Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,0.0,0,0.0,5.4489058859,1.7909687553,5.7356904062,0.0,0,0.0,5.2362586827,1.7210749995999999,5.5118512449
2019-03-31 01:00:00,0.0,0,0.0,5.4263935209,1.7835692988,5.7119931799,0.0,0,0.0,5.2127373288,1.7133439045,5.4870919251
2019-03-31 01:30:00,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08
2019-03-31 02:00:00,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08
2019-03-31 02:30:00,0.0,0,0.0,5.2294787777,1.7188465526,5.5047145028,0.0,0,0.0,5.0182545581,1.649420509,5.2823732191
2019-03-31 03:00:00,0.0,0,0.0,5.1163653983,1.6816679827,5.3856477877,0.0,0,0.0,4.9160011374,1.6158114349,5.1747380393
2019-03-31 03:30:00,0.0,0,0.0,4.9775771024,1.6360504759,5.2395548447,0.0,0,0.0,4.7786680759,1.5706722405,5.030176922
2019-03-31 04:00:00,0.0,0,0.0,4.7622478186,1.5652751629,5.0128924406,0.0,0,0.0,4.575580269,1.5039205064,4.8164002831
2019-03-31 04:30:00,0.0,0,0.0,4.5922861762,1.5094114725,4.8339854486,0.0,0,0.0,4.4126104654,1.4503549223,4.6448531214
2019-03-31 05:00:00,0.0,0,0.0,4.4663873347,1.4680305245,4.7014603523,0.0,0,0.0,4.290048593,1.410070783,4.5158406242
2019-03-31 05:30:00,0.0,0,0.0,4.3892852489,1.4426882944,4.620300262,0.0,0,0.0,4.2207663355000005,1.3872988062,4.4429119321
2019-03-31 06:00:00,0.0,0,0.0,4.4663099986,1.4680051054,4.7013789459,0.0,0,0.0,4.2879677591,1.4093868459,4.5136502727
2019-03-31 06:30:00,0.052000000000000005,0,0.052000000000000005,4.5858337153,1.5072906512,4.8271933845,0.052000000000000005,0,0.052000000000000005,4.4039175622,1.4474977032,4.635702697
2019-03-31 07:00:00,0.209,0,0.209,4.8032711475,1.578758879,5.0560748921,0.209,0,0.209,4.6875964634,1.540738449,4.9343120667
2019-03-31 07:30:00,0.305,0,0.305,5.0028620478,1.6443612355,5.2661705766,0.305,0,0.305,4.9136376155,1.6150345828,5.1722501216
2019-03-31 08:00:00,0.212,0,0.212,5.1778123602,1.7018646224,5.4503288003,0.212,0,0.212,5.0496404966,1.6597365681,5.315411049
2019-03-31 08:30:00,0.301,0,0.301,5.411560792,1.7786940165,5.6963797811,0.301,0,0.301,5.1972302952,1.708246989,5.4707687318
2019-03-31 09:00:00,0.389,0,0.389,5.9522458781,1.9564086102,6.2655219769,0.389,0,0.389,5.7388286051,1.8862617448,6.0408722159
2019-03-31 09:30:00,0.489,0,0.489,6.4291665529,2.1131648555,6.7675437399,0.489,0,0.489,6.2262413163,2.0464665557,6.5539382277
2019-03-31 10:00:00,0.553,0,0.553,6.6167061901,2.1748061533,6.9649538843,0.553,0,0.553,6.3448682637000005,2.0854573477,6.6788086986
2019-03-31 10:30:00,0.8320000000000001,0,0.8320000000000001,6.6621900002,2.1897559587,7.0128315791,0.8320000000000001,0,0.8320000000000001,6.3910737674,2.1006443624,6.7274460709
2019-03-31 11:00:00,0.714,0,0.714,6.6562785627,2.1878129632,7.0066090134,0.714,0,0.714,6.3854028945,2.0987804366,6.721476731
2019-03-31 11:30:00,0.6920000000000001,0,0.6920000000000001,6.4308231902,2.1137093658,6.7692875687,0.6920000000000001,0,0.6920000000000001,6.1705544106,2.0281631549,6.4953204322
2019-03-31 12:00:00,0.8140000000000001,0,0.8140000000000001,6.7499578817,2.2186038663,7.1052188228,0.8140000000000001,0,0.8140000000000001,6.4733991642,2.1277034116999998,6.8141043833
2019-03-31 12:30:00,0.906,0,0.906,6.8780560293,2.2607076914,7.2400589782,0.906,0,0.906,6.5974248273,2.1684686758,6.9446577129
2019-03-31 13:00:00,1.006,0,1.006,6.6335786166,2.1803518517000002,6.9827143333,1.006,0,1.006,6.3640778849,2.0917712449,6.6990293525
2019-03-31 13:30:00,1.192,0,1.192,6.2794189134,2.0639451866,6.6099146457,1.192,0,1.192,6.0315074502,1.9824606292,6.3489552108
2019-03-31 14:00:00,0.885,0,0.885,5.9131641781,1.9435630767,6.2243833454,0.885,0,0.885,5.6806626671,1.8671435255,5.9796449126999995
2019-03-31 14:30:00,0.776,0,0.776,5.5041449006,1.8091249414,5.7938367374,0.776,0,0.776,5.2875032072,1.7379182603,5.5657928497
2019-03-31 15:00:00,0.6960000000000001,0,0.6960000000000001,5.7121917595,1.8775066371,6.012833431,0.6960000000000001,0,0.6960000000000001,5.485066257,1.8028540945,5.7737539547
2019-03-31 15:30:00,0.605,0,0.605,5.8619719789,1.9267370145,6.1704968199,0.605,0,0.605,5.6240418049,1.8485331481,5.9200440052
2019-03-31 16:00:00,0.501,0,0.501,6.0503761346,1.9886624658,6.3688169838,0.501,0,0.501,5.8116515382,1.9101974854,6.1175279349
2019-03-31 16:30:00,0.406,0,0.406,6.4235259563,2.111310881,6.7616062698,0.406,0,0.406,6.1638729034,2.0259670497,6.4882872667
2019-03-31 17:00:00,0.279,0,0.279,6.7308706818,2.2123302071,7.0851270334,0.279,0,0.279,6.4571733988,2.1223702606,6.7970246303
2019-03-31 17:30:00,0.272,0,0.272,7.1858782639,2.3618839671,7.564082383,0.272,0,0.272,6.8902836844,2.2647267272000002,7.2529301941
2019-03-31 18:00:00,0.183,0,0.183,7.4367745702,2.4443495950000003,7.8281837581,0.183,0,0.183,7.1504744698,2.3502473027,7.5268152314
2019-03-31 18:30:00,0.045,0,0.045,7.6786495419000005,2.5238500536,8.0827889914,0.045,0,0.045,7.4370371837,2.4444359119,7.8284601934
2019-03-31 19:00:00,0.0,0,0.0,7.6922040865,2.5283052169999998,8.0970569332,0.0,0,0.0,7.2410201971,2.3800082441,7.6221265233
2019-03-31 19:30:00,0.0,0,0.0,7.4720855609,2.4559557564,7.865353222,0.0,0,0.0,7.1637055194,2.3545961384,7.5407426520000005
2019-03-31 20:00:00,0.0,0,0.0,7.6937544279,2.5288147896,8.0986888714,0.0,0,0.0,7.3788728911,2.4253182334,7.7672346222
2019-03-31 20:30:00,0.0,0,0.0,7.8457000572,2.5787569028,8.2586316391,0.0,0,0.0,7.5316504591,2.4755337917,7.9280531148
2019-03-31 21:00:00,0.0,0,0.0,7.6806958213000005,2.5245226332,8.0849429698,0.0,0,0.0,7.3265861397,2.4081324093,7.7121959365
2019-03-31 21:30:00,0.0,0,0.0,7.2793180055,2.392596125,7.6624400058,0.0,0,0.0,6.8922908022,2.265386435,7.2550429497
2019-03-31 22:00:00,0.0,0,0.0,6.6695119159,2.1921625561,7.0205388588,0.0,0,0.0,6.4014746459000005,2.1040629658,6.7383943641
2019-03-31 22:30:00,0.0,0,0.0,6.2200962252,2.0444467619,6.5474697107,0.0,0,0.0,5.9769025913,1.96451288,6.2914764119
2019-03-31 23:00:00,0.0,0,0.0,5.685213977,1.8686394688,5.9844357652,0.0,0,0.0,5.4598941894,1.794580436,5.7472570415
2019-03-31 23:30:00,0.0,0,0.0,5.2767617209,1.7343877045,5.554486022,0.0,0,0.0,5.0505612894,1.6600392181,5.3163803046
2019-04-01 00:00:00,0.0,0,0.0,4.9977963707,1.6426962280000001,5.260838285,0.0,0,0.0,4.7682188212,1.5672377366,5.0191777066
2019-04-01 00:30:00,0.0,0,0.0,4.8779777897,1.6033137649,5.1347134629,0.0,0,0.0,4.6863222283,1.5403196282,4.9329707666000004
2019-04-01 01:00:00,0.0,0,0.0,4.7465153586,1.5601041534,4.9963319564,0.0,0,0.0,4.5597016932,1.4987014709,4.7996859929
2019-04-01 01:30:00,0.0,0,0.0,5.2834764662,1.7365947345000001,5.5615541749,0.0,0,0.0,5.0774531795,1.6688781549,5.3446875574
2019-04-01 02:00:00,0.0,0,0.0,5.2735274278,1.7333246437,5.5510815029,0.0,0,0.0,5.054480089,1.6613272652000002,5.3205053568
2019-04-01 02:30:00,0.0,0,0.0,5.2951114309000005,1.7404189625000002,5.5738015062,0.0,0,0.0,5.0878471471,1.6722944868,5.3556285759
2019-04-01 03:00:00,0.0,0,0.0,5.053731081,1.6610810782,5.3197169273,0.0,0,0.0,4.8514330892,1.5945889438,5.1067716728
2019-04-01 03:30:00,0.0,0,0.0,5.0336381831,1.654476862,5.2985665085,0.0,0,0.0,4.8333943689000005,1.5886599031,5.0877835462
2019-04-01 04:00:00,0.0,0,0.0,4.7457439725,1.5598506109999999,4.995519971,0.0,0,0.0,4.5570775323,1.4978389509,4.7969237182
2019-04-01 04:30:00,0.0,0,0.0,4.6266177961,1.5206957303,4.8701239959,0.0,0,0.0,4.4440513618,1.4606890452,4.6779488018
2019-04-01 05:00:00,0.0,0,0.0,4.5859653512000005,1.5073339178,4.8273319486,0.0,0,0.0,4.4033989169,1.4473272327,4.6351567546
2019-04-01 05:30:00,0.0,0,0.0,4.6265595472,1.5206765848,4.8700626813,0.0,0,0.0,4.4400940587,1.4593883426,4.6737832197
2019-04-01 06:00:00,0.0,0,0.0,4.9536851936,1.6281975852000001,5.2144054669,0.0,0,0.0,4.7544882136,1.5627247040999999,5.0047244354
2019-04-01 06:30:00,0.0,0,0.0,5.6039360725,1.8419247135,5.8988800764,0.0,0,0.0,5.3845872877,1.7698282544000001,5.6679866186
2019-04-01 07:00:00,0.003,0,0.003,6.316873265,2.0762558366,6.6493402790000005,0.003,0,0.003,6.0657498868,1.9937155738,6.3849998809
2019-04-01 07:30:00,0.081,0,0.081,7.1927726921,2.3641500561,7.5713396759,0.081,0,0.081,6.8983621772,2.2673819994,7.2614338708
2019-04-01 08:00:00,0.28700000000000003,0,0.28700000000000003,7.4851816837000005,2.4602602438,7.8791386144,0.28700000000000003,0,0.28700000000000003,7.177718815,2.3592020859,7.5554934895
2019-04-01 08:30:00,0.642,0,0.642,7.2605131645,2.3864152726,7.6426454364000005,0.642,0,0.642,6.9638694473000005,2.2889131979,7.3303888919
2019-04-01 09:00:00,1.085,0,1.085,6.663561975,2.190206905,7.0142757631,1.085,0,1.085,6.3973804415,2.1027172659,6.7340846752
2019-04-01 09:30:00,1.544,0,1.544,6.2153744468,2.0428947884,6.5424994177,1.544,0,1.544,5.9641391782,1.9603177489,6.2780412402
2019-04-01 10:00:00,2.013,0,2.013,5.7030183854,1.8744914948,6.0031772478,2.013,0,2.013,5.4731031899,1.7989220245,5.7611612525
2019-04-01 10:30:00,2.409,0,2.409,5.3237609888,1.7498356168,5.6039589356,2.409,0,2.409,5.1142269738,1.6809651166,5.3833968145
2019-04-01 11:00:00,2.734,0,2.734,4.9731877046,1.6346077506,5.2349344259,2.734,0,2.734,4.7786680759,1.5706722405,5.030176922
2019-04-01 11:30:00,2.988,0,2.988,4.6760641747000005,1.536947969,4.9221728155,2.988,0,2.988,4.4889767067,1.475455292,4.7252386386000005
2019-04-01 12:00:00,3.124,0,3.124,4.4086613895,1.4490569238,4.6406961995,3.124,0,3.124,4.2318954894,1.3909567822,4.454626831
2019-04-01 12:30:00,3.298,0,3.298,4.3430850106,1.4275030104,4.5716684322,3.298,0,3.298,4.1571493564,1.3663889163,4.375946691
2019-04-01 13:00:00,3.384,0,3.384,4.360320094,1.4331679084,4.5898106252,3.384,0,3.384,4.1872709324,1.3762893996,4.4076536131
2019-04-01 13:30:00,3.365,0,3.365,4.0853781939,1.342798876,4.3003980989,3.365,0,3.365,3.9255975981,1.2902815338,4.132207998
2019-04-01 14:00:00,3.392,0,3.392,3.8164816708,1.2544168628999999,4.0173491272,3.392,0,3.392,3.6688823285,1.2059033052,3.8619813984
2019-04-01 14:30:00,3.246,0,3.246,3.7247107428,1.2242532175,3.9207481503,3.246,0,3.246,3.5779515664,1.176015809,3.7662648067
2019-04-01 15:00:00,3.04,0,3.04,3.9823402234,1.3089319329,4.1919370773,3.04,0,3.04,3.8266228976,1.2577501229,4.0280241027
2019-04-01 15:30:00,2.822,0,2.822,4.1008046005,1.3478692906,4.3166364216,2.822,0,2.822,3.9429794554,1.2959946740000001,4.1505046899
2019-04-01 16:00:00,2.524,0,2.524,4.5675840486,1.5012922758,4.807983209,2.524,0,2.524,4.3835544817,1.4408046823,4.6142678754
2019-04-01 16:30:00,2.243,0,2.243,5.1969015347,1.7081389306,5.4704226681,2.243,0,2.243,4.9930683397,1.6411421993,5.2558614102
2019-04-01 17:00:00,1.8860000000000001,0,1.8860000000000001,5.9729969553,1.9632291595,6.2873652160999995,1.8860000000000001,0,1.8860000000000001,5.7320243474,1.8840252935000001,6.0337098394
2019-04-01 17:30:00,1.488,0,1.488,6.684044515,2.1969391904,7.0358363316,1.488,0,1.488,6.4184987827,2.109658529,6.7563145081
2019-04-01 18:00:00,0.916,0,0.916,7.2145271636,2.3713004051,7.5942391196,0.916,0,0.916,6.9229461616,2.2754623643,7.2873117491
2019-04-01 18:30:00,0.463,0,0.463,7.7064312904,2.5329814728,8.1120329373,0.463,0,0.463,7.3888656984,2.4286027104,7.7777533668
2019-04-01 19:00:00,0.28,0,0.28,7.6869518156000005,2.5265788791,8.091528227,0.28,0,0.28,7.7096359654,2.5340347986,8.1154062794
2019-04-01 19:30:00,0.13,0,0.13,7.7529342911,2.54826627,8.1609834644,0.13,0,0.13,7.7897821305,2.5603775691,8.1997706637
2019-04-01 20:00:00,0.007,0,0.007,7.9335966127,2.6076471035,8.3511543292,0.007,0,0.007,7.6798780335,2.5242538393,8.0840821406
2019-04-01 20:30:00,0.0,0,0.0,8.0952790176,2.6607895401,8.5213463344,0.0,0,0.0,7.7729143113,2.5548333850000002,8.1820150645
2019-04-01 21:00:00,0.0,0,0.0,7.7524413148,2.5481042365,8.1604645419,0.0,0,0.0,7.4427136512,2.4463016765,7.8344354223
2019-04-01 21:30:00,0.0,0,0.0,7.353797905,2.4170764841,7.7408399,0.0,0,0.0,7.056340349,2.3193069135,7.4277266832
2019-04-01 22:00:00,0.0,0,0.0,6.9306643013,2.2779991942,7.2954361066,0.0,0,0.0,6.543204016,2.150647157,6.8875831747
2019-04-01 22:30:00,0.0,0,0.0,6.3945246015,2.1017785967,6.7310785279,0.0,0,0.0,6.1337124948,2.0160538028,6.4565394682
2019-04-01 23:00:00,0.0,0,0.0,5.6901996852,1.8702781918,5.9896838792,0.0,0,0.0,5.463889996,1.7958937941,5.7514631537
2019-04-01 23:30:00,0.0,0,0.0,5.1611696383,1.6963944242,5.4328101456,0.0,0,0.0,4.9562135894,1.6290286287,5.2170669362
2019-04-02 00:00:00,0.0,0,0.0,4.8652568292,1.5991325874,5.1213229781,0.0,0,0.0,4.6716553606,1.5354988619,4.9175319585
2019-04-02 00:30:00,0.0,0,0.0,4.9480686205,1.6263515069,5.2084932847,0.0,0,0.0,4.7549611155000004,1.5628801394,5.0052222268
2019-04-02 01:00:00,0.0,0,0.0,4.8464881881,1.5929636334000001,5.1015665137,0.0,0,0.0,4.6512057295,1.5287773932,4.8960060311
2019-04-02 01:30:00,0.0,0,0.0,5.2285543648,1.7185427128000001,5.5037414367,0.0,0,0.0,5.0220140783,1.6506562035,5.2863306088
2019-04-02 02:00:00,0.0,0,0.0,5.1967626588,1.7080932844,5.470276483,0.0,0,0.0,4.9927902589,1.6410507986,5.2555686936
2019-04-02 02:30:00,0.0,0,0.0,5.3127180564,1.7462059804,5.5923347962,0.0,0,0.0,5.1009116773,1.6765885902000002,5.3693807129
2019-04-02 03:00:00,0.0,0,0.0,5.0770306284,1.6687392691,5.3442427668,0.0,0,0.0,4.8782933867,1.6034174966,5.1350456702
2019-04-02 03:30:00,0.0,0,0.0,4.8848567508,1.60557477,5.1419544745,0.0,0,0.0,4.6918723253,1.5421438568,4.938812974
2019-04-02 04:00:00,0.0,0,0.0,4.7202526879,1.5514720308999999,4.9686870399,0.0,0,0.0,4.5352667864,1.4906701054,4.7739650384
2019-04-02 04:30:00,0.0,0,0.0,4.6045158059,1.5134311574,4.846858743,0.0,0,0.0,4.4231630542,1.4538233905,4.6559611097
2019-04-02 05:00:00,0.0,0,0.0,4.4698944431,1.4691832553,4.7051520454,0.0,0,0.0,4.2907574521,1.4103037737,4.5165867917
2019-04-02 05:30:00,0.0,0,0.0,4.6004265378,1.5120870800000001,4.8425542503,0.0,0,0.0,4.4153136078,1.4512434023,4.6476985345
2019-04-02 06:00:00,0.0,0,0.0,4.8764455482999995,1.6028101415,5.1331005772000005,0.0,0,0.0,4.6836329076,1.5394356912,4.9301399028
2019-04-02 06:30:00,0.0,0,0.0,5.6195984364000005,1.8470726835,5.9153667752,0.0,0,0.0,5.5455944006,1.8227487332,5.8374677901
2019-04-02 07:00:00,0.0,0,0.0,6.4891582804,2.1328831828,6.8306929267,0.0,0,0.0,6.4161589553,2.1088894649,6.7538515319
2019-04-02 07:30:00,0.014,0,0.014,7.2581841971,2.385649778,7.6401938916,0.014,0,0.014,6.9698246537,2.2908705795,7.3366575302
2019-04-02 08:00:00,0.06,0,0.06,7.7277398455,2.5399852562,8.1344629952,0.06,0,0.06,7.4164671059,2.4376748543,7.8068074798
2019-04-02 08:30:00,0.098,0,0.098,7.8735515727,2.5879112533,8.2879490239,0.098,0,0.098,7.5496865466,2.481461967,7.9470384701
2019-04-02 09:00:00,0.209,0,0.209,7.4789411566,2.4582090817,7.8725696385,0.209,0,0.209,7.1789565212,2.3596089003,7.5567963381
2019-04-02 09:30:00,0.217,0,0.217,7.6334204472,2.5089839691,8.0351794181,0.217,0,0.217,7.3207661892,2.4062194841,7.7060696728
2019-04-02 10:00:00,0.681,0,0.681,7.0531728611,2.3182658105,7.4243924854,0.681,0,0.681,6.772262262,2.2259349616,7.1286971179
2019-04-02 10:30:00,1.417,0,1.417,6.3533719403,2.0882523711,6.6877599372,1.417,0,1.417,6.101664428,2.0055201126,6.422804661
2019-04-02 11:00:00,2.306,0,2.306,5.554269862,1.8256002195,5.8465998548,2.306,0,2.306,5.3296595918,1.7517743937999999,5.6101679913
2019-04-02 11:30:00,1.9889999999999999,0,1.9889999999999999,5.5886873744,1.8369127088,5.8828288151,1.9889999999999999,0,1.9889999999999999,5.3655422112,1.7635684405,5.6479391697
2019-04-02 12:00:00,2.331,0,2.331,5.0440597942,1.6579022799,5.3095366255,2.331,0,2.331,4.8438159801000005,1.5920853211,5.0987536632
2019-04-02 12:30:00,3.4,0,3.4,4.1868589122,1.3761539751,4.4072199075,3.4,0,3.4,4.0210832901,1.3216661631,4.2327192528
2019-04-02 13:00:00,2.902,0,2.902,4.4200623715,1.4528042454,4.6526972331,2.902,0,2.902,4.2498420646,1.3968555361,4.4735179627
2019-04-02 13:30:00,2.6950000000000003,0,2.6950000000000003,4.7030047701,1.5458029145,4.9505313369,2.6950000000000003,0,2.6950000000000003,4.5159173021,1.4843102375,4.7535971601
2019-04-02 14:00:00,2.003,0,2.003,5.0876552879,1.6722314258000002,5.3554266188,2.003,0,2.003,4.887265687,1.6063665491,5.1444901969
2019-04-02 14:30:00,1.9849999999999999,0,1.9849999999999999,4.8624487072,1.5982096022999999,5.1183670602,1.9849999999999999,0,1.9849999999999999,4.6719364032,1.5355912361000001,4.9178277928
2019-04-02 15:00:00,2.155,0,2.155,4.8924903144,1.6080838011,5.1499898046,2.155,0,2.155,4.7007755168,1.5450701944,4.9481847545
2019-04-02 15:30:00,1.904,0,1.904,5.4532255167,1.7923885493,5.740237386,1.904,0,1.904,5.0793980994,1.6695174191,5.3467348415
2019-04-02 16:00:00,0.8220000000000001,0,0.8220000000000001,6.437499432,2.1159037404,6.7763151916,0.8220000000000001,0,0.8220000000000001,6.1754759464,2.0297807855,6.5005009961999995
2019-04-02 16:30:00,1.763,0,1.763,6.1925004123,2.0353764568,6.5184214866,1.763,0,1.763,5.9463439842,1.9544687514999999,6.2593094571
2019-04-02 17:00:00,1.818,0,1.818,6.6104893575,2.1727627792,6.9584098499,1.818,0,1.818,6.3408165119,2.0841256013,6.6745436967
2019-04-02 17:30:00,1.069,0,1.069,7.484067057,2.4598938837,7.8779653232,1.069,0,1.069,7.1760276233,2.3586462181,7.5537132876
2019-04-02 18:00:00,0.809,0,0.809,7.9498095436,2.6129760362,8.3682205722,0.809,0,0.809,7.6333003294,2.5089444883,8.0350529783
2019-04-02 18:30:00,0.5750000000000001,0,0.5750000000000001,8.1015290883,2.6628438389999998,8.5279253561,0.5750000000000001,0,0.5750000000000001,7.77704669,2.5561916323,8.1863649369
2019-04-02 19:00:00,0.371,0,0.371,8.0870491436,2.6580845113000002,8.512683309,0.371,0,0.371,7.7631591067,2.5516270043000002,8.1717464281
2019-04-02 19:30:00,0.074,0,0.074,8.2546663513,2.7131776232,8.6891224751,0.074,0,0.074,7.9732867995,2.620692637,8.3929334731
2019-04-02 20:00:00,0.003,0,0.003,8.3596999215,2.7477004882,8.7996841279,0.003,0,0.003,8.0260984489,2.6380509867,8.448524683
2019-04-02 20:30:00,0.0,0,0.0,8.3960728845,2.7596557031,8.8379714574,0.0,0,0.0,8.0608930979,2.6494874348,8.4851506294
2019-04-02 21:00:00,0.0,0,0.0,8.017832375,2.6353340596,8.4398235526,0.0,0,0.0,7.7005840253999995,2.5310595698,8.1058779215
2019-04-02 21:30:00,0.0,0,0.0,7.7014547967,2.5313457784,8.1067945228,0.0,0,0.0,7.3868516698,2.4279407312,7.7756333366
2019-04-02 22:00:00,0.0,0,0.0,7.1181980148,2.339638545,7.4928400156,0.0,0,0.0,6.8178457863,2.2409175415,7.176679775
2019-04-02 22:30:00,0.0,0,0.0,6.4937803446,2.1344023818,6.8355582574,0.0,0,0.0,6.190322497,2.0346606107,6.5161289442
2019-04-02 23:00:00,0.0,0,0.0,5.908182748,1.9419257598000002,6.2191397348,0.0,0,0.0,5.6678498905,1.8629321695,5.9661577795
2019-04-02 23:30:00,0.0,0,0.0,5.3113477271,1.745755575,5.5908923443,0.0,0,0.0,5.0982871873,1.6757259621,5.3666180919
2019-04-03 00:00:00,0.0,0,0.0,5.0504454499,1.6600011434000002,5.3162583683,0.0,0,0.0,4.8477334633,1.5933729355000001,5.1028773298
2019-04-03 00:30:00,0.0,0,0.0,5.068450603,1.6659191511,5.335211161,0.0,0,0.0,4.8650159355,1.5990534095,5.1210694058
2019-04-03 01:00:00,0.0,0,0.0,4.9223594786,1.6179013206000001,5.1814310301,0.0,0,0.0,4.7299463527,1.5546581845,4.9788908976
2019-04-03 01:30:00,0.0,0,0.0,5.4643954777,1.7960599379,5.7519952397,0.0,0,0.0,5.2474687926,1.7247595846000001,5.5236513607
2019-04-03 02:00:00,0.0,0,0.0,5.602087905,1.8413172502,5.8969346369,0.0,0,0.0,5.5605153255,1.8276530041,5.8531740268
2019-04-03 02:30:00,0.0,0,0.0,5.6893822265,1.8700095061000002,5.9888233963,0.0,0,0.0,5.6315055583,1.8509863652,5.9279005876
2019-04-03 03:00:00,0.0,0,0.0,5.5590653565,1.8271764223,5.8516477437,0.0,0,0.0,5.481619372,1.8017211582,5.7701256547
2019-04-03 03:30:00,0.0,0,0.0,5.4289749001,1.7844177571,5.7147104212,0.0,0,0.0,5.3623842669,1.7625304744,5.6446150178
2019-04-03 04:00:00,0.0,0,0.0,5.2075827976,1.711649692,5.4816661027,0.0,0,0.0,5.0770316157,1.6687395936,5.344243806
2019-04-03 04:30:00,0.0,0,0.0,4.9943461948,1.64156221,5.2572065209,0.0,0,0.0,4.7977569212999995,1.5769464405,5.0502704434
2019-04-03 05:00:00,0.0,0,0.0,4.9323868403,1.621197155,5.1919861477,0.0,0,0.0,4.7389068058,1.557603343,4.9883229535
2019-04-03 05:30:00,0.0,0,0.0,5.0028620478,1.6443612355,5.2661705766,0.0,0,0.0,4.8018294057,1.5782850014,5.0545572692
2019-04-03 06:00:00,0.0,0,0.0,5.2824944626,1.7362719656,5.560520487,0.0,0,0.0,5.069823565,1.6663704219,5.3366563842
2019-04-03 06:30:00,0.0,0,0.0,6.0281892392,1.9813699859,6.3454623571,0.0,0,0.0,5.8103430777,1.9097674153000002,6.1161506081
2019-04-03 07:00:00,0.007,0,0.007,6.784096655,2.2298247385,7.1411543737,0.007,0,0.007,6.5101571621000005,2.1397851814,6.8527970127
2019-04-03 07:30:00,0.132,0,0.132,7.5059452663,2.4670849034,7.9009950171,0.132,0,0.132,7.2057059155,2.368401001,7.5849535952
2019-04-03 08:00:00,0.44,0,0.44,7.6470151407,2.5134523288,8.0494896218,0.44,0,0.44,7.340323,2.412647497,7.7266557895
2019-04-03 08:30:00,0.732,0,0.732,7.4132545327,2.4366189325,7.8034258238,0.732,0,0.732,7.1190770133,2.3399274578,7.4937652771
2019-04-03 09:00:00,1.329,0,1.329,6.6266558867,2.1780764604,6.9754272491,1.329,0,1.329,6.3642937676999995,2.0918422021,6.6992565976
2019-04-03 09:30:00,1.779,0,1.779,6.3983285488,2.1030288937,6.7350826829,1.779,0,1.779,6.137134369,2.0171785184,6.4601414411
2019-04-03 10:00:00,0.8210000000000001,0,0.8210000000000001,7.2531333291,2.383989638,7.6348771885,0.8210000000000001,0,0.8210000000000001,6.9554203995,2.2861361302,7.3214951574
2019-04-03 10:30:00,0.548,0,0.548,7.3045200203,2.4008796266,7.6889684424,0.548,0,0.548,7.010889777,2.3043680329000003,7.3798839758
2019-04-03 11:00:00,0.969,0,0.969,6.8985846419,2.26745512,7.2616680441,0.969,0,0.969,6.6244226843,2.1773424423,6.9730765098
2019-04-03 11:30:00,1.7850000000000001,0,1.7850000000000001,6.2968659305,2.0696797438,6.6282799268,1.7850000000000001,0,1.7850000000000001,6.0462746902,1.9873143862,6.3644996739
2019-04-03 12:00:00,1.811,0,1.811,6.1383707588,2.0175849001,6.461442904,1.811,0,1.811,5.8907926635,1.9362099154,6.2008343826
2019-04-03 12:30:00,1.522,0,1.522,6.2823372804,2.0649044075,6.612986611,1.522,0,1.522,6.0267820519,1.9809074658,6.3439811072
2019-04-03 13:00:00,1.964,0,1.964,5.9448795353,1.9539874105,6.2577679319,1.964,0,1.964,5.7052930531,1.8752391419,6.0055716348
2019-04-03 13:30:00,2.7199999999999998,0,2.7199999999999998,5.1104746935,1.6797318017,5.3794470458,2.7199999999999998,0,2.7199999999999998,4.9065654788,1.6127100839000001,5.1648057672
2019-04-03 14:00:00,2.858,0,2.858,4.8368465194,1.5897945701,5.0914173888,2.858,0,2.858,4.6430577988,1.5260992979,4.8874292619
2019-04-03 14:30:00,1.983,0,1.983,5.4746824912,1.7994411157,5.7628236749,1.983,0,1.983,5.260453354,1.7290274035,5.53731932
2019-04-03 15:00:00,1.013,0,1.013,6.3832368264,2.0980684844,6.7191966593,1.013,0,1.013,6.1256741509,2.0134117269,6.4480780536
2019-04-03 15:30:00,2.088,0,2.088,5.3620792008,1.7624302040000002,5.6442938956,2.088,0,2.088,5.1473126603,1.6918398558,5.4182238529
2019-04-03 16:00:00,1.267,0,1.267,6.2337820766,2.0489450837,6.5618758701,1.267,0,1.267,5.9862882282,1.9675977896,6.3013560297
2019-04-03 16:30:00,1.82,0,1.82,6.3430089071,2.0848462068,6.6768514812,1.82,0,1.82,6.0906873135,2.0019121096,6.4112498037
2019-04-03 17:00:00,1.633,0,1.633,6.7900518614,2.2317821202,7.147423012,1.633,0,1.633,6.5138791661,2.1410085449,6.8567149117
2019-04-03 17:30:00,1.2690000000000001,0,1.2690000000000001,7.3747786867,2.4239725335,7.7629249334,1.2690000000000001,0,1.2690000000000001,7.0744129655,2.3252470952,7.44675049
2019-04-03 18:00:00,1.34,0,1.34,7.3901109737,2.4290120126,7.7790641828,1.34,0,1.34,7.0923694134,2.3311490942,7.4656520141
2019-04-03 18:30:00,0.781,0,0.781,7.9406220186,2.6099562428,8.3585494933,0.781,0,0.781,7.6238923144,2.5058522233,8.0251498046
2019-04-03 19:00:00,0.154,0,0.154,8.4901550092,2.7905790020000003,8.9370052728,0.154,0,0.154,8.1440566861,2.6768219844,8.5726912485
2019-04-03 19:30:00,0.105,0,0.105,8.4334601018,2.7719442871,8.877326423,0.105,0,0.105,8.0873617788,2.6581872695,8.5130123987
2019-04-03 20:00:00,0.003,0,0.003,8.4878609252,2.7898249731,8.9345904476,0.003,0,0.003,8.1458666792,2.6774169003,8.5745965044
2019-04-03 20:30:00,0.0,0,0.0,8.4528809987,2.7783276272,8.8977694723,0.0,0,0.0,8.1146104021,2.6671434589,8.5416951601
2019-04-03 21:00:00,0.0,0,0.0,8.241043356,2.7086999612,8.67478248,0.0,0,0.0,7.9050224163,2.5982552193,8.3210762277
2019-04-03 21:30:00,0.0,0,0.0,7.5945236956,2.4961992251,7.994235469,0.0,0,0.0,7.2915802151,2.3966265183,7.6753475948
2019-04-03 22:00:00,0.0,0,0.0,7.0846858281,2.3286236219,7.4575640296,0.0,0,0.0,6.8039575447,2.2363526973,7.1620605734
2019-04-03 22:30:00,0.0,0,0.0,6.721856258,2.2093673093,7.0756381663,0.0,0,0.0,6.4510079041,2.1203437605,6.7905346359
2019-04-03 23:00:00,0.0,0,0.0,6.0421732459,1.9859663067,6.3601823641,0.0,0,0.0,5.7993363452,1.9061496772000002,6.1045645739
2019-04-03 23:30:00,0.0,0,0.0,5.5294551858,1.8174440298999999,5.820479143,0.0,0,0.0,5.3063100227,1.7440997616,5.5855894976
2019-04-04 00:00:00,0.0,0,0.0,5.1159474545,1.6815306112,5.3852078468,0.0,0,0.0,4.9114287657,1.614308569,5.1699250166
2019-04-04 00:30:00,0.0,0,0.0,5.204787181,1.7107308172,5.4787233484,0.0,0,0.0,4.9935827068,1.6413112636,5.2564028493
2019-04-04 01:00:00,0.0,0,0.0,5.0368379218,1.6555285652,5.3019346545,0.0,0,0.0,4.8317278589,1.5881121478,5.0860293252
2019-04-04 01:30:00,0.0,0,0.0,5.5002017483,1.8078288900000001,5.7896860509,0.0,0,0.0,5.2755684418,1.7339954926,5.5532299387
2019-04-04 02:00:00,0.0,0,0.0,5.5326078647,1.8184802653,5.8237977523,0.0,0,0.0,5.391199357,1.7720015365,5.6749466915
2019-04-04 02:30:00,0.0,0,0.0,5.7320243474,1.8840252935000001,6.0337098394,0.0,0,0.0,5.515595246,1.8128884879,5.8058897326
2019-04-04 03:00:00,0.0,0,0.0,5.5999629731,1.8406188189,5.8946978665,0.0,0,0.0,5.3772610938,1.7674202508999999,5.6602748356
2019-04-04 03:30:00,0.0,0,0.0,5.38038942,1.7684484820000002,5.6635678106,0.0,0,0.0,5.1673558656,1.6984277388,5.4393219638
2019-04-04 04:00:00,0.0,0,0.0,5.22909473,1.7187203222,5.5043102421,0.0,0,0.0,5.0258440237,1.6519150457,5.2903621302
2019-04-04 04:30:00,0.0,0,0.0,5.1288326308,1.6857657639,5.3987711903,0.0,0,0.0,4.9022576953,1.6112941839000001,5.1602712582
2019-04-04 05:00:00,0.0,0,0.0,5.2132638722,1.7135169709,5.4876461813,0.0,0,0.0,4.9193726609,1.6169196011,5.1782870114
2019-04-04 05:30:00,0.0,0,0.0,5.2900181103,1.738744869,5.5684401161,0.0,0,0.0,4.9574878245,1.6294474495,5.2184082364
2019-04-04 06:00:00,0.0,0,0.0,5.5894508624,1.8371636551,5.8836324867,0.0,0,0.0,5.2211192423,1.7160989062,5.4959149919
2019-04-04 06:30:00,0.0,0,0.0,6.2039290378,2.0391328644,6.5304516187,0.0,0,0.0,5.7821331835,1.9004952715,6.0864559827
2019-04-04 07:00:00,0.001,0,0.001,6.9716208250000005,2.2914609525,7.3385482368,0.001,0,0.001,6.5357185427,2.1481868009,6.8797037292
2019-04-04 07:30:00,0.043000000000000003,0,0.043000000000000003,7.5535138593,2.4827199438,7.9510672203,0.043000000000000003,0,0.043000000000000003,7.2494396268,2.3827755768,7.6309890808
2019-04-04 08:00:00,0.185,0,0.185,7.8732132686,2.5878000581,8.2875929143,0.185,0,0.185,7.551361613,2.4820125346,7.9488016979000005
2019-04-04 08:30:00,0.233,0,0.233,7.8735515727,2.5879112533,8.2879490239,0.233,0,0.233,7.5519098763,2.4821927401,7.9493788172
2019-04-04 09:00:00,0.6990000000000001,0,0.6990000000000001,7.3015779588,2.3999126178,7.6858715355000005,0.6990000000000001,0,0.6990000000000001,7.0005741327,2.3009774445,7.3690254028
2019-04-04 09:30:00,0.41600000000000004,0,0.41600000000000004,7.6523677839,2.5152116576,8.0551239831,0.41600000000000004,0,0.41600000000000004,7.3355334292,2.4110732412,7.721614136
2019-04-04 10:00:00,0.484,0,0.484,7.5190660707,2.4713975032,7.9148063903,0.484,0,0.484,7.2159567291,2.3717702805,7.5957439254
2019-04-04 10:30:00,1.458,0,1.458,6.7941927965,2.2331431797,7.1517818911,1.458,0,1.458,6.435539045,2.1152593923,6.7742516263
2019-04-04 11:00:00,1.283,0,1.283,6.8434601504,2.2493365758,7.2036422635,1.283,0,1.283,6.565297779,2.1579090257,6.9108397673
2019-04-04 11:30:00,1.2730000000000001,0,1.2730000000000001,6.804751309,2.236613595,7.1628961147,1.2730000000000001,0,1.2730000000000001,6.524120107,2.1443745794,6.8674948495
2019-04-04 12:00:00,1.955,0,1.955,5.9644528006,1.9604208316,6.2783713691,1.955,0,1.955,5.7260020068,1.8820458459,6.0273705335
2019-04-04 12:30:00,2.269,0,2.269,5.8029536986,1.9073386438000002,6.1083723143,2.269,0,2.269,5.9916346187,1.9693550632,6.3069838092
2019-04-04 13:00:00,2.173,0,2.173,5.9343503118,1.9505266221,6.2466845388,2.173,0,2.173,6.2090579,2.0408186399,6.5358504211
2019-04-04 13:30:00,1.5470000000000002,0,1.5470000000000002,6.3035451341,2.0718750918,6.6353106674,1.5470000000000002,0,1.5470000000000002,6.4824948731,2.1306930267,6.8236788138
2019-04-04 14:00:00,1.365,0,1.365,6.264973194,2.0591971082,6.5947086252,1.365,0,1.365,6.42755533,2.1126352721,6.7658477158
2019-04-04 14:30:00,0.599,0,0.599,7.0590964749,2.3202128082,7.4306278683,0.599,0,0.599,7.185431031,2.3617369688,7.5636116116
2019-04-04 15:00:00,0.9580000000000001,0,0.9580000000000001,6.6829470010000005,2.196578455,7.0346810537,0.9580000000000001,0,0.9580000000000001,6.8007949932,2.2353132168,7.1587315717
2019-04-04 15:30:00,0.841,0,0.841,6.6114414138,2.173075705,6.9594120145,0.841,0,0.841,6.7274251131,2.2111977035,7.0815001191
2019-04-04 16:00:00,1.098,0,1.098,6.6829470010000005,2.196578455,7.0346810537,1.098,0,1.098,6.8088237934,2.2379521559,7.1671829404
2019-04-04 16:30:00,1.164,0,1.164,7.163197734,2.3544292373999998,7.5402081411,1.164,0,1.164,6.9270012043,2.2767951924,7.2915802151
2019-04-04 17:00:00,0.747,0,0.747,7.8880440229,2.5926746913,8.3032042346,0.747,0,0.747,7.5724417798,2.4889412504,7.9709913472
2019-04-04 17:30:00,0.352,0,0.352,8.5122523921,2.7978420606,8.9602656759,0.352,0,0.352,8.1684303822,2.6848332309,8.5983477707
2019-04-04 18:00:00,0.241,0,0.241,8.9163734993,2.930670245,9.385656315,0.241,0,0.241,8.5493503397,2.8100355663,8.999316147
2019-04-04 18:30:00,0.258,0,0.258,8.9243203562,2.9332822506,9.3940214276,0.258,0,0.258,8.5645898233,2.8150445423,9.0153577088
2019-04-04 19:00:00,0.14200000000000002,0,0.14200000000000002,8.8208414056,2.8992703643,9.2850962164,0.14200000000000002,0,0.14200000000000002,8.4594042138,2.7804717043,8.9046360145
2019-04-04 19:30:00,0.075,0,0.075,8.7088495638,2.862460426,9.1672100672,0.075,0,0.075,8.3533787674,2.7456228254,8.7930302815
2019-04-04 20:00:00,0.015,0,0.015,8.5029773293,2.7947934948,8.9505024519,0.015,0,0.015,8.157186376,2.6811375048,8.5865119747
2019-04-04 20:30:00,0.0,0,0.0,8.5220516947,2.8010629356,8.9705807313,0.0,0,0.0,8.1816212827,2.6891688702,8.6122329292
2019-04-04 21:00:00,0.0,0,0.0,8.2897756101,2.7247174785,8.7260795896,0.0,0,0.0,7.960118277,2.616364353,8.3790718705
2019-04-04 21:30:00,0.0,0,0.0,7.8219411006,2.5709477114,8.2336222111,0.0,0,0.0,7.5098874312,2.4683806303,7.9051446644
2019-04-04 22:00:00,0.0,0,0.0,7.3556654888,2.4176903292,7.7428057776,0.0,0,0.0,7.0623218826,2.3212729485,7.4340230343
2019-04-04 22:30:00,0.0,0,0.0,7.0275542189,2.30984537,7.3974254935,0.0,0,0.0,6.6066037959,2.1714856569,6.9543197852
2019-04-04 23:00:00,0.0,0,0.0,6.0595646468,1.9916825837,6.3784891019,0.0,0,0.0,5.8136951849,1.9108691996,6.119679142
2019-04-04 23:30:00,0.0,0,0.0,5.5753697743,1.8325354253000001,5.8688102887,0.0,0,0.0,5.3540819931,1.759801649,5.6358757822
2019-04-05 00:00:00,0.0,0,0.0,5.2169720545,1.7147357914999999,5.491549531,0.0,0,0.0,5.0102290488,1.6467826516000001,5.2739253145
2019-04-05 00:30:00,0.0,0,0.0,5.2984918398,1.7415300492,5.5773598314,0.0,0,0.0,5.0834034496,1.6708339141000002,5.3509509995
2019-04-05 01:00:00,0.0,0,0.0,5.1619489226,1.6966505626,5.4336304448,0.0,0,0.0,4.953704939,1.6282040752,5.2144262515
2019-04-05 01:30:00,0.0,0,0.0,5.6687956942,1.8632430402,5.9671533623,0.0,0,0.0,5.4575836509,1.7938209988,5.7448248957
2019-04-05 02:00:00,0.0,0,0.0,5.6888978065,1.869850285,5.9883134806000005,0.0,0,0.0,5.4769196426,1.8001764319,5.7651785712
2019-04-05 02:30:00,0.0,0,0.0,5.8046623321,1.9079002445,6.1101708759,0.0,0,0.0,5.5761701203000005,1.8327984863000002,5.8696527582
2019-04-05 03:00:00,0.0,0,0.0,5.6947937768,1.8717881967,5.994519765,0.0,0,0.0,5.4715600885,1.7984148316000002,5.7595369353
2019-04-05 03:30:00,0.0,0,0.0,5.6473153543,1.8561827939,5.9445424782,0.0,0,0.0,5.3108540926,1.7455933252,5.5903727291
2019-04-05 04:00:00,0.0,0,0.0,5.2941050747,1.7400881892000002,5.5727421839,0.0,0,0.0,5.0819544678,1.6703576568,5.3494257556
2019-04-05 04:30:00,0.0,0,0.0,5.2009921191,1.7094834407000001,5.4747285464,0.0,0,0.0,4.9905129585,1.6403022862,5.2531715353
2019-04-05 05:00:00,0.0,0,0.0,5.0005534839,1.6436024472000001,5.2637405093,0.0,0,0.0,4.8069681407000004,1.5799740219,5.0599664639
2019-04-05 05:30:00,0.0,0,0.0,5.0986982203,1.6758610621,5.3670507581999995,0.0,0,0.0,4.8921088994,1.6079584361,5.1495883152
2019-04-05 06:00:00,0.0,0,0.0,5.2883917492,1.7382103099,5.5667281571,0.0,0,0.0,5.0784081977,1.6691920542,5.3456928397
2019-04-05 06:30:00,0.0,0,0.0,5.9816651768,1.9660782661,6.2964896597,0.0,0,0.0,5.8476315682,1.9220235494,6.1554016507
2019-04-05 07:00:00,0.0,0,0.0,6.8698162825,2.2579994176,7.2313855606,0.0,0,0.0,6.5893015783,2.165798693,6.9361069245
2019-04-05 07:30:00,0.077,0,0.077,7.6442909366,2.5125569262000003,8.0466220385,0.077,0,0.077,7.3370274962,2.4115643173,7.7231868381
2019-04-05 08:00:00,0.08,0,0.08,8.1376384506,2.6747124124,8.5659352111,0.08,0,0.08,7.8076586096,2.5662532836,8.2185880101
2019-04-05 08:30:00,0.139,0,0.139,7.9922591471,2.6269285461000003,8.4129043653,0.139,0,0.139,7.6718722695,2.521622472,8.0756550206
2019-04-05 09:00:00,0.365,0,0.365,7.6548254255,2.5160194453,8.0577109742,0.365,0,0.365,7.3455805363,2.4143755656,7.7321900382
2019-04-05 09:30:00,0.584,0,0.584,7.5357785597,2.4768906327,7.9323984839,0.584,0,0.584,7.2282719221,2.3758180887,7.6087072864
2019-04-05 10:00:00,0.717,0,0.717,7.4507477169000005,2.4489423462,7.8428923335,0.717,0,0.717,7.1445679687,2.3483059297,7.5205978618
2019-04-05 10:30:00,1.4889999999999999,0,1.4889999999999999,6.799120585,2.2347628655,7.1569690368,1.4889999999999999,0,1.4889999999999999,6.4242647625,2.1115537149,6.7623839606
2019-04-05 11:00:00,1.4140000000000001,0,1.4140000000000001,6.7572982264,2.221016521,7.1129455015,1.4140000000000001,0,1.4140000000000001,5.9968928132,1.9710833482,6.3125187507
2019-04-05 11:30:00,0.8320000000000001,0,0.8320000000000001,7.5091973302,2.4681538051,7.9044182423,0.8320000000000001,0,0.8320000000000001,6.7126489877,2.2063410259,7.0659463028
2019-04-05 12:00:00,0.513,0,0.513,7.7659754559,2.5525526936,8.1747110062,0.513,0,0.513,7.0231615302,2.3084015631,7.3928016107
2019-04-05 12:30:00,0.397,0,0.397,7.9773701439,2.6220347674,8.3972317304,0.397,0,0.397,7.1964012346,2.3653427003,7.5751591943
2019-04-05 13:00:00,0.5670000000000001,0,0.5670000000000001,7.8442533790999995,2.5782814027,8.257108820100001,0.5670000000000001,0,0.5670000000000001,7.0639913544,2.3218216773,7.435780373
2019-04-05 13:30:00,0.554,0,0.554,7.6480751385,2.5138007332,8.050605409,0.554,0,0.554,6.9084500915,2.2706977365,7.2720527279
2019-04-05 14:00:00,0.596,0,0.596,7.4239858172,2.4401461352,7.8147219128,0.596,0,0.596,6.7252682595,2.21048878,7.0792297469
2019-04-05 14:30:00,0.522,0,0.522,7.4496847573,2.4485929683,7.8417734287,0.522,0,0.522,6.750028965,2.2186272303,7.1052936474
2019-04-05 15:00:00,0.434,0,0.434,7.4563066993,2.4507694954,7.848743894,0.434,0,0.434,6.8372472668,2.2472944998,7.1971023861
2019-04-05 15:30:00,0.556,0,0.556,7.1480958098,2.349465475,7.5243113788,0.556,0,0.556,6.8675811056,2.2572647504,7.2290327427
2019-04-05 16:00:00,0.601,0,0.601,7.2419031446,2.3802984549,7.6230559417,0.601,0,0.601,6.9517727698,2.2849372123,7.3176555472
2019-04-05 16:30:00,0.481,0,0.481,7.9074715015,2.5990601947,8.3236542121,0.481,0,0.481,7.5895383164,2.4945606102,7.9889877015
2019-04-05 17:00:00,0.609,0,0.609,8.0259990638,2.6380183205,8.4484200672,0.609,0,0.609,7.6978466576999995,2.5301598405,8.1029964818
2019-04-05 17:30:00,0.393,0,0.393,8.473225321,2.7850144826000003,8.9191845485,0.393,0,0.393,8.1327514692,2.6731061393,8.5607910202
2019-04-05 18:00:00,0.372,0,0.372,8.6500359773,2.843129335,9.1053010287,0.372,0,0.372,8.2964146647,2.7268996303,8.7330680682
2019-04-05 18:30:00,0.107,0,0.107,8.9306030068,2.935347258,9.400634744,0.107,0,0.107,8.5727275523,2.8177192845,9.0239237392
2019-04-05 19:00:00,0.132,0,0.132,8.6744491642,2.8511535614,9.1309991202,0.132,0,0.132,8.3260093682,2.7366269388999998,8.7642203876
2019-04-05 19:30:00,0.019,0,0.019,8.5064594269,2.795938005,8.9541678178,0.019,0,0.019,8.1603611039,2.6821809873999998,8.5898537935
2019-04-05 20:00:00,0.0,0,0.0,8.5064594269,2.795938005,8.9541678178,0.0,0,0.0,8.1603611039,2.6821809873999998,8.5898537935
2019-04-05 20:30:00,0.0,0,0.0,8.2556681002,2.7135068822,8.6901769476,0.0,0,0.0,7.91905085,2.6028661425,8.335843
2019-04-05 21:00:00,0.0,0,0.0,7.9390344902,2.6094344474,8.3568784107,0.0,0,0.0,7.6208357297,2.5048475725,8.0219323471
2019-04-05 21:30:00,0.0,0,0.0,7.5480937527,2.4809384409,7.945361845,0.0,0,0.0,7.2387211768,2.3792525926,7.6197065019
2019-04-05 22:00:00,0.0,0,0.0,6.961831066,2.2882432143,7.3282432274,0.0,0,0.0,6.6812528475,2.1960216136,7.0328977342
2019-04-05 22:30:00,0.0,0,0.0,6.6336575981,2.1803778117,6.9827974717,0.0,0,0.0,6.370333221,2.0938272745,6.7056139169
2019-04-05 23:00:00,0.0,0,0.0,6.2327579496,2.0486084695,6.5607978417,0.0,0,0.0,5.9553643316,1.9574335964,6.2688045596
2019-04-05 23:30:00,0.0,0,0.0,5.7616621616,1.8937667719,6.0649075386,0.0,0,0.0,5.5245705081,1.8158385139000002,5.8153373769000005
2019-04-06 00:00:00,0.0,0,0.0,5.3903345094,1.7717172748,5.6740363256,0.0,0,0.0,5.1723580283,1.7000718702,5.4445873982
2019-04-06 00:30:00,0.0,0,0.0,5.5393173445,1.8206855647,5.8308603627,0.0,0,0.0,5.3100201794,1.7453192311999999,5.5894949257
2019-04-06 01:00:00,0.0,0,0.0,5.3547424761,1.7600187392,5.6365710274000005,0.0,0,0.0,5.1360011907,1.6881219556,5.4063170428
2019-04-06 01:30:00,0.0,0,0.0,5.8033104318,1.9074558964000001,6.108747823,0.0,0,0.0,5.5654668084,1.8292804778,5.8583861141
2019-04-06 02:00:00,0.0,0,0.0,5.8026042054,1.907223771,6.1080044268,0.0,0,0.0,5.5655125519,1.829295513,5.8584342651
2019-04-06 02:30:00,0.0,0,0.0,5.9515732188,1.9561875178,6.2648139146,0.0,0,0.0,5.7148458675,1.8783790002,6.015627229
2019-04-06 03:00:00,0.0,0,0.0,5.7941702958,1.9044516789000001,6.0991266271,0.0,0,0.0,5.5066308438,1.8099420313999999,5.7964535198
2019-04-06 03:30:00,0.0,0,0.0,5.6633489313,1.8614527758000001,5.9614199277,0.0,0,0.0,5.3087604242,1.7449051697,5.5881688676
2019-04-06 04:00:00,0.0,0,0.0,5.2894158762,1.7385469242,5.5678061855,0.0,0,0.0,5.0800967567,1.6697470567,5.3474702702
2019-04-06 04:30:00,0.0,0,0.0,5.1391719694999995,1.6891641402,5.4096547047,0.0,0,0.0,4.9395665893,1.6235570244000002,5.1995437782
2019-04-06 05:00:00,0.0,0,0.0,4.9411399669,1.6240741686,5.2011999652,0.0,0,0.0,4.7454497663,1.5597539101,4.9952102803
2019-04-06 05:30:00,0.0,0,0.0,4.842846482,1.5917666624,5.0977331389,0.0,0,0.0,4.6513370363,1.5288205517,4.8961442487
2019-04-06 06:00:00,0.0,0,0.0,4.9506141289,1.6271881751000001,5.2111727673,0.0,0,0.0,4.7573295737,1.563658614,5.0077153407
2019-04-06 06:30:00,0.0,0,0.0,5.3359086752,1.7538283682,5.6167459739000005,0.0,0,0.0,5.1200541643,1.6828804214000002,5.3895306992
2019-04-06 07:00:00,0.0,0,0.0,5.5546022426,1.8257094676999999,5.846949729,0.0,0,0.0,5.3357609139,1.7537798014,5.6165904357
2019-04-06 07:30:00,0.006,0,0.006,5.9702740675,1.9623341895,6.2844990184,0.006,0,0.006,5.732936584,1.8843251311,6.0346700884
2019-04-06 08:00:00,0.11,0,0.11,6.3264846574,2.0794149486,6.6594575341999995,0.11,0,0.11,6.108598347,2.0077991816,6.4301035231
2019-04-06 08:30:00,0.222,0,0.222,6.4587727745,2.1228959499,6.7987081837000005,0.222,0,0.222,6.2015520232,2.0383515775,6.5279494981
2019-04-06 09:00:00,0.47500000000000003,0,0.47500000000000003,6.5962532681,2.168083603,6.9434244928,0.47500000000000003,0,0.47500000000000003,6.3307371539,2.0808126766,6.6639338463
2019-04-06 09:30:00,0.997,0,0.997,6.4980710155,2.1358126571,6.8400747531,0.997,0,0.997,6.2354887356,2.0495060354,6.5636723532
2019-04-06 10:00:00,1.338,0,1.338,6.1432300967,2.0191820872,6.4665579965,1.338,0,1.338,5.8981659172,1.9386333867,6.2085957023
2019-04-06 10:30:00,1.137,0,1.137,6.4129842274,2.1078459823,6.7505097131,1.137,0,1.137,6.1518101221,2.0220022052,6.4755896022
2019-04-06 11:00:00,1.46,0,1.46,5.994685938,1.9703579834,6.3101957242,1.46,0,1.46,5.7570618174,1.8922547119000002,6.0600650709
2019-04-06 11:30:00,1.205,0,1.205,5.9433788865,1.953494171,6.2561883015,1.205,0,1.205,5.7098328448,1.8767312993,6.010350363
2019-04-06 12:00:00,1.8479999999999999,0,1.8479999999999999,5.2973594423,1.7411578481,5.576167834,1.8479999999999999,0,1.8479999999999999,5.0898588722,1.6729557089,5.3577461813
2019-04-06 12:30:00,2.48,0,2.48,4.8573172122,1.5965229615,5.1129654865,2.48,0,2.48,4.6618261108,1.5322681437,4.9071853798
2019-04-06 13:00:00,2.939,0,2.939,4.165050799,1.3689859949,4.384263999,2.939,0,2.939,3.9981036178,1.31411311,4.208530124
2019-04-06 13:30:00,2.988,0,2.988,3.9417305602,1.295584182,4.1491900634,2.988,0,2.988,3.7847389992,1.2439835513,3.9839357886
2019-04-06 14:00:00,2.8890000000000002,0,2.8890000000000002,3.7707187927,1.2393753323,3.9691776765,2.8890000000000002,0,2.8890000000000002,3.5628226568,1.1710431769,3.7503396388
2019-04-06 14:30:00,2.322,0,2.322,4.1983612537,1.3799346119,4.4193276355,2.322,0,2.322,4.0281876776,1.3240012623,4.2401975554
2019-04-06 15:00:00,2.836,0,2.836,3.7025692618,1.2169756647,3.8974413282,2.836,0,2.836,3.5549001525,1.1684391756,3.7420001605
2019-04-06 15:30:00,3.095,0,3.095,3.405292047,1.1192653693,3.5845179442,3.095,0,3.095,3.2722990199,1.0755526752,3.4445252841
2019-04-06 16:00:00,2.674,0,2.674,3.6110579855,1.1868973627,3.8011136690000003,2.674,0,2.674,3.4665415551,1.1393971091,3.6489911106
2019-04-06 16:30:00,2.661,0,2.661,3.9070181835,1.2841747756,4.1126507195,2.661,0,2.661,3.7763511621,1.2412266026,3.9751064864
2019-04-06 17:00:00,1.888,0,1.888,5.0846773556,1.6712526267,5.3522919533,1.888,0,1.888,4.8856021388,1.6058197672999999,5.1427390935
2019-04-06 17:30:00,1.297,0,1.297,5.8426261145,1.9203783363,6.1501327521,1.297,0,1.297,5.606771509,1.8428566764,5.9018647463
2019-04-06 18:00:00,0.34400000000000003,0,0.34400000000000003,7.1622519304,2.3541183668,7.5392125583,0.34400000000000003,0,0.34400000000000003,6.8698162825,2.2579994176,7.2313855606
2019-04-06 18:30:00,0.256,0,0.256,7.6630355542,2.5187179841000003,8.0663532149,0.256,0,0.256,7.3491847262,2.4155602055,7.7359839223
2019-04-06 19:00:00,0.165,0,0.165,7.7283690649,2.5401920706,8.1351253314,0.165,0,0.165,7.4116265261,2.4360838327,7.8017121328
2019-04-06 19:30:00,0.095,0,0.095,7.5772557033,2.4905235105,7.976058635,0.095,0,0.095,7.2705625753,2.3897183542000002,7.6532237635
2019-04-06 20:00:00,0.0,0,0.0,7.5705560961,2.4883214562,7.969006417,0.0,0,0.0,7.264134138,2.387605429,7.6464569874
2019-04-06 20:30:00,0.0,0,0.0,7.3518957668,2.4164512815,7.7388376492,0.0,0,0.0,7.0517956209,2.3178131336,7.4229427588
2019-04-06 21:00:00,0.0,0,0.0,7.1872219369,2.3623256111,7.5654967757,0.0,0,0.0,6.8941550951,2.2659991984,7.2570053633
2019-04-06 21:30:00,0.0,0,0.0,6.9187650776,2.2740881085,7.282910608,0.0,0,0.0,6.6412309383,2.1828670483,6.9907694088
2019-04-06 22:00:00,0.0,0,0.0,6.4993788178,2.1362425109,6.8414513871,0.0,0,0.0,6.2354084377,2.0494796428,6.5635878291
2019-04-06 22:30:00,0.0,0,0.0,6.0793587313,1.9981885846,6.3993249803,0.0,0,0.0,5.8149088676,1.9112681178000002,6.1209567027
2019-04-06 23:00:00,0.0,0,0.0,5.7002619305,1.8735854919000001,6.0002757163,0.0,0,0.0,5.4735435119,1.7990667514,5.7616247493
2019-04-06 23:30:00,0.0,0,0.0,5.3277492263,1.7511464871,5.6081570804,0.0,0,0.0,5.1205139025,1.6830315301,5.3900146342
2019-04-07 00:00:00,0.0,0,0.0,4.9463418871,1.6257839571,5.2066756706,0.0,0,0.0,4.7517097097,1.5618114539999999,5.0017996944
2019-04-07 00:30:00,0.0,0,0.0,5.1216880944,1.6834174683,5.3912506257,0.0,0,0.0,4.9207745828,1.6173803905000002,5.1797627187
2019-04-07 01:00:00,0.0,0,0.0,5.0600035297,1.6631427323999999,5.326319505,0.0,0,0.0,4.8631516427,1.598440646,5.1191069923
2019-04-07 01:30:00,0.0,0,0.0,5.4795342599,1.801035815,5.7679307999,0.0,0,0.0,5.2606804259,1.7291020384,5.537558343
2019-04-07 02:00:00,0.0,0,0.0,5.4167140069,1.7803877964,5.7018042178,0.0,0,0.0,5.2004764356,1.7093139437,5.4741857217
2019-04-07 02:30:00,0.0,0,0.0,5.4750224408,1.7995528518000001,5.7631815165999996,0.0,0,0.0,5.2576939373,1.7281204271,5.5344146708
2019-04-07 03:00:00,0.0,0,0.0,5.2962517265,1.7407937595,5.5750018174000004,0.0,0,0.0,5.0876552879,1.6722314258000002,5.3554266188
2019-04-07 03:30:00,0.0,0,0.0,5.0712495105,1.6668391075,5.3381573794,0.0,0,0.0,4.8706515959,1.6009057614,5.1270016799
2019-04-07 04:00:00,0.0,0,0.0,4.8956841294,1.6091335573,5.1533517152,0.0,0,0.0,4.7048499758,1.5464094043,4.9524736587
2019-04-07 04:30:00,0.0,0,0.0,4.7684853839,1.5673253515,5.0194582988,0.0,0,0.0,4.5813077453,1.5058030368000002,4.8224292056
2019-04-07 05:00:00,0.0,0,0.0,4.7642914653,1.5659468771,5.0150436477,0.0,0,0.0,4.5343762698,1.4903774068,4.7730276525
2019-04-07 05:30:00,0.0,0,0.0,4.5634161281,1.4999223466,4.8035959243,0.0,0,0.0,4.3707739559,1.4366039266000001,4.6008146904
2019-04-07 06:00:00,0.0,0,0.0,4.4920866039,1.4764774658,4.7285122147,0.0,0,0.0,4.3160358157,1.41861237,4.5431955954
2019-04-07 06:30:00,0.0,0,0.0,4.7429901502,1.5589454734000001,4.9926212108,0.0,0,0.0,4.557336855,1.4979241862000001,4.7971966894
2019-04-07 07:00:00,0.023,0,0.023,4.800325466,1.5777906804000001,5.0529741747,0.023,0,0.023,4.6086096811,1.5147767492000002,4.8511680854
2019-04-07 07:30:00,0.077,0,0.077,5.2072086226,1.7115267066,5.4812722343,0.077,0,0.077,4.9980333153,1.6427741079,5.2610877003
2019-04-07 08:00:00,0.123,0,0.123,5.5839952141,1.8353704703,5.877889699,0.123,0,0.123,5.385344852,1.7700772538,5.6687840548
2019-04-07 08:30:00,0.228,0,0.228,5.8155170252,1.9114680096,6.1215968687,0.228,0,0.228,5.5867082292,1.8362621952,5.8807455044
2019-04-07 09:00:00,0.483,0,0.483,6.030115401,1.9820030847,6.3474898958,0.483,0,0.483,5.7885553681,1.9026061414000002,6.093216177
2019-04-07 09:30:00,0.501,0,0.501,6.4277912873,2.1127128275000002,6.7660960919,0.501,0,0.501,6.2831465119,2.065170389,6.6138384336
2019-04-07 10:00:00,0.845,0,0.845,6.2002965462,2.0379389221,6.5266279434,0.845,0,0.845,5.9525440333,1.9565066091,6.2658358245
2019-04-07 10:30:00,1.259,0,1.259,5.9630795095,1.9599694527,6.2769257995,1.259,0,1.259,5.7289720409000005,1.8830220489,6.0304968852
2019-04-07 11:00:00,1.05,0,1.05,6.260410695,2.0576974873,6.5899059947000005,1.05,0,1.05,6.0122534019,1.9761321295,6.3286877914
2019-04-07 11:30:00,0.68,0,0.68,6.5939022516,2.1673108612,6.9409497386000005,0.68,0,0.68,6.3315111728,2.0810670843,6.664748603
2019-04-07 12:00:00,0.852,0,0.852,6.5850553345,2.1644030202,6.9316371942,0.852,0,0.852,6.3165971588,2.0761650849,6.6490496409
2019-04-07 12:30:00,0.935,0,0.935,6.5850553345,2.1644030202,6.9316371942,0.935,0,0.935,6.3165971588,2.0761650849,6.6490496409
2019-04-07 13:00:00,0.8,0,0.8,6.6113927086,2.1730596964,6.9593607458,0.8,0,0.8,6.3426975883,2.0847438812,6.6765237772
2019-04-07 13:30:00,1.246,0,1.246,5.9804607086,1.9656823766,6.2952217985,1.246,0,1.246,5.7446413157,1.8881722904,6.0469908586
2019-04-07 14:00:00,0.812,0,0.812,6.1534292432,2.0225343846,6.4772939402,0.812,0,0.812,5.9032898431,1.9403175397,6.2139893085
2019-04-07 14:30:00,1.301,0,1.301,5.4838831797,1.8024652358000002,5.7725086102,1.301,0,1.301,5.2608265417,1.7291500644000002,5.5377121491
2019-04-07 15:00:00,1.4929999999999999,0,1.4929999999999999,5.3915495084,1.7721166257,5.675315272,1.4929999999999999,0,1.4929999999999999,5.1769603471,1.7015845792,5.4494319443
2019-04-07 15:30:00,1.2469999999999999,0,1.2469999999999999,5.6106600323,1.8441347721999999,5.9059579288,1.2469999999999999,0,1.2469999999999999,5.3898566712000004,1.771560217,5.6735333381
2019-04-07 16:00:00,1.5899999999999999,0,1.5899999999999999,5.5342348839,1.8190150407,5.8255104041,1.5899999999999999,0,1.5899999999999999,5.3133647176,1.7464185277,5.5930154922
