Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-07 16:30:00,1.2530000000000001,0,1.2530000000000001,5.9489085799,1.9553116934,6.2620090315,1.2530000000000001,0,1.2530000000000001,5.7102149179,1.8768568807000001,6.0107525452
2019-04-07 17:00:00,1.091,0,1.091,6.3617222612,2.0909969888,6.6965497486,1.091,0,1.091,6.1077861537,2.0075322266,6.4292485829
2019-04-07 17:30:00,1.003,0,1.003,6.7647619797,2.2234697381,7.1208020839,1.003,0,1.003,6.4898536468,2.1331117387,6.8314248914
2019-04-07 18:00:00,0.857,0,0.857,7.0989781918,2.3333212947,7.4726086229,0.857,0,0.857,6.8105228833,2.2385106197,7.1689714561
2019-04-07 18:30:00,0.47400000000000003,0,0.47400000000000003,7.2946275853,2.3976281405,7.6785553529,0.47400000000000003,0,0.47400000000000003,6.9986180238,2.3003345026,7.3669663408
2019-04-07 19:00:00,0.14400000000000002,0,0.14400000000000002,7.6837050171,2.525511708,8.0881105443,0.14400000000000002,0,0.14400000000000002,7.3688234804,2.4220151519,7.7566562951
2019-04-07 19:30:00,0.06,0,0.06,7.6212293209,2.5049769397,8.0223466536,0.06,0,0.06,7.3163442115,2.4047660503,7.7014149595
2019-04-07 20:00:00,0.004,0,0.004,7.634682506,2.5093987878,8.036507901,0.004,0,0.004,7.3227960142,2.4068866553,7.7082063307
2019-04-07 20:30:00,0.0,0,0.0,7.6796108127,2.5241660081,8.0838008555,0.0,0,0.0,7.3731036204,2.4234219659000003,7.7611617057
2019-04-07 21:00:00,0.0,0,0.0,7.3050172747,2.4010430663,7.6894918681,0.0,0,0.0,7.0067998508,2.3030237391,7.3755787903
2019-04-07 21:30:00,0.0,0,0.0,6.9429057782,2.282022773,7.3083218718000005,0.0,0,0.0,6.6680017235,2.1916661798,7.0189491826
2019-04-07 22:00:00,0.0,0,0.0,6.6034349916,2.1704441213,6.9509842017,0.0,0,0.0,6.2505774962,2.0544654712,6.5795552591
2019-04-07 22:30:00,0.0,0,0.0,5.973832843,1.9635039025,6.2882450979,0.0,0,0.0,5.7341397357,1.884720588,6.0359365639
2019-04-07 23:00:00,0.0,0,0.0,5.5107141882,1.8112841619000002,5.8007517771,0.0,0,0.0,5.2928443322,1.7396738032,5.5714150866
2019-04-07 23:30:00,0.0,0,0.0,4.9586462201,1.6298281958,5.2196276001,0.0,0,0.0,4.7641137569000005,1.5658884672,5.0148565862
2019-04-08 00:00:00,0.0,0,0.0,4.7599125984,1.5645076131,5.0104343141,0.0,0,0.0,4.5675175725,1.5012704262,4.8079132342
2019-04-08 00:30:00,0.0,0,0.0,4.9142135224,1.6152238743,5.1728563393,0.0,0,0.0,4.7207173625,1.5516247620999999,4.969176171
2019-04-08 01:00:00,0.0,0,0.0,4.7836623405,1.5723137759,5.0354340426,0.0,0,0.0,4.5922861762,1.5094114725,4.8339854486
2019-04-08 01:30:00,0.0,0,0.0,5.1903868759,1.7059976658,5.4635651325,0.0,0,0.0,4.9858375818,1.6387655641,5.2482500861
2019-04-08 02:00:00,0.0,0,0.0,5.3398297784,1.7551171724999999,5.620873451,0.0,0,0.0,5.2286998224,1.7185905224,5.5038945499
2019-04-08 02:30:00,0.0,0,0.0,5.4667550505,1.796835492,5.7544790005,0.0,0,0.0,5.3800873157,1.7683491852,5.663249806
2019-04-08 03:00:00,0.0,0,0.0,5.3132847488,1.7463922431999999,5.5929313145,0.0,0,0.0,5.2018095778,1.7097521264000002,5.4755890292
2019-04-08 03:30:00,0.0,0,0.0,5.1250533652,1.6845235793,5.394793016,0.0,0,0.0,5.0109658805,1.6470248365,5.2747009268
2019-04-08 04:00:00,0.0,0,0.0,4.9826467285,1.6377167814,5.2448912932,0.0,0,0.0,4.8335701027999995,1.5887176641,5.0879685293
2019-04-08 04:30:00,0.0,0,0.0,4.9580815023,1.629642582,5.2190331603,0.0,0,0.0,4.8335701027999995,1.5887176641,5.0879685293
2019-04-08 05:00:00,0.0,0,0.0,4.8665501515,1.5995576819,5.12268437,0.0,0,0.0,4.7170921109,1.5504331995,4.9653601167
2019-04-08 05:30:00,0.0,0,0.0,4.8272614541,1.5866441115,5.0813278465,0.0,0,0.0,4.7046130312,1.5463315244,4.9522242434
2019-04-08 06:00:00,0.0,0,0.0,5.0376632786,1.6557998469,5.3028034512,0.0,0,0.0,4.9421450067,1.6244045092000001,5.2022579018
2019-04-08 06:30:00,0.0,0,0.0,5.5903512516,1.8374595988,5.8845802649,0.0,0,0.0,5.3668118391,1.763985747,5.6492756201
2019-04-08 07:00:00,0.019,0,0.019,6.1542644727,2.0228089113,6.4781731292,0.019,0,0.019,5.909239784,1.9422731907,6.2202524042
2019-04-08 07:30:00,0.124,0,0.124,6.6879896417,2.1982358908,7.0399890966,0.124,0,0.124,6.4152355297,2.1085859496,6.752879505
2019-04-08 08:00:00,0.198,0,0.198,7.081767132,2.3276642928999998,7.4544917179,0.198,0,0.198,6.7949733972,2.2333997508,7.152603576
2019-04-08 08:30:00,0.304,0,0.304,7.3165015164,2.4048177539,7.7015805435,0.304,0,0.304,7.2293039473,2.376157299,7.6097936287
2019-04-08 09:00:00,0.655,0,0.655,6.9893594155,2.2972913453,7.3572204374,0.655,0,0.655,6.9244313432,2.2759505199,7.2888750981
2019-04-08 09:30:00,0.85,0,0.85,6.9470312461,2.2833787488,7.3126644696,0.85,0,0.85,6.6648000102000005,2.1906138276,7.0155789581
2019-04-08 10:00:00,1.4809999999999999,0,1.4809999999999999,6.4498281177,2.1199559834,6.7892927555,1.4809999999999999,0,1.4809999999999999,6.1847819436,2.0328395188,6.5102967827
2019-04-08 10:30:00,0.924,0,0.924,6.6981183631,2.2015650406,7.0506509085,0.924,0,0.924,6.431721605,2.1140046605,6.7702332684
2019-04-08 11:00:00,1.5819999999999999,0,1.5819999999999999,6.2462670799,2.0530487059,6.5750179788,1.5819999999999999,0,1.5819999999999999,5.9905654064,1.9690036301,6.3058583226
2019-04-08 11:30:00,2.357,0,2.357,5.4222153986,1.7821960164,5.7075951564,2.357,0,2.357,5.2015005626,1.709650558,5.4752637501
2019-04-08 12:00:00,2.8890000000000002,0,2.8890000000000002,4.9403761498000005,1.6238231141,5.2003959472,2.8890000000000002,0,2.8890000000000002,4.7394053766,1.5577672153000002,4.9888477649
2019-04-08 12:30:00,1.722,0,1.722,5.8024251806,1.9071649284,6.1078159796,1.722,0,1.722,5.5649142669,1.8290988662,5.8578044915
2019-04-08 13:00:00,1.424,0,1.424,6.544040891,2.1509222245,6.8884640958,1.424,0,1.424,6.2833607493,2.0652408054,6.6140639466
2019-04-08 13:30:00,0.8170000000000001,0,0.8170000000000001,6.6925883406,2.19974741,7.0448298322,0.8170000000000001,0,0.8170000000000001,6.427202875,2.1125194258,6.7654767105
2019-04-08 14:00:00,0.9560000000000001,0,0.9560000000000001,6.2523861729,2.0550599545,6.5814591294,0.9560000000000001,0,0.9560000000000001,6.0057759302,1.9740030875,6.3218694002
2019-04-08 14:30:00,1.612,0,1.612,5.6496880907,1.8569626746,5.9470400955,1.612,0,1.612,5.4249573736,1.78309726,5.7104814459
2019-04-08 15:00:00,2.527,0,2.527,5.0043775056,1.6448593424,5.2677657954,2.527,0,2.527,4.8034254905000004,1.5788096092,5.0562373585
2019-04-08 15:30:00,1.344,0,1.344,5.6824568638,1.8677332495,5.9815335409,1.344,0,1.344,5.4592123156,1.7943563149,5.7465392796
2019-04-08 16:00:00,2.92,0,2.92,4.5489562578000005,1.4951696171,4.7883750083,2.92,0,2.92,4.3718599517,1.4369608762000001,4.6019578439
2019-04-08 16:30:00,2.084,0,2.084,5.3715112394,1.7655303652,5.6542223572,2.084,0,2.084,5.1554224166000004,1.6945054038,5.4267604385
2019-04-08 17:00:00,1.8900000000000001,0,1.8900000000000001,5.8054521473000005,1.9081598442,6.1110022603,1.8900000000000001,0,1.8900000000000001,5.5695554183,1.8306243388999999,5.862689914
2019-04-08 17:30:00,1.624,0,1.624,6.4453241967,2.1184756162,6.784551786,1.624,0,1.624,6.1848392052,2.0328583398,6.5103570581
2019-04-08 18:00:00,1.258,0,1.258,6.931283648,2.2782027636,7.2960880505,1.258,0,1.258,6.6489062963,2.1853898164,6.998848733
2019-04-08 18:30:00,0.887,0,0.887,7.3091305663,2.4023950398,7.6938216487,0.887,0,0.887,7.0086585491,2.3036346637,7.3775353149
2019-04-08 19:00:00,0.439,0,0.439,7.4362249905,2.4441689569,7.8276052531,0.439,0,0.439,7.1391708984,2.3465319985,7.5149167352
2019-04-08 19:30:00,0.17,0,0.17,7.6705894781,2.5212008388,8.0743047137,0.17,0,0.17,7.358217579,2.4185291607,7.7454921884
2019-04-08 20:00:00,0.023,0,0.023,7.7433113806,2.5451033722,8.1508540848,0.023,0,0.023,7.4314762268,2.4426081138,7.8226065545
2019-04-08 20:30:00,0.0,0,0.0,7.8303697448000005,2.5737180728,8.2424944682,0.0,0,0.0,7.5103840275,2.4685438536,7.9056673974
2019-04-08 21:00:00,0.0,0,0.0,7.7155859064,2.5359904496,8.1216693751,0.0,0,0.0,7.4075323218,2.4347381328,7.797402444
2019-04-08 21:30:00,0.0,0,0.0,7.2514878808,2.3834488053,7.6331451377,0.0,0,0.0,6.9618988585,2.2882654966000002,7.3283145878
2019-04-08 22:00:00,0.0,0,0.0,6.7908814964,2.232054808,7.148296312,0.0,0,0.0,6.5190975407,2.1427237417000002,6.8622079376
2019-04-08 22:30:00,0.0,0,0.0,6.4699315465,2.1265636609,6.8104542595,0.0,0,0.0,6.1296459339,2.0147171889,6.4522588778
2019-04-08 23:00:00,0.0,0,0.0,5.7035817869,1.8746766759,6.003770302,0.0,0,0.0,5.4783281463,1.8006393847000002,5.7666612067
2019-04-08 23:30:00,0.0,0,0.0,5.2060508852,1.7111461767,5.4800535634,0.0,0,0.0,4.9994615644,1.6432435507,5.2625911204
2019-04-09 00:00:00,0.0,0,0.0,4.8238237836,1.5855142038999999,5.0777092459,0.0,0,0.0,4.6372299501,1.5241837767000002,4.8812946843
2019-04-09 00:30:00,0.0,0,0.0,5.0925274602,1.6738328314,5.3605552213,0.0,0,0.0,4.8936421281,1.608462384,5.1512022401
2019-04-09 01:00:00,0.0,0,0.0,5.029963568,1.6532690744,5.2946984926,0.0,0,0.0,4.8303529224,1.587660228,5.0845820235
2019-04-09 01:30:00,0.0,0,0.0,5.3356095327,1.7537300448000002,5.6164310871000005,0.0,0,0.0,5.1259438818,1.684816278,5.3957304019
2019-04-09 02:00:00,0.0,0,0.0,5.326165976,1.7506260979000001,5.6064905011,0.0,0,0.0,5.1168794364,1.6818369389,5.3861888804
2019-04-09 02:30:00,0.0,0,0.0,5.4244140466,1.782918677,5.7099095227,0.0,0,0.0,5.1815745132,1.7031011823000002,5.4542889612
2019-04-09 03:00:00,0.0,0,0.0,5.3743835339,1.7664744426999999,5.6572458251,0.0,0,0.0,5.0861747135,1.6717447845,5.3538681195
2019-04-09 03:30:00,0.0,0,0.0,5.0131671612,1.6477483625,5.2770180644,0.0,0,0.0,4.812923347,1.5819314036,5.0662351021
2019-04-09 04:00:00,0.0,0,0.0,4.7842639164000005,1.5725115043,5.0360672804,0.0,0,0.0,4.594069513,1.5099976270000002,4.8358626453
2019-04-09 04:30:00,0.0,0,0.0,4.7218231037,1.5519882017,4.9703401092,0.0,0,0.0,4.5331421836,1.4899717823,4.7717286144
2019-04-09 05:00:00,0.0,0,0.0,4.6531447258,1.5294147105,4.8980470797999995,0.0,0,0.0,4.4702906671000004,1.4693134878,4.7055691233
2019-04-09 05:30:00,0.0,0,0.0,4.648997538,1.5280515957,4.8936816189000005,0.0,0,0.0,4.4663099986,1.4680051054,4.7013789459
2019-04-09 06:00:00,0.0,0,0.0,4.8951263225,1.6089502150000001,5.15276455,0.0,0,0.0,4.7041950873000005,1.5461941529,4.9517843025
2019-04-09 06:30:00,0.0,0,0.0,5.5903351262,1.8374542986,5.8845632908,0.0,0,0.0,5.3685464707,1.7645558928,5.6511015481
2019-04-09 07:00:00,0.009000000000000001,0,0.009000000000000001,6.014665629,1.9769249902000001,6.3312269779,0.009000000000000001,0,0.009000000000000001,5.7756896081,1.8983773706,6.0796732717
2019-04-09 07:30:00,0.145,0,0.145,6.5208555376,2.1433015674,6.8640584607,0.145,0,0.145,6.2615440798,2.0580700129,6.5910990313
2019-04-09 08:00:00,0.166,0,0.166,6.912702588,2.2720954645,7.27652904,0.166,0,0.166,6.6299691613,2.1791654811,6.9789149066
2019-04-09 08:30:00,0.188,0,0.188,7.3282783187,2.4086886017,7.7139771776,0.188,0,0.188,7.0343512366,2.3120794417,7.404580249
2019-04-09 09:00:00,0.17,0,0.17,7.3910488792,2.4293202872,7.7800514518,0.17,0,0.17,7.0953299039,2.3321221604,7.4687683199
2019-04-09 09:30:00,0.20800000000000002,0,0.20800000000000002,7.3844614916,2.4271551176,7.7731173596000005,0.20800000000000002,0,0.20800000000000002,7.0890117116,2.330045471,7.4621175912
2019-04-09 10:00:00,0.254,0,0.254,7.2348609551,2.3779837991,7.6156431107,0.254,0,0.254,6.938731605,2.2806507887,7.3039280053
2019-04-09 10:30:00,0.338,0,0.338,6.9857917546,2.2961187118,7.3534650048,0.338,0,0.338,6.7051918161,2.2038899721,7.0580966485
2019-04-09 11:00:00,0.452,0,0.452,7.0284085356,2.3101261704000002,7.3983247743,0.452,0,0.452,6.7458853972,2.2172653053999998,7.1009319971
2019-04-09 11:30:00,0.47100000000000003,0,0.47100000000000003,6.9834094746,2.2953356942,7.3509573416,0.47100000000000003,0,0.47100000000000003,6.7054360006,2.2039702317,7.0583536849
2019-04-09 12:00:00,0.45,0,0.45,7.0243729092,2.3087997241,7.3940767465,0.45,0,0.45,6.7439579191,2.216631774,7.0989030727
2019-04-09 12:30:00,0.401,0,0.401,7.2337012432,2.3776026203000002,7.6144223613,0.401,0,0.401,6.9450669099999995,2.2827331027,7.3105967473
2019-04-09 13:00:00,0.439,0,0.439,7.1813549266,2.360397218,7.5593209753,0.439,0,0.439,6.8925089887,2.2654581494,7.2552726197
2019-04-09 13:30:00,0.518,0,0.518,6.8657286599,2.256655881,7.2270827999,0.518,0,0.518,6.5899314559,2.1660057238,6.9367699536
2019-04-09 14:00:00,0.435,0,0.435,6.8718099076,2.2586546905000002,7.2334841133,0.435,0,0.435,6.5899314559,2.1660057238,6.9367699536
2019-04-09 14:30:00,0.25,0,0.25,7.0045159686,2.3022730633,7.3731747038,0.25,0,0.25,6.7230409807000004,2.2097567088,7.0768852429
2019-04-09 15:00:00,0.218,0,0.218,7.0779207321,2.3264000424,7.4504428759,0.218,0,0.218,6.7943925539,2.2332088368,7.151992162
2019-04-09 15:30:00,0.139,0,0.139,7.3288608074,2.4088800565,7.7145903236,0.139,0,0.139,7.0351519117,2.3123426109,7.4054230649
2019-04-09 16:00:00,0.365,0,0.365,7.3901109737,2.4290120126,7.7790641828,0.365,0,0.365,7.0964563778,2.3324924145,7.4699540819
2019-04-09 16:30:00,0.257,0,0.257,7.8017863338,2.5643231599,8.2124066672,0.257,0,0.257,7.4884334185,2.4613290374,7.8825614932
2019-04-09 17:00:00,0.393,0,0.393,8.0616681041,2.6497421670000003,8.4859664253,0.393,0,0.393,7.7412634557,2.5444302519,8.1486983744
2019-04-09 17:30:00,0.34400000000000003,0,0.34400000000000003,8.228639967,2.7046231644,8.661726281,0.34400000000000003,0,0.34400000000000003,7.8928451119,2.5942527329000002,8.3082580125
2019-04-09 18:00:00,0.128,0,0.128,8.7491775263,2.8757155863,9.209660554,0.128,0,0.128,8.3893179903,2.7574354767,8.8308610424
2019-04-09 18:30:00,0.07100000000000001,0,0.07100000000000001,9.0543331474,2.9760153886,9.5308769973,0.07100000000000001,0,0.07100000000000001,8.6903116145,2.8563672968000002,9.1476964364
2019-04-09 19:00:00,0.067,0,0.067,8.7732589908,2.8836307809,9.235009464000001,0.067,0,0.067,8.4224056513,2.7683108649,8.8656901593
2019-04-09 19:30:00,0.026000000000000002,0,0.026000000000000002,8.5278792143,2.8029783486,8.976714962399999,0.026000000000000002,0,0.026000000000000002,8.1811661518,2.6890192759,8.611753844
2019-04-09 20:00:00,0.001,0,0.001,8.3482120598,2.7439246107,8.7875916419,0.001,0,0.001,8.0096656861,2.6326497988,8.431227038
2019-04-09 20:30:00,0.0,0,0.0,8.2425275504,2.7091877923,8.6763447898,0.0,0,0.0,7.9074715015,2.5990601947,8.3236542121
2019-04-09 21:00:00,0.0,0,0.0,7.8363687201,2.5756898406,8.248809179,0.0,0,0.0,7.5215974284,2.4722295203,7.9174709772
2019-04-09 21:30:00,0.0,0,0.0,7.4722981528,2.4560256320000002,7.865577003,0.0,0,0.0,7.1656846645,2.355246652,7.5428259627
2019-04-09 22:00:00,0.0,0,0.0,7.1105749821,2.3371329753,7.4848157706,0.0,0,0.0,6.6594713906,2.188862395,7.0099698848
2019-04-09 22:30:00,0.0,0,0.0,6.4345731668,2.1149419236,6.7732349124999995,0.0,0,0.0,6.1792979936,2.0310370317,6.5045242038
2019-04-09 23:00:00,0.0,0,0.0,5.9258084608,1.9477190514,6.2376931166,0.0,0,0.0,5.644054734,1.8551110798,5.9411102463
2019-04-09 23:30:00,0.0,0,0.0,5.3302493204,1.7519682283,5.6107887584,0.0,0,0.0,5.1209664008,1.6831802591,5.3904909482
2019-04-10 00:00:00,0.0,0,0.0,5.081536524,1.6702202853,5.3489858147,0.0,0,0.0,4.8798355008000005,1.6039243650000001,5.1366689482
2019-04-10 00:30:00,0.0,0,0.0,5.2186820043,1.7152978248,5.4933494782,0.0,0,0.0,5.012825237,1.6476359775,5.2766581442
2019-04-10 01:00:00,0.0,0,0.0,5.1191804312,1.6825932393,5.3886109802,0.0,0,0.0,4.9171394585,1.616185583,5.1759362721
2019-04-10 01:30:00,0.0,0,0.0,5.5319148019,1.8182524666000002,5.8230682125,0.0,0,0.0,5.3060770272,1.7440231797,5.5853442392
2019-04-10 02:00:00,0.0,0,0.0,5.5655332845,1.8293023275,5.858456089,0.0,0,0.0,5.3425131755,1.7559991625,5.6236980794
2019-04-10 02:30:00,0.0,0,0.0,5.6589506481,1.86000713,5.9567901559,0.0,0,0.0,5.4344927463,1.7862313854,5.7205186803
2019-04-10 03:00:00,0.0,0,0.0,5.4962961123,1.8065451695,5.7855748551,0.0,0,0.0,5.2706590823,1.7323818642000002,5.5480621919
2019-04-10 03:30:00,0.0,0,0.0,5.2286998224,1.7185905224,5.5038945499,0.0,0,0.0,5.023613454,1.6511818929,5.2880141622
2019-04-10 04:00:00,0.0,0,0.0,5.1019532461,1.6769309372999999,5.3704771011,0.0,0,0.0,4.9002703229,1.6106409662,5.1581792872
2019-04-10 04:30:00,0.0,0,0.0,5.0250969902,1.6516695076999999,5.2895757792,0.0,0,0.0,4.8293001645,1.5873142032,5.0834738574
2019-04-10 05:00:00,0.0,0,0.0,4.9070900477,1.6128825014000001,5.165357945,0.0,0,0.0,4.7087072356,1.5476772243,4.9565339322
2019-04-10 05:30:00,0.0,0,0.0,4.8827439952,1.6048803408999999,5.1397305212,0.0,0,0.0,4.6864209552,1.5403520781,4.9330746896
2019-04-10 06:00:00,0.0,0,0.0,5.1849588712,1.704213567,5.4578514433,0.0,0,0.0,4.9754093889,1.6353379828999999,5.2372730409
2019-04-10 06:30:00,0.0,0,0.0,5.8069843887,1.9086634676,6.112615146,0.0,0,0.0,5.5740415684,1.8320988651,5.8674121773
2019-04-10 07:00:00,0.027,0,0.027,6.3845545013,2.0985015832,6.7205836856,0.027,0,0.027,6.1534795939,2.0225509341,6.477346941
2019-04-10 07:30:00,0.11900000000000001,0,0.11900000000000001,6.9066967018,2.2701214252,7.2702070545,0.11900000000000001,0,0.11900000000000001,6.6320355152,2.1798446588,6.981090016
2019-04-10 08:00:00,0.151,0,0.151,7.4216759369,2.4393869142,7.8122904599,0.151,0,0.151,7.1172160113,2.339315776,7.4918063277
2019-04-10 08:30:00,0.263,0,0.263,7.7060133465,2.5328441013000003,8.1115929964,0.263,0,0.263,7.3901109737,2.4290120126,7.7790641828
2019-04-10 09:00:00,0.367,0,0.367,7.6538124875,2.5156865087,8.0566447237,0.367,0,0.367,7.3380996703,2.4119167239,7.7243154424
2019-04-10 09:30:00,0.39,0,0.39,7.8176892622,2.5695501997,8.2291465918,0.39,0,0.39,7.4963332157,2.4639255751,7.8908770691
2019-04-10 10:00:00,0.434,0,0.434,7.4770222348,2.4575783626,7.8705497208,0.434,0,0.434,7.1714137863,2.3571297232,7.5488566172
2019-04-10 10:30:00,0.633,0,0.633,7.4836566822,2.4597590001,7.8775333497,0.633,0,0.633,7.1841403414,2.3613127395999998,7.5622529909
2019-04-10 11:00:00,0.925,0,0.925,7.1618478083,2.3539855383,7.5387871666,0.925,0,0.925,6.875900492,2.2599992005000002,7.2377899916
2019-04-10 11:30:00,1.073,0,1.073,6.9454404267,2.2828558717,7.3109899228,1.073,0,1.073,6.6672257301,2.1914111231,7.0181323474
2019-04-10 12:00:00,1.331,0,1.331,6.7450156133,2.2169794213,7.100016435,1.331,0,1.331,6.4749350256,2.128208225,6.8157210796
2019-04-10 12:30:00,1.166,0,1.166,6.8859522064,2.2633030393,7.2483707436,1.166,0,1.166,6.6091535825,2.1723237313,6.9570037711
2019-04-10 13:00:00,1.33,0,1.33,6.6642859722,2.1904448714,7.0150378655,1.33,0,1.33,6.3968762761,2.1025515547999998,6.7335539749
2019-04-10 13:30:00,1.208,0,1.208,6.5482028878000005,2.1522902067,6.8928451451,1.208,0,1.208,6.2863261761,2.0662154941,6.6171854486
2019-04-10 14:00:00,1.8679999999999999,0,1.8679999999999999,5.7694313102,1.8963203676,6.0730855897,1.8679999999999999,0,1.8679999999999999,5.53478578,1.8191961115000002,5.8260902948
2019-04-10 14:30:00,2.766,0,2.766,4.7957748143,1.5762949535000002,5.048184015,2.766,0,2.766,4.601645815,1.5124878371000001,4.8438377
2019-04-10 15:00:00,3.106,0,3.106,4.3624578603,1.4338705582,4.5920609056,3.106,0,3.106,4.1907731045,1.3774405079,4.41134011
2019-04-10 15:30:00,2.6790000000000003,0,2.6790000000000003,4.5328417248,1.4898730262,4.7714123419,2.6790000000000003,0,2.6790000000000003,4.3233791222,1.4210259981,4.5509253918
2019-04-10 16:00:00,2.573,0,2.573,4.7104938633,1.5482644604,4.9584145930000005,2.573,0,2.573,4.5167489116,1.4845835743,4.7544725386
2019-04-10 16:30:00,2.1,0,2.1,5.2601196571,1.7289177225999999,5.5369680600999995,2.1,0,2.1,5.0455499122,1.658392058,5.3111051707
2019-04-10 17:00:00,1.772,0,1.772,5.7207201179,1.8803097729,6.0218106504,1.772,0,1.772,5.4903395896,1.8045873551,5.7793048312
2019-04-10 17:30:00,1.8599999999999999,0,1.8599999999999999,6.4291665529,2.1131648555,6.7675437399,1.8599999999999999,0,1.8599999999999999,6.1712043626,2.0283767838,6.4960045923
2019-04-10 18:00:00,1.074,0,1.074,7.163670965,2.3545847809,7.5407062789,1.074,0,1.074,6.8678141011000005,2.2573413323000002,7.2292780011
2019-04-10 18:30:00,0.538,0,0.538,7.6901268726000005,2.5276224698,8.0948703922,0.538,0,0.538,7.5845187119,2.492910746,7.9837039073
2019-04-10 19:00:00,0.28400000000000003,0,0.28400000000000003,7.8152961223,2.5687636126999998,8.2266274971,0.28400000000000003,0,0.28400000000000003,7.6316693611,2.508408415,8.0333361696
2019-04-10 19:30:00,0.14200000000000002,0,0.14200000000000002,7.7428977149,2.5449674069,8.1504186473,0.14200000000000002,0,0.14200000000000002,7.4271809486,2.4411963241,7.8180852091
2019-04-10 20:00:00,0.032,0,0.032,7.6917710045,2.5281628699,8.0966010574,0.032,0,0.032,7.3825586952,2.4265296987,7.771114416
2019-04-10 20:30:00,0.0,0,0.0,7.9156526703,2.6017492148,8.3322659687,0.0,0,0.0,7.5928683746,2.4956551474,7.9924930259
2019-04-10 21:00:00,0.0,0,0.0,7.8002037417,2.5638029871,8.2107407807,0.0,0,0.0,7.4878427026,2.4611348784000002,7.881939687
2019-04-10 21:30:00,0.0,0,0.0,7.5095543925,2.4682711658,7.9047940974,0.0,0,0.0,7.2058852693,2.3684599518000002,7.5851423888
2019-04-10 22:00:00,0.0,0,0.0,6.9906375997,2.2977114641,7.3585658944,0.0,0,0.0,6.7124021704,2.206259901,7.0656864952
2019-04-10 22:30:00,0.0,0,0.0,6.4066232535,2.1057552313,6.743813951,0.0,0,0.0,6.1417073988,2.0186816007,6.4649551567
2019-04-10 23:00:00,0.0,0,0.0,5.9139056171,1.9438067759000002,6.2251638075,0.0,0,0.0,5.6725065091,1.8644627261000002,5.9710594832
2019-04-10 23:30:00,0.0,0,0.0,5.4326370098,1.7856214342999999,5.7185652734,0.0,0,0.0,5.2137831757,1.7136876577,5.4881928166
2019-04-11 00:00:00,0.0,0,0.0,5.0150564649,1.6483693466,5.2790068051,0.0,0,0.0,4.8170175514,1.5832771035,5.070544791
2019-04-11 00:30:00,0.0,0,0.0,5.124568287,1.6843641419000002,5.3942824074,0.0,0,0.0,4.92197214,1.6177740086,5.1810233053
2019-04-11 01:00:00,0.0,0,0.0,5.1290912952,1.6858507828,5.3990434687,0.0,0,0.0,4.9263125035,1.6192006170000002,5.1855921089
2019-04-11 01:30:00,0.0,0,0.0,5.4560958366,1.7933319777999999,5.7432587754,0.0,0,0.0,5.2355761508,1.7208506622000002,5.5111327903
2019-04-11 02:00:00,0.0,0,0.0,5.4416106264,1.7885709195000001,5.7280111857,0.0,0,0.0,5.2263096443,1.7178049088,5.5013785729
2019-04-11 02:30:00,0.0,0,0.0,5.5590653565,1.8271764223,5.8516477437,0.0,0,0.0,5.3399883996,1.7551693088,5.6210404207
2019-04-11 03:00:00,0.0,0,0.0,5.4315967574,1.7852795199,5.7174702709,0.0,0,0.0,5.2162868898,1.7145105887,5.4908283051
2019-04-11 03:30:00,0.0,0,0.0,5.2472907551,1.7247010665,5.5234639528,0.0,0,0.0,5.0395999712,1.6564364070000002,5.304842075
2019-04-11 04:00:00,0.0,0,0.0,5.0827686356,1.6706252608,5.3502827743,0.0,0,0.0,4.8802916191,1.6040742838000002,5.1371490727
2019-04-11 04:30:00,0.0,0,0.0,4.9706609542999995,1.6337772479,5.2322746887000005,0.0,0,0.0,4.7763183758,1.5698999314000002,5.0277035535
2019-04-11 05:00:00,0.0,0,0.0,4.9130452541,1.6148398830000001,5.1716265833,0.0,0,0.0,4.7210661975,1.5517394186,4.9695433658
2019-04-11 05:30:00,0.0,0,0.0,4.9634907489,1.6314205153999999,5.2247271041,0.0,0,0.0,4.7656341511,1.5663881966000002,5.0164570012
2019-04-11 06:00:00,0.0,0,0.0,5.2712757964,1.7325845683,5.5487113646,0.0,0,0.0,5.0580257009,1.6624926515,5.3242375799
2019-04-11 06:30:00,0.0,0,0.0,5.8803940886,1.9327920691,6.1898885143,0.0,0,0.0,5.6479195629,1.8563813877,5.9451784873
2019-04-11 07:00:00,0.043000000000000003,0,0.043000000000000003,6.3625156963,2.0912577783,6.6973849435,0.043000000000000003,0,0.043000000000000003,6.1094256784,2.0080711123,6.4309743983
2019-04-11 07:30:00,0.199,0,0.199,6.813190484,2.2393874177,7.1717794569,0.199,0,0.199,6.5409783827,2.1499156267,6.8852404028
2019-04-11 08:00:00,0.53,0,0.53,7.0169470011,2.3063589462,7.3862600012,0.53,0,0.53,6.7282774553,2.2114778548,7.0823973214
2019-04-11 08:30:00,1.016,0,1.016,7.0106594142,2.3042923163,7.3796414887,1.016,0,1.016,6.7282774553,2.2114778548,7.0823973214
2019-04-11 09:00:00,1.528,0,1.528,6.3852528296,2.0987311126,6.721318768,1.528,0,1.528,6.1285128783,2.0143447715,6.4510661877
2019-04-11 09:30:00,2.021,0,2.021,6.1538662743,2.0226780297,6.4777539729,2.021,0,2.021,5.9070750323,1.9415616712000001,6.2179737182
2019-04-11 10:00:00,2.464,0,2.464,5.6054278359000005,1.8424150324,5.9004503536,2.464,0,2.464,5.3775200873,1.767505378,5.6605474604
2019-04-11 10:30:00,2.158,0,2.158,5.8208976411,1.9132365325,6.1272606748,2.158,0,2.158,5.7175114937,1.8792551492,6.0184331513
2019-04-11 11:00:00,2.335,0,2.335,5.6396028092,1.8536478029,5.9364240097,2.335,0,2.335,5.9150192565,1.9441728114,6.2263360595
2019-04-11 11:30:00,2.51,0,2.51,5.2159143603,1.7143881442,5.4904361688,2.51,0,2.51,5.5044338413,1.8092199116,5.7941408856
2019-04-11 12:00:00,2.998,0,2.998,4.8362604107,1.5896019255,5.0908004323,2.998,0,2.998,5.1762820934,1.701361648,5.448717993
2019-04-11 12:30:00,3.049,0,3.049,4.7122347476,1.5488366614,4.9602471027,3.049,0,3.049,5.031369439,1.6537311619000001,5.2961783568
2019-04-11 13:00:00,3.5620000000000003,0,3.5620000000000003,4.0903974693,1.344448632,4.3056815466,3.5620000000000003,0,3.5620000000000003,4.4738606317,1.4704868784,4.7093269807
2019-04-11 13:30:00,3.713,0,3.713,3.8295698954,1.2587187543,4.0311262057,3.713,0,3.713,4.2423658058000004,1.3943982087,4.4656482167
2019-04-11 14:00:00,3.702,0,3.702,3.511462951,1.1541620579,3.6962767905,3.702,0,3.702,3.9571480814,1.3006516762,4.165419033
2019-04-11 14:30:00,3.599,0,3.599,3.5660194337,1.1720939066,3.7537046671,3.599,0,3.599,4.0041282621,1.3160933149,4.2148718549
2019-04-11 15:00:00,3.399,0,3.399,3.7073328345,1.2185413753,3.9024556153,3.399,0,3.399,4.1080498383,1.3502506851,4.3242629877
2019-04-11 15:30:00,3.193,0,3.193,3.8867495518,1.2775127985,4.0913153177,3.193,0,3.193,4.0750678151,1.3394100183,4.2895450685
2019-04-11 16:00:00,2.935,0,2.935,4.1702082921,1.3706811809000001,4.389692939,2.935,0,2.935,4.0044820335,1.3162095939,4.2152442458
2019-04-11 16:30:00,2.621,0,2.621,4.7181583613,1.5507836591,4.9664824856,2.621,0,2.621,4.5289225961,1.4885848709,4.7672869433
2019-04-11 17:00:00,2.243,0,2.243,5.5297263557,1.8175331591,5.8207645849,2.243,0,2.243,5.6401721343,1.8538349310000002,5.9370232992
2019-04-11 17:30:00,1.8210000000000002,0,1.8210000000000002,6.067387766,1.9942539187000001,6.3867239643,1.8210000000000002,0,1.8210000000000002,6.2272029163,2.0467826183,6.5549504382
2019-04-11 18:00:00,1.314,0,1.314,6.7651460274,2.2235959684,7.1212063446,1.314,0,1.314,6.691320029,2.1993305362,7.0434947674
2019-04-11 18:30:00,0.8190000000000001,0,0.8190000000000001,7.3686270138,2.4219505764,7.7564494883,0.8190000000000001,0,0.8190000000000001,7.0706360036,2.3240056679,7.4427747406
2019-04-11 19:00:00,0.431,0,0.431,7.6328149222,2.5087849427,8.0345420234,0.431,0,0.431,7.3186873298,2.4055361961,7.7038813998
2019-04-11 19:30:00,0.15,0,0.15,7.6936369427999995,2.5287761741,8.098565203,0.15,0,0.15,7.3779201766,2.4250050913,7.7662317648
2019-04-11 20:00:00,0.024,0,0.024,7.6959876302,2.5295488077,8.1010396108,0.024,0,0.024,7.3853970935,2.4274626351,7.7741022037
2019-04-11 20:30:00,0.0,0,0.0,7.9428453483,2.6106870159,8.3608898404,0.0,0,0.0,7.6189803222,2.5042377296,8.0199792866
2019-04-11 21:00:00,0.0,0,0.0,7.8060085541,2.5657109366,8.2168511096,0.0,0,0.0,7.4937386728,2.4630727901,7.8881459714
2019-04-11 21:30:00,0.0,0,0.0,7.4001337282,2.4323063326,7.7896144507,0.0,0,0.0,7.0983374542,2.3331106944,7.4719341624
2019-04-11 22:00:00,0.0,0,0.0,6.9290484711,2.2774680965,7.2937352327,0.0,0,0.0,6.6489062963,2.1853898164,6.998848733
2019-04-11 22:30:00,0.0,0,0.0,6.5117664105,2.1403141158,6.8544909584,0.0,0,0.0,6.2130217849000005,2.0421215058,6.5400229315
2019-04-11 23:00:00,0.0,0,0.0,5.8126536162,1.9105268524999999,6.1185827539,0.0,0,0.0,5.5804917256,1.8342189293,5.8742018164
2019-04-11 23:30:00,0.0,0,0.0,5.3780736161,1.7676873141,5.6611301223,0.0,0,0.0,5.1596067915,1.6958807412999999,5.4311650437
2019-04-12 00:00:00,0.0,0,0.0,5.0665978282,1.6653101735,5.3332608718,0.0,0,0.0,4.8671112494,1.5997421057999999,5.1232749993
2019-04-12 00:30:00,0.0,0,0.0,5.1514328627,1.6931941009,5.4225609081,0.0,0,0.0,4.9433692202,1.6248068887,5.2035465476
2019-04-12 01:00:00,0.0,0,0.0,5.0555749703,1.6616871353,5.3216578635000005,0.0,0,0.0,4.8577549014,1.596666823,5.113426212
2019-04-12 01:30:00,0.0,0,0.0,5.4881583834,1.8038704273000001,5.7770088246,0.0,0,0.0,5.2665902179,1.7310444931000002,5.5437791767
2019-04-12 02:00:00,0.0,0,0.0,5.5409081639,1.8212084417,5.8325349094,0.0,0,0.0,5.3296036465,1.7517560054999999,5.6101091016
2019-04-12 02:30:00,0.0,0,0.0,5.7441414285,1.8880079854,6.0464646616,0.0,0,0.0,5.485066257,1.8028540945,5.7737539547
2019-04-12 03:00:00,0.0,0,0.0,5.5728634275,1.8317116289,5.8661720289,0.0,0,0.0,5.2868943913,1.7377181522,5.5651519909000005
2019-04-12 03:30:00,0.0,0,0.0,5.3359086752,1.7538283682,5.6167459739000005,0.0,0,0.0,5.1223699681,1.6836415894,5.3919683875
2019-04-12 04:00:00,0.0,0,0.0,5.1187371475,1.682447539,5.3881443658,0.0,0,0.0,4.9125312161,1.6146709269000001,5.1710854906
2019-04-12 04:30:00,0.0,0,0.0,5.0150564649,1.6483693466,5.2790068051,0.0,0,0.0,4.8168490575,1.5832217222,5.070367429
2019-04-12 05:00:00,0.0,0,0.0,4.8822984078000005,1.6047338834,5.1392614819,0.0,0,0.0,4.6904694161,1.5416827429,4.9373362275
2019-04-12 05:30:00,0.0,0,0.0,4.9638040423,1.6315234899000002,5.2250568866,0.0,0,0.0,4.7657720397,1.5664335183,5.016602147
2019-04-12 06:00:00,0.0,0,0.0,5.1614645026,1.6964913415,5.4331205291,0.0,0,0.0,4.9556301134,1.6288368494,5.216452751
2019-04-12 06:30:00,0.0,0,0.0,5.7912960266999995,1.9035069524,6.0961010808,0.0,0,0.0,5.5657024366,1.8293579251,5.8586341438
2019-04-12 07:00:00,0.023,0,0.023,6.2971226204,2.0697641137,6.6285501267,0.023,0,0.023,6.0461585216,1.9872762034,6.3643773911
2019-04-12 07:30:00,0.121,0,0.121,6.8674705315,2.2572284065,7.2289163489,0.121,0,0.121,6.590945052,2.1663388767,6.9378368969
2019-04-12 08:00:00,0.274,0,0.274,7.1390339971,2.3464870012,7.5147726286,0.274,0,0.274,7.0984901518,2.3331608837,7.4720948967
2019-04-12 08:30:00,0.397,0,0.397,7.3014568538,2.3998728125,7.6857440566,0.397,0,0.397,7.3526480657,2.4166985502,7.7396295429
2019-04-12 09:00:00,0.638,0,0.638,7.2947342103,2.3976631864,7.6786675898,0.638,0,0.638,7.3960859254,2.4309758842,7.7853536057
2019-04-12 09:30:00,0.841,0,0.841,7.0243396711,2.3087887993000002,7.3940417591,0.841,0,0.841,7.1423367409,2.3475725606,7.5182492009
2019-04-12 10:00:00,1.736,0,1.736,6.2027640604,2.0387499548,6.5292253268,1.736,0,1.736,6.3957784331,2.1021907112,6.7323983506000005
2019-04-12 10:30:00,2.722,0,2.722,5.1497706309,1.6926477517,5.4208111904,2.722,0,2.722,5.437776732,1.7873107793,5.7239755073000005
2019-04-12 11:00:00,2.9050000000000002,0,2.9050000000000002,4.8726501573,1.6015626568,5.1291054288,2.9050000000000002,0,2.9050000000000002,4.8932751932,1.6083417783,5.1508159928
2019-04-12 11:30:00,3.137,0,3.137,4.6267783918,1.5207485156,4.870293044,3.137,0,3.137,4.4394819519,1.4591871528,4.6731388968
2019-04-12 12:00:00,3.295,0,3.295,4.4738606317,1.4704868784,4.7093269807,3.295,0,3.295,4.2945646903,1.4115551524,4.5205944108
2019-04-12 12:30:00,3.366,0,3.366,4.3068147236,1.4155815436,4.5334891827,3.366,0,3.366,4.1334581923,1.3586020072,4.3510086235
2019-04-12 13:00:00,2.856,0,2.856,4.3389944262,1.4261585004000001,4.5673625539,2.856,0,2.856,4.166783456,1.3695554917,4.3860878485
2019-04-12 13:30:00,2.675,0,2.675,4.4992913637,1.4788455558,4.7360961723,2.675,0,2.675,4.321825819,1.4205154521,4.5492903358
2019-04-12 14:00:00,2.757,0,2.757,4.4476098082,1.46185865,4.6816945349,2.757,0,2.757,4.2708439081,1.4037585083000002,4.4956251664
2019-04-12 14:30:00,3.301,0,3.301,3.8285546538,1.2583850605,4.0300575304,3.301,0,3.301,3.6793618595,1.2093477604,3.8730124836
2019-04-12 15:00:00,2.282,0,2.282,4.7153801865,1.5498705172,4.963558091,2.282,0,2.282,4.5279840324,1.48827638,4.7662989815
2019-04-12 15:30:00,2.034,0,2.034,5.0613133066,1.6635732352,5.3276982174,2.034,0,2.034,4.8594760403,1.5972325340000002,5.1152379372
2019-04-12 16:00:00,1.329,0,1.329,5.6380574042,1.8531398528,5.9347972675000005,1.329,0,1.329,5.4110618921,1.7785300361,5.6958546233
2019-04-12 16:30:00,1.056,0,1.056,6.3349889923,2.0822101882,6.6684094655,1.056,0,1.056,6.0829589721,1.9993719266,6.4031147075
2019-04-12 17:00:00,1.0,0,1.0,6.8013778109,2.2355047798,7.1593450641,1.0,0,1.0,6.5259850581,2.1449875592,6.8694579559
2019-04-12 17:30:00,0.789,0,0.789,7.265694023,2.3881181384,7.6480989715,0.789,0,0.789,6.976117506,2.2929389401,7.3432815853
2019-04-12 18:00:00,0.66,0,0.66,7.5265857693000005,2.4738691086,7.9227218623999995,0.66,0,0.66,7.2196214715,2.3729748231,7.5996015489
2019-04-12 18:30:00,0.6960000000000001,0,0.6960000000000001,7.5066389873,2.4673129184,7.9017252497,0.6960000000000001,0,0.6960000000000001,7.2068659565,2.3687822881000002,7.5861746911
2019-04-12 19:00:00,0.331,0,0.331,7.6982790815,2.5303019713,8.1034516647,0.331,0,0.331,7.3894936015,2.4288090921,7.7784143174
2019-04-12 19:30:00,0.136,0,0.136,7.569637936,2.4880196715,7.9680399326,0.136,0,0.136,7.26695312,2.3885319836,7.6494243368
2019-04-12 20:00:00,0.048,0,0.048,7.3356551924,2.4111132628,7.7217423078,0.048,0,0.048,7.0431379303,2.3149674882999998,7.4138294003
2019-04-12 20:30:00,0.0,0,0.0,7.736239573,2.5427789815,8.1434100769,0.0,0,0.0,7.4211773661,2.4392230419,7.8117656485
2019-04-12 21:00:00,0.0,0,0.0,7.554929603,2.4831852763,7.9525574768,0.0,0,0.0,7.2490499846,2.3826475075999998,7.6305789312
2019-04-12 21:30:00,0.0,0,0.0,7.1405198369,2.3469753731000003,7.5163366704,0.0,0,0.0,6.84880325,2.2510927678,7.2092665789
2019-04-12 22:00:00,0.0,0,0.0,6.8133208035,2.2394302516,7.1719166353,0.0,0,0.0,6.5165674995,2.1418921574,6.8595447363
2019-04-12 22:30:00,0.0,0,0.0,6.4440150781,2.1180453297,6.7831737664,0.0,0,0.0,6.1301678701,2.014888741,6.4528082844
2019-04-12 23:00:00,0.0,0,0.0,5.8128652208,1.9105964036,6.1188054956,0.0,0,0.0,5.5821411229999995,1.83476106,5.8759380242
2019-04-12 23:30:00,0.0,0,0.0,5.4238088507,1.7827197587999999,5.7092724744000005,0.0,0,0.0,5.2083374001,1.7118977177999999,5.4824604212
2019-04-13 00:00:00,0.0,0,0.0,5.1128191282,1.6805023801,5.3819148718,0.0,0,0.0,4.9073437759,1.6129658978,5.1656250272
2019-04-14 00:30:00,0.0,0,0.0,5.0287074328,1.6528562028,5.293376245,0.0,0,0.0,4.8319615126,1.588188946,5.0862752764
2019-04-14 01:00:00,0.0,0,0.0,4.9595982765,1.6301411216,5.2206297647,0.0,0,0.0,4.7650101971000005,1.5661831128,5.0158002075
2019-04-14 01:30:00,0.0,0,0.0,5.3359070298,1.7538278273999999,5.6167442418,0.0,0,0.0,5.1189882429,1.6825300699999999,5.3884086767
2019-04-14 02:00:00,0.0,0,0.0,5.3757453068,1.7669220358,5.6586792704,0.0,0,0.0,5.1568085422,1.6949610013,5.4282195181
2019-04-14 02:30:00,0.0,0,0.0,5.4467207306,1.7902505295000002,5.7333902427,0.0,0,0.0,5.2285428467,1.718538927,5.5037293123
2019-04-14 03:00:00,0.0,0,0.0,5.2478479039,1.7248841924,5.5240504252000004,0.0,0,0.0,5.0418861571,1.6571878399000002,5.3072485864
2019-04-14 03:30:00,0.0,0,0.0,5.0648174532,1.6647249925,5.3313867928,0.0,0,0.0,4.8649682175,1.5990377253,5.1210191764
2019-04-14 04:00:00,0.0,0,0.0,4.9164569265,1.6159612455999999,5.1752178174,0.0,0,0.0,4.7198281622,1.5513324961000001,4.9682401708
2019-04-14 04:30:00,0.0,0,0.0,4.7748144361,1.5694056103,5.026120459,0.0,0,0.0,4.5841175128,1.5067265627,4.8253868556
2019-04-14 05:00:00,0.0,0,0.0,4.6795640431,1.5380983201,4.9258568875,0.0,0,0.0,4.4945419418,1.4772844963,4.7310967809
2019-04-14 05:30:00,0.0,0,0.0,4.6207504566,1.5187672291,4.8639478491,0.0,0,0.0,4.4376515553,1.4585855305,4.6712121634
2019-04-14 06:00:00,0.0,0,0.0,4.6915455392,1.5420364475000001,4.9384689887,0.0,0,0.0,4.5050300291,1.4807317639,4.7421368727
2019-04-14 06:30:00,0.012,0,0.012,4.7845423262,1.5726030132000002,5.0363603434,0.012,0,0.012,4.5921433512,1.5093645283,4.8338351066000005
2019-04-14 07:00:00,0.085,0,0.085,4.8723803038,1.6014739601999999,5.1288213724,0.085,0,0.085,4.6754007299,1.5367299053,4.9214744526
2019-04-14 07:30:00,0.20800000000000002,0,0.20800000000000002,5.1235546909,1.6840309889,5.3932154641,0.20800000000000002,0,0.20800000000000002,4.9230110761,1.6181154903000001,5.1821169222
2019-04-14 08:00:00,0.333,0,0.333,5.3760796619,1.7670319331000002,5.6590312231,0.333,0,0.333,5.1619489226,1.6966505626,5.4336304448
2019-04-14 08:30:00,0.47200000000000003,0,0.47200000000000003,5.7227555374,1.8809787830000002,6.0239531972,0.47200000000000003,0,0.47200000000000003,5.6174287483,1.8463595415,5.913082893
2019-04-14 09:00:00,0.525,0,0.525,6.0909558507,2.0020003735,6.4115324744,0.525,0,0.525,6.0280174544,1.981313523,6.345281531
2019-04-14 09:30:00,0.606,0,0.606,6.4334341876,2.1145675592,6.7720359869,0.606,0,0.606,6.4031296377,2.1046069353,6.7401364608000005
2019-04-14 10:00:00,0.881,0,0.881,6.3149424960000005,2.0756212236,6.6473078906000005,0.881,0,0.881,6.2109090293,2.0414270767,6.5377989782
2019-04-14 10:30:00,1.437,0,1.437,5.7921825943,1.903798353,6.0970343098,1.437,0,1.437,5.5550909406999995,1.825870095,5.8474641481
2019-04-14 11:00:00,2.709,0,2.709,4.7681154871,1.5672037723,5.0190689338,2.709,0,2.709,4.5775847541,1.5045793488,4.8185102674
2019-04-14 11:30:00,2.402,0,2.402,4.9747587786,1.6351241376,5.236588188,2.402,0,2.402,4.7785555273,1.5706352475,5.0300584497
2019-04-14 12:00:00,2.054,0,2.054,5.5223373057,1.8151044958,5.8129866376,2.054,0,2.054,5.3040748458,1.7433650945,5.5832366797
2019-04-14 12:30:00,1.972,0,1.972,5.6115380435,1.8444233605,5.9068821511,1.972,0,1.972,5.3894617636,1.7714304172,5.6731176459
2019-04-14 13:00:00,1.299,0,1.299,6.1439119704,2.0194062083,6.4672757583,1.299,0,1.299,5.8997494966,1.9391538841,6.210262628
2019-04-14 13:30:00,1.229,0,1.229,5.9478400258,1.9549604766000002,6.2608842377,1.229,0,1.229,5.7112640557,1.8772017156,6.0118569008
2019-04-14 14:00:00,1.566,0,1.566,5.6125476906,1.8447552155,5.9079449375,1.566,0,1.566,5.3845017243,1.7698001311,5.6678965519
2019-04-14 14:30:00,0.786,0,0.786,6.1802082556,2.0313362203,6.5054823743,0.786,0,0.786,5.9348028101,1.9506753511000001,6.2471608527
2019-04-14 15:00:00,0.638,0,0.638,6.2593381918,2.0573449726,6.588777044,0.638,0,0.638,6.0082000046,1.9747998422,6.3244210575
2019-04-14 15:30:00,0.745,0,0.745,6.4073952978,2.10600899,6.7446266293,0.745,0,0.745,6.1550533006,2.0230681864,6.4790034744
2019-04-14 16:00:00,0.868,0,0.868,6.4902353908,2.1332372118,6.8318267272,0.868,0,0.868,6.2340703591,2.0490398376,6.5621793254
2019-04-14 16:30:00,1.764,0,1.764,5.9433788865,1.953494171,6.2561883015,1.764,0,1.764,5.7098328448,1.8767312993,6.010350363
2019-04-14 17:00:00,1.928,0,1.928,6.026980822,1.9809727984,6.344190339,1.928,0,1.928,5.7902567616,1.9031653624,6.0950071175
2019-04-14 17:30:00,1.403,0,1.403,6.8248590158999995,2.2432226786,7.184062122,1.403,0,1.403,6.5531161963999995,2.1539051331,6.8980170488
2019-04-14 18:00:00,0.731,0,0.731,7.3970179073,2.4312822119,7.7863346393,0.731,0,0.731,7.1020584709,2.3343337335,7.475851022
2019-04-14 18:30:00,0.769,0,0.769,7.3062168065,2.4014373333,7.6907545332,0.769,0,0.769,7.0147170897,2.3056260097,7.383912726
2019-04-14 19:00:00,0.577,0,0.577,7.3696942516,2.4223013605,7.7575728964,0.577,0,0.577,7.0741638446,2.3251652132,7.4464882575
2019-04-14 19:30:00,0.184,0,0.184,7.3762276685,2.4244487908,7.7644501773,0.184,0,0.184,7.0804297117,2.3272247041,7.453083907
2019-04-14 20:00:00,0.027,0,0.027,7.3386824881,2.4121082868,7.7249289348,0.027,0,0.027,7.0474812555,2.3163950702,7.4184013216
2019-04-14 20:30:00,0.0,0,0.0,7.5541937585,2.4829434159,7.9517829037,0.0,0,0.0,7.2523247558,2.3837238728,7.6340260587
2019-04-14 21:00:00,0.0,0,0.0,7.4775119201999996,2.4577393145,7.8710651792,0.0,0,0.0,7.1672580422,2.3557637962,7.5444821497
2019-04-14 21:30:00,0.0,0,0.0,7.346805408,2.4147781615,7.7334793769,0.0,0,0.0,6.8614284454,2.2552424688,7.2225562584
2019-04-14 22:00:00,0.0,0,0.0,6.5776597027,2.1619721936,6.9238523186,0.0,0,0.0,6.29316433,2.0684630866,6.6243835053
2019-04-14 22:30:00,0.0,0,0.0,6.1120768246,2.0089425019,6.4337650785000005,0.0,0,0.0,5.8681114755,1.9287549694,6.1769594479
2019-04-14 23:00:00,0.0,0,0.0,5.5401387523,1.8209555484000002,5.8317250024,0.0,0,0.0,5.3220934916000004,1.7492875369,5.6022036753
2019-04-14 23:30:00,0.0,0,0.0,5.1055896867,1.6781261776,5.3743049334,0.0,0,0.0,4.9040966483,1.6118986185000002,5.1622069982
2019-04-15 00:00:00,0.0,0,0.0,4.8421840245,1.5915489232,5.0970358152,0.0,0,0.0,4.6492963514,1.528149811,4.8939961593
2019-04-15 00:30:00,0.0,0,0.0,4.9385914966,1.6232365269,5.1985173649,0.0,0,0.0,4.7461928507,1.5599981502,4.9959924745
2019-04-15 01:00:00,0.0,0,0.0,4.8533734018,1.5952266937,5.1088141071,0.0,0,0.0,4.6567446375,1.5305979442000002,4.9018364605
2019-04-15 01:30:00,0.0,0,0.0,5.494639475,1.8060006591,5.7838310263,0.0,0,0.0,5.3779488912,1.767646319,5.6609988328
2019-04-15 02:00:00,0.0,0,0.0,5.3629160758,1.7627052715,5.6451748166,0.0,0,0.0,5.1568927892,1.6949886919,5.4283081991
2019-04-15 02:30:00,0.0,0,0.0,5.5009520727,1.8080755097,5.7904758660999995,0.0,0,0.0,5.2834764662,1.7365947345000001,5.5615541749
2019-04-15 03:00:00,0.0,0,0.0,5.3255690074,1.7504298837999999,5.605862113,0.0,0,0.0,5.1155222706,1.68139086,5.3847602849000005
2019-04-15 03:30:00,0.0,0,0.0,5.1869847471,1.7048794402,5.4599839443,0.0,0,0.0,4.9870522517,1.6391648068,5.249528686
2019-04-15 04:00:00,0.0,0,0.0,4.9050957644,1.6122270122,5.1632586994,0.0,0,0.0,4.7147967105,1.5496787378999999,4.9629439057999996
2019-04-15 04:30:00,0.0,0,0.0,4.9360157119,1.6223899074,5.1958060125,0.0,0,0.0,4.743506821,1.5591152949,4.9931650747
2019-04-15 05:00:00,0.0,0,0.0,4.7188981549,1.5510268175,4.9672612157,0.0,0,0.0,4.5306045733,1.4891377101,4.7690574456
2019-04-15 05:30:00,0.0,0,0.0,4.7064032789,1.5469199503,4.9541087147,0.0,0,0.0,4.5226070366,1.4865090469,4.7606389859
2019-04-15 06:00:00,0.0,0,0.0,5.0334604747,1.6544184521,5.298379447,0.0,0,0.0,4.8365852222,1.5897086859,5.0911423392
2019-04-15 06:30:00,0.0,0,0.0,5.5869945372,1.8363563001,5.8810468812,0.0,0,0.0,5.3689907417,1.7647019177,5.6515692018
2019-04-15 07:00:00,0.082,0,0.082,5.9987304498,1.9716873501,6.3144531051,0.082,0,0.082,5.7583475706,1.8926773186,6.0614184954
2019-04-15 07:30:00,0.232,0,0.232,6.5632376777,2.1572319032,6.9086712397,0.232,0,0.232,6.3018542714,2.0713193322,6.633530812
2019-04-15 08:00:00,0.217,0,0.217,7.0847657969,2.3286499064,7.4576482073,0.217,0,0.217,6.8020590265,2.2357286845,7.1600621332
2019-04-15 08:30:00,0.34800000000000003,0,0.34800000000000003,7.3173117351,2.40508406,7.7024334054,0.34800000000000003,0,0.34800000000000003,7.0168397179,2.3063236839,7.3861470715
2019-04-15 09:00:00,0.8300000000000001,0,0.8300000000000001,6.9105608725,2.2713915167,7.2742746027,0.8300000000000001,0,0.8300000000000001,6.6279340709,2.1784965793,6.9767727062
2019-04-15 09:30:00,1.011,0,1.011,6.8143633596,2.2397729232,7.1730140627,1.011,0,1.011,6.5434725532,2.1507354209,6.8878658454
2019-04-15 10:00:00,1.685,0,1.685,6.2847929474,2.0657115462,6.6155715236,1.685,0,1.685,6.0357411886,1.9838521917,6.3534117775
2019-04-15 10:30:00,2.189,0,2.189,5.8385210502,1.919029067,6.1458116318,2.189,0,2.189,5.3102877293,1.7454071706,5.5897765572
2019-04-15 11:00:00,2.855,0,2.855,5.5278669991000005,1.8169220182,5.8188073675,2.855,0,2.855,4.7905913232,1.5745912223,5.0427277086
2019-04-15 11:30:00,2.6870000000000003,0,2.6870000000000003,5.5515838323,1.8247173642,5.843772455,2.6870000000000003,0,2.6870000000000003,4.871661572,1.6012377245,5.1280648126
2019-04-15 12:00:00,3.364,0,3.364,4.969430159,1.6333727050000002,5.2309791147,3.364,0,3.364,4.2270358225,1.3893594869,4.4495113921
2019-04-15 12:30:00,3.322,0,3.322,4.9060540735,1.6125419931,5.1642674458,3.322,0,3.322,4.1538749144,1.3653126593,4.3724999099
2019-04-15 13:00:00,3.326,0,3.326,4.9615747889,1.6307907698,5.2227103041,3.326,0,3.326,4.2021457848,1.3811785270999999,4.4233113524
2019-04-15 13:30:00,2.918,0,2.918,4.7843962104,1.5725549872,5.0362065373,2.918,0,2.918,4.2624823982,1.4010102129,4.486823577
2019-04-15 14:00:00,3.206,0,3.206,3.9779511547,1.3074893157,4.187317005,3.206,0,3.206,3.8212501799,1.255984196,4.0223686104
2019-04-15 14:30:00,3.136,0,3.136,4.0175702581,1.3205114853,4.2290213243,3.136,0,3.136,4.0948099034,1.345898929,4.3103262141
2019-04-15 15:00:00,2.745,0,2.745,4.3658376111,1.4349814286,4.595618538,2.745,0,2.745,4.6858904626,1.5401777137,4.9325162765
2019-04-15 15:30:00,1.734,0,1.734,5.2887537479,1.7383292931,5.5671092083,1.734,0,1.734,5.3384703091,1.7546703366,5.6194424306
2019-04-15 16:00:00,1.308,0,1.308,5.750365172,1.890053631,6.0530159705,1.308,0,1.308,5.5220355305,1.8150053071,5.8126689795
2019-04-15 16:30:00,1.405,0,1.405,6.1734194651,2.0291048528,6.4983362791,1.405,0,1.405,5.9232313597,1.9468719991999999,6.2349803786
2019-04-15 17:00:00,1.786,0,1.786,6.1628487763,2.0256304354,6.4872092383,1.786,0,1.786,5.9123720593,1.9433027198000001,6.2235495361
2019-04-15 17:30:00,0.9450000000000001,0,0.9450000000000001,7.2952449575,2.3978310609,7.6792052184,0.9450000000000001,0,0.9450000000000001,7.0026569411,2.3016620306,7.3712178328
2019-04-15 18:00:00,0.8290000000000001,0,0.8290000000000001,7.4731784677,2.4563149775,7.8665036502,0.8290000000000001,0,0.8290000000000001,7.1733076973,2.3577522217,7.5508502077
2019-04-15 18:30:00,0.536,0,0.536,7.7675281009,2.5530630233,8.1763453694,0.536,0,0.536,7.4542739125,2.4501013507,7.8466041184
2019-04-15 19:00:00,0.248,0,0.248,7.9705421918,2.6197905281000002,8.3900444124,0.248,0,0.248,7.6466152968,2.5133209065,8.0490687335
2019-04-15 19:30:00,0.097,0,0.097,8.0127308272,2.633657262,8.4344535023,0.097,0,0.097,7.6958760688000005,2.5295121393,8.1009221777
2019-04-15 20:00:00,0.016,0,0.016,7.9806182588,2.6231023712,8.4006507987,0.016,0,0.016,7.6634432962,2.5188520024,8.0667824171
2019-04-15 20:30:00,0.0,0,0.0,7.939364238,2.6095428303,8.3572255137,0.0,0,0.0,7.6167352726,2.5034998175,8.0176160765
2019-04-15 21:00:00,0.0,0,0.0,7.5655183917,2.4866656428000002,7.9637035702,0.0,0,0.0,7.2574694143,2.3854148403,7.6394414888
2019-04-15 21:30:00,0.0,0,0.0,7.2903000562999996,2.3962057505,7.6740000593,0.0,0,0.0,6.9987680887,2.3003838266,7.3671243039
2019-04-15 22:00:00,0.0,0,0.0,6.7811898061,2.2288693035,7.1380945328,0.0,0,0.0,6.5101515676,2.1397833426,6.8527911238
2019-04-15 22:30:00,0.0,0,0.0,6.2607068757,2.0577948372,6.5902177639,0.0,0,0.0,6.0146195565,1.9769098469,6.3311784805
2019-04-15 23:00:00,0.0,0,0.0,5.7317893774,1.8839480626,6.0334625026,0.0,0,0.0,5.5048899595,1.8093698305,5.79462101
2019-04-15 23:30:00,0.0,0,0.0,5.2834764662,1.7365947345000001,5.5615541749,0.0,0,0.0,5.0692864907,1.6661938941,5.3360910428
2019-04-16 00:00:00,0.0,0,0.0,4.898901639,1.6101911016,5.1567385673,0.0,0,0.0,4.7023798288,1.5455975062,4.949873504
2019-04-17 00:30:00,0.0,0,0.0,5.0592637362,1.6628995739999999,5.325540775,0.0,0,0.0,4.8550965152,1.5957930537,5.1106279108
2019-04-17 01:00:00,0.0,0,0.0,4.9571801257,1.6293463138000002,5.2180843429,0.0,0,0.0,4.7635427864,1.5657007982,5.0142555646
2019-04-17 01:30:00,0.0,0,0.0,5.2875657342,1.7379388118999999,5.5658586676,0.0,0,0.0,5.082902246,1.6706691764000001,5.3504234169
2019-04-17 02:00:00,0.0,0,0.0,5.3386569029,1.7547316670000002,5.6196388452,0.0,0,0.0,5.1228152265,1.6837879387,5.3924370805
2019-04-17 02:30:00,0.0,0,0.0,5.3753092631,1.7667787152,5.6582202769,0.0,0,0.0,5.1594675866,1.6958349869,5.4310185122
2019-04-17 03:00:00,0.0,0,0.0,5.1953436243,1.7076268702,5.4687827624,0.0,0,0.0,4.9872776781,1.6392389009000001,5.249765977
2019-04-17 03:30:00,0.0,0,0.0,4.9964628995,1.6422579372000001,5.259434631,0.0,0,0.0,4.8006407339,1.5778943039,5.0533060357
2019-04-17 04:00:00,0.0,0,0.0,4.8294722784,1.5873707743,5.0836550299,0.0,0,0.0,4.6391064193,1.5248005423,4.8832699151
2019-04-17 04:30:00,0.0,0,0.0,4.7764289499,1.5699362754,5.0278199473,0.0,0,0.0,4.5920150063000005,1.5093223433,4.8337000066
2019-04-17 05:00:00,0.0,0,0.0,4.6495464595,1.5282320175000002,4.894259431,0.0,0,0.0,4.467056374,1.4682504271,4.7021646042
2019-04-17 05:30:00,0.0,0,0.0,4.6740925986,1.5362999433,4.9200974722,0.0,0,0.0,4.4919605626,1.4764360380000001,4.7283795396
2019-04-17 06:00:00,0.0,0,0.0,4.9609449113,1.630583739,5.2220472750999996,0.0,0,0.0,4.7656341511,1.5663881966000002,5.0164570012
2019-04-17 06:30:00,0.003,0,0.003,5.4090004745,1.7778524809,5.69368471,0.003,0,0.003,5.1961199468,1.7078820351,5.4695999440000005
2019-04-17 07:00:00,0.081,0,0.081,5.9108019726,1.9427866572,6.2218968133,0.081,0,0.081,5.7145240179,1.8782732133,6.0152884398
