Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-17 07:30:00,0.193,0,0.193,6.6161237014,2.1746146986,6.9643407383,0.193,0,0.193,6.3460398228,2.0858424206,6.6800419188
2019-04-17 08:00:00,0.406,0,0.406,6.8326929951,2.2457975831,7.1923084159,0.406,0,0.406,6.5638099646,2.1574200048,6.909273647
2019-04-17 08:30:00,0.549,0,0.549,7.0028093096,2.3017121117,7.3713782207000005,0.549,0,0.549,6.7241315838,2.2101151727,7.0780332462
2019-04-17 09:00:00,0.877,0,0.877,6.8244828664,2.2430990443,7.1836661752,0.877,0,0.877,6.5514839117,2.1533686271,6.8962988544
2019-04-17 09:30:00,1.301,0,1.301,6.69894372,2.2018363222,7.0515197052,1.301,0,1.301,6.4279054814,2.1127503613,6.7662162962
2019-04-17 10:00:00,1.912,0,1.912,6.1100331779,2.0082707877,6.4316138714,1.912,0,1.912,5.8642640883,1.9274903944,6.1729095667
2019-04-17 10:30:00,1.759,0,1.759,6.0616339625,1.9923627349,6.3806673289999996,1.759,0,1.759,5.8146785048,1.9111924013000001,6.1207142156
2019-04-17 11:00:00,1.867,0,1.867,5.8383505818,1.9189730367000002,6.1456321913,1.867,0,1.867,5.6002107777,1.8407002683,5.8949587133
2019-04-17 11:30:00,2.6710000000000003,0,2.6710000000000003,4.9185295332,1.6166424784,5.1773995086,2.6710000000000003,0,2.6710000000000003,4.7213393419,1.5518291968,4.9698308862000005
2019-04-17 12:00:00,2.254,0,2.254,5.0464417451,1.6586851892999999,5.3120439422,2.254,0,2.254,4.8427115552,1.5917223142,5.0975911107
2019-04-17 12:30:00,3.01,0,3.01,4.4504521555,1.4627928844,4.6846864795,3.01,0,3.01,4.2719111458,1.4041092924,4.4967485746
2019-04-17 13:00:00,3.097,0,3.097,4.2674503356,1.4026430949,4.4920529848,3.097,0,3.097,4.0987122485,1.3471815678,4.3144339458
2019-04-17 13:30:00,3.293,0,3.293,3.9246336944999998,1.289964714,4.1311933626,3.293,0,3.293,3.7698124798,1.2390774416,3.9682236629
2019-04-17 14:00:00,2.54,0,2.54,4.4805661624,1.4726908798,4.7163854341,2.54,0,2.54,4.2996807181,1.4132367094,4.5259797032
2019-04-17 14:30:00,2.609,0,2.609,4.2131702881,1.3848021061,4.4349160928,2.609,0,2.609,4.0446434766,1.3294100219,4.2575194491
2019-04-17 15:00:00,2.847,0,2.847,3.9004594268,1.2820190165,4.105746765,2.847,0,2.847,3.7475814864,1.2317704675,3.9448226173
2019-04-17 15:30:00,1.395,0,1.395,5.1213392594,1.6833028118,5.3908834309,1.395,0,1.395,4.9174339937,1.616282392,5.1762463092
2019-04-17 16:00:00,2.448,0,2.448,4.4611327602,1.4663034294,4.6959292213,2.448,0,2.448,4.2850790101000005,1.4084373601,4.5106094844
2019-04-17 16:30:00,1.841,0,1.841,5.3964048971,1.7737125148000001,5.6804262075,1.841,0,1.841,5.1844681985,1.7040522906,5.4573349458
2019-04-17 17:00:00,0.93,0,0.93,6.4081133714,2.1062450094,6.7453824962999995,0.93,0,0.93,6.1480456656,2.0207648882,6.4716270164
2019-04-17 17:30:00,1.087,0,1.087,6.5321340982,2.147008651,6.8759306297,1.087,0,1.087,6.2730447759,2.0618501089,6.6032050273
2019-04-17 18:00:00,0.658,0,0.658,7.0873981851,2.3295151305,7.4604191422,0.658,0,0.658,6.8064829787,2.2371827673,7.164718925
2019-04-17 18:30:00,0.514,0,0.514,7.3508522235000004,2.4161082854,7.7377391826,0.514,0,0.514,7.0479870663,2.3165613222,7.418933754
2019-04-17 19:00:00,0.279,0,0.279,7.3508522235000004,2.4161082854,7.7377391826,0.279,0,0.279,7.0479870663,2.3165613222,7.418933754
2019-04-17 19:30:00,0.127,0,0.127,7.4466354126,2.4475906972,7.8385635922,0.127,0,0.127,7.1489863264,2.3497581736,7.5252487647
2019-04-17 20:00:00,0.03,0,0.03,7.4015544082,2.4327732876,7.7911099034,0.03,0,0.03,7.1037111592,2.3348769458,7.4775906939
2019-04-17 20:30:00,0.0,0,0.0,7.5465325514,2.4804252989,7.9437184752,0.0,0,0.0,7.2451325014,2.3813598931,7.6264552646
2019-04-17 21:00:00,0.0,0,0.0,7.2574305818,2.3854020767,7.6394006124,0.0,0,0.0,6.9619788272,2.2882917811,7.3283987655
2019-04-17 21:30:00,0.0,0,0.0,6.9636496154,2.2888409426,7.3301574899,0.0,0,0.0,6.6876414649,2.1981214506,7.0396225946
2019-04-17 22:00:00,0.0,0,0.0,6.9636496154,2.2888409426,7.3301574899,0.0,0,0.0,6.6876414649,2.1981214506,7.0396225946
2019-04-17 22:30:00,0.0,0,0.0,6.1579124315,2.0240079373,6.4820130858,0.0,0,0.0,5.915865346,1.9444509076,6.22722668
2019-04-17 23:00:00,0.0,0,0.0,5.6942119463,1.8715969583,5.9939073119,0.0,0,0.0,5.4742875836,1.7993113159,5.7624079827
2019-04-17 23:30:00,0.0,0,0.0,5.193922286,1.707159699,5.4672866169,0.0,0,0.0,4.9662978836,1.6323431759,5.2276819828
2019-04-18 00:00:00,0.0,0,0.0,4.8047349383,1.5792400038,5.0576157245,0.0,0,0.0,4.6126795329,1.5161144447,4.8554521399
2019-04-18 00:30:00,0.0,0,0.0,4.9781312894,1.6362326283000002,5.2401381994,0.0,0,0.0,4.784949081,1.572736707,5.0367885064
2019-04-18 01:00:00,0.0,0,0.0,4.926974961,1.6194183563,5.1862894326,0.0,0,0.0,4.7296113395,1.5545480710000001,4.9785382521
2019-04-18 01:30:00,0.0,0,0.0,5.19311832,1.7068954481,5.4664403369,0.0,0,0.0,5.0611198019,1.6635096333,5.3274945283
2019-04-18 02:00:00,0.0,0,0.0,5.0022074885,1.6441460923,5.2654815668,0.0,0,0.0,4.8032984619,1.5787678568999999,5.0561036441
2019-04-18 02:30:00,0.0,0,0.0,5.0618990862,1.6637657716,5.3283148275,0.0,0,0.0,4.8652298438,1.5991237177,5.1212945724
2019-04-18 03:00:00,0.0,0,0.0,4.8440009285,1.5921461107,5.0989483457,0.0,0,0.0,4.6495405359,1.5282300705,4.8942531957
2019-04-18 03:30:00,0.0,0,0.0,4.6659713241,1.5336306095,4.9115487622,0.0,0,0.0,4.4810805296,1.4728599441,4.7169268732
2019-04-18 04:00:00,0.0,0,0.0,4.5057326355,1.4809626995,4.7428764584,0.0,0,0.0,4.3332472045,1.4242694799,4.5613128469
2019-04-18 04:30:00,0.0,0,0.0,4.4296994329,1.4559717943,4.6628415083,0.0,0,0.0,4.2588591211,1.3998192993,4.4830096011
2019-04-18 05:00:00,0.0,0,0.0,4.2715626399,1.403994744,4.4963817262,0.0,0,0.0,4.1046990475,1.3491493334,4.3207358394
2019-04-18 05:30:00,0.0,0,0.0,4.4799866355,1.4725003985,4.7157754058,0.0,0,0.0,4.3087626052,1.4162217813,4.5355395844
2019-04-18 06:00:00,0.0,0,0.0,4.780918391,1.5714118833000001,5.0325456747,0.0,0,0.0,4.5895468339,1.5085110943,4.8311019304
2019-04-18 06:30:00,0.003,0,0.003,5.1255160652,1.6846756615,5.3952800687,0.003,0,0.003,4.9220813977999995,1.6178099199,5.1811383135
2019-04-18 07:00:00,0.07200000000000001,0,0.07200000000000001,5.6802552541,1.8670096154,5.9792160569,0.07200000000000001,0,0.07200000000000001,5.4751451912,1.7995931979000002,5.7633107276
2019-04-18 07:30:00,0.25,0,0.25,6.2035387375,2.0390045789,6.5300407763,0.25,0,0.25,5.9935864494,1.9699965989,6.3090383678
2019-04-18 08:00:00,0.505,0,0.505,6.3274133484,2.0797201945,6.6604351036,0.505,0,0.505,6.0768490936,1.9973637066,6.3966832564
2019-04-18 08:30:00,0.733,0,0.733,6.5473752274,2.1520181679,6.8919739235,0.733,0,0.733,6.2806842631,2.0643610869,6.6112465927
2019-04-18 09:00:00,0.868,0,0.868,6.5990775155,2.1690118882,6.9463973848,0.868,0,0.868,6.3382058436,2.0832675162,6.6717956249
2019-04-18 09:30:00,0.932,0,0.932,6.5606168077,2.1563704649,6.9059124292,0.932,0,0.932,6.3001913814,2.0707727667,6.6317804015
2019-04-18 10:00:00,1.3900000000000001,0,1.3900000000000001,5.9859301787,1.9674801043999999,6.3009791354,1.3900000000000001,0,1.3900000000000001,5.7441045704,1.8879958708000002,6.0464258636
2019-04-18 10:30:00,1.815,0,1.815,5.4429421232,1.7890085613000002,5.7294127612,1.815,0,1.815,5.2281140429,1.718397986,5.5032779399
2019-04-18 11:00:00,1.933,0,1.933,5.1906672603,1.7060898237000002,5.463860274,1.933,0,1.933,4.9816821668,1.6373997453,5.243875965
2019-04-18 11:30:00,2.229,0,2.229,4.9480320915,1.6263395003999999,5.2084548332,2.229,0,2.229,4.7538487924,1.5625145365000002,5.0040513605
2019-04-18 12:00:00,2.737,0,2.737,4.4011479436,1.4465873736,4.6327873091,2.737,0,2.737,4.2285703676,1.3898638674,4.4511267027
2019-04-18 12:30:00,3.067,0,3.067,4.0632673183,1.3355313826000001,4.2771234929,3.067,0,3.067,3.9031698091,1.2829098761,4.1085997991
2019-04-18 13:00:00,3.18,0,3.18,3.9129615427,1.2861282633,4.118906887,3.18,0,3.18,3.7568315384,1.2348108125000001,3.9545595141
2019-04-18 13:30:00,2.92,0,2.92,3.8883094367,1.2780255079,4.0929573018,2.92,0,2.92,3.7303118487,1.226094212,3.9266440512000003
2019-04-18 14:00:00,3.238,0,3.238,3.5137771094,1.154922685,3.6987127468,3.238,0,3.238,3.3739587629,1.1089666169,3.5515355399
2019-04-18 14:30:00,3.08,0,3.08,3.4674791315,1.1397052756,3.6499780332,3.08,0,3.08,3.3320278047,1.0951845774,3.5073976892000003
2019-04-18 15:00:00,2.598,0,2.598,3.8888001094,1.2781867842,4.0934737994,2.598,0,2.598,3.7401717038,1.2293349897,3.9370228461
2019-04-18 15:30:00,2.399,0,2.399,4.2333652038,1.3914398539000001,4.4561738988,2.399,0,2.399,4.0682589501,1.3371720527,4.2823778423
2019-04-18 16:00:00,2.093,0,2.093,4.4309022556,1.456367143,4.6641076374,2.093,0,2.093,4.2539810252,1.3982159467,4.4778747633
2019-04-18 16:30:00,1.979,0,1.979,4.8783828991,1.6034469179,5.1351398938,1.979,0,1.979,4.6864801913,1.5403715481,4.9331370435
2019-04-18 17:00:00,1.607,0,1.607,5.4371139454,1.7870929319000002,5.7232778373,1.607,0,1.607,5.2231517,1.7167669427,5.498054421
2019-04-18 17:30:00,1.187,0,1.187,6.0138777884,1.9766660395,6.330397672,1.187,0,1.187,5.7662121552,1.8952622825,6.0696970055
2019-04-18 18:00:00,0.896,0,0.896,6.6111083751,2.1729662405,6.9590614475,0.896,0,0.896,6.3488068086,2.0867518849,6.6829545354
2019-04-18 18:30:00,0.63,0,0.63,6.8133208035,2.2394302516,7.1719166353,0.63,0,0.63,6.5429358079,2.1505590013,6.8873008505
2019-04-18 19:00:00,0.368,0,0.368,6.8688168372,2.2576709158,7.2303335129,0.368,0,0.368,6.5968522113,2.1682804661,6.9440549593
2019-04-18 19:30:00,0.17200000000000001,0,0.17200000000000001,6.8808779730000005,2.2616352194,7.2430294453,0.17200000000000001,0,0.17200000000000001,6.6026389238,2.1701824665,6.9501462355
2019-04-18 20:00:00,0.05,0,0.05,6.8159574698,2.2402968819,7.1746920735,0.05,0,0.05,6.5424487552,2.1503989148000002,6.8867881634
2019-04-18 20:30:00,0.0,0,0.0,6.9330804775,2.2787933529,7.29797945,0.0,0,0.0,6.6543092903000005,2.1871656947,7.004536095
2019-04-18 21:00:00,0.0,0,0.0,6.9965115209,2.2996421286,7.3647489694,0.0,0,0.0,6.7185989286000005,2.2082966769,7.0722093985
2019-04-18 21:30:00,0.0,0,0.0,6.6958851607,2.2008310224,7.0483001692,0.0,0,0.0,6.4260398721,2.1121371652,6.764252497
2019-04-18 22:00:00,0.0,0,0.0,6.2917515482,2.0679987276,6.6228963665,0.0,0,0.0,6.0441204694,1.9866063281000002,6.362232073
2019-04-18 22:30:00,0.0,0,0.0,5.9744581133,1.9637094189000002,6.2889032772,0.0,0,0.0,5.7405109114,1.8868146922000002,6.0426430647
2019-04-18 23:00:00,0.0,0,0.0,5.6140308977,1.845242722,5.9095062081,0.0,0,0.0,5.3399719452,1.7551639005,5.6210231002
2019-04-18 23:30:00,0.0,0,0.0,5.2244957021,1.7172086949,5.4994691601,0.0,0,0.0,4.9144136089,1.6152896395,5.1730669567
2019-04-19 00:00:00,0.0,0,0.0,4.6740504751,1.5362860980000002,4.9200531317,0.0,0,0.0,4.4961808083,1.4778231657,4.7328219035
2019-04-19 00:30:00,0.0,0,0.0,4.8797874537,1.6039085727,5.1366183723,0.0,0,0.0,4.6842963524,1.539653755,4.9308382656
2019-04-19 01:00:00,0.0,0,0.0,4.6966589343,1.5437171391,4.9438515098,0.0,0,0.0,4.5154522984,1.4841573982,4.7531076825
2019-04-19 01:30:00,0.0,0,0.0,4.9222038192,1.6178501578,5.1812671781,0.0,0,0.0,4.7295238016,1.5545192987,4.978446107
2019-04-19 02:00:00,0.0,0,0.0,4.782533563,1.5719427646000002,5.0342458558,0.0,0,0.0,4.5940336422,1.5099858368999999,4.8358248865
2019-04-19 02:30:00,0.0,0,0.0,4.7434179668,1.5590860899,4.993071544,0.0,0,0.0,4.5593146838,1.4985742671,4.7992786145
2019-04-19 03:00:00,0.0,0,0.0,4.5530685622,1.4965212662,4.7927037496,0.0,0,0.0,4.3743702476,1.4377859706,4.6046002607
2019-04-19 03:30:00,0.0,0,0.0,4.3247139098,1.4214647216,4.5523304314,0.0,0,0.0,4.1637357568,1.3685537614,4.382879744
2019-04-19 04:00:00,0.0,0,0.0,4.2787200108,1.406347258,4.5039158008,0.0,0,0.0,4.115529388,1.3527090942,4.3321361979
2019-04-19 04:30:00,0.0,0,0.0,4.2824765692,1.4075819791,4.5078700728,0.0,0,0.0,4.1191395015,1.3538956811,4.3359363173
2019-04-19 05:00:00,0.0,0,0.0,4.2360150337,1.3923108109,4.4589631934,0.0,0,0.0,4.0729366305,1.3387095318,4.2873017163
2019-04-19 05:30:00,0.0,0,0.0,4.1864561064,1.3760215792000001,4.4067959015,0.0,0,0.0,4.0205340395,1.3214856331,4.2321410942
2019-04-19 06:00:00,0.0,0,0.0,4.3548697111,1.4313764542,4.5840733800999995,0.0,0,0.0,4.1864561064,1.3760215792000001,4.4067959015
2019-04-19 06:30:00,0.014,0,0.014,4.4821336164,1.473206077,4.7180353857,0.014,0,0.014,4.3086707892,1.4161916029000001,4.535442936
2019-04-19 07:00:00,0.121,0,0.121,4.5818560087,1.5059832423000001,4.8230063249,0.121,0,0.121,4.4035394381,1.4473734198,4.6353046717
2019-04-19 07:30:00,0.308,0,0.308,5.0643896366,1.664584376,5.3309364596,0.308,0,0.308,4.9249043289,1.6187377724,5.1841098199
2019-04-19 08:00:00,0.586,0,0.586,5.2641036165,1.7302271867,5.5411617015,0.586,0,0.586,5.1336682741,1.6873551629999999,5.4038613412
2019-04-19 08:30:00,0.934,0,0.934,5.2968289498,1.7409834836,5.5756094208,0.934,0,0.934,5.0835538435,1.6708833462000001,5.351109309
2019-04-19 09:00:00,1.353,0,1.353,4.9769939556,1.6358588048,5.2389410059,1.353,0,1.353,4.7784357386,1.5705958749,5.0299323564
2019-04-19 09:30:00,1.792,0,1.792,4.9250636083,1.618790125,5.1842774824,1.792,0,1.792,4.7310392595,1.5550174056000001,4.9800413258
2019-04-19 10:00:00,2.215,0,2.215,4.4512995614,1.4630714132,4.6855784857,2.215,0,2.215,4.2735450759999996,1.4046463392000001,4.498468501
2019-04-19 10:30:00,2.478,0,2.478,4.2195477165,1.3868982655,4.4416291753,2.478,0,2.478,4.0504245946,1.3313101835,4.2636048364
2019-04-19 11:00:00,2.47,0,2.47,4.0673012993,1.336857288,4.2813697887,2.47,0,2.47,3.9047721467,1.283436539,4.1102864702
2019-04-19 11:30:00,2.696,0,2.696,3.838278924,1.2615812736,4.0402936042,2.696,0,2.696,3.6887448636,1.2124318047,3.8828893302000003
2019-04-19 12:00:00,2.104,0,2.104,4.278798005,1.4063728935,4.5039979,2.104,0,2.104,4.1093951568,1.3506928699,4.3256791124
2019-04-19 12:30:00,2.648,0,2.648,3.7040606961,1.2174658754,3.8990112591,2.648,0,2.648,3.9026189131,1.2827288053,4.1080199085
2019-04-19 13:00:00,3.216,0,3.216,3.2659660186,1.0734711184,3.4378589669,3.216,0,3.216,3.5988309885,1.1828785432,3.7882431458
2019-04-19 13:30:00,3.626,0,3.626,2.7617828987,0.9077541408,2.9071398934,3.626,0,3.626,3.2088824564,1.0547086588,3.3777710067
2019-04-19 14:00:00,2.6950000000000003,0,2.6950000000000003,3.3121027426,1.0886355262,3.4864239395,2.6950000000000003,0,2.6950000000000003,3.6120834289,1.1872344097,3.802193083
2019-04-19 14:30:00,3.266,0,3.266,2.685327474,0.8826244579,2.826660499,3.266,0,3.266,3.0422258614,0.9999312850000001,3.202343012
2019-04-19 15:00:00,2.436,0,2.436,3.2471792775,1.0672962152,3.4180834501,2.436,0,2.436,3.2655461002,1.0733330979,3.4374169476
2019-04-19 15:30:00,2.857,0,2.857,2.95277337,0.9705296729,3.1081824947,2.857,0,2.857,2.8435425904000002,0.9346272519000001,2.9932027267
2019-04-19 16:00:00,2.45,0,2.45,3.4124016999,1.1216021992,3.5920017893000002,2.45,0,2.45,3.2821401169,1.0787872874,3.4548843336
2019-04-19 16:30:00,2.004,0,2.004,3.8886569554,1.2781397317,4.093323111,2.004,0,2.004,3.7393108053,1.229052026,3.9361166371
2019-04-19 17:00:00,1.957,0,1.957,4.2639554035,1.4014943663000001,4.4883741089,1.957,0,1.957,4.0962759978,1.3463808109,4.3118694714
2019-04-19 17:30:00,1.53,0,1.53,4.9237966131,1.6183736839,5.1829438032,1.53,0,1.53,4.7297034846,1.5545783576,4.9786352469
2019-04-19 18:00:00,1.133,0,1.133,5.4057122107,1.7767716808,5.6902233797,1.133,0,1.133,5.1911194295,1.7062384446,5.4643362415
2019-04-19 18:30:00,0.6980000000000001,0,0.6980000000000001,5.9145420765,1.9440159700000001,6.2258337647,0.6980000000000001,0,0.6980000000000001,5.6828448605,1.8678607779,5.9819419585
2019-04-19 19:00:00,0.41600000000000004,0,0.41600000000000004,6.1147668034,2.0098266552,6.4365966352,0.41600000000000004,0,0.41600000000000004,5.8733466337,1.9304756827,6.1824701407
2019-04-19 19:30:00,0.226,0,0.226,6.275287851,2.062587372,6.6055661589,0.226,0,0.226,6.0264615186,1.9808021116,6.3436437037
2019-04-19 20:00:00,0.069,0,0.069,6.2944425142,2.0688832054,6.6257289624,0.069,0,0.069,6.0492861897,1.9883042182000001,6.3676696733
2019-04-19 20:30:00,0.0,0,0.0,6.3543710565,2.0885807647,6.6888116384,0.0,0,0.0,6.1060344095,2.0069564561,6.4274046416
2019-04-19 21:00:00,0.0,0,0.0,6.5456748211,2.1514592714,6.8901840222,0.0,0,0.0,6.2819739655,2.0647849916,6.6126041742
2019-04-19 21:30:00,0.0,0,0.0,6.3497792686,2.087071517,6.6839781774,0.0,0,0.0,6.0368337663,1.9842113046,6.3545618592
2019-04-19 22:00:00,0.0,0,0.0,5.9538241921,1.956927377,6.2671833601,0.0,0,0.0,5.7176059425,1.879286193,6.018532571
2019-04-19 22:30:00,0.0,0,0.0,5.6395037532,1.8536152448,5.9363197402,0.0,0,0.0,5.4170750182,1.7805064551,5.7021842297
2019-04-19 23:00:00,0.0,0,0.0,5.1288326308,1.6857657639,5.3987711903,0.0,0,0.0,4.9294302989,1.6202253868,5.1888739988
2019-04-19 23:30:00,0.0,0,0.0,4.7876778925,1.5736336240000002,5.0396609394,0.0,0,0.0,4.6011982531,1.5123407306,4.8433665822
2019-04-20 00:00:00,0.0,0,0.0,4.5331783835,1.4899836806,4.7717667195,0.0,0,0.0,4.3532216301,1.4308347560999999,4.582338558
2019-04-21 00:30:00,0.0,0,0.0,4.4638875697,1.4672088915,4.6988290207,0.0,0,0.0,4.2910895036,1.4104129137,4.5169363195
2019-04-21 01:00:00,0.0,0,0.0,4.2412087266,1.3940178952,4.4644302385,0.0,0,0.0,4.0778354591,1.3403196989000001,4.292458378
2019-04-21 01:30:00,0.0,0,0.0,4.3249409817,1.4215393565,4.5525694544,0.0,0,0.0,4.1535668865,1.3652114154000001,4.37217567
2019-04-21 02:00:00,0.0,0,0.0,4.12857516,1.3569970321,4.3458685895,0.0,0,0.0,3.9666117124999998,1.3037622213,4.17538075
2019-04-21 02:30:00,0.0,0,0.0,4.2334408944,1.3914647322,4.4562535731,0.0,0,0.0,4.0673723826,1.336880652,4.2814446133
2019-04-21 03:00:00,0.0,0,0.0,4.0851527675,1.3427247818999999,4.3001608079,0.0,0,0.0,3.9328583031,1.2926680122,4.1398508454
2019-04-21 03:30:00,0.0,0,0.0,3.9581330467,1.3009754186,4.1664558386,0.0,0,0.0,3.8079569323999998,1.2516149169,4.0083757183
2019-04-21 04:00:00,0.0,0,0.0,3.7420442239,1.2299504573,3.9389939199,0.0,0,0.0,3.6055197357,1.185077028,3.7952839324000003
2019-04-21 04:30:00,0.0,0,0.0,3.8289054634,1.2585003661,4.0304268036,0.0,0,0.0,3.6784654192,1.2090531148,3.8720688624
2019-04-21 05:00:00,0.0,0,0.0,3.6963363038,1.2149269904,3.8908803198,0.0,0,0.0,3.5540251031,1.1681515608,3.7410790559000002
2019-04-21 05:30:00,0.0,0,0.0,3.7247166664,1.2242551645,3.9207543857,0.0,0,0.0,3.5880513278,1.17933544,3.7768961346000003
2019-04-21 06:00:00,0.0,0,0.0,3.7247166664,1.2242551645,3.9207543857,0.0,0,0.0,3.5880513278,1.17933544,3.7768961346000003
2019-04-21 06:30:00,0.02,0,0.02,3.8386662625,1.2617085856,4.040701329,0.02,0,0.02,3.6939803509,1.2141526262,3.8884003694000002
2019-04-21 07:00:00,0.113,0,0.113,3.9635136625,1.3027439415,4.1721196448,0.113,0,0.113,3.8094891739000003,1.2521185403000001,4.0099886041
2019-04-21 07:30:00,0.31,0,0.31,4.1262396107,1.3562293742,4.3434101166,0.31,0,0.31,3.9682420227,1.3042980784,4.177096866
2019-04-21 08:00:00,0.668,0,0.668,4.454741181,1.4642026189,4.6892012431,0.668,0,0.668,4.2614526766,1.4006717598,4.4857396596
2019-04-21 08:30:00,1.1219999999999999,0,1.1219999999999999,4.5735445204000005,1.5032513882,4.8142573899,1.1219999999999999,0,1.1219999999999999,4.3382095474,1.4259005232,4.5665363657
2019-04-21 09:00:00,1.569,0,1.569,4.5248402389999995,1.487243065,4.7629897252,1.569,0,1.569,4.285515383,1.4085807889,4.5110688242
2019-04-21 09:30:00,2.001,0,2.001,4.1865805023,1.3760624662,4.4069268446,2.001,0,2.001,4.0217987311,1.3219013171,4.2334723485
2019-04-21 10:00:00,2.387,0,2.387,3.9527840235,1.2992172797000001,4.1608252879,2.387,0,2.387,3.8019648679999998,1.2496454206,4.0020682821
2019-04-21 10:30:00,2.722,0,2.722,3.7854866909,1.2442293057,3.9847228325,2.722,0,2.722,3.6353105766000002,1.1948688039,3.8266427122
2019-04-21 11:00:00,2.987,0,2.987,3.6737831316,1.2075141212,3.8671401386,2.987,0,2.987,3.5310888706,1.1606127858,3.7169356533
2019-04-21 11:30:00,3.195,0,3.195,3.313840665,1.0892067537,3.4882533316,3.195,0,3.195,3.1851666105,1.0469136372,3.3528069584
2019-04-21 12:00:00,3.35,0,3.35,3.2073294823,1.0541982209,3.3761362972,3.35,0,3.35,3.0824218589,1.0131430705,3.2446545883
2019-04-21 12:30:00,3.478,0,3.478,3.079213893,1.0120886631,3.2412777821,3.478,0,3.478,2.9612368977,0.9733114999,3.1170914712
2019-04-21 13:00:00,3.543,0,3.543,2.8503106482,0.9368518049000001,3.0003269981,3.543,0,3.543,2.7421895589,0.9013141214,2.8865153252
2019-04-21 13:30:00,3.533,0,3.533,2.6666845452,0.8764968235,2.8070363633,3.533,0,3.533,2.5663855879,0.8435301505,2.7014585135
2019-04-21 14:00:00,3.47,0,3.47,2.4151593485,0.7938244893,2.5422729984,3.47,0,3.47,2.3247682934,0.7641143863000001,2.4471245194
2019-04-21 14:30:00,3.393,0,3.393,2.3062550259,0.7580293695,2.4276368693,3.393,0,3.393,2.2198966354,0.7296447392000001,2.3367333004
2019-04-21 15:00:00,3.255,0,3.255,2.456371904,0.8073704013,2.5856546358,3.255,0,3.255,2.3616223855,0.7762277406,2.4859183005
2019-04-21 15:30:00,3.078,0,3.078,2.5368468297,0.8338212302,2.6703650839,3.078,0,3.078,2.4419307918,0.8026238372000001,2.5704534651
2019-04-21 16:00:00,2.864,0,2.864,2.8135562702,0.9247712251,2.9616381792,2.864,0,2.864,2.70616576,0.8894736713,2.8485955368
2019-04-21 16:30:00,2.533,0,2.533,3.2925340845,1.0822036193,3.4658253521,2.533,0,2.533,3.1647159922,1.040191844,3.3312799918
2019-04-21 17:00:00,2.184,0,2.184,3.7412093235,1.2296760388,3.9381150773,2.184,0,2.184,3.5950244085,1.1816273808,3.7842362195
2019-04-21 17:30:00,1.7850000000000001,0,1.7850000000000001,4.3120393509,1.4172987955,4.5389887904,1.7850000000000001,0,1.7850000000000001,4.1412655152,1.3611681502000001,4.3592268580999995
2019-04-21 18:00:00,1.351,0,1.351,4.825689722,1.5861275081000001,5.0796733915,1.351,0,1.351,4.6390781176,1.5247912398999999,4.8832401238
2019-04-21 18:30:00,0.907,0,0.907,5.1843230699,1.7040045892,5.4571821789,0.907,0,0.907,4.9775771024,1.6360504759,5.2395548447
2019-04-21 19:00:00,0.5,0,0.5,5.5030223758,1.8087559854,5.7926551324,0.5,0,0.5,5.3538463649,1.7597242017,5.6356277526
2019-04-21 19:30:00,0.20400000000000001,0,0.20400000000000001,5.824674603,1.9144779599000001,6.1312364242,0.20400000000000001,0,0.20400000000000001,5.6644964669,1.8618299525,5.9626278598999995
2019-04-21 20:00:00,0.066,0,0.066,5.7974977213,1.9055453508,6.1026291803,0.066,0,0.066,5.5653562343,1.8292441339,5.8582697203
2019-04-21 20:30:00,0.006,0,0.006,5.9376408793,1.9516081793,6.250148294,0.006,0,0.006,5.710303114,1.8768858693000001,6.0108453831
2019-04-21 21:00:00,0.0,0,0.0,6.1486699486,2.0209700801,6.4722841565,0.0,0,0.0,5.912782105,1.9434374953,6.2239811632
2019-04-21 21:30:00,0.0,0,0.0,6.000661877,1.9723221794999999,6.3164861863,0.0,0,0.0,5.7647802861,1.8947916499000002,6.0681897748
2019-04-21 22:00:00,0.0,0,0.0,5.7424828166,1.8874628261000002,6.0447187544,0.0,0,0.0,5.5161836583,1.8130818897,5.806509114
2019-04-21 22:30:00,0.0,0,0.0,5.411714806,1.7787446385,5.696541901,0.0,0,0.0,5.1979259908,1.7084756531,5.4715010429
2019-04-21 23:00:00,0.0,0,0.0,4.9722899481,1.6343126723,5.233989419,0.0,0,0.0,4.766687238,1.5667343295,5.0175655137
2019-04-21 23:30:00,0.0,0,0.0,4.5832467416,1.5064403541,4.8244702542999995,0.0,0,0.0,4.4076214662,1.4487151176,4.6396015433999995
2019-04-22 00:00:00,0.0,0,0.0,4.2091126127,1.3834684127,4.4306448555,0.0,0,0.0,4.0494034294,1.3309745427,4.2625299256
2019-04-22 00:30:00,0.0,0,0.0,4.4029164714,1.4471686606,4.6346489173,0.0,0,0.0,4.230047651,1.390349427,4.4526817379
2019-04-22 01:00:00,0.0,0,0.0,4.1136535769,1.352092545,4.3301616599,0.0,0,0.0,3.9549599643,1.2999324769,4.1631157519
2019-04-22 01:30:00,0.0,0,0.0,4.2910895036,1.4104129137,4.5169363195,0.0,0,0.0,4.1220397686,1.3548489528,4.3389892301
2019-04-22 02:00:00,0.0,0,0.0,4.0541949747,1.3325494475,4.2675736576,0.0,0,0.0,3.8990607957,1.2815593087,4.1042745218
2019-04-22 02:30:00,0.0,0,0.0,4.1054000084,1.3493797282,4.3214736931,0.0,0,0.0,3.9501684189,1.2983575721,4.1580720199
2019-04-22 03:00:00,0.0,0,0.0,3.9067167374,1.284075695,4.1123334078,0.0,0,0.0,3.7565501668,1.2347183301,3.9542633334
2019-04-22 03:30:00,0.0,0,0.0,3.697445665,1.2152916198,3.8920480684000003,0.0,0,0.0,3.5539925233,1.1681408523,3.7410447613
2019-04-22 04:00:00,0.0,0,0.0,3.6787221091999998,1.2091374847,3.8723390623,0.0,0,0.0,3.5358050545,1.1621629204,3.7219000573
2019-04-22 04:30:00,0.0,0,0.0,3.7804345065,1.242568733,3.9794047437,0.0,0,0.0,3.6411137436,1.1967762127000001,3.832751309
2019-04-22 05:00:00,0.0,0,0.0,3.6188212104,1.1894490114,3.8092854847,0.0,0,0.0,3.4788560899,1.143444701,3.6619537789
2019-04-22 05:30:00,0.0,0,0.0,3.6609963532,1.2033113104,3.8536803717,0.0,0,0.0,3.5216989556,1.1575264699,3.7070515322
2019-04-22 06:00:00,0.0,0,0.0,3.7377107714,1.2285261203,3.9344323909,0.0,0,0.0,3.5969436594,1.1822582081,3.7862564836
2019-04-22 06:30:00,0.019,0,0.019,3.8839924387,1.2766065792,4.0884130933,0.019,0,0.019,3.7346081141000003,1.2275063261999999,3.9311664359
2019-04-22 07:00:00,0.126,0,0.126,3.9847774614,1.3097330141999999,4.1945025909,0.126,0,0.126,3.8329558989,1.2598316798,4.0346904199
2019-04-22 07:30:00,0.251,0,0.251,4.3562439895,1.4318281576,4.585519989,0.251,0,0.251,4.1887643413,1.3767802593,4.4092256224
2019-04-22 08:00:00,0.48,0,0.48,4.714662442,1.5496346060000001,4.9628025705,0.48,0,0.48,4.5267012409,1.4878547468,4.7649486747
2019-04-22 08:30:00,0.658,0,0.658,4.9301822687,1.6204725474,5.189665546,0.658,0,0.658,4.7335123681999995,1.5558302771,4.9826445981
2019-04-22 09:00:00,1.471,0,1.471,4.406108312,1.4482177678,4.6380087495,1.471,0,1.471,4.2360328045,1.3923166519,4.4589818995
2019-04-22 09:30:00,1.141,0,1.141,4.9876196023,1.6393512860000001,5.2501258972,1.141,0,1.141,4.7879069389,1.5737089079,5.0399020409
2019-04-22 10:00:00,1.704,0,1.704,4.7048170668000004,1.5463985876000002,4.9524390177,1.704,0,1.704,4.5201701277,1.4857080737000001,4.7580738186
2019-04-22 10:30:00,2.127,0,2.127,4.4657179664,1.4678105138,4.7007557541,2.127,0,2.127,4.288110584,1.4094337902,4.5138006148
2019-04-22 11:00:00,2.383,0,2.383,4.5180586885,1.4850140772,4.755851251,2.383,0,2.383,3.9859444133,1.3101165728,4.1957309614
2019-04-22 11:30:00,2.725,0,2.725,4.2628111587,1.4011182713,4.4871696408,2.725,0,2.725,3.736843291,1.2282409933,3.9335192537
2019-04-22 12:00:00,3.011,0,3.011,4.0481746086,1.3305706488,4.2612364301,3.011,0,3.011,3.4841643061,1.1451894272,3.6675413748
2019-04-22 12:30:00,2.685,0,2.685,4.2038965417,1.3817539731,4.4251542544,2.685,0,2.685,3.6485798005,1.1992301869,3.8406103164000003
2019-04-22 13:00:00,2.719,0,2.719,4.0328574598,1.3255361455,4.2451131155,2.719,0,2.719,3.4768953738,1.1428002447,3.6598898671
2019-04-22 13:30:00,3.18,0,3.18,3.4614923325999998,1.1377375099,3.6436761395,3.18,0,3.18,2.9170118555,0.9587754315,3.0705387953
2019-04-22 14:00:00,3.292,0,3.292,3.2392324206,1.0646842096,3.4097183375,3.292,0,3.292,2.7462380198,0.9026447862,2.890776863
2019-04-22 14:30:00,3.287,0,3.287,3.2031329311,1.0528188812,3.3717188748,3.287,0,3.287,2.6748091105,0.879167239,2.8155885374
2019-04-22 15:00:00,3.261,0,3.261,3.3456274346,1.0996545596,3.5217130891,3.261,0,3.261,2.7829499452,0.9147114125,2.9294209949
2019-04-22 15:30:00,2.914,0,2.914,3.6858225475,1.2114712859,3.8798132079,2.914,0,2.914,3.1629043536,1.0395963872,3.3293730038
2019-04-22 16:00:00,2.74,0,2.74,3.2873963368,1.0805149233,3.4604171967,2.74,0,2.74,3.1545954981,1.0368653985,3.3206268401
2019-04-22 16:30:00,2.572,0,2.572,3.6178892285,1.1891426837,3.8083044511,2.572,0,2.572,3.4758274779000002,1.1424492443,3.6587657662
2019-04-22 17:00:00,2.502,0,2.502,4.0871802889,1.3433911959,4.3022950409,2.502,0,2.502,3.9245027168,1.2899216638,4.1310554914
2019-04-22 17:30:00,1.803,0,1.803,5.0925274602,1.6738328314,5.3605552213,1.803,0,1.803,4.8936421281,1.608462384,5.1512022401
2019-04-22 18:00:00,0.88,0,0.88,6.1930493338,2.0355568786,6.5189992988,0.88,0,0.88,6.0916847842,2.0022399623,6.4122997729
2019-04-22 18:30:00,0.362,0,0.362,6.8669058136,2.2570427927,7.2283219091,0.362,0,0.362,6.9286989779,2.2773532236,7.2933673451
2019-04-22 19:00:00,0.28200000000000003,0,0.28200000000000003,7.0067998508,2.3030237391,7.3755787903,0.28200000000000003,0,0.28200000000000003,7.0050977991,2.3024643018,7.3737871569
2019-04-22 19:30:00,0.251,0,0.251,6.7419359923,2.2159671988,7.0967747287,0.251,0,0.251,6.7396389465,2.2152121964,7.0943567858
2019-04-22 20:00:00,0.114,0,0.114,6.6877724426,2.1981645009,7.0397604659,0.114,0,0.114,6.6506639642,2.1859675339,7.0006989096
2019-04-22 20:30:00,0.001,0,0.001,6.7532948508,2.219700675,7.1087314218,0.001,0,0.001,6.6936440602000005,2.2000944083,7.045941116
2019-04-22 21:00:00,0.0,0,0.0,6.8013676091,2.2355014266,7.1593343254,0.0,0,0.0,6.7043710665,2.2036202048,7.0572327016
2019-04-22 21:30:00,0.0,0,0.0,6.4407574196,2.1169745891,6.7797446522,0.0,0,0.0,6.1867999213000004,2.0335027961,6.5124209698
2019-04-22 22:00:00,0.0,0,0.0,6.0202687095,1.9787666337,6.3371249573,0.0,0,0.0,5.7763106003,1.8985814809,6.0803269477
2019-04-22 22:30:00,0.0,0,0.0,5.4744998464,1.7993810833000001,5.7626314173,0.0,0,0.0,5.2561639995,1.7276175608000002,5.53280421
2019-04-22 23:00:00,0.0,0,0.0,4.9825134472,1.6376729739,5.2447509971,0.0,0,0.0,4.7872849594,1.5735044730999999,5.0392473257
2019-04-22 23:30:00,0.0,0,0.0,4.4985370902,1.4785976381000001,4.7353022002,0.0,0,0.0,4.3233952476,1.4210312983,4.5509423659
2019-04-23 00:00:00,0.0,0,0.0,4.2211257014,1.387416924,4.443290212,0.0,0,0.0,4.0627417621,1.3353586407,4.2765702759
2019-04-23 00:30:00,0.0,0,0.0,4.2993358321,1.4131233508,4.5256166654,0.0,0,0.0,4.1344092614,1.3589146085000001,4.3520097488000005
2019-04-23 01:00:00,0.0,0,0.0,4.1577009107,1.3665702034,4.3765272744,0.0,0,0.0,3.992715762,1.3123422075,4.2028586969
2019-04-23 01:30:00,0.0,0,0.0,4.265561361,1.402022219,4.4900645905,0.0,0,0.0,4.1034550886,1.3487404639,4.319426409
2019-04-23 02:00:00,0.0,0,0.0,4.1066643709,1.3497953040000001,4.3228046009,0.0,0,0.0,3.9489451927,1.2979555171000001,4.1567844133
2019-04-23 02:30:00,0.0,0,0.0,4.139968902,1.360741974,4.3578620021,0.0,0,0.0,3.9834663682,1.3093020787,4.1931224929
2019-04-23 03:00:00,0.0,0,0.0,4.0152123307,1.319736472,4.2265392955,0.0,0,0.0,3.8600439264,1.2687350839,4.0632041331
2019-04-23 03:30:00,0.0,0,0.0,3.9349980441,1.293371311,4.1421032043,0.0,0,0.0,3.7857618098,1.2443197329,3.9850124314
2019-04-23 04:00:00,0.0,0,0.0,3.749455652,1.2323864759,3.9467954232,0.0,0,0.0,3.6105610601,1.1867340312,3.8005905896
2019-04-23 04:30:00,0.0,0,0.0,3.8649042515,1.2703325955,4.0683202647,0.0,0,0.0,3.7164703379,1.2215447274,3.9120740399000002
2019-04-23 05:00:00,0.0,0,0.0,3.7821602527,1.2431359583,3.9812213186000003,0.0,0,0.0,3.6362320277,1.1951716702,3.8276126607
2019-04-23 05:30:00,0.0,0,0.0,3.8244380714,1.2570320053000001,4.0257242856,0.0,0,0.0,3.6768989525,1.208538242,3.87041995
2019-04-23 06:00:00,0.0,0,0.0,4.1636548007,1.3685271524,4.3827945271,0.0,0,0.0,4.0011114973,1.3151017522,4.2116963129
2019-04-23 06:30:00,0.004,0,0.004,4.8553137144,1.5958644436,5.1108565415,0.004,0,0.004,4.6900409414,1.5415419100999999,4.9368852014
2019-04-23 07:00:00,0.05,0,0.05,5.49213971,1.8051790261,5.7811996947,0.05,0,0.05,5.2767617209,1.7343877045,5.554486022
2019-04-23 07:30:00,0.20400000000000001,0,0.20400000000000001,6.2510763961,2.0546294516,6.5800804169,0.20400000000000001,0,0.20400000000000001,6.0005996791,1.972301736,6.3164207148
2019-04-23 08:00:00,0.447,0,0.447,6.3253088201,2.0790284695,6.6582198106,0.447,0,0.447,6.0753767465,1.9968797695,6.3951334173
2019-04-23 08:30:00,0.8140000000000001,0,0.8140000000000001,6.1460276878,2.020101611,6.4695028293,0.8140000000000001,0,0.8140000000000001,5.9030588221,1.9402416068,6.2137461286
2019-04-23 09:00:00,1.1400000000000001,0,1.1400000000000001,5.6601373454,1.8603971786,5.9580393109,1.1400000000000001,0,1.1400000000000001,5.4372834266,1.7871486377,5.7234562385
2019-04-23 09:30:00,1.193,0,1.193,5.7339738746,1.8846660721,6.0357619732,1.193,0,1.193,5.5007704153,1.8080158016999999,5.7902846476
2019-04-23 10:00:00,1.373,0,1.373,5.5489938967,1.8238660936,5.8410462071,1.373,0,1.373,5.3297477878,1.7518033825,5.6102608293
2019-04-23 10:30:00,1.8719999999999999,0,1.8719999999999999,5.0198519593,1.6499455494,5.284054694,1.8719999999999999,0,1.8719999999999999,4.8179942895,1.5835981418,5.0715729363
2019-04-23 11:00:00,1.626,0,1.626,5.2656187452,1.7307251854999999,5.5427565739,1.626,0,1.626,5.0584709592,1.6626390008,5.3247062729
2019-04-23 11:30:00,2.046,0,2.046,4.9043108856,1.611969035,5.1624325112000005,2.046,0,2.046,4.7071206944,1.5471557534,4.9548638888
2019-04-23 12:00:00,2.797,0,2.797,4.3414718131,1.4269727781000001,4.5699703296,2.797,0,2.797,4.1724247109,1.3714096825,4.3920260115
2019-04-23 12:30:00,2.528,0,2.528,4.4973655311,1.4782125652,4.7340689801,2.528,0,2.528,4.3205979855,1.4201118827,4.5479978795000005
2019-04-23 13:00:00,2.771,0,2.771,4.3389325574,1.4261381651,4.5672974288,2.771,0,2.771,4.1641928623,1.3687040047,4.3833609077
2019-04-23 13:30:00,2.577,0,2.577,4.3316675742,1.4237502806,4.5596500781,2.577,0,2.577,4.1618349349,1.3679289915,4.3808788789
2019-04-23 14:00:00,1.875,0,1.875,4.8224346962,1.5850576329,5.0762470486,1.875,0,1.875,4.6286811882,1.5213739345000001,4.8722959876
2019-04-23 14:30:00,1.278,0,1.278,5.1801396823,1.7026295762,5.4527786129,1.278,0,1.278,4.9722899481,1.6343126723,5.233989419
2019-04-23 15:00:00,1.203,0,1.203,5.2913673779,1.7391883518,5.5698603978,1.203,0,1.203,5.0771510752,1.668778858,5.3443695529
2019-04-23 15:30:00,1.002,0,1.002,5.4228182909000004,1.7823941775,5.7082297799,1.002,0,1.002,5.2113048015,1.7128730555,5.4855840016
2019-04-23 16:00:00,0.663,0,0.663,5.9923750704,1.9695984379,6.307763232,0.663,0,0.663,5.750122962,1.8899740204,6.0527610127
2019-04-23 16:30:00,0.632,0,0.632,6.4289039394,2.1130785386,6.7672673046,0.632,0,0.632,6.1760995712,2.0299857611,6.5011574434
2019-04-23 17:00:00,0.446,0,0.446,7.0170941042,2.3064072965999998,7.3864148465,0.446,0,0.446,6.7386859029,2.2148989461,7.093353582
2019-04-23 17:30:00,0.365,0,0.365,7.3333601211,2.4103589094,7.7193264433,0.365,0,0.365,7.0419722948,2.3145843623999998,7.4126024155
2019-04-23 18:00:00,0.291,0,0.291,7.4015544082,2.4327732876,7.7911099034,0.291,0,0.291,7.1077119021,2.3361919264,7.4818020022
2019-04-23 18:30:00,0.318,0,0.318,7.4775119201999996,2.4577393145,7.8710651792,0.318,0,0.318,7.1777441549,2.3592104148,7.555520163
2019-04-23 19:00:00,0.178,0,0.178,7.4515065976,2.4491917783,7.8436911554,0.178,0,0.178,7.1470348248,2.3491167461,7.5231945524
2019-04-23 19:30:00,0.067,0,0.067,7.3733422104,2.4235003866,7.761412853,0.067,0,0.067,7.0789356446,2.326733628,7.4515112049
2019-04-23 20:00:00,0.013000000000000001,0,0.013000000000000001,7.2252489045,2.3748244709,7.6055251627,0.013000000000000001,0,0.013000000000000001,6.9307465737000005,2.2780262358,7.2955227091
2019-04-23 20:30:00,0.0,0,0.0,7.2062350916,2.3685749328,7.5855106228,0.0,0,0.0,6.9185873692,2.2740296985,7.2827235465
2019-04-23 21:00:00,0.0,0,0.0,7.0357788275,2.3125486681,7.4060829763000005,0.0,0,0.0,6.7561026437,2.2206235519,7.1116869933
2019-04-23 21:30:00,0.0,0,0.0,6.8257011563,2.2434994768,7.1849485856,0.0,0,0.0,6.5514575845,2.1533599737999998,6.8962711416
2019-04-23 22:00:00,0.0,0,0.0,6.2126492554,2.0419990613,6.5396307952,0.0,0,0.0,5.9697636494,1.9621664232,6.2839617362
2019-04-23 22:30:00,0.0,0,0.0,5.8547813699999995,1.9243735756,6.1629277579,0.0,0,0.0,5.5835555503,1.8352259598,5.8774268951
2019-04-23 23:00:00,0.0,0,0.0,5.3892050737,1.7713460473,5.6728474460000005,0.0,0,0.0,5.1855347781,1.7044028584,5.4584576611
2019-04-23 23:30:00,0.0,0,0.0,4.8329484524,1.5885133375,5.0873141605,0.0,0,0.0,4.647019051,1.5274012985,4.891599001
2019-04-24 00:00:00,0.0,0,0.0,4.4698944431,1.4691832553,4.7051520454,0.0,0,0.0,4.2986480347,1.4128972828,4.5248926681
2019-04-24 00:30:00,0.0,0,0.0,4.5432182507,1.4932836253000001,4.7823350007,0.0,0,0.0,4.363763359,1.4342996549,4.5934351147
2019-04-24 01:00:00,0.0,0,0.0,4.4511445601,1.4630204668,4.6854153265,0.0,0,0.0,4.2788736956,1.4063977718,4.5040775743
2019-04-24 01:30:00,0.0,0,0.0,4.5302639655,1.4890257577,4.7686989110999995,0.0,0,0.0,4.3553962546000005,1.4315495206,4.5846276364000005
2019-04-24 02:00:00,0.0,0,0.0,4.4418306648,1.4599591374,4.6756112261,0.0,0,0.0,4.2708439081,1.4037585083000002,4.4956251664
2019-04-24 02:30:00,0.0,0,0.0,4.3437320009,1.4277156658,4.5723494746,0.0,0,0.0,4.176011459,1.3725885896,4.3958015358
2019-04-24 03:00:00,0.0,0,0.0,4.1226041573,1.3550344585,4.3395833235,0.0,0,0.0,3.9618922378,1.302211005,4.1704128819
2019-04-24 03:30:00,0.0,0,0.0,3.9877224847,1.3107009966,4.1976026155,0.0,0,0.0,3.8356228414,1.2607082614,4.0374977278
2019-04-24 04:00:00,0.0,0,0.0,4.0128876414,1.3189723836,4.2240922541,0.0,0,0.0,3.857542845,1.2679130182,4.0605714158
2019-04-24 04:30:00,0.0,0,0.0,3.9700467503,1.3048912637,4.1789965793,0.0,0,0.0,3.8143294245,1.2537094537,4.0150836047
2019-04-24 05:00:00,0.0,0,0.0,3.9630325335,1.3025858021,4.1716131931,0.0,0,0.0,3.8109598755,1.2526019366,4.0115367111
2019-04-24 05:30:00,0.0,0,0.0,4.0151228183,1.3197070507,4.2264450719,0.0,0,0.0,3.8628148613,1.2696458462,4.0661209066
2019-04-24 06:00:00,0.0,0,0.0,4.2898810864,1.4100157262000002,4.5156643014,0.0,0,0.0,4.1252786689,1.3559135279,4.3423985989
2019-04-24 06:30:00,0.001,0,0.001,4.8533391765000005,1.5952154443,5.1087780805,0.001,0,0.001,4.6658923426,1.5336046495,4.9114656238
2019-04-24 07:00:00,0.054,0,0.054,5.601827266,1.8412315823,5.89666028,0.054,0,0.054,5.3854712225,1.7701187897000001,5.6689170763
2019-04-24 07:30:00,0.276,0,0.276,6.2883520520000005,2.0668813673,6.6193179495,0.276,0,0.276,6.0406775334,1.9854746897000002,6.3586079299
2019-04-24 08:00:00,0.34600000000000003,0,0.34600000000000003,6.5309691209,2.1466257414,6.8747043378,0.34600000000000003,0,0.34600000000000003,6.2712377446,2.0612561664,6.6013028891
2019-04-24 08:30:00,0.28800000000000003,0,0.28800000000000003,6.7293516039,2.2118309104,7.0835280041,0.28800000000000003,0,0.28800000000000003,6.4579948066,2.1226402442,6.7978892701
2019-04-24 09:00:00,0.453,0,0.453,6.462078151,2.1239823747,6.8021875274,0.453,0,0.453,6.2066127639,2.0400149625,6.5332765936
2019-04-24 09:30:00,0.197,0,0.197,6.9190415129,2.2741789684000002,7.2832015925,0.197,0,0.197,6.6313513379,2.1796197806,6.9803698293
2019-04-24 10:00:00,0.244,0,0.244,6.9453114236,2.2828134704,7.3108541301,0.244,0,0.244,6.6662697246,2.1910968993,7.0171260259
2019-04-24 10:30:00,0.131,0,0.131,7.0066478114,2.3029737662,7.3754187488,0.131,0,0.131,6.7189576363,2.2084145784,7.0725869856
2019-04-24 11:00:00,0.176,0,0.176,7.0713139283,2.3242284909,7.4434883455,0.176,0,0.176,6.7803164022,2.2285822295,7.1371751602
2019-04-24 11:30:00,0.267,0,0.267,7.0713139283,2.3242284909,7.4434883455,0.267,0,0.267,6.7863433501,2.2305631915,7.1435193159
2019-04-24 12:00:00,0.28500000000000003,0,0.28500000000000003,6.9595057185,2.2874789096,7.3257954932,0.28500000000000003,0,0.28500000000000003,6.6807351894,2.1958514677,7.032352831
2019-04-24 12:30:00,0.297,0,0.297,6.9999264843,2.3007645728,7.3683436677,0.297,0,0.297,6.717378006,2.207895379,7.0709242168
2019-04-24 13:00:00,0.314,0,0.314,7.0920446019,2.3310423339,7.4653101072,0.314,0,0.314,6.8065639348,2.2372093762,7.1648041419
2019-04-24 13:30:00,0.41000000000000003,0,0.41000000000000003,6.8023344746,2.2358192199,7.1603520785,0.41000000000000003,0,0.41000000000000003,6.5300693898,2.1463300141,6.8737572524
2019-04-24 14:00:00,0.546,0,0.546,6.5664124056,2.1582753858,6.9120130586,0.546,0,0.546,6.2983270885,2.0701600032,6.6298179879
2019-04-24 14:30:00,0.795,0,0.795,6.1221173499,2.012242663,6.4443340526,0.795,0,0.795,5.8781608862,1.932058051,6.187537775
2019-04-24 15:00:00,1.135,0,1.135,5.8473577656,1.9219335548,6.1551134374,1.135,0,1.135,5.6088793282000005,1.8435494830999999,5.9040835034
2019-04-24 15:30:00,0.866,0,0.866,5.7840386126,1.9011215557,6.0884616975,0.866,0,0.866,5.550055869,1.824215147,5.8421640727
2019-04-24 16:00:00,1.327,0,1.327,5.6580811932,1.859721354,5.9558749402,1.327,0,1.327,5.4334136614,1.7858767073,5.7193828014
2019-04-24 16:30:00,1.167,0,1.167,6.2781018966,2.0635123041,6.6085283122,1.167,0,1.167,6.0228165216,1.9796040590000001,6.3398068648
2019-04-24 17:00:00,1.3599999999999999,0,1.3599999999999999,6.4945375799,2.1346512730000002,6.8363553472,1.3599999999999999,0,1.3599999999999999,6.2309012258,2.0479981939,6.5588433956
2019-04-24 17:30:00,1.169,0,1.169,6.7786104014,2.2280214942,7.1353793699,1.169,0,1.169,6.5083336763,2.1391858306,6.850877554
2019-04-24 18:00:00,0.741,0,0.741,7.4148835264,2.4371543569,7.8051405541,0.741,0,0.741,7.1120387729,2.3376141001,7.486356603
2019-04-24 18:30:00,0.47600000000000003,0,0.47600000000000003,7.8229467986,2.5712782683,8.2346808406,0.47600000000000003,0,0.47600000000000003,7.5000269179,2.4651396363,7.8947651768
2019-04-24 19:00:00,0.341,0,0.341,7.4730280737,2.4562655454,7.8663453407,0.341,0,0.341,7.1726682761,2.3575420541,7.5501771327
2019-04-24 19:30:00,0.171,0,0.171,7.350152908,2.4158784315,7.737003061,0.171,0,0.171,7.0546725227,2.3187587254,7.4259710765
2019-04-24 20:00:00,0.09,0,0.09,7.3232616759999996,2.407039711,7.7086965011,0.09,0,0.09,7.3502134605,2.4158983341,7.7370668005
2019-04-24 20:30:00,0.002,0,0.002,7.2232282941,2.3741603283,7.6033982043,0.002,0,0.002,7.244136347,2.381032473,7.6254066811
2019-04-24 21:00:00,0.0,0,0.0,7.3009493975,2.3997060197,7.6852098921,0.0,0,0.0,7.3297424386,2.4091698346,7.7155183564000005
2019-04-24 21:30:00,0.0,0,0.0,7.1011570944,2.3340374653,7.4749022046,0.0,0,0.0,7.0171984256,2.3064415854,7.3865246586
2019-04-24 22:00:00,0.0,0,0.0,6.5449192313,2.151210921,6.8893886645,0.0,0,0.0,6.2835196996,2.0652930498,6.6142312627
2019-04-24 22:30:00,0.0,0,0.0,6.2034462633,2.0389741841,6.529943435,0.0,0,0.0,5.9021834437,1.9399538838,6.2128246775000004
2019-04-24 23:00:00,0.0,0,0.0,5.4935830972,1.8056534444999999,5.7827190497,0.0,0,0.0,5.2734537117,1.7333004144,5.551003907
2019-04-24 23:30:00,0.0,0,0.0,5.0185711424,1.6495245652000001,5.2827064657000005,0.0,0,0.0,4.8199944964,1.584255578,5.0736784173
2019-04-25 00:00:00,0.0,0,0.0,4.591793858,1.5092496554000001,4.833467219,0.0,0,0.0,4.4147844316,1.4510694705,4.647141507
2019-04-25 00:30:00,0.0,0,0.0,4.9310945052,1.620772385,5.190625795,0.0,0,0.0,4.6205678119,1.5187071966999999,4.8637555915
2019-04-25 01:00:00,0.0,0,0.0,4.9094288879,1.613651241,5.167819882,0.0,0,0.0,4.5306045733,1.4891377101,4.7690574456
2019-04-25 01:30:00,0.0,0,0.0,5.0619122497,1.6637700983,5.3283286839,0.0,0,0.0,4.6554825787,1.5301831255,4.9005079775
2019-04-25 02:00:00,0.0,0,0.0,4.9311083270000005,1.6207769280000002,5.1906403442,0.0,0,0.0,4.5473052151,1.4946269456,4.7866370685
2019-04-25 02:30:00,0.0,0,0.0,4.8346797931,1.5890824016,5.0891366243,0.0,0,0.0,4.4923169667,1.4765531824,4.7287547018
2019-04-25 03:00:00,0.0,0,0.0,4.7391279541,1.5576760309000002,4.9885557411,0.0,0,0.0,4.3956867008,1.4447923499,4.6270386325
2019-04-25 03:30:00,0.0,0,0.0,4.5963027154,1.5107316451,4.8382133846,0.0,0,0.0,4.2750937719,1.405155371,4.5000987072
2019-04-25 04:00:00,0.0,0,0.0,4.5491629261,1.4952375457,4.7885925538,0.0,0,0.0,4.2426797574,1.3945013996,4.465978692
2019-04-25 04:30:00,0.0,0,0.0,4.5451335524,1.4939131546,4.7843511078,0.0,0,0.0,4.2389251735,1.3932673276,4.4620264984
2019-04-25 05:00:00,0.0,0,0.0,4.4760879104,1.4712189495,4.7116714847,0.0,0,0.0,4.1575574276,1.3665230428,4.3763762396
2019-04-25 05:30:00,0.0,0,0.0,4.5922776198,1.5094086602,4.8339764419,0.0,0,0.0,4.2373978684,1.3927653267,4.4604188089
2019-04-25 06:00:00,0.0,0,0.0,4.9043572873,1.6119842864,5.162481355,0.0,0,0.0,4.520839496,1.4859280844,4.7587784169
2019-04-25 06:30:00,0.001,0,0.001,5.2735274278,1.7333246437,5.5510815029,0.001,0,0.001,5.0198348466,1.6499399247,5.2840366807
2019-04-25 07:00:00,0.037,0,0.037,5.8168649765,1.9119110597,6.1230157647,0.037,0,0.037,5.5851351806,1.8357451591,5.8790896638
2019-04-25 07:30:00,0.091,0,0.091,6.6613537834,2.1894811076,7.0119513509,0.091,0,0.091,6.4486828857,2.1195795639,6.7880872481
2019-04-25 08:00:00,0.203,0,0.203,7.0312377193,2.3110560781,7.4013028625,0.203,0,0.203,6.8411315120000005,2.2485711894,7.2011910652
2019-04-25 08:30:00,0.534,0,0.534,6.7856532491,2.2303363662,7.1427928938,0.534,0,0.534,6.5128711645,2.1406772308,6.8556538573
2019-04-25 09:00:00,0.913,0,0.913,6.2864351048,2.0662512972,6.6173001103,0.913,0,0.913,6.0362075086,1.9840054637,6.3539026407
2019-04-25 09:30:00,0.992,0,0.992,6.2290655637,2.0473948409,6.5569111197000005,0.992,0,0.992,5.9806515806,1.9657451132000001,6.2954227164
2019-04-25 10:00:00,1.347,0,1.347,5.654670179,1.8586002079,5.9522843989,1.347,0,1.347,5.4249573736,1.78309726,5.7104814459
2019-04-25 10:30:00,2.55,0,2.55,4.7543286052,1.5626722433,5.0045564265,2.55,0,2.55,4.5669666764,1.5010893554,4.8073333436
2019-04-25 11:00:00,2.03,0,2.03,5.1418316721,1.6900383421,5.4124543917,2.03,0,2.03,4.9345298721,1.6219015355000002,5.1942419707
2019-04-25 11:30:00,1.468,0,1.468,5.9578117714,1.9582380309,6.271380812,1.468,0,1.468,5.719817754,1.8800131803000002,6.0208607937
2019-04-25 12:00:00,1.129,0,1.129,6.3806850652,2.0972297611,6.7165105949,1.129,0,1.129,6.1228946597,2.0124981523,6.4451522734
2019-04-25 12:30:00,2.185,0,2.185,5.2029824533,1.7101376319,5.476823635,2.185,0,2.185,4.9984012374999995,1.6428950381,5.2614749869
2019-04-25 13:00:00,3.123,0,3.123,4.4292591109,1.4558270675,4.6623780114999995,3.123,0,3.123,4.2524932108,1.3977269258,4.476308643
2019-04-25 13:30:00,2.928,0,2.928,4.407892307,1.4488041386,4.6398866389,2.928,0,2.928,4.2385022933,1.3931283336,4.4615813614
2019-04-25 14:00:00,2.398,0,2.398,4.8470956875999995,1.5931633088,5.1022059869,2.398,0,2.398,4.6535119898,1.5295354243000001,4.8984336735
2019-04-25 14:30:00,2.132,0,2.132,4.8266611946,1.5864468158,5.0806959943,2.132,0,2.132,4.6346169783,1.5233249344000002,4.8785441877
2019-04-25 15:00:00,1.8719999999999999,0,1.8719999999999999,5.1952462137,1.7075948529,5.468680225,1.8719999999999999,0,1.8719999999999999,4.9895283223,1.6399786519,5.2521350761
2019-04-25 15:30:00,2.277,0,2.277,4.7007824276,1.5450724659000001,4.9481920291,2.277,0,2.277,4.5171602737,1.4847187825,4.7549055513
2019-04-25 16:00:00,2.963,0,2.963,4.3319979802,1.4238588798,4.5599978739,2.963,0,2.963,4.1623210003,1.3680887535,4.3813905267
2019-04-25 16:30:00,2.5380000000000003,0,2.5380000000000003,5.0118935842,1.6473297580000001,5.2756774571000005,2.5380000000000003,0,2.5380000000000003,4.8122056025,1.5816954924000002,5.0654795816
2019-04-25 17:00:00,1.651,0,1.651,6.0051720507,1.9738046019,6.3212337376,1.651,0,1.651,5.7694313102,1.8963203676,6.0730855897
2019-04-25 17:30:00,1.207,0,1.207,6.6895172759,2.1987379999,7.0415971325,1.207,0,1.207,6.423154085,2.1111886528,6.7612148263
2019-04-25 18:00:00,0.654,0,0.654,7.4192077645,2.4385756652,7.8096923837,0.654,0,0.654,7.120441419,2.3403759163,7.4952014937
2019-04-25 18:30:00,1.007,0,1.007,7.1697248982,2.3565746125,7.5470788402,1.007,0,1.007,6.8808779730000005,2.2616352194,7.2430294453
2019-04-25 19:00:00,0.524,0,0.524,7.237290295,2.3787822845,7.6182003105,0.524,0,0.524,6.949405957,2.2841592785,7.3151641653
2019-04-25 19:30:00,0.229,0,0.229,7.2230341312,2.3740965101000002,7.6031938223,0.229,0,0.229,6.9348733579,2.2793826442,7.2998666926
2019-04-25 20:00:00,0.044,0,0.044,7.2166925736,2.3720121409,7.5965184985,0.044,0,0.044,6.9227069134,2.2753837273,7.2870599089
2019-04-25 20:30:00,0.004,0,0.004,6.9656366587,2.2894940522000002,7.3322491145,0.004,0,0.004,6.6793878964,2.1954086339,7.0309346278
2019-04-25 21:00:00,0.0,0,0.0,7.2405871151,2.3798658969,7.6216706475,0.0,0,0.0,6.9474116737,2.2835037893,7.3130649197
2019-04-25 21:30:00,0.0,0,0.0,7.0788750921,2.3267137253,7.4514474654,0.0,0,0.0,6.7927257148999995,2.2326609733,7.1502375946
2019-04-25 22:00:00,0.0,0,0.0,6.8320769392,2.2455950953,7.1916599361,0.0,0,0.0,6.4385084209,2.116235379,6.7773772852
2019-04-25 22:30:00,0.0,0,0.0,6.1255023661,2.013355264,6.4478972275,0.0,0,0.0,5.8806478167,1.9328754655,6.1901555966
2019-04-25 23:00:00,0.0,0,0.0,5.5884807061,1.8368447802,5.8826112695,0.0,0,0.0,5.57933333,1.8338381831000001,5.8729824527000005
2019-04-25 23:30:00,0.0,0,0.0,5.1054728599,1.6780877785000001,5.3741819578,0.0,0,0.0,5.0053061966,1.6451645884000001,5.2687433649
2019-04-26 00:00:00,0.0,0,0.0,4.7846390786,1.5726348142000002,5.036462188,0.0,0,0.0,4.5939401808,1.5099551176000001,4.8357265061
