Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-26 00:30:00,0.0,0,0.0,4.8015161124,1.5781820269,5.0542274867,0.0,0,0.0,4.5876743138,1.5078956266999999,4.8291308566
2019-04-26 01:00:00,0.0,0,0.0,5.0172613656,1.6490940624000001,5.2813277532,0.0,0,0.0,4.624962146,1.5201515445,4.8683812063000005
2019-04-26 01:30:00,0.0,0,0.0,5.1319224535,1.6867813395,5.4020236353,0.0,0,0.0,4.7470734947,1.5602876038,4.9969194681
2019-04-26 02:00:00,0.0,0,0.0,4.7864971188,1.5732455224000002,5.0384180198,0.0,0,0.0,4.571681873,1.5026391656,4.8122967084
2019-04-26 02:30:00,0.0,0,0.0,4.6947008508,1.5430735482,4.9417903693,0.0,0,0.0,4.5098413198,1.4823131587,4.7472013893
2019-04-26 03:00:00,0.0,0,0.0,4.5489562578000005,1.4951696171,4.7883750083,0.0,0,0.0,4.3718599517,1.4369608762000001,4.6019578439
2019-04-26 03:30:00,0.0,0,0.0,4.3757050353,1.438224694,4.6060053003,0.0,0,0.0,4.1989391352,1.3801245523,4.4199359317999996
2019-04-26 04:00:00,0.0,0,0.0,4.3177026547,1.4191602335,4.5449501629,0.0,0,0.0,4.1302860971,1.35755939,4.3476695759
2019-04-26 04:30:00,0.0,0,0.0,4.5840201022,1.5066945454,4.8252843181,0.0,0,0.0,4.2893045213,1.4098262184,4.5150573908
2019-04-26 05:00:00,0.0,0,0.0,4.4799336521,1.4724829837,4.7157196338,0.0,0,0.0,4.1954428867,1.378975391,4.4162556702
2019-04-26 05:30:00,0.0,0,0.0,4.5800009303,1.5053735074999999,4.8210536108,0.0,0,0.0,4.2612733228,1.400612809,4.4855508661
2019-04-26 06:00:00,0.005,0,0.005,4.6349891787,1.5234472707,4.8789359776,0.005,0,0.005,4.3817596267,1.440214742,4.6123785544
2019-04-26 06:30:00,0.074,0,0.074,5.1077518057,1.6788368317,5.3765808482,0.074,0,0.074,4.9034631507,1.611690398,5.1615401586
2019-04-26 07:00:00,0.265,0,0.265,5.6433715439,1.8548865261,5.9403910988,0.265,0,0.265,5.418226832,1.7808850379,5.7033966653
2019-04-26 07:30:00,0.372,0,0.372,6.4210380385,2.110493142,6.7589874089,0.372,0,0.372,6.199469873,2.0376672078,6.525757761
2019-04-26 08:00:00,0.402,0,0.402,6.9722250336,2.2916595463,7.3391842459,0.402,0,0.402,6.6883769803,2.1983632029,7.0403968213
2019-04-26 08:30:00,0.556,0,0.556,6.8860588315,2.2633380852,7.2484829805,0.556,0,0.556,6.6031825799,2.1703611576,6.9507185051
2019-04-26 09:00:00,0.612,0,0.612,6.5514839117,2.1533686271,6.8962988544,0.612,0,0.612,6.2903302099000005,2.0675315563,6.621400221
2019-04-26 09:30:00,0.666,0,0.666,6.5309404901,2.146616331,6.8746742001,0.666,0,0.666,6.2697686884,2.060773311,6.5997565141
2019-04-26 10:00:00,0.767,0,0.767,6.5085294847,2.1392501897,6.8510836681,0.767,0,0.767,6.2469640918,2.0532778026,6.5757516755
2019-04-26 10:30:00,1.278,0,1.278,5.9939563462,1.9701181781,6.3094277329,1.278,0,1.278,5.7561137101,1.8919430841,6.0590670632
2019-04-26 11:00:00,0.761,0,0.761,6.3415470909,2.084365731,6.6753127272,0.761,0,0.761,6.0863295083,2.0004797683,6.4066626403
2019-04-26 11:30:00,0.9,0,0.9,6.3415470909,2.084365731,6.6753127272,0.9,0,0.9,6.0863295083,2.0004797683,6.4066626403
2019-04-26 12:00:00,1.164,0,1.164,6.2642495258,2.05895925,6.5939468693,1.164,0,1.164,6.0170488963,1.9777083323,6.3337356803
2019-04-26 12:30:00,0.931,0,0.931,6.5983791873,2.1687823588,6.9456623024,0.931,0,0.931,6.329210178,2.0803107838,6.6623265031
2019-04-26 13:00:00,1.018,0,1.018,6.4955715796,2.1349911323,6.837443768,1.018,0,1.018,6.2308887204,2.0479940835,6.558830232
2019-04-26 13:30:00,1.264,0,1.264,6.2190138493,2.0440910022,6.5463303676999995,1.264,0,1.264,5.8014418608,1.9068417268000002,6.1067809061
2019-04-26 14:00:00,1.474,0,1.474,6.0064555003,1.9742264514,6.3225847372,1.474,0,1.474,5.3450247877,1.7568246895000001,5.6263418818
2019-04-26 14:30:00,1.423,0,1.423,6.0497452697,1.9884551105,6.3681529155,1.423,0,1.423,5.3655682093,1.7635769856999999,5.6479665361
2019-04-26 15:00:00,1.29,0,1.29,6.0228757577,1.979623529,6.3398692186,1.29,0,1.29,5.3655682093,1.7635769856999999,5.6479665361
2019-04-26 15:30:00,1.224,0,1.224,5.6247776494,1.8487750085,5.9208185783000005,1.224,0,1.224,5.3758443628,1.766954594,5.6587835398
2019-04-26 16:00:00,0.858,0,0.858,6.1045222425,2.0064594308,6.4258128869,0.858,0,0.858,5.8614513591,1.926565895,6.169948799
2019-04-26 16:30:00,1.3599999999999999,0,1.3599999999999999,5.9326610946,1.9499714032000002,6.2449064154,1.3599999999999999,0,1.3599999999999999,5.6955230394,1.8720278937,5.9952874099
2019-04-26 17:00:00,0.9450000000000001,0,0.9450000000000001,6.593826561,2.1672859829,6.9408700642,0.9450000000000001,0,0.9450000000000001,6.3274541556,2.0797336072,6.6604780585
2019-04-26 17:30:00,0.922,0,0.922,6.9427932295,2.2819857801,7.3082033995,0.922,0,0.922,6.6588487529,2.1886577439,7.0093144768
2019-04-26 18:00:00,0.454,0,0.454,7.6210739906,2.5049258851,8.022183148,0.454,0,0.454,7.7174452629,2.5366015905,8.1236265925
2019-04-26 18:30:00,0.392,0,0.392,7.6210739906,2.5049258851,8.022183148,0.392,0,0.392,7.6850924591,2.5259677381,8.0895710096
2019-04-26 19:00:00,0.484,0,0.484,7.2337147359,2.3776070551,7.6144365641,0.484,0,0.484,7.3074104147,2.4018296533,7.6920109628
2019-04-26 19:30:00,0.197,0,0.197,7.2910335972,2.3964468537,7.6747722076,0.197,0,0.197,7.331975641,2.4099038527,7.7178690957
2019-04-26 20:00:00,0.052000000000000005,0,0.052000000000000005,7.3695497812,2.4222538754,7.7574208223,0.052000000000000005,0,0.052000000000000005,7.3514238522,2.4162961707,7.7383408971000005
2019-04-26 20:30:00,0.0,0,0.0,7.2484253725,2.3824422075,7.6299214447,0.0,0,0.0,6.9512403028000005,2.2847621988,7.3170950555
2019-04-26 21:00:00,0.0,0,0.0,7.2865964814,2.3949884443,7.6701015593,0.0,0,0.0,6.9920855942,2.2981873969,7.3600900991
2019-04-26 21:30:00,0.0,0,0.0,7.1206026729,2.3404289179,7.4953712346,0.0,0,0.0,6.8310640013,2.2452621587,7.1905936856
2019-04-26 22:00:00,0.0,0,0.0,6.718589385,2.2082935401,7.0721993526,0.0,0,0.0,6.4503480794,2.1201268866,6.7898400836
2019-04-26 22:30:00,0.0,0,0.0,6.1829732668,2.0322450356,6.5083929125,0.0,0,0.0,5.9377958805,1.9516591257,6.2503114532
2019-04-26 23:00:00,0.0,0,0.0,5.7460106577,1.8886223713999999,6.0484322713,0.0,0,0.0,5.5187061305,1.8139109862,5.8091643479
2019-04-26 23:30:00,0.0,0,0.0,5.3794123529,1.7681273356,5.6625393188,0.0,0,0.0,5.1605585188,1.6961935590000001,5.4321668619
2019-04-27 00:00:00,0.0,0,0.0,4.9524070094,1.6277774664,5.2130600099,0.0,0,0.0,4.7580483055,1.5638948497,5.0084719005
2019-04-27 00:30:00,0.0,0,0.0,5.0637666699,1.6643796167,5.3302807052,0.0,0,0.0,4.8652298438,1.5991237177,5.1212945724
2019-04-27 01:00:00,0.0,0,0.0,4.9077910087,1.6131128961,5.1660957986,0.0,0,0.0,4.7107479205,1.548347965,4.9586820216
2019-04-27 01:30:00,0.0,0,0.0,5.1528278738,1.6936526188,5.4240293408,0.0,0,0.0,4.9442113606,1.6250836869,5.2044330112
2019-04-27 02:00:00,0.0,0,0.0,5.0257953185,1.6518990371000002,5.2903108615,0.0,0,0.0,4.8296371524,1.5874249658,5.0838285814
2019-04-27 02:30:00,0.0,0,0.0,4.9673993467,1.6327052093,5.2288414176,0.0,0,0.0,4.7664473316,1.5666554761,5.0173129807
2019-04-27 03:00:00,0.0,0,0.0,4.7708067823,1.5680883582,5.0219018761,0.0,0,0.0,4.5834593335000005,1.5065102296,4.8246940352
2019-04-27 03:30:00,0.0,0,0.0,4.591705662,1.5092206668,4.8333743811000005,0.0,0,0.0,4.410406881,1.4496306392,4.642533559
2019-04-27 04:00:00,0.0,0,0.0,4.7007083825,1.5450481284,4.9481140868,0.0,0,0.0,4.4644670966,1.4673993727,4.699439049
2019-04-27 04:30:00,0.0,0,0.0,4.7703526386,1.5679390884000002,5.0214238301,0.0,0,0.0,4.4976577627,1.4783086171,4.7343765923
2019-04-27 05:00:00,0.0,0,0.0,4.3410992837,1.4268503335,4.5695781933,0.0,0,0.0,4.1612399408,1.3677334264,4.3802525693
2019-04-27 05:30:00,0.0,0,0.0,4.3372542001,1.4255865157,4.565530737,0.0,0,0.0,4.1575574276,1.3665230428,4.3763762396
2019-04-27 06:00:00,0.0,0,0.0,4.3986847076,1.4457777471,4.630194429,0.0,0,0.0,4.2251478352,1.3887389355,4.447524037
2019-04-27 06:30:00,0.035,0,0.035,4.660802642,1.5319317458000001,4.9061080442,0.035,0,0.035,4.4766486792,1.4714032653,4.7122617676
2019-04-27 07:00:00,0.181,0,0.181,4.8373947828,1.5899747756,5.0919945082,0.181,0,0.181,4.6469440185,1.5273766365,4.8915200195
2019-04-27 07:30:00,0.315,0,0.315,5.2662769245,1.7309415186,5.5434493942,0.315,0,0.315,5.0581181751,1.6625230463,5.3243349212
2019-04-27 08:00:00,0.735,0,0.735,5.3025570843,1.7428662304,5.5816390361,0.735,0,0.735,5.0937513446,1.6742351027,5.3618435207
2019-04-27 08:30:00,1.022,0,1.022,5.4571627453,1.7936826537,5.7443818371,1.022,0,1.022,5.2355708853,1.7208489315,5.5111272477
2019-04-27 09:00:00,1.574,0,1.574,5.2175565177,1.7149278952,5.4921647555,1.574,0,1.574,5.0106216527,1.6469116943,5.2743385818
2019-04-27 09:30:00,2.121,0,2.121,4.9809996348,1.6371754079,5.2431575103,2.121,0,2.121,4.7816410718,1.5716494170000002,5.0333063914
2019-04-27 10:00:00,2.433,0,2.433,4.7857171763,1.5729891676999999,5.0375970277,2.433,0,2.433,4.5982203208,1.5113619316,4.8402319166000005
2019-04-27 10:30:00,2.754,0,2.754,4.6144951205,1.5167111995,4.8573632847,2.754,0,2.754,4.4314666443,1.4565526486,4.6647017309
2019-04-27 11:00:00,2.71,0,2.71,4.4520775293,1.4633271189000001,4.6863973993,2.71,0,2.71,4.2768491361,1.4057323313,4.501946459
2019-04-27 11:30:00,3.319,0,3.319,4.004362903,1.3161704376,4.2151188453,3.319,0,3.319,3.8471014885,1.2644811103,4.0495805142
2019-04-27 12:00:00,3.193,0,3.193,4.0635572463,1.3356266773,4.2774286803,3.193,0,3.193,3.9057643520000003,1.2837626611,4.1113308968
2019-04-27 12:30:00,3.253,0,3.253,3.8859600657,1.277253307,4.0904842797,3.253,0,3.253,3.7328846716,1.226939858,3.9293522859000003
2019-04-27 13:00:00,2.738,0,2.738,4.2669053631,1.4024639712,4.4914793296,2.738,0,2.738,4.1030397774,1.3486039578,4.3189892394000005
2019-04-27 13:30:00,3.172,0,3.172,3.7215014605,1.2231983775,3.9173699584,3.172,0,3.172,3.5773769759,1.1758269502,3.7656599746
2019-04-27 14:00:00,2.811,0,2.811,3.7182168167,1.2221187672,3.9139124386,2.811,0,2.811,3.5742223224,1.1747900658,3.7623392868
2019-04-27 14:30:00,3.323,0,3.323,3.3926490807,1.1151098273,3.5712095586,3.323,0,3.323,3.2622953526,1.0722646288,3.433995108
2019-04-27 15:00:00,2.447,0,2.447,3.7829461188,1.24339426,3.9820485461,2.447,0,2.447,3.6330339344,1.1941205078000001,3.8242462467
2019-04-27 15:30:00,1.992,0,1.992,4.1069440971,1.3498872456,4.3230990496,1.992,0,1.992,3.9423071253,1.2957736898,4.149796974
2019-04-27 16:00:00,2.323,0,2.323,3.8285546538,1.2583850605,4.0300575304,2.323,0,2.323,3.6783785396,1.2090245588,3.8719774101
2019-04-27 16:30:00,2.89,0,2.89,3.6394301209,1.1962228326,3.8309790746,2.89,0,2.89,3.4983174648,1.1498413455,3.6824394366
2019-04-27 17:00:00,2.171,0,2.171,4.6636736201,1.5328753907000001,4.9091301265,2.171,0,2.171,4.4824380244,1.4733061311,4.7183558151
2019-04-27 17:30:00,1.7730000000000001,0,1.7730000000000001,5.4449936681,1.7896828715000002,5.7315722822,1.7730000000000001,0,1.7730000000000001,5.2273271895,1.7181393597999999,5.5024496732
2019-04-27 18:00:00,1.514,0,1.514,5.8825154005,1.9334893106000002,6.1921214742,1.514,0,1.514,5.6473153543,1.8561827939,5.9445424782
2019-04-27 18:30:00,1.146,0,1.146,6.3627658045,2.0913399849,6.6976482152,1.146,0,1.146,6.1083660097,2.007722816,6.4298589576000005
2019-04-27 19:00:00,0.603,0,0.603,6.6699575033,2.1923090135,7.0210078982,0.603,0,0.603,6.398971919,2.1032403593,6.7357599148
2019-04-27 19:30:00,0.264,0,0.264,6.7557077361,2.2204937521,7.1112713012,0.264,0,0.264,6.4784115287,2.1293508963,6.8193805565000005
2019-04-27 20:00:00,0.117,0,0.117,6.7676859413,2.2244307977,7.1238799382,0.117,0,0.117,6.4956413466,2.1350140636,6.8375172069
2019-04-27 20:30:00,0.024,0,0.024,6.6654213315,2.190818046,7.0162329805,0.024,0,0.024,6.3996136439,2.103451284,6.7364354146
2019-04-27 21:00:00,0.0,0,0.0,6.7003923726,2.2023124713,7.0530446027,0.0,0,0.0,6.4269372996000005,2.1124321354,6.7651971575
2019-04-27 21:30:00,0.0,0,0.0,6.5151616285,2.1414300699,6.8580648721,0.0,0,0.0,6.2534270835,2.0554020852,6.5825548247
2019-04-27 22:00:00,0.0,0,0.0,6.2564339756,2.0563904029,6.5857199744,0.0,0,0.0,5.9982460299,1.9715281290000002,6.3139431893
2019-04-27 22:30:00,0.0,0,0.0,5.791032755,1.9034204191000001,6.0958239527,0.0,0,0.0,5.5621479393,1.8281896183000002,5.8548925676
2019-04-27 23:00:00,0.0,0,0.0,5.4052639906,1.776624358,5.689751569,0.0,0,0.0,5.1871841754,1.7049449891,5.4601938688
2019-04-27 23:30:00,0.0,0,0.0,5.1368726201,1.6884083805999999,5.4072343369,0.0,0,0.0,4.9321732611,1.6211269549,5.1917613275
2019-04-28 00:00:00,0.0,0,0.0,4.7378030391,1.5572405524000001,4.9871610938,0.0,0,0.0,4.5465996468,1.4943950365,4.7858943651
2019-04-28 00:30:00,0.0,0,0.0,4.826108324,1.586265096,5.0801140253,0.0,0,0.0,4.6371088451,1.5241439714,4.8811672054
2019-04-28 01:00:00,0.0,0,0.0,4.7049092119,1.5464288743,4.9525360125,0.0,0,0.0,4.5173281094,1.4847739474,4.7550822205
2019-04-28 01:30:00,0.0,0,0.0,4.8839069980000005,1.6052626014,5.1409547348,0.0,0,0.0,4.69253577,1.5423619205999999,4.9395113369
2019-04-28 02:00:00,0.0,0,0.0,4.8161217694000005,1.5829826742000002,5.0696018625,0.0,0,0.0,4.6265651417,1.5206784237000002,4.8700685702
2019-04-28 02:30:00,0.0,0,0.0,4.8118896764,1.5815916525,5.0651470278,0.0,0,0.0,4.6225031881,1.5193433241,4.8657928296
2019-04-28 03:00:00,0.0,0,0.0,4.5329447298000005,1.4899068824000001,4.7715207683,0.0,0,0.0,4.3519533186,1.4304178823,4.5810034933
2019-04-28 03:30:00,0.0,0,0.0,4.4429561514,1.460329067,4.6767959488,0.0,0,0.0,4.2706780469,1.4037039924,4.4954505757
2019-04-28 04:00:00,0.0,0,0.0,4.2730777687,1.4044927427,4.4979765986,0.0,0,0.0,4.1064366408,1.3497204528,4.3225648851
2019-04-28 04:30:00,0.0,0,0.0,4.2251188753,1.3887294168,4.4474935529,0.0,0,0.0,4.058318139,1.333904666,4.2719138305
2019-04-28 05:00:00,0.0,0,0.0,4.0995497817,1.3474568516,4.3153155596,0.0,0,0.0,3.9403286383,1.2951233926,4.1477143561
2019-04-28 05:30:00,0.0,0,0.0,4.0959505281,1.3462738342,4.3115268717,0.0,0,0.0,3.9368722096,1.2939873194,4.1440760101
2019-04-28 06:00:00,0.003,0,0.003,4.002979081,1.3157155973,4.2136621906,0.003,0,0.003,3.8506122169,1.2656350309,4.0532760178
2019-04-28 06:30:00,0.048,0,0.048,4.1804903692,1.3740607362000001,4.4005161781,0.048,0,0.048,4.0181116106,1.3206894192,4.229591169
2019-04-28 07:00:00,0.25,0,0.25,4.3395176788,1.4263304852,4.5679133461,0.25,0,0.25,4.1709981072,1.3709407806,4.3905243234
2019-04-28 07:30:00,0.377,0,0.377,4.5757796973,1.5039860553,4.8166102077,0.377,0,0.377,4.3993583541,1.445999164,4.6309035306
2019-04-28 08:00:00,0.741,0,0.741,4.5636530727,1.5000002265,4.8038453397000005,0.741,0,0.741,4.3838266388000005,1.440894136,4.6145543566
2019-04-28 08:30:00,0.866,0,0.866,4.9895029824,1.6399703231,5.2521084025,0.866,0,0.866,4.7919902833,1.5750510383,5.0442002982
2019-04-28 09:00:00,1.058,0,1.058,5.2454330441,1.7240904664,5.5215084674,1.058,0,1.058,5.0329108949,1.6542378139,5.297800942
2019-04-28 09:30:00,1.924,0,1.924,4.8023842509,1.5784673702,5.0551413167,1.924,0,1.924,4.6104670632,1.5153872411,4.8531232244
2019-04-28 10:00:00,2.255,0,2.255,4.7016400353000005,1.5453543479,4.949094774,2.255,0,2.255,4.5190288448,1.4853329521,4.7568724682
2019-04-28 10:30:00,1.97,0,1.97,4.904282913,1.6119598408,5.1624030663,1.97,0,1.97,4.7118536618,1.5487114045,4.9598459597
2019-04-28 11:00:00,1.549,0,1.549,5.4497700753,1.7912528006000001,5.7366000793000005,1.549,0,1.549,5.5091115216,1.8107573908,5.7990647596
2019-04-28 11:30:00,2.241,0,2.241,4.9405462892,1.6238790362,5.2005750412,2.241,0,2.241,5.0710974711,1.6667891345,5.337997338
2019-04-28 12:00:00,3.063,0,3.063,4.0703519603,1.3378599918,4.2845810109,3.063,0,3.063,4.2433372785,1.3947175164,4.4666708195
2019-04-28 12:30:00,2.118,0,2.118,5.1249862309,1.6845015133999999,5.3947223483,2.118,0,2.118,4.9712329121,1.6339652412999999,5.2328767496
2019-04-28 13:00:00,2.346,0,2.346,4.5661551413,1.5008226167,4.8064790961,2.346,0,2.346,4.3841570448,1.4410027352,4.6149021524
2019-04-28 13:30:00,2.099,0,2.099,4.6302124424,1.5218772334000001,4.8739078341,2.099,0,2.099,4.4479507451,1.4619707105,4.6820534158000005
2019-04-28 14:00:00,2.352,0,2.352,4.1901511251,1.3772360731,4.4106853948,2.352,0,2.352,4.027631187,1.3238183527,4.2396117758
2019-04-28 14:30:00,2.499,0,2.499,3.8486462354,1.264988844,4.0512065635,2.499,0,2.499,3.69828978,1.2155690670000001,3.8929366105
2019-04-28 15:00:00,2.856,0,2.856,3.4962906016,1.1491751478,3.6803058964,2.856,0,2.856,3.3593011097,1.1041488793,3.5361064313
2019-04-28 15:30:00,2.708,0,2.708,3.7368850854,1.2282547305,3.9335632478,2.708,0,2.708,3.5918681096,1.1805899555,3.7809137996
2019-04-28 16:00:00,2.249,0,2.249,4.167326454,1.3697339665000001,4.3866594252,2.249,0,2.249,4.0046367056,1.3162604322,4.2154070586
2019-04-28 16:30:00,1.7229999999999999,0,1.7229999999999999,5.1860899523,1.7045853353,5.459042055,1.7229999999999999,0,1.7229999999999999,4.9816821668,1.6373997453,5.243875965
2019-04-28 17:00:00,1.534,0,1.534,5.8413130468,1.9199467519,6.1487505756,1.534,0,1.534,5.6042213933,1.8420184939,5.899180414
2019-04-28 17:30:00,1.186,0,1.186,6.2894515406,2.0672427517,6.6204753059,1.186,0,1.186,6.0381527576,1.9846448361000002,6.3559502711
2019-04-28 18:00:00,0.748,0,0.748,6.8331352916,2.2459429589,7.1927739911,0.748,0,0.748,6.7494642472,2.2184416165,7.1046992076
2019-04-28 18:30:00,0.449,0,0.449,7.1856554702,2.3618107383,7.5638478633,0.449,0,0.449,6.8957426236,2.2665209938,7.2586764459
2019-04-28 19:00:00,0.252,0,0.252,7.2798415872,2.3927682179,7.6629911444,0.252,0,0.252,6.9845619465,2.2957144935000002,7.35217047
2019-04-28 19:30:00,0.109,0,0.109,7.3232662833,2.4070412253,7.7087013508,0.109,0,0.109,7.0296245219,2.3105258457,7.3996047599
2019-04-28 20:00:00,0.046,0,0.046,7.115867731,2.3388726177,7.4903870852,0.046,0,0.046,6.8222835603,2.2423761673,7.1813511161
2019-04-28 20:30:00,0.009000000000000001,0,0.009000000000000001,6.9411958284,2.2814607397,7.3065219246,0.009000000000000001,0,0.009000000000000001,6.6559514476,2.1877054457,7.0062646817
2019-04-28 21:00:00,0.0,0,0.0,6.9946564426,2.2990323939,7.3627962553,0.0,0,0.0,6.7054360006,2.2039702317,7.0583536849
2019-04-28 21:30:00,0.0,0,0.0,6.6700424084000005,2.1923369205,7.0210972720000004,0.0,0,0.0,6.404018838,2.1048992013,6.741072461
2019-04-28 22:00:00,0.0,0,0.0,6.1930493338,2.0355568786,6.5189992988,0.0,0,0.0,5.9441456654,1.9537461991,6.2569954372
2019-04-28 22:30:00,0.0,0,0.0,5.8179200379000005,1.9122578417,6.1241263557,0.0,0,0.0,5.5883869155,1.8368139527,5.8825125426
2019-04-28 23:00:00,0.0,0,0.0,5.2676525193,1.7313936547000002,5.5448973887,0.0,0,0.0,5.0390931732,1.6562698304999999,5.3043086033
2019-04-28 23:30:00,0.0,0,0.0,4.7826569716,1.5719833270999999,5.0343757596,0.0,0,0.0,4.5898890870999995,1.5086235875,4.8314621970000005
2019-04-29 00:00:00,0.0,0,0.0,4.4661365684,1.4679481016,4.7011963878,0.0,0,0.0,4.2869663393,1.4090576952,4.5125961466
2019-04-29 00:30:00,0.0,0,0.0,4.6085622922,1.5147611732000001,4.8511182024,0.0,0,0.0,4.4262041717,1.4548229575,4.659162286
2019-04-29 01:00:00,0.0,0,0.0,4.3874268795999996,1.442077478,4.6183440838,0.0,0,0.0,4.2170206371,1.3860676546000001,4.4389690917
2019-04-29 01:30:00,0.0,0,0.0,4.6781410595,1.5376306080000002,4.92435901,0.0,0,0.0,4.4899741774,1.4757831448,4.7262886078
2019-04-29 02:00:00,0.0,0,0.0,4.5696836406,1.5019823784000002,4.8101933059,0.0,0,0.0,4.3882999545,1.4423644438,4.61926311
2019-04-29 02:30:00,0.0,0,0.0,4.5229937169,1.4866361426,4.7610460178,0.0,0,0.0,4.3437938697,1.4277360012,4.5724145997
2019-04-29 03:00:00,0.0,0,0.0,4.3901428565,1.4429701764,4.6212030069,0.0,0,0.0,4.2203674789,1.3871677083,4.442492083
2019-04-29 03:30:00,0.0,0,0.0,4.353125536,1.4308031715,4.5822374063,0.0,0,0.0,4.1776022784,1.3731114667,4.3974760825
2019-04-29 04:00:00,0.0,0,0.0,4.2095832109,1.3836230909,4.431140222,0.0,0,0.0,4.0397097645,1.3277883891,4.2523260679
2019-04-29 04:30:00,0.0,0,0.0,4.2672232637,1.40256846,4.4918139618,0.0,0,0.0,4.1035093884,1.3487583114000001,4.3194835667
2019-04-29 05:00:00,0.0,0,0.0,4.1413402186,1.361192704,4.3593054932,0.0,0,0.0,3.9754181517,1.3066567579,4.184650686
2019-04-29 05:30:00,0.0,0,0.0,4.213301924,1.3848453727,4.4350546568,0.0,0,0.0,4.0451427056,1.3295741105,4.2580449533
2019-04-29 06:00:00,0.0,0,0.0,4.3728853951,1.4372979231,4.6030372580000005,0.0,0,0.0,4.2006003797,1.380670577,4.4216846103
2019-04-29 06:30:00,0.047,0,0.047,5.0619122497,1.6637700983,5.3283286839,0.047,0,0.047,4.8620537996,1.5980798024,5.117951368
2019-04-29 07:00:00,0.14300000000000002,0,0.14300000000000002,5.7322731392,1.8841070674,6.0339717255,0.14300000000000002,0,0.14300000000000002,5.5043979705,1.8092081215,5.7941031269
2019-04-29 07:30:00,0.313,0,0.313,6.5315427241,2.1468142757,6.8753081307,0.313,0,0.313,6.2640833355,2.0589046259,6.5937719321
2019-04-29 08:00:00,0.37,0,0.37,6.9430680194,2.2820760992,7.308492652,0.37,0,0.37,6.7665216221,2.2240481045,7.1226543391
2019-04-29 08:30:00,0.512,0,0.512,6.7862186251,2.2305221963,7.1433880265,0.512,0,0.512,6.5144415803,2.1411934016,6.8573069266
2019-04-29 09:00:00,0.711,0,0.711,6.5029115952000005,2.1374036787,6.8451701002,0.711,0,0.711,6.2411661903,2.0513721245,6.5696486213
2019-04-29 09:30:00,0.911,0,0.911,6.4021364452,2.1042804887,6.7390909949,0.911,0,0.911,6.1407109154,2.0183540724,6.4639062267
2019-04-29 10:00:00,0.9410000000000001,0,0.9410000000000001,6.4021364452,2.1042804887,6.7390909949,0.9410000000000001,0,0.9410000000000001,6.1256741509,2.0134117269,6.4480780536
2019-04-29 10:30:00,1.039,0,1.039,6.2889016318,2.0670620054,6.6198964545,1.039,0,1.039,6.0322956199,1.982719688,6.3497848631
2019-04-29 11:00:00,1.492,0,1.492,5.8794736248,1.9324895273,6.1889196051,1.492,0,1.492,5.6390907457,1.8534794958,5.9358849954
2019-04-29 11:30:00,1.905,0,1.905,5.4974031699,1.8069090417,5.7867401789,1.905,0,1.905,5.2803566963,1.7355693157,5.5582702066
2019-04-29 12:00:00,2.225,0,2.225,5.3721648114,1.7657451839,5.6549103278,2.225,0,2.225,5.1545865289,1.6942306608000002,5.4258805567
2019-04-29 12:30:00,0.788,0,0.788,6.4421116235,2.1174196944,6.78117013,0.788,0,0.788,6.1847375165,2.0328249164,6.5102500173
2019-04-29 13:00:00,0.76,0,0.76,6.6347133178,2.18072481,6.9839087555,0.76,0,0.76,6.3650704193,2.0920974752,6.7000741256000005
2019-04-29 13:30:00,0.46,0,0.46,6.7862541668,2.2305338783,7.1434254388,0.46,0,0.46,6.5155980013,2.1415734988,6.8585242119
2019-04-29 14:00:00,0.641,0,0.641,6.4943585551,2.1345924304,6.8361669001,0.641,0,0.641,6.2340703591,2.0490398376,6.5621793254
2019-04-29 14:30:00,1.134,0,1.134,6.0210029085,1.9790079533,6.3378977984,1.134,0,1.134,5.7776845496,1.8990330762,6.0817732101
2019-04-29 15:00:00,1.6800000000000002,0,1.6800000000000002,5.4854743282000005,1.8029882210000001,5.7741835033,1.6800000000000002,0,1.6800000000000002,5.2691018301,1.7318700201000001,5.5464229791
2019-04-29 15:30:00,1.315,0,1.315,5.628795505,1.8500956138,5.9250479,1.315,0,1.315,5.4022205695,1.7756240339,5.6865479679
2019-04-29 16:00:00,1.2,0,1.2,5.9325643423,1.9499396023000002,6.2448045708,1.2,0,1.2,5.6998657065,1.8734552594,5.9998586384
2019-04-29 16:30:00,2.573,0,2.573,5.3027946870000005,1.7429443266,5.5818891442,2.573,0,2.573,5.0921457162,1.6737073582000002,5.3601533855
2019-04-29 17:00:00,1.49,0,1.49,6.1788988078,2.0309058256,6.5041040082,1.49,0,1.49,5.9366299159,1.9512758917,6.249084122
2019-04-29 17:30:00,1.124,0,1.124,6.7307851185,2.2123020838,7.0850369668,1.124,0,1.124,6.4565415467000005,2.1221625808,6.7963595227999996
2019-04-29 18:00:00,1.006,0,1.006,7.0479870663,2.3165613222,7.418933754,1.006,0,1.006,6.7597404007,2.2218192248,7.1155162113
2019-04-29 18:30:00,0.579,0,0.579,7.5376425235,2.477503288,7.9343605511,0.579,0,0.579,7.2271786863,2.3754587595,7.6075565119
2019-04-29 19:00:00,0.741,0,0.741,6.9639023563,2.2889240145,7.3304235329,0.741,0,0.741,6.6836492783,2.1968092824,7.035420293
2019-04-29 19:30:00,0.386,0,0.386,7.0109157751,2.304376578,7.3799113422,0.386,0,0.386,6.7254202989,2.2105387529,7.0793897883
2019-04-29 20:00:00,0.13,0,0.13,7.1235088636,2.3413841366,7.4984303828,0.13,0,0.13,6.8389720257,2.2478614006,7.1989179218
2019-04-29 20:30:00,0.042,0,0.042,7.0089056955,2.3037158968,7.3777954689,0.042,0,0.042,6.7245297823,2.2102460543,7.0784524024
2019-04-29 21:00:00,0.0,0,0.0,7.0779510084,2.3264099937,7.4504747457,0.0,0,0.0,6.7886614576,2.2313251166,7.1459594291
2019-04-29 21:30:00,0.0,0,0.0,7.0534206656,2.3183472599,7.4246533322,0.0,0,0.0,6.7721000208,2.2258816355,7.1285263377
2019-04-29 22:00:00,0.0,0,0.0,6.58622097,2.1647861461,6.932864179,0.0,0,0.0,6.3232286444,2.0783447488,6.656030152
2019-04-29 22:30:00,0.0,0,0.0,6.0965582729,2.0038418006,6.417429761,0.0,0,0.0,5.8485168193,1.9223145174,6.156333494
2019-04-29 23:00:00,0.0,0,0.0,5.4995514672,1.8076151529,5.7890015444,0.0,0,0.0,5.2589086072,1.7285196698,5.5356932707
2019-04-29 23:30:00,0.0,0,0.0,5.0556147901,1.6617002234,5.3216997791,0.0,0,0.0,4.8513475259,1.5945608205,5.1066816062000004
2019-04-30 00:00:00,0.0,0,0.0,4.6594714744,1.5314942122000001,4.9047068151,0.0,0,0.0,4.4717258271,1.4697852021,4.707079818
2019-05-01 00:30:00,0.0,0,0.0,5.0603418339,1.6632539276,5.3266756146,0.0,0,0.0,4.7254917952,1.5531940422,4.9742018897
2019-05-01 01:00:00,0.0,0,0.0,4.9619338258,1.6309087795,5.2230882376,0.0,0,0.0,4.620630668,1.5187278565,4.8638217558
2019-05-01 01:30:00,0.0,0,0.0,5.2219715845,1.7163790575,5.4968121942,0.0,0,0.0,4.8233449582,1.5853568215,5.0772052191
2019-05-01 02:00:00,0.0,0,0.0,5.1355427688,1.6879712796000002,5.4058344935000004,0.0,0,0.0,4.7660260969,1.5665170229,5.0168695757
2019-05-01 02:30:00,0.0,0,0.0,4.9826467285,1.6377167814,5.2448912932,0.0,0,0.0,4.6413389635,1.5255343441,4.8856199616
2019-05-01 03:00:00,0.0,0,0.0,4.864313,1.5988223657,5.1203294737,0.0,0,0.0,4.5429089064,1.4931819488,4.7820093751
2019-05-01 03:30:00,0.0,0,0.0,4.6495365868,1.5282287724999999,4.8942490387,0.0,0,0.0,4.3885763898,1.4424553037,4.6195540945
2019-05-01 04:00:00,0.0,0,0.0,4.5160578234,1.4843564246,4.7537450772,0.0,0,0.0,4.2771936929,1.4058455816,4.5023091505
2019-05-01 04:30:00,0.0,0,0.0,4.2776356604,1.4059908493,4.5027743793,0.0,0,0.0,4.0971819816,1.3466785934,4.3128231385
2019-05-01 05:00:00,0.0,0,0.0,4.1089581258,1.3505492248,4.3252190798,0.0,0,0.0,3.9513514962,1.2987464308,4.1593173644
2019-05-01 05:30:00,0.0,0,0.0,4.2828741095,1.4077126443,4.5082885363,0.0,0,0.0,4.1134748813,1.3520338105,4.3299735592
2019-05-01 06:00:00,0.004,0,0.004,4.4533050337,1.4637305801,4.6876895092,0.004,0,0.004,4.2794950169,1.4066019902,4.5047315967
2019-05-01 06:30:00,0.074,0,0.074,5.1309601954,1.6864650605,5.401010732,0.074,0,0.074,4.928010277,1.6197586482,5.187379239
2019-05-01 07:00:00,0.233,0,0.233,5.7929842567000005,1.9040618467,6.0978781649,0.233,0,0.233,5.5586674871,1.827045649,5.8512289338
2019-05-01 07:30:00,0.28500000000000003,0,0.28500000000000003,6.6363179589,2.18125223,6.9855978515,0.28500000000000003,0,0.28500000000000003,6.383804506,2.0982550717,6.7197942169000004
2019-05-01 08:00:00,0.382,0,0.382,6.9004439984,2.2680662609,7.2636252615,0.382,0,0.382,6.6244226843,2.1773424423,6.9730765098
2019-05-01 08:30:00,0.582,0,0.582,6.6966848486,2.2010938671,7.0491419459,0.582,0,0.582,6.4291665529,2.1131648555,6.7675437399
2019-05-01 09:00:00,0.511,0,0.511,6.5559950726,2.154851374,6.9010474449,0.511,0,0.511,6.2942967275,2.0688352876,6.6255755027
2019-05-01 09:30:00,0.67,0,0.67,6.4539114622,2.1212981138,6.7935910128,0.67,0,0.67,6.1943518707,2.0359850018,6.5203703902
2019-05-01 10:00:00,1.089,0,1.089,6.0739721918,1.9964181148,6.3936549388,1.089,0,1.089,5.8301983729,1.9162935352,6.1370509188
2019-05-01 10:30:00,1.279,0,1.279,5.7932060631,1.904134751,6.0981116454,1.279,0,1.279,5.5581399564,1.826872258,5.8506736383
2019-05-01 11:00:00,1.796,0,1.796,5.3368574407,1.7541402124,5.6177446744,1.796,0,1.796,5.1200452788,1.682877501,5.3895213461
2019-05-01 11:30:00,1.522,0,1.522,5.546902532,1.8231786952,5.8388447705,1.522,0,1.522,5.3220934916000004,1.7492875369,5.6022036753
2019-05-01 12:00:00,1.899,0,1.899,5.3098108784,1.7452504372000002,5.5892746089,1.899,0,1.899,5.0950512487,1.6746623605000002,5.3632118408
2019-05-01 12:30:00,2.359,0,2.359,4.900762641,1.6108027833,5.1586975168,2.359,0,2.359,4.7023798288,1.5455975062,4.949873504
2019-05-01 13:00:00,3.162,0,3.162,4.2423658058000004,1.3943982087,4.4656482167,3.162,0,3.162,4.0738528161,1.3390106675,4.2882661222
2019-05-01 13:30:00,1.5550000000000002,0,1.5550000000000002,5.5112397444,1.8114569038,5.8013049941,1.5550000000000002,0,1.5550000000000002,5.2944048754,1.7401867289,5.5730577636
2019-05-01 14:00:00,1.822,0,1.822,5.2746344854,1.733688516,5.5522468267,1.822,0,1.822,5.0660077705,1.6651162309,5.3326397584
2019-05-01 14:30:00,1.155,0,1.155,5.7933653425,1.9041871036,6.0982793079,1.155,0,1.155,5.5597498629,1.8274014087000001,5.8523682768
2019-05-01 15:00:00,0.772,0,0.772,5.9929559137,1.9697893519,6.308374646,0.772,0,0.772,5.7545538251,1.8914303747,6.0574250791
2019-05-01 15:30:00,0.193,0,0.193,6.6466711194,2.1846551493,6.9964959152,0.193,0,0.193,6.379983117,2.0969990419,6.7157717021
2019-05-01 16:00:00,0.198,0,0.198,7.2829514844,2.3937903917,7.6662647204,0.198,0,0.198,6.9841828352,2.2955898856,7.3517714055
2019-05-01 16:30:00,0.231,0,0.231,7.6945965683,2.5290915878,8.099575335,0.231,0,0.231,7.3772014448,2.4247688556,7.765475205
2019-05-01 17:00:00,0.23700000000000002,0,0.23700000000000002,7.9669709108,2.6186167048,8.3862851693,0.23700000000000002,0,0.23700000000000002,7.6419553873,2.5117892683000003,8.0441635656
2019-05-01 17:30:00,0.168,0,0.168,8.2325291485,2.7059014765000002,8.6658201563,0.168,0,0.168,7.8950174327,2.5949667402000003,8.310544666
2019-05-01 18:00:00,0.247,0,0.247,8.1632386638,2.6831267956,8.592882804,0.247,0,0.247,7.8363687201,2.5756898406,8.248809179
2019-05-01 18:30:00,0.481,0,0.481,7.9067271007,2.5988155219999998,8.3228706323,0.481,0,0.481,7.5898604952,2.4946665053,7.989326837
2019-05-01 19:00:00,0.121,0,0.121,8.1232424237,2.6699806672,8.5507814986,0.121,0,0.121,7.7976766622,2.5629723762000003,8.2080806971
2019-05-01 19:30:00,0.113,0,0.113,8.0372953952,2.641731245,8.4603109424,0.113,0,0.113,7.7150856901000004,2.5358260364,8.1211428317
2019-05-01 20:00:00,0.155,0,0.155,7.529807557,2.4749280591,7.9261132179,0.155,0,0.155,7.2245611071999996,2.3745984028000002,7.6048011654
2019-05-01 20:30:00,0.055,0,0.055,7.1980279248,2.3658773675,7.5768714998,0.055,0,0.055,6.9023158603,2.2686815122,7.2655956425
2019-05-01 21:00:00,0.0,0,0.0,7.091215625,2.3307698623,7.4644375,0.0,0,0.0,6.8099759363,2.2383308469,7.1683957224
2019-05-01 21:30:00,0.0,0,0.0,7.2021402291,2.3672290166,7.5812002411,0.0,0,0.0,6.9064281647,2.2700331612999998,7.2699243838
2019-05-01 22:00:00,0.0,0,0.0,6.790435909,2.2319083505,7.1478272727,0.0,0,0.0,6.5181533824999995,2.1424134119,6.8612140868000004
2019-05-01 22:30:00,0.0,0,0.0,6.1379567641,2.0174488266,6.4610071201,0.0,0,0.0,5.8669669017,1.9283787662,6.1757546333
2019-05-01 23:00:00,0.0,0,0.0,5.6111460978,1.8442945342,5.9064695766,0.0,0,0.0,5.3886561521,1.7711656255000001,5.6722696338
2019-05-01 23:30:00,0.0,0,0.0,5.0712077161,1.6668253703,5.3381133854,0.0,0,0.0,4.8660976532,1.5994089529000002,5.122208056
2019-05-02 00:00:00,0.0,0,0.0,4.6590525432,1.5313565162,4.904265835,0.0,0,0.0,4.4703716231,1.4693400967999999,4.7056543402
2019-05-02 00:30:00,0.0,0,0.0,4.7174606913,1.5505543460000002,4.9657480961000005,0.0,0,0.0,4.531315407,1.4893713498,4.7698056916
2019-05-02 01:00:00,0.0,0,0.0,4.6368982278,1.5240747448,4.8809455029,0.0,0,0.0,4.4540296891,1.4639687628,4.6884523044
2019-05-02 01:30:00,0.0,0,0.0,4.8958536106,1.6091892631,5.1535301164,0.0,0,0.0,4.6994002511,1.5446181664,4.9467371064000005
2019-05-02 02:00:00,0.0,0,0.0,4.8107115355,1.5812044162999999,5.0639068794,0.0,0,0.0,4.614258176,1.5166333196,4.8571138694
2019-05-02 02:30:00,0.0,0,0.0,4.788814239,1.574007123,5.0408570937,0.0,0,0.0,4.6003436072,1.5120598221,4.842466955
2019-05-02 03:00:00,0.0,0,0.0,4.6347482851,1.5233680928000002,4.8786824053,0.0,0,0.0,4.4498581487,1.4625976438000001,4.6840612091
2019-05-02 03:30:00,0.0,0,0.0,4.5067593952,1.4813001791,4.7439572581,0.0,0,0.0,4.3277112584,1.4224499024,4.5554855351
2019-05-02 04:00:00,0.0,0,0.0,4.3645926649,1.4345722345,4.5943080683,0.0,0,0.0,4.1931998115999995,1.3782381279,4.4138945385
2019-05-02 04:30:00,0.0,0,0.0,4.3012840428,1.4137636967,4.5276674135,0.0,0,0.0,4.1265374369,1.3563272649,4.3437236178
2019-05-02 05:00:00,0.0,0,0.0,4.2323588477,1.3911090806,4.4551145765,0.0,0,0.0,4.0636859203,1.3356689704,4.2775641267
2019-05-02 05:30:00,0.0,0,0.0,4.3446376556,1.4280133402000001,4.5733027954,0.0,0,0.0,4.1679843042,1.3699501914,4.3873518991000005
2019-05-02 06:00:00,0.007,0,0.007,4.6063685806,1.5140401350000001,4.8488090322,0.007,0,0.007,4.4250174744,1.454432909,4.6579131309
2019-05-02 06:30:00,0.097,0,0.097,5.1733762317,1.7004065375000001,5.4456591913,0.097,0,0.097,4.9684310428,1.6330443114,5.2299274135000005
2019-05-02 07:00:00,0.277,0,0.277,5.8007185217,1.9066039767,6.1060194965,0.277,0,0.277,5.5618784148,1.8281010299,5.8546088577
2019-05-02 07:30:00,0.23500000000000001,0,0.23500000000000001,6.7623494235,2.2226767692,7.118262551,0.23500000000000001,0,0.23500000000000001,6.5449534566,2.1512221703,6.8894246912
2019-05-02 08:00:00,0.34600000000000003,0,0.34600000000000003,7.2822274871,2.3935524253000002,7.665502618,0.34600000000000003,0,0.34600000000000003,6.9842506277,2.2956121679,7.351842766
2019-05-02 08:30:00,0.46,0,0.46,7.1645305471,2.3548673119,7.5416111022,0.46,0,0.46,6.8700927178,2.2580902775,7.2316765451
2019-05-02 09:00:00,0.445,0,0.445,6.9575397369,2.2868327227,7.3237260388,0.445,0,0.445,6.6703596508,2.1924411931,7.0214312114
2019-05-02 09:30:00,0.8170000000000001,0,0.8170000000000001,6.6558849715,2.187683596,7.0061947069,0.8170000000000001,0,0.8170000000000001,6.3885779514,2.0998240273,6.7248188962
2019-05-02 10:00:00,0.9410000000000001,0,0.9410000000000001,6.3380373497,2.0832121349,6.6716182629,0.9410000000000001,0,0.9410000000000001,6.07730587,1.9975138418,6.3971640737
2019-05-02 10:30:00,1.321,0,1.321,6.0331025478,1.9829849124,6.3506342608,1.321,0,1.321,5.7933831133,1.9041929446,6.098298014
2019-05-02 11:00:00,1.3,0,1.3,6.0331025478,1.9829849124,6.3506342608,1.3,0,1.3,5.7933831133,1.9041929446,6.098298014
2019-05-02 11:30:00,1.358,0,1.358,5.9770875397,1.9645736696,6.2916710944,1.358,0,1.358,5.7320243474,1.8840252935000001,6.0337098394
2019-05-02 12:00:00,1.612,0,1.612,5.8362128154,1.9182703869000002,6.1433819109,1.612,0,1.612,5.6024851163000005,1.8414478072,5.897352754
2019-05-02 12:30:00,2.336,0,2.336,5.4649996863,1.7962585317,5.7526312487,2.336,0,2.336,5.2472907551,1.7247010665,5.5234639528
2019-05-02 13:00:00,1.6219999999999999,0,1.6219999999999999,5.7995390644,1.9062163078,6.1047779625,1.6219999999999999,0,1.6219999999999999,5.5622377807,1.8282191478,5.8549871376
2019-05-02 13:30:00,1.244,0,1.244,6.0497452697,1.9884551105,6.3681529155,1.244,0,1.244,5.8085590827,1.9091810445,6.1142727186
2019-05-02 14:00:00,2.085,0,2.085,5.2464163639,1.724413668,5.522543541,2.085,0,2.085,5.037572779,1.6557701011,5.3027081884000005
2019-05-02 14:30:00,1.734,0,1.734,5.3261962523,1.7506360492000002,5.6065223708000005,1.734,0,1.734,5.1101074295,1.6796110878000001,5.3790604521
2019-05-02 15:00:00,1.188,0,1.188,5.974056624,1.9635774557,6.2884806568,1.188,0,1.188,5.7346050685000005,1.8848735355000001,6.0364263879
2019-05-02 15:30:00,1.321,0,1.321,5.7697775125,1.8964341588,6.0734500131,1.321,0,1.321,5.5400380509,1.8209224494,5.8316190009
2019-05-02 16:00:00,1.262,0,1.262,5.9699443197,1.9622258067,6.2841519154,1.262,0,1.262,5.7235799069,1.8812497401,6.0248209547
2019-05-02 16:30:00,1.58,0,1.58,6.1286629431,2.0143940954,6.4512241507,1.58,0,1.58,5.8835859292,1.9338411764,6.1932483465
2019-05-02 17:00:00,1.626,0,1.626,6.4484670029,2.1195086066,6.7878600031000005,1.626,0,1.626,6.1910984904,2.0349156674,6.5169457793
2019-05-02 17:30:00,1.666,0,1.666,6.5012895123,2.1368705259,6.8434626445,1.666,0,1.666,6.2418585949,2.0515997069,6.5703774683
2019-05-02 18:00:00,1.304,0,1.304,6.9495510856,2.28420698,7.3153169322,1.304,0,1.304,6.6695421921,2.1921725074,7.0205707286
2019-05-02 18:30:00,0.605,0,0.605,7.5664793335,2.4869814891,7.9647150879,0.605,0,0.605,7.2560154962,2.3849369605,7.6379110487
2019-05-02 19:00:00,0.536,0,0.536,7.2309263592,2.37669056,7.6115014308,0.536,0,0.536,6.9390741874,2.28076339,7.3042886183
2019-05-02 19:30:00,0.269,0,0.269,7.3255968962,2.4078072607,7.7111546276,0.269,0,0.269,7.0255085976,2.3091730068,7.395272208
2019-05-02 20:00:00,0.114,0,0.114,7.3255968962,2.4078072607,7.7111546276,0.114,0,0.114,7.0316875849,2.3112039417,7.4017764052
2019-05-02 20:30:00,0.035,0,0.035,7.2309263592,2.37669056,7.6115014308,0.035,0,0.035,6.941319237,2.2815013022,7.3066518284
2019-05-02 21:00:00,0.0,0,0.0,7.2917138255000005,2.396670434,7.6754882374,0.0,0,0.0,6.9924173166,2.2982964287,7.3604392806
2019-05-02 21:30:00,0.0,0,0.0,7.2675155342,2.3887168402,7.6500163518,0.0,0,0.0,6.9660875116,2.2896422403,7.3327236964
2019-05-02 22:00:00,0.0,0,0.0,6.8440841043,2.2495416596,7.2042990572,0.0,0,0.0,6.5677182334,2.1587045906,6.9133876141
2019-05-02 22:30:00,0.0,0,0.0,6.400168489,2.1036336528,6.7370194621,0.0,0,0.0,6.0057759302,1.9740030875,6.3218694002
2019-05-02 23:00:00,0.0,0,0.0,5.7125317091,1.8776183731,6.0131912727,0.0,0,0.0,5.4843791178,1.8026282428,5.7730306503
2019-05-02 23:30:00,0.0,0,0.0,5.1654849909,1.6978128121,5.437352622,0.0,0,0.0,4.9621783394,1.6309891472,5.2233456204
2019-05-03 00:00:00,0.0,0,0.0,4.8468310995,1.5930763428999999,5.1019274731,0.0,0,0.0,4.6389813653,1.5247594389999999,4.8831382792
2019-05-03 00:30:00,0.0,0,0.0,4.8413925639,1.5912887827,5.0962026988,0.0,0,0.0,4.6454163843,1.5268745275,4.8899119835
2019-05-03 01:00:00,0.0,0,0.0,4.7578376881,1.5638256231,5.008250198,0.0,0,0.0,4.5654100823,1.5005777277,4.8056948235
2019-05-03 01:30:00,0.0,0,0.0,4.9556301134,1.6288368494,5.216452751,0.0,0,0.0,4.7553688575,1.5630141577,5.005651429
2019-05-03 02:00:00,0.0,0,0.0,4.8978946246,1.609860112,5.1556785523,0.0,0,0.0,4.7002134316,1.5448854458999999,4.9475930859
2019-05-03 02:30:00,0.0,0,0.0,4.844858207,1.5924278845000002,5.0998507442,0.0,0,0.0,4.6494023182,1.5281846406000001,4.8941077034
2019-05-03 03:00:00,0.0,0,0.0,4.6698611638,1.5349091379000002,4.9156433303,0.0,0,0.0,4.4820273205,1.4731711392,4.7179234953
2019-05-03 03:30:00,0.0,0,0.0,4.5226070366,1.4865090469,4.7606389859,0.0,0,0.0,4.3406010419,1.4266865694,4.5690537283
2019-05-03 04:00:00,0.0,0,0.0,4.3239497636,1.4212135589,4.551526067,0.0,0,0.0,4.1522136698,1.3647666346,4.3707512314
2019-05-03 04:30:00,0.0,0,0.0,4.32013002,1.4199580699,4.5475052842,0.0,0,0.0,4.1485456365,1.3635610103,4.3668901437
2019-05-03 05:00:00,0.0,0,0.0,4.1458806685,1.3626850777000001,4.3640849142,0.0,0,0.0,3.9823402234,1.3089319329,4.1919370773
2019-05-03 05:30:00,0.0,0,0.0,4.3410992837,1.4268503335,4.5695781933,0.0,0,0.0,4.173511694,1.3717669566000001,4.3931702042000005
2019-05-03 06:00:00,0.005,0,0.005,4.6331314676,1.5228366706,4.8769804922,0.005,0,0.005,4.4512995614,1.4630714132,4.6855784857
2019-05-03 06:30:00,0.046,0,0.046,5.19956387,1.7090139979,5.4732251263,0.046,0,0.046,4.9954035599,1.6419097490999999,5.2583195367
2019-05-03 07:00:00,0.138,0,0.138,5.8197346382,1.9128542719000001,6.1260364613,0.138,0,0.138,5.6054278359000005,1.8424150324,5.9004503536
2019-05-03 07:30:00,0.329,0,0.329,6.588661828,2.1655884173,6.9354335032000005,0.329,0,0.329,6.3559111961,2.0890869841,6.6904328379999995
2019-05-03 08:00:00,0.62,0,0.62,6.6652975938,2.1907773754,7.0161027303,0.62,0,0.62,6.3840845613,2.0983471214,6.7200890119
2019-05-03 08:30:00,0.741,0,0.741,6.4560462667,2.1219997902,6.7958381755,0.741,0,0.741,6.1971543982,2.036906148,6.5233204191
2019-05-03 09:00:00,1.055,0,1.055,5.8394520448,1.9193350701,6.1467916261,1.055,0,1.055,5.6050786718,1.8423002677,5.9000828124
2019-05-03 09:30:00,1.042,0,1.042,5.750365172,1.890053631,6.0530159705,1.042,0,1.042,5.5220355305,1.8150053071,5.8126689795
2019-05-03 10:00:00,1.029,0,1.029,5.4713043859,1.7983307862,5.7592677746,1.029,0,1.029,5.2527661488,1.7265007413,5.5292275251
2019-05-03 10:30:00,1.289,0,1.289,5.3209479305,1.7489110092,5.6009978215,1.289,0,1.289,5.1033696479,1.6773964861000001,5.3719680504
2019-05-03 11:00:00,1.494,0,1.494,5.2322227272,1.7197484452,5.5076028706999995,1.494,0,1.494,5.022992791,1.6509778908000001,5.2873608326
2019-05-03 11:30:00,1.457,0,1.457,5.2230029515,1.7167180514,5.4978978436,1.457,0,1.457,5.0141494938,1.6480712396000001,5.2780520987
2019-05-03 12:00:00,1.756,0,1.756,4.8542458185,1.5955134432,5.1097324405,1.756,0,1.756,4.6618603361,1.5322793931,4.9072214065
2019-05-03 12:30:00,2.6870000000000003,0,2.6870000000000003,4.3280475880000004,1.4225604486,4.5558395662999995,2.6870000000000003,0,2.6870000000000003,4.1558817031,1.3659722588,4.374612319
2019-05-03 13:00:00,3.113,0,3.113,3.948021438,1.2976518935999999,4.15581204,3.113,0,3.113,3.7906872947,1.2459386615,3.9901971523
2019-05-03 13:30:00,2.437,0,2.437,4.6759930913000005,1.536924605,4.9220979909,2.437,0,2.437,4.4863699876,1.4745985048999999,4.7224947237
2019-05-03 14:00:00,2.349,0,2.349,3.942952141,1.2959856962,4.1504759379,2.349,0,2.349,3.786276177,1.2444887972,3.9855538705
2019-05-03 14:30:00,2.472,0,2.472,3.4798891024,1.1437842357,3.6630411604,2.472,0,2.472,3.3385757016,1.097336767,3.5142902122
2019-05-03 15:00:00,3.66,0,3.66,3.2016678239,1.0523373238,3.3701766568,3.66,0,3.66,3.0756034504,1.010901968,3.2374773162
2019-05-03 15:30:00,3.452,0,3.452,3.3485777234,1.1006242726,3.5248186562,3.452,0,3.452,3.2199342742,1.0583412157,3.3894044992
2019-05-03 16:00:00,3.226,0,3.226,3.6243986219,1.1912822178,3.8151564441,3.226,0,3.226,3.4810945578,1.1441804497999999,3.6643100608
2019-05-03 16:30:00,2.08,0,2.08,5.1304761045,1.6863059475000002,5.4005011626,2.08,0,2.08,4.9237222388,1.6183492382,5.1828655146
2019-05-03 17:00:00,0.9410000000000001,0,0.9410000000000001,6.5600784171,2.1561935044,6.9053457022,0.9410000000000001,0,0.9410000000000001,6.2965259808,2.0695680077,6.6279220851
2019-05-03 17:30:00,1.343,0,1.343,6.4212447068,2.1105610706,6.7592049545,1.343,0,1.343,6.1584258114,2.0241766771,6.4825534857000005
2019-05-03 18:00:00,1.597,0,1.597,6.2236507225,2.0456150687,6.5512112869,1.597,0,1.597,5.9695099213,1.9620830268,6.283694654
2019-05-03 18:30:00,1.2429999999999999,0,1.2429999999999999,6.6115282935,2.173104261,6.9595034668,1.2429999999999999,0,1.2429999999999999,6.3412058249,2.0842535623,6.6749534999
2019-05-03 19:00:00,0.656,0,0.656,6.830769137,2.2451652415,7.1902833021,0.656,0,0.656,6.5557877462,2.1547832291,6.9008292065
2019-05-03 19:30:00,0.113,0,0.113,7.1231712177,2.3412731577,7.498074966,0.113,0,0.113,6.838896335,2.2478365223,7.1988382474
2019-05-03 20:00:00,0.15,0,0.15,6.6694589324999995,2.1921451412,7.0204830868,0.15,0,0.15,6.4030368344,2.1045764324,6.7400387731
2019-05-03 20:30:00,0.037,0,0.037,6.5688124565,2.1590642443,6.9145394279,0.037,0,0.037,6.3083942701,2.0734689258,6.6404150212
2019-05-03 21:00:00,0.001,0,0.001,6.6903607327,2.1990152308,7.0424849818,0.001,0,0.001,6.4225893671,2.1110030391,6.7606203864
2019-05-03 21:30:00,0.0,0,0.0,6.8493808023,2.2512826,7.2098745288,0.0,0,0.0,6.5699810538,2.1594483437,6.9157695303
2019-05-03 22:00:00,0.0,0,0.0,6.5153307805,2.1414856675,6.8582429269,0.0,0,0.0,6.2564912372,2.0564092239,6.5857802497
2019-05-03 22:30:00,0.0,0,0.0,5.9258084608,1.9477190514,6.2376931166,0.0,0,0.0,5.685213977,1.8686394688,5.9844357652
2019-05-03 23:00:00,0.0,0,0.0,5.5366599456,1.8198121199,5.8280631006,0.0,0,0.0,5.3047935776,1.7436013302000002,5.5839932395
2019-05-03 23:30:00,0.0,0,0.0,5.1212882505,1.683286046,5.3908297373,0.0,0,0.0,4.9039014981,1.6118344758,5.1620015769
2019-05-04 00:00:00,0.0,0,0.0,4.8280775965,1.5869123645,5.0821869437,0.0,0,0.0,4.6371838776,1.5241686334,4.8812461869
2019-05-04 00:30:00,0.0,0,0.0,4.8624487072,1.5982096022999999,5.1183670602,0.0,0,0.0,4.6719364032,1.5355912361000001,4.9178277928
2019-05-04 01:00:00,0.0,0,0.0,4.6408815289,1.5253839926000001,4.8851384515,0.0,0,0.0,4.4523687737,1.4634228463,4.6867039723
2019-05-04 01:30:00,0.0,0,0.0,4.8150068136,1.582616206,5.0684282249,0.0,0,0.0,4.6205915063,1.5187149846999999,4.863780533
2019-05-04 02:00:00,0.0,0,0.0,4.9465380245,1.6258484243,5.206882131,0.0,0,0.0,4.8872492325,1.6063611408,5.1444728764
2019-05-04 02:30:00,0.0,0,0.0,4.9597170778,1.6301801697,5.2207548188,0.0,0,0.0,4.8841577643,1.6053450243,5.1412186993
2019-05-04 03:00:00,0.0,0,0.0,4.7802983861,1.5712080975,5.031893038,0.0,0,0.0,4.692381427,1.5423111905,4.9393488705
2019-05-04 03:30:00,0.0,0,0.0,4.6880506071,1.5408877188,4.9347901128,0.0,0,0.0,4.5881748591000004,1.508060148,4.8296577464
2019-05-04 04:00:00,0.0,0,0.0,4.5351700341,1.4906383045,4.7738631938000005,0.0,0,0.0,4.3964594033,1.4450463249,4.6278520035
2019-05-04 04:30:00,0.0,0,0.0,4.5391941423999995,1.4919609649,4.7780990972,0.0,0,0.0,4.4042614608,1.4476107372,4.6360646956
2019-05-04 05:00:00,0.0,0,0.0,4.449495821,1.4624785524,4.6836798116,0.0,0,0.0,4.3130104945,1.417617995,4.5400110468
2019-05-04 05:30:00,0.0,0,0.0,4.449495821,1.4624785524,4.6836798116,0.0,0,0.0,4.3130104945,1.417617995,4.5400110468
2019-05-04 06:00:00,0.0,0,0.0,4.4760879104,1.4712189495,4.7116714847,0.0,0,0.0,4.3533601769,1.4308802943,4.5824843967
2019-05-04 06:30:00,0.017,0,0.017,4.5593883998999996,1.4985984964,4.7993562104,0.017,0,0.017,4.3649280073,1.4346824562,4.5946610603
2019-05-04 07:00:00,0.105,0,0.105,4.8291208107,1.5872552524999999,5.0832850639,0.105,0,0.105,4.6372447592,1.5241886442,4.8813102728
2019-05-04 07:30:00,0.324,0,0.324,5.2774182547,1.7346034967000001,5.5551771103,0.324,0,0.324,5.0660077705,1.6651162309,5.3326397584
2019-05-04 08:00:00,0.588,0,0.588,5.3907893113,1.771866761,5.6745150644999995,0.588,0,0.588,5.1761129413,1.7013060504,5.4485399382
2019-05-04 08:30:00,1.058,0,1.058,5.3220826316,1.7492839675,5.6021922438,1.058,0,1.058,5.1105632187,1.6797608985,5.3795402302
2019-05-04 09:00:00,1.812,0,1.812,4.9374242156,1.6228528602,5.197288648,1.812,0,1.812,4.7405970103,1.5581588863,4.9901021161
2019-05-04 09:30:00,2.044,0,2.044,4.858781003,1.5970040862000001,5.1145063189,2.044,0,2.044,4.6627982417,1.5325876677,4.9082086754
2019-05-04 10:00:00,2.625,0,2.625,4.5556538905,1.4973710225,4.7954251479,2.625,0,2.625,4.5209859409,1.4859762185,4.7589325694
2019-05-04 10:30:00,2.069,0,2.069,4.9114162603,1.6143044587,5.169911853,2.069,0,2.069,5.0761667681,1.6684553319000002,5.3433334401
2019-05-04 11:00:00,2.295,0,2.295,4.6882362137,1.5409487248,4.9349854881,2.295,0,2.295,4.5348014537,1.490517158,4.7734752144
2019-05-04 11:30:00,1.646,0,1.646,5.0567152659,1.6620619322999999,5.3228581747,1.646,0,1.646,4.8561101113,1.5961262066000002,5.111694854
2019-05-04 12:00:00,2.8280000000000003,0,2.8280000000000003,4.0391769684,1.3276132675,4.2517652299,2.8280000000000003,0,2.8280000000000003,3.8773563458,1.274425401,4.0814277324
2019-05-04 12:30:00,3.128,0,3.128,3.8819596519,1.2759384345,4.0862733178,3.128,0,3.128,3.7294861626999998,1.2258228222,3.9257749082
2019-05-04 13:00:00,2.574,0,2.574,3.9384528272,1.2945068433,4.1457398182,2.574,0,2.574,3.7797592146000003,1.2423467752,3.9786939101
2019-05-04 13:30:00,3.071,0,3.071,3.3798363041,1.1108984713,3.5577224254,3.071,0,3.071,3.245903397,1.0668768535,3.4167404179
2019-05-04 14:00:00,3.364,0,3.364,3.0099454573,0.9893212293,3.1683636392,3.364,0,3.364,2.8865710626,0.9487700267,3.0384958553
2019-05-04 14:30:00,3.701,0,3.701,2.5722769508,0.8454665479,2.7076599483,3.701,0,3.701,2.4699218414,0.8118240503,2.5999177278
2019-05-04 15:00:00,3.709,0,3.709,2.4231075218,0.7964369276000001,2.5506394967,3.709,0,3.709,2.3307445615,0.7660786906,2.4534153279
2019-05-04 15:30:00,3.552,0,3.552,2.5814055687,0.8484669795,2.7172690197,3.552,0,3.552,2.483024875,0.8161308092,2.6137103948
2019-05-04 16:00:00,3.286,0,3.286,2.8053392307,0.9220704148000001,2.9529886639000003,3.286,0,3.286,2.6989238131,0.8870933584,2.8409724348000003
2019-05-04 16:30:00,2.99,0,2.99,3.3308388038,1.0947937717,3.5061461093,2.99,0,2.99,3.2008859069,1.0520803201,3.3693535862
2019-05-04 17:00:00,2.559,0,2.559,3.9148291265,1.2867421084,4.1208727647,2.559,0,2.559,3.7590726389,1.2355474266,3.9569185673
2019-05-04 17:30:00,2.13,0,2.13,4.6309035306,1.5221043831,4.8746352954,2.13,0,2.13,4.444474242,1.4608280392,4.6783939389
