Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-04 18:00:00,1.663,0,1.663,5.3063659679,1.7441181499,5.5856483873,1.663,0,1.663,5.0923576499,1.6737770174,5.3603764736
2019-05-04 18:30:00,1.176,0,1.176,5.8696108079,1.9292477762,6.1785376926,1.176,0,1.176,5.6678498905,1.8629321695,5.9661577795
2019-05-04 19:00:00,0.6940000000000001,0,0.6940000000000001,6.2204210367,2.0445535223,6.5478116176,0.6940000000000001,0,0.6940000000000001,6.0245906439,1.9801871849000001,6.341674362
2019-05-04 19:30:00,0.311,0,0.311,6.3404337806,2.0839998036,6.6741408217,0.311,0,0.311,6.0860142404,2.0003761447,6.4063307794
2019-05-04 20:00:00,0.115,0,0.115,6.3571400168,2.0894908779,6.6917263335,0.115,0,0.115,6.1029699266,2.0059492093,6.4241788701
2019-05-04 20:30:00,0.042,0,0.042,6.1761663764,2.0300077189,6.5012277647,0.042,0,0.042,5.9314342484,1.9495681584,6.2436149983
2019-05-04 21:00:00,0.002,0,0.002,6.1761663764,2.0300077189,6.5012277647,0.002,0,0.002,5.9261990902,1.9478474451,6.2381043055
2019-05-04 21:30:00,0.0,0,0.0,6.2181624944,2.0438111753,6.5454342046,0.0,0,0.0,5.967643983,1.9614697226,6.2817305084
2019-05-04 22:00:00,0.0,0,0.0,6.066396548,1.9939281210000002,6.3856805768000005,0.0,0,0.0,5.825155403,1.9146359912,6.1317425295
2019-05-04 22:30:00,0.0,0,0.0,5.7052147297,1.8752133983000001,6.0054891892,0.0,0,0.0,5.466683309,1.7968119116999999,5.7544034831
2019-05-04 23:00:00,0.0,0,0.0,5.2623192923,1.7296407078,5.5392834656000005,0.0,0,0.0,5.051440617,1.6603282391,5.3173059126
2019-05-04 23:30:00,0.0,0,0.0,4.8530489194,1.5951200415,5.1084725467,0.0,0,0.0,4.6577296028,1.5309216867000002,4.9028732661
2019-05-05 00:00:00,0.0,0,0.0,4.6103173274,1.5153380253000002,4.8529656077,0.0,0,0.0,4.4296994329,1.4559717943,4.6628415083
2019-05-05 00:30:00,0.0,0,0.0,4.630860749,1.5220903215,4.8745902621,0.0,0,0.0,4.4502609544,1.4627300396,4.6844852152000005
2019-05-05 01:00:00,0.0,0,0.0,4.5693236165,1.5018640442,4.8098143332,0.0,0,0.0,4.3839441238,1.4409327515,4.6146780251
2019-05-05 01:30:00,0.0,0,0.0,4.7541212787,1.5626040984,5.0043381881,0.0,0,0.0,4.563254216,1.4998691286999999,4.8034254905000004
2019-05-05 02:00:00,0.0,0,0.0,4.7147331962,1.5496578618,4.9628770487,0.0,0,0.0,4.5287402804,1.4885249467000001,4.767095032
2019-05-05 02:30:00,0.0,0,0.0,4.7188981549,1.5510268175,4.9672612157,0.0,0,0.0,4.5327374034,1.4898387374,4.7713025299
2019-05-05 03:00:00,0.0,0,0.0,4.5221673728,1.4863645364,4.7601761819,0.0,0,0.0,4.3433410424,1.427587164,4.5719379393
2019-05-05 03:30:00,0.0,0,0.0,4.3570601319,1.4320964106,4.5863790862,0.0,0,0.0,4.1838872326,1.3751772312,4.4040918238
2019-05-05 04:00:00,0.0,0,0.0,4.222606934,1.3879037816,4.4448494042,0.0,0,0.0,4.0586330778,1.3340081814,4.272245345
2019-05-05 04:30:00,0.0,0,0.0,4.2077254998,1.3830124907,4.4291847367,0.0,0,0.0,4.0443295251,1.329306831,4.2571889738
2019-05-05 05:00:00,0.0,0,0.0,4.0921659971,1.345029919,4.3075431549,0.0,0,0.0,3.9249719987000002,1.2900759092,4.1315494723
2019-05-05 05:30:00,0.0,0,0.0,4.0921659971,1.345029919,4.3075431549,0.0,0,0.0,3.9284485018,1.2912185805,4.1352089492
2019-05-05 06:00:00,0.009000000000000001,0,0.009000000000000001,4.0507941622,1.3314316545,4.263993855,0.009000000000000001,0,0.009000000000000001,3.8934925988,1.2797291309,4.0984132619
2019-05-05 06:30:00,0.055,0,0.055,4.2025140361,1.3812995654,4.4236989853,0.055,0,0.055,4.0349484954,1.3262234357,4.2473142057
2019-05-05 07:00:00,0.165,0,0.165,4.3430850106,1.4275030104,4.5716684322,0.165,0,0.165,4.1708776604,1.3709011916,4.3903975373
2019-05-05 07:30:00,0.496,0,0.496,4.3817596267,1.440214742,4.6123785544,0.496,0,0.496,4.2062363691,1.3825230372,4.4276172307
2019-05-05 08:00:00,0.932,0,0.932,4.4531589179,1.4636825542,4.6875357031,0.932,0,0.932,4.2735450759999996,1.4046463392000001,4.498468501
2019-05-05 08:30:00,1.405,0,1.405,4.5048365244,1.480668162,4.7419331835000005,1.405,0,1.405,4.327474972,1.4223722389,4.5552368126000005
2019-05-05 09:00:00,1.8719999999999999,0,1.8719999999999999,4.362746472,1.4339654203,4.5923647073,1.8719999999999999,0,1.8719999999999999,4.1898207191,1.3771274739,4.410337599
2019-05-05 09:30:00,2.503,0,2.503,4.084886534,1.3426372752,4.2998805621,2.503,0,2.503,3.9262870409,1.2905081427,4.1329337273
2019-05-05 10:00:00,0.998,0,0.998,5.6274070757,1.8496392592,5.9235863955,0.998,0,0.998,5.4863088995,1.8032625314000001,5.7750619995
2019-05-05 10:30:00,1.092,0,1.092,5.5051828493,1.8094660987000002,5.7949293151,1.092,0,1.092,5.5401387523,1.8209555484000002,5.8317250024
2019-05-05 11:00:00,0.972,0,0.972,5.5246702223,1.8158712884,5.8154423392,0.972,0,0.972,5.5893047465,1.8371156292,5.8834786806
2019-05-05 11:30:00,0.864,0,0.864,5.4107637369,1.7784320372,5.6955407756,0.864,0,0.864,5.4496094796,1.7912000154,5.7364310311
2019-05-05 12:00:00,1.822,0,1.822,4.7991933976,1.5774185875,5.0517825238,1.822,0,1.822,4.8934430289,1.6083969432,5.150992662
2019-05-05 12:30:00,1.228,0,1.228,5.3759730369,1.7669968871,5.6589189862,1.228,0,1.228,5.4147161036,1.7797311172999999,5.6997011617
2019-05-05 13:00:00,0.984,0,0.984,5.4694384475,1.797717482,5.757303629,0.984,0,0.984,5.5172160125000005,1.8134212082,5.8075958026
2019-05-05 13:30:00,1.155,0,1.155,5.1486049953,1.6922646258,5.4195842056,1.155,0,1.155,5.1710357461,1.6996372571,5.4431955222
2019-05-05 14:00:00,1.709,0,1.709,4.5796116172,1.5052455464999999,4.8206438076,1.709,0,1.709,4.6513900197,1.5288379665,4.8962000208
2019-05-05 14:30:00,3.005,0,3.005,3.5033094257,1.1514821238,3.6876941323,3.005,0,3.005,3.6646693228,1.2045185571,3.8575466556
2019-05-05 15:00:00,2.8369999999999997,0,2.8369999999999997,3.303874514,1.0859310382,3.4777626463,2.8369999999999997,0,2.8369999999999997,3.4027435767,1.1184277277,3.5818353439
2019-05-05 15:30:00,3.169,0,3.169,3.3449462191,1.0994306549,3.5209960201,3.169,0,3.169,3.4571483491,1.1363097116,3.6391035254
2019-05-05 16:00:00,2.984,0,2.984,3.6824980838,1.2103785875,3.8763137725,2.984,0,2.984,3.8285546538,1.2583850605,4.0300575304
2019-05-05 16:30:00,2.624,0,2.624,4.0734802866,1.338888223,4.2878739859,2.624,0,2.624,4.2049311996,1.3820940487,4.426243368
2019-05-05 17:00:00,2.62,0,2.62,4.3348166331,1.4247853262,4.5629648769,2.62,0,2.62,4.4624102862,1.4667233319,4.6972739855
2019-05-05 17:30:00,2.148,0,2.148,4.8852256603,1.6056960247,5.1423428003,2.148,0,2.148,4.9800005186,1.6368470143,5.2421058091
2019-05-05 18:00:00,1.681,0,1.681,5.4407029972,1.7882725962000001,5.7270557865,1.681,0,1.681,5.5358918503,1.8195596592,5.8272545793
2019-05-05 18:30:00,1.178,0,1.178,5.8918105378,1.9365444745,6.2019058292,1.178,0,1.178,5.7688152543,1.8961178798,6.0724371098
2019-05-05 19:00:00,0.6890000000000001,0,0.6890000000000001,6.2258967594,2.0463533053,6.5535755362,0.6890000000000001,0,0.6890000000000001,5.9729545027,1.963215206,6.2873205292
2019-05-05 19:30:00,0.279,0,0.279,6.3318560588,2.0811804428,6.6651116408,0.279,0,0.279,6.0733824632,1.9962242802999999,6.3930341718
2019-05-05 20:00:00,0.123,0,0.123,6.3374347866,2.083014082,6.6709839859,0.123,0,0.123,6.0840844587,1.9997418561,6.4042994302
2019-05-05 20:30:00,0.048,0,0.048,6.1942965836,2.0359668298,6.5203121933,0.048,0,0.048,5.9463525406,1.9544715638999999,6.2593184638
2019-05-05 21:00:00,0.002,0,0.002,6.3123311696,2.0747629221,6.6445591259,0.002,0,0.002,6.0552729886,1.9902719839,6.373971567
2019-05-05 21:30:00,0.0,0,0.0,6.2089690458,2.0407894349,6.5357568903,0.0,0,0.0,5.959476636,1.9587852454,6.273133301
2019-05-05 22:00:00,0.0,0,0.0,6.0569937984,1.9908375867,6.3757829457,0.0,0,0.0,5.8093867432,1.9094530833,6.1151439402
2019-05-05 22:30:00,0.0,0,0.0,5.6462997836,1.855848992,5.9434734564,0.0,0,0.0,5.416182198,1.7802129992,5.701244419
2019-05-05 23:00:00,0.0,0,0.0,5.1660368743,1.6979942073,5.4379335519,0.0,0,0.0,4.9570517807000005,1.6293041288999999,5.2179492429
2019-05-05 23:30:00,0.0,0,0.0,4.8917728989,1.607847998,5.1492346304,0.0,0,0.0,4.6947561379,1.5430917202,4.9418485662
2019-05-06 00:00:00,0.0,0,0.0,4.6018261561,1.5125471123,4.8440275328,0.0,0,0.0,4.4147844316,1.4510694705,4.647141507
2019-05-06 00:30:00,0.0,0,0.0,4.5856652214,1.50723527,4.8270160225000005,0.0,0,0.0,4.4031563778,1.447247514,4.6349014503
2019-05-06 01:00:00,0.0,0,0.0,4.4480178793,1.4619927765,4.6821240835,0.0,0,0.0,4.2715626399,1.403994744,4.4963817262
2019-05-06 01:30:00,0.0,0,0.0,4.755811154,1.5631595336,5.0061170043,0.0,0,0.0,4.565280421,1.5005351101,4.8055583379
2019-05-06 02:00:00,0.0,0,0.0,4.6782253064,1.5376582987,4.924447691,0.0,0,0.0,4.4936915742,1.477004994,4.730201657
2019-05-06 02:30:00,0.0,0,0.0,4.5921709948,1.5093736142,4.833864205,0.0,0,0.0,4.4077688984,1.4487635762,4.6397567351
2019-05-06 03:00:00,0.0,0,0.0,4.4976577627,1.4783086171,4.7343765923,0.0,0,0.0,4.3174081195,1.4190634245,4.5446401258
2019-05-06 03:30:00,0.0,0,0.0,4.2453914561,1.3953926919000001,4.4688331117,0.0,0,0.0,4.0769353989,1.3400238634,4.2915109462
2019-05-06 04:00:00,0.0,0,0.0,4.2528723221,1.3978515336,4.4767077075,0.0,0,0.0,4.0877114396,1.3435657767,4.3028541469
2019-05-06 04:30:00,0.0,0,0.0,4.1756409041,1.3724667941,4.395411478,0.0,0,0.0,4.0082329974,1.3174424761,4.2191926288
2019-05-06 05:00:00,0.0,0,0.0,4.1059219446,1.3495512803,4.3220230996,0.0,0,0.0,3.9485822068000003,1.2978362094,4.1564023229
2019-05-06 05:30:00,0.0,0,0.0,4.0399513163,1.3278677834,4.252580333,0.0,0,0.0,3.8791479099,1.2750142596,4.0833135894
2019-05-06 06:00:00,0.016,0,0.016,4.1897374594,1.3771001078,4.4102499572,0.016,0,0.016,4.0791764994,1.3407604776,4.2938699994
2019-05-06 06:30:00,0.089,0,0.089,4.5391941423999995,1.4919609649,4.7780990972,0.089,0,0.089,4.4085271209,1.4490127919,4.6405548641
2019-05-06 07:00:00,0.247,0,0.247,4.6595109651,1.5315071920999999,4.9047483843,0.247,0,0.247,4.4759691091,1.4711799014,4.7115464306
2019-05-06 07:30:00,0.548,0,0.548,4.8309676618,1.5878622831,5.0852291177,0.548,0,0.548,4.6290445032,1.5214933504,4.8726784244
2019-05-06 08:00:00,0.892,0,0.892,4.9311083270000005,1.6207769280000002,5.1906403442,0.892,0,0.892,4.6636380785,1.5328637086999999,4.9090927142
2019-05-06 08:30:00,1.373,0,1.373,4.8261076658,1.5862648796,5.0801133324,1.373,0,1.373,4.5352220303,1.4906553948,4.7739179266
2019-05-06 09:00:00,1.653,0,1.653,4.7063252847,1.5468943149,4.9540266154,1.653,0,1.653,4.506336515,1.4811611851,4.7435121211
2019-05-06 09:30:00,1.522,0,1.522,5.0440597942,1.6579022799,5.3095366255,1.522,0,1.522,4.8458635759,1.5927583333,5.1009090273
2019-05-06 10:00:00,1.763,0,1.763,4.8201787866,1.5843161513,5.073872407,1.763,0,1.763,4.6248963281,1.5201299111000002,4.8683119243
2019-05-06 10:30:00,2.399,0,2.399,4.338355005,1.4259483328,4.566689479,2.399,0,2.399,4.1617016536,1.367885184,4.3807385827
2019-05-06 11:00:00,1.671,0,1.671,4.8012094008,1.5780812157000002,5.0539046324,1.671,0,1.671,4.6125742242,1.5160798315,4.8553412886
2019-05-06 11:30:00,2.527,0,2.527,4.267837345,1.4027702988000001,4.4924603632,2.527,0,2.527,4.4369571761,1.4583572991,4.670481238
2019-05-06 12:00:00,2.271,0,2.271,4.5554235277,1.4972953059,4.7951826608,2.271,0,2.271,4.7105682376,1.5482889061,4.9584928817
2019-05-06 12:30:00,2.018,0,2.018,4.6982221101,1.5442309302,4.945496958,2.018,0,2.018,4.77830871,1.5705541226,5.0297986421
2019-05-06 13:00:00,1.6059999999999999,0,1.6059999999999999,4.8598205972,1.5973457843,5.1156006286,1.6059999999999999,0,1.6059999999999999,4.9728961312,1.634511915,5.2346275065
2019-05-06 13:30:00,1.449,0,1.449,5.0428849442,1.6575161254,5.3082999412,1.449,0,1.449,5.1253969348,1.6846365052,5.3951546682
2019-05-06 14:00:00,1.815,0,1.815,4.6536330948,1.5295752296,4.8985611524,1.815,0,1.815,4.7172234176,1.550476358,4.9654983344
2019-05-06 14:30:00,2.835,0,2.835,3.751103733,1.2329281739,3.9485302453,2.835,0,2.835,3.8615110081,1.2692172903,4.0647484296
2019-05-06 15:00:00,1.771,0,1.771,4.5569649837,1.4978019580000002,4.796805246,1.771,0,1.771,4.5629570481,1.4997714543,4.8031126822
2019-05-06 15:30:00,2.458,0,2.458,4.1847724838,1.3754681992,4.4050236671,2.458,0,2.458,4.2611041707,1.4005572114,4.4853728113
2019-05-06 16:00:00,2.952,0,2.952,3.758522401,1.2353665722,3.9563393695,2.952,0,2.952,3.8922203382,1.279310959,4.0970740402
2019-05-06 16:30:00,2.202,0,2.202,4.6618261108,1.5322681437,4.9071853798,2.202,0,2.202,4.7502090609,1.5613182146,5.0002200641
2019-05-06 17:00:00,1.733,0,1.733,5.4511522519,1.7917071001,5.7380550019,1.733,0,1.733,5.5213246968,1.8147716674,5.8119207335
2019-05-06 17:30:00,1.521,0,1.521,6.2299949129,2.0477003032,6.557889382,1.521,0,1.521,6.1802082556,2.0313362203,6.5054823743
2019-05-06 18:00:00,0.862,0,0.862,7.0726546395,2.3246691614,7.4448996205,0.862,0,0.862,6.7890089763,2.2314393404,7.1463252382
2019-05-06 18:30:00,0.6920000000000001,0,0.6920000000000001,7.3269046985,2.4082371146,7.7125312616,0.6920000000000001,0,0.6920000000000001,7.0316665232,2.3111970191,7.4017542349
2019-05-06 19:00:00,0.47400000000000003,0,0.47400000000000003,7.2413578431,2.3801192229,7.6224819401,0.47400000000000003,0,0.47400000000000003,6.9495310111,2.2842003818,7.3152958012
2019-05-06 19:30:00,0.276,0,0.276,6.9556418769,2.2862089262,7.3217282914,0.276,0,0.276,6.6699259107,2.1922986296,7.0209746428
2019-05-06 20:00:00,0.14300000000000002,0,0.14300000000000002,6.9741245391,2.2922838835,7.3411837253,0.14300000000000002,0,0.14300000000000002,6.6935571805,2.2000658523,7.0458496637
2019-05-06 20:30:00,0.051000000000000004,0,0.051000000000000004,6.8839138251000005,2.2626330557,7.2462250791,0.051000000000000004,0,0.051000000000000004,6.598547023,2.1688375237,6.9458389716
2019-05-06 21:00:00,0.0,0,0.0,6.9495007349,2.2841904305,7.3152639314,0.0,0,0.0,6.6666244833,2.1912135028,7.0174994561
2019-05-06 21:30:00,0.0,0,0.0,6.9230044105,2.2754815098,7.2873730637,0.0,0,0.0,6.6401281589,2.1825045822,6.9896085883
2019-05-06 22:00:00,0.0,0,0.0,6.3718249844,2.0943175934,6.7071841942,0.0,0,0.0,6.1182722664,2.0109788451,6.4402865962
2019-05-06 22:30:00,0.0,0,0.0,5.9510608263,1.9560191025,6.2642745539,0.0,0,0.0,5.7077915017,1.8760603423000002,6.0082015808
2019-05-06 23:00:00,0.0,0,0.0,5.3156851287,1.7471812099,5.5954580302,0.0,0,0.0,5.0843100916,1.6711319129,5.3519053595
2019-05-06 23:30:00,0.0,0,0.0,4.7910994376,1.5747582315000002,5.0432625659,0.0,0,0.0,4.602042368,1.5126181777,4.8442551242
2019-05-07 00:00:00,0.0,0,0.0,4.464817248,1.4675144619,4.6998076294,0.0,0,0.0,4.2902134669,1.4101249744,4.5160141757
2019-05-07 00:30:00,0.0,0,0.0,4.6166671122,1.5174250987,4.8596495918,0.0,0,0.0,4.4276676334000005,1.4553039741,4.6607027720000005
2019-05-07 01:00:00,0.0,0,0.0,4.3951716755,1.4446230693,4.6264965006,0.0,0,0.0,4.2222149882,1.3877749553,4.4444368297
2019-05-07 01:30:00,0.0,0,0.0,4.7785555273,1.5706352475,5.0300584497,0.0,0,0.0,4.5879691781,1.5079925439,4.8294412400999995
2019-05-07 02:00:00,0.0,0,0.0,4.6372421264,1.5241877788,4.8813075015,0.0,0,0.0,4.4508128378,1.4629114349,4.685066145
2019-05-07 02:30:00,0.0,0,0.0,4.5735445204000005,1.5032513882,4.8142573899,0.0,0,0.0,4.3917501304,1.4434984618,4.6228948741
2019-05-07 03:00:00,0.0,0,0.0,4.5816249877,1.5059073094,4.822763145,0.0,0,0.0,4.4033890442,1.4473239877,4.6351463623
2019-05-07 03:30:00,0.0,0,0.0,4.2924545674,1.4108615885,4.5183732289,0.0,0,0.0,4.1235196848,1.3553353778,4.3405470366
2019-05-07 04:00:00,0.0,0,0.0,4.2229916398,1.3880302283,4.4452543576,0.0,0,0.0,4.0563919772,1.3332715673,4.2698862918
2019-05-07 04:30:00,0.0,0,0.0,4.2341635753,1.3917022659,4.4570142898,0.0,0,0.0,4.0671137182,1.3367956331,4.2811723349
2019-05-07 05:00:00,0.0,0,0.0,4.1046990475,1.3491493334,4.3207358394,0.0,0,0.0,3.9423071253,1.2957736898,4.149796974
2019-05-07 05:30:00,0.0,0,0.0,4.1774114064,1.3730487301,4.3972751646,0.0,0,0.0,4.0147305435,1.3195781162,4.226032151
2019-05-07 06:00:00,0.007,0,0.007,4.3833254353,1.4407293984,4.614026774,0.007,0,0.007,4.2106764467,1.3839824201,4.4322909966
2019-05-07 06:30:00,0.064,0,0.064,5.1291403296,1.6858668996000001,5.3990950838,0.064,0,0.064,4.9250636083,1.618790125,5.1842774824
2019-05-07 07:00:00,0.192,0,0.192,5.7268207818,1.8823149641999999,6.0282324019,0.192,0,0.192,5.4914061692,1.8049379229,5.7804275465
2019-05-07 07:30:00,0.34600000000000003,0,0.34600000000000003,6.5734355079,2.1605837679,6.9194057978,0.34600000000000003,0,0.34600000000000003,6.3518673424,2.0877578337,6.6861761499
2019-05-07 08:00:00,0.55,0,0.55,6.8883927353,2.2641052023,7.2509397214,0.55,0,0.55,6.6045344802,2.1708055057,6.9521415581
2019-05-07 08:30:00,0.784,0,0.784,6.7081677738,2.2048681221,7.0612292356,0.784,0,0.784,6.4323672789,2.1142168832,6.7709129252
2019-05-07 09:00:00,1.209,0,1.209,6.1284391622,2.0143205422,6.4509885918,1.209,0,1.209,5.8792853856,1.9324276560000002,6.1887214585
2019-05-07 09:30:00,2.364,0,2.364,5.1382264949,1.6888533777,5.4086594683,2.364,0,2.364,4.933780535,1.6216552403,5.1934531947
2019-05-07 10:00:00,2.421,0,2.421,5.08686284,1.6719709607,5.3545924631,2.421,0,2.421,4.8802916191,1.6040742838000002,5.1371490727
2019-05-07 10:30:00,2.743,0,2.743,4.6554240007,1.5301638719000001,4.9004463165,2.743,0,2.743,4.4717524833,1.4697939636,4.7071078772
2019-05-07 11:00:00,2.487,0,2.487,4.8205736942,1.5844459511,5.0742880992,2.487,0,2.487,4.6309022143,1.5221039505,4.8746339098
2019-05-07 11:30:00,2.32,0,2.32,5.1137491356,1.6808080587,5.3828938269,2.32,0,2.32,4.9104072714,1.6139728200999999,5.1688497594
2019-05-07 12:00:00,1.849,0,1.849,5.4249244647,1.7830864433,5.7104468049,1.849,0,1.849,5.211662522,1.7129906325,5.4859605495
2019-05-07 12:30:00,1.729,0,1.729,5.5912121502000005,1.8377425624,5.8854864739,1.729,0,1.729,5.3651433546,1.7634373427,5.6475193206
2019-05-07 13:00:00,2.5300000000000002,0,2.5300000000000002,4.8507923516,1.5943783435,5.1060972122,2.5300000000000002,0,2.5300000000000002,4.6553364629,1.5301350996,4.9003541714
2019-05-07 13:30:00,3.172,0,3.172,4.041572412,1.3284006117,4.2542867494,3.172,0,3.172,3.8833220831,1.276386244,4.0877074558
2019-05-07 14:00:00,2.769,0,2.769,4.0984614822,1.3470991449,4.3141699812,2.769,0,2.769,3.9382494498,1.2944399964,4.1455257367
2019-05-07 14:30:00,1.9889999999999999,0,1.9889999999999999,4.6391064193,1.5248005423,4.8832699151,1.9889999999999999,0,1.9889999999999999,4.4566071193,1.4648159231,4.6911653887
2019-05-07 15:00:00,1.9809999999999999,0,1.9809999999999999,4.6125584279,1.5160746395,4.8553246609,1.9809999999999999,0,1.9809999999999999,4.4296994329,1.4559717943,4.6628415083
2019-05-07 15:30:00,2.328,0,2.328,4.4233440535,1.4538828821,4.6561516353,2.328,0,2.328,4.2506272725,1.3971136215,4.4743444974
2019-05-07 16:00:00,1.197,0,1.197,5.5884853133,1.8368462945,5.8826161193,1.197,0,1.197,5.3696768936,1.7649274449,5.652291467
2019-05-07 16:30:00,0.851,0,0.851,6.521873741,2.1436362347,6.8651302537,0.851,0,0.851,6.2632783822,2.0586400506,6.5929246129
2019-05-07 17:00:00,0.856,0,0.856,6.9352100167,2.2794932986,7.3002210702,0.856,0,0.856,6.6512211129,2.1861506599,7.0012853821
2019-05-07 17:30:00,0.552,0,0.552,7.4192044736,2.4385745835,7.8096889196,0.552,0,0.552,7.1213102157,2.3406614759,7.4961160165
2019-05-07 18:00:00,0.444,0,0.444,7.7719201314,2.5545066139,8.1809685594,0.444,0,0.444,7.458250961,2.4514085433,7.8507904852
2019-05-07 18:30:00,0.361,0,0.361,7.8176892622,2.5695501997,8.2291465918,0.361,0,0.361,7.502996623,2.4661157312,7.8978911821
2019-05-07 19:00:00,0.241,0,0.241,7.7597892286,2.550519379,8.168199187999999,0.241,0,0.241,7.6253307653,2.5063250193,8.0266639635
2019-05-07 19:30:00,0.112,0,0.112,7.7603151139,2.5506922291,8.1687527515,0.112,0,0.112,7.4488880312,2.4483310971,7.8409347697000005
2019-05-07 20:00:00,0.116,0,0.116,7.3890802649000005,2.428673235,7.7779792262,0.116,0,0.116,7.0892891342,2.3301366554,7.462409615
2019-05-07 20:30:00,0.046,0,0.046,7.1761796627,2.358696191,7.5538733291,0.046,0,0.046,6.8929460197,2.2656017945,7.2557326523
2019-05-07 21:00:00,0.0,0,0.0,7.3168595659,2.4049354391,7.7019574378,0.0,0,0.0,7.0273488669,2.3097778741,7.3972093336
2019-05-07 21:30:00,0.0,0,0.0,7.2833990463,2.3939374982,7.6667358382,0.0,0,0.0,6.9489853805,2.2840210417,7.3147214531
2019-05-07 22:00:00,0.0,0,0.0,6.7318421544,2.2126495147,7.0861496362,0.0,0,0.0,6.3677090602,2.0929647545,6.7028516423
2019-05-07 22:30:00,0.0,0,0.0,6.0793238478,1.9981771190000002,6.3992882608,0.0,0,0.0,5.8395251027,1.9193590831,6.1468685292
2019-05-07 23:00:00,0.0,0,0.0,5.6108769024,1.8442060539,5.9061862131,0.0,0,0.0,5.3089203618,1.7449577386000001,5.588337223
2019-05-07 23:30:00,0.0,0,0.0,5.28508374,1.7371230199,5.5632460421,0.0,0,0.0,4.9383923974,1.6231710862000002,5.1983077867
2019-05-08 00:00:00,0.0,0,0.0,4.8934430289,1.6083969432,5.150992662,0.0,0,0.0,4.6042854431,1.5133554409,4.8466162559
2019-05-08 00:30:00,0.0,0,0.0,4.9301822687,1.6204725474,5.189665546,0.0,0,0.0,4.6618626398,1.5322801502,4.9072238313
2019-05-08 01:00:00,0.0,0,0.0,4.6331505548,1.5228429443,4.877000584,0.0,0,0.0,4.4509823189,1.4629671407,4.6852445463
2019-05-08 01:30:00,0.0,0,0.0,4.9296827106,1.6203083506,5.1891396954,0.0,0,0.0,4.7353039323,1.5564191357000001,4.984530455
2019-05-08 02:00:00,0.0,0,0.0,4.7495403507,1.5610984202,4.9995161586,0.0,0,0.0,4.5635490803,1.4999660459,4.8037358741
2019-05-08 02:30:00,0.0,0,0.0,4.7453372176,1.5597169172,4.995091808,0.0,0,0.0,4.5595141121000005,1.498639816,4.7994885391
2019-05-08 03:00:00,0.0,0,0.0,4.6350115568,1.523454626,4.8789595334,0.0,0,0.0,4.4528449664,1.4635793633,4.6872052278
2019-05-08 03:30:00,0.0,0,0.0,4.4836243926,1.4736960714,4.7196046238000005,0.0,0,0.0,4.3031608411,1.4143805705,4.5296429907
2019-05-08 04:00:00,0.0,0,0.0,4.2908565081,1.4103363318,4.5166910611,0.0,0,0.0,4.1244700957,1.3556477627,4.3415474691
2019-05-08 04:30:00,0.0,0,0.0,4.3362432367,1.4252542281,4.564466565,0.0,0,0.0,4.1722874805,1.3713645771,4.3918815584
2019-05-08 05:00:00,0.0,0,0.0,4.1786632634,1.3734601955999999,4.3985929088999995,0.0,0,0.0,4.0145683023,1.3195247901,4.2258613708
2019-05-08 05:30:00,0.0,0,0.0,4.238589173,1.3931568895,4.4616728137,0.0,0,0.0,4.0712470842,1.3381542048,4.2855232465
2019-05-08 06:00:00,0.0,0,0.0,4.4736118399,1.4704051045,4.7090650946,0.0,0,0.0,4.2939979979,1.4113688896,4.5199978925
2019-05-08 06:30:00,0.024,0,0.024,5.20073872,1.7094001525,5.4744618106,0.024,0,0.024,5.1336682741,1.6873551629999999,5.4038613412
2019-05-08 07:00:00,0.042,0,0.042,5.9418486196,1.9529911966000002,6.2545774943,0.042,0,0.042,5.9756836432,1.9641122311,6.2901933086
2019-05-08 07:30:00,0.164,0,0.164,6.6791966953,2.1953457891,7.0307333634999996,0.164,0,0.164,6.4129003095,2.1078183998,6.7504213785000005
2019-05-08 08:00:00,0.256,0,0.256,7.0474812555,2.3163950702,7.4184013216,0.256,0,0.256,6.763926092,2.223194995,7.1199222021
2019-05-08 08:30:00,0.428,0,0.428,7.0349857214,2.3122879868,7.4052481278,0.428,0,0.428,6.7459528606,2.2172874796,7.1010030111
2019-05-08 09:00:00,0.724,0,0.724,6.6640444204,2.1903654772,7.0147836004,0.724,0,0.724,6.3967446403,2.1025082881,6.7334154108
2019-05-08 09:30:00,1.209,0,1.209,6.0500315777,1.9885492154,6.3684542923,1.209,0,1.209,5.8105487586999995,1.9098350194,6.1163671145
2019-05-08 10:00:00,2.061,0,2.061,5.2279267908,1.7183364392,5.5030808325,2.061,0,2.061,5.0216974941,1.6505521473,5.2859973622
2019-05-08 10:30:00,2.212,0,2.212,5.2325491841,1.7198557464,5.5079465096,2.212,0,2.212,5.0261336226,1.6520102322999999,5.2906669712
2019-05-08 11:00:00,0.997,0,0.997,6.0595646468,1.9916825837,6.3784891019,0.997,0,0.997,5.8188309581,1.9125572466,6.125085219
2019-05-08 11:30:00,3.304,0,3.304,4.1987604395,1.3800658179,4.4197478310000005,3.304,0,3.304,4.0345318679,1.3260864968,4.2468756504
2019-05-08 12:00:00,2.558,0,2.558,4.9116660394,1.6143865571,5.1701747783,2.558,0,2.558,4.7189580492,1.5510465037999999,4.9673242623
2019-05-08 12:30:00,1.159,0,1.159,6.3076248585,2.0732160324,6.6396051142,1.159,0,1.159,6.0563422009,1.9906234170000001,6.3750970536
2019-05-08 13:00:00,0.838,0,0.838,6.5216249492,2.1435544608,6.8648683676,0.838,0,0.838,6.2601382088,2.0576079254,6.5896191671
2019-05-08 13:30:00,0.28600000000000003,0,0.28600000000000003,7.0575523862,2.3197052908,7.4290025118,0.28600000000000003,0,0.28600000000000003,6.7720411138,2.2258622737,7.1284643303
2019-05-08 14:00:00,1.979,0,1.979,5.5000052818,1.8077643145,5.789479244,1.979,0,1.979,5.2798604291,1.7354062006,5.5577478201
2019-05-08 14:30:00,0.914,0,0.914,6.3625156963,2.0912577783,6.6973849435,0.914,0,0.914,6.1040095209,2.0062909074,6.4252731798
2019-05-08 15:00:00,0.305,0,0.305,6.9027081352,2.2688104467,7.2660085634,0.305,0,0.305,6.6191013046,2.1755933894,6.9674750575
2019-05-08 15:30:00,0.869,0,0.869,6.2317512644,2.048277588,6.559738173,0.869,0,0.869,5.9835686313,1.9667039014,6.2984932961
2019-05-08 16:00:00,1.001,0,1.001,6.3842099445,2.0983883329,6.7202209942,1.001,0,1.001,6.1284391622,2.0143205422,6.4509885918
2019-05-08 16:30:00,0.539,0,0.539,7.2776333956,2.3920424204,7.6606667322,0.539,0,0.539,6.9799204661,2.2941889126,7.3472847011
2019-05-08 17:00:00,0.457,0,0.457,7.6544719832,2.5159032744000003,8.0573389297,0.457,0,0.457,7.3392488514,2.4122944414,7.7255251067
2019-05-08 17:30:00,0.41100000000000003,0,0.41100000000000003,8.076724943,2.6546911107,8.5018157295,0.41100000000000003,0,0.41100000000000003,7.7550082141,2.5489479355,8.1631665412
2019-05-08 18:00:00,0.353,0,0.353,8.3937978877,2.7589079478,8.835576723900001,0.353,0,0.353,8.0514498703,2.646383596,8.4752103898
2019-05-08 18:30:00,0.169,0,0.169,8.4012856646,2.761369061,8.8434585943,0.169,0,0.169,8.058632252,2.6487443307,8.4827707916
2019-05-08 19:00:00,0.14,0,0.14,8.2253944848,2.703556426,8.658309984,0.14,0,0.14,7.895066467,2.594982857,8.3105962811
2019-05-08 19:30:00,0.057,0,0.057,8.1970460439,2.694238744,8.6284695199,0.057,0,0.057,7.8701593166,2.5867962726,8.284378228
2019-05-08 20:00:00,0.08,0,0.08,7.7182633798,2.5368704925000003,8.1244877682,0.08,0,0.08,7.4066941304,2.4344626326,7.7965201373
2019-05-08 20:30:00,0.045,0,0.045,7.3548496755,2.4174221843,7.7419470268,0.045,0,0.045,7.0582128691,2.3199223811,7.429697757
2019-05-08 21:00:00,0.001,0,0.001,7.2465064507,2.3818114884,7.6279015271,0.001,0,0.001,6.9497110231,2.2842595489,7.3154852875
2019-05-08 21:30:00,0.0,0,0.0,7.2623741665,2.3870269544,7.6446043858,0.0,0,0.0,6.9638694473000005,2.2889131979,7.3303888919
2019-05-08 22:00:00,0.0,0,0.0,6.7236175458,2.2099462166,7.0774921535,0.0,0,0.0,6.4541434704,2.1213743713,6.793835232
2019-05-08 22:30:00,0.0,0,0.0,6.2051828694,2.0395449789,6.5317714414,0.0,0,0.0,5.9271876755,1.9481723774000002,6.2391449216
2019-05-08 23:00:00,0.0,0,0.0,5.642439562,1.8545801984999999,5.9394100653,0.0,0,0.0,5.3528933213,1.7594109514,5.6346245487
2019-05-08 23:30:00,0.0,0,0.0,5.0729518913,1.667398653,5.3399493592,0.0,0,0.0,4.8714298929,1.6011615753,5.1278209399
2019-05-09 00:00:00,0.0,0,0.0,4.681413527,1.5387062161,4.9278037126,0.0,0,0.0,4.4986144263,1.4786230573,4.7353836066
2019-05-09 00:30:00,0.0,0,0.0,4.8904891202,1.6074260404,5.1478832844,0.0,0,0.0,4.695839501,1.5434478045,4.9429889485
2019-05-09 01:00:00,0.0,0,0.0,4.6430025117,1.5260811259,4.887371065,0.0,0,0.0,4.4560384524,1.4646290114,4.690566792
2019-05-09 01:30:00,0.0,0,0.0,4.9436703373,1.6249058611,5.2038635129,0.0,0,0.0,4.7446658747,1.5594962574,4.9943851313
2019-05-09 02:00:00,0.0,0,0.0,4.8254452083,1.5860471404,5.0794160088,0.0,0,0.0,4.6306830406,1.5220319116,4.8744032006
2019-05-09 02:30:00,0.0,0,0.0,4.9174076666,1.6162737387,5.1762185964,0.0,0,0.0,4.7221021717,1.5520799269,4.970633865
2019-05-09 03:00:00,0.0,0,0.0,4.5982051827,1.5113569559,4.8402159818,0.0,0,0.0,4.4130922526,1.4505132781,4.6453602659
2019-05-09 03:30:00,0.0,0,0.0,4.4845458436,1.4739989377,4.7205745722,0.0,0,0.0,4.3091835109,1.4163601263,4.535982643
2019-05-09 04:00:00,0.0,0,0.0,4.2831429757,1.4078010163,4.5085715534,0.0,0,0.0,4.1157538271,1.3527828638,4.3323724496
2019-05-09 04:30:00,0.0,0,0.0,4.315482945,1.4184306502,4.5426136264,0.0,0,0.0,4.1461126767,1.3627613351,4.3643291334
2019-05-09 05:00:00,0.0,0,0.0,4.1909896455,1.3775116814000001,4.4115680479,0.0,0,0.0,4.0295185161,1.3244386878,4.2415984380000005
2019-05-09 05:30:00,0.0,0,0.0,4.2872154602,1.4091395772,4.5128583791,0.0,0,0.0,4.1198299316,1.3541226145,4.3366630858
2019-05-09 06:00:00,0.0,0,0.0,4.4823244884,1.4732688136,4.7182363036,0.0,0,0.0,4.3091835109,1.4163601263,4.535982643
2019-05-09 06:30:00,0.017,0,0.017,5.111860161,1.6801871828000001,5.3809054326,0.017,0,0.017,4.907050557,1.6128695214,5.1653163758
2019-05-09 07:00:00,0.073,0,0.073,5.9660044583000005,1.9609308369,6.280004693,0.073,0,0.073,5.8140137437,1.9109739048,6.1200144671
2019-05-09 07:30:00,0.215,0,0.215,6.7274251131,2.2111977035,7.0815001191,0.215,0,0.215,6.4585746625,2.1228308337,6.7984996448
2019-05-09 08:00:00,0.482,0,0.482,7.10349758,2.3348067457,7.4773658737,0.482,0,0.482,6.8169687623,2.2406292777,7.1757565919
2019-05-09 08:30:00,0.343,0,0.343,7.1772182696,2.3590375646,7.5549665996,0.343,0,0.343,6.8840902172,2.262691033,7.2464107549
2019-05-09 09:00:00,0.517,0,0.517,6.8434325068,2.2493274899,7.2036131651,0.517,0,0.517,6.5599941700999995,2.1561658138,6.9052570212
2019-05-09 09:30:00,0.8270000000000001,0,0.8270000000000001,6.7059520132,2.2041398368,7.058896856,0.8270000000000001,0,0.8270000000000001,6.4306224456,2.1136433843,6.7690762585
2019-05-09 10:00:00,1.065,0,1.065,6.4258592019,2.1120777818,6.7640623178,1.065,0,1.065,6.1673454574,2.027108423,6.4919425867000005
2019-05-09 10:30:00,1.226,0,1.226,6.0999676417,2.0049624059,6.4210185702,1.226,0,1.226,5.8499174249,1.9227748742,6.1578078157
2019-05-09 11:00:00,1.418,0,1.418,5.8564383364,1.9249181941,6.164671933,1.418,0,1.418,5.6223960276,1.8479922073,5.918311608
2019-05-09 11:30:00,1.941,0,1.941,5.6161308187,1.8459329327,5.9117166513,1.941,0,1.941,5.390799513,1.7718701141,5.6745258032
2019-05-09 12:00:00,1.5390000000000001,0,1.5390000000000001,6.0991008196,2.0046774953,6.4201061259,1.5390000000000001,0,1.5390000000000001,5.8543976514,1.9242474534,6.1625238436
2019-05-09 12:30:00,2.157,0,2.157,5.7219331423,1.8807084748,6.0230875182,2.157,0,2.157,5.4930410866,1.8054752942,5.7821485122
2019-05-09 13:00:00,2.18,0,2.18,5.4620092486,1.7952756224000002,5.7494834196,2.18,0,2.18,5.240220593,1.7223772166,5.5160216769
2019-05-09 13:30:00,2.242,0,2.242,5.3233377795,1.7496965146,5.6035134521,2.242,0,2.242,5.1069086781,1.6785597091,5.3756933453
2019-05-09 14:00:00,2.588,0,2.588,4.7841243824,1.5724656417,5.0359204025,2.588,0,2.588,4.5922387872,1.5093958966,4.8339355655
2019-05-09 14:30:00,1.455,0,1.455,5.7819400079,1.9004317777000002,6.0862526399,1.455,0,1.455,5.5501792776,1.8242557095,5.8422939765
2019-05-09 15:00:00,2.433,0,2.433,4.7209898487,1.5517143240000002,4.9694629987,2.433,0,2.433,4.5307954453,1.4892004467,4.7692583635
2019-05-09 15:30:00,1.311,0,1.311,5.4017443767,1.7754675169,5.6860467123,1.311,0,1.311,5.1874731161,1.7050399593,5.460498017
2019-05-09 16:00:00,1.423,0,1.423,5.5207458281,1.8145814024,5.811311398,1.423,0,1.423,5.301025501,1.7423628233000001,5.5800268432
2019-05-09 16:30:00,1.241,0,1.241,6.2098789787,2.0410885154,6.5367147144,1.241,0,1.241,5.9619059758,1.9595837308,6.2756905008
2019-05-09 17:00:00,2.17,0,2.17,5.9891526245,1.9685392712,6.3043711837,2.17,0,2.17,5.751473546,1.8904179359,6.05418268
2019-05-09 17:30:00,1.418,0,1.418,6.7163561826,2.2075595219,7.0698486133,1.418,0,1.418,6.4481129025,2.1193922194,6.7874872657
2019-05-09 18:00:00,1.324,0,1.324,6.8143633596,2.2397729232,7.1730140627,1.324,0,1.324,6.5416066148,2.1501221166,6.8859016998
2019-05-09 18:30:00,1.22,0,1.22,6.8203778021,2.2417497749,7.1793450548,1.22,0,1.22,6.5416066148,2.1501221166,6.8859016998
2019-05-09 19:00:00,0.751,0,0.751,7.2036277143,2.3677179293,7.5827660151,0.751,0,0.751,6.9125551558,2.2720470059,7.2763738482
2019-05-09 19:30:00,0.34600000000000003,0,0.34600000000000003,7.2852837428,2.394556968,7.6687197292,0.34600000000000003,0,0.34600000000000003,6.9924173166,2.2982964287,7.3604392806
2019-05-09 20:00:00,0.124,0,0.124,7.2058806621,2.3684584374,7.585137539,0.124,0,0.124,6.9167832997000005,2.2734367296,7.280824526
2019-05-09 20:30:00,0.054,0,0.054,7.10755723,2.3361410880999998,7.4816391894,0.054,0,0.054,6.8219574324,2.2422689742,7.1810078236
2019-05-09 21:00:00,0.006,0,0.006,7.1540562816,2.3514245873,7.5305855596,0.006,0,0.006,6.8676821361,2.2572979576,7.2291390907
2019-05-09 21:30:00,0.0,0,0.0,7.2155236471,2.3716279333,7.5952880496,0.0,0,0.0,6.9189901749,2.2741620944,7.2831475525
2019-05-09 22:00:00,0.0,0,0.0,6.8096096595,2.2382104576,7.1680101679,0.0,0,0.0,6.5380912791,2.1489666817,6.8822013465000005
2019-05-09 22:30:00,0.0,0,0.0,6.4092131891,2.1066065019,6.746540199,0.0,0,0.0,6.012242871,1.9761286681999999,6.3286767063
2019-05-09 23:00:00,0.0,0,0.0,5.8413130468,1.9199467519,6.1487505756,0.0,0,0.0,5.4925747665,1.8053220223,5.781657649
2019-05-09 23:30:00,0.0,0,0.0,5.1722941849,1.7000508859,5.4445201947,0.0,0,0.0,4.9633051423,1.6313595094000002,5.2245317288
2019-05-10 00:00:00,0.0,0,0.0,4.8668687103,1.5996623871,5.123019695,0.0,0,0.0,4.675735085,1.5368398025,4.9218264053
2019-05-10 00:30:00,0.0,0,0.0,4.8711909738,1.6010830463999999,5.1275694461,0.0,0,0.0,4.675735085,1.5368398025,4.9218264053
2019-05-10 01:00:00,0.0,0,0.0,4.6674374185000005,1.5341124914000002,4.9130920195000005,0.0,0,0.0,4.4844560021,1.4739694083,4.7204800022
2019-05-10 01:30:00,0.0,0,0.0,4.9880549879,1.6394943902999999,5.2505841978,0.0,0,0.0,4.789423384,1.5742073393,5.0414982989
2019-05-10 02:00:00,0.0,0,0.0,4.9083409175,1.6132936424,5.16667465,0.0,0,0.0,4.7136998547,1.5493182187999999,4.9617893208
2019-05-10 02:30:00,0.0,0,0.0,4.9330275779,1.6214077553,5.1926606083,0.0,0,0.0,4.7340079772,1.5559931758999999,4.9831662918
2019-05-10 03:00:00,0.0,0,0.0,4.7139644428,1.5494051846999999,4.9620678345,0.0,0,0.0,4.5271218175,1.4879929836,4.7653913869
2019-05-10 03:30:00,0.0,0,0.0,4.6330485370000005,1.5228094126,4.8768931968,0.0,0,0.0,4.4477710621,1.4619116516,4.6818642759
2019-05-10 04:00:00,0.0,0,0.0,4.4616105984,1.4664604872,4.6964322088,0.0,0,0.0,4.2841707227,1.4081388204,4.5096533923
2019-05-10 04:30:00,0.0,0,0.0,4.4821336164,1.473206077,4.7180353857,0.0,0,0.0,4.3068147236,1.4155815436,4.5334891827
2019-05-10 05:00:00,0.0,0,0.0,4.4432733938,1.4604333395,4.6771298882,0.0,0,0.0,4.2656762133,1.4020599691,4.4901854876
2019-05-10 05:30:00,0.0,0,0.0,4.4778268202,1.4717905015000001,4.713501916,0.0,0,0.0,4.2961426752000005,1.4120738109,4.5222554476
2019-05-10 06:00:00,0.031,0,0.031,4.6879742583,1.5408626241999999,4.9347097456,0.031,0,0.031,4.5006778184,1.4793012614,4.7375555983
2019-05-10 06:30:00,0.079,0,0.079,5.3106875733,1.7455385929,5.5901974455,0.079,0,0.079,5.1001366712,1.6763338581,5.3685649170000005
2019-05-10 07:00:00,0.216,0,0.216,5.8905481499,1.9361295477,6.2005769999,0.216,0,0.216,5.6519212931,1.8576966928,5.9493908348
2019-05-10 07:30:00,0.518,0,0.518,6.5540968835,2.1542274694,6.8990493511,0.518,0,0.518,6.4260346067,2.1121354346,6.7642469544
2019-05-10 08:00:00,0.757,0,0.757,6.6666494941,2.1912217235,7.0175257832,0.757,0,0.757,6.3925559872,2.1011315444,6.7290063023
2019-05-10 08:30:00,1.438,0,1.438,6.1393636223,2.0179112386,6.4624880235,1.438,0,1.438,5.8934164953,1.9370723272,6.2035963108
2019-05-10 09:00:00,1.7810000000000001,0,1.7810000000000001,5.5524105055,1.8249890786,5.8446426374,1.7810000000000001,0,1.7810000000000001,5.3255690074,1.7504298837999999,5.605862113
2019-05-10 09:30:00,1.957,0,1.957,5.4426864205,1.7889245159,5.7291436005000005,1.957,0,1.957,5.2219715845,1.7163790575,5.4968121942
2019-05-10 10:00:00,2.781,0,2.781,4.6554825787,1.5301831255,4.9005079775,2.781,0,2.781,4.4652881752999996,1.4676692483,4.7003033424
2019-05-10 10:30:00,2.087,0,2.087,5.1905797224,1.7060610513999999,5.4637681289,2.087,0,2.087,4.9804724332,1.6370021251,5.2426025613
2019-05-10 11:00:00,1.25,0,1.25,5.8748189808,1.9309596198,6.1840199798,1.25,0,1.25,5.6392677959,1.8535376894,5.9360713641
2019-05-10 11:30:00,1.8090000000000002,0,1.8090000000000002,5.5501792776,1.8242557095,5.8422939765,1.8090000000000002,0,1.8090000000000002,5.3280486979,1.7512449185999999,5.6084723136
2019-05-10 12:00:00,1.638,0,1.638,5.8506512948000005,1.9230160856,6.1585803103,1.638,0,1.638,5.6165040064,1.8460555936,5.9121094804
2019-05-10 12:30:00,1.2429999999999999,0,1.2429999999999999,5.9506846768,1.9558954682,6.2638786071,1.2429999999999999,0,1.2429999999999999,5.7147649115,1.8783523912,6.0155420121
2019-05-10 13:00:00,2.167,0,2.167,5.2940165496,1.7400590924000001,5.5726489996,2.167,0,2.167,5.0749692108,1.6680617139,5.3420728535
2019-05-10 13:30:00,2.305,0,2.305,4.8419414854,1.5914692045,5.096780511,2.305,0,2.305,4.6495451431,1.5282315848999999,4.8942580454
2019-05-10 14:00:00,1.486,0,1.486,5.4795145145,1.801029325,5.7679100153,1.486,0,1.486,5.2587424169,1.7284650457000001,5.5355183336
2019-05-10 14:30:00,1.45,0,1.45,5.3661832779,1.7637791488999999,5.6486139767,1.45,0,1.45,5.153137218,1.6937542954,5.4243549663
2019-05-10 15:00:00,0.937,0,0.937,5.8714741136,1.9298602151000002,6.1804990669,0.937,0,0.937,5.6306680251,1.8507110814,5.9270189738
2019-05-10 15:30:00,1.005,0,1.005,5.7189726518,1.8797354086,6.0199712124,1.005,0,1.005,5.4908092005,1.8047417088,5.7797991585
2019-05-10 16:00:00,0.401,0,0.401,6.5937107215,2.1672479083,6.9407481279,0.401,0,0.401,6.3302415449,2.0806497778,6.6634121526
2019-05-10 16:30:00,0.308,0,0.308,7.2592981655,2.3860159218,7.64136649,0.308,0,0.308,6.9681127293,2.2903078972,7.3348555045
2019-05-10 17:00:00,0.327,0,0.327,7.3351220671,2.410938033,7.7211811233,0.327,0,0.327,7.0398911318,2.3139003172,7.4104117177
2019-05-10 17:30:00,0.716,0,0.716,7.3777526699,2.4249500345,7.766055442,0.716,0,0.716,7.0808627936,2.3273670512,7.4535397828
2019-05-10 18:00:00,0.432,0,0.432,7.6936369427999995,2.5287761741,8.098565203,0.432,0,0.432,7.3825586952,2.4265296987,7.771114416
2019-05-10 18:30:00,0.515,0,0.515,7.5323389146,2.4757600761000003,7.9287778049,0.515,0,0.515,7.2268140549,2.3753389109,7.6071726894000005
2019-05-10 19:00:00,0.442,0,0.442,7.4096246738,2.4354258556,7.7996049198,0.442,0,0.442,7.1056880007,2.3355267022,7.4796715797
2019-05-10 19:30:00,0.227,0,0.227,7.3727429381,2.4233034153,7.7607820401000005,0.227,0,0.227,7.0747555478,2.3253596966,7.447111103
2019-05-10 20:00:00,0.115,0,0.115,7.0788750921,2.3267137253,7.4514474654,0.115,0,0.115,6.7890089763,2.2314393404,7.1463252382
2019-05-10 20:30:00,0.094,0,0.094,6.8710658359,2.2584101259000002,7.2327008799,0.094,0,0.094,6.5888165001,2.1656392555,6.9355963159
2019-05-10 21:00:00,0.015,0,0.015,6.9433046349000005,2.2821538709,7.3087417209,0.015,0,0.015,6.6571835593,2.1881104212,7.0075616414
2019-05-10 21:30:00,0.0,0,0.0,6.9372033127,2.2801484632999998,7.3023192765000005,0.0,0,0.0,6.6513336616,2.1861876528,7.0014038543
2019-05-10 22:00:00,0.0,0,0.0,6.600385976,2.1694419584,6.9477747116,0.0,0,0.0,6.3322851917000005,2.081321492,6.6655633597
2019-05-10 22:30:00,0.0,0,0.0,6.3725762961,2.0945645376,6.7079750486,0.0,0,0.0,5.9269520473,1.9480949301,6.2388968919
2019-05-10 23:00:00,0.0,0,0.0,5.6120738015,1.8445994556,5.9074461068,0.0,0,0.0,5.3753092631,1.7667787152,5.6582202769
2019-05-10 23:30:00,0.0,0,0.0,5.2541437181,1.7269535265,5.5306775980000005,0.0,0,0.0,5.0453919491,1.6583401381,5.3109388938
2019-05-11 00:00:00,0.0,0,0.0,4.9518080662,1.6275806033,5.2124295434,0.0,0,0.0,4.789423384,1.5742073393,5.0414982989
2019-05-11 00:30:00,0.0,0,0.0,5.1037352665,1.6775166591000001,5.3723529121,0.0,0,0.0,5.0347636697,1.6548467916,5.2997512312
2019-05-11 01:00:00,0.0,0,0.0,5.0046440682,1.6449469573000002,5.2680463876,0.0,0,0.0,4.9618788678,1.6308907157,5.2230303871
2019-05-11 01:30:00,0.0,0,0.0,5.2015005626,1.709650558,5.4752637501,0.0,0,0.0,5.1710818187,1.6996524004,5.4432440196
2019-05-11 02:00:00,0.0,0,0.0,5.053731081,1.6610810782,5.3197169273,0.0,0,0.0,5.0254497743,1.6517854621999999,5.2899471309
2019-05-11 02:30:00,0.0,0,0.0,5.053731081,1.6610810782,5.3197169273,0.0,0,0.0,4.9949293417,1.6417538811,5.2578203597
2019-05-11 03:00:00,0.0,0,0.0,4.8540592246,1.5954521126999999,5.1095360259,0.0,0,0.0,4.7763183758,1.5698999314000002,5.0277035535
2019-05-11 03:30:00,0.0,0,0.0,4.7827731403,1.5720215099,5.0344980424,0.0,0,0.0,4.6741755292,1.5363272013,4.9201847675
2019-05-11 04:00:00,0.0,0,0.0,4.3658376111,1.4349814286,4.595618538,0.0,0,0.0,4.1906250142,1.3773918329,4.4111842253999995
2019-05-11 04:30:00,0.0,0,0.0,4.3408537828,1.4267696413,4.5693197713,0.0,0,0.0,4.166783456,1.3695554917,4.3860878485
2019-05-11 05:00:00,0.0,0,0.0,4.2647175751,1.40174488,4.4891763948,0.0,0,0.0,4.0967067761,1.3465224009,4.3123229223
2019-05-11 05:30:00,0.0,0,0.0,4.1987604395,1.3800658179,4.4197478310000005,0.0,0,0.0,4.0345318679,1.3260864968,4.2468756504
2019-05-11 06:00:00,0.024,0,0.024,4.278552175,1.4062920931,4.5037391316,0.024,0,0.024,4.1085286638,1.3504080675,4.3247670145
2019-05-11 06:30:00,0.092,0,0.092,4.5514441756,1.4959873561,4.7909938691,0.092,0,0.092,4.3737949989,1.4375968955,4.6039947357
2019-05-11 07:00:00,0.176,0,0.176,4.7568724682,1.5635083707000001,5.007234177,0.176,0,0.176,4.563786354,1.500044034,4.8039856358
2019-05-11 07:30:00,0.5670000000000001,0,0.5670000000000001,4.9906445944,1.6403455528,5.2533100994,0.5670000000000001,0,0.5670000000000001,4.7873905972,1.5735391946,5.0393585234
2019-05-11 08:00:00,1.003,0,1.003,5.0937513446,1.6742351027,5.3618435207,1.003,0,1.003,4.8864238757,1.6060898591,5.1436040797
2019-05-11 08:30:00,1.5,0,1.5,5.0126369977,1.6475741062,5.2764599976,1.5,0,1.5,4.8269290736,1.5865348633,5.0809779722
2019-05-11 09:00:00,1.966,0,1.966,5.0013801571,1.6438741615999999,5.2646106916,1.966,0,1.966,5.1155110816,1.6813871824,5.3847485069
2019-05-11 09:30:00,2.398,0,2.398,4.7000172942,1.5448209787,4.9473866255,2.398,0,2.398,4.8994775459,1.610380393,5.1573447851
2019-05-11 10:00:00,2.773,0,2.773,4.3197953359,1.4198480645,4.5471529851,2.773,0,2.773,4.5800591792,1.505392653,4.8211149254
2019-05-11 10:30:00,3.108,0,3.108,4.0009351052,1.3150437749,4.2115106371,3.108,0,3.108,4.0027911708,1.3156538342,4.2134643904
2019-05-11 11:00:00,3.278,0,3.278,3.5361242714000003,1.162267842,3.7222360752,3.278,0,3.278,3.4000506361,1.1175426009,3.5790006696
2019-05-11 11:30:00,3.362,0,3.362,3.5934194382999998,1.1810998526,3.7825467771,3.362,0,3.362,3.4522307624,1.134693379,3.6339271184
2019-05-11 12:00:00,3.267,0,3.267,3.6895320461,1.2126905391,3.8837179433,3.267,0,3.267,3.5473765049,1.1659662722,3.7340805314
2019-05-11 12:30:00,1.387,0,1.387,4.8376679272,1.5900645538,5.0922820286,1.387,0,1.387,4.6473093080000005,1.5274967014,4.8919045348
2019-05-11 13:00:00,2.863,0,2.863,3.6285036862,1.1926314872,3.8194775645,2.863,0,2.863,3.4851996221,1.1455297192,3.6686311812
2019-05-11 13:30:00,3.138,0,3.138,3.2208978487,1.0586579273,3.3904187881,3.138,0,3.138,3.0960247797,1.0176141343,3.2589734524000002
2019-05-11 14:00:00,3.2,0,3.2,3.0904990354,1.01579791,3.2531568793,3.2,0,3.2,2.969053106,0.9758805634000001,3.125319059
2019-05-11 14:30:00,2.79,0,2.79,3.3024459358,1.0854614873,3.4762588798,2.79,0,2.79,3.1753064263,1.0436727514,3.3424278172
2019-05-11 15:00:00,3.231,0,3.231,2.7505523852,0.9040628495,2.8953183002,3.231,0,3.231,2.6451383874000003,0.8694149439000001,2.7843561972
2019-05-11 15:30:00,2.741,0,2.741,3.1892088187,1.0482422468,3.3570619145,2.741,0,2.741,3.066909889,1.0080445325,3.228326199
2019-05-11 16:00:00,1.26,0,1.26,4.051718246,1.3317353861,4.2649665747,1.26,0,1.26,3.8920501988,1.2792550369,4.0968949461
2019-05-11 16:30:00,1.7429999999999999,0,1.7429999999999999,4.051718246,1.3317353861,4.2649665747,1.7429999999999999,0,1.7429999999999999,3.8920501988,1.2792550369,4.0968949461
2019-05-11 17:00:00,2.512,0,2.512,3.9667884337,1.3038203068,4.1755667723,2.512,0,2.512,3.8145953289000003,1.2537968523,4.0153635041
2019-05-11 17:30:00,2.154,0,2.154,4.5492182132,1.4952557177,4.7886507507000005,2.154,0,2.154,4.3669022161,1.4353313473,4.5967391749
2019-05-11 18:00:00,1.691,0,1.691,5.1648876932,1.6976164898000001,5.4367238876,1.691,0,1.691,4.9555768009,1.6288193265,5.2163966325
2019-05-11 18:30:00,1.219,0,1.219,5.7464355125,1.8887620144000001,6.0488794868,1.219,0,1.219,5.5176698271,1.8135703698,5.8080735023
2019-05-11 19:00:00,0.745,0,0.745,5.9653545063,1.9607172080000002,6.2793205329,0.745,0,0.745,5.7216096472,1.8806021471,6.022746997
2019-05-11 19:30:00,0.359,0,0.359,6.2840771774,2.0654762839,6.6148180815,0.359,0,0.359,6.0341089039,1.9833156856,6.3516935831
2019-05-11 20:00:00,0.152,0,0.152,6.2840771774,2.0654762839,6.6148180815,0.152,0,0.152,6.0288158259,1.981575935,6.346121922
2019-05-11 20:30:00,0.07,0,0.07,6.0830892916,1.9994147605,6.4032518859,0.07,0,0.07,5.8403119561,1.9196177093000002,6.1476967959
2019-05-11 21:00:00,0.009000000000000001,0,0.009000000000000001,6.0141137457,1.9767435949,6.3306460481,0.009000000000000001,0,0.009000000000000001,5.7748520749,1.8981020868,6.0787916578
2019-05-11 21:30:00,0.0,0,0.0,6.0949483663,2.0033126499,6.4157351225,0.0,0,0.0,5.8514184028,1.9232682218,6.1593877924000004
2019-05-11 22:00:00,0.0,0,0.0,6.0179933836,1.9780187703,6.3347298775,0.0,0,0.0,5.7747895479,1.8980815352,6.0787258399
2019-05-11 22:30:00,0.0,0,0.0,5.6856720698,1.8687900366,5.9849179681999995,0.0,0,0.0,5.460766277,1.7948670773000002,5.7481750284
2019-05-11 23:00:00,0.0,0,0.0,5.2736551146,1.7333666123,5.5512159101,0.0,0,0.0,5.0638755986,1.6644154199,5.330395367
2019-05-11 23:30:00,0.0,0,0.0,4.943225079,1.6247595118,5.20339482,0.0,0,0.0,4.7355579895,1.5565026403000002,4.9847978837
2019-05-12 00:00:00,0.0,0,0.0,4.5105225354,1.4825370634000001,4.7479184583,0.0,0,0.0,4.3349038418,1.4248139903,4.5630566756
2019-05-12 00:30:00,0.0,0,0.0,4.7022383203,1.5455509946000001,4.9497245476,0.0,0,0.0,4.5167489116,1.4845835743,4.7544725386
2019-05-12 01:00:00,0.0,0,0.0,4.478053892,1.4718651364,4.713740939,0.0,0,0.0,4.3027313791,1.4142394132,4.5291909254
2019-05-12 01:30:00,0.0,0,0.0,4.7119879303,1.5487555364999999,4.9599872951,0.0,0,0.0,4.5209214394,1.4859550179,4.758864673
2019-05-12 02:00:00,0.0,0,0.0,4.5922480018,1.5093989252,4.8339452650000005,0.0,0,0.0,4.4074641614,1.448663414,4.6394359593
2019-05-12 02:30:00,0.0,0,0.0,4.5090952736,1.4820679452,4.7464160774,0.0,0,0.0,4.3322309757,1.4239354617,4.5602431323
2019-05-12 03:00:00,0.0,0,0.0,4.4170150013,1.4518026233,4.649489475,0.0,0,0.0,4.2398897353,1.3935843637,4.4630418266
2019-05-12 03:30:00,0.0,0,0.0,4.296420756,1.4121652116,4.5225481642,0.0,0,0.0,4.1289486768,1.3571198012,4.346261765
2019-05-12 04:00:00,0.0,0,0.0,4.0525179338,1.3319982308,4.2658083514000005,0.0,0,0.0,3.8928439631,1.2795159346,4.0977304875
2019-05-12 04:30:00,0.0,0,0.0,4.1053703904,1.3493699932,4.3214425162,0.0,0,0.0,3.9438354176,1.2962760152000001,4.1514057028
2019-05-12 05:00:00,0.0,0,0.0,3.9858581918000002,1.3100882331,4.1956402019,0.0,0,0.0,3.8259018621000003,1.2575131301,4.027265118
2019-05-12 05:30:00,0.0,0,0.0,3.8704655376,1.2721605018,4.0741742501000004,0.0,0,0.0,3.7163054639,1.2214905360000001,3.9119004884
2019-05-12 06:00:00,0.028,0,0.028,3.8670614342,1.2710416272,4.0705909834,0.028,0,0.028,3.7163054639,1.2214905360000001,3.9119004884
2019-05-12 06:30:00,0.098,0,0.098,4.0984614822,1.3470991449,4.3141699812,0.098,0,0.098,3.9325394153,1.2925631988,4.139515174
2019-05-12 07:00:00,0.225,0,0.225,4.1849962647,1.3755417524,4.405259226,0.225,0,0.225,4.0192206427,1.3210539405000001,4.2307585713
2019-05-12 07:30:00,0.556,0,0.556,4.2114458584,1.3842353135,4.4331009035,0.556,0,0.556,4.0438075889,1.3291352789,4.2566395673
2019-05-12 08:00:00,0.9420000000000001,0,0.9420000000000001,4.3329253548,1.4241636931000001,4.5609740577,0.9420000000000001,0,0.9420000000000001,4.1575574276,1.3665230428,4.3763762396
2019-05-12 08:30:00,1.486,0,1.486,4.1591173126,1.3670357522,4.3780182238,1.486,0,1.486,3.9956940234,1.3133211146,4.2059937088
2019-05-12 09:00:00,1.983,0,1.983,4.2067352691,1.3826870176,4.4281423885,1.983,0,1.983,4.040577903,1.3280737325,4.2532398979
2019-05-12 09:30:00,2.19,0,2.19,4.4594807302,1.4657604334,4.6941902423,2.19,0,2.19,4.4838981952,1.473786066,4.719892837
2019-05-12 10:00:00,2.692,0,2.692,3.9821493514,1.3088691963,4.1917361593999996,2.692,0,2.692,3.8248681915000002,1.2571733790000001,4.0261770437
2019-05-12 10:30:00,3.074,0,3.074,3.8219600263,1.2562175113,4.0231158171,3.074,0,3.074,3.8790761683,1.2749906793,4.0832380719
