Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-12 11:00:00,3.113,0,3.113,3.691194607,1.2132369965,3.8854680074,3.113,0,3.113,3.920267333,1.2885295604,4.1265971926
2019-05-12 11:30:00,3.45,0,3.45,3.4655579061,1.1390737993,3.6479556907,3.45,0,3.45,3.5096003035,1.1535498353,3.694316109
2019-05-12 12:00:00,3.602,0,3.602,3.2019501828,1.0524301307,3.3704738767,3.602,0,3.602,3.0769323144,1.0113387445,3.2388761204
2019-05-12 12:30:00,3.668,0,3.668,3.2439930315,1.0662489468,3.4147295069,3.668,0,3.668,3.1166238175,1.0243847106,3.28065665
2019-05-12 13:00:00,3.396,0,3.396,3.2468511752,1.0671883732,3.4177380791,3.396,0,3.396,3.1221156656,1.0261897938,3.2864375428
2019-05-12 13:30:00,3.281,0,3.281,3.1945061749,1.0499834036,3.3626380788,3.281,0,3.281,3.0707026473,1.0092911519,3.2323185761
2019-05-12 14:00:00,3.274,0,3.274,2.9873962342000002,0.9819096581000001,3.144627615,3.274,0,3.274,2.8722773825,0.9440719213000001,3.0234498764
2019-05-12 14:30:00,3.625,0,3.625,2.8518251188,0.9373495873000001,3.0019211776,3.625,0,3.625,2.7446669458,0.9021283991,2.8891231009
2019-05-12 15:00:00,2.668,0,2.668,3.4907776917,1.1473631420000001,3.6745028334,2.668,0,2.668,3.3549163192,1.1027076682999999,3.5314908623
2019-05-12 15:30:00,1.053,0,1.053,4.6193985563,1.518322881,4.8625247962,1.053,0,1.053,4.4343349897,1.4574954282,4.6677210418
2019-05-12 16:00:00,0.596,0,0.596,5.3217173421,1.7491639025999999,5.6018077285,0.596,0,0.596,5.1121444944,1.6802806387,5.381204731
2019-05-12 16:30:00,0.741,0,0.741,5.9717125184,1.9628069854999999,6.2860131772,0.741,0,0.741,5.7377274711,1.8858998196,6.0397131275
2019-05-12 17:00:00,0.869,0,0.869,6.2749679758,2.0624822342,6.6052294482,0.869,0,0.869,6.0216248879,1.979212388,6.3385525136
2019-05-12 17:30:00,1.921,0,1.921,5.3901577882,1.7716591894,5.6738503034,1.921,0,1.921,5.1719802334,1.699947695,5.4441897194
2019-05-12 18:00:00,1.46,0,1.46,5.8154485745999995,1.9114455110000002,6.1215248154,1.46,0,1.46,5.5880041842,1.836688155,5.8821096676
2019-05-12 18:30:00,0.581,0,0.581,6.5119898624,2.1403875608,6.8547261709,0.581,0,0.581,6.2544357433,2.0557336157,6.5836165719
2019-05-12 19:00:00,0.445,0,0.445,6.4551011213,2.1216891359,6.7948432855,0.445,0,0.445,6.2002254628,2.0379155582,6.5265531188
2019-05-12 19:30:00,0.422,0,0.422,6.3888988138,2.0999294897,6.7251566462,0.422,0,0.422,6.1358476285,2.0167555873,6.4587869773
2019-05-12 20:00:00,0.251,0,0.251,6.4000779894,2.103603907,6.7369241993,0.251,0,0.251,6.1412111316,2.0185184855,6.4644327701
2019-05-12 20:30:00,0.112,0,0.112,6.2531230046,2.0553021394,6.5822347417,0.112,0,0.112,6.0059026297,1.9740447316,6.3220027681
2019-05-12 21:00:00,0.012,0,0.012,6.3653284256,2.0921822777,6.7003457112,0.012,0,0.012,6.1149734717,2.0098945838,6.4368141808
2019-05-12 21:30:00,0.0,0,0.0,6.5108512122,2.1400133046,6.8535275918,0.0,0,0.0,6.2528284694,2.0552053303,6.5819247046000005
2019-05-12 22:00:00,0.0,0,0.0,6.232605252,2.0485582802,6.5606371074,0.0,0,0.0,5.9860427273,1.9675170974,6.3010976077
2019-05-12 22:30:00,0.0,0,0.0,5.6331204012,1.8515171384,5.9296004223,0.0,0,0.0,5.4088069698,1.7777888789,5.6934810208
2019-05-12 23:00:00,0.0,0,0.0,5.1261900408,1.6848971866,5.3959895167,0.0,0,0.0,4.9260535099,1.61911549,5.1853194841
2019-05-12 23:30:00,0.0,0,0.0,4.6471809631,1.5274545165,4.8917694348000005,0.0,0,0.0,4.4618041031,1.4665240891,4.696635898
2019-05-13 00:00:00,0.0,0,0.0,4.3024588929,1.4141498513,4.5289040978,0.0,0,0.0,4.1366964345,1.359666366,4.3544172994
2019-05-13 00:30:00,0.0,0,0.0,4.4740804635,1.4705591337000001,4.7095583827,0.0,0,0.0,4.2951024228,1.4117318965,4.5211604451
2019-05-13 01:00:00,0.0,0,0.0,4.2882540671000005,1.4094809508,4.5139516496,0.0,0,0.0,4.1148975358,1.3525014145,4.3314710903
2019-05-13 01:30:00,0.0,0,0.0,4.441471628,1.4598411277,4.6752332926,0.0,0,0.0,4.264346362,1.4016228682,4.4887856442
2019-05-13 02:00:00,0.0,0,0.0,4.2994329135000005,1.41315526,4.5257188564,0.0,0,0.0,4.1283885662,1.3569357016999999,4.3456721749
2019-05-13 02:30:00,0.0,0,0.0,4.3703250776,1.4364563875,4.600342187,0.0,0,0.0,4.1954231413,1.378968901,4.4162348856
2019-05-13 03:00:00,0.0,0,0.0,4.2088144575,1.3833704138,4.4303310079,0.0,0,0.0,4.037685205,1.3271229486,4.2501949526
2019-05-13 03:30:00,0.0,0,0.0,4.1189808803,1.3538435449000001,4.3357693476,0.0,0,0.0,3.9537910378000003,1.2995482693,4.161885303
2019-05-13 04:00:00,0.0,0,0.0,3.8922762834,1.2793293473,4.0971329299,0.0,0,0.0,3.7443722041000003,1.2307156274,3.9414444254000003
2019-05-13 04:30:00,0.0,0,0.0,4.0009351052,1.3150437749,4.2115106371,0.0,0,0.0,3.847319675,1.2645528247,4.0498101842
2019-05-13 05:00:00,0.0,0,0.0,3.9180189925,1.2877905666,4.1242305184,0.0,0,0.0,3.764472342,1.2373222232,3.9626024652
2019-05-13 05:30:00,0.0,0,0.0,3.9145424894,1.2866478953,4.1205710415,0.0,0,0.0,3.7611350438,1.2362253063,3.9590895198
2019-05-13 06:00:00,0.039,0,0.039,4.125502779,1.3559871893,4.3426345042,0.039,0,0.039,3.9593454130000003,1.3013739042,4.1677320137
2019-05-13 06:30:00,0.107,0,0.107,4.9157819637,1.615739396,5.1745073302,0.107,0,0.107,4.728651714,1.5542326573,4.97752812
2019-05-13 07:00:00,0.244,0,0.244,5.4787799864,1.8007878973,5.7671368278,0.244,0,0.244,5.2582603006,1.7283065817,5.5350108427
2019-05-13 07:30:00,0.541,0,0.541,5.9822364764,1.9662660432,6.2970910278,0.541,0,0.541,5.7442447626,1.8880419497,6.0465734344
2019-05-13 08:00:00,0.986,0,0.986,6.0606822353,1.9920499173000001,6.3796655108,0.986,0,0.986,6.1229973357,2.0125319003,6.4452603533
2019-05-13 08:30:00,1.5190000000000001,0,1.5190000000000001,5.7239623091,1.8813754296,6.0252234833,1.5190000000000001,0,1.5190000000000001,5.6405874454,1.8539714372,5.9374604689
2019-05-13 09:00:00,1.943,0,1.943,5.2741086001,1.7335156658000002,5.5516932633,1.943,0,1.943,5.0602983941,1.6632396496,5.3266298885
2019-05-13 09:30:00,2.324,0,2.324,4.8940738938,1.6086042985,5.1516567303,2.324,0,2.324,4.7003806092,1.5449403945,4.9477690623
2019-05-13 10:00:00,2.7800000000000002,0,2.7800000000000002,4.3813193047,1.4400700151999999,4.6119150576,2.7800000000000002,0,2.7800000000000002,4.2092004797,1.3834972932,4.430737347
2019-05-13 10:30:00,2.955,0,2.955,4.0322927419,1.3253505317,4.2445186757,2.955,0,2.955,3.8725684204,1.272851686,4.076387811
2019-05-13 11:00:00,3.104,0,3.104,3.9092207806,1.2848987342,4.1149692427,3.104,0,3.104,3.7540132146,1.2338844743,3.9515928575
2019-05-13 11:30:00,3.433,0,3.433,3.7343316788000003,1.2274154663,3.9308754514,3.433,0,3.433,3.5852112841,1.1784019628,3.7739066149
2019-05-13 12:00:00,3.606,0,3.606,3.7024182097000002,1.2169260162,3.897282326,3.606,0,3.606,3.555287491,1.1685664876,3.7424078853
2019-05-13 12:30:00,3.637,0,3.637,3.6460553538,1.1984004414,3.837953004,3.637,0,3.637,3.5043862071,1.1518360447,3.6888275864
2019-05-13 13:00:00,3.66,0,3.66,3.5062439182,1.1524466448,3.6907830718,3.66,0,3.66,3.3706415392,1.1078762981999999,3.5480437255
2019-05-13 13:30:00,3.67,0,3.67,3.3214729123,1.091715352,3.4962872761,3.67,0,3.67,3.1931608564,1.0495412188,3.3612219541
2019-05-13 14:00:00,3.658,0,3.658,3.2234496099,1.0594966506,3.3931048525,3.658,0,3.658,3.0960803959,1.0176324145,3.2590319957
2019-05-13 14:30:00,3.62,0,3.62,3.0348236478,0.9974982951,3.1945512082,3.62,0,3.62,2.9156718024,0.9583349774000001,3.0691282131
2019-05-13 15:00:00,3.5060000000000002,0,3.5060000000000002,3.1477063353,1.0346010402,3.3133750898,3.5060000000000002,0,3.5060000000000002,3.0222474867,0.9933647108,3.1813131439
2019-05-13 15:30:00,3.349,0,3.349,3.2183171277,1.0578096853,3.3877022397,3.349,0,3.349,3.0932123796,1.0166897431,3.2560130311
2019-05-13 16:00:00,3.011,0,3.011,3.7426181563,1.2301390997000001,3.9395980592,3.011,0,3.011,3.5940539231,1.1813083977,3.7832146559
2019-05-13 16:30:00,2.7960000000000003,0,2.7960000000000003,4.3031104904,1.414364021,4.5295899899,2.7960000000000003,0,2.7960000000000003,4.1297855518,1.3573948687000001,4.3471426861
2019-05-13 17:00:00,2.444,0,2.444,5.0657530551,1.66503251,5.3323716369,2.444,0,2.444,4.8637387386,1.5986336151,5.119724988
2019-05-13 17:30:00,2.079,0,2.079,5.5286936724,1.8171937325,5.8196775498,2.079,0,2.079,5.3082213754,1.7447279929000001,5.5876014478
2019-05-13 18:00:00,1.499,0,1.499,6.286850745,2.0663879115,6.6177376264,1.499,0,1.499,6.0364270114,1.9840776107,6.3541336963
2019-05-13 18:30:00,1.147,0,1.147,6.6475109562,2.1849311903,6.9973799539,1.147,0,1.147,6.3806235254,2.0972095339,6.7164458162
2019-05-13 19:00:00,0.736,0,0.736,6.711258913,2.2058841304,7.0644830663,0.736,0,0.736,6.4419247005999996,2.1173582559,6.7809733691
2019-05-13 19:30:00,0.394,0,0.394,6.8059794716,2.2370172725,7.1641889174,0.394,0,0.394,6.527008856,2.1453240653,6.8705356379
2019-05-13 20:00:00,0.167,0,0.167,6.6300481428,2.1791914411,6.9789980451,0.167,0,0.167,6.3582941343,2.089870218,6.692941194
2019-05-13 20:30:00,0.064,0,0.064,6.6009434539,2.1696251925,6.9483615304,0.064,0,0.064,6.3359647431,2.082530902,6.6694365717
2019-05-13 21:00:00,0.012,0,0.012,6.6009434539,2.1696251925,6.9483615304,0.012,0,0.012,6.3303823953,2.080696073,6.6635604161
2019-05-13 21:30:00,0.0,0,0.0,6.7349662025,2.2136763397,7.0894381079,0.0,0,0.0,6.4667393768,2.1255144455,6.8070940809
2019-05-13 22:00:00,0.0,0,0.0,6.3382058436,2.0832675162,6.6717956249,0.0,0,0.0,6.0815998318,1.9989251988,6.4016840335000005
2019-05-13 22:30:00,0.0,0,0.0,5.8341474487,1.9175915337,6.1412078407,0.0,0,0.0,5.602330115,1.8413968608,5.8971895948
2019-05-13 23:00:00,0.0,0,0.0,5.3149229571,1.7469306962000002,5.5946557443,0.0,0,0.0,5.105179641,1.6779914021,5.3738733063
2019-05-13 23:30:00,0.0,0,0.0,4.8163323868,1.5830519008000001,5.069823565,0.0,0,0.0,4.6286811882,1.5213739345000001,4.8722959876
2019-05-14 00:00:00,0.0,0,0.0,4.5378122949,1.4915067736,4.776644521,0.0,0,0.0,4.3564499996,1.4318958699,4.5857368417
2019-05-14 00:30:00,0.0,0,0.0,4.6267520647,1.5207398623000001,4.8702653312,0.0,0,0.0,4.4192317492,1.4525312331,4.6518228939
2019-05-14 01:00:00,0.0,0,0.0,4.3823658098,1.4404139848,4.6130166419,0.0,0,0.0,4.2151250807,1.3854446154,4.4369737691
2019-05-14 01:30:00,0.0,0,0.0,4.5289225961,1.4885848709,4.7672869433,0.0,0,0.0,4.3497280144,1.4296864602000001,4.5786610678
2019-05-14 02:00:00,0.0,0,0.0,4.4435616763,1.4605280934,4.6774333435,0.0,0,0.0,4.2681335257,1.4028676487,4.4927721323
2019-05-14 02:30:00,0.0,0,0.0,4.4514473226,1.46311998,4.6857340238,0.0,0,0.0,4.2757078532,1.4053572097,4.5007451086
2019-05-14 03:00:00,0.0,0,0.0,4.2382679815,1.393051319,4.4613347173,0.0,0,0.0,4.0683945351,1.3372166173,4.2825205632
2019-05-14 03:30:00,0.0,0,0.0,4.1558817031,1.3659722588,4.374612319,0.0,0,0.0,3.9893761602,1.3112445334,4.1993433265
2019-05-14 04:00:00,0.0,0,0.0,3.9618922378,1.302211005,4.1704128819,0.0,0,0.0,3.8061357503,1.2510163233,4.0064586845
2019-05-14 04:30:00,0.0,0,0.0,4.0322927419,1.3253505317,4.2445186757,0.0,0,0.0,3.8744343588,1.2734649903,4.0783519566
2019-05-14 05:00:00,0.0,0,0.0,3.9413619798,1.2954630355,4.148802084,0.0,0,0.0,3.7878798309,1.2450158927000001,3.9872419272
2019-05-14 05:30:00,0.0,0,0.0,3.9378802112,1.2943186335,4.1451370645,0.0,0,0.0,3.7878798309,1.2450158927000001,3.9872419272
2019-05-14 06:00:00,0.026000000000000002,0,0.026000000000000002,4.2449109852,1.3952347687,4.4683273529,0.026000000000000002,0,0.026000000000000002,4.0753376686,1.3394987149,4.2898291248
2019-05-14 06:30:00,0.08600000000000001,0,0.08600000000000001,4.9687713215,1.6331561556,5.2302856016,0.08600000000000001,0,0.08600000000000001,4.7736484714,1.5690223763,5.0248931278
2019-05-14 07:00:00,0.23900000000000002,0,0.23900000000000002,5.4887316576,1.8040588534,5.7776122711,0.23900000000000002,0,0.23900000000000002,5.2700351284,1.7321767804000001,5.5474053983000005
2019-05-14 07:30:00,0.493,0,0.493,6.0381586812,1.9846467831,6.3559565065,0.493,0,0.493,5.8040604271,1.9077024079,6.1095372917
2019-05-14 08:00:00,0.93,0,0.93,6.2186531671,2.0439724516,6.5459507022,0.93,0,0.93,5.9640819166,1.960298928,6.2779809648
2019-05-14 08:30:00,1.3940000000000001,0,1.3940000000000001,5.8124946659,1.9104746081,6.1184154378,1.3940000000000001,0,1.3940000000000001,5.578466837,1.8335533806000002,5.8720703547
2019-05-14 09:00:00,1.842,0,1.842,5.3092050244,1.7450513026,5.5886368678,1.842,0,1.842,5.0933505134,1.6741033559,5.3614215931
2019-05-14 09:30:00,2.318,0,2.318,4.7899673692,1.5743861386,5.0420709149,2.318,0,2.318,4.6023003743,1.5127029803,4.8445267098
2019-05-14 10:00:00,2.745,0,2.745,4.4673736164,1.4683546996,4.7024985436,2.745,0,2.745,4.2870693444,1.4090915513,4.512704573
2019-05-14 10:30:00,2.873,0,2.873,4.131273037,1.3578837814,4.34870846,2.873,0,2.873,3.9707167769,1.3051114906999999,4.1797018704
2019-05-14 11:00:00,3.015,0,3.015,3.9631138186,1.3026125192,4.1716987564,3.015,0,3.015,3.8053946404000003,1.2507727322,4.0056785688
2019-05-14 11:30:00,3.462,0,3.462,3.7837859556,1.243670301,3.9829325848,3.462,0,3.462,3.6329398148000003,1.1940895722,3.8241471734
2019-05-14 12:00:00,3.608,0,3.608,3.7187660673,1.2222992972,3.9144905971,3.608,0,3.608,3.5697776376,1.1733291685,3.7576606711
2019-05-14 12:30:00,3.696,0,3.696,3.735888931,1.2279273103000001,3.9325146643,3.696,0,3.696,3.5902124596,1.1800457697,3.7791710101
2019-05-14 13:00:00,3.604,0,3.604,3.6269951393,1.1921356518,3.8178896203,3.604,0,3.604,3.4848060309,1.145400352,3.6682168746
2019-05-14 13:30:00,3.023,0,3.023,4.0770831601,1.3400724302,4.2916664843,3.023,0,3.023,3.913314985,1.2862444341,4.1192789316
2019-05-14 14:00:00,3.5869999999999997,0,3.5869999999999997,3.2448430701,1.0665283409,3.4156242843,3.5869999999999997,0,3.5869999999999997,3.1160617324,1.0241999622,3.2800649815
2019-05-14 14:30:00,3.61,0,3.61,3.1110753659,1.0225610228,3.2748161747,3.61,0,3.61,2.9887297055,0.9823479489,3.1460312689
2019-05-14 15:00:00,3.483,0,3.483,3.2426098677,1.0657943228,3.413273545,3.483,0,3.483,3.1160617324,1.0241999622,3.2800649815
2019-05-14 15:30:00,3.316,0,3.316,3.315139911,1.0896337952,3.4896209589,3.316,0,3.316,3.189059412,1.0481931392,3.3569046442
2019-05-14 16:00:00,3.122,0,3.122,3.6686815837999998,1.2058373236,3.8617700883,3.122,0,3.122,3.5261140224,1.1589776322,3.7116989709
2019-05-14 16:30:00,2.677,0,2.677,4.4047873461,1.4477835874,4.6366182591000005,2.677,0,2.677,4.2337680095,1.3915722498,4.4565979048
2019-05-14 17:00:00,2.518,0,2.518,4.9789082701,1.6364880095,5.2409560738,2.518,0,2.518,4.7833181127,1.5722006337,5.0350716976
2019-05-14 17:30:00,2.081,0,2.081,5.6237762296,1.8484458577,5.9197644522,2.081,0,2.081,5.3964048971,1.7737125148000001,5.6804262075
2019-05-14 18:00:00,1.597,0,1.597,6.1702927843,2.0280771625,6.4950450361,1.597,0,1.597,5.918934107,1.9454595606,6.2304569548
2019-05-14 18:30:00,1.183,0,1.183,6.4479365104,2.1193342422,6.7873015899,1.183,0,1.183,6.1858435868,2.0331884641,6.5114143019
2019-05-14 19:00:00,0.649,0,0.649,6.6529129629,2.186706744,7.0030662767,0.649,0,0.649,6.3811589543,2.0973855209,6.7170094256
2019-05-14 19:30:00,0.4,0,0.4,6.6578206769,2.1883198316,7.0082322914,0.4,0,0.4,6.3867824383,2.0992338707,6.7229288824
2019-05-14 20:00:00,0.168,0,0.168,6.6848293938,2.1971971676,7.0366625198,0.168,0,0.168,6.4174377977,2.1093098001,6.7551976818
2019-05-14 20:30:00,0.044,0,0.044,6.535844255,2.1482281205,6.8798360579,0.044,0,0.044,6.2758308489,2.0627658468,6.6061377357
2019-05-14 21:00:00,0.004,0,0.004,6.5953903951,2.1677999903,6.9425162053000005,0.004,0,0.004,6.3279945208,2.0799112166000002,6.661046864
2019-05-14 21:30:00,0.0,0,0.0,6.7336521475,2.2132444307,7.0880548921,0.0,0,0.0,6.4616924579,2.1238556035,6.8017815347
2019-05-14 22:00:00,0.0,0,0.0,6.4606683309,2.1235189892,6.8007035062,0.0,0,0.0,6.1969293009,2.0368321621,6.5230834746
2019-05-14 22:30:00,0.0,0,0.0,5.9879234747000005,1.9681352692,6.3030773418,0.0,0,0.0,5.7483162598,1.8893801861,6.0508592209
2019-05-14 23:00:00,0.0,0,0.0,5.4063236593,1.7769726543000002,5.6908670097,0.0,0,0.0,5.1942135304,1.7072554263000002,5.4675931899
2019-05-14 23:30:00,0.0,0,0.0,5.0382026566,1.6559771319,5.3033712174,0.0,0,0.0,4.8367194908,1.5897528178,5.0912836745
2019-05-15 00:00:00,0.0,0,0.0,4.6431367803,1.5261252579,4.8875124003,0.0,0,0.0,4.458294362,1.465370493,4.6929414336
2019-05-15 00:30:00,0.0,0,0.0,4.6431367803,1.5261252579,4.8875124003,0.0,0,0.0,4.458294362,1.465370493,4.6929414336
2019-05-15 01:00:00,0.0,0,0.0,4.5138147483,1.4836191615,4.7513839456,0.0,0,0.0,4.3370616827,1.4255232383,4.5653280871
2019-05-15 01:30:00,0.0,0,0.0,4.5938825901,1.5099361884,4.8356658843,0.0,0,0.0,4.4151194449,1.4511795840000001,4.6474941525
2019-05-15 02:00:00,0.0,0,0.0,4.3842077246,1.4410193929,4.6149554996,0.0,0,0.0,4.2117130792,1.3843231447,4.4333821885999996
2019-05-15 02:30:00,0.0,0,0.0,4.4292591109,1.4558270675,4.6623780114999995,0.0,0,0.0,4.254365731,1.3983423934,4.4782797168
2019-05-15 03:00:00,0.0,0,0.0,4.2453355109,1.3953743036000001,4.468774222,0.0,0,0.0,4.0800884068,1.341060207,4.2948299019
2019-05-15 03:30:00,0.0,0,0.0,4.1847599784,1.3754640889,4.4050105035,0.0,0,0.0,4.0193990093,1.3211125667,4.2309463256
2019-05-15 04:00:00,0.0,0,0.0,4.0381900285,1.3272888761,4.2507263458,0.0,0,0.0,3.8826148694000002,1.2761537941,4.0869630204
2019-05-15 04:30:00,0.0,0,0.0,4.1268836392,1.3564410561,4.3440880413,0.0,0,0.0,3.9637775924,1.3028306911,4.1723974657
2019-05-15 05:00:00,0.0,0,0.0,4.0723857344,1.3385284611000001,4.2867218257,0.0,0,0.0,3.9129947807,1.2861391881,4.1189418745
2019-05-15 05:30:00,0.004,0,0.004,3.997480322,1.3139082426,4.2078740232,0.004,0,0.004,3.8405249609,1.2623195102,4.0426578536
2019-05-15 06:00:00,0.067,0,0.067,4.1499784929,1.3640319673999999,4.3683984136,0.067,0,0.067,3.9899596362,1.3114363127,4.1999575118
2019-05-15 06:30:00,0.192,0,0.192,4.7729665977,1.5687982552,5.024175366,0.192,0,0.192,4.5800522683,1.5053903815,4.8211076508
2019-05-15 07:00:00,0.391,0,0.391,5.3576226687,1.7609654128,5.6396028092,0.391,0,0.391,5.3413616908,1.7556206878,5.6224859903
2019-05-15 07:30:00,0.624,0,0.624,5.9763102299,1.9643181802,6.2908528736000004,0.624,0,0.624,5.7676176971,1.8957242618,6.0711765233
2019-05-15 08:00:00,0.613,0,0.613,6.4465444612,2.1188766977,6.7858362749,0.613,0,0.613,6.1893128499,2.0343287557,6.5150661578
2019-05-15 08:30:00,1.263,0,1.263,5.8421693381,1.9202282012,6.1496519348,1.263,0,1.263,5.6107337484,1.8441590015,5.9060355246
2019-05-15 09:00:00,1.873,0,1.873,5.1255160652,1.6846756615,5.3952800687,1.873,0,1.873,4.9180052934,1.6164701691,5.1768476772
2019-05-15 09:30:00,2.38,0,2.38,4.5882090844,1.5080713973000002,4.8296937731,2.38,0,2.38,4.4049472837,1.4478361563,4.6367866144
2019-05-15 10:00:00,2.735,0,2.735,4.2361242915,1.3923467222,4.4590782015,2.735,0,2.735,4.0731400079,1.3387763788,4.2875157978
2019-05-15 10:30:00,3.011,0,3.011,3.9041669508,1.2832376207,4.1096494219,3.011,0,3.011,3.7514983115,1.2330578656,3.948945591
2019-05-15 11:00:00,3.261,0,3.261,3.6429714547,1.1973868128,3.8347067944,3.261,0,3.261,3.5011683684,1.1507783923,3.6854403878
2019-05-15 11:30:00,3.388,0,3.388,3.6397447306,1.1963262399,3.8313102427,3.388,0,3.388,3.4949716103,1.1487416163,3.6789174845
2019-05-15 12:00:00,3.548,0,3.548,3.5000326801,1.1504051095,3.6842449264,3.548,0,3.548,3.364675802,1.1059154552,3.5417640021
2019-05-15 12:30:00,3.626,0,3.626,3.594299424,1.1813890899,3.7834730779,3.626,0,3.626,3.4543125836,1.1353776405,3.636118509
2019-05-15 13:00:00,3.552,0,3.552,3.6975164193000003,1.2153148757,3.8921225466,3.552,0,3.552,3.552486609,1.1676458822,3.7394595884
2019-05-15 13:30:00,3.45,0,3.45,3.4839905467,1.1451323153,3.6673584702,3.45,0,3.45,3.349732499,1.101003829,3.5260342095
2019-05-15 14:00:00,3.095,0,3.095,3.6886899057,1.2124137409,3.8828314797,3.095,0,3.095,3.5432750605,1.1646181926999999,3.7297632216
2019-05-15 14:30:00,2.9939999999999998,0,2.9939999999999998,3.7994289031,1.2488118892,3.9993988454,2.9939999999999998,0,2.9939999999999998,3.6550000106000002,1.2013404079,3.8473684322
2019-05-15 15:00:00,2.223,0,2.223,4.4013753446,1.4466621167,4.6330266785,2.223,0,2.223,4.2289567188,1.389990855,4.4515333882
2019-05-15 15:30:00,2.262,0,2.262,4.2734318691,1.4046091299,4.4983493359,2.262,0,2.262,4.1046990475,1.3491493334,4.3207358394
2019-05-15 16:00:00,2.563,0,2.563,3.9894531671999998,1.3112698444,4.1994243865,2.563,0,2.563,3.8311771693,1.2592470397,4.0328180729
2019-05-15 16:30:00,2.329,0,2.329,4.5976128213,1.5111622561,4.8395924435,2.329,0,2.329,4.4122826921,1.4502471884,4.6445080969
2019-05-15 17:00:00,2.092,0,2.092,5.3856716381,1.7701846631,5.6691280401,2.092,0,2.092,5.1735434093,1.7004614861,5.4458351676
2019-05-15 17:30:00,2.035,0,2.035,5.5497626501,1.8241187706000002,5.8418554212,2.035,0,2.035,5.3303157965,1.7519900779,5.6108587332
2019-05-15 18:00:00,1.411,0,1.411,6.1889442695,2.0342076092,6.5146781784,1.411,0,1.411,5.9389085326,1.9520248368000002,6.2514826659
2019-05-15 18:30:00,1.38,0,1.38,6.2380786711,2.0503573061,6.5663986012,1.38,0,1.38,5.9846102001,1.9670462485,6.2995896843
2019-05-15 19:00:00,0.864,0,0.864,6.6412496964,2.1828732137,6.9907891542,0.864,0,0.864,6.3750484176,2.0953770846,6.7105772817
2019-05-15 19:30:00,0.40800000000000003,0,0.40800000000000003,6.8365189914,2.2470551272,7.1963357804,0.40800000000000003,0,0.40800000000000003,6.7953959483,2.2335386366,7.1530483666
2019-05-15 20:00:00,0.176,0,0.176,6.7142779814,2.2068764503000002,7.0676610331,0.176,0,0.176,6.7596726082,2.2217969425,7.1154448508
2019-05-15 20:30:00,0.076,0,0.076,6.6828380723,2.1965426519,7.0345663919,0.076,0,0.076,6.7217910982,2.2093458923,7.0755695771
2019-05-15 21:00:00,0.009000000000000001,0,0.009000000000000001,6.6901399135,2.198942651,7.0422525406,0.009000000000000001,0,0.009000000000000001,6.5912708508,2.1664459616,6.9381798429
2019-05-15 21:30:00,0.0,0,0.0,6.7230564479,2.2097617927,7.0769015242,0.0,0,0.0,6.4473721216,2.1191487366,6.7867074965
2019-05-15 22:00:00,0.0,0,0.0,6.4289039394,2.1130785386,6.7672673046,0.0,0,0.0,6.4020344274,2.1042469571,6.7389836078
2019-05-15 22:30:00,0.0,0,0.0,5.9781689283,1.9649291048,6.2928093982,0.0,0,0.0,5.854799799,1.9243796329,6.1629471568
2019-05-15 23:00:00,0.0,0,0.0,5.4057052998,1.7767694093,5.6902161051,0.0,0,0.0,5.190251291,1.7059531012,5.4634224115
2019-05-15 23:30:00,0.0,0,0.0,4.9628684404,1.6312159724000002,5.2240720425,0.0,0,0.0,4.7687848554,1.5674237830000002,5.019773532
2019-05-16 00:00:00,0.0,0,0.0,4.6059493204,1.5139023309000001,4.8483677057,0.0,0,0.0,4.4145336653000005,1.4509870476,4.6468775424
2019-05-16 00:30:00,0.0,0,0.0,4.6249147571,1.5201359685,4.8683313233,0.0,0,0.0,4.4441023706,1.460705811,4.6780024954
2019-05-16 01:00:00,0.0,0,0.0,4.3718599517,1.4369608762000001,4.6019578439,0.0,0,0.0,4.1971202567,1.3795267159,4.4180213228
2019-05-16 01:30:00,0.0,0,0.0,4.4998968887,1.4790445823,4.736733567,0.0,0,0.0,4.325324042,1.4216652624,4.5529726757999995
2019-05-16 02:00:00,0.0,0,0.0,4.2513677242,1.3973569962,4.4751239202,0.0,0,0.0,4.0868827918,1.3432934134,4.3019818861
2019-05-16 02:30:00,0.0,0,0.0,4.3326370723,1.4240689392,4.5606706024,0.0,0,0.0,4.1632714113,1.3684011383999999,4.3823909592
2019-05-16 03:00:00,0.0,0,0.0,4.1440812063,1.3620936231,4.3621907435,0.0,0,0.0,3.9812213186000003,1.3085641666,4.1907592827
2019-05-16 03:30:00,0.0,0,0.0,4.0160745456,1.3200198684,4.2274468901,0.0,0,0.0,3.8586775462,1.2682859764,4.0617658381
2019-05-16 04:00:00,0.0,0,0.0,3.8498513617,1.2653849499,4.0524751175,0.0,0,0.0,3.7024182097000002,1.2169260162,3.897282326
2019-05-16 04:30:00,0.0,0,0.0,3.9823744488,1.3089431822,4.1919731039,0.0,0,0.0,3.8268848529,1.2578362235,4.0282998452
2019-05-16 05:00:00,0.0,0,0.0,3.9380467306,1.2943733658,4.145312348,0.0,0,0.0,3.7867451297,1.2446429345,3.986047505
2019-05-16 05:30:00,0.01,0,0.01,3.851177593,1.265820861,4.0538711505,0.01,0,0.01,3.7007322834,1.2163718791,3.8955076667
2019-05-16 06:00:00,0.076,0,0.076,4.0319833976,1.3252488552,4.2441930502,0.076,0,0.076,3.8728191868,1.2729341089,4.0766517755
2019-05-16 06:30:00,0.198,0,0.198,4.6912914820000005,1.5419529429,4.9382015599999995,0.198,0,0.198,4.5088119274,1.4819748138,4.7461178183
2019-05-16 07:00:00,0.402,0,0.402,5.1757575244,1.7011892305,5.4481658152,0.402,0,0.402,4.9973040526,1.6425344108000002,5.2603200554
2019-05-16 07:30:00,0.62,0,0.62,5.9635389186,1.9601204532,6.277409388,0.62,0,0.62,5.7194741844,1.8799002544,6.0204991415
2019-05-16 08:00:00,0.804,0,0.804,6.1027379184,2.0058729519,6.423934651,0.804,0,0.804,5.8549413075,1.9244261445,6.1630961132
2019-05-16 08:30:00,1.164,0,1.164,5.8759401892,1.9313281432,6.1852001992,1.164,0,1.164,5.6401721343,1.8538349310000002,5.9370232992
2019-05-16 09:00:00,1.463,0,1.463,5.5221665082,1.8150483574,5.8128068507,1.463,0,1.463,5.2975825651,1.7412311850000002,5.5764027001
2019-05-16 09:30:00,1.56,0,1.56,5.3887871298,1.7712086758,5.6724075051,1.56,0,1.56,5.1747021339,1.7008423405,5.4470548778
2019-05-16 10:00:00,2.078,0,2.078,4.9401135363,1.6237367971999999,5.2001195119,2.078,0,2.078,4.7415553193,1.5584738673,4.9911108625
2019-05-16 10:30:00,2.493,0,2.493,4.6783069207,1.537685124,4.9245336007,2.493,0,2.493,4.493092631,1.4768081309,4.7295711905
2019-05-16 11:00:00,2.582,0,2.582,4.4816649928,1.4730520479,4.7175420977,2.582,0,2.582,4.3056958187,1.4152137774,4.5323113882
2019-05-16 11:30:00,2.286,0,2.286,4.7943807905,1.57583676,5.0467166216,2.286,0,2.286,4.6004357523,1.5120901087,4.8425639498
2019-05-16 12:00:00,2.201,0,2.201,4.7573295737,1.563658614,5.0077153407,2.201,0,2.201,4.5655825253,1.5006344070000002,4.8058763424
2019-05-16 12:30:00,2.48,0,2.48,4.5819014231,1.5059981693,4.8230541295,2.48,0,2.48,4.3964594033,1.4450463249,4.6278520035
2019-05-16 13:00:00,2.638,0,2.638,4.4617349943,1.4665013741,4.6965631519,2.638,0,2.638,4.2825980032,1.4076218925,4.5079978981
2019-05-16 13:30:00,2.826,0,2.826,4.1008046005,1.3478692906,4.3166364216,2.826,0,2.826,3.9388780111,1.2946465945,4.1461873801
2019-05-16 14:00:00,2.829,0,2.829,3.7964381364,1.2478288717,3.9962506699,2.829,0,2.829,3.6449239436000003,1.1980285648,3.8367620459
2019-05-16 14:30:00,2.899,0,2.899,3.757626619,1.2350721429,3.9553964411,2.899,0,2.899,3.6111600033,1.1869308943,3.8012210561
2019-05-16 15:00:00,2.966,0,2.966,3.6581155023000003,1.2023644205,3.8506478972,2.966,0,2.966,3.5127006572,1.1545688723,3.6975796390999998
2019-05-16 15:30:00,2.189,0,2.189,4.2672232637,1.40256846,4.4918139618,2.189,0,2.189,4.099415184,1.3474126115,4.3151738779
2019-05-16 16:00:00,2.147,0,2.147,4.5759139659,1.5040301873000002,4.8167515431,2.147,0,2.147,4.3940313799,1.4442482722,4.6252961893
2019-05-16 16:30:00,2.157,0,2.157,4.964408909,1.6317222999999998,5.2256935885,2.157,0,2.157,4.9480320915,1.6263395003999999,5.2084548332
2019-05-16 17:00:00,1.795,0,1.795,5.4865876385,1.8033541484,5.7753554089,1.795,0,1.795,5.76470295,1.8947662308000002,6.0681083685
2019-05-16 17:30:00,0.965,0,0.965,6.5161331011,2.1417493776,6.8590874749,0.965,0,0.965,6.5753761496,2.1612216259,6.9214485785
2019-05-16 18:00:00,0.812,0,0.812,7.0438411949,2.3151986402,7.4145696788,0.812,0,0.812,6.7673976588,2.2243360439,7.1235764829
2019-05-16 18:30:00,0.727,0,0.727,6.9862241784,2.2962608426,7.3539201878,0.727,0,0.727,6.7052405214,2.2039059808,7.0581479172
2019-05-16 19:00:00,0.522,0,0.522,7.09135483,2.3308156168,7.4645840315,0.522,0,0.522,6.8124431214,2.2391417715,7.1709927594
2019-05-16 19:30:00,0.296,0,0.296,7.0130509087,2.3050783625,7.3821588513,0.296,0,0.296,6.7362045669,2.2140833704,7.0907416493
2019-05-16 20:00:00,0.191,0,0.191,6.8206621355,2.2418432307,7.1796443532,0.191,0,0.191,6.5534387042,2.1540111363,6.8983565308
2019-05-16 20:30:00,0.1,0,0.1,6.6896515445,2.1987821319,7.0417384679,0.1,0,0.1,6.4259783324,2.1121169381,6.7641877183
2019-05-16 21:00:00,0.012,0,0.012,6.6896515445,2.1987821319,7.0417384679,0.012,0,0.012,6.4259783324,2.1121169381,6.7641877183
2019-05-16 21:30:00,0.0,0,0.0,6.6349005698,2.1807863567,6.9841058629,0.0,0,0.0,6.3737820806,2.0949608598,6.7092442954
2019-05-16 22:00:00,0.0,0,0.0,6.4520669146,2.1206918404,6.7916493838,0.0,0,0.0,6.1362787359,2.0168972854,6.4592407746
2019-05-16 22:30:00,0.0,0,0.0,5.9441430325999995,1.9537453337000001,6.2569926659,0.0,0,0.0,5.7039227238,1.8747887365,6.0041291829
2019-05-16 23:00:00,0.0,0,0.0,5.424448601,1.7829300345,5.7099458958,0.0,0,0.0,5.2101974149,1.7125090751,5.4844183314
2019-05-16 23:30:00,0.0,0,0.0,4.9473410033,1.6261123507000002,5.2077273718,0.0,0,0.0,4.7543286052,1.5626722433,5.0045564265
2019-05-17 00:00:00,0.0,0,0.0,4.5609693466,1.4991181284000001,4.8010203648,0.0,0,0.0,4.3815193913,1.4401357804,4.612125675
2019-05-17 00:30:00,0.0,0,0.0,4.8099546293,1.5809556332999999,5.0631101361,0.0,0,0.0,4.5419426992,1.4928643718,4.7809923149
2019-05-17 01:00:00,0.0,0,0.0,4.6637262745,1.5328926972999999,4.9091855521,0.0,0,0.0,4.3951716755,1.4446230693,4.6264965006
2019-05-17 01:30:00,0.0,0,0.0,4.5470949268,1.4945578272,4.7864157124,0.0,0,0.0,4.3874268795999996,1.442077478,4.6183440838
2019-05-17 02:00:00,0.0,0,0.0,4.2722524118,1.4042214611000001,4.4971078019,0.0,0,0.0,4.1075637729,1.3500909232,4.3237513399
2019-05-17 02:30:00,0.0,0,0.0,4.313911871,1.4179142632000001,4.5409598641999995,0.0,0,0.0,4.1412655152,1.3611681502000001,4.3592268580999995
2019-05-17 03:00:00,0.0,0,0.0,4.0764151081,1.3398528521,4.2909632717,0.0,0,0.0,3.9217275038,1.2890094953,4.1281342145
2019-05-17 03:30:00,0.0,0,0.0,3.9912420986,1.3118578377,4.2013074722,0.0,0,0.0,3.8367641243,1.261083383,4.0386990782
2019-05-17 04:00:00,0.0,0,0.0,3.9947617124,1.3130146788000001,4.2050123288,0.0,0,0.0,3.8401445333,1.2621944697,4.0422574034
2019-05-17 04:30:00,0.0,0,0.0,4.0222166749,1.3220386886,4.2339122894,0.0,0,0.0,3.8655249146,1.2705365976,4.0689735943
2019-05-17 05:00:00,0.0,0,0.0,3.9571480814,1.3006516762,4.165419033,0.0,0,0.0,3.8005432007,1.2491781411,4.0005717902
2019-05-17 05:30:00,0.003,0,0.003,3.9180361051,1.2877961913,4.1242485317,0.003,0,0.003,3.7648251261,1.2374381777,3.9629738169
2019-05-17 06:00:00,0.089,0,0.089,4.1720643577,1.3712912402000001,4.3916466923,0.089,0,0.089,4.010426709,1.3181635142,4.2215017989
2019-05-17 06:30:00,0.186,0,0.186,4.6915455392,1.5420364475000001,4.9384689887,0.186,0,0.186,4.5068778675,1.481339119,4.7440819658
2019-05-17 07:00:00,0.396,0,0.396,5.1568085422,1.6949610013,5.4282195181,0.396,0,0.396,4.9647840712,1.6318456099,5.226088496
2019-05-17 07:30:00,0.458,0,0.458,6.0732261456,1.9961729012,6.3928696269,0.458,0,0.458,5.8473577656,1.9219335548,6.1551134374
2019-05-17 08:00:00,0.514,0,0.514,6.4008279847,2.1038504186,6.7377136681,0.514,0,0.514,6.1453082978,2.0198651589,6.4687455767
2019-05-17 08:30:00,0.5650000000000001,0,0.5650000000000001,6.5845784836,2.1642462869,6.9311352459,0.5650000000000001,0,0.5650000000000001,6.315448965,2.0757876919,6.6478410158
2019-05-17 09:00:00,0.248,0,0.248,6.567103823,2.1585026437,6.9127408663,0.248,0,0.248,6.7941460658,2.2331278201,7.1517327008
2019-05-17 09:30:00,0.323,0,0.323,6.6276977845000005,2.1784189157,6.9765239837,0.323,0,0.323,6.3565815517,2.0893073193,6.6911384755
2019-05-17 10:00:00,0.638,0,0.638,6.2568137451,2.0565152271,6.5861197317,0.638,0,0.638,6.0073420679,1.9745178521,6.3235179662
2019-05-17 10:30:00,0.434,0,0.434,6.2522222863,2.0550060875,6.5812866171,0.434,0,0.434,6.0021951057,1.9728261274,6.3181001113
2019-05-17 11:00:00,0.325,0,0.325,6.4294113956,2.1132453314,6.7678014691,0.325,0,0.325,6.1665925002,2.0268609379,6.4911500003
2019-05-17 11:30:00,0.41000000000000003,0,0.41000000000000003,6.4463354892,2.118808012,6.7856163044999995,0.41000000000000003,0,0.41000000000000003,6.1833787053,2.0323782967,6.5088196898
2019-05-17 12:00:00,0.426,0,0.426,6.5928346848,2.166959969,6.9398259840000005,0.426,0,0.426,6.3239437562,2.0785797947,6.6567829013
2019-05-17 12:30:00,0.628,0,0.628,6.6662697246,2.1910968993,7.0171260259,0.628,0,0.628,6.6336319292,2.1803693747,6.9827704517
2019-05-17 13:00:00,0.466,0,0.466,6.9027081352,2.2688104467,7.2660085634,0.466,0,0.466,6.6191013046,2.1755933894,6.9674750575
2019-05-17 13:30:00,0.683,0,0.683,6.544040891,2.1509222245,6.8884640958,0.683,0,0.683,6.2755827153,2.0626842893,6.6058765424
2019-05-17 14:00:00,1.04,0,1.04,6.1378175591,2.0174030722,6.4608605886,1.04,0,1.04,5.8907327691999996,1.9361902291000002,6.200771336
2019-05-17 14:30:00,1.412,0,1.412,5.8424628861,1.9203246857,6.1499609327,1.412,0,1.412,5.609256465,1.8436734419,5.9044804894
2019-05-17 15:00:00,1.201,0,1.201,5.7653081459,1.894965149,6.0687454167,1.201,0,1.201,5.5373941446,1.8200534394,5.8288359417
2019-05-17 15:30:00,0.669,0,0.669,6.0700474686,1.9951281206,6.3895236512,0.669,0,0.669,5.8258938802,1.9148787169,6.1325198739
2019-05-17 16:00:00,0.783,0,0.783,6.2135489865,2.0422947886,6.5405778806,0.783,0,0.783,5.9606067298,1.9591566893,6.2743228735
2019-05-17 16:30:00,0.872,0,0.872,6.5492428111,2.152632013,6.8939398012,0.872,0,0.872,6.2862179056,2.0661799073,6.6170714796
2019-05-17 17:00:00,0.40700000000000003,0,0.40700000000000003,7.278750984,2.392409754,7.6618431411,0.40700000000000003,0,0.40700000000000003,6.9841828352,2.2955898856,7.3517714055
2019-05-17 17:30:00,0.599,0,0.599,7.3674669728,2.4215692894,7.7552283924,0.599,0,0.599,7.0700768802,2.3238218929,7.4421861897
2019-05-17 18:00:00,0.482,0,0.482,7.576506037,2.4902771072,7.9752695127,0.482,0,0.482,7.2705625753,2.3897183542000002,7.6532237635
2019-05-17 18:30:00,0.219,0,0.219,7.7810352566,2.5575026107000003,8.1905634281,0.219,0,0.219,7.4667121850000004,2.4541896132,7.8596970369
2019-05-17 19:00:00,0.117,0,0.117,7.8401627947,2.5769368926,8.2528029418,0.117,0,0.117,7.5155191425,2.4702316843,7.9110727815
2019-05-17 19:30:00,0.043000000000000003,0,0.043000000000000003,7.6835608758,2.5254643311000002,8.0879588167,0.043000000000000003,0,0.043000000000000003,7.3678441096,2.4216932482,7.7556253785
2019-05-17 20:00:00,0.034,0,0.034,7.3415847298,2.4130622075,7.7279839261,0.034,0,0.034,7.0438431694,2.3151992892,7.4145717573
2019-05-17 20:30:00,0.02,0,0.02,7.1017198377,2.3342224301,7.475494566,0.02,0,0.02,6.8155905349,2.2401762762,7.1743058262
2019-05-17 21:00:00,0.0,0,0.0,6.8418268784,2.2487997453,7.2019230299,0.0,0,0.0,6.565206292,2.1578789554,6.9107434653
2019-05-17 21:30:00,0.0,0,0.0,6.7614717414,2.222388289,7.1173386751,0.0,0,0.0,6.490793856,2.1334207705,6.8324145852000004
2019-05-17 22:00:00,0.0,0,0.0,6.5174935577,2.142196538,6.8605195345,0.0,0,0.0,6.152510754,2.0222324918,6.4763271094
2019-05-17 22:30:00,0.0,0,0.0,6.193042423,2.0355546071,6.5189920242,0.0,0,0.0,5.7289085266,1.8830011727,6.030430028
2019-05-17 23:00:00,0.0,0,0.0,5.7421695233,1.8873598515,6.0443889719,0.0,0,0.0,5.3472882663,1.757568659,5.6287244909
2019-05-17 23:30:00,0.0,0,0.0,5.4365979328,1.7869233268,5.7227346661,0.0,0,0.0,5.0843100916,1.6711319129,5.3519053595
2019-05-18 00:00:00,0.0,0,0.0,4.9761524733,1.6355822229,5.2380552351,0.0,0,0.0,4.6700773757,1.5349802033,4.9158709218
2019-05-18 00:30:00,0.0,0,0.0,4.7722169314,1.5685518518000001,5.0233862436,0.0,0,0.0,4.5798219055,1.5053146649,4.8208651637
2019-05-18 01:00:00,0.0,0,0.0,4.5550368474,1.4971682102,4.7947756288,0.0,0,0.0,4.3705195696,1.4365203139,4.6005469154
2019-05-18 01:30:00,0.0,0,0.0,4.722928845,1.5523516412,4.9715040473,0.0,0,0.0,4.5348014537,1.490517158,4.7734752144
2019-05-18 02:00:00,0.0,0,0.0,4.5613734687,1.4992509569,4.8014457565,0.0,0,0.0,4.3815430857,1.4401435684,4.6121506165
2019-05-18 02:30:00,0.0,0,0.0,4.5204222104,1.4857909292,4.7583391688,0.0,0,0.0,4.3397993795,1.4264230757,4.5682098732
2019-05-18 03:00:00,0.0,0,0.0,4.271206894,1.403877816,4.4960072568000005,0.0,0,0.0,4.1005831232,1.3477964946,4.3164032876
2019-05-18 03:30:00,0.0,0,0.0,4.1641928623,1.3687040047,4.3833609077,0.0,0,0.0,4.0034480338,1.3158697346000001,4.2141558251
2019-05-18 04:00:00,0.0,0,0.0,4.0863644756,1.3431230511,4.3014362901,0.0,0,0.0,3.9292962367,1.2914972176,4.1361013018
2019-05-18 04:30:00,0.0,0,0.0,4.0180694871,1.3206755739,4.2295468285,0.0,0,0.0,3.8623235304,1.2694843535,4.0656037163
2019-05-18 05:00:00,0.0,0,0.0,3.9724948483,1.3056959145,4.1815735245,0.0,0,0.0,3.8206624258,1.2557910106,4.0217499219
2019-05-18 05:30:00,0.0,0,0.0,3.9935259807000003,1.3126085135,4.2037115587,0.0,0,0.0,3.8396193062,1.2620218359,4.0417045328
2019-05-18 06:00:00,0.004,0,0.004,4.0484237295,1.3306525309000001,4.2614986626,0.004,0,0.004,3.8862276156,1.2773412464,4.0907659112
2019-05-18 06:30:00,0.037,0,0.037,4.3300115951,1.4232059865,4.5579069422,0.037,0,0.037,4.1572698032,1.3664285053,4.3760734771
2019-05-18 07:00:00,0.122,0,0.122,4.6103130492,1.5153366192000002,4.8529611044,0.122,0,0.122,4.4482173077,1.4620583254000001,4.6823340081
2019-05-18 07:30:00,0.369,0,0.369,4.9553240601,1.6287362546000002,5.2161305895,0.369,0,0.369,4.7880645728,1.5737607196,5.0400679714
2019-05-18 08:00:00,0.42,0,0.42,5.344728607,1.7567273396,5.6260301126000005,0.42,0,0.42,5.1321863834,1.686868089,5.4023014562
2019-05-18 08:30:00,0.506,0,0.506,5.599378839,1.8404268233,5.8940829884,0.506,0,0.506,5.6106590451,1.8441344477000001,5.9059568895000005
2019-05-18 09:00:00,0.9,0,0.9,5.577795165,1.8333326127,5.8713633316,0.9,0,0.9,5.6255677936,1.8490347164,5.9216503091
2019-05-18 09:30:00,1.026,0,1.026,5.4668557519,1.796868591,5.754585002,1.026,0,1.026,5.549354579,1.8239846441,5.8414258726
2019-05-18 10:00:00,1.811,0,1.811,4.9775968478,1.6360569659,5.2395756293,1.811,0,1.811,5.1492036094,1.6924613807000002,5.4202143257
2019-05-18 10:30:00,2.743,0,2.743,4.1271475691,1.3565278057,4.3443658622,2.743,0,2.743,4.4187516074,1.4523734181,4.6513174814
2019-05-18 11:00:00,1.871,0,1.871,4.7003806092,1.5449403945,4.9477690623,1.871,0,1.871,4.9188474338,1.6167469673000001,5.1777341408
2019-05-18 11:30:00,1.862,0,1.862,4.9152784565,1.6155739011999999,5.1739773226,1.862,0,1.862,4.9319178876,1.6210430177,5.1914925132
2019-05-18 12:00:00,1.804,0,1.804,4.8854175195,1.6057590858,5.1425447574,1.804,0,1.804,4.6966437962,1.5437121635,4.9438355749
2019-05-18 12:30:00,1.401,0,1.401,5.2294787777,1.7188465526,5.5047145028,1.401,0,1.401,5.0249209272,1.6516116386,5.2893904497
2019-05-18 13:00:00,0.795,0,0.795,5.7245178125,1.8815580148,6.0258082236,0.795,0,0.795,5.5015154742,1.8082606908,5.7910689202
2019-05-18 13:30:00,1.123,0,1.123,5.4009703579,1.7752131092,5.6852319557,1.123,0,1.123,5.1873678074,1.705005346,5.4603871657
2019-05-18 14:00:00,1.238,0,1.238,4.9608290718,1.6305456644,5.2219253387,1.238,0,1.238,4.7669422825000005,1.5668181586,5.0178339816
2019-05-18 14:30:00,1.271,0,1.271,4.7605714359,1.5647241625000001,5.0111278272,1.271,0,1.271,4.5685673685,1.5016154775000001,4.8090182826
2019-05-18 15:00:00,2.309,0,2.309,3.7457221299,1.2311593265,3.9428653999,2.309,0,2.309,3.6036663027999998,1.1844678341,3.7933329503
2019-05-18 15:30:00,2.085,0,2.085,3.9308574380000003,1.2920103595999999,4.1377446716,2.085,0,2.085,3.7766473428,1.2413239524,3.9754182556
2019-05-18 16:00:00,2.058,0,2.058,3.9840725514,1.3095013215,4.1937605804,2.058,0,2.058,3.8297683365,1.2587839787,4.031335091
2019-05-18 16:30:00,1.557,0,1.557,4.5618460414,1.4994062841,4.8019432015,1.557,0,1.557,4.3835107127,1.4407902962,4.6142218029
2019-05-18 17:00:00,1.22,0,1.22,5.2296061353,1.7188884130000002,5.5048485635,1.22,0,1.22,5.0233534732,1.6510964413,5.2877404981
2019-05-18 17:30:00,1.104,0,1.104,5.6878341888,1.8695006907,5.9871938829,1.104,0,1.104,5.459360406,1.7944049899,5.7466951642
2019-05-18 18:00:00,0.919,0,0.919,6.0115991716,1.9759170944000002,6.327999128,0.919,0,0.919,5.7684940628,1.8960123093,6.0720990135
2019-05-18 18:30:00,0.5710000000000001,0,0.5710000000000001,6.4531269124,2.1210402448,6.792765171,0.5710000000000001,0,0.5710000000000001,6.1896192324,2.0344294588,6.5153886657
2019-05-18 19:00:00,0.343,0,0.343,6.5951886631,2.1677336842,6.9423038559,0.343,0,0.343,6.330862208,2.0808537799,6.6640654821
2019-05-18 19:30:00,0.251,0,0.251,6.5836079982,2.1639273037,6.9301136823,0.251,0,0.251,6.3197554322,2.0772031592,6.6523741392
2019-05-18 20:00:00,0.161,0,0.161,6.4047523788,2.1051403045,6.7418446093,0.161,0,0.161,6.1489815965,2.0210725138,6.4726122069
2019-05-18 20:30:00,0.032,0,0.032,6.2972851907,2.069817548,6.6287212533,0.032,0,0.032,6.0422479492,1.9859908605,6.3602609992
2019-05-18 21:00:00,0.004,0,0.004,6.0398534929,1.9852038407,6.3577405189,0.004,0,0.004,5.8023307319,1.9071338845999999,6.1077165599
2019-05-18 21:30:00,0.0,0,0.0,6.0705088523,1.9952797701,6.3900093182,0.0,0,0.0,5.8241444396,1.9143037036,6.1306783575
2019-05-18 22:00:00,0.0,0,0.0,5.9512237256,1.956072645,6.264446027,0.0,0,0.0,5.7144328600000005,1.8782432512,6.0151924842
2019-05-18 22:30:00,0.0,0,0.0,5.6057394838,1.8425174661,5.900778404,0.0,0,0.0,5.3820029466,1.7689788226,5.6652662596
2019-05-18 23:00:00,0.0,0,0.0,5.1947723246,1.7074390931,5.4681813943,0.0,0,0.0,4.9876531694,1.6393623189,5.250161231
2019-05-18 23:30:00,0.0,0,0.0,4.9187358724,1.6167102988000002,5.1776167078,0.0,0,0.0,4.7255210842,1.5532036691000002,4.9742327202
2019-05-19 00:00:00,0.0,0,0.0,4.6179870908,1.5178589546999999,4.861039043,0.0,0,0.0,4.4383057855,1.4588005656,4.6719008268
2019-05-19 00:30:00,0.0,0,0.0,4.6260675582,1.5205148759,4.8695447981,0.0,0,0.0,4.4421854234,1.4600757409,4.6759846562
2019-05-19 01:00:00,0.0,0,0.0,4.4788739834,1.4721346875,4.7146041931,0.0,0,0.0,4.2850750611,1.4084360621,4.5106053274
2019-05-19 01:30:00,0.0,0,0.0,4.4552387645,1.4643661667,4.6897250153000005,0.0,0,0.0,4.2911671687,1.4104384410000002,4.5170180723
2019-05-19 02:00:00,0.0,0,0.0,4.2993628175,1.4131322205,4.525645071,0.0,0,0.0,4.1353744813,1.359231861,4.3530257698
2019-05-19 02:30:00,0.0,0,0.0,4.2621463976000005,1.4008997748,4.4864698922,0.0,0,0.0,4.096107833,1.3463255378,4.3116924558
2019-05-19 03:00:00,0.0,0,0.0,4.088752021,1.3439077993000001,4.3039494958,0.0,0,0.0,3.9223906194,1.2892274509,4.128832231
2019-05-19 03:30:00,0.0,0,0.0,3.8846841851000002,1.2768339453,4.0891412475,0.0,0,0.0,3.7296855911,1.2258883711,3.9259848327
2019-05-19 04:00:00,0.0,0,0.0,3.845032831,1.2638011754,4.04740298,0.0,0,0.0,3.6999776808,1.2161238532,3.8947133482
2019-05-19 04:30:00,0.0,0,0.0,3.838275304,1.2615800837,4.0402897937,0.0,0,0.0,3.6934807929,1.2139884294,3.8878745188
2019-05-19 05:00:00,0.0,0,0.0,3.7154544381,1.2212108173,3.9110046716999998,0.0,0,0.0,3.5712703882,1.1738198119,3.7592319875999998
2019-05-19 05:30:00,0.0,0,0.0,3.6710302967,1.2066093082,3.8642424176,0.0,0,0.0,3.5259554011,1.1589254959,3.7115320012
2019-05-19 06:00:00,0.026000000000000002,0,0.026000000000000002,3.6463347509,1.1984922748,3.8382471062,0.026000000000000002,0,0.026000000000000002,3.5022774006,1.1511429135,3.6866077901
2019-05-19 06:30:00,0.139,0,0.139,3.8162207027,1.2543310868,4.0170744239,0.139,0,0.139,3.6719139024,1.2068997353,3.8651725289
2019-05-19 07:00:00,0.231,0,0.231,4.0205340395,1.3214856331,4.2321410942,0.231,0,0.231,3.8628148613,1.2696458462,4.0661209066
2019-05-19 07:30:00,0.357,0,0.357,4.1181028691,1.3535549566,4.3348451253,0.357,0,0.357,3.9561180308,1.3003131149,4.1643347692
2019-05-19 08:00:00,0.606,0,0.606,4.3272314457,1.4222921956,4.5549804691,0.606,0,0.606,4.1575574276,1.3665230428,4.3763762396
2019-05-19 08:30:00,0.71,0,0.71,4.6004443087,1.512092921,4.8425729565,0.71,0,0.71,4.4187516074,1.4523734181,4.6513174814
2019-05-19 09:00:00,1.036,0,1.036,4.7285246854,1.554190905,4.9773944057,1.036,0,1.036,4.5411509094,1.4926041232,4.780158852
2019-05-19 09:30:00,1.468,0,1.468,4.7485751307,1.5607811677,4.9985001376,1.468,0,1.468,4.5615669734,1.4993145589,4.8016494456
2019-05-19 10:00:00,1.597,0,1.597,4.8834301471,1.6051058680999999,5.1404527864,1.597,0,1.597,4.9364665647,1.6225380956,5.1962805945
2019-05-19 10:30:00,2.498,0,2.498,4.4175826809,1.4519892105,4.6500870326,2.498,0,2.498,4.2838995528,1.4080496912,4.5093679503
2019-05-19 11:00:00,2.542,0,2.542,4.2648518437,1.401789012,4.4893177302,2.542,0,2.542,4.0959505281,1.3462738342,4.3115268717
2019-05-19 11:30:00,2.432,0,2.432,4.4274563578,1.4552345312,4.6604803766,2.432,0,2.432,4.2547431968,1.3984664603999999,4.4786770493
2019-05-19 12:00:00,3.294,0,3.294,3.8554399622,1.2672218339999999,4.0583578549,3.294,0,3.294,3.7066815661,1.2183273137,3.9017700696
2019-05-19 12:30:00,3.479,0,3.479,3.8030567875,1.2500043171,4.003217671,3.479,0,3.479,3.6527487083,1.2006004406,3.8449986403
2019-05-19 13:00:00,3.285,0,3.285,3.8130736184,1.2532966902,4.0137617035,3.285,0,3.285,3.665576623,1.2048167723,3.8585017084
2019-05-19 13:30:00,2.666,0,2.666,3.8197515056,1.2554916056,4.0207910585,2.666,0,2.666,3.6687836016,1.2058708552,3.8618774754
2019-05-19 14:00:00,2.652,0,2.652,4.0108492601,1.3183024000999999,4.2219465896,2.652,0,2.652,3.8532061016,1.2664875996,4.0560064227
2019-05-19 14:30:00,1.239,0,1.239,4.9972701564,1.6425232697,5.2602843751,1.239,0,1.239,4.8002622808,1.5777699124,5.052907664
2019-05-19 15:00:00,1.7229999999999999,0,1.7229999999999999,4.3547979696,1.4313528738999999,4.5839978627,1.7229999999999999,0,1.7229999999999999,4.1847092986,1.3754474312,4.4049571564
2019-05-19 15:30:00,2.787,0,2.787,3.6397947522000003,1.1963426812,3.8313628971,2.787,0,2.787,3.5024271364,1.1511921293,3.6867654067
2019-05-19 16:00:00,2.396,0,2.396,3.8671878046,1.2710831631000001,4.0707240049,2.396,0,2.396,3.7175843063,1.2219108712,3.9132466383
2019-05-19 16:30:00,2.061,0,2.061,4.3576916549,1.4323039822,4.5870438473,2.061,0,2.061,4.1879475407,1.37651179,4.4083658324
2019-05-19 17:00:00,1.333,0,1.333,5.3020144154,1.7426878638,5.5810678057,1.333,0,1.333,5.0924517696,1.673807953,5.3604755469
2019-05-19 17:30:00,1.621,0,1.621,5.5878738647,1.8366453211,5.8819724892,1.621,0,1.621,5.3645460568,1.7632410204000002,5.6468905862
2019-05-19 18:00:00,1.5150000000000001,0,1.5150000000000001,5.9587358551000005,1.9585417625,6.2723535317,1.5150000000000001,0,1.5150000000000001,5.7212979993,1.8804997133999999,6.0224189466
2019-05-19 18:30:00,1.254,0,1.254,6.1512286207,2.0218110749,6.4749774955,1.254,0,1.254,5.9073698966,1.9416585884000002,6.2182841017
2019-05-19 19:00:00,0.913,0,0.913,6.3590783549,2.0901279788,6.6937666894,0.913,0,0.913,6.0995470652,2.0048241691,6.4205758581
2019-05-19 19:30:00,0.389,0,0.389,6.5440833436,2.150936178,6.8885087827,0.389,0,0.389,6.2766874693,2.0630474042999998,6.6070394412999995
2019-05-19 20:00:00,0.294,0,0.294,6.3796760763,2.0968981225,6.7154485014,0.294,0,0.294,6.1223918107,2.0123328739,6.4446229586
2019-05-19 20:30:00,0.127,0,0.127,6.2222639387,2.0451592549,6.5497515145000005,0.127,0,0.127,5.9736149856,1.9634322962000001,6.2880157744
2019-05-19 21:00:00,0.026000000000000002,0,0.026000000000000002,6.2277557869,2.0469643381,6.5555324072,0.026000000000000002,0,0.026000000000000002,5.9788827237,1.9651637180000001,6.2935607618
2019-05-19 21:30:00,0.0,0,0.0,6.2770165589,2.0631555709,6.6073858515,0.0,0,0.0,6.0281869356,1.9813692288,6.3454599322
2019-05-19 22:00:00,0.0,0,0.0,6.0622842437,1.992576472,6.3813518355,0.0,0,0.0,5.8177890602,1.9122147914,6.1239884844
2019-05-19 22:30:00,0.0,0,0.0,5.640563751,1.8539636492,5.9374355273,0.0,0,0.0,5.4139657792,1.7794844976,5.6989113465
2019-05-19 23:00:00,0.0,0,0.0,5.2002266565,1.7092318453000002,5.4739227964,0.0,0,0.0,4.9672180183,1.6326456096,5.2286505456
2019-05-19 23:30:00,0.0,0,0.0,4.5856652214,1.50723527,4.8270160225000005,0.0,0,0.0,4.4033890442,1.4473239877,4.6351463623
2019-05-20 00:00:00,0.0,0,0.0,4.2392539341,1.3933753859,4.4623725622,0.0,0,0.0,4.0717311751,1.3383133178,4.2860328159
2019-05-20 00:30:00,0.0,0,0.0,4.3977106022,1.4454575741,4.629169055,0.0,0,0.0,4.2274705499,1.3895023749,4.4499689999
2019-05-20 01:00:00,0.0,0,0.0,4.1276267236,1.3566852962,4.3448702354,0.0,0,0.0,3.967215263,1.3039605988,4.1760160663
2019-05-20 01:30:00,0.0,0,0.0,4.3244914452,1.421391601,4.5520962581,0.0,0,0.0,4.1545008429,1.365518392,4.373158782
2019-05-20 02:00:00,0.0,0,0.0,4.1816928628,1.3744559767,4.4017819608,0.0,0,0.0,4.0162101306,1.320064433,4.2275896111
2019-05-20 02:30:00,0.0,0,0.0,4.1366964345,1.359666366,4.3544172994,0.0,0,0.0,3.9712137022,1.3052748222,4.1802249497
2019-05-20 03:00:00,0.0,0,0.0,3.9577532772,1.3008505944,4.1660560813,0.0,0,0.0,3.8053946404000003,1.2507727322,4.0056785688
2019-05-20 03:30:00,0.0,0,0.0,3.9218291925,1.2890429187999999,4.1282412553,0.0,0,0.0,3.7680758737,1.2385066467999999,3.9663956565
2019-05-20 04:00:00,0.0,0,0.0,3.7865641304,1.2445834429,3.9858569794000003,0.0,0,0.0,3.6394485499,1.19622889,3.8309984736000002
