Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-20 04:30:00,0.0,0,0.0,3.8750247456,1.2736590411,4.0789734164,0.0,0,0.0,3.7279868303,1.2253300154,3.9241966635
2019-05-20 05:00:00,0.0,0,0.0,3.8109598755,1.2526019366,4.0115367111,0.0,0,0.0,3.6630824525,1.2039969781,3.8558762658
2019-05-20 05:30:00,0.0,0,0.0,3.7614302372,1.2363223317,3.9594002497,0.0,0,0.0,3.6120459127,1.1872220787,3.8021535923
2019-05-20 06:00:00,0.03,0,0.03,4.0371777487,1.3269561558,4.2496607881,0.03,0,0.03,3.8771302612,1.2743510906,4.0811897487
2019-05-20 06:30:00,0.149,0,0.149,4.7940470936,1.5757270791,5.0463653617,0.149,0,0.149,4.7062400505,1.5468662997,4.9539368952
2019-05-20 07:00:00,0.34900000000000003,0,0.34900000000000003,5.3573508407,1.7608760672,5.6393166744,0.34900000000000003,0,0.34900000000000003,5.1888947834,1.7055072388,5.4619945089
2019-05-20 07:30:00,0.276,0,0.276,6.1802082556,2.0313362203,6.5054823743,0.276,0,0.276,5.9329335809,1.9500609651,6.245193243
2019-05-20 08:00:00,0.724,0,0.724,6.0103907544,1.9755199069,6.3267271099,0.724,0,0.724,5.7667564695,1.89544119,6.0702699679
2019-05-20 08:30:00,1.194,0,1.194,5.8718532248,1.9299848229,6.1808981314,1.194,0,1.194,5.6310938671,1.8508510489,5.9274672285
2019-05-20 09:00:00,1.219,0,1.219,5.5952954946,1.8390846929,5.8897847312,1.219,0,1.219,5.3710827646,1.7653895323,5.6537713312
2019-05-20 09:30:00,1.241,0,1.241,5.638706369,1.8533531572,5.9354803884,1.241,0,1.241,5.4138127525,1.7794342001999999,5.6987502658
2019-05-20 10:00:00,2.209,0,2.209,4.7914630816,1.5748777555,5.0436453491,2.209,0,2.209,4.6004265378,1.5120870800000001,4.8425542503
2019-05-20 10:30:00,2.813,0,2.813,4.2627805534,1.4011082118,4.4871374246,2.813,0,2.813,4.0975966346,1.3468148832,4.3132596153
2019-05-20 11:00:00,3.302,0,3.302,3.833517984,1.2600164283,4.0352820884,3.302,0,3.302,3.6860703519999998,1.2115527353,3.8800740548
2019-05-20 11:30:00,3.475,0,3.475,3.5888885319,1.1796106157,3.777777402,3.475,0,3.475,3.4493979587,1.1337622815,3.6309452197
2019-05-20 12:00:00,3.634,0,3.634,3.4596063197999998,1.1371176075,3.6416908629,3.634,0,3.634,3.3219862921,1.0918840918,3.4968276759
2019-05-20 12:30:00,3.561,0,3.561,3.7704117520000002,1.2392744129,3.9688544758,3.561,0,3.561,3.6196992216,1.1897375997,3.8102097070000003
2019-05-20 13:00:00,3.5949999999999998,0,3.5949999999999998,3.6002440995000002,1.1833430103,3.7897306311000003,3.5949999999999998,0,3.5949999999999998,3.4575718875,1.1364489219,3.6395493553
2019-05-20 13:30:00,3.516,0,3.516,3.7394973991000002,1.2291133564,3.9363130517,3.516,0,3.516,3.5934194382999998,1.1810998526,3.7825467771
2019-05-20 14:00:00,3.105,0,3.105,4.011024994,1.318360161,4.2221315726,3.105,0,3.105,3.8512098438,1.2658314614,4.0539050987
2019-05-20 14:30:00,2.987,0,2.987,3.6917672230000003,1.2134252062,3.8860707611,2.987,0,2.987,3.5464807228,1.1656718429,3.7331376030000003
2019-05-20 15:00:00,2.882,0,2.882,3.6197953158000002,1.1897691843,3.8103108588,2.882,0,2.882,3.4788560899,1.143444701,3.6619537789
2019-05-20 15:30:00,2.86,0,2.86,3.6895320461,1.2126905391,3.8837179433,2.86,0,2.86,3.545512212,1.1653535088,3.7321181179
2019-05-20 16:00:00,3.127,0,3.127,3.7450389398,1.2309347728,3.9421462524,3.127,0,3.127,3.5975172626000003,1.1824467423,3.7868602765
2019-05-20 16:30:00,3.107,0,3.107,4.1991523853,1.3801946443,4.4201604055,3.107,0,3.107,4.0328383726,1.3255298718000001,4.2450930238
2019-05-20 17:00:00,2.417,0,2.417,5.1089621975,1.6792346683,5.3778549447,2.417,0,2.417,4.9016603975,1.6110978617,5.1596425237
2019-05-20 17:30:00,2.065,0,2.065,5.8025828146,1.9072167401,6.1079819101,2.065,0,2.065,5.5665202244,1.8296267189000002,5.859494973
2019-05-20 18:00:00,1.939,0,1.939,6.0983031063,2.0044152996,6.4192664276,1.939,0,1.939,5.8549959364,1.9244441002000001,6.1631536173
2019-05-20 18:30:00,1.2730000000000001,0,1.2730000000000001,6.5640775145,2.1575079442,6.9095552785,1.2730000000000001,0,1.2730000000000001,6.2964466702,2.0695419396,6.6278386003000005
2019-05-20 19:00:00,0.859,0,0.859,6.6671566212,2.1913884081,7.0180596013,0.859,0,0.859,6.3954026127,2.102067185,6.7320027502
2019-05-20 19:30:00,0.419,0,0.419,6.7108274764,2.2057423241,7.0640289226,0.419,0,0.419,6.4433417607,2.117824021,6.7824650112
2019-05-20 20:00:00,0.164,0,0.164,6.7491680665,2.2183442666,7.1043874384,0.164,0,0.164,6.4603277231,2.1234070368,6.8003449717
2019-05-20 20:30:00,0.092,0,0.092,6.5893983307,2.165830494,6.9362087691,0.092,0,0.092,6.3220024564,2.0779417203,6.6547394278
2019-05-20 21:00:00,0.021,0,0.021,6.4756168993,2.128432346,6.8164388414,0.021,0,0.021,6.2121092193,2.04182156,6.5390623361
2019-05-20 21:30:00,0.0,0,0.0,6.58622097,2.1647861461,6.932864179,0.0,0,0.0,6.3195300058,2.0771290651,6.6521368482
2019-05-20 22:00:00,0.0,0,0.0,6.4497076709,2.1199163945,6.7891659694,0.0,0,0.0,6.187588091,2.0337618549,6.5132506222
2019-05-20 22:30:00,0.0,0,0.0,6.0480781015,1.9879071389,6.3663980016,0.0,0,0.0,5.803582918,1.9075454583,6.1090346506
2019-05-20 23:00:00,0.0,0,0.0,5.4253430667,1.7832240312,5.7108874386,0.0,0,0.0,5.2066156031,1.7113317905,5.4806480032
2019-05-20 23:30:00,0.0,0,0.0,5.2322227272,1.7197484452,5.5076028706999995,0.0,0,0.0,4.8958852032,1.6091996471,5.1535633718
2019-05-21 00:00:00,0.0,0,0.0,4.8854175195,1.6057590858,5.1425447574,0.0,0,0.0,4.5364969236,1.491074432,4.7752599195
2019-05-22 00:30:00,0.0,0,0.0,4.6782973771,1.5376819871,4.9245235548,0.0,0,0.0,4.4480178793,1.4619927765,4.6821240835
2019-05-22 01:00:00,0.0,0,0.0,4.3174081195,1.4190634245,4.5446401258,0.0,0,0.0,4.1449954174,1.3623941097,4.3631530709
2019-05-22 01:30:00,0.0,0,0.0,4.5042540357,1.4804767072,4.7413200375999995,0.0,0,0.0,4.3277695072,1.4224690479,4.5555468497
2019-05-22 02:00:00,0.0,0,0.0,4.2949579524,1.4116844114,4.521008371,0.0,0,0.0,4.1244700957,1.3556477627,4.3415474691
2019-05-22 02:30:00,0.0,0,0.0,4.2741183501,1.4048347653,4.4990719475,0.0,0,0.0,4.1034550886,1.3487404639,4.319426409
2019-05-22 03:00:00,0.0,0,0.0,3.9887854443,1.3110503745,4.1987215203,0.0,0,0.0,3.838275304,1.2615800837,4.0402897937
2019-05-22 03:30:00,0.0,0,0.0,3.9958141411,1.3133605954,4.2061201485,0.0,0,0.0,3.8416540675,1.2626906296,4.0438463868
2019-05-22 04:00:00,0.0,0,0.0,3.7888131291000002,1.2453226530000001,3.9882243464,0.0,0,0.0,3.6403792155,1.1965347849,3.8319781215
2019-05-22 04:30:00,0.0,0,0.0,3.9470644453,1.2973373452999999,4.1548046793,0.0,0,0.0,3.7930399566,1.246711944,3.9926736385
2019-05-22 05:00:00,0.0,0,0.0,3.7763452385000003,1.2412246556,3.9751002510999998,0.0,0,0.0,3.6302998576,1.1932218602,3.8213682711
2019-05-22 05:30:00,0.009000000000000001,0,0.009000000000000001,3.8016403856,1.2495387683999999,4.0017267217,0.009000000000000001,0,0.009000000000000001,3.6557523095,1.2015876766,3.8481603258
2019-05-22 06:00:00,0.074,0,0.074,4.0391769684,1.3276132675,4.2517652299,0.074,0,0.074,3.8833220831,1.276386244,4.0877074558
2019-05-22 06:30:00,0.137,0,0.137,4.6775895052,1.5374493209,4.9237784266,0.137,0,0.137,4.4902930653,1.4758879582,4.7266242793
2019-05-22 07:00:00,0.289,0,0.289,5.2506889349,1.7258179941,5.5270409841,0.289,0,0.289,5.0378281525,1.6558540384,5.3029770027
2019-05-22 07:30:00,0.627,0,0.627,5.7158101002,1.8786959282,6.0166422108,0.627,0,0.627,5.559922635,1.8274581962,5.8525501421
2019-05-22 08:00:00,1.195,0,1.195,5.7011879887,1.8738898725,6.0012505145,1.195,0,1.195,5.4742615855,1.7993027707,5.7623806163
2019-05-22 08:30:00,1.496,0,1.496,5.6069413193,1.8429124903,5.9020434939,1.496,0,1.496,5.3800708612,1.7683437768,5.6632324855
2019-05-22 09:00:00,1.865,0,1.865,4.9659694522,1.6322352257000001,5.2273362654,1.865,0,1.865,4.7659026883,1.5664764605000001,5.0167396719
2019-05-22 09:30:00,2.2439999999999998,0,2.2439999999999998,4.7207173625,1.5516247620999999,4.969176171,2.2439999999999998,0,2.2439999999999998,4.5310274535,1.4892767041,4.7695025827
2019-05-22 10:00:00,2.32,0,2.32,4.5474092074,1.4946611262,4.7867465341,2.32,0,2.32,4.3660469121,1.4350502225000001,4.5958388549
2019-05-22 10:30:00,2.686,0,2.686,4.2214021367,1.3875077839,4.4435811966,2.686,0,2.686,4.0581019271,1.3338336006,4.271686239
2019-05-22 11:00:00,2.743,0,2.743,4.1302054702,1.3575328892,4.3475847054,2.743,0,2.743,3.9653085175,1.3033338818,4.1740089658
2019-05-22 11:30:00,2.993,0,2.993,4.0022639692,1.3154805514,4.2129094413,2.993,0,2.993,4.4730273766,1.4702130007,4.7084498702
2019-05-22 12:00:00,2.4939999999999998,0,2.4939999999999998,4.1495431073,1.3638888631000001,4.3679401129,2.4939999999999998,0,2.4939999999999998,4.5857876428,1.5072755079,4.8271448871
2019-05-22 12:30:00,1.673,0,1.673,4.8214342637000005,1.5847288066,5.0751939617,1.673,0,1.673,5.1696841749,1.6991930171,5.4417728157
2019-05-22 13:00:00,3.437,0,3.437,3.5865266555,1.1788343045,3.7752912163,3.437,0,3.437,4.1491004817,1.3637433791,4.3674741913
2019-05-22 13:30:00,2.558,0,2.558,4.1152950761,1.3526320796,4.3318895538,2.558,0,2.558,4.5384885742000005,1.4917290559,4.7773563938
2019-05-22 14:00:00,2.83,0,2.83,3.7642538265,1.2372504006,3.9623724489,2.83,0,2.83,4.2158290035,1.3856759836,4.4377147405
2019-05-22 14:30:00,2.746,0,2.746,3.7945080256,1.2471944750000001,3.9942189743,2.746,0,2.746,4.2195368565999996,1.3868946960000001,4.4416177438
2019-05-22 15:00:00,2.67,0,2.67,3.9315432609,1.2922357787,4.1384665904,2.67,0,2.67,4.3859222817,1.4415829406,4.6167602966
2019-05-22 15:30:00,3.072,0,3.072,3.6159811667,1.1885155341,3.806295965,3.072,0,3.072,4.0855433969,1.3428531756,4.3005719968000005
2019-05-22 16:00:00,1.333,0,1.333,4.7934474923,1.5755299997,5.0457342024,1.333,0,1.333,5.1093100453,1.6793490003,5.3782211003
2019-05-22 16:30:00,3.277,0,3.277,4.0104839706,1.3181823352,4.2215620743,3.277,0,3.277,4.5359348384,1.4908896835,4.774668251
2019-05-22 17:00:00,2.89,0,2.89,4.5733388394,1.5031837841,4.8140408835,2.89,0,2.89,5.016293842,1.6487760528000002,5.2803093073
2019-05-22 17:30:00,2.52,0,2.52,5.0140428687,1.6480361935999999,5.2779398618,2.52,0,2.52,5.3415594736,1.7556856959,5.6226941828
2019-05-22 18:00:00,1.7970000000000002,0,1.7970000000000002,5.709345134,1.8765709965,6.0098369831,1.7970000000000002,0,1.7970000000000002,5.9549164406,1.9572863817,6.2683330954
2019-05-22 18:30:00,1.2650000000000001,0,1.2650000000000001,6.1185204,2.0110604027,6.4405477895,1.2650000000000001,0,1.2650000000000001,6.3184818553,2.0767845547,6.6510335318
2019-05-22 19:00:00,0.856,0,0.856,6.3691899636,2.0934515039,6.704410488,0.856,0,0.856,6.5067280479,2.1386580861,6.8491874188
2019-05-22 19:30:00,0.443,0,0.443,6.532346032,2.1470783102,6.8761537179,0.443,0,0.443,6.5937107215,2.1672479083,6.9407481279
2019-05-22 20:00:00,0.189,0,0.189,6.6326436729000005,2.1800445506,6.981730182,0.189,0,0.189,6.3737820806,2.0949608598,6.7092442954
2019-05-22 20:30:00,0.128,0,0.128,6.506302535,2.1385182267,6.8487395105,0.128,0,0.128,6.2512389664,2.0546828859,6.5802515435
2019-05-22 21:00:00,0.028,0,0.028,6.3830393726,2.0980035845,6.7189888132,0.028,0,0.028,6.1303577549,2.0149511531,6.453008163
2019-05-22 21:30:00,0.0,0,0.0,6.3434400146,2.0849879049,6.6773052785,0.0,0,0.0,6.0888727132,2.0013156793,6.4093396981
2019-05-22 22:00:00,0.0,0,0.0,6.3323694386,2.0813491826,6.6656520407,0.0,0,0.0,6.000661877,1.9723221794999999,6.3164861863
2019-05-22 22:30:00,0.0,0,0.0,6.1108394475,2.0085357957,6.4324625763,0.0,0,0.0,5.7629860893,1.8942019259,6.0663011466
2019-05-22 23:00:00,0.0,0,0.0,5.6183093922000005,1.8466489952,5.9140098866,0.0,0,0.0,5.2277974586,1.7182939297000002,5.5029446933
2019-05-22 23:30:00,0.0,0,0.0,4.8593365063,1.5971866713,5.1150910593,0.0,0,0.0,4.6677681536,1.5342211988,4.9134401617000005
2019-05-23 00:00:00,0.0,0,0.0,4.5209405266000005,1.4859612915,4.7588847648,0.0,0,0.0,4.3430567089,1.4274937081,4.571638641
2019-05-23 00:30:00,0.0,0,0.0,4.4774319126,1.4716607017,4.7130862237999995,0.0,0,0.0,4.29750017,1.4125199979,4.5236843895
2019-05-23 01:00:00,0.0,0,0.0,4.2771163569,1.4058201625,4.5022277441,0.0,0,0.0,4.1120986283,1.3515814581,4.3285248719
2019-05-23 01:30:00,0.0,0,0.0,4.3533601769,1.4308802943,4.5824843967,0.0,0,0.0,4.1779922496,1.373239644,4.3978865786
2019-05-23 02:00:00,0.0,0,0.0,4.2300723327,1.3903575395,4.4527077187,0.0,0,0.0,4.0656499274,1.3363145083,4.2796315025
2019-05-23 02:30:00,0.0,0,0.0,4.1718649294,1.3712256912,4.3914367678,0.0,0,0.0,4.0070877654,1.3170660565,4.2179871214
2019-05-23 03:00:00,0.0,0,0.0,4.0188428478,1.3209297653,4.2303608924,0.0,0,0.0,3.8547245213,1.26698668,4.0576047592
2019-05-23 03:30:00,0.0,0,0.0,3.9571582831,1.3006550293,4.1654297717,0.0,0,0.0,3.8064816235,1.2511300063,4.0068227616
2019-05-23 04:00:00,0.0,0,0.0,3.9217275038,1.2890094953,4.1281342145,0.0,0,0.0,3.7708810339000003,1.2394286584,3.9693484567
2019-05-23 04:30:00,0.0,0,0.0,3.9812213186000003,1.3085641666,4.1907592827,0.0,0,0.0,3.8251903703,1.257279274,4.0265161793
2019-05-23 05:00:00,0.0,0,0.0,3.862233689,1.2694548240999999,4.0655091463,0.0,0,0.0,3.70994449,1.219399785,3.9052047264
2019-05-23 05:30:00,0.003,0,0.003,3.862233689,1.2694548240999999,4.0655091463,0.003,0,0.003,3.7132074139,1.2204722562,3.9086393831
2019-05-23 06:00:00,0.044,0,0.044,4.1121549027,1.3515999545000001,4.3285841081,0.044,0,0.044,3.9559159697,1.3002467007,4.1641220734
2019-05-23 06:30:00,0.162,0,0.162,4.6698009404,1.5348893435000002,4.9155799373,0.162,0,0.162,4.4861106649,1.4745132696,4.7222217525
2019-05-23 07:00:00,0.304,0,0.304,5.1355210489,1.6879641406,5.4058116304,0.304,0,0.304,4.928010277,1.6197586482,5.187379239
2019-05-23 07:30:00,0.641,0,0.641,5.6701390381,1.863684576,5.9685674085,0.641,0,0.641,5.5952504093,1.8390698740000002,5.889737273
2019-05-23 08:00:00,1.112,0,1.112,5.7229513457,1.881043142,6.0241593113,1.112,0,1.112,5.8847831573,1.9342346862,6.1945085867
2019-05-23 08:30:00,1.32,0,1.32,5.7606472491,1.8934331863,6.0638392096,1.32,0,1.32,5.8073371728000005,1.9087794221,6.1129864977
2019-05-23 09:00:00,1.367,0,1.367,5.5706321996,1.8309782598000002,5.863823368,1.367,0,1.367,5.3437907015,1.756419065,5.6250428437
2019-05-23 09:30:00,1.748,0,1.748,5.184128578,1.7039406628,5.4569774505,1.748,0,1.748,4.9804724332,1.6370021251,5.2426025613
2019-05-23 10:00:00,2.31,0,2.31,4.6372352156000005,1.5241855073,4.8813002269,2.31,0,2.31,4.4490683335,1.4623380441,4.6832298248
2019-05-23 10:30:00,1.9729999999999999,0,1.9729999999999999,4.8991352926000005,1.6102678998000002,5.1569845186,1.9729999999999999,0,1.9729999999999999,4.7065938218,1.5469825788,4.9543092861
2019-05-23 11:00:00,2.456,0,2.456,4.4308466394,1.4563488629,4.6640490941,2.456,0,2.456,4.2508609261,1.3971904198,4.4745904486
2019-05-23 11:30:00,3.067,0,3.067,3.9933084525,1.3125370154,4.2034825816,3.067,0,3.067,3.8323447794,1.2596308145,4.0340471362
2019-05-23 12:00:00,3.144,0,3.144,3.8004115649,1.2491348745,4.0004332262,3.144,0,3.144,3.6550622085,1.2013608514,3.8474339037
2019-05-23 12:30:00,3.535,0,3.535,3.4565365715,1.13610863,3.6384595489000002,3.535,0,3.535,3.319801795,1.0911660824,3.4945282053
2019-05-23 13:00:00,2.934,0,2.934,3.734431393,1.2274482407,3.9309804137,2.934,0,2.934,3.5879321974,1.1792962837,3.7767707341000003
2019-05-23 13:30:00,3.532,0,3.532,3.3970444021,1.1165544996,3.5758362127,3.532,0,3.532,3.267175094,1.0738685222,3.4391316779
2019-05-23 14:00:00,2.894,0,2.894,3.7280098666,1.2253375871,3.9242209122,2.894,0,2.894,3.5811206997,1.1770574527,3.7696007366
2019-05-23 14:30:00,2.106,0,2.106,4.4983606982,1.4785396608,4.7351165244,2.106,0,2.106,4.3206644616,1.4201337323,4.5480678543
2019-05-23 15:00:00,2.46,0,2.46,3.9736440293,1.3060736321,4.1827831888,2.46,0,2.46,3.8157714953,1.2541834395,4.016601574
2019-05-23 15:30:00,2.786,0,2.786,3.7124498496,1.2202232568,3.9078419469,2.786,0,2.786,3.5688489466,1.1730239225,3.7566831017
2019-05-23 16:00:00,2.604,0,2.604,4.1512412099,1.3644470025,4.3697275894,2.604,0,2.604,3.9881341759,1.3108363129,4.1980359746
2019-05-23 16:30:00,2.054,0,2.054,4.853664317,1.5953223129,5.1091203337,2.054,0,2.054,4.6618099854,1.5322628435999999,4.9071684057
2019-05-23 17:00:00,1.742,0,1.742,5.5796561669999996,1.8339442945000002,5.873322281,1.742,0,1.742,5.3548471266,1.7600531362,5.6366811859
2019-05-23 17:30:00,1.292,0,1.292,6.2435942137,2.0521701772,6.5722044355,1.292,0,1.292,5.99176428,1.9693976808,6.3071202948
2019-05-23 18:00:00,0.9460000000000001,0,0.9460000000000001,6.4978745490000005,2.1357480817,6.8398679463,0.9460000000000001,0,0.9460000000000001,6.2372612124,2.0500886204,6.5655381183
2019-05-23 18:30:00,0.631,0,0.631,6.830769137,2.2451652415,7.1902833021,0.631,0,0.631,6.5500066282,2.1528830675,6.8947438192
2019-05-23 19:00:00,0.495,0,0.495,6.8779895532,2.2606858417,7.2399890033,0.495,0,0.495,6.6003438525,2.169428113,6.9477303711000005
2019-05-23 19:30:00,0.34600000000000003,0,0.34600000000000003,6.704479337,2.2036557916,7.0573466705,0.34600000000000003,0,0.34600000000000003,6.4291665529,2.1131648555,6.7675437399
2019-05-23 20:00:00,0.151,0,0.151,6.7163561826,2.2075595219,7.0698486133,0.151,0,0.151,6.446250255,2.1187799968,6.7855265842
2019-05-23 20:30:00,0.073,0,0.073,6.7941927965,2.2331431797,7.1517818911,0.073,0,0.073,6.5216693763,2.1435690632,6.864915133
2019-05-23 21:00:00,0.04,0,0.04,6.5375015505,2.1487728472,6.8815805795,0.04,0,0.04,6.2710455562,2.0611929972,6.6011005855
2019-05-23 21:30:00,0.002,0,0.002,6.5101515676,2.1397833426,6.8527911238,0.002,0,0.002,6.2450948625,2.0526634166,6.5737840658
2019-05-23 22:00:00,0.0,0,0.0,6.3067794272,2.0729381526,6.6387151865,0.0,0,0.0,6.0499473308,1.9885215247999999,6.3683656113
2019-05-23 22:30:00,0.0,0,0.0,5.9124122083,1.9433159161,6.2235917982,0.0,0,0.0,5.6702134124,1.8637090216,5.9686456972
2019-05-23 23:00:00,0.0,0,0.0,5.3585592579,1.7612732547,5.6405886925,0.0,0,0.0,5.1407894451,1.6896957787,5.4113573107
2019-05-23 23:30:00,0.0,0,0.0,4.9345045322,1.6218932067,5.1942152971,0.0,0,0.0,4.7361003292,1.5566808988,4.9853687676
2019-05-24 00:00:00,0.0,0,0.0,4.5303847414,1.4890654549,4.7688260436,0.0,0,0.0,4.3433410424,1.427587164,4.5719379393
2019-05-24 00:30:00,0.0,0,0.0,4.5816249877,1.5059073094,4.822763145,0.0,0,0.0,4.3954043419,1.444699543,4.6267414125
2019-05-24 01:00:00,0.0,0,0.0,4.3521145725,1.4304708839,4.5811732343,0.0,0,0.0,4.185628775,1.3757496485,4.4059250264
2019-05-24 01:30:00,0.0,0,0.0,4.3559524161,1.4317323221,4.5852130696,0.0,0,0.0,4.1893165537,1.3769617628,4.4098068986
2019-05-24 02:00:00,0.0,0,0.0,4.2047054441,1.3820198464,4.4260057306,0.0,0,0.0,4.0363978063,1.3266998011,4.2488397961
2019-05-24 02:30:00,0.0,0,0.0,4.1139135578,1.3521779965,4.330435324,0.0,0,0.0,3.9552890539,1.3000406434,4.163462162
2019-05-24 03:00:00,0.0,0,0.0,3.9608013056,1.3018524329,4.1692645322,0.0,0,0.0,3.8034997422,1.2501499093000001,4.0036839391
2019-05-24 03:30:00,0.0,0,0.0,3.8184272488,1.2550563435,4.019397104,0.0,0,0.0,3.6722841283000003,1.2070214227,3.8655622403
2019-05-24 04:00:00,0.0,0,0.0,3.767390709,1.2382814441,3.9656744306,0.0,0,0.0,3.627541099,1.1923151001,3.8184643147
2019-05-24 04:30:00,0.0,0,0.0,3.9243579174,1.2898740705,4.1309030709,0.0,0,0.0,3.7711469383000003,1.2395160568999999,3.9696283561000003
2019-05-24 05:00:00,0.0,0,0.0,3.7476858078,1.2318047562,3.9449324293,0.0,0,0.0,3.5984334481999998,1.182747878,3.7878246824
2019-05-24 05:30:00,0.003,0,0.003,3.8164816708,1.2544168628999999,4.0173491272,0.003,0,0.003,3.6634062767,1.204103414,3.8562171334
2019-05-24 06:00:00,0.054,0,0.054,4.0640413371,1.3357857903,4.2779382496,0.054,0,0.054,3.9092454623,1.2849068467,4.1149952235
2019-05-24 06:30:00,0.128,0,0.128,4.708554538,1.547627035,4.9563731979,0.128,0,0.128,4.6513663253,1.5288301785,4.8961750792
2019-05-24 07:00:00,0.302,0,0.302,5.1241431032,1.6842243907,5.3938348455,0.302,0,0.302,5.2101974149,1.7125090751,5.4844183314
2019-05-24 07:30:00,0.665,0,0.665,5.6974403158,1.8726580720000001,5.9973055955,0.665,0,0.665,5.5264315101,1.8164501956999999,5.8172963264
2019-05-24 08:00:00,1.074,0,1.074,5.7226502287,1.8809441697,6.023842346,1.074,0,1.074,5.4948050071,1.8060550669,5.7840052706
2019-05-24 08:30:00,1.53,0,1.53,5.4423556854,1.7888158084999999,5.7287954583000005,1.53,0,1.53,5.2244535786,1.7171948495,5.4994248196
2019-05-24 09:00:00,1.9580000000000002,0,1.9580000000000002,4.9995168514,1.6432617226000001,5.2626493173,1.9580000000000002,0,1.9580000000000002,4.8001569721,1.5777352991,5.0527968127
2019-05-24 09:30:00,2.354,0,2.354,4.5655502745,1.5006238066000002,4.8058423942,2.354,0,2.354,4.3879136032,1.4422374563,4.6188564244
2019-05-24 10:00:00,2.705,0,2.705,4.363763359,1.4342996549,4.5934351147,2.705,0,2.705,4.1880238895,1.3765368846000001,4.4084461995
2019-05-24 10:30:00,3.009,0,3.009,4.0226876022,1.3221934749,4.2344080023,3.009,0,3.009,3.864858508,1.2703175604,4.0682721137
2019-05-24 11:00:00,3.33,0,3.33,3.6860703519999998,1.2115527353,3.8800740548,3.33,0,3.33,3.5389396334,1.1631932067,3.7251996141
2019-05-24 11:30:00,2.616,0,2.616,4.0397097645,1.3277883891,4.2523260679,2.616,0,2.616,4.29750017,1.4125199979,4.5236843895
2019-05-24 12:00:00,2.895,0,2.895,3.8614162303,1.2691861384,4.0646486634,2.895,0,2.895,4.3664108853,1.4351698547,4.5962219845
2019-05-24 12:30:00,3.208,0,3.208,3.7385292173,1.2287951305,3.935293913,3.208,0,3.208,4.3022179993,1.4140706734,4.5286505256
2019-05-24 13:00:00,2.707,0,2.707,4.1751104115,1.3722924296,4.3948530648,2.707,0,2.707,4.6536136785,1.5295688478,4.8985407142
2019-05-24 13:30:00,3.54,0,3.54,3.2912980238,1.0817973458,3.4645242355,3.54,0,3.54,3.8930582004,1.279586351,4.0979560005
2019-05-24 14:00:00,3.564,0,3.564,3.2442424815,1.066330937,3.4149920858,3.564,0,3.564,3.1202220838,1.0255674036,3.2844442987
2019-05-24 14:30:00,2.813,0,2.813,3.8539090371,1.2667186433,4.0567463548,2.813,0,2.813,3.7015510583999998,1.2166409974,3.8963695352
2019-05-24 15:00:00,3.051,0,3.051,3.4326189936000002,1.1282473023,3.6132831512,3.051,0,3.051,3.2974059277,1.0838049168,3.4709536081
2019-05-24 15:30:00,2.933,0,2.933,3.5033094257,1.1514821238,3.6876941323,2.933,0,2.933,3.3638649251,1.1056489328,3.5409104474
2019-05-24 16:00:00,2.765,0,2.765,3.8812675763,1.2757109603,4.0855448172,2.765,0,2.765,3.7305241115000003,1.2261639794,3.9268674858
2019-05-24 16:30:00,1.81,0,1.81,4.750150812,1.5612990691,5.0001587495,1.81,0,1.81,4.5589474197,1.4984535532,4.7988920208
2019-05-24 17:00:00,1.283,0,1.283,5.6218007044,1.847796534,5.917684952,1.283,0,1.283,5.4009509416,1.7752067273,5.6852115175
2019-05-24 17:30:00,1.213,0,1.213,5.8899413085,1.9359300886000002,6.1999382195,1.213,0,1.213,5.6495584294,1.856920057,5.9469036099
2019-05-24 18:00:00,1.029,0,1.029,6.0364043043,1.9840701472000002,6.354109794,1.029,0,1.029,5.7902567616,1.9031653624,6.0950071175
2019-05-24 18:30:00,0.669,0,0.669,6.4832346666,2.1309361851,6.8244575438,0.669,0,0.669,6.2204210367,2.0445535223,6.5478116176
2019-05-24 19:00:00,0.449,0,0.449,6.5860422744000005,2.1647274116,6.9326760783,0.449,0,0.449,6.316873265,2.0762558366,6.6493402790000005
2019-05-24 19:30:00,0.343,0,0.343,6.3980267736,2.102929705,6.7347650248,0.343,0,0.343,6.1388699878,2.0177489888,6.4619684083
2019-05-24 20:00:00,0.249,0,0.249,6.1309040437,2.0151307095,6.4535832039,0.249,0,0.249,5.8858290042,1.9345784395,6.1956094781
2019-05-24 20:30:00,0.11800000000000001,0,0.11800000000000001,6.0999021529,2.0049408808,6.4209496346,0.11800000000000001,0,0.11800000000000001,5.8518870265,1.9234222509,6.1598810805
2019-05-24 21:00:00,0.023,0,0.023,6.0047119834,1.9736533851,6.3207494562,0.023,0,0.023,5.7656615882,1.8950813199,6.0691174613
2019-05-24 21:30:00,0.0,0,0.0,6.0951826782,2.0033896645000002,6.4159817665,0.0,0,0.0,5.8539668731,1.9241058634,6.1620703927000005
2019-05-24 22:00:00,0.0,0,0.0,6.0688377351,1.9947305004,6.3882502474,0.0,0,0.0,5.8220395822,1.9136118704,6.1284627181
2019-05-24 22:30:00,0.0,0,0.0,5.6531382666,1.8580966926,5.9506718596,0.0,0,0.0,5.425065315,1.7831327386,5.7105950684
2019-05-24 23:00:00,0.0,0,0.0,5.2924132248,1.7395321049999999,5.5709612893,0.0,0,0.0,5.082274672,1.6704629029,5.3497628127
2019-05-24 23:30:00,0.0,0,0.0,4.7915716812,1.5749134504,5.0437596645,0.0,0,0.0,4.5998637945,1.5119021152,4.841961889
2019-05-25 00:00:00,0.0,0,0.0,4.5605803626,1.4989902756,4.800610908,0.0,0,0.0,4.3786832966,1.4392036012,4.6091403122
2019-05-25 00:30:00,0.0,0,0.0,4.736088482,1.5566770048,4.9853562969,0.0,0,0.0,4.47977898,1.4724321454,4.715556821
2019-05-25 01:00:00,0.0,0,0.0,4.6946166039,1.5430458576000001,4.9417016883,0.0,0,0.0,4.3567323586,1.4319886768,4.5860340616
2019-05-25 01:30:00,0.0,0,0.0,4.7620444412000005,1.565208316,5.0126783591,0.0,0,0.0,4.3567323586,1.4319886768,4.5860340616
2019-05-25 02:00:00,0.0,0,0.0,4.4161577227,1.4515208494,4.6485870766,0.0,0,0.0,4.1276267236,1.3566852962,4.3448702354
2019-05-25 02:30:00,0.0,0,0.0,4.1582060633,1.3667362391,4.377059014,0.0,0,0.0,3.9935690915,1.3126226833,4.2037569384
2019-05-25 03:00:00,0.0,0,0.0,3.9863501809,1.3102499421,4.1961580851,0.0,0,0.0,3.8319189374000002,1.259490847,4.0335988814
2019-05-25 03:30:00,0.0,0,0.0,3.8765510634,1.2741607175,4.0805800668,0.0,0,0.0,3.7293795377,1.2257877762,3.9256626713
2019-05-25 04:00:00,0.0,0,0.0,3.7271265899,1.2250472681,3.9232911473,0.0,0,0.0,3.5879572081999997,1.1793045044000001,3.7767970613
2019-05-25 04:30:00,0.0,0,0.0,3.8281337482,1.2582467155,4.0296144718,0.0,0,0.0,3.677561739,1.2087560894,3.87111762
2019-05-25 05:00:00,0.0,0,0.0,3.700466708,1.2162845887,3.8952281137,0.0,0,0.0,3.5559025596,1.1687686509,3.7430553259
2019-05-25 05:30:00,0.006,0,0.006,3.7016070037,1.2166593857,3.8964284249,0.006,0,0.006,3.5574914045,1.169290879,3.7447277942
2019-05-25 06:00:00,0.058,0,0.058,3.7953185734,1.2474608892,3.9950721825,0.058,0,0.058,3.6484294066,1.1991807548,3.8404520069
2019-05-25 06:30:00,0.17200000000000001,0,0.17200000000000001,3.9816129353000003,1.3086928848000001,4.1911715108,0.17200000000000001,0,0.17200000000000001,3.8260397507,1.2575584518,4.0274102639
2019-05-25 07:00:00,0.366,0,0.366,3.9886850719,1.3110173837,4.1986158652,0.366,0,0.366,3.8328295284,1.2597901439,4.0345573984
2019-05-25 07:30:00,0.649,0,0.649,4.1801800377,1.3739587352,4.4001895133,0.649,0,0.649,4.0170789272,1.3203499926,4.2285041339
2019-05-25 08:00:00,1.104,0,1.104,4.3281621112,1.4225980906,4.5559601171,1.104,0,1.104,4.1572698032,1.3664285053,4.3760734771
2019-05-25 08:30:00,1.52,0,1.52,4.4723283902,1.469983255,4.707714095,1.52,0,1.52,4.5066892991,1.4812771396,4.7438834728
2019-05-25 09:00:00,1.917,0,1.917,4.3394814789,1.4263185868,4.567875241,1.917,0,1.917,4.304316604,1.4147604514,4.5308595832
2019-05-25 09:30:00,2.338,0,2.338,4.0926247481,1.3451807032,4.3080260506,2.338,0,2.338,3.9327743853,1.2926404297,4.1397625108
2019-05-25 10:00:00,2.8040000000000003,0,2.8040000000000003,3.7025850581,1.2169808567,3.8974579559,2.8040000000000003,0,2.8040000000000003,3.5593741264,1.1699096997,3.7467096067
2019-05-25 10:30:00,3.277,0,3.277,3.3861712799,1.1129806771,3.564390821,3.277,0,3.277,3.3431487314,1.0988398493,3.5191039278
2019-05-25 11:00:00,1.052,0,1.052,5.0809214554,1.670018122,5.3483383741,1.052,0,1.052,5.0505612894,1.6600392181,5.3163803046
2019-05-25 11:30:00,1.988,0,1.988,4.1938461437,1.378450567,4.4145748881,1.988,0,1.988,4.0293105315,1.3243703265,4.2413795068
2019-05-25 12:00:00,1.483,0,1.483,4.4545608398,1.4641433436,4.6890114104,1.483,0,1.483,4.2816564777,1.4073124281,4.5070068187
2019-05-25 12:30:00,2.5060000000000002,0,2.5060000000000002,3.6111600033,1.1869308943,3.8012210561,2.5060000000000002,0,2.5060000000000002,3.4695971525,1.1404014354,3.652207529
2019-05-25 13:00:00,3.038,0,3.038,2.9470268064000003,0.9686408688,3.1021334805,3.038,0,3.038,2.8318822858,0.9307946951,2.9809287219
2019-05-25 13:30:00,3.265,0,3.265,2.6737454928,0.8788176448,2.8144689398000002,3.265,0,3.265,2.5713301599,0.8451553527000001,2.7066633262
2019-05-25 14:00:00,3.478,0,3.478,2.3863396512,0.7843519129000001,2.511936475,3.478,0,3.478,2.2977269966,0.7552263418,2.4186599964
2019-05-25 14:30:00,3.092,0,3.092,2.6890527689,0.8838489031000001,2.830581862,3.092,0,3.092,2.5863682407,0.8500981309000001,2.7224928850000003
2019-05-25 15:00:00,1.838,0,1.838,3.7345271581,1.2274797172,3.931081219,1.838,0,1.838,3.5879572081999997,1.1793045044000001,3.7767970613
2019-05-25 15:30:00,1.165,0,1.165,4.1056715074,1.3494689656,4.3217594815,1.165,0,1.165,3.9458718244,1.2969453498,4.1535492888
2019-05-25 16:00:00,2.5300000000000002,0,2.5300000000000002,3.2117386254999998,1.0556474362,3.3807775005,2.5300000000000002,0,2.5300000000000002,3.0883155255,1.015080225,3.2508584479
2019-05-25 16:30:00,1.271,0,1.271,4.4533267536,1.4637377191,4.6877123722,1.271,0,1.271,4.2738419148,1.4047439055,4.498780963
2019-05-25 17:00:00,0.799,0,0.799,5.0771510752,1.668778858,5.3443695529,0.799,0,0.799,4.8737953893,1.6019390763999999,5.1303109361
2019-05-25 17:30:00,1.38,0,1.38,4.8097552009,1.5808900844,5.0629002115,1.38,0,1.38,4.6165111237000005,1.5173738278,4.8594853934
2019-05-25 18:00:00,1.703,0,1.703,4.8139816994,1.5822792672000001,5.0673491572,1.703,0,1.703,4.6246245,1.5200405656,4.8680257895
2019-05-25 18:30:00,1.311,0,1.311,5.0489329538,1.65950401,5.3146662672,1.311,0,1.311,4.8536004736,1.5953013286000002,5.1090531302
2019-05-25 19:00:00,0.843,0,0.843,5.372108208,1.7657265792999999,5.6548507453,0.843,0,0.843,5.1603561287,1.6961270366,5.4319538196
2019-05-25 19:30:00,0.446,0,0.446,5.5437719021,1.822149707,5.8355493706,0.446,0,0.446,5.3190497413,1.7482871046000001,5.5989997277
2019-05-25 20:00:00,0.176,0,0.176,5.4577659666,1.7938809230000001,5.745016807,0.176,0,0.176,5.2438218211,1.7235608830000002,5.5198124433
2019-05-25 20:30:00,0.075,0,0.075,5.4859969225,1.8031599895000001,5.7747336027,0.075,0,0.075,5.2681428629,1.7315548228000002,5.5454135398
2019-05-25 21:00:00,0.037,0,0.037,5.4908092005,1.8047417088,5.7797991585,0.037,0,0.037,5.2681428629,1.7315548228000002,5.5454135398
2019-05-25 21:30:00,0.002,0,0.002,5.4859969225,1.8031599895000001,5.7747336027,0.002,0,0.002,5.2681428629,1.7315548228000002,5.5454135398
2019-05-25 22:00:00,0.0,0,0.0,5.6818315935,1.8675277331000002,5.9808753616,0.0,0,0.0,5.4600189144,1.7946214311,5.7473883309
2019-05-25 22:30:00,0.0,0,0.0,5.3597538533,1.7616658993,5.6418461614,0.0,0,0.0,5.1430917564,1.6904525118,5.4137807962
2019-05-25 23:00:00,0.0,0,0.0,5.015732415,1.6485915207000001,5.2797183316,0.0,0,0.0,4.8161217694000005,1.5829826742000002,5.0696018625
2019-05-25 23:30:00,0.0,0,0.0,4.721427538,1.5518581855,4.9699237242,0.0,0,0.0,4.5376553191,1.4914551782,4.7764792833000005
2019-05-26 00:00:00,0.0,0,0.0,4.4161531155,1.4515193351,4.6485822268,0.0,0,0.0,4.2389212244,1.3932660296,4.4620223415
2019-05-26 00:30:00,0.0,0,0.0,4.3300721476,1.4232258892,4.5579706816000005,0.0,0,0.0,4.165050799,1.3689859949,4.384263999
2019-05-26 01:00:00,0.0,0,0.0,4.2049749685,1.3821084348000001,4.4262894405,0.0,0,0.0,4.0369796368,1.3268910395,4.2494522492
2019-05-26 01:30:00,0.0,0,0.0,4.3933402916,1.4440211225000001,4.624568728,0.0,0,0.0,4.1842867474,1.3753085454,4.4045123657
2019-05-26 02:00:00,0.0,0,0.0,4.4270120868,1.4550885064,4.6600127229,0.0,0,0.0,4.1453850595,1.3625221789,4.3635632205
2019-05-26 02:30:00,0.0,0,0.0,4.3063303036,1.4154223224,4.5329792669,0.0,0,0.0,4.0517412823,1.3317429578,4.2649908234
2019-05-26 03:00:00,0.0,0,0.0,4.0904803999,1.34447589,4.305768842,0.0,0,0.0,3.8656305524,1.2705713191,4.069084792
2019-05-26 03:30:00,0.0,0,0.0,3.7436923049,1.2304921553,3.940728742,0.0,0,0.0,3.5937801205,1.1812184031,3.7829264427
2019-05-26 04:00:00,0.0,0,0.0,3.619377372,1.1896318128,3.8098709179,0.0,0,0.0,3.4790094457,1.1434951066,3.662115206
2019-05-26 04:30:00,0.0,0,0.0,3.6965877283,1.2150096297,3.8911449771,0.0,0,0.0,3.5526570774,1.1677019125,3.7396390289
2019-05-26 05:00:00,0.0,0,0.0,3.607051319,1.1855804350999999,3.7968961253,0.0,0,0.0,3.4677295688,1.1397875903,3.6502416513
2019-05-26 05:30:00,0.001,0,0.001,3.4534849231,1.1351056017,3.6352472875,0.001,0,0.001,3.3215545265,1.0917421773,3.4963731858
2019-05-26 06:00:00,0.022,0,0.022,3.4565438114,1.1361110097,3.6384671699,0.022,0,0.022,3.3244939553,1.0927083209,3.4994673213
2019-05-26 06:30:00,0.109,0,0.109,3.6479114194999998,1.1990105007,3.8399067573,0.109,0,0.109,3.5103308826,1.153789965,3.6950851396
2019-05-26 07:00:00,0.2,0,0.2,3.7429854203,1.2302598136,3.939984653,0.2,0,0.2,3.6019273931,1.1838962821,3.791502519
2019-05-26 07:30:00,0.305,0,0.305,4.099415184,1.3474126115,4.3151738779,0.305,0,0.305,3.978822255,1.3077756326,4.1882339527
2019-05-26 08:00:00,0.281,0,0.281,4.4134739966,1.4506387513,4.6457621017,0.281,0,0.281,4.2427765097,1.3945332006,4.4660805366
2019-05-26 08:30:00,0.507,0,0.507,4.51407802,1.4837056947,4.7516610737,0.507,0,0.507,4.3356943152,1.4250738063,4.5638887528000005
2019-05-26 09:00:00,0.892,0,0.892,4.4941746778,1.4771637825,4.7307101871,0.892,0,0.892,4.3165774972,1.4187904121,4.5437657866
2019-05-26 09:30:00,0.644,0,0.644,5.082902246,1.6706691764000001,5.3504234169,0.644,0,0.644,4.8772442489,1.6030726617000002,5.1339413146
2019-05-26 10:00:00,0.775,0,0.775,5.2211192423,1.7160989062,5.4959149919,0.775,0,0.775,5.0113851407,1.6471626407,5.2751422534
2019-05-26 10:30:00,0.987,0,0.987,5.0280304954,1.6526337041999999,5.2926636793,0.987,0,0.987,4.8296371524,1.5874249658,5.0838285814
2019-05-26 11:00:00,1.12,0,1.12,5.0025099218,1.6442454973,5.2657999177,1.12,0,1.12,4.8054145084,1.5794633677,5.0583310615
2019-05-26 11:30:00,2.089,0,2.089,4.4155564759,1.4513232292,4.6479541852,2.089,0,2.089,4.2431503556,1.3946560778000001,4.4664740585
2019-05-26 12:00:00,1.5350000000000001,0,1.5350000000000001,4.7767172325,1.5700310292,5.0281234026,1.5350000000000001,0,1.5350000000000001,4.591793858,1.5092496554000001,4.833467219
2019-05-26 12:30:00,1.473,0,1.473,4.9778578159,1.6361427419,5.2398503325,1.473,0,1.473,4.7829837576,1.5720907364999999,5.0347197449
2019-05-26 13:00:00,0.834,0,0.834,5.4395245271,1.7878852518000001,5.7258152917,0.834,0,0.834,5.2198966742,1.7156970675,5.4946280781
2019-05-26 13:30:00,0.636,0,0.636,5.4443170597,1.7894604810999999,5.7308600629,0.636,0,0.636,5.22909473,1.7187203222,5.5043102421
2019-05-26 14:00:00,0.758,0,0.758,4.9053652889,1.6123156005000001,5.1635424093,0.758,0,0.758,4.7153940083,1.5498750602,4.9635726403
2019-05-26 14:30:00,0.8210000000000001,0,0.8210000000000001,4.8449585793,1.5924608753,5.0999563993,0.8210000000000001,0,0.8210000000000001,4.6535870223,1.5295600863,4.898512655
2019-05-26 15:00:00,0.48,0,0.48,5.0730315309,1.6674248293,5.3400331905,0.48,0,0.48,4.8758291634,1.6026075456000002,5.1324517509
2019-05-26 15:30:00,0.337,0,0.337,5.2381989953,1.7217127495,5.5138936793,0.337,0,0.337,5.026788511,1.6522254837,5.2913563274
2019-05-26 16:00:00,0.443,0,0.443,5.2738433538,1.7334284836,5.5514140567,0.443,0,0.443,5.0641158341,1.6644943814,5.3306482464
2019-05-26 16:30:00,0.45,0,0.45,5.5403056008,1.8210103888,5.8319006324,0.45,0,0.45,5.3169633129000005,1.7476013288,5.5968034873
2019-05-26 17:00:00,0.8,0,0.8,5.4326370098,1.7856214342999999,5.7185652734,0.8,0,0.8,5.220255711,1.7158150772,5.4950060116
2019-05-26 17:30:00,0.88,0,0.88,5.5115046616,1.8115439779,5.8015838543000005,0.88,0,0.88,5.2934340609,1.7398676376000002,5.5720358536
2019-05-26 18:00:00,0.704,0,0.704,5.9361816958,1.9511285688000002,6.2486123113,0.704,0,0.704,5.700249096,1.8735812734000001,6.0002622063
2019-05-26 18:30:00,0.505,0,0.505,5.8978868491,1.9385416615,6.2083019465,0.505,0,0.505,5.6633489313,1.8614527758000001,5.9614199277
2019-05-26 19:00:00,0.47200000000000003,0,0.47200000000000003,5.7553347549,1.8916870539000001,6.0582471104,0.47200000000000003,0,0.47200000000000003,5.5294551858,1.8174440298999999,5.820479143
2019-05-26 19:30:00,0.49,0,0.49,5.5950203756,1.8389942656,5.8894951323,0.49,0,0.49,5.3696400356,1.7649153302,5.652252669
2019-05-26 20:00:00,0.363,0,0.363,5.3889250184,1.7712539975000001,5.6725526509,0.363,0,0.363,5.1737856192,1.7005410966,5.4460901255
2019-05-26 20:30:00,0.23800000000000002,0,0.23800000000000002,5.2189015071,1.7153699719,5.4935805338,0.23800000000000002,0,0.23800000000000002,5.0122835555,1.6474579353,5.2760879531
2019-05-26 21:00:00,0.078,0,0.078,5.2916118915,1.7392687195,5.5701177805,0.078,0,0.078,5.0783338234,1.6691676086,5.345614551
2019-05-26 21:30:00,0.003,0,0.003,5.3444205791,1.7566260957000002,5.6257058727,0.003,0,0.003,5.1317467196,1.6867235786,5.4018386523
2019-05-26 22:00:00,0.0,0,0.0,5.6240418049,1.8485331481,5.9200440052,0.0,0,0.0,5.5426385173,1.8217771814,5.834356334
2019-05-26 22:30:00,0.0,0,0.0,5.264017395,1.7301988471,5.5410709421,0.0,0,0.0,5.0876552879,1.6722314258000002,5.3554266188
2019-05-26 23:00:00,0.0,0,0.0,4.912743808,1.6147408025,5.1713092716,0.0,0,0.0,4.7213979199,1.5518484505,4.9698925473
2019-05-26 23:30:00,0.0,0,0.0,4.542088815,1.4929123978,4.781146121,0.0,0,0.0,4.3647108081,1.4346110663,4.5944324296
2019-05-27 00:00:00,0.0,0,0.0,4.2948371765,1.4116447143,4.5208812385,0.0,0,0.0,4.1216343301,1.3547156917,4.3385624528
2019-05-27 00:30:00,0.0,0,0.0,4.5146094998,1.4838803837,4.7522205261,0.0,0,0.0,4.4163436584,1.4515819635,4.6487827983
2019-05-27 01:00:00,0.0,0,0.0,4.2971951039,1.4124197275,4.5233632673,0.0,0,0.0,4.1946589951,1.3787177383,4.4154305212
2019-05-27 01:30:00,0.0,0,0.0,4.3523781734,1.4305575253,4.5814507088,0.0,0,0.0,4.2782234145,1.4061840347,4.5033930679
2019-05-27 02:00:00,0.0,0,0.0,4.1823546621,1.3746734996,4.4024785916999996,0.0,0,0.0,4.08379264,1.3422777296000001,4.2987290947
2019-05-27 02:30:00,0.0,0,0.0,4.1536445516,1.3652369427,4.3722574228,0.0,0,0.0,4.0632673183,1.3355313826000001,4.2771234929
2019-05-27 03:00:00,0.0,0,0.0,3.9947617124,1.3130146788000001,4.2050123288,0.0,0,0.0,3.8588368256,1.268338329,4.0619335006
2019-05-27 03:30:00,0.0,0,0.0,3.6879280631,1.2121633354,3.8820295401,0.0,0,0.0,3.5461647968000003,1.165568003,3.7328050492
2019-05-27 04:00:00,0.0,0,0.0,3.5638188112,1.1713705970000001,3.7513882223,0.0,0,0.0,3.4276438163,1.1266120406,3.6080461224
2019-05-27 04:30:00,0.0,0,0.0,3.6615485656,1.2034928139,3.854261648,0.0,0,0.0,3.5166471003,1.1558660054,3.7017337898
2019-05-27 05:00:00,0.0,0,0.0,3.5411145869,1.1639080793,3.7274890389,0.0,0,0.0,3.4071546944,1.1198775919,3.5864786257
2019-05-27 05:30:00,0.0,0,0.0,3.4174973241,1.1232770499,3.5973656043,0.0,0,0.0,3.284739267,1.0796415867,3.457620281
2019-05-27 06:00:00,0.083,0,0.083,3.3713912054,1.1081227016,3.5488328478,0.083,0,0.083,3.2436142493,1.0661244471,3.4143307888
2019-05-27 06:30:00,0.135,0,0.135,3.5861508350999998,1.1787107783,3.7748956159000002,0.135,0,0.135,3.4450868842,1.1323452998,3.6264072466
2019-05-27 07:00:00,0.149,0,0.149,3.8752860428,1.2737449253,4.0792484661,0.149,0,0.149,3.7253738584000002,1.2244711731,3.9214461668
2019-05-27 07:30:00,0.329,0,0.329,4.0612065589,1.3348540437,4.2749542725,0.329,0,0.329,3.9051265762,1.2835530343000001,4.1106595539
2019-05-27 08:00:00,0.867,0,0.867,3.8805613499,1.2754788349,4.084801421,0.867,0,0.867,3.7272147860000002,1.2250762567,3.9233839852
2019-05-27 08:30:00,1.052,0,1.052,4.1947083586,1.3787339633,4.4154824827,1.052,0,1.052,4.0272912374,1.3237066166,4.2392539341
2019-05-27 09:00:00,1.7269999999999999,0,1.7269999999999999,3.9712373967000003,1.3052826102,4.1802498913,1.7269999999999999,0,1.7269999999999999,3.8160258816,1.2542670522,4.0168693491
2019-05-27 09:30:00,1.073,0,1.073,4.5900602137,1.5086798341,4.8316423303,1.073,0,1.073,4.4477710621,1.4619116516,4.6818642759
2019-05-27 10:00:00,1.04,0,1.04,5.1696384314,1.6991779819000001,5.4417246647,1.04,0,1.04,5.1946703068,1.7074055615,5.4680740072
2019-05-27 10:30:00,1.463,0,1.463,4.6637269327,1.5328929137,4.9091862449,1.463,0,1.463,4.4807448581,1.4727496142,4.7165735349
2019-05-27 11:00:00,1.8599999999999999,0,1.8599999999999999,4.1322158788,1.3581936785,4.3497009251,1.8599999999999999,0,1.8599999999999999,3.9701096065,1.3049119235,4.1790627436
2019-05-27 11:30:00,2.51,0,2.51,3.4616190320999998,1.137779154,3.6438095074,2.51,0,2.51,3.3244070756,1.0926797649,3.4993758691
2019-05-27 12:00:00,2.674,0,2.674,3.4156379675,1.122665909,3.5954083869,2.674,0,2.674,3.2857851139,1.07998534,3.4587211724999998
2019-05-27 12:30:00,3.116,0,3.116,3.094726192,1.0171873092000001,3.2576065179,3.116,0,3.116,2.9739200129,0.9774802383000001,3.1304421188
2019-05-27 13:00:00,2.717,0,2.717,3.4000973668,1.1175579605000001,3.5790498598,2.717,0,2.717,3.2669868547,1.073806651,3.4389335313
2019-05-27 13:30:00,2.268,0,2.268,3.5915581072,1.1804880627,3.7805874813,2.268,0,2.268,3.4531624152,1.1349995985,3.6349078055
2019-05-27 14:00:00,1.812,0,1.812,3.8435249422,1.2633055564,4.0458157286,1.812,0,1.812,3.6934807929,1.2139884294,3.8878745188
2019-05-27 14:30:00,1.6480000000000001,0,1.6480000000000001,3.8401445333,1.2621944697,4.0422574034,1.6480000000000001,0,1.6480000000000001,3.6902323489,1.2129207175,3.8844551041
2019-05-27 15:00:00,2.135,0,2.135,3.386678078,1.1131472536,3.5649242925999998,2.135,0,2.135,3.2581866683,1.0709141696,3.4296701771
2019-05-27 15:30:00,2.446,0,2.446,3.1495788554,1.0352165078,3.3153461636,2.446,0,2.446,3.0282395511,0.9953342071000001,3.1876205801
2019-05-27 16:00:00,2.7880000000000003,0,2.7880000000000003,3.0183889105,0.9920964581,3.1772514847,2.7880000000000003,0,2.7880000000000003,2.9036606883,0.9543871151000001,3.056484935
2019-05-27 16:30:00,1.366,0,1.366,4.5550368474,1.4971682102,4.7947756288,1.366,0,1.366,4.3746282539,1.4378707731,4.6048718462
2019-05-27 17:00:00,1.346,0,1.346,4.85122675,1.5945211233,5.1065544737,1.346,0,1.346,4.6617787219,1.5322525678,4.9071354968000005
2019-05-27 17:30:00,1.899,0,1.899,4.9468513178,1.6259513989,5.2072119135,1.899,0,1.899,4.7552401835,1.5629718646000001,5.0055159826
2019-05-27 18:00:00,1.306,0,1.306,5.7554449999,1.8917232897,6.0583631578,1.306,0,1.306,5.8005608878,1.9065521649,6.1058535661
2019-05-27 18:30:00,1.017,0,1.017,6.1706580738,2.0281972274,6.4954295514,1.017,0,1.017,6.1378175591,2.0174030722,6.4608605886
2019-05-27 19:00:00,0.846,0,0.846,6.0967669158,2.0039103782,6.417649385,0.846,0,0.846,6.0591888264,1.9915590575,6.3780935015
2019-05-27 19:30:00,0.342,0,0.342,6.2505202346,2.0544466502,6.5794949838,0.342,0,0.342,6.1829732668,2.0322450356,6.5083929125
2019-05-27 20:00:00,0.115,0,0.115,6.331453253,2.081048047,6.6646876348,0.115,0,0.115,6.2574317755,2.0567183638,6.5867702900000005
2019-05-27 20:30:00,0.107,0,0.107,6.2895064985,2.0672608155,6.6205331564000005,0.107,0,0.107,6.1883045192,2.0339973335,6.5140047571
2019-05-27 21:00:00,0.008,0,0.008,5.9992945095,1.9718727476,6.3150468521,0.008,0,0.008,5.753580707,1.8911105262999999,6.0564007442
2019-05-27 21:30:00,0.0,0,0.0,6.0091754263,1.9751204479000002,6.3254478172,0.0,0,0.0,5.7708542938,1.8967880797,6.0745834672
2019-05-27 22:00:00,0.0,0,0.0,5.8546734286,1.9243380970000001,6.1628141353,0.0,0,0.0,5.6223344878,1.8479719801,5.9182468293
2019-05-27 22:30:00,0.0,0,0.0,5.4776485762,1.8004160208000002,5.7659458697,0.0,0,0.0,5.2628511012,1.7298155049,5.5398432645
2019-05-27 23:00:00,0.0,0,0.0,4.9771371096,1.6359058572,5.2390916943,0.0,0,0.0,4.7792531973,1.5708645606,5.0307928393
2019-05-27 23:30:00,0.0,0,0.0,4.5480232887,1.494862965,4.7873929355,0.0,0,0.0,4.3682238402,1.4357657441,4.5981303581
2019-05-28 00:00:00,0.0,0,0.0,4.3076677239,1.4158619113,4.5343870778,0.0,0,0.0,4.1377248396,1.3600043864,4.3554998312
2019-05-28 00:30:00,0.0,0,0.0,4.5713870086,1.5025422484000002,4.8119863249,0.0,0,0.0,4.347164406,1.4288438428,4.5759625326
2019-05-28 01:00:00,0.0,0,0.0,4.0456702363,1.3297475015,4.2586002488,0.0,0,0.0,3.8839924387,1.2766065792,4.0884130933
2019-05-28 01:30:00,0.0,0,0.0,4.1076035928,1.3501040113,4.3237932555,0.0,0,0.0,3.9419744156,1.2956643334,4.1494467533
2019-05-28 02:00:00,0.0,0,0.0,4.0724923594,1.338563507,4.2868340626,0.0,0,0.0,3.9126772092,1.2860348074,4.1186075887
2019-05-28 02:30:00,0.0,0,0.0,3.9883006952,1.3108910452,4.1982112581,0.0,0,0.0,3.8288580745000003,1.2584847901,4.0303769205
2019-05-28 03:00:00,0.0,0,0.0,3.8602532274,1.2688038778,4.0634244499,0.0,0,0.0,3.7124709113,1.2202301795000001,3.9078641172
2019-05-28 03:30:00,0.0,0,0.0,3.7997859654,1.2489292499,3.9997747004,0.0,0,0.0,3.6532216101,1.2007558759,3.8454964317
2019-05-28 04:00:00,0.0,0,0.0,3.6719139024,1.2068997353,3.8651725289,0.0,0,0.0,3.5320955559,1.1609436672,3.717995322
2019-05-28 04:30:00,0.0,0,0.0,3.7878334292,1.2450006412,3.9871930834000002,0.0,0,0.0,3.6399207936,1.196384109,3.8314955722
2019-05-28 05:00:00,0.0,0,0.0,3.6952012736,1.2145539241,3.8896855511,0.0,0,0.0,3.5526570774,1.1677019125,3.7396390289
2019-05-28 05:30:00,0.003,0,0.003,3.6854342217,1.2113436494,3.8794044439,0.003,0,0.003,3.5432750605,1.1646181926999999,3.7297632216
2019-05-28 06:00:00,0.019,0,0.019,3.9327743853,1.2926404297,4.1397625108,0.019,0,0.019,3.7778412801,1.2417163806,3.9766750316
2019-05-28 06:30:00,0.064,0,0.064,4.4642841227,1.4673392321,4.699246445,0.064,0,0.064,4.2852540858,1.4084949047,4.5107937746
2019-05-28 07:00:00,0.146,0,0.146,4.8520540814,1.5947930540000002,5.1074253488,0.146,0,0.146,4.6572919136,1.5307778252,4.9024125406
2019-05-28 07:30:00,0.505,0,0.505,5.2488443874,1.7252117207,5.5250993552,0.505,0,0.505,5.0378281525,1.6558540384,5.3029770027
2019-05-28 08:00:00,0.771,0,0.771,5.543378969,1.8220205561,5.8351357569,0.771,0,0.771,5.4743313525,1.799325702,5.7624540553
2019-05-28 08:30:00,0.927,0,0.927,5.6270526462,1.8495227638,5.9232133117,0.927,0,0.927,5.40374952,1.7761265756,5.6881573895
2019-05-28 09:00:00,1.823,0,1.823,4.9721523886,1.6342674587000001,5.2338446196,1.823,0,1.823,4.777394499,1.570253636,5.0288363147
2019-05-28 09:30:00,1.537,0,1.537,5.3697117771,1.7649389105000002,5.6523281865,1.537,0,1.537,5.1518254667,1.6933231436,5.4229741754
2019-05-28 10:00:00,1.013,0,1.013,5.4553099705,1.7930736761000001,5.7424315479,1.013,0,1.013,5.2420750132,1.722986735,5.5179736981000005
2019-05-28 10:30:00,1.6320000000000001,0,1.6320000000000001,5.2285369231,1.71853698,5.5037230769,1.6320000000000001,0,1.6320000000000001,5.018430292,1.6494782699,5.2825582021
2019-05-28 11:00:00,1.9340000000000002,0,1.9340000000000002,4.8627926058,1.5983226363,5.1187290588,1.9340000000000002,0,1.9340000000000002,4.6716553606,1.5354988619,4.9175319585
2019-05-28 11:30:00,1.709,0,1.709,4.8627926058,1.5983226363,5.1187290588,1.709,0,1.709,4.6675101473,1.5341363962,4.9131685761
2019-05-28 12:00:00,2.049,0,2.049,4.6412428694,1.5255027594000001,4.8855188099,2.049,0,2.049,4.4517211252,1.4632099745,4.6860222370999995
2019-05-28 12:30:00,1.576,0,1.576,5.0680217992,1.6657782101,5.3347597885999996,1.576,0,1.576,4.8647678019,1.5989718519,5.1208082126
2019-05-28 13:00:00,2.028,0,2.028,4.6633649340000005,1.5327739304999999,4.9088051937,2.028,0,2.028,4.4764008747,1.4713218159,4.7120009206999995
2019-05-28 13:30:00,2.894,0,2.894,3.7414933277999998,1.2297693865000001,3.9384140293,2.894,0,2.894,3.5960916463,1.1819781649,3.7853596276
2019-05-28 14:00:00,2.73,0,2.73,3.9933084525,1.3125370154,4.2034825816,2.73,0,2.73,3.8376013284,1.2613585587,4.0395803457
2019-05-28 14:30:00,3.453,0,3.453,3.4359487227,1.1293417314,3.6167881292,3.453,0,3.453,3.30156957,1.0851734398,3.4753363895
2019-05-28 15:00:00,2.914,0,2.914,3.7007322834,1.2163718791,3.8955076667,2.914,0,2.914,3.5571488221000003,1.1691782776,3.7443671812
2019-05-28 15:30:00,3.5060000000000002,0,3.5060000000000002,3.2403194037,1.0650414837,3.4108625302,3.5060000000000002,0,3.5060000000000002,3.1146384196,1.0237321419,3.2785667575
2019-05-28 16:00:00,3.451,0,3.451,3.332733702,1.0954165946,3.508140739,3.451,0,3.451,3.2023223832,1.052552467,3.3708656666
2019-05-28 16:30:00,3.171,0,3.171,3.6871040226,1.2118924864,3.8811621291,3.171,0,3.171,3.5452087913,1.1652537792,3.7317987277
2019-05-28 17:00:00,2.635,0,2.635,4.4287832473,1.4556706587,4.6618771024,2.635,0,2.635,4.2511860667,1.3972972882999999,4.4749327018
2019-05-28 17:30:00,2.273,0,2.273,5.0555749703,1.6616871353,5.3216578635000005,2.273,0,2.273,4.8577549014,1.596666823,5.113426212
2019-05-28 18:00:00,1.8599999999999999,0,1.8599999999999999,5.6256691532000005,1.8490680317,5.9217570034,1.8599999999999999,0,1.8599999999999999,5.3969682986,1.7738976959000001,5.6810192617
2019-05-28 18:30:00,1.399,0,1.399,6.0384463056,1.9847413206,6.356259269,1.399,0,1.399,5.800371003,1.9064897528,6.1056536874
