Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-28 19:00:00,0.931,0,0.931,6.2939218944,2.0687120859,6.6251809415,0.931,0,0.931,6.0437900633,1.9864977288999999,6.3618842772
2019-05-28 19:30:00,0.51,0,0.51,6.3656328335,2.0922823318,6.7006661406,0.51,0,0.51,6.1120768246,2.0089425019,6.4337650785000005
2019-05-28 20:00:00,0.195,0,0.195,6.2563164906,2.0563517874,6.5855963059,0.195,0,0.195,6.0009870176,1.9724290481,6.3168284396
2019-05-28 20:30:00,0.1,0,0.1,6.2729114946,2.0618063015,6.6030647311,0.1,0,0.1,6.016904755,1.9776609554000002,6.3335839527
2019-05-28 21:00:00,0.047,0,0.047,6.1492063648,2.0211463916,6.472848805,0.047,0,0.047,5.8989501378,1.9388911475000001,6.2094211977
2019-05-28 21:30:00,0.0,0,0.0,6.1666161946999996,2.0268687259,6.4911749418,0.0,0,0.0,5.9221012658,1.9465005553,6.2337908061
2019-05-28 22:00:00,0.0,0,0.0,6.1242021329,2.012927898,6.4465285609,0.0,0,0.0,5.8762511790000005,1.9314303606,6.1855275568
2019-05-28 22:30:00,0.0,0,0.0,5.7473023346000005,1.8890469250000002,6.0497919312,0.0,0,0.0,5.5202077665000004,1.8144045501,5.8107450174
2019-05-28 23:00:00,0.0,0,0.0,5.3415594736,1.7556856959,5.6226941828,0.0,0,0.0,5.1299620665,1.6861369914000002,5.39996007
2019-05-28 23:30:00,0.0,0,0.0,4.7337674127,1.5559141062,4.982913066,0.0,0,0.0,4.5525933567,1.4963650737,4.7922035334
2019-05-29 00:00:00,0.0,0,0.0,4.4863699876,1.4745985048999999,4.7224947237,0.0,0,0.0,4.3023917586,1.4141277853,4.5288334301
2019-05-29 00:30:00,0.0,0,0.0,4.4588462453,1.4655518883,4.6935223635,0.0,0,0.0,4.2722524118,1.4042214611000001,4.4971078019
2019-05-29 01:00:00,0.0,0,0.0,4.2304395968,1.3904782534,4.4530943124,0.0,0,0.0,4.062208966,1.335183519,4.2760094378
2019-05-29 01:30:00,0.0,0,0.0,4.3256182482,1.4217619632,4.5532823665,0.0,0,0.0,4.1591090853,1.3670330481000001,4.3780095635
2019-05-29 02:00:00,0.0,0,0.0,4.131724548,1.3580321859,4.3491837347,0.0,0,0.0,3.9713167073,1.3053086783,4.1803333761
2019-05-29 02:30:00,0.0,0,0.0,4.142674348,1.3616312111,4.36070984,0.0,0,0.0,3.9783269751,1.3076128419,4.1877126054
2019-05-29 03:00:00,0.0,0,0.0,3.8832710742,1.2763694782,4.0876537623,0.0,0,0.0,3.7329629949000003,1.2269656017,3.9294347314999998
2019-05-29 03:30:00,0.0,0,0.0,3.8730429677,1.2730076622,4.0768873344,0.0,0,0.0,3.7231307834000003,1.22373391,3.9190850351
2019-05-29 04:00:00,0.0,0,0.0,3.7059233436,1.218078098,3.9009719406,0.0,0,0.0,3.5637822823,1.1713585905000001,3.7513497708
2019-05-29 04:30:00,0.0,0,0.0,3.7912260144000003,1.2461157301,3.9907642257,0.0,0,0.0,3.639845432,1.1963593388,3.8314162443
2019-05-29 05:00:00,0.0,0,0.0,3.6991299458,1.2158452162,3.8938209956,0.0,0,0.0,3.5568516542,1.1690806032,3.7440543728
2019-05-29 05:30:00,0.003,0,0.003,3.7796841821,1.2423221133,3.9786149285,0.003,0,0.003,3.6343976819,1.1945687499,3.8256817704
2019-05-29 06:00:00,0.055,0,0.055,3.9472645318,1.2974031105,4.1550152966,0.055,0,0.055,3.7901021733,1.2457463414,3.989581235
2019-05-29 06:30:00,0.133,0,0.133,4.4361367556,1.45808764,4.6696176375,0.133,0,0.133,4.2882040455,1.4094645095,4.5138989952
2019-05-29 07:00:00,0.16,0,0.16,5.117755473,1.6821248782,5.3871110242,0.16,0,0.16,5.119616475,1.68273656,5.3890699737
2019-05-29 07:30:00,0.263,0,0.263,6.4357220188,2.1153195329,6.7744442303,0.263,0,0.263,5.6379409064,1.8531015619,5.9346746383
2019-05-29 08:00:00,0.337,0,0.337,6.8068347756000005,2.2372983973,7.1650892374,0.337,0,0.337,5.6760504756,1.8656275715000001,5.9747899743
2019-05-29 08:30:00,0.542,0,0.542,6.0760622402,1.9971050804,6.3958549897,0.542,0,0.542,5.8377108315,1.9187627609,6.14495877
2019-05-29 09:00:00,0.594,0,0.594,6.2146547278,2.0426582282,6.5417418187,0.594,0,0.594,5.9685180451,1.9617570129000002,6.2826505738
2019-05-29 09:30:00,0.332,0,0.332,6.521767116,2.1436011887,6.8650180168,0.332,0,0.332,6.2571908818,2.0566391859,6.5865167177
2019-05-29 10:00:00,0.424,0,0.424,6.6240810892,2.1772301654,6.972716936,0.424,0,0.424,6.3534459855,2.0882767085,6.6878378795
2019-05-29 10:30:00,0.34800000000000003,0,0.34800000000000003,6.613233307,2.1736646718,6.9612982179,0.34800000000000003,0,0.34800000000000003,6.3477445072,2.0864027233,6.6818363234
2019-05-29 11:00:00,0.297,0,0.297,6.7988276952,2.2346665973,7.1566607318,0.297,0,0.297,6.5280665501,2.1456717126,6.8716490001
2019-05-29 11:30:00,0.313,0,0.313,6.9287769721,2.2773788591,7.2934494443,0.313,0,0.313,6.6462946408,2.1845314068,6.9960996219
2019-05-29 12:00:00,0.31,0,0.31,6.955433234,2.2861403487,7.3215086674,0.31,0,0.31,6.6725806769,2.193171209,7.0237691336
2019-05-29 12:30:00,0.615,0,0.615,6.7680130564,2.2245383153000002,7.1242242699,0.615,0,0.615,6.4923287301,2.1339252592,6.8340302422
2019-05-29 13:00:00,0.783,0,0.783,6.5594380086,2.1559830123,6.904671588,0.783,0,0.783,6.2972585344,2.0698087865,6.6286931941
2019-05-29 13:30:00,0.997,0,0.997,6.0844517227,1.99986257,6.4046860239,0.997,0,0.997,5.8362819242,1.9182931018,6.143454657
2019-05-29 14:00:00,0.738,0,0.738,6.0844517227,1.99986257,6.4046860239,0.738,0,0.738,5.8362819242,1.9182931018,6.143454657
2019-05-29 14:30:00,0.682,0,0.682,8.0607930547,2.6494545522,8.4850453207,0.682,0,0.682,5.7994706137000005,1.9061938092,6.1047059092
2019-05-29 15:00:00,0.658,0,0.658,9.3600956099,3.0765146499,9.8527322209,0.658,0,0.658,5.9875473251999995,1.9680116348,6.3026813950000005
2019-05-29 15:30:00,0.961,0,0.961,5.5802751846,1.8341477557,5.8739738786,0.961,0,0.961,5.361459525,1.7622265264,5.6436416052
2019-05-29 16:00:00,1.217,0,1.217,5.3668118391,1.763985747,5.6492756201,1.217,0,1.217,5.154157725,1.6940897198,5.4254291843
2019-05-29 16:30:00,0.848,0,0.848,5.9963794333,1.9709146084,6.3119783509000005,0.848,0,0.848,5.7523146991,1.8906944096,6.0550681043
2019-05-29 17:00:00,0.718,0,0.718,6.5136780923,2.1409424552,6.856503255,0.718,0,0.718,6.2495546855,2.0541292896,6.5784786163
2019-05-29 17:30:00,0.552,0,0.552,6.9208528223,2.274774317,7.285108234,0.552,0,0.552,6.6443398483,2.1838888975,6.9940419456
2019-05-29 18:00:00,0.629,0,0.629,7.0474128049,2.3163725716,7.4183292683,0.629,0,0.629,6.7658265848,2.2238196568,7.1219227208
2019-05-29 18:30:00,0.24,0,0.24,7.4984650584,2.4646262779,7.8931211141,0.24,0,0.24,7.1986847877,2.3660932679,7.5775629344
2019-05-29 19:00:00,0.298,0,0.298,7.244136347,2.381032473,7.6254066811,0.298,0,0.298,6.9474926298,2.2835303983,7.3131501366
2019-05-29 19:30:00,0.214,0,0.214,7.047772829,2.3164909058,7.418708241,0.214,0,0.214,6.7651460274,2.2235959684,7.1212063446
2019-05-29 20:00:00,0.113,0,0.113,6.8549216848,2.2531038,7.2157070366,0.113,0,0.113,6.5828191703,2.1636680285,6.9292833372
2019-05-29 20:30:00,0.13,0,0.13,6.5234856221,2.1441660344,6.8668269707,0.13,0,0.13,6.2657103548,2.0594394013,6.595484584
2019-05-29 21:00:00,0.061,0,0.061,6.4088854158,2.1064987681,6.7461951745,0.061,0,0.061,6.156313714,2.0234824643,6.4803302253
2019-05-29 21:30:00,0.0,0,0.0,6.3882333946,2.099710777,6.7244562048,0.0,0,0.0,6.1356435929,2.016688524,6.458572203
2019-05-29 22:00:00,0.0,0,0.0,6.2656563841,2.059421662,6.5954277727,0.0,0,0.0,6.0110673627,1.9757422973,6.3274393292
2019-05-29 22:30:00,0.0,0,0.0,5.9342644194,1.9504983906,6.2465941257,0.0,0,0.0,5.6950764648,1.8718811118,5.9948173314
2019-05-29 23:00:00,0.0,0,0.0,5.3651446709,1.7634377753,5.6475207062,0.0,0,0.0,5.1558295005,1.6946392058000002,5.4271889479
2019-05-29 23:30:00,0.0,0,0.0,4.8385920109,1.5903682853999999,5.0932547483,0.0,0,0.0,4.649467478,1.5282060576,4.8941762926
2019-05-30 00:00:00,0.0,0,0.0,4.5116499966,1.482907642,4.7491052595,0.0,0,0.0,4.3364443105,1.4253203179,4.5646782216
2019-05-30 00:30:00,0.0,0,0.0,4.5530685622,1.4965212662,4.7927037496,0.0,0,0.0,4.3721271725,1.4370487074,4.602239129
2019-05-30 01:00:00,0.0,0,0.0,4.3655934266,1.434901169,4.5953615016,0.0,0,0.0,4.2026288884,1.3813373156,4.4238198825
2019-05-30 01:30:00,0.0,0,0.0,4.4622154652,1.4666592973,4.6970689107,0.0,0,0.0,4.2888405049,1.4096737036,4.5145689525
2019-05-30 02:00:00,0.0,0,0.0,4.3075821606,1.415833788,4.5342970112,0.0,0,0.0,4.1402900935,1.3608475446,4.3582000984
2019-05-30 02:30:00,0.0,0,0.0,4.2127493825,1.3846637611000001,4.4344730342,0.0,0,0.0,4.0558785974,1.3331028275,4.2693458920000005
2019-05-30 03:00:00,0.0,0,0.0,4.0802746716,1.3411214293,4.2950259701,0.0,0,0.0,3.9191418464,1.2881596308,4.1254124699
2019-05-30 03:30:00,0.0,0,0.0,3.9872844664000002,1.3105570269,4.1971415436,0.0,0,0.0,3.834057691,1.2601938214000001,4.0358502011
2019-05-30 04:00:00,0.0,0,0.0,3.9803136893,1.3082658433,4.1898038835,0.0,0,0.0,3.788269473,1.2451439619,3.9876520768
2019-05-30 04:30:00,0.0,0,0.0,4.2181026839,1.3864233062,4.4401080883,0.0,0,0.0,3.9287459988,1.2913163631,4.135522104
2019-05-30 05:00:00,0.0,0,0.0,4.2218158024,1.3876437493,4.4440166341000005,0.0,0,0.0,3.9093797309,1.2849509787,4.1151365588
2019-05-30 05:30:00,0.007,0,0.007,4.2218158024,1.3876437493,4.4440166341000005,0.007,0,0.007,3.9423071253,1.2957736898,4.149796974
2019-05-30 06:00:00,0.07100000000000001,0,0.07100000000000001,4.3636281032,1.4342551984,4.5932927402,0.07100000000000001,0,0.07100000000000001,4.0657848541,1.3363588566,4.2797735307
2019-05-30 06:30:00,0.185,0,0.185,4.5961793068,1.5106910827,4.8380834808,0.185,0,0.185,4.3230829415,1.4209286482,4.5506136226
2019-05-30 07:00:00,0.34500000000000003,0,0.34500000000000003,4.7670281749,1.56684639,5.0179243946,0.34500000000000003,0,0.34500000000000003,4.5759916311,1.5040557146,4.8168332958
2019-05-30 07:30:00,0.193,0,0.193,5.5919387801,1.8379813942,5.8862513475,0.193,0,0.193,5.4017443767,1.7754675169,5.6860467123
2019-05-30 08:00:00,0.218,0,0.218,6.0296464482,1.9818489474,6.3469962613,0.218,0,0.218,5.7932060631,1.904134751,6.0981116454
2019-05-30 08:30:00,0.225,0,0.225,6.3903366065,2.1004020693,6.7266701122,0.225,0,0.225,6.1325185575,2.0156613746,6.4552826921
2019-05-30 09:00:00,0.231,0,0.231,6.3277378308,2.0798268467,6.660776664,0.231,0,0.231,6.0774039387,1.9975460754,6.3972673039
2019-05-30 09:30:00,0.799,0,0.799,6.037834857,1.9845403472,6.3556156389,0.799,0,0.799,5.7921825943,1.903798353,6.0970343098
2019-05-30 10:00:00,1.876,0,1.876,5.2219715845,1.7163790575,5.4968121942,1.876,0,1.876,5.0157370223,1.6485930350000002,5.2797231814
2019-05-30 10:30:00,2.4,0,2.4,4.6719179741,1.5355851788,4.9178083938,2.4,0,2.4,4.489447634,1.4756100783,4.7257343516
2019-05-30 11:00:00,3.19,0,3.19,4.2274705499,1.3895023749,4.4499689999,3.19,0,3.19,4.0574470387,1.3336183492,4.2709968828000004
2019-05-30 11:30:00,2.979,0,2.979,4.4749347803,1.470839934,4.7104576635,2.979,0,2.979,4.2962364657,1.4121046384,4.5223541745
2019-05-30 12:00:00,2.315,0,2.315,4.7766283782,1.5700018243,5.0280298718,2.315,0,2.315,4.5855931508,1.5072115815,4.8269401587
2019-05-30 12:30:00,1.6800000000000002,0,1.6800000000000002,5.2916118915,1.7392687195,5.5701177805,1.6800000000000002,0,1.6800000000000002,5.0783338234,1.6691676086,5.345614551
2019-05-30 13:00:00,1.5550000000000002,0,1.5550000000000002,5.5366569838,1.8198111464000002,5.8280599829,1.5550000000000002,0,1.5550000000000002,5.3174000149000005,1.7477448658,5.5972631736
2019-05-30 13:30:00,1.81,0,1.81,4.9885002462,1.6396407396,5.2510528907000005,1.81,0,1.81,4.7890650053,1.5740895459000002,5.0411210583
2019-05-30 14:00:00,1.9460000000000002,0,1.9460000000000002,4.7748463577999996,1.5694161025,5.0261540608,1.9460000000000002,0,1.9460000000000002,4.5876743138,1.5078956266999999,4.8291308566
2019-05-30 14:30:00,2.243,0,2.243,4.5119455191,1.4830047755,4.7494163359,2.243,0,2.243,4.3310041295,1.4235322168,4.5589517152
2019-05-30 15:00:00,1.8399999999999999,0,1.8399999999999999,4.7807406826,1.5713534732999999,5.0323586132,1.8399999999999999,0,1.8399999999999999,4.5937456888,1.5098911911,4.8355217777
2019-05-30 15:30:00,2.155,0,2.155,4.4785060612,1.4720137573,4.7142169065,2.155,0,2.155,4.3012099977,1.4137393593,4.5275894712
2019-05-30 16:00:00,1.404,0,1.404,5.2731522656,1.7332013338999999,5.5506865953,1.404,0,1.404,5.0609967223,1.663469179,5.3273649709
2019-05-30 16:30:00,1.117,0,1.117,5.6495584294,1.856920057,5.9469036099,1.117,0,1.117,5.4285299709,1.7842715159,5.7142420745999996
2019-05-30 17:00:00,2.172,0,2.172,5.0211235617,1.6503635049,5.2853932229,2.172,0,2.172,4.8242374493,1.5856501692,5.0781446835
2019-05-30 17:30:00,1.963,0,1.963,5.4326458952,1.7856243548,5.7185746265,1.963,0,1.963,5.2190881009,1.7154313023,5.4937769484
2019-05-30 18:00:00,1.196,0,1.196,6.3924046059,2.1010817878,6.7288469536,1.196,0,1.196,6.140742508,2.0183644564,6.4639394821
2019-05-30 18:30:00,0.601,0,0.601,6.8204159765,2.2417623222,7.1793852384,0.601,0,0.601,6.5490315356,2.1525625701,6.8937174059
2019-05-30 19:00:00,0.53,0,0.53,6.5877239225,2.1652801426,6.9344462342,0.53,0,0.53,6.3205630182,2.0774685999,6.6532242297
2019-05-30 19:30:00,0.372,0,0.372,6.5764470073,2.1615735999,6.9225757972,0.372,0,0.372,6.3110651617,2.0743468054,6.643226486
2019-05-30 20:00:00,0.199,0,0.199,6.4642461936,2.1246949758,6.8044696775,0.199,0,0.199,6.2034462633,2.0389741841,6.529943435
2019-05-30 20:30:00,0.049,0,0.049,6.5390772317,2.1492907486,6.8832391913,0.049,0,0.049,6.2785899366,2.0636727151,6.6090420385
2019-05-30 21:00:00,0.009000000000000001,0,0.009000000000000001,6.3405460002,2.0840366884,6.6742589475,0.009000000000000001,0,0.009000000000000001,6.0829589721,1.9993719266,6.4031147075
2019-05-30 21:30:00,0.0,0,0.0,6.2951115535,2.069103108,6.6264332142,0.0,0,0.0,6.0446950599000004,1.9867951868,6.3628369052
2019-05-30 22:00:00,0.0,0,0.0,6.1852518836,2.0329939807,6.5107914564,0.0,0,0.0,5.940528641,1.9525573407,6.2531880431
2019-05-30 22:30:00,0.0,0,0.0,5.7836924103000005,1.9010077645,6.088097274,0.0,0,0.0,5.5576318419,1.8267052489000002,5.850138781
2019-05-30 23:00:00,0.0,0,0.0,5.3456217563,1.7570209036,5.6269702698,0.0,0,0.0,5.1366735208,1.6883429398,5.4070247588
2019-05-30 23:30:00,0.0,0,0.0,4.9271813002,1.6194861767000002,5.1865066318,0.0,0,0.0,4.7337674127,1.5559141062,4.982913066
2019-05-31 00:00:00,0.0,0,0.0,4.5664546129,1.5009210483,4.8067943294,0.0,0,0.0,4.3886106151,1.442466553,4.6195901212
2019-05-31 00:30:00,0.0,0,0.0,4.5066468466,1.4812631861,4.7438387858,0.0,0,0.0,4.3325153091,1.4240289176,4.5605424307
2019-05-31 01:00:00,0.0,0,0.0,4.3831098815,1.4406585493000001,4.6137998753,0.0,0,0.0,4.2178321722,1.3863343933,4.4398233391
2019-05-31 01:30:00,0.0,0,0.0,4.4026693251,1.4470874275,4.6343887633000005,0.0,0,0.0,4.2356142025,1.392179064,4.4585412658
2019-05-31 02:00:00,0.0,0,0.0,4.2370819424,1.3926614868,4.4600862551,0.0,0,0.0,4.0701347612,1.3377886019,4.2843523802
2019-05-31 02:30:00,0.0,0,0.0,4.1268836392,1.3564410561,4.3440880413,0.0,0,0.0,3.9637775924,1.3028306911,4.1723974657
2019-05-31 03:00:00,0.0,0,0.0,4.0595683506,1.3343155907,4.2732298427,0.0,0,0.0,3.8735879402,1.2731867860000001,4.0774609897
2019-05-31 03:30:00,0.0,0,0.0,3.9287459988,1.2913163631,4.135522104,0.0,0,0.0,3.7436923049,1.2304921553,3.940728742
2019-05-31 04:00:00,0.0,0,0.0,3.7878798309,1.2450158927000001,3.9872419272,0.0,0,0.0,3.6384955063,1.1959156397,3.8299952698
2019-05-31 04:30:00,0.0,0,0.0,3.8295698954,1.2587187543,4.0311262057,0.0,0,0.0,3.6854342217,1.2113436494,3.8794044439
2019-05-31 05:00:00,0.0,0,0.0,3.7647530555,1.2374144893,3.9628979531,0.0,0,0.0,3.6171010588,1.1888836249,3.8074747988
2019-05-31 05:30:00,0.01,0,0.01,3.7647530555,1.2374144893,3.9628979531,0.01,0,0.01,3.6430580052,1.1974152606,3.8347979003
2019-05-31 06:00:00,0.073,0,0.073,3.9912420986,1.3118578377,4.2013074722,0.073,0,0.073,3.8390052249,1.2618199971,4.0410581314
2019-05-31 06:30:00,0.14400000000000002,0,0.14400000000000002,4.367628517,1.4355700708999999,4.5975037021,0.14400000000000002,0,0.14400000000000002,4.1958239725,1.3791006479,4.4166568132
2019-05-31 07:00:00,0.28700000000000003,0,0.28700000000000003,4.749424182,1.5610602374,4.9993938758,0.28700000000000003,0,0.28700000000000003,4.5595661083,1.4986569063,4.7995432719
2019-05-31 07:30:00,0.381,0,0.381,5.2828656758,1.7363939774000001,5.5609112377,0.381,0,0.381,5.0738740005,1.6677017356000001,5.3409200005
2019-05-31 08:00:00,0.8290000000000001,0,0.8290000000000001,5.3663211664,1.7638244707,5.6487591226,0.8290000000000001,0,0.8290000000000001,5.2957264994,1.7406211257000002,5.5744489468000005
2019-05-31 08:30:00,0.919,0,0.919,5.7149521635,1.878413938,6.0157391195,0.919,0,0.919,5.484633175,1.8027117474,5.773298079
2019-05-31 09:00:00,0.713,0,0.713,5.996396546,1.9709202330000002,6.3119963642,0.713,0,0.713,5.8388320399,1.9191312843000001,6.1461389894
2019-05-31 09:30:00,0.935,0,0.935,6.0110364283,1.9757321295999999,6.3274067667,0.935,0,0.935,5.7921825943,1.903798353,6.0970343098
2019-05-31 10:00:00,0.774,0,0.774,6.095714487,2.0035644616,6.4165415653,0.774,0,0.774,5.85359566,1.9239838516,6.1616796421
2019-05-31 10:30:00,1.113,0,1.113,5.6861054808,1.8689324918999999,5.9853741904,1.113,0,1.113,5.4597921716,1.7945469044,5.7471496543
2019-05-31 11:00:00,1.069,0,1.069,5.7289085266,1.8830011727,6.030430028,1.069,0,1.069,5.5007704153,1.8080158016999999,5.7902846476
2019-05-31 11:30:00,0.929,0,0.929,5.7289085266,1.8830011727,6.030430028,0.929,0,0.929,5.5007704153,1.8080158016999999,5.7902846476
2019-05-31 12:00:00,0.852,0,0.852,5.8210681095,1.9132925628000002,6.1274401153,0.852,0,0.852,5.5925903776,1.8381955639,5.8869372396
2019-05-31 12:30:00,0.807,0,0.807,5.8795716936,1.9325217609,6.1890228353,0.807,0,0.807,5.6464528103,1.8558992894,5.9436345372
2019-05-31 13:00:00,1.118,0,1.118,5.5786619872,1.8336175233,5.8722757759,1.118,0,1.118,5.3561907996,1.7604947801000002,5.6380955786
2019-05-31 13:30:00,1.5230000000000001,0,1.5230000000000001,5.0209603333,1.6503098543,5.2852214034,1.5230000000000001,0,1.5230000000000001,4.8267500488,1.5864760207000002,5.0807895251
2019-05-31 14:00:00,1.392,0,1.392,5.1299127030000005,1.6861207664,5.3999081084,1.392,0,1.392,4.9246713334,1.6186611905000001,5.1838645615
2019-05-31 14:30:00,1.693,0,1.693,4.7070930508,1.5471466674,4.9548347904,1.693,0,1.693,4.5201701277,1.4857080737000001,4.7580738186
2019-05-31 15:00:00,2.33,0,2.33,4.0235225027,1.3224678935,4.2352868449,2.33,0,2.33,3.8655249146,1.2705365976,4.0689735943
2019-05-31 15:30:00,2.676,0,2.676,3.8534450207,1.2665661285,4.0562579165,2.676,0,2.676,3.7040606961,1.2174658754,3.8990112591
2019-05-31 16:00:00,2.928,0,2.928,3.789701013,1.2456144864,3.9891589610000002,2.928,0,2.928,3.6472400766,1.1987898409,3.8392000806
2019-05-31 16:30:00,2.906,0,2.906,3.7615806312,1.2363717638,3.9595585592,2.906,0,2.906,3.6156524062,1.1884074758,3.8059499012
2019-05-31 17:00:00,2.136,0,2.136,4.7107933349,1.548362892,4.9587298262,2.136,0,2.136,4.5244084733,1.4871011505,4.7625352351
2019-05-31 17:30:00,2.152,0,2.152,4.8362949651000005,1.589613283,5.0908368054,2.152,0,2.152,4.6495207905000004,1.5282235805000002,4.8942324111
2019-05-31 18:00:00,1.717,0,1.717,5.4955339407,1.8062946558,5.7847725692,1.717,0,1.717,5.2803566963,1.7355693157,5.5582702066
2019-05-31 18:30:00,1.274,0,1.274,5.9295699555,1.9489553949,6.2416525848,1.274,0,1.274,5.6948437984,1.871804638,5.9945724194
2019-05-31 19:00:00,0.833,0,0.833,6.0793521495,1.9981864213,6.3993180521,0.833,0,0.833,5.8372188424,1.918601052,6.1444408868
2019-05-31 19:30:00,0.498,0,0.498,6.2317512644,2.048277588,6.559738173,0.498,0,0.498,5.9805159957,1.9657005485,6.2952799955
2019-05-31 20:00:00,0.185,0,0.185,6.2167720906,2.0433541717,6.5439706217,0.185,0,0.185,5.970584399,1.9624361906,6.2848256832
2019-05-31 20:30:00,0.10400000000000001,0,0.10400000000000001,6.1575399021,2.0238854928,6.4816209495,0.10400000000000001,0,0.10400000000000001,5.915028471,1.9441758401,6.226345759
2019-05-31 21:00:00,0.062,0,0.062,6.0516112081,1.9890684148000002,6.3701170611,0.062,0,0.062,5.812667767,1.9105315037000001,6.1185976495
2019-05-31 21:30:00,0.006,0,0.006,5.9624479864,1.9597618811,6.2762610384,0.006,0,0.006,5.7295614405,1.8832157751,6.0311173058
2019-05-31 22:00:00,0.0,0,0.0,6.0210098194,1.9790102247,6.337905073,0.0,0,0.0,5.7769450851,1.898790026,6.0809948265
2019-05-31 22:30:00,0.0,0,0.0,5.7973223165,1.905487698,6.1024445437,0.0,0,0.0,5.5647553166,1.8290466217999999,5.8576371753
2019-05-31 23:00:00,0.0,0,0.0,5.3237609888,1.7498356168,5.6039589356,0.0,0,0.0,5.118346518,1.6823191453000002,5.3877331769
2019-05-31 23:30:00,0.0,0,0.0,5.0613133066,1.6635732352,5.3276982174,0.0,0,0.0,4.8594760403,1.5972325340000002,5.1152379372
2019-06-01 00:00:00,0.0,0,0.0,4.7112527441,1.5485138925,4.9592134148,0.0,0,0.0,4.5000482699,1.4790943389,4.7368929157
2019-06-01 00:30:00,0.0,0,0.0,4.9342873331,1.6218218168,5.1939866664,0.0,0,0.0,4.5692304841,1.501833433,4.8097162991
2019-06-01 01:00:00,0.0,0,0.0,4.4418306648,1.4599591374,4.6756112261,0.0,0,0.0,4.2584852752,1.3996964221,4.4826160792
2019-06-01 01:30:00,0.0,0,0.0,4.3732658227,1.4374229637,4.6034377081999995,0.0,0,0.0,4.1999408841,1.3804538113,4.4209904043
2019-06-01 02:00:00,0.0,0,0.0,4.2017475863,1.3810476456,4.4228921961,0.0,0,0.0,4.0381900285,1.3272888761,4.2507263458
2019-06-01 02:30:00,0.0,0,0.0,4.3421273597,1.4271882458,4.5706603786999995,0.0,0,0.0,4.0819658633,1.3416772971,4.2968061719
2019-06-01 03:00:00,0.0,0,0.0,3.9578743822,1.3008903997,4.1661835602,0.0,0,0.0,3.8030785074,1.2500114561,4.0032405341
2019-06-01 03:30:00,0.0,0,0.0,3.8198620797,1.2555279496,4.0209074523,0.0,0,0.0,3.6762233314,1.2083161761,3.8697087699
2019-06-01 04:00:00,0.0,0,0.0,3.8061337757,1.2510156743,4.0064566061,0.0,0,0.0,3.6622169467,1.2037125001,3.8549652070000002
2019-06-01 04:30:00,0.0,0,0.0,3.7714885334,1.2396283338,3.9699879299000003,0.0,0,0.0,3.6262020332000002,1.1918749705,3.8170547718
2019-06-01 05:00:00,0.0,0,0.0,3.6673152036000003,1.2053882161,3.8603317933,0.0,0,0.0,3.5271187331,1.1593078646000001,3.7127565611
2019-06-01 05:30:00,0.011,0,0.011,3.6737831316,1.2075141212,3.8671401386,0.011,0,0.011,3.5302263267000003,1.1603292813000001,3.7160277123
2019-06-01 06:00:00,0.077,0,0.077,3.7549639546,1.2341969674,3.9525936364,0.077,0,0.077,3.6124724129,1.1873622625,3.8026025398
2019-06-01 06:30:00,0.167,0,0.167,3.8867495518,1.2775127985,4.0913153177,0.167,0,0.167,3.7426379017,1.2301455897,3.9396188438
2019-06-01 07:00:00,0.33,0,0.33,3.9526201368000002,1.2991634128,4.1606527756,0.33,0,0.33,3.7986772624,1.2485648368,3.9986076446
2019-06-01 07:30:00,0.59,0,0.59,4.1887643413,1.3767802593,4.4092256224,0.59,0,0.59,4.0218665235,1.3219235994,4.233543709
2019-06-01 08:00:00,1.096,0,1.096,4.1532009388,1.3650911342,4.3717904619,1.096,0,1.096,3.9943668048000003,1.312884879,4.2045966366
2019-06-01 08:30:00,1.348,0,1.348,4.3515024658,1.4302696941,4.5805289114,1.348,0,1.348,4.2121863101,1.3844786882,4.4338803264
2019-06-01 09:00:00,2.16,0,2.16,4.0254351717,1.3230965574,4.2373001808,2.16,0,2.16,3.8718414614,1.2726127461,4.0756225909
2019-06-01 09:30:00,2.301,0,2.301,3.9350036386,1.2933731498,4.1421090932,2.301,0,2.301,3.7871374046,1.244771869,3.9864604259
2019-06-01 10:00:00,2.722,0,2.722,3.8736991725000003,1.2732233462,4.0775780763,2.722,0,2.722,3.7228530317,1.2236426174,3.9187926649
2019-06-01 10:30:00,2.872,0,2.872,3.6647917441,1.2045587951,3.8576755201,2.872,0,2.872,3.5216212904,1.1575009426,3.7069697794
2019-06-01 11:00:00,2.83,0,2.83,3.534852669,1.1618498865,3.7208975463,2.83,0,2.83,3.3981251325,1.1169097185,3.5769738237
2019-06-01 11:30:00,2.7030000000000003,0,2.7030000000000003,3.5893018684999998,1.1797464729,3.7782124932,2.7030000000000003,0,2.7030000000000003,3.4565438114,1.1361110097,3.6384671699
2019-06-01 12:00:00,2.993,0,2.993,3.3885440163,1.1137605579,3.5668884383,2.993,0,2.993,3.7979183816,1.2483154048,3.9978088228
2019-06-01 12:30:00,3.377,0,3.377,3.0181279424,0.9920106821,3.1769767815,3.377,0,3.377,3.0076418297,0.9885640635,3.1659387681
2019-06-01 13:00:00,3.196,0,3.196,2.9349548107,0.9646729957,3.0894261165,3.196,0,3.196,2.8051430932,0.9220059475,2.9527822034
2019-06-01 13:30:00,3.046,0,3.046,2.8663488324,0.9421233011000001,3.0172092973,3.046,0,3.046,2.7615689904,0.9076838325000001,2.9069147267
2019-06-01 14:00:00,3.395,0,3.395,2.3823254156,0.7830324975,2.5077109638,3.395,0,3.395,2.2917527030000002,0.7532626865000001,2.4123712663
2019-06-01 14:30:00,3.563,0,3.563,2.2274874173,0.7321397086,2.3447235972,3.563,0,3.563,2.1470618551,0.7057051046,2.2600651106
2019-06-01 15:00:00,2.4859999999999998,0,2.4859999999999998,3.1097195166,1.0221153767,3.2733889648,2.4859999999999998,0,2.4859999999999998,2.9949185655,0.9843821288000001,3.1525458584
2019-06-01 15:30:00,3.091,0,3.091,2.5698611037,0.8446724973,2.7051169513,3.091,0,3.091,2.4749450659,0.8134751043,2.6052053324999997
2019-06-01 16:00:00,2.851,0,2.851,2.7101717683,0.8907903826,2.8528123877000002,2.851,0,2.851,2.6088779730000002,0.8574967221,2.74618734
2019-06-01 16:30:00,2.198,0,2.198,3.5228593257,1.1579078651,3.7082729744,2.198,0,2.198,3.3917789676,1.1148238349,3.5702936501
2019-06-01 17:00:00,1.2570000000000001,0,1.2570000000000001,4.4329166133,1.4570292304,4.666228014,1.2570000000000001,0,1.2570000000000001,4.2577158636,1.3994435287,4.4818061722
2019-06-01 17:30:00,1.069,0,1.069,5.1187210221,1.6824422388,5.3881273917,1.069,0,1.069,4.9191268309,1.6168388007,5.1780282431
2019-06-01 18:00:00,0.866,0,0.866,5.3791388793,1.7680374492,5.6622514519,0.866,0,0.866,5.1677810494,1.69856749,5.4397695257
2019-06-01 18:30:00,0.881,0,0.881,5.4729383160000005,1.7988678331,5.7609877011,0.881,0,0.881,5.2571479775,1.7279409788,5.5338399764
2019-06-01 19:00:00,0.636,0,0.636,5.6564025069,1.8591695965000001,5.9541079020000005,0.636,0,0.636,5.4304008456,1.7848864427,5.7162114164
2019-06-01 19:30:00,0.47600000000000003,0,0.47600000000000003,5.6514276586,1.857534443,5.9488712196,0.47600000000000003,0,0.47600000000000003,5.4304008456,1.7848864427,5.7162114164
2019-06-01 20:00:00,0.20400000000000001,0,0.20400000000000001,5.7437682408,1.8878853246,6.0460718324,0.20400000000000001,0,0.20400000000000001,5.7108118866,1.8770530948,6.0113809332
2019-06-01 20:30:00,0.112,0,0.112,5.6771427241,1.8659865763,5.9759397096,0.112,0,0.112,5.7308850391,1.8836508209,6.0325105674
2019-06-01 21:00:00,0.042,0,0.042,5.5636479299,1.8286826414,5.8564715052,0.042,0,0.042,5.4358298376,1.7866708661000001,5.7219261448
2019-06-01 21:30:00,0.0,0,0.0,5.6711049163,1.8640020447999999,5.9695841224,0.0,0,0.0,5.4484293641,1.7908121302,5.7351888043
2019-06-01 22:00:00,0.0,0,0.0,5.5680972220000005,1.830145053,5.8611549705,0.0,0,0.0,5.3486664938,1.7580216604,5.6301752566
2019-06-01 22:30:00,0.0,0,0.0,5.4558885101,1.7932638329000001,5.743040537,0.0,0,0.0,5.2369770854,1.7213111272,5.5126074583
2019-06-01 23:00:00,0.0,0,0.0,5.2018296522,1.7097587244999999,5.4756101603000005,0.0,0,0.0,4.9970618426,1.6424548003,5.2600650975
2019-06-01 23:30:00,0.0,0,0.0,4.7707304335,1.5680632636,5.0218215089,0.0,0,0.0,4.5423593267,1.4930013107,4.7814308702
2019-06-02 00:00:00,0.0,0,0.0,4.4757097864,1.4710946662,4.7112734594,0.0,0,0.0,4.3056958187,1.4152137774,4.5323113882
2019-06-02 00:30:00,0.0,0,0.0,4.4366287446,1.4582493489,4.6701355207,0.0,0,0.0,4.2628111587,1.4011182713,4.4871696408
2019-06-02 01:00:00,0.0,0,0.0,4.2114458584,1.3842353135,4.4331009035,0.0,0,0.0,4.0451427056,1.3295741105,4.2580449533
2019-06-02 01:30:00,0.0,0,0.0,4.1882851867,1.3766227688,4.4087212492,0.0,0,0.0,4.0281876776,1.3240012623,4.2401975554
2019-06-02 02:00:00,0.0,0,0.0,4.0134375502,1.3191531299,4.2246711055,0.0,0,0.0,3.8565937505,1.2676010659,4.0595723689
2019-06-02 02:30:00,0.0,0,0.0,3.9085793849,1.2846879176,4.1142940893,0.0,0,0.0,3.7573324129,1.234975442,3.9550867504
2019-06-02 03:00:00,0.0,0,0.0,3.789701013,1.2456144864,3.9891589610000002,0.0,0,0.0,3.6453708473,1.198175455,3.8372324709
2019-06-02 03:30:00,0.0,0,0.0,3.6225662507000003,1.1906799466,3.8132276323000003,0.0,0,0.0,3.48312175,1.1448467556,3.6664439474
2019-06-02 04:00:00,0.0,0,0.0,3.599188709,1.1829961202,3.7886196937000003,0.0,0,0.0,3.4592472829,1.1369995978,3.6413129294
2019-06-02 04:30:00,0.0,0,0.0,3.6371462386999998,1.1954721569,3.8285749881,0.0,0,0.0,3.4962906016,1.1491751478,3.6803058964
2019-06-02 05:00:00,0.0,0,0.0,3.5444324688,1.1649986144,3.7309815460999998,0.0,0,0.0,3.4098561914,1.1207655311,3.5893223067
2019-06-02 05:30:00,0.002,0,0.002,3.3945202845,1.1157248622,3.5731792468,0.002,0,0.002,3.2680438907,1.0741540819,3.4400462007
2019-06-02 06:00:00,0.073,0,0.073,3.4326808625,1.1282676377,3.6133482763,0.073,0,0.073,3.3061215381,1.0866695994,3.4801279349
2019-06-02 06:30:00,0.23,0,0.23,3.5217720135,1.1575504829,3.7071284352,0.23,0,0.23,3.386678078,1.1131472536,3.5649242925999998
2019-06-02 07:00:00,0.355,0,0.355,3.5452087913,1.1652537792,3.7317987277,0.355,0,0.355,3.4112525188,1.1212244817,3.590792125
2019-06-02 07:30:00,0.298,0,0.298,3.8684120181,1.2714855426,4.0720126507,0.298,0,0.298,3.7206237784000002,1.2229098973,3.9164460825000003
2019-06-02 08:00:00,0.33,0,0.33,4.2747219006,1.4050331428,4.4997072637,0.33,0,0.33,4.138357679,1.3602123906,4.3561659779
2019-06-02 08:30:00,0.683,0,0.683,4.5571532229,1.4978638292,4.7970033926,0.683,0,0.683,4.4813872411,1.4729607553,4.7172497275000005
2019-06-02 09:00:00,1.456,0,1.456,4.2289567188,1.389990855,4.4515333882,1.456,0,1.456,4.0663212703,1.3365351681,4.2803381792
2019-06-02 09:30:00,0.593,0,0.593,5.2429800098,1.723284193,5.5189263261,0.593,0,0.593,5.0339909672,1.6545928165000001,5.2989378602
2019-06-02 10:00:00,0.88,0,0.88,5.2198219709,1.7156725137,5.494549443,0.88,0,0.88,5.0978699016,1.6755888069,5.3661788438
2019-06-02 10:30:00,0.555,0,0.555,5.7144328600000005,1.8782432512,6.0151924842,0.555,0,0.555,5.6486939109000005,1.8566359035,5.9459935904000005
2019-06-02 11:00:00,0.323,0,0.323,6.0553950809,1.9903121137,6.3741000851,0.323,0,0.323,5.8156953918,1.9115266359,6.121784623
2019-06-02 11:30:00,0.669,0,0.669,5.8929738697000005,1.9369268432000002,6.2031303892,0.669,0,0.669,5.654670179,1.8586002079,5.9522843989
2019-06-02 12:00:00,1.682,0,1.682,5.0533341988,1.6609506293,5.3192991567,1.682,0,1.682,4.8568383867,1.5963655791,5.1124614597
2019-06-02 12:30:00,1.173,0,1.173,5.5557494491,1.8260865363,5.8481573149,1.173,0,1.173,5.336307861,1.7539595742,5.6171661694
2019-06-02 13:00:00,1.577,0,1.577,5.2103172035,1.7125484477000001,5.4845444247,1.577,0,1.577,5.0085582606,1.6462334901,5.2721665901
2019-06-02 13:30:00,1.152,0,1.152,5.4009703579,1.7752131092,5.6852319557,1.152,0,1.152,5.1911194295,1.7062384446,5.4643362415
2019-06-02 14:00:00,0.646,0,0.646,5.5827269026,1.8349535964,5.8765546343,0.646,0,0.646,5.3614443869,1.7622215508,5.6436256704000005
2019-06-02 14:30:00,0.808,0,0.808,5.4270095767,1.7837717865,5.7126416597,0.808,0,0.808,5.2101974149,1.7125090751,5.4844183314
2019-06-02 15:00:00,1.264,0,1.264,5.0179307339,1.6493140731,5.2820323515,1.264,0,1.264,4.8173328193,1.5833807271,5.0708766519
2019-06-02 15:30:00,0.453,0,0.453,5.7667564695,1.89544119,6.0702699679,0.453,0,0.453,5.5403056008,1.8210103888,5.8319006324
2019-06-02 16:00:00,0.44,0,0.44,6.0057216304,1.97398524,6.3218122425,0.44,0,0.44,5.767617368,1.8957241536,6.0711761768
2019-06-02 16:30:00,1.556,0,1.556,5.2412730217,1.7227231331000001,5.5171294966,1.556,0,1.556,5.0324722184,1.654093628,5.2973391773
2019-06-02 17:00:00,1.9100000000000001,0,1.9100000000000001,5.3122704945,1.7460588739,5.5918636784,1.9100000000000001,0,1.9100000000000001,5.099556157,1.6761430523,5.3679538495
2019-06-02 17:30:00,1.138,0,1.138,6.1329529559000004,2.0158041544,6.4557399535,1.138,0,1.138,5.885593376,1.9345009923,6.1953614485
2019-06-02 18:00:00,1.6019999999999999,0,1.6019999999999999,5.9124122083,1.9433159161,6.2235917982,1.6019999999999999,0,1.6019999999999999,5.6743184767,1.865058291,5.9729668176
2019-06-02 18:30:00,0.986,0,0.986,6.2039718194,2.039146926,6.530496652,0.986,0,0.986,5.9587358551000005,1.9585417625,6.2723535317
2019-06-02 19:00:00,0.659,0,0.659,6.3505318966,2.0873188938,6.6847704175,0.659,0,0.659,6.1011642117000005,2.0053556995,6.4222781176
2019-06-02 19:30:00,0.497,0,0.497,6.2469640918,2.0532778026,6.5757516755,0.497,0,0.497,5.9998950981,1.9720701515,6.3156790506
2019-06-02 20:00:00,0.255,0,0.255,6.1938779816,2.035829242,6.5198715596,0.255,0,0.255,5.9482589569,1.9550981726,6.2613252178
2019-06-02 20:30:00,0.136,0,0.136,6.0264615186,1.9808021116,6.3436437037,0.136,0,0.136,5.7872107078,1.902164173,6.091800745
2019-06-02 21:00:00,0.059000000000000004,0,0.059000000000000004,6.0370621545,1.9842863722000001,6.3548022679,0.059000000000000004,0,0.059000000000000004,5.7973815526,1.9055071680000002,6.1025068975
2019-06-02 21:30:00,0.003,0,0.003,5.8672565006,1.9284739527,6.1760594743,0.003,0,0.003,5.631401895,1.8509522928000002,5.9277914684
2019-06-02 22:00:00,0.0,0,0.0,5.9042020796,1.9406173773000002,6.2149495575,0.0,0,0.0,5.6733460168,1.8647386589,5.9719431756
2019-06-02 22:30:00,0.0,0,0.0,5.6595048351,1.8601892825,5.9573735106,0.0,0,0.0,5.4333044036,1.7858407961,5.7192677932
2019-06-02 23:00:00,0.0,0,0.0,5.1656607248,1.6978705729999999,5.437537605,0.0,0,0.0,4.9634933816,1.6314213807,5.2247298754
2019-06-02 23:30:00,0.0,0,0.0,4.8328395238,1.5884775343,5.0871994987,0.0,0,0.0,4.5874834418,1.5078328901,4.8289299387
2019-06-03 00:00:00,0.0,0,0.0,4.3230829415,1.4209286482,4.5506136226,0.0,0,0.0,4.1564181192,1.3661485703,4.3751769676
2019-06-03 00:30:00,0.0,0,0.0,4.3230829415,1.4209286482,4.5506136226,0.0,0,0.0,4.1564181192,1.3661485703,4.3751769676
2019-06-03 01:00:00,0.0,0,0.0,3.9916982168,1.3120077565,4.2017875966,0.0,0,0.0,3.8334222189,1.2599849518,4.0351812831
2019-06-03 01:30:00,0.0,0,0.0,4.030861531,1.3248801154,4.2430121379,0.0,0,0.0,3.8752709047,1.2737399496,4.0792325312
2019-06-03 02:00:00,0.0,0,0.0,3.9045371767,1.283359308,4.1100391333,0.0,0,0.0,3.7533194936000003,1.2336564592,3.9508626249
2019-06-03 02:30:00,0.0,0,0.0,3.8157714953,1.2541834395,4.016601574,0.0,0,0.0,3.6707416851,1.2065144461,3.8639386159
2019-06-03 03:00:00,0.0,0,0.0,3.6917672230000003,1.2134252062,3.8860707611,0.0,0,0.0,3.5537151007,1.1680496679,3.7407527376000003
2019-06-03 03:30:00,0.0,0,0.0,3.6567494512,1.2019154212,3.8492099486,0.0,0,0.0,3.5186663944000003,1.1565297153,3.7038593625000003
2019-06-03 04:00:00,0.0,0,0.0,3.5760866153,1.1754028292,3.7643017003,0.0,0,0.0,3.4400439144,1.1306877558,3.6210988573
2019-06-03 04:30:00,0.0,0,0.0,3.7703900321,1.2392672739,3.9688316128,0.0,0,0.0,3.6262020332000002,1.1918749705,3.8170547718
2019-06-03 05:00:00,0.0,0,0.0,3.6944611509,1.2143106575,3.8889064747,0.0,0,0.0,3.5546763716000003,1.1683656224,3.7417646016
2019-06-03 05:30:00,0.0,0,0.0,3.6722841283000003,1.2070214227,3.8655622403,0.0,0,0.0,3.5322212681,1.1609849868,3.7181276507
2019-06-03 06:00:00,0.048,0,0.048,3.913314985,1.2862444341,4.1192789316,0.048,0,0.048,3.7622016234,1.2365758741,3.9602122351
2019-06-03 06:30:00,0.123,0,0.123,4.5757796973,1.5039860553,4.8166102077,0.123,0,0.123,4.3936127778,1.4441106844,4.6248555556
2019-06-03 07:00:00,0.318,0,0.318,5.0291164912,1.6529906537999999,5.2938068329,0.318,0,0.318,4.8278926481,1.5868515749,5.0819922612
2019-06-03 07:30:00,0.494,0,0.494,5.5738763654,1.8320445655,5.8672382794,0.494,0,0.494,5.3799313272,1.7682979142000002,5.6630856076
2019-06-03 08:00:00,1.088,0,1.088,5.5022789622,1.8085116371,5.7918725918,1.088,0,1.088,5.2809786757,1.7357737505,5.5589249218
2019-06-03 08:30:00,1.458,0,1.458,5.3311740624,1.7522721762,5.6117621709000005,1.458,0,1.458,5.1219085845,1.6834899399,5.3914827205
2019-06-03 09:00:00,1.441,0,1.441,5.2904130179,1.7388746688,5.5688558083,1.441,0,1.441,5.0833366444,1.6708119563000001,5.3508806783
2019-06-03 09:30:00,1.724,0,1.724,5.0946780611,1.6745396997,5.3628190117,1.724,0,1.724,4.8954014414,1.6090406423,5.1530541489
2019-06-03 10:00:00,2.035,0,2.035,4.6166815922,1.517429858,4.8596648339,2.035,0,2.035,4.4335826908,1.4572481595,4.6669291482
2019-06-03 10:30:00,1.7429999999999999,0,1.7429999999999999,4.9436703373,1.6249058611,5.2038635129,1.7429999999999999,0,1.7429999999999999,4.7488871077,1.5608837096000001,4.9988285345
2019-06-03 11:00:00,2.251,0,2.251,4.5613734687,1.4992509569,4.8014457565,2.251,0,2.251,4.8332113951,1.5885997625,5.0875909422
2019-06-03 11:30:00,1.65,0,1.65,4.9999683624,1.6434101271000001,5.2631245921,1.65,0,1.65,5.2276128393,1.7182332483,5.5027503572
2019-06-03 12:00:00,2.3529999999999998,0,2.3529999999999998,4.624962146,1.5201515445,4.8683812063000005,2.3529999999999998,0,2.3529999999999998,4.4427866702,1.4602733612,4.6766175476
2019-06-03 12:30:00,1.363,0,1.363,5.5509967363,1.8245243951,5.8431544593,1.363,0,1.363,5.3327596163,1.7527933226,5.6134311751
2019-06-03 13:00:00,1.88,0,1.88,4.9403761498000005,1.6238231141,5.2003959472,1.88,0,1.88,4.7416425281,1.5585025314,4.9912026612
2019-06-03 13:30:00,2.133,0,2.133,4.7459730189,1.5599258949,4.9957610725,2.133,0,2.133,4.5589474197,1.4984535532,4.7988920208
2019-06-03 14:00:00,1.7930000000000001,0,1.7930000000000001,4.8323314093,1.5883105252,5.0866646414,1.7930000000000001,0,1.7930000000000001,4.6371838776,1.5241686334,4.8812461869
2019-06-03 14:30:00,0.605,0,0.605,5.8866240848,1.9348397698,6.1964464051,0.605,0,0.605,5.6486939109000005,1.8566359035,5.9459935904000005
2019-06-03 15:00:00,1.162,0,1.162,5.236832615,1.721263642,5.5124553843,1.162,0,1.162,5.0296594892,1.6531691285,5.2943784096
2019-06-03 15:30:00,1.216,0,1.216,5.1696841749,1.6991930171,5.4417728157,1.216,0,1.216,4.9608833716,1.6305635119000002,5.2219824964
2019-06-03 16:00:00,1.033,0,1.033,5.609010635,1.8435926415,5.904221721,1.033,0,1.033,5.3791270321,1.7680335552000002,5.6622389812
2019-06-03 16:30:00,1.8170000000000002,0,1.8170000000000002,5.3778356843,1.7676091097,5.6608796677,1.8170000000000002,0,1.8170000000000002,5.1628861699,1.6969586209,5.434617021
2019-06-03 17:00:00,0.737,0,0.737,6.8534677667,2.2526259203,7.2141765966,0.737,0,0.737,6.5740680182,2.160791664,6.9200715981
2019-06-03 17:30:00,0.461,0,0.461,7.3043607409,2.400827274,7.6888007799,0.461,0,0.461,7.0044205326,2.302241695,7.3730742448
2019-06-03 18:00:00,0.406,0,0.406,7.4405314577,2.4455844241999998,7.8321383765,0.406,0,0.406,7.443002921,2.4463967549,7.8347399168
2019-06-03 18:30:00,0.54,0,0.54,7.3192359223,2.4057165097,7.7044588656,0.54,0,0.54,7.397952522,2.4315894048,7.7873184442
2019-06-03 19:00:00,0.505,0,0.505,7.0913633863,2.3308184291,7.4645930382,0.505,0,0.505,7.1713775865,2.3571178249,7.5488185121
2019-06-03 19:30:00,0.23500000000000001,0,0.23500000000000001,7.0131506229,2.305111137,7.3822638136,0.23500000000000001,0,0.23500000000000001,6.8671743508,2.2571310566,7.2286045798
2019-06-03 20:00:00,0.201,0,0.201,6.8204159765,2.2417623222,7.1793852384,0.201,0,0.201,6.5490315356,2.1525625701,6.8937174059
2019-06-03 20:30:00,0.128,0,0.128,6.5624340408,2.1569677605,6.9078253061,0.128,0,0.128,6.2972851907,2.069817548,6.6287212533
2019-06-03 21:00:00,0.05,0,0.05,6.4020344274,2.1042469571,6.7389836078,0.05,0,0.05,6.1492063648,2.0211463916,6.472848805
2019-06-03 21:30:00,0.004,0,0.004,6.2794037753,2.0639402109,6.6098987108,0.004,0,0.004,6.0340088607,1.983282803,6.3515882744
2019-06-03 22:00:00,0.0,0,0.0,6.1869825661,2.0335628285,6.5126132275,0.0,0,0.0,5.9381562337,1.9517775681,6.2506907723000005
2019-06-03 22:30:00,0.0,0,0.0,5.8846995685,1.9342072119,6.1944205985,0.0,0,0.0,5.6527143991,1.8579573741000002,5.9502256833
2019-06-03 23:00:00,0.0,0,0.0,5.3450247877,1.7568246895000001,5.6263418818,0.0,0,0.0,5.1295056191,1.6859869644,5.3994795991
2019-06-03 23:30:00,0.0,0,0.0,4.8739549978,1.6019915371,5.1304789451,0.0,0,0.0,4.6824152759,1.539035475,4.9288581852
2019-06-04 00:00:00,0.0,0,0.0,4.4420705711,1.4600379908,4.6758637591,0.0,0,0.0,4.2707728247,1.4037351443000001,4.4955503418
2019-06-04 00:30:00,0.0,0,0.0,4.4959070057,1.4777331711000001,4.7325336902,0.0,0,0.0,4.3200915165,1.4199454143999999,4.5474647543
2019-06-04 01:00:00,0.0,0,0.0,4.3290750059,1.4228981446,4.5569210588,0.0,0,0.0,4.1635985264,1.368508656,4.3827352909
2019-06-04 01:30:00,0.0,0,0.0,4.3605804039,1.4332534681,4.5900846357,0.0,0,0.0,4.1930280268,1.378181665,4.4137137124
2019-06-04 02:00:00,0.0,0,0.0,4.1577009107,1.3665702034,4.3765272744,0.0,0,0.0,3.992715762,1.3123422075,4.2028586969
2019-06-04 02:30:00,0.0,0,0.0,4.0938114454,1.3455707517,4.3092752057,0.0,0,0.0,3.9307053986,1.2919603867,4.1375846301
2019-06-04 03:00:00,0.0,0,0.0,4.0216539316,1.3218537237999999,4.233319928,0.0,0,0.0,3.8502798364,1.2655257827,4.0529261436
2019-06-04 03:30:00,0.0,0,0.0,4.1106858464,1.3511170991,4.3270377331,0.0,0,0.0,3.8951610833,1.2802775352,4.1001695614
2019-06-04 04:00:00,0.0,0,0.0,4.1106858464,1.3511170991,4.3270377331,0.0,0,0.0,3.8985869066000003,1.2814035489,4.1037756912
2019-06-04 04:30:00,0.0,0,0.0,4.1477291651,1.3632926492,4.3660307001,0.0,0,0.0,3.8985869066000003,1.2814035489,4.1037756912
2019-06-04 05:00:00,0.0,0,0.0,4.0764151081,1.3398528521,4.2909632717,0.0,0,0.0,3.8375381432,1.2613377907,4.0395138349
2019-06-04 05:30:00,0.0,0,0.0,4.1322158788,1.3581936785,4.3497009251,0.0,0,0.0,3.8842007524,1.2766750486,4.088632371
2019-06-04 06:00:00,0.008,0,0.008,4.4730273766,1.4702130007,4.7084498702,0.008,0,0.008,4.2084132972,1.3832385588,4.4299087339
2019-06-04 06:30:00,0.117,0,0.117,4.7190107035,1.5510638104,4.9673796879,0.117,0,0.117,4.5180586885,1.4850140772,4.755851251
2019-06-04 07:00:00,0.323,0,0.323,5.1669839943,1.6983055106,5.4389305203,0.323,0,0.323,4.9649848159,1.6319115915,5.2262998062
2019-06-04 07:30:00,0.47500000000000003,0,0.47500000000000003,5.6996063839,1.8733700242,5.9995856672,0.47500000000000003,0,0.47500000000000003,5.4709390964,1.7982107214,5.7588832593
2019-06-04 08:00:00,0.833,0,0.833,5.8428650336,1.9204568653,6.1503842459,0.833,0,0.833,5.6120738015,1.8445994556,5.9074461068
2019-06-04 08:30:00,0.535,0,0.535,6.3358656871,2.0824983439,6.6693323022,0.535,0,0.535,6.0786149887,1.9979441283,6.3985420933
2019-06-04 09:00:00,0.873,0,0.873,5.863679296,1.9272981825,6.1722939958,0.873,0,0.873,5.6319909655,1.8511459109000001,5.9284115426
2019-06-04 09:30:00,1.316,0,1.316,5.4616706154,1.795164319,5.7491269635,1.316,0,1.316,5.2459885474,1.7242730515,5.5220932078
2019-06-04 10:00:00,0.854,0,0.854,5.9034570206,1.9403724883,6.2141652849,0.854,0,0.854,5.6715896653,1.8641613741,5.9700943845
2019-06-04 10:30:00,1.434,0,1.434,5.3812733548,1.7687390174000002,5.6644982683,1.434,0,1.434,5.1710818187,1.6996524004,5.4432440196
2019-06-04 11:00:00,2.085,0,2.085,4.9070900477,1.6128825014000001,5.165357945,2.085,0,2.085,4.7147331962,1.5496578618,4.9628770487
2019-06-04 11:30:00,1.408,0,1.408,5.3718752125,1.7656499974000002,5.6546054868999995,1.408,0,1.408,5.1546905212,1.6942648413999999,5.4259900223
2019-06-04 12:00:00,0.608,0,0.608,6.2805549309,2.0643185775,6.6111104536,0.608,0,0.608,6.02775879,1.9812285041000002,6.3450092526
2019-06-04 12:30:00,0.267,0,0.267,6.7459528606,2.2172874796,7.1010030111,0.267,0,0.267,6.4710010879,2.1269152022,6.8115800925
2019-06-04 13:00:00,0.545,0,0.545,6.4277912873,2.1127128275000002,6.7660960919,0.545,0,0.545,6.1725319103,2.0288131276,6.4974020109
2019-06-04 13:30:00,0.404,0,0.404,6.4824948731,2.1306930267,6.8236788138,0.404,0,0.404,6.2270475859,2.0467315637,6.5547869326
2019-06-04 14:00:00,0.662,0,0.662,6.1807598098,2.0315175074,6.5060629577,0.662,0,0.662,5.9313855431,1.9495521497000001,6.2435637296
2019-06-04 14:30:00,0.9590000000000001,0,0.9590000000000001,5.753580707,1.8911105262999999,6.0564007442,0.9590000000000001,0,0.9590000000000001,5.5287752866,1.8172205578,5.8197634596
2019-06-04 15:00:00,1.607,0,1.607,5.2710684699,1.7325164234,5.5484931262,1.607,0,1.607,5.0618990862,1.6637657716,5.3283148275
2019-06-04 15:30:00,1.955,0,1.955,4.8160056007000005,1.5829444914000002,5.0694795797,1.955,0,1.955,4.6266730831,1.5207139023,4.8701821928
2019-06-04 16:00:00,1.736,0,1.736,4.9614230786,1.6307409050000001,5.2225506091,1.736,0,1.736,4.7684037696,1.5672985262,5.0193723891
2019-06-04 16:30:00,1.251,0,1.251,5.8896477606,1.935833604,6.1996292217,1.251,0,1.251,5.6587788633,1.8599506671000001,5.9566093298
2019-06-04 17:00:00,1.335,0,1.335,6.1848392052,2.0328583398,6.5103570581,1.335,0,1.335,5.940036981,1.9523957398,6.2526705064
2019-06-04 17:30:00,1.116,0,1.116,6.724095384,2.2101032744,7.077995141,1.116,0,1.116,6.4512951994,2.1204381899,6.7908370520000005
2019-06-04 18:00:00,0.501,0,0.501,7.3859555586,2.4276461937000002,7.7746900617,0.501,0,0.501,7.0909388606,2.3306788943,7.4641461691
2019-06-04 18:30:00,0.608,0,0.608,7.2122340669,2.3705467006,7.5918253336,0.608,0,0.608,6.9146527733,2.2727364594,7.2785818666
2019-06-04 19:00:00,0.518,0,0.518,7.2122340669,2.3705467006,7.5918253336,0.518,0,0.518,6.9146527733,2.2727364594,7.2785818666
2019-06-04 19:30:00,0.249,0,0.249,7.2327955885,2.3773049459,7.6134690405,0.249,0,0.249,6.9393265991,2.2808463538,7.3045543149
2019-06-04 20:00:00,0.115,0,0.115,7.0253210165,2.3091113519,7.3950747542,0.115,0,0.115,6.7454967423,2.2171375607,7.1005228867
2019-06-04 20:30:00,0.097,0,0.097,6.8399573201,2.2481852512,7.1999550738,0.097,0,0.097,6.5677182334,2.1587045906,6.9133876141
2019-06-04 21:00:00,0.012,0,0.012,6.6159881165000005,2.1745701339,6.9641980173,0.012,0,0.012,6.35417097,2.0885149994,6.688601021
2019-06-04 21:30:00,0.0,0,0.0,6.4905292679,2.1333338046,6.8321360715,0.0,0,0.0,6.2272529379,2.0467990596,6.5550030925
2019-06-04 22:00:00,0.0,0,0.0,6.2985548185999995,2.0702348544999998,6.6300577037,0.0,0,0.0,6.0439657972,1.9865554898000002,6.3620692602
2019-06-04 22:30:00,0.0,0,0.0,6.0363598772,1.9840555448,6.3540630286,0.0,0,0.0,5.7932547684,1.9041507596,6.0981629140999996
2019-06-04 23:00:00,0.0,0,0.0,5.4482681101,1.7907591286,5.7350190633,0.0,0,0.0,5.2314197484000005,1.7194845187999999,5.5067576299
2019-06-04 23:30:00,0.0,0,0.0,4.9153548053,1.6155989958,5.1740576898,0.0,0,0.0,4.7255658404,1.5532183797,4.9742798319
2019-06-05 00:00:00,0.0,0,0.0,4.5769867982,1.5043828102,4.8178808402,0.0,0,0.0,4.399068097,1.4459037611,4.6305979969
2019-06-05 00:30:00,0.0,0,0.0,4.5611789767,1.4991870305,4.8012410281,0.0,0,0.0,4.4155564759,1.4513232292,4.6479541852
2019-06-05 01:00:00,0.0,0,0.0,4.2436551791,1.3948220052,4.4670054517,0.0,0,0.0,4.0767573614,1.3399653453,4.2913235383
2019-06-05 01:30:00,0.0,0,0.0,4.4153136078,1.4512434023,4.6476985345,0.0,0,0.0,4.2401967759,1.3936852831,4.4633650273
2019-06-05 02:00:00,0.0,0,0.0,4.1809714983,1.3742188757,4.4010226298,0.0,0,0.0,4.0218665235,1.3219235994,4.233543709
2019-06-05 02:30:00,0.0,0,0.0,4.1846846168,1.3754393187,4.4049311756,0.0,0,0.0,4.0218665235,1.3219235994,4.233543709
2019-06-05 03:00:00,0.0,0,0.0,3.9262172739,1.2904852114,4.1328602883,0.0,0,0.0,3.7744842365,1.2406129738,3.9731413016
2019-06-05 03:30:00,0.0,0,0.0,3.8881893190000003,1.2779860271,4.0928308621,0.0,0,0.0,3.7351139249000003,1.2276725781,3.9316988683
2019-06-05 04:00:00,0.0,0,0.0,3.7366566972,1.2281796629,3.9333228392,0.0,0,0.0,3.5920119218,1.1806372243,3.7810651808999998
2019-06-05 04:30:00,0.0,0,0.0,3.9047721467,1.283436539,4.1102864702,0.0,0,0.0,3.7555744159,1.2343976163,3.9532362273
2019-06-05 05:00:00,0.0,0,0.0,3.6356613862,1.1949841095,3.8270119855,0.0,0,0.0,3.4962122783,1.1491494042000001,3.6802234508
2019-06-05 05:30:00,0.013000000000000001,0,0.013000000000000001,3.6911518254,1.2132229348,3.8854229741,0.013000000000000001,0,0.013000000000000001,3.5489850951,1.1664949903,3.7357737843
2019-06-05 06:00:00,0.066,0,0.066,4.2159139086,1.3857038905999999,4.4378041143,0.066,0,0.066,4.1604093185,1.367460414,4.37937823
2019-06-05 06:30:00,0.20600000000000002,0,0.20600000000000002,4.4497446128,1.4625603263,4.6839416976,0.20600000000000002,0,0.20600000000000002,4.2727766516,1.4043937704,4.4976596333
2019-06-05 07:00:00,0.386,0,0.386,4.9791715417999995,1.6365745427,5.2412332019,0.386,0,0.386,4.7849629028,1.57274125,5.0368030556
2019-06-05 07:30:00,0.628,0,0.628,5.5432730022,1.8219857265,5.8350242128000005,0.628,0,0.628,5.4119616232,1.7788257634,5.6968017086
2019-06-05 08:00:00,1.17,0,1.17,5.6148134729,1.8454999421,5.9103299714,1.17,0,1.17,5.390799513,1.7718701141,5.6745258032
2019-06-05 08:30:00,1.2650000000000001,0,1.2650000000000001,5.6336897263,1.8517042665,5.9301997119,1.2650000000000001,0,1.2650000000000001,5.408253441,1.7776069427999999,5.6928983589
2019-06-05 09:00:00,1.685,0,1.685,5.1431776488,1.6904807433,5.4138712092,1.685,0,1.685,4.9380725223,1.6230659483,5.1979710761
