Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-05 09:30:00,1.6800000000000002,0,1.6800000000000002,5.1009587371,1.6766040581000001,5.3694302496,1.6800000000000002,0,1.6800000000000002,4.900762641,1.6108027833,5.1586975168
2019-06-05 10:00:00,0.922,0,0.922,5.6116288723,1.8444532145,5.9069777603,0.922,0,0.922,5.3855600767,1.7701479947,5.669010607
2019-06-05 10:30:00,1.089,0,1.089,5.5597577611,1.8274040047,5.8523765906000005,1.089,0,1.089,5.3397001171,1.7550745549,5.6207369654
2019-06-05 11:00:00,2.028,0,2.028,4.9597170778,1.6301801697,5.2207548188,2.028,0,2.028,4.7659026883,1.5664764605000001,5.0167396719
2019-06-05 11:30:00,1.5510000000000002,0,1.5510000000000002,5.1295928279,1.6860156285999999,5.3995713978,1.5510000000000002,0,1.5510000000000002,4.9209730239,1.617445615,5.1799716041
2019-06-05 12:00:00,2.004,0,2.004,4.9395665893,1.6235570244000002,5.1995437782,2.004,0,2.004,4.7413591819,1.5584094,4.990904402
2019-06-05 12:30:00,1.783,0,1.783,5.1464149037,1.6915447774999999,5.417278846,1.783,0,1.783,4.9376104804,1.6229140825,5.1974847162
2019-06-05 13:00:00,1.972,0,1.972,4.8622548734,1.5981458922,5.1181630246,1.972,0,1.972,4.6719179741,1.5355851788,4.9178083938
2019-06-05 13:30:00,1.055,0,1.055,5.4407029972,1.7882725962000001,5.7270557865,1.055,0,1.055,5.2194027106,1.7155347095,5.4941081165
2019-06-05 14:00:00,0.9390000000000001,0,0.9390000000000001,5.4899637692,1.804463829,5.7789092308,0.9390000000000001,0,0.9390000000000001,5.2686634827,1.7317259423,5.5459615607
2019-06-05 14:30:00,1.103,0,1.103,5.1280434738,1.6855063805000001,5.3979404987,1.103,0,1.103,4.9267613818000004,1.6193481562,5.1860646124
2019-06-05 15:00:00,2.606,0,2.606,4.0205096869,1.3214776288,4.2321154599,2.606,0,2.606,3.862233689,1.2694548240999999,4.0655091463
2019-06-05 15:30:00,2.7030000000000003,0,2.7030000000000003,4.0487630209,1.3307640506,4.2618558115,2.7030000000000003,0,2.7030000000000003,3.8881007939,1.2779569303,4.0927376778
2019-06-05 16:00:00,1.8050000000000002,0,1.8050000000000002,4.943225079,1.6247595118,5.20339482,1.8050000000000002,0,1.8050000000000002,4.7502090609,1.5613182146,5.0002200641
2019-06-05 16:30:00,1.155,0,1.155,5.7716483872,1.8970490855,6.0754193549,1.155,0,1.155,5.5441575952,1.8222764781,5.8359553633
2019-06-05 17:00:00,1.365,0,1.365,5.9209086449,1.9461085598,6.2325354157,1.365,0,1.365,5.6819750766,1.8675748937,5.9810263964
2019-06-05 17:30:00,1.9060000000000001,0,1.9060000000000001,5.5298602952,1.8175771829,5.8209055739,1.9060000000000001,0,1.9060000000000001,5.3094469053,1.7451308051,5.5888914792
2019-06-05 18:00:00,1.749,0,1.749,5.8888299728,1.9355648102,6.1987683924,1.749,0,1.749,5.6515194746,1.8575646214,5.948967868
2019-06-05 18:30:00,0.86,0,0.86,6.825711029,2.2435027218,7.1849589779,0.86,0,0.86,6.5537085577,2.1540998329,6.8986405871
2019-06-05 19:00:00,0.269,0,0.269,7.3443984463,2.4139870314,7.7309457329,0.269,0,0.269,7.0440462177,2.3152660279,7.4147854924
2019-06-05 19:30:00,0.457,0,0.457,6.8358305357999996,2.2468288428,7.1956110904,0.457,0,0.457,6.5654652856,2.1579640825,6.9110160901
2019-06-05 20:00:00,0.535,0,0.535,6.4647951152,2.1248753976,6.8050474897,0.535,0,0.535,6.2051828694,2.0395449789,6.5317714414
2019-06-05 20:30:00,0.221,0,0.221,6.4591242423,2.1230114718,6.7990781498,0.221,0,0.221,6.1997397265,2.0377559043,6.5260418174
2019-06-05 21:00:00,0.11,0,0.11,6.1867999213000004,2.0335027961,6.5124209698,0.11,0,0.11,5.9425252279,1.953213587,6.2552897136
2019-06-05 21:30:00,0.012,0,0.012,6.0559235989,1.9904858291,6.3746564199,0.012,0,0.012,5.8103522922,1.9097704439,6.1161603076
2019-06-05 22:00:00,0.0,0,0.0,6.0146195565,1.9769098469,6.3311784805,0.0,0,0.0,5.7694237411,1.8963178797,6.0730776222
2019-06-05 22:30:00,0.0,0,0.0,5.9703313291,1.9623530105,6.2845592938,0.0,0,0.0,5.7341275594,1.8847165859000001,6.0359237468
2019-06-05 23:00:00,0.0,0,0.0,5.3661483944,1.7637676833,5.6485772572,0.0,0,0.0,5.1366972153,1.6883507278,5.4070497003
2019-06-05 23:30:00,0.0,0,0.0,4.8088291427000005,1.5805857037000002,5.0619254133,0.0,0,0.0,4.6208557653,1.5188018424,4.8640587003
2019-06-06 00:00:00,0.0,0,0.0,4.4935526983,1.4769593477,4.7300554719,0.0,0,0.0,4.3133030552000005,1.4177141551,4.5403190054
2019-06-06 00:30:00,0.0,0,0.0,4.4690829081,1.4689165166,4.704297798,0.0,0,0.0,4.309499437,1.4164639662,4.5363151968
2019-06-06 01:00:00,0.0,0,0.0,4.1487509885,1.3636285063,4.3671063037,0.0,0,0.0,3.9902943204,1.3115463181,4.2003098109
2019-06-06 01:30:00,0.0,0,0.0,4.3137361372,1.4178565022,4.5407748812,0.0,0,0.0,4.1468998592,1.3630200695,4.3651577464999995
2019-06-06 02:00:00,0.0,0,0.0,4.1220532613,1.3548533877,4.3390034329,0.0,0,0.0,3.9590090834,1.301263358,4.1673779825
2019-06-06 02:30:00,0.0,0,0.0,4.0745320571,1.3392339232000001,4.2889811128,0.0,0,0.0,3.9180189925,1.2877905666,4.1242305184
2019-06-06 03:00:00,0.0,0,0.0,3.8759284258,1.2739560664,4.0799246587,0.0,0,0.0,3.732100451,1.2266820972,3.9285267905000003
2019-06-06 03:30:00,0.0,0,0.0,3.7547846008,1.2341380166,3.9524048429,0.0,0,0.0,3.6107160614,1.1867849777,3.8007537488
2019-06-06 04:00:00,0.0,0,0.0,3.6966943533,1.2150446756,3.891257214,0.0,0,0.0,3.556539019,1.1689778450000001,3.7437252832
2019-06-06 04:30:00,0.0,0,0.0,3.7785784409,1.2419586737000001,3.9774509904,0.0,0,0.0,3.6343976819,1.1945687499,3.8256817704
2019-06-06 05:00:00,0.0,0,0.0,3.6494249028,1.1995079586,3.8414998976,0.0,0,0.0,3.5105941543,1.1538764983,3.6953622677
2019-06-06 05:30:00,0.02,0,0.02,3.6461981787,1.1984473857,3.838103346,0.02,0,0.02,3.5105941543,1.1538764983,3.6953622677
2019-06-06 06:00:00,0.07200000000000001,0,0.07200000000000001,3.8749964439,1.2736497387,4.0789436252,0.07200000000000001,0,0.07200000000000001,3.7244175239,1.2241568412000001,3.9204394988
2019-06-06 06:30:00,0.14100000000000001,0,0.14100000000000001,4.4321794525,1.4567869373,4.6654520553,0.14100000000000001,0,0.14100000000000001,4.2597980139,1.4001278984,4.4839979093
2019-06-06 07:00:00,0.338,0,0.338,4.9816801922,1.6373990963,5.2438738866,0.338,0,0.338,4.7880645728,1.5737607196,5.0400679714
2019-06-06 07:30:00,0.7010000000000001,0,0.7010000000000001,5.3757314851,1.7669174929,5.6586647211,0.7010000000000001,0,0.7010000000000001,5.1606430948,1.6962213578,5.4322558893
2019-06-06 08:00:00,1.147,0,1.147,5.6152113422,1.8456307154,5.9107487813,1.147,0,1.147,5.3860793801,1.7703186815,5.6695572423
2019-06-06 08:30:00,1.5899999999999999,0,1.5899999999999999,5.2401077153,1.7223401154,5.5159028582000005,1.5899999999999999,0,1.5899999999999999,5.0274368176,1.6524385717999999,5.2920387554
2019-06-06 09:00:00,1.483,0,1.483,5.2316000896,1.7195437941,5.5069474627,1.483,0,1.483,5.251926312,1.7262247003,5.5283434863
2019-06-06 09:30:00,0.896,0,0.896,5.6942938896,1.8716238917,5.9939935680000005,0.896,0,0.896,5.4650184444,1.7962646972,5.7526509941
2019-06-06 10:00:00,2.75,0,2.75,4.3144509199,1.4180914399,4.5415272841,2.75,0,2.75,4.1463124341,1.3628269922,4.3645394044
2019-06-06 10:30:00,1.6179999999999999,0,1.6179999999999999,5.1095670643,1.6794334784,5.3784916466,1.6179999999999999,0,1.6179999999999999,4.9048568454,1.6121484832,5.1630072056
2019-06-06 11:00:00,3.058,0,3.058,3.7737237103,1.2403630009,3.9723407477,3.058,0,3.058,3.6262020332000002,1.1918749705,3.8170547718
2019-06-06 11:30:00,2.924,0,2.924,4.1280746146,1.3568325108,4.3453416996,2.924,0,2.924,3.9700467503,1.3048912637,4.1789965793
2019-06-06 12:00:00,1.7309999999999999,0,1.7309999999999999,5.0351401483,1.6549705341,5.3001475245,1.7309999999999999,0,1.7309999999999999,4.8395332073,1.5906776417000001,5.0942454814
2019-06-06 12:30:00,1.5150000000000001,0,1.5150000000000001,5.3710827646,1.7653895323,5.6537713312,1.5150000000000001,0,1.5150000000000001,5.1614645026,1.6964913415,5.4331205291
2019-06-06 13:00:00,3.141,0,3.141,3.9630325335,1.3025858021,4.1716131931,3.141,0,3.141,3.80573097,1.2508832784,4.0060326
2019-06-06 13:30:00,3.43,0,3.43,3.4041988112,1.1189060401,3.5833671696,3.43,0,3.43,3.2710882991,1.0751547305,3.4432508411000002
2019-06-06 14:00:00,3.163,0,3.163,3.7461101266,1.2312868549,3.9432738175,3.163,0,3.163,3.6038733002,1.1845358709,3.7935508423
2019-06-06 14:30:00,2.8609999999999998,0,2.8609999999999998,3.7781519407,1.2418184899,3.9770020428,2.8609999999999998,0,2.8609999999999998,3.6339445255,1.1944198046,3.8252047637
2019-06-06 15:00:00,2.956,0,2.956,3.6152686876,1.1882813536,3.805545987,2.956,0,2.956,3.4790094457,1.1434951066,3.662115206
2019-06-06 15:30:00,3.121,0,3.121,3.4686562852,1.1400921873,3.6512171423,3.121,0,3.121,3.3349583481,1.0961478004,3.5104824717
2019-06-06 16:00:00,3.277,0,3.277,3.4656082569,1.1390903488,3.6480086914000003,3.277,0,3.277,3.3320278047,1.0951845774,3.5073976892000003
2019-06-06 16:30:00,2.572,0,2.572,4.5386021101,1.4917663733,4.7774759053,2.572,0,2.572,4.3620333346999995,1.4337310234,4.5916140365
2019-06-06 17:00:00,1.6880000000000002,0,1.6880000000000002,5.499646245,1.8076463048,5.7891013104999995,1.6880000000000002,0,1.6880000000000002,5.2826017459,1.7363072279,5.5606334167
2019-06-06 17:30:00,2.152,0,2.152,5.333125564,1.7529136038000002,5.6138163832,2.152,0,2.152,5.1232150704,1.683919361,5.3928579688
2019-06-06 18:00:00,1.874,0,1.874,5.7117070104,1.8773473078,6.0123231689,1.874,0,1.874,5.4811846445,1.8015782702,5.7696680469
2019-06-06 18:30:00,0.885,0,0.885,6.6322971415000005,2.1799306512,6.9813654121,0.885,0,0.885,6.3702542395,2.0938013145,6.7055307785
2019-06-06 19:00:00,0.645,0,0.645,6.6801451317,2.1956575251,7.0317317176,0.645,0,0.645,6.4163774708,2.1089612875,6.7540815482
2019-06-06 19:30:00,0.241,0,0.241,6.7976390234,2.2342758997,7.1554094983,0.241,0,0.241,6.5202454054,2.1431010266,6.8634162162
2019-06-06 20:00:00,0.329,0,0.329,6.4968958363,2.1354263944,6.8388377224,0.329,0,0.329,6.2409713692,2.0513080899,6.5694435465000005
2019-06-06 20:30:00,0.247,0,0.247,6.3483579304,2.0866043457,6.6824820319,0.247,0,0.247,6.0977591211,2.0042365003,6.4186938116
2019-06-06 21:00:00,0.065,0,0.065,6.2794393169,2.0639518929,6.6099361231,0.065,0,0.065,6.0274191694,1.9811168762,6.3446517573
2019-06-06 21:30:00,0.01,0,0.01,6.3415039801,2.0843515612,6.6752673475,0.01,0,0.01,6.0925525937,2.0025251975,6.4132132565
2019-06-06 22:00:00,0.0,0,0.0,6.2297875864,2.0476321583,6.5576711436,0.0,0,0.0,5.9848797245,1.9671348368000001,6.2998733942000005
2019-06-06 22:30:00,0.0,0,0.0,5.824692703,1.914483909,6.1312554768,0.0,0,0.0,5.5955778535,1.8391774996999999,5.8900819511
2019-06-06 23:00:00,0.0,0,0.0,5.2902767748,1.7388298879000001,5.5687123945,0.0,0,0.0,5.0771899078,1.6687916217,5.3444104293
2019-06-06 23:30:00,0.0,0,0.0,4.7835731572,1.5722844626999999,5.0353401655,0.0,0,0.0,4.5725608714,1.5029280784,4.8132219699
2019-06-07 00:00:00,0.0,0,0.0,4.4282580202,1.4554980249,4.6613242318,0.0,0,0.0,4.2580449533,1.3995516953,4.4821525824
2019-06-07 00:30:00,0.0,0,0.0,4.5061166831,1.4810889298,4.7432807191,0.0,0,0.0,4.3280475880000004,1.4225604486,4.5558395662999995
2019-06-07 01:00:00,0.0,0,0.0,4.1407870189,1.361010876,4.3587231778,0.0,0,0.0,3.978822255,1.3077756326,4.1882339527
2019-06-07 01:30:00,0.0,0,0.0,4.3144509199,1.4180914399,4.5415272841,0.0,0,0.0,4.1485456365,1.3635610103,4.3668901437
2019-06-07 02:00:00,0.0,0,0.0,4.0640413371,1.3357857903,4.2779382496,0.0,0,0.0,3.9010787735,1.2822225859,4.1063987089
2019-06-07 02:30:00,0.0,0,0.0,4.0676442107,1.3369699976,4.2817307481,0.0,0,0.0,3.9249719987000002,1.2900759092,4.1315494723
2019-06-07 03:00:00,0.0,0,0.0,3.7975498012,1.2481942583,3.9974208434,0.0,0,0.0,3.6484294066,1.1991807548,3.8404520069
2019-06-07 03:30:00,0.0,0,0.0,3.8343650608,1.2602948489,4.0361737482,0.0,0,0.0,3.6903669466,1.2129649576000001,3.8845967858
2019-06-07 04:00:00,0.0,0,0.0,3.725353784,1.224464575,3.9214250358,0.0,0,0.0,3.5801956287,1.1767533966000001,3.7686269776
2019-06-07 04:30:00,0.0,0,0.0,3.8730396768,1.2730065805,4.0768838703,0.0,0,0.0,3.725353784,1.224464575,3.9214250358
2019-06-07 05:00:00,0.0,0,0.0,3.6893352505,1.2126258555,3.88351079,0.0,0,0.0,3.5461647968000003,1.165568003,3.7328050492
2019-06-07 05:30:00,0.0,0,0.0,3.7711469383000003,1.2395160568999999,3.9696283561000003,0.0,0,0.0,3.6270928789,1.1921677773,3.8179925041000002
2019-06-07 06:00:00,0.005,0,0.005,3.9594013582,1.3013922925,4.1677909034,0.005,0,0.005,3.8053768695,1.2507668912,4.0056598627
2019-06-07 06:30:00,0.048,0,0.048,4.5655107838,1.5006108266,4.805800825,0.048,0,0.048,4.3858502111,1.4415592521,4.6166844327
2019-06-07 07:00:00,0.133,0,0.133,5.1606430948,1.6962213578,5.4322558893,0.133,0,0.133,5.0268971106,1.6522611785999999,5.2914706427
2019-06-07 07:30:00,0.178,0,0.178,5.9402722801,1.9524730789,6.2529181896,0.178,0,0.178,5.9588658456,1.9585844883,6.2724903637
2019-06-07 08:00:00,0.198,0,0.198,6.4057834167,2.1054791903,6.7429299123,0.198,0,0.198,6.4277912873,2.1127128275000002,6.7660960919
2019-06-07 08:30:00,0.17300000000000001,0,0.17300000000000001,6.558452056,2.1556589454,6.9036337432,0.17300000000000001,0,0.17300000000000001,6.2953856852,2.0691932107,6.6267217739
2019-06-07 09:00:00,0.191,0,0.191,6.7230409807000004,2.2097567088,7.0768852429,0.191,0,0.191,6.4498281177,2.1199559834,6.7892927555
2019-06-07 09:30:00,0.196,0,0.196,6.8314075709,2.2453750846,7.1909553378,0.196,0,0.196,6.5507763689,2.153136069,6.8955540726
2019-06-07 10:00:00,0.43,0,0.43,6.6336747108,2.1803834364,6.9828154851,0.43,0,0.43,6.368820725,2.093330141,6.7040218158
2019-06-07 10:30:00,0.34900000000000003,0,0.34900000000000003,6.8130233065,2.2393324691,7.1716034805,0.34900000000000003,0,0.34900000000000003,6.5397982672,2.1495277415,6.883998176
2019-06-07 11:00:00,0.47300000000000003,0,0.47300000000000003,6.6459030241,2.1844026886,6.9956873938,0.47300000000000003,0,0.47300000000000003,6.3753979108,2.0954919575,6.7109451693
2019-06-07 11:30:00,0.406,0,0.406,7.008375532,2.3035416404999998,7.3772374021000005,0.406,0,0.406,6.7296484428,2.2119284766,7.0838404661
2019-06-07 12:00:00,0.516,0,0.516,6.831180499,2.2453004496,7.1907163148,0.516,0,0.516,6.5583424691,2.1556229259,6.9035183886
2019-06-07 12:30:00,0.935,0,0.935,6.6143732735,2.1740393607,6.9624981827,0.935,0,0.935,6.3501376472,2.0871893103,6.6843554181
2019-06-07 13:00:00,0.723,0,0.723,6.5768524458,2.161706861,6.9230025745,0.723,0,0.723,6.313962138,2.0752989954,6.6462759347
2019-06-07 13:30:00,0.727,0,0.727,6.2025356722,2.0386748873,6.5289849181,0.727,0,0.727,5.9568478678000005,1.9579212111,6.2703661766
2019-06-07 14:00:00,0.976,0,0.976,5.8125371184,1.9104885616,6.1184601247,0.976,0,0.976,5.4799943273,1.8011870318,5.7684150813
2019-06-07 14:30:00,2.157,0,2.157,4.7252367507,1.5531102132,4.9739334218,2.157,0,2.157,4.4689223123,1.4688637313,4.7041287498
2019-06-07 15:00:00,2.08,0,2.08,4.7377484102,1.5572225968,4.9871035897,2.08,0,2.08,4.5343762698,1.4903774068,4.7730276525
2019-06-07 15:30:00,2.423,0,2.423,4.3120393509,1.4172987955,4.5389887904,2.423,0,2.423,4.1467787542,1.3629802642,4.3650302676
2019-06-07 16:00:00,2.157,0,2.157,4.7376174325000004,1.5571795465,4.9869657185000005,2.157,0,2.157,4.5531692636,1.4965543651,4.7928097511
2019-06-07 16:30:00,0.662,0,0.662,6.2386697161,2.0505515732,6.5670207538,0.662,0,0.662,5.984753025,1.9670931927000002,6.2997400263
2019-06-07 17:00:00,0.379,0,0.379,6.9677527052,2.290189563,7.3344765318,0.379,0,0.379,6.6899299543,2.1988736408,7.0420315309
2019-06-07 17:30:00,0.176,0,0.176,7.4741196641,2.4566243338,7.8674943832,0.176,0,0.176,7.1754260474,2.3584484897,7.5530800499
2019-06-07 18:00:00,0.115,0,0.115,7.8461966535,2.5789201261,8.2591543721,0.115,0,0.115,7.5315293541,2.4754939864,7.9279256359
2019-06-07 18:30:00,0.11,0,0.11,7.9905847389,2.6263781948,8.4111418304,0.11,0,0.11,7.6719696801,2.5216544893,8.075757558
2019-06-07 19:00:00,0.096,0,0.096,7.8876326608,2.5925394831,8.3027712219,0.096,0,0.096,7.5641381897,2.4862119923,7.962250726
2019-06-07 19:30:00,0.097,0,0.097,7.473943272,2.4565663564999998,7.8673087074,0.097,0,0.097,7.1677924838,2.3559394586,7.5450447198
2019-06-07 20:00:00,0.048,0,0.048,7.1458606329,2.3487308079,7.521958561,0.048,0,0.048,6.8534249851,2.2526118586,7.2141315632
2019-06-07 20:30:00,0.055,0,0.055,6.7538055979,2.2198685495,7.1092690504,0.055,0,0.055,6.478170635,2.1292717184,6.8191269843
2019-06-07 21:00:00,0.07,0,0.07,6.4283879268,2.1129089335,6.7667241335,0.07,0,0.07,6.1744195686,2.0294335709,6.4993890195
2019-06-07 21:30:00,0.002,0,0.002,6.2034462633,2.0389741841,6.529943435,0.002,0,0.002,5.9505040066,1.9558360848,6.263688428
2019-06-07 22:00:00,0.0,0,0.0,6.0970354529,2.0039986421,6.4179320557,0.0,0,0.0,5.8518945955,1.9234247387,6.1598890479
2019-06-07 22:30:00,0.0,0,0.0,6.2615440798,2.0580700129,6.5910990313,0.0,0,0.0,5.7656615882,1.8950813199,6.0691174613
2019-06-07 23:00:00,0.0,0,0.0,5.7153691201,1.878550985,6.0161780211,0.0,0,0.0,5.2897443077,1.7386548743999999,5.5681519029
2019-06-07 23:30:00,0.0,0,0.0,4.9986941273,1.6429913063,5.2617832919,0.0,0,0.0,4.8004867199,1.5778436820000001,5.0531439157
2019-06-08 00:00:00,0.0,0,0.0,4.6905957865,1.5417242788,4.937469249,0.0,0,0.0,4.507973736,1.4816993136,4.7452355116
2019-06-08 00:30:00,0.0,0,0.0,4.6618603361,1.5322793931,4.9072214065,0.0,0,0.0,4.4792129458,1.472246099,4.7149609956
2019-06-08 01:00:00,0.0,0,0.0,4.4044437765,1.4476706615000001,4.6362566069,0.0,0,0.0,4.2348382091,1.3919240073,4.4577244306
2019-06-08 01:30:00,0.0,0,0.0,4.4680400229,1.4685737368,4.7032000242,0.0,0,0.0,4.296420756,1.4121652116,4.5225481642
2019-06-08 02:00:00,0.0,0,0.0,4.1902531429,1.3772696047,4.410792782,0.0,0,0.0,4.030861531,1.3248801154,4.2430121379
2019-06-08 02:30:00,0.0,0,0.0,4.2486675436,1.3964694898,4.4722816249,0.0,0,0.0,4.0789441621,1.340684112,4.2936254338
2019-06-08 03:00:00,0.0,0,0.0,3.9606407099,1.3017996477,4.1690954841,0.0,0,0.0,3.8027823267,1.2499141062,4.002928765
2019-06-08 03:30:00,0.0,0,0.0,3.9641333384,1.3029476191,4.1727719351,0.0,0,0.0,3.8094891739000003,1.2521185403000001,4.0099886041
2019-06-08 04:00:00,0.0,0,0.0,3.9369706074,1.2940196612000001,4.1441795868,0.0,0,0.0,3.7881470516,1.245103724,3.9875232123
2019-06-08 04:30:00,0.0,0,0.0,3.9100537065000003,1.2851725037000001,4.1158460069,0.0,0,0.0,3.7634515059,1.2369866906,3.9615279009
2019-06-08 05:00:00,0.0,0,0.0,3.782257005,1.2431677593,3.9813231632,0.0,0,0.0,3.6348478766,1.1947167218,3.8261556595
2019-06-08 05:30:00,0.007,0,0.007,3.7034663602,1.2172705267000001,3.8983856423,0.007,0,0.007,3.5625271343,1.1709460433,3.7500285625
2019-06-08 06:00:00,0.065,0,0.065,3.6969115525,1.2151160656,3.8914858447,0.065,0,0.065,3.5593744554,1.1699098079,3.7467099531
2019-06-08 06:30:00,0.16,0,0.16,3.8941619671,1.2799491416,4.0991178602,0.16,0,0.16,3.7433461026,1.2303783641,3.9403643185
2019-06-08 07:00:00,0.233,0,0.233,4.0953733049,1.3460841101,4.3109192683,0.233,0,0.233,3.9380467306,1.2943733658,4.145312348
2019-06-08 07:30:00,0.193,0,0.193,4.7020678518,1.5454949644,4.9495451072000005,0.193,0,0.193,4.5187774203,1.4852503129,4.7566078108
2019-06-08 08:00:00,0.24,0,0.24,5.1345370708,1.6876407225999999,5.404775864,0.24,0,0.24,5.0250476268,1.6516532827,5.2895238176
2019-06-08 08:30:00,0.227,0,0.227,5.5500854871000005,1.8242248820000002,5.8421952496,0.227,0,0.227,5.3762771157,1.767096833,5.6592390692
2019-06-08 09:00:00,0.921,0,0.921,5.0258440237,1.6519150457,5.2903621302,0.921,0,0.921,4.8243608579,1.5856907317,5.0782745873
2019-06-08 09:30:00,1.3820000000000001,0,1.3820000000000001,4.6658923426,1.5336046495,4.9114656238,1.3820000000000001,0,1.3820000000000001,4.4801870511,1.4725662719,4.7159863696
2019-06-08 10:00:00,0.7010000000000001,0,0.7010000000000001,5.6010246164,1.8409677641000002,5.8958153857,0.7010000000000001,0,0.7010000000000001,5.3797503279,1.7682384226,5.662895082
2019-06-08 10:30:00,1.209,0,1.209,5.0022074885,1.6441460923,5.2654815668,1.209,0,1.209,4.8034254905000004,1.5788096092,5.0562373585
2019-06-08 11:00:00,2.303,0,2.303,3.6275947406,1.1923327313,3.8185207796,2.303,0,2.303,3.4891032836,1.1468127906,3.6727402985
2019-06-08 11:30:00,1.815,0,1.815,4.1683087866,1.3700568436,4.3876934596,1.815,0,1.815,4.0018009401,1.3153283611,4.2124220422
2019-06-08 12:00:00,1.597,0,1.597,4.2959024397,1.4119948493,4.5220025682,1.597,0,1.597,4.1252786689,1.3559135279,4.3423985989
2019-06-08 12:30:00,1.4929999999999999,0,1.4929999999999999,4.3307007088,1.4234324873,4.558632325,1.4929999999999999,0,1.4929999999999999,4.160076938,1.3673511658,4.3790283558
2019-06-08 13:00:00,1.701,0,1.701,3.8832710742,1.2763694782,4.0876537623,1.701,0,1.701,3.7321136145000002,1.2266864238,3.9285406469
2019-06-08 13:30:00,2.013,0,2.013,3.4124490888,1.1216177752,3.5920516724000002,2.013,0,2.013,3.2782812116,1.0775189266,3.450822328
2019-06-08 14:00:00,2.086,0,2.086,3.0663705111,1.0078672476,3.2277584327,2.086,0,2.086,2.9463788289,0.9684278889000001,3.1014513988
2019-06-08 14:30:00,2.189,0,2.189,3.3220613246,1.0919087538,3.4969066574,2.189,0,2.189,2.9386455511,0.9658860834,3.0933111065
2019-06-08 15:00:00,1.745,0,1.745,3.5526570774,1.1677019125,3.7396390289,1.745,0,1.745,3.2803916636,1.0782125986,3.4530438564
2019-06-08 15:30:00,1.319,0,1.319,3.9473224516,1.2974221478999999,4.1550762648,1.319,0,1.319,3.7953274588,1.2474638097,3.9950815356
2019-06-08 16:00:00,1.108,0,1.108,4.2203674789,1.3871677083,4.442492083,1.108,0,1.108,4.0566121382,1.3333439307,4.2701180402
2019-06-08 16:30:00,1.506,0,1.506,3.9987315209,1.3143194918,4.2091910746,1.506,0,1.506,3.8464090839000002,1.2642535279,4.0488516673
2019-06-08 17:00:00,1.389,0,1.389,4.2423401368,1.3943897717,4.4656211967,1.389,0,1.389,4.0729889557,1.3387267303,4.2873567955
2019-06-08 17:30:00,1.258,0,1.258,4.7372685975,1.55706489,4.9865985237,1.258,0,1.258,4.5491017155,1.4952174267,4.7885281216
2019-06-08 18:00:00,1.3639999999999999,0,1.3639999999999999,4.7943807905,1.57583676,5.0467166216,1.3639999999999999,0,1.3639999999999999,4.6022934634,1.5127007088000002,4.8445194352000005
2019-06-08 18:30:00,0.985,0,0.985,5.3372039721,1.7542541117,5.6181094443,0.985,0,0.985,5.1255022435,1.6846711185,5.3952655194
2019-06-08 19:00:00,0.577,0,0.577,5.5743871126,1.8322124400000002,5.8677759080000005,0.577,0,0.577,5.354749387,1.7600210107,5.6365783021
2019-06-08 19:30:00,0.246,0,0.246,6.0028480196,1.9730407298000001,6.318787389,0.246,0,0.246,5.9060824979,1.9412354408999999,6.2169289451
2019-06-08 20:00:00,0.185,0,0.185,5.8231262362,1.9139690363000001,6.1296065644,0.185,0,0.185,5.8272349205000005,1.9153194955,6.1339314953
2019-06-08 20:30:00,0.094,0,0.094,5.8064466562,1.9084867235,6.1120491118,0.094,0,0.094,5.7991948366,1.9061031656,6.1044156175
2019-06-08 21:00:00,0.045,0,0.045,5.7108118866,1.8770530948,6.0113809332,0.045,0,0.045,5.6759830122,1.8656053974,5.9747189602
2019-06-08 21:30:00,0.006,0,0.006,5.5056297531,1.8096129888,5.7953997401,0.006,0,0.006,5.329267646,1.7516455675,5.6097554168
2019-06-08 22:00:00,0.0,0,0.0,5.6342728731000005,1.8518959376000002,5.9308135507,0.0,0,0.0,5.4059767988,1.7768586467,5.6905018934000005
2019-06-08 22:30:00,0.0,0,0.0,5.5436113063,1.8220969217,5.8353803225,0.0,0,0.0,5.3204661432,1.7487526534,5.6004906771
2019-06-08 23:00:00,0.0,0,0.0,5.1819885079,1.7032372558,5.4547247452,0.0,0,0.0,4.9794430408,1.6366637801000001,5.2415189903
2019-06-08 23:30:00,0.0,0,0.0,4.7806409684,1.5713206989000001,5.0322536509,0.0,0,0.0,4.5938177594,1.5099148796000001,4.8355976415
2019-06-09 00:00:00,0.0,0,0.0,4.4801712548,1.4725610799,4.7159697419,0.0,0,0.0,4.304316604,1.4147604514,4.5308595832
2019-06-09 00:30:00,0.0,0,0.0,4.4367965803,1.4583045139,4.6703121898,0.0,0,0.0,4.2612733228,1.400612809,4.4855508661
2019-06-09 01:00:00,0.0,0,0.0,4.2237393315,1.3882759827,4.4460414015,0.0,0,0.0,4.0579637094,1.3337881707,4.2715407468
2019-06-09 01:30:00,0.0,0,0.0,4.2899074135,1.4100243795,4.5156920142,0.0,0,0.0,4.1181028691,1.3535549566,4.3348451253
2019-06-09 02:00:00,0.0,0,0.0,4.1202435973,1.3542585799,4.3370985234,0.0,0,0.0,3.959565574,1.3014462676,4.1679637621
2019-06-09 02:30:00,0.0,0,0.0,3.9968517608000003,1.3137016445,4.2072123798,0.0,0,0.0,3.8398286072000003,1.2620906298,4.0419248497
2019-06-09 03:00:00,0.0,0,0.0,3.9108145618,1.2854225848,4.1166469071,0.0,0,0.0,3.7606516111,1.2360664097,3.9585806433
2019-06-09 03:30:00,0.0,0,0.0,3.7655280616,1.2376692214,3.963713749,0.0,0,0.0,3.6180063845,1.189181191,3.8084277731
2019-06-09 04:00:00,0.0,0,0.0,3.6690429243000002,1.2059560904,3.8621504466000003,0.0,0,0.0,3.5268692831,1.1592258744,3.7124939822
2019-06-09 04:30:00,0.0,0,0.0,3.7762860024,1.2412051856,3.9750378972,0.0,0,0.0,3.6307428122000003,1.1933674524,3.8218345392
2019-06-09 05:00:00,0.0,0,0.0,3.5865078973999998,1.178828139,3.7752714709,0.0,0,0.0,3.4520925448,1.1346479491,3.6337816261
2019-06-09 05:30:00,0.026000000000000002,0,0.026000000000000002,3.5166842874,1.1558782282,3.7017729341,0.026000000000000002,0,0.026000000000000002,3.3839630884,1.1122548797,3.5620664088
2019-06-09 06:00:00,0.095,0,0.095,3.5702854229,1.1734960695,3.758195182,0.095,0,0.095,3.4788791262,1.1434522726,3.6619780276
2019-06-09 06:30:00,0.18,0,0.18,3.8962859118,1.2806472484,4.1013535913,0.18,0,0.18,3.8199361249,1.2555522871,4.0209853946
2019-06-09 07:00:00,0.428,0,0.428,3.8430141950000003,1.2631376819,4.0452781,0.428,0,0.428,3.7420086822,1.2299387753,3.9389565076
2019-06-09 07:30:00,0.5760000000000001,0,0.5760000000000001,3.8881893190000003,1.2779860271,4.0928308621,0.5760000000000001,0,0.5760000000000001,3.7655803868,1.2376864199,3.9637688283
2019-06-09 08:00:00,0.843,0,0.843,3.9647503815,1.3031504314,4.1734214542,0.843,0,0.843,3.8112451962,1.2526957169,4.0118370487
2019-06-09 08:30:00,1.5190000000000001,0,1.5190000000000001,3.7329952457,1.226976202,3.9294686797000002,1.5190000000000001,0,1.5190000000000001,3.5931785445999997,1.1810206747,3.7822932049
2019-06-09 09:00:00,1.968,0,1.968,4.1230701483,1.3551876223,4.3400738403,1.968,0,1.968,4.1778359321,1.3731882649,4.3977220337
2019-06-09 09:30:00,2.398,0,2.398,4.1824583253,1.3747075721,4.4025877109,2.398,0,2.398,4.2511860667,1.3972972882999999,4.4749327018
2019-06-09 10:00:00,1.8860000000000001,0,1.8860000000000001,4.5797590494,1.5052940051,4.8207989994,1.8860000000000001,0,1.8860000000000001,4.4689223123,1.4688637313,4.7041287498
2019-06-09 10:30:00,2.278,0,2.278,4.1861362313,1.3759164413,4.4064591908,2.278,0,2.278,4.0228643234,1.3222515604,4.2345940246
2019-06-09 11:00:00,2.117,0,2.117,4.3481891912,1.4291806733999999,4.5770412538,2.117,0,2.117,4.1806259541,1.3741053008000002,4.4006588991
2019-06-09 11:30:00,2.156,0,2.156,4.3558109075,1.4316858104999999,4.5850641132,2.156,0,2.156,4.1879475407,1.37651179,4.4083658324
2019-06-09 12:00:00,2.63,0,2.63,4.176011459,1.3725885896,4.3958015358,2.63,0,2.63,4.0140144444,1.3193427458,4.2252783625
2019-06-09 12:30:00,1.737,0,1.737,4.9719769838,1.6342098058999999,5.2336599829,1.737,0,1.737,4.7752833888,1.5695597476,5.0266140935
2019-06-09 13:00:00,1.953,0,1.953,4.5041895341,1.4804555066,4.7412521412,1.953,0,1.953,4.3264916521,1.4220490372,4.5542017391
2019-06-09 13:30:00,2.283,0,2.283,4.3774261741,1.438790405,4.6078170254,2.283,0,2.283,4.2054518194,1.3822651681,4.4267913889
2019-06-09 14:00:00,2.651,0,2.651,3.7028888079,1.2170806943999999,3.8977776925,2.651,0,2.651,3.5590394422,1.1697996943,3.7463573076000003
2019-06-09 14:30:00,1.189,0,1.189,5.1600658716,1.6960316337,5.4316482859,1.189,0,1.189,4.9573143943,1.6293904458,5.2182256782
2019-06-09 15:00:00,0.241,0,0.241,6.1862246726,2.033313721,6.5118154449,0.241,0,0.241,5.9366299159,1.9512758917,6.249084122
2019-06-09 15:30:00,1.499,0,1.499,4.9791534419,1.6365685936,5.2412141493,1.499,0,1.499,4.7826569716,1.5719833270999999,5.0343757596
2019-06-09 16:00:00,2.626,0,2.626,3.8456989084,1.2640201045000001,4.0481041141,2.626,0,2.626,3.696050654,1.2148331019,3.8905796357
2019-06-09 16:30:00,2.358,0,2.358,4.6062948645,1.5140159057,4.8487314363,2.358,0,2.358,4.4221027273,1.4534748779,4.6548449761
2019-06-09 17:00:00,1.411,0,1.411,5.7635231636,1.8943784537,6.066866488,1.411,0,1.411,5.612409802,1.8447098937000002,5.9077997916000005
2019-06-09 17:30:00,1.015,0,1.015,6.3991193512,2.1032888179,6.7359151065,1.015,0,1.015,6.329210178,2.0803107838,6.6623265031
2019-06-09 18:00:00,0.9,0,0.9,6.624050813,2.1772202141,6.9726850663,0.9,0,0.9,6.3459246415,2.0858045623,6.6799206752
2019-06-09 18:30:00,0.893,0,0.893,6.6124194683,2.173397176,6.9604415455,0.893,0,0.893,6.3403531536,2.0839733028,6.6740559512
2019-06-09 19:00:00,0.527,0,0.527,6.8482108886,2.250898068,7.2086430406,0.527,0,0.527,6.5698405325,2.1594021566,6.9156216132
2019-06-09 19:30:00,0.365,0,0.365,6.5324220517,2.1471032967,6.8762337386,0.365,0,0.365,6.2661987238,2.0595999204,6.5959986567
2019-06-09 20:00:00,0.503,0,0.503,6.121541443,2.0120533715,6.4437278348,0.503,0,0.503,5.8785761974,1.9321945571999999,6.1879749446
2019-06-09 20:30:00,0.121,0,0.121,6.1880596765,2.0339168576,6.5137470279,0.121,0,0.121,5.9376408793,1.9516081793,6.250148294
2019-06-09 21:00:00,0.052000000000000005,0,0.052000000000000005,6.0161274453,1.977405466,6.3327657319,0.052000000000000005,0,0.052000000000000005,5.7721693361,1.8972203132,6.0759677222
2019-06-09 21:30:00,0.009000000000000001,0,0.009000000000000001,5.8307216254,1.91646552,6.137601711,0.009000000000000001,0,0.009000000000000001,5.6019891781,1.8412848002,5.8968307138
2019-06-09 22:00:00,0.0,0,0.0,5.8814475046,1.9331383102,6.1909973733,0.0,0,0.0,5.6453599036,1.8555400683,5.9424841090000005
2019-06-09 22:30:00,0.0,0,0.0,5.7134755382,1.8779285947000002,6.0141847771,0.0,0,0.0,5.4848013398,1.8027670205000002,5.7734750946
2019-06-09 23:00:00,0.0,0,0.0,5.0577907309,1.6624154206,5.3239902431,0.0,0,0.0,4.8598512025,1.5973558438,5.1156328448
2019-06-09 23:30:00,0.0,0,0.0,4.5548314954,1.4971007143000001,4.7945594689,0.0,0,0.0,4.3779520594,1.4389632552,4.6083705889
2019-06-10 00:00:00,0.0,0,0.0,4.1066643709,1.3497953040000001,4.3228046009,0.0,0,0.0,3.9467080412,1.2972202009,4.1544295171
2019-06-10 00:30:00,0.0,0,0.0,4.3372542001,1.4255865157,4.565530737,0.0,0,0.0,4.2188618937,1.3866728464,4.4409072565
2019-06-10 01:00:00,0.0,0,0.0,4.2270358225,1.3893594869,4.4495113921,0.0,0,0.0,4.1017405315,1.3481769163,4.3176216121
2019-06-10 01:30:00,0.0,0,0.0,4.3163102764,1.4187025809,4.5434845015,0.0,0,0.0,4.1999145569,1.3804451580000001,4.4209626915
2019-06-10 02:00:00,0.0,0,0.0,4.1917333881,1.3777561378,4.4123509349,0.0,0,0.0,4.0407536369,1.3281314934,4.253424881
2019-06-10 02:30:00,0.0,0,0.0,4.2363849305,1.3924323901,4.4593525584,0.0,0,0.0,4.1217472079,1.3547527928,4.3386812715
2019-06-10 03:00:00,0.0,0,0.0,4.0369398169,1.3268779514,4.2494103336,0.0,0,0.0,3.8874235274,1.2777343236,4.0920247657
2019-06-10 03:30:00,0.0,0,0.0,3.9735538588,1.3060439944,4.1826882724,0.0,0,0.0,3.7986772624,1.2485648368,3.9986076446
2019-06-10 04:00:00,0.0,0,0.0,3.7313089903,1.2264219566,3.927693674,0.0,0,0.0,3.5893216139,1.1797529629,3.7782332778
2019-06-10 04:30:00,0.0,0,0.0,3.7148133715,1.2210001089,3.9103298647,0.0,0,0.0,3.5734677199,1.1745420399,3.7615449683
2019-06-10 05:00:00,0.0,0,0.0,3.5634538508,1.1712506403,3.7510040535,0.0,0,0.0,3.42474322,1.1256586607,3.6049928632
2019-06-10 05:30:00,0.024,0,0.024,3.557130064,1.1691721121,3.7443474358,0.024,0,0.024,3.4186655923,1.1236610411,3.5985953603
2019-06-10 06:00:00,0.138,0,0.138,3.6875858099,1.2120508422,3.8816692736,0.138,0,0.138,3.5467410327,1.1657574026,3.7334116134
2019-06-10 06:30:00,0.299,0,0.299,4.3024588929,1.4141498513,4.5289040978,0.299,0,0.299,4.1348933523,1.3590737215,4.3525193182
2019-06-10 07:00:00,0.428,0,0.428,4.8144457158,1.582431782,5.0678375955,0.428,0,0.428,4.6268004408,1.5207557627,4.8703162535
2019-06-10 07:30:00,0.6000000000000001,0,0.6000000000000001,5.4856842874,1.8030572313,5.774404513,0.6000000000000001,0,0.6000000000000001,5.264707496,1.7304256723,5.5417973642
2019-06-10 08:00:00,0.779,0,0.779,5.7594582482,1.8930423806,6.0625876297,0.779,0,0.779,5.5640023594,1.8287991367,5.8568445889
2019-06-10 08:30:00,1.355,0,1.355,5.4976664416,1.8069955749000002,5.787017307,1.355,0,1.355,5.2799864704,1.7354476284,5.5578804952
2019-06-10 09:00:00,2.034,0,2.034,4.7629556904,1.5655078291,5.0136375689,2.034,0,2.034,4.5759830747,1.5040529022,4.8168242892
2019-06-10 09:30:00,2.895,0,2.895,4.2908565081,1.4103363318,4.5166910611,2.895,0,2.895,4.1167315525,1.3531042266,4.3334016342
2019-06-10 10:00:00,2.973,0,2.973,4.1573106104,1.3664419179,4.376116432,2.973,0,2.973,3.9934812246,1.3125938028,4.2036644469
2019-06-10 10:30:00,2.542,0,2.542,4.3849550872,1.4412650391000001,4.6157421971,2.542,0,2.542,4.2088105084,1.3833691157999999,4.430326851
2019-06-10 11:00:00,2.8280000000000003,0,2.8280000000000003,4.0156700944,1.3198869317,4.227021152,2.8280000000000003,0,2.8280000000000003,3.8594054925,1.2685252408,4.0625320974
2019-06-10 11:30:00,2.528,0,2.528,4.1694211096,1.3704224465000001,4.3888643259,2.528,0,2.528,4.0052484833,1.3164615137,4.216051035
2019-06-10 12:00:00,2.928,0,2.928,3.8711803203,1.2723954396,4.0749266529,2.928,0,2.928,3.7190263772,1.2223848569,3.9147646076
2019-06-10 12:30:00,3.395,0,3.395,3.5974830373,1.182435493,3.7868242498,3.395,0,3.395,3.4573694974,1.1363823995,3.6393363130000003
2019-06-10 13:00:00,2.696,0,2.696,4.1344652066,1.3589329968000001,4.3520686386000005,2.696,0,2.696,3.9747280507,1.3064299327,4.1839242638
2019-06-10 13:30:00,2.552,0,2.552,4.2379105901,1.3929338501,4.4609585159,2.552,0,2.552,4.0678870788,1.3370498245,4.2819863988
2019-06-10 14:00:00,3.322,0,3.322,3.2553160192,1.0699706329,3.4266484413000002,3.322,0,3.322,3.131190971,1.0291727025,3.2959904958
2019-06-10 14:30:00,3.352,0,3.352,3.2886235121,1.0809182764,3.4617089602,3.352,0,3.352,3.1614040339,1.039103256,3.3277937199
2019-06-10 15:00:00,1.783,0,1.783,4.4839130042,1.4737909335000001,4.7199084255,1.783,0,1.783,4.3042708605,1.4147454162,4.5308114322
2019-06-10 15:30:00,0.886,0,0.886,5.5121575754,1.8117585803,5.8022711319999996,0.886,0,0.886,5.2911751895,1.7391251825,5.5696580942
2019-06-10 16:00:00,0.898,0,0.898,5.781800803,1.9003860232,6.0861061084,0.898,0,0.898,5.5539012816,1.825479073,5.8462118754
2019-06-10 16:30:00,0.873,0,0.873,6.1787507175,2.0308571507,6.5039481237,0.873,0,0.873,5.9280535104,1.9484569635,6.2400563267
2019-06-10 17:00:00,0.226,0,0.226,7.5073379737,2.4675426642,7.9024610249,0.226,0,0.226,7.1986847877,2.3660932679,7.5775629344
2019-06-10 17:30:00,0.5670000000000001,0,0.5670000000000001,7.5006943118,2.4653589981,7.8954676966,0.5670000000000001,0,0.5670000000000001,7.2700840789,2.3895610801,7.6527200831
2019-06-10 18:00:00,0.497,0,0.497,7.5556825601,2.4834327613,7.9533500633,0.497,0,0.497,7.5738881288,2.4894166424,7.9725138198
2019-06-10 18:30:00,0.484,0,0.484,7.5757596617,2.4900317855000003,7.9744838544,0.484,0,0.484,7.6007220992,2.4982365419,8.0007601044
2019-06-10 19:00:00,0.462,0,0.462,7.2409958445000004,2.3800002397,7.6221008889,0.462,0,0.462,7.267937098,2.3888554016,7.6504601032
2019-06-10 19:30:00,0.246,0,0.246,7.2409958445000004,2.3800002397,7.6221008889,0.246,0,0.246,7.1898033162,2.3631740694,7.568214017
2019-06-10 20:00:00,0.069,0,0.069,7.2144669402,2.3712806106,7.5941757266,0.069,0,0.069,6.9245794336,2.2759991949,7.2890309827
2019-06-10 20:30:00,0.028,0,0.028,7.0273195779,2.3097682473,7.3971785031,0.028,0,0.028,6.7467275376,2.2175421036,7.1018184607
2019-06-10 21:00:00,0.006,0,0.006,6.8482108886,2.250898068,7.2086430406,0.006,0,0.006,6.5698405325,2.1594021566,6.9156216132
2019-06-10 21:30:00,0.0,0,0.0,6.7472922555,2.2177277174,7.1024129005,0.0,0,0.0,6.4381585986,2.116120398,6.7770090512
2019-06-10 22:00:00,0.0,0,0.0,6.567103823,2.1585026437,6.9127408663,0.0,0,0.0,6.112463834,2.0090697057,6.4341724569
2019-06-10 22:30:00,0.0,0,0.0,5.943013597,1.9533741062,6.2558037863,0.0,0,0.0,5.596695442,1.8395448333000002,5.89125836
2019-06-10 23:00:00,0.0,0,0.0,5.2822157237,1.7361803485,5.5602270776000005,0.0,0,0.0,5.0723246464,1.6671924876,5.3392891014
2019-06-10 23:30:00,0.0,0,0.0,4.825535708,1.5860768861999999,5.0795112716,0.0,0,0.0,4.635004975,1.5234524627,4.8789526052
2019-06-11 00:00:00,0.0,0,0.0,4.4713200595,1.4696518326999999,4.7066526942,0.0,0,0.0,4.3009878622,1.4136663469,4.5273556444
2019-06-11 00:30:00,0.0,0,0.0,4.4196615403,1.4526724986000001,4.6522753055,0.0,0,0.0,4.2457560874,1.3955125404,4.4692169342
2019-06-11 01:00:00,0.0,0,0.0,4.2861110353,1.4087765703000001,4.5116958266000005,0.0,0,0.0,4.1181028691,1.3535549566,4.3348451253
2019-06-11 01:30:00,0.0,0,0.0,4.394421022,1.4443763414,4.625706339,0.0,0,0.0,4.2192084251,1.3867867458,4.4412720264
2019-06-11 02:00:00,0.0,0,0.0,4.1512412099,1.3644470025,4.3697275894,0.0,0,0.0,3.9859049226,1.3101035928,4.1956893922
2019-06-11 02:30:00,0.0,0,0.0,4.2590420949,1.3998794399,4.4832022052,0.0,0,0.0,4.0930877772,1.3453328935,4.3085134497
2019-06-11 03:00:00,0.0,0,0.0,4.0820557048,1.3417068266,4.2969007419,0.0,0,0.0,3.9218291925,1.2890429187999999,4.1282412553
2019-06-11 03:30:00,0.0,0,0.0,4.1090002492,1.3505630701,4.3252634203,0.0,0,0.0,3.9454598041,1.2968099252,4.1531155833
2019-06-11 04:00:00,0.0,0,0.0,3.9290685067,1.2914223663,4.135861586,0.0,0,0.0,3.7737237103,1.2403630009,3.9723407477
2019-06-11 04:30:00,0.0,0,0.0,4.0520032376,1.3318290583,4.2652665659,0.0,0,0.0,3.89032544,1.2786881361,4.0950794105
2019-06-11 05:00:00,0.0,0,0.0,3.9372641554000003,1.2941161458,4.1444885846,0.0,0,0.0,3.7871245701,1.2447676505,3.9864469159
2019-06-11 05:30:00,0.0,0,0.0,3.9233515612,1.2895432972,4.1298437487,0.0,0,0.0,3.7737543156999998,1.2403730604,3.9723729638
2019-06-11 06:00:00,0.003,0,0.003,4.1999145569,1.3804451580000001,4.4209626915,0.003,0,0.003,4.0303412403,1.3247091041,4.2424644634
2019-06-11 06:30:00,0.039,0,0.039,4.7000172942,1.5448209787,4.9473866255,0.039,0,0.039,4.5170648377,1.4846874142,4.7548050923
2019-06-11 07:00:00,0.031,0,0.031,5.452177037,1.7920439307,5.7391337232,0.031,0,0.031,5.2310031209,1.71934758,5.5063190747
2019-06-11 07:30:00,0.032,0,0.032,6.4774035271,2.1290195822,6.8183195022,0.032,0,0.032,6.2380786711,2.0503573061,6.5663986012
2019-06-11 08:00:00,0.106,0,0.106,6.7617360004,2.2224751467,7.1176168425,0.106,0,0.106,6.4880387174,2.1325152002,6.8295144394000005
2019-06-11 08:30:00,0.227,0,0.227,6.7967188887,2.2339734661,7.1544409355,0.227,0,0.227,6.5176910115,2.1422614380000002,6.8607273806
2019-06-11 09:00:00,0.40800000000000003,0,0.40800000000000003,6.5473752274,2.1520181679,6.8919739235,0.40800000000000003,0,0.40800000000000003,6.2806842631,2.0643610869,6.6112465927
2019-06-11 09:30:00,0.373,0,0.373,6.6817415455999996,2.1961822409,7.0334121532,0.373,0,0.373,6.4078020526,2.1061426838,6.7450547922
2019-06-11 10:00:00,0.5750000000000001,0,0.5750000000000001,6.3929785383,2.1012704303,6.7294510929,0.5750000000000001,0,0.5750000000000001,6.1329529559000004,2.0158041544,6.4557399535
2019-06-11 10:30:00,0.809,0,0.809,6.4042735534,2.1049829222,6.7413405825,0.809,0,0.809,6.1492063648,2.0211463916,6.472848805
2019-06-11 11:00:00,0.561,0,0.561,6.711780191,2.2060554662,7.06503178,0.561,0,0.561,6.4427905355,2.117642842,6.7818847742
2019-06-11 11:30:00,0.357,0,0.357,6.9743196892,2.2923480263,7.3413891466,0.357,0,0.357,6.6894557362,2.1987177728,7.0415323538
2019-06-11 12:00:00,0.489,0,0.489,6.9743196892,2.2923480263,7.3413891466,0.489,0,0.489,6.6894557362,2.1987177728,7.0415323538
2019-06-11 12:30:00,0.403,0,0.403,7.1153132149,2.3386903571,7.4898033841,0.403,0,0.403,6.8247402145,2.2431836305,7.1839370679
2019-06-11 13:00:00,0.661,0,0.661,6.9020308687,2.26858784,7.2652956513,0.661,0,0.661,6.6206513169,2.1761028538,6.9691066493000005
2019-06-11 13:30:00,0.548,0,0.548,6.8504500146,2.2516340331,7.2110000154,0.548,0,0.548,6.5723238431,2.1602183813,6.9182356243
2019-06-11 14:00:00,0.5710000000000001,0,0.5710000000000001,6.939304221,2.2808389985,7.304530759,0.5710000000000001,0,0.5710000000000001,6.2864351048,2.0662512972,6.6173001103
2019-06-11 14:30:00,0.491,0,0.491,6.7944606755,2.2332312273,7.152063869,0.491,0,0.491,6.3873310307,2.0994141843,6.7235063481
2019-06-11 15:00:00,0.496,0,0.496,6.6853542918,2.1973696932,7.037215044,0.496,0,0.496,6.3986260458,2.1031266762,6.7353958377000005
2019-06-11 15:30:00,0.458,0,0.458,6.5802447019,2.1628218417,6.9265733705,0.458,0,0.458,6.3191163401,2.0769930998,6.6517014106
2019-06-11 16:00:00,0.41300000000000003,0,0.41300000000000003,6.8903054043,2.2647338662,7.2529530572,0.41300000000000003,0,0.41300000000000003,6.6178668893,2.1751876567,6.966175673
2019-06-11 16:30:00,0.458,0,0.458,7.3150805072,2.4043506908,7.7000847445,0.458,0,0.458,7.0211883086,2.3077529965,7.3907245354
2019-06-11 17:00:00,0.582,0,0.582,7.5063006831,2.4672017232,7.9013691401,0.582,0,0.582,7.2045751634,2.3680293408,7.5837633299
2019-06-11 17:30:00,0.846,0,0.846,7.7675728571,2.5530777339,8.1763924812,0.846,0,0.846,7.4566236126,2.4508736598,7.849077487
2019-06-11 18:00:00,0.397,0,0.397,8.3089536387,2.7310209917,8.7462669881,0.397,0,0.397,7.9743777317,2.6210512091,8.3940818228
2019-06-11 18:30:00,0.17200000000000001,0,0.17200000000000001,8.4992958034,2.7935834358,8.9466271614,0.17200000000000001,0,0.17200000000000001,8.1525827408,2.6796243631000003,8.581666043
2019-06-11 19:00:00,0.427,0,0.427,8.2069901459,2.6975072123,8.6389369957,0.427,0,0.427,7.8714174263,2.5872097933,8.285702554
2019-06-11 19:30:00,0.216,0,0.216,7.8644700147,2.5849262895000003,8.2783894891,0.216,0,0.216,7.5411144193,2.478644445,7.9380151783
2019-06-11 20:00:00,0.162,0,0.162,7.5634661886,2.4859911163,7.9615433564,0.162,0,0.162,7.2546392433,2.3844846081,7.6364623614
2019-06-11 20:30:00,0.01,0,0.01,7.5329187706,2.4759506655,7.9293881796,0.01,0,0.01,7.2301006733,2.3764191702,7.6106322877
2019-06-11 21:00:00,0.0,0,0.0,7.3155988234,2.4045210531,7.7006303405,0.0,0,0.0,7.0170941042,2.3064072965999998,7.3864148465
2019-06-11 21:30:00,0.0,0,0.0,7.1300613677,2.3435378405,7.5053277555,0.0,0,0.0,6.8405858813,2.2483918493,7.2006167172
2019-06-11 22:00:00,0.0,0,0.0,6.600385976,2.1694419584,6.9477747116,0.0,0,0.0,6.3337009354,2.0817868244,6.6670536162000005
2019-06-11 22:30:00,0.0,0,0.0,6.4569325052,2.1222910827,6.7967710581,0.0,0,0.0,5.9753729826,1.9640101219,6.2898662975
2019-06-11 23:00:00,0.0,0,0.0,5.7544629964,1.8914005207,6.0573294699,0.0,0,0.0,5.329267646,1.7516455675,5.6097554168
2019-06-11 23:30:00,0.0,0,0.0,5.2751771542,1.7338668826,5.5528180571,0.0,0,0.0,4.8771929109,1.6030557877,5.1338872746
2019-06-12 00:00:00,0.0,0,0.0,4.5963027154,1.5107316451,4.8382133846,0.0,0,0.0,4.4159645471,1.4514573557000001,4.6483837338
2019-06-12 00:30:00,0.0,0,0.0,4.6350118859,1.5234547342,4.8789598799,0.0,0,0.0,4.4526771307,1.4635241983,4.6870285586
2019-06-12 01:00:00,0.0,0,0.0,4.5059959072,1.4810492327,4.7431535865,0.0,0,0.0,4.3338283769,1.424460502,4.5619246072
2019-06-12 01:30:00,0.0,0,0.0,4.5552132394000004,1.4972261875,4.7949613047,0.0,0,0.0,4.3728853951,1.4372979231,4.6030372580000005
2019-06-12 02:00:00,0.0,0,0.0,4.4485756863,1.4621761188,4.6827112487,0.0,0,0.0,4.2741183501,1.4048347653,4.4990719475
2019-06-12 02:30:00,0.0,0,0.0,4.4216913652,1.4533396698,4.6544119634,0.0,0,0.0,4.2472590399,1.396006537,4.4707989894
2019-06-12 03:00:00,0.0,0,0.0,4.3477350474,1.4290314036,4.5765632078,0.0,0,0.0,4.1774114064,1.3730487301,4.3972751646
2019-06-12 03:30:00,0.0,0,0.0,4.2121211503,1.3844572712,4.4338117372,0.0,0,0.0,4.0457597487,1.3297769228,4.2586944723
2019-06-12 04:00:00,0.0,0,0.0,4.0740167027,1.3390645344,4.2884386344,0.0,0,0.0,3.9134956552,1.2863038175,4.1194691107
2019-06-12 04:30:00,0.0,0,0.0,4.1033320091,1.3487000096,4.3192968516,0.0,0,0.0,3.9410829118,1.2953713103,4.1485083282
2019-06-12 05:00:00,0.0,0,0.0,4.0764151081,1.3398528521,4.2909632717,0.0,0,0.0,3.9164090859,1.2872614159,4.1225358799
2019-06-12 05:30:00,0.005,0,0.005,4.0192206427,1.3210539405000001,4.2307585713,0.005,0,0.005,3.8669163056,1.2709939257,4.0704382165
2019-06-12 06:00:00,0.03,0,0.03,4.2895414658,1.4099040983,4.5153068061,0.03,0,0.03,4.1206677938,1.3543980065,4.3375450461
2019-06-12 06:30:00,0.112,0,0.112,4.9147604694,1.615403647,5.173432073,0.112,0,0.112,4.7209062599,1.5516868497,4.9693750105
2019-06-12 07:00:00,0.198,0,0.198,5.5506123596,1.8243980566,5.8427498522,0.198,0,0.198,5.3325437335,1.7527223654,5.61320393
2019-06-12 07:30:00,0.489,0,0.489,6.265945983,2.0595168485,6.5957326137,0.489,0,0.489,6.0321060643,1.9826573841,6.3495853308
2019-06-12 08:00:00,0.5670000000000001,0,0.5670000000000001,6.5905178937,2.1661984765,6.9373872565,0.5670000000000001,0,0.5670000000000001,6.3213883751,2.0777398815,6.6540930264
2019-06-12 08:30:00,0.42,0,0.42,6.7010880681,2.2025411354,7.0537769138,0.42,0,0.42,6.4343161478,2.1148574455,6.7729643661
2019-06-12 09:00:00,0.299,0,0.299,6.6544429007,2.1872096103,7.0046767375,0.299,0,0.299,6.3900983456,2.1003237567,6.7264193112
2019-06-12 09:30:00,0.438,0,0.438,6.6544429007,2.1872096103,7.0046767375,0.438,0,0.438,6.3900983456,2.1003237567,6.7264193112
2019-06-12 10:00:00,0.776,0,0.776,6.2976109894,2.0699246328,6.6290641994,0.776,0,0.776,6.0481755121,1.9879391561,6.3665005390000005
2019-06-12 10:30:00,1.189,0,1.189,6.0865931091,2.0005664097,6.4069401149,1.189,0,1.189,5.8464777798,1.9216443175000002,6.1541871367
2019-06-12 11:00:00,0.806,0,0.806,6.3276989983,2.0798140831,6.6607357876,0.806,0,0.806,6.0704482998,1.9952598675000002,6.3899455788
2019-06-12 11:30:00,0.841,0,0.841,6.4187633708,2.1097454949,6.7565930219,0.841,0,0.841,6.157569191,2.0238951196,6.48165178
2019-06-12 12:00:00,1.504,0,1.504,5.9384925633000005,1.9518881143,6.2510448035,1.504,0,1.504,5.6970934553,1.8725440645,5.9969404792
2019-06-12 12:30:00,1.6840000000000002,0,1.6840000000000002,5.8751625504,1.9310725457000002,6.184381632,1.6840000000000002,0,1.6840000000000002,5.6406045581,1.8539770618,5.9374784822
2019-06-12 13:00:00,2.134,0,2.134,5.381009754,1.768652376,5.6642207937,2.134,0,2.134,5.1632399413,1.6970748999,5.4349894119
2019-06-12 13:30:00,1.8210000000000002,0,1.8210000000000002,5.3904750306,1.7717634619,5.6741842428,1.8210000000000002,0,1.8210000000000002,5.1768632657,1.7015526700999999,5.4493297534
2019-06-12 14:00:00,2.402,0,2.402,4.8533391765000005,1.5952154443,5.1087780805,2.402,0,2.402,4.6636413694000005,1.5328647904000001,4.9090961783000004
2019-06-12 14:30:00,2.1,0,2.1,4.9088144775,1.613449294,5.1671731342000005,2.1,0,2.1,4.7112774258,1.5485220049000001,4.9592393956
2019-06-12 15:00:00,2.847,0,2.847,4.4352511753,1.4577965638000001,4.6686854477,2.847,0,2.847,4.2622273537,1.4009263838,4.4865551091
2019-06-12 15:30:00,2.391,0,2.391,4.7625676937,1.5653803008,5.0132291513,2.391,0,2.391,4.5752130049,1.5037997925000002,4.8160136894
2019-06-12 16:00:00,2.136,0,2.136,5.0704712134,1.6665832936,5.3373381194,2.136,0,2.136,4.8713834913,1.6011463238,5.1277720961
2019-06-12 16:30:00,1.374,0,1.374,5.9822812326,1.9662807539,6.2971381396,1.374,0,1.374,5.7400291242,1.8866563364000002,6.0421359202
2019-06-12 17:00:00,1.344,0,1.344,6.3684639918,2.0932128885,6.7036463072,1.344,0,1.344,6.1093888203,2.0080589976,6.4309356003
2019-06-12 17:30:00,1.115,0,1.115,6.7195664522000005,2.2086146865,7.0732278444,1.115,0,1.115,6.4525793072,2.1208602557,6.7921887445
2019-06-12 18:00:00,0.77,0,0.77,7.154380764,2.3515312395,7.53092712,0.77,0,0.77,6.8715877721,2.258581678,7.2332502865
2019-06-12 18:30:00,0.494,0,0.494,7.490622852,2.4620486693,7.88486616,0.494,0,0.494,7.1831162144,2.3609761253,7.5611749625
2019-06-12 19:00:00,0.338,0,0.338,7.4642009019,2.4533641943,7.857053581,0.338,0,0.338,7.1641132614,2.3547301567,7.5411718542
2019-06-12 19:30:00,0.21,0,0.21,7.3827610854,2.4265962211,7.7713274583,0.21,0,0.21,7.0866955787,2.3292841949,7.4596795565
2019-06-12 20:00:00,0.12,0,0.12,7.3367382264,2.4114692389,7.7228823436,0.12,0,0.12,7.0439172146,2.3152236266,7.4146496996
2019-06-12 20:30:00,0.056,0,0.056,7.1473375873,2.3492162593,7.5235132498,0.056,0,0.056,6.8555640678,2.2533149411,7.2163832293
2019-06-12 21:00:00,0.009000000000000001,0,0.009000000000000001,6.9290484711,2.2774680965,7.2937352327,0.009000000000000001,0,0.009000000000000001,6.6489062963,2.1853898164,6.998848733
2019-06-12 21:30:00,0.0,0,0.0,6.9761520604000005,2.2929502976,7.3433179584,0.0,0,0.0,6.6940241587,2.2002193407,7.0463412197
2019-06-12 22:00:00,0.0,0,0.0,6.6290345467,2.1788582882,6.9779311018,0.0,0,0.0,6.3635931359,2.0916119156,6.6985190904
