Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-12 22:30:00,0.0,0,0.0,6.1137492582,2.0094922042,6.435525535,0.0,0,0.0,5.8714418628,1.9298496148000002,6.1804651187
2019-06-12 23:00:00,0.0,0,0.0,5.5022789622,1.8085116371,5.7918725918,0.0,0,0.0,5.2787395497,1.7350377853999999,5.5565679471
2019-06-12 23:30:00,0.0,0,0.0,4.9343097112,1.6218291721,5.1940102223,0.0,0,0.0,4.741010676,1.5582948517,4.9905375536
2019-06-13 00:00:00,0.0,0,0.0,4.6227282855,1.5194173100000001,4.8660297742,0.0,0,0.0,4.4369571761,1.4583572991,4.670481238
2019-06-13 00:30:00,0.0,0,0.0,4.6227282855,1.5194173100000001,4.8660297742,0.0,0,0.0,4.4369571761,1.4583572991,4.670481238
2019-06-13 01:00:00,0.0,0,0.0,4.3505138805,1.4299447619,4.5794882952,0.0,0,0.0,4.1819409964,1.3745375343,4.4020431541
2019-06-13 01:30:00,0.0,0,0.0,4.6103963089,1.5153639853,4.8530487462,0.0,0,0.0,4.4239670202,1.4540876414000001,4.6568073897
2019-06-13 02:00:00,0.0,0,0.0,4.3179892918,1.4192544466,4.5452518861,0.0,0,0.0,4.1476788144,1.3632760997,4.3659776994
2019-06-13 02:30:00,0.0,0,0.0,4.3562196369,1.4318201533,4.5854943546,0.0,0,0.0,4.1819409964,1.3745375343,4.4020431541
2019-06-13 03:00:00,0.0,0,0.0,4.1266598582,1.3563675029,4.3438524823,0.0,0,0.0,3.9641251111,1.302944915,4.1727632749
2019-06-13 03:30:00,0.0,0,0.0,4.0995497817,1.3474568516,4.3153155596,0.0,0,0.0,3.9391212083,1.2947265296000001,4.1464433772
2019-06-13 04:00:00,0.0,0,0.0,3.9308748798,1.2920160924,4.1377630314000005,0.0,0,0.0,3.7805668006,1.2426122159,3.9795440006
2019-06-13 04:30:00,0.0,0,0.0,4.0575530055,1.3336531788000001,4.2711084269,0.0,0,0.0,3.9004594268,1.2820190165,4.105746765
2019-06-13 05:00:00,0.0,0,0.0,3.9853372429,1.3099170055,4.1950918346,0.0,0,0.0,3.830427174,1.2590005281,4.0320286042
2019-06-13 05:30:00,0.0,0,0.0,4.0164325952,1.3201375536,4.2278237844,0.0,0,0.0,3.8602532274,1.2688038778,4.0634244499
2019-06-13 06:00:00,0.013000000000000001,0,0.013000000000000001,4.2200081130000004,1.3870495905,4.4421138031,0.013000000000000001,0,0.013000000000000001,4.0543789358,1.3326099126,4.2677673009
2019-06-13 06:30:00,0.074,0,0.074,4.7786858468,1.5706780815,5.0301956282,0.074,0,0.074,4.5922480018,1.5093989252,4.8339452650000005
2019-06-13 07:00:00,0.2,0,0.2,5.4579295242,1.7939346818000002,5.7451889728,0.2,0,0.2,5.3010455755,1.7423694215,5.5800479742
2019-06-13 07:30:00,0.313,0,0.313,6.1194632419,2.0113702998,6.4415402546,0.313,0,0.313,5.8929353662,1.9369141877,6.2030898592
2019-06-13 08:00:00,0.496,0,0.496,6.3958146329,2.1022026095,6.7324364557,0.496,0,0.496,6.1420509684,2.0187945265,6.4653168089
2019-06-13 08:30:00,0.518,0,0.518,6.4847221519,2.1314250978000002,6.8260233178,0.518,0,0.518,6.2270475859,2.0467315637,6.5547869326
2019-06-13 09:00:00,0.52,0,0.52,6.3584359719,2.0899168378,6.6930904967,0.52,0,0.52,6.1053423339,2.0067289818,6.426676141
2019-06-13 09:30:00,0.538,0,0.538,6.5268821565,2.1452824212,6.87040227,0.538,0,0.538,6.2671471602,2.0599116564,6.5969970108
2019-06-13 10:00:00,0.84,0,0.84,6.2181624944,2.0438111753,6.5454342046,0.84,0,0.84,5.9717490473,1.962818992,6.2860516288
2019-06-13 10:30:00,0.77,0,0.77,6.2839748306,2.0654426441,6.6147103479,0.77,0,0.77,6.0346933671,1.9835077894,6.3523088075
2019-06-13 11:00:00,0.781,0,0.781,6.0635048372,1.9929776617,6.3826366708,0.781,0,0.781,5.8239121023,1.9142273380000001,6.1304337919
2019-06-13 11:30:00,0.771,0,0.771,6.1546241677,2.0229271373,6.4785517555,0.771,0,0.771,5.9115898132,1.9430456079,6.2227261192
2019-06-13 12:00:00,0.845,0,0.845,6.3016469449,2.0712511873,6.6333125736,0.845,0,0.845,6.0528390415,1.9894719842000002,6.3714095174
2019-06-13 12:30:00,1.3519999999999999,0,1.3519999999999999,5.9512237256,1.956072645,6.264446027,1.3519999999999999,0,1.3519999999999999,5.7163004438,1.8788570963,6.0171583619
2019-06-13 13:00:00,1.54,0,1.54,5.8342382774,1.9176213876000001,6.1413034499,1.54,0,1.54,5.6051405407,1.8423206030000001,5.9001479375
2019-06-13 13:30:00,1.201,0,1.201,6.1471090764,2.0204570462,6.4706411331,1.201,0,1.201,5.9032467323,1.9403033699,6.2139439288
2019-06-13 14:00:00,0.967,0,0.967,6.152510754,2.0222324918,6.4763271094,0.967,0,0.967,5.9290634865000005,1.9487889266,6.2411194595
2019-06-13 14:30:00,1.24,0,1.24,5.7827502266,1.9006980837,6.0871055017,1.24,0,1.24,5.5478986863,1.8235061153,5.8398933541
2019-06-13 15:00:00,1.098,0,1.098,5.8754152912,1.9311556176,6.184647675,1.098,0,1.098,5.6386879399000005,1.8533470999000001,5.9354609894
2019-06-13 15:30:00,0.837,0,0.837,5.9733155141,1.9633338647,6.2877005410999995,0.837,0,0.837,5.7372739856,1.8857507661000001,6.0392357743
2019-06-13 16:00:00,0.8300000000000001,0,0.8300000000000001,6.1680418111,2.0273373034,6.4926755906,0.8300000000000001,0,0.8300000000000001,5.9166831338,1.9447197015,6.2280875092
2019-06-13 16:30:00,0.604,0,0.604,6.3211856558,2.077673251,6.6538796377,0.604,0,0.604,6.0659243043,1.9937729021,6.3851834783
2019-06-13 17:00:00,0.488,0,0.488,6.8387620665,2.2477923903,7.1986969121,0.488,0,0.488,6.5648992514,2.157778036,6.9104202646
2019-06-13 17:30:00,1.181,0,1.181,6.5276051664,2.1455200631,6.8711633331,1.181,0,1.181,6.2675845204,2.0600554097,6.5974573899
2019-06-13 18:00:00,0.895,0,0.895,7.2354177748,2.3781668169,7.6162292367,0.895,0,0.895,6.9471569583,2.2834200684,7.3127967983
2019-06-13 18:30:00,0.511,0,0.511,7.6058022562000005,2.4999063087,8.0061076381,0.511,0,0.511,7.3013742523000005,2.3998456626999998,7.6856571076
2019-06-13 19:00:00,0.439,0,0.439,7.4704239873,2.4554096236,7.8636041971,0.439,0,0.439,7.1719758714,2.3573144717,7.5494482857000005
2019-06-13 19:30:00,0.20500000000000002,0,0.20500000000000002,7.4097862568,2.4354789654,7.7997750072,0.20500000000000002,0,0.20500000000000002,7.1140784705,2.3382845163,7.4885036532
2019-06-13 20:00:00,0.146,0,0.146,7.1549731254,2.3517259393,7.5315506583000005,0.146,0,0.146,6.8631166754,2.2557973632,7.2243333425
2019-06-13 20:30:00,0.135,0,0.135,6.9142394367,2.2726006022,7.2781467754,0.135,0,0.135,6.6416900184,2.1830179406,6.991252651
2019-06-13 21:00:00,0.048,0,0.048,6.7362045669,2.2140833704,7.0907416493,0.048,0,0.048,6.4637347883,2.124526885,6.8039313561
2019-06-13 21:30:00,0.003,0,0.003,6.7029836245,2.2031641747,7.0557722364,0.003,0,0.003,6.4377834364,2.1159970881,6.7766141436
2019-06-13 22:00:00,0.0,0,0.0,6.4813022522,2.1303010312,6.8224234234,0.0,0,0.0,6.1880965346,2.0339289722,6.5137858259
2019-06-13 22:30:00,0.0,0,0.0,6.1391543213,2.0178424447,6.4622677066,0.0,0,0.0,5.8919224283,1.9365812511,6.2020236087
2019-06-13 23:00:00,0.0,0,0.0,5.6777048093,1.8661713247,5.9765313782,0.0,0,0.0,5.3586362648,1.7612985657,5.6406697525
2019-06-13 23:30:00,0.0,0,0.0,4.9920514527,1.6408079647,5.2547910028,0.0,0,0.0,4.7930775955,1.5754084205,5.0453448374
2019-06-14 00:00:00,0.0,0,0.0,4.7089257511,1.5477490469,4.9567639485,0.0,0,0.0,4.5221673728,1.4863645364,4.7601761819
2019-06-14 00:30:00,0.0,0,0.0,4.6331492384,1.5228425116,4.8769991983,0.0,0,0.0,4.4526771307,1.4635241983,4.6870285586
2019-06-14 01:00:00,0.0,0,0.0,4.4321699089,1.4567838005,4.6654420093999995,0.0,0,0.0,4.2539435089,1.3982036157,4.4778352726
2019-06-14 01:30:00,0.0,0,0.0,4.4799336521,1.4724829837,4.7157196338,0.0,0,0.0,4.3078474069,1.4159209702,4.5345762178
2019-06-14 02:00:00,0.0,0,0.0,4.3288383904,1.4228203728,4.5566719899,0.0,0,0.0,4.1630992974,1.3683445673,4.3822097867
2019-06-14 02:30:00,0.0,0,0.0,4.2996589981,1.4132295704,4.5259568401,0.0,0,0.0,4.1358223724,1.3593790756,4.3534972341
2019-06-14 03:00:00,0.0,0,0.0,4.2252307658,1.3887661934,4.4476113324,0.0,0,0.0,4.0591622539,1.3341821132,4.2728023726
2019-06-14 03:30:00,0.0,0,0.0,4.1303482951,1.3575798334,4.3477350474,0.0,0,0.0,3.9742182908,1.3062623827,4.1833876745
2019-06-14 04:00:00,0.0,0,0.0,3.9559159697,1.3002467007,4.1641220734,0.0,0,0.0,3.8053768695,1.2507668912,4.0056598627
2019-06-14 04:30:00,0.0,0,0.0,4.0479054133,1.3304821686000001,4.2609530666,0.0,0,0.0,3.8956264161,1.2804304827,4.1006593854
2019-06-14 05:00:00,0.0,0,0.0,3.9423545142,1.2957892658,4.149846857,0.0,0,0.0,3.789701013,1.2456144864,3.9891589610000002
2019-06-14 05:30:00,0.002,0,0.002,3.9458310173,1.2969319371,4.153506334,0.002,0,0.002,3.789701013,1.2456144864,3.9891589610000002
2019-06-14 06:00:00,0.038,0,0.038,4.1712804662,1.3710335875,4.3908215433,0.038,0,0.038,4.013436892,1.3191529136,4.2246704127
2019-06-14 06:30:00,0.112,0,0.112,4.7772167905,1.570195226,5.0286492532,0.112,0,0.112,4.6330064135,1.5227955673,4.8768488563
2019-06-14 07:00:00,0.137,0,0.137,5.5302384192,1.8177014662,5.8213035991,0.137,0,0.137,5.3544966461,1.7599379388,5.6363122591
2019-06-14 07:30:00,0.327,0,0.327,6.1471090764,2.0204570462,6.4706411331,0.327,0,0.327,5.9003109235,1.9393384162,6.2108536037
2019-06-14 08:00:00,0.34500000000000003,0,0.34500000000000003,6.6154977729,2.1744089658,6.9636818662,0.34500000000000003,0,0.34500000000000003,6.3490417787,2.0868291158,6.6832018723
2019-06-14 08:30:00,0.856,0,0.856,6.159775079,2.0246201599,6.4839737674,0.856,0,0.856,5.9120429697,1.9431945533000001,6.223203126
2019-06-14 09:00:00,0.79,0,0.79,6.0632899417,1.9929070289,6.3824104649,0.79,0,0.79,5.8229324024,1.9139053262,6.1294025288
2019-06-14 09:30:00,0.845,0,0.845,5.8907926635,1.9362099154,6.2008343826,0.845,0,0.845,5.6529088911,1.8580213005,5.9504304117
2019-06-14 10:00:00,0.765,0,0.765,5.9243364428,1.9472352225,6.236143624,0.765,0,0.765,5.6847999822,1.8685033952999999,5.9839999812
2019-06-14 10:30:00,1.312,0,1.312,5.4525416684,1.7921637792,5.7395175457,1.312,0,1.312,5.23458954,1.7205263789,5.5100942526
2019-06-14 11:00:00,1.324,0,1.324,5.5736677226,1.831975988,5.8670186553,1.324,0,1.324,5.3544433336,1.7599204158,5.6362561406000005
2019-06-14 11:30:00,2.093,0,2.093,5.3190787012000005,1.7482966233,5.5990302118,2.093,0,2.093,5.1119779751,1.6802259064,5.3810294473999996
2019-06-14 12:00:00,1.592,0,1.592,5.653793155,1.858311944,5.9513612158,1.592,0,1.592,5.4331747423,1.7857981783999999,5.7191313076
2019-06-14 12:30:00,0.919,0,0.919,6.105276516,2.0067073485,6.426606859,0.919,0,0.919,5.8589121033,1.925731282,6.1672758982
2019-06-14 13:00:00,1.202,0,1.202,5.7972275387,1.9054565461,6.1023447775,1.202,0,1.202,5.5703422716,1.8308829651,5.8635181807
2019-06-14 13:30:00,0.872,0,0.872,5.8745464946,1.9308700579,6.1837331522,0.872,0,0.872,5.6421838593,1.8544961531,5.9391409046
2019-06-14 14:00:00,1.227,0,1.227,5.5942292441,1.8387342333,5.8886623622,1.227,0,1.227,5.3727779053999996,1.7659466982,5.6555556899
2019-06-14 14:30:00,2.062,0,2.062,4.9537019772,1.6282031017,5.2144231339000005,2.062,0,2.062,4.7584481494,1.564026272,5.0088927889
2019-06-14 15:00:00,0.9540000000000001,0,0.9540000000000001,5.805561405,1.9081957555,6.1111172685,0.9540000000000001,0,0.9540000000000001,5.5688748609,1.8304006505000001,5.8619735377
2019-06-14 15:30:00,1.482,0,1.482,5.0864050763,1.6718205011,5.3541106066,1.482,0,1.482,4.8825133033,1.6048045161,5.1394876877
2019-06-14 16:00:00,1.819,0,1.819,4.6924933174,1.5423479671,4.9394666499,1.819,0,1.819,4.5085275939,1.4818813579,4.7458185199
2019-06-14 16:30:00,2.5700000000000003,0,2.5700000000000003,4.4698483706,1.469168112,4.705103548,2.5700000000000003,0,2.5700000000000003,4.2941237102,1.4114102092,4.5201302212
2019-06-14 17:00:00,1.8599999999999999,0,1.8599999999999999,5.4168262265,1.7804246812,5.7019223436,1.8599999999999999,0,1.8599999999999999,5.2007374037,1.7093997198,5.4744604249
2019-06-14 17:30:00,1.137,0,1.137,6.3287948668,2.0801742777,6.6618893335,1.137,0,1.137,6.0770768236,1.9974385579,6.3969229722
2019-06-14 18:00:00,0.6910000000000001,0,0.6910000000000001,6.7478135335000005,2.2178990532,7.1029616142,0.6910000000000001,0,0.6910000000000001,6.4819890623,2.1305267747,6.8231463814
2019-06-14 18:30:00,0.982,0,0.982,6.4081383823,2.10625323,6.7454088234,0.982,0,0.982,6.1489815965,2.0210725138,6.4726122069
2019-06-14 19:00:00,0.467,0,0.467,6.6736617364,2.1935265361,7.024907091,0.467,0,0.467,6.404018838,2.1048992013,6.741072461
2019-06-14 19:30:00,0.591,0,0.591,6.3796760763,2.0968981225,6.7154485014,0.591,0,0.591,6.1223918107,2.0123328739,6.4446229586
2019-06-14 20:00:00,0.325,0,0.325,6.3467197221,2.0860658927,6.6807576022,0.325,0,0.325,6.0916824806,2.0022392052,6.412297348
2019-06-14 20:30:00,0.157,0,0.157,6.2487016851,2.0538489219,6.5775807212,0.157,0,0.157,6.0003508873,1.9722199621,6.3161588287
2019-06-14 21:00:00,0.052000000000000005,0,0.052000000000000005,6.297847934,2.0700025127,6.6293136147,0.052000000000000005,0,0.052000000000000005,6.0499157382,1.9885111408,6.368332356
2019-06-14 21:30:00,0.0,0,0.0,6.3378349596,2.0831456125,6.6714052206000005,0.0,0,0.0,6.0872269358,2.0007747384,6.4076073008
2019-06-14 22:00:00,0.0,0,0.0,6.17331646,2.0290709967,6.4982278527,0.0,0,0.0,5.9299243851,1.9490718903,6.2420256685
2019-06-14 22:30:00,0.0,0,0.0,5.8939443551,1.9372458263,6.2041519527,0.0,0,0.0,5.6595048351,1.8601892825,5.9573735106
2019-06-14 23:00:00,0.0,0,0.0,5.4820024323,1.8018470641,5.7705288761,0.0,0,0.0,5.2608265417,1.7291500644000002,5.5377121491
2019-06-14 23:30:00,0.0,0,0.0,5.161788985,1.6965979937,5.4334620895,0.0,0,0.0,4.9168633523,1.6160948311999999,5.175645634
2019-06-15 00:00:00,0.0,0,0.0,4.7460348877000005,1.5599462302,4.9958261976,0.0,0,0.0,4.5588375037999995,1.4984174256,4.7987763198
2019-06-15 00:30:00,0.0,0,0.0,4.6554240007,1.5301638719000001,4.9004463165,0.0,0,0.0,4.4696528913,1.4691038611,4.7048977804
2019-06-15 01:00:00,0.0,0,0.0,4.6126966456,1.5161200693999999,4.8554701532,0.0,0,0.0,4.5572828843,1.4979064469,4.7971398782
2019-06-15 01:30:00,0.0,0,0.0,4.6167822936,1.517462957,4.8597708354,0.0,0,0.0,4.606369897,1.5140405677,4.8488104179
2019-06-15 02:00:00,0.0,0,0.0,4.5248402389999995,1.487243065,4.7629897252,0.0,0,0.0,4.4979210344,1.4783951504,4.7346537204
2019-06-15 02:30:00,0.0,0,0.0,4.4241601958,1.4541511351,4.6570107325,0.0,0,0.0,4.3628182135,1.4339890006,4.5924402248
2019-06-15 03:00:00,0.0,0,0.0,4.0690639034,1.337436628,4.2832251615,0.0,0,0.0,3.9076342394,1.2843772633000001,4.1132991993
2019-06-15 03:30:00,0.0,0,0.0,3.9987078264,1.3143117038,4.2091661331,0.0,0,0.0,3.8416846728,1.2627006890999999,4.043878603
2019-06-15 04:00:00,0.0,0,0.0,3.9717863182,1.305463032,4.1808277034,0.0,0,0.0,3.8164816708,1.2544168628999999,4.0173491272
2019-06-15 04:30:00,0.0,0,0.0,3.9548513647,1.2998967819,4.1630014365,0.0,0,0.0,3.8027714668,1.2499105368,4.0029173334
2019-06-15 05:00:00,0.0,0,0.0,3.8655252437,1.2705367058,4.0689739407,0.0,0,0.0,3.7138787568,1.2206929159,3.9093460598
2019-06-15 05:30:00,0.0,0,0.0,3.8205686352,1.2557601831,4.021651195,0.0,0,0.0,3.6729729129,1.2072478152000001,3.8662872768
2019-06-15 06:00:00,0.015,0,0.015,3.9051621179,1.2835647163,4.1106969662,0.015,0,0.015,3.7555487469,1.2343891793,3.9532092073
2019-06-15 06:30:00,0.033,0,0.033,4.1320582449,1.3581418668,4.3495349946,0.033,0,0.033,3.9706845261,1.3051008903999999,4.1796679222
2019-06-15 07:00:00,0.17400000000000002,0,0.17400000000000002,4.3503559174,1.4298928419,4.5793220183,0.17400000000000002,0,0.17400000000000002,4.1757646418,1.3725074647,4.3955417281999996
2019-06-15 07:30:00,0.517,0,0.517,4.5841352836,1.5067324037,4.8254055617,0.517,0,0.517,4.5188511364,1.4852745422,4.7566854067
2019-06-15 08:00:00,0.40900000000000003,0,0.40900000000000003,5.0768134292,1.6686678792,5.344014136,0.40900000000000003,0,0.40900000000000003,5.0772043878,1.668796381,5.3444256713
2019-06-15 08:30:00,0.538,0,0.538,5.3362371067,1.7539363184,5.6170916912,0.538,0,0.538,5.2279267908,1.7183364392,5.5030808325
2019-06-15 09:00:00,0.507,0,0.507,5.6306680251,1.8507110814,5.9270189738,0.507,0,0.507,5.4069676877,1.7771843362,5.6915449343999995
2019-06-15 09:30:00,0.467,0,0.467,5.9313144598,1.9495287857,6.243488905,0.467,0,0.467,5.6919609730000005,1.8708570991000002,5.9915378664
2019-06-15 10:00:00,0.901,0,0.901,5.7707325307,1.8967480581,6.0744552954,0.901,0,0.901,5.5449062741,1.822522557,5.8367434465
2019-06-15 10:30:00,2.094,0,2.094,4.8016122066,1.5782136115,5.0543286385,2.094,0,2.094,4.6141199583,1.5165878897,4.8569683772
2019-06-15 11:00:00,1.725,0,1.725,5.0302604069,1.6533666406,5.2950109546,1.725,0,1.725,4.8347153348,1.5890940836,5.0891740366
2019-06-15 11:30:00,1.379,0,1.379,5.298933149,1.7416751005000002,5.5778243674,1.379,0,1.379,5.0864050763,1.6718205011,5.3541106066
2019-06-15 12:00:00,3.223,0,3.223,3.7028154209,1.2170565733,3.897700443,3.223,0,3.223,3.5561171261,1.1688391755,3.7432811853
2019-06-15 12:30:00,2.465,0,2.465,4.2703611336,1.403599828,4.4951169827,2.465,0,2.465,4.100420882,1.3477431684,4.3162325073
2019-06-15 13:00:00,1.3719999999999999,0,1.3719999999999999,5.0857728951,1.6716127132,5.3534451527,1.3719999999999999,0,1.3719999999999999,4.8873150505,1.6063827741,5.1445421584
2019-06-15 13:30:00,1.27,0,1.27,5.0492291345,1.6596013599,5.3149780363,1.27,0,1.27,4.8437086968,1.5920500588,5.0986407335
2019-06-15 14:00:00,1.093,0,1.093,5.0790505807,1.6694031953000001,5.3463690323,1.093,0,1.093,4.7685597581,1.5673497970999999,5.0195365875
2019-06-15 14:30:00,3.009,0,3.009,3.1915219899,1.0490025494,3.3594968315,3.009,0,3.009,3.0659097856,1.0077158144,3.2272734585
2019-06-15 15:00:00,2.314,0,2.314,3.6413026410000002,1.1968383003,3.8329501485,2.314,0,2.314,3.4974930952,1.1495703884,3.6815716792
2019-06-15 15:30:00,1.905,0,1.905,3.9527840235,1.2992172797000001,4.1608252879,1.905,0,1.905,3.7986239499,1.2485473139,3.9985515262
2019-06-15 16:00:00,1.47,0,1.47,4.1687550322,1.3702035175,4.3881631917,1.47,0,1.47,4.008161914,1.3174191121,4.2191178042
2019-06-15 16:30:00,2.974,0,2.974,3.2493450166,1.0680080592,3.4203631753,2.974,0,2.974,3.1248411862,1.0270856291,3.2893065117
2019-06-15 17:00:00,2.083,0,2.083,4.3343805893,1.4246420055,4.5625058835,2.083,0,2.083,4.162271966,1.3680726366,4.3813389116
2019-06-15 17:30:00,1.164,0,1.164,5.4508748293,1.7916159157,5.7377629782,1.164,0,1.164,5.2301599932,1.7190704573,5.5054315718
2019-06-15 18:00:00,2.042,0,2.042,4.9280718168,1.6197788754,5.1874440177,2.042,0,2.042,4.7353783065,1.5564435814,4.9846087437
2019-06-15 18:30:00,1.1219999999999999,0,1.1219999999999999,5.780053666,1.8998117671,6.0842670169,1.1219999999999999,0,1.1219999999999999,5.5466441966,1.8230937845000001,5.8385728385
2019-06-15 19:00:00,1.048,0,1.048,5.8331246381,1.9172553521000002,6.140131198,1.048,0,1.048,5.6032160244,1.8416880451000002,5.8981221309
2019-06-15 19:30:00,0.218,0,0.218,6.4512234579,2.1204146096,6.7907615346,0.218,0,0.218,6.1875667002,2.0337548241,6.5132281055
2019-06-15 20:00:00,0.066,0,0.066,6.5177759167,2.1422893449,6.8608167544,0.066,0,0.066,6.2591769379,2.057291971,6.588607303
2019-06-15 20:30:00,0.013000000000000001,0,0.013000000000000001,6.1807341408,2.0315090704,6.5060359377,0.013000000000000001,0,0.013000000000000001,5.9377958805,1.9516591257,6.2503114532
2019-06-15 21:00:00,0.051000000000000004,0,0.051000000000000004,5.7923579991,1.9038560058,6.0972189464,0.051000000000000004,0,0.051000000000000004,5.5638549272999995,1.8287506781,5.8566893971
2019-06-15 21:30:00,0.005,0,0.005,5.6961548916,1.8722355735,5.9959525175,0.005,0,0.005,5.4773010575,1.8003017969,5.7655800606
2019-06-15 22:00:00,0.0,0,0.0,5.6998067995,1.8734358976,5.999796631,0.0,0,0.0,5.4674441642,1.7970619927,5.7552043834
2019-06-15 22:30:00,0.0,0,0.0,5.4765405313,1.800051824,5.7647795067,0.0,0,0.0,5.2598820544,1.7288396264,5.536717952
2019-06-15 23:00:00,0.0,0,0.0,5.1479461578,1.6920480763999999,5.4188906925,0.0,0,0.0,4.9346730261000005,1.6219485879,5.1943926591
2019-06-15 23:30:00,0.0,0,0.0,4.7272280722,1.5537647289,4.9760295497,0.0,0,0.0,4.5407316492,1.492466319,4.7797175255
2019-06-16 00:00:00,0.0,0,0.0,4.5490605793,1.4952039059,4.7884848203,0.0,0,0.0,4.3664108853,1.4351698547,4.5962219845
2019-06-16 00:30:00,0.0,0,0.0,4.4190059937,1.4524570308,4.6515852565,0.0,0,0.0,4.2423954239,1.3944079437,4.4656793936
2019-06-16 01:00:00,0.0,0,0.0,4.1894876803,1.3770180094,4.4099870319,0.0,0,0.0,4.0251811145,1.3230130528,4.2370327521
2019-06-16 01:30:00,0.0,0,0.0,4.3226320887,1.4207804601,4.5501390406999995,0.0,0,0.0,4.1508275442,1.3643110371,4.3692921518
2019-06-16 02:00:00,0.0,0,0.0,4.1612399408,1.3677334264,4.3802525693,0.0,0,0.0,3.9957572086,1.3133418826,4.2060602196
2019-06-16 02:30:00,0.0,0,0.0,4.0748499577,1.3393384121,4.289315745,0.0,0,0.0,3.913314985,1.2862444341,4.1192789316
2019-06-16 03:00:00,0.0,0,0.0,3.9653509701000003,1.3033478353,4.1740536527,0.0,0,0.0,3.8150975197,1.2539619144,4.015892126
2019-06-16 03:30:00,0.0,0,0.0,3.7811588329,1.2428068075,3.9801671925,0.0,0,0.0,3.6357439877,1.1950112593,3.8270989344
2019-06-16 04:00:00,0.0,0,0.0,3.7744842365,1.2406129738,3.9731413016,0.0,0,0.0,3.6325350345,1.1939565273000001,3.8237210889
2019-06-16 04:30:00,0.0,0,0.0,3.7469015872,1.2315469954,3.9441069339,0.0,0,0.0,3.6079480883,1.1858751889,3.7978400929
2019-06-16 05:00:00,0.0,0,0.0,3.6047967258,1.1848393862,3.7945228692,0.0,0,0.0,3.4687793648,1.1401326416,3.6513466997
2019-06-16 05:30:00,0.0,0,0.0,3.5289863169,1.1599217097,3.7147224388,0.0,0,0.0,3.3915321504,1.11474271,3.5700338425
2019-06-16 06:00:00,0.003,0,0.003,3.6202415614,1.1899158581,3.8107805909,0.003,0,0.003,3.480915533,1.1441216072,3.6641216137
2019-06-16 06:30:00,0.075,0,0.075,3.746603432,1.2314489965,3.9437930863,0.075,0,0.075,3.6015736217,1.1837800031,3.7911301281
2019-06-16 07:00:00,0.27,0,0.27,3.7149321728,1.221039157,3.9104549188,0.27,0,0.27,3.5751654934,1.1751000711,3.7633320983000003
2019-06-16 07:30:00,0.515,0,0.515,3.9092207806,1.2848987342,4.1149692427,0.515,0,0.515,3.7591950603,1.2355876646,3.9570474319
2019-06-16 08:00:00,0.667,0,0.667,4.1731108628,1.3716352098,4.3927482766,0.667,0,0.667,4.0074816857,1.3171955319,4.2184017744
2019-06-16 08:30:00,1.573,0,1.573,3.7997069839,1.2489032899,3.999691562,1.573,0,1.573,3.6542220426,1.2010847022,3.8465495186
2019-06-16 09:00:00,2.102,0,2.102,3.8988485328999998,1.2814895413,4.1040510873,2.102,0,2.102,3.7970364214,1.2480255185,3.9968804435000003
2019-06-16 09:30:00,2.051,0,2.051,4.4618041031,1.4665240891,4.696635898,2.051,0,2.051,4.2843523802,1.4081985284,4.5098446107
2019-06-16 10:00:00,1.876,0,1.876,4.6054622677,1.5137422444,4.8478550186,1.876,0,1.876,4.4274899249,1.4552455642,4.6605157105
2019-06-16 10:30:00,1.307,0,1.307,5.259029054,1.7285592587,5.5358200568,1.307,0,1.307,5.0526138216,1.6607138528,5.3185408648
2019-06-16 11:00:00,2.024,0,2.024,4.9587380361,1.6298583742,5.2197242486,2.024,0,2.024,4.6140370277,1.5165606317,4.8568810818
2019-06-16 11:30:00,2.249,0,2.249,4.8585302367,1.5969216633,5.1142423544,2.249,0,2.249,4.5099729557,1.4823564253,4.7473399533
2019-06-16 12:00:00,2.119,0,2.119,4.6290445032,1.5214933504,4.8726784244,2.119,0,2.119,4.447208977,1.4617269031,4.6812726073
2019-06-16 12:30:00,2.447,0,2.447,4.4677951801999995,1.4684932609,4.702942295,2.447,0,2.447,4.2939979979,1.4113688896,4.5199978925
2019-06-16 13:00:00,3.028,0,3.028,3.8812208456,1.2756956006,4.085495627,3.028,0,3.028,3.7313089903,1.2264219566,3.927693674
2019-06-16 13:30:00,2.6550000000000002,0,2.6550000000000002,3.8176989734,1.2548169708999999,4.0186304984,2.6550000000000002,0,2.6550000000000002,3.6714202679,1.2067374855,3.8646529136
2019-06-16 14:00:00,2.05,0,2.05,4.2431503556,1.3946560778000001,4.4664740585,2.05,0,2.05,4.0750678151,1.3394100183,4.2895450685
2019-06-16 14:30:00,1.331,0,1.331,4.7500125943,1.5612536392,5.0000132572,1.331,0,1.331,4.5610131155,1.4991325146,4.8010664373
2019-06-16 15:00:00,0.876,0,0.876,5.2718125416,1.7327609878999999,5.5492763596,0.876,0,0.876,5.0641434776,1.6645034673999999,5.3306773448
2019-06-16 15:30:00,2.108,0,2.108,4.207348034,1.3828884237,4.4287874042,2.108,0,2.108,4.0451427056,1.3295741105,4.2580449533
2019-06-16 16:00:00,2.539,0,2.539,3.8396193062,1.2620218359,4.0417045328,2.539,0,2.539,3.6936298705,1.2140374288,3.8880314426
2019-06-16 16:30:00,1.239,0,1.239,5.2753097773,1.7339104737,5.5529576603,1.239,0,1.239,5.0678358635,1.665717096,5.3345640668
2019-06-16 17:00:00,0.886,0,0.886,6.0151306327,1.9770778295,6.3317164555,0.886,0,0.886,5.9741885889,1.9636208305,6.2886195673
2019-06-16 17:30:00,0.87,0,0.87,6.3691899636,2.0934515039,6.704410488,0.87,0,0.87,6.1172764411,2.0106515332,6.4392383591
2019-06-16 18:00:00,1.21,0,1.21,6.1806215922,2.0314720775,6.5059174654,1.21,0,1.21,5.9373868221,1.9515246747,6.2498808653
2019-06-16 18:30:00,0.746,0,0.746,6.3094450534,2.0738143015,6.6415211088,0.746,0,0.746,6.0604150145,1.991962086,6.3793842257
2019-06-16 19:00:00,0.276,0,0.276,6.711780191,2.2060554662,7.06503178,0.276,0,0.276,6.4389800064,2.1163903817,6.7778736909
2019-06-16 19:30:00,0.136,0,0.136,6.8099575073,2.2383247896,7.1683763235,0.136,0,0.136,6.540806927,2.1498592719,6.8850599231
2019-06-16 20:00:00,0.116,0,0.116,6.6182351406,2.1753086951,6.9665633059,0.116,0,0.116,6.35417097,2.0885149994,6.688601021
2019-06-16 20:30:00,0.055,0,0.055,6.4482879782,2.119449764,6.787671556,0.055,0,0.055,6.1941043953,2.0359036605,6.5201098898000005
2019-06-16 21:00:00,0.0,0,0.0,6.2519300546,2.0549100356,6.5809790049,0.0,0,0.0,6.0022283437,1.9728370522,6.3181350987
2019-06-16 21:30:00,0.0,0,0.0,6.080022176,1.9984066484,6.4000233432,0.0,0,0.0,5.8393444325,1.9192996996,6.14667835
2019-06-16 22:00:00,0.0,0,0.0,5.7991948366,1.9061031656,6.1044156175,0.0,0,0.0,5.5647553166,1.8290466217999999,5.8576371753
2019-06-16 22:30:00,0.0,0,0.0,5.5422515079,1.8216499775,5.8339489557,0.0,0,0.0,5.3195851702,1.7484630916000001,5.5995633371
2019-06-16 23:00:00,0.0,0,0.0,4.9963934615,1.642235114,5.2593615385,0.0,0,0.0,4.8019840779,1.5783358397,5.054720082
2019-06-16 23:30:00,0.0,0,0.0,4.6841893982,1.5396186008,4.9307256823,0.0,0,0.0,4.5023071413,1.4798367940000001,4.739270675
2019-06-17 00:00:00,0.0,0,0.0,4.342708203,1.4273791597,4.5712717926,0.0,0,0.0,4.1727679514,1.3715225002,4.3923873173
2019-06-17 00:30:00,0.0,0,0.0,4.4192001566,1.4525208491,4.6517896385,0.0,0,0.0,4.2491996816,1.3966443951,4.4728417701
2019-06-17 01:00:00,0.0,0,0.0,4.0676971941,1.3369874124,4.2817865201,0.0,0,0.0,3.916424224,1.2872663916,4.1225518148
2019-06-17 01:30:00,0.0,0,0.0,4.2494622951,1.396730712,4.4731182054,0.0,0,0.0,4.0860962675,1.3430348954,4.3011539658
2019-06-17 02:00:00,0.0,0,0.0,4.0976756161,1.3468408432,4.3133427538,0.0,0,0.0,3.9403286383,1.2951233926,4.1477143561
2019-06-17 02:30:00,0.0,0,0.0,4.0034881827,1.3158829309,4.2141980871,0.0,0,0.0,3.8521589383,1.2661434136,4.0549041456
2019-06-17 03:00:00,0.0,0,0.0,3.8701733059,1.27206445,4.0738666378,0.0,0,0.0,3.7252491335,1.224430178,3.9213148773
2019-06-17 03:30:00,0.0,0,0.0,3.7659483091,1.2378073501,3.9641561148,0.0,0,0.0,3.6270681972,1.1921596648000001,3.8179665233
2019-06-17 04:00:00,0.0,0,0.0,3.7039576911000003,1.2174320193,3.8989028327,0.0,0,0.0,3.5630312997,1.1711117545,3.7505592628
2019-06-17 04:30:00,0.0,0,0.0,3.8147134721000002,1.2538356841,4.0154878654,0.0,0,0.0,3.6646693228,1.2045185571,3.8575466556
2019-06-17 05:00:00,0.0,0,0.0,3.6874939939,1.2120206637,3.8815726251,0.0,0,0.0,3.5488001467,1.1664342007,3.7355791018
2019-06-17 05:30:00,0.018000000000000002,0,0.018000000000000002,3.7154544381,1.2212108173,3.9110046716999998,0.018000000000000002,0,0.018000000000000002,3.5712703882,1.1738198119,3.7592319875999998
2019-06-17 06:00:00,0.099,0,0.099,3.9210571482,1.2887891600999999,4.127428577,0.099,0,0.099,3.7708810339000003,1.2394286584,3.9693484567
2019-06-17 06:30:00,0.202,0,0.202,4.5856652214,1.50723527,4.8270160225000005,0.202,0,0.202,4.4091379113,1.449213549,4.6411978014
2019-06-17 07:00:00,0.228,0,0.228,5.1718676847,1.6999107021,5.4440712471,0.228,0,0.228,4.9700600366,1.6335797358000002,5.2316421438
2019-06-17 07:30:00,0.447,0,0.447,5.7412849303,1.8870690999000002,6.0434578214,0.447,0,0.447,5.5139998193,1.8123640966,5.8042103361
2019-06-17 08:00:00,0.5640000000000001,0,0.5640000000000001,6.0407841585,1.9855097357,6.3587201668,0.5640000000000001,0,0.5640000000000001,5.8003285505,1.9064757994,6.1056090005
2019-06-17 08:30:00,0.717,0,0.717,6.1325185575,2.0156613746,6.4552826921,0.717,0,0.717,6.144725151,2.0196734878,6.4681317378
2019-06-17 09:00:00,1.111,0,1.111,5.6360815499,1.8524904209000002,5.9327174208999995,1.111,0,1.111,5.5673735538999995,1.8299071947,5.8603932146
2019-06-17 09:30:00,1.134,0,1.134,5.577795165,1.8333326127,5.8713633316,1.134,0,1.134,5.3573465625,1.760874661,5.639312171
2019-06-17 10:00:00,1.197,0,1.197,5.5550909406999995,1.825870095,5.8474641481,1.197,0,1.197,5.3321429023,1.7525906185,5.6127820024
2019-06-17 10:30:00,1.383,0,1.383,5.4135336845,1.7793424749,5.69845651,1.383,0,1.383,5.1961571339,1.7078942579,5.4696390883
2019-06-17 11:00:00,1.4929999999999999,0,1.4929999999999999,5.3841686856,1.7696906666,5.6675459849,1.4929999999999999,0,1.4929999999999999,5.1715484678,1.6998057805,5.4437352292
2019-06-17 11:30:00,1.819,0,1.819,5.3380763888,1.7545408612000002,5.6190277776,1.819,0,1.819,5.1295056191,1.6859869644,5.3994795991
2019-06-17 12:00:00,1.783,0,1.783,5.4470471875,1.7903578307,5.7337338816,1.783,0,1.783,5.2322227272,1.7197484452,5.5076028706999995
2019-06-17 12:30:00,1.07,0,1.07,6.0680314654,1.9944654924,6.3874015425,1.07,0,1.07,5.8291025043,1.9159333406,6.135897373
2019-06-17 13:00:00,1.635,0,1.635,5.5516335248,1.8247336974000001,5.843824763,1.635,0,1.635,5.3321883167,1.7526055455,5.612829807
2019-06-17 13:30:00,1.665,0,1.665,5.2644919422,1.7303548233,5.5415704654999995,1.665,0,1.665,5.0517776048,1.6604390016,5.3176606366
2019-06-17 14:00:00,1.079,0,1.079,5.6655633756,1.8621806284,5.9637509217,1.079,0,1.079,5.4406259902,1.7882472852,5.7269747265
2019-06-17 14:30:00,2.316,0,2.316,4.4908755540000005,1.4760794128999999,4.7272374253,2.316,0,2.316,4.31323987,1.4176933871,4.5402524947
2019-06-17 15:00:00,2.022,0,2.022,4.6966556434,1.5437160575000002,4.9438480457,2.022,0,2.022,4.5071987299,1.4814445814,4.7444197157
2019-06-17 15:30:00,0.926,0,0.926,5.6273695595,1.8496269282000002,5.9235469047,0.926,0,0.926,5.4009703579,1.7752131092,5.6852319557
2019-06-17 16:00:00,1.148,0,1.148,5.5861379168,1.8360747426000001,5.8801451756,1.148,0,1.148,5.3616128808,1.762276932,5.6438030324
2019-06-17 16:30:00,1.546,0,1.546,5.6529441037,1.8580328744,5.9504674776,1.546,0,1.546,5.4240951587,1.7828138637,5.7095738513
2019-06-17 17:00:00,1.093,0,1.093,6.3418014772,2.0844493438,6.6755805023,1.093,0,1.093,6.0900080725,2.0016888538,6.4105348131
2019-06-17 17:30:00,0.849,0,0.849,6.8688448099,2.2576801099,7.2303629578,0.849,0,0.849,6.5904744538,2.1661841986,6.9373415303
2019-06-17 18:00:00,0.611,0,0.611,7.2477731168,2.3822278214,7.6292348598,0.611,0,0.611,6.9512801226,2.2847752869,7.3171369712
2019-06-17 18:30:00,0.532,0,0.532,7.2683889381,2.3890039142,7.6509357243,0.532,0,0.532,6.9512801226,2.2847752869,7.3171369712
2019-06-17 19:00:00,0.483,0,0.483,7.1368225147,2.3457601221,7.5124447523,0.483,0,0.483,6.8422036861,2.248923596,7.2023196695
2019-06-17 19:30:00,0.392,0,0.392,6.9224179727,2.275288757,7.2867557608,0.392,0,0.392,6.6441226491,2.1838175076,6.9938133149
2019-06-17 20:00:00,0.203,0,0.203,6.8238378507,2.2428870378,7.1829872112,0.203,0,0.203,6.5520828548,2.1535654902,6.8969293209
2019-06-17 20:30:00,0.078,0,0.078,6.7491680665,2.2183442666,7.1043874384,0.078,0,0.078,6.4828572008,2.130812118,6.8240602114
2019-06-17 21:00:00,0.034,0,0.034,6.7135158098000005,2.2066259366,7.0668587472,0.034,0,0.034,6.4426881886,2.1176092022,6.7817770406
2019-06-17 21:30:00,0.0,0,0.0,6.6821180242,2.1963059835,7.0338084465,0.0,0,0.0,6.3014981964,2.071202296,6.6331559962
2019-06-17 22:00:00,0.0,0,0.0,6.5564419764,2.1549982642,6.9015178699,0.0,0,0.0,6.1442644254,2.0195220547,6.4676467636
2019-06-17 22:30:00,0.0,0,0.0,6.0748140032,1.9966948048000002,6.394541056,0.0,0,0.0,5.8002248872,1.9064417269,6.1054998813
2019-06-17 23:00:00,0.0,0,0.0,5.4552573162,1.7930563695,5.7423761223,0.0,0,0.0,5.1930034677,1.706857698,5.4663194397
2019-06-17 23:30:00,0.0,0,0.0,4.9155265901,1.6156554587,5.1742385159,0.0,0,0.0,4.7188310206,1.5510047515,4.967190548
2019-06-18 00:00:00,0.0,0,0.0,4.5184101562,1.485129599,4.7562212171,0.0,0,0.0,4.3362432367,1.4252542281,4.564466565
2019-06-18 00:30:00,0.0,0,0.0,4.6372447592,1.5241886442,4.8813102728,0.0,0,0.0,4.4550801433,1.4643140304,4.6895580456
2019-06-18 01:00:00,0.0,0,0.0,4.3308132575,1.4234694802,4.5587507973,0.0,0,0.0,4.1626892517,1.3682097918,4.3817781596
2019-06-18 01:30:00,0.0,0,0.0,4.3346458356,1.4247291877000001,4.5627850901,0.0,0,0.0,4.1626892517,1.3682097918,4.3817781596
2019-06-18 02:00:00,0.0,0,0.0,4.2036312954,1.3816667908,4.4248750478,0.0,0,0.0,4.0361411163,1.3266154312,4.2485695961
2019-06-18 02:30:00,0.0,0,0.0,4.2036312954,1.3816667908,4.4248750478,0.0,0,0.0,4.0397097645,1.3277883891,4.2523260679
2019-06-18 03:00:00,0.0,0,0.0,4.04924415,1.3309221901,4.2623622631,0.0,0,0.0,3.8971988065,1.2809473024,4.1023145331
2019-06-18 03:30:00,0.0,0,0.0,3.9107204421,1.2853916491000001,4.1165478338,0.0,0,0.0,3.7601415221,1.2358987516,3.9580437075
2019-06-18 04:00:00,0.0,0,0.0,4.6659700077,1.5336301768,4.9115473766,0.0,0,0.0,4.4829899077,1.4734875263,4.718936745
2019-06-18 04:30:00,0.0,0,0.0,4.7377484102,1.5572225968,4.9871035897,0.0,0,0.0,4.5529606208,1.4964857875,4.7925901271
2019-06-18 05:00:00,0.0,0,0.0,4.616622356,1.517410388,4.85960248,0.0,0,0.0,4.4377147405,1.4586062985,4.6712786742
2019-06-18 05:30:00,0.015,0,0.015,4.6842736452,1.5396462915,4.9308143633,0.015,0,0.015,4.4975152668,1.478261781,4.7342265967
2019-06-18 06:00:00,0.079,0,0.079,4.9942925532,1.6415445788,5.257150056,0.079,0,0.079,4.7952081219,1.5761086907,5.0475874967
2019-06-18 06:30:00,0.201,0,0.201,5.5329158926,1.8185815092,5.8241219922,0.201,0,0.201,5.3142219961,1.7467003015,5.5939178907
2019-06-18 07:00:00,0.364,0,0.364,6.0688054843,1.9947199001,6.3882162992,0.364,0,0.364,5.8232618211,1.9140136009000002,6.1297492854
2019-06-18 07:30:00,0.5640000000000001,0,0.5640000000000001,6.7919918449,2.2324197619,7.1494650999000005,0.5640000000000001,0,0.5640000000000001,6.5459051839,2.1515349879,6.8904265093
2019-06-18 08:00:00,0.809,0,0.809,7.1131218069,2.3379700761,7.4874966389,0.809,0,0.809,6.8228054964,2.2425477194,7.1819005226
2019-06-18 08:30:00,1.026,0,1.026,7.0697540433,2.3237157816,7.4418463614,1.026,0,1.026,6.7824350814,2.2292786057,7.1394053488
2019-06-18 09:00:00,0.91,0,0.91,7.1183605851,2.3396919793,7.4930111422,0.91,0,0.91,6.8271043946,2.2439606989,7.1864256785
2019-06-18 09:30:00,0.8230000000000001,0,0.8230000000000001,7.2516570329,2.3835044029,7.6333231925,0.8230000000000001,0,0.8230000000000001,6.9614572201,2.2881203371,7.3278497054
2019-06-18 10:00:00,0.845,0,0.845,7.4327057057,2.4430122239,7.8239007429,0.845,0,0.845,7.1342523245,2.3449153414,7.5097392889
2019-06-18 10:30:00,0.528,0,0.528,7.7728540879,2.5548135906000002,8.1819516714,0.528,0,0.528,7.4519291487,2.4493306641,7.844135946
2019-06-18 11:00:00,0.6930000000000001,0,0.6930000000000001,7.7538287568,2.5485602666,8.1619250072,0.6930000000000001,0,0.6930000000000001,7.4364336333,2.4442375345,7.8278248772
2019-06-18 11:30:00,1.088,0,1.088,7.5221700444,2.47241773,7.9180737309,1.088,0,1.088,7.2196214715,2.3729748231,7.5996015489
2019-06-18 12:00:00,1.066,0,1.066,7.6255930497,2.506411228,8.0269400524,1.066,0,1.066,7.3132211507000005,2.4037395499,7.6981275271000005
2019-06-18 12:30:00,1.468,0,1.468,7.21906531,2.3727920216,7.5990161157,1.468,0,1.468,6.9290780891,2.2774778314,7.2937664096
2019-06-18 13:00:00,1.49,0,1.49,7.0967449894,2.3325872765,7.4702578836,1.49,0,1.49,6.8146819183,2.2398776284,7.1733493877
2019-06-18 13:30:00,1.502,0,1.502,6.8510443505000005,2.2518293819,7.2116256321,1.502,0,1.502,6.5720273333,2.1601209233,6.9179235087
2019-06-18 14:00:00,1.521,0,1.521,6.7960932893,2.2337678415,7.1537824098,1.521,0,1.521,6.5251863575,2.144725039,6.8686172184
2019-06-18 14:30:00,0.537,0,0.537,7.7297170161,2.5406351207,8.1365442275,0.537,0,0.537,7.4198149349,2.4387752325,7.8103315104
2019-06-18 15:00:00,0.856,0,0.856,7.3403210255,2.412646848,7.726653711,0.856,0,0.856,7.0436713846,2.3151428262,7.4143909312
2019-06-18 15:30:00,0.93,0,0.93,7.2036415361,2.3677224723,7.5827805643,0.93,0,0.93,6.9167832997000005,2.2734367296,7.280824526
2019-06-18 16:00:00,0.646,0,0.646,7.671422404,2.5214746083,8.0751814779,0.646,0,0.646,7.3649079717,2.4207281864,7.752534707
2019-06-18 16:30:00,0.8180000000000001,0,0.8180000000000001,7.9103750595,2.6000145481,8.326710589,0.8180000000000001,0,0.8180000000000001,7.5921509592,2.4954193444,7.9917378517
2019-06-18 17:00:00,0.876,0,0.876,8.1937860818,2.6931672463,8.6250379808,0.876,0,0.876,7.867315982,2.5858617137,8.281385244199999
2019-06-18 17:30:00,1.097,0,1.097,8.1160853819,2.6676282613,8.5432477704,1.097,0,1.097,7.7858142966,2.5590734052,8.1955939964
2019-06-18 18:00:00,0.47800000000000004,0,0.47800000000000004,8.9835485957,2.9527496315,9.4563669428,0.47800000000000004,0,0.47800000000000004,8.6231003183,2.834276012,9.0769477034
2019-06-18 18:30:00,0.658,0,0.658,8.7808194965,2.8861157989,9.242967891,0.658,0,0.658,8.4221295451,2.7682201132,8.8653995211
2019-06-18 19:00:00,0.222,0,0.222,8.9075914128,2.9277837128,9.3764120135,0.222,0,0.222,8.5527149523,2.8111414609,9.0028578445
2019-06-18 19:30:00,0.126,0,0.126,8.6588654527,2.8460314432000002,9.1145952134,0.126,0,0.126,8.305892117700001,2.7300147184,8.7430443344
2019-06-18 20:00:00,0.126,0,0.126,8.363558168600001,2.7489686327,8.8037454406,0.126,0,0.126,8.0245556766,2.637543902,8.4469007122
2019-06-18 20:30:00,0.088,0,0.088,8.0457286467,2.6445031208,8.4691880492,0.088,0,0.088,7.7246069120000005,2.5389555107,8.1311651705
2019-06-18 21:00:00,0.026000000000000002,0,0.026000000000000002,7.8856926773,2.5919018414,8.300729134000001,0.026000000000000002,0,0.026000000000000002,7.5705258199,2.4883115048,7.9689745472
2019-06-18 21:30:00,0.001,0,0.001,7.6904510259,2.5277290139,8.0952116062,0.001,0,0.001,7.3839425172,2.426984539,7.7725710708
2019-06-18 22:00:00,0.0,0,0.0,7.3286594045,2.4088138585,7.7143783205,0.0,0,0.0,7.0378027288,2.3132138924,7.4082133988
2019-06-18 22:30:00,0.0,0,0.0,6.8504500146,2.2516340331,7.2110000154,0.0,0,0.0,6.5723238431,2.1602183813,6.9182356243
2019-06-18 23:00:00,0.0,0,0.0,6.4453195895,2.1184741019,6.7845469363,0.0,0,0.0,6.1581928159,2.0241000952,6.4823082273
2019-06-18 23:30:00,0.0,0,0.0,5.9060680179,1.9412306816,6.2169137031,0.0,0,0.0,5.668347474,1.8630957173,5.9666815516
2019-06-19 00:00:00,0.0,0,0.0,5.5246037461,1.8158494388,5.8153723644,0.0,0,0.0,5.3051252999,1.7437103621,5.584342421
2019-06-19 00:30:00,0.0,0,0.0,5.3579777565,1.7610821244000001,5.6399765857,0.0,0,0.0,5.1518557429,1.6933330949,5.4230060452
2019-06-19 01:00:00,0.0,0,0.0,5.1770172796,1.7016032921000002,5.4494918733,0.0,0,0.0,4.9699066808,1.6335293302,5.2314807166
2019-06-19 01:30:00,0.0,0,0.0,5.3067174356999995,1.7442336718,5.5860183533,0.0,0,0.0,5.0974302379,1.6754442964,5.3657160398
2019-06-19 02:00:00,0.0,0,0.0,5.1564008001,1.6948269829,5.4277903159,0.0,0,0.0,4.9553240601,1.6287362546000002,5.2161305895
2019-06-19 02:30:00,0.0,0,0.0,5.1182866237,1.682299459,5.3876701302,0.0,0,0.0,4.9188474338,1.6167469673000001,5.1777341408
2019-06-19 03:00:00,0.0,0,0.0,5.0109658805,1.6470248365,5.2747009268,0.0,0,0.0,4.8127584731,1.5818772122,5.0660615507
2019-06-19 03:30:00,0.0,0,0.0,4.8356275713,1.5893939213000001,5.0901342856,0.0,0,0.0,4.647305359,1.5274954034000001,4.8919003778
2019-06-19 04:00:00,0.0,0,0.0,4.7211353063,1.5517621336,4.9696161119,0.0,0,0.0,4.538708406,1.4918013111000001,4.7775877958
2019-06-19 04:30:00,0.0,0,0.0,4.7211353063,1.5517621336,4.9696161119,0.0,0,0.0,4.5347060177,1.4904857897000001,4.7733747554
2019-06-19 05:00:00,0.0,0,0.0,4.7211353063,1.5517621336,4.9696161119,0.0,0,0.0,4.5347060177,1.4904857897000001,4.7733747554
2019-06-19 05:30:00,0.0,0,0.0,4.71280144,1.5490229242,4.960843621,0.0,0,0.0,4.5307036293,1.4891702682,4.7691617151
2019-06-19 06:00:00,0.012,0,0.012,4.9905129585,1.6403022862,5.2531715353,0.012,0,0.012,4.7965465295000005,1.576548604,5.0489963469
2019-06-19 06:30:00,0.11800000000000001,0,0.11800000000000001,5.6252117186,1.8489176802,5.9212754933,0.11800000000000001,0,0.11800000000000001,5.5468370431,1.8231571701,5.8387758349
2019-06-19 07:00:00,0.252,0,0.252,6.2428517875,2.0519261535,6.5714229342,0.252,0,0.252,5.9882627661,1.9682467889000002,6.3034344907
2019-06-19 07:30:00,0.23800000000000002,0,0.23800000000000002,7.1749176039,2.3582813724,7.5525448462,0.23800000000000002,0,0.23800000000000002,6.8818507621,2.2619549597,7.2440534337999996
2019-06-19 08:00:00,0.27,0,0.27,7.61146194,2.5017665569,8.0120652,0.27,0,0.27,7.3009493975,2.3997060197,7.6852098921
2019-06-19 08:30:00,0.196,0,0.196,7.9272754587000005,2.6055694406,8.344500482800001,0.196,0,0.196,7.6034936922,2.4991475205,8.0036775708
2019-06-19 09:00:00,0.517,0,0.517,7.614435265,2.5027438415,8.0151950158,0.517,0,0.517,7.3095669392,2.4025384687,7.6942809886
2019-06-19 09:30:00,0.36,0,0.36,7.741569509,2.5445308468,8.1490205358,0.36,0,0.36,7.4311734643000005,2.4425086005,7.8222878571
2019-06-19 10:00:00,0.336,0,0.336,7.8170284502000005,2.5693330013,8.2284510002,0.336,0,0.336,7.5044781846,2.4666026969,7.8994507206
2019-06-19 10:30:00,0.447,0,0.447,7.736239573,2.5427789815,8.1434100769,0.447,0,0.447,7.4255506385,2.4406604671,7.8163690931000005
2019-06-19 11:00:00,0.687,0,0.687,7.6081414254,2.5006751565,8.0085699215,0.687,0,0.687,7.30363806,2.4005897403,7.6880400631
2019-06-19 11:30:00,1.112,0,1.112,7.3745289077,2.4238904351,7.7626620081,1.112,0,1.112,7.0735352834,2.3249586151,7.4458266141
2019-06-19 12:00:00,0.9510000000000001,0,0.9510000000000001,7.7334317801,2.5418561046,8.1404545054,0.9510000000000001,0,0.9510000000000001,7.4230284954,2.4398314787,7.8137142056
2019-06-19 12:30:00,0.75,0,0.75,7.8769655488,2.5890333729,8.291542683,0.75,0,0.75,7.5629093689,2.4858080985,7.9609572304
2019-06-19 13:00:00,0.729,0,0.729,7.8188779341,2.5699408973,8.2303978253,0.729,0,0.729,7.5066995397,2.4673328211,7.9017889892
2019-06-19 13:30:00,1.11,0,1.11,7.3917189057,2.4295405143,7.7807567429,1.11,0,1.11,7.0901901817,2.3304328154,7.463358086
2019-06-19 14:00:00,1.2690000000000001,0,1.2690000000000001,7.0471676331,2.3162919875,7.4180711927,1.2690000000000001,0,1.2690000000000001,6.7661017037,2.223910084,7.1222123197
2019-06-19 14:30:00,1.76,0,1.76,6.5636648361,2.1573723034,6.9091208801,1.76,0,1.76,6.3021030632,2.0714011061,6.6337926981
2019-06-19 15:00:00,1.639,0,1.639,6.511078284,2.1400879395,6.8537666148,1.639,0,1.639,6.2460321099,2.052971475,6.574770642
2019-06-19 15:30:00,1.705,0,1.705,6.3640778849,2.0917712449,6.6990293525,1.705,0,1.705,6.1085256182,2.0077752768,6.4300269665
2019-06-19 16:00:00,1.585,0,1.585,6.6807351894,2.1958514677,7.032352831,1.585,0,1.585,6.4155521140000005,2.1086900058,6.7532127514999996
2019-06-19 16:30:00,1.395,0,1.395,7.1772788221,2.3590574673,7.5550303391,1.395,0,1.395,6.8902836844,2.2647267272000002,7.2529301941
2019-06-19 17:00:00,1.034,0,1.034,7.8857798861,2.5919305055,8.3008209327,1.034,0,1.034,7.5708558968,2.4884199959,7.9693219966
2019-06-19 17:30:00,1.063,0,1.063,7.9588094874,2.6159341747,8.3776941973,1.063,0,1.063,7.6415088127,2.5116424863,8.043693487
2019-06-19 18:00:00,2.038,0,2.038,7.2150471253,2.3714713082,7.5947864477,2.038,0,2.038,6.9208969204,2.2747888113,7.285154653
2019-06-19 18:30:00,1.525,0,1.525,7.5441532332,2.4796432548,7.9412139297,1.525,0,1.525,7.244136347,2.381032473,7.6254066811
2019-06-19 19:00:00,0.598,0,0.598,7.9758823296,2.6215457465,8.3956656101,0.598,0,0.598,7.6595787964,2.5175818028,8.0627145226
2019-06-19 19:30:00,0.716,0,0.716,7.6460459716999996,2.5131337784000003,8.0484694439,0.716,0,0.716,7.3420250517,2.4132069342999998,7.7284474228
2019-06-19 20:00:00,0.312,0,0.312,7.645837987,2.5130654171,8.0482505127,0.312,0,0.312,7.6402711065,2.511235672,8.0423906384
2019-06-19 20:30:00,0.166,0,0.166,7.4921047427000005,2.4625357433,7.886426045,0.166,0,0.166,7.5563677248,2.483657964,7.9540712892
2019-06-19 21:00:00,0.065,0,0.065,7.505283467,2.4668673805,7.9002983863,0.065,0,0.065,7.5258992883,2.4736434732,7.9219992509
2019-06-19 21:30:00,0.012,0,0.012,7.3356031962,2.4110961725,7.721687575,0.012,0,0.012,7.1322310558,2.3442509825,7.5076116377
2019-06-19 22:00:00,0.0,0,0.0,7.2103648377,2.3699323146999998,7.5898577239,0.0,0,0.0,6.9267264145,2.2767048734,7.2912909626
2019-06-19 22:30:00,0.0,0,0.0,6.9758772706,2.2928599785,7.3430287059,0.0,0,0.0,6.6935078171,2.2000496274,7.0457977022
2019-06-19 23:00:00,0.0,0,0.0,6.509892574,2.1396982155,6.852518499,0.0,0,0.0,6.1333886706,2.0159473669,6.4561986006
2019-06-19 23:30:00,0.0,0,0.0,6.2782394561,2.0635575177,6.6086731117,0.0,0,0.0,5.780053666,1.8998117671,6.0842670169
2019-06-20 00:00:00,0.0,0,0.0,5.7276922112,1.8826013892,6.0291496961,0.0,0,0.0,5.3228171597,1.7495253952,5.6029654313
2019-06-20 00:30:00,0.0,0,0.0,5.2957205758,1.7406191787,5.5744427114,0.0,0,0.0,5.0869204307,1.6719898898999999,5.3546530849
2019-06-20 01:00:00,0.0,0,0.0,5.0984899065,1.6757925927000001,5.3668314806,0.0,0,0.0,4.8997928137999995,1.6104840166,5.1576766461
2019-06-20 01:30:00,0.0,0,0.0,5.2437573195,1.7235396823,5.5197445469,0.0,0,0.0,5.0355093868,1.6550918969000001,5.3005361967
2019-06-20 02:00:00,0.0,0,0.0,5.0805058152,1.6698815077,5.3479008581,0.0,0,0.0,4.8800671799,1.6040005143,5.136912821
2019-06-20 02:30:00,0.0,0,0.0,5.0384379557,1.656054471,5.3036189007,0.0,0,0.0,4.8421099793,1.5915245857,5.096957873
2019-06-20 03:00:00,0.0,0,0.0,4.7993168062,1.5774591499000001,5.0519124276,0.0,0,0.0,4.614379281,1.5166731249,4.8572413484
2019-06-20 03:30:00,0.0,0,0.0,4.7583826606,1.5640047469,5.0088238533,0.0,0,0.0,4.5730686568,1.5030949794000001,4.8137564808
2019-06-20 04:00:00,0.0,0,0.0,4.6719377195,1.5355916688,4.9178291784,0.0,0,0.0,4.4888052510000005,1.4753989372,4.7250581589
2019-06-20 04:30:00,0.0,0,0.0,4.7071542615,1.5471667864,4.9548992226,0.0,0,0.0,4.5197377039,1.4855659428,4.7576186357
2019-06-20 05:00:00,0.0,0,0.0,4.5443397882,1.4936522569,4.7835155665,0.0,0,0.0,4.3665882646,1.4352281564,4.5964086995999995
2019-06-20 05:30:00,0.026000000000000002,0,0.026000000000000002,4.6431868019,1.5261416992,4.8875650547,0.026000000000000002,0,0.026000000000000002,4.4625978674,1.4667849868,4.6974714393
2019-06-20 06:00:00,0.149,0,0.149,4.7842639164000005,1.5725115043,5.0360672804,0.149,0,0.149,4.5962688191000005,1.510720504,4.8381777044
2019-06-20 06:30:00,0.224,0,0.224,5.4743313525,1.799325702,5.7624540553,0.224,0,0.224,5.2553728679,1.7273575285,5.5319714399
2019-06-20 07:00:00,0.209,0,0.209,6.2541987987,2.0556557358,6.5833671565,0.209,0,0.209,6.2786988652,2.0637085182,6.6091567002
2019-06-20 07:30:00,0.30000000000000004,0,0.30000000000000004,7.1995364717,2.3663732029,7.5784594439,0.30000000000000004,0,0.30000000000000004,6.9804753112,2.2943712814,7.3478687486
2019-06-20 08:00:00,0.666,0,0.666,7.3989934325,2.4319315356,7.7884141395,0.666,0,0.666,7.0971918931,2.3327341667,7.4707283086
2019-06-20 08:30:00,1.086,0,1.086,7.1521936342,2.3508123647,7.5286248781000005,1.086,0,1.086,6.8654449847,2.2565626414,7.2267841944
2019-06-20 09:00:00,1.27,0,1.27,7.0169654302,2.3063650035,7.3862794002,1.27,0,1.27,6.7304902541,2.2122051666,7.0847265833
2019-06-20 09:30:00,1.2530000000000001,0,1.2530000000000001,7.2068659565,2.3687822881000002,7.5861746911,1.2530000000000001,0,1.2530000000000001,6.9188331991,2.2741104989,7.2829823149
2019-06-20 10:00:00,1.392,0,1.392,7.0823377735,2.3278518536,7.4550923931,1.392,0,1.392,6.7943925539,2.2332088368,7.151992162
2019-06-20 10:30:00,1.647,0,1.647,6.7535548316,2.2197861266,7.1090050859,1.647,0,1.647,6.4855919358000005,2.131710982,6.8269388798
2019-06-20 11:00:00,1.6560000000000001,0,1.6560000000000001,6.7475782344,2.2178217141,7.1027139309,1.6560000000000001,0,1.6560000000000001,6.4798575486,2.1298261801,6.8209026827
2019-06-20 11:30:00,1.867,0,1.867,6.7475782344,2.2178217141,7.1027139309,1.867,0,1.867,6.4798575486,2.1298261801,6.8209026827
2019-06-20 12:00:00,2.1310000000000002,0,2.1310000000000002,6.684044515,2.1969391904,7.0358363316,2.1310000000000002,0,2.1310000000000002,6.4184987827,2.109658529,6.7563145081
2019-06-20 12:30:00,2.5380000000000003,0,2.5380000000000003,6.247482408,2.0534481649,6.5762972715,2.5380000000000003,0,2.5380000000000003,6.001631046,1.9726407300000002,6.3175063642
