Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-20 13:00:00,1.222,0,1.222,7.1310042096,2.3438477377,7.5063202206,1.222,0,1.222,6.8475230912,2.2506719998999998,7.2079190434000004
2019-06-20 13:30:00,2.6870000000000003,0,2.6870000000000003,5.7717115724,1.8970698535000001,6.0754858657,2.6870000000000003,0,2.6870000000000003,5.5436113063,1.8220969217,5.8353803225
2019-06-20 14:00:00,2.219,0,2.219,6.2089489714,2.0407828368,6.5357357593,2.219,0,2.219,5.9548838608,1.9572756732,6.2682988008
2019-06-20 14:30:00,2.412,0,2.412,5.8863492950000005,1.9347494508,6.1961571526,2.412,0,2.412,5.6542525642,1.8584629445,5.9518448044
2019-06-20 15:00:00,1.266,0,1.266,6.8795112636999995,2.2611860038,7.2415908039,1.266,0,1.266,6.6060584944,2.171306425,6.9537457835000005
2019-06-20 15:30:00,1.6480000000000001,0,1.6480000000000001,6.4708977537,2.1268812379,6.8114713197,1.6480000000000001,0,1.6480000000000001,6.2157940362,2.0430327007,6.5429410907
2019-06-20 16:00:00,2.121,0,2.121,6.2048603615,2.0394389757,6.5314319595,2.121,0,2.121,5.9542306178,1.9570609626,6.2676111766
2019-06-20 16:30:00,1.846,0,1.846,6.6949143462,2.2005119311,7.0472782592,1.846,0,1.846,6.4222471139,2.1108905459,6.7602601199
2019-06-20 17:00:00,1.3719999999999999,0,1.3719999999999999,7.5332346967,2.4760545054,7.9297207334,1.3719999999999999,0,1.3719999999999999,7.2346161124,2.3779033232,7.6153853815
2019-06-20 17:30:00,1.248,0,1.248,7.7332909297,2.5418098093,8.1403062418,1.248,0,1.248,7.426073891,2.4408324519,7.8169198853
2019-06-20 18:00:00,1.126,0,1.126,7.9734622043000005,2.6207502898,8.3931181097,1.126,0,1.126,7.6511172433,2.5148006247,8.0538076245
2019-06-20 18:30:00,1.396,0,1.396,7.6208475769,2.5048514665,8.0219448178,1.396,0,1.396,7.3109293704,2.4029862781,7.6957151267
2019-06-20 19:00:00,1.308,0,1.308,7.3803175947,2.4257930845,7.7687553628,1.308,0,1.308,7.0851264792,2.3287684569,7.4580278728
2019-06-20 19:30:00,0.704,0,0.704,7.6466152968,2.5133209065,8.0490687335,0.704,0,0.704,7.341471852,2.4130251064,7.7278651073999995
2019-06-20 20:00:00,0.323,0,0.323,7.6466152968,2.5133209065,8.0490687335,0.323,0,0.323,7.341471852,2.4130251064,7.7278651073999995
2019-06-20 20:30:00,0.115,0,0.115,7.4939756174,2.46315067,7.8883953867,0.115,0,0.115,7.1897713945,2.3631635772,7.5681804152000005
2019-06-20 21:00:00,0.064,0,0.064,7.500566625,2.4653170295,7.8953332894,0.064,0,0.064,7.1960948521,2.3652419973,7.5748366865
2019-06-20 21:30:00,0.015,0,0.015,7.3526375349,2.4166950888,7.7396184577,0.015,0,0.015,7.0584823936,2.3200109695,7.4299814669
2019-06-20 22:00:00,0.0,0,0.0,7.216995336,2.3721116541000002,7.5968371958,0.0,0,0.0,6.9285653675,2.277309308,7.2932267026
2019-06-20 22:30:00,0.0,0,0.0,6.9345732282,2.2792839963000002,7.2995507665,0.0,0,0.0,6.658033927,2.1883899235,7.0084567652
2019-06-20 23:00:00,0.0,0,0.0,6.4699315465,2.1265636609,6.8104542595,0.0,0,0.0,6.0935550007,2.0028546728,6.4142684218
2019-06-20 23:30:00,0.0,0,0.0,6.0114254123,1.9758599825,6.3278162235,0.0,0,0.0,5.771908368,1.8971345371,6.0756930189
2019-06-21 00:00:00,0.0,0,0.0,5.5101521031,1.8110994134,5.8001601085,0.0,0,0.0,5.2951114309000005,1.7404189625000002,5.5738015062
2019-06-21 00:30:00,0.0,0,0.0,5.3985084382,1.7744039153000002,5.6826404612,0.0,0,0.0,5.1887203659,1.7054499105,5.4618109115
2019-06-21 01:00:00,0.0,0,0.0,5.1956687648,1.7077337388,5.4691250156,0.0,0,0.0,4.9892874287,1.639899474,5.2518815039
2019-06-21 01:30:00,0.0,0,0.0,5.4169512805,1.7804657844,5.7020539795000005,0.0,0,0.0,5.1997665892,1.7090806285,5.473438515
2019-06-21 02:00:00,0.0,0,0.0,5.1901913966,1.7059334149,5.4633593649,0.0,0,0.0,4.9876531694,1.6393623189,5.250161231
2019-06-21 02:30:00,0.0,0,0.0,5.1190152282,1.6825389397000001,5.3884370823,0.0,0,0.0,4.9203362354,1.6172363127,5.1793013004
2019-06-21 03:00:00,0.0,0,0.0,4.8856021388,1.6058197672999999,5.1427390935,0.0,0,0.0,4.6906569972,1.5417443978,4.9375336812
2019-06-21 03:30:00,0.0,0,0.0,4.7438424924,1.5592256247,4.9935184131,0.0,0,0.0,4.5547179595,1.4970633969,4.7944399574
2019-06-21 04:00:00,0.0,0,0.0,4.6824238322,1.5390382874,4.9288671918,0.0,0,0.0,4.4970443396,1.4781069947,4.7337308837
2019-06-21 04:30:00,0.0,0,0.0,4.7397229482,1.557871596,4.9891820507,0.0,0,0.0,4.5505984152,1.4957093681,4.790103595
2019-06-21 05:00:00,0.0,0,0.0,4.6082720352,1.5146657703000002,4.8508126686,0.0,0,0.0,4.42902809,1.4557511346,4.6621348315999995
2019-06-21 05:30:00,0.021,0,0.021,4.6513370363,1.5288205517,4.8961442487,0.021,0,0.021,4.4655659269,1.4677605408,4.7005957126
2019-06-21 06:00:00,0.057,0,0.057,4.8584739623,1.5969031668,5.1141831182,0.057,0,0.057,4.669733477,1.5348671693,4.9155089232
2019-06-21 06:30:00,0.097,0,0.097,5.6007768119,1.8408863147,5.8955545388,0.097,0,0.097,5.4634621794000005,1.7957531776,5.7510128205
2019-06-21 07:00:00,0.25,0,0.25,6.1802082556,2.0313362203,6.5054823743,0.25,0,0.25,5.9295785119,1.9489582073,6.2416615914
2019-06-21 07:30:00,0.505,0,0.505,6.8877358723,2.2638893019,7.2502482867,0.505,0,0.505,6.6107161002,2.172837306,6.9586485266
2019-06-21 08:00:00,0.858,0,0.858,7.0664341869,2.3226245975,7.4383517757,0.858,0,0.858,6.7770775018,2.2275176544,7.1337657914
2019-06-21 08:30:00,1.577,0,1.577,6.6908056619,2.1991614719,7.0429533283,1.577,0,1.577,6.4181384296,2.1095400866,6.755935189
2019-06-21 09:00:00,1.941,0,1.941,6.3359647431,2.082530902,6.6694365717,1.941,0,1.941,6.0815998318,1.9989251988,6.4016840335000005
2019-06-21 09:30:00,2.226,0,2.226,6.1843620252000004,2.0327014983,6.5098547633,2.226,0,2.226,5.9396371371,1.9522643175,6.2522496180000005
2019-06-21 10:00:00,2.496,0,2.496,5.7901139367,1.9031184182,6.0948567755,2.496,0,2.496,5.5624510308,1.8282892397000001,5.8552116114
2019-06-21 10:30:00,3.06,0,3.06,5.4579295242,1.7939346818000002,5.7451889728,3.06,0,3.06,5.240220593,1.7223772166,5.5160216769
2019-06-21 11:00:00,2.484,0,2.484,5.7117339958,1.8773561774,6.0123515745,2.484,0,2.484,5.4887128994,1.8040526879,5.7775925257
2019-06-21 11:30:00,1.483,0,1.483,6.8700887688000005,2.2580889795,7.2316723882,1.483,0,1.483,6.5991397135,2.1690323317,6.9464628563
2019-06-21 12:00:00,2.505,0,2.505,5.6546895952,1.8586065897,5.9523048371,2.505,0,2.505,6.7174201295,2.2079092244,7.0709685573
2019-06-21 12:30:00,2.949,0,2.949,4.3705195696,1.4365203139,4.6005469154,2.949,0,2.949,4.8486210181,1.5936646607,5.103811598
2019-06-21 13:00:00,2.163,0,2.163,4.8217278116,1.5848252912,5.0755029596,2.163,0,2.163,5.1915972676,1.7063955024,5.4648392291
2019-06-21 13:30:00,3.234,0,3.234,3.9498939581,1.2982673612,4.1577831138,3.234,0,3.234,4.4270120868,1.4550885064,4.6600127229
2019-06-21 14:00:00,2.54,0,2.54,4.2723471896,1.4042526130000001,4.497207568,2.54,0,2.54,4.6677681536,1.5342211988,4.9134401617000005
2019-06-21 14:30:00,1.917,0,1.917,4.6659713241,1.5336306095,4.9115487622,1.917,0,1.917,4.5961236906,1.5106728025,4.8380249375
2019-06-21 15:00:00,2.47,0,2.47,4.2495001404,1.3967431511,4.4731580426,2.47,0,2.47,4.0832851837,1.3421109368,4.2981949302
2019-06-21 15:30:00,2.454,0,2.454,3.9018290979,1.2824692056,4.1071885241,2.454,0,2.454,3.7519169135,1.2331954534,3.9493862248
2019-06-21 16:00:00,2.918,0,2.918,3.7938096973,1.2469649456,3.9934838919,2.918,0,2.918,3.6462705784000002,1.1984711823,3.8381795563
2019-06-21 16:30:00,3.039,0,3.039,4.1281071945,1.3568432193,4.3453759942,3.039,0,3.039,3.9682420227,1.3042980784,4.177096866
2019-06-21 17:00:00,2.658,0,2.658,4.6331018495,1.5228269356,4.8769493153,2.658,0,2.658,4.4504521555,1.4627928844,4.6846864795
2019-06-21 17:30:00,2.315,0,2.315,4.9923374316,1.6409019614,5.2550920332,2.315,0,2.315,4.7995419035,1.5775331358,5.0521493722
2019-06-21 18:00:00,1.9260000000000002,0,1.9260000000000002,5.4497825807,1.791256911,5.7366132429,1.9260000000000002,0,1.9260000000000002,5.2360437872,1.7210043669,5.5116250391
2019-06-21 18:30:00,1.501,0,1.501,5.8230324457,1.9139382087999999,6.1295078375,1.501,0,1.501,5.5932933131,1.8384266076,5.8876771717
2019-06-21 19:00:00,1.072,0,1.072,5.9639535716,1.960256743,6.2778458648,1.072,0,1.072,5.7272262203,1.8824482254000001,6.0286591793
2019-06-21 19:30:00,0.6910000000000001,0,0.6910000000000001,6.149658863,2.0212951206,6.473325119,0.6910000000000001,0,0.6910000000000001,5.9024269700000005,1.940033927,6.213081021
2019-06-21 20:00:00,0.388,0,0.388,6.0865401257,2.0005489948,6.4068843428,0.388,0,0.388,5.8465278015,1.9216607587999999,6.154239791
2019-06-21 20:30:00,0.112,0,0.112,6.1079151569,2.0075746278,6.4293843756,0.112,0,0.112,5.8619134009,1.9267177608,6.1704351589
2019-06-21 21:00:00,0.06,0,0.06,6.0705088523,1.9952797701,6.3900093182,0.06,0,0.06,5.831142202,1.9166037568,6.1380444231
2019-06-21 21:30:00,0.016,0,0.016,6.1252437017,2.0132702451,6.4476249491,0.016,0,0.016,5.8838327463999995,1.9339223013,6.1935081541
2019-06-21 22:00:00,0.0,0,0.0,6.0875629363,2.0008851764,6.4079609856,0.0,0,0.0,5.8496455968,1.9226855286000002,6.1575216809
2019-06-21 22:30:00,0.0,0,0.0,5.9261115524,1.9478186728,6.2380121604,0.0,0,0.0,5.6942119463,1.8715969583,5.9939073119
2019-06-21 23:00:00,0.0,0,0.0,5.5478285903,1.8234830759,5.8398195687,0.0,0,0.0,5.321148017,1.7489767745,5.6012084389
2019-06-21 23:30:00,0.0,0,0.0,5.3633271088,1.7628403715,5.6456074829,0.0,0,0.0,5.0660077705,1.6651162309,5.3326397584
2019-06-22 00:00:00,0.0,0,0.0,4.8315333669000005,1.5880482214,5.0858245968,0.0,0,0.0,4.6454427115,1.5268831808,4.8899396963
2019-06-22 00:30:00,0.0,0,0.0,4.7413591819,1.5584094,4.990904402,0.0,0,0.0,4.5531922999,1.4965619368,4.7928339999
2019-06-22 01:00:00,0.0,0,0.0,4.4509823189,1.4629671407,4.6852445463,0.0,0,0.0,4.2826536194,1.4076401727,4.5080564415
2019-06-22 01:30:00,0.0,0,0.0,4.5246388361,1.4871768671,4.7627777222,0.0,0,0.0,4.3521145725,1.4304708839,4.5811732343
2019-06-22 02:00:00,0.0,0,0.0,4.2129155727,1.3847183852,4.4346479713,0.0,0,0.0,4.0504157091,1.331307263,4.2635954833
2019-06-22 02:30:00,0.0,0,0.0,4.2715626399,1.403994744,4.4963817262,0.0,0,0.0,4.101088934,1.3479627465,4.31693572
2019-06-22 03:00:00,0.0,0,0.0,4.0304268036,1.3247372274,4.2425545301,0.0,0,0.0,3.8718746995,1.272623671,4.0756575784
2019-06-22 03:30:00,0.0,0,0.0,3.9782911043,1.3076010518,4.1876748467,0.0,0,0.0,3.8268848529,1.2578362235,4.0282998452
2019-06-22 04:00:00,0.0,0,0.0,3.8486636771000002,1.2649945768,4.0512249233,0.0,0,0.0,3.7032221757,1.2171902671,3.898128606
2019-06-22 04:30:00,0.0,0,0.0,3.8486636771000002,1.2649945768,4.0512249233,0.0,0,0.0,3.6999391773,1.2161111977,3.8946728182
2019-06-22 05:00:00,0.0,0,0.0,3.6756671699,1.2081333747,3.8691233367,0.0,0,0.0,3.537983628,1.1628789829,3.7241932926
2019-06-22 05:30:00,0.021,0,0.021,3.6269951393,1.1921356518,3.8178896203,0.021,0,0.021,3.4929871997,1.1480893721,3.6768286312000003
2019-06-22 06:00:00,0.076,0,0.076,3.8731420237,1.2730402203,4.0769916039,0.076,0,0.076,3.7277222422,1.2252430495,3.9239181497
2019-06-22 06:30:00,0.146,0,0.146,3.9777309937,1.3074169523,4.1870852566,0.146,0,0.146,3.826183892,1.2576058288,4.0275619916
2019-06-22 07:00:00,0.418,0,0.418,4.0093426877,1.3178072137,4.2203607239,0.418,0,0.418,3.857542845,1.2679130182,4.0605714158
2019-06-22 07:30:00,0.736,0,0.736,4.2558943524,1.398844827,4.479888792,0.736,0,0.736,4.0908509549,1.3445976855000001,4.3061588998
2019-06-22 08:00:00,1.094,0,1.094,4.4090197681,1.4491747172,4.6410734402,1.094,0,1.094,4.2398897353,1.3935843637,4.4630418266
2019-06-22 08:30:00,1.525,0,1.525,4.4904694574,1.4759459354,4.7268099551,1.525,0,1.525,4.3173357198,1.4190396278000001,4.5445639156
2019-06-22 09:00:00,1.945,0,1.945,4.3845848614000005,1.4411433517,4.6153524857,1.945,0,1.945,4.2158036635,1.3856676548,4.4376880669
2019-06-22 09:30:00,2.354,0,2.354,4.2226803209,1.3879279027,4.4449266536,2.354,0,2.354,4.2549225507,1.3985254112,4.4788658428
2019-06-22 10:00:00,2.692,0,2.692,4.0035572916,1.3159056459,4.2142708332,2.692,0,2.692,3.8766734848,1.2742009554,4.0807089314
2019-06-22 10:30:00,2.957,0,2.957,3.7499950299,1.2325637608,3.9473631894,2.957,0,2.957,3.6065603172,1.1854190506,3.7963792813
2019-06-22 11:00:00,2.428,0,2.428,4.0599579927,1.3344436599,4.2736399923,2.428,0,2.428,4.0272912374,1.3237066166,4.2392539341
2019-06-22 11:30:00,1.432,0,1.432,4.5041316143,1.4804364693,4.741191173,1.432,0,1.432,4.7335123681999995,1.5558302771,4.9826445981
2019-06-22 12:00:00,2.9050000000000002,0,2.9050000000000002,3.6152686876,1.1882813536,3.805545987,2.9050000000000002,0,2.9050000000000002,4.0298722875,1.3245549668,4.241970829
2019-06-22 12:30:00,3.238,0,3.238,3.310404969,1.088077495,3.4846368095,3.238,0,3.238,3.7492328583,1.2323132471,3.9465609035
2019-06-22 13:00:00,3.118,0,3.118,3.2879742183,1.0807048638,3.4610254929,3.118,0,3.118,3.6893648686000002,1.2126355905,3.8835419669
2019-06-22 13:30:00,2.607,0,2.607,3.3727483712,1.1085687804,3.5502614433,2.607,0,2.607,3.7197332618,1.2226171987,3.9155086966
2019-06-22 14:00:00,3.548,0,3.548,2.5781146722,0.8473853141000001,2.7138049181,3.548,0,3.548,3.0549971726,1.004129012,3.2157864975
2019-06-22 14:30:00,3.543,0,3.543,2.4259205802,0.7973615351000001,2.5536006107,3.543,0,3.543,2.7812492099,0.9141524078000001,2.9276307472000003
2019-06-22 15:00:00,3.472,0,3.472,2.3080683099,0.7586253671000001,2.4295455893,3.472,0,3.472,2.2257590384,0.7315716179,2.342904251
2019-06-22 15:30:00,3.391,0,3.391,2.3492163638,0.7721500784,2.4728593303,3.391,0,3.391,2.2631380286000002,0.7438574978,2.3822505564
2019-06-22 16:00:00,3.153,0,3.153,2.6289531,0.8640950972,2.7673190527,3.153,0,3.153,2.8036927951,0.9215292576,2.9512555738
2019-06-22 16:30:00,2.92,0,2.92,3.1592409276,1.0383922773,3.3255167659,2.92,0,2.92,3.4848817215,1.1454252303,3.6682965489
2019-06-22 17:00:00,2.565,0,2.565,3.7395178027,1.2291200628,3.9363345291,2.565,0,2.565,4.0276670578,1.3238301427999999,4.2396495345
2019-06-22 17:30:00,1.988,0,1.988,4.4880470284000005,1.4751497215,4.7242600299,1.988,0,1.988,4.7462540614,1.5600182691,4.9960569068
2019-06-22 18:00:00,1.448,0,1.448,5.1716643073,1.6998438551000001,5.4438571656,1.448,0,1.448,5.2047802701,1.7107285456999999,5.4787160738
2019-06-22 18:30:00,1.126,0,1.126,5.4502795061,1.7914202424,5.7371363222,1.126,0,1.126,5.2366555648,1.7212054485000001,5.5122690156
2019-06-22 19:00:00,1.017,0,1.017,5.3735203317,1.7661907219000001,5.6563371913000005,1.017,0,1.017,5.1662632879,1.6980686259,5.438171882
2019-06-22 19:30:00,0.536,0,0.536,5.6227040555,1.8480934512,5.9186358479,0.536,0,0.536,5.4003671365,1.7750148398999999,5.6845969858
2019-06-22 20:00:00,0.368,0,0.368,5.4468645428,1.7902977983000001,5.733541624,0.368,0,0.368,5.2520444552,1.7262635321,5.5284678476
2019-06-22 20:30:00,0.17300000000000001,0,0.17300000000000001,5.6147213277,1.8454696554,5.9102329766,0.17300000000000001,0,0.17300000000000001,5.3964048971,1.7737125148000001,5.6804262075
2019-06-22 21:00:00,0.082,0,0.082,5.5595109439,1.8273228798,5.852116783,0.082,0,0.082,5.3435794259,1.7563496221000001,5.6248204484
2019-06-22 21:30:00,0.01,0,0.01,5.5643791671,1.8289229874,5.8572412285,0.01,0,0.01,5.3482544736,1.7578862359,5.6297415511
2019-06-22 22:00:00,0.0,0,0.0,5.5546427206,1.8257227722,5.8469923375,0.0,0,0.0,5.3342293307,1.7532763944,5.6149782428
2019-06-22 22:30:00,0.0,0,0.0,5.3749844516,1.7666719548,5.6578783701,0.0,0,0.0,5.1600151918,1.696014976,5.4315949387
2019-06-22 23:00:00,0.0,0,0.0,5.1460308561,1.6914185471,5.4168745853,0.0,0,0.0,4.9493319957,1.6267667582,5.2098231533
2019-06-22 23:30:00,0.0,0,0.0,4.8516792483,1.5946698523,5.1070307876,0.0,0,0.0,4.6137447961,1.5164645798,4.8565734696
2019-06-23 00:00:00,0.0,0,0.0,4.7522178241,1.5619784631,5.0023345517,0.0,0,0.0,4.4428129974,1.4602820145,4.6766452604
2019-06-23 00:30:00,0.0,0,0.0,4.4127809338,1.4504109526,4.6450325619,0.0,0,0.0,4.225528921,1.3888641923,4.44792518
2019-06-23 01:00:00,0.0,0,0.0,4.1476788144,1.3632760997,4.3659776994,0.0,0,0.0,3.9871370342,1.3105085683,4.1969863518
2019-06-23 01:30:00,0.0,0,0.0,4.1800750581,1.37392423,4.4000790085,0.0,0,0.0,4.0199775489,1.3213027235,4.2315553146
2019-06-23 02:00:00,0.0,0,0.0,4.008161914,1.3174191121,4.2191178042,0.0,0,0.0,3.8558727151000003,1.267364073,4.0588133843
2019-06-23 02:30:00,0.0,0,0.0,3.9888423768,1.3110690873,4.1987814493,0.0,0,0.0,3.8326741981,1.2597390893,4.0343938928
2019-06-23 03:00:00,0.0,0,0.0,3.8281390136,1.2582484462,4.0296200143,0.0,0,0.0,3.680487017,1.2097175818,3.87419686
2019-06-23 03:30:00,0.0,0,0.0,3.6862727422,1.2116192577,3.880287097,0.0,0,0.0,3.5464807228,1.1656718429,3.7331376030000003
2019-06-23 04:00:00,0.0,0,0.0,3.6221042088,1.1905280807,3.8127412725000003,0.0,0,0.0,3.4880919911,1.1464803949,3.6716757801
2019-06-23 04:30:00,0.0,0,0.0,3.6221042088,1.1905280807,3.8127412725000003,0.0,0,0.0,3.4880919911,1.1464803949,3.6716757801
2019-06-23 05:00:00,0.0,0,0.0,3.5259916010000003,1.1589373942,3.7115701063,0.0,0,0.0,3.3959959225,1.116209881,3.5747325500000002
2019-06-23 05:30:00,0.009000000000000001,0,0.009000000000000001,3.3836915894,1.1121656423,3.5617806204,0.009000000000000001,0,0.009000000000000001,3.2594210836,1.0713199023,3.4309695616
2019-06-23 06:00:00,0.073,0,0.073,3.3836915894,1.1121656423,3.5617806204,0.073,0,0.073,3.2594210836,1.0713199023,3.4309695616
2019-06-23 06:30:00,0.19,0,0.19,3.5669277212,1.1723924463,3.7546607591,0.19,0,0.19,3.4295946597,1.1272532519,3.6100996417999998
2019-06-23 07:00:00,0.259,0,0.259,3.7573324129,1.234975442,3.9550867504,0.259,0,0.259,3.6120459127,1.1872220787,3.8021535923
2019-06-23 07:30:00,0.385,0,0.385,3.8800153902,1.2752993866,4.0842267265,0.385,0,0.385,3.732100451,1.2266820972,3.9285267905000003
2019-06-23 08:00:00,0.587,0,0.587,4.0708232167,1.3380148863,4.2850770702,0.587,0,0.587,3.9339670062,1.2930324252,4.1410179012
2019-06-23 08:30:00,0.794,0,0.794,4.287376385,1.4091924707,4.5130277737,0.794,0,0.794,4.1198862059,1.3541411110000001,4.336722322
2019-06-23 09:00:00,0.756,0,0.756,4.7571844452,1.5636109125000002,5.0075625739,0.756,0,0.756,4.6063797697,1.5140438127,4.8488208102
2019-06-23 09:30:00,0.632,0,0.632,5.1756499121,1.7011538601,5.4480525391,0.632,0,0.632,5.0242693297,1.6513974688,5.2887045576
2019-06-23 10:00:00,0.928,0,0.928,5.193922286,1.707159699,5.4672866169,0.928,0,0.928,4.9846485809,1.6383747584,5.2469985062
2019-06-23 10:30:00,1.627,0,1.627,4.7931809296,1.5754423848,5.0454536101,1.627,0,1.627,4.6082720352,1.5146657703000002,4.8508126686
2019-06-23 11:00:00,1.5819999999999999,0,1.5819999999999999,4.7213393419,1.5518291968,4.9698308862000005,1.5819999999999999,0,1.5819999999999999,4.5382397824,1.491647282,4.7770945078
2019-06-23 11:30:00,0.999,0,0.999,5.4899637692,1.804463829,5.7789092308,0.999,0,0.999,5.270529421,1.7323392466,5.5479257063
2019-06-23 12:00:00,0.687,0,0.687,5.8724455862,1.9301795227,6.1815216697,0.687,0,0.687,5.6369760156,1.8527844176000001,5.9336589637
2019-06-23 12:30:00,0.838,0,0.838,5.8673078385,1.9284908267,6.1761135143,0.838,0,0.838,5.6369760156,1.8527844176000001,5.9336589637
2019-06-23 13:00:00,0.8170000000000001,0,0.8170000000000001,5.9262349610000005,1.9478592352000001,6.2381420642,0.8170000000000001,0,0.8170000000000001,5.6934853163,1.8713581265,5.9931424382
2019-06-23 13:30:00,0.516,0,0.516,5.9749774168,1.9638801057,6.2894499124,0.516,0,0.516,5.7385126791,1.8861579050000001,6.0405396622
2019-06-23 14:00:00,0.546,0,0.546,5.8182583421,1.9123690369,6.1244824653,0.546,0,0.546,5.5838520601,1.8353234178000002,5.8777390106
2019-06-23 14:30:00,0.6900000000000001,0,0.6900000000000001,5.4619509997,1.7952564769000001,5.749422105,0.6900000000000001,0,0.6900000000000001,5.2493074165,1.725363911,5.5255867543
2019-06-23 15:00:00,0.711,0,0.711,5.5000398362,1.807775672,5.7895156171,0.711,0,0.711,5.2787395497,1.7350377853999999,5.5565679471
2019-06-23 15:30:00,0.5700000000000001,0,0.5700000000000001,5.8959919509,1.9379188385,6.2063073168,0.5700000000000001,0,0.5700000000000001,5.6628875476000005,1.8613011262999999,5.9609342606
2019-06-23 16:00:00,0.47500000000000003,0,0.47500000000000003,5.9846102001,1.9670462485,6.2995896843,0.47500000000000003,0,0.47500000000000003,5.750365172,1.890053631,6.0530159705
2019-06-23 16:30:00,0.39,0,0.39,6.3857741076,2.0989024484,6.7218674817,0.39,0,0.39,6.1338625597,2.0161031267,6.4566974312
2019-06-23 17:00:00,0.302,0,0.302,6.7397047644,2.2152338297,7.0944260678,0.302,0,0.302,6.4724721186,2.1273987066,6.8131285459
2019-06-23 17:30:00,0.513,0,0.513,6.7761244582,2.2272044041,7.1327625876,0.513,0,0.513,6.6290562666,2.1788654272,6.9779539649
2019-06-23 18:00:00,0.512,0,0.512,6.925102357,2.2761710715,7.2895814285,0.512,0,0.512,7.0067583855,2.3030101101,7.3755351426
2019-06-23 18:30:00,0.442,0,0.442,6.8267219923999996,2.2438350094,7.1860231499000005,0.442,0,0.442,6.8898900932,2.2645973601,7.2525158875999995
2019-06-23 19:00:00,0.462,0,0.462,6.5925707549,2.1668732194,6.9395481631,0.462,0,0.462,6.6495960682,2.1856165335,6.9995748087
2019-06-23 19:30:00,0.196,0,0.196,6.4905292679,2.1333338046,6.8321360715,0.196,0,0.196,6.5111269893,2.1401039482,6.8538178835
2019-06-23 20:00:00,0.184,0,0.184,6.3709071534,2.0940159169,6.7062180562,0.184,0,0.184,6.3915772745,2.1008098572,6.7279760785
2019-06-23 20:30:00,0.095,0,0.095,6.1929693651,2.0355305942,6.5189151211,0.095,0,0.095,6.0276422922,1.9811902132,6.3448866234
2019-06-23 21:00:00,0.025,0,0.025,6.1327716275,2.0157445546,6.4555490816,0.025,0,0.025,5.8899413085,1.9359300886000002,6.1999382195
2019-06-23 21:30:00,0.001,0,0.001,5.9314342484,1.9495681584,6.2436149983,0.001,0,0.001,5.7646298921,1.8947422178000002,6.0680314654
2019-06-23 22:00:00,0.0,0,0.0,5.8989501378,1.9388911475000001,6.2094211977,0.0,0,0.0,5.8940536129000005,1.9372817376,6.2042669609
2019-06-23 22:30:00,0.0,0,0.0,5.5861379168,1.8360747426000001,5.8801451756,0.0,0,0.0,5.5842637512,1.8354587342,5.8781723697
2019-06-23 23:00:00,0.0,0,0.0,5.0296594892,1.6531691285,5.2943784096,0.0,0,0.0,4.8816599739,1.6045240403,5.1385894462
2019-06-23 23:30:00,0.0,0,0.0,4.5714715847,1.5025700471999999,4.8120753523,0.0,0,0.0,4.3968009984,1.4451586018,4.6282115773
2019-06-24 00:00:00,0.0,0,0.0,4.3728853951,1.4372979231,4.6030372580000005,0.0,0,0.0,4.2766878822,1.4056793297,4.5017767181
2019-06-24 00:30:00,0.0,0,0.0,4.423558949,1.4539535149,4.6563778411,0.0,0,0.0,4.3597902596,1.4329937602,4.5892529049
2019-06-24 01:00:00,0.0,0,0.0,4.0034480338,1.3158697346000001,4.2141558251,0.0,0,0.0,3.8525347587,1.2662669398,4.055299746
2019-06-24 01:30:00,0.0,0,0.0,4.1829016091,1.3748532724,4.4030543254,0.0,0,0.0,4.0259182753,1.3232553459,4.2378087108999996
2019-06-24 02:00:00,0.0,0,0.0,3.9423071253,1.2957736898,4.149796974,0.0,0,0.0,3.7922629759,1.2464565629,3.9918557642
2019-06-24 02:30:00,0.0,0,0.0,4.014148713,1.3193868778,4.2254196979,0.0,0,0.0,3.8599886394,1.2687169119,4.0631459362
2019-06-24 03:00:00,0.0,0,0.0,3.7640741435000002,1.2371913417,3.9621833089000003,0.0,0,0.0,3.6229414129,1.1908032564,3.8136225399
2019-06-24 03:30:00,0.0,0,0.0,3.749184153,1.2322972385,3.9465096348,0.0,0,0.0,3.6099065008,1.186518888,3.7999015798
2019-06-24 04:00:00,0.0,0,0.0,3.6222519700999998,1.1905766475,3.8128968106,0.0,0,0.0,3.4858475996,1.1457426991,3.6693132628000003
2019-06-24 04:30:00,0.0,0,0.0,3.718478772,1.2222048678,3.9141881811,0.0,0,0.0,3.5808031282,1.176953072,3.7692664508
2019-06-24 05:00:00,0.0,0,0.0,3.5747742058,1.174971461,3.7629202166,0.0,0,0.0,3.4421379119,1.1313760195,3.6233030651
2019-06-24 05:30:00,0.0,0,0.0,3.5445456757000002,1.1650358237,3.7311007112,0.0,0,0.0,3.4172686067,1.1232018742,3.5971248492
2019-06-24 06:00:00,0.019,0,0.019,3.7648800841,1.2374562414999999,3.9630316674,0.019,0,0.019,3.6242001808,1.1912169934,3.8149475588
2019-06-24 06:30:00,0.116,0,0.116,4.4706421348,1.4694290097,4.7059390893,0.116,0,0.116,4.3015532382,1.413852177,4.527950777
2019-06-24 07:00:00,0.243,0,0.243,5.0296594892,1.6531691285,5.2943784096,0.243,0,0.243,4.8385920109,1.5903682853999999,5.0932547483
2019-06-24 07:30:00,0.333,0,0.333,5.6298360864,1.8504376364000001,5.9261432489,0.333,0,0.333,5.4145792023,1.77968612,5.6995570551
2019-06-24 08:00:00,0.557,0,0.557,5.995317461,1.9705655549,6.3108604853,0.557,0,0.557,5.762459875,1.8940289676000002,6.0657472368
2019-06-24 08:30:00,0.648,0,0.648,6.081211506,1.9987975623,6.4012752695,0.648,0,0.648,5.8413130468,1.9199467519,6.1487505756
2019-06-24 09:00:00,0.981,0,0.981,5.8187226876,1.9125216597999999,6.1249712501,0.981,0,0.981,5.5910851216,1.8377008101999999,5.8853527595
2019-06-24 09:30:00,1.23,0,1.23,5.7065169375,1.8756414133,6.0068599342,1.23,0,1.23,5.4869611552,1.8034769175,5.7757485844000005
2019-06-24 10:00:00,1.654,0,1.654,5.380605961,1.7685196556,5.6637957484,1.654,0,1.654,5.1728411319,1.7002306587,5.4450959284
2019-06-24 10:30:00,2.327,0,2.327,4.7145844477,1.5496089705,4.9627204713,2.327,0,2.327,4.5348896497,1.4905461466,4.7735680523
2019-06-24 11:00:00,2.262,0,2.262,4.6452768503,1.5268286649,4.8897651056,2.262,0,2.262,4.4680400229,1.4685737368,4.7032000242
2019-06-24 11:30:00,2.311,0,2.311,4.8023842509,1.5784673702,5.0551413167,2.311,0,2.311,4.8981572382,1.6099464289,5.1559549876
2019-06-24 12:00:00,2.44,0,2.44,4.67825657,1.5376685745,4.9244805999,2.44,0,2.44,5.1518557429,1.6933330949,5.4230060452
2019-06-24 12:30:00,2.407,0,2.407,4.8195699708,1.5841160431999999,5.0732315482,2.407,0,2.407,5.276321728,1.7342430858,5.5540228716
2019-06-24 13:00:00,1.5030000000000001,0,1.5030000000000001,5.6378648867,1.8530765754,5.9345946176,1.5030000000000001,0,1.5030000000000001,5.5291405761,1.8173406227000002,5.8201479748
2019-06-24 13:30:00,1.039,0,1.039,5.8921119839,1.936643555,6.2022231409,1.039,0,1.039,5.6636826282,1.8615624567,5.9617711876
2019-06-24 14:00:00,1.33,0,1.33,5.5176698271,1.8135703698,5.8080735023,1.33,0,1.33,5.3050749492,1.7436938126000001,5.5842894202
2019-06-24 14:30:00,1.573,0,1.573,5.2258989404,1.717669917,5.5009462531,1.573,0,1.573,5.0258604782,1.651920454,5.2903794507
2019-06-24 15:00:00,1.7349999999999999,0,1.7349999999999999,4.9821507904,1.6375537744000002,5.2443692531,1.7349999999999999,0,1.7349999999999999,4.7918994545,1.5750211843000002,5.044104689
2019-06-24 15:30:00,1.613,0,1.613,4.9908532372,1.6404141304,5.2535297234,1.613,0,1.613,4.8002622808,1.5777699124,5.052907664
2019-06-24 16:00:00,1.621,0,1.621,5.3456711198,1.7570371286,5.6270222313,1.621,0,1.621,5.1406555057,1.6896517549,5.4112163216999996
2019-06-24 16:30:00,1.528,0,1.528,5.712567909,1.8776302714000002,6.0132293778,1.528,0,1.528,5.4912491934,1.8048863274,5.7802623088
2019-06-24 17:00:00,1.353,0,1.353,6.3046416608,2.0722355027,6.6364649061000005,1.353,0,1.353,6.0556748071,1.9904040552,6.3743945338
2019-06-24 17:30:00,2.018,0,2.018,5.8783158874,1.9321089974,6.1877009342000004,2.018,0,2.018,5.6525755233,1.8579117278,5.9500794982
2019-06-24 18:00:00,1.055,0,1.055,6.9400867962,2.2810962185,7.3053545223,1.055,0,1.055,6.5290518445,2.1459955632,6.8726861522
2019-06-24 18:30:00,0.5720000000000001,0,0.5720000000000001,7.6445624355,2.5126461636,8.0469078269,0.5720000000000001,0,0.5720000000000001,6.9572606689,2.2867409974,7.323432283
2019-06-24 19:00:00,0.317,0,0.317,7.6705664418,2.5211932671,8.074280465,0.317,0,0.317,7.0194342607,2.3071764689,7.3888781692
2019-06-24 19:30:00,0.177,0,0.177,7.4315881172000005,2.4426448904,7.8227243339,0.177,0,0.177,6.8587154303,2.2543507439,7.219700453
2019-06-24 20:00:00,0.158,0,0.158,6.8669058136,2.2570427927,7.2283219091,0.158,0,0.158,6.5970628287,2.1683496927,6.9442766618
2019-06-24 20:30:00,0.215,0,0.215,6.5124407152,2.140535749,6.8552007528,0.215,0,0.215,6.2528284694,2.0552053303,6.5819247046000005
2019-06-24 21:00:00,0.089,0,0.089,6.5273438692,2.1454341789,6.8708882834,0.089,0,0.089,6.2473435321,2.0534025186,6.5761510865
2019-06-24 21:30:00,0.0,0,0.0,6.5388054037,2.1492014031,6.8829530565,0.0,0,0.0,6.2923606931,2.0681989439,6.6235375717
2019-06-24 22:00:00,0.0,0,0.0,6.2744404451,2.0623088432,6.6046741528,0.0,0,0.0,6.0688377351,1.9947305004,6.3882502474
2019-06-24 22:30:00,0.0,0,0.0,5.9920900788,1.9695047657,6.3074632408,0.0,0,0.0,5.7579441067,1.8925447064,6.0609937966
2019-06-24 23:00:00,0.0,0,0.0,5.4768992391,1.8001697255,5.7651570938,0.0,0,0.0,5.2161483431,1.7144650505999999,5.4906824664
2019-06-24 23:30:00,0.0,0,0.0,4.9299361097,1.6203916388000001,5.1894064312,0.0,0,0.0,4.7170921109,1.5504331995,4.9653601167
2019-06-25 00:00:00,0.0,0,0.0,4.7443802249,1.5594023689,4.9940844473,0.0,0,0.0,4.5226238201,1.4865145634,4.7606566528
2019-06-25 00:30:00,0.0,0,0.0,4.6947008508,1.5430735482,4.9417903693,0.0,0,0.0,4.440186862,1.4594188455000001,4.6738809073
2019-06-25 01:00:00,0.0,0,0.0,4.3794566573,1.4394577926,4.6099543761,0.0,0,0.0,4.207348034,1.3828884237,4.4287874042
2019-06-25 01:30:00,0.0,0,0.0,4.3428342443,1.4274205875,4.5714044677,0.0,0,0.0,4.1772050672,1.3729809097,4.3970579655
2019-06-25 02:00:00,0.0,0,0.0,4.1614156747,1.3677911873,4.3804375523,0.0,0,0.0,4.0076623559,1.3172549153,4.2185919536
2019-06-25 02:30:00,0.0,0,0.0,4.0878977043,1.343626999,4.3030502151,0.0,0,0.0,3.9353725481,1.2934944045,4.142497419
2019-06-25 03:00:00,0.0,0,0.0,4.0065059349,1.3168748181,4.2173746683,0.0,0,0.0,3.8524814462,1.2662494169,4.0552436276
2019-06-25 03:30:00,0.0,0,0.0,3.9027064509000002,1.2827575776,4.1081120536,0.0,0,0.0,3.7566498809,1.2347511046,3.9543682957
2019-06-25 04:00:00,0.0,0,0.0,3.9198566291,1.2883945686,4.1261648727,0.0,0,0.0,3.7566498809,1.2347511046,3.9543682957
2019-06-25 04:30:00,0.0,0,0.0,3.9663721353,1.3036834761,4.1751285634,0.0,0,0.0,3.816196021,1.2543229743,4.0170484431
2019-06-25 05:00:00,0.0,0,0.0,3.8704655376,1.2721605018,4.0741742501000004,0.0,0,0.0,3.7222922629,1.2234583017,3.918202382
2019-06-25 05:30:00,0.0,0,0.0,3.9369706074,1.2940196612000001,4.1441795868,0.0,0,0.0,3.7922629759,1.2464565629,3.9918557642
2019-06-25 06:00:00,0.016,0,0.016,4.1491004817,1.3637433791,4.3674741913,0.016,0,0.016,3.9893761602,1.3112445334,4.1993433265
2019-06-25 06:30:00,0.031,0,0.031,4.716307232,1.5501752223,4.9645339285,0.031,0,0.031,4.5352220303,1.4906553948,4.7739179266
2019-06-25 07:00:00,0.059000000000000004,0,0.059000000000000004,5.4683675898,1.797365508,5.7561764103,0.059000000000000004,0,0.059000000000000004,5.3261876959,1.7506332369000002,5.6065133641
2019-06-25 07:30:00,0.107,0,0.107,6.1191581758,2.0112700295,6.4412191324,0.107,0,0.107,5.8754666292,1.9311724915,6.184701715
2019-06-25 08:00:00,0.34400000000000003,0,0.34400000000000003,6.4610267095000005,2.1236367826,6.8010807469,0.34400000000000003,0,0.34400000000000003,6.2012308317,2.0382460069,6.5276114018
2019-06-25 08:30:00,0.554,0,0.554,6.3341063738,2.0819200856,6.6674803935,0.554,0,0.554,6.0824989047,1.9992207097999999,6.402630426
2019-06-25 09:00:00,0.7020000000000001,0,0.7020000000000001,6.0975738436,2.0041756025,6.4184987827,0.7020000000000001,0,0.7020000000000001,5.8599230667,1.9260635696000001,6.1683400702
2019-06-25 09:30:00,0.613,0,0.613,6.0793238478,1.9981771190000002,6.3992882608,0.613,0,0.613,5.8413992683,1.9199750915,6.1488413351
2019-06-25 10:00:00,0.486,0,0.486,5.9857100177,1.9674077410000002,6.300747387,0.486,0,0.486,5.7519869258,1.8905866757,6.0547230798
2019-06-25 10:30:00,0.777,0,0.777,6.1109480471,2.0085714907,6.4325768917,0.777,0,0.777,5.8650173746,1.9277379876,6.1737024995
2019-06-25 11:00:00,0.61,0,0.61,6.4021364452,2.1042804887,6.7390909949,0.61,0,0.61,6.1466608563,2.0203097234,6.4701693224
2019-06-25 11:30:00,1.209,0,1.209,6.1262079343,2.013587173,6.4486399309,1.209,0,1.209,5.8811447421,1.933038797,6.1906786759
2019-06-25 12:00:00,1.1219999999999999,0,1.1219999999999999,6.1775261749,2.030454663,6.5026591315,1.1219999999999999,0,1.1219999999999999,5.9354797475000005,1.9508978496,6.2478734184
2019-06-25 12:30:00,1.562,0,1.562,5.9354797475000005,1.9508978496,6.2478734184,1.562,0,1.562,5.700249096,1.8735812734000001,6.0002622063
2019-06-25 13:00:00,1.154,0,1.154,6.1379567641,2.0174488266,6.4610071201,1.154,0,1.154,5.8926767017,1.9368291688000001,6.2028175808
2019-06-25 13:30:00,0.842,0,0.842,6.1698300843,2.0279250803,6.4945579834,0.842,0,0.842,5.928000527,1.9484395487000001,6.2400005547
2019-06-25 14:00:00,0.8280000000000001,0,0.8280000000000001,5.9019846735,1.9398885512000001,6.2126154458,0.8280000000000001,0,0.8280000000000001,6.1083660097,2.007722816,6.4298589576000005
2019-06-25 14:30:00,0.988,0,0.988,5.7469528414,1.8889320522,6.0494240436,0.988,0,0.988,5.6205564164,1.8473875563000002,5.9163751752
2019-06-25 15:00:00,0.975,0,0.975,5.8960492125,1.9379376595000002,6.2063675921,0.975,0,0.975,5.6702940393,1.8637355224,5.9687305677
2019-06-25 15:30:00,1.083,0,1.083,5.7115980817,1.8773115046000002,6.0122085071,1.083,0,1.083,5.4914874543,1.8049646400000001,5.7805131098
2019-06-25 16:00:00,0.749,0,0.749,6.3000989072,2.0707423719,6.6316830602,0.749,0,0.749,6.0506160409,1.9887413192,6.3690695168
2019-06-25 16:30:00,1.5390000000000001,0,1.5390000000000001,6.0363598772,1.9840555448,6.3540630286,1.5390000000000001,0,1.5390000000000001,5.802466975,1.9071786655,6.1078599737
2019-06-25 17:00:00,1.21,0,1.21,6.5159004347,2.1416729038,6.8588425629,1.21,0,1.21,6.2615434216,2.0580697966,6.5910983385
2019-06-25 17:30:00,0.8310000000000001,0,0.8310000000000001,6.9861251224,2.2962282845,7.3538159183000005,0.8310000000000001,0,0.8310000000000001,6.7135158098000005,2.2066259366,7.0668587472
2019-06-25 18:00:00,0.726,0,0.726,7.2795895045,2.3926853623,7.6627257942,0.726,0,0.726,6.9961876967,2.2995356928,7.3644081018
2019-06-25 18:30:00,0.461,0,0.461,7.2683889381,2.3890039142,7.6509357243,0.461,0,0.461,9.5844909846,3.1502698429000002,10.0889378785
2019-06-25 19:00:00,0.317,0,0.317,7.0273962558,2.3097934501,7.3972592167,0.317,0,0.317,7.1480958098,2.349465475,7.5243113788
2019-06-25 19:30:00,0.25,0,0.25,6.9004936909,2.2680825941,7.2636775694,0.25,0,0.25,7.0048940926,2.3023973467,7.373572729
2019-06-25 20:00:00,0.113,0,0.113,6.8632943838,2.2558557731,7.224520404,0.113,0,0.113,6.9166602202,2.2733962753,7.2806949686
2019-06-25 20:30:00,0.083,0,0.083,6.5813629486,2.1631893916,6.9277504722,0.083,0,0.083,6.6489444707,2.1854023637,6.9988889166
2019-06-25 21:00:00,0.031,0,0.031,6.421550102,2.1106614491,6.7595264231000005,0.031,0,0.031,6.4626731451,2.1241779398,6.8028138369
2019-06-25 21:30:00,0.014,0,0.014,6.2254037831,2.0461912718,6.5530566138,0.014,0,0.014,6.2533194712,2.0553667148,6.5824415486
2019-06-25 22:00:00,0.001,0,0.001,6.0698658111,1.9950684127,6.3893324328,0.001,0,0.001,6.1059136336,2.006916759,6.427277509
2019-06-25 22:30:00,0.0,0,0.0,5.7634165386,1.8943434078,6.0667542511,0.0,0,0.0,5.673735988,1.8648668362,5.9723536716000005
2019-06-25 23:00:00,0.0,0,0.0,5.2474908417,1.7247668317,5.5236745702,0.0,0,0.0,5.0409706296,1.6568869205999999,5.3062848733
2019-06-25 23:30:00,0.0,0,0.0,4.8325999465,1.5883987891,5.0869473121,0.0,0,0.0,4.6431009095,1.5261134677000001,4.8874746416
2019-06-26 00:00:00,0.0,0,0.0,4.3776759532,1.4388725034,4.6080799507,0.0,0,0.0,4.2067520526,1.3826925341,4.4281600554
2019-06-26 00:30:00,0.0,0,0.0,4.4192317492,1.4525312331,4.6518228939,0.0,0,0.0,4.2491318891,1.3966221128,4.4727704096
2019-06-26 01:00:00,0.0,0,0.0,4.183194828,1.3749496488,4.4033629768,0.0,0,0.0,4.0237209437,1.3225331179,4.2354957302
2019-06-26 01:30:00,0.0,0,0.0,4.1361343493,1.3594816175,4.3538256309,0.0,0,0.0,3.9769895548000003,1.3071732531,4.1863047945
2019-06-26 02:00:00,0.0,0,0.0,3.9565909326,1.3004685502,4.1648325606,0.0,0,0.0,3.8037867083,1.2502442304999999,4.0039860088
2019-06-26 02:30:00,0.0,0,0.0,3.9565356455,1.3004503782999999,4.1647743637,0.0,0,0.0,3.8046482651,1.2505274105,4.0048929106
2019-06-26 03:00:00,0.0,0,0.0,3.8089395941,1.2519379022,4.0094100991,0.0,0,0.0,3.665576623,1.2048167723,3.8585017084
2019-06-26 03:30:00,0.0,0,0.0,3.6493821211,1.1994938969,3.8414548643,0.0,0,0.0,3.5107169046999998,1.1539168444,3.6954914787
2019-06-26 04:00:00,0.0,0,0.0,3.6945990395,1.2143559793,3.8890516205,0.0,0,0.0,3.5540497849,1.1681596733,3.7411050367
2019-06-26 04:30:00,0.0,0,0.0,3.7673229166,1.2382591617,3.9656030701000002,0.0,0,0.0,3.624512816,1.1913197516,3.8152766484000002
2019-06-26 05:00:00,0.0,0,0.0,3.9301992587,1.2917940265,4.1370518513,0.0,0,0.0,3.6518289027,1.2002981151,3.8440304239
2019-06-26 05:30:00,0.0,0,0.0,4.0399513163,1.3278677834,4.252580333,0.0,0,0.0,3.7310888294,1.2263495932,3.9274619256000003
2019-06-26 06:00:00,0.013000000000000001,0,0.013000000000000001,4.3639025639,1.4343454093,4.5935816462,0.013000000000000001,0,0.013000000000000001,3.9900567176,1.3114682218,4.2000597028
2019-06-26 06:30:00,0.02,0,0.02,4.608532016,1.5147512219,4.8510863325999996,0.02,0,0.02,4.3646825064,1.434601764,4.5944026383
2019-06-26 07:00:00,0.061,0,0.061,5.2233043976,1.716817132,5.4982151553000005,0.061,0,0.061,5.0169158214,1.6489804875,5.2809640226
2019-06-26 07:30:00,0.10400000000000001,0,0.10400000000000001,6.0698658111,1.9950684127,6.3893324328,0.10400000000000001,0,0.10400000000000001,5.8352581263,1.9179565957,6.142376975
2019-06-26 08:00:00,0.084,0,0.084,6.5905178937,2.1661984765,6.9373872565,0.084,0,0.084,6.3195323093999995,2.0771298223,6.6521392730999995
2019-06-26 08:30:00,0.181,0,0.181,6.5671472628,2.1585169217,6.9127865924,0.181,0,0.181,6.5019065554,2.1370733381,6.8441121636
2019-06-26 09:00:00,0.135,0,0.135,6.4234719856,2.1112931417,6.7615494585,0.135,0,0.135,6.6213285834,2.1763254605,6.9698195614
2019-06-26 09:30:00,0.20700000000000002,0,0.20700000000000002,6.4519448224,2.1206517106,6.7915208657,0.20700000000000002,0,0.20700000000000002,6.2076036529,2.0403406519,6.5343196346
2019-06-26 10:00:00,0.303,0,0.303,6.1109480471,2.0085714907,6.4325768917,0.303,0,0.303,5.8650173746,1.9277379876,6.1737024995
2019-06-26 10:30:00,0.343,0,0.343,5.6455116139,1.8555899331,5.9426438041,0.343,0,0.343,9.6010405742,3.1557094299,10.1063584991
2019-06-26 11:00:00,0.259,0,0.259,0.0,0.0,0.0,0.259,0,0.259,7.5389753366,2.4779413625,7.9357635122
2019-06-26 11:30:00,0.366,0,0.366,0.0,0.0,0.0,0.366,0,0.366,0.0,0.0,0.0
2019-06-26 12:00:00,0.605,0,0.605,0.0,0.0,0.0,0.605,0,0.605,0.0,0.0,0.0
2019-06-26 12:30:00,1.155,0,1.155,0.0,0.0,0.0,1.155,0,1.155,0.0,0.0,0.0
2019-06-26 13:00:00,1.502,0,1.502,0.0,0.0,0.0,1.502,0,1.502,0.0,0.0,0.0
2019-06-26 13:30:00,1.242,0,1.242,0.0,0.0,0.0,1.242,0,1.242,0.0,0.0,0.0
2019-06-26 14:00:00,1.738,0,1.738,0.0,0.0,0.0,1.738,0,1.738,0.0,0.0,0.0
2019-06-26 14:30:00,2.181,0,2.181,0.0,0.0,0.0,2.181,0,2.181,0.0,0.0,0.0
2019-06-26 15:00:00,1.883,0,1.883,0.0,0.0,0.0,1.883,0,1.883,0.0,0.0,0.0
2019-06-26 15:30:00,1.963,0,1.963,0.0,0.0,0.0,1.963,0,1.963,0.0,0.0,0.0
2019-06-26 16:00:00,2.698,0,2.698,0.0,0.0,0.0,2.698,0,2.698,0.0,0.0,0.0
2019-06-26 16:30:00,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0
2019-06-26 17:00:00,2.352,0,2.352,0.0,0.0,0.0,2.352,0,2.352,0.0,0.0,0.0
2019-06-26 17:30:00,2.127,0,2.127,0.0,0.0,0.0,2.127,0,2.127,0.0,0.0,0.0
2019-06-26 18:00:00,1.537,0,1.537,0.0,0.0,0.0,1.537,0,1.537,7.7268598597,2.5396960188,8.1335366944
2019-06-26 18:30:00,1.391,0,1.391,0.0,0.0,0.0,1.391,0,1.391,11.8646034575,3.8997065707000003,12.489056271
2019-06-26 19:00:00,0.975,0,0.975,6.1852518836,2.0329939807,6.5107914564,0.975,0,0.975,7.6697930811,2.5209390758,8.0734664012
2019-06-26 19:30:00,0.648,0,0.648,6.2684516716,2.0603404285,6.5983701806,0.648,0,0.648,6.0210029085,1.9790079533,6.3378977984
2019-06-26 20:00:00,0.374,0,0.374,6.3690280515,2.093398286,6.7042400542,0.374,0,0.374,6.1149734717,2.0098945838,6.4368141808
2019-06-26 20:30:00,0.203,0,0.203,6.1884111443,2.0340323794,6.514116994,0.203,0,0.203,5.946923182,1.9546591247,6.259919139
2019-06-26 21:00:00,0.084,0,0.084,6.2623444258,2.0583330739,6.5919415009,0.084,0,0.084,6.0138685739,1.9766630109,6.3303879725
2019-06-26 21:30:00,0.018000000000000002,0,0.018000000000000002,6.1453560158,2.0198808431,6.4687958061,0.018000000000000002,0,0.018000000000000002,5.9011846566,1.9396255983000001,6.2117733227
2019-06-26 22:00:00,0.0,0,0.0,6.0866098927,2.0005719262,6.4069577818,0.0,0,0.0,5.8492105403,1.9225425324,6.1570637267
2019-06-26 22:30:00,0.0,0,0.0,5.9156445268,1.9443783279,6.2269942388,0.0,0,0.0,5.6793509157,1.8667123737,5.9782641218
2019-06-26 23:00:00,0.0,0,0.0,5.3809515052,1.7686332304999999,5.6641594791,0.0,0,0.0,5.1299620665,1.6861369914000002,5.39996007
2019-06-26 23:30:00,0.0,0,0.0,4.9012276447000005,1.6109556227000001,5.1591869944,0.0,0,0.0,4.7112721603,1.5485202743,4.959233853
2019-06-27 00:00:00,0.0,0,0.0,4.4227872338,1.4536998643,4.6555655093,0.0,0,0.0,4.2494622951,1.396730712,4.4731182054
2019-06-27 00:30:00,0.0,0,0.0,4.3910853693,1.4432799654,4.6221951256,0.0,0,0.0,4.2275439369,1.389526496,4.4500462494
2019-06-27 01:00:00,0.0,0,0.0,4.1258285778,1.3560942742,4.3429774503,0.0,0,0.0,3.9665781454,1.3037511883000001,4.1753454162
2019-06-27 01:30:00,0.0,0,0.0,4.1294350713,1.3572796713,4.3467737592,0.0,0,0.0,3.970045434,1.304890831,4.1789951937
2019-06-27 02:00:00,0.0,0,0.0,3.952708991,1.2991926177,4.1607463063,0.0,0,0.0,3.7962663516,1.2477724088,3.9960698438
2019-06-27 02:30:00,0.0,0,0.0,3.8471120194,1.2644845716,4.0495915994,0.0,0,0.0,3.6999628718,1.2161189857,3.8946977597
2019-06-27 03:00:00,0.0,0,0.0,3.7305102896999998,1.2261594364,3.9268529366,0.0,0,0.0,3.5893216139,1.1797529629,3.7782332778
2019-06-27 03:30:00,0.0,0,0.0,3.6234396546000003,1.1909670206,3.8141470049,0.0,0,0.0,3.4862276982,1.1458676314,3.6697133665
2019-06-27 04:00:00,0.0,0,0.0,3.6234396546000003,1.1909670206,3.8141470049,0.0,0,0.0,3.4862276982,1.1458676314,3.6697133665
2019-06-27 04:30:00,0.0,0,0.0,3.696050654,1.2148331019,3.8905796357,0.0,0,0.0,3.5587175925,1.1696939075000001,3.7460185184
2019-06-27 05:00:00,0.0,0,0.0,3.5012466918,1.1508041359,3.6855228335,0.0,0,0.0,3.3702578207,1.107750176,3.5476398112
2019-06-27 05:30:00,0.02,0,0.02,3.5012466918,1.1508041359,3.6855228335,0.02,0,0.02,3.3702578207,1.107750176,3.5476398112
2019-06-27 06:00:00,0.09,0,0.09,3.8172076426,1.2546554783000001,4.018113308,0.09,0,0.09,3.6706376927,1.2064802655,3.8638291503
2019-06-27 06:30:00,0.19,0,0.19,4.2987487362,1.4129303817,4.5249986696,0.19,0,0.19,4.1326802243,1.3583463015000001,4.3501897098
2019-06-27 07:00:00,0.365,0,0.365,4.7006718535,1.5450361219,4.9480756353,0.365,0,0.365,4.5181830844,1.4850549641000002,4.7559821941
2019-06-27 07:30:00,0.632,0,0.632,5.2900181103,1.738744869,5.5684401161,0.632,0,0.632,5.0819544678,1.6703576568,5.3494257556
2019-06-27 08:00:00,0.962,0,0.962,5.6898218903,1.8701540166,5.9892862003000005,0.962,0,0.962,5.4623781581,1.795396877,5.7498717454
2019-06-27 08:30:00,1.331,0,1.331,5.4052639906,1.776624358,5.689751569,1.331,0,1.331,5.1958701677,1.7077999367,5.4693370186
2019-06-27 09:00:00,1.8050000000000002,0,1.8050000000000002,4.7097705243,1.5480267104,4.9576531834,1.8050000000000002,0,1.8050000000000002,4.5249866838,1.4872911991,4.7631438777
2019-06-27 09:30:00,2.192,0,2.192,4.3190647568,1.4196079348000001,4.5463839545999996,2.192,0,2.192,4.4760879104,1.4712189495,4.7116714847
2019-06-27 10:00:00,2.552,0,2.552,4.0111964497,1.3184165158,4.2223120523,2.552,0,2.552,4.4752665026,1.4709489659,4.7108068449000005
2019-06-27 10:30:00,2.857,0,2.857,3.8819596519,1.2759384345,4.0862733178,2.857,0,2.857,4.0769353989,1.3400238634,4.2915109462
2019-06-27 11:00:00,3.113,0,3.113,3.6869839049,1.2118530056,3.8810356894,3.113,0,3.113,3.5435534704,1.1647097016,3.7300562846
2019-06-27 11:30:00,3.312,0,3.312,3.5382850741,1.1629780634,3.7245106043,3.312,0,3.312,3.3989590457,1.1171838125,3.5778516271000003
2019-06-27 12:00:00,3.471,0,3.471,3.4420408304,1.1313441103,3.6232008741,3.471,0,3.471,3.3074234168,1.0870975062000001,3.4814983334000003
2019-06-27 12:30:00,3.568,0,3.568,3.3787819009,1.1105519057,3.5566125272,3.568,0,3.568,3.2484860926,1.0677257445,3.4194590448
2019-06-27 13:00:00,3.618,0,3.618,3.2970110201000002,1.0836751169,3.4705379159,3.618,0,3.618,3.5402148558,1.163612352,3.7265419535
2019-06-27 13:30:00,3.63,0,3.63,3.0638858842,1.0070505902,3.225143036,3.63,0,3.63,3.7764436363,1.2412569974,3.9752038277
2019-06-27 14:00:00,3.598,0,3.598,3.0611959054,1.0061664369,3.2223114793,3.598,0,3.598,3.8427858068000003,1.2630626142999999,4.0450376914
2019-06-27 14:30:00,3.534,0,3.534,2.997530221,0.9852405384,3.1552949695,3.534,0,3.534,3.8038373881,1.2502608882000001,4.0040393559
2019-06-27 15:00:00,3.396,0,3.396,3.1661425958000002,1.040660746,3.3327816798,3.396,0,3.396,3.9148722372,1.2867562782,4.1209181444
2019-06-27 15:30:00,3.219,0,3.219,3.1633677119,1.0397486857,3.3298607493,3.219,0,3.219,3.5899271389000003,1.1799519893000001,3.7788706725
2019-06-27 16:00:00,2.998,0,2.998,3.7231307834000003,1.22373391,3.9190850351,2.998,0,2.998,3.5773309033,1.1758118069,3.7656114772000002
2019-06-27 16:30:00,2.75,0,2.75,4.2659694321,1.4021563455,4.4904941391,2.75,0,2.75,4.0971464399,1.3466669114,4.3127857262
2019-06-27 17:00:00,2.448,0,2.448,4.7296699174,1.5545673246,4.9785999131,2.448,0,2.448,4.542088815,1.4929123978,4.781146121
2019-06-27 17:30:00,2.105,0,2.105,5.1803305543,1.7026923128,5.4529795308,2.105,0,2.105,4.9757052405,1.6354352246000001,5.2375844637
2019-06-27 18:00:00,1.752,0,1.752,5.6818826024,1.8675444989,5.9809290552,1.752,0,1.752,5.4590543526,1.7943043950000002,5.7463730027
2019-06-27 18:30:00,1.339,0,1.339,5.8526508436,1.9236733054,6.1606850985,1.339,0,1.339,5.6215213073,1.8477047006,5.9173908497
2019-06-27 19:00:00,0.9500000000000001,0,0.9500000000000001,6.0388092914,1.9848606282999999,6.3566413594,0.9500000000000001,0,0.9500000000000001,5.8375031759,1.9186945078000002,6.1447401852
2019-06-27 19:30:00,0.602,0,0.602,6.0812987148,1.9988262264,6.4013670682,0.602,0,0.602,5.8578517764,1.9253827694,6.1661597647
2019-06-27 20:00:00,0.325,0,0.325,6.2359560429,2.0496596319,6.5641642556,0.325,0,0.325,5.989308613,1.9685905421,6.3045353822
2019-06-27 20:30:00,0.168,0,0.168,6.151938138,2.022044282,6.4757243558,0.168,0,0.168,5.9166462757,1.9447075867999999,6.2280487113
2019-06-27 21:00:00,0.08600000000000001,0,0.08600000000000001,5.8357981624,1.918134097,6.1429454341,0.08600000000000001,0,0.08600000000000001,5.6076100294,1.8431322847,5.9027473994
2019-06-27 21:30:00,0.016,0,0.016,5.7887343929,1.902664984,6.0934046241,0.016,0,0.016,5.5590824691,1.827182047,5.851665757
2019-06-27 22:00:00,0.0,0,0.0,5.7583738978,1.8926859719,6.0614462082,0.0,0,0.0,5.5299264422,1.8175989244,5.8209752023
2019-06-27 22:30:00,0.0,0,0.0,5.6888727957,1.8698420643,5.9882871534,0.0,0,0.0,5.4612283189,1.7950189432,5.7486613883
2019-06-27 23:00:00,0.0,0,0.0,5.2695283303,1.732010204,5.5468719266,0.0,0,0.0,5.0635642798,1.6643130943000002,5.3300676629
2019-06-27 23:30:00,0.0,0,0.0,4.7710799267,1.5681781364,5.0221893965,0.0,0,0.0,4.587142834,1.5077209377,4.8285714042
2019-06-28 00:00:00,0.0,0,0.0,4.5087171496,1.4819436618,4.7460180522,0.0,0,0.0,4.3084048848,1.4161042043,4.5351630366
2019-06-28 00:30:00,0.0,0,0.0,4.309499437,1.4164639662,4.5363151968,0.0,0,0.0,4.1454416629,1.3625407835,4.3636228031
2019-06-28 01:00:00,0.0,0,0.0,4.1467369598,1.362966527,4.3649862735,0.0,0,0.0,3.985344812,1.3099194933,4.1950998021
2019-06-28 01:30:00,0.0,0,0.0,4.1430672811,1.361760362,4.3611234538,0.0,0,0.0,3.9818179581,1.3087602726,4.1913873244
2019-06-28 02:00:00,0.0,0,0.0,3.9249719987000002,1.2900759092,4.1315494723,0.0,0,0.0,3.775983569,1.2411057805,3.9747195463000002
2019-06-28 02:30:00,0.0,0,0.0,3.8548179827,1.2670173993,4.0577031397,0.0,0,0.0,3.7056975881,1.2180038958,3.9007343032
2019-06-28 03:00:00,0.0,0,0.0,3.7573324129,1.234975442,3.9550867504,0.0,0,0.0,3.616143737,1.1885689684,3.8064670916
2019-06-28 03:30:00,0.0,0,0.0,3.5969663666000002,1.1822656716,3.7862803859,0.0,0,0.0,3.4595122001,1.1370866718000001,3.6415917896
2019-06-28 04:00:00,0.0,0,0.0,3.5937972332,1.1812240278,3.782944456,0.0,0,0.0,3.4595122001,1.1370866718000001,3.6415917896
2019-06-28 04:30:00,0.0,0,0.0,3.710604973,1.2196168752,3.9058999715000002,0.0,0,0.0,3.5741818444,1.1747767613,3.7622966783000003
2019-06-28 05:00:00,0.0,0,0.0,3.5372036854999998,1.1626226282,3.7233723005,0.0,0,0.0,3.4060993039,1.1195307019,3.5853676883
2019-06-28 05:30:00,0.018000000000000002,0,0.018000000000000002,3.557816545,1.1693977475,3.7450700474,0.018000000000000002,0,0.018000000000000002,3.4247060329,1.1256464379,3.6049537189
