Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-28 06:00:00,0.095,0,0.095,3.8629991515,1.2697064194,4.0663148963,0.095,0,0.095,3.7179693412,1.222037426,3.9136519381
2019-06-28 06:30:00,0.191,0,0.191,4.1642859947,1.3687346159,4.3834589417,0.191,0,0.191,4.0033223216,1.315828415,4.2140234964
2019-06-28 07:00:00,0.352,0,0.352,4.7731479261,1.568857855,5.024366238,0.352,0,0.352,4.5859801602,1.5073387853,4.8273475371
2019-06-28 07:30:00,0.631,0,0.631,5.1769353363,1.7015763586000001,5.4494056172,0.631,0,0.631,5.0031177504,1.6444452808999999,5.2664397373
2019-06-28 08:00:00,0.997,0,0.997,5.322076708,1.7492820205,5.6021860084,0.997,0,0.997,5.1101074295,1.6796110878000001,5.3790604521
2019-06-28 08:30:00,1.393,0,1.393,5.0760927229,1.6684309944,5.3432554978,1.393,0,1.393,4.8770082916,1.6029951062999999,5.1336929385
2019-06-28 09:00:00,1.778,0,1.778,4.6003666435,1.5120673937,4.8424912037,1.778,0,1.778,4.4200623715,1.4528042454,4.6526972331
2019-06-28 09:30:00,2.145,0,2.145,4.2169811463,1.3860546746,4.4389275225,2.145,0,2.145,4.2232917695,1.3881288762000001,4.4455702837
2019-06-28 10:00:00,2.469,0,2.469,4.0208298911,1.3215828748,4.2324525170000005,2.469,0,2.469,4.4819137846,1.4731338218,4.7178039837
2019-06-28 10:30:00,2.781,0,2.781,4.1623219876,1.3680890780000001,4.3813915659,2.781,0,2.781,3.8682204879,1.2714225897,4.0718110399
2019-06-28 11:00:00,3.027,0,3.027,4.2164480211,1.3858794448,4.438366338,3.027,0,3.027,3.6499530917,1.1996815659,3.842055886
2019-06-28 11:30:00,3.257,0,3.257,3.6261355571,1.1918531208,3.8169847969,3.257,0,3.257,3.4840738064,1.1451596814,3.667446112
2019-06-28 12:00:00,3.47,0,3.47,3.4016243428,1.1180598533,3.580657203,3.47,0,3.47,3.2702889403,1.074891994,3.4424094108
2019-06-28 12:30:00,3.379,0,3.379,3.4491445597,1.1336789932,3.6306784839,3.379,0,3.379,3.3155641075,1.0897732218,3.4900674816
2019-06-28 13:00:00,3.473,0,3.473,3.2983155315,1.0841038891,3.4719110858,3.473,0,3.473,3.1702730001,1.0420183442,3.3371294738
2019-06-28 13:30:00,3.505,0,3.505,3.2373615459,1.0640692829,3.4077489957,3.505,0,3.505,3.1120129424,1.0228691893,3.2758030972
2019-06-28 14:00:00,3.542,0,3.542,3.0008829864,0.9863425391,3.1588241962,3.542,0,3.542,2.8860112811,0.9485860354000001,3.0379066116
2019-06-28 14:30:00,3.449,0,3.449,3.0035222854,0.9872100348,3.1616024057,3.449,0,3.449,2.8885495495,0.9494203240000001,3.0405784732
2019-06-28 15:00:00,3.315,0,3.315,3.1881284174,1.0478871361,3.3559246499,3.315,0,3.315,3.0643248898,1.0071948844,3.2256051471
2019-06-28 15:30:00,3.138,0,3.138,3.1881284174,1.0478871361,3.3559246499,3.138,0,3.138,3.0643248898,1.0071948844,3.2256051471
2019-06-28 16:00:00,2.917,0,2.917,3.5684112573,1.172880061,3.7562223761,2.917,0,2.917,3.4304726709,1.1275418402,3.6110238641
2019-06-28 16:30:00,2.674,0,2.674,4.0206133501,1.3215117013,4.2322245791,2.674,0,2.674,3.8641707107,1.2700914923,4.0675481165
2019-06-28 17:00:00,2.366,0,2.366,4.4510738059,1.462997211,4.6853408483,2.366,0,2.366,4.2779723191,1.4061015037,4.5031287569
2019-06-28 17:30:00,2.0,0,2.0,4.7214281961,1.5518584018000001,4.969924417,2.0,0,2.0,4.535610356,1.4907830313,4.7743266906
2019-06-28 18:00:00,1.6360000000000001,0,1.6360000000000001,5.0424400149,1.6573698842,5.3078315947,1.6360000000000001,0,1.6360000000000001,4.8477156925,1.5933670945,5.1028586236
2019-06-28 18:30:00,1.249,0,1.249,5.5381786943,1.8203113085,5.8296617835,1.249,0,1.249,5.3184935798,1.7481043031999999,5.5984142946
2019-06-28 19:00:00,0.884,0,0.884,5.6193338483,1.8469857176,5.9150882614,0.884,0,0.884,5.399271268,1.7746546453,5.68344344
2019-06-28 19:30:00,0.561,0,0.561,5.6845821248,1.8684317890000002,5.9837706577,0.561,0,0.561,5.4632028568,1.7956679424000002,5.7507398492
2019-06-28 20:00:00,0.328,0,0.328,5.8348668387,1.9178279857,6.1419650934,0.328,0,0.328,5.609499004,1.8437531606,5.9047357937000005
2019-06-28 20:30:00,0.182,0,0.182,5.7717007124,1.897066284,6.0754744341,0.182,0,0.182,5.5480586239,1.8235586843,5.8400617094000005
2019-06-28 21:00:00,0.078,0,0.078,5.6204688785,1.847358784,5.91628303,0.078,0,0.078,5.4056881871,1.7767637847,5.6901980917
2019-06-28 21:30:00,0.01,0,0.01,5.6302777248,1.8505827959,5.9266081313,0.01,0,0.01,5.4104010801,1.7783128377000001,5.6951590316
2019-06-28 22:00:00,0.0,0,0.0,5.5720973067,1.8314598172,5.865365586,0.0,0,0.0,5.3522206621,1.7591898590000001,5.6339164864
2019-06-28 22:30:00,0.0,0,0.0,5.6314927238,1.8509821467,5.9278870776,0.0,0,0.0,5.4158415902,1.7801010469,5.7008858844
2019-06-28 23:00:00,0.0,0,0.0,5.3548135594,1.7600421032,5.636645852,0.0,0,0.0,5.1482936765,1.6921623003000001,5.4192565016
2019-06-28 23:30:00,0.0,0,0.0,4.8818264932,1.6045787726,5.1387647297,0.0,0,0.0,4.820459171,1.5844083092,5.0741675484
2019-06-29 00:00:00,0.0,0,0.0,4.5896297645,1.5085383522,4.8311892258,0.0,0,0.0,4.4089032704,1.4491364263,4.640950811
2019-06-29 00:30:00,0.0,0,0.0,4.5459233676,1.4941727543,4.7851824922,0.0,0,0.0,4.3726701705,1.4372271822,4.6028107058
2019-06-29 01:00:00,0.0,0,0.0,4.3400896366,1.4265184786,4.568515407,0.0,0,0.0,4.172263786,1.3713567891,4.3918566169
2019-06-29 01:30:00,0.0,0,0.0,4.2566153878,1.3990818198000001,4.4806477767,0.0,0,0.0,4.0962174198,1.3463615573,4.3118078104
2019-06-29 02:00:00,0.0,0,0.0,4.0417260968,1.3284511255,4.254448523,0.0,0,0.0,3.888633261,1.2781319438,4.0932981694
2019-06-29 02:30:00,0.0,0,0.0,3.8254756910000003,1.2573730544,4.0268165169,0.0,0,0.0,3.6835715743,1.2107314268,3.8774437624
2019-06-29 03:00:00,0.0,0,0.0,3.7269399961,1.2249859377,3.9230947327,0.0,0,0.0,3.5893018684999998,1.1797464729,3.7782124932
2019-06-29 03:30:00,0.0,0,0.0,3.6098107357,1.1864874115,3.7998007745,0.0,0,0.0,3.4727198843,1.1414278277,3.6554946150000003
2019-06-29 04:00:00,0.0,0,0.0,3.5546763716000003,1.1683656224,3.7417646016,0.0,0,0.0,3.4194481675,1.1239182611,3.5994191237
2019-06-29 04:30:00,0.0,0,0.0,3.5934194382999998,1.1810998526,3.7825467771,0.0,0,0.0,3.4585637637,1.1367749359000001,3.6405934355
2019-06-29 05:00:00,0.0,0,0.0,3.5084428952,1.1531694136,3.6930977845,0.0,0,0.0,3.3750974130999998,1.1093408731,3.5527341191
2019-06-29 05:30:00,0.008,0,0.008,3.4347732145,1.1289553605,3.6155507521,0.008,0,0.008,3.3080012981999998,1.0872874466,3.4821066297
2019-06-29 06:00:00,0.064,0,0.064,3.5309707275,1.160573954,3.7168112921,0.064,0,0.064,3.3978602153,1.1168226444,3.5766949635
2019-06-29 06:30:00,0.183,0,0.183,3.762515904,1.2366791731,3.9605430568,0.183,0,0.183,3.6212025032,1.1902317044,3.8117921086
2019-06-29 07:00:00,0.394,0,0.394,3.7558742166,1.234496156,3.953551807,0.394,0,0.394,3.6148102657,1.1881306776,3.8050634376
2019-06-29 07:30:00,0.659,0,0.659,3.9894353964000002,1.3112640034,4.1994056804,0.659,0,0.659,3.94606862,1.2970100333,4.1537564421
2019-06-29 08:00:00,0.9430000000000001,0,0.9430000000000001,4.0932585748,1.3453890319,4.3086932366,0.9430000000000001,0,0.9430000000000001,3.9341473473,1.2930917005,4.141207734
2019-06-29 08:30:00,1.084,0,1.084,4.4728631609,1.4701590256000001,4.7082770115,1.084,0,1.084,4.3022179993,1.4140706734,4.5286505256
2019-06-29 09:00:00,1.7000000000000002,0,1.7000000000000002,4.1563114942,1.3661135243,4.3750647307,1.7000000000000002,0,1.7000000000000002,4.0555827458,1.3330055858,4.2690344692
2019-06-29 09:30:00,2.215,0,2.215,3.9134591262000002,1.2862918111,4.1194306592,2.215,0,2.215,3.7772930167,1.2415361752,3.9760979123
2019-06-29 10:00:00,2.394,0,2.394,3.7369262216,1.2282682513,3.9336065491000003,2.394,0,2.394,3.597382665,1.1824025022,3.7867185947
2019-06-29 10:30:00,2.642,0,2.642,3.5097865683,1.1536110576,3.6945121771,2.642,0,2.642,3.377497793,1.1101298398,3.5552608348
2019-06-29 11:00:00,2.88,0,2.88,3.1958271408,1.0504175841,3.3640285692000003,2.88,0,2.88,3.0789562158,1.0120039687,3.2410065429
2019-06-29 11:30:00,3.106,0,3.106,2.8590706857,0.93973109,3.0095480902,3.106,0,3.106,2.7567241325,0.9060914047,2.9018148764
2019-06-29 12:00:00,3.078,0,3.078,2.8234131635,0.9280110292,2.9720138564000003,3.078,0,3.078,2.7189808402,0.8936857845,2.8620850949000003
2019-06-29 12:30:00,3.266,0,3.266,2.6806879681,0.8810995261000001,2.8217768085,3.266,0,3.266,2.5814888284,0.8484943456,2.7173566615
2019-06-29 13:00:00,3.329,0,3.329,2.5006245897,0.8219155557000001,2.6322364102,3.329,0,3.329,2.4094062032,0.7919335219,2.536217056
2019-06-29 13:30:00,3.34,0,3.34,2.4653685569,0.8103274581000001,2.5951247968,3.34,0,3.34,2.3781992895,0.7816763054,2.5033676732
2019-06-29 14:00:00,3.305,0,3.305,2.2536882192,0.7407514957,2.3723033886,3.305,0,3.305,2.1704285368,0.7133853615,2.2846616177
2019-06-29 14:30:00,3.228,0,3.228,2.3449414892,0.7707449951,2.4683594623,3.228,0,3.228,2.2615271347,0.7433280226000001,2.3805548786
2019-06-29 15:00:00,3.086,0,3.086,2.4867304245,0.8173487644,2.6176109732,3.086,0,3.086,2.3950009618,0.787198748,2.521053644
2019-06-29 15:30:00,2.8689999999999998,0,2.8689999999999998,3.4749596684,1.1421640092,3.6578522826,2.8689999999999998,0,2.8689999999999998,2.7459365737,0.9025457056,2.8904595513
2019-06-29 16:00:00,1.995,0,1.995,3.5828237387,1.1776172146000001,3.7713934092,1.995,0,1.995,3.4225666211,1.1249432473,3.6027017064
2019-06-29 16:30:00,0.547,0,0.547,5.0352415079,1.6550038494,5.3002542188,0.547,0,0.547,4.8455575225,1.5926577384,5.1005868658
2019-06-29 17:00:00,0.845,0,0.845,4.8745210320000005,1.6021775836,5.1310747705,0.845,0,0.845,4.6882875517,1.5409655987000002,4.9350395281
2019-06-29 17:30:00,1.792,0,1.792,4.4401881783,1.4594192782,4.673882293,1.792,0,1.792,4.2703611336,1.403599828,4.4951169827
2019-06-29 18:00:00,1.166,0,1.166,5.0416304544,1.6571037945,5.3069794257,1.166,0,1.166,4.9881181731,1.6395151583,5.2506507085
2019-06-29 18:30:00,1.075,0,1.075,5.0002902121,1.643515914,5.2634633812,1.075,0,1.075,5.0889838228,1.6726680941,5.3568250766
2019-06-29 19:00:00,0.6940000000000001,0,0.6940000000000001,5.2860354673,1.7374358375,5.5642478603,0.6940000000000001,0,0.6940000000000001,5.0800714168,1.6697387279,5.3474435966
2019-06-29 19:30:00,0.527,0,0.527,5.2043606808,1.7105906334,5.4782744008,0.527,0,0.527,5.0021693141,1.6441335449,5.2654413832
2019-06-29 20:00:00,0.247,0,0.247,5.3435794259,1.7563496221000001,5.6248204484,0.247,0,0.247,5.1348164679,1.687732556,5.4050699662
2019-06-29 20:30:00,0.17400000000000002,0,0.17400000000000002,5.2843505283,1.7368820247999999,5.5624742403,0.17400000000000002,0,0.17400000000000002,5.0752222808,1.6681448939,5.3423392429
2019-06-29 21:00:00,0.075,0,0.075,5.0373687434,1.6557030379,5.3024934141,0.075,0,0.075,4.8456769821000005,1.5926970028,5.1007126127
2019-06-29 21:30:00,0.019,0,0.019,5.0109658805,1.6470248365,5.2747009268,0.019,0,0.019,4.8190802854,1.5839550914,5.0727160899
2019-06-29 22:00:00,0.0,0,0.0,4.9411399669,1.6240741686,5.2011999652,0.0,0,0.0,4.7513997072,1.5617095611,5.001473376
2019-06-29 22:30:00,0.0,0,0.0,5.0555749703,1.6616871353,5.3216578635000005,0.0,0,0.0,4.8637048424,1.598622474,5.1196893078
2019-06-29 23:00:00,0.0,0,0.0,4.8034254905000004,1.5788096092,5.0562373585,0.0,0,0.0,4.6144260117,1.5166884846,4.8572905386
2019-06-29 23:30:00,0.0,0,0.0,4.4093653123,1.4492882921,4.6414371708,0.0,0,0.0,4.2450195848,1.3952704637,4.4684416682
2019-06-30 00:00:00,0.0,0,0.0,4.099415184,1.3474126115,4.3151738779,0.0,0,0.0,3.9438354176,1.2962760152000001,4.1514057028
2019-06-30 00:30:00,0.0,0,0.0,4.2177788596,1.3863168703,4.4397672207,0.0,0,0.0,4.0579637094,1.3337881707,4.2715407468
2019-06-30 01:00:00,0.0,0,0.0,3.9120321935,1.2858228010000001,4.1179286247,0.0,0,0.0,3.7647530555,1.2374144893,3.9628979531
2019-06-30 01:30:00,0.0,0,0.0,3.8648183591,1.270304364,4.0682298517,0.0,0,0.0,3.719018479,1.2223822609,3.9147562937
2019-06-30 02:00:00,0.0,0,0.0,3.7264081872,1.2248111405,3.9225349339,0.0,0,0.0,3.5868409360999998,1.1789376035,3.775622038
2019-06-30 02:30:00,0.0,0,0.0,3.5963048964,1.1820482568,3.7855841014,0.0,0,0.0,3.4642478002,1.1386431883,3.6465766318
2019-06-30 03:00:00,0.0,0,0.0,3.5282017671,1.1596638407,3.713896597,0.0,0,0.0,3.3988866460000002,1.1171600158,3.5777754167999998
2019-06-30 03:30:00,0.0,0,0.0,3.3371981323,1.0968839819,3.5128401392,0.0,0,0.0,3.2158798897,1.0570086039,3.385136726
2019-06-30 04:00:00,0.0,0,0.0,3.3661616417,1.1064038271,3.5433280439,0.0,0,0.0,3.2397754185,1.0648626844,3.4102899142
2019-06-30 04:30:00,0.0,0,0.0,3.4278501555,1.126679861,3.6082633215,0.0,0,0.0,3.2999593343,1.0846441809,3.4736414046
2019-06-30 05:00:00,0.0,0,0.0,3.3502827369,1.1011846835,3.5266134072,0.0,0,0.0,3.2288647802,1.061276531,3.3988050317000003
2019-06-30 05:30:00,0.001,0,0.001,3.2430561133,1.0659409966,3.4137432771,0.001,0,0.001,3.1284776268,1.0282808693,3.293134344
2019-06-30 06:00:00,0.034,0,0.034,3.2188917182,1.0579985441,3.3883070718,0.034,0,0.034,3.1041865322,1.0202967727,3.2675647708
2019-06-30 06:30:00,0.05,0,0.05,3.4282236722,1.1268026301,3.6086564971,0.05,0,0.05,3.3036783765,1.085866571,3.4775561858
2019-06-30 07:00:00,0.101,0,0.101,3.4779560297,1.1431488655,3.6610063471,0.101,0,0.101,3.3484915019,1.100595933,3.5247278967
2019-06-30 07:30:00,0.181,0,0.181,3.6827241684,1.2104528979,3.8765517563,0.181,0,0.181,3.5464023995,1.1656460993,3.7330551574
2019-06-30 08:00:00,0.251,0,0.251,3.967215263,1.3039605988,4.1760160663,0.251,0,0.251,3.8192025841,1.2553111838,4.0202132464
2019-06-30 08:30:00,0.463,0,0.463,4.1714351383,1.3710844256999999,4.3909843561,0.463,0,0.463,4.0169736186,1.3203153793,4.2283932827
2019-06-30 09:00:00,0.5670000000000001,0,0.5670000000000001,4.5491629261,1.4952375457,4.7885925538,0.5670000000000001,0,0.5670000000000001,4.3719372878,1.4369862953,4.6020392503
2019-06-30 09:30:00,0.545,0,0.545,4.9332447770000005,1.6214791452,5.192889239,0.545,0,0.545,4.8598205972,1.5973457843,5.1156006286
2019-06-30 10:00:00,0.559,0,0.559,5.0880406519,1.6723580888,5.3558322651,0.559,0,0.559,5.1783520673,1.7020420155,5.4508969129
2019-06-30 10:30:00,0.641,0,0.641,5.0625868835,1.6639918397,5.3290388248,0.641,0,0.641,4.9846485809,1.6383747584,5.2469985062
2019-06-30 11:00:00,1.861,0,1.861,4.0979737713,1.3469388421000001,4.3136566014,1.861,0,1.861,3.9458310173,1.2969319371,4.153506334
2019-06-30 11:30:00,2.041,0,2.041,3.857542845,1.2679130182,4.0605714158,2.041,0,2.041,3.7114342789,1.2198894549000001,3.9067729252000003
2019-06-30 12:00:00,2.16,0,2.16,3.8507273983,1.2656728892,4.0533972614,2.16,0,2.16,3.7016070037,1.2166593857,3.8964284249
2019-06-30 12:30:00,2.254,0,2.254,3.8777861369,1.2745666665,4.0818801441,2.254,0,2.254,3.7302410944,1.2260709562,3.9265695731
2019-06-30 13:00:00,2.168,0,2.168,3.8177137825000003,1.2548218384,4.0186460868,2.168,0,2.168,3.7911707274,1.2460975581,3.9907060288
2019-06-30 13:30:00,2.311,0,2.311,3.5810183529,1.1770238129,3.769493003,2.311,0,2.311,3.4470008697,1.1329743964,3.6284219681
2019-06-30 14:00:00,2.49,0,2.49,3.1051175269,1.0206027758,3.2685447651,2.49,0,2.49,2.9862911512,0.9815464348,3.1434643696
2019-06-30 14:30:00,2.263,0,2.263,3.1475016415,1.0345337606,3.3131596226,2.263,0,2.263,3.0313402338,0.9963533522,3.1908844567
2019-06-30 15:00:00,2.868,0,2.868,2.6878265809,0.8834458746,2.8292911378000003,2.868,0,2.868,2.5892181571,0.8510348531,2.7254927970000002
2019-06-30 15:30:00,2.829,0,2.829,2.6878265809,0.8834458746,2.8292911378000003,2.829,0,2.829,2.5892181571,0.8510348531,2.7254927970000002
2019-06-30 16:00:00,2.688,0,2.688,2.9310412765000002,0.9633866792,3.0853066069,2.688,0,2.688,2.8209255748,0.9271933983,2.9693953419
2019-06-30 16:30:00,2.342,0,2.342,3.4172794667,1.1232054437,3.5971362807,2.342,0,2.342,3.2891885591,1.0811039983,3.4623037464
2019-06-30 17:00:00,1.9060000000000001,0,1.9060000000000001,4.1923902511,1.3779720382,4.4130423695,1.9060000000000001,0,1.9060000000000001,4.1591090853,1.3670330481000001,4.3780095635
2019-06-30 17:30:00,1.959,0,1.959,4.4202835197,1.4528769333,4.6529300207,1.959,0,1.959,4.5502035076,1.4955795683,4.7896879028
2019-06-30 18:00:00,1.745,0,1.745,4.779453942,1.5709305422000002,5.0310041495,1.745,0,1.745,4.5990437030999995,1.5116325642000001,4.8410986348
2019-06-30 18:30:00,1.227,0,1.227,5.1335853435,1.687327905,5.4037740458,1.227,0,1.227,4.9410277473,1.6240372838,5.2010818393000005
2019-06-30 19:00:00,0.96,0,0.96,5.3898566712000004,1.771560217,5.6735333381,0.96,0,0.96,5.1811052313,1.7029469368,5.4537949803
2019-06-30 19:30:00,0.551,0,0.551,5.5805213437,1.8342286642999999,5.8742329934,0.551,0,0.551,5.3677872608,1.7643063526,5.6503023798
2019-06-30 20:00:00,0.31,0,0.31,5.5853951615,1.8358306107,5.8793633279,0.31,0,0.31,5.3677872608,1.7643063526,5.6503023798
2019-06-30 20:30:00,0.195,0,0.195,5.6102861865,1.844011895,5.9055644068,0.195,0,0.195,5.3945639696,1.7731074312000001,5.678488389
2019-06-30 21:00:00,0.046,0,0.046,5.50787217,1.8103500356,5.7977601789,0.046,0,0.046,5.294040244,1.7400668804000001,5.5726739411
2019-06-30 21:30:00,0.001,0,0.001,5.5653562343,1.8292441339,5.8582697203,0.001,0,0.001,5.3544874316,1.7599349101000001,5.6363025596
2019-06-30 22:00:00,0.0,0,0.0,5.3785106472,1.7678309593,5.6615901549,0.0,0,0.0,5.1757904334,1.7012000472,5.4482004562
2019-06-30 22:30:00,0.0,0,0.0,5.4941280697,1.8058325683,5.7832927049,0.0,0,0.0,5.2146697432,1.7139790584,5.4891260455
2019-06-30 23:00:00,0.0,0,0.0,4.8718563931,1.6013017591,5.1282698875,0.0,0,0.0,4.6865068476000005,1.5403803096000002,4.9331651027
2019-06-30 23:30:00,0.0,0,0.0,4.3659669433,1.435023938,4.5957546772,0.0,0,0.0,4.2022537262,1.3812140057,4.4234249749
2019-07-01 00:00:00,0.0,0,0.0,4.1087106503,1.3504678835,4.3249585793,0.0,0,0.0,3.936176185,1.2937585472,4.1433433527
2019-07-01 00:30:00,0.0,0,0.0,4.1778359321,1.3731882649,4.3977220337,0.0,0,0.0,3.9934812246,1.3125938028,4.2036644469
2019-07-01 01:00:00,0.0,0,0.0,3.8352930936,1.2605998786,4.0371506248,0.0,0,0.0,3.6916099182,1.2133735026,3.885905177
2019-07-01 01:30:00,0.0,0,0.0,3.7919421135,1.2463511005,3.9915180142,0.0,0,0.0,3.6481381622,1.1990850274,3.8401454339
2019-07-01 02:00:00,0.0,0,0.0,3.6092914323,1.1863167247,3.7992541392,0.0,0,0.0,3.4715950558,1.1410581145,3.6543105851
2019-07-01 02:30:00,0.0,0,0.0,3.6092914323,1.1863167247,3.7992541392,0.0,0,0.0,3.4715950558,1.1410581145,3.6543105851
2019-07-01 03:00:00,0.0,0,0.0,3.3840183754,1.1122730516,3.5621246057000002,0.0,0,0.0,3.2614229358999998,1.0719778793,3.4330767747
2019-07-01 03:30:00,0.0,0,0.0,3.4375724511,1.1298754251,3.6184973169,0.0,0,0.0,3.3131499058,1.0889797121,3.4875262167
2019-07-01 04:00:00,0.0,0,0.0,3.4105996049,1.1210098793,3.5901048473,0.0,0,0.0,3.2830444551999998,1.079084529,3.4558362687
2019-07-01 04:30:00,0.0,0,0.0,3.5166842874,1.1558782282,3.7017729341,0.0,0,0.0,3.3880898726,1.1136112881,3.5664103922
2019-07-01 05:00:00,0.0,0,0.0,3.34613522,1.0998214606,3.5222476,0.0,0,0.0,3.2230185025,1.0593549525000001,3.3926510552
2019-07-01 05:30:00,0.013000000000000001,0,0.013000000000000001,3.3314463033,1.0949934472,3.5067855824,0.013000000000000001,0,0.013000000000000001,3.2088824564,1.0547086588,3.3777710067
2019-07-01 06:00:00,0.082,0,0.082,3.5230100487,1.1579574054,3.7084316303,0.082,0,0.082,3.3945202845,1.1157248622,3.5731792468
2019-07-01 06:30:00,0.167,0,0.167,3.9719093978,1.3055034863000001,4.1809572608,0.167,0,0.167,3.8218004178,1.2561650505,4.0229478082
2019-07-01 07:00:00,0.329,0,0.329,4.5181830844,1.4850549641000002,4.7559821941,0.329,0,0.329,4.3477350474,1.4290314036,4.5765632078
2019-07-01 07:30:00,0.457,0,0.457,5.0373687434,1.6557030379,5.3024934141,0.457,0,0.457,4.8395332073,1.5906776417000001,5.0942454814
2019-07-01 08:00:00,0.613,0,0.613,5.2344091988,1.7204671037,5.5099044198,0.613,0,0.613,5.0331853557,1.6543280248,5.2980898481
2019-07-01 08:30:00,0.731,0,0.731,5.5084849349,1.8105514417,5.7984051946,0.731,0,0.731,5.5393229391,1.8206874035,5.8308662517
2019-07-01 09:00:00,0.963,0,0.963,5.1691428224,1.6990150831,5.441202971,0.963,0,0.963,4.9675740933,1.6327626458,5.2290253614
2019-07-01 09:30:00,1.196,0,1.196,5.0032329318,1.6444831392,5.2665609809,1.196,0,1.196,4.8103659913,1.5810908414,5.0635431488
2019-07-01 10:00:00,1.7730000000000001,0,1.7730000000000001,4.5348896497,1.4905461466,4.7735680523,1.7730000000000001,0,1.7730000000000001,4.3608301829,1.4333355665,4.590347561
2019-07-01 10:30:00,1.5710000000000002,0,1.5710000000000002,4.6700704648,1.5349779318999999,4.9158636472,1.5710000000000002,0,1.5710000000000002,4.4892978982,1.4755608626,4.725576735
2019-07-01 11:00:00,1.948,0,1.948,4.3789840846,1.4393024654,4.6094569311,1.948,0,1.948,4.2084132972,1.3832385588,4.4299087339
2019-07-01 11:30:00,2.871,0,2.871,3.5587741959,1.1697125121,3.746078101,2.871,0,2.871,3.4224688815,1.1249111218,3.6025988226
2019-07-01 12:00:00,2.919,0,2.919,3.7517800122000002,1.2331504561,3.9492421181,2.919,0,2.919,3.6057129114,1.1851405218,3.7954872751
2019-07-01 12:30:00,3.235,0,3.235,3.3050816148,1.0863277931,3.4790332787000002,3.235,0,3.235,3.1789922304,1.0448842166,3.346307611
2019-07-01 13:00:00,3.429,0,3.429,3.3244939553,1.0927083209,3.4994673213,3.429,0,3.429,3.1934794152,1.049645924,3.3615572791
2019-07-01 13:30:00,3.5140000000000002,0,3.5140000000000002,3.0769323144,1.0113387445,3.2388761204,3.5140000000000002,0,3.5140000000000002,2.9582586363,0.9723325928000001,3.1139564593
2019-07-01 14:00:00,2.427,0,2.427,3.7964381364,1.2478288717,3.9962506699,2.427,0,2.427,3.6467898819,1.1986418691,3.8387261915
2019-07-01 14:30:00,3.231,0,3.231,3.1657555864,1.0405335421,3.3323743015,3.231,0,3.231,3.0436445669,1.0003975909,3.2038363862
2019-07-01 15:00:00,2.998,0,2.998,3.2505810773,1.0684143327,3.4216642919,2.998,0,2.998,3.1284322125,1.0282659424,3.2930865394
2019-07-01 15:30:00,3.027,0,3.027,3.1426952871,1.0329539883,3.3081003022,3.027,0,3.027,3.0241200068,0.9939801784000001,3.1832842177
2019-07-01 16:00:00,3.159,0,3.159,3.4973278922,1.1495160888,3.6813977813000003,3.159,0,3.159,3.3597526207,1.1042972838,3.5365817060999998
2019-07-01 16:30:00,2.068,0,2.068,4.6061546723,1.5139698268,4.8485838656,2.068,0,2.068,4.4255871286,1.4546201452,4.6585127669
2019-07-01 17:00:00,1.694,0,1.694,5.2162710935,1.7145053967,5.4908116774,1.694,0,1.694,5.0087866488,1.6463085577,5.2724069987
2019-07-01 17:30:00,1.9729999999999999,0,1.9729999999999999,5.3879894165,1.7709464801,5.6715678068,1.9729999999999999,0,1.9729999999999999,5.1741476179,1.7006600798,5.4464711767
2019-07-01 18:00:00,1.55,0,1.55,5.8261591265,1.9149658991,6.1327990805,1.55,0,1.55,5.5935921265,1.8385248229000002,5.8879917122
2019-07-01 18:30:00,1.215,0,1.215,5.9011912383,1.9396277617000002,6.2117802509,1.215,0,1.215,5.7532786027,1.8910112294,6.0560827397
2019-07-01 19:00:00,1.166,0,1.166,5.8291268569,1.915941345,6.1359230073,1.166,0,1.166,5.6042075715,1.8420139509000002,5.8991658647000005
2019-07-01 19:30:00,0.734,0,0.734,6.0086116958,1.9749351586000001,6.3248544166,0.734,0,0.734,5.7804933298000005,1.8999562776,6.0847298208
2019-07-01 20:00:00,0.405,0,0.405,6.0748140032,1.9966948048000002,6.394541056,0.405,0,0.405,5.8463356131,1.9215975896000002,6.1540374875
2019-07-01 20:30:00,0.181,0,0.181,6.0149805678,1.9770285055999999,6.3315584924,0.181,0,0.181,5.7864090454,1.9019006793000002,6.0909568899
2019-07-01 21:00:00,0.069,0,0.069,6.0307403422,1.982208493,6.3481477287,0.069,0,0.069,5.8015567131,1.9068794769,6.1069018032
2019-07-01 21:30:00,0.01,0,0.01,5.8939785804,1.9372570756,6.2041879794,0.01,0,0.01,5.670725805,1.8638774369000002,5.9691850579
2019-07-01 22:00:00,0.0,0,0.0,5.9766715704,1.964436947,6.2912332319,0.0,0,0.0,5.5211219776,1.8147050368,5.8117073448
2019-07-01 22:30:00,0.0,0,0.0,5.591986169,1.8379969701,5.8863012306,0.0,0,0.0,5.381009754,1.768652376,5.6642207937
2019-07-01 23:00:00,0.0,0,0.0,5.0663589091,1.6652316446,5.333009378,0.0,0,0.0,4.8773702902,1.6031140895,5.1340739897
2019-07-01 23:30:00,0.0,0,0.0,4.6308284982,1.5220797212,4.8745563139,0.0,0,0.0,4.4543732587000004,1.4640816886999999,4.6888139566
2019-07-02 00:00:00,0.0,0,0.0,4.1696258034,1.3704897261,4.389079793,0.0,0,0.0,4.0134375502,1.3191531299,4.2246711055
2019-07-02 00:30:00,0.0,0,0.0,4.246888814,1.3958848496,4.4704092779,0.0,0,0.0,4.0904803999,1.34447589,4.305768842
2019-07-02 01:00:00,0.0,0,0.0,4.0800035017,1.3410323001,4.2947405281,0.0,0,0.0,3.9292962367,1.2914972176,4.1361013018
2019-07-02 01:30:00,0.0,0,0.0,3.9356628052,1.2935898074,4.1428029528,0.0,0,0.0,3.7929362934,1.2466778716,3.9925645193
2019-07-02 02:00:00,0.0,0,0.0,3.7395178027,1.2291200628,3.9363345291,0.0,0,0.0,3.5994595498,1.1830851412,3.7889047892
2019-07-02 02:30:00,0.0,0,0.0,3.6582356201,1.2024039013,3.8507743369,0.0,0,0.0,3.5248967197,1.1585775242,3.7104175997
2019-07-02 03:00:00,0.0,0,0.0,3.856657923,1.2676221584,4.0596399189,0.0,0,0.0,3.6385050499,1.1959187765000001,3.8300053157000002
2019-07-02 03:30:00,0.0,0,0.0,3.8999598687,1.2818548197,4.1052209144,0.0,0,0.0,3.6669143724,1.2052564693,3.8599098657
2019-07-02 04:00:00,0.0,0,0.0,3.838275304,1.2615800837,4.0402897937,0.0,0,0.0,3.5960231956,1.1819556663,3.7852875743
2019-07-02 04:30:00,0.0,0,0.0,3.9445521749,1.2965116019,4.1521601841,0.0,0,0.0,3.6729011714,1.2072242349,3.8662117593
2019-07-02 05:00:00,0.0,0,0.0,3.6869839049,1.2118530056,3.8810356894,0.0,0,0.0,3.4718382531,1.1411380495,3.6545665822
2019-07-02 05:30:00,0.015,0,0.015,3.4103860257,1.1209396792,3.5898800271,0.015,0,0.015,3.2888298514,1.0809860968,3.4619261593
2019-07-02 06:00:00,0.063,0,0.063,3.7114342789,1.2198894549000001,3.9067729252000003,0.063,0,0.063,3.5701208781,1.1734419862,3.7580219769000003
2019-07-02 06:30:00,0.129,0,0.129,4.1098249479,1.3508341354,4.3261315241,0.129,0,0.129,4.0155614949,1.3198512367,4.2269068367
2019-07-02 07:00:00,0.302,0,0.302,4.6084497436,1.5147241802,4.8509997301,0.302,0,0.302,4.4299087339,1.4560405882,4.6630618252
2019-07-02 07:30:00,0.627,0,0.627,5.0809214554,1.670018122,5.3483383741,0.627,0,0.627,4.8837312641,1.6052048405,5.1407697517
2019-07-02 08:00:00,1.063,0,1.063,5.2189015071,1.7153699719,5.4935805338,1.063,0,1.063,5.0182545581,1.649420509,5.2823732191
2019-07-02 08:30:00,1.517,0,1.517,5.0886869839,1.6725705279,5.3565126147,1.517,0,1.517,4.8907132302,1.6074997018000001,5.1481191897
2019-07-02 09:00:00,1.96,0,1.96,4.5981887282,1.5113515476,4.8401986612000005,1.96,0,1.96,4.4163436584,1.4515819635,4.6487827983
2019-07-02 09:30:00,2.458,0,2.458,4.2273751139,1.3894710066,4.449868541,2.458,0,2.458,4.0621852715,1.335175731,4.2759844962999995
2019-07-02 10:00:00,2.497,0,2.497,4.0509067109,1.3314686474,4.2641123273,2.497,0,2.497,3.8953950661,1.2803544416000001,4.100415859
2019-07-02 10:30:00,2.74,0,2.74,3.8762647554000003,1.2740666126,4.0802786899,2.74,0,2.74,3.7270416848,1.2250193611,3.9232017734999998
2019-07-02 11:00:00,1.9540000000000002,0,1.9540000000000002,4.3838266388000005,1.440894136,4.6145543566,1.9540000000000002,0,1.9540000000000002,4.5613734687,1.4992509569,4.8014457565
2019-07-02 11:30:00,2.774,0,2.774,3.8348185463,1.2604439024,4.0366511014,2.774,0,2.774,4.3649280073,1.4346824562,4.5946610603
2019-07-02 12:00:00,3.031,0,3.031,3.5833611421000002,1.1777938505,3.771959097,3.031,0,3.031,4.1358223724,1.3593790756,4.3534972341
2019-07-02 12:30:00,2.181,0,2.181,4.1819409964,1.3745375343,4.4020431541,2.181,0,2.181,4.6185705668,1.5180507339,4.8616532282
2019-07-02 13:00:00,1.936,0,1.936,4.3538087261000005,1.4310277252999999,4.5829565538,1.936,0,1.936,4.8343401726,1.5889707738,5.088779129
2019-07-02 13:30:00,1.7269999999999999,0,1.7269999999999999,4.3883236489,1.4423722318,4.6192880515,1.7269999999999999,0,1.7269999999999999,4.663698631,1.5328836113,4.9091564536
2019-07-02 14:00:00,2.487,0,2.487,3.5833611421000002,1.1777938505,3.771959097,2.487,0,2.487,3.4452132547,1.1323868358,3.6265402681000003
2019-07-02 14:30:00,2.759,0,2.759,3.4757774562,1.142432803,3.6587131118,2.759,0,2.759,3.343866805,1.0990758686,3.5198597947
2019-07-02 15:00:00,2.9050000000000002,0,2.9050000000000002,3.4338596616,1.1286550902,3.6145891175,2.9050000000000002,0,2.9050000000000002,3.299242248,1.084408486,3.4728865768
2019-07-02 15:30:00,3.541,0,3.541,2.8505956398,0.9369454771,3.0006269893,3.541,0,3.541,2.7380917345,0.8999672317,2.8822018258
2019-07-02 16:00:00,2.512,0,2.512,3.6893352505,1.2126258555,3.88351079,2.512,0,2.512,3.5474419937,1.1659877974,3.7341494671
2019-07-02 16:30:00,2.699,0,2.699,3.9754181517,1.3066567579,4.184650686,2.699,0,2.699,4.0022639692,1.3154805514,4.2129094413
2019-07-02 17:00:00,2.058,0,2.058,4.8120022251,1.5816286455,5.0652655001,2.058,0,2.058,5.1883787708,1.7053376336000001,5.4614513377
2019-07-02 17:30:00,2.376,0,2.376,4.7792531973,1.5708645606,5.0307928393,2.376,0,2.376,5.2066156031,1.7113317905,5.4806480032
2019-07-02 18:00:00,1.44,0,1.44,5.6444463507,1.855239798,5.9415224744,1.44,0,1.44,5.9063931585,1.9413375501,6.2172559563
2019-07-02 18:30:00,1.518,0,1.518,5.6859583778000005,1.8688841415000002,5.985219345,1.518,0,1.518,5.9365173672000005,1.9512388987,6.2489656497
2019-07-02 19:00:00,0.909,0,0.909,5.9362320465,1.9511451183,6.2486653121,0.909,0,0.909,6.1639150268,2.025980895,6.4883316072
2019-07-02 19:30:00,0.629,0,0.629,6.0511570643,1.988919145,6.3696390151,0.629,0,0.629,6.1970852894,2.036883433,6.523247673
2019-07-02 20:00:00,0.391,0,0.391,5.9793378547,1.9653133123000002,6.2940398471,0.391,0,0.391,5.9249367023,1.9474325182,6.2367754761
2019-07-02 20:30:00,0.168,0,0.168,5.9117352708,1.9430934176,6.2228792325,0.168,0,0.168,5.688730629,1.8697953364000002,5.9881375042
2019-07-02 21:00:00,0.083,0,0.083,5.922061446,1.9464874671999999,6.2337488905,0.083,0,0.083,5.6986586057,1.8730585044999999,5.998588006
2019-07-02 21:30:00,0.016,0,0.016,5.9436750672,1.9535915208999999,6.2565000707,0.016,0,0.016,5.5416472993,1.8214513838,5.8333129465999995
2019-07-02 22:00:00,0.0,0,0.0,5.5374148773,1.8200602539,5.8288577655000005,0.0,0,0.0,5.2885885448,1.7382749935000001,5.5669353104
2019-07-02 22:30:00,0.0,0,0.0,5.6743184767,1.865058291,5.9729668176,0.0,0,0.0,5.4530181902,1.7923204044,5.7400191476
2019-07-02 23:00:00,0.0,0,0.0,5.1603561287,1.6961270366,5.4319538196,0.0,0,0.0,4.9603946734,1.6304028846,5.2214680773
2019-07-02 23:30:00,0.0,0,0.0,4.6741459111,1.5363174662999999,4.9201535906,0.0,0,0.0,4.4966941882,1.4779919055000001,4.7333623033
2019-07-03 00:00:00,0.0,0,0.0,4.3144344654,1.4180860316000001,4.5415099636,0.0,0,0.0,4.1489286969,1.3636869162,4.3672933652
2019-07-03 00:30:00,0.0,0,0.0,4.3468682253,1.428746493,4.5756507635,0.0,0,0.0,4.1632714113,1.3684011383999999,4.3823909592
2019-07-03 01:00:00,0.0,0,0.0,4.0281876776,1.3240012623,4.2401975554,0.0,0,0.0,3.8785394231,1.2748142597,4.082673077
2019-07-03 01:30:00,0.0,0,0.0,4.0033223216,1.315828415,4.2140234964,0.0,0,0.0,3.8580180505,1.2680692107,4.0610716321
2019-07-03 02:00:00,0.0,0,0.0,3.7188894759,1.2223398596,3.914620501,0.0,0,0.0,3.5765963752000003,1.1755703792,3.7648382897
2019-07-03 02:30:00,0.0,0,0.0,3.7433461026,1.2303783641,3.9403643185,0.0,0,0.0,3.6061055153,1.1852695645,3.7959005424
2019-07-03 03:00:00,0.0,0,0.0,3.5449096488,1.1651554559,3.7314838409,0.0,0,0.0,3.4125040467,1.121635839,3.5921095229
2019-07-03 03:30:00,0.0,0,0.0,3.482721577,1.1447152251000001,3.6660227126000002,0.0,0,0.0,3.3542818344,1.1024991232,3.5308229835000002
2019-07-03 04:00:00,0.0,0,0.0,3.3828652453,1.1118940361,3.5609107845,0.0,0,0.0,3.2566527814,1.0704100053,3.4280555594
2019-07-03 04:30:00,0.0,0,0.0,3.5489893733,1.1664963964,3.7357782876,0.0,0,0.0,3.4196153451,1.1239732097,3.5995951001
2019-07-03 05:00:00,0.0,0,0.0,3.3553977774,1.102865916,3.5319976604,0.0,0,0.0,3.2309311341,1.0619557087,3.4009801411
2019-07-03 05:30:00,0.015,0,0.015,3.4846987476,1.1453650897,3.6681039449,0.015,0,0.015,3.3576132089,1.1035940931,3.5343296936
2019-07-03 06:00:00,0.065,0,0.065,3.6219195895,1.1904673993000001,3.8125469364,0.065,0,0.065,3.4869220773,1.1460958628,3.6704442919
2019-07-03 06:30:00,0.131,0,0.131,4.1909896455,1.3775116814000001,4.4115680479,0.131,0,0.131,4.0300259724,1.3246054806,4.2421326025
2019-07-03 07:00:00,0.302,0,0.302,4.6650528349,1.5333287166,4.9105819314,0.302,0,0.302,4.541222651,1.4926277035,4.7802343695000005
2019-07-03 07:30:00,0.628,0,0.628,5.0680217992,1.6657782101,5.3347597885999996,0.628,0,0.628,4.9032712914,1.6116273369,5.1613382015
2019-07-03 08:00:00,1.049,0,1.049,5.0770316157,1.6687395936,5.344243806,1.049,0,1.049,4.8630315249,1.5984011651999999,5.1189805526
2019-07-03 08:30:00,1.4849999999999999,0,1.4849999999999999,4.8923389331,1.6080340445,5.1498304559,1.4849999999999999,0,1.4849999999999999,4.7046130312,1.5463315244,4.9522242434
2019-07-03 09:00:00,1.897,0,1.897,4.5088372673,1.4819831426,4.7461444919,1.897,0,1.897,4.3331708557,1.4242443853,4.5612324797
2019-07-03 09:30:00,2.283,0,2.283,4.1883977354,1.3766597618,4.4088397215,2.283,0,2.283,4.0267745666,1.3235367952,4.2387100701
2019-07-03 10:00:00,2.623,0,2.623,3.7744950965,1.2406165433,3.9731527331,2.623,0,2.623,3.9208850343,1.288732589,4.1272474045
2019-07-03 10:30:00,2.909,0,2.909,3.4759469374,1.1424885088,3.6588915131,2.909,0,2.909,4.0235225027,1.3224678935,4.2352868449
2019-07-03 11:00:00,2.98,0,2.98,3.3818128166,1.1115481195,3.5598029648000002,2.98,0,2.98,4.0128876414,1.3189723836,4.2240922541
2019-07-03 11:30:00,2.681,0,2.681,3.6284372101,1.1926096376,3.8194075896,2.681,0,2.681,4.1827610878,1.3748070853,4.4029064082
2019-07-03 12:00:00,2.866,0,2.866,3.5464807228,1.1656718429,3.7331376030000003,2.866,0,2.866,4.0967067761,1.3465224009,4.3123229223
2019-07-03 12:30:00,2.4859999999999998,0,2.4859999999999998,3.9013117690000003,1.2822991678,4.1066439673,2.4859999999999998,0,2.4859999999999998,3.7486207516,1.2321120574,3.9459165806
2019-07-03 13:00:00,2.385,0,2.385,4.0299219801,1.3245713000000001,4.2420231369,2.385,0,2.385,3.8728290595,1.2729373539,4.0766621678
2019-07-03 13:30:00,3.164,0,3.164,3.3525416083,1.1019271386,3.5289911666,3.164,0,3.164,3.224719896,1.0599141735,3.3944419958
2019-07-03 14:00:00,2.735,0,2.735,3.6315122238,1.1936203457,3.8226444461,2.735,0,2.735,3.4910857196,1.1474643859,3.6748270733
2019-07-03 14:30:00,2.141,0,2.141,3.9410312447,1.2953543281,4.1484539418,2.141,0,2.141,3.7913556758,1.2461583477,3.9909007113
2019-07-03 15:00:00,2.752,0,2.752,3.4107812624,1.1210695872,3.5902960657,2.752,0,2.752,3.2788821293,1.0777164387,3.451454873
2019-07-03 15:30:00,3.311,0,3.311,3.0314281008,0.9963822327,3.1909769482,3.311,0,3.311,2.9132812952,0.9575492556,3.0666118897
2019-07-03 16:00:00,3.143,0,3.143,3.448543642,1.1334814811,3.6300459389,3.143,0,3.143,3.3169176533,1.0902181108,3.4914922666
2019-07-03 16:30:00,2.517,0,2.517,4.2740907066,1.4048256794,4.4990428491,2.517,0,2.517,4.1098479842,1.3508417071,4.3261557728
2019-07-03 17:00:00,2.1310000000000002,0,2.1310000000000002,4.8168852574,1.5832336206000002,5.0704055341,2.1310000000000002,0,2.1310000000000002,4.6320191446,1.5224710677000002,4.8758096258
2019-07-03 17:30:00,2.007,0,2.007,5.170447992,1.6994440715999999,5.4425768337000004,2.007,0,2.007,4.9810285947,1.6371849265,5.2431879944
2019-07-03 18:00:00,1.55,0,1.55,5.4928505437,1.8054126658,5.7819479407,1.55,0,1.55,5.2748892008,1.7337722369000002,5.5525149482
2019-07-03 18:30:00,1.439,0,1.439,5.674598532,1.8651503407,5.9732616126,1.439,0,1.439,5.4552336217,1.7930485815,5.7423511808
2019-07-03 19:00:00,1.033,0,1.033,5.9362320465,1.9511451183,6.2486653121,1.033,0,1.033,5.7034606819,1.8746368706,6.003642823
2019-07-03 19:30:00,0.634,0,0.634,5.9587358551000005,1.9585417625,6.2723535317,0.634,0,0.634,5.731409608,1.8838232384,6.0330627452
2019-07-03 20:00:00,0.302,0,0.302,6.0152836594,1.977128127,6.3318775362,0.302,0,0.302,5.7859239672000005,1.9017412418,6.0904462813
2019-07-03 20:30:00,0.132,0,0.132,5.9650941963,1.9606316482000001,6.2790465225,0.132,0,0.132,5.7478601416,1.8892302672999999,6.0503790964
2019-07-03 21:00:00,0.068,0,0.068,5.9259595129000004,1.9477686998000001,6.2378521189,0.068,0,0.068,5.6559789685,1.8590303862000002,5.9536620721
2019-07-03 21:30:00,0.014,0,0.014,5.946923182,1.9546591247,6.259919139,0.014,0,0.014,5.4826573207,1.8020623155000002,5.7712182324
2019-07-03 22:00:00,0.0,0,0.0,5.6586475565,1.8599075086,5.9564711121,0.0,0,0.0,5.453902125,1.7926109397,5.7409496053
2019-07-03 22:30:00,0.0,0,0.0,5.5572757669,1.8265882127,5.8497639652,0.0,0,0.0,5.3391228938,1.7548848308,5.6201293619
2019-07-03 23:00:00,0.0,0,0.0,5.1299620665,1.6861369914000002,5.39996007,0.0,0,0.0,4.9298252064,1.6203551867,5.189289691
2019-07-03 23:30:00,0.0,0,0.0,4.6801761499,1.5382995098999999,4.9265012104,0.0,0,0.0,4.5054404039,1.4808666476,4.7425688462
2019-07-04 00:00:00,0.0,0,0.0,4.3397993795,1.4264230757,4.5682098732,0.0,0,0.0,4.2573439923,1.3993213006,4.4814147288
2019-07-04 00:30:00,0.0,0,0.0,4.4175826809,1.4519892105,4.6500870326,0.0,0,0.0,4.4997563674,1.4789983951,4.7365856499
2019-07-04 01:00:00,0.0,0,0.0,4.1664379119,1.3694419169,4.3857241178,0.0,0,0.0,4.2218158024,1.3876437493,4.4440166341000005
2019-07-04 01:30:00,0.0,0,0.0,3.9192682168,1.2882011668,4.1255454914,0.0,0,0.0,3.7778412801,1.2417163806,3.9766750316
2019-07-04 02:00:00,0.0,0,0.0,3.8881007939,1.2779569303,4.0927376778,0.0,0,0.0,3.7214465025,1.2231803136,3.9173121079
2019-07-04 02:30:00,0.0,0,0.0,3.7445054854,1.2307594348,3.9415847215,0.0,0,0.0,3.6083601085,1.1860106134,3.7982737985
2019-07-04 03:00:00,0.0,0,0.0,3.6075235626,1.1857356541,3.7973932238,0.0,0,0.0,3.472906149,1.1414890500000001,3.6556906832
2019-07-04 03:30:00,0.0,0,0.0,3.5770301154,1.1757129427,3.7652948583,0.0,0,0.0,3.4401814739,1.1307329694,3.6212436567
2019-07-04 04:00:00,0.0,0,0.0,3.4817221317,1.1443867234,3.6649706650000002,0.0,0,0.0,3.3561385582,1.1031093989,3.5327774297
2019-07-04 04:30:00,0.0,0,0.0,3.6220265437,1.1905025534,3.8126595197,0.0,0,0.0,3.48788993,1.1464139806,3.6714630842
2019-07-04 05:00:00,0.0,0,0.0,3.4708572368,1.1408156051,3.6535339335,0.0,0,0.0,3.3445414388,1.09929761,3.5205699356
2019-07-04 05:30:00,0.013000000000000001,0,0.013000000000000001,3.4919841344,1.1477596805,3.6757727730000003,0.013000000000000001,0,0.013000000000000001,3.3591085923,1.1040856019,3.5359037814
2019-07-04 06:00:00,0.065,0,0.065,3.7473748181,1.2317025389,3.9446050717,0.065,0,0.065,3.6097547905000003,1.1864690232,3.7997418847
2019-07-04 06:30:00,0.137,0,0.137,4.1334581923,1.3586020072,4.3510086235,0.137,0,0.137,3.9922211403,1.3121796332,4.2023380424
2019-07-04 07:00:00,0.334,0,0.334,4.5572779479,1.4979048244,4.797134682,0.334,0,0.334,4.3825948562,1.4404892687,4.6132577434
2019-07-04 07:30:00,0.642,0,0.642,5.1655827305,1.6978449375,5.4374555058,0.642,0,0.642,4.9671278478000005,1.6326159719,5.2285556292
2019-07-04 08:00:00,1.035,0,1.035,5.2171635846,1.7147987444,5.4917511417,1.035,0,1.035,5.0122835555,1.6474579353,5.2760879531
2019-07-04 08:30:00,1.437,0,1.437,5.0043021441,1.6448345723000002,5.2676864675,1.437,0,1.437,4.8108991166,1.5812660712,5.0641043332
2019-07-04 09:00:00,1.8559999999999999,0,1.8559999999999999,4.5533792228,1.4966233754,4.7930307608,1.8559999999999999,0,1.8559999999999999,4.3762539568,1.4384051158,4.6065831124
2019-07-04 09:30:00,2.227,0,2.227,4.1828301966,1.3748298003000001,4.4029791543,2.227,0,2.227,4.0177867991,1.3205826589,4.2292492622
2019-07-04 10:00:00,2.561,0,2.561,3.8825585951,1.2761352976,4.0869037843000005,2.561,0,2.561,3.73187667,1.2266085439,3.9282912316000003
2019-07-04 10:30:00,2.841,0,2.841,3.5565771934,1.1689903923,3.7437654667,2.841,0,2.841,3.9970600745000002,1.3137701139,4.2074316574
2019-07-04 11:00:00,3.079,0,3.079,3.3810447213,1.1112956588,3.5589944435,3.079,0,3.079,4.0217987311,1.3219013171,4.2334723485
2019-07-04 11:30:00,3.268,0,3.268,3.2651696216,1.0732093553,3.4370206544,3.268,0,3.268,3.9122967816000003,1.2859097669000001,4.1182071385
2019-07-04 12:00:00,3.363,0,3.363,3.1517343926,1.0359249986,3.3176151501,3.363,0,3.363,3.8408728087,1.2624338422,4.0430240091
2019-07-04 12:30:00,3.484,0,3.484,3.1763864986,1.044027754,3.3435647353,3.484,0,3.484,3.5713493698,1.1738457719,3.7593151261
2019-07-04 13:00:00,3.536,0,3.536,3.1903793906,1.0486269952,3.3582940954,3.536,0,3.536,3.083534511,1.0135087815,3.2458258011
2019-07-04 13:30:00,3.499,0,3.499,3.1164895489,1.0243405787,3.2805153147,3.499,0,3.499,2.9967693657,0.9849904574,3.1544940692
2019-07-04 14:00:00,3.497,0,3.497,2.9708601373,0.9764745058000001,3.1272211972,3.497,0,3.497,2.8598644499,0.9399919877,3.0103836315
2019-07-04 14:30:00,3.467,0,3.467,3.0110755511,0.9896926732,3.1695532117,3.467,0,3.467,2.8954966321,0.9517037196,3.0478911917
2019-07-04 15:00:00,3.259,0,3.259,3.0814770425,1.0128325243,3.2436600448,3.259,0,3.259,2.9662298459,0.9749526026,3.1223472062
2019-07-04 15:30:00,3.252,0,3.252,3.0510115679,1.0028190071,3.2115911241,3.252,0,3.252,2.93751809,0.9655155049,3.0921243052
2019-07-04 16:00:00,3.0,0,3.0,3.4131237226,1.1218395166,3.5927618132,3.0,0,3.0,3.2856153036,1.079929526,3.4585424249
2019-07-04 16:30:00,2.7640000000000002,0,2.7640000000000002,3.9875490545,1.3106439928,4.1974200573000005,2.7640000000000002,0,2.7640000000000002,3.8361852556000002,1.260893118,4.0380897428
2019-07-04 17:00:00,2.523,0,2.523,4.569442747,1.5019032004000001,4.8099397336,2.523,0,2.523,4.3927051486,1.4438123611,4.6239001564
2019-07-04 17:30:00,2.014,0,2.014,5.0999234211,1.6762637661,5.3683404432,2.014,0,2.014,4.9064581956,1.6126748216,5.1646928375
2019-07-04 18:00:00,1.284,0,1.284,5.8699971592,1.9293747637,6.1789443781,1.284,0,1.284,5.6465202737,1.8559214635,5.9437055513
2019-07-04 18:30:00,1.494,0,1.494,5.68059652,1.8671217841,5.9795752842,1.494,0,1.494,5.4514332944,1.7917994743,5.7383508362
2019-07-04 19:00:00,0.981,0,0.981,5.9680803559,1.9616131514,6.2821898483,0.981,0,0.981,5.7354797888,1.8851610422,6.0373471461
2019-07-04 19:30:00,0.634,0,0.634,5.9115898132,1.9430456079,6.2227261192,0.634,0,0.634,5.6860946209000005,1.8689289224,5.9853627588
2019-07-04 20:00:00,0.292,0,0.292,5.979959176,1.9655175308000001,6.2946938695,0.292,0,0.292,5.7545538251,1.8914303747,6.0574250791
2019-07-04 20:30:00,0.114,0,0.114,5.9334522262,1.9502314356000001,6.2457391854,0.114,0,0.114,6.0841562002,1.9997654364000002,6.4043749476
2019-07-04 21:00:00,0.046,0,0.046,6.0304138853,1.9821011917,6.3478040898,0.046,0,0.046,6.1604477382,2.0248412523,6.4846818297
2019-07-04 21:30:00,0.004,0,0.004,5.9826846965,1.966413366,6.2975628384,0.004,0,0.004,6.0748140032,1.9966948048000002,6.394541056
2019-07-04 22:00:00,0.0,0,0.0,5.863235025,1.9271521576000001,6.1718263421,0.0,0,0.0,5.6952143534,1.8719264335,5.9949624772
2019-07-04 22:30:00,0.0,0,0.0,5.7382579637,1.8860741841,6.0402715407,0.0,0,0.0,5.515591626,1.8128872981000002,5.8058859221
2019-07-04 23:00:00,0.0,0,0.0,5.2625305679,1.7297101507,5.539505861,0.0,0,0.0,5.0651198866,1.6648243974999999,5.3317051438
2019-07-04 23:30:00,0.0,0,0.0,4.7669715715,1.5668277854000001,5.0178648121,0.0,0,0.0,4.5910244464000005,1.508996762,4.832657312
2019-07-05 00:00:00,0.0,0,0.0,4.4471727771000005,1.4617150048,4.6812345022,0.0,0,0.0,4.2682204054,1.4028962046,4.4928635846
2019-07-05 00:30:00,0.0,0,0.0,4.2848907709,1.4083754888,4.5104113377,0.0,0,0.0,4.1226041573,1.3550344585,4.3395833235
2019-07-05 01:00:00,0.0,0,0.0,4.0380896562,1.3272558853,4.2506206907,0.0,0,0.0,3.8883094367,1.2780255079,4.0929573018
2019-07-05 01:30:00,0.0,0,0.0,4.0452052327,1.3295946621999999,4.2581107712,0.0,0,0.0,3.8985869066000003,1.2814035489,4.1037756912
2019-07-05 02:00:00,0.0,0,0.0,3.7409161046,1.2295796624,3.9378064259,0.0,0,0.0,3.6057688566,1.1851589101,3.7955461649
2019-07-05 02:30:00,0.0,0,0.0,3.7814306609,1.2428961531,3.9804533273000002,0.0,0,0.0,3.6461948878,1.198446304,3.8380998819
2019-07-05 03:00:00,0.0,0,0.0,3.6640812395999998,1.2043252635,3.8569276206,0.0,0,0.0,3.5003963241,1.1505246336,3.6846277096
2019-07-05 03:30:00,0.0,0,0.0,3.57200722,1.1740619968,3.7600076,0.0,0,0.0,3.4440351137,1.1319995996,3.6253001197
2019-07-05 04:00:00,0.0,0,0.0,3.437950246,1.1299996003000001,3.6188949958,0.0,0,0.0,3.3144445445,1.0894052393,3.4888889942
2019-07-05 04:30:00,0.0,0,0.0,3.5747988875,1.1749795735,3.7629461974,0.0,0,0.0,3.4450868842,1.1323452998,3.6264072466
2019-07-05 05:00:00,0.0,0,0.0,3.5392535849,1.1632963976,3.7255300894000003,0.0,0,0.0,3.4082390448,1.1202340007,3.5876200472
2019-07-05 05:30:00,0.007,0,0.007,3.5361242714000003,1.162267842,3.7222360752,0.007,0,0.007,3.4082390448,1.1202340007,3.5876200472
2019-07-05 06:00:00,0.064,0,0.064,3.716536814,1.2215665771,3.9121440147,0.064,0,0.064,3.5779515664,1.176015809,3.7662648067
2019-07-05 06:30:00,0.17500000000000002,0,0.17500000000000002,4.1567340453,1.3662524101,4.3755095214,0.17500000000000002,0,0.17500000000000002,4.011024994,1.318360161,4.2221315726
2019-07-05 07:00:00,0.262,0,0.262,4.6331248858,1.5228345073,4.876973564,0.262,0,0.262,4.4566071193,1.4648159231,4.6911653887
2019-07-05 07:30:00,0.8320000000000001,0,0.8320000000000001,4.859614258,1.5972779638999999,5.1153834294,0.8320000000000001,0,0.8320000000000001,4.6781868029,1.5376456431999999,4.924407161
2019-07-05 08:00:00,1.112,0,1.112,5.0362261441,1.6553274837,5.301290678,1.112,0,1.112,4.8460429298,1.592817284,5.1010978208
2019-07-05 08:30:00,0.878,0,0.878,5.4393320097,1.7878219744,5.7256126418,0.878,0,0.878,5.2281209537,1.7184002574,5.5032852145
2019-07-05 09:00:00,0.9590000000000001,0,0.9590000000000001,5.2815888079,1.7359742913,5.5595671662,0.9590000000000001,0,0.9590000000000001,5.0748151969,1.6680110919,5.3419107335
2019-07-05 09:30:00,1.213,0,1.213,4.9935827068,1.6413112636,5.2564028493,1.213,0,1.213,4.8012094008,1.5780812157000002,5.0539046324
2019-07-05 10:00:00,2.542,0,2.542,3.8988485328999998,1.2814895413,4.1040510873,2.542,0,2.542,3.9630851878,1.3026031087,4.1716686187
2019-07-05 10:30:00,3.192,0,3.192,3.2337928977,1.0628963249,3.4039925239,3.192,0,3.192,3.8548179827,1.2670173993,4.0577031397
2019-07-05 11:00:00,3.063,0,3.063,3.4000973668,1.1175579605000001,3.5790498598,3.063,0,3.063,3.9871370342,1.3105085683,4.1969863518
2019-07-05 11:30:00,3.296,0,3.296,3.1448524698,1.03366302,3.3103710208,3.296,0,3.296,3.8046482651,1.2505274105,4.0048929106
2019-07-05 12:00:00,2.891,0,2.891,3.4810945578,1.1441804497999999,3.6643100608,2.891,0,2.891,4.1157811416,1.3527918416,4.3324012016
2019-07-05 12:30:00,2.843,0,2.843,3.6161884932,1.1885836791,3.8065142034,2.843,0,2.843,4.1919785599,1.3778367219,4.4126090104
2019-07-05 13:00:00,2.342,0,2.342,4.0629941739,1.3354416044000001,4.2768359725,2.342,0,2.342,5.5950378174,1.8389999985,5.889513492
2019-07-05 13:30:00,2.795,0,2.795,3.8137278486,1.2535117253,4.0144503669,2.795,0,2.795,3.6719905803,1.2069249381,3.8652532424
2019-07-05 14:00:00,1.9649999999999999,0,1.9649999999999999,4.3242327807,1.4213065821,4.5518239797,1.9649999999999999,0,1.9649999999999999,4.1625941448,1.3681785317,4.3816780471
2019-07-05 14:30:00,2.182,0,2.182,4.3634326239,1.4341909475,4.5930869725,2.182,0,2.182,4.1994176315,1.3802818265,4.4204396121
2019-07-05 15:00:00,1.677,0,1.677,4.7568158648,1.563489766,5.0071745945,1.677,0,1.677,4.5739631224,1.503388976,4.8146980236
2019-07-05 15:30:00,1.826,0,1.826,4.6112223239,1.5156354833,4.8539182357,1.826,0,1.826,4.4384979739,1.4588637349,4.6721031304
2019-07-05 16:00:00,2.304,0,2.304,4.3227294992,1.4208124774,4.5502415781,2.304,0,2.304,4.1623891219,1.3681111439,4.3814622336
2019-07-05 16:30:00,1.964,0,1.964,4.773059401,1.5688287582,5.0242730536,1.964,0,1.964,4.5944206516,1.5101130406999999,4.8362322649
2019-07-05 17:00:00,1.244,0,1.244,5.687655164,1.8694418481000001,5.9870054358,1.244,0,1.244,5.4727372422,1.7988017432999999,5.7607760444
2019-07-05 17:30:00,1.102,0,1.102,6.0296760663,1.9818586824,6.3470274382,1.102,0,1.102,5.8030030621,1.9073548688000002,6.1084242759
2019-07-05 18:00:00,0.742,0,0.742,6.2987496396000004,2.070298889,6.6302627786,0.742,0,0.742,6.0582634263,1.9912548932,6.3771193961
2019-07-05 18:30:00,0.621,0,0.621,6.4595981314,2.1231672316,6.7995769804,0.621,0,0.621,6.2123326712,2.0418950051,6.5392975486000005
2019-07-05 19:00:00,0.542,0,0.542,6.2017636279,2.0384211286,6.5281722399,0.542,0,0.542,5.9613178926,1.9593904372000002,6.2750714659
2019-07-05 19:30:00,0.449,0,0.449,6.1043774431,2.0064118376,6.4256604664,0.449,0,0.449,5.8680838319,1.9287458834,6.1769303494
2019-07-05 20:00:00,0.357,0,0.357,5.9218001488,1.946401583,6.2334738408,0.357,0,0.357,5.6809351533,1.8672330874,5.9799317403
