Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-05 20:30:00,0.258,0,0.258,5.8075523974,1.908850163,6.1132130499,0.258,0,0.258,5.4956214785,1.8063234281,5.7848647143
2019-07-05 21:00:00,0.10400000000000001,0,0.10400000000000001,5.8537687610999996,1.9240407472,6.1618618538,0.10400000000000001,0,0.10400000000000001,5.6323101825,1.8512508323999999,5.9287475605
2019-07-05 21:30:00,0.028,0,0.028,5.5899389023,1.8373240660999999,5.884146213,0.028,0,0.028,5.3798688002,1.7682773626000001,5.6630197897
2019-07-05 22:00:00,0.006,0,0.006,5.5876586401,1.8365745802000002,5.8817459369,0.006,0,0.006,5.3750219678,1.7666842858,5.6579178608
2019-07-05 22:30:00,0.0,0,0.0,5.7222572956,1.8808150188,6.0234287322,0.0,0,0.0,5.7634165386,1.8943434078,6.0667542511
2019-07-05 23:00:00,0.0,0,0.0,5.2710684699,1.7325164234,5.5484931262,0.0,0,0.0,5.0828081264,1.6706382408,5.3503243435
2019-07-05 23:30:00,0.0,0,0.0,4.939550793,1.6235518324,5.1995271505,0.0,0,0.0,4.756306434,1.5633223242,5.0066383515
2019-07-06 00:00:00,0.0,0,0.0,4.7195523851,1.5512418525,4.9679498791,0.0,0,0.0,4.5416287476,1.492761181,4.7806618396000005
2019-07-06 00:30:00,0.0,0,0.0,4.6549988169,1.5300241207,4.8999987546,0.0,0,0.0,4.4869363509,1.4747846595,4.7230908956
2019-07-06 01:00:00,0.0,0,0.0,4.4545608398,1.4641433436,4.6890114104,0.0,0,0.0,4.2797872485,1.4066980421,4.5050392089999995
2019-07-06 01:30:00,0.0,0,0.0,4.2996807181,1.4132367094,4.5259797032,0.0,0,0.0,4.1390184911,1.3604295891,4.3568615695
2019-07-06 02:00:00,0.0,0,0.0,4.1126024646,1.351747061,4.3290552259,0.0,0,0.0,3.9631108568,1.3026115457,4.1716956387
2019-07-06 02:30:00,0.0,0,0.0,4.2031751772,1.381516872,4.4243949234,0.0,0,0.0,3.9631108568,1.3026115457,4.1716956387
2019-07-06 03:00:00,0.0,0,0.0,3.9976850158,1.3139755222,4.2080894903,0.0,0,0.0,3.7922629759,1.2464565629,3.9918557642
2019-07-06 03:30:00,0.0,0,0.0,3.7845336473,1.2439160554,3.9837196287000003,0.0,0,0.0,3.6813363974,1.2099967596,3.8750909446
2019-07-06 04:00:00,0.0,0,0.0,3.8143294245,1.2537094537,4.0150836047,0.0,0,0.0,3.7040606961,1.2174658754,3.8990112591
2019-07-06 04:30:00,0.0,0,0.0,3.746746586,1.2314960489,3.9439437747,0.0,0,0.0,3.6092924195,1.1863170492,3.7992551785
2019-07-06 05:00:00,0.0,0,0.0,3.6783785396,1.2090245588,3.8719774101,0.0,0,0.0,3.5455464373,1.1653647581,3.7321541445
2019-07-06 05:30:00,0.031,0,0.031,3.5839245436000002,1.1779790316,3.7725521512,0.031,0,0.031,3.4548954014,1.1355692035,3.6367320014
2019-07-06 06:00:00,0.124,0,0.124,3.6568718725,1.2019556592,3.8493388132,0.124,0,0.124,3.526149564,1.1589893142,3.7117363832
2019-07-06 06:30:00,0.28700000000000003,0,0.28700000000000003,3.6061170335,1.1852733503,3.7959126668,0.28700000000000003,0,0.28700000000000003,3.4757109801,1.1424109534,3.658643137
2019-07-06 07:00:00,0.522,0,0.522,3.7494164903,1.2323736041,3.9467542004,0.522,0,0.522,3.6152686876,1.1882813536,3.805545987
2019-07-06 07:30:00,0.681,0,0.681,4.035292065,1.3263363615000001,4.2476758579,0.681,0,0.681,3.8853798807,1.2770626094,4.0898735586
2019-07-06 08:00:00,1.03,0,1.03,4.1640845918,1.3686684179,4.3832469387,1.03,0,1.03,4.0076623559,1.3172549153,4.2185919536
2019-07-06 08:30:00,1.3940000000000001,0,1.3940000000000001,4.2241023173,1.3883952904,4.4464234919,1.3940000000000001,0,1.3940000000000001,4.0607063426,1.3346896306,4.2744277291
2019-07-06 09:00:00,1.866,0,1.866,4.0816594808,1.3415765941,4.296483664,1.866,0,1.866,4.0607063426,1.3346896306,4.2744277291
2019-07-06 09:30:00,2.535,0,2.535,3.926573678,1.2906023558,4.1332354506,2.535,0,2.535,3.774820237,1.2407234118,3.9734949864
2019-07-06 10:00:00,2.607,0,2.607,3.7927062597,1.2466022632,3.9923223786,2.607,0,2.607,3.6481381622,1.1990850274,3.8401454339
2019-07-06 10:30:00,2.811,0,2.811,3.5682055763,1.1728124569,3.7560058698,2.811,0,2.811,3.4307514099,1.1276334572,3.6113172735
2019-07-06 11:00:00,3.423,0,3.423,2.9876864913,0.9820050609000001,3.1449331487,3.423,0,3.423,2.875182586,0.9450268155,3.0265079853
2019-07-06 11:30:00,2.892,0,2.892,3.2624269885,1.0723078954,3.4341336721,2.892,0,2.892,3.1406269586,1.0322741616,3.3059231144
2019-07-06 12:00:00,2.454,0,2.454,3.3520203303000002,1.1017558028,3.5284424529000002,2.454,0,2.454,3.2259724112,1.0603258553,3.3957604328
2019-07-06 12:30:00,2.7199999999999998,0,2.7199999999999998,3.285256925,1.0798117327,3.4581651842,2.7199999999999998,0,2.7199999999999998,3.1631386655,1.0396734018,3.3296196479
2019-07-06 13:00:00,3.394,0,3.394,2.7429293524,0.9015572798,2.8872940552,3.394,0,3.394,2.9231789956,0.9608024724,3.0770305217
2019-07-06 13:30:00,3.4,0,3.4,2.6625261683,0.8751300311,2.8026591245,3.4,0,3.4,3.2055691818,1.0536196381,3.3742833492
2019-07-06 14:00:00,2.932,0,2.932,2.8003782042000003,0.9204398042,2.9477665307,2.932,0,2.932,2.9326429559,0.9639131258,3.0869925851
2019-07-06 14:30:00,2.8689999999999998,0,2.8689999999999998,2.6995480961,0.8872985504,2.8416295749,2.8689999999999998,0,2.8689999999999998,2.5987485935,0.854167356,2.7355248352
2019-07-06 15:00:00,2.833,0,2.833,2.8052954618,0.9220560286,2.9529425913000003,2.833,0,2.833,2.7020353557,0.8881160731000001,2.8442477429
2019-07-06 15:30:00,2.681,0,2.681,2.8573623812999998,0.9391695975000001,3.007749875,2.681,0,2.681,2.7498777514,0.9038411081000001,2.8946081594
2019-07-06 16:00:00,2.787,0,2.787,2.8548603126,0.9383472073,3.0051161186,2.787,0,2.787,2.7474698024,0.9030496535,2.8920734762
2019-07-06 16:30:00,2.536,0,2.536,3.2328069451,1.062572258,3.4029546791,2.536,0,2.536,3.1160222416,1.0241869822,3.2800234122
2019-07-06 17:00:00,2.971,0,2.971,3.161536328,1.0391467389,3.3279329768,2.971,0,2.971,3.0442056647,1.0005820149,3.2044270155
2019-07-06 17:30:00,2.219,0,2.219,4.0523550345,1.3319446884000001,4.2656368784,2.219,0,2.219,3.8999592105,1.2818546033,4.1052202216
2019-07-06 18:00:00,1.431,0,1.431,4.8603316734,1.5975137670000001,5.1161386036,1.431,0,1.431,4.6755034059,1.5367636532,4.9215825325
2019-07-06 18:30:00,0.755,0,0.755,5.4685814981,1.7974358163000002,5.7564015769,0.755,0,0.755,5.2612175002,1.7292785662,5.5381236844
2019-07-06 19:00:00,0.5700000000000001,0,0.5700000000000001,5.6876656949,1.8694453095,5.9870165209,0.5700000000000001,0,0.5700000000000001,5.4714702471,1.7983853022,5.7594423653
2019-07-06 19:30:00,0.399,0,0.399,5.5677789923,1.8300404559,5.8608199919,0.399,0,0.399,5.3531855529,1.7595070033,5.634932161
2019-07-06 20:00:00,0.248,0,0.248,5.5568235977,1.8264395919,5.8492879976,0.248,0,0.248,5.3465237911,1.7573173881000002,5.6279197801
2019-07-06 20:30:00,0.201,0,0.201,5.3750229551,1.7666846103,5.6579189001,0.201,0,0.201,5.1673558656,1.6984277388,5.4393219638
2019-07-06 21:00:00,0.065,0,0.065,5.4338493761,1.7860199198000002,5.7198414485,0.065,0,0.065,5.2263649314,1.7178230808000001,5.5014367698
2019-07-06 21:30:00,0.007,0,0.007,5.2918939213,1.7393614182000001,5.570414654,0.007,0,0.007,5.0943275806,1.6744245023,5.3624500848
2019-07-06 22:00:00,0.0,0,0.0,5.4440761661,1.7893813031999999,5.7306064907,0.0,0,0.0,5.2341696216,1.7203883584000002,5.5096522332
2019-07-06 22:30:00,0.0,0,0.0,5.3445469495,1.7566676317,5.6258388942,0.0,0,0.0,5.1457090064,1.6913127603,5.4165357962
2019-07-06 23:00:00,0.0,0,0.0,4.994585443,1.6416408471000001,5.257458361,0.0,0,0.0,4.8084934712,1.5804753738000001,5.061572075
2019-07-06 23:30:00,0.0,0,0.0,4.7089622801,1.5477610533,4.9568024001,0.0,0,0.0,4.5078332148,1.4816531265,4.7450875945
2019-07-07 00:00:00,0.0,0,0.0,4.4032412829,1.447275421,4.6349908241,0.0,0,0.0,4.2349329869,1.3919551593000001,4.4578241968
2019-07-07 00:30:00,0.0,0,0.0,4.3086707892,1.4161916029000001,4.535442936,0.0,0,0.0,4.1516476356,1.3645805881,4.3701554059
2019-07-07 01:00:00,0.0,0,0.0,4.1330356412,1.3584631214,4.3505638328,0.0,0,0.0,3.9793948710000002,1.3079638423,4.1888367063
2019-07-07 01:30:00,0.0,0,0.0,4.2565219264,1.3990511005,4.4805493962,0.0,0,0.0,4.2684849933999995,1.4029831705,4.4931420984
2019-07-07 02:00:00,0.0,0,0.0,4.1335871954,1.3586444085,4.3511444162,0.0,0,0.0,4.1827610878,1.3748070853,4.4029064082
2019-07-07 02:30:00,0.0,0,0.0,4.0028293452,1.3156663815,4.2135045739,0.0,0,0.0,4.0192206427,1.3210539405000001,4.2307585713
2019-07-07 03:00:00,0.0,0,0.0,3.9501914552,1.2983651437,4.1580962686,0.0,0,0.0,3.9647457742,1.3031489171000001,4.1734166044
2019-07-07 03:30:00,0.0,0,0.0,3.8087266731,1.2518679184,4.0091859717,0.0,0,0.0,3.7903921013,1.2458416361,3.9898864224
2019-07-07 04:00:00,0.0,0,0.0,3.77737496,1.2415631087,3.9761841684,0.0,0,0.0,3.7837247448999998,1.243650182,3.9828681525
2019-07-07 04:30:00,0.0,0,0.0,3.8498859161,1.2653963074,4.0525114906,0.0,0,0.0,3.8846841851000002,1.2768339453,4.0891412475
2019-07-07 05:00:00,0.0,0,0.0,3.8397279058000002,1.2620575308,4.0418188482,0.0,0,0.0,3.8292786511,1.2586230269,4.0308196327
2019-07-07 05:30:00,0.0,0,0.0,3.757626619,1.2350721429,3.9553964411,0.0,0,0.0,3.7147100373,1.2209661446,3.9102210919
2019-07-07 06:00:00,0.006,0,0.006,3.7994289031,1.2488118892,3.9993988454,0.006,0,0.006,3.772180938,1.2398559162,3.9707167769
2019-07-07 06:30:00,0.109,0,0.109,3.784815348,1.2440086459,3.9840161558,0.109,0,0.109,3.6861200446,1.2115690684,3.8801263627
2019-07-07 07:00:00,0.151,0,0.151,3.7574647069,1.2350189249,3.9552260073000003,0.151,0,0.151,3.6197683305,1.1897603147,3.8102824531
2019-07-07 07:30:00,0.217,0,0.217,4.0601988864,1.3345228378,4.2738935646,0.217,0,0.217,3.9101679006000003,1.2852100375,4.1159662112
2019-07-07 08:00:00,0.375,0,0.375,4.2316815811,1.3908864739,4.4544016644,0.375,0,0.375,4.0742510146,1.339141549,4.2886852785
2019-07-07 08:30:00,0.466,0,0.466,4.5273350676,1.4880630755,4.7656158606,0.466,0,0.466,4.3554805015,1.4315772113,4.5847163174
2019-07-07 09:00:00,0.81,0,0.81,4.5695042867,1.5019234276,4.8100045123,0.81,0,0.81,4.3938256988,1.4441806681,4.625079683
2019-07-07 09:30:00,1.383,0,1.383,4.3127541336,1.4175337333,4.5397411933,1.383,0,1.383,4.1475642912,1.3632384577,4.3658571486
2019-07-07 10:00:00,1.5150000000000001,0,1.5150000000000001,4.4434211551,1.4604819063,4.6772854264,1.5150000000000001,0,1.5150000000000001,4.3780876443,1.4390078198,4.6085133098
2019-07-07 10:30:00,2.459,0,2.459,3.7591950603,1.2355876646,3.9570474319,2.459,0,2.459,3.9536554529,1.2995037047,4.1617425820000005
2019-07-07 11:00:00,2.7359999999999998,0,2.7359999999999998,3.5555793936,1.1686624314,3.7427151511,2.7359999999999998,0,2.7359999999999998,3.421384531,1.1245547131,3.6014574011000002
2019-07-07 11:30:00,3.372,0,3.372,3.1220880221,1.0261807078,3.2864084443,3.372,0,3.372,3.0060628575,0.9880450804,3.1642766921
2019-07-07 12:00:00,3.5300000000000002,0,3.5300000000000002,2.9372732473000003,0.9654350289,3.0918665761,3.5300000000000002,0,3.5300000000000002,2.8245093612,0.9283713319,2.9731677486
2019-07-07 12:30:00,3.6189999999999998,0,3.6189999999999998,2.9069002468000003,0.9554519065,3.0598949966,3.6189999999999998,0,3.6189999999999998,2.7956725512,0.9188931309,2.9428132118
2019-07-07 13:00:00,3.672,0,3.672,2.7591465615,0.9068876186,2.9043648016,3.672,0,3.672,2.6565235730000003,0.8731570735,2.7963406032
2019-07-07 13:30:00,3.676,0,3.676,2.5330642732,0.8325779640000001,2.6663834455,3.676,0,3.676,2.4380649757,0.8013532049000001,2.5663841849
2019-07-07 14:00:00,3.622,0,3.622,2.3740264327,0.7803047537000001,2.4989751923,3.622,0,3.622,2.2874929665,0.7518625788000001,2.4078873332
2019-07-07 14:30:00,3.543,0,3.543,2.330838023,0.7661094099,2.4535137084,3.543,0,3.543,2.2459885085,0.7382207232,2.36419843
2019-07-07 15:00:00,2.776,0,2.776,2.7889630713,0.9166878315,2.9357506014,2.776,0,2.776,2.686083393,0.8828729165,2.8274562031
2019-07-07 15:30:00,3.37,0,3.37,2.5913019528,0.8517197636,2.7276862661,3.37,0,3.37,2.4982347406,0.8211300502000001,2.6297207796
2019-07-07 16:00:00,3.052,0,3.052,3.0091931583,0.9890739606000001,3.1675717456,3.052,0,3.052,2.9021725448,0.9538979860000001,3.0549184683
2019-07-07 16:30:00,2.6,0,2.6,3.7631780324,1.2368968042,3.9612400341000003,2.6,0,2.6,3.6212670048,1.1902529051,3.8118600049999998
2019-07-07 17:00:00,1.917,0,1.917,4.2952439313,1.4117784081,4.5213094014,1.917,0,1.917,4.1316959172,1.3580227754,4.349153597
2019-07-07 17:30:00,2.074,0,2.074,4.535610356,1.4907830313,4.7743266906,2.074,0,2.074,4.3637630299,1.4342995467000001,4.5934347683
2019-07-07 18:00:00,1.7890000000000001,0,1.7890000000000001,4.9397607522,1.6236208426,5.1997481602,1.7890000000000001,0,1.7890000000000001,4.7480528655,1.5606095074000002,4.9979503847
2019-07-07 18:30:00,0.806,0,0.806,5.7880156611,1.9024287483000002,6.0926480643,0.806,0,0.806,5.565443114,1.8292726898,5.8583611726
2019-07-07 19:00:00,0.41500000000000004,0,0.41500000000000004,6.0676207615,1.9943305006,6.3869692226,0.41500000000000004,0,0.41500000000000004,5.8362707351,1.9182894242000001,6.1434428791
2019-07-07 19:30:00,0.28500000000000003,0,0.28500000000000003,6.1787507175,2.0308571507,6.5039481237,0.28500000000000003,0,0.28500000000000003,5.9381562337,1.9517775681,6.2506907723000005
2019-07-07 20:00:00,0.212,0,0.212,5.9277109281,1.9483443622,6.2396957138,0.212,0,0.212,5.7030183854,1.8744914948,6.0031772478
2019-07-07 20:30:00,0.152,0,0.152,5.8015754712,1.9068856424,6.1069215486,0.152,0,0.152,5.5780360586,1.8334117906,5.8716169038
2019-07-07 21:00:00,0.092,0,0.092,5.7153552983,1.8785464420000002,6.0161634719,0.092,0,0.092,5.4932908656,1.8055573927,5.7824114375
2019-07-07 21:30:00,0.017,0,0.017,5.5587632522,1.8270771254,5.8513297391,0.017,0,0.017,5.349243388,1.7582112764,5.6307825136
2019-07-07 22:00:00,0.0,0,0.0,5.5636479299,1.8286826414,5.8564715052,0.0,0,0.0,5.3539398263999995,1.759754921,5.6357261331
2019-07-07 22:30:00,0.0,0,0.0,5.5445044557,1.8223904857000002,5.8363204796,0.0,0,0.0,5.3300989265,1.7519187962,5.6106304489
2019-07-07 23:00:00,0.0,0,0.0,4.9844116364,1.6382968785,5.2467490909,0.0,0,0.0,4.7979336424,1.577004526,5.0504564657
2019-07-07 23:30:00,0.0,0,0.0,4.5754993129,1.5038938974,4.8163150662,0.0,0,0.0,4.4029164714,1.4471686606,4.6346489173
2019-07-08 00:00:00,0.0,0,0.0,4.2338091458000005,1.3915857705999999,4.4566412061000005,0.0,0,0.0,4.0796875756,1.3409284602,4.2944079743
2019-07-08 00:30:00,0.0,0,0.0,4.1148017707,1.352469938,4.331370285,0.0,0,0.0,3.9587708224,1.3011850454,4.1671271815
2019-07-08 01:00:00,0.0,0,0.0,3.9606416971,1.3017999722,4.1690965233,0.0,0,0.0,3.816196021,1.2543229743,4.0170484431
2019-07-08 01:30:00,0.0,0,0.0,4.0053205539,1.3164852022,4.2161268989,0.0,0,0.0,3.8585320885,1.2682381668,4.0616127248
2019-07-08 02:00:00,0.0,0,0.0,3.7700714733,1.2391625687,3.9684962877,0.0,0,0.0,3.6302587214,1.1932083394,3.8213249698
2019-07-08 02:30:00,0.0,0,0.0,3.6871737896,1.2119154177,3.881235568,0.0,0,0.0,3.5507509902,1.1670754119,3.7376326212
2019-07-08 03:00:00,0.0,0,0.0,3.6871737896,1.2119154177,3.881235568,0.0,0,0.0,3.5538602292,1.1680973694,3.7409055044
2019-07-08 03:30:00,0.0,0,0.0,3.5579978734,1.1694573473,3.7452609194,0.0,0,0.0,3.4308491495,1.1276655827,3.6114201573
2019-07-08 04:00:00,0.0,0,0.0,3.5642235915000002,1.1715036418,3.7518143068,0.0,0,0.0,3.4338481435,1.1286513044,3.6145769931
2019-07-08 04:30:00,0.0,0,0.0,3.6840079472,1.2108748556,3.8779031023,0.0,0,0.0,3.5509458112,1.1671394465,3.737837696
2019-07-08 05:00:00,0.0,0,0.0,3.6659616579,1.2049433271,3.8589070083,0.0,0,0.0,3.5291804797,1.159985528,3.7149268208
2019-07-08 05:30:00,0.01,0,0.01,3.6595582314,1.2028386226,3.8521665593,0.01,0,0.01,3.5260982261000002,1.1589724402,3.7116823432
2019-07-08 06:00:00,0.093,0,0.093,3.9556138654,1.3001474038,4.1638040688,0.093,0,0.093,3.7659483091,1.2378073501,3.9641561148
2019-07-08 06:30:00,0.19,0,0.19,4.3044610744,1.4148079365,4.5310116572,0.19,0,0.19,4.1257627598,1.3560726409,4.3429081682
2019-07-08 07:00:00,0.355,0,0.355,4.7272280722,1.5537647289,4.9760295497,0.355,0,0.355,4.5489562578000005,1.4951696171,4.7883750083
2019-07-08 07:30:00,0.393,0,0.393,5.4455007952,1.7898495561,5.7321061002,0.393,0,0.393,5.2409449194,1.7226152911,5.5167841256
2019-07-08 08:00:00,0.451,0,0.451,5.6952090879,1.8719247029,5.9949569346,0.451,0,0.451,5.4795342599,1.801035815,5.7679307999
2019-07-08 08:30:00,0.672,0,0.672,5.754545927,1.8914277787,6.0574167652,0.672,0,0.672,5.5281059182,1.8170005471000001,5.8190588613
2019-07-08 09:00:00,0.931,0,0.931,5.4145489261,1.7796761687,5.6995251853,0.931,0,0.931,5.2029620497,1.7101309256000001,5.4768021576
2019-07-08 09:30:00,0.981,0,0.981,5.5247781637,1.815906767,5.8155559617,0.981,0,0.981,5.3072788626000005,1.7444182039,5.5866093291
2019-07-08 10:00:00,1.209,0,1.209,5.3305119340000005,1.7520545452,5.6110651937,1.209,0,1.209,5.12736884,1.6852846391,5.3972303579
2019-07-08 10:30:00,1.7389999999999999,0,1.7389999999999999,4.724452201,1.5528523441000002,4.97310758,1.7389999999999999,0,1.7389999999999999,4.5452270139,1.4939438739,4.7844494883
2019-07-08 11:00:00,1.478,0,1.478,4.9725035272,1.6343828724,5.2342142392,1.478,0,1.478,4.777394499,1.570253636,5.0288363147
2019-07-08 11:30:00,2.268,0,2.268,4.3310676438,1.423553093,4.5590185724,2.268,0,2.268,4.5981887282,1.5113515476,4.8401986612000005
2019-07-08 12:00:00,2.163,0,2.163,6.5541949522,2.154259703,6.8991525813,2.163,0,2.163,4.7048940738,1.5464238986,4.9525200777
2019-07-08 12:30:00,1.854,0,1.854,9.7995718058,3.2209634901,10.3153387429,1.854,0,1.854,0.0,0.0,0.0
2019-07-08 13:00:00,3.212,0,3.212,8.2393123444,2.7081310052000003,8.6729603626,3.212,0,3.212,0.0,0.0,0.0
2019-07-08 13:30:00,3.246,0,3.246,8.0239126354,2.6373325446,8.4462238267,3.246,0,3.246,0.0,0.0,0.0
2019-07-08 14:00:00,2.8609999999999998,0,2.8609999999999998,7.5188998805,2.4713428791,7.9146314531,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0
2019-07-08 14:30:00,2.246,0,2.246,8.1148535993,2.6672233939,8.5419511572,2.246,0,2.246,0.0,0.0,0.0
2019-07-08 15:00:00,2.452,0,2.452,7.9956050015999995,2.6280282753,8.416426317500001,2.452,0,2.452,0.0,0.0,0.0
2019-07-08 15:30:00,2.849,0,2.849,6.9412906062,2.2814918917,7.3066216907,2.849,0,2.849,0.0,0.0,0.0
2019-07-08 16:00:00,2.965,0,2.965,7.4821530716,2.4592647871,7.8759506017,2.965,0,2.965,0.0,0.0,0.0
2019-07-08 16:30:00,2.775,0,2.775,8.3893179903,2.7574354767,8.8308610424,2.775,0,2.775,0.0,0.0,0.0
2019-07-08 17:00:00,1.851,0,1.851,10.7563881259,3.5354538061,11.3225138167,1.851,0,1.851,0.0,0.0,0.0
2019-07-08 17:30:00,1.673,0,1.673,11.3156901428,3.7192874891,11.9112527819,1.673,0,1.673,0.0,0.0,0.0
2019-07-08 18:00:00,1.146,0,1.146,12.3760226007,4.0678019142,13.0273922112,1.146,0,1.146,0.0,0.0,0.0
2019-07-08 18:30:00,1.248,0,1.248,9.7581111167,3.2073360206,10.2716959123,1.248,0,1.248,5.6756838697,1.865507074,5.9744040734
2019-07-08 19:00:00,1.049,0,1.049,6.4222471139,2.1108905459,6.7602601199,1.049,0,1.049,5.9071675065,1.9415920660000001,6.2180710594
2019-07-08 19:30:00,0.529,0,0.529,6.4667854494,2.1255295888,6.8071425783,0.529,0,0.529,6.2121964281,2.0418502242,6.5391541348
2019-07-08 20:00:00,0.336,0,0.336,6.1404180256,2.0182578042,6.4635979217,0.336,0,0.336,5.9041474507,1.9405994217,6.2148920534
2019-07-08 20:30:00,0.184,0,0.184,6.1337690982,2.0160724074,6.4565990508,0.184,0,0.184,5.8972494025,1.9383321429,6.20763095
2019-07-08 21:00:00,0.085,0,0.085,6.2010560851,2.0381885705,6.527427458,0.085,0,0.085,5.9598267873,1.9589003346,6.2735018814
2019-07-08 21:30:00,0.006,0,0.006,6.1280179274,2.014182089,6.4505451868,0.006,0,0.006,5.8888299728,1.9355648102,6.1987683924
2019-07-08 22:00:00,0.0,0,0.0,6.01822967,1.9780964338,6.3349786,0.0,0,0.0,5.7839961601,1.9011076022000002,6.0884170106
2019-07-08 22:30:00,0.0,0,0.0,5.9579509763,1.9582837854,6.2715273435,0.0,0,0.0,5.723099436,1.8810918170000002,6.0243151958
2019-07-08 23:00:00,0.0,0,0.0,5.4234603448,1.7826052103999999,5.7089056261,0.0,0,0.0,5.2181311082,1.715116754,5.4927695876
2019-07-08 23:30:00,0.0,0,0.0,4.9407019486,1.6239301989000001,5.2007388932,0.0,0,0.0,4.7504140837,1.5613856023000001,5.0004358776
2019-07-09 00:00:00,0.0,0,0.0,4.6167046284,1.5174374297000002,4.8596890826,0.0,0,0.0,4.4463434712,1.4614424251,4.6803615486
2019-07-09 00:30:00,0.0,0,0.0,4.4953376806,1.477546043,4.7319344006,0.0,0,0.0,4.3262705039,1.4219763493,4.5539689514
2019-07-09 01:00:00,0.0,0,0.0,4.3478660251,1.4290744539,4.5767010791,0.0,0,0.0,4.1825050561,1.3747229318,4.4026369011
2019-07-09 01:30:00,0.0,0,0.0,4.2560901607,1.398909186,4.480094906,0.0,0,0.0,4.0968397284,1.3465661002,4.312462872
2019-07-09 02:00:00,0.0,0,0.0,4.0286971084,1.3241687041,4.2407337983,0.0,0,0.0,3.8777292044,1.2745479537,4.0818202151
2019-07-09 02:30:00,0.0,0,0.0,4.1103475423,1.3510059039,4.3266816235,0.0,0,0.0,3.8709499575,1.272319723,4.0746841658
2019-07-09 03:00:00,0.0,0,0.0,3.8616406694,1.2692599079,4.0648849152,0.0,0,0.0,3.7018255192,1.2167312083,3.8966584413
2019-07-09 03:30:00,0.0,0,0.0,3.7897424783,1.2456281153,3.9892026087,0.0,0,0.0,3.646691155,1.1986094192,3.8386222684
2019-07-09 04:00:00,0.0,0,0.0,3.7502115709,1.2326349344,3.9475911273,0.0,0,0.0,3.6088981701,1.1861874657,3.7988401791
2019-07-09 04:30:00,0.0,0,0.0,3.7960754796,1.2477096722,3.9958689259,0.0,0,0.0,3.6507889794,1.1999563089,3.8429357678000002
2019-07-09 05:00:00,0.0,0,0.0,3.8191482843,1.2552933364,4.0201560887,0.0,0,0.0,3.6762233314,1.2083161761,3.8697087699
2019-07-09 05:30:00,0.002,0,0.002,3.8225250732,1.2564032332,4.0237106034,0.002,0,0.002,3.6794737499,1.209384537,3.8731302631
2019-07-09 06:00:00,0.049,0,0.049,4.0139789027,1.3193310638,4.2252409502,0.049,0,0.049,3.8607679237,1.2689730503,4.0639662354
2019-07-09 06:30:00,0.149,0,0.149,4.557336855,1.4979241862000001,4.7971966894,0.149,0,0.149,4.4144843018,1.4509708226,4.6468255809
2019-07-09 07:00:00,0.265,0,0.265,4.8693365536,1.6004735279,5.1256174248,0.265,0,0.265,4.6798148095,1.5381807430999999,4.9261208521
2019-07-09 07:30:00,0.443,0,0.443,5.3978101099,1.7741743858999999,5.6819053789,0.443,0,0.443,5.1877034789,1.7051156759000001,5.4607405041
2019-07-09 08:00:00,0.651,0,0.651,5.5612886862,1.8279071955,5.8539880907,0.651,0,0.651,5.3434023757,1.7562914285,5.6246340797
2019-07-09 08:30:00,1.338,0,1.338,5.3454269352,1.7569568690000001,5.626765195,1.338,0,1.338,5.1362516279,1.6882042703,5.406580661
2019-07-09 09:00:00,1.811,0,1.811,4.815466881,1.5827674228,5.0689125063,1.811,0,1.811,4.6306830406,1.5220319116,4.8744032006
2019-07-09 09:30:00,2.31,0,2.31,4.407969314,1.4488294496,4.6399676989,2.31,0,2.31,4.7905913232,1.5745912223,5.0427277086
2019-07-09 10:00:00,2.766,0,2.766,3.9712137022,1.3052748222,4.1802249497,2.766,0,2.766,4.4531589179,1.4636825542,4.6875357031
2019-07-09 10:30:00,1.911,0,1.911,4.6207757965,1.5187755579000002,4.8639745227,1.911,0,1.911,4.5055901397,1.4809158634,4.7427264628
2019-07-09 11:00:00,2.432,0,2.432,4.1326802243,1.3583463015000001,4.3501897098,2.432,0,2.432,3.9742182908,1.3062623827,4.1833876745
2019-07-09 11:30:00,3.211,0,3.211,3.77737496,1.2415631087,3.9761841684,3.211,0,3.211,3.6349031635999998,1.1947348937,3.8262138565
2019-07-09 12:00:00,2.926,0,2.926,4.153205546,1.3650926485000001,4.3717953116,2.926,0,2.926,3.9970028129,1.3137512930000002,4.207371382
2019-07-09 12:30:00,1.8559999999999999,0,1.8559999999999999,4.9816821668,1.6373997453,5.243875965,1.8559999999999999,0,1.8559999999999999,4.7929670214,1.5753720766,5.0452284435
2019-07-09 13:00:00,2.116,0,2.116,4.8297947863,1.5874767775,5.0839945119,2.116,0,2.116,4.6432009528,1.5261463503,4.8875799503
2019-07-09 13:30:00,0.911,0,0.911,5.8014017118000005,1.9068285303999999,6.106738644,0.911,0,0.911,5.5813200443,1.8344911845,5.8750737308000005
2019-07-09 14:00:00,1.084,0,1.084,5.5507456409,1.8244418641,5.8428901484,1.084,0,1.084,5.3374705346999995,1.7543417265999999,5.6183900365
2019-07-09 14:30:00,1.463,0,1.463,5.1003558449,1.676405897,5.3687956262,1.463,0,1.463,4.9036859444,1.6117636267000002,5.1617746783
2019-07-09 15:00:00,3.039,0,3.039,3.7971522609,1.2480635931,3.9970023799,3.039,0,3.039,3.6532216101,1.2007558759,3.8454964317
2019-07-09 15:30:00,3.199,0,3.199,3.6600824712,1.2030109319,3.8527183906999998,3.199,0,3.199,3.5238985908,1.1582494551,3.7093669377
2019-07-09 16:00:00,0.673,0,0.673,5.6678768758,1.8629410391999999,5.9661861851,0.673,0,0.673,5.4502985933,1.7914265161,5.737156414
2019-07-09 16:30:00,0.875,0,0.875,5.9183832109,1.9452784898000002,6.2298770641,0.875,0,0.875,5.6938894384,1.8714909551,5.9935678299
2019-07-09 17:00:00,2.771,0,2.771,5.0283707741,1.6527455484,5.2930218675,2.771,0,2.771,4.840244041,1.5909112815,5.0949937273
2019-07-09 17:30:00,0.933,0,0.933,6.4920947474,2.1338483528,6.8337839446,0.933,0,0.933,6.2395974199,2.0508564946,6.5679972841000005
2019-07-09 18:00:00,0.734,0,0.734,6.6107161002,2.172837306,6.9586485266,0.734,0,0.734,6.3538840038,2.0884206782,6.6882989514
2019-07-09 18:30:00,0.5740000000000001,0,0.5740000000000001,6.8032401293,2.2361168942,7.1613053992,0.5740000000000001,0,0.5740000000000001,6.5399637993,2.1495821493,6.8841724203
2019-07-09 19:00:00,0.406,0,0.406,6.8032401293,2.2361168942,7.1613053992,0.406,0,0.406,6.5457106919,2.1514710615,6.8902217809
2019-07-09 19:30:00,0.264,0,0.264,6.7024985464,2.2030047372,7.0552616278,0.264,0,0.264,6.4410947365,2.1170854598,6.7800997226
2019-07-09 20:00:00,0.117,0,0.117,6.4914592753,2.1336394832,6.8331150266,0.117,0,0.117,6.2409825582,2.0513117676,6.5694553244
2019-07-09 20:30:00,0.112,0,0.112,6.2877185544,2.0666731467,6.6186511099,0.112,0,0.112,6.0499157382,1.9885111408,6.368332356
2019-07-09 21:00:00,0.08700000000000001,0,0.08700000000000001,6.1753778776,2.0297485519,6.5003977659,0.08700000000000001,0,0.08700000000000001,5.9426334984,1.9532491738000002,6.2554036825
2019-07-09 21:30:00,0.01,0,0.01,6.1451539548,2.0198144288,6.4685831103,0.01,0,0.01,5.9148547117,1.9441187281999999,6.2261628544
2019-07-09 22:00:00,0.0,0,0.0,6.0913905781,2.0021432615,6.4119900822,0.0,0,0.0,5.8579811087,1.9254252789000001,6.1662959039
2019-07-09 22:30:00,0.0,0,0.0,5.8601409240999995,1.9261351758,6.1685693938,0.0,0,0.0,5.6337417224,1.8517213569000002,5.9302544447
2019-07-09 23:00:00,0.0,0,0.0,5.3415189955999995,1.7556723914,5.6226515743,0.0,0,0.0,5.1361775827,1.6881799328,5.4065027187
2019-07-09 23:30:00,0.0,0,0.0,4.8802603556,1.604064008,5.1371161638,0.0,0,0.0,4.6741156348,1.5363075149,4.9201217209
2019-07-10 00:00:00,0.0,0,0.0,4.3999023393,1.4461779633,4.6314761466,0.0,0,0.0,4.2325378724,1.3911679232,4.4553030236
2019-07-10 00:30:00,0.0,0,0.0,4.4545608398,1.4641433436,4.6890114104,0.0,0,0.0,4.2842371988,1.4081606701,4.5097233672
2019-07-10 01:00:00,0.0,0,0.0,4.2382794996,1.3930551048,4.4613468417,0.0,0,0.0,4.0800035017,1.3410323001,4.2947405281
2019-07-10 01:30:00,0.0,0,0.0,4.2232447097,1.3881134084,4.4455207471,0.0,0,0.0,4.0665644675,1.3366151032,4.2805941763
2019-07-10 02:00:00,0.0,0,0.0,4.0228643234,1.3222515604,4.2345940246,0.0,0,0.0,3.8724242792,1.2728043091,4.0762360833
2019-07-10 02:30:00,0.0,0,0.0,3.9980927579000003,1.3141095405,4.2085186925,0.0,0,0.0,3.8495137157,1.265273971,4.0521197007
2019-07-10 03:00:00,0.0,0,0.0,3.8246878504,1.2571141037,4.025987211,0.0,0,0.0,3.6687836016,1.2058708552,3.8618774754
2019-07-10 03:30:00,0.0,0,0.0,4.0882353503,1.3437379779,4.3034056319000005,0.0,0,0.0,3.8203155653,1.2556770031,4.0213848056
2019-07-10 04:00:00,0.0,0,0.0,4.0287415355,1.3241833066,4.2407805637,0.0,0,0.0,3.7502833125,1.2326585147,3.9476666447
2019-07-10 04:30:00,0.0,0,0.0,4.1554966682,1.365845704,4.3742070192,0.0,0,0.0,3.8502857600000002,1.2655277297,4.052932379
2019-07-10 05:00:00,0.0,0,0.0,4.0053205539,1.3164852022,4.2161268989,0.0,0,0.0,3.7700714733,1.2391625687,3.9684962877
2019-07-10 05:30:00,0.005,0,0.005,4.1276319891,1.3566870268,4.3448757780000005,0.005,0,0.005,3.9040721730000003,1.2832064687,4.1095496558
2019-07-10 06:00:00,0.041,0,0.041,4.1964953154,1.3793213076,4.4173634899,0.041,0,0.041,3.9789269055,1.3078100295000001,4.1883441111
2019-07-10 06:30:00,0.223,0,0.223,4.2939979979,1.4113688896,4.5199978925,0.223,0,0.223,4.1303746222,1.3575884868,4.3477627602
2019-07-10 07:00:00,0.44,0,0.44,4.6855784857,1.5400751717999999,4.9321878796,0.44,0,0.44,4.5049082659,1.4806917423,4.742008701
2019-07-10 07:30:00,0.506,0,0.506,5.3362104504,1.7539275569,5.617063632,0.506,0,0.506,5.135855404,1.6880740377999999,5.4061635831
2019-07-10 08:00:00,1.112,0,1.112,5.2757125831,1.7340428695,5.5533816664,1.112,0,1.112,5.0704712134,1.6665832936,5.3373381194
2019-07-10 08:30:00,1.314,0,1.314,5.2941050747,1.7400881892000002,5.5727421839,1.314,0,1.314,5.0882706855,1.6724336972,5.3560744058
2019-07-10 09:00:00,1.095,0,1.095,5.3846965454,1.7698641657,5.6681016268,1.095,0,1.095,5.3507529222,1.7587074363,5.6323714971
2019-07-10 09:30:00,1.8359999999999999,0,1.8359999999999999,4.8170175514,1.5832771035,5.070544791,1.8359999999999999,0,1.8359999999999999,4.6331492384,1.5228425116,4.8769991983
2019-07-10 10:00:00,2.045,0,2.045,4.5981637174,1.5113433269,4.8401723341,2.045,0,2.045,4.4161577227,1.4515208494,4.6485870766
2019-07-10 10:30:00,2.658,0,2.658,4.0197642988,1.3212326316,4.2313308409,2.658,0,2.658,3.8600903281,1.2687503354,4.0632529769
2019-07-10 11:00:00,3.003,0,3.003,3.7269399961,1.2249859377,3.9230947327,3.003,0,3.003,3.5798092775,1.1766264091,3.7682202921
2019-07-10 11:30:00,3.012,0,3.012,3.8131930779000003,1.2533359547,4.0138874504,3.012,0,3.012,4.2811088726,1.4071324389,4.5064303922
2019-07-10 12:00:00,2.674,0,2.674,4.2939933907,1.4113673753,4.5199930428,2.674,0,2.674,4.1257627598,1.3560726409,4.3429081682
2019-07-10 12:30:00,3.277,0,3.277,3.9038868955,1.283145571,4.1093546268,3.277,0,3.277,3.7517046507,1.233125686,3.9491627902
2019-07-10 13:00:00,3.437,0,3.437,3.7096038822,1.2192878326,3.9048461918,3.437,0,3.437,3.5682937723,1.1728414456,3.7560987077
2019-07-10 13:30:00,3.388,0,3.388,3.5218128206,1.1575638955,3.7071713901,3.388,0,3.388,3.3857658415,1.112847416,3.5639640437
2019-07-10 14:00:00,2.732,0,2.732,4.0759580026,1.3397026088000001,4.290482108,2.732,0,2.732,3.9224373502,1.2892428106,4.1288814212
2019-07-10 14:30:00,2.64,0,2.64,4.2095641237,1.3836168172,4.4311201302,2.64,0,2.64,4.0500013853,1.3311710813,4.2631593529
2019-07-10 15:00:00,2.3689999999999998,0,2.3689999999999998,4.3596217657,1.432938379,4.5890755429,2.3689999999999998,0,2.3689999999999998,4.1934923723,1.378334288,4.4142024972
2019-07-10 15:30:00,1.154,0,1.154,5.1475913992,1.6919314729,5.4185172623,1.154,0,1.154,4.9531366011,1.6280172716,5.2138280012
2019-07-10 16:00:00,1.112,0,1.112,5.5176698271,1.8135703698,5.8080735023,1.112,0,1.112,5.3045829602,1.7435321036,5.5837715370000005
2019-07-10 16:30:00,1.876,0,1.876,5.2285829956,1.7185521233,5.5037715743,1.876,0,1.876,5.0258604782,1.651920454,5.2903794507
2019-07-10 17:00:00,1.549,0,1.549,5.7302156707,1.8834308102000001,6.0318059692,1.549,0,1.549,5.5065735822,1.8099232105,5.7963932444
2019-07-10 17:30:00,1.465,0,1.465,5.8441096507,1.9208659511000001,6.1516943691,1.465,0,1.465,5.6208134354,1.8474720344,5.9166457215
2019-07-10 18:00:00,1.642,0,1.642,5.6850945174,1.8686002043,5.9843100183,1.642,0,1.642,5.4697826753,1.7978306242,5.757665974
2019-07-10 18:30:00,0.785,0,0.785,6.3969134633,2.1025637776,6.7335931192,0.785,0,0.785,6.1477860138,2.0206795448,6.4713536988
2019-07-10 19:00:00,0.526,0,0.526,6.5419916497,2.1502486715,6.8863069997,0.526,0,0.526,6.2854577085,2.0659300426,6.6162712721
2019-07-10 19:30:00,0.332,0,0.332,6.6100747045,2.1726264894,6.9579733731,0.332,0,0.332,6.3516600159,2.0876896887,6.6859579115
2019-07-10 20:00:00,0.209,0,0.209,6.4151947226,2.1085725369,6.7528365501,0.209,0,0.209,6.1724861668,2.0287980925,6.4973538598000005
2019-07-10 20:30:00,0.10300000000000001,0,0.10300000000000001,6.2668812557999996,2.0598242578,6.5967171113,0.10300000000000001,0,0.10300000000000001,6.0296392083,1.9818465677,6.3469886403
2019-07-10 21:00:00,0.026000000000000002,0,0.026000000000000002,6.2978064687,2.0699888837,6.629269967,0.026000000000000002,0,0.026000000000000002,6.0587040774,1.9913997282,6.3775832393
2019-07-10 21:30:00,0.0,0,0.0,6.2868155324,2.0663763377,6.6177005605,0.0,0,0.0,6.0481396413,1.987927366,6.3664627803
2019-07-10 22:00:00,0.0,0,0.0,6.1018967653,2.0055964782,6.4230492266,0.0,0,0.0,5.8641702978,1.9274595669,6.1728108398
2019-07-10 22:30:00,0.0,0,0.0,5.8176995478,1.9121853701,6.1238942609,0.0,0,0.0,5.5471088712,1.8232465157000002,5.8390619697
2019-07-10 23:00:00,0.0,0,0.0,5.3503754564,1.7585833692000001,5.6319741646,0.0,0,0.0,5.146860162,1.6916911268,5.4177475389
2019-07-10 23:30:00,0.0,0,0.0,4.8468310995,1.5930763428999999,5.1019274731,0.0,0,0.0,4.6595790867,1.5315295826000002,4.9048200912
2019-07-11 00:00:00,0.0,0,0.0,4.5422276908,1.4929580440999999,4.7812923061,0.0,0,0.0,4.3710148495,1.4366831045000001,4.6010682626
2019-07-11 00:30:00,0.0,0,0.0,4.4715109315,1.4697145693,4.7068536121,0.0,0,0.0,4.306159177,1.4153660758,4.5327991337
2019-07-11 01:00:00,0.0,0,0.0,4.346254144,1.4285446542,4.5750043621,0.0,0,0.0,4.1664514046,1.3694463517,4.3857383206
2019-07-11 01:30:00,0.0,0,0.0,4.2110647725,1.3841100566,4.4326997606,0.0,0,0.0,4.04924415,1.3309221901,4.2623622631
2019-07-11 02:00:00,0.0,0,0.0,4.099719921,1.3475127737,4.3154946537,0.0,0,0.0,3.9470644453,1.2973373452999999,4.1548046793
2019-07-11 02:30:00,0.0,0,0.0,4.0023936305,1.315523169,4.2130459269,0.0,0,0.0,3.8483691419,1.2648977678,4.0509148862
2019-07-11 03:00:00,0.0,0,0.0,3.8548179827,1.2670173993,4.0577031397,0.0,0,0.0,3.7108379684,1.2196934571,3.9061452299
2019-07-11 03:30:00,0.0,0,0.0,3.8034997422,1.2501499093000001,4.0036839391,0.0,0,0.0,3.6566105754000002,1.2018697749,3.8490637635000002
2019-07-11 04:00:00,0.0,0,0.0,3.8034997422,1.2501499093000001,4.0036839391,0.0,0,0.0,3.6811540817,1.2099368354,3.8748990334
2019-07-11 04:30:00,0.0,0,0.0,3.8868887567,1.2775585529,4.0914618492,0.0,0,0.0,3.7394973991000002,1.2291133564,3.9363130517
2019-07-11 05:00:00,0.0,0,0.0,3.8131930779000003,1.2533359547,4.0138874504,0.0,0,0.0,3.6712781012,1.2066907576,3.8645032644
2019-07-11 05:30:00,0.001,0,0.001,3.8098215544,1.2522277885,4.0103384783,0.001,0,0.001,3.6680349227,1.2056247763,3.8610893923000003
2019-07-11 06:00:00,0.039,0,0.039,3.9940788514000003,1.3127902332999999,4.2042935278,0.039,0,0.039,3.8410034572000002,1.2624767843,4.0431615339
2019-07-11 06:30:00,0.13,0,0.13,4.5734833097,1.5032312692,4.8141929575999995,0.13,0,0.13,4.5797590494,1.5052940051,4.8207989994
2019-07-11 07:00:00,0.299,0,0.299,5.0645308160999996,1.6646307794,5.3310850696,0.299,0,0.299,5.1706079296,1.6994966406,5.442745189
2019-07-11 07:30:00,0.47700000000000004,0,0.47700000000000004,5.4903395896,1.8045873551,5.7793048312,0.47700000000000004,0,0.47700000000000004,5.2880560778,1.7380999800999999,5.5663748187
2019-07-11 08:00:00,0.687,0,0.687,5.7686520259,1.8960642292,6.0722652904,0.687,0,0.687,5.5425832303,1.8217590094,5.8342981371
2019-07-11 08:30:00,0.772,0,0.772,5.8413867629,1.9199709812,6.1488281715,0.772,0,0.772,5.9343223392,1.9505174279,6.2466550939
2019-07-11 09:00:00,0.5660000000000001,0,0.5660000000000001,5.915028471,1.9441758401,6.226345759,0.5660000000000001,0,0.5660000000000001,6.1570136877,2.0237125345,6.4810670397
2019-07-11 09:30:00,0.34900000000000003,0,0.34900000000000003,6.1286629431,2.0143940954,6.4512241507,0.34900000000000003,0,0.34900000000000003,6.2067279453,2.0400528208,6.5333978371
2019-07-11 10:00:00,0.47000000000000003,0,0.47000000000000003,9.7905090058,3.2179846918,10.3057989535,0.47000000000000003,0,0.47000000000000003,5.9605804027,1.9591480360000002,6.2742951607
2019-07-11 10:30:00,1.159,0,1.159,10.5592858016,3.470669405,11.1150376859,1.159,0,1.159,0.0,0.0,0.0
2019-07-11 11:00:00,1.245,0,1.245,10.3619409382,3.4058052852,10.9073062507,1.245,0,1.245,0.0,0.0,0.0
2019-07-11 11:30:00,1.22,0,1.22,11.0725452141,3.6393696158,11.6553107517,1.22,0,1.22,0.0,0.0,0.0
2019-07-11 12:00:00,0.646,0,0.646,12.1529583936,3.9944842549,12.7925877827,0.646,0,0.646,0.0,0.0,0.0
2019-07-11 12:30:00,0.87,0,0.87,11.9157193079,3.9165075383,12.5428624294,0.87,0,0.87,0.0,0.0,0.0
2019-07-11 13:00:00,1.533,0,1.533,10.6868047514,3.5125828569,11.2492681594,1.533,0,1.533,0.0,0.0,0.0
2019-07-11 13:30:00,2.211,0,2.211,9.2008715047,3.0241802174,9.6851278997,2.211,0,2.211,0.0,0.0,0.0
2019-07-11 14:00:00,2.501,0,2.501,8.7657955665,2.881177672,9.2271532279,2.501,0,2.501,0.0,0.0,0.0
2019-07-11 14:30:00,2.768,0,2.768,8.1742651417,2.6867510236000003,8.6044896229,2.768,0,2.768,0.0,0.0,0.0
2019-07-11 15:00:00,3.027,0,3.027,7.8452399899,2.578605686,8.2581473577,3.027,0,3.027,0.0,0.0,0.0
2019-07-11 15:30:00,2.199,0,2.199,8.8146219402,2.8972261249,9.2785494108,2.199,0,2.199,0.0,0.0,0.0
2019-07-11 16:00:00,2.001,0,2.001,9.229368365,3.0335466824,9.7151245948,2.001,0,2.001,0.0,0.0,0.0
2019-07-11 16:30:00,1.2530000000000001,0,1.2530000000000001,10.9263148848,3.5913060308,11.5013840893,1.2530000000000001,0,1.2530000000000001,0.0,0.0,0.0
2019-07-11 17:00:00,1.486,0,1.486,11.2348690148,3.6927228689,11.8261779103,1.486,0,1.486,0.0,0.0,0.0
2019-07-11 17:30:00,1.089,0,1.089,12.1894287672,4.006471487,12.8309776497,1.089,0,1.089,0.0,0.0,0.0
2019-07-11 18:00:00,1.9060000000000001,0,1.9060000000000001,11.0231936134,3.623148529,11.6033616983,1.9060000000000001,0,1.9060000000000001,0.0,0.0,0.0
2019-07-11 18:30:00,0.454,0,0.454,13.6246252748,4.4781977668,14.3417108156,0.454,0,0.454,0.0,0.0,0.0
2019-07-11 19:00:00,0.105,0,0.105,14.1116058912,4.6382605550000005,14.8543219908,0.105,0,0.105,0.0,0.0,0.0
2019-07-11 19:30:00,0.117,0,0.117,13.5171501885,4.4428724143,14.2285791458,0.117,0,0.117,0.0,0.0,0.0
2019-07-11 20:00:00,0.149,0,0.149,13.0530330757,4.2903244964,13.7400348165,0.149,0,0.149,0.0,0.0,0.0
2019-07-11 20:30:00,0.10300000000000001,0,0.10300000000000001,12.4989395608,4.1082027652,13.156778485,0.10300000000000001,0,0.10300000000000001,0.0,0.0,0.0
2019-07-11 21:00:00,0.052000000000000005,0,0.052000000000000005,12.3125688501,4.0469456749,12.9605987895,0.052000000000000005,0,0.052000000000000005,0.0,0.0,0.0
2019-07-11 21:30:00,0.006,0,0.006,12.0717867851,3.9678044374,12.7071439844,0.006,0,0.006,0.0,0.0,0.0
2019-07-11 22:00:00,0.0,0,0.0,12.1076098394,3.9795789059,12.7448524625,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 22:30:00,0.0,0,0.0,11.5376107633,3.7922292696,12.1448534351,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 23:00:00,0.0,0,0.0,10.8780318381,3.5754361608,11.4505598296,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 23:30:00,0.0,0,0.0,9.9918608648,3.2841658474,10.517748278700001,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 00:00:00,0.0,0,0.0,9.2017781467,3.0244782162,9.6860822596,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 00:30:00,0.0,0,0.0,8.8168245373,2.8979500836,9.280867934,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 01:00:00,0.0,0,0.0,8.5150615014,2.7987653701,8.9632226331,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 01:30:00,0.0,0,0.0,8.3983564376,2.7604062707,8.8403751975,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 02:00:00,0.0,0,0.0,7.899207073,2.5963438084,8.3149548137,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 02:30:00,0.0,0,0.0,7.8072472475,2.5661180755,8.2181549974,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 03:00:00,0.0,0,0.0,7.5744232286,2.4895925211,7.9730770828,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 03:30:00,0.0,0,0.0,7.5044525156,2.4665942599,7.8994237006,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 04:00:00,0.0,0,0.0,7.2875350451,2.3952969352,7.6710895211,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 04:30:00,0.0,0,0.0,7.5242531819,2.4731024242,7.9202665072,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 05:00:00,0.0,0,0.0,7.5004205092,2.4652690035,7.8951794833,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 05:30:00,0.002,0,0.002,7.4382370446,2.4448302871,7.8297232048000005,0.002,0,0.002,0.0,0.0,0.0
2019-07-12 06:00:00,0.126,0,0.126,7.8801165822,2.5900690675,8.2948595602,0.126,0,0.126,0.0,0.0,0.0
2019-07-12 06:30:00,0.231,0,0.231,8.8111148318,2.8960733941,9.2748577177,0.231,0,0.231,0.0,0.0,0.0
2019-07-12 07:00:00,0.22,0,0.22,9.965704161,3.2755685546,10.4902149063,0.22,0,0.22,0.0,0.0,0.0
2019-07-12 07:30:00,0.316,0,0.316,11.220060309499999,3.6878554829,11.8105897994,0.316,0,0.316,0.0,0.0,0.0
2019-07-12 08:00:00,0.773,0,0.773,11.1897063962,3.677878634,11.7786383118,0.773,0,0.773,0.0,0.0,0.0
2019-07-12 08:30:00,0.987,0,0.987,11.2517845521,3.6982827372,11.843983739,0.987,0,0.987,0.0,0.0,0.0
2019-07-12 09:00:00,1.437,0,1.437,10.4447494386,3.433023123,10.9944730933,1.437,0,1.437,0.0,0.0,0.0
2019-07-12 09:30:00,2.052,0,2.052,9.253646296,3.0415264525,9.7406803116,2.052,0,2.052,0.0,0.0,0.0
2019-07-12 10:00:00,2.284,0,2.284,8.7717004222,2.8831185042,9.2333688655,2.284,0,2.284,0.0,0.0,0.0
2019-07-12 10:30:00,2.746,0,2.746,7.9349402858,2.6080887475,8.352568721899999,2.746,0,2.746,0.0,0.0,0.0
2019-07-12 11:00:00,2.775,0,2.775,7.8467031225,2.5790865944,8.2596874973,2.775,0,2.775,0.0,0.0,0.0
2019-07-12 11:30:00,2.477,0,2.477,8.360810599,2.7480655502999998,8.8008532621,2.477,0,2.477,0.0,0.0,0.0
2019-07-12 12:00:00,2.946,0,2.946,7.9447033885,2.6112977242,8.3628456721,2.946,0,2.946,0.0,0.0,0.0
2019-07-12 12:30:00,3.372,0,3.372,7.5623749273000005,2.485632436,7.9603946603,3.372,0,3.372,0.0,0.0,0.0
2019-07-12 13:00:00,3.597,0,3.597,6.8741247243,2.2594155339,7.2359207624,3.597,0,3.597,0.0,0.0,0.0
2019-07-12 13:30:00,3.547,0,3.547,6.7126489877,2.2063410259,7.0659463028,3.547,0,3.547,0.0,0.0,0.0
2019-07-12 14:00:00,3.633,0,3.633,6.4863748401,2.1319683102,6.8277629896,3.633,0,3.633,0.0,0.0,0.0
2019-07-12 14:30:00,3.511,0,3.511,6.4017036923,2.1041382497,6.7386354655,3.511,0,3.511,0.0,0.0,0.0
2019-07-12 15:00:00,3.379,0,3.379,6.4459116218,2.1186686935,6.7851701282,3.379,0,3.379,0.0,0.0,0.0
2019-07-12 15:30:00,3.213,0,3.213,6.6307540401,2.1794234583,6.9797410949,3.213,0,3.213,0.0,0.0,0.0
2019-07-12 16:00:00,3.162,0,3.162,6.9166602202,2.2733962753,7.2806949686,3.162,0,3.162,0.0,0.0,0.0
2019-07-12 16:30:00,2.895,0,2.895,8.1407157679,2.6757238777,8.5691744925,2.895,0,2.895,0.0,0.0,0.0
2019-07-12 17:00:00,2.608,0,2.608,8.9827044807,2.9524721843,9.4554784008,2.608,0,2.608,0.0,0.0,0.0
2019-07-12 17:30:00,2.254,0,2.254,9.8104926459,3.2245529967,10.3268343641,2.254,0,2.254,0.0,0.0,0.0
2019-07-12 18:00:00,1.863,0,1.863,10.4509093387,3.4350477843,11.0009571987,1.863,0,1.863,0.0,0.0,0.0
2019-07-12 18:30:00,1.443,0,1.443,11.0615213689,3.6357462530999998,11.6437067041,1.443,0,1.443,0.0,0.0,0.0
2019-07-12 19:00:00,1.011,0,1.011,11.6501880556,3.8292316362000003,12.263355848,1.011,0,1.011,0.0,0.0,0.0
2019-07-12 19:30:00,0.592,0,0.592,11.6912969478,3.8427434757,12.3066283661,0.592,0,0.592,0.0,0.0,0.0
2019-07-12 20:00:00,0.269,0,0.269,11.7200672817,3.8521998271,12.3369129281,0.269,0,0.269,0.0,0.0,0.0
2019-07-12 20:30:00,0.107,0,0.107,11.6541233097,3.8305250917,12.2674982207,0.107,0,0.107,0.0,0.0,0.0
2019-07-12 21:00:00,0.049,0,0.049,11.6745512208,3.8372394214,12.2890012851,0.049,0,0.049,0.0,0.0,0.0
2019-07-12 21:30:00,0.01,0,0.01,11.0154099849,3.6205901741,11.5951684051,0.01,0,0.01,0.0,0.0,0.0
2019-07-12 22:00:00,0.0,0,0.0,11.479113432,3.7730021266,12.0832772968,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 22:30:00,0.0,0,0.0,11.1497858467,3.664757384,11.7366166807,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 23:00:00,0.0,0,0.0,10.4316605558,3.4287210153,10.9806953219,0.0,0,0.0,0.0,0.0,0.0
2019-07-12 23:30:00,0.0,0,0.0,9.8297631487,3.2308869047,10.3471191039,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 00:00:00,0.0,0,0.0,9.2923926536,3.0542617643,9.7814659512,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 00:30:00,0.0,0,0.0,9.0450159612,2.9729529775,9.521069432800001,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 01:00:00,0.0,0,0.0,8.6383220311,2.839279147,9.092970559,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 01:30:00,0.0,0,0.0,8.3520900523,2.7451992452000002,8.7916737393,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 02:00:00,0.0,0,0.0,7.9962072357,2.6282262201,8.4170602481,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 02:30:00,0.0,0,0.0,7.8030845925,2.5647498769,8.2137732553,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 03:00:00,0.0,0,0.0,7.3255175856,2.4077811926,7.7110711427,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 03:30:00,0.0,0,0.0,7.103328757,2.3347512563,7.4771881653,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 04:00:00,0.0,0,0.0,7.006907134,2.3030590014,7.37569172,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 04:30:00,0.0,0,0.0,7.006907134,2.3030590014,7.37569172,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 05:00:00,0.0,0,0.0,6.9681601182,2.2903234732,7.3349053876,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 05:30:00,0.002,0,0.002,6.7752204489,2.2269072706,7.1318109989,0.002,0,0.002,0.0,0.0,0.0
2019-07-13 06:00:00,0.05,0,0.05,6.9659209922,2.2895875081,7.3325484128,0.05,0,0.05,0.0,0.0,0.0
2019-07-13 06:30:00,0.11900000000000001,0,0.11900000000000001,7.4257701413,2.4407326141,7.8166001487,0.11900000000000001,0,0.11900000000000001,0.0,0.0,0.0
2019-07-13 07:00:00,0.28300000000000003,0,0.28300000000000003,7.5575402712,2.4840433614,7.9553055487,0.28300000000000003,0,0.28300000000000003,0.0,0.0,0.0
2019-07-13 07:30:00,0.434,0,0.434,8.2223461274,2.7025544793,8.6551011867,0.434,0,0.434,0.0,0.0,0.0
2019-07-13 08:00:00,0.483,0,0.483,8.8282037993,2.9016902661,9.2928461046,0.483,0,0.483,0.0,0.0,0.0
2019-07-13 08:30:00,0.671,0,0.671,9.4187907241,3.095806801,9.9145165517,0.671,0,0.671,0.0,0.0,0.0
2019-07-13 09:00:00,0.661,0,0.661,9.6797535538,3.1815811352,10.1892142672,0.661,0,0.661,0.0,0.0,0.0
2019-07-13 09:30:00,0.779,0,0.779,9.9198915903,3.2605106908,10.4419911477,0.779,0,0.779,0.0,0.0,0.0
2019-07-13 10:00:00,1.064,0,1.064,9.5788536788,3.1484169501,10.0830038725,1.064,0,1.064,0.0,0.0,0.0
2019-07-13 10:30:00,0.791,0,0.791,10.4630132562,3.4390261496,11.0136981644,0.791,0,0.791,0.0,0.0,0.0
2019-07-13 11:00:00,0.675,0,0.675,10.3451886294,3.4002990676,10.8896722415,0.675,0,0.675,0.0,0.0,0.0
2019-07-13 11:30:00,0.663,0,0.663,10.1153599845,3.3247580451,10.6477473521,0.663,0,0.663,0.0,0.0,0.0
2019-07-13 12:00:00,0.664,0,0.664,10.1448954518,3.3344658837,10.6788373177,0.664,0,0.664,0.0,0.0,0.0
2019-07-13 12:30:00,0.46900000000000003,0,0.46900000000000003,10.5124477876,3.4552744943,11.0657345132,0.46900000000000003,0,0.46900000000000003,0.0,0.0,0.0
2019-07-13 13:00:00,0.547,0,0.547,10.1396971516,3.3327572851,10.6733654228,0.547,0,0.547,0.0,0.0,0.0
2019-07-13 13:30:00,1.224,0,1.224,9.0037889257,2.9594023063,9.4776725534,1.224,0,1.224,0.0,0.0,0.0
2019-07-13 14:00:00,1.287,0,1.287,8.5525165112,2.8110762365,9.0026489592,1.287,0,1.287,0.0,0.0,0.0
2019-07-13 14:30:00,1.188,0,1.188,8.313594461,2.7325463562000003,8.7511520642,1.188,0,1.188,0.0,0.0,0.0
2019-07-13 15:00:00,1.164,0,1.164,8.3745918865,2.7525952404,8.8153598805,1.164,0,1.164,0.0,0.0,0.0
2019-07-13 15:30:00,1.094,0,1.094,8.2755609116,2.7200453331,8.711116749,1.094,0,1.094,0.0,0.0,0.0
2019-07-13 16:00:00,1.447,0,1.447,7.9326942489,2.6073505109,8.3502044725,1.447,0,1.447,0.0,0.0,0.0
2019-07-13 16:30:00,2.052,0,2.052,7.1908494922,2.3635179308,7.5693152549,2.052,0,2.052,0.0,0.0,0.0
2019-07-13 17:00:00,1.784,0,1.784,7.6757555274,2.5228988371,8.0797426605,1.784,0,1.784,0.0,0.0,0.0
2019-07-13 17:30:00,2.009,0,2.009,7.998656979,2.6290314117999998,8.4196389253,2.009,0,2.009,0.0,0.0,0.0
2019-07-13 18:00:00,1.721,0,1.721,8.6560267254,2.8450983986000002,9.1116070793,1.721,0,1.721,0.0,0.0,0.0
2019-07-13 18:30:00,1.477,0,1.477,9.3028083412,3.0576852353,9.7924298328,1.477,0,1.477,0.0,0.0,0.0
2019-07-13 19:00:00,0.986,0,0.986,10.0743149357,3.3112671899,10.6045420375,0.986,0,0.986,0.0,0.0,0.0
2019-07-13 19:30:00,0.586,0,0.586,10.322047045,3.3926927966,10.8653126789,0.586,0,0.586,0.0,0.0,0.0
2019-07-13 20:00:00,0.28,0,0.28,10.6718522339,3.5076682021,11.2335286673,0.28,0,0.28,0.0,0.0,0.0
2019-07-13 20:30:00,0.124,0,0.124,10.2968361448,3.3844063744,10.8387748893,0.124,0,0.124,0.0,0.0,0.0
2019-07-13 21:00:00,0.06,0,0.06,10.1745648586,3.3442177461,10.710068272200001,0.06,0,0.06,0.0,0.0,0.0
2019-07-13 21:30:00,0.008,0,0.008,10.4600929146,3.4380662797,11.0106241206,0.008,0,0.008,0.0,0.0,0.0
2019-07-13 22:00:00,0.0,0,0.0,10.3172114016,3.3911033975000002,10.860222528,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 22:30:00,0.0,0,0.0,10.3034126724,3.3865679745,10.8456975499,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 23:00:00,0.0,0,0.0,9.6364163956,3.1673369001,10.1435962059,0.0,0,0.0,0.0,0.0,0.0
2019-07-13 23:30:00,0.0,0,0.0,8.9135064702,2.9297278982,9.3826383897,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 00:00:00,0.0,0,0.0,8.5841133961,2.8214616304,9.035908838,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 00:30:00,0.0,0,0.0,8.479542526,2.7870908475,8.9258342379,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 01:00:00,0.0,0,0.0,7.9520726931,2.6137198975000002,8.3706028349,0.0,0,0.0,0.0,0.0,0.0
