Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-14 01:30:00,0.0,0,0.0,7.5845970353,2.4929364897,7.9837863529,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 02:00:00,0.0,0,0.0,7.4979812967,2.4644672731,7.8926118912,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 02:30:00,0.0,0,0.0,7.363308596,2.420202497,7.7508511536,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 03:00:00,0.0,0,0.0,6.9353999014,2.2795557106,7.3004209488,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 03:30:00,0.0,0,0.0,6.6699259107,2.1922986296,7.0209746428,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 04:00:00,0.0,0,0.0,6.8699505511000005,2.2580435495,7.2315268959,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 04:30:00,0.0,0,0.0,6.9188591972,2.2741190441,7.2830096813,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 05:00:00,0.0,0,0.0,6.7595047725,2.2217417776,7.1152681816,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 05:30:00,0.004,0,0.004,6.4380546063,2.1160862174,6.7768995856,0.004,0,0.004,0.0,0.0,0.0
2019-07-14 06:00:00,0.055,0,0.055,6.4775275939,2.129060361,6.8184500988,0.055,0,0.055,0.0,0.0,0.0
2019-07-14 06:30:00,0.168,0,0.168,6.687696752,2.1981396226,7.0396807915,0.168,0,0.168,0.0,0.0,0.0
2019-07-14 07:00:00,0.377,0,0.377,6.74349127,2.2164783939,7.0984118631,0.377,0,0.377,0.0,0.0,0.0
2019-07-14 07:30:00,0.601,0,0.601,6.8272333977,2.2440031002,7.1865614713,0.601,0,0.601,0.0,0.0,0.0
2019-07-14 08:00:00,0.912,0,0.912,7.1818604083,2.3605633618,7.5598530613,0.912,0,0.912,0.0,0.0,0.0
2019-07-14 08:30:00,1.32,0,1.32,7.2810888369,2.3931781691,7.6643040389,1.32,0,1.32,0.0,0.0,0.0
2019-07-14 09:00:00,1.73,0,1.73,7.2546392433,2.3844846081,7.6364623614,1.73,0,1.73,0.0,0.0,0.0
2019-07-14 09:30:00,2.128,0,2.128,7.3254929039,2.4077730801,7.711045162,2.128,0,2.128,0.0,0.0,0.0
2019-07-14 10:00:00,2.453,0,2.453,7.2186105081,2.3726425355,7.5985373768999995,2.453,0,2.453,0.0,0.0,0.0
2019-07-14 10:30:00,2.782,0,2.782,6.6895120105,2.1987362692,7.04159159,2.782,0,2.782,0.0,0.0,0.0
2019-07-14 11:00:00,2.453,0,2.453,7.3957054978,2.4308508437,7.7849531556,2.453,0,2.453,0.0,0.0,0.0
2019-07-14 11:30:00,1.937,0,1.937,8.0316133333,2.6398636416,8.4543298245,1.937,0,1.937,0.0,0.0,0.0
2019-07-14 12:00:00,1.82,0,1.82,8.4466730514,2.7762871736,8.891234791,1.82,0,1.82,0.0,0.0,0.0
2019-07-14 12:30:00,2.214,0,2.214,7.9482239896,2.6124548898,8.366551568,2.214,0,2.214,0.0,0.0,0.0
2019-07-14 13:00:00,3.493,0,3.493,6.2936224228,2.0686136544,6.6248657082,3.493,0,3.493,0.0,0.0,0.0
2019-07-14 13:30:00,2.769,0,2.769,6.0870893763,2.0007295248,6.4074625014,2.769,0,2.769,0.0,0.0,0.0
2019-07-14 14:00:00,3.37,0,3.37,5.4765405313,1.800051824,5.7647795067,3.37,0,3.37,0.0,0.0,0.0
2019-07-14 14:30:00,3.26,0,3.26,5.4861400765,1.8032070419,5.7748842911,3.26,0,3.26,0.0,0.0,0.0
2019-07-14 15:00:00,3.496,0,3.496,5.0790723006,1.6694103343000002,5.3463918954,3.496,0,3.496,0.0,0.0,0.0
2019-07-14 15:30:00,2.175,0,2.175,7.2528595265,2.3838996434,7.6345889752,2.175,0,2.175,0.0,0.0,0.0
2019-07-14 16:00:00,2.322,0,2.322,7.293914448,2.3973937436,7.6778046821,2.322,0,2.322,0.0,0.0,0.0
2019-07-14 16:30:00,1.7309999999999999,0,1.7309999999999999,8.0309057905,2.6396310835,8.4535850427,1.7309999999999999,0,1.7309999999999999,0.0,0.0,0.0
2019-07-14 17:00:00,1.218,0,1.218,9.3727020472,3.0806581855,9.866002155,1.218,0,1.218,0.0,0.0,0.0
2019-07-14 17:30:00,0.8320000000000001,0,0.8320000000000001,10.5936407869,3.4819613426,11.1512008283,0.8320000000000001,0,0.8320000000000001,0.0,0.0,0.0
2019-07-14 18:00:00,1.667,0,1.667,9.7203164863,3.1949135264,10.2319120909,1.667,0,1.667,0.0,0.0,0.0
2019-07-14 18:30:00,0.9500000000000001,0,0.9500000000000001,10.3841028227,3.4130895444,10.9306345502,0.9500000000000001,0,0.9500000000000001,0.0,0.0,0.0
2019-07-14 19:00:00,0.442,0,0.442,10.9074363278,3.5851009492,11.481511924,0.442,0,0.442,0.0,0.0,0.0
2019-07-14 19:30:00,0.711,0,0.711,10.1438384158,3.3341184528,10.6777246483,0.711,0,0.711,0.0,0.0,0.0
2019-07-14 20:00:00,0.399,0,0.399,10.7266377631,3.5256753347,11.2911976453,0.399,0,0.399,0.0,0.0,0.0
2019-07-14 20:30:00,0.14,0,0.14,10.8221237842,3.5570600721,11.3917092465,0.14,0,0.14,0.0,0.0,0.0
2019-07-14 21:00:00,0.066,0,0.066,10.8316002498,3.5601748358,11.4016844735,0.066,0,0.066,0.0,0.0,0.0
2019-07-14 21:30:00,0.007,0,0.007,10.5626263907,3.4717674036,11.1185540954,0.007,0,0.007,0.0,0.0,0.0
2019-07-14 22:00:00,0.0,0,0.0,10.6909647737,3.5139501901,11.2536471302,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 22:30:00,0.0,0,0.0,10.1550426022,3.3378010908,10.6895185286,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 23:00:00,0.0,0,0.0,9.5090586997,3.1254764498,10.0095354733,0.0,0,0.0,0.0,0.0,0.0
2019-07-14 23:30:00,0.0,0,0.0,8.7855485148,2.8876701521,9.2479458051,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 00:00:00,0.0,0,0.0,8.078237439,2.6551882441,8.5034078306,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 00:30:00,0.0,0,0.0,8.0179521636,2.6353734322999998,8.4399496459,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 01:00:00,0.0,0,0.0,7.6455214028,2.5129613609,8.0479172661,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 01:30:00,0.0,0,0.0,7.5927578005,2.4956188035,7.9923766321,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 02:00:00,0.0,0,0.0,7.1302775796,2.3436089059,7.505555347,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 02:30:00,0.0,0,0.0,7.1859832435,2.3619184722,7.5641928878,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 03:00:00,0.0,0,0.0,6.8482108886,2.250898068,7.2086430406,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 03:30:00,0.0,0,0.0,6.7148571792,2.2070668234,7.068270715,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 04:00:00,0.0,0,0.0,6.6009789956,2.1696368745,6.9483989427,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 04:30:00,0.0,0,0.0,6.8200865577,2.2416540475,7.1790384818,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 05:00:00,0.0,0,0.0,6.7972480649,2.2341473979,7.154997963,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 05:30:00,0.001,0,0.001,6.8271129509,2.2439635112,7.1864346852,0.001,0,0.001,0.0,0.0,0.0
2019-07-15 06:00:00,0.051000000000000004,0,0.051000000000000004,7.0357070859,2.3125250878,7.4060074589,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0
2019-07-15 06:30:00,0.176,0,0.176,7.8490949461,2.5798727488,8.262205206400001,0.176,0,0.176,0.0,0.0,0.0
2019-07-15 07:00:00,0.358,0,0.358,8.7424173666,2.8734936293,9.2025445965,0.358,0,0.358,0.0,0.0,0.0
2019-07-15 07:30:00,0.517,0,0.517,9.5847651163,3.1503599456,10.0892264382,0.517,0,0.517,0.0,0.0,0.0
2019-07-15 08:00:00,0.9410000000000001,0,0.9410000000000001,9.8244582235,3.2291432601,10.3415349721,0.9410000000000001,0,0.9410000000000001,0.0,0.0,0.0
2019-07-15 08:30:00,1.363,0,1.363,9.8937200774,3.2519085305,10.4144421868,1.363,0,1.363,0.0,0.0,0.0
2019-07-15 09:00:00,1.7850000000000001,0,1.7850000000000001,9.1773886543,3.0164617777,9.6604091098,1.7850000000000001,0,1.7850000000000001,0.0,0.0,0.0
2019-07-15 09:30:00,2.184,0,2.184,8.6560267254,2.8450983986000002,9.1116070793,2.184,0,2.184,0.0,0.0,0.0
2019-07-15 10:00:00,2.537,0,2.537,7.9219168918000005,2.6038081649,8.3388598861,2.537,0,2.537,0.0,0.0,0.0
2019-07-15 10:30:00,2.838,0,2.838,7.6014595891,2.4984789431,8.0015364096,2.838,0,2.838,0.0,0.0,0.0
2019-07-15 11:00:00,3.094,0,3.094,7.3887110263,2.4285518721,7.777590554,3.094,0,3.094,0.0,0.0,0.0
2019-07-15 11:30:00,3.213,0,3.213,7.1109231589,2.3372474155000003,7.4851822726,3.213,0,3.213,0.0,0.0,0.0
2019-07-15 12:00:00,3.462,0,3.462,6.7780446963,2.2278355559,7.1347838909,3.462,0,3.462,0.0,0.0,0.0
2019-07-15 12:30:00,3.111,0,3.111,7.5352477381,2.4767161601,7.9318397243,3.111,0,3.111,0.0,0.0,0.0
2019-07-15 13:00:00,3.041,0,3.041,6.9679636517,2.2902588978000002,7.3346985807,3.041,0,3.041,0.0,0.0,0.0
2019-07-15 13:30:00,2.941,0,2.941,7.0295027587,2.3104858241,7.3994765881,2.941,0,2.941,0.0,0.0,0.0
2019-07-15 14:00:00,2.531,0,2.531,7.5127274749,2.4693141076,7.9081341841,2.531,0,2.531,0.0,0.0,0.0
2019-07-15 14:30:00,3.23,0,3.23,6.4427905355,2.117642842,6.7818847742,3.23,0,3.23,0.0,0.0,0.0
2019-07-15 15:00:00,3.058,0,3.058,6.7042650996,2.2035853752,7.0571211575,3.058,0,3.058,0.0,0.0,0.0
2019-07-15 15:30:00,1.67,0,1.67,8.6115706623,2.8304863973,9.0648112234,1.67,0,1.67,0.0,0.0,0.0
2019-07-15 16:00:00,1.816,0,1.816,9.0422384445,2.9720400519,9.518145731,1.816,0,1.816,0.0,0.0,0.0
2019-07-15 16:30:00,1.379,0,1.379,10.1725231864,3.3435466809,10.7079191436,1.379,0,1.379,0.0,0.0,0.0
2019-07-15 17:00:00,1.376,0,1.376,10.9329769758,3.5934957542,11.5083968166,1.376,0,1.376,0.0,0.0,0.0
2019-07-15 17:30:00,1.52,0,1.52,11.0112614807,3.6192266267,11.5908015586,1.52,0,1.52,0.0,0.0,0.0
2019-07-15 18:00:00,1.9060000000000001,0,1.9060000000000001,10.6504166502,3.5006226665,11.210964895,1.9060000000000001,0,1.9060000000000001,0.0,0.0,0.0
2019-07-15 18:30:00,1.006,0,1.006,11.6863362504,3.8411129733,12.3014065794,1.006,0,1.006,0.0,0.0,0.0
2019-07-15 19:00:00,0.805,0,0.805,11.9908422485,3.9411992548,12.621939209,0.805,0,0.805,0.0,0.0,0.0
2019-07-15 19:30:00,0.531,0,0.531,11.8439794089,3.8929277738,12.4673467462,0.531,0,0.531,0.0,0.0,0.0
2019-07-15 20:00:00,0.28300000000000003,0,0.28300000000000003,11.8129742272,3.8827368634,12.4347097128,0.28300000000000003,0,0.28300000000000003,0.0,0.0,0.0
2019-07-15 20:30:00,0.12,0,0.12,11.8087750432,3.8813566583,12.4302895192,0.12,0,0.12,0.0,0.0,0.0
2019-07-15 21:00:00,0.06,0,0.06,11.7256209987,3.8540252456,12.342758946,0.06,0,0.06,0.0,0.0,0.0
2019-07-15 21:30:00,0.004,0,0.004,11.7361183004,3.8574755419,12.3538087373,0.004,0,0.004,0.0,0.0,0.0
2019-07-15 22:00:00,0.0,0,0.0,11.7297767428,3.8553911727,12.3471334135,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 22:30:00,0.0,0,0.0,10.9678157228,3.6049466966,11.5450691819,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 23:00:00,0.0,0,0.0,10.0792578622,3.3128918513,10.6097451182,0.0,0,0.0,0.0,0.0,0.0
2019-07-15 23:30:00,0.0,0,0.0,9.2378164255,3.0363234256,9.72401729,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 00:00:00,0.0,0,0.0,8.4098623992,2.7641880973,8.852486736,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 00:30:00,0.0,0,0.0,8.5128510062,2.7980388155,8.960895796,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 01:00:00,0.0,0,0.0,7.9514036539,2.6134999949,8.369898583,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 01:30:00,0.0,0,0.0,7.9117957395000005,2.600481503,8.3282060416,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 02:00:00,0.0,0,0.0,7.587925448,2.494030486,7.9872899453,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 02:30:00,0.0,0,0.0,7.4702117244,2.4553398561,7.8633807626,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 03:00:00,0.0,0,0.0,7.0580983459,2.3198847391,7.4295772063,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 03:30:00,0.0,0,0.0,7.1931876741,2.3642864541,7.5717764991,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 04:00:00,0.0,0,0.0,6.9044572467,2.2693853519,7.2678497334,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 04:30:00,0.0,0,0.0,7.1399001611,2.3467716955,7.5156843801,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 05:00:00,0.0,0,0.0,6.9659209922,2.2895875081,7.3325484128,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 05:30:00,0.001,0,0.001,7.0007926482,2.3010492671,7.3692554192,0.001,0,0.001,0.0,0.0,0.0
2019-07-16 06:00:00,0.053,0,0.053,7.3174598254,2.4051327349,7.7025892899,0.053,0,0.053,0.0,0.0,0.0
2019-07-16 06:30:00,0.135,0,0.135,8.3014392056,2.7285511170000003,8.7383570585,0.135,0,0.135,0.0,0.0,0.0
2019-07-16 07:00:00,0.276,0,0.276,8.981134394,2.9519561218,9.4538256779,0.276,0,0.276,0.0,0.0,0.0
2019-07-16 07:30:00,0.538,0,0.538,10.0079454507,3.2894525951,10.5346794218,0.538,0,0.538,0.0,0.0,0.0
2019-07-16 08:00:00,0.903,0,0.903,10.1139587208,3.3242974719,10.6462723376,0.903,0,0.903,0.0,0.0,0.0
2019-07-16 08:30:00,1.294,0,1.294,9.8474086069,3.2366866863,10.3656932704,1.294,0,1.294,0.0,0.0,0.0
2019-07-16 09:00:00,1.701,0,1.701,9.0828961548,2.9854035951,9.5609433209,1.701,0,1.701,0.0,0.0,0.0
2019-07-16 09:30:00,2.089,0,2.089,8.7831277313,2.8868744790000003,9.2453976119,2.089,0,2.089,0.0,0.0,0.0
2019-07-16 10:00:00,2.44,0,2.44,8.1526498751,2.679646429,8.5817367106,2.44,0,2.44,0.0,0.0,0.0
2019-07-16 10:30:00,2.606,0,2.606,7.8718702537,2.5873586304,8.2861792144,2.606,0,2.606,0.0,0.0,0.0
2019-07-16 11:00:00,3.0,0,3.0,7.3873357606,2.4280998441,7.7761429059000005,3.0,0,3.0,0.0,0.0,0.0
2019-07-16 11:30:00,3.193,0,3.193,7.3138714319,2.403953287,7.6988120335,3.193,0,3.193,0.0,0.0,0.0
2019-07-16 12:00:00,3.164,0,3.164,7.4040235679,2.4335848611,7.7937090187999996,3.164,0,3.164,0.0,0.0,0.0
2019-07-16 12:30:00,2.807,0,2.807,7.6772166855,2.5233790965000003,8.0812807216,2.807,0,2.807,0.0,0.0,0.0
2019-07-16 13:00:00,3.23,0,3.23,7.4764417207000005,2.4573875569,7.8699386533,3.23,0,3.23,0.0,0.0,0.0
2019-07-16 13:30:00,2.181,0,2.181,8.4359940922,2.7727771695000003,8.8799937812,2.181,0,2.181,0.0,0.0,0.0
2019-07-16 14:00:00,2.6,0,2.6,7.9273455548000005,2.6055924801,8.3445742682,2.6,0,2.6,0.0,0.0,0.0
2019-07-16 14:30:00,2.67,0,2.67,8.051122097,2.6462758621,8.4748653653,2.67,0,2.67,0.0,0.0,0.0
2019-07-16 15:00:00,2.476,0,2.476,7.768791147,2.5534781665,8.1776748916,2.476,0,2.476,0.0,0.0,0.0
2019-07-16 15:30:00,0.8130000000000001,0,0.8130000000000001,10.1124972336,3.3238171043999998,10.6447339301,0.8130000000000001,0,0.8130000000000001,0.0,0.0,0.0
2019-07-16 16:00:00,1.645,0,1.645,9.2985479465,3.0562849113,9.7879452069,1.645,0,1.645,0.0,0.0,0.0
2019-07-16 16:30:00,0.74,0,0.74,10.9568359756,3.6013378282,11.5335115533,0.74,0,0.74,0.0,0.0,0.0
2019-07-16 17:00:00,0.5680000000000001,0,0.5680000000000001,12.4073341648,4.0780935276,13.0603517525,0.5680000000000001,0,0.5680000000000001,0.0,0.0,0.0
2019-07-16 17:30:00,0.457,0,0.457,12.8861082726,4.2354589668,13.5643244975,0.457,0,0.457,0.0,0.0,0.0
2019-07-16 18:00:00,0.521,0,0.521,12.6886209134,4.1705480109,13.3564430667,0.521,0,0.521,0.0,0.0,0.0
2019-07-16 18:30:00,0.66,0,0.66,12.3393106753,4.0557352878,12.9887480793,0.66,0,0.66,0.0,0.0,0.0
2019-07-16 19:00:00,0.5700000000000001,0,0.5700000000000001,12.2115317447,4.0137363844,12.8542439418,0.5700000000000001,0,0.5700000000000001,0.0,0.0,0.0
2019-07-16 19:30:00,0.465,0,0.465,12.0788039638,3.9701108725000003,12.7145304882,0.465,0,0.465,0.0,0.0,0.0
2019-07-16 20:00:00,0.28300000000000003,0,0.28300000000000003,11.8357113604,3.8902101977,12.4586435373,0.28300000000000003,0,0.28300000000000003,0.0,0.0,0.0
2019-07-16 20:30:00,0.156,0,0.156,11.5568164355,3.7985418688,12.1650699321,0.156,0,0.156,0.0,0.0,0.0
2019-07-16 21:00:00,0.068,0,0.068,11.5314446105,3.7902025532,12.1383627479,0.068,0,0.068,0.0,0.0,0.0
2019-07-16 21:30:00,0.003,0,0.003,11.5853281049,3.8079132014,12.1950822157,0.003,0,0.003,0.0,0.0,0.0
2019-07-16 22:00:00,0.0,0,0.0,11.5208939962,3.786734734,12.1272568381,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 22:30:00,0.0,0,0.0,10.9151771746,3.5876452425,11.4896601838,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 23:00:00,0.0,0,0.0,10.0415323407,3.300492072,10.5700340429,0.0,0,0.0,0.0,0.0,0.0
2019-07-16 23:30:00,0.0,0,0.0,9.2511248111,3.0406976804,9.738026117,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 00:00:00,0.0,0,0.0,8.5643982932,2.8149815894,9.0151560981,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 00:30:00,0.0,0,0.0,8.5285452918,2.8031972777,8.9774160966,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 01:00:00,0.0,0,0.0,8.0423324415,2.6433868421,8.4656130963,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 01:30:00,0.0,0,0.0,7.9428558792,2.6106904772,8.3609009255,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 02:00:00,0.0,0,0.0,7.7351206682,2.5424112153,8.1422322823,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 02:30:00,0.0,0,0.0,7.5440538481,2.4796105885,7.9411093138,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 03:00:00,0.0,0,0.0,7.2935284258,2.3972668642,7.677398343,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 03:30:00,0.0,0,0.0,6.9737230497,2.2921519204,7.340761105,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 04:00:00,0.0,0,0.0,7.1658758656,2.3553094967,7.543027227,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 04:30:00,0.0,0,0.0,7.1903588195,2.3633566545,7.5687987574,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 05:00:00,0.0,0,0.0,7.1903588195,2.3633566545,7.5687987574,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 05:30:00,0.0,0,0.0,7.0688062651,2.3234042619,7.4408487001,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 06:00:00,0.05,0,0.05,7.3638828574,2.4203912476,7.7514556394,0.05,0,0.05,0.0,0.0,0.0
2019-07-17 06:30:00,0.134,0,0.134,8.2757425691,2.720105041,8.7113079674,0.134,0,0.134,0.0,0.0,0.0
2019-07-17 07:00:00,0.267,0,0.267,9.3273419748,3.0657490507,9.8182547104,0.267,0,0.267,0.0,0.0,0.0
2019-07-17 07:30:00,0.512,0,0.512,10.1268962223,3.3285498231,10.6598907603,0.512,0,0.512,0.0,0.0,0.0
2019-07-17 08:00:00,0.891,0,0.891,10.2387952608,3.3653292584,10.7776792219,0.891,0,0.891,0.0,0.0,0.0
2019-07-17 08:30:00,1.167,0,1.167,10.2277970846,3.3617143327,10.7661021943,1.167,0,1.167,0.0,0.0,0.0
2019-07-17 09:00:00,1.8250000000000002,0,1.8250000000000002,8.9169711261,2.9308666755,9.3862853959,1.8250000000000002,0,1.8250000000000002,0.0,0.0,0.0
2019-07-17 09:30:00,1.6960000000000002,0,1.6960000000000002,9.1718332918,3.0146358184,9.6545613598,1.6960000000000002,0,1.6960000000000002,0.0,0.0,0.0
2019-07-17 10:00:00,1.722,0,1.722,9.1467063095,3.0063769787,9.6281119048,1.722,0,1.722,0.0,0.0,0.0
2019-07-17 10:30:00,2.259,0,2.259,8.6913614105,2.8567123480000003,9.1488014848,2.259,0,2.259,0.0,0.0,0.0
2019-07-17 11:00:00,1.98,0,1.98,8.7557290431,2.8778689657000003,9.2165568875,1.98,0,1.98,0.0,0.0,0.0
2019-07-17 11:30:00,1.925,0,1.925,9.2107254362,3.027419048,9.6955004591,1.925,0,1.925,0.0,0.0,0.0
2019-07-17 12:00:00,2.492,0,2.492,8.3770136572,2.753391238,8.8179091129,2.492,0,2.492,0.0,0.0,0.0
2019-07-17 12:30:00,2.05,0,2.05,9.153524389,3.008617973,9.6352888305,2.05,0,2.05,0.0,0.0,0.0
2019-07-17 13:00:00,2.398,0,2.398,8.6473361258,2.8422419367,9.1024590798,2.398,0,2.398,0.0,0.0,0.0
2019-07-17 13:30:00,2.9939999999999998,0,2.9939999999999998,8.6497376872,2.8430312917,9.1049870391,2.9939999999999998,0,2.9939999999999998,2.96e-08,9.700000000000001e-09,3.12e-08
2019-07-17 14:00:00,2.252,0,2.252,8.6949066934,2.8578776261,9.1525333614,2.252,0,2.252,0.0,0.0,0.0
2019-07-17 14:30:00,1.426,0,1.426,9.7831508902,3.2155661962,10.2980535687,1.426,0,1.426,0.0,0.0,0.0
2019-07-17 15:00:00,0.97,0,0.97,10.3114161328,3.3891985847,10.8541222451,0.97,0,0.97,0.0,0.0,0.0
2019-07-17 15:30:00,1.2690000000000001,0,1.2690000000000001,9.9887871674,3.283155572,10.5145128078,1.2690000000000001,0,1.2690000000000001,0.0,0.0,0.0
2019-07-17 16:00:00,0.543,0,0.543,11.5376107633,3.7922292696,12.1448534351,0.543,0,0.543,0.0,0.0,0.0
2019-07-17 16:30:00,0.5720000000000001,0,0.5720000000000001,12.2558476156,4.0283023067,12.9008922269,0.5720000000000001,0,0.5720000000000001,0.0,0.0,0.0
2019-07-17 17:00:00,1.159,0,1.159,11.5867846557,3.8083919465,12.196615427,1.159,0,1.159,0.0,0.0,0.0
2019-07-17 17:30:00,1.061,0,1.061,12.0925493805,3.9746287724,12.7289993479,1.061,0,1.061,0.0,0.0,0.0
2019-07-17 18:00:00,1.123,0,1.123,12.1138954517,3.9816448868,12.7514688966,1.123,0,1.123,0.0,0.0,0.0
2019-07-17 18:30:00,0.427,0,0.427,13.509766733,4.4404455898,14.2208070874,0.427,0,0.427,0.0,0.0,0.0
2019-07-17 19:00:00,0.741,0,0.741,12.8268333024,4.2159762263000005,13.501929792,0.741,0,0.741,0.0,0.0,0.0
2019-07-17 19:30:00,0.41000000000000003,0,0.41000000000000003,12.6246623393,4.1495258442,13.2891182519,0.41000000000000003,0,0.41000000000000003,0.0,0.0,0.0
2019-07-17 20:00:00,0.187,0,0.187,12.6357658242,4.1531753832,13.3008061307,0.187,0,0.187,0.0,0.0,0.0
2019-07-17 20:30:00,0.089,0,0.089,12.6167049514,4.1469103773,13.2807420541,0.089,0,0.089,0.0,0.0,0.0
2019-07-17 21:00:00,0.035,0,0.035,12.2566301908,4.0285595268,12.9017159903,0.035,0,0.035,0.0,0.0,0.0
2019-07-17 21:30:00,0.001,0,0.001,12.1560225474,3.9954913935,12.7958132078,0.001,0,0.001,0.0,0.0,0.0
2019-07-17 22:00:00,0.0,0,0.0,12.0032077923,3.9452636125,12.6349555708,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 22:30:00,0.0,0,0.0,11.3936998579,3.7449280424999998,11.9933682714,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 23:00:00,0.0,0,0.0,10.5500202824,3.4676239761,11.1052845078,0.0,0,0.0,0.0,0.0,0.0
2019-07-17 23:30:00,0.0,0,0.0,9.6705403599,3.1785529048,10.1795161683,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 00:00:00,0.0,0,0.0,8.8784939638,2.9182198438,9.3457831198,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 00:30:00,0.0,0,0.0,8.7418490288,2.8733068256000003,9.2019463461,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 01:00:00,0.0,0,0.0,8.3713694406,2.7515360737,8.8119678322,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 01:30:00,0.0,0,0.0,8.191756915,2.6925002914,8.6229020158,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 02:00:00,0.0,0,0.0,7.8801784511,2.5900894028,8.2949246854,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 02:30:00,0.0,0,0.0,7.7137100953,2.5353739002999998,8.1196948372,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 03:00:00,0.0,0,0.0,7.4501652282,2.4487508915,7.8422791876,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 03:30:00,0.0,0,0.0,7.4970371384,2.4641569433,7.8916180405,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 04:00:00,0.0,0,0.0,7.2834194499,2.3939442045,7.6667573156,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 04:30:00,0.0,0,0.0,7.5313704038000004,2.4754417419,7.9277583198,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 05:00:00,0.0,0,0.0,7.3250371147,2.4076232694,7.7105653839,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 05:30:00,0.0,0,0.0,7.525031808,2.4733583462,7.9210861137,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 06:00:00,0.003,0,0.003,7.9289850794,2.6061313658,8.3463000836,0.003,0,0.003,0.0,0.0,0.0
2019-07-18 06:30:00,0.052000000000000005,0,0.052000000000000005,8.9069816097,2.9275832802,9.3757701154,0.052000000000000005,0,0.052000000000000005,0.0,0.0,0.0
2019-07-18 07:00:00,0.161,0,0.161,10.1029760117,3.3206876301,10.6347115913,0.161,0,0.161,0.0,0.0,0.0
2019-07-18 07:30:00,0.37,0,0.37,11.0524187491,3.6327543666,11.634124999099999,0.37,0,0.37,0.0,0.0,0.0
2019-07-18 08:00:00,0.514,0,0.514,11.7012992987,3.8460310894000003,12.3171571566,0.514,0,0.514,0.0,0.0,0.0
2019-07-18 08:30:00,0.649,0,0.649,11.738333732000001,3.858203719,12.3561407705,0.649,0,0.649,0.0,0.0,0.0
2019-07-18 09:00:00,0.804,0,0.804,11.4128133849,3.751210355,12.0134877736,0.804,0,0.804,0.0,0.0,0.0
2019-07-18 09:30:00,0.889,0,0.889,11.287547712,3.7100375194,11.8816291705,0.889,0,0.889,0.0,0.0,0.0
2019-07-18 10:00:00,1.071,0,1.071,10.7835834367,3.5443924725000002,11.3511404597,1.071,0,1.071,0.0,0.0,0.0
2019-07-18 10:30:00,1.222,0,1.222,10.5669203525,3.4731787605,11.1230740552,1.222,0,1.222,0.0,0.0,0.0
2019-07-18 11:00:00,1.007,0,1.007,10.9508722129,3.5993776342,11.5272339084,1.007,0,1.007,0.0,0.0,0.0
2019-07-18 11:30:00,1.4969999999999999,0,1.4969999999999999,10.4921047816,3.4485880716,11.0443208227,1.4969999999999999,0,1.4969999999999999,0.0,0.0,0.0
2019-07-18 12:00:00,1.552,0,1.552,10.3712574663,3.4088674799,10.9171131224,1.552,0,1.552,0.0,0.0,0.0
2019-07-18 12:30:00,1.522,0,1.522,10.4651404917,3.4397253381,11.0159373597,1.522,0,1.522,0.0,0.0,0.0
2019-07-18 13:00:00,1.509,0,1.509,10.4962243258,3.4499421003,11.0486571851,1.509,0,1.509,0.0,0.0,0.0
2019-07-18 13:30:00,1.721,0,1.721,9.6640322829,3.1764138033,10.172665561,1.721,0,1.721,0.0,0.0,0.0
2019-07-18 14:00:00,2.426,0,2.426,8.3395069803,2.7410633895,8.7784284003,2.426,0,2.426,0.0,0.0,0.0
2019-07-18 14:30:00,2.159,0,2.159,8.3777774743,2.7536422925,8.8187131308,2.159,0,2.159,0.0,0.0,0.0
2019-07-18 15:00:00,2.306,0,2.306,8.1274192296,2.6713535169,8.5551781364,2.306,0,2.306,0.0,0.0,0.0
2019-07-18 15:30:00,2.904,0,2.904,7.2290597627,2.3760770394,7.6095365923,2.904,0,2.904,0.0,0.0,0.0
2019-07-18 16:00:00,2.462,0,2.462,8.1437447091,2.6767194425,8.5723628517,2.462,0,2.462,0.0,0.0,0.0
2019-07-18 16:30:00,2.873,0,2.873,8.2202356754,2.7018608073,8.6528796583,2.873,0,2.873,0.0,0.0,0.0
2019-07-18 17:00:00,2.318,0,2.318,9.2577302986,3.0428687992,9.7449792617,2.318,0,2.318,0.0,0.0,0.0
2019-07-18 17:30:00,1.923,0,1.923,10.3813345206,3.4121796475,10.927720548,1.923,0,1.923,0.0,0.0,0.0
2019-07-18 18:00:00,1.425,0,1.425,11.4926199295,3.7774414977,12.0974946626,1.425,0,1.425,0.0,0.0,0.0
2019-07-18 18:30:00,1.114,0,1.114,11.8961032609,3.9100600554,12.5222139589,1.114,0,1.114,0.0,0.0,0.0
2019-07-18 19:00:00,0.751,0,0.751,12.1861846014,4.0054051812,12.8275627383,0.751,0,0.751,0.0,0.0,0.0
2019-07-18 19:30:00,0.625,0,0.625,11.9359533852,3.9231581579,12.5641614581,0.625,0,0.625,0.0,0.0,0.0
2019-07-18 20:00:00,0.272,0,0.272,12.0032620921,3.94528146,12.6350127285,0.272,0,0.272,0.0,0.0,0.0
2019-07-18 20:30:00,0.194,0,0.194,11.5639662373,3.800891895,12.1725960393,0.194,0,0.194,0.0,0.0,0.0
2019-07-18 21:00:00,0.066,0,0.066,11.6832306313,3.8400922057,12.2981375067,0.066,0,0.066,0.0,0.0,0.0
2019-07-18 21:30:00,0.004,0,0.004,11.8535302488,3.896066983,12.4774002619,0.004,0,0.004,0.0,0.0,0.0
2019-07-18 22:00:00,0.0,0,0.0,12.0481565026,3.9600375391,12.6822700027,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 22:30:00,0.0,0,0.0,11.6602940697,3.8325533224,12.2739937576,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 23:00:00,0.0,0,0.0,10.6411610037,3.4975804826,11.2012221092,0.0,0,0.0,0.0,0.0,0.0
2019-07-18 23:30:00,0.0,0,0.0,9.646920937299999,3.1707895759999998,10.1546536182,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 00:00:00,0.0,0,0.0,9.1251894407,2.9993047259,9.6054625692,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 00:30:00,0.0,0,0.0,8.8345591787,2.9037791782999998,9.2995359776,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 01:00:00,0.0,0,0.0,8.2723634765,2.718994387,8.7077510279,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 01:30:00,0.0,0,0.0,8.2528412201,2.7125777316,8.6872012843,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 02:00:00,0.0,0,0.0,7.6784198373,2.5237745534,8.0825471971,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 02:30:00,0.0,0,0.0,7.7420355,2.5446840106,8.1495110526,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 03:00:00,0.0,0,0.0,7.491426818,2.4623129202,7.88571244,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 03:30:00,0.0,0,0.0,7.491426818,2.4623129202,7.88571244,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 04:00:00,0.0,0,0.0,7.2029734841,2.3675028942000003,7.5820773517,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 04:30:00,0.0,0,0.0,7.3738131377,2.4236551729,7.761908566,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 05:00:00,0.0,0,0.0,7.2335024731,2.3775372877,7.6142131295,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 05:30:00,0.0,0,0.0,7.490622852,2.4620486693,7.88486616,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 06:00:00,0.002,0,0.002,7.9021866508,2.5973231483,8.3180912113,0.002,0,0.002,0.0,0.0,0.0
2019-07-19 06:30:00,0.013000000000000001,0,0.013000000000000001,8.9554048485,2.9434992292,9.4267419458,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0
2019-07-19 07:00:00,0.059000000000000004,0,0.059000000000000004,9.9312149071,3.2642324851,10.4539104285,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0
2019-07-19 07:30:00,0.154,0,0.154,11.1320844433,3.658939214,11.7179836246,0.154,0,0.154,0.0,0.0,0.0
2019-07-19 08:00:00,0.178,0,0.178,12.0652286865,3.9656488946,12.7002407227,0.178,0,0.178,0.0,0.0,0.0
2019-07-19 08:30:00,0.148,0,0.148,12.3978175502,4.0749655677,13.0503342634,0.148,0,0.148,0.0,0.0,0.0
2019-07-19 09:00:00,0.177,0,0.177,12.2492908333,4.0261471966,12.8939903509,0.177,0,0.177,0.0,0.0,0.0
2019-07-19 09:30:00,0.374,0,0.374,11.985484669,3.9394383036000002,12.6162996516,0.374,0,0.374,0.0,0.0,0.0
2019-07-19 10:00:00,0.33,0,0.33,11.8400257258,3.891628261,12.4631849745,0.33,0,0.33,0.0,0.0,0.0
2019-07-19 10:30:00,0.758,0,0.758,11.5412906438,3.7934387879,12.1487269935,0.758,0,0.758,0.0,0.0,0.0
2019-07-19 11:00:00,1.013,0,1.013,10.7061749684,3.5189495394,11.2696578615,1.013,0,1.013,0.0,0.0,0.0
2019-07-19 11:30:00,0.763,0,0.763,11.6048648412,3.8143346161,12.2156472013,0.763,0,0.763,0.0,0.0,0.0
2019-07-19 12:00:00,2.079,0,2.079,9.5899486074,3.1520636767,10.0946827446,2.079,0,2.079,0.0,0.0,0.0
2019-07-19 12:30:00,2.568,0,2.568,9.2331581615,3.0347923283,9.7191138542,2.568,0,2.568,0.0,0.0,0.0
2019-07-19 13:00:00,1.118,0,1.118,11.5272233775,3.788815101,12.1339193447,1.118,0,1.118,0.0,0.0,0.0
2019-07-19 13:30:00,0.6880000000000001,0,0.6880000000000001,11.9752243118,3.9360658872,12.6054992755,0.6880000000000001,0,0.6880000000000001,0.0,0.0,0.0
2019-07-19 14:00:00,0.511,0,0.511,12.0937867576,3.9750354786,12.7303018501,0.511,0,0.511,0.0,0.0,0.0
2019-07-19 14:30:00,0.716,0,0.716,11.5969472733,3.8117322373,12.2073129192,0.716,0,0.716,0.0,0.0,0.0
2019-07-19 15:00:00,0.64,0,0.64,11.7585549748,3.8648501201,12.3774262893,0.64,0,0.64,0.0,0.0,0.0
2019-07-19 15:30:00,0.425,0,0.425,11.8158902906,3.8836953271,12.4377792533,0.425,0,0.425,0.0,0.0,0.0
2019-07-19 16:00:00,0.507,0,0.507,11.9681179498,3.933730139,12.598018894500001,0.507,0,0.507,0.0,0.0,0.0
2019-07-19 16:30:00,0.23600000000000002,0,0.23600000000000002,13.1938288185,4.3366018191,13.8882408616,0.23600000000000002,0,0.23600000000000002,0.0,0.0,0.0
2019-07-19 17:00:00,0.184,0,0.184,14.0908831158,4.6314493081,14.8325085429,0.184,0,0.184,0.0,0.0,0.0
2019-07-19 17:30:00,0.309,0,0.309,13.9290075352,4.5782433777,14.662113195,0.309,0,0.309,0.0,0.0,0.0
2019-07-19 18:00:00,0.268,0,0.268,13.9211324198,4.5756549525,14.6538235998,0.268,0,0.268,0.0,0.0,0.0
2019-07-19 18:30:00,0.096,0,0.096,14.5405087656,4.7792341125,15.3057987007,0.096,0,0.096,0.0,0.0,0.0
2019-07-19 19:00:00,0.147,0,0.147,14.1397822183,4.6475216658,14.8839812824,0.147,0,0.147,0.0,0.0,0.0
2019-07-19 19:30:00,0.098,0,0.098,13.6664374316,4.4919407582,14.3857236122,0.098,0,0.098,0.0,0.0,0.0
2019-07-19 20:00:00,0.113,0,0.113,12.8297878693,4.2169473455,13.5050398624,0.113,0,0.113,0.0,0.0,0.0
2019-07-19 20:30:00,0.077,0,0.077,12.2285555524,4.0193318394,12.8721637394,0.077,0,0.077,0.0,0.0,0.0
2019-07-19 21:00:00,0.012,0,0.012,11.8322940935,3.8890869963,12.4550464142,0.012,0,0.012,0.0,0.0,0.0
2019-07-19 21:30:00,0.0,0,0.0,11.9799460901,3.9376178607,12.6104695685,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 22:00:00,0.0,0,0.0,11.7590545329,3.8650143169,12.3779521399,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 22:30:00,0.0,0,0.0,11.0800010693,3.6418202369,11.6631590203,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 23:00:00,0.0,0,0.0,10.3360899587,3.3973084791,10.8800946933,0.0,0,0.0,0.0,0.0,0.0
2019-07-19 23:30:00,0.0,0,0.0,9.7194667769,3.1946342404,10.231017659900001,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 00:00:00,0.0,0,0.0,9.0660885589,2.9798792055,9.5432511147,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 00:30:00,0.0,0,0.0,8.8392740462,2.9053288803,9.304498996,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 01:00:00,0.0,0,0.0,8.2534184433,2.7127674557,8.6878088877,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 01:30:00,0.0,0,0.0,8.1929343978,2.6928873113,8.6241414713,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 02:00:00,0.0,0,0.0,8.0145901837,2.6342684029,8.4364107197,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 02:30:00,0.0,0,0.0,7.9864688146,2.6250253559,8.4068092786,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 03:00:00,0.0,0,0.0,7.6750420611,2.5226643321,8.0789916432,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 03:30:00,0.0,0,0.0,7.5457216745,2.4801587765,7.9428649205,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 04:00:00,0.0,0,0.0,7.4121099588,2.4362427293,7.8022210093,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 04:30:00,0.0,0,0.0,7.5583475281,2.4843086939,7.9561552928,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 05:00:00,0.0,0,0.0,7.3292846749,2.409019375,7.7150364999,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 05:30:00,0.0,0,0.0,7.3624147885,2.4199087167,7.7499103036,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 06:00:00,0.0,0,0.0,7.5252463744,2.4734288708,7.9213119731,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 06:30:00,0.064,0,0.064,7.9172250606,2.6022660346,8.333921116500001,0.064,0,0.064,0.0,0.0,0.0
2019-07-20 07:00:00,0.244,0,0.244,8.0877069938,2.6583007362,8.513375783,0.244,0,0.244,0.0,0.0,0.0
2019-07-20 07:30:00,0.505,0,0.505,8.5600750424,2.8135606056,9.0106053078,0.505,0,0.505,0.0,0.0,0.0
2019-07-20 08:00:00,0.457,0,0.457,9.1285435225,3.0004071593,9.6089931815,0.457,0,0.457,0.0,0.0,0.0
2019-07-20 08:30:00,0.581,0,0.581,9.3192272822,3.0630818802,9.8097129286,0.581,0,0.581,0.0,0.0,0.0
2019-07-20 09:00:00,1.362,0,1.362,8.644892306,2.841438692,9.0998866379,1.362,0,1.362,0.0,0.0,0.0
2019-07-20 09:30:00,1.323,0,1.323,9.1472029058,3.006540202,9.6286346377,1.323,0,1.323,0.0,0.0,0.0
2019-07-20 10:00:00,0.918,0,0.918,9.9744224041,3.2784341026,10.4993920043,0.918,0,0.918,0.0,0.0,0.0
2019-07-20 10:30:00,2.29,0,2.29,7.6260899751,2.5065745594999997,8.0274631317,2.29,0,2.29,0.0,0.0,0.0
2019-07-20 11:00:00,2.395,0,2.395,7.5973545248,2.4971296737,7.9972152892,2.395,0,2.395,0.0,0.0,0.0
2019-07-20 11:30:00,1.912,0,1.912,8.3918009717,2.7582515932,8.8334747071,1.912,0,1.912,0.0,0.0,0.0
2019-07-20 12:00:00,2.738,0,2.738,6.7972618866,2.2341519409,7.1550125122,2.738,0,2.738,0.0,0.0,0.0
2019-07-20 12:30:00,1.7890000000000001,0,1.7890000000000001,7.9685771974,2.6191446657,8.3879759973,1.7890000000000001,0,1.7890000000000001,0.0,0.0,0.0
2019-07-20 13:00:00,1.717,0,1.717,7.9121465491,2.6005968084999997,8.3285753149,1.717,0,1.717,0.0,0.0,0.0
2019-07-20 13:30:00,3.164,0,3.164,5.9607252021,1.9591956293,6.2744475812000005,3.164,0,3.164,0.0,0.0,0.0
2019-07-20 14:00:00,1.53,0,1.53,7.8805440697,2.5902095759,8.295309547,1.53,0,1.53,0.0,0.0,0.0
2019-07-20 14:30:00,1.818,0,1.818,6.9106892175,2.2714337016,7.2744097026,1.818,0,1.818,0.0,0.0,0.0
2019-07-20 15:00:00,2.357,0,2.357,5.9994261453,1.9719160142,6.3151854162,2.357,0,2.357,0.0,0.0,0.0
2019-07-20 15:30:00,1.19,0,1.19,7.3315836952,2.4097750264,7.7174565212,1.19,0,1.19,0.0,0.0,0.0
2019-07-20 16:00:00,1.44,0,1.44,7.5192918262,2.4714717055,7.9150440276000005,1.44,0,1.44,0.0,0.0,0.0
2019-07-20 16:30:00,1.35,0,1.35,8.084745516,2.6573273455,8.5102584379,1.35,0,1.35,0.0,0.0,0.0
2019-07-20 17:00:00,1.7650000000000001,0,1.7650000000000001,7.9790425775,2.6225844698,8.3989921869,1.7650000000000001,0,1.7650000000000001,0.0,0.0,0.0
2019-07-20 17:30:00,1.721,0,1.721,8.6934771279,2.8574077507,9.1510285557,1.721,0,1.721,0.0,0.0,0.0
2019-07-20 18:00:00,1.7970000000000002,0,1.7970000000000002,9.2348947676,3.0353631231,9.7209418606,1.7970000000000002,0,1.7970000000000002,0.0,0.0,0.0
2019-07-20 18:30:00,1.404,0,1.404,9.8014532113,3.2215818782,10.3173191698,1.404,0,1.404,0.0,0.0,0.0
2019-07-20 19:00:00,1.039,0,1.039,10.224527908,3.3606398063,10.7626609558,1.039,0,1.039,0.0,0.0,0.0
2019-07-20 19:30:00,0.557,0,0.557,10.6237159612,3.4918465744000002,11.1828589065,0.557,0,0.557,0.0,0.0,0.0
2019-07-20 20:00:00,0.327,0,0.327,10.5071547096,3.4535347437,11.0601628522,0.327,0,0.327,0.0,0.0,0.0
2019-07-20 20:30:00,0.126,0,0.126,10.3396816431,3.3984890087,10.8838754138,0.126,0,0.126,0.0,0.0,0.0
2019-07-20 21:00:00,0.044,0,0.044,10.1496382919,3.3360247799,10.6838297809,0.044,0,0.044,0.0,0.0,0.0
2019-07-20 21:30:00,0.003,0,0.003,10.1229287174,3.3272457673,10.6557144394,0.003,0,0.003,0.0,0.0,0.0
2019-07-20 22:00:00,0.0,0,0.0,10.3461837965,3.4006261632,10.8907197858,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 22:30:00,0.0,0,0.0,9.9962614516,3.2856122504,10.5223804754,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 23:00:00,0.0,0,0.0,9.3789735088,3.0827195152,9.8726036934,0.0,0,0.0,0.0,0.0,0.0
2019-07-20 23:30:00,0.0,0,0.0,8.7343612519,2.8708457124,9.1940644757,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 00:00:00,0.0,0,0.0,8.1343129996,2.6736193894999998,8.5624347364,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 00:30:00,0.0,0,0.0,7.9694792322,2.6194411502,8.3889255076,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 01:00:00,0.0,0,0.0,7.6455214028,2.5129613609,8.0479172661,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 01:30:00,0.0,0,0.0,7.5467629142,2.4805010154,7.9439609623,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 02:00:00,0.0,0,0.0,7.1840514872,2.3612835346,7.5621594602,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 02:30:00,0.0,0,0.0,6.9221820155,2.2752112016,7.2865073847,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 03:00:00,0.0,0,0.0,6.7963358283,2.2338475602,7.1540377141,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 03:30:00,0.0,0,0.0,6.567144301,2.1585159482,6.9127834748,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 04:00:00,0.0,0,0.0,6.4986900331,2.1360161184,6.8407263506,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 04:30:00,0.0,0,0.0,6.6080458668,2.1719596427,6.9558377545,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 05:00:00,0.0,0,0.0,6.5565189834,2.1550235751,6.9015989299000005,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 05:30:00,0.0,0,0.0,6.4453241967,2.1184756162,6.784551786,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 06:00:00,0.022,0,0.022,6.5159132692,2.1416771223,6.8588560729,0.022,0,0.022,0.0,0.0,0.0
2019-07-21 06:30:00,0.081,0,0.081,6.7336521475,2.2132444307,7.0880548921,0.081,0,0.081,0.0,0.0,0.0
2019-07-21 07:00:00,0.198,0,0.198,6.9801422725,2.2942618169,7.3475181816,0.198,0,0.198,0.0,0.0,0.0
2019-07-21 07:30:00,0.40900000000000003,0,0.40900000000000003,7.2912537582,2.3965192171,7.675003956,0.40900000000000003,0,0.40900000000000003,0.0,0.0,0.0
2019-07-21 08:00:00,0.838,0,0.838,7.2249316621,2.3747201983,7.6051912233,0.838,0,0.838,0.0,0.0,0.0
2019-07-21 08:30:00,1.317,0,1.317,7.17355616,2.3578338874,7.5511117473,1.317,0,1.317,0.0,0.0,0.0
2019-07-21 09:00:00,1.475,0,1.475,7.7853397493,2.558917429,8.195094473,1.475,0,1.475,0.0,0.0,0.0
2019-07-21 09:30:00,1.427,0,1.427,8.3335669121,2.7391109834,8.7721756969,1.427,0,1.427,0.0,0.0,0.0
2019-07-21 10:00:00,1.338,0,1.338,8.8921867261,2.9227204372,9.3601965538,1.338,0,1.338,0.0,0.0,0.0
2019-07-21 10:30:00,1.225,0,1.225,9.1902182144,3.0206786502,9.6739139099,1.225,0,1.225,0.0,0.0,0.0
2019-07-21 11:00:00,0.87,0,0.87,9.667140205599999,3.1774353281,10.1759370585,0.87,0,0.87,0.0,0.0,0.0
2019-07-21 11:30:00,1.11,0,1.11,9.4109472013,3.0932287597,9.9062602119,1.11,0,1.11,0.0,0.0,0.0
2019-07-21 12:00:00,1.3,0,1.3,9.265917391,3.0455597663,9.7535972537,1.3,0,1.3,0.0,0.0,0.0
2019-07-21 12:30:00,0.903,0,0.903,10.0539324389,3.3045677872,10.5830867778,0.903,0,0.903,0.0,0.0,0.0
2019-07-21 13:00:00,1.422,0,1.422,9.7973214907,3.2202238472999998,10.3129699902,1.422,0,1.422,0.0,0.0,0.0
2019-07-21 13:30:00,1.324,0,1.324,9.4750821675,3.1143089037,9.9737707026,1.324,0,1.324,0.0,0.0,0.0
2019-07-21 14:00:00,2.356,0,2.356,7.7273146616,2.539845505,8.1340154333,2.356,0,2.356,0.0,0.0,0.0
2019-07-21 14:30:00,1.038,0,1.038,9.533374476,3.133468659,10.0351310274,1.038,0,1.038,0.0,0.0,0.0
2019-07-21 15:00:00,1.17,0,1.17,9.2945360146,3.054966253,9.7837221206,1.17,0,1.17,0.0,0.0,0.0
2019-07-21 15:30:00,1.358,0,1.358,8.9562183582,2.9437666168,9.4275982717,1.358,0,1.358,0.0,0.0,0.0
2019-07-21 16:00:00,2.233,0,2.233,7.8113454010000005,2.5674650734,8.2224688432,2.233,0,2.233,0.0,0.0,0.0
2019-07-21 16:30:00,1.896,0,1.896,8.874996399,2.9170702499,9.3421014726,1.896,0,1.896,0.0,0.0,0.0
2019-07-21 17:00:00,1.525,0,1.525,10.0858853988,3.3150702172,10.6167214724,1.525,0,1.525,0.0,0.0,0.0
2019-07-21 17:30:00,1.245,0,1.245,11.0197947754,3.622031385,11.5997839741,1.245,0,1.245,0.0,0.0,0.0
2019-07-21 18:00:00,1.15,0,1.15,11.1564393813,3.666944295,11.7436204014,1.15,0,1.15,0.0,0.0,0.0
2019-07-21 18:30:00,0.985,0,0.985,11.5636246422,3.8007796182,12.1722364655,0.985,0,0.985,0.0,0.0,0.0
2019-07-21 19:00:00,0.9550000000000001,0,0.9550000000000001,11.3073138238,3.7165343262,11.902435604,0.9550000000000001,0,0.9550000000000001,0.0,0.0,0.0
2019-07-21 19:30:00,0.639,0,0.639,11.6106058102,3.8162215812999998,12.2216903266,0.639,0,0.639,0.0,0.0,0.0
2019-07-21 20:00:00,0.34800000000000003,0,0.34800000000000003,11.5126042278,3.7840100189,12.1185307661,0.34800000000000003,0,0.34800000000000003,0.0,0.0,0.0
2019-07-21 20:30:00,0.171,0,0.171,11.6553899757,3.8309414246999998,12.2688315534,0.171,0,0.171,0.0,0.0,0.0
2019-07-21 21:00:00,0.051000000000000004,0,0.051000000000000004,11.4485469268,3.7629554022000002,12.0511020282,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0
2019-07-21 21:30:00,0.0,0,0.0,11.635055526,3.8242578143,12.2474268695,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 22:00:00,0.0,0,0.0,11.4126794454,3.7511663312,12.0133467847,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 22:30:00,0.0,0,0.0,11.0601872395,3.6353077459,11.6423023573,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 23:00:00,0.0,0,0.0,10.07461704,3.3113664868,10.6048600421,0.0,0,0.0,0.0,0.0,0.0
2019-07-21 23:30:00,0.0,0,0.0,9.2673548546,3.0460322378,9.7551103733,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 00:00:00,0.0,0,0.0,8.5849091349,2.821723177,9.0367464578,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 00:30:00,0.0,0,0.0,8.5019212806,2.7944463884,8.9493908217,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 01:00:00,0.0,0,0.0,8.1109163707,2.6659292895,8.537806706,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 01:30:00,0.0,0,0.0,7.8887301748,2.5929002185,8.3039264998,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 02:00:00,0.0,0,0.0,7.6159138648999996,2.5032298338,8.0167514367,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 02:30:00,0.0,0,0.0,7.4805444814,2.4587360691,7.8742573488000005,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 03:00:00,0.0,0,0.0,7.4936797658,2.4630534283,7.888083964,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 03:30:00,0.0,0,0.0,7.2290512064,2.3760742271,7.6095275857,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 04:00:00,0.0,0,0.0,7.2089866102,2.3694793132,7.5884069581,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 04:30:00,0.0,0,0.0,7.4264161443,2.4409449451,7.8172801518,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 05:00:00,0.0,0,0.0,7.3877612736,2.4282397035,7.7765908143,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 05:30:00,0.0,0,0.0,7.5265179769,2.4738468263,7.922650502,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 06:00:00,0.005,0,0.005,7.8746892357,2.588285185,8.2891465639,0.005,0,0.005,0.0,0.0,0.0
2019-07-22 06:30:00,0.058,0,0.058,8.7484074565,2.8754624766,9.2088499542,0.058,0,0.058,0.0,0.0,0.0
2019-07-22 07:00:00,0.101,0,0.101,10.0273762202,3.2958391801999998,10.5551328634,0.101,0,0.101,0.0,0.0,0.0
2019-07-22 07:30:00,0.17500000000000002,0,0.17500000000000002,10.9218326837,3.5898328026,11.4966659829,0.17500000000000002,0,0.17500000000000002,0.0,0.0,0.0
2019-07-22 08:00:00,0.367,0,0.367,11.5761366309,3.8048921099,12.1854069798,0.367,0,0.367,0.0,0.0,0.0
2019-07-22 08:30:00,0.772,0,0.772,11.3926494037,3.7445827749,11.9922625302,0.772,0,0.772,0.0,0.0,0.0
2019-07-22 09:00:00,0.868,0,0.868,11.3422394506,3.7280138245,11.9391994217,0.868,0,0.868,0.0,0.0,0.0
2019-07-22 09:30:00,0.973,0,0.973,10.8724228341,3.5735925702999998,11.4446556148,0.973,0,0.973,0.0,0.0,0.0
2019-07-22 10:00:00,0.771,0,0.771,10.6682770039,3.5064930808,11.2297652673,0.771,0,0.771,0.0,0.0,0.0
2019-07-22 10:30:00,0.804,0,0.804,10.7226284638,3.5243575418,11.2869773303,0.804,0,0.804,0.0,0.0,0.0
2019-07-22 11:00:00,0.729,0,0.729,11.1834125566,3.675809949,11.7720132175,0.729,0,0.729,0.0,0.0,0.0
2019-07-22 11:30:00,0.734,0,0.734,11.5617833856,3.8001744264,12.1702983007,0.734,0,0.734,0.0,0.0,0.0
2019-07-22 12:00:00,0.811,0,0.811,11.9858190241,3.9395482008,12.6166516043,0.811,0,0.811,0.0,0.0,0.0
2019-07-22 12:30:00,0.918,0,0.918,11.6328835343,3.8235439151,12.2451405625,0.918,0,0.918,0.0,0.0,0.0
2019-07-22 13:00:00,1.056,0,1.056,11.6742816964,3.837150833,12.2887175751,1.056,0,1.056,0.0,0.0,0.0
2019-07-22 13:30:00,2.2560000000000002,0,2.2560000000000002,9.7316055778,3.1986240713,10.2437953451,2.2560000000000002,0,2.2560000000000002,0.0,0.0,0.0
2019-07-22 14:00:00,1.505,0,1.505,10.536953777699999,3.4633292237,11.0915302923,1.505,0,1.505,0.0,0.0,0.0
2019-07-22 14:30:00,1.483,0,1.483,10.4419044586,3.4320880233,10.9914783774,1.483,0,1.483,0.0,0.0,0.0
2019-07-22 15:00:00,1.335,0,1.335,10.7864168986,3.5453237864,11.3541230512,1.335,0,1.335,0.0,0.0,0.0
2019-07-22 15:30:00,1.374,0,1.374,10.2639377103,3.3735931819,10.8041449582,1.374,0,1.374,0.0,0.0,0.0
2019-07-22 16:00:00,1.432,0,1.432,10.6648738878,3.5053745307,11.2261830398,1.432,0,1.432,0.0,0.0,0.0
2019-07-22 16:30:00,1.182,0,1.182,11.5845494788,3.8076572793,12.1942626092,1.182,0,1.182,0.0,0.0,0.0
2019-07-22 17:00:00,0.6940000000000001,0,0.6940000000000001,12.8447166924,4.2218542123,13.520754413,0.6940000000000001,0,0.6940000000000001,0.0,0.0,0.0
2019-07-22 17:30:00,0.616,0,0.616,13.3955416889,4.4029016334,14.1005701988,0.616,0,0.616,0.0,0.0,0.0
2019-07-22 18:00:00,0.555,0,0.555,13.8565943188,4.5544423045,14.5858887566,0.555,0,0.555,0.0,0.0,0.0
2019-07-22 18:30:00,0.552,0,0.552,13.7572908577,4.5218028352,14.4813587976,0.552,0,0.552,0.0,0.0,0.0
2019-07-22 19:00:00,0.426,0,0.426,13.8049785812,4.537477032,14.5315564012,0.426,0,0.426,0.0,0.0,0.0
2019-07-22 19:30:00,0.248,0,0.248,13.3915320605,4.4015837323,14.0963495374,0.248,0,0.248,0.0,0.0,0.0
2019-07-22 20:00:00,0.165,0,0.165,13.1135006668,4.3101992324000005,13.8036849124,0.165,0,0.165,0.0,0.0,0.0
2019-07-22 20:30:00,0.084,0,0.084,12.852820196,4.2245177051,13.5292844168,0.084,0,0.084,0.0,0.0,0.0
2019-07-22 21:00:00,0.017,0,0.017,12.8237806668,4.2149728735,13.4987164914,0.017,0,0.017,0.0,0.0,0.0
2019-07-22 21:30:00,0.0,0,0.0,12.5374180394,4.1208500295,13.1972821468,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 22:00:00,0.0,0,0.0,12.4814701656,4.1024608527,13.138389648,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 22:30:00,0.0,0,0.0,11.9348466567,3.9227943938000003,12.5629964808,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 23:00:00,0.0,0,0.0,10.9527447331,3.5999931018,11.5292049822,0.0,0,0.0,0.0,0.0,0.0
2019-07-22 23:30:00,0.0,0,0.0,9.907759371200001,3.2565230232,10.4292203907,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 00:00:00,0.0,0,0.0,9.2944409077,3.0549349929,9.7836220081,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 00:30:00,0.0,0,0.0,9.0912043522,2.9881343675,9.5696887918,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 01:00:00,0.0,0,0.0,8.6598138891,2.8463431792,9.1155935675,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 01:30:00,0.0,0,0.0,8.492921995,2.7914884663,8.9399178894,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 02:00:00,0.0,0,0.0,8.1232424237,2.6699806672,8.5507814986,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 02:30:00,0.0,0,0.0,7.9469754235,2.612044506,8.3652372879,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 03:00:00,0.0,0,0.0,7.7355109685,2.5425395008000002,8.1426431248,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 03:30:00,0.0,0,0.0,7.4955572223,2.4636705184,7.890060234,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 04:00:00,0.0,0,0.0,7.5094066312,2.468222599,7.9046385592,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 04:30:00,0.0,0,0.0,7.5788379663,2.4910435753,7.9777241751,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 05:00:00,0.0,0,0.0,7.5283799661,2.4744588326,7.9246104907,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 05:30:00,0.0,0,0.0,7.5703073043,2.4882396823,7.9687445309000005,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 06:00:00,0.012,0,0.012,7.8675720137,2.5859458673,8.2816547513,0.012,0,0.012,0.0,0.0,0.0
2019-07-23 06:30:00,0.089,0,0.089,8.945400194,2.9402108582,9.4162107305,0.089,0,0.089,0.0,0.0,0.0
2019-07-23 07:00:00,0.215,0,0.215,9.7531945173,3.2057200125,10.2665205445,0.215,0,0.215,0.0,0.0,0.0
2019-07-23 07:30:00,0.405,0,0.405,9.755891074600001,3.2066063281,10.2693590259,0.405,0,0.405,2.96e-08,9.700000000000001e-09,3.12e-08
2019-07-23 08:00:00,0.675,0,0.675,10.7473617529,3.5324869808,11.3130123714,0.675,0,0.675,2.96e-08,9.700000000000001e-09,3.12e-08
2019-07-23 08:30:00,0.962,0,0.962,11.1278559704,3.6575493822,11.7135326004,0.962,0,0.962,0.0,0.0,0.0
2019-07-23 09:00:00,1.506,0,1.506,11.1309269001,3.658558748,11.716765158,1.506,0,1.506,2.96e-08,9.700000000000001e-09,3.12e-08
2019-07-23 09:30:00,2.037,0,2.037,9.5511969844,3.1393266342,10.0538915625,2.037,0,2.037,0.0,0.0,0.0
2019-07-23 10:00:00,2.394,0,2.394,8.9814174111,2.952049145,9.4541235906,2.394,0,2.394,0.0,0.0,0.0
2019-07-23 10:30:00,2.673,0,2.673,8.3983047705,2.7603892885,8.8403208111,2.673,0,2.673,0.0,0.0,0.0
2019-07-23 11:00:00,2.954,0,2.954,8.0332011909,2.6403855451,8.4560012535,2.954,0,2.954,0.0,0.0,0.0
2019-07-23 11:30:00,3.1310000000000002,0,3.1310000000000002,8.0423324415,2.6433868421,8.4656130963,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0
2019-07-23 12:00:00,3.205,0,3.205,8.1724992466,2.686170602,8.6026307859,3.205,0,3.205,0.0,0.0,0.0
2019-07-23 12:30:00,3.322,0,3.322,7.9102424364,2.5999709569,8.3265709857,3.322,0,3.322,0.0,0.0,0.0
2019-07-23 13:00:00,2.904,0,2.904,8.5622134669,2.8142634717,9.012856281,2.904,0,2.904,0.0,0.0,0.0
2019-07-23 13:30:00,2.0,0,2.0,9.6151410786,3.1603440416,10.1212011353,2.0,0,2.0,0.0,0.0,0.0
2019-07-23 14:00:00,2.849,0,2.849,7.9680944229,2.6189859854,8.3874678136,2.849,0,2.849,0.0,0.0,0.0
2019-07-23 14:30:00,2.653,0,2.653,8.1793094279,2.6884090003,8.6097993978,2.653,0,2.653,0.0,0.0,0.0
2019-07-23 15:00:00,2.734,0,2.734,8.3153290926,2.7331165021,8.7529779922,2.734,0,2.734,0.0,0.0,0.0
2019-07-23 15:30:00,1.928,0,1.928,9.4438406994,3.1040403297,9.9408849468,1.928,0,1.928,0.0,0.0,0.0
2019-07-23 16:00:00,2.499,0,2.499,8.5287670982,2.803270182,8.9776495771,2.499,0,2.499,0.0,0.0,0.0
2019-07-23 16:30:00,1.134,0,1.134,11.244802586,3.6959878759,11.836634301,1.134,0,1.134,0.0,0.0,0.0
2019-07-23 17:00:00,0.515,0,0.515,12.5878421434,4.137423631,13.2503601509,0.515,0,0.515,0.0,0.0,0.0
2019-07-23 17:30:00,0.245,0,0.245,13.5978209225,4.4693876023,14.3134957079,0.245,0,0.245,0.0,0.0,0.0
2019-07-23 18:00:00,0.32,0,0.32,13.6694512347,4.4929313473,14.3888960365,0.32,0,0.32,0.0,0.0,0.0
2019-07-23 18:30:00,0.675,0,0.675,12.5034059656,4.1096708015,13.1614799637,0.675,0,0.675,0.0,0.0,0.0
