Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-23 19:00:00,0.5690000000000001,0,0.5690000000000001,12.3799519311,4.0690934226,13.0315283486,0.5690000000000001,0,0.5690000000000001,0.0,0.0,0.0
2019-07-23 19:30:00,0.336,0,0.336,12.4147502002,4.0805310606,13.0681581055,0.336,0,0.336,0.0,0.0,0.0
2019-07-23 20:00:00,0.145,0,0.145,12.4639217889,4.0966929802,13.1199176726,0.145,0,0.145,0.0,0.0,0.0
2019-07-23 20:30:00,0.065,0,0.065,12.4265526715,4.0844103453,13.0805817595,0.065,0,0.065,0.0,0.0,0.0
2019-07-23 21:00:00,0.015,0,0.015,12.7249754474,4.1824971684,13.3947109973,0.015,0,0.015,0.0,0.0,0.0
2019-07-23 21:30:00,0.002,0,0.002,12.5235798195,4.1163016266,13.1827155995,0.002,0,0.002,0.0,0.0,0.0
2019-07-23 22:00:00,0.0,0,0.0,12.5458108128,4.1236086008,13.2061166451,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 22:30:00,0.0,0,0.0,11.9485552153,3.9273001791,12.5774265425,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 23:00:00,0.0,0,0.0,11.0441247026,3.6300282454,11.6253944238,0.0,0,0.0,0.0,0.0,0.0
2019-07-23 23:30:00,0.0,0,0.0,10.0107275746,3.2903670351,10.5376079733,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 00:00:00,0.0,0,0.0,9.5083952549,3.1252583861,10.0088371105,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 00:30:00,0.0,0,0.0,9.2293041925,3.03352559,9.7150570448,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 01:00:00,0.0,0,0.0,8.8725367829,2.9162618132,9.339512403,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 01:30:00,0.0,0,0.0,8.7023632067,2.8603284636,9.1603823229,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 02:00:00,0.0,0,0.0,8.3858247036,2.7562872889000003,8.8271838985,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 02:30:00,0.0,0,0.0,8.2701046051,2.7182519319000003,8.7053732686,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 03:00:00,0.0,0,0.0,7.9729208518,2.6205723558000003,8.392548265,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 03:30:00,0.0,0,0.0,7.8432851973,2.5779631767,8.2560896814,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 04:00:00,0.0,0,0.0,7.7995274625,2.5635807048,8.2100289078,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 04:30:00,0.0,0,0.0,7.7619704348,2.5512363068,8.1704951946,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 05:00:00,0.0,0,0.0,7.7892532835,2.5602037455,8.1992139826,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 05:30:00,0.0,0,0.0,7.768791147,2.5534781665,8.1776748916,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 06:00:00,0.011,0,0.011,8.0264265513,2.6381588288,8.448870054,0.011,0,0.011,0.0,0.0,0.0
2019-07-24 06:30:00,0.06,0,0.06,8.9700957397,2.9483278916,9.4422060418,0.06,0,0.06,0.0,0.0,0.0
2019-07-24 07:00:00,0.184,0,0.184,9.678868960900001,3.1812903835,10.1882831167,0.184,0,0.184,0.0,0.0,0.0
2019-07-24 07:30:00,0.29,0,0.29,10.5436250832,3.4655219758,11.0985527191,0.29,0,0.29,0.0,0.0,0.0
2019-07-24 08:00:00,0.54,0,0.54,10.8293713256,3.5594422238,11.3993382375,0.54,0,0.54,0.0,0.0,0.0
2019-07-24 08:30:00,0.804,0,0.804,10.951238160599999,3.5994979153999997,11.5276191165,0.804,0,0.804,0.0,0.0,0.0
2019-07-24 09:00:00,1.165,0,1.165,10.3124241344,3.3895298988,10.8551832994,1.165,0,1.165,0.0,0.0,0.0
2019-07-24 09:30:00,1.226,0,1.226,10.1760813037,3.3447161775,10.7116645302,1.226,0,1.226,0.0,0.0,0.0
2019-07-24 10:00:00,1.333,0,1.333,9.8356364118,3.2328173529,10.3533014861,1.333,0,1.333,0.0,0.0,0.0
2019-07-24 10:30:00,1.937,0,1.937,8.5027354484,2.7947139924,8.9502478405,1.937,0,1.937,0.0,0.0,0.0
2019-07-24 11:00:00,1.8940000000000001,0,1.8940000000000001,8.1773947843,2.6877796874,8.6077839835,1.8940000000000001,0,1.8940000000000001,0.0,0.0,0.0
2019-07-24 11:30:00,2.46,0,2.46,7.9219744825,2.603827094,8.3389205079,2.46,0,2.46,0.0,0.0,0.0
2019-07-24 12:00:00,3.31,0,3.31,7.8613232594,2.583892001,8.2750771152,3.31,0,3.31,0.0,0.0,0.0
2019-07-24 12:30:00,2.547,0,2.547,9.0278302413,2.9673043046,9.5029792013,2.547,0,2.547,0.0,0.0,0.0
2019-07-24 13:00:00,2.16,0,2.16,9.2941499924,3.0548393736,9.7833157815,2.16,0,2.16,0.0,0.0,0.0
2019-07-24 13:30:00,2.66,0,2.66,8.2807144556,2.7217392211,8.7165415322,2.66,0,2.66,0.0,0.0,0.0
2019-07-24 14:00:00,3.205,0,3.205,7.1681913404,2.3560705565,7.5454645689,3.205,0,3.205,0.0,0.0,0.0
2019-07-24 14:30:00,3.033,0,3.033,7.5767900414,2.4903704549,7.9755684646,3.033,0,3.033,0.0,0.0,0.0
2019-07-24 15:00:00,2.417,0,2.417,8.388308672299999,2.7571037299,8.8297986024,2.417,0,2.417,0.0,0.0,0.0
2019-07-24 15:30:00,2.491,0,2.491,8.218373028,2.7012485847,8.6509189768,2.491,0,2.491,0.0,0.0,0.0
2019-07-24 16:00:00,1.75,0,1.75,9.6507489081,3.1720477692,10.1586830612,1.75,0,1.75,0.0,0.0,0.0
2019-07-24 16:30:00,1.204,0,1.204,11.0314600164,3.6258655643,11.6120631751,1.204,0,1.204,0.0,0.0,0.0
2019-07-24 17:00:00,1.389,0,1.389,11.1963013529,3.6800462915,11.7855803714,1.389,0,1.389,0.0,0.0,0.0
2019-07-24 17:30:00,1.284,0,1.284,11.5170156746,3.7854599912999998,12.1231743943,1.284,0,1.284,0.0,0.0,0.0
2019-07-24 18:00:00,1.397,0,1.397,11.4572529936,3.765816948,12.060266309,1.397,0,1.397,0.0,0.0,0.0
2019-07-24 18:30:00,0.629,0,0.629,12.9705105542,4.2632006552,13.6531690044,0.629,0,0.629,0.0,0.0,0.0
2019-07-24 19:00:00,0.641,0,0.641,12.5426926884,4.1225837228,13.2028344088,0.641,0,0.641,0.0,0.0,0.0
2019-07-24 19:30:00,0.662,0,0.662,11.9318628008,3.9218136478,12.5598555798,0.662,0,0.662,0.0,0.0,0.0
2019-07-24 20:00:00,0.307,0,0.307,12.2134440846,4.0143649401,12.8562569312,0.307,0,0.307,0.0,0.0,0.0
2019-07-24 20:30:00,0.08,0,0.08,12.4096845232,4.078866053,13.0628258138,0.08,0,0.08,0.0,0.0,0.0
2019-07-24 21:00:00,0.031,0,0.031,12.1568498788,3.9957633242,12.7966840829,0.031,0,0.031,0.0,0.0,0.0
2019-07-24 21:30:00,0.0,0,0.0,12.3764428482,4.0679400428,13.027834577,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 22:00:00,0.0,0,0.0,12.2189671963,4.0161802991,12.8620707329,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 22:30:00,0.0,0,0.0,11.6026810023,3.8136168229000003,12.2133484235,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 23:00:00,0.0,0,0.0,10.8279848709,3.5589865182000002,11.3978788115,0.0,0,0.0,0.0,0.0,0.0
2019-07-24 23:30:00,0.0,0,0.0,10.0813502143,3.3135795742,10.611947594,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 00:00:00,0.0,0,0.0,9.4838379268,3.1171867826,9.9829872914,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 00:30:00,0.0,0,0.0,9.2220661947,3.0311465751,9.7074380997,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 01:00:00,0.0,0,0.0,8.7087021316,2.8624119674,9.1670548754,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 01:30:00,0.0,0,0.0,8.5467511896,2.8091812669,8.9965801996,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 02:00:00,0.0,0,0.0,8.2856234859,2.7233527413000003,8.7217089325,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 02:30:00,0.0,0,0.0,7.9946572234,2.6277167557,8.4154286562,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 03:00:00,0.0,0,0.0,7.7823233136,2.5579259745,8.1919192774,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 03:30:00,0.0,0,0.0,7.7754302017,2.5556603182,8.1846633702,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 04:00:00,0.0,0,0.0,7.5965522042,2.4968659637,7.9963707412,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 04:30:00,0.0,0,0.0,7.6759207304,2.5229531367,8.0799165584,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 05:00:00,0.0,0,0.0,7.6257467346,2.5064617418,8.0271018259,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 05:30:00,0.0,0,0.0,7.7180985059000005,2.5368163011,8.1243142167,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 06:00:00,0.024,0,0.024,8.032309687,2.6400925219999998,8.4550628284,0.024,0,0.024,0.0,0.0,0.0
2019-07-25 06:30:00,0.101,0,0.101,8.667283566,2.8487983432,9.1234563853,0.101,0,0.101,0.0,0.0,0.0
2019-07-25 07:00:00,0.221,0,0.221,9.5372077123,3.1347285828,10.0391660129,0.221,0,0.221,0.0,0.0,0.0
2019-07-25 07:30:00,0.442,0,0.442,10.4822956063,3.4453639516,11.033995375,0.442,0,0.442,0.0,0.0,0.0
2019-07-25 08:00:00,0.778,0,0.778,10.8951102748,3.5810495715,11.4685371314,0.778,0,0.778,0.0,0.0,0.0
2019-07-25 08:30:00,1.143,0,1.143,10.7511713967,3.5337391502,11.3170225229,1.143,0,1.143,0.0,0.0,0.0
2019-07-25 09:00:00,1.538,0,1.538,10.703599841900001,3.5181031362,11.266947202,1.538,0,1.538,0.0,0.0,0.0
2019-07-25 09:30:00,1.401,0,1.401,10.335595336899999,3.3971459048,10.8795740389,1.401,0,1.401,0.0,0.0,0.0
2019-07-25 10:00:00,1.542,0,1.542,9.790252645,3.2179004301,10.3055291,1.542,0,1.542,0.0,0.0,0.0
2019-07-25 10:30:00,1.734,0,1.734,9.3528398412,3.0741297941,9.8450945697,1.734,0,1.734,0.0,0.0,0.0
2019-07-25 11:00:00,1.67,0,1.67,9.4165423836,3.0950678072,9.9121498775,1.67,0,1.67,0.0,0.0,0.0
2019-07-25 11:30:00,1.99,0,1.99,8.8396893573,2.9054653865,9.304936165600001,1.99,0,1.99,0.0,0.0,0.0
2019-07-25 12:00:00,1.9340000000000002,0,1.9340000000000002,8.9858742723,2.9535140444,9.4588150234,1.9340000000000002,0,1.9340000000000002,0.0,0.0,0.0
2019-07-25 12:30:00,1.657,0,1.657,9.4486654828,3.1056261594,9.9459636661,1.657,0,1.657,0.0,0.0,0.0
2019-07-25 13:00:00,1.5230000000000001,0,1.5230000000000001,9.2306402965,3.0339647461,9.71646347,1.5230000000000001,0,1.5230000000000001,0.0,0.0,0.0
2019-07-25 13:30:00,1.196,0,1.196,7.5415422359,2.4787850615,7.9384655115000005,1.196,0,1.196,0.0,0.0,0.0
2019-07-25 14:00:00,2.366,0,2.366,6.3627740317,2.0913426891,6.6976568755,2.366,0,2.366,0.0,0.0,0.0
2019-07-25 14:30:00,2.757,0,2.757,6.653331894,2.18684444,7.0035072568,2.757,0,2.757,0.0,0.0,0.0
2019-07-25 15:00:00,2.864,0,2.864,7.5624851724,2.4856686718,7.9605107077,2.864,0,2.864,0.0,0.0,0.0
2019-07-25 15:30:00,2.773,0,2.773,8.2971320802,2.7271354333,8.7338232423,2.773,0,2.773,0.0,0.0,0.0
2019-07-25 16:00:00,2.675,0,2.675,8.4556121137,2.7792253013,8.9006443302,2.675,0,2.675,0.0,0.0,0.0
2019-07-25 16:30:00,2.062,0,2.062,10.0587095043,3.3061379327,10.5881152677,2.062,0,2.062,0.0,0.0,0.0
2019-07-25 17:00:00,1.675,0,1.675,10.8185353906,3.5558806242000003,11.3879319901,1.675,0,1.675,0.0,0.0,0.0
2019-07-25 17:30:00,1.733,0,1.733,10.7378498475,3.5293605687,11.3029998395,1.733,0,1.733,0.0,0.0,0.0
2019-07-25 18:00:00,1.299,0,1.299,11.7335662102,3.8566367103,12.3511223265,1.299,0,1.299,0.0,0.0,0.0
2019-07-25 18:30:00,0.892,0,0.892,12.2387754316,4.0226909512,12.882921507,0.892,0,0.892,0.0,0.0,0.0
2019-07-25 19:00:00,0.733,0,0.733,12.5868960106,4.1371126522,13.2493642217,0.733,0,0.733,0.0,0.0,0.0
2019-07-25 19:30:00,0.368,0,0.368,12.7666184522,4.1961845621,13.4385457391,0.368,0,0.368,0.0,0.0,0.0
2019-07-25 20:00:00,0.305,0,0.305,12.1992797369,4.0097093441,12.8413470914,0.305,0,0.305,0.0,0.0,0.0
2019-07-25 20:30:00,0.157,0,0.157,12.0626578382,3.9648038976,12.6975345665,0.157,0,0.157,0.0,0.0,0.0
2019-07-25 21:00:00,0.048,0,0.048,12.2820326211,4.0369089019,12.9284553907,0.048,0,0.048,0.0,0.0,0.0
2019-07-25 21:30:00,0.0,0,0.0,12.3717256771,4.0663895837,13.0228691338,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 22:00:00,0.0,0,0.0,12.2543041851,4.0277950057,12.8992675633,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 22:30:00,0.0,0,0.0,11.8705073259,3.9016470784,12.4952708693,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 23:00:00,0.0,0,0.0,10.8901472737,3.5794183119,11.4633129197,0.0,0,0.0,0.0,0.0,0.0
2019-07-25 23:30:00,0.0,0,0.0,10.0899875013,3.3164185131,10.6210394751,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 00:00:00,0.0,0,0.0,9.2169889995,3.0294777818,9.7020936837,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 00:30:00,0.0,0,0.0,9.1566234262,3.0096365773,9.638550975,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 01:00:00,0.0,0,0.0,8.6617449872,2.8469779003999998,9.1176263023,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 01:30:00,0.0,0,0.0,8.6232431432,2.8343229563000003,9.0770980454,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 02:00:00,0.0,0,0.0,8.2505803742,2.7118346275,8.684821446499999,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 02:30:00,0.0,0,0.0,8.0362251957,2.6413794875,8.4591844165,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 03:00:00,0.0,0,0.0,7.7046709898,2.53240289,8.1101799893,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 03:30:00,0.0,0,0.0,7.6978466576999995,2.5301598405,8.1029964818,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 04:00:00,0.0,0,0.0,7.4862041652,2.4605963172,7.8802149108,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 04:30:00,0.0,0,0.0,7.7046709898,2.53240289,8.1101799893,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 05:00:00,0.0,0,0.0,7.6020736704,2.4986807819,8.0021828109,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 05:30:00,0.0,0,0.0,8.097673474,2.6615765598000003,8.5238668147,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 06:00:00,0.004,0,0.004,8.3737178243,2.7523079501,8.8144398151,0.004,0,0.004,0.0,0.0,0.0
2019-07-26 06:30:00,0.03,0,0.03,9.1756724517,3.0158976892,9.6586025808,0.03,0,0.03,0.0,0.0,0.0
2019-07-26 07:00:00,0.091,0,0.091,9.9353272114,3.2655841341,10.4582391699,0.091,0,0.091,0.0,0.0,0.0
2019-07-26 07:30:00,0.188,0,0.188,11.0518948384,3.6325821655,11.6335735141,0.188,0,0.188,0.0,0.0,0.0
2019-07-26 08:00:00,0.457,0,0.457,11.4946648926,3.7781136446,12.0996472554,0.457,0,0.457,0.0,0.0,0.0
2019-07-26 08:30:00,0.525,0,0.525,11.6543388634,3.8305959408,12.2677251193,0.525,0,0.525,0.0,0.0,0.0
2019-07-26 09:00:00,0.893,0,0.893,11.3759329656,3.7390883474,11.974666279600001,0.893,0,0.893,0.0,0.0,0.0
2019-07-26 09:30:00,1.642,0,1.642,10.4662751928,3.4400982963,11.0171317819,1.642,0,1.642,0.0,0.0,0.0
2019-07-26 10:00:00,0.969,0,0.969,11.3890063812,3.7433853713,11.9884277697,0.969,0,0.969,0.0,0.0,0.0
2019-07-26 10:30:00,1.244,0,1.244,10.8820872099,3.5767690971,11.454828642,1.244,0,1.244,0.0,0.0,0.0
2019-07-26 11:00:00,1.936,0,1.936,9.6864771846,3.1837910857,10.1962917732,1.936,0,1.936,0.0,0.0,0.0
2019-07-26 11:30:00,1.9,0,1.9,9.9300492716,3.2638493592,10.4526834437,1.9,0,1.9,0.0,0.0,0.0
2019-07-26 12:00:00,2.04,0,2.04,9.7523250624,3.2054342365,10.2656053288,2.04,0,2.04,0.0,0.0,0.0
2019-07-26 12:30:00,1.699,0,1.699,10.1029760117,3.3206876301,10.6347115913,1.699,0,1.699,0.0,0.0,0.0
2019-07-26 13:00:00,2.402,0,2.402,9.2927233888,3.0543704717,9.7818140934,2.402,0,2.402,0.0,0.0,0.0
2019-07-26 13:30:00,1.592,0,1.592,10.3685184531,3.4079672098,10.9142299506,1.592,0,1.592,0.0,0.0,0.0
2019-07-26 14:00:00,1.7229999999999999,0,1.7229999999999999,9.8922770193,3.2514342203,10.4129231782,1.7229999999999999,0,1.7229999999999999,0.0,0.0,0.0
2019-07-26 14:30:00,1.678,0,1.678,9.7354592177,3.1998907015,10.2478518081,1.678,0,1.678,0.0,0.0,0.0
2019-07-26 15:00:00,1.317,0,1.317,10.429884459,3.4281372405,10.9788257463,1.317,0,1.317,0.0,0.0,0.0
2019-07-26 15:30:00,0.639,0,0.639,11.1811921887,3.6750801494000003,11.7696759881,0.639,0,0.639,0.0,0.0,0.0
2019-07-26 16:00:00,1.33,0,1.33,10.0599268069,3.3065380407,10.5893966389,1.33,0,1.33,0.0,0.0,0.0
2019-07-26 16:30:00,0.49,0,0.49,11.586580291,3.808324775,12.1964003063,0.49,0,0.49,0.0,0.0,0.0
2019-07-26 17:00:00,1.061,0,1.061,11.5354479861,3.7915183991,12.1425768275,1.061,0,1.061,0.0,0.0,0.0
2019-07-26 17:30:00,0.855,0,0.855,11.9816659126,3.938183139,12.612279908,0.855,0,0.855,0.0,0.0,0.0
2019-07-26 18:00:00,0.674,0,0.674,12.3136545168,4.0473025163,12.9617415967,0.674,0,0.674,0.0,0.0,0.0
2019-07-26 18:30:00,0.281,0,0.281,13.0306615611,4.2829713351,13.7164858538,0.281,0,0.281,0.0,0.0,0.0
2019-07-26 19:00:00,0.309,0,0.309,12.7337200177,4.1853713696,13.4039158081,0.309,0,0.309,0.0,0.0,0.0
2019-07-26 19:30:00,0.304,0,0.304,12.1341969925,3.9883176805,12.7728389394,0.304,0,0.304,0.0,0.0,0.0
2019-07-26 20:00:00,0.198,0,0.198,12.0479906414,3.9599830232,12.682095412,0.198,0,0.198,0.0,0.0,0.0
2019-07-26 20:30:00,0.079,0,0.079,11.7757571492,3.8705042014,12.3955338413,0.079,0,0.079,0.0,0.0,0.0
2019-07-26 21:00:00,0.02,0,0.02,11.4847767358,3.7748635646,12.0892386693,0.02,0,0.02,0.0,0.0,0.0
2019-07-26 21:30:00,0.0,0,0.0,11.6706449266,3.8359554846,12.2848893964,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 22:00:00,0.0,0,0.0,11.6911017977,3.8426793329,12.3064229449,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 22:30:00,0.0,0,0.0,11.2751249066,3.7059543407,11.8685525333,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 23:00:00,0.0,0,0.0,10.484783195,3.4461815824,11.0366138894,0.0,0,0.0,0.0,0.0,0.0
2019-07-26 23:30:00,0.0,0,0.0,10.0174150055,3.2925650873,10.5446473742,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 00:00:00,0.0,0,0.0,9.4593793256,3.1091476292,9.9572413954,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 00:30:00,0.0,0,0.0,9.1541022704,3.0088079135,9.6358971267,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 01:00:00,0.0,0,0.0,8.6074293981,2.8291252296,9.060451998,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 01:30:00,0.0,0,0.0,8.4016802431,2.7614987527,8.8438739401,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 02:00:00,0.0,0,0.0,7.9064263128,2.5987166578,8.3225540134,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 02:30:00,0.0,0,0.0,7.7360697628,2.5427231676,8.1432313292,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 03:00:00,0.0,0,0.0,7.3982598917,2.4316904324,7.7876419912,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 03:30:00,0.0,0,0.0,7.4623415454,2.4527530534,7.8550963635,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 04:00:00,0.0,0,0.0,7.2091495096,2.3695328557,7.5885784312,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 04:30:00,0.0,0,0.0,7.2705625753,2.3897183542000002,7.6532237635,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 05:00:00,0.0,0,0.0,7.092650785,2.3312415766,7.4659481948,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 05:30:00,0.0,0,0.0,7.1559248527,2.3520387569,7.5325524765,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 06:00:00,0.007,0,0.007,7.587305114,2.4938265921,7.9866369621,0.007,0,0.007,0.0,0.0,0.0
2019-07-27 06:30:00,0.059000000000000004,0,0.059000000000000004,7.805578763,2.5655696711,8.2163986979,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0
2019-07-27 07:00:00,0.169,0,0.169,8.0486430647,2.6454610436,8.4722558576,0.169,0,0.169,0.0,0.0,0.0
2019-07-27 07:30:00,0.338,0,0.338,8.7103416563,2.8629508531,9.1687806908,0.338,0,0.338,0.0,0.0,0.0
2019-07-27 08:00:00,0.538,0,0.538,8.966580075,2.9471723485,9.438505342100001,0.538,0,0.538,0.0,0.0,0.0
2019-07-27 08:30:00,0.635,0,0.635,9.5797274119,3.1487041322,10.0839235914,0.635,0,0.635,0.0,0.0,0.0
2019-07-27 09:00:00,0.9520000000000001,0,0.9520000000000001,9.6980601531,3.1875982234,10.2084843717,0.9520000000000001,0,0.9520000000000001,0.0,0.0,0.0
2019-07-27 09:30:00,1.349,0,1.349,8.9881295237,2.9542553097,9.4611889723,1.349,0,1.349,0.0,0.0,0.0
2019-07-27 10:00:00,2.173,0,2.173,7.9324533553,2.607271333,8.3499509003,2.173,0,2.173,0.0,0.0,0.0
2019-07-27 10:30:00,2.465,0,2.465,7.5107259517,2.4686562387,7.9060273174999995,2.465,0,2.465,0.0,0.0,0.0
2019-07-27 11:00:00,2.435,0,2.435,7.1849762291,2.3615874826,7.5631328728,2.435,0,2.435,0.0,0.0,0.0
2019-07-27 11:30:00,2.872,0,2.872,6.50236037,2.1372224998,6.8445898632,2.872,0,2.872,0.0,0.0,0.0
2019-07-27 12:00:00,3.436,0,3.436,5.5575285078,1.8266712846000002,5.8500300082,3.436,0,3.436,0.0,0.0,0.0
2019-07-27 12:30:00,3.643,0,3.643,4.8311634702,1.5879266422,5.0854352318,3.643,0,3.643,0.0,0.0,0.0
2019-07-27 13:00:00,3.6710000000000003,0,3.6710000000000003,4.8354426229000005,1.5893331317000001,5.0899396031,3.6710000000000003,0,3.6710000000000003,0.0,0.0,0.0
2019-07-27 13:30:00,3.691,0,3.691,4.4383209236,1.4588055413,4.6719167617,3.691,0,3.691,0.0,0.0,0.0
2019-07-27 14:00:00,3.686,0,3.686,4.3842077246,1.4410193929,4.6149554996,3.686,0,3.686,0.0,0.0,0.0
2019-07-27 14:30:00,3.582,0,3.582,4.5076854535,1.4816045597,4.7449320563,3.582,0,3.582,0.0,0.0,0.0
2019-07-27 15:00:00,3.529,0,3.529,4.8117698878,1.5815522799,5.0650209345,3.529,0,3.529,0.0,0.0,0.0
2019-07-27 15:30:00,3.3810000000000002,0,3.3810000000000002,5.147183328,1.6917973464,5.4180877137,3.3810000000000002,0,3.3810000000000002,0.0,0.0,0.0
2019-07-27 16:00:00,3.168,0,3.168,5.4949396048,1.8060993070000002,5.7841469524,3.168,0,3.168,0.0,0.0,0.0
2019-07-27 16:30:00,2.571,0,2.571,6.3418014772,2.0844493438,6.6755805023,2.571,0,2.571,0.0,0.0,0.0
2019-07-27 17:00:00,2.36,0,2.36,6.9078616792,2.2705043347,7.2714333465,2.36,0,2.36,0.0,0.0,0.0
2019-07-27 17:30:00,1.869,0,1.869,8.2608084806,2.7151964435,8.6955878743,1.869,0,1.869,0.0,0.0,0.0
2019-07-27 18:00:00,1.754,0,1.754,8.9401153432,2.9384738118,9.4106477297,1.754,0,1.754,0.0,0.0,0.0
2019-07-27 18:30:00,1.135,0,1.135,10.0782778333,3.3125697314,10.6087135087,1.135,0,1.135,0.0,0.0,0.0
2019-07-27 19:00:00,0.504,0,0.504,10.916485635,3.5880753127,11.4910375106,0.504,0,0.504,0.0,0.0,0.0
2019-07-27 19:30:00,0.295,0,0.295,11.0291883105,3.6251188907,11.609671905799999,0.295,0,0.295,0.0,0.0,0.0
2019-07-27 20:00:00,0.07100000000000001,0,0.07100000000000001,11.3960317871,3.7456945105,11.9958229338,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0
2019-07-27 20:30:00,0.034,0,0.034,10.9972287688,3.6146142973,11.5760302829,0.034,0,0.034,0.0,0.0,0.0
2019-07-27 21:00:00,0.014,0,0.014,10.7681145775,3.5393081044,11.33485745,0.014,0,0.014,0.0,0.0,0.0
2019-07-27 21:30:00,0.0,0,0.0,10.6278101656,3.4931922743,11.1871685954,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 22:00:00,0.0,0,0.0,10.6560006435,3.5024580363,11.2168427826,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 22:30:00,0.0,0,0.0,10.2883745916,3.3816251964,10.8298679912,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 23:00:00,0.0,0,0.0,9.5772381777,3.1478859605,10.081303345,0.0,0,0.0,0.0,0.0,0.0
2019-07-27 23:30:00,0.0,0,0.0,8.9674988933,2.9474743494,9.4394725193,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 00:00:00,0.0,0,0.0,8.5908643413,2.8236805587,9.0430150961,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 00:30:00,0.0,0,0.0,8.314167077,2.732734566,8.7517548179,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 01:00:00,0.0,0,0.0,7.9727003617,2.6204998842,8.3923161702,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 01:30:00,0.0,0,0.0,7.903542171,2.5977686862000002,8.3195180748,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 02:00:00,0.0,0,0.0,7.5539897229,2.4828763526,7.9515681294,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 02:30:00,0.0,0,0.0,7.4406127428,2.4456111414,7.8322239398,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 03:00:00,0.0,0,0.0,7.2357534463,2.3782771468,7.616582575,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 03:30:00,0.0,0,0.0,6.8688168372,2.2576709158,7.2303335129,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 04:00:00,0.0,0,0.0,6.9287901357,2.2773831857,7.2934633007,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 04:30:00,0.0,0,0.0,6.9845000777,2.2956941582,7.3521053449,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 05:00:00,0.0,0,0.0,6.9576522856,2.2868697156,7.3238445111,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 05:30:00,0.0,0,0.0,6.8444526848,2.2496628061,7.2046870366,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 06:00:00,0.022,0,0.022,6.7226319223,2.2096222578,7.076454655,0.022,0,0.022,0.0,0.0,0.0
2019-07-28 06:30:00,0.095,0,0.095,6.9782681069,2.2936458084,7.3455453757,0.095,0,0.095,0.0,0.0,0.0
2019-07-28 07:00:00,0.20600000000000002,0,0.20600000000000002,7.1716819944,2.3572178790000002,7.5491389415,0.20600000000000002,0,0.20600000000000002,0.0,0.0,0.0
2019-07-28 07:30:00,0.372,0,0.372,7.3380318779,2.4118944415,7.7242440819,0.372,0,0.372,0.0,0.0,0.0
2019-07-28 08:00:00,0.56,0,0.56,7.633533654,2.5090211784000003,8.0352985831,0.56,0,0.56,0.0,0.0,0.0
2019-07-28 08:30:00,0.707,0,0.707,8.312067485,2.7320444635000003,8.7495447211,0.707,0,0.707,0.0,0.0,0.0
2019-07-28 09:00:00,0.999,0,0.999,8.2490023893,2.7113159689,8.6831604098,0.999,0,0.999,0.0,0.0,0.0
2019-07-28 09:30:00,1.913,0,1.913,7.6267962015,2.5068066849,8.0282065279,1.913,0,1.913,0.0,0.0,0.0
2019-07-28 10:00:00,2.498,0,2.498,7.1231712177,2.3412731577,7.498074966,2.498,0,2.498,0.0,0.0,0.0
2019-07-28 10:30:00,2.808,0,2.808,6.6659264841,2.1909840816,7.0167647201,2.808,0,2.808,0.0,0.0,0.0
2019-07-28 11:00:00,3.107,0,3.107,6.0872891337,2.0007951819,6.4076727724,3.107,0,3.107,0.0,0.0,0.0
2019-07-28 11:30:00,3.328,0,3.328,5.4657526434,1.7965060167,5.7534238352,3.328,0,3.328,0.0,0.0,0.0
2019-07-28 12:00:00,3.423,0,3.423,5.6016061178,1.8411588944,5.8964274924,3.423,0,3.423,0.0,0.0,0.0
2019-07-28 12:30:00,3.452,0,3.452,5.496071015,1.8064711836,5.7853379105,3.452,0,3.452,0.0,0.0,0.0
2019-07-28 13:00:00,3.401,0,3.401,5.3255239221,1.7504150648999999,5.6058146548,3.401,0,3.401,0.0,0.0,0.0
2019-07-28 13:30:00,3.573,0,3.573,4.9291541926,1.6201346350999999,5.1885833607,3.573,0,3.573,0.0,0.0,0.0
2019-07-28 14:00:00,2.954,0,2.954,5.2606804259,1.7291020384,5.537558343,2.954,0,2.954,0.0,0.0,0.0
2019-07-28 14:30:00,3.437,0,3.437,4.1972897378,1.3795824217,4.418199724,3.437,0,3.437,0.0,0.0,0.0
2019-07-28 15:00:00,3.512,0,3.512,4.3318709516,1.4238171275,4.5598641596,3.512,0,3.512,0.0,0.0,0.0
2019-07-28 15:30:00,3.028,0,3.028,5.1701419386,1.6993434767000002,5.4422546722,3.028,0,3.028,0.0,0.0,0.0
2019-07-28 16:00:00,2.995,0,2.995,5.2213351251,1.7161698634,5.4961422369,2.995,0,2.995,0.0,0.0,0.0
2019-07-28 16:30:00,2.534,0,2.534,6.4302620924,2.1135249419,6.7686969394,2.534,0,2.534,0.0,0.0,0.0
2019-07-28 17:00:00,1.532,0,1.532,8.3398943188,2.7411907015,8.7788361251,1.532,0,1.532,0.0,0.0,0.0
2019-07-28 17:30:00,1.3,0,1.3,9.1351680972,3.0025845517,9.6159664181,1.3,0,1.3,0.0,0.0,0.0
2019-07-28 18:00:00,1.69,0,1.69,9.2904822882,3.0536338576,9.7794550402,1.69,0,1.69,0.0,0.0,0.0
2019-07-28 18:30:00,1.337,0,1.337,10.0875765905,3.3156260851,10.618501674200001,1.337,0,1.337,0.0,0.0,0.0
2019-07-28 19:00:00,0.896,0,0.896,10.4962243258,3.4499421003,11.0486571851,0.896,0,0.896,0.0,0.0,0.0
2019-07-28 19:30:00,0.485,0,0.485,10.9033102017,3.5837447571,11.4771686334,0.485,0,0.485,0.0,0.0,0.0
2019-07-28 20:00:00,0.191,0,0.191,11.147536848,3.6640181738,11.7342493137,0.191,0,0.191,0.0,0.0,0.0
2019-07-28 20:30:00,0.067,0,0.067,11.0766176986,3.6407081767,11.6595975775,0.067,0,0.067,0.0,0.0,0.0
2019-07-28 21:00:00,0.022,0,0.022,10.9620882465,3.6030641662000003,11.5390402595,0.022,0,0.022,0.0,0.0,0.0
2019-07-28 21:30:00,0.0,0,0.0,11.2563667964,3.699788848,11.8488071541,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 22:00:00,0.0,0,0.0,11.0062988087,3.6175954753,11.5855776934,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 22:30:00,0.0,0,0.0,10.636092694,3.4959146097,11.1958870463,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 23:00:00,0.0,0,0.0,9.7377101909,3.2006305606,10.2502212536,0.0,0,0.0,0.0,0.0,0.0
2019-07-28 23:30:00,0.0,0,0.0,8.8562711977,2.9109155738,9.3223907344,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 00:00:00,0.0,0,0.0,8.1795272853,2.6884806064999998,8.6100287213,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 00:30:00,0.0,0,0.0,8.0993985619,2.6621435688,8.5256826968,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 01:00:00,0.0,0,0.0,7.7953542766,2.5622090449,8.2056360806,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 01:30:00,0.0,0,0.0,7.7018470715,2.5314747129,8.1072074437,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 02:00:00,0.0,0,0.0,7.3667561392,2.4213356497,7.7544801465,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 02:30:00,0.0,0,0.0,7.3732352563,2.4234652325,7.7613002696999995,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 03:00:00,0.0,0,0.0,6.9636496154,2.2888409426,7.3301574899,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 03:30:00,0.0,0,0.0,6.9391943051,2.2808028708,7.304415058,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 04:00:00,0.0,0,0.0,6.8985010531,2.2674276456999998,7.2615800559,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 04:30:00,0.0,0,0.0,7.1689071104,2.3563058187,7.546218011,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 05:00:00,0.0,0,0.0,7.0028093096,2.3017121117,7.3713782207000005,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 05:30:00,0.0,0,0.0,7.0089955369,2.3037454263,7.3778900389,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 06:00:00,0.014,0,0.014,7.2506078951,2.383159568,7.6322188369,0.014,0,0.014,0.0,0.0,0.0
2019-07-29 06:30:00,0.075,0,0.075,8.0179172801,2.6353619666,8.4399129264,0.075,0,0.075,0.0,0.0,0.0
2019-07-29 07:00:00,0.186,0,0.186,8.8021198243,2.8931168781,9.2653892887,0.186,0,0.186,0.0,0.0,0.0
2019-07-29 07:30:00,0.436,0,0.436,9.6264193101,3.1640510170000002,10.133072958,0.436,0,0.436,0.0,0.0,0.0
2019-07-29 08:00:00,0.846,0,0.846,9.8685746661,3.2436436335,10.3879733328,0.846,0,0.846,0.0,0.0,0.0
2019-07-29 08:30:00,1.196,0,1.196,9.7035427867,3.1894002779,10.214255565,1.196,0,1.196,0.0,0.0,0.0
2019-07-29 09:00:00,1.629,0,1.629,9.5341471785,3.133722634,10.0359443984,1.629,0,1.629,0.0,0.0,0.0
2019-07-29 09:30:00,1.466,0,1.466,9.6496945049,3.1717012036,10.157573163,1.466,0,1.466,0.0,0.0,0.0
2019-07-29 10:00:00,2.299,0,2.299,8.7461525342,2.8747213195,9.2064763518,2.299,0,2.299,0.0,0.0,0.0
2019-07-29 10:30:00,2.918,0,2.918,7.5657142,2.4867300019,7.9639096842,2.918,0,2.918,0.0,0.0,0.0
2019-07-29 11:00:00,3.207,0,3.207,7.0779510084,2.3264099937,7.4504747457,3.207,0,3.207,0.0,0.0,0.0
2019-07-29 11:30:00,2.224,0,2.224,8.5662859514,2.8156020326,9.0171431067,2.224,0,2.224,0.0,0.0,0.0
2019-07-29 12:00:00,2.452,0,2.452,8.2131878914,2.6995443127,8.6454609383,2.452,0,2.452,0.0,0.0,0.0
2019-07-29 12:30:00,2.497,0,2.497,8.3008731714,2.7283650704999998,8.737761233,2.497,0,2.497,0.0,0.0,0.0
2019-07-29 13:00:00,3.205,0,3.205,7.3751077764,2.4240807001,7.7632713436,3.205,0,3.205,0.0,0.0,0.0
2019-07-29 13:30:00,2.814,0,2.814,7.4139923517,2.4368614419,7.8042024754,2.814,0,2.814,0.0,0.0,0.0
2019-07-29 14:00:00,2.907,0,2.907,7.1617517141,2.3539539537,7.5386860148,2.907,0,2.907,0.0,0.0,0.0
2019-07-29 14:30:00,3.122,0,3.122,6.5021612708,2.137157059,6.844380285,3.122,0,3.122,0.0,0.0,0.0
2019-07-29 15:00:00,3.515,0,3.515,5.9581497465,1.9583491179,6.2717365752,3.515,0,3.515,0.0,0.0,0.0
2019-07-29 15:30:00,2.612,0,2.612,7.5391250724,2.4779905783,7.9359211288000004,2.612,0,2.612,0.0,0.0,0.0
2019-07-29 16:00:00,3.096,0,3.096,7.0396344419,2.3138159473,7.4101415177,3.096,0,3.096,0.0,0.0,0.0
2019-07-29 16:30:00,2.333,0,2.333,8.780039554,2.8858594442000003,9.242146899,2.333,0,2.333,0.0,0.0,0.0
2019-07-29 17:00:00,1.113,0,1.113,11.3532145905,3.7316211786,11.9507522005,1.113,0,1.113,0.0,0.0,0.0
2019-07-29 17:30:00,0.279,0,0.279,13.5322251273,4.4478273071,14.2444475025,0.279,0,0.279,0.0,0.0,0.0
2019-07-29 18:00:00,0.404,0,0.404,14.0551173231,4.6196936605,14.7948603401,0.404,0,0.404,0.0,0.0,0.0
2019-07-29 18:30:00,0.681,0,0.681,13.3783793343,4.3972606402,14.0825045625,0.681,0,0.681,0.0,0.0,0.0
2019-07-29 19:00:00,0.47700000000000004,0,0.47700000000000004,13.0753318615,4.2976537528,13.7635072227,0.47700000000000004,0,0.47700000000000004,0.0,0.0,0.0
2019-07-29 19:30:00,0.177,0,0.177,13.0559001048,4.2912668432,13.7430527419,0.177,0,0.177,0.0,0.0,0.0
2019-07-29 20:00:00,0.08700000000000001,0,0.08700000000000001,12.8462568319,4.2223604317,13.5223756126,0.08700000000000001,0,0.08700000000000001,0.0,0.0,0.0
2019-07-29 20:30:00,0.082,0,0.082,12.5130199907,4.1128307787,13.1715999902,0.082,0,0.082,0.0,0.0,0.0
2019-07-29 21:00:00,0.014,0,0.014,12.1962251267,4.0087053423,12.838131712300001,0.014,0,0.014,0.0,0.0,0.0
2019-07-29 21:30:00,0.0,0,0.0,12.6517875539,4.1584414711,13.317671109399999,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 22:00:00,0.0,0,0.0,11.9824833713,3.9384518247,12.6131403909,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 22:30:00,0.0,0,0.0,11.3499342248,3.7305429745,11.947299184,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 23:00:00,0.0,0,0.0,10.3648491035,3.4067611529,10.9103674773,0.0,0,0.0,0.0,0.0,0.0
2019-07-29 23:30:00,0.0,0,0.0,9.6292596829,3.1649846024,10.1360628241,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 00:00:00,0.0,0,0.0,9.006447312,2.9602760756,9.4804708547,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 00:30:00,0.0,0,0.0,8.85351211,2.9100087056,9.3194864316,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 01:00:00,0.0,0,0.0,8.3782770324,2.7538064893,8.8192389815,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 01:30:00,0.0,0,0.0,8.2784812532,2.7210052029,8.7141907928,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 02:00:00,0.0,0,0.0,7.9664371274,2.6184412587,8.385723292,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 02:30:00,0.0,0,0.0,7.855896571,2.5821083348,8.2693648116,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 03:00:00,0.0,0,0.0,7.4341030204,2.4434714991,7.8253716004000005,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 03:30:00,0.0,0,0.0,7.4872964138,2.4609553220000002,7.8813646461,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 04:00:00,0.0,0,0.0,7.4480952543,2.4480705239000002,7.8401002676000004,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 04:30:00,0.0,0,0.0,7.4848611503,2.4601548896,7.8788012109,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 05:00:00,0.0,0,0.0,7.5293840187,2.4747888487000003,7.9256673881,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 05:30:00,0.0,0,0.0,7.6302812609,2.5079521685,8.0318750115,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 06:00:00,0.0,0,0.0,7.8457671915,2.5787789688,8.2587023068,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 06:30:00,0.001,0,0.001,8.8144656227,2.8971747458,9.2783848659,0.001,0,0.001,0.0,0.0,0.0
2019-07-30 07:00:00,0.057,0,0.057,9.8192306344,3.2274250346,10.3360322467,0.057,0,0.057,0.0,0.0,0.0
2019-07-30 07:30:00,0.077,0,0.077,10.9018770162,3.5832736919,11.4756600171,0.077,0,0.077,0.0,0.0,0.0
2019-07-30 08:00:00,0.146,0,0.146,11.2657616478,3.7028767864,11.8586964714,0.146,0,0.146,0.0,0.0,0.0
2019-07-30 08:30:00,0.34,0,0.34,11.7484624533,3.8615328687,12.3668025825,0.34,0,0.34,0.0,0.0,0.0
2019-07-30 09:00:00,0.5720000000000001,0,0.5720000000000001,11.9688481997,3.9339701605,12.5987875787,0.5720000000000001,0,0.5720000000000001,0.0,0.0,0.0
2019-07-30 09:30:00,0.444,0,0.444,12.1431238784,3.991251806,12.7822356615,0.444,0,0.444,0.0,0.0,0.0
2019-07-30 10:00:00,1.643,0,1.643,10.2474213588,3.3681645197,10.786759325,1.643,0,1.643,0.0,0.0,0.0
2019-07-30 10:30:00,1.877,0,1.877,9.8420783418,3.2349347129,10.360082465,1.877,0,1.877,0.0,0.0,0.0
2019-07-30 11:00:00,1.506,0,1.506,10.4242511023,3.4262856457,10.9728958971,1.506,0,1.506,0.0,0.0,0.0
2019-07-30 11:30:00,1.149,0,1.149,10.9415349522,3.596308625,11.5174052128,1.149,0,1.149,0.0,0.0,0.0
2019-07-30 12:00:00,1.25,0,1.25,11.2411964216,3.694802587,11.8328383385,1.25,0,1.25,0.0,0.0,0.0
2019-07-30 12:30:00,1.763,0,1.763,10.1800530868,3.3460216395,10.7158453545,1.763,0,1.763,0.0,0.0,0.0
2019-07-30 13:00:00,1.315,0,1.315,10.5470140484,3.4666358748,11.102120051,1.315,0,1.315,0.0,0.0,0.0
2019-07-30 13:30:00,1.917,0,1.917,9.725270602,3.1965418654,10.2371269495,1.917,0,1.917,0.0,0.0,0.0
2019-07-30 14:00:00,0.672,0,0.672,11.6583103173,3.8319012945,12.2719055972,0.672,0,0.672,0.0,0.0,0.0
2019-07-30 14:30:00,1.042,0,1.042,10.8278742968,3.5589501742,11.3977624177,1.042,0,1.042,0.0,0.0,0.0
2019-07-30 15:00:00,0.962,0,0.962,10.8298073694,3.5595855445,11.399797231,0.962,0,0.962,0.0,0.0,0.0
2019-07-30 15:30:00,1.338,0,1.338,10.1945037425,3.3507713404,10.7310565711,1.338,0,1.338,0.0,0.0,0.0
2019-07-30 16:00:00,1.248,0,1.248,10.4357547602,3.4300667152,10.9850050107,1.248,0,1.248,0.0,0.0,0.0
2019-07-30 16:30:00,1.188,0,1.188,11.0527152589,3.6328518247,11.6344371146,1.188,0,1.188,0.0,0.0,0.0
2019-07-30 17:00:00,1.282,0,1.282,11.4784825671,3.7727947714,12.0826132285,1.282,0,1.282,0.0,0.0,0.0
2019-07-30 17:30:00,1.066,0,1.066,12.1537745359,3.9947525079,12.7934468799,1.066,0,1.066,0.0,0.0,0.0
2019-07-30 18:00:00,1.213,0,1.213,12.3582511012,4.0619607048,13.0086853697,1.213,0,1.213,0.0,0.0,0.0
2019-07-30 18:30:00,0.665,0,0.665,13.4796520679,4.4305473781,14.1891074399,0.665,0,0.665,0.0,0.0,0.0
2019-07-30 19:00:00,0.41100000000000003,0,0.41100000000000003,13.0950002338,4.3041184342,13.7842107724,0.41100000000000003,0,0.41100000000000003,0.0,0.0,0.0
2019-07-30 19:30:00,0.28500000000000003,0,0.28500000000000003,12.9686999029,4.2626055229,13.6512630557,0.28500000000000003,0,0.28500000000000003,0.0,0.0,0.0
2019-07-30 20:00:00,0.145,0,0.145,12.5534249602,4.12611125,13.214131537,0.145,0,0.145,0.0,0.0,0.0
2019-07-30 20:30:00,0.057,0,0.057,12.4095890872,4.0788346847,13.0627253549,0.057,0,0.057,0.0,0.0,0.0
2019-07-30 21:00:00,0.0,0,0.0,12.3523725727,4.0600285259,13.002497445,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 21:30:00,0.0,0,0.0,12.5518397353,4.1255902117,13.2124628793,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 22:00:00,0.0,0,0.0,12.0429259516,3.9583183401,12.6767641596,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 22:30:00,0.0,0,0.0,11.2275401882,3.6903140001,11.818463356,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 23:00:00,0.0,0,0.0,10.1725231864,3.3435466809,10.7079191436,0.0,0,0.0,0.0,0.0,0.0
2019-07-30 23:30:00,0.0,0,0.0,9.5791584158,3.1485171123,10.0833246483,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 00:00:00,0.0,0,0.0,9.0162732708,2.9635057121,9.4908139693,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 00:30:00,0.0,0,0.0,8.758397302,2.87874598,9.2193655811,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 01:00:00,0.0,0,0.0,8.3414943527,2.7417166072,8.7805203713,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 01:30:00,0.0,0,0.0,8.1561118983,2.680784341,8.5853809455,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 02:00:00,0.0,0,0.0,7.8799227484,2.5900053574,8.2946555247,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 02:30:00,0.0,0,0.0,7.8503533849,2.5802863777000002,8.2635298788,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 03:00:00,0.0,0,0.0,7.4109541960000005,2.4358628484000002,7.8010044168,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 03:30:00,0.0,0,0.0,7.4747317708,2.4568255235,7.8681387061,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 04:00:00,0.0,0,0.0,7.2754831238,2.3913356603,7.6584032882,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 04:30:00,0.0,0,0.0,7.5385093457,2.4777881987,7.9352729954,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 05:00:00,0.0,0,0.0,7.314194927,2.4040596147,7.6991525547,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 05:30:00,0.0,0,0.0,7.5911965992,2.4951056614000002,7.9907332623,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 06:00:00,0.015,0,0.015,8.0380595414,2.6419824077,8.4611153068,0.015,0,0.015,0.0,0.0,0.0
2019-07-31 06:30:00,0.08600000000000001,0,0.08600000000000001,8.6806821222,2.8532022357,9.1375601286,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0
2019-07-31 07:00:00,0.168,0,0.168,9.523010126399999,3.130062062,10.0242211857,0.168,0,0.168,0.0,0.0,0.0
2019-07-31 07:30:00,0.353,0,0.353,10.1483680058,3.335607257,10.6824926377,0.353,0,0.353,0.0,0.0,0.0
2019-07-31 08:00:00,0.739,0,0.739,10.5594852299,3.4707349539,11.1152476104,0.739,0,0.739,0.0,0.0,0.0
2019-07-31 08:30:00,1.216,0,1.216,10.407358930400001,3.4207334573,10.9551146635,1.216,0,1.216,0.0,0.0,0.0
2019-07-31 09:00:00,1.62,0,1.62,10.088763946,3.3160163499,10.6197515221,1.62,0,1.62,0.0,0.0,0.0
2019-07-31 09:30:00,1.419,0,1.419,10.390867589700001,3.4153130157,10.9377553575,1.419,0,1.419,0.0,0.0,0.0
2019-07-31 10:00:00,1.241,0,1.241,10.5064175488,3.4532924507000002,11.0593868934,1.241,0,1.241,0.0,0.0,0.0
2019-07-31 10:30:00,1.248,0,1.248,10.0635543622,3.3077303604,10.5932151181,1.248,0,1.248,0.0,0.0,0.0
2019-07-31 11:00:00,1.742,0,1.742,8.9177754212,2.9311310345,9.3871320223,1.742,0,1.742,0.0,0.0,0.0
2019-07-31 11:30:00,3.235,0,3.235,7.0786730311,2.3266473111,7.4512347696,3.235,0,3.235,0.0,0.0,0.0
2019-07-31 12:00:00,3.156,0,3.156,7.0483849357,2.3166920956,7.4193525639,3.156,0,3.156,0.0,0.0,0.0
2019-07-31 12:30:00,3.36,0,3.36,6.8945059047,2.2661145039,7.2573746365,3.36,0,3.36,0.0,0.0,0.0
2019-07-31 13:00:00,3.143,0,3.143,7.0164579739,2.3061982107,7.3857452357,3.143,0,3.143,0.0,0.0,0.0
2019-07-31 13:30:00,3.33,0,3.33,6.684044515,2.1969391904,7.0358363316,3.33,0,3.33,0.0,0.0,0.0
2019-07-31 14:00:00,3.151,0,3.151,7.0269779829,2.3096559704,7.3968189293,3.151,0,3.151,0.0,0.0,0.0
2019-07-31 14:30:00,2.961,0,2.961,6.7925348429,2.2325982367,7.1500366767,2.961,0,2.961,0.0,0.0,0.0
2019-07-31 15:00:00,2.899,0,2.899,7.0536549774,2.3184242745,7.4248999763,2.899,0,2.899,0.0,0.0,0.0
2019-07-31 15:30:00,2.327,0,2.327,7.7707456105,2.5541205675,8.1797322215,2.327,0,2.327,0.0,0.0,0.0
2019-07-31 16:00:00,2.877,0,2.877,7.2095631753,2.369668821,7.5890138687,2.877,0,2.877,0.0,0.0,0.0
2019-07-31 16:30:00,2.52,0,2.52,8.3218305878,2.7352534402,8.7598216713,2.52,0,2.52,0.0,0.0,0.0
2019-07-31 17:00:00,2.312,0,2.312,9.4153102719,3.0946628317,9.9108529178,2.312,0,2.312,0.0,0.0,0.0
2019-07-31 17:30:00,1.258,0,1.258,11.3102920852,3.7175132333,11.905570616,1.258,0,1.258,0.0,0.0,0.0
2019-07-31 18:00:00,0.73,0,0.73,12.6413972063,4.155026329,13.3067339014,0.73,0,0.73,0.0,0.0,0.0
2019-07-31 18:30:00,1.019,0,1.019,11.9717432014,3.9349217016,12.6018349488,1.019,0,1.019,0.0,0.0,0.0
2019-07-31 19:00:00,0.518,0,0.518,12.7589776486,4.1936731514,13.430502788,0.518,0,0.518,0.0,0.0,0.0
2019-07-31 19:30:00,0.53,0,0.53,12.2109268779,4.0135375743,12.8536072399,0.53,0,0.53,0.0,0.0,0.0
2019-07-31 20:00:00,0.202,0,0.202,12.3158916683,4.0480378325,12.9640964929,0.202,0,0.202,0.0,0.0,0.0
2019-07-31 20:30:00,0.089,0,0.089,12.1271274885,3.985994047,12.7653973563,0.089,0,0.089,0.0,0.0,0.0
2019-07-31 21:00:00,0.022,0,0.022,11.8067537746,3.8806922995,12.428161868,0.022,0,0.022,0.0,0.0,0.0
2019-07-31 21:30:00,0.0,0,0.0,12.3001016176,4.0428478938,12.947475387,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 22:00:00,0.0,0,0.0,11.889411881000001,3.9078607052,12.515170401,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 22:30:00,0.0,0,0.0,11.2916491563,3.7113855988999997,11.8859464803,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 23:00:00,0.0,0,0.0,10.3867408054,3.4139566073,10.9334113741,0.0,0,0.0,0.0,0.0,0.0
2019-07-31 23:30:00,0.0,0,0.0,9.4345100205,3.1009734839,9.9310631795,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 00:00:00,0.0,0,0.0,8.6525426532,2.8439532395000002,9.1079396349,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 00:30:00,0.0,0,0.0,8.7100372484,2.8628507991000003,9.1684602614,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 01:00:00,0.0,0,0.0,8.2483122883,2.7110891436999998,8.6824339877,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 01:30:00,0.0,0,0.0,8.1756348129,2.6872012127,8.605931382,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 02:00:00,0.0,0,0.0,7.7147829276,2.5357265232,8.1208241343,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 02:30:00,0.0,0,0.0,7.6626508483,2.5185915374,8.0659482614,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 03:00:00,0.0,0,0.0,7.3025546969,2.4002336561,7.6868996809,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 03:30:00,0.0,0,0.0,7.3439673388,2.4138453332,7.7304919356,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 04:00:00,0.0,0,0.0,7.1078961923,2.3362524997,7.4819959919,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 04:30:00,0.0,0,0.0,7.3232567397,2.4070380885000002,7.7086913049,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 05:00:00,0.0,0,0.0,7.0189551062,2.3070189784,7.388373796,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 05:30:00,0.0,0,0.0,7.2022771304,2.3672740138,7.5813443478,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 06:00:00,0.011,0,0.011,7.8387194075,2.5764624742,8.2512835868,0.011,0,0.011,0.0,0.0,0.0
2019-08-01 06:30:00,0.08,0,0.08,8.3693692337,2.7508786375,8.8098623512,0.08,0,0.08,0.0,0.0,0.0
2019-08-01 07:00:00,0.19,0,0.19,9.3106729257,3.0602701992,9.8007083429,0.19,0,0.19,0.0,0.0,0.0
2019-08-01 07:30:00,0.41600000000000004,0,0.41600000000000004,10.2419627487,3.3663703613,10.7810134197,0.41600000000000004,0,0.41600000000000004,0.0,0.0,0.0
2019-08-01 08:00:00,0.767,0,0.767,10.4477125619,3.4339970546,10.9975921704,0.767,0,0.767,0.0,0.0,0.0
2019-08-01 08:30:00,1.156,0,1.156,10.3731243919,3.4094811087,10.9190783073,1.156,0,1.156,0.0,0.0,0.0
2019-08-01 09:00:00,1.5859999999999999,0,1.5859999999999999,9.9662484753,3.2757474621,10.4907878687,1.5859999999999999,0,1.5859999999999999,0.0,0.0,0.0
2019-08-01 09:30:00,1.974,0,1.974,9.3184394415,3.0628229295,9.8088836227,1.974,0,1.974,0.0,0.0,0.0
2019-08-01 10:00:00,2.368,0,2.368,8.5376725933,2.8061972766,8.9870237824,2.368,0,2.368,0.0,0.0,0.0
2019-08-01 10:30:00,2.743,0,2.743,8.5400681323,2.8069846522,8.9895454025,2.743,0,2.743,2.96e-08,9.700000000000001e-09,3.12e-08
2019-08-01 11:00:00,2.992,0,2.992,8.5400681323,2.8069846522,8.9895454025,2.992,0,2.992,2.96e-08,9.700000000000001e-09,3.12e-08
2019-08-01 11:30:00,3.235,0,3.235,7.5424238671,2.4790748396,7.9393935443,3.235,0,3.235,0.0,0.0,0.0
2019-08-01 12:00:00,2.939,0,2.939,7.7789484992,2.5568167267,8.1883668412,2.939,0,2.939,0.0,0.0,0.0
2019-08-01 12:30:00,2.6470000000000002,0,2.6470000000000002,8.0494621688,2.6457302701,8.4731180724,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0
2019-08-01 13:00:00,1.9809999999999999,0,1.9809999999999999,9.4211960404,3.0965973902,9.9170484636,1.9809999999999999,0,1.9809999999999999,0.0,0.0,0.0
2019-08-01 13:30:00,1.436,0,1.436,9.9237577356,3.2617814313,10.4460607743,1.436,0,1.436,0.0,0.0,0.0
2019-08-01 14:00:00,2.047,0,2.047,8.8993885241,2.9250875537,9.3677773938,2.047,0,2.047,0.0,0.0,0.0
2019-08-01 14:30:00,0.904,0,0.904,9.7677761507,3.2105127637,10.2818696323,0.904,0,0.904,0.0,0.0,0.0
2019-08-01 15:00:00,2.8609999999999998,0,2.8609999999999998,8.1232736872,2.669990943,8.5508144076,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0
2019-08-01 15:30:00,2.373,0,2.373,8.0198029638,2.6359817609,8.4418978566,2.373,0,2.373,0.0,0.0,0.0
2019-08-01 16:00:00,3.04,0,3.04,7.4963216975,2.4639217893,7.8908649448,3.04,0,3.04,0.0,0.0,0.0
2019-08-01 16:30:00,2.793,0,2.793,7.9993256892,2.6292512062,8.4203428307,2.793,0,2.793,0.0,0.0,0.0
2019-08-01 17:00:00,2.449,0,2.449,8.8846150314,2.9202317414000003,9.3522263488,2.449,0,2.449,0.0,0.0,0.0
2019-08-01 17:30:00,2.066,0,2.066,9.8059765486,3.2230686273,10.3220805775,2.066,0,2.066,0.0,0.0,0.0
2019-08-01 18:00:00,1.6440000000000001,0,1.6440000000000001,10.7959203496,3.5484474197,11.3641266838,1.6440000000000001,0,1.6440000000000001,0.0,0.0,0.0
2019-08-01 18:30:00,1.216,0,1.216,11.5560776292,3.7982990349,12.1642922413,1.216,0,1.216,0.0,0.0,0.0
2019-08-01 19:00:00,0.799,0,0.799,12.1206644968,3.9838697643,12.7585942072,0.799,0,0.799,0.0,0.0,0.0
2019-08-01 19:30:00,0.436,0,0.436,12.2903079095,4.0396288576,12.9371662206,0.436,0,0.436,0.0,0.0,0.0
2019-08-01 20:00:00,0.183,0,0.183,12.2454951133,4.0248996038,12.8899948561,0.183,0,0.183,0.0,0.0,0.0
2019-08-01 20:30:00,0.06,0,0.06,12.1672336446,3.999176303,12.8076143627,0.06,0,0.06,0.0,0.0,0.0
2019-08-01 21:00:00,0.01,0,0.01,12.1529070556,3.9944673809,12.7925337428,0.01,0,0.01,0.0,0.0,0.0
2019-08-01 21:30:00,0.0,0,0.0,12.4750673973,4.1003563645,13.1316498919,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 22:00:00,0.0,0,0.0,11.9819272098,3.9382690233,12.6125549577,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 22:30:00,0.0,0,0.0,11.2639753492,3.7022896584,11.856816157,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 23:00:00,0.0,0,0.0,10.3083319046,3.3881848479,10.850875689,0.0,0,0.0,0.0,0.0,0.0
2019-08-01 23:30:00,0.0,0,0.0,9.6818110224,3.1822573924,10.1913800235,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 00:00:00,0.0,0,0.0,9.095006325,2.9893840154999998,9.5736908684,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 00:30:00,0.0,0,0.0,8.9782818449,2.9510185342,9.4508229946,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 01:00:00,0.0,0,0.0,8.3860086647,2.756347754,8.8273775418,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 01:30:00,0.0,0,0.0,8.333838082,2.7392001127,8.7724611389,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 02:00:00,0.0,0,0.0,7.9663281987,2.6184054556,8.3856086303,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 02:30:00,0.0,0,0.0,7.8531427488,2.5812031972,8.2664660514,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 03:00:00,0.0,0,0.0,7.4700876576,2.4552990774,7.8632501659,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 03:30:00,0.0,0,0.0,7.4704239873,2.4554096236,7.8636041971,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 04:00:00,0.0,0,0.0,7.3744831642,2.4238754,7.7626138571,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 04:30:00,0.0,0,0.0,7.4742025947,2.4566515917,7.8675816786,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 05:00:00,0.0,0,0.0,7.2821432402,2.3935247347,7.665413937,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 05:30:00,0.0,0,0.0,7.6999811332,2.5308614087,8.1052432981,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 06:00:00,0.008,0,0.008,7.7925718235,2.5612944969,8.2027071827,0.008,0,0.008,0.0,0.0,0.0
2019-08-02 06:30:00,0.078,0,0.078,8.6867584336,2.8551994226,9.1439562459,0.078,0,0.078,0.0,0.0,0.0
2019-08-02 07:00:00,0.19,0,0.19,9.141616938,3.0047041832,9.6227546716,0.19,0,0.19,0.0,0.0,0.0
2019-08-02 07:30:00,0.404,0,0.404,10.0387166497,3.2995665991,10.5670701575,0.404,0,0.404,0.0,0.0,0.0
2019-08-02 08:00:00,0.744,0,0.744,10.4764065469,3.4434283114,11.0277963652,0.744,0,0.744,0.0,0.0,0.0
2019-08-02 08:30:00,1.1219999999999999,0,1.1219999999999999,10.416159775,3.423626155,10.9643787105,1.1219999999999999,0,1.1219999999999999,0.0,0.0,0.0
2019-08-02 09:00:00,1.427,0,1.427,10.4694828297,3.4411525956,11.0205082418,1.427,0,1.427,0.0,0.0,0.0
2019-08-02 09:30:00,1.501,0,1.501,10.558189933,3.4703092105,11.11388414,1.501,0,1.501,0.0,0.0,0.0
2019-08-02 10:00:00,1.2850000000000001,0,1.2850000000000001,10.5676084789,3.4734049368,11.1237983989,1.2850000000000001,0,1.2850000000000001,0.0,0.0,0.0
2019-08-02 10:30:00,1.521,0,1.521,10.2268012593,3.3613870208,10.7650539571,1.521,0,1.521,0.0,0.0,0.0
2019-08-02 11:00:00,1.434,0,1.434,10.3323264894,3.3960714866,10.8761331467,1.434,0,1.434,0.0,0.0,0.0
2019-08-02 11:30:00,1.818,0,1.818,9.7199920039,3.1948068742,10.2315705305,1.818,0,1.818,0.0,0.0,0.0
2019-08-02 12:00:00,2.41,0,2.41,8.9083568753,2.9280353082,9.3772177635,2.41,0,2.41,0.0,0.0,0.0
2019-08-02 12:30:00,3.433,0,3.433,7.4097862568,2.4354789654,7.7997750072,3.433,0,3.433,0.0,0.0,0.0
2019-08-02 13:00:00,2.293,0,2.293,8.544284662599999,2.8083705587,8.9939838554,2.293,0,2.293,0.0,0.0,0.0
2019-08-02 13:30:00,2.137,0,2.137,8.8108272074,2.8959788566,9.2745549552,2.137,0,2.137,0.0,0.0,0.0
2019-08-02 14:00:00,2.708,0,2.708,7.5566356038,2.4837460116,7.9543532671,2.708,0,2.708,0.0,0.0,0.0
2019-08-02 14:30:00,2.642,0,2.642,8.0505333556,2.6460823522,8.4742456375,2.642,0,2.642,0.0,0.0,0.0
2019-08-02 15:00:00,2.124,0,2.124,8.78512728,2.8875316989,9.2475024,2.124,0,2.124,0.0,0.0,0.0
2019-08-02 15:30:00,2.471,0,2.471,8.2470577985,2.7106768129,8.6811134721,2.471,0,2.471,0.0,0.0,0.0
