Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-02 16:00:00,2.846,0,2.846,7.6366702075,2.5100521137,8.0386002184,2.846,0,2.846,0.0,0.0,0.0
2019-08-02 16:30:00,2.5220000000000002,0,2.5220000000000002,8.5146405957,2.7986270251,8.9627795745,2.5220000000000002,0,2.5220000000000002,0.0,0.0,0.0
2019-08-02 17:00:00,2.201,0,2.201,9.4139336899,3.0942103711,9.9094038841,2.201,0,2.201,0.0,0.0,0.0
2019-08-02 17:30:00,1.534,0,1.534,10.6887351913,3.5132173617999998,11.2513002014,1.534,0,1.534,0.0,0.0,0.0
2019-08-02 18:00:00,0.709,0,0.709,12.1028465957,3.9780133034,12.7398385218,0.709,0,0.709,0.0,0.0,0.0
2019-08-02 18:30:00,0.428,0,0.428,12.6363739818,4.1533752749,13.3014462967,0.428,0,0.428,0.0,0.0,0.0
2019-08-02 19:00:00,0.365,0,0.365,12.4920589543,4.1059412192,13.1495357414,0.365,0,0.365,0.0,0.0,0.0
2019-08-02 19:30:00,0.28500000000000003,0,0.28500000000000003,12.5174607265,4.114290378,13.1762744489,0.28500000000000003,0,0.28500000000000003,0.0,0.0,0.0
2019-08-02 20:00:00,0.165,0,0.165,12.0744869657,3.9686919438,12.7099862797,0.165,0,0.165,0.0,0.0,0.0
2019-08-02 20:30:00,0.061,0,0.061,11.8414427858,3.8920940261,12.4646766167,0.061,0,0.061,0.0,0.0,0.0
2019-08-02 21:00:00,0.01,0,0.01,11.683027583,3.8400254669000002,12.2979237716,0.01,0,0.01,0.0,0.0,0.0
2019-08-02 21:30:00,0.0,0,0.0,11.9399222065,3.9244626463000003,12.5683391647,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 22:00:00,0.0,0,0.0,11.7674601409,3.8677771066,12.3868001483,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 22:30:00,0.0,0,0.0,11.0823231259,3.6425834599,11.6656032904,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 23:00:00,0.0,0,0.0,10.2932921783,3.383241529,10.8350443982,0.0,0,0.0,0.0,0.0,0.0
2019-08-02 23:30:00,0.0,0,0.0,9.6683459901,3.1778316503,10.1772063054,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 00:00:00,0.0,0,0.0,9.0880549642,2.9870992137,9.5663736465,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 00:30:00,0.0,0,0.0,9.1070625244,2.9933466966,9.5863816047,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 01:00:00,0.0,0,0.0,8.5453104351,2.8087077138,8.9950636159,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 01:30:00,0.0,0,0.0,8.5458063732,2.8088707208,8.995585656,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 02:00:00,0.0,0,0.0,8.1669494787,2.6843464815,8.596788925,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 02:30:00,0.0,0,0.0,7.9206133677,2.6033797172,8.3374877555,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 03:00:00,0.0,0,0.0,7.4797569698,2.4584772266,7.8734283893,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 03:30:00,0.0,0,0.0,7.4797569698,2.4584772266,7.8734283893,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 04:00:00,0.0,0,0.0,7.2294062941,2.3761909388,7.6099013622000005,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 04:30:00,0.0,0,0.0,7.3137437451,2.4039113184,7.6986776264,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 05:00:00,0.0,0,0.0,7.2417757869,2.3802565944,7.622921881,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 05:30:00,0.0,0,0.0,7.5003365913,2.4652414211,7.8950911487,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 06:00:00,0.006,0,0.006,7.4616182063,2.4525153033000002,7.8543349540000005,0.006,0,0.006,0.0,0.0,0.0
2019-08-03 06:30:00,0.083,0,0.083,7.6264651373,2.5066978693,8.0278580393,0.083,0,0.083,0.0,0.0,0.0
2019-08-03 07:00:00,0.21,0,0.21,7.8911091639,2.5936821544,8.3064306989,0.21,0,0.21,0.0,0.0,0.0
2019-08-03 07:30:00,0.325,0,0.325,8.5483265417,2.8096990602,8.998238465,0.325,0,0.325,0.0,0.0,0.0
2019-08-03 08:00:00,0.34500000000000003,0,0.34500000000000003,9.3417672907,3.0704904227,9.8334392534,0.34500000000000003,0,0.34500000000000003,0.0,0.0,0.0
2019-08-03 08:30:00,0.612,0,0.612,9.4345791293,3.1009961989,9.9311359256,0.612,0,0.612,0.0,0.0,0.0
2019-08-03 09:00:00,0.8160000000000001,0,0.8160000000000001,9.387317906,3.085462186,9.8813872695,0.8160000000000001,0,0.8160000000000001,0.0,0.0,0.0
2019-08-03 09:30:00,0.833,0,0.833,9.9482663584,3.2698370261,10.4718593246,0.833,0,0.833,0.0,0.0,0.0
2019-08-03 10:00:00,1.093,0,1.093,9.8065929335,3.2232712232,10.3227294037,1.093,0,1.093,0.0,0.0,0.0
2019-08-03 10:30:00,1.729,0,1.729,8.6750619291,2.8513549675,9.1316441359,1.729,0,1.729,0.0,0.0,0.0
2019-08-03 11:00:00,1.612,0,1.612,8.844181102,2.9069417515,9.3096643179,1.612,0,1.612,0.0,0.0,0.0
2019-08-03 11:30:00,1.3860000000000001,0,1.3860000000000001,8.9268615865,2.9341175126000003,9.3966964069,1.3860000000000001,0,1.3860000000000001,0.0,0.0,0.0
2019-08-03 12:00:00,1.7429999999999999,0,1.7429999999999999,8.3602982065,2.747897135,8.800313901500001,1.7429999999999999,0,1.7429999999999999,0.0,0.0,0.0
2019-08-03 12:30:00,2.441,0,2.441,6.9591414162,2.2873591692,7.3254120171,2.441,0,2.441,0.0,0.0,0.0
2019-08-03 13:00:00,1.798,0,1.798,8.0061016452,2.6314783552,8.427475416,1.798,0,1.798,0.0,0.0,0.0
2019-08-03 13:30:00,1.167,0,1.167,8.9673429048,2.9474230785,9.4393083208,1.167,0,1.167,0.0,0.0,0.0
2019-08-03 14:00:00,0.867,0,0.867,9.0988010578,2.9906312839,9.577685324,0.867,0,0.867,0.0,0.0,0.0
2019-08-03 14:30:00,0.861,0,0.861,9.0485661803,2.9741198781,9.5248065056,0.861,0,0.861,0.0,0.0,0.0
2019-08-03 15:00:00,1.626,0,1.626,7.5887455394,2.4943000371,7.9881531994,1.626,0,1.626,0.0,0.0,0.0
2019-08-03 15:30:00,1.6019999999999999,0,1.6019999999999999,7.6827509862,2.5251981332,8.0871063013,1.6019999999999999,0,1.6019999999999999,0.0,0.0,0.0
2019-08-03 16:00:00,1.309,0,1.309,8.1200252432,2.6689232311,8.5473949929,1.309,0,1.309,0.0,0.0,0.0
2019-08-03 16:30:00,1.5,0,1.5,7.9740213276,2.6209340647,8.3937066606,1.5,0,1.5,0.0,0.0,0.0
2019-08-03 17:00:00,1.6720000000000002,0,1.6720000000000002,8.0741432346,2.6538425441999998,8.4990981417,1.6720000000000002,0,1.6720000000000002,0.0,0.0,0.0
2019-08-03 17:30:00,1.4140000000000001,0,1.4140000000000001,8.9775881239,2.9507905192,9.450092762,1.4140000000000001,0,1.4140000000000001,0.0,0.0,0.0
2019-08-03 18:00:00,0.755,0,0.755,10.7395690119,3.5299256307,11.3048094862,0.755,0,0.755,0.0,0.0,0.0
2019-08-03 18:30:00,0.663,0,0.663,10.9343295342,3.5939403187,11.5098205624,0.663,0,0.663,0.0,0.0,0.0
2019-08-03 19:00:00,0.838,0,0.838,10.546245624099999,3.4663833059,11.1013111832,0.838,0,0.838,0.0,0.0,0.0
2019-08-03 19:30:00,0.261,0,0.261,11.3307993069,3.7242536312,11.9271571652,0.261,0,0.261,0.0,0.0,0.0
2019-08-03 20:00:00,0.061,0,0.061,11.3050983923,3.715806149,11.9001035708,0.061,0,0.061,0.0,0.0,0.0
2019-08-03 20:30:00,0.02,0,0.02,11.0586563144,3.6348045552,11.6406908573,0.02,0,0.02,0.0,0.0,0.0
2019-08-03 21:00:00,0.001,0,0.001,10.8434376047,3.5640655862,11.414144847,0.001,0,0.001,0.0,0.0,0.0
2019-08-03 21:30:00,0.0,0,0.0,10.9953546032,3.6139982889,11.5740574771,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 22:00:00,0.0,0,0.0,10.6412686161,3.497615853,11.2013353853,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 22:30:00,0.0,0,0.0,10.2996603922,3.3853346597,10.8417477813,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 23:00:00,0.0,0,0.0,9.7227649134,3.1957182854,10.2344893825,0.0,0,0.0,0.0,0.0,0.0
2019-08-03 23:30:00,0.0,0,0.0,9.0121464866,2.9621493037,9.4864699859,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 00:00:00,0.0,0,0.0,8.485731386,2.7891250274,8.9323488274,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 00:30:00,0.0,0,0.0,8.4870339229,2.7895531505999998,8.9337199188,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 01:00:00,0.0,0,0.0,8.0563779879,2.6480033899,8.480397882,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 01:30:00,0.0,0,0.0,7.7898680229,2.5604058006,8.1998610768,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 02:00:00,0.0,0,0.0,7.4570280638,2.4510065964,7.8495032251,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 02:30:00,0.0,0,0.0,7.3133146122,2.4037702692,7.6982259075,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 03:00:00,0.0,0,0.0,7.1878557636,2.3625339398,7.5661639617,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 03:30:00,0.0,0,0.0,6.8463268503,2.2502788146,7.2066598425,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 04:00:00,0.0,0,0.0,6.8880225094,2.263983515,7.2505500098999995,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 04:30:00,0.0,0,0.0,6.8880225094,2.263983515,7.2505500098999995,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 05:00:00,0.0,0,0.0,6.8326929951,2.2457975831,7.1923084159,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 05:30:00,0.0,0,0.0,6.8614284454,2.2552424688,7.2225562584,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 06:00:00,0.003,0,0.003,6.8425370539,2.2490331687,7.202670583,0.003,0,0.003,0.0,0.0,0.0
2019-08-04 06:30:00,0.065,0,0.065,7.0684311029,2.3232809521,7.4404537925,0.065,0,0.065,0.0,0.0,0.0
2019-08-04 07:00:00,0.157,0,0.157,7.3191710916,2.4056952009,7.7043906228,0.157,0,0.157,0.0,0.0,0.0
2019-08-04 07:30:00,0.387,0,0.387,7.4179539329,2.4381635507,7.8083725610000005,0.387,0,0.387,0.0,0.0,0.0
2019-08-04 08:00:00,0.593,0,0.593,7.7685370898,2.5533946619,8.1774074629,0.593,0,0.593,0.0,0.0,0.0
2019-08-04 08:30:00,0.81,0,0.81,8.2810224835,2.7218404649,8.7168657721,0.81,0,0.81,0.0,0.0,0.0
2019-08-04 09:00:00,0.773,0,0.773,9.0927017101,2.9886265252,9.571264958,0.773,0,0.773,0.0,0.0,0.0
2019-08-04 09:30:00,1.002,0,1.002,9.2005687422,3.0240807042,9.6848092023,1.002,0,1.002,0.0,0.0,0.0
2019-08-04 10:00:00,1.377,0,1.377,9.0858178128,2.9863638976,9.5640187503,1.377,0,1.377,0.0,0.0,0.0
2019-08-04 10:30:00,0.779,0,0.779,9.9621615109,3.2744041418,10.4864858009,0.779,0,0.779,0.0,0.0,0.0
2019-08-04 11:00:00,1.034,0,1.034,9.4763965516,3.1147409209,9.9751542648,1.034,0,1.034,0.0,0.0,0.0
2019-08-04 11:30:00,1.697,0,1.697,8.3603653407,2.747919201,8.8003845692,1.697,0,1.697,0.0,0.0,0.0
2019-08-04 12:00:00,1.9060000000000001,0,1.9060000000000001,8.5284965865,2.8031812691,8.9773648279,1.9060000000000001,0,1.9060000000000001,0.0,0.0,0.0
2019-08-04 12:30:00,1.5550000000000002,0,1.5550000000000002,9.029683016,2.9679132822,9.5049294906,1.5550000000000002,0,1.5550000000000002,0.0,0.0,0.0
2019-08-04 13:00:00,1.2770000000000001,0,1.2770000000000001,9.5271332907,3.1314172806,10.0285613586,1.2770000000000001,0,1.2770000000000001,0.0,0.0,0.0
2019-08-04 13:30:00,1.007,0,1.007,9.9817894051,3.2808555187,10.5071467422,1.007,0,1.007,0.0,0.0,0.0
2019-08-04 14:00:00,1.04,0,1.04,9.5754360828,3.1472936406,10.0794064029,1.04,0,1.04,0.0,0.0,0.0
2019-08-04 14:30:00,0.448,0,0.448,10.2473700208,3.3681476457,10.7867052851,0.448,0,0.448,0.0,0.0,0.0
2019-08-04 15:00:00,0.602,0,0.602,9.9721641909,3.2776918638,10.4970149378,0.602,0,0.602,0.0,0.0,0.0
2019-08-04 15:30:00,0.467,0,0.467,10.2887826628,3.3817593229,10.8302975398,0.467,0,0.467,0.0,0.0,0.0
2019-08-04 16:00:00,0.983,0,0.983,9.8530745434,3.2385489896,10.3716574141,0.983,0,0.983,0.0,0.0,0.0
2019-08-04 16:30:00,1.173,0,1.173,10.0260006255,3.2953870441,10.5536848689,1.173,0,1.173,0.0,0.0,0.0
2019-08-04 17:00:00,0.615,0,0.615,11.4575712232,3.7659215450000003,12.0606012876,0.615,0,0.615,0.0,0.0,0.0
2019-08-04 17:30:00,0.8290000000000001,0,0.8290000000000001,11.1855703974,3.676519197,11.7742846289,0.8290000000000001,0,0.8290000000000001,0.0,0.0,0.0
2019-08-04 18:00:00,1.004,0,1.004,11.0878498576,3.6444000088,11.6714209027,1.004,0,1.004,0.0,0.0,0.0
2019-08-04 18:30:00,0.794,0,0.794,11.5744253647,3.8043296439,12.183605647,0.794,0,0.794,0.0,0.0,0.0
2019-08-04 19:00:00,0.507,0,0.507,11.8457466203,3.8935086281,12.4692069688,0.507,0,0.507,0.0,0.0,0.0
2019-08-04 19:30:00,0.336,0,0.336,11.4828992793,3.7742464745,12.0872623993,0.336,0,0.336,0.0,0.0,0.0
2019-08-04 20:00:00,0.165,0,0.165,11.5568164355,3.7985418688,12.1650699321,0.165,0,0.165,0.0,0.0,0.0
2019-08-04 20:30:00,0.091,0,0.091,11.5173207407,3.7855602617,12.1234955166,0.091,0,0.091,0.0,0.0,0.0
2019-08-04 21:00:00,0.013000000000000001,0,0.013000000000000001,11.5024304212,3.7806660504,12.107821496,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0
2019-08-04 21:30:00,0.0,0,0.0,11.6576587198,3.8316871248,12.2712197051,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 22:00:00,0.0,0,0.0,11.1573187089,3.667233316,11.7445460093,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 22:30:00,0.0,0,0.0,10.6754261475,3.5088428907,11.2372906816,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 23:00:00,0.0,0,0.0,9.7627736589,3.2088685241,10.276603851499999,0.0,0,0.0,0.0,0.0,0.0
2019-08-04 23:30:00,0.0,0,0.0,8.7793958546,2.8856478705,9.2414693207,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 00:00:00,0.0,0,0.0,8.4067663237,2.7631704666,8.849227709200001,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 00:30:00,0.0,0,0.0,8.2785286421,2.7210207789,8.7142406759,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 01:00:00,0.0,0,0.0,8.0500542011,2.6459248617,8.4737412643,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 01:30:00,0.0,0,0.0,7.8774318688000005,2.5891866449,8.2920335462,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 02:00:00,0.0,0,0.0,7.6261472367,2.5065933805,8.0275234071,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 02:30:00,0.0,0,0.0,7.3146026691,2.404193633,7.6995817569,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 03:00:00,0.0,0,0.0,7.30315364,2.4004305192,7.6875301474,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 03:30:00,0.0,0,0.0,7.1682380712,2.3560859161,7.5455137591,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 04:00:00,0.0,0,0.0,7.1246675883,2.341764991,7.499650093,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 04:30:00,0.0,0,0.0,7.2240543091,2.3744318264,7.6042676938,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 05:00:00,0.0,0,0.0,7.2423181267,2.3804348529,7.6234927649,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 05:30:00,0.0,0,0.0,7.4466354126,2.4475906972,7.8385635922,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 06:00:00,0.002,0,0.002,7.6850881809,2.525966332,8.0895665062,0.002,0,0.002,0.0,0.0,0.0
2019-08-05 06:30:00,0.057,0,0.057,8.4450295777,2.77574699,8.8895048186,0.057,0,0.057,0.0,0.0,0.0
2019-08-05 07:00:00,0.20500000000000002,0,0.20500000000000002,9.0228820492,2.9656779125,9.4977705782,0.20500000000000002,0,0.20500000000000002,0.0,0.0,0.0
2019-08-05 07:30:00,0.34500000000000003,0,0.34500000000000003,9.713278575,3.1926002768,10.2245037632,0.34500000000000003,0,0.34500000000000003,0.0,0.0,0.0
2019-08-05 08:00:00,0.735,0,0.735,9.979994221,3.2802654702,10.5052570747,0.735,0,0.735,0.0,0.0,0.0
2019-08-05 08:30:00,1.168,0,1.168,10.1007467584,3.3199549099,10.6323650089,1.168,0,1.168,0.0,0.0,0.0
2019-08-05 09:00:00,1.623,0,1.623,9.8242377335,3.2290707885,10.3413028773,1.623,0,1.623,0.0,0.0,0.0
2019-08-05 09:30:00,1.643,0,1.643,9.5635230373,3.1433780119,10.0668663551,1.643,0,1.643,0.0,0.0,0.0
2019-08-05 10:00:00,2.225,0,2.225,8.8643266542,2.9135632744,9.3308701623,2.225,0,2.225,0.0,0.0,0.0
2019-08-05 10:30:00,2.388,0,2.388,8.6177786095,2.8325268509,9.0713459047,2.388,0,2.388,0.0,0.0,0.0
2019-08-05 11:00:00,2.766,0,2.766,8.0127308272,2.633657262,8.4344535023,2.766,0,2.766,0.0,0.0,0.0
2019-08-05 11:30:00,1.306,0,1.306,10.0907062331,3.3166547489,10.621796034900001,1.306,0,1.306,0.0,0.0,0.0
2019-08-05 12:00:00,2.885,0,2.885,7.7747134444,2.5554247315,8.1839088888,2.885,0,2.885,0.0,0.0,0.0
2019-08-05 12:30:00,3.457,0,3.457,6.9086251672,2.2707552811,7.2722370181,3.457,0,3.457,0.0,0.0,0.0
2019-08-05 13:00:00,2.523,0,2.523,8.0923810542,2.6598370256,8.5182958465,2.523,0,2.523,0.0,0.0,0.0
2019-08-05 13:30:00,3.266,0,3.266,6.9455440899,2.2828899442,7.3110990421,3.266,0,3.266,0.0,0.0,0.0
2019-08-05 14:00:00,1.501,0,1.501,9.5167653212,3.1280094938,10.0176477065,1.501,0,1.501,0.0,0.0,0.0
2019-08-05 14:30:00,2.092,0,2.092,8.3803022501,2.7544721462,8.8213707896,2.092,0,2.092,0.0,0.0,0.0
2019-08-05 15:00:00,2.127,0,2.127,8.3388626228,2.7408515994,8.7777501292,2.127,0,2.127,0.0,0.0,0.0
2019-08-05 15:30:00,1.373,0,1.373,9.7551147554,3.2063511643,10.2685418478,1.373,0,1.373,0.0,0.0,0.0
2019-08-05 16:00:00,2.13,0,2.13,8.6937364506,2.8574929859,9.1513015269,2.13,0,2.13,0.0,0.0,0.0
2019-08-05 16:30:00,1.376,0,1.376,10.4808801917,3.4448987273,11.0325054649,1.376,0,1.376,0.0,0.0,0.0
2019-08-05 17:00:00,1.637,0,1.637,10.4572160129,3.4371206878000002,11.007595803,1.637,0,1.637,0.0,0.0,0.0
2019-08-05 17:30:00,0.423,0,0.423,13.0189265531,4.2791142245,13.7041332138,0.423,0,0.423,0.0,0.0,0.0
2019-08-05 18:00:00,0.353,0,0.353,13.3466139555,4.3868198651,14.0490673216,0.353,0,0.353,0.0,0.0,0.0
2019-08-05 18:30:00,0.391,0,0.391,13.5885494797,4.4663402264,14.3037362944,0.391,0,0.391,0.0,0.0,0.0
2019-08-05 19:00:00,0.191,0,0.191,13.5404484196,4.4505301725,14.2531035996,0.191,0,0.191,0.0,0.0,0.0
2019-08-05 19:30:00,0.184,0,0.184,13.2522247902,4.3557956468,13.9497103055,0.184,0,0.184,0.0,0.0,0.0
2019-08-05 20:00:00,0.145,0,0.145,12.7698501126,4.1972467575,13.4419474869,0.145,0,0.145,0.0,0.0,0.0
2019-08-05 20:30:00,0.067,0,0.067,12.5717486721,4.1321339628,13.2334196548,0.067,0,0.067,0.0,0.0,0.0
2019-08-05 21:00:00,0.01,0,0.01,12.380127665,4.0691511836,13.0317133316,0.01,0,0.01,0.0,0.0,0.0
2019-08-05 21:30:00,0.0,0,0.0,12.380127665,4.0691511836,13.0317133316,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 22:00:00,0.0,0,0.0,11.8583905739,3.8976644946,12.4825163936,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 22:30:00,0.0,0,0.0,11.3579817832,3.7331880791,11.9557702981,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 23:00:00,0.0,0,0.0,10.3526704827,3.4027582338,10.8975478765,0.0,0,0.0,0.0,0.0,0.0
2019-08-05 23:30:00,0.0,0,0.0,9.3955431728,3.0881657004,9.8900454451,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 00:00:00,0.0,0,0.0,8.7520919443,2.8766735091,9.2127283624,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 00:30:00,0.0,0,0.0,8.6015511987,2.8271931589,9.0542644197,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 01:00:00,0.0,0,0.0,8.2082627356,2.6979254923,8.6402765638,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 01:30:00,0.0,0,0.0,8.0738796338,2.6537559028,8.4988206672,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 02:00:00,0.0,0,0.0,7.7674974956,2.5530529638,8.1763131532,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 02:30:00,0.0,0,0.0,7.6765690371,2.5231662247999997,8.0805989864,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 03:00:00,0.0,0,0.0,7.2901309043,2.3961501528999998,7.6738220045,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 03:30:00,0.0,0,0.0,7.2299690374,2.3763759035,7.6104937236,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 04:00:00,0.0,0,0.0,7.2999351432,2.3993726504,7.684142256,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 04:30:00,0.0,0,0.0,7.3265861397,2.4081324093,7.7121959365,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 05:00:00,0.0,0,0.0,7.3527263891,2.4167242938,7.7397119885,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 05:30:00,0.0,0,0.0,7.5579595314,2.4841811656,7.9557468752,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 06:00:00,0.003,0,0.003,7.8406689346,2.5771032527999997,8.2533357206,0.003,0,0.003,0.0,0.0,0.0
2019-08-06 06:30:00,0.082,0,0.082,8.4221295451,2.7682201132,8.8653995211,0.082,0,0.082,0.0,0.0,0.0
2019-08-06 07:00:00,0.169,0,0.169,9.1316478252,3.0014274942,9.6122608686,0.169,0,0.169,0.0,0.0,0.0
2019-08-06 07:30:00,0.367,0,0.367,10.054164118,3.3046439364,10.5833306505,0.367,0,0.367,0.0,0.0,0.0
2019-08-06 08:00:00,0.852,0,0.852,10.1861777743,3.3480347269,10.722292394,0.852,0,0.852,0.0,0.0,0.0
2019-08-06 08:30:00,1.019,0,1.019,10.5728923424,3.4751416587,11.1293603604,1.019,0,1.019,0.0,0.0,0.0
2019-08-06 09:00:00,1.19,0,1.19,10.5300310478,3.4610538324,11.0842432082,1.19,0,1.19,0.0,0.0,0.0
2019-08-06 09:30:00,1.492,0,1.492,10.0734803643,3.3109928796,10.6036635414,1.492,0,1.492,0.0,0.0,0.0
2019-08-06 10:00:00,1.867,0,1.867,9.4615908081,3.1098745083,9.9595692717,1.867,0,1.867,0.0,0.0,0.0
2019-08-06 10:30:00,1.251,0,1.251,10.4546451645,3.4362756909,11.0048896468,1.251,0,1.251,0.0,0.0,0.0
2019-08-06 11:00:00,2.047,0,2.047,9.3130265749,3.0610438063,9.8031858683,2.047,0,2.047,0.0,0.0,0.0
2019-08-06 11:30:00,1.186,0,1.186,10.7400932517,3.53009794,11.3053613176,1.186,0,1.186,0.0,0.0,0.0
2019-08-06 12:00:00,1.142,0,1.142,10.7787793859,3.5428134574,11.3460835641,1.142,0,1.142,0.0,0.0,0.0
2019-08-06 12:30:00,1.101,0,1.101,11.1739890744,3.6727126002,11.7620937625,1.101,0,1.101,0.0,0.0,0.0
2019-08-06 13:00:00,0.713,0,0.713,11.8459605286,3.8935789363,12.4694321354,0.713,0,0.713,0.0,0.0,0.0
2019-08-06 13:30:00,0.485,0,0.485,11.8259485868,3.8870013291000003,12.448366933500001,0.485,0,0.485,0.0,0.0,0.0
2019-08-06 14:00:00,0.909,0,0.909,10.7136742634,3.5214144385,11.2775518562,0.909,0,0.909,0.0,0.0,0.0
2019-08-06 14:30:00,1.502,0,1.502,9.5846815275,3.1503324713,10.08913845,1.502,0,1.502,0.0,0.0,0.0
2019-08-06 15:00:00,0.8200000000000001,0,0.8200000000000001,10.6819460718,3.5109858862000003,11.2441537597,0.8200000000000001,0,0.8200000000000001,0.0,0.0,0.0
2019-08-06 15:30:00,1.002,0,1.002,10.5823602517,3.47825361,11.1393265808,1.002,0,1.002,0.0,0.0,0.0
2019-08-06 16:00:00,3.011,0,3.011,7.2439780549,2.3809804449,7.6252400578,3.011,0,3.011,0.0,0.0,0.0
2019-08-06 16:30:00,1.6360000000000001,0,1.6360000000000001,10.4660902445,3.4400375067,11.0169370994,1.6360000000000001,0,1.6360000000000001,0.0,0.0,0.0
2019-08-06 17:00:00,1.02,0,1.02,11.3017614232,3.7147093402999998,11.8965909718,1.02,0,1.02,0.0,0.0,0.0
2019-08-06 17:30:00,1.895,0,1.895,10.4115722652,3.4221183135,10.9595497528,1.895,0,1.895,0.0,0.0,0.0
2019-08-06 18:00:00,1.4849999999999999,0,1.4849999999999999,11.2802488326,3.7076384937,11.8739461395,1.4849999999999999,0,1.4849999999999999,0.0,0.0,0.0
2019-08-06 18:30:00,1.173,0,1.173,12.1324992189,3.9877596494,12.7710518094,1.173,0,1.173,0.0,0.0,0.0
2019-08-06 19:00:00,0.377,0,0.377,12.9582447246,4.259169072,13.6402576049,0.377,0,0.377,0.0,0.0,0.0
2019-08-06 19:30:00,0.221,0,0.221,12.7100110827,4.1775786195,13.3789590344,0.221,0,0.221,0.0,0.0,0.0
2019-08-06 20:00:00,0.145,0,0.145,12.3961095749,4.0744041833,13.0485363947,0.145,0,0.145,0.0,0.0,0.0
2019-08-06 20:30:00,0.01,0,0.01,12.4396046963,4.0887003384,13.0943207329,0.01,0,0.01,0.0,0.0,0.0
2019-08-06 21:00:00,0.001,0,0.001,12.2555066787,4.0281902462,12.900533346,0.001,0,0.001,0.0,0.0,0.0
2019-08-06 21:30:00,0.0,0,0.0,12.4163179833,4.081046366,13.0698084035,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 22:00:00,0.0,0,0.0,12.0258748294,3.9527139073,12.6588156099,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 22:30:00,0.0,0,0.0,11.26210612,3.7016752725,11.8548485473,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 23:00:00,0.0,0,0.0,10.2234419121,3.3602828567,10.7615178022,0.0,0,0.0,0.0,0.0,0.0
2019-08-06 23:30:00,0.0,0,0.0,9.2119279298,3.0278142886,9.6967662418,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 00:00:00,0.0,0,0.0,8.7354321097,2.8711976863,9.1951916944,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 00:30:00,0.0,0,0.0,8.6823789085,2.8537599423,9.1393462194,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 01:00:00,0.0,0,0.0,8.2713222369,2.7186521481,8.7066549862,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 01:30:00,0.0,0,0.0,8.0159815747,2.634725731,8.4378753418,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 02:00:00,0.0,0,0.0,7.6876297403,2.5268017021,8.0922418319,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 02:30:00,0.0,0,0.0,7.5757178673,2.4900180483,7.9744398603,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 03:00:00,0.0,0,0.0,7.2181958551,2.3725062456,7.5981009001,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 03:30:00,0.0,0,0.0,7.2980580158,2.3987556684999998,7.6821663325,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 04:00:00,0.0,0,0.0,7.0457831529,2.3158369309,7.4166138452,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 04:30:00,0.0,0,0.0,7.4206314063,2.4390435937,7.811190954,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 05:00:00,0.0,0,0.0,7.1972891185,2.3656345336,7.5760938089,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 05:30:00,0.0,0,0.0,7.6964970610000005,2.5297162495,8.1015758537,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 06:00:00,0.002,0,0.002,7.8963867747,2.5954168212,8.3119860786,0.002,0,0.002,0.0,0.0,0.0
2019-08-07 06:30:00,0.036000000000000004,0,0.036000000000000004,8.3704147515,2.7512222826,8.8109628963,0.036000000000000004,0,0.036000000000000004,0.0,0.0,0.0
2019-08-07 07:00:00,0.21,0,0.21,9.2353410131,3.0355097969,9.7214115928,0.21,0,0.21,0.0,0.0,0.0
2019-08-07 07:30:00,0.35000000000000003,0,0.35000000000000003,10.1323775396,3.3303514449,10.665660568,0.35000000000000003,0,0.35000000000000003,0.0,0.0,0.0
2019-08-07 08:00:00,0.679,0,0.679,10.4033466693,3.4194146909,10.9508912309,0.679,0,0.679,0.0,0.0,0.0
2019-08-07 08:30:00,1.005,0,1.005,10.683018904,3.5113385091,11.2452830569,1.005,0,1.005,0.0,0.0,0.0
2019-08-07 09:00:00,0.894,0,0.894,11.1115584635,3.6521926507,11.69637733,0.894,0,0.894,0.0,0.0,0.0
2019-08-07 09:30:00,0.895,0,0.895,10.9702450627,3.605745182,11.5476263817,0.895,0,0.895,0.0,0.0,0.0
2019-08-07 10:00:00,1.193,0,1.193,10.4283561666,3.4276349151,10.9772170175,1.193,0,1.193,0.0,0.0,0.0
2019-08-07 10:30:00,2.17,0,2.17,8.5328685425,2.8046182615,8.9819668869,2.17,0,2.17,0.0,0.0,0.0
2019-08-07 11:00:00,2.292,0,2.292,8.5290632789,2.8033675318,8.9779613462,2.292,0,2.292,0.0,0.0,0.0
2019-08-07 11:30:00,1.46,0,1.46,9.4879554966,3.1185401624,9.9873215753,1.46,0,1.46,0.0,0.0,0.0
2019-08-07 12:00:00,1.19,0,1.19,10.5079300448,3.4537895841,11.0609789945,1.19,0,1.19,0.0,0.0,0.0
2019-08-07 12:30:00,1.384,0,1.384,10.601085453,3.484408286,11.159037319,1.384,0,1.384,0.0,0.0,0.0
2019-08-07 13:00:00,1.705,0,1.705,9.8104926459,3.2245529967,10.3268343641,1.705,0,1.705,0.0,0.0,0.0
2019-08-07 13:30:00,3.142,0,3.142,7.08515149,2.3287766775,7.4580542,3.142,0,3.142,0.0,0.0,0.0
2019-08-07 14:00:00,3.214,0,3.214,6.6550115676,2.1873965220000002,7.0052753343,3.214,0,3.214,0.0,0.0,0.0
2019-08-07 14:30:00,2.303,0,2.303,8.024516844,2.6375311384,8.4468598358,2.303,0,2.303,0.0,0.0,0.0
2019-08-07 15:00:00,2.071,0,2.071,8.2661693511,2.7169584764,8.7012308958,2.071,0,2.071,0.0,0.0,0.0
2019-08-07 15:30:00,1.897,0,1.897,8.7122681471,2.86358406,9.1708085759,1.897,0,1.897,0.0,0.0,0.0
2019-08-07 16:00:00,1.2610000000000001,0,1.2610000000000001,10.0437997684,3.3012373395,10.5724208089,1.2610000000000001,0,1.2610000000000001,0.0,0.0,0.0
2019-08-07 16:30:00,1.18,0,1.18,10.5083137634,3.4539157062,11.0613829088,1.18,0,1.18,0.0,0.0,0.0
2019-08-07 17:00:00,0.9450000000000001,0,0.9450000000000001,11.4185507339,3.7530961304,12.0195270884,0.9450000000000001,0,0.9450000000000001,0.0,0.0,0.0
2019-08-07 17:30:00,1.167,0,1.167,11.0935463995,3.6462723716000003,11.6774172626,1.167,0,1.167,0.0,0.0,0.0
2019-08-07 18:00:00,0.585,0,0.585,13.0396223432,4.2859166018,13.725918256,0.585,0,0.585,0.0,0.0,0.0
2019-08-07 18:30:00,0.405,0,0.405,13.3250388379,4.3797284669,14.0263566714,0.405,0,0.405,0.0,0.0,0.0
2019-08-07 19:00:00,0.736,0,0.736,12.2099540889,4.013217834,12.8525832514,0.736,0,0.736,0.0,0.0,0.0
2019-08-07 19:30:00,0.51,0,0.51,12.1366799739,3.9891337971,12.7754526041,0.51,0,0.51,0.0,0.0,0.0
2019-08-07 20:00:00,0.211,0,0.211,12.1738911283,4.001364512,12.8146222403,0.211,0,0.211,0.0,0.0,0.0
2019-08-07 20:30:00,0.062,0,0.062,12.1785915158,4.0029094547,12.8195700166,0.062,0,0.062,0.0,0.0,0.0
2019-08-07 21:00:00,0.006,0,0.006,12.1090907428,3.9800656553,12.7464113082,0.006,0,0.006,0.0,0.0,0.0
2019-08-07 21:30:00,0.0,0,0.0,12.1939623062,4.0079615892,12.835749796,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 22:00:00,0.0,0,0.0,11.6232000713,3.8203611147,12.2349474435,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 22:30:00,0.0,0,0.0,11.0532533205,3.633028677,11.6350034952,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 23:00:00,0.0,0,0.0,10.0903784598,3.3165470150000003,10.6214510103,0.0,0,0.0,0.0,0.0,0.0
2019-08-07 23:30:00,0.0,0,0.0,9.1766317481,3.0162129947,9.6596123664,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 00:00:00,0.0,0,0.0,8.604668994,2.8282179287,9.0575463095,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 00:30:00,0.0,0,0.0,8.5185804571,2.7999219949,8.9669267969,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 01:00:00,0.0,0,0.0,8.0947952559,2.6606305353,8.5208371114,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 01:30:00,0.0,0,0.0,7.8567798476,2.5823986538,8.2702945765,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 02:00:00,0.0,0,0.0,7.7351206682,2.5424112153,8.1422322823,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 02:30:00,0.0,0,0.0,7.5674280989,2.4872933332000002,7.9657137884,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 03:00:00,0.0,0,0.0,7.3408548089,2.4128222941,7.7272155883,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 03:30:00,0.0,0,0.0,7.0808627936,2.3273670512,7.4535397828,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 04:00:00,0.0,0,0.0,7.1812502761,2.3603628211,7.5592108169,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 04:30:00,0.0,0,0.0,7.3532897905,2.4169094749,7.7403050427,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 05:00:00,0.0,0,0.0,7.1391708984,2.3465319985,7.5149167352,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 05:30:00,0.0,0,0.0,7.4402859568,2.445503732,7.8318799545,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 06:00:00,0.0,0,0.0,7.8601454475,2.583504873,8.2738373132,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 06:30:00,0.027,0,0.027,8.6716670402,2.8502391215,9.1280705687,0.027,0,0.027,0.0,0.0,0.0
2019-08-08 07:00:00,0.11800000000000001,0,0.11800000000000001,9.5475203947,3.1381181976,10.0500214682,0.11800000000000001,0,0.11800000000000001,0.0,0.0,0.0
2019-08-08 07:30:00,0.28700000000000003,0,0.28700000000000003,10.4100699709,3.4216245332,10.9579683905,0.28700000000000003,0,0.28700000000000003,0.0,0.0,0.0
2019-08-08 08:00:00,0.542,0,0.542,10.8166273288,3.5552534746,11.385923504,0.542,0,0.542,0.0,0.0,0.0
2019-08-08 08:30:00,0.5630000000000001,0,0.5630000000000001,11.2114536278,3.6850266034,11.8015301345,0.5630000000000001,0,0.5630000000000001,0.0,0.0,0.0
2019-08-08 09:00:00,0.795,0,0.795,11.2123138681,3.6853093507,11.8024356507,0.795,0,0.795,0.0,0.0,0.0
2019-08-08 09:30:00,1.623,0,1.623,9.7937567916,3.2190521874,10.3092176754,1.623,0,1.623,0.0,0.0,0.0
2019-08-08 10:00:00,2.125,0,2.125,8.8672795757,2.9145338527,9.3339785007,2.125,0,2.125,0.0,0.0,0.0
2019-08-08 10:30:00,1.779,0,1.779,9.5714044054,3.1459684923,10.075162532,1.779,0,1.779,0.0,0.0,0.0
2019-08-08 11:00:00,1.12,0,1.12,10.6451136996,3.4988796709,11.2053828417,1.12,0,1.12,0.0,0.0,0.0
2019-08-08 11:30:00,1.469,0,1.469,10.1830678771,3.3470125531,10.719018818,1.469,0,1.469,0.0,0.0,0.0
2019-08-08 12:00:00,1.939,0,1.939,9.3959621039,3.0883033964,9.8904864252,1.939,0,1.939,0.0,0.0,0.0
2019-08-08 12:30:00,1.7069999999999999,0,1.7069999999999999,9.9164996633,3.2593958183,10.4384206982,1.7069999999999999,0,1.7069999999999999,0.0,0.0,0.0
2019-08-08 13:00:00,1.154,0,1.154,10.7828281759,3.5441442303,11.3503454483,1.154,0,1.154,0.0,0.0,0.0
2019-08-08 13:30:00,1.202,0,1.202,10.3468235468,3.4008364389,10.8913932072,1.202,0,1.202,0.0,0.0,0.0
2019-08-08 14:00:00,1.013,0,1.013,10.4596716799,3.4379278266,11.0101807156,1.013,0,1.013,0.0,0.0,0.0
2019-08-08 14:30:00,2.39,0,2.39,8.2687724502,2.7178140737,8.7039710002,2.39,0,2.39,0.0,0.0,0.0
2019-08-08 15:00:00,1.19,0,1.19,10.0142392903,3.2915212802,10.5413045161,1.19,0,1.19,0.0,0.0,0.0
2019-08-08 15:30:00,1.451,0,1.451,9.8471706751,3.2366084819,10.3654428158,1.451,0,1.451,0.0,0.0,0.0
2019-08-08 16:00:00,0.977,0,0.977,10.794787623,3.5480751105,11.36293434,0.977,0,0.977,0.0,0.0,0.0
2019-08-08 16:30:00,0.543,0,0.543,12.0167748423,3.9497228862,12.6492366761,0.543,0,0.543,0.0,0.0,0.0
2019-08-08 17:00:00,0.974,0,0.974,11.934311557000001,3.922618515,12.5624332178,0.974,0,0.974,0.0,0.0,0.0
2019-08-08 17:30:00,0.52,0,0.52,13.3254919943,4.3798774122,14.0268336782,0.52,0,0.52,0.0,0.0,0.0
2019-08-08 18:00:00,0.5720000000000001,0,0.5720000000000001,13.348931734,4.3875816821,14.0515070884,0.5720000000000001,0,0.5720000000000001,0.0,0.0,0.0
2019-08-08 18:30:00,0.168,0,0.168,14.1291299153,4.6440204232,14.8727683319,0.168,0,0.168,0.0,0.0,0.0
2019-08-08 19:00:00,0.112,0,0.112,14.1042546866,4.6358443309,14.8465838806,0.112,0,0.112,0.0,0.0,0.0
2019-08-08 19:30:00,0.043000000000000003,0,0.043000000000000003,13.7370380222,4.5151460501,14.4600400234,0.043000000000000003,0,0.043000000000000003,0.0,0.0,0.0
2019-08-08 20:00:00,0.007,0,0.007,13.4892414113,4.4336992428,14.1992014856,0.007,0,0.007,0.0,0.0,0.0
2019-08-08 20:30:00,0.0,0,0.0,13.2012669028,4.3390465992,13.896070424,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 21:00:00,0.0,0,0.0,12.9978697516,4.2721931885,13.6819681596,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 21:30:00,0.0,0,0.0,12.6504326918,4.1579961494,13.3162449388,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 22:00:00,0.0,0,0.0,11.9324090897,3.9219932043,12.5604306207,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 22:30:00,0.0,0,0.0,11.0210334689,3.6224385239,11.601087862,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 23:00:00,0.0,0,0.0,9.9476549098,3.2696360527,10.4712156946,0.0,0,0.0,0.0,0.0,0.0
2019-08-08 23:30:00,0.0,0,0.0,9.2599737028,3.0436061705,9.7473407398,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 00:00:00,0.0,0,0.0,8.7153418445,2.8645943355,9.1740440468,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 00:30:00,0.0,0,0.0,8.7502358786,2.8760634499,9.2107746091,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 01:00:00,0.0,0,0.0,8.3112348882,2.7317708022,8.7486683034,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 01:30:00,0.0,0,0.0,8.248920446,2.7112890355,8.6830741536,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 02:00:00,0.0,0,0.0,8.0268751005,2.6383062598,8.449342211,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 02:30:00,0.0,0,0.0,7.7263382526,2.5395245749,8.1329876343,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 03:00:00,0.0,0,0.0,7.6184830678,2.50407429,8.0194558608,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 03:30:00,0.0,0,0.0,7.3774653747,2.4248556052,7.7657530260000005,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 04:00:00,0.0,0,0.0,7.420946016,2.4391470009000003,7.8115221221,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 04:30:00,0.0,0,0.0,7.6795795492,2.5241557323,8.0837679465,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 05:00:00,0.0,0,0.0,7.486335472,2.4606394757,7.8803531284,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 05:30:00,0.0,0,0.0,7.8687968854,2.5863484631,8.2829440899,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 06:00:00,0.0,0,0.0,8.1118184054,2.666225774,8.5387562163,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 06:30:00,0.022,0,0.022,8.812701373,2.896594865,9.2765277611,0.022,0,0.022,0.0,0.0,0.0
2019-08-09 07:00:00,0.081,0,0.081,9.5635230373,3.1433780119,10.0668663551,0.081,0,0.081,0.0,0.0,0.0
2019-08-09 07:30:00,0.20800000000000002,0,0.20800000000000002,10.629558948,3.4937670713,11.189009419,0.20800000000000002,0,0.20800000000000002,0.0,0.0,0.0
2019-08-09 08:00:00,0.551,0,0.551,10.7939365972,3.5477953918000003,11.3620385234,0.551,0,0.551,0.0,0.0,0.0
2019-08-09 08:30:00,0.782,0,0.782,11.2689347303,3.7039197281,11.8620365582,0.782,0,0.782,0.0,0.0,0.0
2019-08-09 09:00:00,0.595,0,0.595,11.7544696559,3.8635073407,12.3731259536,0.595,0,0.595,0.0,0.0,0.0
2019-08-09 09:30:00,0.969,0,0.969,11.3667931587,3.7360842381,11.9650454302,0.969,0,0.969,0.0,0.0,0.0
2019-08-09 10:00:00,1.061,0,1.061,11.1230427051,3.6559673384,11.7084660054,1.061,0,1.061,0.0,0.0,0.0
2019-08-09 10:30:00,0.65,0,0.65,11.6111889571,3.8164132524000003,12.2223041654,0.65,0,0.65,0.0,0.0,0.0
2019-08-09 11:00:00,0.806,0,0.806,11.2685457463,3.7037918753,11.8616271014,0.806,0,0.806,0.0,0.0,0.0
2019-08-09 11:30:00,1.425,0,1.425,10.469895179,3.4412881282,11.0209422937,1.425,0,1.425,0.0,0.0,0.0
2019-08-09 12:00:00,1.558,0,1.558,10.8239597754,3.5576635333,11.3936418688,1.558,0,1.558,0.0,0.0,0.0
2019-08-09 12:30:00,0.682,0,0.682,12.214059153200001,4.0145671034,12.8569043718,0.682,0,0.682,0.0,0.0,0.0
2019-08-09 13:00:00,2.333,0,2.333,9.2454884926,3.0388451121,9.7320931501,2.333,0,2.333,0.0,0.0,0.0
2019-08-09 13:30:00,2.802,0,2.802,8.0934071557,2.6601742888,8.5193759534,2.802,0,2.802,0.0,0.0,0.0
2019-08-09 14:00:00,2.605,0,2.605,8.3990741821,2.7606421818999998,8.841130718,2.605,0,2.605,0.0,0.0,0.0
2019-08-09 14:30:00,2.866,0,2.866,7.7209648768,2.5377584316,8.1273314492,2.866,0,2.866,0.0,0.0,0.0
2019-08-09 15:00:00,0.99,0,0.99,10.6715909367,3.5075823179,11.2332536176,0.99,0,0.99,0.0,0.0,0.0
2019-08-09 15:30:00,0.97,0,0.97,10.5821094854,3.4781711871,11.1390626162,0.97,0,0.97,0.0,0.0,0.0
2019-08-09 16:00:00,1.059,0,1.059,10.2581825905,3.3717015655,10.7980869373,1.059,0,1.059,0.0,0.0,0.0
2019-08-09 16:30:00,1.6019999999999999,0,1.6019999999999999,9.7326642592,3.1989720431,10.2449097466,1.6019999999999999,0,1.6019999999999999,0.0,0.0,0.0
2019-08-09 17:00:00,0.614,0,0.614,11.8386326893,3.8911703920000003,12.4617186203,0.614,0,0.614,0.0,0.0,0.0
2019-08-09 17:30:00,0.504,0,0.504,12.690539177,4.1711785136,13.3584622916,0.504,0,0.504,0.0,0.0,0.0
2019-08-09 18:00:00,0.641,0,0.641,12.8856380035,4.2353043968,13.5638294774,0.641,0,0.641,0.0,0.0,0.0
2019-08-09 18:30:00,0.41600000000000004,0,0.41600000000000004,13.2228643986,4.3461453528,13.9188046301,0.41600000000000004,0,0.41600000000000004,0.0,0.0,0.0
2019-08-09 19:00:00,0.425,0,0.425,12.9978697516,4.2721931885,13.6819681596,0.425,0,0.425,0.0,0.0,0.0
2019-08-09 19:30:00,0.34400000000000003,0,0.34400000000000003,12.7700834371,4.1973234476,13.4421930917,0.34400000000000003,0,0.34400000000000003,0.0,0.0,0.0
2019-08-09 20:00:00,0.115,0,0.115,12.5160298447,4.1138200699,13.1747682575,0.115,0,0.115,0.0,0.0,0.0
2019-08-09 20:30:00,0.001,0,0.001,12.504361971,4.1099850253,13.1624862853,0.001,0,0.001,0.0,0.0,0.0
2019-08-09 21:00:00,0.0,0,0.0,12.3842327294,4.070500453,13.036034452,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 21:30:00,0.0,0,0.0,12.285317265,4.0379885121,12.9319129105,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 22:00:00,0.0,0,0.0,11.6708463295,3.8360216825,12.2851013995,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 22:30:00,0.0,0,0.0,11.1156687932,3.6535436508,11.7007039929,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 23:00:00,0.0,0,0.0,10.1703294748,3.3428256428,10.7056099734,0.0,0,0.0,0.0,0.0,0.0
2019-08-09 23:30:00,0.0,0,0.0,9.4752348651,3.114359093,9.9739314369,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 00:00:00,0.0,0,0.0,8.9844713631,2.9530529305,9.4573382769,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 00:30:00,0.0,0,0.0,8.9644021597,2.9464565023000002,9.4362127996,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 01:00:00,0.0,0,0.0,8.5587481529,2.8131244780999998,9.009208582,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 01:30:00,0.0,0,0.0,8.36962,2.7509610604,8.8101263158,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 02:00:00,0.0,0,0.0,7.9209085611,2.6034767426,8.3377984854,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 02:30:00,0.0,0,0.0,7.7774995174,2.5563404694000003,8.1868415973,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 03:00:00,0.0,0,0.0,7.4856075257,2.4604002113,7.8795868691,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 03:30:00,0.0,0,0.0,7.416529962,2.4376955141,7.8068736442,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 04:00:00,0.0,0,0.0,7.1879005198,2.3625486505,7.5662110734,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 04:30:00,0.0,0,0.0,7.4789947982000005,2.4582267129,7.8726261034,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 05:00:00,0.0,0,0.0,7.1637055194,2.3545961384,7.5407426520000005,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 05:30:00,0.0,0,0.0,7.2740535583,2.3908657848,7.6568984824,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 06:00:00,0.0,0,0.0,7.5674165808,2.4872895474,7.965701664,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 06:30:00,0.008,0,0.008,8.0433098377,2.6437080967,8.4666419345,0.008,0,0.008,0.0,0.0,0.0
2019-08-10 07:00:00,0.155,0,0.155,8.3405817871,2.7414166614,8.7795597759,0.155,0,0.155,0.0,0.0,0.0
2019-08-10 07:30:00,0.23800000000000002,0,0.23800000000000002,8.7379029148,2.8720098007,9.1977925419,0.23800000000000002,0,0.23800000000000002,0.0,0.0,0.0
2019-08-10 08:00:00,0.40700000000000003,0,0.40700000000000003,9.1448107531,3.0057539394,9.6261165822,0.40700000000000003,0,0.40700000000000003,0.0,0.0,0.0
2019-08-10 08:30:00,0.367,0,0.367,10.2967216216,3.3843687325,10.8386543385,0.367,0,0.367,0.0,0.0,0.0
2019-08-10 09:00:00,0.47700000000000004,0,0.47700000000000004,10.480462906,3.4447615721,11.0320662168,0.47700000000000004,0,0.47700000000000004,0.0,0.0,0.0
2019-08-10 09:30:00,0.777,0,0.777,10.4096349144,3.4214815371,10.9575104362,0.777,0,0.777,0.0,0.0,0.0
2019-08-10 10:00:00,0.748,0,0.748,10.5919782259,3.4814148853,11.1494507642,0.748,0,0.748,0.0,0.0,0.0
2019-08-10 10:30:00,0.891,0,0.891,10.3740441975,3.4097834341,10.9200465237,0.891,0,0.891,0.0,0.0,0.0
2019-08-10 11:00:00,1.611,0,1.611,9.3397167331,3.069816437,9.8312807717,1.611,0,1.611,0.0,0.0,0.0
2019-08-10 11:30:00,1.041,0,1.041,10.308972313,3.38839534,10.8515498032,1.041,0,1.041,0.0,0.0,0.0
2019-08-10 12:00:00,1.8479999999999999,0,1.8479999999999999,8.6693430091,2.8494752494,9.1256242201,1.8479999999999999,0,1.8479999999999999,0.0,0.0,0.0
2019-08-10 12:30:00,1.833,0,1.833,8.7596215155,2.8791483595000003,9.2206542269,1.833,0,1.833,0.0,0.0,0.0
2019-08-10 13:00:00,2.7119999999999997,0,2.7119999999999997,7.2346460596,2.3779131664,7.6154169048,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0
2019-08-10 13:30:00,2.636,0,2.636,6.7282330282,2.2114632523,7.082350556,2.636,0,2.636,0.0,0.0,0.0
2019-08-10 14:00:00,2.106,0,2.106,7.103328757,2.3347512563,7.4771881653,2.106,0,2.106,0.0,0.0,0.0
2019-08-10 14:30:00,2.2800000000000002,0,2.2800000000000002,6.8200697742,2.241648531,7.1790208149,2.2800000000000002,0,2.2800000000000002,0.0,0.0,0.0
2019-08-10 15:00:00,2.791,0,2.791,6.345258564,2.0855856332,6.679219541,2.791,0,2.791,0.0,0.0,0.0
2019-08-10 15:30:00,1.596,0,1.596,8.2124987777,2.6993178120000003,8.6447355554,1.596,0,1.596,0.0,0.0,0.0
2019-08-10 16:00:00,2.223,0,2.223,7.12540442,2.3420071758,7.5004257053,2.223,0,2.223,0.0,0.0,0.0
2019-08-10 16:30:00,2.69,0,2.69,7.0986514058,2.3332138853,7.4722646376,2.69,0,2.69,0.0,0.0,0.0
2019-08-10 17:00:00,2.403,0,2.403,7.8887035186,2.592891457,8.3038984406,2.403,0,2.403,0.0,0.0,0.0
2019-08-10 17:30:00,1.537,0,1.537,9.6423551474,3.1692888735,10.1498475236,1.537,0,1.537,0.0,0.0,0.0
2019-08-10 18:00:00,1.278,0,1.278,10.5228141117,3.4586817403,11.0766464333,1.278,0,1.278,0.0,0.0,0.0
2019-08-10 18:30:00,0.854,0,0.854,11.0710708925,3.6388850297,11.6537588342,0.854,0,0.854,0.0,0.0,0.0
2019-08-10 19:00:00,0.704,0,0.704,11.3367650442,3.7262144742,11.9334368886,0.704,0,0.704,0.0,0.0,0.0
2019-08-10 19:30:00,0.314,0,0.314,11.2809530844,3.7078699701,11.8746874573,0.314,0,0.314,0.0,0.0,0.0
2019-08-10 20:00:00,0.177,0,0.177,11.0553489634,3.6337174815,11.6372094352,0.177,0,0.177,0.0,0.0,0.0
2019-08-10 20:30:00,0.045,0,0.045,10.9412493024,3.5962147365,11.517104528800001,0.045,0,0.045,0.0,0.0,0.0
2019-08-10 21:00:00,0.003,0,0.003,11.0717837007,3.6391193184,11.6545091586,0.003,0,0.003,0.0,0.0,0.0
2019-08-10 21:30:00,0.0,0,0.0,11.1595775803,3.6679757711,11.7469237687,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 22:00:00,0.0,0,0.0,10.6827273306,3.5112426735,11.2449761375,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 22:30:00,0.0,0,0.0,10.352040276,3.4025510949,10.896884501,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 23:00:00,0.0,0,0.0,9.7043901926,3.1896788068,10.2151475711,0.0,0,0.0,0.0,0.0,0.0
2019-08-10 23:30:00,0.0,0,0.0,8.9876464201,2.9540965212,9.4606804422,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 00:00:00,0.0,0,0.0,8.4648562421,2.7822636994,8.9103749916,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 00:30:00,0.0,0,0.0,8.218373028,2.7012485847,8.6509189768,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 01:00:00,0.0,0,0.0,7.587305114,2.4938265921,7.9866369621,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 01:30:00,0.0,0,0.0,7.4179539329,2.4381635507,7.8083725610000005,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 02:00:00,0.0,0,0.0,7.1622519304,2.3541183668,7.5392125583,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 02:30:00,0.0,0,0.0,7.01318419,2.30512217,7.3822991474,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 03:00:00,0.0,0,0.0,6.8054325245000005,2.2368374997,7.1636131837,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 03:30:00,0.0,0,0.0,6.6806252735000005,2.1958153400000002,7.03223713,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 04:00:00,0.0,0,0.0,6.623199129,2.1769402791,6.9717885568,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 04:30:00,0.0,0,0.0,6.6542010198,2.1871301079,7.0044221261,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 05:00:00,0.0,0,0.0,6.6971554468,2.2012485453,7.0496373124,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 05:30:00,0.0,0,0.0,6.8226169281,2.2424857400000002,7.1817020295,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 06:00:00,0.001,0,0.001,6.7172621664,2.2078573044,7.0708022804,0.001,0,0.001,0.0,0.0,0.0
2019-08-11 06:30:00,0.041,0,0.041,7.107359118,2.3360759719,7.4814306505,0.041,0,0.041,0.0,0.0,0.0
2019-08-11 07:00:00,0.151,0,0.151,7.4376302033,2.444630828,7.8290844245,0.151,0,0.151,0.0,0.0,0.0
2019-08-11 07:30:00,0.309,0,0.309,7.7647782278,2.5521591837,8.1734507661,0.309,0,0.309,0.0,0.0,0.0
2019-08-11 08:00:00,0.594,0,0.594,7.7511078436,2.5476659457,8.159060888,0.594,0,0.594,0.0,0.0,0.0
2019-08-11 08:30:00,1.124,0,1.124,7.8992903327,2.5963711745999998,8.3150424555,1.124,0,1.124,0.0,0.0,0.0
2019-08-11 09:00:00,1.482,0,1.482,8.0923968505,2.6598422175,8.5183124742,1.482,0,1.482,0.0,0.0,0.0
2019-08-11 09:30:00,1.956,0,1.956,7.9417399362,2.6103236845,8.3597262486,1.956,0,1.956,0.0,0.0,0.0
2019-08-11 10:00:00,2.358,0,2.358,7.5883782754,2.4941793232,7.9877666057,2.358,0,2.358,0.0,0.0,0.0
2019-08-11 10:30:00,2.783,0,2.783,6.8863681757,2.2634397618,7.248808606,2.783,0,2.783,0.0,0.0,0.0
2019-08-11 11:00:00,2.187,0,2.187,7.8518017085,2.5807624186,8.26505443,2.187,0,2.187,0.0,0.0,0.0
2019-08-11 11:30:00,1.604,0,1.604,9.0995602676,2.9908808241,9.5784844922,1.604,0,1.604,0.0,0.0,0.0
2019-08-11 12:00:00,1.565,0,1.565,9.5941514114,3.1534450716,10.0991067488,1.565,0,1.565,0.0,0.0,0.0
2019-08-11 12:30:00,2.3689999999999998,0,2.3689999999999998,8.1076376505,2.6648516263,8.5343554216,2.3689999999999998,0,2.3689999999999998,0.0,0.0,0.0
2019-08-11 13:00:00,2.002,0,2.002,8.5174161379,2.7995393017,8.9657011978,2.002,0,2.002,0.0,0.0,0.0
2019-08-11 13:30:00,3.138,0,3.138,6.3173550523,2.0764141925,6.6498474235,3.138,0,3.138,0.0,0.0,0.0
2019-08-11 14:00:00,1.8940000000000001,0,1.8940000000000001,7.7639193038,2.551876869,8.1725466356,1.8940000000000001,0,1.8940000000000001,0.0,0.0,0.0
2019-08-11 14:30:00,2.104,0,2.104,7.5285076529,2.4745008012,7.9247448978,2.104,0,2.104,0.0,0.0,0.0
2019-08-11 15:00:00,2.584,0,2.584,6.5547965281,2.1544574315,6.8997858191,2.584,0,2.584,0.0,0.0,0.0
2019-08-11 15:30:00,2.102,0,2.102,7.5104393146,2.4685620256,7.9057255943,2.102,0,2.102,0.0,0.0,0.0
2019-08-11 16:00:00,2.047,0,2.047,7.9320150079000005,2.6071272551,8.349489482,2.047,0,2.047,0.0,0.0,0.0
2019-08-11 16:30:00,1.227,0,1.227,9.9945501855,3.2850497844,10.5205791426,1.227,0,1.227,0.0,0.0,0.0
2019-08-11 17:00:00,1.418,0,1.418,10.5689452411,3.4738443093,11.1252055169,1.418,0,1.418,0.0,0.0,0.0
2019-08-11 17:30:00,0.7010000000000001,0,0.7010000000000001,11.9207336469,3.9181556718,12.548140681,0.7010000000000001,0,0.7010000000000001,0.0,0.0,0.0
2019-08-11 18:00:00,0.9380000000000001,0,0.9380000000000001,11.7880071825,3.8745305926,12.4084286131,0.9380000000000001,0,0.9380000000000001,0.0,0.0,0.0
2019-08-11 18:30:00,0.631,0,0.631,11.9920358567,3.9415915748,12.6231956386,0.631,0,0.631,0.0,0.0,0.0
2019-08-11 19:00:00,0.639,0,0.639,11.594387943000001,3.8108910262,12.2046188874,0.639,0,0.639,0.0,0.0,0.0
2019-08-11 19:30:00,0.527,0,0.527,11.0564053412,3.6340646961000003,11.6383214118,0.527,0,0.527,0.0,0.0,0.0
2019-08-11 20:00:00,0.23800000000000002,0,0.23800000000000002,11.3454487329,3.7290686645999997,11.9425776135,0.23800000000000002,0,0.23800000000000002,0.0,0.0,0.0
2019-08-11 20:30:00,0.06,0,0.06,11.3753313898,3.738890619,11.9740330419,0.06,0,0.06,0.0,0.0,0.0
2019-08-11 21:00:00,0.003,0,0.003,11.5177673154,3.7857070437,12.1239655951,0.003,0,0.003,0.0,0.0,0.0
2019-08-11 21:30:00,0.0,0,0.0,11.728470586,3.8549618597,12.3457585116,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 22:00:00,0.0,0,0.0,11.1998232703,3.6812038898,11.789287653,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 22:30:00,0.0,0,0.0,10.6060349614,3.4860351108,11.1642473278,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 23:00:00,0.0,0,0.0,9.6423551474,3.1692888735,10.1498475236,0.0,0,0.0,0.0,0.0,0.0
2019-08-11 23:30:00,0.0,0,0.0,8.7493881437,2.8757848129,9.2098822565,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 00:00:00,0.0,0,0.0,8.1436041878,2.6766732554,8.5722149345,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 00:30:00,0.0,0,0.0,8.0350924691,2.6410071781999997,8.4579920727,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 01:00:00,0.0,0,0.0,7.7935643579,2.5616207271,8.2037519557,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 01:30:00,0.0,0,0.0,7.4746132985,2.4567865836,7.8680139985,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 02:00:00,0.0,0,0.0,7.2980501177,2.3987530725,7.6821580186,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 02:30:00,0.0,0,0.0,7.0781984838,2.3264913349,7.4507352461,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 03:00:00,0.0,0,0.0,6.9638694473000005,2.2889131979,7.3303888919,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 03:30:00,0.0,0,0.0,6.7591802901,2.2216351254,7.1149266212,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 04:00:00,0.0,0,0.0,6.9515437234,2.2848619283,7.3174144457,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 04:30:00,0.0,0,0.0,7.1774236216,2.3591050605,7.5551827595,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 05:00:00,0.0,0,0.0,7.1774236216,2.3591050605,7.5551827595,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 05:30:00,0.0,0,0.0,7.4156062073,2.4373918906,7.8059012709,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 06:00:00,0.0,0,0.0,7.7177996925,2.5367180859,8.1239996763,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 06:30:00,0.027,0,0.027,8.4217122594,2.7680829581,8.864960273,0.027,0,0.027,0.0,0.0,0.0
2019-08-12 07:00:00,0.14300000000000002,0,0.14300000000000002,9.5179609039,3.1284024628,10.0189062146,0.14300000000000002,0,0.14300000000000002,0.0,0.0,0.0
2019-08-12 07:30:00,0.257,0,0.257,10.0483612801,3.3027366359,10.5772224001,0.257,0,0.257,0.0,0.0,0.0
