Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-12 08:00:00,0.51,0,0.51,10.4745304068,3.4428116538999998,11.0258214808,0.51,0,0.51,0.0,0.0,0.0
2019-08-12 08:30:00,0.558,0,0.558,11.1003585553,3.6485114189,11.6845879529,0.558,0,0.558,0.0,0.0,0.0
2019-08-12 09:00:00,0.768,0,0.768,11.0724083128,3.6393246185,11.6551666451,0.768,0,0.768,0.0,0.0,0.0
2019-08-12 09:30:00,0.781,0,0.781,10.9542295856,3.6004811493,11.5307679848,0.781,0,0.781,0.0,0.0,0.0
2019-08-12 10:00:00,1.087,0,1.087,10.5123233917,3.4552336073,11.0656035702,1.087,0,1.087,0.0,0.0,0.0
2019-08-12 10:30:00,0.791,0,0.791,11.2389632192,3.6940685688,11.8304875991,0.791,0,0.791,0.0,0.0,0.0
2019-08-12 11:00:00,1.322,0,1.322,10.0401534551,3.3000388542,10.5685825843,1.322,0,1.322,0.0,0.0,0.0
2019-08-12 11:30:00,2.7030000000000003,0,2.7030000000000003,8.0190575757,2.6357367636999998,8.4411132376,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0
2019-08-12 12:00:00,2.234,0,2.234,9.1273061454,3.0000004531,9.6076906793,2.234,0,2.234,0.0,0.0,0.0
2019-08-12 12:30:00,2.688,0,2.688,8.0874572148,2.6582186378,8.5131128576,2.688,0,2.688,0.0,0.0,0.0
2019-08-12 13:00:00,3.22,0,3.22,7.0211883086,2.3077529965,7.3907245354,3.22,0,3.22,0.0,0.0,0.0
2019-08-12 13:30:00,3.226,0,3.226,6.7300249214,2.2120522191,7.0842367593,3.226,0,3.226,0.0,0.0,0.0
2019-08-12 14:00:00,3.711,0,3.711,5.6093068157,1.8436899914,5.9045334902,3.711,0,3.711,0.0,0.0,0.0
2019-08-12 14:30:00,3.503,0,3.503,5.6499507042,1.8570489915000001,5.9473165308,3.503,0,3.503,0.0,0.0,0.0
2019-08-12 15:00:00,3.495,0,3.495,5.8195654862,1.9127986743,6.1258584065,3.495,0,3.495,0.0,0.0,0.0
2019-08-12 15:30:00,3.323,0,3.323,6.0173638351,1.9778118477,6.3340671948,3.323,0,3.323,0.0,0.0,0.0
2019-08-12 16:00:00,2.8689999999999998,0,2.8689999999999998,6.9125551558,2.2720470059,7.2763738482,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0
2019-08-12 16:30:00,2.323,0,2.323,8.222443867,2.7025866048,8.6552040705,2.323,0,2.323,0.0,0.0,0.0
2019-08-12 17:00:00,2.449,0,2.449,9.0600013876,2.9778784490000003,9.5368435659,2.449,0,2.449,0.0,0.0,0.0
2019-08-12 17:30:00,1.984,0,1.984,10.2220330793,3.3598197958,10.7600348203,1.984,0,1.984,0.0,0.0,0.0
2019-08-12 18:00:00,1.5939999999999999,0,1.5939999999999999,10.8850253224,3.5777348078999998,11.457921392,1.5939999999999999,0,1.5939999999999999,0.0,0.0,0.0
2019-08-12 18:30:00,1.1360000000000001,0,1.1360000000000001,11.8668652907,3.9004499993,12.4914371481,1.1360000000000001,0,1.1360000000000001,0.0,0.0,0.0
2019-08-12 19:00:00,0.7030000000000001,0,0.7030000000000001,12.3006538301,4.0430293973,12.9480566632,0.7030000000000001,0,0.7030000000000001,0.0,0.0,0.0
2019-08-12 19:30:00,0.34900000000000003,0,0.34900000000000003,12.5275367935,4.1176022211,13.1868808352,0.34900000000000003,0,0.34900000000000003,0.0,0.0,0.0
2019-08-12 20:00:00,0.136,0,0.136,12.3361652364,4.0547014321,12.9854370909,0.136,0,0.136,0.0,0.0,0.0
2019-08-12 20:30:00,0.041,0,0.041,12.2862798522,4.0383048992,12.932926160200001,0.041,0,0.041,0.0,0.0,0.0
2019-08-12 21:00:00,0.0,0,0.0,12.5382279291,4.1211162274,13.1981346622,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 21:30:00,0.0,0,0.0,12.6906119058,4.1712024184,13.3585388482,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 22:00:00,0.0,0,0.0,11.7120355196,3.8495599146,12.3284584417,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 22:30:00,0.0,0,0.0,11.0250832461,3.6237696213,11.6053507854,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 23:00:00,0.0,0,0.0,10.3124241344,3.3895298988,10.8551832994,0.0,0,0.0,0.0,0.0,0.0
2019-08-12 23:30:00,0.0,0,0.0,9.2207929468,3.0307280788,9.7060978388,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 00:00:00,0.0,0,0.0,8.6389509214,2.8394858533000003,9.0936325489,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 00:30:00,0.0,0,0.0,8.5500670969,2.810271153,9.0000706283,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 01:00:00,0.0,0,0.0,8.3260478717,2.7366395944,8.7642609176,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 01:30:00,0.0,0,0.0,8.1248826065,2.6705197692000002,8.5525080068,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 02:00:00,0.0,0,0.0,7.7393001068,2.5437849303,8.1466316914,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 02:30:00,0.0,0,0.0,7.5503328787,2.481674406,7.9477188197,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 03:00:00,0.0,0,0.0,7.4972283395,2.4642197881,7.8918193048,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 03:30:00,0.0,0,0.0,7.1991000989,2.3662297741,7.5780001041,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 04:00:00,0.0,0,0.0,7.3054908347,2.4011987179,7.6899903524,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 04:30:00,0.0,0,0.0,7.3672405591,2.4214948708,7.7549900622,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 05:00:00,0.0,0,0.0,7.4469065824000005,2.4476798264,7.8388490341,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 05:30:00,0.0,0,0.0,7.7139904797,2.5354660582,8.1199899787,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 06:00:00,0.0,0,0.0,7.9294915484,2.6062978341000003,8.3468332088,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 06:30:00,0.006,0,0.006,8.5529568332,2.8112209633000003,9.003112456,0.006,0,0.006,0.0,0.0,0.0
2019-08-13 07:00:00,0.074,0,0.074,9.2841538942,3.051553815,9.7727935728,0.074,0,0.074,0.0,0.0,0.0
2019-08-13 07:30:00,0.121,0,0.121,10.5544629927,3.4690842244,11.109961045,0.121,0,0.121,0.0,0.0,0.0
2019-08-13 08:00:00,0.34500000000000003,0,0.34500000000000003,10.8509543414,3.5665362181,11.4220572015,0.34500000000000003,0,0.34500000000000003,0.0,0.0,0.0
2019-08-13 08:30:00,0.484,0,0.484,11.25041883,3.697833846,11.8425461368,0.484,0,0.484,0.0,0.0,0.0
2019-08-13 09:00:00,1.349,0,1.349,9.9531520234,3.2714428665,10.4770021299,1.349,0,1.349,0.0,0.0,0.0
2019-08-13 09:30:00,1.838,0,1.838,9.1637633553,3.0119833585,9.6460666898,1.838,0,1.838,0.0,0.0,0.0
2019-08-13 10:00:00,2.284,0,2.284,8.4703056376,2.7840548291,8.9161111975,2.284,0,2.284,0.0,0.0,0.0
2019-08-13 10:30:00,1.569,0,1.569,9.2149848435,3.0288190475,9.6999840458,1.569,0,1.569,0.0,0.0,0.0
2019-08-13 11:00:00,0.633,0,0.633,10.9660685859,3.6043724405,11.5432300904,0.633,0,0.633,0.0,0.0,0.0
2019-08-13 11:30:00,0.455,0,0.455,11.5519906648,3.7969557147,12.1599901735,0.455,0,0.455,0.0,0.0,0.0
2019-08-13 12:00:00,2.498,0,2.498,8.0160579235,2.6347508257000003,8.437955709,2.498,0,2.498,0.0,0.0,0.0
2019-08-13 12:30:00,3.006,0,3.006,7.7442199971,2.5454020201,8.1518105233,3.006,0,3.006,0.0,0.0,0.0
2019-08-13 13:00:00,1.5030000000000001,0,1.5030000000000001,10.2440014591,3.367040453,10.7831594306,1.5030000000000001,0,1.5030000000000001,0.0,0.0,0.0
2019-08-13 13:30:00,1.867,0,1.867,9.5667672031,3.1444443176,10.0702812664,1.867,0,1.867,0.0,0.0,0.0
2019-08-13 14:00:00,1.298,0,1.298,9.8690090645,3.2437864134,10.3884305942,1.298,0,1.298,0.0,0.0,0.0
2019-08-13 14:30:00,1.4100000000000001,0,1.4100000000000001,9.5174077042,3.1282206349,10.0183238991,1.4100000000000001,0,1.4100000000000001,0.0,0.0,0.0
2019-08-13 15:00:00,0.7020000000000001,0,0.7020000000000001,10.9330740572,3.5935276633,11.5084990076,0.7020000000000001,0,0.7020000000000001,0.0,0.0,0.0
2019-08-13 15:30:00,0.787,0,0.787,10.7648322373,3.5382292512999998,11.3314023551,0.787,0,0.787,0.0,0.0,0.0
2019-08-13 16:00:00,0.5690000000000001,0,0.5690000000000001,11.224819604,3.6894197873,11.815599583200001,0.5690000000000001,0,0.5690000000000001,0.0,0.0,0.0
2019-08-13 16:30:00,0.466,0,0.466,12.0496706441,3.9605352133,12.6838638359,0.466,0,0.466,0.0,0.0,0.0
2019-08-13 17:00:00,0.53,0,0.53,12.6190822951,4.1476917723,13.2832445212,0.53,0,0.53,0.0,0.0,0.0
2019-08-13 17:30:00,0.341,0,0.341,13.5844588953,4.4649957163,14.2994304161,0.341,0,0.341,0.0,0.0,0.0
2019-08-13 18:00:00,0.44,0,0.44,13.4815229426,4.4311623048,14.1910767817,0.44,0,0.44,0.0,0.0,0.0
2019-08-13 18:30:00,0.681,0,0.681,13.1419320383,4.3195441723,13.8336126719,0.681,0,0.681,0.0,0.0,0.0
2019-08-13 19:00:00,0.424,0,0.424,13.4115522296,4.4081640436,14.1174233996,0.424,0,0.424,0.0,0.0,0.0
2019-08-13 19:30:00,0.137,0,0.137,13.514450337,4.441985016,14.2257371968,0.137,0,0.137,0.0,0.0,0.0
2019-08-13 20:00:00,0.128,0,0.128,13.0339554194,4.284053974,13.7199530731,0.128,0,0.128,0.0,0.0,0.0
2019-08-13 20:30:00,0.033,0,0.033,12.585585246499999,4.1366818249,13.24798447,0.033,0,0.033,0.0,0.0,0.0
2019-08-13 21:00:00,0.0,0,0.0,12.9000034251,4.2400260826,13.5789509737,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 21:30:00,0.0,0,0.0,12.960651028200001,4.2599599857,13.642790556,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 22:00:00,0.0,0,0.0,12.1670829215,3.9991267627,12.8074557069,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 22:30:00,0.0,0,0.0,11.43196739,3.757505972,12.0336498842,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 23:00:00,0.0,0,0.0,10.3794165861,3.4115492529,10.9257016695,0.0,0,0.0,0.0,0.0,0.0
2019-08-13 23:30:00,0.0,0,0.0,9.3478824347,3.0725003734,9.839876247,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 00:00:00,0.0,0,0.0,8.9120722975,2.9292565084,9.3811287342,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 00:30:00,0.0,0,0.0,8.7832448872,2.8869129863,9.2455209339,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 01:00:00,0.0,0,0.0,8.2608084806,2.7151964435,8.6955878743,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 01:30:00,0.0,0,0.0,8.2535685082,2.7128167797,8.6879668508,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 02:00:00,0.0,0,0.0,8.1011842024,2.6627304804,8.5275623183,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 02:30:00,0.0,0,0.0,7.8640346291,2.5847831851,8.2779311885,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 03:00:00,0.0,0,0.0,7.3184668398,2.4054637245,7.703649305,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 03:30:00,0.0,0,0.0,7.3026623092000005,2.4002690265,7.687012957,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 04:00:00,0.0,0,0.0,7.2398476507,2.3796228467000002,7.6208922639,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 04:30:00,0.0,0,0.0,7.4275932979,2.4413318568,7.8185192610000005,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 05:00:00,0.0,0,0.0,7.476982744,2.4575653827,7.8705081516,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 05:30:00,0.0,0,0.0,7.7263382526,2.5395245749,8.1329876343,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 06:00:00,0.0,0,0.0,8.2579013026,2.7142409003,8.692527687,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 06:30:00,0.001,0,0.001,8.9840389393,2.9529107996,9.456883094,0.001,0,0.001,0.0,0.0,0.0
2019-08-14 07:00:00,0.0,0,0.0,9.9249306111,3.2621669369,10.4472953801,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 07:30:00,0.0,0,0.0,10.8357652085,3.5615437915,11.4060686405,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 08:00:00,0.019,0,0.019,11.4639098191,3.7680049407,12.0672734937,0.019,0,0.019,0.0,0.0,0.0
2019-08-14 08:30:00,0.044,0,0.044,12.3560080261,4.0612234417,13.006324238,0.044,0,0.044,0.0,0.0,0.0
2019-08-14 09:00:00,0.065,0,0.065,12.4973006943,4.1076640959,13.1550533624,0.065,0,0.065,0.0,0.0,0.0
2019-08-14 09:30:00,0.11800000000000001,0,0.11800000000000001,12.5137792005,4.1130803189,13.1723991584,0.11800000000000001,0,0.11800000000000001,0.0,0.0,0.0
2019-08-14 10:00:00,0.185,0,0.185,12.760146246,4.1940572508,13.4317328905,0.185,0,0.185,0.0,0.0,0.0
2019-08-14 10:30:00,0.399,0,0.399,12.388918966,4.0720407445,13.0409673327,0.399,0,0.399,0.0,0.0,0.0
2019-08-14 11:00:00,0.438,0,0.438,12.2913320365,4.0399654719,12.938244249,0.438,0,0.438,0.0,0.0,0.0
2019-08-14 11:30:00,0.486,0,0.486,12.1976342886,4.0091685114,12.8396150406,0.486,0,0.486,0.0,0.0,0.0
2019-08-14 12:00:00,0.678,0,0.678,11.4479351491,3.7627543206,12.0504580517,0.678,0,0.678,0.0,0.0,0.0
2019-08-14 12:30:00,0.889,0,0.889,11.3119934787,3.7180724543,11.9073615565,0.889,0,0.889,0.0,0.0,0.0
2019-08-14 13:00:00,1.297,0,1.297,10.3181025764,3.3913963125,10.8611606067,1.297,0,1.297,0.0,0.0,0.0
2019-08-14 13:30:00,1.579,0,1.579,9.646317716,3.1705913067,10.1540186484,1.579,0,1.579,0.0,0.0,0.0
2019-08-14 14:00:00,0.927,0,0.927,10.4460059029,3.4334361029,10.9957956873,0.927,0,0.927,0.0,0.0,0.0
2019-08-14 14:30:00,1.426,0,1.426,9.9372240842,3.2662076061,10.4602358781,1.426,0,1.426,0.0,0.0,0.0
2019-08-14 15:00:00,0.734,0,0.734,11.1140447358,3.6530098489,11.6989944587,0.734,0,0.734,0.0,0.0,0.0
2019-08-14 15:30:00,0.734,0,0.734,10.8183511004,3.5558200509,11.3877380004,0.734,0,0.734,0.0,0.0,0.0
2019-08-14 16:00:00,1.172,0,1.172,10.3388276555,3.3982083165,10.8829764795,1.172,0,1.172,0.0,0.0,0.0
2019-08-14 16:30:00,0.92,0,0.92,11.4120183043,3.7509490246,12.0126508467,0.92,0,0.92,0.0,0.0,0.0
2019-08-14 17:00:00,0.937,0,0.937,12.0028349337,3.9451410598,12.6345630881,0.937,0,0.937,0.0,0.0,0.0
2019-08-14 17:30:00,0.751,0,0.751,13.0757389454,4.2977875548,13.763935732,0.751,0,0.751,0.0,0.0,0.0
2019-08-14 18:00:00,0.512,0,0.512,13.3421422853,4.3853500982,14.0443603003,0.512,0,0.512,0.0,0.0,0.0
2019-08-14 18:30:00,0.361,0,0.361,13.8171953764,4.5414924984,14.5444161857,0.361,0,0.361,0.0,0.0,0.0
2019-08-14 19:00:00,0.445,0,0.445,13.3589074286,4.3908605343,14.0620078196,0.445,0,0.445,0.0,0.0,0.0
2019-08-14 19:30:00,0.187,0,0.187,13.1808383335,4.3323320532,13.8745666669,0.187,0,0.187,0.0,0.0,0.0
2019-08-14 20:00:00,0.063,0,0.063,13.1372991142,4.3180214037999995,13.8287359097,0.063,0,0.063,0.0,0.0,0.0
2019-08-14 20:30:00,0.007,0,0.007,12.8741294092,4.2315217048000004,13.5517151676,0.007,0,0.007,0.0,0.0,0.0
2019-08-14 21:00:00,0.0,0,0.0,13.0462676506,4.2881008087,13.7329133164,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 21:30:00,0.0,0,0.0,12.9582447246,4.259169072,13.6402576049,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 22:00:00,0.0,0,0.0,11.9980986754,3.943584327,12.629577553,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 22:30:00,0.0,0,0.0,11.4986583956,3.7794262455,12.1038509427,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 23:00:00,0.0,0,0.0,10.6853699205,3.5121112508,11.2477578111,0.0,0,0.0,0.0,0.0,0.0
2019-08-14 23:30:00,0.0,0,0.0,9.693934027000001,3.1862420313,10.2041410811,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 00:00:00,0.0,0,0.0,9.0545463975,2.9760854805,9.5311014711,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 00:30:00,0.0,0,0.0,8.8585182218,2.911654135,9.324756023,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 01:00:00,0.0,0,0.0,8.497841556200001,2.7931054478,8.9450963749,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 01:30:00,0.0,0,0.0,8.3640685866,2.749136399,8.8042827227,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 02:00:00,0.0,0,0.0,8.0061016452,2.6314783552,8.427475416,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 02:30:00,0.0,0,0.0,7.9091926404,2.5996259057,8.3254659372,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 03:00:00,0.0,0,0.0,7.5887455394,2.4943000371,7.9881531994,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 03:30:00,0.0,0,0.0,7.4435478934,2.4465758787,7.8353135720000004,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 04:00:00,0.0,0,0.0,7.2900976662,2.3961392281,7.6737870171,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 04:30:00,0.0,0,0.0,7.4080384616,2.4349044929,7.7979352228,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 05:00:00,0.0,0,0.0,7.3089380489,2.4023317624000002,7.6936189988,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 05:30:00,0.0,0,0.0,7.7088277212000005,2.5337691415,8.1145554961,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 06:00:00,0.0,0,0.0,8.2904054877,2.7249245093,8.7267426186,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 06:30:00,0.008,0,0.008,8.87019893,2.9154933981,9.3370515053,0.008,0,0.008,0.0,0.0,0.0
2019-08-15 07:00:00,0.057,0,0.057,9.8433466533,3.2353515867000002,10.3614175298,0.057,0,0.057,0.0,0.0,0.0
2019-08-15 07:30:00,0.202,0,0.202,10.2365015059,3.3645753376,10.7752647431,0.202,0,0.202,0.0,0.0,0.0
2019-08-15 08:00:00,0.526,0,0.526,10.5149334017,3.4560914762,11.0683509492,0.526,0,0.526,0.0,0.0,0.0
2019-08-15 08:30:00,0.668,0,0.668,10.9635099138,3.6035314456,11.5405367514,0.668,0,0.668,0.0,0.0,0.0
2019-08-15 09:00:00,1.003,0,1.003,10.6583450782,3.5032286147000002,11.2193106086,1.003,0,1.003,0.0,0.0,0.0
2019-08-15 09:30:00,0.888,0,0.888,11.2915392404,3.7113494713,11.8858307793,0.888,0,0.888,0.0,0.0,0.0
2019-08-15 10:00:00,1.458,0,1.458,9.9939657222,3.2848576806,10.5199639181,1.458,0,1.458,0.0,0.0,0.0
2019-08-15 10:30:00,1.611,0,1.611,9.8992142292,3.2537143709,10.4202255044,1.611,0,1.611,0.0,0.0,0.0
2019-08-15 11:00:00,1.746,0,1.746,9.0113695059,2.9618939225,9.4856521115,1.746,0,1.746,0.0,0.0,0.0
2019-08-15 11:30:00,2.188,0,2.188,9.0033736146,2.9592658001,9.4772353838,2.188,0,2.188,0.0,0.0,0.0
2019-08-15 12:00:00,2.721,0,2.721,8.5651005705,2.8152124168,9.0158953373,2.721,0,2.721,0.0,0.0,0.0
2019-08-15 12:30:00,1.763,0,1.763,9.7115041236,3.1920170428,10.2226359196,1.763,0,1.763,0.0,0.0,0.0
2019-08-15 13:00:00,1.97,0,1.97,8.8471902978,2.9079308264,9.3128318924,1.97,0,1.97,0.0,0.0,0.0
2019-08-15 13:30:00,2.6790000000000003,0,2.6790000000000003,7.5709282965,2.4884437925,7.9693982068,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0
2019-08-15 14:00:00,3.408,0,3.408,6.2139695631,2.0424330255,6.5410205928,3.408,0,3.408,0.0,0.0,0.0
2019-08-15 14:30:00,3.39,0,3.39,5.8342889573,1.9176380453,6.1413567971,3.39,0,3.39,0.0,0.0,0.0
2019-08-15 15:00:00,3.183,0,3.183,6.5793864361,2.1625397434,6.9256699328,3.183,0,3.183,0.0,0.0,0.0
2019-08-15 15:30:00,1.9260000000000002,0,1.9260000000000002,8.6864862764,2.8551099689,9.1436697646,1.9260000000000002,0,1.9260000000000002,0.0,0.0,0.0
2019-08-15 16:00:00,1.6840000000000002,0,1.6840000000000002,9.2416193856,3.0375733981,9.7280204059,1.6840000000000002,0,1.6840000000000002,0.0,0.0,0.0
2019-08-15 16:30:00,1.1219999999999999,0,1.1219999999999999,10.5317633757,3.4616232211,11.0860667113,1.1219999999999999,0,1.1219999999999999,0.0,0.0,0.0
2019-08-15 17:00:00,1.235,0,1.235,10.9452882197,3.5975422644,11.5213560207,1.235,0,1.235,0.0,0.0,0.0
2019-08-15 17:30:00,1.376,0,1.376,11.357220269799999,3.7329377817,11.954968705,1.376,0,1.376,0.0,0.0,0.0
2019-08-15 18:00:00,1.301,0,1.301,11.5432967743,3.7940981711,12.1508387098,1.301,0,1.301,0.0,0.0,0.0
2019-08-15 18:30:00,0.801,0,0.801,12.3801296396,4.0691518326,13.0317154101,0.801,0,0.801,0.0,0.0,0.0
2019-08-15 19:00:00,0.6910000000000001,0,0.6910000000000001,12.3739414377,4.067117869,13.0252015134,0.6910000000000001,0,0.6910000000000001,0.0,0.0,0.0
2019-08-15 19:30:00,0.332,0,0.332,12.5423438533,4.1224690663,13.2024672141,0.332,0,0.332,0.0,0.0,0.0
2019-08-15 20:00:00,0.10400000000000001,0,0.10400000000000001,12.5484254301,4.1244679839,13.2088688738,0.10400000000000001,0,0.10400000000000001,0.0,0.0,0.0
2019-08-15 20:30:00,0.041,0,0.041,12.2506170646,4.0265831078,12.8953863838,0.041,0,0.041,0.0,0.0,0.0
2019-08-15 21:00:00,0.0,0,0.0,12.7949283896,4.2054895886,13.4683456733,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 21:30:00,0.0,0,0.0,13.1065522679,4.3079154041,13.7963708083,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 22:00:00,0.0,0,0.0,12.3366825653,4.0548714699,12.985981647700001,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 22:30:00,0.0,0,0.0,11.5361282144,3.7917419794000002,12.1432928573,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 23:00:00,0.0,0,0.0,10.5586091933,3.4704470146,11.1143254666,0.0,0,0.0,0.0,0.0,0.0
2019-08-15 23:30:00,0.0,0,0.0,9.6920035871,3.1856075264,10.2021090391,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 00:00:00,0.0,0,0.0,9.1619711331,3.0113942836,9.6441801401,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 00:30:00,0.0,0,0.0,8.9766936582,2.9504965225,9.449151219200001,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 01:00:00,0.0,0,0.0,8.5599611774,2.8135231799,9.0104854498,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 01:30:00,0.0,0,0.0,8.4884569065,2.7900208627,8.9352177964,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 02:00:00,0.0,0,0.0,8.0433052305,2.6437065824,8.4666370847,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 02:30:00,0.0,0,0.0,7.8810686386,2.5903819933000003,8.2958617248,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 03:00:00,0.0,0,0.0,7.6241529534,2.5059378912,8.0254241615,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 03:30:00,0.0,0,0.0,7.5337408366,2.4762208655,7.9302535122,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 04:00:00,0.0,0,0.0,7.4361917524,2.4441580321,7.8275702657,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 04:30:00,0.0,0,0.0,7.494378094,2.4632829577,7.8888190464,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 05:00:00,0.0,0,0.0,7.423295058,2.4399190936,7.8139947979,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 05:30:00,0.0,0,0.0,8.2053246232,2.6969597815,8.6371838139,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 06:00:00,0.0,0,0.0,8.4603184248,2.780772191,8.9055983419,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 06:30:00,0.0,0,0.0,9.1212545157,2.9980113786,9.6013205429,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 07:00:00,0.05,0,0.05,9.7859771122,3.2164951304000002,10.3010285391,0.05,0,0.05,0.0,0.0,0.0
2019-08-16 07:30:00,0.077,0,0.077,10.8061872886,3.5518219994,11.374933988,0.077,0,0.077,0.0,0.0,0.0
2019-08-16 08:00:00,0.13,0,0.13,11.4759288314,3.7719553990000003,12.0799250857,0.13,0,0.13,0.0,0.0,0.0
2019-08-16 08:30:00,0.139,0,0.139,12.0511650402,3.9610263976,12.6854368844,0.139,0,0.139,0.0,0.0,0.0
2019-08-16 09:00:00,0.176,0,0.176,12.3405493688,4.0561424267,12.9900519671,0.176,0,0.176,0.0,0.0,0.0
2019-08-16 09:30:00,0.292,0,0.292,12.2961604399,4.0415524913,12.9433267789,0.292,0,0.292,0.0,0.0,0.0
2019-08-16 10:00:00,0.324,0,0.324,12.2651858636,4.0313716404,12.9107219617,0.324,0,0.324,0.0,0.0,0.0
2019-08-16 10:30:00,0.389,0,0.389,12.1502440621,3.9935920973,12.7897305917,0.389,0,0.389,0.0,0.0,0.0
2019-08-16 11:00:00,0.352,0,0.352,12.2782428247,4.035663256,12.924466131199999,0.352,0,0.352,0.0,0.0,0.0
2019-08-16 11:30:00,0.305,0,0.305,12.6055330159,4.1432383396,13.268982122,0.305,0,0.305,0.0,0.0,0.0
2019-08-16 12:00:00,0.448,0,0.448,12.4915208927,4.1057643669,13.1489693608,0.448,0,0.448,0.0,0.0,0.0
2019-08-16 12:30:00,0.465,0,0.465,12.8054549803,4.2089495116,13.4794262951,0.465,0,0.465,0.0,0.0,0.0
2019-08-16 13:00:00,0.47100000000000003,0,0.47100000000000003,12.6195403879,4.1478423402,13.2837267241,0.47100000000000003,0,0.47100000000000003,0.0,0.0,0.0
2019-08-16 13:30:00,0.46900000000000003,0,0.46900000000000003,12.3938586017,4.0736643242,13.0461669492,0.46900000000000003,0,0.46900000000000003,0.0,0.0,0.0
2019-08-16 14:00:00,0.53,0,0.53,12.2318260454,4.0204067984,12.8756063636,0.53,0,0.53,0.0,0.0,0.0
2019-08-16 14:30:00,0.39,0,0.39,12.2318260454,4.0204067984,12.8756063636,0.39,0,0.39,0.0,0.0,0.0
2019-08-16 15:00:00,0.362,0,0.362,12.1682396717,3.9995069681,12.8086733386,0.362,0,0.362,0.0,0.0,0.0
2019-08-16 15:30:00,0.231,0,0.231,12.0471679173,3.9597126068,12.6812293866,0.231,0,0.231,0.0,0.0,0.0
2019-08-16 16:00:00,0.186,0,0.186,12.0907176675,3.9740267175,12.7270712289,0.186,0,0.186,0.0,0.0,0.0
2019-08-16 16:30:00,0.30000000000000004,0,0.30000000000000004,12.1551777742,3.99521373,12.7949239729,0.30000000000000004,0,0.30000000000000004,0.0,0.0,0.0
2019-08-16 17:00:00,0.209,0,0.209,13.1956207117,4.3371907859,13.8901270649,0.209,0,0.209,0.0,0.0,0.0
2019-08-16 17:30:00,0.263,0,0.263,13.4881702245,4.4333471607,14.1980739205,0.263,0,0.263,0.0,0.0,0.0
2019-08-16 18:00:00,0.23800000000000002,0,0.23800000000000002,13.5882921316,4.4662556402,14.3034654017,0.23800000000000002,0,0.23800000000000002,0.0,0.0,0.0
2019-08-16 18:30:00,0.218,0,0.218,13.6243353468,4.4781024721,14.3414056282,0.218,0,0.218,0.0,0.0,0.0
2019-08-16 19:00:00,0.17300000000000001,0,0.17300000000000001,13.4943396682,4.4353749588,14.2045680718,0.17300000000000001,0,0.17300000000000001,0.0,0.0,0.0
2019-08-16 19:30:00,0.17300000000000001,0,0.17300000000000001,12.9351159747,4.2515670195,13.6159115523,0.17300000000000001,0,0.17300000000000001,0.0,0.0,0.0
2019-08-16 20:00:00,0.051000000000000004,0,0.051000000000000004,12.697301640300001,4.1734012278,13.365580674,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0
2019-08-16 20:30:00,0.012,0,0.012,12.3391875958,4.0556948336,12.9886185219,0.012,0,0.012,0.0,0.0,0.0
2019-08-16 21:00:00,0.0,0,0.0,12.2846376948,4.0377651482,12.9311975735,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 21:30:00,0.0,0,0.0,12.4373774175,4.0879682672,13.0919762289,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 22:00:00,0.0,0,0.0,11.5058773062,3.7817989867,12.111449796,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 22:30:00,0.0,0,0.0,11.0108458405,3.6190900123,11.5903640426,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 23:00:00,0.0,0,0.0,10.3309354274,3.3956142666,10.874668871,0.0,0,0.0,0.0,0.0,0.0
2019-08-16 23:30:00,0.0,0,0.0,9.6040912353,3.1567121337,10.1095697213,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 00:00:00,0.0,0,0.0,9.0394477642,2.9711227997,9.5152081729,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 00:30:00,0.0,0,0.0,8.8277996772,2.9015574376,9.2924207129,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 01:00:00,0.0,0,0.0,8.314167077,2.732734566,8.7517548179,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 01:30:00,0.0,0,0.0,8.2013074258,2.6956393926,8.6329551851,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 02:00:00,0.0,0,0.0,7.8063396183,2.5658197522,8.2171995982,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 02:30:00,0.0,0,0.0,7.7080036808,2.5334982925,8.113688085,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 03:00:00,0.0,0,0.0,7.5094066312,2.468222599,7.9046385592,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 03:30:00,0.0,0,0.0,7.4333155088,2.4432126565,7.8245426409,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 04:00:00,0.0,0,0.0,7.2894016416,2.3959104559,7.6730543596,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 04:30:00,0.0,0,0.0,7.2608498233,2.386525927,7.6429998139,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 05:00:00,0.0,0,0.0,7.3164478748,2.4048001228,7.7015240787,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 05:30:00,0.0,0,0.0,7.5497276828,2.4814754878,7.9470817714,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 06:00:00,0.0,0,0.0,7.4758493593,2.4571928571,7.869315115,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 06:30:00,0.029,0,0.029,7.6328149222,2.5087849427,8.0345420234,0.029,0,0.029,0.0,0.0,0.0
2019-08-17 07:00:00,0.136,0,0.136,8.11775979,2.6681786126,8.5450103053,0.136,0,0.136,0.0,0.0,0.0
2019-08-17 07:30:00,0.372,0,0.372,8.5730961327,2.817840431,9.0243117186,0.372,0,0.372,0.0,0.0,0.0
2019-08-17 08:00:00,0.31,0,0.31,9.4174144712,3.0953544486,9.9130678644,0.31,0,0.31,0.0,0.0,0.0
2019-08-17 08:30:00,0.514,0,0.514,9.8250854684,3.2293494255,10.3421952299,0.514,0,0.514,0.0,0.0,0.0
2019-08-17 09:00:00,1.093,0,1.093,9.1523001754,3.0082155935,9.6340001847,1.093,0,1.093,0.0,0.0,0.0
2019-08-17 09:30:00,1.948,0,1.948,8.2692700338,2.7179776215,8.7044947724,1.948,0,1.948,0.0,0.0,0.0
2019-08-17 10:00:00,2.17,0,2.17,8.1124894192,2.6664463255,8.5394625466,2.17,0,2.17,0.0,0.0,0.0
2019-08-17 10:30:00,2.186,0,2.186,8.35532632,2.746262955,8.7950803368,2.186,0,2.186,0.0,0.0,0.0
2019-08-17 11:00:00,1.78,0,1.78,8.5737806392,2.8180654174,9.0250322518,1.78,0,1.78,0.0,0.0,0.0
2019-08-17 11:30:00,1.278,0,1.278,9.3420338533,3.0705780376,9.8337198456,1.278,0,1.278,0.0,0.0,0.0
2019-08-17 12:00:00,2.215,0,2.215,7.8256361192,2.5721622053,8.2375117044,2.215,0,2.215,0.0,0.0,0.0
2019-08-17 12:30:00,1.9460000000000002,0,1.9460000000000002,8.0634099756,2.6503146925000003,8.4877999743,1.9460000000000002,0,1.9460000000000002,0.0,0.0,0.0
2019-08-17 13:00:00,2.612,0,2.612,6.8253052615000005,2.2433693524000002,7.1845318542,2.612,0,2.612,0.0,0.0,0.0
2019-08-17 13:30:00,2.859,0,2.859,6.2532753731,2.0553522205,6.5823951296,2.859,0,2.859,0.0,0.0,0.0
2019-08-17 14:00:00,2.622,0,2.622,6.2587510959,2.0571520035,6.5881590483,2.622,0,2.622,0.0,0.0,0.0
2019-08-17 14:30:00,2.616,0,2.616,5.5865502661,1.8362102753,5.8805792275,2.616,0,2.616,0.0,0.0,0.0
2019-08-17 15:00:00,2.578,0,2.578,5.6419817983,1.8544297388,5.9389282087,2.578,0,2.578,0.0,0.0,0.0
2019-08-17 15:30:00,2.157,0,2.157,6.2461387349,2.0530065209,6.5748828789000004,2.157,0,2.157,0.0,0.0,0.0
2019-08-17 16:00:00,2.305,0,2.305,6.4419247005999996,2.1173582559,6.7809733691,2.305,0,2.305,0.0,0.0,0.0
2019-08-17 16:30:00,1.437,0,1.437,8.1111381771,2.6660021937,8.5380401865,1.437,0,1.437,0.0,0.0,0.0
2019-08-17 17:00:00,1.34,0,1.34,8.861928907,2.912775173,9.3283462179,1.34,0,1.34,0.0,0.0,0.0
2019-08-17 17:30:00,1.599,0,1.599,9.2463135204,3.0391162856,9.7329616004,1.599,0,1.599,0.0,0.0,0.0
2019-08-17 18:00:00,1.521,0,1.521,9.6636439571,3.1762861668,10.172256797,1.521,0,1.521,0.0,0.0,0.0
2019-08-17 18:30:00,0.761,0,0.761,11.068091973,3.6379059062,11.6506231294,0.761,0,0.761,0.0,0.0,0.0
2019-08-17 19:00:00,0.41500000000000004,0,0.41500000000000004,11.6009118163,3.8130353196,12.2114861224,0.41500000000000004,0,0.41500000000000004,0.0,0.0,0.0
2019-08-17 19:30:00,0.227,0,0.227,11.7776599456,3.8711296203,12.3975367848,0.227,0,0.227,0.0,0.0,0.0
2019-08-17 20:00:00,0.092,0,0.092,11.7776599456,3.8711296203,12.3975367848,0.092,0,0.092,0.0,0.0,0.0
2019-08-17 20:30:00,0.002,0,0.002,11.5816423008,3.8067017361,12.1912024218,0.002,0,0.002,0.0,0.0,0.0
2019-08-17 21:00:00,0.0,0,0.0,11.658000644,3.8317995098,12.2715796252,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 21:30:00,0.0,0,0.0,11.4846951216,3.7748367393,12.0891527595,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 22:00:00,0.0,0,0.0,10.6909881391,3.51395787,11.2536717253,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 22:30:00,0.0,0,0.0,10.292923927,3.3831204906,10.8346567653,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 23:00:00,0.0,0,0.0,9.5642417691,3.1436142476,10.0676229149,0.0,0,0.0,0.0,0.0,0.0
2019-08-17 23:30:00,0.0,0,0.0,8.9392636592,2.9381938767999998,9.4097512202,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 00:00:00,0.0,0,0.0,8.5950056055,2.8250417264000003,9.0473743215,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 00:30:00,0.0,0,0.0,8.1869475988,2.6909195457,8.6178395777,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 01:00:00,0.0,0,0.0,7.7830966742,2.5581801659,8.1927333413,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 01:30:00,0.0,0,0.0,7.7693940392,2.5536763276,8.178309515,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 02:00:00,0.0,0,0.0,7.5620754557000005,2.4855340045,7.9600794271,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 02:30:00,0.0,0,0.0,7.3762089104,2.4244426253,7.764430432,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 03:00:00,0.0,0,0.0,7.1344741309,2.3449882456,7.5099727694,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 03:30:00,0.0,0,0.0,6.8466825962,2.2503957426,7.2070343118,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 04:00:00,0.0,0,0.0,6.9450027375,2.2827120102,7.3105291973,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 04:30:00,0.0,0,0.0,6.9571869528,2.2867167681,7.3233546872,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 05:00:00,0.0,0,0.0,6.8913545422,2.2650787012,7.2540574128,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 05:30:00,0.0,0,0.0,6.9556632677,2.2862159571,7.3217508081,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 06:00:00,0.0,0,0.0,6.9556632677,2.2862159571,7.3217508081,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 06:30:00,0.004,0,0.004,7.1584858284,2.3528805089000002,7.5352482404,0.004,0,0.004,0.0,0.0,0.0
2019-08-18 07:00:00,0.043000000000000003,0,0.043000000000000003,7.3714140741,2.4228666389,7.7593832359,0.043000000000000003,0,0.043000000000000003,0.0,0.0,0.0
2019-08-18 07:30:00,0.212,0,0.212,7.5995877271,2.4978636918,7.9995660286,0.212,0,0.212,0.0,0.0,0.0
2019-08-18 08:00:00,0.543,0,0.543,7.7720827017000005,2.5545600482,8.181139686,0.543,0,0.543,0.0,0.0,0.0
2019-08-18 08:30:00,0.926,0,0.926,7.9272524224000005,2.605561869,8.3444762341,0.926,0,0.926,0.0,0.0,0.0
2019-08-18 09:00:00,1.033,0,1.033,8.3515259926,2.7450138478,8.7910799923,1.033,0,1.033,0.0,0.0,0.0
2019-08-18 09:30:00,1.903,0,1.903,7.6510738034,2.5147863467000002,8.0537618983,1.903,0,1.903,0.0,0.0,0.0
2019-08-18 10:00:00,2.038,0,2.038,8.1293437458,2.6719860748,8.557203943,2.038,0,2.038,0.0,0.0,0.0
2019-08-18 10:30:00,1.78,0,1.78,8.3241944388,2.7360304004,8.7623099355,1.78,0,1.78,0.0,0.0,0.0
2019-08-18 11:00:00,2.5220000000000002,0,2.5220000000000002,7.3420250517,2.4132069342999998,7.7284474228,2.5220000000000002,0,2.5220000000000002,0.0,0.0,0.0
2019-08-18 11:30:00,2.721,0,2.721,7.1008826336,2.3339472544,7.4746132985,2.721,0,2.721,0.0,0.0,0.0
2019-08-18 12:00:00,2.6189999999999998,0,2.6189999999999998,7.5296502522,2.4748763554,7.9259476339,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0
2019-08-18 12:30:00,3.047,0,3.047,6.757645416,2.2211306367,7.1133109642,3.047,0,3.047,0.0,0.0,0.0
2019-08-18 13:00:00,3.432,0,3.432,5.8640172711,1.9274092695,6.1726497590000005,3.432,0,3.432,0.0,0.0,0.0
2019-08-18 13:30:00,3.462,0,3.462,5.5018662838,1.8083759963000001,5.7914381935,3.462,0,3.462,0.0,0.0,0.0
2019-08-18 14:00:00,2.04,0,2.04,7.6814718147,2.5247776899,8.085759805,2.04,0,2.04,0.0,0.0,0.0
2019-08-18 14:30:00,2.183,0,2.183,7.1426987395,2.3476915438,7.5186302521,2.183,0,2.183,0.0,0.0,0.0
2019-08-18 15:00:00,1.3940000000000001,0,1.3940000000000001,8.5614437262,2.8140104702,9.0120460276,1.3940000000000001,0,1.3940000000000001,0.0,0.0,0.0
2019-08-18 15:30:00,1.999,0,1.999,7.455061424,2.4503601932,7.8474330779,1.999,0,1.999,0.0,0.0,0.0
2019-08-18 16:00:00,1.24,0,1.24,9.1799213282,3.0172942274,9.6630750824,1.24,0,1.24,0.0,0.0,0.0
2019-08-18 16:30:00,0.557,0,0.557,11.5049242626,3.7814857364,12.1104465922,0.557,0,0.557,0.0,0.0,0.0
2019-08-18 17:00:00,1.554,0,1.554,10.3484966386,3.4013863576,10.8931543564,1.554,0,1.554,0.0,0.0,0.0
2019-08-18 17:30:00,1.8,0,1.8,10.0683544638,3.3093080776,10.5982678567,1.8,0,1.8,0.0,0.0,0.0
2019-08-18 18:00:00,1.28,0,1.28,10.9626661279,3.6032541066,11.5396485557,1.28,0,1.28,0.0,0.0,0.0
2019-08-18 18:30:00,0.862,0,0.862,11.3316200565,3.7245233985,11.9280211122,0.862,0,0.862,0.0,0.0,0.0
2019-08-18 19:00:00,0.621,0,0.621,11.2585559008,3.7005083719,11.8511114745,0.621,0,0.621,0.0,0.0,0.0
2019-08-18 19:30:00,0.28200000000000003,0,0.28200000000000003,11.378434047,3.7399104131,11.9772989969,0.28200000000000003,0,0.28200000000000003,0.0,0.0,0.0
2019-08-18 20:00:00,0.113,0,0.113,11.6110224377,3.8163585202,12.2221288818,0.113,0,0.113,0.0,0.0,0.0
2019-08-18 20:30:00,0.02,0,0.02,11.682506305,3.8398541311,12.2973750579,0.02,0,0.02,0.0,0.0,0.0
2019-08-18 21:00:00,0.0,0,0.0,11.9081400441,3.9140163547,12.5348842569,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 21:30:00,0.0,0,0.0,11.692718286,3.8432106470000003,12.308124511599999,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 22:00:00,0.0,0,0.0,10.7188103656,3.5231025936,11.2829582796,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 22:30:00,0.0,0,0.0,10.2228146672,3.3600766913,10.7608575445,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 23:00:00,0.0,0,0.0,9.4237349671,3.0974318951,9.919721018,0.0,0,0.0,0.0,0.0,0.0
2019-08-18 23:30:00,0.0,0,0.0,8.5993614361,2.8264734187,9.0519594064,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 00:00:00,0.0,0,0.0,7.8507864669,2.5804287248,8.2639857546,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 00:30:00,0.0,0,0.0,8.0421665803,2.6433323261,8.4654385056,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 01:00:00,0.0,0,0.0,7.5858179579,2.4933377875,7.9850715346,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 01:30:00,0.0,0,0.0,7.7483740958,2.5467674063,8.1561832588,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 02:00:00,0.0,0,0.0,7.2756667558,2.3913960172,7.6585965851,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 02:30:00,0.0,0,0.0,7.4129998173,2.4365352116,7.8031577024,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 03:00:00,0.0,0,0.0,6.9515203581,2.2848542485,7.3173898506,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 03:30:00,0.0,0,0.0,6.9741311209,2.2922860469,7.3411906536,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 04:00:00,0.0,0,0.0,6.7113490835,2.2059137681,7.0645779827,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 04:30:00,0.0,0,0.0,7.0437875533,2.315181009,7.414513214,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 05:00:00,0.0,0,0.0,6.8370336876,2.2472242997,7.1968775659,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 05:30:00,0.0,0,0.0,7.1090638024,2.3366362746,7.4832250552,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 06:00:00,0.0,0,0.0,7.5384961821,2.477783872,7.935259139,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 06:30:00,0.019,0,0.019,8.1086377539,2.6651803444,8.535408162,0.019,0,0.019,0.0,0.0,0.0
2019-08-19 07:00:00,0.135,0,0.135,8.7908323783,2.889406874,9.2535077666,0.135,0,0.135,0.0,0.0,0.0
2019-08-19 07:30:00,0.271,0,0.271,9.581075034,3.1491470742,10.085342141,0.271,0,0.271,0.0,0.0,0.0
2019-08-19 08:00:00,0.54,0,0.54,9.8347584006,3.2325287646,10.3523772638,0.54,0,0.54,0.0,0.0,0.0
2019-08-19 08:30:00,0.865,0,0.865,10.1536900437,3.3373565263,10.6880947828,0.865,0,0.865,0.0,0.0,0.0
2019-08-19 09:00:00,0.991,0,0.991,10.4069238738,3.4205904611,10.9546567093,0.991,0,0.991,0.0,0.0,0.0
2019-08-19 09:30:00,0.47900000000000004,0,0.47900000000000004,11.5090257069,3.782833816,12.114763902,0.47900000000000004,0,0.47900000000000004,0.0,0.0,0.0
2019-08-19 10:00:00,0.67,0,0.67,11.3016153074,3.7146613144,11.8964371657,0.67,0,0.67,0.0,0.0,0.0
2019-08-19 10:30:00,0.739,0,0.739,10.8424671193,3.5637466030000002,11.4131232835,0.739,0,0.739,0.0,0.0,0.0
2019-08-19 11:00:00,1.891,0,1.891,9.1729159968,3.0149916863,9.6557010493,1.891,0,1.891,0.0,0.0,0.0
2019-08-19 11:30:00,1.808,0,1.808,9.7958827107,3.2197509432,10.311455485,1.808,0,1.808,0.0,0.0,0.0
2019-08-19 12:00:00,2.438,0,2.438,8.502739397500001,2.7947152904,8.9502519974,2.438,0,2.438,0.0,0.0,0.0
2019-08-19 12:30:00,3.402,0,3.402,7.1878557636,2.3625339398,7.5661639617,3.402,0,3.402,0.0,0.0,0.0
2019-08-19 13:00:00,3.357,0,3.357,7.0252874493,2.3091003189,7.3950394203,3.357,0,3.357,0.0,0.0,0.0
2019-08-19 13:30:00,2.145,0,2.145,8.9870086443,2.9538868945,9.4600090993,2.145,0,2.145,0.0,0.0,0.0
2019-08-19 14:00:00,3.173,0,3.173,6.8257011563,2.2434994768,7.1849485856,3.173,0,3.173,0.0,0.0,0.0
2019-08-19 14:30:00,3.558,0,3.558,6.0035348297,1.9732664734,6.319510347,3.558,0,3.558,0.0,0.0,0.0
2019-08-19 15:00:00,2.7,0,2.7,7.505177171,2.4668324427,7.9001864958,2.7,0,2.7,0.0,0.0,0.0
2019-08-19 15:30:00,3.15,0,3.15,6.4443546986,2.1181569576,6.7835312617,3.15,0,3.15,0.0,0.0,0.0
2019-08-19 16:00:00,2.778,0,2.778,7.2125960655,2.3706656838,7.5922063848,2.778,0,2.778,0.0,0.0,0.0
2019-08-19 16:30:00,2.016,0,2.016,8.6950712382,2.8579317094,9.1527065665,2.016,0,2.016,0.0,0.0,0.0
2019-08-19 17:00:00,2.304,0,2.304,9.3600100466,3.0764865266,9.8526421543,2.304,0,2.304,0.0,0.0,0.0
2019-08-19 17:30:00,1.7690000000000001,0,1.7690000000000001,10.7748164883,3.5415109159,11.341912093,1.7690000000000001,0,1.7690000000000001,0.0,0.0,0.0
2019-08-19 18:00:00,1.419,0,1.419,11.4355873762,3.7586958039000002,12.037460396,1.419,0,1.419,0.0,0.0,0.0
2019-08-19 18:30:00,0.796,0,0.796,12.691739367,4.171572997,13.3597256494,0.796,0,0.796,0.0,0.0,0.0
2019-08-19 19:00:00,0.466,0,0.466,13.1470974295,4.3212419543,13.8390499258,0.466,0,0.466,0.0,0.0,0.0
2019-08-19 19:30:00,0.24,0,0.24,13.0363785065,4.2848504042,13.7225036911,0.24,0,0.24,0.0,0.0,0.0
2019-08-19 20:00:00,0.115,0,0.115,12.6932913538,4.1720831104,13.3613593198,0.115,0,0.115,0.0,0.0,0.0
2019-08-19 20:30:00,0.02,0,0.02,12.4714974328,4.0991829739,13.1278920345,0.02,0,0.02,0.0,0.0,0.0
2019-08-19 21:00:00,0.0,0,0.0,12.7767448699,4.1995129547,13.4492051262,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 21:30:00,0.0,0,0.0,12.5550187414,4.1266351005,13.2158092014,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 22:00:00,0.0,0,0.0,11.7585207495,3.8648388708,12.3773902626,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 22:30:00,0.0,0,0.0,11.0733139676,3.6396222928,11.6561199659,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 23:00:00,0.0,0,0.0,10.0275354996,3.2958915328,10.5553005259,0.0,0,0.0,0.0,0.0,0.0
2019-08-19 23:30:00,0.0,0,0.0,9.1480944097,3.0068332251,9.6295730628,0.0,0,0.0,0.0,0.0,0.0
2019-08-20 00:00:00,0.0,0,0.0,8.5668042676,2.8157723948999998,9.0176887027,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 00:30:00,0.0,0,0.0,8.3685734949,2.7506170908,8.8090247314,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 01:00:00,0.0,0,0.0,8.1391493012,2.675209005,8.5675255802,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 01:30:00,0.0,0,0.0,7.8815622731,2.5905442431,8.2963813401,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 02:00:00,0.0,0,0.0,7.6385493094,2.5106697446,8.0405782204,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 02:30:00,0.0,0,0.0,7.6127730332,2.5021974923,8.0134452981,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 03:00:00,0.0,0,0.0,7.2654623438,2.3880419892,7.6478550988,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 03:30:00,0.0,0,0.0,7.120441419,2.3403759163,7.4952014937,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 04:00:00,0.0,0,0.0,6.9638796491,2.288916551,7.3303996306,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 04:30:00,0.0,0,0.0,7.1790190482,2.3596294519,7.556862156,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 05:00:00,0.0,0,0.0,7.1790190482,2.3596294519,7.556862156,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 05:30:00,0.0,0,0.0,7.4007494549,2.4325087122,7.7902625841,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 06:00:00,0.0,0,0.0,7.9914762428,2.6266712179000002,8.4120802556,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 06:30:00,0.012,0,0.012,8.6930690568,2.8572736242000003,9.1505990071,0.012,0,0.012,0.0,0.0,0.0
2019-08-21 07:00:00,0.116,0,0.116,9.2822649196,3.0509329391,9.7708051785,0.116,0,0.116,0.0,0.0,0.0
2019-08-21 07:30:00,0.247,0,0.247,10.0817773726,3.3137199743,10.6123972344,0.247,0,0.247,0.0,0.0,0.0
2019-08-21 08:00:00,0.369,0,0.369,10.7571206795,3.5356945848,11.3232849258,0.369,0,0.369,0.0,0.0,0.0
2019-08-21 08:30:00,0.725,0,0.725,11.2598630449,3.7009380093,11.8524874157,0.725,0,0.725,0.0,0.0,0.0
2019-08-21 09:00:00,1.035,0,1.035,13.3214622915,4.378552913,14.0225918858,1.035,0,1.035,0.0,0.0,0.0
2019-08-21 09:30:00,1.537,0,1.537,10.7733757338,3.5410373628,11.3403955093,1.537,0,1.537,0.0,0.0,0.0
2019-08-21 10:00:00,2.26,0,2.26,9.4641247984,3.1107073907,9.9622366299,2.26,0,2.26,0.0,0.0,0.0
2019-08-21 10:30:00,2.5540000000000003,0,2.5540000000000003,8.675432484,2.8514767631,9.1320341937,2.5540000000000003,0,2.5540000000000003,0.0,0.0,0.0
2019-08-21 11:00:00,1.8679999999999999,0,1.8679999999999999,9.1944101584,3.0220564756,9.6783264825,1.8679999999999999,0,1.8679999999999999,0.0,0.0,0.0
2019-08-21 11:30:00,3.116,0,3.116,7.6133212966,2.5023776978,8.0140224174,3.116,0,3.116,0.0,0.0,0.0
2019-08-21 12:00:00,1.956,0,1.956,9.648919169700001,3.1714463632,10.1567570207,1.956,0,1.956,0.0,0.0,0.0
2019-08-21 12:30:00,2.1310000000000002,0,2.1310000000000002,9.6232343804,3.1630041812,10.1297204004,2.1310000000000002,0,2.1310000000000002,0.0,0.0,0.0
2019-08-21 13:00:00,2.6790000000000003,0,2.6790000000000003,8.6255082673,2.8350674665,9.0794823866,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0
2019-08-21 13:30:00,1.6059999999999999,0,1.6059999999999999,10.0765501126,3.312001857,10.6068948553,1.6059999999999999,0,1.6059999999999999,0.0,0.0,0.0
2019-08-21 14:00:00,2.991,0,2.991,7.8130609454,2.5680289455,8.2242746793,2.991,0,2.991,0.0,0.0,0.0
2019-08-21 14:30:00,2.505,0,2.505,8.3767421583,2.7533020006,8.8176233245,2.505,0,2.505,0.0,0.0,0.0
2019-08-21 15:00:00,1.199,0,1.199,10.5175947498,3.456966219,11.0711523682,1.199,0,1.199,0.0,0.0,0.0
2019-08-21 15:30:00,1.6480000000000001,0,1.6480000000000001,9.2640442127,3.0449440824,9.7516254871,1.6480000000000001,0,1.6480000000000001,0.0,0.0,0.0
2019-08-21 16:00:00,1.601,0,1.601,9.6403328915,3.1686241901,10.1477188332,1.601,0,1.601,0.0,0.0,0.0
2019-08-21 16:30:00,1.5550000000000002,0,1.5550000000000002,9.9230403201,3.2615456283,10.4453056001,1.5550000000000002,0,1.5550000000000002,0.0,0.0,0.0
2019-08-21 17:00:00,1.8050000000000002,0,1.8050000000000002,10.6706819911,3.5072835619,11.2322968327,1.8050000000000002,0,1.8050000000000002,0.0,0.0,0.0
2019-08-21 17:30:00,1.117,0,1.117,12.4531789863,4.0931619917,13.1086094593,1.117,0,1.117,0.0,0.0,0.0
2019-08-21 18:00:00,0.596,0,0.596,13.8539332998,4.5535676699,14.583087684,0.596,0,0.596,0.0,0.0,0.0
2019-08-21 18:30:00,0.438,0,0.438,14.2508088401,4.6840143517,15.0008514106,0.438,0,0.438,0.0,0.0,0.0
2019-08-21 19:00:00,0.291,0,0.291,14.3138097634,4.7047217538,15.0671681719,0.291,0,0.291,0.0,0.0,0.0
2019-08-21 19:30:00,0.17500000000000002,0,0.17500000000000002,14.0243135443,4.6095689481,14.7624353098,0.17500000000000002,0,0.17500000000000002,0.0,0.0,0.0
2019-08-21 20:00:00,0.074,0,0.074,13.701229777,4.5033764491,14.4223471337,0.074,0,0.074,0.0,0.0,0.0
2019-08-21 20:30:00,0.004,0,0.004,13.6390653997,4.4829440064,14.356910947,0.004,0,0.004,0.0,0.0,0.0
2019-08-21 21:00:00,0.0,0,0.0,13.939178051,4.5815862646,14.672819001,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 21:30:00,0.0,0,0.0,13.5322251273,4.4478273071,14.2444475025,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 22:00:00,0.0,0,0.0,12.6930649401,4.1720086918,13.3611209896,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 22:30:00,0.0,0,0.0,11.7592644921,3.8650833272,12.3781731496,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 23:00:00,0.0,0,0.0,10.7679056056,3.5392394186000002,11.3346374796,0.0,0,0.0,0.0,0.0,0.0
2019-08-21 23:30:00,0.0,0,0.0,9.8205565366,3.2278608376,10.3374279333,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 00:00:00,0.0,0,0.0,9.1354800742,3.0026870936,9.6162948149,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 00:30:00,0.0,0,0.0,9.0682309326,2.9805833696,9.5455062448,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 01:00:00,0.0,0,0.0,8.6878088877,2.8555446902,9.1450619871,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 01:30:00,0.0,0,0.0,8.5027354484,2.7947139924,8.9502478405,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 02:00:00,0.0,0,0.0,8.1653112704,2.6838080284,8.5950644952,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 02:30:00,0.0,0,0.0,8.0503964543,2.6460373549,8.4741015309,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 03:00:00,0.0,0,0.0,7.8022957646,2.5644906017,8.2129429101,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 03:30:00,0.0,0,0.0,7.6847752167,2.5258634656,8.0892370702,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 04:00:00,0.0,0,0.0,7.4838728941,2.4598300655,7.8777609412,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 04:30:00,0.0,0,0.0,7.7515932508,2.5478254914000003,8.159571843,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 05:00:00,0.0,0,0.0,7.7894520536,2.5602690781,8.1994232143,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 05:30:00,0.0,0,0.0,7.9770354597,2.6219247621,8.3968794313,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 06:00:00,0.0,0,0.0,8.7455677419,2.8745291075,9.2058607809,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 06:30:00,0.014,0,0.014,9.2446256195,3.0385614995,9.7311848627,0.014,0,0.014,0.0,0.0,0.0
2019-08-22 07:00:00,0.10200000000000001,0,0.10200000000000001,10.1324887719,3.3303880052,10.6657776546,0.10200000000000001,0,0.10200000000000001,0.0,0.0,0.0
2019-08-22 07:30:00,0.268,0,0.268,10.8398297948,3.5628797564,11.4103471524,0.268,0,0.268,0.0,0.0,0.0
2019-08-22 08:00:00,0.56,0,0.56,11.4947731631,3.7781492314,12.0997612243,0.56,0,0.56,0.0,0.0,0.0
2019-08-22 08:30:00,0.883,0,0.883,11.567157419699999,3.8019407859000003,12.1759551786,0.883,0,0.883,0.0,0.0,0.0
2019-08-22 09:00:00,0.9400000000000001,0,0.9400000000000001,11.6360836021,3.8245957266,12.2485090549,0.9400000000000001,0,0.9400000000000001,0.0,0.0,0.0
2019-08-22 09:30:00,1.412,0,1.412,11.0094212114,3.6186217594,11.588864433,1.412,0,1.412,0.0,0.0,0.0
2019-08-22 10:00:00,2.245,0,2.245,9.2820309368,3.0508560327,9.7705588809,2.245,0,2.245,0.0,0.0,0.0
2019-08-22 10:30:00,2.394,0,2.394,9.1619484259,3.0113868201,9.6441562378,2.394,0,2.394,0.0,0.0,0.0
2019-08-22 11:00:00,2.078,0,2.078,9.9236655905,3.2617511447,10.4459637794,2.078,0,2.078,0.0,0.0,0.0
2019-08-22 11:30:00,2.3890000000000002,0,2.3890000000000002,9.3968628223,3.0885994482,9.8914345498,2.3890000000000002,0,2.3890000000000002,0.0,0.0,0.0
2019-08-22 12:00:00,1.904,0,1.904,10.0967022466,3.3186255432,10.628107628,1.904,0,1.904,0.0,0.0,0.0
2019-08-22 12:30:00,1.354,0,1.354,11.2273384563,3.690247694,11.8182510066,1.354,0,1.354,0.0,0.0,0.0
2019-08-22 13:00:00,1.96,0,1.96,10.0970030345,3.3187244074,10.6284242469,1.96,0,1.96,0.0,0.0,0.0
2019-08-22 13:30:00,2.151,0,2.151,9.7470300099,3.2036938369,10.2600315893,2.151,0,2.151,0.0,0.0,0.0
2019-08-22 14:00:00,1.909,0,1.909,9.8648678003,3.2424252456,10.3840713687,1.909,0,1.909,0.0,0.0,0.0
2019-08-22 14:30:00,1.289,0,1.289,10.820908127,3.5566605049,11.3904296074,1.289,0,1.289,0.0,0.0,0.0
2019-08-22 15:00:00,1.338,0,1.338,10.5368820362,3.4633056434,11.0914547749,1.338,0,1.338,0.0,0.0,0.0
2019-08-22 15:30:00,1.088,0,1.088,10.8629878337,3.5704914357,11.4347240355,1.088,0,1.088,0.0,0.0,0.0
2019-08-22 16:00:00,0.79,0,0.79,11.7838448565,3.8731625022,12.4040472174,0.79,0,0.79,0.0,0.0,0.0
2019-08-22 16:30:00,0.719,0,0.719,12.5588075505,4.1278804219,13.2197974216,0.719,0,0.719,0.0,0.0,0.0
2019-08-22 17:00:00,0.506,0,0.506,13.4861150596,4.4326716607,14.1959105891,0.506,0,0.506,0.0,0.0,0.0
2019-08-22 17:30:00,0.417,0,0.417,14.0468446674,4.6169745701,14.7861522815,0.417,0,0.417,0.0,0.0,0.0
2019-08-22 18:00:00,0.257,0,0.257,14.6236450393,4.8065596842,15.3933105677,0.257,0,0.257,0.0,0.0,0.0
2019-08-22 18:30:00,0.197,0,0.197,14.8928545267,4.8950445637,15.6766889755,0.197,0,0.197,0.0,0.0,0.0
2019-08-22 19:00:00,0.20800000000000002,0,0.20800000000000002,14.5791432328,4.7919326477,15.3464665608,0.20800000000000002,0,0.20800000000000002,0.0,0.0,0.0
2019-08-22 19:30:00,0.199,0,0.199,13.9892809634,4.5980542956,14.7255589089,0.199,0,0.199,0.0,0.0,0.0
2019-08-22 20:00:00,0.064,0,0.064,13.7198723768,4.5095039753,14.441970923,0.064,0,0.064,0.0,0.0,0.0
2019-08-22 20:30:00,0.002,0,0.002,13.763022941300001,4.52368688,14.4873925697,0.002,0,0.002,0.0,0.0,0.0
2019-08-22 21:00:00,0.0,0,0.0,13.7140336682,4.5075848846,14.4358249139,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 21:30:00,0.0,0,0.0,13.072763975,4.2968097293,13.7608041842,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 22:00:00,0.0,0,0.0,12.2780335237,4.0355944621,12.9242458144,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 22:30:00,0.0,0,0.0,11.9081400441,3.9140163547,12.5348842569,0.0,0,0.0,0.0,0.0,0.0
2019-08-22 23:00:00,0.0,0,0.0,10.9898206316,3.6121793604,11.5682322438,0.0,0,0.0,0.0,0.0,0.0
