Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-22 23:30:00,0.0,0,0.0,10.1056028054,3.3215510154,10.6374766372,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 00:00:00,0.0,0,0.0,9.4386726755,3.1023416824,9.9354449216,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 00:30:00,0.0,0,0.0,9.1091943672,2.9940473995,9.588625649699999,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 01:00:00,0.0,0,0.0,8.7265493217,2.8682780551000002,9.1858413913,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 01:30:00,0.0,0,0.0,8.6190646918,2.8329495657,9.0726996756,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 02:00:00,0.0,0,0.0,8.3640685866,2.749136399,8.8042827227,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 02:30:00,0.0,0,0.0,8.3539036654,2.745795351,8.7935828057,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 03:00:00,0.0,0,0.0,7.9981192465,2.6288546676999998,8.4190728911,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 03:30:00,0.0,0,0.0,7.8433128408,2.5779722627,8.2561187798,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 04:00:00,0.0,0,0.0,7.7095833111,2.5340174919000003,8.1153508538,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 04:30:00,0.0,0,0.0,7.8127897755,2.5679398163,8.2239892374,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 05:00:00,0.0,0,0.0,7.7899193609,2.5604226746,8.1999151168,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 05:30:00,0.0,0,0.0,8.2170681875,2.7008197044,8.6495454605,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 06:00:00,0.0,0,0.0,8.7698825309,2.8825209922,9.2314552957,0.0,0,0.0,0.0,0.0,0.0
2019-08-23 06:30:00,0.002,0,0.002,9.4351241018,3.1011753226,9.9317095808,0.002,0,0.002,0.0,0.0,0.0
2019-08-23 07:00:00,0.078,0,0.078,10.046026389,3.3019691943,10.57476462,0.078,0,0.078,0.0,0.0,0.0
2019-08-23 07:30:00,0.217,0,0.217,11.1250152685,3.6566156886,11.7105423879,0.217,0,0.217,0.0,0.0,0.0
2019-08-23 08:00:00,0.352,0,0.352,11.6853604996,3.8407922595,12.3003794732,0.352,0,0.352,0.0,0.0,0.0
2019-08-23 08:30:00,0.51,0,0.51,12.2312606694,4.0202209683,12.8750112309,0.51,0,0.51,0.0,0.0,0.0
2019-08-23 09:00:00,1.06,0,1.06,11.4580118743,3.76606638,12.0610651308,1.06,0,1.06,0.0,0.0,0.0
2019-08-23 09:30:00,1.896,0,1.896,9.9564824107,3.2725375119,10.4805078007,1.896,0,1.896,0.0,0.0,0.0
2019-08-23 10:00:00,2.117,0,2.117,9.6262764852,3.1640040727,10.132922616,2.117,0,2.117,0.0,0.0,0.0
2019-08-23 10:30:00,2.442,0,2.442,8.9256952928,2.9337341704,9.3954687293,2.442,0,2.442,0.0,0.0,0.0
2019-08-23 11:00:00,2.501,0,2.501,8.8062844539,2.8944857257,9.2697731093,2.501,0,2.501,0.0,0.0,0.0
2019-08-23 11:30:00,3.062,0,3.062,4.7784357386,1.5705958749,5.0299323564,3.062,0,3.062,3.9388780111,1.2946465945,4.1461873801
2019-08-23 12:00:00,3.184,0,3.184,4.4138998386,1.4507787188,4.6462103564,3.184,0,3.184,4.2248065692,1.3886267668,4.4471648097
2019-08-23 12:30:00,3.284,0,3.284,3.7001557183,1.2161823713,3.8949007561,3.284,0,3.284,3.5474419937,1.1659877974,3.7341494671
2019-08-23 13:00:00,3.349,0,3.349,3.6467898819,1.1986418691,3.8387261915,3.349,0,3.349,3.4929871997,1.1480893721,3.6768286312000003
2019-08-23 13:30:00,3.377,0,3.377,3.4439390195,1.1319680149,3.6251989679000003,3.377,0,3.377,3.3033821958000003,1.0857692211,3.4772444167
2019-08-23 14:00:00,3.365,0,3.365,3.3627101495,1.1052693765,3.5396948942,3.365,0,3.365,3.2218709668,1.0589777757,3.391443123
2019-08-23 14:30:00,3.297,0,3.297,3.2544399826,1.0696826935,3.4257262974,3.297,0,3.297,3.1179829578,1.0248314384,3.282087324
2019-08-23 15:00:00,3.169,0,3.169,3.3315167285,1.0950165948,3.5068597142,3.169,0,3.169,3.1924477191,1.0493068219,3.3604712833
2019-08-23 15:30:00,2.999,0,2.999,3.2423673286,1.0657146041,3.4130182407,2.999,0,2.999,3.1056519685,1.0207784383,3.2691073352
2019-08-23 16:00:00,2.777,0,2.777,3.5364415139,1.1623721145,3.7225700146,2.777,0,2.777,3.7147100373,1.2209661446,3.9102210919
2019-08-23 16:30:00,2.496,0,2.496,3.9736430421,1.3060733076,4.1827821495,2.496,0,2.496,4.4372744185,1.4584615717,4.6708151774
2019-08-23 17:00:00,2.185,0,2.185,4.4365596358,1.458226634,4.6700627745,2.185,0,2.185,4.8243608579,1.5856907317,5.0782745873
2019-08-23 17:30:00,1.8090000000000002,0,1.8090000000000002,4.9482242799,1.6264026697,5.2086571367,1.8090000000000002,0,1.8090000000000002,5.22909473,1.7187203222,5.5043102421
2019-08-23 18:00:00,1.354,0,1.354,5.4495051581,1.7911657266,5.7363212191,1.354,0,1.354,5.6833431023,1.8680245420000001,5.9824664235
2019-08-23 18:30:00,0.9450000000000001,0,0.9450000000000001,5.8217670959,1.9135223085000002,6.1281758905,0.9450000000000001,0,0.9450000000000001,6.0047119834,1.9736533851,6.3207494562
2019-08-23 19:00:00,0.515,0,0.515,6.098261641,2.0044016706,6.41922278,0.515,0,0.515,6.0756235637,1.9969608944,6.395393225
2019-08-23 19:30:00,0.201,0,0.201,6.1960841986,2.0365543904,6.5221938933,0.201,0,0.201,6.0487402299,1.9881247699000002,6.3670949789
2019-08-23 20:00:00,0.056,0,0.056,6.1960841986,2.0365543904,6.5221938933,0.056,0,0.056,6.0593520549,1.9916127081,6.3782653209
2019-08-23 20:30:00,0.003,0,0.003,6.1480456656,2.0207648882,6.4716270164,0.003,0,0.003,5.8890030739,1.9356217058,6.1989506042
2019-08-23 21:00:00,0.0,0,0.0,6.4235272726,2.1113113137,6.7616076554,0.0,0,0.0,6.1540551717,2.0227401173,6.4779528123
2019-08-23 21:30:00,0.0,0,0.0,6.4125126419,2.1076909797,6.7500133073,0.0,0,0.0,6.1439116413,2.0194061001,6.4672754119
2019-08-23 22:00:00,0.0,0,0.0,6.0552812159,1.990274688,6.3739802272,0.0,0,0.0,5.806221888,1.9084128457,6.1118125137
2019-08-23 22:30:00,0.0,0,0.0,5.6545316322,1.8585546697000002,5.9521385602,0.0,0,0.0,5.4183117372,1.7809129449,5.7034860391
2019-08-23 23:00:00,0.0,0,0.0,5.2880560778,1.7380999800999999,5.5663748187,0.0,0,0.0,5.0696935746,1.6663276961,5.3365195522
2019-08-23 23:30:00,0.0,0,0.0,4.9155265901,1.6156554587,5.1742385159,0.0,0,0.0,4.7126415024,1.5489703552,4.9606752657
2019-08-24 00:00:00,0.0,0,0.0,4.6141956489,1.5166127679999999,4.8570480515,0.0,0,0.0,4.4255871286,1.4546201452,4.6585127669
2019-08-24 00:30:00,0.0,0,0.0,4.5710898407,1.502444574,4.8116735165,0.0,0,0.0,4.3867071606,1.4418409177,4.6175864848
2019-08-24 01:00:00,0.0,0,0.0,4.3310041295,1.4235322168,4.5589517152,0.0,0,0.0,4.1558817031,1.3659722588,4.374612319
2019-08-24 01:30:00,0.0,0,0.0,4.2611041707,1.4005572114,4.4853728113,0.0,0,0.0,4.0920027686000005,1.3449762684,4.3073713354
2019-08-24 02:00:00,0.0,0,0.0,4.1256587675,1.3560384603,4.3427987026,0.0,0,0.0,3.9552890539,1.3000406434,4.163462162
2019-08-24 02:30:00,0.0,0,0.0,4.0530530336,1.3321741096,4.2663716143,0.0,0,0.0,3.8903478181,1.2786954914,4.0951029664
2019-08-24 03:00:00,0.0,0,0.0,3.9120170553999998,1.2858178253,4.1179126899,0.0,0,0.0,3.7541619631,1.2339333656,3.9517494349
2019-08-24 03:30:00,0.0,0,0.0,3.7898885941,1.2456761413,3.9893564148,0.0,0,0.0,3.6422188266,1.1971394359,3.8339145543
2019-08-24 04:00:00,0.0,0,0.0,3.7386611823,1.2288385053,3.9354328235000002,0.0,0,0.0,3.5877485654,1.1792359268000001,3.7765774372000003
2019-08-24 04:30:00,0.0,0,0.0,3.7353873984,1.2277624645,3.9319867352,0.0,0,0.0,3.5845958865,1.1781996914,3.7732588279
2019-08-24 05:00:00,0.0,0,0.0,3.7808218451,1.242696045,3.9798124685,0.0,0,0.0,3.6330635525,1.1941302428,3.8242774236
2019-08-24 05:30:00,0.0,0,0.0,3.8038373881,1.2502608882000001,4.0040393559,0.0,0,0.0,3.6541144303,1.2010493318,3.8464362425000003
2019-08-24 06:00:00,0.0,0,0.0,3.9498939581,1.2982673612,4.1577831138,0.0,0,0.0,3.7930399566,1.246711944,3.9926736385
2019-08-24 06:30:00,0.011,0,0.011,4.1028281728,1.3485344067,4.3187664977,0.011,0,0.011,3.9464595785,1.2971385352,4.1541679774
2019-08-24 07:00:00,0.092,0,0.092,4.2414812128,1.3941074571,4.4647170662,0.092,0,0.092,4.0635990407,1.3356404145,4.2774726744
2019-08-24 07:30:00,0.26,0,0.26,4.5352220303,1.4906553948,4.7739179266,0.26,0,0.26,4.3487029001,1.4293495214,4.5775820001
2019-08-24 08:00:00,0.382,0,0.382,4.8283309955,1.5869956528,5.0824536795,0.382,0,0.382,4.6894443018,1.5413458041,4.9362571598
2019-08-24 08:30:00,0.738,0,0.738,4.9267406491,1.6193413417,5.1860427886,0.738,0,0.738,4.8951263225,1.6089502150000001,5.15276455
2019-08-24 09:00:00,1.425,0,1.425,4.4800560735,1.4725232217,4.7158484984,1.425,0,1.425,4.2928790931,1.4110011234,4.518820098
2019-08-24 09:30:00,1.82,0,1.82,4.3521145725,1.4304708839,4.5811732343,1.82,0,1.82,4.1708776604,1.3709011916,4.3903975373
2019-08-24 10:00:00,2.291,0,2.291,3.9817567475,1.3087401536,4.1913228921,2.291,0,2.291,3.8180027232000002,1.2549168086,4.0189502349
2019-08-24 10:30:00,2.697,0,2.697,3.6586825238,1.2025507915,3.8512447619,2.697,0,2.697,3.5075908821,1.1528893704,3.6922009285
2019-08-24 11:00:00,1.9260000000000002,0,1.9260000000000002,4.027631187,1.3238183527,4.2396117758,1.9260000000000002,0,1.9260000000000002,3.8594054925,1.2685252408,4.0625320974
2019-08-24 11:30:00,3.228,0,3.228,2.9814107516,0.9799423251,3.1383271069,3.228,0,3.228,2.8587912885,0.9396392566,3.0092539879
2019-08-24 12:00:00,2.898,0,2.898,3.1619374882,1.039278594,3.3283552508,2.898,0,2.898,3.0307149635,0.9961478358,3.1902262773
2019-08-24 12:30:00,3.307,0,3.307,2.8269913553,0.929187124,2.975780374,3.307,0,3.307,2.7083700025,0.8901981708000001,2.8509157921
2019-08-24 13:00:00,3.027,0,3.027,2.9731762703,0.9772357819,3.1296592319,3.027,0,3.027,2.8505745781,0.9369385544000001,3.000604819
2019-08-24 13:30:00,3.292,0,3.292,2.6749065211,0.8791992563000001,2.8156910748,3.292,0,3.292,2.5653433609,0.8431875871000001,2.7003614326000003
2019-08-24 14:00:00,3.265,0,3.265,2.5574807509,0.8406032721000001,2.692085001,3.265,0,3.265,2.454213405,0.8066609369000001,2.5833825315
2019-08-24 14:30:00,3.197,0,3.197,2.4363201423,0.8007797059,2.5645475182,3.197,0,3.197,2.3368853744,0.7680970782000001,2.4598793415
2019-08-24 15:00:00,3.08,0,3.08,2.5377531426,0.8341191208000001,2.6713190974,3.08,0,3.08,2.4340632455,0.8000378998000001,2.5621718373
2019-08-24 15:30:00,2.947,0,2.947,2.6502313789,0.8710889293,2.7897172409,2.947,0,2.947,2.5438284667,0.8361159833,2.6777141754000002
2019-08-24 16:00:00,2.732,0,2.732,2.9352822549,0.9647806214,3.0897707946,2.732,0,2.732,2.8158951104,0.9255399646,2.9641001162
2019-08-24 16:30:00,2.452,0,2.452,3.4344618957,1.1288530350000001,3.6152230481,2.452,0,2.452,3.2920266283,1.0820368265,3.4652911876
2019-08-24 17:00:00,2.116,0,2.116,3.9146981488,1.2866990581,4.1207348935,2.116,0,2.116,4.0996531158,1.3474908159,4.3154243324
2019-08-24 17:30:00,1.7189999999999999,0,1.7189999999999999,4.5478610475,1.4948096389,4.7872221552,1.7189999999999999,0,1.7189999999999999,4.3605804039,1.4332534681,4.5900846357
2019-08-24 18:00:00,1.317,0,1.317,5.0355130068,1.6550930868,5.3005400072,1.317,0,1.317,4.8244770266,1.5857289144,5.0783968701
2019-08-24 18:30:00,0.885,0,0.885,5.5025040596,1.8085856231,5.7921095364,0.885,0,0.885,5.2743698973,1.7336015501,5.5519683129
2019-08-24 19:00:00,0.47200000000000003,0,0.47200000000000003,5.6213722296,1.8476557012,5.9172339259,0.47200000000000003,0,0.47200000000000003,5.3867447994,1.7705373942,5.6702576836
2019-08-24 19:30:00,0.153,0,0.153,5.7763593056,1.8985974895000002,6.0803782164,0.153,0,0.153,5.7345718305,1.8848626107,6.0363914005
2019-08-24 20:00:00,0.062,0,0.062,5.8731998597,1.9304274404,6.1823156418,0.062,0,0.062,6.0451162947,1.9869336400000002,6.3632803102
2019-08-24 20:30:00,0.0,0,0.0,5.8680838319,1.9287458834,6.1769303494,0.0,0,0.0,6.0067309484,1.9743169868,6.3228746825
2019-08-24 21:00:00,0.0,0,0.0,6.045124851,1.9869364523000002,6.3632893168,0.0,0,0.0,6.1829969613,2.0322528235,6.508417854
2019-08-24 21:30:00,0.0,0,0.0,5.9104870338,1.9426831419,6.2215652987,0.0,0,0.0,5.8567848678,1.9250320935,6.1650367029
2019-08-24 22:00:00,0.0,0,0.0,5.5928760275,1.8382894525,5.8872379236,0.0,0,0.0,5.3584193948,1.7612272839,5.6404414682
2019-08-24 22:30:00,0.0,0,0.0,5.392855007,1.7725457223,5.6766894811,0.0,0,0.0,5.3349997296,1.7535296122,5.615789189
2019-08-24 23:00:00,0.0,0,0.0,5.1078620508,1.6788730675,5.3766968956,0.0,0,0.0,5.1231202926,1.6838882091,5.3927582027
2019-08-24 23:30:00,0.0,0,0.0,4.8449585793,1.5924608753,5.0999563993,0.0,0,0.0,4.8404036495,1.5909637422,5.0951617363
2019-08-25 00:00:00,0.0,0,0.0,4.557076545,1.4978386264,4.796922679,0.0,0,0.0,4.528632339,1.488489468,4.7669814095
2019-08-25 00:30:00,0.0,0,0.0,4.4884406197,1.4752790887,4.7246743365,0.0,0,0.0,4.4888052510000005,1.4753989372,4.7250581589
2019-08-25 01:00:00,0.0,0,0.0,4.2918687879,1.4106690521,4.5177566188,0.0,0,0.0,4.3135794905000004,1.4178050148999999,4.54060999
2019-08-25 01:30:00,0.0,0,0.0,4.2843523802,1.4081985284,4.5098446107,0.0,0,0.0,4.2813096172,1.4071984204999999,4.5066417024
2019-08-25 02:00:00,0.0,0,0.0,4.1180222421,1.3535284557,4.3347602548,0.0,0,0.0,4.1071376018,1.3499508475,4.3233027387
2019-08-25 02:30:00,0.0,0,0.0,4.0539843573,1.3324802209,4.2673519551,0.0,0,0.0,4.0287369282,1.3241817923,4.2407757139
2019-08-25 03:00:00,0.0,0,0.0,3.9704916795000003,1.3050375048,4.1794649258,0.0,0,0.0,3.9088528584,1.284777804,4.1145819562
2019-08-25 03:30:00,0.0,0,0.0,3.9027064509000002,1.2827575776,4.1081120536,0.0,0,0.0,3.8531988616,1.2664852199,4.0559988017
2019-08-25 04:00:00,0.0,0,0.0,3.8011826219,1.2493883087,4.0012448652,0.0,0,0.0,3.7560292178,1.2345471025,3.9537149661
2019-08-25 04:30:00,0.0,0,0.0,3.8379162672,1.261462074,4.0399118602,0.0,0,0.0,3.7807030437,1.2426569969,3.9796874144
2019-08-25 05:00:00,0.0,0,0.0,3.8345467182,1.2603545569,4.0363649666,0.0,0,0.0,3.8053768695,1.2507668912,4.0056598627
2019-08-25 05:30:00,0.0,0,0.0,3.8855200728,1.2771086883,4.0900211293,0.0,0,0.0,3.8457699918,1.2640434685,4.0481789387
2019-08-25 06:00:00,0.0,0,0.0,3.9391212083,1.2947265296000001,4.1464433772,0.0,0,0.0,3.8951610833,1.2802775352,4.1001695614
2019-08-25 06:30:00,0.001,0,0.001,4.0446434766,1.3294100219,4.2575194491,0.001,0,0.001,3.9783269751,1.3076128419,4.1877126054
2019-08-25 07:00:00,0.03,0,0.03,4.1495046038,1.3638762076,4.3678995829,0.03,0,0.03,4.0545243935,1.3326577222,4.2679204142
2019-08-25 07:30:00,0.084,0,0.084,4.278552175,1.4062920931,4.5037391316,0.084,0,0.084,4.2062363691,1.3825230372,4.4276172307
2019-08-25 08:00:00,0.47600000000000003,0,0.47600000000000003,4.153205546,1.3650926485000001,4.3717953116,0.47600000000000003,0,0.47600000000000003,4.0789441621,1.340684112,4.2936254338
2019-08-25 08:30:00,0.929,0,0.929,4.138555791,1.3602775069,4.3563745169,0.929,0,0.929,4.0867712304,1.3432567449000001,4.3018644531
2019-08-25 09:00:00,1.362,0,1.362,4.2174033684,1.3861934523000001,4.4393719667,1.362,0,1.362,4.0612065589,1.3348540437,4.2749542725
2019-08-25 09:30:00,1.77,0,1.77,4.0861571491,1.3430549062,4.3012180517,1.77,0,1.77,3.9237365961,1.2896698521,4.1302490485
2019-08-25 10:00:00,2.118,0,2.118,3.8957238266000003,1.2804625,4.1007619228,2.118,0,2.118,3.7377449967,1.2285373696,3.9344684175999998
2019-08-25 10:30:00,2.434,0,2.434,3.8819596519,1.2759384345,4.0862733178,2.434,0,2.434,4.1782532177,1.3733254201,4.3981612818
2019-08-25 11:00:00,2.692,0,2.692,3.4913463586,1.1475500538,3.6751014302,2.692,0,2.692,3.8117332362000003,1.2528561279,4.0123507749
2019-08-25 11:30:00,2.884,0,2.884,3.392257464,1.1149811091,3.5707973305,2.884,0,2.884,3.746746586,1.2314960489,3.9439437747
2019-08-25 12:00:00,3.065,0,3.065,3.3143606267,1.0893776568,3.4888006597,3.065,0,3.065,3.6532216101,1.2007558759,3.8454964317
2019-08-25 12:30:00,2.81,0,2.81,3.4416919954000003,1.1312294538,3.6228336793,2.81,0,2.81,3.7997859654,1.2489292499,3.9997747004
2019-08-25 13:00:00,2.27,0,2.27,3.6010595837,1.183611047,3.7905890354,2.27,0,2.27,3.9394812324,1.2948448637,4.1468223499
2019-08-25 13:30:00,3.247,0,3.247,2.9458486655,0.9682536326000001,3.1008933321,3.247,0,3.247,3.3691211450000003,1.1073765688,3.5464433105
2019-08-25 14:00:00,3.088,0,3.088,3.033561589,0.9970834764000001,3.1932227252,3.088,0,3.088,3.4345517372,1.1288825644,3.6153176181
2019-08-25 14:30:00,2.454,0,2.454,3.2633161887,1.0726001614,3.4350696723,2.454,0,2.454,3.5870683371,1.1790123466,3.7758614074
2019-08-25 15:00:00,3.104,0,3.104,2.7655437352,0.908990268,2.9110986687000002,3.104,0,3.104,3.1703259835,1.042035759,3.3371852458
2019-08-25 15:30:00,2.927,0,2.927,3.0231238524,0.9936527583,3.1822356341,2.927,0,2.927,3.4248254925,1.1256857024,3.6050794657000003
2019-08-25 16:00:00,2.681,0,2.681,3.1078568691,1.0215031541,3.2714282833,2.681,0,2.681,3.4794800439,1.1436497847,3.6626105726000002
2019-08-25 16:30:00,2.365,0,2.365,3.6403403829,1.1965220213,3.8319372451,2.365,0,2.365,4.0060448803,1.3167232768,4.2168893476000004
2019-08-25 17:00:00,2.051,0,2.051,4.2091214981,1.3834713332,4.4306542086,2.051,0,2.051,4.5311120296,1.4893045029,4.7695916101
2019-08-25 17:30:00,1.635,0,1.635,4.7089293711,1.5477502367,4.9567677591,1.635,0,1.635,4.9320719015000005,1.6210936396,5.1916546332
2019-08-25 18:00:00,1.197,0,1.197,5.102037493,1.676958628,5.3705657821,1.197,0,1.197,5.2970556925,1.7410580104000002,5.5758480974
2019-08-25 18:30:00,0.811,0,0.811,5.4460010115,1.7900139693,5.7326326437,0.811,0,0.811,5.6215213073,1.8477047006,5.9173908497
2019-08-25 19:00:00,0.47000000000000003,0,0.47000000000000003,5.7141916373,1.8781639651000002,6.0149385656,0.47000000000000003,0,0.47000000000000003,5.8186131007,1.9124856404,6.1248558955
2019-08-25 19:30:00,0.229,0,0.229,5.8536381125,1.9239978051,6.161724329,0.229,0,0.229,5.9148073228,1.9441031522,6.2261129713
2019-08-25 20:00:00,0.053,0,0.053,5.9034455025,1.9403687025,6.2141531605,0.053,0,0.053,5.9251841777,1.9475138594999999,6.2370359765
2019-08-25 20:30:00,0.001,0,0.001,5.93434373,1.9505244587,6.2466776106,0.001,0,0.001,5.9251841777,1.9475138594999999,6.2370359765
2019-08-25 21:00:00,0.0,0,0.0,6.1178796625,2.0108498025,6.4398733289,0.0,0,0.0,6.1388699878,2.0177489888,6.4619684083
2019-08-25 21:30:00,0.0,0,0.0,5.9386478936,1.9519391689,6.2512083091,0.0,0,0.0,5.9084295653000005,1.9420068847,6.2193995424
2019-08-25 22:00:00,0.0,0,0.0,5.5775476896,1.8332512714,5.8711028311,0.0,0,0.0,5.3420955607,1.7558618991000001,5.6232584849
2019-08-25 22:30:00,0.0,0,0.0,5.3143839082,1.7467535195,5.5940883245,0.0,0,0.0,5.0925274602,1.6738328314,5.3605552213
2019-08-25 23:00:00,0.0,0,0.0,4.9732311445,1.6346220286,5.2349801521,0.0,0,0.0,4.7832453839,1.5721767289000002,5.034995141
2019-08-25 23:30:00,0.0,0,0.0,4.7503038387,1.5613493665,5.0003198302,0.0,0,0.0,4.6760641747000005,1.536947969,4.9221728155
2019-08-26 00:00:00,0.0,0,0.0,4.3042708605,1.4147454162,4.5308114322,0.0,0,0.0,4.1325350958,1.3582986001,4.350036943
2019-08-26 00:30:00,0.0,0,0.0,4.3554805015,1.4315772113,4.5847163174,0.0,0,0.0,4.1788426173,1.3735191464,4.3987817024
2019-08-26 01:00:00,0.0,0,0.0,4.1454870773,1.3625557105000001,4.3636706077,0.0,0,0.0,3.970166539,1.3049306363,4.1791226726
2019-08-26 01:30:00,0.0,0,0.0,4.2192686485,1.3868065402,4.4413354195,0.0,0,0.0,4.1490277529,1.3637194743,4.3673976346
2019-08-26 02:00:00,0.0,0,0.0,4.0819658633,1.3416772971,4.2968061719,0.0,0,0.0,4.0676557288,1.3369737834,4.2817428724
2019-08-26 02:30:00,0.0,0,0.0,4.1003257751,1.3477119083,4.3161323948,0.0,0,0.0,4.0126559623,1.3188962344,4.2238483814
2019-08-26 03:00:00,0.0,0,0.0,3.9470644453,1.2973373452999999,4.1548046793,0.0,0,0.0,3.8669163056,1.2709939257,4.0704382165
2019-08-26 03:30:00,0.0,0,0.0,3.8853798807,1.2770626094,4.0898735586,0.0,0,0.0,3.8158346806,1.2542042075,4.0166680848
2019-08-26 04:00:00,0.0,0,0.0,3.8229453207,1.2565413619,4.0241529692,0.0,0,0.0,3.7461101266,1.2312868549,3.9432738175
2019-08-26 04:30:00,0.0,0,0.0,3.9116247805,1.2856888908,4.117499769,0.0,0,0.0,3.8382061952,1.2615573688000001,4.0402170476
2019-08-26 05:00:00,0.0,0,0.0,3.6998417668,1.2160791804,3.8945702808,0.0,0,0.0,3.5965938371,1.182143227,3.7858882496
2019-08-26 05:30:00,0.0,0,0.0,3.6458111693,1.1983201818,3.8376959677,0.0,0,0.0,3.4962122783,1.1491494042000001,3.6802234508
2019-08-26 06:00:00,0.0,0,0.0,3.7338057935,1.2272426162,3.9303218879,0.0,0,0.0,3.5798092775,1.1766264091,3.7682202921
2019-08-26 06:30:00,0.001,0,0.001,3.8855200728,1.2771086883,4.0900211293,0.001,0,0.001,3.7755073762,1.2409492636000001,3.9742182908
2019-08-26 07:00:00,0.042,0,0.042,4.2053521052,1.3822323937,4.4266864266,0.042,0,0.042,4.1208329968,1.3544523062,4.337718944
2019-08-26 07:30:00,0.11,0,0.11,4.2971951039,1.4124197275,4.5233632673,0.11,0,0.11,4.2106879649,1.3839862058999999,4.4323031209
2019-08-26 08:00:00,0.218,0,0.218,4.4939476059,1.4770891476,4.7304711641,0.218,0,0.218,4.4068441564,1.4484596282,4.6387833226
2019-08-26 08:30:00,0.329,0,0.329,4.6904694161,1.5416827429,4.9373362275,0.329,0,0.329,4.553343352,1.4966115852000001,4.7929930021
2019-08-26 09:00:00,0.511,0,0.511,4.8047349383,1.5792400038,5.0576157245,0.511,0,0.511,4.600445625,1.5120933537,4.8425743421
2019-08-26 09:30:00,0.602,0,0.602,5.0704860225,1.6665881611,5.3373537079,0.602,0,0.602,5.0647924424,1.6647167718,5.3313604656999996
2019-08-26 10:00:00,0.777,0,0.777,5.114084807,1.6809183885999999,5.3832471653,0.777,0,0.777,5.0407030798,1.6567989812000001,5.3060032418
2019-08-26 10:30:00,0.921,0,0.921,4.9562678892,1.6290464762,5.2171240939,0.921,0,0.921,4.7478422480999996,1.5605402808000002,4.9977286822
2019-08-26 11:00:00,1.552,0,1.552,4.3404473571,1.4266360556,4.5688919548,1.552,0,1.552,4.2618426479,1.4007999371,4.4861501557
2019-08-26 11:30:00,2.462,0,2.462,3.6609950368,1.2033108777,3.8536789861000003,2.462,0,2.462,3.9353725481,1.2934944045,4.142497419
2019-08-26 12:00:00,2.549,0,2.549,3.6642092554,1.2043673403,3.8570623742,2.549,0,2.549,4.0087490099,1.3176120812,4.2197357999
2019-08-26 12:30:00,3.071,0,3.071,3.1656186851,1.0404885449,3.3322301949,3.071,0,3.071,3.5950727847,1.1816432813,3.7842871418
2019-08-26 13:00:00,3.18,0,3.18,3.0084105831,0.9888167405,3.1667479822,3.18,0,3.18,3.4923816747,1.1478903457,3.6761912365000002
2019-08-26 13:30:00,2.902,0,2.902,2.9638396677000003,0.9741669891,3.1198312292,2.902,0,2.902,3.3978602153,1.1168226444,3.5766949635
2019-08-26 14:00:00,3.067,0,3.067,2.8844300053,0.9480662952000001,3.0362421108,3.067,0,3.067,3.3168919842999998,1.0902096738,3.4914652466
2019-08-26 14:30:00,2.8040000000000003,0,2.8040000000000003,3.0076418297,0.9885640635,3.1659387681,2.8040000000000003,0,2.8040000000000003,3.3680186947,1.1070142109,3.5452828365
2019-08-26 15:00:00,2.755,0,2.755,2.9731762703,0.9772357819,3.1296592319,2.755,0,2.755,3.3709887288,1.1079904139,3.5484091882
2019-08-26 15:30:00,2.125,0,2.125,3.5457642947,1.1654363644,3.7323834681,2.125,0,2.125,3.8416540675,1.2626906296,4.0438463868
2019-08-26 16:00:00,2.186,0,2.186,3.6150162759,1.1881983898,3.8052802904,2.186,0,2.186,3.8944673623,1.2800495201,4.0994393288
2019-08-26 16:30:00,1.713,0,1.713,4.3290750059,1.4228981446,4.5569210588,1.713,0,1.713,4.5711961366,1.5024795118,4.811785407
2019-08-26 17:00:00,0.764,0,0.764,5.3171739303,1.7476705554,5.5970251898,0.764,0,0.764,5.4578268482,1.7939009338,5.7450808928
2019-08-26 17:30:00,0.8140000000000001,0,0.8140000000000001,5.6653030657,1.8620950687,5.9634769112,0.8140000000000001,0,0.8140000000000001,5.4269756805,1.7837606454000001,5.7126059794
2019-08-26 18:00:00,1.118,0,1.118,5.617387283,1.8463459126,5.9130392453,1.118,0,1.118,5.3797503279,1.7682384226,5.662895082
2019-08-26 18:30:00,0.6880000000000001,0,0.6880000000000001,5.8815890131,1.9331848218,6.1911463296,0.6880000000000001,0,0.6880000000000001,5.6329150492,1.8514496425,5.9293842624
2019-08-26 19:00:00,0.39,0,0.39,6.1420154267000004,2.0187828445,6.4652793966,0.39,0,0.39,5.8858290042,1.9345784395,6.1956094781
2019-08-26 19:30:00,0.194,0,0.194,6.1896192324,2.0344294588,6.5153886657,0.194,0,0.194,5.9277109281,1.9483443622,6.2396957138
2019-08-26 20:00:00,0.058,0,0.058,6.1950534898,2.0362156128,6.5211089367,0.058,0,0.058,5.9381562337,1.9517775681,6.2506907723000005
2019-08-26 20:30:00,0.0,0,0.0,6.1841849749,2.0326433047,6.5096683947,0.0,0,0.0,5.943013597,1.9533741062,6.2558037863
2019-08-26 21:00:00,0.0,0,0.0,6.3927639718,2.1011999057,6.7292252335,0.0,0,0.0,6.1293596259,2.014623084,6.451957501
2019-08-26 21:30:00,0.0,0,0.0,6.2222247771,2.0451463831,6.5497102917,0.0,0,0.0,5.9642694977,1.9603605829,6.2781784186
2019-08-26 22:00:00,0.0,0,0.0,5.9571657684,1.9580256999999999,6.2707008089,0.0,0,0.0,5.7091967145,1.8765222134,6.0096807522
2019-08-26 22:30:00,0.0,0,0.0,5.4743747923,1.79933998,5.7624997814,0.0,0,0.0,5.3006667933,1.7422449218,5.5796492561
2019-08-26 23:00:00,0.0,0,0.0,4.9754860668,1.6353631857000002,5.2373537545,0.0,0,0.0,4.7644402138,1.5659957684,5.0152002251
2019-08-26 23:30:00,0.0,0,0.0,4.6509368633,1.5286890212,4.895723014,0.0,0,0.0,4.5087171496,1.4819436618,4.7460180522
2019-08-27 00:00:00,0.0,0,0.0,4.4521301837,1.4633444255999999,4.6864528249,0.0,0,0.0,4.4018084266,1.4468044639,4.6334825543000004
2019-08-27 00:30:00,0.0,0,0.0,4.4450659452,1.4610225226,4.6790167844,0.0,0,0.0,4.4500625134,1.4626648152000001,4.6842763299
2019-08-27 01:00:00,0.0,0,0.0,4.1632714113,1.3684011383999999,4.3823909592,0.0,0,0.0,4.0709591308,1.3380595591,4.2852201376
2019-08-27 01:30:00,0.0,0,0.0,3.953046637,1.2993035966,4.1611017232,0.0,0,0.0,3.7975498012,1.2481942583,3.9974208434
2019-08-27 02:00:00,0.0,0,0.0,3.8295698954,1.2587187543,4.0311262057,0.0,0,0.0,3.6732355265,1.2073341321,3.8665637121
2019-08-27 02:30:00,0.0,0,0.0,3.7919776552,1.2463627825,3.9915554265,0.0,0,0.0,3.6388844903,1.1960434925,3.8304047266
2019-08-27 03:00:00,0.0,0,0.0,3.7327454667,1.2268941036,3.9292057544,0.0,0,0.0,3.5820385308000002,1.1773591292,3.7705668745
2019-08-27 03:30:00,0.0,0,0.0,3.6243986219,1.1912822178,3.8151564441,0.0,0,0.0,3.4747655055,1.1421001909,3.6576479006
2019-08-27 04:00:00,0.0,0,0.0,3.6449239436000003,1.1980285648,3.8367620459,0.0,0,0.0,3.4970777841,1.1494338822,3.6811345095
2019-08-27 04:30:00,0.0,0,0.0,3.6681826839,1.2056733431,3.8612449304,0.0,0,0.0,3.5166471003,1.1558660054,3.7017337898
2019-08-27 05:00:00,0.0,0,0.0,3.6917672230000003,1.2134252062,3.8860707611,0.0,0,0.0,3.5452558511,1.1652692471,3.7318482644
2019-08-27 05:30:00,0.0,0,0.0,3.7737543156999998,1.2403730604,3.9723729638,0.0,0,0.0,3.6200684602,1.1898589625,3.8105983792
2019-08-27 06:00:00,0.0,0,0.0,4.049438642,1.3309861165,4.2625669915,0.0,0,0.0,3.9069935018,1.2841666631,4.1126247388
2019-08-27 06:30:00,0.0,0,0.0,4.458485563,1.4654333377,4.6931426979,0.0,0,0.0,4.4075612428,1.4486953231,4.6395381503
2019-08-27 07:00:00,0.027,0,0.027,4.9565048337,1.6291243561000002,5.2173735092,0.027,0,0.027,4.7470734947,1.5602876038,4.9969194681
2019-08-27 07:30:00,0.214,0,0.214,5.3684177966,1.7645135996999999,5.6509661017,0.214,0,0.214,5.3186268611,1.7481481106,5.5985545907
2019-08-27 08:00:00,0.163,0,0.163,5.9045871145,1.9407439322000002,6.2153548573,0.163,0,0.163,5.955285021,1.9574075282,6.2687210748
2019-08-27 08:30:00,0.085,0,0.085,6.243731115,2.0522151745,6.5723485421,0.085,0,0.085,6.1725240122,2.0288105316,6.497393697
2019-08-27 09:00:00,0.22,0,0.22,6.2135489865,2.0422947886,6.5405778806,0.22,0,0.22,6.3165971588,2.0761650849,6.6490496409
2019-08-27 09:30:00,0.30000000000000004,0,0.30000000000000004,6.2400709799,2.0510121463,6.5684957683,0.30000000000000004,0,0.30000000000000004,6.3511900759,2.0875352269,6.6854632378000005
2019-08-27 10:00:00,0.428,0,0.428,6.1093888203,2.0080589976,6.4309356003,0.428,0,0.428,6.2468726048,2.0532477323,6.5756553735
2019-08-27 10:30:00,0.524,0,0.524,6.0223455943,1.9794492727000002,6.3393111519,0.524,0,0.524,6.1829732668,2.0322450356,6.5083929125
2019-08-27 11:00:00,0.598,0,0.598,6.1486426342,2.0209611023,6.4722554044,0.598,0,0.598,6.2755827153,2.0626842893,6.6058765424
2019-08-27 11:30:00,1.192,0,1.192,5.6952308078,1.8719318419,5.9949797977,1.192,0,1.192,5.7994627156,1.9061912132,6.1046975954
2019-08-27 12:00:00,1.168,0,1.168,5.7359168199,1.8853046873000001,6.0378071788,1.168,0,1.168,5.9787872877,1.9651323497000002,6.2934603029
2019-08-27 12:30:00,1.215,0,1.215,5.6528025952,1.8579863627000002,5.9503185212,1.215,0,1.215,5.9272913388,1.9482064498,6.2392540408
2019-08-27 13:00:00,2.24,0,2.24,4.7188310206,1.5510047515,4.967190548,2.24,0,2.24,5.1005315787,1.6764636579,5.3689806092
2019-08-27 13:30:00,2.664,0,2.664,4.2536088248,1.3980936103000001,4.4774829734,2.664,0,2.664,4.3261849406,1.421948226,4.5538788848
2019-08-27 14:00:00,2.459,0,2.459,4.7007597205,1.5450650023999999,4.9481681268,2.459,0,2.459,3.7878334292,1.2450006412,3.9871930834000002
2019-08-27 14:30:00,2.2439999999999998,0,2.2439999999999998,3.8255467744000002,1.2573964184,4.0268913415,2.2439999999999998,0,2.2439999999999998,5.2331721508,1.7200605056,5.508602264
2019-08-27 15:00:00,1.411,0,1.411,3.889492185,1.2784142584,4.0942023,1.411,0,1.411,4.1808984404,1.3741948627,4.4009457267
2019-08-27 15:30:00,1.359,0,1.359,4.5503423835,1.4956252146,4.7898340879,1.359,0,1.359,4.3617572285,1.4336402716,4.5913233984
2019-08-27 16:00:00,0.878,0,0.878,5.6828448605,1.8678607779,5.9819419585,0.878,0,0.878,5.4484293641,1.7908121302,5.7351888043
2019-08-27 16:30:00,0.791,0,0.791,6.0989096185,2.0046146505,6.4199048616,0.791,0,0.791,5.8424628861,1.9203246857,6.1499609327
2019-08-27 17:00:00,0.765,0,0.765,6.4359076254,2.1153805389,6.7746396057,0.765,0,0.765,6.164157895,2.0260607219,6.4885872579
2019-08-27 17:30:00,0.74,0,0.74,6.5438365263,2.1508550531,6.8882489751,0.74,0,0.74,6.2675256133,2.0600360479,6.5973953824
2019-08-27 18:00:00,0.368,0,0.368,7.0810141749,2.3274168078,7.4536991314,0.368,0,0.368,6.7796875119,2.2283755232,7.1365131704
2019-08-27 18:30:00,0.168,0,0.168,7.6134614888000005,2.5024237767,8.0141699882,0.168,0,0.168,7.2889718505,2.3957691904000002,7.6726019479000005
2019-08-27 19:00:00,0.14200000000000002,0,0.14200000000000002,7.5233656271000005,2.4728106991,7.919332239,0.14200000000000002,0,0.14200000000000002,7.2087417675,2.3693988373,7.588149229
2019-08-27 19:30:00,0.078,0,0.078,7.2820708405,2.393500938,7.6653377268,0.078,0,0.078,6.9776536965,2.2934438615,7.3448986279
2019-08-27 20:00:00,0.01,0,0.01,7.0519552294,2.3178655943,7.4231107678,0.01,0,0.01,6.9305037055,2.2779464089,7.2952670584
2019-08-27 20:30:00,0.0,0,0.0,6.976117506,2.2929389401,7.3432815853,0.0,0,0.0,7.0088375739,2.3036935063,7.3777237620000005
2019-08-27 21:00:00,0.0,0,0.0,6.8151966146,2.2400468009,7.1738911732,0.0,0,0.0,6.7725663409,2.2260349075,7.1290172009
2019-08-27 21:30:00,0.0,0,0.0,6.7077258064,2.2047228545,7.0607640068,0.0,0,0.0,6.4266799515,2.1123475491,6.7649262647
2019-08-27 22:00:00,0.0,0,0.0,6.3613569717,2.090876924,6.6961652333,0.0,0,0.0,6.0947815179,2.0032578095,6.4155594925
2019-08-27 22:30:00,0.0,0,0.0,5.8262058572,1.9149812588000001,6.1328482707,0.0,0,0.0,5.6101765996,1.8439758755,5.9054490522
2019-08-27 23:00:00,0.0,0,0.0,5.4584356641,1.7941010419,5.7457217516,0.0,0,0.0,5.2892960876,1.7385075516000001,5.5676800922
2019-08-27 23:30:00,0.0,0,0.0,4.8262333781,1.5863061993,5.0802456611,0.0,0,0.0,4.6330715733,1.5228169843,4.8769174455
2019-08-28 00:00:00,0.0,0,0.0,4.6205678119,1.5187071966999999,4.8637555915,0.0,0,0.0,4.4315686621,1.4565861802,4.664809118
2019-08-28 00:30:00,0.0,0,0.0,4.5773685422,1.5045082833999999,4.818282676,0.0,0,0.0,4.3851897282,1.4413421618,4.6159891875
2019-08-28 01:00:00,0.0,0,0.0,4.392930575,1.4438864552,4.6241374474,0.0,0,0.0,4.2174033684,1.3861934523000001,4.4393719667
2019-08-28 01:30:00,0.0,0,0.0,4.2685995166,1.4030208124999999,4.4932626491,0.0,0,0.0,4.0909950961,1.3446450625,4.3063106275
2019-08-28 02:00:00,0.0,0,0.0,4.0104839706,1.3181823352,4.2215620743,0.0,0,0.0,3.8498859161,1.2653963074,4.0525114906
2019-08-28 02:30:00,0.0,0,0.0,4.0210378758,1.3216512361000001,4.2326714482,0.0,0,0.0,3.8600439264,1.2687350839,4.0632041331
2019-08-28 03:00:00,0.0,0,0.0,3.9100352775,1.2851664463999999,4.1158266079,0.0,0,0.0,3.7517046507,1.233125686,3.9491627902
2019-08-28 03:30:00,0.0,0,0.0,3.8757967899,1.2739127998,4.0797860947,0.0,0,0.0,3.7187660673,1.2222992972,3.9144905971
2019-08-28 04:00:00,0.0,0,0.0,3.8187109241,1.2551495830000001,4.0196957096,0.0,0,0.0,3.6599712389,1.2029743716,3.8526013041000002
2019-08-28 04:30:00,0.0,0,0.0,3.8554936038000003,1.2672394652,4.0584143198,0.0,0,0.0,3.6985089537,1.2156411059,3.8931673196
2019-08-28 05:00:00,0.0,0,0.0,3.7826617853,1.2433008041,3.9817492477,0.0,0,0.0,3.629057215,1.1928134234,3.8200602263
2019-08-28 05:30:00,0.0,0,0.0,4.08664848,1.3432163988,4.3017352421,0.0,0,0.0,3.9676993538,1.3041197117,4.1765256356
2019-08-28 06:00:00,0.0,0,0.0,4.2256062571,1.3888896114,4.4480065864,0.0,0,0.0,4.0489348057,1.3308205135,4.2620366376
2019-08-28 06:30:00,0.0,0,0.0,4.5958288263,1.5105758853,4.837714554,0.0,0,0.0,4.4255871286,1.4546201452,4.6585127669
2019-08-28 07:00:00,0.043000000000000003,0,0.043000000000000003,5.0555749703,1.6616871353,5.3216578635000005,0.043000000000000003,0,0.043000000000000003,4.9035536503,1.6117201438,5.1616354214
2019-08-28 07:30:00,0.13,0,0.13,5.5335530102,1.8187909196,5.8247926423,0.13,0,0.13,5.4393780822,1.7878371177,5.7256611392
2019-08-28 08:00:00,0.265,0,0.265,5.7727169413,1.8974003023,6.0765441487,0.265,0,0.265,5.5289197569,1.8172680428999999,5.8199155336
2019-08-28 08:30:00,0.521,0,0.521,5.8477714313,1.9220695202,6.155548875,0.521,0,0.521,5.6024538527,1.8414375314,5.897319845
2019-08-28 09:00:00,0.747,0,0.747,5.7043633748,1.8749335715000002,6.0045930261,0.747,0,0.747,5.4665082333,1.7967543671000001,5.7542191929
2019-08-28 09:30:00,1.658,0,1.658,5.0310531838,1.6536272138,5.2958454567,1.658,0,1.658,4.8201787866,1.5843161513,5.073872407
2019-08-28 10:00:00,2.294,0,2.294,4.6331505548,1.5228429443,4.877000584,2.294,0,2.294,4.5369668636,1.4912288938,4.7757545933
2019-08-28 10:30:00,2.282,0,2.282,4.6717718583,1.5355371529,4.9176545877,2.282,0,2.282,5.0069345322,1.6456997964,5.2704574024
2019-08-28 11:00:00,1.99,0,1.99,4.9996606636,1.6433089914,5.2628006985999995,1.99,0,1.99,4.9373353614,1.6228236552,5.1971951173
2019-08-28 11:30:00,1.392,0,1.392,5.3902203152,1.771679741,5.6739161213,1.392,0,1.392,5.1669839943,1.6983055106,5.4389305203
2019-08-28 12:00:00,1.017,0,1.017,5.7872455913,1.9021756386000002,6.0918374645,1.017,0,1.017,5.5444392959,1.8223690687,5.8362518904
2019-08-28 12:30:00,2.165,0,2.165,4.9601666143,1.6303279252,5.2212280151,2.165,0,2.165,4.8547621601,1.5956831565,5.110275958
2019-08-28 13:00:00,1.045,0,1.045,5.9210468626,1.9461539898,6.232680908,1.045,0,1.045,5.6719579166,1.8642824124000001,5.9704820175
2019-08-28 13:30:00,0.8170000000000001,0,0.8170000000000001,5.9107134475,1.9427575605,6.2218036289,0.8170000000000001,0,0.8170000000000001,6.0281063086,1.981342728,6.3453750617
2019-08-28 14:00:00,0.71,0,0.71,5.8591154807,1.9257981289,6.1674899797,0.71,0,0.71,6.0016672459,1.9726526283,6.3175444694
2019-08-28 14:30:00,0.327,0,0.327,6.0605203232000004,1.9919966993,6.379495077,0.327,0,0.327,6.1207713733,2.0118002618,6.442917235
2019-08-28 15:00:00,0.47400000000000003,0,0.47400000000000003,5.9796481863,1.9654153134,6.2943665119,0.47400000000000003,0,0.47400000000000003,5.9785848976,1.9650658273000001,6.2932472606
2019-08-28 15:30:00,0.538,0,0.538,5.8106629529,1.9098725532,6.1164873188,0.538,0,0.538,5.591986169,1.8379969701,5.8863012306
2019-08-28 16:00:00,0.428,0,0.428,6.039296015,1.9850206066,6.3571537,0.428,0,0.428,5.8599230667,1.9260635696000001,6.1683400702
2019-08-28 16:30:00,0.217,0,0.217,6.4456062266,2.1185683149,6.7848486595,0.217,0,0.217,6.3061936476,2.0727456161,6.6380985764
2019-08-28 17:00:00,0.185,0,0.185,7.0953532693,2.3321298402,7.468792915,0.185,0,0.185,6.8674790878,2.2572312188,7.2289253556
2019-08-28 17:30:00,0.065,0,0.065,7.661588876,2.518242484,8.0648303958,0.065,0,0.065,7.7012244339,2.5312700618,8.1065520357
2019-08-28 18:00:00,0.076,0,0.076,7.8091579421,2.5667460904,8.2201662548,0.076,0,0.076,7.8132235157,2.5680823798,8.2244458059
2019-08-28 18:30:00,0.159,0,0.159,7.646623195,2.5133235025,8.0490770473,0.159,0,0.159,7.6615757125,2.5182381573,8.0648165394
2019-08-28 19:00:00,0.176,0,0.176,7.3468014589,2.4147768635,7.7334752199,0.176,0,0.176,7.3233518466,2.4070693486,7.7087914175000005
2019-08-28 19:30:00,0.064,0,0.064,7.2762058047,2.3915731940000002,7.6591640049,0.064,0,0.064,6.9618159279,2.2882382387,7.3282272925
2019-08-28 20:00:00,0.038,0,0.038,7.0252874493,2.3091003189,7.3950394203,0.038,0,0.038,6.7272911736,2.2111536797,7.0813591301
2019-08-28 20:30:00,0.001,0,0.001,6.8628195074,2.2556996888,7.2240205341,0.001,0,0.001,6.5714622864,2.1599352013,6.9173287225
2019-08-28 21:00:00,0.0,0,0.0,6.8567942049,2.2537192676,7.2176781105,0.0,0,0.0,6.5656775484,2.1580338499,6.9112395247
2019-08-28 21:30:00,0.0,0,0.0,6.6249222424,2.1775066391,6.9736023604,0.0,0,0.0,6.3434429764,2.0849888784,6.6773083962
2019-08-28 22:00:00,0.0,0,0.0,6.0784047004,1.9978750099,6.3983207372,0.0,0,0.0,5.8217355033,1.9135119245,6.1281426351
2019-08-28 22:30:00,0.0,0,0.0,5.7409660424,1.8869642865,6.0431221499,0.0,0,0.0,5.4981738979,1.8071623677000002,5.7875514715000005
2019-08-28 23:00:00,0.0,0,0.0,5.4092166864,1.7779235463,5.6939123015,0.0,0,0.0,5.1975788012,1.7083615374,5.4711355802
2019-08-28 23:30:00,0.0,0,0.0,5.0116128707,1.6472374919,5.2753819692,0.0,0,0.0,5.026788511,1.6522254837,5.2913563274
2019-08-29 00:00:00,0.0,0,0.0,4.6349891787,1.5234472707,4.8789359776,0.0,0,0.0,4.4396188532,1.4592321501,4.6732830034
2019-08-29 00:30:00,0.0,0,0.0,4.4730273766,1.4702130007,4.7084498702,0.0,0,0.0,4.285515383,1.4085807889,4.5110688242
2019-08-29 01:00:00,0.0,0,0.0,4.3161588952,1.4186528243,4.5433251528,0.0,0,0.0,4.1363245632,1.3595441378,4.354025856
2019-08-29 01:30:00,0.0,0,0.0,4.2971951039,1.4124197275,4.5233632673,0.0,0,0.0,4.2062363691,1.3825230372,4.4276172307
2019-08-29 02:00:00,0.0,0,0.0,4.1663697903,1.3694195264,4.3856524109,0.0,0,0.0,4.1185454946,1.3537004405,4.335311047
2019-08-29 02:30:00,0.0,0,0.0,4.1112354262,1.3512977372,4.3276162381,0.0,0,0.0,4.0899367438,1.3442971989,4.3051965724
2019-08-29 03:00:00,0.0,0,0.0,4.0878977043,1.343626999,4.3030502151,0.0,0,0.0,4.0443295251,1.329306831,4.2571889738
2019-08-29 03:30:00,0.0,0,0.0,4.0005244013,1.3149087831,4.2110783172,0.0,0,0.0,3.9161336379,1.2871708805,4.1222459346
2019-08-29 04:00:00,0.0,0,0.0,3.9799628798,1.3081505378,4.1894346103,0.0,0,0.0,3.9161336379,1.2871708805,4.1222459346
2019-08-29 04:30:00,0.0,0,0.0,3.9834663682,1.3093020787,4.1931224929,0.0,0,0.0,3.8732549015,1.2730773214,4.0771104226
2019-08-29 05:00:00,0.0,0,0.0,3.9940610805,1.3127843923,4.2042748216,0.0,0,0.0,3.8629991515,1.2697064194,4.0663148963
2019-08-29 05:30:00,0.0,0,0.0,3.9162563883,1.2872112266,4.1223751456,0.0,0,0.0,3.7724784351,1.2399536987,3.9710299317
2019-08-29 06:00:00,0.0,0,0.0,4.1852042494,1.3756101137,4.4054781573,0.0,0,0.0,4.0309740797,1.3249171084,4.2431306102
2019-08-29 06:30:00,0.001,0,0.001,4.6350115568,1.523454626,4.8789595334,0.001,0,0.001,4.5596108645,1.498671617,4.7995903836
2019-08-29 07:00:00,0.049,0,0.049,5.1382264949,1.6888533777,5.4086594683,0.049,0,0.049,5.1142032793,1.6809573286,5.383371873
2019-08-29 07:30:00,0.201,0,0.201,5.5207458281,1.8145814024,5.811311398,0.201,0,0.201,5.5296934467,1.8175223424,5.8207299439
2019-08-29 08:00:00,0.512,0,0.512,5.7339672928,1.8846639087,6.035755045,0.512,0,0.512,5.7959299382000005,1.9050300454,6.1009788823
2019-08-29 08:30:00,0.9540000000000001,0,0.9540000000000001,5.7108724391,1.8770729974,6.0114446727,0.9540000000000001,0,0.9540000000000001,5.8306693002,1.9164483214999999,6.1375466317
2019-08-29 09:00:00,1.42,0,1.42,5.2969658511,1.7410284809,5.5757535274,1.42,0,1.42,5.3332312018,1.7529483253,5.6139275808
2019-08-29 09:30:00,1.841,0,1.841,5.0097278452,1.6466179140000001,5.2733977318,1.841,0,1.841,4.8964295175,1.6093785545000001,5.1541363342
2019-08-29 10:00:00,2.238,0,2.238,4.6513663253,1.5288301785,4.8961750792,2.238,0,2.238,4.4576552698,1.4651604336,4.6922687051
2019-08-29 10:30:00,2.6630000000000003,0,2.6630000000000003,4.1653305252,1.3690779365,4.3845584476,2.6630000000000003,0,2.6630000000000003,3.9875418145,1.3106416132,4.1974124363
2019-08-29 11:00:00,2.62,0,2.62,4.2760040339,1.4054545596,4.5010568777,2.62,0,2.62,4.0980300456,1.3469573385,4.3137158375
2019-08-29 11:30:00,1.8010000000000002,0,1.8010000000000002,4.9998696356,1.6433776772000002,5.263020669,1.8010000000000002,0,1.8010000000000002,4.7896119523,1.5742693186999999,5.0416967919
2019-08-29 12:00:00,2.422,0,2.422,4.4138998386,1.4507787188,4.6462103564,2.422,0,2.422,4.7044675736,1.5462837148,4.9520711301
2019-08-29 12:30:00,1.669,0,1.669,4.9057690819,1.6124483209,5.1639674546,1.669,0,1.669,5.1869847471,1.7048794402,5.4599839443
2019-08-29 13:00:00,2.406,0,2.406,4.3420385055,1.4271590408,4.5705668479,2.406,0,2.406,4.7168956443,1.5503686240999999,4.9651533098
2019-08-29 13:30:00,2.975,0,2.975,3.7955982996,1.2475528307000001,3.9953666311,2.975,0,2.975,4.2760198302,1.4054597516,4.5010735054
2019-08-29 14:00:00,2.988,0,2.988,3.6898571867000003,1.2127974076,3.8840601965,2.988,0,2.988,4.2203457589,1.3871605693,4.4424692199
2019-08-29 14:30:00,2.9050000000000002,0,2.9050000000000002,3.5960231956,1.1819556663,3.7852875743,2.9050000000000002,0,2.9050000000000002,4.1107658152,1.3511433836,4.3271219108
2019-08-29 15:00:00,2.649,0,2.649,3.862233689,1.2694548240999999,4.0655091463,2.649,0,2.649,4.2889922152,1.4097235684,4.5147286476
2019-08-29 15:30:00,2.459,0,2.459,4.0904803999,1.34447589,4.305768842,2.459,0,2.459,4.454741181,1.4642026189,4.6892012431
2019-08-29 16:00:00,2.118,0,2.118,4.3262705039,1.4219763493,4.5539689514,2.118,0,2.118,4.6865147457,1.5403829056,4.9331734165
2019-08-29 16:30:00,1.6139999999999999,0,1.6139999999999999,4.9871545986,1.6391984466,5.2496364196,1.6139999999999999,0,1.6139999999999999,5.2779556581,1.7347801327,5.555742798
2019-08-29 17:00:00,0.8240000000000001,0,0.8240000000000001,5.9463880823,1.9544832459,6.2593558761,0.8240000000000001,0,0.8240000000000001,5.8075464738,1.908848216,6.1132068146
2019-08-29 17:30:00,0.963,0,0.963,6.1172922374,2.0106567252,6.4392549868,0.963,0,0.963,6.0970147203,2.0039918276,6.4179102319
2019-08-29 18:00:00,1.139,0,1.139,6.0458350265,1.9871698757,6.36403687,1.139,0,1.139,6.1077963555,2.0075355797,6.4292593216
2019-08-29 18:30:00,0.632,0,0.632,6.6234887279,2.1770354657,6.9720933977,0.632,0,0.632,6.345258564,2.0855856332,6.679219541
2019-08-29 19:00:00,0.446,0,0.446,6.6754029498000005,2.1940988453,7.0267399471,0.446,0,0.446,6.3927639718,2.1011999057,6.7292252335
2019-08-29 19:30:00,0.184,0,0.184,6.6557790046,2.1876487664,7.0060831628,0.184,0,0.184,6.37703579,2.0960303023,6.7126692527
2019-08-29 20:00:00,0.053,0,0.053,6.6142123487,2.1739864673,6.9623287881,0.053,0,0.053,6.3349889923,2.0822101882,6.6684094655
2019-08-29 20:30:00,0.0,0,0.0,6.9595264511,2.2874857241,7.325817317,0.0,0,0.0,6.6660452855,2.1910231297,7.0168897742
2019-08-29 21:00:00,0.0,0,0.0,6.8767613906000005,2.2602821642,7.2386962006,0.0,0,0.0,6.5888165001,2.1656392555,6.9355963159
2019-08-29 21:30:00,0.0,0,0.0,6.6481665028,2.185146658,6.9980700029000005,0.0,0,0.0,6.4246494683,2.1116801616,6.7627889141
2019-08-29 22:00:00,0.0,0,0.0,6.2909811493,2.0677455097,6.6220854203,0.0,0,0.0,6.1970852894,2.036883433,6.523247673
2019-08-29 22:30:00,0.0,0,0.0,5.7396486965,1.8865312959,6.04173547,0.0,0,0.0,5.5007812752,1.8080193712,5.7902960792
2019-08-29 23:00:00,0.0,0,0.0,5.3797618461,1.7682422084,5.6629072064,0.0,0,0.0,5.3819335087,1.7689559994000001,5.665193167
2019-08-29 23:30:00,0.0,0,0.0,5.0647924424,1.6647167718,5.3313604656999996,0.0,0,0.0,5.0947685607,1.6745694455,5.3629142745
2019-08-30 00:00:00,0.0,0,0.0,4.7171431198,1.5504499653,4.9654138103,0.0,0,0.0,4.6759901295,1.5369236315,4.9220948732
2019-08-30 00:30:00,0.0,0,0.0,4.6022793126,1.5126960576,4.8445045396,0.0,0,0.0,4.5492636276,1.4952706447000002,4.7886985554
2019-08-30 01:00:00,0.0,0,0.0,4.3644297656,1.4345186921,4.5941365953,0.0,0,0.0,4.3487894507,1.4293779692,4.577673106
2019-08-30 01:30:00,0.0,0,0.0,4.368278469,1.4357836998,4.5981878622,0.0,0,0.0,4.3264574268,1.4220377879,4.5541657124
2019-08-30 02:00:00,0.0,0,0.0,4.1641928623,1.3687040047,4.3833609077,0.0,0,0.0,4.130814286,1.3577329973,4.3482255642
2019-08-30 02:30:00,0.0,0,0.0,4.042960183,1.32885675,4.2557475611,0.0,0,0.0,3.9019650119,1.2825138784,4.1073315915
2019-08-30 03:00:00,0.0,0,0.0,3.8341629997,1.2602284347000001,4.0359610523,0.0,0,0.0,3.6786227241000002,1.2091048184,3.8722344464000003
2019-08-30 03:30:00,0.0,0,0.0,3.7525303366,1.2333970759,3.9500319333,0.0,0,0.0,3.6029426346999998,1.1842299759000001,3.7925711944
2019-08-30 04:00:00,0.0,0,0.0,3.6729011714,1.2072242349,3.8662117593,0.0,0,0.0,3.5209035459,1.1572650314,3.7062142588
2019-08-30 04:30:00,0.0,0,0.0,3.781919359,1.2430567804,3.9809677464,0.0,0,0.0,3.6247658859,1.1914029317,3.8155430378
2019-08-30 05:00:00,0.0,0,0.0,3.8607679237,1.2689730503,4.0639662354,0.0,0,0.0,3.7058733219,1.2180616567,3.9009192862
2019-08-30 05:30:00,0.0,0,0.0,3.9805183831,1.3083331229000001,4.1900193506,0.0,0,0.0,3.8436848797,1.2633581253,4.0459840839
2019-08-30 06:00:00,0.0,0,0.0,4.2338091458000005,1.3915857705999999,4.4566412061000005,0.0,0,0.0,4.1739052852,1.3718963238000002,4.3935845108
2019-08-30 06:30:00,0.0,0,0.0,4.5613734687,1.4992509569,4.8014457565,0.0,0,0.0,4.3723519408,1.4371225852,4.6024757271
2019-08-30 07:00:00,0.029,0,0.029,5.0983023254,1.6757309378,5.3666340268,0.029,0,0.029,4.9824996255,1.637668431,5.2447364479
2019-08-30 07:30:00,0.232,0,0.232,5.4612283189,1.7950189432,5.7486613883,0.232,0,0.232,5.2342541976,1.7204161572,5.5097412606
2019-08-30 08:00:00,0.625,0,0.625,5.6047996038,1.8422085424999999,5.8997890566,0.625,0,0.625,5.498515493,1.8072746446,5.7879110451999995
2019-08-30 08:30:00,0.707,0,0.707,5.8198794377,1.9129018652,6.1261888818,0.707,0,0.707,5.8732630449,1.9304482084,6.1823821525
2019-08-30 09:00:00,1.005,0,1.005,5.7381335678,1.8860332971,6.0401405977,1.005,0,1.005,5.5550909406999995,1.825870095,5.8474641481
2019-08-30 09:30:00,0.912,0,0.912,5.7921243453999995,1.9037792076,6.0969729952,0.912,0,0.912,5.5600026038,1.8274844806,5.8526343198
2019-08-30 10:00:00,1.324,0,1.324,5.5104742819,1.8112053084,5.8004992441,1.324,0,1.324,5.2787395497,1.7350377853999999,5.5565679471
2019-08-30 10:30:00,1.068,0,1.068,5.7011879887,1.8738898725,6.0012505145,1.068,0,1.068,5.4542364801,1.7927208369,5.741301558
2019-08-30 11:00:00,2.113,0,2.113,4.8245859553,1.5857647176,5.0785115319,2.113,0,2.113,4.6184915853,1.5180247740000001,4.8615700897
2019-08-30 11:30:00,2.931,0,2.931,4.1317442934,1.3580386759,4.3492045193,2.931,0,2.931,3.9590123743000003,1.3012644396,4.1673814466
2019-08-30 12:00:00,2.529,0,2.529,4.4338117372,1.4573234434,4.6671702497,2.529,0,2.529,4.2479777717000005,1.3962427727,4.4715555492
2019-08-30 12:30:00,3.158,0,3.158,3.981832109,1.3087649237,4.19140222,3.158,0,3.158,3.8158346806,1.2542042075,4.0166680848
2019-08-30 13:00:00,3.007,0,3.007,3.9888423768,1.3110690873,4.1987814493,3.007,0,3.007,3.8192025841,1.2553111838,4.0202132464
2019-08-30 13:30:00,3.549,0,3.549,3.3414341743,1.0982763016,3.5172991308,3.549,0,3.549,3.6567494512,1.2019154212,3.8492099486
2019-08-30 14:00:00,3.542,0,3.542,3.1370708159,1.031105314,3.3021798062,3.542,0,3.542,3.6928282081,1.2137739351,3.8871875874
2019-08-30 14:30:00,3.476,0,3.476,3.1797386058,1.0451295383,3.3470932692,3.476,0,3.476,3.1398420798,1.0320161844,3.3050969261
2019-08-30 15:00:00,2.676,0,2.676,3.5662731619,1.172177303,3.7539717492999998,2.676,0,2.676,3.4229799577,1.1250791044,3.6031367976
2019-08-30 15:30:00,2.7880000000000003,0,2.7880000000000003,3.7896608641,1.24560129,3.989116699,2.7880000000000003,0,2.7880000000000003,3.6369474686,1.1954068243,3.8283657564
2019-08-30 16:00:00,2.446,0,2.446,4.173500505,1.3717632789,4.3931584263,2.446,0,2.446,4.0050885457,1.3164089448,4.2158826797
2019-08-30 16:30:00,1.4929999999999999,0,1.4929999999999999,4.966280771,1.6323375513,5.2276639695,1.4929999999999999,0,1.4929999999999999,4.764745609,1.5660961469,5.0155216937
2019-08-30 17:00:00,1.738,0,1.738,5.2010187753,1.7094922021999999,5.4747566056,1.738,0,1.738,4.9874063522,1.639281194,5.2499014234
2019-08-30 17:30:00,1.405,0,1.405,5.4495051581,1.7911657266,5.7363212191,1.405,0,1.405,5.2213351251,1.7161698634,5.4961422369
2019-08-30 18:00:00,1.213,0,1.213,5.699206869,1.8732387099999999,5.9991651253,1.213,0,1.213,5.4621412136,1.7953189970999999,5.7496223301
2019-08-30 18:30:00,0.758,0,0.758,6.107155947,2.0073250876,6.4285852074,0.758,0,0.758,5.8477783421,1.9220717917,6.1555561496
2019-08-30 19:00:00,0.359,0,0.359,6.4137694353,2.1081040677,6.7513362477,0.359,0,0.359,6.4955715796,2.1349911323,6.837443768
