Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-30 19:30:00,0.193,0,0.193,6.4194004884,2.1099549053,6.757263672,0.193,0,0.193,6.5525514785,2.1537195194,6.897422609
2019-08-30 20:00:00,0.053,0,0.053,6.3433847275,2.084969733,6.6772470816,0.053,0,0.053,6.4797400636,2.1297875646,6.8207790143
2019-08-30 20:30:00,0.0,0,0.0,6.4557003935,2.1218861071,6.7954740984,0.0,0,0.0,6.257899741,2.0568721766999998,6.5872628852
2019-08-30 21:00:00,0.0,0,0.0,6.5844718585,2.1642112409,6.9310230090000005,0.0,0,0.0,6.3082152452999996,2.0734100832,6.640226574
2019-08-30 21:30:00,0.0,0,0.0,6.3675813734,2.0929227859,6.7027172351,0.0,0,0.0,6.0995470652,2.0048241691,6.4205758581
2019-08-30 22:00:00,0.0,0,0.0,6.0296760663,1.9818586824,6.3470274382,0.0,0,0.0,5.8034183731999995,1.9074913750000002,6.1088614455
2019-08-30 22:30:00,0.0,0,0.0,5.5696452597,1.8306538684,5.8627844839000005,0.0,0,0.0,5.3332848434,1.7529659564000002,5.6139840457
2019-08-30 23:00:00,0.0,0,0.0,5.3263489499,1.7506862385000002,5.6066831051,0.0,0,0.0,5.3145056714,1.7467935411000002,5.5942164962
2019-08-30 23:30:00,0.0,0,0.0,4.8052930743,1.5794234543,5.0582032361,0.0,0,0.0,4.6495405359,1.5282300705,4.8942531957
2019-08-31 00:00:00,0.0,0,0.0,4.5797590494,1.5052940051,4.8207989994,0.0,0,0.0,4.3878704925,1.4422232865,4.6188110447
2019-08-31 00:30:00,0.0,0,0.0,4.5428134704000005,1.4931505805,4.7819089162,0.0,0,0.0,4.3551168574,1.4314576872,4.5843335342
2019-08-31 01:00:00,0.0,0,0.0,4.3031104904,1.414364021,4.5295899899,0.0,0,0.0,4.1252786689,1.3559135279,4.3423985989
2019-08-31 01:30:00,0.0,0,0.0,4.3148655728,1.4182277298,4.5419637609,0.0,0,0.0,4.1335871954,1.3586444085,4.3511444162
2019-08-31 02:00:00,0.0,0,0.0,4.0863644756,1.3431230511,4.3014362901,0.0,0,0.0,3.9161336379,1.2871708805,4.1222459346
2019-08-31 02:30:00,0.0,0,0.0,3.9976850158,1.3139755222,4.2080894903,0.0,0,0.0,3.8374887797,1.2613215657,4.0394618734
2019-08-31 03:00:00,0.0,0,0.0,3.8559171422,1.2673786755,4.0588601496,0.0,0,0.0,3.7017126414,1.2166941072,3.8965396226
2019-08-31 03:30:00,0.0,0,0.0,3.7626419453,1.2367206009,3.9606757319,0.0,0,0.0,3.6134011039000002,1.1876675085,3.8035801093
2019-08-31 04:00:00,0.0,0,0.0,3.7461101266,1.2312868549,3.9432738175,0.0,0,0.0,3.5974830373,1.182435493,3.7868242498
2019-08-31 04:30:00,0.0,0,0.0,3.7781519407,1.2418184899,3.9770020428,0.0,0,0.0,3.6238859002,1.1911136944,3.8146167371
2019-08-31 05:00:00,0.0,0,0.0,3.7781519407,1.2418184899,3.9770020428,0.0,0,0.0,3.6270928789,1.1921677773,3.8179925041000002
2019-08-31 05:30:00,0.0,0,0.0,3.7714885334,1.2396283338,3.9699879299000003,0.0,0,0.0,3.6206789215,1.1900596115,3.81124097
2019-08-31 06:00:00,0.0,0,0.0,3.9023079233,1.2826265879,4.1076925509,0.0,0,0.0,3.7455694323,1.2311091372,3.9427046656
2019-08-31 06:30:00,0.007,0,0.007,3.945624349,1.2968640085,4.1532887884,0.007,0,0.007,3.7814546845,1.2429040492,3.9804786152
2019-08-31 07:00:00,0.081,0,0.081,4.3446952463,1.4280322693,4.5733634172,0.081,0,0.081,4.30893077,1.4162770544,4.5357166
2019-08-31 07:30:00,0.161,0,0.161,4.7375410838,1.5571544519,4.9868853513,0.161,0,0.161,4.72898936,1.5543436362,4.9778835369
2019-08-31 08:00:00,0.265,0,0.265,4.9029958434,1.6115368015,5.1610482562,0.265,0,0.265,4.7960736277,1.5763931687000001,5.0484985555
2019-08-31 08:30:00,0.611,0,0.611,4.9996606636,1.6433089914,5.2628006985999995,0.611,0,0.611,4.800325466,1.5777906804000001,5.0529741747
2019-08-31 09:00:00,1.091,0,1.091,5.001126758,1.6437908733,5.2643439558,1.091,0,1.091,4.8728996073,1.601644647,5.1293680077
2019-08-31 09:30:00,0.9460000000000001,0,0.9460000000000001,5.2440330967,1.7236303258999999,5.5200348386,0.9460000000000001,0,0.9460000000000001,5.3485197198,1.7579734181000002,5.6300207577
2019-08-31 10:00:00,1.286,0,1.286,5.0293481704,1.6530668030000002,5.2940507056,1.286,0,1.286,5.189708293,1.7057746264,5.4628508348
2019-08-31 10:30:00,0.687,0,0.687,5.6322591736,1.8512340666,5.9286938669,0.687,0,0.687,5.7526003489,1.8907882981,6.0553687884
2019-08-31 11:00:00,0.728,0,0.728,5.574737593,1.8323276374000002,5.8681448348,0.728,0,0.728,5.6829373347,1.8678911727,5.9820392997
2019-08-31 11:30:00,0.55,0,0.55,5.7450819667,1.8883171254,6.0474547017999996,0.55,0,0.55,5.8270338468,1.9152534058000001,6.1337198387
2019-08-31 12:00:00,0.376,0,0.376,5.8931262382,1.9369769243000001,6.2032907771,0.376,0,0.376,5.9706653551,1.9624627996,6.2849109001
2019-08-31 12:30:00,1.171,0,1.171,5.1044773637,1.6777605747000002,5.373134067,1.171,0,1.171,5.2080464849,1.7118020986,5.4821541946
2019-08-31 13:00:00,2.319,0,2.319,4.2321133468,1.3910283884,4.4548561545,2.319,0,2.319,4.4393707196,1.4591505925,4.6730218101
2019-08-31 13:30:00,1.51,0,1.51,4.5323809993,1.4897215931,4.7709273677,1.51,0,1.51,4.4752665026,1.4709489659,4.7108068449000005
2019-08-31 14:00:00,2.542,0,2.542,3.2633003924,1.0725949694,3.4350530446,2.542,0,2.542,3.1270125197,1.0277993119,3.291592126
2019-08-31 14:30:00,2.847,0,2.847,3.0891882713,1.0153670827,3.2517771277,2.847,0,2.847,2.964229639,0.9742951664,3.1202417252
2019-08-31 15:00:00,2.087,0,2.087,3.6839450911,1.2108541958,3.877836938,2.087,0,2.087,3.5589117554,1.1697577257,3.7462229004000003
2019-08-31 15:30:00,2.079,0,2.079,3.6981035152,1.2155078448,3.8927405423,2.079,0,2.079,3.6051837352,1.18496659,3.7949302476
2019-08-31 16:00:00,2.666,0,2.666,3.1422260053,1.0327997428,3.3076063212999998,2.666,0,2.666,3.0142802262,0.9907459989,3.1729265539
2019-08-31 16:30:00,1.546,0,1.546,4.2941237102,1.4114102092,4.5201302212,1.546,0,1.546,4.1179166043,1.3534937343,4.3346490572
2019-08-31 17:00:00,1.662,0,1.662,4.3170234137,1.4189369778,4.5442351723000005,1.662,0,1.662,4.1376264418,1.3599720446,4.3553962546000005
2019-08-31 17:30:00,1.79,0,1.79,4.7770002496,1.5701240525,5.0284213153,1.79,0,1.79,4.5813077453,1.5058030368000002,4.8224292056
2019-08-31 18:00:00,1.306,0,1.306,5.2195511301,1.7155834926,5.4942643475,1.306,0,1.306,5.0046743445,1.6449569086,5.2680782574
2019-08-31 18:30:00,0.8320000000000001,0,0.8320000000000001,5.6341267573,1.8518479117000002,5.9306597446,0.8320000000000001,0,0.8320000000000001,5.4005599831,1.7750782255000002,5.6847999822
2019-08-31 19:00:00,0.332,0,0.332,6.0819164161,1.999029255,6.4020172801,0.332,0,0.332,5.8309835808,1.9165516206,6.1378774534
2019-08-31 19:30:00,0.192,0,0.192,6.0103907544,1.9755199069,6.3267271099,0.192,0,0.192,5.7596474748,1.8931045764,6.0627868156
2019-08-31 20:00:00,0.056,0,0.056,6.0103907544,1.9755199069,6.3267271099,0.056,0,0.056,5.754545927,1.8914277787,6.0574167652
2019-08-31 20:30:00,0.0,0,0.0,6.140742508,2.0183644564,6.4639394821,0.0,0,0.0,5.8795716936,1.9325217609,6.1890228353
2019-08-31 21:00:00,0.0,0,0.0,6.1049763863,2.0066087007,6.4262909329,0.0,0,0.0,5.915865346,1.9444509076,6.22722668
2019-08-31 21:30:00,0.0,0,0.0,5.7983365708,1.9058210673,6.1035121798,0.0,0,0.0,5.5523966837,1.8249845356,5.8446280881
2019-08-31 22:00:00,0.0,0,0.0,5.5392245413,1.8206550617000001,5.830762675,0.0,0,0.0,5.3730849461,1.7660476176,5.6558788906
2019-08-31 22:30:00,0.0,0,0.0,5.3686619811,1.7645938593000001,5.651223138,0.0,0,0.0,5.2910547427,1.7390855936,5.5695313081
2019-08-31 23:00:00,0.0,0,0.0,4.9582924487,1.6297119167,5.2192552092,0.0,0,0.0,4.8242374493,1.5856501692,5.0781446835
2019-08-31 23:30:00,0.0,0,0.0,4.4851892139,1.4742104033,4.7212518041,0.0,0,0.0,4.2993628175,1.4131322205,4.525645071
2019-09-01 00:00:00,0.0,0,0.0,4.3104426079,1.4167739715,4.5373080083,0.0,0,0.0,4.1353744813,1.359231861,4.3530257698
2019-09-01 00:30:00,0.0,0,0.0,4.2164480211,1.3858794448,4.438366338,0.0,0,0.0,4.0493211569,1.3309475011,4.2624433231
2019-09-01 01:00:00,0.0,0,0.0,4.0470451729,1.3301994213000001,4.2600475504,0.0,0,0.0,3.8839812496,1.2766029016,4.0884013154
2019-09-01 01:30:00,0.0,0,0.0,3.9641333384,1.3029476191,4.1727719351,0.0,0,0.0,3.8042711283,1.2504034517,4.0044959245
2019-09-01 02:00:00,0.0,0,0.0,3.7642538265,1.2372504006,3.9623724489,0.0,0,0.0,3.6152367658999998,1.1882708614,3.8055123852
2019-09-01 02:30:00,0.0,0,0.0,3.7642538265,1.2372504006,3.9623724489,0.0,0,0.0,3.6152367658999998,1.1882708614,3.8055123852
2019-09-01 03:00:00,0.0,0,0.0,3.6257551294,1.1917280803,3.8165843468,0.0,0,0.0,3.4788554318,1.1434444846,3.6619530861
2019-09-01 03:30:00,0.0,0,0.0,3.5096648051,1.1535710359,3.6943840054,0.0,0,0.0,3.3691501049,1.1073860874,3.5464737946
2019-09-01 04:00:00,0.0,0,0.0,3.4757109801,1.1424109534,3.658643137,0.0,0,0.0,3.3433883086,1.0989185945,3.5193561144
2019-09-01 04:30:00,0.0,0,0.0,3.5485447731,1.1663502634,3.7353102875,0.0,0,0.0,3.4124016999,1.1216021992,3.5920017893000002
2019-09-01 05:00:00,0.0,0,0.0,3.4502233156,1.1340335631,3.6318140164,0.0,0,0.0,3.3180684798,1.0905963692,3.4927036629
2019-09-01 05:30:00,0.0,0,0.0,3.4961168423,1.1491180359,3.6801229919000003,0.0,0,0.0,3.3620786263999998,1.1050618049,3.5390301331
2019-09-01 06:00:00,0.0,0,0.0,3.6143225549,1.1879703748,3.8045500578,0.0,0,0.0,3.4759795173,1.1424992173,3.6589258077
2019-09-01 06:30:00,0.0,0,0.0,3.6958650474,1.214772096,3.8903842604000003,0.0,0,0.0,3.5534297799,1.1679558875,3.7404523999
2019-09-01 07:00:00,0.025,0,0.025,3.7726390308,1.240006484,3.9711989798,0.025,0,0.025,3.6300645585,1.1931445211,3.8211205878000003
2019-09-01 07:30:00,0.16,0,0.16,3.8900470301,1.2785966272,4.0947863475,0.16,0,0.16,3.7400216389,1.2292856657,3.9368648831
2019-09-01 08:00:00,0.47700000000000004,0,0.47700000000000004,4.2561806604,1.3989389318,4.4801901688,0.47700000000000004,0,0.47700000000000004,4.138555791,1.3602775069,4.3563745169
2019-09-01 08:30:00,0.891,0,0.891,4.375975876,1.4383137151,4.6062903958,0.891,0,0.891,4.3461435699,1.4285083102,4.5748879683
2019-09-01 09:00:00,1.377,0,1.377,4.2870693444,1.4090915513,4.512704573,1.377,0,1.377,4.3024588929,1.4141498513,4.5289040978
2019-09-01 09:30:00,1.847,0,1.847,4.1635021031,1.3684769632,4.3826337927,1.847,0,1.847,4.1505859924,1.3642316429,4.3690378867
2019-09-01 10:00:00,2.258,0,2.258,4.1598143244,1.3672648489,4.3787519205,2.258,0,2.258,4.1691134108,1.3703213108,4.3885404324
2019-09-01 10:30:00,2.02,0,2.02,4.1436132408,1.3619398103,4.3616981482,2.02,0,2.02,4.1203650313,1.3542984933,4.3372263488
2019-09-01 11:00:00,2.399,0,2.399,3.8799515468,1.2752784023000001,4.084159523,2.399,0,2.399,4.0281652995,1.323993907,4.2401739995
2019-09-01 11:30:00,2.255,0,2.255,4.1513396077,1.3644793442,4.369831166,2.255,0,2.255,3.978822255,1.3077756326,4.1882339527
2019-09-01 12:00:00,2.442,0,2.442,4.0948954667,1.3459270523,4.3104162807,2.442,0,2.442,3.9205213902000002,1.288613065,4.1268646213
2019-09-01 12:30:00,3.292,0,3.292,3.2797496096,1.0780015657,3.4523680101,3.292,0,3.292,3.1411686402,1.0324522037,3.3064933055
2019-09-01 13:00:00,3.21,0,3.21,3.1737518068,1.0431617727,3.3407913756,3.21,0,3.21,3.0395431225,0.9990495114000001,3.1995190763
2019-09-01 13:30:00,3.074,0,3.074,3.1426952871,1.0329539883,3.3081003022,3.074,0,3.074,3.0108330121,0.9896129544000001,3.1692979074
2019-09-01 14:00:00,3.138,0,3.138,3.0304865753,0.9960727682,3.1899858687,3.138,0,3.138,2.9074544338,0.9556340589000001,3.0604783513
2019-09-01 14:30:00,3.327,0,3.327,2.7302844116,0.8974010887,2.8739835912,3.327,0,3.327,2.6202855368,0.8612462070000001,2.7581953018
2019-09-01 15:00:00,2.847,0,2.847,2.9419219677,0.9669629895,3.096759966,2.847,0,2.847,2.8228681911,0.9278319054,2.9714402011
2019-09-01 15:30:00,2.717,0,2.717,3.1422342325,1.032802447,3.3076149816,2.717,0,2.717,3.0432700628,1.0002744974,3.2034421714
2019-09-01 16:00:00,2.586,0,2.586,3.4891032836,1.1468127906,3.6727402985,2.586,0,2.586,3.6253039475,1.191579784,3.8161094185
2019-09-01 16:30:00,2.499,0,2.499,3.933415781,1.2928512463000001,4.1404376642,2.499,0,2.499,4.0851527675,1.3427247818999999,4.3001608079
2019-09-01 17:00:00,2.142,0,2.142,4.5364969236,1.491074432,4.7752599195,2.142,0,2.142,4.6372421264,1.5241877788,4.8813075015
2019-09-01 17:30:00,1.738,0,1.738,5.1770172796,1.7016032921000002,5.4494918733,1.738,0,1.738,5.0958581766,1.6749275849,5.3640612385
2019-09-01 18:00:00,1.272,0,1.272,5.8220395822,1.9136118704,6.1284627181,1.272,0,1.272,5.5769786936,1.8330642515000002,5.870503888
2019-09-01 18:30:00,0.713,0,0.713,6.1011642117000005,2.0053556995,6.4222781176,0.713,0,0.713,5.8475410685,1.9219938036,6.1553063879
2019-09-01 19:00:00,0.379,0,0.379,6.2796841597,2.0640323688,6.6101938523,0.379,0,0.379,6.0126677257,1.9762683112000001,6.3291239218
2019-09-01 19:30:00,0.126,0,0.126,6.5580801847,2.1555367172,6.9032422997000005,0.126,0,0.126,6.5697862328,2.1593843091,6.9155644555
2019-09-01 20:00:00,0.02,0,0.02,6.3566259788,2.0893219218,6.6911852408,0.02,0,0.02,6.315188326,2.075702024,6.6475666589
2019-09-01 20:30:00,0.0,0,0.0,6.5843369318,2.1641668926,6.9308809808,0.0,0,0.0,6.303372362,2.0718183044,6.6351288021
2019-09-01 21:00:00,0.0,0,0.0,6.547715177,2.1521299039,6.8923317652,0.0,0,0.0,6.3818500426,2.0976126706000002,6.7177368869
2019-09-01 21:30:00,0.0,0,0.0,6.0741706329,1.9964833392,6.3938638241,0.0,0,0.0,5.8177890602,1.9122147914,6.1239884844
2019-09-01 22:00:00,0.0,0,0.0,5.9022782215,1.9399850357,6.2129244437,0.0,0,0.0,5.7708542938,1.8967880797,6.0745834672
2019-09-01 22:30:00,0.0,0,0.0,5.4310573794,1.7851022349,5.7169025047,0.0,0,0.0,5.2692008861,1.7319025783000002,5.5465272485
2019-09-01 23:00:00,0.0,0,0.0,4.8299451803,1.5875262096,5.0841528213,0.0,0,0.0,4.6227289436,1.5194175263,4.866030467
2019-09-01 23:30:00,0.0,0,0.0,4.3897729598,1.4428485972,4.6208136419,0.0,0,0.0,4.2075971549,1.3829703058,4.4290496367
2019-09-02 00:00:00,0.0,0,0.0,4.0814093727,1.3414943875,4.2962203923,0.0,0,0.0,3.9162563883,1.2872112266,4.1223751456
2019-09-02 00:30:00,0.0,0,0.0,4.1064366408,1.3497204528,4.3225648851,0.0,0,0.0,3.9319052595,1.2923547619,4.1388476416
2019-09-02 01:00:00,0.0,0,0.0,3.8559171422,1.2673786755,4.0588601496,0.0,0,0.0,3.6998417668,1.2160791804,3.8945702808
2019-09-02 01:30:00,0.0,0,0.0,3.8045199201,1.2504852256,4.0047578106,0.0,0,0.0,3.6485798005,1.1992301869,3.8406103164000003
2019-09-02 02:00:00,0.0,0,0.0,3.6642092554,1.2043673403,3.8570623742,0.0,0,0.0,3.5137771094,1.154922685,3.6987127468
2019-09-02 02:30:00,0.0,0,0.0,3.6674234741,1.2054238029,3.8604457622,0.0,0,0.0,3.5199633367,1.1569559996,3.705224565
2019-09-02 03:00:00,0.0,0,0.0,3.5097865683,1.1536110576,3.6945121771,0.0,0,0.0,3.363420654,1.105502908,3.5404427937
2019-09-02 03:30:00,0.0,0,0.0,3.544737864,1.1650989929,3.7313030148,0.0,0,0.0,3.3986240324,1.1170736989,3.5774989815
2019-09-02 04:00:00,0.0,0,0.0,3.4601782776,1.1373056009,3.6422929238,0.0,0,0.0,3.318480171,1.0907316855,3.4931370221
2019-09-02 04:30:00,0.0,0,0.0,3.5778100578,1.1759692974,3.7661158504000003,0.0,0,0.0,3.4304726709,1.1275418402,3.6110238641
2019-09-02 05:00:00,0.0,0,0.0,3.5715441908,1.1739098065,3.7595202009,0.0,0,0.0,3.4244490139,1.1255619599,3.6046831725
2019-09-02 05:30:00,0.0,0,0.0,3.6770170957,1.2085770738,3.8705443112,0.0,0,0.0,3.5281162038,1.1596357174,3.7138065303000003
2019-09-02 06:00:00,0.0,0,0.0,3.9016737676,1.282418151,4.1070250185,0.0,0,0.0,3.7425908418000002,1.2301301219,3.9395693072
2019-09-02 06:30:00,0.001,0,0.001,4.6167737373,1.5174601446,4.8597618287,0.001,0,0.001,4.4984525142,1.4785698393,4.7352131728
2019-09-02 07:00:00,0.063,0,0.063,5.0772043878,1.668796381,5.3444256713,0.063,0,0.063,5.018430292,1.6494782699,5.2825582021
2019-09-02 07:30:00,0.156,0,0.156,5.4600679487,1.7946375479,5.747439946,0.156,0,0.156,5.2798604291,1.7354062006,5.5577478201
2019-09-02 08:00:00,0.489,0,0.489,5.5344139087,1.8190738833000002,5.8256988513,0.489,0,0.489,5.2845246167,1.7369392449,5.5626574912999995
2019-09-02 08:30:00,0.918,0,0.918,5.362241442,1.7624835301,5.6444646758,0.918,0,0.918,5.1299689773,1.6861392629,5.3999673446
2019-09-02 09:00:00,1.384,0,1.384,5.1028180937,1.677215199,5.371387467,1.384,0,1.384,4.8875098715,1.6064468087,5.1447472332
2019-09-02 09:30:00,1.675,0,1.675,4.8835482903,1.6051446998999999,5.1405771477,1.675,0,1.675,4.6760194185,1.5369332584,4.9221257037
2019-09-02 10:00:00,1.34,0,1.34,5.3362104504,1.7539275569,5.617063632,1.34,0,1.34,5.1114280663,1.6800451601000002,5.3804505961
2019-09-02 10:30:00,1.326,0,1.326,5.2897443077,1.7386548743999999,5.5681519029,1.326,0,1.326,5.0622976137,1.6638967613,5.3287343302
2019-09-02 11:00:00,1.376,0,1.376,4.9955592193000005,1.6419609119,5.2584833887,1.376,0,1.376,4.779890644,1.5710740792,5.0314638358
2019-09-02 11:30:00,2.151,0,2.151,4.4878627382000005,1.4750891483,4.7240660402,2.151,0,2.151,4.3002296396,1.4134171312000001,4.5265575154
2019-09-02 12:00:00,1.873,0,1.873,5.0027847117,1.6443358164,5.2660891702,1.873,0,1.873,4.7918217894,1.574995657,5.0440229362
2019-09-02 12:30:00,1.566,0,1.566,5.1437239376,1.6906602997,5.4144462501,1.566,0,1.566,4.9264526957,1.619246696,5.1857396797
2019-09-02 13:00:00,1.313,0,1.313,5.4304038074,1.7848874162000001,5.7162145341,1.313,0,1.313,5.2991911553,1.7417599031000002,5.5780959529
2019-09-02 13:30:00,1.835,0,1.835,4.9376766274,1.6229358239,5.1975543446,1.835,0,1.835,5.1852418883,1.7043065901999999,5.4581493561
2019-09-02 14:00:00,1.076,0,1.076,5.6298360864,1.8504376364000001,5.9261432489,1.076,0,1.076,5.7882565547,1.9025079262000002,6.0929016365
2019-09-02 14:30:00,1.3780000000000001,0,1.3780000000000001,5.1537216813,1.6939463991,5.4249701908,1.3780000000000001,0,1.3780000000000001,5.3397001171,1.7550745549,5.6207369654
2019-09-02 15:00:00,1.556,0,1.556,4.9502652939,1.6270735185,5.2108055725,1.556,0,1.556,5.195709572,1.7077471514,5.4691679705
2019-09-02 15:30:00,1.252,0,1.252,5.0374964302,1.6557450065000001,5.3026278212,1.252,0,1.252,5.2094306360000004,1.7122570471,5.4836111958
2019-09-02 16:00:00,1.021,0,1.021,5.5918163588,1.8379411561999999,5.8861224829,1.021,0,1.021,5.7748520749,1.8981020868,6.0787916578
2019-09-02 16:30:00,1.6019999999999999,0,1.6019999999999999,5.5673123432,1.8298870757999999,5.8603287823,1.6019999999999999,0,1.6019999999999999,5.3923643343,1.772384446,5.6761729835
2019-09-02 17:00:00,1.014,0,1.014,6.1077963555,2.0075355797,6.4292593216,1.014,0,1.014,5.8465607104,1.9216715755,6.154274432
2019-09-02 17:30:00,1.171,0,1.171,6.3460398228,2.0858424206,6.6800419188,1.171,0,1.171,6.1135090228,2.0094132427,6.4352726556
2019-09-02 18:00:00,0.457,0,0.457,7.286191372,2.3948552913,7.6696751284,0.457,0,0.457,7.3133656211,2.403787035,7.6982796011
2019-09-02 18:30:00,0.155,0,0.155,7.6472853233,2.5135411335,8.0497740246,0.155,0,0.155,7.6388237702,2.5107599555,8.0408671265
2019-09-02 19:00:00,0.241,0,0.241,7.4857437688,2.4604449922000002,7.8797302829,0.241,0,0.241,7.2241668578,2.3744688193,7.6043861661
2019-09-02 19:30:00,0.043000000000000003,0,0.043000000000000003,7.4741723184,2.4566416404,7.8675498088,0.043000000000000003,0,0.043000000000000003,7.1569048817,2.3523608769,7.533584086
2019-09-02 20:00:00,0.006,0,0.006,7.4938584615,2.4631121627,7.8882720647,0.006,0,0.006,7.1695050663,2.3565023573,7.5468474382
2019-09-02 20:30:00,0.0,0,0.0,7.4032857489,2.4333423518,7.7929323672,0.0,0,0.0,7.0933418733,2.3314687264,7.4666756561
2019-09-02 21:00:00,0.0,0,0.0,7.1246471848,2.3417582846,7.4996286155,0.0,0,0.0,6.8174647005,2.2407922847,7.1762786321
2019-09-02 21:30:00,0.0,0,0.0,6.7200442904,2.2087717443,7.0737308319,0.0,0,0.0,6.5127253777,2.1406293131,6.8555003976
2019-09-02 22:00:00,0.0,0,0.0,6.2469640918,2.0532778026,6.5757516755,0.0,0,0.0,5.9958621044000004,1.9707445706,6.3114337941
2019-09-02 22:30:00,0.0,0,0.0,5.7431804867,1.8876921392,6.0454531439,0.0,0,0.0,5.515591626,1.8128872981000002,5.8058859221
2019-09-02 23:00:00,0.0,0,0.0,5.3355568784,1.7537127382,5.6163756614,0.0,0,0.0,5.23458954,1.7205263789,5.5100942526
2019-09-02 23:30:00,0.0,0,0.0,4.7502600698,1.5613349804,5.0002737576,0.0,0,0.0,4.5631623999999995,1.4998389502,4.8033288421
2019-09-03 00:00:00,0.0,0,0.0,4.5920150063000005,1.5093223433,4.8337000066,0.0,0,0.0,4.5470949268,1.4945578272,4.7864157124
2019-09-03 00:30:00,0.0,0,0.0,4.5073682111,1.4815002872,4.7445981169,0.0,0,0.0,4.4586695242,1.4654938028,4.6933363412
2019-09-03 01:00:00,0.0,0,0.0,4.2296484653,1.390218221,4.4522615424,0.0,0,0.0,4.1486506161,1.3635955155000001,4.3670006486
2019-09-03 01:30:00,0.0,0,0.0,4.1148672596,1.3524914631,4.3314392206,0.0,0,0.0,3.9409483141,1.2953270702,4.1483666464
2019-09-03 02:00:00,0.0,0,0.0,4.0481746086,1.3305706488,4.2612364301,0.0,0,0.0,3.8746061436,1.2735214531999999,4.0785327827
2019-09-03 02:30:00,0.0,0,0.0,4.0163937626,1.3201247899,4.227782908,0.0,0,0.0,3.8464090839000002,1.2642535279,4.0488516673
2019-09-03 03:00:00,0.0,0,0.0,3.8352930936,1.2605998786,4.0371506248,0.0,0,0.0,3.6763855726,1.2083695022,3.8698795501000003
2019-09-03 03:30:00,0.0,0,0.0,3.7854866909,1.2442293057,3.9847228325,0.0,0,0.0,3.6275947406,1.1923327313,3.8185207796
2019-09-03 04:00:00,0.0,0,0.0,3.6733645296,1.2073765334,3.8666995048,0.0,0,0.0,3.5220017180000003,1.1576259831,3.7073702295
2019-09-03 04:30:00,0.0,0,0.0,3.7149061747000003,1.2210306119,3.9104275524,0.0,0,0.0,3.5637822823,1.1713585905000001,3.7513497708
2019-09-03 05:00:00,0.0,0,0.0,3.799395336,1.2488008562,3.9993635116,0.0,0,0.0,3.639845432,1.1963593388,3.8314162443
2019-09-03 05:30:00,0.0,0,0.0,3.9647457742,1.3031489171000001,4.1734166044,0.0,0,0.0,3.8016403856,1.2495387683999999,4.0017267217
2019-09-03 06:00:00,0.0,0,0.0,4.3938256988,1.4441806681,4.625079683,0.0,0,0.0,4.2926118723,1.4109132921,4.5185388129
2019-09-03 06:30:00,0.0,0,0.0,4.813639117,1.5821666658,5.0669885442,0.0,0,0.0,4.6350118859,1.5234547342,4.8789598799
2019-09-03 07:00:00,0.021,0,0.021,5.2775370561,1.7346425448,5.5553021643000005,0.021,0,0.021,5.0635168909,1.6642975183000002,5.3300177799
2019-09-03 07:30:00,0.05,0,0.05,5.9600449738000005,1.9589720490000002,6.2737315514,0.05,0,0.05,5.7780024502,1.8991375651,6.0821078423
2019-09-03 08:00:00,0.108,0,0.108,6.3333224823,2.0816624329,6.6666552445,0.108,0,0.108,6.0632899417,1.9929070289,6.3824104649
2019-09-03 08:30:00,0.183,0,0.183,6.3950070469,2.1019371688,6.7315863652,0.183,0,0.183,6.1424722032,2.0189329797,6.4657602139
2019-09-03 09:00:00,0.289,0,0.289,6.2188736571,2.0440449232,6.546182797,0.289,0,0.289,5.9487891204,1.9552724289,6.2618832846
2019-09-03 09:30:00,0.29,0,0.29,6.2683048976,2.0602921863,6.5982156817,0.29,0,0.29,6.0017314184,1.9726737208,6.3176120193
2019-09-03 10:00:00,0.427,0,0.427,6.1507514407,2.0216542335,6.4744752007,0.427,0,0.427,5.8825598276,1.9335039131,6.1921682396
2019-09-03 10:30:00,0.812,0,0.812,5.7880156611,1.9024287483000002,6.0926480643,0.812,0,0.812,5.5368531212,1.8198756137,5.8282664434
2019-09-03 11:00:00,1.22,0,1.22,5.4578268482,1.7939009338,5.7450808928,1.22,0,1.22,5.2260657889,1.7177247574,5.501121883
2019-09-03 11:30:00,0.662,0,0.662,6.1734355905000005,2.0291101529,6.4983532532,0.662,0,0.662,5.9104080523,1.9426571819,6.2214821603
2019-09-03 12:00:00,1.374,0,1.374,5.7635231636,1.8943784537,6.066866488,1.374,0,1.374,5.513191246,1.8120983314,5.8033592064
2019-09-03 12:30:00,1.955,0,1.955,5.3853675592,1.7700847173,5.6688079571,1.955,0,1.955,5.1523210757,1.6934860424,5.4234958691
2019-09-03 13:00:00,1.025,0,1.025,5.958280066,1.9583919519,6.2718737536999996,1.025,0,1.025,5.6983430087,1.8729547728,5.9982557986
2019-09-03 13:30:00,1.937,0,1.937,5.0416850833,1.6571217502,5.3070369298,1.937,0,1.937,4.8296371524,1.5874249658,5.0838285814
2019-09-03 14:00:00,0.861,0,0.861,5.869379787,1.9291718432,6.1782945126,0.861,0,0.861,5.6223344878,1.8479719801,5.9182468293
2019-09-03 14:30:00,1.038,0,1.038,5.4793104790000005,1.8009622618,5.767695241,1.038,0,1.038,5.249169528,1.7253185892,5.5254416083999995
2019-09-03 15:00:00,0.846,0,0.846,5.6339520107,1.8517904753,5.9304758008,0.846,0,0.846,5.3907893113,1.771866761,5.6745150644999995
2019-09-03 15:30:00,0.962,0,0.962,5.3787005319,1.7678933714,5.6617900336,0.962,0,0.962,5.1486049953,1.6922646258,5.4195842056
2019-09-03 16:00:00,0.737,0,0.737,5.6910911891,1.870571215,5.9906223043,0.737,0,0.737,5.4436332114,1.789235711,5.7301402226
2019-09-03 16:30:00,0.643,0,0.643,6.2724668945,2.0616601685,6.602596731,0.643,0,0.643,6.0009870176,1.9724290481,6.3168284396
2019-09-03 17:00:00,0.771,0,0.771,6.5382650385000005,2.1490237936,6.882384251,0.771,0,0.771,6.2519715199,2.0549236646,6.5810226526
2019-09-03 17:30:00,0.906,0,0.906,6.7345880785,2.2135520563,7.0890400826,0.906,0,0.906,6.4416614289,2.1172717226,6.7806962409
2019-09-03 18:00:00,0.20600000000000002,0,0.20600000000000002,7.5487736519,2.481161913,7.9460775284,0.20600000000000002,0,0.20600000000000002,7.4771337962,2.4576150311,7.8706671539
2019-09-03 18:30:00,0.116,0,0.116,7.6922040865,2.5283052169999998,8.0970569332,0.116,0,0.116,7.7311044581,2.5410911508,8.1380046927
2019-09-03 19:00:00,0.112,0,0.112,7.4690661633,2.4549633284,7.8621749088,0.112,0,0.112,7.4733140526,2.4563595421,7.8666463711
2019-09-03 19:30:00,0.037,0,0.037,7.3849508479,2.4273159612,7.7736324715,0.037,0,0.037,7.3919212959,2.4296070367000002,7.7809697851
2019-09-03 20:00:00,0.012,0,0.012,7.1038372005,2.3349183736,7.477723369,0.012,0,0.012,7.0930832088,2.3313837075,7.4664033777
2019-09-03 20:30:00,0.0,0,0.0,7.2620075607,2.3869064569000003,7.6442184849,0.0,0,0.0,7.0868337963,2.3293296249,7.4598250487
2019-09-03 21:00:00,0.0,0,0.0,7.041760361,2.3145147031,7.4123793274,0.0,0,0.0,6.7368232554,2.2142867235,7.0913929004
2019-09-03 21:30:00,0.0,0,0.0,6.724095384,2.2101032744,7.077995141,0.0,0,0.0,6.4307705359,2.1136920592,6.7692321431
2019-09-03 22:00:00,0.0,0,0.0,6.3108917315,2.0742898016,6.6430439279,0.0,0,0.0,6.0421732459,1.9859663067,6.3601823641
2019-09-03 22:30:00,0.0,0,0.0,5.7881729659,1.9024804519,6.0928136484,0.0,0,0.0,5.6158244363000005,1.8458322297,5.9113941434
2019-09-03 23:00:00,0.0,0,0.0,5.2757125831,1.7340428695,5.5533816664,0.0,0,0.0,5.1058891583,1.6782246091,5.3746201666
2019-09-03 23:30:00,0.0,0,0.0,4.7809963852,1.5714375187,5.0326277739,0.0,0,0.0,4.5815565371,1.5058848107,4.8226910917
2019-09-04 00:00:00,0.0,0,0.0,4.4420705711,1.4600379908,4.6758637591,0.0,0,0.0,4.2577158636,1.3994435287,4.4818061722
2019-09-04 00:30:00,0.0,0,0.0,4.4998369944,1.4790248959,4.7366705204,0.0,0,0.0,4.3211538179,1.420294576,4.5485829663
2019-09-04 01:00:00,0.0,0,0.0,4.4021533125,1.4469178224,4.6338455921,0.0,0,0.0,4.4190059937,1.4524570308,4.6515852565
2019-09-04 01:30:00,0.0,0,0.0,4.362761281,1.4339702878,4.5923802958,0.0,0,0.0,4.3433410424,1.427587164,4.5719379393
2019-09-04 02:00:00,0.0,0,0.0,4.1953642343,1.3789495392,4.4161728782,0.0,0,0.0,4.1559610137,1.3659983269,4.3746958039
2019-09-04 02:30:00,0.0,0,0.0,4.0706876318,1.3379703217,4.2849343493,0.0,0,0.0,3.9518072854,1.2988962414,4.1597971425
2019-09-04 03:00:00,0.0,0,0.0,3.7830231256999998,1.243419571,3.982129606,0.0,0,0.0,3.6247658859,1.1914029317,3.8155430378
2019-09-04 03:30:00,0.0,0,0.0,3.7730062949,1.2401271979,3.9715855736,0.0,0,0.0,3.6151340899999997,1.1882371135,3.8054043052
2019-09-04 04:00:00,0.0,0,0.0,3.7425128476,1.2301044864,3.939487208,0.0,0,0.0,3.5866013588,1.1788588583,3.7753698514
2019-09-04 04:30:00,0.0,0,0.0,3.7811874637000003,1.242816218,3.9801973302,0.0,0,0.0,3.6251390735999998,1.1915255926000001,3.8159358670000003
2019-09-04 05:00:00,0.0,0,0.0,3.7473748181,1.2317025389,3.9446050717,0.0,0,0.0,3.591561069,1.1804890362,3.780590599
2019-09-04 05:30:00,0.0,0,0.0,4.0550571896,1.3328328438,4.2684812522,0.0,0,0.0,3.9829164594,1.3091213325,4.1925436415
2019-09-04 06:00:00,0.0,0,0.0,4.4553901458,1.4644159233,4.689884364,0.0,0,0.0,4.4658147187,1.4678423147,4.7008575986
2019-09-04 06:30:00,0.0,0,0.0,4.8628146549,1.5983298835,5.1187522683,0.0,0,0.0,4.71280144,1.5490229242,4.960843621
2019-09-04 07:00:00,0.033,0,0.033,5.4557746451,1.7932264073000002,5.7429206791,0.033,0,0.033,5.234090311,1.7203622903,5.5095687483999995
2019-09-04 07:30:00,0.051000000000000004,0,0.051000000000000004,6.3504831913,2.0873028852,6.6847191488,0.051000000000000004,0,0.051000000000000004,6.0795311743,1.9982452639,6.3995064992
2019-09-04 08:00:00,0.268,0,0.268,6.499533819,2.1362934574,6.8416145463,0.268,0,0.268,6.2346067753,2.0492161491,6.562743974
2019-09-04 08:30:00,0.842,0,0.842,6.041535141,1.9857565717,6.3595106748,0.842,0,0.842,6.1630231939,2.0256877637,6.4873928356
2019-09-04 09:00:00,1.321,0,1.321,5.4196432339000005,1.7813505867,5.7048876146000005,1.321,0,1.321,5.6173721449,1.8463409369,5.9130233104
2019-09-04 09:30:00,1.646,0,1.646,5.1770172796,1.7016032921000002,5.4494918733,1.646,0,1.646,5.4270095767,1.7837717865,5.7126416597
2019-09-04 10:00:00,2.193,0,2.193,4.7419189634,1.5585933913,4.9914936457,2.193,0,2.193,5.0570808845,1.6621821053999999,5.3232430364
2019-09-04 10:30:00,2.16,0,2.16,4.6678181752,1.5342376401,4.913492816,2.16,0,2.16,4.7006718535,1.5450361219,4.9480756353
2019-09-04 11:00:00,1.54,0,1.54,5.0056264009,1.6452698344,5.269080422,1.54,0,1.54,4.7902938261,1.5744934398,5.0424145538
2019-09-04 11:30:00,2.625,0,2.625,4.2151662169,1.3854581362,4.4370170704,2.625,0,2.625,4.0385224091,1.3273981243000001,4.2510762201
2019-09-04 12:00:00,2.847,0,2.847,4.2281965217,1.3897409903,4.4507331808,2.847,0,2.847,4.0517913039,1.3317593991,4.2650434778
2019-09-04 12:30:00,2.377,0,2.377,4.2394118971,1.3934273059,4.4625388391000005,2.377,0,2.377,4.5513329433,1.4959507958,4.7908767824
2019-09-04 13:00:00,2.543,0,2.543,4.170050329,1.3706292609,4.3895266621,2.543,0,2.543,4.585916975,1.5073180174,4.8272810263
2019-09-04 13:30:00,2.6310000000000002,0,2.6310000000000002,4.0435166736,1.3290396597,4.2563333407,2.6310000000000002,0,2.6310000000000002,4.418199724,1.4521920228,4.6507365516
2019-09-04 14:00:00,2.299,0,2.299,4.2053521052,1.3822323937,4.4266864266,2.299,0,2.299,4.526503129,1.4877896305,4.7647401358
2019-09-04 14:30:00,2.972,0,2.972,3.5476621547000002,1.1660601608,3.7343812155,2.972,0,2.972,3.9870106638,1.3104670324,4.1968533303
2019-09-04 15:00:00,2.391,0,2.391,4.0877114396,1.3435657767,4.3028541469,2.391,0,2.391,4.4260057306,1.4547577331000001,4.6589534006
2019-09-04 15:30:00,1.452,0,1.452,4.7770002496,1.5701240525,5.0284213153,1.452,0,1.452,5.0483142653,1.6593006569000002,5.3140150161
2019-09-04 16:00:00,1.786,0,1.786,4.9358330672,1.6223298750000001,5.1956137549,1.786,0,1.786,5.2373265786,1.7214260000000001,5.5129753459
2019-09-04 16:30:00,0.999,0,0.999,5.9013725667,1.9396873614,6.2119711229,0.999,0,0.999,6.1363057213,2.0169061551,6.4592691803
2019-09-04 17:00:00,1.767,0,1.767,5.5793609736,1.8338472691,5.8730115511,1.767,0,1.767,5.7911262165,1.9034511384,6.0959223331
2019-09-04 17:30:00,1.49,0,1.49,6.0552729886,1.9902719839,6.373971567,1.49,0,1.49,6.2409068676,2.0512868893,6.5693756501
2019-09-04 18:00:00,0.917,0,0.917,6.7405156413,2.215500352,7.0952796225,0.917,0,0.917,6.8494976291,2.2513209992,7.2099975044
2019-09-04 18:30:00,0.606,0,0.606,7.0539932816,2.3185354697,7.4252560859,0.606,0,0.606,7.1150137433,2.3385919256,7.4894881509
2019-09-04 19:00:00,0.343,0,0.343,7.2633515628,2.3873482089999998,7.645633224,0.343,0,0.343,7.3150805072,2.4043506908,7.7000847445
2019-09-04 19:30:00,0.081,0,0.081,7.2697566347,2.3894534544,7.652375405,0.081,0,0.081,7.2646073689,2.3877609725,7.6469551252
2019-09-04 20:00:00,0.02,0,0.02,7.2569464909,2.3852429637,7.638891043,0.02,0,0.02,7.2581841971,2.385649778,7.6401938916
2019-09-04 20:30:00,0.0,0,0.0,7.4132545327,2.4366189325,7.8034258238,0.0,0,0.0,7.3910890281,2.4293334835,7.7800937138
2019-09-04 21:00:00,0.0,0,0.0,6.9702182449,2.2909999467,7.3370718367,0.0,0,0.0,6.9415232726,2.2815683654,7.3068666026999995
2019-09-04 21:30:00,0.0,0,0.0,6.6273078133,2.1782907384,6.9761134877,0.0,0,0.0,6.5874389309,2.1651864704,6.934146243
2019-09-04 22:00:00,0.0,0,0.0,6.1952144147,2.0362685063,6.5212783312,0.0,0,0.0,6.0093616911,1.9751816701,6.3256438853
2019-09-04 22:30:00,0.0,0,0.0,5.6837074045,1.8681442824,5.9828498995,0.0,0,0.0,5.4379616804,1.7873715689,5.7241701899
2019-09-04 23:00:00,0.0,0,0.0,5.1997665892,1.7090806285,5.473438515,0.0,0,0.0,5.0551803918,1.6615574436,5.3212425177
2019-09-04 23:30:00,0.0,0,0.0,4.8566642983,1.596308359,5.1122782088,0.0,0,0.0,4.8415827777,1.5913513029000002,5.0964029239
2019-09-05 00:00:00,0.0,0,0.0,4.6329373047,1.5227728523000001,4.8767761102,0.0,0,0.0,4.5938177594,1.5099148796000001,4.8355976415
2019-09-05 00:30:00,0.0,0,0.0,4.391528324,1.4434255575,4.6226613937,0.0,0,0.0,4.2166326404,1.3859401263,4.4385606741
2019-09-05 01:00:00,0.0,0,0.0,4.3133030552000005,1.4177141551,4.5403190054,0.0,0,0.0,4.2794950169,1.4066019902,4.5047315967
2019-09-05 01:30:00,0.0,0,0.0,4.3458674636,1.4284175585,4.5745973302,0.0,0,0.0,4.3037532025,1.4145752703,4.530266529
2019-09-05 02:00:00,0.0,0,0.0,4.2021457848,1.3811785270999999,4.4233113524,0.0,0,0.0,4.1220532613,1.3548533877,4.3390034329
2019-09-05 02:30:00,0.0,0,0.0,4.1947083586,1.3787339633,4.4154824827,0.0,0,0.0,4.1147316746,1.3524468985,4.3312964996
2019-09-05 03:00:00,0.0,0,0.0,3.9970600745000002,1.3137701139,4.2074316574,0.0,0,0.0,3.9057798192,1.2837677449,4.1113471781
2019-09-05 03:30:00,0.0,0,0.0,3.9935259807000003,1.3126085135,4.2037115587,0.0,0,0.0,3.902314176,1.2826286431,4.1076991327
2019-09-05 04:00:00,0.0,0,0.0,3.9935259807000003,1.3126085135,4.2037115587,0.0,0,0.0,3.902314176,1.2826286431,4.1076991327
2019-09-05 04:30:00,0.0,0,0.0,3.9760072221,1.306850376,4.1852707601,0.0,0,0.0,3.9092454623,1.2849068467,4.1149952235
2019-09-05 05:00:00,0.0,0,0.0,3.9689824744,1.3045414531000001,4.1778762888,0.0,0,0.0,3.902314176,1.2826286431,4.1076991327
2019-09-05 05:30:00,0.0,0,0.0,4.0899367438,1.3442971989,4.3051965724,0.0,0,0.0,4.0065842582,1.3169005617,4.2174571139
2019-09-05 06:00:00,0.0,0,0.0,4.2952649931,1.4117853308,4.5213315717,0.0,0,0.0,4.1538749144,1.3653126593,4.3724999099
2019-09-05 06:30:00,0.0,0,0.0,4.7640140427,1.5658556927,5.0147516239,0.0,0,0.0,4.5655107838,1.5006108266,4.805800825
2019-09-05 07:00:00,0.027,0,0.027,5.4977720794,1.8070302964,5.7871285047,0.027,0,0.027,5.4397562062,1.787961401,5.7260591645000005
2019-09-05 07:30:00,0.155,0,0.155,6.0819164161,1.999029255,6.4020172801,0.155,0,0.155,5.8852129483999995,1.9343759516999999,6.1949609983
2019-09-05 08:00:00,0.447,0,0.447,6.1420470194,2.0187932285,6.465312652,0.447,0,0.447,5.8801245642,1.9327034807,6.1896048044
2019-09-05 08:30:00,0.869,0,0.869,5.9956811051,1.970685079,6.3112432685,0.869,0,0.869,5.9960822654,1.9708169340000001,6.3116655425
2019-09-05 09:00:00,1.34,0,1.34,5.3730849461,1.7660476176,5.6558788906,1.34,0,1.34,5.1423072066,1.6901946427999999,5.4129549543
2019-09-05 09:30:00,1.5190000000000001,0,1.5190000000000001,5.2747128087,1.7337142596000001,5.5523292723,1.5190000000000001,0,1.5190000000000001,5.0468162492,1.6588082829,5.312438157
2019-09-05 10:00:00,2.133,0,2.133,4.7822650258,1.5718545007,5.0339631851,2.133,0,2.133,5.0073090363,1.6458228899,5.2708516171
2019-09-05 10:30:00,2.196,0,2.196,4.7640140427,1.5658556927,5.0147516239,2.196,0,2.196,5.0433140771,1.6576571746000002,5.3087516601
2019-09-05 11:00:00,2.682,0,2.682,4.2725864378,1.4043312501,4.4974594082,2.682,0,2.682,4.6104673922,1.5153873493,4.8531235708
2019-09-05 11:30:00,2.609,0,2.609,4.3290875113,1.4229022548999999,4.5569342224,2.609,0,2.609,4.6632885852,1.5327488358,4.9087248266
2019-09-05 12:00:00,1.445,0,1.445,5.2513777196,1.7260443867,5.5277660206,1.445,0,1.445,5.4604612109,1.794766807,5.7478539062
2019-09-05 12:30:00,2.593,0,2.593,4.438861947,1.4589833671,4.67248626,2.593,0,2.593,4.8366987581,1.5897460033000002,5.0912618507
2019-09-05 13:00:00,2.112,0,2.112,4.8458635759,1.5927583333,5.1009090273,2.112,0,2.112,5.1691428224,1.6990150831,5.441202971
2019-09-05 13:30:00,2.423,0,2.423,4.4956476831,1.4776479359,4.732260719,2.423,0,2.423,4.8151565494,1.5826654217,5.0685858415
2019-09-05 14:00:00,1.613,0,1.613,4.7950883333,1.5760693181,5.0474614034,1.613,0,1.613,5.04778114,1.6591254271,5.3134538316
2019-09-05 14:30:00,2.891,0,2.891,3.7122563448,1.2201596549,3.9076382577,2.891,0,2.891,4.121208159,1.354575616,4.3381138516
2019-09-05 15:00:00,3.168,0,3.168,3.3866655726,1.1131431433,3.5649111291,3.168,0,3.168,3.8498513617,1.2653849499,4.0524751175
2019-09-05 15:30:00,3.063,0,3.063,3.5965938371,1.182143227,3.7858882496,3.063,0,3.063,4.0390354598,1.3275667559,4.2516162735
2019-09-05 16:00:00,2.755,0,2.755,4.0487129993,1.3307476093,4.2618031571,2.755,0,2.755,4.4327059959,1.4569600038,4.6660063115
2019-09-05 16:30:00,2.354,0,2.354,4.6760194185,1.5369332584,4.9221257037,2.354,0,2.354,4.9860965754,1.6388506912,5.2485227109
2019-09-05 17:00:00,1.935,0,1.935,5.5160954622,1.8130529011,5.806416276,1.935,0,1.935,5.463889996,1.7958937941,5.7514631537
2019-09-05 17:30:00,1.611,0,1.611,5.8681779516,1.928776819,6.1770294227,1.611,0,1.611,5.6156174389,1.8457641929,5.9111762514
2019-09-05 18:00:00,1.142,0,1.142,6.5041871467,2.1378229322,6.846512786,1.142,0,1.142,6.2300126837,2.0477061442,6.5579080881
2019-09-05 18:30:00,0.6900000000000001,0,0.6900000000000001,6.9287901357,2.2773831857,7.2934633007,0.6900000000000001,0,0.6900000000000001,6.6295489138,2.1790273525,6.9784725409
2019-09-05 19:00:00,0.289,0,0.289,7.1670395266,2.3556919736,7.5442521333,0.289,0,0.289,6.8574201335,2.2539250003999998,7.2183369826
2019-09-05 19:30:00,0.10300000000000001,0,0.10300000000000001,7.0887872725,2.3299717015,7.4618813395,0.10300000000000001,0,0.10300000000000001,6.7843609140000005,2.2299115962,7.1414325411
2019-09-05 20:00:00,0.009000000000000001,0,0.009000000000000001,7.104973218,2.3352917645,7.4789191768,0.009000000000000001,0,0.009000000000000001,6.7985716635,2.2345824437,7.1563912247
2019-09-05 20:30:00,0.0,0,0.0,7.3379308473,2.4118612344,7.724137734,0.0,0,0.0,7.0226892865,2.3082463441,7.3923045121
2019-09-05 21:00:00,0.0,0,0.0,7.0232355753,2.3084259005,7.392879553,0.0,0,0.0,6.720450387,2.2089052218,7.0741583021
2019-09-05 21:30:00,0.0,0,0.0,6.5547965281,2.1544574315,6.8997858191,0.0,0,0.0,6.2778198668,2.0634196054,6.6082314387
2019-09-05 22:00:00,0.0,0,0.0,6.2583134066,2.057008142,6.5876983228,0.0,0,0.0,6.038128405,1.9846368317,6.3559246368
2019-09-05 22:30:00,0.0,0,0.0,5.6199331206,1.8471826889,5.9157190743,0.0,0,0.0,5.3771791505,1.7673933175,5.6601885794
2019-09-05 23:00:00,0.0,0,0.0,5.1366735208,1.6883429398,5.4070247588,0.0,0,0.0,4.9176317766,1.6163474001,5.1764545017
2019-09-05 23:30:00,0.0,0,0.0,4.827928848,1.5868634733,5.0820303663,0.0,0,0.0,4.6227322345,1.519418608,4.8660339311000005
2019-09-06 00:00:00,0.0,0,0.0,4.4549142821,1.4642595145000001,4.6893834549,0.0,0,0.0,4.2675339244,1.4026705692,4.492140973
2019-09-06 00:30:00,0.0,0,0.0,4.538899278,1.4918640477,4.7777887137,0.0,0,0.0,4.4330271875000005,1.4570655743,4.6663444078000005
2019-09-06 01:00:00,0.0,0,0.0,4.1353813922,1.3592341325000001,4.3530330444,0.0,0,0.0,3.9647457742,1.3031489171000001,4.1734166044
2019-09-06 01:30:00,0.0,0,0.0,4.2233691056,1.3881542953000001,4.4456516901,0.0,0,0.0,4.0453516775,1.3296427963,4.2582649237
2019-09-06 02:00:00,0.0,0,0.0,4.0268726353,1.3235690288,4.2388133003,0.0,0,0.0,3.8595805682,1.2685827854,4.0627163876
2019-09-06 02:30:00,0.0,0,0.0,4.101088934,1.3479627465,4.31693572,0.0,0,0.0,3.9249706823,1.2900754766,4.1315480867
2019-09-06 03:00:00,0.0,0,0.0,3.8667784171,1.2709486039,4.0702930706,0.0,0,0.0,3.7075273265,1.2186053017,3.9026603437
2019-09-06 03:30:00,0.0,0,0.0,3.8203155653,1.2556770031,4.0213848056,0.0,0,0.0,3.6613442009,1.2034256424,3.8540465273
2019-09-06 04:00:00,0.0,0,0.0,3.7610011043,1.2361812825,3.9589485309,0.0,0,0.0,3.6061170335,1.1852733503,3.7959126668
2019-09-06 04:30:00,0.0,0,0.0,3.8147134721000002,1.2538356841,4.0154878654,0.0,0,0.0,3.6558783509,1.2016291044,3.8482930009
2019-09-06 05:00:00,0.0,0,0.0,3.7914787553,1.246198802,3.9910302687,0.0,0,0.0,3.6367138149000002,1.195330026,3.8281198052
2019-09-06 05:30:00,0.0,0,0.0,3.9211789113,1.2888291817,4.1275567488,0.0,0,0.0,3.7540132146,1.2338844743,3.9515928575
2019-09-06 06:00:00,0.0,0,0.0,4.3420385055,1.4271590408,4.5705668479,0.0,0,0.0,4.2672232637,1.40256846,4.4918139618
2019-09-06 06:30:00,0.0,0,0.0,4.9229343982,1.6180902875,5.1820362086,0.0,0,0.0,4.9277061982,1.6196587023,5.187059156
2019-09-06 07:00:00,0.003,0,0.003,5.3978101099,1.7741743858999999,5.6819053789,0.003,0,0.003,5.201858283,1.709768135,5.4756402979
2019-09-06 07:30:00,0.034,0,0.034,6.3346368663,2.08209445,6.6680388067,0.034,0,0.034,6.2996506871,2.070595049,6.6312112496
2019-09-06 08:00:00,0.052000000000000005,0,0.052000000000000005,6.804296178,2.2364640006,7.1624170294,0.052000000000000005,0,0.052000000000000005,6.5244821056,2.1444935626,6.8678759006
2019-09-06 08:30:00,0.259,0,0.259,6.6895120105,2.1987362692,7.04159159,0.259,0,0.259,6.4046447665,2.1051049341,6.7417313332
2019-09-06 09:00:00,0.401,0,0.401,6.4776263208,2.1290928109,6.8185540219,0.401,0,0.401,6.2037773275,2.0390829996,6.5302919236
2019-09-06 09:30:00,0.438,0,0.438,6.4718939081,2.127208658,6.8125199032,0.438,0,0.438,6.1982726448,2.0372736979,6.5244975209
2019-09-06 10:00:00,0.524,0,0.524,6.3888807139,2.0999235405,6.7251375936,0.524,0,0.524,6.111281744,2.0086811715,6.4329281516
2019-09-06 10:30:00,0.734,0,0.734,6.1417073988,2.0186816007,6.4649551567,0.734,0,0.734,5.8836767579,1.9338710303000002,6.1933439557
2019-09-06 11:00:00,0.93,0,0.93,5.9441456654,1.9537461991,6.2569954372,0.93,0,0.93,5.6929956309000005,1.8711971747,5.9926269799
2019-09-06 11:30:00,0.664,0,0.664,6.2130777302,2.0421398941,6.5400818212,0.664,0,0.664,5.946688212,1.9545818937,6.2596718021
2019-09-06 12:00:00,0.844,0,0.844,6.0595646468,1.9916825837,6.3784891019,0.844,0,0.844,5.7972354368,1.9054591421,6.1023530914
2019-09-06 12:30:00,0.774,0,0.774,6.0595646468,1.9916825837,6.3784891019,0.774,0,0.774,5.7972354368,1.9054591421,6.1023530914
2019-09-06 13:00:00,0.807,0,0.807,6.041535141,1.9857565717,6.3595106748,0.807,0,0.807,5.7821331835,1.9004952715,6.0864559827
2019-09-06 13:30:00,1.16,0,1.16,5.5134482651,1.8121828094999999,5.8036297527,1.16,0,1.16,5.2746344854,1.733688516,5.5522468267
2019-09-06 14:00:00,1.135,0,1.135,5.49237468,1.805256257,5.7814470316,1.135,0,1.135,5.2620221244,1.7295430334000002,5.5389706573
2019-09-06 14:30:00,1.442,0,1.442,5.2098775397,1.7124039372,5.4840816208,1.442,0,1.442,4.9885002462,1.6396407396,5.2510528907000005
2019-09-06 15:00:00,1.124,0,1.124,5.2927275054,1.7396354041,5.571292111,1.124,0,1.124,5.4051494674,1.7765867160000002,5.6896310183
2019-09-06 15:30:00,1.324,0,1.324,5.0179307339,1.6493140731,5.2820323515,1.324,0,1.324,5.1818993246,1.7032079426000002,5.4546308681
2019-09-06 16:00:00,1.6680000000000001,0,1.6680000000000001,4.8499614003,1.5941052230000001,5.1052225266,1.6680000000000001,0,1.6680000000000001,5.0492587526,1.6596110949,5.3150092132
2019-09-06 16:30:00,1.1440000000000001,0,1.1440000000000001,5.6349784414,1.8521278467000002,5.9315562541,1.1440000000000001,0,1.1440000000000001,5.4556943472,1.7932000147,5.742836155
2019-09-06 17:00:00,1.129,0,1.129,6.0980345691,2.0043270357,6.418983757,1.129,0,1.129,5.8372188424,1.918601052,6.1444408868
2019-09-06 17:30:00,0.764,0,0.764,6.6519599192,2.1863934937,7.0020630729,0.764,0,0.764,6.3724894165,2.0945359816,6.7078835963
2019-09-06 18:00:00,1.119,0,1.119,6.4806549328,2.1300882676,6.8217420346,1.119,0,1.119,6.2080196222,2.0404773744,6.534757497
2019-09-06 18:30:00,0.58,0,0.58,6.8346096132,2.246427545,7.1943259087,0.58,0,0.58,6.5384443923,2.1490827444,6.8825730446
2019-09-06 19:00:00,0.293,0,0.293,6.9536057992,2.2855396999,7.3195850518,0.293,0,0.293,6.6512902218,2.1861733748,7.0013581282
2019-09-06 19:30:00,0.095,0,0.095,7.0049332543,2.3024102185,7.3736139518,0.095,0,0.095,6.7040735695,2.2035224222,7.0569195468
2019-09-06 20:00:00,0.008,0,0.008,6.8103017351,2.2384379318,7.1687386685,0.008,0,0.008,6.5144415803,2.1411934016,6.8573069266
2019-09-06 20:30:00,0.0,0,0.0,6.7894144148,2.2315726016,7.1467520155,0.0,0,0.0,6.4972867948,2.1355548963,6.8392492577
2019-09-06 21:00:00,0.0,0,0.0,6.5364619563,2.1484311491,6.8804862698,0.0,0,0.0,6.2550754935,2.0559438914,6.5842899932
2019-09-06 21:30:00,0.0,0,0.0,6.3367265856,2.0827813076,6.6702385112,0.0,0,0.0,6.0648491685,1.993419522,6.3840517563
2019-09-06 22:00:00,0.0,0,0.0,5.9617295837,1.9595257535,6.275504825,0.0,0,0.0,5.7071589914,1.8758524462000001,6.0075357804
2019-09-06 22:30:00,0.0,0,0.0,5.6885084935,1.869722324,5.9879036774,0.0,0,0.0,5.4463251648,1.7901205133,5.7329738577
2019-09-06 23:00:00,0.0,0,0.0,5.3077112864,1.7445603347,5.5870645119999995,0.0,0,0.0,5.1820122024,1.7032450438,5.4547496867
2019-09-06 23:30:00,0.0,0,0.0,4.8015161124,1.5781820269,5.0542274867,0.0,0,0.0,4.6002323749,1.5120232618,4.8423498683
2019-09-07 00:00:00,0.0,0,0.0,4.59150755,1.5091555505,4.8331658421,0.0,0,0.0,4.4026693251,1.4470874275,4.6343887633000005
2019-09-07 00:30:00,0.0,0,0.0,4.5422276908,1.4929580440999999,4.7812923061,0.0,0,0.0,4.3417587793,1.4270670993,4.5702723993
2019-09-07 01:00:00,0.0,0,0.0,4.2088144575,1.3833704138,4.4303310079,0.0,0,0.0,4.0252166562,1.3230247348,4.2370701644
2019-09-07 01:30:00,0.0,0,0.0,4.267837345,1.4027702988000001,4.4924603632,0.0,0,0.0,4.0898850767,1.3442802167,4.305142186
2019-09-07 02:00:00,0.0,0,0.0,4.066661549,1.3366470123,4.2806963673,0.0,0,0.0,3.8994747905000002,1.2816953822000001,4.1047103058
2019-09-07 02:30:00,0.0,0,0.0,4.1235288993,1.3553384064,4.3405567361,0.0,0,0.0,3.945624349,1.2968640085,4.1532887884
2019-09-07 03:00:00,0.0,0,0.0,3.8764671456,1.274133135,4.0804917322,0.0,0,0.0,3.716258075,1.22147496,3.9118506053
2019-09-07 03:30:00,0.0,0,0.0,3.7949118186,1.2473271953,3.9946440195,0.0,0,0.0,3.6382095274,1.195821643,3.8296942393
2019-09-07 04:00:00,0.0,0,0.0,3.6339264255,1.1944138555000001,3.8251857111,0.0,0,0.0,3.4859390866,1.1457727694,3.6694095648
2019-09-07 04:30:00,0.0,0,0.0,3.7097881724,1.2193484059,3.9050401815,0.0,0,0.0,3.5612285465999998,1.1705192182,3.748661628
2019-09-07 05:00:00,0.0,0,0.0,3.7097881724,1.2193484059,3.9050401815,0.0,0,0.0,3.5580686277,1.1694806031,3.7453353976
2019-09-07 05:30:00,0.0,0,0.0,3.7648251261,1.2374381777,3.9629738169,0.0,0,0.0,3.6069818811000003,1.185557612,3.7968230327
2019-09-07 06:00:00,0.0,0,0.0,3.9584453528,1.3010780687,4.1667845819,0.0,0,0.0,3.7921339728,1.2464141616,3.9917199714000002
2019-09-07 06:30:00,0.0,0,0.0,4.3660469121,1.4350502225000001,4.5958388549,0.0,0,0.0,4.2874734665,1.4092243798,4.5131299647
2019-09-07 07:00:00,0.028,0,0.028,4.5491629261,1.4952375457,4.7885925538,0.028,0,0.028,4.4659282546,1.4678796322,4.7009771102
2019-09-07 07:30:00,0.20400000000000001,0,0.20400000000000001,4.887265687,1.6063665491,5.1444901969,0.20400000000000001,0,0.20400000000000001,4.7228508507,1.5523260058,4.9714219481
2019-09-07 08:00:00,0.275,0,0.275,5.1563988256,1.6948263339,5.4277882375,0.275,0,0.275,4.9398436828,1.6236481006,5.1998354555
2019-09-07 08:30:00,0.338,0,0.338,5.4940105847,1.8057939529,5.7831690365,0.338,0,0.338,5.2664243567,1.7309899772000001,5.543604586
2019-09-07 09:00:00,0.577,0,0.577,5.5861379168,1.8360747426000001,5.8801451756,0.577,0,0.577,5.3538463649,1.7597242017,5.6356277526
2019-09-07 09:30:00,0.905,0,0.905,5.5812334937,1.8344627367,5.874982625,0.905,0,0.905,5.3444205791,1.7566260957000002,5.6257058727
2019-09-07 10:00:00,1.104,0,1.104,5.3427836872,1.7560880754000001,5.6239828286,1.104,0,1.104,5.1114280663,1.6800451601000002,5.3804505961
2019-09-07 10:30:00,1.6760000000000002,0,1.6760000000000002,5.0962507805,1.6750566276,5.3644745058,1.6760000000000002,0,1.6760000000000002,4.8782078234,1.6033893733,5.1349556036
2019-09-07 11:00:00,2.573,0,2.573,4.0287369282,1.3241817923,4.2407757139,2.573,0,2.573,3.8573513149,1.2678500653,4.0603698051
2019-09-07 11:30:00,1.361,0,1.361,5.2033615646,1.7102622398,5.4772226996,1.361,0,1.361,4.9835362579,1.6380091555,5.2458276399
2019-09-07 12:00:00,0.666,0,0.666,5.7554449999,1.8917232897,6.0583631578,0.666,0,0.666,5.5066272238,1.8099408416,5.7964497093
2019-09-07 12:30:00,1.524,0,1.524,5.0966361445,1.6751832906000002,5.3648801521,1.524,0,1.524,4.8784306171,1.6034626021,5.1351901233
2019-09-07 13:00:00,1.434,0,1.434,4.7665345404,1.5666841402,5.0174047794,1.434,0,1.434,4.5612510473,1.4992107190000001,4.8013168919
2019-09-07 13:30:00,1.42,0,1.42,4.7338335597,1.5559358476,4.9829826944,1.42,0,1.42,4.532247718,1.4896777856,4.7707870715
2019-09-07 14:00:00,1.494,0,1.494,4.4489617085,1.4623029981,4.6831175879,1.494,0,1.494,4.2584852752,1.3996964221,4.4826160792
