Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-07 14:30:00,1.037,0,1.037,4.9164467248,1.6159578924,5.1752070787,1.037,0,1.037,4.9360157119,1.6223899074,5.1958060125
2019-09-07 15:00:00,0.961,0,0.961,4.8919631127,1.6079105183,5.1494348555,0.961,0,0.961,4.9403761498000005,1.6238231141,5.2003959472
2019-09-07 15:30:00,1.013,0,1.013,4.900568149,1.6107388569,5.1584927884,1.013,0,1.013,4.9534574636,1.6281227339000002,5.2141657511
2019-09-07 16:00:00,0.779,0,0.779,5.094996949,1.6746445131,5.3631546831,0.779,0,0.779,5.1164739979,1.6817036777,5.3857621031
2019-09-07 16:30:00,0.732,0,0.732,5.3851256783,1.7700052149,5.6685533456,0.732,0,0.732,5.3889250184,1.7712539975000001,5.6725526509
2019-09-07 17:00:00,1.241,0,1.241,5.2486574645,1.7251502821,5.5249025942,1.241,0,1.241,5.3040748458,1.7433650945,5.5832366797
2019-09-07 17:30:00,1.212,0,1.212,5.6200973363,1.847236664,5.915891933,1.212,0,1.212,5.6024851163000005,1.8414478072,5.897352754
2019-09-07 18:00:00,1.054,0,1.054,5.9781689283,1.9649291048,6.2928093982,1.054,0,1.054,5.7239155784,1.88136007,6.025174293
2019-09-07 18:30:00,0.646,0,0.646,6.2915708779,2.0679393442,6.6227061873,0.646,0,0.646,6.0243151958,1.9800966495,6.3413844167
2019-09-07 19:00:00,0.329,0,0.329,6.3624311203,2.0912299795,6.6972959161,0.329,0,0.329,6.0949483663,2.0033126499,6.4157351225
2019-09-07 19:30:00,0.07,0,0.07,6.5041871467,2.1378229322,6.846512786,0.07,0,0.07,6.5572561442,2.1552658682,6.9023748886
2019-09-07 20:00:00,0.002,0,0.002,6.5041871467,2.1378229322,6.846512786,0.002,0,0.002,6.5120207968,2.1403977285,6.8547587335
2019-09-07 20:30:00,0.0,0,0.0,6.5929396644,2.1669944741,6.9399364889,0.0,0,0.0,6.6377662825,2.1817282709,6.9871224026
2019-09-07 21:00:00,0.0,0,0.0,6.5712194182,2.1598553744,6.9170730718,0.0,0,0.0,6.5706731294,2.159675818,6.9164980309
2019-09-07 21:30:00,0.0,0,0.0,6.0522450347,1.9892767436,6.3707842471,0.0,0,0.0,5.7922961302000004,1.9038356705,6.0971538213
2019-09-07 22:00:00,0.0,0,0.0,5.7003461774,1.8736131825000002,6.0003643973,0.0,0,0.0,5.4600189144,1.7946214311,5.7473883309
2019-09-07 22:30:00,0.0,0,0.0,5.4834336432,1.8023174803000002,5.7720354139,0.0,0,0.0,5.2897443077,1.7386548743999999,5.5681519029
2019-09-07 23:00:00,0.0,0,0.0,5.0090729568,1.6464026626,5.2727083756,0.0,0,0.0,4.7959015138000005,1.5763365976000001,5.0483173829
2019-09-07 23:30:00,0.0,0,0.0,4.620872878,1.518807467,4.8640767137,0.0,0,0.0,4.4251672102,1.4544821247,4.6580707475
2019-09-08 00:00:00,0.0,0,0.0,4.4075612428,1.4486953231,4.6395381503,0.0,0,0.0,4.2207196048,1.3872834465000001,4.4428627419
2019-09-08 00:30:00,0.0,0,0.0,4.3009878622,1.4136663469,4.5273556444,0.0,0,0.0,4.1203340969,1.3542883257,4.3371937862
2019-09-08 01:00:00,0.0,0,0.0,4.1353744813,1.359231861,4.3530257698,0.0,0,0.0,3.9572961717,1.3007003511,4.1655749176
2019-09-08 01:30:00,0.0,0,0.0,4.1686049673,1.3701541935,4.3880052287,0.0,0,0.0,3.9886850719,1.3110173837,4.1986158652
2019-09-08 02:00:00,0.0,0,0.0,4.0528180636,1.3320968787,4.2661242775,0.0,0,0.0,3.88531143,1.2770401107,4.0898015053
2019-09-08 02:30:00,0.0,0,0.0,3.9834663682,1.3093020787,4.1931224929,0.0,0,0.0,3.8176989734,1.2548169708999999,4.0186304984
2019-09-08 03:00:00,0.0,0,0.0,3.7343645878,1.2274262829,3.9309100924,0.0,0,0.0,3.5795739784,1.17654907,3.7679726088
2019-09-08 03:30:00,0.0,0,0.0,3.5755551355,1.1752281402,3.7637422479,0.0,0,0.0,3.4293333625,1.1271673676,3.6098245921
2019-09-08 04:00:00,0.0,0,0.0,3.6191503001000003,1.1895571779,3.8096318948,0.0,0,0.0,3.4727758295,1.141446216,3.6555535047000003
2019-09-08 04:30:00,0.0,0,0.0,3.6458335474,1.1983275372,3.8377195236,0.0,0,0.0,3.4974930952,1.1495703884,3.6815716792
2019-09-08 05:00:00,0.0,0,0.0,3.6458335474,1.1983275372,3.8377195236,0.0,0,0.0,3.4974930952,1.1495703884,3.6815716792
2019-09-08 05:30:00,0.0,0,0.0,3.7054770980000002,1.2179314242000001,3.9005022084,0.0,0,0.0,3.5485447731,1.1663502634,3.7353102875
2019-09-08 06:00:00,0.0,0,0.0,3.6989762610000003,1.2157947024,3.8936592221,0.0,0,0.0,3.5669277212,1.1723924463,3.7546607591
2019-09-08 06:30:00,0.0,0,0.0,3.9682420227,1.3042980784,4.177096866,0.0,0,0.0,3.8027714668,1.2499105368,4.0029173334
2019-09-08 07:00:00,0.013000000000000001,0,0.013000000000000001,4.0306124102,1.3247982334000001,4.2427499054,0.013000000000000001,0,0.013000000000000001,3.8643582918,1.2701531472,4.0677455703
2019-09-08 07:30:00,0.10200000000000001,0,0.10200000000000001,4.2794950169,1.4066019902,4.5047315967,0.10200000000000001,0,0.10200000000000001,4.1089581258,1.3505492248,4.3252190798
2019-09-08 08:00:00,0.292,0,0.292,4.3740042999,1.4376656894,4.6042150526,0.292,0,0.292,4.1994992458,1.3803086518,4.4205255219
2019-09-08 08:30:00,0.771,0,0.771,4.3993336724,1.4459910515,4.6308775499,0.771,0,0.771,4.2210625162,1.387396156,4.4432237013
2019-09-08 09:00:00,0.912,0,0.912,4.9239703724,1.6184307958000002,5.1831267078,0.912,0,0.912,4.8438159801000005,1.5920853211,5.0987536632
2019-09-08 09:30:00,1.393,0,1.393,4.8321862808,1.5882628238,5.0865118745,1.393,0,1.393,4.8523815256,1.5949006797,5.1077700269
2019-09-08 10:00:00,2.144,0,2.144,4.4795229482,1.4723479919,4.7152873139,2.144,0,2.144,4.5676432847,1.5013117458,4.8080455629
2019-09-08 10:30:00,2.597,0,2.597,4.2719206894,1.4041124292,4.4967586205,2.597,0,2.597,4.4210911057,1.453142374,4.6537801113
2019-09-08 11:00:00,2.635,0,2.635,4.1897374594,1.3771001078,4.4102499572,2.635,0,2.635,4.3031608411,1.4143805705,4.5296429907
2019-09-08 11:30:00,2.646,0,2.646,3.9947617124,1.3130146788000001,4.2050123288,2.646,0,2.646,4.1782532177,1.3733254201,4.3981612818
2019-09-08 12:00:00,2.794,0,2.794,3.9038293048,1.2831266418,4.1092940051,2.794,0,2.794,4.0953209796,1.3460669116,4.3108641891
2019-09-08 12:30:00,3.278,0,3.278,3.5965724462,1.1821361962,3.7858657329,3.278,0,3.278,3.8268848529,1.2578362235,4.0282998452
2019-09-08 13:00:00,3.164,0,3.164,3.6794737499,1.209384537,3.8731302631,3.164,0,3.164,3.8336640998,1.2600644542000001,4.0354358945
2019-09-08 13:30:00,2.132,0,2.132,4.2409072805,1.3939188146000001,4.4641129268,2.132,0,2.132,4.3192740578,1.4196767287,4.5466042714
2019-09-08 14:00:00,1.415,0,1.415,4.4541784376999995,1.4640176541,4.6886088817000005,1.415,0,1.415,4.532625842,1.489802069,4.7711850968
2019-09-08 14:30:00,2.312,0,2.312,3.9258434281000003,1.2903623342000001,4.1324667664,2.312,0,2.312,4.0764151081,1.3398528521,4.2909632717
2019-09-08 15:00:00,3.033,0,3.033,3.3131499058,1.0889797121,3.4875262167,3.033,0,3.033,3.4697241811,1.1404431877,3.6523412433
2019-09-08 15:30:00,1.155,0,1.155,4.8739549978,1.6019915371,5.1304789451,1.155,0,1.155,4.8938339874,1.6085254450000002,5.1514041973
2019-09-08 16:00:00,0.915,0,0.915,5.3451202237,1.7568560577999999,5.6264423407,0.915,0,0.915,5.4085871379,1.7777166237,5.6932496188
2019-09-08 16:30:00,0.619,0,0.619,6.1937423967,2.0357846774,6.5197288386,0.619,0,0.619,6.228141809,2.0470912174,6.5559387464
2019-09-08 17:00:00,0.37,0,0.37,7.0296245219,2.3105258457,7.3996047599,0.37,0,0.37,6.8775640402,2.2605459824,7.239541095
2019-09-08 17:30:00,0.337,0,0.337,7.280321729,2.3929260329,7.6634965568,0.337,0,0.337,6.9802811483,2.2943074631,7.3476643666
2019-09-08 18:00:00,0.23,0,0.23,7.4651184039,2.4536657626,7.8580193725,0.23,0,0.23,7.1559195873,2.3520370263,7.532546934
2019-09-08 18:30:00,0.18,0,0.18,7.3491847262,2.4155602055,7.7359839223,0.18,0,0.18,7.0437875533,2.315181009,7.414513214
2019-09-08 19:00:00,0.203,0,0.203,7.0377056474,2.3131819832,7.4081112078,0.203,0,0.203,6.7472488156,2.2177134394,7.1023671744
2019-09-08 19:30:00,0.14,0,0.14,6.7815662847,2.228993046,7.138490826,0.14,0,0.14,6.5036197961,2.1376364531,6.8459155749
2019-09-08 20:00:00,0.004,0,0.004,6.7815662847,2.228993046,7.138490826,0.004,0,0.004,6.5036197961,2.1376364531,6.8459155749
2019-09-08 20:30:00,0.0,0,0.0,6.9757713037,2.2928251489,7.3429171618,0.0,0,0.0,6.7425935134,2.2161833155,7.0974668562
2019-09-08 21:00:00,0.0,0,0.0,6.6382944714,2.1819018782,6.9876783909,0.0,0,0.0,6.3617222612,2.0909969888,6.6965497486
2019-09-08 21:30:00,0.0,0,0.0,6.3490417787,2.0868291158,6.6832018723,0.0,0,0.0,6.0837790635,1.9996414776,6.4039779616
2019-09-08 22:00:00,0.0,0,0.0,5.7125662635,1.8776297306,6.0132276458,0.0,0,0.0,5.4705988177,1.7980988772000002,5.7585250712
2019-09-08 22:30:00,0.0,0,0.0,5.3636795638,1.7629562179,5.6459784882,0.0,0,0.0,5.1437239376,1.6906602997,5.4144462501
2019-09-08 23:00:00,0.0,0,0.0,4.8480987528,1.5934930004,5.1032618451,0.0,0,0.0,4.6472757409,1.5274856684,4.8918692009
2019-09-08 23:30:00,0.0,0,0.0,4.5424837225,1.4930421976,4.7815618132,0.0,0,0.0,4.3600611004,1.4330827813,4.5895380004
2019-09-09 00:00:00,0.0,0,0.0,4.1049024249,1.3492161804,4.3209499209,0.0,0,0.0,3.9403483836,1.2951298826,4.1477351407
2019-09-09 00:30:00,0.0,0,0.0,4.1121549027,1.3515999545000001,4.3285841081,0.0,0,0.0,3.9473224516,1.2974221478999999,4.1550762648
2019-09-09 01:00:00,0.0,0,0.0,3.9912420986,1.3118578377,4.2013074722,0.0,0,0.0,3.8329558989,1.2598316798,4.0346904199
2019-09-09 01:30:00,0.0,0,0.0,3.9771636432,1.3072304732,4.1864880455,0.0,0,0.0,3.8194118851,1.2553799778,4.0204335632
2019-09-09 02:00:00,0.0,0,0.0,3.8232424887,1.2566390363,4.0244657775,0.0,0,0.0,3.6738094588,1.2075227746000001,3.8671678514
2019-09-09 02:30:00,0.0,0,0.0,3.9032655742,1.2829413525,4.1087006045,0.0,0,0.0,3.7459116855,1.2312216304,3.9430649321
2019-09-09 03:00:00,0.0,0,0.0,3.6745212797,1.2077567388000001,3.8679171366,0.0,0,0.0,3.5269709718,1.1592592979,3.712601023
2019-09-09 03:30:00,0.0,0,0.0,3.7165759756,1.2215794489,3.9121852375,0.0,0,0.0,3.5679130156000003,1.1727162969,3.7556979112
2019-09-09 04:00:00,0.0,0,0.0,3.5691668472,1.1731284114,3.7570177339,0.0,0,0.0,3.4268490647,1.1263508184,3.6072095418
2019-09-09 04:30:00,0.0,0,0.0,3.7346081141000003,1.2275063261999999,3.9311664359,0.0,0,0.0,3.5852112841,1.1784019628,3.7739066149
2019-09-09 05:00:00,0.0,0,0.0,3.6903669466,1.2129649576000001,3.8845967858,0.0,0,0.0,3.5452558511,1.1652692471,3.7318482644
2019-09-09 05:30:00,0.0,0,0.0,3.7655803868,1.2376864199,3.9637688283,0.0,0,0.0,3.6151340899999997,1.1882371135,3.8054043052
2019-09-09 06:00:00,0.0,0,0.0,4.0249168555,1.3229261951,4.2367545848,0.0,0,0.0,3.8593298019,1.2685003625,4.062452423
2019-09-09 06:30:00,0.0,0,0.0,4.9512407156,1.6273941241,5.2118323323,0.0,0,0.0,4.8503289934,1.594226045,5.1056094667
2019-09-09 07:00:00,0.005,0,0.005,5.4534966865,1.7924776785,5.7405228279,0.005,0,0.005,5.3452551505,1.7569004061,5.6265843689
2019-09-09 07:30:00,0.037,0,0.037,6.1889482186,2.0342089072,6.5146823354,0.037,0,0.037,5.974027335,1.9635678289,6.2884498263
2019-09-09 08:00:00,0.113,0,0.113,6.4784115287,2.1293508963,6.8193805565000005,0.113,0,0.113,6.3960219594,2.1022707544,6.7326546941
2019-09-09 08:30:00,0.133,0,0.133,6.5520374405,2.1535505632,6.8968815163,0.133,0,0.133,6.565297779,2.1579090257,6.9108397673
2019-09-09 09:00:00,0.081,0,0.081,6.5578511383,2.1554614333,6.9030011982,0.081,0,0.081,6.4324633731,2.1142484679,6.7710140769
2019-09-09 09:30:00,0.17500000000000002,0,0.17500000000000002,6.6711856659,2.1927126911,7.0223007009,0.17500000000000002,0,0.17500000000000002,6.389864692,2.1002469585,6.72617336
2019-09-09 10:00:00,0.242,0,0.242,6.5235336692,2.1441818267,6.8668775466,0.242,0,0.242,6.2544554886,2.0557401057,6.5836373565
2019-09-09 10:30:00,0.521,0,0.521,6.415897329,2.1088034725,6.7535761358,0.521,0,0.521,6.1474816059,2.0205794907,6.4710332694
2019-09-09 11:00:00,0.387,0,0.387,6.4833587334,2.1309769639,6.8245881405,0.387,0,0.387,6.2111380757,2.0415023606,6.5380400797
2019-09-09 11:30:00,0.454,0,0.454,6.6535214496,2.186906744,7.0037067891,0.454,0,0.454,6.3804112626,2.0971397665,6.7162223817
2019-09-09 12:00:00,0.34800000000000003,0,0.34800000000000003,7.0210333074,2.3077020501,7.3905613762,0.34800000000000003,0,0.34800000000000003,6.7214962339,2.2092489751,7.0752591936
2019-09-09 12:30:00,0.43,0,0.43,6.9658933487,2.2895784221,7.3325193144,0.43,0,0.43,6.6722038693,2.1930473583,7.0233724939
2019-09-09 13:00:00,0.845,0,0.845,6.5992239604,2.1690600223,6.9465515373,0.845,0,0.845,6.3225559852,2.0781236564,6.6553220896
2019-09-09 13:30:00,0.455,0,0.455,6.7148571792,2.2070668234,7.068270715,0.455,0,0.455,6.4323320663,2.1142053094,6.7708758593
2019-09-09 14:00:00,0.422,0,0.422,6.524821068,2.1446049742,6.8682327031,0.422,0,0.422,6.2560897479,2.0562772607,6.5853576293
2019-09-09 14:30:00,0.317,0,0.317,6.524821068,2.1446049742,6.8682327031,0.317,0,0.317,6.2560897479,2.0562772607,6.5853576293
2019-09-09 15:00:00,0.34500000000000003,0,0.34500000000000003,6.4242568644,2.1115511189,6.7623756467,0.34500000000000003,0,0.34500000000000003,6.1556614583,2.0232680782,6.4796436403
2019-09-09 15:30:00,0.327,0,0.327,6.3337009354,2.0817868244,6.6670536162000005,0.327,0,0.327,6.0753767465,1.9968797695,6.3951334173
2019-09-09 16:00:00,0.388,0,0.388,6.5390772317,2.1492907486,6.8832391913,0.388,0,0.388,6.2648109527999996,2.0591437821,6.594537845
2019-09-09 16:30:00,0.359,0,0.359,7.0953243094,2.3321203216,7.4687624309,0.359,0,0.359,6.8020590265,2.2357286845,7.1600621332
2019-09-09 17:00:00,0.273,0,0.273,7.5042340001,2.4665224374,7.8991936843,0.273,0,0.273,7.1927348468,2.3641376169,7.5712998387
2019-09-09 17:30:00,0.216,0,0.216,7.8817156289,2.5905946487,8.2965427672,0.216,0,0.216,7.5575402712,2.4840433614,7.9553055487
2019-09-09 18:00:00,0.185,0,0.185,8.010869167,2.6330453639,8.43249386,0.185,0,0.185,7.6801492034,2.5243429686,8.0843675825
2019-09-09 18:30:00,0.095,0,0.095,8.2511556229,2.7120237026,8.6854269715,0.095,0,0.095,7.9115620859,2.6004047048,8.3279600904
2019-09-09 19:00:00,0.055,0,0.055,8.1179513202,2.6682415656,8.545211916,0.055,0,0.055,7.7797327198,2.5570744875,8.1891923366
2019-09-09 19:30:00,0.007,0,0.007,7.978244206,2.6223220578,8.3981517958,0.007,0,0.007,7.6466152968,2.5133209065,8.0490687335
2019-09-09 20:00:00,0.0,0,0.0,7.8187594618,2.5699019573,8.2302731177,0.0,0,0.0,7.4865177877,2.4606993999,7.8805450396
2019-09-09 20:30:00,0.0,0,0.0,7.5911959410000005,2.4951054451,7.9907325695,0.0,0,0.0,7.2725121024,2.3903591328,7.6552758973
2019-09-09 21:00:00,0.0,0,0.0,7.3356848104,2.4111229978,7.7217734847,0.0,0,0.0,7.0295725257,2.3105087554,7.3995500271
2019-09-09 21:30:00,0.0,0,0.0,6.9384531952,2.2805592798,7.3036349423,0.0,0,0.0,6.740914498,2.2156314499,7.0956994716
2019-09-09 22:00:00,0.0,0,0.0,6.4051008848,2.1052548529,6.7422114576,0.0,0,0.0,6.1889442695,2.0342076092,6.5146781784
2019-09-09 22:30:00,0.0,0,0.0,5.8814955517000005,1.9331541025,6.1910479491,0.0,0,0.0,5.641125507,1.8541482894999999,5.9380268495
2019-09-09 23:00:00,0.0,0,0.0,5.3904750306,1.7717634619,5.6741842428,0.0,0,0.0,5.2597770748,1.7288051213000002,5.5366074471
2019-09-09 23:30:00,0.0,0,0.0,4.7870960619,1.5734423855,5.0390484863,0.0,0,0.0,4.5880247942,1.508010824,4.8294997834
2019-09-10 00:00:00,0.0,0,0.0,4.484503391,1.4739849843,4.7205298853,0.0,0,0.0,4.3003487701,1.4134562874,4.5266829158
2019-09-10 00:30:00,0.0,0,0.0,4.4161531155,1.4515193351,4.6485822268,0.0,0,0.0,4.2360150337,1.3923108109,4.4589631934
2019-09-10 01:00:00,0.0,0,0.0,4.2450195848,1.3952704637,4.4684416682,0.0,0,0.0,4.0738528161,1.3390106675,4.2882661222
2019-09-10 01:30:00,0.0,0,0.0,4.2921241614,1.4107529893000001,4.5180254331,0.0,0,0.0,4.1148672596,1.3524914631,4.3314392206
2019-09-10 02:00:00,0.0,0,0.0,4.2542867494,1.3983164334,4.4781965784,0.0,0,0.0,4.1489681877,1.3636998962,4.3673349344
2019-09-10 02:30:00,0.0,0,0.0,4.1312654679,1.3578812936,4.3487004926,0.0,0,0.0,3.9666117124999998,1.3037622213,4.17538075
2019-09-10 03:00:00,0.0,0,0.0,4.0069660022,1.3170260349,4.2178589497,0.0,0,0.0,3.8423876083,1.2629317328,4.0446185351
2019-09-10 03:30:00,0.0,0,0.0,3.912133224,1.2858560081000001,4.1180349727,0.0,0,0.0,3.7519169135,1.2331954534,3.9493862248
2019-09-10 04:00:00,0.0,0,0.0,3.7525303366,1.2333970759,3.9500319333,0.0,0,0.0,3.6010750509,1.1836161308,3.7906053167
2019-09-10 04:30:00,0.0,0,0.0,3.8862282738,1.2773414627,4.090766604,0.0,0,0.0,3.7262031644,1.2247437528,3.9223191204
2019-09-10 05:00:00,0.0,0,0.0,3.8828133104,1.2762190185,4.0871719057,0.0,0,0.0,3.722920166,1.2236646834,3.9188633326
2019-09-10 05:30:00,0.0,0,0.0,3.9934812246,1.3125938028,4.2036644469,0.0,0,0.0,3.8295698954,1.2587187543,4.0311262057
2019-09-10 06:00:00,0.0,0,0.0,4.2854255415,1.4085512594,4.5109742543,0.0,0,0.0,4.1080498383,1.3502506851,4.3242629877
2019-09-10 06:30:00,0.0,0,0.0,4.910673505,1.6140603268,5.1691300052,0.0,0,0.0,4.7060478621,1.5468031305,4.9537345917
2019-09-10 07:00:00,0.002,0,0.002,5.5743871126,1.8322124400000002,5.8677759080000005,0.002,0,0.002,5.3827378037999996,1.7692203585000001,5.6660397934999995
2019-09-10 07:30:00,0.043000000000000003,0,0.043000000000000003,6.4560462667,2.1219997902,6.7958381755,0.043000000000000003,0,0.043000000000000003,6.4512234579,2.1204146096,6.7907615346
2019-09-10 08:00:00,0.18,0,0.18,6.6665270727,2.1911814856,7.0173969187,0.18,0,0.18,6.6895120105,2.1987362692,7.04159159
2019-09-10 08:30:00,0.322,0,0.322,6.6547798885,2.1873203728,7.0050314615,0.322,0,0.322,6.702236591,2.2029186366,7.0549858853
2019-09-10 09:00:00,0.276,0,0.276,6.5548212099,2.154465544,6.8998117998,0.276,0,0.276,6.6354346823,2.180961911,6.9846680866
2019-09-10 09:30:00,0.214,0,0.214,6.622656131,2.1767618043,6.97121698,0.214,0,0.214,6.6866683468,2.1978016022,7.0385982598
2019-09-10 10:00:00,0.585,0,0.585,6.3188343103,2.076900401,6.6514045371,0.585,0,0.585,6.3980458608,2.1029359786,6.7347851166
2019-09-10 10:30:00,1.315,0,1.315,5.619123231,1.8469164911,5.9148665589,1.315,0,1.315,5.762459875,1.8940289676000002,6.0657472368
2019-09-10 11:00:00,1.568,0,1.568,5.4605688232,1.7948021774,5.7479671823,1.568,0,1.568,5.6596522672,1.8602377411000002,5.9575287023
2019-09-10 11:30:00,1.025,0,1.025,5.9823273051,1.9662958972000002,6.297186637,1.025,0,1.025,6.1615324177,2.0251977693,6.4858235976
2019-09-10 12:00:00,1.752,0,1.752,5.4836195789,1.8023785944,5.7722311357,1.752,0,1.752,5.5059604882,1.8097216962,5.7957478823
2019-09-10 12:30:00,0.629,0,0.629,6.3842099445,2.0983883329,6.7202209942,0.629,0,0.629,6.1148977811,2.0098697054,6.4367345064
2019-09-10 13:00:00,1.291,0,1.291,5.6192347923,1.8469531595,5.9149839919,1.291,0,1.291,5.3799313272,1.7682979142000002,5.6630856076
2019-09-10 13:30:00,1.936,0,1.936,4.8911588176,1.6076461593,5.1485882291,1.936,0,1.936,4.6863222283,1.5403196282,4.9329707666000004
2019-09-10 14:00:00,2.159,0,2.159,4.8338998506,1.5888260469,5.0883156322,2.159,0,2.159,4.6309173524,1.5221089261,4.8746498446
2019-09-10 14:30:00,2.263,0,2.263,4.4934065825000005,1.4769113218,4.7299016658,2.263,0,2.263,4.3034606418,1.4144791102,4.5299585703
2019-09-10 15:00:00,0.882,0,0.882,5.499646245,1.8076463048,5.7891013104999995,0.882,0,0.882,5.2658816878,1.7308116105,5.5430333556
2019-09-10 15:30:00,2.436,0,2.436,4.4437015395,1.4605740642,4.6775805678,2.436,0,2.436,4.2558321545,1.3988243835,4.4798233205
2019-09-10 16:00:00,1.335,0,1.335,5.4358298376,1.7866708661000001,5.7219261448,1.335,0,1.335,5.2080464849,1.7118020986,5.4821541946
2019-09-10 16:30:00,0.795,0,0.795,6.1924240635,2.0353513622,6.5183411195000005,0.795,0,0.795,5.9318196124,1.9496948214,6.2440206446
2019-09-10 17:00:00,1.733,0,1.733,5.7675324629,1.8956962466,6.071086803,1.733,0,1.733,5.5295420655,1.8174725858,5.8205705951999995
2019-09-10 17:30:00,1.57,0,1.57,5.9793154766,1.965305957,6.2940162912,1.57,0,1.57,5.7327351811,1.8842589332,6.0344580854
2019-09-10 18:00:00,1.11,0,1.11,6.5927333252,2.1669266537,6.9397192897,1.11,0,1.11,6.3136353519,2.0751915861,6.6459319493999995
2019-09-10 18:30:00,0.621,0,0.621,7.0170941042,2.3064072965999998,7.3864148465,0.621,0,0.621,6.7230564479,2.2097617927,7.0769015242
2019-09-10 19:00:00,0.159,0,0.159,7.4345709859,2.4436253119,7.8258641957,0.159,0,0.159,7.3723486887,2.4231738318,7.7603670408
2019-09-10 19:30:00,0.039,0,0.039,7.4714514051,2.4557473195,7.8646856896,0.039,0,0.039,7.4478385643,2.447986154,7.8398300677
2019-09-10 20:00:00,0.0,0,0.0,7.4648511831,2.4535779314,7.8577380874,0.0,0,0.0,7.4346565492,2.4436534352,7.8259542623
2019-09-10 20:30:00,0.0,0,0.0,7.5272689594,2.4740936624,7.9234410099,0.0,0,0.0,7.4846538239000004,2.4600867447,7.8785829725
2019-09-10 21:00:00,0.0,0,0.0,7.2638247937,2.3875037525,7.6461313618,0.0,0,0.0,7.1831162144,2.3609761253,7.5611749625
2019-09-10 21:30:00,0.0,0,0.0,6.7862795067,2.2305422072,7.1434521123,0.0,0,0.0,6.5029115952000005,2.1374036787,6.8451701002
2019-09-10 22:00:00,0.0,0,0.0,6.354908789,2.0887575088,6.6893776726,0.0,0,0.0,6.0930923007,2.0027025906,6.4137813691
2019-09-10 22:30:00,0.0,0,0.0,5.8303109215,1.9163305282,6.1371693911,0.0,0,0.0,5.5886873744,1.8369127088,5.8828288151
2019-09-10 23:00:00,0.0,0,0.0,5.2798248874,1.7353945186000002,5.5577104078,0.0,0,0.0,5.0634102658,1.6642624724,5.329905543
2019-09-10 23:30:00,0.0,0,0.0,4.8287127395,1.587121126,5.0828555153,0.0,0,0.0,4.6307422767,1.5220513814999999,4.8744655544
2019-09-11 00:00:00,0.0,0,0.0,4.4317763177,1.4566544333,4.6650277028,0.0,0,0.0,4.2483262776,1.3963573211,4.4719223975
2019-09-11 00:30:00,0.0,0,0.0,4.4556711883,1.4645082975000001,4.6901801982,0.0,0,0.0,4.2765746753,1.4056421204,4.501657553
2019-09-11 01:00:00,0.0,0,0.0,4.2404791349,1.39377809,4.4636622472,0.0,0,0.0,4.0717311751,1.3383133178,4.2860328159
2019-09-11 01:30:00,0.0,0,0.0,4.3572161203,1.4321476816,4.5865432846,0.0,0,0.0,4.1802310465,1.373975501,4.4002432069
2019-09-11 02:00:00,0.0,0,0.0,4.131273037,1.3578837814,4.34870846,0.0,0,0.0,3.9630325335,1.3025858021,4.1716131931
2019-09-11 02:30:00,0.0,0,0.0,4.1444514322,1.3622153103999999,4.3625804549,0.0,0,0.0,3.959525425,1.3014330713,4.1679215
2019-09-11 03:00:00,0.0,0,0.0,3.9081844773,1.2845581178,4.1138783971,0.0,0,0.0,3.7502115709,1.2326349344,3.9475911273
2019-09-11 03:30:00,0.0,0,0.0,3.9081844773,1.2845581178,4.1138783971,0.0,0,0.0,3.7502115709,1.2326349344,3.9475911273
2019-09-11 04:00:00,0.0,0,0.0,3.731355392,1.2264372081000001,3.9277425179,0.0,0,0.0,3.5814820402,1.1771762196,3.7699810949
2019-09-11 04:30:00,0.0,0,0.0,3.8689306634,1.2716560130999999,4.0725585931,0.0,0,0.0,3.7147100373,1.2209661446,3.9102210919
2019-09-11 05:00:00,0.0,0,0.0,3.799395336,1.2488008562,3.9993635116,0.0,0,0.0,3.6499126136,1.1996682614,3.8420132775
2019-09-11 05:30:00,0.0,0,0.0,3.9771053943,1.3072113277000001,4.1864267309,0.0,0,0.0,3.8150975197,1.2539619144,4.015892126
2019-09-11 06:00:00,0.0,0,0.0,4.3163102764,1.4187025809,4.5434845015,0.0,0,0.0,4.1393976024,1.3605541969,4.3572606341
2019-09-11 06:30:00,0.0,0,0.0,4.9354760049,1.6222125143000001,5.1952378999,0.0,0,0.0,4.8734162780000005,1.6018144685,5.1299118716
2019-09-11 07:00:00,0.001,0,0.001,5.6428417095,1.854712378,5.9398333785,0.001,0,0.001,5.5532299387,1.8252584133,5.8455051987
2019-09-11 07:30:00,0.05,0,0.05,6.5177759167,2.1422893449,6.8608167544,0.05,0,0.05,6.543075671,2.1506049721,6.8874480748
2019-09-11 08:00:00,0.063,0,0.063,6.8552876325,2.2532240812,7.2160922447,0.063,0,0.063,6.9372592579,2.2801668515999998,7.3023781662000005
2019-09-11 08:30:00,0.188,0,0.188,6.7431424349,2.2163637373,7.0980446684,0.188,0,0.188,6.8065639348,2.2372093762,7.1648041419
2019-09-11 09:00:00,0.137,0,0.137,6.5880720993,2.1653945828,6.9348127362,0.137,0,0.137,6.686290881,2.1976775352,7.0382009273
2019-09-11 09:30:00,0.271,0,0.271,6.6558514044,2.187672563,7.006159373,0.271,0,0.271,6.735577322,2.2138772049,7.0900813916
2019-09-11 10:00:00,0.599,0,0.599,6.275328329,2.0626006765,6.6056087674,0.599,0,0.599,6.3722445738,2.0944555057,6.7076258671
2019-09-11 10:30:00,0.767,0,0.767,6.1131871731,2.0093074558,6.4349338664,0.767,0,0.767,6.2217018536,2.0449745064,6.5491598459
2019-09-11 11:00:00,0.495,0,0.495,6.4014746459000005,2.1040629658,6.7383943641,0.495,0,0.495,6.5372853386,2.1487017818,6.881352988
2019-09-11 11:30:00,0.503,0,0.503,6.2927681061000005,2.068332854,6.6239664275,0.503,0,0.503,6.4432851572,2.1178054163,6.7824054287
2019-09-11 12:00:00,0.653,0,0.653,6.2872091237,2.0665057049,6.618114867,0.653,0,0.653,6.4375780845,2.1159295922,6.7763979837
2019-09-11 12:30:00,0.561,0,0.561,6.3363395762,2.0826541037,6.6698311328,0.561,0,0.561,6.5064473344,2.13856582,6.848891931
2019-09-11 13:00:00,0.751,0,0.751,6.0513689981,1.9889888042,6.3698621032,0.751,0,0.751,6.2121102066,2.0418218845,6.5390633753
2019-09-11 13:30:00,1.355,0,1.355,5.3721648114,1.7657451839,5.6549103278,1.355,0,1.355,5.5999629731,1.8406188189,5.8946978665
2019-09-11 14:00:00,2.107,0,2.107,4.6842963524,1.539653755,4.9308382656,2.107,0,2.107,5.022992791,1.6509778908000001,5.2873608326
2019-09-11 14:30:00,2.273,0,2.273,4.4452969661,1.4610984556,4.6792599643,2.273,0,2.273,4.7973965681,1.5768279982,5.0498911243
2019-09-11 15:00:00,3.165,0,3.165,3.8236726088,1.2567804099,4.0249185356,3.165,0,3.165,3.9594013582,1.3013922925,4.1677909034
2019-09-11 15:30:00,1.052,0,1.052,5.2833945228,1.736567801,5.5614679188,1.052,0,1.052,5.0626757377,1.6640210447000001,5.3291323555
2019-09-11 16:00:00,0.681,0,0.681,5.9131641781,1.9435630767,6.2243833454,0.681,0,0.681,5.674756166,1.8652021525,5.9734275431
2019-09-11 16:30:00,0.468,0,0.468,6.6806252735000005,2.1958153400000002,7.03223713,0.468,0,0.468,6.8185118637,2.2411364706,7.1773809092
2019-09-11 17:00:00,0.275,0,0.275,7.2875208942,2.3952922841,7.6710746255,0.275,0,0.275,7.3214023195,2.40642857,7.7067392837
2019-09-11 17:30:00,0.293,0,0.293,7.720774992,2.5376960195000002,8.1271315706,0.293,0,0.293,7.4014000652,2.4327225575,7.790947437
2019-09-11 18:00:00,0.365,0,0.365,7.6409730547,2.5114663912,8.0431295313,0.365,0,0.365,7.3169109039,2.4049523131,7.7020114778
2019-09-11 18:30:00,0.155,0,0.155,7.8256140702,2.5721549581,8.2374884949,0.155,0,0.155,7.4923275364,2.462608972,7.8866605646
2019-09-11 19:00:00,0.056,0,0.056,7.8682769238,2.58617756,8.2823967619,0.056,0,0.056,7.5417620678,2.4788573167,7.9386969135
2019-09-11 19:30:00,0.008,0,0.008,7.7871579697,2.5595150491,8.1970083891,0.008,0,0.008,7.4567292504000005,2.4509083812,7.8491886846
2019-09-11 20:00:00,0.0,0,0.0,7.7448485584,2.5456086181,8.1524721667,0.0,0,0.0,7.4180181054,2.4381846432,7.8084401109
2019-09-11 20:30:00,0.0,0,0.0,7.6652325567,2.5194401039,8.0686658491,0.0,0,0.0,7.3403568963,2.4126586381,7.7266914697
2019-09-11 21:00:00,0.0,0,0.0,7.2335024731,2.3775372877,7.6142131295,0.0,0,0.0,7.1673208983,2.355784456,7.544548314
2019-09-11 21:30:00,0.0,0,0.0,6.8729715941,2.2590365183,7.2347069412,0.0,0,0.0,6.8691034743,2.2577651288,7.2306352361
2019-09-11 22:00:00,0.0,0,0.0,6.2930103161,2.0684124646,6.6242213853,0.0,0,0.0,6.1447093547,2.0196682958,6.4681151102
2019-09-11 22:30:00,0.0,0,0.0,6.0105605647,1.9755757208,6.3269058576,0.0,0,0.0,6.0327425237,1.9828665782,6.3502552881
2019-09-11 23:00:00,0.0,0,0.0,5.4351769237,1.7864562636999999,5.7212388671,0.0,0,0.0,5.3263489499,1.7506862385000002,5.6066831051
2019-09-11 23:30:00,0.0,0,0.0,5.0350058797,1.6549264021,5.3000061891,0.0,0,0.0,5.0012083723,1.6438176987,5.2644298655
2019-09-12 00:00:00,0.0,0,0.0,4.7872849594,1.5735044730999999,5.0392473257,0.0,0,0.0,4.8116428592,1.5815105275999999,5.0648872202
2019-09-12 00:30:00,0.0,0,0.0,4.6553878008,1.5301519736,4.9004082114,0.0,0,0.0,4.6719482504,1.5355951301,4.9178402636000005
2019-09-12 01:00:00,0.0,0,0.0,4.337650095,1.4257166401,4.5659474684,0.0,0,0.0,4.1731108628,1.3716352098,4.3927482766
2019-09-12 01:30:00,0.0,0,0.0,4.3995094062,1.4460488124,4.6310625329,0.0,0,0.0,4.2121863101,1.3844786882,4.4338803264
2019-09-12 02:00:00,0.0,0,0.0,4.1650853534,1.3689973524,4.384300372,0.0,0,0.0,3.996496344,1.3135848247,4.2068382568
2019-09-12 02:30:00,0.0,0,0.0,4.1106858464,1.3511170991,4.3270377331,0.0,0,0.0,3.940742304,1.2952593579,4.1481497936
2019-09-12 03:00:00,0.0,0,0.0,3.9061358942,1.2838847811,4.1117219939,0.0,0,0.0,3.7445054854,1.2307594348,3.9415847215
2019-09-12 03:30:00,0.0,0,0.0,3.8187760839,1.255171,4.0197642988,0.0,0,0.0,3.6669143724,1.2052564693,3.8599098657
2019-09-12 04:00:00,0.0,0,0.0,3.7643002280999998,1.2372656521,3.9624212927,0.0,0,0.0,3.6074205576000002,1.185701798,3.7972847975
2019-09-12 04:30:00,0.0,0,0.0,3.8401652659,1.2622012842,4.0422792273,0.0,0,0.0,3.6861200446,1.2115690684,3.8801263627
2019-09-12 05:00:00,0.0,0,0.0,3.749455652,1.2323864759,3.9467954232,0.0,0,0.0,3.6020047292,1.1839217013,3.7915839254
2019-09-12 05:30:00,0.0,0,0.0,4.0188428478,1.3209297653,4.2303608924,0.0,0,0.0,3.8534450207,1.2665661285,4.0562579165
2019-09-12 06:00:00,0.0,0,0.0,4.3917501304,1.4434984618,4.6228948741,0.0,0,0.0,4.2047311131,1.3820282834,4.4260327506
2019-09-12 06:30:00,0.0,0,0.0,5.0028051153,1.6443425227000001,5.2661106476,0.0,0,0.0,4.8561101113,1.5961262066000002,5.111694854
2019-09-12 07:00:00,0.001,0,0.001,5.6847999822,1.8685033952999999,5.9839999812,0.001,0,0.001,5.4471804688,1.7904016381,5.7338741777
2019-09-12 07:30:00,0.027,0,0.027,6.4669819159,2.1255941642,6.8073493852,0.027,0,0.027,6.5069949396,2.1387458091,6.8494683575
2019-09-12 08:00:00,0.225,0,0.225,6.7777692483,2.2277450205,7.1344939456,0.225,0,0.225,6.8638709488,2.2560452809,7.2251273146
2019-09-12 08:30:00,0.34900000000000003,0,0.34900000000000003,6.6754141388,2.1941025229,7.0267517251,0.34900000000000003,0,0.34900000000000003,6.8025664828,2.2358954773,7.1605962976
2019-09-12 09:00:00,0.747,0,0.747,6.1215799465,2.012066027,6.4437683648,0.747,0,0.747,6.3072822762000005,2.0731034311,6.6392445012
2019-09-12 09:30:00,1.146,0,1.146,5.9321694347000005,1.9498098024,6.2443888786,1.146,0,1.146,5.8003417141,1.906480126,6.1056228569
2019-09-12 10:00:00,0.323,0,0.323,6.5698405325,2.1594021566,6.9156216132,0.323,0,0.323,6.301404735,2.0711715767,6.6330576157
2019-09-12 10:30:00,1.335,0,1.335,5.7141916373,1.8781639651000002,6.0149385656,1.335,0,1.335,5.4832194059,1.8022470639,5.7718099009
2019-09-12 11:00:00,1.327,0,1.327,5.6672002675,1.8627186488,5.9654739658,1.327,0,1.327,5.6842221007,1.8683134548,5.983391685
2019-09-12 11:30:00,1.8359999999999999,0,1.8359999999999999,5.2552734829,1.7273248622000001,5.5318668241,1.8359999999999999,0,1.8359999999999999,5.5556707967,1.8260606845,5.8480745228
2019-09-12 12:00:00,1.591,0,1.591,5.6197192123,1.8471123807,5.9154939077,1.591,0,1.591,5.8837044014,1.9338801163000001,6.1933730541
2019-09-12 12:30:00,1.225,0,1.225,5.9436681563,1.9535892494,6.2564927961,1.225,0,1.225,6.1843202308,2.0326877612,6.5098107692
2019-09-12 13:00:00,1.748,0,1.748,5.4538316998,1.792587792,5.7408754735,1.748,0,1.748,5.7301649909,1.8834141526,6.031752622
2019-09-12 13:30:00,2.895,0,2.895,4.2715626399,1.403994744,4.4963817262,2.895,0,2.895,4.690560903,1.5417128132,4.9374325295
2019-09-12 14:00:00,1.8010000000000002,0,1.8010000000000002,4.9901838689,1.6401941196,5.2528251251,1.8010000000000002,0,1.8010000000000002,5.343190442,1.7562217692000002,5.6244109915
2019-09-12 14:30:00,2.252,0,2.252,4.4299087339,1.4560405882,4.6630618252,2.252,0,2.252,4.8212766297,1.5846769949000001,5.0750280313
2019-09-12 15:00:00,1.697,0,1.697,4.8051644003,1.5793811611000002,5.0580677898,1.697,0,1.697,5.1323387519,1.6869181702,5.4024618441
2019-09-12 15:30:00,2.314,0,2.314,4.4437015395,1.4605740642,4.6775805678,2.314,0,2.314,4.7805340143,1.5712855448,5.0321410676
2019-09-12 16:00:00,2.149,0,2.149,4.7665345404,1.5666841402,5.0174047794,2.149,0,2.149,4.9835481051,1.6380130495,5.2458401106
2019-09-12 16:30:00,1.635,0,1.635,5.690085162,1.8702405499,5.9895633284,1.635,0,1.635,5.4532255167,1.7923885493,5.740237386
2019-09-12 17:00:00,1.556,0,1.556,6.1448620523,2.0197184851,6.4682758445,1.556,0,1.556,5.8940536129000005,1.9372817376,6.2042669609
2019-09-12 17:30:00,1.473,0,1.473,6.37703579,2.0960303023,6.7126692527,1.473,0,1.473,6.1093888203,2.0080589976,6.4309356003
2019-09-12 18:00:00,0.618,0,0.618,7.1076503623,2.3361716993,7.4817372235,0.618,0,0.618,6.816600511,2.2405082393,7.175368959
2019-09-12 18:30:00,0.187,0,0.187,7.5913993184,2.495172292,7.9909466509,0.187,0,0.187,7.2781405227,2.3922091051,7.6612005502
2019-09-12 19:00:00,0.057,0,0.057,7.5800983797,2.4914578531,7.979050926,0.057,0,0.057,7.6279559135,2.5071878638,8.0294272773
2019-09-12 19:30:00,0.0,0,0.0,7.5541207006,2.4829194029,7.9517060007,0.0,0,0.0,7.5595368580999995,2.4846996078,7.9574072191
2019-09-12 20:00:00,0.0,0,0.0,7.6472853233,2.5135411335,8.0497740246,0.0,0,0.0,7.3295834883,2.4091175902,7.7153510403
2019-09-12 20:30:00,0.0,0,0.0,7.5162092435,2.4704585095000002,7.9117992036,0.0,0,0.0,7.1983418763,2.3659805584,7.5772019751
2019-09-12 21:00:00,0.0,0,0.0,7.2237795192,2.3743415073,7.6039784413,0.0,0,0.0,7.0005178584,2.3009589481,7.3689661667
2019-09-12 21:30:00,0.0,0,0.0,6.7677198375,2.2244419389,7.1239156185,0.0,0,0.0,6.4863840546,2.1319713388,6.8277726891
2019-09-12 22:00:00,0.0,0,0.0,6.3240569631,2.078617004,6.6569020664,0.0,0,0.0,6.0594820453,1.9916554339,6.3784021529
2019-09-12 22:30:00,0.0,0,0.0,5.8576898643,1.9253295515,6.1659893309000005,0.0,0,0.0,5.6188329739,1.8468210882,5.9145610251
2019-09-12 23:00:00,0.0,0,0.0,5.3778356843,1.7676091097,5.6608796677,0.0,0,0.0,5.2846631635,1.7369847831,5.56280333
2019-09-12 23:30:00,0.0,0,0.0,5.0464417451,1.6586851892999999,5.3120439422,0.0,0,0.0,4.95320571,1.6280399865000001,5.2139007473
2019-09-13 00:00:00,0.0,0,0.0,4.7437898381,1.5592083181,4.9934629875,0.0,0,0.0,4.5469185347,1.4944998499,4.7862300365
2019-09-13 00:30:00,0.0,0,0.0,4.608117363,1.5146149320000002,4.8506498558,0.0,0,0.0,4.4210200224000005,1.45311901,4.6537052867
2019-09-13 01:00:00,0.0,0,0.0,4.2549515105,1.3985349298,4.4788963269,0.0,0,0.0,4.0786117816,1.3405748638000001,4.2932755595
2019-09-13 01:30:00,0.0,0,0.0,4.3185415043,1.41943595,4.5458331624,0.0,0,0.0,4.1434809468000005,1.3618963273,4.3615588913
2019-09-13 02:00:00,0.0,0,0.0,4.1090002492,1.3505630701,4.3252634203,0.0,0,0.0,3.939090603,1.2947164701,4.146411161
2019-09-13 02:30:00,0.0,0,0.0,4.1126301081,1.3517561470000001,4.3290843243,0.0,0,0.0,3.9425796115000002,1.2958632517,4.1500838016
2019-09-13 03:00:00,0.0,0,0.0,3.9011478823,1.2822453009,4.1064714551,0.0,0,0.0,3.746746586,1.2314960489,3.9439437747
2019-09-13 03:30:00,0.0,0,0.0,3.885263712,1.2770244266,4.0897512758,0.0,0,0.0,3.7336596777,1.2271945902,3.9301680817999998
2019-09-13 04:00:00,0.0,0,0.0,3.8818704686,1.2759091214,4.0861794406,0.0,0,0.0,3.7717333761000003,1.2397088097,3.970245659
2019-09-13 04:30:00,0.0,0,0.0,4.050635541,1.3313795182,4.2638268853,0.0,0,0.0,4.049872053,1.3311285717999999,4.2630232137
2019-09-13 05:00:00,0.0,0,0.0,4.050635541,1.3313795182,4.2638268853,0.0,0,0.0,4.0188428478,1.3209297653,4.2303608924
2019-09-13 05:30:00,0.0,0,0.0,4.1983612537,1.3799346119,4.4193276355,0.0,0,0.0,4.1704676147,1.3707664161,4.3899659102
2019-09-13 06:00:00,0.0,0,0.0,4.4654306711,1.4677160844000001,4.700453338,0.0,0,0.0,4.4842545993,1.4739032104,4.7202679992
2019-09-13 06:30:00,0.0,0,0.0,4.9810917799,1.6372056945,5.2432545052,0.0,0,0.0,4.9452269313,1.6254174888000001,5.205502033
2019-09-13 07:00:00,0.009000000000000001,0,0.009000000000000001,5.6565344718,1.8592129713,5.9542468125,0.009000000000000001,0,0.009000000000000001,5.4742484219,1.7992984441000002,5.7623667599
2019-09-13 07:30:00,0.091,0,0.091,6.3177295563,2.076537286,6.6502416382,0.091,0,0.091,6.3559111961,2.0890869841,6.6904328379999995
2019-09-13 08:00:00,0.298,0,0.298,6.6512211129,2.1861506599,7.0012853821,0.298,0,0.298,6.7598391276,2.2218516748,7.1156201343
2019-09-13 08:30:00,0.795,0,0.795,6.1862246726,2.033313721,6.5118154449,0.795,0,0.795,6.3389183227,2.0835016967,6.6725456029
2019-09-13 09:00:00,1.024,0,1.024,5.8015754712,1.9068856424,6.1069215486,1.024,0,1.024,6.0132696307,1.9764661478,6.329757506
2019-09-13 09:30:00,1.716,0,1.716,5.3015039974,1.7425200975,5.5805305236,1.716,0,1.716,5.5499443076,1.8241784785,5.8420466396
2019-09-13 10:00:00,2.188,0,2.188,4.7231684222,1.5524303865,4.9717562339,2.188,0,2.188,5.0757254589,1.6683102806,5.3428689041
2019-09-13 10:30:00,2.5869999999999997,0,2.5869999999999997,4.3828456226,1.4405716916,4.613521708,2.5869999999999997,0,2.5869999999999997,4.4386888458,1.4589264715,4.6723040483
2019-09-13 11:00:00,2.8200000000000003,0,2.8200000000000003,4.2047311131,1.3820282834,4.4260327506,2.8200000000000003,0,2.8200000000000003,4.0364550679,1.3267186221,4.2489000714
2019-09-13 11:30:00,3.051,0,3.051,3.7930903073,1.2467284935,3.9927266393,3.051,0,3.051,4.2735450759999996,1.4046463392000001,4.498468501
2019-09-13 12:00:00,3.209,0,3.209,3.878700348,1.2748671531,4.0828424715,3.209,0,3.209,4.359898201,1.4330292389000001,4.5893665274
2019-09-13 12:30:00,3.319,0,3.319,3.8109598755,1.2526019366,4.0115367111,3.319,0,3.319,4.3250041669,1.4215601245,4.5526359651
2019-09-13 13:00:00,3.388,0,3.388,3.6484294066,1.1991807548,3.8404520069,3.388,0,3.388,4.2173224123,1.3861668433,4.4392867498
2019-09-13 13:30:00,3.404,0,3.404,3.5196585997,1.1568558374,3.7049037892000003,3.404,0,3.404,4.0799051039,1.3409999583,4.2946369515
2019-09-13 14:00:00,3.36,0,3.36,3.4183674371,1.1235630422,3.5982815127,3.36,0,3.36,3.9409483141,1.2953270702,4.1483666464
2019-09-13 14:30:00,3.258,0,3.258,3.4790094457,1.1434951066,3.662115206,3.258,0,3.258,3.9823402234,1.3089319329,4.1919370773
2019-09-13 15:00:00,3.075,0,3.075,3.5642880931,1.1715248425,3.7518822032,3.075,0,3.075,4.0586330778,1.3340081814,4.272245345
2019-09-13 15:30:00,2.849,0,2.849,3.7700714733,1.2391625687,3.9684962877,2.849,0,2.849,4.2267156183,1.3892542408000002,4.449174335
2019-09-13 16:00:00,2.573,0,2.573,4.0489226294,1.3308165114000001,4.2620238204,2.573,0,2.573,4.4682075296,1.4686287936,4.7033763469
2019-09-13 16:30:00,2.253,0,2.253,4.7421016082000005,1.5586534237,4.9916859033000005,2.253,0,2.253,5.0689119867,1.6660708006,5.3356968281
2019-09-13 17:00:00,1.8599999999999999,0,1.8599999999999999,5.3881368487,1.7709949387,5.6717229986,1.8599999999999999,0,1.8599999999999999,5.6943337094,1.8716369798999999,5.9940354836
2019-09-13 17:30:00,1.416,0,1.416,5.9631772491,1.9600015781,6.2770286833,1.416,0,1.416,6.2240258847,2.0457383785,6.5516061945
2019-09-13 18:00:00,0.9570000000000001,0,0.9570000000000001,6.3882333946,2.099710777,6.7244562048,0.9570000000000001,0,0.9570000000000001,6.5690151757,2.1591308748999998,6.9147528165
2019-09-13 18:30:00,0.505,0,0.505,6.9720015817,2.2915861012,7.3389490334,0.505,0,0.505,7.1051930499000004,2.3353640197,7.4791505788
2019-09-13 19:00:00,0.185,0,0.185,7.0706722034,2.3240175662,7.4428128457,0.185,0,0.185,7.092650785,2.3312415766,7.4659481948
2019-09-13 19:30:00,0.039,0,0.039,6.9762609891,2.2929861007,7.3434326201,0.039,0,0.039,6.758801837,2.2215107339,7.1145282495
2019-09-13 20:00:00,0.0,0,0.0,7.1368290965,2.3457622854,7.5124516805,0.0,0,0.0,6.8320769392,2.2455950953,7.1916599361
2019-09-13 20:30:00,0.0,0,0.0,7.1224182605,2.3410256727,7.4972823795,0.0,0,0.0,6.8560912694,2.2534882239,7.2169381784
2019-09-13 21:00:00,0.0,0,0.0,6.720167699,2.2088123068,7.0738607358,0.0,0,0.0,6.7167296994,2.2076822910000002,7.0702417888
2019-09-13 21:30:00,0.0,0,0.0,6.4474613049,2.1191780497,6.7868013736,0.0,0,0.0,6.1738584707,2.0292491469,6.4987983902
2019-09-13 22:00:00,0.0,0,0.0,6.0333250124,1.9830580329,6.3508684341,0.0,0,0.0,5.9641391782,1.9603177489,6.2780412402
2019-09-13 22:30:00,0.0,0,0.0,5.7321112271,1.8840538494999999,6.0338012917,0.0,0,0.0,5.7046592264000004,1.8750308132,6.0049044488
2019-09-13 23:00:00,0.0,0,0.0,5.3832548036,1.7693902880999999,5.6665840038,0.0,0,0.0,5.3778942623,1.7676283633,5.6609413287
2019-09-13 23:30:00,0.0,0,0.0,4.8501443741,1.5941653636000002,5.1054151306,0.0,0,0.0,4.6740925986,1.5362999433,4.9200974722
2019-09-14 00:00:00,0.0,0,0.0,4.4837649139,1.4737422585,4.7197525409,0.0,0,0.0,4.3040385232,1.4146690507000002,4.5305668666
2019-09-14 00:30:00,0.0,0,0.0,4.6389813653,1.5247594389999999,4.8831382792,0.0,0,0.0,4.5979300637,1.5112665287,4.8399263829
2019-09-14 01:00:00,0.0,0,0.0,4.2498611518,1.3968618098,4.4735380545,0.0,0,0.0,4.0806880082,1.3412572865,4.2954610612
2019-09-14 01:30:00,0.0,0,0.0,4.2524142293,1.3977009658,4.4762255045,0.0,0,0.0,4.0826141699,1.3418903852000001,4.2974885999
2019-09-14 02:00:00,0.0,0,0.0,4.0731400079,1.3387763788,4.2875157978,0.0,0,0.0,3.909438967,1.2849704486,4.1151989127
2019-09-14 02:30:00,0.0,0,0.0,4.264346362,1.4016228682,4.4887856442,0.0,0,0.0,4.1487509885,1.3636285063,4.3671063037
2019-09-14 03:00:00,0.0,0,0.0,4.0652971433,1.3361985538,4.2792601508,0.0,0,0.0,3.9051621179,1.2835647163,4.1106969662
2019-09-14 03:30:00,0.0,0,0.0,4.0652971433,1.3361985538,4.2792601508,0.0,0,0.0,3.945624349,1.2968640085,4.1532887884
2019-09-14 04:00:00,0.0,0,0.0,3.9397412132,1.2949303153,4.1470960139,0.0,0,0.0,3.7614934224,1.2363430997,3.9594667605
2019-09-14 04:30:00,0.0,0,0.0,3.9362577993,1.2937853725,4.1434292624,0.0,0,0.0,3.833517984,1.2600164283,4.0352820884
2019-09-14 05:00:00,0.0,0,0.0,4.0221600715,1.322020084,4.2338527068,0.0,0,0.0,3.9010787735,1.2822225859,4.1063987089
2019-09-14 05:30:00,0.0,0,0.0,4.0581019271,1.3338336006,4.271686239,0.0,0,0.0,3.9571563086,1.3006543803000001,4.1654276933
2019-09-14 06:00:00,0.0,0,0.0,4.2010035146,1.380803081,4.4221089627,0.0,0,0.0,4.110247499,1.3509730213,4.3265763148
2019-09-14 06:30:00,0.0,0,0.0,4.3359723959,1.425165207,4.5641814694,0.0,0,0.0,4.1790660692,1.3735925914,4.3990169149
2019-09-14 07:00:00,0.008,0,0.008,4.5161911047,1.4844002321,4.7538853733,0.008,0,0.008,4.3359723959,1.425165207,4.5641814694
2019-09-14 07:30:00,0.10400000000000001,0,0.10400000000000001,4.9389906824,1.6233677329,5.1989375604,0.10400000000000001,0,0.10400000000000001,4.7531083407,1.5622711618,5.0032719376
2019-09-14 08:00:00,0.368,0,0.368,5.1509533791,1.6930365022,5.4220561885,0.368,0,0.368,4.9565430081,1.6291369034,5.2174136928
2019-09-14 08:30:00,0.639,0,0.639,5.2910034047,1.7390687196,5.5694772681,0.639,0,0.639,5.0702921887,1.666524451,5.3371496723
2019-09-14 09:00:00,1.143,0,1.143,5.1223304774,1.6836286094,5.3919268183,1.143,0,1.143,5.0297121435,1.6531864351999999,5.2944338353
2019-09-14 09:30:00,1.625,0,1.625,4.9898468811,1.6400833571,5.2524704011,1.625,0,1.625,5.0869783505,1.6720089272,5.3547140531
2019-09-14 10:00:00,2.065,0,2.065,4.4535755454,1.463819493,4.6879742583,2.065,0,2.065,4.6103933471000005,1.5153630117999999,4.8530456285
2019-09-14 10:30:00,2.418,0,2.418,4.1594891839,1.3671579804,4.3784096672,2.418,0,2.418,4.3588615686,1.4326885143,4.5882753354
2019-09-14 11:00:00,2.692,0,2.692,3.8452487138,1.2638721327,4.047630225,2.692,0,2.692,3.9140913075,1.2864995989999999,4.1200961131
2019-09-14 11:30:00,2.9050000000000002,0,2.9050000000000002,3.5729303165,1.1743654039,3.7609792805,2.9050000000000002,0,2.9050000000000002,3.4289631367,1.1270456803,3.6094348807000003
2019-09-14 12:00:00,3.066,0,3.066,3.5135618848,1.1548519441,3.6984861945,3.066,0,3.066,3.5124551563,1.15448818,3.6973212171
2019-09-14 12:30:00,3.196,0,3.196,3.2995515923,1.0845101626,3.4732122024,3.196,0,3.196,3.5310888706,1.1606127858,3.7169356533
2019-09-14 13:00:00,3.248,0,3.248,2.8783964756,0.9460831699000001,3.0298910269,3.248,0,3.248,2.7620991538,0.9078580888000001,2.9074727935
2019-09-14 13:30:00,3.2439999999999998,0,3.2439999999999998,2.7181390288,0.8934090944,2.8611989777,3.2439999999999998,0,3.2439999999999998,2.6086772283,0.8574307405,2.7459760298
2019-09-14 14:00:00,3.173,0,3.173,2.6696331884999998,0.8774659957000001,2.8101401984,3.173,0,3.173,2.564521295,0.8429173871000001,2.6994961
2019-09-14 14:30:00,3.073,0,3.073,2.5942199908,0.8526788763,2.730757885,3.073,0,3.073,2.4950471782,0.8200823492,2.6263654508
2019-09-14 15:00:00,2.815,0,2.815,2.8564850283,0.9388812255000001,3.0068263455,2.815,0,2.815,2.7419539307000003,0.9012366742000001,2.8862672955
2019-09-14 15:30:00,2.67,0,2.67,2.9716598252,0.9767373505,3.1280629739,2.67,0,2.67,2.9447837313000003,0.9679036057,3.0997723488
2019-09-14 16:00:00,2.32,0,2.32,3.3490730033,1.1007870633,3.5253400035,2.32,0,2.32,3.324984957,1.0928697053,3.4999841653
2019-09-14 16:30:00,1.849,0,1.849,3.9237306725,1.2896679051,4.1302428132,1.849,0,1.849,3.7648800841,1.2374562414999999,3.9630316674
2019-09-14 17:00:00,1.865,0,1.865,4.2132502569,1.3848283906,4.4350002704,1.865,0,1.865,4.0434982446,1.3290336023,4.2563139417
2019-09-14 17:30:00,1.399,0,1.399,4.9766592714,1.6357487994,5.2385887067,1.399,0,1.399,4.7725160739,1.5686501752000002,5.0237011305
2019-09-14 18:00:00,0.963,0,0.963,5.4770614803,1.8002230517000002,5.7653278740000005,0.963,0,0.963,5.4731031899,1.7989220245,5.7611612525
2019-09-14 18:30:00,0.508,0,0.508,6.1428970579,2.0190726227,6.4662074294,0.508,0,0.508,6.1318949326,2.015456399,6.4546262449
2019-09-14 19:00:00,0.17400000000000002,0,0.17400000000000002,6.2772140127,2.0632204708,6.6075936976000005,0.17400000000000002,0,0.17400000000000002,6.0141137457,1.9767435949,6.3306460481
2019-09-14 19:30:00,0.03,0,0.03,6.2717076846,2.0614106283,6.6017975628,0.03,0,0.03,6.0088242877,1.9750050342,6.3250781975
2019-09-14 20:00:00,0.0,0,0.0,6.4962034317,2.135198812,6.8381088755,0.0,0,0.0,6.220869915,2.0447010614,6.548284121
2019-09-14 20:30:00,0.0,0,0.0,6.4791223623,2.129584536,6.8201288024,0.0,0,0.0,6.2263653831,2.0465073345,6.5540688243
2019-09-14 21:00:00,0.0,0,0.0,6.2006631521,2.0380594197,6.5270138443,0.0,0,0.0,5.940036981,1.9523957398,6.2526705064
2019-09-14 21:30:00,0.0,0,0.0,5.8735394802,1.9305390682999999,6.1826731371,0.0,0,0.0,5.6257201621,1.8490847975,5.921810697
2019-09-14 22:00:00,0.0,0,0.0,5.6123173278,1.8446794989000002,5.9077024503,0.0,0,0.0,5.3879792147,1.7709431269,5.6715570681
2019-09-14 22:30:00,0.0,0,0.0,5.2300402046,1.7190310847,5.5053054785,0.0,0,0.0,5.0165636955,1.6488647493,5.2805933636999995
2019-09-14 23:00:00,0.0,0,0.0,4.9647458968,1.6318330625000002,5.2260483125,0.0,0,0.0,4.7790458708,1.5707964157,5.0305746009
2019-09-14 23:30:00,0.0,0,0.0,4.5692156751,1.5018285654999999,4.8097007106,0.0,0,0.0,4.380604522,1.4398350775,4.6111626548
2019-09-15 00:00:00,0.0,0,0.0,4.3136940137,1.4178426569,4.5407305407,0.0,0,0.0,4.1397915227,1.3606836723,4.357675287
2019-09-15 00:30:00,0.0,0,0.0,4.4560493123,1.4646325809,4.6905782235,0.0,0,0.0,4.3012965483,1.4137678071,4.5276805771
2019-09-15 01:00:00,0.0,0,0.0,4.3038002623,1.4145907381,4.5303160656,0.0,0,0.0,4.1837611913,1.3751358034,4.4039591487
2019-09-15 01:30:00,0.0,0,0.0,4.2251188753,1.3887294168,4.4474935529,0.0,0,0.0,4.101088934,1.3479627465,4.31693572
2019-09-15 02:00:00,0.0,0,0.0,3.9258434281000003,1.2903623342000001,4.1324667664,0.0,0,0.0,3.7680758737,1.2385066467999999,3.9663956565
2019-09-15 02:30:00,0.0,0,0.0,3.856657923,1.2676221584,4.0596399189,0.0,0,0.0,3.7048123369,1.2177129278,3.8998024599
2019-09-15 03:00:00,0.0,0,0.0,3.7417707504,1.2298605709000001,3.9387060530999998,0.0,0,0.0,3.5877485654,1.1792359268000001,3.7765774372000003
2019-09-15 03:30:00,0.0,0,0.0,3.5238985908,1.1582494551,3.7093669377,0.0,0,0.0,3.3832897709,1.1120335709,3.5613576536
2019-09-15 04:00:00,0.0,0,0.0,3.5467834852999998,1.1657713561,3.7334563003,0.0,0,0.0,3.4038693924,1.1187977654,3.5830204131
2019-09-15 04:30:00,0.0,0,0.0,3.5756709751,1.1752662149,3.7638641843,0.0,0,0.0,3.4326808625,1.1282676377,3.6133482763
2019-09-15 05:00:00,0.0,0,0.0,3.4848817215,1.1454252303,3.6682965489,0.0,0,0.0,3.3443755776,1.0992430941,3.5203953448
2019-09-15 05:30:00,0.0,0,0.0,3.5880513278,1.17933544,3.7768961346000003,0.0,0,0.0,3.4419987069,1.131330265,3.6231565336
2019-09-15 06:00:00,0.0,0,0.0,3.6586825238,1.2025507915,3.8512447619,0.0,0,0.0,3.5116959465,1.1542386398,3.6965220489
2019-09-15 06:30:00,0.0,0,0.0,3.9189378108,1.2880925676000001,4.1251976956,0.0,0,0.0,3.7573324129,1.234975442,3.9550867504
2019-09-15 07:00:00,0.003,0,0.003,3.9764593913,1.3069989968,4.1857467277,0.003,0,0.003,3.8143294245,1.2537094537,4.0150836047
2019-09-15 07:30:00,0.064,0,0.064,4.1923902511,1.3779720382,4.4130423695,0.064,0,0.064,4.0180694871,1.3206755739,4.2295468285
2019-09-15 08:00:00,0.221,0,0.221,4.4976577627,1.4783086171,4.7343765923,0.221,0,0.221,4.3081291076,1.4160135607,4.5348727449
2019-09-15 08:30:00,0.668,0,0.668,4.4364536689000005,1.4581918043,4.6699512304,0.668,0,0.668,4.2511860667,1.3972972882999999,4.4749327018
2019-09-15 09:00:00,1.202,0,1.202,4.4638378772,1.4671925583,4.6987767128,1.202,0,1.202,4.2768491361,1.4057323313,4.501946459
