Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-15 09:30:00,1.6440000000000001,0,1.6440000000000001,4.2893045213,1.4098262184,4.5150573908,1.6440000000000001,0,1.6440000000000001,4.1085138547,1.3504032,4.324751426
2019-09-15 10:00:00,2.028,0,2.028,4.3021791667,1.4140579097,4.5286096492,2.028,0,2.028,4.1179771568,1.3535136369,4.3347127966
2019-09-15 10:30:00,2.394,0,2.394,4.0145136734,1.3195068345,4.2258038667,2.394,0,2.394,3.9332795379,1.2928064653,4.1402942504
2019-09-15 11:00:00,2.715,0,2.715,3.8307207219,1.2590970127,4.032337602,2.715,0,2.715,3.9864577932,1.3102853126,4.1962713612
2019-09-15 11:30:00,2.876,0,2.876,3.66563553,1.2048361341,3.8585637158,2.876,0,2.876,3.8703411417,1.2721196149,4.074043307
2019-09-15 12:00:00,2.874,0,2.874,3.672129127,1.2069704762,3.8653990811,2.874,0,2.874,3.8772217481,1.2743811609,4.0812860507
2019-09-15 12:30:00,3.154,0,3.154,3.5115807651,1.1542007815,3.6964008053,3.154,0,3.154,3.7229655804,1.2236796104,3.9189111372000003
2019-09-15 13:00:00,3.092,0,3.092,3.4093898714,1.1206122591,3.5888314435,3.092,0,3.092,3.6052219096,1.1849791373,3.7949704312
2019-09-15 13:30:00,3.008,0,3.008,3.347493373,1.1002678639,3.5236772347,3.008,0,3.008,3.5647583622,1.1716794125,3.7523772233
2019-09-15 14:00:00,3.092,0,3.092,3.0284738629,0.9954112217000001,3.1878672241,3.092,0,3.092,3.2794577071,1.0779056219,3.4520607443
2019-09-15 14:30:00,3.067,0,3.067,3.011761374,0.9899180922,3.1702751305,3.067,0,3.067,3.2376432467,1.0641618734,3.4080455228
2019-09-15 15:00:00,2.638,0,2.638,3.3491895011,1.1008253542,3.5254626327,2.638,0,2.638,3.5435534704,1.1647097016,3.7300562846
2019-09-15 15:30:00,2.2880000000000003,0,2.2880000000000003,3.7865641304,1.2445834429,3.9858569794000003,2.2880000000000003,0,2.2880000000000003,3.9246336944999998,1.289964714,4.1311933626
2019-09-15 16:00:00,2.318,0,2.318,3.9203795526,1.2885664452,4.1267153185,2.318,0,2.318,4.047628978,1.3303913086999999,4.2606620821
2019-09-15 16:30:00,2.147,0,2.147,4.2869663393,1.4090576952,4.5125961466,2.147,0,2.147,4.3639025639,1.4343454093,4.5935816462
2019-09-15 17:00:00,1.694,0,1.694,4.9773651687000005,1.6359808166,5.2393317565,1.694,0,1.694,4.7685597581,1.5673497970999999,5.0195365875
2019-09-15 17:30:00,1.278,0,1.278,5.6059507594,1.842586909,5.9010007994,1.278,0,1.278,5.3690509651,1.7647217121,5.6516325949
2019-09-15 18:00:00,0.89,0,0.89,6.1956165622,2.0364006858,6.5217016445,0.89,0,0.89,6.2103271988,2.0412358382,6.5371865251
2019-09-15 18:30:00,0.487,0,0.487,6.4565415467000005,2.1221625808,6.7963595227999996,0.487,0,0.487,6.5836079982,2.1639273037,6.9301136823
2019-09-15 19:00:00,0.151,0,0.151,6.7826052207,2.2293345278,7.1395844429,0.151,0,0.151,6.8652379873000005,2.2564946047,7.2265663024
2019-09-15 19:30:00,0.025,0,0.025,6.8977322996,2.2671749687,7.2607708417,0.025,0,0.025,6.8712866551000005,2.2584827057,7.2329333212
2019-09-15 20:00:00,0.0,0,0.0,7.0128577331,2.3050148688,7.3819555085,0.0,0,0.0,6.7217910982,2.2093458923,7.0755695771
2019-09-15 20:30:00,0.0,0,0.0,6.9128631837,2.2721482498,7.2766980881,0.0,0,0.0,6.6274239819,2.1783289211,6.9762357705
2019-09-15 21:00:00,0.0,0,0.0,6.6165985778,2.1747707829,6.9648406082,0.0,0,0.0,6.4110534584,2.1072113692,6.7484773246
2019-09-15 21:30:00,0.0,0,0.0,6.26981147,2.0607873727,6.5998015474,0.0,0,0.0,6.1791239052,2.0309798116,6.5043409528
2019-09-15 22:00:00,0.0,0,0.0,5.6688746757,1.8632690001,5.9672365007,0.0,0,0.0,5.4646919875,1.796157396,5.7523073552
2019-09-15 22:30:00,0.0,0,0.0,5.3574897165,1.7609217135000002,5.6394628595,0.0,0,0.0,5.2299816266,1.7190118311,5.5052438175
2019-09-15 23:00:00,0.0,0,0.0,4.9939012656,1.6414159688,5.2567381743,0.0,0,0.0,4.9352140495,1.6221264137,5.1949621574
2019-09-15 23:30:00,0.0,0,0.0,4.5197377039,1.4855659428,4.7576186357,0.0,0,0.0,4.3910629912,1.44327261,4.6221715697
2019-09-16 00:00:00,0.0,0,0.0,4.1023170966,1.348366424,4.3182285227,0.0,0,0.0,3.9259342568,1.2903921882,4.1325623756
2019-09-16 00:30:00,0.0,0,0.0,4.3177023257,1.4191601253,4.5449498165,0.0,0,0.0,4.2248065692,1.3886267668,4.4471648097
2019-09-16 01:00:00,0.0,0,0.0,4.1230701483,1.3551876223,4.3400738403,0.0,0,0.0,4.0448442213,1.3294760035,4.2577307593
2019-09-16 01:30:00,0.0,0,0.0,4.1882851867,1.3766227688,4.4087212492,0.0,0,0.0,4.0853781939,1.342798876,4.3003980989
2019-09-16 02:00:00,0.0,0,0.0,4.0509521253,1.3314835744,4.2641601319,0.0,0,0.0,3.9243579174,1.2898740705,4.1309030709
2019-09-16 02:30:00,0.0,0,0.0,4.0106182392,1.3182264672000001,4.2217034096,0.0,0,0.0,3.9003837361,1.2819941382,4.1056670907
2019-09-16 03:00:00,0.0,0,0.0,3.9150650838,1.2868196638,4.1211211408,0.0,0,0.0,3.759865745,1.235808108,3.9577534158
2019-09-16 03:30:00,0.0,0,0.0,3.8214236101,1.2560411998,4.0225511686,0.0,0,0.0,3.650005746,1.1996988725,3.8421113116
2019-09-16 04:00:00,0.0,0,0.0,3.8180685411,1.2549384419,4.019019517,0.0,0,0.0,3.650005746,1.1996988725,3.8421113116
2019-09-16 04:30:00,0.0,0,0.0,3.938191201,1.2944208509,4.1454644221,0.0,0,0.0,3.8240375693,1.2569003666,4.0253027045
2019-09-16 05:00:00,0.0,0,0.0,3.897031958,1.280892462,4.1021389032,0.0,0,0.0,3.7893617216,1.2455029667,3.9888018122
2019-09-16 05:30:00,0.0,0,0.0,3.98467676,1.3096999153,4.1943965894,0.0,0,0.0,3.8676011411999998,1.2712190203,4.071159096
2019-09-16 06:00:00,0.0,0,0.0,4.2140529066,1.3850922088,4.4358451648,0.0,0,0.0,4.1420329523,1.3614203945,4.3600346866
2019-09-16 06:30:00,0.0,0,0.0,4.7540376899,1.5625766241,5.0042501999,0.0,0,0.0,4.565464053,1.5005954670000001,4.8057516348
2019-09-16 07:00:00,0.0,0,0.0,5.5992959084,1.8403995653,5.8939956931,0.0,0,0.0,5.3639402028,1.7630418857999999,5.646252845
2019-09-16 07:30:00,0.018000000000000002,0,0.018000000000000002,6.0263193518,1.9807553837,6.3434940546,0.018000000000000002,0,0.018000000000000002,5.7616621616,1.8937667719,6.0649075386
2019-09-16 08:00:00,0.092,0,0.092,6.2816501412,2.0646785557,6.6122633066,0.092,0,0.092,6.1778921226,2.0305749442,6.5030443396
2019-09-16 08:30:00,0.131,0,0.131,6.4415047822,2.1172202353,6.7805313497,0.131,0,0.131,6.2515693724,2.0547914851,6.5805993393
2019-09-16 09:00:00,0.296,0,0.296,6.0563027102,1.990610437,6.3750554844,0.296,0,0.296,5.7973038875,1.9054816407000001,6.1024251447
2019-09-16 09:30:00,0.303,0,0.303,6.2537910566,2.0555217174,6.5829379543,0.303,0,0.303,5.993999457,1.970132348,6.3094731126
2019-09-16 10:00:00,0.483,0,0.483,6.0588696094,1.9914541360000002,6.3777574836,0.483,0,0.483,5.801339843,1.9068081951,6.1066735189
2019-09-16 10:30:00,0.548,0,0.548,5.8456484739,1.9213717378,6.1533141831,0.548,0,0.548,5.5969086920999995,1.8396149252,5.8914828338
2019-09-16 11:00:00,0.6910000000000001,0,0.6910000000000001,5.7767476313,1.8987251261,6.0807869804,0.6910000000000001,0,0.6910000000000001,5.5303016044,1.8177222342000001,5.8213701099
2019-09-16 11:30:00,1.15,0,1.15,5.6878341888,1.8695006907,5.9871938829,1.15,0,1.15,5.446186289,1.790074867,5.7328276726
2019-09-16 12:00:00,0.855,0,0.855,6.0752043035,1.9968230903,6.3949518984000004,0.855,0,0.855,5.8179957285,1.9122827199999999,6.12420603
2019-09-16 12:30:00,0.771,0,0.771,6.158736472,2.0242787863,6.4828804969,0.771,0,0.771,5.9030969965,1.9402541541,6.2137863121
2019-09-16 13:00:00,1.077,0,1.077,6.1065349549,2.0071209774,6.4279315314,1.077,0,1.077,5.8456767756,1.9213810402,6.1533439743
2019-09-16 13:30:00,1.583,0,1.583,5.6188517319999995,1.8468272537,5.9145807705,1.583,0,1.583,5.3768938297,1.7672995371,5.6598882418
2019-09-16 14:00:00,1.1219999999999999,0,1.1219999999999999,5.6876656949,1.8694453095,5.9870165209,1.1219999999999999,0,1.1219999999999999,5.4475355566,1.7905183498000001,5.7342479543
2019-09-16 14:30:00,1.18,0,1.18,5.5876859545,1.836583558,5.881774689,1.18,0,1.18,5.3503274093,1.7585675769,5.6319235887
2019-09-16 15:00:00,1.441,0,1.441,5.4724101271,1.7986942258,5.7604317127,1.441,0,1.441,5.2414425029,1.7227788389,5.5173078978
2019-09-16 15:30:00,1.306,0,1.306,5.3495978175,1.7583277716999999,5.6311555974,1.306,0,1.306,5.1273418546,1.6852757694,5.3972019522
2019-09-16 16:00:00,1.411,0,1.411,5.5767861761,1.8330009741,5.870301238,1.411,0,1.411,5.3392663769,1.7549319914,5.6202803968
2019-09-16 16:30:00,1.82,0,1.82,5.6531382666,1.8580966926,5.9506718596,1.82,0,1.82,5.4160726112,1.7801769798,5.7011290644
2019-09-16 17:00:00,1.309,0,1.309,6.1312305006,2.0152380107,6.4539268428,1.309,0,1.309,5.8680482903,1.9287342014000002,6.1768929371
2019-09-16 17:30:00,1.035,0,1.035,6.5819299701,2.1633757626,6.9283473369,1.035,0,1.035,6.2987285779,2.0702919664,6.6302406083
2019-09-16 18:00:00,0.59,0,0.59,7.0562333949,2.3192717593,7.4276140998999995,0.59,0,0.59,6.7624975138,2.2227254441,7.1184184356
2019-09-16 18:30:00,0.32,0,0.32,7.3174341564,2.4051242979,7.7025622699,0.32,0,0.32,7.0090419386,2.3037606777,7.3779388827
2019-09-16 19:00:00,0.101,0,0.101,7.5383151828,2.4777243804,7.9350686134,0.101,0,0.101,7.2218566484,2.3737094902,7.6019543667
2019-09-16 19:30:00,0.006,0,0.006,7.6716606649,2.5215529209,8.0754322788,0.006,0,0.006,7.3485166742,2.4153406275,7.7352807097
2019-09-16 20:00:00,0.0,0,0.0,7.5474826332,2.4807375757,7.9447185613,0.0,0,0.0,7.2218977846,2.373723011,7.601997668
2019-09-16 20:30:00,0.0,0,0.0,7.3389773524,2.412205204,7.7252393183,0.0,0,0.0,7.0213926733,2.3078201679,7.3909396561000005
2019-09-16 21:00:00,0.0,0,0.0,7.0584448774,2.3199986385,7.4299419762,0.0,0,0.0,6.7597404007,2.2218192248,7.1155162113
2019-09-16 21:30:00,0.0,0,0.0,6.5822208853,2.1634713818,6.9286535635,0.0,0,0.0,6.3183179686,2.0767306877,6.6508610196
2019-09-16 22:00:00,0.0,0,0.0,6.2144395031,2.0425874873,6.5415152665,0.0,0,0.0,5.9519414702,1.9563085562,6.2652015475
2019-09-16 22:30:00,0.0,0,0.0,5.8496455968,1.9226855286000002,6.1575216809,0.0,0,0.0,5.6043230820000005,1.8420519173,5.8992874547
2019-09-16 23:00:00,0.0,0,0.0,5.3386750028,1.7547376161,5.6196578977,0.0,0,0.0,5.305716674,1.7439047373,5.58496492
2019-09-16 23:30:00,0.0,0,0.0,4.825535708,1.5860768861999999,5.0795112716,0.0,0,0.0,4.6227282855,1.5194173100000001,4.8660297742
2019-09-17 00:00:00,0.0,0,0.0,4.5734148591,1.5032087706000001,4.8141209043,0.0,0,0.0,4.3856372901,1.4414892683,4.6164603054
2019-09-17 00:30:00,0.0,0,0.0,4.4908755540000005,1.4760794128999999,4.7272374253,0.0,0,0.0,4.3104426079,1.4167739715,4.5373080083
2019-09-17 01:00:00,0.0,0,0.0,4.2858556617,1.4086926331,4.5114270123,0.0,0,0.0,4.1100451089,1.3509064989000001,4.3263632725
2019-09-17 01:30:00,0.0,0,0.0,4.3389325574,1.4261381651,4.5672974288,0.0,0,0.0,4.1636548007,1.3685271524,4.3827945271
2019-09-17 02:00:00,0.0,0,0.0,4.1513771239,1.3644916752,4.3698706568,0.0,0,0.0,3.9865443437,1.3103137604000001,4.1963624671
2019-09-17 02:30:00,0.0,0,0.0,4.0577544084,1.3337193768,4.2713204299,0.0,0,0.0,3.8992770076000003,1.2816303741000001,4.1045021133
2019-09-17 03:00:00,0.0,0,0.0,3.9348394228,1.2933191747000001,4.1419362346,0.0,0,0.0,3.7764436363,1.2412569974,3.9752038277
2019-09-17 03:30:00,0.0,0,0.0,3.8389815304,1.2618122091,4.0410331899,0.0,0,0.0,3.687608188,1.2120581975,3.8816928295
2019-09-17 04:00:00,0.0,0,0.0,3.7369262216,1.2282682513,3.9336065491000003,0.0,0,0.0,3.5889457934999998,1.1796294367,3.7778376774
2019-09-17 04:30:00,0.0,0,0.0,3.9115783789,1.2856736393000001,4.1174509251,0.0,0,0.0,3.754998509,1.2342083249,3.9526300095
2019-09-17 05:00:00,0.0,0,0.0,3.8348438862,1.2604522312,4.036677775,0.0,0,0.0,3.6825922035,1.2104095231,3.8764128458
2019-09-17 05:30:00,0.0,0,0.0,3.9190026415,1.2881138764,4.1252659384,0.0,0,0.0,3.7648889695000003,1.237459162,3.9630410205
2019-09-17 06:00:00,0.0,0,0.0,4.2854255415,1.4085512594,4.5109742543,0.0,0,0.0,4.1044272194,1.3490599879,4.3204497047
2019-09-17 06:30:00,0.0,0,0.0,4.9711292489000005,1.6339311689,5.2327676304,0.0,0,0.0,4.7624985849,1.5653575858000002,5.0131564051
2019-09-17 07:00:00,0.003,0,0.003,5.5590877346,1.8271837776000002,5.8516712994999995,0.003,0,0.003,5.3251662016,1.7502974879000002,5.605438107
2019-09-17 07:30:00,0.076,0,0.076,6.1053423339,2.0067289818,6.426676141,0.076,0,0.076,6.0017314184,1.9726737208,6.3176120193
2019-09-17 08:00:00,0.18,0,0.18,6.3653211856,2.0921798981,6.7003380901,0.18,0,0.18,6.0922939292,2.0024401786,6.4129409781
2019-09-17 08:30:00,0.46900000000000003,0,0.46900000000000003,6.2917515482,2.0679987276,6.6228963665,0.46900000000000003,0,0.46900000000000003,6.1036949111,2.0061875002,6.4249420117
2019-09-17 09:00:00,1.156,0,1.156,5.4754400555,1.7996901151,5.7636211111,1.156,0,1.156,5.242643022,1.7231734304000002,5.5185716021
2019-09-17 09:30:00,1.617,0,1.617,5.1687469276,1.6988849588,5.4407862395,1.617,0,1.617,4.9512407156,1.6273941241,5.2118323323
2019-09-17 10:00:00,1.992,0,1.992,4.7639070886,1.5658205386000001,5.0146390406,1.992,0,1.992,4.5655107838,1.5006108266,4.805800825
2019-09-17 10:30:00,2.414,0,2.414,4.4157641315,1.4513914822,4.64817277,2.414,0,2.414,4.2307798755,1.3905900976,4.4534525005
2019-09-17 11:00:00,2.7199999999999998,0,2.7199999999999998,4.1449954174,1.3623941097,4.3631530709,2.7199999999999998,0,2.7199999999999998,3.9712137022,1.3052748222,4.1802249497
2019-09-17 11:30:00,2.949,0,2.949,3.9970600745000002,1.3137701139,4.2074316574,2.949,0,2.949,3.8301194751,1.2588993924,4.0317047107
2019-09-17 12:00:00,3.055,0,3.055,3.9315182501,1.292227558,4.1384402632,3.055,0,3.055,3.7703801594,1.2392640289,3.9688212205
2019-09-17 12:30:00,3.242,0,3.242,3.856823126,1.267676458,4.0598138168,3.242,0,3.242,3.6967855112,1.2150746378,3.8913531696
2019-09-17 13:00:00,3.315,0,3.315,3.7113888645,1.2198745279,3.9067251206,3.315,0,3.315,3.5558176545,1.1687407439,3.7429659521
2019-09-17 13:30:00,3.341,0,3.341,3.5002992427,1.1504927244,3.6845255186,3.341,0,3.341,3.3535058409,1.1022440665,3.5300061484
2019-09-17 14:00:00,3.303,0,3.303,3.3940381681,1.1155663982,3.5726717559,3.303,0,3.303,3.2520639553,1.0689017311,3.4232252161
2019-09-17 14:30:00,3.171,0,3.171,3.3970444021,1.1165544996,3.5758362127,3.171,0,3.171,3.2549546788,1.069851866,3.4262680829
2019-09-17 15:00:00,2.991,0,2.991,3.4450868842,1.1323452998,3.6264072466,2.991,0,2.991,3.3034256357,1.0857834991,3.4772901428000003
2019-09-17 15:30:00,2.768,0,2.768,3.6485798005,1.1992301869,3.8406103164000003,2.768,0,2.768,3.4971416274,1.1494548665,3.6812017131
2019-09-17 16:00:00,2.488,0,2.488,4.0640781952,1.335797905,4.2779770476,2.488,0,2.488,3.8944232643000003,1.2800350258,4.0993929098
2019-09-17 16:30:00,2.15,0,2.15,4.813639117,1.5821666658,5.0669885442,2.15,0,2.15,4.6126334603,1.5160993014000002,4.8554036425
2019-09-17 17:00:00,1.742,0,1.742,5.6519272167,1.8576986398000002,5.9493970702,1.742,0,1.742,5.4121659879,1.7788929348,5.6970168293
2019-09-17 17:30:00,1.301,0,1.301,6.2546252989,2.0557959196,6.5838161041,1.301,0,1.301,5.9834093519,1.9666515488,6.2983256336
2019-09-17 18:00:00,0.837,0,0.837,6.7263924298,2.2108582769,7.080413084,0.837,0,0.837,6.4357220188,2.1153195329,6.7744442303
2019-09-17 18:30:00,0.40700000000000003,0,0.40700000000000003,7.1077119021,2.3361919264,7.4818020022,0.40700000000000003,0,0.40700000000000003,7.1647984261,2.3549553595,7.5418930801
2019-09-17 19:00:00,0.135,0,0.135,7.25335711,2.3840631913,7.6351127474,0.135,0,0.135,7.2975880758,2.3986012067,7.6816716587
2019-09-17 19:30:00,0.018000000000000002,0,0.018000000000000002,7.2798415872,2.3927682179,7.6629911444,0.018000000000000002,0,0.018000000000000002,7.2847061904,2.3943671357,7.6681117794
2019-09-17 20:00:00,0.0,0,0.0,7.3548496755,2.4174221843,7.7419470268,0.0,0,0.0,7.3633836284,2.420227159,7.7509301352
2019-09-17 20:30:00,0.0,0,0.0,7.27433493,2.3909582672,7.6571946631,0.0,0,0.0,7.2875208942,2.3952922841,7.6710746255
2019-09-17 21:00:00,0.0,0,0.0,7.0153038565,2.3058188706,7.3845303753,0.0,0,0.0,6.9925812032,2.2983502957,7.3606117928
2019-09-17 21:30:00,0.0,0,0.0,6.6446666343,2.1839963069,6.9943859309,0.0,0,0.0,6.3643516875,2.0918612395,6.6993175658
2019-09-17 22:00:00,0.0,0,0.0,6.2112802425,2.0415490885,6.5381897289,0.0,0,0.0,5.999175379,1.9718335913,6.3149214516
2019-09-17 22:30:00,0.0,0,0.0,5.8919224283,1.9365812511,6.2020236087,0.0,0,0.0,5.6390907457,1.8534794958,5.9358849954
2019-09-17 23:00:00,0.0,0,0.0,5.2803566963,1.7355693157,5.5582702066,0.0,0,0.0,5.0630466218,1.6641429483999999,5.3295227598
2019-09-17 23:30:00,0.0,0,0.0,4.8288180482000005,1.5871557392,5.0829663665,0.0,0,0.0,4.7708067823,1.5680883582,5.0219018761
2019-09-18 00:00:00,0.0,0,0.0,4.4093653123,1.4492882921,4.6414371708,0.0,0,0.0,4.2241023173,1.3883952904,4.4464234919
2019-09-18 00:30:00,0.0,0,0.0,4.4572495023,1.4650270642,4.6918415814,0.0,0,0.0,4.2724985709,1.4043023695999999,4.4973669167
2019-09-18 01:00:00,0.0,0,0.0,4.1790660692,1.3735925914,4.3990169149,0.0,0,0.0,4.0068745153,1.3169959646,4.2177626477
2019-09-18 01:30:00,0.0,0,0.0,4.2709995675,1.4038096710999999,4.4957890184,0.0,0,0.0,4.0967080925,1.3465228336,4.3123243079
2019-09-18 02:00:00,0.0,0,0.0,4.0246354839,1.3228337127,4.2364584041,0.0,0,0.0,3.8595805682,1.2685827854,4.0627163876
2019-09-18 02:30:00,0.0,0,0.0,4.0801914119,1.3410940632,4.2949383283,0.0,0,0.0,3.9086241411,1.2847026283,4.1143412011
2019-09-18 03:00:00,0.0,0,0.0,3.8807785491,1.2755502248,4.0850300517,0.0,0,0.0,3.7220599256,1.2233819361,3.9179578164
2019-09-18 03:30:00,0.0,0,0.0,3.8490901773,1.2651347607,4.0516738708,0.0,0,0.0,3.6903669466,1.2129649576000001,3.8845967858
2019-09-18 04:00:00,0.0,0,0.0,3.7138771114,1.2206923751,3.9093443278,0.0,0,0.0,3.5615856087999997,1.1706365789,3.749037483
2019-09-18 04:30:00,0.0,0,0.0,3.7927062597,1.2466022632,3.9923223786,0.0,0,0.0,3.6361576534,1.1951472246,3.827534372
2019-09-18 05:00:00,0.0,0,0.0,3.732996233,1.2269765265,3.9294697189,0.0,0,0.0,3.5788894719,1.1763240836,3.7672520757
2019-09-18 05:30:00,0.0,0,0.0,3.9038293048,1.2831266418,4.1092940051,0.0,0,0.0,3.757406458,1.2349997795,3.9551646927
2019-09-18 06:00:00,0.0,0,0.0,4.3694296247,1.4361620663,4.5993996049,0.0,0,0.0,4.2267156183,1.3892542408000002,4.449174335
2019-09-18 06:30:00,0.0,0,0.0,4.9351952914,1.6221202482,5.194942412,0.0,0,0.0,4.724452201,1.5528523441000002,4.97310758
2019-09-18 07:00:00,0.001,0,0.001,5.7298911883,1.8833241580000002,6.0314644088,0.001,0,0.001,5.5393173445,1.8206855647,5.8308603627
2019-09-18 07:30:00,0.069,0,0.069,6.3142563441,2.0753956963,6.6465856254,0.069,0,0.069,6.0403741127,1.9853749602000001,6.3582885397
2019-09-18 08:00:00,0.29,0,0.29,6.8945453954,2.2661274839,7.2574162057,0.29,0,0.29,6.5960781924,2.1680260584,6.9432402026
2019-09-18 08:30:00,0.674,0,0.674,6.5594567667,2.1559891778,6.9046913334,0.674,0,0.674,6.2750025302,2.0624935916,6.6052658213
2019-09-18 09:00:00,1.131,0,1.131,6.0541149221,1.9898913458,6.3727525496,1.131,0,1.131,6.0958987773,2.0036250349,6.416735555
2019-09-18 09:30:00,1.5819999999999999,0,1.5819999999999999,5.6374373992999995,1.8529360671,5.9341446308,1.5819999999999999,0,1.5819999999999999,5.7615601438,1.8937332403,6.0648001514
2019-09-18 10:00:00,1.9929999999999999,0,1.9929999999999999,5.1798300089,1.7025277915,5.452452641,1.9929999999999999,0,1.9929999999999999,5.3683710659,1.7644982401,5.6509169114999995
2019-09-18 10:30:00,2.333,0,2.333,4.8022065425000005,1.5784089603,5.0549542552,2.333,0,2.333,5.0372542202,1.6556653959,5.3023728634000005
2019-09-18 11:00:00,2.613,0,2.613,4.4436949577,1.4605719008,4.6775736396,2.613,0,2.613,4.7098955783,1.5480678136,4.9577848193000005
2019-09-18 11:30:00,2.8449999999999998,0,2.8449999999999998,4.198791703,1.3800760937,4.41978074,2.8449999999999998,0,2.8449999999999998,4.2358136308,1.392244613,4.4587511904
2019-09-18 12:00:00,3.009,0,3.009,4.1353744813,1.359231861,4.3530257698,3.009,0,3.009,4.1422182298,1.3614812923000001,4.3602297155
2019-09-18 12:30:00,3.127,0,3.127,4.1609240148,1.3676295865,4.3799200155,3.127,0,3.127,4.0611216537,1.3348261368,4.2748648987
2019-09-18 13:00:00,3.184,0,3.184,3.9464595785,1.2971385352,4.1541679774,3.184,0,3.184,3.7826726453,1.2433043736,3.9817606791999998
2019-09-18 13:30:00,3.204,0,3.204,3.8486636771000002,1.2649945768,4.0512249233,3.204,0,3.204,3.6911518254,1.2132229348,3.8854229741
2019-09-18 14:00:00,3.147,0,3.147,3.7663284076,1.2379322825,3.9645562186000003,3.147,0,3.147,3.6132813152,1.1876281359,3.803454016
2019-09-18 14:30:00,3.052,0,3.052,3.7442458337,1.2306740914,3.9413114039,3.052,0,3.052,3.5893018684999998,1.1797464729,3.7782124932
2019-09-18 15:00:00,2.8810000000000002,0,2.8810000000000002,3.8423876083,1.2629317328,4.0446185351,2.8810000000000002,0,2.8810000000000002,3.680487017,1.2097175818,3.87419686
2019-09-18 15:30:00,2.664,0,2.664,4.0918309838,1.3449198055,4.3071905093,2.664,0,2.664,3.9211789113,1.2888291817,4.1275567488
2019-09-18 16:00:00,2.41,0,2.41,4.5773685422,1.5045082833999999,4.818282676,2.41,0,2.41,4.3890601516,1.4426143085,4.6200633174
2019-09-18 16:30:00,2.059,0,2.059,5.2573941366,1.7280218874000002,5.5340990912,2.059,0,2.059,5.0343365113,1.6547063914,5.2993015909
2019-09-18 17:00:00,1.67,0,1.67,6.6254402295,2.1776768932,6.97414761,1.67,0,1.67,6.3438046459,2.0851077535,6.677689101
2019-09-18 17:30:00,1.251,0,1.251,6.1163368902,2.0103427177,6.4382493581,1.251,0,1.251,5.8546734286,1.9243380970000001,6.1628141353
2019-09-18 18:00:00,0.8,0,0.8,6.7017600692,2.2027620115,7.0544842834,0.8,0,0.8,6.4144081983,2.1083140189,6.7520086298
2019-09-18 18:30:00,0.4,0,0.4,7.107359118,2.3360759719,7.4814306505,0.4,0,0.4,7.0211883086,2.3077529965,7.3907245354
2019-09-18 19:00:00,0.125,0,0.125,7.3392307515,2.4122884922,7.7255060542,0.125,0,0.125,7.3796169628,2.425562798,7.7680178556
2019-09-18 19:30:00,0.015,0,0.015,7.3262981863,2.4080377636,7.7118928276,0.015,0,0.015,7.3232616759999996,2.407039711,7.7086965011
2019-09-18 20:00:00,0.0,0,0.0,7.51807584,2.4710720301,7.9137640421,0.0,0,0.0,7.5415639558,2.4787922005,7.9384883745
2019-09-18 20:30:00,0.0,0,0.0,7.3455805363,2.4143755656,7.7321900382,0.0,0,0.0,7.3198319037,2.4059123993,7.7050862144
2019-09-18 21:00:00,0.0,0,0.0,7.002777717,2.3017017277000003,7.3713449653,0.0,0,0.0,6.9248555398,2.2760899466,7.2893216208
2019-09-18 21:30:00,0.0,0,0.0,6.5193660779,2.1428120056,6.8624906083,0.0,0,0.0,6.2492071668,2.0540150657,6.5781128072
2019-09-18 22:00:00,0.0,0,0.0,6.0575180382,1.991009896,6.3763347771,0.0,0,0.0,5.7993363452,1.9061496772000002,6.1045645739
2019-09-18 22:30:00,0.0,0,0.0,5.6100301547,1.8439277414,5.9052948997,0.0,0,0.0,5.3765153766000005,1.7671751455,5.6594898701
2019-09-18 23:00:00,0.0,0,0.0,5.2647746303,1.7304477383,5.5418680318,0.0,0,0.0,5.2058929222,1.7110942568,5.4798872865
2019-09-18 23:30:00,0.0,0,0.0,4.8934430289,1.6083969432,5.150992662,0.0,0,0.0,4.8559218721,1.5960643353,5.1114967074
2019-09-19 00:00:00,0.0,0,0.0,4.6126334603,1.5160993014000002,4.8554036425,0.0,0,0.0,4.5554235277,1.4972953059,4.7951826608
2019-09-19 00:30:00,0.0,0,0.0,4.5451460578,1.4939172649,4.7843642714,0.0,0,0.0,4.5167489116,1.4845835743,4.7544725386
2019-09-19 01:00:00,0.0,0,0.0,4.2867550637,1.4089882522,4.5123737513,0.0,0,0.0,4.2445733392000005,1.3951237899,4.467971936
2019-09-19 01:30:00,0.0,0,0.0,4.3707739559,1.4366039266000001,4.6008146904,0.0,0,0.0,4.3362432367,1.4252542281,4.564466565
2019-09-19 02:00:00,0.0,0,0.0,4.2345519011,1.3918299024,4.4574230538,0.0,0,0.0,4.1759699937,1.3725749606,4.3957578881
2019-09-19 02:30:00,0.0,0,0.0,4.0481746086,1.3305706488,4.2612364301,0.0,0,0.0,3.9489451927,1.2979555171000001,4.1567844133
2019-09-19 03:00:00,0.0,0,0.0,3.762515904,1.2366791731,3.9605430568,0.0,0,0.0,3.6148102657,1.1881306776,3.8050634376
2019-09-19 03:30:00,0.0,0,0.0,3.6513523809,1.20014149,3.843528822,0.0,0,0.0,3.5044977685000003,1.1518727131,3.6889450194
2019-09-19 04:00:00,0.0,0,0.0,3.6206970215,1.1900655606,3.8112600226,0.0,0,0.0,3.475787658,1.1424361562,3.6587238505
2019-09-19 04:30:00,0.0,0,0.0,3.7090878697000003,1.2191182275,3.9043030207,0.0,0,0.0,3.5618557914,1.1707253836,3.7493218857
2019-09-19 05:00:00,0.0,0,0.0,3.7058285657,1.2180469461,3.9008721745,0.0,0,0.0,3.5587175925,1.1696939075000001,3.7460185184
2019-09-19 05:30:00,0.0,0,0.0,3.9287459988,1.2913163631,4.135522104,0.0,0,0.0,3.7707187927,1.2393753323,3.9691776765
2019-09-19 06:00:00,0.0,0,0.0,4.2735450759999996,1.4046463392000001,4.498468501,0.0,0,0.0,4.0971559835,1.3466700482,4.3127957721
2019-09-19 06:30:00,0.0,0,0.0,4.8973476776,1.6096803392,5.1551028186,0.0,0,0.0,4.6933917322,1.5426432617999999,4.9404123497
2019-09-19 07:00:00,0.001,0,0.001,5.5718103406,1.831365496,5.8650635164,0.001,0,0.001,5.3506917115,1.7586873173000002,5.6323070648
2019-09-19 07:30:00,0.066,0,0.066,6.2849759213,2.0657716868,6.6157641277,0.066,0,0.066,6.188865288,2.0341816493,6.51459504
2019-09-19 08:00:00,0.213,0,0.213,6.5978486948,2.1686079943,6.9451038892,0.213,0,0.213,6.3186819418,2.0768503199,6.6512441492
2019-09-19 08:30:00,0.581,0,0.581,6.2719962963,2.0615054903,6.6021013645,0.581,0,0.581,6.0060349238,1.9740882146,6.322142025
2019-09-19 09:00:00,0.996,0,0.996,5.7066614079,1.8756888984,6.0070120083,0.996,0,0.996,5.4643619105,1.7960489049000001,5.7519599058
2019-09-19 09:30:00,1.601,0,1.601,5.1988859453,1.7087911749,5.4725115214,1.601,0,1.601,4.9817723373,1.6374293829000002,5.2439708814
2019-09-19 10:00:00,1.937,0,1.937,4.8405593089,1.5910149050000002,5.0953255883,1.937,0,1.937,4.6369656911,1.5240969189,4.881016517
2019-09-19 10:30:00,2.15,0,2.15,4.5085677429,1.4818945542,4.745860782,2.15,0,2.15,4.3231481012,1.4209500652,4.5506822118
2019-09-19 11:00:00,2.571,0,2.571,4.2270358225,1.3893594869,4.4495113921,2.571,0,2.571,4.0522790148,1.3319197019,4.2655568576
2019-09-19 11:30:00,2.802,0,2.802,3.9706845261,1.3051008903999999,4.1796679222,2.802,0,2.802,3.8092538748,1.2520412012,4.0097409208
2019-09-19 12:00:00,2.972,0,2.972,3.8301194751,1.2588993924,4.0317047107,2.972,0,2.972,3.8518298487,1.2660352471,4.0545577354
2019-09-19 12:30:00,3.071,0,3.071,3.7614302372,1.2363223317,3.9594002497,3.071,0,3.071,4.1776022784,1.3731114667,4.3974760825
2019-09-19 13:00:00,3.103,0,3.103,3.8922203382,1.279310959,4.0970740402,3.103,0,3.103,4.3908194649,1.4431925668,4.6219152262000005
2019-09-19 13:30:00,3.137,0,3.137,3.6678924268,1.2055779402,3.8609393967,3.137,0,3.137,3.9182783151000002,1.2878758019,4.1245034896
2019-09-19 14:00:00,3.093,0,3.093,3.4624351744,1.138047407,3.6446686046,3.093,0,3.093,3.3203997509,1.091362621,3.4951576325
2019-09-19 14:30:00,3.002,0,3.002,3.3680186947,1.1070142109,3.5452828365,3.002,0,3.002,3.2331834237,1.0626960005,3.4033509723
2019-09-19 15:00:00,2.814,0,2.814,3.6522468464999998,1.2004354866,3.8444703648000003,2.814,0,2.814,3.5063620614,1.1524854766,3.690907433
2019-09-19 15:30:00,2.606,0,2.606,3.8791479099,1.2750142596,4.0833135894,2.606,0,2.606,3.719018479,1.2223822609,3.9147562937
2019-09-19 16:00:00,2.355,0,2.355,4.4370433976,1.4583856388,4.6705719975,2.355,0,2.355,4.254365731,1.3983423934,4.4782797168
2019-09-19 16:30:00,2.032,0,2.032,5.1056170012,1.6781351554000001,5.3743336854,2.032,0,2.032,4.8934430289,1.6083969432,5.150992662
2019-09-19 17:00:00,1.653,0,1.653,5.7523660371,1.8907112836,6.0551221443,1.653,0,1.653,5.5123550292,1.8118234802000002,5.8024789781
2019-09-19 17:30:00,1.207,0,1.207,6.3374347866,2.083014082,6.6709839859,1.207,0,1.207,6.066781912,1.9940547841,6.3860862231
2019-09-19 18:00:00,0.768,0,0.768,6.6907191113,2.1991330241,7.0428622225,0.768,0,0.768,6.5727510014,2.1603587815,6.9186852647
2019-09-19 18:30:00,0.369,0,0.369,6.9906375997,2.2977114641,7.3585658944,0.369,0,0.369,7.1116695343,2.3374927372,7.4859679308
2019-09-19 19:00:00,0.113,0,0.113,7.10755723,2.3361410880999998,7.4816391894,0.113,0,0.113,7.1626132708,2.3542371337,7.5395929166
2019-09-19 19:30:00,0.012,0,0.012,7.2627289252,2.3871435579,7.644977816,0.012,0,0.012,7.0069045013,2.3030581360999998,7.3756889487
2019-09-19 20:00:00,0.0,0,0.0,7.6229379544,2.5055385404,8.0241452152,0.0,0,0.0,7.2999262578,2.3993697299,7.6841329029
2019-09-19 20:30:00,0.0,0,0.0,7.3408548089,2.4128222941,7.7272155883,0.0,0,0.0,7.0378665722000004,2.3132348767,7.4082806024
2019-09-19 21:00:00,0.0,0,0.0,6.9989421771,2.3004410467,7.3673075549,0.0,0,0.0,6.8080899235,2.2377109445,7.1664104458
2019-09-19 21:30:00,0.0,0,0.0,6.5929396644,2.1669944741,6.9399364889,0.0,0,0.0,6.5366946227,2.1485076229,6.8807311817
2019-09-19 22:00:00,0.0,0,0.0,6.3082152452999996,2.0734100832,6.640226574,0.0,0,0.0,6.2784431626,2.0636244728,6.6088875395
2019-09-19 22:30:00,0.0,0,0.0,5.7428369171,1.8875792133,6.0450914917,0.0,0,0.0,5.7217133104,1.8806362195,6.0228561162
2019-09-19 23:00:00,0.0,0,0.0,5.3474909856,1.7576352895,5.6289378795000005,0.0,0,0.0,5.3362104504,1.7539275569,5.617063632
2019-09-19 23:30:00,0.0,0,0.0,4.9170608061,1.6161597311,5.1758534801,0.0,0,0.0,4.9001949613,1.6106161961,5.1580999593
2019-09-20 00:00:00,0.0,0,0.0,4.5302639655,1.4890257577,4.7686989110999995,0.0,0,0.0,4.4219006663,1.4534084637,4.6546322802999995
2019-09-20 00:30:00,0.0,0,0.0,4.3610720638,1.4334150689,4.5906021724,0.0,0,0.0,4.1880238895,1.3765368846000001,4.4084461995
2019-09-20 01:00:00,0.0,0,0.0,4.1972897378,1.3795824217,4.418199724,0.0,0,0.0,4.0262506559,1.3233645941,4.2381585851
2019-09-20 01:30:00,0.0,0,0.0,4.2461134788,1.3956300093,4.4695931356,0.0,0,0.0,4.0748499577,1.3393384121,4.289315745
2019-09-20 02:00:00,0.0,0,0.0,4.0928643254,1.3452594484,4.3082782372,0.0,0,0.0,3.9236951308,1.2896562231,4.1302054009
2019-09-20 02:30:00,0.0,0,0.0,4.0399513163,1.3278677834,4.252580333,0.0,0,0.0,3.8805682608,1.2754811064,4.0848086956
2019-09-20 03:00:00,0.0,0,0.0,4.0399513163,1.3278677834,4.252580333,0.0,0,0.0,3.8805682608,1.2754811064,4.0848086956
2019-09-20 03:30:00,0.0,0,0.0,4.0399513163,1.3278677834,4.252580333,0.0,0,0.0,3.8805682608,1.2754811064,4.0848086956
2019-09-20 04:00:00,0.0,0,0.0,3.8056042705,1.2508416343,4.0058992321,0.0,0,0.0,3.6568718725,1.2019556592,3.8493388132
2019-09-20 04:30:00,0.0,0,0.0,3.8626819091,1.2696021469,4.0659809569,0.0,0,0.0,3.7096038822,1.2192878326,3.9048461918
2019-09-20 05:00:00,0.0,0,0.0,3.8397568656,1.2620670495,4.0418493323,0.0,0,0.0,3.688969961,1.2125057907,3.8831262747
2019-09-20 05:30:00,0.0,0,0.0,3.9720456409000002,1.3055482672,4.1811006746,0.0,0,0.0,3.8127734886,1.2531980423,4.0134457775
2019-09-20 06:00:00,0.0,0,0.0,4.2644763524,1.4016655939,4.4889224762,0.0,0,0.0,4.0923512746,1.3450908168,4.3077381838
2019-09-20 06:30:00,0.0,0,0.0,4.8835482903,1.6051446998999999,5.1405771477,0.0,0,0.0,4.6801208628,1.5382813379,4.9264430135
2019-09-20 07:00:00,0.001,0,0.001,5.7228647951,1.8810146942000001,6.0240682054,0.001,0,0.001,5.4887128994,1.8040526879,5.7775925257
2019-09-20 07:30:00,0.067,0,0.067,6.2796407198,2.0640180908,6.6101481261,0.067,0,0.067,6.1125375501,2.009093935,6.4342500528
2019-09-20 08:00:00,0.275,0,0.275,6.4817011088,2.130432129,6.8228432725,0.275,0,0.275,6.5008146359,2.1367144415,6.8429627747
2019-09-20 08:30:00,0.636,0,0.636,6.2777945269,2.0634112766,6.6082047651,0.636,0,0.636,6.3594864261,2.0902621054,6.694196238
2019-09-20 09:00:00,1.09,0,1.09,5.707877065,1.8760884656,6.0082916474,1.09,0,1.09,5.8273234456,1.9153485923,6.1340246796
2019-09-20 09:30:00,1.552,0,1.552,5.3486530011,1.7580172256000002,5.6301610538,1.552,0,1.552,5.5302107757,1.8176923802,5.8212745007
2019-09-20 10:00:00,1.974,0,1.974,4.9967903437,1.6423655629,5.2597793091,1.974,0,1.974,5.073780539,1.6676710163,5.34082162
2019-09-20 10:30:00,2.327,0,2.327,4.5470949268,1.4945578272,4.7864157124,2.327,0,2.327,4.3635379326,1.4342255608,4.5931978238
2019-09-20 11:00:00,2.6189999999999998,0,2.6189999999999998,4.3601127675,1.4330997635,4.5895923868,2.6189999999999998,0,2.6189999999999998,4.1835522193,1.3750671177,4.4037391782
2019-09-20 11:30:00,2.724,0,2.724,4.2890665895,1.409748014,4.5148069363,2.724,0,2.724,4.1129187197,1.3518510091,4.329388126
2019-09-20 12:00:00,3.028,0,3.028,3.9916666242,1.3119973725,4.2017543413,3.028,0,3.028,4.2700646238,1.4035023699,4.4948048671
2019-09-20 12:30:00,3.145,0,3.145,3.7591950603,1.2355876646,3.9570474319,3.145,0,3.145,4.2348704599,1.3919346077,4.4577583788
2019-09-20 13:00:00,3.224,0,3.224,3.6517769065,1.2002810248,3.8439756911,3.224,0,3.224,4.1608282497,1.36759811,4.3798192102
2019-09-20 13:30:00,3.251,0,3.251,3.5536384227999998,1.1680244651,3.740672024,3.251,0,3.251,4.0309740797,1.3249171084,4.2431306102
2019-09-20 14:00:00,3.209,0,3.209,3.453260484,1.1350318321,3.6350110358,3.209,0,3.209,3.9805680756,1.308349456,4.1900716586
2019-09-20 14:30:00,3.096,0,3.096,3.4623719892,1.1380266391,3.6446020939,3.096,0,3.096,3.9445521749,1.2965116019,4.1521601841
2019-09-20 15:00:00,2.939,0,2.939,3.5788075286,1.1762971501,3.7671658196,2.939,0,2.939,4.0459486462,1.3298390104,4.2588933118
2019-09-20 15:30:00,2.7119999999999997,0,2.7119999999999997,3.7690177283,1.2388162194,3.9673870824,2.7119999999999997,0,2.7119999999999997,4.1953642343,1.3789495392,4.4161728782
2019-09-20 16:00:00,2.427,0,2.427,4.2252189185,1.3887622994,4.4475988616,2.427,0,2.427,4.6098128329,1.515172206,4.852434561
2019-09-20 16:30:00,2.095,0,2.095,4.7999052185,1.5776525517,5.052531809,2.095,0,2.095,4.7667527268,1.5667558546,5.0176344493
2019-09-20 17:00:00,1.706,0,1.706,5.3556155509,1.760305705,5.6374900536,1.706,0,1.706,5.1366735208,1.6883429398,5.4070247588
2019-09-20 17:30:00,1.2610000000000001,0,1.2610000000000001,5.9474984308,1.9548481998,6.260524664,1.2610000000000001,0,1.2610000000000001,5.7030183854,1.8744914948,6.0031772478
2019-09-20 18:00:00,0.801,0,0.801,6.4601302693000004,2.1233421369,6.8001371256,0.801,0,0.801,6.1925343085,2.035387598,6.5184571669
2019-09-20 18:30:00,0.372,0,0.372,6.7998524804,2.2350034279,7.157739453,0.372,0,0.372,6.5177759167,2.1422893449,6.8608167544
2019-09-20 19:00:00,0.10300000000000001,0,0.10300000000000001,7.0439172146,2.3152236266,7.4146496996,0.10300000000000001,0,0.10300000000000001,6.750979376,2.2189396153,7.10629408
2019-09-20 19:30:00,0.007,0,0.007,7.1354538308,2.3453102574,7.5110040324,0.007,0,0.007,6.8371199091,2.2472526393,7.1969683254
2019-09-20 20:00:00,0.0,0,0.0,7.3332544834,2.4103241879,7.7192152456,0.0,0,0.0,7.3613468925,2.4195577163,7.7487862027
2019-09-20 20:30:00,0.0,0,0.0,7.0667287221,2.3227214066,7.4386618127,0.0,0,0.0,6.9289714641,2.2774427855,7.2936541727
2019-09-20 21:00:00,0.0,0,0.0,6.679526114,2.1954540638,7.03108012,0.0,0,0.0,6.4025073292,2.1044023924,6.7394813992
2019-09-20 21:30:00,0.0,0,0.0,6.3096438235,2.0738796341,6.6417303405,0.0,0,0.0,6.0686396231,1.9946653842000002,6.3880417085
2019-09-20 22:00:00,0.0,0,0.0,6.0463674935,1.9873448892,6.3645973616,0.0,0,0.0,6.012936592,1.9763566832000001,6.3294069389
2019-09-20 22:30:00,0.0,0,0.0,5.6265484808,1.8493570527,5.9226826114,0.0,0,0.0,5.4360924511,1.7867571830000002,5.7222025801
2019-09-20 23:00:00,0.0,0,0.0,5.2186178318,1.7152767323,5.4932819282,0.0,0,0.0,5.0107272905,1.6469464158,5.2744497795
2019-09-20 23:30:00,0.0,0,0.0,4.9251024408,1.6188028886999999,5.1843183588,0.0,0,0.0,4.8157515435,1.5828609868,5.0692121511
2019-09-21 00:00:00,0.0,0,0.0,4.6430074481,1.5260827484,4.8873762611,0.0,0,0.0,4.5052834281,1.4808150521,4.7424036085
2019-09-21 00:30:00,0.0,0,0.0,4.5735445204000005,1.5032513882,4.8142573899,0.0,0,0.0,4.3899407955,1.4429037622,4.620990311
2019-09-21 01:00:00,0.0,0,0.0,4.418001283,1.4521267984000001,4.6505276663,0.0,0,0.0,4.2363849305,1.3924323901,4.4593525584
2019-09-21 01:30:00,0.0,0,0.0,4.4410441405,1.4597006194,4.6747833058,0.0,0,0.0,4.2640538013,1.4015267081,4.4884776855
2019-09-21 02:00:00,0.0,0,0.0,4.2144175379,1.3852120573,4.4362289873,0.0,0,0.0,4.0477079595,1.3304172687,4.2607452205
2019-09-21 02:30:00,0.0,0,0.0,4.2256062571,1.3888896114,4.4480065864,0.0,0,0.0,4.0584731402,1.3339556125,4.2720769897
2019-09-21 03:00:00,0.0,0,0.0,3.9157407048,1.2870417297,4.1218323209,0.0,0,0.0,3.7609402227,1.2361612717,3.958884445
2019-09-21 03:30:00,0.0,0,0.0,3.8401445333,1.2621944697,4.0422574034,0.0,0,0.0,3.6919455896,1.2134838325,3.8862585154
2019-09-21 04:00:00,0.0,0,0.0,3.7379246796,1.2285964286,3.9346575575,0.0,0,0.0,3.5919108913,1.1806040172,3.780958833
2019-09-21 04:30:00,0.0,0,0.0,3.7379246796,1.2285964286,3.9346575575,0.0,0,0.0,3.5919108913,1.1806040172,3.780958833
2019-09-21 05:00:00,0.0,0,0.0,3.7090878697000003,1.2191182275,3.9043030207,0.0,0,0.0,3.5631247611,1.1711424738,3.7506576433000003
2019-09-21 05:30:00,0.0,0,0.0,3.8061357503,1.2510163233,4.0064586845,0.0,0,0.0,3.654014058,1.201016341,3.8463305874
2019-09-21 06:00:00,0.0,0,0.0,4.12857516,1.3569970321,4.3458685895,0.0,0,0.0,3.9700467503,1.3048912637,4.1789965793
2019-09-21 06:30:00,0.0,0,0.0,4.4045418452,1.4477028951,4.6363598371,0.0,0,0.0,4.2304395968,1.3904782534,4.4530943124
2019-09-21 07:00:00,0.0,0,0.0,4.6347538796,1.5233699316,4.8786882943,0.0,0,0.0,4.4498568323,1.4625972111,4.6840598235
2019-09-21 07:30:00,0.042,0,0.042,5.0090798677,1.6464049341,5.2727156502,0.042,0,0.042,4.8075341749,1.5801600684000001,5.0605622893
2019-09-21 08:00:00,0.136,0,0.136,5.4609163419,1.7949164013,5.7483329914,0.136,0,0.136,5.2374236601,1.7214579092000002,5.5130775369
2019-09-21 08:30:00,0.41500000000000004,0,0.41500000000000004,5.5449842684,1.8225481925,5.8368255457,0.41500000000000004,0,0.41500000000000004,5.319485456,1.7484303171,5.5994583748
2019-09-21 09:00:00,0.709,0,0.709,5.467814061,1.7971835719,5.7555937484,0.709,0,0.709,5.2413418015,1.7227457400000001,5.5172018963
2019-09-21 09:30:00,0.92,0,0.92,5.3664748513,1.7638749845000001,5.6489208961,0.92,0,0.92,5.3459225443000005,1.7571197678,5.6272868887000005
2019-09-21 10:00:00,1.6960000000000002,0,1.6960000000000002,4.9993457248,1.6432054759999999,5.262469184,1.6960000000000002,0,1.6960000000000002,5.1309980407,1.6864774997,5.4010505691
2019-09-21 10:30:00,2.068,0,2.068,4.7232102166,1.5524441236,4.971800228,2.068,0,2.068,4.9386385565,1.6232519947,5.1985669015
2019-09-21 11:00:00,2.351,0,2.351,4.2118197042,1.3843581907,4.4334944255,2.351,0,2.351,4.0412647131,1.328299476,4.2539628559
2019-09-21 11:30:00,2.585,0,2.585,4.0164325952,1.3201375536,4.2278237844,2.585,0,2.585,4.2814211786,1.407235089,4.5067591354
2019-09-21 12:00:00,2.749,0,2.749,3.8737422832,1.2732375161,4.077623456,2.749,0,2.749,4.1681860361,1.3700164975,4.3875642486
2019-09-21 12:30:00,2.8810000000000002,0,2.8810000000000002,3.6293260813,1.1929017954,3.8203432434,2.8810000000000002,0,2.8810000000000002,3.9249719987000002,1.2900759092,4.1315494723
2019-09-21 13:00:00,2.976,0,2.976,3.4440351137,1.1319995996,3.6253001197,2.976,0,2.976,3.6421075943,1.1971028756,3.8337974677
2019-09-21 13:30:00,3.0,0,3.0,3.1312281581,1.0291849253,3.2960296402,3.0,0,3.0,3.0087113711,0.9889156047000001,3.1670646011
2019-09-21 14:00:00,2.928,0,2.928,3.0760898449,1.0110618381,3.2379893104,2.928,0,2.928,2.9551526882,0.9713117170000001,3.1106870402
2019-09-21 14:30:00,2.768,0,2.768,3.0787834437,1.0119471812,3.2408246776,2.768,0,2.768,2.9577449274000003,0.9721637448,3.113415713
2019-09-21 15:00:00,2.417,0,2.417,3.3003236366,1.0847639213,3.4740248806,2.417,0,2.417,3.1698116164,1.0418666947,3.3366438067
2019-09-21 15:30:00,1.424,0,1.424,4.0933487453,1.3454186694999999,4.308788153,1.424,0,1.424,3.9286893954,1.2912977585,4.1354625215
2019-09-21 16:00:00,0.886,0,0.886,4.715147191,1.5497939352999999,4.9633128326,0.886,0,0.886,4.5282499369,1.4883637785000001,4.7665788809
2019-09-21 16:30:00,1.003,0,1.003,4.715147191,1.5497939352999999,4.9633128326,1.003,0,1.003,4.5282499369,1.4883637785000001,4.7665788809
2019-09-21 17:00:00,1.216,0,1.216,5.2053074717,1.7109018285,5.4792710228,1.216,0,1.216,5.1572531423,1.6951071343000002,5.4286875182
2019-09-21 17:30:00,0.422,0,0.422,6.1849208194,2.0328851651,6.5104429677999995,0.422,0,0.422,6.2237691948,2.0456540086,6.5513359945000005
2019-09-21 18:00:00,0.099,0,0.099,6.8174647005,2.2407922847,7.1762786321,0.099,0,0.099,6.8672325997,2.2571502021,7.2286658944
2019-09-21 18:30:00,0.116,0,0.116,6.9615098745,2.2881376438,7.327905131,0.116,0,0.116,6.9904921421,2.2976636545,7.3584127811
2019-09-21 19:00:00,0.025,0,0.025,6.9431901117,2.2821162289,7.3086211702,0.025,0,0.025,6.9944747851,2.2989726859,7.3626050369
2019-09-21 19:30:00,0.0,0,0.0,6.7725663409,2.2260349075,7.1290172009,0.0,0,0.0,6.7894140857,2.2315724934,7.1467516691
2019-09-21 20:00:00,0.0,0,0.0,6.7844793863,2.2299505362,7.1415572488,0.0,0,0.0,6.8013778109,2.2355047798,7.1593450641
2019-09-21 20:30:00,0.0,0,0.0,6.5855005928,2.1645493695,6.9321058872,0.0,0,0.0,6.5638379373,2.157429199,6.9093030919
2019-09-21 21:00:00,0.0,0,0.0,6.1622870203,2.0254457951,6.4866179161,0.0,0,0.0,5.909408607,1.9423286801000001,6.2204301126
2019-09-21 21:30:00,0.0,0,0.0,5.892960377,1.9369224084,6.2031161863,0.0,0,0.0,5.6479853808,1.8564030210000002,5.9452477693
2019-09-21 22:00:00,0.0,0,0.0,5.6651286481,1.8620377404,5.9632933138,0.0,0,0.0,5.4292447536,1.7845064536000002,5.7149944775
2019-09-21 22:30:00,0.0,0,0.0,5.4619355325,1.7952513931,5.7494058237,0.0,0,0.0,5.3677773882,1.7643031076,5.6502919875
2019-09-21 23:00:00,0.0,0,0.0,5.197497187,1.7083347121,5.4710496705,0.0,0,0.0,5.1700280736,1.6993060511,5.4421348143
2019-09-21 23:30:00,0.0,0,0.0,4.6824238322,1.5390382874,4.9288671918,0.0,0,0.0,4.4913839975,1.4762465302,4.727772629
2019-09-22 00:00:00,0.0,0,0.0,4.5068380476000005,1.4813260309,4.7440400501,0.0,0,0.0,4.3237444117,1.4211460630000001,4.551309907
2019-09-22 00:30:00,0.0,0,0.0,4.410406881,1.4496306392,4.642533559,0.0,0,0.0,4.2318954894,1.3909567822,4.454626831
2019-09-22 01:00:00,0.0,0,0.0,4.2310793471,1.3906885291,4.4537677338,0.0,0,0.0,4.0629941739,1.3354416044000001,4.2768359725
2019-09-22 01:30:00,0.0,0,0.0,4.2682204054,1.4028962046,4.4928635846,0.0,0,0.0,4.0981975523,1.3470123953,4.3138921603
2019-09-22 02:00:00,0.0,0,0.0,4.1015875048,1.3481266188,4.3174605314,0.0,0,0.0,3.9366408595999998,1.2939112784,4.1438324838
2019-09-22 02:30:00,0.0,0,0.0,4.0059168644,1.3166812,4.2167545941,0.0,0,0.0,3.8472225935,1.2645209156,4.0497079932
2019-09-22 03:00:00,0.0,0,0.0,3.8495393847,1.265282408,4.0521467207,0.0,0,0.0,3.6975967171,1.2153412683,3.8922070707
2019-09-22 03:30:00,0.0,0,0.0,3.6907371724,1.213086645,3.8849864973,0.0,0,0.0,3.5444324688,1.1649986144,3.7309815460999998
2019-09-22 04:00:00,0.0,0,0.0,3.7114342789,1.2198894549000001,3.9067729252000003,0.0,0,0.0,3.5965724462,1.1821361962,3.7858657329
2019-09-22 04:30:00,0.0,0,0.0,3.9495576285,1.298156815,4.1574290826,0.0,0,0.0,3.9290589631,1.2914192295,4.1358515401
2019-09-22 05:00:00,0.0,0,0.0,3.9290685067,1.2914223663,4.135861586,0.0,0,0.0,3.8818731013,1.2759099866999999,4.0861822119
2019-09-22 05:30:00,0.0,0,0.0,3.9877224847,1.3107009966,4.1976026155,0.0,0,0.0,3.9765890526,1.3070416144,4.1858832133
2019-09-22 06:00:00,0.0,0,0.0,4.0306124102,1.3247982334000001,4.2427499054,0.0,0,0.0,4.0099014819,1.3179908804,4.2209489283
2019-09-22 06:30:00,0.0,0,0.0,4.2006003797,1.380670577,4.4216846103,0.0,0,0.0,4.1849962647,1.3755417524,4.405259226
2019-09-22 07:00:00,0.0,0,0.0,4.3502486342,1.4298575796000002,4.5792090886,0.0,0,0.0,4.3324126332,1.4239951696,4.5604343507
2019-09-22 07:30:00,0.011,0,0.011,4.5799258979,1.5053488455,4.8209746293,0.011,0,0.011,4.5250126819,1.4872997443,4.7631712441000005
2019-09-22 08:00:00,0.02,0,0.02,4.9367709727,1.6226381496,5.1966010239,0.02,0,0.02,4.8807187775,1.604214684,5.1375987131
2019-09-22 08:30:00,0.095,0,0.095,5.1888148146,1.7054809543,5.4619103312,0.095,0,0.095,5.0685736825,1.6659596053999999,5.3353407184
2019-09-22 09:00:00,0.113,0,0.113,5.619123231,1.8469164911,5.9148665589,0.113,0,0.113,5.3845017243,1.7698001311,5.6678965519
2019-09-22 09:30:00,0.242,0,0.242,5.9008651105,1.9395205685999999,6.2114369584,0.242,0,0.242,5.6574733646,1.8595215704,5.9552351207
2019-09-22 10:00:00,0.23700000000000002,0,0.23700000000000002,6.2452531547,2.0527154448,6.5739506891,0.23700000000000002,0,0.23700000000000002,6.0650666967,1.9934910201,6.3842807334
2019-09-22 10:30:00,0.354,0,0.354,6.2673798266,2.0599881301,6.5972419227,0.354,0,0.354,6.2980124788000005,2.070056596,6.6294868198
2019-09-22 11:00:00,0.879,0,0.879,5.8601043951000005,1.9261231694,6.1685309422,0.879,0,0.879,5.8967584007,1.9381707584,6.207114106
2019-09-22 11:30:00,0.433,0,0.433,6.4112324832,2.1072702118,6.7486657718,0.433,0,0.433,6.1448014998,2.0196985824,6.468212105
2019-09-22 12:00:00,0.852,0,0.852,6.1106011866,2.0084574831,6.4322117754,0.852,0,0.852,5.8566012358,1.9249717365999999,6.1648434061
2019-09-22 12:30:00,1.703,0,1.703,5.2798604291,1.7354062006,5.5577478201,1.703,0,1.703,5.0574326814,1.6622977354000001,5.3236133488
2019-09-22 13:00:00,2.303,0,2.303,4.6268020863,1.5207563036,4.8703179856,2.303,0,2.303,4.4327059959,1.4569600038,4.6660063115
2019-09-22 13:30:00,2.763,0,2.763,3.8766734848,1.2742009554,4.0807089314,2.763,0,2.763,3.722314641,1.223465657,3.9182259379
2019-09-22 14:00:00,3.218,0,3.218,3.4552804363,1.1356957583,3.6371373013,3.218,0,3.218,3.3133733577,1.0890531572,3.4877614292
2019-09-22 14:30:00,1.9460000000000002,0,1.9460000000000002,4.2861047826,1.4087745152,4.5116892448,1.9460000000000002,0,1.9460000000000002,4.1126301081,1.3517561470000001,4.3290843243
2019-09-22 15:00:00,0.5690000000000001,0,0.5690000000000001,5.6380679350000005,1.8531433142,5.9348083527,0.5690000000000001,0,0.5690000000000001,5.4066550525,1.777081578,5.6912158448
2019-09-22 15:30:00,2.086,0,2.086,4.4743828969,1.4706585387,4.7098767336,2.086,0,2.086,4.2936573901,1.4112569372000001,4.519639358
2019-09-22 16:00:00,2.257,0,2.257,4.3430484817,1.4274910039,4.5716299807,2.257,0,2.257,4.167326454,1.3697339665000001,4.3866594252
2019-09-22 16:30:00,2.013,0,2.013,4.9424974617,1.6245203556,5.2026289071,2.013,0,2.013,4.7393201424,1.5577392002,4.9887580446
2019-09-22 17:00:00,0.992,0,0.992,6.1478936261,2.0207149152,6.4714669749,0.992,0,0.992,5.9619059758,1.9595837308,6.2756905008
2019-09-22 17:30:00,1.052,0,1.052,6.4946488122,2.1346878333,6.8364724339,1.052,0,1.052,6.5145057528,2.141214494,6.8573744766
2019-09-22 18:00:00,0.648,0,0.648,6.920891984,2.2747871888,7.2851494569,0.648,0,0.648,6.9187637612,2.2740876758,7.2829092223
2019-09-22 18:30:00,0.27,0,0.27,7.1615615003,2.3538914334,7.5384857898,0.27,0,0.27,6.86498755,2.2564122899,7.2263026843
2019-09-22 19:00:00,0.044,0,0.044,7.0605243949,2.3206821428,7.432130942,0.044,0,0.044,6.7707221224000005,2.2254287422,7.1270759184
2019-09-22 19:30:00,0.001,0,0.001,7.2391509679,2.3793938581000003,7.6201589135,0.001,0,0.001,6.9310680943000005,2.2781319145,7.2958611519
2019-09-22 20:00:00,0.0,0,0.0,7.4369009406,2.444391131,7.8283167796,0.0,0,0.0,7.1218439991,2.3408369221,7.4966778938
2019-09-22 20:30:00,0.0,0,0.0,7.0729396311,2.3247628336,7.4451996117,0.0,0,0.0,6.7803065295,2.2285789845,7.1371647679
2019-09-22 21:00:00,0.0,0,0.0,6.6696942316,2.1922224803,7.0207307701,0.0,0,0.0,6.3957112988,2.1021686452,6.7323276829
2019-09-22 21:30:00,0.0,0,0.0,6.3318218334,2.0811691935,6.6650756142,0.0,0,0.0,6.1290249418,2.0145130786,6.4516052019
2019-09-22 22:00:00,0.0,0,0.0,5.8025828146,1.9072167401,6.1079819101,0.0,0,0.0,5.5663356051,1.8295660375,5.8593006369000005
2019-09-22 22:30:00,0.0,0,0.0,5.4786193907000005,1.800735112,5.7669677797,0.0,0,0.0,5.2551510615,1.7272846242000002,5.5317379595
2019-09-22 23:00:00,0.0,0,0.0,4.9734483436,1.6346934185,5.2352087828,0.0,0,0.0,4.7686867867,1.5673915494,5.0196703018
2019-09-22 23:30:00,0.0,0,0.0,4.645139949,1.5267836676000002,4.889620999,0.0,0,0.0,4.5381045265,1.4916028255,4.7769521332
2019-09-23 00:00:00,0.0,0,0.0,4.3034589964,1.4144785694,4.5299568383,0.0,0,0.0,4.1335105175,1.3586192057,4.3510637027
2019-09-23 00:30:00,0.0,0,0.0,4.3603247012,1.4331694227,4.589815475,0.0,0,0.0,4.2278371558,1.3896228724,4.4503549009
2019-09-23 01:00:00,0.0,0,0.0,4.2640422831,1.4015229223,4.4884655612,0.0,0,0.0,4.1827610878,1.3748070853,4.4029064082
2019-09-23 01:30:00,0.0,0,0.0,4.3931652159,1.4439635779,4.6243844378,0.0,0,0.0,4.3034606418,1.4144791102,4.5299585703
2019-09-23 02:00:00,0.0,0,0.0,4.2495001404,1.3967431511,4.4731580426,0.0,0,0.0,4.1372387742,1.3598446244,4.3549881834
2019-09-23 02:30:00,0.0,0,0.0,4.2181026839,1.3864233062,4.4401080883,0.0,0,0.0,4.1121549027,1.3515999545000001,4.3285841081
2019-09-23 03:00:00,0.0,0,0.0,3.9806032882,1.3083610299,4.1901087245,0.0,0,0.0,3.8300506953999998,1.2588767856,4.0316323109
2019-09-23 03:30:00,0.0,0,0.0,3.8848046319,1.2768735342,4.0892680336,0.0,0,0.0,3.7319326152,1.2266269322,3.9283501213000003
