Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-23 04:00:00,0.0,0,0.0,3.8985869066000003,1.2814035489,4.1037756912,0.0,0,0.0,3.7807030437,1.2426569969,3.9796874144
2019-09-23 04:30:00,0.0,0,0.0,4.0300378196,1.3246093746,4.2421450733,0.0,0,0.0,3.9347275324,1.2932823981000001,4.1418184551
2019-09-23 05:00:00,0.0,0,0.0,3.9929619211,1.312423116,4.2031178117,0.0,0,0.0,3.8730429677,1.2730076622,4.0768873344
2019-09-23 05:30:00,0.0,0,0.0,4.1139135578,1.3521779965,4.330435324,0.0,0,0.0,3.9795195960000003,1.3080048375,4.1889679958
2019-09-23 06:00:00,0.0,0,0.0,4.3837762881,1.4408775866,4.6145013559,0.0,0,0.0,4.3124905328,1.4174470919,4.5394637188
2019-09-23 06:30:00,0.0,0,0.0,4.8689683023,1.6003524896,5.1252297919,0.0,0,0.0,4.6988059152,1.5444228176,4.9461114897
2019-09-23 07:00:00,0.0,0,0.0,5.5680820839,1.8301400773,5.8611390357,0.0,0,0.0,5.4871174728,1.8035282966000001,5.7759131293
2019-09-23 07:30:00,0.063,0,0.063,6.1665925002,2.0268609379,6.4911500003,0.063,0,0.063,5.9336964107,1.9503116951,6.2459962218
2019-09-23 08:00:00,0.279,0,0.279,6.3605326021,2.0906059668,6.6952974759,0.279,0,0.279,6.2248183326,2.0459988436,6.5524403501
2019-09-23 08:30:00,0.675,0,0.675,6.0304280362,1.9821058429,6.3478189854,0.675,0,0.675,5.780053666,1.8998117671,6.0842670169
2019-09-23 09:00:00,0.504,0,0.504,6.039695859,1.985152029,6.3575745884,0.504,0,0.504,5.7901139367,1.9031184182,6.0948567755
2019-09-23 09:30:00,0.54,0,0.54,6.0074973982,1.9745689067,6.3236814718,0.54,0,0.54,5.7553347549,1.8916870539000001,6.0582471104
2019-09-23 10:00:00,1.6840000000000002,0,1.6840000000000002,5.009404021,1.6465114780999999,5.2730568642,1.6840000000000002,0,1.6840000000000002,4.8045773043,1.5791881920000002,5.057449794
2019-09-23 10:30:00,1.433,0,1.433,5.1081625096,1.6789718236,5.377013168,1.433,0,1.433,4.8923389331,1.6080340445,5.1498304559
2019-09-23 11:00:00,1.9180000000000001,0,1.9180000000000001,4.9012259992,1.6109550818,5.1591852623,1.9180000000000001,0,1.9180000000000001,4.6941315257,1.5428864200999999,4.9411910797
2019-09-23 11:30:00,0.81,0,0.81,5.8762998842,1.9314463692000001,6.1855788255,0.81,0,0.81,5.62796225,1.8498217361,5.9241707894
2019-09-23 12:00:00,0.47400000000000003,0,0.47400000000000003,6.3351663716,2.08226849,6.6685961806,0.47400000000000003,0,0.47400000000000003,6.0659845278,1.9937926965,6.3852468713
2019-09-23 12:30:00,0.41500000000000004,0,0.41500000000000004,6.5519117282,2.1535092436,6.8967491876,0.41500000000000004,0,0.41500000000000004,6.2775714041,2.0633379396000002,6.607969899
2019-09-23 13:00:00,0.41100000000000003,0,0.41100000000000003,6.8331352916,2.2459429589,7.1927739911,0.41100000000000003,0,0.41100000000000003,6.545601105,2.1514350421,6.8901064264
2019-09-23 13:30:00,0.199,0,0.199,6.8633704035,2.2558807596,7.2246004247,0.199,0,0.199,6.5746152943,2.1609715449,6.9206476782
2019-09-23 14:00:00,0.266,0,0.266,6.5027950975,2.1373653878,6.845047471,0.266,0,0.266,6.2313007406,2.048129508,6.5592639375
2019-09-23 14:30:00,0.20800000000000002,0,0.20800000000000002,6.6247672412,2.1774556927,6.9734392012,0.20800000000000002,0,0.20800000000000002,6.3482907961,2.0865822797,6.6824113643
2019-09-23 15:00:00,0.434,0,0.434,6.135012728,2.0164811688,6.4579081348,0.434,0,0.434,5.8844540677,1.9341265197,6.1941621765
2019-09-23 15:30:00,0.399,0,0.399,6.2503612843,2.0543944058,6.5793276676,0.399,0,0.399,5.9922329037,1.9695517100000002,6.3076135828
2019-09-23 16:00:00,0.5640000000000001,0,0.5640000000000001,6.1493952622,2.0212084792,6.4730476444,0.5640000000000001,0,0.5640000000000001,5.898168879,1.9386343602,6.20859882
2019-09-23 16:30:00,0.484,0,0.484,6.8560912694,2.2534882239,7.2169381784,0.484,0,0.484,6.5682006788,2.1588631627,6.9138954514
2019-09-23 17:00:00,0.335,0,0.335,7.4994924763,2.4649639738999998,7.8942026067,0.335,0,0.335,7.1837845955,2.3611958116,7.5618785216
2019-09-23 17:30:00,0.317,0,0.317,7.7491629237,2.5470266815000002,8.1570136039,0.317,0,0.317,7.4236455385,2.440034291,7.8143637247
2019-09-23 18:00:00,0.305,0,0.305,7.8305750967000005,2.5737855687,8.2427106281,0.305,0,0.305,7.5029380450000005,2.4660964775,7.8978295211
2019-09-23 18:30:00,0.093,0,0.093,8.0204397523,2.6361910631,8.4425681603,0.093,0,0.093,7.6862278184,2.5263409127000003,8.0907661246
2019-09-23 19:00:00,0.031,0,0.031,8.0345478257,2.6408281626,8.4574187639,0.031,0,0.031,7.6997718322,2.5307926147,8.1050229812
2019-09-23 19:30:00,0.001,0,0.001,7.9799317778,2.6228767358000002,8.3999281871,0.001,0,0.001,7.6496337071,2.51431301,8.0522460075
2019-09-23 20:00:00,0.0,0,0.0,7.7951663664,2.5621472818,8.2054382804,0.0,0,0.0,7.5185507163,2.4712281144,7.9142639119
2019-09-23 20:30:00,0.0,0,0.0,7.5783505845,2.4908833806,7.9772111416,0.0,0,0.0,7.2605131645,2.3864152726,7.6426454364000005
2019-09-23 21:00:00,0.0,0,0.0,7.1540562816,2.3514245873,7.5305855596,0.0,0,0.0,6.8576787979,2.2540100193,7.218609261
2019-09-23 21:30:00,0.0,0,0.0,6.7282004483,2.2114525438,7.0823162614,0.0,0,0.0,6.4503480794,2.1201268866,6.7898400836
2019-09-23 22:00:00,0.0,0,0.0,6.2280677639,2.04706688,6.5558608041,0.0,0,0.0,5.9722156964,1.9629723721,6.2865428384
2019-09-23 22:30:00,0.0,0,0.0,5.8485168193,1.9223145174,6.156333494,0.0,0,0.0,5.6048795726,1.8422348269,5.8998732343
2019-09-23 23:00:00,0.0,0,0.0,5.2227689687,1.716641145,5.497651546,0.0,0,0.0,5.0117560247,1.6472845444000002,5.2755326576
2019-09-23 23:30:00,0.0,0,0.0,4.8811169759,1.6043455655,5.1380178694,0.0,0,0.0,4.8706515959,1.6009057614,5.1270016799
2019-09-24 00:00:00,0.0,0,0.0,4.6021503094,1.5126536564,4.8443687468,0.0,0,0.0,4.5757796973,1.5039860553,4.8166102077
2019-09-24 00:30:00,0.0,0,0.0,4.5775199234,1.50455804,4.8184420246,0.0,0,0.0,4.5757796973,1.5039860553,4.8166102077
2019-09-24 01:00:00,0.0,0,0.0,4.4560493123,1.4646325809,4.6905782235,0.0,0,0.0,4.464817248,1.4675144619,4.6998076294
2019-09-24 01:30:00,0.0,0,0.0,4.5073682111,1.4815002872,4.7445981169,0.0,0,0.0,4.4766289338,1.4713967753000001,4.712240983
2019-09-24 02:00:00,0.0,0,0.0,4.3702579433,1.4364343215,4.6002715193,0.0,0,0.0,4.3603247012,1.4331694227,4.589815475
2019-09-24 02:30:00,0.0,0,0.0,4.3049863015,1.4149805703,4.5315645278,0.0,0,0.0,4.3041342883,1.4147005271,4.5306676719
2019-09-24 03:00:00,0.0,0,0.0,4.1367852887,1.3596955709,4.3545108302,0.0,0,0.0,4.0806880082,1.3412572865,4.2954610612
2019-09-24 03:30:00,0.0,0,0.0,4.0760899675,1.3397459836,4.2906210184999996,0.0,0,0.0,4.0197642988,1.3212326316,4.2313308409
2019-09-24 04:00:00,0.0,0,0.0,4.0140065462,1.3193401498,4.2252700487,0.0,0,0.0,3.9514202759,1.2987690376,4.1593897642
2019-09-24 04:30:00,0.0,0,0.0,4.0380896562,1.3272558853,4.2506206907,0.0,0,0.0,3.9918239291,1.3120490762,4.2019199253
2019-09-24 05:00:00,0.0,0,0.0,4.0883943006,1.3437902223,4.303572948,0.0,0,0.0,4.064800547,1.3360353305000001,4.2787374179
2019-09-24 05:30:00,0.0,0,0.0,4.2955647938,1.4118838705,4.5216471513,0.0,0,0.0,4.2656762133,1.4020599691,4.4901854876
2019-09-24 06:00:00,0.0,0,0.0,4.4549142821,1.4642595145000001,4.6893834549,0.0,0,0.0,4.3078474069,1.4159209702,4.5345762178
2019-09-24 06:30:00,0.0,0,0.0,5.0298931428,1.6532459268,5.2946243609,0.0,0,0.0,4.8229895414,1.5852400017,5.0768310962
2019-09-24 07:00:00,0.0,0,0.0,5.85359566,1.9239838516,6.1616796421,0.0,0,0.0,5.6166037206,1.8460883680000002,5.9122144427
2019-09-24 07:30:00,0.0,0,0.0,6.6604645831,2.1891888416,7.0110153507,0.0,0,0.0,6.3796760763,2.0968981225,6.7154485014
2019-09-24 08:00:00,0.025,0,0.025,6.8147306236,2.2398936371,7.1734006564,0.025,0,0.025,6.7681861576,2.2245952109,7.1244064817
2019-09-24 08:30:00,0.053,0,0.053,6.8741247243,2.2594155339,7.2359207624,0.053,0,0.053,6.9412353191000005,2.2814737197,7.3065634938
2019-09-24 09:00:00,0.003,0,0.003,6.8802188065,2.2614185618000002,7.2423355858,0.003,0,0.003,6.9677984487,2.2902045982,7.3345246828
2019-09-24 09:30:00,0.097,0,0.097,6.8124990667,2.2391601598,7.1710516491,0.097,0,0.097,6.8901737685,2.2646905996,7.2528144931
2019-09-24 10:00:00,0.463,0,0.463,6.4667854494,2.1255295888,6.8071425783,0.463,0,0.463,6.4986900331,2.1360161184,6.8407263506
2019-09-24 10:30:00,1.5,0,1.5,5.4694384475,1.797717482,5.757303629,1.5,0,1.5,5.240209404,1.7223735389,5.5160098989
2019-09-24 11:00:00,1.126,0,1.126,5.6281504892,1.8498836074,5.9243689360000005,1.126,0,1.126,5.3923643343,1.772384446,5.6761729835
2019-09-24 11:30:00,1.3780000000000001,0,1.3780000000000001,5.4126313206,1.7790458823000002,5.6975066533,1.3780000000000001,0,1.3780000000000001,5.1874731161,1.7050399593,5.460498017
2019-09-24 12:00:00,1.62,0,1.62,5.4402047554,1.788108832,5.7265313214999995,1.62,0,1.62,5.2171635846,1.7147987444,5.4917511417
2019-09-24 12:30:00,2.022,0,2.022,5.4354158428,1.7865347926,5.7214903608,2.022,0,2.022,5.2125629113,1.7132865762,5.4869083277
2019-09-24 13:00:00,1.564,0,1.564,5.5153207852,1.8127982771000002,5.8056008265,1.564,0,1.564,5.2902925711,1.7388350799,5.5687290222
2019-09-24 13:30:00,2.941,0,2.941,4.1962567254,1.3792428869,4.4171123425,2.941,0,2.941,4.0264964859,1.3234453945,4.2384173535
2019-09-24 14:00:00,2.778,0,2.778,4.1176530035,1.3534070929,4.3343715826,2.778,0,2.778,3.9478516277,1.2975960796,4.1556332924
2019-09-24 14:30:00,2.549,0,2.549,4.2452413912,1.3953433679,4.4686751487,2.549,0,2.549,4.0745320571,1.3392339232000001,4.2889811128
2019-09-24 15:00:00,1.639,0,1.639,5.0362261441,1.6553274837,5.301290678,1.639,0,1.639,4.8270765058,1.5865833219,5.081133164
2019-09-24 15:30:00,1.135,0,1.135,5.4732068532,1.798956097,5.7612703717,1.135,0,1.135,5.2595516484000004,1.7287310272,5.5363701562
2019-09-24 16:00:00,0.583,0,0.583,6.1738584707,2.0292491469,6.4987983902,0.583,0,0.583,5.9694125108,1.9620510095,6.2835921166
2019-09-24 16:30:00,0.313,0,0.313,7.0254970794,2.309169221,7.3952600836,0.313,0,0.313,6.7277298501,2.2112978657,7.0818208949
2019-09-24 17:00:00,0.371,0,0.371,7.3873357606,2.4280998441,7.7761429059000005,0.371,0,0.371,7.0829982564,2.3280689439,7.4557876383
2019-09-24 17:30:00,0.2,0,0.2,7.8091148313000005,2.5667319206,8.2201208751,0.2,0,0.2,7.5559790699,2.4835302193,7.9536621788
2019-09-24 18:00:00,0.183,0,0.183,7.8022345539,2.5644704828,8.2128784778,0.183,0,0.183,7.8212565941,2.570722725,8.232901678
2019-09-24 18:30:00,0.115,0,0.115,7.8159951087,2.5689933584,8.2273632723,0.115,0,0.115,7.8578395163,2.5827469500999998,8.271410017200001
2019-09-24 19:00:00,0.035,0,0.035,7.8935296183,2.5944777193,8.3089785456,0.035,0,0.035,7.8909196083,2.5936198505,8.3062311666
2019-09-24 19:30:00,0.0,0,0.0,8.0160579235,2.6347508257000003,8.437955709,0.0,0,0.0,7.9295007629,2.6063008628,8.3468429083
2019-09-24 20:00:00,0.0,0,0.0,7.9603308689,2.6164342286,8.3792956515,0.0,0,0.0,7.6316719938,2.5084092803,8.0333389409
2019-09-24 20:30:00,0.0,0,0.0,7.6334253835,2.5089855916,8.0351846142,0.0,0,0.0,7.461048223,2.4523279588999998,7.8537349716
2019-09-24 21:00:00,0.0,0,0.0,7.1796686712,2.3598429727,7.5575459697,0.0,0,0.0,7.1749060857,2.3582775865,7.5525327218000005
2019-09-24 21:30:00,0.0,0,0.0,6.7331272495,2.2130719051,7.0875023679,0.0,0,0.0,6.5307130891,2.1465415879,6.8744348306
2019-09-24 22:00:00,0.0,0,0.0,6.3265498172,2.0794363655,6.6595261234,0.0,0,0.0,6.0651650945,1.9935233619,6.38438431
2019-09-24 22:30:00,0.0,0,0.0,5.8186131007,1.9124856404,6.1248558955,0.0,0,0.0,5.5771139494,1.8331087079000001,5.8706462625
2019-09-24 23:00:00,0.0,0,0.0,5.2563482897,1.7276781341,5.5329981997,0.0,0,0.0,5.0976935096,1.6755308297,5.365993168
2019-09-24 23:30:00,0.0,0,0.0,4.9769939556,1.6358588048,5.2389410059,0.0,0,0.0,4.9496071146,1.6268571855,5.2101127522
2019-09-25 00:00:00,0.0,0,0.0,4.6659456551,1.5336221724999999,4.9115217422,0.0,0,0.0,4.630860749,1.5220903215,4.8745902621
2019-09-25 00:30:00,0.0,0,0.0,4.5611924693,1.4991914653,4.8012552309,0.0,0,0.0,4.4442919263,1.4607681149,4.6782020277
2019-09-25 01:00:00,0.0,0,0.0,4.2845676048,1.4082692693,4.510071163,0.0,0,0.0,4.1116977971,1.3514497112,4.3281029443
2019-09-25 01:30:00,0.0,0,0.0,4.3505138805,1.4299447619,4.5794882952,0.0,0,0.0,4.1776022784,1.3731114667,4.3974760825
2019-09-25 02:00:00,0.0,0,0.0,4.1353744813,1.359231861,4.3530257698,0.0,0,0.0,3.9671231179,1.3039303120999999,4.1759190714
2019-09-25 02:30:00,0.0,0,0.0,4.1020788357,1.3482881115,4.3179777217,0.0,0,0.0,3.9337860069,1.2929729336,4.1408273757
2019-09-25 03:00:00,0.0,0,0.0,3.9982813262,1.31417152,4.2087171855,0.0,0,0.0,3.8322404580000002,1.2595965258000001,4.0339373242
2019-09-25 03:30:00,0.0,0,0.0,3.8506122169,1.2656350309,4.0532760178,0.0,0,0.0,3.6950285015,1.2144971366,3.8895036858000003
2019-09-25 04:00:00,0.0,0,0.0,3.8336640998,1.2600644542000001,4.0354358945,0.0,0,0.0,3.6787221091999998,1.2091374847,3.8723390623
2019-09-25 04:30:00,0.0,0,0.0,3.8302744764,1.2589503389,4.0318678699,0.0,0,0.0,3.6754608307,1.2080655543,3.8689061376
2019-09-25 05:00:00,0.0,0,0.0,3.8636675326,1.2699261057,4.0670184554,0.0,0,0.0,3.7088844923,1.2190513806,3.9040889392
2019-09-25 05:30:00,0.0,0,0.0,4.102197637,1.3483271596,4.3181027758,0.0,0,0.0,4.0223739798,1.3220903922,4.2340778734
2019-09-25 06:00:00,0.0,0,0.0,4.5674438564,1.5012461969,4.8078356383,0.0,0,0.0,4.6085622922,1.5147611732000001,4.8511182024
2019-09-25 06:30:00,0.0,0,0.0,5.1829185153,1.7035429344000002,5.4557037003,0.0,0,0.0,5.2271043958,1.718066131,5.5022151535
2019-09-25 07:00:00,0.0,0,0.0,5.8956477231,1.9378056962999999,6.2059449717,0.0,0,0.0,5.9285813702,1.9486304626000002,6.2406119686
2019-09-25 07:30:00,0.004,0,0.004,6.6009434539,2.1696251925,6.9483615304,0.004,0,0.004,6.4831306743,2.1309020044,6.8243480782
2019-09-25 08:00:00,0.073,0,0.073,6.9290484711,2.2774680965,7.2937352327,0.073,0,0.073,6.9822556862,2.2949564624,7.3497428276
2019-09-25 08:30:00,0.158,0,0.158,6.9474679481,2.2835222858,7.3131241559,0.158,0,0.158,6.8170994109,2.2406722198,7.1758941168
2019-09-25 09:00:00,0.485,0,0.485,6.3556011936,2.0889850912,6.6901065196000005,0.485,0,0.485,6.3772506856,2.0961009351,6.7128954585
2019-09-25 09:30:00,0.34700000000000003,0,0.34700000000000003,6.6079280527,2.1719209191,6.9557137397,0.34700000000000003,0,0.34700000000000003,6.7353173412,2.2137917534,7.0898077275
2019-09-25 10:00:00,0.28600000000000003,0,0.28600000000000003,6.7591802901,2.2216351254,7.1149266212,0.28600000000000003,0,0.28600000000000003,6.8904034731,2.2647660999,7.2530562874
2019-09-25 10:30:00,0.653,0,0.653,6.3382058436,2.0832675162,6.6717956249,0.653,0,0.653,6.2126742662,2.042007282,6.5396571223999995
2019-09-25 11:00:00,0.866,0,0.866,6.0614272942,1.9922948062999999,6.3804497834,0.866,0,0.866,5.8097454509,1.9095709848,6.1155215273
2019-09-25 11:30:00,0.587,0,0.587,6.3847828896,2.0985766508,6.7208240943,0.587,0,0.587,6.1148418359,2.0098513171,6.4366756167
2019-09-25 12:00:00,0.725,0,0.725,6.379142622,2.0967227845,6.7148869705,0.725,0,0.725,6.1148418359,2.0098513171,6.4366756167
2019-09-25 12:30:00,0.8300000000000001,0,0.8300000000000001,6.4323672789,2.1142168832,6.7709129252,0.8300000000000001,0,0.8300000000000001,6.1657431199,2.0265817601,6.4902559156
2019-09-25 13:00:00,0.622,0,0.622,6.4921293018,2.1338597103,6.8338203177,0.622,0,0.622,6.223388109,2.0455287518,6.5509348516
2019-09-25 13:30:00,1.2650000000000001,0,1.2650000000000001,5.5755369518,1.8325903739,5.8689862651,1.2650000000000001,0,1.2650000000000001,5.3510010558,1.7587889938,5.6326326903
2019-09-25 14:00:00,2.326,0,2.326,4.7438424924,1.5592256247,4.9935184131,2.326,0,2.326,4.5508254871,1.495784003,4.790342618
2019-09-25 14:30:00,1.155,0,1.155,5.5059236301,1.8097095816,5.7957090844,1.155,0,1.155,5.2803566963,1.7355693157,5.5582702066
2019-09-25 15:00:00,1.264,0,1.264,5.5010896322,1.8081207233,5.7906206655,1.264,0,1.264,5.2757125831,1.7340428695,5.5533816664
2019-09-25 15:30:00,0.761,0,0.761,5.8797132021,1.9325682725000002,6.1891717917,0.761,0,0.761,5.6349784414,1.8521278467000002,5.9315562541
2019-09-25 16:00:00,0.605,0,0.605,6.3362336093,2.0826192741,6.6697195888,0.605,0,0.605,6.0727519274,1.9960170332,6.3923704499
2019-09-25 16:30:00,0.907,0,0.907,6.5393674888,2.1493861515,6.8835447251,0.907,0,0.907,6.2681811599,2.0602515156,6.5980854315
2019-09-25 17:00:00,0.493,0,0.493,7.264134138,2.387605429,7.6464569874,0.493,0,0.493,7.1228375208,2.3411634768000003,7.4977237061
2019-09-25 17:30:00,0.187,0,0.187,7.805578763,2.5655696711,8.2163986979,0.187,0,0.187,7.8548698113,2.5817708552000003,8.2682840119
2019-09-25 18:00:00,0.092,0,0.092,8.1550430151,2.6804330161000003,8.5842558053,0.092,0,0.092,8.0097361113,2.6326729465,8.4313011698
2019-09-25 18:30:00,0.051000000000000004,0,0.051000000000000004,8.1910635231,2.6922723845,8.6221721296,0.051000000000000004,0,0.051000000000000004,7.8401167221,2.5769217493000003,8.2527544443
2019-09-25 19:00:00,0.01,0,0.01,8.1252087344,2.6706269622,8.5528512993,0.01,0,0.01,7.7908125103,2.5607162385,8.2008552739
2019-09-25 19:30:00,0.0,0,0.0,8.1520032139,2.6794338818,8.5810560147,0.0,0,0.0,7.8158614983,2.5689494428,8.2272226298
2019-09-25 20:00:00,0.0,0,0.0,8.0634797426,2.6503376238,8.487873413300001,0.0,0,0.0,7.7387926506,2.5436181375,8.1460975269
2019-09-25 20:30:00,0.0,0,0.0,7.6652325567,2.5194401039,8.0686658491,0.0,0,0.0,7.3573764259,2.418252687,7.7446067641
2019-09-25 21:00:00,0.0,0,0.0,7.1597222182,2.3532868906,7.5365497034,0.0,0,0.0,6.9177649741,2.2737593904,7.2818578675
2019-09-25 21:30:00,0.0,0,0.0,6.7729793484,2.2261706565,7.1294519457,0.0,0,0.0,6.5604466684,2.1563145428,6.9057333351
2019-09-25 22:00:00,0.0,0,0.0,6.4058123766,2.1054887089,6.7429603964,0.0,0,0.0,6.1460276878,2.020101611,6.4695028293
2019-09-25 22:30:00,0.0,0,0.0,5.8879779597,1.9352847670000002,6.1978715365,0.0,0,0.0,5.6465663462,1.8559366068,5.9437540487
2019-09-25 23:00:00,0.0,0,0.0,5.3724247922,1.7658306355,5.6551839917999995,0.0,0,0.0,5.1550367235,1.6943786325999999,5.4263544458
2019-09-25 23:30:00,0.0,0,0.0,4.9782412054,1.6362687559,5.2402539004,0.0,0,0.0,4.9185739603,1.6166570809,5.177446274
2019-09-26 00:00:00,0.0,0,0.0,4.7065938218,1.5469825788,4.9543092861,0.0,0,0.0,4.7106353719000005,1.548310972,4.9585635493
2019-09-26 00:30:00,0.0,0,0.0,4.6865433765,1.5403923161000002,4.9332035542,0.0,0,0.0,4.6783069207,1.537685124,4.9245336007
2019-09-26 01:00:00,0.0,0,0.0,4.4517293525,1.4632126787,4.6860308973,0.0,0,0.0,4.4420363458,1.4600267415000001,4.6758277324
2019-09-26 01:30:00,0.0,0,0.0,4.5711961366,1.5024795118,4.811785407,0.0,0,0.0,4.6165703599,1.5173932977,4.8595477472
2019-09-26 02:00:00,0.0,0,0.0,4.4287898291,1.455672822,4.6618840306,0.0,0,0.0,4.4416177438,1.4598891537,4.6753870987
2019-09-26 02:30:00,0.0,0,0.0,4.3488138033,1.4293859735,4.5776987403,0.0,0,0.0,4.3553962546000005,1.4315495206,4.5846276364000005
2019-09-26 03:00:00,0.0,0,0.0,4.0553079559,1.3329152667,4.2687452168,0.0,0,0.0,3.9252875957,1.2901796409,4.1318816796
2019-09-26 03:30:00,0.0,0,0.0,3.8759833838,1.2739741302,4.0799825092,0.0,0,0.0,3.7237386119,1.2239336936,3.9197248547
2019-09-26 04:00:00,0.0,0,0.0,3.799395336,1.2488008562,3.9993635116,0.0,0,0.0,3.6522468464999998,1.2004354866,3.8444703648000003
2019-09-26 04:30:00,0.0,0,0.0,3.8828133104,1.2762190185,4.0871719057,0.0,0,0.0,3.7280707481,1.2253575979,3.924284998
2019-09-26 05:00:00,0.0,0,0.0,3.9072748735,1.2842591455,4.1129209194,0.0,0,0.0,3.7532345885,1.2336285522,3.950773251
2019-09-26 05:30:00,0.0,0,0.0,4.0407536369,1.3281314934,4.253424881,0.0,0,0.0,3.8749964439,1.2736497387,4.0789436252
2019-09-26 06:00:00,0.0,0,0.0,4.5857876428,1.5072755079,4.8271448871,0.0,0,0.0,4.5553606716,1.4972746461,4.7951164964
2019-09-26 06:30:00,0.0,0,0.0,5.1186025498,1.6824032988000002,5.388002684,0.0,0,0.0,5.0072119548,1.6457909808,5.2707494261
2019-09-26 07:00:00,0.0,0,0.0,5.8640172711,1.9274092695,6.1726497590000005,0.0,0,0.0,5.6220228399,1.8478695464000001,5.9179187788
2019-09-26 07:30:00,0.003,0,0.003,6.5539218078,2.1541699248,6.8988650609,0.003,0,0.003,6.2767875125,2.063080287,6.60714475
2019-09-26 08:00:00,0.025,0,0.025,7.0690971803,2.3234998811,7.4411549267,0.025,0,0.025,6.7683826241,2.2246597863,7.1246132885
2019-09-26 08:30:00,0.20600000000000002,0,0.20600000000000002,6.9087847757,2.2708077419,7.272405027,0.20600000000000002,0,0.20600000000000002,6.6141708834,2.1739728383,6.9622851404
2019-09-26 09:00:00,0.608,0,0.608,6.3399490315,2.0838404743,6.6736305595,0.608,0,0.608,6.0759895114,1.9970811756,6.3957784331
2019-09-26 09:30:00,1.201,0,1.201,5.8789023252,1.9323017502000002,6.1883182371,1.201,0,1.201,5.636511341,1.8526316864,5.9331698326
2019-09-26 10:00:00,0.34500000000000003,0,0.34500000000000003,6.5134655004,2.1408725796,6.8562794741,0.34500000000000003,0,0.34500000000000003,6.3430796614,2.0848694626,6.6769259594
2019-09-26 10:30:00,1.009,0,1.009,5.8505756042,1.9229912072,6.158500636,1.009,0,1.009,6.0466274743,1.9874303408,6.3648710256
2019-09-26 11:00:00,1.156,0,1.156,5.726758913,1.8822946289,6.0281672768,1.156,0,1.156,5.9746858434,1.9637842702000001,6.2891429930000005
2019-09-26 11:30:00,0.851,0,0.851,6.1178635371,2.0108445023,6.4398563548,0.851,0,0.851,6.3404337806,2.0839998036,6.6741408217
2019-09-26 12:00:00,0.876,0,0.876,6.1657355508,2.0265792723,6.4902479482,0.876,0,0.876,6.4055688502,2.1054086657,6.7427040529
2019-09-26 12:30:00,0.741,0,0.741,6.6437425506,2.1836925753,6.9934132111,0.741,0,0.741,6.8348705813,2.246513321,7.1946006119
2019-09-26 13:00:00,0.742,0,0.742,6.2866605312,2.0663253913,6.6175374013,0.742,0,0.742,6.3106314216,2.0742042419,6.6427699174
2019-09-26 13:30:00,2.018,0,2.018,5.0753509548,1.6681871871,5.3424746893,2.018,0,2.018,4.866148004,1.5994255023,5.1222610568
2019-09-26 14:00:00,1.733,0,1.733,5.1437239376,1.6906602997,5.4144462501,1.733,0,1.733,4.9308239935,1.6206834721,5.1903410458
2019-09-26 14:30:00,2.318,0,2.318,4.571681873,1.5026391656,4.8122967084,2.318,0,2.318,4.3839908546,1.4409481111,4.6147272153
2019-09-26 15:00:00,2.203,0,2.203,4.5757204611999995,1.5039665853000002,4.8165478539,2.203,0,2.203,4.3878704925,1.4422232865,4.6188110447
2019-09-26 15:30:00,0.841,0,0.841,5.5687613249,1.8303633330000002,5.8618540262,0.841,0,0.841,5.384823574,1.769905918,5.6682353411
2019-09-26 16:00:00,1.329,0,1.329,5.4898946604,1.804441114,5.7788364846,1.329,0,1.329,5.2650922018,1.730552119,5.5422023177
2019-09-26 16:30:00,0.92,0,0.92,6.3180672023,2.0766482648,6.650597055,0.92,0,0.92,6.0573294699,1.9909479166000001,6.3761362841
2019-09-26 17:00:00,1.123,0,1.123,6.4680590264,2.1259481933,6.8084831856,1.123,0,1.123,6.2021025902,2.0385325401,6.5285290423
2019-09-26 17:30:00,0.391,0,0.391,7.3932179091,2.4300332128,7.7823346412,0.391,0,0.391,7.0873981851,2.3295151305,7.4604191422
2019-09-26 18:00:00,0.34700000000000003,0,0.34700000000000003,7.6502596356,2.5145187427,8.0529048796,0.34700000000000003,0,0.34700000000000003,7.3321105677,2.409948201,7.7180111239
2019-09-26 18:30:00,0.255,0,0.255,7.7159610686,2.5361137594,8.1220642827,0.255,0,0.255,7.3957054978,2.4308508437,7.7849531556
2019-09-26 19:00:00,0.025,0,0.025,7.9587008879,2.6158984797000002,8.377579881900001,0.025,0,0.025,7.6305738216,2.5080483286,8.0321829702
2019-09-26 19:30:00,0.0,0,0.0,8.0433098377,2.6437080967,8.4666419345,0.0,0,0.0,7.7114610967,2.5346346902,8.1173274702
2019-09-26 20:00:00,0.0,0,0.0,7.9200493081,2.6031943198,8.3368940085,0.0,0,0.0,7.5911965992,2.4951056614000002,7.9907332623
2019-09-26 20:30:00,0.0,0,0.0,7.5094066312,2.468222599,7.9046385592,0.0,0,0.0,7.4284950036,2.4416282331,7.8194684248
2019-09-26 21:00:00,0.0,0,0.0,7.1774236216,2.3591050605,7.5551827595,0.0,0,0.0,7.0747808877,2.3253680254,7.4471377766
2019-09-26 21:30:00,0.0,0,0.0,6.6699259107,2.1922986296,7.0209746428,0.0,0,0.0,6.3932990715999996,2.1013757845,6.7297884964
2019-09-26 22:00:00,0.0,0,0.0,6.3012276847,2.0711133831,6.6328712471,0.0,0,0.0,6.0421732459,1.9859663067,6.3601823641
2019-09-26 22:30:00,0.0,0,0.0,5.8262058572,1.9149812588000001,6.1328482707,0.0,0,0.0,5.5868247269,1.8363004862,5.8808681336
2019-09-26 23:00:00,0.0,0,0.0,5.2612036784,1.7292740232,5.5381091352,0.0,0,0.0,5.0929072297,1.6739576555,5.3609549786
2019-09-26 23:30:00,0.0,0,0.0,4.9442113606,1.6250836869,5.2044330112,0.0,0,0.0,4.8904795766,1.6074229035,5.1478732385
2019-09-27 00:00:00,0.0,0,0.0,4.6637164018,1.5328894523,4.9091751598,0.0,0,0.0,4.6084497436,1.5147241802,4.8509997301
2019-09-27 00:30:00,0.0,0,0.0,4.5081070173,1.481743121,4.7453758077,0.0,0,0.0,4.4059062509,1.4481513536000001,4.6377960536
2019-09-27 01:00:00,0.0,0,0.0,4.2207196048,1.3872834465000001,4.4428627419,0.0,0,0.0,4.0504245946,1.3313101835,4.2636048364
2019-09-27 01:30:00,0.0,0,0.0,4.2508609261,1.3971904198,4.4745904486,0.0,0,0.0,4.0803747148,1.3411543119,4.2951312788
2019-09-27 02:00:00,0.0,0,0.0,4.0775688964,1.3402320840000002,4.2921777857,0.0,0,0.0,3.9174121512,1.2875911075,4.1235917381
2019-09-27 02:30:00,0.0,0,0.0,4.0328383726,1.3255298718000001,4.2450930238,0.0,0,0.0,3.8723729412,1.2727874351000001,4.0761820434
2019-09-27 03:00:00,0.0,0,0.0,3.9957572086,1.3133418826,4.2060602196,0.0,0,0.0,3.8621013949,1.2694113411,4.0653698894
2019-09-27 03:30:00,0.0,0,0.0,3.8218004178,1.2561650505,4.0229478082,0.0,0,0.0,3.6844117402,1.2110075759,3.8783281476
2019-09-27 04:00:00,0.0,0,0.0,3.7048123369,1.2177129278,3.8998024599,0.0,0,0.0,3.5609567185,1.1704298726,3.7483754932
2019-09-27 04:30:00,0.0,0,0.0,3.8139489967999998,1.2535844132,4.0146831546,0.0,0,0.0,3.6678015981,1.2055480862,3.8608437875
2019-09-27 05:00:00,0.0,0,0.0,3.8367937424000003,1.261093118,4.0387302552,0.0,0,0.0,3.6883631197,1.2123063316,3.8824874944000003
2019-09-27 05:30:00,0.0,0,0.0,4.0632673183,1.3355313826000001,4.2771234929,0.0,0,0.0,3.9026189131,1.2827288053,4.1080199085
2019-09-27 06:00:00,0.0,0,0.0,4.3545077125,1.431257471,4.5836923289,0.0,0,0.0,4.1802139339,1.3739698763,4.4002251936
2019-09-27 06:30:00,0.0,0,0.0,5.015732415,1.6485915207000001,5.2797183316,0.0,0,0.0,4.8158821921,1.582903929,5.0693496759
2019-09-27 07:00:00,0.0,0,0.0,5.7523660371,1.8907112836,6.0551221443,0.0,0,0.0,5.5164600936,1.8131727496,5.8068000985
2019-09-27 07:30:00,0.02,0,0.02,6.5290729063,2.1460024858,6.8727083224,0.02,0,0.02,6.2632783822,2.0586400506,6.5929246129
2019-09-27 08:00:00,0.199,0,0.199,6.7003772345,2.2023074957,7.0530286679,0.199,0,0.199,6.42755533,2.1126352721,6.7658477158
2019-09-27 08:30:00,0.18,0,0.18,6.8741615823,2.2594276485,7.2359595603,0.18,0,0.18,6.5861087505,2.1647492613,6.9327460531
2019-09-27 09:00:00,0.324,0,0.324,6.6444556879,2.1839269722,6.9941638819000005,0.324,0,0.324,6.3667810273,2.0926597248,6.7018747656
2019-09-27 09:30:00,0.426,0,0.426,6.6390184686,2.1821398446,6.9884404933,0.426,0,0.426,6.7334349483,2.2131730408,7.0878262614
2019-09-27 10:00:00,1.046,0,1.046,6.0507180587,1.9887748508,6.3691769039,1.046,0,1.046,6.2174486989,2.0435765621,6.544682841
2019-09-27 10:30:00,1.267,0,1.267,5.7737150702,1.8977283714,6.0775948107,1.267,0,1.267,5.9764217913,1.9643548486,6.2909703066
2019-09-27 11:00:00,0.864,0,0.864,5.9605804027,1.9591480360000002,6.2742951607,0.864,0,0.864,6.1529122434,2.022364455,6.4767497298
2019-09-27 11:30:00,1.322,0,1.322,5.6504157079,1.8572018308,5.9478060083,1.322,0,1.322,5.8948414535,1.9375406883,6.2050962668
2019-09-27 12:00:00,2.252,0,2.252,4.8214342637000005,1.5847288066,5.0751939617,2.252,0,2.252,4.7578376881,1.5638256231,5.008250198
2019-09-27 12:30:00,2.444,0,2.444,4.749424182,1.5610602374,4.9993938758,2.444,0,2.444,4.5574230765,1.4979525258000002,4.7972874489
2019-09-27 13:00:00,2.435,0,2.435,4.7005770757,1.5450049699,4.9479758692,2.435,0,2.435,4.5085677429,1.4818945542,4.745860782
2019-09-27 13:30:00,2.493,0,2.493,4.5407316492,1.492466319,4.7797175255,2.493,0,2.493,4.3562196369,1.4318201533,4.5854943546
2019-09-27 14:00:00,1.929,0,1.929,4.9246713334,1.6186611905000001,5.1838645615,1.929,0,1.929,4.7211971752,1.5517824689,4.9696812371
2019-09-27 14:30:00,1.289,0,1.289,5.3873707279,1.770743127,5.6709165557,1.289,0,1.289,5.1646161942,1.6975272524,5.4364380992
2019-09-27 15:00:00,0.531,0,0.531,6.0151796671,1.9770939464000001,6.3317680706,0.531,0,0.531,5.7668690181,1.8954781829,6.0703884401
2019-09-27 15:30:00,1.58,0,1.58,5.1626071019,1.6968668957,5.4343232652,1.58,0,1.58,4.9516922266000005,1.6275425286,5.212307607
2019-09-27 16:00:00,0.5,0,0.5,6.1806215922,2.0314720775,6.5059174654,0.5,0,0.5,5.9254698275,1.947607748,6.2373366606
2019-09-27 16:30:00,1.418,0,1.418,5.8939443551,1.9372458263,6.2041519527,1.418,0,1.418,5.6495584294,1.856920057,5.9469036099
2019-09-27 17:00:00,1.415,0,1.415,6.1437885618,2.0193656458,6.4671458545,1.415,0,1.415,5.8874560235,1.9351132148999999,6.19732213
2019-09-27 17:30:00,0.622,0,0.622,7.0210333074,2.3077020501,7.3905613762,0.622,0,0.622,6.7293200113000005,2.2118205264,7.0834947488
2019-09-27 18:00:00,0.307,0,0.307,7.3649079717,2.4207281864,7.752534707,0.307,0,0.307,7.3641675199,2.4204848117,7.7517552842
2019-09-27 18:30:00,0.227,0,0.227,7.455307254,2.4504409936,7.8476918463,0.227,0,0.227,7.5117484332,2.4689923121,7.9071036139
2019-09-27 19:00:00,0.044,0,0.044,7.5139816356,2.4697263302,7.9094543533,0.044,0,0.044,7.5456509202,2.4801355207,7.9427904423
2019-09-27 19:30:00,0.0,0,0.0,7.5541937585,2.4829434159,7.9517829037,0.0,0,0.0,7.4264898603,2.4409691744,7.8173577477
2019-09-27 20:00:00,0.0,0,0.0,7.5360197824,2.4769699188,7.9326524026000005,0.0,0,0.0,7.2249438384,2.3747242005,7.6052040405
2019-09-27 20:30:00,0.0,0,0.0,7.0831315377,2.3281127513,7.4559279344,0.0,0,0.0,6.8140661916,2.2396752488000002,7.1727012543
2019-09-27 21:00:00,0.0,0,0.0,6.7419359923,2.2159671988,7.0967747287,0.0,0,0.0,6.4636103924,2.1244859981,6.8038004131
2019-09-27 21:30:00,0.0,0,0.0,6.4651209139,2.1249824825,6.8053904357,0.0,0,0.0,6.1962095818,2.0365956019,6.5223258756
2019-09-27 22:00:00,0.0,0,0.0,6.1202579934,2.011631522,6.4423768352,0.0,0,0.0,6.0014026578,1.9725656624,6.3172659556
2019-09-27 22:30:00,0.0,0,0.0,5.7636478885999995,1.8944194488,6.0669977775,0.0,0,0.0,5.733002731,1.8843468726000001,6.0347397168
2019-09-27 23:00:00,0.0,0,0.0,5.3139050828,1.7465961371,5.5935842977,0.0,0,0.0,5.2922473636,1.7394775891,5.5707866985
2019-09-27 23:30:00,0.0,0,0.0,4.9594389971,1.6300887688999999,5.2204621022,0.0,0,0.0,4.9301822687,1.6204725474,5.189665546
2019-09-28 00:00:00,0.0,0,0.0,4.6431631075,1.5261339112,4.8875401131,0.0,0,0.0,4.5392497585000005,1.4919792451,4.7781576405
2019-09-28 00:30:00,0.0,0,0.0,4.5530685622,1.4965212662,4.7927037496,0.0,0,0.0,4.3851897282,1.4413421618,4.6159891875
2019-09-28 01:00:00,0.0,0,0.0,4.321825819,1.4205154521,4.5492903358,0.0,0,0.0,4.1518450894,1.3646454881,4.370363252
2019-09-28 01:30:00,0.0,0,0.0,4.4469434016000005,1.4616396127,4.6809930543,0.0,0,0.0,4.2685995166,1.4030208124999999,4.4932626491
2019-09-28 02:00:00,0.0,0,0.0,4.3080399243,1.4159842476,4.5347788677,0.0,0,0.0,4.1356611184,1.359326074,4.3533274931
2019-09-28 02:30:00,0.0,0,0.0,4.2527834679,1.3978223287,4.4766141767,0.0,0,0.0,4.1012732242,1.3480233198,4.3171297097
2019-09-28 03:00:00,0.0,0,0.0,4.0151228183,1.3197070507,4.2264450719,0.0,0,0.0,3.8566773393,1.2676285402,4.0596603571
2019-09-28 03:30:00,0.0,0,0.0,3.9224722337,1.2892542761999999,4.1289181407,0.0,0,0.0,3.7662958278,1.237921574,3.9645219239
2019-09-28 04:00:00,0.0,0,0.0,3.7483472781,1.232022171,3.9456287137,0.0,0,0.0,3.6006666506,1.1834818961,3.7901754217
2019-09-28 04:30:00,0.0,0,0.0,3.7930903073,1.2467284935,3.9927266393,0.0,0,0.0,3.6453306984,1.1981622587,3.8371902088
2019-09-28 05:00:00,0.0,0,0.0,3.8609505684,1.2690330827,4.0641584931,0.0,0,0.0,3.7048827621,1.2177360754,3.8998765917
2019-09-28 05:30:00,0.0,0,0.0,3.9360192093,1.2937069518,4.143178115,0.0,0,0.0,3.7778412801,1.2417163806,3.9766750316
2019-09-28 06:00:00,0.0,0,0.0,4.0313745818,1.3250487471,4.2435521914,0.0,0,0.0,3.8715581152,1.2725196147,4.0753243318
2019-09-28 06:30:00,0.0,0,0.0,4.4354022275,1.4578462122,4.66884445,0.0,0,0.0,4.3786612476,1.4391963541,4.6091171028
2019-09-28 07:00:00,0.0,0,0.0,4.6842515962,1.5396390442999999,4.9307911539,0.0,0,0.0,4.5225079806,1.4864764888,4.7605347164000005
2019-09-28 07:30:00,0.005,0,0.005,4.9706619415,1.6337775724,5.2322757279,0.005,0,0.005,4.7684853839,1.5673253515,5.0194582988
2019-09-28 08:00:00,0.08600000000000001,0,0.08600000000000001,5.4434008742,1.7891593454999999,5.729895657,0.08600000000000001,0,0.08600000000000001,5.221445041,1.7162059911,5.4962579379
2019-09-28 08:30:00,0.219,0,0.219,5.8391575096,1.919238261,6.146481589,0.219,0,0.219,5.6007198794,1.8408676018999999,5.8954946098
2019-09-28 09:00:00,0.621,0,0.621,5.9004619757,1.9393880646000001,6.211012606,0.621,0,0.621,5.6578360214,1.85964077,5.9556168647
2019-09-28 09:30:00,0.74,0,0.74,5.8952357029,1.9376702718,6.2055112662,0.74,0,0.74,5.6274330738,1.8496478043,5.9236137619
2019-09-28 10:00:00,0.879,0,0.879,5.5657024366,1.8293579251,5.8586341438,0.879,0,0.879,5.3311740624,1.7522721762,5.6117621709000005
2019-09-28 10:30:00,0.728,0,0.728,5.7260744065,1.8820696425,6.0274467437,0.728,0,0.728,5.487272474,1.8035792430000002,5.7760762885
2019-09-28 11:00:00,1.569,0,1.569,4.9647004825,1.6318181356,5.2260005079,1.569,0,1.569,4.7618121039,1.5651319504,5.0124337935
2019-09-28 11:30:00,1.214,0,1.214,5.1082638692,1.6790051389,5.3771198624,1.214,0,1.214,4.8994775459,1.610380393,5.1573447851
2019-09-28 12:00:00,1.771,0,1.771,4.7309467853000005,1.5549870108000001,4.9799439845,1.771,0,1.771,4.5369668636,1.4912288938,4.7757545933
2019-09-28 12:30:00,1.2469999999999999,0,1.2469999999999999,5.2166643556,1.7146346558,5.4912256375,1.2469999999999999,0,1.2469999999999999,4.9986941273,1.6429913063,5.2617832919
2019-09-28 13:00:00,1.81,0,1.81,4.6719364032,1.5355912361000001,4.9178277928,1.81,0,1.81,4.4837649139,1.4737422585,4.7197525409
2019-09-28 13:30:00,1.12,0,1.12,5.1231202926,1.6838882091,5.3927582027,1.12,0,1.12,4.9132914132,1.6149207916,5.1718856981
2019-09-28 14:00:00,0.841,0,0.841,5.1943708352,1.70730713,5.4677587739,0.841,0,0.841,4.9822435937,1.6375842774,5.2444669408
2019-09-28 14:30:00,1.024,0,1.024,4.9067464781000005,1.6127695755,5.1649962928,1.024,0,1.024,4.7071410979,1.5471624597,4.9548853662
2019-09-28 15:00:00,0.812,0,0.812,5.0864050763,1.6718205011,5.3541106066,0.812,0,0.812,4.8780781621,1.6033467557,5.134819118
2019-09-28 15:30:00,1.011,0,1.011,4.8329484524,1.5885133375,5.0873141605,1.011,0,1.011,4.6348114703,1.5233888608,4.8787489161
2019-09-28 16:00:00,0.624,0,0.624,5.3698592093,1.7649873691,5.6524833782,0.624,0,0.624,5.1463619202,1.6915273627,5.4172230739
2019-09-28 16:30:00,0.367,0,0.367,5.9074738889,1.941692769,6.2183935673,0.367,0,0.367,5.6628875476000005,1.8613011262999999,5.9609342606
2019-09-28 17:00:00,0.154,0,0.154,6.5406775947,2.1498167625,6.8849237839,0.154,0,0.154,6.2697749411,2.0607753662,6.5997630959
2019-09-28 17:30:00,0.188,0,0.188,6.9128779928,2.2721531173000002,7.2767136766,0.188,0,0.188,6.7761869852,2.2272249558,7.1328284055
2019-09-28 18:00:00,0.131,0,0.131,7.2282719221,2.3758180887,7.6087072864,0.131,0,0.131,7.1950345253,2.3648934847,7.5737205529
2019-09-28 18:30:00,0.021,0,0.021,7.4280033437,2.4414666323,7.8189508881,0.021,0,0.021,7.3878836949,2.4282799414,7.7767196789
2019-09-28 19:00:00,0.0,0,0.0,7.4708063894,2.4555353131,7.8640067257,0.0,0,0.0,7.4453345212,2.4471631148,7.8371942328
2019-09-28 19:30:00,0.0,0,0.0,7.3461765177,2.4145714552,7.732817387,0.0,0,0.0,7.2163437385,2.3718974844,7.5961513037
2019-09-28 20:00:00,0.0,0,0.0,7.0316665232,2.3111970191,7.4017542349,0.0,0,0.0,6.7423815797,2.2161136563,7.0972437681
2019-09-28 20:30:00,0.0,0,0.0,6.7556172364,2.2204640063,7.1111760384,0.0,0,0.0,6.4807098908,2.1301063314,6.8217998851
2019-09-28 21:00:00,0.0,0,0.0,6.315448965,2.0757876919,6.6478410158,0.0,0,0.0,6.0637611981,1.9930619234,6.3829065243
2019-09-28 21:30:00,0.0,0,0.0,6.0267820519,1.9809074658,6.3439811072,0.0,0,0.0,5.7829707167,1.9007705553,6.0873375965
2019-09-28 22:00:00,0.0,0,0.0,5.7747059591,1.8980540609,6.0786378517,0.0,0,0.0,5.5845895500000005,1.8355658190000002,5.8785153158
2019-09-28 22:30:00,0.0,0,0.0,5.5911723303,1.8377294743,5.8854445582,0.0,0,0.0,5.5220355305,1.8150053071,5.8126689795
2019-09-28 23:00:00,0.0,0,0.0,5.2268496804,1.7179824101,5.501947032,0.0,0,0.0,5.1765687304,1.7014558611,5.4490197163000005
2019-09-28 23:30:00,0.0,0,0.0,4.897341754,1.6096783922,5.1550965832,0.0,0,0.0,4.8153161579,1.5827178825,5.0687538504
2019-09-29 00:00:00,0.0,0,0.0,4.5855138402,1.5071855133,4.8268566739,0.0,0,0.0,4.4668868928,1.4681947213,4.701986203
2019-09-29 00:30:00,0.0,0,0.0,4.4515878439,1.4631661671,4.685881941,0.0,0,0.0,4.2747219006,1.4050331428,4.4997072637
2019-09-29 01:00:00,0.0,0,0.0,4.2921241614,1.4107529893000001,4.5180254331,0.0,0,0.0,4.1267092217,1.3563837279,4.3439044439
2019-09-29 01:30:00,0.0,0,0.0,4.325324042,1.4216652624,4.5529726757999995,0.0,0,0.0,4.1536445516,1.3652369427,4.3722574228
2019-09-29 02:00:00,0.0,0,0.0,4.1778359321,1.3731882649,4.3977220337,0.0,0,0.0,4.0128876414,1.3189723836,4.2240922541
2019-09-29 02:30:00,0.0,0,0.0,4.0928643254,1.3452594484,4.3082782372,0.0,0,0.0,3.9319052595,1.2923547619,4.1388476416
2019-09-29 03:00:00,0.0,0,0.0,3.9299593524,1.2917151731,4.1367993183,0.0,0,0.0,3.7755073762,1.2409492636000001,3.9742182908
2019-09-29 03:30:00,0.0,0,0.0,3.7741946376,1.2405177872,3.9728364606,0.0,0,0.0,3.6280001791,1.1924659924,3.8189475569
2019-09-29 04:00:00,0.0,0,0.0,3.6784654192,1.2090531148,3.8720688624,0.0,0,0.0,3.538314034,1.1629875821,3.7245410884
2019-09-29 04:30:00,0.0,0,0.0,3.7228425008,1.2236391561,3.9187815798,0.0,0,0.0,3.5786090875000003,1.1762319257,3.7669569342
2019-09-29 05:00:00,0.0,0,0.0,3.7261110193,1.2247134662,3.9222221255000003,0.0,0,0.0,3.581756501,1.1772664305,3.770270001
2019-09-29 05:30:00,0.0,0,0.0,3.7228425008,1.2236391561,3.9187815798,0.0,0,0.0,3.5786090875000003,1.1762319257,3.7669569342
2019-09-29 06:00:00,0.0,0,0.0,3.8064816235,1.2511300063,4.0068227616,0.0,0,0.0,3.6582231147,1.202399791,3.8507611733
2019-09-29 06:30:00,0.0,0,0.0,3.9959253734,1.3133971557,4.2062372352,0.0,0,0.0,3.8396193062,1.2620218359,4.0417045328
2019-09-29 07:00:00,0.0,0,0.0,4.2341635753,1.3917022659,4.4570142898,0.0,0,0.0,4.0627417621,1.3353586407,4.2765702759
2019-09-29 07:30:00,0.002,0,0.002,4.4044437765,1.4476706615000001,4.6362566069,0.002,0,0.002,4.2276614219,1.3895651115,4.4501699178
2019-09-29 08:00:00,0.066,0,0.066,4.9442113606,1.6250836869,5.2044330112,0.066,0,0.066,4.8700266546,1.6007003532000001,5.126343847
2019-09-29 08:30:00,0.46,0,0.46,5.0090729568,1.6464026626,5.2727083756,0.46,0,0.46,4.8657168965,1.5992838042000002,5.1218072595
2019-09-29 09:00:00,0.275,0,0.275,5.700249096,1.8735812734000001,6.0002622063,0.275,0,0.275,5.6710229729,1.8639751113,5.9694978662
2019-09-29 09:30:00,0.445,0,0.445,5.9705919681,1.9624386784,6.2848336505999995,0.445,0,0.445,5.9663052463,1.9610297011000002,6.2803213119
2019-09-29 10:00:00,1.301,0,1.301,5.5010922649000005,1.8081215886000002,5.7906234368,1.301,0,1.301,5.4668557519,1.796868591,5.754585002
2019-09-29 10:30:00,1.6179999999999999,0,1.6179999999999999,5.2658816878,1.7308116105,5.5430333556,1.6179999999999999,0,1.6179999999999999,5.04778114,1.6591254271,5.3134538316
2019-09-29 11:00:00,1.334,0,1.334,5.4869868242,1.8034853544,5.7757756044,1.334,0,1.334,5.2601196571,1.7289177225999999,5.5369680600999995
2019-09-29 11:30:00,1.566,0,1.566,5.4400000617,1.7880415524000002,5.7263158544,1.566,0,1.566,5.263525735,1.7300372463,5.5405534053
2019-09-29 12:00:00,1.415,0,1.415,5.5786290782,1.8336067067,5.8722411349,1.415,0,1.415,5.3453779009,1.7569407522,5.6267135799
2019-09-29 12:30:00,1.234,0,1.234,5.8177930093,1.9122160894,6.1239926414,1.234,0,1.234,5.5738763654,1.8320445655,5.8672382794
2019-09-29 13:00:00,1.915,0,1.915,5.1828905427,1.7035337403000002,5.4556742555,1.915,0,1.915,4.9719779711,1.6342101304,5.2336610222
2019-09-29 13:30:00,1.4020000000000001,0,1.4020000000000001,5.4612283189,1.7950189432,5.7486613883,1.4020000000000001,0,1.4020000000000001,5.2366470085,1.7212026361000001,5.5122600089
2019-09-29 14:00:00,1.437,0,1.437,5.3243237321,1.7500205816,5.604551297,1.437,0,1.437,5.1007448288,1.6765337498,5.369205083
2019-09-29 14:30:00,1.734,0,1.734,4.9742815986,1.6349672962000001,5.2360858933,1.734,0,1.734,4.7705560160000005,1.5680059353,5.0216379115
2019-09-29 15:00:00,2.145,0,2.145,4.5669666764,1.5010893554,4.8073333436,2.145,0,2.145,4.3842077246,1.4410193929,4.6149554996
2019-09-29 15:30:00,1.415,0,1.415,5.1397222074,1.6893449945999999,5.4102339025,1.415,0,1.415,4.9267613818000004,1.6193481562,5.1860646124
2019-09-29 16:00:00,0.992,0,0.992,5.5437719021,1.822149707,5.8355493706,0.992,0,0.992,5.3179571637,1.7479279917000001,5.597849646
2019-09-29 16:30:00,1.024,0,1.024,6.0410543411,1.9855985404,6.3590045695,1.024,0,1.024,5.7921243453999995,1.9037792076,6.0969729952
2019-09-29 17:00:00,1.199,0,1.199,6.4032316555,2.1046404669,6.7402438479,1.199,0,1.199,6.1396834975,2.0180163764,6.4628247342
2019-09-29 17:30:00,0.736,0,0.736,7.0678476269,2.3230891728,7.4398396073,0.736,0,0.736,6.7764222843,2.2273022948,7.1330760888
2019-09-29 18:00:00,0.178,0,0.178,7.5471341273,2.4806230273,7.9443517129,0.178,0,0.178,7.3117902689,2.4032692418,7.6966213357
2019-09-29 18:30:00,0.075,0,0.075,7.4594086984,2.4517890732,7.8520091562,0.075,0,0.075,7.4179539329,2.4381635507,7.8083725610000005
2019-09-29 19:00:00,0.012,0,0.012,7.5429770668,2.4792566676,7.9399758598,0.012,0,0.012,7.4516507389,2.4492391552,7.843842883
2019-09-29 19:30:00,0.0,0,0.0,7.6664988937,2.5198563287,8.0699988354,0.0,0,0.0,7.5671796363,2.4872116675,7.9654522487
2019-09-29 20:00:00,0.0,0,0.0,7.4479241276,2.4480142773,7.8399201344,0.0,0,0.0,7.4001241846,2.4323031958,7.7896044048
2019-09-29 20:30:00,0.0,0,0.0,7.1786432278,2.3595059257,7.5564665556,0.0,0,0.0,7.1354666653,2.3453144759,7.5110175424
2019-09-29 21:00:00,0.0,0,0.0,6.74872577,2.2181988908,7.1039218632,0.0,0,0.0,6.6712580656,2.1927364877,7.0223769111
2019-09-29 21:30:00,0.0,0,0.0,6.301404735,2.0711715767,6.6330576157,0.0,0,0.0,6.1751856893,2.0296853826,6.5001954624
2019-09-29 22:00:00,0.0,0,0.0,5.8671617227,1.9284428008,6.1759597081,0.0,0,0.0,5.628795505,1.8500956138,5.9250479
2019-09-29 22:30:00,0.0,0,0.0,5.4158001249,1.7800874179,5.7008422368,0.0,0,0.0,5.1933704027,1.7069783037000001,5.4667056871
2019-09-29 23:00:00,0.0,0,0.0,4.9164467248,1.6159578924,5.1752070787,0.0,0,0.0,4.7211971752,1.5517824689,4.9696812371
2019-09-29 23:30:00,0.0,0,0.0,4.4549142821,1.4642595145000001,4.6893834549,0.0,0,0.0,4.2773269743,1.4058893891,4.5024494466
2019-09-30 00:00:00,0.0,0,0.0,4.3956867008,1.4447923499,4.6270386325,0.0,0,0.0,4.2002847828,1.3805668453,4.4213524029
2019-09-30 00:30:00,0.0,0,0.0,4.4034597984,1.4473472434999999,4.6352208405,0.0,0,0.0,4.2669053631,1.4024639712,4.4914793296
2019-09-30 01:00:00,0.0,0,0.0,4.0233184671,1.3224008301999999,4.2350720706,0.0,0,0.0,3.8670897359,1.2710509295,4.0706207746
2019-09-30 01:30:00,0.0,0,0.0,4.1098048734,1.3508275373,4.3261103931000005,0.0,0,0.0,3.9448437483000003,1.2966074375,4.1524671035
2019-09-30 02:00:00,0.0,0,0.0,4.0046919927,1.3162786041,4.2154652555,0.0,0,0.0,3.8500409173,1.2654472538000001,4.0526746498
2019-09-30 02:30:00,0.0,0,0.0,3.9559159697,1.3002467007,4.1641220734,0.0,0,0.0,3.7953274588,1.2474638097,3.9950815356
2019-09-30 03:00:00,0.0,0,0.0,3.7582722929,1.2352843656,3.9560760978,0.0,0,0.0,3.6102174905,1.1866211054,3.8002289374
2019-09-30 03:30:00,0.0,0,0.0,3.6586825238,1.2025507915,3.8512447619,0.0,0,0.0,3.5147926801000002,1.1552564869,3.6997817685000003
2019-09-30 04:00:00,0.0,0,0.0,3.5795739784,1.17654907,3.7679726088,0.0,0,0.0,3.4400439144,1.1306877558,3.6210988573
2019-09-30 04:30:00,0.0,0,0.0,3.6604642152,1.2031364051,3.8531202265,0.0,0,0.0,3.5168021015,1.1559169518,3.701896949
2019-09-30 05:00:00,0.0,0,0.0,3.7165759756,1.2215794489,3.9121852375,0.0,0,0.0,3.5688324921,1.1730185142,3.7566657811
2019-09-30 05:30:00,0.0,0,0.0,3.8143294245,1.2537094537,4.0150836047,0.0,0,0.0,3.6625605163,1.203825426,3.8553268592
2019-09-30 06:00:00,0.0,0,0.0,4.1671898818,1.3696890774,4.386515665,0.0,0,0.0,4.0009351052,1.3150437749,4.2115106371
2019-09-30 06:30:00,0.0,0,0.0,4.8480987528,1.5934930004,5.1032618451,0.0,0,0.0,4.6840910004000005,1.539586259,4.9306221057
2019-09-30 07:00:00,0.0,0,0.0,5.6039025054,1.8419136805,5.8988447425,0.0,0,0.0,5.4152887196,1.7799193271,5.7003039154
2019-09-30 07:30:00,0.001,0,0.001,6.3646268065000005,2.0919516667,6.6996071647,0.001,0,0.001,6.1739170487,2.0292684006,6.4988600512
2019-09-30 08:00:00,0.048,0,0.048,6.7437548708,2.2165650353,7.0986893377,0.048,0,0.048,6.4633339571,2.1243951382,6.8035094285
2019-09-30 08:30:00,0.135,0,0.135,6.780356222,2.2285953176,7.1372170758,0.135,0,0.135,6.4994186376,2.1362555991,6.8414933027
2019-09-30 09:00:00,0.318,0,0.318,6.4730486837,2.1275882144000002,6.8137354565,0.318,0,0.318,6.2089022406,2.0407674771,6.5356865691
2019-09-30 09:30:00,0.295,0,0.295,6.4446581193,2.1182566871,6.7838506519,0.295,0,0.295,6.1816223538,2.0318010119,6.5069708987
2019-09-30 10:00:00,0.342,0,0.342,6.6048968079,2.1709245971,6.9525229557,0.342,0,0.342,6.3311386433,2.0809446397,6.6643564667
2019-09-30 10:30:00,0.426,0,0.426,6.6717892163,2.1929110685,7.0229360171,0.426,0,0.426,6.3991193512,2.1032888179,6.7359151065
2019-09-30 11:00:00,0.676,0,0.676,6.3370267154,2.0828799554,6.6705544373,0.676,0,0.676,6.0815998318,1.9989251988,6.4016840335000005
2019-09-30 11:30:00,1.05,0,1.05,6.1079862402,2.0075979918,6.4294592002,1.05,0,1.05,5.8729629151000005,1.9303495605,6.1820662265
2019-09-30 12:00:00,0.925,0,0.925,6.328516457,2.0800827688,6.6615962705000005,0.925,0,0.925,6.069622943,1.9949885858,6.3890767821
2019-09-30 12:30:00,0.498,0,0.498,6.8809023257,2.2616432237,7.2430550797,0.498,0,0.498,6.5943781153,2.16746727,6.9414506477
2019-09-30 13:00:00,0.337,0,0.337,7.0171839457,2.3064368261,7.3865094165,0.337,0,0.337,6.7673976588,2.2243360439,7.1235764829
2019-09-30 13:30:00,0.418,0,0.418,6.7844793863,2.2299505362,7.1415572488,0.418,0,0.418,6.8855671715,2.2631764844,7.2479654437
2019-09-30 14:00:00,0.385,0,0.385,6.5483233346,2.1523297957,6.8929719312,0.385,0,0.385,6.2775595568,2.0633340456,6.6079574283
2019-09-30 14:30:00,0.341,0,0.341,6.4928888407,2.1341093586,6.8346198323,0.341,0,0.341,6.2227292715,2.0453122024,6.5502413384
2019-09-30 15:00:00,0.384,0,0.384,6.4289039394,2.1130785386,6.7672673046,0.384,0,0.384,6.1584277859,2.0241773261,6.4825555642
2019-09-30 15:30:00,0.211,0,0.211,6.4032316555,2.1046404669,6.7402438479,0.211,0,0.211,6.1378175591,2.0174030722,6.4608605886
2019-09-30 16:00:00,0.151,0,0.151,7.0394261281,2.3137474779,7.4099222401,0.151,0,0.151,6.7475782344,2.2178217141,7.1027139309
2019-09-30 16:30:00,0.133,0,0.133,7.5794296695,2.4912380587,7.9783470205,0.133,0,0.133,7.2628770155,2.3871922329,7.6451337005
2019-09-30 17:00:00,0.109,0,0.109,7.9588094874,2.6159341747,8.3776941973,0.109,0,0.109,7.8317578449,2.5741743192,8.2439556262
2019-09-30 17:30:00,0.07200000000000001,0,0.07200000000000001,8.3998291138,2.7608903159000002,8.8419253829,0.07200000000000001,0,0.07200000000000001,8.2483557281,2.7111034217,8.6824797138
2019-09-30 18:00:00,0.013000000000000001,0,0.013000000000000001,8.7867852337,2.8880766419,9.2492476144,0.013000000000000001,0,0.013000000000000001,8.4277336128,2.7700620812,8.8712985398
2019-09-30 18:30:00,0.008,0,0.008,8.7320911915,2.8700995796,9.1916749384,0.008,0,0.008,8.3752856074,2.7528232555,8.8160901131
2019-09-30 19:00:00,0.0,0,0.0,8.572891768,2.8177732596,9.0240965979,0.0,0,0.0,8.222972385,2.7027603203,8.6557604052
2019-09-30 19:30:00,0.0,0,0.0,8.5703419814,2.8169351852,9.021412612,0.0,0,0.0,8.2215316305,2.7022867672,8.6542438215
2019-09-30 20:00:00,0.0,0,0.0,8.1072552483,2.6647259367,8.533952893,0.0,0,0.0,7.778448612,2.5566524217,8.1878406442
2019-09-30 20:30:00,0.0,0,0.0,7.6261472367,2.5065933805,8.0275234071,0.0,0,0.0,7.3141623471,2.4040489062,7.6991182601
2019-09-30 21:00:00,0.0,0,0.0,7.1762902368,2.358732535,7.5539897229,0.0,0,0.0,6.9885215532,2.2970159532,7.3563384770999996
2019-09-30 21:30:00,0.0,0,0.0,6.8919281454,2.2652672354,7.2546612057,0.0,0,0.0,6.7360011895,2.2140165234,7.0905275679
2019-09-30 22:00:00,0.0,0,0.0,6.4145049507,2.1083458199,6.7521104744,0.0,0,0.0,6.1486426342,2.0209611023,6.4722554044
