Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-30 22:30:00,0.0,0,0.0,5.9406477714,1.9525964969,6.2533134436,0.0,0,0.0,5.6993375176,1.8732816521000002,5.9993026501
2019-09-30 23:00:00,0.0,0,0.0,5.2522432253,1.7263288647000001,5.5286770793,0.0,0,0.0,5.0403239685,1.6566743734,5.3056041773
2019-09-30 23:30:00,0.0,0,0.0,4.8596083344,1.5972760169,5.1153771941,0.0,0,0.0,4.6617994546,1.5322593822,4.9071573206
2019-10-01 00:00:00,0.0,0,0.0,4.6122441473,1.5159713404000001,4.8549938392000005,0.0,0,0.0,4.4270120868,1.4550885064,4.6600127229
2019-10-01 00:30:00,0.0,0,0.0,4.5173281094,1.4847739474,4.7550822205,0.0,0,0.0,4.3326370723,1.4240689392,4.5606706024
2019-10-01 01:00:00,0.0,0,0.0,4.3564796177,1.4319056049,4.5857680186,0.0,0,0.0,4.1812992716,1.3743266096,4.4013676542999995
2019-10-01 01:30:00,0.0,0,0.0,4.4265793339,1.4549462674,4.6595571934999995,0.0,0,0.0,4.2493283556,1.3966866882,4.4729772165
2019-10-01 02:00:00,0.0,0,0.0,4.1886932579,1.3767568953,4.4091507978,0.0,0,0.0,4.0197642988,1.3212326316,4.2313308409
2019-10-01 02:30:00,0.0,0,0.0,4.1303482951,1.3575798334,4.3477350474,0.0,0,0.0,3.9631138186,1.3026125192,4.1716987564
2019-10-01 03:00:00,0.0,0,0.0,4.0167429267,1.3202395546,4.2281504492,0.0,0,0.0,3.856823126,1.267676458,4.0598138168
2019-10-01 03:30:00,0.0,0,0.0,3.8950771655,1.2802499527,4.1000812268,0.0,0,0.0,3.7392008893,1.2290158984,3.9360009361
2019-10-01 04:00:00,0.0,0,0.0,3.8191482843,1.2552933364,4.0201560887,0.0,0,0.0,3.6697224944,1.2061794543,3.8628657836
2019-10-01 04:30:00,0.0,0,0.0,3.8391457462,1.2618661842,4.0412060486,0.0,0,0.0,3.6895544242,1.2126978944,3.8837414992
2019-10-01 05:00:00,0.0,0,0.0,3.9010787735,1.2822225859,4.1063987089,0.0,0,0.0,3.747422207,1.2317181148,3.9446549548
2019-10-01 05:30:00,0.0,0,0.0,4.3031608411,1.4143805705,4.5296429907,0.0,0,0.0,4.2628111587,1.4011182713,4.4871696408
2019-10-01 06:00:00,0.0,0,0.0,4.4620134041,1.4665928830000001,4.6968562149,0.0,0,0.0,4.3430484817,1.4274910039,4.5716299807
2019-10-01 06:30:00,0.0,0,0.0,4.9930683397,1.6411421993,5.2558614102,0.0,0,0.0,4.7902938261,1.5744934398,5.0424145538
2019-10-01 07:00:00,0.0,0,0.0,5.8904303358,1.936090824,6.200452985,0.0,0,0.0,5.9449002679,1.9539942249000002,6.2577897557
2019-10-01 07:30:00,0.0,0,0.0,6.6862737682999995,2.1976719105,7.038182914,0.0,0,0.0,6.4340963159,2.1147851902,6.7727329641
2019-10-01 08:00:00,0.035,0,0.035,7.0337404462,2.3118786846,7.4039373117,0.035,0,0.035,7.0665635191,2.322667107,7.4384879148
2019-10-01 08:30:00,0.527,0,0.527,6.6090054922,2.1722750563,6.9568478865,0.527,0,0.527,6.5582095169,2.1555792266,6.9033784389
2019-10-01 09:00:00,0.358,0,0.358,6.4931889705,2.1342080065,6.8349357584,0.358,0,0.358,6.2262413163,2.0464665557,6.5539382277
2019-10-01 09:30:00,0.591,0,0.591,6.4052720114,2.1053110995,6.7423915909000005,0.591,0,0.591,6.1407109154,2.0183540724,6.4639062267
2019-10-01 10:00:00,1.6099999999999999,0,1.6099999999999999,5.5360481679,1.8196110383000001,5.8274191241,1.6099999999999999,0,1.6099999999999999,5.3098325983,1.7452575762,5.5892974719
2019-10-01 10:30:00,1.845,0,1.845,5.2576787991,1.7281154514,5.5343987359,1.845,0,1.845,5.0418265918,1.6571682617999999,5.3071858861
2019-10-01 11:00:00,1.167,0,1.167,5.7586588895,1.8927796441,6.0617461994,1.167,0,1.167,5.5190243601999995,1.8140155833,5.8094993265
2019-10-01 11:30:00,1.583,0,1.583,5.4841211115,1.8025434402,5.7727590647,1.583,0,1.583,5.2602835438,1.7289715896,5.5371405724
2019-10-01 12:00:00,1.454,0,1.454,5.6337417224,1.8517213569000002,5.9302544447,1.454,0,1.454,5.4015893755,1.7754165704,5.6858835532
2019-10-01 12:30:00,1.393,0,1.393,5.8683872526,1.928845613,6.1772497396,1.393,0,1.393,5.6207722992,1.8474585136,5.9166024202
2019-10-01 13:00:00,1.026,0,1.026,6.2450945334,2.0526633085,6.5737837194,1.026,0,1.026,5.9822812326,1.9662807539,6.2971381396
2019-10-01 13:30:00,1.415,0,1.415,5.5854214886,1.835839264,5.8793910407,1.415,0,1.415,5.4977720794,1.8070302964,5.7871285047
2019-10-01 14:00:00,1.094,0,1.094,5.6702134124,1.8637090216,5.9686456972,1.094,0,1.094,5.5026330627,1.8086280243,5.7922453292
2019-10-01 14:30:00,2.457,0,2.457,4.4026693251,1.4470874275,4.6343887633000005,2.457,0,2.457,4.2244580633,1.3885122184,4.4467979613
2019-10-01 15:00:00,2.47,0,2.47,4.3988005471000005,1.4458158217000001,4.6303163654,2.47,0,2.47,4.2207393502,1.3872899365,4.4428835265
2019-10-01 15:30:00,2.034,0,2.034,4.6054622677,1.5137422444,4.8478550186,2.034,0,2.034,4.4200235389,1.4527914817,4.6526563567
2019-10-01 16:00:00,1.8,0,1.8,5.2117533507000005,1.7130204865,5.4860561587,1.8,0,1.8,4.9967320948000005,1.6423464174,5.2597179945
2019-10-01 16:30:00,2.136,0,2.136,5.3873371608,1.770732094,5.6708812219,2.136,0,2.136,5.1669839943,1.6983055106,5.4389305203
2019-10-01 17:00:00,1.361,0,1.361,6.353510158,2.088297801,6.6879054294,1.361,0,1.361,6.1952756254,2.0362886253,6.5213427635
2019-10-01 17:30:00,1.116,0,1.116,6.8767613906000005,2.2602821642,7.2386962006,1.116,0,1.116,6.592725427,2.1669240577,6.9397109758
2019-10-01 18:00:00,0.875,0,0.875,7.1799283229,2.3599283161,7.5578192873,0.875,0,0.875,6.8836962968,2.2625615575999998,7.2459961019
2019-10-01 18:30:00,0.272,0,0.272,7.617591893,2.503781375,8.0185177821,0.272,0,0.272,7.303623251,2.4005848728,7.6880244747
2019-10-01 19:00:00,0.013000000000000001,0,0.013000000000000001,8.1756348129,2.6872012127,8.605931382,0.013000000000000001,0,0.013000000000000001,7.839180133,2.5766139073,8.251768561
2019-10-01 19:30:00,0.0,0,0.0,8.479549766,2.7870932272,8.9258418589,0.0,0,0.0,8.1292288936,2.6719483246999998,8.5570830459
2019-10-01 20:00:00,0.0,0,0.0,8.1600070034,2.6820646002,8.5894810562,0.0,0,0.0,7.8255495686,2.5721337575,8.2374205985
2019-10-01 20:30:00,0.0,0,0.0,7.83472755,2.5751504141,8.2470816315,0.0,0,0.0,7.5096218559,2.4682933398999998,7.9048651114
2019-10-01 21:00:00,0.0,0,0.0,7.3215537007,2.4064783266,7.7068986323,0.0,0,0.0,7.0376480567,2.3131630541,7.408050586
2019-10-01 21:30:00,0.0,0,0.0,6.9615098745,2.2881376438,7.327905131,0.0,0,0.0,6.6717892163,2.1929110685,7.0229360171
2019-10-01 22:00:00,0.0,0,0.0,6.446510894,2.1188656647,6.7858009411,0.0,0,0.0,6.1780040131,2.0306117208,6.503162119
2019-10-01 22:30:00,0.0,0,0.0,5.9928134179,1.9697425158000001,6.3082246504,0.0,0,0.0,5.7460106577,1.8886223713999999,6.0484322713
2019-10-01 23:00:00,0.0,0,0.0,5.3715112394,1.7655303652,5.6542223572,0.0,0,0.0,5.1527172996,1.6936162749,5.423912947
2019-10-01 23:30:00,0.0,0,0.0,4.9866293715,1.6390258128,5.249083549,0.0,0,0.0,4.7847496527,1.5726711581,5.0365785818
2019-10-02 00:00:00,0.0,0,0.0,4.591610226,1.5091892985,4.8332739221,0.0,0,0.0,4.4067888694,1.4484414562,4.6387251257
2019-10-02 00:30:00,0.0,0,0.0,4.5549377914,1.4971356520999999,4.7946713594,0.0,0,0.0,4.3707739559,1.4366039266000001,4.6008146904
2019-10-02 01:00:00,0.0,0,0.0,4.4071242117,1.4485516779,4.6390781176,0.0,0,0.0,4.2297077014,1.390237691,4.4523238962
2019-10-02 01:30:00,0.0,0,0.0,4.532625842,1.489802069,4.7711850968,0.0,0,0.0,4.3505138805,1.4299447619,4.5794882952
2019-10-02 02:00:00,0.0,0,0.0,4.2841707227,1.4081388204,4.5096533923,0.0,0,0.0,4.1116777227,1.3514431131,4.3280818133
2019-10-02 02:30:00,0.0,0,0.0,4.2006477686,1.380686153,4.4217344933,0.0,0,0.0,4.0305261887,1.3247698937,4.242659146
2019-10-02 03:00:00,0.0,0,0.0,4.0953209796,1.3460669116,4.3108641891,0.0,0,0.0,3.9327743853,1.2926404297,4.1397625108
2019-10-02 03:30:00,0.0,0,0.0,3.9485295524,1.2978189027,4.1563468973,0.0,0,0.0,3.7886011954,1.2452529938,3.9880012583
2019-10-02 04:00:00,0.0,0,0.0,3.8302744764,1.2589503389,4.0318678699,0.0,0,0.0,3.6787221091999998,1.2091374847,3.8723390623
2019-10-02 04:30:00,0.0,0,0.0,3.8616406694,1.2692599079,4.0648849152,0.0,0,0.0,3.711647529,1.2199595468,3.9069973989
2019-10-02 05:00:00,0.0,0,0.0,3.9255975981,1.2902815338,4.132207998,0.0,0,0.0,3.7696673513,1.2390297402,3.9680708961
2019-10-02 05:30:00,0.0,0,0.0,4.082691506,1.3419158044000001,4.2975700063,0.0,0,0.0,3.9188407293000003,1.2880606585,4.1250955046
2019-10-02 06:00:00,0.0,0,0.0,4.4649814637,1.467568437,4.6999804881,0.0,0,0.0,4.2934023456,1.4111731082,4.5193708902
2019-10-02 06:30:00,0.0,0,0.0,5.1409740644,1.6897564601,5.4115516468,0.0,0,0.0,4.933516276,1.6215683826,5.1931750274
2019-10-02 07:00:00,0.0,0,0.0,5.9782827933,1.9649665304,6.2929292561,0.0,0,0.0,5.8982327224,1.9386553444999999,6.2086660235
2019-10-02 07:30:00,0.017,0,0.017,6.6123246904,2.173366024,6.9603417794,0.017,0,0.017,6.3373716014,2.082993314,6.6709174750999995
2019-10-02 08:00:00,0.202,0,0.202,6.877948746,2.2606724291,7.2399460485,0.202,0,0.202,6.5905939134,2.166223463,6.9374672772
2019-10-02 08:30:00,0.593,0,0.593,6.4341506157,2.1148030376999998,6.7727901218,0.593,0,0.593,6.1601219395,2.0247341675,6.4843388837
2019-10-02 09:00:00,0.983,0,0.983,5.9854414805000005,1.9673194771,6.3004647163,0.983,0,0.983,5.7371686769,1.8857161528000002,6.0391249231
2019-10-02 09:30:00,1.474,0,1.474,5.6782346436,1.8663454728,5.9770890985000005,1.474,0,1.474,5.4463926282,1.7901426875,5.7330448718
2019-10-02 10:00:00,1.917,0,1.917,5.2337167942,1.7202395213,5.5091755729,1.917,0,1.917,5.018430292,1.6494782699,5.2825582021
2019-10-02 10:30:00,2.286,0,2.286,4.8501443741,1.5941653636000002,5.1054151306,2.286,0,2.286,4.6513883743,1.5288374256,4.8961982887
2019-10-02 11:00:00,2.191,0,2.191,4.4801712548,1.4725610799,4.7159697419,2.191,0,2.191,4.2969551975,1.4123408741,4.5231107343
2019-10-02 11:30:00,2.716,0,2.716,3.862831974,1.2696514708,4.06613892,2.716,0,2.716,3.7078939324,1.2187257993,3.9030462446
2019-10-02 12:00:00,2.841,0,2.841,3.8262121937,1.2576151311000001,4.0275917828,2.841,0,2.841,3.6691238803,1.2059826994,3.8622356635
2019-10-02 12:30:00,2.9450000000000003,0,2.9450000000000003,3.8262121937,1.2576151311000001,4.0275917828,2.9450000000000003,0,2.9450000000000003,3.6723940442,1.2070575503,3.8656779413
2019-10-02 13:00:00,3.2560000000000002,0,3.2560000000000002,3.5612025485,1.170510673,3.7486342616,3.2560000000000002,0,3.2560000000000002,3.4166532091,1.1229996027,3.5964770622
2019-10-02 13:30:00,3.009,0,3.009,3.6056642061,1.1851245132,3.7954360064,3.009,0,3.009,3.4585927236,1.1367844545,3.6406239196
2019-10-02 14:00:00,2.031,0,2.031,4.1393976024,1.3605541969,4.3572606341,2.031,0,2.031,3.9734607264,1.3060133833,4.1825902383
2019-10-02 14:30:00,1.505,0,1.505,4.5169967161999995,1.4846650237,4.7547333854,1.505,0,1.505,4.3358634673,1.4251294039,4.5640668077
2019-10-02 15:00:00,0.887,0,0.887,5.1205139025,1.6830315301,5.3900146342,0.887,0,0.887,4.9117058592,1.6143996452,5.1702166939
2019-10-02 15:30:00,1.798,0,1.798,4.4920866039,1.4764774658,4.7285122147,1.798,0,1.798,4.3084035684,1.4161037716,4.535161651
2019-10-02 16:00:00,0.8230000000000001,0,0.8230000000000001,6.4089946735,2.1065346794,6.7463101827,0.8230000000000001,0,0.8230000000000001,6.1412071826,2.0185171875,6.4644286132
2019-10-02 16:30:00,1.198,0,1.198,6.0189839435,1.9783443515,6.3357725721,1.198,0,1.198,5.8432780411,1.9205926143,6.1508189907
2019-10-02 17:00:00,1.151,0,1.151,6.411896257,2.1074883837,6.7493644811,1.151,0,1.151,6.4759808725,2.1285519782,6.816821971
2019-10-02 17:30:00,0.513,0,0.513,7.10755723,2.3361410880999998,7.4816391894,0.513,0,0.513,6.8144067994,2.2397872012,7.1730597888
2019-10-02 18:00:00,0.241,0,0.241,7.8265154468,2.5724512263,8.2384373124,0.241,0,0.241,7.5294034349,2.4747952305,7.9256878263
2019-10-02 18:30:00,0.057,0,0.057,8.0823316434,2.656533944,8.5077175194,0.057,0,0.057,8.0331143112,2.6403569892,8.4559098013
2019-10-02 19:00:00,0.002,0,0.002,8.4773284108,2.7863631030000002,8.9235035903,0.002,0,0.002,8.1355684766,2.6740320449,8.5637562912
2019-10-02 19:30:00,0.0,0,0.0,8.362845031300001,2.7487342358999998,8.8029947698,0.0,0,0.0,8.2621044357,2.7156224033000003,8.696952037500001
2019-10-02 20:00:00,0.0,0,0.0,8.0985903177,2.6618779118,8.5248319134,0.0,0,0.0,7.9079575669,2.5992199567,8.3241658599
2019-10-02 20:30:00,0.0,0,0.0,7.6275679168,2.5070603354000003,8.0290188597,0.0,0,0.0,7.3115046191,2.4031753532,7.6963206517
2019-10-02 21:00:00,0.0,0,0.0,7.2821432402,2.3935247347,7.665413937,0.0,0,0.0,6.9804753112,2.2943712814,7.3478687486
2019-10-02 21:30:00,0.0,0,0.0,6.937083524,2.2801090907,7.3021931832,0.0,0,0.0,6.6502042259,2.1858164253,7.0002149747
2019-10-02 22:00:00,0.0,0,0.0,6.462848879,2.1242357007,6.80299882,0.0,0,0.0,6.199469873,2.0376672078,6.525757761
2019-10-02 22:30:00,0.0,0,0.0,5.8882010825,1.9353581039,6.1981064026,0.0,0,0.0,5.6474512683,1.8562274667,5.9446855456000005
2019-10-02 23:00:00,0.0,0,0.0,5.2412730217,1.7227231331000001,5.5171294966,0.0,0,0.0,5.0317771811,1.6538651802,5.296607559
2019-10-02 23:30:00,0.0,0,0.0,5.0065313974,1.6455672924,5.2700330499,0.0,0,0.0,4.8815757269,1.6044963497,5.1385007652
2019-10-03 00:00:00,0.0,0,0.0,4.7681154871,1.5672037723,5.0190689338,0.0,0,0.0,4.6391057612,1.5248003259,4.8832692223
2019-10-03 00:30:00,0.0,0,0.0,4.6865147457,1.5403829056,4.9331734165,0.0,0,0.0,4.5675175725,1.5012704262,4.8079132342
2019-10-03 01:00:00,0.0,0,0.0,4.2552730311,1.3986406085,4.4792347696,0.0,0,0.0,4.0786117816,1.3405748638000001,4.2932755595
2019-10-03 01:30:00,0.0,0,0.0,4.4287832473,1.4556706587,4.6618771024,0.0,0,0.0,4.2458804833,1.3955534273999999,4.4693478772
2019-10-03 02:00:00,0.0,0,0.0,4.2493283556,1.3966866882,4.4729772165,0.0,0,0.0,4.0803747148,1.3411543119,4.2951312788
2019-10-03 02:30:00,0.0,0,0.0,4.2568559524000005,1.3991608896,4.4809010025,0.0,0,0.0,4.0839920683,1.3423432785,4.2989390193
2019-10-03 03:00:00,0.0,0,0.0,4.0984614822,1.3470991449,4.3141699812,0.0,0,0.0,3.9413619798,1.2954630355,4.148802084
2019-10-03 03:30:00,0.0,0,0.0,4.0104668579,1.3181767105,4.221544061,0.0,0,0.0,3.8541351217,1.2667929537,4.0569843386
2019-10-03 04:00:00,0.0,0,0.0,3.9038293048,1.2831266418,4.1092940051,0.0,0,0.0,3.7476858078,1.2318047562,3.9449324293
2019-10-03 04:30:00,0.0,0,0.0,3.9912420986,1.3118578377,4.2013074722,0.0,0,0.0,3.8307207219,1.2590970127,4.032337602
2019-10-03 05:00:00,0.0,0,0.0,3.940742304,1.2952593579,4.1481497936,0.0,0,0.0,3.7860171834000003,1.2444036701,3.9852812457
2019-10-03 05:30:00,0.0,0,0.0,4.1285152657,1.3569773458,4.3458055428,0.0,0,0.0,3.9724948483,1.3056959145,4.1815735245
2019-10-03 06:00:00,0.0,0,0.0,4.4863087769,1.4745783859000001,4.7224302915,0.0,0,0.0,4.3152357987,1.4183494171,4.5423534723
2019-10-03 06:30:00,0.0,0,0.0,5.1833634445,1.7036891756,5.4561720469,0.0,0,0.0,5.0946780611,1.6745396997,5.3628190117
2019-10-03 07:00:00,0.0,0,0.0,5.9846102001,1.9670462485,6.2995896843,0.0,0,0.0,5.7475185465,1.8891179905,6.0500195226
2019-10-03 07:30:00,0.0,0,0.0,6.8172521085,2.2407224091,7.1760548511,0.0,0,0.0,6.5491088717,2.1525879892,6.8937988123
2019-10-03 08:00:00,0.055,0,0.055,7.1981621933,2.3659214995,7.5770128351,0.055,0,0.055,7.1372921256,2.3459144757,7.5129390796
2019-10-03 08:30:00,0.17300000000000001,0,0.17300000000000001,7.1866131211,2.362125503,7.5648559169,0.17300000000000001,0,0.17300000000000001,7.2155763014,2.37164524,7.5953434752
2019-10-03 09:00:00,0.261,0,0.261,6.8741148516,2.2594122889,7.2359103701,0.261,0,0.261,6.963101352,2.2886607372,7.3295803706000004
2019-10-03 09:30:00,0.512,0,0.512,6.8212663441,2.2420418245000002,7.1802803622,0.512,0,0.512,6.9087847757,2.2708077419,7.272405027
2019-10-03 10:00:00,0.551,0,0.551,6.6640444204,2.1903654772,7.0147836004,0.551,0,0.551,6.7416016372000005,2.2158573016,7.096422776
2019-10-03 10:30:00,0.741,0,0.741,6.4757669642,2.12848167,6.8165968044,0.741,0,0.741,6.5939022516,2.1673108612,6.9409497386000005
2019-10-03 11:00:00,0.8130000000000001,0,0.8130000000000001,6.4159904614,2.1088340836,6.7536741699,0.8130000000000001,0,0.8130000000000001,6.5283949816,2.1457796628,6.8719947175
2019-10-03 11:30:00,0.86,0,0.86,6.4103176139,2.1069695089,6.7477027515,0.86,0,0.86,6.5471662554,2.1519494821,6.8917539531
2019-10-03 12:00:00,1.728,0,1.728,5.7178932377,1.8793806224,6.0188349871,1.728,0,1.728,5.9361816958,1.9511285688000002,6.2486123113
2019-10-03 12:30:00,0.536,0,0.536,6.8251245912,2.2433099690000002,7.184341675,0.536,0,0.536,6.9515549125,2.284865606,7.3174262237
2019-10-03 13:00:00,1.01,0,1.01,6.2407442973,2.051233455,6.5692045235,1.01,0,1.01,6.4348611203,2.1150365693,6.7735380214
2019-10-03 13:30:00,1.44,0,1.44,5.6328808239,1.8514383932,5.9293482357,1.44,0,1.44,5.8077347131,1.9089100873,6.1134049612
2019-10-03 14:00:00,0.755,0,0.755,6.0507180587,1.9887748508,6.3691769039,0.755,0,0.755,6.2135134449,2.0422831066,6.5405404683
2019-10-03 14:30:00,0.683,0,0.683,5.9391023664,1.9520885469,6.2516867015,0.683,0,0.683,6.0290155834,1.9816415921,6.346332193
2019-10-03 15:00:00,0.47800000000000004,0,0.47800000000000004,6.3038860709,2.0719871524,6.6356695484,0.47800000000000004,0,0.47800000000000004,6.0557162724,1.9904176842,6.3744381815
2019-10-03 15:30:00,0.502,0,0.502,6.4058123766,2.1054887089,6.7429603964,0.502,0,0.502,6.1574237334,2.02384731,6.4814986667
2019-10-03 16:00:00,0.302,0,0.302,7.0828215353,2.3280108585,7.4556016161,0.302,0,0.302,6.6419940972,2.1831178865,6.9915727339
2019-10-03 16:30:00,0.10300000000000001,0,0.10300000000000001,8.0040905783,2.6308173495,8.4253585035,0.10300000000000001,0,0.10300000000000001,7.3498093384,2.4157655056,7.7366414088
2019-10-03 17:00:00,0.063,0,0.063,8.4750030633,2.7855987983,8.9210558561,0.063,0,0.063,7.808963121,2.5666820558,8.21996118
2019-10-03 17:30:00,0.057,0,0.057,8.4219992256,2.7681772793,8.8652623427,0.057,0,0.057,8.0881654157,2.6584514122,8.5138583323
2019-10-03 18:00:00,0.029,0,0.029,8.6342133468,2.8379286878,9.0886456282,0.029,0,0.029,8.2926485628,2.7256617724,8.7291037503
2019-10-03 18:30:00,0.007,0,0.007,8.5809626918,2.8204260439,9.0325923071,0.007,0,0.007,8.2342496292,2.7064669712000002,8.6676311886
2019-10-03 19:00:00,0.0,0,0.0,8.6892917657,2.8560320887,9.1466229113,0.0,0,0.0,8.3403612971,2.7413441898,8.7793276811
2019-10-03 19:30:00,0.0,0,0.0,8.6002098292,2.8267522721000002,9.0528524518,0.0,0,0.0,8.2541115062,2.7129952544,8.6885384275
2019-10-03 20:00:00,0.0,0,0.0,8.2142752036,2.699901695,8.6466054775,0.0,0,0.0,7.884586607,2.5915382936,8.2995648495
2019-10-03 20:30:00,0.0,0,0.0,7.7981294896,2.5631212134,8.2085573575,0.0,0,0.0,7.4846518493,2.4600860957,7.878580894
2019-10-03 21:00:00,0.0,0,0.0,7.3866673796,2.4278801579,7.7754393469,0.0,0,0.0,7.0889745245,2.3300332482,7.4620784468
2019-10-03 21:30:00,0.0,0,0.0,7.0397272451,2.3138464503,7.4102392054,0.0,0,0.0,6.7583476933,2.2213614641,7.1140502035
2019-10-03 22:00:00,0.0,0,0.0,6.6243193501,2.177308478,6.972967737,0.0,0,0.0,6.4604063756,2.1234328886,6.8004277637
2019-10-03 22:30:00,0.0,0,0.0,6.1252437017,2.0132702451,6.4476249491,0.0,0,0.0,5.8898248108,1.9358917976,6.1998155903
2019-10-03 23:00:00,0.0,0,0.0,5.5216873536,1.8148908669,5.8123024775,0.0,0,0.0,5.2913673779,1.7391883518,5.5698603978
2019-10-03 23:30:00,0.0,0,0.0,5.0611198019,1.6635096333,5.3274945283,0.0,0,0.0,4.8632632041,1.5984773145,5.1192244253
2019-10-04 00:00:00,0.0,0,0.0,4.9073309414,1.6129616793000001,5.1656115172,0.0,0,0.0,4.8561101113,1.5961262066000002,5.111694854
2019-10-04 00:30:00,0.0,0,0.0,4.7087727244,1.5476987494,4.9566028678,0.0,0,0.0,4.5675175725,1.5012704262,4.8079132342
2019-10-04 01:00:00,0.0,0,0.0,4.4816649928,1.4730520479,4.7175420977,0.0,0,0.0,4.3037532025,1.4145752703,4.530266529
2019-10-04 01:30:00,0.0,0,0.0,4.5654100823,1.5005777277,4.8056948235,0.0,0,0.0,4.3897314945,1.4428349682000001,4.6207699942
2019-10-04 02:00:00,0.0,0,0.0,4.485883593,1.4744386347,4.7219827295,0.0,0,0.0,4.3160358157,1.41861237,4.5431955954
2019-10-04 02:30:00,0.0,0,0.0,4.4364536689000005,1.4581918043,4.6699512304,0.0,0,0.0,4.2703492863,1.4035959340000002,4.4951045119
2019-10-04 03:00:00,0.0,0,0.0,4.3028538005,1.4142796511,4.52931979,0.0,0,0.0,4.140890353,1.3610448403,4.3588319505
2019-10-04 03:30:00,0.0,0,0.0,4.1997842374,1.380402324,4.4208255131,0.0,0,0.0,4.0311797607,1.3249847125,4.2433471165
2019-10-04 04:00:00,0.0,0,0.0,4.0676557288,1.3369737834,4.2817428724,0.0,0,0.0,3.9116247805,1.2856888908,4.117499769
2019-10-04 04:30:00,0.0,0,0.0,4.0712332624,1.3381496618,4.2855086973,0.0,0,0.0,3.9150650838,1.2868196638,4.1211211408
2019-10-04 05:00:00,0.0,0,0.0,4.0605006616,1.3346220265,4.2742112227,0.0,0,0.0,3.9081844773,1.2845581178,4.1138783971
2019-10-04 05:30:00,0.0,0,0.0,4.2319349802,1.3909697621000001,4.4546684002,0.0,0,0.0,4.0661593582,1.3364819502,4.2801677454
2019-10-04 06:00:00,0.0,0,0.0,4.5004908955000005,1.4792398229,4.7373588374,0.0,0,0.0,4.324751426,1.4214770526,4.5523699221000005
2019-10-04 06:30:00,0.0,0,0.0,5.1400874969,1.6894650595,5.4106184178,0.0,0,0.0,4.9621757066,1.6309882819000001,5.2233428491
2019-10-04 07:00:00,0.0,0,0.0,5.9756836432,1.9641122311,6.2901933086,0.0,0,0.0,5.7422958937,1.8874013875000002,6.0445219934
2019-10-04 07:30:00,0.001,0,0.001,6.6907401731,2.1991399468,7.0428843927,0.001,0,0.001,6.4261639389,2.112177944,6.7643830936
2019-10-04 08:00:00,0.048,0,0.048,7.1930125985,2.3642289095,7.5715922089,0.048,0,0.048,7.1401173603,2.3468430854,7.5159130108
2019-10-04 08:30:00,0.12,0,0.12,7.0472140348,2.316307239,7.4181200366,0.12,0,0.12,7.1265368175,2.3423793769,7.5016177027
2019-10-04 09:00:00,0.452,0,0.452,6.6313513379,2.1796197806,6.9803698293,0.452,0,0.452,6.7535229099,2.2197756344,7.1089714841
2019-10-04 09:30:00,0.669,0,0.669,6.5300693898,2.1463300141,6.8737572524,0.669,0,0.669,6.6571019451,2.1880835959000002,7.0074757316
2019-10-04 10:00:00,1.094,0,1.094,6.0139027992,1.9766742602,6.3304239992,1.094,0,1.094,5.8566012358,1.9249717365999999,6.1648434061
2019-10-04 10:30:00,1.448,0,1.448,5.7645212925,1.8947065228,6.06791715,1.448,0,1.448,5.5403056008,1.8210103888,5.8319006324
2019-10-04 11:00:00,1.266,0,1.266,5.8473314384,1.9219249015000002,6.1550857246,1.266,0,1.266,5.6147460095,1.8454777679,5.9102589573
2019-10-04 11:30:00,1.613,0,1.613,5.7424367441,1.8874476828,6.0446702569,1.613,0,1.613,5.5133640181,1.8121551188,5.8035410717
2019-10-04 12:00:00,0.538,0,0.538,6.7070669689999995,2.2045063051,7.0600704936,0.538,0,0.538,6.4400304606,2.1167356493,6.7789794322
2019-10-04 12:30:00,0.35000000000000003,0,0.35000000000000003,6.8556371257,2.2533389541,7.2164601323,0.35000000000000003,0,0.35000000000000003,6.5810559079,2.1630884722,6.9274272715
2019-10-04 13:00:00,0.67,0,0.67,6.6027679269,2.1702248678,6.9502820283,0.67,0,0.67,6.3399490315,2.0838404743,6.6736305595
2019-10-04 13:30:00,0.648,0,0.648,6.4175654845,2.1093517687,6.7553320889,0.648,0,0.648,6.1616377264,2.0252323825,6.4859344489
2019-10-04 14:00:00,0.51,0,0.51,6.3571400168,2.0894908779,6.6917263335,0.51,0,0.51,6.1038956558,2.0062534817,6.4251533219
2019-10-04 14:30:00,0.528,0,0.528,6.2460768661,2.0529861856,6.5748177537,0.528,0,0.528,5.9982460299,1.9715281290000002,6.3139431893
2019-10-04 15:00:00,0.451,0,0.451,6.2953856852,2.0691932107,6.6267217739,0.451,0,0.451,6.0500315777,1.9885492154,6.3684542923
2019-10-04 15:30:00,0.383,0,0.383,6.300971653,2.0710292295,6.63260174,0.383,0,0.383,6.0553950809,1.9903121137,6.3741000851
2019-10-04 16:00:00,0.245,0,0.245,6.6413171598,2.1828953879,6.9908601682,0.245,0,0.245,6.3816835232,2.0975579384,6.7175616034
2019-10-04 16:30:00,0.255,0,0.255,6.9497258322,2.2842644164,7.315500876,0.255,0,0.255,6.6794537143,2.1954302672,7.0310039098
2019-10-04 17:00:00,0.202,0,0.202,7.2915802151,2.3966265183,7.6753475948,0.202,0,0.202,7.0044205326,2.302241695,7.3730742448
2019-10-04 17:30:00,0.101,0,0.101,7.8176892622,2.5695501997,8.2291465918,0.101,0,0.101,7.6203588788,2.5046908392000002,8.0214303987
2019-10-04 18:00:00,0.053,0,0.053,8.1364165407,2.67431079,8.5646489902,0.053,0,0.053,7.8773831636,2.5891706363,8.2919822774
2019-10-04 18:30:00,0.008,0,0.008,8.3949799778,2.759296482,8.8368210292,0.008,0,0.008,8.0689887034,2.6521483317,8.4936723194
2019-10-04 19:00:00,0.0,0,0.0,8.2655217026,2.7167456047,8.7005491607,0.0,0,0.0,7.9465594542,2.6119077834,8.3647994254
2019-10-04 19:30:00,0.0,0,0.0,8.3189217643,2.7342973562,8.7567597519,0.0,0,0.0,7.9901671242,2.6262409314,8.410702236
2019-10-04 20:00:00,0.0,0,0.0,8.0357328776,2.6412176703,8.4586661869,0.0,0,0.0,7.6488702191,2.5140620636,8.0514423359
2019-10-04 20:30:00,0.0,0,0.0,7.5414958343,2.47876981,7.9384166676,0.0,0,0.0,7.239162486,2.379397644,7.6201710379000005
2019-10-04 21:00:00,0.0,0,0.0,7.0431379303,2.3149674882999998,7.4138294003,0.0,0,0.0,6.7622572784,2.2226464825,7.1181655562
2019-10-04 21:30:00,0.0,0,0.0,6.6712580656,2.1927364877,7.0223769111,0.0,0,0.0,6.4109303789,2.1071709149,6.7483477672
2019-10-04 22:00:00,0.0,0,0.0,6.2782394561,2.0635575177,6.6086731117,0.0,0,0.0,6.0339703572,1.9832701475,6.3515477444
2019-10-04 22:30:00,0.0,0,0.0,5.96295643,1.9599289984000001,6.2767962421,0.0,0,0.0,5.733002731,1.8843468726000001,6.0347397168
2019-10-04 23:00:00,0.0,0,0.0,5.4660442168,1.7966018523,5.7537307546,0.0,0,0.0,5.2486574645,1.7251502821,5.5249025942
2019-10-04 23:30:00,0.0,0,0.0,5.1258316622,1.6847793932,5.395612276,0.0,0,0.0,4.9256948022,1.6189975884,5.1849418971
2019-10-05 00:00:00,0.0,0,0.0,4.8247820927,1.5858291848000001,5.0787179923,0.0,0,0.0,4.6346169783,1.5233249344000002,4.8785441877
2019-10-05 00:30:00,0.0,0,0.0,4.7688539643,1.567446498,5.0198462782,0.0,0,0.0,4.5851324253,1.5070601483,4.8264551845
2019-10-05 01:00:00,0.0,0,0.0,4.6036934108,1.5131608493000002,4.845993064,0.0,0,0.0,4.4073433854,1.4486237169,4.6393088268
2019-10-05 01:30:00,0.0,0,0.0,4.7149020192,1.5497133511999999,4.9630547571,0.0,0,0.0,4.532625842,1.489802069,4.7711850968
2019-10-05 02:00:00,0.0,0,0.0,4.602042368,1.5126181777,4.8442551242,0.0,0,0.0,4.4255871286,1.4546201452,4.6585127669
2019-10-05 02:30:00,0.0,0,0.0,4.4977930185,1.4783530736000001,4.7345189669,0.0,0,0.0,4.32180377,1.4205082049,4.5492671263
2019-10-05 03:00:00,0.0,0,0.0,4.3283184288,1.4226494697,4.5561246619,0.0,0,0.0,4.1585950473,1.3668640919000001,4.3774684708
2019-10-05 03:30:00,0.0,0,0.0,4.1640845918,1.3686684179,4.3832469387,0.0,0,0.0,4.0041282621,1.3160933149,4.2148718549
2019-10-05 04:00:00,0.0,0,0.0,4.0451427056,1.3295741105,4.2580449533,0.0,0,0.0,3.8930937421,1.279598033,4.0979934128
2019-10-05 04:30:00,0.0,0,0.0,4.0117674202,1.3186041847,4.2229130739,0.0,0,0.0,3.8561481631000003,1.2674546084,4.0591033296
2019-10-05 05:00:00,0.0,0,0.0,4.015305134,1.319766975,4.2266369832,0.0,0,0.0,3.8595486465,1.2685722933,4.0626827858
2019-10-05 05:30:00,0.0,0,0.0,4.1262396107,1.3562293742,4.3434101166,0.0,0,0.0,3.9682420227,1.3042980784,4.177096866
2019-10-05 06:00:00,0.0,0,0.0,4.2375459588,1.3928140016000001,4.4605746934,0.0,0,0.0,4.0755825113,1.3395791907999999,4.290086854
2019-10-05 06:30:00,0.0,0,0.0,4.5634862242,1.4999453861,4.8036697097,0.0,0,0.0,4.3608301829,1.4333355665,4.590347561
2019-10-05 07:00:00,0.0,0,0.0,4.8652568292,1.5991325874,5.1213229781,0.0,0,0.0,4.6738806648,1.5362302840000002,4.919874384
2019-10-05 07:30:00,0.0,0,0.0,5.3841634202,1.7696889359,5.6675404423,0.0,0,0.0,5.2170431378,1.7147591554,5.4916243556
2019-10-05 08:00:00,0.051000000000000004,0,0.051000000000000004,5.8751625504,1.9310725457000002,6.184381632,0.051000000000000004,0,0.051000000000000004,5.8446151324,1.9210320949000002,6.1522264552
2019-10-05 08:30:00,0.165,0,0.165,6.1843620252000004,2.0327014983,6.5098547633,0.165,0,0.165,6.0103907544,1.9755199069,6.3267271099
2019-10-05 09:00:00,0.419,0,0.419,6.1310903084,2.0151919318,6.453779272,0.419,0,0.419,5.8896912004,1.935847882,6.1996749478
2019-10-05 09:30:00,0.43,0,0.43,6.2462670799,2.0530487059,6.5750179788,0.43,0,0.43,5.9987538152,1.9716950299,6.3144777002
2019-10-05 10:00:00,0.626,0,0.626,6.1706580738,2.0281972274,6.4954295514,0.626,0,0.626,5.9265933396,1.9479770286,6.2385193049
2019-10-05 10:30:00,0.607,0,0.607,6.2464151702,2.0530973808,6.5751738634,0.607,0,0.607,6.0004844977,1.9722638778000001,6.3162994712
2019-10-05 11:00:00,0.966,0,0.966,5.8599536721,1.9260736291,6.1683722864,0.966,0,0.966,5.6347875694,1.8520651101,5.9313553362
2019-10-05 11:30:00,0.594,0,0.594,6.0717366858,1.9956833395,6.3913017745000005,0.594,0,0.594,5.8333872516,1.917341669,6.1404076333
2019-10-05 12:00:00,0.866,0,0.866,5.8517218235,1.9233679513,6.1597071826,0.866,0,0.866,5.6216042378,1.8477319586,5.9174781451000005
2019-10-05 12:30:00,1.437,0,1.437,5.2970556925,1.7410580104000002,5.5758480974,1.437,0,1.437,5.0927884283000004,1.6739186074,5.3608299245
2019-10-05 13:00:00,1.425,0,1.425,5.3396836626,1.7550691466,5.6207196449,1.425,0,1.425,5.1337196121,1.6873720369,5.4039153812
2019-10-05 13:30:00,0.621,0,0.621,5.6995089733,1.8733380069,5.9994831298,0.621,0,0.621,5.4785160565,1.8007011478,5.7668590069
2019-10-05 14:00:00,1.244,0,1.244,5.2566888975,1.7277900865,5.5333567342,1.244,0,1.244,4.9279342573000005,1.6197336617,5.1872992182
2019-10-05 14:30:00,0.682,0,0.682,5.6296185582,1.8503661383,5.9259142718,0.682,0,0.682,5.2011843074,1.7095466099999999,5.4749308499
2019-10-05 15:00:00,1.35,0,1.35,5.1104746935,1.6797318017,5.3794470458,1.35,0,1.35,4.71540059,1.5498772235,4.9635795685
2019-10-05 15:30:00,0.64,0,0.64,5.5043798706,1.8092021723,5.7940840743,0.64,0,0.64,5.2571479775,1.7279409788,5.5338399764
2019-10-05 16:00:00,0.433,0,0.433,5.7589099849,1.8928621751999999,6.0620105104,0.433,0,0.433,5.5339906994,1.8189347811,5.8252533678
2019-10-05 16:30:00,0.194,0,0.194,6.2094330622000005,2.0409419497,6.5362453287,0.194,0,0.194,5.9647226541,1.9605095282,6.2786554254
2019-10-05 17:00:00,0.266,0,0.266,6.5076396262,2.1389577074,6.850146975,0.266,0,0.266,6.2541830024,2.0556505438,6.5833505288000005
2019-10-05 17:30:00,0.14400000000000002,0,0.14400000000000002,7.0787710998,2.3266795447,7.4513379998,0.14400000000000002,0,0.14400000000000002,6.7935267191,2.2329242507,7.1510807569
2019-10-05 18:00:00,0.057,0,0.057,7.5122400932,2.4691539129,7.9076211507,0.057,0,0.057,7.2553606078,2.3847217091,7.6372216925
2019-10-05 18:30:00,0.018000000000000002,0,0.018000000000000002,7.7461369443,2.5460320900999998,8.1538283625,0.018000000000000002,0,0.018000000000000002,7.7054953594,2.5326738472,8.1110477468
2019-10-05 19:00:00,0.0,0,0.0,7.8980924464,2.5959774484,8.3137815225,0.0,0,0.0,7.8042979461,2.5651486869999998,8.2150504695
2019-10-05 19:30:00,0.0,0,0.0,7.794823784,2.5620346805,8.2050776674,0.0,0,0.0,7.4919793596,2.4624945318,7.8862940627
2019-10-05 20:00:00,0.0,0,0.0,7.2525380059,2.3837939647,7.6342505325,0.0,0,0.0,6.9425908394,2.2819192577000003,7.3079903573
2019-10-05 20:30:00,0.0,0,0.0,6.8032401293,2.2361168942,7.1613053992,0.0,0,0.0,6.5317247107,2.1468740918,6.8754996955
2019-10-05 21:00:00,0.0,0,0.0,6.3845104033,2.0984870889,6.7205372667,0.0,0,0.0,6.1309007528,2.0151296279,6.4535797398
2019-10-05 21:30:00,0.0,0,0.0,6.1941965404,2.0359339472,6.5202068846,0.0,0,0.0,5.9477774988,1.9549399250000001,6.2608184198
2019-10-05 22:00:00,0.0,0,0.0,5.8421522254,1.9202225765,6.1496339215,0.0,0,0.0,5.6147460095,1.8454777679,5.9102589573
2019-10-05 22:30:00,0.0,0,0.0,5.6197192123,1.8471123807,5.9154939077,0.0,0,0.0,5.3951089421,1.773286555,5.6790620443
2019-10-05 23:00:00,0.0,0,0.0,5.2096889713,1.7123419578,5.4838831277,0.0,0,0.0,5.0031177504,1.6444452808999999,5.2664397373
2019-10-05 23:30:00,0.0,0,0.0,4.8829559289,1.6049500001,5.1399536094,0.0,0,0.0,4.6924251959,1.5423255766000001,4.939394943
2019-10-06 00:00:00,0.0,0,0.0,4.5530553986,1.4965169395,4.7926898932,0.0,0,0.0,4.3810882838000005,1.4399940823000001,4.6116718777
2019-10-06 00:30:00,0.0,0,0.0,4.5125576257999995,1.4832059653,4.7500606588,0.0,0,0.0,4.3365068375,1.4253408695,4.5647440395
2019-10-06 01:00:00,0.0,0,0.0,4.5553606716,1.4972746461,4.7951164964,0.0,0,0.0,4.4224851295,1.4536005675,4.6552475047
2019-10-06 01:30:00,0.0,0,0.0,4.493092631,1.4768081309,4.7295711905,0.0,0,0.0,4.3348166331,1.4247853262,4.5629648769
2019-10-06 02:00:00,0.0,0,0.0,4.3465648046,1.4286467634,4.5753313733,0.0,0,0.0,4.1838872326,1.3751772312,4.4040918238
2019-10-06 02:30:00,0.0,0,0.0,4.3106598071,1.4168453614,4.537536639,0.0,0,0.0,4.145298838,1.3624938393,4.3634724611
2019-10-06 03:00:00,0.0,0,0.0,4.0924957449,1.3451383019,4.3078902578000005,0.0,0,0.0,3.9360103238,1.2937040313,4.1431687619
2019-10-06 03:30:00,0.0,0,0.0,3.9085793849,1.2846879176,4.1142940893,0.0,0,0.0,3.7591950603,1.2355876646,3.9570474319
2019-10-06 04:00:00,0.0,0,0.0,3.7893617216,1.2455029667,3.9888018122,0.0,0,0.0,3.6508949462,1.1999911385,3.8430473118
2019-10-06 04:30:00,0.0,0,0.0,3.7860171834000003,1.2444036701,3.9852812457,0.0,0,0.0,3.6476754622,1.1989329453,3.8396583812
2019-10-06 05:00:00,0.0,0,0.0,3.7893617216,1.2455029667,3.9888018122,0.0,0,0.0,3.6508949462,1.1999911385,3.8430473118
2019-10-06 05:30:00,0.0,0,0.0,3.8131930779000003,1.2533359547,4.0138874504,0.0,0,0.0,3.6731407486,1.2073029802,3.8664639459
2019-10-06 06:00:00,0.0,0,0.0,3.8812208456,1.2756956006,4.085495627,0.0,0,0.0,3.7361910353,1.2280266072,3.9328326688
2019-10-06 06:30:00,0.0,0,0.0,4.1534704632,1.3651797226,4.3720741718,0.0,0,0.0,3.9981658158,1.3141335535,4.2085955955
2019-10-06 07:00:00,0.0,0,0.0,4.3252496678,1.4216408167,4.5528943871,0.0,0,0.0,4.1683657191,1.3700755564,4.3877533885
2019-10-06 07:30:00,0.004,0,0.004,4.559454876,1.498620346,4.7994261852,0.004,0,0.004,4.3878704925,1.4422232865,4.6188110447
2019-10-06 08:00:00,0.07200000000000001,0,0.07200000000000001,4.9046106863,1.6120675747000002,5.1627480908,0.07200000000000001,0,0.07200000000000001,4.7209062599,1.5516868497,4.9693750105
2019-10-06 08:30:00,0.231,0,0.231,5.2048148245,1.7107399032,5.4787524468,0.231,0,0.231,5.0117560247,1.6472845444000002,5.2755326576
2019-10-06 09:00:00,0.6980000000000001,0,0.6980000000000001,5.3513400181,1.7589004054,5.6329894928,0.6980000000000001,0,0.6980000000000001,5.1443821169,1.6908766328,5.4151390704
2019-10-06 09:30:00,0.989,0,0.989,5.2891539209000005,1.7384608236,5.567530443,0.989,0,0.989,5.0820117294,1.6703764778,5.349486031
2019-10-06 10:00:00,0.8140000000000001,0,0.8140000000000001,5.7493644104,1.8897246966,6.0519625372,0.8140000000000001,0,0.8140000000000001,5.5220802867,1.8150200178,5.8127160912
2019-10-06 10:30:00,1.775,0,1.775,5.2228798719,1.7166775972,5.4977682862,1.775,0,1.775,5.0445376324,1.6580593377000001,5.310039613
2019-10-06 11:00:00,1.039,0,1.039,5.6863940925000005,1.869027354,5.9856779921,1.039,0,1.039,5.7472190749,1.8890195589,6.0497042894
2019-10-06 11:30:00,2.282,0,2.282,5.0712495105,1.6668391075,5.3381573794,2.282,0,2.282,4.8971245548999995,1.6096070023,5.1548679525
2019-10-06 12:00:00,1.492,0,1.492,5.3750219678,1.7666842858,5.6579178608,1.492,0,1.492,5.1637977483,1.6972582422,5.4355765771
2019-10-06 12:30:00,1.152,0,1.152,5.6182330434,1.8466239006,5.9139295194,1.152,0,1.152,5.3971279071,1.7739501567,5.6811872706
2019-10-06 13:00:00,2.955,0,2.955,4.4116626872,1.4500434027,4.6438554602,2.955,0,2.955,4.2420120345,1.3942819297,4.4652758257
2019-10-06 13:30:00,3.123,0,3.123,3.8517567908,1.2660112341,4.0544808324,3.123,0,3.123,3.7039576911000003,1.2174320193,3.8989028327
2019-10-06 14:00:00,3.186,0,3.186,3.5321521593,1.1609622718,3.7180549044999998,3.186,0,3.186,3.4012001462,1.1179204266,3.5802106803
2019-10-06 14:30:00,2.258,0,2.258,4.046458077,1.3300064522000001,4.2594295547,2.258,0,2.258,3.8916200787,1.2791136633,4.0964421881
2019-10-06 15:00:00,2.266,0,2.266,4.1732648768,1.3716858317,4.3929103966,2.266,0,2.266,4.01563916,1.319876764,4.2269885895
2019-10-06 15:30:00,1.971,0,1.971,4.5309208285,1.4892416581,4.7693903458,1.971,0,1.971,4.3547979696,1.4313528738999999,4.5839978627
2019-10-06 16:00:00,1.7389999999999999,0,1.7389999999999999,4.7854190211,1.5728911688,5.0372831801,1.7389999999999999,0,1.7389999999999999,4.6013210035,1.5123810767,4.8434957932
2019-10-06 16:30:00,1.748,0,1.748,5.2805340756,1.7356276175,5.5584569217,1.748,0,1.748,5.0740138636,1.6677477064000001,5.3410672248
2019-10-06 17:00:00,1.44,0,1.44,5.9729064556,1.9631994137,6.2872699533,1.44,0,1.44,5.7441414285,1.8880079854,6.0464646616
2019-10-06 17:30:00,0.88,0,0.88,6.7853054013000005,2.2302220342,7.1424267383,0.88,0,0.88,6.5167468533,2.1419511082,6.8597335298
2019-10-06 18:00:00,0.526,0,0.526,7.3481260448,2.4152122338,7.7348695208,0.526,0,0.526,7.0561001136,2.3192279519,7.4274738038
2019-10-06 18:30:00,0.139,0,0.139,7.6776346294,2.523516468,8.0817206625,0.139,0,0.139,7.372092657,2.4230896783,7.7600975337
2019-10-06 19:00:00,0.0,0,0.0,7.9453957932,2.6115253066,8.3635745191,0.0,0,0.0,7.6299831057,2.5078541696,8.0315611639
2019-10-06 19:30:00,0.0,0,0.0,8.1142964505,2.667040268,8.5413646848,0.0,0,0.0,7.7960739956000005,2.5624456051999998,8.2063936796
2019-10-06 20:00:00,0.0,0,0.0,7.7222223283,2.538171736,8.1286550824,0.0,0,0.0,7.397952522,2.4315894048,7.7873184442
2019-10-06 20:30:00,0.0,0,0.0,7.1491920075,2.3498257777,7.525465271,0.0,0,0.0,6.8628195074,2.2556996888,7.2240205341
2019-10-06 21:00:00,0.0,0,0.0,6.8186323105,2.2411760595,7.1775076953,0.0,0,0.0,6.5570544122,2.1551995621,6.9021625392
2019-10-06 21:30:00,0.0,0,0.0,6.4369751922,2.1157314311,6.7757633602,0.0,0,0.0,6.1841849749,2.0326433047,6.5096683947
2019-10-06 22:00:00,0.0,0,0.0,6.006325839,1.9741838338000002,6.3224482516,0.0,0,0.0,5.7786234424,1.8993416753,6.0827615183
2019-10-06 22:30:00,0.0,0,0.0,5.6436341574,1.854972843,5.9406675341,0.0,0,0.0,5.4145844677,1.7796878507,5.6995625976
2019-10-06 23:00:00,0.0,0,0.0,4.9245133704,1.6186092706,5.1836982846,0.0,0,0.0,4.7329673957,1.5556511533,4.9820709429
2019-10-06 23:30:00,0.0,0,0.0,4.5799258979,1.5053488455,4.8209746293,0.0,0,0.0,4.406108312,1.4482177678,4.6380087495
2019-10-07 00:00:00,0.0,0,0.0,4.2719111458,1.4041092924,4.4967485746,0.0,0,0.0,4.1075637729,1.3500909232,4.3237513399
2019-10-07 00:30:00,0.0,0,0.0,4.2493283556,1.3966866882,4.4729772165,0.0,0,0.0,4.0858497794,1.3429538786,4.3008945046000004
2019-10-07 01:00:00,0.0,0,0.0,4.1362630234,1.3595239106,4.3539610773,0.0,0,0.0,3.978822255,1.3077756326,4.1882339527
2019-10-07 01:30:00,0.0,0,0.0,4.3942298209,1.4443134966,4.6255050747,0.0,0,0.0,4.2266892911,1.3892455875,4.4491466222
2019-10-07 02:00:00,0.0,0,0.0,4.3825533909,1.4404756397,4.6132140957,0.0,0,0.0,4.2117275591,1.384327904,4.4333974306
2019-10-07 02:30:00,0.0,0,0.0,4.4310125006,1.4564033788000001,4.6642236848,0.0,0,0.0,4.2797948176,1.40670053,4.5050471764
2019-10-07 03:00:00,0.0,0,0.0,4.1763889248,1.3727126566,4.3961988683,0.0,0,0.0,4.0268726353,1.3235690288,4.2388133003
2019-10-07 03:30:00,0.0,0,0.0,3.8553076681,1.2671783511,4.058218598,0.0,0,0.0,3.7100211679,1.2194249878,3.9052854399
2019-10-07 04:00:00,0.0,0,0.0,3.762515904,1.2366791731,3.9605430568,0.0,0,0.0,3.6285036862,1.1926314872,3.8194775645
2019-10-07 04:30:00,0.0,0,0.0,3.8991713699,1.2815956526,4.1043909156,0.0,0,0.0,3.7476858078,1.2318047562,3.9449324293
2019-10-07 05:00:00,0.0,0,0.0,3.845249372,1.2638723490000001,4.0476309178,0.0,0,0.0,3.7018255192,1.2167312083,3.8966584413
2019-10-07 05:30:00,0.0,0,0.0,3.935401508,1.2935039232,4.1425279031,0.0,0,0.0,3.7837820065,1.243669003,3.9829284279
2019-10-07 06:00:00,0.0,0,0.0,4.3144509199,1.4180914399,4.5415272841,0.0,0,0.0,4.1489681877,1.3636998962,4.3673349344
2019-10-07 06:30:00,0.0,0,0.0,5.1681298845,1.6986821465,5.4401367205,0.0,0,0.0,5.0766028119,1.6685986526,5.3437924335
2019-10-07 07:00:00,0.0,0,0.0,5.7788044417,1.8994011669000002,6.0829520439,0.0,0,0.0,5.6039025054,1.8419136805,5.8988447425
2019-10-07 07:30:00,0.0,0,0.0,6.7546967727,2.2201614645,7.1102071291,0.0,0,0.0,6.5044208003,2.1378997305,6.8467587372
2019-10-07 08:00:00,0.004,0,0.004,7.1410012951,2.3471336208,7.5168434685,0.004,0,0.004,6.8925089887,2.2654581494,7.2552726197
2019-10-07 08:30:00,0.037,0,0.037,7.2072885076,2.3689211739,7.5866194817,0.037,0,0.037,6.9169721971,2.2734988172,7.2810233654
2019-10-07 09:00:00,0.096,0,0.096,7.0312377193,2.3110560781,7.4013028625,0.096,0,0.096,6.7472488156,2.2177134394,7.1023671744
2019-10-07 09:30:00,0.20400000000000001,0,0.20400000000000001,6.8841474788,2.262709854,7.2464710303,0.20400000000000001,0,0.20400000000000001,6.6090785501,2.1722990693,6.9569247896
2019-10-07 10:00:00,0.254,0,0.254,6.8554475701,2.2532766502,7.2162606001,0.254,0,0.254,6.5817502871,2.1633167036,6.928158197
2019-10-07 10:30:00,0.182,0,0.182,7.107359118,2.3360759719,7.4814306505,0.182,0,0.182,6.8203778021,2.2417497749,7.1793450548
2019-10-07 11:00:00,0.217,0,0.217,7.0641786064,2.3218832241,7.4359774804,0.217,0,0.217,6.785671349,2.2303423154,7.1428119464
2019-10-07 11:30:00,0.218,0,0.218,7.1398688976,2.3467614197,7.5156514711,0.218,0,0.218,6.8531406516,2.2525184027,7.2138322649
2019-10-07 12:00:00,0.246,0,0.246,7.1723016702,2.3574215565,7.5497912318000004,0.246,0,0.246,6.8860795641,2.2633448997,7.2485048043
2019-10-07 12:30:00,0.20700000000000002,0,0.20700000000000002,7.2565018908,2.3850968307000002,7.6384230429,0.20700000000000002,0,0.20700000000000002,6.9640662428999995,2.2889778815,7.3305960452
2019-10-07 13:00:00,0.177,0,0.177,7.3310133828,2.4095875738,7.7168561924,0.177,0,0.177,7.041760361,2.3145147031,7.4123793274
2019-10-07 13:30:00,0.221,0,0.221,7.0314953965,2.3111407725,7.4015741016,0.221,0,0.221,6.7478707951,2.2179178741,7.1030218896
2019-10-07 14:00:00,0.181,0,0.181,6.9718959439,2.2915513797,7.3388378357,0.181,0,0.181,6.6977708444,2.2014508167,7.0502850994
2019-10-07 14:30:00,0.135,0,0.135,6.9369380664,2.280061281,7.3020400699,0.135,0,0.135,6.6594305834,2.1888489823,7.0099269299
2019-10-07 15:00:00,0.156,0,0.156,6.8444355721,2.2496571815,7.2046690233,0.156,0,0.156,6.5688006092,2.1590603503,6.9145269571
2019-10-07 15:30:00,0.203,0,0.203,6.8147510272,2.2399003434,7.1734221339,0.203,0,0.203,6.5422812486,2.150343858,6.8866118406
2019-10-07 16:00:00,0.34900000000000003,0,0.34900000000000003,6.9471569583,2.2834200684,7.3127967983,0.34900000000000003,0,0.34900000000000003,6.6694056199,2.1921276183,7.0204269683
2019-10-07 16:30:00,0.47800000000000004,0,0.47800000000000004,7.2046149833,2.3680424289,7.5838052456,0.47800000000000004,0,0.47800000000000004,6.9183662209,2.2739570106,7.2824907589
2019-10-07 17:00:00,0.216,0,0.216,7.7250735611,2.5391088909,8.1316563801,0.216,0,0.216,7.4113194855,2.4359829133,7.8013889321
2019-10-07 17:30:00,0.22,0,0.22,8.0552380213,2.647628701,8.4791979172,0.22,0,0.22,7.7326992265,2.5416153259,8.1396833963
2019-10-07 18:00:00,0.14,0,0.14,8.5367699004,2.8059005758,8.9860735794,0.14,0,0.14,8.1920840301,2.692607809,8.6232463475
2019-10-07 18:30:00,0.017,0,0.017,8.8118125019,2.8963027072000003,9.2755921072,0.017,0,0.017,8.4579094886,2.7799804119,8.9030626195
2019-10-07 19:00:00,0.0,0,0.0,9.0293881517,2.967816365,9.504619107,0.0,0,0.0,8.6644856458,2.8478787113,9.1205112061
2019-10-07 19:30:00,0.0,0,0.0,8.7977008084,2.8916644179,9.2607376931,0.0,0,0.0,8.4538116642,2.7786335222,8.8987491202
2019-10-07 20:00:00,0.0,0,0.0,8.2967608671,2.7270134215,8.7334324916,0.0,0,0.0,7.9905811189,2.6263770049,8.4111380199
2019-10-07 20:30:00,0.0,0,0.0,7.7892164254,2.5601916308,8.1991751847,0.0,0,0.0,7.7769446723,2.5561581006000003,8.1862575497
2019-10-07 21:00:00,0.0,0,0.0,7.3122391472,2.4034167808999998,7.6970938391,0.0,0,0.0,7.2346161124,2.3779033232,7.6153853815
2019-10-07 21:30:00,0.0,0,0.0,6.931309317,2.2782112006,7.2961150705,0.0,0,0.0,6.6572401627,2.1881290258,7.0076212239
2019-10-07 22:00:00,0.0,0,0.0,6.4870708647,2.1321970824,6.8284956471000005,0.0,0,0.0,6.2354920264,2.0495071171,6.5636758173
2019-10-07 22:30:00,0.0,0,0.0,5.9827116818,1.9664222357,6.2975912441,0.0,0,0.0,5.7456091683,1.8884904082,6.0480096509
2019-10-07 23:00:00,0.0,0,0.0,5.4162601923,1.7802386346999999,5.7013265182,0.0,0,0.0,5.207455769,1.7116079397,5.4815323884
2019-10-07 23:30:00,0.0,0,0.0,4.9671278478000005,1.6326159719,5.2285556292,0.0,0,0.0,4.7787733846,1.5707068538,5.0302877733
2019-10-08 00:00:00,0.0,0,0.0,4.645139949,1.5267836676000002,4.889620999,0.0,0,0.0,4.4654978054,1.4677381503,4.7005240057
2019-10-08 00:30:00,0.0,0,0.0,4.6492074972,1.5281206059999999,4.8939026286,0.0,0,0.0,4.4694080486,1.4690233851,4.7046400512
2019-10-08 01:00:00,0.0,0,0.0,4.4528449664,1.4635793633,4.6872052278,0.0,0,0.0,4.2788736956,1.4063977718,4.5040775743
2019-10-08 01:30:00,0.0,0,0.0,4.5941336855,1.5100187195,4.8359301952,0.0,0,0.0,4.4189210885,1.4524291238,4.6514958827
2019-10-08 02:00:00,0.0,0,0.0,4.5107654036,1.4826168903,4.748174109,0.0,0,0.0,4.3374888411,1.4256636385,4.5657777274
2019-10-08 02:30:00,0.0,0,0.0,4.4965046325,1.4779296016,4.7331627711,0.0,0,0.0,4.3413375446,1.4269286461,4.5698289943
2019-10-08 03:00:00,0.0,0,0.0,4.3343805893,1.4246420055,4.5625058835,0.0,0,0.0,4.1645071429,1.3688073038,4.3836917294
2019-10-08 03:30:00,0.0,0,0.0,4.1581741416,1.3667257469,4.3770254122,0.0,0,0.0,3.996496344,1.3135848247,4.2068382568
2019-10-08 04:00:00,0.0,0,0.0,4.0673723826,1.336880652,4.2814446133,0.0,0,0.0,3.9072748735,1.2842591455,4.1129209194
2019-10-08 04:30:00,0.0,0,0.0,3.9719093978,1.3055034863000001,4.1809572608,0.0,0,0.0,3.8206624258,1.2557910106,4.0217499219
2019-10-08 05:00:00,0.0,0,0.0,3.9888716658,1.3110787141,4.1988122798,0.0,0,0.0,3.8377583042000003,1.2614101541,4.0397455833
2019-10-08 05:30:00,0.0,0,0.0,4.1512412099,1.3644470025,4.3697275894,0.0,0,0.0,3.989991887,1.311446913,4.19999146
2019-10-08 06:00:00,0.0,0,0.0,4.4945419418,1.4772844963,4.7310967809,0.0,0,0.0,4.3254879287,1.4217191293,4.5531451881
2019-10-08 06:30:00,0.0,0,0.0,5.2845246167,1.7369392449,5.5626574912999995,0.0,0,0.0,5.0570808845,1.6621821053999999,5.3232430364
2019-10-08 07:00:00,0.0,0,0.0,6.216200791,2.0431663946,6.5433692536,0.0,0,0.0,5.8208420249,1.9132182523,6.1272021315
2019-10-08 07:30:00,0.004,0,0.004,6.7966218073,2.233941557,7.1543387445,0.004,0,0.004,6.5308039179,2.1465714418,6.8745304399
2019-10-08 08:00:00,0.085,0,0.085,7.0923694134,2.3311490942,7.4656520141,0.085,0,0.085,6.8126823696,2.2392204085,7.1712445996
2019-10-08 08:30:00,0.317,0,0.317,6.9352100167,2.2794932986,7.3002210702,0.317,0,0.317,6.6571763192999995,2.1881080415,7.0075540203
2019-10-08 09:00:00,0.749,0,0.749,6.3680516425,2.0930773558,6.7032122552,0.749,0,0.749,6.1191581758,2.0112700295,6.4412191324
2019-10-08 09:30:00,1.023,0,1.023,6.2089690458,2.0407894349,6.5357568903,1.023,0,1.023,5.9605804027,1.9591480360000002,6.2742951607
2019-10-08 10:00:00,0.7030000000000001,0,0.7030000000000001,6.375538103,2.0955380364,6.71109274,0.7030000000000001,0,0.7030000000000001,6.1267953594,2.0137802503,6.449258273
2019-10-08 10:30:00,0.764,0,0.764,6.2994917368,2.0705428046,6.6310439335,0.764,0,0.764,6.0478842677,1.9878434288000002,6.366193966
2019-10-08 11:00:00,0.677,0,0.677,6.3631695975,2.0914727052,6.6980732605,0.677,0,0.677,6.499533819,2.1362934574,6.8416145463
2019-10-08 11:30:00,0.9380000000000001,0,0.9380000000000001,6.2039938684,2.0391541732,6.5305198615,0.9380000000000001,0,0.9380000000000001,6.0074973982,1.9745689067,6.3236814718
2019-10-08 12:00:00,0.788,0,0.788,6.3961542534,2.1023142374,6.732793951,0.788,0,0.788,6.1429895321,2.0191030175,6.4663047707
2019-10-08 12:30:00,2.636,0,2.636,5.0143107477,1.6481242412000001,5.2782218397000005,2.636,0,2.636,4.8183042920000005,1.5837000347,5.0718992547
2019-10-08 13:00:00,0.876,0,0.876,6.3358041473,2.0824781168,6.6692675235,0.876,0,0.876,6.0846659601,1.9999329864000002,6.404911537
2019-10-08 13:30:00,0.788,0,0.788,6.3413667498,2.0843064558,6.6751228945,0.788,0,0.788,6.0900080725,2.0016888538,6.4105348131
2019-10-08 14:00:00,2.887,0,2.887,4.2288283739,1.3899486699999999,4.4513982883,2.887,0,2.887,3.9981036178,1.31411311,4.208530124
2019-10-08 14:30:00,2.474,0,2.474,4.3024588929,1.4141498513,4.5289040978,2.474,0,2.474,4.1366964345,1.359666366,4.3544172994
2019-10-08 15:00:00,1.19,0,1.19,5.3466587178000005,1.7573617364,5.6280618082,1.19,0,1.19,5.1341322905,1.6875076778,5.4043497795
2019-10-08 15:30:00,1.055,0,1.055,5.7330734853,1.8843701284,6.034814195,1.055,0,1.055,5.5033926016,1.8088776727,5.7930448438
2019-10-08 16:00:00,1.8359999999999999,0,1.8359999999999999,5.3098108784,1.7452504372000002,5.5892746089,1.8359999999999999,0,1.8359999999999999,5.0991454531,1.6760080604,5.3675215296
2019-10-08 16:30:00,1.62,0,1.62,5.866652292,1.9282753590000001,6.1754234652,1.62,0,1.62,5.6320455944,1.8511638664999999,5.9284690467
2019-10-08 17:00:00,1.09,0,1.09,6.6481263538,2.1851334617,6.9980277409,1.09,0,1.09,6.5542627447,2.1542819854,6.8992239418
