Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-08 17:30:00,0.549,0,0.549,7.4560197331,2.4506751742,7.8484418243,0.549,0,0.549,7.4525685699,2.4495408317000003,7.844809021
2019-10-08 18:00:00,0.127,0,0.127,8.2480045895,2.710988008,8.6821100942,0.127,0,0.127,7.9224990514,2.6039995115,8.3394726857
2019-10-08 18:30:00,0.046,0,0.046,8.4131427648,2.7652663014,8.8559397524,0.046,0,0.046,8.0791398029,2.6554848367,8.5043576872
2019-10-08 19:00:00,0.0,0,0.0,8.7778418933,2.8851371081,9.2398335719,0.0,0,0.0,8.4296219292,2.7706827408,8.8732862413
2019-10-08 19:30:00,0.0,0,0.0,8.6887566659,2.8558562098999998,9.1460596484,0.0,0,0.0,8.3443577618,2.7426577642,8.7835344861
2019-10-08 20:00:00,0.0,0,0.0,8.1735562826,2.6865180329,8.6037434554,0.0,0,0.0,7.8104446826,2.5671690216,8.2215207185
2019-10-08 20:30:00,0.0,0,0.0,7.8045408142,2.5652285139,8.2153061202,0.0,0,0.0,7.4898596931,2.4617978311,7.8840628348
2019-10-08 21:00:00,0.0,0,0.0,7.4103111548000005,2.435651491,7.8003275314,0.0,0,0.0,7.1140784705,2.3382845163,7.4885036532
2019-10-08 21:30:00,0.0,0,0.0,6.945177155,2.2827693385,7.3107127947,0.0,0,0.0,6.667669672,2.1915570398,7.0185996547
2019-10-08 22:00:00,0.0,0,0.0,6.447843378,2.119303631,6.7872035558,0.0,0,0.0,6.1939266869,2.0358452506,6.5199228283
2019-10-08 22:30:00,0.0,0,0.0,5.9853022756000005,1.9672737227,6.3003181848,0.0,0,0.0,5.749197891,1.8896699643,6.0517872537
2019-10-08 23:00:00,0.0,0,0.0,5.4542364801,1.7927208369,5.741301558,0.0,0,0.0,5.2192138132,1.7154726219,5.493909277
2019-10-08 23:30:00,0.0,0,0.0,4.8010593359,1.5780318917,5.0537466694,0.0,0,0.0,4.6167046284,1.5174374297000002,4.8596890826
2019-10-09 00:00:00,0.0,0,0.0,4.6346890489,1.5233486228,4.8786200515,0.0,0,0.0,4.4552042101,1.4643548092,4.6896886422
2019-10-09 00:30:00,0.0,0,0.0,4.6225031881,1.5193433241,4.8657928296,0.0,0,0.0,4.4434902639,1.4605046213000001,4.6773581725
2019-10-09 01:00:00,0.0,0,0.0,4.4246630448,1.4543164136,4.6575400472,0.0,0,0.0,4.2577158636,1.3994435287,4.4818061722
2019-10-09 01:30:00,0.0,0,0.0,4.6535119898,1.5295354243000001,4.8984336735,0.0,0,0.0,4.4719334826,1.4698534552,4.7072984028
2019-10-09 02:00:00,0.0,0,0.0,4.4846857067,1.4740449085,4.7207217965,0.0,0,0.0,4.3120393509,1.4172987955,4.5389887904
2019-10-09 02:30:00,0.0,0,0.0,4.4925674039,1.4766354971,4.7290183199,0.0,0,0.0,4.3234067657,1.4210350841000001,4.5509544902
2019-10-09 03:00:00,0.0,0,0.0,4.3361247645,1.4252152881,4.5643418573,0.0,0,0.0,4.1691775833,1.3703424033,4.3886079824
2019-10-09 03:30:00,0.0,0,0.0,4.1928440657,1.3781211999,4.4135200692,0.0,0,0.0,4.0300259724,1.3246054806,4.2421326025
2019-10-09 04:00:00,0.0,0,0.0,4.1194090259,1.3539842695,4.3362200273,0.0,0,0.0,3.9543656283,1.2997371281,4.1624901351
2019-10-09 04:30:00,0.0,0,0.0,4.0967080925,1.3465228336,4.3123243079,0.0,0,0.0,3.9374576600999998,1.2941797476999999,4.1446922738
2019-10-09 05:00:00,0.0,0,0.0,3.9706845261,1.3051008903999999,4.1796679222,0.0,0,0.0,3.8178803018,1.2548765707,4.0188213704
2019-10-09 05:30:00,0.0,0,0.0,4.1835522193,1.3750671177,4.4037391782,0.0,0,0.0,4.0206528409,1.3215246812,4.2322661483
2019-10-09 06:00:00,0.0,0,0.0,4.5615028009,1.4992934664,4.8015818957,0.0,0,0.0,4.3864455343,1.4417549253,4.6173110887
2019-10-09 06:30:00,0.0,0,0.0,5.245575869,1.7241374106,5.5216588094,0.0,0,0.0,5.1073588727,1.6787076809,5.3761672344
2019-10-09 07:00:00,0.0,0,0.0,6.0120434427,1.9760631192,6.3284667816999995,0.0,0,0.0,5.7729301914,1.8974703942,6.0767686225
2019-10-09 07:30:00,0.0,0,0.0,6.9042482748000005,2.2693166661,7.2676297629,0.0,0,0.0,6.6775713215,2.1948115546,7.0290224437
2019-10-09 08:00:00,0.053,0,0.053,7.2605131645,2.3864152726,7.6426454364000005,0.053,0,0.053,6.9720578561,2.2916045977,7.3390082695
2019-10-09 08:30:00,0.131,0,0.131,7.2173379184,2.3722242555,7.5971978088,0.131,0,0.131,6.937443219,2.2802273167,7.3025718095
2019-10-09 09:00:00,0.201,0,0.201,6.9921704993,2.2982153038,7.360179473,0.201,0,0.201,6.7148742919,2.207072448,7.0682887283
2019-10-09 09:30:00,0.45,0,0.45,6.8802188065,2.2614185618000002,7.2423355858,0.45,0,0.45,6.6026767691,2.1701949056,6.9501860727
2019-10-09 10:00:00,1.1400000000000001,0,1.1400000000000001,6.1834866467,2.0324137754,6.5089333123,1.1400000000000001,0,1.1400000000000001,5.9355356928,1.9509162379,6.2479323082
2019-10-09 10:30:00,0.887,0,0.887,6.4422557648,2.1174670714,6.7813218577,0.887,0,0.887,6.1833787053,2.0323782967,6.5088196898
2019-10-09 11:00:00,1.334,0,1.334,5.9932359690000006,1.9698814016,6.308669441,1.334,0,1.334,5.754545927,1.8914277787,6.0574167652
2019-10-09 11:30:00,1.308,0,1.308,5.9879228165,1.9681350528000001,6.303076649,1.308,0,1.308,5.7494443792,1.8897509810000002,6.0520467149
2019-10-09 12:00:00,0.904,0,0.904,6.4856166175,2.1317190945,6.8269648606,0.904,0,0.904,6.2308814804,2.0479917039,6.558822611
2019-10-09 12:30:00,1.029,0,1.029,6.4375780845,2.1159295922,6.7763979837,1.029,0,1.029,6.1806985992,2.0314973884,6.5059985254
2019-10-09 13:00:00,1.037,0,1.037,6.272388242,2.0616343167,6.602513939,1.037,0,1.037,6.0218193799,1.9792763144,6.338757242
2019-10-09 13:30:00,2.916,0,2.916,4.3974940612,1.4453864005,4.6289411171,2.916,0,2.916,4.2233691056,1.3881542953000001,4.4456516901
2019-10-09 14:00:00,1.275,0,1.275,5.6259093887,1.8491469932,5.9220098828,1.275,0,1.275,5.404413952,1.7763449638000002,5.6888567916
2019-10-09 14:30:00,0.34,0,0.34,6.5187082276,2.1425957807,6.8617981344,0.34,0,0.34,6.2630565758,2.0585671463,6.5926911324
2019-10-09 15:00:00,2.709,0,2.709,4.5104270994,1.4825056951,4.7478179994000005,2.709,0,2.709,4.3365068375,1.4253408695,4.5647440395
2019-10-09 15:30:00,1.193,0,1.193,5.7462673476,1.8887067413,6.0487024712,1.193,0,1.193,5.519798379,1.8142699910000002,5.8103140832
2019-10-09 16:00:00,1.662,0,1.662,5.6719635111999995,1.8642842513,5.9704879065,1.662,0,1.662,5.4471804688,1.7904016381,5.7338741777
2019-10-09 16:30:00,0.377,0,0.377,7.2597875219,2.3861767654,7.6418816019,0.377,0,0.377,7.0121771757,2.3047911804,7.3812391323
2019-10-09 17:00:00,0.132,0,0.132,8.0107243675,2.6329977706000003,8.4323414395,0.132,0,0.132,7.864225172,2.5848458136,8.27813176
2019-10-09 17:30:00,0.041,0,0.041,8.5353212477,2.8054244267,8.9845486818,0.041,0,0.041,8.1982676247,2.6946402581999997,8.6297553944
2019-10-09 18:00:00,0.253,0,0.253,8.6801101644,2.8530142422,9.1369580678,0.253,0,0.253,8.3443241947,2.7426467312,8.7834991523
2019-10-09 18:30:00,0.034,0,0.034,9.0372264091,2.9703926756000003,9.5128699043,0.034,0,0.034,8.6830091151,2.8539670813,9.1400095949
2019-10-09 19:00:00,0.0,0,0.0,9.1964636779,3.0227314348,9.6804880819,0.0,0,0.0,8.8333520779,2.9033824234,9.2982653451
2019-10-09 19:30:00,0.0,0,0.0,9.0558818433,2.9765244203,9.5325072035,0.0,0,0.0,8.6405568789,2.840013706,9.0953230305
2019-10-09 20:00:00,0.0,0,0.0,8.60621769,2.8287269604,9.0591765157,0.0,0,0.0,8.1651783182,2.6837643291,8.5949245455
2019-10-09 20:30:00,0.0,0,0.0,7.989267393,2.6259452040999998,8.4097551506,0.0,0,0.0,7.6700096221,2.5210102493,8.073694339
2019-10-09 21:00:00,0.0,0,0.0,7.6009896491,2.4983244813,8.0010417359,0.0,0,0.0,7.3054500276,2.4011853053,7.6899473975
2019-10-09 21:30:00,0.0,0,0.0,7.1490909769,2.3497925706,7.5253589231,0.0,0,0.0,6.8669689988,2.2570635607,7.2283884198
2019-10-09 22:00:00,0.0,0,0.0,6.5136780923,2.1409424552,6.856503255,0.0,0,0.0,6.2614140894,2.0580272871,6.5909621993
2019-10-09 22:30:00,0.0,0,0.0,6.1087800045,2.0078588895,6.4302947415,0.0,0,0.0,5.866314646,1.9281643801000001,6.1750680484
2019-10-09 23:00:00,0.0,0,0.0,5.6026305739,1.8414956168,5.8975058672,0.0,0,0.0,5.3844777008,1.7697922349000001,5.667871264
2019-10-09 23:30:00,0.0,0,0.0,5.2816204005,1.7359846752,5.5596004216,0.0,0,0.0,5.1487261003,1.6923044311000002,5.4197116845
2019-10-10 00:00:00,0.0,0,0.0,4.9744583198,1.6350253816,5.2362719156,0.0,0,0.0,4.8704505221000005,1.6008396717,5.1267900232
2019-10-10 00:30:00,0.0,0,0.0,4.7574674623,1.5637039358,5.0078604866,0.0,0,0.0,4.5718608977,1.5026980081999999,4.8124851555
2019-10-10 01:00:00,0.0,0,0.0,4.5981637174,1.5113433269,4.8401723341,0.0,0,0.0,4.4202519271,1.4528665493,4.6528967654
2019-10-10 01:30:00,0.0,0,0.0,4.8252059602,1.5859685033000002,5.0791641686,0.0,0,0.0,4.6372447592,1.5241886442,4.8813102728
2019-10-10 02:00:00,0.0,0,0.0,4.7167284668,1.5503136755,4.9649773335,0.0,0,0.0,4.5309573574,1.4892536646,4.7694287973
2019-10-10 02:30:00,0.0,0,0.0,4.7250840531,1.5530600239,4.9737726875,0.0,0,0.0,4.5389838541,1.4918918465,4.7778777411
2019-10-10 03:00:00,0.0,0,0.0,4.5980919758,1.5113197466,4.8400968167,0.0,0,0.0,4.4219006663,1.4534084637,4.6546322802999995
2019-10-10 03:30:00,0.0,0,0.0,4.392930575,1.4438864552,4.6241374474,0.0,0,0.0,4.2184982496,1.3865533224,4.4405244733
2019-10-10 04:00:00,0.0,0,0.0,4.2778874139,1.4060735967,4.5030393831,0.0,0,0.0,4.1093135426,1.3506660446,4.3255932027
2019-10-10 04:30:00,0.0,0,0.0,4.2741183501,1.4048347653,4.4990719475,0.0,0,0.0,4.1056961891,1.3494770781,4.3217854622
2019-10-10 05:00:00,0.0,0,0.0,4.2315719943,1.3908504544,4.4542863098,0.0,0,0.0,4.061548483,1.3349664288,4.2753141927
2019-10-10 05:30:00,0.0,0,0.0,4.3983167853000005,1.4456568169000001,4.6298071425,0.0,0,0.0,4.2248065692,1.3886267668,4.4471648097
2019-10-10 06:00:00,0.0,0,0.0,4.7300967467,1.5547076166,4.9790492071,0.0,0,0.0,4.5475303124,1.4947009315,4.786874013
2019-10-10 06:30:00,0.0,0,0.0,5.3799313272,1.7682979142000002,5.6630856076,0.0,0,0.0,5.1805391971,1.7027608903,5.4531991549
2019-10-10 07:00:00,0.0,0,0.0,6.327037199,2.0795965602,6.6600391568,0.0,0,0.0,6.079086245,1.9980990228,6.3990381527
2019-10-10 07:30:00,0.001,0,0.001,7.1468933162,2.3490702345,7.523045596,0.001,0,0.001,6.8660126643,2.2567492287,7.2273817519
2019-10-10 08:00:00,0.067,0,0.067,7.4751793327,2.45697263,7.8686098239,0.067,0,0.067,7.1777349404,2.3592073861,7.5555104636
2019-10-10 08:30:00,0.306,0,0.306,7.2372438933,2.378767033,7.6181514667,0.306,0,0.306,6.9530463468,2.2853558168,7.3189961545
2019-10-10 09:00:00,0.525,0,0.525,6.8802698154,2.2614353277,7.2423892793,0.525,0,0.525,6.6150179602,2.174251259,6.9631768002
2019-10-10 09:30:00,0.936,0,0.936,6.3801229801,2.0970450126,6.7159189264,0.936,0,0.936,6.136620331,2.0170095623,6.4596003484
2019-10-10 10:00:00,1.111,0,1.111,6.2927681061000005,2.068332854,6.6239664275,1.111,0,1.111,6.0431733493,1.9862950248,6.3612351046
2019-10-10 10:30:00,1.927,0,1.927,5.4756760128,1.7997676705,5.7638694872,1.927,0,1.927,5.2597770748,1.7288051213000002,5.5366074471
2019-10-10 11:00:00,2.064,0,2.064,5.3114132159,1.7457771001,5.5909612799,2.064,0,2.064,5.1015010769,1.6767823165,5.3700011335
2019-10-10 11:30:00,2.488,0,2.488,4.9995240914,1.6432641022999999,5.2626569383,2.488,0,2.488,4.8016122066,1.5782136115,5.0543286385
2019-10-10 12:00:00,1.966,0,1.966,5.4057052998,1.7767694093,5.6902161051,1.966,0,1.966,5.1966178594,1.7080456911000002,5.4701240625
2019-10-10 12:30:00,2.255,0,2.255,5.1729049753,1.700251643,5.4451631319,2.255,0,2.255,4.9676636057,1.6327920671,5.229119585
2019-10-10 13:00:00,1.508,0,1.508,5.6051405407,1.8423206030000001,5.9001479375,1.508,0,1.508,5.3832548036,1.7693902880999999,5.6665840038
2019-10-10 13:30:00,3.151,0,3.151,4.2453355109,1.3953743036000001,4.468774222,3.151,0,3.151,4.0800884068,1.341060207,4.2948299019
2019-10-10 14:00:00,2.241,0,2.241,5.0902007962999996,1.6730680939,5.3581061014,2.241,0,2.241,4.8902393411,1.6073439419,5.1476203591
2019-10-10 14:30:00,1.079,0,1.079,5.9864468494,1.9676499259,6.3015229994,1.079,0,1.079,5.7501348093,1.8899779144000002,6.0527734834
2019-10-10 15:00:00,0.357,0,0.357,6.5665535851,2.1583217892,6.9121616685,0.357,0,0.357,6.3055242792,2.0725256054,6.6373939781
2019-10-10 15:30:00,0.963,0,0.963,5.8866240848,1.9348397698,6.1964464051,0.963,0,0.963,5.6587788633,1.8599506671000001,5.9566093298
2019-10-10 16:00:00,1.175,0,1.175,6.1391214123,2.017831628,6.4622330655999995,1.175,0,1.175,5.897082554,1.9382773024,6.20745532
2019-10-10 16:30:00,0.342,0,0.342,7.3444800605000005,2.4140138567,7.7310316427,0.342,0,0.342,7.0521102306,2.3179165408,7.423273927
2019-10-10 17:00:00,0.176,0,0.176,8.0275918577,2.6385418465,8.4500966923,0.176,0,0.176,7.7162355293000005,2.5362039703,8.1223531888
2019-10-10 17:30:00,0.09,0,0.09,8.3948565691,2.7592559195,8.8366911254,0.09,0,0.09,8.0604804195,2.649351794,8.4847162311
2019-10-10 18:00:00,0.024,0,0.024,8.7977008084,2.8916644179,9.2607376931,0.024,0,0.024,8.4556743116,2.7792457448,8.9007098017
2019-10-10 18:30:00,0.008,0,0.008,8.9599712966,2.945000148,9.4315487332,0.008,0,0.008,8.6090047502,2.8296430228,9.0621102634
2019-10-10 19:00:00,0.0,0,0.0,8.9953777233,2.9566376777,9.4688186561,0.0,0,0.0,8.6373693165,2.8389660049,9.0919677016
2019-10-10 19:30:00,0.0,0,0.0,8.7220799552,2.8668090454,9.1811367949,0.0,0,0.0,8.3756742623,2.7529510002,8.8164992235
2019-10-10 20:00:00,0.0,0,0.0,8.1688970313,2.6849866110000002,8.5988389803,0.0,0,0.0,7.857522603,2.5826427857,8.2710764242
2019-10-10 20:30:00,0.0,0,0.0,7.8059012709,2.5656756743,8.2167381799,0.0,0,0.0,7.4997215227,2.4650392578,7.8944437081
2019-10-10 21:00:00,0.0,0,0.0,7.5470748912,2.4806035573000003,7.9442893591,0.0,0,0.0,7.248306242,2.3824030512,7.6297960442
2019-10-10 21:30:00,0.0,0,0.0,6.9251467841,2.276185674,7.2896281938,0.0,0,0.0,6.6558849715,2.187683596,7.0061947069
2019-10-10 22:00:00,0.0,0,0.0,6.5054824436,2.1382486757,6.8478762564,0.0,0,0.0,6.2550754935,2.0559438914,6.5842899932
2019-10-10 22:30:00,0.0,0,0.0,6.0894354565,2.0015006441,6.4099320594,0.0,0,0.0,5.8560177598,1.9247799573000002,6.1642292208
2019-10-10 23:00:00,0.0,0,0.0,5.4713043859,1.7983307862,5.7592677746,0.0,0,0.0,5.260453354,1.7290274035,5.53731932
2019-10-10 23:30:00,0.0,0,0.0,5.0373687434,1.6557030379,5.3024934141,0.0,0,0.0,4.8454831483,1.5926332927,5.1005085771
2019-10-11 00:00:00,0.0,0,0.0,4.8657168965,1.5992838042000002,5.1218072595,0.0,0,0.0,4.7330763244,1.5556869564,4.9821856047
2019-10-11 00:30:00,0.0,0,0.0,4.8570052352,1.5964204196,5.1126370897,0.0,0,0.0,4.6966253671,1.5437061062000001,4.9438161759
2019-10-11 01:00:00,0.0,0,0.0,4.6801662772,1.5382962649,4.9264908181,0.0,0,0.0,4.4991218825,1.4787898501,4.7359177711000005
2019-10-11 01:30:00,0.0,0,0.0,4.8449585793,1.5924608753,5.0999563993,0.0,0,0.0,4.6595790867,1.5315295826000002,4.9048200912
2019-10-11 02:00:00,0.0,0,0.0,4.6659226188,1.5336146008,4.9114974935,0.0,0,0.0,4.4867523897,1.4747241944,4.7228972524
2019-10-11 02:30:00,0.0,0,0.0,4.7255655113,1.5532182715,4.9742794855,0.0,0,0.0,4.5480232887,1.494862965,4.7873929355
2019-10-11 03:00:00,0.0,0,0.0,4.5727086327,1.5029766452,4.8133775081,0.0,0,0.0,4.3943308515,1.4443467038,4.6256114226000005
2019-10-11 03:30:00,0.0,0,0.0,4.4975152668,1.478261781,4.7342265967,0.0,0,0.0,4.2883458831,1.4095111293,4.5140482980000005
2019-10-11 04:00:00,0.0,0,0.0,4.2498611518,1.3968618098,4.4735380545,0.0,0,0.0,4.0897636426,1.3442403032999999,4.3050143606999995
2019-10-11 04:30:00,0.0,0,0.0,4.2229916398,1.3880302283,4.4452543576,0.0,0,0.0,4.0632673183,1.3355313826000001,4.2771234929
2019-10-11 05:00:00,0.0,0,0.0,4.1614156747,1.3677911873,4.3804375523,0.0,0,0.0,4.0057964176,1.316641611,4.216627808
2019-10-11 05:30:00,0.0,0,0.0,4.3633052662,1.434149087,4.5929529118,0.0,0,0.0,4.1991523853,1.3801946443,4.4201604055
2019-10-11 06:00:00,0.0,0,0.0,4.7857171763,1.5729891676999999,5.0375970277,0.0,0,0.0,4.6553364629,1.5301350996,4.9003541714
2019-10-11 06:30:00,0.0,0,0.0,5.4330618645,1.7857610773,5.719012489,0.0,0,0.0,5.5092734337,1.8108106087,5.7992351934
2019-10-11 07:00:00,0.0,0,0.0,6.1693180208,2.0277567732,6.4940189692,0.0,0,0.0,6.0421732459,1.9859663067,6.3601823641
2019-10-11 07:30:00,0.0,0,0.0,7.0951258683,2.3320550972,7.4685535456,0.0,0,0.0,6.8124990667,2.2391601598,7.1710516491
2019-10-11 08:00:00,0.0,0,0.0,7.5210208633,2.4720400125,7.9168640666000005,0.0,0,0.0,7.2208298887,2.3733720106,7.600873567
2019-10-11 08:30:00,0.022,0,0.022,7.438689872,2.4449791243,7.8301998652,0.022,0,0.022,7.1412454796,2.3472138803,7.5171005048
2019-10-11 09:00:00,0.125,0,0.125,7.0822726137,2.3278304367000002,7.4550238039,0.125,0,0.125,6.8010457595,2.2353956397,7.1589955363
2019-10-11 09:30:00,0.28700000000000003,0,0.28700000000000003,6.9575397369,2.2868327227,7.3237260388,0.28700000000000003,0,0.28700000000000003,6.986072468,2.2962109779,7.3537604927
2019-10-11 10:00:00,0.334,0,0.334,7.0105290947,2.3042494823,7.3795043102,0.334,0,0.334,7.1509694207,2.3504099851999998,7.5273362323
2019-10-11 10:30:00,0.44,0,0.44,6.814827376,2.239925438,7.173502501,0.44,0,0.44,6.9597288413000005,2.2875522464999998,7.3260303592
2019-10-11 11:00:00,0.764,0,0.764,6.5185321647,2.1425379116,6.8616128049,0.764,0,0.764,6.7044678188999995,2.2036520057,7.0573345462
2019-10-11 11:30:00,0.302,0,0.302,7.0107311558,2.3043158966,7.3797170061,0.302,0,0.302,7.1677543094,2.3559269113,7.5450045362000004
2019-10-11 12:00:00,0.378,0,0.378,7.0330039435,2.3116366079,7.4031620458,0.378,0,0.378,7.1881710315,2.3626375634,7.5664958226
2019-10-11 12:30:00,0.534,0,0.534,6.8718974455,2.2586834628,7.2335762584,0.534,0,0.534,7.0615873545,2.3210315207,7.4332498468
2019-10-11 13:00:00,0.8170000000000001,0,0.8170000000000001,6.5717097618,2.1600165425,6.9175892229,0.8170000000000001,0,0.8170000000000001,6.7535548316,2.2197861266,7.1090050859
2019-10-11 13:30:00,0.601,0,0.601,6.6995229177,2.2020266953,7.0521293871,0.601,0,0.601,6.8449377629,2.2498222436,7.2051976452
2019-10-11 14:00:00,0.61,0,0.61,6.623199129,2.1769402791,6.9717885568,0.61,0,0.61,6.7752204489,2.2269072706,7.1318109989
2019-10-11 14:30:00,0.368,0,0.368,6.6524433519,2.1865523904,7.0025719494,0.368,0,0.368,6.7976314543,2.2342734119,7.1554015309
2019-10-11 15:00:00,0.5760000000000001,0,0.5760000000000001,6.4184546847,2.1096440347,6.7562680892,0.5760000000000001,0,0.5760000000000001,6.4569841722,2.1223080648,6.7968254445
2019-10-11 15:30:00,0.6920000000000001,0,0.6920000000000001,6.3039624197,2.072012247,6.6357499155,0.6920000000000001,0,0.6920000000000001,6.0525774153,1.9893859918,6.3711341213
2019-10-11 16:00:00,0.191,0,0.191,6.9735743012,2.2921030291,7.3406045276,0.191,0,0.191,6.7051605526,2.2038796963,7.0580637396
2019-10-11 16:30:00,0.129,0,0.129,7.3639667753,2.4204188301,7.7515439740000005,0.129,0,0.129,7.4682914863,2.4547087043999998,7.8613594593
2019-10-11 17:00:00,0.14,0,0.14,7.8467031225,2.5790865944,8.2596874973,0.14,0,0.14,7.8975593211,2.5958022186000003,8.313220338
2019-10-11 17:30:00,0.064,0,0.064,8.2514281091,2.7121132645,8.6857137991,0.064,0,0.064,8.2922253535,2.7255226702,8.7286582668
2019-10-11 18:00:00,0.029,0,0.029,8.4738505914,2.785219999,8.9198427278,0.029,0,0.029,8.5146116358,2.7986175065000003,8.9627490904
2019-10-11 18:30:00,0.0,0,0.0,8.6949251224,2.8578836835,9.1525527604,0.0,0,0.0,8.4012955373,2.761372306,8.8434689866
2019-10-11 19:00:00,0.0,0,0.0,8.7271551758,2.8684771897,9.1864791324,0.0,0,0.0,8.3897885885,2.7575901548,8.8313564089
2019-10-11 19:30:00,0.0,0,0.0,8.7242308851,2.8675160219,9.1834009317,0.0,0,0.0,8.3817160193,2.7549368297,8.8228589677
2019-10-11 20:00:00,0.0,0,0.0,8.2302107119,2.7051394433000002,8.6633796967,0.0,0,0.0,7.9108528977,2.6001716059,8.3272135765
2019-10-11 20:30:00,0.0,0,0.0,7.7811606398,2.5575438221,8.1906954103,0.0,0,0.0,7.6286035619,2.5074007355,8.0301090125
2019-10-11 21:00:00,0.0,0,0.0,7.2477718004,2.3822273888,7.6292334741,0.0,0,0.0,7.084520296,2.3285692141,7.4573897853
2019-10-11 21:30:00,0.0,0,0.0,6.8410433159,2.2485422008000002,7.2010982273,0.0,0,0.0,6.5734312298,2.1605823617,6.9194012945
2019-10-11 22:00:00,0.0,0,0.0,6.5523224321,2.1536442354,6.8971815075,0.0,0,0.0,6.2972851907,2.069817548,6.6287212533
2019-10-11 22:30:00,0.0,0,0.0,6.1135011246,2.0094106467,6.4352643417,0.0,0,0.0,5.8776043956,1.9318751414,6.1869519954
2019-10-11 23:00:00,0.0,0,0.0,5.5474968679,1.823374044,5.8394703872000004,0.0,0,0.0,5.3372039721,1.7542541117,5.6181094443
2019-10-11 23:30:00,0.0,0,0.0,5.2407869563,1.7225633712000001,5.5166178488,0.0,0,0.0,5.0429303585,1.6575310524,5.3083477458
2019-10-12 00:00:00,0.0,0,0.0,4.9332447770000005,1.6214791452,5.192889239,0.0,0,0.0,4.7495403507,1.5610984202,4.9995161586
2019-10-12 00:30:00,0.0,0,0.0,4.8800671799,1.6040005143,5.136912821,0.0,0,0.0,4.7005188268,1.5449858244999999,4.9479145546000005
2019-10-12 01:00:00,0.0,0,0.0,4.7332724619,1.5557514236999999,4.9823920651,0.0,0,0.0,4.5612510473,1.4992107190000001,4.8013168919
2019-10-12 01:30:00,0.0,0,0.0,4.9553240601,1.6287362546000002,5.2161305895,0.0,0,0.0,4.7715735612,1.5683403862,5.0227090118
2019-10-12 02:00:00,0.0,0,0.0,4.8116171902,1.5815020906,5.0648602002,0.0,0,0.0,4.637078898,1.5241341282,4.8811356821
2019-10-12 02:30:00,0.0,0,0.0,4.773488863,1.5689699154999999,5.0247251189,0.0,0,0.0,4.5982163716999995,1.5113606336,4.8402277597
2019-10-12 03:00:00,0.0,0,0.0,4.553343352,1.4966115852000001,4.7929930021,0.0,0,0.0,4.3903376776,1.443034211,4.6214080817
2019-10-12 03:30:00,0.0,0,0.0,4.3226320887,1.4207804601,4.5501390406999995,0.0,0,0.0,4.1612399408,1.3677334264,4.3802525693
2019-10-12 04:00:00,0.0,0,0.0,4.1961978184,1.3792235251,4.4170503351,0.0,0,0.0,4.0412647131,1.328299476,4.2539628559
2019-10-12 04:30:00,0.0,0,0.0,4.1753710505,1.3723780975,4.3951274216,0.0,0,0.0,4.0238585032,1.3225783315,4.2356405297
2019-10-12 05:00:00,0.0,0,0.0,4.1262840378,1.3562439767,4.3434568819,0.0,0,0.0,3.9730730588,1.3058859631,4.1821821671
2019-10-12 05:30:00,0.0,0,0.0,4.2373978684,1.3927653267,4.4604188089,0.0,0,0.0,4.0799051039,1.3409999583,4.2946369515
2019-10-12 06:00:00,0.0,0,0.0,4.3762539568,1.4384051158,4.6065831124,0.0,0,0.0,4.2113882677,1.3842163843,4.4330402818
2019-10-12 06:30:00,0.0,0,0.0,4.6756623562,1.5368158977,4.9217498486,0.0,0,0.0,4.5006778184,1.4793012614,4.7375555983
2019-10-12 07:00:00,0.0,0,0.0,5.0113851407,1.6471626407,5.2751422534,0.0,0,0.0,4.8224021163,1.5850469244,5.076212754
2019-10-12 07:30:00,0.0,0,0.0,5.4385579908,1.7875675667,5.7247978851,0.0,0,0.0,5.2316000896,1.7195437941,5.5069474627
2019-10-12 08:00:00,0.002,0,0.002,6.0298685837,1.9819219598000002,6.3472300881,0.002,0,0.002,5.9691515427,1.9619652335,6.2833174133
2019-10-12 08:30:00,0.057,0,0.057,6.3101802397,2.0740559456,6.6422949891,0.057,0,0.057,6.2979519263,2.0700366934,6.6294230803000005
2019-10-12 09:00:00,0.107,0,0.107,6.5077176205,2.1389833428,6.8502290742,0.107,0,0.107,6.2536525099,2.0554761793,6.5827921157
2019-10-12 09:30:00,0.149,0,0.149,6.7695808395,2.2250536207,7.1258745679,0.149,0,0.149,6.5038297553,2.1377054634,6.8461365846
2019-10-12 10:00:00,0.225,0,0.225,6.7327330001,2.2129423216,7.0870873685,0.225,0,0.225,6.4669819159,2.1255941642,6.8073493852
2019-10-12 10:30:00,0.366,0,0.366,6.6530821149,2.1867623416,7.0032443315,0.366,0,0.366,6.3948411857,2.1018826529,6.7314117744
2019-10-12 11:00:00,0.58,0,0.58,6.3986260458,2.1031266762,6.7353958377000005,0.58,0,0.58,6.1465736475,2.0202810593,6.4700775237
2019-10-12 11:30:00,0.807,0,0.807,6.1971543982,2.036906148,6.5233204191,0.807,0,0.807,5.9605804027,1.9591480360000002,6.2742951607
2019-10-12 12:00:00,1.197,0,1.197,5.782039393,1.900464444,6.0863572558,1.197,0,1.197,5.5541941714,1.8255753412,5.8465201804
2019-10-12 12:30:00,1.324,0,1.324,5.6678768758,1.8629410391999999,5.9661861851,1.324,0,1.324,5.4484293641,1.7908121302,5.7351888043
2019-10-12 13:00:00,1.212,0,1.212,5.7162704966,1.8788472532,6.0171268386,1.212,0,1.212,5.4940105847,1.8057939529,5.7831690365
2019-10-12 13:30:00,0.721,0,0.721,5.9722156964,1.9629723721,6.2865428384,0.721,0,0.721,5.7377761764,1.8859158283,6.0397643962
2019-10-12 14:00:00,0.714,0,0.714,5.8702614182,1.9294616214,6.1792225455,0.714,0,0.714,5.6378648867,1.8530765754,5.9345946176
2019-10-12 14:30:00,0.533,0,0.533,5.8950004038,1.9375929326999999,6.2052635829,0.533,0,0.533,5.6672002675,1.8627186488,5.9654739658
2019-10-12 15:00:00,0.405,0,0.405,5.8681779516,1.928776819,6.1770294227,0.405,0,0.405,5.6463254526,1.8558574289,5.9435004764
2019-10-12 15:30:00,0.386,0,0.386,5.9702826238,1.9623370019,6.2845080251,0.386,0,0.386,5.7391530875,1.8863683971,6.0412137763
2019-10-12 16:00:00,0.551,0,0.551,5.8144826965,1.9111280422,6.1205081015,0.551,0,0.551,5.5925831377,1.8381931842,5.8869296186
2019-10-12 16:30:00,0.396,0,0.396,6.2593381918,2.0573449726,6.588777044,0.396,0,0.396,6.0164463331,1.9775102794000001,6.3331014033
2019-10-12 17:00:00,0.212,0,0.212,6.8061604709,2.2370767641000002,7.164379443,0.212,0,0.212,6.5457116792,2.151471386,6.8902228202
2019-10-12 17:30:00,0.067,0,0.067,7.530853404,2.4752718123,7.9272141094,0.067,0,0.067,7.2443137263,2.3810907748,7.6255933962
2019-10-12 18:00:00,0.025,0,0.025,7.8786274516,2.589579614,8.2932920543,0.025,0,0.025,7.5680622547,2.4875017701,7.9663813207
2019-10-12 18:30:00,0.0,0,0.0,8.1625844336,2.6829117605,8.5921941406,0.0,0,0.0,7.8368666327,2.5758534966,8.2493332976
2019-10-12 19:00:00,0.0,0,0.0,8.2473483847,2.7107723239,8.6814193523,0.0,0,0.0,7.9172615896,2.602278041,8.333959568000001
2019-10-12 19:30:00,0.0,0,0.0,7.8745283108,2.5882322916,8.2889771693,0.0,0,0.0,7.5575057168,2.4840320039,7.9552691756
2019-10-12 20:00:00,0.0,0,0.0,7.4929139742,2.4628017248000003,7.8872778675,0.0,0,0.0,7.1922978157,2.3639939717000003,7.570839806
2019-10-12 20:30:00,0.0,0,0.0,7.0168397179,2.3063236839,7.3861470715,0.0,0,0.0,6.8617693823,2.2553545294,7.2229151393
2019-10-12 21:00:00,0.0,0,0.0,6.8187112921,2.2412020195,7.1775908338,0.0,0,0.0,6.7267777937,2.2109849399,7.0808187303
2019-10-12 21:30:00,0.0,0,0.0,6.4718205211,2.1271845369,6.8124426538,0.0,0,0.0,6.36322291,2.0914902282,6.6981293789
2019-10-12 22:00:00,0.0,0,0.0,6.0721365297,1.9958147618000002,6.3917226629,0.0,0,0.0,5.9019629536,1.9398814122,6.2125925827
2019-10-12 22:30:00,0.0,0,0.0,5.8149088676,1.9112681178000002,6.1209567027,0.0,0,0.0,5.5851960622,1.8357651700000002,5.8791537497
2019-10-12 23:00:00,0.0,0,0.0,5.373785578,1.7662779041,5.6566163978,0.0,0,0.0,5.1605075099,1.6961767932,5.4321131683
2019-10-12 23:30:00,0.0,0,0.0,4.9981024241,1.6427968229,5.2611604464,0.0,0,0.0,4.8075341749,1.5801600684000001,5.0605622893
2019-10-13 00:00:00,0.0,0,0.0,4.6906234300000005,1.5417333648,4.9374983474,0.0,0,0.0,4.5057326355,1.4809626995,4.7428764584
2019-10-13 00:30:00,0.0,0,0.0,4.7231684222,1.5524303865,4.9717562339,0.0,0,0.0,4.5384885742000005,1.4917290559,4.7773563938
2019-10-13 01:00:00,0.0,0,0.0,4.5815565371,1.5058848107,4.8226910917,0.0,0,0.0,4.4033890442,1.4473239877,4.6351463623
2019-10-13 01:30:00,0.0,0,0.0,4.7699932727,1.5678209705000001,5.0210455502,0.0,0,0.0,4.5858811042,1.5073062272,4.8272432676
2019-10-13 02:00:00,0.0,0,0.0,4.6823231308,1.5390051884,4.9287611903,0.0,0,0.0,4.5001562113,1.4791298175,4.7370065382
2019-10-13 02:30:00,0.0,0,0.0,4.6413435708,1.5255358584,4.8856248114,0.0,0,0.0,4.4590157265,1.465607594,4.6937007647
2019-10-13 03:00:00,0.0,0,0.0,4.4262041717,1.4548229575,4.659162286,0.0,0,0.0,4.2580449533,1.3995516953,4.4821525824
2019-10-13 03:30:00,0.0,0,0.0,4.2207393502,1.3872899365,4.4428835265,0.0,0,0.0,4.0586330778,1.3340081814,4.272245345
2019-10-13 04:00:00,0.0,0,0.0,4.1367852887,1.3596955709,4.3545108302,0.0,0,0.0,3.9748218412,1.3064607601,4.1840229907
2019-10-13 04:30:00,0.0,0,0.0,4.0468470609,1.330134305,4.2598390115,0.0,0,0.0,3.8930937421,1.279598033,4.0979934128
2019-10-13 05:00:00,0.0,0,0.0,3.9928941286,1.3124008337,4.2030464512,0.0,0,0.0,3.8390052249,1.2618199971,4.0410581314
2019-10-13 05:30:00,0.0,0,0.0,4.0446079349,1.3293983399,4.2574820368,0.0,0,0.0,3.8908546161,1.2788620679,4.095636438
2019-10-13 06:00:00,0.0,0,0.0,4.1727027916,1.3715010832,4.392318728,0.0,0,0.0,4.0145683023,1.3195247901,4.2258613708
2019-10-13 06:30:00,0.0,0,0.0,4.3694878735,1.4361812118000001,4.5994609195,0.0,0,0.0,4.2017702935,1.3810551091,4.4229160984
2019-10-13 07:00:00,0.0,0,0.0,4.6104463305,1.5153804266000002,4.8531014005,0.0,0,0.0,4.4306735383,1.4562919672999999,4.6638668824
2019-10-13 07:30:00,0.0,0,0.0,4.953697699,1.6282016955,5.2144186305,0.0,0,0.0,4.7618121039,1.5651319504,5.0124337935
2019-10-13 08:00:00,0.0,0,0.0,5.2894158762,1.7385469242,5.5678061855,0.0,0,0.0,5.0837638027,1.6709523564,5.3513303187
2019-10-13 08:30:00,0.051000000000000004,0,0.051000000000000004,5.5546022426,1.8257094676999999,5.846949729,0.051000000000000004,0,0.051000000000000004,5.3372964463,1.7542845065,5.6182067855
2019-10-13 09:00:00,0.146,0,0.146,6.0400088232,1.9852548953,6.3579040245,0.146,0,0.146,5.9973193134,1.9712235320000002,6.3129676983
2019-10-13 09:30:00,0.133,0,0.133,6.5962532681,2.168083603,6.9434244928,0.133,0,0.133,6.3857741076,2.0989024484,6.7218674817
2019-10-13 10:00:00,0.11800000000000001,0,0.11800000000000001,6.8535882135,2.2526655092,7.2143033827,0.11800000000000001,0,0.11800000000000001,6.5548212099,2.154465544,6.8998117998
2019-10-13 10:30:00,0.17400000000000002,0,0.17400000000000002,7.0104501132,2.3042235224,7.3794211718,0.17400000000000002,0,0.17400000000000002,6.73562504,2.2138928891,7.090131621
2019-10-13 11:00:00,0.248,0,0.248,7.0409146006,2.3142367151,7.4114890533,0.248,0,0.248,6.7641100531,2.2232554601,7.1201158454
2019-10-13 11:30:00,0.339,0,0.339,7.1016724488,2.3342068541,7.4754446829,0.339,0,0.339,6.823262602,2.2426979627,7.1823816863
2019-10-13 12:00:00,0.704,0,0.704,6.9129076108,2.2721628523,7.2767448535,0.704,0,0.704,6.641791378,2.1830512559,6.9913593453
2019-10-13 12:30:00,0.542,0,0.542,6.9922767953000005,2.2982502416,7.3602913634,0.542,0,0.542,6.717080838,2.2077977047,7.0706114084
2019-10-13 13:00:00,0.635,0,0.635,6.8252516198,2.2433517213,7.1844753893,0.635,0,0.635,6.5543759516,2.1543191946,6.8993431069
2019-10-13 13:30:00,1.043,0,1.043,6.1506750919,2.0216291388,6.4743948336,1.043,0,1.043,5.9071984409,1.9416022337,6.218103622
2019-10-13 14:00:00,1.525,0,1.525,5.4180925634,1.780840906,5.7032553299,1.525,0,1.525,5.2076265665,1.7116640781,5.4817121752
2019-10-13 14:30:00,2.165,0,2.165,5.0905354805,1.6731780993,5.3584584006,2.165,0,2.165,4.8969396065,1.6095462127,5.15467327
2019-10-13 15:00:00,2.253,0,2.253,4.8229895414,1.5852400017,5.0768310962,2.253,0,2.253,4.637218432,1.5241799908,4.88128256
2019-10-13 15:30:00,2.323,0,2.323,4.8940738938,1.6086042985,5.1516567303,2.323,0,2.323,4.7062400505,1.5468662997,4.9539368952
2019-10-13 16:00:00,1.395,0,1.395,5.5354442884,1.8194125527,5.8267834615,1.395,0,1.395,5.3214441977,1.7490741243999999,5.6015202081
2019-10-13 16:30:00,1.348,0,1.348,6.0537562144,1.9897734443,6.3723749625,1.348,0,1.348,5.8236415906,1.9141384251,6.1301490427
2019-10-13 17:00:00,0.8170000000000001,0,0.8170000000000001,6.9025113396,2.2687457631,7.2658014101,0.8170000000000001,0,0.8170000000000001,6.7394043056,2.2151350736,7.0941097953
2019-10-13 17:30:00,0.368,0,0.368,7.6499394314,2.5144134967,8.0525678225,0.368,0,0.368,7.3449411151,2.414165398,7.7315169633
2019-10-13 18:00:00,0.168,0,0.168,8.0639779843,2.650501388,8.4883978783,0.168,0,0.168,7.7460339393,2.545998234,8.1537199361
2019-10-13 18:30:00,0.038,0,0.038,8.2629051108,2.7158855725,8.6977948535,0.038,0,0.038,7.9317602925,2.6070435342,8.3492213605
2019-10-13 19:00:00,0.0,0,0.0,8.5162393133,2.7991524982,8.964462435,0.0,0,0.0,8.1739133449,2.6866353936,8.6041193104
2019-10-13 19:30:00,0.0,0,0.0,8.3619291748,2.7484332084,8.8020307103,0.0,0,0.0,8.0271696357,2.6384030687999998,8.4496522481
2019-10-13 20:00:00,0.0,0,0.0,7.8238004571,2.5715588523,8.2355794285,0.0,0,0.0,7.5091973302,2.4681538051,7.9044182423
2019-10-13 20:30:00,0.0,0,0.0,7.4600214633,2.4519904793,7.8526541719,0.0,0,0.0,7.15661989,2.3522672047,7.5332840948
2019-10-13 21:00:00,0.0,0,0.0,7.2421005984,2.3803633548,7.6232637878,0.0,0,0.0,6.9510948451,2.2847143892,7.3169419422
2019-10-13 21:30:00,0.0,0,0.0,6.6748346119,2.1939120416,7.0261416968,0.0,0,0.0,6.4083786177,2.1063321916,6.7456617028
2019-10-13 22:00:00,0.0,0,0.0,6.136620331,2.0170095623,6.4596003484,0.0,0,0.0,5.8915571387,1.9364611863,6.2016390934
2019-10-13 22:30:00,0.0,0,0.0,5.7084648192,1.8762816510000002,6.008910336,0.0,0,0.0,5.481021087,1.8015245114,5.769495881
2019-10-13 23:00:00,0.0,0,0.0,5.189708293,1.7057746264,5.4628508348,0.0,0,0.0,4.9870522517,1.6391648068,5.249528686
2019-10-13 23:30:00,0.0,0,0.0,4.7827731403,1.5720215099,5.0344980424,0.0,0,0.0,4.5939401808,1.5099551176000001,4.8357265061
2019-10-14 00:00:00,0.0,0,0.0,4.4668868928,1.4681947213,4.701986203,0.0,0,0.0,4.2943221512,1.4114754336,4.5203391066
2019-10-14 00:30:00,0.0,0,0.0,4.5177881768,1.4849251643,4.7555665019,0.0,0,0.0,4.341177607,1.4268760772,4.5696606389
2019-10-14 01:00:00,0.0,0,0.0,4.4294828919,1.4559006207,4.6626135704,0.0,0,0.0,4.2547431968,1.3984664603999999,4.4786770493
2019-10-14 01:30:00,0.0,0,0.0,4.6290540468,1.5214964871999999,4.8726884703,0.0,0,0.0,4.4449777491,1.460993534,4.6789239464
2019-10-14 02:00:00,0.0,0,0.0,4.5695977482,1.5019541469000002,4.8101028928,0.0,0,0.0,4.3920005676,1.4435807765,4.6231584922
2019-10-14 02:30:00,0.0,0,0.0,4.5655502745,1.5006238066000002,4.8058423942,0.0,0,0.0,4.3881103988,1.4423021399,4.6190635777
2019-10-14 03:00:00,0.0,0,0.0,4.3673994706,1.4354947869,4.5972626006,0.0,0,0.0,4.1935818847,1.3783637093,4.4142967207
2019-10-14 03:30:00,0.0,0,0.0,4.0883943006,1.3437902223,4.303572948,0.0,0,0.0,3.9325394153,1.2925631988,4.139515174
2019-10-14 04:00:00,0.0,0,0.0,4.1230701483,1.3551876223,4.3400738403,0.0,0,0.0,3.9653509701000003,1.3033478353,4.1740536527
2019-10-14 04:30:00,0.0,0,0.0,4.1194310749,1.3539915167,4.3362432367,0.0,0,0.0,3.9618511015999998,1.3021974842000001,4.1703695806
2019-10-14 05:00:00,0.0,0,0.0,4.08664848,1.3432163988,4.3017352421,0.0,0,0.0,3.9272058592,1.2908101437,4.1339009045
2019-10-14 05:30:00,0.0,0,0.0,4.1595497364,1.367177883,4.3784734067,0.0,0,0.0,3.9953471629,1.3132071071,4.2056285925
2019-10-14 06:00:00,0.0,0,0.0,4.5221673728,1.4863645364,4.7601761819,0.0,0,0.0,4.3477350474,1.4290314036,4.5765632078
2019-10-14 06:30:00,0.0,0,0.0,5.2355708853,1.7208489315,5.5111272477,0.0,0,0.0,5.0317656629,1.6538613944,5.2965954347
2019-10-14 07:00:00,0.0,0,0.0,6.0596850936,1.9917221727,6.378615888,0.0,0,0.0,5.8217888159,1.9135294475,6.1281987535
2019-10-14 07:30:00,0.0,0,0.0,7.0186095621,2.3069054035,7.3880100653,0.0,0,0.0,6.7601033866,2.2219385325,7.1158983017
2019-10-14 08:00:00,0.001,0,0.001,7.4353710028,2.4438882647,7.8267063188,0.001,0,0.001,7.1557376007,2.3519772102,7.5323553691
2019-10-14 08:30:00,0.035,0,0.035,7.4507477169000005,2.4489423462,7.8428923335,0.035,0,0.035,7.2844376533,2.3942788718,7.6678291087
2019-10-14 09:00:00,0.081,0,0.081,7.1935592164,2.3644085741,7.5721675962,0.081,0,0.081,6.9022161462,2.2686487378,7.2654906802
2019-10-14 09:30:00,0.165,0,0.165,7.082728732,2.3279803555,7.4555039284,0.165,0,0.165,6.795747416,2.2336541585,7.1534183327
2019-10-14 10:00:00,0.268,0,0.268,7.033604203,2.3118339037,7.4037938979,0.268,0,0.268,6.7509774014,2.2189389663,7.1062920015
2019-10-14 10:30:00,0.273,0,0.273,7.097283051,2.3327641288,7.4708242642,0.273,0,0.273,6.8121676734,2.2390512361,7.1707028141
2019-10-14 11:00:00,0.30000000000000004,0,0.30000000000000004,7.037454552,2.3130994522,7.4078468968,0.30000000000000004,0,0.30000000000000004,6.7532145529,2.2196742824,7.1086468978
2019-10-14 11:30:00,0.343,0,0.343,7.0863796526,2.3291803551,7.4593470027,0.343,0,0.343,6.8026418443,2.2359202474,7.1606756256
2019-10-14 12:00:00,0.462,0,0.462,7.2371711645,2.3787431282,7.61807491,0.462,0,0.462,6.9515549125,2.284865606,7.3174262237
2019-10-14 12:30:00,0.227,0,0.227,7.5337408366,2.4762208655,7.9302535122,0.227,0,0.227,7.2295501063,2.3762382075,7.6100527435
2019-10-14 13:00:00,0.147,0,0.147,7.7210461619,2.5377851488000003,8.1274170125,0.147,0,0.147,7.4058862153,2.4341970837,7.7956697003
2019-10-14 13:30:00,0.37,0,0.37,7.3073225478,2.4018007729,7.6919184713,0.37,0,0.37,7.0110898635,2.3044337981,7.3800945931
2019-10-14 14:00:00,0.387,0,0.387,7.128406705,2.3429939792,7.5035860052,0.387,0,0.387,6.8406661792,2.2484182419,7.2007012413
2019-10-14 14:30:00,0.403,0,0.403,6.9473060360000005,2.2834690678,7.3129537221,0.403,0,0.403,6.6700424084000005,2.1923369205,7.0210972720000004
2019-10-14 15:00:00,0.421,0,0.421,6.8508021405,2.2517497713,7.2113706742,0.421,0,0.421,6.5770396978,2.1617684078,6.9231996819
2019-10-14 15:30:00,0.368,0,0.368,6.8238368634,2.2428867133,7.182986172,0.368,0,0.368,6.5479596906,2.1522102716,6.892589148
2019-10-14 16:00:00,0.40900000000000003,0,0.40900000000000003,7.0850024124,2.3287276781,7.4578972762,0.40900000000000003,0,0.40900000000000003,6.8073596736,2.2374709229,7.1656417616
2019-10-14 16:30:00,0.121,0,0.121,7.7761805261,2.5559069379,8.1854531853,0.121,0,0.121,7.4698487385,2.4552205484,7.8629986721
2019-10-14 17:00:00,0.074,0,0.074,8.2578973535,2.7142396023,8.69252353,0.074,0,0.074,7.9249955255,2.6048200629,8.3421005532
2019-10-14 17:30:00,0.069,0,0.069,8.734738717799999,2.8709697794,9.1944618082,0.069,0,0.069,8.3852455058,2.7560969158,8.826574216600001
2019-10-14 18:00:00,0.024,0,0.024,8.9402140701,2.9385062617,9.4107516528,0.024,0,0.024,8.5762820496,2.8188875912,9.0276653154
2019-10-14 18:30:00,0.0,0,0.0,9.2573008366,3.0427276419,9.7445271965,0.0,0,0.0,8.8836679113,2.9199204381,9.3512293804
2019-10-14 19:00:00,0.0,0,0.0,9.3142142595,3.0614341793,9.8044360626,0.0,0,0.0,8.9466931872,2.9406358446,9.417571776
2019-10-14 19:30:00,0.0,0,0.0,8.9987525377,2.9577469256,9.4723710923,0.0,0,0.0,8.6372419589,2.8389241445,9.0918336409
2019-10-14 20:00:00,0.0,0,0.0,8.4739746582,2.7852607778,8.9199733244,0.0,0,0.0,8.1333273761,2.6732954307,8.561397238
2019-10-14 20:30:00,0.0,0,0.0,7.9940056259,2.6275025859000003,8.4147427641,0.0,0,0.0,7.6739017654,2.522289535,8.077791332
2019-10-14 21:00:00,0.0,0,0.0,7.6189803222,2.5042377296,8.0199792866,0.0,0,0.0,7.3095669392,2.4025384687,7.6942809886
2019-10-14 21:30:00,0.0,0,0.0,7.1708161595,2.3569332928,7.5482275363,0.0,0,0.0,6.8901638958,2.2646873546,7.2528041008
2019-10-14 22:00:00,0.0,0,0.0,6.686606807,2.197781375,7.0385334811,0.0,0,0.0,6.4253320003,2.111904499,6.7635073687
2019-10-14 22:30:00,0.0,0,0.0,6.3374347866,2.083014082,6.6709839859,0.0,0,0.0,5.9905058412,1.9689840520000002,6.3057956223
2019-10-14 23:00:00,0.0,0,0.0,5.6502126596,1.8571350921,5.9475922733,0.0,0,0.0,5.3519718703,1.7591080851,5.6336546003
2019-10-14 23:30:00,0.0,0,0.0,5.0384596756,1.6560616099,5.3036417638,0.0,0,0.0,4.8407784826,1.5910869439000002,5.0955562974
2019-10-15 00:00:00,0.0,0,0.0,4.7814669834,1.5715921969000002,5.0331231404,0.0,0,0.0,4.5941326982,1.510018395,4.835929156
2019-10-15 00:30:00,0.0,0,0.0,4.8261076658,1.5862648796,5.0801133324,0.0,0,0.0,4.6371246414,1.5241491634000002,4.8811838331
2019-10-15 01:00:00,0.0,0,0.0,4.6897434443,1.5414441275000001,4.9365720466,0.0,0,0.0,4.5066892991,1.4812771396,4.7438834728
2019-10-15 01:30:00,0.0,0,0.0,4.9799244989,1.6368220278,5.2420257883,0.0,0,0.0,4.7851623311,1.5728067988999999,5.0370129801
2019-10-15 02:00:00,0.0,0,0.0,4.8032711475,1.578758879,5.0560748921,0.0,0,0.0,4.6144220626,1.5166871866,4.8572863817
2019-10-15 02:30:00,0.0,0,0.0,4.781285655,1.5715325971,5.0329322684,0.0,0,0.0,4.5922684053000005,1.5094056315,4.8339667424
2019-10-15 03:00:00,0.0,0,0.0,4.665721216,1.5335484029000002,4.9112854905,0.0,0,0.0,4.4843589207,1.4739374991,4.7203778112
2019-10-15 03:30:00,0.0,0,0.0,4.5046713214,1.4806138624,4.7417592856,0.0,0,0.0,4.3313147901,1.423634326,4.5592787264
2019-10-15 04:00:00,0.0,0,0.0,4.4311711218,1.4564555151,4.6643906545,0.0,0,0.0,4.2578145905,1.3994759787,4.4819100953
2019-10-15 04:30:00,0.0,0,0.0,4.3392415726,1.4262397334,4.567622708,0.0,0,0.0,4.1757629963,1.3725069239,4.3955399961
2019-10-15 05:00:00,0.0,0,0.0,4.2741479682,1.4048445003,4.4991031244,0.0,0,0.0,4.1089581258,1.3505492248,4.3252190798
2019-10-15 05:30:00,0.0,0,0.0,4.4165223541,1.4516406979,4.648970899,0.0,0,0.0,4.2452413912,1.3953433679,4.4686751487
2019-10-15 06:00:00,0.0,0,0.0,4.7288840513,1.5543090229,4.9777726856,0.0,0,0.0,4.541050208,1.4925710242,4.7800528505
2019-10-15 06:30:00,0.0,0,0.0,5.5338169401,1.8188776692,5.8250704632,0.0,0,0.0,5.4929110962,1.8054325685000001,5.7820116802
2019-10-15 07:00:00,0.0,0,0.0,6.3087868741,2.0735979685,6.6408282885,0.0,0,0.0,6.318818514,2.0768952091,6.6513879094
2019-10-15 07:30:00,0.0,0,0.0,7.1651294903,2.355064175,7.5422415687,0.0,0,0.0,6.9000727853,2.2679442491,7.2632345108
2019-10-15 08:00:00,0.012,0,0.012,7.5354718481,2.4767898215,7.9320756296,0.012,0,0.012,7.2364392691,2.3785025659,7.6173044938
2019-10-15 08:30:00,0.056,0,0.056,7.477411877,2.4577064318,7.8709598705,0.056,0,0.056,7.1827410522,2.3608528155,7.5607800549
2019-10-15 09:00:00,0.132,0,0.132,7.144304697,2.3482193965000002,7.5203207337,0.132,0,0.132,6.8591893194,2.2545065037,7.2201992836
2019-10-15 09:30:00,0.281,0,0.281,7.144304697,2.3482193965000002,7.5203207337,0.281,0,0.281,6.8591893194,2.2545065037,7.2201992836
2019-10-15 10:00:00,0.428,0,0.428,6.9577829342,2.2869126577,7.323982036,0.428,0,0.428,6.684261056,2.197010364,7.0360642694
2019-10-15 10:30:00,0.599,0,0.599,6.6416900184,2.1830179406,6.991252651,0.599,0,0.599,6.3799725861,2.0969955805,6.7157606169
2019-10-15 11:00:00,1.712,0,1.712,5.6878341888,1.8695006907,5.9871938829,1.712,0,1.712,5.426346132,1.7835537228,5.7119432968
2019-10-15 11:30:00,1.5630000000000002,0,1.5630000000000002,5.5229750814,1.8153141226,5.8136579805,1.5630000000000002,0,1.5630000000000002,5.3045082568,1.7435075498,5.5836929019
2019-10-15 12:00:00,2.7560000000000002,0,2.7560000000000002,4.7044675736,1.5462837148,4.9520711301,2.7560000000000002,0,2.7560000000000002,4.5186964642,1.4852237039,4.7565225939
2019-10-15 12:30:00,2.775,0,2.775,4.6331314676,1.5228366706,4.8769804922,2.775,0,2.775,4.4492180693,1.4623872599,4.6833874414
2019-10-15 13:00:00,2.824,0,2.824,4.506336515,1.4811611851,4.7435121211,2.824,0,2.824,4.3324126332,1.4239951696,4.5604343507
2019-10-15 13:30:00,2.857,0,2.857,4.4509823189,1.4629671407,4.6852445463,2.857,0,2.857,4.278552175,1.4062920931,4.5037391316
2019-10-15 14:00:00,2.7119999999999997,0,2.7119999999999997,4.3359723959,1.425165207,4.5641814694,2.7119999999999997,0,2.7119999999999997,4.1659488847,1.3692811813999999,4.3852093523
2019-10-15 14:30:00,2.636,0,2.636,4.3474533467,1.4289388131,4.5762666807,2.636,0,2.636,4.1769796408,1.3729068156,4.3968206745
2019-10-15 15:00:00,1.5110000000000001,0,1.5110000000000001,5.1153119824,1.6813217416000001,5.3845389288,1.5110000000000001,0,1.5110000000000001,4.9121188667,1.6145353942,5.1706514387
2019-10-15 15:30:00,1.432,0,1.432,5.0505612894,1.6600392181,5.3163803046,1.432,0,1.432,4.8509506438,1.5944303716000001,5.1062638355
2019-10-15 16:00:00,0.986,0,0.986,5.8784067162,1.9321388514,6.1877965434,0.986,0,0.986,5.642344126,1.8545488302000002,5.9393096063
2019-10-15 16:30:00,1.241,0,1.241,6.036840348,1.9842134679,6.3545687874,1.241,0,1.241,5.8005608878,1.9065521649,6.1058535661
2019-10-15 17:00:00,1.024,0,1.024,6.8149942244,2.2399802785,7.173678131,1.024,0,1.024,6.5438779916000005,2.1508686821,6.8882926227
2019-10-15 17:30:00,0.256,0,0.256,7.854039189,2.5814978429,8.2674096726,0.256,0,0.256,7.9050757288,2.5982727423,8.3211323461
2019-10-15 18:00:00,0.112,0,0.112,8.2711616411,2.7185993628,8.706485938,0.112,0,0.112,8.232487025,2.7058876312,8.6657758158
2019-10-15 18:30:00,0.012,0,0.012,8.6389423651,2.8394830410000003,9.0936235422,0.012,0,0.012,8.2997957318,2.7280109333,8.7366270862
2019-10-15 19:00:00,0.0,0,0.0,8.9866986419,2.9537850016,9.4596827809,0.0,0,0.0,8.6318188905,2.8371416681,9.0861251478
2019-10-15 19:30:00,0.0,0,0.0,8.7435030334,2.8738504707,9.2036874036,0.0,0,0.0,8.406150926,2.7629681951,8.8485799222
2019-10-15 20:00:00,0.0,0,0.0,8.3543331274,2.7459365083,8.7940348709,0.0,0,0.0,8.0275918577,2.6385418465,8.4500966923
2019-10-15 20:30:00,0.0,0,0.0,7.9339441314,2.6077613274,8.3515201383,0.0,0,0.0,7.6286874798,2.507428318,8.0301973471
2019-10-15 21:00:00,0.0,0,0.0,7.5521988171,2.4822877103,7.9496829653,0.0,0,0.0,7.131989504,2.3441715883,7.5073573726
2019-10-15 21:30:00,0.0,0,0.0,7.0605243949,2.3206821428,7.432130942,0.0,0,0.0,6.7785228636,2.2279927219,7.1352872248
2019-10-15 22:00:00,0.0,0,0.0,6.6670075436000005,2.1913394087,7.0179026775,0.0,0,0.0,6.406632468,2.10575826,6.7438236504999995
2019-10-15 22:30:00,0.0,0,0.0,6.0942098892,2.0030699242,6.4149577781,0.0,0,0.0,5.8579811087,1.9254252789000001,6.1662959039
2019-10-15 23:00:00,0.0,0,0.0,5.4504651127,1.7914812484,5.7373316975,0.0,0,0.0,5.2349936621,1.7206592074,5.5105196443
2019-10-15 23:30:00,0.0,0,0.0,5.0202863577,1.6500883292,5.2845119554,0.0,0,0.0,4.822800973,1.5851780223,5.0766326031
2019-10-16 00:00:00,0.0,0,0.0,4.7905913232,1.5745912223,5.0427277086,0.0,0,0.0,4.6044644679,1.5134142835,4.846804703
2019-10-16 00:30:00,0.0,0,0.0,4.7248007069,1.5529668925,4.9734744283,0.0,0,0.0,4.5369668636,1.4912288938,4.7757545933
2019-10-16 01:00:00,0.0,0,0.0,4.6349378407,1.5234303967,4.8788819376,0.0,0,0.0,4.4558008496,1.4645509151,4.6903166838
2019-10-16 01:30:00,0.0,0,0.0,4.8663619122,1.5994958106000001,5.1224862234,0.0,0,0.0,4.6774335167,1.53739805,4.9236142281
2019-10-16 02:00:00,0.0,0,0.0,4.7665009733,1.5666731072,5.0173694455,0.0,0,0.0,4.5841175128,1.5067265627,4.8253868556
2019-10-16 02:30:00,0.0,0,0.0,4.874117239,1.6020448632000002,5.1306497253,0.0,0,0.0,4.7923055512,1.5751546618,5.0445321591
2019-10-16 03:00:00,0.0,0,0.0,4.6823580143,1.5390166541,4.9287979098,0.0,0,0.0,4.5898890870999995,1.5086235875,4.8314621970000005
2019-10-16 03:30:00,0.0,0,0.0,4.5491576607,1.495235815,4.7885870113,0.0,0,0.0,4.442425988,1.4601548107,4.6762378821
2019-10-16 04:00:00,0.0,0,0.0,4.4399936863,1.4593553518,4.6736775646,0.0,0,0.0,4.3623022009,1.4338193954,4.5918970536
2019-10-16 04:30:00,0.0,0,0.0,4.38233685,1.4404044661,4.6129861578,0.0,0,0.0,4.3370616827,1.4255232383,4.5653280871
2019-10-16 05:00:00,0.0,0,0.0,4.38233685,1.4404044661,4.6129861578,0.0,0,0.0,4.3142370116,1.4180211317,4.5413021175
2019-10-16 05:30:00,0.0,0,0.0,4.5165475088,1.4845173764,4.7542605356,0.0,0,0.0,4.4550801433,1.4643140304,4.6895580456
2019-10-16 06:00:00,0.0,0,0.0,4.8006407339,1.5778943039,5.0533060357,0.0,0,0.0,4.7660260969,1.5665170229,5.0168695757
2019-10-16 06:30:00,0.0,0,0.0,5.4003661493,1.7750145154,5.6845959466,0.0,0,0.0,5.4107693314,1.778433876,5.6955466646
2019-10-16 07:00:00,0.0,0,0.0,6.1480318438,2.0207603452,6.4716124672,0.0,0,0.0,6.0594820453,1.9916554339,6.3784021529
2019-10-16 07:30:00,0.0,0,0.0,7.2665147725,2.3883879058,7.6489629185,0.0,0,0.0,6.9059253157,2.2698678828,7.2693950691
2019-10-16 08:00:00,0.0,0,0.0,7.6536183246,2.5156226904,8.0564403417,0.0,0,0.0,7.0560810264,2.3192216782,7.427453712
2019-10-16 08:30:00,0.053,0,0.053,7.6263861558,2.5066719094,8.0277749009,0.053,0,0.053,7.0025782887,2.3016361788,7.3711350407000005
2019-10-16 09:00:00,0.385,0,0.385,7.1667147152,2.3555852132,7.5439102264999995,0.385,0,0.385,6.5375015505,2.1487728472,6.8815805795
2019-10-16 09:30:00,0.937,0,0.937,6.3653211856,2.0921798981,6.7003380901,0.937,0,0.937,5.9588658456,1.9585844883,6.2724903637
2019-10-16 10:00:00,1.505,0,1.505,5.760485337,1.8933799684000001,6.0636687758,1.505,0,1.505,5.530333197,1.8177326182,5.8214033653
2019-10-16 10:30:00,1.476,0,1.476,5.7442961006,1.8880588237,6.0466274743,1.476,0,1.476,5.515595246,1.8128884879,5.8058897326
2019-10-16 11:00:00,1.7229999999999999,0,1.7229999999999999,5.6040644175,1.8419668984,5.8990151763,1.7229999999999999,0,1.7229999999999999,5.3807221297,1.7685578384,5.6639180312
2019-10-16 11:30:00,1.433,0,1.433,5.6752136006,1.865352504,5.9739090532,1.433,0,1.433,5.4518505801,1.7919366294999999,5.7387900843
2019-10-16 12:00:00,1.8599999999999999,0,1.8599999999999999,5.2560290727,1.7275732126,5.5326621818,1.8599999999999999,0,1.8599999999999999,5.04778114,1.6591254271,5.3134538316
2019-10-16 12:30:00,2.649,0,2.649,4.769568747,1.5676814357,5.0205986811,2.649,0,2.649,4.5818836522,1.5059923283,4.8230354234
2019-10-16 13:00:00,3.153,0,3.153,4.2587169544,1.3997725714,4.482859952,3.153,0,3.153,4.0912267752,1.3447212117,4.3065545003
2019-10-16 13:30:00,1.178,0,1.178,5.6774547011,1.8660891181,5.9762681064,1.178,0,1.178,5.4518505801,1.7919366294999999,5.7387900843
2019-10-16 14:00:00,1.003,0,1.003,5.8619719789,1.9267370145,6.1704968199,1.003,0,1.003,5.6331092121,1.8515134608000001,5.9295886444
