Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-16 14:30:00,0.964,0,0.964,5.8282567439,1.9156553526,6.1350070988,0.964,0,0.964,5.5960984733,1.8393486192,5.8906299719
2019-10-16 15:00:00,0.9530000000000001,0,0.9530000000000001,5.8024166243,1.907162116,6.107806973,0.9530000000000001,0,0.9530000000000001,5.5767861761,1.8330009741,5.870301238
2019-10-16 15:30:00,0.806,0,0.806,5.8075109322,1.9088365341,6.1131694023,0.806,0,0.806,5.5767861761,1.8330009741,5.870301238
2019-10-16 16:00:00,0.608,0,0.608,6.2346271788,2.0492228554,6.5627654514,0.608,0,0.608,5.9894181999,1.9686265616,6.3046507367
2019-10-16 16:30:00,0.34400000000000003,0,0.34400000000000003,6.9350856208,2.2794524116,7.3000901271,0.34400000000000003,0,0.34400000000000003,6.6560686035,2.187743953,7.0063880037
2019-10-16 17:00:00,0.392,0,0.392,7.4500697922,2.4487195232,7.8421787286,0.392,0,0.392,7.149597775,2.3499591471,7.5258923947
2019-10-16 17:30:00,0.14,0,0.14,8.0150196457,2.6344095602,8.4368627849,0.14,0,0.14,7.6955147284,2.5293933724,8.1005418194
2019-10-16 18:00:00,0.061,0,0.061,8.3782474143,2.7537967543,8.8192078046,0.061,0,0.061,8.1503561202,2.6788925083,8.579322231799999
2019-10-16 18:30:00,0.009000000000000001,0,0.009000000000000001,8.683137131,2.8540091581,9.1401443484,0.009000000000000001,0,0.009000000000000001,8.6260209889,2.83523599,9.0800220936
2019-10-16 19:00:00,0.0,0,0.0,8.8453309412,2.9073196854,9.310874675,0.0,0,0.0,8.4939125548,2.7918140475,8.940960584
2019-10-16 19:30:00,0.0,0,0.0,8.6212590617,2.8336708202,9.0750095386,0.0,0,0.0,8.2876006566,2.7240026059,8.7237901648
2019-10-16 20:00:00,0.0,0,0.0,8.2733165202,2.7193076373,8.7087542317,0.0,0,0.0,7.9457123774,2.6116293628,8.3639077657
2019-10-16 20:30:00,0.0,0,0.0,7.8820809184,2.5907147136,8.2969272825,0.0,0,0.0,7.5682708975,2.4875703477,7.9666009448
2019-10-16 21:00:00,0.0,0,0.0,7.6019904107,2.4986534156999998,8.0020951692,0.0,0,0.0,7.2312804597,2.3768069472,7.6118741681
2019-10-16 21:30:00,0.0,0,0.0,7.0129742308,2.3050531597,7.3820781377,0.0,0,0.0,6.7337113837,2.2132639007,7.088117246
2019-10-16 22:00:00,0.0,0,0.0,6.6276155121,2.1783918741,6.9764373812,0.0,0,0.0,6.362000671,2.0910884977,6.6968428116
2019-10-16 22:30:00,0.0,0,0.0,6.0916824806,2.0022392052,6.412297348,0.0,0,0.0,5.8033143809,1.9074571944,6.1087519799
2019-10-16 23:00:00,0.0,0,0.0,5.3903345094,1.7717172748,5.6740363256,0.0,0,0.0,5.1778123602,1.7018646224,5.4503288003
2019-10-16 23:30:00,0.0,0,0.0,4.9035536503,1.6117201438,5.1616354214,0.0,0,0.0,4.7123472962,1.5488736544,4.960365575
2019-10-17 00:00:00,0.0,0,0.0,4.6840910004000005,1.539586259,4.9306221057,0.0,0,0.0,4.5003865741,1.4792055341,4.7372490253
2019-10-17 00:30:00,0.0,0,0.0,4.6965266402,1.5436736562,4.9437122529,0.0,0,0.0,4.512334503,1.4831326284,4.7498257927
2019-10-17 01:00:00,0.0,0,0.0,4.5222881487,1.4864042335,4.7603033144,0.0,0,0.0,4.3480095082,1.4291216145,4.5768521139
2019-10-17 01:30:00,0.0,0,0.0,4.7866313874,1.5732896544,5.0385593551,0.0,0,0.0,4.5981314666,1.5113327266,4.8401383859
2019-10-17 02:00:00,0.0,0,0.0,4.6882362137,1.5409487248,4.9349854881,0.0,0,0.0,4.5084634214,1.4818602654,4.7457509699
2019-10-17 02:30:00,0.0,0,0.0,4.6555010077,1.5301891829,4.9005273765,0.0,0,0.0,4.4755692651,1.4710484791,4.7111255422
2019-10-17 03:00:00,0.0,0,0.0,4.5183002403,1.4850934714,4.7561055161,0.0,0,0.0,4.3423109918,1.4272486027,4.5708536755
2019-10-17 03:30:00,0.0,0,0.0,4.3349038418,1.4248139903,4.5630566756,0.0,0,0.0,4.1630992974,1.3683445673,4.3822097867
2019-10-17 04:00:00,0.0,0,0.0,4.2442284533,1.3950104313,4.4676088982,0.0,0,0.0,4.0765901838,1.3399103967000001,4.2911475619
2019-10-17 04:30:00,0.0,0,0.0,4.2032502096,1.3815415340000001,4.4244739049,0.0,0,0.0,4.0397097645,1.3277883891,4.2523260679
2019-10-17 05:00:00,0.0,0,0.0,4.1485456365,1.3635610103,4.3668901437,0.0,0,0.0,3.9870106638,1.3104670324,4.1968533303
2019-10-17 05:30:00,0.0,0,0.0,4.2945646903,1.4115551524,4.5205944108,0.0,0,0.0,4.1312309135,1.3578699361,4.3486641195
2019-10-17 06:00:00,0.0,0,0.0,4.6922066804,1.542253754,4.9391649267,0.0,0,0.0,4.5045778599,1.4805831431,4.7416609052
2019-10-17 06:30:00,0.0,0,0.0,5.3651433546,1.7634373427,5.6475193206,0.0,0,0.0,5.1568927892,1.6949886919,5.4283081991
2019-10-17 07:00:00,0.0,0,0.0,6.1943466053,2.0359832711,6.5203648476,0.0,0,0.0,6.1419147253,2.0187497456,6.4651733951
2019-10-17 07:30:00,0.0,0,0.0,7.202874099,2.3674702279,7.5819727358,0.0,0,0.0,6.9959161978,2.2994464554,7.3641223134
2019-10-17 08:00:00,0.008,0,0.008,7.6224341182,2.5053729373999998,8.0236148612,0.008,0,0.008,7.3149442641,2.4043059099,7.6999413307
2019-10-17 08:30:00,0.093,0,0.093,7.2153229024,2.3715619518,7.5950767394,0.093,0,0.093,6.9242964165,2.2759061716,7.28873307
2019-10-17 09:00:00,0.183,0,0.183,7.1007016343,2.3338877628,7.474422773,0.183,0,0.183,6.8150518151,2.2399992076,7.1737387528
2019-10-17 09:30:00,0.223,0,0.223,7.0033964056,2.3019050808,7.3719962164,0.223,0,0.223,6.9101455614,2.2712550105,7.273837433
2019-10-17 10:00:00,0.679,0,0.679,6.6055697962,2.1711457977,6.9532313644,0.679,0,0.679,11.7800774382,3.8719242117,12.4000815139
2019-10-17 10:30:00,0.5720000000000001,0,0.5720000000000001,7.0027086082,2.3016790127,7.3712722192,0.5720000000000001,0,0.5720000000000001,7.0722485429,2.3245356839,7.4444721504
2019-10-17 11:00:00,1.032,0,1.032,6.4921293018,2.1338597103,6.8338203177,1.032,0,1.032,6.6267467154,2.1781063144,6.9755228583
2019-10-17 11:30:00,2.434,0,2.434,5.1264533126,1.6849837198,5.3962666448,2.434,0,2.434,5.0162030132,1.6487461988,5.2802136981
2019-10-17 12:00:00,1.495,0,1.495,5.9255442018,1.9476321937,6.2374149493,1.495,0,1.495,5.6904738169,1.8703682945,5.9899724388
2019-10-17 12:30:00,1.185,0,1.185,6.4571092263,2.1223491681,6.7969570803,1.185,0,1.185,6.198691576,2.0374113939,6.524938501
2019-10-17 13:00:00,1.266,0,1.266,6.3324135366,2.0813636769,6.6656984596,1.266,0,1.266,6.0782128411,1.9978119488,6.3981187801
2019-10-17 13:30:00,2.286,0,2.286,5.186489138,1.7047165414,5.4594622506,2.286,0,2.286,4.9804724332,1.6370021251,5.2426025613
2019-10-17 14:00:00,2.8040000000000003,0,2.8040000000000003,4.5372018336,1.4913061247,4.7760019301,2.8040000000000003,0,2.8040000000000003,4.3610720638,1.4334150689,4.5906021724
2019-10-17 14:30:00,2.613,0,2.613,4.5635490803,1.4999660459,4.8037358741,2.613,0,2.613,4.3610720638,1.4334150689,4.5906021724
2019-10-17 15:00:00,2.39,0,2.39,4.8054145084,1.5794633677,5.0583310615,2.39,0,2.39,4.614379281,1.5166731249,4.8572413484
2019-10-17 15:30:00,1.286,0,1.286,5.7602464179,1.8933014395,6.063417282,1.286,0,1.286,5.5366599456,1.8198121199,5.8280631006
2019-10-17 16:00:00,0.739,0,0.739,6.1613402294,2.0251346,6.4856212941,0.739,0,0.739,10.031600415,3.2972276059,10.5595793842
2019-10-17 16:30:00,0.9410000000000001,0,0.9410000000000001,6.68296181,2.1965833225,7.0346966421,0.9410000000000001,0,0.9410000000000001,6.4099210609,2.1068391682,6.7472853273
2019-10-17 17:00:00,0.149,0,0.149,7.812410006,2.5678149920999997,8.22358948,0.149,0,0.149,7.4948444141,2.4634362297,7.8893099096
2019-10-17 17:30:00,0.082,0,0.082,8.3086212582,2.7309117435,8.7459171139,0.082,0,0.082,7.975344268,2.6213688942,8.3950992295
2019-10-17 18:00:00,0.08,0,0.08,8.5913398758,2.8238368594,9.0435156588,0.08,0,0.08,8.3533787674,2.7456228254,8.7930302815
2019-10-17 18:30:00,0.001,0,0.001,8.8196224575,2.8988697155,9.2838131132,0.001,0,0.001,8.7139205063,2.8641271642,9.1725479014
2019-10-17 19:00:00,0.0,0,0.0,9.0559700394,2.9765534089,9.5326000414,0.0,0,0.0,8.6944594605,2.8577306278,9.15206259
2019-10-17 19:30:00,0.0,0,0.0,8.8040282152,2.8937441359,9.2673981213,0.0,0,0.0,8.4545320414,2.7788702987000002,8.899507412
2019-10-17 20:00:00,0.0,0,0.0,8.3373856684,2.740366148,8.7761954404,0.0,0,0.0,8.0052486448,2.6311979875000002,8.4265775208
2019-10-17 20:30:00,0.0,0,0.0,7.7413727134,2.5444661632,8.1488133826,0.0,0,0.0,7.4327813963,2.4430371022,7.8239804172
2019-10-17 21:00:00,0.0,0,0.0,7.3709882321,2.4227266714,7.7589349812,0.0,0,0.0,7.0788750921,2.3267137253,7.4514474654
2019-10-17 21:30:00,0.0,0,0.0,7.1450971449,2.3484798615,7.5211548894,0.0,0,0.0,6.868489393,2.2575632901000002,7.2299888348
2019-10-17 22:00:00,0.0,0,0.0,6.5624340408,2.1569677605,6.9078253061,0.0,0,0.0,6.301404735,2.0711715767,6.6330576157
2019-10-17 22:30:00,0.0,0,0.0,5.9935341242,1.9699794005000002,6.3089832886,0.0,0,0.0,5.7574297396,1.8923756421,6.0604523575
2019-10-17 23:00:00,0.0,0,0.0,5.3542030981,1.7598414543,5.6360032612,0.0,0,0.0,5.15237011,1.6935021592,5.4235474843
2019-10-17 23:30:00,0.0,0,0.0,5.0247369661,1.6515511735000001,5.2891968064,0.0,0,0.0,4.8248472524,1.5858506018,5.0787865815
2019-10-18 00:00:00,0.0,0,0.0,4.6882836026,1.5409643007,4.9350353712,0.0,0,0.0,4.5042540357,1.4804767072,4.7413200375999995
2019-10-18 00:30:00,0.0,0,0.0,4.813510443,1.5821243727,5.0668530979,0.0,0,0.0,4.6226433802999995,1.519389403,4.8659404003
2019-10-18 01:00:00,0.0,0,0.0,4.6637150854,1.5328890197,4.9091737741,0.0,0,0.0,4.4795229482,1.4723479919,4.7152873139
2019-10-18 01:30:00,0.0,0,0.0,4.9229343982,1.6180902875,5.1820362086,0.0,0,0.0,4.7331780131,1.5557203799,4.9822926454
2019-10-18 02:00:00,0.0,0,0.0,4.7714231672,1.5682909541,5.0225507023,0.0,0,0.0,4.5841267273,1.5067295914,4.825396555
2019-10-18 02:30:00,0.0,0,0.0,4.8493690389,1.5939105232,5.1045989883,0.0,0,0.0,4.657653254,1.530896592,4.902792899
2019-10-18 03:00:00,0.0,0,0.0,4.6350118859,1.5234547342,4.8789598799,0.0,0,0.0,4.4549142821,1.4642595145000001,4.6893834549
2019-10-18 03:30:00,0.0,0,0.0,4.456778575,1.4648722779,4.6913458684,0.0,0,0.0,4.2807893265,1.4070274092,4.5060940279
2019-10-18 04:00:00,0.0,0,0.0,4.2893045213,1.4098262184,4.5150573908,0.0,0,0.0,4.1235288993,1.3553384064,4.3405567361
2019-10-18 04:30:00,0.0,0,0.0,4.2486675436,1.3964694898,4.4722816249,0.0,0,0.0,4.0830383665,1.3420298119,4.2979351226
2019-10-18 05:00:00,0.0,0,0.0,4.1712804662,1.3710335875,4.3908215433,0.0,0,0.0,4.0057977339,1.3166420437,4.2166291936
2019-10-18 05:30:00,0.0,0,0.0,4.3942298209,1.4443134966,4.6255050747,0.0,0,0.0,4.2244580633,1.3885122184,4.4467979613
2019-10-18 06:00:00,0.0,0,0.0,4.7698590041,1.5677768386,5.0209042148,0.0,0,0.0,4.585916975,1.5073180174,4.8272810263
2019-10-18 06:30:00,0.0,0,0.0,5.3289355945,1.7515364274,5.609405889,0.0,0,0.0,5.1184761794,1.6823617629,5.3878696625
2019-10-18 07:00:00,0.0,0,0.0,6.2431097937,2.0520109561,6.5716945197,0.0,0,0.0,6.0578323189,1.991113195,6.3766655988
2019-10-18 07:30:00,0.0,0,0.0,7.2138508844,2.3710781228,7.5935272467,0.0,0,0.0,6.849548638,2.251337765,7.2100511979
2019-10-18 08:00:00,0.002,0,0.002,7.7788895921000005,2.5567973649,8.1883048338,0.002,0,0.002,7.4718930435,2.455892479,7.8651505721
2019-10-18 08:30:00,0.095,0,0.095,7.4802269098,2.4586316884,7.873923063,0.095,0,0.095,7.1770589902,2.358985212,7.5547989371
2019-10-18 09:00:00,0.405,0,0.405,6.8903613496,2.2647522545,7.2530119469,0.405,0,0.405,6.6123246904,2.173366024,6.9603417794
2019-10-18 09:30:00,0.638,0,0.638,6.6403920888,2.1825913317,6.9898864093,0.638,0,0.638,6.3724555202,2.0945248405,6.707847916
2019-10-18 10:00:00,0.257,0,0.257,7.1755234579,2.358480507,7.5531825873,0.257,0,0.257,6.8923362166,2.2654013619,7.2550907543
2019-10-18 10:30:00,0.157,0,0.157,7.4401497137,2.445458951,7.8317365407,0.157,0,0.157,7.1389201321,2.3464495756,7.5146527706
2019-10-18 11:00:00,0.6970000000000001,0,0.6970000000000001,6.748204492,2.218027555,7.1033731495,0.6970000000000001,0,0.6970000000000001,6.4764448889,2.128704493,6.8173104094
2019-10-18 11:30:00,1.203,0,1.203,6.3486883364,2.0867129449,6.6828298278,1.203,0,1.203,6.0931752313,2.0027298486,6.4138686645
2019-10-18 12:00:00,1.232,0,1.232,6.3600050714,2.0904325758,6.6947421804000005,1.232,0,1.232,6.1040365062,2.006299777,6.4253015855
2019-10-18 12:30:00,2.516,0,2.516,5.1540487964,1.6940539167000002,5.4253145225,2.516,0,2.516,4.9483907992,1.6264574019,5.2088324203
2019-10-18 13:00:00,3.019,0,3.019,4.6431631075,1.5261339112,4.8875401131,3.019,0,3.019,4.4596212514,1.4658066205,4.6943381594
2019-10-18 13:30:00,2.632,0,2.632,4.8969001157,1.6095332327,5.1546317007,2.632,0,2.632,4.6964792512999995,1.5436580802000002,4.9436623698
2019-10-18 14:00:00,1.581,0,1.581,5.5983981518,1.840104487,5.8930506862000005,1.581,0,1.581,5.3780736161,1.7676873141,5.6611301223
2019-10-18 14:30:00,1.697,0,1.697,5.3901291574,1.7716497789,5.6738201657000005,1.697,0,1.697,5.1774148199,1.7017339572,5.4499103368
2019-10-18 15:00:00,1.051,0,1.051,5.8300864824000005,1.9162567585999999,6.1369331393,1.051,0,1.051,5.601827266,1.8412315823,5.89666028
2019-10-18 15:30:00,1.7770000000000001,0,1.7770000000000001,5.1286187225,1.6856954556,5.3985460237,1.7770000000000001,0,1.7770000000000001,4.9255453955,1.6189484807999999,5.1847846268
2019-10-18 16:00:00,1.011,0,1.011,6.0732261456,1.9961729012,6.3928696269,1.011,0,1.011,6.0264947566,1.9808130364,6.3436786912
2019-10-18 16:30:00,1.178,0,1.178,6.318818514,2.0768952091,6.6513879094,1.178,0,1.178,6.3489588481,2.0868018578,6.6831145768999995
2019-10-18 17:00:00,0.517,0,0.517,7.3115046191,2.4031753532,7.6963206517,0.517,0,0.517,7.0170941042,2.3064072965999998,7.3864148465
2019-10-18 17:30:00,0.157,0,0.157,7.9833332484,2.6239947451,8.4035086825,0.157,0,0.157,7.6664988937,2.5198563287,8.0699988354
2019-10-18 18:00:00,0.06,0,0.06,8.2712159409,2.7186172103,8.7065430957,0.06,0,0.06,7.9487742275,2.6126357442,8.3671307658
2019-10-18 18:30:00,0.004,0,0.004,8.7247426195,2.8676842208,9.1839395995,0.004,0,0.004,8.3771005369,2.753419794,8.8180005651
2019-10-18 19:00:00,0.0,0,0.0,8.9453643232,2.9401990681,9.4161729718,0.0,0,0.0,8.5933627899,2.8245017591,9.045645042
2019-10-18 19:30:00,0.0,0,0.0,8.5553726803,2.8120150139,9.005655453,0.0,0,0.0,8.2155737914,2.7003285202000002,8.647972412
2019-10-18 20:00:00,0.0,0,0.0,8.1038195523,2.6635966781000002,8.5303363709,0.0,0,0.0,7.7810352566,2.5575026107000003,8.1905634281
2019-10-18 20:30:00,0.0,0,0.0,7.6477644779,2.513698624,8.0502783978,0.0,0,0.0,7.3461765177,2.4145714552,7.732817387
2019-10-18 21:00:00,0.0,0,0.0,7.2646409361,2.3877720055,7.646990459,0.0,0,0.0,6.9738902272,2.292206869,7.3409370813
2019-10-18 21:30:00,0.0,0,0.0,6.8993336499,2.267701307,7.2624564736,0.0,0,0.0,6.6243683845,2.1773245948,6.9730193521
2019-10-18 22:00:00,0.0,0,0.0,6.5167468533,2.1419511082,6.8597335298,0.0,0,0.0,6.2601408415,2.0576087908,6.5896219384
2019-10-18 22:30:00,0.0,0,0.0,5.9593647455,1.9587484688,6.2730155216,0.0,0,0.0,5.7341292049,1.8847171267,6.0359254788
2019-10-18 23:00:00,0.0,0,0.0,5.5253573614,1.8160971401000001,5.8161656436,0.0,0,0.0,5.3081726701,1.7447119842,5.5875501791
2019-10-18 23:30:00,0.0,0,0.0,5.1477506786,1.6919838255,5.4186849248,0.0,0,0.0,4.9490970256,1.6266895273,5.2095758165
2019-10-19 00:00:00,0.0,0,0.0,4.9541692845,1.6283566982000002,5.2149150363,0.0,0,0.0,4.7626295626,1.5654006361000001,5.0132942764
2019-10-19 00:30:00,0.0,0,0.0,4.9541692845,1.6283566982000002,5.2149150363,0.0,0,0.0,4.7668109757,1.5667750001,5.0176957639
2019-10-19 01:00:00,0.0,0,0.0,4.7833181127,1.5722006337,5.0350716976,0.0,0,0.0,4.5976128213,1.5111622561,4.8395924435
2019-10-19 01:30:00,0.0,0,0.0,5.0568735581,1.6621139604000001,5.323024798,0.0,0,0.0,4.861585505,1.5979258815000001,5.1174584263
2019-10-19 02:00:00,0.0,0,0.0,4.9681704038,1.6329586434999999,5.2296530566,0.0,0,0.0,4.7749263266,1.5694423869,5.0262382385
2019-10-19 02:30:00,0.0,0,0.0,4.9148118074,1.6154205209999999,5.173486113,0.0,0,0.0,4.7236469186,1.5525876606,4.9722599143
2019-10-19 03:00:00,0.0,0,0.0,4.6947482398,1.5430891242,4.9418402524000005,0.0,0,0.0,4.516985198,1.4846612379000002,4.7547212611
2019-10-19 03:30:00,0.0,0,0.0,4.7254114973,1.5531676496,4.9741173656,0.0,0,0.0,4.4932532267,1.4768609162000002,4.7297402387
2019-10-19 04:00:00,0.0,0,0.0,4.2923374115,1.4108230812,4.5182499069,0.0,0,0.0,4.1271475691,1.3565278057,4.3443658622
2019-10-19 04:30:00,0.0,0,0.0,4.197958448,1.3798022161,4.4189036295,0.0,0,0.0,4.0410152632,1.3282174858,4.253700277
2019-10-19 05:00:00,0.0,0,0.0,4.0568355901,1.3334173758,4.2703532527,0.0,0,0.0,3.9057798192,1.2837677449,4.1113471781
2019-10-19 05:30:00,0.0,0,0.0,4.2552022769,1.3986173527,4.4791602914,0.0,0,0.0,4.0921679716,1.345030568,4.3075452333
2019-10-19 06:00:00,0.0,0,0.0,4.4157243117,1.4513783941,4.6481308544,0.0,0,0.0,4.2470717879,1.3959449902,4.470601882
2019-10-19 06:30:00,0.0,0,0.0,4.7570320767,1.5635608314,5.007402186,0.0,0,0.0,4.6063685806,1.5140401350000001,4.8488090322
2019-10-19 07:00:00,0.0,0,0.0,5.1005315787,1.6764636579,5.3689806092,0.0,0,0.0,4.9024995762,1.6113736862999999,5.1605258696
2019-10-19 07:30:00,0.0,0,0.0,5.7667564695,1.89544119,6.0702699679,0.0,0,0.0,5.539513482,1.820750032,5.8310668231000005
2019-10-19 08:00:00,0.01,0,0.01,6.1657431199,2.0265817601,6.4902559156,0.01,0,0.01,5.9208967977,1.9461046658,6.232522945
2019-10-19 08:30:00,0.162,0,0.162,6.4408192885,2.1169949244,6.7798097773,0.162,0,0.162,6.1846229933,2.0327872744,6.5101294666000005
2019-10-19 09:00:00,0.219,0,0.219,6.534596347,2.147817953,6.8785224706,0.219,0,0.219,6.2801412652,2.0641826121,6.610675016
2019-10-19 09:30:00,0.856,0,0.856,6.3324135366,2.0813636769,6.6656984596,0.856,0,0.856,6.0854653189,2.0001957229,6.4057529672
2019-10-19 10:00:00,1.385,0,1.385,5.6631195558,1.8613773837,5.9611784798,1.385,0,1.385,5.4352631452,1.7864846033,5.7213296265
2019-10-19 10:30:00,1.9220000000000002,0,1.9220000000000002,5.2140648765,1.7137802483,5.4884893436,1.9220000000000002,0,1.9220000000000002,5.0091558874,1.6464299205000001,5.2727956709
2019-10-19 11:00:00,1.7970000000000002,0,1.7970000000000002,5.3201456099,1.7486472992,5.6001532736,1.7970000000000002,0,1.7970000000000002,5.1128191282,1.6805023801,5.3819148718
2019-10-19 11:30:00,1.766,0,1.766,5.3015039974,1.7425200975,5.5805305236,1.766,0,1.766,5.0902797779,1.6730940538999999,5.3581892399
2019-10-19 12:00:00,2.087,0,2.087,4.8495737326,1.5939778028,5.1048144554,2.087,0,2.087,4.6595474941,1.5315191985999999,4.9047868359
2019-10-19 12:30:00,2.121,0,2.121,4.9313854205,1.6208680042,5.1909320216,2.121,0,2.121,4.7372685975,1.55706489,4.9865985237
2019-10-19 13:00:00,1.504,0,1.504,5.4828705708,1.8021324074,5.7714427061,1.504,0,1.504,5.2642102415,1.7302622327,5.5412739384
2019-10-19 13:30:00,1.313,0,1.313,5.674741686,1.8651973931999999,5.9734123011,1.313,0,1.313,5.4497338754,1.7912409023,5.7365619742
2019-10-19 14:00:00,0.36,0,0.36,6.3963888944,2.1023913601,6.7330409414,0.36,0,0.36,6.1447093547,2.0196682958,6.4681151102
2019-10-19 14:30:00,0.9510000000000001,0,0.9510000000000001,5.5772185999,1.8331431049,5.870756421,0.9510000000000001,0,0.9510000000000001,5.3561134636,1.7604693610000002,5.6380141722
2019-10-19 15:00:00,1.448,0,1.448,4.9841128229,1.6381986632999999,5.2464345505,1.448,0,1.448,4.7931809296,1.5754423848,5.0454536101
2019-10-19 15:30:00,0.88,0,0.88,5.5261893001,1.8163705851,5.8170413685,0.88,0,0.88,5.3067417883,1.7442416761000001,5.5860439877
2019-10-19 16:00:00,1.38,0,1.38,5.1984903795,1.7086611587,5.4720951363,1.38,0,1.38,4.9951346936,1.641821377,5.2580365196
2019-10-19 16:30:00,1.07,0,1.07,5.7779307087,1.8991139848,6.0820323249,1.07,0,1.07,5.5500854871000005,1.8242248820000002,5.8421952496
2019-10-19 17:00:00,0.887,0,0.887,6.2507848226,2.0545336161,6.5797734975,0.887,0,0.887,6.0038622739,1.9733740991,6.3198550251
2019-10-19 17:30:00,0.354,0,0.354,7.1079850465,2.3362817046,7.4820895226,0.354,0,0.354,6.8721103665,2.2587534465,7.2338003858
2019-10-19 18:00:00,0.076,0,0.076,7.7050695174,2.5325338797,8.110599492,0.076,0,0.076,7.45992866,2.4519599763,7.8525564842
2019-10-19 18:30:00,0.003,0,0.003,7.993316183,2.627275977,8.4140170348,0.003,0,0.003,7.6780815331,2.5236633582,8.0821910875
2019-10-19 19:00:00,0.0,0,0.0,8.0115928351,2.6332832221,8.4332556159,0.0,0,0.0,7.6985538714,2.5303922904,8.1037409172
2019-10-19 19:30:00,0.0,0,0.0,7.6026620827,2.4988741836,8.0028021923,0.0,0,0.0,7.2995310211,2.3992398219,7.6837168643
2019-10-19 20:00:00,0.0,0,0.0,7.2026740125,2.3674044627,7.5817621184,0.0,0,0.0,6.9161741547,2.2732365133,7.2801833208
2019-10-19 20:30:00,0.0,0,0.0,6.7729793484,2.2261706565,7.1294519457,0.0,0,0.0,6.5021796998,2.1371631163,6.844399684
2019-10-19 21:00:00,0.0,0,0.0,6.4849074293,2.1314859956,6.8262183467,0.0,0,0.0,6.2315547978,2.0482130126,6.5595313661
2019-10-19 21:30:00,0.0,0,0.0,6.3932990715999996,2.1013757845,6.7297884964,0.0,0,0.0,6.1461757781,2.0201502859,6.4696587138
2019-10-19 22:00:00,0.0,0,0.0,6.1616377264,2.0252323825,6.4859344489,0.0,0,0.0,5.9261990902,1.9478474451,6.2381043055
2019-10-19 22:30:00,0.0,0,0.0,5.7011912796,1.8738909542000002,6.0012539786,0.0,0,0.0,5.4780461165,1.8005466859,5.7663643332
2019-10-19 23:00:00,0.0,0,0.0,5.3091681663,1.745039188,5.5885980698,0.0,0,0.0,5.1015010769,1.6767823165,5.3700011335
2019-10-19 23:30:00,0.0,0,0.0,5.0134853909,1.6478529595,5.277353043,0.0,0,0.0,4.8244770266,1.5857289144,5.0783968701
2019-10-20 00:00:00,0.0,0,0.0,4.77093776,1.5681314085,5.0220397473,0.0,0,0.0,4.5852324685,1.5070930310000001,4.8265604932
2019-10-20 00:30:00,0.0,0,0.0,4.8513475259,1.5945608205,5.1066816062000004,0.0,0,0.0,4.6636018786,1.5328518104,4.909054609
2019-10-20 01:00:00,0.0,0,0.0,4.6677322828,1.5342094086,4.913402403,0.0,0,0.0,4.4863699876,1.4745985048999999,4.7224947237
2019-10-20 01:30:00,0.0,0,0.0,4.8994775459,1.610380393,5.1573447851,0.0,0,0.0,4.7060478621,1.5468031305,4.9537345917
2019-10-20 02:00:00,0.0,0,0.0,4.8173147194,1.5833747779,5.0708575993,0.0,0,0.0,4.6329570501,1.5227793423,4.8767968948
2019-10-20 02:30:00,0.0,0,0.0,4.8645124284,1.5988879147000001,5.1205393983,0.0,0,0.0,4.673275798,1.5360314739,4.9192376822
2019-10-20 03:00:00,0.0,0,0.0,4.6104446851,1.5153798858,4.8530996685000005,0.0,0,0.0,4.4331769232,1.4571147901,4.6665020245
2019-10-20 03:30:00,0.0,0,0.0,4.4030961544,1.4472277195,4.6348380572,0.0,0,0.0,4.2317375264,1.3909048622,4.4544605541
2019-10-20 04:00:00,0.0,0,0.0,4.3144509199,1.4180914399,4.5415272841,0.0,0,0.0,4.1426463754,1.361622017,4.3606803952
2019-10-20 04:30:00,0.0,0,0.0,4.1958239725,1.3791006479,4.4166568132,0.0,0,0.0,4.0325724681,1.3254424733,4.2448131243
2019-10-20 05:00:00,0.0,0,0.0,4.1039717593,1.3489102854000001,4.319970273,0.0,0,0.0,3.9466701959,1.2972077618,4.1543896799
2019-10-20 05:30:00,0.0,0,0.0,4.1861661784,1.3759262845,4.4064907142,0.0,0,0.0,4.0226876022,1.3221934749,4.2344080023
2019-10-20 06:00:00,0.0,0,0.0,4.1898740316,1.3771449969,4.4103937174,0.0,0,0.0,4.0262506559,1.3233645941,4.2381585851
2019-10-20 06:30:00,0.0,0,0.0,4.4127783011,1.4504100872,4.6450297906,0.0,0,0.0,4.2477349035,1.3961629458,4.4712998985
2019-10-20 07:00:00,0.0,0,0.0,4.6348575428,1.5234040041,4.8787974135,0.0,0,0.0,4.4599993754,1.4659309038,4.6947361847
2019-10-20 07:30:00,0.0,0,0.0,4.9961282153,1.6421479318,5.2590823319,0.0,0,0.0,4.800325466,1.5777906804000001,5.0529741747
2019-10-20 08:00:00,0.012,0,0.012,5.3544966461,1.7599379388,5.6363122591,0.012,0,0.012,5.1436456142,1.6906345561,5.4143638045
2019-10-20 08:30:00,0.136,0,0.136,5.6224592128,1.8480129753,5.9183781187,0.136,0,0.136,5.4017443767,1.7754675169,5.6860467123
2019-10-20 09:00:00,0.467,0,0.467,5.7872126823,1.902164822,6.0918028235,0.467,0,0.467,5.5679316899,1.8300906451999999,5.8609807262
2019-10-20 09:30:00,0.974,0,0.974,5.8707020692,1.9296064564000002,6.1796863887,0.974,0,0.974,5.6405874454,1.8539714372,5.9374604689
2019-10-20 10:00:00,0.835,0,0.835,6.1316984661,2.0153918236,6.454419438,0.835,0,0.835,5.8941457580000005,1.9373120242000001,6.2043639557
2019-10-20 10:30:00,0.888,0,0.888,6.0796233194,1.9982755505,6.3996034941,0.888,0,0.888,5.8429045244,1.9204698452,6.1504258151
2019-10-20 11:00:00,1.776,0,1.776,5.5459833846,1.8228765861,5.8378772469,1.776,0,1.776,5.3242180944,1.7499858601,5.6044400993
2019-10-20 11:30:00,1.608,0,1.608,5.8166184883,1.9118300430000001,6.1227563035,1.608,0,1.608,5.5844868739999995,1.8355320711,5.8784072358
2019-10-20 12:00:00,2.577,0,2.577,5.0254458252,1.6517841642,5.2899429739,2.577,0,2.577,4.8301837703,1.5876046304,5.0844039687
2019-10-20 12:30:00,2.5300000000000002,0,2.5300000000000002,4.9658641435,1.6322006124000001,5.2272254142,2.5300000000000002,0,2.5300000000000002,4.7690790616,1.5675204839,5.0200832227
2019-10-20 13:00:00,2.966,0,2.966,4.5411904002,1.4926171031,4.7802004213,2.966,0,2.966,4.3623713098,1.4338421104,4.5919697998
2019-10-20 13:30:00,2.626,0,2.626,4.6554240007,1.5301638719000001,4.9004463165,2.626,0,2.626,4.4718821447,1.4698365812,4.7072443628
2019-10-20 14:00:00,2.182,0,2.182,5.0466408444,1.6587506301000001,5.3122535204,2.182,0,2.182,4.850320108,1.5942231245,5.1056001136999996
2019-10-20 14:30:00,1.584,0,1.584,5.3257611957,1.750493053,5.6060644166,1.584,0,1.584,5.1194206667,1.6826722009,5.3888638597
2019-10-20 15:00:00,1.473,0,1.473,5.3586017104,1.7612872082000002,5.6406333794,1.473,0,1.473,5.1477506786,1.6919838255,5.4186849248
2019-10-20 15:30:00,0.9470000000000001,0,0.9470000000000001,5.8177930093,1.9122160894,6.1239926414,0.9470000000000001,0,0.9470000000000001,5.5936243773,1.8385354232000002,5.8880256604
2019-10-20 16:00:00,0.793,0,0.793,6.2831149193,2.065160005,6.6138051782,0.793,0,0.793,6.0337406526,1.9831946473,6.3513059501
2019-10-20 16:30:00,0.749,0,0.749,6.9432157807,2.2821246659,7.3086481902,0.749,0,0.749,6.6666570631,2.1912242113,7.0175337507
2019-10-20 17:00:00,0.19,0,0.19,7.7605823347000005,2.5507800603,8.1690340365,0.19,0,0.19,7.5724154526,2.4889325971,7.9709636344
2019-10-20 17:30:00,0.11,0,0.11,8.3828431513,2.7553073001,8.8240454225,0.11,0,0.11,8.0505333556,2.6460823522,8.4742456375
2019-10-20 18:00:00,0.026000000000000002,0,0.026000000000000002,8.7012620728,2.8599665383,9.1592232345,0.026000000000000002,0,0.026000000000000002,8.3520900523,2.7451992452000002,8.7916737393
2019-10-20 18:30:00,0.0,0,0.0,9.0078903701,2.9607503858,9.4819898632,0.0,0,0.0,8.6473361258,2.8422419367,9.1024590798
2019-10-20 19:00:00,0.0,0,0.0,8.869068507,2.915121846,9.3358615864,0.0,0,0.0,8.5158473675,2.7990236718,8.9640498605
2019-10-20 19:30:00,0.0,0,0.0,8.4461145863,2.7761036150000002,8.8906469329,0.0,0,0.0,8.1083899494,2.665098895,8.5351473152
2019-10-20 20:00:00,0.0,0,0.0,7.9273455548000005,2.6055924801,8.3445742682,0.0,0,0.0,7.6102367392,2.5013638528,8.010775515
2019-10-20 20:30:00,0.0,0,0.0,7.6309443766000005,2.5081701241000003,8.032573028,0.0,0,0.0,7.3251348543,2.4076553949,7.7106682677
2019-10-20 21:00:00,0.0,0,0.0,7.1927348468,2.3641376169,7.5712998387,0.0,0,0.0,6.8863128887,2.2634215898,7.2487504091
2019-10-20 21:30:00,0.0,0,0.0,6.7619578068,2.222548051,7.1178503229,0.0,0,0.0,6.490841574,2.1334364546,6.8324648147
2019-10-20 22:00:00,0.0,0,0.0,6.3643250312,2.091852478,6.6992895065999996,0.0,0,0.0,6.1108016022,2.0085233565,6.4324227392
2019-10-20 22:30:00,0.0,0,0.0,5.8952357029,1.9376702718,6.2055112662,0.0,0,0.0,5.6606290053,1.8605587794,5.9585568477
2019-10-20 23:00:00,0.0,0,0.0,5.2194027106,1.7155347095,5.4941081165,0.0,0,0.0,5.0163886198,1.6488072047,5.2804090734999996
2019-10-20 23:30:00,0.0,0,0.0,4.7701203013,1.5678627228000002,5.0211792645,0.0,0,0.0,4.5817868999,1.5059605273,4.8229335788
2019-10-21 00:00:00,0.0,0,0.0,4.4533050337,1.4637305801,4.6876895092,0.0,0,0.0,4.2797948176,1.40670053,4.5050471764
2019-10-21 00:30:00,0.0,0,0.0,4.6678323261,1.5342422912,4.9135077117,0.0,0,0.0,4.4888052510000005,1.4753989372,4.7250581589
2019-10-21 01:00:00,0.0,0,0.0,4.503410908,1.4801995845,4.7404325347,0.0,0,0.0,4.3326370723,1.4240689392,4.5606706024
2019-10-21 01:30:00,0.0,0,0.0,4.8138747452,1.5822441131,5.0672365739,0.0,0,0.0,4.6329373047,1.5227728523000001,4.8767761102
2019-10-21 02:00:00,0.0,0,0.0,4.8096446268,1.5808537404,5.0627838177,0.0,0,0.0,4.6248022085,1.5200989755,4.868212851
2019-10-21 02:30:00,0.0,0,0.0,4.8924903144,1.6080838011,5.1499898046,0.0,0,0.0,4.7007824276,1.5450724659000001,4.9481920291
2019-10-21 03:00:00,0.0,0,0.0,4.6924933174,1.5423479671,4.9394666499,0.0,0,0.0,4.5128511738,1.4833024499,4.7503696566
2019-10-21 03:30:00,0.0,0,0.0,4.4156186739,1.4513436726,4.6480196567,0.0,0,0.0,4.2440945138,1.3949664076000001,4.4674679092
2019-10-21 04:00:00,0.0,0,0.0,4.3290750059,1.4228981446,4.5569210588,0.0,0,0.0,4.1659689591,1.3692877795,4.3852304833
2019-10-21 04:30:00,0.0,0,0.0,4.364086196,1.4344057662,4.5937749431,0.0,0,0.0,4.1985804274,1.3800066508,4.4195583447
2019-10-21 05:00:00,0.0,0,0.0,4.2960028121,1.4120278401,4.5221082233,0.0,0,0.0,4.1328967653,1.3584174751,4.3504176477
2019-10-21 05:30:00,0.0,0,0.0,4.4411701818000004,1.4597420472,4.6749159809,0.0,0,0.0,4.2719644584,1.4041268154,4.496804693
2019-10-21 06:00:00,0.0,0,0.0,4.6906616044,1.5417459122000001,4.937538531,0.0,0,0.0,4.5073682111,1.4815002872,4.7445981169
2019-10-21 06:30:00,0.0,0,0.0,5.3778356843,1.7676091097,5.6608796677,0.0,0,0.0,5.1692191712,1.6990401778000002,5.4412833381
2019-10-21 07:00:00,0.0,0,0.0,6.0880907961,2.0010586756,6.4085166275,0.0,0,0.0,5.8473314384,1.9219249015000002,6.1550857246
2019-10-21 07:30:00,0.0,0,0.0,7.2167119898,2.3720185227,7.5965389367,0.0,0,0.0,6.9289714641,2.2774427855,7.2936541727
2019-10-21 08:00:00,0.001,0,0.001,7.7316826685999995,2.5412811995,8.1386133354,0.001,0,0.001,7.4228201816,2.4397630093,7.813494928
2019-10-21 08:30:00,0.068,0,0.068,7.5924352926,2.4955128003000002,7.9920371501,0.068,0,0.068,7.2862555445,2.3948763836999998,7.6697426784000005
2019-10-21 09:00:00,0.244,0,0.244,7.3210232082,2.4063039622,7.7063402192,0.244,0,0.244,7.0294234481,2.310459756,7.3993931031999995
2019-10-21 09:30:00,0.375,0,0.375,7.3368695332,2.4115123973,7.7230205613,0.375,0,0.375,7.0439172146,2.3152236266,7.4146496996
2019-10-21 10:00:00,0.376,0,0.376,7.0623218826,2.3212729485,7.4340230343,0.376,0,0.376,6.7811898061,2.2288693035,7.1380945328
2019-10-21 10:30:00,0.541,0,0.541,6.8197136991,2.2415314948,7.1786459991000005,0.541,0,0.541,6.5479596906,2.1522102716,6.892589148
2019-10-21 11:00:00,0.549,0,0.549,6.8526397772,2.2523537733,7.2133050286,0.549,0,0.549,6.5852787864,2.1644764653,6.9318724067
2019-10-21 11:30:00,0.444,0,0.444,7.0090449004,2.3037616512,7.3779420004,0.444,0,0.444,6.7354549006,2.213836967,7.089952527
2019-10-21 12:00:00,0.632,0,0.632,6.8669426717,2.2570549074,7.228360707,0.632,0,0.632,6.5929396644,2.1669944741,6.9399364889
2019-10-21 12:30:00,1.1400000000000001,0,1.1400000000000001,6.5165674995,2.1418921574,6.8595447363,1.1400000000000001,0,1.1400000000000001,6.2565800914,2.0564384288,6.5858737805
2019-10-21 13:00:00,1.024,0,1.024,6.6706028481,2.1925211281,7.0216872085,1.024,0,1.024,6.3882333946,2.099710777,6.7244562048
2019-10-21 13:30:00,0.673,0,0.673,7.2309263592,2.37669056,7.6115014308,0.673,0,0.673,6.5467884605,2.1518253069,6.8913562742
2019-10-21 14:00:00,0.8180000000000001,0,0.8180000000000001,6.3832368264,2.0980684844,6.7191966593,0.8180000000000001,0,0.8180000000000001,6.1174857422,2.0107203271,6.439458676
2019-10-21 14:30:00,1.193,0,1.193,5.8495014556000005,1.9226381517000002,6.1573699532,1.193,0,1.193,5.6183650084,1.8466672754000002,5.9140684299
2019-10-21 15:00:00,0.729,0,0.729,6.2652878037,2.0593005154,6.5950397933,0.729,0,0.729,6.0139027992,1.9766742602,6.3304239992
2019-10-21 15:30:00,0.707,0,0.707,6.0984939783,2.0044780362,6.4194673455,0.707,0,0.707,5.8555053672,1.924611542,6.1636898602
2019-10-21 16:00:00,0.268,0,0.268,7.0284085356,2.3101261704000002,7.3983247743,0.268,0,0.268,6.7461772997,2.2173612491,7.1012392629
2019-10-21 16:30:00,0.197,0,0.197,7.7277944742999995,2.5400032118,8.1345204993,0.197,0,0.197,7.4501270538,2.4487383441,7.842239004
2019-10-21 17:00:00,0.15,0,0.15,8.2138329071,2.6997563192,8.6461399022,0.15,0,0.15,8.1362493631,2.6742558414,8.5644730138
2019-10-21 17:30:00,0.074,0,0.074,8.7966335707,2.8913136338000003,9.2596142849,0.074,0,0.074,8.4414392096,2.7745668930000003,8.8857254838
2019-10-21 18:00:00,0.01,0,0.01,9.1234334183,2.9987275493,9.6036141245,0.01,0,0.01,8.756954573,2.8782717779,9.2178469189
2019-10-21 18:30:00,0.0,0,0.0,9.3386057264,3.0694512668,9.830111291,0.0,0,0.0,8.9649728011,2.9466440631,9.4368134749
2019-10-21 19:00:00,0.0,0,0.0,9.3635530258,3.0776510476,9.8563716061,0.0,0,0.0,8.9889219716,2.9545157747,9.4620231279
2019-10-21 19:30:00,0.0,0,0.0,9.0962578529,2.9897953729,9.5750082662,0.0,0,0.0,8.7334664572,2.8705516076,9.1931225865
2019-10-21 20:00:00,0.0,0,0.0,8.7124616519,2.8636476619,9.1710122651,0.0,0,0.0,8.3741466282,2.7524488911000002,8.8148911875
2019-10-21 20:30:00,0.0,0,0.0,8.2250561807,2.7034452308,8.6579538744,0.0,0,0.0,7.8971644136,2.5956724187,8.3128046458
2019-10-21 21:00:00,0.0,0,0.0,7.5875963584,2.4939223195,7.9869435351,0.0,0,0.0,7.2898834288,2.3960688117,7.673561504
2019-10-21 21:30:00,0.0,0,0.0,7.0864247379,2.3291951739,7.4593944609000005,0.0,0,0.0,6.8085111583,2.2378493977,7.1668538508
2019-10-21 22:00:00,0.0,0,0.0,6.5488660035,2.1525081623,6.8935431616,0.0,0,0.0,6.2953975324,2.0691971047,6.6267342447
2019-10-21 22:30:00,0.0,0,0.0,6.0211612006,1.9790599814,6.3380644217,0.0,0,0.0,5.7953583094,1.9048421601,6.1003771678
2019-10-21 23:00:00,0.0,0,0.0,5.5670339333,1.8297955669000001,5.8600357193,0.0,0,0.0,5.3567588084,1.7606814756,5.6386934825
2019-10-21 23:30:00,0.0,0,0.0,4.9361624859,1.6224381497,5.1959605115,0.0,0,0.0,4.7449561318,1.5595916603000002,4.9946906651
2019-10-22 00:00:00,0.0,0,0.0,4.6675101473,1.5341363962,4.9131685761,0.0,0,0.0,4.4844560021,1.4739694083,4.7204800022
2019-10-22 00:30:00,0.0,0,0.0,4.7792456283,1.5708620728,5.0307848719,0.0,0,0.0,4.5922815689,1.5094099582,4.8339805988
2019-10-22 01:00:00,0.0,0,0.0,4.6593579384,1.5314568947,4.9045873036,0.0,0,0.0,4.478156568,1.4718988844,4.7138490189
2019-10-22 01:30:00,0.0,0,0.0,5.0258367837,1.651912666,5.2903545092,0.0,0,0.0,4.8283309955,1.5869956528,5.0824536795
2019-10-22 02:00:00,0.0,0,0.0,4.9396014728,1.62356849,5.1995804977,0.0,0,0.0,4.7465153586,1.5601041534,4.9963319564
2019-10-22 02:30:00,0.0,0,0.0,4.9939680708,1.6414379266,5.2568084956,0.0,0,0.0,4.799205903,1.5774226977999999,5.0517956874
2019-10-22 03:00:00,0.0,0,0.0,4.7977569212999995,1.5769464405,5.0502704434,0.0,0,0.0,4.6145207895,1.5167196365,4.8573903047
2019-10-22 03:30:00,0.0,0,0.0,4.6248614446000005,1.5201184455,4.8682752048,0.0,0,0.0,4.4456721283,1.4612217654,4.6796548719
2019-10-22 04:00:00,0.0,0,0.0,4.4925183696,1.4766193803,4.7289667048,0.0,0,0.0,4.3170902189,1.4189589356,4.5443054936
2019-10-22 04:30:00,0.0,0,0.0,4.4885321066,1.475309159,4.7247706385,0.0,0,0.0,4.3132596153,1.4176998771,4.5402732793
2019-10-22 05:00:00,0.0,0,0.0,4.3784772865,1.4391358890000001,4.6089234595,0.0,0,0.0,4.2076514547,1.3829881533,4.4291067944
2019-10-22 05:30:00,0.0,0,0.0,4.5759929474,1.5040561472,4.8168346815,0.0,0,0.0,4.3951134267,1.4446039238,4.626435186
2019-10-22 06:00:00,0.0,0,0.0,5.0039213874,1.6447094236000002,5.2672856709,0.0,0,0.0,4.8536412808,1.5953147412000002,5.109096085
2019-10-22 06:30:00,0.0,0,0.0,5.6079786098,1.8432534312,5.9031353788,0.0,0,0.0,5.3841634202,1.7696889359,5.6675404423
2019-10-22 07:00:00,0.0,0,0.0,6.4404220773,2.1168643674,6.7793916603,0.0,0,0.0,6.1829232452,2.0322285942,6.5083402581000005
2019-10-22 07:30:00,0.0,0,0.0,7.4920004213,2.4625014545,7.8863162329000005,0.0,0,0.0,7.2112757579,2.3702317197,7.5908165872
2019-10-22 08:00:00,0.012,0,0.012,7.9132075342,2.6009455375,8.3296921412,0.012,0,0.012,7.5981453272,2.4973895979,7.9980477128
2019-10-22 08:30:00,0.154,0,0.154,7.7255145412,2.539253834,8.1321205697,0.154,0,0.154,7.4158263683,2.437464254,7.8061330193
2019-10-22 09:00:00,0.45,0,0.45,7.2664683709,2.3883726543,7.6489140746,0.45,0,0.45,6.9761520604000005,2.2929502976,7.3433179584
2019-10-22 09:30:00,0.424,0,0.424,7.3779201766,2.4250050913,7.7662317648,0.424,0,0.424,7.082728732,2.3279803555,7.4555039284
2019-10-22 10:00:00,1.207,0,1.207,6.5220675748,2.1436999447,6.8653342893,1.207,0,1.207,6.2007533226,2.0380890573,6.5271087607
2019-10-22 10:30:00,1.7930000000000001,0,1.7930000000000001,5.7185747824,1.8796046353,6.0195524025,1.7930000000000001,0,1.7930000000000001,5.4983604917,1.8072236982,5.787747886
2019-10-22 11:00:00,2.087,0,2.087,5.4686275706,1.7974509596,5.7564500743,2.087,0,2.087,5.26222254,1.7296089068,5.539181621
2019-10-22 11:30:00,2.319,0,2.319,5.2250953035,1.7174057743,5.5001003193999995,2.319,0,2.319,5.0282911344,1.6527193721,5.2929380362
2019-10-22 12:00:00,1.5979999999999999,0,1.5979999999999999,5.9997578677,1.9720250460000002,6.3155345976,1.5979999999999999,0,1.5979999999999999,5.7623374536,1.8939887297,6.0656183722
2019-10-22 12:30:00,0.81,0,0.81,6.7584220676,2.2213859097,7.1141284922,0.81,0,0.81,6.748461511,2.2181120331,7.1036436958
2019-10-22 13:00:00,1.301,0,1.301,6.1276082108,2.0140474217,6.4501139061,1.301,0,1.301,6.1094671437,2.0080847412,6.431018046
2019-10-22 13:30:00,1.089,0,1.089,6.2983270885,2.0701600032,6.6298179879,1.089,0,1.089,6.0485118417,1.9880497024000001,6.3668545702
2019-10-22 14:00:00,0.8230000000000001,0,0.8230000000000001,6.0995934668,2.0048394206,6.4206247019,0.8230000000000001,0,0.8230000000000001,5.8579811087,1.9254252789000001,6.1662959039
2019-10-22 14:30:00,2.189,0,2.189,4.9485790385,1.6265192732,5.2090305669,2.189,0,2.189,4.7539468612,1.5625467701,5.0041545907
2019-10-22 15:00:00,0.682,0,0.682,6.1191581758,2.0112700295,6.4412191324,0.682,0,0.682,5.8773325676,1.9317857958,6.1866658606
2019-10-22 15:30:00,1.528,0,1.528,5.2563482897,1.7276781341,5.5329981997,1.528,0,1.528,5.0510950728,1.6602146642000002,5.3169421819
2019-10-22 16:00:00,0.668,0,0.668,6.3586716001,2.089994285,6.6933385264,0.668,0,0.668,6.107064131,2.0072949092,6.428488559
2019-10-22 16:30:00,0.312,0,0.312,7.33127106,2.4096722682,7.7171274316,0.312,0,0.312,7.1209781642,2.3405523359,7.4957664886
2019-10-22 17:00:00,0.276,0,0.276,7.9542496212,2.6144354191,8.3728943381,0.276,0,0.276,7.7474957555,2.5464787098,8.15525869
2019-10-22 17:30:00,0.094,0,0.094,8.558685955,2.8131040346000002,9.0091431105,0.094,0,0.094,8.222443867,2.7025866048,8.6552040705
2019-10-22 18:00:00,0.02,0,0.02,9.1089383354,2.9939632459,9.5883561426,0.02,0,0.02,8.7502832675,2.8760790259,9.2108244921
2019-10-22 18:30:00,0.0,0,0.0,9.3644557187,3.0779477484,9.8573218091,0.0,0,0.0,8.9941206008,2.9562244815,9.4674953693
2019-10-22 19:00:00,0.0,0,0.0,9.5231174097,3.1300973243,10.0243341154,0.0,0,0.0,9.1541022704,3.0088079135,9.6358971267
2019-10-22 19:30:00,0.0,0,0.0,9.2195835424,3.0303305667,9.7048247814,0.0,0,0.0,8.8555287714,2.9106715501,9.3216092331
2019-10-22 20:00:00,0.0,0,0.0,8.5169290852,2.7993792152,8.9651885107,0.0,0,0.0,8.1785229037,2.6881504823,8.6089714775
2019-10-22 20:30:00,0.0,0,0.0,8.2060236096,2.6971895272,8.637919589100001,0.0,0,0.0,7.8802307763,2.5901066013,8.2949797646
2019-10-22 21:00:00,0.0,0,0.0,7.8292600545,2.5733533352,8.2413263731,0.0,0,0.0,7.5225925955,2.4725566159,7.9185185216
2019-10-22 21:30:00,0.0,0,0.0,7.397482911,2.4314350512000003,7.7868241169,0.0,0,0.0,7.1008391938,2.3339329764,7.4745675724
2019-10-22 22:00:00,0.0,0,0.0,6.7707221224000005,2.2254287422,7.1270759184,0.0,0,0.0,6.5037961882,2.1376944304,6.8461012507
2019-10-22 22:30:00,0.0,0,0.0,6.1899739910000005,2.0345460623,6.5157620957999995,0.0,0,0.0,5.9466556322,1.9545711853,6.2596375075
2019-10-22 23:00:00,0.0,0,0.0,5.6300180730000005,1.8504974525,5.9263348137000005,0.0,0,0.0,5.4148724212,1.7797824964000002,5.6998657065
2019-10-22 23:30:00,0.0,0,0.0,5.1269110763,1.6851341793999999,5.3967485013,0.0,0,0.0,4.9270213626,1.6194336078,5.1863382764
2019-10-23 00:00:00,0.0,0,0.0,4.9157674837,1.6157346367,5.1744920881,0.0,0,0.0,4.7229995992,1.552374897,4.9715785255
2019-10-23 00:30:00,0.0,0,0.0,5.0312173996,1.6536811889,5.2960183153,0.0,0,0.0,4.8364437137,1.5896621743,5.0909933828
2019-10-23 01:00:00,0.0,0,0.0,4.9483907992,1.6264574019,5.2088324203,0.0,0,0.0,4.7549611155000004,1.5628801394,5.0052222268
2019-10-23 01:30:00,0.0,0,0.0,5.2146312398,1.7139664029000001,5.4890855155,0.0,0,0.0,5.0091558874,1.6464299205000001,5.2727956709
2019-10-23 02:00:00,0.0,0,0.0,5.1700787534,1.6993227088,5.4421881615,0.0,0,0.0,4.9717940099,1.6341496653,5.2334673789
2019-10-23 02:30:00,0.0,0,0.0,5.2088488055,1.7120658086,5.4829987426,0.0,0,0.0,5.0039213874,1.6447094236000002,5.2672856709
2019-10-23 03:00:00,0.0,0,0.0,4.9847209806,1.6383985551,5.2470747164,0.0,0,0.0,4.7914630816,1.5748777555,5.0436453491
2019-10-23 03:30:00,0.0,0,0.0,4.7814669834,1.5715921969000002,5.0331231404,0.0,0,0.0,4.5982163716999995,1.5113606336,4.8402277597
2019-10-23 04:00:00,0.0,0,0.0,4.7061475763,1.5468359049,4.953839554,0.0,0,0.0,4.525156165,1.4873469049,4.7633222790000005
2019-10-23 04:30:00,0.0,0,0.0,4.6208442472,1.5187980566000001,4.864046576,0.0,0,0.0,4.4413363721,1.4597966713,4.675090918
2019-10-23 05:00:00,0.0,0,0.0,4.5719069703,1.5027131515,4.8125336529,0.0,0,0.0,4.3925583746,1.4437641187999999,4.6237456575
2019-10-23 05:30:00,0.0,0,0.0,4.637218432,1.5241799908,4.88128256,0.0,0,0.0,4.4573919981,1.4650739003,4.691991577
2019-10-23 06:00:00,0.0,0,0.0,4.9377519889,1.6229605941,5.1976336726,0.0,0,0.0,4.7424464941,1.5587667823,4.9920489412
2019-10-23 06:30:00,0.0,0,0.0,5.6591836436000005,1.8600837119,5.9570354143,0.0,0,0.0,5.5213345695000005,1.8147749123999999,5.8119311258
2019-10-23 07:00:00,0.0,0,0.0,6.5331983742,2.1473584616,6.8770509202,0.0,0,0.0,6.2738619055000004,2.0621186864,6.6040651637
2019-10-23 07:30:00,0.0,0,0.0,7.554536999,2.4830562336,7.9521442095,0.0,0,0.0,7.2548626952,2.3845580532,7.6366975739
2019-10-23 08:00:00,0.001,0,0.001,8.0036157019,2.6306612652,8.4248586336,0.001,0,0.001,7.6871782293,2.5266532977000002,8.0917665572
2019-10-23 08:30:00,0.029,0,0.029,7.9324698098,2.6072767412999998,8.3499682208,0.029,0,0.029,7.6189803222,2.5042377296,8.0199792866
2019-10-23 09:00:00,0.065,0,0.065,7.7345701012,2.5422302527,8.1416527381,0.065,0,0.065,7.4221340297000005,2.4395374821,7.8127726628000005
2019-10-23 09:30:00,0.139,0,0.139,7.9089662267000005,2.5995514871000003,8.3252276071,0.139,0,0.139,7.4865177877,2.4606993999,7.8805450396
2019-10-23 10:00:00,0.434,0,0.434,7.4308562219,2.442404328,7.8219539177,0.434,0,0.434,7.1301301475,2.3435604473,7.5054001552
2019-10-23 10:30:00,0.5700000000000001,0,0.5700000000000001,7.1770589902,2.358985212,7.5547989371,0.5700000000000001,0,0.5700000000000001,6.8878721155000004,2.2639340829,7.2503917005
2019-10-23 11:00:00,0.384,0,0.384,7.2333510918,2.3774875311,7.6140537809,0.384,0,0.384,6.9404849947,2.2812271,7.3057736786
2019-10-23 11:30:00,0.646,0,0.646,7.0155559392,2.3059017262,7.3847957255,0.646,0,0.646,6.7323706724,2.2128232302,7.086705971
2019-10-23 12:00:00,0.915,0,0.915,6.896269167,2.2666940602,7.2592307022,0.915,0,0.915,6.6182325079,2.1753078297,6.9665605346
2019-10-23 12:30:00,0.623,0,0.623,7.1128647879,2.3378855981,7.4872260925,0.623,0,0.623,6.8272149687,2.2439970429000002,7.1865420723
2019-10-23 13:00:00,0.634,0,0.634,7.0421134742,2.3146307658,7.4127510255,0.634,0,0.634,6.7584220676,2.2213859097,7.1141284922
2019-10-23 13:30:00,0.548,0,0.548,7.0062147294,2.302831419,7.374962873,0.548,0,0.548,6.7236135967,2.2099449186,7.0774879966
2019-10-23 14:00:00,1.12,0,1.12,6.3778808923,2.096308074,6.7135588339000005,1.12,0,1.12,6.1235357263,2.0127088607,6.4458270804
2019-10-23 14:30:00,0.58,0,0.58,6.6875914433,2.1981050093,7.0395699403,0.58,0,0.58,6.4201320547,2.1101953595,6.7580337418
2019-10-23 15:00:00,0.602,0,0.602,6.6363179589,2.18125223,6.9855978515,0.602,0,0.602,6.5142520246,2.1411310976,6.8571073944
2019-10-23 15:30:00,0.462,0,0.462,6.6658389463,2.1909553093,7.016672575,0.462,0,0.462,6.7657838031,2.2238055952,7.1218776875
2019-10-23 16:00:00,0.213,0,0.213,7.2021971616,2.3672477294,7.5812601701,0.213,0,0.213,7.2040515818,2.3678572478,7.5832121914
2019-10-23 16:30:00,0.11900000000000001,0,0.11900000000000001,7.926751877,2.6053973477,8.3439493442,0.11900000000000001,0,0.11900000000000001,7.6141035427,2.5026348097,8.0148458344
2019-10-23 17:00:00,0.081,0,0.081,8.5296335913,2.8035549844,8.978561675,0.081,0,0.081,8.1992693736,2.6949695172,8.6308098669
2019-10-23 17:30:00,0.049,0,0.049,8.9934295125,2.9559973318,9.4667679079,0.049,0,0.049,8.8027325892,2.8933182842000003,9.2660343045
2019-10-23 18:00:00,0.005,0,0.005,9.2066937588,3.0260938998,9.6912565882,0.005,0,0.005,9.0327224881,2.9689123083,9.5081289348
2019-10-23 18:30:00,0.0,0,0.0,9.5183679878,3.1285362648,10.019334724,0.0,0,0.0,9.1374700793,3.0033411766,9.6183895572
2019-10-23 19:00:00,0.0,0,0.0,9.5004576125,3.1226494092,10.0004816974,0.0,0,0.0,9.1169944502,2.9966111628,9.5968362633
2019-10-23 19:30:00,0.0,0,0.0,9.2311701309,3.0341388942,9.7170211904,0.0,0,0.0,8.8643266542,2.9135632744,9.3308701623
2019-10-23 20:00:00,0.0,0,0.0,8.7201222008,2.8661655626,9.1790760008,0.0,0,0.0,8.3693899663,2.750885452,8.8098841751
2019-10-23 20:30:00,0.0,0,0.0,8.2556681002,2.7135068822,8.6901769476,0.0,0,0.0,7.92908249,2.6061633831,8.346402621
2019-10-23 21:00:00,0.0,0,0.0,7.8046158467,2.5652531758,8.2153851018,0.0,0,0.0,7.4925203829,2.4626723576,7.886863561
2019-10-23 21:30:00,0.0,0,0.0,7.3186873298,2.4055361961,7.7038813998,0.0,0,0.0,7.0273442597,2.3097763598,7.3972044838
2019-10-23 22:00:00,0.0,0,0.0,6.8669426717,2.2570549074,7.228360707,0.0,0,0.0,6.5929396644,2.1669944741,6.9399364889
2019-10-23 22:30:00,0.0,0,0.0,6.3117743499,2.0745799043,6.6439729999,0.0,0,0.0,6.0601668809,1.9918805285,6.3791230325
2019-10-23 23:00:00,0.0,0,0.0,5.7180334299,1.8794267013,6.0189825578,0.0,0,0.0,5.4919949106,1.8051314328,5.7810472743
2019-10-23 23:30:00,0.0,0,0.0,5.2290851864,1.7187171854,5.5043001962,0.0,0,0.0,5.022879255,1.6509405734,5.2872413211
2019-10-24 00:00:00,0.0,0,0.0,4.933780535,1.6216552403,5.1934531947,0.0,0,0.0,4.7415553193,1.5584738673,4.9911108625
2019-10-24 00:30:00,0.0,0,0.0,5.0417357631,1.6571384078,5.3070902769,0.0,0,0.0,4.8444053796,1.5922790473,5.0993740838
2019-10-24 01:00:00,0.0,0,0.0,4.8625464468,1.5982417278,5.118469944,0.0,0,0.0,4.6733610323,1.5360594891,4.9193274024
2019-10-24 01:30:00,0.0,0,0.0,5.21291043,1.7134008,5.4872741368,0.0,0,0.0,5.0079830119,1.646044415,5.2715610651
2019-10-24 02:00:00,0.0,0,0.0,5.1086587768,1.6791349387,5.3775355546,0.0,0,0.0,4.9145656483,1.6153396125000001,5.1732269982
2019-10-24 02:30:00,0.0,0,0.0,5.1985101249,1.7086676487,5.472115921,0.0,0,0.0,5.0002507214,1.643502934,5.263421812
2019-10-24 03:00:00,0.0,0,0.0,5.0002507214,1.643502934,5.263421812,0.0,0,0.0,4.8032711475,1.578758879,5.0560748921
2019-10-24 03:30:00,0.0,0,0.0,4.7644662119,1.5660043135000001,5.0152275915,0.0,0,0.0,4.5759534567,1.5040431671999999,4.8167931123
2019-10-24 04:00:00,0.0,0,0.0,4.6956071638,1.5433714389,4.9427443829,0.0,0,0.0,4.5128340611,1.4832968252,4.7503516433
2019-10-24 04:30:00,0.0,0,0.0,4.6509292942,1.5286865333000001,4.8957150465,0.0,0,0.0,4.4703716231,1.4693400967999999,4.7056543402
2019-10-24 05:00:00,0.0,0,0.0,4.5516054296,1.4960403577,4.7911636101,0.0,0,0.0,4.3751080666,1.4380284799,4.6053769122
2019-10-24 05:30:00,0.0,0,0.0,4.807336392,1.5800950603000001,5.0603540968,0.0,0,0.0,4.6813138128,1.5386734415999999,4.9276987504
2019-10-24 06:00:00,0.0,0,0.0,5.089270789,1.6727624153,5.3571271463,0.0,0,0.0,5.0017421557,1.6439931448,5.2649917428
2019-10-24 06:30:00,0.0,0,0.0,5.6779170721,1.8662410921,5.9767548127,0.0,0,0.0,5.4549690337,1.7929616156,5.742072667
2019-10-24 07:00:00,0.0,0,0.0,6.36941177,2.0935244081,6.7046439684,0.0,0,0.0,6.116167409,2.010287012,6.4380709569
2019-10-24 07:30:00,0.0,0,0.0,7.2903678488,2.3962280328,7.6740714198,0.0,0,0.0,7.0006373179,2.3009982125,7.3690919136
2019-10-24 08:00:00,0.0,0,0.0,7.8512544324,2.5805825376,8.2644783499,0.0,0,0.0,7.5341456168,2.4763539104,7.9306795967
2019-10-24 08:30:00,0.018000000000000002,0,0.018000000000000002,7.8305750967000005,2.5737855687,8.2427106281,0.018000000000000002,0,0.018000000000000002,7.5209162128,2.4720056155,7.9167539082000005
2019-10-24 09:00:00,0.11800000000000001,0,0.11800000000000001,0.0,0.0,0.0,0.11800000000000001,0,0.11800000000000001,0.0,0.0,0.0
2019-10-24 09:30:00,0.108,0,0.108,7.4748173341,2.4568536468,7.8682287728,0.108,0,0.108,7.1771244791,2.3590067372,7.5548678727
2019-10-24 10:00:00,0.127,0,0.127,7.5095543925,2.4682711658,7.9047940974,0.127,0,0.127,7.2081263699,2.3691965659,7.587501442
