Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-24 10:30:00,0.792,0,0.792,7.1116695343,2.3374927372,7.4859679308,0.792,0,0.792,6.6395022304,2.1822988494,6.9889497162000005
2019-10-24 11:00:00,0.63,0,0.63,6.7964500225,2.233885094,7.1541579184,0.63,0,0.63,6.5257046737,2.1448954013,6.8691628144
2019-10-24 11:30:00,0.902,0,0.902,6.5561171649,2.1548915038,6.9011759631,0.902,0,0.902,6.2953856852,2.0691932107,6.6267217739
2019-10-24 12:00:00,0.771,0,0.771,6.722689513,2.209641187,7.0765152768,0.771,0,0.771,6.4530828144,2.1210257505,6.792718752
2019-10-24 12:30:00,0.679,0,0.679,6.9675447205,2.2901212018,7.3342576006,0.679,0,0.679,6.6907401731,2.1991399468,7.0428843927
2019-10-24 13:00:00,0.30000000000000004,0,0.30000000000000004,7.2880273632,2.3954587524,7.6716077507,0.30000000000000004,0,0.30000000000000004,7.0046854497,2.3023287691,7.373353105
2019-10-24 13:30:00,2.392,0,2.392,5.2086503644,1.7120005842000001,5.4827898573,2.392,0,2.392,5.0124760729,1.6475212128,5.2762906031
2019-10-24 14:00:00,2.577,0,2.577,4.859614258,1.5972779638999999,5.1153834294,2.577,0,2.577,4.6740925986,1.5362999433,4.9200974722
2019-10-24 14:30:00,1.607,0,1.607,5.3485197198,1.7579734181000002,5.6300207577,1.607,0,1.607,5.1382264949,1.6888533777,5.4086594683
2019-10-24 15:00:00,1.72,0,1.72,5.3321053861,1.7525782875,5.6127425117000005,1.72,0,1.72,5.1190152282,1.6825389397000001,5.3884370823
2019-10-24 15:30:00,1.074,0,1.074,6.0198017312,1.9786131454,6.3366334013,1.074,0,1.074,5.7819179589,1.9004245305,6.0862294304
2019-10-24 16:00:00,0.991,0,0.991,6.1720593376,2.0286578005,6.4969045659,0.991,0,0.991,5.9268414732,1.9480585862000002,6.2387804981
2019-10-24 16:30:00,0.97,0,0.97,6.5642766138,2.1575733849,6.9097648566,0.97,0,0.97,6.3035451341,2.0718750918,6.6353106674
2019-10-24 17:00:00,0.447,0,0.447,7.4019897938,2.4329163919,7.791568204,0.447,0,0.447,7.4060731382,2.4342585223,7.7958664613
2019-10-24 17:30:00,0.322,0,0.322,7.8033475352,2.564836302,8.214050037,0.322,0,0.322,7.8628469445,2.5843928121,8.2766809942
2019-10-24 18:00:00,0.048,0,0.048,8.5571306772,2.8125928395,9.0075059761,0.048,0,0.048,8.4429661856,2.7750687858000003,8.8873328269
2019-10-24 18:30:00,0.0,0,0.0,9.1802441652,3.0174003388,9.6634149107,0.0,0,0.0,8.8118125019,2.8963027072000003,9.2755921072
2019-10-24 19:00:00,0.0,0,0.0,9.2926921252,3.0543601959,9.7817811845,0.0,0,0.0,8.9189614603,2.9315208667,9.3883804845
2019-10-24 19:30:00,0.0,0,0.0,8.8579380368,2.9114634373,9.3241453019,0.0,0,0.0,8.5027436757,2.7947166966,8.9502565007
2019-10-24 20:00:00,0.0,0,0.0,8.4262309894,2.7695681928,8.869716831,0.0,0,0.0,8.0902854112,2.659148221,8.5160899066
2019-10-24 20:30:00,0.0,0,0.0,8.0510404828,2.6462490368,8.4747794556,0.0,0,0.0,7.7316826685999995,2.5412811995,8.1386133354
2019-10-24 21:00:00,0.0,0,0.0,7.5829278925,2.492387869,7.9820293606,0.0,0,0.0,7.2815199444,2.3933198673,7.6647578362
2019-10-24 21:30:00,0.0,0,0.0,7.2081263699,2.3691965659,7.587501442,0.0,0,0.0,6.8962398781,2.2666844334,7.2591998717
2019-10-24 22:00:00,0.0,0,0.0,6.7163341336,2.2075522748,7.0698254038,0.0,0,0.0,6.4544459038,2.1214737763000002,6.7941535829
2019-10-24 22:30:00,0.0,0,0.0,6.1998595151,2.037795277,6.5261679107,0.0,0,0.0,5.9553643316,1.9574335964,6.2688045596
2019-10-24 23:00:00,0.0,0,0.0,5.6215785689,1.8477235216,5.9174511251,0.0,0,0.0,5.3991995264,1.774631065,5.6833679226000005
2019-10-24 23:30:00,0.0,0,0.0,5.1746866666999995,1.7008372566,5.4470385965,0.0,0,0.0,4.9880549879,1.6394943902999999,5.2505841978
2019-10-25 00:00:00,0.0,0,0.0,4.9087012707,1.6134120847,5.1670539691,0.0,0,0.0,4.7699932727,1.5678209705000001,5.0210455502
2019-10-25 00:30:00,0.0,0,0.0,5.0749692108,1.6680617139,5.3420728535,0.0,0,0.0,4.8868418195,1.6062272306,5.1440440206
2019-10-25 01:00:00,0.0,0,0.0,4.844168106,1.5922010593,5.0991243221,0.0,0,0.0,4.6632885852,1.5327488358,4.9087248266
2019-10-25 01:30:00,0.0,0,0.0,5.2997831876,1.7419544947,5.5787191448,0.0,0,0.0,5.2349936621,1.7206592074,5.5105196443
2019-10-25 02:00:00,0.0,0,0.0,5.2483800419,1.7250590977,5.5246105704,0.0,0,0.0,5.2094372178,1.7122592104,5.483618124
2019-10-25 02:30:00,0.0,0,0.0,5.3563072974,1.7605330711,5.6382182078,0.0,0,0.0,5.3173644732,1.7477331837999999,5.5972257613
2019-10-25 03:00:00,0.0,0,0.0,5.1759546491,1.7012540223000001,5.4483733149,0.0,0,0.0,5.1046185432,1.6778069781,5.373282677
2019-10-25 03:30:00,0.0,0,0.0,4.9521262959,1.6276852003,5.212764522,0.0,0,0.0,4.8516321884,1.5946543845,5.106981251
2019-10-25 04:00:00,0.0,0,0.0,4.7394833709,1.5577928508,4.9889298641,0.0,0,0.0,4.6290198215,1.5214852379,4.8726524436
2019-10-25 04:30:00,0.0,0,0.0,4.7353039323,1.5564191357000001,4.984530455,0.0,0,0.0,4.6249377934,1.5201435400999999,4.8683555720000005
2019-10-25 05:00:00,0.0,0,0.0,4.5816861984,1.5059274283000001,4.8228275773,0.0,0,0.0,4.4813872411,1.4729607553,4.7172497275000005
2019-10-25 05:30:00,0.0,0,0.0,4.749424182,1.5610602374,4.9993938758,0.0,0,0.0,4.678088076,1.5376131932,4.9243032379
2019-10-25 06:00:00,0.0,0,0.0,4.9980135699,1.6427676179000001,5.2610669157,0.0,0,0.0,4.9163466815,1.6159250098,5.17510177
2019-10-25 06:30:00,0.0,0,0.0,5.5507456409,1.8244418641,5.8428901484,0.0,0,0.0,5.3356062418,1.7537289632,5.616427623
2019-10-25 07:00:00,0.0,0,0.0,6.1806985992,2.0314973884,6.5059985254,0.0,0,0.0,5.9401524915,1.9524337063,6.2527920963
2019-10-25 07:30:00,0.0,0,0.0,6.9758371216,2.2928467822,7.3429864438,0.0,0,0.0,6.7416016372000005,2.2158573016,7.096422776
2019-10-25 08:00:00,0.0,0,0.0,7.4756137311,2.4571154099,7.8690670854,0.0,0,0.0,7.1767371406,2.3588794251,7.5544601479
2019-10-25 08:30:00,0.011,0,0.011,7.5592716119,2.4846124256,7.9571280125,0.011,0,0.011,7.5574204825999995,2.4840039888,7.9551794554
2019-10-25 09:00:00,0.058,0,0.058,7.442823238,2.446337696,7.8345507769000005,0.058,0,0.058,7.5775736039,2.4906279994,7.9763932672
2019-10-25 09:30:00,0.081,0,0.081,7.5267174052,2.4739123753,7.9228604265,0.081,0,0.081,7.646990459,2.5134442163,8.0494636411
2019-10-25 10:00:00,0.161,0,0.161,7.4337074546,2.4433414829,7.8249552154,0.161,0,0.161,7.5705560961,2.4883214562,7.969006417
2019-10-25 10:30:00,0.148,0,0.148,7.4626179807,2.4528439133,7.8553873481,0.148,0,0.148,7.4380527544,2.4447697139,7.8295292152
2019-10-25 11:00:00,0.085,0,0.085,7.6008652532,2.4982835943,8.0009107928,0.085,0,0.085,7.3071066649,2.4017298156,7.6916912263
2019-10-25 11:30:00,0.152,0,0.152,7.4494214856,2.4485064351,7.8414963006,0.152,0,0.152,7.5293030626,2.4747622397,7.9255821712
2019-10-25 12:00:00,0.219,0,0.219,7.442823238,2.446337696,7.8345507769000005,0.219,0,0.219,7.5226340608,2.4725702449,7.9185621692
2019-10-25 12:30:00,0.27,0,0.27,7.5262642487,2.4737634299,7.9223834197,0.27,0,0.27,7.6267962015,2.5068066849,8.0282065279
2019-10-25 13:00:00,0.366,0,0.366,7.2711151168,2.3898999658,7.6538053861,0.366,0,0.366,7.3678441096,2.4216932482,7.7556253785
2019-10-25 13:30:00,0.314,0,0.314,7.1049333982,2.3352786763,7.4788772612,0.314,0,0.314,6.9270216079,2.2768018987,7.2916016925000005
2019-10-25 14:00:00,0.289,0,0.289,7.0436713846,2.3151428262,7.4143909312,0.289,0,0.289,6.7733489161,2.2262921275,7.1298409643
2019-10-25 14:30:00,0.329,0,0.329,6.7897764134,2.2316915848,7.1471330667,0.329,0,0.329,6.5251863575,2.144725039,6.8686172184
2019-10-25 15:00:00,0.272,0,0.272,6.8652379873000005,2.2564946047,7.2265663024,0.272,0,0.272,6.5966794392,2.1682236786,6.9438730939
2019-10-25 15:30:00,0.067,0,0.067,7.0088619265,2.3037015106,7.3777493964,0.067,0,0.067,6.7318421544,2.2126495147,7.0861496362
2019-10-25 16:00:00,0.063,0,0.063,7.2747558356,2.3910966122,7.6576377217000005,0.063,0,0.063,6.9864180122,2.2963245527,7.3541242233
2019-10-25 16:30:00,0.12,0,0.12,7.6196431088,2.504455577,8.0206769566,0.12,0,0.12,7.3173117351,2.40508406,7.7024334054
2019-10-25 17:00:00,0.049,0,0.049,7.9804444994,2.6230452592,8.4004678941,0.049,0,0.049,7.6659424031,2.5196734191,8.0694130559
2019-10-25 17:30:00,0.007,0,0.007,8.6107959852,2.8302317733,9.0639957739,0.007,0,0.007,8.383352253,2.7554746337,8.824581319
2019-10-25 18:00:00,0.0,0,0.0,9.0119918144,2.9620984654,9.4863071731,0.0,0,0.0,8.6536747216,2.8443253324,9.1091312859
2019-10-25 18:30:00,0.0,0,0.0,9.337763586,3.0691744686,9.829224827400001,0.0,0,0.0,8.965563188,2.9468381139,9.4374349347
2019-10-25 19:00:00,0.0,0,0.0,9.1694628591,3.0138566948,9.6520661674,0.0,0,0.0,8.8045369878,2.8939113614,9.2679336714
2019-10-25 19:30:00,0.0,0,0.0,8.6554146186,2.8448972089,9.1109627564,0.0,0,0.0,8.3205280509,2.7348253170000003,8.7584505799
2019-10-25 20:00:00,0.0,0,0.0,8.0464157859,2.6447289725000003,8.4699113536,0.0,0,0.0,7.7351374518,2.5424167318,8.1422499492
2019-10-25 20:30:00,0.0,0,0.0,7.8035571653,2.5649052041,8.2142707003,0.0,0,0.0,7.4922202532,2.4625737097,7.8865476349
2019-10-25 21:00:00,0.0,0,0.0,7.3885349633,2.428494003,7.7774052246,0.0,0,0.0,7.0953243094,2.3321203216,7.4687624309
2019-10-25 21:30:00,0.0,0,0.0,6.9247466111,2.2760541435,7.2892069591,0.0,0,0.0,6.6518391433,2.1863537966,7.0019359403
2019-10-25 22:00:00,0.0,0,0.0,6.5057621698,2.1383406173,6.848170705,0.0,0,0.0,6.2519300546,2.0549100356,6.5809790049
2019-10-25 22:30:00,0.0,0,0.0,6.2696169781,2.0607234462,6.599596819,0.0,0,0.0,6.1077963555,2.0075355797,6.4292593216
2019-10-25 23:00:00,0.0,0,0.0,5.7358944418,1.885297332,6.0377836229,0.0,0,0.0,5.5392245413,1.8206550617000001,5.830762675
2019-10-25 23:30:00,0.0,0,0.0,5.457176567,1.7936871967,5.7443963864,0.0,0,0.0,5.2341814688,1.7203922524,5.509664704
2019-10-26 00:00:00,0.0,0,0.0,5.4285299709,1.7842715159,5.7142420745999996,0.0,0,0.0,5.0629199223,1.6641013042,5.3293893918
2019-10-26 00:30:00,0.0,0,0.0,5.2197383821,1.7156450394,5.4944614548,0.0,0,0.0,4.9703641154,1.6336796816999999,5.2319622267
2019-10-26 01:00:00,0.0,0,0.0,5.0407030798,1.6567989812000001,5.3060032418,0.0,0,0.0,5.0265969808,1.6521625307,5.2911547167
2019-10-26 01:30:00,0.0,0,0.0,5.3874161423,1.770758054,5.6709643603,0.0,0,0.0,5.3629160758,1.7627052715,5.6451748166
2019-10-26 02:00:00,0.0,0,0.0,5.2962517265,1.7407937595,5.5750018174000004,0.0,0,0.0,5.0894978608,1.6728370502,5.3573661693
2019-10-26 02:30:00,0.0,0,0.0,5.3056090617,1.7438693669,5.5848516439,0.0,0,0.0,5.0984899065,1.6757925927000001,5.3668314806
2019-10-26 03:00:00,0.0,0,0.0,5.0970142685,1.6753075739,5.3652781774000005,0.0,0,0.0,4.8999975075,1.6105512961000001,5.1578921132
2019-10-26 03:30:00,0.0,0,0.0,4.8305885505,1.5877376752,5.0848300532,0.0,0,0.0,4.6430074481,1.5260827484,4.8873762611
2019-10-26 04:00:00,0.0,0,0.0,4.5872636099,1.5077606347999999,4.8286985367,0.0,0,0.0,4.4117554904,1.4500739056,4.6439531478
2019-10-26 04:30:00,0.0,0,0.0,4.5444766895,1.4936972542,4.7836596731,0.0,0,0.0,4.367180626,1.4354228562,4.5970322379
2019-10-26 05:00:00,0.0,0,0.0,4.4422347869,1.4600919659,4.6760366178,0.0,0,0.0,4.2696700453,1.4033726782,4.4943895214000005
2019-10-26 05:30:00,0.0,0,0.0,4.5058678913,1.4810071559,4.743018833,0.0,0,0.0,4.3338283769,1.424460502,4.5619246072
2019-10-26 06:00:00,0.0,0,0.0,4.6184915853,1.5180247740000001,4.8615700897,0.0,0,0.0,4.4356809664,1.4579378293,4.6691378594
2019-10-26 06:30:00,0.0,0,0.0,4.971508031,1.6340556686,5.2331663485,0.0,0,0.0,4.7787733846,1.5707068538,5.0302877733
2019-10-26 07:00:00,0.0,0,0.0,5.2429800098,1.723284193,5.5189263261,0.0,0,0.0,5.0362261441,1.6553274837,5.301290678
2019-10-26 07:30:00,0.0,0,0.0,5.6998067995,1.8734358976,5.999796631,0.0,0,0.0,5.4738051381,1.7991527438000001,5.7619001454
2019-10-26 08:00:00,0.0,0,0.0,6.204851147,2.039435947,6.53142226,0.0,0,0.0,5.9589816851,1.958622563,6.2726123001
2019-10-26 08:30:00,0.003,0,0.003,6.7167402302,2.2076857523,7.0702528739,0.003,0,0.003,6.4514590861,2.1204920568,6.7910095643
2019-10-26 09:00:00,0.035,0,0.035,6.9655260846000004,2.2894577082,7.3321327206,0.035,0,0.035,6.6869938165,2.1979085789,7.0389408594
2019-10-26 09:30:00,0.094,0,0.094,6.9779202591,2.2935314764,7.3451792202,0.094,0,0.094,6.8170994109,2.2406722198,7.1758941168
2019-10-26 10:00:00,0.182,0,0.182,7.0151027827,2.3057527809,7.3843187187,0.182,0,0.182,6.9864180122,2.2963245527,7.3541242233
2019-10-26 10:30:00,0.28400000000000003,0,0.28400000000000003,7.0418070917,2.3145300628,7.4124285176,0.28400000000000003,0,0.28400000000000003,7.0623143135,2.3212704606,7.4340150668
2019-10-26 11:00:00,0.17300000000000001,0,0.17300000000000001,7.0273442597,2.3097763598,7.3972044838,0.17300000000000001,0,0.17300000000000001,7.0273442597,2.3097763598,7.3972044838
2019-10-26 11:30:00,0.256,0,0.256,7.0468790215,2.3161971255,7.417767391,0.256,0,0.256,6.7662478195,2.22395811,7.1223661258
2019-10-26 12:00:00,0.23900000000000002,0,0.23900000000000002,7.0468790215,2.3161971255,7.417767391,0.23900000000000002,0,0.23900000000000002,6.7662478195,2.22395811,7.1223661258
2019-10-26 12:30:00,0.272,0,0.272,6.9371592147,2.280133969,7.3022728575,0.272,0,0.272,6.6703494491,2.1924378399,7.0214204727
2019-10-26 13:00:00,0.185,0,0.185,7.0490668095,2.3169162166,7.4200703258,0.185,0,0.185,6.7704094873,2.225325984,7.1267468287
2019-10-26 13:30:00,0.20500000000000002,0,0.20500000000000002,6.9045642009,2.269420506,7.2679623167,0.20500000000000002,0,0.20500000000000002,6.6313513379,2.1796197806,6.9803698293
2019-10-26 14:00:00,0.194,0,0.194,6.6553153173,2.1874963598,7.0055950709,0.194,0,0.194,6.3914252351,2.1007598842,6.727816037
2019-10-26 14:30:00,0.09,0,0.09,6.5611486166,2.156545262,6.906472228,0.09,0,0.09,6.3013527388,2.0711544864,6.6330028829
2019-10-26 15:00:00,0.126,0,0.126,6.5233204191,2.1441117348,6.8666530728,0.126,0,0.126,6.2702257939,2.0609235543,6.6002376778
2019-10-26 15:30:00,0.166,0,0.166,6.5638099646,2.1574200048,6.909273647,0.166,0,0.166,6.3030952685,2.0717272282,6.6348371247
2019-10-26 16:00:00,0.146,0,0.146,6.6418749668,2.1830787302,6.9914473335,0.146,0,0.146,6.3792926869,2.0967721085,6.7150449335
2019-10-26 16:30:00,0.08600000000000001,0,0.08600000000000001,7.0354332833,2.3124350933,7.4057192456,0.08600000000000001,0,0.08600000000000001,6.757645416,2.2211306367,7.1133109642
2019-10-26 17:00:00,0.07100000000000001,0,0.07100000000000001,7.4700471796,2.4552857729,7.8632075575,0.07100000000000001,0,0.07100000000000001,7.2238469826,2.3743636814,7.6040494554
2019-10-26 17:30:00,0.022,0,0.022,8.3447921602,2.7428005441,8.7839917475,0.022,0,0.022,7.9710614952,2.6199612149,8.3905910476
2019-10-26 18:00:00,0.001,0,0.001,8.5552713207,2.8119816986,9.0055487586,0.001,0,0.001,8.0350621929,2.6409972269,8.457960203
2019-10-26 18:30:00,0.0,0,0.0,8.6436898124,2.8410434514,9.0986208552,0.0,0,0.0,8.3027424006,2.7289794565000003,8.7397288427
2019-10-26 19:00:00,0.0,0,0.0,8.4749767362,2.7855901449,8.9210281433,0.0,0,0.0,8.139501098,2.675324635,8.5678958926
2019-10-26 19:30:00,0.0,0,0.0,8.0181947027,2.635453151,8.4402049502,0.0,0,0.0,7.6975267826,2.5300547026,8.1026597711
2019-10-26 20:00:00,0.0,0,0.0,7.4560197331,2.4506751742,7.8484418243,0.0,0,0.0,7.1559195873,2.3520370263,7.532546934
2019-10-26 20:30:00,0.0,0,0.0,7.095359851,2.3321320036,7.4687998432,0.0,0,0.0,6.8131286152,2.2393670824,7.1717143318
2019-10-26 21:00:00,0.0,0,0.0,6.8071181218,2.2373915287,7.1653874966,0.0,0,0.0,6.5356007286,2.1481480773,6.8795797144
2019-10-26 21:30:00,0.0,0,0.0,6.54955413,2.1527343385,6.8942675052,0.0,0,0.0,6.2877639688,2.0666880737,6.6186989145
2019-10-26 22:00:00,0.0,0,0.0,6.2097114721,2.0410334586,6.5365383917,0.0,0,0.0,5.9652988901,1.9606989278,6.2792619896
2019-10-26 22:30:00,0.0,0,0.0,5.8464777798,1.9216443175000002,6.1541871367,0.0,0,0.0,5.6192347923,1.8469531595,5.9149839919
2019-10-26 23:00:00,0.0,0,0.0,5.5205651579,1.814522019,5.8111212189,0.0,0,0.0,5.3056090617,1.7438693669,5.5848516439
2019-10-26 23:30:00,0.0,0,0.0,5.0362261441,1.6553274837,5.301290678,0.0,0,0.0,4.8417657515,1.5914114435,5.0965955279
2019-10-27 00:00:00,0.0,0,0.0,4.8009270419,1.5779884088,5.0536074125,0.0,0,0.0,4.6144977532,1.5167120649,4.857366056
2019-10-27 00:30:00,0.0,0,0.0,4.8544251723,1.5955723939,5.109921234,0.0,0,0.0,4.6637262745,1.5328926972999999,4.9091855521
2019-10-27 01:00:00,0.0,0,0.0,4.8108991166,1.5812660712,5.0641043332,0.0,0,0.0,4.6227322345,1.519418608,4.8660339311000005
2019-10-27 01:30:00,0.0,0,0.0,5.1237106794,1.6840822599,5.3933796625,0.0,0,0.0,4.9234668653,1.618265301,5.1825967003
2019-10-27 02:00:00,0.0,0,0.0,5.1237106794,1.6840822599,5.3933796625,0.0,0,0.0,4.9234668653,1.618265301,5.1825967003
2019-10-27 02:30:00,0.0,0,0.0,4.9574878245,1.6294474495,5.2184082364,0.0,0,0.0,4.7921515372,1.5751040399,5.0443700392
2019-10-27 03:00:00,0.0,0,0.0,4.8657168965,1.5992838042000002,5.1218072595,0.0,0,0.0,4.7208154312,1.5516569957000002,4.9692794013
2019-10-27 03:30:00,0.0,0,0.0,4.7182761754,1.5508223827,4.9666065005,0.0,0,0.0,4.6004397014,1.5120914067,4.8425681067
2019-10-27 04:00:00,0.0,0,0.0,4.387652306,1.442151572,4.6185813748,0.0,0,0.0,4.2300723327,1.3903575395,4.4527077187
2019-10-27 04:30:00,0.0,0,0.0,4.3280475880000004,1.4225604486,4.5558395662999995,0.0,0,0.0,4.1581741416,1.3667257469,4.3770254122
2019-10-27 05:00:00,0.0,0,0.0,4.3242242244,1.4213037698,4.5518149731,0.0,0,0.0,4.1581741416,1.3667257469,4.3770254122
2019-10-27 05:30:00,0.0,0,0.0,4.3625625109,1.4339049552,4.5921710641,0.0,0,0.0,4.1938895835,1.378464845,4.4146206142
2019-10-27 06:00:00,0.0,0,0.0,4.5899720177,1.5086508454,4.8315494923,0.0,0,0.0,4.413633276,1.4506911039000001,4.6459297642
2019-10-27 06:30:00,0.0,0,0.0,4.99012924,1.640176164,5.252767621,0.0,0,0.0,4.7958663012,1.5763250238,5.0482803171
2019-10-27 07:00:00,0.0,0,0.0,5.2568728586,1.7278505516,5.5335503775,0.0,0,0.0,5.0791664203,1.6694412699,5.3464909687
2019-10-27 07:30:00,0.0,0,0.0,5.6224309111,1.8480036729,5.9183483274,0.0,0,0.0,5.4474697386,1.7904967164999999,5.7341786722
2019-10-27 08:00:00,0.0,0,0.0,5.919088121,1.9455101825,6.2306190747,0.0,0,0.0,5.6875327427,1.8694016102000002,5.9868765712
2019-10-27 08:30:00,0.058,0,0.058,6.3162341729,2.0760457772,6.6486675504,0.058,0,0.058,6.0670803963,1.9941528911000002,6.3864004172
2019-10-27 09:00:00,0.215,0,0.215,6.2071860381,2.0402033886,6.5338800401,0.215,0,0.215,5.9600449738000005,1.9589720490000002,6.2737315514
2019-10-27 09:30:00,0.336,0,0.336,5.6765576027,1.8657942561,5.9753237923,0.336,0,0.336,5.4578268482,1.7939009338,5.7450808928
2019-10-27 10:00:00,1.043,0,1.043,5.7892925289,1.9028484345,6.0939921357,1.043,0,1.043,5.3623842669,1.7625304744,5.6446150178
2019-10-27 10:30:00,1.633,0,1.633,5.4512674332,1.7917449584,5.7381762455,1.633,0,1.633,4.9920412509,1.6408046116000001,5.2547802641
2019-10-27 11:00:00,2.138,0,2.138,5.0090729568,1.6464026626,5.2727083756,2.138,0,2.138,4.5758316935,1.5040031456,4.8166649405
2019-10-27 11:30:00,2.335,0,2.335,5.1487261003,1.6923044311000002,5.4197116845,2.335,0,2.335,4.7266567726,1.5535769518,4.9754281816
2019-10-27 12:00:00,2.574,0,2.574,4.7681154871,1.5672037723,5.0190689338,2.574,0,2.574,4.5798219055,1.5053146649,4.8208651637
2019-10-27 12:30:00,2.738,0,2.738,4.7723238856,1.568587006,5.0234988269,2.738,0,2.738,4.5838641137,1.5066432745,4.8251201197
2019-10-27 13:00:00,2.6390000000000002,0,2.6390000000000002,4.8958852032,1.6091996471,5.1535633718,2.6390000000000002,0,2.6390000000000002,4.7007376714,1.5450577552,4.9481449173000005
2019-10-27 13:30:00,2.759,0,2.759,4.7153801865,1.5498705172,4.963558091,2.759,0,2.759,4.5300006938,1.4889392245,4.768421783
2019-10-27 14:00:00,2.366,0,2.366,5.3533665522,1.7595664949,5.6351226866,2.366,0,2.366,5.1415858421,1.6899575417000001,5.4121956233
2019-10-27 14:30:00,2.412,0,2.412,5.4786193907000005,1.800735112,5.7669677797,2.412,0,2.412,5.2625305679,1.7297101507,5.539505861
2019-10-27 15:00:00,1.448,0,1.448,5.8908772395,1.9362377142,6.20092341,1.448,0,1.448,5.6581058749,1.8597294665000002,5.955900921
2019-10-27 15:30:00,1.274,0,1.274,6.0980345691,2.0043270357,6.418983757,1.274,0,1.274,5.8601043951000005,1.9261231694,6.1685309422
2019-10-27 16:00:00,0.861,0,0.861,6.5764117947,2.161562026,6.9225387313,0.861,0,0.861,6.315448965,2.0757876919,6.6478410158
2019-10-27 16:30:00,0.753,0,0.753,7.382172344,2.4264027112,7.7707077305,0.753,0,0.753,7.2822274871,2.3935524253000002,7.665502618
2019-10-27 17:00:00,0.422,0,0.422,8.1714343125,2.685820575,8.6015098027,0.422,0,0.422,7.9665430943,2.6184760883,8.3858348361
2019-10-27 17:30:00,0.179,0,0.179,9.1619484259,3.0113868201,9.6441562378,0.179,0,0.179,8.8604197019,2.9122791212,9.3267575809
2019-10-27 18:00:00,0.037,0,0.037,9.4271407159,3.0985513106,9.9233060167,0.037,0,0.037,9.051883075,2.9752100887,9.5282979736
2019-10-27 18:30:00,0.0,0,0.0,9.0288372556,2.9676352942,9.5040392164,0.0,0,0.0,8.6670584687,2.8487243573,9.1232194408
2019-10-27 19:00:00,0.0,0,0.0,8.5362946949,2.8057443833,8.9855733631,0.0,0,0.0,8.197813481,2.6944909884,8.6292773484
2019-10-27 19:30:00,0.0,0,0.0,8.1335370062,2.6733643328000003,8.5616179013,0.0,0,0.0,7.8016928724,2.5642924406,8.2123082867
2019-10-27 20:00:00,0.0,0,0.0,7.6923502023,2.528353243,8.0972107393,0.0,0,0.0,7.5215243705,2.4722055073,7.9173940742
2019-10-27 20:30:00,0.0,0,0.0,7.4377980390000005,2.4446859930000002,7.8292610937,0.0,0,0.0,7.3355334292,2.4110732412,7.721614136
2019-10-27 21:00:00,0.0,0,0.0,7.05750401,2.3196893902999998,7.4289515895000005,0.0,0,0.0,6.9453976451,2.2828418101,7.3109448895
2019-10-27 21:30:00,0.0,0,0.0,6.6389384998,2.1821135601,6.9883563156,0.0,0,0.0,6.4874529378,2.1323226638,6.8288978293
2019-10-27 22:00:00,0.0,0,0.0,6.2016978099,2.0383994952,6.5281029578,0.0,0,0.0,5.9588658456,1.9585844883,6.2724903637
2019-10-27 22:30:00,0.0,0,0.0,5.8169666652,1.9119444832,6.1231228054,0.0,0,0.0,5.589522933,1.8371873436000001,5.8837083505
2019-10-27 23:00:00,0.0,0,0.0,5.2799864704,1.7354476284,5.5578804952,0.0,0,0.0,5.0778675034,1.6690143366,5.3451236878
2019-10-27 23:30:00,0.0,0,0.0,4.9920412509,1.6408046116000001,5.2547802641,0.0,0,0.0,4.8107286481,1.581210041,5.0639248928
2019-10-28 00:00:00,0.0,0,0.0,4.8766173331000005,1.6028666044,5.1332814033,0.0,0,0.0,4.6883237515000005,1.5409774971,4.9350776332
2019-10-28 00:30:00,0.0,0,0.0,5.590224223,1.8374178465000002,5.8844465506,0.0,0,0.0,5.3698996873,1.7650006736,5.6525259867
2019-10-28 01:00:00,0.0,0,0.0,5.5229750814,1.8153141226,5.8136579805,0.0,0,0.0,5.3085952212,1.74485087,5.5879949697
2019-10-28 01:30:00,0.0,0,0.0,5.2886260611,1.7382873245,5.5669748011,0.0,0,0.0,5.0835538435,1.6708833462000001,5.351109309
2019-10-28 02:00:00,0.0,0,0.0,5.0423222008,1.6573311606,5.3077075798,0.0,0,0.0,4.8533391765000005,1.5952154443,5.1087780805
2019-10-28 02:30:00,0.0,0,0.0,5.1774585889,1.7017483434,5.4499564093,0.0,0,0.0,4.9783975229,1.6363201351,5.2404184451999996
2019-10-28 03:00:00,0.0,0,0.0,5.1263782801,1.6849590578,5.3961876633,0.0,0,0.0,4.9319178876,1.6210430177,5.1914925132
2019-10-28 03:30:00,0.0,0,0.0,4.9474561846,1.626150209,5.2078486154,0.0,0,0.0,4.759580876,1.5643985812999999,5.0100851327
2019-10-28 04:00:00,0.0,0,0.0,4.4463401803,1.4614413435,4.6803580845,0.0,0,0.0,4.2785676423,1.4062971769,4.5037554129
2019-10-28 04:30:00,0.0,0,0.0,4.4423631318,1.4601341509,4.6761717177,0.0,0,0.0,4.2747406587,1.4050393083000001,4.4997270091
2019-10-28 05:00:00,0.0,0,0.0,4.5048608770000005,1.4806761663,4.7419588179000005,0.0,0,0.0,4.3353935272,1.4249749421,4.5635721339
2019-10-28 05:30:00,0.0,0,0.0,4.8044456685,1.5791449254,5.05731123,0.0,0,0.0,4.6508420855,1.5286578692,4.8956232479
2019-10-28 06:00:00,0.0,0,0.0,5.0657362715,1.6650269935000002,5.33235397,0.0,0,0.0,4.8704307767,1.6008331817,5.1267692386
2019-10-28 06:30:00,0.0,0,0.0,5.8146357231,1.9111783396000002,6.1206691823,0.0,0,0.0,5.589225765,1.8370896692,5.8833955421
2019-10-28 07:00:00,0.0,0,0.0,6.3816835232,2.0975579384,6.7175616034,0.0,0,0.0,6.1302985187,2.0149316831,6.4529458092
2019-10-28 07:30:00,0.061,0,0.061,6.8555956604,2.2533253251,7.2164164847,0.061,0,0.061,6.5824775752,2.1635557517,6.9289237634
2019-10-28 08:00:00,0.264,0,0.264,6.9864640847,2.2963396961,7.3541727208,0.264,0,0.264,6.7062416121,2.2042350234,7.059201697
2019-10-28 08:30:00,0.366,0,0.366,7.2872533443,2.3952043446999998,7.670792994,0.366,0,0.366,7.1014177334,2.3341231332,7.4751765615
2019-10-28 09:00:00,0.505,0,0.505,7.3494934123,2.4156616657,7.7363088551,0.505,0,0.505,7.4165750473,2.4377103329,7.8069211024000005
2019-10-28 09:30:00,0.782,0,0.782,7.2746715887,2.3910689216,7.6575490407,0.782,0,0.782,8.963394158,2.9461251882,9.4351517453
2019-10-28 10:00:00,0.928,0,0.928,0.0,0.0,0.0,0.928,0,0.928,13.6142362435,4.4747830574,14.3307749932
2019-10-28 10:30:00,0.997,0,0.997,0.0,0.0,0.0,0.997,0,0.997,13.2460033503,4.3537507584,13.9431614214
2019-10-28 11:00:00,0.935,0,0.935,0.0,0.0,0.0,0.935,0,0.935,13.4614122739,4.4245522477,14.1699076567
2019-10-28 11:30:00,0.8230000000000001,0,0.8230000000000001,0.0,0.0,0.0,0.8230000000000001,0,0.8230000000000001,13.7542003767,4.5207870433,14.4781056597
2019-10-28 12:00:00,0.872,0,0.872,0.0,0.0,0.0,0.872,0,0.872,13.508437869,4.4400088133,14.2194082832
2019-10-28 12:30:00,0.9460000000000001,0,0.9460000000000001,0.0,0.0,0.0,0.9460000000000001,0,0.9460000000000001,13.6141960946,4.4747698611,14.3307327311
2019-10-28 13:00:00,1.361,0,1.361,0.0,0.0,0.0,1.361,0,1.361,12.733178007,4.1851932193,13.4033452706
2019-10-28 13:30:00,0.93,0,0.93,0.0,0.0,0.0,0.93,0,0.93,13.1867046857,4.3342602299,13.8807417744
2019-10-28 14:00:00,0.538,0,0.538,0.0,0.0,0.0,0.538,0,0.538,13.4206874293,4.4111666386,14.1270393992
2019-10-28 14:30:00,0.485,0,0.485,0.0,0.0,0.0,0.485,0,0.485,13.50268604,4.4381182786,14.2133537264
2019-10-28 15:00:00,0.291,0,0.291,0.0,0.0,0.0,0.291,0,0.291,13.854937681500001,4.5538977941,14.5841449279
2019-10-28 15:30:00,0.231,0,0.231,0.0,0.0,0.0,0.231,0,0.231,14.3488347752,4.7162339184,15.1040366054
2019-10-28 16:00:00,0.14400000000000002,0,0.14400000000000002,0.0,0.0,0.0,0.14400000000000002,0,0.14400000000000002,14.8447307594,4.8792270463000005,15.6260323783
2019-10-28 16:30:00,0.052000000000000005,0,0.052000000000000005,0.0,0.0,0.0,0.052000000000000005,0,0.052000000000000005,15.9439912324,5.2405364912,16.7831486657
2019-10-28 17:00:00,0.001,0,0.001,0.0,0.0,0.0,0.001,0,0.001,17.2900939563,5.6829790605,18.2000989014
2019-10-28 17:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,19.1461928398,6.2930492611,20.1538871998
2019-10-28 18:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,19.5178166727,6.4151961081,20.5450701818
2019-10-28 18:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,19.5574255743,6.4282149245,20.5867637625
2019-10-28 19:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,18.7625105037,6.1669389758,19.750011056600002
2019-10-28 19:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,17.8539133869,5.8682975455,18.7935930388
2019-10-28 20:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,17.0560161058,5.6060413917,17.953701164
2019-10-28 20:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,16.3077777953,5.3601073521,17.1660818898
2019-10-28 21:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,15.517074085,5.1002156106,16.3337621947
2019-10-28 21:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,14.3129222086,4.7044300286,15.0662339037
2019-10-28 22:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,13.1152938763,4.3107886319,13.8055725014
2019-10-28 22:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,12.3137344856,4.0473288008,12.9618257743
2019-10-28 23:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,11.1588502921,3.6677367231,11.7461582022
2019-10-28 23:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,10.4952278424,3.449614572,11.0476082551
2019-10-29 00:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,10.1595846976,3.3392940053,10.6942996817
2019-10-29 00:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,11.4370640015,3.7591811472,12.0390147384
2019-10-29 01:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,11.2734873565,3.705416104,11.8668287964
2019-10-29 01:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,10.7206779494,3.5237164387,11.2849241573
2019-10-29 02:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,10.3951082389,3.4167068497,10.9422191989
2019-10-29 02:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,10.4344311616,3.4296316694,10.9836117491
2019-10-29 03:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,9.9331696997,3.2648749943,10.4559681049
2019-10-29 03:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,9.6476396691,3.1710258117,10.155410178
2019-10-29 04:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,9.0781750346,2.9838518379,9.5559737207
2019-10-29 04:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,9.0431533137,2.9723407549000003,9.5191087513
2019-10-29 05:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,8.9896202998,2.9547453041000002,9.4627582103
2019-10-29 05:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,9.4306234717,3.0996960371,9.9269720755
2019-10-29 06:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,10.0332317124,3.2977637874,10.5612965394
2019-10-29 06:30:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,11.4746384709,3.7715312780000003,12.0785668114
2019-10-29 07:00:00,0.0,0,0.0,0.0,0.0,0.0,0.0,0,0.0,12.8565366054,4.2257392299,13.5331964268
2019-10-29 07:30:00,0.001,0,0.001,0.0,0.0,0.0,0.001,0,0.001,13.6400023179,4.4832519565,14.3578971768
2019-10-29 08:00:00,0.029,0,0.029,0.0,0.0,0.0,0.029,0,0.029,14.3133197489,4.7045606937999995,15.0666523672
2019-10-29 08:30:00,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0,0.08600000000000001,0,0.08600000000000001,14.842037489700001,4.8783418113,15.6231973576
2019-10-29 09:00:00,0.219,0,0.219,0.0,0.0,0.0,0.219,0,0.219,15.0093532513,4.9333358427,15.7993192119
2019-10-29 09:30:00,0.268,0,0.268,0.0,0.0,0.0,0.268,0,0.268,14.8969487311,4.8963902636,15.6809986643
2019-10-29 10:00:00,0.297,0,0.297,0.0,0.0,0.0,0.297,0,0.297,14.9101202154,4.9007195211,15.6948633846
2019-10-29 10:30:00,0.319,0,0.319,0.0,0.0,0.0,0.319,0,0.319,14.8032351868,4.8655881111,15.5823528283
2019-10-29 11:00:00,0.463,0,0.463,0.0,0.0,0.0,0.463,0,0.463,14.4076562598,4.7355676055,15.1659539577
2019-10-29 11:30:00,0.442,0,0.442,0.0,0.0,0.0,0.442,0,0.442,14.5416885521,4.7796218894999996,15.3070405811
2019-10-29 12:00:00,0.426,0,0.426,0.0,0.0,0.0,0.426,0,0.426,14.7510310369,4.8484294368,15.5274010915
2019-10-29 12:30:00,0.386,0,0.386,0.0,0.0,0.0,0.386,0,0.386,14.9369548439,4.909539637,15.723110362
2019-10-29 13:00:00,0.34600000000000003,0,0.34600000000000003,0.0,0.0,0.0,0.34600000000000003,0,0.34600000000000003,14.7579596905,4.8507067751,15.5346944111
2019-10-29 13:30:00,0.382,0,0.382,0.0,0.0,0.0,0.382,0,0.382,14.422009176,4.7402851809,15.1810622905
2019-10-29 14:00:00,0.357,0,0.357,0.0,0.0,0.0,0.357,0,0.357,14.422009176,4.7402851809,15.1810622905
2019-10-29 14:30:00,0.306,0,0.306,0.0,0.0,0.0,0.306,0,0.306,14.1341254962,4.6456623912,14.8780268381
2019-10-29 15:00:00,0.302,0,0.302,7.0118628951,2.3046878813,7.3809083106,0.302,0,0.302,9.8685657807,3.243640713,10.3879639797
2019-10-29 15:30:00,0.326,0,0.326,7.1500259206,2.3500998717,7.5263430744,0.326,0,0.326,7.2155763014,2.37164524,7.5953434752
2019-10-29 16:00:00,0.23800000000000002,0,0.23800000000000002,7.5255066844,2.4735144306,7.9215859835,0.23800000000000002,0,0.23800000000000002,7.4327057057,2.4430122239,7.8239007429
2019-10-29 16:30:00,0.064,0,0.064,7.9965083527,2.6283251925,8.4173772134,0.064,0,0.064,7.6773736613,2.523430692,8.0814459592
2019-10-29 17:00:00,0.002,0,0.002,8.6785180286,2.8524909325000003,9.1352821354,0.002,0,0.002,8.5214886223,2.8008778626,8.969988023500001
2019-10-29 17:30:00,0.0,0,0.0,9.7755462865,3.2130666838,10.2900487227,0.0,0,0.0,9.3806650296,3.0832754912,9.8743842417
2019-10-29 18:00:00,0.0,0,0.0,9.8703122595,3.2442147528,10.3898023784,0.0,0,0.0,9.4709807231,3.1129608242,9.9694533928
2019-10-29 18:30:00,0.0,0,0.0,9.7430967303,3.2024010305,10.2558912951,0.0,0,0.0,9.3603325544,3.0765925298,9.8529816362
2019-10-29 19:00:00,0.0,0,0.0,9.3600956099,3.0765146499,9.8527322209,0.0,0,0.0,8.8937689892,2.9232405019,9.3618620938
2019-10-29 19:30:00,0.0,0,0.0,8.9290019856,2.9348210278,9.3989494586,0.0,0,0.0,8.6471235339,2.8421720611,9.1022352988
2019-10-29 20:00:00,0.0,0,0.0,8.5833133792,2.8211986775,9.0350667149,0.0,0,0.0,8.248920446,2.7112890355,8.6830741536
2019-10-29 20:30:00,0.0,0,0.0,8.197813481,2.6944909884,8.6292773484,0.0,0,0.0,7.8812035654,2.5904263416,8.296003753
2019-10-29 21:00:00,0.0,0,0.0,7.7899479917,2.5604320851,8.1999452545,0.0,0,0.0,7.4816278445,2.4590921534,7.8753977311
2019-10-29 21:30:00,0.0,0,0.0,7.3050172747,2.4010430663,7.6894918681,0.0,0,0.0,7.0234484963,2.3084958843,7.3931036804
2019-10-29 22:00:00,0.0,0,0.0,6.9000727853,2.2679442491,7.2632345108,0.0,0,0.0,6.6329990897,2.1801613705,6.982104305
2019-10-29 22:30:00,0.0,0,0.0,6.3551901606,2.0888499912,6.6896738533,0.0,0,0.0,6.109618854,2.008134606,6.431177741
2019-10-29 23:00:00,0.0,0,0.0,5.6633489313,1.8614527758000001,5.9614199277,0.0,0,0.0,5.4236008661,1.7826513975,5.7090535432
2019-10-29 23:30:00,0.0,0,0.0,5.4705988177,1.7980988772000002,5.7585250712,0.0,0,0.0,5.2582603006,1.7283065817,5.5350108427
2019-10-30 00:00:00,0.0,0,0.0,5.2571361303,1.7279370848000002,5.5338275056,0.0,0,0.0,5.0503822646,1.6599803755,5.3161918575
2019-10-30 00:30:00,0.0,0,0.0,5.9717980817,1.9628351088,6.2861032439,0.0,0,0.0,5.7392126527,1.8863879752,6.0412764766
2019-10-30 01:00:00,0.0,0,0.0,5.7739447748,1.8978038716,6.077836605,0.0,0,0.0,5.554042132,1.8255253683000001,5.8463601389
2019-10-30 01:30:00,0.0,0,0.0,5.5951691242,1.8390431568999999,5.8896517097,0.0,0,0.0,5.3745737477,1.766536963,5.6574460502
2019-10-30 02:00:00,0.0,0,0.0,5.3237609888,1.7498356168,5.6039589356,0.0,0,0.0,5.1205935422,1.6830577064,5.3900984655
2019-10-30 02:30:00,0.0,0,0.0,5.3003495509,1.7421406493,5.5793153167,0.0,0,0.0,5.098095328,1.675662901,5.3664161348
2019-10-30 03:00:00,0.0,0,0.0,5.1592441347,1.6957615418,5.4307832997,0.0,0,0.0,4.9630227834,1.6312667025,5.2242345089
2019-10-30 03:30:00,0.0,0,0.0,5.0025099218,1.6442454973,5.2657999177,0.0,0,0.0,4.8094017587,1.5807739135,5.062528167
2019-10-30 04:00:00,0.0,0,0.0,4.82597603,1.5862216130000002,5.0799747684,0.0,0,0.0,4.6207346603,1.5187620371000001,4.8639312214
2019-10-30 04:30:00,0.0,0,0.0,4.6085622922,1.5147611732000001,4.8511182024,0.0,0,0.0,4.4344070604,1.4575191165999999,4.6677969057
2019-10-30 05:00:00,0.0,0,0.0,4.6536215767,1.5295714438,4.8985490281,0.0,0,0.0,4.4796670895,1.4723953688,4.7154390416
2019-10-30 05:30:00,0.0,0,0.0,4.6978956532,1.544123629,4.9451533192,0.0,0,0.0,4.5170648377,1.4846874142,4.7548050923
2019-10-30 06:00:00,0.0,0,0.0,4.9961854769,1.6421667528000001,5.2591426072,0.0,0,0.0,4.8014233091000005,1.5781515239,5.054129799
2019-10-30 06:30:00,0.0,0,0.0,5.7149521635,1.878413938,6.0157391195,0.0,0,0.0,5.5180831637,1.813706227,5.8085085934
2019-10-30 07:00:00,0.0,0,0.0,6.3405650874,2.0840429621,6.6742790393,0.0,0,0.0,6.0891136068,2.0013948572,6.4095932703
2019-10-30 07:30:00,0.001,0,0.001,6.760218568,2.2219763908,7.1160195452,0.001,0,0.001,6.4987683565,2.136041862,6.8408087963
2019-10-30 08:00:00,0.054,0,0.054,7.0102835938,2.3041687901,7.3792458883,0.054,0,0.054,6.7258329774,2.2106743937,7.0798241867
2019-10-30 08:30:00,0.165,0,0.165,7.2679180108,2.3888491279,7.6504400114,0.165,0,0.165,7.2091567496,2.3695352353,7.5885860522
2019-10-30 09:00:00,0.272,0,0.272,7.2196451659,2.3729826111,7.5996264904,0.272,0,0.272,7.274389888,2.390976331,7.6572525136
2019-10-30 09:30:00,0.298,0,0.298,7.4582503028,2.451408327,7.8507897924000005,0.298,0,0.298,7.5643112908,2.4862688879,7.9624329377
2019-10-30 10:00:00,0.41000000000000003,0,0.41000000000000003,7.320996881,2.4062953089,7.7063125063,0.41000000000000003,0,0.41000000000000003,7.4001547899,2.4323132553,7.789636621
2019-10-30 10:30:00,0.387,0,0.387,7.2688058947,2.3891409612,7.651374626,0.387,0,0.387,7.3323774594,2.4100359241,7.7182920626
2019-10-30 11:00:00,0.425,0,0.425,7.1917304652,2.3638074926,7.5702425949,0.425,0,0.425,7.2752613174,2.391262756,7.6581698077
2019-10-30 11:30:00,0.337,0,0.337,7.4026660731,2.4331386742,7.7922800769,0.337,0,0.337,7.5070727274,2.4674554819,7.9021818183
2019-10-30 12:00:00,0.34,0,0.34,7.4026660731,2.4331386742,7.7922800769,0.34,0,0.34,7.4781921485,2.4579628947,7.871781209
2019-10-30 12:30:00,0.29,0,0.29,7.5018764018,2.4657475323,7.8967120019,0.29,0,0.29,7.5859278738,2.4933739152,7.9851872356
2019-10-30 13:00:00,0.34400000000000003,0,0.34400000000000003,7.4359261771,2.4440707417,7.8272907127,0.34400000000000003,0,0.34400000000000003,7.4948444141,2.4634362297,7.8893099096
2019-10-30 13:30:00,0.217,0,0.217,7.3707085059,2.4226347298,7.7586405325,0.217,0,0.217,7.4114695504,2.4360322372,7.8015468950999995
2019-10-30 14:00:00,0.212,0,0.212,7.2525014769,2.3837819583,7.634212081,0.212,0,0.212,7.299739664,2.3993083995,7.6839364884
2019-10-30 14:30:00,0.161,0,0.161,7.3045200203,2.4008796266,7.6889684424,0.161,0,0.161,7.1477384185,2.3493480061,7.5239351773
2019-10-30 15:00:00,0.155,0,0.155,7.2980501177,2.3987530725,7.6821580186,0.155,0,0.155,7.0166705658,2.3062680863000002,7.3859690167
2019-10-30 15:30:00,0.055,0,0.055,7.6176540909,2.5038018184,8.0185832536,0.055,0,0.055,7.3128591521,2.4036205667,7.6977464759
2019-10-30 16:00:00,0.032,0,0.032,7.8356671009,2.5754592295,8.2480706326,0.032,0,0.032,7.5604711437,2.4850066926,7.9583906776
2019-10-30 16:30:00,0.006,0,0.006,8.3715037092,2.7515802056,8.812109167500001,0.006,0,0.006,8.0475995214,2.6451180475,8.4711573909
2019-10-30 17:00:00,0.0,0,0.0,9.170123342,3.014073785,9.6527614126,0.0,0,0.0,8.9136993167,2.9297912838,9.3828413861
2019-10-30 17:30:00,0.0,0,0.0,9.8471706751,3.2366084819,10.3654428158,0.0,0,0.0,9.4718742016,3.1132544963,9.970393896400001
2019-10-30 18:00:00,0.0,0,0.0,9.8729331295,3.2450761912,10.3925611889,0.0,0,0.0,9.4718742016,3.1132544963,9.970393896400001
2019-10-30 18:30:00,0.0,0,0.0,9.8365121194,3.2331051840000002,10.3542232835,0.0,0,0.0,9.4562885156,3.1081317291,9.9539879111
2019-10-30 19:00:00,0.0,0,0.0,9.5327057658,3.1332488646,10.0344271219,0.0,0,0.0,9.1634865909,3.0118923905,9.6457753589
2019-10-30 19:30:00,0.0,0,0.0,9.0008047408,2.9584214521,9.4745313061,0.0,0,0.0,8.6558190698,2.8450301455,9.1113884945
2019-10-30 20:00:00,0.0,0,0.0,8.6120517913,2.8306445368,9.0653176751,0.0,0,0.0,8.2812400117,2.721911963,8.7170947492
2019-10-30 20:30:00,0.0,0,0.0,8.3676740929,2.7503214716,8.8080779925,0.0,0,0.0,7.9298894178,2.6064286075,8.3472520187
2019-10-30 21:00:00,0.0,0,0.0,7.9963533515,2.628274246,8.4172140542,0.0,0,0.0,7.5508294750000005,2.4818376294,7.9482415526
2019-10-30 21:30:00,0.0,0,0.0,7.3951651326,2.4306732343,7.7843843501,0.0,0,0.0,7.1102179198,2.3370156146,7.4844399156
2019-10-30 22:00:00,0.0,0,0.0,6.9289714641,2.2774427855,7.2936541727,0.0,0,0.0,6.6635501277,2.190203011,7.0142632923
2019-10-30 22:30:00,0.0,0,0.0,6.4174377977,2.1093098001,6.7551976818,0.0,0,0.0,6.1669610807,2.0269820845,6.4915379796
2019-10-30 23:00:00,0.0,0,0.0,5.815919831,1.9116004054,6.1220208747000004,0.0,0,0.0,5.5860046355,1.8360309351000001,5.8800048795
2019-10-30 23:30:00,0.0,0,0.0,5.5240225738,1.8156584167,5.814760604,0.0,0,0.0,5.31676915,1.7475375105,5.5965991053
2019-10-31 00:00:00,0.0,0,0.0,5.4308533438,1.7850351717000001,5.7166877304,0.0,0,0.0,5.3248746282,1.7502016524,5.6051311876
2019-10-31 00:30:00,0.0,0,0.0,6.0909558507,2.0020003735,6.4115324744,0.0,0,0.0,5.8543976514,1.9242474534,6.1625238436
2019-10-31 01:00:00,0.0,0,0.0,5.9782827933,1.9649665304,6.2929292561,0.0,0,0.0,5.7393301378,1.8864265907000002,6.041400145
2019-10-31 01:30:00,0.0,0,0.0,5.7021262233000005,1.8741982553,6.0022381298,0.0,0,0.0,5.4836195789,1.8023785944,5.7722311357
2019-10-31 02:00:00,0.0,0,0.0,5.4976888197000005,1.8070029303,5.7870408629,0.0,0,0.0,5.3642429653,1.763141399,5.6465715424
2019-10-31 02:30:00,0.0,0,0.0,5.4490138273,1.7910042339,5.7358040287000005,0.0,0,0.0,5.2565862215,1.7277563384999999,5.5332486542
2019-10-31 03:00:00,0.0,0,0.0,5.2686634827,1.7317259423,5.5459615607,0.0,0,0.0,5.0660077705,1.6651162309,5.3326397584
2019-10-31 03:30:00,0.0,0,0.0,5.0701164548,1.6664666901,5.3369646893,0.0,0,0.0,4.8771929109,1.6030557877,5.1338872746
2019-10-31 04:00:00,0.0,0,0.0,4.8591897323,1.5971384291000001,5.1149365603,0.0,0,0.0,4.6678181752,1.5342376401,4.913492816
2019-10-31 04:30:00,0.0,0,0.0,4.7459730189,1.5599258949,4.9957610725,0.0,0,0.0,4.5612931708,1.4992245643,4.8013612324
2019-10-31 05:00:00,0.0,0,0.0,4.7417952257,1.5585527207,4.9913633955000005,0.0,0,0.0,4.5572779479,1.4979048244,4.797134682
2019-10-31 05:30:00,0.0,0,0.0,4.8938149002,1.6085191714,5.1513841055,0.0,0,0.0,4.7084673292,1.5475983709,4.9562813992
2019-10-31 06:00:00,0.0,0,0.0,5.1754534456,1.7010892847,5.4478457322,0.0,0,0.0,4.9716574377,1.6341047762,5.2333236187
2019-10-31 06:30:00,0.0,0,0.0,5.8214156282000005,1.9134067866,6.1278059244,0.0,0,0.0,5.5908198753,1.8376136279000002,5.885073553
2019-10-31 07:00:00,0.0,0,0.0,6.5009232355,2.1367501365,6.8430770899999995,0.0,0,0.0,6.2983919192,2.070181312,6.6298862307
2019-10-31 07:30:00,0.0,0,0.0,6.8375418020000005,2.2473913088,7.1974124232,0.0,0,0.0,6.5711387912,2.1598288736,6.9169882013
2019-10-31 08:00:00,0.015,0,0.015,7.1761520191,2.358687105,7.5538442307,0.015,0,0.015,6.8903613496,2.2647522545,7.2530119469
2019-10-31 08:30:00,0.07200000000000001,0,0.07200000000000001,7.4372155503,2.4444945382,7.8286479477,0.07200000000000001,0,0.07200000000000001,7.1477206476,2.3493421651,7.5239164712
2019-10-31 09:00:00,0.149,0,0.149,7.5548976813,2.4831747841,7.9525238751,0.149,0,0.149,7.2527607996,2.3838671935,7.6344850522000005
2019-10-31 09:30:00,0.202,0,0.202,7.5783818481,2.4908936564,7.9772440506,0.202,0,0.202,7.2811668312,2.3932038046,7.6643861381
2019-10-31 10:00:00,0.22,0,0.22,7.5769654462,2.4904281077,7.9757531013000005,0.22,0,0.22,7.274389888,2.390976331,7.6572525136
2019-10-31 10:30:00,0.23700000000000002,0,0.23700000000000002,7.5659909644,2.4868209699,7.9642010152000005,0.23700000000000002,0,0.23700000000000002,7.2606536858,2.3864614597,7.6427933535
2019-10-31 11:00:00,0.25,0,0.25,7.5137397546999996,2.4696468278,7.9091997418,0.25,0,0.25,7.2144363349,2.3712705511,7.5941435104
2019-10-31 11:30:00,0.228,0,0.228,7.6706237034,2.5212120881,8.0743407404,0.228,0,0.228,7.3696942516,2.4223013605,7.7575728964
2019-10-31 12:00:00,0.27,0,0.27,7.8378924052,2.5761906517,8.2504130581,0.27,0,0.27,7.5218992036,2.472328709,7.9177886353
2019-10-31 12:30:00,0.266,0,0.266,7.876555174,2.5888984893,8.2911107095,0.266,0,0.266,7.5682142941,2.4875517431,7.9665413622
2019-10-31 13:00:00,0.214,0,0.214,7.8548698113,2.5817708552000003,8.2682840119,0.214,0,0.214,7.5389674384,2.4779387665,7.9357551984
2019-10-31 13:30:00,0.184,0,0.184,7.767833167,2.5531632937,8.1766664916,0.184,0,0.184,7.4623415454,2.4527530534,7.8550963635
2019-10-31 14:00:00,0.14300000000000002,0,0.14300000000000002,7.6133212966,2.5023776978,8.0140224174,0.14300000000000002,0,0.14300000000000002,7.3155988234,2.4045210531,7.7006303405
2019-10-31 14:30:00,0.181,0,0.181,7.4667121850000004,2.4541896132,7.8596970369,0.181,0,0.181,7.1745454035,2.358159036,7.5521530563
2019-10-31 15:00:00,0.117,0,0.117,7.5214690833999995,2.4721873353,7.9173358773,0.117,0,0.117,7.2255263271,2.3749156553,7.6058171864
2019-10-31 15:30:00,0.092,0,0.092,7.7210188475,2.5377761709,8.1273882605,0.092,0,0.092,7.4192044736,2.4385745835,7.8096889196
2019-10-31 16:00:00,0.03,0,0.03,8.014804092,2.6343387112,8.4366358863,0.03,0,0.03,7.7010361946,2.5312081906,8.1063538891
2019-10-31 16:30:00,0.004,0,0.004,8.3308150644,2.7382064949,8.7692790152,0.004,0,0.004,8.0109471612,2.6330709993,8.4325759592
2019-10-31 17:00:00,0.0,0,0.0,8.9287166649,2.9347272474,9.398649121,0.0,0,0.0,8.574194634,2.8182014909,9.0254680357
2019-10-31 17:30:00,0.0,0,0.0,9.3422642161,3.0706537542,9.8339623327,0.0,0,0.0,8.9733547146,2.9493990648,9.4456365417
2019-10-31 18:00:00,0.0,0,0.0,9.1782692982,3.0167512314,9.6613361033,0.0,0,0.0,8.816188407,2.8977409976,9.2801983231
2019-10-31 18:30:00,0.0,0,0.0,9.1456295282,3.0060230578,9.6269784507,0.0,0,0.0,8.7829049376,2.8868012503,9.2451630922
2019-10-31 19:00:00,0.0,0,0.0,8.7548977627,2.8775957371,9.2156818554,0.0,0,0.0,8.4094957933,2.7640675998,8.852100835
2019-10-31 19:30:00,0.0,0,0.0,8.4843590822,2.7886739729,8.930904297,0.0,0,0.0,8.1600099652,2.6820655737,8.5894841739
2019-10-31 20:00:00,0.0,0,0.0,8.1889813728,2.6915880148999998,8.6199803925,0.0,0,0.0,7.8758104441,2.5886537084,8.2903267833
2019-10-31 20:30:00,0.0,0,0.0,7.8690785862,2.5864410536999998,8.283240617,0.0,0,0.0,7.5604872691,2.4850119927,7.9584076516
2019-10-31 21:00:00,0.0,0,0.0,7.5347814181,2.4765628881,7.9313488611,0.0,0,0.0,7.2465064507,2.3818114884,7.6279015271
2019-10-31 21:30:00,0.0,0,0.0,7.1499584573,2.3500776976,7.5262720603,0.0,0,0.0,6.8698162825,2.2579994176,7.2313855606
2019-10-31 22:00:00,0.0,0,0.0,6.6947379542,2.2004539539,7.0470925833,0.0,0,0.0,6.4433417607,2.117824021,6.7824650112
2019-10-31 22:30:00,0.0,0,0.0,6.2944425142,2.0688832054,6.6257289624,0.0,0,0.0,6.0575180382,1.991009896,6.3763347771
2019-10-31 23:00:00,0.0,0,0.0,5.6829373347,1.8678911727,5.9820392997,0.0,0,0.0,5.4624176489,1.795409857,5.7499133146
2019-10-31 23:30:00,0.0,0,0.0,5.459386075,1.7944134269,5.7467221842,0.0,0,0.0,5.2543141865,1.7270095567000001,5.5308570385
2019-11-01 00:00:00,0.0,0,0.0,5.3520120192,1.7591212814000001,5.6336968623,0.0,0,0.0,5.1432112159,1.6904917762,5.4139065431
2019-11-01 00:30:00,0.0,0,0.0,6.0267820519,1.9809074658,6.3439811072,0.0,0,0.0,5.7973038875,1.9054816407000001,6.1024251447
2019-11-01 01:00:00,0.0,0,0.0,5.8476404536,1.9220264699,6.1554110038,0.0,0,0.0,5.6255677936,1.8490347164,5.9216503091
2019-11-01 01:30:00,0.0,0,0.0,5.5728634275,1.8317116289,5.8661720289,0.0,0,0.0,5.3542030981,1.7598414543,5.6360032612
2019-11-01 02:00:00,0.0,0,0.0,5.2938595738,1.7400074970000001,5.5724837619,0.0,0,0.0,5.0929072297,1.6739576555,5.3609549786
2019-11-01 02:30:00,0.0,0,0.0,5.3182944806,1.7480388624,5.5982047164,0.0,0,0.0,5.1132877519,1.6806564093,5.3824081599
2019-11-01 03:00:00,0.0,0,0.0,5.023995198,1.6513073661000002,5.2884159979,0.0,0,0.0,4.8303937295,1.5876736406,5.0846249784
2019-11-01 03:30:00,0.0,0,0.0,4.8798355008000005,1.6039243650000001,5.1366689482,0.0,0,0.0,4.6982221101,1.5442309302,4.945496958
2019-11-01 04:00:00,0.0,0,0.0,4.5717374891,1.5026574457000001,4.8123552517,0.0,0,0.0,4.3956867008,1.4447923499,4.6270386325
2019-11-01 04:30:00,0.0,0,0.0,4.5044771585,1.4805500441000001,4.7415549037,0.0,0,0.0,4.332672614,1.4240806212,4.5607080147
2019-11-01 05:00:00,0.0,0,0.0,4.4777024243,1.4717496146,4.7133709729,0.0,0,0.0,4.3040385232,1.4146690507000002,4.5305668666
2019-11-01 05:30:00,0.0,0,0.0,4.7660260969,1.5665170229,5.0168695757,0.0,0,0.0,4.5817868999,1.5059605273,4.8229335788
2019-11-01 06:00:00,0.0,0,0.0,4.993385253,1.6412463637,5.2561950032,0.0,0,0.0,4.7989248604,1.5773303236,5.0514998531
2019-11-01 06:30:00,0.0,0,0.0,5.3874161423,1.770758054,5.6709643603,0.0,0,0.0,5.1818993246,1.7032079426000002,5.4546308681
2019-11-01 07:00:00,0.0,0,0.0,6.095850072,2.0036090262,6.4166842863,0.0,0,0.0,6.0786149887,1.9979441283,6.3985420933
2019-11-01 07:30:00,0.003,0,0.003,6.6219683337,2.1765357363,6.9704929828,0.003,0,0.003,6.2509740492,2.0545958119,6.5799726834
2019-11-01 08:00:00,0.078,0,0.078,6.6771514031,2.1946735341,7.0285804243,0.078,0,0.078,6.4168961161,2.109131758,6.7546274906
2019-11-01 08:30:00,0.135,0,0.135,7.1600101716,2.3533815363,7.5368528123,0.135,0,0.135,6.8822223043,2.2620770797,7.2444445308
2019-11-01 09:00:00,0.213,0,0.213,7.1609744043,2.3536984643,7.537867794,0.213,0,0.213,6.8782409777,2.2607684809,7.2402536607
2019-11-01 09:30:00,0.28700000000000003,0,0.28700000000000003,7.2996123063,2.399266539,7.6838024276,0.28700000000000003,0,0.28700000000000003,7.0199640951,2.307350617,7.3894358896
2019-11-01 10:00:00,0.25,0,0.25,7.1807000382,2.3601819666,7.5586316191,0.25,0,0.25,6.8965024916,2.2667707503,7.259476307
2019-11-01 10:30:00,0.301,0,0.301,7.1998826741,2.3664869941,7.5788238674,0.301,0,0.301,6.9149259177,2.2728262376,7.278869387
2019-11-01 11:00:00,0.327,0,0.327,7.1423972934,2.3475924632,7.5183129403999995,0.327,0,0.327,6.8617660914,2.2553534477,7.2229116752
2019-11-01 11:30:00,0.657,0,0.657,6.8334729376,2.2460539377,7.193129408,0.657,0,0.657,6.5729899204999995,2.1604373104,6.9189367585
2019-11-01 12:00:00,0.806,0,0.806,6.8230282901,2.2426209482,7.1821350423,0.806,0,0.806,6.558452056,2.1556589454,6.9036337432
2019-11-01 12:30:00,0.541,0,0.541,6.9330831102,2.2787942182,7.2979822213,0.541,0,0.541,6.6681241448,2.1917064178,7.0190780472
