Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-01 13:00:00,0.751,0,0.751,6.6476333775,2.1849714283,6.9975088185,0.751,0,0.751,6.3958146329,2.1022026095,6.7324364557
2019-11-01 13:30:00,0.376,0,0.376,7.0582128691,2.3199223811,7.429697757,0.376,0,0.376,6.7815518048,2.2289882867,7.138475584
2019-11-01 14:00:00,0.36,0,0.36,6.8266676926,2.2438171619,7.1859659922,0.36,0,0.36,6.5681029392,2.1588310373,6.9137925676
2019-11-01 14:30:00,0.34,0,0.34,6.7528308343,2.2195481602,7.1082429835,0.34,0,0.34,6.4945849688,2.134666849,6.8364052303000005
2019-11-01 15:00:00,0.17,0,0.17,6.9188993462,2.2741322404,7.2830519433,0.17,0,0.17,6.6502042259,2.1858164253,7.0002149747
2019-11-01 15:30:00,0.196,0,0.196,6.9804753112,2.2943712814,7.3478687486,0.196,0,0.196,6.7176988684,2.2080008414,7.0712619667
2019-11-01 16:00:00,0.132,0,0.132,7.2852837428,2.394556968,7.6687197292,0.132,0,0.132,7.0110766999,2.3044294713999998,7.3800807367
2019-11-01 16:30:00,0.025,0,0.025,7.6618139734,2.5183164699000002,8.0650673404,0.025,0,0.025,7.3630453242,2.4201159638,7.7505740255
2019-11-01 17:00:00,0.0,0,0.0,8.3904757277,2.7578160066,8.8320797133,0.0,0,0.0,8.0629051521,2.6501487651,8.4872685811
2019-11-01 17:30:00,0.0,0,0.0,9.1166765496,2.9965066739,9.5965016311,0.0,0,0.0,8.8285934415,2.9018183352999998,9.2932562542
2019-11-01 18:00:00,0.0,0,0.0,9.231001637,3.034083513,9.7168438284,0.0,0,0.0,8.8676234744,2.9146468867,9.3343404993
2019-11-01 18:30:00,0.0,0,0.0,9.0654863249,2.9796812607,9.5426171841,0.0,0,0.0,8.7106470515,2.8630512317,9.1691021595
2019-11-01 19:00:00,0.0,0,0.0,8.954371507,2.9431595862,9.4256542179,0.0,0,0.0,8.4287692579,2.7704024813,8.8723886926
2019-11-01 19:30:00,0.0,0,0.0,8.3885123788,2.757170685,8.8300130303,0.0,0,0.0,7.9693535199,2.6193998306,8.3887931789
2019-11-01 20:00:00,0.0,0,0.0,7.8997546782,2.5965237975,8.3155312402,0.0,0,0.0,7.5884177661,2.4941923032,7.9878081749
2019-11-01 20:30:00,0.0,0,0.0,7.6476815473,2.5136713661,8.0501911024,0.0,0,0.0,7.3532460216,2.4168950888,7.7402589701
2019-11-01 21:00:00,0.0,0,0.0,7.3744104354,2.4238514952,7.7625373004,0.0,0,0.0,7.08515149,2.3287766775,7.4580542
2019-11-01 21:30:00,0.0,0,0.0,6.9598881207000005,2.2876045991,7.3261980218,0.0,0,0.0,6.608303544,2.1720443371,6.9561089937
2019-11-01 22:00:00,0.0,0,0.0,6.5059790399,2.138411899,6.8483989893,0.0,0,0.0,6.2497827446,2.054204249,6.5787186786
2019-11-01 22:30:00,0.0,0,0.0,6.1273683045,2.0139685683,6.4498613731,0.0,0,0.0,5.8948414535,1.9375406883,6.2050962668
2019-11-01 23:00:00,0.0,0,0.0,5.7523660371,1.8907112836,6.0551221443,0.0,0,0.0,5.5269379791,1.816616664,5.8178294516
2019-11-01 23:30:00,0.0,0,0.0,5.4127066822,1.7790706524000002,5.6975859812,0.0,0,0.0,5.2026099238,1.7100151874,5.4764314987
2019-11-02 00:00:00,0.0,0,0.0,5.263525735,1.7300372463,5.5405534053,0.0,0,0.0,5.0635642798,1.6643130943000002,5.3300676629
2019-11-02 00:30:00,0.0,0,0.0,5.9540769329,1.9570104489000002,6.2674494031,0.0,0,0.0,5.7239623091,1.8813754296,6.0252234833
2019-11-02 01:00:00,0.0,0,0.0,5.8011331747,1.9067402665,6.1064559733,0.0,0,0.0,5.5767861761,1.8330009741,5.870301238
2019-11-02 01:30:00,0.0,0,0.0,5.603269666,1.8417056762000001,5.8981785958,0.0,0,0.0,5.2949495188,1.7403657445,5.5736310723999996
2019-11-02 02:00:00,0.0,0,0.0,5.2262714699,1.7177923615,5.5013383894,0.0,0,0.0,5.0228282461,1.6509238075,5.2871876275
2019-11-02 02:30:00,0.0,0,0.0,5.1345370708,1.6876407225999999,5.404775864,0.0,0,0.0,4.9355326083,1.6222311189,5.1952974824
2019-11-02 03:00:00,0.0,0,0.0,4.86909204,1.6003931601999999,5.1253600421,0.0,0,0.0,4.677515131,1.5374248753000002,4.9237001379
2019-11-02 03:30:00,0.0,0,0.0,4.6676848939,1.5341938326,4.9133525199,0.0,0,0.0,4.4860007490000005,1.474477142,4.7221060515
2019-11-02 04:00:00,0.0,0,0.0,4.6349378407,1.5234303967,4.8788819376,0.0,0,0.0,4.569633619,1.501965937,4.8101406515
2019-11-02 04:30:00,0.0,0,0.0,4.5533002413,1.4965974154000001,4.7929476224,0.0,0,0.0,4.5106107314,1.4825660521000001,4.7480112962
2019-11-02 05:00:00,0.0,0,0.0,4.5492636276,1.4952706447000002,4.7886985554,0.0,0,0.0,4.4862133409,1.4745470176,4.7223298325
2019-11-02 05:30:00,0.0,0,0.0,4.5963293715999995,1.5107404066,4.8382414438,0.0,0,0.0,4.4695212555,1.4690605944000001,4.7047592163
2019-11-02 06:00:00,0.0,0,0.0,4.6881815848,1.5409307691,4.934927984,0.0,0,0.0,4.506336515,1.4811611851,4.7435121211
2019-11-02 06:30:00,0.0,0,0.0,5.0719228279,1.6670604162,5.3388661346,0.0,0,0.0,4.8757485364,1.6025810448,5.1323668804
2019-11-02 07:00:00,0.0,0,0.0,5.3594705071,1.7615727679000002,5.6415479022,0.0,0,0.0,5.1462299553,1.6914839878999999,5.4170841635
2019-11-02 07:30:00,0.0,0,0.0,5.6556107172,1.8589093478,5.9532744391,0.0,0,0.0,5.484633175,1.8027117474,5.773298079
2019-11-02 08:00:00,0.019,0,0.019,6.0793521495,1.9981864213,6.3993180521,0.019,0,0.019,5.8476404536,1.9220264699,6.1554110038
2019-11-02 08:30:00,0.082,0,0.082,6.5531161963999995,2.1539051331,6.8980170488,0.082,0,0.082,6.2939218944,2.0687120859,6.6251809415
2019-11-02 09:00:00,0.116,0,0.116,6.9311158123,2.2781475986,7.2959113813,0.116,0,0.116,6.6630624169,2.1900427082,7.0137499125
2019-11-02 09:30:00,0.375,0,0.375,6.5886282609,2.1655773843,6.9353981693,0.375,0,0.375,6.328516457,2.0800827688,6.6615962705000005
2019-11-02 10:00:00,0.302,0,0.302,6.8077328612,2.2375935838,7.1660345908,0.302,0,0.302,6.5389376977,2.149244886,6.8830923134
2019-11-02 10:30:00,0.5690000000000001,0,0.5690000000000001,6.6595655102,2.1888933306,7.0100689581,0.5690000000000001,0,0.5690000000000001,6.3942754806,2.1016967146,6.7308162954
2019-11-02 11:00:00,0.28800000000000003,0,0.28800000000000003,6.5391305443,2.1493082716,6.8832953098,0.28800000000000003,0,0.28800000000000003,6.2889848914,2.0670893715,6.6199840962
2019-11-02 11:30:00,0.764,0,0.764,6.4323672789,2.1142168832,6.7709129252,0.764,0,0.764,6.1843620252000004,2.0327014983,6.5098547633
2019-11-02 12:00:00,0.73,0,0.73,6.6713199344,2.192756823,7.0224420363,0.73,0,0.73,6.4134676601,2.108004879,6.7510185896
2019-11-02 12:30:00,0.682,0,0.682,6.6654213315,2.190818046,7.0162329805,0.682,0,0.682,6.4078020526,2.1061426838,6.7450547922
2019-11-02 13:00:00,0.9460000000000001,0,0.9460000000000001,6.2749265105,2.0624686052,6.6051858006,0.9460000000000001,0,0.9460000000000001,6.0274132458,1.9811149292999999,6.3446455219
2019-11-02 13:30:00,0.507,0,0.507,6.4307705359,2.1136920592,6.7692321431,0.507,0,0.507,6.1775261749,2.030454663,6.5026591315
2019-11-02 14:00:00,0.493,0,0.493,6.3825477126,2.0978419837,6.7184712764,0.493,0,0.493,6.1310903084,2.0151919318,6.453779272
2019-11-02 14:30:00,0.517,0,0.517,6.1489815965,2.0210725138,6.4726122069,0.517,0,0.517,5.9063029879,1.9413079125000001,6.2171610399
2019-11-02 15:00:00,0.523,0,0.523,6.2628354276,2.0584944584000002,6.5924583448,0.523,0,0.523,6.014665629,1.9769249902000001,6.3312269779
2019-11-02 15:30:00,0.293,0,0.293,6.4333018935,2.1145240762,6.77189673,0.293,0,0.293,6.1870783312,2.033594305,6.5127140328
2019-11-02 16:00:00,0.14100000000000001,0,0.14100000000000001,6.7100011323,2.2054707179,7.0631590866,0.14100000000000001,0,0.14100000000000001,6.4497076709,2.1199163945,6.7891659694
2019-11-02 16:30:00,0.097,0,0.097,6.9983007814,2.3002302301,7.3666324015,0.097,0,0.097,6.7192729042,2.208518202,7.0729188465
2019-11-02 17:00:00,0.009000000000000001,0,0.009000000000000001,7.705115919,2.5325491312,8.1106483358,0.009000000000000001,0,0.009000000000000001,7.4403047149,2.4455098975,7.8318996999
2019-11-02 17:30:00,0.0,0,0.0,8.6348517807,2.8381385309000002,9.0893176639,0.0,0,0.0,8.2989522751,2.7277337025,8.7357392369
2019-11-02 18:00:00,0.0,0,0.0,8.7849209408,2.8874638785,9.2472852009,0.0,0,0.0,8.4385353225,2.7736124315,8.8826687605
2019-11-02 18:30:00,0.0,0,0.0,8.6048098444,2.8282642238999998,9.0576945731,0.0,0,0.0,8.2688919098,2.7178533382000003,8.7040967471
2019-11-02 19:00:00,0.0,0,0.0,8.2328931217,2.7060211087,8.666203286,0.0,0,0.0,7.9048611624,2.5982022177,8.3209064867
2019-11-02 19:30:00,0.0,0,0.0,7.7961055882,2.5624559891,8.206426935,0.0,0,0.0,7.4933411325,2.4629421249,7.8877275079
2019-11-02 20:00:00,0.0,0,0.0,7.3811060935,2.4260522516,7.7695853616,0.0,0,0.0,7.0885565806,2.3298958767,7.4616385059
2019-11-02 20:30:00,0.0,0,0.0,7.1156330901,2.338795495,7.4901400948,0.0,0,0.0,6.8409031238,2.2484961218,7.2009506566
2019-11-02 21:00:00,0.0,0,0.0,6.973918858,2.2922162794,7.340967219,0.0,0,0.0,6.7040406605000005,2.2035116056,7.0568849058
2019-11-02 21:30:00,0.0,0,0.0,6.7081384849,2.2048584953,7.0611984051,0.0,0,0.0,6.447843378,2.119303631,6.7872035558
2019-11-02 22:00:00,0.0,0,0.0,6.3177295563,2.076537286,6.6502416382,0.0,0,0.0,6.0702162916,1.99518361,6.3897013596
2019-11-02 22:30:00,0.0,0,0.0,5.7911262165,1.9034511384,6.0959223331,0.0,0,0.0,5.5657208656,1.8293639823999999,5.8586535428
2019-11-02 23:00:00,0.0,0,0.0,5.4703803021,1.7980270546,5.7582950549,0.0,0,0.0,5.2584110236,1.728356122,5.5351694986
2019-11-02 23:30:00,0.0,0,0.0,5.3314300941,1.7523563298,5.612031678,0.0,0,0.0,5.1254660436,1.6846592202,5.3952274143
2019-11-03 00:00:00,0.0,0,0.0,5.1457090064,1.6913127603,5.4165357962,0.0,0,0.0,4.9477971215,1.6262622695,5.2082074963
2019-11-03 00:30:00,0.0,0,0.0,5.7351256883,1.8850446550000002,6.0369744088,0.0,0,0.0,5.5125718993,1.811894762,5.8027072624
2019-11-03 01:00:00,0.0,0,0.0,5.5869945372,1.8363563001,5.8810468812,0.0,0,0.0,5.3730849461,1.7660476176,5.6558788906
2019-11-03 01:30:00,0.0,0,0.0,5.4671993215,1.7969815168,5.7549466542,0.0,0,0.0,5.2500040993,1.7255928996,5.5263201046
2019-11-03 02:00:00,0.0,0,0.0,5.2391974533,1.7220409268,5.5149446877,0.0,0,0.0,5.0356462881,1.6551368942,5.3006803033
2019-11-03 02:30:00,0.0,0,0.0,5.1044773637,1.6777605747000002,5.373134067,0.0,0,0.0,4.900568149,1.6107388569,5.1584927884
2019-11-03 03:00:00,0.0,0,0.0,5.1496166169,1.6925971297,5.4206490704,0.0,0,0.0,4.9036859444,1.6117636267000002,5.1617746783
2019-11-03 03:30:00,0.0,0,0.0,4.9570517807000005,1.6293041288999999,5.2179492429,0.0,0,0.0,4.6947008508,1.5430735482,4.9417903693
2019-11-03 04:00:00,0.0,0,0.0,4.5412170565,1.4926258646,4.7802284805,0.0,0,0.0,4.3551168574,1.4314576872,4.5843335342
2019-11-03 04:30:00,0.0,0,0.0,4.3144509199,1.4180914399,4.5415272841,0.0,0,0.0,4.1448776033,1.3623553861,4.3630290561
2019-11-03 05:00:00,0.0,0,0.0,4.2788736956,1.4063977718,4.5040775743,0.0,0,0.0,4.1189687039,1.3538395427,4.3357565305
2019-11-03 05:30:00,0.0,0,0.0,4.3594473482,1.4328810507,4.5888919455,0.0,0,0.0,4.1898740316,1.3771449969,4.4103937174
2019-11-03 06:00:00,0.0,0,0.0,4.4204342428,1.4529264736,4.6530886766,0.0,0,0.0,4.2490015696,1.3965792788,4.4726332312
2019-11-03 06:30:00,0.0,0,0.0,4.6593579384,1.5314568947,4.9045873036,0.0,0,0.0,4.4803798977,1.4726296575,4.716189366
2019-11-03 07:00:00,0.0,0,0.0,4.9098530845,1.6137906676,5.1682664047,0.0,0,0.0,4.7182761754,1.5508223827,4.9666065005
2019-11-03 07:30:00,0.002,0,0.002,5.0158357492,1.6486254849000002,5.2798271044,0.002,0,0.002,4.8226051646,1.5851136632,5.0764264891
2019-11-03 08:00:00,0.032,0,0.032,5.3461180235,1.7571840187,5.6274926563,0.032,0,0.032,5.1367564514,1.6883701977999999,5.4071120541
2019-11-03 08:30:00,0.254,0,0.254,5.524419785,1.8157889737000001,5.8151787211,0.254,0,0.254,5.3075009981,1.7444912163000001,5.5868431559000005
2019-11-03 09:00:00,0.41200000000000003,0,0.41200000000000003,5.9960822654,1.9708169340000001,6.3116655425,0.41200000000000003,0,0.41200000000000003,5.7594582482,1.8930423806,6.0625876297
2019-11-03 09:30:00,1.182,0,1.182,5.7728755625,1.8974524386,6.0767111184000004,1.182,0,1.182,5.5468370431,1.8231571701,5.8387758349
2019-11-03 10:00:00,1.517,0,1.517,5.658744638,1.8599394178000002,5.9565733031,1.517,0,1.517,5.436782223,1.7869839,5.7229286558
2019-11-03 10:30:00,1.835,0,1.835,5.3310137957,1.7522194991000002,5.6115934692,1.835,0,1.835,5.1218384884,1.6834669004,5.3914089351
2019-11-03 11:00:00,2.144,0,2.144,5.1421647108,1.6901478067,5.4128049587,2.144,0,2.144,4.939272054,1.6234602153000002,5.1992337411
2019-11-03 11:30:00,2.006,0,2.006,5.1885406829,1.7053908516,5.4616217715,2.006,0,2.006,4.9899028263,1.6401017454,5.2525292909
2019-11-03 12:00:00,1.832,0,1.832,5.4987010995,1.8073356505,5.7881064205,1.832,0,1.832,5.2815888079,1.7359742913,5.5595671662
2019-11-03 12:30:00,2.473,0,2.473,5.0562736276,1.6619167728000002,5.3223932922,2.473,0,2.473,4.8617645298,1.5979847241,5.1176468734
2019-11-03 13:00:00,1.069,0,1.069,5.9382134953,1.9517963891,6.2507510477,1.069,0,1.069,5.7027988826,1.8744193477,6.0029461922
2019-11-03 13:30:00,1.371,0,1.371,5.4944466285,1.8059372735,5.78362803,1.371,0,1.371,5.2816421204,1.7359918142000001,5.5596232847
2019-11-03 14:00:00,1.124,0,1.124,5.8695607863,1.9292313348,6.1784850382,1.124,0,1.124,5.637429172,1.8529333629,5.9341359705
2019-11-03 14:30:00,0.801,0,0.801,6.0752615651,1.9968419112,6.3950121738,0.801,0,0.801,5.842470126,1.9203270654,6.1499685537
2019-11-03 15:00:00,0.679,0,0.679,6.3888988138,2.0999294897,6.7251566462,0.679,0,0.679,6.1428970579,2.0190726227,6.4662074294
2019-11-03 15:30:00,0.369,0,0.369,6.7591750247,2.2216333947,7.1149210786,0.369,0,0.369,6.491326323,2.1335957839,6.8329750769
2019-11-03 16:00:00,0.107,0,0.107,7.5214690833999995,2.4721873353,7.9173358773,0.107,0,0.107,7.2296205315,2.3762613552,7.6101268753
2019-11-03 16:30:00,0.024,0,0.024,8.0566057179,2.6480782412,8.4806375978,0.024,0,0.024,7.7371873512,2.5430905011,8.1444077381
2019-11-03 17:00:00,0.0,0,0.0,9.1162283294,2.9963593511,9.5960298205,0.0,0,0.0,8.8333520779,2.9033824234,9.2982653451
2019-11-03 17:30:00,0.0,0,0.0,10.0140438111,3.2914570293,10.5410987485,0.0,0,0.0,9.6151733293,3.1603546419,10.1212350835
2019-11-03 18:00:00,0.0,0,0.0,9.8136838283,3.2256018876,10.3301935035,0.0,0,0.0,9.4315580863,3.10000323,9.9279558803
2019-11-03 18:30:00,0.0,0,0.0,9.3808733433,3.0833439606,9.8746035193,0.0,0,0.0,9.0073565867,2.9605749397,9.481427986
2019-11-03 19:00:00,0.0,0,0.0,8.8105132559,2.8958756657,9.274224479899999,0.0,0,0.0,8.4575399209,2.7798589409,8.9026736009
2019-11-03 19:30:00,0.0,0,0.0,8.3251464951,2.7363433262,8.7633121001,0.0,0,0.0,8.1965928874,2.6940897987,8.6279925131
2019-11-03 20:00:00,0.0,0,0.0,7.8786261352,2.5895791813,8.2932906686,0.0,0,0.0,7.785287095,2.5589001224,8.1950390473
2019-11-03 20:30:00,0.0,0,0.0,7.6663452088,2.5198058148999998,8.0698370619,0.0,0,0.0,7.5660462514999995,2.4868391419,7.9642592121
2019-11-03 21:00:00,0.0,0,0.0,7.248306242,2.3824030512,7.6297960442,0.0,0,0.0,6.992378484,2.2982836651,7.3603984042
2019-11-03 21:30:00,0.0,0,0.0,6.8435522955,2.2493668625,7.2037392584,0.0,0,0.0,6.5765157871,2.1615962067,6.9226481969
2019-11-03 22:00:00,0.0,0,0.0,6.2194686512,2.0442404883,6.5468091066,0.0,0,0.0,5.9764217913,1.9643548486,6.2909703066
2019-11-03 22:30:00,0.0,0,0.0,5.9164843636,1.9446543689,6.2278782775,0.0,0,0.0,5.6884383974,1.8696992845,5.987829892
2019-11-03 23:00:00,0.0,0,0.0,5.2924132248,1.7395321049999999,5.5709612893,0.0,0,0.0,5.0883249853,1.6724515447,5.3561315635
2019-11-03 23:30:00,0.0,0,0.0,5.018441152,1.6494818394,5.2825696336,0.0,0,0.0,4.8289161169,1.5871879729,5.0830695968
2019-11-04 00:00:00,0.0,0,0.0,5.0869204307,1.6719898898999999,5.3546530849,0.0,0,0.0,4.8035452792,1.5788489818,5.0563634518
2019-11-04 00:30:00,0.0,0,0.0,5.6530428306000005,1.8580653243,5.9505714007,0.0,0,0.0,5.429653483,1.7846407965000002,5.7154247189
2019-11-04 01:00:00,0.0,0,0.0,5.5132258005,1.8121096889000001,5.8033955794,0.0,0,0.0,5.3012295366,1.7424298866,5.5802416175000005
2019-11-04 01:30:00,0.0,0,0.0,5.2612806854,1.7292993342,5.5381901952,0.0,0,0.0,5.0545070744,1.6613361349,5.3205337625
2019-11-04 02:00:00,0.0,0,0.0,5.0594480264,1.6629601473,5.3257347646,0.0,0,0.0,4.8622930478,1.5981584395000001,5.1182032082
2019-11-04 02:30:00,0.0,0,0.0,5.1304682063,1.6863033514999999,5.4004928488,0.0,0,0.0,4.9314637438,1.6208937479,5.1910144672
2019-11-04 03:00:00,0.0,0,0.0,4.8479888369,1.5934568728,5.1031461441,0.0,0,0.0,4.659139752,1.5313851803,4.9043576337
2019-11-04 03:30:00,0.0,0,0.0,4.6733610323,1.5360594891,4.9193274024,0.0,0,0.0,4.4926908125,1.4766760596,4.7291482237
2019-11-04 04:00:00,0.0,0,0.0,4.4577760457,1.4652001307,4.6923958376,0.0,0,0.0,4.2869502139,1.409052395,4.5125791725
2019-11-04 04:30:00,0.0,0,0.0,4.4046188522,1.4477282061,4.6364408971,0.0,0,0.0,4.2354957302,1.3921401241,4.4584165581
2019-11-04 05:00:00,0.0,0,0.0,4.4085271209,1.4490127919,4.6405548641,0.0,0,0.0,4.2430121379,1.3946106478,4.4663285662
2019-11-04 05:30:00,0.0,0,0.0,4.5678078295999995,1.5013658291,4.808218768,0.0,0,0.0,4.394421022,1.4443763414,4.625706339
2019-11-04 06:00:00,0.0,0,0.0,4.9011322087,1.6109242544,5.1590865354,0.0,0,0.0,4.7121149589,1.5487972888,4.9601210094
2019-11-04 06:30:00,0.0,0,0.0,5.6905876819,1.8704057202,5.9900922968,0.0,0,0.0,5.4929538778,1.8054466301,5.7820567135
2019-11-04 07:00:00,0.0,0,0.0,6.7458853972,2.2172653053999998,7.1009319971,0.0,0,0.0,6.595573698,2.1678602391,6.9427091558
2019-11-04 07:30:00,0.011,0,0.011,7.1580593282,2.3527403251,7.5347992928,0.011,0,0.011,6.8802415137,2.2614260253,7.2423594881
2019-11-04 08:00:00,0.094,0,0.094,7.6167379053,2.5035006828,8.0176188477,0.094,0,0.094,7.1913233813,2.3636736905999998,7.5698140855
2019-11-04 08:30:00,0.335,0,0.335,7.3894936015,2.4288090921,7.7784143174,0.335,0,0.335,7.0938990221000005,2.3316518523,7.4672621285
2019-11-04 09:00:00,0.8240000000000001,0,0.8240000000000001,6.6640180932,2.1903568239,7.0147558876,0.8240000000000001,0,0.8240000000000001,6.398971919,2.1032403593,6.7357599148
2019-11-04 09:30:00,0.59,0,0.59,7.0265590517,2.3095182744000002,7.3963779492,0.59,0,0.59,6.7947552107,2.2333280364,7.152373906
2019-11-04 10:00:00,0.371,0,0.371,7.2186105081,2.3726425355,7.5985373768999995,0.371,0,0.371,6.9374363082,2.2802250452,7.3025645349
2019-11-04 10:30:00,0.8130000000000001,0,0.8130000000000001,6.6730499587,2.1933254545,7.0242631145,0.8130000000000001,0,0.8130000000000001,6.4086932274,2.1064355988,6.745992871
2019-11-04 11:00:00,0.883,0,0.883,6.4617444541,2.1238726938,6.8018362675,0.883,0,0.883,6.2076036529,2.0403406519,6.5343196346
2019-11-04 11:30:00,2.437,0,2.437,5.3056090617,1.7438693669,5.5848516439,2.437,0,2.437,5.0962507805,1.6750566276,5.3644745058
2019-11-04 12:00:00,2.086,0,2.086,5.7207691522,1.8803258897,6.0218622655,2.086,0,2.086,5.4951897129,1.8061815136,5.7844102241
2019-11-04 12:30:00,1.192,0,1.192,6.4241788701,2.1115254834,6.7622935475,1.192,0,1.192,6.1739311995,2.0292730517,6.4988749469
2019-11-04 13:00:00,0.662,0,0.662,6.8143633596,2.2397729232,7.1730140627,0.662,0,0.662,6.5418037395,2.1501869084,6.8861091995
2019-11-04 13:30:00,1.196,0,1.196,6.1916349065,2.0350919788,6.5175104279,1.196,0,1.196,5.9523748812,1.9564510115,6.2656577697
2019-11-04 14:00:00,0.805,0,0.805,6.4256624063,2.1120130982,6.7638551645,0.805,0,0.805,6.171073385,2.0283337335,6.495866721
2019-11-04 14:30:00,0.41400000000000003,0,0.41400000000000003,6.8428269819,2.2491284634,7.2029757704,0.41400000000000003,0,0.41400000000000003,6.5778176657,2.1620241135000002,6.9240185955
2019-11-04 15:00:00,0.377,0,0.377,6.8634832812,2.2559178607,7.2247192434,0.377,0,0.377,6.5973596675,2.1684472589,6.9445891237
2019-11-04 15:30:00,0.149,0,0.149,7.2273188785,2.3755048384,7.6077040826,0.149,0,0.149,6.9456316278,2.2829187165000002,7.3111911872
2019-11-04 16:00:00,0.111,0,0.111,7.614435265,2.5027438415,8.0151950158,0.111,0,0.111,7.3093691563,2.4024734606,7.6940727961
2019-11-04 16:30:00,0.065,0,0.065,8.0911219571,2.6594231804,8.5169704812,0.065,0,0.065,7.9712754035,2.6200315230999998,8.390816214200001
2019-11-04 17:00:00,0.0,0,0.0,9.2740475509,3.0482320207,9.7621553168,0.0,0,0.0,9.0051987458,2.9598656917,9.4791565745
2019-11-04 17:30:00,0.0,0,0.0,9.9116235419,3.2577931147,10.4332879388,0.0,0,0.0,9.5251353874,3.1307606015,10.0264583026
2019-11-04 18:00:00,0.0,0,0.0,9.9921419074,3.2842582216,10.518044113,0.0,0,0.0,9.5683649334,3.1449694662,10.0719630878
2019-11-04 18:30:00,0.0,0,0.0,9.899786187,3.2539023643,10.4208275653,0.0,0,0.0,9.5011595607,3.1228801284,10.0012205902
2019-11-04 19:00:00,0.0,0,0.0,9.5121455606,3.1264910519,10.0127848007,0.0,0,0.0,9.1375145064,3.0033557791,9.6184363225
2019-11-04 19:30:00,0.0,0,0.0,9.2331841596,3.0348008734,9.719141220600001,0.0,0,0.0,8.8723649981,2.9162053502000003,9.3393315769
2019-11-04 20:00:00,0.0,0,0.0,8.6360809306,2.8385425329,9.0906115058,0.0,0,0.0,8.2995423328,2.7279276451000003,8.7363603503
2019-11-04 20:30:00,0.0,0,0.0,8.3036510171,2.7292781043,8.7406852812,0.0,0,0.0,7.9794384724,2.6227145941,8.3994089183
2019-11-04 21:00:00,0.0,0,0.0,7.8249990016,2.5719527949,8.2368410543,0.0,0,0.0,7.517492364,2.4708802509,7.9131498569000005
2019-11-04 21:30:00,0.0,0,0.0,7.3853970935,2.4274626351,7.7741022037,0.0,0,0.0,7.0948240931,2.3319559084,7.4682358875
2019-11-04 22:00:00,0.0,0,0.0,6.842563052,2.2490417139,7.2026979494,0.0,0,0.0,6.5805701716,2.1629288184,6.9269159701
2019-11-04 22:30:00,0.0,0,0.0,6.2158137815,2.0430391907,6.5429618753,0.0,0,0.0,5.9811238243,1.9659003321,6.295919815
2019-11-04 23:00:00,0.0,0,0.0,5.6624844128,1.8611686223000001,5.9605099082,0.0,0,0.0,5.4765487586,1.8000545282,5.7647881669
2019-11-04 23:30:00,0.0,0,0.0,5.4959110774,1.8064186146,5.7851695551999995,0.0,0,0.0,5.4497338754,1.7912409023,5.7365619742
2019-11-05 00:00:00,0.0,0,0.0,5.3315047975,1.7523808835999999,5.6121103131,0.0,0,0.0,5.2822874653,1.7362039288000002,5.560302595
2019-11-05 00:30:00,0.0,0,0.0,6.0440921677,1.9865970257,6.3622022817,0.0,0,0.0,6.0189839435,1.9783443515,6.3357725721
2019-11-05 01:00:00,0.0,0,0.0,5.8614513591,1.926565895,6.169948799,0.0,0,0.0,5.8655310835000005,1.9279068356,6.1742432458
2019-11-05 01:30:00,0.0,0,0.0,5.5755619626,1.8325985946,5.8690125922,0.0,0,0.0,5.5655125519,1.829295513,5.8584342651
2019-11-05 02:00:00,0.0,0,0.0,5.2238325865,1.7169907393,5.4987711437,0.0,0,0.0,5.0295439787,1.6531311621,5.2942568197
2019-11-05 02:30:00,0.0,0,0.0,5.1856104687,1.7044277367,5.4585373354,0.0,0,0.0,4.9829544274,1.6378179171,5.2452151867
2019-11-05 03:00:00,0.0,0,0.0,5.0716203945,1.6669610112000002,5.3385477837,0.0,0,0.0,4.8770082916,1.6029951062999999,5.1336929385
2019-11-05 03:30:00,0.0,0,0.0,4.8137605511,1.5822065793,5.0671163696,0.0,0,0.0,4.6266730831,1.5207139023,4.8701821928
2019-11-05 04:00:00,0.0,0,0.0,4.7314838596,1.5551635386,4.9805093259,0.0,0,0.0,4.529858198,1.4888923884,4.7682717874
2019-11-05 04:30:00,0.0,0,0.0,4.8440009285,1.5921461107,5.0989483457,0.0,0,0.0,4.5921709948,1.5093736142,4.833864205
2019-11-05 05:00:00,0.0,0,0.0,4.7512818931,1.5616708375,5.0013493612,0.0,0,0.0,4.506435571,1.4811937432,4.7436163905
2019-11-05 05:30:00,0.0,0,0.0,4.7596986901000005,1.5644373049,5.0102091475,0.0,0,0.0,4.5757796973,1.5039860553,4.8166102077
2019-11-05 06:00:00,0.0,0,0.0,5.2219715845,1.7163790575,5.4968121942,0.0,0,0.0,5.0172613656,1.6490940624000001,5.2813277532
2019-11-05 06:30:00,0.0,0,0.0,5.8241260106,1.9142976462,6.1306589585,0.0,0,0.0,5.5968830231,1.8396064882,5.8914558138
2019-11-05 07:00:00,0.0,0,0.0,6.6903607327,2.1990152308,7.0424849818,0.0,0,0.0,6.4285393081,2.1129586901,6.7668834822
2019-11-05 07:30:00,0.0,0,0.0,7.2769910126,2.3918312794,7.6599905396,0.0,0,0.0,6.9864180122,2.2963245527,7.3541242233
2019-11-05 08:00:00,0.019,0,0.019,7.6742045279,2.5223890482,8.0781100294,0.019,0,0.019,7.3699114508,2.4223727504,7.7578015271
2019-11-05 08:30:00,0.076,0,0.076,7.5857402927,2.4933122602,7.9849897818,0.076,0,0.076,7.28171674,2.3933845509,7.6649649895
2019-11-05 09:00:00,0.252,0,0.252,7.2723153068,2.3902944492,7.655068744,0.252,0,0.252,6.9862014712,2.2962533792,7.3538962855
2019-11-05 09:30:00,0.292,0,0.292,7.3743413266,2.4238287802,7.7624645543,0.292,0,0.292,7.0807571559,2.3273323298,7.4534285851
2019-11-05 10:00:00,0.491,0,0.491,7.2204586755,2.3732499988,7.6004828164,0.491,0,0.491,6.9352142948,2.2794947047,7.3002255735
2019-11-05 10:30:00,0.494,0,0.494,7.0584823936,2.3200109695,7.4299814669,0.494,0,0.494,6.7762330578,2.2272400991,7.1328769029
2019-11-05 11:00:00,1.088,0,1.088,6.4886567478,2.132718337,6.8301649976,1.088,0,1.088,6.2368482049,2.0499528714,6.5651033736
2019-11-05 11:30:00,0.931,0,0.931,6.7784820565,2.2279793092,7.13524427,0.931,0,0.931,6.5067280479,2.1386580861,6.8491874188
2019-11-05 12:00:00,0.713,0,0.713,7.0129623836,2.3050492657,7.382065667,0.713,0,0.713,6.7354549006,2.213836967,7.089952527
2019-11-05 12:30:00,1.529,0,1.529,6.4325110911,2.114264152,6.7710643064,1.529,0,1.529,6.1750007409,2.029624593,6.5000007799
2019-11-05 13:00:00,1.583,0,1.583,6.1772497396,2.0303638031,6.5023681469,1.583,0,1.583,5.9373170551,1.9515017434000002,6.2498074264
2019-11-05 13:30:00,0.9510000000000001,0,0.9510000000000001,6.6482494334,2.185173916,6.9981572983,0.9510000000000001,0,0.9510000000000001,6.3845104033,2.0984870889,6.7205372667
2019-11-05 14:00:00,0.228,0,0.228,7.134573516,2.3450209119,7.5100773852,0.228,0,0.228,6.8504500146,2.2516340331,7.2110000154
2019-11-05 14:30:00,0.131,0,0.131,7.2414075356,2.3801355561,7.622534248,0.131,0,0.131,6.9536670099,2.2855598188,7.3196494841
2019-11-05 15:00:00,0.157,0,0.157,7.2414075356,2.3801355561,7.622534248,0.157,0,0.157,6.9536670099,2.2855598188,7.3196494841
2019-11-05 15:30:00,0.121,0,0.121,7.3521633167000005,2.4165392209,7.7391192807,0.121,0,0.121,7.0603068666,2.3206106447,7.4319019649
2019-11-05 16:00:00,0.234,0,0.234,7.4651184039,2.4536657626,7.8580193725,0.234,0,0.234,7.1704475791,2.3568121463000002,7.5478395569
2019-11-05 16:30:00,0.022,0,0.022,8.2759064557,2.7201589079,8.7114804797,0.022,0,0.022,7.9528700774,2.613981985,8.3714421867
2019-11-05 17:00:00,0.0,0,0.0,9.2352126682,3.035467612,9.7212764928,0.0,0,0.0,8.9426243227,2.9392984735,9.4132887608
2019-11-05 17:30:00,0.0,0,0.0,9.8996367803,3.2538532567000003,10.4206702951,0.0,0,0.0,9.8443750585,3.2356896071,10.3625000615
2019-11-05 18:00:00,0.0,0,0.0,9.8815483675,3.247907883,10.4016298606,0.0,0,0.0,9.7732380517,3.2123080037,10.2876190018
2019-11-05 18:30:00,0.0,0,0.0,9.7223542095,3.1955832936,10.2340570626,0.0,0,0.0,9.3351512723,3.0683158427,9.8264750235
2019-11-05 19:00:00,0.0,0,0.0,9.3930532805,3.0873473124,9.8874245058,0.0,0,0.0,9.0224318546,2.9655299407,9.4972966891
2019-11-05 19:30:00,0.0,0,0.0,8.8725367829,2.9162618132,9.339512403,0.0,0,0.0,8.5239795019,2.8016965752000003,8.972610002
2019-11-05 20:00:00,0.0,0,0.0,8.4344338781,2.7722643519,8.8783514507,0.0,0,0.0,8.1048268958,2.6639277759,8.5313967324
2019-11-05 20:30:00,0.0,0,0.0,8.2799147677,2.7214763764,8.7156997555,0.0,0,0.0,7.9559878727,2.6150067548,8.3747240766
2019-11-05 21:00:00,0.0,0,0.0,7.9683030658,2.619054563,8.3876874376,0.0,0,0.0,7.6566913638,2.5166327495000003,8.0596751198
2019-11-05 21:30:00,0.0,0,0.0,7.4509454998,2.4490073543,7.8431005261,0.0,0,0.0,7.1609599244,2.353693705,7.537852552
2019-11-05 22:00:00,0.0,0,0.0,6.9883886010000005,2.296972254,7.3561985274,0.0,0,0.0,6.6918956068,2.1995197195,7.0441006388
2019-11-05 22:30:00,0.0,0,0.0,6.2757186293,2.062728962,6.6060196098,0.0,0,0.0,6.0352284669,1.9836836682,6.3528720704
2019-11-05 23:00:00,0.0,0,0.0,5.768799458,1.8961126878,6.0724204821,0.0,0,0.0,5.5694408951,1.8305866969,5.8625693632
2019-11-05 23:30:00,0.0,0,0.0,5.3715444774,1.76554129,5.6542573446,0.0,0,0.0,5.1888947834,1.7055072388,5.4619945089
2019-11-06 00:00:00,0.0,0,0.0,5.2532818323,1.7266702383,5.5297703498,0.0,0,0.0,5.0476666168,1.6590877852,5.3133332809
2019-11-06 00:30:00,0.0,0,0.0,5.9425903877,1.9532350040000002,6.2553583028,0.0,0,0.0,5.7125662635,1.8776297306,6.0132276458
2019-11-06 01:00:00,0.0,0,0.0,5.6920606872,1.8708898736,5.9916428286,0.0,0,0.0,5.4713458512,1.7983444151999999,5.7593114223
2019-11-06 01:30:00,0.0,0,0.0,5.4646153096,1.7961321932,5.7522266417,0.0,0,0.0,5.2517130619,1.7261546084,5.5281190125
2019-11-06 02:00:00,0.0,0,0.0,5.2172155808,1.7148158347,5.4918058745,0.0,0,0.0,5.0178909141,1.649300985,5.2819904359
2019-11-06 02:30:00,0.0,0,0.0,5.3185070725,1.748108738,5.5984284974000005,0.0,0,0.0,5.1127236922,1.6804710118,5.3818144129
2019-11-06 03:00:00,0.0,0,0.0,5.0124332913,1.6475071511000001,5.2762455697,0.0,0,0.0,4.8205572397,1.5844405428,5.0742707787
2019-11-06 03:30:00,0.0,0,0.0,4.7628046383000004,1.5654581806999999,5.0134785666,0.0,0,0.0,4.5851324253,1.5070601483,4.8264551845
2019-11-06 04:00:00,0.0,0,0.0,4.5880731704,1.5080267245,4.8295507057,0.0,0,0.0,4.3993583541,1.445999164,4.6309035306
2019-11-06 04:30:00,0.0,0,0.0,4.4981553462,1.4784721648999999,4.7349003644,0.0,0,0.0,4.3226320887,1.4207804601,4.5501390406999995
2019-11-06 05:00:00,0.0,0,0.0,4.4981553462,1.4784721648999999,4.7349003644,0.0,0,0.0,4.3226320887,1.4207804601,4.5501390406999995
2019-11-06 05:30:00,0.0,0,0.0,4.7083728805,1.5475673271,4.9561819795,0.0,0,0.0,4.525156165,1.4873469049,4.7633222790000005
2019-11-06 06:00:00,0.0,0,0.0,5.1398011889,1.6893709546,5.410317041,0.0,0,0.0,4.9370892024,1.6227427467000002,5.1969360025
2019-11-06 06:30:00,0.0,0,0.0,5.8106402457,1.9098650897,6.1164634165,0.0,0,0.0,5.606654024,1.8428180609,5.9017410779
2019-11-06 07:00:00,0.0,0,0.0,6.6973055117,2.2012978692,7.0497952754,0.0,0,0.0,6.4315863492,2.1139602041,6.7700908938
2019-11-06 07:30:00,0.019,0,0.019,7.3303996306,2.4093858432,7.7162101375,0.019,0,0.019,7.0457831529,2.3158369309,7.4166138452
2019-11-06 08:00:00,0.067,0,0.067,7.7182673289,2.5368717905000002,8.1244919251,0.067,0,0.067,7.4107606913,2.4357992465000002,7.8008007276
2019-11-06 08:30:00,0.198,0,0.198,7.5363136595,2.4770665115,7.9329617468,0.198,0,0.198,7.2337147359,2.3776070551,7.6144365641
2019-11-06 09:00:00,0.5760000000000001,0,0.5760000000000001,6.9579139118,2.286955708,7.3241199072,0.5760000000000001,0,0.5760000000000001,6.6831171403,2.1966343771,7.0348601477
2019-11-06 09:30:00,1.052,0,1.052,6.734571624,2.213546648,7.0890227621,1.052,0,1.052,6.4661134483,2.1253087127,6.8064352088
2019-11-06 10:00:00,0.552,0,0.552,7.1603761193,2.3535018175,7.5372380204,0.552,0,0.552,6.8717835805,2.2586460371,7.2334564005
2019-11-06 10:30:00,0.317,0,0.317,7.2769910126,2.3918312794,7.6599905396,0.317,0,0.317,6.9864180122,2.2963245527,7.3541242233
2019-11-06 11:00:00,0.333,0,0.333,7.2419031446,2.3802984549,7.6230559417,0.333,0,0.333,6.9515868342000005,2.2848760982,7.3174598254
2019-11-06 11:30:00,0.386,0,0.386,7.2419031446,2.3802984549,7.6230559417,0.386,0,0.386,6.9515868342000005,2.2848760982,7.3174598254
2019-11-06 12:00:00,0.776,0,0.776,6.9270216079,2.2768018987,7.2916016925000005,0.776,0,0.776,6.6548667681,2.1873489288,7.0051229138
2019-11-06 12:30:00,1.034,0,1.034,6.8248033997,2.2432043985,7.1840035787,1.034,0,1.034,6.5522437797,2.1536183836,6.8970987155
2019-11-06 13:00:00,1.119,0,1.119,6.6683946565,2.1917953307,7.0193627963,1.119,0,1.119,6.4114562641,2.1073437651,6.7489013307
2019-11-06 13:30:00,0.518,0,0.518,7.146496105,2.3489396774,7.5226274790000005,0.518,0,0.518,6.8592617192,2.2545303004,7.2202754939
2019-11-06 14:00:00,0.444,0,0.444,7.0460200975,2.3159148108,7.4168632604999996,0.444,0,0.444,6.7670030803,2.2242063522,7.1231611371
2019-11-06 14:30:00,0.40700000000000003,0,0.40700000000000003,6.9248703488,2.2760948141,7.2893372093,0.40700000000000003,0,0.40700000000000003,6.6560686035,2.187743953,7.0063880037
2019-11-06 15:00:00,0.308,0,0.308,6.9843868708,2.2956569489,7.3519861798,0.308,0,0.308,6.7058615136,2.204110091,7.0588015932
2019-11-06 15:30:00,0.098,0,0.098,7.3045200203,2.4008796266,7.6889684424,0.098,0,0.098,7.0128593786,2.3050154096,7.3819572406
2019-11-06 16:00:00,0.193,0,0.193,7.561492967,2.4853425497,7.9594662811,0.193,0,0.193,7.2604993428,2.3864107296,7.6426308871
2019-11-06 16:30:00,0.021,0,0.021,8.1603611039,2.6821809873999998,8.5898537935,0.021,0,0.021,7.8368666327,2.5758534966,8.2493332976
2019-11-06 17:00:00,0.0,0,0.0,9.2044526583,3.0253572856,9.688897535,0.0,0,0.0,8.997494757,2.9573335131,9.471047112699999
2019-11-06 17:30:00,0.0,0,0.0,9.9061135938,3.2559820824,10.4274879935,0.0,0,0.0,9.5404801798,3.1358041909,10.0426107156
2019-11-06 18:00:00,0.0,0,0.0,10.0103297052,3.2902362617,10.5371891634,0.0,0,0.0,9.6202014902,3.1620073184,10.1265278844
2019-11-06 18:30:00,0.0,0,0.0,10.0191805715,3.2931454008,10.5465058647,0.0,0,0.0,9.6286999014,3.1648006111,10.1354735804
2019-11-06 19:00:00,0.0,0,0.0,9.7461727313,3.2034120631,10.2591291909,0.0,0,0.0,9.3603299217,3.0765916645,9.852978865
2019-11-06 19:30:00,0.0,0,0.0,9.2474508542,3.0394901092,9.7341587939,0.0,0,0.0,8.8799603873,2.9187018339,9.3473267235
2019-11-06 20:00:00,0.0,0,0.0,8.7369600729,2.8716999036,9.1968000768,0.0,0,0.0,8.3893179903,2.7574354767,8.8308610424
2019-11-06 20:30:00,0.0,0,0.0,8.3856881314,2.7562423998,8.8270401383,0.0,0,0.0,8.0537469161,2.6471385984999998,8.4776283327
2019-11-06 21:00:00,0.0,0,0.0,7.9740213276,2.6209340647,8.3937066606,0.0,0,0.0,7.6591397908,2.5174375086,8.0622524114
2019-11-06 21:30:00,0.0,0,0.0,7.5752933417,2.4898785135,7.9739929912,0.0,0,0.0,7.2821432402,2.3935247347,7.665413937
2019-11-06 22:00:00,0.0,0,0.0,6.9863910268,2.2963156831,7.3540958177,0.0,0,0.0,6.7141598383000005,2.2068376185,7.0675366718
2019-11-06 22:30:00,0.0,0,0.0,6.4923458428,2.1339308838,6.8340482556,0.0,0,0.0,6.1993935242,2.0376421131,6.5256773939
2019-11-06 23:00:00,0.0,0,0.0,5.8217355033,1.9135119245,6.1281426351,0.0,0,0.0,5.5934394289,1.8384746336000002,5.8878309778
2019-11-06 23:30:00,0.0,0,0.0,5.5028064929,1.8086850281,5.7924278873,0.0,0,0.0,5.2847266778,1.7370056592,5.5628701871
2019-11-07 00:00:00,0.0,0,0.0,5.271102037,1.7325274563000002,5.54852846,0.0,0,0.0,5.0686250205,1.6659764793,5.3353947584
2019-11-07 00:30:00,0.0,0,0.0,6.1085256182,2.0077752768,6.4300269665,0.0,0,0.0,5.8659085493,1.9280309026,6.1746405782
2019-11-07 01:00:00,0.0,0,0.0,5.9204219213,1.9459485815000002,6.2320230751,0.0,0,0.0,5.6882485126999995,1.8696368724,5.9876300133
2019-11-07 01:30:00,0.0,0,0.0,5.5665416152,1.8296337497000001,5.8595174897,0.0,0,0.0,5.3485197198,1.7579734181000002,5.6300207577
2019-11-07 02:00:00,0.0,0,0.0,5.3579777565,1.7610821244000001,5.6399765857,0.0,0,0.0,5.1491769531,1.6924526193,5.4201862665
2019-11-07 02:30:00,0.0,0,0.0,5.4283878042,1.784224788,5.7140924254000005,0.0,0,0.0,5.2152976463,1.7141854401,5.4897869961
2019-11-07 03:00:00,0.0,0,0.0,5.2103859832,1.7125710545000001,5.4846168245,0.0,0,0.0,5.007208993,1.6457900073,5.2707463084
2019-11-07 03:30:00,0.0,0,0.0,4.9500461202,1.6270014796,5.2105748634,0.0,0,0.0,4.7626841915,1.5654185916999999,5.0133517805
2019-11-07 04:00:00,0.0,0,0.0,4.8897180631,1.6071726062,5.1470716454,0.0,0,0.0,4.6536136785,1.5295688478,4.8985407142
2019-11-07 04:30:00,0.0,0,0.0,4.6961337072,1.5435445052999999,4.9432986392,0.0,0,0.0,4.5147714119,1.4839336016,4.7523909599
2019-11-07 05:00:00,0.0,0,0.0,4.6248614446000005,1.5201184455,4.8682752048,0.0,0,0.0,4.4455477324,1.4611808785,4.6795239288
2019-11-07 05:30:00,0.0,0,0.0,4.7928722435,1.5753409245999999,5.0451286774,0.0,0,0.0,4.6103130492,1.5153366192000002,4.8529611044
2019-11-07 06:00:00,0.0,0,0.0,5.0788768214,1.6693460833,5.3461861278,0.0,0,0.0,4.8864238757,1.6060898591,5.1436040797
2019-11-07 06:30:00,0.0,0,0.0,5.8439990766,1.9208296071,6.1515779753,0.0,0,0.0,5.638706369,1.8533531572,5.9354803884
2019-11-07 07:00:00,0.0,0,0.0,6.8721103665,2.2587534465,7.2338003858,0.0,0,0.0,6.6009941337,2.1696418501,6.9484148776
2019-11-07 07:30:00,0.015,0,0.015,7.4575954144,2.4511930756,7.8501004362,0.015,0,0.015,7.1659601126,2.3553371874,7.543115908
2019-11-07 08:00:00,0.123,0,0.123,7.7789843699,2.5568285168,8.1884045999,0.123,0,0.123,7.4668230883,2.4542260653,7.8598137771
2019-11-07 08:30:00,0.319,0,0.319,7.4485046418,2.4482050831,7.8405312019,0.319,0,0.319,7.122137218,2.3409332984,7.4969865452
2019-11-07 09:00:00,0.705,0,0.705,6.8536211225,2.2526763259,7.2143380237,0.705,0,0.705,6.5648449516,2.1577601886,6.910363107
2019-11-07 09:30:00,1.098,0,1.098,6.3650223722,2.0920816829,6.7000235497,1.098,0,1.098,6.1108216767,2.0085299547,6.4324438702
2019-11-07 10:00:00,0.848,0,0.848,6.6922184438,2.1996258309,7.0444404672,0.848,0,0.848,6.4307705359,2.1136920592,6.7692321431
2019-11-07 10:30:00,1.103,0,1.103,6.4921954488,2.1338814517,6.8338899461,1.103,0,1.103,6.2401585177,2.0510409186,6.5685879134
2019-11-07 11:00:00,1.7389999999999999,0,1.7389999999999999,5.7198750156,1.8800320012,6.0209210691,1.7389999999999999,0,1.7389999999999999,5.502762724,1.808670642,5.7923818148
2019-11-07 11:30:00,0.867,0,0.867,6.7416016372000005,2.2158573016,7.096422776,0.867,0,0.867,6.4782101258,2.1292846984000002,6.8191685535
2019-11-07 12:00:00,2.2,0,2.2,5.6502126596,1.8571350921,5.9475922733,2.2,0,2.2,5.4237430328,1.7826981255,5.7092031924
2019-11-07 12:30:00,2.185,0,2.185,5.6710229729,1.8639751113,5.9694978662,2.185,0,2.185,5.4512674332,1.7917449584,5.7381762455
2019-11-07 13:00:00,1.192,0,1.192,6.4906615619,2.1333772875,6.8322753283,1.192,0,1.192,6.2393084792,2.0507615244,6.567693136
2019-11-07 13:30:00,0.24,0,0.24,7.482264633,2.4593014556,7.8760680347,0.24,0,0.24,7.1876543607,2.3624677419,7.5659519586
2019-11-07 14:00:00,0.251,0,0.251,7.3532881451,2.4169089341,7.7403033106,0.251,0,0.251,7.0587427035,2.3200965292,7.4302554774
2019-11-07 14:30:00,0.269,0,0.269,7.2836004492,2.3940036961,7.6669478412,0.269,0,0.269,6.9999814422,2.3007826366,7.3684015181
2019-11-07 15:00:00,0.583,0,0.583,6.8921311937,2.2653339742,7.2548749408,0.583,0,0.583,6.6190904446,2.1755898199,6.9674636259
2019-11-07 15:30:00,0.47400000000000003,0,0.47400000000000003,6.9804496422,2.2943628444,7.3478417287,0.47400000000000003,0,0.47400000000000003,6.7030560243,2.2031879713,7.0558484466
2019-11-07 16:00:00,0.10200000000000001,0,0.10200000000000001,7.8853092879,2.5917758273000002,8.3003255662,0.10200000000000001,0,0.10200000000000001,7.5712629807,2.4885537979,7.9697505060000005
2019-11-07 16:30:00,0.034,0,0.034,8.5127957191,2.7980206435,8.9608375991,0.034,0,0.034,8.174203931,2.6867309046,8.6044251906
2019-11-07 17:00:00,0.001,0,0.001,9.3914539048,3.086821623,9.8857409524,0.001,0,0.001,9.0200383856,2.9647432454000002,9.494777248
2019-11-07 17:30:00,0.0,0,0.0,10.0005369844,3.28701755,10.5268810362,0.0,0,0.0,9.6058959629,3.1573053189999998,10.1114694347
2019-11-07 18:00:00,0.0,0,0.0,10.2170394729,3.3581784767,10.7547783925,0.0,0,0.0,9.8196337692,3.2275575386,10.3364565992
2019-11-07 18:30:00,0.0,0,0.0,10.2260891093,3.3611529484,10.7643043256,0.0,0,0.0,9.8283237106,3.2304137842,10.3456039059
2019-11-07 19:00:00,0.0,0,0.0,9.9043374969,3.2553983076,10.4256184178,0.0,0,0.0,9.519283186100001,3.128837076,10.0202980907
2019-11-07 19:30:00,0.0,0,0.0,9.4620656844,3.1100305926,9.9600691415,0.0,0,0.0,9.0864365013,2.9865672507000003,9.5646700014
2019-11-07 20:00:00,0.0,0,0.0,8.8959617135,2.9239612155,9.3641702248,0.0,0,0.0,8.5464655398,2.8090873784,8.9962795155
2019-11-07 20:30:00,0.0,0,0.0,8.5513498884,2.8106927861,9.0014209352,0.0,0,0.0,8.2163840101,2.7005948262,8.6488252738
2019-11-07 21:00:00,0.0,0,0.0,7.968072703,2.6189788464,8.3874449505,0.0,0,0.0,7.8356671009,2.5754592295,8.2480706326
2019-11-07 21:30:00,0.0,0,0.0,7.6891679054,2.5273072725,8.093860953,0.0,0,0.0,7.6420656323,2.5118255041,8.044279613
2019-11-07 22:00:00,0.0,0,0.0,7.1042837752,2.3350651556,7.4781934476,0.0,0,0.0,6.8863747575000005,2.2634419251,7.2488155342
2019-11-07 22:30:00,0.0,0,0.0,6.5367538588,2.1485270929,6.8807935356000005,0.0,0,0.0,6.2994917368,2.0705428046,6.6310439335
2019-11-07 23:00:00,0.0,0,0.0,6.0054860022,1.9739077928,6.3215642129,0.0,0,0.0,5.7872126823,1.902164822,6.0918028235
2019-11-07 23:30:00,0.0,0,0.0,5.6120738015,1.8445994556,5.9074461068,0.0,0,0.0,5.4090004745,1.7778524809,5.69368471
2019-11-08 00:00:00,0.0,0,0.0,5.3975228147,1.7740799565,5.6816029627999995,0.0,0,0.0,5.2070381542,1.7114706763,5.4810927939
2019-11-08 00:30:00,0.0,0,0.0,6.1707492317,2.0282271895,6.495525507,0.0,0,0.0,5.9457144357,1.954261829,6.2586467745
2019-11-08 01:00:00,0.0,0,0.0,6.0503692237,1.9886601943,6.3688097092,0.0,0,0.0,5.830154933,1.9162792572,6.1370051927
2019-11-08 01:30:00,0.0,0,0.0,5.7766778643,1.8987021947,6.0807135414,0.0,0,0.0,5.5654668084,1.8292804778,5.8583861141
2019-11-08 02:00:00,0.0,0,0.0,5.5721618083,1.8314810179,5.8654334824,0.0,0,0.0,5.3726261951,1.7658968334,5.6553959948
2019-11-08 02:30:00,0.0,0,0.0,5.5517631861,1.824776315,5.8439612486,0.0,0,0.0,5.3500022687,1.7584607084,5.6315813355
2019-11-08 03:00:00,0.0,0,0.0,5.4416106264,1.7885709195000001,5.7280111857,0.0,0,0.0,5.2483800419,1.7250590977,5.5246105704
2019-11-08 03:30:00,0.0,0,0.0,5.4071184108,1.7772338764,5.6917035903,0.0,0,0.0,5.2769381129,1.7344456817,5.5546716978
2019-11-08 04:00:00,0.0,0,0.0,5.1427866902,1.6903522414,5.4134596739,0.0,0,0.0,4.9917029467,1.6406934164,5.2544241544
2019-11-08 04:30:00,0.0,0,0.0,5.0282911344,1.6527193721,5.2929380362,0.0,0,0.0,4.8376409418,1.5900556841,5.092253623
2019-11-08 05:00:00,0.0,0,0.0,4.9045962063,1.6120628153,5.1627328488,0.0,0,0.0,4.7136998547,1.5493182187999999,4.9617893208
2019-11-08 05:30:00,0.0,0,0.0,4.9887358744,1.6397181869000002,5.2513009204,0.0,0,0.0,4.7944939974,1.5758739693,5.0468357867
2019-11-08 06:00:00,0.0,0,0.0,5.3298425656,1.7518345344,5.6103605953999995,0.0,0,0.0,5.1250365816,1.6845180628,5.3947753491
2019-11-08 06:30:00,0.0,0,0.0,5.9626049622,1.9598134765,6.2764262760000005,0.0,0,0.0,5.7807467288000005,1.9000395658,6.0849965567
2019-11-08 07:00:00,0.0,0,0.0,6.7905649122,2.2319507518,7.1479630655,0.0,0,0.0,6.5264586181,2.1451432109,6.8699564401
2019-11-08 07:30:00,0.0,0,0.0,7.7811856506,2.5575520428000003,8.1907217375,0.0,0,0.0,7.4758144758,2.4571813915,7.8692783956
2019-11-08 08:00:00,0.001,0,0.001,8.2694095678,2.7180234841,8.7046416503,0.001,0,0.001,7.944191325,2.611129417,8.3623066579
2019-11-08 08:30:00,0.058,0,0.058,8.1425817062,2.676337182,8.5711386382,0.058,0,0.058,7.8296582529,2.5734842167,8.2417455294
2019-11-08 09:00:00,0.138,0,0.138,7.9337604994,2.6077009704,8.3513268414,0.138,0,0.138,7.6208357297,2.5048475725,8.0219323471
2019-11-08 09:30:00,0.55,0,0.55,7.5374769914,2.4774488802,7.9341863067,0.55,0,0.55,7.2413578431,2.3801192229,7.6224819401
2019-11-08 10:00:00,0.8290000000000001,0,0.8290000000000001,7.2588107837999996,2.3858557271,7.6408534566,0.8290000000000001,0,0.8290000000000001,6.9743196892,2.2923480263,7.3413891466
2019-11-08 10:30:00,1.201,0,1.201,6.8531406516,2.2525184027,7.2138322649,1.201,0,1.201,6.4389800064,2.1163903817,6.7778736909
2019-11-08 11:00:00,1.655,0,1.655,6.1570459385,2.0237231348,6.4811009879,1.655,0,1.655,5.9238191138000005,1.9470651847,6.2355990672
2019-11-08 11:30:00,2.349,0,2.349,5.708882763,1.8764190225,6.0093502769,2.349,0,2.349,5.4911899573,1.8048668575,5.7801999550000005
2019-11-08 12:00:00,1.203,0,1.203,6.4903476104,2.1332740966,6.8319448530999995,1.203,0,1.203,6.2501457305,2.0543235567,6.579100769
2019-11-08 12:30:00,2.24,0,2.24,5.5971025259000005,1.8396786352999999,5.8916868693,2.24,0,2.24,5.3967938811,1.7738403676,5.6808356643
2019-11-08 13:00:00,1.819,0,1.819,5.8714119156,1.9298397716000002,6.1804335954,1.819,0,1.819,5.6559404650000005,1.8590177307,5.9536215421000005
2019-11-08 13:30:00,1.276,0,1.276,6.0264947566,1.9808130364,6.3436786912,1.276,0,1.276,5.8117127488,1.9102176044,6.1175923672
2019-11-08 14:00:00,1.832,0,1.832,5.5829039528,1.83501179,5.8767410029,1.832,0,1.832,5.3787466045,1.7679085147,5.661838531
2019-11-08 14:30:00,1.359,0,1.359,5.7882562256,1.9025078181000001,6.0929012901,1.359,0,1.359,5.5738763654,1.8320445655,5.8672382794
2019-11-08 15:00:00,0.974,0,0.974,6.1066679071,2.0071646767,6.4280714811,0.974,0,0.974,5.8781694426,1.9320608633,6.1875467816
2019-11-08 15:30:00,0.497,0,0.497,6.5211010385,2.1433822596,6.8643168826,0.497,0,0.497,6.2746155208,2.0623663878,6.604858443
2019-11-08 16:00:00,0.267,0,0.267,7.3193652545,2.4057590192,7.7045950048,0.267,0,0.267,7.2525014769,2.3837819583,7.634212081
2019-11-08 16:30:00,0.07,0,0.07,8.1544388065,2.6802344223,8.5836197963,0.07,0,0.07,8.0230826713,2.6370597486,8.4453501803
2019-11-08 17:00:00,0.002,0,0.002,9.0399950403,2.9713026806,9.515784253,0.002,0,0.002,8.6829926607,2.8539616729,9.1399922744
2019-11-08 17:30:00,0.0,0,0.0,9.6322053644,3.1659528011,10.1391635414,0.0,0,0.0,9.5343788576,3.1337987833,10.0361882712
2019-11-08 18:00:00,0.0,0,0.0,9.8986277914,3.2535216181,10.4196082015,0.0,0,0.0,9.559781288,3.1421481583,10.0629276715
2019-11-08 18:30:00,0.0,0,0.0,9.9253143296,3.2622930591,10.4476992943,0.0,0,0.0,9.5428463344,3.1365819083,10.0451014046
2019-11-08 19:00:00,0.0,0,0.0,9.5658898501,3.1441559456,10.069357737,0.0,0,0.0,9.1863438419,3.0194052055,9.669835623099999
2019-11-08 19:30:00,0.0,0,0.0,9.1801510328,3.0173697276,9.6633168767,0.0,0,0.0,8.8195967885,2.8988612785,9.2837860932
2019-11-08 20:00:00,0.0,0,0.0,8.7319174322,2.8700424677000003,9.1914920339,0.0,0,0.0,8.386857716,2.7566268237,8.82827128
2019-11-08 20:30:00,0.0,0,0.0,8.3015744614,2.7285955734,8.7384994331,0.0,0,0.0,7.9765161562,2.6217540753,8.396332796
2019-11-08 21:00:00,0.0,0,0.0,8.0017635854,2.6300525039,8.4229090372,0.0,0,0.0,7.6923502023,2.528353243,8.0972107393
2019-11-08 21:30:00,0.0,0,0.0,7.5626480717,2.4857222142,7.9606821808,0.0,0,0.0,7.2674566271,2.3886974784,7.6499543444
2019-11-08 22:00:00,0.0,0,0.0,7.1585118265,2.3528890541,7.5352756068,0.0,0,0.0,6.8348705813,2.246513321,7.1946006119
2019-11-08 22:30:00,0.0,0,0.0,6.6080458668,2.1719596427,6.9558377545,0.0,0,0.0,6.3542354716,2.0885362001,6.6886689174
2019-11-08 23:00:00,0.0,0,0.0,5.9951930651000005,1.970524668,6.3107295422,0.0,0,0.0,5.7595464443,1.8930713693,6.0626804676
2019-11-08 23:30:00,0.0,0,0.0,5.7758936437,1.8984444339,6.079888046,0.0,0,0.0,5.550055869,1.824215147,5.8421640727
2019-11-09 00:00:00,0.0,0,0.0,5.6490779585,1.8567621339,5.946397851,0.0,0,0.0,5.4305321523,1.7849296011,5.716349634
2019-11-09 00:30:00,0.0,0,0.0,6.4571092263,2.1223491681,6.7969570803,0.0,0,0.0,6.2190539983,2.0441041985,6.5463726297000004
2019-11-09 01:00:00,0.0,0,0.0,6.3364896411,2.0827034277,6.6699890959,0.0,0,0.0,6.0963700336,2.0037799293,6.4172316144
2019-11-09 01:30:00,0.0,0,0.0,5.9811781241,1.9659181796,6.2959769727,0.0,0,0.0,5.7565678538,1.8920923539,6.0595451093
2019-11-09 02:00:00,0.0,0,0.0,5.750365172,1.890053631,6.0530159705,0.0,0,0.0,5.5354156576,1.8194031422,5.8267533238
2019-11-09 02:30:00,0.0,0,0.0,5.7831293379,1.9008226916000002,6.0875045662,0.0,0,0.0,5.5670832968,1.8298117919,5.8600876807999995
2019-11-09 03:00:00,0.0,0,0.0,5.6502126596,1.8571350921,5.9475922733,0.0,0,0.0,5.4337835581,1.7859982865,5.7197721664
2019-11-09 03:30:00,0.0,0,0.0,5.4169512805,1.7804657844,5.7020539795000005,0.0,0,0.0,5.2120600623,1.7131212976999999,5.4863790129
2019-11-09 04:00:00,0.0,0,0.0,5.2034619369,1.7102952305999999,5.4773283547,0.0,0,0.0,5.0084861899,1.6462098016,5.2720907263
2019-11-09 04:30:00,0.0,0,0.0,5.1550080927,1.6943692221000002,5.4263243081,0.0,0,0.0,4.9638047004,1.6315237061999999,5.2250575794
2019-11-09 05:00:00,0.0,0,0.0,5.0318360881,1.6538845420000001,5.2966695665,0.0,0,0.0,4.8468310995,1.5930763428999999,5.1019274731
2019-11-09 05:30:00,0.0,0,0.0,5.1545865289,1.6942306608000002,5.4258805567,0.0,0,0.0,4.9635513014,1.631440418,5.2247908436
2019-11-09 06:00:00,0.0,0,0.0,5.3204661432,1.7487526534,5.6004906771,0.0,0,0.0,5.1241431032,1.6842243907,5.3938348455
2019-11-09 06:30:00,0.0,0,0.0,5.6465163246,1.8559201655000002,5.9437013943,0.0,0,0.0,5.436782223,1.7869839,5.7229286558
2019-11-09 07:00:00,0.0,0,0.0,5.9260177618,1.9477878453000002,6.2379134335,0.0,0,0.0,5.707877065,1.8760884656,6.0082916474
2019-11-09 07:30:00,0.002,0,0.002,6.1864741226,2.0333957112,6.5120780238,0.002,0,0.002,5.9581530374,1.9583501996,6.2717400393
2019-11-09 08:00:00,0.057,0,0.057,6.721988552,2.2094107922,7.0757774232,0.057,0,0.057,6.470021388,2.1265931904,6.8105488294
2019-11-09 08:30:00,0.058,0,0.058,7.1400475933,2.3468201541,7.5158395719,0.058,0,0.058,6.8617631296,2.2553524742,7.2229085575
2019-11-09 09:00:00,0.051000000000000004,0,0.051000000000000004,7.6320517633,2.5085341045,8.0337386982,0.051000000000000004,0,0.051000000000000004,7.3388835619,2.4121743765,7.7251405914
2019-11-09 09:30:00,0.044,0,0.044,8.0466007343,2.6447897621000003,8.4701060361,0.044,0,0.044,7.7290351423,2.5404109997,8.1358264656
