Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-09 10:00:00,0.047,0,0.047,8.2066969271,2.6974108359,8.6386283443,0.047,0,0.047,7.8932265268,2.5943780979,8.3086595019
2019-11-09 10:30:00,0.07100000000000001,0,0.07100000000000001,8.2677470069,2.7174770268,8.7028915862,0.07100000000000001,0,0.07100000000000001,7.9417399362,2.6103236845,8.3597262486
2019-11-09 11:00:00,0.056,0,0.056,8.4884569065,2.7900208627,8.9352177964,0.056,0,0.056,8.1600099652,2.6820655737,8.5894841739
2019-11-09 11:30:00,0.07,0,0.07,8.6659790547,2.8483695711,9.1220832154,0.07,0,0.07,8.3240677392,2.7359887563000003,8.762176567600001
2019-11-09 12:00:00,0.34600000000000003,0,0.34600000000000003,8.4172478292,2.7666155708,8.8602608728,0.34600000000000003,0,0.34600000000000003,8.0840231642,2.6570899199999998,8.5094980676
2019-11-09 12:30:00,0.527,0,0.527,8.2269497625,2.704067621,8.6599471184,0.527,0,0.527,7.6135075613000005,2.5024389201,8.0142184856
2019-11-09 13:00:00,1.041,0,1.041,7.3331287711,2.4102828683,7.719082917,1.041,0,1.041,6.8739025888,2.2593425215,7.2356869355
2019-11-09 13:30:00,2.084,0,2.084,6.022083968,1.9793632803,6.3390357558,2.084,0,2.084,5.7829707167,1.9007705553,6.0873375965
2019-11-09 14:00:00,1.3559999999999999,0,1.3559999999999999,6.3850978284,2.0986801662,6.7211556088,1.3559999999999999,0,1.3559999999999999,6.1316293573,2.0153691086,6.4543466919
2019-11-09 14:30:00,0.276,0,0.276,6.900424253,2.268059771,7.2636044769,0.276,0,0.276,6.6359283168,2.1811241608,6.9851877018
2019-11-09 15:00:00,0.562,0,0.562,6.7362874975,2.2141106283,7.0908289447,0.562,0,0.562,6.4706726564,2.126807252,6.8112343751
2019-11-09 15:30:00,0.451,0,0.451,6.9186765525,2.2740590117,7.2828174236,0.451,0,0.451,6.7195447323,2.2086075475,7.0732049813
2019-11-09 16:00:00,0.081,0,0.081,7.6456602786,2.5130070072,8.0480634512,0.081,0,0.081,7.5415343377,2.4787824655,7.9384571976
2019-11-09 16:30:00,0.013000000000000001,0,0.013000000000000001,8.1290363761,2.6718850472,8.5568803959,0.013000000000000001,0,0.013000000000000001,7.8093343341,2.5668040677,8.2203519307
2019-11-09 17:00:00,0.0,0,0.0,8.8252423215,2.9007168754,9.2897287595,0.0,0,0.0,8.4759926359,2.785924055,8.9220975115
2019-11-09 17:30:00,0.0,0,0.0,9.4613795325,3.1098050654,9.9593468763,0.0,0,0.0,9.0925931105,2.9885908303,9.5711506427
2019-11-09 18:00:00,0.0,0,0.0,9.5676471889,3.1447335549,10.0712075672,0.0,0,0.0,9.1886385841,3.0201594508,9.6722511411
2019-11-09 18:30:00,0.0,0,0.0,9.490434858,3.1193550891,9.9899314295,0.0,0,0.0,9.1129111057,2.9952690324,9.592538006
2019-11-09 19:00:00,0.0,0,0.0,9.141128569,3.004543664,9.6222405989,0.0,0,0.0,8.7867852337,2.8880766419,9.2492476144
2019-11-09 19:30:00,0.0,0,0.0,8.6034809804,2.8278274475,9.0562957688,0.0,0,0.0,8.271067521500001,2.7185684272,8.7063868647
2019-11-09 20:00:00,0.0,0,0.0,8.0577664171,2.6484597446,8.4818593865,0.0,0,0.0,7.7365574736,2.5428834704,8.1437447091
2019-11-09 20:30:00,0.0,0,0.0,7.8297329563,2.5735087705,8.2418241645,0.0,0,0.0,7.520406782,2.4718381737,7.9162176653
2019-11-09 21:00:00,0.0,0,0.0,7.5337526838,2.4762247595,7.9302659829,0.0,0,0.0,7.2324915096,2.3772050001,7.6131489575
2019-11-09 21:30:00,0.0,0,0.0,7.1269228397,2.3425062562,7.5020240418,0.0,0,0.0,6.8434361268,2.2493286797,7.2036169756
2019-11-09 22:00:00,0.0,0,0.0,6.735577322,2.2138772049,7.0900813916,0.0,0,0.0,6.4669249834,2.1255754514,6.8072894562
2019-11-09 22:30:00,0.0,0,0.0,6.3108700116,2.0742826627,6.6430210648,0.0,0,0.0,6.0637611981,1.9930619234,6.3829065243
2019-11-09 23:00:00,0.0,0,0.0,5.9640819166,1.960298928,6.2779809648,0.0,0,0.0,5.7298911883,1.8833241580000002,6.0314644088
2019-11-09 23:30:00,0.0,0,0.0,5.6188329739,1.8468210882,5.9145610251,0.0,0,0.0,5.3962791849,1.7736711952,5.6802938788
2019-11-10 00:00:00,0.0,0,0.0,5.4977720794,1.8070302964,5.7871285047,0.0,0,0.0,5.2858209009,1.7373653129000002,5.5640220009
2019-11-10 00:30:00,0.0,0,0.0,6.3108700116,2.0742826627,6.6430210648,0.0,0,0.0,6.0624484594,1.9926304471,6.3815246941
2019-11-10 01:00:00,0.0,0,0.0,6.1748072362,2.0295609911,6.4997970907,0.0,0,0.0,5.9369873072,1.9513933605,6.2494603234
2019-11-10 01:30:00,0.0,0,0.0,5.8591944622,1.9258240889,6.1675731181,0.0,0,0.0,5.6292842031,1.8502562410999999,5.925562319
2019-11-10 02:00:00,0.0,0,0.0,5.6506062508,1.8572644593,5.9480065798,0.0,0,0.0,5.4304768653,1.7849114292000001,5.7162914371
2019-11-10 02:30:00,0.0,0,0.0,5.7373549417,1.8857773751,6.0393209912,0.0,0,0.0,5.5166588637,1.8132380822,5.8070093302
2019-11-10 03:00:00,0.0,0,0.0,5.5597577611,1.8274040047,5.8523765906000005,0.0,0,0.0,5.3431486476,1.7562080321,5.6243669975
2019-11-10 03:30:00,0.0,0,0.0,5.2428141486,1.723229677,5.5187517354,0.0,0,0.0,5.037572779,1.6557701011,5.3027081884000005
2019-11-10 04:00:00,0.0,0,0.0,5.1254660436,1.6846592202,5.3952274143,0.0,0,0.0,4.9255045884,1.6189350681999999,5.184741672
2019-11-10 04:30:00,0.0,0,0.0,5.0894978608,1.6728370502,5.3573661693,0.0,0,0.0,4.8909396439,1.6075741203,5.1483575199
2019-11-10 05:00:00,0.0,0,0.0,4.9974830774,1.6425932534,5.2605085025000005,0.0,0,0.0,4.8091299306,1.5806845679000001,5.0622420322
2019-11-10 05:30:00,0.0,0,0.0,4.9029958434,1.6115368015,5.1610482562,0.0,0,0.0,4.7188310206,1.5510047515,4.967190548
2019-11-10 06:00:00,0.0,0,0.0,4.9678910067,1.6328668102,5.2293589544,0.0,0,0.0,4.7758036796,1.5697307589,5.027161768
2019-11-10 06:30:00,0.0,0,0.0,5.1829185153,1.7035429344000002,5.4557037003,0.0,0,0.0,4.986355898,1.6389359264,5.2487956821
2019-11-10 07:00:00,0.0,0,0.0,5.5505241636000004,1.8243690680000002,5.8426570143,0.0,0,0.0,5.3368738952,1.7541456207000001,5.6177619949
2019-11-10 07:30:00,0.0,0,0.0,5.5037585493,1.8089979539,5.7934300519,0.0,0,0.0,5.2908335945000005,1.7390129056,5.5692985205
2019-11-10 08:00:00,0.017,0,0.017,5.8885824974,1.9354834689,6.198507892,0.017,0,0.017,5.6643108604,1.8617689466,5.9624324846
2019-11-10 08:30:00,0.082,0,0.082,6.2950322429,2.0690770398,6.6263497294,0.082,0,0.082,6.0481755121,1.9879391561,6.3665005390000005
2019-11-10 09:00:00,0.154,0,0.154,6.7522661165,2.2193625464,7.1076485437,0.154,0,0.154,6.4926913869,2.1340444587,6.8344119862
2019-11-10 09:30:00,0.227,0,0.227,7.075949156,2.3257520166,7.4483675327,0.227,0,0.227,6.8069430461,2.2373339841,7.1652032064
2019-11-10 10:00:00,0.23,0,0.23,7.4682197448,2.4546851241,7.8612839418,0.23,0,0.23,7.1761520191,2.358687105,7.5538442307
2019-11-10 10:30:00,0.197,0,0.197,7.5590129474,2.4845274067,7.9568557341,0.197,0,0.197,7.2613000179,2.3866738988,7.6434737031
2019-11-10 11:00:00,0.266,0,0.266,7.4494214856,2.4485064351,7.8414963006,0.266,0,0.266,7.1536738795,2.3512988978,7.530183031
2019-11-10 11:30:00,0.435,0,0.435,7.4758144758,2.4571813915,7.8692783956,0.435,0,0.435,7.1790190482,2.3596294519,7.556862156
2019-11-10 12:00:00,0.858,0,0.858,7.3122391472,2.4034167808999998,7.6970938391,0.858,0,0.858,7.0233918929,2.3084772796,7.3930440978
2019-11-10 12:30:00,2.412,0,2.412,5.9923750704,1.9695984379,6.307763232,2.412,0,2.412,5.762459875,1.8940289676000002,6.0657472368
2019-11-10 13:00:00,2.196,0,2.196,6.0480781015,1.9879071389,6.3663980016,2.196,0,2.196,5.815919831,1.9116004054,6.1220208747000004
2019-11-10 13:30:00,1.881,0,1.881,5.9669683619,1.9612476567,6.2810193283,1.881,0,1.881,5.7456091683,1.8884904082,6.0480096509
2019-11-10 14:00:00,1.459,0,1.459,6.0611205827,1.9921939951,6.3801269291,1.459,0,1.459,5.8373876654,1.9186565414,6.1446185952
2019-11-10 14:30:00,1.073,0,1.073,6.1785463528,2.0307899793,6.503733003,1.073,0,1.073,5.9414438393,1.9528581518,6.2541514098
2019-11-10 15:00:00,0.522,0,0.522,6.7272911736,2.2111536797,7.0813591301,0.522,0,0.522,6.4683621179,2.1260478147,6.8088022294
2019-11-10 15:30:00,0.23800000000000002,0,0.23800000000000002,7.3302627293,2.4093408459,7.7160660309,0.23800000000000002,0,0.23800000000000002,7.0478853776,2.3165278988,7.4188267133
2019-11-10 16:00:00,0.121,0,0.121,7.8783187654999995,2.5894781537,8.2929671215,0.121,0,0.121,7.5794296695,2.4912380587,7.9783470205
2019-11-10 16:30:00,0.019,0,0.019,8.7639378554,2.8805670719,9.2251977426,0.019,0,0.019,8.4169174231,2.7665069716,8.859913077
2019-11-10 17:00:00,0.0,0,0.0,9.5866146001,3.1509678415,10.0911732633,0.0,0,0.0,9.2858885257,3.0521239609,9.7746195008
2019-11-10 17:30:00,0.0,0,0.0,10.2419281943,3.3663590038,10.7809770466,0.0,0,0.0,10.151352849,3.3365883275,10.6856345779
2019-11-10 18:00:00,0.0,0,0.0,10.3233005475,3.3931048029,10.8666321552,0.0,0,0.0,10.2383608625,3.3651864786,10.7772219605
2019-11-10 18:30:00,0.0,0,0.0,9.9341701322,3.2652038206,10.4570211918,0.0,0,0.0,9.6586003291,3.1746284064,10.1669477148
2019-11-10 19:00:00,0.0,0,0.0,9.4564392386,3.1081812693,9.954146567,0.0,0,0.0,9.0817163684,2.985015818,9.5597014404
2019-11-10 19:30:00,0.0,0,0.0,8.9157943015,2.9304798719000003,9.3850466331,0.0,0,0.0,8.5634429459,2.8146675819,9.0141504694
2019-11-10 20:00:00,0.0,0,0.0,8.3497008614,2.7444139562,8.7891588015,0.0,0,0.0,8.0287426842,2.6389201049,8.4513080887
2019-11-10 20:30:00,0.0,0,0.0,8.202387169,2.695994287,8.6340917568,0.0,0,0.0,7.881437219,2.5905031399,8.2962497042
2019-11-10 21:00:00,0.0,0,0.0,7.939364238,2.6095428303,8.3572255137,0.0,0,0.0,7.4873846098,2.4609843106,7.881457484
2019-11-10 21:30:00,0.0,0,0.0,7.4066556269,2.4344499771,7.7964796073,0.0,0,0.0,6.9905513782,2.2976831245,7.358475135
2019-11-10 22:00:00,0.0,0,0.0,6.7286276067,2.211592944,7.0827659018,0.0,0,0.0,6.4784177814,2.1293529514,6.8193871383
2019-11-10 22:30:00,0.0,0,0.0,6.2294203223,2.0475114444,6.5572845498,0.0,0,0.0,5.9966907521,1.9710169339,6.3123060549
2019-11-10 23:00:00,0.0,0,0.0,5.6279003811,1.8498014008,5.9241056643,0.0,0,0.0,5.4114712796,1.7786645952,5.6962855574999995
2019-11-10 23:30:00,0.0,0,0.0,5.3256318635,1.7504505436,5.6059282774,0.0,0,0.0,5.1224660623,1.683673174,5.3920695392999995
2019-11-11 00:00:00,0.0,0,0.0,5.1126710379,1.6804537052000001,5.3817589872,0.0,0,0.0,4.9137620114,1.6150754698,5.1723810646
2019-11-11 00:30:00,0.0,0,0.0,6.0418648889,1.9858649546,6.3598577778,0.0,0,0.0,5.8054021257,1.9081434029,6.110949606
2019-11-11 01:00:00,0.0,0,0.0,5.9068815275,1.9414980693000001,6.217770029,0.0,0,0.0,5.6731067686,1.8646600218,5.9716913354
2019-11-11 01:30:00,0.0,0,0.0,5.637429172,1.8529333629,5.9341359705,0.0,0,0.0,5.4208483602,1.7817466926,5.7061561686
2019-11-11 02:00:00,0.0,0,0.0,5.4921370773,1.8051781608000002,5.7811969235,0.0,0,0.0,5.275899506,1.7341043081,5.5535784274
2019-11-11 02:30:00,0.0,0,0.0,5.487272474,1.8035792430000002,5.7760762885,0.0,0,0.0,5.2712264329,1.7325683433,5.5486594031
2019-11-11 03:00:00,0.0,0,0.0,5.3753181485,1.7667816357000001,5.65822963,0.0,0,0.0,5.1692191712,1.6990401778000002,5.4412833381
2019-11-11 03:30:00,0.0,0,0.0,5.0457973876,1.6584733993,5.3113656711,0.0,0,0.0,4.8549197941,1.5957349682,5.1104418885
2019-11-11 04:00:00,0.0,0,0.0,4.9951346936,1.641821377,5.2580365196,0.0,0,0.0,4.7914917124,1.574887166,5.0436754868
2019-11-11 04:30:00,0.0,0,0.0,5.1364365763,1.6882650599,5.4067753435,0.0,0,0.0,4.9114287657,1.614308569,5.1699250166
2019-11-11 05:00:00,0.0,0,0.0,5.0872626839,1.6721023831,5.3550133515,0.0,0,0.0,4.8663526977,1.5994927819,5.1224765239
2019-11-11 05:30:00,0.0,0,0.0,5.1887203659,1.7054499105,5.4618109115,0.0,0,0.0,4.931655274,1.6209567007999999,5.1912160779
2019-11-11 06:00:00,0.0,0,0.0,5.4995225073,1.8076056342,5.7889710603,0.0,0,0.0,5.1732261668,1.7003572135,5.4455012282
2019-11-11 06:30:00,0.0,0,0.0,6.0035825477,1.9732821575,6.3195605765,0.0,0,0.0,5.7655273196,1.8950371879,6.0689761259
2019-11-11 07:00:00,0.0,0,0.0,6.8715045124,2.2585543119000002,7.2331626447,0.0,0,0.0,6.6009434539,2.1696251925,6.9483615304
2019-11-11 07:30:00,0.002,0,0.002,7.4978522935,2.4644248719,7.8924760984,0.002,0,0.002,7.199897154,2.3664917534,7.5788391095000005
2019-11-11 08:00:00,0.068,0,0.068,7.9033809171,2.5977156846,8.3193483338,0.068,0,0.068,7.5928683746,2.4956551474,7.9924930259
2019-11-11 08:30:00,0.188,0,0.188,7.8619998677,2.5841143914,8.2757893344,0.188,0,0.188,7.554929603,2.4831852763,7.9525574768
2019-11-11 09:00:00,0.432,0,0.432,7.3584018692,2.4185897339,7.7456861781,0.432,0,0.432,7.0639913544,2.3218216773,7.435780373
2019-11-11 09:30:00,0.5680000000000001,0,0.5680000000000001,7.2799982338,2.3928197052,7.6631560356,0.5680000000000001,0,0.5680000000000001,6.9986180238,2.3003345026,7.3669663408
2019-11-11 10:00:00,0.881,0,0.881,6.9045951353,2.2694306737,7.2679948792,0.881,0,0.881,6.6301712224,2.1792318954,6.9791276025
2019-11-11 10:30:00,1.496,0,1.496,6.5028879007,2.1373958907,6.8451451587,1.496,0,1.496,6.2456036351,2.0528306421,6.5743196159
2019-11-11 11:00:00,1.103,0,1.103,6.784889432,2.2300853117,7.1419888758,1.103,0,1.103,6.5209717063,2.1433397502,6.8641807435
2019-11-11 11:30:00,1.919,0,1.919,6.0111423952,1.9757669593,6.3275183107,1.919,0,1.919,5.7665761283,1.8953819147000002,6.0700801350999996
2019-11-11 12:00:00,2.182,0,2.182,5.9669301875,1.9612351093,6.2809791448,2.182,0,2.182,5.7288749595,1.8829901397,6.0303946942
2019-11-11 12:30:00,0.932,0,0.932,7.1655717868,2.3552095508,7.542707144,0.932,0,0.932,6.8882782121,2.2640675604,7.2508191706
2019-11-11 13:00:00,0.6970000000000001,0,0.6970000000000001,7.4962410706,2.4638952885,7.8907800743,0.6970000000000001,0,0.6970000000000001,7.2086450152,2.3693670364,7.5880473844
2019-11-11 13:30:00,1.293,0,1.293,6.7826756459,2.2293576754,7.1396585747,1.293,0,1.293,6.5125216713,2.140562358,6.8552859697
2019-11-11 14:00:00,0.23600000000000002,0,0.23600000000000002,7.605438283,2.4997866765,8.0057245084,0.23600000000000002,0,0.23600000000000002,7.3061240032,2.4014068303,7.6906568455
2019-11-11 14:30:00,0.28600000000000003,0,0.28600000000000003,7.5918692584,2.4953267538,7.9914413247,0.28600000000000003,0,0.28600000000000003,7.2865889123,2.3949859565000002,7.6700935919
2019-11-11 15:00:00,0.402,0,0.402,7.2622843250999995,2.3869974249,7.6445098158,0.402,0,0.402,6.9831244829,2.295242022,7.3506573504
2019-11-11 15:30:00,0.279,0,0.279,7.4666638089,2.4541737127,7.8596461146,0.279,0,0.279,7.260665533,2.3864653537000002,7.6428058243
2019-11-11 16:00:00,0.139,0,0.139,8.0351405162,2.6410229706,8.4580426486,0.139,0,0.139,8.0178823966,2.635350501,8.4398762069
2019-11-11 16:30:00,0.026000000000000002,0,0.026000000000000002,8.7639279828,2.8805638269,9.2251873503,0.026000000000000002,0,0.026000000000000002,8.4203300829,2.7676286586,8.8635053504
2019-11-11 17:00:00,0.0,0,0.0,9.8580079264,3.2401705141,10.3768504489,0.0,0,0.0,9.4646421273,3.1108774285,9.9627811867
2019-11-11 17:30:00,0.0,0,0.0,10.3686145473,3.4079987944,10.9143311024,0.0,0,0.0,9.9540195037,3.2717279935,10.4779152671
2019-11-11 18:00:00,0.0,0,0.0,10.400890015,3.4186072277,10.948305279,0.0,0,0.0,9.9939657222,3.2848576806,10.5199639181
2019-11-11 18:30:00,0.0,0,0.0,10.3090904562,3.3884341718,10.8516741644,0.0,0,0.0,9.8970224921,3.2529939818,10.4179184128
2019-11-11 19:00:00,0.0,0,0.0,10.0346017126,3.2982140847,10.5627386449,0.0,0,0.0,9.634017331999999,3.166548366,10.1410708758
2019-11-11 19:30:00,0.0,0,0.0,9.475190438,3.1143444905,9.9738846716,0.0,0,0.0,9.096819609,2.9899800131000003,9.5755995884
2019-11-11 20:00:00,0.0,0,0.0,9.0295428238,2.9678672032,9.5047819198,0.0,0,0.0,8.6767356791,2.8519051025,9.133405978
2019-11-11 20:30:00,0.0,0,0.0,8.696553458,2.8584188915,9.1542667979,0.0,0,0.0,8.3579109901,2.7471124949,8.7978010422
2019-11-11 21:00:00,0.0,0,0.0,8.3677573525,2.7503488378,8.8081656342,0.0,0,0.0,8.0339709316,2.6406385467,8.4568115069
2019-11-11 21:30:00,0.0,0,0.0,8.0302456367,2.6394141015,8.4528901439,0.0,0,0.0,7.6495205002999995,2.5142758007,8.0521268424
2019-11-11 22:00:00,0.0,0,0.0,7.1250651286,2.3418956561,7.5000685564000005,0.0,0,0.0,6.8371199091,2.2472526393,7.1969683254
2019-11-11 22:30:00,0.0,0,0.0,6.5454592674,2.1513884223,6.8899571236,0.0,0,0.0,6.28983131,2.0673675759,6.6208750632
2019-11-11 23:00:00,0.0,0,0.0,5.9669301875,1.9612351093,6.2809791448,0.0,0,0.0,5.7329474439,1.8843287006,6.0346815199
2019-11-11 23:30:00,0.0,0,0.0,5.5258068979,1.8162448956000001,5.8166388399,0.0,0,0.0,5.3119650993,1.7459584954,5.5915422098
2019-11-12 00:00:00,0.0,0,0.0,5.4290660579,1.7844477192000001,5.7148063768,0.0,0,0.0,5.183372659,1.7036922042,5.4561817463
2019-11-12 00:30:00,0.0,0,0.0,6.2958674724,2.0693515665,6.6272289184,0.0,0,0.0,6.04704114,1.9875663061000002,6.3653064632
2019-11-12 01:00:00,0.0,0,0.0,6.1312305006,2.0152380107,6.4539268428,0.0,0,0.0,5.8961913792,1.9379843875,6.2065172413
2019-11-12 01:30:00,0.0,0,0.0,5.8414285573,1.9199847183,6.1488721656,0.0,0,0.0,5.6057394838,1.8425174661,5.900778404
2019-11-12 02:00:00,0.0,0,0.0,5.6052162313,1.8423454813,5.9002276119,0.0,0,0.0,5.3894617636,1.7714304172,5.6731176459
2019-11-12 02:30:00,0.0,0,0.0,5.7238431787,1.8813362734,6.0250980828,0.0,0,0.0,5.4970016805,1.8067770785000001,5.7863175585
2019-11-12 03:00:00,0.0,0,0.0,5.4734671631000005,1.7990416567,5.7615443822,0.0,0,0.0,5.2578041823,1.7281566629,5.5345307182
2019-11-12 03:30:00,0.0,0,0.0,5.3717573984,1.7656112737,5.6544814720000005,0.0,0,0.0,5.1614645026,1.6964913415,5.4331205291
2019-11-12 04:00:00,0.0,0,0.0,5.0098292048,1.6466512293000002,5.2735044261,0.0,0,0.0,4.8173147194,1.5833747779,5.0708575993
2019-11-12 04:30:00,0.0,0,0.0,5.025654139,1.6518526336,5.2901622516,0.0,0,0.0,4.8290253747000005,1.5872238842000002,5.0831846049
2019-11-12 05:00:00,0.0,0,0.0,4.8901959013,1.6073296639999999,5.1475746329,0.0,0,0.0,4.7038574414,1.546083174,4.9514288856
2019-11-12 05:30:00,0.0,0,0.0,5.0931474651,1.6740366171,5.361207858,0.0,0,0.0,4.8911581594,1.6076459429,5.1485875362
2019-11-12 06:00:00,0.0,0,0.0,5.3768375554,1.7672810406,5.6598290057,0.0,0,0.0,5.1973523875,1.7082871188,5.47089725
2019-11-12 06:30:00,0.0,0,0.0,6.1738160181,2.0292351935,6.4987537033,0.0,0,0.0,5.9296203062,1.9489719444,6.2417055855
2019-11-12 07:00:00,0.0,0,0.0,7.1618695282000004,2.3539926773,7.5388100297000005,0.0,0,0.0,6.8781317199,2.2607325697,7.2401386525
2019-11-12 07:30:00,0.004,0,0.004,7.7095968038,2.5340219267,8.1153650566,0.004,0,0.004,7.4001241846,2.4323031958,7.7896044048
2019-11-12 08:00:00,0.088,0,0.088,8.0586658192,2.6487553637,8.4828061254,0.088,0,0.088,7.747398345,2.5464466925,8.1551561526
2019-11-12 08:30:00,0.241,0,0.241,7.9517538053,2.6136150841,8.3702671634,0.241,0,0.241,7.6379859079,2.5104845635,8.0399851662
2019-11-12 09:00:00,0.556,0,0.556,7.458250961,2.4514085433,7.8507904852,0.556,0,0.556,7.1618695282000004,2.3539926773,7.5388100297000005
2019-11-12 09:30:00,0.8200000000000001,0,0.8200000000000001,7.2405407135,2.3798506454,7.6216218037,0.8200000000000001,0,0.8200000000000001,6.9538124675,2.2856076285,7.3198025974
2019-11-12 10:00:00,1.215,0,1.215,6.830769137,2.2451652415,7.1902833021,1.215,0,1.215,6.4512951994,2.1204381899,6.7908370520000005
2019-11-12 10:30:00,1.611,0,1.611,6.2852375476,2.0658576792,6.6160395237,1.611,0,1.611,6.0004654105,1.9722576041000002,6.3162793794
2019-11-12 11:00:00,1.994,0,1.994,5.9519858973,1.9563231587,6.2652483129,1.994,0,1.994,5.7125636308,1.8776288653000002,6.0132248745
2019-11-12 11:30:00,2.117,0,2.117,5.7984543849,1.9058597909000001,6.1036361946,2.117,0,2.117,5.5659275339,1.829431911,5.8588710883
2019-11-12 12:00:00,1.298,0,1.298,6.5707274292,2.1596936654,6.9165551886,1.298,0,1.298,6.3891364166,2.1000075859,6.7254067543
2019-11-12 12:30:00,0.222,0,0.222,7.8961672719,2.5953446741,8.3117550231,0.222,0,0.222,7.5878530483,2.4940066894,7.987213735
2019-11-12 13:00:00,0.41600000000000004,0,0.41600000000000004,7.6694212098,2.5208168476,8.0730749577,0.41600000000000004,0,0.41600000000000004,7.3763454826,2.4244875144,7.7645741922
2019-11-12 13:30:00,0.279,0,0.279,7.7973268399,2.5628573952,8.2077124631,0.279,0,0.279,7.4944820864,2.4633171383,7.888928512
2019-11-12 14:00:00,0.537,0,0.537,7.3929418029,2.4299424611,7.782044003,0.537,0,0.537,7.1039089421,2.3349419539,7.4777988864000005
2019-11-12 14:30:00,0.538,0,0.538,7.2155763014,2.37164524,7.5953434752,0.538,0,0.538,6.9348246527,2.2793666355,7.2998154239
2019-11-12 15:00:00,0.23600000000000002,0,0.23600000000000002,7.3648329392,2.4207035244,7.7524557255,0.23600000000000002,0,0.23600000000000002,7.0768268381,2.3260404968,7.4492914086
2019-11-12 15:30:00,0.12,0,0.12,7.6975169099,2.5300514576,8.1026493788,0.12,0,0.12,7.4623119273,2.4527433184,7.8550651866
2019-11-12 16:00:00,0.06,0,0.06,8.2327124514,2.7059617253,8.6660131068,0.06,0,0.06,7.9183887217,2.6026485114,8.3351460228
2019-11-12 16:30:00,0.008,0,0.008,9.1025329344,2.9918578924,9.5816136152,0.008,0,0.008,8.7448483519,2.8742926555,9.2051035283
2019-11-12 17:00:00,0.0,0,0.0,9.8719629732,3.2447573162,10.3915399718,0.0,0,0.0,9.4824162595,3.1167195032,9.9814907995
2019-11-12 17:30:00,0.0,0,0.0,10.4908404191,3.4481724957,11.0429899149,0.0,0,0.0,9.9980470921,3.286199162,10.524260096999999
2019-11-12 18:00:00,0.0,0,0.0,10.4815646981,3.4451237137,11.033225998,0.0,0,0.0,10.0360628707,3.2986943442,10.564276706
2019-11-12 18:30:00,0.0,0,0.0,10.2556097676,3.3708559195,10.7953787027,0.0,0,0.0,9.9407282308,3.2673593633999998,10.4639244535
2019-11-12 19:00:00,0.0,0,0.0,9.8354656143,3.2327612144,10.3531216992,0.0,0,0.0,9.6069671497,3.1576574011,10.1125969997
2019-11-12 19:30:00,0.0,0,0.0,9.3415783933,3.0704283351,9.8332404139,0.0,0,0.0,8.9801754267,2.9516409245,9.4528162387
2019-11-12 20:00:00,0.0,0,0.0,8.8836791004,2.9199241157999998,9.3512411583,0.0,0,0.0,8.5360439286,2.8056619604,8.9853093985
2019-11-12 20:30:00,0.0,0,0.0,8.7339538389,2.8707118021999998,9.1936356199,0.0,0,0.0,8.3882464744,2.7570832864,8.8297331309
2019-11-12 21:00:00,0.0,0,0.0,8.2406681938,2.7085766514,8.6743875724,0.0,0,0.0,7.9178838981,2.602482584,8.3346146296
2019-11-12 21:30:00,0.0,0,0.0,7.7707597613,2.5541252187,8.1797471172,0.0,0,0.0,7.464953859,2.4536116794,7.8578461674
2019-11-12 22:00:00,0.0,0,0.0,7.182105251,2.3606438377,7.5601107905,0.0,0,0.0,6.8789741894,2.261009476,7.2410254625
2019-11-12 22:30:00,0.0,0,0.0,6.6694589324999995,2.1921451412,7.0204830868,0.0,0,0.0,6.4037078483,2.1047969839,6.7407451034
2019-11-12 23:00:00,0.0,0,0.0,6.0796812391,1.9982945879,6.3996644622,0.0,0,0.0,5.840517308,1.9196852052,6.1479129558
2019-11-12 23:30:00,0.0,0,0.0,5.6546685335,1.858599667,5.9522826669,0.0,0,0.0,5.4327061186,1.7856441493,5.7186380196
2019-11-13 00:00:00,0.0,0,0.0,5.437530902,1.7872299789000001,5.723716739,0.0,0,0.0,5.2303929887,1.7191470392000001,5.5056768302
2019-11-13 00:30:00,0.0,0,0.0,6.3473232725,2.0862642701,6.6813929184,0.0,0,0.0,6.1017631549,2.0055525626,6.4229085841
2019-11-13 01:00:00,0.0,0,0.0,6.12733375,2.0139572108,6.449825,0.0,0,0.0,5.8887068933,1.9355243559000002,6.198638835
2019-11-13 01:30:00,0.0,0,0.0,5.7937237211,1.9043048969,6.0986565485,0.0,0,0.0,5.5627863732,1.8283994614,5.8555646033
2019-11-13 02:00:00,0.0,0,0.0,5.6133635038000005,1.8450233603,5.9088036883,0.0,0,0.0,5.3942098691,1.772991044,5.6781156517
2019-11-13 02:30:00,0.0,0,0.0,5.7017823247,1.8740852213,6.0018761312,0.0,0,0.0,5.4854930863,1.8029943865,5.7742032487
2019-11-13 03:00:00,0.0,0,0.0,5.6048492963,1.8422248756,5.8998413646,0.0,0,0.0,5.3853053613,1.7700642738,5.6687424856
2019-11-13 03:30:00,0.0,0,0.0,5.2652870228,1.7306161536,5.5424073925,0.0,0,0.0,5.0633470806,1.6642417044000002,5.3298390322
2019-11-13 04:00:00,0.0,0,0.0,5.0250969902,1.6516695076999999,5.2895757792,0.0,0,0.0,4.8333943689000005,1.5886599031,5.0877835462
2019-11-13 04:30:00,0.0,0,0.0,5.0806789163,1.6699384033,5.3480830698,0.0,0,0.0,4.8897351758,1.6071782308,5.1470896587
2019-11-13 05:00:00,0.0,0,0.0,4.9923831750000005,1.6409169966000001,5.2551401842,0.0,0,0.0,4.8001559848,1.5777349746,5.0527957735
2019-11-13 05:30:00,0.0,0,0.0,5.0504454499,1.6600011434000002,5.3162583683,0.0,0,0.0,4.8579671643,1.5967365904,5.1136496466
2019-11-13 06:00:00,0.0,0,0.0,5.3160760872,1.7473097118,5.5958695655,0.0,0,0.0,5.1076458389,1.6788020021,5.3764693041000005
2019-11-13 06:30:00,0.0,0,0.0,6.1754759464,2.0297807855,6.5005009961999995,0.0,0,0.0,5.9697639785,1.9621665314,6.2839620827000005
2019-11-13 07:00:00,0.0,0,0.0,7.0228910185,2.3083126502,7.3925168615,0.0,0,0.0,6.7453489811,2.217088994,7.1003673485
2019-11-13 07:30:00,0.001,0,0.001,7.6993631028,2.5306582719,8.1045927398,0.001,0,0.001,7.3976362668,2.4314854568,7.786985544
2019-11-13 08:00:00,0.092,0,0.092,7.990008832,2.6261889033,8.4105356127,0.092,0,0.092,7.6737108934,2.5222267984,8.0775904141
2019-11-13 08:30:00,0.276,0,0.276,7.8566656535,2.58236112,8.2701743721,0.276,0,0.276,7.9042905209,2.5980146569,8.3203058115
2019-11-13 09:00:00,0.648,0,0.648,7.1988088545,2.3661340467,7.5776935310999995,0.648,0,0.648,7.2988030748,2.3990005575,7.6829506051
2019-11-13 09:30:00,0.40800000000000003,0,0.40800000000000003,7.5228670562,2.4726468268,7.9188074276,0.40800000000000003,0,0.40800000000000003,7.5900684798,2.4947348665,7.9895457682
2019-11-13 10:00:00,0.448,0,0.448,7.4301582227,2.4421749068,7.8212191818,0.448,0,0.448,7.5096152741,2.4682911766,7.9048581832
2019-11-13 10:30:00,0.394,0,0.394,7.4878203245,2.4611275231,7.8819161311,0.394,0,0.394,7.5851031751,2.4931028498,7.9843191317
2019-11-13 11:00:00,0.432,0,0.432,7.4374673039,2.4445772856,7.8289129514999996,0.432,0,0.432,7.5126231535,2.4692798188,7.9080243721
2019-11-13 11:30:00,0.519,0,0.519,7.3639049064,2.4203984948,7.7514788488,0.519,0,0.519,7.4619022107,2.4526086510000003,7.854633906
2019-11-13 12:00:00,0.5650000000000001,0,0.5650000000000001,7.3770178127,2.4247084987,7.7652819081,0.5650000000000001,0,0.5650000000000001,7.4826200498,2.4594182755,7.8764421577
2019-11-13 12:30:00,0.496,0,0.496,7.5281390725,2.4743796547,7.9243569184,0.496,0,0.496,7.4415397884,2.4459158465,7.8331997772
2019-11-13 13:00:00,0.438,0,0.438,7.6106708085,2.5015065245,8.01123243,0.438,0,0.438,7.3067492736,2.4016123468,7.6913150248
2019-11-13 13:30:00,0.5720000000000001,0,0.5720000000000001,7.522487945,2.4725222189,7.9184083631,0.5720000000000001,0,0.5720000000000001,7.2218566484,2.3737094902,7.6019543667
2019-11-13 14:00:00,0.624,0,0.624,7.3362232011,2.4112999583,7.7223402117,0.624,0,0.624,7.0518742733,2.3178389854,7.4230255509
2019-11-13 14:30:00,0.372,0,0.372,7.4164671059,2.4376748543,7.8068074798,0.372,0,0.372,7.120610242,2.3404314057,7.4953792021
2019-11-13 15:00:00,0.14200000000000002,0,0.14200000000000002,7.6135075613000005,2.5024389201,8.0142184856,0.14200000000000002,0,0.14200000000000002,7.3078991128,2.4019902806,7.6925253819
2019-11-13 15:30:00,0.14400000000000002,0,0.14400000000000002,7.836680368,2.5757922743,8.2491372294,0.14400000000000002,0,0.14400000000000002,7.5244901264,2.4731803041,7.9205159225
2019-11-13 16:00:00,0.04,0,0.04,8.3506999776,2.7447423498,8.7902105028,0.04,0,0.04,8.018016007,2.6353944166,8.4400168495
2019-11-13 16:30:00,0.0,0,0.0,8.9314105928,2.9356126987,9.4014848345,0.0,0,0.0,8.5836256852,2.8213013275,9.0353954582
2019-11-13 17:00:00,0.0,0,0.0,9.9994045869,3.286645349,10.5256890389,0.0,0,0.0,9.475957546,3.1145966267,9.9746921537
2019-11-13 17:30:00,0.0,0,0.0,10.2836409661,3.3800693289,10.8248852274,0.0,0,0.0,9.8810925784,3.2477580723,10.4011500825
2019-11-13 18:00:00,0.0,0,0.0,10.327450368000001,3.394468783,10.8710003874,0.0,0,0.0,9.9234615549,3.2616840814,10.4457490051
2019-11-13 18:30:00,0.0,0,0.0,10.3366303239,3.3974860886,10.8806634988,0.0,0,0.0,9.9322745758,3.2645807813,10.4550258693
2019-11-13 19:00:00,0.0,0,0.0,10.0840253841,3.3144588600000002,10.6147635622,0.0,0,0.0,9.6898645044,3.1849044439,10.199857373
2019-11-13 19:30:00,0.0,0,0.0,9.7341981461,3.1994762073,10.2465243643,0.0,0,0.0,9.325561928900001,3.0651639779,9.8163809778
2019-11-13 20:00:00,0.0,0,0.0,9.2901831457,3.0535355342,9.7791401534,0.0,0,0.0,8.7239343753,2.8674185638000003,9.1830888162
2019-11-13 20:30:00,0.0,0,0.0,8.713339663,2.8639362503,9.1719364874,0.0,0,0.0,8.414207040800001,2.765616112,8.8570600429
2019-11-13 21:00:00,0.0,0,0.0,8.3842217079,2.7557604097,8.8254965346,0.0,0,0.0,8.0658100264,2.6511035511000003,8.4903263436
2019-11-13 21:30:00,0.0,0,0.0,7.8786261352,2.5895791813,8.2932906686,0.0,0,0.0,7.5411144193,2.478644445,7.9380151783
2019-11-13 22:00:00,0.0,0,0.0,7.1174430832,2.3393904109,7.4920453507,0.0,0,0.0,6.8414369072,2.248671568,7.2015125339
2019-11-13 22:30:00,0.0,0,0.0,6.55716005,2.1552342836,6.9022737369,0.0,0,0.0,6.2971226204,2.0697641137,6.6285501267
2019-11-13 23:00:00,0.0,0,0.0,6.0214580395,1.9791575476,6.3383768836,0.0,0,0.0,5.7891082387,1.9027878612,6.093798146
2019-11-13 23:30:00,0.0,0,0.0,5.5812986535,1.8344841536,5.8750512142,0.0,0,0.0,5.3663211664,1.7638244707,5.6487591226
2019-11-14 00:00:00,0.0,0,0.0,5.4208483602,1.7817466926,5.7061561686,0.0,0,0.0,5.211662522,1.7129906325,5.4859605495
2019-11-14 00:30:00,0.0,0,0.0,6.3325270726,2.0814009944,6.6658179711,0.0,0,0.0,6.0854337263,2.0001853389,6.4057197119
2019-11-14 01:00:00,0.0,0,0.0,6.206139533,2.039859419,6.5327784558,0.0,0,0.0,6.096320012,2.003763488,6.41717896
2019-11-14 01:30:00,0.0,0,0.0,6.0035825477,1.9732821575,6.3195605765,0.0,0,0.0,5.9396252899,1.9522604235,6.2522371472
2019-11-14 02:00:00,0.0,0,0.0,5.9566346177,1.9578511191999999,6.2701417029,0.0,0,0.0,5.8751948012,1.9310831460000002,6.1844155802
2019-11-14 02:30:00,0.0,0,0.0,5.9513632596,1.9561185076,6.2645929049,0.0,0,0.0,5.8699955137,1.9293742228,6.178942646
2019-11-14 03:00:00,0.0,0,0.0,5.6274070757,1.8496392592,5.9235863955,0.0,0,0.0,5.40493161,1.7765151098,5.6894016948
2019-11-14 03:30:00,0.0,0,0.0,5.4267772394,1.7836954209,5.7123970941,0.0,0,0.0,5.2175966666,1.7149410916,5.4922070175
2019-11-14 04:00:00,0.0,0,0.0,5.2863026881,1.7375236687000002,5.5645291454,0.0,0,0.0,5.0800967567,1.6697470567,5.3474702702
2019-11-14 04:30:00,0.0,0,0.0,5.2903613508,1.7388576867,5.5688014219,0.0,0,0.0,5.1367564514,1.6883701977999999,5.4071120541
2019-11-14 05:00:00,0.0,0,0.0,5.3864476315,1.7704397198000001,5.6699448752,0.0,0,0.0,5.2653423099,1.7306343256,5.5424655894
2019-11-14 05:30:00,0.0,0,0.0,5.3771791505,1.7673933175,5.6601885794,0.0,0,0.0,5.1815126443,1.703080847,5.4542238361
2019-11-14 06:00:00,0.0,0,0.0,5.5999629731,1.8406188189,5.8946978665,0.0,0,0.0,5.3813661581,1.7687695203,5.6645959559
2019-11-14 06:30:00,0.0,0,0.0,6.4008279847,2.1038504186,6.7377136681,0.0,0,0.0,6.1534822265999995,2.0225517994,6.4773497122
2019-11-14 07:00:00,0.0,0,0.0,7.3019649682,2.4000398216,7.6862789139,0.0,0,0.0,6.8843495398000005,2.2627762682,7.2466837261
2019-11-14 07:30:00,0.0,0,0.0,7.8612146598,2.5838563061,8.2749627998,0.0,0,0.0,7.5485860708,2.4811002581,7.9458800746
2019-11-14 08:00:00,0.0,0,0.0,8.4090189424,2.7639108665,8.8515988867,0.0,0,0.0,8.1717963111,2.6859395582000003,8.6018908538
2019-11-14 08:30:00,0.078,0,0.078,8.5937540775,2.8246303691,9.0460569237,0.078,0,0.078,8.256522417,2.7137876825,8.6910762284
2019-11-14 09:00:00,0.262,0,0.262,8.2352332782,2.706790281,8.6686666086,0.262,0,0.262,7.9086476679,2.5994467819000002,8.324892282
2019-11-14 09:30:00,0.275,0,0.275,8.334877018,2.7395415944,8.7735547558,0.275,0,0.275,8.0025649187,2.6303158894000003,8.423752546
2019-11-14 10:00:00,0.385,0,0.385,8.1425599863,2.676330043,8.571115775100001,0.385,0,0.385,7.8181197115,2.5696916816,8.2295996963
2019-11-14 10:30:00,0.514,0,0.514,8.1497785679,2.678702676,8.578714282,0.514,0,0.514,7.8250506687,2.571969777,8.2368954407
2019-11-14 11:00:00,0.418,0,0.418,8.1497785679,2.678702676,8.578714282,0.418,0,0.418,7.8319816259,2.5742478725,8.2441911852
2019-11-14 11:30:00,0.426,0,0.426,8.3261985947,2.7366891347,8.7644195734,0.426,0,0.426,8.0026807582,2.630353964,8.4238744823
2019-11-14 12:00:00,0.47500000000000003,0,0.47500000000000003,8.3811151016,2.7547393176,8.8222264227,0.47500000000000003,0,0.47500000000000003,8.0545094168,2.6473892203,8.4784309651
2019-11-14 12:30:00,0.674,0,0.674,8.2606965901,2.7151596669,8.6954700949,0.674,0,0.674,7.932375361,2.6072456975,8.3498688011
2019-11-14 13:00:00,0.75,0,0.75,8.1386517176,2.6750454572,8.567001808,0.75,0,0.75,7.8180986498,2.5696847589000003,8.2295775261
2019-11-14 13:30:00,0.585,0,0.585,8.1064670786,2.6644668779,8.5331232406,0.585,0,0.585,7.7834649256,2.5583012042,8.1931209743
2019-11-14 14:00:00,0.6880000000000001,0,0.6880000000000001,7.9164753944,2.6020196312,8.3331319941,0.6880000000000001,0,0.6880000000000001,7.6000379218,2.4980116637,8.0000399177
2019-11-14 14:30:00,0.582,0,0.582,7.7620968053,2.5512778428000003,8.1706282161,0.582,0,0.582,7.4577836537,2.4512549468,7.8502985828
2019-11-14 15:00:00,0.28300000000000003,0,0.28300000000000003,7.9630192023,2.617317841,8.3821254761,0.28300000000000003,0,0.28300000000000003,7.6529216418,2.5153937019,8.0557069914
2019-11-14 15:30:00,0.129,0,0.129,8.2737245913,2.7194417638,8.7091837803,0.129,0,0.129,7.9428196794,2.6106785789,8.3608628204
2019-11-14 16:00:00,0.039,0,0.039,8.8398729893,2.9055257434,9.3051294625,0.039,0,0.039,8.5890938389,2.8230986227,9.0411514094
2019-11-14 16:30:00,0.003,0,0.003,9.752891096599999,3.205620283,10.2662011543,0.003,0,0.003,9.3713346797,3.0802087535,9.8645628208
2019-11-14 17:00:00,0.0,0,0.0,10.581206463400001,3.4778743781,11.1381120667,0.0,0,0.0,10.1558646681,3.3380712908,10.6903838612
2019-11-14 17:30:00,0.0,0,0.0,10.6163173676,3.4894147743,11.1750709133,0.0,0,0.0,10.1913553418,3.3497365111,10.7277424651
2019-11-14 18:00:00,0.0,0,0.0,10.7006265168,3.5171258515,11.2638173862,0.0,0,0.0,10.2734418195,3.3767170316,10.8141492837
2019-11-14 18:30:00,0.0,0,0.0,10.8120826007,3.5537596947,11.3811395797,0.0,0,0.0,10.3903887642,3.4151556334,10.9372513307
2019-11-14 19:00:00,0.0,0,0.0,10.4526192886,3.4356098176,11.0027571459,0.0,0,0.0,10.0457585101,3.3018811467,10.5744826422
2019-11-14 19:30:00,0.0,0,0.0,10.0450924326,3.3016622177,10.573781508,0.0,0,0.0,9.6539140924,3.1730881149,10.1620148341
2019-11-14 20:00:00,0.0,0,0.0,9.4315403155,3.099997389,9.9279371742,0.0,0,0.0,8.9894827403,2.9547000905000003,9.4626134109
2019-11-14 20:30:00,0.0,0,0.0,8.9516282157,2.94225791,9.4227665428,0.0,0,0.0,8.6016538746,2.8272269068,9.0543724996
2019-11-14 21:00:00,0.0,0,0.0,8.4935670107,2.7917004727,8.9405968534,0.0,0,0.0,8.1647050873,2.6836087857,8.5944264077
2019-11-14 21:30:00,0.0,0,0.0,8.052652693,2.6467789447,8.476476519,0.0,0,0.0,7.7356511607,2.5425855797,8.1427906955
2019-11-14 22:00:00,0.0,0,0.0,7.5107720242,2.468671382,7.906075815,0.0,0,0.0,7.2179233689,2.3724166837,7.5978140725
2019-11-14 22:30:00,0.0,0,0.0,6.7802739496,2.228568276,7.1371304733,0.0,0,0.0,6.5168505166,2.1419851806,6.859842649
2019-11-14 23:00:00,0.0,0,0.0,6.3246318827,2.0788059709,6.6575072449,0.0,0,0.0,6.2245820463,2.04592118,6.5521916276
2019-11-14 23:30:00,0.0,0,0.0,5.9238191138000005,1.9470651847,6.2355990672,0.0,0,0.0,5.8250389053,1.9145977002,6.1316199003
2019-11-15 00:00:00,0.0,0,0.0,5.6252117186,1.8489176802,5.9212754933,0.0,0,0.0,5.4015952991,1.7754185174,5.6858897885
2019-11-15 00:30:00,0.0,0,0.0,6.3941329848,2.1016498785,6.7306662998,0.0,0,0.0,6.1390753398,2.0178164847,6.4621845682
2019-11-15 01:00:00,0.0,0,0.0,6.3381963,2.0832643793,6.671785579,0.0,0,0.0,6.0876412597,2.0009109201,6.4080434312
2019-11-15 01:30:00,0.0,0,0.0,5.971002672,1.9625736703,6.2852659705,0.0,0,0.0,5.7391251149,1.8863592029,6.0411843315
2019-11-15 02:00:00,0.0,0,0.0,5.8824683407,1.9334738428,6.1920719376,0.0,0,0.0,5.6559404650000005,1.8590177307,5.9536215421000005
2019-11-15 02:30:00,0.0,0,0.0,5.9650790582,1.9606266726000001,6.2790305876,0.0,0,0.0,5.7310963146,1.8837202639,6.0327329628
2019-11-15 03:00:00,0.0,0,0.0,5.85143749,1.9232744954,6.1594078842,0.0,0,0.0,5.6220228399,1.8478695464000001,5.9179187788
2019-11-15 03:30:00,0.0,0,0.0,5.6738212223,1.8648948513999999,5.9724433918,0.0,0,0.0,5.4471804688,1.7904016381,5.7338741777
2019-11-15 04:00:00,0.0,0,0.0,5.4813952619,1.8016474968,5.7698897494,0.0,0,0.0,5.2735274278,1.7333246437,5.5510815029
2019-11-15 04:30:00,0.0,0,0.0,5.436014786,1.7867316557000001,5.7221208273,0.0,0,0.0,5.2279267908,1.7183364392,5.5030808325
2019-11-15 05:00:00,0.0,0,0.0,5.3349747188,1.7535213916,5.6157628619,0.0,0,0.0,5.1295928279,1.6860156285999999,5.3995713978
2019-11-15 05:30:00,0.0,0,0.0,5.4889686021,1.8041367333,5.7778616864,0.0,0,0.0,5.3101495117,1.7453617406,5.5896310649
2019-11-15 06:00:00,0.0,0,0.0,5.6913534734999995,1.8706574237,5.9908983932,0.0,0,0.0,5.4838427017,1.8024519313,5.7724660018
2019-11-15 06:30:00,0.0,0,0.0,6.311022051,2.0743326356,6.6431811063,0.0,0,0.0,6.0632899417,1.9929070289,6.3824104649
2019-11-15 07:00:00,0.0,0,0.0,7.1568982999,2.3523587136,7.5335771578,0.0,0,0.0,6.8719415435,2.2586979571,7.2336226774
2019-11-15 07:30:00,0.0,0,0.0,8.0220776315,2.636729408,8.4442922437,0.0,0,0.0,7.7015785344,2.531386449,8.106924773
2019-11-15 08:00:00,0.023,0,0.023,8.544245501,2.8083576869,8.9939426326,0.023,0,0.023,8.2050501624,2.6968695706,8.6368949078
2019-11-15 08:30:00,0.202,0,0.202,8.2336911641,2.7062834126,8.6670433306,0.202,0,0.202,7.9146292015,2.6014128169,8.3311886331
2019-11-15 09:00:00,0.615,0,0.615,7.7555844501,2.5491373351,8.1637731054,0.615,0,0.615,7.4519732467,2.4493451584,7.844182365
2019-11-15 09:30:00,0.907,0,0.907,7.8426470925,2.5777534418,8.2554179921,0.907,0,0.907,7.5283361972,2.4744444465,7.9245644181
2019-11-15 10:00:00,1.042,0,1.042,7.7921064908,2.5611415494000003,8.2022173587,1.042,0,1.042,7.4818536,2.4591663556,7.8756353684
2019-11-15 10:30:00,1.568,0,1.568,7.2597875219,2.3861767654,7.6418816019,1.568,0,1.568,6.9736638136,2.2921324504,7.3406987511
2019-11-15 11:00:00,0.678,0,0.678,7.8381609423,2.5762789156,8.2506957288,0.678,0,0.678,7.5303584531,2.4751091298,7.9266931085
2019-11-15 11:30:00,0.457,0,0.457,7.9335804873,2.6076418033,8.3511373551,0.457,0,0.457,7.6175872857,2.5037798606,8.0185129324
2019-11-15 12:00:00,0.792,0,0.792,7.7091956435,2.5338900717,8.1149427826,0.792,0,0.792,7.408300417,2.4349905935000002,7.7982109653
2019-11-15 12:30:00,0.517,0,0.517,8.0017635854,2.6300525039,8.4229090372,0.517,0,0.517,7.6823452187,2.5250647639,8.0866791775
2019-11-15 13:00:00,0.718,0,0.718,7.9376602118,2.6089827439,8.3554318019,0.718,0,0.718,7.61981259,2.5045112828000002,8.0208553579
2019-11-15 13:30:00,0.424,0,0.424,7.8865749667,2.5921918359,8.3016578597,0.424,0,0.424,7.5727241387,2.4890340573,7.9712885671
2019-11-15 14:00:00,0.548,0,0.548,7.8255495686,2.5721337575,8.2374205985,0.548,0,0.548,7.5225261194,2.4725347662,7.9184485467
2019-11-15 14:30:00,0.40700000000000003,0,0.40700000000000003,7.7542605224,2.5487021811,8.1623794973,0.40700000000000003,0,0.40700000000000003,7.4437479799,2.446641644,7.8355241894
2019-11-15 15:00:00,0.23900000000000002,0,0.23900000000000002,7.747398345,2.5464466925,8.1551561526,0.23900000000000002,0,0.23900000000000002,7.4371605924,2.4444764744,7.8285900972
2019-11-15 15:30:00,0.07100000000000001,0,0.07100000000000001,8.0698969909,2.6524468713,8.4946284114,0.07100000000000001,0,0.07100000000000001,7.7496275983,2.5471794126000002,8.1575027351
2019-11-15 16:00:00,0.051000000000000004,0,0.051000000000000004,8.404054625,2.7622791743,8.8463732894,0.051000000000000004,0,0.051000000000000004,8.0689281509,2.6521284290000002,8.4936085799
2019-11-15 16:30:00,0.007,0,0.007,9.0545463975,2.9760854805,9.5311014711,0.007,0,0.007,8.6940747547,2.8576041811,9.1516576366
2019-11-15 17:00:00,0.0,0,0.0,9.9605440352,3.2738725033,10.484783195,0.0,0,0.0,9.5715172832,3.1460055934,10.0752813507
2019-11-15 17:30:00,0.0,0,0.0,10.3310999722,3.3956683499,10.874842076,0.0,0,0.0,9.9183639561,3.2600085818,10.4403831117
2019-11-15 18:00:00,0.0,0,0.0,10.3219976815,3.3926765716,10.8652607174,0.0,0,0.0,9.9183639561,3.2600085818,10.4403831117
2019-11-15 18:30:00,0.0,0,0.0,10.0977559917,3.3189718924,10.6292168333,0.0,0,0.0,9.702879342,3.1891822142,10.2135572021
2019-11-15 19:00:00,0.0,0,0.0,9.7995856275,3.2209680331,10.3153532921,0.0,0,0.0,9.4118752341,3.0935337894,9.9072370886
2019-11-15 19:30:00,0.0,0,0.0,9.523010126399999,3.130062062,10.0242211857,0.0,0,0.0,9.1543329622,3.0088837382,9.6361399603
2019-11-15 20:00:00,0.0,0,0.0,8.8221722442,2.8997077898,9.2864970991,0.0,0,0.0,8.438724549,2.7736746272,8.8828679463
2019-11-15 20:30:00,0.0,0,0.0,8.538277131000001,2.8063959786,8.9876601379,0.0,0,0.0,8.2202356754,2.7018608073,8.6528796583
2019-11-15 21:00:00,0.0,0,0.0,8.0870333473,2.6580793193,8.5126666814,0.0,0,0.0,7.7647782278,2.5521591837,8.1734507661
2019-11-15 21:30:00,0.0,0,0.0,7.4922607312,2.4625870142,7.8865902434,0.0,0,0.0,7.2017354488,2.3670959717,7.5807741566
2019-11-15 22:00:00,0.0,0,0.0,7.1213102157,2.3406614759,7.4961160165,0.0,0,0.0,6.8369491116,2.2471965009,7.1967885385
2019-11-15 22:30:00,0.0,0,0.0,6.6459836511,2.1844291894,6.9957722643,0.0,0,0.0,6.3830278544,2.0979997987,6.7189766889
2019-11-15 23:00:00,0.0,0,0.0,6.1381749505,2.017520541,6.46123679,0.0,0,0.0,5.8959228421,1.9378961236,6.2062345706
2019-11-15 23:30:00,0.0,0,0.0,5.9000970153,1.9392681079,6.2106284371000005,0.0,0,0.0,5.6793222849,1.8667029632,5.9782339841
2019-11-16 00:00:00,0.0,0,0.0,5.848067941,1.9221669782,6.1558609906,0.0,0,0.0,5.7392412835,1.8863973857,6.0413066143
2019-11-16 00:30:00,0.0,0,0.0,6.5909802646,2.1663504505,6.9378739628,0.0,0,0.0,6.3443423784,2.0852844976,6.6782551352
2019-11-16 01:00:00,0.0,0,0.0,6.3935551034,2.1014599381,6.7300580035,0.0,0,0.0,6.1393544078,2.0179082099,6.462478324
2019-11-16 01:30:00,0.0,0,0.0,6.0515328847,1.9890426712,6.3700346155,0.0,0,0.0,5.8147199701000005,1.9112060302,6.1207578633
2019-11-16 02:00:00,0.0,0,0.0,5.9524025248,1.9564600975,6.2656868682,0.0,0,0.0,5.7228647951,1.8810146942000001,6.0240682054
2019-11-16 02:30:00,0.0,0,0.0,5.9905654064,1.9690036301,6.3058583226,0.0,0,0.0,5.7553347549,1.8916870539000001,6.0582471104
2019-11-16 03:00:00,0.0,0,0.0,5.8669669017,1.9283787662,6.1757546333,0.0,0,0.0,5.6337634424,1.8517284958,5.9302773078
2019-11-16 03:30:00,0.0,0,0.0,5.5549754303,1.8258321286,5.8473425582,0.0,0,0.0,5.3332848434,1.7529659564000002,5.6139840457
2019-11-16 04:00:00,0.0,0,0.0,5.3509135180000005,1.7587602215,5.6325405452,0.0,0,0.0,5.1411912636,1.68982785,5.4117802775
2019-11-16 04:30:00,0.0,0,0.0,5.1874849633,1.7050438533,5.4605104877,0.0,0,0.0,4.9841128229,1.6381986632999999,5.2464345505
2019-11-16 05:00:00,0.0,0,0.0,5.1130708818,1.6805851275,5.3821798756,0.0,0,0.0,4.9183159540000005,1.6165722783,5.1771746884
2019-11-16 05:30:00,0.0,0,0.0,5.1477506786,1.6919838255,5.4186849248,0.0,0,0.0,4.9490970256,1.6266895273,5.2095758165
2019-11-16 06:00:00,0.0,0,0.0,5.2271043958,1.718066131,5.5022151535,0.0,0,0.0,5.0220321783,1.6506621527,5.2863496613
2019-11-16 06:30:00,0.0,0,0.0,5.5272848395,1.8167306716,5.8181945679,0.0,0,0.0,5.3092050244,1.7450513026,5.5886368678
2019-11-16 07:00:00,0.0,0,0.0,5.901175113,1.9396224615,6.2117632768,0.0,0,0.0,5.6760504756,1.8656275715000001,5.9747899743
2019-11-16 07:30:00,0.0,0,0.0,6.1927679622,2.0354643962,6.5187031181,0.0,0,0.0,5.9518536032,1.9562796757,6.265109056
2019-11-16 08:00:00,0.001,0,0.001,6.5617390035,2.1567393128,6.9070936879,0.001,0,0.001,6.3077811761,2.0732674115,6.639769659
2019-11-16 08:30:00,0.039,0,0.039,7.0327623917,2.3115572137,7.4029077807,0.039,0,0.039,6.7578780823999995,2.2212071104,7.1135558762
2019-11-16 09:00:00,0.147,0,0.147,7.2911471331,2.3964841712,7.6748917191,0.147,0,0.147,6.9987114853,2.3003652219,7.3670647213
2019-11-16 09:30:00,0.34800000000000003,0,0.34800000000000003,7.3809747867,2.4260090931000002,7.7694471439,0.34800000000000003,0,0.34800000000000003,7.091233725,2.3307758115,7.4644565526
2019-11-16 10:00:00,0.745,0,0.745,7.1015882018,2.3341791635,7.4753560019,0.745,0,0.745,6.821574372,2.2421430684,7.1806046022
2019-11-16 10:30:00,0.863,0,0.863,7.2679739561,2.3888675162,7.6504989011,0.863,0,0.863,6.8590007511,2.2544445243,7.2200007906
2019-11-16 11:00:00,1.031,0,1.031,6.8169579024,2.2406257082,7.1757451604,1.031,0,1.031,6.5432300141,2.1506557022,6.8876105411
2019-11-16 11:30:00,1.556,0,1.556,6.4865782175,2.1320351571,6.8279770711,1.556,0,1.556,6.2274714534,2.0468708822,6.5552331088999996
2019-11-16 12:00:00,2.423,0,2.423,5.7759953324,1.8984778573,6.0799950867,2.423,0,2.423,5.5434099035,1.8220307238000002,5.8351683194
2019-11-16 12:30:00,2.151,0,2.151,5.8896912004,1.935847882,6.1996749478,2.151,0,2.151,5.6520173873,1.8577282774000001,5.9494919866
2019-11-16 13:00:00,1.52,0,1.52,6.2272029163,2.0467826183,6.5549504382,1.52,0,1.52,5.9794708069,1.9653570116,6.2941797968
2019-11-16 13:30:00,0.707,0,0.707,6.8330329447,2.2459093191,7.1926662576,0.707,0,0.707,6.563528593,2.1573275224,6.9089774663
2019-11-16 14:00:00,0.503,0,0.503,6.8390852325000004,2.2478986099,7.1990370869,0.503,0,0.503,6.5693370254,2.1592366618,6.9150916057
2019-11-16 14:30:00,1.298,0,1.298,6.1242021329,2.012927898,6.4465285609,1.298,0,1.298,5.8784883304,1.9321656767,6.1878824531
2019-11-16 15:00:00,0.836,0,0.836,6.245008312,2.0526349689,6.57369296,0.836,0,0.836,6.0004844977,1.9722638778000001,6.3162994712
2019-11-16 15:30:00,0.389,0,0.389,6.684044515,2.1969391904,7.0358363316,0.389,0,0.389,6.4169056597,2.1091348948,6.7546375365
2019-11-16 16:00:00,0.169,0,0.169,6.955168975,2.2860534909,7.3212305,0.169,0,0.169,6.6829470010000005,2.196578455,7.0346810537
2019-11-16 16:30:00,0.013000000000000001,0,0.013000000000000001,7.8327905283,2.5745137458,8.2450426613,0.013000000000000001,0,0.013000000000000001,7.6053481124,2.4997570389,8.005629592
2019-11-16 17:00:00,0.0,0,0.0,8.7354712713,2.8712105581,9.1952329172,0.0,0,0.0,8.4569498631,2.7796649983,8.9020524875
2019-11-16 17:30:00,0.0,0,0.0,9.3754035442,3.0815461246,9.868845836,0.0,0,0.0,9.259625855,3.0434918385,9.7469745842
2019-11-16 18:00:00,0.0,0,0.0,9.5366021873,3.1345295564,10.0385286182,0.0,0,0.0,9.4409990103,3.1031063117,9.937893695
2019-11-16 18:30:00,0.0,0,0.0,9.3580338632,3.0758369866,9.8505619613,0.0,0,0.0,9.2372826421,3.0361479795,9.7234554127
2019-11-16 19:00:00,0.0,0,0.0,9.1208875808,2.9978907729,9.6009342955,0.0,0,0.0,8.9881295237,2.9542553097,9.4611889723
2019-11-16 19:30:00,0.0,0,0.0,8.5571306772,2.8125928395,9.0075059761,0.0,0,0.0,8.2161246875,2.7005095909,8.6485523026
2019-11-16 20:00:00,0.0,0,0.0,8.027493789,2.6385096129,8.4499934621,0.0,0,0.0,7.7151900115,2.5358603252,8.1212526437
2019-11-16 20:30:00,0.0,0,0.0,7.8305750967000005,2.5737855687,8.2427106281,0.0,0,0.0,7.4097862568,2.4354789654,7.7997750072
2019-11-16 21:00:00,0.0,0,0.0,7.4787038829,2.4581310937,7.8723198768,0.0,0,0.0,7.1354666653,2.3453144759,7.5110175424
2019-11-16 21:30:00,0.0,0,0.0,7.0314940802,2.3111403398,7.401572716,0.0,0,0.0,6.750979376,2.2189396153,7.10629408
2019-11-16 22:00:00,0.0,0,0.0,6.5612973651,2.1565941533,6.9066288054000005,0.0,0,0.0,6.3021030632,2.0714011061,6.6337926981
2019-11-16 22:30:00,0.0,0,0.0,6.122161448,2.0122571573,6.4443804715,0.0,0,0.0,5.883629369,1.9338554544000002,6.1932940726
2019-11-16 23:00:00,0.0,0,0.0,5.7826455761,1.9006636868000002,6.0869953433,0.0,0,0.0,5.5537176496,1.8254187161000002,5.8460185785
2019-11-16 23:30:00,0.0,0,0.0,5.6296244818,1.8503680853,5.9259205072,0.0,0,0.0,5.4434008742,1.7891593454999999,5.729895657
2019-11-17 00:00:00,0.0,0,0.0,5.4296929737,1.7846537765,5.7154662881,0.0,0,0.0,5.2192138132,1.7154726219,5.493909277
2019-11-17 00:30:00,0.0,0,0.0,6.3096290145000005,2.0738747666,6.6417147521,0.0,0,0.0,6.0579534239,1.9911530003000002,6.3767930777
2019-11-17 01:00:00,0.0,0,0.0,6.2612669863,2.0579789367,6.590807354,0.0,0,0.0,6.0183353077,1.9781311553,6.3350897976
2019-11-17 01:30:00,0.0,0,0.0,5.8681855206,1.9287793069,6.1770373902,0.0,0,0.0,5.6380679350000005,1.8531433142,5.9348083527
2019-11-17 02:00:00,0.0,0,0.0,5.7414823841,1.8871339998,6.0436656675,0.0,0,0.0,5.5197220302000005,1.8142448963,5.810233716
2019-11-17 02:30:00,0.0,0,0.0,5.8497788782,1.9227293361000002,6.157661977,0.0,0,0.0,5.6207291885,1.8474443437999999,5.9165570405
2019-11-17 03:00:00,0.0,0,0.0,5.7678457562,1.8957992211999999,6.0714165855,0.0,0,0.0,5.499646245,1.8076463048,5.7891013104999995
2019-11-17 03:30:00,0.0,0,0.0,5.2454330441,1.7240904664,5.5215084674,0.0,0,0.0,5.0392271127,1.6563138543,5.3044495923
2019-11-17 04:00:00,0.0,0,0.0,4.9891518437,1.6398549094,5.2517387829,0.0,0,0.0,4.798126818,1.5770680197,5.0506598085
2019-11-17 04:30:00,0.0,0,0.0,4.9669975283,1.6325731380000001,5.2284184508,0.0,0,0.0,4.7768396538,1.5700712672,5.0282522672
