Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-17 05:00:00,0.0,0,0.0,4.7851623311,1.5728067988999999,5.0370129801,0.0,0,0.0,4.5981610847,1.5113424616,4.8401695628
2019-11-17 05:30:00,0.0,0,0.0,4.7320021758,1.5553339009,4.9810549219,0.0,0,0.0,4.547547425,1.4947065562000001,4.7868920264
2019-11-17 06:00:00,0.0,0,0.0,4.8206632066,1.5844753724,5.0743823227,0.0,0,0.0,4.6346100674,1.5233226629,4.878536913
2019-11-17 06:30:00,0.0,0,0.0,5.0321546469,1.6539892472000002,5.2970048915,0.0,0,0.0,4.8344734539,1.5890145812,5.0889194252
2019-11-17 07:00:00,0.0,0,0.0,5.2850850564,1.7371234526000001,5.5632474278,0.0,0,0.0,5.0779428649,1.6690391067,5.3452030157
2019-11-17 07:30:00,0.0,0,0.0,5.4174686095,1.7806358222,5.7025985363,0.0,0,0.0,5.2094260287,1.7122555327,5.483606346
2019-11-17 08:00:00,0.026000000000000002,0,0.026000000000000002,5.6348573364,1.8520880414,5.9314287751,0.026000000000000002,0,0.026000000000000002,5.4166982106,1.7803826044000002,5.7017875901
2019-11-17 08:30:00,0.048,0,0.048,6.1776933524,2.0305096116,6.5028351078,0.048,0,0.048,5.9888442675,1.9684379190999999,6.3040465974
2019-11-17 09:00:00,0.122,0,0.122,6.6213927558,2.176346553,6.9698871114,0.122,0,0.122,6.3606612761,2.0906482599,6.6954329222
2019-11-17 09:30:00,0.259,0,0.259,7.0705195058,2.3239673768999998,7.4426521114,0.259,0,0.259,6.7947285545,2.2333192749,7.1523458468
2019-11-17 10:00:00,0.761,0,0.761,7.0642121735,2.3218942571,7.4360128142,0.761,0,0.761,6.7886726467,2.2313287942,7.145971207
2019-11-17 10:30:00,0.876,0,0.876,7.1146708319,2.338479216,7.4891271915,0.876,0,0.876,6.8310640013,2.2452621587,7.1905936856
2019-11-17 11:00:00,0.7020000000000001,0,0.7020000000000001,7.1146708319,2.338479216,7.4891271915,0.7020000000000001,0,0.7020000000000001,6.8310640013,2.2452621587,7.1905936856
2019-11-17 11:30:00,0.833,0,0.833,7.2507829708,2.3832171126,7.6324031271,0.833,0,0.833,6.9596389998,2.287522717,7.3259357893
2019-11-17 12:00:00,0.751,0,0.751,7.4377789518,2.4446797193,7.8292410019,0.751,0,0.751,7.1405938821,2.3469997106,7.5164146127
2019-11-17 12:30:00,0.58,0,0.58,7.5608788858,2.4851407109,7.9588198797,0.58,0,0.58,7.262834892,2.3871783876,7.64508936
2019-11-17 13:00:00,0.64,0,0.64,7.4937399892,2.4630732228,7.888147357,0.64,0,0.64,7.2021191673,2.3672220939,7.5811780709
2019-11-17 13:30:00,0.862,0,0.862,7.3809747867,2.4260090931000002,7.7694471439,0.862,0,0.862,7.091233725,2.3307758115,7.4644565526
2019-11-17 14:00:00,0.894,0,0.894,7.0748088604,2.3253772196,7.4471672214,0.894,0,0.894,6.800522836,2.2352237631,7.1584450905
2019-11-17 14:30:00,0.482,0,0.482,7.1678490872,2.3559580633,7.5451043023,0.482,0,0.482,6.8872613251,2.2637333258,7.2497487632
2019-11-17 15:00:00,0.159,0,0.159,7.383346865,2.4267887575,7.7719440684,0.159,0,0.159,7.095590872,2.3322079365,7.4690430231
2019-11-17 15:30:00,0.223,0,0.223,7.749725667,2.5472116462,8.1576059653,0.223,0,0.223,7.4441889601,2.4467865871,7.835988379
2019-11-17 16:00:00,0.092,0,0.092,8.1335370062,2.6733643328000003,8.5616179013,0.092,0,0.092,7.8117600540000005,2.5676013632,8.22290532
2019-11-17 16:30:00,0.007,0,0.007,8.9548309162,2.9433105867,9.4261378065,0.007,0,0.007,8.6066405702,2.8288659544,9.0596216528
2019-11-17 17:00:00,0.0,0,0.0,9.8331929211,3.2320142163,10.3507293906,0.0,0,0.0,9.4986627575,3.1220594689,9.9985923763
2019-11-17 17:30:00,0.0,0,0.0,10.2378557098,3.3650204429,10.7766902209,0.0,0,0.0,9.8291263603,3.2306776024,10.3464488003
2019-11-17 18:00:00,0.0,0,0.0,10.2560563422,3.3710027015,10.7958487813,0.0,0,0.0,9.8466003627,3.2364210293,10.364842487
2019-11-17 18:30:00,0.0,0,0.0,9.8754095291,3.2458901444,10.3951679254,0.0,0,0.0,9.4813493509,3.1163688273,9.9803677377
2019-11-17 19:00:00,0.0,0,0.0,9.2863308222,3.0522693367000002,9.775085076,0.0,0,0.0,8.9248205725,2.9334466638,9.394547971
2019-11-17 19:30:00,0.0,0,0.0,8.978895268,2.9512201567,9.4514687031,0.0,0,0.0,8.610185853,2.8300312325,9.0633535295
2019-11-17 20:00:00,0.0,0,0.0,8.4945180798,2.792013074,8.9415979787,0.0,0,0.0,8.1561118983,2.680784341,8.5853809455
2019-11-17 20:30:00,0.0,0,0.0,8.2248574105,2.7033798982,8.6577446426,0.0,0,0.0,7.8997879163,2.5965347224,8.3155662277
2019-11-17 21:00:00,0.0,0,0.0,7.8846142505,2.5915473796,8.2995939479,0.0,0,0.0,7.4945745606,2.4633475331,7.8890258532
2019-11-17 21:30:00,0.0,0,0.0,7.0948839874,2.3319755947,7.4682989341,0.0,0,0.0,6.8187797427,2.2412245181,7.1776628871
2019-11-17 22:00:00,0.0,0,0.0,6.5519117282,2.1535092436,6.8967491876,0.0,0,0.0,6.2965259808,2.0695680077,6.6279220851
2019-11-17 22:30:00,0.0,0,0.0,6.1901204359,2.0345941964,6.5159162483,0.0,0,0.0,5.9437013943,1.9536001742,6.2565277835
2019-11-17 23:00:00,0.0,0,0.0,5.7170277319,1.8790961444,6.0179239284,0.0,0,0.0,5.4911899573,1.8048668575,5.7801999550000005
2019-11-17 23:30:00,0.0,0,0.0,5.341931345,1.755807924,5.6230856263,0.0,0,0.0,5.1359932925,1.6881193596,5.406308729
2019-11-18 00:00:00,0.0,0,0.0,5.1963894712,1.7079706235,5.4698836539,0.0,0,0.0,5.0247369661,1.6515511735000001,5.2891968064
2019-11-18 00:30:00,0.0,0,0.0,6.020560612,1.9788625774000002,6.3374322231,0.0,0,0.0,5.804335217,1.907792727,6.1098265442
2019-11-18 01:00:00,0.0,0,0.0,5.8900094301,1.935952479,6.2000099264,0.0,0,0.0,5.6578360214,1.85964077,5.9556168647
2019-11-18 01:30:00,0.0,0,0.0,5.5871288058,1.836400432,5.8811882166,0.0,0,0.0,5.3669994202,1.7640474019,5.6494730739
2019-11-18 02:00:00,0.0,0,0.0,5.4839631485,1.8024915203,5.7725927879,0.0,0,0.0,5.2746226381,1.7336846220000002,5.5522343559
2019-11-18 02:30:00,0.0,0,0.0,5.6329515782,1.851461649,5.9294227139,0.0,0,0.0,5.4107693314,1.778433876,5.6955466646
2019-11-18 03:00:00,0.0,0,0.0,5.463889996,1.7958937941,5.7514631537,0.0,0,0.0,5.2489404816,1.7252433053,5.5252005069
2019-11-18 03:30:00,0.0,0,0.0,5.2135468894,1.7136099941,5.4879440941,0.0,0,0.0,5.0125948743,1.6475602609000002,5.2764156571
2019-11-18 04:00:00,0.0,0,0.0,4.9619338258,1.6309087795,5.2230882376,0.0,0,0.0,4.7726793024,1.5687038258000001,5.0238729499
2019-11-18 04:30:00,0.0,0,0.0,4.9125427342,1.6146747127,5.171097615,0.0,0,0.0,4.7273643153,1.5538095098,4.9761729635
2019-11-18 05:00:00,0.0,0,0.0,4.8653966923,1.5991785581,5.1214702024,0.0,0,0.0,4.6801768081,1.5382997262,4.9265019032
2019-11-18 05:30:00,0.0,0,0.0,4.9550732937,1.6286538316999999,5.215866625,0.0,0,0.0,4.7684037696,1.5672985262,5.0193723891
2019-11-18 06:00:00,0.0,0,0.0,5.2535773548,1.7267673718,5.5300814261,0.0,0,0.0,5.0533341988,1.6609506293,5.3192991567
2019-11-18 06:30:00,0.0,0,0.0,5.9691515427,1.9619652335,6.2833174133,0.0,0,0.0,5.7402667269,1.8867344326,6.0423860283
2019-11-18 07:00:00,0.0,0,0.0,6.8802773844,2.2614378155,7.2423972468,0.0,0,0.0,6.6077911514,2.1718759218,6.955569633
2019-11-18 07:30:00,0.0,0,0.0,7.719097293,2.5371445865,8.1253655716,0.0,0,0.0,7.4131870693,2.4365967584,7.8033548098
2019-11-18 08:00:00,0.024,0,0.024,8.1312014569,2.6725966749000003,8.5591594284,0.024,0,0.024,7.8087028111,2.5665964961,8.2196871696
2019-11-18 08:30:00,0.212,0,0.212,8.0545824747,2.6474132333,8.4785078681,0.212,0,0.212,7.7345967575,2.5422390140999997,8.1416807973
2019-11-18 09:00:00,0.552,0,0.552,7.5114285581,2.4688871742,7.9067669032,0.552,0,0.552,7.2109565409,2.3701267981,7.5904805694
2019-11-18 09:30:00,0.852,0,0.852,7.4386688102,2.4449722016,7.830177695,0.852,0,0.852,7.1417628085,2.3473839181000002,7.5176450616
2019-11-18 10:00:00,1.183,0,1.183,6.9699819585,2.2909222831,7.3368231141999996,1.183,0,1.183,6.6984797035,2.2016838074,7.0510312669
2019-11-18 10:30:00,1.626,0,1.626,6.6099960521,2.1726006376,6.9578905811,1.626,0,1.626,6.3485922422,2.0866813603,6.682728676
2019-11-18 11:00:00,2.083,0,2.083,6.2730428014,2.0618494599,6.6032029488,2.083,0,2.083,6.0245906439,1.9801871849000001,6.341674362
2019-11-18 11:30:00,2.455,0,2.455,5.7953583094,1.9048421601,6.1003771678,2.455,0,2.455,5.5703422716,1.8308829651,5.8635181807
2019-11-18 12:00:00,2.392,0,2.392,6.2956759423,2.0692886136,6.6270273077,2.392,0,2.392,5.782039393,1.900464444,6.0863572558
2019-11-18 12:30:00,2.483,0,2.483,6.3448682637000005,2.0854573477,6.6788086986,2.483,0,2.483,5.7188591159,1.8796980911,6.0198517009
2019-11-18 13:00:00,2.396,0,2.396,6.4055688502,2.1054086657,6.7427040529,2.396,0,2.396,5.7393301378,1.8864265907000002,6.041400145
2019-11-18 13:30:00,2.014,0,2.014,6.4972867948,2.1355548963,6.8392492577,2.014,0,2.014,5.8825897748,1.9335137563,6.1921997629
2019-11-18 14:00:00,1.549,0,1.549,6.644808472,2.1840429267,6.9945352336,1.549,0,1.549,6.0239031756,1.979961225,6.3409507111
2019-11-18 14:30:00,1.138,0,1.138,6.6977076592,2.2014300487,7.0502185886,1.138,0,1.138,6.0878768879,2.0009883673,6.4082914609
2019-11-18 15:00:00,0.87,0,0.87,6.8347985107,2.2464896326,7.1945247481,0.87,0,0.87,6.325550701,2.0791079719,6.6584744221
2019-11-18 15:30:00,0.533,0,0.533,7.0562324076,2.3192714348,7.4276130606,0.533,0,0.533,6.7757404106,2.2270781738,7.1323583269
2019-11-18 16:00:00,0.184,0,0.184,7.89213724,2.5940200667,8.3075128842,0.184,0,0.184,7.5858179579,2.4933377875,7.9850715346
2019-11-18 16:30:00,0.03,0,0.03,8.7132972105,2.8639222968,9.1718918005,0.03,0,0.03,8.3640557521,2.7491321805,8.8042692128
2019-11-18 17:00:00,0.0,0,0.0,9.8820686583,3.2480788943,10.402177535,0.0,0,0.0,9.6988068575,3.1878436533,10.2092703763
2019-11-18 17:30:00,0.0,0,0.0,10.3233778835,3.3931302221,10.8667135616,0.0,0,0.0,9.9164996633,3.2593958183,10.4384206982
2019-11-18 18:00:00,0.0,0,0.0,10.4433310622,3.4325569253,10.9929800655,0.0,0,0.0,10.03314582,3.297735556,10.5612061263
2019-11-18 18:30:00,0.0,0,0.0,10.2701700102,3.3756416398,10.8107052739,0.0,0,0.0,9.8599874007,3.2408211359,10.378934106
2019-11-18 19:00:00,0.0,0,0.0,10.0669281893,3.3088392838000003,10.596766515,0.0,0,0.0,9.6623322058,3.175855015,10.1708760061
2019-11-18 19:30:00,0.0,0,0.0,9.8119468931,3.2250309846,10.3283651506,0.0,0,0.0,9.427603745,3.0987035009,9.9237934158
2019-11-18 20:00:00,0.0,0,0.0,9.3438728063,3.0711824722,9.8356555856,0.0,0,0.0,8.8355912039,2.9041183886,9.3006223199
2019-11-18 20:30:00,0.0,0,0.0,8.701101477,2.859913753,9.1590541863,0.0,0,0.0,8.3518600186,2.7451236368,8.7914315986
2019-11-18 21:00:00,0.0,0,0.0,8.2326160282,2.7059300325,8.6659116086,0.0,0,0.0,7.9084883885,2.5993944293,8.3247246195
2019-11-18 21:30:00,0.0,0,0.0,7.8252734624,2.5720430058,8.2371299604,0.0,0,0.0,7.5173761954,2.4708420681,7.9130275741
2019-11-18 22:00:00,0.0,0,0.0,7.0872221221,2.3294572614,7.4602338127,0.0,0,0.0,6.8069726641,2.2373437191,7.1652343833
2019-11-18 22:30:00,0.0,0,0.0,6.4767479805,2.1288041144,6.8176294531,0.0,0,0.0,6.2256153878,2.0462608229,6.5532793555
2019-11-18 23:00:00,0.0,0,0.0,6.0351909507,1.9836713372,6.3528325797,0.0,0,0.0,5.7952312808,1.9048004078,6.1002434535
2019-11-18 23:30:00,0.0,0,0.0,5.6059287104,1.8425796618999999,5.9009775899,0.0,0,0.0,5.3825864226,1.7691706018,5.6658804448
2019-11-19 00:00:00,0.0,0,0.0,5.3283932548,1.751358169,5.6088350049999995,0.0,0,0.0,5.1205139025,1.6830315301,5.3900146342
2019-11-19 00:30:00,0.0,0,0.0,6.4427855991000005,2.1176412195,6.7818795781,0.0,0,0.0,6.1910392542,2.0348961974,6.5168834255
2019-11-19 01:00:00,0.0,0,0.0,6.2238488345,2.0456801849,6.5514198258,0.0,0,0.0,5.9803919289,1.9656597698,6.2951493988
2019-11-19 01:30:00,0.0,0,0.0,6.001040001,1.9724464629,6.3168842116,0.0,0,0.0,5.7666906515,1.8954195566,6.0702006858
2019-11-19 02:00:00,0.0,0,0.0,5.7899622264,1.9030685534,6.0946970804,0.0,0,0.0,5.5604221931,1.827622393,5.8530759927
2019-11-19 02:30:00,0.0,0,0.0,6.0017314184,1.9726737208,6.3176120193,0.0,0,0.0,5.7636761903,1.8944287512,6.0670275688
2019-11-19 03:00:00,0.0,0,0.0,5.7961757681,1.9051108458,6.1012376507,0.0,0,0.0,5.5711666412,1.8311539223,5.8643859381
2019-11-19 03:30:00,0.0,0,0.0,5.57933333,1.8338381831000001,5.8729824527000005,0.0,0,0.0,5.3635834696,1.7629246333,5.6458773364
2019-11-19 04:00:00,0.0,0,0.0,5.3337501762,1.7531189039,5.6144738696,0.0,0,0.0,5.1278048838,1.6854279598000002,5.3976893513
2019-11-19 04:30:00,0.0,0,0.0,5.3148696446,1.7469131733,5.5945996259,0.0,0,0.0,5.1096694112,1.6794671182,5.3785993802
2019-11-19 05:00:00,0.0,0,0.0,5.1996389024,1.7090386599,5.4733041078,0.0,0,0.0,5.0010109185,1.6437527987,5.2642220194
2019-11-19 05:30:00,0.0,0,0.0,5.1811348494,1.7029566718,5.4538261572,0.0,0,0.0,4.9787842033,1.6364472307,5.2408254771
2019-11-19 06:00:00,0.0,0,0.0,5.5659327994000005,1.8294336416,5.8588766309,0.0,0,0.0,5.3521390478,1.7591630337000002,5.6338305767
2019-11-19 06:30:00,0.0,0,0.0,6.2588096738,2.0571712571,6.5882207093,0.0,0,0.0,6.0161524561,1.9774136866,6.332792059
2019-11-19 07:00:00,0.0,0,0.0,7.2573845092,2.3853869333,7.6393521149,0.0,0,0.0,6.9837204643,2.2954379116,7.3512846992
2019-11-19 07:30:00,0.001,0,0.001,8.0729101357,2.6534372441,8.4978001429,0.001,0,0.001,7.7581523367,2.5499813586,8.1664761439
2019-11-19 08:00:00,0.021,0,0.021,8.4779266958,2.7865597498,8.924133364,0.021,0,0.021,8.147209694,2.677858328,8.5760102043
2019-11-19 08:30:00,0.17,0,0.17,8.4907598759,2.7907778121,8.9376419747,0.17,0,0.17,8.1531138915,2.6797989439,8.582225149
2019-11-19 09:00:00,0.388,0,0.388,8.2075222839,2.6976821176,8.639497141,0.388,0,0.388,7.8863551348000005,2.5921195806,8.3014264577
2019-11-19 09:30:00,0.51,0,0.51,8.2524390725,2.7124455521,8.6867779711,0.51,0,0.51,7.9242866664000005,2.6045870721,8.3413543857
2019-11-19 10:00:00,0.682,0,0.682,7.9784574561,2.6223921497,8.3983762696,0.682,0,0.682,7.6651799023,2.5194227972,8.0686104235
2019-11-19 10:30:00,0.798,0,0.798,7.9132713776,2.6009665218,8.3297593448,0.798,0,0.798,7.5940136066,2.496031567,7.9936985333
2019-11-19 11:00:00,0.646,0,0.646,7.9770114362,2.6219168659000003,8.3968541433,0.646,0,0.646,7.6650949972,2.5193948903,8.0685210497
2019-11-19 11:30:00,0.838,0,0.838,7.8061589481,2.5657603687,8.217009419,0.838,0,0.838,7.4935106137,2.4629978307,7.8879059092
2019-11-19 12:00:00,0.791,0,0.791,7.7866113517,2.5593353844999998,8.1964330018,0.791,0,0.791,7.4714514051,2.4557473195,7.8646856896
2019-11-19 12:30:00,1.063,0,1.063,7.7661222299,2.5526009358,8.1748655052,1.063,0,1.063,7.4780516272,2.4579167076,7.8716332918
2019-11-19 13:00:00,1.01,0,1.01,7.5348630323,2.4765897134,7.9314347708,1.01,0,1.01,7.2327955885,2.3773049459,7.6134690405
2019-11-19 13:30:00,0.8240000000000001,0,0.8240000000000001,7.5110527377,2.468763648,7.9063713028,0.8240000000000001,0,0.8240000000000001,7.2107005091,2.3700426446,7.5902110623
2019-11-19 14:00:00,0.598,0,0.598,7.60765174,2.5005142047,8.0080544632,0.598,0,0.598,7.3014568538,2.3998728125,7.6857440566
2019-11-19 14:30:00,0.40900000000000003,0,0.40900000000000003,7.4948049233,2.4634232497,7.8892683403,0.40900000000000003,0,0.40900000000000003,7.4257573068,2.4407283957,7.8165866387000005
2019-11-19 15:00:00,0.273,0,0.273,7.5215243705,2.4722055073,7.9173940742,0.273,0,0.273,7.5708558968,2.4884199959,7.9693219966
2019-11-19 15:30:00,0.245,0,0.245,7.6361489295,2.5098807779,8.0380515047,0.245,0,0.245,7.6827559225,2.5251997557,8.0871114974
2019-11-19 16:00:00,0.1,0,0.1,8.1290492106,2.6718892657,8.5568939059,0.1,0,0.1,7.8380516846,2.5762430043,8.2505807206
2019-11-19 16:30:00,0.007,0,0.007,9.070746823,2.9814103028,9.5481545505,0.007,0,0.007,8.7077398735,2.8620956885,9.1660419721
2019-11-19 17:00:00,0.0,0,0.0,9.9239604548,3.2618480619,10.4462741629,0.0,0,0.0,9.625453761,3.1637336564,10.1320565906
2019-11-19 17:30:00,0.0,0,0.0,10.4518541551,3.4353583304,11.0019517423,0.0,0,0.0,10.0334976168,3.297851186,10.5615764388
2019-11-19 18:00:00,0.0,0,0.0,10.3762026965,3.4104928985000003,10.9223186279,0.0,0,0.0,9.9700066791,3.2769827239,10.4947438727
2019-11-19 18:30:00,0.0,0,0.0,10.5227726464,3.4586681113,11.0766027856,0.0,0,0.0,10.1114721193,3.3234801656,10.6436548625
2019-11-19 19:00:00,0.0,0,0.0,10.440423226,3.4316011657,10.9899191853,0.0,0,0.0,10.0209787173,3.2937364227,10.5483986498
2019-11-19 19:30:00,0.0,0,0.0,9.8442421062,3.2356459079,10.3623601118,0.0,0,0.0,9.4510421683,3.1064073381,9.9484654403
2019-11-19 20:00:00,0.0,0,0.0,9.3707423183,3.0800140538,9.8639392825,0.0,0,0.0,8.9975546513,2.9573531994,9.4711101593
2019-11-19 20:30:00,0.0,0,0.0,9.0167636144,2.9636668802,9.4913301204,0.0,0,0.0,8.6553047027,2.8448610812,9.1108470554
2019-11-19 21:00:00,0.0,0,0.0,8.4679677847,2.783286414,8.9136502997,0.0,0,0.0,8.1323187163,2.6729639003,8.5603354909
2019-11-19 21:30:00,0.0,0,0.0,8.0080919794,2.6321325464000003,8.429570504600001,0.0,0,0.0,7.6874240593,2.5267340981,8.0920253256
2019-11-19 22:00:00,0.0,0,0.0,7.5322194551,2.4757208116,7.928652058,0.0,0,0.0,7.0107666975,2.3043275786,7.3797544184
2019-11-19 22:30:00,0.0,0,0.0,6.9743196892,2.2923480263,7.3413891466,0.0,0,0.0,6.5886282609,2.1655773843,6.9353981693
2019-11-19 23:00:00,0.0,0,0.0,6.1548206343,2.0229917127,6.4787585624,0.0,0,0.0,5.915652425,1.9443809239,6.2270025526
2019-11-19 23:30:00,0.0,0,0.0,5.6995056824,1.8733369252,5.9994796657,0.0,0,0.0,5.4783281463,1.8006393847000002,5.7666612067
2019-11-20 00:00:00,0.0,0,0.0,5.5295101438,1.8174620937000001,5.8205369935,0.0,0,0.0,5.3139159428,1.7465997066,5.5935957292000005
2019-11-20 00:30:00,0.0,0,0.0,6.5205402697,2.1431979438,6.8637265997,0.0,0,0.0,6.2882862341,2.066859734,6.6192486675
2019-11-20 01:00:00,0.0,0,0.0,6.3932990715999996,2.1013757845,6.7297884964,0.0,0,0.0,6.1461757781,2.0201502859,6.4696587138
2019-11-20 01:30:00,0.0,0,0.0,6.0906873135,2.0019121096,6.4112498037,0.0,0,0.0,5.8569086055,1.9250727641,6.1651669531
2019-11-20 02:00:00,0.0,0,0.0,5.9489845996,1.9553366799,6.2620890522,0.0,0,0.0,5.7176082461,1.8792869501,6.0185349959
2019-11-20 02:30:00,0.0,0,0.0,6.0376104178,1.9844665776000001,6.3553793872,0.0,0,0.0,5.7994706137000005,1.9061938092,6.1047059092
2019-11-20 03:00:00,0.0,0,0.0,5.882630911,1.9335272771,6.1922430642,0.0,0,0.0,5.6498595464,1.8570190294,5.9472205752
2019-11-20 03:30:00,0.0,0,0.0,5.6026305739,1.8414956168,5.8975058672,0.0,0,0.0,5.3869541004,1.7706061881,5.6704780005
2019-11-20 04:00:00,0.0,0,0.0,5.4034612375,1.7760318217000002,5.6878539342,0.0,0,0.0,5.1712661089,1.6997129736,5.4434380093
2019-11-20 04:30:00,0.0,0,0.0,5.4299394619,1.7847347932000002,5.7157257493,0.0,0,0.0,5.1085659735,1.6791044358,5.3774378669
2019-11-20 05:00:00,0.0,0,0.0,5.3595817394,1.7616093282,5.6416649889,0.0,0,0.0,5.0529794402,1.6608340258,5.3189257265
2019-11-20 05:30:00,0.0,0,0.0,5.2697310495,1.7320768345,5.5470853153,0.0,0,0.0,5.0663589091,1.6652316446,5.333009378
2019-11-20 06:00:00,0.0,0,0.0,5.5572757669,1.8265882127,5.8497639652,0.0,0,0.0,5.3409970594,1.7555008392,5.6221021678
2019-11-20 06:30:00,0.0,0,0.0,6.3240569631,2.078617004,6.6569020664,0.0,0,0.0,6.074310496,1.9965293100000001,6.3940110484
2019-11-20 07:00:00,0.0,0,0.0,7.0857517495,2.3289739733,7.4586860521,0.0,0,0.0,6.8127689202,2.2392488563,7.1713357055
2019-11-20 07:30:00,0.0,0,0.0,7.8613232594,2.583892001,8.2750771152,0.0,0,0.0,7.5537626511,2.4828017177,7.9513291064
2019-11-20 08:00:00,0.018000000000000002,0,0.018000000000000002,8.3322380481,2.738674207,8.7707768927,0.018000000000000002,0,0.018000000000000002,8.0058311335,2.6313894423,8.4271906668
2019-11-20 08:30:00,0.152,0,0.152,8.1652283398,2.6837807705000003,8.5949771998,0.152,0,0.152,7.8462914313,2.5789512781,8.2592541382
2019-11-20 09:00:00,0.281,0,0.281,7.9298137272,2.6064037291,8.3471723444,0.281,0,0.281,7.6257918199,2.5064765606,8.0271492841
2019-11-20 09:30:00,0.513,0,0.513,7.8210973147,2.5706703724,8.2327340155,0.513,0,0.513,7.5122335114,2.4691517496,7.9076142225
2019-11-20 10:00:00,0.915,0,0.915,7.3419490320000005,2.4131819479,7.7283674021,0.915,0,0.915,7.0550239904,2.3188742473,7.4263410425
2019-11-20 10:30:00,1.107,0,1.107,7.1718376538,2.3572690417,7.5493027935,1.107,0,1.107,6.8904581019,2.2647840555,7.2531137915
2019-11-20 11:00:00,1.433,0,1.433,6.8637307567,2.2559992019,7.2249797438,1.433,0,1.433,6.6026767691,2.1701949056,6.9501860727
2019-11-20 11:30:00,0.9530000000000001,0,0.9530000000000001,7.2968588131,2.3983615096,7.6809040138,0.9530000000000001,0,0.9530000000000001,7.0127491335,2.3049791738,7.3818411932
2019-11-20 12:00:00,0.967,0,0.967,7.3699114508,2.4223727504,7.7578015271,0.967,0,0.967,7.090470237,2.3305248651,7.463652881
2019-11-20 12:30:00,1.02,0,1.02,7.4208127347,2.4391031934000003,7.811381826,1.02,0,1.02,7.1373260218,2.3459256169,7.5129747598000005
2019-11-20 13:00:00,0.97,0,0.97,7.3827610854,2.4265962211,7.7713274583,0.97,0,0.97,7.1008391938,2.3339329764,7.4745675724
2019-11-20 13:30:00,0.904,0,0.904,7.2565018908,2.3850968307000002,7.6384230429,0.904,0,0.904,6.9718893622,2.2915492164,7.3388309075
2019-11-20 14:00:00,0.617,0,0.617,7.4001241846,2.4323031958,7.7896044048,0.617,0,0.617,7.1115316457,2.3374474154,7.485822785
2019-11-20 14:30:00,0.401,0,0.401,7.4541603766,2.4500640332,7.8464846069,0.401,0,0.401,7.1704406682,2.3568098748,7.5478322823
2019-11-20 15:00:00,0.218,0,0.218,7.4673535808,2.4544004298,7.8603721903,0.218,0,0.218,7.1831204926,2.3609775315,7.5611794659000005
2019-11-20 15:30:00,0.169,0,0.169,7.6501365561,2.5144782884,8.0527753222,0.169,0,0.169,7.3500364102,2.4158401405,7.7368804318
2019-11-20 16:00:00,0.067,0,0.067,8.2091190269,2.6982069417,8.6411779231,0.067,0,0.067,7.8880486302,2.5926762056,8.3032090844
2019-11-20 16:30:00,0.007,0,0.007,9.0666888185,2.9800765012,9.5438829668,0.007,0,0.007,8.7464753712,2.8748274308,9.2068161802
2019-11-20 17:00:00,0.0,0,0.0,10.0918001271,3.3170142944,10.6229475022,0.0,0,0.0,9.6920035871,3.1856075264,10.2021090391
2019-11-20 17:30:00,0.0,0,0.0,10.2915127906,3.3826566725,10.8331713585,0.0,0,0.0,9.8904538626,3.2508349777,10.4110040659
2019-11-20 18:00:00,0.0,0,0.0,10.3188838352,3.3916530998,10.8619829844,0.0,0,0.0,9.9079745958,3.2565937642,10.4294469429
2019-11-20 18:30:00,0.0,0,0.0,10.4765803062,3.4434854233,11.0279792697,0.0,0,0.0,10.0697228186,3.309757834,10.5997082301
2019-11-20 19:00:00,0.0,0,0.0,10.2127208294,3.3567590072,10.750232452,0.0,0,0.0,9.8082196237,3.2238058904,10.3244417091
2019-11-20 19:30:00,0.0,0,0.0,9.767813996,3.2105252028,10.2819094695,0.0,0,0.0,9.391443703,3.0868182699,9.8857302137
2019-11-20 20:00:00,0.0,0,0.0,9.1819093588,3.0179476614,9.6651677461,0.0,0,0.0,8.828815577,2.9018913477,9.293490081
2019-11-20 20:30:00,0.0,0,0.0,8.7303325364,2.8695215376,9.1898237225,0.0,0,0.0,8.3964421231,2.7597770659,8.8383601296
2019-11-20 21:00:00,0.0,0,0.0,8.2931204773,2.7258168832000003,8.7296005024,0.0,0,0.0,7.9806182588,2.6231023712,8.4006507987
2019-11-20 21:30:00,0.0,0,0.0,7.8022957646,2.5644906017,8.2129429101,0.0,0,0.0,7.5028136491,2.4660555906,7.897698578
2019-11-20 22:00:00,0.0,0,0.0,7.0104501132,2.3042235224,7.3794211718,0.0,0,0.0,6.7293200113000005,2.2118205264,7.0834947488
2019-11-20 22:30:00,0.0,0,0.0,6.5053060515,2.1381906985,6.8476905805,0.0,0,0.0,6.2519715199,2.0549236646,6.5810226526
2019-11-20 23:00:00,0.0,0,0.0,5.9722759198,1.9629921666,6.2866062314,0.0,0,0.0,5.761259685,1.8936344843000001,6.0644838789
2019-11-20 23:30:00,0.0,0,0.0,5.7666083791,1.8953925150000002,6.0701140833,0.0,0,0.0,5.6297597376,1.8504125417,5.9260628817
2019-11-21 00:00:00,0.0,0,0.0,5.546902532,1.8231786952,5.8388447705,0.0,0,0.0,5.4344980118,1.7862331161,5.7205242229
2019-11-21 00:30:00,0.0,0,0.0,6.4373134964,2.1158426263,6.7761194699,0.0,0,0.0,6.3862677421,2.0990646982,6.7223870969
2019-11-21 01:00:00,0.0,0,0.0,6.2586681653,2.0571247455,6.5880717529,0.0,0,0.0,6.0604255453,1.9919655474,6.3793953109
2019-11-21 01:30:00,0.0,0,0.0,5.9112761908,1.9429425251999999,6.2223959903,0.0,0,0.0,5.6843260931,1.8683476354000002,5.9835011506
2019-11-21 02:00:00,0.0,0,0.0,5.8001676256,1.9064229059,6.1054396059,0.0,0,0.0,5.5767861761,1.8330009741,5.870301238
2019-11-21 02:30:00,0.0,0,0.0,5.8383505818,1.9189730367000002,6.1456321913,0.0,0,0.0,5.6106784614,1.8441408295000001,5.9059773277000005
2019-11-21 03:00:00,0.0,0,0.0,5.6378648867,1.8530765754,5.9345946176,0.0,0,0.0,5.4199683745,1.7814574553,5.7052298679
2019-11-21 03:30:00,0.0,0,0.0,5.4818701383,1.8018035811000002,5.7703896192,0.0,0,0.0,5.2612747618,1.7292973872,5.5381839598
2019-11-21 04:00:00,0.0,0,0.0,5.1708652777,1.6995812268,5.4430160817,0.0,0,0.0,4.9650246358,1.6319246796,5.2263417219
2019-11-21 04:30:00,0.0,0,0.0,5.0774903667,1.6688903777,5.3447267017,0.0,0,0.0,4.8826373701,1.6048452949,5.1396182843
2019-11-21 05:00:00,0.0,0,0.0,4.9895210823,1.6399762722,5.2521274551,0.0,0,0.0,4.7973580646,1.5768153427,5.0498505943
2019-11-21 05:30:00,0.0,0,0.0,5.1301091695,1.6861853419,5.4001149153,0.0,0,0.0,4.9625666652,1.6311167837,5.2237543844
2019-11-21 06:00:00,0.0,0,0.0,5.4293447969,1.7845393363,5.7150997862,0.0,0,0.0,5.2309211776,1.7193206465,5.5062328185
2019-11-21 06:30:00,0.0,0,0.0,6.1637906309,2.025940008,6.4882006641,0.0,0,0.0,5.9634619117,1.9600951422000001,6.2773283281
2019-11-21 07:00:00,0.0,0,0.0,7.0957567332,2.3322624524,7.4692176139,0.0,0,0.0,6.8680306421,2.2574125059,7.229505939
2019-11-21 07:30:00,0.0,0,0.0,7.9231957342,2.6042285001,8.340206036,0.0,0,0.0,7.6161797693,2.5033172324,8.0170313361
2019-11-21 08:00:00,0.021,0,0.021,8.256511557,2.713784113,8.6910647968,0.021,0,0.021,7.9368750039,2.6087246586,8.3546052672
2019-11-21 08:30:00,0.06,0,0.06,8.3968666487,2.7599166007,8.8388069987,0.06,0,0.06,8.0685937958,2.6520185318,8.4932566272
2019-11-21 09:00:00,0.136,0,0.136,8.1150349277,2.6672829936999998,8.5421420292,0.136,0,0.136,7.7951071302,2.5621278119,8.2053759266
2019-11-21 09:30:00,0.307,0,0.307,8.086654236,2.6579547115,8.512267616799999,0.307,0,0.307,7.7648835365,2.552193797,8.1735616173
2019-11-21 10:00:00,0.435,0,0.435,7.9995540774,2.6293262738000003,8.4205832394,0.435,0,0.435,7.6831166048,2.5253183062,8.087491163
2019-11-21 10:30:00,0.35100000000000003,0,0.35100000000000003,7.8869438762,2.5923130905000002,8.3020461855,0.35100000000000003,0,0.35100000000000003,7.5724417798,2.4889412504,7.9709913472
2019-11-21 11:00:00,0.787,0,0.787,7.6442866584,2.5125555201000003,8.0466175352,0.787,0,0.787,7.3372723389,2.4116447932,7.7234445673
2019-11-21 11:30:00,1.171,0,1.171,7.2973386258,2.3985192164,7.6814090798,1.171,0,1.171,7.0064529903,2.3029097316,7.375213674
2019-11-21 12:00:00,0.71,0,0.71,7.6434369489,2.5122762341,8.0457231041,0.71,0,0.71,7.3362468956,2.4113077462,7.7223651532
2019-11-21 12:30:00,0.524,0,0.524,7.9843916007,2.6243426087,8.4046227376,0.524,0,0.524,7.6733465912,2.522107058,8.0772069381
2019-11-21 13:00:00,0.249,0,0.249,8.1453552738,2.6772488095,8.574058183,0.249,0,0.249,7.8234279276,2.5714364078000003,8.2351872922
2019-11-21 13:30:00,0.17300000000000001,0,0.17300000000000001,8.115832641,2.6675451894,8.5429817274,0.17300000000000001,0,0.17300000000000001,7.793619645,2.5616388991,8.2038101526
2019-11-21 14:00:00,0.08,0,0.08,8.0782252627,2.6551842419,8.5033950134,0.08,0,0.08,7.7581523367,2.5499813586,8.1664761439
2019-11-21 14:30:00,0.04,0,0.04,8.1920866628,2.6926086743,8.6232491188,0.04,0,0.04,7.8683048964,2.5861867541,8.2824262067
2019-11-21 15:00:00,0.021,0,0.021,8.1403327076,2.6755979718000003,8.5687712711,0.021,0,0.021,7.8250506687,2.571969777,8.2368954407
2019-11-21 15:30:00,0.019,0,0.019,8.1779930693,2.6879763341,8.6084137572,0.019,0,0.019,7.8608092214,2.5837230449,8.2745360225
2019-11-21 16:00:00,0.005,0,0.005,8.7073841276,2.8619787604,9.1656675027,0.005,0,0.005,8.3622079137,2.7485248254,8.8023241197
2019-11-21 16:30:00,0.0,0,0.0,9.726882154,3.197071557,10.23882332,0.0,0,0.0,9.3455926288,3.0717477506,9.8374659251
2019-11-21 17:00:00,0.0,0,0.0,10.3488497518,3.4015024203,10.8935260545,0.0,0,0.0,9.9349398729,3.2654568221,10.4578314452
2019-11-21 17:30:00,0.0,0,0.0,10.5865959647,3.4796458215,11.143785226,0.0,0,0.0,10.1608743999,3.33971791,10.6956572631
2019-11-21 18:00:00,0.0,0,0.0,10.5676084789,3.4734049368,11.1237983989,0.0,0,0.0,10.1527633272,3.3370519293,10.6871192918
2019-11-21 18:30:00,0.0,0,0.0,10.5044183291,3.4526353389,11.0572824517,0.0,0,0.0,10.081250171,3.3135466915,10.6118422853
2019-11-21 19:00:00,0.0,0,0.0,10.1114115668,3.3234602629,10.643591123,0.0,0,0.0,9.714647588,3.1930502496,10.2259448294
2019-11-21 19:30:00,0.0,0,0.0,9.6418792838,3.1691324646,10.1493466145,0.0,0,0.0,9.2558768657,3.0422596052,9.7430282797
2019-11-21 20:00:00,0.0,0,0.0,9.2294532702,3.0335745894,9.7152139686,0.0,0,0.0,8.866946866,2.9144244963,9.33362828
2019-11-21 20:30:00,0.0,0,0.0,8.8565097877,2.9109939946,9.3226418818,0.0,0,0.0,8.5019212806,2.7944463884,8.9493908217
2019-11-21 21:00:00,0.0,0,0.0,8.3950823246,2.7593301218,8.8369287628,0.0,0,0.0,8.0694566689,2.6523021445,8.4941649146
2019-11-21 21:30:00,0.0,0,0.0,7.7646679827,2.5521229479,8.1733347187,0.0,0,0.0,7.4539313302,2.4499887493,7.8462435055
2019-11-21 22:00:00,0.0,0,0.0,7.3204492758,2.4061153197,7.7057360798,0.0,0,0.0,7.019126891,2.3070754413,7.3885546221
2019-11-21 22:30:00,0.0,0,0.0,6.7431424349,2.2163637373,7.0980446684,0.0,0,0.0,6.4814977314,2.1303652821,6.822629191
2019-11-21 23:00:00,0.0,0,0.0,6.1802332664,2.031344441,6.5055087015,0.0,0,0.0,5.9372446553,1.9514779468,6.2497312161
2019-11-21 23:30:00,0.0,0,0.0,5.8240180692,1.9142621676,6.130545336,0.0,0,0.0,5.5786619872,1.8336175233,5.8722757759
2019-11-22 00:00:00,0.0,0,0.0,5.7831477669,1.9008287489,6.0875239652,0.0,0,0.0,5.4523109765,1.7920879545,5.7392747121
2019-11-22 00:30:00,0.0,0,0.0,6.490962679,2.1334762599,6.8325922936,0.0,0,0.0,6.2334638469,2.0488404867,6.5615408915
2019-11-22 01:00:00,0.0,0,0.0,6.3952123988,2.1020046647,6.7318025251,0.0,0,0.0,6.1419147253,2.0187497456,6.4651733951
2019-11-22 01:30:00,0.0,0,0.0,6.0095693466,1.9752499232,6.3258624702,0.0,0,0.0,5.7686520259,1.8960642292,6.0722652904
2019-11-22 02:00:00,0.0,0,0.0,5.9168697276,1.9447810319,6.2282839238,0.0,0,0.0,5.6888978065,1.869850285,5.9883134806000005
2019-11-22 02:30:00,0.0,0,0.0,5.8803526233,1.9327784400999999,6.1898448666,0.0,0,0.0,5.6519272167,1.8576986398000002,5.9493970702
2019-11-22 03:00:00,0.0,0,0.0,5.7300458605,1.8833749963000002,6.0316272215,0.0,0,0.0,5.5084849349,1.8105514417,5.7984051946
2019-11-22 03:30:00,0.0,0,0.0,5.4946470441,1.8060031470000002,5.7838389938,0.0,0,0.0,5.2769381129,1.7344456817,5.5546716978
2019-11-22 04:00:00,0.0,0,0.0,5.2900181103,1.738744869,5.5684401161,0.0,0,0.0,5.0841837211,1.6710903769,5.351772338
2019-11-22 04:30:00,0.0,0,0.0,5.1497706309,1.6926477517,5.4208111904,0.0,0,0.0,4.9492740759,1.6267477209,5.2097621851
2019-11-22 05:00:00,0.0,0,0.0,5.1589502577,1.6956649491,5.4304739554,0.0,0,0.0,5.0331853557,1.6543280248,5.2980898481
2019-11-22 05:30:00,0.0,0,0.0,5.2222262999,1.7164627784,5.4970803157,0.0,0,0.0,5.0510970474,1.6602153132000002,5.3169442604
2019-11-22 06:00:00,0.0,0,0.0,5.4529711304,1.7923049366,5.7399696109,0.0,0,0.0,5.2397305785,1.7222161566,5.5155058721
2019-11-22 06:30:00,0.0,0,0.0,6.1643138835,2.0261119928,6.4887514563,0.0,0,0.0,5.8847565011,1.9342259247,6.1944805274
2019-11-22 07:00:00,0.0,0,0.0,6.9606864922,2.2878670111,7.3270384128,0.0,0,0.0,6.7121168497,2.2061661206,7.0653861576
2019-11-22 07:30:00,0.0,0,0.0,7.9751428651000005,2.6213026963,8.3948872264,0.0,0,0.0,7.6733465912,2.522107058,8.0772069381
2019-11-22 08:00:00,0.005,0,0.005,8.2442723837,2.7097612913,8.6781814565,0.005,0,0.005,7.9231378145,2.6042094628,8.3401450678
2019-11-22 08:30:00,0.074,0,0.074,8.1685133128,2.6848604888,8.5984350661,0.074,0,0.074,7.8519859987,2.5808229918,8.2652484196
2019-11-22 09:00:00,0.105,0,0.105,8.0463644479,2.6447120985,8.4698573136,0.105,0,0.105,7.7343884437,2.5421705447000003,8.1414615197
2019-11-22 09:30:00,0.233,0,0.233,8.0852036088,2.6574779134,8.5107406409,0.233,0,0.233,7.7710408039,2.5542175929,8.1800429514
2019-11-22 10:00:00,0.164,0,0.164,8.1399805816,2.6754822336,8.5684006122,0.164,0,0.164,7.8256532319000005,2.57216783,8.2375297177
2019-11-22 10:30:00,0.109,0,0.109,8.2441065225,2.7097067754,8.6780068658,0.109,0,0.109,7.916165392,2.6019177383,8.3328056758
2019-11-22 11:00:00,0.301,0,0.301,8.0616681041,2.6497421670000003,8.4859664253,0.301,0,0.301,7.7471923349,2.5463789802,8.1549392999
2019-11-22 11:30:00,0.321,0,0.321,7.9783672855,2.622362512,8.3982813532,0.321,0,0.321,7.6592325941,2.5174680116,8.0623500991
2019-11-22 12:00:00,0.242,0,0.242,8.0585710413,2.6487242117000003,8.4827063593,0.242,0,0.242,7.7375006446,2.5431934757,8.1447375206
2019-11-22 12:30:00,0.202,0,0.202,8.2875058787,2.7239714539,8.7236903987,0.202,0,0.202,7.9632258706000005,2.6173857696000002,8.3823430217
2019-11-22 13:00:00,0.223,0,0.223,8.2451230805,2.7100409018000002,8.6790769268,0.223,0,0.223,7.9242866664000005,2.6045870721,8.3413543857
2019-11-22 13:30:00,0.195,0,0.195,8.2378070884,2.7076362515,8.6713758825,0.195,0,0.195,7.9172615896,2.602278041,8.333959568000001
2019-11-22 14:00:00,0.095,0,0.095,8.2900000492,2.7247912481,8.7263158413,0.095,0,0.095,7.9599132541,2.6162969652,8.378856057
2019-11-22 14:30:00,0.101,0,0.101,8.0945441604,2.6605480042,8.5205728005,0.101,0,0.101,7.7726168142,2.5547356025,8.1817019097
2019-11-22 15:00:00,0.074,0,0.074,8.0749991968,2.6541238852999998,8.4999991546,0.074,0,0.074,7.7550134796,2.5489496662,8.1631720838
2019-11-22 15:30:00,0.051000000000000004,0,0.051000000000000004,8.0749991968,2.6541238852999998,8.4999991546,0.051000000000000004,0,0.051000000000000004,7.7618884915,2.5512093733,8.1704089384
2019-11-22 16:00:00,0.042,0,0.042,8.4685463243,2.7834765708,8.9142592888,0.042,0,0.042,8.1399805816,2.6754822336,8.5684006122
2019-11-22 16:30:00,0.0,0,0.0,9.1433120788,3.005261349,9.6245390304,0.0,0,0.0,8.7794797725,2.885675453,9.2415576553
2019-11-22 17:00:00,0.0,0,0.0,9.797102317,3.2201518084,10.3127392811,0.0,0,0.0,9.416745761,3.0951346541,9.9123639589
2019-11-22 17:30:00,0.0,0,0.0,10.0290697156,3.2963958052,10.5569154901,0.0,0,0.0,9.6366799964,3.1674235415,10.1438736804
2019-11-22 18:00:00,0.0,0,0.0,10.1720828644,3.3434019541,10.7074556468,0.0,0,0.0,9.7659872194,3.2099247704,10.2799865467
2019-11-22 18:30:00,0.0,0,0.0,10.1256657561,3.3281453884,10.6585955327,0.0,0,0.0,9.7300858418,3.1981245582,10.2421956229
2019-11-22 19:00:00,0.0,0,0.0,9.7705467565,3.2114234178,10.2847860595,0.0,0,0.0,9.4868089482,3.1181633101,9.9861146823
2019-11-22 19:30:00,0.0,0,0.0,9.2493526633,3.0401152036,9.7361606982,0.0,0,0.0,9.1804988806,3.0174840597,9.6636830322
2019-11-22 20:00:00,0.0,0,0.0,8.8889570402,2.9216588907,9.3567968845,0.0,0,0.0,8.5397136073,2.8068681255,8.9891722183
2019-11-22 20:30:00,0.0,0,0.0,8.3004400894,2.7282227234,8.7373053572,0.0,0,0.0,7.9724081301,2.6204038324,8.392008558
2019-11-22 21:00:00,0.0,0,0.0,7.8619445807,2.5840962195,8.2757311375,0.0,0,0.0,7.5503328787,2.481674406,7.9477188197
2019-11-22 21:30:00,0.0,0,0.0,7.6174533463,2.5037358369,8.0183719434,0.0,0,0.0,7.2290597627,2.3760770394,7.6095365923
2019-11-22 22:00:00,0.0,0,0.0,6.9943977781,2.298947375,7.3625239769,0.0,0,0.0,6.7130182262,2.2064623887,7.066334975
2019-11-22 22:30:00,0.0,0,0.0,6.6318219361,2.1797744588,6.9808651958,0.0,0,0.0,6.3747548696,2.0952806001,6.7102682838
2019-11-22 23:00:00,0.0,0,0.0,6.2039290378,2.0391328644,6.5304516187,0.0,0,0.0,5.9588658456,1.9585844883,6.2724903637
2019-11-22 23:30:00,0.0,0,0.0,5.8754844001,1.9311783325,6.1847204211,0.0,0,0.0,5.6455741409,1.8556104847000001,5.942709622
2019-11-23 00:00:00,0.0,0,0.0,5.8150931578,1.9113286911,6.1211506924,0.0,0,0.0,5.5889789478,1.8370085443000002,5.8831357345
2019-11-23 00:30:00,0.0,0,0.0,6.6095886391,2.1724667274,6.9574617253,0.0,0,0.0,6.3650223722,2.0920816829,6.7000235497
2019-11-23 01:00:00,0.0,0,0.0,6.4267507058,2.1123708049,6.7650007429,0.0,0,0.0,6.1764780243,2.0301101526,6.5015558151
2019-11-23 01:30:00,0.0,0,0.0,6.0594820453,1.9916554339,6.3784021529,0.0,0,0.0,5.8261077885,1.9149490250999999,6.1327450405
2019-11-23 02:00:00,0.0,0,0.0,5.8713615649,1.9298232221,6.1803805946,0.0,0,0.0,5.6505614946,1.8572497486000001,5.9479594680000005
2019-11-23 02:30:00,0.0,0,0.0,5.9448795353,1.9539874105,6.2577679319,0.0,0,0.0,5.7163004438,1.8788570963,6.0171583619
2019-11-23 03:00:00,0.0,0,0.0,5.7653081459,1.894965149,6.0687454167,0.0,0,0.0,5.5407831099,1.8211673385,5.8324032735
2019-11-23 03:30:00,0.0,0,0.0,5.5321132429,1.818317691,5.8232770978,0.0,0,0.0,5.3223682814,1.7493778560000002,5.6024929278
2019-11-23 04:00:00,0.0,0,0.0,5.1754534456,1.7010892847,5.4478457322,0.0,0,0.0,4.9594074045,1.630078385,5.2204288468
2019-11-23 04:30:00,0.0,0,0.0,5.0128410333,1.6476411694,5.2766747719,0.0,0,0.0,4.8175355385,1.5834473575999999,5.0710900406
2019-11-23 05:00:00,0.0,0,0.0,4.9192571504,1.6168816346,5.1781654215,0.0,0,0.0,4.7303758147,1.5547993418,4.9793429629
2019-11-23 05:30:00,0.0,0,0.0,5.0378281525,1.6558540384,5.3029770027,0.0,0,0.0,4.8455180318,1.5926447584,5.1005452966
2019-11-23 06:00:00,0.0,0,0.0,5.1289487994,1.6858039466,5.3988934731,0.0,0,0.0,4.9330275779,1.6214077553,5.1926606083
2019-11-23 06:30:00,0.0,0,0.0,5.5044338413,1.8092199116,5.7941408856,0.0,0,0.0,5.4271254163,1.7838098611,5.7127635961
2019-11-23 07:00:00,0.0,0,0.0,5.8220395822,1.9136118704,6.1284627181,0.0,0,0.0,5.5194403295,1.8141523058,5.8099371889
2019-11-23 07:30:00,0.0,0,0.0,6.3325965105,2.0814238175,6.6658910637,0.0,0,0.0,5.851734658,1.9233721698,6.1597206926
2019-11-23 08:00:00,0.0,0,0.0,6.4356515936,2.1152963853,6.7743700986,0.0,0,0.0,6.1809750345,2.0315882483,6.50628951
2019-11-23 08:30:00,0.001,0,0.001,6.9555592754,2.2861817764,7.3216413425,0.001,0,0.001,6.5682451059,2.1588777652,6.9139422167
2019-11-23 09:00:00,0.002,0,0.002,7.4751678146,2.4569688442,7.8685976996,0.002,0,0.002,6.973981056,2.2922367229000002,7.3410326905
2019-11-23 09:30:00,0.043000000000000003,0,0.043000000000000003,7.4818006166,2.4591489408,7.8755795964,0.043000000000000003,0,0.043000000000000003,7.1759664126,2.3586260991,7.5536488553000005
2019-11-23 10:00:00,0.099,0,0.099,7.5604711437,2.4850066926,7.9583906776,0.099,0,0.099,7.2589424196,2.3858989937,7.6409920207
2019-11-23 10:30:00,0.109,0,0.109,7.7481384676000005,2.546689959,8.1559352291,0.109,0,0.109,7.4403047149,2.4455098975,7.8318996999
2019-11-23 11:00:00,0.147,0,0.147,7.6742045279,2.5223890482,8.0781100294,0.147,0,0.147,7.3745799166,2.423907201,7.7627157017
2019-11-23 11:30:00,0.17200000000000001,0,0.17200000000000001,7.6304803602,2.5080176093,8.0320845897,0.17200000000000001,0,0.17200000000000001,7.3237872322,2.4072124529,7.7092497181
2019-11-23 12:00:00,0.21,0,0.21,7.5642342839,2.486243577,7.9623518777,0.21,0,0.21,7.2705625753,2.3897183542000002,7.6532237635
2019-11-23 12:30:00,0.234,0,0.234,7.6323413622,2.508629291,8.0340435391,0.234,0,0.234,7.3343605537,2.4106877356,7.7203795302
2019-11-23 13:00:00,0.20400000000000001,0,0.20400000000000001,7.5470748912,2.4806035573000003,7.9442893591,0.20400000000000001,0,0.20400000000000001,7.248306242,2.3824030512,7.6297960442
2019-11-23 13:30:00,0.226,0,0.226,7.4575444055,2.4511763097,7.8500467426,0.226,0,0.226,7.1626132708,2.3542371337,7.5395929166
2019-11-23 14:00:00,0.398,0,0.398,7.1426987395,2.3476915438,7.5186302521,0.398,0,0.398,6.86498755,2.2564122899,7.2263026843
2019-11-23 14:30:00,0.249,0,0.249,7.087247462,2.3294655902,7.4602604863,0.249,0,0.249,6.8054937352,2.2368576187,7.163677616
2019-11-23 15:00:00,0.121,0,0.121,7.1552739134,2.3518248035,7.5318672772,0.121,0,0.121,6.8732723821,2.2591353826000002,7.2350235601
2019-11-23 15:30:00,0.128,0,0.128,7.1138138825,2.3381975504,7.4882251394,0.128,0,0.128,6.8384435077,2.2476876851,7.198361587
2019-11-23 16:00:00,0.057,0,0.057,7.5190660707,2.4713975032,7.9148063903,0.057,0,0.057,7.2241668578,2.3744688193,7.6043861661
2019-11-23 16:30:00,0.0,0,0.0,8.0986238849,2.6618889448000003,8.5248672472,0.0,0,0.0,7.7835968905,2.558344579,8.1932598847
2019-11-23 17:00:00,0.0,0,0.0,8.7033188831,2.8606425792,9.161388298,0.0,0,0.0,8.4697521088,2.783872893,8.9155285356
2019-11-23 17:30:00,0.0,0,0.0,9.2353785294,3.0355221279,9.7214510835,0.0,0,0.0,8.9239971902,2.9331760311,9.3936812528
2019-11-23 18:00:00,0.0,0,0.0,9.3974295147,3.088785711,9.8920310681,0.0,0,0.0,9.0349774104,2.9696534654,9.5105025372
2019-11-23 18:30:00,0.0,0,0.0,9.2579185379,3.0429306705,9.7451774083,0.0,0,0.0,8.8242573562,2.900393133,9.2886919539
2019-11-23 19:00:00,0.0,0,0.0,8.8609863942,2.912465384,9.3273540992,0.0,0,0.0,8.5142256137,2.7984906271,8.9623427512
2019-11-23 19:30:00,0.0,0,0.0,8.2287880573,2.7046718393,8.6618821656,0.0,0,0.0,7.9007560980000004,2.5968529483,8.3165853663
2019-11-23 20:00:00,0.0,0,0.0,7.7697961868,2.5538085071000003,8.1787328282,0.0,0,0.0,7.4647830615,2.4535555409,7.8576663804999995
2019-11-23 20:30:00,0.0,0,0.0,7.6551571478,2.5161284771,8.0580601556,0.0,0,0.0,7.3557928464,2.4177321896,7.7429398384
2019-11-23 21:00:00,0.0,0,0.0,7.2565018908,2.3850968307000002,7.6384230429,0.0,0,0.0,6.9720825378,2.2916127102,7.3390342503
2019-11-23 21:30:00,0.0,0,0.0,6.8792644465,2.2611048789,7.2413309963,0.0,0,0.0,6.6135554858,2.1737705669,6.9616373534000004
2019-11-23 22:00:00,0.0,0,0.0,6.709541065,2.2053195011,7.0626748052,0.0,0,0.0,6.2806842631,2.0643610869,6.6112465927
2019-11-23 22:30:00,0.0,0,0.0,6.2577503342,2.056823069,6.5871056150000005,0.0,0,0.0,5.9425903877,1.9532350040000002,6.2553583028
2019-11-23 23:00:00,0.0,0,0.0,5.8446151324,1.9210320949000002,6.1522264552,0.0,0,0.0,5.615136968,1.8456062698,5.9106704925999995
2019-11-23 23:30:00,0.0,0,0.0,5.4995225073,1.8076056342,5.7889710603,0.0,0,0.0,5.2853325318,1.7372047938000001,5.5635079282
2019-11-24 00:00:00,0.0,0,0.0,5.3608408364,1.7620231733,5.6429903541,0.0,0,0.0,5.1582664094,1.695440179,5.4297541151
2019-11-24 00:30:00,0.0,0,0.0,6.3302487849,2.0806521574,6.6634197736,0.0,0,0.0,6.0849256118,2.0000183298,6.4051848546
2019-11-24 01:00:00,0.0,0,0.0,6.1742566692,2.0293800285,6.4992175465,0.0,0,0.0,5.9284266981,1.9485796244,6.2404491559
2019-11-24 01:30:00,0.0,0,0.0,5.7065169375,1.8756414133,6.0068599342,0.0,0,0.0,5.4910517396,1.8048214275,5.7800544628
2019-11-24 02:00:00,0.0,0,0.0,5.5641004282,1.8288313704,5.8569478191,0.0,0,0.0,5.3520120192,1.7591212814000001,5.6336968623
2019-11-24 02:30:00,0.0,0,0.0,5.5641004282,1.8288313704,5.8569478191,0.0,0,0.0,5.3520120192,1.7591212814000001,5.6336968623
2019-11-24 03:00:00,0.0,0,0.0,5.3756531617,1.7668917492,5.6585822755,0.0,0,0.0,5.1691665169,1.6990228711,5.4412279125000005
2019-11-24 03:30:00,0.0,0,0.0,5.1314686389,1.6866321778,5.4015459357,0.0,0,0.0,4.9315071837,1.6209080258,5.1910601933
2019-11-24 04:00:00,0.0,0,0.0,4.7745630116,1.5693229711,5.0258558017,0.0,0,0.0,4.5837976376,1.5066214248,4.8250501449000005
2019-11-24 04:30:00,0.0,0,0.0,4.7084673292,1.5475983709,4.9562813992,0.0,0,0.0,4.5228607647,1.4865924433,4.7609060681
2019-11-24 05:00:00,0.0,0,0.0,4.6004357523,1.5120901087,4.8425639498,0.0,0,0.0,4.4286154116,1.4556154937,4.6617004332
2019-11-24 05:30:00,0.0,0,0.0,4.5227834286,1.4865670242,4.7608246617,0.0,0,0.0,4.3474155014,1.4289263739,4.5762268436
2019-11-24 06:00:00,0.0,0,0.0,4.600445625,1.5120933537,4.8425743421,0.0,0,0.0,4.4209377499,1.4530919683999999,4.6536186842
2019-11-24 06:30:00,0.0,0,0.0,4.8490438983,1.5938036547,5.1042567351,0.0,0,0.0,4.6770346601,1.5372669521,4.923194379
2019-11-24 07:00:00,0.0,0,0.0,5.1641768595,1.6973828501,5.4359756416,0.0,0,0.0,4.9930683397,1.6411421993,5.2558614102
2019-11-24 07:30:00,0.0,0,0.0,5.1963894712,1.7079706235,5.4698836539,0.0,0,0.0,5.0109658805,1.6470248365,5.2747009268
2019-11-24 08:00:00,0.0,0,0.0,5.415561864,1.7800091053,5.7005914358,0.0,0,0.0,5.2192138132,1.7154726219,5.493909277
2019-11-24 08:30:00,0.044,0,0.044,5.8940891545,1.9372934196,6.2043043732,0.044,0,0.044,5.6800890638,1.8669549913,5.9790411198
2019-11-24 09:00:00,0.12,0,0.12,6.4684591994,2.1260797238,6.8089044204,0.12,0,0.12,6.2390244748,2.0506681767,6.567394184
2019-11-24 09:30:00,0.153,0,0.153,6.9251467841,2.276185674,7.2896281938,0.153,0,0.153,6.6681241448,2.1917064178,7.0190780472
2019-11-24 10:00:00,0.246,0,0.246,7.0252578313,2.3090905838999998,7.3950082434,0.246,0,0.246,6.7629069014,2.2228600033,7.1188493698
2019-11-24 10:30:00,0.402,0,0.402,7.1313596264,2.3439645575,7.5066943435999995,0.402,0,0.402,6.87167893,2.2586116402,7.2333462421
2019-11-24 11:00:00,0.494,0,0.494,7.0767577293,2.3260177818,7.4492186624,0.494,0,0.494,6.8144067994,2.2397872012,7.1730597888
2019-11-24 11:30:00,0.499,0,0.499,7.3157340793,2.4045655096000003,7.700772715,0.499,0,0.499,7.0314940802,2.3111403398,7.401572716
2019-11-24 12:00:00,0.484,0,0.484,7.5352477381,2.4767161601,7.9318397243,0.484,0,0.484,7.2540936127,2.384305268,7.6358880133
2019-11-24 12:30:00,0.427,0,0.427,7.6080130805,2.5006329715,8.0084348215,0.427,0,0.427,7.3184668398,2.4054637245,7.703649305
2019-11-24 13:00:00,0.449,0,0.449,7.520406782,2.4718381737,7.9162176653,0.449,0,0.449,7.2308605413,2.3766689267,7.6114321488000005
2019-11-24 13:30:00,0.246,0,0.246,7.6006391686,2.4982092839,8.000672809,0.246,0,0.246,7.3132211507000005,2.4037395499,7.6981275271000005
2019-11-24 14:00:00,0.193,0,0.193,7.3788728911,2.4253182334,7.7672346222,0.193,0,0.193,7.1011570944,2.3340374653,7.4749022046
2019-11-24 14:30:00,0.214,0,0.214,7.3723486887,2.4231738318,7.7603670408,0.214,0,0.214,7.0948839874,2.3319755947,7.4682989341
2019-11-24 15:00:00,0.161,0,0.161,7.2536187363,2.3841491836,7.6353881435,0.161,0,0.161,6.9800244584,2.2942230932,7.3473941667
2019-11-24 15:30:00,0.062,0,0.062,7.4107810948,2.4358059528,7.8008222051,0.062,0,0.062,7.1313760809,2.3439699658,7.5067116641
2019-11-24 16:00:00,0.009000000000000001,0,0.009000000000000001,7.9905847389,2.6263781948,8.4111418304,0.009000000000000001,0,0.009000000000000001,7.6795950164,2.5241608161,8.0837842278
2019-11-24 16:30:00,0.0,0,0.0,8.6197965872,2.8331901281,9.0734700918,0.0,0,0.0,8.4290996639,2.7705110805,8.8727364884
2019-11-24 17:00:00,0.0,0,0.0,9.3768317933,3.0820155674,9.8703492561,0.0,0,0.0,9.0086943361,2.9610146367,9.4828361433
2019-11-24 17:30:00,0.0,0,0.0,9.6242993145,3.1633542082,10.1308413837,0.0,0,0.0,9.2536041726,3.0415126071,9.7406359711
2019-11-24 18:00:00,0.0,0,0.0,9.7009772038,3.1885570116,10.2115549513,0.0,0,0.0,9.321484179,3.0638236863,9.8120886095
2019-11-24 18:30:00,0.0,0,0.0,9.3891904261,3.0860776536,9.8833583433,0.0,0,0.0,9.0229254891,2.9656921905,9.4978163043
2019-11-24 19:00:00,0.0,0,0.0,9.0098955133,2.9614094446,9.4841005404,0.0,0,0.0,8.6674655526,2.8488581593,9.1236479501
2019-11-24 19:30:00,0.0,0,0.0,8.6924520137,2.8570708119,9.1499494881,0.0,0,0.0,8.2511793173,2.7120314906000003,8.685451913
2019-11-24 20:00:00,0.0,0,0.0,8.1036661965,2.6635462725,8.5301749437,0.0,0,0.0,7.7820245001,2.5578277593000003,8.191604737
2019-11-24 20:30:00,0.0,0,0.0,7.9138926988,2.6011707402,8.3304133672,0.0,0,0.0,7.5998463916,2.4979487107000002,7.999838307
2019-11-24 21:00:00,0.0,0,0.0,7.5973545248,2.4971296737,7.9972152892,0.0,0,0.0,7.2917138255000005,2.396670434,7.6754882374
2019-11-24 21:30:00,0.0,0,0.0,7.0623218826,2.3212729485,7.4340230343,0.0,0,0.0,6.7871591634,2.2308313363,7.1443780667
2019-11-24 22:00:00,0.0,0,0.0,6.6456318543,2.1843135594,6.9954019519,0.0,0,0.0,6.3833092261,2.0980922811,6.7192728696
2019-11-24 22:30:00,0.0,0,0.0,6.2849265578,2.0657554618,6.6157121661,0.0,0,0.0,5.9999536761000005,1.9720894051000002,6.3157407116
2019-11-24 23:00:00,0.0,0,0.0,5.7574182215,1.8923718563,6.0604402331,0.0,0,0.0,5.5330067214,1.8186113632,5.8242176014
2019-11-24 23:30:00,0.0,0,0.0,5.3526307078,1.7593246345,5.6343481134,0.0,0,0.0,5.1414064882,1.6898985909,5.4120068297
2019-11-25 00:00:00,0.0,0,0.0,5.1078620508,1.6788730675,5.3766968956,0.0,0,0.0,4.9146163281,1.6153562701,5.1732803454
2019-11-25 00:30:00,0.0,0,0.0,6.0284057802,1.9814411595,6.345690295,0.0,0,0.0,5.7892925289,1.9028484345,6.0939921357
2019-11-25 01:00:00,0.0,0,0.0,5.8666259648,1.9282667057,6.1753957524,0.0,0,0.0,5.6415171237,1.8542770077,5.9384390776
2019-11-25 01:30:00,0.0,0,0.0,5.6474417247,1.8562243298,5.9446754997,0.0,0,0.0,5.4296929737,1.7846537765,5.7154662881
2019-11-25 02:00:00,0.0,0,0.0,5.4474986985000005,1.7905062352,5.7342091563,0.0,0,0.0,5.234784361,1.7205904135,5.5102993274
2019-11-25 02:30:00,0.0,0,0.0,5.3942269818,1.7729966686,5.678133665,0.0,0,0.0,5.1815126443,1.703080847,5.4542238361
2019-11-25 03:00:00,0.0,0,0.0,5.1920556895,1.7065461784,5.4653217785,0.0,0,0.0,4.9939973598,1.6414475535,5.2568393261
2019-11-25 03:30:00,0.0,0,0.0,4.9471020842,1.6260338218000001,5.2074758781,0.0,0,0.0,4.7602535353,1.5646196737,5.010793195
