Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-25 04:00:00,0.0,0,0.0,4.6019775374,1.5125968689,4.8441868814,0.0,0,0.0,4.4253669676000005,1.4545477818,4.6582810185
2019-11-25 04:30:00,0.0,0,0.0,4.6308284982,1.5220797212,4.8745563139,0.0,0,0.0,4.4521301837,1.4633444255999999,4.6864528249
2019-11-25 05:00:00,0.0,0,0.0,4.5450525964,1.4938865456000001,4.7842658909,0.0,0,0.0,4.3707739559,1.4366039266000001,4.6008146904
2019-11-25 05:30:00,0.0,0,0.0,4.6513370363,1.5288205517,4.8961442487,0.0,0,0.0,4.4718821447,1.4698365812,4.7072443628
2019-11-25 06:00:00,0.0,0,0.0,5.0611823289,1.6635301849,5.3275603462,0.0,0,0.0,4.864313,1.5988223657,5.1203294737
2019-11-25 06:30:00,0.0,0,0.0,5.673196281,1.8646894431,5.9717855589,0.0,0,0.0,5.456075104,1.7933251633,5.7432369516
2019-11-25 07:00:00,0.0,0,0.0,6.5960439671,2.1680148090999998,6.9432041759,0.0,0,0.0,6.3415102328,2.0843536164,6.6752739293
2019-11-25 07:30:00,0.0,0,0.0,7.408300417,2.4349905935000002,7.7982109653,0.0,0,0.0,7.1736937194,2.357879101,7.5512565468
2019-11-25 08:00:00,0.002,0,0.002,7.8275076520999995,2.5727773484,8.239481739,0.002,0,0.002,7.5226340608,2.4725702449,7.9185621692
2019-11-25 08:30:00,0.039,0,0.039,7.929497472,2.6062997811,8.3468394442,0.039,0,0.039,7.6162863943,2.5033522783,8.017143573
2019-11-25 09:00:00,0.166,0,0.166,7.7954757106,2.5622489584,8.2057639059,0.166,0,0.166,7.482264633,2.4593014556,7.8760680347
2019-11-25 09:30:00,0.224,0,0.224,7.6461361423,2.5131634160000003,8.0485643603,0.224,0,0.224,7.3460215165000005,2.4145205088,7.7326542279
2019-11-25 10:00:00,0.183,0,0.183,7.7384609282,2.5435091056,8.1457483455,0.183,0,0.183,7.4359261771,2.4440707417,7.8272907127
2019-11-25 10:30:00,0.40900000000000003,0,0.40900000000000003,7.3944332372,2.4304326719000002,7.7836139339,0.40900000000000003,0,0.40900000000000003,7.1068325745,2.3359029054000002,7.4808763943
2019-11-25 11:00:00,0.524,0,0.524,7.2694667067,2.3893581596,7.6520702176,0.524,0,0.524,6.9861083388,2.296222768,7.3537982514
2019-11-25 11:30:00,0.386,0,0.386,7.5404434055,2.4784238934,7.9373088479,0.386,0,0.386,7.2389146815,2.3793161946,7.619910191
2019-11-25 12:00:00,0.483,0,0.483,7.5226340608,2.4725702449,7.9185621692,0.483,0,0.483,7.2208377868,2.3733746066,7.6008818809
2019-11-25 12:30:00,0.517,0,0.517,7.6039297359999996,2.4992908411,8.0041365642,0.517,0,0.517,7.3086069847,2.4022229469,7.6932705102
2019-11-25 13:00:00,0.17300000000000001,0,0.17300000000000001,7.9925510496,2.6270244898,8.4132116312,0.17300000000000001,0,0.17300000000000001,7.6837405588,2.52552339,8.0881479566
2019-11-25 13:30:00,0.305,0,0.305,7.8291376331,2.5733130973,8.2411975085,0.305,0,0.305,7.5277908956,2.4742652145,7.9239904165
2019-11-25 14:00:00,0.389,0,0.389,7.485322205,2.4603064309000002,7.8792865315,0.389,0,0.389,7.1931718778,2.3642812621,7.5717598714
2019-11-25 14:30:00,0.179,0,0.179,7.4478385643,2.447986154,7.8398300677,0.179,0,0.179,7.1581580551,2.3527727751,7.5349032159
2019-11-25 15:00:00,0.199,0,0.199,7.4107606913,2.4357992465000002,7.8008007276,0.199,0,0.199,7.1155692467,2.3387745107,7.4900728912
2019-11-25 15:30:00,0.203,0,0.203,7.4692162282,2.4550126523999998,7.8623328718,0.203,0,0.203,7.1704475791,2.3568121463000002,7.5478395569
2019-11-25 16:00:00,0.069,0,0.069,7.9061604083,2.5986292592,8.322274114,0.069,0,0.069,7.5926709208,2.4955902475,7.9922851798
2019-11-25 16:30:00,0.0,0,0.0,8.8230588117,2.8999991905,9.2874303281,0.0,0,0.0,8.6518854612,2.8437372309,9.1072478539
2019-11-25 17:00:00,0.0,0,0.0,9.7095917836,3.1913884871000002,10.2206229301,0.0,0,0.0,9.7259686011,3.1967712867,10.2378616854
2019-11-25 17:30:00,0.0,0,0.0,10.1611419498,3.3398058494000002,10.6959388945,0.0,0,0.0,10.102563333300001,3.3205519892,10.634277193
2019-11-25 18:00:00,0.0,0,0.0,10.2896567249,3.3820466132,10.831217605199999,0.0,0,0.0,9.8904538626,3.2508349777,10.4110040659
2019-11-25 18:30:00,0.0,0,0.0,10.2308665038,3.362723202,10.7693331619,0.0,0,0.0,9.8338682131,3.2322361741,10.3514402243
2019-11-25 19:00:00,0.0,0,0.0,9.7790422059,3.214215737,10.2937286378,0.0,0,0.0,9.399606113699999,3.0895011245,9.8943222249
2019-11-25 19:30:00,0.0,0,0.0,9.4303858689,3.0996179408,9.9267219673,0.0,0,0.0,9.0660885589,2.9798792055,9.5432511147
2019-11-25 20:00:00,0.0,0,0.0,8.9547631237,2.9432883044,9.426066446,0.0,0,0.0,8.5821790071,2.8208258274,9.0338726391
2019-11-25 20:30:00,0.0,0,0.0,8.4702029617,2.7840210811,8.9160031175,0.0,0,0.0,8.1312998547,2.6726290167,8.559263005
2019-11-25 21:00:00,0.0,0,0.0,7.873567369,2.5879164453,8.2879656516,0.0,0,0.0,7.5703073043,2.4882396823,7.9687445309000005
2019-11-25 21:30:00,0.0,0,0.0,7.5366335346,2.4771716494,7.9332984575,0.0,0,0.0,7.216995336,2.3721116541000002,7.5968371958
2019-11-25 22:00:00,0.0,0,0.0,7.0413832243,2.3143907443,7.4119823413,0.0,0,0.0,6.7267800974,2.210985697,7.0808211551
2019-11-25 22:30:00,0.0,0,0.0,6.3412285321,2.0842610258,6.6749774022,0.0,0,0.0,6.0931772058,2.0027304976,6.413870743
2019-11-25 23:00:00,0.0,0,0.0,5.7484189358,1.8894139341,6.0509673008,0.0,0,0.0,5.5223804164,1.8151186656,5.8130320173
2019-11-25 23:30:00,0.0,0,0.0,5.4196524484,1.7813536154,5.7048973141,0.0,0,0.0,5.271102037,1.7325274563000002,5.54852846
2019-11-26 00:00:00,0.0,0,0.0,5.2198966742,1.7156970675,5.4946280781,0.0,0,0.0,5.0211235617,1.6503635049,5.2853932229
2019-11-26 00:30:00,0.0,0,0.0,6.0522588565,1.9892812866,6.3707987963,0.0,0,0.0,5.8209519409,1.9132543800000001,6.1273178325
2019-11-26 01:00:00,0.0,0,0.0,5.9202817291,1.9459025026,6.2318755044,0.0,0,0.0,5.695429578,1.8719971744000001,5.9951890295
2019-11-26 01:30:00,0.0,0,0.0,5.6596904416000005,1.8602502884,5.9575688859,0.0,0,0.0,5.4445829642,1.7895478797000002,5.7311399623
2019-11-26 02:00:00,0.0,0,0.0,5.5281059182,1.8170005471000001,5.8190588613,0.0,0,0.0,5.3186268611,1.7481481106,5.5985545907
2019-11-26 02:30:00,0.0,0,0.0,5.4657575798,1.7965076392000001,5.7534290313,0.0,0,0.0,5.255464684,1.7273877069,5.5320680884
2019-11-26 03:00:00,0.0,0,0.0,5.2629136283,1.7298360565,5.5399090824,0.0,0,0.0,5.0626757377,1.6640210447000001,5.3291323555
2019-11-26 03:30:00,0.0,0,0.0,4.9673993467,1.6327052093,5.2288414176,0.0,0,0.0,4.7788714533,1.5707390874,5.0303910035
2019-11-26 04:00:00,0.0,0,0.0,4.756137611,1.5632668348,5.0064606431,0.0,0,0.0,4.5731660673,1.5031269967,4.8138590182000005
2019-11-26 04:30:00,0.0,0,0.0,4.7314420651999995,1.5551498014,4.9804653318,0.0,0,0.0,4.5505984152,1.4957093681,4.790103595
2019-11-26 05:00:00,0.0,0,0.0,4.6431367803,1.5261252579,4.8875124003,0.0,0,0.0,4.4682075296,1.4686287936,4.7033763469
2019-11-26 05:30:00,0.0,0,0.0,4.7968255975,1.5766403292,5.0492901027,0.0,0,0.0,4.6126334603,1.5160993014000002,4.8554036425
2019-11-26 06:00:00,0.0,0,0.0,5.1509652263,1.6930403962,5.4220686593,0.0,0,0.0,4.9501718325,1.6270427992,5.2107071921
2019-11-26 06:30:00,0.0,0,0.0,5.8295731025,1.9160880188,6.1363927395,0.0,0,0.0,5.5998672081,1.8405873424,5.8945970611
2019-11-26 07:00:00,0.0,0,0.0,6.9249309013,2.2761147167,7.2894009488,0.0,0,0.0,6.6499791286,2.1857424393000002,6.9999780301
2019-11-26 07:30:00,0.0,0,0.0,7.6077761359,2.5005550916,8.0081854062,0.0,0,0.0,7.1849762291,2.3615874826,7.5631328728
2019-11-26 08:00:00,0.0,0,0.0,7.8846237941,2.5915505164,8.2996039938,0.0,0,0.0,7.5775736039,2.4906279994,7.9763932672
2019-11-26 08:30:00,0.001,0,0.001,8.034262505,2.6407343822,8.4571184263,0.001,0,0.001,7.7156096008,2.5359982376,8.1216943167
2019-11-26 09:00:00,0.042,0,0.042,7.7942528135,2.5618470115000003,8.2044766458,0.042,0,0.042,7.4848394304,2.4601477506,7.8787783478
2019-11-26 09:30:00,0.12,0,0.12,7.7527862008,2.5482175951,8.1608275798,0.12,0,0.12,7.442823238,2.446337696,7.8345507769000005
2019-11-26 10:00:00,0.178,0,0.178,7.7237670752,2.5386794697,8.1302811317,0.178,0,0.178,7.4151138892,2.4372300735,7.8053830413
2019-11-26 10:30:00,0.221,0,0.221,7.7306022673,2.5409260887,8.1374760708,0.221,0,0.221,7.4216759369,2.4393869142,7.8122904599
2019-11-26 11:00:00,0.376,0,0.376,7.622356453,2.5053474101,8.0235331084,0.376,0,0.376,7.3186873298,2.4055361961,7.7038813998
2019-11-26 11:30:00,0.8220000000000001,0,0.8220000000000001,7.1916725454,2.3637884553,7.5701816267,0.8220000000000001,0,0.8220000000000001,6.9102627173,2.2712935178,7.273960755
2019-11-26 12:00:00,0.905,0,0.905,7.1037111592,2.3348769458,7.4775906939,0.905,0,0.905,6.8260848748,2.243625599,7.1853524998000005
2019-11-26 12:30:00,1.041,0,1.041,7.2021191673,2.3672220939,7.5811780709,1.041,0,1.041,6.9204598893,2.2746451661,7.2846946203
2019-11-26 13:00:00,1.475,0,1.475,6.8564644571,2.2536108848,7.2173310075,1.475,0,1.475,6.5844718585,2.1642112409,6.9310230090000005
2019-11-26 13:30:00,0.8300000000000001,0,0.8300000000000001,6.9429057782,2.282022773,7.3083218718000005,0.8300000000000001,0,0.8300000000000001,6.674020115,2.1936443295,7.0252843316
2019-11-26 14:00:00,1.188,0,1.188,6.6628807594,2.1899830003,7.0135586941,1.188,0,1.188,6.2340703591,2.0490398376,6.5621793254
2019-11-26 14:30:00,0.914,0,0.914,6.6095886391,2.1724667274,6.9574617253,0.914,0,0.914,6.3525018273,2.0879663787,6.6868440287
2019-11-26 15:00:00,0.596,0,0.596,6.8293277243,2.244691472,7.1887660256,0.596,0,0.596,6.5565992813000005,2.1550499678,6.9016834540000005
2019-11-26 15:30:00,0.23900000000000002,0,0.23900000000000002,7.0287379543,2.3102344451,7.3986715309,0.23900000000000002,0,0.23900000000000002,6.7481067524,2.2179954296,7.1032702657
2019-11-26 16:00:00,0.055,0,0.055,7.7669683194,2.552879032,8.1757561257,0.055,0,0.055,7.7575678735,2.5497892549,8.1658609194
2019-11-26 16:30:00,0.001,0,0.001,8.6270029925,2.835558759,9.0810557815,0.001,0,0.001,8.2948725506,2.7263927619,8.7314447901
2019-11-26 17:00:00,0.0,0,0.0,9.688670238,3.1845119076,10.1986002505,0.0,0,0.0,9.5411251955,3.1360161973,10.0432896795
2019-11-26 17:30:00,0.0,0,0.0,9.9631481216,3.2747284251,10.4875243386,0.0,0,0.0,9.9857318991,3.2821513538,10.5112967359
2019-11-26 18:00:00,0.0,0,0.0,10.1016125933,3.3202394961,10.633276414000001,0.0,0,0.0,10.0793990417,3.3129382548,10.6098937281
2019-11-26 18:30:00,0.0,0,0.0,10.0736106838,3.3110357135,10.6038007198,0.0,0,0.0,10.0639640788,3.3078650278,10.5936463987
2019-11-26 19:00:00,0.0,0,0.0,9.6500604526,3.1718214848,10.1579583711,0.0,0,0.0,9.4315580863,3.10000323,9.9279558803
2019-11-26 19:30:00,0.0,0,0.0,9.2536304997,3.0415212605,9.7406636839,0.0,0,0.0,8.8843175343,2.9201339589,9.351913194
2019-11-26 20:00:00,0.0,0,0.0,8.8323016237,2.9030371559,9.2971596039,0.0,0,0.0,8.4824964347,2.7880617503,8.9289436155
2019-11-26 20:30:00,0.0,0,0.0,8.547930976,2.809569044,8.99782208,0.0,0,0.0,8.2091512777,2.698217542,8.6412118713
2019-11-26 21:00:00,0.0,0,0.0,8.1485230908,2.6782900206,8.5773927272,0.0,0,0.0,7.7737360481,2.5551034769000003,8.1828800507
2019-11-26 21:30:00,0.0,0,0.0,7.7483740958,2.5467674063,8.1561832588,0.0,0,0.0,7.2975880758,2.3986012067,7.6816716587
2019-11-26 22:00:00,0.0,0,0.0,7.0145298376,2.3055644629,7.3837156186,0.0,0,0.0,6.904748162,2.2694809711,7.26815596
2019-11-26 22:30:00,0.0,0,0.0,6.4923287301,2.1339252592,6.8340302422,0.0,0,0.0,6.4939886583,2.1344708512,6.8357775351
2019-11-26 23:00:00,0.0,0,0.0,5.9671773338000005,1.9613163424,6.2812392988,0.0,0,0.0,5.8896912004,1.935847882,6.1996749478
2019-11-26 23:30:00,0.0,0,0.0,5.4140269899,1.7795046166000001,5.6989757788,0.0,0,0.0,5.2015005626,1.709650558,5.4752637501
2019-11-27 00:00:00,0.0,0,0.0,5.2198219709,1.7156725137,5.494549443,0.0,0,0.0,5.0180610534,1.6493569071,5.2821695299
2019-11-27 00:30:00,0.0,0,0.0,6.0796285848,1.9982772812,6.3996090366,0.0,0,0.0,5.8405752278000005,1.9197042425,6.147973924
2019-11-27 01:00:00,0.0,0,0.0,6.0290155834,1.9816415921,6.346332193,0.0,0,0.0,5.8473314384,1.9219249015000002,6.1550857246
2019-11-27 01:30:00,0.0,0,0.0,5.7207691522,1.8803258897,6.0218622655,0.0,0,0.0,5.5000398362,1.807775672,5.7895156171
2019-11-27 02:00:00,0.0,0,0.0,5.4193371805,1.7812499918,5.7045654532,0.0,0,0.0,5.2030584730000005,1.7101626184,5.4769036558
2019-11-27 02:30:00,0.0,0,0.0,5.4240951587,1.7828138637,5.7095738513,0.0,0,0.0,5.2076265665,1.7116640781,5.4817121752
2019-11-27 03:00:00,0.0,0,0.0,5.2167627534,1.7146669975000002,5.4913292142,0.0,0,0.0,4.9980352898,1.6427747569000002,5.2610897788
2019-11-27 03:30:00,0.0,0,0.0,4.871661572,1.6012377245,5.1280648126,0.0,0,0.0,4.6595109651,1.5315071920999999,4.9047483843
2019-11-27 04:00:00,0.0,0,0.0,4.7389068058,1.557603343,4.9883229535,0.0,0,0.0,4.6595109651,1.5315071920999999,4.9047483843
2019-11-27 04:30:00,0.0,0,0.0,4.8411951101,1.5912238828,5.0959948527,0.0,0,0.0,4.7862068617,1.5731501195000002,5.038112486
2019-11-27 05:00:00,0.0,0,0.0,4.798126818,1.5770680197,5.0506598085,0.0,0,0.0,4.7348234613999995,1.5562612126,4.9840246962
2019-11-27 05:30:00,0.0,0,0.0,4.9809996348,1.6371754079,5.2431575103,0.0,0,0.0,4.9506141289,1.6271881751000001,5.2111727673
2019-11-27 06:00:00,0.0,0,0.0,5.145116645,1.6911180605,5.4159122579,0.0,0,0.0,4.9842388643,1.6382400911000001,5.2465672256
2019-11-27 06:30:00,0.0,0,0.0,5.8065605212,1.9085241491,6.1121689697,0.0,0,0.0,5.578466837,1.8335533806000002,5.8720703547
2019-11-27 07:00:00,0.0,0,0.0,6.7076534067,2.2046990578,7.0606877965,0.0,0,0.0,6.4473007092,2.1191252644,6.7866323255
2019-11-27 07:30:00,0.0,0,0.0,7.5808697658,2.4917113955,7.9798629114,0.0,0,0.0,7.2858000844,2.3947266813,7.6692632468
2019-11-27 08:00:00,0.0,0,0.0,8.0332011909,2.6403855451,8.4560012535,0.0,0,0.0,7.7142254497,2.5355432891,8.1202373155
2019-11-27 08:30:00,0.068,0,0.068,7.9424274045,2.6105496444,8.3604498995,0.068,0,0.068,7.6345745646,2.5093633092000003,8.0363942785
2019-11-27 09:00:00,0.255,0,0.255,7.6092307122000005,2.5010331877,8.0097165391,0.255,0,0.255,7.3115046191,2.4031753532,7.6963206517
2019-11-27 09:30:00,0.35100000000000003,0,0.35100000000000003,7.7459131634,2.5459585369,8.1535928036,0.35100000000000003,0,0.35100000000000003,7.4362249905,2.4441689569,7.8276052531
2019-11-27 10:00:00,0.617,0,0.617,7.3852002979,2.4273979515,7.7738950504,0.617,0,0.617,7.092650785,2.3312415766,7.4659481948
2019-11-27 10:30:00,0.364,0,0.364,11.0568647503,3.6342156965,11.6388050004,0.364,0,0.364,7.2327784758,2.3772993212999998,7.6134510272
2019-11-27 11:00:00,1.012,0,1.012,13.9788409233,4.5946228203,14.7145693929,1.012,0,1.012,0.0,0.0,0.0
2019-11-27 11:30:00,1.694,0,1.694,12.6032287301,4.1424809575,13.266556558,1.694,0,1.694,0.0,0.0,0.0
2019-11-27 12:00:00,1.181,0,1.181,12.8612761546,4.2272970443,13.5381854259,1.181,0,1.181,0.0,0.0,0.0
2019-11-27 12:30:00,0.675,0,0.675,14.2895334778,4.6967425246,15.0416141872,0.675,0,0.675,0.0,0.0,0.0
2019-11-27 13:00:00,1.313,0,1.313,13.3496040641,4.3878026663,14.0522148043,1.313,0,1.313,0.0,0.0,0.0
2019-11-27 13:30:00,1.295,0,1.295,13.7459474664,4.5180744428,14.4694183857,1.295,0,1.295,0.0,0.0,0.0
2019-11-27 14:00:00,0.513,0,0.513,14.2671066761,4.6893711913,15.0180070275,0.513,0,0.513,0.0,0.0,0.0
2019-11-27 14:30:00,0.34500000000000003,0,0.34500000000000003,11.3375913883,3.7264860803,11.9343067245,0.34500000000000003,0,0.34500000000000003,7.0273442597,2.3097763598,7.3972044838
2019-11-27 15:00:00,0.34,0,0.34,7.2506078951,2.383159568,7.6322188369,0.34,0,0.34,6.976172464,2.2929570039,7.3433394358
2019-11-27 15:30:00,0.17300000000000001,0,0.17300000000000001,7.453677273,2.4499052448,7.8459760767999995,0.17300000000000001,0,0.17300000000000001,7.1670395266,2.3556919736,7.5442521333
2019-11-27 16:00:00,0.059000000000000004,0,0.059000000000000004,7.9074715015,2.5990601947,8.3236542121,0.059000000000000004,0,0.059000000000000004,7.6085422566,2.5008069033,8.0089918491
2019-11-27 16:30:00,0.002,0,0.002,8.756954573,2.8782717779,9.2178469189,0.002,0,0.002,8.4257956038,2.7694250885000002,8.8692585303
2019-11-27 17:00:00,0.0,0,0.0,9.6705936724,3.1785704278,10.1795722868,0.0,0,0.0,9.302018526,3.0574256356,9.7915984484
2019-11-27 17:30:00,0.0,0,0.0,10.1468558389,3.3351102318,10.680900883,0.0,0,0.0,9.7523296697,3.2054357509,10.2656101786
2019-11-27 18:00:00,0.0,0,0.0,10.1031576692,3.320747338,10.6349028097,0.0,0,0.0,9.7198366736,3.1947558196,10.2314070249
2019-11-27 18:30:00,0.0,0,0.0,10.1039803934,3.3210177543,10.6357688351,0.0,0,0.0,9.7105300182,3.1916968699,10.2216105455
2019-11-27 19:00:00,0.0,0,0.0,9.7155802281,3.1933567936,10.2269265558,0.0,0,0.0,9.3475178033,3.0723805248,9.8394924245
2019-11-27 19:30:00,0.0,0,0.0,9.2801781621,3.0502470551,9.7686085917,0.0,0,0.0,8.9273045412,2.9342631048000003,9.3971626749
2019-11-27 20:00:00,0.0,0,0.0,8.8226467914,2.899863766,9.2869966226,0.0,0,0.0,8.4884569065,2.7900208627,8.9352177964
2019-11-27 20:30:00,0.0,0,0.0,8.3314146657,2.7384035743,8.7699101745,0.0,0,0.0,8.0174980199,2.6352241624,8.4394715999
2019-11-27 21:00:00,0.0,0,0.0,7.998656979,2.6290314117999998,8.4196389253,0.0,0,0.0,7.6953271473000004,2.5293317175,8.1003443656
2019-11-27 21:30:00,0.0,0,0.0,7.7387926506,2.5436181375,8.1460975269,0.0,0,0.0,7.3808385436,2.4259643122,7.7693037301
2019-11-27 22:00:00,0.0,0,0.0,7.0518742733,2.3178389854,7.4230255509,0.0,0,0.0,6.7875465019,2.2309586483,7.1447857915
2019-11-27 22:30:00,0.0,0,0.0,6.4181384296,2.1095400866,6.755935189,0.0,0,0.0,6.1765056679,2.0301192386,6.5015849136
2019-11-27 23:00:00,0.0,0,0.0,5.9373170551,1.9515017434000002,6.2498074264,0.0,0,0.0,5.7184829664,1.8795744568,6.0194557541
2019-11-27 23:30:00,0.0,0,0.0,5.5100467944,1.8110648001,5.8000492572999995,0.0,0,0.0,5.305316501,1.7437732068,5.5845436853
2019-11-28 00:00:00,0.0,0,0.0,5.2918939213,1.7393614182000001,5.570414654,0.0,0,0.0,5.0924517696,1.673807953,5.3604755469
2019-11-28 00:30:00,0.0,0,0.0,6.2304668274,2.047855414,6.5583861341,0.0,0,0.0,5.992274369,1.969565339,6.3076572305
2019-11-28 01:00:00,0.0,0,0.0,6.0343557212,1.9833968105,6.3519533907,0.0,0,0.0,5.8044652074,1.9078354527,6.1099633762
2019-11-28 01:30:00,0.0,0,0.0,5.7851552137999995,1.9014885648000002,6.0896370672,0.0,0,0.0,5.5695554183,1.8306243388999999,5.862689914
2019-11-28 02:00:00,0.0,0,0.0,5.5876000621,1.8365553265,5.8816842759,0.0,0,0.0,5.3762313723,1.7670817978,5.6591909182
2019-11-28 02:30:00,0.0,0,0.0,5.5580280659,1.8268354814,5.8505558588,0.0,0,0.0,5.3443675957,1.7566086808999999,5.6256501007
2019-11-28 03:00:00,0.0,0,0.0,5.3190497413,1.7482871046000001,5.5989997277,0.0,0,0.0,5.0905354805,1.6731780993,5.3584584006
2019-11-28 03:30:00,0.0,0,0.0,5.1241431032,1.6842243907,5.3938348455,0.0,0,0.0,4.887265687,1.6063665491,5.1444901969
2019-11-28 04:00:00,0.0,0,0.0,4.6782253064,1.5376582987,4.924447691,0.0,0,0.0,4.5018944629,1.4797011531,4.7388362767
2019-11-28 04:30:00,0.0,0,0.0,4.782533563,1.5719427646000002,5.0342458558,0.0,0,0.0,4.6003291273,1.5120550627,4.8424517129
2019-11-28 05:00:00,0.0,0,0.0,4.71280144,1.5490229242,4.960843621,0.0,0,0.0,4.5329388062,1.4899049354,4.7715145329
2019-11-28 05:30:00,0.0,0,0.0,4.8107286481,1.581210041,5.0639248928,0.0,0,0.0,4.6268228189,1.5207631181,4.8703398094
2019-11-28 06:00:00,0.0,0,0.0,5.19311832,1.7068954481,5.4664403369,0.0,0,0.0,4.9957862911,1.6420355468,5.2587224117
2019-11-28 06:30:00,0.0,0,0.0,5.9734583390000004,1.963380809,6.2878508831,0.0,0,0.0,5.7749626491,1.8981384308,6.0789080517
2019-11-28 07:00:00,0.0,0,0.0,6.8026477679,2.2359221944,7.1606818609,0.0,0,0.0,6.5397982672,2.1495277415,6.883998176
2019-11-28 07:30:00,0.0,0,0.0,7.7003121974,2.5309702242,8.1055917867,0.0,0,0.0,7.3960859254,2.4309758842,7.7853536057
2019-11-28 08:00:00,0.006,0,0.006,7.9763792549,2.6217090780000003,8.3961886894,0.006,0,0.006,8.0138135321,2.6340131299,8.4355931917
2019-11-28 08:30:00,0.082,0,0.082,7.9150362854,2.6015466189,8.3316171425,0.082,0,0.082,7.7028132787,2.5317922899000003,8.1082245039
2019-11-28 09:00:00,0.157,0,0.157,7.7920153329,2.5611115872,8.2021214031,0.157,0,0.157,7.4963216975,2.4639217893,7.8908649448
2019-11-28 09:30:00,0.381,0,0.381,7.5936325208,2.4959063102,7.9932973903,0.381,0,0.381,7.2974801344,2.398565728,7.6815580362
2019-11-28 10:00:00,0.85,0,0.85,6.9596538088,2.2875275845,7.3259513777,0.85,0,0.85,6.6736617364,2.1935265361,7.024907091
2019-11-28 10:30:00,1.118,0,1.118,6.8087912136,2.2379414474,7.1671486458,1.118,0,1.118,6.4121769705,2.1075806498,6.7496599689
2019-11-28 11:00:00,1.2610000000000001,0,1.2610000000000001,6.4789732847,2.1295355366,6.8199718786,1.2610000000000001,0,1.2610000000000001,6.2274714534,2.0468708822,6.5552331088999996
2019-11-28 11:30:00,1.626,0,1.626,6.12020863,2.011615297,6.4423248736,1.626,0,1.626,5.8894305614,1.9357622141,6.199400591
2019-11-28 12:00:00,1.597,0,1.597,6.2803153536,2.0642398322,6.610858267,1.597,0,1.597,6.0416924459,1.9858082753000001,6.3596762588
2019-11-28 12:30:00,0.855,0,0.855,6.9819963636,2.2948712271,7.3494698564,0.855,0,0.855,6.7111466934,2.2058472456000002,7.0643649404
2019-11-28 13:00:00,0.71,0,0.71,7.0474128049,2.3163725716,7.4183292683,0.71,0,0.71,6.7740077535,2.2265086769,7.1305344774
2019-11-28 13:30:00,0.678,0,0.678,6.933306233,2.2788675551,7.2982170874,0.678,0,0.678,6.6640180932,2.1903568239,7.0147558876
2019-11-28 14:00:00,0.589,0,0.589,6.933306233,2.2788675551,7.2982170874,0.589,0,0.589,6.6640180932,2.1903568239,7.0147558876
2019-11-28 14:30:00,0.361,0,0.361,7.0232355753,2.3084259005,7.392879553,0.361,0,0.361,6.7583476933,2.2213614641,7.1140502035
2019-11-28 15:00:00,0.264,0,0.264,7.1034449257,2.3347894391,7.4773104481,0.264,0,0.264,6.830189281,2.244974652,7.1896729274
2019-11-28 15:30:00,0.227,0,0.227,7.1938873187,2.3645164161,7.5725129671,0.227,0,0.227,6.9205438072,2.2746727486,7.2847829549
2019-11-28 16:00:00,0.079,0,0.079,7.6384051681,2.5106223677,8.0404264928,0.079,0,0.079,7.3498093384,2.4157655056,7.7366414088
2019-11-28 16:30:00,0.007,0,0.007,8.5303329068,2.8037848383,8.979297796600001,0.007,0,0.007,8.1974995294,2.6943877975,8.6289468731
2019-11-28 17:00:00,0.0,0,0.0,9.3919508301,3.0869849545,9.8862640317,0.0,0,0.0,9.0262081584,2.9667711517,9.5012717457
2019-11-28 17:30:00,0.0,0,0.0,9.7420887287,3.2020697164,10.2548302408,0.0,0,0.0,9.3600995589,3.0765159479,9.8527363778
2019-11-28 18:00:00,0.0,0,0.0,10.0109961118,3.290455299,10.537890644,0.0,0,0.0,9.6357529508,3.1671188364,10.142897843
2019-11-28 18:30:00,0.0,0,0.0,9.9463181477,3.2691966802,10.4698085765,0.0,0,0.0,9.5663308302,3.1443008888,10.0698219266
2019-11-28 19:00:00,0.0,0,0.0,9.5678367445,3.1447958589000002,10.0714070995,0.0,0,0.0,9.2020842,3.0245788111,9.6864044211
2019-11-28 19:30:00,0.0,0,0.0,9.3562442737,3.0752487769,9.8486781828,0.0,0,0.0,8.9240268083,2.9331857661000003,9.3937124297
2019-11-28 20:00:00,0.0,0,0.0,8.899729461,2.9251996142000003,9.3681362747,0.0,0,0.0,8.4769578559,2.7862413075,8.9231135325
2019-11-28 20:30:00,0.0,0,0.0,8.4415181911,2.774592853,8.8858086222,0.0,0,0.0,8.1220563846,2.669590835,8.5495330364
2019-11-28 21:00:00,0.0,0,0.0,8.1180625525,2.6682781259,8.5453290027,0.0,0,0.0,7.8064116889,2.5658434406,8.217275462
2019-11-28 21:30:00,0.0,0,0.0,7.6659117977,2.5196633596,8.0693808397,0.0,0,0.0,7.2975880758,2.3986012067,7.6816716587
2019-11-28 22:00:00,0.0,0,0.0,7.0346615681,2.3121814427,7.4049069138,0.0,0,0.0,6.7641100531,2.2232554601,7.1201158454
2019-11-28 22:30:00,0.0,0,0.0,6.52857269,2.1458380727,6.872181779,0.0,0,0.0,6.2845724574,2.0656390746,6.6153394288000005
2019-11-28 23:00:00,0.0,0,0.0,5.9871000924,1.9678646364999999,6.3022106236,0.0,0,0.0,5.7583475706,1.8926773186,6.0614184954
2019-11-28 23:30:00,0.0,0,0.0,5.6306680251,1.8507110814,5.9270189738,0.0,0,0.0,5.4180925634,1.780840906,5.7032553299
2019-11-29 00:00:00,0.0,0,0.0,5.4715600885,1.7984148316000002,5.7595369353,0.0,0,0.0,5.2584110236,1.728356122,5.5351694986
2019-11-29 00:30:00,0.0,0,0.0,6.272388242,2.0616343167,6.602513939,0.0,0,0.0,6.0312448367,1.9823743123000002,6.3486787754
2019-11-29 01:00:00,0.0,0,0.0,6.1352783034,2.0165684592,6.4581876878,0.0,0,0.0,5.9000232992,1.9392438786000001,6.2105508412
2019-11-29 01:30:00,0.0,0,0.0,5.8625689475,1.9269332286,6.1711252079,0.0,0,0.0,5.6442627187,1.8551794411,5.9413291775
2019-11-29 02:00:00,0.0,0,0.0,5.6337634424,1.8517284958,5.9302773078,0.0,0,0.0,5.4176351288,1.7806905545,5.7027738198
2019-11-29 02:30:00,0.0,0,0.0,5.5608128225,1.8277507866,5.8534871816,0.0,0,0.0,5.3510010558,1.7587889938,5.6326326903
2019-11-29 03:00:00,0.0,0,0.0,5.372519241,1.7658616793,5.6552834115,0.0,0,0.0,5.1724600461,1.7001054018000001,5.4446947854
2019-11-29 03:30:00,0.0,0,0.0,5.1239311695,1.6841547314,5.3936117573,0.0,0,0.0,4.9290064314,1.6200860683,5.1884278225
2019-11-29 04:00:00,0.0,0,0.0,4.9747851058,1.6351327910000002,5.2366159009,0.0,0,0.0,4.787444897,1.5735570421,5.039415681
2019-11-29 04:30:00,0.0,0,0.0,5.1268054385,1.685099458,5.3966373037,0.0,0,0.0,4.8728996073,1.601644647,5.1293680077
2019-11-29 05:00:00,0.0,0,0.0,5.117755473,1.6821248782,5.3871110242,0.0,0,0.0,4.864313,1.5988223657,5.1203294737
2019-11-29 05:30:00,0.0,0,0.0,5.2314855664,1.7195061521000001,5.506826912,0.0,0,0.0,4.9278200632,1.6196961280000002,5.1871790139
2019-11-29 06:00:00,0.0,0,0.0,5.5745312538,1.8322598170000002,5.8679276356,0.0,0,0.0,5.2152976463,1.7141854401,5.4897869961
2019-11-29 06:30:00,0.0,0,0.0,6.0412764766,1.9856715528,6.3592383964,0.0,0,0.0,5.7798999811,1.8997612533,6.0841052433
2019-11-29 07:00:00,0.0,0,0.0,6.8068403701,2.2373002361,7.1650951264,0.0,0,0.0,6.5502998471,2.1529794439,6.8950524706
2019-11-29 07:30:00,0.0,0,0.0,7.6461361423,2.5131634160000003,8.0485643603,0.0,0,0.0,7.3503279837,2.4159359761,7.7371873512
2019-11-29 08:00:00,0.0,0,0.0,8.018676819,2.635611615,8.4407124411,0.0,0,0.0,7.7064990829,2.5330037551,8.1121042977
2019-11-29 08:30:00,0.049,0,0.049,8.1296899482,2.672099866,8.5575683665,0.049,0,0.049,7.8205533295,2.5704915731,8.2321613995
2019-11-29 09:00:00,0.158,0,0.158,7.9467523007,2.6119711690000003,8.3650024218,0.158,0,0.158,7.645463483,2.5129423236,8.0478562979
2019-11-29 09:30:00,0.278,0,0.278,8.0357374848,2.6412191847,8.4586710367,0.278,0,0.278,7.3345297058,2.4107433332,7.720557585
2019-11-29 10:00:00,0.431,0,0.431,7.9965774615,2.6283479074000002,8.4174499595,0.431,0,0.431,7.1817893249,2.3605399978,7.5597782367
2019-11-29 10:30:00,0.528,0,0.528,7.6168975138,2.5035531436,8.0177868567,0.528,0,0.528,7.2195671717,2.3729569756,7.5995443912
2019-11-29 11:00:00,0.579,0,0.579,7.5432600839,2.4793496908,7.9402737725,0.579,0,0.579,7.246290897,2.3817406393000002,7.6276746284
2019-11-29 11:30:00,0.662,0,0.662,7.4670705637,2.4543074065,7.8600742776,0.662,0,0.662,7.1802136436,2.3600220965,7.5581196249
2019-11-29 12:00:00,0.78,0,0.78,7.2372438933,2.378767033,7.6181514667,0.78,0,0.78,7.3012241874,2.3997963387,7.6854991446
2019-11-29 12:30:00,1.028,0,1.028,7.1296996982,2.3434189655,7.5049470507,1.028,0,1.028,7.2401369205,2.3797179251,7.6211967584
2019-11-29 13:00:00,1.033,0,1.033,7.1550948886,2.3517659609,7.5316788301,1.033,0,1.033,7.2658796295,2.3881791444,7.6482943469
2019-11-29 13:30:00,0.785,0,0.785,7.1999718574,2.3665163072,7.5789177446,0.785,0,0.785,7.296194052,2.3981430132,7.6802042653
2019-11-29 14:00:00,0.612,0,0.612,7.2938055193,2.3973579405,7.6776900203,0.612,0,0.612,7.3925755261,2.4298220718,7.7816584485
2019-11-29 14:30:00,0.421,0,0.421,7.382172344,2.4264027112,7.7707077305,0.421,0,0.421,7.458250961,2.4514085433,7.8507904852
2019-11-29 15:00:00,0.28700000000000003,0,0.28700000000000003,7.3370274962,2.4115643173,7.7231868381,0.28700000000000003,0,0.28700000000000003,7.3950328385,2.4306297513,7.7842450932
2019-11-29 15:30:00,0.14,0,0.14,7.4754899934,2.4570747392,7.8689368351,0.14,0,0.14,7.5441532332,2.4796432548,7.9412139297
2019-11-29 16:00:00,0.031,0,0.031,7.7973268399,2.5628573952,8.2077124631,0.031,0,0.031,7.7522181921,2.5480308996,8.1602296758
2019-11-29 16:30:00,0.0,0,0.0,8.6473654148,2.8422515635,9.1024899103,0.0,0,0.0,8.3130297432,2.7323607425,8.7505576244
2019-11-29 17:00:00,0.0,0,0.0,9.4336767655,3.1006996062,9.9301860689,0.0,0,0.0,9.0666039133,2.9800485943,9.543793593
2019-11-29 17:30:00,0.0,0,0.0,9.8731931103,3.2451616427,10.392834853,0.0,0,0.0,9.4894683217,3.1190374039,9.9889140228
2019-11-29 18:00:00,0.0,0,0.0,9.9324746623,3.2646465466,10.4552364866,0.0,0,0.0,9.5443897649,3.1370892093,10.0467260683
2019-11-29 18:30:00,0.0,0,0.0,9.8591064277,3.2405315741,10.378006766,0.0,0,0.0,9.4742930105,3.1140495204,9.9729400111
2019-11-29 19:00:00,0.0,0,0.0,9.569955094600001,3.1454921269,10.0736369417,0.0,0,0.0,9.2045553342,3.0253910336,9.689005615
2019-11-29 19:30:00,0.0,0,0.0,9.1089120083,2.9939545926,9.5883284298,0.0,0,0.0,8.7543192231,2.8774055803,9.2150728664
2019-11-29 20:00:00,0.0,0,0.0,8.64360754,2.8410164098,9.0985342527,0.0,0,0.0,8.3086502181,2.7309212622,8.745947598
2019-11-29 20:30:00,0.0,0,0.0,8.352955229,2.745483615,8.7925844516,0.0,0,0.0,8.0346583998,2.6408645066,8.4575351577
2019-11-29 21:00:00,0.0,0,0.0,7.910274029,2.5999813409,8.326604241,0.0,0,0.0,7.6109156512,2.5015870004,8.0114901592
2019-11-29 21:30:00,0.0,0,0.0,7.5924352926,2.4955128003000002,7.9920371501,0.0,0,0.0,7.2271786863,2.3754587595,7.6075565119
2019-11-29 22:00:00,0.0,0,0.0,7.0292589033,2.3104056727,7.3992198982,0.0,0,0.0,6.7632817345,2.2229832050000002,7.119243931
2019-11-29 22:30:00,0.0,0,0.0,6.6148284045,2.1741889551,6.9629772679,0.0,0,0.0,6.3650704193,2.0920974752,6.7000741256000005
2019-11-29 23:00:00,0.0,0,0.0,6.0947864542,2.003259432,6.4155646887,0.0,0,0.0,5.8663004951,1.9281597288999999,6.1750531527
2019-11-29 23:30:00,0.0,0,0.0,5.8231262362,1.9139690363000001,6.1296065644,0.0,0,0.0,5.6024538527,1.8414375314,5.897319845
2019-11-30 00:00:00,0.0,0,0.0,5.6471462022,1.8561271963000001,5.9443644234,0.0,0,0.0,5.4364755115,1.7868830888,5.7226058016
2019-11-30 00:30:00,0.0,0,0.0,6.474316337,2.1280048719,6.8150698284,0.0,0,0.0,6.2277557869,2.0469643381,6.5555324072
2019-11-30 01:00:00,0.0,0,0.0,6.3847828896,2.0985766508,6.7208240943,0.0,0,0.0,6.1424722032,2.0189329797,6.4657602139
2019-11-30 01:30:00,0.0,0,0.0,6.0591888264,1.9915590575,6.3780935015,0.0,0,0.0,5.8260136688,1.9149180895,6.1326459672
2019-11-30 02:00:00,0.0,0,0.0,5.831142202,1.9166037568,6.1380444231,0.0,0,0.0,5.5894725823,1.8371707941,5.8836553498
2019-11-30 02:30:00,0.0,0,0.0,6.1029699266,2.0059492093,6.4241788701,0.0,0,0.0,5.7166677079,1.8789778101999999,6.0175449556
2019-11-30 03:00:00,0.0,0,0.0,5.8005608878,1.9065521649,6.1058535661,0.0,0,0.0,5.4989136914,1.8074055261000002,5.7883302015
2019-11-30 03:30:00,0.0,0,0.0,5.4371488289,1.7871043976,5.7233145568,0.0,0,0.0,5.2137831757,1.7136876577,5.4881928166
2019-11-30 04:00:00,0.0,0,0.0,5.0923576499,1.6737770174,5.3603764736,0.0,0,0.0,4.900762641,1.6108027833,5.1586975168
2019-11-30 04:30:00,0.0,0,0.0,5.0194945679,1.6498280805,5.2836784926,0.0,0,0.0,4.827609631,1.5867585517,5.0816943484
2019-11-30 05:00:00,0.0,0,0.0,4.9319178876,1.6210430177,5.1914925132,0.0,0,0.0,4.743506821,1.5591152949,4.9931650747
2019-11-30 05:30:00,0.0,0,0.0,4.9823317897,1.637613266,5.2445597787,0.0,0,0.0,4.7946855275,1.5759369222,5.0470373974
2019-11-30 06:00:00,0.0,0,0.0,5.0492587526,1.6596110949,5.3150092132,0.0,0,0.0,4.8598205972,1.5973457843,5.1156006286
2019-11-30 06:30:00,0.0,0,0.0,5.429653483,1.7846407965000002,5.7154247189,0.0,0,0.0,5.2262714699,1.7177923615,5.5013383894
2019-11-30 07:00:00,0.0,0,0.0,5.8754844001,1.9311783325,6.1847204211,0.0,0,0.0,5.6465163246,1.8559201655000002,5.9437013943
2019-11-30 07:30:00,0.0,0,0.0,6.2091158198,2.0408376772,6.5359113893,0.0,0,0.0,5.9725832896,1.9630931941,6.2869297785
2019-11-30 08:00:00,0.0,0,0.0,6.6818356652,2.1962131766,7.0335112266,0.0,0,0.0,6.426568061,2.1123107725,6.7648084853
2019-11-30 08:30:00,0.001,0,0.001,7.3004399667,2.3995385779,7.6846736492000005,0.001,0,0.001,7.0346615681,2.3121814427,7.4049069138
2019-11-30 09:00:00,0.021,0,0.021,7.4393184332,2.4451857224,7.8308615086,0.021,0,0.021,7.1573201928,2.3524973831000002,7.5340212556
2019-11-30 09:30:00,0.09,0,0.09,7.6090289802,2.5009668816,8.0095041897,0.09,0,0.09,7.3175141252,2.4051505824,7.7026464476
2019-11-30 10:00:00,0.273,0,0.273,7.5832536913,2.4924949539,7.9823723066,0.273,0,0.273,7.2932625214,2.3971794657,7.6771184436
2019-11-30 10:30:00,0.217,0,0.217,7.5900003583,2.4947124761,7.9894740613,0.217,0,0.217,7.299739664,2.3993083995,7.6839364884
2019-11-30 11:00:00,0.323,0,0.323,7.5508462586,2.4818431458,7.9482592196,0.323,0,0.323,7.2619029101,2.3868720599,7.6441083265
2019-11-30 11:30:00,0.483,0,0.483,7.4688627859,2.4548964815,7.8619608273,0.483,0,0.483,7.1863695947,2.3620454597,7.5645995734
2019-11-30 12:00:00,0.34500000000000003,0,0.34500000000000003,7.3995074706,2.4321004917,7.7889552322,0.34500000000000003,0,0.34500000000000003,7.1124435531,2.3377471449,7.4867826875
2019-11-30 12:30:00,0.20600000000000002,0,0.20600000000000002,7.6210739906,2.5049258851,8.022183148,0.20600000000000002,0,0.20600000000000002,7.3232616759999996,2.407039711,7.7086965011
2019-11-30 13:00:00,0.296,0,0.296,7.3459458258,2.4144956305,7.7325745535,0.296,0,0.296,7.058036148,2.3198642956,7.4295117347
2019-11-30 13:30:00,0.44,0,0.44,7.0866955787,2.3292841949,7.4596795565,0.44,0,0.44,6.810584094,2.2385307387,7.1690358884
2019-11-30 14:00:00,0.428,0,0.428,7.0026569411,2.3016620306,7.3712178328,0.428,0,0.428,6.7360011895,2.2140165234,7.0905275679
2019-11-30 14:30:00,0.28800000000000003,0,0.28800000000000003,7.0459085361,2.3158781424,7.4167458275,0.28800000000000003,0,0.28800000000000003,6.7793291332,2.2282577299,7.1361359297
2019-11-30 15:00:00,0.17200000000000001,0,0.17200000000000001,7.1667147152,2.3555852132,7.5439102264999995,0.17200000000000001,0,0.17200000000000001,6.8901638958,2.2646873546,7.2528041008
2019-11-30 15:30:00,0.08,0,0.08,7.2400421426,2.3796867731,7.6210969923,0.08,0,0.08,6.9599684185,2.2876309917,7.3262825458
2019-11-30 16:00:00,0.018000000000000002,0,0.018000000000000002,7.629826459,2.5078026824,8.0313962727,0.018000000000000002,0,0.018000000000000002,7.3372157355,2.4116261885,7.7233849847
2019-11-30 16:30:00,0.0,0,0.0,8.3081180801,2.7307463569,8.7453874527,0.0,0,0.0,7.9924243501,2.6269828457,8.4130782632
2019-11-30 17:00:00,0.0,0,0.0,9.184523647,3.0188069364,9.6679196285,0.0,0,0.0,8.8695354853,2.9152753343,9.3363531424
2019-11-30 17:30:00,0.0,0,0.0,9.6236575897,3.1631432834,10.1301658839,0.0,0,0.0,9.255867651199999,3.0422565766,9.7430185802
2019-11-30 18:00:00,0.0,0,0.0,9.5334017904,3.1334776368,10.0351597794,0.0,0,0.0,9.1699012065,3.0140007726,9.6525275858
2019-11-30 18:30:00,0.0,0,0.0,9.4071146232,3.0919690522,9.9022259192,0.0,0,0.0,9.0509204877,2.9748937016,9.5272847239
2019-11-30 19:00:00,0.0,0,0.0,9.1347258007,3.0024391759,9.6155008428,0.0,0,0.0,8.7889950707,2.8888029802,9.2515737587
2019-11-30 19:30:00,0.0,0,0.0,8.5648642841,2.8151347532,9.0156466148,0.0,0,0.0,8.1570721819,2.681099971,8.5863917704
2019-11-30 20:00:00,0.0,0,0.0,7.9803553161,2.6230159460999998,8.400374017,0.0,0,0.0,7.6032807712,2.4990775366999998,8.0034534434
2019-11-30 20:30:00,0.0,0,0.0,7.7550134796,2.5489496662,8.1631720838,0.0,0,0.0,7.4560197331,2.4506751742,7.8484418243
2019-11-30 21:00:00,0.0,0,0.0,7.414081864,2.4368908632,7.804296699,0.0,0,0.0,7.1238359788,2.3414916541,7.4987747145
2019-11-30 21:30:00,0.0,0,0.0,7.0512473575,2.3176329281,7.4223656395,0.0,0,0.0,6.7761244582,2.2272044041,7.1327625876
2019-11-30 22:00:00,0.0,0,0.0,6.6289779433,2.1788396835,6.9778715192,0.0,0,0.0,6.3750484176,2.0953770846,6.7105772817
2019-11-30 22:30:00,0.0,0,0.0,6.3671805422,2.092791039,6.7022953075,0.0,0,0.0,6.1215799465,2.012066027,6.4437683648
2019-11-30 23:00:00,0.0,0,0.0,6.0185864032,1.9782136864000002,6.3353541086,0.0,0,0.0,5.7933653425,1.9041871036,6.0982793079
2019-11-30 23:30:00,0.0,0,0.0,5.6769873938,1.8659355216,5.975776204,0.0,0,0.0,5.4679878203,1.7972406839000001,5.755776653
2019-12-01 00:00:00,0.0,0,0.0,5.4579295242,1.7939346818000002,5.7451889728,0.0,0,0.0,5.255464684,1.7273877069,5.5320680884
2019-12-01 00:30:00,0.0,0,0.0,6.4300165915,2.1134442497,6.7684385174,0.0,0,0.0,6.1884071952,2.0340310814,6.514112837
2019-12-01 01:00:00,0.0,0,0.0,6.3086486564,2.0735525385,6.6406827962,0.0,0,0.0,6.0713717254,1.9955633828,6.3909176057
2019-12-01 01:30:00,0.0,0,0.0,5.9134251462,1.9436488527,6.2246580486,0.0,0,0.0,5.6911185035,1.8705801927999999,5.9906510563
2019-12-01 02:00:00,0.0,0,0.0,5.8147199701000005,1.9112060302,6.1207578633,0.0,0,0.0,5.5893560845,1.8371325031999999,5.8835327206
2019-12-01 02:30:00,0.0,0,0.0,5.8843178245,1.9340817387,6.1940187627,0.0,0,0.0,5.6600129495000004,1.8603562916,5.9579083679
2019-12-01 03:00:00,0.0,0,0.0,5.8303109215,1.9163305282,6.1371693911,0.0,0,0.0,5.6125476906,1.8447552155,5.9079449375
2019-12-01 03:30:00,0.0,0,0.0,5.5969086920999995,1.8396149252,5.8914828338,0.0,0,0.0,5.3904750306,1.7717634619,5.6741842428
2019-12-01 04:00:00,0.0,0,0.0,5.3923643343,1.772384446,5.6761729835,0.0,0,0.0,5.2029824533,1.7101376319,5.476823635
2019-12-01 04:30:00,0.0,0,0.0,5.165059478,1.6976729527,5.4369047137,0.0,0,0.0,4.9722912644,1.6343131049,5.2339908046
2019-12-01 05:00:00,0.0,0,0.0,4.9905129585,1.6403022862,5.2531715353,0.0,0,0.0,4.7965465295000005,1.576548604,5.0489963469
2019-12-01 05:30:00,0.0,0,0.0,5.0020969143,1.6441097483,5.265365173,0.0,0,0.0,4.814989701,1.5826105813,5.0684102115
2019-12-01 06:00:00,0.0,0,0.0,5.052953113,1.6608253725000002,5.3188980137,0.0,0,0.0,4.8594006788,1.5972077638000002,5.1151586093
2019-12-01 06:30:00,0.0,0,0.0,5.2635010533,1.7300291338,5.5405274245000005,0.0,0,0.0,5.0670177466,1.665448194,5.3337028912
2019-12-01 07:00:00,0.0,0,0.0,5.5346087298,1.8191379179,5.8259039261000005,0.0,0,0.0,5.3214441977,1.7490741243999999,5.6015202081
2019-12-01 07:30:00,0.0,0,0.0,5.6152156204,1.8456321216,5.9107532846,0.0,0,0.0,5.4030386863,1.7758929359,5.6874091435
2019-12-01 08:00:00,0.0,0,0.0,5.9612191657,1.9593579872,6.2749675428,0.0,0,0.0,5.7351256883,1.8850446550000002,6.0369744088
2019-12-01 08:30:00,0.019,0,0.019,6.4446285012,2.1182469521,6.783819475,0.019,0,0.019,6.1950972588,2.036229999,6.5211550092
2019-12-01 09:00:00,0.116,0,0.116,6.9967474782,2.2997196840000003,7.3649973455,0.116,0,0.116,6.7828286726,2.2294079728,7.1398196554
2019-12-01 09:30:00,0.187,0,0.187,7.5295719288,2.4748506118,7.9258651883,0.187,0,0.187,7.2523543738,2.3837336078,7.6340572356
2019-12-01 10:00:00,0.249,0,0.249,7.6184998514,2.5040798064,8.0194735277,0.249,0,0.249,7.3226140276,2.4068268392,7.7080147659
2019-12-01 10:30:00,0.281,0,0.281,7.7015785344,2.531386449,8.106924773,0.281,0,0.281,7.406443035,2.4343801015,7.7962558263
2019-12-01 11:00:00,0.40700000000000003,0,0.40700000000000003,7.6432520005,2.5122154445,8.0455284216,0.40700000000000003,0,0.40700000000000003,7.3442503559,2.4139383565,7.7307898484
2019-12-01 11:30:00,0.5720000000000001,0,0.5720000000000001,7.4870716455,2.4608814442,7.8811280479,0.5720000000000001,0,0.5720000000000001,7.1952319791,2.3649583846,7.573928399
2019-12-01 12:00:00,0.58,0,0.58,7.5248406069,2.4732955015,7.9208848494,0.58,0,0.58,7.2284154052,2.3758652493,7.6088583213
2019-12-01 12:30:00,0.562,0,0.562,7.762895835,2.5515404711,8.1714692999,0.562,0,0.562,7.458159474,2.451378473,7.8506941832
2019-12-01 13:00:00,0.671,0,0.671,7.604068941,2.4993365956,8.0042830957,0.671,0,0.671,7.3077141644,2.401929491,7.6923306994
2019-12-01 13:30:00,0.745,0,0.745,7.4328004835,2.4430433759,7.824000509,0.745,0,0.745,7.1432706973,2.3478795372,7.519232313
2019-12-01 14:00:00,1.078,0,1.078,6.7780446963,2.2278355559,7.1347838909,1.078,0,1.078,6.5163009368,2.1418045425,6.859264144
2019-12-01 14:30:00,0.8290000000000001,0,0.8290000000000001,6.8658385759,2.2566920086,7.2271985009,0.8290000000000001,0,0.8290000000000001,6.6072991624,2.1717142128,6.9550517498
2019-12-01 15:00:00,0.666,0,0.666,7.0121771757,2.3047911804,7.3812391323,0.666,0,0.666,6.7481067524,2.2179954296,7.1032702657
2019-12-01 15:30:00,0.301,0,0.301,7.5437576673999995,2.4795132386,7.9407975447,0.301,0,0.301,7.2467032463,2.381876172,7.6281086803
2019-12-01 16:00:00,0.078,0,0.078,8.1707366425,2.685591262,8.6007754131,0.078,0,0.078,7.8589531557,2.5831129856,8.2725822692
2019-12-01 16:30:00,0.002,0,0.002,9.2149710218,3.0288145045,9.6999694966,0.002,0,0.002,8.8609863942,2.912465384,9.3273540992
2019-12-01 17:00:00,0.0,0,0.0,10.2541456477,3.3703746866,10.7938375239,0.0,0,0.0,9.8606939562,3.2410533694,10.3796778486
2019-12-01 17:30:00,0.0,0,0.0,10.6493105799,3.5002591187,11.2098006104,0.0,0,0.0,10.2377638938,3.3649902645,10.7765935724
2019-12-01 18:00:00,0.0,0,0.0,10.503852624,3.4524494007,11.0566869726,0.0,0,0.0,10.094482866,3.317896068,10.6257714379
2019-12-01 18:30:00,0.0,0,0.0,9.9756104177,3.2788245838,10.500642545,0.0,0,0.0,9.5927922711,3.1529983438,10.0976760748
2019-12-01 19:00:00,0.0,0,0.0,9.5637244402,3.1434442098,10.0670783581,0.0,0,0.0,9.1878655525,3.0199053676,9.6714374237
2019-12-01 19:30:00,0.0,0,0.0,9.0019246328,2.9587895428,9.4757101398,0.0,0,0.0,8.6512364964,2.8435239265,9.106564733
2019-12-01 20:00:00,0.0,0,0.0,8.7141459327,2.8642012583,9.1727851923,0.0,0,0.0,8.3818927404,2.7549949151,8.8230449899
2019-12-01 20:30:00,0.0,0,0.0,8.5675443902,2.8160156615,9.0184677792,0.0,0,0.0,8.1004579015,2.6624917569,8.5267977911
2019-12-01 21:00:00,0.0,0,0.0,8.1038195523,2.6635966781000002,8.5303363709,0.0,0,0.0,7.7897821305,2.5603775691,8.1997706637
2019-12-01 21:30:00,0.0,0,0.0,7.6169870262,2.5035825649,8.0178810802,0.0,0,0.0,7.3191710916,2.4056952009,7.7043906228
2019-12-01 22:00:00,0.0,0,0.0,6.9372309562000005,2.2801575493,7.302348375,0.0,0,0.0,6.6658389463,2.1909553093,7.016672575
2019-12-01 22:30:00,0.0,0,0.0,6.4587935072,2.1229027644,6.7987300075,0.0,0,0.0,6.2144339086,2.0425856484,6.5415093775
2019-12-01 23:00:00,0.0,0,0.0,5.8311352911,1.9166014853000002,6.1380371485,0.0,0,0.0,5.606771509,1.8428566764,5.9018647463
2019-12-01 23:30:00,0.0,0,0.0,5.5015154742,1.8082606908,5.7910689202,0.0,0,0.0,5.2927044691,1.7396278324,5.5712678623
2019-12-02 00:00:00,0.0,0,0.0,5.3510010558,1.7587889938,5.6326326903,0.0,0,0.0,5.1508921684,1.6930163832,5.4219917562
2019-12-02 00:30:00,0.0,0,0.0,6.3681612293,2.0931133753,6.7033276098,0.0,0,0.0,6.1248734758,2.0131485577,6.4472352377
2019-12-02 01:00:00,0.0,0,0.0,6.3076248585,2.0732160324,6.6396051142,0.0,0,0.0,6.062281611,1.9925756066,6.3813490642
2019-12-02 01:30:00,0.0,0,0.0,6.0284057802,1.9814411595,6.345690295,0.0,0,0.0,5.7962767987,1.9051440528999999,6.1013439986
2019-12-02 02:00:00,0.0,0,0.0,5.8989955522,1.9389060745000002,6.2094690023,0.0,0,0.0,5.668347474,1.8630957173,5.9666815516
2019-12-02 02:30:00,0.0,0,0.0,5.8937890248,1.9371947717,6.2039884471,0.0,0,0.0,5.668347474,1.8630957173,5.9666815516
2019-12-02 03:00:00,0.0,0,0.0,5.806526625,1.9085130079,6.1121332895,0.0,0,0.0,5.587063646,1.8363790151,5.8811196274
2019-12-02 03:30:00,0.0,0,0.0,5.8270338468,1.9152534058000001,6.1337198387,0.0,0,0.0,5.5821411229999995,1.83476106,5.8759380242
2019-12-02 04:00:00,0.0,0,0.0,5.6656472934,1.8622082109,5.9638392563,0.0,0,0.0,5.4203543966,1.7815843346,5.705636207
2019-12-02 04:30:00,0.0,0,0.0,5.7074808411,1.8759582331,6.0078745696,0.0,0,0.0,5.4203543966,1.7815843346,5.705636207
2019-12-02 05:00:00,0.0,0,0.0,5.2872109756,1.7378222084,5.5654852374,0.0,0,0.0,5.087468694,1.6721700953,5.3552302043
2019-12-02 05:30:00,0.0,0,0.0,5.3352014615,1.7535959183,5.6160015385,0.0,0,0.0,5.1289487994,1.6858039466,5.3988934731
2019-12-02 06:00:00,0.0,0,0.0,5.6812984683,1.8673525033,5.9803141771,0.0,0,0.0,5.4635497173,1.7957819499,5.7511049656
2019-12-02 06:30:00,0.0,0,0.0,6.3882333946,2.099710777,6.7244562048,0.0,0,0.0,6.1886737578,2.0341186963,6.5143934293
2019-12-02 07:00:00,0.0,0,0.0,7.2435265439,2.3808320404,7.624764783,0.0,0,0.0,7.0020816924,2.3014729555,7.3706123078
2019-12-02 07:30:00,0.0,0,0.0,8.0735419879,2.6536449239,8.4984652504,0.0,0,0.0,7.7567747674,2.5495285735,8.1650260709
2019-12-02 08:00:00,0.004,0,0.004,8.5983860144,2.8261528131,9.0509326467,0.004,0,0.004,8.2668021905,2.7171664807,8.7018970426
2019-12-02 08:30:00,0.08,0,0.08,8.9012169462,2.925688527,9.3697020486,0.08,0,0.08,8.4128304587,2.7651636514,8.8556110092
2019-12-02 09:00:00,0.391,0,0.391,8.4162612184,2.7662912875,8.8592223351,0.391,0,0.391,8.093290658,2.6601359979,8.5192533242
2019-12-02 09:30:00,0.679,0,0.679,8.0659860894,2.6511614202000002,8.4905116731,0.679,0,0.679,7.7578015271,2.5498660531,8.1661068706
2019-12-02 10:00:00,0.896,0,0.896,7.7921064908,2.5611415494000003,8.2022173587,0.896,0,0.896,7.4844662428,2.4600250897000002,7.8783855187
2019-12-02 10:30:00,1.105,0,1.105,7.5919146728,2.4953416808,7.9914891293,1.105,0,1.105,7.2988030748,2.3990005575,7.6829506051
2019-12-02 11:00:00,1.324,0,1.324,7.4989205185,2.4647759804,7.8936005458,1.324,0,1.324,7.2104438192,2.3699582747,7.5899408623
2019-12-02 11:30:00,1.188,0,1.188,7.5055803058,2.4669649467,7.9006108483,1.188,0,1.188,7.2168360566,2.3720593015,7.5966695333
2019-12-02 12:00:00,1.5350000000000001,0,1.5350000000000001,7.1900461843,2.3632538963,7.5684696677000005,1.5350000000000001,0,1.5350000000000001,6.946854854,2.2833207715,7.3124787937
2019-12-02 12:30:00,1.311,0,1.311,7.4657693432,2.453879716,7.8587045718,1.311,0,1.311,7.180490079,2.3601129563,7.5584106094
2019-12-02 13:00:00,1.126,0,1.126,7.5924652398,2.4955226434,7.9920686735,1.126,0,1.126,7.2946275853,2.3976281405,7.6785553529
2019-12-02 13:30:00,0.8200000000000001,0,0.8200000000000001,7.8285136791,2.5731080135,8.2405407149,0.8200000000000001,0,0.8200000000000001,7.5229868449,2.4726861994,7.9189335209
2019-12-02 14:00:00,0.999,0,0.999,7.4884334185,2.4613290374,7.8825614932,0.999,0,0.999,7.1968254312,2.365482127,7.575605717
2019-12-02 14:30:00,0.541,0,0.541,7.8846237941,2.5915505164,8.2996039938,0.541,0,0.541,7.5861490221,2.4934466030999998,7.9854200232
2019-12-02 15:00:00,0.319,0,0.319,7.9814534883,2.6233768978,8.4015299877,0.319,0,0.319,7.6787706468,2.5238898589,8.0829164704
2019-12-02 15:30:00,0.164,0,0.164,8.0731431312,2.6535138261,8.4980454013,0.164,0,0.164,7.7687635035,2.5534690805,8.1776457931
2019-12-02 16:00:00,0.056,0,0.056,8.5114800187,2.7975881937000002,8.9594526513,0.056,0,0.056,8.1874024007,2.6910690318,8.6183183165
2019-12-02 16:30:00,0.003,0,0.003,9.3558046099,3.0751042664,9.8482153788,0.003,0,0.003,8.9944513359,2.9563331889,9.4678435115
2019-12-02 17:00:00,0.0,0,0.0,10.2694440384,3.3754030244,10.8099410931,0.0,0,0.0,9.878624406,3.2469468233,10.3985520063
2019-12-02 17:30:00,0.0,0,0.0,10.7791667244,3.5429407694,11.3464912889,0.0,0,0.0,10.3678517175,3.4077480643999998,10.9135281237
2019-12-02 18:00:00,0.0,0,0.0,10.85561458,3.5680679644,11.4269627158,0.0,0,0.0,10.4328956293,3.4291269643,10.9819953993
2019-12-02 18:30:00,0.0,0,0.0,10.9005379504,3.5828335622000003,11.4742504742,0.0,0,0.0,10.4764065469,3.4434283114,11.0277963652
2019-12-02 19:00:00,0.0,0,0.0,10.5303423666,3.461156158,11.0845709122,0.0,0,0.0,10.1225078118,3.3271074223,10.6552713808
2019-12-02 19:30:00,0.0,0,0.0,9.9794114032,3.2800739073000003,10.5046435823,0.0,0,0.0,9.5988211936,3.1549799548,10.104022309
2019-12-02 20:00:00,0.0,0,0.0,9.475957546,3.1145966267,9.9746921537,0.0,0,0.0,9.1087290344,2.993894452,9.5881358257
2019-12-02 20:30:00,0.0,0,0.0,9.2987200604,3.0563414824,9.7881263794,0.0,0,0.0,8.8123808397,2.8964895108,9.2761903576
2019-12-02 21:00:00,0.0,0,0.0,8.6767100101,2.8518966656,9.133378958,0.0,0,0.0,8.2313128331,2.705501693,8.6645398244
2019-12-02 21:30:00,0.0,0,0.0,8.0586144812,2.6487384897,8.4827520854,0.0,0,0.0,7.7456169827,2.545861187,8.1532810344
2019-12-02 22:00:00,0.0,0,0.0,7.4402859568,2.445503732,7.8318799545,0.0,0,0.0,7.1294693354,2.3433432489,7.5047045636
2019-12-02 22:30:00,0.0,0,0.0,6.7381277668,2.2147154956,7.0927660703,0.0,0,0.0,6.482960864,2.1308461905,6.8241693306
2019-12-02 23:00:00,0.0,0,0.0,6.234169086,2.0490722876,6.5622832485,0.0,0,0.0,5.9997578677,1.9720250460000002,6.3155345976
2019-12-02 23:30:00,0.0,0,0.0,5.9104080523,1.9426571819,6.2214821603,0.0,0,0.0,5.6832730062,1.8680015025,5.9823926381
2019-12-03 00:00:00,0.0,0,0.0,5.6656472934,1.8622082109,5.9638392563,0.0,0,0.0,5.4479146678,1.7906429577,5.7346470188000005
2019-12-03 00:30:00,0.0,0,0.0,6.6426022549,2.1833177782,6.9922128999,0.0,0,0.0,6.3949991488,2.1019345728,6.7315780513
2019-12-03 01:00:00,0.0,0,0.0,6.4502289489,2.1200877303,6.7897146831,0.0,0,0.0,6.2020848194,2.0385266991,6.5285103362
2019-12-03 01:30:00,0.0,0,0.0,6.17690617,2.0302508773,6.5020064947,0.0,0,0.0,5.9437013943,1.9536001742,6.2565277835
