Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-03 02:00:00,0.0,0,0.0,5.9799720105,1.9655217493000001,6.2947073795,0.0,0,0.0,5.7575679573,1.892421072,6.0605978497
2019-12-03 02:30:00,0.0,0,0.0,6.2051986657,2.0395501709,6.5317880691,0.0,0,0.0,5.9729969553,1.9632291595,6.2873652160999995
2019-12-03 03:00:00,0.0,0,0.0,6.0302651368,1.9820523005,6.3476475124,0.0,0,0.0,5.8036368888,1.9075631976,6.1090914618
2019-12-03 03:30:00,0.0,0,0.0,5.8669669017,1.9283787662,6.1757546333,0.0,0,0.0,5.6455830264,1.8556134052000002,5.9427189751
2019-12-03 04:00:00,0.0,0,0.0,5.5284323751999995,1.8171078483,5.8194025002,0.0,0,0.0,5.3155291402,1.7471299390000001,5.5952938318
2019-12-03 04:30:00,0.0,0,0.0,5.6125476906,1.8447552155,5.9079449375,0.0,0,0.0,5.3956025765,1.7734488048000001,5.6795816595
2019-12-03 05:00:00,0.0,0,0.0,5.5078708536,1.8103496030000001,5.7977587933,0.0,0,0.0,5.3014789866,1.7425118768,5.5805041964
2019-12-03 05:30:00,0.0,0,0.0,5.5477091307,1.8234438114,5.8396938218,0.0,0,0.0,5.3444205791,1.7566260957000002,5.6257058727
2019-12-03 06:00:00,0.0,0,0.0,5.9172656225,1.9449111561999999,6.2287006552,0.0,0,0.0,5.6907387341,1.8704553686,5.9902512990000005
2019-12-03 06:30:00,0.0,0,0.0,6.5220675748,2.1436999447,6.8653342893,0.0,0,0.0,6.2632783822,2.0586400506,6.5929246129
2019-12-03 07:00:00,0.0,0,0.0,7.4729425104,2.4562374221,7.8662552741,0.0,0,0.0,7.1882273058,2.3626560598,7.5665550587
2019-12-03 07:30:00,0.0,0,0.0,8.1709765488,2.6856701154,8.6010279461,0.0,0,0.0,7.8537048339,2.5813879457,8.2670577199
2019-12-03 08:00:00,0.0,0,0.0,8.5297076364,2.8035793219,8.9786396173,0.0,0,0.0,8.203562019,2.6963804415,8.6353284411
2019-12-03 08:30:00,0.058,0,0.058,8.514421422,2.7985549862,8.9625488653,0.058,0,0.058,8.181548883,2.6891450735999998,8.612156719
2019-12-03 09:00:00,0.17500000000000002,0,0.17500000000000002,8.2911584448,2.7251719943,8.7275352051,0.17500000000000002,0,0.17500000000000002,7.975138916,2.6213013983,8.3948830695
2019-12-03 09:30:00,0.338,0,0.338,8.241036116,2.7086975815,8.674774859,0.338,0,0.338,8.2361853346,2.7071032068000003,8.6696687732
2019-12-03 10:00:00,0.558,0,0.558,7.8299067156,2.5735658825,8.2420070691,0.558,0,0.558,7.7155006722,2.5359624344,8.1215796549
2019-12-03 10:30:00,0.783,0,0.783,7.3941943181,2.430354143,7.7833624401,0.783,0,0.783,7.1027725955,2.3345684548,7.4766027321
2019-12-03 11:00:00,1.12,0,1.12,7.2098876577,2.3697754732,7.5893554292,1.12,0,1.12,6.9353748906,2.27954749,7.3003946216
2019-12-03 11:30:00,1.6440000000000001,0,1.6440000000000001,6.6553808062,2.1875178849,7.0056640065,1.6440000000000001,0,1.6440000000000001,6.3973804415,2.1027172659,6.7340846752
2019-12-03 12:00:00,1.289,0,1.289,6.9517727698,2.2849372123,7.3176555472,1.289,0,1.289,6.687149805,2.1979598498,7.0391050578
2019-12-03 12:30:00,1.506,0,1.506,6.9517727698,2.2849372123,7.3176555472,1.506,0,1.506,6.687149805,2.1979598498,7.0391050578
2019-12-03 13:00:00,1.078,0,1.078,7.27885366,2.392443502,7.6619512211,1.078,0,1.078,6.9944540524,2.2989658714,7.3625832131
2019-12-03 13:30:00,1.638,0,1.638,6.6730499587,2.1933254545,7.0242631145,1.638,0,1.638,6.4200060133,2.1101539317,6.7579010667
2019-12-03 14:00:00,1.085,0,1.085,7.0989781918,2.3333212947,7.4726086229,1.085,0,1.085,6.8266676926,2.2438171619,7.1859659922
2019-12-03 14:30:00,0.896,0,0.896,7.1269228397,2.3425062562,7.5020240418,0.896,0,0.896,6.8555591315,2.2533133186,7.2163780331
2019-12-03 15:00:00,0.62,0,0.62,7.211382712,2.3702668738,7.5909291705,0.62,0,0.62,6.9351695386,2.2794799941,7.3001784617
2019-12-03 15:30:00,0.361,0,0.361,7.5344526575,2.4764548297,7.9310027974,0.361,0,0.361,7.2401105933,2.3797092718,7.6211690456
2019-12-03 16:00:00,0.098,0,0.098,8.2612198427,2.7153316517,8.696020887,0.098,0,0.098,7.9476740808,2.6122741435,8.3659727167
2019-12-03 16:30:00,0.004,0,0.004,9.2721009856,3.0475922156,9.7601063007,0.004,0,0.004,8.9477212633,2.9409737568,9.4186539614
2019-12-03 17:00:00,0.0,0,0.0,10.234673742,3.3639745807,10.773340781,0.0,0,0.0,9.8413438137,3.2346932851,10.3593092775
2019-12-03 17:30:00,0.0,0,0.0,10.5744219511,3.4756444168,11.1309704749,0.0,0,0.0,10.1730895497,3.3437328355,10.7085153155
2019-12-03 18:00:00,0.0,0,0.0,10.6215870802,3.4911468450000003,11.180617979200001,0.0,0,0.0,10.2093249532,3.3556428367,10.7466578455
2019-12-03 18:30:00,0.0,0,0.0,10.6907558018,3.5138815044,11.2534271598,0.0,0,0.0,10.2883634026,3.3816215187,10.8298562132
2019-12-03 19:00:00,0.0,0,0.0,10.3151266186,3.3904181625,10.8580280196,0.0,0,0.0,9.9265846157,3.2627105819,10.4490364376
2019-12-03 19:30:00,0.0,0,0.0,9.8553242003,3.239288416,10.374025474,0.0,0,0.0,9.4673742296,3.1117754271,9.9656570838
2019-12-03 20:00:00,0.0,0,0.0,9.4044022663,3.0910775436,9.8993708066,0.0,0,0.0,9.0279533208,2.9673447588,9.5031087587
2019-12-03 20:30:00,0.0,0,0.0,9.1496401438,3.0073412834,9.6312001513,0.0,0,0.0,8.7929579684,2.8901055217,9.2557452298
2019-12-03 21:00:00,0.0,0,0.0,8.6108624613,2.8302536229,9.0640657488,0.0,0,0.0,8.2807144556,2.7217392211,8.7165415322
2019-12-03 21:30:00,0.0,0,0.0,8.1393753858,2.6752833153999998,8.567763564,0.0,0,0.0,7.8307241743,2.5738345681,8.2428675519
2019-12-03 22:00:00,0.0,0,0.0,7.5571568818,2.4839173474000003,7.9549019808,0.0,0,0.0,7.2617926651,2.3868358241,7.6439922791
2019-12-03 22:30:00,0.0,0,0.0,6.9679810934,2.2902646306,7.3347169405,0.0,0,0.0,6.697225872,2.2012716929,7.0497114442
2019-12-03 23:00:00,0.0,0,0.0,6.2567808361,2.0565044104,6.5860850907,0.0,0,0.0,6.0220938407,1.9793665253000001,6.3390461480999996
2019-12-03 23:30:00,0.0,0,0.0,5.9682179153,1.961658365,6.2823346477,0.0,0,0.0,5.7430817598,1.8876596892,6.0453492208
2019-12-04 00:00:00,0.0,0,0.0,5.7349512708,1.8849873267000001,6.0367908114,0.0,0,0.0,5.5196973485,1.8142367838,5.8102077353
2019-12-04 00:30:00,0.0,0,0.0,6.6304173814,2.179312804,6.9793867173,0.0,0,0.0,6.3781300131,2.0963899561,6.7138210663999995
2019-12-04 01:00:00,0.0,0,0.0,6.6185984556,2.1754281109,6.9669457427,0.0,0,0.0,6.3667810273,2.0926597248,6.7018747656
2019-12-04 01:30:00,0.0,0,0.0,6.2945800737,2.068928419,6.6258737618,0.0,0,0.0,6.0569072478,1.9908091389,6.3756918398
2019-12-04 02:00:00,0.0,0,0.0,6.1311896935,2.0152245981,6.4538838879,0.0,0,0.0,5.8934164953,1.9370723272,6.2035963108
2019-12-04 02:30:00,0.0,0,0.0,6.1683330554,2.0274330308,6.4929821636,0.0,0,0.0,5.9389661233,1.9520437659,6.2515432877
2019-12-04 03:00:00,0.0,0,0.0,6.0745316442,1.9966019979,6.394243836,0.0,0,0.0,5.8391575096,1.919238261,6.146481589
2019-12-04 03:30:00,0.0,0,0.0,5.8469770088,1.9218084062,6.1547126409,0.0,0,0.0,5.6292779504,1.8502541859,5.9255557373
2019-12-04 04:00:00,0.0,0,0.0,5.6882485126999995,1.8696368724,5.9876300133,0.0,0,0.0,5.4709390964,1.7982107214,5.7588832593
2019-12-04 04:30:00,0.0,0,0.0,5.6579650246,1.8596831712,5.9557526574,0.0,0,0.0,5.4263622573,1.7835590229,5.7119602709
2019-12-04 05:00:00,0.0,0,0.0,5.5393173445,1.8206855647,5.8308603627,0.0,0,0.0,5.3298425656,1.7518345344,5.6103605953999995
2019-12-04 05:30:00,0.0,0,0.0,5.6257754492,1.8491029695,5.9218688939,0.0,0,0.0,5.4148536631,1.7797763308999999,5.6998459611
2019-12-04 06:00:00,0.0,0,0.0,5.9421448003,1.9530885465,6.2548892634,0.0,0,0.0,5.7186465239,1.8796282156,6.0196279199
2019-12-04 06:30:00,0.0,0,0.0,6.5617390035,2.1567393128,6.9070936879,0.0,0,0.0,6.3318030753,2.081163028,6.6650558688
2019-12-04 07:00:00,0.0,0,0.0,7.5431751788,2.4793217838,7.9401843987,0.0,0,0.0,7.2540455656,2.3842894756,7.6358374375
2019-12-04 07:30:00,0.0,0,0.0,8.3887651197,2.7572537569,8.8302790733,0.0,0,0.0,8.0695264359,2.6523250758,8.4942383536
2019-12-04 08:00:00,0.002,0,0.002,8.8101048557,2.8957414310000003,9.2737945849,0.002,0,0.002,8.4662584931,2.782724597,8.9118510453
2019-12-04 08:30:00,0.081,0,0.081,8.8408227421,2.905837912,9.3061292022,0.081,0,0.081,8.5022500412,2.7945544468,8.9497368855
2019-12-04 09:00:00,0.226,0,0.226,8.5767378388,2.8190374019,9.0281450935,0.226,0,0.226,8.2506280922,2.7118503116,8.684871676
2019-12-04 09:30:00,0.392,0,0.392,8.7983665568,2.8918832388,9.2614384808,0.392,0,0.392,8.4649348945,2.7822895512,8.9104577837
2019-12-04 10:00:00,0.79,0,0.79,8.3838373312,2.7556340712000003,8.8250919276,0.79,0,0.79,8.0676624721,2.6517124205,8.4922762864
2019-12-04 10:30:00,1.129,0,1.129,7.762895835,2.5515404711,8.1714692999,1.129,0,1.129,7.4670083657,2.4542869631,7.860008806
2019-12-04 11:00:00,1.319,0,1.319,7.5415343377,2.4787824655,7.9384571976,1.319,0,1.319,7.2490499846,2.3826475075999998,7.6305789312
2019-12-04 11:30:00,1.479,0,1.479,7.2122110307,2.370539129,7.5918010849,1.479,0,1.479,6.9352070548,2.2794923251,7.3002179525
2019-12-04 12:00:00,1.516,0,1.516,7.1573201928,2.3524973831000002,7.5340212556,1.516,0,1.516,6.8843057709,2.2627618821,7.2466376536
2019-12-04 12:30:00,1.85,0,1.85,7.0916763506,2.3309212955,7.4649224743,1.85,0,1.85,6.8209283691,2.2419307375,7.179924599
2019-12-04 13:00:00,1.001,0,1.001,7.5904475911,2.4948594744,7.9899448328,1.001,0,1.001,7.2938055193,2.3973579405,7.6776900203
2019-12-04 13:30:00,1.302,0,1.302,7.2914097466,2.3965704881,7.6751681544,1.302,0,1.302,7.0125872214,2.3049259559,7.3816707594
2019-12-04 14:00:00,1.084,0,1.084,7.421474534,2.4393207163,7.8120784569,1.084,0,1.084,7.1391708984,2.3465319985,7.5149167352
2019-12-04 14:30:00,0.885,0,0.885,7.4148835264,2.4371543569,7.8051405541,0.885,0,0.885,7.1328418462,2.3444517396,7.5082545750000005
2019-12-04 15:00:00,0.619,0,0.619,7.4445713623,2.4469122766,7.8363909076,0.619,0,0.619,7.1563928182,2.3521925698,7.5330450718
2019-12-04 15:30:00,0.339,0,0.339,7.8761948208,2.5887800469,8.2907313904,0.339,0,0.339,7.6509928474,2.5147597378,8.0536766814
2019-12-04 16:00:00,0.094,0,0.094,8.6080592757,2.8293322603,9.061115027,0.094,0,0.094,8.3533787674,2.7456228254,8.7930302815
2019-12-04 16:30:00,0.006,0,0.006,9.4942549307,3.1206106862,9.9939525586,0.006,0,0.006,9.1357130696,3.0027636755,9.6165400733
2019-12-04 17:00:00,0.0,0,0.0,10.547860467,3.4669140791,11.1030110179,0.0,0,0.0,10.1446328383,3.3343795668,10.6785608824
2019-12-04 17:30:00,0.0,0,0.0,11.1571962875,3.6671930781,11.7444171448,0.0,0,0.0,10.721740909,3.5240658166000003,11.2860430621
2019-12-04 18:00:00,0.0,0,0.0,11.2592489636,3.7007361706,11.8518410143,0.0,0,0.0,10.8298468602,3.5595985245,11.3998388002
2019-12-04 18:30:00,0.0,0,0.0,11.0722477171,3.6392718332,11.6549975969,0.0,0,0.0,10.6411902927,3.4975901094,11.2012529397
2019-12-04 19:00:00,0.0,0,0.0,10.6108742248,3.4876256997,11.1693412892,0.0,0,0.0,10.206479315,3.3547075207,10.7436624369
2019-12-04 19:30:00,0.0,0,0.0,10.2996952757,3.3853461253,10.8417845007,0.0,0,0.0,9.8073718887,3.2235272534,10.3235493566
2019-12-04 20:00:00,0.0,0,0.0,9.7657598184,3.2098500273,10.279747177299999,0.0,0,0.0,9.3863579515,3.0851466642,9.880376791
2019-12-04 20:30:00,0.0,0,0.0,9.3183134002,3.0627815017,9.8087509476,0.0,0,0.0,8.9655967551,2.9468491468,9.4374702685
2019-12-04 21:00:00,0.0,0,0.0,8.8141483802,2.8970704733,9.2780509266,0.0,0,0.0,8.4819327042,2.7878764610999998,8.9283502149
2019-12-04 21:30:00,0.0,0,0.0,8.2367849359,2.7073002862,8.6702999325,0.0,0,0.0,7.9224648261,2.6039882622,8.3394366591
2019-12-04 22:00:00,0.0,0,0.0,7.9465594542,2.6119077834,8.3647994254,0.0,0,0.0,7.6523677839,2.5152116576,8.0551239831
2019-12-04 22:30:00,0.0,0,0.0,7.2027371977,2.3674252307,7.5818286292,0.0,0,0.0,6.9227417970000005,2.2753951929,7.2870966284
2019-12-04 23:00:00,0.0,0,0.0,6.5717084454,2.1600161099,6.9175878373,0.0,0,0.0,6.3233852911,2.0783962361,6.6561950433
2019-12-04 23:30:00,0.0,0,0.0,6.116699547,2.0104619172,6.4386311021000004,0.0,0,0.0,5.88337597,1.9337721661,6.1930273368
2019-12-05 00:00:00,0.0,0,0.0,5.9138694172,1.9437948776,6.2251257024,0.0,0,0.0,5.6911329835,1.8705849521000002,5.9906662984
2019-12-05 00:30:00,0.0,0,0.0,6.8597145465,2.2546791375,7.2207521542,0.0,0,0.0,6.5919787226,2.1666786278,6.9389249712000005
2019-12-05 01:00:00,0.0,0,0.0,6.7402299915,2.2154064635,7.0949789384,0.0,0,0.0,6.4864143309,2.1319812902,6.8278045588000005
2019-12-05 01:30:00,0.0,0,0.0,6.455258097,2.1217407313,6.7950085232,0.0,0,0.0,6.2137911965,2.0423743992,6.5408328384
2019-12-05 02:00:00,0.0,0,0.0,6.2938758219,2.0686969426,6.6251324441,0.0,0,0.0,6.0581982666,1.9912334762000001,6.3770508069
2019-12-05 02:30:00,0.0,0,0.0,6.3380857259,2.0832280354,6.6716691852,0.0,0,0.0,6.0936793966,2.0028955597,6.4143993649
2019-12-05 03:00:00,0.0,0,0.0,6.2645717046,2.0590651451,6.5942860048,0.0,0,0.0,6.0220938407,1.9793665253000001,6.3390461480999996
2019-12-05 03:30:00,0.0,0,0.0,6.0113878961,1.9758476515,6.3277767327,0.0,0,0.0,5.7858897419,1.9017299925,6.0904102547
2019-12-05 04:00:00,0.0,0,0.0,5.7706522328,1.8967216653999999,6.0743707714,0.0,0,0.0,5.5517631861,1.824776315,5.8439612486
2019-12-05 04:30:00,0.0,0,0.0,5.6549818269,1.8587026415999999,5.9526124493,0.0,0,0.0,5.4360263041,1.7867354415,5.7221329517
2019-12-05 05:00:00,0.0,0,0.0,5.6224309111,1.8480036729,5.9183483274,0.0,0,0.0,5.4056677836,1.7767570783000002,5.6901766143
2019-12-05 05:30:00,0.0,0,0.0,5.7361215136,1.8853719669000002,6.0380226459,0.0,0,0.0,5.5247781637,1.815906767,5.8155559617
2019-12-05 06:00:00,0.0,0,0.0,5.9608904051,1.9592499289,6.2746214791,0.0,0,0.0,5.7417943611,1.8872365417,6.0439940643
2019-12-05 06:30:00,0.0,0,0.0,6.7523710961,2.2193970516,7.1077590485,0.0,0,0.0,6.4698644122,2.126541595,6.8103835918
2019-12-05 07:00:00,0.0,0,0.0,7.6429426563,2.5121137679,8.0452027961,0.0,0,0.0,7.3462518792000004,2.4145962253,7.732896715
2019-12-05 07:30:00,0.0,0,0.0,8.2890335129,2.724473563,8.725298434599999,0.0,0,0.0,7.9724436718,2.6204155143,8.3920459703
2019-12-05 08:00:00,0.0,0,0.0,8.7564359277,2.8781013075,9.2173009765,0.0,0,0.0,8.4134705381,2.7653740353,8.856284777
2019-12-05 08:30:00,0.003,0,0.003,8.6288689308,2.8361720632000003,9.0830199272,0.003,0,0.003,8.2966463439,2.7269757795,8.7333119409
2019-12-05 09:00:00,0.055,0,0.055,8.5079416467,2.7964251871,8.9557280492,0.055,0,0.055,8.1801117485,2.6886727103,8.6106439458
2019-12-05 09:30:00,0.132,0,0.132,8.5003452703,2.7939283789,8.9477318635,0.132,0,0.132,8.1728210963,2.6862763888,8.6029695751
2019-12-05 10:00:00,0.23600000000000002,0,0.23600000000000002,8.2687072905,2.7177926568,8.703902411,0.23600000000000002,0,0.23600000000000002,7.9539323788,2.6143311466,8.3725603987
2019-12-05 10:30:00,0.523,0,0.523,7.9872237463,2.6252734899,8.4076039435,0.523,0,0.523,7.6815843634,2.5248146827999998,8.0858782772
2019-12-05 11:00:00,1.007,0,1.007,7.605438283,2.4997866765,8.0057245084,1.007,0,1.007,7.3104182941,2.4028182955,7.6951771517
2019-12-05 11:30:00,1.094,0,1.094,7.5431751788,2.4793217838,7.9401843987,1.094,0,1.094,7.251826185,2.3835600005,7.6335012473
2019-12-05 12:00:00,0.9380000000000001,0,0.9380000000000001,7.5633440963,2.4859509865,7.9614148383,0.9380000000000001,0,0.9380000000000001,7.2647297903,2.3878012105,7.6470839898000005
2019-12-05 12:30:00,0.735,0,0.735,7.8363131039,2.5756715605,8.2487506357,0.735,0,0.735,7.5348367051,2.4765810601,7.931407058
2019-12-05 13:00:00,0.543,0,0.543,7.9793973362,2.6227010733,8.399365617,0.543,0,0.543,7.8242016174,2.5716907074,8.2360017025
2019-12-05 13:30:00,0.44,0,0.44,8.0292274333,2.6390794342,8.4518183508,0.44,0,0.44,8.0789153637,2.6554110671,8.5041214355
2019-12-05 14:00:00,0.302,0,0.302,7.9549999456,2.6146820388,8.3736841533,0.302,0,0.302,7.9883633838,2.6256480706,8.4088035619
2019-12-05 14:30:00,0.137,0,0.137,8.1014790667,2.6628273977,8.5278727018,0.137,0,0.137,7.8227855446,2.5712252667,8.2345110996
2019-12-05 15:00:00,0.114,0,0.114,8.1716251845,2.6858833116,8.6017107205,0.114,0,0.114,7.8531710505,2.5812124996,8.2664958426
2019-12-05 15:30:00,0.054,0,0.054,8.2852845236,2.7232413298,8.7213521301,0.054,0,0.054,7.9721524274,2.620319787,8.3917393973
2019-12-05 16:00:00,0.012,0,0.012,8.7994887525,2.8922520867,9.2626197395,0.012,0,0.012,8.4640562251,2.7820007465,8.9095328685
2019-12-05 16:30:00,0.0,0,0.0,9.6995285511,3.1880808625,10.2100300538,0.0,0,0.0,9.3287965511,3.0662271468,9.8197858433
2019-12-05 17:00:00,0.0,0,0.0,10.4247085369,3.4264359972,10.9733774073,0.0,0,0.0,10.0242814611,3.2948219821,10.5518752222
2019-12-05 17:30:00,0.0,0,0.0,10.6995464446,3.5167708490000003,11.262680468,0.0,0,0.0,10.2896593576,3.3820474786,10.8312203765
2019-12-05 18:00:00,0.0,0,0.0,10.5654986852,3.4727114811,11.1215775633,0.0,0,0.0,10.1630878569,3.3404454381,10.6979872178
2019-12-05 18:30:00,0.0,0,0.0,10.6127082414,3.4882285118,11.171271833,0.0,0,0.0,10.2084183112,3.3553448379,10.7457034855
2019-12-05 19:00:00,0.0,0,0.0,10.1802567932,3.3460885946,10.7160597824,0.0,0,0.0,9.7914758712,3.2183024851,10.3068167065
2019-12-05 19:30:00,0.0,0,0.0,9.8913391138,3.2511259456,10.4119359093,0.0,0,0.0,9.5125075592,3.1266100351,10.0131658518
2019-12-05 20:00:00,0.0,0,0.0,9.4709807231,3.1129608242,9.9694533928,0.0,0,0.0,8.9606090723,2.9452097748,9.4322200761
2019-12-05 20:30:00,0.0,0,0.0,8.9944171106,2.9563219396,9.4678074848,0.0,0,0.0,8.6316569783,2.8370884501,9.085954714
2019-12-05 21:00:00,0.0,0,0.0,8.803191011100001,2.8934689602,9.2665168538,0.0,0,0.0,8.1672120923,2.6844327984,8.5970653603
2019-12-05 21:30:00,0.0,0,0.0,8.2079422023,2.6978201381,8.639939160299999,0.0,0,0.0,7.7693940392,2.5536763276,8.178309515
2019-12-05 22:00:00,0.0,0,0.0,7.3945211041,2.4304615523,7.7837064254,0.0,0,0.0,7.1061322718,2.335672727,7.4801392334
2019-12-05 22:30:00,0.0,0,0.0,6.7676859413,2.2244307977,7.1238799382,0.0,0,0.0,6.5060629577,2.1384394815,6.8484873239
2019-12-05 23:00:00,0.0,0,0.0,6.3057520093,2.0726004566,6.637633694,0.0,0,0.0,6.0645273188,1.9933137351,6.3837129671
2019-12-05 23:30:00,0.0,0,0.0,5.8560177598,1.9247799573000002,6.1642292208,0.0,0,0.0,5.6372508054,1.8528747366,5.9339482162
2019-12-06 00:00:00,0.0,0,0.0,5.697463352,1.8726656437,5.9973298443,0.0,0,0.0,5.4848013398,1.8027670205000002,5.7734750946
2019-12-06 00:30:00,0.0,0,0.0,6.6999793651,2.2021767223,7.052609858,0.0,0,0.0,6.4421524307,2.1174331071,6.7812130849
2019-12-06 01:00:00,0.0,0,0.0,6.5577201606,2.155418383,6.902863327,0.0,0,0.0,6.3021030632,2.0714011061,6.6337926981
2019-12-06 01:30:00,0.0,0,0.0,6.1698300843,2.0279250803,6.4945579834,0.0,0,0.0,5.928000527,1.9484395487000001,6.2400005547
2019-12-06 02:00:00,0.0,0,0.0,5.9612191657,1.9593579872,6.2749675428,0.0,0,0.0,5.7332679772,1.8844340549,6.0350189234
2019-12-06 02:30:00,0.0,0,0.0,5.9559297077,1.9576194265,6.2693996923,0.0,0,0.0,5.7231116124,1.8810958191,6.024328013
2019-12-06 03:00:00,0.0,0,0.0,5.9052584574,1.9409645919,6.2160615341,0.0,0,0.0,5.6901690799,1.8702681323,5.989651663
2019-12-06 03:30:00,0.0,0,0.0,5.6687956942,1.8632430402,5.9671533623,0.0,0,0.0,5.4534966865,1.7924776785,5.7405228279
2019-12-06 04:00:00,0.0,0,0.0,5.3542030981,1.7598414543,5.6360032612,0.0,0,0.0,5.1546905212,1.6942648413999999,5.4259900223
2019-12-06 04:30:00,0.0,0,0.0,5.2168242932,1.7146872247,5.4913939929,0.0,0,0.0,5.0191470493,1.6497138567,5.2833126834
2019-12-06 05:00:00,0.0,0,0.0,5.2326202675,1.7198791104,5.5080213342,0.0,0,0.0,5.0147053262,1.6482539328999999,5.2786371855
2019-12-06 05:30:00,0.0,0,0.0,5.2998098438,1.7419632561,5.5787472041,0.0,0,0.0,5.0983023254,1.6757309378,5.3666340268
2019-12-06 06:00:00,0.0,0,0.0,5.487272474,1.8035792430000002,5.7760762885,0.0,0,0.0,5.275899506,1.7341043081,5.5535784274
2019-12-06 06:30:00,0.0,0,0.0,6.2076312964,2.0403497379,6.534348733,0.0,0,0.0,5.9794497452,1.9653500890000002,6.2941576265
2019-12-06 07:00:00,0.0,0,0.0,7.0782508091,2.3265085334,7.4507903253,0.0,0,0.0,6.8026418443,2.2359202474,7.1606756256
2019-12-06 07:30:00,0.0,0,0.0,7.8129595857,2.5679956302,8.224167985,0.0,0,0.0,7.5085506691,2.4679412578,7.9037375464
2019-12-06 08:00:00,0.0,0,0.0,8.3630138543,2.7487897253,8.8031724782,0.0,0,0.0,8.0462644047,2.6446792159,8.4697520049
2019-12-06 08:30:00,0.033,0,0.033,8.3208186371,2.7349208281,8.7587564601,0.033,0,0.033,8.0052486448,2.6311979875000002,8.4265775208
2019-12-06 09:00:00,0.077,0,0.077,7.9974643581,2.6286394163,8.4183835349,0.077,0,0.077,7.6877992215,2.5268574079,8.0924202331
2019-12-06 09:30:00,0.125,0,0.125,8.0537469161,2.6471385984999998,8.4776283327,0.125,0,0.125,7.7405361675,2.5441912038,8.1479328079
2019-12-06 10:00:00,0.221,0,0.221,7.9447033885,2.6112977242,8.3628456721,0.221,0,0.221,7.6400960308,2.5111781274,8.0422063482
2019-12-06 10:30:00,0.385,0,0.385,7.6460459716999996,2.5131337784000003,8.0484694439,0.385,0,0.385,7.3461192561,2.4145526342,7.7327571117
2019-12-06 11:00:00,0.756,0,0.756,7.1749176039,2.3582813724,7.5525448462,0.756,0,0.756,6.8961348985,2.2666499283,7.2590893668
2019-12-06 11:30:00,0.5750000000000001,0,0.5750000000000001,7.5731614989,2.4891778106,7.9717489462,0.5750000000000001,0,0.5750000000000001,7.27885366,2.392443502,7.6619512211
2019-12-06 12:00:00,0.506,0,0.506,7.7128505132,2.5350913693,8.1187900139,0.506,0,0.506,7.4105642247,2.4357346711,7.8005939208
2019-12-06 12:30:00,0.433,0,0.433,7.706037041,2.5328518893,8.1116179379,0.433,0,0.433,7.4105642247,2.4357346711,7.8005939208
2019-12-06 13:00:00,0.677,0,0.677,7.6439736942,2.5124526537,8.0462880991,0.677,0,0.677,7.353797905,2.4170764841,7.7408399
2019-12-06 13:30:00,0.616,0,0.616,7.5496404741,2.4814468236,7.9469899727,0.616,0,0.616,7.2615392661,2.3867525359,7.6437255432
2019-12-06 14:00:00,0.272,0,0.272,7.480546785,2.4587368263,7.8742597737,0.272,0,0.272,7.1916916325999996,2.363794729,7.5702017185
2019-12-06 14:30:00,0.26,0,0.26,7.5636491625,2.4860512568,7.9617359605,0.26,0,0.26,7.2766132177,2.3917071042,7.6595928607
2019-12-06 15:00:00,0.323,0,0.323,7.3855938891,2.4275273187,7.774309357,0.323,0,0.323,7.1036963501,2.3348720783,7.4775751054
2019-12-06 15:30:00,0.309,0,0.309,7.2163463712,2.3718983497,7.596154075,0.309,0,0.309,6.9349582631,2.2794105511,7.2999560664
2019-12-06 16:00:00,0.061,0,0.061,7.785125841,2.5588471208,8.1948693064,0.061,0,0.061,7.4812280006,2.458960731,7.8749768427
2019-12-06 16:30:00,0.003,0,0.003,8.6681609191,2.8490867152,9.1243799148,0.003,0,0.003,8.3323032078,2.7386956239,8.7708454819
2019-12-06 17:00:00,0.0,0,0.0,9.5916470391,3.1526219242,10.0964705675,0.0,0,0.0,9.2798444652,3.0501373742,9.7682573318
2019-12-06 17:30:00,0.0,0,0.0,9.8360438248,3.232951263,10.3537303419,0.0,0,0.0,9.4504925886,3.1062267,9.9478869354
2019-12-06 18:00:00,0.0,0,0.0,9.9329209079,3.2647932204,10.4557062188,0.0,0,0.0,9.5518864272,3.1395532431,10.0546172918
2019-12-06 18:30:00,0.0,0,0.0,9.976949812600001,3.2792648216,10.5020524343,0.0,0,0.0,9.5856984145,3.1506667059,10.0902088574
2019-12-06 19:00:00,0.0,0,0.0,9.4976261251,3.1217187443,9.9975011843,0.0,0,0.0,9.126508432,2.9997382573999998,9.6068509811
2019-12-06 19:30:00,0.0,0,0.0,9.1612454904,3.0111557763,9.6434163057,0.0,0,0.0,8.8118197418,2.8963050868,9.2755997282
2019-12-06 20:00:00,0.0,0,0.0,8.8593988658,2.9119435886,9.3256830166,0.0,0,0.0,8.4821416761,2.7879451468000003,8.9285701854
2019-12-06 20:30:00,0.0,0,0.0,8.4638897057,2.7819460143,8.909357585,0.0,0,0.0,8.1416724315,2.6760383178,8.5701815069
2019-12-06 21:00:00,0.0,0,0.0,8.0305424756,2.6395116677,8.4532026058,0.0,0,0.0,7.6720842033,2.5216921312,8.0758781087
2019-12-06 21:30:00,0.0,0,0.0,7.76205172,2.5512630239,8.1705807579,0.0,0,0.0,7.2122340669,2.3705467006,7.5918253336
2019-12-06 22:00:00,0.0,0,0.0,7.0476145369,2.3164388777,7.4185416177,0.0,0,0.0,6.7737036747,2.2264087311,7.1302143944
2019-12-06 22:30:00,0.0,0,0.0,6.5136149071,2.1409216872,6.8564367443,0.0,0,0.0,6.2683048976,2.0602921863,6.5982156817
2019-12-06 23:00:00,0.0,0,0.0,6.108598347,2.0077991816,6.4301035231,0.0,0,0.0,5.8759158366,1.9313201388999999,6.1851745648
2019-12-06 23:30:00,0.0,0,0.0,5.862923048,1.9270496158000001,6.1714979453,0.0,0,0.0,5.6615402546,1.8608582925000001,5.9595160574
2019-12-07 00:00:00,0.0,0,0.0,5.5999629731,1.8406188189,5.8946978665,0.0,0,0.0,5.3902203152,1.771679741,5.6739161213
2019-12-07 00:30:00,0.0,0,0.0,6.445629921,2.1185761029,6.7848736011,0.0,0,0.0,6.2027640604,2.0387499548,6.5292253268
2019-12-07 01:00:00,0.0,0,0.0,6.3860676556,2.098998933,6.7221764795,0.0,0,0.0,6.1384796875,2.0176207032,6.4615575658
2019-12-07 01:30:00,0.0,0,0.0,6.0499473308,1.9885215247999999,6.3683656113,0.0,0,0.0,5.8169235544,1.9119303134,6.1230774257
2019-12-07 02:00:00,0.0,0,0.0,5.8424010172,1.9203043504,6.1498958076,0.0,0,0.0,5.6188517319999995,1.8468272537,5.9145807705
2019-12-07 02:30:00,0.0,0,0.0,5.9125563495,1.9433632931,6.2237435258,0.0,0,0.0,5.6917997191000005,1.8708040975,5.9913681254
2019-12-07 03:00:00,0.0,0,0.0,5.961719711,1.9595225085,6.2754944327,0.0,0,0.0,5.6668794050999995,1.8626131864,5.9651362159
2019-12-07 03:30:00,0.0,0,0.0,5.466088973,1.7966165629000002,5.7537778664,0.0,0,0.0,5.2385596776,1.7218312999999998,5.5142733448
2019-12-07 04:00:00,0.0,0,0.0,5.0485992569,1.6593943292,5.3143150073,0.0,0,0.0,4.8561193259,1.5961292353,5.1117045535
2019-12-07 04:30:00,0.0,0,0.0,4.9984150593,1.6428995811,5.2614895361,0.0,0,0.0,4.8099743747,1.5809621233,5.0631309207
2019-12-07 05:00:00,0.0,0,0.0,4.9984150593,1.6428995811,5.2614895361,0.0,0,0.0,4.8099743747,1.5809621233,5.0631309207
2019-12-07 05:30:00,0.0,0,0.0,4.8761648348,1.6027178754,5.1328050893,0.0,0,0.0,4.6936201204,1.5427183293,4.9406527583
2019-12-07 06:00:00,0.0,0,0.0,5.0806216547,1.6699195823,5.3480227944,0.0,0,0.0,4.8842880838,1.6053878582999999,5.1413558777
2019-12-07 06:30:00,0.0,0,0.0,5.5064620208,1.809886542,5.7962758114,0.0,0,0.0,5.3046092874,1.7435407568999999,5.5837992498
2019-12-07 07:00:00,0.0,0,0.0,5.8584856031,1.9255910982,6.1668269506,0.0,0,0.0,5.6379409064,1.8531015619,5.9346746383
2019-12-07 07:30:00,0.0,0,0.0,6.2257325437,2.0462993302,6.5534026776,0.0,0,0.0,5.9885385433,1.9683374324,6.3037247824
2019-12-07 08:00:00,0.0,0,0.0,6.6037186669,2.1705373609,6.9512828073,0.0,0,0.0,6.3543562475,2.0885758972,6.68879605
2019-12-07 08:30:00,0.043000000000000003,0,0.043000000000000003,6.9843404692,2.2956416974,7.351937336,0.043000000000000003,0,0.043000000000000003,6.7122363092,2.206205385,7.0655119045
2019-12-07 09:00:00,0.309,0,0.309,7.008503877,2.3035838255,7.3773725021,0.309,0,0.309,6.7412830784,2.2157525963999998,7.096087451
2019-12-07 09:30:00,0.613,0,0.613,7.008503877,2.3035838255,7.3773725021,0.613,0,0.613,6.7353173412,2.2137917534,7.0898077275
2019-12-07 10:00:00,1.002,0,1.002,6.7984795184,2.2345521571,7.1562942298,1.002,0,1.002,6.5367538588,2.1485270929,6.8807935356000005
2019-12-07 10:30:00,0.6950000000000001,0,0.6950000000000001,6.975933874,2.2928785832,7.3430882884,0.6950000000000001,0,0.6950000000000001,6.7063067719,2.2042564404,7.0592702862
2019-12-07 11:00:00,0.992,0,0.992,6.7938561378,2.2330325254,7.1514275135,0.992,0,0.992,6.5311573601,2.1466876127,6.8749024844
2019-12-07 11:30:00,1.385,0,1.385,6.4937023503,2.1343767463,6.8354761582,1.385,0,1.385,6.2478506593,2.0535692032,6.5766849045
2019-12-07 12:00:00,1.314,0,1.314,6.7076751266,2.2047061968,7.0607106596,1.314,0,1.314,6.4525793072,2.1208602557,6.7921887445
2019-12-07 12:30:00,0.551,0,0.551,7.2793180055,2.392596125,7.6624400058,0.551,0,0.551,6.9946564426,2.2990323939,7.3627962553
2019-12-07 13:00:00,0.483,0,0.483,7.1749176039,2.3582813724,7.5525448462,0.483,0,0.483,6.9003485624,2.2680348927000002,7.2635248025
2019-12-07 13:30:00,0.5,0,0.5,6.9474926298,2.2835303983,7.3131501366,0.5,0,0.5,6.6831171403,2.1966343771,7.0348601477
2019-12-07 14:00:00,0.40800000000000003,0,0.40800000000000003,6.9374066900999996,2.2802153102,7.302533358,0.40800000000000003,0,0.40800000000000003,6.6688636093,2.191949468,7.0198564308
2019-12-07 14:30:00,0.234,0,0.234,6.9066967018,2.2701214252,7.2702070545,0.234,0,0.234,6.6402384039,2.182540818,6.9897246357
2019-12-07 15:00:00,0.147,0,0.147,6.9496972014,2.2842550059,7.3154707383,0.147,0,0.147,6.68583575,2.1975279409,7.0377218421
2019-12-07 15:30:00,0.042,0,0.042,7.1998826741,2.3664869941,7.5788238674,0.042,0,0.042,6.924980923,2.276131158,7.2894536031
2019-12-07 16:00:00,0.013000000000000001,0,0.013000000000000001,7.4698487385,2.4552205484,7.8629986721,0.013000000000000001,0,0.013000000000000001,7.1853418477,2.3617076556,7.5635177343999995
2019-12-07 16:30:00,0.0,0,0.0,8.0771843521,2.6548421111,8.502299318,0.0,0,0.0,7.7647798732,2.5521597245,8.1734524981
2019-12-07 17:00:00,0.0,0,0.0,8.8268466336,2.9012441873,9.291417509,0.0,0,0.0,8.4901550092,2.7905790020000003,8.9370052728
2019-12-07 17:30:00,0.0,0,0.0,9.1357012224,3.0027597815,9.6165276025,0.0,0,0.0,8.7861579888,2.8878704765,9.2485873567
2019-12-07 18:00:00,0.0,0,0.0,9.1357012224,3.0027597815,9.6165276025,0.0,0,0.0,8.7861579888,2.8878704765,9.2485873567
2019-12-07 18:30:00,0.0,0,0.0,9.0788384794,2.9840699017,9.5566720836,0.0,0,0.0,8.7232755379,2.8672020144,9.182395303
2019-12-07 19:00:00,0.0,0,0.0,8.6998891107,2.8595152675,9.1577780113,0.0,0,0.0,8.3686287819,2.7506352628,8.8090829284
2019-12-07 19:30:00,0.0,0,0.0,8.1657548833,2.6839538369,8.5955314561,0.0,0,0.0,7.8505751913,2.5803592819,8.2637633593
2019-12-07 20:00:00,0.0,0,0.0,7.7700624203,2.5538960138,8.179013074,0.0,0,0.0,7.4730395918,2.4562693312,7.8663574651
2019-12-07 20:30:00,0.0,0,0.0,7.6126229683,2.5021481683999998,8.0132873351,0.0,0,0.0,7.3196811806,2.405862859,7.7049275585
2019-12-07 21:00:00,0.0,0,0.0,7.2954042369,2.3978834135,7.6793728809,0.0,0,0.0,7.0191973162,2.3070985889,7.3886287539
2019-12-07 21:30:00,0.0,0,0.0,7.0150017522,2.3057195738000003,7.3842123707,0.0,0,0.0,6.7285341452,2.2115622247,7.0826675213
2019-12-07 22:00:00,0.0,0,0.0,6.6178668893,2.1751876567,6.966175673,0.0,0,0.0,6.3303823953,2.080696073,6.6635604161
2019-12-07 22:30:00,0.0,0,0.0,6.1229973357,2.0125319003,6.4452603533,0.0,0,0.0,5.8865372052,1.9348112139,6.1963549528
2019-12-07 23:00:00,0.0,0,0.0,5.7472190749,1.8890195589,6.0497042894,0.0,0,0.0,5.5330067214,1.8186113632,5.8242176014
2019-12-07 23:30:00,0.0,0,0.0,5.5509967363,1.8245243951,5.8431544593,0.0,0,0.0,5.3538763121,1.7597340449,5.6356592759
2019-12-08 00:00:00,0.0,0,0.0,5.3671297397,1.7640902359,5.6496102523000005,0.0,0,0.0,5.1628861699,1.6969586209,5.434617021
2019-12-08 00:30:00,0.0,0,0.0,6.2704900529,2.0610104121,6.6005158452,0.0,0,0.0,6.0280174544,1.981313523,6.345281531
2019-12-08 01:00:00,0.0,0,0.0,6.1807097882,2.0315010661,6.5060103034,0.0,0,0.0,5.9522570671,1.9564122879,6.2655337549
2019-12-08 01:30:00,0.0,0,0.0,5.8573716346,1.9252249544,6.1656543522,0.0,0,0.0,5.6320455944,1.8511638664999999,5.9284690467
2019-12-08 02:00:00,0.0,0,0.0,5.668806225,1.8632465015,5.9671644474,0.0,0,0.0,5.4527358313,1.7922275975000002,5.7397219276
2019-12-08 02:30:00,0.0,0,0.0,5.6551460426,1.8587566167,5.952785308,0.0,0,0.0,5.4407029972,1.7882725962000001,5.7270557865
2019-12-08 03:00:00,0.0,0,0.0,5.4091755502,1.7779100255,5.6938690002,0.0,0,0.0,5.2089764922,1.7121077773,5.4831331497
2019-12-08 03:30:00,0.0,0,0.0,5.1920514114,1.7065447722,5.4653172751,0.0,0,0.0,4.9928876695,1.6410828159,5.255671231
2019-12-08 04:00:00,0.0,0,0.0,4.9164467248,1.6159578924,5.1752070787,0.0,0,0.0,4.7314420651999995,1.5551498014,4.9804653318
2019-12-08 04:30:00,0.0,0,0.0,4.8096446268,1.5808537404,5.0627838177,0.0,0,0.0,4.630688306,1.5220336422,4.8744087432
2019-12-08 05:00:00,0.0,0,0.0,4.7030047701,1.5458029145,4.9505313369,0.0,0,0.0,4.529858198,1.4888923884,4.7682717874
2019-12-08 05:30:00,0.0,0,0.0,4.5979912744,1.5112866476,4.8399908151,0.0,0,0.0,4.4233440535,1.4538828821,4.6561516353
2019-12-08 06:00:00,0.0,0,0.0,4.7107479205,1.548347965,4.9586820216,0.0,0,0.0,4.5367345263,1.4911525282,4.7755100277
2019-12-08 06:30:00,0.0,0,0.0,5.0369978593,1.6555811342,5.3021030098,0.0,0,0.0,4.8497711864,1.5940427027,5.1050223015
2019-12-08 07:00:00,0.0,0,0.0,5.1564008001,1.6948269829,5.4277903159,0.0,0,0.0,4.9612634701000005,1.6306884442,5.2223826001
2019-12-08 07:30:00,0.0,0,0.0,5.3657531577,1.7636377751999999,5.6481612186,0.0,0,0.0,5.1616889418,1.696565111,5.4333567808
2019-12-08 08:00:00,0.0,0,0.0,5.6680595206,1.8630010716,5.9663784427,0.0,0,0.0,5.4563887264,1.7934282461,5.7435670804
2019-12-08 08:30:00,0.035,0,0.035,6.00201641,1.972767393,6.3179120105,0.035,0,0.035,5.7708793046,1.8967963003000001,6.0746097944
2019-12-08 09:00:00,0.20400000000000001,0,0.20400000000000001,6.3766886004,2.0959161866000002,6.7123037899,0.20400000000000001,0,0.20400000000000001,6.1366229637,2.0170104276,6.4596031197
2019-12-08 09:30:00,0.644,0,0.644,6.5745728418,2.1609575914,6.9206029913,0.644,0,0.644,6.326277331,2.0793468036,6.6592392958
2019-12-08 10:00:00,0.739,0,0.739,6.8718974455,2.2586834628,7.2335762584,0.739,0,0.739,6.6144749622,2.1740727842,6.9626052234
2019-12-08 10:30:00,0.996,0,0.996,6.796320032,2.2338423682,7.1540210864,0.996,0,0.996,6.532489186,2.1471253627,6.8763044063
2019-12-08 11:00:00,1.056,0,1.056,6.7416016372000005,2.2158573016,7.096422776,1.056,0,1.056,6.4800678369,2.1298952985,6.8211240388
2019-12-08 11:30:00,0.776,0,0.776,7.1702442017,2.3567452993,7.5476254755,0.776,0,0.776,6.8945059047,2.2661145039,7.2573746365
2019-12-08 12:00:00,0.988,0,0.988,7.0768268381,2.3260404968,7.4492914086,0.988,0,0.988,6.8068403701,2.2373002361,7.1650951264
2019-12-08 12:30:00,0.542,0,0.542,7.5670565567,2.4871712132,7.9653226913,0.542,0,0.542,7.2768830712,2.3917958007,7.659876917
2019-12-08 13:00:00,0.28400000000000003,0,0.28400000000000003,7.9531504618,2.6140741429,8.3717373282,0.28400000000000003,0,0.28400000000000003,7.7647469643,2.5521489079,8.1734178571
2019-12-08 13:30:00,0.782,0,0.782,7.6193650281,2.5043641763,8.0203842401,0.782,0,0.782,7.3269046985,2.4082371146,7.7125312616
2019-12-08 14:00:00,0.812,0,0.812,7.0272521146,2.3097460731,7.397107489,0.812,0,0.812,6.7591750247,2.2216333947,7.1149210786
2019-12-08 14:30:00,0.621,0,0.621,7.1187541763,2.3398213464,7.4934254488,0.621,0,0.621,6.8412068735,2.2485959596,7.2012703932
2019-12-08 15:00:00,0.737,0,0.737,6.8697027466,2.2579621001,7.231266049,0.737,0,0.737,6.6015950514,2.1698393622,6.9490474225
2019-12-08 15:30:00,0.241,0,0.241,7.5913914202,2.495169696,7.9909383371,0.241,0,0.241,7.2930792185,2.3971192169,7.6769254931
2019-12-08 16:00:00,0.084,0,0.084,7.9510166444,2.613372791,8.3694912047,0.084,0,0.084,7.6947143824,2.5291303114,8.0996993499
2019-12-08 16:30:00,0.004,0,0.004,8.8180961397,2.8983680391,9.2822064628,0.004,0,0.004,8.4807351469,2.7874828430000003,8.9270896283
2019-12-08 17:00:00,0.0,0,0.0,9.8232234792,3.2287374192,10.3402352412,0.0,0,0.0,9.4464237241,3.1048893289,9.9436039201
2019-12-08 17:30:00,0.0,0,0.0,10.2497351881,3.3689250386,10.7891949349,0.0,0,0.0,9.84826786,3.2369691091,10.3665977473
2019-12-08 18:00:00,0.0,0,0.0,10.3415880595,3.3991156175,10.8858821679,0.0,0,0.0,9.9441382578,3.268480185,10.4675139556
2019-12-08 18:30:00,0.0,0,0.0,10.0756938213,3.3117204077,10.6059934961,0.0,0,0.0,9.6912058738,3.1853453307,10.2012693408
2019-12-08 19:00:00,0.0,0,0.0,9.7091879906,3.1912557667,10.2201978849,0.0,0,0.0,9.3028063666,3.0576845863,9.7924277544
2019-12-08 19:30:00,0.0,0,0.0,9.1166765496,2.9965066739,9.5965016311,0.0,0,0.0,8.766278012,2.8813362441,9.2276610652
2019-12-08 20:00:00,0.0,0,0.0,8.7057673101,2.8614473382,9.1639655896,0.0,0,0.0,8.3655221756,2.7496141706,8.8058128164
2019-12-08 20:30:00,0.0,0,0.0,8.2735073921,2.7193703739,8.7089551496,0.0,0,0.0,7.9600929371,2.6163560242,8.3790451969
2019-12-08 21:00:00,0.0,0,0.0,8.0515272064,2.6464090152,8.4752917962,0.0,0,0.0,7.7053367382,2.5326217109,8.1108807771
2019-12-08 21:30:00,0.0,0,0.0,7.5504572746,2.481715293,7.9478497627,0.0,0,0.0,7.2595634118,2.386103104,7.6416456966
2019-12-08 22:00:00,0.0,0,0.0,6.9534126236,2.2854762061000002,7.319381709,0.0,0,0.0,6.6817836691,2.1961960863,7.0334564937
2019-12-08 22:30:00,0.0,0,0.0,6.477300522,2.128985726,6.8182110758,0.0,0,0.0,6.2260303698,2.0463972209,6.5537161788
2019-12-08 23:00:00,0.0,0,0.0,6.076758923,1.997334069,6.39658834,0.0,0,0.0,5.9454185841000005,1.9541645872000002,6.2583353516999995
2019-12-08 23:30:00,0.0,0,0.0,5.6565344718,1.8592129713,5.9542468125,0.0,0,0.0,5.5346199188,1.8191415955,5.825915704
2019-12-09 00:00:00,0.0,0,0.0,5.3522275729,1.7591921305,5.633923761,0.0,0,0.0,5.1487261003,1.6923044311000002,5.4197116845
2019-12-09 00:30:00,0.0,0,0.0,6.1707492317,2.0282271895,6.495525507,0.0,0,0.0,5.9307102512,1.9493301920000001,6.242852896
2019-12-09 01:00:00,0.0,0,0.0,6.1817585969,2.0318457929,6.5071143126,0.0,0,0.0,6.1081053707,2.0076371481,6.4295846007
2019-12-09 01:30:00,0.0,0,0.0,5.9004619757,1.9393880646000001,6.211012606,0.0,0,0.0,5.8640172711,1.9274092695,6.1726497590000005
2019-12-09 02:00:00,0.0,0,0.0,5.8722056799,1.9301006693,6.1812691367,0.0,0,0.0,5.8200281862,1.9129507565,6.1263454592
2019-12-09 02:30:00,0.0,0,0.0,5.8670136324,1.9283941258000001,6.1758038236,0.0,0,0.0,5.7921825943,1.903798353,6.0970343098
2019-12-09 03:00:00,0.0,0,0.0,5.7717115724,1.8970698535000001,6.0754858657,0.0,0,0.0,5.6643108604,1.8617689466,5.9624324846
2019-12-09 03:30:00,0.0,0,0.0,5.4553099705,1.7930736761000001,5.7424315479,0.0,0,0.0,5.2461547377,1.7243276756,5.5222681449
2019-12-09 04:00:00,0.0,0,0.0,5.2630597440999995,1.7298840825,5.5400628885,0.0,0,0.0,5.0615196458,1.6636410555999999,5.3279154166
2019-12-09 04:30:00,0.0,0,0.0,5.1400819024,1.6894632206,5.4106125288,0.0,0,0.0,4.9430740268,1.6247098633000001,5.2032358177
2019-12-09 05:00:00,0.0,0,0.0,5.013981329,1.6480159665,5.2778750831,0.0,0,0.0,4.8270765058,1.5865833219,5.081133164
2019-12-09 05:30:00,0.0,0,0.0,5.0607841304,1.6633993033999999,5.3271411899,0.0,0,0.0,4.8660976532,1.5994089529000002,5.122208056
2019-12-09 06:00:00,0.0,0,0.0,5.406737654,1.7771087278,5.6913027937,0.0,0,0.0,5.2413418015,1.7227457400000001,5.5172018963
2019-12-09 06:30:00,0.0,0,0.0,6.2608934695,2.0578561677,6.5904141785,0.0,0,0.0,6.0271578723,1.981030992,6.3443767076
2019-12-09 07:00:00,0.0,0,0.0,7.1439703419,2.3481094993,7.519968781,0.0,0,0.0,6.8655335098,2.2565917382,7.2268773787
2019-12-09 07:30:00,0.0,0,0.0,7.9068768365,2.5988647378,8.3230282489,0.0,0,0.0,7.597990326,2.4973386513999998,7.9978845537000005
2019-12-09 08:00:00,0.0,0,0.0,8.3913162226,2.7580922639,8.8329644449,0.0,0,0.0,8.0658146337,2.6511050654,8.4903311934
2019-12-09 08:30:00,0.05,0,0.05,8.4159324578,2.7661832291,8.8588762714,0.05,0,0.05,8.0889098165,2.6586960849,8.5146419121
2019-12-09 09:00:00,0.262,0,0.262,8.117341188,2.6680410248,8.5445696716,0.262,0,0.262,7.8019433096,2.5643747554000003,8.2125719048
2019-12-09 09:30:00,0.387,0,0.387,8.0404460996,2.6427668315,8.4636274732,0.387,0,0.387,7.7280946041,2.5401018597,8.1348364254
2019-12-09 10:00:00,0.761,0,0.761,7.7033141532,2.5319569194,8.1087517402,0.761,0,0.761,7.4015771154,2.4327807511,7.7911338057
2019-12-09 10:30:00,0.975,0,0.975,7.4394961416,2.4452441323,7.8310485701,0.975,0,0.975,7.1546618066,2.3516236138,7.5312229543
2019-12-09 11:00:00,1.06,0,1.06,7.4526169461,2.4495567322,7.8448599433,1.06,0,1.06,7.1609599244,2.353693705,7.537852552
2019-12-09 11:30:00,1.066,0,1.066,7.8152961223,2.5687636126999998,8.2266274971,1.066,0,1.066,7.1667147152,2.3555852132,7.5439102264999995
2019-12-09 12:00:00,1.415,0,1.415,7.0472140348,2.316307239,7.4181200366,1.415,0,1.415,6.7682628355,2.2246204137,7.1244871952
2019-12-09 12:30:00,1.429,0,1.429,7.1807000382,2.3601819666,7.5586316191,1.429,0,1.429,6.9065634205,2.2700776177,7.2700667584
2019-12-09 13:00:00,1.263,0,1.263,7.168935083,2.3563150129,7.5462474558,1.263,0,1.263,6.8940912517,2.2659782141,7.2569381597
2019-12-09 13:30:00,1.169,0,1.169,7.1363433601,2.3456026316,7.5119403791,1.169,0,1.169,6.8590007511,2.2544445243,7.2200007906
2019-12-09 14:00:00,1.013,0,1.013,7.0624548348,2.3213166477,7.434162984,1.013,0,1.013,6.7931459623,2.232799102,7.1506799604
2019-12-09 14:30:00,0.833,0,0.833,6.9864463139,2.2963338551,7.3541540146,0.833,0,0.833,6.7154577679,2.2072642273,7.0689029135
2019-12-09 15:00:00,0.5650000000000001,0,0.5650000000000001,7.1168730999,2.3392030665,7.4914453683,0.5650000000000001,0,0.5650000000000001,6.8432765183,2.2492762189,7.2034489667
2019-12-09 15:30:00,0.306,0,0.306,7.5931089391,2.4957342172,7.9927462517,0.306,0,0.306,7.3002773965,2.3994851436,7.6845025226
2019-12-09 16:00:00,0.093,0,0.093,8.3060221081,2.7300574442,8.7431811664,0.093,0,0.093,8.03008899,2.6393626142,8.4527252526
2019-12-09 16:30:00,0.004,0,0.004,9.2389695557,3.0367024412,9.7252311112,0.004,0,0.004,8.8779726858,2.918048508,9.3452344061
2019-12-09 17:00:00,0.0,0,0.0,10.5213608518,3.4582040768,11.0751166861,0.0,0,0.0,9.7636747064,3.2091646841,10.2775523225
2019-12-09 17:30:00,0.0,0,0.0,10.9263148848,3.5913060308,11.5013840893,0.0,0,0.0,10.0888435857,3.3160425262,10.619835353300001
2019-12-09 18:00:00,0.0,0,0.0,10.7408017817,3.5303308225,11.3061071387,0.0,0,0.0,10.2619960814,3.3729549994,10.8021011383
2019-12-09 18:30:00,0.0,0,0.0,10.6466038175,3.499369449,11.2069513869,0.0,0,0.0,10.2294471401,3.3622566797,10.7678390948
2019-12-09 19:00:00,0.0,0,0.0,10.4312488647,3.428585699,10.9802619628,0.0,0,0.0,10.0228512375,3.2943518903,10.5503697237
2019-12-09 19:30:00,0.0,0,0.0,10.145479915,3.3346579875,10.6794525421,0.0,0,0.0,9.5741921239,3.1468847711,10.0780969725
2019-12-09 20:00:00,0.0,0,0.0,9.4353146447,3.1012379511,9.9319101523,0.0,0,0.0,8.9963106925,2.9569443299,9.4698007289
2019-12-09 20:30:00,0.0,0,0.0,9.0135187904,2.9626003581,9.4879145162,0.0,0,0.0,8.6853624352,2.8547405802,9.1424867739
2019-12-09 21:00:00,0.0,0,0.0,8.5651005705,2.8152124168,9.0158953373,0.0,0,0.0,8.2335322138,2.7062311681,8.6668760145
2019-12-09 21:30:00,0.0,0,0.0,7.9651201106,2.6180083762,8.3843369586,0.0,0,0.0,7.655627417,2.5162830471,8.0585551758
2019-12-09 22:00:00,0.0,0,0.0,7.5380176857,2.4776265978,7.9347554586,0.0,0,0.0,7.2428634282,2.3806140848,7.6240667666
2019-12-09 22:30:00,0.0,0,0.0,6.8630620465,2.2557794075,7.2242758384,0.0,0,0.0,6.5770396978,2.1617684078,6.9231996819
2019-12-09 23:00:00,0.0,0,0.0,6.2323353985,2.0484695836,6.560353051,0.0,0,0.0,5.9891526245,1.9685392712,6.3043711837
2019-12-09 23:30:00,0.0,0,0.0,5.7441269485,1.8880032261,6.0464494195,0.0,0,0.0,5.5215484778,1.8148452206,5.8121562924
2019-12-10 00:00:00,0.0,0,0.0,5.5203617805,1.8144551721000002,5.8109071374,0.0,0,0.0,5.3059585549,1.7439842397,5.5852195315
2019-12-10 00:30:00,0.0,0,0.0,6.4544630164,2.121479401,6.7941715962,0.0,0,0.0,6.2041363643,2.0392010093,6.5306698571
2019-12-10 01:00:00,0.0,0,0.0,6.5279911886,2.1456469424,6.8715696722,0.0,0,0.0,6.4225136765,2.1109781608000002,6.7605407121
2019-12-10 01:30:00,0.0,0,0.0,6.2227779768,2.045328211,6.5502926071,0.0,0,0.0,6.1528628799,2.02234823,6.4766977683
2019-12-10 02:00:00,0.0,0,0.0,6.1271260945,2.0138889577,6.4496064152,0.0,0,0.0,6.0481755121,1.9879391561,6.3665005390000005
2019-12-10 02:30:00,0.0,0,0.0,6.1602818771,2.0247867364,6.484507239,0.0,0,0.0,6.0535373698,1.9897015136,6.3721445998
2019-12-10 03:00:00,0.0,0,0.0,5.9746753125000005,1.9637808088000002,6.2891319079,0.0,0,0.0,5.8383795416,1.9189825553,6.1456626754
2019-12-10 03:30:00,0.0,0,0.0,5.6589506481,1.86000713,5.9567901559,0.0,0,0.0,5.4434008742,1.7891593454999999,5.729895657
2019-12-10 04:00:00,0.0,0,0.0,5.327623185,1.7511050593,5.6080244053,0.0,0,0.0,5.1228152265,1.6837879387,5.3924370805
2019-12-10 04:30:00,0.0,0,0.0,5.264740734,1.7304365972,5.5418323516,0.0,0,0.0,5.0620981854,1.6638312123999999,5.3285244057
2019-12-10 05:00:00,0.0,0,0.0,5.1706214222,1.6995010754000002,5.4427593918,0.0,0,0.0,4.9740018724,1.6348753546,5.2357914447
2019-12-10 05:30:00,0.0,0,0.0,5.2612806854,1.7292993342,5.5381901952,0.0,0,0.0,5.0635168909,1.6642975183000002,5.3300177799
2019-12-10 06:00:00,0.0,0,0.0,5.7074676775,1.8759539064,6.0078607132,0.0,0,0.0,5.4878977444,1.8037847594,5.7767344678
2019-12-10 06:30:00,0.0,0,0.0,6.4024155132,2.1043722139,6.7393847507,0.0,0,0.0,6.1611638373,2.0250766227,6.4854356182
2019-12-10 07:00:00,0.0,0,0.0,7.2570879994,2.3852894753,7.6390399994,0.0,0,0.0,6.9758371216,2.2928467822,7.3429864438
2019-12-10 07:30:00,0.0,0,0.0,8.1662110015,2.6841037557,8.5960115806,0.0,0,0.0,7.842124169,2.5775815652,8.2548675463
2019-12-10 08:00:00,0.0,0,0.0,8.5719811769,2.8174739628000003,9.023138081,0.0,0,0.0,8.2369744915,2.7073625901,8.6704994648
2019-12-10 08:30:00,0.0,0,0.0,8.450609951,2.7775811699,8.8953788957,0.0,0,0.0,8.117341188,2.6680410248,8.5445696716
2019-12-10 09:00:00,0.027,0,0.027,8.2539673649,2.7129478775,8.6883866999,0.027,0,0.027,7.9388534909,2.6093749558,8.3566878851
2019-12-10 09:30:00,0.041,0,0.041,8.4500699148,2.7774036687,8.8948104367,0.041,0,0.041,8.1199416544,2.6688957568,8.5473070047
2019-12-10 10:00:00,0.074,0,0.074,8.3944188799,2.759112058,8.8362303999,0.074,0,0.074,8.07487875,2.6540842963999998,8.4998723684
2019-12-10 10:30:00,0.17500000000000002,0,0.17500000000000002,8.2361853346,2.7071032068000003,8.6696687732,0.17500000000000002,0,0.17500000000000002,7.9254249875,2.6049612202,8.3425526185
2019-12-10 11:00:00,0.34400000000000003,0,0.34400000000000003,8.1647050873,2.6836087857,8.5944264077,0.34400000000000003,0,0.34400000000000003,7.8474277779,2.5793247771,8.2604502925
2019-12-10 11:30:00,0.297,0,0.297,8.1236728729,2.670122149,8.5512346031,0.297,0,0.297,7.8164861105,2.5691547429,8.2278801163
2019-12-10 12:00:00,0.185,0,0.185,8.2712159409,2.7186172103,8.7065430957,0.185,0,0.185,7.9558335297,2.6149560247,8.3745616102
2019-12-10 12:30:00,0.202,0,0.202,8.3282307234,2.737357063,8.7665586562,0.202,0,0.202,8.0036163601,2.6306614815,8.4248593264
2019-12-10 13:00:00,0.275,0,0.275,8.3056469459,2.7299341343,8.7427862588,0.275,0,0.275,7.9836063928000005,2.6240845233,8.403796203
2019-12-10 13:30:00,0.10200000000000001,0,0.10200000000000001,8.4948323604,2.792116373,8.9419288004,0.10200000000000001,0,0.10200000000000001,8.1716880406,2.6859039714,8.6017768849
2019-12-10 14:00:00,0.062,0,0.062,8.281582265,2.7220244561999998,8.7174550158,0.062,0,0.062,7.968072703,2.6189788464,8.3874449505
2019-12-10 14:30:00,0.058,0,0.058,7.9795302884,2.6227447726,8.3995055667,0.058,0,0.058,7.6774299356,2.5234491885,8.0815051954
2019-12-10 15:00:00,0.047,0,0.047,8.0007901382,2.6297325473,8.421884356,0.047,0,0.047,7.6910424,2.5279233891,8.0958341053
2019-12-10 15:30:00,0.028,0,0.028,8.0401703225,2.6426761879000003,8.4633371815,0.028,0,0.028,7.7328341533,2.5416596742,8.1398254245
2019-12-10 16:00:00,0.002,0,0.002,8.7483199187,2.8754337043,9.2087578091,0.002,0,0.002,8.4518713516,2.7779957723,8.8967066859
2019-12-10 16:30:00,0.0,0,0.0,9.520817073,3.1293412402,10.0219127084,0.0,0,0.0,9.1904090864,3.0207413868,9.6741148278
2019-12-10 17:00:00,0.0,0,0.0,10.3374464662,3.3977543416,10.881522596,0.0,0,0.0,9.9356898682,3.2657033337,10.4586209139
2019-12-10 17:30:00,0.0,0,0.0,10.7339583624,3.5280814994,11.2989035394,0.0,0,0.0,10.3140264719,3.3900565617,10.8568699705
2019-12-10 18:00:00,0.0,0,0.0,10.6913093306,3.5140634405,11.2540098217,0.0,0,0.0,10.2723992635,3.37637436,10.8130518563
2019-12-10 18:30:00,0.0,0,0.0,10.6208156941,3.4908933027,11.1798059938,0.0,0,0.0,10.2062578377,3.3546347246,10.7434293028
2019-12-10 19:00:00,0.0,0,0.0,10.3818577731,3.4123516323,10.9282713401,0.0,0,0.0,9.9844296913,3.2817233388,10.5099259909
2019-12-10 19:30:00,0.0,0,0.0,10.1093327075,3.3227769749,10.64140285,0.0,0,0.0,9.4423943504,3.1035649378,9.9393624741
2019-12-10 20:00:00,0.0,0,0.0,9.2740653218,3.0482378617,9.7621740229,0.0,0,0.0,8.9126396481,2.9294429875,9.3817259453
2019-12-10 20:30:00,0.0,0,0.0,8.8585652817,2.9116696028,9.3248055596,0.0,0,0.0,8.5115458366,2.797609827,8.9595219333
2019-12-10 21:00:00,0.0,0,0.0,8.5640481418,2.8148665002,9.0147875176,0.0,0,0.0,8.2375392094,2.7075482039,8.6710939046
2019-12-10 21:30:00,0.0,0,0.0,7.8701593166,2.5867962726,8.284378228,0.0,0,0.0,7.5630962918,2.4858695371,7.9611539914
2019-12-10 22:00:00,0.0,0,0.0,7.4459792078,2.4473750131,7.8378728503,0.0,0,0.0,7.1581580551,2.3527727751,7.5349032159
2019-12-10 22:30:00,0.0,0,0.0,6.9000727853,2.2679442491,7.2632345108,0.0,0,0.0,6.6347133178,2.18072481,6.9839087555
2019-12-10 23:00:00,0.0,0,0.0,6.5013846191999995,2.136901786,6.8435627571,0.0,0,0.0,6.0891534266,2.0014079453,6.4096351859
2019-12-10 23:30:00,0.0,0,0.0,5.8536476561,1.9240009419000002,6.1617343749,0.0,0,0.0,5.6552128478,1.8587785745,5.9528556293
2019-12-11 00:00:00,0.0,0,0.0,5.6651286481,1.8620377404,5.9632933138,0.0,0,0.0,5.4532255167,1.7923885493,5.740237386
