Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-11 00:30:00,0.0,0,0.0,6.563528593,2.1573275224,6.9089774663,0.0,0,0.0,6.311022051,2.0743326356,6.6431811063
2019-12-11 01:00:00,0.0,0,0.0,6.4096127039,2.1067378161,6.7469607410000005,0.0,0,0.0,6.168768441,2.0275761351,6.4934404642
2019-12-11 01:30:00,0.0,0,0.0,6.1249027648,2.0131581845,6.4472660682,0.0,0,0.0,5.8859297057,1.9346115385,6.1957154797
2019-12-11 02:00:00,0.0,0,0.0,5.9310557953,1.9494437668,6.2432166266,0.0,0,0.0,5.7085056263,1.8762950637,6.0089532908
2019-12-11 02:30:00,0.0,0,0.0,5.8795947298,1.9325293326000001,6.189047084,0.0,0,0.0,5.6571044551,1.8594003157,5.9548467949
2019-12-11 03:00:00,0.0,0,0.0,5.7715384712,1.8970129579,6.0753036539,0.0,0,0.0,5.5514107311,1.8246604686,5.8435902432999995
2019-12-11 03:30:00,0.0,0,0.0,5.6252117186,1.8489176802,5.9212754933,0.0,0,0.0,5.4152778596,1.7799157576,5.7002924838
2019-12-11 04:00:00,0.0,0,0.0,5.2671430885,1.7312262129,5.5443611458,0.0,0,0.0,5.0656066102,1.6649843759,5.3322174844
2019-12-11 04:30:00,0.0,0,0.0,5.2578041823,1.7281566629,5.5345307182,0.0,0,0.0,5.0566329935,1.6620348907,5.3227715721
2019-12-11 05:00:00,0.0,0,0.0,5.1137079994,1.6807945379,5.3828505257,0.0,0,0.0,4.9236337137,1.6183201414,5.1827723302
2019-12-11 05:30:00,0.0,0,0.0,5.2734655589,1.7333043084000002,5.5510163778,0.0,0,0.0,5.0712077161,1.6668253703,5.3381133854
2019-12-11 06:00:00,0.0,0,0.0,5.704646721,1.8750267029,6.0048912853,0.0,0,0.0,5.4911899573,1.8048668575,5.7801999550000005
2019-12-11 06:30:00,0.0,0,0.0,6.4398902684,2.1166895703,6.7788318615000005,0.0,0,0.0,6.1917369243,2.0351255105,6.5176178151
2019-12-11 07:00:00,0.0,0,0.0,7.163671294,2.3545848891,7.5407066253,0.0,0,0.0,6.8935462793,2.2657990903,7.2563645045000005
2019-12-11 07:30:00,0.0,0,0.0,8.1628605398,2.6830025122,8.5924847787,0.0,0,0.0,7.9146292015,2.6014128169,8.3311886331
2019-12-11 08:00:00,0.0,0,0.0,8.6105057281,2.8301363704,9.0636902401,0.0,0,0.0,8.2748892396,2.7198245652,8.7104097259
2019-12-11 08:30:00,0.037,0,0.037,8.520599093,2.8005854885,8.9690516768,0.037,0,0.037,8.1898567513,2.6918757379000002,8.6209018435
2019-12-11 09:00:00,0.11900000000000001,0,0.11900000000000001,8.2690077493,2.7178914128000002,8.7042186835,0.11900000000000001,0,0.11900000000000001,7.9560698161,2.6150336882,8.3748103327
2019-12-11 09:30:00,0.297,0,0.297,8.167137718,2.6844083527000002,8.5969870716,0.297,0,0.297,7.8577658002,2.5827227208,8.2713324213
2019-12-11 10:00:00,0.6930000000000001,0,0.6930000000000001,7.8758591494,2.588669717,8.290378052,0.6930000000000001,0,0.6930000000000001,7.5751159623,2.4898202117,7.9738062761
2019-12-11 10:30:00,0.249,0,0.249,8.1768791008,2.6876101904,8.6072411588,0.249,0,0.249,7.8666176537,2.5856321843,8.2806501618
2019-12-11 11:00:00,0.092,0,0.092,8.2823872183,2.7222890316,8.718302335,0.092,0,0.092,7.9611532639,2.6167045368,8.3801613305
2019-12-11 11:30:00,0.904,0,0.904,7.7804086699,2.5572966616,8.1899038631,0.904,0,0.904,7.4759707934,2.4572327706,7.8694429404
2019-12-11 12:00:00,1.11,0,1.11,7.2208377868,2.3733746066,7.6008818809,1.11,0,1.11,6.9392940193,2.2808356453,7.3045200203
2019-12-11 12:30:00,0.9520000000000001,0,0.9520000000000001,7.5215243705,2.4722055073,7.9173940742,0.9520000000000001,0,0.9520000000000001,7.2349438857,2.3780110571,7.615730406
2019-12-11 13:00:00,0.709,0,0.709,7.9243176009,2.6045972398,8.3413869483,0.709,0,0.709,7.6157328655,2.5031703422,8.0165609111
2019-12-11 13:30:00,0.8160000000000001,0,0.8160000000000001,7.7264300686,2.5395547533,8.1330842828,0.8160000000000001,0,0.8160000000000001,7.4248996991,2.4404465137,7.8156838938
2019-12-11 14:00:00,0.644,0,0.644,7.5898236371,2.4946543906,7.9892880391,0.644,0,0.644,7.3009493975,2.3997060197,7.6852098921
2019-12-11 14:30:00,0.635,0,0.635,7.576366503,2.4902312446,7.9751226348,0.635,0,0.635,7.2880273632,2.3954587524,7.6716077507
2019-12-11 15:00:00,0.232,0,0.232,7.8776276772,2.5892510040000003,8.2922396602,0.232,0,0.232,7.5775736039,2.4906279994,7.9763932672
2019-12-11 15:30:00,0.145,0,0.145,7.92908249,2.6061633831,8.346402621,0.145,0,0.145,7.6196431088,2.504455577,8.0206769566
2019-12-11 16:00:00,0.034,0,0.034,8.5376725933,2.8061972766,8.9870237824,0.034,0,0.034,8.2140112737,2.6998149454,8.6463276565
2019-12-11 16:30:00,0.0,0,0.0,9.448610854,3.1056082037,9.9459061621,0.0,0,0.0,9.0888243758,2.9873521071,9.5671835535
2019-12-11 17:00:00,0.0,0,0.0,10.116763881,3.3252194835,10.6492251379,0.0,0,0.0,9.7626130631,3.2088157389,10.2764348033
2019-12-11 17:30:00,0.0,0,0.0,10.4938742966,3.449169683,11.0461834701,0.0,0,0.0,10.3911400759,3.4154025776,10.9380421851
2019-12-11 18:00:00,0.0,0,0.0,10.6457080355,3.4990750196000002,11.2060084584,0.0,0,0.0,10.547860467,3.4669140791,11.1030110179
2019-12-11 18:30:00,0.0,0,0.0,10.7089613705,3.5198653855,11.2725909163,0.0,0,0.0,10.2956290439,3.3840096196,10.8375042568
2019-12-11 19:00:00,0.0,0,0.0,10.3639770159,3.4064745116,10.9094494904,0.0,0,0.0,9.9699092686,3.2769507067,10.4946413353
2019-12-11 19:30:00,0.0,0,0.0,10.2692400028,3.3753359612000002,10.8097263188,0.0,0,0.0,9.6009734399,3.1556873639,10.1062878315
2019-12-11 20:00:00,0.0,0,0.0,9.5024199741,3.1232944062,10.0025473412,0.0,0,0.0,9.084207248,2.9858345306,9.5623234189
2019-12-11 20:30:00,0.0,0,0.0,9.1083459741,2.9937685461,9.5877326043,0.0,0,0.0,8.7539736789,2.8772920054,9.2147091357
2019-12-11 21:00:00,0.0,0,0.0,8.549924272,2.8102242087000002,8.9999202863,0.0,0,0.0,8.222443867,2.7025866048,8.6552040705
2019-12-11 21:30:00,0.0,0,0.0,8.2416334138,2.7088939038,8.6754035934,0.0,0,0.0,7.9284647887,2.6059603545,8.3457524091
2019-12-11 22:00:00,0.0,0,0.0,7.5943045219,2.4961271862,7.9940047598,0.0,0,0.0,7.2743661935,2.3909685431,7.6572275721
2019-12-11 22:30:00,0.0,0,0.0,6.8536211225,2.2526763259,7.2143380237,0.0,0,0.0,6.5869847871000005,2.1650372006,6.933668197
2019-12-11 23:00:00,0.0,0,0.0,6.2605028401,2.057727774,6.5900029896,0.0,0,0.0,6.0180213562,1.9780279644,6.3347593223
2019-12-11 23:30:00,0.0,0,0.0,5.8521368055,1.9235043493,6.1601440058,0.0,0,0.0,5.6283591321,1.849952185,5.9245885601
2019-12-12 00:00:00,0.0,0,0.0,5.6192881049,1.8469706825,5.9150401104,0.0,0,0.0,5.4030386863,1.7758929359,5.6874091435
2019-12-12 00:30:00,0.0,0,0.0,6.5567651424,2.1551044837,6.9018580447,0.0,0,0.0,6.3076587547,2.0732271736,6.6396407945
2019-12-12 01:00:00,0.0,0,0.0,6.4082706763,2.106296713,6.7455480803,0.0,0,0.0,6.1579025589,2.0240046923,6.4820026935
2019-12-12 01:30:00,0.0,0,0.0,6.1131101661,2.0092821448,6.4348528065,0.0,0,0.0,5.8771897427,1.9317388515,6.1865155186
2019-12-12 02:00:00,0.0,0,0.0,6.0525589863,1.9893799344,6.3711147224,0.0,0,0.0,5.9603875561,1.9590846504,6.2740921643
2019-12-12 02:30:00,0.0,0,0.0,6.1943466053,2.0359832711,6.5203648476,0.0,0,0.0,6.1040365062,2.006299777,6.4253015855
2019-12-12 03:00:00,0.0,0,0.0,6.0650666967,1.9934910201,6.3842807334,0.0,0,0.0,5.9420085572,1.9530437656,6.2547458496
2019-12-12 03:30:00,0.0,0,0.0,5.908182748,1.9419257598000002,6.2191397348,0.0,0,0.0,5.7912960266999995,1.9035069524,6.0961010808
2019-12-12 04:00:00,0.0,0,0.0,5.4193575841,1.7812566982,5.7045869306,0.0,0,0.0,5.242643022,1.7231734304000002,5.5185716021
2019-12-12 04:30:00,0.0,0,0.0,5.3671642941,1.7641015934,5.6496466254,0.0,0,0.0,5.1622010053,1.6967334182,5.433895795
2019-12-12 05:00:00,0.0,0,0.0,5.2478610675,1.7248885191,5.5240642816,0.0,0,0.0,5.0431725685,1.6576106629,5.3086027037
2019-12-12 05:30:00,0.0,0,0.0,5.3997030336,1.7747965598,5.6838979301,0.0,0,0.0,5.196663932,1.7080608344,5.4701725599
2019-12-12 06:00:00,0.0,0,0.0,5.6956731043,1.8720772177,5.995445373,0.0,0,0.0,5.478392977,1.8006606935,5.7667294495
2019-12-12 06:30:00,0.0,0,0.0,6.5350560853,2.1479690617,6.8790064055,0.0,0,0.0,6.2916906666,2.0679787168,6.6228322806
2019-12-12 07:00:00,0.0,0,0.0,7.3492775295,2.4155907085,7.73608161,0.0,0,0.0,7.0637606625,2.3217458526,7.4355375395
2019-12-12 07:30:00,0.0,0,0.0,8.1123801615,2.6664104142,8.5393475384,0.0,0,0.0,7.7966841278,2.5626461459,8.2070359241
2019-12-12 08:00:00,0.0,0,0.0,8.847190956,2.9079310427,9.3128325852,0.0,0,0.0,8.5029773293,2.7947934948,8.9505024519
2019-12-12 08:30:00,0.008,0,0.008,8.734721276,2.8709640466,9.1944434484,0.008,0,0.008,8.4012955373,2.761372306,8.8434689866
2019-12-12 09:00:00,0.075,0,0.075,8.3904757277,2.7578160066,8.8320797133,0.075,0,0.075,8.0709158524,2.6527817549,8.4957008973
2019-12-12 09:30:00,0.117,0,0.117,8.4062740056,2.7630086494,8.8487094796,0.117,0,0.117,8.0779580419,2.6550964107,8.5031137283
2019-12-12 10:00:00,0.17,0,0.17,8.3274685517,2.7371065493,8.7657563702,0.17,0,0.17,8.0016069387,2.6300010166,8.422744146
2019-12-12 10:30:00,0.188,0,0.188,8.2042050602,2.6965917989,8.6360053265,0.188,0,0.188,7.8905579388,2.5935009755,8.3058504619
2019-12-12 11:00:00,0.14300000000000002,0,0.14300000000000002,8.318608471,2.7341943816,8.7564299694,0.14300000000000002,0,0.14300000000000002,8.0017635854,2.6300525039,8.4229090372
2019-12-12 11:30:00,0.38,0,0.38,8.2522587314,2.7123862768,8.6865881383,0.38,0,0.38,7.9365366997,2.6086134634,8.3542491576
2019-12-12 12:00:00,0.739,0,0.739,7.8800389171,2.5900435402,8.2947778075,0.739,0,0.739,7.5791167053,2.4911351923,7.9780175845
2019-12-12 12:30:00,0.499,0,0.499,8.1761580654,2.6873731975,8.6064821741,0.499,0,0.499,7.8634778094,2.5846001674,8.2773450625
2019-12-12 13:00:00,0.14300000000000002,0,0.14300000000000002,8.4314075697,2.7712696524,8.8751658628,0.14300000000000002,0,0.14300000000000002,8.1087578717,2.6652198252,8.5355346018
2019-12-12 13:30:00,0.582,0,0.582,7.8496293877,2.5800484113,8.2627677765,0.582,0,0.582,7.5424238671,2.4790748396,7.9393935443
2019-12-12 14:00:00,0.337,0,0.337,7.8634735312,2.5845987612,8.2773405592,0.337,0,0.337,7.5557144818,2.4834432534,7.9533836651000005
2019-12-12 14:30:00,0.517,0,0.517,7.7483290105,2.5467525875,8.1561358006,0.517,0,0.517,7.3320398134,2.4099249452000002,7.7179366457
2019-12-12 15:00:00,0.362,0,0.362,7.878364838,2.5894932970999998,8.293015619,0.362,0,0.362,7.2327784758,2.3772993212999998,7.6134510272
2019-12-12 15:30:00,0.273,0,0.273,8.0638124522,2.6504469802,8.4882236339,0.273,0,0.273,7.4255131222,2.4406481361,7.8163296024
2019-12-12 16:00:00,0.027,0,0.027,8.739416069,2.8725071504,9.1993853358,0.027,0,0.027,8.0678158279,2.6517628261,8.4924377136
2019-12-12 16:30:00,0.002,0,0.002,9.3654058005,3.0782600252,9.8583218953,0.002,0,0.002,8.7806753552,2.886068422,9.2428161634
2019-12-12 17:00:00,0.0,0,0.0,10.0665345981,3.3087099166,10.5963522085,0.0,0,0.0,9.6801609668,3.1817150454,10.189643123
2019-12-12 17:30:00,0.0,0,0.0,10.328478115,3.3948065871,10.8720822263,0.0,0,0.0,9.9241151269,3.2618989002,10.4464369757
2019-12-12 18:00:00,0.0,0,0.0,10.3090927598,3.388434929,10.8516765893,0.0,0,0.0,9.9061935626,3.2560083668,10.4275721711
2019-12-12 18:30:00,0.0,0,0.0,10.4875133227,3.447078932,11.0394877081,0.0,0,0.0,10.076224972,3.3118949885,10.6065526021
2019-12-12 19:00:00,0.0,0,0.0,10.092434612,3.3172228395,10.623615381,0.0,0,0.0,9.6978758629,3.1875376501,10.208290382
2019-12-12 19:30:00,0.0,0,0.0,9.5008459383,3.1227770457,10.0008904614,0.0,0,0.0,9.1375444536,3.0033656223,9.6184678459
2019-12-12 20:00:00,0.0,0,0.0,9.1235038435,2.9987506969,9.6036882563,0.0,0,0.0,8.7732589908,2.8836307809,9.235009464000001
2019-12-12 20:30:00,0.0,0,0.0,8.8821462008,2.9194202761,9.3496275798,0.0,0,0.0,8.5458264477,2.808877319,8.995606787
2019-12-12 21:00:00,0.0,0,0.0,8.4810629202,2.7875905769,8.9274346529,0.0,0,0.0,8.1520032139,2.6794338818,8.5810560147
2019-12-12 21:30:00,0.0,0,0.0,8.1232424237,2.6699806672,8.5507814986,0.0,0,0.0,7.7798452685,2.5571114805,8.1893108089
2019-12-12 22:00:00,0.0,0,0.0,7.6027081552,2.4988893269,8.0028506897,0.0,0,0.0,7.3223705012,2.406746796,7.7077584223999995
2019-12-12 22:30:00,0.0,0,0.0,7.0411706324,2.3143208687,7.4117585604,0.0,0,0.0,6.7740077535,2.2265086769,7.1305344774
2019-12-12 23:00:00,0.0,0,0.0,6.5317365579,2.1468779857999998,6.8755121662,0.0,0,0.0,6.2847929474,2.0657115462,6.6155715236
2019-12-12 23:30:00,0.0,0,0.0,6.2053645269,2.0396046868,6.5319626598,0.0,0,0.0,5.9759258532,1.9641918417,6.2904482665
2019-12-13 00:00:00,0.0,0,0.0,6.0293858092,1.9817632795,6.3467219044,0.0,0,0.0,5.7963439329,1.9051661189,6.1014146663
2019-12-13 00:30:00,0.0,0,0.0,6.8820765176,2.2620291619,7.2442910711,0.0,0,0.0,6.6225616823,2.1767307605,6.9711175603
2019-12-13 01:00:00,0.0,0,0.0,6.7535229099,2.2197756344,7.1089714841,0.0,0,0.0,6.4921293018,2.1338597103,6.8338203177
2019-12-13 01:30:00,0.0,0,0.0,6.34083165,2.084130577,6.6745596316,0.0,0,0.0,6.0980345691,2.0043270357,6.418983757
2019-12-13 02:00:00,0.0,0,0.0,6.1540551717,2.0227401173,6.4779528123,0.0,0,0.0,5.9167891007,1.9447545311,6.2281990533
2019-12-13 02:30:00,0.0,0,0.0,6.2162323836,2.0431767786,6.543402509,0.0,0,0.0,5.9785848976,1.9650658273000001,6.2932472606
2019-12-13 03:00:00,0.0,0,0.0,6.1290249418,2.0145130786,6.4516052019,0.0,0,0.0,5.8952133248,1.9376629164999999,6.2054877103
2019-12-13 03:30:00,0.0,0,0.0,5.9910916208,1.9691765883999999,6.3064122324,0.0,0,0.0,5.6970829244,1.8725406031,5.9969293941
2019-12-13 04:00:00,0.0,0,0.0,5.5067308871,1.8099749141,5.7965588285,0.0,0,0.0,5.3015039974,1.7425200975,5.5805305236
2019-12-13 04:30:00,0.0,0,0.0,5.4359051991000005,1.7866956362000002,5.7220054728,0.0,0,0.0,5.2294787777,1.7188465526,5.5047145028
2019-12-13 05:00:00,0.0,0,0.0,5.3636795638,1.7629562179,5.6459784882,0.0,0,0.0,5.1592441347,1.6957615418,5.4307832997
2019-12-13 05:30:00,0.0,0,0.0,5.4141434876,1.7795429075,5.699098408,0.0,0,0.0,5.2086503644,1.7120005842000001,5.4827898573
2019-12-13 06:00:00,0.0,0,0.0,5.6589506481,1.86000713,5.9567901559,0.0,0,0.0,5.4496891193,1.7912261917,5.7365148624
2019-12-13 06:30:00,0.0,0,0.0,6.6015950514,2.1698393622,6.9490474225,0.0,0,0.0,6.2819213111,2.0647676849,6.6125487485
2019-12-13 07:00:00,0.0,0,0.0,7.5519098763,2.4821927401,7.9493788172,0.0,0,0.0,7.0207539103,2.3076102167,7.390267274
2019-12-13 07:30:00,0.0,0,0.0,8.1136856601,2.6668395109,8.5407217475,0.0,0,0.0,7.7973268399,2.5628573952,8.2077124631
2019-12-13 08:00:00,0.0,0,0.0,8.5994048759,2.8264876967,9.0520051326,0.0,0,0.0,8.2646785749,2.716468482,8.6996616578
2019-12-13 08:30:00,0.07,0,0.07,8.2190012601,2.7014550746,8.6515802738,0.07,0,0.07,7.9075751647,2.5990942672,8.3237633313
2019-12-13 09:00:00,0.209,0,0.209,8.045186636,2.6443249705,8.4686175116,0.209,0,0.209,7.7411969796,2.5444084022,8.1486283995
2019-12-13 09:30:00,0.51,0,0.51,7.8071807714,2.5660962258,8.2180850226,0.51,0,0.51,7.5033326235,2.4662261692,7.8982448668
2019-12-13 10:00:00,0.8150000000000001,0,0.8150000000000001,7.622580234,2.5054209633999998,8.0237686673,0.8150000000000001,0,0.8150000000000001,7.3280946867,2.4086282448,7.7137838807
2019-12-13 10:30:00,0.681,0,0.681,7.7141800354,2.5355283621,8.1201895109,0.681,0,0.681,7.4192044736,2.4385745835,7.8096889196
2019-12-13 11:00:00,0.492,0,0.492,7.9394856721,2.6095827437,8.357353339,0.492,0,0.492,7.6364355666,2.5099749909,8.038353228
2019-12-13 11:30:00,1.012,0,1.012,7.1905036189,2.3634042478,7.5689511778,1.012,0,1.012,6.9087837884,2.2708074174,7.2724039878
2019-12-13 12:00:00,1.554,0,1.554,6.765508026,2.2237149516,7.1215873958,1.554,0,1.554,6.5069001618,2.1387146572,6.8493685914
2019-12-13 12:30:00,1.439,0,1.439,6.7894144148,2.2315726016,7.1467520155,1.439,0,1.439,6.5241141834,2.1443726324,6.8674886141
2019-12-13 13:00:00,1.432,0,1.432,6.8878122211,2.2639143965,7.2503286538000005,1.432,0,1.432,6.6201076608000005,2.1759241627,6.9685343797
2019-12-13 13:30:00,1.183,0,1.183,6.8204159765,2.2417623222,7.1793852384,1.183,0,1.183,6.5630283767,2.1571631093,6.9084509229
2019-12-13 14:00:00,0.888,0,0.888,7.0028093096,2.3017121117,7.3713782207000005,0.888,0,0.888,6.734171451,2.2134151175,7.0886015274
2019-12-13 14:30:00,0.643,0,0.643,7.1677924838,2.3559394586,7.5450447198,0.643,0,0.643,6.8965011753,2.2667703177,7.2594749213
2019-12-13 15:00:00,0.39,0,0.39,7.3633836284,2.420227159,7.7509301352,0.39,0,0.39,7.0822890682,2.327835845,7.4550411244
2019-12-13 15:30:00,0.149,0,0.149,7.6583845301,2.5171892664,8.0614574001,0.149,0,0.149,7.3658244864,2.4210294302,7.7534994593
2019-12-13 16:00:00,0.058,0,0.058,8.1078930241,2.6649355635000003,8.5346242358,0.058,0,0.058,7.7997259035,2.5636459292,8.2102377932
2019-12-13 16:30:00,0.0,0,0.0,8.9080593783,2.9279375256,9.3769046087,0.0,0,0.0,8.5703584359,2.8169405936,9.0214299325
2019-12-13 17:00:00,0.0,0,0.0,9.9258790475,3.2624786728,10.4482937342,0.0,0,0.0,9.537063571000001,3.1346812059,10.0390142853
2019-12-13 17:30:00,0.0,0,0.0,10.2015462611,3.3530861043,10.7384697485,0.0,0,0.0,9.8128364224,3.2253233588,10.3293014973
2019-12-13 18:00:00,0.0,0,0.0,10.0712540728,3.3102611329,10.6013200766,0.0,0,0.0,9.6874911098,3.1841243468,10.1973590629
2019-12-13 18:30:00,0.0,0,0.0,9.9450070545,3.2687657447,10.4684284784,0.0,0,0.0,9.5569827096,3.1412283101,10.0599817995
2019-12-13 19:00:00,0.0,0,0.0,9.6503625569,3.1719207817,10.1582763757,0.0,0,0.0,9.286267637,3.0522485687,9.7750185653
2019-12-13 19:30:00,0.0,0,0.0,9.3431725035,3.0709522939,9.8349184248,0.0,0,0.0,8.9907819863,2.9551271320000003,9.4639810382
2019-12-13 20:00:00,0.0,0,0.0,8.8300664468,2.9023024887,9.2948067861,0.0,0,0.0,8.4974831776,2.7929876545,8.9447191343
2019-12-13 20:30:00,0.0,0,0.0,8.5349006712,2.8052861899,8.9841059696,0.0,0,0.0,8.203411296,2.6963309012,8.6351697852
2019-12-13 21:00:00,0.0,0,0.0,8.1487179119,2.6783540552,8.577597802,0.0,0,0.0,7.8402417762,2.5769628526,8.2528860802
2019-12-13 21:30:00,0.0,0,0.0,7.8158614983,2.5689494428,8.2272226298,0.0,0,0.0,7.3924744956,2.4297888646,7.7815521006
2019-12-13 22:00:00,0.0,0,0.0,7.1088104034,2.3365529863,7.4829583193,0.0,0,0.0,6.8314661489,2.2453943382,7.1910169988
2019-12-13 22:30:00,0.0,0,0.0,6.7111206953,2.2058387005,7.064337574,0.0,0,0.0,6.4561387409,2.122030185,6.7959355168
2019-12-13 23:00:00,0.0,0,0.0,6.2842650876,2.065538047,6.6150158817,0.0,0,0.0,6.0437900633,1.9864977288999999,6.3618842772
2019-12-13 23:30:00,0.0,0,0.0,5.951856565,1.9562806492,6.2651121737,0.0,0,0.0,5.7216804015000005,1.8806254029,6.0228214752
2019-12-14 00:00:00,0.0,0,0.0,5.7932060631,1.904134751,6.0981116454,0.0,0,0.0,5.5690157112000005,1.8304469458,5.8621218013
2019-12-14 00:30:00,0.0,0,0.0,6.6888873983,2.1985309692,7.0409341035,0.0,0,0.0,6.4357220188,2.1153195329,6.7744442303
2019-12-14 01:00:00,0.0,0,0.0,6.6710662063,2.1926734266,7.022174954,0.0,0,0.0,6.4186057369,2.1096936831,6.7564270914
2019-12-14 01:30:00,0.0,0,0.0,6.3101802397,2.0740559456,6.6422949891,0.0,0,0.0,6.0650666967,1.9934910201,6.3842807334
2019-12-14 02:00:00,0.0,0,0.0,6.1026694678,2.0058504532,6.4238625977,0.0,0,0.0,5.8677563877,1.9286382577,6.1765856713
2019-12-14 02:30:00,0.0,0,0.0,6.0129951699,1.9763759369,6.3294685999,0.0,0,0.0,5.7820821746,1.9004785056,6.0864022891
2019-12-14 03:00:00,0.0,0,0.0,5.9401524915,1.9524337063,6.2527920963,0.0,0,0.0,5.7156620099,1.8786472532,6.0164863262
2019-12-14 03:30:00,0.0,0,0.0,5.6678498905,1.8629321695,5.9661577795,0.0,0,0.0,5.4575836509,1.7938209988,5.7448248957
2019-12-14 04:00:00,0.0,0,0.0,5.4756904928,1.7997724299,5.7638847292,0.0,0,0.0,5.2712264329,1.7325683433,5.5486594031
2019-12-14 04:30:00,0.0,0,0.0,5.3459225443000005,1.7571197678,5.6272868887000005,0.0,0,0.0,5.1405594115,1.6896201703,5.41111517
2019-12-14 05:00:00,0.0,0,0.0,5.1672867568,1.6984050239,5.4392492177000005,0.0,0,0.0,4.9678910067,1.6328668102,5.2293589544
2019-12-14 05:30:00,0.0,0,0.0,5.1610235225,1.6963463983,5.4326563395,0.0,0,0.0,4.9649848159,1.6319115915,5.2262998062
2019-12-14 06:00:00,0.0,0,0.0,5.3472882663,1.757568659,5.6287244909,0.0,0,0.0,5.1432112159,1.6904917762,5.4139065431
2019-12-14 06:30:00,0.0,0,0.0,5.6995056824,1.8733369252,5.9994796657,0.0,0,0.0,5.4831891296,1.8022371126,5.7717780312
2019-12-14 07:00:00,0.0,0,0.0,5.9064066512,1.9413419850000002,6.2172701591,0.0,0,0.0,5.6861054808,1.8689324918999999,5.9853741904
2019-12-14 07:30:00,0.0,0,0.0,6.274987063,2.0624885078,6.60524954,0.0,0,0.0,6.0371895122,1.9843282326,6.3549363286
2019-12-14 08:00:00,0.0,0,0.0,6.6177872496,2.1751614804,6.9660918417,0.0,0,0.0,6.359093493,2.0901329545,6.6937826242
2019-12-14 08:30:00,0.007,0,0.007,7.0243729092,2.3087997241,7.3940767465,0.007,0,0.007,6.7602333770000005,2.2219812583,7.1160351337
2019-12-14 09:00:00,0.171,0,0.171,7.3589474999,2.4187690741,7.7462605262,0.171,0,0.171,7.0723814951,2.3245793832,7.4446121001
2019-12-14 09:30:00,0.29,0,0.29,7.6243464581,2.5060014932,8.0256278507,0.29,0,0.29,7.3355334292,2.4110732412,7.721614136
2019-12-14 10:00:00,0.393,0,0.393,7.5515955957,2.4820894411,7.9490479955,0.393,0,0.393,7.2540936127,2.384305268,7.6358880133
2019-12-14 10:30:00,0.967,0,0.967,7.1935654691,2.3644106292,7.572174178,0.967,0,0.967,6.9187650776,2.2740881085,7.282910608
2019-12-14 11:00:00,0.676,0,0.676,7.3127985996,2.4036006641,7.6976827364,0.676,0,0.676,7.0273794722,2.3097879336,7.3972415497
2019-12-14 11:30:00,1.087,0,1.087,7.1976679007,2.3657590333,7.576492527,1.087,0,1.087,6.7871713397,2.2308353385,7.1443908839
2019-12-14 12:00:00,1.453,0,1.453,6.8779895532,2.2606858417,7.2399890033,1.453,0,1.453,6.4612639832,2.1237147706,6.8013305085999995
2019-12-14 12:30:00,1.573,0,1.573,6.566501918,2.1583048071,6.9121072821,1.573,0,1.573,6.3091383418,2.0737134903,6.6411982545
2019-12-14 13:00:00,1.3719999999999999,0,1.3719999999999999,6.6476847155000005,2.1849883022,6.9975628585,1.3719999999999999,0,1.3719999999999999,6.3939552764,2.1015914686,6.7304792383
2019-12-14 13:30:00,1.033,0,1.033,6.641791378,2.1830512559,6.9913593453,1.033,0,1.033,6.3882969089,2.0997316531,6.724523062
2019-12-14 14:00:00,0.895,0,0.895,6.6799575506,2.1955958701,7.0315342638,0.895,0,0.895,6.4203581393,2.1102696699,6.7582717255
2019-12-14 14:30:00,0.448,0,0.448,6.8965673223,2.2667920591,7.2595445498,0.448,0,0.448,6.6336319292,2.1803693747,6.9827704517
2019-12-14 15:00:00,0.25,0,0.25,7.1215047077,2.3407254024,7.4963207449,0.25,0,0.25,6.8414369072,2.248671568,7.2015125339
2019-12-14 15:30:00,0.11900000000000001,0,0.11900000000000001,7.375337481,2.4241562003,7.7635131379,0.11900000000000001,0,0.11900000000000001,7.0926540759,2.3312426583,7.4659516589
2019-12-14 16:00:00,0.035,0,0.035,7.7817770247,2.5577464181,8.191344236599999,0.035,0,0.035,7.5864853517,2.4935571493,7.9857740544
2019-12-14 16:30:00,0.0,0,0.0,8.4384359374,2.7735797652,8.8825641446,0.0,0,0.0,8.1182932444,2.6683539506000002,8.5455718362
2019-12-14 17:00:00,0.0,0,0.0,9.0747344023,2.9827209568,9.5523520024,0.0,0,0.0,8.7269639747,2.868414345,9.1862778681
2019-12-14 17:30:00,0.0,0,0.0,9.7264339339,3.1969242341,10.2383515094,0.0,0,0.0,9.3580338632,3.0758369866,9.8505619613
2019-12-14 18:00:00,0.0,0,0.0,9.8867766148,3.2496263248,10.4071332788,0.0,0,0.0,9.5108515801,3.1260657411,10.0114227159
2019-12-14 18:30:00,0.0,0,0.0,9.655224198300001,3.1735187259,10.163393893,0.0,0,0.0,9.286326215,3.0522678224,9.7750802263
2019-12-14 19:00:00,0.0,0,0.0,9.1494301846,3.0072722731,9.6309791417,0.0,0,0.0,8.803191011100001,2.8934689602,9.2665168538
2019-12-14 19:30:00,0.0,0,0.0,8.7124392738,2.8636403066,9.1709887092,0.0,0,0.0,8.3753662344,2.7528497563,8.8161749836
2019-12-14 20:00:00,0.0,0,0.0,8.200052607,2.6952269535,8.6316343231,0.0,0,0.0,7.8900165863,2.5933230415,8.3052806171
2019-12-14 20:30:00,0.0,0,0.0,7.946353115,2.611839963,8.3645822263,0.0,0,0.0,7.5911965992,2.4951056614000002,7.9907332623
2019-12-14 21:00:00,0.0,0,0.0,7.6293558608000005,2.5076480042,8.0309009061,0.0,0,0.0,7.3511335951,2.4162007678,7.7380353633
2019-12-14 21:30:00,0.0,0,0.0,7.409078385,2.4352462992,7.7990298789,0.0,0,0.0,7.122137218,2.3409332984,7.4969865452
2019-12-14 22:00:00,0.0,0,0.0,7.0810141749,2.3274168078,7.4536991314,0.0,0,0.0,6.8096066977,2.2382094841,7.1680070502
2019-12-14 22:30:00,0.0,0,0.0,6.6067643917000005,2.1715384422,6.9544888333,0.0,0,0.0,6.2985548185999995,2.0702348544999998,6.6300577037
2019-12-14 23:00:00,0.0,0,0.0,6.3009637548,2.0710266335,6.6325934261,0.0,0,0.0,5.9642458032,1.9603527949,6.2781534771
2019-12-14 23:30:00,0.0,0,0.0,6.069622943,1.9949885858,6.3890767821,0.0,0,0.0,5.7523146991,1.8906944096,6.0550681043
2019-12-15 00:00:00,0.0,0,0.0,5.967643983,1.9614697226,6.2817305084,0.0,0,0.0,5.6637645715,1.8615893901,5.9618574437
2019-12-15 00:30:00,0.0,0,0.0,6.8800937524,2.2613774586,7.2422039499,0.0,0,0.0,6.4643054298,2.1247144458,6.8045320313
2019-12-15 01:00:00,0.0,0,0.0,6.620042501,2.1759027457,6.9684657905,0.0,0,0.0,6.2149815138,2.0427656376,6.542085804
2019-12-15 01:30:00,0.0,0,0.0,6.3280234807,2.0799207353,6.6610773481,0.0,0,0.0,5.9728192469,1.9631707496000002,6.2871781546
2019-12-15 02:00:00,0.0,0,0.0,6.2053250361,2.0395917068,6.5319210906,0.0,0,0.0,5.8464777798,1.9216443175000002,6.1541871367
2019-12-15 02:30:00,0.0,0,0.0,6.2942256442,2.0688119236,6.6255006781,0.0,0,0.0,5.9348034683,1.9506755674,6.2471615456
2019-12-15 03:00:00,0.0,0,0.0,5.8929353662,1.9369141877,6.2030898592,0.0,0,0.0,5.6524623165,1.8578745185,5.9499603331
2019-12-15 03:30:00,0.0,0,0.0,5.6812444976,1.8673347640000002,5.9802573659,0.0,0,0.0,5.462682566,1.7954969311000002,5.7501921748000004
2019-12-15 04:00:00,0.0,0,0.0,5.3540819931,1.759801649,5.6358757822,0.0,0,0.0,5.1468700347,1.6916943718000002,5.4177579312
2019-12-15 04:30:00,0.0,0,0.0,5.3004212924,1.7421642296000002,5.5793908341,0.0,0,0.0,5.0946369249,1.6745261788999999,5.3627757104
2019-12-15 05:00:00,0.0,0,0.0,5.0778675034,1.6690143366,5.3451236878,0.0,0,0.0,4.8841577643,1.6053450243,5.1412186993
2019-12-15 05:30:00,0.0,0,0.0,5.0284530465,1.65277259,5.29310847,0.0,0,0.0,4.8371081457,1.5898805624999999,5.0916927849
2019-12-15 06:00:00,0.0,0,0.0,5.094215361,1.6743876174999999,5.3623319590000005,0.0,0,0.0,4.9005201019,1.6107230646000001,5.1584422125
2019-12-15 06:30:00,0.0,0,0.0,5.2891539209000005,1.7384608236,5.567530443,0.0,0,0.0,5.0865330922,1.6718625779,5.3542453602
2019-12-15 07:00:00,0.0,0,0.0,5.5565149117,1.8263381317,5.8489630649,0.0,0,0.0,5.3425131755,1.7559991625,5.6236980794
2019-12-15 07:30:00,0.0,0,0.0,5.7278514906,1.8826537418,6.0293173586,0.0,0,0.0,5.5093310244,1.8108295379000001,5.7992958152
2019-12-15 08:00:00,0.0,0,0.0,6.2492071668,2.0540150657,6.5781128072,0.0,0,0.0,6.0111641151,1.9757740983,6.3275411738
2019-12-15 08:30:00,0.027,0,0.027,6.5738949171000005,2.1607347684000002,6.9198893864,0.027,0,0.027,6.3191163401,2.0769930998,6.6517014106
2019-12-15 09:00:00,0.146,0,0.146,7.1473576617,2.3492228574,7.5235343808,0.146,0,0.146,6.8778911554,2.2606534999,7.2398854267
2019-12-15 09:30:00,0.554,0,0.554,7.1083634996,2.3364060962,7.4824878943,0.554,0,0.554,6.8393491624,2.2479853595,7.1993149078
2019-12-15 10:00:00,0.853,0,0.853,6.9312303355000005,2.2781852406,7.2960319321,0.853,0,0.853,6.6621900002,2.1897559587,7.0128315791
2019-12-15 10:30:00,1.5979999999999999,0,1.5979999999999999,6.8576978851,2.254016293,7.2186293528,1.5979999999999999,0,1.5979999999999999,6.5915604497,2.1665411481,6.9384846839000005
2019-12-15 11:00:00,0.856,0,0.856,7.4158263683,2.437464254,7.8061330193,0.856,0,0.856,7.1350967685,2.3451928967,7.5106281774
2019-12-15 11:30:00,0.9440000000000001,0,0.9440000000000001,7.2764058912,2.3916389593,7.6593746223,0.9440000000000001,0,0.9440000000000001,6.9943898799,2.298944779,7.3625156631
2019-12-15 12:00:00,1.113,0,1.113,7.2764058912,2.3916389593,7.6593746223,1.113,0,1.113,6.9943898799,2.298944779,7.3625156631
2019-12-15 12:30:00,1.007,0,1.007,7.4264898603,2.4409691744,7.8173577477,1.007,0,1.007,7.1436478341,2.3480034961,7.519629299
2019-12-15 13:00:00,0.728,0,0.728,7.6565301099,2.5165797479,8.0595053788,0.728,0,0.728,7.3658244864,2.4210294302,7.7534994593
2019-12-15 13:30:00,0.865,0,0.865,7.1600190571,2.3533844568,7.5368621653,0.865,0,0.865,6.8881893579,2.2640383554,7.2507256399
2019-12-15 14:00:00,1.305,0,1.305,6.567918649,2.158770464,6.9135985779,1.305,0,1.305,6.3205630182,2.0774685999,6.6532242297
2019-12-15 14:30:00,0.302,0,0.302,7.3524466629,2.4166323523,7.7394175398,0.302,0,0.302,7.0642766751,2.3219154577,7.4360807106
2019-12-15 15:00:00,0.168,0,0.168,7.5916797028000005,2.4952644499,7.9912417924,0.168,0,0.168,7.2963460915,2.3981929861,7.6803643068
2019-12-15 15:30:00,0.402,0,0.402,7.5382181013,2.4776924713,7.9349664224000005,0.402,0,0.402,7.2431105746,2.3806953179,7.6243269206
2019-12-15 16:00:00,0.038,0,0.038,7.9845097439,2.6243814405,8.4047470989,0.038,0,0.038,7.6746181936,2.5225250136,8.0785454669
2019-12-15 16:30:00,0.0,0,0.0,8.9218515256,2.9324707852,9.3914226586,0.0,0,0.0,8.5809626918,2.8204260439,9.0325923071
2019-12-15 17:00:00,0.0,0,0.0,9.9675266595,3.2761675809,10.4921333258,0.0,0,0.0,9.5769880696,3.147803754,10.0810400732
2019-12-15 17:30:00,0.0,0,0.0,10.2660702113,3.3742941011,10.8063896961,0.0,0,0.0,9.8675873972,3.2433191339,10.3869341023
2019-12-15 18:00:00,0.0,0,0.0,10.2660702113,3.3742941011,10.8063896961,0.0,0,0.0,9.8675873972,3.2433191339,10.3869341023
2019-12-15 18:30:00,0.0,0,0.0,10.1249674278,3.327915859,10.6578604504,0.0,0,0.0,9.7304702185,3.1982508967,10.24260023
2019-12-15 19:00:00,0.0,0,0.0,9.7640821194,3.2092985943,10.2779811783,0.0,0,0.0,9.3932507343,3.0874122123,9.8876323519
2019-12-15 19:30:00,0.0,0,0.0,9.403582833,3.090808209,9.8985082453,0.0,0,0.0,8.8530434864,2.9098546764,9.3189931435
2019-12-15 20:00:00,0.0,0,0.0,8.8553714666,2.9106198465,9.321443649,0.0,0,0.0,8.4169312449,2.7665115146,8.8599276262
2019-12-15 20:30:00,0.0,0,0.0,8.412100867,2.7649238461000003,8.8548430179,0.0,0,0.0,8.0841926454,2.6571456257,8.5096764688
2019-12-15 21:00:00,0.0,0,0.0,7.9091350497,2.5996069765,8.3254053155,0.0,0,0.0,7.6094278369,2.5010979795,8.0099240388
2019-12-15 21:30:00,0.0,0,0.0,7.502996623,2.4661157312,7.8978911821,0.0,0,0.0,7.2144363349,2.3712705511,7.5941435104
2019-12-15 22:00:00,0.0,0,0.0,7.2319149446,2.3770154923,7.6125420469,0.0,0,0.0,6.9577108635,2.2868889693,7.3239061721
2019-12-15 22:30:00,0.0,0,0.0,6.5860422744000005,2.1647274116,6.9326760783,0.0,0,0.0,6.3403531536,2.0839733028,6.6740559512
2019-12-15 23:00:00,0.0,0,0.0,6.0468627734,1.9875076798,6.3651187089,0.0,0,0.0,5.8187944291,1.9125452401,6.1250467675
2019-12-15 23:30:00,0.0,0,0.0,5.5736565335,1.8319723103,5.8670068774,0.0,0,0.0,5.3683118297,1.7644787701,5.6508545576
2019-12-16 00:00:00,0.0,0,0.0,5.2449897603,1.723944766,5.5210418529,0.0,0,0.0,5.0484735446,1.6593530095,5.3141826786
2019-12-16 00:30:00,0.0,0,0.0,6.1987537739,2.0374318374,6.5250039725,0.0,0,0.0,5.964736805,1.9605141794,6.278670321
2019-12-16 01:00:00,0.0,0,0.0,6.2486542962,2.0538333459,6.5775308381,0.0,0,0.0,6.0394187655,1.9850609527,6.357282911
2019-12-16 01:30:00,0.0,0,0.0,5.9601443589,1.9590047153,6.2738361672,0.0,0,0.0,5.7299234391,1.8833347583000002,6.0314983569
2019-12-16 02:00:00,0.0,0,0.0,5.8291025043,1.9159333406,6.135897373,0.0,0,0.0,5.6115015146000005,1.844411354,5.9068436995999996
2019-12-16 02:30:00,0.0,0,0.0,5.9224882753,1.9466277592,6.2341981845,0.0,0,0.0,5.7048876146000005,1.8751058808,6.0051448575
2019-12-16 03:00:00,0.0,0,0.0,5.6938894384,1.8714909551,5.9935678299,0.0,0,0.0,5.4816628118,1.8017354362,5.7701713808
2019-12-16 03:30:00,0.0,0,0.0,5.657783038,1.8596233551,5.9555610926,0.0,0,0.0,5.4168262265,1.7804246812,5.7019223436
2019-12-16 04:00:00,0.0,0,0.0,5.2776252521,1.7346715335,5.5553950022,0.0,0,0.0,5.0570808845,1.6621821053999999,5.3232430364
2019-12-16 04:30:00,0.0,0,0.0,5.1825815275,1.7034321719,5.4553489763,0.0,0,0.0,4.9876196023,1.6393512860000001,5.2501258972
2019-12-16 05:00:00,0.0,0,0.0,5.0992066638,1.6760281794,5.3675859619,0.0,0,0.0,4.9038287693000004,1.611810571,5.1619250203
2019-12-16 05:30:00,0.0,0,0.0,5.1687735838,1.6988937203,5.4408142988,0.0,0,0.0,4.9721523886,1.6342674587000001,5.2338446196
2019-12-16 06:00:00,0.0,0,0.0,5.5044338413,1.8092199116,5.7941408856,0.0,0,0.0,5.2963418971,1.7408233972,5.5750967338
2019-12-16 06:30:00,0.0,0,0.0,6.2896305653,2.0673015943,6.620663753,0.0,0,0.0,6.0485279671,1.9880550025,6.3668715443
2019-12-16 07:00:00,0.0,0,0.0,7.1696261713,2.3565421626,7.5469749172,0.0,0,0.0,6.9247005386,2.2760390002,7.2891584617
2019-12-16 07:30:00,0.0,0,0.0,7.9937035216000005,2.6274032891,8.4144247595,0.0,0,0.0,7.6910424,2.5279233891,8.0958341053
2019-12-16 08:00:00,0.0,0,0.0,8.5163176366,2.7991782418,8.9645448806,0.0,0,0.0,8.1824864594,2.6894532400999998,8.6131436415
2019-12-16 08:30:00,0.004,0,0.004,8.4675347027,2.7831440668000003,8.9131944239,0.004,0,0.004,8.1897662517,2.6918459921,8.6208065807
2019-12-16 09:00:00,0.058,0,0.058,8.4381552239,2.7734874991,8.8822686568,0.058,0,0.058,8.1189955217,2.668584778,8.5463110755
2019-12-16 09:30:00,0.16,0,0.16,8.4456160155,2.7759397427,8.8901221215,0.16,0,0.16,8.1189955217,2.668584778,8.5463110755
2019-12-16 10:00:00,0.23600000000000002,0,0.23600000000000002,8.3546421426,2.7460380767,8.7943601501,0.23600000000000002,0,0.23600000000000002,8.0369600529,2.6416210233,8.4599579504
2019-12-16 10:30:00,0.364,0,0.364,8.1221748568,2.6696297748999998,8.549657744,0.364,0,0.364,7.8155245105,2.5688386802,8.2268679058
2019-12-16 11:00:00,0.533,0,0.533,8.2019817305,2.6958610258,8.6336649795,0.533,0,0.533,7.6193650281,2.5043641763,8.0203842401
2019-12-16 11:30:00,0.927,0,0.927,7.7800940602,2.5571932544,8.189572695,0.927,0,0.927,7.2987181697,2.3989726506,7.6828612312
2019-12-16 12:00:00,1.611,0,1.611,7.2679180108,2.3888491279,7.6504400114,1.611,0,1.611,6.985870407,2.2961445636,7.3535477968
2019-12-16 12:30:00,1.289,0,1.289,7.438689872,2.4449791243,7.8301998652,1.289,0,1.289,7.1558438966,2.352012148,7.5324672596
2019-12-16 13:00:00,1.101,0,1.101,7.4586149341,2.4515281755,7.8511736149,1.101,0,1.101,7.1749771691,2.3583009505,7.5526075464
2019-12-16 13:30:00,0.897,0,0.897,7.5553600523,2.4833267581,7.9530105813,0.897,0,0.897,7.266252159,2.3883015889,7.6486864832
2019-12-16 14:00:00,0.741,0,0.741,7.4220277337,2.4395025443,7.8126607723,0.741,0,0.741,7.1319796313,2.3441683433,7.5073469803
2019-12-16 14:30:00,0.47000000000000003,0,0.47000000000000003,7.5662186945,2.4868958212,7.964440731,0.47000000000000003,0,0.47000000000000003,7.2730508222,2.3905362014,7.6558429707
2019-12-16 15:00:00,0.218,0,0.218,7.9249955255,2.6048200629,8.3421005532,0.218,0,0.218,7.6196431088,2.504455577,8.0206769566
2019-12-16 15:30:00,0.10300000000000001,0,0.10300000000000001,7.9811020206,2.6232613760000003,8.4011600216,0.10300000000000001,0,0.10300000000000001,7.6755166083,2.5228203082,8.0794911667
2019-12-16 16:00:00,0.032,0,0.032,8.5005305478,2.7939892766,8.9479268924,0.032,0,0.032,8.178938873,2.6882872048,8.60940934
2019-12-16 16:30:00,0.0,0,0.0,9.3668445805,3.0787329293,9.8598364005,0.0,0,0.0,9.0095756382,2.9613043066999998,9.4837638297
2019-12-16 17:00:00,0.0,0,0.0,10.4485359442,3.4342676872,10.9984588886,0.0,0,0.0,10.0416715457,3.3005378265,10.5701805744
2019-12-16 17:30:00,0.0,0,0.0,10.6545592308,3.5019842669,11.2153255061,0.0,0,0.0,10.2397035482,3.3656277981000002,10.7786353139
2019-12-16 18:00:00,0.0,0,0.0,10.664004762,3.5050888628,11.2252681706,0.0,0,0.0,10.2487732591,3.3686088678,10.788182378
2019-12-16 18:30:00,0.0,0,0.0,10.5276882585,3.4602837949,11.0817771142,0.0,0,0.0,10.1242289507,3.3276731333000003,10.657083106
2019-12-16 19:00:00,0.0,0,0.0,10.2201654955,3.3592059507,10.7580689427,0.0,0,0.0,9.8310722674,3.2313171912,10.3484971236
2019-12-16 19:30:00,0.0,0,0.0,9.9646635795,3.275226532,10.4891195574,0.0,0,0.0,9.4028986556,3.0905833307,9.8977880586
2019-12-16 20:00:00,0.0,0,0.0,9.413368643,3.0940246491,9.9088090979,0.0,0,0.0,9.0543331474,2.9760153886,9.5308769973
2019-12-16 20:30:00,0.0,0,0.0,8.8805316869,2.918889611,9.3479280915,0.0,0,0.0,8.5354393909,2.8054632585,8.9846730431
2019-12-16 21:00:00,0.0,0,0.0,8.4936153869,2.7917163732,8.9406477756,0.0,0,0.0,8.172071101,2.6860298773,8.6021801063
2019-12-16 21:30:00,0.0,0,0.0,7.9605826225000005,2.6165169759999998,8.3795606553,0.0,0,0.0,7.6521765829,2.5151488128,8.0549227188
2019-12-16 22:00:00,0.0,0,0.0,7.4239091393,2.4401209324,7.8146411992,0.0,0,0.0,7.1358023367,2.3454248058,7.5113708808
2019-12-16 22:30:00,0.0,0,0.0,6.752403676,2.21940776,7.1077933431,0.0,0,0.0,6.4930576637,2.1341648481,6.8347975407
2019-12-16 23:00:00,0.0,0,0.0,6.2423604566,2.0517646609,6.5709057438,0.0,0,0.0,6.0051720507,1.9738046019,6.3212337376
2019-12-16 23:30:00,0.0,0,0.0,5.8447059611,1.9210619489,6.1523220644,0.0,0,0.0,5.6329150492,1.8514496425,5.9293842624
2019-12-17 00:00:00,0.0,0,0.0,5.685213977,1.8686394688,5.9844357652,0.0,0,0.0,5.4399530019,1.7880260846,5.7262663177
2019-12-17 00:30:00,0.0,0,0.0,6.8109092346,2.2386376072,7.1693781416,0.0,0,0.0,6.3697359233,2.0936309522,6.7049851825
2019-12-17 01:00:00,0.0,0,0.0,6.5495462318,2.1527317425,6.8942591914,0.0,0,0.0,6.2857407256,2.0660230658,6.6165691849
2019-12-17 01:30:00,0.0,0,0.0,6.2089489714,2.0407828368,6.5357357593,0.0,0,0.0,5.9859301787,1.9674801043999999,6.3009791354
2019-12-17 02:00:00,0.0,0,0.0,5.964689087,1.9604984952,6.2786200916,0.0,0,0.0,5.7400291242,1.8866563364000002,6.0421359202
2019-12-17 02:30:00,0.0,0,0.0,6.0793587313,1.9981885846,6.3993249803,0.0,0,0.0,5.8558377478,1.9247207902,6.1640397345
2019-12-17 03:00:00,0.0,0,0.0,5.8868942674,1.9349285746,6.1967308078,0.0,0,0.0,5.6663522035,1.8624399036,5.9645812668
2019-12-17 03:30:00,0.0,0,0.0,5.9153848751,1.9442929845,6.2267209212,0.0,0,0.0,5.6216042378,1.8477319586,5.9174781451000005
2019-12-17 04:00:00,0.0,0,0.0,5.5310144126,1.8179565228999999,5.8221204343,0.0,0,0.0,5.2798248874,1.7353945186000002,5.5577104078
2019-12-17 04:30:00,0.0,0,0.0,5.5868247269,1.8363004862,5.8808681336,0.0,0,0.0,5.329267646,1.7516455675,5.6097554168
2019-12-17 05:00:00,0.0,0,0.0,5.2048148245,1.7107399032,5.4787524468,0.0,0,0.0,5.0058218801,1.6453340854,5.2692861896
2019-12-17 05:30:00,0.0,0,0.0,5.3779488912,1.767646319,5.6609988328,0.0,0,0.0,5.1739063951,1.7005807938,5.446217258
2019-12-17 06:00:00,0.0,0,0.0,5.5926318429,1.8382091929,5.8869808873,0.0,0,0.0,5.3826400642,1.769188233,5.6659369097
2019-12-17 06:30:00,0.0,0,0.0,6.3243185893,2.0787029964,6.6571774625,0.0,0,0.0,6.0823448908,1.9991700878,6.4024683061
2019-12-17 07:00:00,0.0,0,0.0,7.1895071355,2.3630767195,7.5679022479,0.0,0,0.0,6.9190415129,2.2741789684000002,7.2832015925
2019-12-17 07:30:00,0.0,0,0.0,8.0394545525,2.6424409257,8.4625837394,0.0,0,0.0,7.7295942657,2.5405947746,8.1364150165
2019-12-17 08:00:00,0.0,0,0.0,8.5632527321,2.8146050617,9.0139502443,0.0,0,0.0,8.2294633493,2.7048937971,8.6625929993
2019-12-17 08:30:00,0.0,0,0.0,8.4900783313,2.7905537992,8.9369245592,0.0,0,0.0,8.1653313449,2.6838146266000003,8.5950856262
2019-12-17 09:00:00,0.023,0,0.023,8.3703384027,2.7511971879,8.8108825291,0.023,0,0.023,8.0422955834,2.6433747274,8.4655742984
2019-12-17 09:30:00,0.08600000000000001,0,0.08600000000000001,8.598981008500001,2.8263483782,9.0515589563,0.08600000000000001,0,0.08600000000000001,8.2694674876,2.7180425215,8.7047026185
2019-12-17 10:00:00,0.17200000000000001,0,0.17200000000000001,8.3604620931,2.747951002,8.8004864138,0.17200000000000001,0,0.17200000000000001,8.0331143112,2.6403569892,8.4559098013
2019-12-17 10:30:00,0.253,0,0.253,8.1997623499,2.6951315507,8.6313287894,0.253,0,0.253,7.8798546269,2.589982967,8.2945838178
2019-12-17 11:00:00,0.28400000000000003,0,0.28400000000000003,8.1355563003,2.6740280427,8.563743474,0.28400000000000003,0,0.28400000000000003,7.8193939467,2.5701105024,8.2309409965
2019-12-17 11:30:00,0.352,0,0.352,8.0392758568,2.6423821913000003,8.4623956387,0.352,0,0.352,7.7328341533,2.5416596742,8.1398254245
2019-12-17 12:00:00,0.497,0,0.497,7.9631797980000005,2.6173706263,8.3822945242,0.497,0,0.497,7.6591160964,2.5174297206,8.0622274699
2019-12-17 12:30:00,0.531,0,0.531,8.0251621888,2.6377432529,8.4475391461,0.531,0,0.531,7.7153068383,2.5358987243,8.1213756193
2019-12-17 13:00:00,0.605,0,0.605,7.9195013738,2.6030142225,8.3363172356,0.605,0,0.605,7.6108281134,2.5015582281,8.0113980141
2019-12-17 13:30:00,0.67,0,0.67,7.7496275983,2.5471794126000002,8.1575027351,0.67,0,0.67,7.4525685699,2.4495408317000003,7.844809021
2019-12-17 14:00:00,0.887,0,0.887,7.3010830079,2.3997499353,7.6853505347,0.887,0,0.887,7.0231641629,2.3084024284,7.392804382
2019-12-17 14:30:00,0.664,0,0.664,7.178629077,2.3595012746,7.5564516600000005,0.664,0,0.664,6.9045951353,2.2694306737,7.2679948792
2019-12-17 15:00:00,0.61,0,0.61,7.2218977846,2.373723011,7.601997668,0.61,0,0.61,6.9394246678,2.2808785874,7.3046575451
2019-12-17 15:30:00,0.342,0,0.342,7.4616823788,2.4525363958,7.854402504,0.342,0,0.342,7.178629077,2.3595012746,7.5564516600000005
2019-12-17 16:00:00,0.093,0,0.093,7.9741618489,2.6209802518,8.3938545777,0.093,0,0.093,7.6733011768,2.5220921311,8.0771591335
2019-12-17 16:30:00,0.005,0,0.005,8.9957597964,2.9567632591,9.4692208383,0.005,0,0.005,8.6518854612,2.8437372309,9.1072478539
2019-12-17 17:00:00,0.0,0,0.0,10.1301199845,3.3296094225,10.663284194300001,0.0,0,0.0,9.7446072518,3.2028975149,10.2574813177
2019-12-17 17:30:00,0.0,0,0.0,10.4335748703,3.4293502201,10.9827103898,0.0,0,0.0,10.0356692795,3.298564977,10.5638623994
2019-12-17 18:00:00,0.0,0,0.0,10.5924810749,3.4815801637,11.1499800789,0.0,0,0.0,10.1792030482,3.3457422453,10.714950577
2019-12-17 18:30:00,0.0,0,0.0,10.584382507699999,3.4789182934,11.1414552712,0.0,0,0.0,10.1812200387,3.3464051980000002,10.7170737249
2019-12-17 19:00:00,0.0,0,0.0,10.4033466693,3.4194146909,10.9508912309,0.0,0,0.0,10.0046130889,3.2883573008,10.5311716725
2019-12-17 19:30:00,0.0,0,0.0,9.8873406745,3.2498117222,10.4077270258,0.0,0,0.0,9.509922230899999,3.1257602788,10.0104444536
2019-12-17 20:00:00,0.0,0,0.0,9.4955528603,3.1210372951,9.9953188003,0.0,0,0.0,9.1333903549,3.002000236,9.6140951104
2019-12-17 20:30:00,0.0,0,0.0,9.1288350959,3.0005029948,9.6093001009,0.0,0,0.0,8.7726166078,2.8834196398,9.2343332713
2019-12-17 21:00:00,0.0,0,0.0,8.560257029,2.8136204217,9.0107968726,0.0,0,0.0,8.228720923000001,2.7046497734,8.6618114979
2019-12-17 21:30:00,0.0,0,0.0,8.2588898879,2.7145658326,8.6935683031,0.0,0,0.0,7.8798546269,2.589982967,8.2945838178
2019-12-17 22:00:00,0.0,0,0.0,7.605438283,2.4997866765,8.0057245084,0.0,0,0.0,7.3126357002,2.4035471216,7.6975112634
2019-12-17 22:30:00,0.0,0,0.0,6.9593289974,2.2874208241,7.3256094709,0.0,0,0.0,6.6929430992,2.1998640136,7.0452032623
2019-12-17 23:00:00,0.0,0,0.0,6.3565815517,2.0893073193,6.6911384755,0.0,0,0.0,6.1148418359,2.0098513171,6.4366756167
2019-12-17 23:30:00,0.0,0,0.0,5.9291523408,1.9488181316,6.2412129903,0.0,0,0.0,5.7062276677,1.8755463349000001,6.0065554397
2019-12-18 00:00:00,0.0,0,0.0,5.7381335678,1.8860332971,6.0401405977,0.0,0,0.0,5.5153484287,1.8128073630000001,5.805629925
2019-12-18 00:30:00,0.0,0,0.0,6.7459528606,2.2172874796,7.1010030111,0.0,0,0.0,6.4888054963,2.1327672282,6.830321575
2019-12-18 01:00:00,0.0,0,0.0,6.6529409355,2.1867159382,7.0030957216,0.0,0,0.0,6.3927817427,2.1012057467,6.7292439397
2019-12-18 01:30:00,0.0,0,0.0,6.2930537559,2.0684267426,6.6242671115,0.0,0,0.0,6.050231006,1.9886147643,6.3686642169
2019-12-18 02:00:00,0.0,0,0.0,6.0650666967,1.9934910201,6.3842807334,0.0,0,0.0,5.8321294709,1.9169282564,6.1390836536
2019-12-18 02:30:00,0.0,0,0.0,6.1507409098,2.0216507721,6.4744641156,0.0,0,0.0,5.9115690806,1.9430387935,6.2227042953
2019-12-18 03:00:00,0.0,0,0.0,6.1843202308,2.0326877612,6.5098107692,0.0,0,0.0,5.9477623607000005,1.9549349493000001,6.2608024849
2019-12-18 03:30:00,0.0,0,0.0,5.9019846735,1.9398885512000001,6.2126154458,0.0,0,0.0,5.6775175572,1.8661097779,5.9763342708
2019-12-18 04:00:00,0.0,0,0.0,5.6016061178,1.8411588944,5.8964274924,0.0,0,0.0,5.3821605805,1.7690306343,5.66543219
2019-12-18 04:30:00,0.0,0,0.0,5.5366586292,1.8198116872,5.8280617150000005,0.0,0,0.0,5.3440230388,1.7564954306,5.6252874093
2019-12-18 05:00:00,0.0,0,0.0,5.5074278989,1.8102040108000002,5.7972925252,0.0,0,0.0,5.2939810079,1.7400474103999999,5.5726115873
2019-12-18 05:30:00,0.0,0,0.0,5.6981330495,1.8728857626000002,5.9980347889,0.0,0,0.0,5.4844896919,1.8026645868000002,5.7731470441
2019-12-18 06:00:00,0.0,0,0.0,6.0327770781,1.9828779357,6.3502916612,0.0,0,0.0,5.8273234456,1.9153485923,6.1340246796
2019-12-18 06:30:00,0.0,0,0.0,6.6072991624,2.1717142128,6.9550517498,0.0,0,0.0,6.3477445072,2.0864027233,6.6818363234
2019-12-18 07:00:00,0.0,0,0.0,7.3394048399,2.4123457123,7.7256893051,0.0,0,0.0,7.0533772258,2.3183329819000003,7.4246076061
2019-12-18 07:30:00,0.0,0,0.0,8.2082857719,2.697933064,8.6403008125,0.0,0,0.0,7.8972456987,2.5956991359,8.3128902092
2019-12-18 08:00:00,0.0,0,0.0,8.8698494368,2.9153785252,9.3366836177,0.0,0,0.0,8.5342582882,2.8050750488,8.983429777
2019-12-18 08:30:00,0.011,0,0.011,8.7502358786,2.8760634499,9.2107746091,0.011,0,0.011,8.4184226792,2.7670017253,8.8614975571
2019-12-18 09:00:00,0.148,0,0.148,8.7275918778,2.8686207267,9.1869388187,0.148,0,0.148,8.3957385294,2.7595458059,8.8376195046
2019-12-18 09:30:00,0.193,0,0.193,8.7430663314,2.8737069337000003,9.2032277173,0.193,0,0.193,8.4105982436,2.7644299577,8.8532613091
2019-12-18 10:00:00,0.18,0,0.18,8.5335329746,2.8048366498,8.982666289,0.18,0,0.18,8.210128674,2.6985387966000003,8.6422407094
2019-12-18 10:30:00,0.177,0,0.177,8.5523832299,2.8110324291,9.0025086631,0.177,0,0.177,8.152208895,2.6795014859,8.581272521
2019-12-18 11:00:00,0.321,0,0.321,8.3362996726,2.7400091984,8.7750522869,0.321,0,0.321,8.0160329127,2.634742605,8.4379293818
2019-12-18 11:30:00,0.385,0,0.385,8.3362996726,2.7400091984,8.7750522869,0.385,0,0.385,8.0089012109,2.632398528,8.4304223272
2019-12-18 12:00:00,0.28700000000000003,0,0.28700000000000003,8.2473131721,2.7107607501,8.6813822864,0.28700000000000003,0,0.28700000000000003,7.9235310766,2.6043387218,8.340559028
2019-12-18 12:30:00,0.182,0,0.182,8.4084249355,2.7637156258999998,8.8509736164,0.182,0,0.182,8.0817004495,2.6563264805999998,8.5070531047
2019-12-18 13:00:00,0.11900000000000001,0,0.11900000000000001,8.5737424648,2.8180528701,9.0249920682,0.11900000000000001,0,0.11900000000000001,8.2399863201,2.7083525303,8.6736698106
2019-12-18 13:30:00,0.124,0,0.124,8.3844672088,2.7558411018999998,8.8257549566,0.124,0,0.124,8.0595658794,2.6490511992,8.4837535572
2019-12-18 14:00:00,0.063,0,0.063,8.4065820335,2.7631098933000002,8.8490337195,0.063,0,0.063,8.0595658794,2.6490511992,8.4837535572
2019-12-18 14:30:00,0.075,0,0.075,8.2311535538,2.7054493404,8.6643721618,0.075,0,0.075,7.9175357213,2.6023681438,8.3342481277
2019-12-18 15:00:00,0.02,0,0.02,8.2385093657,2.7078670789,8.6721151218,0.02,0,0.02,7.9175357213,2.6023681438,8.3342481277
2019-12-18 15:30:00,0.0,0,0.0,8.6143363317,2.8313954289,9.0677224544,0.0,0,0.0,8.2786856178,2.7210723744000003,8.7144059135
2019-12-18 16:00:00,0.0,0,0.0,9.0523349151,2.9753586013,9.5287735948,0.0,0,0.0,8.7217847617,2.86671202,9.180826065
2019-12-18 16:30:00,0.0,0,0.0,9.9368620856,3.2660886229,10.4598548269,0.0,0,0.0,9.5488305007,3.1385488086,10.051400527
2019-12-18 17:00:00,0.0,0,0.0,10.5513619809,3.4680649711,11.106696822,0.0,0,0.0,10.1365023493,3.3317072043,10.6700024729
2019-12-18 17:30:00,0.0,0,0.0,10.7669927109,3.5389393646,11.3336765378,0.0,0,0.0,10.3464345628,3.4007085861,10.8909837503
2019-12-18 18:00:00,0.0,0,0.0,10.5978860434,3.483356691,11.1556695194,0.0,0,0.0,10.1921356134,3.3499929739,10.7285638036
2019-12-18 18:30:00,0.0,0,0.0,10.5651353702,3.4725920652,11.1211951265,0.0,0,0.0,10.16036826,3.3395515498,10.6951244843
2019-12-18 19:00:00,0.0,0,0.0,10.4091268,3.4213145279,10.9569755789,0.0,0,0.0,10.001478839,3.2873271227,10.5278724621
2019-12-18 19:30:00,0.0,0,0.0,10.0163569822,3.2922173319,10.5435336655,0.0,0,0.0,9.6251533022,3.1636349003,10.1317403181
2019-12-18 20:00:00,0.0,0,0.0,9.5186361959,3.1286244206,10.0196170483,0.0,0,0.0,9.1463028456,3.0062443665,9.6276872059
2019-12-18 20:30:00,0.0,0,0.0,9.1904683225,3.0207608568,9.6741771816,0.0,0,0.0,8.5464655398,2.8090873784,8.9962795155
2019-12-18 21:00:00,0.0,0,0.0,8.3759530013,2.7530426172,8.8167926329,0.0,0,0.0,8.0563753552,2.6480025246,8.4803951107
2019-12-18 21:30:00,0.0,0,0.0,7.9263777021,2.6052743623,8.3435554759,0.0,0,0.0,7.6143599035000005,2.5027190714,8.0151156879
2019-12-18 22:00:00,0.0,0,0.0,7.4398416858,2.4453577072,7.8314123008,0.0,0,0.0,7.0873981851,2.3295151305,7.4604191422
