Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-18 22:30:00,0.0,0,0.0,6.9597782047,2.2875684715,7.3260823208,0.0,0,0.0,6.5393674888,2.1493861515,6.8835447251
2019-12-18 23:00:00,0.0,0,0.0,6.2685991038,2.0603888871,6.5985253724,0.0,0,0.0,6.0267820519,1.9809074658,6.3439811072
2019-12-18 23:30:00,0.0,0,0.0,5.9027261125,1.9401322504,6.2133959079,0.0,0,0.0,5.6756532644,1.8654970145,5.9743718572
2019-12-19 00:00:00,0.0,0,0.0,5.6540159487,1.8583851728,5.9515957355,0.0,0,0.0,5.4382476593,1.7874655656,5.7244712203
2019-12-21 00:30:00,0.0,0,0.0,6.6335233296,2.1803336798,6.9826561364,0.0,0,0.0,6.3805073568,2.0971713511,6.7163235334
2019-12-21 01:00:00,0.0,0,0.0,6.6513553815,2.1861947918,7.0014267174,0.0,0,0.0,6.5193687106,2.142812871,6.8624933796
2019-12-21 01:30:00,0.0,0,0.0,6.2505087164,2.0544428644,6.5794828594,0.0,0,0.0,6.2315547978,2.0482130126,6.5595313661
2019-12-21 02:00:00,0.0,0,0.0,6.0528275234,1.9894681983,6.3713973931,0.0,0,0.0,6.0004068325,1.9722383505,6.3162177184
2019-12-21 02:30:00,0.0,0,0.0,6.0259738077,1.9806418088000002,6.3431303239,0.0,0,0.0,5.7877994492,1.9023576829,6.0924204728
2019-12-21 03:00:00,0.0,0,0.0,5.8666259648,1.9282667057,6.1753957524,0.0,0,0.0,5.6415171237,1.8542770077,5.9384390776
2019-12-21 03:30:00,0.0,0,0.0,5.564856018,1.8290797207,5.8577431769,0.0,0,0.0,5.3513225764,1.7588946724999999,5.632971133
2019-12-21 04:00:00,0.0,0,0.0,5.2388821854,1.7219373032,5.5146128267,0.0,0,0.0,5.0365736628,1.6554417075,5.3016564871
2019-12-21 04:30:00,0.0,0,0.0,5.1149101639,1.6811896703,5.384115962,0.0,0,0.0,4.9203362354,1.6172363127,5.1793013004
2019-12-21 05:00:00,0.0,0,0.0,5.026788511,1.6522254837,5.2913563274,0.0,0,0.0,4.8364437137,1.5896621743,5.0909933828
2019-12-21 05:30:00,0.0,0,0.0,5.155515549,1.6945360149000002,5.4268584726,0.0,0,0.0,4.9589177191000005,1.6299174332000002,5.2199133885
2019-12-21 06:00:00,0.0,0,0.0,5.2582603006,1.7283065817,5.5350108427,0.0,0,0.0,5.0608130903,1.6634088221,5.327171674
2019-12-21 06:30:00,0.0,0,0.0,5.5927851987,1.8382595985,5.8871423144,0.0,0,0.0,5.3832320965000005,1.7693828246,5.6665601015
2019-12-21 07:00:00,0.0,0,0.0,5.8508362432,1.9230768751,6.1587749928,0.0,0,0.0,5.6240418049,1.8485331481,5.9200440052
2019-12-21 07:30:00,0.0,0,0.0,6.1630231939,2.0256877637,6.4873928356,0.0,0,0.0,5.9231971344000005,1.9468607499,6.234944352
2019-12-21 08:00:00,0.0,0,0.0,6.5666042649000005,2.1583384469,6.9122150157,0.0,0,0.0,6.3117045829,2.074556973,6.643899561
2019-12-21 08:30:00,0.012,0,0.012,6.9528373748,2.285287131,7.3187761841,0.012,0,0.012,6.681372307,2.1960608781,7.033023481
2019-12-21 09:00:00,0.222,0,0.222,6.9652420802,2.2893643605,7.3318337687,0.222,0,0.222,6.6932820616,2.1999754251,7.0455600648
2019-12-21 09:30:00,0.489,0,0.489,6.9271858236,2.2768558737999998,7.2917745512,0.489,0,0.489,6.6588813328,2.1886684524,7.0093487714
2019-12-21 10:00:00,0.704,0,0.704,6.9333052457,2.2788672306,7.2982160481000005,0.704,0,0.704,6.6706357571,2.1925319448,7.0217218495000004
2019-12-21 10:30:00,0.919,0,0.919,6.8326334298999996,2.2457780049,7.1922457156,0.919,0,0.919,6.5720273333,2.1601209233,6.9179235087
2019-12-21 11:00:00,1.119,0,1.119,6.5268318057,2.1452658717,6.8703492692,1.119,0,1.119,6.2794037753,2.0639402109,6.6098987108
2019-12-21 11:30:00,1.066,0,1.066,6.7131498621,2.2065056554,7.0664735391,1.066,0,1.066,6.4541434704,2.1213743713,6.793835232
2019-12-21 12:00:00,0.864,0,0.864,6.9310680943000005,2.2781319145,7.2958611519,0.864,0,0.864,6.6625194189,2.1898642334,7.0131783357
2019-12-21 12:30:00,1.178,0,1.178,6.6465769998,2.1846242137,6.9963968419,1.178,0,1.178,6.387853296,2.0995858446,6.7240561011
2019-12-21 13:00:00,0.339,0,0.339,7.3256482342,2.4078241347000002,7.7112086676,0.339,0,0.339,7.0459085361,2.3158781424,7.4167458275
2019-12-21 13:30:00,0.297,0,0.297,7.4698563076,2.4552230363,7.8630066396,0.297,0,0.297,7.1823224501,2.3607152276,7.5603394212
2019-12-21 14:00:00,0.17400000000000002,0,0.17400000000000002,7.5047812762,2.4667023183,7.8997697644,0.17400000000000002,0,0.17400000000000002,7.2173379184,2.3722242555,7.5971978088
2019-12-21 14:30:00,0.094,0,0.094,7.3624960736,2.4199354338,7.7499958669,0.094,0,0.094,7.0765701482,2.3259561269,7.4490212086
2019-12-21 15:00:00,0.013000000000000001,0,0.013000000000000001,7.6891830435,2.5273122482,8.0938768879,0.013000000000000001,0,0.013000000000000001,7.3935927422,2.4301564145,7.7827292023
2019-12-21 15:30:00,0.004,0,0.004,7.8263015385,2.572380918,8.2382121458,0.004,0,0.004,7.5259891298,2.4736730027,7.9220938208
2019-12-21 16:00:00,0.0,0,0.0,8.1416046391,2.6760160355,8.5701101464,0.0,0,0.0,7.826031685,2.5722922215,8.2379280894
2019-12-21 16:30:00,0.0,0,0.0,8.6665260017,2.8485493439000003,9.1226589491,0.0,0,0.0,8.3355197301,2.7397528437,8.7742312948
2019-12-21 17:00:00,0.0,0,0.0,9.0702215959,2.981237669,9.5476016799,0.0,0,0.0,8.7267039939,2.8683288934,9.1860042041
2019-12-21 17:30:00,0.0,0,0.0,9.4432907906,3.1038595835,9.9403060954,0.0,0,0.0,9.0760333192,2.9831478901,9.5537192833
2019-12-21 18:00:00,0.0,0,0.0,9.4802712532,3.1160144737,9.9792328981,0.0,0,0.0,9.1108470554,2.9945906118,9.5903653215
2019-12-21 18:30:00,0.0,0,0.0,9.536603832800001,3.1345300972,10.0385303503,0.0,0,0.0,9.1636231632,3.0119372796,9.6459191191
2019-12-21 19:00:00,0.0,0,0.0,9.2004647499,3.0240465235,9.6846997367,0.0,0,0.0,8.6500451918,2.8431323636,9.1053107282
2019-12-21 19:30:00,0.0,0,0.0,8.5104045537,2.7972347054,8.9583205829,0.0,0,0.0,8.1879151224,2.6912375553,8.6188580235
2019-12-21 20:00:00,0.0,0,0.0,8.0179172801,2.6353619666,8.4399129264,0.0,0,0.0,7.706037041,2.5328518893,8.1116179379
2019-12-21 20:30:00,0.0,0,0.0,7.6814718147,2.5247776899,8.085759805,0.0,0,0.0,7.3835344461,2.4268504125,7.7721415222
2019-12-21 21:00:00,0.0,0,0.0,7.3244338934,2.4074250002,7.7099304141000005,0.0,0,0.0,7.0416780886,2.3144876615,7.4122927248
2019-12-21 21:30:00,0.0,0,0.0,7.0211883086,2.3077529965,7.3907245354,0.0,0,0.0,6.7550788458,2.2202870458,7.1106093113
2019-12-21 22:00:00,0.0,0,0.0,6.6741583327,2.1936897593999998,7.0254298239,0.0,0,0.0,6.4163774708,2.1089612875,6.7540815482
2019-12-21 22:30:00,0.0,0,0.0,6.2670560024,2.0598816942,6.5969010551,0.0,0,0.0,6.0205694974,1.9788654979,6.3374415762
2019-12-21 23:00:00,0.0,0,0.0,5.8070153231,1.9086736352,6.1126477086,0.0,0,0.0,5.5826893863,1.8349412654,5.8765151435
2019-12-21 23:30:00,0.0,0,0.0,5.5174759933,1.8135066597,5.8078694667,0.0,0,0.0,5.3026413312,1.742893921,5.5817277171
2019-12-22 00:00:00,0.0,0,0.0,5.355630689,1.7603106807,5.6375059885,0.0,0,0.0,5.1482413513,1.6921451018,5.4192014224000005
2019-12-22 00:30:00,0.0,0,0.0,6.3398147629,2.0837963424,6.6734892242,0.0,0,0.0,6.096320012,2.003763488,6.41717896
2019-12-22 01:00:00,0.0,0,0.0,6.4066120644,2.1057515536,6.7438021731,0.0,0,0.0,6.330862208,2.0808537799,6.6640654821
2019-12-22 01:30:00,0.0,0,0.0,5.968158021,1.9616386787,6.2822716011,0.0,0,0.0,5.901175113,1.9396224615,6.2117632768
2019-12-22 02:00:00,0.0,0,0.0,5.7901139367,1.9031184182,6.0948567755,0.0,0,0.0,5.7219838221,1.8807251324,6.0231408654
2019-12-22 02:30:00,0.0,0,0.0,5.8740666818000005,1.9307123511,6.1832280862,0.0,0,0.0,5.7913434157,1.9035225284,6.0961509638999996
2019-12-22 03:00:00,0.0,0,0.0,5.6370385426,1.8528049692000002,5.9337247817000005,0.0,0,0.0,5.4732068532,1.798956097,5.7612703717
2019-12-22 03:30:00,0.0,0,0.0,5.3771791505,1.7673933175,5.6601885794,0.0,0,0.0,5.1692191712,1.6990401778000002,5.4412833381
2019-12-22 04:00:00,0.0,0,0.0,4.9891518437,1.6398549094,5.2517387829,0.0,0,0.0,4.798126818,1.5770680197,5.0506598085
2019-12-22 04:30:00,0.0,0,0.0,4.8589518005,1.5970602246999999,5.1146861058,0.0,0,0.0,4.678088076,1.5376131932,4.9243032379
2019-12-22 05:00:00,0.0,0,0.0,4.8185254402,1.5837727226,5.0721320423,0.0,0,0.0,4.6413053964,1.5255233111000002,4.8855846278
2019-12-22 05:30:00,0.0,0,0.0,4.7896119523,1.5742693186999999,5.0416967919,0.0,0,0.0,4.6063685806,1.5140401350000001,4.8488090322
2019-12-22 06:00:00,0.0,0,0.0,4.8520540814,1.5947930540000002,5.1074253488,0.0,0,0.0,4.6692069336,1.5346941029,4.9149546669
2019-12-22 06:30:00,0.0,0,0.0,5.1205139025,1.6830315301,5.3900146342,0.0,0,0.0,4.9229343982,1.6180902875,5.1820362086
2019-12-22 07:00:00,0.0,0,0.0,5.3554095408,1.7602379928,5.6372732008,0.0,0,0.0,5.15237011,1.6935021592,5.4235474843
2019-12-22 07:30:00,0.0,0,0.0,5.523769833,1.8155753448,5.814494561,0.0,0,0.0,5.3107935401,1.7455734225000001,5.5903089896000004
2019-12-22 08:00:00,0.0,0,0.0,5.8894305614,1.9357622141,6.199400591,0.0,0,0.0,5.6631195558,1.8613773837,5.9611784798
2019-12-22 08:30:00,0.011,0,0.011,6.3220077218,2.077943451,6.6547449703,0.011,0,0.011,6.0823139564,1.9991599201999999,6.4024357435
2019-12-22 09:00:00,0.14100000000000001,0,0.14100000000000001,6.8619365599,2.255409478,7.2230911156,0.14100000000000001,0,0.14100000000000001,6.7965411803,2.2339150562,7.154253874
2019-12-22 09:30:00,0.355,0,0.355,7.0690971803,2.3234998811,7.4411549267,0.355,0,0.355,6.9534636325,2.2854929719,7.3194354026
2019-12-22 10:00:00,0.524,0,0.524,7.2090971844,2.3695156572,7.5885233519,0.524,0,0.524,6.9331462954,2.2788149862,7.298048732
2019-12-22 10:30:00,0.759,0,0.759,7.0675662553,2.3229966904,7.4395434266,0.759,0,0.759,6.7966218073,2.233941557,7.1543387445
2019-12-22 11:00:00,0.634,0,0.634,7.0208348663,2.3076368256,7.3903524909,0.634,0,0.634,6.7475410473,2.2178094913,7.1026747866
2019-12-22 11:30:00,1.02,0,1.02,7.0270645334,2.3096844182,7.3969100352,1.02,0,1.02,6.7535229099,2.2197756344,7.1089714841
2019-12-22 12:00:00,0.771,0,0.771,7.2390272302,2.3793531875,7.6200286633,0.771,0,0.771,6.9597288413000005,2.2875522464999998,7.3260303592
2019-12-22 12:30:00,0.759,0,0.759,7.1672738385,2.3557689882,7.5444987773,0.759,0,0.759,6.896397512,2.2667362452,7.2593658021
2019-12-22 13:00:00,0.724,0,0.724,7.3484752089,2.4153269985,7.735237062,0.724,0,0.724,7.0678979776,2.3231057223000002,7.4398926081
2019-12-22 13:30:00,0.978,0,0.978,7.0354332833,2.3124350933,7.4057192456,0.978,0,0.978,6.7696058503,2.2250618413,7.1259008951
2019-12-22 14:00:00,1.037,0,1.037,6.7409210798,2.2156336132,7.0957063998,1.037,0,1.037,6.4806549328,2.1300882676,6.8217420346
2019-12-22 14:30:00,0.835,0,0.835,6.6243193501,2.177308478,6.972967737,0.835,0,0.835,6.3680516425,2.0930773558,6.7032122552
2019-12-22 15:00:00,0.33,0,0.33,7.0411706324,2.3143208687,7.4117585604,0.33,0,0.33,6.7740077535,2.2265086769,7.1305344774
2019-12-22 15:30:00,0.098,0,0.098,7.5215243705,2.4722055073,7.9173940742,0.098,0,0.098,7.2285299284,2.3759028913,7.608978872
2019-12-22 16:00:00,0.026000000000000002,0,0.026000000000000002,7.7440409723,2.5453431775,8.1516220762,0.026000000000000002,0,0.026000000000000002,7.469325486,2.4550485637,7.86244788
2019-12-22 16:30:00,0.0,0,0.0,8.4895007789,2.7903639669,8.9363166094,0.0,0,0.0,8.1685133128,2.6848604888,8.5984350661
2019-12-22 17:00:00,0.0,0,0.0,9.3272761569,3.0657274174,9.8181854283,0.0,0,0.0,8.9734902995,2.9494436294,9.4457792627
2019-12-22 17:30:00,0.0,0,0.0,9.6819808326,3.1823132063,10.1915587712,0.0,0,0.0,9.3026740726,3.0576411033,9.7922884975
2019-12-22 18:00:00,0.0,0,0.0,9.5786611614,3.1483536726,10.0828012225,0.0,0,0.0,9.2130267601,3.0281754566,9.6979229054
2019-12-22 18:30:00,0.0,0,0.0,9.4425036082,3.1036008491000002,9.9394774823,0.0,0,0.0,9.0751079191,2.9828437258,9.552745178
2019-12-22 19:00:00,0.0,0,0.0,8.9959947664,2.9568404900000003,9.4694681751,0.0,0,0.0,8.6062209809,2.8287280421,9.0591799798
2019-12-22 19:30:00,0.0,0,0.0,8.7248446373,2.8677177524,9.1840469867,0.0,0,0.0,8.2725260468,2.7190478213000002,8.7079221545
2019-12-22 20:00:00,0.0,0,0.0,8.3182069816,2.7340624183999997,8.756007349,0.0,0,0.0,8.0078951838,2.6320678628,8.4293633514
2019-12-22 20:30:00,0.0,0,0.0,7.9335804873,2.6076418033,8.3511373551,0.0,0,0.0,7.6333348838,2.5089558458,8.0350893514
2019-12-22 21:00:00,0.0,0,0.0,7.6959876302,2.5295488077,8.1010396108,0.0,0,0.0,7.3999257435,2.4322379714,7.7893955195
2019-12-22 21:30:00,0.0,0,0.0,7.3063612769,2.4014848184,7.6909066072000005,0.0,0,0.0,7.0296245219,2.3105258457,7.3996047599
2019-12-22 22:00:00,0.0,0,0.0,6.953256306,2.285424827,7.3192171642,0.0,0,0.0,6.6852470086,2.1973344309,7.0371021143
2019-12-22 22:30:00,0.0,0,0.0,6.550449912,2.1530287678,6.8952104337,0.0,0,0.0,6.2986956689,2.0702811497,6.6302059673
2019-12-22 23:00:00,0.0,0,0.0,6.2121964281,2.0418502242,6.5391541348,0.0,0,0.0,5.9052288393,1.9409548569,6.2160303572
2019-12-22 23:30:00,0.0,0,0.0,5.6205982108,1.8474012935,5.9164191692,0.0,0,0.0,5.3930264627,1.7726020771000002,5.6768699608
2019-12-23 00:00:00,0.0,0,0.0,5.3126463149,1.7461824001,5.5922592788,0.0,0,0.0,5.1142032793,1.6809573286,5.383371873
2019-12-23 00:30:00,0.0,0,0.0,6.251909322,2.0549032212,6.5809571810000005,0.0,0,0.0,6.1148668467,2.0098595378,6.4367019439
2019-12-23 01:00:00,0.0,0,0.0,6.2404948474,2.0511514648,6.5689419446,0.0,0,0.0,6.0908650219,2.0019705195,6.4114368652
2019-12-23 01:30:00,0.0,0,0.0,5.9512237256,1.956072645,6.264446027,0.0,0,0.0,5.7245178125,1.8815580148,6.0258082236
2019-12-23 02:00:00,0.0,0,0.0,5.7982148076,1.9057810457,6.103384008,0.0,0,0.0,5.5793609736,1.8338472691,5.8730115511
2019-12-23 02:30:00,0.0,0,0.0,5.8518945955,1.9234247387,6.1598890479,0.0,0,0.0,5.6263075872,1.8492778748,5.9224290391
2019-12-23 03:00:00,0.0,0,0.0,5.7189726518,1.8797354086,6.0199712124,0.0,0,0.0,5.4978764008,1.8070645852,5.7872383167
2019-12-23 03:30:00,0.0,0,0.0,5.5269093483,1.8166072535,5.8177993139,0.0,0,0.0,5.2733095704,1.7332530375,5.5508521794
2019-12-23 04:00:00,0.0,0,0.0,5.0365736628,1.6554417075,5.3016564871,0.0,0,0.0,4.8504886019,1.5942785058,5.1057774757
2019-12-23 04:30:00,0.0,0,0.0,5.0034435492,1.6445523658,5.2667826834,0.0,0,0.0,4.813231375,1.5820326475000002,5.0665593421
2019-12-23 05:00:00,0.0,0,0.0,4.9109324985,1.6141454539,5.16940263,0.0,0,0.0,4.7228508507,1.5523260058,4.9714219481
2019-12-23 05:30:00,0.0,0,0.0,4.9612634701000005,1.6306884442,5.2223826001,0.0,0,0.0,4.7717167152,1.5683874386999999,5.0228597002
2019-12-23 06:00:00,0.0,0,0.0,5.1977894186,1.7084307639,5.4713572827,0.0,0,0.0,4.9987895633,1.6430226746,5.2618837509
2019-12-23 06:30:00,0.0,0,0.0,5.7590824278,1.8929188544,6.0621920293,0.0,0,0.0,5.5375521076,1.8201053594,5.8290022186
2019-12-23 07:00:00,0.0,0,0.0,6.3024499237,2.0715151136,6.6341578144,0.0,0,0.0,6.1980195749,2.0371905179,6.5242311315
2019-12-23 07:30:00,0.0,0,0.0,6.818813968,2.2412357675,7.1776989137000005,0.0,0,0.0,6.5612973651,2.1565941533,6.9066288054000005
2019-12-23 08:00:00,0.0,0,0.0,7.266252159,2.3883015889,7.6486864832,0.0,0,0.0,6.9839406253,2.295510275,7.3515164476
2019-12-23 08:30:00,0.011,0,0.011,7.6828612312,2.525234369,8.0872223487,0.011,0,0.011,7.3829670955,2.4266639333,7.771544311
2019-12-23 09:00:00,0.075,0,0.075,7.8550238253,2.5818214772,8.2684461318,0.075,0,0.075,7.5504572746,2.481715293,7.9478497627
2019-12-23 09:30:00,0.343,0,0.343,7.6543048056,2.5158483258,8.0571629533,0.343,0,0.343,7.3617375219,2.41968611,7.7491973915
2019-12-23 10:00:00,0.708,0,0.708,7.346805408,2.4147781615,7.7334793769,0.708,0,0.708,7.0665635191,2.322667107,7.4384879148
2019-12-23 10:30:00,0.926,0,0.926,7.3662585556,2.4211721019,7.7539563743,0.926,0,0.926,6.9618988585,2.2882654966000002,7.3283145878
2019-12-23 11:00:00,1.199,0,1.199,7.333836643,2.4105155345,7.7198280452,1.199,0,1.199,6.6894557362,2.1987177728,7.0415323538
2019-12-23 11:30:00,0.785,0,0.785,7.4516507389,2.4492391552,7.843842883,0.785,0,0.785,6.816772954,2.2405649186,7.1755504779
2019-12-23 12:00:00,0.527,0,0.527,7.554536999,2.4830562336,7.9521442095,0.527,0,0.527,6.9311200904,2.2781490048,7.2959158847
2019-12-23 12:30:00,1.392,0,1.392,7.0472140348,2.316307239,7.4181200366,1.392,0,1.392,6.4457447733,2.118613853,6.7849944982
2019-12-23 13:00:00,1.077,0,1.077,7.4371605924,2.4444764744,7.8285900972,1.077,0,1.077,6.8023344746,2.2358192199,7.1603520785
2019-12-23 13:30:00,0.862,0,0.862,7.2963460915,2.3981929861,7.6803643068,0.862,0,0.862,6.6881054813,2.1982739655,7.040111033
2019-12-23 14:00:00,0.541,0,0.541,7.2898834288,2.3960688117,7.673561504,0.541,0,0.541,6.6821868039,2.1963285903,7.0338808462
2019-12-23 14:30:00,0.321,0,0.321,7.3731036204,2.4234219659000003,7.7611617057,0.321,0,0.321,7.0108598298,2.3043581897,7.3798524524
2019-12-23 15:00:00,0.11800000000000001,0,0.11800000000000001,7.3861303052,2.4277036301,7.7748740055,0.11800000000000001,0,0.11800000000000001,7.1136266304,2.3381360036,7.488028032
2019-12-23 15:30:00,0.08,0,0.08,7.4733140526,2.4563595421,7.8666463711,0.08,0,0.08,7.1849847854,2.3615902949,7.5631418794
2019-12-23 16:00:00,0.05,0,0.05,7.6733465912,2.522107058,8.0772069381,0.05,0,0.05,7.3739984152,2.4237160707,7.7621035949
2019-12-23 16:30:00,0.0,0,0.0,8.3748791817,2.7526896698,8.8156622966,0.0,0,0.0,8.0578266405,2.648479539,8.4819227795
2019-12-23 17:00:00,0.0,0,0.0,9.2331956777,3.0348046593,9.7191533449,0.0,0,0.0,8.8836791004,2.9199241157999998,9.3512411583
2019-12-23 17:30:00,0.0,0,0.0,9.5584912565,3.1417241455,10.0615697437,0.0,0,0.0,9.1945862214,3.0221143447,9.678511812
2019-12-23 18:00:00,0.0,0,0.0,9.6725208214,3.179203851,10.1816008647,0.0,0,0.0,9.3025134769,3.0575883181,9.7921194493
2019-12-23 18:30:00,0.0,0,0.0,9.40699286,3.0919290306,9.9020977474,0.0,0,0.0,9.0390554894,2.9709938652,9.514795252
2019-12-23 19:00:00,0.0,0,0.0,9.125161139,2.9992954236,9.6054327779,0.0,0,0.0,8.7698825309,2.8825209922,9.2314552957
2019-12-23 19:30:00,0.0,0,0.0,8.6558190698,2.8450301455,9.1113884945,0.0,0,0.0,8.3183892973,2.7341223427,8.7561992603
2019-12-23 20:00:00,0.0,0,0.0,8.4441173412,2.7754471523,8.8885445697,0.0,0,0.0,8.1240440861,2.6702441609000003,8.5516253538
2019-12-23 20:30:00,0.0,0,0.0,8.1252087344,2.6706269622,8.5528512993,0.0,0,0.0,7.8091579421,2.5667460904,8.2201662548
2019-12-23 21:00:00,0.0,0,0.0,7.753278848,2.5483795204,8.1613461558,0.0,0,0.0,7.3673448806,2.4215291596,7.7550998743
2019-12-23 21:30:00,0.0,0,0.0,7.3671431486,2.4214628535,7.7548875248,0.0,0,0.0,7.0211527669,2.3077413145,7.3906871231
2019-12-23 22:00:00,0.0,0,0.0,6.9026436336,2.2687892461,7.265940667,0.0,0,0.0,6.6581313375,2.1884219408,7.0085593026
2019-12-23 22:30:00,0.0,0,0.0,6.8162727377,2.2404005055,7.1750239345,0.0,0,0.0,6.4937023503,2.1343767463,6.8354761582
2019-12-23 23:00:00,0.0,0,0.0,6.4291665529,2.1131648555,6.7675437399,0.0,0,0.0,6.0324963646,1.9827856696000001,6.3499961733
2019-12-23 23:30:00,0.0,0,0.0,5.9202491493,1.9458917941,6.2318412098,0.0,0,0.0,5.6207722992,1.8474585136,5.9166024202
2019-12-24 00:00:00,0.0,0,0.0,5.6342728731000005,1.8518959376000002,5.9308135507,0.0,0,0.0,5.4237430328,1.7826981255,5.7092031924
2019-12-24 00:30:00,0.0,0,0.0,6.4248808184,2.1117562027,6.7630324404,0.0,0,0.0,6.1807097882,2.0315010661,6.5060103034
2019-12-24 01:00:00,0.0,0,0.0,6.2616010123,2.0580887257,6.5911589603,0.0,0,0.0,6.2358454687,2.0496232879,6.5640478618
2019-12-24 01:30:00,0.0,0,0.0,5.9927986088,1.9697376483000002,6.3082090619,0.0,0,0.0,5.8323216593,1.9169914257,6.1392859572
2019-12-24 02:00:00,0.0,0,0.0,5.7534737529,1.8910753721,6.0562881609,0.0,0,0.0,5.5362041564,1.8196623092,5.8275833226
2019-12-24 02:30:00,0.0,0,0.0,5.7585608207,1.8927474105000002,6.0616429692,0.0,0,0.0,5.5410904796,1.821268366,5.8327268206
2019-12-24 03:00:00,0.0,0,0.0,5.5245705081,1.8158385139000002,5.8153373769000005,0.0,0,0.0,5.3150990201,1.7469885653000001,5.5948410737
2019-12-24 03:30:00,0.0,0,0.0,5.3643163523,1.7631655201,5.6466487919,0.0,0,0.0,5.1578267456,1.6952956685,5.4292913111
2019-12-24 04:00:00,0.0,0,0.0,4.9446260136,1.6252199767,5.204869488,0.0,0,0.0,4.7574674623,1.5637039358,5.0078604866
2019-12-24 04:30:00,0.0,0,0.0,4.9621757066,1.6309882819000001,5.2233428491,0.0,0,0.0,4.7743379143,1.5692489852,5.0256188571
2019-12-24 05:00:00,0.0,0,0.0,4.7637928945,1.5657830048,5.0145188363,0.0,0,0.0,4.5858379935,1.5072920574,4.8271978879
2019-12-24 05:30:00,0.0,0,0.0,4.768004913,1.5671674282999999,5.01895254,0.0,0,0.0,4.5693818654000005,1.5018831896,4.8098756478
2019-12-24 06:00:00,0.0,0,0.0,4.974150621,1.6349242459000002,5.2359480221,0.0,0,0.0,4.7907292117,1.5746365441,5.0428728544
2019-12-24 06:30:00,0.0,0,0.0,5.5501792776,1.8242557095,5.8422939765,0.0,0,0.0,5.3450530894,1.7568339918,5.6263716730999995
2019-12-24 07:00:00,0.0,0,0.0,6.137134369,2.0171785184,6.4601414411,0.0,0,0.0,5.9086813189,1.9420896321,6.2196645462
2019-12-24 07:30:00,0.0,0,0.0,6.3706076818,2.0939174853,6.705902823,0.0,0,0.0,6.1284496931,2.0143240035,6.4509996769
2019-12-24 08:00:00,0.0,0,0.0,7.1439979855,2.3481185853,7.5199978794,0.0,0,0.0,6.6301712224,2.1792318954,6.9791276025
2019-12-24 08:30:00,0.018000000000000002,0,0.018000000000000002,7.5782192778,2.4908402222,7.977072924,0.018000000000000002,0,0.018000000000000002,7.0311478779,2.3110265486,7.4012082925
2019-12-24 09:00:00,0.14100000000000001,0,0.14100000000000001,7.6333348838,2.5089558458,8.0350893514,0.14100000000000001,0,0.14100000000000001,7.2928945992,2.3970585355000003,7.676731157
2019-12-24 09:30:00,0.333,0,0.333,7.604726133,2.4995526042,8.0049748768,0.333,0,0.333,7.3155988234,2.4045210531,7.7006303405
2019-12-24 10:00:00,0.545,0,0.545,7.604726133,2.4995526042,8.0049748768,0.545,0,0.545,7.3155988234,2.4045210531,7.7006303405
2019-12-24 10:30:00,0.596,0,0.596,7.5828278493,2.4923549864,7.9819240519,0.596,0,0.596,7.2952449575,2.3978310609,7.6792052184
2019-12-24 11:00:00,0.516,0,0.516,7.5101944719,2.4684815497,7.9054678651,0.516,0,0.516,7.2264059838,2.3752047844,7.6067431408
2019-12-24 11:30:00,0.389,0,0.389,7.7720827017000005,2.5545600482,8.181139686,0.389,0,0.389,7.4717130314,2.4558333119,7.8649610857
2019-12-24 12:00:00,0.6910000000000001,0,0.6910000000000001,7.5076542288,2.4676466122000003,7.9027939251,0.6910000000000001,0,0.6910000000000001,7.2218977846,2.373723011,7.601997668
2019-12-24 12:30:00,0.629,0,0.629,7.5649730901000005,2.4864864108,7.9631295686,0.629,0,0.629,7.2774537126,2.3919833615,7.6604775922
2019-12-24 13:00:00,0.12,0,0.12,7.9401961766,2.6098162753,8.3581012386,0.12,0,0.12,7.6304803602,2.5080176093,8.0320845897
2019-12-24 13:30:00,0.202,0,0.202,7.9085140575,2.5994028663,8.3247516395,0.202,0,0.202,7.598111431,2.4973784567,7.9980120326
2019-12-24 14:00:00,0.30000000000000004,0,0.30000000000000004,7.7223723932,2.5382210599,8.1288130455,0.30000000000000004,0,0.30000000000000004,7.4195368541,2.4386838317,7.8100387938
2019-12-24 14:30:00,0.279,0,0.279,7.6380329677,2.5105000313,8.0400347029,0.279,0,0.279,7.340278902,2.4126330027,7.7266093705
2019-12-24 15:00:00,0.28300000000000003,0,0.28300000000000003,7.4214357014,2.4393079527,7.8120375805,0.28300000000000003,0,0.28300000000000003,7.1313596264,2.3439645575,7.5066943435999995
2019-12-24 15:30:00,0.12,0,0.12,7.5226340608,2.4725702449,7.9185621692,0.12,0,0.12,7.2331839143,2.3774325825,7.6138778045
2019-12-24 16:00:00,0.028,0,0.028,7.6633050786,2.5188065725,8.0666369248,0.028,0,0.028,7.3666324015,2.4212949791,7.7543498963
2019-12-24 16:30:00,0.0,0,0.0,8.1817479823,2.6892105143,8.6123662971,0.0,0,0.0,7.8717975249,2.5873347256,8.2861026578
2019-12-24 17:00:00,0.0,0,0.0,8.6622425707,2.8471414482,9.1181500745,0.0,0,0.0,8.3578668921,2.7470980006,8.7977546233
2019-12-24 17:30:00,0.0,0,0.0,8.9851624514,2.9532800802,9.4580657383,0.0,0,0.0,8.6351479614,2.8382358808,9.089629433
2019-12-24 18:00:00,0.0,0,0.0,8.9851624514,2.9532800802,9.4580657383,0.0,0,0.0,8.6351479614,2.8382358808,9.089629433
2019-12-24 18:30:00,0.0,0,0.0,8.7435030334,2.8738504707,9.2036874036,0.0,0,0.0,8.4020603417,2.7616236851,8.8442740438
2019-12-24 19:00:00,0.0,0,0.0,8.409825212,2.7641758745000002,8.8524475916,0.0,0,0.0,8.0851108055,2.6574474104,8.5106429532
2019-12-24 19:30:00,0.0,0,0.0,8.1169768858,2.6679212845,8.5441861955,0.0,0,0.0,7.8009188535,2.5640380329,8.21149353
2019-12-24 20:00:00,0.0,0,0.0,7.7324682056,2.541539393,8.1394402164,0.0,0,0.0,7.4298462457,2.4420723649,7.820890785
2019-12-24 20:30:00,0.0,0,0.0,7.510863182,2.4687013441,7.9061717706,0.0,0,0.0,7.189450532,2.3630581149,7.5678426653
2019-12-24 21:00:00,0.0,0,0.0,7.2214321227,2.3735699554,7.6015074976,0.0,0,0.0,6.951575316,2.2848723123,7.3174477011
2019-12-24 21:30:00,0.0,0,0.0,7.0419722948,2.3145843623999998,7.4126024155,0.0,0,0.0,6.7684112549,2.2246691968,7.1246434262
2019-12-24 22:00:00,0.0,0,0.0,6.7385667724000005,2.2148597898,7.0932281815,0.0,0,0.0,6.4783917833,2.1293444063,6.8193597719
2019-12-24 22:30:00,0.0,0,0.0,6.3669666339,2.0927207308,6.7020701409,0.0,0,0.0,6.0758526101,1.9970361784000001,6.3956343264
2019-12-24 23:00:00,0.0,0,0.0,5.9840589749,1.9668650695,6.2990094473,0.0,0,0.0,5.7575679573,1.892421072,6.0605978497
2019-12-24 23:30:00,0.0,0,0.0,5.7166259135,1.8789640730000001,6.0175009616,0.0,0,0.0,5.5033926016,1.8088776727,5.7930448438
2019-12-25 00:00:00,0.0,0,0.0,5.4141665239,1.7795504792,5.6991226567,0.0,0,0.0,5.2059271475,1.7111055061,5.4799233132000005
2019-12-25 00:30:00,0.0,0,0.0,6.3404337806,2.0839998036,6.6741408217,0.0,0,0.0,6.0960725366,2.0036821468,6.4169184596
2019-12-25 01:00:00,0.0,0,0.0,6.2589659914,2.0572226362,6.5883852541,0.0,0,0.0,6.0226842275,1.9795605761,6.3396676079
2019-12-25 01:30:00,0.0,0,0.0,5.8344159859,1.9176797976,6.1414905114,0.0,0,0.0,5.6125476906,1.8447552155,5.9079449375
2019-12-25 02:00:00,0.0,0,0.0,5.6317069611,1.8510525631,5.9281125907,0.0,0,0.0,5.4174630149,1.7806339834,5.7025926473
2019-12-25 02:30:00,0.0,0,0.0,5.5696452597,1.8306538684,5.8627844839000005,0.0,0,0.0,5.3580666107,1.7611113294,5.6400701165000005
2019-12-25 03:00:00,0.0,0,0.0,5.5549754303,1.8258321286,5.8473425582,0.0,0,0.0,5.3486664938,1.7580216604,5.6301752566
2019-12-25 03:30:00,0.0,0,0.0,5.2186820043,1.7152978248,5.4933494782,0.0,0,0.0,5.0191470493,1.6497138567,5.2833126834
2019-12-25 04:00:00,0.0,0,0.0,4.9157674837,1.6157346367,5.1744920881,0.0,0,0.0,4.7335778571,1.5558518021999999,4.9827135337
2019-12-25 04:30:00,0.0,0,0.0,4.8238237836,1.5855142038999999,5.0777092459,0.0,0,0.0,4.6454084862,1.5268719315000001,4.8899036697
2019-12-25 05:00:00,0.0,0,0.0,4.7047769179,1.5463853912999999,4.9523967556,0.0,0,0.0,4.5325070406,1.4897630209,4.7710600427
2019-12-25 05:30:00,0.0,0,0.0,4.7047769179,1.5463853912999999,4.9523967556,0.0,0,0.0,4.5325070406,1.4897630209,4.7710600427
2019-12-25 06:00:00,0.0,0,0.0,4.8585302367,1.5969216633,5.1142423544,0.0,0,0.0,4.6741886927,1.5363315279,4.9201986239
2019-12-25 06:30:00,0.0,0,0.0,5.2396667351,1.7221951723000002,5.5154386686,0.0,0,0.0,5.0526174416,1.6607150426000001,5.3185446753
2019-12-25 07:00:00,0.0,0,0.0,5.6743421712,1.865066079,5.9729917591,0.0,0,0.0,5.5554795956,1.8259978397,5.8478732585
2019-12-25 07:30:00,0.0,0,0.0,6.0416924459,1.9858082753000001,6.3596762588,0.0,0,0.0,5.888386689,1.9354191098,6.1983017779
2019-12-25 08:00:00,0.0,0,0.0,6.416969174,2.1091557709,6.7547043937,0.0,0,0.0,6.1760393478,2.0299659666,6.5010940504
2019-12-25 08:30:00,0.018000000000000002,0,0.018000000000000002,6.9390119894,2.2807429466,7.3042231468,0.018000000000000002,0,0.018000000000000002,6.6681241448,2.1917064178,7.0190780472
2019-12-25 09:00:00,0.14300000000000002,0,0.14300000000000002,7.3785589396,2.4252150426,7.7669041469,0.14300000000000002,0,0.14300000000000002,7.0890117116,2.330045471,7.4621175912
2019-12-25 09:30:00,0.441,0,0.441,7.5090127109,2.4680931237,7.9042239062,0.441,0,0.441,7.2202967634,2.3731967808,7.6003123826
2019-12-25 10:00:00,0.72,0,0.72,7.6585227477,2.5172346963,8.0616028924,0.72,0,0.72,7.3576021814,2.4183268892,7.7448444014
2019-12-25 10:30:00,0.9550000000000001,0,0.9550000000000001,7.7314365095,2.5412002909,8.1383542206,0.9550000000000001,0,0.9550000000000001,7.4353710028,2.4438882647,7.8267063188
2019-12-25 11:00:00,1.137,0,1.137,7.7521642214,2.5480131603,8.1601728646,1.137,0,1.137,7.4486366067,2.4482484579,7.8406701124
2019-12-25 11:30:00,1.254,0,1.254,7.7799324772,2.5571401446,8.1894026076,1.254,0,1.254,7.4811585627,2.4589379079,7.8749037502
2019-12-25 12:00:00,1.348,0,1.348,8.0105710118,2.632947365,8.4321800124,1.348,0,1.348,7.6978019015,2.5301451298,8.10294937
2019-12-25 12:30:00,1.3719999999999999,0,1.3719999999999999,8.4677581546,2.7832175119,8.9134296364,1.3719999999999999,0,1.3719999999999999,8.1345315151,2.6736912121,8.5626647528
2019-12-25 13:00:00,1.323,0,1.323,8.5439440548,2.8082586064,8.9936253209,1.323,0,1.323,8.4681178496,2.7833357379,8.9138082627
2019-12-25 13:30:00,1.101,0,1.101,8.5307278144,2.8039146382,8.9797134888,1.101,0,1.101,8.2060795549,2.6972079155,8.637978478800001
2019-12-25 14:00:00,0.994,0,0.994,7.9335966127,2.6076471035,8.3511543292,0.994,0,0.994,7.6313152606,2.5082920278,8.0329634323
2019-12-25 14:30:00,0.847,0,0.847,7.3939580317,2.4302764794,7.7831137176,0.847,0,0.847,7.1018205391,2.334255529,7.4756005675
2019-12-25 15:00:00,0.391,0,0.391,7.2563692676,2.3850532396,7.6382834396,0.391,0,0.391,6.9632790605,2.2887191471,7.3297674321
2019-12-25 15:30:00,0.151,0,0.151,7.3081340828,2.4020675115,7.6927727188,0.151,0,0.151,6.8507251336,2.2517244603,7.2112896143
2019-12-25 16:00:00,0.033,0,0.033,7.3509068524,2.416126241,7.7377966867,0.033,0,0.033,6.8898900932,2.2645973601,7.2525158875999995
2019-12-25 16:30:00,0.0,0,0.0,7.496925577,2.4641202749,7.8915006074,0.0,0,0.0,6.9964763083,2.2996305548000002,7.3647119035
2019-12-25 17:00:00,0.0,0,0.0,7.7251058119,2.5391194912,8.1316903283,0.0,0,0.0,7.1986847877,2.3660932679,7.5775629344
2019-12-25 17:30:00,0.0,0,0.0,7.5828278493,2.4923549864,7.9819240519,0.0,0,0.0,7.092650785,2.3312415766,7.4659481948
2019-12-25 18:00:00,0.0,0,0.0,7.4337074546,2.4433414829,7.8249552154,0.0,0,0.0,6.9864180122,2.2963245527,7.3541242233
2019-12-25 18:30:00,0.0,0,0.0,7.3999257435,2.4322379714,7.7893955195,0.0,0,0.0,6.9497110231,2.2842595489,7.3154852875
2019-12-25 19:00:00,0.0,0,0.0,7.1607249544,2.3536164741,7.5376052151,0.0,0,0.0,6.750568343,2.2188045153,7.1058614137
2019-12-25 19:30:00,0.0,0,0.0,6.7903055895,2.2318655166,7.1476900943,0.0,0,0.0,6.5267133335,2.1452269318,6.8702245615
2019-12-25 20:00:00,0.0,0,0.0,6.686290881,2.1976775352,7.0382009273,0.0,0,0.0,6.4269372996000005,2.1124321354,6.7651971575
2019-12-25 20:30:00,0.0,0,0.0,6.5845784836,2.1642462869,6.9311352459,0.0,0,0.0,6.3292216961,2.0803145697,6.6623386275000005
2019-12-25 21:00:00,0.0,0,0.0,6.4618622682,2.1239114174,6.8019602823,0.0,0,0.0,6.2139695631,2.0424330255,6.5410205928
2019-12-25 21:30:00,0.0,0,0.0,6.2796841597,2.0640323688,6.6101938523,0.0,0,0.0,6.0351909507,1.9836713372,6.3528325797
2019-12-25 22:00:00,0.0,0,0.0,6.1396834975,2.0180163764,6.4628247342,0.0,0,0.0,5.9011912383,1.9396277617000002,6.2117802509
2019-12-25 22:30:00,0.0,0,0.0,5.9034023917,1.9403545326,6.2141077808,0.0,0,0.0,5.6788467503,1.8665466626,5.9777334214
2019-12-25 23:00:00,0.0,0,0.0,5.5903351262,1.8374542986,5.8845632908,0.0,0,0.0,5.3733100434,1.7661216035,5.6561158352
2019-12-25 23:30:00,0.0,0,0.0,5.4030821262,1.7759072138,5.6874548697,0.0,0,0.0,5.1920474623,1.7065434742,5.4653131182
2019-12-26 00:00:00,0.0,0,0.0,5.1868824002,1.7048458004,5.4598762107,0.0,0,0.0,4.9862084659,1.6388874678,5.2486404904
2019-12-27 00:30:00,0.0,0,0.0,6.2106997283,2.0413582827,6.5375786613999995,0.0,0,0.0,5.8874665543999996,1.9351166762,6.1973332151000005
2019-12-27 01:00:00,0.0,0,0.0,5.9929559137,1.9697893519,6.308374646,0.0,0,0.0,5.7627639538,1.8941289135,6.0660673198
2019-12-27 01:30:00,0.0,0,0.0,5.8024166243,1.907162116,6.107806973,0.0,0,0.0,5.5505123164,1.824365174,5.8426445436000005
2019-12-27 02:00:00,0.0,0,0.0,5.5559047794000005,1.8261375909000002,5.8483208205,0.0,0,0.0,5.2986932427,1.7415962471,5.5775718344000005
2019-12-27 02:30:00,0.0,0,0.0,5.602998167,1.8416164388,5.8978928074,0.0,0,0.0,5.5009520727,1.8080755097,5.7904758660999995
2019-12-27 03:00:00,0.0,0,0.0,5.4839631485,1.8024915203,5.7725927879,0.0,0,0.0,5.3648965373,1.7633562177000002,5.647259513
2019-12-27 03:30:00,0.0,0,0.0,5.3104078470000005,1.7454466513,5.5899029969,0.0,0,0.0,5.1906672603,1.7060898237000002,5.463860274
2019-12-27 04:00:00,0.0,0,0.0,4.9999683624,1.6434101271000001,5.2631245921,0.0,0,0.0,4.8771929109,1.6030557877,5.1338872746
2019-12-27 04:30:00,0.0,0,0.0,4.8538653908,1.5953884026,5.1093319903,0.0,0,0.0,4.7147967105,1.5496787378999999,4.9629439057999996
2019-12-27 05:00:00,0.0,0,0.0,4.633111064,1.5228299643,4.8769590148,0.0,0,0.0,4.4573919981,1.4650739003,4.691991577
2019-12-27 05:30:00,0.0,0,0.0,4.758721952,1.5641162666000001,5.0091810021,0.0,0,0.0,4.5819119539,1.5060016306000001,4.8230652147
2019-12-27 06:00:00,0.0,0,0.0,4.854640397,1.5956431348,5.1101477863,0.0,0,0.0,4.6716553606,1.5354988619,4.9175319585
2019-12-27 06:30:00,0.0,0,0.0,5.0549467381,1.6614806453000002,5.3209965665,0.0,0,0.0,4.8604435639,1.5975505436000002,5.1162563831
2019-12-27 07:00:00,0.0,0,0.0,5.390799513,1.7718701141,5.6745258032,0.0,0,0.0,5.1813928557,1.7030414743,5.4540977428
2019-12-27 07:30:00,0.0,0,0.0,5.6415016565,1.8542719238,5.9384227963,0.0,0,0.0,5.4275170329,1.7839385793,5.7131758241
2019-12-27 08:00:00,0.0,0,0.0,6.0042417142,1.9734988151000001,6.320254436,0.0,0,0.0,5.7759953324,1.8984778573,6.0799950867
2019-12-27 08:30:00,0.0,0,0.0,6.2711939757,2.0612417803,6.6012568165,0.0,0,0.0,6.0828108817,1.9993232516,6.4029588229
2019-12-27 09:00:00,0.027,0,0.027,6.7315012175,2.2125374542,7.0857907553,0.027,0,0.027,6.7374794602,2.2145024075,7.0920836423
2019-12-27 09:30:00,0.08700000000000001,0,0.08700000000000001,6.9818920422,2.2948369383,7.3493600444,0.08700000000000001,0,0.08700000000000001,6.7983972459,2.2345251154,7.1562076273
2019-12-27 10:00:00,0.14400000000000002,0,0.14400000000000002,6.9818920422,2.2948369383,7.3493600444,0.14400000000000002,0,0.14400000000000002,6.7189576363,2.2084145784,7.0725869856
2019-12-27 10:30:00,0.23500000000000001,0,0.23500000000000001,7.0515646,2.3177372007,7.4226995789,0.23500000000000001,0,0.23500000000000001,6.7780446963,2.2278355559,7.1347838909
2019-12-27 11:00:00,0.292,0,0.292,7.0735352834,2.3249586151,7.4458266141,0.292,0,0.292,6.8046094713,2.2365669752,7.1627468119
2019-12-27 11:30:00,0.364,0,0.364,6.9410947978,2.2814275326,7.3064155767,0.364,0,0.364,6.6699575033,2.1923090135,7.0210078982
2019-12-27 12:00:00,0.44,0,0.44,6.9169873353,2.2735037928,7.2810393003,0.44,0,0.44,6.6476847155000005,2.1849883022,6.9975628585
2019-12-27 12:30:00,0.483,0,0.483,7.0164579739,2.3061982107,7.3857452357,0.483,0,0.483,6.7437844889,2.2165747702,7.0987205146
2019-12-27 13:00:00,0.641,0,0.641,6.8517117443,2.2520487436,7.2123281519,0.641,0,0.641,6.592273587,2.166775545,6.9392353547
2019-12-27 13:30:00,0.384,0,0.384,6.9251754149,2.2761950845,7.2896583315,0.384,0,0.384,6.6613307471,2.1894735359,7.0119271022
2019-12-27 14:00:00,0.268,0,0.268,6.931309317,2.2782112006,7.2961150705,0.268,0,0.268,6.673120713,2.1933487103,7.0243375927
2019-12-27 14:30:00,0.248,0,0.248,6.8429941594,2.249183412,7.2031517468,0.248,0,0.248,6.5787167387,2.1623196245,6.9249649881
2019-12-27 15:00:00,0.138,0,0.138,6.9661168005,2.2896518672,7.3327545269,0.138,0,0.138,6.6953599336,2.2006583886,7.0477472986
2019-12-27 15:30:00,0.078,0,0.078,6.9722651825,2.2916727426,7.3392265079,0.078,0,0.078,6.7012641311,2.2025990045,7.0539622433
2019-12-27 16:00:00,0.022,0,0.022,7.092650785,2.3312415766,7.4659481948,0.022,0,0.022,6.8187797427,2.2412245181,7.1776628871
2019-12-27 16:30:00,0.0,0,0.0,7.5444145304,2.479729139,7.9414889794,0.0,0,0.0,7.2523543738,2.3837336078,7.6340572356
2019-12-27 17:00:00,0.0,0,0.0,8.329334161,2.7377197454,8.7677201694,0.0,0,0.0,8.0382490971,2.6420447117,8.461314839
2019-12-27 17:30:00,0.0,0,0.0,8.7361735486,2.8714413855,9.1959721565,0.0,0,0.0,8.3972121929,2.7600301756,8.8391707293
2019-12-27 18:00:00,0.0,0,0.0,8.8500922104,2.9088846389,9.3158865372,0.0,0,0.0,8.5143654768,2.7985365979,8.9624899756
2019-12-27 18:30:00,0.0,0,0.0,8.6402600401,2.8399161398,9.0950105685,0.0,0,0.0,8.3117634062,2.7319445176,8.7492246381
2019-12-27 19:00:00,0.0,0,0.0,8.3379576262,2.7405541414,8.7767975013,0.0,0,0.0,8.0228437522,2.6369812197,8.4450986865
2019-12-27 19:30:00,0.0,0,0.0,8.0293663091,2.6391250805,8.4519645359,0.0,0,0.0,7.7260904481,2.5394431255,8.1327267875
2019-12-27 20:00:00,0.0,0,0.0,7.6311744103,2.5082457325,8.0328151687,0.0,0,0.0,7.2957958536,2.3980121317,7.679785109
2019-12-27 20:30:00,0.0,0,0.0,7.2428262411,2.380601862,7.6240276222,0.0,0,0.0,6.9597377267,2.287555167,7.3260397123
2019-12-27 21:00:00,0.0,0,0.0,7.0480222789,2.316572896,7.4189708199,0.0,0,0.0,6.7811898061,2.2288693035,7.1380945328
2019-12-27 21:30:00,0.0,0,0.0,6.780356222,2.2285953176,7.1372170758,0.0,0,0.0,6.5241612432,2.1443881003,6.8675381507
2019-12-27 22:00:00,0.0,0,0.0,6.2822030119,2.0648602755,6.6128452756,0.0,0,0.0,6.0457853339,1.9871535426,6.363984562
2019-12-27 22:30:00,0.0,0,0.0,6.0393111532,1.9850255823,6.3571696349,0.0,0,0.0,5.7818149538,1.9003906744,6.086121004
2019-12-27 23:00:00,0.0,0,0.0,5.5548470853000005,1.8257899436,5.8472074582,0.0,0,0.0,5.3468923715,1.7574385345999999,5.6283077594
2019-12-27 23:30:00,0.0,0,0.0,5.2811514478,1.7358305379,5.5591067871,0.0,0,0.0,5.0813022121,1.6701432707000001,5.3487391707
2019-12-28 00:00:00,0.0,0,0.0,5.1253969348,1.6846365052,5.3951546682,0.0,0,0.0,4.9349932304,1.622053834,5.1947297162
2019-12-28 00:30:00,0.0,0,0.0,6.2615440798,2.0580700129,6.5910990313,0.0,0,0.0,5.9033579646,1.9403399302,6.2140610154
2019-12-28 01:00:00,0.0,0,0.0,6.2135746555,2.0423032256,6.5406049006,0.0,0,0.0,5.8323690482,1.9170070017,6.1393358402
2019-12-28 01:30:00,0.0,0,0.0,5.8221007928,1.9136319894,6.1285271504,0.0,0,0.0,5.4708601148,1.7981847614,5.7588001209
2019-12-28 02:00:00,0.0,0,0.0,5.4094322401,1.7779943954,5.6941392001,0.0,0,0.0,5.1765687304,1.7014558611,5.4490197163000005
2019-12-28 02:30:00,0.0,0,0.0,5.4311074011,1.7851186762,5.716955159,0.0,0,0.0,5.2207658,1.7159827353,5.4955429474
2019-12-28 03:00:00,0.0,0,0.0,5.1368726201,1.6884083805999999,5.4072343369,0.0,0,0.0,4.9406315234000004,1.6239070513,5.2006647615
2019-12-28 03:30:00,0.0,0,0.0,4.92961426,1.6202858519,5.1890676421,0.0,0,0.0,4.7425932681,1.5588150245999999,4.9922034401
2019-12-28 04:00:00,0.0,0,0.0,4.5348014537,1.490517158,4.7734752144,0.0,0,0.0,4.3669196579000005,1.4353370801,4.5967575346
2019-12-28 04:30:00,0.0,0,0.0,4.5472423589,1.4946062858,4.7865709041,0.0,0,0.0,4.3854171291,1.4414169049,4.616228557
2019-12-28 05:00:00,0.0,0,0.0,4.373354677,1.4374521686000001,4.6035312389000005,0.0,0,0.0,4.2095832109,1.3836230909,4.431140222
2019-12-28 05:30:00,0.0,0,0.0,4.471615582,1.4697489663,4.7069637706,0.0,0,0.0,4.29750017,1.4125199979,4.5236843895
2019-12-28 06:00:00,0.0,0,0.0,4.5574230765,1.4979525258000002,4.7972874489,0.0,0,0.0,4.3879136032,1.4422374563,4.6188564244
2019-12-28 06:30:00,0.0,0,0.0,4.7957221599,1.5762776468,5.0481285894,0.0,0,0.0,4.6167776863,1.5174614426000002,4.8597659856
2019-12-28 07:00:00,0.0,0,0.0,5.0309659751,1.6535985496999999,5.295753658,0.0,0,0.0,4.8424120836,1.5916238826,5.0972758775
2019-12-28 07:30:00,0.0,0,0.0,5.1530319093,1.6937196821,5.4242441151000005,0.0,0,0.0,4.9606191126,1.6304766542,5.221704329
2019-12-28 08:00:00,0.0,0,0.0,5.5835917502,1.8352378581000002,5.8774650002,0.0,0,0.0,5.3690154234,1.7647100301,5.6515951826
2019-12-28 08:30:00,0.001,0,0.001,5.9168687403,1.9447807074,6.2282828846000005,0.001,0,0.001,5.69037147,1.8703346548000002,5.9898647053000005
2019-12-28 09:00:00,0.054,0,0.054,6.4027274902,2.1044747558,6.7397131476,0.054,0,0.054,6.1021432534,2.0056774949,6.4233086878
2019-12-28 09:30:00,0.129,0,0.129,7.0024561964,2.301596049,7.3710065226,0.129,0,0.129,6.563528593,2.1573275224,6.9089774663
2019-12-28 10:00:00,0.17300000000000001,0,0.17300000000000001,7.1895071355,2.3630767195,7.5679022479,0.17300000000000001,0,0.17300000000000001,6.7211605625,2.2091386452,7.0749058552
2019-12-28 10:30:00,0.182,0,0.182,7.1030723962,2.3346669946,7.4769183118,0.182,0,0.182,6.8146819183,2.2398776284,7.1733493877
2019-12-28 11:00:00,0.221,0,0.221,7.1414166062,2.3472701269,7.5172806381,0.221,0,0.221,6.8637475402,2.2560047184,7.2249974108
2019-12-28 11:30:00,0.226,0,0.226,7.2477718004,2.3822273888,7.6292334741,0.226,0,0.226,6.9657304493000005,2.2895248796,7.3323478414
2019-12-28 12:00:00,0.188,0,0.188,7.4642009019,2.4533641943,7.857053581,0.188,0,0.188,7.1763958746,2.3587672564,7.5541009206
2019-12-28 12:30:00,0.234,0,0.234,7.4575954144,2.4511930756,7.8501004362,0.234,0,0.234,7.1763958746,2.3587672564,7.5541009206
2019-12-28 13:00:00,0.305,0,0.305,7.164100756,2.3547260464,7.5411586906,0.305,0,0.305,6.8901737685,2.2646905996,7.2528144931
2019-12-28 13:30:00,0.306,0,0.306,7.1168730999,2.3392030665,7.4914453683,0.306,0,0.306,6.8511898081,2.2518771915,7.2117787454
2019-12-28 14:00:00,0.293,0,0.293,6.869546429,2.257910721,7.2311015042,0.293,0,0.293,6.6072876442,2.171710427,6.9550396254999995
2019-12-28 14:30:00,0.17,0,0.17,6.8080626091,2.2377019667,7.1663816937,0.17,0,0.17,6.5473752274,2.1520181679,6.8919739235
2019-12-28 15:00:00,0.14200000000000002,0,0.14200000000000002,6.7916551862,2.2323091076,7.1491107223,0.14200000000000002,0,0.14200000000000002,6.5383328309,2.1490460759,6.8824556115
2019-12-28 15:30:00,0.08,0,0.08,6.9063248305,2.269999197,7.2698156111,0.08,0,0.08,6.6436145347,2.1836504985,6.9932784576
2019-12-28 16:00:00,0.031,0,0.031,7.1641132614,2.3547301567,7.5411718542,0.031,0,0.031,6.8903054043,2.2647338662,7.2529530572
2019-12-28 16:30:00,0.0,0,0.0,7.8259652089,2.5722703718,8.2378581146,0.0,0,0.0,7.5551991274,2.4832738646,7.9528411868
2019-12-28 17:00:00,0.0,0,0.0,8.4841665647,2.7886106955,8.9307016471,0.0,0,0.0,8.2098028752,2.6984317117,8.6418977634
2019-12-28 17:30:00,0.0,0,0.0,8.9100734069,2.9285995048,9.3790246389,0.0,0,0.0,8.5599921118,2.8135333476,9.0105180124
2019-12-28 18:00:00,0.0,0,0.0,8.9724266818,2.9490940352,9.444659665,0.0,0,0.0,8.6372419589,2.8389241445,9.0918336409
2019-12-28 18:30:00,0.0,0,0.0,8.8990923434,2.9249902038,9.3674656246,0.0,0,0.0,8.5517872485,2.8108365395,9.0018813143
2019-12-28 19:00:00,0.0,0,0.0,8.6443542444,2.8412618397,9.0993202573,0.0,0,0.0,8.3158648505,2.7332925972,8.7535419479
2019-12-28 19:30:00,0.0,0,0.0,8.2400804397,2.7083834659,8.6737688839,0.0,0,0.0,7.931468719,2.6069476987,8.3489144411
2019-12-28 20:00:00,0.0,0,0.0,7.9399921411,2.609749212,8.3578864643,0.0,0,0.0,7.6390988891,2.5108503827,8.0411567254
2019-12-28 20:30:00,0.0,0,0.0,7.536447599,2.4771105353,7.9331027358,0.0,0,0.0,7.2432632722,2.3807455072,7.6244876549
2019-12-28 21:00:00,0.0,0,0.0,7.2268140549,2.3753389109,7.6071726894000005,0.0,0,0.0,6.9534162434999995,2.2854773959,7.3193855195
2019-12-28 21:30:00,0.0,0,0.0,6.8643593179,2.2562058,7.2256413873,0.0,0,0.0,6.5976617719,2.1685465558,6.9449071283
2019-12-28 22:00:00,0.0,0,0.0,6.6824945027,2.196429726,7.0342047397,0.0,0,0.0,6.3329107911,2.0815271166000002,6.6662218854
2019-12-28 22:30:00,0.0,0,0.0,6.1152525398,2.009986309,6.4371079366,0.0,0,0.0,5.8792603748,1.9324194354,6.1886951313
2019-12-28 23:00:00,0.0,0,0.0,5.6420314908,1.854446072,5.9389805167,0.0,0,0.0,5.426309603,1.7835417163,5.7119048453
2019-12-28 23:30:00,0.0,0,0.0,5.4127066822,1.7790706524000002,5.6975859812,0.0,0,0.0,5.2071816373,1.7115178370000002,5.4812438287
2019-12-29 00:00:00,0.0,0,0.0,5.3561907996,1.7604947801000002,5.6380955786,0.0,0,0.0,5.1551282104,1.6944087029000001,5.4264507478
2019-12-29 00:30:00,0.0,0,0.0,6.1678822026,2.0272848426,6.4925075817,0.0,0,0.0,5.9340403094,1.9504247291999999,6.2463582204
2019-12-29 01:00:00,0.0,0,0.0,6.0601668809,1.9918805285,6.3791230325,0.0,0,0.0,5.8333724426,1.9173368015,6.1403920448000004
2019-12-29 01:30:00,0.0,0,0.0,5.6970829244,1.8725406031,5.9969293941,0.0,0,0.0,5.485066257,1.8028540945,5.7737539547
2019-12-29 02:00:00,0.0,0,0.0,5.5145902062,1.8125581472999999,5.804831796,0.0,0,0.0,5.3055985309,1.7438659055999999,5.5848405588
2019-12-29 02:30:00,0.0,0,0.0,5.4940105847,1.8057939529,5.7831690365,0.0,0,0.0,5.310260744,1.7453983009,5.5897481516
2019-12-29 03:00:00,0.0,0,0.0,5.3644443681,1.7632075969,5.6467835454,0.0,0,0.0,5.1630053004,1.6969977772,5.4347424214
2019-12-29 03:30:00,0.0,0,0.0,5.1820122024,1.7032450438,5.4547496867,0.0,0,0.0,4.9915331365,1.6406376024,5.2542454068
2019-12-29 04:00:00,0.0,0,0.0,4.8792493921,1.6037317204,5.1360519917,0.0,0,0.0,4.7190942923,1.5510912847,4.9674676761
2019-12-29 04:30:00,0.0,0,0.0,4.6980733616,1.5441820389,4.9453403806,0.0,0,0.0,4.5186964642,1.4852237039,4.7565225939
2019-12-29 05:00:00,0.0,0,0.0,4.5696622498,1.5019753475000002,4.8101707892,0.0,0,0.0,4.3985043664,1.4457184718,4.6300045963
2019-12-29 05:30:00,0.0,0,0.0,4.5189768486,1.4853158618,4.7568177354,0.0,0,0.0,4.3480917806,1.4291486561,4.5769387164
2019-12-29 06:00:00,0.0,0,0.0,4.5149599803000005,1.483995581,4.7525894529,0.0,0,0.0,4.3442302426,1.42787943,4.5728739396
2019-12-29 06:30:00,0.0,0,0.0,4.5162760394,1.4844281488,4.7539747783,0.0,0,0.0,4.3454998014,1.4282967138,4.5742103173
2019-12-29 07:00:00,0.0,0,0.0,4.5162760394,1.4844281488,4.7539747783,0.0,0,0.0,4.3454998014,1.4282967138,4.5742103173
2019-12-29 07:30:00,0.0,0,0.0,4.5162760394,1.4844281488,4.7539747783,0.0,0,0.0,4.3454998014,1.4282967138,4.5742103173
2019-12-29 08:00:00,0.0,0,0.0,4.5162760394,1.4844281488,4.7539747783,0.0,0,0.0,4.3454998014,1.4282967138,4.5742103173
2019-12-29 08:30:00,0.0,0,0.0,5.7780024502,1.8991375651,6.0821078423,0.0,0,0.0,5.6533864002000005,1.8581782502,5.9509330529
2019-12-29 09:00:00,0.04,0,0.04,5.7796518113,1.8996796839,6.0838440119,0.04,0,0.04,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 09:30:00,0.151,0,0.151,5.7796518113,1.8996796839,6.0838440119,0.151,0,0.151,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 10:00:00,0.28600000000000003,0,0.28600000000000003,5.7796518113,1.8996796839,6.0838440119,0.28600000000000003,0,0.28600000000000003,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 10:30:00,0.437,0,0.437,5.7796518113,1.8996796839,6.0838440119,0.437,0,0.437,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 11:00:00,0.539,0,0.539,5.7796518113,1.8996796839,6.0838440119,0.539,0,0.539,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 11:30:00,0.642,0,0.642,5.7796518113,1.8996796839,6.0838440119,0.642,0,0.642,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 12:00:00,1.165,0,1.165,5.7796518113,1.8996796839,6.0838440119,1.165,0,1.165,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 12:30:00,1.296,0,1.296,5.7796518113,1.8996796839,6.0838440119,1.296,0,1.296,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 13:00:00,1.6059999999999999,0,1.6059999999999999,5.7796518113,1.8996796839,6.0838440119,1.6059999999999999,0,1.6059999999999999,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 13:30:00,1.2429999999999999,0,1.2429999999999999,5.7796518113,1.8996796839,6.0838440119,1.2429999999999999,0,1.2429999999999999,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 14:00:00,1.063,0,1.063,5.7796518113,1.8996796839,6.0838440119,1.063,0,1.063,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 14:30:00,0.931,0,0.931,5.7796518113,1.8996796839,6.0838440119,0.931,0,0.931,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 15:00:00,0.655,0,0.655,5.7796518113,1.8996796839,6.0838440119,0.655,0,0.655,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 15:30:00,0.377,0,0.377,5.7796518113,1.8996796839,6.0838440119,0.377,0,0.377,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 16:00:00,0.096,0,0.096,5.7796518113,1.8996796839,6.0838440119,0.096,0,0.096,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 16:30:00,0.007,0,0.007,5.7796518113,1.8996796839,6.0838440119,0.007,0,0.007,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 17:00:00,0.0,0,0.0,5.7796518113,1.8996796839,6.0838440119,0.0,0,0.0,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 17:30:00,0.0,0,0.0,5.7796518113,1.8996796839,6.0838440119,0.0,0,0.0,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 18:00:00,0.0,0,0.0,5.7796518113,1.8996796839,6.0838440119,0.0,0,0.0,5.6550001210000005,1.8587086545,5.9526317063
2019-12-29 18:30:00,0.0,0,0.0,8.8884044987,2.9214772791,9.3562152618,0.0,0,0.0,8.5407683397,2.8072147993,8.9902824628
2019-12-29 19:00:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
