Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-29 19:30:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-29 20:00:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-29 20:30:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-29 21:00:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-29 21:30:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-29 22:00:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-29 22:30:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-29 23:00:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-29 23:30:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-30 00:00:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-30 00:30:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-30 01:00:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-30 01:30:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-30 02:00:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-30 02:30:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-30 03:00:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-30 03:30:00,0.0,0,0.0,8.8908778345,2.9222902253000003,9.3588187732,0.0,0,0.0,8.5431473913,2.8079967557,8.9927867277
2019-12-30 04:00:00,0.0,0,0.0,4.8132197548,1.5820288281,5.0665471103,0.0,0,0.0,4.6262397346,1.5205714675,4.8697260364
2019-12-30 04:30:00,0.0,0,0.0,4.8132197548,1.5820288281,5.0665471103,0.0,0,0.0,4.6262397346,1.5205714675,4.8697260364
2019-12-30 05:00:00,0.0,0,0.0,4.6492963514,1.528149811,4.8939961593,0.0,0,0.0,4.4681515843,1.4686104053,4.7033174572
2019-12-30 05:30:00,0.0,0,0.0,4.6506472611,1.5285938335,4.8954181696,0.0,0,0.0,4.4694532294,1.4690382353,4.7046876099
2019-12-30 06:00:00,0.0,0,0.0,4.7972636126,1.5767842978000002,5.0497511711,0.0,0,0.0,4.6155366202,1.5170535239,4.8584596002
2019-12-30 06:30:00,0.0,0,0.0,4.7972636126,1.5767842978000002,5.0497511711,0.0,0,0.0,4.6155366202,1.5170535239,4.8584596002
2019-12-30 07:00:00,0.0,0,0.0,5.6255677936,1.8490347164,5.9216503091,0.0,0,0.0,5.4142066728,1.7795636755,5.6991649188
2019-12-30 07:30:00,0.0,0,0.0,5.627170457,1.8495614863,5.9233373231,0.0,0,0.0,5.4157509885,1.7800712674999999,5.7007905143
2019-12-30 08:00:00,0.0,0,0.0,6.3164684848,2.0761227918,6.6489141945,0.0,0,0.0,6.0760622402,1.9971050804,6.3958549897
2019-12-30 08:30:00,0.012,0,0.012,6.3182695891,2.0767147862,6.6508100938,0.012,0,0.012,6.077796309,1.9976750413,6.3976803253
2019-12-30 09:00:00,0.125,0,0.125,6.7252868827,2.2104949011,7.0792493502,0.125,0,0.125,6.4661360535,2.1253161427,6.8064590037
2019-12-30 09:30:00,0.306,0,0.306,7.2908578633,2.3963890928,7.6745872245,0.306,0,0.306,7.0126754174,2.3049549445,7.3817635973
2019-12-30 10:00:00,0.47500000000000003,0,0.47500000000000003,7.1341990119,2.3448978184,7.5096831705,0.47500000000000003,0,0.47500000000000003,6.8597132302,2.2546787048,7.2207507686
2019-12-30 10:30:00,0.683,0,0.683,7.1362141562,2.3455601643,7.511804375,0.683,0,0.683,6.8616520586,2.2553159669,7.2227916406
2019-12-30 11:00:00,0.84,0,0.84,7.0688719481,2.3234258509,7.4409178401,0.84,0,0.84,6.7944562953,2.2332297876,7.1520592582
2019-12-30 11:30:00,0.9390000000000001,0,0.9390000000000001,6.6915773771,2.1994151224,7.0437656602,0.9390000000000001,0,0.9390000000000001,6.4323060682,2.1141967643,6.7708484929
2019-12-30 12:00:00,1.056,0,1.056,6.6910626809,2.19924595,7.0432238747,1.056,0,1.056,6.4308231902,2.1137093658,6.7692875687
2019-12-30 12:30:00,1.046,0,1.046,6.5386652115,2.1491553241,6.8828054858000005,1.046,0,1.046,6.2842137496,2.0655211731,6.6149618417
2019-12-30 13:00:00,1.019,0,1.019,6.5036099234,2.1376332081,6.8459051826,1.019,0,1.019,6.2486542962,2.0538333459,6.5775308381
2019-12-30 13:30:00,1.08,0,1.08,6.2920230471,2.068087965,6.6231821549,1.08,0,1.08,6.0446680745,1.9867863172,6.3628084995
2019-12-30 14:00:00,1.058,0,1.058,6.1461757781,2.0201502859,6.4696587138,1.058,0,1.058,5.9116381894,1.9430615084,6.2227770415
2019-12-30 14:30:00,0.875,0,0.875,6.1031150552,2.0059969107,6.424331637,0.875,0,0.875,5.8711042168,1.9297386359000002,6.1801097019
2019-12-30 15:00:00,0.658,0,0.658,6.3061041352,2.0727161948,6.6380043529,0.658,0,0.658,6.0663649554,1.9939177371,6.3856473215000005
2019-12-30 15:30:00,0.393,0,0.393,6.7374794602,2.2145024075,7.0920836423,0.393,0,0.393,6.6271985555,2.1782548271,6.9759984795
2019-12-30 16:00:00,0.127,0,0.127,7.1061381954,2.335674674,7.4801454688,0.127,0,0.127,7.0596736981,2.3204025323,7.4312354717
2019-12-30 16:30:00,0.012,0,0.012,7.8193482032,2.5700954672,8.2308928455,0.012,0,0.012,7.5163234376,2.4704960433,7.911919408
2019-12-30 17:00:00,0.0,0,0.0,8.9427987403,2.9393558017,9.4134723582,0.0,0,0.0,8.676298648,2.8517614574,9.1329459453
2019-12-30 17:30:00,0.0,0,0.0,9.4718742016,3.1132544963,9.970393896400001,0.0,0,0.0,9.1027843589,2.9919405316,9.581878272600001
2019-12-30 18:00:00,0.0,0,0.0,9.6274019718,3.1643740023,10.1341073387,0.0,0,0.0,9.2517862813,3.0409150952,9.7387224014
2019-12-30 18:30:00,0.0,0,0.0,9.542101604500001,3.1363371274,10.0443174784,0.0,0,0.0,9.1698133395,3.0139718922,9.6524350942
2019-12-30 19:00:00,0.0,0,0.0,9.2680712828,3.0462677163,9.7558645082,0.0,0,0.0,8.9143436743,2.9300030738,9.3835196571
2019-12-30 19:30:00,0.0,0,0.0,8.7812650839,2.8862622564000002,9.2434369304,0.0,0,0.0,8.446938297700001,2.7763743559,8.8915139976
2019-12-30 20:00:00,0.0,0,0.0,8.3261985947,2.7366891347,8.7644195734,0.0,0,0.0,7.9646804469,2.6178638657,8.3838741546
2019-12-30 20:30:00,0.0,0,0.0,7.7759949195,2.555845932,8.18525781,0.0,0,0.0,7.4711249482,2.4556400183,7.8643420508
2019-12-30 21:00:00,0.0,0,0.0,7.5649730901000005,2.4864864108,7.9631295686,0.0,0,0.0,7.2851866613,2.3945250588,7.6686175382
2019-12-30 21:30:00,0.0,0,0.0,7.2623916083,2.3870326872,7.6446227455999995,0.0,0,0.0,6.9390001422,2.2807390526,7.304210676
2019-12-30 22:00:00,0.0,0,0.0,6.8187797427,2.2412245181,7.1776628871,0.0,0,0.0,6.5235336692,2.1441818267,6.8668775466
2019-12-30 22:30:00,0.0,0,0.0,6.3188343103,2.076900401,6.6514045371,0.0,0,0.0,6.0702705914,1.9952014574999999,6.3897585173
2019-12-30 23:00:00,0.0,0,0.0,5.9587852186,1.9585579874999999,6.2724054933,0.0,0,0.0,5.7698430013,1.8964556839000002,6.0735189488
2019-12-30 23:30:00,0.0,0,0.0,5.6606290053,1.8605587794,5.9585568477,0.0,0,0.0,5.5107141882,1.8112841619000002,5.8007517771
2019-12-31 00:00:00,0.0,0,0.0,5.4895836707,1.8043388966,5.778509127,0.0,0,0.0,5.3233019088,1.7496847245,5.6034756934
2019-12-31 00:30:00,0.0,0,0.0,6.4082394128,2.1062864372,6.7455151713,0.0,0,0.0,6.2960991516,2.0694277157,6.6274727911
2019-12-31 01:00:00,0.0,0,0.0,6.2879469427,2.0667482143,6.6188915186,0.0,0,0.0,6.1121689697,2.0089727885,6.4338620734
2019-12-31 01:30:00,0.0,0,0.0,5.8792603748,1.9324194354,6.1886951313,0.0,0,0.0,5.6570103355,1.8593693801,5.9547477216
2019-12-31 02:00:00,0.0,0,0.0,5.714025447,1.878109341,6.0147636285,0.0,0,0.0,5.4995514672,1.8076151529,5.7890015444
2019-12-31 02:30:00,0.0,0,0.0,5.6902141652000005,1.8702829512,5.9896991212,0.0,0,0.0,5.4669409862,1.7968966061,5.7546747223
2019-12-31 03:00:00,0.0,0,0.0,5.5084849349,1.8105514417,5.7984051946,0.0,0,0.0,5.2934340609,1.7398676376000002,5.5720358536
2019-12-31 03:30:00,0.0,0,0.0,5.230115237,1.7190557467,5.50538446,0.0,0,0.0,5.0283931522,1.6527529037000002,5.2930454233
2019-12-31 04:00:00,0.0,0,0.0,4.8715273034,1.6011935926,5.1279234773,0.0,0,0.0,4.6893301077,1.5413082703,4.9361369555
2019-12-31 04:30:00,0.0,0,0.0,4.8715273034,1.6011935926,5.1279234773,0.0,0,0.0,4.6851506691,1.5399345553,4.9317375464
2019-12-31 05:00:00,0.0,0,0.0,4.7618578473,1.5651469855,5.0124819446,0.0,0,0.0,4.5840345822,1.5066993048000001,4.8252995602
2019-12-31 05:30:00,0.0,0,0.0,4.7533469307,1.5623495825,5.003523085,0.0,0,0.0,4.5799416942,1.5053540375,4.820991257
2019-12-31 06:00:00,0.0,0,0.0,4.9323430714,1.6211827689,5.1919400751,0.0,0,0.0,4.7500787414,1.5612753806000002,5.0000828856
2019-12-31 06:30:00,0.0,0,0.0,5.2675735378,1.7313676947,5.5448142503,0.0,0,0.0,5.0710974711,1.6667891345,5.337997338
2019-12-31 07:00:00,0.0,0,0.0,5.545122486,1.8225936224,5.8369710379,0.0,0,0.0,5.3323630633,1.7526629819,5.6130137508
2019-12-31 07:30:00,0.0,0,0.0,5.918060374,1.9451723784000001,6.2295372358,0.0,0,0.0,5.6913534734999995,1.8706574237,5.9908983932
2019-12-31 08:00:00,0.0,0,0.0,6.2727094335,2.0617398872,6.6028520353,0.0,0,0.0,6.0298685837,1.9819219598000002,6.3472300881
2019-12-31 08:30:00,0.0,0,0.0,6.6607311458,2.1892764565,7.0112959429,0.0,0,0.0,6.4063882835,2.1056780004,6.7435666142
2019-12-31 09:00:00,0.007,0,0.007,7.0920446019,2.3310423339,7.4653101072,0.007,0,0.007,6.8230013048,2.2426120785,7.1821066366
2019-12-31 09:30:00,0.038,0,0.038,7.5081646469,2.4678143785,7.9033312072,0.038,0,0.038,7.2243393007,2.3745254986,7.604567685
2019-12-31 10:00:00,0.053,0,0.053,7.5669782334,2.4871454695,7.9652402457,0.053,0,0.053,7.2727167962,2.3904264124,7.6554913643999996
2019-12-31 10:30:00,0.135,0,0.135,7.8562743659,2.58223251,8.2697624905,0.135,0,0.135,7.5496404741,2.4814468236,7.9469899727
2019-12-31 11:00:00,0.199,0,0.199,7.5764862917,2.4902706172,7.9752487281,0.199,0,0.199,7.2903000562999996,2.3962057505,7.6740000593
2019-12-31 11:30:00,0.256,0,0.256,7.6521765829,2.5151488128,8.0549227188,0.256,0,0.256,7.3532897905,2.4169094749,7.7403050427
2019-12-31 12:00:00,0.257,0,0.257,7.5209303636,2.4720102667,7.9167688038,0.257,0,0.257,7.2282719221,2.3758180887,7.6087072864
2019-12-31 12:30:00,0.225,0,0.225,7.6999811332,2.5308614087,8.1052432981,0.225,0,0.225,7.3989934325,2.4319315356,7.7884141395
2019-12-31 13:00:00,0.232,0,0.232,7.6260899751,2.5065745594999997,8.0274631317,0.232,0,0.232,7.3333601211,2.4103589094,7.7193264433
2019-12-31 13:30:00,0.28800000000000003,0,0.28800000000000003,7.51617074,2.4704458540000003,7.9117586737,0.28800000000000003,0,0.28800000000000003,7.2249438384,2.3747242005,7.6052040405
2019-12-31 14:00:00,0.324,0,0.324,7.2683889381,2.3890039142,7.6509357243,0.324,0,0.324,6.98627058,2.2962760941,7.3539690316
2019-12-31 14:30:00,0.395,0,0.395,7.3302364021,2.4093321926,7.716038318,0.395,0,0.395,6.9923988875,2.2982903714000003,7.3604198816
2019-12-31 15:00:00,0.293,0,0.293,7.5723848473,2.4889225376,7.9709314182,0.293,0,0.293,7.0930832088,2.3313837075,7.4664033777
2019-12-31 15:30:00,0.155,0,0.155,7.7342054699,2.5421104040999998,8.1412689157,0.155,0,0.155,7.2387547439,2.3792636256,7.6197418357
2019-12-31 16:00:00,0.027,0,0.027,8.1242724743,2.6703192284,8.5518657624,0.027,0,0.027,7.5791167053,2.4911351923,7.9780175845
2019-12-31 16:30:00,0.0,0,0.0,8.4980031392,2.7931585576,8.9452664623,0.0,0,0.0,8.0905200522,2.6592253438,8.516336897
2019-12-31 17:00:00,0.0,0,0.0,9.1519661495,3.0081058045,9.6336485784,0.0,0,0.0,8.802948143,2.8933891333,9.266261203100001
2019-12-31 17:30:00,0.0,0,0.0,9.4466830468,3.1049745641,9.9438768913,0.0,0,0.0,9.0866589659,2.9866403713,9.5649041746
2019-12-31 18:00:00,0.0,0,0.0,9.4210180029,3.0965388721,9.9168610557,0.0,0,0.0,9.0537407861,2.9758206888,9.530253459
2019-12-31 18:30:00,0.0,0,0.0,9.2804447247,3.05033467,9.7688891839,0.0,0,0.0,8.9183559353,2.9313218403,9.3877430898
2019-12-31 19:00:00,0.0,0,0.0,8.8095746922,2.8955671747,9.2732365181,0.0,0,0.0,8.4675360191,2.7831444995,8.9131958096
2019-12-31 19:30:00,0.0,0,0.0,8.4551773863,2.7790824133000003,8.9001867224,0.0,0,0.0,8.1290057708,2.6718749878,8.5568481798
2019-12-31 20:00:00,0.0,0,0.0,7.8997546782,2.5965237975,8.3155312402,0.0,0,0.0,7.536447599,2.4771105353,7.9331027358
2019-12-31 20:30:00,0.0,0,0.0,7.485322205,2.4603064309000002,7.8792865315,0.0,0,0.0,7.1972891185,2.3656345336,7.5760938089
2019-12-31 21:00:00,0.0,0,0.0,7.127606688,2.3427310263,7.5027438821,0.0,0,0.0,6.8550842551,2.2531572343,7.2158781633
2019-12-31 21:30:00,0.0,0,0.0,6.6703596508,2.1924411931,7.0214312114,0.0,0,0.0,6.4136976938,2.1080804874,6.7512607303
2019-12-31 22:00:00,0.0,0,0.0,6.2928049641,2.0683449687,6.6240052254,0.0,0,0.0,6.0513081165,1.9889687934,6.3697980173
2019-12-31 22:30:00,0.0,0,0.0,5.9560429145,1.9576566358,6.2695188574,0.0,0,0.0,5.7299234391,1.8833347583000002,6.0314983569
2019-12-31 23:00:00,0.0,0,0.0,5.7361149317999995,1.8853698036000002,6.0380157177,0.0,0,0.0,5.5163820993,1.8131471141,5.8067179993
2019-12-31 23:30:00,0.0,0,0.0,5.6583938284,1.8598241122,5.9562040299,0.0,0,0.0,5.4426864205,1.7889245159,5.7291436005000005
2020-01-01 00:00:00,0.0,0,0.0,5.5876606146,1.8365752292000002,5.8817480154,0.0,0,0.0,5.377863986,1.767618412,5.660909459
2020-01-01 00:30:00,0.0,0,0.0,6.6524433519,2.1865523904,7.0025719494,0.0,0,0.0,6.4032316555,2.1046404669,6.7402438479
2020-01-01 01:00:00,0.0,0,0.0,6.6148284045,2.1741889551,6.9629772679,0.0,0,0.0,6.3650704193,2.0920974752,6.7000741256000005
2020-01-01 01:30:00,0.0,0,0.0,6.2349740393,2.0493368629,6.5631305677,0.0,0,0.0,6.0003508873,1.9722199621,6.3161588287
2020-01-01 02:00:00,0.0,0,0.0,6.0187706934,1.9782742596,6.3355480983,0.0,0,0.0,5.7532786027,1.8910112294,6.0560827397
2020-01-01 02:30:00,0.0,0,0.0,5.9068203169,1.9414779503,6.2177055967,0.0,0,0.0,5.6829373347,1.8678911727,5.9820392997
2020-01-01 03:00:00,0.0,0,0.0,5.6224592128,1.8480129753,5.9183781187,0.0,0,0.0,5.4024226305,1.7756904481,5.6867606637
2020-01-01 03:30:00,0.0,0,0.0,5.340643288,1.7553845602,5.6217297769,0.0,0,0.0,5.133227294,1.6872102198,5.4033971516
2020-01-01 04:00:00,0.0,0,0.0,4.9551818933,1.6286895266,5.2159809404,0.0,0,0.0,4.7709285454,1.5681283798,5.0220300478
2020-01-01 04:30:00,0.0,0,0.0,4.8312388317,1.5879514123,5.0855145597,0.0,0,0.0,4.6490831013000005,1.528079719,4.8937716855
2020-01-01 05:00:00,0.0,0,0.0,4.7076541487,1.5473310914,4.9554254197,0.0,0,0.0,4.5312693344,1.4893562065000001,4.7697571941
2020-01-01 05:30:00,0.0,0,0.0,4.660802642,1.5319317458000001,4.9061080442,0.0,0,0.0,4.4866181212,1.4746800624,4.722755917
2020-01-01 06:00:00,0.0,0,0.0,4.6524872046,1.5291985936999999,4.8973549523,0.0,0,0.0,4.4786205844,1.4720513992,4.7143374573
2020-01-01 06:30:00,0.0,0,0.0,4.9144906159,1.6153149505000002,5.1731480167,0.0,0,0.0,4.7268562009,1.5536425007,4.9756381062
2020-01-01 07:00:00,0.0,0,0.0,5.0273282181,1.6524028768,5.2919244401,0.0,0,0.0,4.8374885733,1.590005603,5.0920932351
2020-01-01 07:30:00,0.0,0,0.0,5.0968681527,1.675259548,5.3651243713,0.0,0,0.0,4.9048568454,1.6121484832,5.1630072056
2020-01-01 08:00:00,0.0,0,0.0,5.2465368108,1.7244532569,5.5226703271,0.0,0,0.0,5.0485196172,1.6593681529,5.314231176
2020-01-01 08:30:00,0.0,0,0.0,5.3569766657,1.7607530818,5.638922806,0.0,0,0.0,5.1559956908,1.6946938299,5.427363885
2020-01-01 09:00:00,0.015,0,0.015,5.7208863081,1.8803643970000001,6.0219855875,0.015,0,0.015,5.5107141882,1.8112841619000002,5.8007517771
2020-01-01 09:30:00,0.075,0,0.075,6.1221828388,2.0122641881,6.4444029882,0.075,0,0.075,5.8870690141,1.934986011,6.1969147516
2020-01-01 10:00:00,0.077,0,0.077,6.3164796738,2.0761264695,6.6489259724,0.077,0,0.077,6.0713717254,1.9955633828,6.3909176057
2020-01-01 10:30:00,0.083,0,0.083,6.7945956023,2.2332755756,7.1522058971,0.083,0,0.083,6.5333510718,2.1474086508,6.8772116545
2020-01-01 11:00:00,0.131,0,0.131,7.0509722386,2.3175425009,7.4220760406,0.131,0,0.131,6.7766141436,2.2273653559,7.1332780459
2020-01-01 11:30:00,0.23800000000000002,0,0.23800000000000002,7.0967120804,2.3325764599,7.4702232426,0.23800000000000002,0,0.23800000000000002,6.8251759292,2.243326843,7.184395715
2020-01-01 12:00:00,0.343,0,0.343,7.2282304568,2.3758044597,7.6086636387,0.343,0,0.343,6.954978103,2.2859907543,7.3210295821999996
2020-01-01 12:30:00,0.484,0,0.484,7.2079585342,2.3691414010000003,7.5873247728,0.484,0,0.484,6.9266448002,2.2766780481,7.2912050529
2020-01-01 13:00:00,0.273,0,0.273,7.4328004835,2.4430433759,7.824000509,0.273,0,0.273,7.1414129862,2.3472689371,7.5172768276
2020-01-01 13:30:00,0.23,0,0.23,7.3237872322,2.4072124529,7.7092497181,0.23,0,0.23,7.0396897289,2.3138341193,7.4101997146
2020-01-01 14:00:00,0.153,0,0.153,7.3820252409,2.4263543607,7.7705528852,0.153,0,0.153,7.0971918931,2.3327341667,7.4707283086
2020-01-01 14:30:00,0.10200000000000001,0,0.10200000000000001,7.0767577293,2.3260177818,7.4492186624,0.10200000000000001,0,0.10200000000000001,6.8017401386,2.2356238711,7.1597264617
2020-01-01 15:00:00,0.074,0,0.074,7.0767577293,2.3260177818,7.4492186624,0.074,0,0.074,6.8017401386,2.2356238711,7.1597264617
2020-01-01 15:30:00,0.03,0,0.03,7.2155236471,2.3716279333,7.5952880496,0.03,0,0.03,6.9333052457,2.2788672306,7.2982160481000005
2020-01-01 16:00:00,0.002,0,0.002,7.5415639558,2.4787922005,7.9384883745,0.002,0,0.002,7.2477718004,2.3822273888,7.6292334741
2020-01-01 16:30:00,0.0,0,0.0,8.2238556616,2.7030506393,8.6566901701,0.0,0,0.0,7.9115620859,2.6004047048,8.3279600904
2020-01-01 17:00:00,0.0,0,0.0,8.5781667461,2.819507061,9.0296492064,0.0,0,0.0,8.2520550249,2.7123193217,8.6863737104
2020-01-01 17:30:00,0.0,0,0.0,8.7814111997,2.8863102824,9.2435907365,0.0,0,0.0,8.4462123259,2.7761357405,8.8907498168
2020-01-01 18:00:00,0.0,0,0.0,8.9218515256,2.9324707852,9.3914226586,0.0,0,0.0,8.5809626918,2.8204260439,9.0325923071
2020-01-01 18:30:00,0.0,0,0.0,8.7702813876,2.8826520901,9.2318751448,0.0,0,0.0,8.4314075697,2.7712696524,8.8751658628
2020-01-01 19:00:00,0.0,0,0.0,8.4579094886,2.7799804119,8.9030626195,0.0,0,0.0,8.1294355619,2.6720162533,8.5573005914
2020-01-01 19:30:00,0.0,0,0.0,8.082921043,2.6567276702,8.50833794,0.0,0,0.0,7.7734842946,2.5550207295,8.1826150469
2020-01-01 20:00:00,0.0,0,0.0,7.7632315064,2.551650801,8.1718226383,0.0,0,0.0,7.4404919669,2.4455714442,7.8320968073
2020-01-01 20:30:00,0.0,0,0.0,7.5940136066,2.496031567,7.9936985333,0.0,0,0.0,7.2301006733,2.3764191702,7.6106322877
2020-01-01 21:00:00,0.0,0,0.0,7.0333567276,2.3117525624,7.4035333975,0.0,0,0.0,6.7670119657,2.2242092727,7.1231704902
2020-01-01 21:30:00,0.0,0,0.0,6.7073381388,2.2045954343,7.0603559356,0.0,0,0.0,6.4528438953,2.1209472216,6.7924672582
2020-01-01 22:00:00,0.0,0,0.0,6.2393084792,2.0507615244,6.567693136,0.0,0,0.0,5.9975404616,1.9712962199000001,6.3132004859
2020-01-01 22:30:00,0.0,0,0.0,5.848067941,1.9221669782,6.1558609906,0.0,0,0.0,5.6211392342,1.8475791193000002,5.9169886675
2020-01-01 23:00:00,0.0,0,0.0,5.7288749595,1.8829901397,6.0303946942,0.0,0,0.0,5.5272848395,1.8167306716,5.8181945679
2020-01-01 23:30:00,0.0,0,0.0,5.4401053704,1.7880761657000002,5.7264267056,0.0,0,0.0,5.2325491841,1.7198557464,5.5079465096
2020-01-02 00:00:00,0.0,0,0.0,5.3349947932,1.7535279897,5.6157839929,0.0,0,0.0,5.112263954,1.6803199032,5.3813304779
2020-01-02 00:30:00,0.0,0,0.0,6.1107548715,2.0085079969,6.4323735489,0.0,0,0.0,5.8885824974,1.9354834689,6.198507892
2020-01-02 01:00:00,0.0,0,0.0,5.9763339244,1.9643259682,6.2908778151,0.0,0,0.0,5.7487717199,1.8895298886,6.0513386525
2020-01-02 01:30:00,0.0,0,0.0,5.8776662645,1.9318954767,6.1870171205,0.0,0,0.0,5.6165987842,1.8460867455,5.9122092465
2020-01-02 02:00:00,0.0,0,0.0,5.5212595371,1.8147502504,5.8118521443,0.0,0,0.0,5.3068961314,1.7442924062,5.5862064541
2020-01-02 02:30:00,0.0,0,0.0,5.6270069027,1.8495077286,5.9231651607,0.0,0,0.0,5.4114712796,1.7786645952,5.6962855574999995
2020-01-02 03:00:00,0.0,0,0.0,5.3771791505,1.7673933175,5.6601885794,0.0,0,0.0,5.1710818187,1.6996524004,5.4432440196
2020-01-02 03:30:00,0.0,0,0.0,5.2132638722,1.7135169709,5.4876461813,0.0,0,0.0,5.0154003636,1.6484823806,5.2793688038
2020-01-02 04:00:00,0.0,0,0.0,4.7923055512,1.5751546618,5.0445321591,0.0,0,0.0,4.6104463305,1.5153804266000002,4.8531014005
2020-01-02 04:30:00,0.0,0,0.0,4.7551042695,1.5629271918,5.0053729152,0.0,0,0.0,4.577771677,1.5046407874,4.8187070284
2020-01-02 05:00:00,0.0,0,0.0,4.5656358378,1.5006519299,4.8059324609,0.0,0,0.0,4.396634479,1.4451038695,4.6280362937
2020-01-02 05:30:00,0.0,0,0.0,4.7054406917,1.5466035632000001,4.9530954649000005,0.0,0,0.0,4.5312959907,1.489364968,4.7697852534
2020-01-02 06:00:00,0.0,0,0.0,4.9821396014,1.6375500968,5.2443574751,0.0,0,0.0,4.8020215941,1.5783481707,5.0547595727
2020-01-02 06:30:00,0.0,0,0.0,5.341931345,1.755807924,5.6230856263,0.0,0,0.0,5.1427695776,1.6903466167999999,5.4134416606
2020-01-02 07:00:00,0.0,0,0.0,5.8532708485,1.9238770912,6.1613377352,0.0,0,0.0,5.6302119068,1.8505611626,5.9265388493
2020-01-02 07:30:00,0.0,0,0.0,6.4039306419,2.1048702127,6.7409796231,0.0,0,0.0,6.1625091558,2.0255188075,6.486851743
2020-01-02 08:00:00,0.0,0,0.0,6.812874558,2.2392835778,7.1714469031,0.0,0,0.0,6.5473169785,2.1519990224,6.8919126089
2020-01-02 08:30:00,0.002,0,0.002,7.2150471253,2.3714713082,7.5947864477,0.002,0,0.002,6.9333490147,2.2788816168,7.2982621207000005
2020-01-02 09:00:00,0.038,0,0.038,7.4569227551,2.4509719832,7.8493923738,0.038,0,0.038,7.1749060857,2.3582775865,7.5525327218000005
2020-01-02 09:30:00,0.07,0,0.07,7.6664988937,2.5198563287,8.0699988354,0.07,0,0.07,7.3731036204,2.4234219659000003,7.7611617057
2020-01-02 10:00:00,0.146,0,0.146,7.6461453568,2.5131664447,8.0485740598,0.146,0,0.146,7.3535635931,2.4169994695,7.7405932559
2020-01-02 10:30:00,0.194,0,0.194,7.7037860678,2.5321120302,8.1092484924,0.194,0,0.194,7.4007494549,2.4325087122,7.7902625841
2020-01-02 11:00:00,0.291,0,0.291,7.7675728571,2.5530777339,8.1763924812,0.291,0,0.291,7.471406649,2.4557326088,7.8646385778
2020-01-02 11:30:00,0.246,0,0.246,7.8701593166,2.5867962726,8.284378228,0.246,0,0.246,7.5612402262,2.4852594778,7.9592002381
2020-01-02 12:00:00,0.192,0,0.192,7.9642987029,2.6177383925,8.383472318799999,0.192,0,0.192,7.6624642545,2.518530207,8.0657518469
2020-01-02 12:30:00,0.252,0,0.252,8.1064654331,2.6644663371,8.5331215086,0.252,0,0.252,7.7942528135,2.5618470115000003,8.2044766458
2020-01-02 13:00:00,0.232,0,0.232,7.9254249875,2.6049612202,8.3425526185,0.232,0,0.232,7.6238923144,2.5058522233,8.0251498046
2020-01-02 13:30:00,0.212,0,0.212,7.7295942657,2.5405947746,8.1364150165,0.212,0,0.212,7.4287171391,2.4417012455,7.8197022517
2020-01-02 14:00:00,0.136,0,0.136,7.8140363671,2.5683495512,8.225301439,0.136,0,0.136,7.5107259517,2.4686562387,7.9060273174999995
2020-01-02 14:30:00,0.089,0,0.089,7.9324533553,2.607271333,8.3499509003,0.089,0,0.089,7.6229317017,2.5055364852,8.0241386334
2020-01-02 15:00:00,0.058,0,0.058,7.898616028,2.5961495413,8.3143326611,0.058,0,0.058,7.5910090181,2.4950440065,7.9905358085
2020-01-02 15:30:00,0.061,0,0.061,8.0096656861,2.6326497988,8.431227038,0.061,0,0.061,7.7074047376,2.5333014294,8.1130576185
2020-01-02 16:00:00,0.029,0,0.029,8.1698336204,2.685294453,8.5998248636,0.029,0,0.029,7.8548698113,2.5817708552000003,8.2682840119
2020-01-02 16:30:00,0.002,0,0.002,8.7654674642,2.8810698299,9.226807857,0.002,0,0.002,8.4327904044,2.7717241682,8.8766214783
2020-01-02 17:00:00,0.0,0,0.0,9.5079003041,3.1250957036,10.0083161096,0.0,0,0.0,9.1397328998,3.0040849297,9.6207714734
2020-01-02 17:30:00,0.0,0,0.0,9.8834544548,3.2485343836,10.4036362682,0.0,0,0.0,9.6142344366,3.1600460428,10.1202467753
2020-01-02 18:00:00,0.0,0,0.0,9.962804222900001,3.2746153911,10.4871623399,0.0,0,0.0,9.9366340264,3.2660136635,10.4596147647
2020-01-02 18:30:00,0.0,0,0.0,9.9716208638,3.2775132808,10.4964430146,0.0,0,0.0,9.9295967733,3.2637006302,10.4522071298
2020-01-02 19:00:00,0.0,0,0.0,9.5216305826,3.1296086279,10.0227690343,0.0,0,0.0,9.4071146232,3.0919690522,9.9022259192
2020-01-02 19:30:00,0.0,0,0.0,9.0741756081,2.98253729,9.551763798,0.0,0,0.0,8.7284715344,2.8689098559,9.1878647731
2020-01-02 20:00:00,0.0,0,0.0,8.5312977976,2.8041019825999998,8.9803134712,0.0,0,0.0,8.2010244087,2.6955463693,8.6326572723
2020-01-02 20:30:00,0.0,0,0.0,8.2274973677,2.7042476102,8.660523545,0.0,0,0.0,7.9089662267000005,2.5995514871000003,8.3252276071
2020-01-02 21:00:00,0.0,0,0.0,7.7223723932,2.5382210599,8.1288130455,0.0,0,0.0,7.4236455385,2.440034291,7.8143637247
2020-01-02 21:30:00,0.0,0,0.0,7.427461333,2.441288482,7.8183803505,0.0,0,0.0,7.0997893978,2.3335879252,7.473462524
2020-01-02 22:00:00,0.0,0,0.0,6.939304221,2.2808389985,7.304530759,0.0,0,0.0,6.652542737,2.1865850567,7.0026765653
2020-01-02 22:30:00,0.0,0,0.0,6.4177359529,2.109407799,6.7555115294,0.0,0,0.0,6.1714107019,2.0284446042,6.4962217914
2020-01-02 23:00:00,0.0,0,0.0,5.9296203062,1.9489719444,6.2417055855,0.0,0,0.0,5.700487686,1.8736596941,6.0005133536
2020-01-02 23:30:00,0.0,0,0.0,5.6043428273,1.8420584073000001,5.8993082393,0.0,0,0.0,5.3957891704,1.7735101352,5.6797780741
2020-01-03 00:00:00,0.0,0,0.0,5.4571232545,1.7936696738,5.7443402679,0.0,0,0.0,5.2486574645,1.7251502821,5.5249025942
2020-01-03 00:30:00,0.0,0,0.0,6.3615458691,2.0909390115,6.6963640728,0.0,0,0.0,6.116167409,2.010287012,6.4380709569
2020-01-03 01:00:00,0.0,0,0.0,6.1971543982,2.036906148,6.5233204191,0.0,0,0.0,5.9605804027,1.9591480360000002,6.2742951607
2020-01-03 01:30:00,0.0,0,0.0,5.9744581133,1.9637094189000002,6.2889032772,0.0,0,0.0,5.7446413157,1.8881722904,6.0469908586
2020-01-03 02:00:00,0.0,0,0.0,5.8570428741,1.9251168961,6.1653082885,0.0,0,0.0,5.5845609192,1.8355564085,5.8784851781
2020-01-03 02:30:00,0.0,0,0.0,5.666108348,1.8623597522000002,5.9643245769,0.0,0,0.0,5.4477418958,1.7905861703000001,5.7344651534
2020-01-03 03:00:00,0.0,0,0.0,5.5213506949,1.8147802125,5.8119480999,0.0,0,0.0,5.3120598771,1.7459896474,5.5916419759
2020-01-03 03:30:00,0.0,0,0.0,5.2618802868,1.7294964136000002,5.5388213545,0.0,0,0.0,5.0629380222,1.6641072534,5.3294084444
2020-01-03 04:00:00,0.0,0,0.0,4.920147667,1.6171743333,5.1791028074,0.0,0,0.0,4.7371632888,1.5570302767,4.9864876725
2020-01-03 04:30:00,0.0,0,0.0,4.9288790737,1.6200442079,5.1882937618,0.0,0,0.0,4.7760755076,1.5698201045,5.0274479028
2020-01-03 05:00:00,0.0,0,0.0,4.7804198201,1.571248011,5.0320208633,0.0,0,0.0,4.6021503094,1.5126536564,4.8443687468
2020-01-03 05:30:00,0.0,0,0.0,4.812923347,1.5819314036,5.0662351021,0.0,0,0.0,4.6290514141,1.5214956219,4.872685699
2020-01-03 06:00:00,0.0,0,0.0,4.9854232579,1.6386293825,5.2478139557,0.0,0,0.0,4.7983009065,1.5771252398,5.0508430594
2020-01-03 06:30:00,0.0,0,0.0,5.5878445758,1.8366356943,5.8819416587,0.0,0,0.0,5.3186034958,1.7481404308,5.5985299956
2020-01-03 07:00:00,0.0,0,0.0,6.0970147203,2.0039918276,6.4179102319,0.0,0,0.0,5.8464777798,1.9216443175000002,6.1541871367
2020-01-03 07:30:00,0.0,0,0.0,6.3895125661,2.1001312203,6.7258027011,0.0,0,0.0,6.1419147253,2.0187497456,6.4651733951
2020-01-03 08:00:00,0.0,0,0.0,6.9186765525,2.2740590117,7.2828174236,0.0,0,0.0,6.705488655,2.2039875383,7.0584091105
2020-01-03 08:30:00,0.0,0,0.0,7.1283287107,2.3429683437,7.503503906,0.0,0,0.0,6.8598711932,2.2547306248,7.2209170455
2020-01-03 09:00:00,0.019,0,0.019,7.5224336452,2.4725043714,7.9183512054000005,0.019,0,0.019,7.2353960549,2.3781596779,7.6162063736
2020-01-03 09:30:00,0.212,0,0.212,7.6075734167,2.5004884609999998,8.0079720176,0.212,0,0.212,7.3103001509,2.4027794637,7.6950527905
2020-01-03 10:00:00,0.432,0,0.432,7.5389674384,2.4779387665,7.9357551984,0.432,0,0.432,7.2518623848,2.3835718988,7.6335393524
2020-01-03 10:30:00,0.341,0,0.341,7.7810352566,2.5575026107000003,8.1905634281,0.341,0,0.341,7.4789947982000005,2.4582267129,7.8726261034
2020-01-03 11:00:00,0.512,0,0.512,7.6487181797,2.5140120907,8.0512822944,0.512,0,0.512,7.3485166742,2.4153406275,7.7352807097
2020-01-03 11:30:00,1.1320000000000001,0,1.1320000000000001,7.0088375739,2.3036935063,7.3777237620000005,1.1320000000000001,0,1.1320000000000001,6.7419359923,2.2159671988,7.0967747287
2020-01-03 12:00:00,1.427,0,1.427,6.8712866551000005,2.2584827057,7.2329333212,1.427,0,1.427,6.6060584944,2.171306425,6.9537457835000005
2020-01-03 12:30:00,1.445,0,1.445,7.0191476237,2.3070822558,7.388576446,1.445,0,1.445,6.7496199065999996,2.2184927793,7.1048630596
2020-01-03 13:00:00,1.363,0,1.363,7.1506047894,2.3502901367,7.5269524098,1.363,0,1.363,6.6924929046,2.1997160418,7.0447293732
2020-01-03 13:30:00,1.178,0,1.178,6.9106823066,2.2714314301,7.274402428,1.178,0,1.178,6.5945028403,2.1675082652,6.9415819371000005
2020-01-03 14:00:00,0.589,0,0.589,7.2628770155,2.3871922329,7.6451337005,0.589,0,0.589,6.980037622,2.2942274199,7.3474080231
2020-01-03 14:30:00,0.901,0,0.901,7.042806537,2.3148585646,7.4134805653,0.901,0,0.901,6.7723425599,2.2259613543,7.128781642
2020-01-03 15:00:00,0.736,0,0.736,7.0124480165,2.3048802014,7.3815242279,0.736,0,0.736,6.7378006517,2.2146079781,7.0924217386
2020-01-03 15:30:00,0.404,0,0.404,7.2793222837,2.3925975311,7.6624445091,0.404,0,0.404,7.0040466867,2.3021188179,7.3726807229
2020-01-03 16:00:00,0.16,0,0.16,7.6581923417,2.5171260971000002,8.0612550966,0.16,0,0.16,7.5372673613,2.4773799781,7.9339656435
2020-01-03 16:30:00,0.018000000000000002,0,0.018000000000000002,8.3248967161,2.7362612278,8.7630491748,0.018000000000000002,0,0.018000000000000002,8.0983204642,2.6617892152,8.5245478571
2020-01-03 17:00:00,0.0,0,0.0,9.3541404035,3.0745572682,9.8464635826,0.0,0,0.0,8.9978231885,2.9574414633,9.47139283
2020-01-03 17:30:00,0.0,0,0.0,9.8681613295,3.2435077764,10.3875382416,0.0,0,0.0,9.49111015,3.1195770468,9.9906422631
2020-01-03 18:00:00,0.0,0,0.0,9.9021102182,3.2546662364,10.4232739139,0.0,0,0.0,9.5170539328,3.1281043558,10.0179515082
2020-01-03 18:30:00,0.0,0,0.0,9.8932642883,3.2517587198999998,10.4139624087,0.0,0,0.0,9.5074869675,3.1249598464,10.0078810184
2020-01-03 19:00:00,0.0,0,0.0,9.593379367,3.1531913129,10.0982940706,0.0,0,0.0,9.2189283249,3.0301152072,9.7041350788
2020-01-03 19:30:00,0.0,0,0.0,9.1982236493,3.0233099094,9.6823406835,0.0,0,0.0,8.8018266054,2.8930205017,9.2650806373
2020-01-03 20:00:00,0.0,0,0.0,8.7194251889,2.8659364659,9.1783423041,0.0,0,0.0,8.3047116731,2.729626725,8.7418017611
2020-01-03 20:30:00,0.0,0,0.0,8.1688970313,2.6849866110000002,8.5988389803,0.0,0,0.0,7.8511951962,2.5805630677,8.264415996
2020-01-03 21:00:00,0.0,0,0.0,7.8875365667,2.5925078985,8.3026700702,0.0,0,0.0,7.5887777902,2.4943106374,7.9881871476
2020-01-03 21:30:00,0.0,0,0.0,7.4944820864,2.4633171383,7.888928512,0.0,0,0.0,7.2324915096,2.3772050001,7.6131489575
2020-01-03 22:00:00,0.0,0,0.0,6.964000425,2.2889562482,7.3305267631,0.0,0,0.0,6.6924929046,2.1997160418,7.0447293732
2020-01-03 22:30:00,0.0,0,0.0,6.6348699644,2.1807762972,6.9840736468,0.0,0,0.0,6.3631978992,2.0914820076,6.6981030518
2020-01-03 23:00:00,0.0,0,0.0,6.1502591226,2.0214924163,6.4739569711,0.0,0,0.0,5.9127228688999995,1.9434180253000002,6.2239188094
2020-01-03 23:30:00,0.0,0,0.0,5.7441519594,1.8880114468,6.0464757467,0.0,0,0.0,5.5297263557,1.8175331591,5.8207645849
2020-01-04 00:00:00,0.0,0,0.0,5.5704182913,1.8309079516,5.8635982014,0.0,0,0.0,5.3603870218,1.7618740117,5.6425126545
2020-01-04 00:30:00,0.0,0,0.0,6.4937803446,2.1344023818,6.8355582574,0.0,0,0.0,6.2495546855,2.0541292896,6.5784786163
2020-01-04 01:00:00,0.0,0,0.0,6.4686020243,2.1261266681,6.8090547624,0.0,0,0.0,6.2277557869,2.0469643381,6.5555324072
2020-01-04 01:30:00,0.0,0,0.0,6.0733824632,1.9962242802999999,6.3930341718,0.0,0,0.0,5.8434899749,1.9206622735,6.1510420788
2020-01-04 02:00:00,0.0,0,0.0,5.9648157865,1.9605401393,6.2787534595,0.0,0,0.0,5.7075242809,1.8759725111,6.0079202957
2020-01-04 02:30:00,0.0,0,0.0,5.8781608862,1.932058051,6.187537775,0.0,0,0.0,5.6611117798,1.8607174597,5.9590650314
2020-01-04 03:00:00,0.0,0,0.0,5.7646298921,1.8947422178000002,6.0680314654,0.0,0,0.0,5.5459768028,1.8228744228,5.8378703187
2020-01-04 03:30:00,0.0,0,0.0,5.5107141882,1.8112841619000002,5.8007517771,0.0,0,0.0,5.2969349166,1.7410183133000001,5.5757209649
2020-01-04 04:00:00,0.0,0,0.0,5.069823565,1.6663704219,5.3366563842,0.0,0,0.0,4.8777214289,1.6032295032000001,5.1344436094
2020-01-04 04:30:00,0.0,0,0.0,4.9669975283,1.6325731380000001,5.2284184508,0.0,0,0.0,4.7786858468,1.5706780815,5.0301956282
2020-01-04 05:00:00,0.0,0,0.0,4.8414564073,1.591309767,5.0962699024,0.0,0,0.0,4.659139752,1.5313851803,4.9043576337
2020-01-04 05:30:00,0.0,0,0.0,4.8414564073,1.591309767,5.0962699024,0.0,0,0.0,4.6632885852,1.5327488358,4.9087248266
2020-01-04 06:00:00,0.0,0,0.0,4.9459835084,1.6256661637,5.2062984299,0.0,0,0.0,4.7580045366,1.5638804634999999,5.008425828
2020-01-04 06:30:00,0.0,0,0.0,5.2496519734,1.7254771614000002,5.5259494457,0.0,0,0.0,5.0588582978,1.6627663128,5.3251139976
2020-01-04 07:00:00,0.0,0,0.0,5.4836284643,1.8023815149,5.7722404887,0.0,0,0.0,5.2716647803,1.7327124211,5.5491208214
2020-01-04 07:30:00,0.0,0,0.0,5.6895974511,1.8700802471,5.9890499486,0.0,0,0.0,5.4732973528,1.7989858428,5.7613656345
2020-01-04 08:00:00,0.0,0,0.0,5.8818062123,1.9332562117,6.1913749603,0.0,0,0.0,5.6561204771,1.8590768978,5.9538110285
2020-01-04 08:30:00,0.015,0,0.015,6.2803153536,2.0642398322,6.610858267,0.015,0,0.015,6.0557360178,1.9904241742000002,6.3744589661
2020-01-04 09:00:00,0.10300000000000001,0,0.10300000000000001,6.6113788868,2.1730551534,6.9593461966,0.10300000000000001,0,0.10300000000000001,6.3615458691,2.0909390115,6.6963640728
2020-01-04 09:30:00,0.169,0,0.169,6.9964763083,2.2996305548000002,7.3647119035,0.169,0,0.169,6.7241315838,2.2101151727,7.0780332462
2020-01-04 10:00:00,0.431,0,0.431,7.0354684959,2.3124466671,7.4057563115,0.431,0,0.431,6.7629069014,2.2228600033,7.1188493698
2020-01-04 10:30:00,0.23700000000000002,0,0.23700000000000002,7.2277595295,2.3756496734,7.6081679258,0.23700000000000002,0,0.23700000000000002,6.9538124675,2.2856076285,7.3198025974
2020-01-04 11:00:00,0.5730000000000001,0,0.5730000000000001,6.9926072013,2.2983588408,7.3606391592,0.5730000000000001,0,0.5730000000000001,6.7236175458,2.2099462166,7.0774921535
2020-01-04 11:30:00,0.749,0,0.749,6.8652379873000005,2.2564946047,7.2265663024,0.749,0,0.749,6.6060584944,2.171306425,6.9537457835000005
2020-01-04 12:00:00,0.458,0,0.458,7.1872212787,2.3623253947,7.5654960829,0.458,0,0.458,6.9146527733,2.2727364594,7.2785818666
2020-01-04 12:30:00,0.613,0,0.613,7.2073279984,2.3689341539,7.5866610509,0.613,0,0.613,6.9330804775,2.2787933529,7.29797945
2020-01-04 13:00:00,0.966,0,0.966,6.9086965796,2.2707787532,7.2723121891,0.966,0,0.966,6.6459836511,2.1844291894,6.9957722643
2020-01-04 13:30:00,0.524,0,0.524,7.1771244791,2.3590067372,7.5548678727,0.524,0,0.524,6.898203556,2.2673298632,7.2612669011
2020-01-04 14:00:00,0.631,0,0.631,6.7236175458,2.2099462166,7.0774921535,0.631,0,0.631,6.4721785706,2.127302222,6.812819548
2020-01-04 14:30:00,0.512,0,0.512,6.7413735781,2.2157823422,7.0961827137,0.512,0,0.512,6.4892405528,2.1329102243999998,6.8307795293
2020-01-04 15:00:00,0.40700000000000003,0,0.40700000000000003,6.7472922555,2.2177277174,7.1024129005,0.40700000000000003,0,0.40700000000000003,6.4949278802,2.1347795585,6.8367661897000005
2020-01-04 15:30:00,0.272,0,0.272,6.9988839282,2.3004219012,7.3672462403,0.272,0,0.272,6.7325589117,2.2128851015,7.0869041176
2020-01-04 16:00:00,0.266,0,0.266,7.1468110438,2.3490431928,7.5229589935,0.266,0,0.266,6.8751449022,2.2597508502,7.2369946339
2020-01-04 16:30:00,0.013000000000000001,0,0.013000000000000001,7.7782363491,2.5565826543,8.1876172096,0.013000000000000001,0,0.013000000000000001,7.4830890026,2.4595724128,7.8769357922
2020-01-04 17:00:00,0.0,0,0.0,8.7461545087,2.8747219685000003,9.2064784303,0.0,0,0.0,8.4069256031,2.7632228192,8.8493953717
2020-01-04 17:30:00,0.0,0,0.0,9.5484951583,3.1384385869,10.0510475351,0.0,0,0.0,9.1864267725,3.0194324635,9.6699229184
2020-01-04 18:00:00,0.0,0,0.0,9.5484951583,3.1384385869,10.0510475351,0.0,0,0.0,9.1782755509,3.0167532865,9.6613426851
2020-01-04 18:30:00,0.0,0,0.0,9.5308970891,3.1326543813,10.0325232517,0.0,0,0.0,9.1600018606,3.010747015,9.6421072217
2020-01-04 19:00:00,0.0,0,0.0,9.0532116099,2.975646757,9.5296964315,0.0,0,0.0,8.7105733354,2.8630270023,9.1690245636
2020-01-04 19:30:00,0.0,0,0.0,8.6436898124,2.8410434514,9.0986208552,0.0,0,0.0,8.3154873847,2.7331685302,8.7531446155
2020-01-04 20:00:00,0.0,0,0.0,8.259389446,2.7147300294,8.6940941537,0.0,0,0.0,7.7373996141,2.5431602686,8.1446311727
2020-01-04 20:30:00,0.0,0,0.0,7.859604095,2.583326939,8.2732674685,0.0,0,0.0,7.4560197331,2.4506751742,7.8484418243
2020-01-04 21:00:00,0.0,0,0.0,7.4364408733000005,2.4442399141,7.8278324982,0.0,0,0.0,7.1586872312,2.3529467069,7.5354602434
2020-01-04 21:30:00,0.0,0,0.0,7.1279374231,2.3428397337,7.5030920243,0.0,0,0.0,6.8532183168,2.25254393,7.2139140176
2020-01-04 22:00:00,0.0,0,0.0,6.713072526,2.2064802362,7.0663921327,0.0,0,0.0,6.4591242423,2.1230114718,6.7990781498
2020-01-04 22:30:00,0.0,0,0.0,6.3747867913,2.0952910922,6.7103018856,0.0,0,0.0,6.1061400473,2.0069911775,6.4275158392
2020-01-04 23:00:00,0.0,0,0.0,5.9471186613,1.9547233756,6.2601249066,0.0,0,0.0,5.7080830752,1.8761561778,6.0085085002
2020-01-04 23:30:00,0.0,0,0.0,5.599389699,1.8404303928,5.89409442,0.0,0,0.0,5.3845017243,1.7698001311,5.6678965519
2020-01-05 00:00:00,0.0,0,0.0,5.5034074107,1.8088825402,5.7930604323,0.0,0,0.0,5.2951114309000005,1.7404189625000002,5.5738015062
2020-01-05 00:30:00,0.0,0,0.0,6.431024264,2.1137754556,6.7694992253,0.0,0,0.0,6.1897979281,2.0344881932,6.5155767664
2020-01-05 01:00:00,0.0,0,0.0,6.3556011936,2.0889850912,6.6901065196000005,0.0,0,0.0,6.1079862402,2.0075979918,6.4294592002
2020-01-05 01:30:00,0.0,0,0.0,5.9852687085,1.9672626897,6.300282851,0.0,0,0.0,5.7626586451,1.8940943002,6.0659564685
2020-01-05 02:00:00,0.0,0,0.0,5.7829160878,1.9007525996,6.0872800924,0.0,0,0.0,5.5673123432,1.8298870757999999,5.8603287823
2020-01-05 02:30:00,0.0,0,0.0,5.7399995061,1.8866466014,6.0421047433,0.0,0,0.0,5.519457113,1.8141578223,5.8099548558
2020-01-05 03:00:00,0.0,0,0.0,5.5673123432,1.8298870757999999,5.8603287823,0.0,0,0.0,5.3544433336,1.7599204158,5.6362561406000005
2020-01-05 03:30:00,0.0,0,0.0,5.3574897165,1.7609217135000002,5.6394628595,0.0,0,0.0,5.1521025602,1.6934142198000002,5.4232658528
2020-01-05 04:00:00,0.0,0,0.0,5.0283707741,1.6527455484,5.2930218675,0.0,0,0.0,4.8421099793,1.5915245857,5.096957873
2020-01-05 04:30:00,0.0,0,0.0,4.8790555583,1.6036680103,5.1358479561,0.0,0,0.0,4.6924910138,1.5423472099,4.9394642251
2020-01-05 05:00:00,0.0,0,0.0,4.7518801781,1.5618674843,5.0019791349,0.0,0,0.0,4.5772819916,1.5044798356,4.8181915701
2020-01-05 05:30:00,0.0,0,0.0,4.6289931652,1.5214764764000002,4.8726243844,0.0,0,0.0,4.4560493123,1.4646325809,4.6905782235
2020-01-05 06:00:00,0.0,0,0.0,4.7170921109,1.5504331995,4.9653601167,0.0,0,0.0,4.5407316492,1.492466319,4.7797175255
2020-01-05 06:30:00,0.0,0,0.0,4.9127918551,1.6147565948,5.1713598474,0.0,0,0.0,4.7269450551,1.5536717057,4.9757316369
2020-01-05 07:00:00,0.0,0,0.0,5.1218496774,1.6834705781000001,5.3914207131000005,0.0,0,0.0,4.9278200632,1.6196961280000002,5.1871790139
2020-01-05 07:30:00,0.0,0,0.0,5.2775370561,1.7346425448,5.5553021643000005,0.0,0,0.0,5.0760097923,1.6684037365000002,5.3431682024
2020-01-05 08:00:00,0.0,0,0.0,5.4241662421,1.7828372276,5.7096486759000005,0.0,0,0.0,5.2168242932,1.7146872247,5.4913939929
2020-01-05 08:30:00,0.005,0,0.005,5.729045757,1.8830462782000001,6.030574481,0.005,0,0.005,5.5148011526000005,1.8126274821,5.8050538449
2020-01-05 09:00:00,0.034,0,0.034,6.2930537559,2.0684267426,6.6242671115,0.034,0,0.034,6.0524523612,1.9893448885,6.3710024855
2020-01-05 09:30:00,0.129,0,0.129,6.705488655,2.2039875383,7.0584091105,0.129,0,0.129,6.4528438953,2.1209472216,6.7924672582
2020-01-05 10:00:00,0.28700000000000003,0,0.28700000000000003,6.9616158414000004,2.2881724734,7.3280166751,0.28700000000000003,0,0.28700000000000003,6.6907480712,2.1991425428,7.0428927065
2020-01-05 10:30:00,0.47000000000000003,0,0.47000000000000003,7.1350967685,2.3451928967,7.5106281774,0.47000000000000003,0,0.47000000000000003,6.8576787979,2.2540100193,7.218609261
2020-01-05 11:00:00,0.8270000000000001,0,0.8270000000000001,7.1429152805,2.3477627173,7.5188581899999996,0.8270000000000001,0,0.8270000000000001,6.8729715941,2.2590365183,7.2347069412
2020-01-05 11:30:00,0.799,0,0.799,7.3948847482,2.4305810764,7.7840892086,0.799,0,0.799,7.1056880007,2.3355267022,7.4796715797
2020-01-05 12:00:00,0.677,0,0.677,7.5578433628,2.4841429828,7.9556245924,0.677,0,0.677,7.2697566347,2.3894534544,7.652375405
2020-01-05 12:30:00,0.612,0,0.612,7.5645140101,2.4863355185,7.9626463264,0.612,0,0.612,7.2697566347,2.3894534544,7.652375405
2020-01-05 13:00:00,0.47800000000000004,0,0.47800000000000004,7.866049645,2.5854454889,8.2800522579,0.47800000000000004,0,0.47800000000000004,7.5610997049,2.4852132907,7.959052321
2020-01-05 13:30:00,0.37,0,0.37,7.7109878657,2.5344791467,8.1168293324,0.37,0,0.37,7.4124285176,2.4363474345,7.8025563343
2020-01-05 14:00:00,0.196,0,0.196,7.8393390833000005,2.5766661518,8.2519358771,0.196,0,0.196,7.5357700034,2.4768878204,7.9323894772
2020-01-05 14:30:00,0.152,0,0.152,7.8462338406,2.5789323489,8.2591935164,0.152,0,0.152,7.5490138874,2.4812408746,7.9463304078
2020-01-05 15:00:00,0.10200000000000001,0,0.10200000000000001,7.794063916,2.5617849239,8.2042778063,0.10200000000000001,0,0.10200000000000001,7.498911304,2.4647729518,7.8935908463
2020-01-05 15:30:00,0.039,0,0.039,8.1252087344,2.6706269622,8.5528512993,0.039,0,0.039,7.8223922825,2.5710960077,8.2340971395
2020-01-05 16:00:00,0.009000000000000001,0,0.009000000000000001,8.3679870571,2.750424338,8.8084074285,0.009000000000000001,0,0.009000000000000001,8.0545087587,2.647389004,8.4784302723
2020-01-05 16:30:00,0.0,0,0.0,8.8913442566,2.9224435308,9.3593097438,0.0,0,0.0,8.5453676967,2.8087265348,8.9951238912
2020-01-05 17:00:00,0.0,0,0.0,9.7198366736,3.1947558196,10.2314070249,0.0,0,0.0,9.5011684461,3.1228830489,10.0012299433
2020-01-05 17:30:00,0.0,0,0.0,10.1868188409,3.3482454354,10.722967201,0.0,0,0.0,9.7991617601,3.2208287146,10.3149071158
2020-01-05 18:00:00,0.0,0,0.0,9.9846748631,3.2818039229,10.5101840665,0.0,0,0.0,9.6052792489,3.1571026149,10.110820262
2020-01-05 18:30:00,0.0,0,0.0,9.7667161529,3.2101643593,10.2807538452,0.0,0,0.0,9.3872692007,3.0854461773,9.8813360008
2020-01-05 19:00:00,0.0,0,0.0,9.2290247954,3.0334337566,9.7147629426,0.0,0,0.0,8.8805461669,2.9188943704,9.3479433336
2020-01-05 19:30:00,0.0,0,0.0,8.8187306246,2.8985765841,9.2828743416,0.0,0,0.0,8.4343361385,2.7722322265,8.8782485668
2020-01-05 20:00:00,0.0,0,0.0,8.3825413761,2.7552081113,8.8237277643,0.0,0,0.0,8.0575034745,2.6483733195,8.4815826047
2020-01-05 20:30:00,0.0,0,0.0,8.0199293342,2.6360232968,8.4420308781,0.0,0,0.0,7.7013297426000005,2.5313046751,8.1066628869
2020-01-05 21:00:00,0.0,0,0.0,7.8360080378,2.5755712901,8.2484295135,0.0,0,0.0,7.3873357606,2.4280998441,7.7761429059000005
2020-01-05 21:30:00,0.0,0,0.0,7.1849762291,2.3615874826,7.5631328728,0.0,0,0.0,6.9023579838,2.2686953575,7.265639983
2020-01-05 22:00:00,0.0,0,0.0,6.7782767045,2.2279118133,7.13502811,0.0,0,0.0,6.5946012381,2.1675406069,6.9416855137999995
2020-01-05 22:30:00,0.0,0,0.0,6.354908789,2.0887575088,6.6893776726,0.0,0,0.0,6.2394963894,2.0508232875,6.5678909361999995
2020-01-05 23:00:00,0.0,0,0.0,5.6888978065,1.869850285,5.9883134806000005,0.0,0,0.0,5.5097311974,1.8109610684000002,5.7997170499
2020-01-05 23:30:00,0.0,0,0.0,5.3114303286,1.7457827248000002,5.5909792933,0.0,0,0.0,5.1123472137,1.6803472693,5.3814181196
2020-01-06 00:00:00,0.0,0,0.0,5.2805725791,1.735640273,5.5584974517,0.0,0,0.0,5.0854000365,1.6714901604999999,5.35305267
2020-01-06 00:30:00,0.0,0,0.0,6.1604197656,2.0248320582,6.4846523849,0.0,0,0.0,5.9238003557,1.9470590192000001,6.2355793218
2020-01-06 01:00:00,0.0,0,0.0,6.0963884627,2.0037859867,6.4172510133,0.0,0,0.0,5.8602745345,1.9261790914999999,6.1687100363
2020-01-06 01:30:00,0.0,0,0.0,5.7312710612,1.8837777003,6.0329169066,0.0,0,0.0,5.5166588637,1.8132380822,5.8070093302
2020-01-06 02:00:00,0.0,0,0.0,5.6052109659,1.8423437507,5.9002220693,0.0,0,0.0,5.3894064765,1.7714122452,5.673059449
2020-01-06 02:30:00,0.0,0,0.0,5.7048102786,1.8750804616,6.0050634511,0.0,0,0.0,5.5531364773,1.825227694,5.8454068182
2020-01-06 03:00:00,0.0,0,0.0,5.720023106,1.8800806762,6.0210769536,0.0,0,0.0,5.5728634275,1.8317116289,5.8661720289
2020-01-06 03:30:00,0.0,0,0.0,5.4847299274,1.8027435483,5.7733999234999995,0.0,0,0.0,5.3349947932,1.7535279897,5.6157839929
2020-01-06 04:00:00,0.0,0,0.0,5.1997665892,1.7090806285,5.473438515,0.0,0,0.0,5.0365736628,1.6554417075,5.3016564871
2020-01-06 04:30:00,0.0,0,0.0,5.1767994223,1.7015316858,5.4492625498,0.0,0,0.0,5.0143469476,1.6481361395,5.2782599448
2020-01-06 05:00:00,0.0,0,0.0,5.105135543,1.6779769078,5.3738268874,0.0,0,0.0,4.9631702156,1.6313151611999999,5.2243897006
2020-01-06 05:30:00,0.0,0,0.0,5.1568927892,1.6949886919,5.4283081991,0.0,0,0.0,4.9983574686,1.6428806519,5.2614289143
2020-01-06 06:00:00,0.0,0,0.0,5.3110660264,1.7456629844,5.5905958172,0.0,0,0.0,5.1095670643,1.6794334784,5.3784916466
2020-01-06 06:30:00,0.0,0,0.0,5.9572954297,1.9580683176,6.2708372945,0.0,0,0.0,5.7341397357,1.884720588,6.0359365639
2020-01-06 07:00:00,0.0,0,0.0,6.6681241448,2.1917064178,7.0190780472,0.0,0,0.0,6.4414274461,2.1171948162,6.7804499433
2020-01-06 07:30:00,0.0,0,0.0,7.4148680592,2.4371492731,7.8051242729,0.0,0,0.0,7.1272854965,2.3426254558,7.5024057858
2020-01-06 08:00:00,0.0,0,0.0,7.7804086699,2.5572966616,8.1899038631,0.0,0,0.0,7.4826161007,2.4594169775,7.8764380008
2020-01-06 08:30:00,0.0,0,0.0,8.0853800009,2.6575358906,8.5109263167,0.0,0,0.0,7.7748470548,2.5554686471,8.1840495314
2020-01-06 09:00:00,0.009000000000000001,0,0.009000000000000001,7.9762683517,2.6216726259,8.3960719492,0.009000000000000001,0,0.009000000000000001,7.6755166083,2.5228203082,8.0794911667
2020-01-06 09:30:00,0.025,0,0.025,8.1146104021,2.6671434589,8.5416951601,0.025,0,0.025,7.8024050224,2.564526513,8.2130579183
2020-01-06 10:00:00,0.045,0,0.045,8.1788888514,2.6882707635000003,8.6093566856,0.045,0,0.045,7.8619998677,2.5841143914,8.2757893344
2020-01-06 10:30:00,0.055,0,0.055,8.1240467188,2.6702450262,8.551628125,0.055,0,0.055,7.8071090299,2.5660726455000002,8.2180095051
2020-01-06 11:00:00,0.164,0,0.164,8.1847058401,2.6901827152,8.6154798316,0.164,0,0.164,7.8643377206,2.5848828065,8.2782502322
2020-01-06 11:30:00,0.963,0,0.963,7.4199060927,2.4388051946,7.810427466,0.963,0,0.963,7.1373260218,2.3459256169,7.5129747598000005
2020-01-06 12:00:00,0.26,0,0.26,7.9320150079000005,2.6071272551,8.349489482,0.26,0,0.26,7.6290313784,2.507541352,8.0305593457
2020-01-06 12:30:00,0.305,0,0.305,8.0391563972,2.6423429268,8.4622698918,0.305,0,0.305,7.7319683184,2.541375088,8.1389140194
2020-01-06 13:00:00,0.095,0,0.095,8.485455938,2.789034492,8.9320588821,0.095,0,0.095,8.1616679189,2.6826105167,8.5912293883
2020-01-06 13:30:00,0.034,0,0.034,8.7873400789,2.8882590107,9.249831662,0.034,0,0.034,8.4525229491,2.778209942,8.897392578
2020-01-06 14:00:00,0.273,0,0.273,8.1465847528,2.6776529197,8.5753523714,0.273,0,0.273,7.8288631723,2.5732228864,8.2409086025
2020-01-06 14:30:00,0.40800000000000003,0,0.40800000000000003,7.8824699023,2.5908425665,8.2973367393,0.40800000000000003,0,0.40800000000000003,7.5778553046,2.49072059,7.9766897943
2020-01-06 15:00:00,0.154,0,0.154,7.7913212829,2.5608834639999998,8.2013908241,0.154,0,0.154,7.4857437688,2.4604449922000002,7.8797302829
2020-01-06 15:30:00,0.257,0,0.257,7.9821788019,2.6236152969,8.4022934757,0.257,0,0.257,7.667961039,2.5203369126,8.0715379358
2020-01-06 16:00:00,0.124,0,0.124,8.1641229277,2.6834174391000003,8.5938136081,0.124,0,0.124,7.8531285979,2.5811985461,8.2664511557
