Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-06 16:30:00,0.029,0,0.029,8.6484484488,2.8426075396,9.1036299461,0.029,0,0.029,8.3103878114,2.7314923815,8.7477766436
2020-01-06 17:00:00,0.0,0,0.0,9.9388672288,3.2667476816,10.461965504,0.0,0,0.0,9.593379367,3.1531913129,10.0982940706
2020-01-06 17:30:00,0.0,0,0.0,10.527943303,3.4603676239,11.0820455821,0.0,0,0.0,10.1210578428,3.3266308405,10.6537450976
2020-01-06 18:00:00,0.0,0,0.0,10.5711902907,3.4745822214,11.1275687271,0.0,0,0.0,10.1613509217,3.3398745351,10.696158865
2020-01-06 18:30:00,0.0,0,0.0,10.4177818579,3.4241593079,10.9660861662,0.0,0,0.0,9.9545276182,3.2718950027,10.4784501244
2020-01-06 19:00:00,0.0,0,0.0,9.9347769735,3.2654032797,10.4576599721,0.0,0,0.0,9.5456626837,3.1375075975,10.0480659828
2020-01-06 19:30:00,0.0,0,0.0,9.5384549621,3.135138534,10.0404789074,0.0,0,0.0,9.1641737301,3.0121182422,9.646498663300001
2020-01-06 20:00:00,0.0,0,0.0,9.0841315574,2.9858096523,9.5622437446,0.0,0,0.0,8.7370696598,2.871735923,9.1969154313
2020-01-06 20:30:00,0.0,0,0.0,8.5993614361,2.8264734187,9.0519594064,0.0,0,0.0,8.2628211929,2.71585799,8.6977065189
2020-01-06 21:00:00,0.0,0,0.0,8.1239993299,2.6702294502,8.551578242,0.0,0,0.0,7.7700624203,2.5538960138,8.179013074
2020-01-06 21:30:00,0.0,0,0.0,7.6731471628,2.5220415091,8.0769970135,0.0,0,0.0,7.3732447999,2.4234683693,7.7613103156
2020-01-06 22:00:00,0.0,0,0.0,7.0700768802,2.3238218929,7.4421861897,0.0,0,0.0,6.8045676769,2.236553238,7.1627028178
2020-01-06 22:30:00,0.0,0,0.0,6.5550130691,2.1545286051,6.900013757,0.0,0,0.0,6.3096438235,2.0738796341,6.6417303405
2020-01-06 23:00:00,0.0,0,0.0,6.088200383,2.001094695,6.4086319821,0.0,0,0.0,5.8271556099,1.9152934274,6.1338480104
2020-01-06 23:30:00,0.0,0,0.0,5.553260215,1.8252683646,5.8455370684,0.0,0,0.0,5.35679797,1.7606943474,5.6387347053
2020-01-07 00:00:00,0.0,0,0.0,5.4393780822,1.7878371177,5.7256611392,0.0,0,0.0,5.227394982,1.7181616421,5.5025210337
2020-01-07 00:30:00,0.0,0,0.0,6.2410648306,2.0513388092,6.569541927,0.0,0,0.0,6.0012262658,1.9725076851,6.3170802797
2020-01-07 01:00:00,0.0,0,0.0,6.2024698543,2.0386532539,6.5289156361,0.0,0,0.0,6.0760622402,1.9971050804,6.3958549897
2020-01-07 01:30:00,0.0,0,0.0,6.0522588565,1.9892812866,6.3707987963,0.0,0,0.0,5.9689063709,1.9618846494,6.2830593378
2020-01-07 02:00:00,0.0,0,0.0,5.7942009011,1.9044617384,6.0991588433,0.0,0,0.0,5.612409802,1.8447098937000002,5.9077997916000005
2020-01-07 02:30:00,0.0,0,0.0,5.6620230291,1.8610169728,5.9600242411,0.0,0,0.0,5.444053788,1.7893739479000002,5.7305829348
2020-01-07 03:00:00,0.0,0,0.0,5.5776734018,1.8332925911,5.8712351598,0.0,0,0.0,5.3608704545,1.7620329083000001,5.6430215311000005
2020-01-07 03:30:00,0.0,0,0.0,5.4460553113,1.7900318167,5.7326898014,0.0,0,0.0,5.2388821854,1.7219373032,5.5146128267
2020-01-07 04:00:00,0.0,0,0.0,5.0179307339,1.6493140731,5.2820323515,0.0,0,0.0,4.8299451803,1.5875262096,5.0841528213
2020-01-07 04:30:00,0.0,0,0.0,5.054480089,1.6613272652000002,5.3205053568,0.0,0,0.0,4.8645012393,1.598884237,5.1205276203
2020-01-07 05:00:00,0.0,0,0.0,4.827609631,1.5867585517,5.0816943484,0.0,0,0.0,4.6473060171,1.5274956197,4.8919010707
2020-01-07 05:30:00,0.0,0,0.0,5.0106183618,1.6469106126000002,5.2743351177,0.0,0,0.0,4.8233449582,1.5853568215,5.0772052191
2020-01-07 06:00:00,0.0,0,0.0,5.2700324956,1.7321759151,5.547402627,0.0,0,0.0,5.0688721668,1.6660577124,5.3356549124
2020-01-07 06:30:00,0.0,0,0.0,5.9469567492,1.9546701576,6.2599544728,0.0,0,0.0,5.8040604271,1.9077024079,6.1095372917
2020-01-07 07:00:00,0.0,0,0.0,6.7884478784,2.2312549165,7.1457346089,0.0,0,0.0,6.5466328011,2.1517741442,6.8911924222
2020-01-07 07:30:00,0.0,0,0.0,7.5133721615999995,2.4695260058,7.9088128016,0.0,0,0.0,7.2226938525,2.3739846659,7.6028356342
2020-01-07 08:00:00,0.0,0,0.0,8.0045983636,2.6309842505,8.4258930144,0.0,0,0.0,7.6893936609,2.5273814748,8.0940985904
2020-01-07 08:30:00,0.001,0,0.001,7.9117072144,2.6004524062,8.3281128573,0.001,0,0.001,7.6102818245,2.5013786717,8.0108229732
2020-01-07 09:00:00,0.064,0,0.064,7.7899884698,2.5604453895,8.1999878629,0.064,0,0.064,7.5927564841,2.4956183708,7.9923752464
2020-01-07 09:30:00,0.219,0,0.219,7.8036206796,2.5649260802000002,8.2143375574,0.219,0,0.219,7.8152684788,2.5687545267000003,8.2265983987
2020-01-07 10:00:00,0.424,0,0.424,7.4710880902,2.4556279036,7.8643032528,0.424,0,0.424,7.5006943118,2.4653589981,7.8954676966
2020-01-07 10:30:00,0.615,0,0.615,7.310836238,2.402955667,7.6956170926,0.615,0,0.615,7.3295834883,2.4091175902,7.7153510403
2020-01-07 11:00:00,0.332,0,0.332,7.6129000618,2.5022392446,8.0135790124,0.332,0,0.332,7.6405297709,2.5113206909,8.0426629168
2020-01-07 11:30:00,0.299,0,0.299,7.5994139678,2.4978065799,7.999383124,0.299,0,0.299,7.6270186661,2.5068798055,8.0284407012
2020-01-07 12:00:00,0.315,0,0.315,7.6061570148,2.5000229123,8.0064810682,0.315,0,0.315,7.6270186661,2.5068798055,8.0284407012
2020-01-07 12:30:00,0.179,0,0.179,7.7835968905,2.558344579,8.1932598847,0.179,0,0.179,7.7823233136,2.5579259745,8.1919192774
2020-01-07 13:00:00,0.159,0,0.159,7.8152684788,2.5687545267000003,8.2265983987,0.159,0,0.159,7.8191059932,2.5700158567,8.2306378876
2020-01-07 13:30:00,0.107,0,0.107,7.8222030559,2.571033812,8.2338979536,0.107,0,0.107,7.7945842068,2.5619559352,8.2048254808
2020-01-07 14:00:00,0.095,0,0.095,7.7904972424,2.560612615,8.200523413,0.095,0,0.095,7.8014881786,2.564225161,8.2120928196
2020-01-07 14:30:00,0.126,0,0.126,7.6442909366,2.5125569262000003,8.0466220385,0.126,0,0.126,7.6265737369,2.5067335643,8.0279723546
2020-01-07 15:00:00,0.084,0,0.084,7.6510738034,2.5147863467000002,8.0537618983,0.084,0,0.084,7.6333348838,2.5089558458,8.0350893514
2020-01-07 15:30:00,0.014,0,0.014,7.8102531524,2.5671060686000002,8.2213191078,0.014,0,0.014,7.8263015385,2.572380918,8.2382121458
2020-01-07 16:00:00,0.0,0,0.0,8.3359620266,2.7398982195,8.7746968701,0.0,0,0.0,8.3270042062,2.7369539263,8.7652675855
2020-01-07 16:30:00,0.0,0,0.0,8.8726588752,2.9163019429,9.339640921200001,0.0,0,0.0,8.6849023679,2.8545893634,9.1420024925
2020-01-07 17:00:00,0.0,0,0.0,9.986311755100001,3.2823419433,10.5119071106,0.0,0,0.0,9.2927273378,3.0543717697,9.7818182503
2020-01-07 17:30:00,0.0,0,0.0,10.5785500517,3.4770012578,11.1353158439,0.0,0,0.0,9.827814938,3.2302465588000002,10.3450683558
2020-01-07 18:00:00,0.0,0,0.0,10.5879198923,3.4800809755,11.145178834,0.0,0,0.0,9.8365121194,3.2331051840000002,10.3542232835
2020-01-07 18:30:00,0.0,0,0.0,10.5738993567,3.4754726483000002,11.1304203755,0.0,0,0.0,9.8493426668,3.2373223810000002,10.3677291229
2020-01-07 19:00:00,0.0,0,0.0,9.9323897572,3.2646186396,10.4551471128,0.0,0,0.0,9.5000251887,3.1225072783,10.0000265144
2020-01-07 19:30:00,0.0,0,0.0,9.586155191,3.150816841,10.0906896747,0.0,0,0.0,9.2184165905,3.0299470082,9.703596411
2020-01-07 20:00:00,0.0,0,0.0,8.9843143873,2.953001335,9.4571730393,0.0,0,0.0,8.6341903105,2.8379211161,9.0886213795
2020-01-07 20:30:00,0.0,0,0.0,8.4496131384,2.7772535335,8.8943296194,0.0,0,0.0,8.1220412464,2.6695858593,8.5495171015
2020-01-07 21:00:00,0.0,0,0.0,8.0892158699,2.6587966798,8.5149640735,0.0,0,0.0,7.781227445,2.55756578,8.1907657316
2020-01-07 21:30:00,0.0,0,0.0,7.6070781368,2.5003256704,8.0074506703,0.0,0,0.0,7.3168595659,2.4049354391,7.7019574378
2020-01-07 22:00:00,0.0,0,0.0,7.1680221883,2.3560149589,7.5452865141,0.0,0,0.0,6.8888014646,2.2642395452,7.2513699628
2020-01-07 22:30:00,0.0,0,0.0,6.8140882406,2.239682496,7.1727244638,0.0,0,0.0,6.4601302693000004,2.1233421369,6.8001371256
2020-01-07 23:00:00,0.0,0,0.0,6.0233190415,1.9797692293,6.3403358331,0.0,0,0.0,5.7983237363,1.9058168488,6.1034986698
2020-01-07 23:30:00,0.0,0,0.0,5.6050786718,1.8423002677,5.9000828124,0.0,0,0.0,5.3955472895,1.7734306328,5.6795234626
2020-01-08 00:00:00,0.0,0,0.0,5.3879792147,1.7709431269,5.6715570681,0.0,0,0.0,5.1893541926,1.7056582392,5.4624780974
2020-01-08 00:30:00,0.0,0,0.0,6.2094192405,2.0409374067,6.5362307794,0.0,0,0.0,5.9671773338000005,1.9613163424,6.2812392988
2020-01-08 01:00:00,0.0,0,0.0,6.1017842166,2.0055594852,6.4229307543,0.0,0,0.0,5.8677662604,1.9286415027000001,6.1765960636
2020-01-08 01:30:00,0.0,0,0.0,5.8434396242,1.920645724,6.1509890781,0.0,0,0.0,5.6131156993,1.8449419109,5.9085428414
2020-01-08 02:00:00,0.0,0,0.0,5.6727243664,1.8645343322999999,5.9712888068000005,0.0,0,0.0,5.4552336217,1.7930485815,5.7423511808
2020-01-08 02:30:00,0.0,0,0.0,5.5621548501,1.8281918898,5.8548998422,0.0,0,0.0,5.3503754564,1.7585833692000001,5.6319741646
2020-01-08 03:00:00,0.0,0,0.0,5.4841211115,1.8025434402,5.7727590647,0.0,0,0.0,5.2722732671,1.7329124211,5.5497613338
2020-01-08 03:30:00,0.0,0,0.0,5.1735434093,1.7004614861,5.4458351676,0.0,0,0.0,4.9819408312,1.6374847641999999,5.2441482434
2020-01-08 04:00:00,0.0,0,0.0,4.8785244076000005,1.6034934295,5.1352888501,0.0,0,0.0,4.6882875517,1.5409655987000002,4.9350395281
2020-01-08 04:30:00,0.0,0,0.0,5.022992791,1.6509778908000001,5.2873608326,0.0,0,0.0,4.7666145092,1.5667104247,5.017488957
2020-01-08 05:00:00,0.0,0,0.0,4.9740189851,1.6348809793,5.235809458,0.0,0,0.0,4.7378030391,1.5572405524000001,4.9871610938
2020-01-08 05:30:00,0.0,0,0.0,5.0939938837,1.6743148213999999,5.3620988249,0.0,0,0.0,4.8404036495,1.5909637422,5.0951617363
2020-01-08 06:00:00,0.0,0,0.0,5.460186421,1.7946764879,5.7475646537,0.0,0,0.0,5.099556157,1.6761430523,5.3679538495
2020-01-08 06:30:00,0.0,0,0.0,5.9600449738000005,1.9589720490000002,6.2737315514,0.0,0,0.0,5.6756532644,1.8654970145,5.9743718572
2020-01-08 07:00:00,0.0,0,0.0,6.6318558323,2.1797855999,6.9809008761,0.0,0,0.0,6.3753979108,2.0954919575,6.7109451693
2020-01-08 07:30:00,0.0,0,0.0,7.5971886636,2.4970751578,7.9970406985,0.0,0,0.0,7.3249548423,2.4075962278,7.7104787814
2020-01-08 08:00:00,0.0,0,0.0,8.0547529432,2.6474692636,8.4786873086,0.0,0,0.0,7.7377537145,2.5432766558,8.14500391
2020-01-08 08:30:00,0.001,0,0.001,8.1035826078,2.6635187982,8.5300869556,0.001,0,0.001,7.7187895941,2.5370434508,8.1250416781
2020-01-08 09:00:00,0.061,0,0.061,7.9102424364,2.5999709569,8.3265709857,0.061,0,0.061,7.6067520089,2.5002184774,8.0071073778
2020-01-08 09:30:00,0.107,0,0.107,7.9102424364,2.5999709569,8.3265709857,0.107,0,0.107,7.5999964564999996,2.4979980347,7.9999962700000005
2020-01-08 10:00:00,0.225,0,0.225,7.7700515604,2.5538924443,8.1790016425,0.225,0,0.225,7.4685350126,2.4547887476,7.8616158028
2020-01-08 10:30:00,0.303,0,0.303,7.6665439789,2.5198711475,8.0700462936,0.303,0,0.303,7.3633836284,2.420227159,7.7509301352
2020-01-08 11:00:00,0.526,0,0.526,7.4277739682,2.4413912402,7.8187094402,0.526,0,0.526,7.1410269641,2.3471420577,7.5168704885
2020-01-08 11:30:00,0.269,0,0.269,7.622580234,2.5054209633999998,8.0237686673,0.269,0,0.269,7.3217952525,2.4065577209,7.7071528974
2020-01-08 12:00:00,0.605,0,0.605,7.3607035223,2.4193462507,7.7481089708,0.605,0,0.605,7.0779207321,2.3264000424,7.4504428759
2020-01-08 12:30:00,0.356,0,0.356,7.741569509,2.5445308468,8.1490205358,0.356,0,0.356,7.444078386,2.4467502432,7.8358719852
2020-01-08 13:00:00,0.396,0,0.396,7.741569509,2.5445308468,8.1490205358,0.396,0,0.396,7.444078386,2.4467502432,7.8358719852
2020-01-08 13:30:00,0.26,0,0.26,7.7484570264,2.5467946642,8.1562705541,0.26,0,0.26,7.450689468,2.4489232008,7.842831019
2020-01-08 14:00:00,0.341,0,0.341,7.5070727274,2.4674554819,7.9021818183,0.341,0,0.341,7.2167544424,2.3720324762000002,7.5965836236
2020-01-08 14:30:00,0.265,0,0.265,7.3917189057,2.4295405143,7.7807567429,0.265,0,0.265,7.1046303066,2.3351790549,7.4785582175
2020-01-08 15:00:00,0.176,0,0.176,7.4764726551,2.4573977245,7.8699712159,0.176,0,0.176,7.1890740535,2.3629343723,7.5674463721
2020-01-08 15:30:00,0.123,0,0.123,7.604726133,2.4995526042,8.0049748768,0.123,0,0.123,7.3068993385,2.4016616707000003,7.6914729879
2020-01-08 16:00:00,0.052000000000000005,0,0.052000000000000005,8.0964693349,2.6611807785,8.5225992999,0.052000000000000005,0,0.052000000000000005,7.7867104077,2.5593679426,8.1965372713
2020-01-08 16:30:00,0.003,0,0.003,8.6878187604,2.8555479352,9.1450723794,0.003,0,0.003,8.4309475023,2.7711184356,8.8746815814
2020-01-08 17:00:00,0.0,0,0.0,9.9693876615,3.2767792627,10.4940922752,0.0,0,0.0,9.3542154359,3.0745819302,9.8465425642
2020-01-08 17:30:00,0.0,0,0.0,10.4826520104,3.4454810959,11.0343705372,0.0,0,0.0,9.7431674846,3.2024242863,10.2559657733
2020-01-08 18:00:00,0.0,0,0.0,10.649500464599999,3.5003215308,11.2100004891,0.0,0,0.0,10.0403357708,3.3000987784999998,10.5687744955
2020-01-08 18:30:00,0.0,0,0.0,10.459330743,3.437815766,11.0098218347,0.0,0,0.0,10.0669209493,3.3088369041,10.596758894
2020-01-08 19:00:00,0.0,0,0.0,10.0743149357,3.3112671899,10.6045420375,0.0,0,0.0,9.7495060804,3.204507682,10.2626379794
2020-01-08 19:30:00,0.0,0,0.0,9.5221505443,3.129779531,10.0233163624,0.0,0,0.0,9.4412241076,3.1031802976,9.9381306396
2020-01-08 20:00:00,0.0,0,0.0,8.9944513359,2.9563331889,9.4678435115,0.0,0,0.0,8.8259686224,2.900955599,9.2904932867
2020-01-08 20:30:00,0.0,0,0.0,8.5588909778,2.8131714224,9.009358924,0.0,0,0.0,8.2238556616,2.7030506393,8.6566901701
2020-01-08 21:00:00,0.0,0,0.0,8.1374173023,2.6746397245,8.5657024235,0.0,0,0.0,7.8234917710000005,2.5714573921,8.2352544958
2020-01-08 21:30:00,0.0,0,0.0,7.6660829243,2.5197196062,8.069560973,0.0,0,0.0,7.3708720635,2.4226884886,7.7588126984
2020-01-08 22:00:00,0.0,0,0.0,7.2268147131,2.3753391273,7.6071733822,0.0,0,0.0,6.799120585,2.2347628655,7.1569690368
2020-01-08 22:30:00,0.0,0,0.0,6.389864692,2.1002469585,6.72617336,0.0,0,0.0,6.1133915378,2.0093746272,6.4351489871
2020-01-08 23:00:00,0.0,0,0.0,5.9759258532,1.9641918417,6.2904482665,0.0,0,0.0,5.7450819667,1.8883171254,6.0474547017999996
2020-01-08 23:30:00,0.0,0,0.0,5.644054734,1.8551110798,5.9411102463,0.0,0,0.0,5.4298325077000005,1.7846996391,5.715613166
2020-01-09 00:00:00,0.0,0,0.0,5.4075880217,1.7773882301000001,5.6921979176,0.0,0,0.0,5.2043606808,1.7105906334,5.4782744008
2020-01-09 00:30:00,0.0,0,0.0,6.3340971593,2.0819170569,6.667470694,0.0,0,0.0,6.0869580695,2.0006863664,6.4073242837
2020-01-09 01:00:00,0.0,0,0.0,6.1738584707,2.0292491469,6.4987983902,0.0,0,0.0,5.9329335809,1.9500609651,6.245193243
2020-01-09 01:30:00,0.0,0,0.0,5.922839743,1.9467432811,6.2345681505,0.0,0,0.0,5.6934458256,1.8713451466,5.993100869
2020-01-09 02:00:00,0.0,0,0.0,5.6933401878000005,1.8713104251,5.9929896713,0.0,0,0.0,5.4765405313,1.800051824,5.7647795067
2020-01-09 02:30:00,0.0,0,0.0,5.7533138153,1.8910228032,6.0561198056,0.0,0,0.0,5.5366599456,1.8198121199,5.8280631006
2020-01-09 03:00:00,0.0,0,0.0,5.4783702698,1.80065323,5.7667055472,0.0,0,0.0,5.2656187452,1.7307251854999999,5.5427565739
2020-01-09 03:30:00,0.0,0,0.0,5.2916118915,1.7392687195,5.5701177805,0.0,0,0.0,5.0887896599,1.6726042758,5.3566206946
2020-01-09 04:00:00,0.0,0,0.0,4.8962656309,1.6093246876,5.153963822,0.0,0,0.0,4.7131627804,1.549141691,4.9612239794
2020-01-09 04:30:00,0.0,0,0.0,4.9183159540000005,1.6165722783,5.1771746884,0.0,0,0.0,4.7295711905,1.5545348746,4.97849599
2020-01-09 05:00:00,0.0,0,0.0,4.8052930743,1.5794234543,5.0582032361,0.0,0,0.0,4.6248022085,1.5200989755,4.868212851
2020-01-09 05:30:00,0.0,0,0.0,4.9854920377,1.6386519893,5.2478863555,0.0,0,0.0,4.7950883333,1.5760693181,5.0474614034
2020-01-09 06:00:00,0.0,0,0.0,5.2599159506,1.7288507675,5.5367536322,0.0,0,0.0,5.0596579856,1.6630291575,5.3259557743
2020-01-09 06:30:00,0.0,0,0.0,5.9074857361,1.941696663,6.2184060381,0.0,0,0.0,5.6870279191,1.8692356827,5.9863451780000005
2020-01-09 07:00:00,0.0,0,0.0,6.6932820616,2.1999754251,7.0455600648,0.0,0,0.0,6.455258097,2.1217407313,6.7950085232
2020-01-09 07:30:00,0.0,0,0.0,7.6904987439,2.5277446980000002,8.0952618357,0.0,0,0.0,7.2775326941,2.3920093215,7.6605607307
2020-01-09 08:00:00,0.0,0,0.0,8.4072625909,2.7633335817,8.8497500957,0.0,0,0.0,7.7843761748,2.5586007174,8.194080184
2020-01-09 08:30:00,0.003,0,0.003,8.2129407451,2.6994630797,8.6452007843,0.003,0,0.003,7.8165805592,2.5691857867,8.227979536
2020-01-09 09:00:00,0.066,0,0.066,7.6990313804,2.53054924,8.1042435584,0.066,0,0.066,7.4033173415,2.4333527356999998,7.7929656226
2020-01-09 09:30:00,0.195,0,0.195,7.7127307245,2.5350519967,8.1186639206,0.195,0,0.195,7.4098922237,2.435513795,7.7998865512
2020-01-09 10:00:00,0.34800000000000003,0,0.34800000000000003,7.6610965579,2.5180806668,8.0643121662,0.34800000000000003,0,0.34800000000000003,7.3598798109,2.4190755099,7.7472419062
2020-01-09 10:30:00,0.541,0,0.541,7.3788728911,2.4253182334,7.7672346222,0.541,0,0.541,7.0951258683,2.3320550972,7.4685535456
2020-01-09 11:00:00,0.686,0,0.686,7.2793180055,2.392596125,7.6624400058,0.686,0,0.686,7.0008245699,2.3010597593,7.369289021
2020-01-09 11:30:00,1.219,0,1.219,6.8428269819,2.2491284634,7.2029757704,1.219,0,1.219,6.5755745907000005,2.1612868504,6.9216574639
2020-01-09 12:00:00,0.718,0,0.718,7.2383035620000005,2.3791153293000002,7.6192669074,0.718,0,0.718,6.9597377267,2.287555167,7.3260397123
2020-01-09 12:30:00,0.34900000000000003,0,0.34900000000000003,7.6828628767,2.5252349098,8.0872240807,0.34900000000000003,0,0.34900000000000003,7.3862593084,2.4277460314,7.7750097983
2020-01-09 13:00:00,0.192,0,0.192,8.0099157943,2.6327320054000003,8.4314903097,0.192,0,0.192,7.6991817744,2.5305986721,8.1044018678
2020-01-09 13:30:00,0.10300000000000001,0,0.10300000000000001,8.1621421371,2.6827663847,8.5917285653,0.10300000000000001,0,0.10300000000000001,7.8439752983,2.578190002,8.2568161035
2020-01-09 14:00:00,0.335,0,0.335,7.7766965386999996,2.5560765431,8.1859963565,0.335,0,0.335,7.4780302364,2.4579096768,7.8716107752
2020-01-09 14:30:00,0.162,0,0.162,7.6978466576999995,2.5301598405,8.1029964818,0.162,0,0.162,7.4032140073,2.4333187714,7.7928568498
2020-01-09 15:00:00,0.23500000000000001,0,0.23500000000000001,7.6842361678,2.5256862888000002,8.0886696503,0.23500000000000001,0,0.23500000000000001,7.3805298575,2.425862852,7.7689787974
2020-01-09 15:30:00,0.065,0,0.065,8.079276046,2.6555296177,8.504501101,0.065,0,0.065,7.7633559023,2.5516916879,8.1719535814
2020-01-09 16:00:00,0.002,0,0.002,8.6319923207,2.8371986718,9.086307706,0.002,0,0.002,8.3015744614,2.7285955734,8.7384994331
2020-01-09 16:30:00,0.0,0,0.0,9.4704466106,3.1127852699,9.9688911691,0.0,0,0.0,9.1269724485,2.9998907722,9.6073394194
2020-01-09 17:00:00,0.0,0,0.0,10.2964896134,3.3842924751,10.8384101194,0.0,0,0.0,9.8913391138,3.2511259456,10.4119359093
2020-01-09 17:30:00,0.0,0,0.0,10.4653017456,3.4397783397,11.0161071007,0.0,0,0.0,10.0646778742,3.308099641,10.5943977624
2020-01-09 18:00:00,0.0,0,0.0,10.5473128618,3.46673409,11.1024345914,0.0,0,0.0,10.1400709975,3.3328801623,10.6737589447
2020-01-09 18:30:00,0.0,0,0.0,10.5473128618,3.46673409,11.1024345914,0.0,0,0.0,10.0906364661,3.3166318175000002,10.6217225959
2020-01-09 19:00:00,0.0,0,0.0,10.269189323,3.3753193035,10.8096729716,0.0,0,0.0,9.6856366896,3.1835148284,10.1954070417
2020-01-09 19:30:00,0.0,0,0.0,9.6303525896,3.1653438235,10.1372132522,0.0,0,0.0,9.2576842261,3.0428536559,9.7449307643
2020-01-09 20:00:00,0.0,0,0.0,8.9775881239,2.9507905192,9.450092762,0.0,0,0.0,8.6231003183,2.834276012,9.0769477034
2020-01-09 20:30:00,0.0,0,0.0,8.6531024347,2.8441372308,9.1085288786,0.0,0,0.0,8.3233039221,2.7357377017999998,8.7613725496
2020-01-09 21:00:00,0.0,0,0.0,8.2256330748,2.7036348467,8.6585611314,0.0,0,0.0,7.9136995232,2.6011072464,8.3302100244
2020-01-09 21:30:00,0.0,0,0.0,7.6917710045,2.5281628699,8.0966010574,0.0,0,0.0,7.4113194855,2.4359829133,7.8013889321
2020-01-09 22:00:00,0.0,0,0.0,7.3145786455,2.4041857369,7.699556469,0.0,0,0.0,6.970130707,2.2909711744,7.3369796916
2020-01-09 22:30:00,0.0,0,0.0,6.6543092903000005,2.1871656947,7.004536095,0.0,0,0.0,6.4009885804,2.1039032038,6.7378827163
2020-01-09 23:00:00,0.0,0,0.0,6.0935550007,2.0028546728,6.4142684218,0.0,0,0.0,5.8578919254,1.9253959657,6.1662020267
2020-01-09 23:30:00,0.0,0,0.0,5.7039743908,1.8748057186,6.0041835693,0.0,0,0.0,5.485066257,1.8028540945,5.7737539547
2020-01-10 00:00:00,0.0,0,0.0,5.6380679350000005,1.8531433142,5.9348083527,0.0,0,0.0,5.4209457707,1.7817787099,5.706258706
2020-01-10 00:30:00,0.0,0,0.0,6.3512246303,2.0875465844,6.6854996109,0.0,0,0.0,6.1121689697,2.0089727885,6.4338620734
2020-01-10 01:00:00,0.0,0,0.0,6.2914701765,2.0679062452,6.6226001858,0.0,0,0.0,6.0687817898,1.9947121121,6.3881913577
2020-01-10 01:30:00,0.0,0,0.0,5.9085559357,1.9420484206,6.2195325639,0.0,0,0.0,5.693451091,1.8713468772000001,5.9931064116
2020-01-10 02:00:00,0.0,0,0.0,5.8429045244,1.9204698452,6.1504258151,0.0,0,0.0,5.6283591321,1.849952185,5.9245885601
2020-01-10 02:30:00,0.0,0,0.0,5.8532919102,1.9238840139,6.1613599055,0.0,0,0.0,5.6383562176,1.8532380681,5.935111808
2020-01-10 03:00:00,0.0,0,0.0,5.6973791051,1.872637953,5.9972411633,0.0,0,0.0,5.495142324,1.8061659375999999,5.7843603411
2020-01-10 03:30:00,0.0,0,0.0,5.5115046616,1.8115439779,5.8015838543000005,0.0,0,0.0,5.3145056714,1.7467935411000002,5.5942164962
2020-01-10 04:00:00,0.0,0,0.0,5.2565862215,1.7277563384999999,5.5332486542,0.0,0,0.0,5.0693852176,1.666226344,5.3361949659
2020-01-10 04:30:00,0.0,0,0.0,5.1961571339,1.7078942579,5.4696390883,0.0,0,0.0,5.0081784911,1.6461086659,5.2717668328
2020-01-10 05:00:00,0.0,0,0.0,5.0495730332,1.6597143938999999,5.3153400349,0.0,0,0.0,4.8689683023,1.6003524896,5.1252297919
2020-01-10 05:30:00,0.0,0,0.0,5.1518557429,1.6933330949,5.4230060452,0.0,0,0.0,4.9699066808,1.6335293302,5.2314807166
2020-01-10 06:00:00,0.0,0,0.0,5.3302493204,1.7519682283,5.6107887584,0.0,0,0.0,5.1355427688,1.6879712796000002,5.4058344935000004
2020-01-10 06:30:00,0.0,0,0.0,6.0407841585,1.9855097357,6.3587201668,0.0,0,0.0,5.8103246487,1.909761358,6.1161312091
2020-01-10 07:00:00,0.0,0,0.0,6.9289063043,2.2774213684999998,7.2935855835,0.0,0,0.0,6.6585120942,2.1885470895,7.0089600992
2020-01-10 07:30:00,0.0,0,0.0,7.8066713407,2.565928784,8.2175487796,0.0,0,0.0,7.539681563,2.4781734879,7.9365069084
2020-01-10 08:00:00,0.0,0,0.0,8.3119299255,2.7319992499,8.7493999216,0.0,0,0.0,7.9863575823,2.6249887956,8.4066921919
2020-01-10 08:30:00,0.009000000000000001,0,0.009000000000000001,8.3362996726,2.7400091984,8.7750522869,0.009000000000000001,0,0.009000000000000001,8.0089012109,2.632398528,8.4304223272
2020-01-10 09:00:00,0.129,0,0.129,7.9763792549,2.6217090780000003,8.3961886894,0.129,0,0.129,7.6692286923,2.5207535702,8.0728723077
2020-01-10 09:30:00,0.272,0,0.272,8.1386194668,2.6750348568,8.5669678598,0.272,0,0.272,7.8280555863,2.5729574457,8.2400585119
2020-01-10 10:00:00,0.23800000000000002,0,0.23800000000000002,8.0323083706,2.6400920893,8.4550614428,0.23800000000000002,0,0.23800000000000002,7.7249590379,2.5390712489,8.1315358293
2020-01-10 10:30:00,0.549,0,0.549,7.9045607035,2.5981034617,8.3205902142,0.549,0,0.549,7.5950996025,2.4963885166,7.9948416868
2020-01-10 11:00:00,0.812,0,0.812,7.5101944719,2.4684815497,7.9054678651,0.812,0,0.812,7.2136948959,2.3710268519,7.5933630483
2020-01-10 11:30:00,1.432,0,1.432,6.9509164785,2.2846557629,7.3167541879,1.432,0,1.432,6.9936987917,2.2987176292,7.3617882018
2020-01-10 12:00:00,1.501,0,1.501,6.8699110603,2.2580305695,7.2314853267,1.501,0,1.501,6.9879252428,2.2968199555,7.3557107819
2020-01-10 12:30:00,1.096,0,1.096,7.163197734,2.3544292373999998,7.5402081411,1.096,0,1.096,7.2652474483,2.3879713564,7.6476288929
2020-01-10 13:00:00,1.102,0,1.102,7.0901707654,2.3304264336,7.4633376478,1.102,0,1.102,7.1759664126,2.3586260991,7.5536488553000005
2020-01-10 13:30:00,0.9440000000000001,0,0.9440000000000001,6.9494809895,2.2841839405,7.3152431468,0.9440000000000001,0,0.9440000000000001,6.8494976291,2.2513209992,7.2099975044
2020-01-10 14:00:00,1.15,0,1.15,6.8354800554,2.2467136455,7.1952421635,1.15,0,1.15,6.5688275946,2.15906922,6.9145553627
2020-01-10 14:30:00,1.112,0,1.112,6.6340985783,2.1805227549,6.9832616613,1.112,0,1.112,6.3794740153,2.0968317082,6.7152358055
2020-01-10 15:00:00,0.846,0,0.846,6.7602333770000005,2.2219812583,7.1160351337,0.846,0,0.846,6.5013865937,2.136902435,6.8435648355000005
2020-01-10 15:30:00,0.532,0,0.532,6.9915728725,2.2980188734,7.3595503921,0.532,0,0.532,6.7279796292,2.2113799641,7.0820838202
2020-01-10 16:00:00,0.171,0,0.171,7.9197432547,2.6030937249,8.336571847,0.171,0,0.171,7.5657013655,2.4867257834,7.9638961742
2020-01-10 16:30:00,0.025,0,0.025,8.8632080785,2.9131956163,9.3296927142,0.025,0,0.025,8.2357002564,2.7069437693,8.6691581646
2020-01-10 17:00:00,0.0,0,0.0,9.7636747064,3.2091646841,10.2775523225,0.0,0,0.0,9.3315691314,3.0671384499,9.8227043489
2020-01-10 17:30:00,0.0,0,0.0,10.1532546581,3.3372134219,10.6876364822,0.0,0,0.0,9.7531945173,3.2057200125,10.2665205445
2020-01-10 18:00:00,0.0,0,0.0,10.2946908093,3.3837012368,10.8365166414,0.0,0,0.0,9.8949209256,3.2523032302,10.4157062375
2020-01-10 18:30:00,0.0,0,0.0,10.2620684811,3.372978796,10.8021773485,0.0,0,0.0,9.8557678132,3.2394342245,10.3744924349
2020-01-10 19:00:00,0.0,0,0.0,9.6847382748,3.1832195338,10.1944613419,0.0,0,0.0,9.31289823,3.0610016213,9.8030507684
2020-01-10 19:30:00,0.0,0,0.0,9.3978132332,3.0889118332,9.8924349823,0.0,0,0.0,9.0377022727,2.9705490844,9.5133708134
2020-01-10 20:00:00,0.0,0,0.0,8.93309257,2.9361655379,9.4032553369,0.0,0,0.0,8.5927651631,2.8243053286,9.0450159612
2020-01-10 20:30:00,0.0,0,0.0,8.4046565299,2.7624770109,8.8470068736,0.0,0,0.0,8.0852259869,2.6574852687,8.5107641967
2020-01-10 21:00:00,0.0,0,0.0,8.0593539456,2.6489815399000003,8.4835304691,0.0,0,0.0,7.7331336249,2.5417581057,8.1401406578
2020-01-10 21:30:00,0.0,0,0.0,7.8814846079,2.5905187158,8.2962995873,0.0,0,0.0,7.4129998173,2.4365352116,7.8031577024
2020-01-10 22:00:00,0.0,0,0.0,7.1335671598,2.3446901387,7.509018063,0.0,0,0.0,6.8326334298999996,2.2457780049,7.1922457156
2020-01-10 22:30:00,0.0,0,0.0,6.5110052261,2.1400639266,6.8536897117,0.0,0,0.0,6.257899741,2.0568721766999998,6.5872628852
2020-01-10 23:00:00,0.0,0,0.0,6.1793852023,2.0310656958,6.5046160025,0.0,0,0.0,5.9441456654,1.9537461991,6.2569954372
2020-01-10 23:30:00,0.0,0,0.0,5.6901996852,1.8702781918,5.9896838792,0.0,0,0.0,5.4728181983,1.7988283523000002,5.7608612613
2020-01-11 00:00:00,0.0,0,0.0,5.5297263557,1.8175331591,5.8207645849,0.0,0,0.0,5.3157660848,1.7472078189,5.5955432471
2020-01-11 00:30:00,0.0,0,0.0,6.4284109631,2.1129165051,6.7667483822,0.0,0,0.0,6.1788652407,2.0308947927,6.5040686744
2020-01-11 01:00:00,0.0,0,0.0,6.2554137977,2.0560550866,6.5846461029,0.0,0,0.0,6.0174438039,1.9778381321,6.3341513725
2020-01-11 01:30:00,0.0,0,0.0,6.0733571233,1.9962159515,6.3930074982,0.0,0,0.0,5.8395083192,1.9193535666,6.1468508623
2020-01-11 02:00:00,0.0,0,0.0,5.7858897419,1.9017299925,6.0904102547,0.0,0,0.0,5.5653647906,1.8292469462,5.858278727
2020-01-11 02:30:00,0.0,0,0.0,5.8377108315,1.9187627609,6.14495877,0.0,0,0.0,5.6161308187,1.8459329327,5.9117166513
2020-01-11 03:00:00,0.0,0,0.0,5.5957502965,1.839234179,5.89026347,0.0,0,0.0,5.3785603397,1.7678472924,5.6616424629
2020-01-11 03:30:00,0.0,0,0.0,5.4430935044,1.7890583179,5.7295721099,0.0,0,0.0,5.2314855664,1.7195061521000001,5.506826912
2020-01-11 04:00:00,0.0,0,0.0,5.0582034093,1.6625510613999999,5.3244246414,0.0,0,0.0,4.8641175208,1.5987581148,5.1201237061
2020-01-11 04:30:00,0.0,0,0.0,4.9477477581,1.6262460445,5.2081555348,0.0,0,0.0,4.7578376881,1.5638256231,5.008250198
2020-01-11 05:00:00,0.0,0,0.0,4.7880645728,1.5737607196,5.0400679714,0.0,0,0.0,4.6104463305,1.5153804266000002,4.8531014005
2020-01-11 05:30:00,0.0,0,0.0,4.906323927,1.6126306897,5.1645515021,0.0,0,0.0,4.7185861779,1.5509242756,4.9669328188
2020-01-11 06:00:00,0.0,0,0.0,5.0451717882,1.6582677747,5.3107071454,0.0,0,0.0,4.8579595952,1.5967341025000001,5.1136416792
2020-01-11 06:30:00,0.0,0,0.0,5.4210491049,1.7818126742,5.7063674788,0.0,0,0.0,5.2084614669,1.7119384966000002,5.4825910178
2020-01-11 07:00:00,0.0,0,0.0,5.7392126527,1.8863879752,6.0412764766,0.0,0,0.0,5.5174546025,1.8134996289,5.80784695
2020-01-11 07:30:00,0.0,0,0.0,6.0023148943,1.9728655,6.3182262046,0.0,0,0.0,5.7728755625,1.8974524386,6.0767111184000004
2020-01-11 08:00:00,0.0,0,0.0,6.4427855991000005,2.1176412195,6.7818795781,0.0,0,0.0,6.1910392542,2.0348961974,6.5168834255
2020-01-11 08:30:00,0.001,0,0.001,6.8617660914,2.2553534477,7.2229116752,0.001,0,0.001,6.6050738581,2.1709827907,6.9527093243
2020-01-11 09:00:00,0.068,0,0.068,7.1112153906,2.3373434674,7.4854898848,0.068,0,0.068,6.8367348742,2.2471260845,7.1965630255
2020-01-11 09:30:00,0.129,0,0.129,7.4421469588,2.4461154138,7.833838904,0.129,0,0.129,7.1585118265,2.3528890541,7.5352756068
2020-01-11 10:00:00,0.187,0,0.187,7.5605155708,2.4850212951,7.9584374429,0.187,0,0.187,7.2728931882,2.3904843896,7.6556770402000005
2020-01-11 10:30:00,0.248,0,0.248,7.6581423201,2.5171096558,8.0612024422,0.248,0,0.248,7.3473187879,2.4149469013,7.7340197767
2020-01-11 11:00:00,0.126,0,0.126,7.6664988937,2.5198563287,8.0699988354,0.126,0,0.126,7.369005796,2.4220750761,7.7568482064
2020-01-11 11:30:00,0.27,0,0.27,7.7551674935,2.5490002881000002,8.1633342037,0.27,0,0.27,7.455307254,2.4504409936,7.8476918463
2020-01-11 12:00:00,0.20600000000000002,0,0.20600000000000002,7.8896874966,2.593214875,8.304934207,0.20600000000000002,0,0.20600000000000002,7.5857518109,2.4933160461,7.9850019062
2020-01-11 12:30:00,0.28700000000000003,0,0.28700000000000003,7.6304803602,2.5080176093,8.0320845897,0.28700000000000003,0,0.28700000000000003,7.3302627293,2.4093408459,7.7160660309
2020-01-11 13:00:00,0.305,0,0.305,7.5965475969,2.4968644493,7.9963658915,0.305,0,0.305,7.2967854261,2.3983373885,7.6808267644
2020-01-11 13:30:00,0.193,0,0.193,7.832444326,2.5743999546,8.2446782378,0.193,0,0.193,7.5316504591,2.4755337917,7.9280531148
2020-01-11 14:00:00,0.217,0,0.217,7.5664793335,2.4869814891,7.9647150879,0.217,0,0.217,7.2706379368,2.3897431243,7.6533030914
2020-01-11 14:30:00,0.17500000000000002,0,0.17500000000000002,7.544266111,2.4796803559000002,7.9413327484,0.17500000000000002,0,0.17500000000000002,7.2544918111,2.3844361495,7.6363071696
2020-01-11 15:00:00,0.092,0,0.092,7.5054950716,2.4669369315000003,7.900521128,0.092,0,0.092,7.2131877687,2.3708601673,7.5928292303
2020-01-11 15:30:00,0.045,0,0.045,7.6286035619,2.5074007355,8.0301090125,0.045,0,0.045,7.3288390875000005,2.4088729175,7.7145674605
2020-01-11 16:00:00,0.031,0,0.031,8.1232424237,2.6699806672,8.5507814986,0.031,0,0.031,7.5332639857,2.4760641322,7.9297515639
2020-01-11 16:30:00,0.0,0,0.0,8.5203190377,2.8004934387000002,8.968756881800001,0.0,0,0.0,8.1017265421,2.6629087389,8.5281332022
2020-01-11 17:00:00,0.0,0,0.0,9.1577028403,3.0099913636,9.6396872003,0.0,0,0.0,8.8054795006,2.8942211503,9.2689257901
2020-01-11 17:30:00,0.0,0,0.0,9.5736297097,3.1466999144,10.0775049575,0.0,0,0.0,9.198661338600001,3.0234537709,9.682801409
2020-01-11 18:00:00,0.0,0,0.0,9.8349206418,3.2325820907000002,10.352548044,0.0,0,0.0,9.4475755379,3.1052679118,9.9448163557
2020-01-11 18:30:00,0.0,0,0.0,9.5936676496,3.1532860668,10.0985975259,0.0,0,0.0,9.2250174707,3.0321166126,9.710544706
2020-01-11 19:00:00,0.0,0,0.0,9.2395026809,3.036877671,9.7257922957,0.0,0,0.0,8.8773776917,2.9178529429,9.3446080965
2020-01-11 19:30:00,0.0,0,0.0,8.7739694953,2.8838643124,9.2357573635,0.0,0,0.0,8.4306944324,2.7710352555,8.874415192
2020-01-11 20:00:00,0.0,0,0.0,8.3365204917,2.7400817781,8.7752847281,0.0,0,0.0,8.0181947027,2.635453151,8.4402049502
2020-01-11 20:30:00,0.0,0,0.0,7.7981294896,2.5631212134,8.2085573575,0.0,0,0.0,7.4978522935,2.4644248719,7.8924760984
2020-01-11 21:00:00,0.0,0,0.0,7.4255131222,2.4406481361,7.8163296024,0.0,0,0.0,7.1344741309,2.3449882456,7.5099727694
2020-01-11 21:30:00,0.0,0,0.0,6.8843498689,2.2627763764,7.2466840725,0.0,0,0.0,6.6155175183,2.1744154558,6.9637026508
2020-01-11 22:00:00,0.0,0,0.0,6.65176806,2.1863304326,7.0018611157,0.0,0,0.0,6.3999052173,2.1035471196,6.736742334
2020-01-11 22:30:00,0.0,0,0.0,6.3192176997,2.0770264151,6.651808105,0.0,0,0.0,6.0768490936,1.9973637066,6.3966832564
2020-01-11 23:00:00,0.0,0,0.0,5.8620825530000005,1.9267733584000002,6.1706132137,0.0,0,0.0,5.6373728977,1.8529148664,5.9340767344
2020-01-11 23:30:00,0.0,0,0.0,5.6091764962,1.8436471574,5.9043963118,0.0,0,0.0,5.3996523538,1.7747799022000001,5.683844583
2020-01-12 00:00:00,0.0,0,0.0,5.4265218658,1.7836114837,5.7121282798,0.0,0,0.0,5.2244957021,1.7172086949,5.4994691601
2020-01-12 00:30:00,0.0,0,0.0,6.2638513273,2.0588283685,6.593527713,0.0,0,0.0,6.0287200608,1.9815444586000002,6.3460211167
2020-01-12 01:00:00,0.0,0,0.0,6.2715174708,2.061348108,6.6015973377,0.0,0,0.0,6.0313445508,1.9824070866999999,6.3487837377
2020-01-12 01:30:00,0.0,0,0.0,5.8591944622,1.9258240889,6.1675731181,0.0,0,0.0,5.6392918195,1.8535455855,5.9360966521
2020-01-12 02:00:00,0.0,0,0.0,5.6637701661,1.861591229,5.9618633327,0.0,0,0.0,5.4471804688,1.7904016381,5.7338741777
2020-01-12 02:30:00,0.0,0,0.0,5.760485337,1.8933799684000001,6.0636687758,0.0,0,0.0,5.5442293367,1.8223000584,5.8360308808
2020-01-12 03:00:00,0.0,0,0.0,5.5714677582,1.8312528946,5.8647029034,0.0,0,0.0,5.3595817394,1.7616093282,5.6416649889
2020-01-12 03:30:00,0.0,0,0.0,5.297398933,1.7411708281,5.5762094032,0.0,0,0.0,5.0992573436,1.6760448371,5.3676393091
2020-01-12 04:00:00,0.0,0,0.0,4.9292219851,1.6201569174000001,5.1886547212,0.0,0,0.0,4.7438879068,1.5592405516999999,4.9935662177
2020-01-12 04:30:00,0.0,0,0.0,4.8490781236,1.593814904,5.1042927617,0.0,0,0.0,4.6636736201,1.5328753907000001,4.9091301265
2020-01-12 05:00:00,0.0,0,0.0,4.7112774258,1.5485220049000001,4.9592393956,0.0,0,0.0,4.5378122949,1.4915067736,4.776644521
2020-01-12 05:30:00,0.0,0,0.0,4.6472204538,1.5274674964,4.891811004,0.0,0,0.0,4.4702597327,1.4693033201,4.7055365607
2020-01-12 06:00:00,0.0,0,0.0,4.7394053766,1.5577672153000002,4.9888477649,0.0,0,0.0,4.563254216,1.4998691286999999,4.8034254905000004
2020-01-12 06:30:00,0.0,0,0.0,5.0421866159,1.657286596,5.3075648589,0.0,0,0.0,4.8544251723,1.5955723939,5.109921234
2020-01-12 07:00:00,0.0,0,0.0,5.1696841749,1.6991930171,5.4417728157,0.0,0,0.0,4.9756167154,1.6354061278,5.2374912793
2020-01-12 07:30:00,0.0,0,0.0,5.3257611957,1.750493053,5.6060644166,0.0,0,0.0,5.1280434738,1.6855063805000001,5.3979404987
2020-01-12 08:00:00,0.0,0,0.0,5.6455830264,1.8556134052000002,5.9427189751,0.0,0,0.0,5.4338493761,1.7860199198000002,5.7198414485
2020-01-12 08:30:00,0.029,0,0.029,5.9044943112,1.9407134292000001,6.2152571697,0.029,0,0.029,5.6761900096,1.8656734341,5.9749368522
2020-01-12 09:00:00,0.16,0,0.16,6.5904158759,2.1661649449000002,6.9372798693,0.16,0,0.16,6.4184987827,2.109658529,6.7563145081
2020-01-12 09:30:00,0.335,0,0.335,6.7159102661,2.2074129563,7.0693792275,0.335,0,0.335,6.4569818686,2.1223073076,6.7968230196
2020-01-12 10:00:00,0.878,0,0.878,6.5992239604,2.1690600223,6.9465515373,0.878,0,0.878,6.3482907961,2.0865822797,6.6824113643
2020-01-12 10:30:00,0.5720000000000001,0,0.5720000000000001,6.9842506277,2.2956121679,7.351842766,0.5720000000000001,0,0.5720000000000001,6.7145083442,2.2069521668,7.0679035202
2020-01-12 11:00:00,0.767,0,0.767,6.9904368550000004,2.2976454825,7.3583545842,0.767,0,0.767,6.7263924298,2.2108582769,7.080413084
2020-01-12 11:30:00,0.774,0,0.774,7.2659934945,2.38821657,7.6484142048,0.774,0,0.774,6.9802462648,2.2942959975,7.3476276472
2020-01-12 12:00:00,1.234,0,1.234,7.0741638446,2.3251652132,7.4464882575,1.234,0,1.234,6.7985512599,2.2345757374,7.1563697473
2020-01-12 12:30:00,1.215,0,1.215,7.1741087015,2.358015499,7.55169337,1.215,0,1.215,6.8983621772,2.2673819994,7.2614338708
2020-01-12 13:00:00,1.288,0,1.288,6.8659580354,2.2567312730999998,7.2273242478,1.288,0,1.288,6.6044344369,2.1707726231,6.9520362494
2020-01-12 13:30:00,1.1219999999999999,0,1.1219999999999999,7.1105749821,2.3371329753,7.4848157706,1.1219999999999999,0,1.1219999999999999,6.839182314,2.247930519,7.1991392778
2020-01-12 14:00:00,1.222,0,1.222,6.5891567788,2.1657510997,6.935954504,1.222,0,1.222,6.3326215213,2.0814320382,6.6659173908
2020-01-12 14:30:00,0.9540000000000001,0,0.9540000000000001,6.6407106476,2.182696037,6.9902217343,0.9540000000000001,0,0.9540000000000001,6.387853296,2.0995858446,6.7240561011
2020-01-12 15:00:00,0.608,0,0.608,7.0353319237,2.312401778,7.4056125513,0.608,0,0.608,6.7673831788,2.2243312845,7.1235612409
2020-01-12 15:30:00,0.532,0,0.532,7.1090276025,2.3366243762,7.48318695,0.532,0,0.532,6.8288380389,2.2445305202,7.1882505672
2020-01-12 16:00:00,0.219,0,0.219,7.7186596037,2.537000725,8.124904846,0.219,0,0.219,7.4158263683,2.437464254,7.8061330193
2020-01-12 16:30:00,0.029,0,0.029,8.4942311136,2.7919187528,8.9412959091,0.029,0,0.029,8.2799861802,2.7214998485,8.7157749265
2020-01-12 17:00:00,0.0,0,0.0,9.517443904,3.1282325332,10.0183620043,0.0,0,0.0,9.1397658087,3.0040957464,9.6208061145
2020-01-12 17:30:00,0.0,0,0.0,10.2471093818,3.3680619778,10.7864309282,0.0,0,0.0,9.8622831301,3.2415757056,10.3813506633
2020-01-12 18:00:00,0.0,0,0.0,10.4542087916,3.436132262,11.004430307,0.0,0,0.0,10.0491974969,3.303011487,10.5781026284
2020-01-12 18:30:00,0.0,0,0.0,10.0393833853,3.2997857445,10.5677719845,0.0,0,0.0,9.6500828307,3.1718288401,10.157981927
2020-01-12 19:00:00,0.0,0,0.0,9.5760613531,3.147499157,10.0800645822,0.0,0,0.0,9.1648625148,3.0123446348,9.6472236998
2020-01-12 19:30:00,0.0,0,0.0,9.2089289357,3.0268285669,9.693609406,0.0,0,0.0,8.6982581424,2.8589791942,9.1560612025
2020-01-12 20:00:00,0.0,0,0.0,8.6818378851,2.8535821166,9.1387767211,0.0,0,0.0,8.3428702766,2.7421688515,8.7819687122
2020-01-12 20:30:00,0.0,0,0.0,8.0881654157,2.6584514122,8.5138583323,0.0,0,0.0,7.7811606398,2.5575438221,8.1906954103
2020-01-12 21:00:00,0.0,0,0.0,7.6728207058999995,2.5219342079000002,8.0766533746,0.0,0,0.0,7.3524466629,2.4166323523,7.7394175398
2020-01-12 21:30:00,0.0,0,0.0,7.2682247224,2.3889499391,7.6507628657,0.0,0,0.0,6.9884346736000005,2.2969873973,7.3562470248
2020-01-12 22:00:00,0.0,0,0.0,6.6689485144,2.1919773749,7.0199458046,0.0,0,0.0,6.410244556,2.1069454959,6.7476258485
2020-01-12 22:30:00,0.0,0,0.0,6.245573688,2.052820799,6.5742880926,0.0,0,0.0,6.0099978214,1.975390756,6.3263134962
2020-01-12 23:00:00,0.0,0,0.0,5.6952143534,1.8719264335,5.9949624772,0.0,0,0.0,5.4806709356,1.8014094221999999,5.7691273006
2020-01-12 23:30:00,0.0,0,0.0,5.3904750306,1.7717634619,5.6741842428,0.0,0,0.0,5.1877877258,1.7051433665,5.4608291851
2020-01-13 00:00:00,0.0,0,0.0,5.1879542452,1.7051980988,5.4610044686,0.0,0,0.0,4.9917582338,1.6407115882999999,5.2544823513
2020-01-13 00:30:00,0.0,0,0.0,6.0211473788,1.9790554384,6.3380498725,0.0,0,0.0,5.7839365948,1.9010880240999999,6.0883543103
2020-01-13 01:00:00,0.0,0,0.0,6.0085807613,1.9749249909,6.324821854,0.0,0,0.0,5.7747895479,1.8980815352,6.0787258399
2020-01-13 01:30:00,0.0,0,0.0,5.6929778601,1.8711913337000001,5.9926082738,0.0,0,0.0,5.4809539527,1.8015024455000002,5.7694252134
2020-01-13 02:00:00,0.0,0,0.0,5.6131259011,1.8449452641000001,5.9085535800999995,0.0,0,0.0,5.3910808847,1.7719625964999999,5.6748219839
2020-01-13 02:30:00,0.0,0,0.0,5.5884853133,1.8368462945,5.8826161193,0.0,0,0.0,5.3674357931,1.7641908308,5.6499324138
2020-01-13 03:00:00,0.0,0,0.0,5.4290660579,1.7844477192000001,5.7148063768,0.0,0,0.0,5.2208628814,1.7160146444,5.4956451384000005
2020-01-13 03:30:00,0.0,0,0.0,5.2787395497,1.7350377853999999,5.5565679471,0.0,0,0.0,5.0663589091,1.6652316446,5.333009378
2020-01-13 04:00:00,0.0,0,0.0,4.8548720761,1.5957192840999999,5.110391659,0.0,0,0.0,4.6717718583,1.5355371529,4.9176545877
2020-01-13 04:30:00,0.0,0,0.0,4.9144906159,1.6153149505000002,5.1731480167,0.0,0,0.0,4.7249023956,1.5530003159999999,4.9735814691
2020-01-13 05:00:00,0.0,0,0.0,4.7940470936,1.5757270791,5.0463653617,0.0,0,0.0,4.6104670632,1.5153872411,4.8531232244
2020-01-13 05:30:00,0.0,0,0.0,4.8604435639,1.5975505436000002,5.1162563831,0.0,0,0.0,4.6715099030000005,1.5354510523,4.9173788452
2020-01-13 06:00:00,0.0,0,0.0,5.1064249163,1.6784007043,5.3751841224,0.0,0,0.0,4.9117058592,1.6143996452,5.1702166939
2020-01-13 06:30:00,0.0,0,0.0,5.953519126,1.9568271066,6.2668622379,0.0,0,0.0,5.7196308311,1.8799517417,6.0206640327
2020-01-13 07:00:00,0.0,0,0.0,6.8253753575000005,2.2433923919,7.1846056395,0.0,0,0.0,6.5856421013,2.1645958811,6.9322548435
2020-01-13 07:30:00,0.0,0,0.0,7.7990575224,2.563426243,8.2095342341,0.0,0,0.0,7.5136805186,2.4696273578,7.909137388
2020-01-13 08:00:00,0.0,0,0.0,8.3389527933,2.740881237,8.7778450456,0.0,0,0.0,8.0127982905,2.6336794361,8.4345245163
2020-01-13 08:30:00,0.019,0,0.019,8.1476187525,2.677992779,8.5764407921,0.019,0,0.019,7.8351533920000005,2.5752903816,8.2475298863
2020-01-13 09:00:00,0.126,0,0.126,7.9771858537,2.6219741942,8.3970377407,0.126,0,0.126,7.6640948937,2.5190661722,8.0674683092
2020-01-13 09:30:00,0.184,0,0.184,8.0613896942,2.6496506581,8.4856733623,0.184,0,0.184,7.7464545159,2.5461364709,8.1541626483
2020-01-13 10:00:00,0.371,0,0.371,7.9700633663,2.6196331458,8.3895403856,0.371,0,0.371,7.6572580562,2.5168190123,8.0602716381
2020-01-13 10:30:00,0.436,0,0.436,7.9175357213,2.6023681438,8.3342481277,0.436,0,0.436,7.6081611708,2.5006816465,8.0085907061
2020-01-13 11:00:00,0.428,0,0.428,7.8813147977,2.5904629019,8.2961208396,0.428,0,0.428,7.5792457084,2.4911775936,7.9781533773
2020-01-13 11:30:00,0.604,0,0.604,7.8002224998,2.5638091525,8.2107605261,0.604,0,0.604,7.499267379,2.464889988,7.8939656621
2020-01-13 12:00:00,0.488,0,0.488,7.8953083479,2.5950623594,8.3108508925,0.488,0,0.488,7.5864906171,2.4935588799,7.9857795970000005
2020-01-13 12:30:00,0.391,0,0.391,8.3077597015,2.7306285635,8.7450102121,0.391,0,0.391,7.981151384,2.6232776009,8.4012119832
2020-01-13 13:00:00,0.308,0,0.308,8.4453178602,2.7758417438,8.8898082739,0.308,0,0.308,8.0025649187,2.6303158894000003,8.423752546
2020-01-13 13:30:00,0.419,0,0.419,8.1870410602,2.6909502649,8.6179379582,0.419,0,0.419,7.8752865334,2.5884815073,8.2897752983
2020-01-13 14:00:00,0.36,0,0.36,7.9984851942,2.6289749489,8.4194580992,0.36,0,0.36,7.6855966244000005,2.5261334493,8.0901017099
2020-01-13 14:30:00,0.188,0,0.188,8.0892145535,2.6587962471,8.5149626879,0.188,0,0.188,7.7813696117,2.5576125079,8.1909153808
2020-01-13 15:00:00,0.15,0,0.15,8.0309837848,2.639656719,8.4536671419,0.15,0,0.15,7.7176736511,2.5366766581,8.1238670012
2020-01-13 15:30:00,0.107,0,0.107,8.0802182297,2.6558392985,8.5054928733,0.107,0,0.107,7.7040861975,2.5322106781000002,8.1095644184
2020-01-13 16:00:00,0.055,0,0.055,8.5296335913,2.8035549844,8.978561675,0.055,0,0.055,8.2002461117,2.6952905555,8.6318380123
2020-01-13 16:30:00,0.0,0,0.0,9.3849372715,3.0846797092,9.8788813384,0.0,0,0.0,9.0159731411,2.9634070642,9.4904980432
2020-01-13 17:00:00,0.0,0,0.0,10.2410271468,3.3660628439,10.7800285756,0.0,0,0.0,9.8531100851,3.2385606716,10.3716948264
2020-01-13 17:30:00,0.0,0,0.0,10.8716577006,3.5733410831,11.443850211200001,0.0,0,0.0,10.4550400721,3.4364054907,11.005305339
2020-01-13 18:00:00,0.0,0,0.0,10.8908995727,3.5796655806,11.4641048133,0.0,0,0.0,10.4642759732,3.4394411846,11.0150273402
2020-01-13 18:30:00,0.0,0,0.0,10.7013373505,3.5173594913,11.2645656321,0.0,0,0.0,10.2812047153,3.379268572,10.822320753
2020-01-13 19:00:00,0.0,0,0.0,10.1983698878,3.3520420808,10.7351261977,0.0,0,0.0,9.805963385,3.2230643006,10.3220667211
2020-01-13 19:30:00,0.0,0,0.0,9.7569563411,3.2069564642,10.270480359,0.0,0,0.0,9.3754035442,3.0815461246,9.868845836
2020-01-13 20:00:00,0.0,0,0.0,9.3434344589,3.0710383944,9.8351941673,0.0,0,0.0,8.9862701671,2.9536441688,9.4592317549
2020-01-13 20:30:00,0.0,0,0.0,8.600355945,2.826800298,9.0530062579,0.0,0,0.0,8.2675995747,2.7174285682,8.7027363944
2020-01-13 21:00:00,0.0,0,0.0,8.3324118074,2.7387313189,8.7709597973,0.0,0,0.0,8.0070303362,2.6317836012,8.4284529854
2020-01-13 21:30:00,0.0,0,0.0,7.705545381,2.5326902885,8.1111004011,0.0,0,0.0,7.4056713198,2.434126451,7.7954434945
2020-01-13 22:00:00,0.0,0,0.0,7.1391708984,2.3465319985,7.5149167352,0.0,0,0.0,6.8597839844,2.2547019606,7.2208252468
2020-01-13 22:30:00,0.0,0,0.0,6.6519599192,2.1863934937,7.0020630729,0.0,0,0.0,6.3927639718,2.1011999057,6.7292252335
2020-01-13 23:00:00,0.0,0,0.0,6.1049770444,2.006608917,6.4262916257,0.0,0,0.0,5.8734920913,1.9305234923,6.182623254
2020-01-13 23:30:00,0.0,0,0.0,5.5018662838,1.8083759963000001,5.7914381935,0.0,0,0.0,5.2899187252,1.7387122027,5.5683355002
2020-01-14 00:00:00,0.0,0,0.0,5.4780461165,1.8005466859,5.7663643332,0.0,0,0.0,5.2658816878,1.7308116105,5.5430333556
2020-01-14 00:30:00,0.0,0,0.0,6.3045761719,2.0722139776,6.6363959705,0.0,0,0.0,6.0596850936,1.9917221727,6.378615888
2020-01-14 01:00:00,0.0,0,0.0,6.2471477238,2.0533381595,6.5759449724,0.0,0,0.0,6.0032574071,1.973175289,6.3192183233
2020-01-14 01:30:00,0.0,0,0.0,5.8988642454,1.9388629161000002,6.2093307846,0.0,0,0.0,5.6719296149,1.8642731101,5.9704522262
2020-01-14 02:00:00,0.0,0,0.0,5.7555605104000005,1.8917612562000001,6.0584847478,0.0,0,0.0,5.5297263557,1.8175331591,5.8207645849
2020-01-14 02:30:00,0.0,0,0.0,5.7862273879,1.9018409714,6.0907656715,0.0,0,0.0,5.5649142669,1.8290988662,5.8578044915
2020-01-14 03:00:00,0.0,0,0.0,5.5982661869,1.8400611122,5.8929117757,0.0,0,0.0,5.3866878669,1.7705186814,5.6701977546
2020-01-14 03:30:00,0.0,0,0.0,5.3494648653,1.7582840724,5.6310156477,0.0,0,0.0,5.1437239376,1.6906602997,5.4144462501
2020-01-14 04:00:00,0.0,0,0.0,5.1946703068,1.7074055615,5.4680740072,0.0,0,0.0,5.0012083723,1.6438176987,5.2644298655
2020-01-14 04:30:00,0.0,0,0.0,5.1046185432,1.6778069781,5.373282677,0.0,0,0.0,4.9068419141,1.6128009438,5.1650967517
2020-01-14 05:00:00,0.0,0,0.0,4.9716574377,1.6341047762,5.2333236187,0.0,0,0.0,4.7863556102,1.5731990108,5.0382690634
2020-01-14 05:30:00,0.0,0,0.0,5.1408253159,1.6897075688,5.4113950694,0.0,0,0.0,4.9421450067,1.6244045092000001,5.2022579018
2020-01-14 06:00:00,0.0,0,0.0,5.4029833993,1.7758747639,5.6873509466000005,0.0,0,0.0,5.19956387,1.7090139979,5.4732251263
2020-01-14 06:30:00,0.0,0,0.0,6.2831465119,2.065170389,6.6138384336,0.0,0,0.0,6.1747591891,2.0295451988,6.4997465148
2020-01-14 07:00:00,0.0,0,0.0,7.0146051992,2.3055892331,7.3837949465,0.0,0,0.0,6.7397047644,2.2152338297,7.0944260678
2020-01-14 07:30:00,0.0,0,0.0,7.9398637961,2.6097070271,8.3577513643,0.0,0,0.0,7.6293558608000005,2.5076480042,8.0309009061
2020-01-14 08:00:00,0.0,0,0.0,8.4275016046,2.7699858238,8.8710543206,0.0,0,0.0,8.1055479312,2.6641647687,8.532155717
2020-01-14 08:30:00,0.0,0,0.0,8.3822557263,2.7551142228,8.8234270803,0.0,0,0.0,8.060478445,2.649351145,8.4847141526
2020-01-14 09:00:00,0.009000000000000001,0,0.009000000000000001,8.225575155,2.7036158094,8.6585001632,0.009000000000000001,0,0.009000000000000001,7.9065059525,2.5987428341000003,8.322637844700001
2020-01-14 09:30:00,0.196,0,0.196,8.1209322143,2.6692213381,8.5483496993,0.196,0,0.196,7.8039115948,2.5650216994,8.214643784
2020-01-14 10:00:00,0.305,0,0.305,8.0934275593,2.6601809951,8.5193974308,0.305,0,0.305,7.8039115948,2.5650216994,8.214643784
2020-01-14 10:30:00,0.265,0,0.265,8.0038263193,2.6307304918,8.4250803361,0.265,0,0.265,7.6936635991,2.5287849356,8.0985932622
2020-01-14 11:00:00,0.5,0,0.5,7.8577664584,2.5827229371,8.2713331141,0.5,0,0.5,7.5498981513,2.481531518,7.9472612119
2020-01-14 11:30:00,0.639,0,0.639,7.9875061052,2.6253662968,8.4079011634,0.639,0,0.639,7.6762689073,2.5230675769,8.0802830603
2020-01-14 12:00:00,0.883,0,0.883,7.8839797657,2.5913388345,8.2989260691,0.883,0,0.883,7.5755615497,2.4899666692,7.9742753155
2020-01-14 12:30:00,0.389,0,0.389,8.2150373752,2.7001522087,8.6474077634,0.389,0,0.389,7.895066467,2.594982857,8.3105962811
2020-01-14 13:00:00,0.305,0,0.305,8.2467810341,2.7105858447999998,8.6808221412,0.305,0,0.305,7.9335804873,2.6076418033,8.3511373551
2020-01-14 13:30:00,0.226,0,0.226,8.3489706115,2.7441739346,8.7883901174,0.226,0,0.226,8.0259990638,2.6380183205,8.4484200672
2020-01-14 14:00:00,0.223,0,0.223,8.0413895996,2.6430769449,8.4646206312,0.223,0,0.223,7.7292418106,2.5404789281999998,8.1360440112
2020-01-14 14:30:00,0.20700000000000002,0,0.20700000000000002,7.9357913116,2.6083684661,8.3534645386,0.20700000000000002,0,0.20700000000000002,7.6339061835,2.5091436229,8.0356907195
