Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-14 15:00:00,0.092,0,0.092,8.0575956196,2.6484036061,8.4816795996,0.092,0,0.092,7.7431162304,2.5450392295,8.1506486636
2020-01-14 15:30:00,0.067,0,0.067,8.0647579268,2.6507577426999998,8.4892188703,0.067,0,0.067,7.7499928878,2.5472994775,8.1578872503
2020-01-14 16:00:00,0.034,0,0.034,8.4012856646,2.761369061,8.8434585943,0.034,0,0.034,8.0739451227,2.6537774279,8.4988896028
2020-01-14 16:30:00,0.0,0,0.0,9.3265771705,3.0654976717,9.8174496531,0.0,0,0.0,9.0990409641,2.9907101373,9.577937857
2020-01-14 17:00:00,0.0,0,0.0,10.16036826,3.3395515498,10.6951244843,0.0,0,0.0,9.763647721,3.2091558145,10.2775239169
2020-01-14 17:30:00,0.0,0,0.0,10.6060092924,3.4860266738,11.1642203078,0.0,0,0.0,10.1871331216,3.3483487344,10.7232980227
2020-01-14 18:00:00,0.0,0,0.0,10.6385022884,3.4967066051,11.1984234615,0.0,0,0.0,10.2287553937,3.3620293137,10.7671109407
2020-01-14 18:30:00,0.0,0,0.0,10.5786027061,3.4770185645,11.1353712695,0.0,0,0.0,10.16036826,3.3395515498,10.6951244843
2020-01-14 19:00:00,0.0,0,0.0,10.2455603568,3.3675528379,10.7848003756,0.0,0,0.0,9.8433466533,3.2353515867000002,10.3614175298
2020-01-14 19:30:00,0.0,0,0.0,9.7536075248,3.2058557615,10.2669552892,0.0,0,0.0,9.3707423183,3.0800140538,9.8639392825
2020-01-14 20:00:00,0.0,0,0.0,9.0774168121,2.9836026222000003,9.5551755917,0.0,0,0.0,8.7319174322,2.8700424677000003,9.1914920339
2020-01-14 20:30:00,0.0,0,0.0,8.6049177858,2.8282997026,9.0578081956,0.0,0,0.0,8.2693022846,2.7179882219,8.7045287206
2020-01-14 21:00:00,0.0,0,0.0,8.1594488673,2.6818811497,8.5888935446,0.0,0,0.0,7.847714744,2.5794190983,8.2607523622
2020-01-14 21:30:00,0.0,0,0.0,7.7770842063,2.5562039631999998,8.1864044277,0.0,0,0.0,7.4830347028,2.4595545653,7.8768786345
2020-01-14 22:00:00,0.0,0,0.0,7.2496489278,2.3828443707,7.6312093977,0.0,0,0.0,6.9738902272,2.292206869,7.3409370813
2020-01-14 22:30:00,0.0,0,0.0,6.6184062672,2.1753649417,6.9667434392,0.0,0,0.0,6.2717076846,2.0614106283,6.6017975628
2020-01-14 23:00:00,0.0,0,0.0,5.935015402,1.9507452266,6.2473846337,0.0,0,0.0,5.698388094,1.8729695916,5.9983032568
2020-01-14 23:30:00,0.0,0,0.0,5.5515838323,1.8247173642,5.843772455,0.0,0,0.0,5.3466587178000005,1.7573617364,5.6280618082
2020-01-15 00:00:00,0.0,0,0.0,5.4107693314,1.778433876,5.6955466646,0.0,0,0.0,5.207455769,1.7116079397,5.4815323884
2020-01-15 00:30:00,0.0,0,0.0,6.2559673265,2.0562370227,6.5852287647,0.0,0,0.0,6.0213662235,1.9791273691,6.3382802352
2020-01-15 01:00:00,0.0,0,0.0,6.1066402635,2.0071555907,6.4280423827,0.0,0,0.0,5.8738475081,1.9306403122,6.182997377
2020-01-15 01:30:00,0.0,0,0.0,5.8887068933,1.9355243559000002,6.198638835,0.0,0,0.0,5.6701390381,1.863684576,5.9685674085
2020-01-15 02:00:00,0.0,0,0.0,5.6345809011,1.8519971815,5.9311377906,0.0,0,0.0,5.4182317684,1.7808866604,5.7034018614
2020-01-15 02:30:00,0.0,0,0.0,5.8184735667,1.9124397778,6.1247090176,0.0,0,0.0,5.5939488597,1.8386420754000001,5.8883672208
2020-01-15 03:00:00,0.0,0,0.0,5.5653647906,1.8292469462,5.858278727,0.0,0,0.0,5.3481478485,1.7578511899,5.6296293142
2020-01-15 03:30:00,0.0,0,0.0,5.3210354683,1.7489397815,5.6010899666,0.0,0,0.0,5.1209640972,1.6831795019,5.3904885233
2020-01-15 04:00:00,0.0,0,0.0,5.1010594386,1.676637157,5.3695362510999995,0.0,0,0.0,4.9060540735,1.6125419931,5.1642674458
2020-01-15 04:30:00,0.0,0,0.0,5.0024839238,1.6442369522,5.2657725512999995,0.0,0,0.0,4.811825504,1.5815705599999998,5.0650794778
2020-01-15 05:00:00,0.0,0,0.0,4.8761648348,1.6027178754,5.1328050893,0.0,0,0.0,4.6894443018,1.5413458041,4.9362571598
2020-01-15 05:30:00,0.0,0,0.0,4.9891320983,1.6398484194,5.2517179983,0.0,0,0.0,4.7989939693,1.5773530385,5.0515725992
2020-01-15 06:00:00,0.0,0,0.0,5.4430816572000005,1.7890544239000001,5.7295596391,0.0,0,0.0,5.2793931217,1.7352526041,5.5572559176
2020-01-15 06:30:00,0.0,0,0.0,6.1670874511000005,2.0270236204,6.4916710011,0.0,0,0.0,5.9347718757,1.9506651834,6.2471282902
2020-01-15 07:00:00,0.0,0,0.0,7.008595693,2.3036140039,7.3774691505,0.0,0,0.0,6.7557521632,2.2205083546,7.1113180665
2020-01-15 07:30:00,0.0,0,0.0,7.7456383735,2.5458682178,8.1533035511,0.0,0,0.0,7.4500072652,2.4486989715,7.8421129107
2020-01-15 08:00:00,0.0,0,0.0,8.3911691196,2.7580439135,8.832809599499999,0.0,0,0.0,8.0647579268,2.6507577426999998,8.4892188703
2020-01-15 08:30:00,0.0,0,0.0,8.270151994,2.7182675079000003,8.7054231516,0.0,0,0.0,7.948008765,2.6123841489,8.3663250158
2020-01-15 09:00:00,0.016,0,0.016,8.066755501,2.6514143135,8.49132158,0.016,0,0.016,7.7619138314,2.5512177021999998,8.170435612
2020-01-15 09:30:00,0.182,0,0.182,7.9964823546,2.6283166473,8.417349847,0.182,0,0.182,7.6853320364,2.5260464834,8.0898231962
2020-01-15 10:00:00,0.36,0,0.36,7.8643377206,2.5848828065,8.2782502322,0.36,0,0.36,7.5537626511,2.4828017177,7.9513291064
2020-01-15 10:30:00,0.8,0,0.8,7.3483524585,2.4152866524,7.735107851,0.8,0,0.8,7.0620414982,2.3211807906,7.4337278928
2020-01-15 11:00:00,1.104,0,1.104,6.8734553559,2.2591955231,7.2352161641,1.104,0,1.104,6.6101744187,2.1726592639,6.9580783354
2020-01-15 11:30:00,1.634,0,1.634,6.8428269819,2.2491284634,7.2029757704,1.634,0,1.634,6.3823018827,2.0977611833,6.7182125081
2020-01-15 12:00:00,1.772,0,1.772,6.3844182582,2.0984568023,6.7204402718,1.772,0,1.772,6.1235357263,2.0127088607,6.4458270804
2020-01-15 12:30:00,1.823,0,1.823,6.3943159586,2.1017100191,6.7308589038,1.823,0,1.823,6.1504592091,2.0215581816,6.4741675885
2020-01-15 13:00:00,1.532,0,1.532,6.6388953891,2.1820993903,6.9883109359,1.532,0,1.532,6.3789659008,2.0966646991,6.7147009483
2020-01-15 13:30:00,0.773,0,0.773,7.2429842041,2.380653782,7.6241938991,0.773,0,0.773,6.9571115913,2.2866919980000002,7.3232753592
2020-01-15 14:00:00,1.541,0,1.541,6.5694350941,2.1592688954,6.9151948359,1.541,0,1.541,6.3190149805,2.0769597845,6.6515947163
2020-01-15 14:30:00,1.3639999999999999,0,1.3639999999999999,6.3561945423,2.0891801155,6.6907310971000005,1.3639999999999999,0,1.3639999999999999,6.1081053707,2.0076371481,6.4295846007
2020-01-15 15:00:00,0.482,0,0.482,6.9487793703000005,2.2839533294,7.3145046003,0.482,0,0.482,6.6832619398,2.1966819704000002,7.0350125682
2020-01-15 15:30:00,0.582,0,0.582,6.9753408544,2.2926836671,7.3424640573,0.582,0,0.582,6.746358299,2.2174207407,7.1014297885
2020-01-15 16:00:00,0.343,0,0.343,7.5574204825999995,2.4840039888,7.9551794554,0.343,0,0.343,7.3484752089,2.4153269985,7.735237062
2020-01-15 16:30:00,0.073,0,0.073,8.3878953357,2.7569678726999998,8.8293635113,0.073,0,0.073,8.1457725595,2.6773859647,8.5744974311
2020-01-15 17:00:00,0.0,0,0.0,9.4369229058,3.1017665609,9.9336030588,0.0,0,0.0,9.1007525594,2.9912727114,9.5797395362
2020-01-15 17:30:00,0.0,0,0.0,10.3253514342,3.3937788968,10.8687909833,0.0,0,0.0,9.9198915903,3.2605106908,10.4419911477
2020-01-15 18:00:00,0.0,0,0.0,10.5951358412,3.4824527432,11.1527745697,0.0,0,0.0,10.1889858963,3.348957712,10.7252483119
2020-01-15 18:30:00,0.0,0,0.0,10.6271342154,3.4929701002,11.1864570689,0.0,0,0.0,10.2093483186,3.3556505166,10.7466824406
2020-01-15 19:00:00,0.0,0,0.0,10.257909117,3.3716116791,10.7977990705,0.0,0,0.0,9.8564490287,3.2396581293,10.3752095039
2020-01-15 19:30:00,0.0,0,0.0,9.8774541631,3.2465621831,10.3973201717,0.0,0,0.0,9.4913062874,3.1196415141,9.9908487236
2020-01-15 20:00:00,0.0,0,0.0,9.3929585027,3.0873161604,9.8873247396,0.0,0,0.0,8.8113938998,2.8961651193,9.2751514735
2020-01-15 20:30:00,0.0,0,0.0,8.7021124404,2.8602460406,9.1601183583,0.0,0,0.0,8.2514281091,2.7121132645,8.6857137991
2020-01-15 21:00:00,0.0,0,0.0,8.2860575552,2.723495413,8.7221658476,0.0,0,0.0,7.9642987029,2.6177383925,8.383472318799999
2020-01-15 21:30:00,0.0,0,0.0,7.6841657426,2.5256631412,8.0885955185,0.0,0,0.0,7.3837184072,2.4269108776,7.7723351654
2020-01-15 22:00:00,0.0,0,0.0,7.2024183098,2.3673204173,7.5814929577,0.0,0,0.0,6.9018590839,2.2685313771,7.2651148252
2020-01-15 22:30:00,0.0,0,0.0,6.6758705862,2.1942525499,7.027232196,0.0,0,0.0,6.3769094196000005,2.0959887664,6.7125362312
2020-01-15 23:00:00,0.0,0,0.0,6.0513689981,1.9889888042,6.3698621032,0.0,0,0.0,5.8188309581,1.9125572466,6.125085219
2020-01-15 23:30:00,0.0,0,0.0,5.7327351811,1.8842589332,6.0344580854,0.0,0,0.0,5.5119831579,1.8117012520000002,5.8020875347
2020-01-16 00:00:00,0.0,0,0.0,5.5763290706,1.8328507308000002,5.8698200743,0.0,0,0.0,5.365736045,1.7636321506,5.6481432053
2020-01-16 00:30:00,0.0,0,0.0,6.3076801456,2.0732342044,6.6396633111,0.0,0,0.0,6.0708833563,1.9954028636,6.390403533
2020-01-16 01:00:00,0.0,0,0.0,6.2215320433,2.0449186925,6.5489810983,0.0,0,0.0,5.9834093519,1.9666515488,6.2983256336
2020-01-16 01:30:00,0.0,0,0.0,5.8639468459,1.9273861219000001,6.1725756273,0.0,0,0.0,5.6464528103,1.8558992894,5.9436345372
2020-01-16 02:00:00,0.0,0,0.0,5.7921243453999995,1.9037792076,6.0969729952,0.0,0,0.0,5.5744581959,1.8322358040000002,5.8678507325
2020-01-16 02:30:00,0.0,0,0.0,5.7870211522,1.902101869,6.0916012128,0.0,0,0.0,5.5695554183,1.8306243388999999,5.862689914
2020-01-16 03:00:00,0.0,0,0.0,5.6774547011,1.8660891181,5.9762681064,0.0,0,0.0,5.4655732896,1.796447066,5.7532350416
2020-01-16 03:30:00,0.0,0,0.0,5.4085226363,1.7776954231,5.6931817224,0.0,0,0.0,5.2085151086,1.7119561278000002,5.4826474827
2020-01-16 04:00:00,0.0,0,0.0,5.1755877142,1.7011334166,5.4479870676,0.0,0,0.0,4.9786565165,1.6364052621,5.2406910700000005
2020-01-16 04:30:00,0.0,0,0.0,5.0999958208,1.6762875628,5.3684166535,0.0,0,0.0,4.9108732624,1.6141259839000002,5.1693402762
2020-01-16 05:00:00,0.0,0,0.0,5.0711590108,1.6668093617,5.3380621167,0.0,0,0.0,4.8823609348,1.604754435,5.1393272998
2020-01-16 05:30:00,0.0,0,0.0,5.1961673357,1.7078976111,5.469649827,0.0,0,0.0,4.9992542379,1.6431754057,5.262372882
2020-01-16 06:00:00,0.0,0,0.0,5.3759730369,1.7669968871,5.6589189862,0.0,0,0.0,5.1761129413,1.7013060504,5.4485399382
2020-01-16 06:30:00,0.0,0,0.0,6.1681306653,2.0273665083,6.4927691214,0.0,0,0.0,5.9278656002000005,1.9483952004,6.2398585265
2020-01-16 07:00:00,0.0,0,0.0,7.0975999643,2.3328682931999998,7.4711578572,0.0,0,0.0,6.9188417555,2.2741133113,7.2829913215
2020-01-16 07:30:00,0.0,0,0.0,7.8560657231,2.5821639324,8.2695428664,0.0,0,0.0,7.5575402712,2.4840433614,7.9553055487
2020-01-16 08:00:00,0.0,0,0.0,8.4162612184,2.7662912875,8.8592223351,0.0,0,0.0,8.088324366,2.6585036565999998,8.5140256484
2020-01-16 08:30:00,0.005,0,0.005,8.256511557,2.713784113,8.6910647968,0.005,0,0.005,7.9346556232,2.6079951834,8.3522690771
2020-01-16 09:00:00,0.047,0,0.047,8.0158867969,2.6346945791,8.4377755757,0.047,0,0.047,7.7137634079,2.5353914233,8.1197509557
2020-01-16 09:30:00,0.129,0,0.129,8.0744213154,2.6539339449,8.4993908583,0.129,0,0.129,7.768937921,2.5535264088,8.1778293905
2020-01-16 10:00:00,0.10200000000000001,0,0.10200000000000001,8.2237260003,2.7030080216,8.6565536845,0.10200000000000001,0,0.10200000000000001,8.1902322426,2.6919991559,8.6212970975
2020-01-16 10:30:00,0.166,0,0.166,8.1221432642,2.6696193909,8.5496244887,0.166,0,0.166,8.1610877338,2.6824198191,8.5906186672
2020-01-16 11:00:00,0.289,0,0.289,8.0729542337,2.6534517385000003,8.4978465618,0.289,0,0.289,8.0987084609,2.6619167436,8.5249562747
2020-01-16 11:30:00,0.201,0,0.201,8.1956717655,2.6937870406,8.6270229111,0.201,0,0.201,8.2274897986,2.7042451223,8.6605155775
2020-01-16 12:00:00,0.2,0,0.2,8.334877018,2.7395415944,8.7735547558,0.2,0,0.2,8.3987118544,2.7605230905,8.8407493205
2020-01-16 12:30:00,0.327,0,0.327,8.3274813862,2.7371107678,8.7657698802,0.327,0,0.327,8.3912727828,2.7580779859,8.8329187187
2020-01-16 13:00:00,0.158,0,0.158,8.4829624257,2.7882149142,8.9294341323,0.158,0,0.158,8.5086883512,2.796670617,8.9565140539
2020-01-16 13:30:00,0.152,0,0.152,8.2851058279,2.7231825954,8.7211640294,0.152,0,0.152,8.2924507799,2.7255967643,8.7288955578
2020-01-16 14:00:00,0.126,0,0.126,8.1748555286,2.6869450744,8.6051110827,0.126,0,0.126,8.1934405376,2.6930536715,8.6246742502
2020-01-16 14:30:00,0.111,0,0.111,8.2597550646,2.7148502024,8.6944790154,0.111,0,0.111,8.2825754576,2.7223509028,8.7185004816
2020-01-16 15:00:00,0.157,0,0.157,8.0435174933,2.6437763498,8.4668605193,0.157,0,0.157,7.9635997164,2.6175086468,8.3827365436
2020-01-16 15:30:00,0.085,0,0.085,8.0873617788,2.6581872695,8.5130123987,0.085,0,0.085,7.7813696117,2.5576125079,8.1909153808
2020-01-16 16:00:00,0.047,0,0.047,8.5515657712,2.8107637434,9.0016481802,0.047,0,0.047,8.2253944848,2.703556426,8.658309984
2020-01-16 16:30:00,0.004,0,0.004,9.2081243115,3.0265640997,9.6927624332,0.004,0,0.004,8.8781760632,2.9181153550000003,9.3454484876
2020-01-16 17:00:00,0.0,0,0.0,10.349680045,3.4017753245,10.8944000474,0.0,0,0.0,9.6195670053,3.1617987733,10.1258600056
2020-01-16 17:30:00,0.0,0,0.0,10.8346354437,3.5611724558,11.4048794144,0.0,0,0.0,10.0539324389,3.3045677872,10.5830867778
2020-01-16 18:00:00,0.0,0,0.0,11.0235450811,3.6232640509,11.6037316643,0.0,0,0.0,10.2283203371,3.3618863174999998,10.7666529865
2020-01-16 18:30:00,0.0,0,0.0,10.6149611892,3.48896902,11.173643357,0.0,0,0.0,9.9816702746,3.2808163624,10.5070213417
2020-01-16 19:00:00,0.0,0,0.0,10.1530502934,3.3371462505,10.6874213615,0.0,0,0.0,9.764596815600001,3.2094677668,10.2785229638
2020-01-16 19:30:00,0.0,0,0.0,9.5733832215,3.1466188977,10.0772454963,0.0,0,0.0,9.2063278111,3.0259736186,9.6908713801
2020-01-16 20:00:00,0.0,0,0.0,9.1513079701,3.0078894714,9.632955758,0.0,0,0.0,8.7940785186,2.8904738288000003,9.2569247564
2020-01-16 20:30:00,0.0,0,0.0,8.6693732853,2.8494852008000002,9.1256560898,0.0,0,0.0,8.3322380481,2.738674207,8.7707768927
2020-01-16 21:00:00,0.0,0,0.0,8.2221417627,2.7024873079000002,8.654886066,0.0,0,0.0,7.9091350497,2.5996069765,8.3254053155
2020-01-16 21:30:00,0.0,0,0.0,7.6716606649,2.5215529209,8.0754322788,0.0,0,0.0,7.3703708599,2.4225237509,7.7582851157
2020-01-16 22:00:00,0.0,0,0.0,7.1169191724,2.3392182098,7.4914938657,0.0,0,0.0,6.8456834801,2.250067349,7.2059826106
2020-01-16 22:30:00,0.0,0,0.0,6.6948162775,2.2004796975,7.047175029,0.0,0,0.0,6.4340963159,2.1147851902,6.7727329641
2020-01-16 23:00:00,0.0,0,0.0,6.0389346746,1.9849018398,6.3567733417,0.0,0,0.0,5.8021796798,1.9070842361,6.1075575576
2020-01-16 23:30:00,0.0,0,0.0,5.7637344392,1.8944478966,6.0670888834,0.0,0,0.0,5.5509967363,1.8245243951,5.8431544593
2020-01-17 00:00:00,0.0,0,0.0,5.6069413193,1.8429124903,5.9020434939,0.0,0,0.0,5.3977864155,1.7741665978999999,5.6818804373
2020-01-17 00:30:00,0.0,0,0.0,6.3778808923,2.096308074,6.7135588339000005,0.0,0,0.0,6.1366473163,2.017018432,6.459628754
2020-01-17 01:00:00,0.0,0,0.0,6.3324418384,2.0813729792,6.6657282509,0.0,0,0.0,6.0864101353,2.0005062691,6.4067475108
2020-01-17 01:30:00,0.0,0,0.0,6.0085807613,1.9749249909,6.324821854,0.0,0,0.0,5.7788801323,1.8994260452,6.0830317182
2020-01-17 02:00:00,0.0,0,0.0,5.8364194837,1.9183383154,6.1435994565,0.0,0,0.0,5.6081658619,1.843314978,5.9033324862
2020-01-17 02:30:00,0.0,0,0.0,5.8518870265,1.9234222509,6.1598810805,0.0,0,0.0,5.6230153742999995,1.8481957767,5.9189635519
2020-01-17 03:00:00,0.0,0,0.0,5.7377860491,1.8859190733000002,6.0397747885,0.0,0,0.0,5.5235598738,1.8155063345,5.8142735513
2020-01-17 03:30:00,0.0,0,0.0,5.4580216693,1.7939649684,5.7452859677,0.0,0,0.0,5.2552721665,1.7273244294999999,5.5318654384
2020-01-17 04:00:00,0.0,0,0.0,5.2973594423,1.7411578481,5.576167834,0.0,0,0.0,5.0571865223,1.6622168268,5.323354234
2020-01-17 04:30:00,0.0,0,0.0,5.175179643,1.7009992901,5.447557519,0.0,0,0.0,4.9362747055,1.6224750344999999,5.1960786373
2020-01-17 05:00:00,0.0,0,0.0,4.9895029824,1.6399703231,5.2521084025,0.0,0,0.0,4.7983009065,1.5771252398,5.0508430594
2020-01-17 05:30:00,0.0,0,0.0,5.0856208556,1.6715627402000002,5.3532851112,0.0,0,0.0,4.8889256152,1.6069121411,5.1462374897
2020-01-17 06:00:00,0.0,0,0.0,5.512354042,1.8118231557,5.8024779389,0.0,0,0.0,5.3027663853,1.7429350243,5.5818593529000005
2020-01-17 06:30:00,0.0,0,0.0,6.181968227,2.0319146949,6.5073349758,0.0,0,0.0,5.9687359024,1.9618286191,6.2828798973
2020-01-17 07:00:00,0.0,0,0.0,6.908561982,2.2707345131,7.2721705073,0.0,0,0.0,6.6440502494,2.183793711,6.9937371046
2020-01-17 07:30:00,0.0,0,0.0,7.8422261868,2.5776150968,8.2549749335,0.0,0,0.0,7.5737104204,2.4893582324,7.9723267583
2020-01-17 08:00:00,0.0,0,0.0,8.4616216198,2.7812005305,8.906970126200001,0.0,0,0.0,8.1318106019,2.6727968912,8.5598006336
2020-01-17 08:30:00,0.024,0,0.024,8.3585685112,2.7473286117,8.7984931697,0.024,0,0.024,8.0370623998,2.6416546631,8.460065684
2020-01-17 09:00:00,0.073,0,0.073,8.0672817154,2.6515872718,8.4918754899,0.073,0,0.073,7.7596424546,2.5504711367,8.1680446891
2020-01-17 09:30:00,0.181,0,0.181,8.2278021047,2.7043477724000002,8.6608443208,0.181,0,0.181,7.8419721296,2.5775315923,8.2547075048
2020-01-17 10:00:00,0.764,0,0.764,7.6006391686,2.4982092839,8.000672809,0.764,0,0.764,7.3115046191,2.4031753532,7.6963206517
2020-01-17 10:30:00,0.648,0,0.648,7.7596592382,2.5504766532,8.168062356,0.648,0,0.648,7.4648511831,2.4535779314,7.8577380874
2020-01-17 11:00:00,0.328,0,0.328,8.1393753858,2.6752833153999998,8.567763564,0.328,0,0.328,7.8329573767,2.5745685863,8.2452182913
2020-01-17 11:30:00,0.848,0,0.848,7.7068900414,2.533132257,8.112515833,0.848,0,0.848,7.4083270733,2.434999355,7.7982390245
2020-01-17 12:00:00,1.7349999999999999,0,1.7349999999999999,6.8903054043,2.2647338662,7.2529530572,1.7349999999999999,0,1.7349999999999999,6.6278129659000005,2.178456774,6.9766452273
2020-01-17 12:30:00,1.134,0,1.134,7.5098874312,2.4683806303,7.9051446644,1.134,0,1.134,7.2155236471,2.3716279333,7.5952880496
2020-01-17 13:00:00,0.73,0,0.73,7.8524345479,2.5809704228,8.2657205767,0.73,0,0.73,7.5534078924,2.4826851142,7.9509556762999996
2020-01-17 13:30:00,1.595,0,1.595,6.9556290424,2.2862047078,7.3217147815,1.595,0,1.595,6.6924929046,2.1997160418,7.0447293732
2020-01-17 14:00:00,0.9580000000000001,0,0.9580000000000001,7.1550948886,2.3517659609,7.5316788301,0.9580000000000001,0,0.9580000000000001,6.910874824,2.2714947075,7.2746050779
2020-01-17 14:30:00,0.468,0,0.468,7.7386801019,2.5435811446,8.1459790546,0.468,0,0.468,7.4437479799,2.446641644,7.8355241894
2020-01-17 15:00:00,0.92,0,0.92,7.05989715,2.3204759774,7.4314706842,0.92,0,0.92,6.7960932893,2.2337678415,7.1537824098
2020-01-17 15:30:00,0.672,0,0.672,7.0661393225,2.3225276803,7.4380413921,0.672,0,0.672,6.8020916064,2.2357393930000002,7.1600964278
2020-01-17 16:00:00,0.196,0,0.196,7.8099530227,2.5670074207,8.2210031818,0.196,0,0.196,7.5073379737,2.4675426642,7.9024610249
2020-01-17 16:30:00,0.061,0,0.061,8.6504707047,2.843272223,9.1057586366,0.061,0,0.061,8.3178643993,2.7339498171,8.7556467361
2020-01-17 17:00:00,0.0,0,0.0,9.6603477952,3.1752027708,10.1687871528,0.0,0,0.0,9.2826779271,3.0510686881,9.7712399232
2020-01-17 17:30:00,0.0,0,0.0,10.257237445,3.3713909112,10.7970920473,0.0,0,0.0,9.8723249718,3.2448762994,10.391921023
2020-01-17 18:00:00,0.0,0,0.0,10.4030011252,3.419301116,10.9505275002,0.0,0,0.0,9.9986914497,3.2864109521,10.5249383681
2020-01-17 18:30:00,0.0,0,0.0,10.4570211918,3.4370566533,11.0073907282,0.0,0,0.0,9.927165788,3.262901604,10.4496481979
2020-01-17 19:00:00,0.0,0,0.0,9.9550416562,3.2720639588,10.4789912171,0.0,0,0.0,9.5703391422,3.1456183572,10.0740412023
2020-01-17 19:30:00,0.0,0,0.0,9.4911812333,3.1196004108,9.9907170877,0.0,0,0.0,9.1194033864,2.9974029418,9.5993719857
2020-01-17 20:00:00,0.0,0,0.0,8.9328095529,2.9360725146,9.4029574241,0.0,0,0.0,8.5845695144,2.8216115492,9.0363889625
2020-01-17 20:30:00,0.0,0,0.0,8.501429291600001,2.7942846794,8.9488729385,0.0,0,0.0,8.1764157426,2.6874578919000003,8.6067534133
2020-01-17 21:00:00,0.0,0,0.0,8.0556095635,2.6477508211,8.4795890143,0.0,0,0.0,7.7478580832,2.5465978011,8.1556400876
2020-01-17 21:30:00,0.0,0,0.0,7.6521765829,2.5151488128,8.0549227188,0.0,0,0.0,7.3532897905,2.4169094749,7.7403050427
2020-01-17 22:00:00,0.0,0,0.0,7.2506078951,2.383159568,7.6322188369,0.0,0,0.0,6.8715045124,2.2585543119000002,7.2331626447
2020-01-17 22:30:00,0.0,0,0.0,6.6259322185,2.1778386022,6.9746654932,0.0,0,0.0,6.3729004494,2.0946710816,6.7083162626
2020-01-17 23:00:00,0.0,0,0.0,6.2760687807,2.0628440512,6.6063881902,0.0,0,0.0,6.0333756922,1.9830746906,6.3509217812
2020-01-17 23:30:00,0.0,0,0.0,5.9357538792,1.9509879523,6.2481619781,0.0,0,0.0,5.7127772100000005,1.8776990653,6.0134496947
2020-01-18 00:00:00,0.0,0,0.0,5.7319203551,1.8839911129,6.0336003738,0.0,0,0.0,5.518304312,1.8137789148999999,5.808741381
2020-01-18 00:30:00,0.0,0,0.0,6.7374794602,2.2145024075,7.0920836423,0.0,0,0.0,6.4743281843,2.1280087659,6.8150822992
2020-01-18 01:00:00,0.0,0,0.0,6.7494359455,2.2184323142,7.1046694163,0.0,0,0.0,6.3203247573,2.0773902873,6.6529734287
2020-01-18 01:30:00,0.0,0,0.0,6.4782101258,2.1292846984000002,6.8191685535,0.0,0,0.0,6.0579336785,1.9911465103000001,6.3767722931
2020-01-18 02:00:00,0.0,0,0.0,6.0177360355,1.977934184,6.3344589847,0.0,0,0.0,5.7655921503,1.8950584967,6.0690443687
2020-01-18 02:30:00,0.0,0,0.0,6.0242233798000004,1.9800664710000002,6.3412877682,0.0,0,0.0,5.7907668506,1.9033330205999999,6.0955440532
2020-01-18 03:00:00,0.0,0,0.0,5.8766309484,1.9315551847,6.1859273141,0.0,0,0.0,5.6628562841,1.8612908505,5.9609013517000005
2020-01-18 03:30:00,0.0,0,0.0,5.7188788612,1.8797045811,6.0198724855,0.0,0,0.0,5.4979237898,1.8070801612,5.7872881997
2020-01-18 04:00:00,0.0,0,0.0,5.3635834696,1.7629246333,5.6458773364,0.0,0,0.0,5.1624195208,1.6968052407,5.4341258114
2020-01-18 04:30:00,0.0,0,0.0,5.3602149079,1.7618174406,5.642331482,0.0,0,0.0,5.1559608073,1.6946823643000002,5.4273271655
2020-01-18 05:00:00,0.0,0,0.0,5.1669234418,1.698285608,5.4388667808,0.0,0,0.0,4.9704174279,1.6336972047,5.2320183452
2020-01-18 05:30:00,0.0,0,0.0,5.3951089421,1.773286555,5.6790620443,0.0,0,0.0,5.1501369077,1.6927681410000002,5.4211967449
2020-01-18 06:00:00,0.0,0,0.0,5.6229729217,1.8481818232,5.918918865,0.0,0,0.0,5.347235612,1.7575513523000001,5.6286690652
2020-01-18 06:30:00,0.0,0,0.0,5.8819707571,1.933310295,6.1915481654,0.0,0,0.0,5.6061554531999995,1.8426541886,5.9012162665000005
2020-01-18 07:00:00,0.0,0,0.0,6.0556089892,1.9903824219000001,6.3743252517,0.0,0,0.0,5.822879419,1.9138879114,6.1293467568
2020-01-18 07:30:00,0.0,0,0.0,6.3421509704,2.0845642166,6.6759483899,0.0,0,0.0,6.0936793966,2.0028955597,6.4143993649
2020-01-18 08:00:00,0.0,0,0.0,6.7182599662,2.2081852654,7.0718525961,0.0,0,0.0,6.4569186834,2.1222865397,6.7967565088
2020-01-18 08:30:00,0.041,0,0.041,7.1163518219,2.3390317307,7.4908966546,0.041,0,0.041,6.8373222992,2.2473191617,7.1971813676
2020-01-18 09:00:00,0.242,0,0.242,7.5011438482,2.4655067536,7.8959408929,0.242,0,0.242,7.2085877536,2.3693482154,7.587987109
2020-01-18 09:30:00,0.556,0,0.556,7.5144673719,2.4698859840000003,7.9099656547,0.556,0,0.556,7.2149783455,2.3714487014,7.5947140479
2020-01-18 10:00:00,0.761,0,0.761,7.3968921951,2.4312408922,7.7862023106,0.761,0,0.761,7.1049333982,2.3352786763,7.4788772612
2020-01-18 10:30:00,1.011,0,1.011,7.2687953638,2.3891374999,7.6513635409,1.011,0,1.011,6.9883122522,2.2969471593,7.3561181602
2020-01-18 11:00:00,1.2469999999999999,0,1.2469999999999999,6.9615865524,2.2881628466,7.3279858446,1.2469999999999999,0,1.2469999999999999,6.6448937061999995,2.1840709418,6.9946249539
2020-01-18 11:30:00,1.581,0,1.581,6.5856421013,2.1645958811,6.9322548435,1.581,0,1.581,6.3249385943,2.0789067822,6.6578300992
2020-01-18 12:00:00,1.92,0,1.92,6.3722208793,2.0944477177,6.7076009255999995,1.92,0,1.92,6.2238488345,2.0456801849,6.5514198258
2020-01-18 12:30:00,2.008,0,2.008,6.3470879734,2.086186931,6.6811452351,2.008,0,2.008,6.3608732099,2.0907179191,6.6956560104000005
2020-01-18 13:00:00,1.794,0,1.794,6.243793313,2.052235618,6.5724140135999995,1.794,0,1.794,6.2833897091,2.065250324,6.6140944307
2020-01-18 13:30:00,1.699,0,1.699,6.1108016022,2.0085233565,6.4324227392,1.699,0,1.699,6.0868833662,2.0006618125,6.4072456486
2020-01-18 14:00:00,1.388,0,1.388,6.3781300131,2.0963899561,6.7138210663999995,1.388,0,1.388,6.3487179544,2.0867226799,6.6828610047
2020-01-18 14:30:00,1.814,0,1.814,5.9290753338,1.9487928206,6.2411319303,1.814,0,1.814,5.8543976514,1.9242474534,6.1625238436
2020-01-18 15:00:00,1.165,0,1.165,6.0903200494,2.0017913957,6.4108632099000005,1.165,0,1.165,5.8576898643,1.9253295515,6.1659893309000005
2020-01-18 15:30:00,0.662,0,0.662,6.4791532968,2.1295947037,6.820161365,0.662,0,0.662,6.2260303698,2.0463972209,6.5537161788
2020-01-18 16:00:00,0.303,0,0.303,7.1400475933,2.3468201541,7.5158395719,0.303,0,0.303,6.9450669099999995,2.2827331027,7.3105967473
2020-01-18 16:30:00,0.132,0,0.132,7.7305134131,2.5408968837,8.1373825401,0.132,0,0.132,7.5088682406,2.4680456386,7.9040718322
2020-01-18 17:00:00,0.012,0,0.012,8.689884127100001,2.8562267884,9.1472464496,0.012,0,0.012,8.354522683,2.7459988123,8.7942344032
2020-01-18 17:30:00,0.0,0,0.0,9.6146737712,3.1601904451,10.1207092329,0.0,0,0.0,9.236625121,3.0359318628,9.7227632852
2020-01-18 18:00:00,0.0,0,0.0,10.0378659529,3.2992869886,10.5661746873,0.0,0,0.0,9.6511306521,3.1721732424,10.159084897
2020-01-18 18:30:00,0.0,0,0.0,9.987505692300001,3.2827343715,10.5131638867,0.0,0,0.0,9.5921005246,3.1527709777,10.0969479207
2020-01-18 19:00:00,0.0,0,0.0,9.5093061751,3.125557791,10.0097959738,0.0,0,0.0,9.1356933243,3.0027571855,9.6165192887
2020-01-18 19:30:00,0.0,0,0.0,9.0372165364,2.9703894306,9.512859512,0.0,0,0.0,8.6834352862,2.8541071569,9.140458196
2020-01-18 20:00:00,0.0,0,0.0,8.5278555199,2.8029705606,8.9766900209,0.0,0,0.0,8.1937860818,2.6931672463,8.6250379808
2020-01-18 20:30:00,0.0,0,0.0,8.224682993,2.7033225699,8.6575610452,0.0,0,0.0,7.9036145708,2.5977924829,8.319594285
2020-01-18 21:00:00,0.0,0,0.0,8.0504043525,2.6460399509,8.4741098447,0.0,0,0.0,7.6100304,2.5012960324,8.0105583158
2020-01-18 21:30:00,0.0,0,0.0,7.366384926,2.4212136378,7.7540893958,0.0,0,0.0,7.0650253541,2.3221615366,7.4368687938
2020-01-18 22:00:00,0.0,0,0.0,7.0121330777,2.304776686,7.3811927134,0.0,0,0.0,6.7459528606,2.2172874796,7.1010030111
2020-01-18 22:30:00,0.0,0,0.0,6.6654213315,2.190818046,7.0162329805,0.0,0,0.0,6.4078020526,2.1061426838,6.7450547922
2020-01-18 23:00:00,0.0,0,0.0,6.3438046459,2.0851077535,6.677689101,0.0,0,0.0,6.1008719801,2.0052596476,6.4219705054
2020-01-18 23:30:00,0.0,0,0.0,5.9859301787,1.9674801043999999,6.3009791354,0.0,0,0.0,5.7564783414,1.8920629326,6.0594508857
2020-01-19 00:00:00,0.0,0,0.0,5.9700943845,1.9622751306000001,6.2843098785,0.0,0,0.0,5.7362090515,1.8854007392,6.038114791
2020-01-19 00:30:00,0.0,0,0.0,6.7195447323,2.2086075475,7.0732049813,0.0,0,0.0,6.4123118972,2.1076249981,6.7498019971000005
2020-01-19 01:00:00,0.0,0,0.0,6.5304139466,2.1464432645000002,6.8741199438,0.0,0,0.0,6.2812920917,2.0645608705,6.6118864123000005
2020-01-19 01:30:00,0.0,0,0.0,6.1738160181,2.0292351935,6.4987537033,0.0,0,0.0,5.9348863989,1.9507028254,6.2472488409
2020-01-19 02:00:00,0.0,0,0.0,6.1045222425,2.0064594308,6.4258128869,0.0,0,0.0,5.8748189808,1.9309596198,6.1840199798
2020-01-19 02:30:00,0.0,0,0.0,6.2460321099,2.052971475,6.574770642,0.0,0,0.0,6.0044937969,1.9735816707,6.3205197862
2020-01-19 03:00:00,0.0,0,0.0,6.0944070139,2.0031347159,6.4151652777,0.0,0,0.0,5.8588324636,1.9257051057,6.167192067
2020-01-19 03:30:00,0.0,0,0.0,5.8729635733,1.9303497768,6.1820669193,0.0,0,0.0,5.6429302347,1.8547414748,5.9399265628
2020-01-19 04:00:00,0.0,0,0.0,5.5854214886,1.835839264,5.8793910407,0.0,0,0.0,5.3756531617,1.7668917492,5.6585822755
2020-01-19 04:30:00,0.0,0,0.0,5.5433296056,1.8220043311,5.8350837954,0.0,0,0.0,5.3203726818,1.7487219341,5.6003922966
2020-01-19 05:00:00,0.0,0,0.0,5.5662276637,1.8295305589000002,5.8591870144,0.0,0,0.0,5.3494648653,1.7582840724,5.6310156477
2020-01-19 05:30:00,0.0,0,0.0,5.513191246,1.8120983314,5.8033592064,0.0,0,0.0,5.296334328,1.7408209093,5.5750887663
2020-01-19 06:00:00,0.0,0,0.0,5.5572125817,1.8265674447,5.8496974544,0.0,0,0.0,5.3399883996,1.7551693088,5.6210404207
2020-01-19 06:30:00,0.0,0,0.0,5.6873820196,1.8693520699000001,5.9867179154,0.0,0,0.0,5.4692321083,1.7976496615,5.7570864298
2020-01-19 07:00:00,0.0,0,0.0,5.7676176971,1.8957242618,6.0711765233,0.0,0,0.0,5.5515838323,1.8247173642,5.843772455
2020-01-19 07:30:00,0.0,0,0.0,5.9477623607000005,1.9549349493000001,6.2608024849,0.0,0,0.0,5.7175825771,1.8792785131,6.0185079759
2020-01-19 08:00:00,0.0,0,0.0,6.2097114721,2.0410334586,6.5365383917,0.0,0,0.0,5.974027335,1.9635678289,6.2884498263
2020-01-19 08:30:00,0.04,0,0.04,6.707588247,2.2046776409,7.0606192073,0.04,0,0.04,6.4437820826,2.1179687478,6.782928508
2020-01-19 09:00:00,0.263,0,0.263,6.9550508319,2.2860146591,7.3211061388,0.263,0,0.263,6.6873271843,2.1980181516,7.0392917729
2020-01-19 09:30:00,0.5750000000000001,0,0.5750000000000001,7.314293983,2.4040921728,7.6992568242,0.5750000000000001,0,0.5750000000000001,7.0254987249,2.3091697617999998,7.3952618157
2020-01-19 10:00:00,0.874,0,0.874,7.2576339592,2.3854689236,7.6396146939000005,0.874,0,0.874,6.9728387858000005,2.2918612769,7.3398303008
2020-01-19 10:30:00,1.141,0,1.141,7.3576021814,2.4183268892,7.7448444014,1.141,0,1.141,7.0664615013,2.3226335753000003,7.4383805277
2020-01-19 11:00:00,1.443,0,1.443,7.1760276233,2.3586462181,7.5537132876,1.443,0,1.443,6.8922075425,2.2653590688,7.2549553078999995
2020-01-19 11:30:00,1.764,0,1.764,7.0365462645,2.3128009125,7.4068908048,1.764,0,1.764,6.7581028506,2.2212809882,7.1137924743
2020-01-19 12:00:00,2.023,0,2.023,6.8619549889,2.2554155353,7.2231105146,2.023,0,2.023,6.5915012135,2.1665216782,6.93842233
2020-01-19 12:30:00,2.165,0,2.165,6.5978918055,2.1686221642,6.945149269,2.165,0,2.165,6.339660749,2.0837457204,6.6733271042
2020-01-19 13:00:00,2.123,0,2.123,6.5932842213,2.1671077245,6.9402991803,2.123,0,2.123,6.3343285093,2.081993098,6.6677142204
2020-01-19 13:30:00,1.909,0,1.909,6.547957716,2.1522096226,6.8925870695,1.909,0,1.909,6.2965259808,2.0695680077,6.6279220851
2020-01-19 14:00:00,1.596,0,1.596,6.5086765877,2.1392985401,6.8512385134,1.596,0,1.596,6.260410695,2.0576974873,6.5899059947000005
2020-01-19 14:30:00,1.275,0,1.275,6.4759808725,2.1285519782,6.816821971,1.275,0,1.275,6.2202913754,2.0445109047,6.547675132
2020-01-19 15:00:00,1.001,0,1.001,6.717080838,2.2077977047,7.0706114084,1.001,0,1.001,6.4596330149,2.1231786973,6.7996136999
2020-01-19 15:30:00,0.717,0,0.717,7.1731260398,2.3576925137,7.5506589892000004,0.717,0,0.717,6.8986214999,2.2674672347,7.261706842
2020-01-19 16:00:00,0.41000000000000003,0,0.41000000000000003,7.6605489527,2.5179006777,8.0637357397,0.41000000000000003,0,0.41000000000000003,7.4484743655,2.4481951318,7.8404993322
2020-01-19 16:30:00,0.114,0,0.114,8.5460686576,2.8089569295,8.995861744900001,0.114,0,0.114,8.2107114917,2.6987303595,8.6428542018
2020-01-19 17:00:00,0.006,0,0.006,9.6659337629,3.1770387896,10.1746671189,0.006,0,0.006,9.2926862016,3.0543582489,9.7817749491
2020-01-19 17:30:00,0.0,0,0.0,10.500897728,3.4514781733,11.0535765558,0.0,0,0.0,10.0873811113,3.3155618342,10.6182959066
2020-01-19 18:00:00,0.0,0,0.0,10.649193424,3.5002206114,11.2096772884,0.0,0,0.0,10.2374742949,3.3648950779,10.7762887315
2020-01-19 18:30:00,0.0,0,0.0,10.4956800116,3.4497631928,11.0480842227,0.0,0,0.0,10.0914716956,3.3169063442,10.6226017849
2020-01-19 19:00:00,0.0,0,0.0,10.1201275063,3.3263250537,10.6527657961,0.0,0,0.0,9.7211655377,3.195192596,10.2328058291
2020-01-19 19:30:00,0.0,0,0.0,9.4996908336,3.1223973811,9.999674561700001,0.0,0,0.0,9.0938370694,2.9889996998,9.5724600731
2020-01-19 20:00:00,0.0,0,0.0,9.0336225483,2.9692081438,9.5090763666,0.0,0,0.0,8.688514785,2.8557767075,9.1458050369
2020-01-19 20:30:00,0.0,0,0.0,8.5656554156,2.8153947856,9.0164793849,0.0,0,0.0,8.2278448864,2.704361834,8.6608893541
2020-01-19 21:00:00,0.0,0,0.0,8.1874024007,2.6910690318,8.6183183165,0.0,0,0.0,7.8654849272,2.5852598751,8.2794578181
2020-01-19 21:30:00,0.0,0,0.0,7.8858292495,2.5919467305,8.3008728942,0.0,0,0.0,7.5863714867,2.4935197236,7.9856541965000005
2020-01-19 22:00:00,0.0,0,0.0,7.1827410522,2.3608528155,7.5607800549,0.0,0,0.0,6.9004936909,2.2680825941,7.2636775694
2020-01-19 22:30:00,0.0,0,0.0,6.8017401386,2.2356238711,7.1597264617,0.0,0,0.0,6.5342169067,2.147693237,6.8781230596
2020-01-19 23:00:00,0.0,0,0.0,6.1425702719,2.0189652133,6.4658634441,0.0,0,0.0,5.8885824974,1.9354834689,6.198507892
2020-01-19 23:30:00,0.0,0,0.0,5.720023106,1.8800806762,6.0210769536,0.0,0,0.0,5.4962240417,1.806521481,5.7854989913
2020-01-20 00:00:00,0.0,0,0.0,5.4553099705,1.7930736761000001,5.7424315479,0.0,0,0.0,5.2420750132,1.722986735,5.5179736981000005
2020-01-20 00:30:00,0.0,0,0.0,6.4925900273,2.1340111434,6.8343052919,0.0,0,0.0,6.2364266411,2.04981431,6.5646596222
2020-01-20 01:00:00,0.0,0,0.0,6.4241900592,2.1115291611,6.7623053255,0.0,0,0.0,6.1862233563,2.0333132883,6.5118140592
2020-01-20 01:30:00,0.0,0,0.0,6.188865288,2.0341816493,6.51459504,0.0,0,0.0,5.9525440333,1.9565066091,6.2658358245
2020-01-20 02:00:00,0.0,0,0.0,6.0929205159,2.0026461277,6.413600543,0.0,0,0.0,5.8620825530000005,1.9267733584000002,6.1706132137
2020-01-20 02:30:00,0.0,0,0.0,6.260410695,2.0576974873,6.5899059947000005,0.0,0,0.0,6.0144885788,1.9768667966,6.3310406092000004
2020-01-20 03:00:00,0.0,0,0.0,6.1310903084,2.0151919318,6.453779272,0.0,0,0.0,5.8948941078,1.9375579950000001,6.2051516925
2020-01-20 03:30:00,0.0,0,0.0,6.0715148794000005,1.9956104352000001,6.3910682941,0.0,0,0.0,5.8393740506,1.9193094346000001,6.1467095269
2020-01-20 04:00:00,0.0,0,0.0,5.7390596260999995,1.8863376778,6.0411153959,0.0,0,0.0,5.5199392294,1.8143162863,5.8104623467
2020-01-20 04:30:00,0.0,0,0.0,5.6956704716,1.8720763524000001,5.9954426017,0.0,0,0.0,5.4749000194,1.7995126138000002,5.763052652
2020-01-20 05:00:00,0.0,0,0.0,5.5889789478,1.8370085443000002,5.8831357345,0.0,0,0.0,5.3750061715,1.7666790938,5.6579012331000005
2020-01-20 05:30:00,0.0,0,0.0,5.7290381879000005,1.8830437903,6.0305665136,0.0,0,0.0,5.5093310244,1.8108295379000001,5.7992958152
2020-01-20 06:00:00,0.0,0,0.0,5.9888442675,1.9684379190999999,6.3040465974,0.0,0,0.0,5.7596037059,1.8930901902000001,6.062740743
2020-01-20 06:30:00,0.0,0,0.0,6.5611640838,2.1565503458,6.9064885093,0.0,0,0.0,6.328483548,2.0800719521,6.6615616294999995
2020-01-20 07:00:00,0.0,0,0.0,7.5242781927,2.4731106449,7.9202928344,0.0,0,0.0,7.2289531377,2.3760419934,7.6094243555
2020-01-20 07:30:00,0.0,0,0.0,8.4118060026,2.7648269289,8.8545326344,0.0,0,0.0,8.0816435169,2.6563077677,8.5069931757
2020-01-20 08:00:00,0.0,0,0.0,8.9387334958,2.9380196205,9.4091931534,0.0,0,0.0,8.5944231168,2.8248502717,9.0467611756
2020-01-20 08:30:00,0.019,0,0.019,9.0725169962,2.9819921306,9.5500178908,0.019,0,0.019,8.7129184283,2.8637977971,9.1714930824
2020-01-20 09:00:00,0.075,0,0.075,8.9977027417,2.9574018743,9.4712660439,0.075,0,0.075,8.6482532987,2.8425433968,9.1034245249
2020-01-20 09:30:00,0.543,0,0.543,8.6405522717,2.8400121917,9.0953181807,0.543,0,0.543,8.3045523937,2.7295743724,8.7416340986
2020-01-20 10:00:00,0.777,0,0.777,8.3599013243,2.7477666862,8.7998961309,0.777,0,0.777,8.0294018508,2.6391367625,8.4520019482
2020-01-20 10:30:00,1.163,0,1.163,8.037085107,2.6416621266,8.4600895863,1.163,0,1.163,7.7221282087,2.5381408003,8.1285560091
2020-01-20 11:00:00,1.505,0,1.505,7.6081611708,2.5006816465,8.0085907061,1.505,0,1.505,7.3063530496,2.4014821142000002,7.690897947
2020-01-20 11:30:00,1.8980000000000001,0,1.8980000000000001,7.2081227499,2.3691953761,7.5874976315,1.8980000000000001,0,1.8980000000000001,6.9287621631,2.2773739916,7.2934338559
2020-01-20 12:00:00,2.197,0,2.197,7.1376189116,2.3460218851,7.5132830648999995,2.197,0,2.197,6.8553508177,2.2532448492,7.2161587555
2020-01-20 12:30:00,2.271,0,2.271,7.2018325303,2.3671278809,7.5808763476,2.271,0,2.271,6.9177857068,2.2737662048000002,7.2818796913
2020-01-20 13:00:00,2.172,0,2.172,7.2605421244,2.3864247913,7.6426759204,2.172,0,2.172,6.9765479553,2.2930804219,7.3437346898
2020-01-20 13:30:00,1.983,0,1.983,7.1093649194,2.3367352469,7.4835420205,1.983,0,1.983,6.835394492,2.2466855222,7.1951520969
2020-01-20 14:00:00,1.577,0,1.577,7.2204112866,2.3732344228,7.6004329333000005,1.577,0,1.577,6.9361150132,2.2797907565,7.3011736981
2020-01-20 14:30:00,1.322,0,1.322,7.0758803763,2.3257294098,7.4482951329,1.322,0,1.322,6.7968146538,2.2340049425,7.1545417408
2020-01-20 15:00:00,0.996,0,0.996,7.1656981572,2.3552510868,7.5428401655,0.996,0,0.996,7.038416481,2.3134156229,7.4088594537
2020-01-20 15:30:00,0.718,0,0.718,7.5683248683,2.487588087,7.9666577561,0.718,0,0.718,7.3526144986,2.4166875172,7.739594209
2020-01-20 16:00:00,0.403,0,0.403,8.0372953952,2.641731245,8.4603109424,0.403,0,0.403,7.7301040255,2.5407623246,8.1369516058
2020-01-20 16:30:00,0.126,0,0.126,8.8550621223,2.91051817,9.3211180235,0.126,0,0.126,8.5086827566,2.7966687781,8.9565081649
2020-01-20 17:00:00,0.01,0,0.01,9.9291748803,3.2635619607,10.4517630319,0.01,0,0.01,9.6150966515,3.1603294391,10.1211543699
2020-01-20 17:30:00,0.0,0,0.0,10.6190481536,3.4903123402,11.1779454248,0.0,0,0.0,10.2037768308,3.3538192571,10.7408177166
2020-01-20 18:00:00,0.0,0,0.0,10.7911656623,3.5468846296,11.3591217498,0.0,0,0.0,10.3682571559,3.4078813256,10.913954901
2020-01-20 18:30:00,0.0,0,0.0,10.8865585511,3.5782387558,11.4595353169,0.0,0,0.0,10.4703693972,3.4414439962,11.0214414708
2020-01-20 19:00:00,0.0,0,0.0,10.735340868,3.528535907,11.3003588085,0.0,0,0.0,10.3160819659,3.3907321699,10.8590336483
2020-01-20 19:30:00,0.0,0,0.0,10.1833239088,3.3470967067,10.7192883251,0.0,0,0.0,9.7900749365,3.2178420202,10.3053420385
2020-01-20 20:00:00,0.0,0,0.0,9.6639990449,3.1764028785,10.1726305735,0.0,0,0.0,9.2822185179,3.0509176876,9.7707563347
2020-01-20 20:30:00,0.0,0,0.0,9.115330902,2.9960643809,9.59508516,0.0,0,0.0,8.7547312433,2.8775410048000003,9.2155065719
2020-01-20 21:00:00,0.0,0,0.0,8.6690435375,2.8493768179,9.1253089869,0.0,0,0.0,8.3374073883,2.7403732869,8.7762183035
2020-01-20 21:30:00,0.0,0,0.0,8.1946858129,2.6934629736,8.6259850662,0.0,0,0.0,7.8789624648,2.5896897275,8.2936446998
2020-01-20 22:00:00,0.0,0,0.0,7.5388792424,2.4779097778,7.9356623604,0.0,0,0.0,7.2241349361000005,2.3744583272,7.6043525643
2020-01-20 22:30:00,0.0,0,0.0,6.9775016571,2.2933938885,7.3447385864,0.0,0,0.0,6.7095575195,2.2053249094,7.0626921257
2020-01-20 23:00:00,0.0,0,0.0,6.3584359719,2.0899168378,6.6930904967,0.0,0,0.0,6.1148418359,2.0098513171,6.4366756167
2020-01-20 23:30:00,0.0,0,0.0,5.8569086055,1.9250727641,6.1651669531,0.0,0,0.0,5.6332678333,1.851565597,5.929755614
2020-01-21 00:00:00,0.0,0,0.0,5.7245178125,1.8815580148,6.0258082236,0.0,0,0.0,5.5044874829,1.8092375428,5.7941973504
2020-01-21 00:30:00,0.0,0,0.0,6.620042501,2.1759027457,6.9684657905,0.0,0,0.0,6.3615909544,2.0909538304,6.696411531
2020-01-21 01:00:00,0.0,0,0.0,6.5563741839,2.1549759819,6.9014465094,0.0,0,0.0,6.3049365251000005,2.07233242,6.6367752896
2020-01-21 01:30:00,0.0,0,0.0,6.3355918845,2.0824083493,6.669044089,0.0,0,0.0,6.0868833662,2.0006618125,6.4072456486
2020-01-21 02:00:00,0.0,0,0.0,6.2200962252,2.0444467619,6.5474697107,0.0,0,0.0,5.9769025913,1.96451288,6.2914764119
2020-01-21 02:30:00,0.0,0,0.0,6.3233155241,2.0783733048,6.6561216043,0.0,0,0.0,6.079086245,1.9980990228,6.3990381527
2020-01-21 03:00:00,0.0,0,0.0,6.2587303632,2.057145189,6.5881372245000005,0.0,0,0.0,6.0192919714,1.9784455954000002,6.336096812
2020-01-21 03:30:00,0.0,0,0.0,6.159775079,2.0246201599,6.4839737674,0.0,0,0.0,5.8661839974,1.928121438,6.1749305236
2020-01-21 04:00:00,0.0,0,0.0,6.0045342749,1.9735949752000002,6.3205623947,0.0,0,0.0,5.7229513457,1.881043142,6.0241593113
2020-01-21 04:30:00,0.0,0,0.0,5.9166791846999995,1.9447184035,6.2280833523,0.0,0,0.0,5.6477332982,1.8563201654,5.9449824191000005
2020-01-21 05:00:00,0.0,0,0.0,5.8243432097,1.9143690362,6.1308875892,0.0,0,0.0,5.5623631639,1.8282603592000002,5.8551191199
2020-01-21 05:30:00,0.0,0,0.0,5.7379677066,1.8859787812,6.0399660069,0.0,0,0.0,5.5188598153,1.8139615,5.8093261214
2020-01-21 06:00:00,0.0,0,0.0,6.1556891018,2.0232771642,6.4796727388,0.0,0,0.0,5.9142412885999995,1.9439171057,6.2255171458
2020-01-21 06:30:00,0.0,0,0.0,6.9190020221,2.2741659884,7.2831600233,0.0,0,0.0,6.6477255226,2.1850017149,6.9976058133
2020-01-21 07:00:00,0.0,0,0.0,7.727385745,2.539868869,8.1340902579,0.0,0,0.0,7.4718930435,2.455892479,7.8651505721
2020-01-21 07:30:00,0.0,0,0.0,8.5642304574,2.8149264244000003,9.0149794289,0.0,0,0.0,8.2587151413,2.7145083962000003,8.6933843593
2020-01-21 08:00:00,0.0,0,0.0,9.1172050675,2.9966803894,9.5970579658,0.0,0,0.0,8.7564359277,2.8781013075,9.2173009765
2020-01-21 08:30:00,0.046,0,0.046,9.1415906109,3.0046955298,9.6227269588,0.046,0,0.046,8.7906981097,2.8893627421,9.2533664313
2020-01-21 09:00:00,0.257,0,0.257,8.7754635624,2.8843553885,9.2373300657,0.257,0,0.257,8.4293839974,2.7706045364,8.873035786700001
2020-01-21 09:30:00,0.5670000000000001,0,0.5670000000000001,8.7469561711,2.8749854622,9.2073222854,0.5670000000000001,0,0.5670000000000001,8.402704041,2.7618352588,8.8449516221
2020-01-21 10:00:00,0.9470000000000001,0,0.9470000000000001,8.4957719114,2.7924251885,8.9429178014,0.9470000000000001,0,0.9470000000000001,8.164215731,2.683447942,8.5939112958
2020-01-21 10:30:00,1.199,0,1.199,8.3381893054,2.7406302906,8.7770413741,1.199,0,1.199,7.8922998103,2.594073501,8.3076840108
2020-01-21 11:00:00,1.55,0,1.55,7.8747481427,2.5883045468,8.2892085713,1.55,0,1.55,7.5629093689,2.4858080985,7.9609572304
2020-01-21 11:30:00,1.895,0,1.895,7.4929916393,2.4628272521,7.8873596203,1.895,0,1.895,7.1981174372,2.3659067888,7.5769657233
2020-01-21 12:00:00,2.167,0,2.167,7.1846510885,2.3614806141,7.5627906195,2.167,0,2.167,6.9075878766,2.2704143402,7.2711451333
2020-01-21 12:30:00,2.208,0,2.208,7.2904349831,2.3962500988,7.6741420875,2.208,0,2.208,7.0079737136,2.3034095692,7.3768144353
2020-01-21 13:00:00,1.379,0,1.379,7.9447158939,2.6113018345,8.362858835699999,1.379,0,1.379,7.6379905152,2.5104860778,8.039990016
2020-01-21 13:30:00,1.713,0,1.713,7.4304863251,2.4422827488,7.8215645527,1.713,0,1.713,7.1424743004,2.3476177742,7.5183940004
2020-01-21 14:00:00,1.729,0,1.729,7.0763753271,2.3258920923,7.4488161338,1.729,0,1.729,6.7967886557,2.2339963974,7.1545143744
2020-01-21 14:30:00,1.345,0,1.345,7.2379797378,2.3790088934,7.6189260398,1.345,0,1.345,6.9568953794,2.2866209326,7.3230477678
2020-01-21 15:00:00,1.038,0,1.038,7.2778696819,2.392120084,7.6609154547,1.038,0,1.038,6.997499119,2.2999667364,7.3657885463
2020-01-21 15:30:00,0.753,0,0.753,7.4980856181,2.4645015619,7.8927217032,0.753,0,0.753,7.3910488792,2.4293202872,7.7800514518
2020-01-21 16:00:00,0.451,0,0.451,8.2597948845,2.7148632906,8.694520931,0.451,0,0.451,7.9569264364,2.6153152457,8.3757120384
2020-01-21 16:30:00,0.149,0,0.149,9.2411310165,3.037412879,9.727506333200001,0.149,0,0.149,9.1660472375,3.0127340343,9.6484707764
2020-01-21 17:00:00,0.014,0,0.014,10.1328251015,3.3304985514,10.6661316858,0.014,0,0.014,9.7345933828,3.1996061153,10.2469404029
2020-01-21 17:30:00,0.0,0,0.0,10.7396815606,3.5299626236,11.3049279585,0.0,0,0.0,10.3272525851,3.3944037749,10.8707921948
2020-01-21 18:00:00,0.0,0,0.0,11.0534876323,3.6331056915,11.6352501393,0.0,0,0.0,10.6181586242,3.4900199661,11.1770090781
2020-01-21 18:30:00,0.0,0,0.0,11.0026130046,3.61638401,11.5816978996,0.0,0,0.0,10.5708862119,3.4744822754999998,11.1272486441
2020-01-21 19:00:00,0.0,0,0.0,10.8549442244,3.5678476292,11.4262570783,0.0,0,0.0,10.4293513337,3.4279620107,10.9782645618
2020-01-21 19:30:00,0.0,0,0.0,10.2812188662,3.3792732232000002,10.8223356486,0.0,0,0.0,9.8757639587,3.2460066397,10.3955410091
2020-01-21 20:00:00,0.0,0,0.0,9.8854911907,3.2492038263,10.4057802007,0.0,0,0.0,9.4955528603,3.1210372951,9.9953188003
2020-01-21 20:30:00,0.0,0,0.0,9.3947102469,3.0878919309,9.8891686809,0.0,0,0.0,9.0324990362,2.9688388632000002,9.5078937223
2020-01-21 21:00:00,0.0,0,0.0,8.816489524,2.89783997,9.2805152884,0.0,0,0.0,8.4705722002,2.784142444,8.9163917897
2020-01-21 21:30:00,0.0,0,0.0,8.4829624257,2.7882149142,8.9294341323,0.0,0,0.0,8.0394305289,2.6424330295000003,8.4625584515
2020-01-21 22:00:00,0.0,0,0.0,7.7275134318,2.5399108376,8.134224665,0.0,0,0.0,7.4211773661,2.4392230419,7.8117656485
2020-01-21 22:30:00,0.0,0,0.0,7.1118245355,2.3375436836,7.48613109,0.0,0,0.0,6.8373222992,2.2473191617,7.1971813676
2020-01-21 23:00:00,0.0,0,0.0,6.4774716486,2.1290419726,6.8183912091,0.0,0,0.0,6.2205059418,2.0445814292,6.5479009914
2020-01-21 23:30:00,0.0,0,0.0,6.1216757116,2.0120975035,6.4438691701,0.0,0,0.0,5.8800271536,1.9326714634000002,6.189502267
2020-01-22 00:00:00,0.0,0,0.0,5.8813000724,1.9330898516000001,6.1908421815,0.0,0,0.0,5.6509129624,1.8573652704999999,5.9483294341
2020-01-22 00:30:00,0.0,0,0.0,6.8128814689,2.2392858493,7.1714541777,0.0,0,0.0,6.5428091084,2.1505173572,6.8871674825
2020-01-22 01:00:00,0.0,0,0.0,6.6751314508,2.1940096079,7.0264541587,0.0,0,0.0,6.4389681592,2.1163864877,6.7778612202
2020-01-22 01:30:00,0.0,0,0.0,6.4153303075,2.1086171016,6.7529792711,0.0,0,0.0,6.1670808693,2.0270214571,6.4916640729
2020-01-22 02:00:00,0.0,0,0.0,6.44899223,2.1196812404,6.7884128737000005,0.0,0,0.0,6.0983077135,2.0044168139,6.4192712774
2020-01-22 02:30:00,0.0,0,0.0,6.6294952722,2.1790097213,6.978416076,0.0,0,0.0,6.2571066349,2.0566114953,6.5864280367
2020-01-22 03:00:00,0.0,0,0.0,6.4830530091,2.1308764771,6.8242663254,0.0,0,0.0,6.157569191,2.0238951196,6.48165178
2020-01-22 03:30:00,0.0,0,0.0,6.3502814594,2.0872365791,6.6845067993,0.0,0,0.0,6.0524523612,1.9893448885,6.3710024855
2020-01-22 04:00:00,0.0,0,0.0,5.8941457580000005,1.9373120242000001,6.2043639557,0.0,0,0.0,5.6647156406,1.8619019914,5.9628585691
2020-01-22 04:30:00,0.0,0,0.0,5.8413867629,1.9199709812,6.1488281715,0.0,0,0.0,5.6115380435,1.8444233605,5.9068821511
2020-01-22 05:00:00,0.0,0,0.0,5.7596474748,1.8931045764,6.0627868156,0.0,0,0.0,5.5428083275999995,1.8218329952999999,5.8345350817
2020-01-22 05:30:00,0.0,0,0.0,5.8576010101,1.9253003465,6.1658958001,0.0,0,0.0,5.6324181239,1.851286311,5.928861183
2020-01-22 06:00:00,0.0,0,0.0,6.0921211571,2.0023833912,6.4127591128,0.0,0,0.0,5.8581420335,1.9254781723,6.1664652984
2020-01-22 06:30:00,0.0,0,0.0,6.7985716635,2.2345824437,7.1563912247,0.0,0,0.0,6.539661695,2.1494828524,6.8838544158
2020-01-22 07:00:00,0.0,0,0.0,7.6722109028,2.5217337753,8.0760114766,0.0,0,0.0,7.3688945637,2.4220385158,7.7567311197
2020-01-22 07:30:00,0.0,0,0.0,8.4356248536,2.7726558066,8.879605109,0.0,0,0.0,8.1182932444,2.6683539506000002,8.5455718362
2020-01-22 08:00:00,0.0,0,0.0,8.9953777233,2.9566376777,9.4688186561,0.0,0,0.0,8.6409708737,2.8401497795,9.0957588144
2020-01-22 08:30:00,0.0,0,0.0,9.1416287853,3.0047080772,9.6227671424,0.0,0,0.0,8.7895634086,2.8889897839,9.252172009
2020-01-22 09:00:00,0.041,0,0.041,8.8571781688,2.9112136808,9.3233454408,0.041,0,0.041,8.5070498138,2.7961320558000002,8.9547892777
2020-01-22 09:30:00,0.132,0,0.132,8.7829974118,2.8868316451,9.2452604335,0.132,0,0.132,8.4378402851,2.7733839838,8.8819371422
2020-01-22 10:00:00,0.262,0,0.262,8.6862391301,2.8550287358,9.1434096106,0.262,0,0.262,8.3489706115,2.7441739346,8.7883901174
2020-01-22 10:30:00,0.427,0,0.427,8.4700479604,2.7839701347,8.9158399583,0.427,0,0.427,8.138403584,2.6749638996,8.5667406147
2020-01-22 11:00:00,0.343,0,0.343,8.5740797817,2.8181637408,9.0253471386,0.343,0,0.343,8.2438666162,2.7096279219,8.6777543328
2020-01-22 11:30:00,0.308,0,0.308,8.6612546436,2.8468167322999998,9.1171101512,0.308,0,0.308,8.3216564993,2.7351962201,8.7596384204
2020-01-22 12:00:00,0.28500000000000003,0,0.28500000000000003,8.7548977627,2.8775957371,9.2156818554,0.28500000000000003,0,0.28500000000000003,8.4105982436,2.7644299577,8.8532613091
2020-01-22 12:30:00,0.329,0,0.329,8.7753687846,2.8843242366,9.2372302995,0.329,0,0.329,8.4310873654,2.7711644064,8.8748288057
2020-01-22 13:00:00,0.35100000000000003,0,0.35100000000000003,8.8259686224,2.900955599,9.2904932867,0.35100000000000003,0,0.35100000000000003,8.4817869175,2.7878285433,8.9281967552
2020-01-22 13:30:00,0.276,0,0.276,8.6924520137,2.8570708119,9.1499494881,0.276,0,0.276,8.3589314971,2.7474479194,8.7988752601
