Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-22 14:00:00,0.312,0,0.312,8.4000183404,2.7609525117000002,8.8421245688,0.312,0,0.312,8.07058413,2.6526727231000002,8.4953517158
2020-01-22 14:30:00,0.483,0,0.483,8.127351108,2.6713311264,8.5551064295,0.483,0,0.483,7.8059012709,2.5656756743,8.2167381799
2020-01-22 15:00:00,0.515,0,0.515,8.0776885175,2.6550078223,8.5028300184,0.515,0,0.515,7.7646679827,2.5521229479,8.1733347187
2020-01-22 15:30:00,0.327,0,0.327,8.0918972924,2.6596780207,8.5177866235,0.327,0,0.327,7.7714850749,2.5543636178,8.1805106052
2020-01-22 16:00:00,0.08,0,0.08,8.6929755953,2.8572429049,9.1505006266,0.08,0,0.08,8.3579109901,2.7471124949,8.7978010422
2020-01-22 16:30:00,0.015,0,0.015,9.4976939176,3.1217410266,9.9975725448,0.015,0,0.015,9.1314717622,3.0013696251,9.6120755392
2020-01-22 17:00:00,0.0,0,0.0,10.2146163858,3.3573820465,10.7522277745,0.0,0,0.0,9.8116523579,3.2249341756,10.3280551135
2020-01-22 17:30:00,0.0,0,0.0,10.7587161061,3.5362189762,11.3249643222,0.0,0,0.0,10.3316242121,3.3958406592,10.8753939074
2020-01-22 18:00:00,0.0,0,0.0,10.7779796981,3.5425506127,11.345241787399999,0.0,0,0.0,10.3593477117,3.4049529329,10.9045765387
2020-01-22 18:30:00,0.0,0,0.0,10.9713685747,3.6061144626,11.548809026,0.0,0,0.0,10.5369616759,3.4633318197,11.0915386062
2020-01-22 19:00:00,0.0,0,0.0,10.6615346151,3.5042769648,11.2226680159,0.0,0,0.0,10.240077065,3.3657505671,10.7790284895
2020-01-22 19:30:00,0.0,0,0.0,9.9756104177,3.2788245838,10.500642545,0.0,0,0.0,9.5824453633,3.1495974797,10.086784593
2020-01-22 20:00:00,0.0,0,0.0,9.3986754481,3.0891952295,9.893342577,0.0,0,0.0,9.0368203124,2.9702591981,9.5124424341
2020-01-22 20:30:00,0.0,0,0.0,9.0552434094,2.9763145772,9.5318351678,0.0,0,0.0,8.7077961478,2.8621141849000002,9.1661012082
2020-01-22 21:00:00,0.0,0,0.0,8.5566995698,2.8124511414,9.0070521787,0.0,0,0.0,8.221757386,2.7023609694,8.6544814589
2020-01-22 21:30:00,0.0,0,0.0,8.1292288936,2.6719483246999998,8.5570830459,0.0,0,0.0,7.7720827017000005,2.5545600482,8.181139686
2020-01-22 22:00:00,0.0,0,0.0,7.5530735373999995,2.482575217,7.9506037235,0.0,0,0.0,7.264134138,2.387605429,7.6464569874
2020-01-22 22:30:00,0.0,0,0.0,7.031452944,2.311126819,7.4015294147,0.0,0,0.0,6.7565159803,2.2207594091,7.1121220845
2020-01-22 23:00:00,0.0,0,0.0,6.3646662972,2.0919646467,6.6996487339,0.0,0,0.0,6.1042642362,2.0063746283,6.4255413013
2020-01-22 23:30:00,0.0,0,0.0,6.0405883501,1.9854453766,6.3585140527,0.0,0,0.0,5.7637344392,1.8944478966,6.0670888834
2020-01-23 00:00:00,0.0,0,0.0,5.7841692612,1.9011644978,6.0885992223,0.0,0,0.0,5.5583604464,1.8269447296,5.8509057331
2020-01-23 00:30:00,0.0,0,0.0,6.628565923,2.178704259,6.9774378137,0.0,0,0.0,6.3746729263,2.0952536666,6.7101820277
2020-01-23 01:00:00,0.0,0,0.0,6.5824923843,2.1635606192,6.9289393519,0.0,0,0.0,6.3633199914,2.0915221374,6.6982315699
2020-01-23 01:30:00,0.0,0,0.0,6.318818514,2.0768952091,6.6513879094,0.0,0,0.0,6.2180601475,2.0437775355,6.5453264711
2020-01-23 02:00:00,0.0,0,0.0,6.2194686512,2.0442404883,6.5468091066,0.0,0,0.0,6.1042681853,2.0063759263,6.4255454582
2020-01-23 02:30:00,0.0,0,0.0,6.1754759464,2.0297807855,6.5005009961999995,0.0,0,0.0,5.9587852186,1.9585579874999999,6.2724054933
2020-01-23 03:00:00,0.0,0,0.0,6.0741367367,1.9964721980000002,6.3938281438,0.0,0,0.0,5.8410527369,1.9198611921,6.1484765652
2020-01-23 03:30:00,0.0,0,0.0,5.8647824045,1.9276607567,6.1734551627,0.0,0,0.0,5.6347418259,1.8520500750000002,5.9313071852
2020-01-23 04:00:00,0.0,0,0.0,5.6133974001,1.8450345015,5.9088393685,0.0,0,0.0,5.4024226305,1.7756904481,5.6867606637
2020-01-23 04:30:00,0.0,0,0.0,5.4546057187,1.7928421997,5.7416902302,0.0,0,0.0,5.2500791318,1.7256175615,5.5263990861
2020-01-23 05:00:00,0.0,0,0.0,5.3914994867,1.7721001844000002,5.6752626176,0.0,0,0.0,5.1818993246,1.7032079426000002,5.4546308681
2020-01-23 05:30:00,0.0,0,0.0,5.4301026903,1.7847884438000001,5.7158975688,0.0,0,0.0,5.2192664675,1.7154899286,5.4939647027
2020-01-23 06:00:00,0.0,0,0.0,5.7877994492,1.9023576829,6.0924204728,0.0,0,0.0,5.568567162,1.8302995148,5.8616496442
2020-01-23 06:30:00,0.0,0,0.0,6.5397982672,2.1495277415,6.883998176,0.0,0,0.0,6.3072822762000005,2.0731034311,6.6392445012
2020-01-23 07:00:00,0.0,0,0.0,7.3348002175,2.4108322461,7.7208423342,0.0,0,0.0,7.0455550938,2.3157619715,7.416373783
2020-01-23 07:30:00,0.0,0,0.0,8.0663823134,2.6512916527,8.4909287509,0.0,0,0.0,7.7493129886,2.5470760054,8.1571715669
2020-01-23 08:00:00,0.0,0,0.0,8.5594487848,2.8133547646,9.0099460892,0.0,0,0.0,8.30552255,2.7298932474,8.7426553158
2020-01-23 08:30:00,0.0,0,0.0,8.5861287412,2.8221240422,9.0380302538,0.0,0,0.0,8.2546663513,2.7131776232,8.6891224751
2020-01-23 09:00:00,0.036000000000000004,0,0.036000000000000004,8.5390682625,2.8066560109000003,8.9884929079,0.036000000000000004,0,0.036000000000000004,8.2097495627,2.6984141888,8.6418416449
2020-01-23 09:30:00,0.09,0,0.09,8.6274722743,2.8357130044,9.0815497624,0.09,0,0.09,8.289357008,2.7245798907000003,8.725638955800001
2020-01-23 10:00:00,0.11800000000000001,0,0.11800000000000001,8.6504993355,2.8432816335,9.1057887743,0.11800000000000001,0,0.11800000000000001,8.3114619601,2.7318454371,8.7489073264
2020-01-23 10:30:00,0.145,0,0.145,8.5773453383,2.8192370773,9.0287845666,0.145,0,0.145,8.2474132153,2.7107936327,8.6814875951
2020-01-23 11:00:00,0.187,0,0.187,8.5924729315,2.8242092768,9.0447083489,0.187,0,0.187,8.261933309,2.7155661567,8.6967719043
2020-01-23 11:30:00,0.179,0,0.179,8.6724759426,2.8505049949,9.1289220448,0.179,0,0.179,8.3306307742,2.7381459216,8.7690850255
2020-01-23 12:00:00,0.171,0,0.171,8.7187834641,2.8657255410999998,9.1776668043,0.171,0,0.171,8.3849884868,2.7560124377,8.8263036703
2020-01-23 12:30:00,0.193,0,0.193,8.7798848819,2.8858086060000003,9.2419840862,0.193,0,0.193,8.4417607302,2.7746725717,8.8860639265
2020-01-23 13:00:00,0.181,0,0.181,8.7423851159,2.8734830289,9.2025106483,0.181,0,0.181,8.4038703347,2.762218601,8.8461792997
2020-01-23 13:30:00,0.165,0,0.165,8.799471969,2.8922465702,9.2626020726,0.165,0,0.165,8.4533048661,2.7784669457,8.8982156486
2020-01-23 14:00:00,0.164,0,0.164,8.6034809804,2.8278274475,9.0562957688,0.164,0,0.164,8.2302107119,2.7051394433000002,8.6633796967
2020-01-23 14:30:00,0.165,0,0.165,8.839009129,2.9052418062000003,9.3042201358,0.165,0,0.165,8.1263582445,2.6710047880000003,8.55406131
2020-01-23 15:00:00,0.161,0,0.161,8.6084489178,2.8294603295,9.0615251766,0.161,0,0.161,7.9289850794,2.6061313658,8.3463000836
2020-01-23 15:30:00,0.084,0,0.084,8.6367111372,2.8387496718,9.0912748813,0.084,0,0.084,7.9576445101,2.6155512651,8.3764679053
2020-01-23 16:00:00,0.051000000000000004,0,0.051000000000000004,8.9846658551,2.9531168569,9.4575430053,0.051000000000000004,0,0.051000000000000004,8.3006247087,2.7282834048,8.7374996934
2020-01-23 16:30:00,0.004,0,0.004,9.6458645595,3.1704423614,10.1535416416,0.004,0,0.004,8.9583330883,2.944461695,9.4298243034
2020-01-23 17:00:00,0.0,0,0.0,10.0508916505,3.3035683284,10.5798859479,0.0,0,0.0,9.6652380674,3.1768101255,10.1739348078
2020-01-23 17:30:00,0.0,0,0.0,10.4300101712,3.4281785601,10.978958075,0.0,0,0.0,10.0198032091,3.2933500519,10.5471612727
2020-01-23 18:00:00,0.0,0,0.0,10.6745764381,3.5085636047,11.2363962506,0.0,0,0.0,10.2633005928,3.3733837715,10.8034743082
2020-01-23 18:30:00,0.0,0,0.0,10.7516887257,3.533909188,11.3175670796,0.0,0,0.0,10.3283537191,3.3947657001,10.8719512832
2020-01-23 19:00:00,0.0,0,0.0,10.3762026965,3.4104928985000003,10.9223186279,0.0,0,0.0,9.976949812600001,3.2792648216,10.5020524343
2020-01-23 19:30:00,0.0,0,0.0,10.0081468536,3.2895187931,10.5348914248,0.0,0,0.0,9.5577429067,3.1414781748,10.060782007
2020-01-23 20:00:00,0.0,0,0.0,9.2942592502,3.0548752849,9.7834307896,0.0,0,0.0,8.866425588,2.9142531605,9.3330795663
2020-01-23 20:30:00,0.0,0,0.0,8.8215087994,2.8994897261,9.2857987362,0.0,0,0.0,8.4835001582,2.7883916583,8.9300001665
2020-01-23 21:00:00,0.0,0,0.0,8.5067108514,2.7960206442,8.9544324752,0.0,0,0.0,8.1723142983,2.6861098124,8.6024361034
2020-01-23 21:30:00,0.0,0,0.0,8.1355563003,2.6740280427,8.563743474,0.0,0,0.0,7.824064387,2.5716456019000002,8.2358572495
2020-01-23 22:00:00,0.0,0,0.0,7.5667531361,2.4870714836,7.9650033011,0.0,0,0.0,7.2780309359,2.3921730856,7.6610851957
2020-01-23 22:30:00,0.0,0,0.0,6.9987312306,2.3003717119,7.3670855059,0.0,0,0.0,6.7023909341,2.2029693667,7.0551483517
2020-01-23 23:00:00,0.0,0,0.0,6.3712711266,2.0941355491,6.7066011859,0.0,0,0.0,6.037834857,1.9845403472,6.3556156389
2020-01-23 23:30:00,0.0,0,0.0,5.9179600016,1.9451393876,6.2294315807,0.0,0,0.0,5.6838722784,1.8681984738000001,5.983023451
2020-01-24 00:00:00,0.0,0,0.0,5.6319909655,1.8511459109000001,5.9284115426,0.0,0,0.0,5.4140269899,1.7795046166000001,5.6989757788
2020-01-24 00:30:00,0.0,0,0.0,6.5942573394,2.1674275729,6.9413235151,0.0,0,0.0,6.3383496558,2.0833147849,6.6719470061
2020-01-24 01:00:00,0.0,0,0.0,6.4835255819,2.1310318043,6.8247637704,0.0,0,0.0,6.2304441203,2.0478479505,6.5583622318
2020-01-24 01:30:00,0.0,0,0.0,6.1618536092,2.0253033398,6.4861616939,0.0,0,0.0,5.9272258499,1.9481849247,6.2391851052
2020-01-24 02:00:00,0.0,0,0.0,6.0963700336,2.0037799293,6.4172316144,0.0,0,0.0,5.8688795707,1.9290074301,6.1777679692
2020-01-24 02:30:00,0.0,0,0.0,6.1719632434,2.0286262159,6.4968034141,0.0,0,0.0,5.9360691470999996,1.9510915759,6.248493839
2020-01-24 03:00:00,0.0,0,0.0,5.9903751926,1.9689411099,6.3056580975,0.0,0,0.0,5.7625177947,1.8940480049000001,6.065808205
2020-01-24 03:30:00,0.0,0,0.0,5.8220172041,1.9136045151,6.1284391622,0.0,0,0.0,5.5982661869,1.8400611122,5.8929117757
2020-01-24 04:00:00,0.0,0,0.0,5.4992911573,1.8075295931,5.788727534,0.0,0,0.0,5.293852992,1.7400053336,5.5724768337
2020-01-24 04:30:00,0.0,0,0.0,5.4393030498,1.7878124557000001,5.7255821577,0.0,0,0.0,5.233583842,1.720195822,5.5090356231
2020-01-24 05:00:00,0.0,0,0.0,5.1802180056000005,1.7026553198,5.4528610585,0.0,0,0.0,4.9819665002,1.6374932011999999,5.2441752634
2020-01-24 05:30:00,0.0,0,0.0,5.2642102415,1.7302622327,5.5412739384,0.0,0,0.0,5.0622976137,1.6638967613,5.3287343302
2020-01-24 06:00:00,0.0,0,0.0,5.7737660791,1.8977451372,6.0776485043,0.0,0,0.0,5.5501792776,1.8242557095,5.8422939765
2020-01-24 06:30:00,0.0,0,0.0,6.412193425,2.1075860581,6.7496772894,0.0,0,0.0,6.1725937792,2.0288334629,6.497467136
2020-01-24 07:00:00,0.0,0,0.0,7.1763958746,2.3587672564,7.5541009206,0.0,0,0.0,6.8944032287,2.266080756,7.2572665565
2020-01-24 07:30:00,0.0,0,0.0,7.9289850794,2.6061313658,8.3463000836,0.0,0,0.0,7.6253307653,2.5063250193,8.0266639635
2020-01-24 08:00:00,0.0,0,0.0,8.3871894384,2.7567358555,8.8286204615,0.0,0,0.0,8.059865350900001,2.6491496307,8.4840687905
2020-01-24 08:30:00,0.002,0,0.002,8.4493939647,2.7771814946,8.8940989102,0.002,0,0.002,8.1167972028,2.6678622255,8.5439970556
2020-01-24 09:00:00,0.03,0,0.03,8.2378070884,2.7076362515,8.6713758825,0.03,0,0.03,7.9150362854,2.6015466189,8.3316171425
2020-01-24 09:30:00,0.063,0,0.063,8.4178253815,2.7668054031000002,8.8608688226,0.063,0,0.063,8.0873617788,2.6581872695,8.5130123987
2020-01-24 10:00:00,0.06,0,0.06,8.4178253815,2.7668054031000002,8.8608688226,0.06,0,0.06,8.0945441604,2.6605480042,8.5205728005
2020-01-24 10:30:00,0.219,0,0.219,8.4782218892,2.7866567752,8.9244440939,0.219,0,0.219,8.1519331178,2.6794108423000003,8.5809822293
2020-01-24 11:00:00,0.359,0,0.359,8.192296622,2.6926776846,8.6234701284,0.359,0,0.359,7.8706828982,2.5869683655999998,8.2849293666
2020-01-24 11:30:00,0.35100000000000003,0,0.35100000000000003,8.2229434251,2.7027508016,8.6557299211,0.35100000000000003,0,0.35100000000000003,7.9013570157,2.5970504604,8.3172179113
2020-01-24 12:00:00,0.6970000000000001,0,0.6970000000000001,8.0767025649,2.6546837553,8.5017921736,0.6970000000000001,0,0.6970000000000001,7.7596424546,2.5504711367,8.1680446891
2020-01-24 12:30:00,0.36,0,0.36,8.3525461706,2.7453491640000003,8.7921538638,0.36,0,0.36,8.0341578545,2.6406999853,8.457008267900001
2020-01-24 13:00:00,0.339,0,0.339,8.4567668893,2.7796048577,8.9018598835,0.339,0,0.339,8.1342274363,2.6735912662,8.5623446698
2020-01-24 13:30:00,0.483,0,0.483,8.3031287519,2.729106444,8.7401355283,0.483,0,0.483,7.9879536671,2.6255134033000003,8.4083722812
2020-01-24 14:00:00,0.352,0,0.352,8.1724864121,2.6861663835,8.6026172759,0.352,0,0.352,7.8256140702,2.5721549581,8.2374884949
2020-01-24 14:30:00,0.309,0,0.309,8.3726479539,2.7519563007,8.8133136357,0.309,0,0.309,7.7128505132,2.5350913693,8.1187900139
2020-01-24 15:00:00,0.455,0,0.455,7.8887035186,2.592891457,8.3038984406,0.455,0,0.455,7.5753463251,2.4898959283,7.9740487633
2020-01-24 15:30:00,0.24,0,0.24,7.9313551831,2.6069103812,8.3487949296,0.24,0,0.24,7.625160955,2.5062692052999997,8.0264852158
2020-01-24 16:00:00,0.088,0,0.088,8.1951932691,2.6936297664,8.6265192307,0.088,0,0.088,7.8723846208,2.5875276947,8.2867206535
2020-01-24 16:30:00,0.024,0,0.024,8.8822340677,2.9194491565,9.3497200713,0.024,0,0.024,8.5407091035,2.8071953293,8.990220109
2020-01-24 17:00:00,0.0,0,0.0,9.7089602606,3.1911809155,10.219958169,0.0,0,0.0,9.3792581713,3.0828130793,9.8729033382
2020-01-24 17:30:00,0.0,0,0.0,10.2310445413,3.3627817201,10.769520569800001,0.0,0,0.0,9.843839300500001,3.235513512,10.3619361058
2020-01-24 18:00:00,0.0,0,0.0,10.3866075241,3.4139127999,10.933271078,0.0,0,0.0,9.984454044,3.2817313431,10.5099516252
2020-01-24 18:30:00,0.0,0,0.0,10.3548296399,3.4034679145,10.8998206736,0.0,0,0.0,9.9529150789,3.2713649866,10.4767527146
2020-01-24 19:00:00,0.0,0,0.0,10.0909286977,3.3167278694,10.6220302081,0.0,0,0.0,9.6272782341,3.1643333317,10.1339770885
2020-01-24 19:30:00,0.0,0,0.0,9.4911812333,3.1196004108,9.9907170877,0.0,0,0.0,8.9644653449,2.9464772703,9.4362793104
2020-01-24 20:00:00,0.0,0,0.0,8.8192637498,2.8987518139,9.2834355261,0.0,0,0.0,8.48136305,2.7876892248000003,8.9277505789
2020-01-24 20:30:00,0.0,0,0.0,8.5803959994,2.8202397811,9.0319957888,0.0,0,0.0,8.2406681938,2.7085766514,8.6743875724
2020-01-24 21:00:00,0.0,0,0.0,8.1294355619,2.6720162533,8.5573005914,0.0,0,0.0,7.8104446826,2.5671690216,8.2215207185
2020-01-24 21:30:00,0.0,0,0.0,8.0058469298,2.6313946343,8.4272072945,0.0,0,0.0,7.6260254735,2.5065533587999997,8.0273952353
2020-01-24 22:00:00,0.0,0,0.0,7.5037258856,2.4663554282,7.898658827,0.0,0,0.0,7.1105874875,2.3371370856,7.4848289342
2020-01-24 22:30:00,0.0,0,0.0,6.7883744915,2.2312307953,7.1456573594,0.0,0,0.0,6.5227951921,2.143939101,6.8661002022
2020-01-24 23:00:00,0.0,0,0.0,6.2133653545,2.0422344317,6.5403845837,0.0,0,0.0,5.9770875397,1.9645736696,6.2916710944
2020-01-24 23:30:00,0.0,0,0.0,6.0591888264,1.9915590575,6.3780935015,0.0,0,0.0,5.8241444396,1.9143037036,6.1306783575
2020-01-25 00:00:00,0.0,0,0.0,5.8272349205000005,1.9153194955,6.1339314953,0.0,0,0.0,5.6024538527,1.8414375314,5.897319845
2020-01-25 00:30:00,0.0,0,0.0,6.6335786166,2.1803518517000002,6.9827143333,0.0,0,0.0,6.3760360157000004,2.0957016924,6.7116168586
2020-01-25 01:00:00,0.0,0,0.0,6.5362187590000005,2.1483512141,6.8802302726,0.0,0,0.0,6.2812920917,2.0645608705,6.6118864123000005
2020-01-25 01:30:00,0.0,0,0.0,6.2623654875,2.0583399966,6.5919636711,0.0,0,0.0,6.0189839435,1.9783443515,6.3357725721
2020-01-25 02:00:00,0.0,0,0.0,6.039075525,1.9849481350000002,6.3569216052,0.0,0,0.0,5.8046623321,1.9079002445,6.1101708759
2020-01-25 02:30:00,0.0,0,0.0,6.0069422239,1.9743864297,6.3230970778,0.0,0,0.0,5.7727169413,1.8974003023,6.0765441487
2020-01-25 03:00:00,0.0,0,0.0,5.9695099213,1.9620830268,6.283694654,0.0,0,0.0,5.739084966,1.8863460066000002,6.0411420694
2020-01-25 03:30:00,0.0,0,0.0,5.7460106577,1.8886223713999999,6.0484322713,0.0,0,0.0,5.5299264422,1.8175989244,5.8209752023
2020-01-25 04:00:00,0.0,0,0.0,5.4571232545,1.7936696738,5.7443402679,0.0,0,0.0,5.2445487802,1.7237998229,5.5205776633
2020-01-25 04:30:00,0.0,0,0.0,5.2699831322,1.7321596901,5.5473506655,0.0,0,0.0,5.0742251391,1.6678171493,5.3412896201
2020-01-25 05:00:00,0.0,0,0.0,5.1614812862,1.6964968579000002,5.433138196,0.0,0,0.0,4.9673993467,1.6327052093,5.2288414176
2020-01-25 05:30:00,0.0,0,0.0,5.1569256981,1.6949995086,5.4283428401,0.0,0,0.0,4.9586462201,1.6298281958,5.2196276001
2020-01-25 06:00:00,0.0,0,0.0,5.2664414693,1.7309956018000001,5.5436225993,0.0,0,0.0,5.0645308160999996,1.6646307794,5.3310850696
2020-01-25 06:30:00,0.0,0,0.0,5.5992662904,1.8403898303,5.8939645162000005,0.0,0,0.0,5.3812733548,1.7687390174000002,5.6644982683
2020-01-25 07:00:00,0.0,0,0.0,5.9418486196,1.9529911966000002,6.2545774943,0.0,0,0.0,5.7127268593,1.8776825159000001,6.013396694
2020-01-25 07:30:00,0.0,0,0.0,6.1316806953,2.0153859826,6.4544007319,0.0,0,0.0,5.898168879,1.9386343602,6.20859882
2020-01-25 08:00:00,0.0,0,0.0,6.4642600154,2.1246995188,6.8044842267,0.0,0,0.0,6.2120631468,2.0418064167,6.5390138387
2020-01-25 08:30:00,0.0,0,0.0,6.9675447205,2.2901212018,7.3342576006,0.0,0,0.0,6.7007619403,2.2024339424,7.0534336214
2020-01-25 09:00:00,0.015,0,0.015,7.4601103175,2.4520196842,7.8527477026,0.015,0,0.015,7.1682074658,2.3560758566,7.545481543
2020-01-25 09:30:00,0.076,0,0.076,7.7926152634,2.5613087748,8.2027529088,0.076,0,0.076,7.4863371174,2.4606400165,7.8803548605
2020-01-25 10:00:00,0.085,0,0.085,7.7856823316,2.5590300303999998,8.1954550859,0.085,0,0.085,7.4863371174,2.4606400165,7.8803548605
2020-01-25 10:30:00,0.111,0,0.111,7.9640183185,2.6176462346,8.3831771773,0.111,0,0.111,7.6578119141,2.5170010566,8.0608546464
2020-01-25 11:00:00,0.135,0,0.135,7.8253307240000005,2.5720618267,8.2371902358,0.135,0,0.135,7.5228670562,2.4726468268,7.9188074276
2020-01-25 11:30:00,0.093,0,0.093,7.9996692588,2.6293641321,8.420704483,0.093,0,0.093,7.6934552854,2.5287164662,8.0983739846
2020-01-25 12:00:00,0.163,0,0.163,8.0825998515,2.6566220997,8.5079998437,0.163,0,0.163,7.7724723439000005,2.5546881174,8.1815498356
2020-01-25 12:30:00,0.128,0,0.128,8.2052851325,2.6969468015,8.6371422447,0.128,0,0.128,7.8910091207,2.5936492718,8.3063253902
2020-01-25 13:00:00,0.095,0,0.095,8.1701423065,2.6853959132,8.6001497964,0.095,0,0.095,7.8573471982,2.5825851329000002,8.2708917876
2020-01-25 13:30:00,0.112,0,0.112,8.071920234,2.6531118792,8.4967581411,0.112,0,0.112,7.7637462026,2.5518199733999998,8.1723644238
2020-01-25 14:00:00,0.07200000000000001,0,0.07200000000000001,7.8975593211,2.5958022186000003,8.313220338,0.07200000000000001,0,0.07200000000000001,7.5861490221,2.4934466030999998,7.9854200232
2020-01-25 14:30:00,0.062,0,0.062,7.8538404189,2.5814325103,8.2672004409,0.062,0,0.062,7.5430507829,2.4792808969,7.9400534557
2020-01-25 15:00:00,0.054,0,0.054,7.7214348168,2.5379128935,8.1278261229,0.054,0,0.054,7.4164671059,2.4376748543,7.8068074798
2020-01-25 15:30:00,0.044,0,0.044,7.7214348168,2.5379128935,8.1278261229,0.044,0,0.044,7.4164671059,2.4376748543,7.8068074798
2020-01-25 16:00:00,0.019,0,0.019,7.8747040447,2.5882900525,8.2891621523,0.019,0,0.019,7.5708558968,2.4884199959,7.9693219966
2020-01-25 16:30:00,0.002,0,0.002,8.2450977405,2.710032573,8.6790502532,0.002,0,0.002,7.9216832382,2.6037313667,8.3386139349
2020-01-25 17:00:00,0.0,0,0.0,9.0372165364,2.9703894306,9.512859512,0.0,0,0.0,8.7197977184,2.8660589104,9.1787344404
2020-01-25 17:30:00,0.0,0,0.0,9.7155443573,3.1933450034,10.2268887971,0.0,0,0.0,9.3315661696,3.0671374764,9.8227012312
2020-01-25 18:00:00,0.0,0,0.0,9.9811164167,3.2806343181,10.5064383334,0.0,0,0.0,9.5869285517,3.1510710324,10.0915037386
2020-01-25 18:30:00,0.0,0,0.0,9.7566288969,3.2068488385,10.2701356809,0.0,0,0.0,9.3480124251,3.0725430991,9.840013079
2020-01-25 19:00:00,0.0,0,0.0,9.3738739355,3.0810433665,9.8672357216,0.0,0,0.0,9.0046972132,2.9597008459,9.4786286455
2020-01-25 19:30:00,0.0,0,0.0,8.812216624,2.8964355357000002,9.2760174989,0.0,0,0.0,8.4679677847,2.783286414,8.9136502997
2020-01-25 20:00:00,0.0,0,0.0,8.3786031602,2.7539136824,8.8195822739,0.0,0,0.0,8.0894778252,2.6588827803,8.515239816
2020-01-25 20:30:00,0.0,0,0.0,8.0068960676,2.6317394692000002,8.4283116501,0.0,0,0.0,7.6972029583,2.5299482667,8.1023189035
2020-01-25 21:00:00,0.0,0,0.0,7.8335500672,2.5747633942,8.245842176,0.0,0,0.0,7.3673126298,2.4215185593,7.7550659261
2020-01-25 21:30:00,0.0,0,0.0,7.3760542382,2.4243917870000002,7.7642676192,0.0,0,0.0,6.9658696542000005,2.2895706341,7.3324943729
2020-01-25 22:00:00,0.0,0,0.0,6.718196781,2.2081644974,7.0717860853,0.0,0,0.0,6.4579105596,2.1226125536,6.7978005891
2020-01-25 22:30:00,0.0,0,0.0,6.3717802283000005,2.0943028827,6.7071370824,0.0,0,0.0,6.135012728,2.0164811688,6.4579081348
2020-01-25 23:00:00,0.0,0,0.0,5.9793378547,1.9653133123000002,6.2940398471,0.0,0,0.0,5.7570325284,1.8922450851,6.0600342404
2020-01-25 23:30:00,0.0,0,0.0,5.6537724224,1.8583051295000002,5.951339392,0.0,0,0.0,5.4377451394000005,1.7873003953,5.7239422520000005
2020-01-26 00:00:00,0.0,0,0.0,5.5204256239,1.8144761564,5.8109743409,0.0,0,0.0,5.3170067528,1.7476156068000002,5.5968492135
2020-01-26 00:30:00,0.0,0,0.0,6.3847828896,2.0985766508,6.7208240943,0.0,0,0.0,6.1437885618,2.0193656458,6.4671458545
2020-01-26 01:00:00,0.0,0,0.0,6.3307371539,2.0808126766,6.6639338463,0.0,0,0.0,6.0847321071,1.9999547279,6.4049811654
2020-01-26 01:30:00,0.0,0,0.0,6.0456402054,1.9871058411,6.3638317951,0.0,0,0.0,5.8149088676,1.9112681178000002,6.1209567027
2020-01-26 02:00:00,0.0,0,0.0,5.8733466337,1.9304756827,6.1824701407,0.0,0,0.0,5.6529441037,1.8580328744,5.9504674776
2020-01-26 02:30:00,0.0,0,0.0,5.9071675065,1.9415920660000001,6.2180710594,0.0,0,0.0,5.685213977,1.8686394688,5.9844357652
2020-01-26 03:00:00,0.0,0,0.0,5.8426373036,1.920382014,6.1501445301,0.0,0,0.0,5.6213722296,1.8476557012,5.9172339259
2020-01-26 03:30:00,0.0,0,0.0,5.4751873147,1.7996070432,5.7633550681,0.0,0,0.0,5.265401546,1.7306537955999999,5.5425279432
2020-01-26 04:00:00,0.0,0,0.0,5.3134460027,1.7464452448,5.5931010555,0.0,0,0.0,5.0970142685,1.6753075739,5.3652781774000005
2020-01-26 04:30:00,0.0,0,0.0,5.0058218801,1.6453340854,5.2692861896,0.0,0,0.0,4.8189025769,1.5838966814000002,5.0725290284
2020-01-26 05:00:00,0.0,0,0.0,4.8387631375,1.5904245320000001,5.0934348816,0.0,0,0.0,4.6535662896000005,1.5295532718,4.8984908312
2020-01-26 05:30:00,0.0,0,0.0,4.8555868588,1.5959542218,5.1111440619,0.0,0,0.0,4.6690219852,1.5346333133,4.9147599844
2020-01-26 06:00:00,0.0,0,0.0,4.7821116701,1.5718040951,5.033801758,0.0,0,0.0,4.6021460313,1.5126522502,4.8443642434
2020-01-26 06:30:00,0.0,0,0.0,5.1628861699,1.6969586209,5.434617021,0.0,0,0.0,4.9734720381,1.6347012065,5.2352337243000004
2020-01-26 07:00:00,0.0,0,0.0,5.3175510671,1.7477945142,5.5974221759,0.0,0,0.0,5.1171795661,1.6819355866999999,5.3865048065
2020-01-26 07:30:00,0.0,0,0.0,5.411296533,1.7786071587999999,5.6961016137,0.0,0,0.0,5.2048483916,1.7107509362000002,5.4787877807
2020-01-26 08:00:00,0.0,0,0.0,5.6133974001,1.8450345015,5.9088393685,0.0,0,0.0,5.3976501724,1.7741218170000002,5.6817370235
2020-01-26 08:30:00,0.07100000000000001,0,0.07100000000000001,5.9728192469,1.9631707496000002,6.2871781546,0.07100000000000001,0,0.07100000000000001,5.7473865816,1.8890746157,6.0498806122
2020-01-26 09:00:00,0.17400000000000002,0,0.17400000000000002,6.5362187590000005,2.1483512141,6.8802302726,0.17400000000000002,0,0.17400000000000002,6.2894515406,2.0672427517,6.6204753059
2020-01-26 09:30:00,0.179,0,0.179,7.0461517333,2.3159580774,7.4170018246,0.179,0,0.179,6.7784820565,2.2279793092,7.13524427
2020-01-26 10:00:00,0.121,0,0.121,7.6026759045,2.4988787266,8.0028167415,0.121,0,0.121,7.4058124992,2.4341728544,7.7955921045
2020-01-26 10:30:00,0.189,0,0.189,7.6741074465,2.5223571391,8.0780078384,0.189,0,0.189,7.3820252409,2.4263543607,7.7705528852
2020-01-26 11:00:00,0.152,0,0.152,8.0097361113,2.6326729465,8.4313011698,0.152,0,0.152,7.6978486322,2.5301604895,8.1029985602
2020-01-26 11:30:00,0.296,0,0.296,8.2133504617,2.699597747,8.6456320649,0.296,0,0.296,7.8997865999,2.5965342897,8.315564842
2020-01-26 12:00:00,0.23700000000000002,0,0.23700000000000002,8.4453178602,2.7758417438,8.8898082739,0.23700000000000002,0,0.23700000000000002,8.1149427826,2.6672527071000003,8.5420450343
2020-01-26 12:30:00,0.273,0,0.273,8.4228170134,2.7684460731,8.866123172,0.273,0,0.273,8.0933413378,2.6601526555,8.5193066713
2020-01-26 13:00:00,0.228,0,0.228,8.6319923207,2.8371986718,9.086307706,0.228,0,0.228,8.2923458003,2.7255622592,8.7287850529
2020-01-26 13:30:00,0.445,0,0.445,8.1689161185,2.6849928846999997,8.5988590721,0.445,0,0.445,7.8565251323,2.5823149329,8.270026455
2020-01-26 14:00:00,0.311,0,0.311,8.0250127821,2.6376941453000002,8.4473818759,0.311,0,0.311,7.7128505132,2.5350913693,8.1187900139
2020-01-26 14:30:00,0.543,0,0.543,7.7680279881,2.5532273283,8.1768715664,0.543,0,0.543,7.4692800716,2.4550336367,7.8624000754
2020-01-26 15:00:00,0.797,0,0.797,7.2784508543,2.3923111061,7.661527215,0.797,0,0.797,6.9927391662,2.2984022156,7.3607780697
2020-01-26 15:30:00,0.442,0,0.442,7.6399038424,2.5111149581000003,8.0420040446,0.442,0,0.442,7.3486032248,2.4153690753,7.7353718156
2020-01-26 16:00:00,0.10400000000000001,0,0.10400000000000001,8.2461402966,2.7103752446,8.6801476806,0.10400000000000001,0,0.10400000000000001,7.9301342605,2.6065090833999998,8.3475097479
2020-01-26 16:30:00,0.128,0,0.128,8.7667364339,2.8814869201,9.2281436146,0.128,0,0.128,8.4221295451,2.7682201132,8.8653995211
2020-01-26 17:00:00,0.006,0,0.006,9.3629971933,3.0774683543,9.8557865193,0.006,0,0.006,8.9955195609,2.9566842975,9.4689679589
2020-01-26 17:30:00,0.0,0,0.0,10.2519766178,3.3696617609,10.7915543345,0.0,0,0.0,9.9417266888,3.2676875406,10.4649754619
2020-01-26 18:00:00,0.0,0,0.0,10.4285904784,3.4277119297,10.9774636615,0.0,0,0.0,10.0264330493,3.2955291749,10.5541400518
2020-01-26 18:30:00,0.0,0,0.0,10.1406347281,3.3330654515,10.6743523453,0.0,0,0.0,9.7435567977,3.2025522473,10.2563755765
2020-01-26 19:00:00,0.0,0,0.0,9.6730644775,3.1793825421,10.1821731343,0.0,0,0.0,9.2924877606,3.0542930245,9.7815660637
2020-01-26 19:30:00,0.0,0,0.0,9.2905171717,3.0536453232,9.7794917597,0.0,0,0.0,8.8292470135,2.902033154,9.2939442248
2020-01-26 20:00:00,0.0,0,0.0,8.7006549024,2.8597669711,9.1585841077,0.0,0,0.0,8.3671488658,2.7501488378000003,8.8075251219
2020-01-26 20:30:00,0.0,0,0.0,8.4806749235,2.7874630485000003,8.9270262353,0.0,0,0.0,8.0918972924,2.6596780207,8.5177866235
2020-01-26 21:00:00,0.0,0,0.0,7.9590688101,2.6160194099,8.3779671685,0.0,0,0.0,7.6538124875,2.5156865087,8.0566447237
2020-01-26 21:30:00,0.0,0,0.0,7.494378094,2.4632829577,7.8888190464,0.0,0,0.0,7.2050553052,2.3681871558,7.5842687423
2020-01-26 22:00:00,0.0,0,0.0,6.9516635121,2.284901301,7.317540539,0.0,0,0.0,6.6801451317,2.1956575251,7.0317317176
2020-01-26 22:30:00,0.0,0,0.0,6.4782101258,2.1292846984000002,6.8191685535,0.0,0,0.0,6.2121102066,2.0418218845,6.5390633753
2020-01-26 23:00:00,0.0,0,0.0,5.8872131553,1.935033388,6.1970664793,0.0,0,0.0,5.6568313107,1.8593105375,5.9545592744
2020-01-26 23:30:00,0.0,0,0.0,5.5948851198,1.8389498092,5.8893527577,0.0,0,0.0,5.383454232,1.7694558370000002,5.6667939284
2020-01-27 00:00:00,0.0,0,0.0,5.3434023757,1.7562914285,5.6246340797,0.0,0,0.0,5.1382274822,1.6888537021999999,5.4086605076
2020-01-27 00:30:00,0.0,0,0.0,6.4896861402,2.1330566819,6.8312485686,0.0,0,0.0,6.1106011866,2.0084574831,6.4322117754
2020-01-27 01:00:00,0.0,0,0.0,6.4782101258,2.1292846984000002,6.8191685535,0.0,0,0.0,6.0771209216,1.9974530522,6.3969693912
2020-01-27 01:30:00,0.0,0,0.0,6.1829930122,2.0322515255,6.5084136971,0.0,0,0.0,5.8374738869,1.918684881,6.1447093547
2020-01-27 02:00:00,0.0,0,0.0,5.9963198681000005,1.9708950302,6.3119156506,0.0,0,0.0,5.7197525943,1.8799917633,6.0207922045
2020-01-27 02:30:00,0.0,0,0.0,5.8377108315,1.9187627609,6.14495877,0.0,0,0.0,5.6179835935,1.8465419103,5.9136669405
2020-01-27 03:00:00,0.0,0,0.0,5.7410924128000005,1.8870058225,6.0432551714,0.0,0,0.0,5.5335898682,1.8188030343000001,5.8248314402
2020-01-27 03:30:00,0.0,0,0.0,5.5321892627,1.8183426775,5.8233571186,0.0,0,0.0,5.3186268611,1.7481481106,5.5985545907
2020-01-27 04:00:00,0.0,0,0.0,5.2705320537,1.7323401119000001,5.5479284776,0.0,0,0.0,5.0708713865,1.6667148241,5.3377593542
2020-01-27 04:30:00,0.0,0,0.0,5.1355210489,1.6879641406,5.4058116304,0.0,0,0.0,4.9430740268,1.6247098633000001,5.2032358177
2020-01-27 05:00:00,0.0,0,0.0,5.0150795012,1.6483769181999999,5.2790310538,0.0,0,0.0,4.8266848891,1.5864546037,5.0807209359
2020-01-27 05:30:00,0.0,0,0.0,5.1055896867,1.6781261776,5.3743049334,0.0,0,0.0,4.9081799927,1.6132407489,5.1665052554
2020-01-27 06:00:00,0.0,0,0.0,5.4554337082,1.7931143468,5.7425617982,0.0,0,0.0,5.2391263699,1.7220175628,5.5148698631
2020-01-27 06:30:00,0.0,0,0.0,6.3317823427,2.0811562135,6.6650340449000005,0.0,0,0.0,6.0507180587,1.9887748508,6.3691769039
2020-01-27 07:00:00,0.0,0,0.0,7.0162424202,2.3061273616,7.385518337,0.0,0,0.0,6.7458853972,2.2172653053999998,7.1009319971
2020-01-27 07:30:00,0.0,0,0.0,7.8747040447,2.5882900525,8.2891621523,0.0,0,0.0,7.5700670689,2.4881607207,7.9684916515
2020-01-27 08:00:00,0.0,0,0.0,8.1503561202,2.6788925083,8.579322231799999,0.0,0,0.0,7.8338126807,2.5748497111,8.2461186113
2020-01-27 08:30:00,0.048,0,0.048,8.2418831928,2.7089760022,8.6756665188,0.048,0,0.048,7.9283700109,2.6059292025,8.345652643
2020-01-27 09:00:00,0.268,0,0.268,8.0007104985,2.629706371,8.4218005247,0.268,0,0.268,7.6878239032,2.5268655204,8.0924462139
2020-01-27 09:30:00,0.223,0,0.223,8.0986238849,2.6618889448000003,8.5248672472,0.223,0,0.223,7.7835968905,2.558344579,8.1932598847
2020-01-27 10:00:00,0.187,0,0.187,8.2907964462,2.7250530111,8.7271541539,0.187,0,0.187,7.9662182828,2.6183693279,8.3854929293
2020-01-27 10:30:00,0.219,0,0.219,8.1952722507,2.6936557264000003,8.6266023691,0.219,0,0.219,7.8759519527,2.5887002199999998,8.2904757397
2020-01-27 11:00:00,0.229,0,0.229,8.2750830734,2.7198882752999998,8.7106137615,0.229,0,0.229,7.949517312,2.6128799843,8.36791296
2020-01-27 11:30:00,0.183,0,0.183,8.8070788763,2.8947468397,9.2706093435,0.183,0,0.183,8.4691564566,2.7836771115000003,8.9149015332
2020-01-27 12:00:00,0.132,0,0.132,10.7983980656,3.5492618056,11.3667348059,0.132,0,0.132,10.3711656503,3.4088373014,10.917016474
2020-01-27 12:30:00,0.088,0,0.088,10.3050252117,3.3870979906,10.8473949597,0.088,0,0.088,9.8976977841,3.2532159395,10.4186292464
2020-01-27 13:00:00,0.061,0,0.061,8.6618042233,2.8469973704,9.1176886561,0.061,0,0.061,8.3193291773,2.7344312663,8.7571886077
2020-01-27 13:30:00,0.14,0,0.14,8.6249810656,2.8348941837,9.0789274375,0.14,0,0.14,8.2856646221,2.7233662621,8.7217522338
2020-01-27 14:00:00,0.308,0,0.308,8.4713468773,2.784397068,8.9172072392,0.308,0,0.308,8.1343715776,2.6736386432,8.5624963974
2020-01-27 14:30:00,0.46,0,0.46,7.9885749884,2.6257176217,8.4090263036,0.46,0,0.46,7.6135852265,2.5024644474,8.0143002384
2020-01-27 15:00:00,0.465,0,0.465,7.6022178117,2.4987281588,8.0023345386,0.465,0,0.465,7.3054908347,2.4011987179,7.6899903524
2020-01-27 15:30:00,0.456,0,0.456,7.6646895588,2.5192616291,8.0680942724,0.456,0,0.456,7.3615275627,2.4196170997,7.7489763818
2020-01-27 16:00:00,0.519,0,0.519,7.9305867588000005,2.6066578123,8.3479860618,0.519,0,0.519,7.6203588788,2.5046908392000002,8.0214303987
2020-01-27 16:30:00,0.168,0,0.168,8.6214999553,2.8337499981,9.0752631108,0.168,0,0.168,8.3682496707,2.7505106549000002,8.8086838638
2020-01-27 17:00:00,0.025,0,0.025,9.3211616712,3.0637176831,9.8117491275,0.025,0,0.025,8.9742307512,2.9496870041000003,9.4465586855
2020-01-27 17:30:00,0.0,0,0.0,10.1499673815,3.3361329464000002,10.6841761911,0.0,0,0.0,9.7495403058,3.2045189313,10.2626740061
2020-01-27 18:00:00,0.0,0,0.0,10.6767105845,3.5092650647,11.2386427205,0.0,0,0.0,10.2531698969,3.3700539728,10.7928104177
2020-01-27 18:30:00,0.0,0,0.0,10.5572697984,3.4700067768,11.1129155772,0.0,0,0.0,10.1405675938,3.3330433856,10.6742816777
2020-01-27 19:00:00,0.0,0,0.0,10.2816506318,3.3794151377,10.8227901388,0.0,0,0.0,9.8779961738,3.2467403333,10.3978907093
2020-01-27 19:30:00,0.0,0,0.0,9.6761296186,3.1803900053,10.1853995985,0.0,0,0.0,9.3064875635,3.0588945372,9.7963026984
2020-01-27 20:00:00,0.0,0,0.0,9.1966996351,3.0228089902,9.680736458,0.0,0,0.0,8.8382620955,2.9049962682,9.3034337847
2020-01-27 20:30:00,0.0,0,0.0,8.7077961478,2.8621141849000002,9.1661012082,0.0,0,0.0,8.3777768161,2.7536420762000002,8.818712438
2020-01-27 21:00:00,0.0,0,0.0,8.2536942205,2.7128580993,8.6880991794,0.0,0,0.0,7.9089787321,2.5995555974,8.3252407706
2020-01-27 21:30:00,0.0,0,0.0,7.7854529562,2.5589546383,8.1952136381,0.0,0,0.0,7.4355668112,2.4439526238,7.8269124328
2020-01-27 22:00:00,0.0,0,0.0,7.3638828574,2.4203912476,7.7514556394,0.0,0,0.0,7.0769018706,2.3260651588,7.4493703901
2020-01-27 22:30:00,0.0,0,0.0,6.7499578817,2.2186038663,7.1052188228,0.0,0,0.0,6.4506205656,2.1202164485,6.7901269112
2020-01-27 23:00:00,0.0,0,0.0,6.0809597524,1.9987148149,6.4010102657,0.0,0,0.0,5.8462454425,1.9215679519000002,6.1539425711
2020-01-27 23:30:00,0.0,0,0.0,5.6637895823,1.8615976108,5.9618837709,0.0,0,0.0,5.4508748293,1.7916159157,5.7377629782
2020-01-28 00:00:00,0.0,0,0.0,5.4848961176,1.8027981724000002,5.7735748607,0.0,0,0.0,5.2722558253,1.7329066882,5.549742974
2020-01-28 00:30:00,0.0,0,0.0,6.4846912174,2.1314149302,6.8259907552,0.0,0,0.0,6.2331166573,2.048726371,6.5611754288
2020-01-28 01:00:00,0.0,0,0.0,6.4260398721,2.1121371652,6.764252497,0.0,0,0.0,6.1761663764,2.0300077189,6.5012277647
2020-01-28 01:30:00,0.0,0,0.0,6.2176797199,2.043652495,6.5449260209,0.0,0,0.0,5.9788827237,1.9651637180000001,6.2935607618
2020-01-28 02:00:00,0.0,0,0.0,6.0358813808,1.9838982706000001,6.3535593482,0.0,0,0.0,5.7900471315,1.9030964604,6.0947864542
2020-01-28 02:30:00,0.0,0,0.0,6.1343891031,2.0162761932,6.4572516875,0.0,0,0.0,5.7995390644,1.9062163078,6.1047779625
2020-01-28 03:00:00,0.0,0,0.0,6.100170361,2.0050290365,6.4212319589,0.0,0,0.0,5.8046623321,1.9079002445,6.1101708759
2020-01-28 03:30:00,0.0,0,0.0,5.6179835935,1.8465419103,5.9136669405,0.0,0,0.0,5.4071184108,1.7772338764,5.6917035903
2020-01-28 04:00:00,0.0,0,0.0,5.3697117771,1.7649389105000002,5.6523281865,0.0,0,0.0,5.1667855532,1.6982402862,5.438721635
2020-01-28 04:30:00,0.0,0,0.0,5.3697117771,1.7649389105000002,5.6523281865,0.0,0,0.0,5.1713701012,1.6997471543,5.4435474749
2020-01-28 05:00:00,0.0,0,0.0,5.2037077669,1.710376031,5.477587123,0.0,0,0.0,5.0054562615,1.6452139123,5.2689013279
2020-01-28 05:30:00,0.0,0,0.0,5.3580415998,1.7611031088,5.6400437893,0.0,0,0.0,5.1519860624,1.6933759288,5.4231432236
2020-01-28 06:00:00,0.0,0,0.0,5.7361215136,1.8853719669000002,6.0380226459,0.0,0,0.0,5.5188598153,1.8139615,5.8093261214
2020-01-28 06:30:00,0.0,0,0.0,6.4444800818,2.118198169,6.783663244,0.0,0,0.0,6.1943466053,2.0359832711,6.5203648476
2020-01-28 07:00:00,0.0,0,0.0,7.2039587785,2.3678267449,7.5831145037,0.0,0,0.0,6.9188417555,2.2741133113,7.2829913215
2020-01-28 07:30:00,0.0,0,0.0,6.6788560875,2.1952338367,7.030374829,0.0,0,0.0,6.4202350597,2.1102292156,6.7581421681
2020-01-28 08:00:00,0.001,0,0.001,6.6847981303,2.1971868918,7.0366296108,0.001,0,0.001,6.4202350597,2.1102292156,6.7581421681
2020-01-28 08:30:00,0.093,0,0.093,6.7483058516,2.2180608703,7.1034798438,0.093,0,0.093,6.4817011088,2.130432129,6.8228432725
2020-01-28 09:00:00,0.375,0,0.375,6.2905075893,2.0675898581,6.6215869361,0.375,0,0.375,6.0468933788,1.9875177393,6.365150925
2020-01-28 09:30:00,0.47500000000000003,0,0.47500000000000003,6.3683902757,2.0931886592,6.7035687113,0.47500000000000003,0,0.47500000000000003,6.1180925835,2.0109197862,6.4400974563
2020-01-28 10:00:00,0.458,0,0.458,6.4733991642,2.1277034116999998,6.8141043833,0.458,0,0.458,6.2186531671,2.0439724516,6.5459507022
2020-01-28 10:30:00,0.649,0,0.649,6.2963749287,2.0695183593,6.6277630828,0.649,0,0.649,6.1325564028,2.0156738137,6.4553225293
2020-01-28 11:00:00,0.61,0,0.61,6.3471521459,2.0862080235000002,6.6812127851,0.61,0,0.61,6.1026694678,2.0058504532,6.4238625977
2020-01-28 11:30:00,1.332,0,1.332,5.9516390368,1.9562091511,6.2648831966,1.332,0,1.332,5.7221095344,1.880766452,6.0232731941
2020-01-28 12:00:00,0.729,0,0.729,6.416969174,2.1091557709,6.7547043937,0.729,0,0.729,6.1664819261,2.026824594,6.4910336064
2020-01-28 12:30:00,2.221,0,2.221,5.255464684,1.7273877069,5.5320680884,2.221,0,2.221,5.0563424074,1.6619393796000002,5.322465692
2020-01-28 13:00:00,0.145,0,0.145,6.7300160359,2.2120492986,7.0842274063,0.145,0,0.145,6.4661062084,2.1253063331,6.8064275877
2020-01-28 13:30:00,1.453,0,1.453,5.955450224,1.9574618278,6.2688949727,1.453,0,1.453,5.7238431787,1.8813362734,6.0250980828
2020-01-28 14:00:00,1.399,0,1.399,6.0711709807,1.9954974012000002,6.3907062955,1.399,0,1.399,5.6255677936,1.8490347164,5.9216503091
2020-01-28 14:30:00,0.331,0,0.331,6.7095012451,2.2053064129,7.0626328896,0.331,0,0.331,6.1750566861,2.0296429813,6.5000596696
2020-01-28 15:00:00,0.41300000000000003,0,0.41300000000000003,6.5414308809,2.1500643557,6.8857167168,0.41300000000000003,0,0.41300000000000003,6.0226592167,1.9795523554,6.3396412807
2020-01-28 15:30:00,0.602,0,0.602,6.2176076492,2.0436288065,6.5448501571,0.602,0,0.602,5.9787872877,1.9651323497000002,6.2934603029
2020-01-28 16:00:00,0.455,0,0.455,6.4618622682,2.1239114174,6.8019602823,0.455,0,0.455,6.2135134449,2.0422831066,6.5405404683
2020-01-28 16:30:00,0.13,0,0.13,7.0568948651,2.3194891741,7.4283103843,0.13,0,0.13,6.7805776994,2.2286681137,7.1374502099
2020-01-28 17:00:00,0.021,0,0.021,7.5711037013,2.4885014453,7.9695828435,0.021,0,0.021,7.2722271108,2.3902654606000002,7.6549759061
2020-01-28 17:30:00,0.0,0,0.0,8.2060561895,2.6972002357,8.6379538837,0.0,0,0.0,7.9224648261,2.6039882622,8.3394366591
2020-01-28 18:00:00,0.0,0,0.0,8.5122523921,2.7978420606,8.9602656759,0.0,0,0.0,8.178417595,2.6881158689999998,8.6088606263
2020-01-28 18:30:00,0.0,0,0.0,8.456897867,2.7796479080000003,8.9019977547,0.0,0,0.0,8.1239993299,2.6702294502,8.551578242
2020-01-28 19:00:00,0.0,0,0.0,8.2343463816,2.7064987722,8.6677330332,0.0,0,0.0,7.9103750595,2.6000145481,8.326710589
2020-01-28 19:30:00,0.0,0,0.0,7.8493341942,2.5799513859000003,8.2624570466,0.0,0,0.0,7.5388792424,2.4779097778,7.9356623604
2020-01-28 20:00:00,0.0,0,0.0,7.5259891298,2.4736730027,7.9220938208,0.0,0,0.0,7.2372916113,2.3787827172,7.6182016961
2020-01-28 20:30:00,0.0,0,0.0,7.115867731,2.3388726177,7.4903870852,0.0,0,0.0,6.8096096595,2.2382104576,7.1680101679
2020-01-28 21:00:00,0.0,0,0.0,6.9823201878,2.294977663,7.349810724,0.0,0,0.0,6.5727510014,2.1603587815,6.9186852647
2020-01-28 21:30:00,0.0,0,0.0,6.440615582,2.1169279694,6.7795953494,0.0,0,0.0,6.1833787053,2.0323782967,6.5088196898
2020-01-28 22:00:00,0.0,0,0.0,7.0539419436,2.3185185957,7.4252020459,0.0,0,0.0,6.7837889562,2.2297236028,7.1408304802
2020-01-28 22:30:00,0.0,0,0.0,6.906598304,2.2700890834,7.2701034779,0.0,0,0.0,6.6307500911,2.1794221603,6.979736938
2020-01-28 23:00:00,0.0,0,0.0,6.1547123638,2.0229561259,6.4786445934,0.0,0,0.0,5.9255442018,1.9476321937,6.2374149493
2020-01-28 23:30:00,0.0,0,0.0,5.7780024502,1.8991375651,6.0821078423,0.0,0,0.0,5.5566893292,1.8263954599,5.8491466623
2020-01-29 00:00:00,0.0,0,0.0,5.68013744,1.8669708917,5.9790920421,0.0,0,0.0,5.4672516468,1.7969987153,5.7550017335
2020-01-29 00:30:00,0.0,0,0.0,6.5338249609,2.1475644107,6.8777104851,0.0,0,0.0,6.2803153536,2.0642398322,6.610858267
2020-01-29 01:00:00,0.0,0,0.0,6.4258592019,2.1120777818,6.7640623178,0.0,0,0.0,6.1754759464,2.0297807855,6.5005009961999995
2020-01-29 01:30:00,0.0,0,0.0,6.1974722988,2.0370106369,6.5236550514000005,0.0,0,0.0,5.9605692136,1.9591443583,6.2742833827
2020-01-29 02:00:00,0.0,0,0.0,5.9956811051,1.970685079,6.3112432685,0.0,0,0.0,5.7616621616,1.8937667719,6.0649075386
2020-01-29 02:30:00,0.0,0,0.0,6.1232632401,2.0126192989,6.4455402528,0.0,0,0.0,5.8847565011,1.9342259247,6.1944805274
2020-01-29 03:00:00,0.0,0,0.0,5.9912087767,1.9692150957,6.3065355544,0.0,0,0.0,5.7634165386,1.8943434078,6.0667542511
2020-01-29 03:30:00,0.0,0,0.0,5.8754666292,1.9311724915,6.184701715,0.0,0,0.0,5.657783038,1.8596233551,5.9555610926
2020-01-29 04:00:00,0.0,0,0.0,5.5191253907,1.8140487904,5.8096056744,0.0,0,0.0,5.3085952212,1.74485087,5.5879949697
2020-01-29 04:30:00,0.0,0,0.0,5.4374825258,1.7872140784,5.7236658167000005,0.0,0,0.0,5.2268486931,1.7179820856,5.5019459928
2020-01-29 05:00:00,0.0,0,0.0,5.2787968113,1.7350566063000001,5.5566282224,0.0,0,0.0,5.0806789163,1.6699384033,5.3480830698
2020-01-29 05:30:00,0.0,0,0.0,5.3912526695,1.7720190595,5.6750028100000005,0.0,0,0.0,5.1828171557000005,1.7035096191,5.455597006
2020-01-29 06:00:00,0.0,0,0.0,5.6517985426,1.8576563466,5.9492616238,0.0,0,0.0,5.4352631452,1.7864846033,5.7213296265
2020-01-29 06:30:00,0.0,0,0.0,6.4196318384,2.1100309464,6.7575071983,0.0,0,0.0,6.1684485659,2.0274709972,6.4931037536
2020-01-29 07:00:00,0.0,0,0.0,7.2177259151,2.3723517838,7.5976062264,0.0,0,0.0,6.9871788675,2.2965746338,7.3549251236
2020-01-29 07:30:00,0.0,0,0.0,7.3110096682,2.4030126708,7.6957996508,0.0,0,0.0,7.0183716303,2.3068271991,7.3877596108
2020-01-29 08:00:00,0.0,0,0.0,6.9474679481,2.2835222858,7.3131241559,0.0,0,0.0,6.6736025003,2.1935070661,7.0248447371
2020-01-29 08:30:00,0.064,0,0.064,7.0104501132,2.3042235224,7.3794211718,0.064,0,0.064,6.7394043056,2.2151350736,7.0941097953
2020-01-29 09:00:00,0.176,0,0.176,6.9453976451,2.2828418101,7.3109448895,0.176,0,0.176,6.6717836218,2.1929092297,7.0229301282
2020-01-29 09:30:00,0.592,0,0.592,6.7022125675,2.2029107405,7.0549605973,0.592,0,0.592,6.401174187,2.1039642098,6.7380780916
2020-01-29 10:00:00,1.009,0,1.009,6.2142410621,2.0425222629,6.5413063811,1.009,0,1.009,5.9345132112000005,1.9505801645,6.2468560118
2020-01-29 10:30:00,1.534,0,1.534,5.6662830946,1.8624171887,5.9645085207,1.534,0,1.534,5.4424583614,1.7888495565,5.7289035383
2020-01-29 11:00:00,2.003,0,2.003,5.3108751544,1.7456002478000001,5.5903948993,2.003,0,2.003,5.1027562248,1.6771948637,5.3713223419
2020-01-29 11:30:00,2.114,0,2.114,5.4037574181,1.7761291716,5.6881657033,2.114,0,2.114,5.1920323242,1.7065384985,5.4652971833
2020-01-29 12:00:00,2.444,0,2.444,5.3499255908,1.7584355056,5.6315006219,2.444,0,2.444,5.1438628134,1.690705946,5.4145924352
2020-01-29 12:30:00,2.75,0,2.75,5.2018095778,1.7097521264000002,5.4755890292,2.75,0,2.75,5.0046440682,1.6449469573000002,5.2680463876
2020-01-29 13:00:00,1.432,0,1.432,5.9115690806,1.9430387935,6.2227042953,1.432,0,1.432,5.6851685626,1.8686245418,5.9843879606
2020-01-29 13:30:00,2.157,0,2.157,5.5122878949,1.8118014142,5.8024083105,2.157,0,2.157,5.2962517265,1.7407937595,5.5750018174000004
2020-01-29 14:00:00,0.896,0,0.896,6.0098122148,1.9753297501,6.3261181209,0.896,0,0.896,5.78091259,1.9000940818,6.0851711474
2020-01-29 14:30:00,0.987,0,0.987,5.6483789721,1.8565323881,5.9456620758,0.987,0,0.987,5.4289749001,1.7844177571,5.7147104212
2020-01-29 15:00:00,0.753,0,0.753,5.9163421969000005,1.9446076409000002,6.2277286283,0.753,0,0.753,5.6832730062,1.8680015025,5.9823926381
2020-01-29 15:30:00,0.776,0,0.776,5.7870349739,1.9021064120000002,6.091615762,0.776,0,0.776,5.5622733224,1.8282308297,5.8550245498999995
2020-01-29 16:00:00,0.366,0,0.366,6.4308231902,2.1137093658,6.7692875687,0.366,0,0.366,6.2056317477,2.039692518,6.5322439449
2020-01-29 16:30:00,0.229,0,0.229,6.8631166754,2.2557973632,7.2243333425,0.229,0,0.229,6.5935178749,2.1671845227,6.9405451315
2020-01-29 17:00:00,0.035,0,0.035,7.6147577729,2.5028498447,8.0155344978,0.035,0,0.035,7.3196930278,2.405866753,7.7049400293
2020-01-29 17:30:00,0.0,0,0.0,8.1987619173,2.6948027244,8.6302757025,0.0,0,0.0,7.8835565564,2.5911997324,8.2984805857
2020-01-29 18:00:00,0.0,0,0.0,8.5342582882,2.8050750488,8.983429777,0.0,0,0.0,8.2051982528,2.6969182455,8.6370507924
2020-01-29 18:30:00,0.0,0,0.0,8.6912965799,2.8566910392000002,9.148733242,0.0,0,0.0,8.3504393386,2.7446566819,8.7899361459
2020-01-29 19:00:00,0.0,0,0.0,9.8414102898,3.2347151348,10.3593792524,0.0,0,0.0,9.4540842731,3.1074072296,9.9516676559
2020-01-29 19:30:00,0.0,0,0.0,9.7128566821,3.1924616073,10.2240596653,0.0,0,0.0,9.3295073848,3.0664607865,9.8205340892
2020-01-29 20:00:00,0.0,0,0.0,9.1780089883,3.0166656716,9.6610620929,0.0,0,0.0,8.8251419492,2.9006838846000003,9.2896231044
2020-01-29 20:30:00,0.0,0,0.0,8.8530434864,2.9098546764,9.3189931435,0.0,0,0.0,8.4211811087,2.7679083773,8.864401167
2020-01-29 21:00:00,0.0,0,0.0,8.3274813862,2.7371107678,8.7657698802,0.0,0,0.0,7.8987173876,2.5961828566,8.3144393554
2020-01-29 21:30:00,0.0,0,0.0,7.8059012709,2.5656756743,8.2167381799,0.0,0,0.0,7.4980915417,2.4645035089,7.8927279386
2020-01-29 22:00:00,0.0,0,0.0,7.4357149015,2.4440012988,7.8270683174,0.0,0,0.0,7.1369630359,2.3458063092,7.5125926694
2020-01-29 22:30:00,0.0,0,0.0,6.7636256332,2.223096239,7.1196059296,0.0,0,0.0,6.4437419337,2.1179555515,6.782886246
2020-01-29 23:00:00,0.0,0,0.0,6.0698852274,1.9950747945,6.389352871,0.0,0,0.0,5.8394520448,1.9193350701,6.1467916261
2020-01-29 23:30:00,0.0,0,0.0,5.6360815499,1.8524904209000002,5.9327174208999995,0.0,0,0.0,5.4162601923,1.7802386346999999,5.7013265182
2020-01-30 00:00:00,0.0,0,0.0,5.4527358313,1.7922275975000002,5.7397219276,0.0,0,0.0,5.2407448328,1.7225495258999999,5.5165735083000005
2020-01-30 00:30:00,0.0,0,0.0,6.3571400168,2.0894908779,6.6917263335,0.0,0,0.0,6.107064131,2.0072949092,6.428488559
2020-01-30 01:00:00,0.0,0,0.0,6.2174704188,2.0435837011,6.544705704,0.0,0,0.0,5.9796649698,1.9654208299,6.2943841788
2020-01-30 01:30:00,0.0,0,0.0,5.9027004435,1.9401238134,6.2133688879,0.0,0,0.0,5.6782550472,1.8663521792000002,5.9771105759
2020-01-30 02:00:00,0.0,0,0.0,5.7675311465,1.8956958140000002,6.0710854174,0.0,0,0.0,5.543378969,1.8220205561,5.8351357569
2020-01-30 02:30:00,0.0,0,0.0,5.9418486196,1.9529911966000002,6.2545774943,0.0,0,0.0,5.7463792381,1.8887435179,6.0488202507
2020-01-30 03:00:00,0.0,0,0.0,5.7994627156,1.9061912132,6.1046975954,0.0,0,0.0,5.5738763654,1.8320445655,5.8672382794
2020-01-30 03:30:00,0.0,0,0.0,5.5460886933,1.8229111994,5.8379880982,0.0,0,0.0,5.3349947932,1.7535279897,5.6157839929
2020-01-30 04:00:00,0.0,0,0.0,5.2670078326,1.7311817564,5.5442187712,0.0,0,0.0,5.0671480661,1.6654910279,5.3338400696
2020-01-30 04:30:00,0.0,0,0.0,5.221445041,1.7162059911,5.4962579379,0.0,0,0.0,5.0213555699,1.6504397623,5.285637442
2020-01-30 05:00:00,0.0,0,0.0,5.0147053262,1.6482539328999999,5.2786371855,0.0,0,0.0,4.8252059602,1.5859685033000002,5.0791641686
2020-01-30 05:30:00,0.0,0,0.0,5.175179643,1.7009992901,5.447557519,0.0,0,0.0,4.9816821668,1.6373997453,5.243875965
2020-01-30 06:00:00,0.0,0,0.0,5.3982751136000005,1.7743272252,5.6823948564,0.0,0,0.0,5.1915011735,1.7063639177,5.4647380773
2020-01-30 06:30:00,0.0,0,0.0,6.1316984661,2.0153918236,6.454419438,0.0,0,0.0,5.8993664362,1.9390279782,6.2098594065
2020-01-30 07:00:00,0.0,0,0.0,7.0453132129,2.3156824691,7.4161191715,0.0,0,0.0,6.7802078026,2.2285465345,7.1370608449
2020-01-30 07:30:00,0.0,0,0.0,7.442823238,2.446337696,7.8345507769000005,0.0,0,0.0,7.1150137433,2.3385919256,7.4894881509
2020-01-30 08:00:00,0.0,0,0.0,6.6910919699,2.1992555768,7.0432547052,0.0,0,0.0,6.4302400433999995,2.1135176947,6.7686737299
2020-01-30 08:30:00,0.003,0,0.003,6.7724406286,2.2259935879,7.1288848722000004,0.003,0,0.003,6.5089378849,2.1393844244,6.8515135631
2020-01-30 09:00:00,0.074,0,0.074,6.691863027,2.199509011,7.0440663442,0.074,0,0.074,6.4284109631,2.1129165051,6.7667483822
2020-01-30 09:30:00,0.092,0,0.092,6.8574201335,2.2539250003999998,7.2183369826,0.092,0,0.092,6.5891567788,2.1657510997,6.935954504
2020-01-30 10:00:00,0.09,0,0.09,7.1209636843,2.3405475766,7.4957512466,0.09,0,0.09,6.5136780923,2.1409424552,6.856503255
2020-01-30 10:30:00,0.2,0,0.2,6.8943374108,2.2660591226999998,7.2571972745,0.2,0,0.2,6.3891920327000005,2.1000258661,6.7254652976
2020-01-30 11:00:00,0.766,0,0.766,6.2245820463,2.04592118,6.5521916276,0.766,0,0.766,5.9850692801,1.9671971408000002,6.3000729264
2020-01-30 11:30:00,1.384,0,1.384,5.92672695,1.9480209442,6.2386599474,1.384,0,1.384,5.700572262,1.8736874929,6.0006023811
