Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-30 12:00:00,0.803,0,0.803,6.3484221028,2.0866254382,6.6825495819,0.803,0,0.803,6.1012589895,2.0053868514,6.4223778837
2020-01-30 12:30:00,0.497,0,0.497,6.6218169524,2.1764859797,6.9703336341,0.497,0,0.497,6.3625156963,2.0912577783,6.6973849435
2020-01-30 13:00:00,0.368,0,0.368,6.5619344827,2.1568035637,6.9072994555000005,0.368,0,0.368,6.3065576208,2.0728652483,6.6384817061
2020-01-30 13:30:00,0.47500000000000003,0,0.47500000000000003,6.4798575486,2.1298261801,6.8209026827,0.47500000000000003,0,0.47500000000000003,6.22765706,2.0469318881,6.5554284842
2020-01-30 14:00:00,0.504,0,0.504,6.3922874499999995,2.1010432806,6.7287236316,0.504,0,0.504,6.1419226235,2.0187523416,6.4651817089
2020-01-30 14:30:00,0.42,0,0.42,6.2413590368,2.0514355101,6.5698516177,0.42,0,0.42,5.997057358,1.9711374314,6.3126919558
2020-01-30 15:00:00,0.295,0,0.295,6.2413590368,2.0514355101,6.5698516177,0.295,0,0.295,5.997057358,1.9711374314,6.3126919558
2020-01-30 15:30:00,0.193,0,0.193,6.3929785383,2.1012704303,6.7294510929,0.193,0,0.193,6.1501327521,2.0214508804,6.4738239496
2020-01-30 16:00:00,0.179,0,0.179,6.612708409,2.1734921462,6.9607456937,0.179,0,0.179,6.3571400168,2.0894908779,6.6917263335
2020-01-30 16:30:00,0.099,0,0.099,7.1382678764,2.3462351895,7.5139661857,0.099,0,0.099,6.8637893346,2.2560184556,7.2250414049
2020-01-30 17:00:00,0.007,0,0.007,7.6855186302,2.5261078138,8.0900196107,0.007,0,0.007,7.4302908458,2.4422184979,7.8213587851
2020-01-30 17:30:00,0.0,0,0.0,8.2415494959,2.7088663213,8.6753152588,0.0,0,0.0,7.9207966707,2.603439966,8.337680706
2020-01-30 18:00:00,0.0,0,0.0,8.5092711689,2.7968621799,8.9571275463,0.0,0,0.0,8.1766655217,2.6875399903,8.6070163386
2020-01-30 18:30:00,0.0,0,0.0,8.4414392096,2.7745668930000003,8.8857254838,0.0,0,0.0,8.1120007211,2.6662856982000003,8.5389481275
2020-01-30 19:00:00,0.0,0,0.0,8.140514365,2.6756576798,8.5689624895,0.0,0,0.0,7.8309700043,2.5739153685,8.2431263203
2020-01-30 19:30:00,0.0,0,0.0,8.8425020866,2.9063898859,9.3078969332,0.0,0,0.0,8.4963728291,2.7926227006,8.9435503464
2020-01-30 20:00:00,0.0,0,0.0,8.9266914472,2.9340615905,9.3965173128,0.0,0,0.0,8.578763714699999,2.8197032751,9.0302775944
2020-01-30 20:30:00,0.0,0,0.0,8.4257956038,2.7694250885000002,8.8692585303,0.0,0,0.0,8.0966480306,2.6612395129,8.5227874006
2020-01-30 21:00:00,0.0,0,0.0,8.08130982,2.6561980869,8.5066419158,0.0,0,0.0,7.767833167,2.5531632937,8.1766664916
2020-01-30 21:30:00,0.0,0,0.0,7.6784198373,2.5237745534,8.0825471971,0.0,0,0.0,7.3855938891,2.4275273187,7.774309357
2020-01-30 22:00:00,0.0,0,0.0,7.3204492758,2.4061153197,7.7057360798,0.0,0,0.0,6.9722250336,2.2916595463,7.3391842459
2020-01-30 22:30:00,0.0,0,0.0,6.7717765257,2.2257753078,7.1281858165,0.0,0,0.0,6.5300693898,2.1463300141,6.8737572524
2020-01-30 23:00:00,0.0,0,0.0,6.3013527388,2.0711544864,6.6330028829,0.0,0,0.0,6.1424722032,2.0189329797,6.4657602139
2020-01-30 23:30:00,0.0,0,0.0,5.6882485126999995,1.8696368724,5.9876300133,0.0,0,0.0,5.4717022553,1.7984615596,5.7596865845
2020-01-31 00:00:00,0.0,0,0.0,5.5605916743,1.8276780986999999,5.853254394,0.0,0,0.0,5.3532487381,1.7595277713000002,5.6349986717
2020-01-31 00:30:00,0.0,0,0.0,6.4617266832,2.1238668528,6.8018175613,0.0,0,0.0,6.3593695992,2.0902237062,6.6940732624
2020-01-31 01:00:00,0.0,0,0.0,6.3530494324,2.0881463679,6.6874204552,0.0,0,0.0,6.1666161946999996,2.0268687259,6.4911749418
2020-01-31 01:30:00,0.0,0,0.0,6.041535141,1.9857565717,6.3595106748,0.0,0,0.0,5.8066914989,1.9085671994000002,6.112306841
2020-01-31 02:00:00,0.0,0,0.0,5.9145420765,1.9440159700000001,6.2258337647,0.0,0,0.0,5.6878341888,1.8695006907,5.9871938829
2020-01-31 02:30:00,0.0,0,0.0,5.9834314009,1.9666587959,6.2983488431,0.0,0,0.0,5.7520073294,1.890593382,6.0547445572
2020-01-31 03:00:00,0.0,0,0.0,5.7789716192,1.8994561155,6.0831280202,0.0,0,0.0,5.5531526027,1.8252329941,5.8454237923
2020-01-31 03:30:00,0.0,0,0.0,5.4831970278,1.8022397086000002,5.771786345,0.0,0,0.0,5.270253973,1.7322487112,5.547635761
2020-01-31 04:00:00,0.0,0,0.0,5.1573798418,1.6951487784000001,5.4288208861000005,0.0,0,0.0,4.9673993467,1.6327052093,5.2288414176
2020-01-31 04:30:00,0.0,0,0.0,5.1101074295,1.6796110878000001,5.3790604521,0.0,0,0.0,4.9213778041000005,1.6175786598,5.1803976886
2020-01-31 05:00:00,0.0,0,0.0,4.9791527837,1.6365683773000002,5.2412134565,0.0,0,0.0,4.7958439231,1.5763176684,5.0482567612
2020-01-31 05:30:00,0.0,0,0.0,5.1765687304,1.7014558611,5.4490197163000005,0.0,0,0.0,4.9825134472,1.6376729739,5.2447509971
2020-01-31 06:00:00,0.0,0,0.0,5.4854164084,1.8029691837000001,5.7741225351,0.0,0,0.0,5.2805725791,1.735640273,5.5584974517
2020-01-31 06:30:00,0.0,0,0.0,6.2253478379,2.0461728835,6.5529977241,0.0,0,0.0,5.9910616736,1.9691667453,6.3063807091
2020-01-31 07:00:00,0.0,0,0.0,7.0879648774,2.3297013933,7.4610156605,0.0,0,0.0,6.8351473457,2.2466042891,7.1948919429
2020-01-31 07:30:00,0.0,0,0.0,7.838589088,2.5764196402,8.2511464084,0.0,0,0.0,7.5927680023,2.4956221567,7.9923873708
2020-01-31 08:00:00,0.021,0,0.021,8.2350763024,2.7067386855,8.668501371,0.021,0,0.021,7.8621637544,2.5841682584,8.2759618467
2020-01-31 08:30:00,0.127,0,0.127,8.4835001582,2.7883916583,8.9300001665,0.127,0,0.127,7.8206747636,2.5705314866,8.2322892248
2020-01-31 09:00:00,0.243,0,0.243,8.0392824386,2.6423843546,8.4624025669,0.243,0,0.243,7.4007494549,2.4325087122,7.7902625841
2020-01-31 09:30:00,0.267,0,0.267,8.1408964381,2.6757832611,8.5693646717,0.267,0,0.267,7.4907683096,2.462096479,7.8850192733
2020-01-31 10:00:00,0.311,0,0.311,8.1290363761,2.6718850472,8.5568803959,0.311,0,0.311,7.4754899934,2.4570747392,7.8689368351
2020-01-31 10:30:00,0.484,0,0.484,8.0229635408,2.6370205923,8.4452247798,0.484,0,0.484,7.3639667753,2.4204188301,7.7515439740000005
2020-01-31 11:00:00,0.41100000000000003,0,0.41100000000000003,8.1453552738,2.6772488095,8.574058183,0.41100000000000003,0,0.41100000000000003,7.5025520228,2.4659695982,7.8974231819
2020-01-31 11:30:00,0.202,0,0.202,8.395241604,2.7593824744,8.8370964253,0.202,0,0.202,7.7091956435,2.5338900717,8.1149427826
2020-01-31 12:00:00,0.5650000000000001,0,0.5650000000000001,8.1303099531,2.6723036518,8.5582210032,0.5650000000000001,0,0.5650000000000001,7.4616823788,2.4525363958,7.854402504
2020-01-31 12:30:00,0.723,0,0.723,8.0167664536,2.6349837082,8.4387015301,0.723,0,0.723,7.3232616759999996,2.407039711,7.7086965011
2020-01-31 13:00:00,0.578,0,0.578,8.1210404848,2.6692569249,8.5484636682,0.578,0,0.578,7.4389014766,2.4450486754,7.830422607
2020-01-31 13:30:00,0.671,0,0.671,7.9026220364,2.5974662526,8.318549512,0.671,0,0.671,7.2592981655,2.3860159218,7.64136649
2020-01-31 14:00:00,0.41100000000000003,0,0.41100000000000003,7.8509102046,2.5804693953999998,8.2641160048,0.41100000000000003,0,0.41100000000000003,7.2387547439,2.3792636256,7.6197418357
2020-01-31 14:30:00,0.422,0,0.422,7.7949211946,2.5620666978,8.2051802048,0.422,0,0.422,7.1793356325,2.3597335081,7.5571954026
2020-01-31 15:00:00,0.365,0,0.365,7.3968921951,2.4312408922,7.7862023106,0.365,0,0.365,7.1112153906,2.3373434674,7.4854898848
2020-01-31 15:30:00,0.313,0,0.313,7.446864459,2.4476659811,7.8388046936,0.313,0,0.313,7.1544103821,2.3515409744999998,7.530958297
2020-01-31 16:00:00,0.147,0,0.147,7.8467031225,2.5790865944,8.2596874973,0.147,0,0.147,7.5415639558,2.4787922005,7.9384883745
2020-01-31 16:30:00,0.078,0,0.078,8.3200531746,2.7346692327,8.7579507101,0.078,0,0.078,8.0016069387,2.6300010166,8.422744146
2020-01-31 17:00:00,0.002,0,0.002,9.0866589659,2.9866403713,9.5649041746,0.002,0,0.002,8.7520919443,2.8766735091,9.2127283624
2020-01-31 17:30:00,0.0,0,0.0,10.0034227716,3.2879660624,10.5299187069,0.0,0,0.0,9.2681157099,3.0462823188,9.7559112736
2020-01-31 18:00:00,0.0,0,0.0,10.2515155632,3.3695102196,10.7910690139,0.0,0,0.0,9.5078937223,3.1250935403,10.0083091814
2020-01-31 18:30:00,0.0,0,0.0,10.020379116,3.2935393433,10.5477674905,0.0,0,0.0,9.2946107179,3.0549908068,9.7838007557
2020-01-31 19:00:00,0.0,0,0.0,9.8954441781,3.252475215,10.4162570296,0.0,0,0.0,9.2167954948,3.0294141798,9.7018899945
2020-01-31 19:30:00,0.0,0,0.0,9.2333342244,3.0348501974,9.7192991836,0.0,0,0.0,8.7912401204,2.8895408924,9.2539369688
2020-01-31 20:00:00,0.0,0,0.0,8.6389509214,2.8394858533000003,9.0936325489,0.0,0,0.0,8.3008817277,2.7283678828999998,8.7377702397
2020-01-31 20:30:00,0.0,0,0.0,8.187781512,2.6911936397,8.618717381,0.0,0,0.0,7.8677470894,2.5860034119,8.2818390415
2020-01-31 21:00:00,0.0,0,0.0,7.683297275,2.5253776897,8.0876813421,0.0,0,0.0,7.3894936015,2.4288090921,7.7784143174
2020-01-31 21:30:00,0.0,0,0.0,7.3500364102,2.4158401405,7.7368804318,0.0,0,0.0,7.0661393225,2.3225276803,7.4380413921
2020-01-31 22:00:00,0.0,0,0.0,7.0026921537,2.3016736044,7.3712548986,0.0,0,0.0,6.7295990793,2.2119122516,7.0837885046
2020-01-31 22:30:00,0.0,0,0.0,6.6769862001,2.1946192345,7.0284065264,0.0,0,0.0,6.4163814199,2.1089625855,6.7540857052
2020-01-31 23:00:00,0.0,0,0.0,6.1985105766,2.0373519023,6.5247479754,0.0,0,0.0,5.9576074067,1.9581708595,6.2711656913
2020-01-31 23:30:00,0.0,0,0.0,5.8464777798,1.9216443175000002,6.1541871367,0.0,0,0.0,5.6200973363,1.847236664,5.915891933
2020-02-01 00:00:00,0.0,0,0.0,5.6274304411,1.849646939,5.9236109906,0.0,0,0.0,5.4340409062,1.7860828728,5.7200430592
2020-02-01 00:30:00,0.0,0,0.0,6.5443709679,2.1510307155,6.8888115452,0.0,0,0.0,6.4218571426,2.1107623685,6.7598496238
2020-02-01 01:00:00,0.0,0,0.0,6.387853296,2.0995858446,6.7240561011,0.0,0,0.0,6.1678822026,2.0272848426,6.4925075817
2020-02-01 01:30:00,0.0,0,0.0,6.0258553354,1.9806028689000001,6.3430056162,0.0,0,0.0,5.8052974751,1.9081090059,6.1108394475
2020-02-01 02:00:00,0.0,0,0.0,6.0252735049,1.9804116304,6.3423931631,0.0,0,0.0,5.6984532537,1.8729910086000001,5.998371846
2020-02-01 02:30:00,0.0,0,0.0,5.9000351464000005,1.9392477726,6.210563312,0.0,0,0.0,5.6265484808,1.8493570527,5.9226826114
2020-02-01 03:00:00,0.0,0,0.0,5.6125476906,1.8447552155,5.9079449375,0.0,0,0.0,5.3956025765,1.7734488048000001,5.6795816595
2020-02-01 03:30:00,0.0,0,0.0,5.3462450521000004,1.7572257709999999,5.6276263707,0.0,0,0.0,5.1427261378,1.6903323388,5.4133959345000005
2020-02-01 04:00:00,0.0,0,0.0,5.0492291345,1.6596013599,5.3149780363,0.0,0,0.0,4.8570052352,1.5964204196,5.1126370897
2020-02-01 04:30:00,0.0,0,0.0,4.8731681444,1.6017329109,5.1296506784,0.0,0,0.0,4.6857489541,1.5401312021,4.9323673201
2020-02-01 05:00:00,0.0,0,0.0,4.816300136,1.5830413005000001,5.0697896168,0.0,0,0.0,4.633111064,1.5228299643,4.8769590148
2020-02-01 05:30:00,0.0,0,0.0,4.8439235924,1.5921206915,5.0988669394,0.0,0,0.0,4.6592197208,1.5314114648000001,4.9044418113
2020-02-01 06:00:00,0.0,0,0.0,4.9917365139,1.6407044493,5.2544594883,0.0,0,0.0,4.8213799639,1.5847109591000001,5.0751368041
2020-02-01 06:30:00,0.0,0,0.0,5.3444205791,1.7566260957000002,5.6257058727,0.0,0,0.0,5.1563988256,1.6948263339,5.4277882375
2020-02-01 07:00:00,0.0,0,0.0,5.7839069768,1.9010782891,6.0883231334,0.0,0,0.0,5.5662263473,1.8295301261999999,5.8591856288
2020-02-01 07:30:00,0.0,0,0.0,6.0534021139,1.9896570571,6.3720022252,0.0,0,0.0,5.8179200379000005,1.9122578417,6.1241263557
2020-02-01 08:00:00,0.0,0,0.0,6.4964509071,2.1352801532,6.8383693759,0.0,0,0.0,6.105276516,2.0067073485,6.426606859
2020-02-01 08:30:00,0.098,0,0.098,6.7661017037,2.223910084,7.1222123197,0.098,0,0.098,6.4146764064,2.1084021746,6.7522909541
2020-02-01 09:00:00,0.535,0,0.535,6.8184648038999995,2.2411210028,7.1773313725,0.535,0,0.535,6.5516826818,2.1534339597,6.8965080861
2020-02-01 09:30:00,0.667,0,0.667,7.0149612742,2.3057062693,7.3841697623,0.667,0,0.667,6.7405156413,2.215500352,7.0952796225
2020-02-01 10:00:00,1.09,0,1.09,6.795747416,2.2336541585,7.1534183327,1.09,0,1.09,6.5366946227,2.1485076229,6.8807311817
2020-02-01 10:30:00,1.056,0,1.056,6.7748344268,2.2267803913,7.1314046597,1.056,0,1.056,6.5152465336,2.1414579769,6.8581542459
2020-02-01 11:00:00,1.705,0,1.705,6.1141527222,2.0096248164,6.4359502338,1.705,0,1.705,5.8743845824,1.9308168399999999,6.1835627184
2020-02-01 11:30:00,0.9390000000000001,0,0.9390000000000001,6.8568221776,2.2537284618,7.2177075553,0.9390000000000001,0,0.9390000000000001,6.5904744538,2.1661841986,6.9373415303
2020-02-01 12:00:00,0.8220000000000001,0,0.8220000000000001,7.0811221163,2.3274522865,7.453812754,0.8220000000000001,0,0.8220000000000001,6.8091940193,2.2380738432,7.1675726519
2020-02-01 12:30:00,2.469,0,2.469,5.8980638994,1.9385998551,6.2084883151,2.469,0,2.469,5.5786619872,1.8336175233,5.8722757759
2020-02-01 13:00:00,1.662,0,1.662,6.3430089071,2.0848462068,6.6768514812,1.662,0,1.662,5.8658782731,1.9280209513000002,6.1746087085
2020-02-01 13:30:00,1.449,0,1.449,6.0849256118,2.0000183298,6.4051848546,1.449,0,1.449,5.8555053672,1.924611542,6.1636898602
2020-02-01 14:00:00,2.15,0,2.15,5.4133306361999995,1.7792757362,5.6982427749,2.15,0,2.15,5.2033615646,1.7102622398,5.4772226996
2020-02-01 14:30:00,2.094,0,2.094,5.3696400356,1.7649153302,5.652252669,2.094,0,2.094,5.1633455791,1.6971096214,5.4351006096
2020-02-01 15:00:00,1.619,0,1.619,5.615995892,1.8458885844,5.9115746231,1.619,0,1.619,5.3977864155,1.7741665978999999,5.6818804373
2020-02-01 15:30:00,1.004,0,1.004,5.9905654064,1.9690036301,6.3058583226,1.004,0,1.004,5.7636478885999995,1.8944194488,6.0669977775
2020-02-01 16:00:00,0.498,0,0.498,6.3910737674,2.1006443624,6.7274460709,0.498,0,0.498,6.1475375511,2.020597879,6.4710921591
2020-02-01 16:30:00,0.176,0,0.176,7.1586872312,2.3529467069,7.5354602434,0.176,0,0.176,6.9534636325,2.2854929719,7.3194354026
2020-02-01 17:00:00,0.039,0,0.039,7.9822097363,2.6236254645,8.4023260382,0.039,0,0.039,7.6726838046,2.5218892106,8.076509268
2020-02-01 17:30:00,0.0,0,0.0,8.8614938505,2.9126321768,9.3278882637,0.0,0,0.0,8.5744309203,2.8182791545,9.0257167582
2020-02-01 18:00:00,0.0,0,0.0,9.5980136075,3.1547145141,10.1031722185,0.0,0,0.0,9.2210081715,3.0307988197,9.706324391
2020-02-01 18:30:00,0.0,0,0.0,9.6431693152,3.1695564775,10.1507045424,0.0,0,0.0,9.263962598500001,3.0449172571,9.751539577399999
2020-02-01 19:00:00,0.0,0,0.0,9.2862735606,3.0522505157,9.7750248007,0.0,0,0.0,8.8933470962,2.9231018324,9.361417996
2020-02-01 19:30:00,0.0,0,0.0,8.7516769622,2.8765371111,9.2122915392,0.0,0,0.0,8.384930567,2.7559934004,8.8262427021
2020-02-01 20:00:00,0.0,0,0.0,8.0966240071,2.6612316167,8.5227621127,0.0,0,0.0,7.7798432939,2.5571108315,8.1893087304
2020-02-01 20:30:00,0.0,0,0.0,7.7464597813000005,2.5461382015,8.1541681908,0.0,0,0.0,7.4473870533,2.4478377495,7.839354793
2020-02-01 21:00:00,0.0,0,0.0,7.3286594045,2.4088138585,7.7143783205,0.0,0,0.0,7.0481157404,2.3166036153,7.4190692004
2020-02-01 21:30:00,0.0,0,0.0,6.9904921421,2.2976636545,7.3584127811,0.0,0,0.0,6.7185087580000005,2.2082670393,7.0721144821
2020-02-01 22:00:00,0.0,0,0.0,6.7670030803,2.2242063522,7.1231611371,0.0,0,0.0,6.3927639718,2.1011999057,6.7292252335
2020-02-01 22:30:00,0.0,0,0.0,6.0795311743,1.9982452639,6.3995064992,0.0,0,0.0,5.8495606917,1.9226576216,6.1574323071
2020-02-01 23:00:00,0.0,0,0.0,5.7239155784,1.88136007,6.025174293,0.0,0,0.0,5.5082499649,1.8104742108,5.7981578578
2020-02-01 23:30:00,0.0,0,0.0,5.472020485,1.7985661566000002,5.7600215631000005,0.0,0,0.0,5.2573941366,1.7280218874000002,5.5340990912
2020-02-02 00:00:00,0.0,0,0.0,5.3658127229,1.7636573534000002,5.6482239189,0.0,0,0.0,5.1578550473,1.6953049709,5.4293211024
2020-02-02 00:30:00,0.0,0,0.0,6.2527155916,2.0551682292,6.5818058859,0.0,0,0.0,6.0063837588,1.9742028711000001,6.3225092198
2020-02-02 01:00:00,0.0,0,0.0,6.1165919347,2.0104265468,6.438517826,0.0,0,0.0,5.8841861887,1.9340384721000001,6.1938801986
2020-02-02 01:30:00,0.0,0,0.0,5.6997393361,1.8734137234000001,5.9997256169,0.0,0,0.0,5.4830449883,1.8021897356,5.7716263035
2020-02-02 02:00:00,0.0,0,0.0,5.7149521635,1.878413938,6.0157391195,0.0,0,0.0,5.4976664416,1.8069955749000002,5.787017307
2020-02-02 02:30:00,0.0,0,0.0,5.6803753718,1.8670490962000001,5.9793424966,0.0,0,0.0,5.4642345528,1.7960070445,5.7518258451
2020-02-02 03:00:00,0.0,0,0.0,5.4734671631000005,1.7990416567,5.7615443822,0.0,0,0.0,5.2652870228,1.7306161536,5.5424073925
2020-02-02 03:30:00,0.0,0,0.0,5.1961199468,1.7078820351,5.4695999440000005,0.0,0,0.0,4.9973040526,1.6425344108000002,5.2603200554
2020-02-02 04:00:00,0.0,0,0.0,5.0173117163,1.6491106119,5.281380754,0.0,0,0.0,4.8345975207,1.5890553600000001,5.0890500218
2020-02-02 04:30:00,0.0,0,0.0,5.0173117163,1.6491106119,5.281380754,0.0,0,0.0,4.8345975207,1.5890553600000001,5.0890500218
2020-02-02 05:00:00,0.0,0,0.0,4.9121188667,1.6145353942,5.1706514387,0.0,0,0.0,4.7479057624,1.560561157,4.9977955394
2020-02-02 05:30:00,0.0,0,0.0,4.8280775965,1.5869123645,5.0821869437,0.0,0,0.0,4.6700823121,1.5349818258,4.9158761179
2020-02-02 06:00:00,0.0,0,0.0,4.9055518827,1.612376931,5.1637388239,0.0,0,0.0,4.7600975468,1.5645684027,5.0106289966
2020-02-02 06:30:00,0.0,0,0.0,5.0800967567,1.6697470567,5.3474702702,0.0,0,0.0,4.9029958434,1.6115368015,5.1610482562
2020-02-02 07:00:00,0.0,0,0.0,5.1317467196,1.6867235786,5.4018386523,0.0,0,0.0,4.9290064314,1.6200860683,5.1884278225
2020-02-02 07:30:00,0.0,0,0.0,5.305716674,1.7439047373,5.58496492,0.0,0,0.0,5.1017913339,1.6768777194000002,5.3703066673
2020-02-02 08:00:00,0.0,0,0.0,5.6565456609,1.859216649,5.9542585904,0.0,0,0.0,5.4441959548,1.7894206758000002,5.730732584
2020-02-02 08:30:00,0.0,0,0.0,5.9846102001,1.9670462485,6.2995896843,0.0,0,0.0,5.7554449999,1.8917232897,6.0583631578
2020-02-02 09:00:00,0.045,0,0.045,6.5389850866,2.149260462,6.8831421965,0.045,0,0.045,6.2849759213,2.0657716868,6.6157641277
2020-02-02 09:30:00,0.20800000000000002,0,0.20800000000000002,6.9287769721,2.2773788591,7.2934494443,0.20800000000000002,0,0.20800000000000002,6.6581313375,2.1884219408,7.0085593026
2020-02-02 10:00:00,0.212,0,0.212,7.3266792721,2.4081630205,7.7122939706,0.212,0,0.212,7.0387656452,2.3135303876,7.4092269949
2020-02-02 10:30:00,0.38,0,0.38,7.359300284,2.4188850286,7.7466318779000005,0.38,0,0.38,6.9901953032,2.2975660883,7.3581003192
2020-02-02 11:00:00,0.811,0,0.811,7.084520296,2.3285692141,7.4573897853,0.811,0,0.811,6.8086618813,2.2378989379,7.1670125067
2020-02-02 11:30:00,0.775,0,0.775,7.177718815,2.3592020859,7.5554934895,0.775,0,0.775,6.9047405929,2.2694784833,7.2681479925
2020-02-02 12:00:00,0.81,0,0.81,7.2384203888,2.3791537284,7.619389883,0.81,0,0.81,6.9533339711,2.2854503543,7.319298917
2020-02-02 12:30:00,0.532,0,0.532,7.5100141307,2.4684222744,7.9052780324,0.532,0,0.532,7.222115971,2.3737947254,7.6022273379000005
2020-02-02 13:00:00,0.43,0,0.43,7.5498981513,2.481531518,7.9472612119,0.43,0,0.43,7.251826185,2.3835600005,7.6335012473
2020-02-02 13:30:00,0.396,0,0.396,7.3967424593,2.4311916765,7.786044694,0.396,0,0.396,7.1102083762,2.3370124778,7.4844298697
2020-02-02 14:00:00,0.331,0,0.331,7.323437739,2.4070975801,7.7088818305,0.331,0,0.331,7.0430879087,2.314951047,7.413776746
2020-02-02 14:30:00,0.271,0,0.271,7.4236978637,2.4400514895,7.8144188039,0.271,0,0.271,7.1328418462,2.3444517396,7.5082545750000005
2020-02-02 15:00:00,0.279,0,0.279,7.2272392388,2.3754786621,7.6076202513,0.279,0,0.279,6.9435810702000005,2.2822447308,7.3090327054
2020-02-02 15:30:00,0.151,0,0.151,7.4066941304,2.4344626326,7.7965201373,0.151,0,0.151,7.1209636843,2.3405475766,7.4957512466
2020-02-02 16:00:00,0.125,0,0.125,7.7058810525,2.5328006184,8.1114537395,0.125,0,0.125,7.4051701162,2.4339617134,7.7949159118
2020-02-02 16:30:00,0.089,0,0.089,8.263070972,2.7159400885,8.6979694442,0.089,0,0.089,8.1014428668,2.6628154993,8.5278345967
2020-02-02 17:00:00,0.021,0,0.021,8.8072924555,2.8948170398,9.2708341637,0.021,0,0.021,8.4369964993,2.7731066448,8.8810489466
2020-02-02 17:30:00,0.0,0,0.0,9.6195785234,3.1618025592,10.1258721299,0.0,0,0.0,9.2535567836,3.0414970312,9.740586088
2020-02-02 18:00:00,0.0,0,0.0,9.9114859824,3.2577479011,10.4331431394,0.0,0,0.0,9.5322845311,3.1331104114,10.0339837169
2020-02-02 18:30:00,0.0,0,0.0,9.7577089691,3.2072038411,10.2712725991,0.0,0,0.0,9.3972386427,3.0887229744,9.8918301502
2020-02-02 19:00:00,0.0,0,0.0,9.306904191,3.059031476,9.7967412537,0.0,0,0.0,9.2129625876,3.0281543642,9.6978553554
2020-02-02 19:30:00,0.0,0,0.0,8.8780556164,2.9180757660000003,9.3453217015,0.0,0,0.0,8.549924272,2.8102242087000002,8.9999202863
2020-02-02 20:00:00,0.0,0,0.0,8.3510876452,2.7448697699,8.7906185739,0.0,0,0.0,8.0327875252,2.6402495798,8.455565816
2020-02-02 20:30:00,0.0,0,0.0,7.8152961223,2.5687636126999998,8.2266274971,0.0,0,0.0,7.517492364,2.4708802509,7.9131498569000005
2020-02-02 21:00:00,0.0,0,0.0,7.3991234229,2.4319742614,7.7885509715,0.0,0,0.0,7.1175483918,2.3394250242,7.4921562019
2020-02-02 21:30:00,0.0,0,0.0,7.1834479368,2.3610851572,7.561524144,0.0,0,0.0,6.9122208007,2.2719371087,7.2760218955
2020-02-02 22:00:00,0.0,0,0.0,6.6540812311,2.1870907352,7.0042960328,0.0,0,0.0,6.3979662211,2.1029098023,6.7347012853
2020-02-02 22:30:00,0.0,0,0.0,6.2089022406,2.0407674771,6.5356865691,0.0,0,0.0,5.9568478678000005,1.9579212111,6.2703661766
2020-02-02 23:00:00,0.0,0,0.0,5.5056277785,1.8096123398000001,5.7953976616,0.0,0,0.0,5.2968203934,1.7409806713,5.5756004141
2020-02-02 23:30:00,0.0,0,0.0,5.2254546694,1.7175238922,5.5004785993,0.0,0,0.0,5.024263077,1.6513954137,5.2886979758
2020-02-03 00:00:00,0.0,0,0.0,5.1035960616,1.6774709047,5.3722063806,0.0,0,0.0,4.909656947,1.6137262004,5.1680599442
2020-02-03 00:30:00,0.0,0,0.0,6.0302651368,1.9820523005,6.3476475124,0.0,0,0.0,5.8014017118000005,1.9068285303999999,6.106738644
2020-02-03 01:00:00,0.0,0,0.0,5.8784837232000005,1.9321641623999999,6.1878776033,0.0,0,0.0,5.6474512683,1.8562274667,5.9446855456000005
2020-02-03 01:30:00,0.0,0,0.0,5.6492576414,1.8568211928,5.946586991,0.0,0,0.0,5.433342578,1.7858533434,5.7193079768
2020-02-03 02:00:00,0.0,0,0.0,5.4600679487,1.7946375479,5.747439946,0.0,0,0.0,5.249169528,1.7253185892,5.5254416083999995
2020-02-03 02:30:00,0.0,0,0.0,5.3914422251000005,1.7720813633999999,5.6752023422,0.0,0,0.0,5.1847860991,1.7041567794999999,5.457669578
2020-02-03 03:00:00,0.0,0,0.0,5.2726421766,1.7330336757,5.5501496596,0.0,0,0.0,5.0714920495,1.6669188261999999,5.3384126837
2020-02-03 03:30:00,0.0,0,0.0,5.0489329538,1.65950401,5.3146662672,0.0,0,0.0,4.8619883107,1.5980582773,5.1178824324
2020-02-03 04:00:00,0.0,0,0.0,4.9537019772,1.6282031017,5.2144231339000005,0.0,0,0.0,4.7667527268,1.5667558546,5.0176344493
2020-02-03 04:30:00,0.0,0,0.0,5.0175996697,1.6492052576,5.2816838629,0.0,0,0.0,4.8091299306,1.5806845679000001,5.0622420322
2020-02-03 05:00:00,0.0,0,0.0,4.8764109939,1.602798784,5.1330642041,0.0,0,0.0,4.7188981549,1.5510268175,4.9672612157
2020-02-03 05:30:00,0.0,0,0.0,5.0470137029,1.6588731828,5.3126460031,0.0,0,0.0,4.8553137144,1.5958644436,5.1108565415
2020-02-03 06:00:00,0.0,0,0.0,5.1309068828,1.6864475374999999,5.4009546135,0.0,0,0.0,4.9386385565,1.6232519947,5.1985669015
2020-02-03 06:30:00,0.0,0,0.0,5.8566295375,1.9249810389,6.1648731973,0.0,0,0.0,5.6379409064,1.8531015619,5.9346746383
2020-02-03 07:00:00,0.0,0,0.0,6.6603546672,2.189152714,7.0108996497,0.0,0,0.0,6.4316386744,2.1139774025,6.7701459731
2020-02-03 07:30:00,0.0,0,0.0,7.5000269179,2.4651396363,7.8947651768,0.0,0,0.0,7.2139637621,2.371115224,7.5936460654
2020-02-03 08:00:00,0.0,0,0.0,7.8647698153,2.5850248292,8.2787050688,0.0,0,0.0,7.5588405044,2.4844707274,7.9566742152
2020-02-03 08:30:00,0.056,0,0.056,7.8108731573,2.5673098544,8.2219717446,0.056,0,0.056,7.5055500296,2.4669549954,7.9005789785000005
2020-02-03 09:00:00,0.198,0,0.198,7.5441038698,2.4796270298,7.9411619682,0.198,0,0.198,7.2509162521,2.38326092,7.6325434232
2020-02-03 09:30:00,0.466,0,0.466,7.5135116956,2.4695718684,7.9089596796,0.466,0,0.466,7.2267377061,2.3753138163,7.6070923222
2020-02-03 10:00:00,0.362,0,0.362,7.6148713088,2.5028871622,8.0156540093,0.362,0,0.362,7.3242166942,2.4073536103,7.7097017834
2020-02-03 10:30:00,0.962,0,0.962,7.1527636175,2.3509997092,7.5292248605,0.962,0,0.962,6.8719415435,2.2586979571,7.2336226774
2020-02-03 11:00:00,1.357,0,1.357,6.8660126643,2.2567492287,7.2273817519,1.357,0,1.357,6.5991397135,2.1690323317,6.9464628563
2020-02-03 11:30:00,1.274,0,1.274,7.0876038661,2.3295827346,7.4606356485,1.274,0,1.274,6.8107999768,2.2386016959,7.1692631335
2020-02-03 12:00:00,0.878,0,0.878,7.4475450164,2.4478896695,7.8395210699,0.878,0,0.878,7.1622216541,2.3541084155,7.5391806885
2020-02-03 12:30:00,0.808,0,0.808,7.5711296994,2.4885099904,7.9696102099,0.808,0,0.808,7.2736310072,2.390726899,7.6564536918
2020-02-03 13:00:00,0.711,0,0.711,7.6068115741,2.5002380555,8.007170078,0.711,0,0.711,7.3069408038,2.4016752997,7.6915166355
2020-02-03 13:30:00,0.845,0,0.845,7.4593382732,2.4517659255,7.8519350244,0.845,0,0.845,7.1690535553,2.3563539528,7.5463721635
2020-02-03 14:00:00,0.653,0,0.653,7.2752613174,2.391262756,7.6581698077,0.653,0,0.653,6.9921704993,2.2982153038,7.360179473
2020-02-03 14:30:00,0.506,0,0.506,7.2988030748,2.3990005575,7.6829506051,0.506,0,0.506,7.0227574081,2.3082687346,7.392376219
2020-02-03 15:00:00,0.266,0,0.266,7.5999964564999996,2.4979980347,7.9999962700000005,0.266,0,0.266,7.30363806,2.4005897403,7.6880400631
2020-02-03 15:30:00,0.11900000000000001,0,0.11900000000000001,7.6433987745,2.5122636867,8.0456829206,0.11900000000000001,0,0.11900000000000001,7.3519451302,2.4164675065,7.7388896108
2020-02-03 16:00:00,0.077,0,0.077,8.141204137,2.6758843968,8.5696885652,0.077,0,0.077,7.8223570699,2.5710844339,8.2340600736
2020-02-03 16:30:00,0.063,0,0.063,8.758014899900001,2.8786202905,9.2189630525,0.063,0,0.063,8.6459671128,2.8417919639,9.1010180135
2020-02-03 17:00:00,0.013000000000000001,0,0.013000000000000001,9.420618488,3.096407558,9.9164405137,0.013000000000000001,0,0.013000000000000001,9.2495175372,3.0401693951,9.7363342497
2020-02-03 17:30:00,0.0,0,0.0,10.0492843766,3.303040043,10.5781940806,0.0,0,0.0,9.602890058,3.1563173259,10.1083053242
2020-02-03 18:00:00,0.0,0,0.0,10.2379764857,3.3650601400999998,10.7768173534,0.0,0,0.0,9.8354083527,3.2327423935,10.3530614239
2020-02-03 18:30:00,0.0,0,0.0,10.2562422779,3.3710638156,10.796044503000001,0.0,0,0.0,9.861706236,3.2413860897,10.3807434063
2020-02-03 19:00:00,0.0,0,0.0,9.9692997945,3.2767503822,10.4939997837,0.0,0,0.0,9.5846111023,3.1503093237,10.0890643182
2020-02-03 19:30:00,0.0,0,0.0,9.4643117213,3.1107688293,9.9624333909,0.0,0,0.0,9.0900920292,2.9877687646,9.5685179254
2020-02-03 20:00:00,0.0,0,0.0,8.9597406047,2.9449243233,9.4313058997,0.0,0,0.0,8.6343048337,2.8379587581,9.0887419302
2020-02-03 20:30:00,0.0,0,0.0,8.5827147651,2.8210019226,9.0344365948,0.0,0,0.0,8.5023833225,2.7945982542000003,8.9498771816
2020-02-03 21:00:00,0.0,0,0.0,8.1788888514,2.6882707635000003,8.6093566856,0.0,0,0.0,8.0537469161,2.6471385984999998,8.4776283327
2020-02-03 21:30:00,0.0,0,0.0,7.9172615896,2.602278041,8.333959568000001,0.0,0,0.0,7.8005288823,2.5639098556,8.211083034
2020-02-03 22:00:00,0.0,0,0.0,7.4453345212,2.4471631148,7.8371942328,0.0,0,0.0,7.2355000472,2.3781938586,7.6163158392
2020-02-03 22:30:00,0.0,0,0.0,6.6320355152,2.1798446588,6.981090016,0.0,0,0.0,6.375538103,2.0955380364,6.71109274
2020-02-03 23:00:00,0.0,0,0.0,5.9000351464000005,1.9392477726,6.210563312,0.0,0,0.0,5.6728662041,1.8645809521,5.9714381096
2020-02-03 23:30:00,0.0,0,0.0,5.5826900445,1.8349414818,5.8765158363,0.0,0,0.0,5.372108208,1.7657265792999999,5.6548507453
2020-02-04 00:00:00,0.0,0,0.0,5.3560624547,1.7604525952,5.6379604786,0.0,0,0.0,5.15237011,1.6935021592,5.4235474843
2020-02-04 00:30:00,0.0,0,0.0,6.3895125661,2.1001312203,6.7258027011,0.0,0,0.0,6.1473888026,2.0205489878,6.4709355817
2020-02-04 01:00:00,0.0,0,0.0,6.3141474154,2.0753598932,6.6464709636,0.0,0,0.0,6.0728325544,1.996043534,6.3924553204
2020-02-04 01:30:00,0.0,0,0.0,5.9359960892,1.9510675629,6.248416936,0.0,0,0.0,5.7107338923,1.8770274593,6.011298834
2020-02-04 02:00:00,0.0,0,0.0,5.825504238,1.9147506477,6.1321097243,0.0,0,0.0,5.6039025054,1.8419136805,5.8988447425
2020-02-04 02:30:00,0.0,0,0.0,5.8709521774,1.929688663,6.1799496604,0.0,0,0.0,5.6477954961,1.8563406089,5.9450478906
2020-02-04 03:00:00,0.0,0,0.0,5.7035817869,1.8746766759,6.003770302,0.0,0,0.0,5.4913558185,1.8049213734,5.7803745457
2020-02-04 03:30:00,0.0,0,0.0,5.4430935044,1.7890583179,5.7295721099,0.0,0,0.0,5.2337167942,1.7202395213,5.5091755729
2020-02-04 04:00:00,0.0,0,0.0,5.144632225,1.6909588394,5.4154023421,0.0,0,0.0,4.9485790385,1.6265192732,5.2090305669
2020-02-04 04:30:00,0.0,0,0.0,5.1528094447,1.6936465615,5.4240099418,0.0,0,0.0,4.9556301134,1.6288368494,5.216452751
2020-02-04 05:00:00,0.0,0,0.0,5.0010109185,1.6437527987,5.2642220194,0.0,0,0.0,4.8122204115,1.5817003599000001,5.06549517
2020-02-04 05:30:00,0.0,0,0.0,5.1844343023,1.7040411495,5.4572992655,0.0,0,0.0,4.9831979537,1.6378979603000001,5.2454715302
2020-02-04 06:00:00,0.0,0,0.0,5.6345809011,1.8519971815,5.9311377906,0.0,0,0.0,5.4182317684,1.7808866604,5.7034018614
2020-02-04 06:30:00,0.0,0,0.0,6.3277378308,2.0798268467,6.660776664,0.0,0,0.0,6.0814728032,1.9988834465,6.4015503192
2020-02-04 07:00:00,0.0,0,0.0,7.2418389722,2.3802773624,7.6229883917,0.0,0,0.0,6.9572843633,2.2867487854,7.3234572246
2020-02-04 07:30:00,0.0,0,0.0,7.6417447699,2.5117200417000003,8.0439418631,0.0,0,0.0,7.5116687935,2.4689661358,7.9070197826
2020-02-04 08:00:00,0.009000000000000001,0,0.009000000000000001,6.9004742746000005,2.2680762123,7.2636571312000004,0.009000000000000001,0,0.009000000000000001,6.6417453055,2.1830361126,6.9913108479
2020-02-04 08:30:00,0.17500000000000002,0,0.17500000000000002,6.8739647867,2.2593629649,7.2357524071,0.17500000000000002,0,0.17500000000000002,6.6090785501,2.1722990693,6.9569247896
2020-02-04 09:00:00,0.232,0,0.232,6.74349127,2.2164783939,7.0984118631,0.232,0,0.232,6.4798575486,2.1298261801,6.8209026827
2020-02-04 09:30:00,0.754,0,0.754,6.4093698357,2.1066579892,6.7467050903,0.754,0,0.754,6.1611151321,2.0250606141,6.4853843495
2020-02-04 10:00:00,0.807,0,0.807,6.3050615792,2.0723735233,6.6369069255,0.807,0,0.807,6.0608161747,1.9920939411,6.3798064997
2020-02-04 10:30:00,0.634,0,0.634,6.4112219523,2.1072667505,6.7486546866,0.634,0,0.634,6.1638854088,2.02597116,6.4883004303
2020-02-04 11:00:00,0.49,0,0.49,6.4708138358,2.1268536554,6.8113829851,0.49,0,0.49,6.2270475859,2.0467315637,6.5547869326
2020-02-04 11:30:00,0.454,0,0.454,6.6929430992,2.1998640136,7.0452032623,0.454,0,0.454,6.4400304606,2.1167356493,6.7789794322
2020-02-04 12:00:00,0.49,0,0.49,6.7176952484,2.2079996516,7.0712581562,0.49,0,0.49,6.4571092263,2.1223491681,6.7969570803
2020-02-04 12:30:00,0.897,0,0.897,6.6607311458,2.1892764565,7.0112959429,0.897,0,0.897,6.4098595211,2.1068189410000002,6.7472205486
2020-02-04 13:00:00,0.742,0,0.742,6.6607311458,2.1892764565,7.0112959429,0.742,0,0.742,6.4041669283000004,2.1049478763,6.7412283456
2020-02-04 13:30:00,1.046,0,1.046,6.2397214867,2.0508972734,6.5681278807,1.046,0,1.046,5.9963198681000005,1.9708950302,6.3119156506
2020-02-04 14:00:00,0.863,0,0.863,6.2507848226,2.0545336161,6.5797734975,0.863,0,0.863,6.0122534019,1.9761321295,6.3286877914
2020-02-04 14:30:00,0.865,0,0.865,6.2767875125,2.063080287,6.60714475,0.865,0,0.865,6.0327425237,1.9828665782,6.3502552881
2020-02-04 15:00:00,0.7010000000000001,0,0.7010000000000001,6.2712377446,2.0612561664,6.6013028891,0.7010000000000001,0,0.7010000000000001,6.0274132458,1.9811149292999999,6.3446455219
2020-02-04 15:30:00,0.453,0,0.453,6.4128186953,2.1077915745,6.7503354687,0.453,0,0.453,6.1630231939,2.0256877637,6.4873928356
2020-02-04 16:00:00,0.401,0,0.401,6.7117186512,2.2060352391,7.0649670013,0.401,0,0.401,6.4571092263,2.1223491681,6.7969570803
2020-02-04 16:30:00,0.14200000000000002,0,0.14200000000000002,7.2568188041,2.3852009951,7.6387566359,0.14200000000000002,0,0.14200000000000002,6.9856249061,2.2960638714,7.3532893749
2020-02-04 17:00:00,0.049,0,0.049,7.8552894006,2.5819087676,8.2687256848,0.049,0,0.049,7.5470748912,2.4806035573000003,7.9442893591
2020-02-04 17:30:00,0.0,0,0.0,8.3270042062,2.7369539263,8.7652675855,0.0,0,0.0,8.0037861704,2.6307172955,8.4250380741
2020-02-04 18:00:00,0.0,0,0.0,8.6591280663,2.8461177601000003,9.1148716487,0.0,0,0.0,8.3300226165,2.7379460298,8.7684448595
2020-02-04 18:30:00,0.0,0,0.0,8.50400014,2.7951296764,8.9515790947,0.0,0,0.0,8.1748555286,2.6869450744,8.6051110827
2020-02-04 19:00:00,0.0,0,0.0,8.3310911706,2.7382972466,8.7695696533,0.0,0,0.0,8.0149633714,2.6343910638,8.4368035488
2020-02-04 19:30:00,0.0,0,0.0,8.2953576288,2.7265521994,8.7319553987,0.0,0,0.0,7.9746472561,2.6211397975,8.3943655327
2020-02-04 20:00:00,0.0,0,0.0,9.2659085056,3.0455568458,9.7535879006,0.0,0,0.0,8.7653177284,2.8810206142,9.2266502404
2020-02-04 20:30:00,0.0,0,0.0,8.7717004222,2.8831185042,9.2333688655,0.0,0,0.0,8.4277336128,2.7700620812,8.8712985398
2020-02-04 21:00:00,0.0,0,0.0,8.39462489,2.7591797703000003,8.8364472527,0.0,0,0.0,8.0647730649,2.6507627183,8.4892348052
2020-02-04 21:30:00,0.0,0,0.0,7.9735806765,2.6207892297,8.3932428174,0.0,0,0.0,7.6607964282,2.5179820189,8.0639962402
2020-02-04 22:00:00,0.0,0,0.0,7.461048223,2.4523279588999998,7.8537349716,0.0,0,0.0,7.1695050663,2.3565023573,7.5468474382
2020-02-04 22:30:00,0.0,0,0.0,6.871348524,2.258503041,7.2329984463,0.0,0,0.0,6.5539570204,2.1541814986,6.8989021268
2020-02-04 23:00:00,0.0,0,0.0,6.1948046981000005,2.0361338389,6.5208470506000005,0.0,0,0.0,5.9636241529,1.9601484683,6.2774991083
2020-02-04 23:30:00,0.0,0,0.0,5.7901139367,1.9031184182,6.0948567755,0.0,0,0.0,5.5714677582,1.8312528946,5.8647029034
2020-02-05 00:00:00,0.0,0,0.0,5.5264315101,1.8164501956999999,5.8172963264,0.0,0,0.0,5.3169633129000005,1.7476013288,5.5968034873
2020-02-05 00:30:00,0.0,0,0.0,6.4618622682,2.1239114174,6.8019602823,0.0,0,0.0,6.2153744468,2.0428947884,6.5424994177
2020-02-05 01:00:00,0.0,0,0.0,6.4544485365,2.1214746416,6.7941563542,0.0,0,0.0,6.2089022406,2.0407674771,6.5356865691
2020-02-05 01:30:00,0.0,0,0.0,6.1883045192,2.0339973335,6.5140047571,0.0,0,0.0,5.9302347166,1.9491738913,6.2423523333
2020-02-05 02:00:00,0.0,0,0.0,6.1269924841,2.0138450421,6.4494657727,0.0,0,0.0,5.7636478885999995,1.8944194488,6.0669977775
2020-02-05 02:30:00,0.0,0,0.0,5.9396252899,1.9522604235,6.2522371472,0.0,0,0.0,5.7086471348,1.8763415753000001,6.0091022472
2020-02-05 03:00:00,0.0,0,0.0,5.8584856031,1.9255910982,6.1668269506,0.0,0,0.0,5.6351808315,1.8521943691,5.9317692963
2020-02-05 03:30:00,0.0,0,0.0,5.5903351262,1.8374542986,5.8845632908,0.0,0,0.0,5.3751661091,1.7667316627,5.6580695885
2020-02-05 04:00:00,0.0,0,0.0,5.2506310151,1.7257989568,5.5269800158999995,0.0,0,0.0,5.0529794402,1.6608340258,5.3189257265
2020-02-05 04:30:00,0.0,0,0.0,5.2880560778,1.7380999800999999,5.5663748187,0.0,0,0.0,5.0835538435,1.6708833462000001,5.351109309
2020-02-05 05:00:00,0.0,0,0.0,5.0768134292,1.6686678792,5.344014136,0.0,0,0.0,4.8805088183,1.6041456737000002,5.1373777034
2020-02-05 05:30:00,0.0,0,0.0,5.2023341467,1.7099245438000001,5.476141207,0.0,0,0.0,5.0046440682,1.6449469573000002,5.2680463876
2020-02-05 06:00:00,0.0,0,0.0,5.4927926239,1.8053936285,5.7818869725,0.0,0,0.0,5.2816204005,1.7359846752,5.5596004216
2020-02-05 06:30:00,0.0,0,0.0,6.17690617,2.0302508773,6.5020064947,0.0,0,0.0,5.936571667,1.9512567462,6.2490228074
2020-02-05 07:00:00,0.0,0,0.0,7.0450278922,2.3155886887,7.4158188339,0.0,0,0.0,6.7704094873,2.225325984,7.1267468287
2020-02-05 07:30:00,0.0,0,0.0,7.8483439635,2.5796259128,8.2614146984,0.0,0,0.0,7.3935927422,2.4301564145,7.7827292023
2020-02-05 08:00:00,0.02,0,0.02,7.6215024654,2.5050667179,8.0226341741,0.02,0,0.02,7.0375651261,2.3131357961,7.4079632906
2020-02-05 08:30:00,0.195,0,0.195,7.7282861343,2.5401648126,8.1350380361,0.195,0,0.195,7.1090638024,2.3366362746,7.4832250552
2020-02-05 09:00:00,0.437,0,0.437,6.9880871549,2.2968731734,7.3558812157,0.437,0,0.437,6.4980792427,2.1358153613,6.8400834134
2020-02-05 09:30:00,0.405,0,0.405,6.7056680088,2.2040464891,7.058597904,0.405,0,0.405,6.4520751419,2.1206945446,6.7916580441
2020-02-05 10:00:00,0.379,0,0.379,6.8536326406,2.2526801117,7.214350148,0.379,0,0.379,6.5915012135,2.1665216782,6.93842233
2020-02-05 10:30:00,0.065,0,0.065,6.6403920888,2.1825913317,6.9898864093,0.065,0,0.065,6.5281925915,2.1457131404,6.8717816752
2020-02-05 11:00:00,0.015,0,0.015,6.6277833478,2.178447039,6.9766140503,0.015,0,0.015,6.6948277957,2.2004834833,7.0471871533
2020-02-05 11:30:00,0.028,0,0.028,6.2341898187,2.0490791021,6.5623050723,0.028,0,0.028,6.2133653545,2.0422344317,6.5403845837
2020-02-05 12:00:00,0.03,0,0.03,6.2453015308,2.0527313452,6.5740016114,0.03,0,0.03,6.0045342749,1.9735949752000002,6.3205623947
2020-02-05 12:30:00,0.03,0,0.03,6.3037159316,2.0719312303,6.6354904543,0.03,0,0.03,6.0529907519,1.9895218489,6.3715692125
2020-02-05 13:00:00,0.028,0,0.028,6.0977051504,2.004218761,6.4186370004,0.028,0,0.028,5.8628216884,1.9270163005,6.1713912509
2020-02-05 13:30:00,0.031,0,0.031,6.1939872394,2.0358651533,6.5199865677,0.031,0,0.031,5.9560439018,1.9576569603,6.2695198966
2020-02-05 14:00:00,0.026000000000000002,0,0.026000000000000002,6.1321598498,2.015543473,6.4549051051,0.026000000000000002,0,0.026000000000000002,5.895812268,1.9378597796,6.2061181768
2020-02-05 14:30:00,0.042,0,0.042,5.9566280359,1.9578489559,6.2701347747,0.042,0,0.042,5.7206796398,1.8802964684,6.0217680419
2020-02-05 15:00:00,1.597,0,1.597,5.0937513446,1.6742351027,5.3618435207,1.597,0,1.597,4.8948439636,1.6088574082,5.1524673301
2020-02-05 15:30:00,1.347,0,1.347,5.264740734,1.7304365972,5.5418323516,1.347,0,1.347,5.0580257009,1.6624926515,5.3242375799
2020-02-05 16:00:00,0.731,0,0.731,5.9569340893,1.9579495507,6.2704569361,0.731,0,0.731,5.8032610684,1.9074396714000001,6.1086958614
2020-02-05 16:30:00,0.47900000000000004,0,0.47900000000000004,6.5723284503,2.1602198956,6.918240474,0.47900000000000004,0,0.47900000000000004,6.3147315496,2.0755518888,6.6470858416
2020-02-05 17:00:00,0.152,0,0.152,7.2355507271,2.3782105162000002,7.6163691864,0.152,0,0.152,7.0061541769,2.3028115164000003,7.3748991335
2020-02-05 17:30:00,0.004,0,0.004,8.9824046801,2.9523736446,9.4551628211,0.004,0,0.004,8.7854181953,2.8876273181,9.2478086266
2020-02-05 18:00:00,0.0,0,0.0,9.9545276182,3.2718950027,10.4784501244,0.0,0,0.0,9.5617077788,3.1427813653,10.0649555566
2020-02-05 18:30:00,0.0,0,0.0,10.0893951399,3.3162238134,10.6204159368,0.0,0,0.0,9.6911236014,3.1853182891,10.2011827383
2020-02-05 19:00:00,0.0,0,0.0,10.0746940469,3.3113917978,10.604941102,0.0,0,0.0,9.6864771846,3.1837910857,10.1962917732
2020-02-05 19:30:00,0.0,0,0.0,9.737822081400001,3.2006673372,10.250339033,0.0,0,0.0,9.3642737321,3.0778879323,9.8571302443
2020-02-05 20:00:00,0.0,0,0.0,9.2496939293,3.0402273723,9.7365199256,0.0,0,0.0,8.8955941204,2.9238403935,9.3637832846
2020-02-05 20:30:00,0.0,0,0.0,8.7945405605,2.8906256946,9.2574111163,0.0,0,0.0,8.3200857544,2.7346799412,8.7579850047
2020-02-05 21:00:00,0.0,0,0.0,8.2494851638,2.7114746493,8.6836685935,0.0,0,0.0,7.934610867,2.6079804728,8.3522219653
2020-02-05 21:30:00,0.0,0,0.0,8.0362061085,2.6413732138,8.4591643247,0.0,0,0.0,7.7260025812,2.539414245,8.132634296
2020-02-05 22:00:00,0.0,0,0.0,7.4073815987,2.4346885925,7.7972437881,0.0,0,0.0,7.1160589321,2.3389354625,7.4905883495
2020-02-05 22:30:00,0.0,0,0.0,6.8350881096,2.2465848191,7.194829589,0.0,0,0.0,6.5459051839,2.1515349879,6.8904265093
2020-02-05 23:00:00,0.0,0,0.0,6.2341898187,2.0490791021,6.5623050723,0.0,0,0.0,5.9910086902,1.9691493305,6.306324937
2020-02-05 23:30:00,0.0,0,0.0,5.8151385721,1.9113436181,6.121198497,0.0,0,0.0,5.6039360725,1.8419247135,5.8988800764
2020-02-06 00:00:00,0.0,0,0.0,5.6647123497,1.8619009098000001,5.962855105,0.0,0,0.0,5.4453227577,1.7897910380000002,5.7319186923
2020-02-06 00:30:00,0.0,0,0.0,6.5996461825,2.1691988,6.9469959815,0.0,0,0.0,6.34464185,2.0853829291,6.6785703684
2020-02-06 01:00:00,0.0,0,0.0,6.491326323,2.1335957839,6.8329750769,0.0,0,0.0,6.2427711605,2.0518996527,6.5713380637
2020-02-06 01:30:00,0.0,0,0.0,6.1684189478,2.0274612622,6.4930725767,0.0,0,0.0,5.9318196124,1.9496948214,6.2440206446
2020-02-06 02:00:00,0.0,0,0.0,6.1027379184,2.0058729519,6.423934651,0.0,0,0.0,5.7880156611,1.9024287483000002,6.0926480643
2020-02-06 02:30:00,0.0,0,0.0,6.2760911588,2.0628514066,6.6064117461,0.0,0,0.0,5.8915571387,1.9364611863,6.2016390934
2020-02-06 03:00:00,0.0,0,0.0,6.0601668809,1.9918805285,6.3791230325,0.0,0,0.0,5.7472421112,1.8890271306000002,6.0497285381
2020-02-06 03:30:00,0.0,0,0.0,5.700249096,1.8735812734000001,6.0002622063,0.0,0,0.0,5.4616548191,1.795159127,5.7491103358
2020-02-06 04:00:00,0.0,0,0.0,5.2582089626,1.7282897077000001,5.5349568027,0.0,0,0.0,5.0575985426,1.6623522513,5.3237879395
2020-02-06 04:30:00,0.0,0,0.0,5.2897041588,1.7386416781,5.5681096408,0.0,0,0.0,5.088591877,1.6725392677,5.3564125021
2020-02-06 05:00:00,0.0,0,0.0,5.2105146573,1.7126133477,5.4847522708,0.0,0,0.0,5.0188972702,1.6496317582,5.2830497581
2020-02-06 05:30:00,0.0,0,0.0,5.3597067935,1.7616504314,5.6417966246999995,0.0,0,0.0,5.1713701012,1.6997471543,5.4435474749
2020-02-06 06:00:00,0.0,0,0.0,5.5704936529,1.8309327217,5.8636775293,0.0,0,0.0,5.3671642941,1.7641015934,5.6496466254
2020-02-06 06:30:00,0.0,0,0.0,6.3556011936,2.0889850912,6.6901065196000005,0.0,0,0.0,6.1098455968,2.0082091328,6.4314164176
2020-02-06 07:00:00,0.0,0,0.0,7.2638527663,2.3875129467000002,7.6461608067,0.0,0,0.0,7.0062147294,2.302831419,7.374962873
2020-02-06 07:30:00,0.0,0,0.0,7.8661773318,2.5854874575,8.280186665,0.0,0,0.0,7.6305356472,2.5080357813000003,8.0321427866
2020-02-06 08:00:00,0.012,0,0.012,7.524070208,2.4730422836,7.9200739032000005,0.012,0,0.012,7.2971517029,2.3984577778,7.6812123189
2020-02-06 08:30:00,0.164,0,0.164,7.4276034997,2.4413352099,7.8185299997,0.164,0,0.164,7.1378301872,2.346091328,7.5135054602
2020-02-06 09:00:00,0.227,0,0.227,7.2969888035,2.3984042354,7.6810408458,0.227,0,0.227,7.0087697814,2.303671224,7.3776524015
2020-02-06 09:30:00,0.761,0,0.761,6.7897764134,2.2316915848,7.1471330667,0.761,0,0.761,6.5307130891,2.1465415879,6.8744348306
2020-02-06 10:00:00,1.599,0,1.599,6.4437419337,2.1179555515,6.782886246,1.599,0,1.599,6.0064555003,1.9742264514,6.3225847372
2020-02-06 10:30:00,2.137,0,2.137,5.7035817869,1.8746766759,6.003770302,2.137,0,2.137,5.487272474,1.8035792430000002,5.7760762885
2020-02-06 11:00:00,2.753,0,2.753,5.3773933878,1.7674637339000001,5.6604140924,2.753,0,2.753,5.1677807203,1.6985673818,5.4397691793
2020-02-06 11:30:00,2.9939999999999998,0,2.9939999999999998,5.5191253907,1.8140487904,5.8096056744,2.9939999999999998,0,2.9939999999999998,5.3016659095,1.7425733154,5.5807009574
2020-02-06 12:00:00,3.068,0,3.068,5.5142282075,1.8124391641000002,5.8044507448000005,3.068,0,3.068,5.2969658511,1.7410284809,5.5757535274
2020-02-06 12:30:00,2.675,0,2.675,5.5506521795,1.8244111448,5.8427917679,2.675,0,2.675,5.3352014615,1.7535959183,5.6160015385
2020-02-06 13:00:00,3.084,0,3.084,5.4410462377,1.7883854139,5.7274170923,3.084,0,3.084,5.4093453605,1.7779658394000002,5.6940477479
2020-02-06 13:30:00,2.844,0,2.844,5.4556074676,1.7931714587,5.7427447027,2.844,0,2.844,5.6455741409,1.8556104847000001,5.942709622
2020-02-06 14:00:00,2.035,0,2.035,5.7129552475,1.8777575834,6.0136371026,2.035,0,2.035,5.7298911883,1.8833241580000002,6.0314644088
2020-02-06 14:30:00,1.367,0,1.367,5.8647962263,1.9276652997000001,6.1734697119,1.367,0,1.367,5.6420314908,1.854446072,5.9389805167
2020-02-06 15:00:00,1.897,0,1.897,5.5638447255,1.8287473250000001,5.8566786584,1.897,0,1.897,5.3460219293,1.7571524341,5.6273915046
2020-02-06 15:30:00,1.331,0,1.331,6.0601668809,1.9918805285,6.3791230325,1.331,0,1.331,5.8270338468,1.9152534058000001,6.1337198387
2020-02-06 16:00:00,0.8240000000000001,0,0.8240000000000001,6.5583424691,2.1556229259,6.9035183886,0.8240000000000001,0,0.8240000000000001,6.300971653,2.0710292295,6.63260174
2020-02-06 16:30:00,0.432,0,0.432,7.2232003215,2.3741511342,7.6033687594,0.432,0,0.432,6.9411128978,2.2814334817,7.3064346292
2020-02-06 17:00:00,0.137,0,0.137,7.9569534218,2.6153241154,8.375740444,0.137,0,0.137,7.6946393499,2.5291056494,8.0996203683
2020-02-06 17:30:00,0.008,0,0.008,8.5974569943,2.8258474590000002,9.0499547308,0.008,0,0.008,8.2707489627,2.718463722,8.7060515397
2020-02-06 18:00:00,0.0,0,0.0,9.6781844544,3.1810653971,10.1875625836,0.0,0,0.0,9.2998396234,3.0567094649,9.7893048668
2020-02-06 18:30:00,0.0,0,0.0,10.4633403713,3.4391336671,11.0140424961,0.0,0,0.0,10.0517880907,3.303862974,10.5808295692
2020-02-06 19:00:00,0.0,0,0.0,10.0313871649,3.2971575140000002,10.5593549104,0.0,0,0.0,9.6345425591,3.1667209998,10.1416237464
2020-02-06 19:30:00,0.0,0,0.0,9.6748191836,3.1799592861,10.1840201932,0.0,0,0.0,9.294354028,3.0549064369,9.7835305558
2020-02-06 20:00:00,0.0,0,0.0,9.1026658866,2.9919015917,9.5817535649,0.0,0,0.0,8.7448483519,2.8742926555,9.2051035283
2020-02-06 20:30:00,0.0,0,0.0,8.6459328875,2.8417807146,9.1009819869,0.0,0,0.0,8.3154873847,2.7331685302,8.7531446155
2020-02-06 21:00:00,0.0,0,0.0,8.3603146609,2.7479025433,8.800331222,0.0,0,0.0,7.9893832326,2.6259832787,8.4098770869
2020-02-06 21:30:00,0.0,0,0.0,7.835013858,2.575244519,8.2473830084,0.0,0,0.0,7.525978928,2.4736696495,7.9220830821
2020-02-06 22:00:00,0.0,0,0.0,7.3034406062,2.4005248404,7.6878322171,0.0,0,0.0,7.0171984256,2.3064415854,7.3865246586
2020-02-06 22:30:00,0.0,0,0.0,6.8140882406,2.239682496,7.1727244638,0.0,0,0.0,6.5317247107,2.1468740918,6.8754996955
2020-02-06 23:00:00,0.0,0,0.0,6.1652053874,2.026405016,6.4896898814,0.0,0,0.0,5.9215918351,1.9463331135000002,6.2332545632
2020-02-06 23:30:00,0.0,0,0.0,5.8295731025,1.9160880188,6.1363927395,0.0,0,0.0,5.6170667497,1.8462405584,5.9127018418
2020-02-07 00:00:00,0.0,0,0.0,5.7412339214,1.8870523341,6.0434041278,0.0,0,0.0,5.6120738015,1.8445994556,5.9074461068
2020-02-07 00:30:00,0.0,0,0.0,6.5067224534,2.1386562472,6.8491815299,0.0,0,0.0,6.2671287312,2.0599055991,6.5969776118
2020-02-07 01:00:00,0.0,0,0.0,6.3998420321000005,2.1035263516000002,6.7366758233,0.0,0,0.0,6.1500379743,2.0214197284,6.4737241835
2020-02-07 01:30:00,0.0,0,0.0,6.1514540471,2.021885169,6.4752147864000005,0.0,0,0.0,5.9087310114000005,1.9421059652000001,6.2197168541
2020-02-07 02:00:00,0.0,0,0.0,5.9960822654,1.9708169340000001,6.3116655425,0.0,0,0.0,5.7696791147,1.896401817,6.0733464365
2020-02-07 02:30:00,0.0,0,0.0,6.0841417203,1.9997606771,6.4043597056,0.0,0,0.0,5.8492121858,1.9225430733,6.1570654587
2020-02-07 03:00:00,0.0,0,0.0,5.964652558,1.9604864887,6.27858164,0.0,0,0.0,5.7351256883,1.8850446550000002,6.0369744088
2020-02-07 03:30:00,0.0,0,0.0,5.7637344392,1.8944478966,6.0670888834,0.0,0,0.0,5.5379075245,1.8202221792,5.8293763415
2020-02-07 04:00:00,0.0,0,0.0,5.5149265358,1.8126686935,5.8051858271,0.0,0,0.0,5.3027946870000005,1.7429443266,5.5818891442
2020-02-07 04:30:00,0.0,0,0.0,5.4903395896,1.8045873551,5.7793048312,0.0,0,0.0,5.2804231724,1.7355911654,5.5583401814
2020-02-07 05:00:00,0.0,0,0.0,5.4147161036,1.7797311172999999,5.6997011617,0.0,0,0.0,5.208953456,1.7121002056,5.483108901
2020-02-07 05:30:00,0.0,0,0.0,5.3780736161,1.7676873141,5.6611301223,0.0,0,0.0,5.1682674439,1.6987273601,5.4402815199
2020-02-07 06:00:00,0.0,0,0.0,5.6621464377,1.8610575353,5.960154145,0.0,0,0.0,5.4456202548,1.7898888205999999,5.7322318470999996
2020-02-07 06:30:00,0.0,0,0.0,6.3665263119,2.0925760039,6.7016066441,0.0,0,0.0,6.1173909643,2.0106891751,6.4393589098
2020-02-07 07:00:00,0.0,0,0.0,7.2209829154,2.373422308,7.6010346478,0.0,0,0.0,6.9818015425,2.2948071925,7.3492647816
2020-02-07 07:30:00,0.0,0,0.0,8.0117389509,2.633331248,8.433409422,0.0,0,0.0,7.7816170872,2.5576938491,8.1911758812
2020-02-07 08:00:00,0.047,0,0.047,8.218373028,2.7012485847,8.6509189768,0.047,0,0.047,7.9026220364,2.5974662526,8.318549512
2020-02-07 08:30:00,0.20500000000000002,0,0.20500000000000002,8.3622263427,2.7485308828,8.8023435187,0.20500000000000002,0,0.20500000000000002,8.0433052305,2.6437065824,8.4666370847
