Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-07 09:00:00,0.331,0,0.331,8.0678158279,2.6517628261,8.4924377136,0.331,0,0.331,7.7515935799,2.5478255995,8.1595721894
2020-02-07 09:30:00,0.43,0,0.43,8.0464157859,2.6447289725000003,8.4699113536,0.43,0,0.43,7.7378981849,2.5433241409000003,8.1451559841
2020-02-07 10:00:00,0.678,0,0.678,7.9168215967,2.6021334224,8.3334964176,0.678,0,0.678,7.6073713556,2.5004220468,8.0077593217
2020-02-07 10:30:00,0.9510000000000001,0,0.9510000000000001,7.5518776255999995,2.4821821398,7.949344869,0.9510000000000001,0,0.9510000000000001,7.2615392661,2.3867525359,7.6437255432
2020-02-07 11:00:00,0.709,0,0.709,7.5898604952,2.4946665053,7.989326837,0.709,0,0.709,7.2903678488,2.3962280328,7.6740714198
2020-02-07 11:30:00,0.745,0,0.745,7.851495326,2.5806617155,8.2647319221,0.745,0,0.745,7.5471999452,2.4806446606,7.944420995
2020-02-07 12:00:00,1.536,0,1.536,7.5155191425,2.4702316843,7.9110727815,1.536,0,1.536,6.7654866351,2.2237079208,7.1215648791
2020-02-07 12:30:00,1.1,0,1.1,7.7114209477,2.5346214939,8.1172852081,1.1,0,1.1,7.1923142702,2.3639993801,7.5708571265
2020-02-07 13:00:00,1.2650000000000001,0,1.2650000000000001,7.2494396268,2.3827755768,7.6309890808,1.2650000000000001,0,1.2650000000000001,6.9695018167,2.2907644682,7.3363177018
2020-02-07 13:30:00,0.47100000000000003,0,0.47100000000000003,7.9652148885,2.6180395282,8.3844367247,0.47100000000000003,0,0.47100000000000003,7.6515292635000005,2.5149360492,8.05424133
2020-02-07 14:00:00,0.28500000000000003,0,0.28500000000000003,8.1069261587,2.6646177702,8.5336064828,0.28500000000000003,0,0.28500000000000003,7.7949958979,2.5620912516,8.2052588399
2020-02-07 14:30:00,0.227,0,0.227,7.9906966294,2.6264149714,8.4112596099,0.227,0,0.227,7.8040136126,2.5650552311,8.2147511712
2020-02-07 15:00:00,0.078,0,0.078,8.0872426483,2.6581481132,8.5128869982,0.078,0,0.078,7.7707456105,2.5541205675,8.1797322215
2020-02-07 15:30:00,0.08,0,0.08,8.044041075,2.6439484427,8.4674116579,0.08,0,0.08,7.735380649,2.5424966668,8.1425059463
2020-02-07 16:00:00,0.08700000000000001,0,0.08700000000000001,8.2980943383,2.7274517123,8.7348361456,0.08700000000000001,0,0.08700000000000001,7.9787523204,2.6224890669,8.3986866531
2020-02-07 16:30:00,0.031,0,0.031,8.8947207164,2.9235533195,9.362863912,0.031,0,0.031,8.5524207461,2.8110447601,9.0025481538
2020-02-07 17:00:00,0.0,0,0.0,9.7192897266,3.1945760468,10.2308312912,0.0,0,0.0,9.3426709709,3.0707874481,9.8343904957
2020-02-07 17:30:00,0.0,0,0.0,9.9672265297,3.276068933,10.4918173997,0.0,0,0.0,9.5825457357,3.1496304705,10.0868902481
2020-02-07 18:00:00,0.0,0,0.0,10.2360045805,3.3644120062000002,10.7747416637,0.0,0,0.0,9.8425206383,3.2350800887,10.3605480403
2020-02-07 18:30:00,0.0,0,0.0,10.1612169823,3.3398305113,10.6960178761,0.0,0,0.0,9.7600425439,3.20797085,10.2737289935
2020-02-07 19:00:00,0.0,0,0.0,9.9178077946,3.2598257803,10.4397976786,0.0,0,0.0,9.525724787,3.1309543278,10.0270787232
2020-02-07 19:30:00,0.0,0,0.0,9.5361463981,3.1343797457,10.0380488402,0.0,0,0.0,9.1616176908,3.0112781127,9.6438080956
2020-02-07 20:00:00,0.0,0,0.0,9.0429390764,2.9722703385,9.5188832383,0.0,0,0.0,8.6977111954,2.8587994214,9.1554854688
2020-02-07 20:30:00,0.0,0,0.0,8.506114541,2.7958246465,8.95380478,0.0,0,0.0,8.1795424234,2.6884855822000002,8.6100446562
2020-02-07 21:00:00,0.0,0,0.0,8.0870399291,2.6580814826,8.5126736096,0.0,0,0.0,7.7448485584,2.5456086181,8.1524721667
2020-02-07 21:30:00,0.0,0,0.0,7.8014881786,2.564225161,8.2120928196,0.0,0,0.0,7.4673535808,2.4544004298,7.8603721903
2020-02-07 22:00:00,0.0,0,0.0,7.2469721126,2.3819645441,7.6283916974,0.0,0,0.0,6.964000425,2.2889562482,7.3305267631
2020-02-07 22:30:00,0.0,0,0.0,6.7431654712,2.216371309,7.0980689171,0.0,0,0.0,6.4415531584,2.1172361358,6.780582272
2020-02-07 23:00:00,0.0,0,0.0,6.4292004492,2.1131759966,6.7675794202,0.0,0,0.0,6.0528390415,1.9894719842000002,6.3714095174
2020-02-07 23:30:00,0.0,0,0.0,5.8956477231,1.9378056962999999,6.2059449717,0.0,0,0.0,5.6715896653,1.8641613741,5.9700943845
2020-02-08 00:00:00,0.0,0,0.0,5.7339738746,1.8846660721,6.0357619732,0.0,0,0.0,5.5115954903,1.8115738318,5.8016794635
2020-02-08 00:30:00,0.0,0,0.0,6.5775655831,2.1619412579,6.9237532453,0.0,0,0.0,6.3233852911,2.0783962361,6.6561950433
2020-02-08 01:00:00,0.0,0,0.0,6.4661062084,2.1253063331,6.8064275877,0.0,0,0.0,6.2216636792,2.0449619591,6.5491196623
2020-02-08 01:30:00,0.0,0,0.0,6.2512620026,2.0546904576,6.5802757923,0.0,0,0.0,6.0083214387,1.9748397557000001,6.3245488828
2020-02-08 02:00:00,0.0,0,0.0,6.0921777605,2.0024019958,6.4128186953,0.0,0,0.0,5.8617840687000005,1.9266752514,6.1702990197
2020-02-08 02:30:00,0.0,0,0.0,6.0975738436,2.0041756025,6.4184987827,0.0,0,0.0,5.8669669017,1.9283787662,6.1757546333
2020-02-08 03:00:00,0.0,0,0.0,5.888555512,1.9354745993,6.1984794863,0.0,0,0.0,5.6578982194,1.8596612134,5.9556823362
2020-02-08 03:30:00,0.0,0,0.0,5.6043428273,1.8420584073000001,5.8993082393,0.0,0,0.0,5.3887871298,1.7712086758,5.6724075051
2020-02-08 04:00:00,0.0,0,0.0,5.2662769245,1.7309415186,5.5434493942,0.0,0,0.0,5.0662341842,1.6651906494,5.3328780886
2020-02-08 04:30:00,0.0,0,0.0,5.1960903287,1.7078723001,5.469568767,0.0,0,0.0,5.0002507214,1.643502934,5.263421812
2020-02-08 05:00:00,0.0,0,0.0,5.0643896366,1.664584376,5.3309364596,0.0,0,0.0,4.8764455482999995,1.6028101415,5.1331005772000005
2020-02-08 05:30:00,0.0,0,0.0,5.1532968265,1.6938067560999999,5.4245229753,0.0,0,0.0,4.9570280863,1.6292963408999999,5.2179243014
2020-02-08 06:00:00,0.0,0,0.0,5.2447314249,1.7238598553000002,5.520769921,0.0,0,0.0,5.0477087403,1.6591016305,5.3133776214
2020-02-08 06:30:00,0.0,0,0.0,5.6410692327,1.854129793,5.9379676133,0.0,0,0.0,5.4277023104,1.7839994771,5.7133708531
2020-02-08 07:00:00,0.0,0,0.0,5.9506846768,1.9558954682,6.2638786071,0.0,0,0.0,5.7248143222,1.8816554728,6.0261203392
2020-02-08 07:30:00,0.0,0,0.0,6.1547123638,2.0229561259,6.4786445934,0.0,0,0.0,5.9214680973,1.9462924429,6.233124313
2020-02-08 08:00:00,0.01,0,0.01,6.4951240176,2.1348440258,6.8369726501,0.01,0,0.01,6.2415798559,2.0515080899,6.5700840589
2020-02-08 08:30:00,0.084,0,0.084,7.0218254262,2.3079624068999998,7.3913951854,0.084,0,0.084,6.7746540856,2.2267211160000002,7.131214827
2020-02-08 09:00:00,0.353,0,0.353,7.4122192166,2.4362786406,7.8023360175,0.353,0,0.353,7.1197345344,2.3401435746,7.4944574046
2020-02-08 09:30:00,0.545,0,0.545,7.3991234229,2.4319742614,7.7885509715,0.545,0,0.545,7.1134505675,2.3380781345,7.4878427026
2020-02-08 10:00:00,1.2469999999999999,0,1.2469999999999999,6.7569358987,2.2208974296,7.1125641039,1.2469999999999999,0,1.2469999999999999,6.4978146546,2.1357283954,6.8398048996
2020-02-08 10:30:00,2.363,0,2.363,5.9913650943,1.9692664748,6.3067000992,2.363,0,2.363,5.7280384136,1.8827151804,6.0295141195
2020-02-08 11:00:00,2.782,0,2.782,5.7859516108,1.9017503278,6.0904753798,2.782,0,2.782,5.5795228857,1.8339004870000002,5.8731819849
2020-02-08 11:30:00,3.098,0,3.098,5.5123754328,1.8118301865,5.8025004556,3.098,0,3.098,5.2969658511,1.7410284809,5.5757535274
2020-02-08 12:00:00,3.249,0,3.249,5.3685464707,1.7645558928,5.6511015481,3.249,0,3.249,5.1677807203,1.6985673818,5.4397691793
2020-02-08 12:30:00,2.66,0,2.66,5.7942009011,1.9044617384,6.0991588433,2.66,0,2.66,5.5706321996,1.8309782598000002,5.863823368
2020-02-08 13:00:00,1.935,0,1.935,6.1884071952,2.0340310814,6.514112837,1.935,0,1.935,5.9465940924,1.9545509581,6.2595727288
2020-02-08 13:30:00,1.919,0,1.919,5.9157287738,1.9444060185,6.2270829198,1.919,0,1.919,5.6861054808,1.8689324918999999,5.9853741904
2020-02-08 14:00:00,2.065,0,2.065,5.6008005063,1.8408941027,5.8955794803,2.065,0,2.065,5.3820029466,1.7689788226,5.6652662596
2020-02-08 14:30:00,1.82,0,1.82,5.7759522217,1.8984636875,6.079949707,1.82,0,1.82,5.556435272,1.8263119553,5.8488792336
2020-02-08 15:00:00,1.258,0,1.258,5.9888544693,1.9684412723,6.3040573361,1.258,0,1.258,5.7637370719,1.8944487620000001,6.0670916546
2020-02-08 15:30:00,0.463,0,0.463,6.5292677274,2.1460665204,6.8729133972,0.463,0,0.463,6.2794189134,2.0639451866,6.6099146457
2020-02-08 16:00:00,0.449,0,0.449,6.7396534264,2.2152169557,7.0943720278,0.449,0,0.449,6.4767479805,2.1288041144,6.8176294531
2020-02-08 16:30:00,0.201,0,0.201,7.4105118995,2.4357174726,7.8005388416,0.201,0,0.201,7.1505422623,2.350269585,7.5268865919
2020-02-08 17:00:00,0.07,0,0.07,8.1865477549,2.6907881233,8.617418689299999,0.07,0,0.07,7.8663326621,2.5855385121000003,8.2803501706
2020-02-08 17:30:00,0.0,0,0.0,8.7120947169,2.8635270563,9.1706260178,0.0,0,0.0,8.3964421231,2.7597770659,8.8383601296
2020-02-08 18:00:00,0.0,0,0.0,9.2904608974,3.0536268268,9.7794325236,0.0,0,0.0,8.9328095529,2.9360725146,9.4029574241
2020-02-08 18:30:00,0.0,0,0.0,9.306904191,3.059031476,9.7967412537,0.0,0,0.0,8.9486058563,2.9412645084999998,9.4195851119
2020-02-08 19:00:00,0.0,0,0.0,9.0582157472,2.9772915374,9.5349639444,0.0,0,0.0,8.7076154776,2.8620548015000002,9.1659110291
2020-02-08 19:30:00,0.0,0,0.0,8.6875294906,2.8554528568,9.1447678849,0.0,0,0.0,8.3532287025,2.7455735014,8.7928723184
2020-02-08 20:00:00,0.0,0,0.0,8.2202152719,2.701854101,8.652858180900001,0.0,0,0.0,7.9062808551,2.5986688482,8.3224009001
2020-02-08 20:30:00,0.0,0,0.0,7.8304029828,2.5737289976,8.2425294556,0.0,0,0.0,7.4766849179,2.4574674919,7.8701946504
2020-02-08 21:00:00,0.0,0,0.0,7.4195368541,2.4386838317,7.8100387938,0.0,0,0.0,7.1281187515,2.3428993334,7.5032828963
2020-02-08 21:30:00,0.0,0,0.0,7.1837845955,2.3611958116,7.5618785216,0.0,0,0.0,6.9039817122,2.2692290512,7.2673491707
2020-02-08 22:00:00,0.0,0,0.0,6.7738629541,2.2264610837,7.1303820569,0.0,0,0.0,6.5114639771,2.1402147107,6.8541726075
2020-02-08 22:30:00,0.0,0,0.0,6.3325965105,2.0814238175,6.6658910637,0.0,0,0.0,6.069622943,1.9949885858,6.3890767821
2020-02-08 23:00:00,0.0,0,0.0,5.9564717182999996,1.9577975768,6.2699702298,0.0,0,0.0,5.7235799069,1.8812497401,6.0248209547
2020-02-08 23:30:00,0.0,0,0.0,5.6224289365,1.8480030239,5.918346249,0.0,0,0.0,5.4069676877,1.7771843362,5.6915449343999995
2020-02-09 00:00:00,0.0,0,0.0,5.4545714934,1.7928309504,5.7416542034999996,0.0,0,0.0,5.2493682981,1.7253839218,5.5256508401
2020-02-09 00:30:00,0.0,0,0.0,6.4045917831,2.1050875193,6.7416755611,0.0,0,0.0,6.1583428808,2.0241494192,6.4824661903
2020-02-09 01:00:00,0.0,0,0.0,6.3653211856,2.0921798981,6.7003380901,0.0,0,0.0,6.1174857422,2.0107203271,6.439458676
2020-02-09 01:30:00,0.0,0,0.0,6.0740024681,1.9964280661,6.3936868085,0.0,0,0.0,5.8424628861,1.9203246857,6.1499609327
2020-02-09 02:00:00,0.0,0,0.0,5.8434899749,1.9206622735,6.1510420788,0.0,0,0.0,5.6205564164,1.8473875563000002,5.9163751752
2020-02-09 02:30:00,0.0,0,0.0,5.8383505818,1.9189730367000002,6.1456321913,0.0,0,0.0,5.6156174389,1.8457641929,5.9111762514
2020-02-09 03:00:00,0.0,0,0.0,5.6778555323,1.866220865,5.976690034,0.0,0,0.0,5.4564456589,1.7934469589000002,5.7436270094
2020-02-09 03:30:00,0.0,0,0.0,5.4517581059,1.7919062346999999,5.7386927431,0.0,0,0.0,5.2415668988,1.7228197259,5.5174388408
2020-02-09 04:00:00,0.0,0,0.0,5.2419328465,1.7229400071,5.5178240489,0.0,0,0.0,5.0283862413,1.6527506322,5.2930381487
2020-02-09 04:30:00,0.0,0,0.0,4.9651513353,1.6319663237,5.2264750898,0.0,0,0.0,4.7748144361,1.5694056103,5.026120459
2020-02-09 05:00:00,0.0,0,0.0,4.8089634112,1.5806298357,5.0620667487,0.0,0,0.0,4.6288881856,1.5214419713,4.8725138796
2020-02-09 05:30:00,0.0,0,0.0,4.9380725223,1.6230659483,5.1979710761,0.0,0,0.0,4.8161026822,1.5829764005,5.0695817707
2020-02-09 06:00:00,0.0,0,0.0,4.9512407156,1.6273941241,5.2118323323,0.0,0,0.0,4.8289342169000005,1.587193922,5.0830886493
2020-02-09 06:30:00,0.0,0,0.0,5.341509452,1.7556692544999999,5.6226415284,0.0,0,0.0,5.0711590108,1.6668093617,5.3380621167
2020-02-09 07:00:00,0.0,0,0.0,5.5343398635,1.8190495458,5.825620909,0.0,0,0.0,5.2176555737,1.7149604534,5.4922690249
2020-02-09 07:30:00,0.0,0,0.0,5.6592474869,1.8601046962,5.9571026178,0.0,0,0.0,5.3551097401,1.7601394530999999,5.6369576212
2020-02-09 08:00:00,0.0,0,0.0,5.8218908336,1.9135629791,6.1283061407,0.0,0,0.0,5.5679599916,1.8300999475,5.8610105175000005
2020-02-09 08:30:00,0.022,0,0.022,6.1434505867,2.0192545588,6.4667900913,0.022,0,0.022,5.9056882485,1.9411058574000002,6.2165139458
2020-02-09 09:00:00,0.17200000000000001,0,0.17200000000000001,6.4928888407,2.1341093586,6.8346198323,0.17200000000000001,0,0.17200000000000001,6.2411661903,2.0513721245,6.5696486213
2020-02-09 09:30:00,0.111,0,0.111,7.0534726618,2.3183643502,7.424708065,0.111,0,0.111,6.778351737,2.2279364753,7.1351070915
2020-02-09 10:00:00,0.077,0,0.077,7.5616272356,2.4853866816,7.9596076164,0.077,0,0.077,7.2951278016,2.3977925536,7.6790818964
2020-02-09 10:30:00,0.125,0,0.125,7.8597054547,2.5833602543,8.2733741628,0.125,0,0.125,7.5614060874,2.4853139937,7.9593748288
2020-02-09 11:00:00,0.151,0,0.151,8.1150852784,2.6672995432,8.5421950299,0.151,0,0.151,7.8117600540000005,2.5676013632,8.22290532
2020-02-09 11:30:00,0.183,0,0.183,8.4013073845,2.7613762,8.8434814574,0.183,0,0.183,8.0925225627,2.6598835372,8.5184448028
2020-02-09 12:00:00,0.35000000000000003,0,0.35000000000000003,8.4591231712,2.7803793301,8.9043401802,0.35000000000000003,0,0.35000000000000003,8.1375176747,2.6746727153,8.5658080786
2020-02-09 12:30:00,0.406,0,0.406,8.4257956038,2.7694250885000002,8.8692585303,0.406,0,0.406,8.1038195523,2.6635966781000002,8.5303363709
2020-02-09 13:00:00,0.612,0,0.612,8.1908489566,2.69220186,8.6219462701,0.612,0,0.612,7.8716981398,2.5873020593,8.2859980419
2020-02-09 13:30:00,0.496,0,0.496,8.058621063,2.6487406531,8.4827590136,0.496,0,0.496,7.7537313463,2.5485282494,8.1618224698
2020-02-09 14:00:00,0.5740000000000001,0,0.5740000000000001,7.7714850749,2.5543636178,8.1805106052,0.5740000000000001,0,0.5740000000000001,7.4735641607,2.4564417487,7.8669096429
2020-02-09 14:30:00,0.39,0,0.39,7.7851192592,2.5588449574,8.1948623782,0.39,0,0.39,7.4801084376,2.4585927484,7.8737983553
2020-02-09 15:00:00,0.179,0,0.179,7.9227524505,2.6040827997,8.3397394215,0.179,0,0.179,7.6027463296,2.4989018743,8.0028908733
2020-02-09 15:30:00,0.402,0,0.402,7.7503180284,2.547406346,8.1582295036,0.402,0,0.402,7.4486366067,2.4482484579,7.8406701124
2020-02-09 16:00:00,0.17500000000000002,0,0.17500000000000002,8.0363772351,2.6414294604,8.459344458,0.17500000000000002,0,0.17500000000000002,7.7371873512,2.5430905011,8.1444077381
2020-02-09 16:30:00,0.067,0,0.067,8.8550196697,2.9105042165,9.3210733366,0.067,0,0.067,8.4761634335,2.7859801935,8.922277298400001
2020-02-09 17:00:00,0.026000000000000002,0,0.026000000000000002,9.5017311895,3.1230680137,10.0018223047,0.026000000000000002,0,0.026000000000000002,8.9106157467,2.9287777633000003,9.3795955228
2020-02-09 17:30:00,0.008,0,0.008,10.0212367236,3.2938212253,10.5486702354,0.008,0,0.008,9.3846608361,3.0845888493,9.8785903538
2020-02-09 18:00:00,0.0,0,0.0,10.4180964676,3.4242627151000002,10.9664173343,0.0,0,0.0,9.7727779844,3.2121567869,10.2871347204
2020-02-09 18:30:00,0.0,0,0.0,10.1875731144,3.3484933531,10.7237611731,0.0,0,0.0,9.7864220414,3.2166413716,10.3014968857
2020-02-09 19:00:00,0.0,0,0.0,9.7077307816,3.1907768053,10.2186639807,0.0,0,0.0,9.3356330596,3.0684741985,9.826982168
2020-02-09 19:30:00,0.0,0,0.0,9.0586587018,2.9774371295,9.5354302125,0.0,0,0.0,8.7089216344,2.8624841145,9.167285931
2020-02-09 20:00:00,0.0,0,0.0,8.4917609667,2.7911068547,8.9386957544,0.0,0,0.0,8.353755246,2.7457465679,8.7934265747
2020-02-09 20:30:00,0.0,0,0.0,8.0995361214,2.6621887824,8.5258274962,0.0,0,0.0,7.9512091619,2.6134360685,8.3696938546
2020-02-09 21:00:00,0.0,0,0.0,7.6951329844,2.5292678992,8.1001399836,0.0,0,0.0,7.4222775128,2.4395846427,7.8129236977000005
2020-02-09 21:30:00,0.0,0,0.0,7.26695312,2.3885319836,7.6494243368,0.0,0,0.0,6.9903144337,2.2976052446,7.3582257197
2020-02-09 22:00:00,0.0,0,0.0,6.8164780897,2.2404680014,7.1752400944,0.0,0,0.0,6.5604466684,2.1563145428,6.9057333351
2020-02-09 22:30:00,0.0,0,0.0,6.2327039789,2.0485907302,6.5607410304,0.0,0,0.0,5.9994261453,1.9719160142,6.3151854162
2020-02-09 23:00:00,0.0,0,0.0,5.7684855065,1.8960094969,6.0720900069,0.0,0,0.0,5.5497744974,1.8241226646,5.841867892
2020-02-09 23:30:00,0.0,0,0.0,5.4532255167,1.7923885493,5.740237386,0.0,0,0.0,5.2438053666,1.7235554747,5.5197951228
2020-02-10 00:00:00,0.0,0,0.0,5.3651446709,1.7634377753,5.6475207062,0.0,0,0.0,5.1667338862,1.6982233040999999,5.4386672486
2020-02-10 00:30:00,0.0,0,0.0,6.291303328,2.0678514048,6.6224245558,0.0,0,0.0,6.0544775789,1.9900105454,6.3731342936
2020-02-10 01:00:00,0.0,0,0.0,6.2366537129,2.0498889449,6.5648986451999995,0.0,0,0.0,5.9946596108,1.97034933,6.3101680114
2020-02-10 01:30:00,0.0,0,0.0,5.9617295837,1.9595257535,6.275504825,0.0,0,0.0,5.7373555998,1.8857775914000001,6.039321684
2020-02-10 02:00:00,0.0,0,0.0,5.7290381879000005,1.8830437903,6.0305665136,0.0,0,0.0,5.5107220864,1.8112867579,5.8007600909
2020-02-10 02:30:00,0.0,0,0.0,5.8151385721,1.9113436181,6.121198497,0.0,0,0.0,5.5889720368999996,1.8370062728,5.8831284599
2020-02-10 03:00:00,0.0,0,0.0,5.5754540212,1.8325631159,5.8688989697,0.0,0,0.0,5.3608704545,1.7620329083000001,5.6430215311000005
2020-02-10 03:30:00,0.0,0,0.0,5.4160341077,1.7801643243,5.7010885344,0.0,0,0.0,5.2088909289,1.712079654,5.4830430831
2020-02-10 04:00:00,0.0,0,0.0,5.1703532142,1.6994129197,5.4424770675000005,0.0,0,0.0,4.9775968478,1.6360569659,5.2395756293
2020-02-10 04:30:00,0.0,0,0.0,5.2140648765,1.7137802483,5.4884893436,0.0,0,0.0,5.0150795012,1.6483769181999999,5.2790310538
2020-02-10 05:00:00,0.0,0,0.0,5.0024839238,1.6442369522,5.2657725512999995,0.0,0,0.0,4.811825504,1.5815705599999998,5.0650794778
2020-02-10 05:30:00,0.0,0,0.0,5.0824662022,1.6705258558,5.3499644234,0.0,0,0.0,4.8927065263,1.6081548665,5.1502173961
2020-02-10 06:00:00,0.0,0,0.0,5.4181320542,1.780853886,5.7032968992,0.0,0,0.0,5.2147566229,1.7140076143,5.4892174978
2020-02-10 06:30:00,0.0,0,0.0,6.1626990406,2.0255812196,6.4870516216,0.0,0,0.0,5.9257554774,1.9477016366000002,6.2376373446
2020-02-10 07:00:00,0.0,0,0.0,7.0289943152,2.3103187068,7.3989413844,0.0,0,0.0,6.7598391276,2.2218516748,7.1156201343
2020-02-10 07:30:00,0.0,0,0.0,7.8108731573,2.5673098544,8.2219717446,0.0,0,0.0,7.507397868,2.4675623505,7.9025240716
2020-02-10 08:00:00,0.022,0,0.022,7.8903009197,2.5934164974,8.3055799155,0.022,0,0.022,7.5891318907,2.4944270246,7.9885598849
2020-02-10 08:30:00,0.14300000000000002,0,0.14300000000000002,7.9679927342,2.6189525619,8.3873607729,0.14300000000000002,0,0.14300000000000002,7.6672577744,2.5201057608,8.0707976573
2020-02-10 09:00:00,0.655,0,0.655,7.4559440425,2.4506502959,7.84836215,0.655,0,0.655,7.1672754839,2.355769529,7.5445005094
2020-02-10 09:30:00,0.66,0,0.66,7.5122361441,2.4691526149,7.9076169938,0.66,0,0.66,7.2177259151,2.3723517838,7.5976062264
2020-02-10 10:00:00,1.176,0,1.176,7.1534086332,2.3512117156,7.5299038244,1.176,0,1.176,6.8738907415,2.2593386275,7.2356744648
2020-02-10 10:30:00,1.097,0,1.097,7.2671482701,2.3885961264,7.649629758,1.097,0,1.097,6.9834094746,2.2953356942,7.3509573416
2020-02-10 11:00:00,0.506,0,0.506,7.7550648176,2.5489665402,8.1632261237,0.506,0,0.506,7.4523020073,2.4494532168,7.8445284287
2020-02-10 11:30:00,1.4969999999999999,0,1.4969999999999999,7.2703858541,2.3896602688,7.6530377412,1.4969999999999999,0,1.4969999999999999,6.9871788675,2.2965746338,7.3549251236
2020-02-10 12:00:00,1.08,0,1.08,7.7199496352,2.5374247379,8.1262627739,1.08,0,1.08,7.4377789518,2.4446797193,7.8292410019
2020-02-10 12:30:00,2.965,0,2.965,6.5695930571,2.1593208154,6.9153611128,2.965,0,2.965,6.3220024564,2.0779417203,6.6547394278
2020-02-10 13:00:00,2.741,0,2.741,6.6267467154,2.1781063144,6.9755228583,2.741,0,2.741,6.2503612843,2.0543944058,6.5793276676
2020-02-10 13:30:00,1.439,0,1.439,7.1807000382,2.3601819666,7.5586316191,1.439,0,1.439,6.900424253,2.268059771,7.2636044769
2020-02-10 14:00:00,1.6059999999999999,0,1.6059999999999999,6.9856249061,2.2960638714,7.3532893749,1.6059999999999999,0,1.6059999999999999,6.7176952484,2.2079996516,7.0712581562
2020-02-10 14:30:00,0.847,0,0.847,7.3657543903,2.4210063907,7.753425674,0.847,0,0.847,7.0753864127,2.3255670519000002,7.4477751713
2020-02-10 15:00:00,1.272,0,1.272,7.1952319791,2.3649583846,7.573928399,1.272,0,1.272,6.9128572601,2.2721463028,7.2766918528
2020-02-10 15:30:00,0.982,0,0.982,7.1685994116,2.356204683,7.5458941175,0.982,0,0.982,6.8923220657,2.2653967108,7.2550758587
2020-02-10 16:00:00,0.41400000000000003,0,0.41400000000000003,7.8356509755,2.5754539294,8.2480536585,0.41400000000000003,0,0.41400000000000003,7.5391135543,2.4779867924,7.9359090045
2020-02-10 16:30:00,0.296,0,0.296,7.8378604144,2.5761801368,8.2503793835,0.296,0,0.296,7.5412401612,2.4786857743,7.9381475381
2020-02-10 17:00:00,0.075,0,0.075,9.5677103741,3.1447543229,10.071274078,0.075,0,0.075,9.1963735073,3.0227017971,9.6803931656
2020-02-10 17:30:00,0.011,0,0.011,10.016759788,3.2923497277,10.5439576716,0.011,0,0.011,9.6325719702,3.1660732986,10.1395494423
2020-02-10 18:00:00,0.0,0,0.0,10.7884714053,3.5459990701,11.3562856898,0.0,0,0.0,10.3866243077,3.4139183164,10.9332887449
2020-02-10 18:30:00,0.0,0,0.0,11.0749291396,3.6401531742,11.6578201469,0.0,0,0.0,10.4735118743,3.4424768785,11.0247493414
2020-02-10 19:00:00,0.0,0,0.0,10.4311136088,3.4285412425,10.980119588200001,0.0,0,0.0,10.0312683635,3.2971184659,10.5592298564
2020-02-10 19:30:00,0.0,0,0.0,9.9580745464,3.2730608216,10.4821837331,0.0,0,0.0,9.5663894082,3.1443201424,10.0698835876
2020-02-10 20:00:00,0.0,0,0.0,9.3458697223,3.0718388268,9.8377576025,0.0,0,0.0,8.989881597,2.9548311884,9.46303326
2020-02-10 20:30:00,0.0,0,0.0,8.8531586677,2.9098925347,9.3191143871,0.0,0,0.0,8.4661051373,2.7826741914,8.9116896182
2020-02-10 21:00:00,0.0,0,0.0,8.2842080713,2.722887517,8.7202190224,0.0,0,0.0,7.9602262184,2.6163998316,8.379185493
2020-02-10 21:30:00,0.0,0,0.0,7.9465594542,2.6119077834,8.3647994254,0.0,0,0.0,7.6441866152,2.5125226374,8.0465122265
2020-02-10 22:00:00,0.0,0,0.0,7.443601206,2.4465934017,7.8353696905,0.0,0,0.0,7.1587741109,2.3529752628000002,7.5355516957
2020-02-10 22:30:00,0.0,0,0.0,6.9944747851,2.2989726859,7.3626050369,0.0,0,0.0,6.5983791873,2.1687823588,6.9456623024
2020-02-10 23:00:00,0.0,0,0.0,6.1302991769,2.0149318994,6.452946502,0.0,0,0.0,5.8603265306,1.9261961818,6.1687647691
2020-02-10 23:30:00,0.0,0,0.0,5.8230752273,1.9139522705,6.1295528709,0.0,0,0.0,5.5991181999999995,1.8403411554,5.8938086316
2020-02-11 00:00:00,0.0,0,0.0,5.5975227734,1.839816764,5.8921292351000005,0.0,0,0.0,5.3869277733,1.7705975348,5.6704502876
2020-02-11 00:30:00,0.0,0,0.0,6.5193687106,2.142812871,6.8624933796,0.0,0,0.0,6.2630634867,2.0585694178,6.5926984071
2020-02-11 01:00:00,0.0,0,0.0,6.7059033079,2.2041238282,7.0588455873000004,0.0,0,0.0,6.2509740492,2.0545958119,6.5799726834
2020-02-11 01:30:00,0.0,0,0.0,6.2697749411,2.0607753662,6.5997630959,0.0,0,0.0,5.9619059758,1.9595837308,6.2756905008
2020-02-11 02:00:00,0.0,0,0.0,6.0007668566,1.9723566846,6.3165966912,0.0,0,0.0,5.7839365948,1.9010880240999999,6.0883543103
2020-02-11 02:30:00,0.0,0,0.0,6.1189738856,2.0112094562,6.4410251427,0.0,0,0.0,5.8889250797,1.9355960703,6.1988685049
2020-02-11 03:00:00,0.0,0,0.0,6.0095693466,1.9752499232,6.3258624702,0.0,0,0.0,5.7852019445,1.9015039244,6.0896862574
2020-02-11 03:30:00,0.0,0,0.0,5.7362090515,1.8854007392,6.038114791,0.0,0,0.0,5.5156969347,1.8129219114000001,5.8059967733
2020-02-11 04:00:00,0.0,0,0.0,5.4085822016,1.7777150012,5.6932444227,0.0,0,0.0,5.2007255565,1.7093958258000002,5.4744479542
2020-02-11 04:30:00,0.0,0,0.0,5.3753092631,1.7667787152,5.6582202769,0.0,0,0.0,5.1749450021,1.7009221674,5.4473105285
2020-02-11 05:00:00,0.0,0,0.0,5.2379952888,1.7216457944,5.5136792514,0.0,0,0.0,5.0451717882,1.6582677747,5.3107071454
2020-02-11 05:30:00,0.0,0,0.0,5.4189432602,1.7811205165000001,5.7041508002,0.0,0,0.0,5.2151232288,1.7141281119,5.4896033987
2020-02-11 06:00:00,0.0,0,0.0,5.6619157459,1.8609817105,5.9599113114,0.0,0,0.0,5.4464390298,1.7901579389000002,5.7330937156
2020-02-11 06:30:00,0.0,0,0.0,6.4550774268,2.1216813479,6.794818344,0.0,0,0.0,6.2098427789,2.0410766171,6.5366766093
2020-02-11 07:00:00,0.0,0,0.0,7.4042236544,2.4336506264,7.7939196362,0.0,0,0.0,7.1201837418,2.3402912219,7.4949302545
2020-02-11 07:30:00,0.0,0,0.0,7.6818338133,2.5248966730999998,8.0861408561,0.0,0,0.0,7.3860987126,2.4276932461,7.7748407501
2020-02-11 08:00:00,0.061,0,0.061,7.3748023812,2.4239803215,7.7629498749,0.061,0,0.061,7.0994287155,2.3334693746,7.4730828584
2020-02-11 08:30:00,0.296,0,0.296,7.3485107506,2.4153386805,7.7352744743,0.296,0,0.296,7.0741638446,2.3251652132,7.4464882575
2020-02-11 09:00:00,0.552,0,0.552,7.0059330286,2.3027388285,7.3746663459,0.552,0,0.552,6.7338927121,2.2133235004,7.088308118
2020-02-11 09:30:00,0.597,0,0.597,7.1597956052,2.3533110118,7.5366269528,0.597,0,0.597,6.8822381006,2.2620822717,7.2444611585
2020-02-11 10:00:00,0.254,0,0.254,7.5225379666,2.4725386602,7.9184610175,0.254,0,0.254,7.2317194653,2.3769512414,7.6123362793
2020-02-11 10:30:00,0.154,0,0.154,7.6251915604,2.5062792648,8.026517432,0.154,0,0.154,7.3280183379,2.4086031501000003,7.7137035136000005
2020-02-11 11:00:00,1.6720000000000002,0,1.6720000000000002,6.226805376,2.0466519531,6.5545319747,1.6720000000000002,0,1.6720000000000002,5.9950920346,1.9704914609,6.3106231943
2020-02-11 11:30:00,2.784,0,2.784,5.2975825651,1.7412311850000002,5.5764027001,2.784,0,2.784,5.1028180937,1.677215199,5.371387467
2020-02-11 12:00:00,1.596,0,1.596,6.266448832,2.059682127,6.5962619284,1.596,0,1.596,6.0343557212,1.9833968105,6.3519533907
2020-02-11 12:30:00,2.513,0,2.513,5.5703073881,1.8308714994000002,5.8634814612,2.513,0,2.513,5.3569766657,1.7607530818,5.638922806
2020-02-11 13:00:00,2.079,0,2.079,5.8681114755,1.9287549694,6.1769594479,2.079,0,2.079,5.6419590911,1.8544222753000001,5.9389043063999996
2020-02-11 13:30:00,1.362,0,1.362,6.435539045,2.1152593923,6.7742516263,1.362,0,1.362,6.1889442695,2.0342076092,6.5146781784
2020-02-11 14:00:00,1.385,0,1.385,6.2235628556,2.0455861882,6.5511187954,1.385,0,1.385,5.9858038082,1.9674385685,6.3008461139
2020-02-11 14:30:00,1.827,0,1.827,5.7229533202,1.8810437910000002,6.0241613897,1.827,0,1.827,5.507494046,1.8102257523,5.7973621537
2020-02-11 15:00:00,1.936,0,1.936,5.595175706,1.8390453201999999,5.8896586379,1.936,0,1.936,5.38826651,1.7710375563,5.6718594842000005
2020-02-11 15:30:00,0.739,0,0.739,6.5372853386,2.1487017818,6.881352988,0.739,0,0.739,6.2857407256,2.0660230658,6.6165691849
2020-02-11 16:00:00,0.717,0,0.717,6.7742894543,2.2266012675,7.1308310045,0.717,0,0.717,6.5176910115,2.1422614380000002,6.8607273806
2020-02-11 16:30:00,0.34900000000000003,0,0.34900000000000003,8.3267461999,2.7368691238,8.7649959999,0.34900000000000003,0,0.34900000000000003,8.0190921302,2.6357481211,8.4411496107
2020-02-11 17:00:00,0.199,0,0.199,9.0666536059,2.9800649274,9.5438459009,0.199,0,0.199,8.7210561572,2.8664725393,9.1800591129
2020-02-11 17:30:00,0.015,0,0.015,9.8381483531,3.2336429881,10.3559456349,0.015,0,0.015,9.4680159545,3.1119863518,9.9663325836
2020-02-11 18:00:00,0.0,0,0.0,10.6325164767,3.494739164,11.1921226071,0.0,0,0.0,10.2234185467,3.3602751769,10.7614932071
2020-02-11 18:30:00,0.0,0,0.0,10.7950456293,3.548159913,11.3632059256,0.0,0,0.0,10.3784480752,3.4112309187,10.9246821844
2020-02-11 19:00:00,0.0,0,0.0,10.6214827588,3.4911125563,11.1805081672,0.0,0,0.0,10.2122235749,3.3565955676,10.7497090262
2020-02-11 19:30:00,0.0,0,0.0,10.1703821291,3.3428429494,10.7056653991,0.0,0,0.0,9.5070222929,3.1248071153,10.0073918873
2020-02-11 20:00:00,0.0,0,0.0,9.6374336117,3.1676712429,10.1446669597,0.0,0,0.0,9.2681621116,3.0462975703,9.7559601174
2020-02-11 20:30:00,0.0,0,0.0,9.2252669207,3.0321986029,9.7108072849,0.0,0,0.0,8.8643266542,2.9135632744,9.3308701623
2020-02-11 21:00:00,0.0,0,0.0,8.8274482095,2.9014419157,9.2920507468,0.0,0,0.0,8.4414392096,2.7745668930000003,8.8857254838
2020-02-11 21:30:00,0.0,0,0.0,8.1910901793,2.692281146,8.6222001888,0.0,0,0.0,7.8761112321,2.5887525726,8.2906434022
2020-02-11 22:00:00,0.0,0,0.0,7.599535731,2.4978466015,7.9995112958,0.0,0,0.0,7.3020623787,2.4000718389,7.6863814513
2020-02-11 22:30:00,0.0,0,0.0,6.9086475453,2.2707626364,7.272260574,0.0,0,0.0,6.6394594487,2.1822847878,6.9889046829
2020-02-11 23:00:00,0.0,0,0.0,6.228905297,2.0473421638,6.5567424179,0.0,0,0.0,5.9946596108,1.97034933,6.3101680114
2020-02-11 23:30:00,0.0,0,0.0,5.8877818222,1.9352202997,6.197665076,0.0,0,0.0,5.6628875476000005,1.8613011262999999,5.9609342606
2020-02-12 00:00:00,0.0,0,0.0,5.7463436964,1.8887318359,6.0487828384,0.0,0,0.0,5.5303016044,1.8177222342000001,5.8213701099
2020-02-12 00:30:00,0.0,0,0.0,6.6082759004,2.1720352511,6.9560798952,0.0,0,0.0,6.3561945423,2.0891801155,6.6907310971000005
2020-02-12 01:00:00,0.0,0,0.0,6.6289779433,2.1788396835,6.9778715192,0.0,0,0.0,6.3363395762,2.0826541037,6.6698311328
2020-02-12 01:30:00,0.0,0,0.0,6.2360896533,2.0497035475,6.5643048982,0.0,0,0.0,5.9732240271,1.9633037944,6.2876042391
2020-02-12 02:00:00,0.0,0,0.0,6.0322508637,1.9827049774,6.3497377513,0.0,0,0.0,5.7981473442,1.9057588715,6.1033129939
2020-02-12 02:30:00,0.0,0,0.0,6.1809750345,2.0315882483,6.50628951,0.0,0,0.0,5.945924724,1.9543309474,6.2588681306
2020-02-12 03:00:00,0.0,0,0.0,6.1026694678,2.0058504532,6.4238625977,0.0,0,0.0,5.8729629151000005,1.9303495605,6.1820662265
2020-02-12 03:30:00,0.0,0,0.0,5.8577346205000005,1.9253442620999999,6.1660364427,0.0,0,0.0,5.6347418259,1.8520500750000002,5.9313071852
2020-02-12 04:00:00,0.0,0,0.0,5.6233326167,1.8483000492000001,5.9192974913,0.0,0,0.0,5.4078624825,1.777478441,5.6924868237
2020-02-12 04:30:00,0.0,0,0.0,5.495142324,1.8061659375999999,5.7843603411,0.0,0,0.0,5.2852456521,1.7371762378,5.5634164759
2020-02-12 05:00:00,0.0,0,0.0,5.5076891961,1.810289895,5.7975675749,0.0,0,0.0,5.275899506,1.7341043081,5.5535784274
2020-02-12 05:30:00,0.0,0,0.0,5.6841687882,1.8682959318,5.9833355666,0.0,0,0.0,5.4649996863,1.7962585317,5.7526312487
2020-02-12 06:00:00,0.0,0,0.0,5.9104021287,1.9426552349000001,6.2214759249,0.0,0,0.0,5.6824726601,1.8677384415,5.9815501686
2020-02-12 06:30:00,0.0,0,0.0,6.6740128751,2.1936419498,7.0252767106,0.0,0,0.0,6.4162675549,2.1089251599,6.7539658472
2020-02-12 07:00:00,0.0,0,0.0,7.5437576673999995,2.4795132386,7.9407975447,0.0,0,0.0,7.2489285506,2.3826075941,7.6304511058
2020-02-12 07:30:00,0.0,0,0.0,8.2076091636,2.6977106736,8.6395885932,0.0,0,0.0,7.8894163268,2.5931257457,8.304648765
2020-02-12 08:00:00,0.064,0,0.064,8.4854319145,2.7890265959000002,8.9320335942,0.064,0,0.064,8.1553352467,2.6805290680000002,8.5845634176
2020-02-12 08:30:00,0.326,0,0.326,8.3200857544,2.7346799412,8.7579850047,0.326,0,0.326,7.9954641512,2.62798198,8.4162780539
2020-02-12 09:00:00,0.704,0,0.704,7.8728976716,2.5876963264,8.2872607069,0.704,0,0.704,7.5724417798,2.4889412504,7.9709913472
2020-02-12 09:30:00,1.047,0,1.047,7.7804889678,2.5573230542000003,8.1899883872,1.047,0,1.047,7.4812556441,2.458969817,7.8750059412
2020-02-12 10:00:00,2.089,0,2.089,7.0568905869,2.3194877679,7.428305881,2.089,0,2.089,6.7803164022,2.2285822295,7.1371751602
2020-02-12 10:30:00,2.468,0,2.468,6.6258930569,2.1778257304,6.9746242704,2.468,0,2.468,6.3722445738,2.0944555057,6.7076258671
2020-02-12 11:00:00,3.096,0,3.096,6.1106946481,2.0084882024,6.4323101559,3.096,0,3.096,5.8779091326,1.9319753036,6.1872727712
2020-02-12 11:30:00,3.208,0,3.208,6.0557360178,1.9904241742000002,6.3744589661,3.208,0,3.208,5.8195858897,1.9128053807,6.1258798839
2020-02-12 12:00:00,2.742,0,2.742,6.3477984779,2.0864204626,6.6818931347,2.742,0,2.742,6.103173304,2.0060160562,6.4243929516
2020-02-12 12:30:00,2.724,0,2.724,6.3692225435,2.0934622124,6.7044447825999995,2.724,0,2.724,6.1248451741,2.0131392554,6.4472054464
2020-02-12 13:00:00,2.782,0,2.782,6.3006053762,2.0709088402,6.6322161855,2.782,0,2.782,6.0598012623,1.9917603554,6.3787381708
2020-02-12 13:30:00,1.787,0,1.787,6.8658283741,2.2566886555,7.2271877622,1.787,0,1.787,6.5996981786,2.1692158903,6.9470507142999995
2020-02-12 14:00:00,1.418,0,1.418,6.8597145465,2.2546791375,7.2207521542,1.418,0,1.418,6.5996981786,2.1692158903,6.9470507142999995
2020-02-12 14:30:00,1.125,0,1.125,6.8413730638,2.2486505837,7.2014453303,1.125,0,1.125,6.5820833258,2.1634261682,6.928508764
2020-02-12 15:00:00,0.871,0,0.871,7.1585088646,2.3528880806,7.5352724891000005,0.871,0,0.871,6.8779382152,2.2606689677,7.2399349633
2020-02-12 15:30:00,0.501,0,0.501,7.5088682406,2.4680456386,7.9040718322,0.501,0,0.501,7.2377312751,2.3789272277,7.6186645001
2020-02-12 16:00:00,0.302,0,0.302,8.1657548833,2.6839538369,8.5955314561,0.302,0,0.302,7.8442533790999995,2.5782814027,8.257108820100001
2020-02-12 16:30:00,0.249,0,0.249,8.7235085333,2.8672785963000003,9.1826405614,0.249,0,0.249,8.3823639968,2.7551498095999998,8.8235410493
2020-02-12 17:00:00,0.107,0,0.107,9.2840390419,3.0515160649,9.7726726757,0.107,0,0.107,8.922073003,2.9325435813,9.3916557926
2020-02-12 17:30:00,0.004,0,0.004,9.9707727998,3.2772345356,10.4955503156,0.004,0,0.004,9.5934915866,3.1532281977,10.0984121964
2020-02-12 18:00:00,0.0,0,0.0,10.7463120589,3.5321419631,11.3119074304,0.0,0,0.0,10.340202263,3.3986601282,10.8844234347
2020-02-12 18:30:00,0.0,0,0.0,10.8110690045,3.5534265418,11.3800726364,0.0,0,0.0,10.3493045537,3.4016519065,10.8940047934
2020-02-12 19:00:00,0.0,0,0.0,10.5506195547,3.4678209474,11.1059153207,0.0,0,0.0,9.8992142292,3.2537143709,10.4202255044
2020-02-12 19:30:00,0.0,0,0.0,9.8635573653,3.2419945265,10.3826919634,0.0,0,0.0,9.4776839503,3.1151640684,9.9765094214
2020-02-12 20:00:00,0.0,0,0.0,9.4373513806,3.1019073938,9.9340540848,0.0,0,0.0,9.0762630238,2.9832233903,9.5539610776
2020-02-12 20:30:00,0.0,0,0.0,8.8463261084,2.907646781,9.3119222193,0.0,0,0.0,8.4992958034,2.7935834358,8.9466271614
2020-02-12 21:00:00,0.0,0,0.0,8.3981362766,2.7603339073,8.8401434491,0.0,0,0.0,8.0769862402,2.6547769949,8.5020907791
2020-02-12 21:30:00,0.0,0,0.0,7.8789624648,2.5896897275,8.2936446998,0.0,0,0.0,7.5718737711,2.488754555,7.9703934432
2020-02-12 22:00:00,0.0,0,0.0,7.3845250059,2.4271759937,7.7731842167,0.0,0,0.0,7.0757467659,2.3256854942,7.4481544904
2020-02-12 22:30:00,0.0,0,0.0,6.7766141436,2.2273653559,7.1332780459,0.0,0,0.0,6.5175452248,2.1422135202,6.8605739209
2020-02-12 23:00:00,0.0,0,0.0,6.1534822265999995,2.0225517994,6.4773497122,0.0,0,0.0,5.9138694172,1.9437948776,6.2251257024
2020-02-12 23:30:00,0.0,0,0.0,5.8054995362,1.9081754202,6.1110521434,0.0,0,0.0,5.5813200443,1.8344911845,5.8750737308000005
2020-02-13 00:00:00,0.0,0,0.0,5.6643108604,1.8617689466,5.9624324846,0.0,0,0.0,5.4489131258,1.790971135,5.7356980272
2020-02-13 00:30:00,0.0,0,0.0,6.5141240088,2.1410890208,6.8569726408000005,0.0,0,0.0,6.2612669863,2.0579789367,6.590807354
2020-02-13 01:00:00,0.0,0,0.0,6.5171552536,2.1420853428,6.8601634248,0.0,0,0.0,6.2689765696,2.0605129542,6.5989227048
2020-02-13 01:30:00,0.0,0,0.0,6.2157453309,2.0430166921,6.542889822,0.0,0,0.0,5.9785335596,1.9650489533000002,6.2931932206
2020-02-13 02:00:00,0.0,0,0.0,6.0390485396,1.9849392654,6.3568931996,0.0,0,0.0,5.8144083222,1.9111035965,6.1204298128
2020-02-13 02:30:00,0.0,0,0.0,6.2039938684,2.0391541732,6.5305198615,0.0,0,0.0,5.9687977713,1.9618489545000002,6.2829450224
2020-02-13 03:00:00,0.0,0,0.0,6.1570136877,2.0237125345,6.4810670397,0.0,0,0.0,5.9277109281,1.9483443622,6.2396957138
2020-02-13 03:30:00,0.0,0,0.0,5.9123720593,1.9433027198000001,6.2235495361,0.0,0,0.0,5.6902141652000005,1.8702829512,5.9896991212
2020-02-13 04:00:00,0.0,0,0.0,5.5722131463,1.8314978919,5.8654875224000005,0.0,0,0.0,5.349243388,1.7582112764,5.6307825136
2020-02-13 04:30:00,0.0,0,0.0,5.3248746282,1.7502016524,5.6051311876,0.0,0,0.0,5.11782886,1.6821489993,5.3871882737
2020-02-13 05:00:00,0.0,0,0.0,5.2565394908,1.7277409789,5.533199464,0.0,0,0.0,5.0551803918,1.6615574436,5.3212425177
2020-02-13 05:30:00,0.0,0,0.0,5.4011421427,1.7752695721,5.6854127818,0.0,0,0.0,5.2419506173,1.7229458481000002,5.5178427551
2020-02-13 06:00:00,0.0,0,0.0,5.6841687882,1.8682959318,5.9833355666,0.0,0,0.0,5.4750224408,1.7995528518000001,5.7631815165999996
2020-02-13 06:30:00,0.0,0,0.0,6.4731217416,2.1276122273,6.8138123596,0.0,0,0.0,6.2220059325,2.0450744523,6.5494799289
2020-02-13 07:00:00,0.0,0,0.0,7.3045052112,2.4008747591,7.6889528539,0.0,0,0.0,7.0162019422,2.3061140571,7.3854757286
2020-02-13 07:30:00,0.0,0,0.0,8.0492364133,2.6456560679,8.4728804351,0.0,0,0.0,7.7340715304,2.5420663804,8.1411279267
2020-02-13 08:00:00,0.011,0,0.011,8.4182505653,2.7669451542,8.8613163846,0.011,0,0.011,8.0884023602,2.6585292921,8.5141077476
2020-02-13 08:30:00,0.10400000000000001,0,0.10400000000000001,8.5855946286,2.8219484879000003,9.0374680302,0.10400000000000001,0,0.10400000000000001,8.0649764424,2.6508295652,8.4894488867
2020-02-13 09:00:00,0.073,0,0.073,8.5268399492,2.8026367587000003,8.9756209991,0.073,0,0.073,8.0259990638,2.6380183205,8.4484200672
2020-02-13 09:30:00,0.093,0,0.093,8.5655968377,2.8153755319,9.0164177239,0.093,0,0.093,8.2262070072,2.7038234892,8.6591652707
2020-02-13 10:00:00,0.438,0,0.438,8.443143235800001,2.7751269794,8.8875191956,0.438,0,0.438,8.1096167957,2.6655021398,8.5364387323
2020-02-13 10:30:00,0.681,0,0.681,8.1149427826,2.6672527071000003,8.5420450343,0.681,0,0.681,7.8068451,2.565985896,8.2177316842
2020-02-13 11:00:00,1.927,0,1.927,6.9782223634000005,2.2936307733,7.3454972247,1.927,0,1.927,6.7323344725,2.2128113319000002,7.0866678658
2020-02-13 11:30:00,2.5300000000000002,0,2.5300000000000002,6.8001947336,2.2351159211000002,7.1580997196,2.5300000000000002,0,2.5300000000000002,6.3490417787,2.0868291158,6.6832018723
2020-02-13 12:00:00,2.229,0,2.229,6.9433809837,2.2821789655,7.3088220881,2.229,0,2.229,6.2645048994,2.0590431872,6.5942156836
2020-02-13 12:30:00,2.885,0,2.885,6.3098501627,2.0739474546,6.6419475397,2.885,0,2.885,5.9290707265,1.9487913063,6.2411270805
2020-02-13 13:00:00,1.3599999999999999,0,1.3599999999999999,7.3250657455,2.4076326799,7.7105955216,1.3599999999999999,0,1.3599999999999999,7.0368829233,2.3129115669,7.4072451824
2020-02-13 13:30:00,1.7469999999999999,0,1.7469999999999999,6.9148502271000005,2.2728013593,7.2787897127,1.7469999999999999,0,1.7469999999999999,6.6481263538,2.1851334617,6.9980277409
2020-02-13 14:00:00,1.02,0,1.02,7.2900920717,2.3961373893,7.6737811281,1.02,0,1.02,7.0021458649,2.3014940479,7.3706798578
2020-02-13 14:30:00,1.996,0,1.996,6.630004703,2.1791771631,6.9789523189,1.996,0,1.996,6.3747548696,2.0952806001,6.7102682838
2020-02-13 15:00:00,0.986,0,0.986,7.1650505088,2.355038215,7.5421584303,0.986,0,0.986,6.8843495398000005,2.2627762682,7.2466837261
2020-02-13 15:30:00,1.091,0,1.091,7.2238469826,2.3743636814,7.6040494554,1.091,0,1.091,6.9451745223,2.2827684732,7.3107100234
2020-02-13 16:00:00,0.8270000000000001,0,0.8270000000000001,7.5594216767999995,2.4846617495,7.9572859755,0.8270000000000001,0,0.8270000000000001,7.2597875219,2.3861767654,7.6418816019
2020-02-13 16:30:00,0.5640000000000001,0,0.5640000000000001,8.0096209299,2.6326350882,8.4311799262,0.5640000000000001,0,0.5640000000000001,7.8212118379,2.5707080144,8.2328545662
2020-02-13 17:00:00,0.17400000000000002,0,0.17400000000000002,9.096871276,2.9899969953000003,9.5756539748,0.17400000000000002,0,0.17400000000000002,8.7488023641,2.8755922764,9.2092656464
2020-02-13 17:30:00,0.011,0,0.011,9.7865503864,3.2166835565,10.3016319856,0.011,0,0.011,9.4002379658,3.0897088043,9.8949873324
2020-02-13 18:00:00,0.0,0,0.0,10.3935964011,3.4162099327,10.9406277906,0.0,0,0.0,9.9932976702,3.2846381024999998,10.5192607055
2020-02-13 18:30:00,0.0,0,0.0,10.7524696554,3.5341658671,11.318389111,0.0,0,0.0,10.328478115,3.3948065871,10.8720822263
2020-02-13 19:00:00,0.0,0,0.0,10.4347089133,3.429722962,10.9839041192,0.0,0,0.0,10.020379116,3.2935393433,10.5477674905
2020-02-13 19:30:00,0.0,0,0.0,10.0062809152,3.2889054888,10.5329272792,0.0,0,0.0,9.6231659298,3.1629816826,10.1296483471
2020-02-13 20:00:00,0.0,0,0.0,9.4564392386,3.1081812693,9.954146567,0.0,0,0.0,9.0445762974,2.972808467,9.5206066288
2020-02-13 20:30:00,0.0,0,0.0,8.8484816456,2.9083552719,9.3141912059,0.0,0,0.0,8.501774835700001,2.7943982543,8.9492366692
2020-02-13 21:00:00,0.0,0,0.0,8.5121342489,2.7978032288,8.9601413147,0.0,0,0.0,8.1833552561,2.6897387997,8.6140581643
2020-02-13 21:30:00,0.0,0,0.0,7.8206747636,2.5705314866,8.2322892248,0.0,0,0.0,7.6145027284,2.5027660157,8.0152660299
2020-02-13 22:00:00,0.0,0,0.0,7.3115046191,2.4031753532,7.6963206517,0.0,0,0.0,7.129801716,2.3434524971,7.5050544379
2020-02-13 22:30:00,0.0,0,0.0,6.7916551862,2.2323091076,7.1491107223,0.0,0,0.0,6.5243577097,2.1444526757,6.8677449576
2020-02-13 23:00:00,0.0,0,0.0,6.3340971593,2.0819170569,6.667470694,0.0,0,0.0,6.0869580695,2.0006863664,6.4073242837
2020-02-13 23:30:00,0.0,0,0.0,5.8888592618,1.935574437,6.1987992229,0.0,0,0.0,5.6647123497,1.8619009098000001,5.962855105
2020-02-14 00:00:00,0.0,0,0.0,5.6920606872,1.8708898736,5.9916428286,0.0,0,0.0,5.4698504678,1.7978529065000002,5.7577373345
2020-02-14 00:30:00,0.0,0,0.0,6.565800628,2.1580743042,6.9113690821,0.0,0,0.0,6.3174669428,2.0764509691,6.6499652029
2020-02-14 01:00:00,0.0,0,0.0,6.4753312495,2.1283384575,6.8161381574,0.0,0,0.0,6.2294058424,2.0475066851,6.5572693078
2020-02-14 01:30:00,0.0,0,0.0,6.2371782818,2.0500613624,6.565450823,0.0,0,0.0,5.9951269181,1.9705029265,6.3106599138
2020-02-14 02:00:00,0.0,0,0.0,6.027446813,1.9811259622000001,6.3446808558,0.0,0,0.0,5.7943213479,1.9045013274,6.0992856294
2020-02-14 02:30:00,0.0,0,0.0,6.0647438598,1.9933849087,6.383940905,0.0,0,0.0,5.833641967,1.9174253899,6.1406757547
2020-02-14 03:00:00,0.0,0,0.0,6.020560612,1.9788625774000002,6.3374322231,0.0,0,0.0,5.7872126823,1.902164822,6.0918028235
2020-02-14 03:30:00,0.0,0,0.0,5.7851038758,1.9014716908,6.0895830272,0.0,0,0.0,5.5670832968,1.8298117919,5.8600876807999995
2020-02-14 04:00:00,0.0,0,0.0,5.5117725406,1.8116320254,5.8018658322,0.0,0,0.0,5.3051160854,1.7437073334000002,5.5843327215
2020-02-14 04:30:00,0.0,0,0.0,5.3874161423,1.770758054,5.6709643603,0.0,0,0.0,5.1818993246,1.7032079426000002,5.4546308681
2020-02-14 05:00:00,0.0,0,0.0,5.326165976,1.7506260979000001,5.6064905011,0.0,0,0.0,5.1228241119,1.6837908592000002,5.3924464335
2020-02-14 05:30:00,0.0,0,0.0,5.5417486589,1.8214846991,5.833419641,0.0,0,0.0,5.3362104504,1.7539275569,5.617063632
2020-02-14 06:00:00,0.0,0,0.0,5.8434396242,1.920645724,6.1509890781,0.0,0,0.0,5.6231917663,1.848253754,5.9191492277
2020-02-14 06:30:00,0.0,0,0.0,6.4096630546,2.1067543656,6.7470137417,0.0,0,0.0,6.1616377264,2.0252323825,6.4859344489
2020-02-14 07:00:00,0.0,0,0.0,7.2314818626,2.3768731451000003,7.6120861711,0.0,0,0.0,6.9491393944,2.2840716636,7.3148835731
2020-02-14 07:30:00,0.0,0,0.0,8.3612097848,2.7481967563,8.8012734577,0.0,0,0.0,7.878181206,2.5894329401,8.2928223221
2020-02-14 08:00:00,0.084,0,0.084,8.5221734579,2.8011029572,8.9707089031,0.084,0,0.084,7.878181206,2.5894329401,8.2928223221
2020-02-14 08:30:00,0.318,0,0.318,8.5825758893,2.8209562763,9.0342904097,0.318,0,0.318,7.9120892875,2.6005779876,8.3285150395
2020-02-14 09:00:00,0.47400000000000003,0,0.47400000000000003,8.2050501624,2.6968695706,8.6368949078,0.47400000000000003,0,0.47400000000000003,7.5592716119,2.4846124256,7.9571280125
2020-02-14 09:30:00,1.1280000000000001,0,1.1280000000000001,7.9836063928000005,2.6240845233,8.403796203,1.1280000000000001,0,1.1280000000000001,7.3166107741,2.4048536652,7.7016955517
2020-02-14 10:00:00,1.579,0,1.579,7.5103840275,2.4685438536,7.9056673974,1.579,0,1.579,6.8289459803,2.2445659988,7.1883641898
2020-02-14 10:30:00,1.384,0,1.384,7.485883961,2.4604910712,7.8798778537,1.384,0,1.384,6.8289459803,2.2445659988,7.1883641898
2020-02-14 11:00:00,1.217,0,1.217,7.8356671009,2.5754592295,8.2480706326,1.217,0,1.217,7.1536738795,2.3512988978,7.530183031
2020-02-14 11:30:00,0.467,0,0.467,8.2720159578,2.7188801631,8.7073852188,0.467,0,0.467,7.5746466805,2.4896659662,7.9733122953
2020-02-14 12:00:00,0.734,0,0.734,8.2720159578,2.7188801631,8.7073852188,0.734,0,0.734,7.5337408366,2.4762208655,7.9302535122
2020-02-14 12:30:00,0.425,0,0.425,8.5733554553,2.8179256662,9.0245846898,0.425,0,0.425,7.8448470568,2.5784765351,8.257733744
2020-02-14 13:00:00,0.322,0,0.322,8.4772964891,2.7863526109,8.9234699886,0.322,0,0.322,7.7719201314,2.5545066139,8.1809685594
2020-02-14 13:30:00,0.34700000000000003,0,0.34700000000000003,8.3069409264,2.7303594452,8.7441483436,0.34700000000000003,0,0.34700000000000003,7.6237336932,2.5058000871,8.0249828349
2020-02-14 14:00:00,0.667,0,0.667,7.8757604225,2.5886372671,8.2902741289,0.667,0,0.667,7.2114258227,2.3702810436,7.5909745503
2020-02-14 14:30:00,0.422,0,0.422,7.8892498074,2.5930710135,8.3044734815,0.422,0,0.422,7.2296205315,2.3762613552,7.6101268753
2020-02-14 15:00:00,0.158,0,0.158,8.1099669471,2.665617229,8.5368073127,0.158,0,0.158,7.4187671134,2.4384308302,7.8092285405
2020-02-14 15:30:00,0.148,0,0.148,8.022049988,2.636720322,8.4442631452,0.148,0,0.148,7.3760542382,2.4243917870000002,7.7642676192
2020-02-14 16:00:00,0.098,0,0.098,8.2914164511,2.7252567969,8.7278067906,0.098,0,0.098,7.6578566703,2.5170157673,8.0609017582
2020-02-14 16:30:00,0.074,0,0.074,8.3208186371,2.7349208281,8.7587564601,0.074,0,0.074,7.9992776421,2.6292354139,8.4202922549
2020-02-14 17:00:00,0.026000000000000002,0,0.026000000000000002,8.9376985088,2.9376794367,9.4081036935,0.026000000000000002,0,0.026000000000000002,8.5863406749,2.8221937015,9.038253342
2020-02-14 17:30:00,0.0,0,0.0,9.4160921889,3.0949198354,9.9116759884,0.0,0,0.0,9.0541396427,2.9759517866,9.5306733081
2020-02-14 18:00:00,0.0,0,0.0,9.8628912878,3.2417755974,10.3819908293,0.0,0,0.0,9.4751065201,3.114316908,9.973796337
2020-02-14 18:30:00,0.0,0,0.0,10.0169996943,3.2924285811000003,10.5442102046,0.0,0,0.0,9.6327816003,3.1661422007,10.1397701056
2020-02-14 19:00:00,0.0,0,0.0,9.6354409738,3.1670162944999998,10.1425694461,0.0,0,0.0,9.2679498487,3.0462278029,9.7557366829
2020-02-14 19:30:00,0.0,0,0.0,9.3498599344,3.0731503461,9.8419578257,0.0,0,0.0,8.9821795827,2.9522996587,9.4549258766
2020-02-14 20:00:00,0.0,0,0.0,8.7653177284,2.8810206142,9.2266502404,0.0,0,0.0,8.431283832,2.7712289818,8.8750356126
2020-02-14 20:30:00,0.0,0,0.0,8.3461967148,2.7432621989,8.7854702261,0.0,0,0.0,8.0269705365,2.6383376281,8.44944267
2020-02-14 21:00:00,0.0,0,0.0,7.7196764908,2.5373349596,8.1259752534,0.0,0,0.0,7.4157207305,2.4374295326,7.8060218216
2020-02-14 21:30:00,0.0,0,0.0,7.2764058912,2.3916389593,7.6593746223,0.0,0,0.0,6.9987114853,2.3003652219,7.3670647213
2020-02-14 22:00:00,0.0,0,0.0,6.8596533358,2.2546590185,7.2206877219,0.0,0,0.0,6.5956345796,2.1678802499,6.9427732417
2020-02-14 22:30:00,0.0,0,0.0,6.5506806038,2.1531045926,6.8954532672,0.0,0,0.0,6.2615871905,2.0580841827,6.5911444111
2020-02-14 23:00:00,0.0,0,0.0,6.2546252989,2.0557959196,6.5838161041,0.0,0,0.0,5.8414285573,1.9199847183,6.1488721656
2020-02-14 23:30:00,0.0,0,0.0,5.8963750113,1.9380447444,6.2067105382,0.0,0,0.0,5.595175706,1.8390453201999999,5.8896586379
2020-02-15 00:00:00,0.0,0,0.0,5.620690685,1.8474316883,5.9165165105,0.0,0,0.0,5.4705988177,1.7980988772000002,5.7585250712
2020-02-15 00:30:00,0.0,0,0.0,6.4669249834,2.1255754514,6.8072894562,0.0,0,0.0,6.2215320433,2.0449186925,6.5489810983
2020-02-15 01:00:00,0.0,0,0.0,6.4024155132,2.1043722139,6.7393847507,0.0,0,0.0,6.1548420251,2.0229987435,6.478781079
2020-02-15 01:30:00,0.0,0,0.0,6.1030327828,2.0059698691,6.4242450345,0.0,0,0.0,5.869412696,1.9291826599,6.1783291536
2020-02-15 02:00:00,0.0,0,0.0,5.942272158,1.9531304070000002,6.2550233242,0.0,0,0.0,5.6479853808,1.8564030210000002,5.9452477693
2020-02-15 02:30:00,0.0,0,0.0,6.1466608563,2.0203097234,6.4701693224,0.0,0,0.0,5.7421695233,1.8873598515,6.0443889719
2020-02-15 03:00:00,0.0,0,0.0,5.8487129568,1.9223789846,6.1565399545,0.0,0,0.0,5.5104890909,1.8112101758999999,5.8005148325
2020-02-15 03:30:00,0.0,0,0.0,5.456075104,1.7933251633,5.7432369516,0.0,0,0.0,5.3331170077,1.7529107915000002,5.6138073765000005
