Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-15 04:00:00,0.0,0,0.0,5.0559623088,1.6618144473,5.3220655882,0.0,0,0.0,4.8663526977,1.5994927819,5.1224765239
2020-02-15 04:30:00,0.0,0,0.0,4.9695766039,1.6334208392,5.2311332672,0.0,0,0.0,4.7855394679,1.5729307578,5.0374099662
2020-02-15 05:00:00,0.0,0,0.0,4.8197549192,1.5841768327999999,5.0734262307,0.0,0,0.0,4.6389774162,1.524758141,4.8831341222999995
2020-02-15 05:30:00,0.0,0,0.0,4.815466881,1.5827674228,5.0689125063,0.0,0,0.0,4.6348575428,1.5234040041,4.8787974135
2020-02-15 06:00:00,0.0,0,0.0,5.0382605763,1.6559961692,5.3034321856,0.0,0,0.0,4.8500864543,1.5941463263,5.1053541625
2020-02-15 06:30:00,0.0,0,0.0,5.3104078470000005,1.7454466513,5.5899029969,0.0,0,0.0,5.1231202926,1.6838882091,5.3927582027
2020-02-15 07:00:00,0.0,0,0.0,5.6034983833,1.841780852,5.8984193508,0.0,0,0.0,5.3933575269,1.7727108926000001,5.6772184494
2020-02-15 07:30:00,0.0,0,0.0,5.9135172913,1.9436791394,6.2247550435,0.0,0,0.0,5.6893299013,1.8699923077,5.9887683171
2020-02-15 08:00:00,0.0,0,0.0,6.2135746555,2.0423032256,6.5406049006,0.0,0,0.0,5.9781689283,1.9649291048,6.2928093982
2020-02-15 08:30:00,0.013000000000000001,0,0.013000000000000001,6.6318558323,2.1797855999,6.9809008761,0.013000000000000001,0,0.013000000000000001,6.3810598983,2.0973529628,6.7169051561
2020-02-15 09:00:00,0.09,0,0.09,6.8274081443,2.2440605366,7.1867454151,0.09,0,0.09,6.5675872557,2.1586615403,6.9132497428
2020-02-15 09:30:00,0.148,0,0.148,7.203369708,2.3676331268,7.5824944295,0.148,0,0.148,6.9613568478,2.2880873463,7.3277440503
2020-02-15 10:00:00,0.138,0,0.138,7.4648511831,2.4535779314,7.8577380874,0.138,0,0.138,7.1808833411,2.3602422154,7.5588245696000005
2020-02-15 10:30:00,0.181,0,0.181,7.5757596617,2.4900317855000003,7.9744838544,0.181,0,0.181,7.2857428228,2.3947078603,7.6692029714
2020-02-15 11:00:00,0.199,0,0.199,7.2419031446,2.3802984549,7.6230559417,0.199,0,0.199,6.9679810934,2.2902646306,7.3347169405
2020-02-15 11:30:00,0.176,0,0.176,7.3617375219,2.41968611,7.7491973915,0.176,0,0.176,7.0722485429,2.3245356839,7.4444721504
2020-02-15 12:00:00,0.316,0,0.316,7.6104049041,2.5014191259,8.0109525306,0.316,0,0.316,7.3163442115,2.4047660503,7.7014149595
2020-02-15 12:30:00,0.275,0,0.275,7.7605823347000005,2.5507800603,8.1690340365,0.275,0,0.275,7.4544295719,2.4501525135,7.8467679704
2020-02-15 13:00:00,0.157,0,0.157,7.6864654211,2.5264190089,8.0910162328,0.157,0,0.157,7.3827610854,2.4265962211,7.7713274583
2020-02-15 13:30:00,0.129,0,0.129,7.6632339952,2.5187832085,8.0665621002,0.129,0,0.129,7.3673126298,2.4215185593,7.7550659261
2020-02-15 14:00:00,0.11800000000000001,0,0.11800000000000001,7.6343001038,2.5092730983,8.0361053724,0.11800000000000001,0,0.11800000000000001,7.3332544834,2.4103241879,7.7192152456
2020-02-15 14:30:00,0.334,0,0.334,7.3809747867,2.4260090931000002,7.7694471439,0.334,0,0.334,7.091233725,2.3307758115,7.4644565526
2020-02-15 15:00:00,0.155,0,0.155,7.5522481805,2.4823039353,7.9497349268,0.155,0,0.155,7.2623899628,2.3870321464,7.6446210135
2020-02-15 15:30:00,0.196,0,0.196,7.3509282432,2.4161332718,7.7378192034,0.196,0,0.196,7.0603628119,2.3206290331,7.4319608546
2020-02-15 16:00:00,0.134,0,0.134,7.4829853393,2.4595383403,7.876826673,0.134,0,0.134,7.1884053433,2.3627145779,7.5667424666
2020-02-15 16:30:00,0.076,0,0.076,7.8017889666,2.5643240253,8.2124094385,0.076,0,0.076,7.5028136491,2.4660555906,7.897698578
2020-02-15 17:00:00,0.075,0,0.075,8.0026807582,2.630353964,8.4238744823,0.075,0,0.075,7.6972924707,2.529977688,8.1024131271
2020-02-15 17:30:00,0.004,0,0.004,8.6251518632,2.8349503222,9.0791072244,0.004,0,0.004,8.2867203417,2.7237132604000003,8.7228635176
2020-02-15 18:00:00,0.0,0,0.0,9.3059202129,3.0587080581,9.7957054873,0.0,0,0.0,8.9427987403,2.9393558017,9.4134723582
2020-02-15 18:30:00,0.0,0,0.0,9.2738787279,3.0481765312,9.7619776083,0.0,0,0.0,8.9112308153,2.9289799266000003,9.3802429634
2020-02-15 19:00:00,0.0,0,0.0,8.8504058328,2.9089877216,9.3162166661,0.0,0,0.0,8.5109176045,2.7974033371,8.9588606363
2020-02-15 19:30:00,0.0,0,0.0,8.4570972953,2.7797134569,8.9022076793,0.0,0,0.0,8.1323187163,2.6729639003,8.5603354909
2020-02-15 20:00:00,0.0,0,0.0,7.9460539725,2.6117416396,8.3642673394,0.0,0,0.0,7.6425102325,2.5119716371000003,8.0447476131
2020-02-15 20:30:00,0.0,0,0.0,7.5810849905,2.4917821364,7.9800894637,0.0,0,0.0,7.2830074296,2.39380878,7.6663236101
2020-02-15 21:00:00,0.0,0,0.0,7.2830238841,2.3938141883,7.6663409306,0.0,0,0.0,6.9965292918,2.2996479696,7.3647676756
2020-02-15 21:30:00,0.0,0,0.0,6.9023579838,2.2686953575,7.265639983,0.0,0,0.0,6.6337839685999995,2.1804193477,6.9829304932
2020-02-15 22:00:00,0.0,0,0.0,6.5069001618,2.1387146572,6.8493685914,0.0,0,0.0,6.2593010047,2.0573327498,6.5887378997
2020-02-15 22:30:00,0.0,0,0.0,6.1736988622,2.0291966862,6.4986303813,0.0,0,0.0,5.9414438393,1.9528581518,6.2541514098
2020-02-15 23:00:00,0.0,0,0.0,5.7515551602,1.8904447612,6.0542685897,0.0,0,0.0,5.5211219776,1.8147050368,5.8117073448
2020-02-15 23:30:00,0.0,0,0.0,5.7698505704,1.8964581717,6.0735269162,0.0,0,0.0,5.4441080878,1.7893917953,5.7306400924
2020-02-16 00:00:00,0.0,0,0.0,5.6305373764999995,1.8506681393000002,5.9268814489,0.0,0,0.0,5.3175510671,1.7477945142,5.5974221759
2020-02-16 00:30:00,0.0,0,0.0,6.2166444038,2.0433122031,6.5438362145,0.0,0,0.0,5.9660001802,1.9609294307,6.2800001896
2020-02-16 01:00:00,0.0,0,0.0,6.0446680745,1.9867863172,6.3628084995,0.0,0,0.0,5.8094854701,1.9094855333,6.1152478632
2020-02-16 01:30:00,0.0,0,0.0,5.7432996172,1.8877312954,6.0455785444,0.0,0,0.0,5.5286647125,1.8171842139,5.8196470658
2020-02-16 02:00:00,0.0,0,0.0,5.5985613803,1.8401581376,5.8932225056,0.0,0,0.0,5.3820029466,1.7689788226,5.6652662596
2020-02-16 02:30:00,0.0,0,0.0,5.6133723893,1.8450262808,5.9088130413,0.0,0,0.0,5.4009703579,1.7752131092,5.6852319557
2020-02-16 03:00:00,0.0,0,0.0,5.5000398362,1.807775672,5.7895156171,0.0,0,0.0,5.2921618003,1.7394494658,5.5706966319
2020-02-16 03:30:00,0.0,0,0.0,5.1119779751,1.6802259064,5.3810294473999996,0.0,0,0.0,4.9168633523,1.6160948311999999,5.175645634
2020-02-16 04:00:00,0.0,0,0.0,4.766687238,1.5667343295,5.0175655137,0.0,0,0.0,4.5874834418,1.5078328901,4.8289299387
2020-02-16 04:30:00,0.0,0,0.0,4.7255431332,1.5532109162,4.9742559296,0.0,0,0.0,4.5500573918,1.4955315423,4.7895340967
2020-02-16 05:00:00,0.0,0,0.0,4.6387510025,1.5246837224,4.8828957921,0.0,0,0.0,4.4588758634,1.4655616233,4.6935535404
2020-02-16 05:30:00,0.0,0,0.0,4.5874834418,1.5078328901,4.8289299387,0.0,0,0.0,4.4181444370000005,1.4521738508,4.6506783547
2020-02-16 06:00:00,0.0,0,0.0,4.6141956489,1.5166127679999999,4.8570480515,0.0,0,0.0,4.4389192086,1.459002188,4.6725465354
2020-02-16 06:30:00,0.0,0,0.0,4.8427115552,1.5917223142,5.0975911107,0.0,0,0.0,4.6617655583,1.5322482411,4.9071216403
2020-02-16 07:00:00,0.0,0,0.0,5.0992573436,1.6760448371,5.3676393091,0.0,0,0.0,4.9086242637,1.6133867738,5.1669729092
2020-02-16 07:30:00,0.0,0,0.0,5.1982471823,1.7085812236,5.4718391392,0.0,0,0.0,5.0031177504,1.6444452808999999,5.2664397373
2020-02-16 08:00:00,0.004,0,0.004,5.4319538196,1.7853968806,5.7178461259,0.004,0,0.004,5.223342572,1.7168296793,5.4982553389
2020-02-16 08:30:00,0.05,0,0.05,5.8702617473,1.9294617296,6.1792228919,0.05,0,0.05,5.6477954961,1.8563406089,5.9450478906
2020-02-16 09:00:00,0.108,0,0.108,6.3746729263,2.0952536666,6.7101820277,0.108,0,0.108,6.1398256642,2.0180631044,6.4629743834
2020-02-16 09:30:00,0.164,0,0.164,6.957499588,2.2868195264,7.3236837768,0.164,0,0.164,6.6612705237,2.1894537414,7.0118637092
2020-02-16 10:00:00,0.216,0,0.216,7.397482911,2.4314350512000003,7.7868241169,0.216,0,0.216,7.1133959386,2.3380601789,7.4877851985
2020-02-16 10:30:00,0.245,0,0.245,7.3182838659,2.4054035839,7.703456701,0.245,0,0.245,7.0392388761,2.3136859311,7.4097251327
2020-02-16 11:00:00,0.244,0,0.244,7.3945211041,2.4304615523,7.7837064254,0.244,0,0.244,7.1102179198,2.3370156146,7.4844399156
2020-02-16 11:30:00,0.19,0,0.19,7.8020670473,2.564415426,8.2127021551,0.19,0,0.19,7.4966511163,2.464030064,7.8912117013
2020-02-16 12:00:00,0.271,0,0.271,8.255458141,2.7134378719,8.6899559379,0.271,0,0.271,7.9418837484,2.6103709533,8.3598776299
2020-02-16 12:30:00,0.302,0,0.302,8.2072497977,2.6975925557,8.6392103134,0.302,0,0.302,7.8945073437,2.5947990820999998,8.3100077302
2020-02-16 13:00:00,0.319,0,0.319,8.0856942815,2.6576391897000002,8.5112571384,0.319,0,0.319,7.7799324772,2.5571401446,8.1894026076
2020-02-16 13:30:00,0.303,0,0.303,8.0566057179,2.6480782412,8.4806375978,0.303,0,0.303,7.7527862008,2.5482175951,8.1608275798
2020-02-16 14:00:00,0.508,0,0.508,7.7619138314,2.5512177021999998,8.170435612,0.508,0,0.508,7.4644589082,2.4534489969,7.8573251665
2020-02-16 14:30:00,0.51,0,0.51,7.4710880902,2.4556279036,7.8643032528,0.51,0,0.51,7.1863695947,2.3620454597,7.5645995734
2020-02-16 15:00:00,0.675,0,0.675,7.1872219369,2.3623256111,7.5654967757,0.675,0,0.675,6.9084500915,2.2706977365,7.2720527279
2020-02-16 15:30:00,0.857,0,0.857,7.0682800507,2.3232313036,7.4402947902,0.857,0,0.857,6.795747416,2.2336541585,7.1534183327
2020-02-16 16:00:00,0.757,0,0.757,7.1577789438,2.3526481672,7.5345041514,0.757,0,0.757,6.8801243577,2.2613875180000003,7.242236166
2020-02-16 16:30:00,0.62,0,0.62,7.4610205795,2.4523188729,7.8537058732,0.62,0,0.62,7.1708161595,2.3569332928,7.5482275363
2020-02-16 17:00:00,0.241,0,0.241,8.138403584,2.6749638996,8.5667406147,0.241,0,0.241,7.8206747636,2.5705314866,8.2322892248
2020-02-16 17:30:00,0.025,0,0.025,8.865559095,2.913968358,9.3321674684,0.025,0,0.025,8.5279700431,2.8030082026,8.9768105716
2020-02-16 18:00:00,0.0,0,0.0,9.5035997605,3.1236821833,10.0037892216,0.0,0,0.0,9.0183304103,2.9641818611,9.4929793792
2020-02-16 18:30:00,0.0,0,0.0,9.5503462876,3.1390470237,10.0529960922,0.0,0,0.0,9.170123342,3.014073785,9.6527614126
2020-02-16 19:00:00,0.0,0,0.0,9.3025134769,3.0575883181,9.7921194493,0.0,0,0.0,8.9376985088,2.9376794367,9.4081036935
2020-02-16 19:30:00,0.0,0,0.0,8.8133421106,2.8968054652,9.2772022217,0.0,0,0.0,8.4753189894,2.7857026381,8.9213884099
2020-02-16 20:00:00,0.0,0,0.0,8.4870339229,2.7895531505999998,8.9337199188,0.0,0,0.0,8.0985903177,2.6618779118,8.5248319134
2020-02-16 20:30:00,0.0,0,0.0,8.180517187,2.6888059715,8.6110707231,0.0,0,0.0,7.6484812351,2.5139342107,8.0510328791
2020-02-16 21:00:00,0.0,0,0.0,7.6510738034,2.5147863467000002,8.0537618983,0.0,0,0.0,7.2723153068,2.3902944492,7.655068744
2020-02-16 21:30:00,0.0,0,0.0,7.2828451884,2.3937554539,7.6661528299,0.0,0,0.0,7.0067583855,2.3030101101,7.3755351426
2020-02-16 22:00:00,0.0,0,0.0,6.7830590354,2.2294836894,7.1400621425,0.0,0,0.0,6.5234856221,2.1441660344,6.8668269707
2020-02-16 22:30:00,0.0,0,0.0,6.326277331,2.0793468036,6.6592392958,0.0,0,0.0,6.0222106675,1.9794049244,6.3391691237
2020-02-16 23:00:00,0.0,0,0.0,5.6285914694,1.8500285505,5.9248331257,0.0,0,0.0,5.413406985,1.7793008308,5.6983231421
2020-02-16 23:30:00,0.0,0,0.0,5.370944547,1.7653441024,5.6536258389,0.0,0,0.0,5.1652385028,1.6977317953000002,5.4370931608
2020-02-17 00:00:00,0.0,0,0.0,5.3432095292,1.7562280429000001,5.6244310833,0.0,0,0.0,5.1345370708,1.6876407225999999,5.404775864
2020-02-17 00:30:00,0.0,0,0.0,6.3014985255,2.0712024041,6.6331563425999995,0.0,0,0.0,6.0836921838,1.9996129216,6.4038865093
2020-02-17 01:00:00,0.0,0,0.0,6.2245820463,2.04592118,6.5521916276,0.0,0,0.0,5.9891526245,1.9685392712,6.3043711837
2020-02-17 01:30:00,0.0,0,0.0,5.9934498772,1.9699517098000001,6.3088946076,0.0,0,0.0,5.7667564695,1.89544119,6.0702699679
2020-02-17 02:00:00,0.0,0,0.0,5.7810501495,1.9001392954,6.0853159468,0.0,0,0.0,5.5613308096,1.8279210408000002,5.8540324312
2020-02-17 02:30:00,0.0,0,0.0,5.8926569564,1.9368226788,6.2027967962,0.0,0,0.0,5.6692373325,1.8633881997000001,5.9676182447
2020-02-17 03:00:00,0.0,0,0.0,5.76971334,1.8964130663,6.0733824632,0.0,0,0.0,5.5538785744,1.8254716095,5.8461879731
2020-02-17 03:30:00,0.0,0,0.0,5.4898946604,1.804441114,5.7788364846,0.0,0,0.0,5.2813985941,1.735911771,5.5593669412
2020-02-17 04:00:00,0.0,0,0.0,5.2998292601,1.741969638,5.5787676423,0.0,0,0.0,5.0749346564,1.6680503564,5.3420364804
2020-02-17 04:30:00,0.0,0,0.0,5.3220934916000004,1.7492875369,5.6022036753,0.0,0,0.0,5.085790995,1.6716186623,5.3534642053
2020-02-17 05:00:00,0.0,0,0.0,5.2094372178,1.7122592104,5.483618124,0.0,0,0.0,5.018430292,1.6494782699,5.2825582021
2020-02-17 05:30:00,0.0,0,0.0,5.2234696006,1.7168714316,5.4983890532,0.0,0,0.0,5.0209787623,1.6503159116,5.2852408024
2020-02-17 06:00:00,0.0,0,0.0,5.4230565518,1.7824724901,5.7084805808,0.0,0,0.0,5.2088909289,1.712079654,5.4830430831
2020-02-17 06:30:00,0.0,0,0.0,5.9451105562,1.9540633434,6.2580111118,0.0,0,0.0,5.7127772100000005,1.8776990653,6.0134496947
2020-02-17 07:00:00,0.0,0,0.0,6.7280668379,2.2114086282,7.0821756189,0.0,0,0.0,6.4625566473,2.1241396488,6.8026912077
2020-02-17 07:30:00,0.0,0,0.0,7.1509694207,2.3504099851999998,7.5273362323,0.0,0,0.0,6.8698850623,2.2580220243999998,7.2314579603
2020-02-17 08:00:00,0.031,0,0.031,7.3881943555,2.4283820506,7.77704669,0.031,0,0.031,7.0967120804,2.3325764599,7.4702232426
2020-02-17 08:30:00,0.271,0,0.271,7.5527075897,2.4824549358,7.9502185154,0.271,0,0.271,7.254182796,2.3843345811,7.6359818905
2020-02-17 09:00:00,0.525,0,0.525,7.6651562079,2.5194150092000003,8.068585482,0.525,0,0.525,7.3607035223,2.4193462507,7.7481089708
2020-02-17 09:30:00,0.614,0,0.614,7.7816170872,2.5576938491,8.1911758812,0.614,0,0.614,7.482264633,2.4593014556,7.8760680347
2020-02-17 10:00:00,0.271,0,0.271,8.12731063,2.6713178219,8.555063821000001,0.271,0,0.271,7.8148090696,2.5686035262,8.2261148101
2020-02-17 10:30:00,0.683,0,0.683,7.7037860678,2.5321120302,8.1092484924,0.683,0,0.683,7.4050733639,2.4339299124,7.7948140672
2020-02-17 11:00:00,0.61,0,0.61,7.7311044581,2.5410911508,8.1380046927,0.61,0,0.61,7.4247328507,2.4403916732,7.8155082639
2020-02-17 11:30:00,0.983,0,0.983,7.5828278493,2.4923549864,7.9819240519,0.983,0,0.983,7.2847061904,2.3943671357,7.6681117794
2020-02-17 12:00:00,1.175,0,1.175,7.1882273058,2.3626560598,7.5665550587,1.175,0,1.175,6.9045345828,2.269410771,7.2679311398
2020-02-17 12:30:00,1.909,0,1.909,7.1206026729,2.3404289179,7.4953712346,1.909,0,1.909,6.8392306901,2.2479464195,7.1991902001
2020-02-17 13:00:00,1.5750000000000002,0,1.5750000000000002,7.0145298376,2.3055644629,7.3837156186,1.5750000000000002,0,1.5750000000000002,6.7475782344,2.2178217141,7.1027139309
2020-02-17 13:30:00,1.339,0,1.339,7.1134505675,2.3380781345,7.4878427026,1.339,0,1.339,6.8244828664,2.2430990443,7.1836661752
2020-02-17 14:00:00,1.5070000000000001,0,1.5070000000000001,6.5314950061,2.1467985916,6.8752579012,1.5070000000000001,0,1.5070000000000001,6.3162341729,2.0760457772,6.6486675504
2020-02-17 14:30:00,2.075,0,2.075,6.2284725441,2.0471999248,6.5562868886,2.075,0,2.075,5.9864712021,1.9676579302000001,6.3015486337
2020-02-17 15:00:00,0.577,0,0.577,7.4969670423,2.4641339039,7.8915442551,0.577,0,0.577,6.9515203581,2.2848542485,7.3173898506
2020-02-17 15:30:00,0.497,0,0.497,7.6877992215,2.5268574079,8.0924202331,0.497,0,0.497,7.0682800507,2.3232313036,7.4402947902
2020-02-17 16:00:00,0.375,0,0.375,7.8385364336,2.5764023336,8.2510909828,0.375,0,0.375,7.3273522604,2.408384221,7.7130023794
2020-02-17 16:30:00,0.256,0,0.256,8.3466515167,2.743411685,8.7859489649,0.256,0,0.256,8.0190575757,2.6357367636999998,8.4411132376
2020-02-17 17:00:00,0.216,0,0.216,8.8199489145,2.8989770167,9.2841567521,0.216,0,0.216,8.4732167647,2.7850116703000003,8.9191755418
2020-02-17 17:30:00,0.176,0,0.176,9.4920414737,3.1198831581,9.9916226039,0.176,0,0.176,9.1275825807,3.000091313,9.6079816639
2020-02-17 18:00:00,0.009000000000000001,0,0.009000000000000001,9.8621564306,3.2415340615,10.3812172954,0.009000000000000001,0,0.009000000000000001,9.4728937213,3.1135895962,9.9714670751
2020-02-17 18:30:00,0.0,0,0.0,10.2609903834,3.3726244424000003,10.8010425088,0.0,0,0.0,9.9448648878,3.2687190168,10.4682788292
2020-02-17 19:00:00,0.0,0,0.0,9.9875830284,3.2827597906,10.5132452931,0.0,0,0.0,9.9171621207,3.2596135576,10.4391180218
2020-02-17 19:30:00,0.0,0,0.0,9.6277234924,3.164479681,10.1344457814,0.0,0,0.0,9.3373765766,3.0690472648,9.828817449
2020-02-17 20:00:00,0.0,0,0.0,9.0520321526,2.9752590881,9.5284548974,0.0,0,0.0,8.7021604875,2.860261833,9.1601689342
2020-02-17 20:30:00,0.0,0,0.0,8.5389089831,2.8066036583000002,8.9883252454,0.0,0,0.0,8.2047855744,2.6967826047,8.6366163941
2020-02-17 21:00:00,0.0,0,0.0,8.2069901459,2.6975072123,8.6389369957,0.0,0,0.0,7.8865749667,2.5921918359,8.3016578597
2020-02-17 21:30:00,0.0,0,0.0,7.9541219344,2.6143934505,8.372759931000001,0.0,0,0.0,7.5143015107,2.4698314681,7.9097910639
2020-02-17 22:00:00,0.0,0,0.0,7.2261920755,2.3751344762,7.6065179742,0.0,0,0.0,6.9535643339,2.2855260709,7.3195414041
2020-02-17 22:30:00,0.0,0,0.0,6.6402384039,2.182540818,6.9897246357,0.0,0,0.0,6.3871365388,2.0993502579,6.7233016197
2020-02-17 23:00:00,0.0,0,0.0,6.2985548185999995,2.0702348544999998,6.6300577037,0.0,0,0.0,6.023522748,1.9798361844,6.340550261
2020-02-17 23:30:00,0.0,0,0.0,5.7502717106,1.8900229117,6.0529175901,0.0,0,0.0,5.5362726071,1.8196848078999999,5.8276553759
2020-02-18 00:00:00,0.0,0,0.0,5.577222549,1.8331444029,5.8707605779000005,0.0,0,0.0,5.3669994202,1.7640474019,5.6494730739
2020-02-18 00:30:00,0.0,0,0.0,6.4731217416,2.1276122273,6.8138123596,0.0,0,0.0,6.2235032904,2.0455666101,6.5510560951
2020-02-18 01:00:00,0.0,0,0.0,6.3956764153,2.1021571796,6.7322909634,0.0,0,0.0,6.1505684668,2.0215940929,6.4742825967
2020-02-18 01:30:00,0.0,0,0.0,6.1165919347,2.0104265468,6.438517826,0.0,0,0.0,5.878941816,1.9323147301999999,6.1883598063
2020-02-18 02:00:00,0.0,0,0.0,5.965695114,1.9608291602999999,6.2796790674,0.0,0,0.0,5.7329474439,1.8843287006,6.0346815199
2020-02-18 02:30:00,0.0,0,0.0,6.0420860371,1.9859376425000002,6.3600905654,0.0,0,0.0,5.8106402457,1.9098650897,6.1164634165
2020-02-18 03:00:00,0.0,0,0.0,5.918060374,1.9451723784000001,6.2295372358,0.0,0,0.0,5.6964079615,1.8723187536,5.9962189069
2020-02-18 03:30:00,0.0,0,0.0,5.6740815322,1.8649804111,5.9727174023,0.0,0,0.0,5.4530866408,1.7923429030000002,5.7400912009
2020-02-18 04:00:00,0.0,0,0.0,5.4976664416,1.8069955749000002,5.787017307,0.0,0,0.0,5.2822157237,1.7361803485,5.5602270776000005
2020-02-18 04:30:00,0.0,0,0.0,5.4509804671,1.7916506372,5.7378741758,0.0,0,0.0,5.2378133022,1.7215859783,5.5134876864999995
2020-02-18 05:00:00,0.0,0,0.0,5.3639402028,1.7630418857999999,5.646252845,0.0,0,0.0,5.161788985,1.6965979937,5.4334620895
2020-02-18 05:30:00,0.0,0,0.0,5.4230897898,1.7824834149000002,5.7085155682,0.0,0,0.0,5.2140280184,1.7137681336,5.4884505457
2020-02-18 06:00:00,0.0,0,0.0,5.6474417247,1.8562243298,5.9446754997,0.0,0,0.0,5.4256023893,1.7833092663999999,5.7111604098
2020-02-18 06:30:00,0.0,0,0.0,6.1533018855,2.0224925241,6.4771598795,0.0,0,0.0,5.9127998759,1.9434433363,6.2239998693
2020-02-18 07:00:00,0.0,0,0.0,6.8719415435,2.2586979571,7.2336226774,0.0,0,0.0,6.6090785501,2.1722990693,6.9569247896
2020-02-18 07:30:00,0.006,0,0.006,7.1563033058,2.3521631485,7.5329508482000005,0.006,0,0.006,6.9021345319,2.2686219125,7.2654047705
2020-02-18 08:00:00,0.162,0,0.162,7.3648329392,2.4207035244,7.7524557255,0.162,0,0.162,7.3232162617,2.407024784,7.7086486965
2020-02-18 08:30:00,0.386,0,0.386,7.6946393499,2.5291056494,8.0996203683,0.386,0,0.386,7.4198149349,2.4387752325,7.8103315104
2020-02-18 09:00:00,0.519,0,0.519,7.8288651469,2.5732235354,8.2409106809,0.519,0,0.519,7.5274532497,2.4741542356,7.9236349996
2020-02-18 09:30:00,0.5650000000000001,0,0.5650000000000001,7.9235310766,2.6043387218,8.340559028,0.5650000000000001,0,0.5650000000000001,7.6185077495,2.5040824024,8.0194818416
2020-02-18 10:00:00,1.917,0,1.917,6.9841828352,2.2955898856,7.3517714055,1.917,0,1.917,6.6424755554,2.1832761341,6.992079532
2020-02-18 10:30:00,2.209,0,2.209,6.7051605526,2.2038796963,7.0580637396,2.209,0,2.209,6.3016907139,2.0712655734,6.6333586462
2020-02-18 11:00:00,2.5060000000000002,0,2.5060000000000002,6.3245844938,2.078790395,6.6574573619,2.5060000000000002,0,2.5060000000000002,6.0801274847,1.9984412617,6.4001341944
2020-02-18 11:30:00,2.301,0,2.301,6.3505345293,2.0873197592,6.6847731888,2.301,0,2.301,6.1004537071,2.0051221679,6.421530218
2020-02-18 12:00:00,1.461,0,1.461,7.0214479603,2.3078383399,7.390997853,1.461,0,1.461,6.742441474,2.2161333426,7.0973068147
2020-02-18 12:30:00,1.616,0,1.616,7.1407613887,2.3470547673,7.5165909355,1.616,0,1.616,6.8578071429000005,2.2540522043,7.2187443609
2020-02-18 13:00:00,2.423,0,2.423,6.4862823659,2.1319379154,6.8276656483,2.423,0,2.423,6.2298014082,2.0476367013,6.5576856928
2020-02-18 13:30:00,1.923,0,1.923,6.5281925915,2.1457131404,6.8717816752,1.923,0,1.923,6.2772123673,2.06321993,6.6075919655
2020-02-18 14:00:00,1.721,0,1.721,6.5956293142,2.1678785192,6.9427676991,1.721,0,1.721,6.3349346925,2.0821923408,6.6683523079
2020-02-18 14:30:00,0.781,0,0.781,7.2306262295,2.3765919121,7.6111855047,0.781,0,0.781,6.9427932295,2.2819857801,7.3082033995
2020-02-18 15:00:00,0.385,0,0.385,7.4128675232,2.4364917287,7.8030184455,0.385,0,0.385,7.2876620737,2.3953386875,7.6712232354
2020-02-18 15:30:00,0.329,0,0.329,7.5722903986,2.4888914938,7.9708319985,0.329,0,0.329,7.5218992036,2.472328709,7.9177886353
2020-02-18 16:00:00,0.41600000000000004,0,0.41600000000000004,7.7177996925,2.5367180859,8.1239996763,0.41600000000000004,0,0.41600000000000004,7.4148657556,2.4371485159,7.805121848
2020-02-18 16:30:00,0.048,0,0.048,8.5548112534,2.8118304818,9.0050644772,0.048,0,0.048,8.2252016383,2.7034930404,8.6581069877
2020-02-18 17:00:00,0.032,0,0.032,9.1960812757,3.0226057452,9.6800855533,0.032,0,0.032,8.8395718723,2.905426771,9.3048124972
2020-02-18 17:30:00,0.029,0,0.029,9.390111219,3.0863803035,9.8843275989,0.029,0,0.029,9.0302200903,2.96808981,9.5054948319
2020-02-18 18:00:00,0.0,0,0.0,10.0246105508,3.2949301485999998,10.5522216324,0.0,0,0.0,9.802769899,3.2220146525,10.3187051569
2020-02-18 18:30:00,0.0,0,0.0,10.457091617,3.4370798009,11.00746486,0.0,0,0.0,9.8219966329,3.2283341744,10.3389438241
2020-02-18 19:00:00,0.0,0,0.0,9.9495011028,3.2702428669,10.4731590556,0.0,0,0.0,9.4342171307,3.1008772157,9.9307548744
2020-02-18 19:30:00,0.0,0,0.0,9.3939385317,3.0876382804,9.8883563491,0.0,0,0.0,9.0236086792,2.9659167442000003,9.4985354518
2020-02-18 20:00:00,0.0,0,0.0,8.914258111,2.9299749505,9.3834295905,0.0,0,0.0,8.5656800974,2.8154028980000003,9.0165053656
2020-02-18 20:30:00,0.0,0,0.0,8.6278635619,2.8358416145,9.0819616441,0.0,0,0.0,8.2977033798,2.7273232104,8.7344246103
2020-02-18 21:00:00,0.0,0,0.0,8.2186270852,2.7013320893,8.6511864055,0.0,0,0.0,7.8558027805,2.5820775074,8.2692660847
2020-02-18 21:30:00,0.0,0,0.0,7.7718164682,2.5544725415,8.1808594402,0.0,0,0.0,7.4342234672,2.443511088,7.8254983865
2020-02-18 22:00:00,0.0,0,0.0,7.1761520191,2.358687105,7.5538442307,0.0,0,0.0,6.8965024916,2.2667707503,7.259476307
2020-02-18 22:30:00,0.0,0,0.0,6.5823512048,2.1635142157,6.9287907419,0.0,0,0.0,6.3325965105,2.0814238175,6.6658910637
2020-02-18 23:00:00,0.0,0,0.0,6.0727476492,1.9960156271,6.3923659466,0.0,0,0.0,5.8344159859,1.9176797976,6.1414905114
2020-02-18 23:30:00,0.0,0,0.0,5.6627634808,1.8612603475,5.960803664,0.0,0,0.0,5.4504483291,1.7914757318999999,5.7373140306
2020-02-19 00:00:00,0.0,0,0.0,5.5780360586,1.8334117906,5.8716169038,0.0,0,0.0,5.3392663769,1.7549319914,5.6202803968
2020-02-19 00:30:00,0.0,0,0.0,6.3838127333,2.0982577759,6.7198028771,0.0,0,0.0,6.136440648,2.0169505034,6.4594112084
2020-02-19 01:00:00,0.0,0,0.0,6.3534459855,2.0882767085,6.6878378795,0.0,0,0.0,6.1067455722,2.007190204,6.4281532339
2020-02-19 01:30:00,0.0,0,0.0,6.2661171096,2.0595730951,6.5959127469,0.0,0,0.0,5.9751995523,1.9639531181,6.2896837393
2020-02-19 02:00:00,0.0,0,0.0,6.1929486324,2.0355237797,6.5188932973,0.0,0,0.0,5.807514223,1.9088376157,6.1131728664
2020-02-19 02:30:00,0.0,0,0.0,6.3083274649,2.073446968,6.6403446999,0.0,0,0.0,5.9238191138000005,1.9470651847,6.2355990672
2020-02-19 03:00:00,0.0,0,0.0,6.0594820453,1.9916554339,6.3784021529,0.0,0,0.0,5.7229533202,1.8810437910000002,6.0241613897
2020-02-19 03:30:00,0.0,0,0.0,5.928000527,1.9484395487000001,6.2400005547,0.0,0,0.0,5.5878445758,1.8366356943,5.8819416587
2020-02-19 04:00:00,0.0,0,0.0,5.5491357344,1.8239127134,5.8411955098,0.0,0,0.0,5.2716647803,1.7327124211,5.5491208214
2020-02-19 04:30:00,0.0,0,0.0,5.3399883996,1.7551693088,5.6210404207,0.0,0,0.0,5.1391719694999995,1.6891641402,5.4096547047
2020-02-19 05:00:00,0.0,0,0.0,5.2029620497,1.7101309256000001,5.4768021576,0.0,0,0.0,5.0035965759,1.6446026632000001,5.2669437641
2020-02-19 05:30:00,0.0,0,0.0,5.3418095818,1.7557679024000001,5.6229574545,0.0,0,0.0,5.1335241329,1.687307786,5.4037096135
2020-02-19 06:00:00,0.0,0,0.0,5.6862983274,1.8689958775000002,5.9855771867000005,0.0,0,0.0,5.4700051399,1.7979037447000001,5.7579001473
2020-02-19 06:30:00,0.0,0,0.0,6.1829258779,2.0322294596,6.5083430294,0.0,0,0.0,5.9472762952,1.9547751874000001,6.2602908371
2020-02-19 07:00:00,0.0,0,0.0,6.8721103665,2.2587534465,7.2338003858,0.0,0,0.0,6.6108506979,2.1728815461,6.9587902083
2020-02-19 07:30:00,0.0,0,0.0,7.185431031,2.3617369688,7.5636116116,0.0,0,0.0,6.910874824,2.2714947075,7.2746050779
2020-02-19 08:00:00,0.042,0,0.042,7.4003575091,2.4323798859,7.7898500096,0.042,0,0.042,7.1152276516,2.3386622338,7.4897133175
2020-02-19 08:30:00,0.139,0,0.139,7.7434492692,2.545148694,8.1509992307,0.139,0,0.139,7.4399733216,2.4454009738,7.8315508649000005
2020-02-19 09:00:00,0.091,0,0.091,7.473943272,2.4565663564999998,7.8673087074,0.091,0,0.091,7.8250506687,2.571969777,8.2368954407
2020-02-19 09:30:00,0.202,0,0.202,7.4257701413,2.4407326141,7.8166001487,0.202,0,0.202,7.1335671598,2.3446901387,7.509018063
2020-02-19 10:00:00,0.42,0,0.42,7.2077291587,2.3690660089,7.5870833249,0.42,0,0.42,6.9230044105,2.2754815098,7.2873730637
2020-02-19 10:30:00,0.369,0,0.369,7.3573948549,2.4182587443,7.744626163,0.369,0,0.369,7.0746587955,2.3253278956,7.4470092584
2020-02-19 11:00:00,0.34600000000000003,0,0.34600000000000003,7.3573948549,2.4182587443,7.744626163,0.34600000000000003,0,0.34600000000000003,7.0746587955,2.3253278956,7.4470092584
2020-02-19 11:30:00,0.47800000000000004,0,0.47800000000000004,7.2629122281,2.3872038067,7.6451707664,0.47800000000000004,0,0.47800000000000004,6.9825222489000005,2.2950440773,7.3500234198
2020-02-19 12:00:00,0.468,0,0.468,7.4253150103,2.4405830198,7.8161210634,0.468,0,0.468,7.1323024683,2.3442744546,7.5076868087
2020-02-19 12:30:00,0.526,0,0.526,7.396752332,2.4311949215,7.7860550863,0.526,0,0.526,7.1056880007,2.3355267022,7.4796715797
2020-02-19 13:00:00,0.606,0,0.606,7.3685016307,2.421909365,7.756317506,0.606,0,0.606,7.0808864881,2.3273748392,7.4535647243
2020-02-19 13:30:00,0.634,0,0.634,7.280321729,2.3929260329,7.6634965568,0.634,0,0.634,6.9391850906,2.2807998422,7.3044053585
2020-02-19 14:00:00,0.742,0,0.742,6.735889299,2.2139797468,7.0904097884,0.742,0,0.742,6.472668256,2.1274631739,6.8133350064
2020-02-19 14:30:00,0.595,0,0.595,6.7765088349,2.2273307426,7.1331671946,0.595,0,0.595,6.5158382368000005,2.1416524603,6.8587770913
2020-02-19 15:00:00,0.28300000000000003,0,0.28300000000000003,6.7765088349,2.2273307426,7.1331671946,0.28300000000000003,0,0.28300000000000003,6.5158382368000005,2.1416524603,6.8587770913
2020-02-19 15:30:00,0.276,0,0.276,7.5873617174,2.4938451968,7.9866965447,0.276,0,0.276,8.3317602099,2.7385171492,8.7702739051
2020-02-19 16:00:00,0.229,0,0.229,7.7940392343,2.5617768115,8.2042518256,0.229,0,0.229,7.4873424863,2.4609704653,7.8814131435
2020-02-19 16:30:00,0.14100000000000001,0,0.14100000000000001,8.1822557676,2.6893774153,8.612900808,0.14100000000000001,0,0.14100000000000001,7.8639697984,2.5847618763,8.2778629457
2020-02-19 17:00:00,0.164,0,0.164,8.7188190058,2.8657372231,9.1777042166,0.164,0,0.164,8.4697744869,2.7838802483,8.9155520915
2020-02-19 17:30:00,0.015,0,0.015,9.5736297097,3.1466999144,10.0775049575,0.015,0,0.015,9.1723052064,3.0147909292,9.655058112
2020-02-19 18:00:00,0.0,0,0.0,9.8075561789,3.2235878267,10.3237433462,0.0,0,0.0,9.4212108494,3.0966022577,9.917064052
2020-02-19 18:30:00,0.0,0,0.0,9.9903987195,3.2836852635,10.5162091784,0.0,0,0.0,9.6236575897,3.1631432834,10.1301658839
2020-02-19 19:00:00,0.0,0,0.0,9.7937090736,3.2190365032,10.3091674459,0.0,0,0.0,9.4236276838,3.0973966328,9.9196080882
2020-02-19 19:30:00,0.0,0,0.0,9.4218690287,3.0968185908,9.9177568723,0.0,0,0.0,9.0668833105,2.9801404277,9.5440876952
2020-02-19 20:00:00,0.0,0,0.0,8.8982788338,2.9247228161,9.3666092987,0.0,0,0.0,8.495267746,2.7922594774,8.9423871011
2020-02-19 20:30:00,0.0,0,0.0,8.4966525553,2.7927146421,8.943844795,0.0,0,0.0,8.1713171566,2.6857820678,8.6013864806
2020-02-19 21:00:00,0.0,0,0.0,8.140514365,2.6756576798,8.5689624895,0.0,0,0.0,7.8222000941,2.5710328385,8.2338948359
2020-02-19 21:30:00,0.0,0,0.0,7.975164585,2.6213098353,8.3949100895,0.0,0,0.0,7.6631013721,2.5187396174,8.0664224969
2020-02-19 22:00:00,0.0,0,0.0,7.3613468925,2.4195577163,7.7487862027,0.0,0,0.0,7.0334679599,2.3117891227,7.4036504841
2020-02-19 22:30:00,0.0,0,0.0,6.6041876197,2.1706914982,6.9517764418,0.0,0,0.0,6.3485922422,2.0866813603,6.682728676
2020-02-19 23:00:00,0.0,0,0.0,6.1765056679,2.0301192386,6.5015849136,0.0,0,0.0,5.8568684566,1.9250595678,6.1651246911
2020-02-19 23:30:00,0.0,0,0.0,5.7035817869,1.8746766759,6.003770302,0.0,0,0.0,5.4913558185,1.8049213734,5.7803745457
2020-02-20 00:00:00,0.0,0,0.0,5.411296533,1.7786071587999999,5.6961016137,0.0,0,0.0,5.2007433273,1.7094016668,5.4744666603
2020-02-20 00:30:00,0.0,0,0.0,6.4129003095,2.1078183998,6.7504213785000005,0.0,0,0.0,6.1697399137,2.0278954427,6.494463067
2020-02-20 01:00:00,0.0,0,0.0,6.2918255933000005,2.0680230651000002,6.6229743088,0.0,0,0.0,6.0457576904,1.9871444566,6.3639554636
2020-02-20 01:30:00,0.0,0,0.0,6.0185903522,1.9782149844,6.3353582655,0.0,0,0.0,5.7840386126,1.9011215557,6.0884616975
2020-02-20 02:00:00,0.0,0,0.0,5.9256751795,1.9476752439,6.2375528205,0.0,0,0.0,5.7015309002,1.8740025821000001,6.0016114739
2020-02-20 02:30:00,0.0,0,0.0,6.0331025478,1.9829849124,6.3506342608,0.0,0,0.0,5.8085594118,1.9091811526,6.114273065
2020-02-20 03:00:00,0.0,0,0.0,5.8595969389,1.9259563766,6.1679967778,0.0,0,0.0,5.6392677959,1.8535376894,5.9360713641
2020-02-20 03:30:00,0.0,0,0.0,5.5842795474999996,1.8354639262,5.8781889974,0.0,0,0.0,5.3730849461,1.7660476176,5.6558788906
2020-02-20 04:00:00,0.0,0,0.0,5.3032708797,1.7431008436000002,5.5823903997,0.0,0,0.0,5.1000971804,1.6763208781,5.3685233478
2020-02-20 04:30:00,0.0,0,0.0,5.2181337409,1.7151176193,5.4927723589,0.0,0,0.0,5.0173008563,1.6491070424,5.2813693224
2020-02-20 05:00:00,0.0,0,0.0,5.1054619999,1.678084209,5.3741705262,0.0,0,0.0,4.9133388021,1.6149363676,5.1719355811
2020-02-20 05:30:00,0.0,0,0.0,5.1931650508,1.7069108078,5.4664895271,0.0,0,0.0,4.992496711,1.640954314,5.2552596957
2020-02-20 06:00:00,0.0,0,0.0,5.4832756802,1.8022655604,5.771869137,0.0,0,0.0,5.277569636,1.7346532532999999,5.5553364589
2020-02-20 06:30:00,0.0,0,0.0,6.1161506254,2.0102814955,6.4380532899,0.0,0,0.0,5.9644528006,1.9604208316,6.2783713691
2020-02-20 07:00:00,0.0,0,0.0,6.5810559079,2.1630884722,6.9274272715,0.0,0,0.0,6.3744718525,2.0951875768,6.7099703711
2020-02-20 07:30:00,0.0,0,0.0,6.9962538437,2.2995574342,7.3644777302,0.0,0,0.0,6.7063271754,2.2042631467,7.0592917636
2020-02-20 08:00:00,0.041,0,0.041,7.2752613174,2.391262756,7.6581698077,0.041,0,0.041,6.9965115209,2.2996421286,7.3647489694
2020-02-20 08:30:00,0.153,0,0.153,7.5183756407,2.4711705698,7.9140796217,0.153,0,0.153,7.2307993306,2.3766488077,7.6113677165
2020-02-20 09:00:00,0.624,0,0.624,7.4678258244,2.4545556487,7.8608692889,0.624,0,0.624,7.4766872215,2.4574682491,7.8701970753
2020-02-20 09:30:00,0.584,0,0.584,7.6461453568,2.5131664447,8.0485740598,0.584,0,0.584,7.4330736279,2.4431331541,7.8242880294
2020-02-20 10:00:00,0.358,0,0.358,7.9381212664,2.6091342852,8.3559171225,0.358,0,0.358,7.6368498904,2.5101111726000003,8.0387893583
2020-02-20 10:30:00,0.28200000000000003,0,0.28200000000000003,7.9520845404,2.6137237915,8.3706153057,0.28200000000000003,0,0.28200000000000003,7.643554763,2.5123149577,8.045847119
2020-02-20 11:00:00,0.364,0,0.364,7.90048427,2.5967636028000003,8.3162992316,0.364,0,0.364,7.5953161434,2.4964596902,7.9950696247
2020-02-20 11:30:00,0.587,0,0.587,7.92908249,2.6061633831,8.346402621,0.587,0,0.587,7.6241529534,2.5059378912,8.0254241615
2020-02-20 12:00:00,0.535,0,0.535,7.9361055922,2.6084717652,8.3537953603,0.535,0,0.535,7.6241529534,2.5059378912,8.0254241615
2020-02-20 12:30:00,0.49,0,0.49,8.0772264756,2.6548559565,8.5023436585,0.49,0,0.49,7.7687635035,2.5534690805,8.1776457931
2020-02-20 13:00:00,0.594,0,0.594,7.8511951962,2.5805630677,8.264415996,0.594,0,0.594,7.5411144193,2.478644445,7.9380151783
2020-02-20 13:30:00,2.246,0,2.246,6.7063271754,2.2042631467,7.0592917636,2.246,0,2.246,6.411896257,2.1074883837,6.7493644811
2020-02-20 14:00:00,1.438,0,1.438,6.6944575698,2.200361796,7.0467974419,1.438,0,1.438,6.4005578021,2.1037616138,6.7374292654
2020-02-20 14:30:00,3.356,0,3.356,5.4534966865,1.7924776785,5.7405228279,3.356,0,3.356,5.241897963,1.7229285414,5.5177873295
2020-02-20 15:00:00,2.263,0,2.263,6.0144885788,1.9768667966,6.3310406092000004,2.263,0,2.263,5.780053666,1.8998117671,6.0842670169
2020-02-20 15:30:00,2.234,0,2.234,6.2176797199,2.043652495,6.5449260209,2.234,0,2.234,5.9800381575,1.9655434907,6.2947770079
2020-02-20 16:00:00,1.165,0,1.165,6.9433724273,2.2821761532,7.3088130814,1.165,0,1.165,6.6729686736,2.1932987374,7.0241775512
2020-02-20 16:30:00,1.075,0,1.075,7.3256590942,2.4078277042,7.7112200991,1.075,0,1.075,7.0368384962,2.3128969644,7.407198417
2020-02-20 17:00:00,0.449,0,0.449,8.1209322143,2.6692213381,8.5483496993,0.449,0,0.449,7.8496432094,2.5800529543,8.2627823257
2020-02-20 17:30:00,0.105,0,0.105,8.8281011234,2.9016565182000003,9.2927380246,0.105,0,0.105,8.595068790700001,2.8250624944,9.0474408323
2020-02-20 18:00:00,0.002,0,0.002,9.3857557174,3.0849487194,9.8797428604,0.002,0,0.002,9.0464619811,2.9734282613,9.522591559
2020-02-20 18:30:00,0.0,0,0.0,10.1309723267,3.3298895738,10.6641813966,0.0,0,0.0,9.7345933828,3.1996061153,10.2469404029
2020-02-20 19:00:00,0.0,0,0.0,9.8988703305,3.2536013369,10.4198635058,0.0,0,0.0,9.5115255557,3.1262872662,10.0121321639
2020-02-20 19:30:00,0.0,0,0.0,9.4169346585,3.0951967417,9.9125627984,0.0,0,0.0,9.0455668572,2.9731340483,9.5216493234
2020-02-20 20:00:00,0.0,0,0.0,8.8745922769,2.9169374214,9.3416760809,0.0,0,0.0,8.5272654621,2.802776618,8.9760689075
2020-02-20 20:30:00,0.0,0,0.0,8.4800796003,2.7872673753,8.9263995793,0.0,0,0.0,8.1506753372,2.6789974298,8.5796582497
2020-02-20 21:00:00,0.0,0,0.0,8.1688970313,2.6849866110000002,8.5988389803,0.0,0,0.0,7.8493341942,2.5799513859000003,8.2624570466
2020-02-20 21:30:00,0.0,0,0.0,7.8182381838,2.5697306214999998,8.229724404,0.0,0,0.0,7.5126843642,2.4692999377,7.9080888044
2020-02-20 22:00:00,0.0,0,0.0,7.5660462514999995,2.4868391419,7.9642592121,0.0,0,0.0,7.1405198369,2.3469753731000003,7.5163366704
2020-02-20 22:30:00,0.0,0,0.0,6.6775012254,2.1947885151,7.0289486583,0.0,0,0.0,6.4162478095,2.1089186699,6.7539450626
2020-02-20 23:00:00,0.0,0,0.0,6.1569317444,2.023685601,6.4809807836,0.0,0,0.0,5.9233208721,1.9469014205000001,6.2350746022
2020-02-20 23:30:00,0.0,0,0.0,5.7820821746,1.9004785056,6.0864022891,0.0,0,0.0,5.5589166079,1.827127531,5.8514911663
2020-02-21 00:00:00,0.0,0,0.0,5.5817422663,1.8346299621000002,5.8755181751,0.0,0,0.0,5.3608704545,1.7620329083000001,5.6430215311000005
2020-02-21 00:30:00,0.0,0,0.0,6.5244106932,2.1444700905,6.8678007296,0.0,0,0.0,6.2774891317,2.063310898,6.6078832965
2020-02-21 01:00:00,0.0,0,0.0,6.4896861402,2.1330566819,6.8312485686,0.0,0,0.0,6.2427711605,2.0518996527,6.5713380637
2020-02-21 01:30:00,0.0,0,0.0,6.2533194712,2.0553667148,6.5824415486,0.0,0,0.0,6.0175306835,1.9778666881,6.3342428248000004
2020-02-21 02:00:00,0.0,0,0.0,6.0009870176,1.9724290481,6.3168284396,0.0,0,0.0,5.7330734853,1.8843701284,6.034814195
2020-02-21 02:30:00,0.0,0,0.0,6.0570596164,1.99085922,6.3758522277,0.0,0,0.0,5.8225421021,1.9137770406999999,6.1289916864
2020-02-21 03:00:00,0.0,0,0.0,5.8532708485,1.9238770912,6.1613377352,0.0,0,0.0,5.6302119068,1.8505611626,5.9265388493
2020-02-21 03:30:00,0.0,0,0.0,5.6760093394,1.8656140507,5.974746673,0.0,0,0.0,5.459441362,1.7944315989000001,5.7467803811
2020-02-21 04:00:00,0.0,0,0.0,5.4310856811,1.7851115373000002,5.7169322959,0.0,0,0.0,5.2256870067,1.7176002577,5.5007231649
2020-02-21 04:30:00,0.0,0,0.0,5.4327061186,1.7856441493,5.7186380196,0.0,0,0.0,5.2443003175,1.7237181571,5.5203161236
2020-02-21 05:00:00,0.0,0,0.0,5.3264394495000005,1.7507159843,5.6067783679000005,0.0,0,0.0,5.1241338887,1.6842213620000002,5.393825146
2020-02-21 05:30:00,0.0,0,0.0,5.3264394495000005,1.7507159843,5.6067783679000005,0.0,0,0.0,5.119587186,1.6827269331,5.3890391432
2020-02-21 06:00:00,0.0,0,0.0,5.5795228857,1.8339004870000002,5.8731819849,0.0,0,0.0,5.3697117771,1.7649389105000002,5.6523281865
2020-02-21 06:30:00,0.0,0,0.0,6.21979445,2.0443475732,6.5471520525999995,0.0,0,0.0,5.9835113697,1.9666850804,6.2984330207
2020-02-21 07:00:00,0.0,0,0.0,6.7360196185,2.2140225808,7.0905469668,0.0,0,0.0,6.479851625,2.1298242331,6.8208964474
2020-02-21 07:30:00,0.007,0,0.007,7.1102083762,2.3370124778,7.4844298697,0.007,0,0.007,6.8313131222,2.2453440408,7.1908559181
2020-02-21 08:00:00,0.151,0,0.151,7.2803082363,2.3929215981,7.663482354,0.151,0,0.151,7.0023768858,2.3015699808,7.3709230377
2020-02-21 08:30:00,0.418,0,0.418,7.5319834978,2.4756432562,7.9284036819,0.418,0,0.418,7.2355586252,2.3782131122,7.6163775002000005
2020-02-21 09:00:00,0.333,0,0.333,7.8019433096,2.5643747554000003,8.2125719048,0.333,0,0.333,7.5248406069,2.4732955015,7.9208848494
2020-02-21 09:30:00,0.47300000000000003,0,0.47300000000000003,7.9476596009,2.6122693842,8.3659574746,0.47300000000000003,0,0.47300000000000003,7.6360054464000005,2.5098336173,8.0379004699
2020-02-21 10:00:00,0.446,0,0.446,7.826031685,2.5722922215,8.2379280894,0.446,0,0.446,7.51807584,2.4710720301,7.9137640421
2020-02-21 10:30:00,0.641,0,0.641,7.8398830685,2.5768449511,8.2525084931,0.641,0,0.641,7.5313704038000004,2.4754417419,7.9277583198
2020-02-21 11:00:00,0.9420000000000001,0,0.9420000000000001,7.6387911903,2.510749247,8.0408328319,0.9420000000000001,0,0.9420000000000001,7.3461765177,2.4145714552,7.732817387
2020-02-21 11:30:00,0.9560000000000001,0,0.9560000000000001,7.6107537391,2.5015337825,8.0113197254,0.9560000000000001,0,0.9560000000000001,7.3132491233,2.403748744,7.6981569719
2020-02-21 12:00:00,0.8150000000000001,0,0.8150000000000001,9.8828518916,3.2483363306,10.4030019912,0.8150000000000001,0,0.8150000000000001,7.642148892,2.5118528702000003,8.0443672548
2020-02-21 12:30:00,1.179,0,1.179,11.346022007,3.7292570907,11.94318106,1.179,0,1.179,7.3951651326,2.4306732343,7.7843843501
2020-02-21 13:00:00,0.738,0,0.738,8.2769391391,2.7204983345000002,8.7125675148,0.738,0,0.738,7.533390027,2.47610556,7.9298842389
2020-02-21 13:30:00,0.595,0,0.595,8.0279578054,2.6386621277,8.4504819004,0.595,0,0.595,7.3403210255,2.412646848,7.726653711
2020-02-21 14:00:00,0.427,0,0.427,7.7512684393,2.547718731,8.1592299361,0.427,0,0.427,7.2004210647,2.3666639546,7.5793905944999995
2020-02-21 14:30:00,0.47300000000000003,0,0.47300000000000003,7.4846538239000004,2.4600867447,7.8785829725,0.47300000000000003,0,0.47300000000000003,7.1927726921,2.3641500561,7.5713396759
2020-02-21 15:00:00,0.937,0,0.937,7.2077291587,2.3690660089,7.5870833249,0.937,0,0.937,6.9271094748,2.2768307792,7.291694184
2020-02-21 15:30:00,1.396,0,1.396,6.8308270567000005,2.2451842788,7.1903442703,1.396,0,1.396,6.5656775484,2.1580338499,6.9112395247
2020-02-21 16:00:00,0.5760000000000001,0,0.5760000000000001,7.2756667558,2.3913960172,7.6585965851,0.5760000000000001,0,0.5760000000000001,6.9903661007,2.2976222267,7.3582801060000005
2020-02-21 16:30:00,0.5730000000000001,0,0.5730000000000001,7.7187895941,2.5370434508,8.1250416781,0.5730000000000001,0,0.5730000000000001,7.4151138892,2.4372300735,7.8053830413
2020-02-21 17:00:00,0.367,0,0.367,8.2425637502,2.7091996906,8.676382895,0.367,0,0.367,7.959307071,2.6160977225,8.3782179695
2020-02-21 17:30:00,0.11800000000000001,0,0.11800000000000001,8.8609863942,2.912465384,9.3273540992,0.11800000000000001,0,0.11800000000000001,8.5697815417,2.8167509776,9.0208226755
2020-02-21 18:00:00,0.0,0,0.0,9.446372057,3.1048723468,9.9435495337,0.0,0,0.0,9.0815218764,2.9849518916,9.559496712
2020-02-21 18:30:00,0.0,0,0.0,9.8283237106,3.2304137842,10.3456039059,0.0,0,0.0,9.4586763901,3.1089165855,9.9565014633
2020-02-21 19:00:00,0.0,0,0.0,9.6456967238,3.1703871965,10.1533649724,0.0,0,0.0,9.2331407197,3.0347865955,9.7190954944
2020-02-21 19:30:00,0.0,0,0.0,9.5151962217,3.1274937557,10.0159960229,0.0,0,0.0,8.8576026944,2.9113532156,9.3237923099
2020-02-21 20:00:00,0.0,0,0.0,8.8814755161,2.9191998327,9.3489215959,0.0,0,0.0,8.3948565691,2.7592559195,8.8366911254
2020-02-21 20:30:00,0.0,0,0.0,8.3190994727,2.7343557661,8.7569468134,0.0,0,0.0,7.9940056259,2.6275025859000003,8.4147427641
2020-02-21 21:00:00,0.0,0,0.0,7.9263777021,2.6052743623,8.3435554759,0.0,0,0.0,7.6166089022,2.5034582815,8.017483055
2020-02-21 21:30:00,0.0,0,0.0,7.4344818026,2.4435959987,7.8257703185,0.0,0,0.0,7.1469430088,2.3490865676,7.523097904
2020-02-21 22:00:00,0.0,0,0.0,6.8902504464,2.2647158024,7.2528952067,0.0,0,0.0,6.6285168887,2.1786881422,6.9773861986
2020-02-21 22:30:00,0.0,0,0.0,6.7126101551,2.2063282622,7.0659054264,0.0,0,0.0,6.4531269124,2.1210402448,6.792765171
2020-02-21 23:00:00,0.0,0,0.0,6.2647013659,2.0591077627,6.5944224904,0.0,0,0.0,6.0222106675,1.9794049244,6.3391691237
2020-02-21 23:30:00,0.0,0,0.0,5.9162092447,1.9445639416,6.2275886786,0.0,0,0.0,5.6923282371,1.870977813,5.9919244601
2020-02-22 00:00:00,0.0,0,0.0,5.7912960266999995,1.9035069524,6.0961010808,0.0,0,0.0,5.6166037206,1.8460883680000002,5.9122144427
2020-02-22 00:30:00,0.0,0,0.0,6.763272849,2.2229802845,7.1192345779,0.0,0,0.0,6.734571624,2.213546648,7.0890227621
2020-02-22 01:00:00,0.0,0,0.0,6.4823527064,2.1306462987,6.8235291646,0.0,0,0.0,6.2305415308,2.0478799678,6.5584647693
2020-02-22 01:30:00,0.0,0,0.0,6.1624094417,2.0254860331,6.4867467807,0.0,0,0.0,5.9233208721,1.9469014205000001,6.2350746022
2020-02-22 02:00:00,0.0,0,0.0,6.045363441,1.9870148731000001,6.3635404642,0.0,0,0.0,5.8138360353,1.9109154949,6.1198274056
2020-02-22 02:30:00,0.0,0,0.0,6.0614272942,1.9922948062999999,6.3804497834,0.0,0,0.0,5.8292709982,1.9159887219,6.136074735
2020-02-22 03:00:00,0.0,0,0.0,5.9049612894,1.9408669175000002,6.2157487257,0.0,0,0.0,5.6765576027,1.8657942561,5.9753237923
2020-02-22 03:30:00,0.0,0,0.0,5.6289969078,1.8501618117,5.925259903,0.0,0,0.0,5.4098212241,1.7781222481999999,5.6945486569
2020-02-22 04:00:00,0.0,0,0.0,5.3663201792,1.7638241462000002,5.6487580833,0.0,0,0.0,5.1675302831,1.6984850671,5.4395055612
2020-02-22 04:30:00,0.0,0,0.0,5.1786943205,1.7021545087,5.4512571795,0.0,0,0.0,4.9835204616,1.6380039636000001,5.2458110122
2020-02-22 05:00:00,0.0,0,0.0,5.0759446326,1.6683823195,5.3430996132,0.0,0,0.0,4.8825133033,1.6048045161,5.1394876877
2020-02-22 05:30:00,0.0,0,0.0,5.0423222008,1.6573311606,5.3077075798,0.0,0,0.0,4.8553492561,1.5958761256,5.1108939538
2020-02-22 06:00:00,0.0,0,0.0,5.1797036385,1.7024862555,5.4523196195,0.0,0,0.0,4.9805290366,1.6370207297000001,5.2426621438
2020-02-22 06:30:00,0.0,0,0.0,5.4479146678,1.7906429577,5.7346470188000005,0.0,0,0.0,5.2448426572,1.7238964156,5.5208870076
2020-02-22 07:00:00,0.0,0,0.0,5.6728790386,1.8645851706,5.9714516195,0.0,0,0.0,5.4534966865,1.7924776785,5.7405228279
2020-02-22 07:30:00,0.0,0,0.0,5.8510494933,1.9231469671,6.1589994666,0.0,0,0.0,5.6261358024,1.8492214117999999,5.922248213
2020-02-22 08:00:00,0.007,0,0.007,6.0796233194,1.9982755505,6.3996034941,0.007,0,0.007,5.8480982173000005,1.9221769295,6.1558928603
2020-02-22 08:30:00,0.073,0,0.073,6.5595235719,2.1560111356,6.9047616546,0.073,0,0.073,6.3037159316,2.0719312303,6.6354904543
2020-02-22 09:00:00,0.295,0,0.295,6.6366944375,2.1813759725,6.9859941447,0.295,0,0.295,6.3990643932,2.1032707541,6.735857256
2020-02-22 09:30:00,0.5680000000000001,0,0.5680000000000001,6.9946557844,2.2990321775,7.3627955625,0.5680000000000001,0,0.5680000000000001,6.7272158121,2.2111289095,7.0812798022
2020-02-22 10:00:00,0.903,0,0.903,6.8219653306,2.2422715702,7.1810161374,0.903,0,0.903,6.5562060191,2.1549207088,6.9012694938
2020-02-22 10:30:00,1.312,0,1.312,6.4261389281,2.1121697233,6.7643567664,1.312,0,1.312,6.1762953796,2.0300501202,6.5013635575
2020-02-22 11:00:00,1.629,0,1.629,6.4456062266,2.1185683149,6.7848486595,1.629,0,1.629,6.0310858864,1.9823220678000002,6.3485114593
2020-02-22 11:30:00,1.176,0,1.176,6.6981183631,2.2015650406,7.0506509085,1.176,0,1.176,6.3419419985,2.0844955309,6.6757284194
2020-02-22 12:00:00,1.5630000000000002,0,1.5630000000000002,6.4430422891,2.1177255894,6.782149778,1.5630000000000002,0,1.5630000000000002,6.1966554983,2.0367421675,6.5227952613
2020-02-22 12:30:00,2.098,0,2.098,5.8781694426,1.9320608633,6.1875467816,2.098,0,2.098,5.6502126596,1.8571350921,5.9475922733
2020-02-22 13:00:00,1.69,0,1.69,5.9927986088,1.9697376483000002,6.3082090619,1.69,0,1.69,5.767749333,1.8957675284,6.0713150873
2020-02-22 13:30:00,1.7810000000000001,0,1.7810000000000001,5.8342889573,1.9176380453,6.1413567971,1.7810000000000001,0,1.7810000000000001,5.6060823953,1.8426301756,5.9011393634000004
2020-02-22 14:00:00,0.73,0,0.73,6.3709542132,2.0940313847,6.7062675929,0.73,0,0.73,6.1301678701,2.014888741,6.4528082844
2020-02-22 14:30:00,1.046,0,1.046,6.1133915378,2.0093746272,6.4351489871,1.046,0,1.046,5.8803526233,1.9327784400999999,6.1898448666
2020-02-22 15:00:00,0.546,0,0.546,6.4522107268,2.1207391092,6.7918007651,0.546,0,0.546,6.2021295756,2.0385414097,6.528557448
2020-02-22 15:30:00,0.328,0,0.328,6.6754141388,2.1941025229,7.0267517251,0.328,0,0.328,6.4175654845,2.1093517687,6.7553320889
2020-02-22 16:00:00,0.251,0,0.251,7.0205929854,2.3075573232,7.3900978794,0.251,0,0.251,6.7478056353,2.2178964572,7.1029533004
2020-02-22 16:30:00,0.184,0,0.184,7.4250415368,2.4404931334,7.8158331966,0.184,0,0.184,7.1540911651,2.351436053,7.5306222791
2020-02-22 17:00:00,0.062,0,0.062,7.8552894006,2.5819087676,8.2687256848,0.062,0,0.062,7.5641819586,2.4862263785,7.9622967985
2020-02-22 17:30:00,0.007,0,0.007,8.5098451013,2.7970508223,8.9577316856,0.007,0,0.007,8.1797701534,2.6885604335,8.610284372
2020-02-22 18:00:00,0.0,0,0.0,9.3394567523,3.0697309855,9.8310071076,0.0,0,0.0,8.6648252663,2.8479903392,9.1208687014
2020-02-22 18:30:00,0.0,0,0.0,9.3560014055,3.07516895,9.8484225321,0.0,0,0.0,8.6724864735,2.8505084562,9.12893313
2020-02-22 19:00:00,0.0,0,0.0,8.7984912818,2.8919242339,9.2615697703,0.0,0,0.0,8.4604872478,2.7808276804,8.9057760503
2020-02-22 19:30:00,0.0,0,0.0,8.4395814985,2.7739562929,8.8837699984,0.0,0,0.0,8.1169462804,2.667911225,8.5441539794
2020-02-22 20:00:00,0.0,0,0.0,8.0481533793,2.6453000918000003,8.4717403992,0.0,0,0.0,7.7368151508,2.5429681648,8.1440159482
2020-02-22 20:30:00,0.0,0,0.0,7.527568431,2.4741920939,7.9237562432,0.0,0,0.0,7.2021402291,2.3672290166,7.5812002411
2020-02-22 21:00:00,0.0,0,0.0,7.1458754419,2.3487356754,7.5219741494,0.0,0,0.0,6.8698162825,2.2579994176,7.2313855606
2020-02-22 21:30:00,0.0,0,0.0,6.8345589334,2.2464108873,7.1942725615,0.0,0,0.0,6.5697862328,2.1593843091,6.9155644555
2020-02-22 22:00:00,0.0,0,0.0,6.5533514955,2.1539824722,6.8982647321,0.0,0,0.0,6.3059701957,2.0726721711,6.6378633639
2020-02-22 22:30:00,0.0,0,0.0,6.0904227254,2.0018251437,6.4109712899,0.0,0,0.0,5.8578632945999995,1.9253865552,6.166171889
2020-02-22 23:00:00,0.0,0,0.0,5.7346050685000005,1.8848735355000001,6.0364263879,0.0,0,0.0,5.5153207852,1.8127982771000002,5.8056008265
