Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-22 23:30:00,0.0,0,0.0,5.4605688232,1.7948021774,5.7479671823,0.0,0,0.0,5.2530211933,1.7265845704,5.5294959929
2020-02-23 00:00:00,0.0,0,0.0,5.4406022957,1.7882394972000002,5.726949785,0.0,0,0.0,5.2309692247,1.7193364388,5.5062833944000005
2020-02-23 00:30:00,0.0,0,0.0,6.3322453718,2.0813084038,6.665521444,0.0,0,0.0,6.093254871,2.0027560249,6.4139524958
2020-02-23 01:00:00,0.0,0,0.0,6.2942967275,2.0688352876,6.6255755027,0.0,0,0.0,6.0507180587,1.9887748508,6.3691769039
2020-02-23 01:30:00,0.0,0,0.0,5.8208851357,1.9132324222000001,6.1272475112,0.0,0,0.0,5.6051405407,1.8423206030000001,5.9001479375
2020-02-23 02:00:00,0.0,0,0.0,5.6938894384,1.8714909551,5.9935678299,0.0,0,0.0,5.4797919371,1.8011205094,5.7682020391
2020-02-23 02:30:00,0.0,0,0.0,5.7688152543,1.8961178798,6.0724371098,0.0,0,0.0,5.5505241636000004,1.8243690680000002,5.8426570143
2020-02-23 03:00:00,0.0,0,0.0,5.5842637512,1.8354587342,5.8781723697,0.0,0,0.0,5.3704469634,1.7651805546000001,5.6531020668
2020-02-23 03:30:00,0.0,0,0.0,5.3614536014,1.7622245794,5.6436353699,0.0,0,0.0,5.1389541121,1.6890925339,5.4094253812
2020-02-23 04:00:00,0.0,0,0.0,4.9603147047,1.6303766001,5.2213838996,0.0,0,0.0,4.7639070886,1.5658205386000001,5.0146390406
2020-02-23 04:30:00,0.0,0,0.0,4.9214870619,1.6176145711,5.1805126967,0.0,0,0.0,4.7353039323,1.5564191357000001,4.984530455
2020-02-23 05:00:00,0.0,0,0.0,4.799062749,1.5773756454,5.051644999,0.0,0,0.0,4.6207757965,1.5187755579000002,4.8639745227
2020-02-23 05:30:00,0.0,0,0.0,4.7106353719000005,1.548310972,4.9585635493,0.0,0,0.0,4.5306045733,1.4891377101,4.7690574456
2020-02-23 06:00:00,0.0,0,0.0,4.8028739363,1.5786283220000001,5.055656775,0.0,0,0.0,4.6268020863,1.5207563036,4.8703179856
2020-02-23 06:30:00,0.0,0,0.0,4.9976624312,1.6426522042,5.2606972961,0.0,0,0.0,4.8083236609,1.5804195599000002,5.0613933273
2020-02-23 07:00:00,0.0,0,0.0,5.2525341406,1.7264244839,5.5289833059,0.0,0,0.0,5.0539532165,1.6611540906000002,5.3199507542
2020-02-23 07:30:00,0.0,0,0.0,5.3845872877,1.7698282544000001,5.6679866186,0.0,0,0.0,5.1779788796,1.7019193547,5.4505040838
2020-02-23 08:00:00,0.004,0,0.004,5.4839631485,1.8024915203,5.7725927879,0.004,0,0.004,5.2915730589,1.7392559559,5.5700769041000004
2020-02-23 08:30:00,0.04,0,0.04,5.8732630449,1.9304482084,6.1823821525,0.04,0,0.04,5.6465163246,1.8559201655000002,5.9437013943
2020-02-23 09:00:00,0.129,0,0.129,6.4651209139,2.1249824825,6.8053904357,0.129,0,0.129,6.2741416317,2.062210628,6.6043596123
2020-02-23 09:30:00,0.165,0,0.165,6.9064281647,2.2700331612999998,7.2699243838,0.165,0,0.165,6.6489444707,2.1854023637,6.9988889166
2020-02-23 10:00:00,0.297,0,0.297,7.0746186466,2.3253146993,7.4469669964000005,0.297,0,0.297,6.8020916064,2.2357393930000002,7.1600964278
2020-02-23 10:30:00,0.55,0,0.55,7.1376649842,2.3460370284,7.5133315623,0.55,0,0.55,6.8635806918,2.255949878,7.2248217808
2020-02-23 11:00:00,0.876,0,0.876,6.9331462954,2.2788149862,7.298048732,0.876,0,0.876,6.6689485144,2.1919773749,7.0199458046
2020-02-23 11:30:00,0.834,0,0.834,7.2496489278,2.3828443707,7.6312093977,0.834,0,0.834,6.9512801226,2.2847752869,7.3171369712
2020-02-23 12:00:00,1.37,0,1.37,7.2998252273,2.3993365228,7.684026555,1.37,0,1.37,6.7834378176,2.2296081891,7.1404608606
2020-02-23 12:30:00,2.435,0,2.435,6.6625194189,2.1898642334,7.0131783357,2.435,0,2.435,6.1422872548,2.0188721901,6.4655655314
2020-02-23 13:00:00,2.444,0,2.444,6.4045917831,2.1050875193,6.7416755611,2.444,0,2.444,6.007643514,1.9746169326,6.3238352779
2020-02-23 13:30:00,3.008,0,3.008,5.4761834691,1.7999344633,5.7644036517,3.008,0,3.008,5.2686634827,1.7317259423,5.5459615607
2020-02-23 14:00:00,2.001,0,2.001,5.8272349205000005,1.9153194955,6.1339314953,2.001,0,2.001,5.6024538527,1.8414375314,5.897319845
2020-02-23 14:30:00,1.391,0,1.391,6.322089336,2.0779702763,6.6548308800000004,1.391,0,1.391,6.0786149887,1.9979441283,6.3985420933
2020-02-23 15:00:00,1.067,0,1.067,6.6095886391,2.1724667274,6.9574617253,1.067,0,1.067,6.3599945405,2.0904291145,6.6947310953
2020-02-23 15:30:00,1.176,0,1.176,6.4473007092,2.1191252644,6.7866323255,1.176,0,1.176,6.204201524,2.0392224263,6.5307384463
2020-02-23 16:00:00,0.786,0,0.786,6.8538172599,2.2527407931,7.2145444841,0.786,0,0.786,6.6707295476,2.1925627722,7.0218205764
2020-02-23 16:30:00,0.548,0,0.548,7.5091973302,2.4681538051,7.9044182423,0.548,0,0.548,7.3174598254,2.4051327349,7.7025892899
2020-02-23 17:00:00,0.134,0,0.134,8.5902887635,2.8234913754,9.0424092247,0.134,0,0.134,8.0575034745,2.6483733195,8.4815826047
2020-02-23 17:30:00,0.082,0,0.082,8.999139218,2.9578740213,9.4727781242,0.082,0,0.082,8.5760237143,2.8188026805,9.0273933834
2020-02-23 18:00:00,0.0,0,0.0,9.5078937223,3.1250935403,10.0083091814,0.0,0,0.0,9.1429431693,3.0051400943,9.6241507046
2020-02-23 18:30:00,0.0,0,0.0,9.6248831196,3.1635460956,10.1314559153,0.0,0,0.0,9.2456602774,3.0389015751,9.7322739762
2020-02-23 19:00:00,0.0,0,0.0,9.54256957,3.1364909402,10.0448100737,0.0,0,0.0,9.0178150559,2.9640124723000003,9.4924369009
2020-02-23 19:30:00,0.0,0,0.0,9.0185663675,2.9642594165,9.4932277553,0.0,0,0.0,8.5410714312,2.8073144206,8.990601506600001
2020-02-23 20:00:00,0.0,0,0.0,8.3464392539,2.7433419176,8.7857255304,0.0,0,0.0,8.0216689021,2.6365950651,8.4438620023
2020-02-23 20:30:00,0.0,0,0.0,7.9235284439,2.6043378564,8.3405562567,0.0,0,0.0,7.6159138648999996,2.5032298338,8.0167514367
2020-02-23 21:00:00,0.0,0,0.0,7.5013682874,2.4655805231,7.8961771446,0.0,0,0.0,7.1677533221,2.3559265868,7.5450034969
2020-02-23 21:30:00,0.0,0,0.0,7.0757257041,2.3256785716,7.4481323202,0.0,0,0.0,6.8044241939,2.2365060774,7.162551783
2020-02-23 22:00:00,0.0,0,0.0,6.5595778717,2.1560289831,6.9048188123,0.0,0,0.0,6.3061936476,2.0727456161,6.6380985764
2020-02-23 22:30:00,0.0,0,0.0,5.9214680973,1.9462924429,6.233124313,0.0,0,0.0,5.6923282371,1.870977813,5.9919244601
2020-02-23 23:00:00,0.0,0,0.0,5.5117725406,1.8116320254,5.8018658322,0.0,0,0.0,5.3004212924,1.7421642296000002,5.5793908341
2020-02-23 23:30:00,0.0,0,0.0,5.2222262999,1.7164627784,5.4970803157,0.0,0,0.0,5.0273282181,1.6524028768,5.2919244401
2020-02-24 00:00:00,0.0,0,0.0,5.1818993246,1.7032079426000002,5.4546308681,0.0,0,0.0,4.9889741353,1.6397964994,5.2515517214
2020-02-24 00:30:00,0.0,0,0.0,6.0191488174,1.978398543,6.3359461235,0.0,0,0.0,5.7848155933,1.9013769369,6.0892795719
2020-02-24 01:00:00,0.0,0,0.0,5.92672695,1.9480209442,6.2386599474,0.0,0,0.0,5.6996063839,1.8733700242,5.9995856672
2020-02-24 01:30:00,0.0,0,0.0,5.6279003811,1.8498014008,5.9241056643,0.0,0,0.0,5.4121659879,1.7788929348,5.6970168293
2020-02-24 02:00:00,0.0,0,0.0,5.4434008742,1.7891593454999999,5.729895657,0.0,0,0.0,5.2376889063,1.7215450914,5.5133567435
2020-02-24 02:30:00,0.0,0,0.0,5.556435272,1.8263119553,5.8488792336,0.0,0,0.0,5.3456217563,1.7570209036,5.6269702698
2020-02-24 03:00:00,0.0,0,0.0,5.3651446709,1.7634377753,5.6475207062,0.0,0,0.0,5.1622016634,1.6967336345000001,5.4338964878
2020-02-24 03:30:00,0.0,0,0.0,5.1626071019,1.6968668957,5.4343232652,0.0,0,0.0,4.9690971202,1.6332632405,5.2306285476
2020-02-24 04:00:00,0.0,0,0.0,4.7958439231,1.5763176684,5.0482567612,0.0,0,0.0,4.6161063435,1.5172407829,4.8590593089
2020-02-24 04:30:00,0.0,0,0.0,4.8497711864,1.5940427027,5.1050223015,0.0,0,0.0,4.647305359,1.5274954034000001,4.8919003778
2020-02-24 05:00:00,0.0,0,0.0,4.7101239665,1.5481428812,4.9580252279,0.0,0,0.0,4.5351107979,1.4906188345,4.7738008399
2020-02-24 05:30:00,0.0,0,0.0,4.8256732675,1.5861220998,5.079656071,0.0,0,0.0,4.6715099030000005,1.5354510523,4.9173788452
2020-02-24 06:00:00,0.0,0,0.0,5.2239016953,1.7170134543,5.4988438898,0.0,0,0.0,5.1000971804,1.6763208781,5.3685233478
2020-02-24 06:30:00,0.0,0,0.0,5.8895529828,1.935802452,6.1995294555000005,0.0,0,0.0,5.6678498905,1.8629321695,5.9661577795
2020-02-24 07:00:00,0.0,0,0.0,6.6285711885000005,2.1787059897,6.9774433563,0.0,0,0.0,6.3949991488,2.1019345728,6.7315780513
2020-02-24 07:30:00,0.0,0,0.0,7.3418552414,2.4131511204000002,7.7282686752,0.0,0,0.0,7.0601788507,2.320568568,7.4317672113
2020-02-24 08:00:00,0.008,0,0.008,7.7237328498,2.5386682204,8.1302451051,0.008,0,0.008,7.4201798953,2.4388951892,7.8107156793
2020-02-24 08:30:00,0.05,0,0.05,7.9394856721,2.6095827437,8.357353339,0.05,0,0.05,7.6891830435,2.5273122482,8.0938768879
2020-02-24 09:00:00,0.187,0,0.187,7.778448612,2.5566524217,8.1878406442,0.187,0,0.187,7.476982744,2.4575653827,7.8705081516
2020-02-24 09:30:00,0.155,0,0.155,8.0286716009,2.6388967409,8.4512332641,0.155,0,0.155,7.7147829276,2.5357265232,8.1208241343
2020-02-24 10:00:00,0.24,0,0.24,8.0216103242,2.6365758115,8.4438003412,0.24,0,0.24,7.7080036808,2.5334982925,8.113688085
2020-02-24 10:30:00,0.255,0,0.255,7.9488100983,2.6126475343999997,8.3671685245,0.255,0,0.255,7.6440197667,2.5124677970000002,8.0463365965
2020-02-24 11:00:00,0.185,0,0.185,8.0634797426,2.6503376238,8.487873413300001,0.185,0,0.185,7.7505720856,2.5474898506,8.1584969322
2020-02-24 11:30:00,0.289,0,0.289,7.9734622043000005,2.6207502898,8.3931181097,0.289,0,0.289,7.6687153125,2.5205848304,8.0723319079
2020-02-24 12:00:00,0.27,0,0.27,8.1241158276,2.6702677412,8.5517008712,0.27,0,0.27,7.8100227897,2.5670303520999997,8.2210766207
2020-02-24 12:30:00,0.659,0,0.659,8.0993985619,2.6621435688,8.5256826968,0.659,0,0.659,7.7879922119,2.5597892513,8.1978865389
2020-02-24 13:00:00,0.41600000000000004,0,0.41600000000000004,8.1158194774,2.6675408627,8.542967871,0.41600000000000004,0,0.41600000000000004,7.6777070291000005,2.5235402647000003,8.0817968727
2020-02-24 13:30:00,0.323,0,0.323,8.26619864,2.7169681032,8.7012617264,0.323,0,0.323,7.5697991899,2.4880726731,7.9682096736
2020-02-24 14:00:00,0.306,0,0.306,7.8554977144,2.5819772370000003,8.2689449625,0.306,0,0.306,7.5470541585,2.4805967428,7.9442675353
2020-02-24 14:30:00,0.244,0,0.244,7.7647469643,2.5521489079,8.1734178571,0.244,0,0.244,7.4670083657,2.4542869631,7.860008806
2020-02-24 15:00:00,0.28500000000000003,0,0.28500000000000003,7.6351925949,2.5095664459,8.0370448368,0.28500000000000003,0,0.28500000000000003,7.3396240136,2.4124177513,7.7259200143
2020-02-24 15:30:00,0.362,0,0.362,7.5352477381,2.4767161601,7.9318397243,0.362,0,0.362,7.2418218595,2.3802717378000002,7.6229703784
2020-02-24 16:00:00,0.267,0,0.267,8.026220212,2.6380910084,8.4486528548,0.267,0,0.267,7.7155006722,2.5359624344,8.1215796549
2020-02-24 16:30:00,0.198,0,0.198,8.5922711995,2.8241429707,9.0444959995,0.198,0,0.198,8.2668594521,2.7171853016,8.701957318
2020-02-24 17:00:00,0.164,0,0.164,8.8048634447,2.8940186626,9.2682773103,0.164,0,0.164,8.5551222431,2.8119326991999998,9.0053918348
2020-02-24 17:30:00,0.041,0,0.041,9.6141584168,3.1600210563,10.1201667546,0.041,0,0.041,9.2456602774,3.0389015751,9.7322739762
2020-02-24 18:00:00,0.0,0,0.0,9.9980470921,3.286199162,10.524260096999999,0.0,0,0.0,9.6056728401,3.1572319821,10.1112345686
2020-02-24 18:30:00,0.0,0,0.0,10.3087939464,3.3883367138000002,10.8513620489,0.0,0,0.0,9.9014151808,3.2544377887,10.4225422956
2020-02-24 19:00:00,0.0,0,0.0,10.1409424269,3.3331665873,10.6746762388,0.0,0,0.0,9.742766982500001,3.2022926476,10.2555441921
2020-02-24 19:30:00,0.0,0,0.0,9.5136580567,3.1269881853,10.0143769018,0.0,0,0.0,9.1162283294,2.9963593511,9.5960298205
2020-02-24 20:00:00,0.0,0,0.0,9.0358478525,2.9699395659,9.5114187921,0.0,0,0.0,8.6826750891,2.8538572922,9.1396579886
2020-02-24 20:30:00,0.0,0,0.0,8.5553726803,2.8120150139,9.005655453,0.0,0,0.0,8.2206447338,2.7019952583,8.6533102462
2020-02-24 21:00:00,0.0,0,0.0,8.0127308272,2.633657262,8.4344535023,0.0,0,0.0,7.7018470715,2.5314747129,8.1072074437
2020-02-24 21:30:00,0.0,0,0.0,7.5967470253,2.4969299983,7.9965758161,0.0,0,0.0,7.299739664,2.3993083995,7.6839364884
2020-02-24 22:00:00,0.0,0,0.0,7.0764220579,2.325907452,7.4488653241,0.0,0,0.0,6.8089149513,2.237982118,7.1672788961
2020-02-24 22:30:00,0.0,0,0.0,6.4383224853,2.1161742649,6.7771815634,0.0,0,0.0,6.1957909797,2.0364580141,6.5218852418
2020-02-24 23:00:00,0.0,0,0.0,5.9583419348,1.9584122872,6.2719388788,0.0,0,0.0,5.7310387239,1.8837013347,6.032672341
2020-02-24 23:30:00,0.0,0,0.0,5.6173721449,1.8463409369,5.9130233104,0.0,0,0.0,5.4030936443,1.7759109997,5.687466994
2020-02-25 00:00:00,0.0,0,0.0,5.3696400356,1.7649153302,5.652252669,0.0,0,0.0,5.1660368743,1.6979942073,5.4379335519
2020-02-25 00:30:00,0.0,0,0.0,6.2397353084,2.0509018164,6.5681424299,0.0,0,0.0,6.0038194922,1.9733600375,6.3198099918
2020-02-25 01:00:00,0.0,0,0.0,6.15713578,2.0237526643,6.4811955579,0.0,0,0.0,5.9248024337,1.9473883863,6.2366341408
2020-02-25 01:30:00,0.0,0,0.0,5.8580551538000005,1.9254496162999999,6.1663738462,0.0,0,0.0,5.6315055583,1.8509863652,5.9279005876
2020-02-25 02:00:00,0.0,0,0.0,5.6791251602,1.8666381715,5.9780264844,0.0,0,0.0,5.4642345528,1.7960070445,5.7518258451
2020-02-25 02:30:00,0.0,0,0.0,5.7872126823,1.902164822,6.0918028235,0.0,0,0.0,5.5706321996,1.8309782598000002,5.863823368
2020-02-25 03:00:00,0.0,0,0.0,5.5933163494,1.8384341793,5.8877014204,0.0,0,0.0,5.3794123529,1.7681273356,5.6625393188
2020-02-25 03:30:00,0.0,0,0.0,5.3907893113,1.771866761,5.6745150644999995,0.0,0,0.0,5.1888947834,1.7055072388,5.4619945089
2020-02-25 04:00:00,0.0,0,0.0,5.1056170012,1.6781351554000001,5.3743336854,0.0,0,0.0,4.9104967838,1.6140022414000001,5.168943983
2020-02-25 04:30:00,0.0,0,0.0,5.1737168395,1.7005184897999999,5.4460177258,0.0,0,0.0,4.9640508595,1.6316046148,5.2253166942
2020-02-25 05:00:00,0.0,0,0.0,5.2105080755,1.7126111843,5.4847453426,0.0,0,0.0,4.953697699,1.6282016955,5.2144186305
2020-02-25 05:30:00,0.0,0,0.0,5.2781847045,1.7348554165999999,5.5559838995,0.0,0,0.0,5.0017421557,1.6439931448,5.2649917428
2020-02-25 06:00:00,0.0,0,0.0,5.4783281463,1.8006393847000002,5.7666612067,0.0,0,0.0,5.2372591152,1.7214038259,5.5129043318
2020-02-25 06:30:00,0.0,0,0.0,6.1814620871,2.0317483348,6.506802197,0.0,0,0.0,6.0124870555,1.9762089277000001,6.3289337426
2020-02-25 07:00:00,0.0,0,0.0,7.0616321106,2.3210462314,7.4332969586,0.0,0,0.0,6.8106472792,2.2385515067,7.1691023992
2020-02-25 07:30:00,0.048,0,0.048,7.6185077495,2.5040824024,8.0194818416,0.048,0,0.048,7.3117902689,2.4032692418,7.6966213357
2020-02-25 08:00:00,0.076,0,0.076,7.8540358981,2.5814967612,8.2674062085,0.076,0,0.076,7.5473108484,2.4806811127,7.9445377352
2020-02-25 08:30:00,0.14300000000000002,0,0.14300000000000002,8.1408964381,2.6757832611,8.5693646717,0.14300000000000002,0,0.14300000000000002,7.8794804519,2.5898599816,8.2941899494
2020-02-25 09:00:00,0.53,0,0.53,7.8579201433,2.5827734509,8.2714948877,0.53,0,0.53,7.5508462586,2.4818431458,7.9482592196
2020-02-25 09:30:00,0.858,0,0.858,7.7099535370000005,2.5341391793,8.1157405652,0.858,0,0.858,7.4092462207,2.4353014641,7.7992065481
2020-02-25 10:00:00,2.792,0,2.792,6.3663051637,2.092503316,6.7013738565,2.792,0,2.792,6.1243485778,2.0129760321,6.4466827134999996
2020-02-25 10:30:00,0.6880000000000001,0,0.6880000000000001,7.6433665237,2.5122530864,8.0456489724,0.6880000000000001,0,0.6880000000000001,7.3418552414,2.4131511204000002,7.7282686752
2020-02-25 11:00:00,1.116,0,1.116,7.2747558356,2.3910966122,7.6576377217000005,1.116,0,1.116,6.9884883152,2.2970050284,7.3563034897
2020-02-25 11:30:00,3.055,0,3.055,6.2304668274,2.047855414,6.5583861341,3.055,0,3.055,5.990035243,1.9688293738,6.3053002558
2020-02-25 12:00:00,0.762,0,0.762,7.8234917710000005,2.5714573921,8.2352544958,0.762,0,0.762,7.5168289193,2.4706621871,7.912451494
2020-02-25 12:30:00,2.4939999999999998,0,2.4939999999999998,6.8143633596,2.2397729232,7.1730140627,2.4939999999999998,0,2.4939999999999998,6.5475776175,2.1520846903,6.8921869658
2020-02-25 13:00:00,0.739,0,0.739,7.7271784185,2.539800724,8.1338720195,0.739,0,0.739,7.4235418752,2.4400002185,7.8142546055
2020-02-25 13:30:00,0.165,0,0.165,8.3458347162,2.7431432157,8.7850891749,0.165,0,0.165,8.0177612916,2.6353106957,8.439748728
2020-02-25 14:00:00,0.152,0,0.152,8.4273953086,2.769950886,8.8709424301,0.152,0,0.152,8.1054288007,2.6641256125,8.5320303166
2020-02-25 14:30:00,0.834,0,0.834,7.6509928474,2.5147597378,8.0536766814,0.834,0,0.834,7.351070739,2.416180108,7.737969199
2020-02-25 15:00:00,2.689,0,2.689,6.1884071952,2.0340310814,6.514112837,2.689,0,2.689,5.9484534489000005,1.9551620991,6.2615299462
2020-02-25 15:30:00,0.865,0,0.865,7.3566274178,2.4180065,7.7438183345,0.865,0,0.865,7.0675662553,2.3229966904,7.4395434266
2020-02-25 16:00:00,1.393,0,1.393,7.3427622125,2.4134492274,7.7292233816,1.393,0,1.393,7.0738373877,2.325057912,7.4461446186
2020-02-25 16:30:00,0.6960000000000001,0,0.6960000000000001,8.3234033072,2.7357703681,8.7614771655,0.6960000000000001,0,0.6960000000000001,7.9956885904,2.6280557496,8.4165143056
2020-02-25 17:00:00,0.189,0,0.189,8.9715262925,2.9487980915,9.4437118868,0.189,0,0.189,8.6204267939,2.833397267,9.0741334673
2020-02-25 17:30:00,0.155,0,0.155,9.4034288191,3.090757587,9.8983461253,0.155,0,0.155,9.0343366728,2.9694428652,9.5098280766
2020-02-25 18:00:00,0.01,0,0.01,9.9258790475,3.2624786728,10.4482937342,0.01,0,0.01,9.585803065,3.1507011029,10.0903190158
2020-02-25 18:30:00,0.0,0,0.0,10.3180400493,3.3913757608,10.8610947888,0.0,0,0.0,9.9137050339,3.2584772681,10.4354789831
2020-02-25 19:00:00,0.0,0,0.0,10.0927676507,3.317332304,10.6239659481,0.0,0,0.0,9.7000429182,3.1882499268,10.2105714929
2020-02-25 19:30:00,0.0,0,0.0,9.7925766761,3.2186643022,10.3079754485,0.0,0,0.0,9.4160921889,3.0949198354,9.9116759884
2020-02-25 20:00:00,0.0,0,0.0,9.341456301000001,3.0703882054,9.8331118958,0.0,0,0.0,8.9763046742,2.9503686697,9.4487417624
2020-02-25 20:30:00,0.0,0,0.0,8.991484592700001,2.9553580676,9.4647206239,0.0,0,0.0,8.6389213034,2.8394761183,9.093601372
2020-02-25 21:00:00,0.0,0,0.0,8.6924520137,2.8570708119,9.1499494881,0.0,0,0.0,8.2675995747,2.7174285682,8.7027363944
2020-02-25 21:30:00,0.0,0,0.0,8.0767025649,2.6546837553,8.5017921736,0.0,0,0.0,7.7736610157,2.5550788149,8.1828010692
2020-02-25 22:00:00,0.0,0,0.0,7.4549074101,2.4503095713,7.847270958,0.0,0,0.0,7.1616401527,2.3539172852,7.5385685818
2020-02-25 22:30:00,0.0,0,0.0,6.9454404267,2.2828558717,7.3109899228,0.0,0,0.0,6.6835515387,2.1967771569,7.0353174091
2020-02-25 23:00:00,0.0,0,0.0,6.2527340207,2.0551742865,6.5818252849,0.0,0,0.0,6.0073420679,1.9745178521,6.3235179662
2020-02-25 23:30:00,0.0,0,0.0,5.8025015294,1.907190023,6.1078963468,0.0,0,0.0,5.5771662747,1.8331259064,5.8707013418
2020-02-26 00:00:00,0.0,0,0.0,5.6579650246,1.8596831712,5.9557526574,0.0,0,0.0,5.4426232353,1.7889037479,5.7290770898000005
2020-02-26 00:30:00,0.0,0,0.0,6.5066085884,2.1386188216,6.849061672,0.0,0,0.0,6.254214595,2.0556609278,6.5833837842000005
2020-02-26 01:00:00,0.0,0,0.0,6.4405741167,2.1169143404,6.7795517018,0.0,0,0.0,6.1888257972,2.0341686693,6.5145534708
2020-02-26 01:30:00,0.0,0,0.0,6.1998674133,2.037797873,6.5261762245,0.0,0,0.0,5.9597767657,1.9588838933,6.2734492271
2020-02-26 02:00:00,0.0,0,0.0,5.9624252793,1.9597544176000001,6.2762371361,0.0,0,0.0,5.7351256883,1.8850446550000002,6.0369744088
2020-02-26 02:30:00,0.0,0,0.0,6.1461757781,2.0201502859,6.4696587138,0.0,0,0.0,5.9086359045,1.9420747051,6.2196167416
2020-02-26 03:00:00,0.0,0,0.0,6.036586949,1.9841301797000002,6.3543020516,0.0,0,0.0,5.8044652074,1.9078354527,6.1099633762
2020-02-26 03:30:00,0.0,0,0.0,5.7637370719,1.8944487620000001,6.0670916546,0.0,0,0.0,5.5426385173,1.8217771814,5.834356334
2020-02-26 04:00:00,0.0,0,0.0,5.6057394838,1.8425174661,5.900778404,0.0,0,0.0,5.3620709736,1.7624274999,5.6442852353
2020-02-26 04:30:00,0.0,0,0.0,5.6319909655,1.8511459109000001,5.9284115426,0.0,0,0.0,5.3384703091,1.7546703366,5.6194424306
2020-02-26 05:00:00,0.0,0,0.0,5.4877226687,1.8037272147999999,5.7765501776,0.0,0,0.0,5.2476116176,1.7248065288,5.5238017027
2020-02-26 05:30:00,0.0,0,0.0,5.5817422663,1.8346299621000002,5.8755181751,0.0,0,0.0,5.3060770272,1.7440231797,5.5853442392
2020-02-26 06:00:00,0.0,0,0.0,5.8543976514,1.9242474534,6.1625238436,0.0,0,0.0,5.62796225,1.8498217361,5.9241707894
2020-02-26 06:30:00,0.0,0,0.0,6.4939077023,2.1344442422,6.8356923182,0.0,0,0.0,6.243488905,2.0521355639,6.5720935842
2020-02-26 07:00:00,0.0,0,0.0,7.3226140276,2.4068268392,7.7080147659,0.0,0,0.0,7.0365462645,2.3128009125,7.4068908048
2020-02-26 07:30:00,0.044,0,0.044,7.9115114061,2.6003880471,8.3279067432,0.044,0,0.044,7.631088847,2.5082176092,8.0327251021
2020-02-26 08:00:00,0.298,0,0.298,8.1676083162,2.6845630309,8.5974824381,0.298,0,0.298,7.8489304012000005,2.5798186655,8.2620320013
2020-02-26 08:30:00,0.97,0,0.97,7.7578015271,2.5498660531,8.1661068706,0.97,0,0.97,7.4541603766,2.4500640332,7.8464846069
2020-02-26 09:00:00,1.4020000000000001,0,1.4020000000000001,7.1682074658,2.3560758566,7.545481543,1.4020000000000001,0,1.4020000000000001,6.8922908022,2.265386435,7.2550429497
2020-02-26 09:30:00,2.284,0,2.284,6.6225616823,2.1767307605,6.9711175603,2.284,0,2.284,6.3624311203,2.0912299795,6.6972959161
2020-02-26 10:00:00,2.854,0,2.854,6.136620331,2.0170095623,6.4596003484,2.854,0,2.854,5.8967709061,1.9381748687,6.2071272696
2020-02-26 10:30:00,3.321,0,3.321,5.8751625504,1.9310725457000002,6.184381632,3.321,0,3.321,5.6496880907,1.8569626746,5.9470400955
2020-02-26 11:00:00,2.636,0,2.636,5.9799720105,1.9655217493000001,6.2947073795,2.636,0,2.636,5.7465273285,1.8887921928,6.0489761352
2020-02-26 11:30:00,2.129,0,2.129,6.39015462,2.1003422532,6.7264785473,2.129,0,2.129,6.1407109154,2.0183540724,6.4639062267
2020-02-26 12:00:00,2.624,0,2.624,6.2779488699,2.0634620067,6.6083672315,2.624,0,2.624,6.037834857,1.9845403472,6.3556156389
2020-02-26 12:30:00,2.439,0,2.439,6.2411661903,2.0513721245,6.5696486213,2.439,0,2.439,6.0009870176,1.9724290481,6.3168284396
2020-02-26 13:00:00,2.808,0,2.808,6.1461451728,2.0201402264,6.4696264977,2.808,0,2.808,5.9060824979,1.9412354408999999,6.2169289451
2020-02-26 13:30:00,1.987,0,1.987,6.4980710155,2.1358126571,6.8400747531,1.987,0,1.987,6.2428517875,2.0519261535,6.5714229342
2020-02-26 14:00:00,2.958,0,2.958,5.6073855903,1.8430585151,5.9025111477,2.958,0,2.958,5.3898619366,1.7715619477,5.6735388806
2020-02-26 14:30:00,2.992,0,2.992,5.7231705194,1.8811151810000002,6.0243900204,2.992,0,2.992,5.5018004659,1.808354363,5.7913689114
2020-02-26 15:00:00,2.455,0,2.455,5.9074738889,1.941692769,6.2183935673,2.455,0,2.455,5.673735988,1.8648668362,5.9723536716000005
2020-02-26 15:30:00,0.738,0,0.738,6.9042759183,2.2693257521,7.2676588614,0.738,0,0.738,6.6347133178,2.18072481,6.9839087555
2020-02-26 16:00:00,1.207,0,1.207,7.2091495096,2.3695328557,7.5885784312,1.207,0,1.207,6.9249506467,2.2761212067,7.2894217334
2020-02-26 16:30:00,1.205,0,1.205,7.6032807712,2.4990775366999998,8.0034534434,1.205,0,1.205,7.3051772123,2.4010956352,7.6896602235
2020-02-26 17:00:00,0.582,0,0.582,8.5620206204,2.8142000861,9.0126532846,0.582,0,0.582,8.2343374961,2.7064958517,8.6677236802
2020-02-26 17:30:00,0.198,0,0.198,9.2350264034,3.0354063897,9.7210804247,0.198,0,0.198,8.9182111359,2.931274247,9.3875906694
2020-02-26 18:00:00,0.008,0,0.008,9.8679013487,3.2434223248,10.3872645776,0.008,0,0.008,9.4889618527,3.1188709356,9.9883808976
2020-02-26 18:30:00,0.0,0,0.0,10.5027554391,3.4520887734,11.0555320412,0.0,0,0.0,10.1078340332,3.3222843845,10.6398252981
2020-02-26 19:00:00,0.0,0,0.0,10.367704614400001,3.4076997139,10.9133732783,0.0,0,0.0,9.9663564167,3.2757829407,10.4909014912
2020-02-26 19:30:00,0.0,0,0.0,9.9851527013,3.2819609807,10.510687054,0.0,0,0.0,9.4977840882,3.1217706642,9.9976674612
2020-02-26 20:00:00,0.0,0,0.0,9.2762945751,3.0489705818,9.7645206053,0.0,0,0.0,8.9126396481,2.9294429875,9.3817259453
2020-02-26 20:30:00,0.0,0,0.0,8.8505555686,2.9090369374,9.3163742827,0.0,0,0.0,8.5135302472,2.7982620712,8.9616107866
2020-02-26 21:00:00,0.0,0,0.0,8.3185834602,2.7341861610000002,8.7564036423,0.0,0,0.0,7.9940878983,2.6275296276,8.4148293666
2020-02-26 21:30:00,0.0,0,0.0,7.9728760956,2.6205576452,8.3925011532,0.0,0,0.0,7.6690065568,2.5206805577,8.0726384809
2020-02-26 22:00:00,0.0,0,0.0,7.462710784,2.4528744162000002,7.8554850357,0.0,0,0.0,7.122045731,2.3409032282,7.4968902432
2020-02-26 22:30:00,0.0,0,0.0,6.8048710975999995,2.2366529676,7.163022208,0.0,0,0.0,6.6295522047,2.1790284341,6.978476005
2020-02-26 23:00:00,0.0,0,0.0,6.2438048311,2.0522394038,6.572426138,0.0,0,0.0,6.1589326095,2.0243432536,6.4830869573
2020-02-26 23:30:00,0.0,0,0.0,5.8011075057,1.9067318295,6.1064289533,0.0,0,0.0,5.5835917502,1.8352378581000002,5.8774650002
2020-02-27 00:00:00,0.0,0,0.0,5.5971025259000005,1.8396786352999999,5.8916868693,0.0,0,0.0,5.4871174728,1.8035282966000001,5.7759131293
2020-02-27 00:30:00,0.0,0,0.0,6.5067224534,2.1386562472,6.8491815299,0.0,0,0.0,6.2727094335,2.0617398872,6.6028520353
2020-02-27 01:00:00,0.0,0,0.0,6.3729623183,2.0946914169,6.7083813877,0.0,0,0.0,6.1313845146,2.0152886327,6.4540889627
2020-02-27 01:30:00,0.0,0,0.0,6.1423432,2.0188905784,6.4656244211,0.0,0,0.0,5.9097567838,1.9424431203,6.2207966146
2020-02-27 02:00:00,0.0,0,0.0,6.0126720039,1.9762697173000001,6.3291284252,0.0,0,0.0,5.7799661282,1.8997829948,6.0841748717
2020-02-27 02:30:00,0.0,0,0.0,6.1018171256,2.0055703019,6.4229653953,0.0,0,0.0,5.8673394311,1.9285012107,6.1761467696
2020-02-27 03:00:00,0.0,0,0.0,6.0170712744,1.9777156876,6.3337592362,0.0,0,0.0,5.7880163193000005,1.9024289647,6.0926487571
2020-02-27 03:30:00,0.0,0,0.0,5.705289104,1.8752378439,6.0055674779,0.0,0,0.0,5.4918297076,1.8050771332000002,5.7808733764
2020-02-27 04:00:00,0.0,0,0.0,5.519457113,1.8141578223,5.8099548558,0.0,0,0.0,5.3067417883,1.7442416761000001,5.5860439877
2020-02-27 04:30:00,0.0,0,0.0,5.3984376839,1.7743806595,5.682565983,0.0,0,0.0,5.1934664969,1.7070098883,5.4668068388
2020-02-27 05:00:00,0.0,0,0.0,5.3557155942,1.7603385877000002,5.6375953623,0.0,0,0.0,5.1554224166000004,1.6945054038,5.4267604385
2020-02-27 05:30:00,0.0,0,0.0,5.4319242016,1.7853871456000001,5.717814949,0.0,0,0.0,5.2284513598,1.7185088567,5.5036330103
2020-02-27 06:00:00,0.0,0,0.0,5.7431393505,1.8876786183,6.0454098426,0.0,0,0.0,5.5289197569,1.8172680428999999,5.8199155336
2020-02-27 06:30:00,0.0,0,0.0,6.4454512253,2.1185173685,6.7846855004,0.0,0,0.0,6.1968404467,2.0368029571,6.5229899438
2020-02-27 07:00:00,0.0,0,0.0,7.3176888718,2.4052080188,7.7028303914,0.0,0,0.0,7.0365686426,2.3128082678,7.4069143607
2020-02-27 07:30:00,0.007,0,0.007,7.9741618489,2.6209802518,8.3938545777,0.007,0,0.007,7.6968119997999995,2.5298197649,8.1019073682
2020-02-27 08:00:00,0.079,0,0.079,8.3677573525,2.7503488378,8.8081656342,0.079,0,0.079,8.041068079,2.6429712662,8.4642821885
2020-02-27 08:30:00,0.254,0,0.254,8.2935660647,2.7259633407,8.7300695418,0.254,0,0.254,7.9165596414,2.6020473217999998,8.3332206751
2020-02-27 09:00:00,1.242,0,1.242,7.46375334,2.4532170878,7.8565824631000005,1.242,0,1.242,7.1042837752,2.3350651556,7.4781934476
2020-02-27 09:30:00,2.191,0,2.191,6.7682625064,2.2246203055000002,7.1244868488,2.191,0,2.191,6.5020454312,2.1371189844,6.8442583487
2020-02-27 10:00:00,2.987,0,2.987,6.1398862167,2.018083007,6.4630381228000005,2.987,0,2.987,5.9008591869,1.9395186216,6.211430723
2020-02-27 10:30:00,3.3810000000000002,0,3.3810000000000002,5.7961612882,1.9051060865,6.1012224086,3.3810000000000002,0,3.3810000000000002,5.5671981491,1.829849542,5.860208578
2020-02-27 11:00:00,3.682,0,3.682,5.5087946083,1.8106532264,5.7987311666,3.682,0,3.682,5.2919077431,1.7393659611999999,5.5704292033
2020-02-27 11:30:00,3.99,0,3.99,5.3323067889,1.7526444855,5.6129545147,3.99,0,3.99,5.1227780393,1.6837757159,5.3923979361
2020-02-27 12:00:00,4.251,0,4.251,5.1538546335,1.6939900984,5.4251101405,4.251,0,4.251,4.950034273,1.6269975856,5.2105623926
2020-02-27 12:30:00,3.735,0,3.735,5.3389228073,1.7548190655,5.6199187446,3.735,0,3.735,5.1314113773,1.6866133568000001,5.4014856603
2020-02-27 13:00:00,4.11,0,4.11,5.2088488055,1.7120658086,5.4829987426,4.11,0,4.11,5.0043159659,1.6448391153,5.2677010167
2020-02-27 13:30:00,3.963,0,3.963,5.2274186764,1.7181694301000001,5.5025459752,3.963,0,3.963,5.0221407779,1.6506978476,5.2864639767
2020-02-27 14:00:00,3.732,0,3.732,5.1194930664,1.6826959975,5.3889400699,3.732,0,3.732,4.92961426,1.6202858519,5.1890676421
2020-02-27 14:30:00,3.479,0,3.479,5.1828905427,1.7035337403000002,5.4556742555,3.479,0,3.479,4.9647004825,1.6318181356,5.2260005079
2020-02-27 15:00:00,3.111,0,3.111,5.4836195789,1.8023785944,5.7722311357,3.111,0,3.111,5.2710684699,1.7325164234,5.5484931262
2020-02-27 15:30:00,2.656,0,2.656,5.7463436964,1.8887318359,6.0487828384,2.656,0,2.656,5.5235657974,1.8155082815,5.8142797867
2020-02-27 16:00:00,1.877,0,1.877,6.3715870526,2.094239389,6.7069337396,1.877,0,1.877,6.1249027648,2.0131581845,6.4472660682
2020-02-27 16:30:00,1.48,0,1.48,7.1138899022,2.3382225368,7.4883051602,1.48,0,1.48,6.9086264835,2.2707557138,7.2722384037
2020-02-27 17:00:00,0.751,0,0.751,8.0504333124,2.6460494696,8.4741403288,0.751,0,0.751,7.8199106174,2.5702803239,8.2314848604
2020-02-27 17:30:00,0.189,0,0.189,8.9586730379,2.9445734310000002,9.4301821451,0.189,0,0.189,8.6218872938,2.8338773101,9.0756708356
2020-02-27 18:00:00,0.012,0,0.012,9.5644336284,3.1436773087,10.067824872,0.012,0,0.012,9.1966354627,3.0227878977,9.6806689081
2020-02-27 18:30:00,0.0,0,0.0,10.1726074333,3.3435743716,10.7080078246,0.0,0,0.0,9.7677310654,3.2104979449,10.2818221741
2020-02-27 19:00:00,0.0,0,0.0,10.2002733423,3.3526677161,10.737129834000001,0.0,0,0.0,9.8111834051,3.2247800382,10.327561479
2020-02-27 19:30:00,0.0,0,0.0,9.6961873039,3.1869826476,10.2065129514,0.0,0,0.0,9.315137356,3.0617375865,9.8054077431
2020-02-27 20:00:00,0.0,0,0.0,9.284461593,3.0516549508,9.7731174663,0.0,0,0.0,8.8136906165,2.8969200136,9.27756907
2020-02-27 20:30:00,0.0,0,0.0,8.8371497725,2.9046306653,9.3022629184,0.0,0,0.0,8.38414865,2.7557363967,8.825419631599999
2020-02-27 21:00:00,0.0,0,0.0,8.3111769684,2.7317517648000003,8.7486073352,0.0,0,0.0,7.9955595872,2.6280133483,8.4163785129
2020-02-27 21:30:00,0.0,0,0.0,7.9952278648,2.6279043165,8.4160293314,0.0,0,0.0,7.6827509862,2.5251981332,8.0871063013
2020-02-27 22:00:00,0.0,0,0.0,7.4509899269,2.4490219568000002,7.8431472914,0.0,0,0.0,7.1391837329,2.346536217,7.5149302452
2020-02-27 22:30:00,0.0,0,0.0,6.8252516198,2.2433517213,7.1844753893,0.0,0,0.0,6.5583424691,2.1556229259,6.9035183886
2020-02-27 23:00:00,0.0,0,0.0,6.3400734274,2.0838813613,6.6737615025,0.0,0,0.0,6.0645273188,1.9933137351,6.3837129671
2020-02-27 23:30:00,0.0,0,0.0,5.8217355033,1.9135119245,6.1281426351,0.0,0,0.0,5.5706321996,1.8309782598000002,5.863823368
2020-02-28 00:00:00,0.0,0,0.0,5.5983046904,1.8400737677,5.8929523057,0.0,0,0.0,5.3808883199,1.7686124625000001,5.6640929684
2020-02-28 00:30:00,0.0,0,0.0,6.4597143,2.1232054144,6.7996992632,0.0,0,0.0,6.21645057,2.043248493,6.543632179
2020-02-28 01:00:00,0.0,0,0.0,6.5443709679,2.1510307155,6.8888115452,0.0,0,0.0,6.2913059608,2.0678522701,6.6224273271000005
2020-02-28 01:30:00,0.0,0,0.0,6.2546252989,2.0557959196,6.5838161041,0.0,0,0.0,5.9841504618,1.9668951398,6.2991057493
2020-02-28 02:00:00,0.0,0,0.0,6.1706758447,2.0282030684,6.4954482575,0.0,0,0.0,5.8168649765,1.9119110597,6.1230157647
2020-02-28 02:30:00,0.0,0,0.0,6.0578323189,1.991113195,6.3766655988,0.0,0,0.0,5.8065605212,1.9085241491,6.1121689697
2020-02-28 03:00:00,0.0,0,0.0,5.9250064693,1.9474554495,6.2368489151,0.0,0,0.0,5.6985164389000005,1.8730117766,5.9984383568
2020-02-28 03:30:00,0.0,0,0.0,5.5973407868,1.8397569479,5.8919376703,0.0,0,0.0,5.3871485924,1.7706701146000001,5.6706827289
2020-02-28 04:00:00,0.0,0,0.0,5.4912393207,1.8048830825,5.7802519165,0.0,0,0.0,5.2865488472,1.7376045773,5.5647882602
2020-02-28 04:30:00,0.0,0,0.0,5.419684041,1.7813639994,5.7049305695,0.0,0,0.0,5.2072086226,1.7115267066,5.4812722343
2020-02-28 05:00:00,0.0,0,0.0,5.331147077,1.7522633066000002,5.6117337653,0.0,0,0.0,5.1248907949,1.6844701451000001,5.3946218894
2020-02-28 05:30:00,0.0,0,0.0,5.4651168422,1.7962970390000002,5.7527545707000005,0.0,0,0.0,5.3167724409,1.7475385922000002,5.5966025694
2020-02-28 06:00:00,0.0,0,0.0,5.7504151936,1.8900700723,6.0530686249,0.0,0,0.0,5.5785632603,1.8335850734,5.8721718529
2020-02-28 06:30:00,0.0,0,0.0,6.4123118972,2.1076249981,6.7498019971000005,0.0,0,0.0,6.1692851118,2.0277459566,6.4939843282
2020-02-28 07:00:00,0.0,0,0.0,7.3056757831,2.4012595075,7.6901850349,0.0,0,0.0,7.0171984256,2.3064415854,7.3865246586
2020-02-28 07:30:00,0.001,0,0.001,7.8832271376000005,2.5910914577,8.2981338291,0.001,0,0.001,7.5756681748,2.4900017152,7.9743875524
2020-02-28 08:00:00,0.032,0,0.032,2.96e-08,9.700000000000001e-09,3.12e-08,0.032,0,0.032,2.96e-08,9.700000000000001e-09,3.12e-08
2020-02-28 08:30:00,0.07200000000000001,0,0.07200000000000001,8.337747667,2.7404851311,8.7765764916,0.07200000000000001,0,0.07200000000000001,8.108638083,2.6651804525,8.5354085085
2020-02-28 09:00:00,0.12,0,0.12,8.2440206301,2.7096785439,8.6779164527,0.12,0,0.12,8.2491593651,2.7113675644,8.6833256474
2020-02-28 09:30:00,0.179,0,0.179,8.4035228161,2.7621043772,8.8458134906,0.179,0,0.179,8.1271144925,2.6712533547,8.5548573606
2020-02-28 10:00:00,0.34,0,0.34,8.233445005,2.706202504,8.6667842158,0.34,0,0.34,7.9114087301,2.6003542992,8.3277986633
2020-02-28 10:30:00,0.503,0,0.503,8.0515081192,2.6464027415,8.4752717044,0.503,0,0.503,7.7369267122,2.5430048332,8.1441333813
2020-02-28 11:00:00,0.606,0,0.606,7.974738743,2.6211698678,8.3944618348,0.606,0,0.606,7.6644809159000005,2.5191930515000003,8.0678746483
2020-02-28 11:30:00,0.399,0,0.399,8.1581456723,2.6814528102,8.5875217603,0.399,0,0.399,7.839180133,2.5766139073,8.251768561
2020-02-28 12:00:00,0.44,0,0.44,8.2265489313,2.7039358742,8.6595251909,0.44,0,0.44,7.9124473371,2.6006956728,8.3288919337
2020-02-28 12:30:00,0.41000000000000003,0,0.41000000000000003,8.2780488294,2.7208630721000002,8.7137356099,0.41000000000000003,0,0.41000000000000003,7.9547863664000005,2.6146118387,8.3734593331
2020-02-28 13:00:00,0.214,0,0.214,8.4164530776,2.7663543486,8.8594242923,0.214,0,0.214,8.0870333473,2.6580793193,8.5126666814
2020-02-28 13:30:00,0.312,0,0.312,8.2596862849,2.7148275956,8.6944066157,0.312,0,0.312,7.9374660489,2.6089189257000003,8.3552274199
2020-02-28 14:00:00,0.496,0,0.496,7.9746472561,2.6211397975,8.3943655327,0.496,0,0.496,7.6372967942,2.5102580628,8.0392597833
2020-02-28 14:30:00,0.534,0,0.534,7.6088130974,2.5008959244,8.0092769446,0.534,0,0.534,7.3091305663,2.4023950398,7.6938216487
2020-02-28 15:00:00,0.447,0,0.447,7.6646395371,2.5192451878,8.068041618,0.447,0,0.447,7.369005796,2.4220750761,7.7568482064
2020-02-28 15:30:00,0.234,0,0.234,7.625160955,2.5062692052999997,8.0264852158,0.234,0,0.234,7.3273522604,2.408384221,7.7130023794
2020-02-28 16:00:00,0.083,0,0.083,7.9319231918,2.6070970767,8.3493928335,0.083,0,0.083,7.6293552027,2.5076477879,8.0309002133
2020-02-28 16:30:00,0.029,0,0.029,8.5268399492,2.8026367587000003,8.9756209991,0.029,0,0.029,8.2718267313,2.7188179674,8.7071860329
2020-02-28 17:00:00,0.029,0,0.029,9.2353341023,3.0355075254,9.7214043182,0.029,0,0.029,8.8438013325,2.9068169274,9.3092645606
2020-02-28 17:30:00,0.022,0,0.022,9.6779172336,3.1809775659,10.1872812985,0.022,0,0.022,9.0013803186,2.9586106354,9.4751371774
2020-02-28 18:00:00,0.0,0,0.0,9.9347769735,3.2654032797,10.4576599721,0.0,0,0.0,9.2413738847,3.0374927059,9.7277619839
2020-02-28 18:30:00,0.0,0,0.0,10.2297235754,3.3623475396,10.7681300794,0.0,0,0.0,9.529314826,3.1321343166,10.0308577116
2020-02-28 19:00:00,0.0,0,0.0,9.8717734175,3.2446950123000002,10.3913404395,0.0,0,0.0,9.4898247258,3.1191545483,9.989289185
2020-02-28 19:30:00,0.0,0,0.0,9.4119963391,3.0935735947,9.9073645675,0.0,0,0.0,9.0289800805,2.9676822384,9.5041895584
2020-02-28 20:00:00,0.0,0,0.0,8.7113559106,2.8632842224,9.169848327,0.0,0,0.0,8.3699191425,2.7510593838,8.8104412026
2020-02-28 20:30:00,0.0,0,0.0,8.2922253535,2.7255226702,8.7286582668,0.0,0,0.0,7.969203455,2.6193505066,8.3886352158
2020-02-28 21:00:00,0.0,0,0.0,7.9044198531,2.5980571664000003,8.3204419507,0.0,0,0.0,7.5940136066,2.496031567,7.9936985333
2020-02-28 21:30:00,0.0,0,0.0,7.5463775502,2.4803743524,7.943555316,0.0,0,0.0,7.2512772634000005,2.3833795787,7.6329234352
2020-02-28 22:00:00,0.0,0,0.0,7.022981189,2.3083422878,7.3926117779,0.0,0,0.0,6.7494359455,2.2184323142,7.1046694163
2020-02-28 22:30:00,0.0,0,0.0,6.6489444707,2.1854023637,6.9988889166,0.0,0,0.0,6.3968907561,2.1025563141,6.7335692169
2020-02-28 23:00:00,0.0,0,0.0,6.3035859412,2.0718885045,6.6353536223,0.0,0,0.0,5.9630795095,1.9599694527,6.2769257995
2020-02-28 23:30:00,0.0,0,0.0,5.9033579646,1.9403399302,6.2140610154,0.0,0,0.0,5.6759830122,1.8656053974,5.9747189602
2020-02-29 00:00:00,0.0,0,0.0,5.6399388097,1.8537582409,5.9367776944,0.0,0,0.0,5.4228182909000004,1.7823941775,5.7082297799
2020-02-29 00:30:00,0.0,0,0.0,6.6435464131,2.183628108,6.9932067507,0.0,0,0.0,6.389864692,2.1002469585,6.72617336
2020-02-29 01:00:00,0.0,0,0.0,6.4661134483,2.1253087127,6.8064352088,0.0,0,0.0,6.2212950988,2.0448408126,6.5487316829
2020-02-29 01:30:00,0.0,0,0.0,6.2382050416,2.050398842,6.5665316227,0.0,0,0.0,6.0028427541,1.9730389992,6.3187818465
2020-02-29 02:00:00,0.0,0,0.0,5.9579509763,1.9582837854,6.2715273435,0.0,0,0.0,5.7350190633,1.885009609,6.0368621719
2020-02-29 02:30:00,0.0,0,0.0,6.2012012137,2.0382362719,6.5275802249,0.0,0,0.0,5.848629368,1.9223515103,6.1564519663
2020-02-29 03:00:00,0.0,0,0.0,6.0257674685,1.9805739884,6.3429131247,0.0,0,0.0,5.6505614946,1.8572497486000001,5.9479594680000005
2020-02-29 03:30:00,0.0,0,0.0,5.4717022553,1.7984615596,5.7596865845,0.0,0,0.0,5.2647746303,1.7304477383,5.5418680318
2020-02-29 04:00:00,0.0,0,0.0,5.3245639676,1.7500995432000002,5.6048041764,0.0,0,0.0,5.1204668427,1.6830160623000001,5.3899650976
2020-02-29 04:30:00,0.0,0,0.0,5.1364365763,1.6882650599,5.4067753435,0.0,0,0.0,4.9447365877,1.6252563207000001,5.2049858818
2020-02-29 05:00:00,0.0,0,0.0,5.0469900085,1.6588653948,5.3126210616,0.0,0,0.0,4.8611175395,1.5977720685999999,5.1169658311
2020-02-29 05:30:00,0.0,0,0.0,5.0179307339,1.6493140731,5.2820323515,0.0,0,0.0,4.8321862808,1.5882628238,5.0865118745
2020-02-29 06:00:00,0.0,0,0.0,5.2891888044,1.7384722893,5.5675671625,0.0,0,0.0,5.0865511921,1.671868527,5.3542644127
2020-02-29 06:30:00,0.0,0,0.0,5.6011256469,1.8410009712000002,5.8959217336,0.0,0,0.0,5.3853675592,1.7700847173,5.6688079571
2020-02-29 07:00:00,0.0,0,0.0,5.7888844578,1.9027143080000002,6.0935625871,0.0,0,0.0,5.5663458069,1.8295693906000001,5.8593113757
2020-02-29 07:30:00,0.006,0,0.006,6.0503692237,1.9886601943,6.3688097092,0.006,0,0.006,5.8169360598,1.9119344237,6.1230905893
2020-02-29 08:00:00,0.114,0,0.114,6.4631789559,2.1243441917,6.8033462694,0.114,0,0.114,6.2924893672,2.068241237,6.6236730181
2020-02-29 08:30:00,0.255,0,0.255,6.906598304,2.2700890834,7.2701034779,0.255,0,0.255,6.7249207408,2.2103745561,7.0788639376999996
2020-02-29 09:00:00,0.728,0,0.728,6.8840816608,2.2626882207,7.2464017482,0.728,0,0.728,6.6162342755,2.1746510425,6.9644571321
2020-02-29 09:30:00,1.713,0,1.713,6.6102790692,2.1726936608,6.9581884939,1.713,0,1.713,6.3520002946,2.0878015329,6.6863160996
2020-02-29 10:00:00,2.852,0,2.852,5.8770462596,1.9316916909000001,6.1863644838,2.852,0,2.852,5.6492994358,1.8568349299,5.9466309851
2020-02-29 10:30:00,3.15,0,3.15,5.5957502965,1.839234179,5.89026347,3.15,0,3.15,5.3855600767,1.7701479947,5.669010607
2020-02-29 11:00:00,3.107,0,3.107,5.6533864002000005,1.8581782502,5.9509330529,3.107,0,3.107,5.4337835581,1.7859982865,5.7197721664
2020-02-29 11:30:00,1.304,0,1.304,6.9781651018,2.2936119523,7.3454369493,1.304,0,1.304,6.7063067719,2.2042564404,7.0592702862
2020-02-29 12:00:00,3.401,0,3.401,5.5056297531,1.8096129888,5.7953997401,3.401,0,3.401,5.2979616764,1.7413557928999999,5.5768017646
2020-02-29 12:30:00,2.27,0,2.27,6.0610564102,1.9921729026000001,6.3800593792,2.27,0,2.27,5.8282567439,1.9156553526,6.1350070988
2020-02-29 13:00:00,1.8090000000000002,0,1.8090000000000002,6.3838127333,2.0982577759,6.7198028771,1.8090000000000002,0,1.8090000000000002,6.1419147253,2.0187497456,6.4651733951
2020-02-29 13:30:00,2.91,0,2.91,5.693451091,1.8713468772000001,5.9931064116,2.91,0,2.91,5.4775432675,1.8003814075,5.7658350184
2020-02-29 14:00:00,3.15,0,3.15,5.4894997528000005,1.8043113141,5.7784207924,3.15,0,3.15,5.2781287593,1.7348370282999999,5.5559250098
2020-02-29 14:30:00,1.967,0,1.967,5.8907120365,1.9361834145999999,6.2007495121,1.967,0,1.967,5.6637701661,1.861591229,5.9618633327
2020-02-29 15:00:00,2.7199999999999998,0,2.7199999999999998,5.2677255772,1.7314176677000002,5.5449742918,2.7199999999999998,0,2.7199999999999998,5.0660028341,1.6651146084000001,5.3326345622
2020-02-29 15:30:00,2.694,0,2.694,5.2209112576,1.7160305449000002,5.4956960606,2.694,0,2.694,5.0210064058,1.6503249976,5.2852699009
2020-02-29 16:00:00,1.5899999999999999,0,1.5899999999999999,6.1053946592,2.0067461803,6.4267312202,1.5899999999999999,0,1.5899999999999999,5.8759158366,1.9313201388999999,6.1851745648
2020-02-29 16:30:00,0.777,0,0.777,6.9669069448,2.289911575,7.3335862577,0.777,0,0.777,6.7056680088,2.2040464891,7.058597904
2020-02-29 17:00:00,0.40700000000000003,0,0.40700000000000003,7.6282471578,2.5072835911,8.0297338503,0.40700000000000003,0,0.40700000000000003,7.3589474999,2.4187690741,7.7462605262
2020-02-29 17:30:00,0.274,0,0.274,8.1530326064,2.6797722267,8.5821395857,0.274,0,0.274,7.8370028758,2.5758982775,8.2494767114
2020-02-29 18:00:00,0.042,0,0.042,8.816188407,2.8977409976,9.2801983231,0.042,0,0.042,8.4656983825,2.7825404976,8.9112614552
2020-02-29 18:30:00,0.0,0,0.0,9.4306234717,3.0996960371,9.9269720755,0.0,0,0.0,9.0639109727,2.9791634675000003,9.5409589186
2020-02-29 19:00:00,0.0,0,0.0,9.322912099,3.0642930209,9.8135916832,0.0,0,0.0,8.9679145335,2.9476109638,9.4399100353
2020-02-29 19:30:00,0.0,0,0.0,8.846831261,2.9078128167,9.3124539589,0.0,0,0.0,8.5082598764,2.7965297841,8.9560630278
2020-02-29 20:00:00,0.0,0,0.0,8.3199662949,2.7346406768,8.7578592578,0.0,0,0.0,7.9342429448,2.6078595426,8.3518346787
2020-02-29 20:30:00,0.0,0,0.0,7.8675720137,2.5859458673,8.2816547513,0.0,0,0.0,7.5593683642,2.4846442265,7.9572298571
2020-02-29 21:00:00,0.0,0,0.0,7.5746466805,2.4896659662,7.9733122953,0.0,0,0.0,7.2765177817,2.3916757359,7.6594924017
2020-02-29 21:30:00,0.0,0,0.0,7.2839502715,2.3941186771,7.6673160752000005,0.0,0,0.0,6.8899789474,2.264626565,7.2526094183
2020-02-29 22:00:00,0.0,0,0.0,6.9818920422,2.2948369383,7.3493600444,0.0,0,0.0,6.5537677939,2.1541193029,6.8987029409
2020-02-29 22:30:00,0.0,0,0.0,6.5163009368,2.1418045425,6.859264144,0.0,0,0.0,6.1556772546,2.0232732702,6.479660268
2020-02-29 23:00:00,0.0,0,0.0,5.9660044583000005,1.9609308369,6.280004693,0.0,0,0.0,5.7339060821,1.8846437898000001,6.0356906127
2020-02-29 23:30:00,0.0,0,0.0,5.7601746764,1.8932778592,6.0633417646,0.0,0,0.0,5.5343803416,1.8190628503,5.8256635174
2020-03-01 00:00:00,0.0,0,0.0,5.5302107757,1.8176923802,5.8212745007,0.0,0,0.0,5.3223669651,1.7493774233,5.6024915422
2020-03-01 00:30:00,0.0,0,0.0,6.4397168381,2.1166325665,6.7786493033,0.0,0,0.0,6.2212753534,2.0448343226,6.5487108982999995
2020-03-01 01:00:00,0.0,0,0.0,6.4397168381,2.1166325665,6.7786493033,0.0,0,0.0,6.1846229933,2.0327872744,6.5101294666000005
2020-03-01 01:30:00,0.0,0,0.0,6.0780591562,1.9977614350000001,6.3979570066,0.0,0,0.0,5.848420067,1.9222827164,6.1562316494000004
2020-03-01 02:00:00,0.0,0,0.0,6.0386454048,1.9848067614,6.3564688472,0.0,0,0.0,5.8076952224,1.9088971073,6.113363392
2020-03-01 02:30:00,0.0,0,0.0,6.0787334609,1.9979830682,6.398666801,0.0,0,0.0,5.8457350245,1.9214001856,6.1534052889
2020-03-01 03:00:00,0.0,0,0.0,5.9329335809,1.9500609651,6.245193243,0.0,0,0.0,5.6769821284,1.865933791,5.9757706614
2020-03-01 03:30:00,0.0,0,0.0,5.6556156535,1.8589109703000002,5.9532796353,0.0,0,0.0,5.4039775791,1.776201535,5.6883974517
2020-03-01 04:00:00,0.0,0,0.0,5.2548930552,1.7271998217000002,5.5314663739,0.0,0,0.0,5.0619122497,1.6637700983,5.3283286839
2020-03-01 04:30:00,0.0,0,0.0,5.1437239376,1.6906602997,5.4144462501,0.0,0,0.0,4.9457988891,1.6256054823000001,5.2061040938
2020-03-01 05:00:00,0.0,0,0.0,5.0194945679,1.6498280805,5.2836784926,0.0,0,0.0,4.8318743038,1.5881602819,5.0861834777
2020-03-01 05:30:00,0.0,0,0.0,5.0150564649,1.6483693466,5.2790068051,0.0,0,0.0,4.8233449582,1.5853568215,5.0772052191
2020-03-01 06:00:00,0.0,0,0.0,5.1627058288,1.6968993455999999,5.4344271882,0.0,0,0.0,4.9634907489,1.6314205153999999,5.2247271041
2020-03-01 06:30:00,0.0,0,0.0,5.3425131755,1.7559991625,5.6236980794,0.0,0,0.0,5.1340342218,1.6874754442,5.4042465493
2020-03-01 07:00:00,0.001,0,0.001,5.4880494547,1.8038346242,5.7768941628,0.001,0,0.001,5.280939514,1.7357608787,5.558883699
2020-03-01 07:30:00,0.107,0,0.107,5.412503963,1.7790040218,5.6973725926,0.107,0,0.107,5.2030229313,1.7101509364,5.4768662435
2020-03-01 08:00:00,0.481,0,0.481,5.5488184919,1.8238084408000002,5.8408615704999995,0.481,0,0.481,5.3337686052,1.7531249612000002,5.6144932686
2020-03-01 08:30:00,1.071,0,1.071,5.6610081166,1.8606833872,5.9589559122,1.071,0,1.071,5.448928264,1.7909761106,5.7357139621
2020-03-01 09:00:00,1.725,0,1.725,5.9075393778,1.9417142942,6.2184625029,1.725,0,1.725,5.6771756331,1.8659973929,5.9759743506
2020-03-01 09:30:00,2.083,0,2.083,6.1139361812,2.0095536428,6.435722296,2.083,0,2.083,5.8814955517000005,1.9331541025,6.1910479491
2020-03-01 10:00:00,2.862,0,2.862,5.7574182215,1.8923718563,6.0604402331,2.862,0,2.862,5.5368531212,1.8198756137,5.8282664434
2020-03-01 10:30:00,3.15,0,3.15,5.5246037461,1.8158494388,5.8153723644,3.15,0,3.15,5.3114303286,1.7457827248000002,5.5909792933
2020-03-01 11:00:00,3.042,0,3.042,5.9324991825,1.9499181853,6.2447359816,3.042,0,3.042,5.6995056824,1.8733369252,5.9994796657
2020-03-01 11:30:00,1.428,0,1.428,7.0799999206,2.3270834386,7.4526314953,1.428,0,1.428,6.805100144,2.2367282515,7.1632633095
2020-03-01 12:00:00,3.394,0,3.394,5.7401831381,1.8867069583,6.0422980401,3.394,0,3.394,5.5229286798,1.8152988711,5.8136091366
2020-03-01 12:30:00,4.187,0,4.187,5.2350647454,1.7206825714,5.5105944689,4.187,0,4.187,5.0372542202,1.6556653959,5.3023728634000005
2020-03-01 13:00:00,3.0,0,3.0,6.1595845361,2.0245575315,6.4837731959,3.0,0,3.0,5.919088121,1.9455101825,6.2306190747
2020-03-01 13:30:00,4.013,0,4.013,5.223342572,1.7168296793,5.4982553389,4.013,0,4.013,5.0221407779,1.6506978476,5.2864639767
2020-03-01 14:00:00,3.219,0,3.219,5.4071184108,1.7772338764,5.6917035903,3.219,0,3.219,5.2023341467,1.7099245438000001,5.476141207
2020-03-01 14:30:00,3.533,0,3.533,4.9911500761,1.6405116966,5.2538421854,3.533,0,3.533,4.799062749,1.5773756454,5.051644999
2020-03-01 15:00:00,3.052,0,3.052,5.1600658716,1.6960316337,5.4316482859,3.052,0,3.052,4.9614230786,1.6307409050000001,5.2225506091
2020-03-01 15:30:00,1.895,0,1.895,6.0359254788,1.9839127649,6.3536057672,1.895,0,1.895,5.807514223,1.9088376157,6.1131728664
2020-03-01 16:00:00,1.202,0,1.202,6.9108498132000005,2.2714864868999998,7.2745787508,1.202,0,1.202,6.6395660738,2.1823198337,6.9890169198
2020-03-01 16:30:00,1.191,0,1.191,7.3190101668,2.4056423075,7.7042212282,1.191,0,1.191,7.0372926399,2.3130462341999998,7.407676463
2020-03-01 17:00:00,0.635,0,0.635,8.5810801768,2.8204646594,9.0327159756,0.635,0,0.635,8.019814811,2.6359856549,8.4419103274
2020-03-01 17:30:00,0.26,0,0.26,9.0660016793,2.9798506495,9.5431596624,0.26,0,0.26,8.5898553524,2.8233489201,9.0419530025
2020-03-01 18:00:00,0.012,0,0.012,9.5336647331,3.1335640619,10.0354365611,0.012,0,0.012,9.096052501,2.9897278769,9.5747921063
2020-03-01 18:30:00,0.0,0,0.0,10.001478839,3.2873271227,10.5278724621,0.0,0,0.0,9.4153102719,3.0946628317,9.9108529178
2020-03-01 19:00:00,0.0,0,0.0,9.492035221,3.1198811029,9.9916160221,0.0,0,0.0,9.1273061454,3.0000004531,9.6076906793
2020-03-01 19:30:00,0.0,0,0.0,9.1003592973,2.9911434524000002,9.5793255761,0.0,0,0.0,8.7411747241,2.8730851924,9.2012365517
2020-03-01 20:00:00,0.0,0,0.0,8.8088944639,2.8953435945,9.2725204883,0.0,0,0.0,8.3890247714,2.7573391003000003,8.8305523909
