Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-01 20:30:00,0.0,0,0.0,8.2060795549,2.6972079155,8.637978478800001,0.0,0,0.0,7.8874503451999995,2.5924795588,8.3025793107
2020-03-01 21:00:00,0.0,0,0.0,7.7762453567000005,2.5559282467,8.1855214282,0.0,0,0.0,7.4797569698,2.4584772266,7.8734283893
2020-03-01 21:30:00,0.0,0,0.0,7.3773548005,2.4248192612,7.7656366321,0.0,0,0.0,7.0913159974,2.3308028531,7.4645431551
2020-03-01 22:00:00,0.0,0,0.0,6.9556810385,2.2862217981,7.3217695143,0.0,0,0.0,6.6588813328,2.1886684524,7.0093487714
2020-03-01 22:30:00,0.0,0,0.0,6.3766886004,2.0959161866000002,6.7123037899,0.0,0,0.0,6.1312305006,2.0152380107,6.4539268428
2020-03-01 23:00:00,0.0,0,0.0,5.7769450851,1.898790026,6.0809948265,0.0,0,0.0,5.5459768028,1.8228744228,5.8378703187
2020-03-01 23:30:00,0.0,0,0.0,5.3399883996,1.7551693088,5.6210404207,0.0,0,0.0,5.1410296806,1.6897747403,5.4116101901
2020-03-02 00:00:00,0.0,0,0.0,5.1576164573,1.6952265501000001,5.4290699551,0.0,0,0.0,4.9628424423,1.6312074273000001,5.2240446761
2020-03-02 00:30:00,0.0,0,0.0,6.1778921226,2.0305749442,6.5030443396,0.0,0,0.0,5.9389661233,1.9520437659,6.2515432877
2020-03-02 01:00:00,0.0,0,0.0,6.0836921838,1.9996129216,6.4038865093,0.0,0,0.0,5.8510494933,1.9231469671,6.1589994666
2020-03-02 01:30:00,0.0,0,0.0,5.8146357231,1.9111783396000002,6.1206691823,0.0,0,0.0,5.589225765,1.8370896692,5.8833955421
2020-03-02 02:00:00,0.0,0,0.0,5.5772185999,1.8331431049,5.870756421,0.0,0,0.0,5.3633271088,1.7628403715,5.6456074829
2020-03-02 02:30:00,0.0,0,0.0,5.8456767756,1.9213810402,6.1533439743,0.0,0,0.0,5.6209526403,1.8475177888,5.916792253000001
2020-03-02 03:00:00,0.0,0,0.0,5.5112397444,1.8114569038,5.8013049941,0.0,0,0.0,5.305052242,1.7436863490999999,5.5842655179000005
2020-03-02 03:30:00,0.0,0,0.0,5.4694384475,1.797717482,5.757303629,0.0,0,0.0,5.2240053585,1.7170475267,5.498953009
2020-03-02 04:00:00,0.0,0,0.0,4.9835362579,1.6380091555,5.2458276399,0.0,0,0.0,4.7921515372,1.5751040399,5.0443700392
2020-03-02 04:30:00,0.0,0,0.0,5.0433140771,1.6576571746000002,5.3087516601,0.0,0,0.0,4.8473425048,1.5932444337,5.1024657945
2020-03-02 05:00:00,0.0,0,0.0,4.9245133704,1.6186092706,5.1836982846,0.0,0,0.0,4.7349340355,1.5562975565000001,4.98414109
2020-03-02 05:30:00,0.0,0,0.0,5.11782886,1.6821489993,5.3871882737,0.0,0,0.0,4.9204300259,1.6172671402,5.1794000273
2020-03-02 06:00:00,0.0,0,0.0,5.4240293408,1.7827922303000001,5.7095045693,0.0,0,0.0,5.2553728679,1.7273575285,5.5319714399
2020-03-02 06:30:00,0.0,0,0.0,6.1895708562,2.0344135583,6.5153377434,0.0,0,0.0,5.9560439018,1.9576569603,6.2695198966
2020-03-02 07:00:00,0.0,0,0.0,7.0989255374,2.333303988,7.4725531973,0.0,0,0.0,6.8619299781,2.2554073146,7.2230841874
2020-03-02 07:30:00,0.066,0,0.066,7.5602460464,2.4849327067,7.958153733,0.066,0,0.066,7.2640327784,2.3875721138,7.646350293
2020-03-02 08:00:00,0.327,0,0.327,7.7763398055,2.5559592905,8.1856208479,0.327,0,0.327,7.480763326,2.4588079999,7.8744877116000005
2020-03-02 08:30:00,1.155,0,1.155,7.3484752089,2.4153269985,7.735237062,1.155,0,1.155,7.0678979776,2.3231057223000002,7.4398926081
2020-03-02 09:00:00,1.495,0,1.495,7.0455550938,2.3157619715,7.416373783,1.495,0,1.495,6.7777692483,2.2277450205,7.1344939456
2020-03-02 09:30:00,2.1,0,2.1,6.6190246267,2.1755681866,6.9673943439,2.1,0,2.1,6.3612306012,2.090835388,6.6960322118
2020-03-02 10:00:00,2.302,0,2.302,6.4610267095000005,2.1236367826,6.8010807469,2.302,0,2.302,6.2162982015,2.0431984119,6.5434717911
2020-03-02 10:30:00,2.617,0,2.617,6.2158137815,2.0430391907,6.5429618753,2.617,0,2.617,5.9747740394,1.9638132588000001,6.289235831
2020-03-02 11:00:00,2.613,0,2.613,6.1775209095,2.0304529323,6.5026535889,2.613,0,2.613,5.9419045648,1.9530095849,6.254636384
2020-03-02 11:30:00,2.237,0,2.237,6.446510894,2.1188656647,6.7858009411,2.237,0,2.237,6.1998924241,2.0378060936,6.5262025517
2020-03-02 12:00:00,1.616,0,1.616,6.7167395721,2.207685536,7.0702521811,1.616,0,1.616,6.4569325052,2.1222910827,6.7967710581
2020-03-02 12:30:00,1.742,0,1.742,6.7286276067,2.211592944,7.0827659018,1.742,0,1.742,6.4683505998,2.1260440289,6.808790105
2020-03-02 13:00:00,3.269,0,3.269,5.8836767579,1.9338710303000002,6.1933439557,3.269,0,3.269,5.6569112795,1.859336822,5.9546434521
2020-03-02 13:30:00,3.074,0,3.074,5.9370458852,1.9514126142000001,6.2495219844,3.074,0,3.074,5.7130589107,1.8777916559,6.0137462218
2020-03-02 14:00:00,3.116,0,3.116,5.7409525497,1.8869598517,6.0431079471,3.116,0,3.116,5.5179646915,1.813667287,5.8083838858
2020-03-02 14:30:00,2.439,0,2.439,5.9008598451,1.9395188380000001,6.2114314159,2.439,0,2.439,5.6774547011,1.8660891181,5.9762681064
2020-03-02 15:00:00,2.672,0,2.672,5.8508362432,1.9230768751,6.1587749928,2.672,0,2.672,5.6240418049,1.8485331481,5.9200440052
2020-03-02 15:30:00,2.868,0,2.868,5.4891785613,1.8042057436,5.7780826961,2.868,0,2.868,5.2784858216,1.734954389,5.5563008648
2020-03-02 16:00:00,1.343,0,1.343,6.8351473457,2.2466042891,7.1948919429,1.343,0,1.343,6.5699810538,2.1594483437,6.9157695303
2020-03-02 16:30:00,0.973,0,0.973,7.5837914238,2.492671698,7.9829383408000005,0.973,0,0.973,7.3354228551,2.4110368972,7.7214977422
2020-03-02 17:00:00,0.894,0,0.894,8.252939947,2.7126101816,8.6873052074,0.894,0,0.894,7.9050757288,2.5982727423,8.3211323461
2020-03-02 17:30:00,0.262,0,0.262,9.1315856272,3.0014070507,9.6121953971,0.262,0,0.262,8.7747454887,2.8841193691,9.2365741987
2020-03-02 18:00:00,0.014,0,0.014,9.6949416995,3.1865732373,10.205201789,0.014,0,0.014,9.3158896549,3.0619848552,9.8061996367
2020-03-02 18:30:00,0.0,0,0.0,10.2360045805,3.3644120062000002,10.7747416637,0.0,0,0.0,9.8729331295,3.2450761912,10.3925611889
2020-03-02 19:00:00,0.0,0,0.0,10.2029508157,3.3535477591,10.7399482271,0.0,0,0.0,9.8078029962,3.2236689516,10.3240031539
2020-03-02 19:30:00,0.0,0,0.0,9.7181767454,3.1942102275,10.229659732,0.0,0,0.0,9.2681157099,3.0462823188,9.7559112736
2020-03-02 20:00:00,0.0,0,0.0,9.1452263933,3.0058905538,9.6265540983,0.0,0,0.0,8.7890223852,2.8888119581,9.2516025107
2020-03-02 20:30:00,0.0,0,0.0,8.7135989857,2.8640214855,9.1722094586,0.0,0,0.0,8.3810255892,2.7547098963,8.8221321991
2020-03-02 21:00:00,0.0,0,0.0,8.2129739831,2.6994740045,8.6452357717,0.0,0,0.0,7.8968800801,2.5955789628,8.3125053475
2020-03-02 21:30:00,0.0,0,0.0,7.7043774419,2.5323064054,8.1098709914,0.0,0,0.0,7.4042236544,2.4336506264,7.7939196362
2020-03-02 22:00:00,0.0,0,0.0,7.2371737972,2.3787439936,7.6180776813,0.0,0,0.0,6.9544660395,2.2858224472,7.3204905679
2020-03-02 22:30:00,0.0,0,0.0,6.665125809,2.1907209123999998,7.0159219042,0.0,0,0.0,6.4106809289,2.1070889247,6.7480851883
2020-03-02 23:00:00,0.0,0,0.0,6.0663649554,1.9939177371,6.3856473215000005,0.0,0,0.0,5.8372997985,1.9186276609,6.1445261037
2020-03-02 23:30:00,0.0,0,0.0,5.7973038875,1.9054816407000001,6.1024251447,0.0,0,0.0,5.575354307,1.8325303415,5.8687940074
2020-03-03 00:00:00,0.0,0,0.0,5.5614183475,1.8279498131,5.8541245763,0.0,0,0.0,5.3472882663,1.757568659,5.6287244909
2020-03-03 00:30:00,0.0,0,0.0,6.4816859707,2.1304271533,6.8228273376,0.0,0,0.0,6.2304441203,2.0478479505,6.5583622318
2020-03-03 01:00:00,0.0,0,0.0,6.5222689777,2.1437661427,6.8655462923,0.0,0,0.0,6.2694191952,2.0606584382,6.5993886265
2020-03-03 01:30:00,0.0,0,0.0,6.1629794249,2.0256733775,6.4873467631,0.0,0,0.0,5.9224882753,1.9466277592,6.2341981845
2020-03-03 02:00:00,0.0,0,0.0,6.2231050919,2.0454357286000002,6.5506369388,0.0,0,0.0,5.8762511790000005,1.9314303606,6.1855275568
2020-03-03 02:30:00,0.0,0,0.0,6.2801781232,2.0641947268,6.6107138139,0.0,0,0.0,5.9384129236,1.951861938,6.2509609722
2020-03-03 03:00:00,0.0,0,0.0,5.8614158174,1.9265542130000002,6.1699113867,0.0,0,0.0,5.6383641157,1.853240664,5.9351201218
2020-03-03 03:30:00,0.0,0,0.0,5.6252117186,1.8489176802,5.9212754933,0.0,0,0.0,5.4086200469,1.7777274404,5.6932842599
2020-03-03 04:00:00,0.0,0,0.0,5.3785820597,1.7678544314,5.661665326,0.0,0,0.0,5.1759299674,1.7012459098,5.4483473341
2020-03-03 04:30:00,0.0,0,0.0,5.4117062496,1.7787418262,5.6965328943,0.0,0,0.0,5.2070736959,1.7114823583,5.4811302062
2020-03-03 05:00:00,0.0,0,0.0,5.3503027276,1.7585594644,5.631897608,0.0,0,0.0,5.145201221,1.6911458593000002,5.4160012853
2020-03-03 05:30:00,0.0,0,0.0,5.5296934467,1.8175223424,5.8207299439,0.0,0,0.0,5.3393262713,1.7549516777,5.6203434434
2020-03-03 06:00:00,0.0,0,0.0,5.7921835815,1.9037986775,6.097035349,0.0,0,0.0,5.5672175654,1.8298559238,5.8602290162
2020-03-03 06:30:00,0.0,0,0.0,6.59932532,2.1690933376,6.9466582316,0.0,0,0.0,6.3430174635,2.0848490191,6.6768604878
2020-03-03 07:00:00,0.004,0,0.004,7.4189560109,2.4384929178,7.8094273799,0.004,0,0.004,7.1283655688,2.3429804584,7.5035427039
2020-03-03 07:30:00,0.07100000000000001,0,0.07100000000000001,7.947968287,2.6123708444,8.3662824074,0.07100000000000001,0,0.07100000000000001,7.6460183282,2.5131246924,8.0484403454
2020-03-03 08:00:00,0.176,0,0.176,8.2777644959,2.7207696162,8.7134363115,0.176,0,0.176,7.9539804259,2.6143469389,8.3726109746
2020-03-03 08:30:00,0.56,0,0.56,8.135433879,2.6739878048,8.5636146094,0.56,0,0.56,7.8178347199000005,2.5695980093,8.2292997051
2020-03-03 09:00:00,0.906,0,0.906,7.8556003903,2.5820109849,8.2690530424,0.906,0,0.906,7.5487736519,2.481161913,7.9460775284
2020-03-03 09:30:00,0.988,0,0.988,7.9361055922,2.6084717652,8.3537953603,0.988,0,0.988,7.5511727155,2.4819504471,7.9486028584
2020-03-03 10:00:00,1.824,0,1.824,7.0716706614,2.3243457435,7.4438638541,1.824,0,1.824,6.8046094713,2.2365669752,7.1627468119
2020-03-03 10:30:00,2.069,0,2.069,6.8924796997,2.2654485226,7.2552417891,2.069,0,2.069,6.622656131,2.1767618043,6.97121698
2020-03-03 11:00:00,1.542,0,1.542,7.2027753721,2.367437778,7.5818688127,1.542,0,1.542,6.9210664015,2.2748445171,7.2853330542
2020-03-03 11:30:00,3.093,0,3.093,6.3006129453,2.070911328,6.6322241529,3.093,0,3.093,6.0548086431,1.9901193609,6.3734827822
2020-03-03 12:00:00,3.786,0,3.786,5.971002672,1.9625736703,6.2852659705,3.786,0,3.786,5.7431393505,1.8876786183,6.0454098426
2020-03-03 12:30:00,3.501,0,3.501,6.0986058687,2.0045148128,6.419585125,3.501,0,3.501,5.8602745345,1.9261790914999999,6.1687100363
2020-03-03 13:00:00,2.759,0,2.759,6.1797448973,2.0311839218,6.5049946288000005,2.759,0,2.759,5.9442358359,1.9537758367,6.2570903536
2020-03-03 13:30:00,4.166,0,4.166,5.2764819947,1.7342957629,5.5541915733,4.166,0,4.166,5.0727192249,1.6673221792000001,5.3397044472
2020-03-03 14:00:00,3.885,0,3.885,5.1200452788,1.682877501,5.3895213461,3.885,0,3.885,4.9260772044,1.619123278,5.1853444257
2020-03-03 14:30:00,3.59,0,3.59,5.3033699357,1.7431334018,5.5824946692,3.59,0,3.59,5.1011265728,1.6766592230000001,5.3696069188
2020-03-03 15:00:00,2.067,0,2.067,5.9392593422,1.9521401423,6.2518519391,2.067,0,2.067,5.7057096806,1.8753760808000002,6.0060101901
2020-03-03 15:30:00,1.486,0,1.486,6.416018434,2.1088432778,6.7537036147,1.486,0,1.486,6.1680418111,2.0273373034,6.4926755906
2020-03-03 16:00:00,2.412,0,2.412,6.3587492652,2.0900198123,6.6934202792,2.412,0,2.412,6.1116318954,2.0087962607,6.433296732
2020-03-03 16:30:00,1.605,0,1.605,7.3394449888,2.4123589087,7.7257315672,1.605,0,1.605,7.0517956209,2.3178131336,7.4229427588
2020-03-03 17:00:00,0.9510000000000001,0,0.9510000000000001,8.0394545525,2.6424409257,8.4625837394,0.9510000000000001,0,0.9510000000000001,7.8590999297,2.5831612279,8.2727367681
2020-03-03 17:30:00,0.298,0,0.298,8.8500922104,2.9088846389,9.3158865372,0.298,0,0.298,8.6803408562,2.853090067,9.1372009013
2020-03-03 18:00:00,0.025,0,0.025,9.5657641379,3.144114626,10.0692254083,0.025,0,0.025,9.1139878871,2.9956229533,9.5936714601
2020-03-03 18:30:00,0.0,0,0.0,9.9542850791,3.2718152839,10.4781948201,0.0,0,0.0,9.561433318,3.1426911544,10.0646666506
2020-03-03 19:00:00,0.0,0,0.0,10.0922957361,3.3171771932,10.6234691959,0.0,0,0.0,9.6944019925,3.1863958441,10.2046336763
2020-03-03 19:30:00,0.0,0,0.0,9.6576347801,3.1743110458,10.1659313474,0.0,0,0.0,9.2778600546,3.04948513,9.7661684785
2020-03-03 20:00:00,0.0,0,0.0,9.2311438037,3.0341302409,9.716993477599999,0.0,0,0.0,8.875161602,2.9171245495,9.3422753705
2020-03-03 20:30:00,0.0,0,0.0,8.6612546436,2.8468167322999998,9.1171101512,0.0,0,0.0,8.3235175013,2.7358079019,8.7615973698
2020-03-03 21:00:00,0.0,0,0.0,8.3355197301,2.7397528437,8.7742312948,0.0,0,0.0,8.0081992626,2.6321678087000002,8.4296834343
2020-03-03 21:30:00,0.0,0,0.0,8.8507049753,2.909086045,9.3165315529,0.0,0,0.0,8.3972121929,2.7600301756,8.8391707293
2020-03-03 22:00:00,0.0,0,0.0,7.9343094209,2.6078813922,8.3519046536,0.0,0,0.0,7.625160955,2.5062692052999997,8.0264852158
2020-03-03 22:30:00,0.0,0,0.0,7.1976679007,2.3657590333,7.576492527,0.0,0,0.0,6.9165220025,2.2733508453,7.2805494763
2020-03-03 23:00:00,0.0,0,0.0,6.521873741,2.1436362347,6.8651302537,0.0,0,0.0,6.2546252989,2.0557959196,6.5838161041
2020-03-03 23:30:00,0.0,0,0.0,6.0620278829,1.9924922102,6.381081982,0.0,0,0.0,5.8393381798,1.9192976445,6.1466717682
2020-03-04 00:00:00,0.0,0,0.0,5.842470126,1.9203270654,6.1499685537,0.0,0,0.0,5.6255677936,1.8490347164,5.9216503091
2020-03-04 00:30:00,0.0,0,0.0,6.7101656771,2.2055248012,7.0633322917,0.0,0,0.0,6.4488171543,2.1196236958,6.7882285835000005
2020-03-04 01:00:00,0.0,0,0.0,6.6577627571,2.1883007943,7.0081713232,0.0,0,0.0,6.4069977575,2.1058783248,6.7442081658
2020-03-04 01:30:00,0.0,0,0.0,6.3884239375,2.0997734054,6.7246567763,0.0,0,0.0,6.1390753398,2.0178164847,6.4621845682
2020-03-04 02:00:00,0.0,0,0.0,6.1809750345,2.0315882483,6.50628951,0.0,0,0.0,5.9447166359,1.953933868,6.2575964589
2020-03-04 02:30:00,0.0,0,0.0,6.2711939757,2.0612417803,6.6012568165,0.0,0,0.0,6.0267280812,1.9808897265,6.343924296
2020-03-04 03:00:00,0.0,0,0.0,6.0665209439,1.993969008,6.3858115199,0.0,0,0.0,5.8299410248,1.916208949,6.1367800261
2020-03-04 03:30:00,0.0,0,0.0,5.8443294826,1.9209382064,6.1519257711,0.0,0,0.0,5.6165040064,1.8460555936,5.9121094804
2020-03-04 04:00:00,0.0,0,0.0,5.4843465379000005,1.8026175343,5.7729963557,0.0,0,0.0,5.2757125831,1.7340428695,5.5533816664
2020-03-04 04:30:00,0.0,0,0.0,5.6147907657000005,1.8454924786,5.9103060691,0.0,0,0.0,5.3997185008,1.7748016437,5.6839142114
2020-03-04 05:00:00,0.0,0,0.0,5.6147907657000005,1.8454924786,5.9103060691,0.0,0,0.0,5.4044675936,1.7763625950000002,5.6889132564
2020-03-04 05:30:00,0.0,0,0.0,5.5886768435,1.8369092474,5.88281773,0.0,0,0.0,5.3715112394,1.7655303652,5.6542223572
2020-03-04 06:00:00,0.0,0,0.0,5.9987538152,1.9716950299,6.3144777002,0.0,0,0.0,5.7696136258,1.8963802918,6.0732775009
2020-03-04 06:30:00,0.0,0,0.0,6.7056680088,2.2040464891,7.058597904,0.0,0,0.0,6.4439518929,2.1180245617,6.7831072557
2020-03-04 07:00:00,0.0,0,0.0,7.7252940511,2.5391813624,8.1318884749,0.0,0,0.0,7.4515358866,2.4492014051,7.8437219859
2020-03-04 07:30:00,0.018000000000000002,0,0.018000000000000002,8.4421289815,2.7747936101,8.8864515595,0.018000000000000002,0,0.018000000000000002,8.1393753858,2.6752833153999998,8.567763564
2020-03-04 08:00:00,0.14300000000000002,0,0.14300000000000002,8.6790353576,2.8526609703,9.1358266922,0.14300000000000002,0,0.14300000000000002,8.3397531394,2.741144298,8.7786875151
2020-03-04 08:30:00,0.23800000000000002,0,0.23800000000000002,8.6637419032,2.847634255,9.1197283192,0.23800000000000002,0,0.23800000000000002,8.3250704754,2.7363183398,8.7632320794
2020-03-04 09:00:00,0.357,0,0.357,8.5253373258,2.8021428703,8.9740392903,0.357,0,0.357,8.197813481,2.6944909884,8.6292773484
2020-03-04 09:30:00,0.361,0,0.361,8.6190363901,2.8329402634000003,9.0726698844,0.361,0,0.361,8.2866696619,2.7236966027,8.7228101705
2020-03-04 10:00:00,0.8320000000000001,0,0.8320000000000001,8.3110278908,2.7317027654,8.7484504114,0.8320000000000001,0,0.8320000000000001,7.9874238328,2.6253392552,8.4078145608
2020-03-04 10:30:00,0.643,0,0.643,8.459772136,2.7805926345,8.905023301,0.643,0,0.643,8.1343715776,2.6736386432,8.5624963974
2020-03-04 11:00:00,0.56,0,0.56,8.459772136,2.7805926345,8.905023301,0.56,0,0.56,8.1343715776,2.6736386432,8.5624963974
2020-03-04 11:30:00,0.457,0,0.457,8.6043583334,2.8281158195,9.0572192983,0.457,0,0.457,8.26619864,2.7169681032,8.7012617264
2020-03-04 12:00:00,0.5640000000000001,0,0.5640000000000001,8.7289352217,2.8690622625,9.188352865,0.5640000000000001,0,0.5640000000000001,8.386791569,2.7566050822,8.8282016516
2020-03-04 12:30:00,0.55,0,0.55,8.7925466063,2.8899703135,9.2553122171,0.55,0,0.55,8.4489161265,2.7770244368,8.8935959226
2020-03-04 13:00:00,0.655,0,0.655,8.6576767809,2.8456407457,9.1133439799,0.655,0,0.655,8.3257507037,2.73654192,8.7639481092
2020-03-04 13:30:00,0.668,0,0.668,8.4328878149,2.7717561855,8.8767240157,0.668,0,0.668,8.1034825645,2.6634859156,8.5299816469
2020-03-04 14:00:00,0.653,0,0.653,8.2872162798,2.7238762674,8.7233855577,0.653,0,0.653,7.9640380638,2.6176527246,8.3831979619
2020-03-04 14:30:00,0.6960000000000001,0,0.6960000000000001,8.0914549959,2.6595326449,8.5173210483,0.6960000000000001,0,0.6960000000000001,7.774377773,2.5553144016,8.1835555505
2020-03-04 15:00:00,0.47700000000000004,0,0.47700000000000004,8.3149944084,2.7330064967,8.7526256931,0.47700000000000004,0,0.47700000000000004,7.9898969415,2.6261521267,8.4104178332
2020-03-04 15:30:00,0.322,0,0.322,8.2379374079,2.7076790854,8.6715130609,0.322,0,0.322,7.9171763554000005,2.6022500259,8.3338698478
2020-03-04 16:00:00,0.374,0,0.374,8.6862855317,2.8550439873,9.1434584544,0.374,0,0.374,8.3466515167,2.743411685,8.7859489649
2020-03-04 16:30:00,0.34400000000000003,0,0.34400000000000003,9.2842542665,3.0515868058,9.7728992279,0.34400000000000003,0,0.34400000000000003,8.9193902641,2.9316618077000003,9.388831857
2020-03-04 17:00:00,0.16,0,0.16,9.8024700983,3.2219161128,10.3183895772,0.16,0,0.16,9.4165423836,3.0950678072,9.9121498775
2020-03-04 17:30:00,0.08700000000000001,0,0.08700000000000001,10.2867255234,3.3810831739,10.8281321299,0.08700000000000001,0,0.08700000000000001,9.8827005104,3.248286574,10.4028426425
2020-03-04 18:00:00,0.006,0,0.006,10.7455735817,3.5318992373,11.311130086,0.006,0,0.006,10.3331551371,3.3963438499,10.8770054075
2020-03-04 18:30:00,0.0,0,0.0,11.0840291267,3.6431441953,11.6673990807,0.0,0,0.0,10.647702977,3.4997307252,11.2081083968
2020-03-04 19:00:00,0.0,0,0.0,10.7919732483,3.5471500702,11.3599718403,0.0,0,0.0,10.3663240833,3.4072459553,10.9119200877
2020-03-04 19:30:00,0.0,0,0.0,10.4770706498,3.4436465914,11.0284954209,0.0,0,0.0,10.0624548736,3.3073689760000002,10.5920577617
2020-03-04 20:00:00,0.0,0,0.0,9.8781929694,3.2468050169,10.3980978625,0.0,0,0.0,9.4992985587,3.1222684466,9.9992616408
2020-03-04 20:30:00,0.0,0,0.0,9.1306171164,3.0010887166,9.611175912,0.0,0,0.0,8.7629466374,2.8802412742,9.2241543552
2020-03-04 21:00:00,0.0,0,0.0,8.3906646251,2.7578780942,8.8322785528,0.0,0,0.0,7.975344268,2.6213688942,8.3950992295
2020-03-04 21:30:00,0.0,0,0.0,7.8403783484,2.5770077417,8.2530298404,0.0,0,0.0,7.5389091896,2.477919621,7.9356938838
2020-03-04 22:00:00,0.0,0,0.0,7.3591097411,2.4188224002,7.7464313064,0.0,0,0.0,7.0745186033,2.3252818167,7.4468616877
2020-03-04 22:30:00,0.0,0,0.0,6.6682883606,2.1917603929,7.0192509058,0.0,0,0.0,6.4145049507,2.1083458199,6.7521104744
2020-03-04 23:00:00,0.0,0,0.0,6.0764196316,1.9972225493,6.3962311911,0.0,0,0.0,5.8405252062,1.9196878012,6.1479212697
2020-03-04 23:30:00,0.0,0,0.0,5.7940988833,1.9044282068,6.0990514561,0.0,0,0.0,5.5655220955,1.8292986498000001,5.858444311
2020-03-05 00:00:00,0.0,0,0.0,5.5478993445,1.8235063317,5.8398940469,0.0,0,0.0,5.3392558461,1.7549285301,5.6202693116999995
2020-03-05 00:30:00,0.0,0,0.0,6.5525231768,2.153710217,6.8973928177,0.0,0,0.0,6.3057704383,2.072606514,6.6376530929
2020-03-05 01:00:00,0.0,0,0.0,6.4259368671,2.1121033091,6.7641440706000004,0.0,0,0.0,6.1766152547,2.030155258,6.5017002681000005
2020-03-05 01:30:00,0.0,0,0.0,6.1643829923,2.0261347078,6.4888242024,0.0,0,0.0,5.9261990902,1.9478474451,6.2381043055
2020-03-05 02:00:00,0.0,0,0.0,6.0516112081,1.9890684148000002,6.3701170611,0.0,0,0.0,5.8231262362,1.9139690363000001,6.1296065644
2020-03-05 02:30:00,0.0,0,0.0,6.0569477259,1.9908224434,6.3757344483,0.0,0,0.0,5.8282567439,1.9156553526,6.1350070988
2020-03-05 03:00:00,0.0,0,0.0,5.8857052665000005,1.9345377689,6.1954792279,0.0,0,0.0,5.6603548736,1.8604686766,5.958268288
2020-03-05 03:30:00,0.0,0,0.0,5.668347474,1.8630957173,5.9666815516,0.0,0,0.0,5.4477418958,1.7905861703000001,5.7344651534
2020-03-05 04:00:00,0.0,0,0.0,5.342049159,1.7558466476999999,5.6232096411,0.0,0,0.0,5.1395971533,1.6893038913,5.4101022667
2020-03-05 04:30:00,0.0,0,0.0,5.2997831876,1.7419544947,5.5787191448,0.0,0,0.0,5.0992066638,1.6760281794,5.3675859619
2020-03-05 05:00:00,0.0,0,0.0,5.2981920391,1.7414315094,5.5770442517,0.0,0,0.0,5.0946369249,1.6745261788999999,5.3627757104
2020-03-05 05:30:00,0.0,0,0.0,5.3893778457,1.7714028347,5.6730293113,0.0,0,0.0,5.1844343023,1.7040411495,5.4572992655
2020-03-05 06:00:00,0.0,0,0.0,5.7522646775,1.8906779683,6.05501545,0.0,0,0.0,5.5346087298,1.8191379179,5.8259039261000005
2020-03-05 06:30:00,0.0,0,0.0,6.4576578188,2.1225294817,6.7975345461,0.0,0,0.0,6.270145167,2.0608970535,6.6001528073
2020-03-05 07:00:00,0.0,0,0.0,7.2860268272,2.394801208,7.6695019234,0.0,0,0.0,6.9999264843,2.3007645728,7.3683436677
2020-03-05 07:30:00,0.0,0,0.0,7.9853841351,2.624668839,8.4056675107,0.0,0,0.0,7.7980899988,2.5631082334,8.2085157883
2020-03-05 08:00:00,0.018000000000000002,0,0.018000000000000002,8.381608407,2.7549014592,8.8227456915,0.018000000000000002,0,0.018000000000000002,8.109893231,2.6655929997000003,8.5367297168
2020-03-05 08:30:00,0.052000000000000005,0,0.052000000000000005,8.4697521088,2.783872893,8.9155285356,0.052000000000000005,0,0.052000000000000005,8.1449689226,2.677121822,8.5736514975
2020-03-05 09:00:00,0.088,0,0.088,8.3552282513,2.7462307213,8.7949771066,0.088,0,0.088,8.0343724209,2.6407705099000003,8.4572341273
2020-03-05 09:30:00,0.14,0,0.14,8.5701366294,2.8168676893,9.021196452,0.14,0,0.14,8.2351282986,2.7067557759,8.6685561038
2020-03-05 10:00:00,0.247,0,0.247,8.5930718747,2.8244061399,9.0453388154,0.247,0,0.247,8.2571473582,2.7139930908,8.6917340613
2020-03-05 10:30:00,0.38,0,0.38,8.48422613,2.7886302737,8.9307643473,0.38,0,0.38,8.1535147227,2.6799306907,8.5826470765
2020-03-05 11:00:00,0.45,0,0.45,8.4318939642,2.7714295226,8.875677857,0.45,0,0.45,8.1036661965,2.6635462725,8.5301749437
2020-03-05 11:30:00,0.6880000000000001,0,0.6880000000000001,8.5174161379,2.7995393017,8.9657011978,0.6880000000000001,0,0.6880000000000001,8.1848177305,2.6902194917999998,8.6155976111
2020-03-05 12:00:00,0.901,0,0.901,8.4487384181,2.7769660268000003,8.8934088612,0.901,0,0.901,8.1252567814,2.6706427546000002,8.5529018752
2020-03-05 12:30:00,0.761,0,0.761,8.3734489581,2.7522195781,8.814156798,0.761,0,0.761,8.0557783865,2.6478063105,8.4797667227
2020-03-05 13:00:00,0.44,0,0.44,8.6266706119,2.8354495108,9.0807059073,0.44,0,0.44,10.3772630234,3.410841411,10.9234347615
2020-03-05 13:30:00,0.485,0,0.485,8.657207499,2.8454865002,9.112849999,0.485,0,0.485,9.0735134797,2.9823196589,9.551066820700001
2020-03-05 14:00:00,0.8210000000000001,0,0.8210000000000001,7.9547863664000005,2.6146118387,8.3734593331,0.8210000000000001,0,0.8210000000000001,7.6414090985000005,2.5116097118000003,8.0435885247
2020-03-05 14:30:00,0.88,0,0.88,7.9260255762,2.6051586241,8.343184817000001,0.88,0,0.88,7.6148660434,2.5028854315,8.0156484667
2020-03-05 15:00:00,0.642,0,0.642,7.7894520536,2.5602690781,8.1994232143,0.642,0,0.642,7.4904550163,2.4619935044,7.8846894908
2020-03-05 15:30:00,0.652,0,0.652,7.6859461176,2.5262483221,8.0904695975,0.652,0,0.652,7.3838375376,2.4269500338,7.7724605659
2020-03-05 16:00:00,0.341,0,0.341,8.3161580694,2.7333889736,8.7538505994,0.341,0,0.341,7.9903981451,2.6263168643,8.4109454159
2020-03-05 16:30:00,0.171,0,0.171,8.8739110613,2.9167135166,9.3409590119,0.171,0,0.171,8.5320389075,2.8043455737,8.9810935869
2020-03-05 17:00:00,0.095,0,0.095,9.510847631,3.1260644431,10.011418559,0.095,0,0.095,9.1357130696,3.0027636755,9.6165400733
2020-03-05 17:30:00,0.089,0,0.089,9.7866688586,3.2167224965,10.3017566933,0.089,0,0.089,9.4014322322,3.0901013406,9.8962444549
2020-03-05 18:00:00,0.081,0,0.081,9.893060910900001,3.251691873,10.4137483272,0.081,0,0.081,9.5804263983,3.1489338780000002,10.0846593666
2020-03-05 18:30:00,0.0,0,0.0,10.1427978344,3.3337764302,10.6766292993,0.0,0,0.0,10.0765211527,3.3119923384,10.6068643713
2020-03-05 19:00:00,0.0,0,0.0,10.2087085683,3.3554402408,10.7460090193,0.0,0,0.0,10.1383501877,3.3323145594,10.671947566
2020-03-05 19:30:00,0.0,0,0.0,9.8663960926,3.242927571,10.3856800975,0.0,0,0.0,9.6352079784,3.1669397126,10.1423241877
2020-03-05 20:00:00,0.0,0,0.0,9.4027660325,3.0905397396,9.8976484553,0.0,0,0.0,9.0409181368,2.9716060878,9.5167559335
2020-03-05 20:30:00,0.0,0,0.0,8.8204050327,2.8991269355,9.2846368765,0.0,0,0.0,8.4761634335,2.7859801935,8.922277298400001
2020-03-05 21:00:00,0.0,0,0.0,8.5745112182,2.8183055471,9.0258012823,0.0,0,0.0,8.2379374079,2.7076790854,8.6715130609
2020-03-05 21:30:00,0.0,0,0.0,8.1466867706,2.6776864514,8.5754597585,0.0,0,0.0,7.8365566303000005,2.5757516037,8.2490069792
2020-03-05 22:00:00,0.0,0,0.0,7.4493895639,2.4484959429,7.8414626988,0.0,0,0.0,7.1481780822,2.3494925166,7.5243979813
2020-03-05 22:30:00,0.0,0,0.0,6.829436982,2.2447273833,7.1888810337,0.0,0,0.0,6.5712161273,2.1598542927,6.9170696077
2020-03-05 23:00:00,0.0,0,0.0,6.3004240478,2.0708492404,6.6320253135,0.0,0,0.0,6.0575180382,1.991009896,6.3763347771
2020-03-05 23:30:00,0.0,0,0.0,5.9642458032,1.9603527949,6.2781534771,0.0,0,0.0,5.7080830752,1.8761561778,6.0085085002
2020-03-06 00:00:00,0.0,0,0.0,5.6408085937,1.8540441251000002,5.9376932565,0.0,0,0.0,5.4264850078,1.7835993691,5.7120894819
2020-03-06 00:30:00,0.0,0,0.0,6.6114414138,2.173075705,6.9594120145,0.0,0,0.0,6.3565815517,2.0893073193,6.6911384755
2020-03-06 01:00:00,0.0,0,0.0,6.4776322444,2.1290947579,6.8185602572,0.0,0,0.0,6.2253478379,2.0461728835,6.5529977241
2020-03-06 01:30:00,0.0,0,0.0,6.2545884409,2.0557838049,6.5837773062,0.0,0,0.0,6.0114254123,1.9758599825,6.3278162235
2020-03-06 02:00:00,0.0,0,0.0,6.0144885788,1.9768667966,6.3310406092000004,0.0,0,0.0,5.7819179589,1.9004245305,6.0862294304
2020-03-06 02:30:00,0.0,0,0.0,6.1862246726,2.033313721,6.5118154449,0.0,0,0.0,5.953089664,1.9566859492000002,6.2664101726
2020-03-06 03:00:00,0.0,0,0.0,6.0610564102,1.9921729026000001,6.3800593792,0.0,0,0.0,5.831142202,1.9166037568,6.1380444231
2020-03-06 03:30:00,0.0,0,0.0,5.8852353265,1.9343833071,6.1949845542,0.0,0,0.0,5.6001271889,1.840672794,5.8948707251
2020-03-06 04:00:00,0.0,0,0.0,5.5452676146,1.8226413239,5.8371238048,0.0,0,0.0,5.3384703091,1.7546703366,5.6194424306
2020-03-06 04:30:00,0.0,0,0.0,5.5799335895999995,1.8340354788000002,5.8736143048,0.0,0,0.0,5.3657531577,1.7636377751999999,5.6481612186
2020-03-06 05:00:00,0.0,0,0.0,5.4127376166,1.7790808201,5.6976185438,0.0,0,0.0,5.2036485308,1.710356561,5.4775247692
2020-03-06 05:30:00,0.0,0,0.0,5.5984383008,1.8401176833,5.8930929482,0.0,0,0.0,5.3884981891,1.7711137055,5.6721033569
2020-03-06 06:00:00,0.0,0,0.0,6.0166325979,1.9775715016,6.3332974715,0.0,0,0.0,5.8337031777,1.9174455088000002,6.1407401870000005
2020-03-06 06:30:00,0.0,0,0.0,6.622968108,2.1768643462,6.9715453769,0.0,0,0.0,6.3716495797,2.0942599406,6.7069995575
2020-03-06 07:00:00,0.0,0,0.0,7.3991721282,2.43199027,7.7886022402,0.0,0,0.0,7.1093734758,2.3367380593,7.4835510271
2020-03-06 07:30:00,0.028,0,0.028,7.934610867,2.6079804728,8.3522219653,0.028,0,0.028,7.631088847,2.5082176092,8.0327251021
2020-03-06 08:00:00,0.133,0,0.133,8.2998003391,2.7280124476000003,8.7366319359,0.133,0,0.133,7.9831766017,2.6239432578,8.4033437913
2020-03-06 08:30:00,0.20400000000000001,0,0.20400000000000001,8.3355177555,2.7397521947,8.7742292164,0.20400000000000001,0,0.20400000000000001,8.010190255,2.6328222163,8.4317792158
2020-03-06 09:00:00,0.47000000000000003,0,0.47000000000000003,8.0316975802,2.6398913322,8.4544185055,0.47000000000000003,0,0.47000000000000003,7.7245272723,2.5389293344,8.1310813392
2020-03-06 09:30:00,0.684,0,0.684,8.0245007186,2.6375258382,8.4468428617,0.684,0,0.684,7.7107087977,2.5343874215,8.1165355765
2020-03-06 10:00:00,1.474,0,1.474,7.5189554966,2.4713611592999998,7.9146899964,1.474,0,1.474,7.2241760723,2.3744718479999998,7.6043958656
2020-03-06 10:30:00,2.813,0,2.813,6.4163843817,2.108963559,6.7540888228,2.813,0,2.813,6.1656638092,2.026555692,6.4901724308
2020-03-06 11:00:00,3.615,0,3.615,5.7555605104000005,1.8917612562000001,6.0584847478,3.615,0,3.615,5.5346199188,1.8191415955,5.825915704
2020-03-06 11:30:00,3.732,0,3.732,5.8064617943,1.9084916991,6.1120650467,3.732,0,3.732,5.5810445962,1.8344006491,5.8747837855
2020-03-06 12:00:00,3.987,0,3.987,5.7422958937,1.8874013875000002,6.0445219934,3.987,0,3.987,5.5237764148,1.8155775081,5.8145014891999995
2020-03-06 12:30:00,3.497,0,3.497,6.1557114799,2.0232845195,6.4796962947,3.497,0,3.497,5.9157287738,1.9444060185,6.2270829198
2020-03-06 13:00:00,1.847,0,1.847,6.8904034731,2.2647660999,7.2530562874,1.847,0,1.847,6.6225616823,2.1767307605,6.9711175603
2020-03-06 13:30:00,0.935,0,0.935,7.4805632395,2.4587422346,7.8742770942,0.935,0,0.935,7.1845842833,2.3614586563,7.5627202982
2020-03-06 14:00:00,1.701,0,1.701,6.9435297322,2.2822278568,7.3089786655,1.701,0,1.701,6.6706357571,2.1925319448,7.0217218495000004
2020-03-06 14:30:00,2.063,0,2.063,6.5582095169,2.1555792266,6.9033784389,2.063,0,2.063,6.3016469449,2.0712511873,6.6333125736
2020-03-06 15:00:00,0.546,0,0.546,7.5999454476,2.4979812689,7.9999425764000005,0.546,0,0.546,7.309133199,2.4023959052,7.69382442
2020-03-06 15:30:00,1.7269999999999999,0,1.7269999999999999,6.5589124523999995,2.1558102704,6.904118371,1.7269999999999999,0,1.7269999999999999,6.3032772551,2.0717870443,6.6350286896
2020-03-06 16:00:00,0.645,0,0.645,7.5114285581,2.4688871742,7.9067669032,0.645,0,0.645,7.2237192958,2.3743217128,7.6039150482
2020-03-06 16:30:00,0.352,0,0.352,8.176050124,2.6873377189000003,8.6063685516,0.352,0,0.352,7.8566393264,2.5823524667,8.2701466593
2020-03-06 17:00:00,0.34900000000000003,0,0.34900000000000003,8.6803675125,2.8530988285000003,9.1372289605,0.34900000000000003,0,0.34900000000000003,8.3667342128,2.750012548,8.8070886451
2020-03-06 17:30:00,0.379,0,0.379,9.3173629893,3.0624691168,9.807750515,0.379,0,0.379,8.7064682711,2.8616777329,9.1647034432
2020-03-06 18:00:00,0.069,0,0.069,9.686064177,3.1836553367000002,10.1958570285,0.069,0,0.069,8.9944513359,2.9563331889,9.4678435115
2020-03-06 18:30:00,0.0,0,0.0,9.7614204422,3.2084237433,10.2751794129,0.0,0,0.0,9.3927255072,3.0872395785,9.8870794813
2020-03-06 19:00:00,0.0,0,0.0,9.8803794411,3.2475236754,10.4003994117,0.0,0,0.0,9.4976261251,3.1217187443,9.9975011843
2020-03-06 19:30:00,0.0,0,0.0,9.6636946369,3.1763028245,10.1723101441,0.0,0,0.0,9.2986677352,3.0563242839,9.7880713002
2020-03-06 20:00:00,0.0,0,0.0,9.2311701309,3.0341388942,9.7170211904,0.0,0,0.0,8.8265004313,2.9011303961,9.2910530856
2020-03-06 20:30:00,0.0,0,0.0,8.8132581927,2.8967778828,9.2771138871,0.0,0,0.0,8.4687477272,2.7835427687000003,8.9144712918
2020-03-06 21:00:00,0.0,0,0.0,8.2980943383,2.7274517123,8.7348361456,0.0,0,0.0,7.975817828,2.6215245459,8.3955977137
2020-03-06 21:30:00,0.0,0,0.0,7.7232059773,2.5384950458,8.1296905024,0.0,0,0.0,7.3914516849,2.429452683,7.7804754578
2020-03-06 22:00:00,0.0,0,0.0,7.5277908956,2.4742652145,7.9239904165,0.0,0,0.0,7.0703187611,2.3239013953,7.4424408012
2020-03-06 22:30:00,0.0,0,0.0,6.7938561378,2.2330325254,7.1514275135,0.0,0,0.0,6.5369167582,2.1485806353,6.8809650086000005
2020-03-06 23:00:00,0.0,0,0.0,6.3378441741,2.0831486411,6.6714149201,0.0,0,0.0,6.1068429828,2.0072222213,6.4282557713
2020-03-06 23:30:00,0.0,0,0.0,6.0824989047,1.9992207097999999,6.402630426,0.0,0,0.0,5.8610064299,1.9264196538,6.1694804525
2020-03-07 00:00:00,0.0,0,0.0,5.9336713999,1.9503034745,6.2459698946,0.0,0,0.0,5.7080830752,1.8761561778,6.0085085002
2020-03-07 00:30:00,0.0,0,0.0,6.7098036785,2.205405818,7.0629512405,0.0,0,0.0,6.4554384381,2.1218000066,6.7951983559
2020-03-07 01:00:00,0.0,0,0.0,6.6170813523,2.1749294632,6.9653487919,0.0,0,0.0,6.3600685857,2.090453452,6.6948090375
2020-03-07 01:30:00,0.0,0,0.0,6.284916027,2.0657520004,6.615701081,0.0,0,0.0,6.0402349078,1.9853292057,6.3581420082
2020-03-07 02:00:00,0.0,0,0.0,6.1453082978,2.0198651589,6.4687455767,0.0,0,0.0,5.907547605,1.9417169984,6.2184711632
2020-03-07 02:30:00,0.0,0,0.0,6.1133915378,2.0093746272,6.4351489871,0.0,0,0.0,5.8844540677,1.9341265197,6.1941621765
2020-03-07 03:00:00,0.0,0,0.0,5.9635389186,1.9601204532,6.277409388,0.0,0,0.0,5.7418983534,1.8872707223,6.0441035299
2020-03-07 03:30:00,0.0,0,0.0,5.8229103534,1.913898079,6.1293793194,0.0,0,0.0,5.5771139494,1.8331087079000001,5.8706462625
2020-03-07 04:00:00,0.0,0,0.0,5.4308533438,1.7850351717000001,5.7166877304,0.0,0,0.0,5.2094372178,1.7122592104,5.483618124
2020-03-07 04:30:00,0.0,0,0.0,5.47595179,1.7998583141000002,5.7641597789,0.0,0,0.0,5.3364355477,1.7540015429,5.6173005766
2020-03-07 05:00:00,0.0,0,0.0,5.3927250166,1.7725029966,5.6765526491,0.0,0,0.0,5.2612796981,1.7292990097,5.5381891559
2020-03-07 05:30:00,0.0,0,0.0,5.3377630954,1.7544378867,5.6186979952,0.0,0,0.0,5.1514328627,1.6931941009,5.4225609081
2020-03-07 06:00:00,0.0,0,0.0,5.3990132617,1.7745698428,5.6831718544,0.0,0,0.0,5.1966626156,1.7080604017,5.4701711743
2020-03-07 06:30:00,0.0,0,0.0,5.7300708713,1.8833832169,6.0316535487,0.0,0,0.0,5.5368320595,1.819868691,5.8282442731
2020-03-07 07:00:00,0.003,0,0.003,5.9697639785,1.9621665314,6.2839620827000005,0.003,0,0.003,5.7392412835,1.8863973857,6.0413066143
2020-03-07 07:30:00,0.08600000000000001,0,0.08600000000000001,6.2053882213,2.0396124748,6.5319876014,0.08600000000000001,0,0.08600000000000001,5.9826096641,1.9663887040999999,6.2974838569
2020-03-07 08:00:00,0.16,0,0.16,6.5770081052,2.1617580238,6.9231664265,0.16,0,0.16,6.3229357546,2.0782484806,6.655721847
2020-03-07 08:30:00,0.302,0,0.302,7.0164579739,2.3061982107,7.3857452357,0.302,0,0.302,6.7475410473,2.2178094913,7.1026747866
2020-03-07 09:00:00,0.706,0,0.706,7.1079662884,2.3362755391,7.4820697773,0.706,0,0.706,6.8293277243,2.244691472,7.1887660256
2020-03-07 09:30:00,0.837,0,0.837,7.188943734,2.3628915384,7.5673091937,0.837,0,0.837,6.9065634205,2.2700776177,7.2700667584
2020-03-07 10:00:00,1.242,0,1.242,6.9839406253,2.295510275,7.3515164476,1.242,0,1.242,6.717080838,2.2077977047,7.0706114084
2020-03-07 10:30:00,0.678,0,0.678,7.444078386,2.4467502432,7.8358719852,0.678,0,0.678,7.1614436862,2.3538527098,7.5383617749
2020-03-07 11:00:00,0.673,0,0.673,7.2828451884,2.3937554539,7.6661528299,0.673,0,0.673,7.0048940926,2.3023973467,7.373572729
2020-03-07 11:30:00,1.229,0,1.229,6.9927865551,2.2984177916,7.3608279528,1.229,0,1.229,6.7272158121,2.2111289095,7.0812798022
2020-03-07 12:00:00,0.774,0,0.774,7.2500221155,2.3829670316,7.6316022268,0.774,0,0.774,6.9656366587,2.2894940522000002,7.3322491145
2020-03-07 12:30:00,0.84,0,0.84,7.1927348468,2.3641376169,7.5712998387,0.84,0,0.84,6.9106447904,2.2714190991,7.2743629372
2020-03-07 13:00:00,1.031,0,1.031,6.8472664013,2.25058763,7.2076488435,1.031,0,1.031,6.5793864361,2.1625397434,6.9256699328
2020-03-07 13:30:00,0.706,0,0.706,7.1591216296,2.3530894867,7.5359175048,0.706,0,0.706,6.8802698154,2.2614353277,7.2423892793
2020-03-07 14:00:00,0.374,0,0.374,7.2564189601999995,2.3850695727,7.6383357475,0.374,0,0.374,6.9718893622,2.2915492164,7.3388309075
2020-03-07 14:30:00,0.597,0,0.597,6.9456095788,2.2829114693,7.3111679777,0.597,0,0.597,6.6748346119,2.1939120416,7.0261416968
2020-03-07 15:00:00,0.307,0,0.307,7.1565810575,2.352254441,7.5332432184,0.307,0,0.307,6.8776420345,2.2605716178,7.2396231942
2020-03-07 15:30:00,0.562,0,0.562,6.8919281454,2.2652672354,7.2546612057,0.562,0,0.562,6.6281739772,2.1785754327,6.9770252392
2020-03-07 16:00:00,0.5730000000000001,0,0.5730000000000001,6.9865944042,2.29638253,7.3543098992000004,0.5730000000000001,0,0.5730000000000001,6.7126101551,2.2063282622,7.0659054264
2020-03-07 16:30:00,1.183,0,1.183,6.6443398483,2.1838888975,6.9940419456,1.183,0,1.183,6.3912452231,2.1007007171,6.7276265506
2020-03-07 17:00:00,0.9410000000000001,0,0.9410000000000001,7.1365177776,2.3456599598,7.5121239765,0.9410000000000001,0,0.9410000000000001,6.8598711932,2.2547306248,7.2209170455
2020-03-07 17:30:00,0.483,0,0.483,7.601378633,2.4984523341,8.0014511927,0.483,0,0.483,7.3338040631,2.410504826,7.7197937506
2020-03-07 18:00:00,0.079,0,0.079,8.3808761825,2.7546607887,8.8219749289,0.079,0,0.079,8.0593539456,2.6489815399000003,8.4835304691
2020-03-07 18:30:00,0.0,0,0.0,8.8236893475,2.9002064375,9.28809405,0.0,0,0.0,8.4854720634,2.7890397922,8.9320758562
2020-03-07 19:00:00,0.0,0,0.0,9.2148894075,3.0287876792,9.6998835869,0.0,0,0.0,8.817359637100001,2.8981259623,9.2814311969
2020-03-07 19:30:00,0.0,0,0.0,8.9336151644,2.9363373063,9.4038054362,0.0,0,0.0,8.5920865802,2.8240822892,9.0443016634
2020-03-07 20:00:00,0.0,0,0.0,8.1757677651,2.687244912,8.6060713317,0.0,0,0.0,7.8567258769,2.5823809145,8.2702377652
2020-03-07 20:30:00,0.0,0,0.0,7.9946934232,2.627728654,8.4154667613,0.0,0,0.0,7.683308135,2.5253812592,8.0876927737
2020-03-07 21:00:00,0.0,0,0.0,7.4843464541,2.4599857171,7.8782594254,0.0,0,0.0,7.1927348468,2.3641376169,7.5712998387
2020-03-07 21:30:00,0.0,0,0.0,7.0762739675,2.325858777,7.4487094395,0.0,0,0.0,6.8001532683,2.2351022921,7.1580560719
2020-03-07 22:00:00,0.0,0,0.0,6.7935267191,2.2329242507,7.1510807569,0.0,0,0.0,6.5339717349,2.1476126529,6.8778649841
2020-03-07 22:30:00,0.0,0,0.0,6.4163774708,2.1089612875,6.7540815482,0.0,0,0.0,6.1401412612,2.0181668361,6.4633065907
2020-03-07 23:00:00,0.0,0,0.0,5.9437385815,1.9536123971000001,6.2565669279,0.0,0,0.0,5.7185415443,1.8795937104,6.0195174151
2020-03-07 23:30:00,0.0,0,0.0,5.7163004438,1.8788570963,6.0171583619,0.0,0,0.0,5.5022424333,1.8084996307,5.7918341403
2020-03-08 00:00:00,0.0,0,0.0,5.5030223758,1.8087559854,5.7926551324,0.0,0,0.0,5.2902925711,1.7388350799,5.5687290222
2020-03-08 00:30:00,0.0,0,0.0,6.4813766264,2.1303254768,6.8225017121,0.0,0,0.0,6.2301100943,2.0477381615,6.5580106255
2020-03-08 01:00:00,0.0,0,0.0,6.3763279182,2.0957976361,6.7119241244,0.0,0,0.0,6.2039290378,2.0391328644,6.5304516187
2020-03-08 01:30:00,0.0,0,0.0,6.0074723874,1.974560686,6.3236551446,0.0,0,0.0,5.7818149538,1.9003906744,6.086121004
2020-03-08 02:00:00,0.0,0,0.0,5.9191299154,1.9455239197,6.2306630688,0.0,0,0.0,5.6396120237,1.8536508316,5.9364337091
2020-03-08 02:30:00,0.0,0,0.0,5.9086813189,1.9420896321,6.2196645462,0.0,0,0.0,5.6766043334,1.8658096158,5.9753729826
2020-03-08 03:00:00,0.0,0,0.0,5.6925507017,1.8710509336,5.9921586334,0.0,0,0.0,5.4804919108,1.8013505796,5.7689388535
2020-03-08 03:30:00,0.0,0,0.0,5.4079503494,1.7775073214,5.6925793152,0.0,0,0.0,5.2007374037,1.7093997198,5.4744604249
2020-03-08 04:00:00,0.0,0,0.0,5.1126710379,1.6804537052000001,5.3817589872,0.0,0,0.0,4.9016603975,1.6110978617,5.1596425237
2020-03-08 04:30:00,0.0,0,0.0,4.9355326083,1.6222311189,5.1952974824,0.0,0,0.0,4.750885011,1.5615403887000001,5.0009315905
2020-03-08 05:00:00,0.0,0,0.0,4.9443146948,1.6251176512,5.204541784,0.0,0,0.0,4.8062862669,1.5797499009,5.059248702
2020-03-08 05:30:00,0.0,0,0.0,4.8577549014,1.596666823,5.113426212,0.0,0,0.0,4.7269450551,1.5536717057,4.9757316369
2020-03-08 06:00:00,0.0,0,0.0,4.891589596,1.6077877493,5.14904168,0.0,0,0.0,4.7144067393,1.5495505606000002,4.9625334098
2020-03-08 06:30:00,0.0,0,0.0,5.1903868759,1.7059976658,5.4635651325,0.0,0,0.0,4.9939680708,1.6414379266,5.2568084956
2020-03-08 07:00:00,0.004,0,0.004,5.2460050019,1.7242784598,5.5221105283,0.004,0,0.004,5.0504454499,1.6600011434000002,5.3162583683
2020-03-08 07:30:00,0.178,0,0.178,5.2917715,1.7393211803000002,5.5702857894,0.178,0,0.178,5.0946402158,1.6745272605000001,5.3627791745
2020-03-08 08:00:00,0.47300000000000003,0,0.47300000000000003,5.4619036108,1.7952409009,5.7493722219,0.47300000000000003,0,0.47300000000000003,5.2547469394,1.7271517957,5.5313125678
2020-03-08 08:30:00,0.995,0,0.995,5.5735169995,1.8319264477,5.8668599995,0.995,0,0.995,5.3914994867,1.7721001844000002,5.6752626176
2020-03-08 09:00:00,1.057,0,1.057,6.065798263,1.9937314743,6.3850508032,1.057,0,1.057,5.8372188424,1.918601052,6.1444408868
2020-03-08 09:30:00,2.448,0,2.448,5.5975227734,1.839816764,5.8921292351000005,2.448,0,2.448,5.3840182916,1.7696412344999999,5.6673876754
2020-03-08 10:00:00,1.702,0,1.702,6.339660749,2.0837457204,6.6733271042,1.702,0,1.702,6.0931772058,2.0027304976,6.413870743
2020-03-08 10:30:00,1.239,0,1.239,6.814827376,2.239925438,7.173502501,1.239,0,1.239,6.5875748449,2.1652311432,6.9342893104000005
2020-03-08 11:00:00,1.72,0,1.72,6.5915367552,2.1665333601,6.9384597423,1.72,0,1.72,6.339341532,2.0836407989,6.6729910863
2020-03-08 11:30:00,1.666,0,1.666,6.7282004483,2.2114525438,7.0823162614,1.666,0,1.666,6.4652015409,2.1250089833,6.8054753062
2020-03-08 12:00:00,2.252,0,2.252,6.375538103,2.0955380364,6.71109274,2.252,0,2.252,6.132193417,2.015554506,6.4549404389
2020-03-08 12:30:00,1.329,0,1.329,7.1197345344,2.3401435746,7.4944574046,1.329,0,1.329,6.8409031238,2.2484961218,7.2009506566
2020-03-08 13:00:00,4.266,0,4.266,5.1449053694,1.6910486176,5.4156898626,4.266,0,4.266,4.9498197065,1.626927061,5.2103365332
2020-03-08 13:30:00,3.129,0,3.129,5.6622290392,1.8610846851,5.9602410939,3.129,0,3.129,5.442853269,1.7889793563,5.7293192305
2020-03-08 14:00:00,3.447,0,3.447,5.0081784911,1.6461086659,5.2717668328,3.447,0,3.447,4.813510443,1.5821243727,5.0668530979
2020-03-08 14:30:00,2.386,0,2.386,5.4367312141,1.7869671342,5.7228749623,2.386,0,2.386,5.2306865367,1.7192435238,5.5059858281
2020-03-08 15:00:00,2.556,0,2.556,5.5297263557,1.8175331591,5.8207645849,2.556,0,2.556,5.3157660848,1.7472078189,5.5955432471
2020-03-08 15:30:00,2.652,0,2.652,5.4401053704,1.7880761657000002,5.7264267056,2.652,0,2.652,5.2301599932,1.7190704573,5.5054315718
2020-03-08 16:00:00,1.951,0,1.951,6.0381527576,1.9846448361000002,6.3559502711,1.951,0,1.951,5.8064617943,1.9084916991,6.1120650467
2020-03-08 16:30:00,0.985,0,0.985,7.1681913404,2.3560705565,7.5454645689,0.985,0,0.985,6.8942679729,2.2660362995,7.257124182
2020-03-08 17:00:00,0.446,0,0.446,8.2420207523,2.7090212158,8.675811318200001,0.446,0,0.446,7.688887521,2.5272151147,8.0935658115
2020-03-08 17:30:00,0.34,0,0.34,8.5902887635,2.8234913754,9.0424092247,0.34,0,0.34,8.2689139588,2.7178605853,8.7041199566
2020-03-08 18:00:00,0.049,0,0.049,9.1192217289,2.9973432339,9.5991807673,0.049,0,0.049,8.7776503631,2.8850741552,9.2396319612
2020-03-08 18:30:00,0.0,0,0.0,9.3561702285,3.0752244395,9.8486002405,0.0,0,0.0,8.9952694528,2.9566020909,9.4687046871
2020-03-08 19:00:00,0.0,0,0.0,9.4507209768,3.1063017676,9.948127344,0.0,0,0.0,9.0463217889,2.9733821823,9.522443988300001
2020-03-08 19:30:00,0.0,0,0.0,9.0574966863,2.9770551935,9.5342070382,0.0,0,0.0,8.7110949425,2.8631984463,9.1695736237
2020-03-08 20:00:00,0.0,0,0.0,8.4901550092,2.7905790020000003,8.9370052728,0.0,0,0.0,8.334877018,2.7395415944,8.7735547558
2020-03-08 20:30:00,0.0,0,0.0,8.0211091206,2.6364110739,8.4432727586,0.0,0,0.0,7.9127346323,2.6007901021,8.3291943498
2020-03-08 21:00:00,0.0,0,0.0,7.704176039,2.5322402075,8.1096589884,0.0,0,0.0,7.5127274749,2.4693141076,7.9081341841
2020-03-08 21:30:00,0.0,0,0.0,7.2309263592,2.37669056,7.6115014308,0.0,0,0.0,6.9514219602,2.2848219067,7.3172862739
2020-03-08 22:00:00,0.0,0,0.0,6.6985346615,2.2017018712,7.0510891174,0.0,0,0.0,6.4408110612,2.1169922203000002,6.7798011171
2020-03-08 22:30:00,0.0,0,0.0,6.1889442695,2.0342076092,6.5146781784,0.0,0,0.0,5.952363034,1.9564471175,6.265645299
2020-03-08 23:00:00,0.0,0,0.0,5.696663006,1.8724025826,5.9964873747,0.0,0,0.0,5.4779210624,1.8005055826,5.7662326972999995
2020-03-08 23:30:00,0.0,0,0.0,5.2449897603,1.723944766,5.5210418529,0.0,0,0.0,5.046217306,1.6586114198000002,5.3118076905
2020-03-09 00:00:00,0.0,0,0.0,5.141820483,1.6900346645000002,5.4124426137,0.0,0,0.0,4.9512407156,1.6273941241,5.2118323323
2020-03-09 00:30:00,0.0,0,0.0,6.0083214387,1.9748397557000001,6.3245488828,0.0,0,0.0,5.7800822968,1.8998211776,6.0842971545
2020-03-09 01:00:00,0.0,0,0.0,6.1189738856,2.0112094562,6.4410251427,0.0,0,0.0,5.8818499812,1.9332705979,6.1914210329
2020-03-09 01:30:00,0.0,0,0.0,5.85359566,1.9239838516,6.1616796421,0.0,0,0.0,5.6255677936,1.8490347164,5.9216503091
2020-03-09 02:00:00,0.0,0,0.0,5.6230153742999995,1.8481957767,5.9189635519,0.0,0,0.0,5.4079503494,1.7775073214,5.6925793152
2020-03-09 02:30:00,0.0,0,0.0,5.6687502798,1.8632281132,5.9671055577,0.0,0,0.0,5.4475355566,1.7905183498000001,5.7342479543
2020-03-09 03:00:00,0.0,0,0.0,5.5407692881,1.8211627955,5.8323887243,0.0,0,0.0,5.3215159392,1.7490977047,5.6015957255
2020-03-09 03:30:00,0.0,0,0.0,5.364942939,1.7633714692,5.6473083568,0.0,0,0.0,5.2279814197,1.7183543948,5.5031383366
2020-03-09 04:00:00,0.0,0,0.0,5.2045634,1.710657264,5.4784877895,0.0,0,0.0,5.0578216653,1.6624255882,5.3240228056
2020-03-09 04:30:00,0.0,0,0.0,5.0199154736,1.6499664255000002,5.2841215512,0.0,0,0.0,4.828740383,1.5871302119,5.0828846137
2020-03-09 05:00:00,0.0,0,0.0,4.9136376155,1.6150345828,5.1722501216,0.0,0,0.0,4.7328512271,1.5556129705,4.9819486601000005
2020-03-09 05:30:00,0.0,0,0.0,5.0102290488,1.6467826516000001,5.2739253145,0.0,0,0.0,4.8197549192,1.5841768327999999,5.0734262307
2020-03-09 06:00:00,0.0,0,0.0,5.3764870749,1.7671658432,5.6594600789000005,0.0,0,0.0,5.1972302952,1.708246989,5.4707687318
2020-03-09 06:30:00,0.0,0,0.0,6.0449510916,1.9868793404,6.3631064123,0.0,0,0.0,5.8214156282000005,1.9134067866,6.1278059244
2020-03-09 07:00:00,0.029,0,0.029,6.9169721971,2.2734988172,7.2810233654,0.029,0,0.029,6.6712580656,2.1927364877,7.0223769111
2020-03-09 07:30:00,0.295,0,0.295,7.3649079717,2.4207281864,7.752534707,0.295,0,0.295,7.084967858,2.3287163206,7.4578609031
2020-03-09 08:00:00,0.924,0,0.924,7.2829514844,2.3937903917,7.6662647204,0.924,0,0.924,6.9985554968,2.300313951,7.3669005229
2020-03-09 08:30:00,1.088,0,1.088,7.3009493975,2.3997060197,7.6852098921,1.088,0,1.088,7.0129998998,2.3050615967,7.3821051577
2020-03-09 09:00:00,1.843,0,1.843,6.6853542918,2.1973696932,7.037215044,1.843,0,1.843,6.4304644825,2.1135914643,6.7689099816
2020-03-09 09:30:00,1.931,0,1.931,6.7761869852,2.2272249558,7.1328284055,1.931,0,1.931,6.5161123685,2.1417425631,6.859065651
2020-03-09 10:00:00,2.161,0,2.161,6.5548212099,2.154465544,6.8998117998,2.161,0,2.161,6.2987285779,2.0702919664,6.6302406083
2020-03-09 10:30:00,1.617,0,1.617,6.8799864692,2.2613421963,7.2420910202,1.617,0,1.617,6.6190904446,2.1755898199,6.9674636259
2020-03-09 11:00:00,1.367,0,1.367,7.0537290226,2.318448612,7.4249779185,1.367,0,1.367,6.7780983379,2.227853187,7.1348403557
2020-03-09 11:30:00,1.583,0,1.583,6.8883127665,2.2640789178,7.2508555437,1.583,0,1.583,6.6179863488,2.1752269212,6.9663014198
2020-03-09 12:00:00,1.538,0,1.538,6.8086618813,2.2378989379,7.1670125067,1.538,0,1.538,6.5423628628,2.1503706833,6.8866977504
2020-03-09 12:30:00,2.095,0,2.095,6.588661828,2.1655884173,6.9354335032000005,2.095,0,2.095,6.3389183227,2.0835016967,6.6725456029
2020-03-09 13:00:00,0.863,0,0.863,7.6176540909,2.5038018184,8.0185832536,0.863,0,0.863,7.3193652545,2.4057590192,7.7045950048
2020-03-09 13:30:00,0.766,0,0.766,7.5580286403,2.4842038805,7.9558196213,0.766,0,0.766,7.2686443117,2.3890878515000002,7.6512045386
2020-03-09 14:00:00,0.636,0,0.636,7.3810794372,2.4260434901,7.7695573024,0.636,0,0.636,7.0912646594,2.3307859792,7.4644891152
2020-03-09 14:30:00,0.706,0,0.706,7.1986755732,2.3660902393,7.577553235,0.706,0,0.706,6.914611308,2.2727228304000002,7.2785382189
2020-03-09 15:00:00,0.615,0,0.615,7.1922596413,2.3639814244,7.5707996224,0.615,0,0.615,6.9084540406,2.2706990344999998,7.2720568848
2020-03-09 15:30:00,0.395,0,0.395,7.4471316798,2.4477538123,7.8390859787,0.395,0,0.395,7.1546147468,2.3516081459000002,7.5311734177
2020-03-09 16:00:00,0.28,0,0.28,8.0942713451,2.6604583341,8.5202856264,0.28,0,0.28,7.8492094693,2.5799103908000003,8.2623257571
