Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-09 16:30:00,0.24,0,0.24,8.7366599432,2.8716012557,9.1964841507,0.24,0,0.24,8.3852165459,2.7560873971,8.8265437325
2020-03-09 17:00:00,0.083,0,0.083,9.4045065877,3.0911118324,9.8994806186,0.083,0,0.083,9.0375548405,2.9705006258,9.5132156216
2020-03-09 17:30:00,0.045,0,0.045,9.8956284683,3.2525357883,10.4164510193,0.045,0,0.045,9.5086321995,3.125336266,10.0090865258
2020-03-09 18:00:00,0.011,0,0.011,9.9877920003,3.2828284763,10.5134652635,0.011,0,0.011,9.6061111876,3.1573760599,10.1116959869
2020-03-09 18:30:00,0.0,0,0.0,10.4276670529,3.4274084144,10.9764916346,0.0,0,0.0,10.0186102591,3.2929579481,10.5459055359
2020-03-09 19:00:00,0.0,0,0.0,10.113265987,3.3240697814,10.6455431442,0.0,0,0.0,9.7165036536,3.1936603089,10.2278985828
2020-03-09 19:30:00,0.0,0,0.0,9.6380898164,3.167886927,10.1453577015,0.0,0,0.0,9.2575743101,3.0428175283,9.7448150633
2020-03-09 20:00:00,0.0,0,0.0,9.0823495369,2.9852239305,9.5603679336,0.0,0,0.0,8.7366599432,2.8716012557,9.1964841507
2020-03-09 20:30:00,0.0,0,0.0,8.6266061103,2.8354283101,9.0806380109,0.0,0,0.0,8.2967608671,2.7270134215,8.7334324916
2020-03-09 21:00:00,0.0,0,0.0,8.0608930979,2.6494874348,8.4851506294,0.0,0,0.0,7.7542605224,2.5487021811,8.1623794973
2020-03-09 21:30:00,0.0,0,0.0,7.6524503855,2.5152388074000003,8.0552109321,0.0,0,0.0,7.3617375219,2.41968611,7.7491973915
2020-03-09 22:00:00,0.0,0,0.0,7.1385864352,2.3463398947,7.5143015107,0.0,0,0.0,6.8590007511,2.2544445243,7.2200007906
2020-03-09 22:30:00,0.0,0,0.0,6.567918649,2.158770464,6.9135985779,0.0,0,0.0,6.3127609607,2.0749041876,6.6450115376
2020-03-09 23:00:00,0.0,0,0.0,5.9736149856,1.9634322962000001,6.2880157744,0.0,0,0.0,5.750122962,1.8899740204,6.0527610127
2020-03-09 23:30:00,0.0,0,0.0,5.6098004502,1.8438522412,5.9050531054,0.0,0,0.0,5.3862577467,1.7703773077,5.6697449966
2020-03-10 00:00:00,0.0,0,0.0,5.674756166,1.8652021525,5.9734275431,0.0,0,0.0,5.3343761047000005,1.7533246367,5.6151327418
2020-03-10 00:30:00,0.0,0,0.0,6.2694191952,2.0606584382,6.5993886265,0.0,0,0.0,6.02775879,1.9812285041000002,6.3450092526
2020-03-10 01:00:00,0.0,0,0.0,6.2360119881,2.0496780202,6.5642231454,0.0,0,0.0,5.9956962432,1.9706900546,6.3112592034
2020-03-10 01:30:00,0.0,0,0.0,5.8847831573,1.9342346862,6.1945085867,0.0,0,0.0,5.6628562841,1.8612908505,5.9609013517000005
2020-03-10 02:00:00,0.0,0,0.0,5.7729301914,1.8974703942,6.0767686225,0.0,0,0.0,5.5581399564,1.826872258,5.8506736383
2020-03-10 02:30:00,0.0,0,0.0,5.8118325375,1.910256977,6.1177184605,0.0,0,0.0,5.5944563160000005,1.8388088682000001,5.8889013852000005
2020-03-10 03:00:00,0.0,0,0.0,5.629162769,1.8502163276,5.9254344937,0.0,0,0.0,5.4215124631,1.7819649727,5.7068552243
2020-03-10 03:30:00,0.0,0,0.0,5.3727779053999996,1.7659466982,5.6555556899,0.0,0,0.0,5.1677810494,1.69856749,5.4397695257
2020-03-10 04:00:00,0.0,0,0.0,5.1063515293,1.6783765831,5.3751068729,0.0,0,0.0,4.9174339937,1.616282392,5.1762463092
2020-03-10 04:30:00,0.0,0,0.0,5.0426298997,1.6574322963,5.3080314733,0.0,0,0.0,4.8577308779,1.5966589268,5.1134009241
2020-03-10 05:00:00,0.0,0,0.0,5.0220140783,1.6506562035,5.2863306088,0.0,0,0.0,4.8370788567,1.5898709357,5.0916619544
2020-03-10 05:30:00,0.0,0,0.0,5.1264533126,1.6849837198,5.3962666448,0.0,0,0.0,4.953697699,1.6282016955,5.2144186305
2020-03-10 06:00:00,0.0,0,0.0,5.4397562062,1.787961401,5.7260591645000005,0.0,0,0.0,5.2372591152,1.7214038259,5.5129043318
2020-03-10 06:30:00,0.0,0,0.0,6.1235357263,2.0127088607,6.4458270804,0.0,0,0.0,5.9051636796,1.9409334399,6.215961768
2020-03-10 07:00:00,0.0,0,0.0,7.1631384979,2.3544097675,7.5401457873,0.0,0,0.0,6.8913545422,2.2650787012,7.2540574128
2020-03-10 07:30:00,0.056,0,0.056,7.601268388,2.4984160983,8.0013351453,0.056,0,0.056,7.310836238,2.402955667,7.6956170926
2020-03-10 08:00:00,0.14300000000000002,0,0.14300000000000002,7.7983289179,2.5631867623,8.208767282,0.14300000000000002,0,0.14300000000000002,7.4999900599,2.4651275217,7.8947263788
2020-03-10 08:30:00,0.20800000000000002,0,0.20800000000000002,7.7759949195,2.555845932,8.18525781,0.20800000000000002,0,0.20800000000000002,7.4733364307,2.4563668974,7.866669927
2020-03-10 09:00:00,0.41300000000000003,0,0.41300000000000003,7.4242451398,2.4402313704,7.814994884,0.41300000000000003,0,0.41300000000000003,7.1341990119,2.3448978184,7.5096831705
2020-03-10 09:30:00,0.41100000000000003,0,0.41100000000000003,7.6266231004,2.5067497893,8.0280243162,0.41100000000000003,0,0.41100000000000003,7.5114631124999995,2.4688985317,7.9068032763
2020-03-10 10:00:00,0.51,0,0.51,7.5322839567,2.4757420123,7.9287199544,0.51,0,0.51,7.5861490221,2.4934466030999998,7.9854200232
2020-03-10 10:30:00,0.855,0,0.855,7.2145271636,2.3713004051,7.5942391196,0.855,0,0.855,7.0678476269,2.3230891728,7.4398396073
2020-03-10 11:00:00,0.9410000000000001,0,0.9410000000000001,7.0697540433,2.3237157816,7.4418463614,0.9410000000000001,0,0.9410000000000001,6.7943925539,2.2332088368,7.151992162
2020-03-10 11:30:00,1.048,0,1.048,7.1238359788,2.3414916541,7.4987747145,1.048,0,1.048,6.8450081881,2.2498453912,7.2052717769
2020-03-10 12:00:00,1.104,0,1.104,7.2282363804,2.3758064067,7.6086698741,1.104,0,1.104,6.9453956705,2.2828411611,7.3109428111
2020-03-10 12:30:00,1.332,0,1.332,7.0395699403,2.3137947467,7.4100736213000005,1.332,0,1.332,6.7629069014,2.2228600033,7.1188493698
2020-03-10 13:00:00,1.694,0,1.694,6.7295990793,2.2119122516,7.0837885046,1.694,0,1.694,6.4664912432,2.1254328879,6.8068328876
2020-03-10 13:30:00,1.9,0,1.9,6.6124194683,2.173397176,6.9604415455,1.9,0,1.9,6.3549588106,2.0887739501,6.689430327
2020-03-10 14:00:00,1.384,0,1.384,6.6298664853,2.1791317332,6.9788068267,1.384,0,1.384,6.3717117776,2.0942803841,6.7070650291
2020-03-10 14:30:00,1.27,0,1.27,6.600385976,2.1694419584,6.9477747116,1.27,0,1.27,6.3497792686,2.087071517,6.6839781774
2020-03-10 15:00:00,1.0,0,1.0,6.6470719506,2.1847868961,6.9969178427,1.0,0,1.0,6.3871562841,2.0993567479,6.7233224043
2020-03-10 15:30:00,0.685,0,0.685,6.8596533358,2.2546590185,7.2206877219,0.685,0,0.685,6.5915367552,2.1665333601,6.9384597423
2020-03-10 16:00:00,0.382,0,0.382,7.4644589082,2.4534489969,7.8573251665,0.382,0,0.382,7.1736390906,2.3578611454000002,7.5511990427
2020-03-10 16:30:00,0.42,0,0.42,8.0241706417,2.6374173472,8.4464954123,0.42,0,0.42,7.8631760341,2.5845009786,8.2770274044
2020-03-10 17:00:00,0.339,0,0.339,8.5093185579,2.7968777558999998,8.9571774293,0.339,0,0.339,8.2556681002,2.7135068822,8.6901769476
2020-03-10 17:30:00,0.233,0,0.233,9.0571077023,2.9769273406,9.5337975814,0.233,0,0.233,8.6812764581,2.8533975844,9.1381857454
2020-03-10 18:00:00,0.063,0,0.063,9.5628319491,3.1431508621,10.0661388937,0.063,0,0.063,8.8826128499,2.9195736562,9.3501187894
2020-03-10 18:30:00,0.0,0,0.0,9.8774541631,3.2465621831,10.3973201717,0.0,0,0.0,9.1719481441,3.0146735685,9.654682257
2020-03-10 19:00:00,0.0,0,0.0,9.9665097724,3.2758333463,10.4910629184,0.0,0,0.0,9.2580396429,3.0429704757,9.7453048873
2020-03-10 19:30:00,0.0,0,0.0,9.5328946633,3.1333109522,10.0346259613,0.0,0,0.0,8.945400194,2.9402108582,9.4162107305
2020-03-10 20:00:00,0.0,0,0.0,8.6713886304,2.8501476126,9.1277775057,0.0,0,0.0,8.3324118074,2.7387313189,8.7709597973
2020-03-10 20:30:00,0.0,0,0.0,8.3990741821,2.7606421818999998,8.841130718,0.0,0,0.0,8.0802182297,2.6558392985,8.5054928733
2020-03-10 21:00:00,0.0,0,0.0,7.8492094693,2.5799103908000003,8.2623257571,0.0,0,0.0,7.542981674,2.4792581819,7.9399807095
2020-03-10 21:30:00,0.0,0,0.0,7.6474534882,2.5135964067,8.0499510402,0.0,0,0.0,7.3543076648,2.417244034,7.7413764893
2020-03-10 22:00:00,0.0,0,0.0,7.2309263592,2.37669056,7.6115014308,0.0,0,0.0,6.9125077669,2.2720314299,7.2763239652
2020-03-10 22:30:00,0.0,0,0.0,6.4538091153,2.121264474,6.7934832792,0.0,0,0.0,6.2053645269,2.0396046868,6.5319626598
2020-03-10 23:00:00,0.0,0,0.0,5.8598454016,1.9260380423,6.1682583174,0.0,0,0.0,5.6355069593,1.8523015622,5.9321125888
2020-03-10 23:30:00,0.0,0,0.0,5.4057122107,1.7767716808,5.6902233797,0.0,0,0.0,5.1998034472,1.7090927432,5.4734773129
2020-03-11 00:00:00,0.0,0,0.0,5.4415382267,1.7885471228,5.7279349755,0.0,0,0.0,5.1167761022,1.6818029746,5.3860801076
2020-03-11 00:30:00,0.0,0,0.0,6.3348277383,2.0821571866,6.6682397246,0.0,0,0.0,6.072449494,1.9959176282,6.3920520989
2020-03-11 01:00:00,0.0,0,0.0,6.1121689697,2.0089727885,6.4338620734,0.0,0,0.0,5.8729629151000005,1.9303495605,6.1820662265
2020-03-11 01:30:00,0.0,0,0.0,5.8599230667,1.9260635696000001,6.1683400702,0.0,0,0.0,5.6337634424,1.8517284958,5.9302773078
2020-03-11 02:00:00,0.0,0,0.0,5.6110391436,1.84425938,5.9063569933,0.0,0,0.0,5.3930264627,1.7726020771000002,5.6768699608
2020-03-11 02:30:00,0.0,0,0.0,5.6711049163,1.8640020447999999,5.9695841224,0.0,0,0.0,5.4502985933,1.7914265161,5.737156414
2020-03-11 03:00:00,0.0,0,0.0,5.3480823597,1.7578296648,5.6295603786,0.0,0,0.0,5.1475831719,1.6919287687,5.4185086021
2020-03-11 03:30:00,0.0,0,0.0,5.1764453218,1.7014152986000002,5.4488898124,0.0,0,0.0,4.9835204616,1.6380039636000001,5.2458110122
2020-03-11 04:00:00,0.0,0,0.0,4.8557135583,1.5959958659,5.1112774298,0.0,0,0.0,4.6739221301,1.536243913,4.9199180317
2020-03-11 04:30:00,0.0,0,0.0,4.8205572397,1.5844405428,5.0742707787,0.0,0,0.0,4.6428129561,1.5260188220000002,4.8871715327
2020-03-11 05:00:00,0.0,0,0.0,4.8121075338,1.5816632588,5.0653763514,0.0,0,0.0,4.6306270953,1.5220135232,4.8743443109
2020-03-11 05:30:00,0.0,0,0.0,4.9386385565,1.6232519947,5.1985669015,0.0,0,0.0,4.7542667363,1.562651908,5.0044913014
2020-03-11 06:00:00,0.0,0,0.0,5.3712239441000005,1.7654359358,5.6539199412,0.0,0,0.0,5.1651213468,1.697693288,5.4369698388
2020-03-11 06:30:00,0.0,0,0.0,5.9938500503,1.9700832403000001,6.3093158424,0.0,0,0.0,5.7666906515,1.8954195566,6.0702006858
2020-03-11 07:00:00,0.048,0,0.048,6.8578604554,2.2540697272,7.2188004794,0.048,0,0.048,6.6032194379,2.1703732723,6.9507573031
2020-03-11 07:30:00,0.213,0,0.213,7.188943734,2.3628915384,7.5673091937,0.213,0,0.213,6.9065634205,2.2700776177,7.2700667584
2020-03-11 08:00:00,0.40800000000000003,0,0.40800000000000003,7.3451408725,2.4142310551,7.7317272343,0.40800000000000003,0,0.40800000000000003,7.0579463065,2.3198347662,7.4294171648
2020-03-11 08:30:00,0.453,0,0.453,7.4596808555,2.4518785269,7.8522956374,0.453,0,0.453,7.4726111171,2.4561284984,7.865906439
2020-03-11 09:00:00,0.672,0,0.672,7.2490499846,2.3826475075999998,7.6305789312,0.672,0,0.672,7.3086069847,2.4022229469,7.6932705102
2020-03-11 09:30:00,1.06,0,1.06,6.9880871549,2.2968731734,7.3558812157,1.06,0,1.06,7.0517956209,2.3178131336,7.4229427588
2020-03-11 10:00:00,1.37,0,1.37,6.6699575033,2.1923090135,7.0210078982,1.37,0,1.37,6.5226227491,2.1438824217,6.8659186832
2020-03-11 10:30:00,1.8519999999999999,0,1.8519999999999999,6.2942256442,2.0688119236,6.6255006781,1.8519999999999999,0,1.8519999999999999,6.0550801421,1.9902085983000002,6.3737685706
2020-03-11 11:00:00,3.2800000000000002,0,3.2800000000000002,5.4283878042,1.784224788,5.7140924254000005,3.2800000000000002,0,3.2800000000000002,5.2176555737,1.7149604534,5.4922690249
2020-03-11 11:30:00,4.523,0,4.523,4.858157049,1.5967990025,5.1138495253,4.523,0,4.523,4.6700536813,1.5349724154,4.9158459803
2020-03-11 12:00:00,3.88,0,3.88,5.1044609092,1.6777551663999999,5.3731167465,3.88,0,3.88,4.9057690819,1.6124483209,5.1639674546
2020-03-11 12:30:00,2.81,0,2.81,5.8620825530000005,1.9267733584000002,6.1706132137,2.81,0,2.81,5.6332678333,1.851565597,5.929755614
2020-03-11 13:00:00,2.891,0,2.891,5.6709953294,1.8639660252999999,5.9694687678000005,2.891,0,2.891,5.4516551008,1.7918723786,5.7385843167
2020-03-11 13:30:00,2.409,0,2.409,5.7414823841,1.8871339998,6.0436656675,2.409,0,2.409,5.5174690825,1.8135043882000002,5.8078621921
2020-03-11 14:00:00,2.285,0,2.285,5.6172490654,1.8463004826,5.9128937530000005,2.285,0,2.285,5.4082011157,1.7775897444000002,5.6928432797
2020-03-11 14:30:00,1.335,0,1.335,6.2450945334,2.0526633085,6.5737837194,1.335,0,1.335,6.0033456031,1.9732042776,6.3193111612
2020-03-11 15:00:00,2.074,0,2.074,5.4853078088,1.8029334888,5.7740082198,2.074,0,2.074,5.2805340756,1.7356276175,5.5584569217
2020-03-11 15:30:00,2.711,0,2.711,5.2860354673,1.7374358375,5.5642478603,2.711,0,2.711,5.0803972156,1.6698458128,5.3477865427
2020-03-11 16:00:00,1.341,0,1.341,6.4241146977,2.111504391,6.7622259975,1.341,0,1.341,6.1806215922,2.0314720775,6.5059174654
2020-03-11 16:30:00,1.194,0,1.194,6.8365189914,2.2470551272,7.1963357804,1.194,0,1.194,6.5770396978,2.1617684078,6.9231996819
2020-03-11 17:00:00,0.614,0,0.614,7.6800679183,2.5243162514,8.0842820192,0.614,0,0.614,7.3796169628,2.425562798,7.7680178556
2020-03-11 17:30:00,0.28300000000000003,0,0.28300000000000003,8.3326517138,2.7388101723,8.7712123303,0.28300000000000003,0,0.28300000000000003,8.0078096205,2.6320397395,8.4292732847
2020-03-11 18:00:00,0.11900000000000001,0,0.11900000000000001,8.698862351,2.8591777879,9.1566972116,0.11900000000000001,0,0.11900000000000001,8.5349921581,2.8053162602,8.9842022717
2020-03-11 18:30:00,0.004,0,0.004,9.2823172448,3.0509501376,9.7708602577,0.004,0,0.004,8.9139300086,2.9298671085,9.3830842196
2020-03-11 19:00:00,0.0,0,0.0,9.5984578786,3.1548605389,10.1036398722,0.0,0,0.0,9.2313333594,3.0341925448,9.7171930098
2020-03-11 19:30:00,0.0,0,0.0,9.2599654756,3.0436034663,9.7473320795,0.0,0,0.0,8.9053772976,2.9270559683,9.3740813659
2020-03-11 20:00:00,0.0,0,0.0,8.7824939046,2.8866661503,9.2447304259,0.0,0,0.0,8.4318709279,2.7714219508999998,8.8756536083
2020-03-11 20:30:00,0.0,0,0.0,8.4634191075,2.7817913361,8.9088622185,0.0,0,0.0,7.929662675,2.6063540807,8.3470133421
2020-03-11 21:00:00,0.0,0,0.0,7.7815937218,2.5576861693,8.1911512861,0.0,0,0.0,7.477411877,2.4577064318,7.8709598705
2020-03-11 21:30:00,0.0,0,0.0,7.4034381174,2.4333924329,7.7930927551,0.0,0,0.0,7.1134505675,2.3380781345,7.4878427026
2020-03-11 22:00:00,0.0,0,0.0,6.8859522064,2.2633030393,7.2483707436,0.0,0,0.0,6.6173637112,2.1750222701,6.9656460118
2020-03-11 22:30:00,0.0,0,0.0,6.4181384296,2.1095400866,6.755935189,0.0,0,0.0,6.171073385,2.0283337335,6.495866721
2020-03-11 23:00:00,0.0,0,0.0,5.8116048074,1.9101821258,6.1174787447,0.0,0,0.0,5.5927851987,1.8382595985,5.8871423144
2020-03-11 23:30:00,0.0,0,0.0,5.5092734337,1.8108106087,5.7992351934,0.0,0,0.0,5.2993892673,1.7418250193,5.5783044919
2020-03-12 00:00:00,0.0,0,0.0,5.3356062418,1.7537289632,5.616427623,0.0,0,0.0,5.135855404,1.6880740377999999,5.4061635831
2020-03-12 00:30:00,0.0,0,0.0,6.1738160181,2.0292351935,6.4987537033,0.0,0,0.0,5.9367408191,1.9513123438000002,6.2492008622
2020-03-12 01:00:00,0.0,0,0.0,6.0408930871,1.9855455388,6.3588348286,0.0,0,0.0,5.8051691302,1.908066821,6.1107043476
2020-03-12 01:30:00,0.0,0,0.0,5.6528157588,1.8579906894,5.9503323776,0.0,0,0.0,5.437530902,1.7872299789000001,5.723716739
2020-03-12 02:00:00,0.0,0,0.0,5.493677875,1.8056845965,5.7828188158,0.0,0,0.0,5.2839582534,1.7367530903000001,5.5620613194
2020-03-12 02:30:00,0.0,0,0.0,5.5859835738,1.8360240125,5.8799827092,0.0,0,0.0,5.3784849782,1.7678225223,5.661563135
2020-03-12 03:00:00,0.0,0,0.0,5.4306269302,1.7849607531,5.7164494002,0.0,0,0.0,5.2263649314,1.7178230808000001,5.5014367698
2020-03-12 03:30:00,0.0,0,0.0,5.2391974533,1.7220409268,5.5149446877,0.0,0,0.0,5.040380901,1.6566930862,5.3056641063
2020-03-12 04:00:00,0.0,0,0.0,5.1440727726,1.6907749562,5.4148134449,0.0,0,0.0,4.8895298238,1.6071107349,5.1468734988
2020-03-12 04:30:00,0.0,0,0.0,5.0247369661,1.6515511735000001,5.2891968064,0.0,0,0.0,4.8088291427000005,1.5805857037000002,5.0619254133
2020-03-12 05:00:00,0.0,0,0.0,4.8371413837,1.5898914873,5.0917277723,0.0,0,0.0,4.6572919136,1.5307778252,4.9024125406
2020-03-12 05:30:00,0.0,0,0.0,4.9304754876,1.6205689237,5.1899741975,0.0,0,0.0,4.7421312262,1.5586631587,4.9917170802
2020-03-12 06:00:00,0.0,0,0.0,5.3694330382,1.7648472935,5.6520347771,0.0,0,0.0,5.1637885338,1.6972552135,5.4355668776
2020-03-12 06:30:00,0.0,0,0.0,6.3900786003,2.1003172667,6.7263985266,0.0,0,0.0,6.1681306653,2.0273665083,6.4927691214
2020-03-12 07:00:00,0.07100000000000001,0,0.07100000000000001,6.8940330029,2.2659590686,7.2568768451,0.07100000000000001,0,0.07100000000000001,6.6348159937,2.1807585579,6.9840168355
2020-03-12 07:30:00,0.357,0,0.357,7.3835594569000005,2.4268586331,7.7721678493,0.357,0,0.357,7.1124435531,2.3377471449,7.4867826875
2020-03-12 08:00:00,0.297,0,0.297,7.7885463989,2.5599714038,8.1984698936,0.297,0,0.297,7.4929916393,2.4628272521,7.8873596203
2020-03-12 08:30:00,1.109,0,1.109,7.2721705073,2.3902468559,7.6549163235,1.109,0,1.109,6.9880131097,2.2968488359,7.3558032734
2020-03-12 09:00:00,2.2439999999999998,0,2.2439999999999998,6.3678620868,2.0930150519,6.7030127230000005,2.2439999999999998,0,2.2439999999999998,6.1202579934,2.011631522,6.4423768352
2020-03-12 09:30:00,2.717,0,2.717,6.1181031144,2.0109232475,6.4401085414,2.717,0,2.717,5.8863433714,1.9347475038000002,6.1961509172
2020-03-12 10:00:00,3.333,0,3.333,5.5950203756,1.8389942656,5.8894951323,3.333,0,3.333,5.3784849782,1.7678225223,5.661563135
2020-03-12 10:30:00,3.4,0,3.4,5.4126313206,1.7790458823000002,5.6975066533,3.4,0,3.4,5.2103859832,1.7125710545000001,5.4846168245
2020-03-12 11:00:00,2.1390000000000002,0,2.1390000000000002,6.2395974199,2.0508564946,6.5679972841000005,2.1390000000000002,0,2.1390000000000002,5.9964873747,1.970950087,6.3120919734
2020-03-12 11:30:00,1.008,0,1.008,7.1310098041,2.3438495765000003,7.5063261096,1.008,0,1.008,6.8574201335,2.2539250003999998,7.2183369826
2020-03-12 12:00:00,2.009,0,2.009,6.5495462318,2.1527317425,6.8942591914,2.009,0,2.009,6.2994917368,2.0705428046,6.6310439335
2020-03-12 12:30:00,4.164,0,4.164,5.2079622379,1.7117744080000001,5.4820655136,4.164,0,4.164,5.0078635523,1.6460051506000002,5.2714353182
2020-03-12 13:00:00,3.201,0,3.201,5.5534415434,1.8253279643,5.8457279404,3.201,0,3.201,5.3444255154,1.7566277182,5.6257110689
2020-03-12 13:30:00,2.05,0,2.05,6.3882969089,2.0997316531,6.724523062,2.05,0,2.05,6.1439119704,2.0194062083,6.4672757583
2020-03-12 14:00:00,2.412,0,2.412,5.8822550906,1.9334037509000002,6.1918474638,2.412,0,2.412,5.6542525642,1.8584629445,5.9518448044
2020-03-12 14:30:00,1.964,0,1.964,5.9858038082,1.9674385685,6.3008461139,1.964,0,1.964,5.7586588895,1.8927796441,6.0617461994
2020-03-12 15:00:00,1.561,0,1.561,6.2716379176,2.061387697,6.6017241238,1.561,0,1.561,6.0287065682,1.9815400237,6.3460069139
2020-03-12 15:30:00,1.8559999999999999,0,1.8559999999999999,6.3751840025,2.0954216492,6.7107200027000005,1.8559999999999999,0,1.8559999999999999,6.1258380376,2.0134655938,6.4482505659000005
2020-03-12 16:00:00,1.604,0,1.604,6.8739141069,2.2593463073,7.2356990599,1.604,0,1.604,6.6132586469,2.1736730007,6.9613248915
2020-03-12 16:30:00,1.045,0,1.045,7.5671796363,2.4872116675,7.9654522487,1.045,0,1.045,7.2740535583,2.3908657848,7.6568984824
2020-03-12 17:00:00,1.043,0,1.043,8.0279854489,2.6386712137,8.4505109989,1.043,0,1.043,7.7212251867,2.5378439914,8.1276054597
2020-03-12 17:30:00,0.56,0,0.56,8.5445354289,2.8084529816,8.9942478199,0.56,0,0.56,8.210128674,2.6985387966000003,8.6422407094
2020-03-12 18:00:00,0.145,0,0.145,9.265726519,3.0454970297,9.7533963358,0.145,0,0.145,9.0480870258,2.9739623877,9.5243021324
2020-03-12 18:30:00,0.007,0,0.007,9.8819324151,3.2480341133,10.4020341212,0.007,0,0.007,9.4967806938,3.1214408644,9.9966112566
2020-03-12 19:00:00,0.0,0,0.0,10.11844158,3.3257709165,10.6509911369,0.0,0,0.0,9.7314637402,3.1985774515,10.2436460423
2020-03-12 19:30:00,0.0,0,0.0,9.8175654407,3.2268777119,10.3342794113,0.0,0,0.0,9.4342171307,3.1008772157,9.9307548744
2020-03-12 20:00:00,0.0,0,0.0,9.3311844256,3.0670120032,9.8222993954,0.0,0,0.0,8.9660568224,2.9470003637,9.4379545499
2020-03-12 20:30:00,0.0,0,0.0,8.814163518299999,2.8970754489,9.2780668614,0.0,0,0.0,8.4724430749,2.7847573708,8.9183611315
2020-03-12 21:00:00,0.0,0,0.0,8.5134019023,2.7982198863,8.9614756866,0.0,0,0.0,8.1230275281,2.6699100344,8.5505552928
2020-03-12 21:30:00,0.0,0,0.0,7.7665322756,2.5527357114,8.1752971322,0.0,0,0.0,7.4626179807,2.4528439133,7.8553873481
2020-03-12 22:00:00,0.0,0,0.0,7.244136347,2.381032473,7.6254066811,0.0,0,0.0,6.9599684185,2.2876309917,7.3262825458
2020-03-12 22:30:00,0.0,0,0.0,6.7442185581,2.2167174419,7.0991774296,0.0,0,0.0,6.4335638489,2.1146101768,6.7721724725
2020-03-12 23:00:00,0.0,0,0.0,6.0340694132,1.9833027057,6.3516520139,0.0,0,0.0,5.7451573282,1.8883418955,6.0475340297
2020-03-12 23:30:00,0.0,0,0.0,5.6992996723000005,1.8732692129,5.999262813,0.0,0,0.0,5.4836284643,1.8023815149,5.7722404887
2020-03-13 00:00:00,0.0,0,0.0,5.5071310601,1.8101064446000001,5.7969800632,0.0,0,0.0,5.2990654431,1.7417185834,5.5779636243
2020-03-13 00:30:00,0.0,0,0.0,6.349534755,2.0869911492,6.6837207947,0.0,0,0.0,6.1072062977,2.0073416371,6.4286382082
2020-03-13 01:00:00,0.0,0,0.0,6.3292216961,2.0803145697,6.6623386275000005,0.0,0,0.0,6.0853020904,2.0001420723,6.4055811478
2020-03-13 01:30:00,0.0,0,0.0,6.0487303572,1.9881215249,6.3670845866,0.0,0,0.0,5.789982959,1.9030753679,6.0947189042
2020-03-13 02:00:00,0.0,0,0.0,5.6935768032,1.8713881968,5.9932387402,0.0,0,0.0,5.4701686975,1.7979575035000002,5.7580723131
2020-03-13 02:30:00,0.0,0,0.0,5.8555172144,1.924615436,6.163702331,0.0,0,0.0,5.6301895287,1.8505538072,5.9265152934
2020-03-13 03:00:00,0.0,0,0.0,5.6779170721,1.8662410921,5.9767548127,0.0,0,0.0,5.4597921716,1.7945469044,5.7471496543
2020-03-13 03:30:00,0.0,0,0.0,5.4311074011,1.7851186762,5.716955159,0.0,0,0.0,5.2230029515,1.7167180514,5.4978978436
2020-03-13 04:00:00,0.0,0,0.0,5.1829185153,1.7035429344000002,5.4557037003,0.0,0,0.0,4.9841128229,1.6381986632999999,5.2464345505
2020-03-13 04:30:00,0.0,0,0.0,5.1920514114,1.7065447722,5.4653172751,0.0,0,0.0,4.9928876695,1.6410828159,5.255671231
2020-03-13 05:00:00,0.0,0,0.0,5.0546808337,1.6613932468,5.320716667,0.0,0,0.0,4.8658537978,1.5993288015,5.1219513661
2020-03-13 05:30:00,0.0,0,0.0,5.1628111375,1.6969339588999999,5.4345380395,0.0,0,0.0,4.9704174279,1.6336972047,5.2320183452
2020-03-13 06:00:00,0.0,0,0.0,5.6929956309000005,1.8711971747,5.9926269799,0.0,0,0.0,5.4728181983,1.7988283523000002,5.7608612613
2020-03-13 06:30:00,0.0,0,0.0,6.3980458608,2.1029359786,6.7347851166,0.0,0,0.0,6.1625219903,2.025523026,6.486865253
2020-03-13 07:00:00,0.079,0,0.079,7.1339031603,2.3448005767,7.5093717477,0.079,0,0.079,6.8633704035,2.2558807596,7.2246004247
2020-03-13 07:30:00,0.42,0,0.42,7.4092462207,2.4353014641,7.7992065481,0.42,0,0.42,7.1183773687,2.3396974957,7.4930288091
2020-03-13 08:00:00,0.903,0,0.903,7.3960859254,2.4309758842,7.7853536057,0.903,0,0.903,7.112061151,2.3376214554,7.4863801589
2020-03-13 08:30:00,1.5590000000000002,0,1.5590000000000002,7.1418954317,2.3474275092,7.5177846649,1.5590000000000002,0,1.5590000000000002,6.8619549889,2.2554155353,7.2231105146
2020-03-13 09:00:00,1.645,0,1.645,6.8434680485,2.2493391718,7.2036505774,1.645,0,1.645,6.5775655831,2.1619412579,6.9237532453
2020-03-13 09:30:00,0.884,0,0.884,7.3077283153,2.4019341422,7.692345595,0.884,0,0.884,7.0199640951,2.307350617,7.3894358896
2020-03-13 10:00:00,2.071,0,2.071,6.4275211047,2.1126240228,6.7658116891,2.071,0,2.071,6.1791255506,2.0309803524,6.5043426849
2020-03-13 10:30:00,1.6960000000000002,0,1.6960000000000002,6.8251245912,2.2433099690000002,7.184341675,1.6960000000000002,0,1.6960000000000002,6.5577201606,2.155418383,6.902863327
2020-03-13 11:00:00,1.284,0,1.284,7.1436422396,2.3480016572,7.5196234101,1.284,0,1.284,6.8634832812,2.2559178607,7.2247192434
2020-03-13 11:30:00,2.645,0,2.645,6.0419290614,1.9858860471000002,6.3599253277,2.645,0,2.645,5.8106280693,1.9098610875,6.1164505993
2020-03-13 12:00:00,4.052,0,4.052,5.3291725391,1.7516143074000001,5.6096553043,4.052,0,4.052,5.124325748,1.6842844231,5.3940271031
2020-03-13 12:30:00,0.738,0,0.738,7.6835608758,2.5254643311000002,8.0879588167,0.738,0,0.738,7.3825586952,2.4265296987,7.771114416
2020-03-13 13:00:00,2.71,0,2.71,6.345258564,2.0855856332,6.679219541,2.71,0,2.71,6.097674545,2.0042087015,6.4186047842
2020-03-13 13:30:00,1.142,0,1.142,7.1656846645,2.355246652,7.5428259627,1.142,0,1.142,6.8831009737,2.2623658844,7.245369446
2020-03-13 14:00:00,1.82,0,1.82,6.8939987775,2.2659478193,7.2568408185,1.82,0,1.82,6.3108917315,2.0742898016,6.6430439279
2020-03-13 14:30:00,1.666,0,1.666,6.8085917852,2.2378758985,7.1669387213,1.666,0,1.666,6.1643829923,2.0261347078,6.4888242024
2020-03-13 15:00:00,0.804,0,0.804,7.0887872725,2.3299717015,7.4618813395,0.804,0,0.804,6.7282004483,2.2114525438,7.0823162614
2020-03-13 15:30:00,0.649,0,0.649,7.1931876741,2.3642864541,7.5717764991,0.649,0,0.649,6.9125551558,2.2720470059,7.2763738482
2020-03-13 16:00:00,0.33,0,0.33,7.7713468573,2.5543181878,8.1803651129,0.33,0,0.33,7.4657693432,2.453879716,7.8587045718
2020-03-13 16:30:00,0.486,0,0.486,7.9724436718,2.6204155143,8.3920459703,0.486,0,0.486,7.6619646964,2.5183660102000003,8.0652259962
2020-03-13 17:00:00,0.35000000000000003,0,0.35000000000000003,8.6432929303,2.8409130026,9.0982030845,0.35000000000000003,0,0.35000000000000003,8.3823235188,2.7551365051000003,8.8234984408
2020-03-13 17:30:00,0.088,0,0.088,9.1171820313,2.9966728177,9.5970337171,0.088,0,0.088,8.7628834522,2.8802205063,9.2240878444
2020-03-13 18:00:00,0.026000000000000002,0,0.026000000000000002,9.4212108494,3.0966022577,9.917064052,0.026000000000000002,0,0.026000000000000002,9.0522533008,2.975331776,9.5286876851
2020-03-13 18:30:00,0.0,0,0.0,9.7506736905,3.2048914569,10.2638670426,0.0,0,0.0,9.3794724087,3.0828834957,9.8731288512
2020-03-13 19:00:00,0.0,0,0.0,9.7837419353,3.2157604633,10.2986757213,0.0,0,0.0,9.3993918763,3.0894307081,9.8940967119
2020-03-13 19:30:00,0.0,0,0.0,9.3395479101,3.0697609476,9.8311030633,0.0,0,0.0,8.9428589637,2.9393755962,9.4135357512
2020-03-13 20:00:00,0.0,0,0.0,8.8010920773,2.892779074,9.2643074498,0.0,0,0.0,8.4634191075,2.7817913361,8.9088622185
2020-03-13 20:30:00,0.0,0,0.0,8.3973253997,2.7600673849,8.8392898944,0.0,0,0.0,8.0717017185,2.6530400566,8.4965281247
2020-03-13 21:00:00,0.0,0,0.0,8.0010488026,2.6298175662,8.4221566344,0.0,0,0.0,7.642148892,2.5118528702000003,8.0443672548
2020-03-13 21:30:00,0.0,0,0.0,7.4642009019,2.4533641943,7.857053581,0.0,0,0.0,7.1723016702,2.3574215565,7.5497912318000004
2020-03-13 22:00:00,0.0,0,0.0,6.959782812,2.2875699858,7.3260871705,0.0,0,0.0,6.6877724426,2.1981645009,7.0397604659
2020-03-13 22:30:00,0.0,0,0.0,6.5794920739,2.1625744648,6.9257811304,0.0,0,0.0,6.2780798476,2.0635050569,6.6085051027
2020-03-13 23:00:00,0.0,0,0.0,6.0400088232,1.9852548953,6.3579040245,0.0,0,0.0,5.8116048074,1.9101821258,6.1174787447
2020-03-13 23:30:00,0.0,0,0.0,5.7494792626999995,1.8897624467,6.0520834344,0.0,0,0.0,5.5310144126,1.8179565228999999,5.8221204343
2020-03-14 00:00:00,0.0,0,0.0,5.5982661869,1.8400611122,5.8929117757,0.0,0,0.0,5.3800708612,1.7683437768,5.6632324855
2020-03-14 00:30:00,0.0,0,0.0,6.3852429569,2.0987278676,6.7213083757,0.0,0,0.0,6.1370409075,2.0171477991,6.4600430606
2020-03-14 01:00:00,0.0,0,0.0,6.21645057,2.043248493,6.543632179,0.0,0,0.0,5.9750570565,1.963906282,6.2895337437
2020-03-14 01:30:00,0.0,0,0.0,5.971002672,1.9625736703,6.2852659705,0.0,0,0.0,5.7402667269,1.8867344326,6.0423860283
2020-03-14 02:00:00,0.0,0,0.0,5.8026042054,1.907223771,6.1080044268,0.0,0,0.0,5.5876586401,1.8365745802000002,5.8817459369
2020-03-14 02:30:00,0.0,0,0.0,5.7872126823,1.902164822,6.0918028235,0.0,0,0.0,5.5679316899,1.8300906451999999,5.8609807262
2020-03-14 03:00:00,0.0,0,0.0,5.6209526403,1.8475177888,5.916792253000001,0.0,0,0.0,5.4085226363,1.7776954231,5.6931817224
2020-03-14 03:30:00,0.0,0,0.0,5.4101016085,1.7782144061,5.6948437984,0.0,0,0.0,5.2058034098,1.7110648355,5.479793063
2020-03-14 04:00:00,0.0,0,0.0,5.1172124751,1.6819464034,5.3865394475,0.0,0,0.0,4.9258777761,1.6190577290000001,5.1851345011
2020-03-14 04:30:00,0.0,0,0.0,5.1082349094,1.6789956202,5.3770893783,0.0,0,0.0,4.8883635301,1.6067273926999999,5.1456458212
2020-03-14 05:00:00,0.0,0,0.0,5.1272253569,1.6852374785,5.397079323,0.0,0,0.0,4.8712113774,1.6010897527,5.1275909235
2020-03-14 05:30:00,0.0,0,0.0,4.9697487178,1.6334774103,5.2313144397,0.0,0,0.0,4.7618121039,1.5651319504,5.0124337935
2020-03-14 06:00:00,0.0,0,0.0,5.0783881232,1.6691854560000001,5.3456717087,0.0,0,0.0,4.8831731281,1.60502139,5.1401822401
2020-03-14 06:30:00,0.0,0,0.0,5.4504651127,1.7914812484,5.7373316975,0.0,0,0.0,5.3107935401,1.7455734225000001,5.5903089896000004
2020-03-14 07:00:00,0.029,0,0.029,5.695429578,1.8719971744000001,5.9951890295,0.029,0,0.029,5.5213506949,1.8147802125,5.8119480999
2020-03-14 07:30:00,0.198,0,0.198,5.955450224,1.9574618278,6.2688949727,0.198,0,0.198,5.7238431787,1.8813362734,6.0250980828
2020-03-14 08:00:00,0.296,0,0.296,6.2105009582,2.0412929501,6.5373694296,0.296,0,0.296,5.9716039188,1.9627712905,6.2858988619
2020-03-14 08:30:00,0.964,0,0.964,6.1783291536,2.0307185894,6.5035043723,0.964,0,0.964,5.9449002679,1.9539942249000002,6.2577897557
2020-03-14 09:00:00,1.3860000000000001,0,1.3860000000000001,6.1563617611,2.0234982566,6.4803808012,1.3860000000000001,0,1.3860000000000001,5.9185253777,1.9453252177,6.2300267133
2020-03-14 09:30:00,1.416,0,1.416,6.412193425,2.1075860581,6.7496772894,1.416,0,1.416,6.1626332226,2.0255595863,6.4869823396
2020-03-14 10:00:00,2.065,0,2.065,6.0539332646,1.9898316379,6.3725613312,2.065,0,2.065,5.8202852052,1.9130352346000001,6.1266160055
2020-03-14 10:30:00,1.091,0,1.091,6.5842967828,2.1641536963,6.9308387188000005,1.091,0,1.091,6.3283802138,2.0800379878,6.6614528567
2020-03-14 11:00:00,1.651,0,1.651,6.4033356479,2.1046746476,6.7403533135,1.651,0,1.651,6.1610006089,2.0250229721,6.4852637988
2020-03-14 11:30:00,1.862,0,1.862,6.3392145034,2.0835990466,6.672857372,1.862,0,1.862,6.0972368558,2.00406484,6.4181440587
2020-03-14 12:00:00,1.5110000000000001,0,1.5110000000000001,6.6803514709,2.1957253455,7.0319489167,1.5110000000000001,0,1.5110000000000001,6.4798575486,2.1298261801,6.8209026827
2020-03-14 12:30:00,1.442,0,1.442,6.5169762288,2.1420265002,6.8599749777,1.442,0,1.442,6.2661171096,2.0595730951,6.5959127469
2020-03-14 13:00:00,0.937,0,0.937,6.9331462954,2.2788149862,7.298048732,0.937,0,0.937,6.6607456257,2.1892812158,7.0113111849
2020-03-14 13:30:00,0.915,0,0.915,6.7349119027,2.2136584922,7.0893809502,0.915,0,0.915,6.4783917833,2.1293444063,6.8193597719
2020-03-14 14:00:00,1.224,0,1.224,6.36322291,2.0914902282,6.6981293789,1.224,0,1.224,6.1021432534,2.0056774949,6.4233086878
2020-03-14 14:30:00,1.043,0,1.043,6.2490386729,2.0539596844,6.5779354452,1.043,0,1.043,6.0060961344,1.9741083336,6.3222064573
2020-03-14 15:00:00,0.515,0,0.515,6.5100515243,2.1397504599,6.8526858151,0.515,0,0.515,6.2571908818,2.0566391859,6.5865167177
2020-03-14 15:30:00,0.733,0,0.733,6.3518673424,2.0877578337,6.6861761499,0.733,0,0.733,6.1108216767,2.0085299547,6.4324438702
2020-03-14 16:00:00,0.35000000000000003,0,0.35000000000000003,6.7504199235,2.2187557322,7.1057051827,0.35000000000000003,0,0.35000000000000003,6.5125216713,2.140562358,6.8552859697
2020-03-14 16:30:00,0.23600000000000002,0,0.23600000000000002,7.2077291587,2.3690660089,7.5870833249,0.23600000000000002,0,0.23600000000000002,6.9145421991,2.2727001154,7.2784654728
2020-03-14 17:00:00,0.24,0,0.24,7.8666364119,2.5856383498,8.2806699072,0.24,0,0.24,7.3374724254,2.4117105584000003,7.7236551847
2020-03-14 17:30:00,0.15,0,0.15,8.3396247944,2.7411021131,8.7785524152,0.15,0,0.15,7.9940056259,2.6275025859000003,8.4147427641
2020-03-14 18:00:00,0.041,0,0.041,8.7021604875,2.860261833,9.1601689342,0.041,0,0.041,8.3685537495,2.7506106008,8.8090039468
2020-03-14 18:30:00,0.002,0,0.002,9.1263248,2.9996779005,9.6066576842,0.002,0,0.002,8.7747764232,2.8841295368,9.236606761200001
2020-03-14 19:00:00,0.0,0,0.0,9.2513729447,3.040779238,9.7382873102,0.0,0,0.0,8.754977073300001,2.8776218052,9.2157653403
2020-03-14 19:30:00,0.0,0,0.0,8.7658051101,2.8811808088,9.2271632738,0.0,0,0.0,8.4320930634,2.7714949633,8.8758874352
2020-03-14 20:00:00,0.0,0,0.0,8.1446056076,2.6770024062,8.5732690606,0.0,0,0.0,7.8361222319,2.5756088239,8.2485497178
2020-03-14 20:30:00,0.0,0,0.0,7.6487181797,2.5140120907,8.0512822944,0.0,0,0.0,7.3526144986,2.4166875172,7.739594209
2020-03-14 21:00:00,0.0,0,0.0,7.237290295,2.3787822845,7.6182003105,0.0,0,0.0,6.9637608477,2.2888775029,7.3302745765
2020-03-14 21:30:00,0.0,0,0.0,7.0332020555,2.3117017241,7.4033705847,0.0,0,0.0,6.6776473412,2.194836541,7.0291024644
2020-03-14 22:00:00,0.0,0,0.0,6.6413171598,2.1828953879,6.9908601682,0.0,0,0.0,6.5021698271,2.1371598713,6.8443892917
2020-03-14 22:30:00,0.0,0,0.0,6.2476920381,2.053517067,6.5765179348,0.0,0,0.0,6.0626804676,1.9927067045,6.3817689133
2020-03-14 23:00:00,0.0,0,0.0,5.7317893774,1.8839480626,6.0334625026,0.0,0,0.0,5.5179646915,1.813667287,5.8083838858
2020-03-14 23:30:00,0.0,0,0.0,5.6296185582,1.8503661383,5.9259142718,0.0,0,0.0,5.4158415902,1.7801010469,5.7008858844
2020-03-15 00:00:00,0.0,0,0.0,5.5325367813,1.8184569013,5.8237229277,0.0,0,0.0,5.3047935776,1.7436013302000002,5.5839932395
2020-03-15 00:30:00,0.0,0,0.0,6.1889482186,2.0342089072,6.5146823354,0.0,0,0.0,5.9384925633000005,1.9518881143,6.2510448035
2020-03-15 01:00:00,0.0,0,0.0,6.1045222425,2.0064594308,6.4258128869,0.0,0,0.0,5.8677563877,1.9286382577,6.1765856713
2020-03-15 01:30:00,0.0,0,0.0,5.8167764513,1.9118819629,6.1229225804,0.0,0,0.0,5.5960984733,1.8393486192,5.8906299719
2020-03-15 02:00:00,0.0,0,0.0,5.6207291885,1.8474443437999999,5.9165570405,0.0,0,0.0,5.4005389213,1.7750713028,5.6847778119
2020-03-15 02:30:00,0.0,0,0.0,5.7974704068000005,1.905536373,6.1026004282,0.0,0,0.0,5.4906963228,1.8047046077000002,5.7796803398000005
2020-03-15 03:00:00,0.0,0,0.0,5.3869277733,1.7705975348,5.6704502876,0.0,0,0.0,5.1851237451,1.7042677583999999,5.4580249948
2020-03-15 03:30:00,0.0,0,0.0,5.1622016634,1.6967336345000001,5.4338964878,0.0,0,0.0,4.9711292489000005,1.6339311689,5.2327676304
2020-03-15 04:00:00,0.0,0,0.0,4.8495737326,1.5939778028,5.1048144554,0.0,0,0.0,4.6636709874,1.5328745253,4.9091273552
2020-03-15 04:30:00,0.0,0,0.0,4.6857489541,1.5401312021,4.9323673201,0.0,0,0.0,4.5087546658,1.4819559928000001,4.7460575429
2020-03-15 05:00:00,0.0,0,0.0,4.5881942754,1.5080665298,4.8296781846,0.0,0,0.0,4.4124353897,1.4502973777000001,4.6446688312
2020-03-15 05:30:00,0.0,0,0.0,4.6775895052,1.5374493209,4.9237784266,0.0,0,0.0,4.4983606982,1.4785396608,4.7351165244
2020-03-15 06:00:00,0.0,0,0.0,4.7448146233,1.5595451487,4.9945417087,0.0,0,0.0,4.5637547614,1.50003365,4.8039523804
2020-03-15 06:30:00,0.0,0,0.0,4.9446260136,1.6252199767,5.204869488,0.0,0,0.0,4.7574674623,1.5637039358,5.0078604866
2020-03-15 07:00:00,0.021,0,0.021,5.1630191221,1.6970023202000002,5.4347569707,0.021,0,0.021,4.9687713215,1.6331561556,5.2302856016
2020-03-15 07:30:00,0.056,0,0.056,5.3764870749,1.7671658432,5.6594600789000005,0.056,0,0.056,5.1722941849,1.7000508859,5.4445201947
2020-03-15 08:00:00,0.031,0,0.031,5.7128331552,1.8777174536999999,6.0135085844,0.031,0,0.031,5.5033234928,1.8088549577,5.7929720977
2020-03-15 08:30:00,0.062,0,0.062,6.1085256182,2.0077752768,6.4300269665,0.062,0,0.062,5.8729635733,1.9303497768,6.1820669193
2020-03-15 09:00:00,0.15,0,0.15,6.6788560875,2.1952338367,7.030374829,0.15,0,0.15,6.4446916864,2.1182677201,6.7838859857
2020-03-15 09:30:00,0.364,0,0.364,7.0459085361,2.3158781424,7.4167458275,0.364,0,0.364,6.77111703,2.2255585421,7.1274916106
2020-03-15 10:00:00,0.438,0,0.438,7.2595634118,2.386103104,7.6416456966,0.438,0,0.438,6.975933874,2.2928785832,7.3430882884
2020-03-15 10:30:00,0.311,0,0.311,7.595923972,2.4966594738,7.9957094443,0.311,0,0.311,7.3038193884,2.4006493401,7.6882309351
2020-03-15 11:00:00,0.199,0,0.199,7.9378257439,2.6090371517,8.3556060462,0.199,0,0.199,7.6374856916,2.5103201504,8.0394586228
2020-03-15 11:30:00,0.315,0,0.315,8.0339472371,2.6406307587,8.4567865654,0.315,0,0.315,7.7300099059,2.5407313889000003,8.1368525325
2020-03-15 12:00:00,0.93,0,0.93,7.7856823316,2.5590300303999998,8.1954550859,0.93,0,0.93,7.4881882467,2.4612484533,7.8823034176
2020-03-15 12:30:00,1.3940000000000001,0,1.3940000000000001,7.3348002175,2.4108322461,7.7208423342,1.3940000000000001,0,1.3940000000000001,7.0496420582,2.3171052917,7.4206758508
2020-03-15 13:00:00,0.9,0,0.9,7.6388237702,2.5107599555,8.0408671265,0.9,0,0.9,7.3394449888,2.4123589087,7.7257315672
2020-03-15 13:30:00,0.662,0,0.662,7.688263567,2.5270100309,8.0929090179,0.662,0,0.662,7.3878198515,2.4282589571,7.7766524753
2020-03-15 14:00:00,0.629,0,0.629,7.7024242948,2.531664437,8.1078150471,0.629,0,0.629,7.3238642392,2.4072377639,7.7093307781
2020-03-15 14:30:00,1.299,0,1.299,7.2757773299,2.3914323612,7.6587129789,1.299,0,1.299,6.724914159,2.2103723928,7.0788570095
2020-03-15 15:00:00,0.713,0,0.713,7.3401640497,2.4125952525,7.7264884734,0.713,0,0.713,6.9476749455,2.2835903225,7.3133420478
2020-03-15 15:30:00,1.117,0,1.117,7.1391837329,2.346536217,7.5149302452,1.117,0,1.117,6.8595381545,2.2546211602,7.2205664784
2020-03-15 16:00:00,0.674,0,0.674,7.5497378846,2.4814788409,7.9470925101,0.674,0,0.674,7.2540936127,2.384305268,7.6358880133
2020-03-15 16:30:00,1.208,0,1.208,7.3747846103,2.4239744805,7.7629311688,1.208,0,1.208,7.083885153,2.3283604527,7.4567212137
2020-03-15 17:00:00,0.557,0,0.557,7.968248766,2.6190367155,8.38763028,0.557,0,0.557,7.7519266186,2.5479350641,8.1599227564
2020-03-15 17:30:00,0.362,0,0.362,8.6183712999,2.8327216588,9.0719697894,0.362,0,0.362,8.2065067132,2.6973483157,8.6384281192
2020-03-15 18:00:00,0.188,0,0.188,9.1945180998,3.0220919542,9.6784401051,0.188,0,0.188,8.5874075835,2.8225443774,9.0393764037
2020-03-15 18:30:00,0.013000000000000001,0,0.013000000000000001,9.3312828234,3.0670443450000002,9.822402972,0.013000000000000001,0,0.013000000000000001,8.8717338041,2.9159978868,9.3386671623
2020-03-15 19:00:00,0.0,0,0.0,9.4851493491,3.1176178263,9.9843677359,0.0,0,0.0,8.9031381716,2.9263200032,9.3717243911
2020-03-15 19:30:00,0.0,0,0.0,9.1534220421,3.0085843332,9.6351810969,0.0,0,0.0,8.7949881224,2.8907728011,9.2578822341
2020-03-15 20:00:00,0.0,0,0.0,8.8915338122,2.9225058347,9.359509276,0.0,0,0.0,8.3885123788,2.757170685,8.8300130303
2020-03-15 20:30:00,0.0,0,0.0,8.3430364669,2.7422234756,8.7821436493,0.0,0,0.0,7.8945290636,2.5948062211,8.3100305933
2020-03-15 21:00:00,0.0,0,0.0,7.8814846079,2.5905187158,8.2962995873,0.0,0,0.0,7.579402026,2.4912289727,7.9783179221000005
2020-03-15 21:30:00,0.0,0,0.0,7.4139021811,2.4368318043,7.804107559,0.0,0,0.0,7.1326993504,2.3444049035,7.5081045794
2020-03-15 22:00:00,0.0,0,0.0,6.8493271607,2.2512649689,7.2098180639,0.0,0,0.0,6.5763130679,2.1615295761,6.9224348083
2020-03-15 22:30:00,0.0,0,0.0,6.322408553,2.0780751978,6.6551668979,0.0,0,0.0,6.0849256118,2.0000183298,6.4051848546
2020-03-15 23:00:00,0.0,0,0.0,5.8303109215,1.9163305282,6.1371693911,0.0,0,0.0,5.6057394838,1.8425174661,5.900778404
2020-03-15 23:30:00,0.0,0,0.0,5.4597921716,1.7945469044,5.7471496543,0.0,0,0.0,5.2517130619,1.7261546084,5.5281190125
2020-03-16 00:00:00,0.0,0,0.0,5.2815269391,1.7359539559,5.5595020411,0.0,0,0.0,5.0786958221,1.6692865918000002,5.3459956022
2020-03-16 00:30:00,0.0,0,0.0,6.0363124882,1.9840399687999999,6.3540131455,0.0,0,0.0,5.8073792963,1.9087932674,6.1130308382
2020-03-16 01:00:00,0.0,0,0.0,6.0458244956,1.9871664144,6.3640257848,0.0,0,0.0,5.8162272007,1.9117014330000002,6.1223444218
2020-03-16 01:30:00,0.0,0,0.0,5.7644712709,1.8946900815,6.0678644957,0.0,0,0.0,5.5449842684,1.8225481925,5.8368255457
2020-03-16 02:00:00,0.0,0,0.0,5.5653647906,1.8292469462,5.858278727,0.0,0,0.0,5.3500022687,1.7584607084,5.6315813355
2020-03-16 02:30:00,0.0,0,0.0,5.6690379041,1.8633226507,5.9674083201,0.0,0,0.0,5.4553099705,1.7930736761000001,5.7424315479
2020-03-16 03:00:00,0.0,0,0.0,5.4831891296,1.8022371126,5.7717780312,0.0,0,0.0,5.275899506,1.7341043081,5.5535784274
2020-03-16 03:30:00,0.0,0,0.0,5.3120598771,1.7459896474,5.5916419759,0.0,0,0.0,5.1109992624,1.6799042191,5.3799992236
2020-03-16 04:00:00,0.0,0,0.0,5.0704860225,1.6665881611,5.3373537079,0.0,0,0.0,4.8764109939,1.602798784,5.1330642041
2020-03-16 04:30:00,0.0,0,0.0,5.0589451774,1.6627948688,5.3252054499,0.0,0,0.0,4.868790923,1.6002941877999999,5.1250430768
2020-03-16 05:00:00,0.0,0,0.0,4.9758882143,1.6354953652000002,5.2377770677,0.0,0,0.0,4.7932770238,1.5754739694,5.0455547619
2020-03-16 05:30:00,0.0,0,0.0,5.1403803867,1.6895613277,5.4109267228,0.0,0,0.0,4.9498197065,1.626927061,5.2103365332
2020-03-16 06:00:00,0.0,0,0.0,5.5442293367,1.8223000584,5.8360308808,0.0,0,0.0,5.3321429023,1.7525906185,5.6127820024
2020-03-16 06:30:00,0.001,0,0.001,6.0896105322,2.0015581886,6.4101163496,0.001,0,0.001,5.8551219778,1.924485528,6.1632862924
2020-03-16 07:00:00,0.112,0,0.112,6.7886726467,2.2313287942,7.145971207,0.112,0,0.112,6.5310000553,2.1466359091,6.8747369003
2020-03-16 07:30:00,0.493,0,0.493,7.1405938821,2.3469997106,7.5164146127,0.493,0,0.493,6.8617256134,2.2553401432,7.2228690667
2020-03-16 08:00:00,1.085,0,1.085,7.3462518792000004,2.4145962253,7.732896715,1.085,0,1.085,7.0616321106,2.3210462314,7.4332969586
2020-03-16 08:30:00,1.77,0,1.77,6.9494809895,2.2841839405,7.3152431468,1.77,0,1.77,6.6858742535,2.1975405963,7.0377623721
2020-03-16 09:00:00,2.403,0,2.403,6.3829143185,2.0979624812,6.7188571774,2.403,0,2.403,6.1412213334,2.0185218387,6.4644435089
2020-03-16 09:30:00,2.983,0,2.983,6.1480318438,2.0207603452,6.4716124672,2.983,0,2.983,5.9086359045,1.9420747051,6.2196167416
2020-03-16 10:00:00,3.4859999999999998,0,3.4859999999999998,5.8514184028,1.9232682218,6.1593877924000004,3.4859999999999998,0,3.4859999999999998,5.6306476215,1.8507043751,5.9269974963
2020-03-16 10:30:00,3.484,0,3.484,5.7891082387,1.9027878612,6.093798146,3.484,0,3.484,5.5649142669,1.8290988662,5.8578044915
2020-03-16 11:00:00,3.547,0,3.547,5.4181211942,1.7808503165,5.7032854676,3.547,0,3.547,5.2148000628,1.7140218923,5.4892632239
2020-03-16 11:30:00,4.376,0,4.376,4.9986941273,1.6429913063,5.2617832919,4.376,0,4.376,4.8112183335,1.5813709928000002,5.0644403511
2020-03-16 12:00:00,4.355,0,4.355,5.0321283197,1.6539805939,5.2969771787,4.355,0,4.355,4.8421099793,1.5915245857,5.096957873
2020-03-16 12:30:00,4.396,0,4.396,5.0823651717,1.6704926487,5.3498580755,4.396,0,4.396,4.8909396439,1.6075741203,5.1483575199
2020-03-16 13:00:00,4.286,0,4.286,5.1528278738,1.6936526188,5.4240293408,4.286,0,4.286,4.9526804829,1.6278673528,5.2133478767
2020-03-16 13:30:00,3.278,0,3.278,5.4768416484,1.8001507964,5.765096472,3.278,0,3.278,5.2726421766,1.7330336757,5.5501496596
2020-03-16 14:00:00,2.3529999999999998,0,2.3529999999999998,5.7839961601,1.9011076022000002,6.0884170106,2.3529999999999998,0,2.3529999999999998,5.5606357723,1.827692593,5.8533008129
2020-03-16 14:30:00,3.211,0,3.211,5.1494303522,1.6925359075,5.4204530023,3.211,0,3.211,4.9562678892,1.6290464762,5.2171240939
2020-03-16 15:00:00,3.333,0,3.333,5.0435095563,1.6577214255000001,5.3089574277,3.333,0,3.333,4.8496951667,1.5940177163,5.1049422808
2020-03-16 15:30:00,2.157,0,2.157,5.8290304337,1.9159096521999999,6.1358215091,2.157,0,2.157,5.6032160244,1.8416880451000002,5.8981221309
2020-03-16 16:00:00,1.9420000000000002,0,1.9420000000000002,6.237865421,2.0502872141,6.5661741274,1.9420000000000002,0,1.9420000000000002,6.1548420251,2.0229987435,6.478781079
2020-03-16 16:30:00,2.026,0,2.026,6.5481423353,2.1522703041,6.8927814056,2.026,0,2.026,6.2956759423,2.0692886136,6.6270273077
2020-03-16 17:00:00,1.274,0,1.274,7.6927000246,2.528468224,8.0975789733,1.274,0,1.274,7.394447059,2.4304372149,7.7836284831
2020-03-16 17:30:00,0.8290000000000001,0,0.8290000000000001,8.1754228791,2.6871315535,8.6057082938,0.8290000000000001,0,0.8290000000000001,7.8613749265,2.5839089832,8.2751315016
2020-03-16 18:00:00,0.182,0,0.182,8.9180314529,2.9312151881,9.3874015294,0.182,0,0.182,8.5826680344,2.8209865629,9.0343874046
2020-03-16 18:30:00,0.009000000000000001,0,0.009000000000000001,9.5370033476,3.1346614114,10.0389508922,0.009000000000000001,0,0.009000000000000001,9.1773886543,3.0164617777,9.6604091098
2020-03-16 19:00:00,0.0,0,0.0,9.7832874624,3.2156110853,10.2981973289,0.0,0,0.0,9.4135605022,3.0940877102,9.909011055
2020-03-16 19:30:00,0.0,0,0.0,9.3379189163,3.0692255232,9.829388333,0.0,0,0.0,8.9764126156,2.9504041483,9.4488553849
2020-03-16 20:00:00,0.0,0,0.0,9.0392588668,2.9710607121,9.5150093334,0.0,0,0.0,8.6747216504,2.8512431233,9.1312859478
2020-03-16 20:30:00,0.0,0,0.0,8.6025930965,2.8275356141,9.0553611542,0.0,0,0.0,8.2748902269,2.7198248897,8.7104107651
2020-03-16 21:00:00,0.0,0,0.0,8.0670042928,2.6514960875,8.4915834661,0.0,0,0.0,7.7529342911,2.54826627,8.1609834644
2020-03-16 21:30:00,0.0,0,0.0,7.5414958343,2.47876981,7.9384166676,0.0,0,0.0,7.2477764077,2.3822289031,7.6292383239
2020-03-16 22:00:00,0.0,0,0.0,7.1168730999,2.3392030665,7.4914453683,0.0,0,0.0,6.8370336876,2.2472242997,7.1968775659
2020-03-16 22:30:00,0.0,0,0.0,6.5035345619000005,2.137608438,6.8458258546,0.0,0,0.0,6.2538427237,2.0555386996,6.5829923407
2020-03-16 23:00:00,0.0,0,0.0,5.8732275032,1.9304365264,6.1823447402,0.0,0,0.0,5.553106201,1.8252177426,5.8453749484
2020-03-16 23:30:00,0.0,0,0.0,5.3038931883,1.7433053866,5.5830454613,0.0,0,0.0,5.1023892898,1.6770742580000002,5.3709360946
2020-03-17 00:00:00,0.0,0,0.0,5.1058891583,1.6782246091,5.3746201666,0.0,0,0.0,4.9160011374,1.6158114349,5.1747380393
2020-03-17 00:30:00,0.0,0,0.0,5.9485192669,1.9551837324,6.2615992283,0.0,0,0.0,5.7188350923,1.879690195,6.019826413
2020-03-17 01:00:00,0.0,0,0.0,5.9083245857,1.9419723795000001,6.2192890376,0.0,0,0.0,5.6792475815,1.8666784094,5.978155349
2020-03-17 01:30:00,0.0,0,0.0,5.5835219832,1.8352149268,5.8773915612,0.0,0,0.0,5.3751661091,1.7667316627,5.6580695885
2020-03-17 02:00:00,0.0,0,0.0,5.4203543966,1.7815843346,5.705636207,0.0,0,0.0,5.2142952392,1.7138559648,5.4887318308
2020-03-17 02:30:00,0.0,0,0.0,5.4605138652,1.7947841136,5.7479093318,0.0,0,0.0,5.2546337326,1.7271145864,5.5311934027
2020-03-17 03:00:00,0.0,0,0.0,5.2844726206,1.7369221546,5.5626027585,0.0,0,0.0,5.0879847066,1.6723397005,5.3557733754
2020-03-17 03:30:00,0.0,0,0.0,5.0958762765,1.674933534,5.3640802911,0.0,0,0.0,4.900568149,1.6107388569,5.1584927884
2020-03-17 04:00:00,0.0,0,0.0,5.0223596225,1.6507697784,5.2866943394,0.0,0,0.0,4.7665345404,1.5666841402,5.0174047794
2020-03-17 04:30:00,0.0,0,0.0,4.728651714,1.5542326573,4.97752812,0.0,0,0.0,4.5492168969,1.495255285,4.7886493651
2020-03-17 05:00:00,0.0,0,0.0,4.6877017721000005,1.5407730623,4.934422918,0.0,0,0.0,4.5129887333,1.4833476635,4.7505144561
2020-03-17 05:30:00,0.0,0,0.0,4.8509746673,1.5944382678,5.1062891235,0.0,0,0.0,4.6971887686,1.5438912873000001,4.9444092301
2020-03-17 06:00:00,0.0,0,0.0,5.1815139607,1.7030812796,5.4542252218,0.0,0,0.0,5.0272969545,1.652392601,5.2918915311
2020-03-17 06:30:00,0.003,0,0.003,5.7218423136,1.8806786208,6.022991909,0.003,0,0.003,5.5068243485,1.8100056333999999,5.796657209
2020-03-17 07:00:00,0.075,0,0.075,6.4310252513,2.1137757801,6.7695002644999995,0.075,0,0.075,6.2653430907,2.0593186874,6.5950979902
2020-03-17 07:30:00,0.1,0,0.1,7.0653903145,2.3222814933,7.4372529626,0.1,0,0.1,6.7904194546,2.2319029422,7.1478099522
2020-03-17 08:00:00,0.686,0,0.686,7.0534726618,2.3183643502,7.424708065,0.686,0,0.686,6.7761244582,2.2272044041,7.1327625876
2020-03-17 08:30:00,0.89,0,0.89,7.1075664445,2.3361441168,7.4816488889,0.89,0,0.89,6.8352566035,2.2466402004,7.195006951
2020-03-17 09:00:00,0.851,0,0.851,7.1464697779,2.3489310241,7.5225997662,0.851,0,0.851,6.8678654391,2.2573582063,7.2293320411
2020-03-17 09:30:00,1.056,0,1.056,6.8069726641,2.2373437191,7.1652343833,1.056,0,1.056,6.5402948635,2.1496909648,6.8845209089
2020-03-17 10:00:00,2.197,0,2.197,6.0327997853,1.9828853991000002,6.3503155635,2.197,0,2.197,5.8023748299,1.9071483789,6.1077629789
2020-03-17 10:30:00,1.231,0,1.231,6.6062937935,2.1713837641,6.9539934668,1.231,0,1.231,6.3504831913,2.0873028852,6.6847191488
