Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-17 11:00:00,1.042,0,1.042,6.785957657,2.2304364203,7.1431133232,1.042,0,1.042,6.521873741,2.1436362347,6.8651302537
2020-03-17 11:30:00,1.07,0,1.07,6.8840816608,2.2626882207,7.2464017482,1.07,0,1.07,6.6220841732,2.1765738109,6.9706149192
2020-03-17 12:00:00,1.568,0,1.568,6.5798909306,2.1627055627,6.9262009795,1.568,0,1.568,6.3296485254,2.0804548617,6.6627879214
2020-03-17 12:30:00,1.049,0,1.049,6.9882056272,2.2969121134,7.3560059233,1.049,0,1.049,6.720431958,2.2088991645,7.0741389031
2020-03-17 13:00:00,1.066,0,1.066,7.1395572497,2.346658986,7.5153234207,1.066,0,1.066,6.8675811056,2.2572647504,7.2290327427
2020-03-17 13:30:00,1.483,0,1.483,6.5598928105,2.1561324985,6.9051503268,1.483,0,1.483,6.305336369,2.0724638423,6.6371961779
2020-03-17 14:00:00,0.933,0,0.933,6.7998725549,2.235010026,7.1577605841,0.933,0,0.933,6.5383328309,2.1490460759,6.8824556115
2020-03-17 14:30:00,1.105,0,1.105,6.5449192313,2.151210921,6.8893886645,1.105,0,1.105,6.2972851907,2.069817548,6.6287212533
2020-03-17 15:00:00,1.601,0,1.601,6.1154022756,2.0100355248,6.4372655532,1.601,0,1.601,5.8828221121,1.9335901218,6.1924443285
2020-03-17 15:30:00,1.2,0,1.2,6.4392222164,2.1164699922,6.7781286488,1.2,0,1.2,6.1950534898,2.0362156128,6.5211089367
2020-03-17 16:00:00,0.92,0,0.92,6.9004936909,2.2680825941,7.2636775694,0.92,0,0.92,6.6337839685999995,2.1804193477,6.9829304932
2020-03-17 16:30:00,0.213,0,0.213,7.9149638856,2.6015228222999998,8.3315409323,0.213,0,0.213,7.6141035427,2.5026348097,8.0148458344
2020-03-17 17:00:00,0.17400000000000002,0,0.17400000000000002,8.3784688917,2.7538695504,8.8194409386,0.17400000000000002,0,0.17400000000000002,8.0598169748,2.6491337303,8.4840178682
2020-03-17 17:30:00,0.085,0,0.085,8.6940747547,2.8576041811,9.1516576366,0.085,0,0.085,8.3594893041,2.7476312617,8.7994624254
2020-03-17 18:00:00,0.044,0,0.044,8.9683469573,2.9477530946,9.4403652182,0.044,0,0.044,8.6699376741,2.8496707064,9.1262501833
2020-03-17 18:30:00,0.0,0,0.0,9.2802867617,3.0502827501,9.768722907,0.0,0,0.0,8.9203113861,2.9319645658,9.389801459
2020-03-17 19:00:00,0.0,0,0.0,9.2635051639,3.0447669056,9.7510580672,0.0,0,0.0,8.9066535073,2.9274754382,9.3754247445
2020-03-17 19:30:00,0.0,0,0.0,8.9703784278,2.9484208066,9.4425036082,0.0,0,0.0,8.5671093337,2.8158726653,9.018009825
2020-03-17 20:00:00,0.0,0,0.0,8.3417553208,2.7418023833,8.7807950746,0.0,0,0.0,8.0250351602,2.6377015007,8.4474054318
2020-03-17 20:30:00,0.0,0,0.0,7.8521202672,2.5808671238,8.265389755,0.0,0,0.0,7.5519098763,2.4821927401,7.9493788172
2020-03-17 21:00:00,0.0,0,0.0,7.5578433628,2.4841429828,7.9556245924,0.0,0,0.0,7.2674566271,2.3886974784,7.6499543444
2020-03-17 21:30:00,0.0,0,0.0,7.089218709,2.3301135078,7.4623354832,0.0,0,0.0,6.7926868823,2.2326482096999998,7.1501967182
2020-03-17 22:00:00,0.0,0,0.0,6.6689485144,2.1919773749,7.0199458046,0.0,0,0.0,6.385268955,2.0987364128,6.7213357421
2020-03-17 22:30:00,0.0,0,0.0,6.2007516772,2.0380885165000002,6.5271070286,0.0,0,0.0,5.9688385784,1.9618623671000002,6.2829879773
2020-03-17 23:00:00,0.0,0,0.0,5.6256691532000005,1.8490680317,5.9217570034,0.0,0,0.0,5.4147161036,1.7797311172999999,5.6997011617
2020-03-17 23:30:00,0.0,0,0.0,5.2940165496,1.7400590924000001,5.5726489996,0.0,0,0.0,5.0939938837,1.6743148213999999,5.3620988249
2020-03-18 00:00:00,0.0,0,0.0,5.1190152282,1.6825389397000001,5.3884370823,0.0,0,0.0,4.9244449197,1.6185867719,5.1836262313
2020-03-18 00:30:00,0.0,0,0.0,5.9504092287,1.9558049328,6.2635886618,0.0,0,0.0,5.7197137617,1.8799789996,6.0207513281
2020-03-18 01:00:00,0.0,0,0.0,5.8847831573,1.9342346862,6.1945085867,0.0,0,0.0,5.8310388678,1.9165697925,6.1379356504
2020-03-18 01:30:00,0.0,0,0.0,5.647024439,1.8560871747,5.9442362516,0.0,0,0.0,5.6406045581,1.8539770618,5.9374784822
2020-03-18 02:00:00,0.0,0,0.0,5.2145950399,1.7139545046,5.4890474103999995,0.0,0,0.0,5.0169158214,1.6489804875,5.2809640226
2020-03-18 02:30:00,0.0,0,0.0,5.3132972542,1.7463963535,5.5929444781,0.0,0,0.0,5.114084807,1.6809183885999999,5.3832471653
2020-03-18 03:00:00,0.0,0,0.0,5.0283707741,1.6527455484,5.2930218675,0.0,0,0.0,4.838004915,1.5901753162999999,5.0926367526
2020-03-18 03:30:00,0.0,0,0.0,4.9106886431,1.6140653025,5.1691459401,0.0,0,0.0,4.7236673221,1.5525943669,4.9722813917
2020-03-18 04:00:00,0.0,0,0.0,4.5709763047,1.5024072565000002,4.811554005,0.0,0,0.0,4.4018844463,1.4468294503,4.633562575
2020-03-18 04:30:00,0.0,0,0.0,4.6535119898,1.5295354243000001,4.8984336735,0.0,0,0.0,4.4781091791,1.4718833084,4.7137991359
2020-03-18 05:00:00,0.0,0,0.0,4.474574098,1.4707213835,4.7100779979,0.0,0,0.0,4.3091130857,1.4163369787,4.5359085113
2020-03-18 05:30:00,0.0,0,0.0,4.6554845532,1.5301837745,4.900510056,0.0,0,0.0,4.4828131866,1.4734294409,4.7187507227
2020-03-18 06:00:00,0.0,0,0.0,5.1159474545,1.6815306112,5.3852078468,0.0,0,0.0,4.9260772044,1.619123278,5.1853444257
2020-03-18 06:30:00,0.0,0,0.0,5.5925604305,1.8381857207999999,5.8869057163,0.0,0,0.0,5.3792494535,1.7680737931000001,5.6623678458
2020-03-18 07:00:00,0.014,0,0.014,6.2427372643,2.0518885116,6.5713023834,0.014,0,0.014,6.0226592167,1.9795523554,6.3396412807
2020-03-18 07:30:00,0.093,0,0.093,6.8369491116,2.2471965009,7.1967885385,0.093,0,0.093,6.6261819976,2.1779207006,6.9749284185
2020-03-18 08:00:00,0.23500000000000001,0,0.23500000000000001,7.1215692092,2.340746603,7.4963886413,0.23500000000000001,0,0.23500000000000001,6.8517699932,2.2520678891,7.2123894665
2020-03-18 08:30:00,0.252,0,0.252,7.4641581202000005,2.4533501327,7.8570085476,0.252,0,0.252,7.1725695492,2.3575096041,7.5500732097
2020-03-18 09:00:00,0.338,0,0.338,7.2784873832,2.3923231126,7.6615656666,0.338,0,0.338,7.0705195058,2.3239673768999998,7.4426521114
2020-03-18 09:30:00,0.47700000000000004,0,0.47700000000000004,7.2676106411,2.3887481004,7.6501164643,0.47700000000000004,0,0.47700000000000004,7.3396240136,2.4124177513,7.7259200143
2020-03-18 10:00:00,0.385,0,0.385,7.4073045917,2.4346632814999998,7.7971627281,0.385,0,0.385,7.4730395918,2.4562693312,7.8663574651
2020-03-18 10:30:00,0.607,0,0.607,7.2828451884,2.3937554539,7.6661528299,0.607,0,0.607,7.3321253768,2.4099530685,7.7180267124
2020-03-18 11:00:00,0.444,0,0.444,7.496925577,2.4641202749,7.8915006074,0.444,0,0.444,7.5672062925,2.487220429,7.9654803079
2020-03-18 11:30:00,0.532,0,0.532,7.4575954144,2.4511930756,7.8501004362,0.532,0,0.532,7.5672062925,2.487220429,7.9654803079
2020-03-18 12:00:00,0.964,0,0.964,7.2752613174,2.391262756,7.6581698077,0.964,0,0.964,7.1555315906,2.3519094979,7.5321385164
2020-03-18 12:30:00,0.833,0,0.833,7.5810343107,2.4917654787,7.9800361165,0.833,0,0.833,7.2849342495,2.3944420951,7.6683518416
2020-03-18 13:00:00,0.676,0,0.676,7.5742896182,2.4895486055,7.9729364402,0.676,0,0.676,7.2784587524,2.3923137021,7.6615355289
2020-03-18 13:30:00,0.684,0,0.684,7.3631608347,2.4201539302,7.7506956155,0.684,0,0.684,7.0738373877,2.325057912,7.4461446186
2020-03-18 14:00:00,0.419,0,0.419,7.2371711645,2.3787431282,7.61807491,0.419,0,0.419,6.9534126236,2.2854762061000002,7.319381709
2020-03-18 14:30:00,0.734,0,0.734,6.9027081352,2.2688104467,7.2660085634,0.734,0,0.734,6.6353724843,2.1809414675,6.9846026151
2020-03-18 15:00:00,0.926,0,0.926,6.7208301564,2.209030046,7.0745580594,0.926,0,0.926,6.4587935072,2.1229027644,6.7987300075
2020-03-18 15:30:00,0.41400000000000003,0,0.41400000000000003,7.0066724931,2.3029818787,7.3754447296,0.41400000000000003,0,0.41400000000000003,6.7345880785,2.2135520563,7.0890400826
2020-03-18 16:00:00,0.316,0,0.316,7.3388835619,2.4121743765,7.7251405914,0.316,0,0.316,7.0514997693,2.3177158918,7.4226313361
2020-03-18 16:30:00,0.398,0,0.398,7.8001816927,2.5637957398999998,8.2107175712,0.398,0,0.398,7.4933411325,2.4629421249,7.8877275079
2020-03-18 17:00:00,0.253,0,0.253,8.1684303822,2.6848332309,8.5983477707,0.253,0,0.253,7.9683711873,2.6190769534,8.3877591445
2020-03-18 17:30:00,0.082,0,0.082,8.6359785837,2.8385088931,9.0905037723,0.082,0,0.082,8.3720921215,2.7517736074,8.812728548900001
2020-03-18 18:00:00,0.02,0,0.02,8.7876513977,2.8883613363,9.250159366,0.02,0,0.02,8.4590425442,2.7803528293,8.9042553097
2020-03-18 18:30:00,0.0,0,0.0,9.0679182974,2.9804806114,9.5451771552,0.0,0,0.0,8.7252635685,2.8678554484000003,9.1844879668
2020-03-18 19:00:00,0.0,0,0.0,9.4161826886,3.0949495812,9.9117712512,0.0,0,0.0,8.9374437934,2.9375957158,9.407835572
2020-03-18 19:30:00,0.0,0,0.0,8.9775881239,2.9507905192,9.450092762,0.0,0,0.0,8.6249646112,2.8348887754,9.078910117
2020-03-18 20:00:00,0.0,0,0.0,8.4534312366,2.7785084817,8.8983486701,0.0,0,0.0,8.1240440861,2.6702441609000003,8.5516253538
2020-03-18 20:30:00,0.0,0,0.0,7.8654980907,2.5852642017000003,8.2794716745,0.0,0,0.0,7.5591432669,2.4845702406,7.9569929125000005
2020-03-18 21:00:00,0.0,0,0.0,7.3396240136,2.4124177513,7.7259200143,0.0,0,0.0,7.0539419436,2.3185185957,7.4252020459
2020-03-18 21:30:00,0.0,0,0.0,7.070413539,2.3239325473,7.4425405673,0.0,0,0.0,6.805863632,2.2369791979,7.164066981
2020-03-18 22:00:00,0.0,0,0.0,6.4759255854,2.1285338063,6.8167637741,0.0,0,0.0,6.2254037831,2.0461912718,6.5530566138
2020-03-18 22:30:00,0.0,0,0.0,6.2724668945,2.0616601685,6.602596731,0.0,0,0.0,6.0346933671,1.9835077894,6.3523088075
2020-03-18 23:00:00,0.0,0,0.0,5.7829160878,1.9007525996,6.0872800924,0.0,0,0.0,5.5467508216,1.8231288305,5.8386850754
2020-03-18 23:30:00,0.0,0,0.0,5.3718752125,1.7656499974000002,5.6546054868999995,0.0,0,0.0,5.1655827305,1.6978449375,5.4374555058
2020-03-19 00:00:00,0.0,0,0.0,5.2376889063,1.7215450914,5.5133567435,0.0,0,0.0,5.0416850833,1.6571217502,5.3070369298
2020-03-19 00:30:00,0.0,0,0.0,6.0117275166,1.9759592794,6.328134228,0.0,0,0.0,5.7810277714,1.9001319401,6.0852923909
2020-03-19 01:00:00,0.0,0,0.0,5.8738475081,1.9306403122,6.182997377,0.0,0,0.0,5.6499507042,1.8570489915000001,5.9473165308
2020-03-19 01:30:00,0.0,0,0.0,5.6170667497,1.8462405584,5.9127018418,0.0,0,0.0,5.409343715,1.7779652986,5.6940460158
2020-03-19 02:00:00,0.0,0,0.0,5.3520120192,1.7591212814000001,5.6336968623,0.0,0,0.0,5.1477506786,1.6919838255,5.4186849248
2020-03-19 02:30:00,0.0,0,0.0,5.3134460027,1.7464452448,5.5931010555,0.0,0,0.0,5.1157065608,1.6814514333,5.3849542746
2020-03-19 03:00:00,0.0,0,0.0,5.1820122024,1.7032450438,5.4547496867,0.0,0,0.0,4.9766592714,1.6357487994,5.2385887067
2020-03-19 03:30:00,0.0,0,0.0,5.1546905212,1.6942648413999999,5.4259900223,0.0,0,0.0,4.8790555583,1.6036680103,5.1358479561
2020-03-19 04:00:00,0.0,0,0.0,4.9873563306,1.6392647527,5.249848769,0.0,0,0.0,4.7211971752,1.5517824689,4.9696812371
2020-03-19 04:30:00,0.0,0,0.0,4.933780535,1.6216552403,5.1934531947,0.0,0,0.0,4.690560903,1.5417128132,4.9374325295
2020-03-19 05:00:00,0.0,0,0.0,4.933780535,1.6216552403,5.1934531947,0.0,0,0.0,4.6719364032,1.5355912361000001,4.9178277928
2020-03-19 05:30:00,0.0,0,0.0,4.9920412509,1.6408046116000001,5.2547802641,0.0,0,0.0,4.714662442,1.5496346060000001,4.9628025705
2020-03-19 06:00:00,0.0,0,0.0,5.2853325318,1.7372047938000001,5.5635079282,0.0,0,0.0,5.0068752961,1.6456803264,5.2703950485
2020-03-19 06:30:00,0.0,0,0.0,5.7392412835,1.8863973857,6.0413066143,0.0,0,0.0,5.5191253907,1.8140487904,5.8096056744
2020-03-19 07:00:00,0.013000000000000001,0,0.013000000000000001,6.3909339043,2.1005983916,6.7272988466,0.013000000000000001,0,0.013000000000000001,6.1406562865,2.0183361167,6.4638487226
2020-03-19 07:30:00,0.058,0,0.058,6.9043924161,2.2693640431,7.2677814906,0.058,0,0.058,6.7054360006,2.2039702317,7.0583536849
2020-03-19 08:00:00,0.14300000000000002,0,0.14300000000000002,7.3607035223,2.4193462507,7.7481089708,0.14300000000000002,0,0.14300000000000002,7.0716459797,2.324337631,7.4438378734
2020-03-19 08:30:00,0.186,0,0.186,7.4811585627,2.4589379079,7.8749037502,0.186,0,0.186,7.1934884621,2.3643853183,7.572093118
2020-03-19 09:00:00,0.20400000000000001,0,0.20400000000000001,7.5616371083,2.4853899266,7.9596180088,0.20400000000000001,0,0.20400000000000001,7.2703210235,2.38963896,7.6529694984
2020-03-19 09:30:00,0.357,0,0.357,7.6081611708,2.5006816465,8.0085907061,0.357,0,0.357,7.3085704557,2.4022109404,7.6932320587
2020-03-19 10:00:00,0.491,0,0.491,7.4623119273,2.4527433184,7.8550651866,0.491,0,0.491,7.1703521431,2.356780778,7.547739098
2020-03-19 10:30:00,0.619,0,0.619,7.4227184929,2.4397295858,7.8133878873,0.619,0,0.619,7.1387411072999996,2.346390733,7.5144643235
2020-03-19 11:00:00,0.593,0,0.593,7.4184179493,2.4383160655,7.8088609993,0.593,0,0.593,7.1336895812,2.3447303766,7.5091469275
2020-03-19 11:30:00,0.519,0,0.519,7.5378649881,2.4775764086,7.9345947243,0.519,0,0.519,7.2479225235,2.382276929,7.62939213
2020-03-19 12:00:00,0.546,0,0.546,7.7540097561,2.5486197582,8.1621155328,0.546,0,0.546,7.4496893645,2.4485944826,7.8417782785
2020-03-19 12:30:00,0.637,0,0.637,7.8216225418,2.5708430062,8.2332868861,0.637,0,0.637,7.5136038407,2.469602155,7.9090566744
2020-03-19 13:00:00,0.432,0,0.432,8.149907571,2.6787450773,8.5788500748,0.432,0,0.432,7.8315926419,2.5741200196,8.2437817283
2020-03-19 13:30:00,0.51,0,0.51,7.8750545252,2.5884052498,8.2895310791,0.51,0,0.51,7.5684301769,2.4876227003,7.9667686073
2020-03-19 14:00:00,0.497,0,0.497,7.6600368892,2.5177323706,8.0631967255,0.497,0,0.497,7.3589251218000005,2.4187617187,7.7462369703
2020-03-19 14:30:00,0.4,0,0.4,7.5062016271,2.4671691651,7.9012648706,0.4,0,0.4,7.2127066397,2.3707020278,7.5923227786
2020-03-19 15:00:00,0.34,0,0.34,7.7115479763,2.5346632461,8.1174189224,0.34,0,0.34,7.4079841619,2.4348866453999998,7.7978780651
2020-03-19 15:30:00,0.391,0,0.391,7.7340715304,2.5420663804,8.1411279267,0.391,0,0.391,7.4301582227,2.4421749068,7.8212191818
2020-03-19 16:00:00,0.581,0,0.581,7.8629371151,2.5844224497,8.2767759106,0.581,0,0.581,7.5553600523,2.4833267581,7.9530105813
2020-03-19 16:30:00,0.29,0,0.29,8.3442392895,2.7426188243,8.7834097785,0.29,0,0.29,8.0317423364,2.6399060429,8.4544656173
2020-03-19 17:00:00,0.125,0,0.125,8.8607099589,2.9123745241,9.3270631147,0.125,0,0.125,8.5972960695,2.8257945655,9.0497853363
2020-03-19 17:30:00,0.149,0,0.149,9.1927318012,3.0215048262,9.6765597907,0.149,0,0.149,8.8315315539,2.9027840462,9.2963490041
2020-03-19 18:00:00,0.037,0,0.037,9.4471582522,3.1051307566,9.9443771076,0.037,0,0.037,9.0783882847,2.9839219298,9.5561981945
2020-03-19 18:30:00,0.002,0,0.002,9.6240531555,3.1632732996,10.1305822689,0.002,0,0.002,9.247622639,3.0395465721,9.73433962
2020-03-19 19:00:00,0.0,0,0.0,9.4445742403,3.104281433,9.941657095,0.0,0,0.0,9.0804490441,2.9845992687000003,9.5583674149
2020-03-19 19:30:00,0.0,0,0.0,9.2476720025,3.0395627971,9.7343915815,0.0,0,0.0,8.8930621046,2.9230081601,9.3611180048
2020-03-19 20:00:00,0.0,0,0.0,8.6807005512,2.853208293,9.1375795276,0.0,0,0.0,8.3503162591,2.7446162276,8.7898065885
2020-03-19 20:30:00,0.0,0,0.0,8.2088537807,2.6981197594,8.6408987165,0.0,0,0.0,7.7633559023,2.5516916879,8.1719535814
2020-03-19 21:00:00,0.0,0,0.0,7.7570284955,2.5496119699,8.1652931532,0.0,0,0.0,7.4594086984,2.4517890732,7.8520091562
2020-03-19 21:30:00,0.0,0,0.0,7.2674566271,2.3886974784,7.6499543444,0.0,0,0.0,6.9905434801,2.2976805285,7.3584668211
2020-03-19 22:00:00,0.0,0,0.0,6.8178457863,2.2409175415,7.176679775,0.0,0,0.0,6.5495817735,2.1527434245,6.8942966037
2020-03-19 22:30:00,0.0,0,0.0,6.3157843074,2.0758979136,6.6481940078,0.0,0,0.0,6.0440921677,1.9865970257,6.3622022817
2020-03-19 23:00:00,0.0,0,0.0,5.8299410248,1.916208949,6.1367800261,0.0,0,0.0,5.6047996038,1.8422085424999999,5.8997890566
2020-03-19 23:30:00,0.0,0,0.0,5.518888117,1.8139708023,5.8093559127,0.0,0,0.0,5.3092066698,1.7450518435,5.5886385998
2020-03-20 00:00:00,0.0,0,0.0,5.2787132225,1.7350291320000002,5.5565402342,0.0,0,0.0,5.0768134292,1.6686678792,5.344014136
2020-03-20 00:30:00,0.0,0,0.0,6.1465736475,2.0202810593,6.4700775237,0.0,0,0.0,5.8650173746,1.9277379876,6.1737024995
2020-03-20 01:00:00,0.0,0,0.0,6.3775929388,2.0962134283,6.7132557251,0.0,0,0.0,5.9354797475000005,1.9508978496,6.2478734184
2020-03-20 01:30:00,0.0,0,0.0,6.1383707588,2.0175849001,6.461442904,0.0,0,0.0,5.7245178125,1.8815580148,6.0258082236
2020-03-20 02:00:00,0.0,0,0.0,5.6678765468,1.862940931,5.9661858387,0.0,0,0.0,5.4181211942,1.7808503165,5.7032854676
2020-03-20 02:30:00,0.0,0,0.0,5.6074244229,1.8430712788,5.9025520241,0.0,0,0.0,5.395314294,1.7733540509,5.6792782042
2020-03-20 03:00:00,0.0,0,0.0,5.4491622467,1.791053017,5.7359602597,0.0,0,0.0,5.237280177,1.7214107484999999,5.5129265021
2020-03-20 03:30:00,0.0,0,0.0,5.3349947932,1.7535279897,5.6157839929,0.0,0,0.0,5.1108050995,1.6798404008999999,5.3797948416
2020-03-20 04:00:00,0.0,0,0.0,5.0753509548,1.6681871871,5.3424746893,0.0,0,0.0,4.8852256603,1.6056960247,5.1423428003
2020-03-20 04:30:00,0.0,0,0.0,5.0179307339,1.6493140731,5.2820323515,0.0,0,0.0,4.8321862808,1.5882628238,5.0865118745
2020-03-20 05:00:00,0.0,0,0.0,4.8788544846,1.6036019206,5.1356362995,0.0,0,0.0,4.6965996981,1.5436976692000002,4.9437891559
2020-03-20 05:30:00,0.0,0,0.0,5.0652031463,1.6648517637,5.3317927855,0.0,0,0.0,4.8759765955,1.6026560042,5.1326069427
2020-03-20 06:00:00,0.0,0,0.0,5.319485456,1.7484303171,5.5994583748,0.0,0,0.0,5.1150404834,1.6812325042,5.3842531404
2020-03-20 06:30:00,0.005,0,0.005,5.8428650336,1.9204568653,6.1503842459,0.005,0,0.005,5.6202115304,1.8472741978,5.9160121373
2020-03-20 07:00:00,0.117,0,0.117,6.3361829295,2.0826026164,6.6696662416,0.117,0,0.117,6.1031150552,2.0059969107,6.424331637
2020-03-20 07:30:00,0.312,0,0.312,6.7661017037,2.223910084,7.1222123197,0.312,0,0.312,6.4455144106,2.1185381365,6.7847520111
2020-03-20 08:00:00,0.553,0,0.553,6.9656919458,2.2895122242,7.3323073114,0.553,0,0.553,6.6926024914,2.1997520612,7.0448447278
2020-03-20 08:30:00,0.854,0,0.854,6.9718781731,2.2915455387,7.3388191296,0.854,0,0.854,6.6985409142,2.2017039264,7.0510956992
2020-03-20 09:00:00,0.863,0,0.863,7.0428345096,2.3148677587,7.4135100100999995,0.863,0,0.863,6.7643966902,2.2233496732,7.1204175686
2020-03-20 09:30:00,1.7570000000000001,0,1.7570000000000001,6.7887154283,2.2313428559,7.1460162404,1.7570000000000001,0,1.7570000000000001,6.5280665501,2.1456717126,6.8716490001
2020-03-20 10:00:00,2.202,0,2.202,6.6277458316,2.178434708,6.9765745596,2.202,0,2.202,6.368820725,2.093330141,6.7040218158
2020-03-20 10:30:00,2.784,0,2.784,6.1230157647,2.0125379576,6.4452797523,2.784,0,2.784,5.88337597,1.9337721661,6.1930273368
2020-03-20 11:00:00,2.432,0,2.432,6.2527340207,2.0551742865,6.5818252849,2.432,0,2.432,6.0073420679,1.9745178521,6.3235179662
2020-03-20 11:30:00,2.8810000000000002,0,2.8810000000000002,5.9185675011,1.9453390631,6.2300710538,2.8810000000000002,0,2.8810000000000002,5.691439695,1.8706857633,5.9909891527
2020-03-20 12:00:00,3.449,0,3.449,5.6668968469,1.8626189192,5.9651545756,3.449,0,3.449,5.4505223743,1.7915000693,5.7373919729
2020-03-20 12:30:00,3.167,0,3.167,6.1248734758,2.0131485577,6.4472352377,3.167,0,3.167,5.8852353265,1.9343833071,6.1949845542
2020-03-20 13:00:00,2.789,0,2.789,6.2693783881,2.0606450255,6.5993456716,2.789,0,2.789,6.0255522438,1.9805032475000002,6.3426865725
2020-03-20 13:30:00,2.88,0,2.88,5.8814376319,1.9331350652000001,6.1909869809,2.88,0,2.88,5.6528025952,1.8579863627000002,5.9503185212
2020-03-20 14:00:00,3.326,0,3.326,5.5044874829,1.8092375428,5.7941973504,3.326,0,3.326,5.2913673779,1.7391883518,5.5698603978
2020-03-20 14:30:00,2.557,0,2.557,5.6531382666,1.8580966926,5.9506718596,2.557,0,2.557,5.4387264847,1.7876229479,5.7249752471
2020-03-20 15:00:00,2.118,0,2.118,5.7941702958,1.9044516789000001,6.0991266271,2.118,0,2.118,5.5704084186,1.8309047066000002,5.8635878091
2020-03-20 15:30:00,1.776,0,1.776,6.2147564165,2.0426916517,6.5418488594,1.776,0,1.776,5.9725375461,1.9630781590000002,6.2868816275
2020-03-20 16:00:00,1.7610000000000001,0,1.7610000000000001,6.2574640263,2.0567289642,6.5868042382,1.7610000000000001,0,1.7610000000000001,6.0157259559,1.9772735028000001,6.3323431115
2020-03-20 16:30:00,0.9570000000000001,0,0.9570000000000001,7.1354538308,2.3453102574,7.5110040324,0.9570000000000001,0,0.9570000000000001,6.8613435403,2.2552145619,7.2224668845
2020-03-20 17:00:00,0.755,0,0.755,7.6772087873,2.5233765005,8.0812724077,0.755,0,0.755,7.3773100443,2.4248045506,7.7655895204
2020-03-20 17:30:00,0.322,0,0.322,8.2197723172,2.7017085088,8.6523919128,0.322,0,0.322,8.1902766697,2.6920137584,8.6213438629
2020-03-20 18:00:00,0.133,0,0.133,8.5115458366,2.797609827,8.9595219333,0.133,0,0.133,8.2447587782,2.7099211614,8.678693450699999
2020-03-20 18:30:00,0.019,0,0.019,9.2189283249,3.0301152072,9.7041350788,0.019,0,0.019,8.5751062123,2.8185011122,9.0264275919
2020-03-20 19:00:00,0.0,0,0.0,9.4232189545,3.09726229,9.9191778468,0.0,0,0.0,8.7489425563,2.8756383554,9.2094132171
2020-03-20 19:30:00,0.0,0,0.0,8.9063833247,2.9273866334000003,9.3751403418,0.0,0,0.0,8.5558847438,2.812183321,9.0061944672
2020-03-20 20:00:00,0.0,0,0.0,8.503499594600001,2.7949651551,8.9510522048,0.0,0,0.0,8.0952790176,2.6607895401,8.5213463344
2020-03-20 20:30:00,0.0,0,0.0,8.0762132086,2.6545229117,8.5012770617,0.0,0,0.0,7.7215358473,2.5379461006,8.1279324708
2020-03-20 21:00:00,0.0,0,0.0,7.5441532332,2.4796432548,7.9412139297,0.0,0,0.0,7.2482305514,2.3823781729,7.6297163699
2020-03-20 21:30:00,0.0,0,0.0,7.1603892829,2.3535061442,7.5372518768,0.0,0,0.0,6.8818507621,2.2619549597,7.2440534337999996
2020-03-20 22:00:00,0.0,0,0.0,6.7579251422,2.2212225782,7.1136054128,0.0,0,0.0,6.4902353908,2.1332372118,6.8318267272
2020-03-20 22:30:00,0.0,0,0.0,6.3355918845,2.0824083493,6.669044089,0.0,0,0.0,6.0646698146,1.9933605712,6.3838629627
2020-03-20 23:00:00,0.0,0,0.0,5.9418486196,1.9529911966000002,6.2545774943,0.0,0,0.0,5.7149521635,1.878413938,6.0157391195
2020-03-20 23:30:00,0.0,0,0.0,5.5843802490000005,1.8354970251,5.8782949989,0.0,0,0.0,5.3696768936,1.7649274449,5.652291467
2020-03-21 00:00:00,0.0,0,0.0,5.5598653734,1.8274393752,5.8524898668,0.0,0,0.0,5.3042634141,1.7434270739,5.5834351728
2020-03-21 00:30:00,0.0,0,0.0,6.2711939757,2.0612417803,6.6012568165,0.0,0,0.0,6.0198724855,1.9786364012000002,6.3367078795000005
2020-03-21 01:00:00,0.0,0,0.0,6.1394860437,2.0179514765,6.4626168881,0.0,0,0.0,5.9051343906,1.9409238131,6.2159309374
2020-03-21 01:30:00,0.0,0,0.0,5.8702617473,1.9294617296,6.1792228919,0.0,0,0.0,5.6465163246,1.8559201655000002,5.9437013943
2020-03-21 02:00:00,0.0,0,0.0,5.616847576,1.8461685194,5.9124711326,0.0,0,0.0,5.4003052677,1.7749945046,5.6845318607
2020-03-21 02:30:00,0.0,0,0.0,5.7099095227,1.8767565021000001,6.0104310766,0.0,0,0.0,5.4729383160000005,1.7988678331,5.7609877011
2020-03-21 03:00:00,0.0,0,0.0,5.4229696721,1.7824439341,5.7083891285,0.0,0,0.0,5.196663932,1.7080608344,5.4701725599
2020-03-21 03:30:00,0.0,0,0.0,5.2012955397,1.7095831702000002,5.4750479366,0.0,0,0.0,5.0050834029,1.6450913595999999,5.2685088452
2020-03-21 04:00:00,0.0,0,0.0,4.9421450067,1.6244045092000001,5.2022579018,0.0,0,0.0,4.7573295737,1.563658614,5.0077153407
2020-03-21 04:30:00,0.0,0,0.0,4.8894725622,1.6070919139000002,5.1468132234,0.0,0,0.0,4.7042931561,1.5462263864999999,4.9518875327
2020-03-21 05:00:00,0.0,0,0.0,4.7674902168,1.5669982558000002,5.0184107545,0.0,0,0.0,4.5881748591000004,1.508060148,4.8296577464
2020-03-21 05:30:00,0.0,0,0.0,4.8582241833,1.5968210684000002,5.1139201929,0.0,0,0.0,4.6797384607,1.5381556484,4.9260404849
2020-03-21 06:00:00,0.0,0,0.0,5.1248907949,1.6844701451000001,5.3946218894,0.0,0,0.0,4.9352068095,1.6221240341,5.1949545364
2020-03-21 06:30:00,0.016,0,0.016,5.1568927892,1.6949886919,5.4283081991,0.016,0,0.016,4.9659694522,1.6322352257000001,5.2273362654
2020-03-21 07:00:00,0.168,0,0.168,5.315510053,1.7471236654000002,5.59527374,0.168,0,0.168,5.1168794364,1.6818369389,5.3861888804
2020-03-21 07:30:00,0.306,0,0.306,5.4645336953,1.7961053679,5.7521407319,0.306,0,0.306,5.2559514076,1.7275476853,5.532580429
2020-03-21 08:00:00,0.391,0,0.391,5.8539086242,1.9240867179,6.1620090781,0.391,0,0.391,5.6346375045,1.8520157862,5.9311973731
2020-03-21 08:30:00,0.589,0,0.589,6.1244693537,2.0130157292,6.446809846,0.589,0,0.589,5.8852840318,1.9343993157,6.1950358229
2020-03-21 09:00:00,1.326,0,1.326,5.8244406203,1.9144010534,6.1309901266,1.326,0,1.326,5.5973407868,1.8397569479,5.8919376703
2020-03-21 09:30:00,2.802,0,2.802,5.2924461338,1.7395429217,5.5709959303000005,2.802,0,2.802,5.2709789575,1.7324870021,5.5483989026
2020-03-21 10:00:00,3.395,0,3.395,5.1564008001,1.6948269829,5.4277903159,3.395,0,3.395,5.0615196458,1.6636410555999999,5.3279154166
2020-03-21 10:30:00,3.637,0,3.637,4.7962385015999995,1.5764473601,5.048672107,3.637,0,3.637,4.6126917092,1.5161184469,4.8554649571
2020-03-21 11:00:00,3.766,0,3.766,4.8654904828,1.5992093856,5.1215689293,3.766,0,3.766,4.678088076,1.5376131932,4.9243032379
2020-03-21 11:30:00,4.158,0,4.158,4.5718608977,1.5026980081999999,4.8124851555,4.158,0,4.158,4.3999813208,1.4462039232000001,4.6315592851
2020-03-21 12:00:00,4.17,0,4.17,4.4860007490000005,1.474477142,4.7221060515,4.17,0,4.17,4.318269018,1.4193463881000001,4.5455463348
2020-03-21 12:30:00,4.026,0,4.026,4.7348234613999995,1.5562612126,4.9840246962,4.026,0,4.026,4.6676848939,1.5341938326,4.9133525199
2020-03-21 13:00:00,4.317,0,4.317,4.3687839508,1.4359498436,4.5987199482,4.317,0,4.317,4.2024663181,1.3812838813,4.4236487559
2020-03-21 13:30:00,4.478,0,4.478,4.0059168644,1.3166812,4.2167545941,4.478,0,4.478,3.8551444397,1.2671247005000001,4.0580467786
2020-03-21 14:00:00,3.915,0,3.915,4.3668880653,1.4353266961,4.5967242792,3.915,0,3.915,4.1764919299,1.3727465128,4.3963072946
2020-03-21 14:30:00,2.757,0,2.757,5.0063125528,1.6454953617,5.2698026871,2.757,0,2.757,4.6308284982,1.5220797212,4.8745563139
2020-03-21 15:00:00,2.169,0,2.169,5.089153304,1.6727237998,5.3570034779,2.169,0,2.169,4.8940186066999996,1.6085861265,5.1515985334
2020-03-21 15:30:00,1.599,0,1.599,5.5269093483,1.8166072535,5.8177993139,1.599,0,1.599,5.3143964136,1.7467576298,5.5941014881
2020-03-21 16:00:00,1.439,0,1.439,5.6872773691,1.869317673,5.9866077569,1.439,0,1.439,5.4683142773,1.7973479851,5.7561202919
2020-03-21 16:30:00,1.46,0,1.46,5.9728192469,1.9631707496000002,6.2871781546,1.46,0,1.46,5.7678214036,1.8957912169000002,6.0713909511
2020-03-21 17:00:00,0.759,0,0.759,6.8883127665,2.2640789178,7.2508555437,0.759,0,0.759,6.6179863488,2.1752269212,6.9663014198
2020-03-21 17:30:00,0.425,0,0.425,7.5417676623,2.4788591556,7.9387028024,0.425,0,0.425,7.3006525587,2.3996084535,7.6848974302
2020-03-21 18:00:00,0.176,0,0.176,8.1139502482,2.6669264768,8.5410002613,0.176,0,0.176,7.8114049662,2.5674846515,8.2225315434
2020-03-21 18:30:00,0.026000000000000002,0,0.026000000000000002,8.4418782152,2.7747111872,8.8861875949,0.026000000000000002,0,0.026000000000000002,8.1240440861,2.6702441609000003,8.5516253538
2020-03-21 19:00:00,0.0,0,0.0,8.8374403586,2.9047261763,9.3025687986,0.0,0,0.0,8.4535299634,2.7785409316000003,8.8984525931
2020-03-21 19:30:00,0.0,0,0.0,8.4899898062,2.7905247024,8.9368313749,0.0,0,0.0,8.1590019636,2.6817342596,8.5884231196
2020-03-21 20:00:00,0.0,0,0.0,7.9203856377,2.603304866,8.3372480397,0.0,0,0.0,7.6102367392,2.5013638528,8.010775515
2020-03-21 20:30:00,0.0,0,0.0,7.3772014448,2.4247688556,7.765475205,0.0,0,0.0,7.0869229796,2.329358938,7.4599189259
2020-03-21 21:00:00,0.0,0,0.0,7.0028665712,2.3017309327,7.371438496,0.0,0,0.0,6.7359544587,2.2140011638,7.0904783776
2020-03-21 21:30:00,0.0,0,0.0,6.6305937735,2.1793707812,6.9795723931,0.0,0,0.0,6.3729126258,2.0946750838,6.7083290797
2020-03-21 22:00:00,0.0,0,0.0,6.524964222,2.1446520266,6.8683833915,0.0,0,0.0,6.1692041557,2.0277193476,6.4938991113
2020-03-21 22:30:00,0.0,0,0.0,6.1911833955,2.0349435744,6.5170351532,0.0,0,0.0,5.8414285573,1.9199847183,6.1488721656
2020-03-21 23:00:00,0.0,0,0.0,5.6351808315,1.8521943691,5.9317692963,0.0,0,0.0,5.401058883,1.7752422060000002,5.68532514
2020-03-21 23:30:00,0.0,0,0.0,5.32680079,1.7508347511,5.6071587263,0.0,0,0.0,5.1255022435,1.6846711185,5.3952655194
2020-03-22 00:00:00,0.0,0,0.0,5.0890960424,1.6727049789000001,5.3569432025,0.0,0,0.0,4.8950374683,1.6089210101,5.1526710192
2020-03-22 00:30:00,0.0,0,0.0,5.8476315682,1.9220235494,6.1554016507,0.0,0,0.0,5.6264997755,1.849341044,5.9226313427
2020-03-22 01:00:00,0.0,0,0.0,5.7185747824,1.8796046353,6.0195524025,0.0,0,0.0,5.5041297624,1.8091199658,5.7938208026
2020-03-22 01:30:00,0.0,0,0.0,5.4426232353,1.7889037479,5.7290770898000005,0.0,0,0.0,5.2368447914,1.7212676442000001,5.5124682014
2020-03-22 02:00:00,0.0,0,0.0,5.2559514076,1.7275476853,5.532580429,0.0,0,0.0,5.0525532691,1.6606939501,5.3184771254
2020-03-22 02:30:00,0.0,0,0.0,5.3493312549,1.7582401568,5.6308750052,0.0,0,0.0,5.1423072066,1.6901946427999999,5.4129549543
2020-03-22 03:00:00,0.0,0,0.0,5.1900732535,1.7058945831,5.4632350036,0.0,0,0.0,4.9923723151,1.6409134271,5.2551287527
2020-03-22 03:30:00,0.0,0,0.0,4.9109324985,1.6141454539,5.16940263,0.0,0,0.0,4.7292618462,1.5544331981,4.9781703645
2020-03-22 04:00:00,0.0,0,0.0,4.6514110815,1.5288448891000002,4.896222191,0.0,0,0.0,4.4728631609,1.4701590256000001,4.7082770115
2020-03-22 04:30:00,0.0,0,0.0,4.6555128548999996,1.5301930769,4.9005398473,0.0,0,0.0,4.4807448581,1.4727496142,4.7165735349
2020-03-22 05:00:00,0.0,0,0.0,4.5300006938,1.4889392245,4.768421783,0.0,0,0.0,4.3611832961,1.4334516292,4.5907192591
2020-03-22 05:30:00,0.0,0,0.0,4.5629570481,1.4997714543,4.8031126822,0.0,0,0.0,4.3941686103,1.4442933777,4.6254406424
2020-03-22 06:00:00,0.0,0,0.0,4.7131074933,1.5491235191000001,4.9611657825,0.0,0,0.0,4.5381045265,1.4916028255,4.7769521332
2020-03-22 06:30:00,0.013000000000000001,0,0.013000000000000001,4.813639117,1.5821666658,5.0669885442,0.013000000000000001,0,0.013000000000000001,4.6307890074,1.5220667412000002,4.8745147447
2020-03-22 07:00:00,0.096,0,0.096,4.8317074554,1.5881054415,5.0860078478,0.096,0,0.096,4.6454450151,1.526883938,4.8899421212
2020-03-22 07:30:00,0.322,0,0.322,4.8274391626,1.5867025215,5.081514908,0.322,0,0.322,4.6454450151,1.526883938,4.8899421212
2020-03-22 08:00:00,1.183,0,1.183,4.6760194185,1.5369332584,4.9221257037,1.183,0,1.183,4.4957918243,1.4776953129,4.7324124467
2020-03-22 08:30:00,1.925,0,1.925,4.6309173524,1.5221089261,4.8746498446,1.925,0,1.925,4.4509823189,1.4629671407,4.6852445463
2020-03-22 09:00:00,2.548,0,2.548,4.7532498493,1.5623176734,5.003420894,2.548,0,2.548,4.569633619,1.501965937,4.8101406515
2020-03-22 09:30:00,3.09,0,3.09,4.6798148095,1.5381807430999999,4.9261208521,3.09,0,3.09,4.5024440426,1.4798817913,4.7394147817
2020-03-22 10:00:00,3.598,0,3.598,4.4379813031,1.4586939134,4.6715592664,3.598,0,3.598,4.2695058296,1.4033187031,4.4942166627
2020-03-22 10:30:00,3.9939999999999998,0,3.9939999999999998,4.5492636276,1.4952706447000002,4.7886985554,3.9939999999999998,0,3.9939999999999998,4.6022934634,1.5127007088000002,4.8445194352000005
2020-03-22 11:00:00,4.299,0,4.299,4.2920557108,1.4107304907,4.5179533798,4.299,0,4.299,4.4202519271,1.4528665493,4.6528967654
2020-03-22 11:30:00,4.541,0,4.541,4.3372542001,1.4255865157,4.565530737,4.541,0,4.541,4.4432733938,1.4604333395,4.6771298882
2020-03-22 12:00:00,4.666,0,4.666,4.2828741095,1.4077126443,4.5082885363,4.666,0,4.666,4.4597545327,1.4658504279,4.6944784555
2020-03-22 12:30:00,4.673,0,4.673,4.3440156762,1.4278089054,4.5726480802000005,4.673,0,4.673,4.4558008496,1.4645509151,4.6903166838
2020-03-22 13:00:00,4.656,0,4.656,4.2800873783,1.40679669,4.505355135,4.656,0,4.656,4.3999813208,1.4462039232000001,4.6315592851
2020-03-22 13:30:00,4.556,0,4.556,4.0456702363,1.3297475015,4.2586002488,4.556,0,4.556,4.1495431073,1.3638888631000001,4.3679401129
2020-03-22 14:00:00,4.32,0,4.32,3.8956264161,1.2804304827,4.1006593854,4.32,0,4.32,3.9259342568,1.2903921882,4.1325623756
2020-03-22 14:30:00,4.064,0,4.064,3.798995163,1.2486693256999999,3.9989422768000003,4.064,0,4.064,3.6552323479,1.2014167735,3.8476129977999998
2020-03-22 15:00:00,3.6870000000000003,0,3.6870000000000003,4.0612065589,1.3348540437,4.2749542725,3.6870000000000003,0,3.6870000000000003,3.9051265762,1.2835530343000001,4.1106595539
2020-03-22 15:30:00,3.243,0,3.243,4.5103244234,1.4824719472,4.7477099194,3.243,0,3.243,4.3423109918,1.4272486027,4.5708536755
2020-03-22 16:00:00,2.724,0,2.724,5.1095670643,1.6794334784,5.3784916466,2.724,0,2.724,4.9176317766,1.6163474001,5.1764545017
2020-03-22 16:30:00,2.145,0,2.145,5.7372052059000005,1.8857281593000002,6.0391633746,2.145,0,2.145,5.5452676146,1.8226413239,5.8371238048
2020-03-22 17:00:00,1.466,0,1.466,6.5968383895,2.1682759231,6.94404041,1.466,0,1.466,6.3333224823,2.0816624329,6.6666552445
2020-03-22 17:30:00,0.812,0,0.812,7.4498081659,2.4486335308,7.8419033325,0.812,0,0.812,6.9596340635,2.2875210945,7.3259305931
2020-03-22 18:00:00,0.295,0,0.295,7.7538343513,2.5485621055000003,8.1619308962,0.295,0,0.295,7.3685016307,2.421909365,7.756317506
2020-03-22 18:30:00,0.06,0,0.06,8.1056789089,2.664207819,8.5322935883,0.06,0,0.06,7.7938763349,2.561723269,8.2040803526
2020-03-22 19:00:00,0.0,0,0.0,8.3942405133,2.7590534318,8.8360426456,0.0,0,0.0,8.0499640305,2.6458952241,8.4736463479
2020-03-22 19:30:00,0.0,0,0.0,8.240153168500001,2.7084073707,8.6738454405,0.0,0,0.0,7.8283320216,2.5730483056,8.2403494965
2020-03-22 20:00:00,0.0,0,0.0,7.7743290677,2.555298393,8.1835042818,0.0,0,0.0,7.4681749886,2.4546704134,7.8612368301
2020-03-22 20:30:00,0.0,0,0.0,7.2862555445,2.3948763836999998,7.6697426784000005,0.0,0,0.0,7.0026839265,2.3016709002,7.3712462384
2020-03-22 21:00:00,0.0,0,0.0,6.9144678249,2.2726756698,7.2783871841,0.0,0,0.0,6.6446666343,2.1839963069,6.9943859309
2020-03-22 21:30:00,0.0,0,0.0,6.5792432821,2.1624926909,6.9255192443,0.0,0,0.0,6.3083942701,2.0734689258,6.6404150212
2020-03-22 22:00:00,0.0,0,0.0,6.0387339299,1.9848358582,6.3565620315,0.0,0,0.0,5.8076294044,1.908875474,6.1132941099
2020-03-22 22:30:00,0.0,0,0.0,5.7249660326,1.8817053376000001,6.0262800343,0.0,0,0.0,5.5084849349,1.8105514417,5.7984051946
2020-03-22 23:00:00,0.0,0,0.0,5.2576787991,1.7281154514,5.5343987359,0.0,0,0.0,5.0552001372,1.6615639336,5.3212633023
2020-03-22 23:30:00,0.0,0,0.0,4.9832548862,1.6379166732,5.2455314592,0.0,0,0.0,4.7928492073,1.5753333529,5.0451044287
2020-03-23 00:00:00,0.0,0,0.0,4.7139644428,1.5494051846999999,4.9620678345,0.0,0,0.0,4.5392981347,1.4919951455,4.7782085628
2020-03-23 00:30:00,0.0,0,0.0,5.673196281,1.8646894431,5.9717855589,0.0,0,0.0,5.4586890631,1.7941843302,5.7459884875
2020-03-23 01:00:00,0.0,0,0.0,5.5878738647,1.8366453211,5.8819724892,0.0,0,0.0,5.3750229551,1.7666846103,5.6579189001
2020-03-23 01:30:00,0.0,0,0.0,5.336307861,1.7539595742,5.6171661694,0.0,0,0.0,5.1378463964,1.6887284453,5.4082593646
2020-03-23 02:00:00,0.0,0,0.0,5.2524920171,1.7264106386,5.5289389654,0.0,0,0.0,4.993385253,1.6412463637,5.2561950032
2020-03-23 02:30:00,0.0,0,0.0,5.1508125287,1.6929902069,5.421907925,0.0,0,0.0,4.9669185467,1.632547178,5.2283353124
2020-03-23 03:00:00,0.0,0,0.0,4.8973476776,1.6096803392,5.1551028186,0.0,0,0.0,4.7101239665,1.5481428812,4.9580252279
2020-03-23 03:30:00,0.0,0,0.0,4.8731681444,1.6017329109,5.1296506784,0.0,0,0.0,4.7184900837,1.550892691,4.9668316671
2020-03-23 04:00:00,0.0,0,0.0,4.4308466394,1.4563488629,4.6640490941,0.0,0,0.0,4.2688153995,1.4030917697,4.4934898942
2020-03-23 04:30:00,0.0,0,0.0,4.6063244826,1.5140256407,4.8487626133,0.0,0,0.0,4.4356760301,1.4579362068,4.6691326632
2020-03-23 05:00:00,0.0,0,0.0,4.4213760974,1.4532360462,4.6540801025,0.0,0,0.0,4.2524142293,1.3977009658,4.4762255045
2020-03-23 05:30:00,0.0,0,0.0,4.4542133212,1.4640291197,4.6886456012,0.0,0,0.0,4.2917894773,1.4106429839,4.517673134
2020-03-23 06:00:00,0.0,0,0.0,4.7902131991,1.5744669390000001,5.0423296833,0.0,0,0.0,4.6165335018,1.5173811831,4.8595089493
2020-03-23 06:30:00,0.033,0,0.033,5.3479105749,1.7577732019,5.6293795525,0.033,0,0.033,5.1455115526,1.6912478603,5.4163279501
2020-03-23 07:00:00,0.219,0,0.219,5.721007084,1.8804040941,6.02211272,0.219,0,0.219,5.5059604882,1.8097216962,5.7957478823
2020-03-23 07:30:00,0.624,0,0.624,5.9294824177,1.9489266226000002,6.2415604397,0.624,0,0.624,5.7068641271,1.875755529,6.0072253969
2020-03-23 08:00:00,1.223,0,1.223,6.0390485396,1.9849392654,6.3568931996,1.223,0,1.223,5.8051691302,1.908066821,6.1107043476
2020-03-23 08:30:00,1.875,0,1.875,5.9847790231,1.9671017379,6.2997673927,1.875,0,1.875,5.7596037059,1.8930901902000001,6.062740743
2020-03-23 09:00:00,2.589,0,2.589,5.8358699039,1.9181576773,6.1430209515,2.589,0,2.589,5.6157122167,1.8457953449,5.9112760176
2020-03-23 09:30:00,3.225,0,3.225,5.4769196426,1.8001764319,5.7651785712,3.225,0,3.225,5.2645584184,1.7303766729,5.5416404404
2020-03-23 10:00:00,2.733,0,2.733,5.8579811087,1.9254252789000001,6.1662959039,2.733,0,2.733,5.6332678333,1.851565597,5.929755614
2020-03-23 10:30:00,3.385,0,3.385,5.2998292601,1.741969638,5.5787676423,3.385,0,3.385,5.0951450393,1.674693188,5.3633105677
2020-03-23 11:00:00,3.9050000000000002,0,3.9050000000000002,4.9016603975,1.6110978617,5.1596425237,3.9050000000000002,0,3.9050000000000002,4.7130745844,1.5491127024,4.9611311414
2020-03-23 11:30:00,4.369,0,4.369,4.6555128548999996,1.5301930769,4.9005398473,4.369,0,4.369,4.4749347803,1.470839934,4.7104576635
2020-03-23 12:00:00,4.015,0,4.015,4.7539468612,1.5625467701,5.0041545907,4.015,0,4.015,4.5693097947,1.5018595012,4.8097997839
2020-03-23 12:30:00,3.904,0,3.904,5.1062982167,1.6783590601,5.3750507545,3.904,0,3.904,4.9077910087,1.6131128961,5.1660957986
2020-03-23 13:00:00,4.416,0,4.416,4.6884119476,1.5410064857,4.9351704711,4.416,0,4.416,4.5114913753,1.4828555057,4.7489382898
2020-03-23 13:30:00,4.454,0,4.454,4.3729716166,1.4373262628,4.6031280175,4.454,0,4.454,4.2068557159,1.3827266066,4.4282691746000005
2020-03-23 14:00:00,4.234,0,4.234,4.1542721256,1.3654432163,4.3729180269,4.234,0,4.234,3.994624482,1.3129695734,4.2048678758
2020-03-23 14:30:00,3.984,0,3.984,4.3664437942,1.4351806713,4.5962566255,3.984,0,3.984,4.2032288188,1.3815345032000002,4.4244513882
2020-03-23 15:00:00,3.627,0,3.627,4.4493605651,1.462434096,4.683537437,3.627,0,3.627,4.2835856013,1.4079465003,4.509037475
2020-03-23 15:30:00,3.204,0,3.204,4.6290563504,1.5214972444,4.8726908952,3.204,0,3.204,4.4509823189,1.4629671407,4.6852445463
2020-03-23 16:00:00,2.676,0,2.676,5.2396667351,1.7221951723000002,5.5154386686,2.676,0,2.676,5.0377323875,1.6558225619,5.3028761973
2020-03-23 16:30:00,2.074,0,2.074,5.9144877767,1.9439981225,6.2257766071,2.074,0,2.074,5.6873563506,1.8693436329000002,5.9866908954
2020-03-23 17:00:00,1.435,0,1.435,6.8718099076,2.2586546905000002,7.2334841133,1.435,0,1.435,6.6389384998,2.1821135601,6.9883563156
2020-03-23 17:30:00,0.811,0,0.811,7.6604834639,2.5178791526,8.0636668041,0.811,0,0.811,7.3627491435,2.4200186139,7.7502622564
2020-03-23 18:00:00,0.305,0,0.305,8.3154873847,2.7331685302,8.7531446155,0.305,0,0.305,7.9910671844,2.6265367669,8.4116496677
2020-03-23 18:30:00,0.033,0,0.033,8.6249646112,2.8348887754,9.078910117,0.033,0,0.033,8.2881248964,2.7241749152,8.7243419962
2020-03-23 19:00:00,0.0,0,0.0,8.8453309412,2.9073196854,9.310874675,0.0,0,0.0,8.4973350872,2.7929389795,8.9445632497
2020-03-23 19:30:00,0.0,0,0.0,8.583316341,2.821199651,9.0350698326,0.0,0,0.0,8.255637824,2.7134969309,8.6901450779
2020-03-23 20:00:00,0.0,0,0.0,8.0382490971,2.6420447117,8.461314839,0.0,0,0.0,7.747398345,2.5464466925,8.1551561526
2020-03-23 20:30:00,0.0,0,0.0,7.6877992215,2.5268574079,8.0924202331,0.0,0,0.0,7.3056757831,2.4012595075,7.6901850349
2020-03-23 21:00:00,0.0,0,0.0,6.9149581685,2.272836838,7.2789033352,0.0,0,0.0,6.6454041242,2.1842387081,6.9951622360000005
2020-03-23 21:30:00,0.0,0,0.0,6.7946851146,2.2333049969,7.1523001207,0.0,0,0.0,6.5367538588,2.1485270929,6.8807935356000005
2020-03-23 22:00:00,0.0,0,0.0,6.4237931771,2.1113987123,6.7618875548,0.0,0,0.0,6.1800654307,2.031289276,6.5053320323
2020-03-23 22:30:00,0.0,0,0.0,6.0782128411,1.9978119488,6.3981187801,0.0,0,0.0,5.8239627821,1.9142439956000001,6.1304871391
2020-03-23 23:00:00,0.0,0,0.0,5.6070808533,1.8429583529,5.9021903719,0.0,0,0.0,5.3886561521,1.7711656255000001,5.6722696338
2020-03-23 23:30:00,0.0,0,0.0,5.1833634445,1.7036891756,5.4561720469,0.0,0,0.0,4.9847209806,1.6383985551,5.2470747164
2020-03-24 00:00:00,0.0,0,0.0,4.9436703373,1.6249058611,5.2038635129,0.0,0,0.0,4.7548107215,1.5628307073,5.0050639174
2020-03-24 00:30:00,0.0,0,0.0,5.6946683936,1.8717469852000002,5.9943877828000005,0.0,0,0.0,5.4781711706,1.8005877892000002,5.766495969
2020-03-24 01:00:00,0.0,0,0.0,5.7033902567,1.874613723,6.0035686913,0.0,0,0.0,5.4854894663,1.8029931967000001,5.7741994382
2020-03-24 01:30:00,0.0,0,0.0,5.4884552222,1.8039679935000001,5.7773212866,0.0,0,0.0,5.2779556581,1.7347801327,5.555742798
2020-03-24 02:00:00,0.0,0,0.0,5.3886140286,1.7711517802,5.6722252933,0.0,0,0.0,5.159124017,1.6957220610000001,5.43065686
2020-03-24 02:30:00,0.0,0,0.0,5.5081936906,1.8104557143000002,5.7980986217,0.0,0,0.0,5.2494759104,1.7254192923,5.5257641162999995
2020-03-24 03:00:00,0.0,0,0.0,5.3098108784,1.7452504372000002,5.5892746089,0.0,0,0.0,5.0526174416,1.6607150426000001,5.3185446753
2020-03-24 03:30:00,0.0,0,0.0,4.8014233091000005,1.5781515239,5.054129799,0.0,0,0.0,4.6166815922,1.517429858,4.8596648339
2020-03-24 04:00:00,0.0,0,0.0,4.5735938838,1.5032676132,4.8143093514,0.0,0,0.0,4.3977744456,1.4454785584,4.6292362585
2020-03-24 04:30:00,0.0,0,0.0,4.6179782054,1.5178560342,4.8610296899000005,0.0,0,0.0,4.4445005691,1.4608366925,4.6784216517
2020-03-24 05:00:00,0.0,0,0.0,4.6179782054,1.5178560342,4.8610296899000005,0.0,0,0.0,4.4405251661000005,1.4595300407,4.674237017
2020-03-24 05:30:00,0.0,0,0.0,4.7057052798,1.5466905291000002,4.9533739787,0.0,0,0.0,4.5330454313,1.4899399813,4.7716267698
2020-03-24 06:00:00,0.0,0,0.0,4.8677608723,1.5999556266,5.123958813,0.0,0,0.0,4.6812068586999995,1.5386382875,4.927586167
2020-03-24 06:30:00,0.051000000000000004,0,0.051000000000000004,5.4018934543,1.7755165163000002,5.6862036362,0.051000000000000004,0,0.051000000000000004,5.1696384314,1.6991779819000001,5.4417246647
2020-03-24 07:00:00,0.246,0,0.246,5.973832843,1.9635039025,6.2882450979,0.246,0,0.246,5.658744638,1.8599394178000002,5.9565733031
2020-03-24 07:30:00,0.552,0,0.552,5.9290707265,1.9487913063,6.2411270805,0.552,0,0.552,5.6992996723000005,1.8732692129,5.999262813
2020-03-24 08:00:00,1.1219999999999999,0,1.1219999999999999,5.8372997985,1.9186276609,6.1445261037,1.1219999999999999,0,1.1219999999999999,5.6115380435,1.8444233605,5.9068821511
2020-03-24 08:30:00,1.867,0,1.867,5.7412849303,1.8870690999000002,6.0434578214,1.867,0,1.867,5.5180831637,1.813706227,5.8085085934
2020-03-24 09:00:00,2.504,0,2.504,5.5246037461,1.8158494388,5.8153723644,2.504,0,2.504,5.3139159428,1.7465997066,5.5935957292000005
2020-03-24 09:30:00,2.917,0,2.917,5.4018934543,1.7755165163000002,5.6862036362,2.917,0,2.917,5.1941602179,1.7072379034,5.4675370714
2020-03-24 10:00:00,3.276,0,3.276,5.2004764356,1.7093139437,5.4741857217,3.276,0,3.276,4.9986941273,1.6429913063,5.2617832919
2020-03-24 10:30:00,3.556,0,3.556,4.894570161,1.6087674135999999,5.1521791168,3.556,0,3.556,4.7087727244,1.5476987494,4.9566028678
2020-03-24 11:00:00,4.128,0,4.128,4.4618521502,1.4665398814000001,4.6966864739,4.128,0,4.128,4.2945646903,1.4115551524,4.5205944108
2020-03-24 11:30:00,4.281,0,4.281,4.4071686388,1.4485662804000001,4.639124883,4.281,0,4.281,4.2380369605,1.3929753861,4.4610915374
2020-03-24 12:00:00,4.45,0,4.45,4.2107968936,1.384022009,4.4324177827,4.45,0,4.45,4.0536987075,1.3323863323,4.2670512711
2020-03-24 12:30:00,4.449,0,4.449,4.4968995401,1.4780594014,4.7335784633,4.449,0,4.449,4.3240932467,1.4212607195,4.5516771018
2020-03-24 13:00:00,4.354,0,4.354,4.4417204197,1.4599229016,4.6754951787,4.354,0,4.354,4.2687041672,1.4030552095,4.4933728075
2020-03-24 13:30:00,4.25,0,4.25,4.3862543332,1.4416920806,4.6171098244,4.25,0,4.25,4.2188618937,1.3866728464,4.4409072565
2020-03-24 14:00:00,4.099,0,4.099,4.1376850198,1.3599912982,4.3554579156,4.099,0,4.099,3.9795195960000003,1.3080048375,4.1889679958
2020-03-24 14:30:00,3.824,0,3.824,4.1864561064,1.3760215792000001,4.4067959015,3.824,0,3.824,4.0240826132,1.3226519929,4.235876435
2020-03-24 15:00:00,3.504,0,3.504,4.3288298341,1.4228175605,4.5566629833,3.504,0,3.504,4.1596162125,1.3671997327,4.3785433816
2020-03-24 15:30:00,3.084,0,3.084,4.6700773757,1.5349802033,4.9158709218,3.084,0,3.084,4.4927497196,1.4766954214,4.7292102311
2020-03-24 16:00:00,2.612,0,2.612,5.0502391106,1.6599333230000002,5.3160411691,2.612,0,2.612,4.855070188,1.5957844003,5.1106001979
2020-03-24 16:30:00,2.013,0,2.013,5.7839941855,1.9011069532,6.0884149321,2.013,0,2.013,5.5722960769,1.8315251498,5.8655748178
2020-03-24 17:00:00,1.341,0,1.341,6.8121676734,2.2390512361,7.1707028141,1.341,0,1.341,6.6043607208,2.1707483938,6.9519586535
2020-03-24 17:30:00,0.646,0,0.646,7.6977420072000005,2.5301254435000002,8.1028863234,0.646,0,0.646,7.4031021168,2.4332819948,7.7927390704
2020-03-24 18:00:00,0.248,0,0.248,8.138403584,2.6749638996,8.5667406147,0.248,0,0.248,7.8335500672,2.5747633942,8.245842176
2020-03-24 18:30:00,0.062,0,0.062,8.5469071781,2.8092325379,8.996744398,0.062,0,0.062,8.2177375559,2.7010397151000003,8.6502500588
2020-03-24 19:00:00,0.0,0,0.0,8.6372689442,2.8389330141,9.0918620465,0.0,0,0.0,8.197813481,2.6944909884,8.6292773484
2020-03-24 19:30:00,0.0,0,0.0,8.4202820358,2.7676128663,8.8634547745,0.0,0,0.0,8.0995361214,2.6621887824,8.5258274962
2020-03-24 20:00:00,0.0,0,0.0,7.9294915484,2.6062978341000003,8.3468332088,0.0,0,0.0,7.6354275649000005,2.5096436768,8.0372921736
2020-03-24 20:30:00,0.0,0,0.0,7.5054950716,2.4669369315000003,7.900521128,0.0,0,0.0,7.2150652252,2.3714772574,7.5948055002
2020-03-24 21:00:00,0.0,0,0.0,7.0915285893,2.3308727287,7.4647669361,0.0,0,0.0,6.8124431214,2.2391417715,7.1709927594
2020-03-24 21:30:00,0.0,0,0.0,6.7153929372,2.2072429185,7.0688346707,0.0,0,0.0,6.4171001517,2.1091988212,6.7548422649
2020-03-24 22:00:00,0.0,0,0.0,6.2819213111,2.0647676849,6.6125487485,0.0,0,0.0,5.9770151399,1.9645498729000002,6.2915948842
2020-03-24 22:30:00,0.0,0,0.0,5.7168065837,1.8790234564000001,6.0176911407,0.0,0,0.0,5.5066272238,1.8099408416,5.7964497093
2020-03-24 23:00:00,0.0,0,0.0,5.2582603006,1.7283065817,5.5350108427,0.0,0,0.0,5.0626757377,1.6640210447000001,5.3291323555
2020-03-24 23:30:00,0.0,0,0.0,4.9567819272,1.6292154323,5.2176651866,0.0,0,0.0,4.7682188212,1.5672377366,5.0191777066
2020-03-25 00:00:00,0.0,0,0.0,4.8015161124,1.5781820269,5.0542274867,0.0,0,0.0,4.6164446476,1.5173519781,4.8594154185
2020-03-25 00:30:00,0.0,0,0.0,5.6492576414,1.8568211928,5.946586991,0.0,0,0.0,5.4292447536,1.7845064536000002,5.7149944775
2020-03-25 01:00:00,0.0,0,0.0,5.4863088995,1.8032625314000001,5.7750619995,0.0,0,0.0,5.2734971515,1.7333146924,5.5510496332
2020-03-25 01:30:00,0.0,0,0.0,5.2630597440999995,1.7298840825,5.5400628885,0.0,0,0.0,5.0596619347,1.6630304555,5.3259599312
2020-03-25 02:00:00,0.0,0,0.0,5.0507422887,1.6600987097000002,5.3165708302,0.0,0,0.0,4.8585302367,1.5969216633,5.1142423544
2020-03-25 02:30:00,0.0,0,0.0,5.2070875176,1.7114869013,5.4811447554,0.0,0,0.0,4.9984012374999995,1.6428950381,5.2614749869
2020-03-25 03:00:00,0.0,0,0.0,4.8704307767,1.6008331817,5.1267692386,0.0,0,0.0,4.6837273564,1.539466735,4.9302393225
2020-03-25 03:30:00,0.0,0,0.0,4.8040609627,1.5790184787000001,5.0569062765,0.0,0,0.0,4.6208610308,1.5188035731,4.8640642429
2020-03-25 04:00:00,0.0,0,0.0,4.3889857773,1.4425898629,4.6199850287,0.0,0,0.0,4.2223716349,1.3878264425,4.4446017209
2020-03-25 04:30:00,0.0,0,0.0,4.5613102834,1.499230189,4.8013792457,0.0,0,0.0,4.3921108127,1.4436170123,4.6232745396
2020-03-25 05:00:00,0.0,0,0.0,4.506611963,1.4812517205,4.7438020664,0.0,0,0.0,4.3353981345,1.4249764564,4.5635769837
2020-03-25 05:30:00,0.0,0,0.0,4.5533792228,1.4966233754,4.7930307608,0.0,0,0.0,4.3862543332,1.4416920806,4.6171098244
2020-03-25 06:00:00,0.0,0,0.0,4.8805107928,1.6041463227000001,5.1373797819,0.0,0,0.0,4.7000172942,1.5448209787,4.9473866255
