Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-25 06:30:00,0.056,0,0.056,5.2105587553,1.712627842,5.4847986898,0.056,0,0.056,5.0113851407,1.6471626407,5.2751422534
2020-03-25 07:00:00,0.34400000000000003,0,0.34400000000000003,5.5379075245,1.8202221792,5.8293763415,0.34400000000000003,0,0.34400000000000003,5.3239544935,1.7498992187,5.6041626248
2020-03-25 07:30:00,0.78,0,0.78,5.4910517396,1.8048214275,5.7800544628,0.78,0,0.78,5.2792904458,1.7352188561,5.5571478377
2020-03-25 08:00:00,1.366,0,1.366,5.5335898682,1.8188030343000001,5.8248314402,1.366,0,1.366,5.3249430789,1.750224151,5.6052032409
2020-03-25 08:30:00,2.026,0,2.026,5.545122486,1.8225936224,5.8369710379,2.026,0,2.026,5.3323630633,1.7526629819,5.6130137508
2020-03-25 09:00:00,2.6870000000000003,0,2.6870000000000003,5.2350647454,1.7206825714,5.5105944689,2.6870000000000003,0,2.6870000000000003,5.039103704,1.6562732919,5.3043196885
2020-03-25 09:30:00,3.23,0,3.23,4.9765760117,1.6357214333,5.238501065,3.23,0,3.23,4.7899673692,1.5743861386,5.0420709149
2020-03-25 10:00:00,3.6630000000000003,0,3.6630000000000003,4.7546530875,1.5627788955000002,5.0048979869,3.6630000000000003,0,3.6630000000000003,4.5759830747,1.5040529022,4.8168242892
2020-03-25 10:30:00,3.997,0,3.997,4.4764907162,1.4713513454,4.7120954907,3.997,0,3.997,4.3075778825,1.4158323818,4.5342925079
2020-03-25 11:00:00,4.284,0,4.284,4.3387446472,1.426076402,4.5670996286,4.284,0,4.284,4.174242273,1.3720070863,4.3939392348
2020-03-25 11:30:00,4.492,0,4.492,4.032454654,1.3254037496,4.2446891095,4.492,0,4.492,3.8797215132,1.2752027939000001,4.0839173823
2020-03-25 12:00:00,4.604,0,4.604,3.900636477,1.2820772101,4.1059331337,4.604,0,4.604,3.7518510956,1.2331738201,3.9493169427
2020-03-25 12:30:00,4.586,0,4.586,4.0392727335,1.327644744,4.2518660352,4.586,0,4.586,3.8884516035,1.2780722358,4.093106951
2020-03-25 13:00:00,4.539,0,4.539,4.1277182106,1.3567153665,4.3449665374,4.539,0,4.539,3.9710047303,1.3052061364,4.1800049793
2020-03-25 13:30:00,4.464,0,4.464,3.9571563086,1.3006543803000001,4.1654276933,4.464,0,4.464,3.8078664328,1.2515851711,4.0082804556
2020-03-25 14:00:00,4.258,0,4.258,3.8834520735,1.2764289698,4.0878442879,4.258,0,4.258,3.7354031947,1.2277676565,3.9320033629
2020-03-25 14:30:00,3.98,0,3.98,3.996496344,1.3135848247,4.2068382568,3.98,0,3.98,3.8498039728,1.2653693739,4.0524252345
2020-03-25 15:00:00,3.62,0,3.62,4.088752021,1.3439077993000001,4.3039494958,3.62,0,3.62,3.9340752767,1.293068012,4.1411318702
2020-03-25 15:30:00,3.188,0,3.188,4.4040291235,1.4475343717,4.6358201301,3.188,0,3.188,4.2347908202,1.3919084314,4.4576745476
2020-03-25 16:00:00,2.662,0,2.662,4.9832795679,1.6379247856,5.2455574399,2.662,0,2.662,4.79164441,1.5749373553,5.0438362211
2020-03-25 16:30:00,2.101,0,2.101,5.6943337094,1.8716369798999999,5.9940354836,2.101,0,2.101,5.4729383160000005,1.7988678331,5.7609877011
2020-03-25 17:00:00,1.477,0,1.477,6.6248873589,2.1774951735,6.9735656409,1.477,0,1.477,6.3724894165,2.0945359816,6.7078835963
2020-03-25 17:30:00,0.839,0,0.839,7.4222775128,2.4395846427,7.8129236977000005,0.839,0,0.839,7.3039266716,2.4006846024,7.6883438649
2020-03-25 18:00:00,0.331,0,0.331,8.0776885175,2.6550078223,8.5028300184,0.331,0,0.331,7.7729143113,2.5548333850000002,8.1820150645
2020-03-25 18:30:00,0.068,0,0.068,8.5660167561,2.8155135524,9.0168597432,0.068,0,0.068,8.1884071114,2.6913992643,8.6193759067
2020-03-25 19:00:00,0.0,0,0.0,8.9457572562,2.9403282189,9.4165865855,0.0,0,0.0,8.3154873847,2.7331685302,8.7531446155
2020-03-25 19:30:00,0.0,0,0.0,8.583316341,2.821199651,9.0350698326,0.0,0,0.0,8.0728272051,2.6534099862,8.4977128475
2020-03-25 20:00:00,0.0,0,0.0,7.8868217839,2.5922729608,8.3019176673,0.0,0,0.0,7.5764862917,2.4902706172,7.9752487281
2020-03-25 20:30:00,0.0,0,0.0,7.4460565439,2.4474004322000003,7.8379542567,0.0,0,0.0,7.163204974,2.3544316171,7.5402157621
2020-03-25 21:00:00,0.0,0,0.0,7.0378665722000004,2.3132348767,7.4082806024,0.0,0,0.0,6.7344363682,2.2135021916,7.0888803875
2020-03-25 21:30:00,0.0,0,0.0,6.8001947336,2.2351159211000002,7.1580997196,0.0,0,0.0,6.4058123766,2.1054887089,6.7429603964
2020-03-25 22:00:00,0.0,0,0.0,6.175294947,2.0297212939,6.5003104706,0.0,0,0.0,5.9395739519,1.9522435495,6.2521831073
2020-03-25 22:30:00,0.0,0,0.0,5.6901996852,1.8702781918,5.9896838792,0.0,0,0.0,5.4698504678,1.7978529065000002,5.7577373345
2020-03-25 23:00:00,0.0,0,0.0,5.4297370717,1.7846682708000001,5.7155127071,0.0,0,0.0,5.20028326,1.7092504499999999,5.4739823789
2020-03-25 23:30:00,0.0,0,0.0,5.214059611,1.7137785176,5.4884838011,0.0,0,0.0,4.9700600366,1.6335797358000002,5.2316421438
2020-03-26 00:00:00,0.0,0,0.0,5.0786744312,1.6692795609000002,5.3459730855,0.0,0,0.0,4.8441786369,1.5922045206000002,5.0991354072
2020-03-26 00:30:00,0.0,0,0.0,5.7339672928,1.8846639087,6.035755045,0.0,0,0.0,5.4438359307,1.7893023416,5.7303536112
2020-03-26 01:00:00,0.0,0,0.0,5.5501792776,1.8242557095,5.8422939765,0.0,0,0.0,5.3384703091,1.7546703366,5.6194424306
2020-03-26 01:30:00,0.0,0,0.0,5.3145056714,1.7467935411000002,5.5942164962,0.0,0,0.0,5.1167761022,1.6818029746,5.3860801076
2020-03-26 02:00:00,0.0,0,0.0,5.3332848434,1.7529659564000002,5.6139840457,0.0,0,0.0,5.1303125469,1.6862521888000002,5.4003289968
2020-03-26 02:30:00,0.0,0,0.0,5.3914866522,1.7720959659000002,5.6752491076,0.0,0,0.0,5.1801396823,1.7026295762,5.4527786129
2020-03-26 03:00:00,0.0,0,0.0,5.2746226381,1.7336846220000002,5.5522343559,0.0,0,0.0,5.0626757377,1.6640210447000001,5.3291323555
2020-03-26 03:30:00,0.0,0,0.0,4.9709946512,1.6338869288,5.2326259486,0.0,0,0.0,4.7860508732,1.5730988486,5.0379482876
2020-03-26 04:00:00,0.0,0,0.0,4.7168156756,1.5503423396,4.9650691322,0.0,0,0.0,4.541134455,1.4925987148,4.7801415315
2020-03-26 04:30:00,0.0,0,0.0,4.7759432136,1.5697766215,5.0273086459,0.0,0,0.0,4.592208511,1.5093859452,4.8339036958
2020-03-26 05:00:00,0.0,0,0.0,4.7453372176,1.5597169172,4.995091808,0.0,0,0.0,4.5676432847,1.5013117458,4.8080455629
2020-03-26 05:30:00,0.0,0,0.0,4.8081406871,1.5803594193000001,5.0612007233,0.0,0,0.0,4.6249443752,1.5201457035,4.8683625002
2020-03-26 06:00:00,0.0,0,0.0,5.0280749225,1.6526483067000002,5.2927104447,0.0,0,0.0,4.8389658568,1.5904911626,5.0936482703
2020-03-26 06:30:00,0.049,0,0.049,5.3425901824,1.7560244735000001,5.6237791394,0.049,0,0.049,5.1346937175,1.6876922099,5.4049407553
2020-03-26 07:00:00,0.28700000000000003,0,0.28700000000000003,5.7498860175,1.8898961404999999,6.0525115973,0.28700000000000003,0,0.28700000000000003,5.5267629034,1.8165591194,5.8176451614
2020-03-26 07:30:00,0.849,0,0.849,5.6903418518999995,1.8703249198,5.9898335284,0.849,0,0.849,5.4732111313,1.7989575032,5.7612748751
2020-03-26 08:00:00,1.312,0,1.312,5.878181948,1.9320649736000002,6.1875599452,1.312,0,1.312,5.6559720576,1.8590281147,5.9536547975000005
2020-03-26 08:30:00,1.955,0,1.955,5.6900604803,1.8702324374,5.9895373477,1.955,0,1.955,5.4674599605,1.7970671847,5.7552210111
2020-03-26 09:00:00,2.576,0,2.576,5.5702938954,1.8308670646,5.8634672584,2.576,0,2.576,5.4723591182,1.79867746,5.7603780192
2020-03-26 09:30:00,3.22,0,3.22,5.3970913781,1.7739381502,5.6811488191,3.22,0,3.22,5.4870565912,1.8035082858,5.7758490434
2020-03-26 10:00:00,3.737,0,3.737,5.0810060314,1.6700459208,5.3484274015,3.737,0,3.737,5.2313782831,1.7194708898000002,5.5067139822
2020-03-26 10:30:00,4.103,0,4.103,4.8858374379,1.6058971063,5.1429867768,4.103,0,4.103,4.8683150593,1.600137779,5.1245421677
2020-03-26 11:00:00,4.391,0,4.391,4.5922684053000005,1.5094056315,4.8339667424,4.391,0,4.391,4.4153136078,1.4512434023,4.6476985345
2020-03-26 11:30:00,4.594,0,4.594,4.3523752115,1.4305565518,4.5814475911,4.594,0,4.594,4.1887643413,1.3767802593,4.4092256224
2020-03-26 12:00:00,4.655,0,4.655,4.2567720345,1.3991333071,4.4808126679,4.655,0,4.655,4.0975966346,1.3468148832,4.3132596153
2020-03-26 12:30:00,4.73,0,4.73,4.423595478,1.4539655214,4.6564162926,4.73,0,4.73,4.2546355845,1.3984310899,4.4785637731
2020-03-26 13:00:00,4.697,0,4.697,4.3884822701,1.4424243681,4.6194550212,4.697,0,4.697,4.2232917695,1.3881288762000001,4.4455702837
2020-03-26 13:30:00,4.598,0,4.598,4.2814211786,1.407235089,4.5067591354,4.598,0,4.598,4.1208329968,1.3544523062,4.337718944
2020-03-26 14:00:00,4.349,0,4.349,3.9970028129,1.3137512930000002,4.207371382,4.349,0,4.349,3.8464999126,1.2642833819,4.0489472765
2020-03-26 14:30:00,4.051,0,4.051,4.0394043693,1.3276880106,4.2520045993,4.051,0,4.051,3.8846841851000002,1.2768339453,4.0891412475
2020-03-26 15:00:00,3.676,0,3.676,4.1962567254,1.3792428869,4.4171123425,3.676,0,3.676,4.0406618209,1.3281013149,4.2533282325
2020-03-26 15:30:00,3.251,0,3.251,4.593486037,1.5098058477,4.83524846,3.251,0,3.251,4.4184060632,1.4522598432,4.6509537508
2020-03-26 16:00:00,2.753,0,2.753,5.0696935746,1.6663276961,5.3365195522,2.753,0,2.753,4.8784306171,1.6034626021,5.1351901233
2020-03-26 16:30:00,2.337,0,2.337,5.676962383,1.8659273010000001,5.9757498768,2.337,0,2.337,5.4705988177,1.7980988772000002,5.7585250712
2020-03-26 17:00:00,1.621,0,1.621,6.5910210717,2.1663638632,6.9379169176,1.621,0,1.621,6.4076799604,2.106102554,6.7449262741
2020-03-26 17:30:00,0.929,0,0.929,7.6713404606,2.5214476748,8.0750952217,0.929,0,0.929,7.3820667062,2.4263679897,7.7705965328
2020-03-26 18:00:00,0.396,0,0.396,8.4121094233,2.7649266585000003,8.8548520245,0.396,0,0.396,8.0971258688,2.6613965707,8.5232903882
2020-03-26 18:30:00,0.083,0,0.083,8.6612658326,2.8468204099000003,9.1171219291,0.083,0,0.083,8.33434488,2.7393666891,8.7729946105
2020-03-26 19:00:00,0.002,0,0.002,8.7598341075,2.8792182351,9.2208780079,0.002,0,0.002,8.4228028625,2.768441422,8.8661082763
2020-03-26 19:30:00,0.0,0,0.0,8.571001148,2.8171518428,9.0221064715,0.0,0,0.0,8.2420207523,2.7090212158,8.675811318200001
2020-03-26 20:00:00,0.0,0,0.0,8.2032227276,2.6962689217999998,8.6349712922,0.0,0,0.0,7.8251332702,2.5719969268,8.2369823897
2020-03-26 20:30:00,0.0,0,0.0,7.792680094,2.5613300837,8.2028211516,0.0,0,0.0,7.3909323815,2.4292819962,7.7799288226000005
2020-03-26 21:00:00,0.0,0,0.0,7.1262495223,2.3422849475,7.5013152866,0.0,0,0.0,6.8567942049,2.2537192676,7.2176781105
2020-03-26 21:30:00,0.0,0,0.0,6.8147510272,2.2399003434,7.1734221339,0.0,0,0.0,6.5502669381,2.1529686272,6.8950178296
2020-03-26 22:00:00,0.0,0,0.0,6.2862179056,2.0661799073,6.6170714796,0.0,0,0.0,6.0504870378,1.9886989179,6.368933724
2020-03-26 22:30:00,0.0,0,0.0,5.8159303618,1.9116038668000002,6.1220319598,0.0,0,0.0,5.5936243773,1.8385354232000002,5.8880256604
2020-03-26 23:00:00,0.0,0,0.0,5.3715112394,1.7655303652,5.6542223572,0.0,0,0.0,5.1681989933,1.6987048615,5.4402094666
2020-03-26 23:30:00,0.0,0,0.0,5.1741476179,1.7006600798,5.4464711767,0.0,0,0.0,4.9832795679,1.6379247856,5.2455574399
2020-03-27 00:00:00,0.0,0,0.0,4.9027513297,1.6114564337,5.1607908734,0.0,0,0.0,4.7210661975,1.5517394186,4.9695433658
2020-03-27 00:30:00,0.0,0,0.0,5.645791011,1.8556817665,5.9429379063,0.0,0,0.0,5.429653483,1.7846407965000002,5.7154247189
2020-03-27 01:00:00,0.0,0,0.0,5.6083195467,1.8433654918,5.9034942597,0.0,0,0.0,5.3967770975,1.7738348511000002,5.6808179974
2020-03-27 01:30:00,0.0,0,0.0,5.2822308618000005,1.7361853242,5.5602430125,0.0,0,0.0,5.0779428649,1.6690391067,5.3452030157
2020-03-27 02:00:00,0.0,0,0.0,5.0811113401,1.6700805341,5.3485382528,0.0,0,0.0,4.892096394,1.6079543257000002,5.1495751516
2020-03-27 02:30:00,0.0,0,0.0,5.1635400711,1.6971735478,5.435305338,0.0,0,0.0,4.9669185467,1.632547178,5.2283353124
2020-03-27 03:00:00,0.0,0,0.0,5.0032329318,1.6444831392,5.2665609809,0.0,0,0.0,4.8122204115,1.5817003599000001,5.06549517
2020-03-27 03:30:00,0.0,0,0.0,4.9261575023,1.6191496706000001,5.1854289497,0.0,0,0.0,4.7429901502,1.5589454734000001,4.9926212108
2020-03-27 04:00:00,0.0,0,0.0,4.5882064517,1.508070532,4.8296910018,0.0,0,0.0,4.4126104654,1.4503549223,4.6448531214
2020-03-27 04:30:00,0.0,0,0.0,4.642878774,1.5260404553,4.8872408148,0.0,0,0.0,4.4723283902,1.469983255,4.707714095
2020-03-27 05:00:00,0.0,0,0.0,4.5534433953,1.4966444679,4.7930983108,0.0,0,0.0,4.3868062165,1.4418734759,4.6176907542
2020-03-27 05:30:00,0.0,0,0.0,4.6345300986,1.5232963784,4.8784527354,0.0,0,0.0,4.4604021812,1.4660632997,4.6951601907
2020-03-27 06:00:00,0.0,0,0.0,4.7757701124,1.5697197259,5.0271264341,0.0,0,0.0,4.5979860089999995,1.511284917,4.8399852726
2020-03-27 06:30:00,0.059000000000000004,0,0.059000000000000004,5.085001838,1.671359279,5.3526335137,0.059000000000000004,0,0.059000000000000004,4.8928022913,1.6081863429,5.1503182014
2020-03-27 07:00:00,0.289,0,0.289,5.4189811055,1.7811329556,5.7041906374,0.289,0,0.289,5.2167469571,1.7146618056,5.4913125865
2020-03-27 07:30:00,0.731,0,0.731,5.4903395896,1.8045873551,5.7793048312,0.731,0,0.731,5.28508374,1.7371230199,5.5632460421
2020-03-27 08:00:00,1.2690000000000001,0,1.2690000000000001,5.5272200089,1.8167093627000002,5.8181263251,1.2690000000000001,0,1.2690000000000001,5.3197901931,1.7485304793,5.5997791506
2020-03-27 08:30:00,1.818,0,1.818,5.4780461165,1.8005466859,5.7663643332,1.818,0,1.818,5.2746344854,1.733688516,5.5522468267
2020-03-27 09:00:00,2.553,0,2.553,5.3573465625,1.760874661,5.639312171,2.553,0,2.553,5.1514141046,1.6931879354000001,5.4225411627
2020-03-27 09:30:00,3.102,0,3.102,5.0027847117,1.6443358164,5.2660891702,3.102,0,3.102,4.8153161579,1.5827178825,5.0687538504
2020-03-27 10:00:00,3.571,0,3.571,4.7390209999,1.5576408768,4.9884431578,3.571,0,3.571,4.5572828843,1.4979064469,4.7971398782
2020-03-27 10:30:00,3.919,0,3.919,4.5451335524,1.4939131546,4.7843511078,3.919,0,3.919,4.3799002702,1.4396036011,4.610421337
2020-03-27 11:00:00,4.173,0,4.173,4.4272427786,1.4551643311,4.6602555564,4.173,0,4.173,4.2634469598999996,1.401327249,4.4878389052
2020-03-27 11:30:00,4.4,0,4.4,4.1338735034,1.3587385134,4.3514457931,4.4,0,4.4,3.9764350387,1.3069909925,4.1857210934
2020-03-27 12:00:00,4.5120000000000005,0,4.5120000000000005,4.0549828153,1.3328083982,4.2684029635,4.5120000000000005,0,4.5120000000000005,3.8994747905000002,1.2816953822000001,4.1047103058
2020-03-27 12:30:00,4.502,0,4.502,4.2564867138,1.3990395267,4.4805123303,4.502,0,4.502,4.0953733049,1.3460841101,4.3109192683
2020-03-27 13:00:00,4.515,0,4.515,4.3608301829,1.4333355665,4.590347561,4.515,0,4.515,4.1968961466,1.3794530544999999,4.4177854175
2020-03-27 13:30:00,4.334,0,4.334,4.208008846,1.3831056221,4.4294829958,4.334,0,4.334,4.0528825652,1.3321180793,4.2661921739
2020-03-27 14:00:00,4.05,0,4.05,4.1563131396,1.3661140651,4.3750664628,4.05,0,4.05,3.9987288882,1.3143186265,4.2091883033
2020-03-27 14:30:00,3.01,0,3.01,4.7875758747,1.5736000923,5.0395535523,3.01,0,3.01,4.6055741582,1.513779021,4.8479727981
2020-03-27 15:00:00,3.252,0,3.252,4.526393213,1.4877535029,4.7646244348,3.252,0,3.252,4.3579210304,1.4323793743,4.5872852951
2020-03-27 15:30:00,2.9,0,2.9,4.7335123681999995,1.5558302771,4.9826445981,2.9,0,2.9,4.5550368474,1.4971682102,4.7947756288
2020-03-27 16:00:00,2.2560000000000002,0,2.2560000000000002,5.1341322905,1.6875076778,5.4043497795,2.2560000000000002,0,2.2560000000000002,4.9422404427,1.6244358775,5.2023583608
2020-03-27 16:30:00,1.8519999999999999,0,1.8519999999999999,5.7441519594,1.8880114468,6.0464757467,1.8519999999999999,0,1.8519999999999999,5.5270620459,1.8166574428,5.8179600483
2020-03-27 17:00:00,1.278,0,1.278,6.7036243621,2.2033747749,7.0564466969,1.278,0,1.278,6.4857449625,2.1317612794,6.8270999605
2020-03-27 17:30:00,0.723,0,0.723,7.6256851948,2.5064415146,8.0270370472,0.723,0,0.723,7.3297927893,2.4091863841,7.7155713571
2020-03-27 18:00:00,0.292,0,0.292,8.322326855,2.7354165553,8.7603440579,0.292,0,0.292,7.9545849636,2.6145456408000003,8.3732473301
2020-03-27 18:30:00,0.078,0,0.078,8.6514375701,2.8435900163000003,9.1067763896,0.078,0,0.078,8.1160853819,2.6676282613,8.5432477704
2020-03-27 19:00:00,0.002,0,0.002,8.7616598969,2.8798183431,9.2227998914,0.002,0,0.002,8.264337638,2.7163564215,8.6993027769
2020-03-27 19:30:00,0.0,0,0.0,8.5615631858,2.8140497347,9.0121717745,0.0,0,0.0,8.2333097492,2.7061580476,8.6666418412
2020-03-27 20:00:00,0.0,0,0.0,8.1900285361,2.6919322008,8.6210826696,0.0,0,0.0,7.7789116411,2.556804612,8.1883280433
2020-03-27 20:30:00,0.0,0,0.0,7.4243790793,2.4402753942,7.8151358729,0.0,0,0.0,7.1409456789,2.3471153406,7.5167849252
2020-03-27 21:00:00,0.0,0,0.0,7.2245709799,2.3746016478,7.6048115577,0.0,0,0.0,6.8549216848,2.2531038,7.2157070366
2020-03-27 21:30:00,0.0,0,0.0,6.7405156413,2.215500352,7.0952796225,0.0,0,0.0,6.4873469709,2.1322878341,6.8287862852
2020-03-27 22:00:00,0.0,0,0.0,6.2890461021,2.0671094905,6.6200485285,0.0,0,0.0,6.045308483,1.9869968092999999,6.3634826137000005
2020-03-27 22:30:00,0.0,0,0.0,5.805561405,1.9081957555,6.1111172685,0.0,0,0.0,5.5820147525,1.834719524,5.8758050027
2020-03-27 23:00:00,0.0,0,0.0,5.5066308438,1.8099420313999999,5.7964535198,0.0,0,0.0,5.299443238,1.7418427586,5.5783613031
2020-03-27 23:30:00,0.0,0,0.0,5.1677807203,1.6985673818,5.4397691793,0.0,0,0.0,4.9725973178,1.6344136998,5.2343129661
2020-03-28 00:00:00,0.0,0,0.0,4.8964295175,1.6093785545000001,5.1541363342,0.0,0,0.0,4.7147331962,1.5496578618,4.9628770487
2020-03-28 00:30:00,0.0,0,0.0,5.7137335445,1.8780133973000002,6.0144563626,0.0,0,0.0,5.4968549066,1.8067288363,5.7861630595
2020-03-28 01:00:00,0.0,0,0.0,5.6847999822,1.8685033952999999,5.9839999812,0.0,0,0.0,5.4664796025,1.7967449566,5.7541890552
2020-03-28 01:30:00,0.0,0,0.0,5.2542914793,1.7270020931999999,5.5308331362,0.0,0,0.0,5.0549993925,1.661497952,5.3210519921
2020-03-28 02:00:00,0.0,0,0.0,5.1409740644,1.6897564601,5.4115516468,0.0,0,0.0,4.9490970256,1.6266895273,5.2095758165
2020-03-28 02:30:00,0.0,0,0.0,5.1936428889,1.7070678656,5.4669925147,0.0,0,0.0,4.9986941273,1.6429913063,5.2617832919
2020-03-28 03:00:00,0.0,0,0.0,5.0260757028,1.6519911949,5.290606003,0.0,0,0.0,4.8357931034,1.589448329,5.0903085299
2020-03-28 03:30:00,0.0,0,0.0,4.7415553193,1.5584738673,4.9911108625,0.0,0,0.0,4.5593146838,1.4985742671,4.7992786145
2020-03-28 04:00:00,0.0,0,0.0,4.5450111311,1.4938729166,4.7842222432,0.0,0,0.0,4.3772214804,1.4387231254000001,4.6076015583
2020-03-28 04:30:00,0.0,0,0.0,4.563786354,1.500044034,4.8039856358,0.0,0,0.0,4.3927298303,1.4438204736,4.6239261372
2020-03-28 05:00:00,0.0,0,0.0,4.4805595806,1.4726887165,4.7163785059,0.0,0,0.0,4.3094290118,1.4164408186,4.5362410650000005
2020-03-28 05:30:00,0.0,0,0.0,4.4988029947,1.4786850367,4.7355820996,0.0,0,0.0,4.3340804595,1.4245433576,4.5621899574
2020-03-28 06:00:00,0.0,0,0.0,4.642878774,1.5260404553,4.8872408148,0.0,0,0.0,4.4642841227,1.4673392321,4.699246445
2020-03-28 06:30:00,0.057,0,0.057,4.7829449251,1.5720779728,5.0346788685,0.057,0,0.057,4.6044990223,1.5134256409,4.8468410761000005
2020-03-28 07:00:00,0.266,0,0.266,4.9223594786,1.6179013206000001,5.1814310301,0.266,0,0.266,4.7362234088,1.556721353,4.985498325
2020-03-28 07:30:00,0.672,0,0.672,4.8570973803,1.5964507062000002,5.1127340844999996,0.672,0,0.672,4.678088076,1.5376131932,4.9243032379
2020-03-28 08:00:00,1.241,0,1.241,4.7551042695,1.5629271918,5.0053729152,1.241,0,1.241,4.5737169634,1.5033080674,4.8144389088
2020-03-28 08:30:00,1.8679999999999999,0,1.8679999999999999,4.6004265378,1.5120870800000001,4.8425542503,1.8679999999999999,0,1.8679999999999999,4.4251672102,1.4544821247,4.6580707475
2020-03-28 09:00:00,2.489,0,2.489,4.6166394687,1.5174160127,4.8596204934,2.489,0,2.489,4.4417204197,1.4599229016,4.6754951787
2020-03-28 09:30:00,3.053,0,3.053,4.5493880235,1.4953115316,4.7888294984,3.053,0,3.053,4.3752666878,1.4380806162,4.6055438819
2020-03-28 10:00:00,3.563,0,3.563,4.5087724366,1.4819618338,4.7460762491,3.563,0,3.563,4.4318556283,1.4566805015,4.6651111877
2020-03-28 10:30:00,3.934,0,3.934,4.3651662682,1.4347607688,4.5949118613,3.934,0,3.934,4.2215048127,1.3875415319,4.4436892765
2020-03-28 11:00:00,4.301,0,4.301,4.2561806604,1.3989389318,4.4801901688,4.301,0,4.301,4.093868707,1.3455895727,4.309335481
2020-03-28 11:30:00,4.503,0,4.503,4.0317398713,1.3251688119,4.2439367065999996,4.503,0,4.503,3.8752860428,1.2737449253,4.0792484661
2020-03-28 12:00:00,3.912,0,3.912,4.538807462,1.4918338692,4.7776920653,3.912,0,3.912,4.3705195696,1.4365203139,4.6005469154
2020-03-28 12:30:00,3.495,0,3.495,4.7839776084,1.5724173994,5.0357659036,3.495,0,3.495,4.600419956,1.5120849167000001,4.8425473221
2020-03-28 13:00:00,2.964,0,2.964,5.1159474545,1.6815306112,5.3852078468,2.964,0,2.964,4.9260772044,1.619123278,5.1853444257
2020-03-28 13:30:00,3.379,0,3.379,5.0394420082,1.6563844871,5.3046757981,3.379,0,3.379,4.8448170708,1.5924143637000001,5.0998074429
2020-03-28 14:00:00,3.225,0,3.225,5.098796289,1.6758932957,5.3671539884,3.225,0,3.225,4.9029527326,1.6115226317,5.1610028763999996
2020-03-28 14:30:00,2.6630000000000003,0,2.6630000000000003,5.3556162091,1.7603059214,5.6374907464,2.6630000000000003,0,2.6630000000000003,5.149473792,1.6925501855,5.4204987284
2020-03-28 15:00:00,2.724,0,2.724,5.6473153543,1.8561827939,5.9445424782,2.724,0,2.724,5.2844726206,1.7369221546,5.5626027585
2020-03-28 15:30:00,1.714,0,1.714,6.2176797199,2.043652495,6.5449260209,1.714,0,1.714,5.8529305698,1.923765247,6.1609795471
2020-03-28 16:00:00,0.537,0,0.537,7.0253111438,2.3091081069,7.3950643619,0.537,0,0.537,6.5959557711,2.1679858204,6.943111338
2020-03-28 16:30:00,0.865,0,0.865,7.1521732306,2.3508056584,7.5286034007,0.865,0,0.865,6.7176988684,2.2080008414,7.0712619667
2020-03-28 17:00:00,0.538,0,0.538,7.5359720644,2.4769542346,7.9326021731,0.538,0,0.538,7.2196214715,2.3729748231,7.5996015489
2020-03-28 17:30:00,0.353,0,0.353,8.1114662795,2.6661100358,8.5383855574,0.353,0,0.353,7.8358303294,2.5755128802,8.248242452
2020-03-28 18:00:00,0.162,0,0.162,8.7271551758,2.8684771897,9.1864791324,0.162,0,0.162,8.3897885885,2.7575901548,8.8313564089
2020-03-28 18:30:00,0.033,0,0.033,8.9444738066,2.9399063694,9.4152355859,0.033,0,0.033,8.5944231168,2.8248502717,9.0467611756
2020-03-28 19:00:00,0.0,0,0.0,8.7369600729,2.8716999036,9.1968000768,0.0,0,0.0,8.4042323334,2.7623375842,8.8465603509
2020-03-28 19:30:00,0.0,0,0.0,8.5123613208,2.7978778637,8.9603803377,0.0,0,0.0,8.1867402723,2.6908514007,8.6176213393
2020-03-28 20:00:00,0.0,0,0.0,7.9136995232,2.6011072464,8.3302100244,0.0,0,0.0,7.6043983597,2.4994448703,8.0046298523
2020-03-28 20:30:00,0.0,0,0.0,7.4496847573,2.4485929683,7.8417734287,0.0,0,0.0,7.1591216296,2.3530894867,7.5359175048
2020-03-28 21:00:00,0.0,0,0.0,7.1105749821,2.3371329753,7.4848157706,0.0,0,0.0,6.8349946481,2.2465540998,7.1947312085
2020-03-28 21:30:00,0.0,0,0.0,6.6319180302,2.1798060434,6.9809663476,0.0,0,0.0,6.3751840025,2.0954216492,6.7107200027000005
2020-03-28 22:00:00,0.0,0,0.0,6.2808070135000005,2.064401433,6.6113758037,0.0,0,0.0,6.0393111532,1.9850255823,6.3571696349
2020-03-28 22:30:00,0.0,0,0.0,5.9774459183,1.9646914629,6.2920483351,0.0,0,0.0,5.7432871117,1.8877271851000001,6.0455653808
2020-03-28 23:00:00,0.0,0,0.0,5.6157122167,1.8457953449,5.9112760176,0.0,0,0.0,5.4003661493,1.7750145154,5.6845959466
2020-03-28 23:30:00,0.0,0,0.0,5.3639402028,1.7630418857999999,5.646252845,0.0,0,0.0,5.159124017,1.6957220610000001,5.43065686
2020-03-29 00:00:00,0.0,0,0.0,5.0999596209,1.6762756644999999,5.3683785483,0.0,0,0.0,4.9098777662,1.6137987801,5.1682923855
2020-03-29 00:30:00,0.0,0,0.0,5.6379409064,1.8531015619,5.9346746383,0.0,0,0.0,5.4181211942,1.7808503165,5.7032854676
2020-03-29 01:00:00,0.0,0,0.0,5.6080049370000005,1.8432620846,5.9031630916,0.0,0,0.0,5.3941684038,1.7729774150000002,5.678072004
2020-03-29 01:30:00,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08
2020-03-29 02:00:00,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08
2020-03-29 02:30:00,0.0,0,0.0,5.5305326253,1.8177981671,5.8216132898,0.0,0,0.0,5.326165976,1.7506260979000001,5.6064905011
2020-03-29 03:00:00,0.0,0,0.0,5.4018934543,1.7755165163000002,5.6862036362,0.0,0,0.0,5.1941602179,1.7072379034,5.4675370714
2020-03-29 03:30:00,0.0,0,0.0,5.2350298619,1.7206711058000002,5.5105577494,0.0,0,0.0,5.0355093868,1.6550918969000001,5.3005361967
2020-03-29 04:00:00,0.0,0,0.0,4.9967903437,1.6423655629,5.2597793091,0.0,0,0.0,4.8113670821,1.5814198841,5.0645969285
2020-03-29 04:30:00,0.0,0,0.0,4.8684144444,1.6001704453,5.1246467836,0.0,0,0.0,4.6823856578,1.53902574,4.9288270082
2020-03-29 05:00:00,0.0,0,0.0,4.6618626398,1.5322801502,4.9072238313,0.0,0,0.0,4.4831593889,1.4735432321,4.7191151462
2020-03-29 05:30:00,0.0,0,0.0,4.7459730189,1.5599258949,4.9957610725,0.0,0,0.0,4.5711961366,1.5024795118,4.811785407
2020-03-29 06:00:00,0.002,0,0.002,4.6988684422,1.5444433693000001,4.9461773076,0.002,0,0.002,4.5240086294,1.4869697282,4.7621143467
2020-03-29 06:30:00,0.058,0,0.058,4.7476082653,1.5604633744,4.9974823846,0.058,0,0.058,4.5714715847,1.5025700471999999,4.8120753523
2020-03-29 07:00:00,0.32,0,0.32,4.8214342637000005,1.5847288066,5.0751939617,0.32,0,0.32,4.6372299501,1.5241837767000002,4.8812946843
2020-03-29 07:30:00,0.999,0,0.999,4.853664317,1.5953223129,5.1091203337,0.999,0,0.999,4.6718923051,1.5355767418,4.9177813738000005
2020-03-29 08:00:00,1.388,0,1.388,4.8493690389,1.5939105232,5.1045989883,1.388,0,1.388,4.6636380785,1.5328637086999999,4.9090927142
2020-03-29 08:30:00,1.992,0,1.992,4.5921709948,1.5093736142,4.833864205,1.992,0,1.992,4.4157641315,1.4513914822,4.64817277
2020-03-29 09:00:00,2.47,0,2.47,4.7580483055,1.5638948497,5.0084719005,2.47,0,2.47,4.5775199234,1.50455804,4.8184420246
2020-03-29 09:30:00,2.097,0,2.097,4.6922066804,1.542253754,4.9391649267,2.097,0,2.097,4.5145176838,1.4838502052,4.7521238777
2020-03-29 10:00:00,2.991,0,2.991,4.8647678019,1.5989718519,5.1208082126,2.991,0,2.991,4.677515131,1.5374248753000002,4.9237001379
2020-03-29 10:30:00,2.164,0,2.164,5.5213345695000005,1.8147749123999999,5.8119311258,2.164,0,2.164,5.312235611,1.7460474083,5.5918269589000005
2020-03-29 11:00:00,2.792,0,2.792,5.1665561777,1.6981648941,5.4384801871,2.792,0,2.792,4.9680835241,1.6329300876000001,5.2295616043
2020-03-29 11:30:00,2.93,0,2.93,5.9112998852,1.9429503132,6.2224209318,2.93,0,2.93,5.6825286054,1.8677568298,5.9816090583
2020-03-29 12:00:00,2.23,0,2.23,5.8650173746,1.9277379876,6.1737024995,2.23,0,2.23,5.6413338208,1.8542167589,5.9382461271
2020-03-29 12:30:00,3.293,0,3.293,5.9477623607000005,1.9549349493000001,6.2608024849,3.293,0,3.293,5.7157199297,1.8786662905,6.0165472944
2020-03-29 13:00:00,4.16,0,4.16,6.4964156945,2.1352685794,6.83833231,4.16,0,4.16,6.2503612843,2.0543944058,6.5793276676
2020-03-29 13:30:00,4.616,0,4.616,5.915028471,1.9441758401,6.226345759,4.616,0,4.616,5.6897807541,1.8701404958,5.989242899
2020-03-29 14:00:00,3.896,0,3.896,4.996160137,1.642158424,5.2591159337,3.896,0,3.896,4.8077737521,1.5802388136,5.0608144759
2020-03-29 14:30:00,3.66,0,3.66,4.3951716755,1.4446230693,4.6264965006,3.66,0,3.66,4.230047651,1.390349427,4.4526817379
2020-03-29 15:00:00,2.6950000000000003,0,2.6950000000000003,4.8287127395,1.587121126,5.0828555153,2.6950000000000003,0,2.6950000000000003,4.6452028052,1.5268043274,4.8896871633
2020-03-29 15:30:00,2.781,0,2.781,4.9232536152,1.6181952091,5.1823722265,2.781,0,2.781,4.7319412942,1.5553138899999999,4.980990836
2020-03-29 16:00:00,2.496,0,2.496,5.4818701383,1.8018035811000002,5.7703896192,2.496,0,2.496,5.2700203193,1.7321719129000002,5.5473898098
2020-03-29 16:30:00,1.573,0,1.573,6.0052214141,1.9738208269,6.3212856991,1.573,0,1.573,5.7763593056,1.8985974895000002,6.0803782164
2020-03-29 17:00:00,1.4889999999999999,0,1.4889999999999999,6.6706357571,2.1925319448,7.0217218495000004,1.4889999999999999,0,1.4889999999999999,6.4092131891,2.1066065019,6.746540199
2020-03-29 17:30:00,0.56,0,0.56,7.671422404,2.5214746083,8.0751814779,0.56,0,0.56,7.371240973,2.4228097433,7.7592010242
2020-03-29 18:00:00,0.327,0,0.327,7.9427933522,2.6106699256,8.3608351076,0.327,0,0.327,7.6393608445,2.5109364833,8.0414324679
2020-03-29 18:30:00,0.10400000000000001,0,0.10400000000000001,8.33292782,2.738900924,8.7715029684,0.10400000000000001,0,0.10400000000000001,8.009892758,2.6327244337,8.431466061
2020-03-29 19:00:00,0.004,0,0.004,7.977399762,2.6220445024,8.3972629073,0.004,0,0.004,7.6677902415,2.5202807742,8.0713581489
2020-03-29 19:30:00,0.0,0,0.0,7.9925510496,2.6270244898,8.4132116312,0.0,0,0.0,7.7854529562,2.5589546383,8.1952136381
2020-03-29 20:00:00,0.0,0,0.0,7.9027029924,2.5974928616,8.3186347289,0.0,0,0.0,7.6687301215,2.5205896978,8.0723474963
2020-03-29 20:30:00,0.0,0,0.0,7.8002037417,2.5638029871,8.2107407807,0.0,0,0.0,7.4938031744,2.4630939908,7.8882138678
2020-03-29 21:00:00,0.0,0,0.0,7.4640518243,2.4533151949,7.8568966571,0.0,0,0.0,7.1637223029,2.3546016549,7.5407603189
2020-03-29 21:30:00,0.0,0,0.0,7.0188978446,2.3070001574,7.3883135206,0.0,0,0.0,6.74349127,2.2164783939,7.0984118631
2020-03-29 22:00:00,0.0,0,0.0,6.5250244454,2.1446718211,6.8684467846,0.0,0,0.0,6.2734689725,2.0619895356,6.60365155
2020-03-29 22:30:00,0.0,0,0.0,6.1120768246,2.0089425019,6.4337650785000005,0.0,0,0.0,5.8833581991,1.9337663251000001,6.1930086307
2020-03-29 23:00:00,0.0,0,0.0,5.6906814725,1.8704365476,5.9901910235999996,0.0,0,0.0,5.4797919371,1.8011205094,5.7682020391
2020-03-29 23:30:00,0.0,0,0.0,5.3142219961,1.7467003015,5.5939178907,0.0,0,0.0,5.1114349771,1.6800474316,5.3804578707
2020-03-30 00:00:00,0.0,0,0.0,4.8733702055,1.6017993252,5.1298633742,0.0,0,0.0,4.6874839147,1.5407014560999999,4.9341935945
2020-03-30 00:30:00,0.0,0,0.0,5.0474010415,1.6590004948,5.3130537279,0.0,0,0.0,4.853664317,1.5953223129,5.1091203337
2020-03-30 01:00:00,0.0,0,0.0,4.8734162780000005,1.6018144685,5.1299118716,0.0,0,0.0,4.6858233284,1.5401556477,4.9324456088
2020-03-30 01:30:00,0.0,0,0.0,5.4775682783,1.8003896281,5.7658613456,0.0,0,0.0,5.2653423099,1.7306343256,5.5424655894
2020-03-30 02:00:00,0.0,0,0.0,5.4497338754,1.7912409023,5.7365619742,0.0,0,0.0,5.2394087289,1.7221103697,5.515167083
2020-03-30 02:30:00,0.0,0,0.0,5.5958615288,1.8392707393,5.8903805566,0.0,0,0.0,5.3791270321,1.7680335552000002,5.6622389812
2020-03-30 03:00:00,0.0,0,0.0,5.3661832779,1.7637791488999999,5.6486139767,0.0,0,0.0,5.161788985,1.6965979937,5.4334620895
2020-03-30 03:30:00,0.0,0,0.0,5.2723914103,1.7329512528,5.549885695,0.0,0,0.0,5.0663918181,1.6652424612,5.3330440191
2020-03-30 04:00:00,0.0,0,0.0,5.0362343713,1.6553301878000002,5.3012993383,0.0,0,0.0,4.842846482,1.5917666624,5.0977331389
2020-03-30 04:30:00,0.0,0,0.0,4.9333589711,1.621516679,5.1930094433,0.0,0,0.0,4.7446658747,1.5594962574,4.9943851313
2020-03-30 05:00:00,0.0,0,0.0,4.8479888369,1.5934568728,5.1031461441,0.0,0,0.0,4.6574413203,1.5308269328000002,4.9025698108
2020-03-30 05:30:00,0.0,0,0.0,4.9122633371,1.6145828794,5.1708035127,0.0,0,0.0,4.7290874287,1.5543758697999999,4.9779867671
2020-03-30 06:00:00,0.0,0,0.0,4.8398583479,1.5907845103,5.0945877346,0.0,0,0.0,4.6573702369,1.5308035688000001,4.9024949862
2020-03-30 06:30:00,0.0,0,0.0,5.1610235225,1.6963463983,5.4326563395,0.0,0,0.0,4.9627476645,1.6311762753,5.22394491
2020-03-30 07:00:00,0.0,0,0.0,5.4789725039,1.8008511747,5.7673394778,0.0,0,0.0,5.2681797209,1.7315669375,5.5454523378000005
2020-03-30 07:30:00,0.025,0,0.025,5.8150931578,1.9113286911,6.1211506924,0.025,0,0.025,5.6002417121,1.8407104359000002,5.8949912759
2020-03-30 08:00:00,0.15,0,0.15,6.2760687807,2.0628440512,6.6063881902,0.15,0,0.15,6.0387339299,1.9848358582,6.3565620315
2020-03-30 08:30:00,0.807,0,0.807,6.0294967124,1.9817997316,6.3468386447,0.807,0,0.807,5.7970221867,1.9053890501000001,6.1021286176
2020-03-30 09:00:00,1.625,0,1.625,5.7371686769,1.8857161528000002,6.0391249231,1.625,0,1.625,5.5147909509,1.8126241289,5.8050431062
2020-03-30 09:30:00,2.459,0,2.459,5.5215484778,1.8148452206,5.8121562924,2.459,0,2.459,5.304494106,1.7435028986,5.5836780062999996
2020-03-30 10:00:00,3.268,0,3.268,5.3515545846,1.75897093,5.6332153522,3.268,0,3.268,5.1463869311,1.6915355832999999,5.4172494011
2020-03-30 10:30:00,2.965,0,2.965,5.7401831381,1.8867069583,6.0422980401,2.965,0,2.965,5.5229286798,1.8152988711,5.8136091366
2020-03-30 11:00:00,2.593,0,2.593,5.9382134953,1.9517963891,6.2507510477,2.593,0,2.593,5.7097265489,1.8766963615,6.0102384725
2020-03-30 11:30:00,3.594,0,3.594,5.1660171289,1.6979877173,5.4379127672,3.594,0,3.594,4.9721523886,1.6342674587000001,5.2338446196
2020-03-30 12:00:00,3.991,0,3.991,4.7618578473,1.5651469855,5.0124819446,3.991,0,3.991,4.5777687152,1.5046398139,4.8187039107
2020-03-30 12:30:00,3.841,0,3.841,5.2101088897,1.7124799783,5.4843251471,3.841,0,3.841,5.1398011889,1.6893709546,5.410317041
2020-03-30 13:00:00,3.5,0,3.5,5.5117725406,1.8116320254,5.8018658322,3.5,0,3.5,5.590224223,1.8374178465000002,5.8844465506
2020-03-30 13:30:00,2.536,0,2.536,5.7749626491,1.8981384308,6.0789080517,2.536,0,2.536,5.7737660791,1.8977451372,6.0776485043
2020-03-30 14:00:00,2.121,0,2.121,5.8372997985,1.9186276609,6.1445261037,2.121,0,2.121,5.6697286633,1.8635496923,5.9681354351
2020-03-30 14:30:00,1.22,0,1.22,6.4539114622,2.1212981138,6.7935910128,1.22,0,1.22,6.2002965462,2.0379389221,6.5266279434
2020-03-30 15:00:00,1.7309999999999999,0,1.7309999999999999,6.0970147203,2.0039918276,6.4179102319,1.7309999999999999,0,1.7309999999999999,5.8587712529000004,1.9256849866999999,6.1671276347
2020-03-30 15:30:00,1.159,0,1.159,6.5512568398,2.1532939922,6.8960598314,1.159,0,1.159,6.2953975324,2.0691971047,6.6267342447
2020-03-30 16:00:00,0.5760000000000001,0,0.5760000000000001,6.8699505511000005,2.2580435495,7.2315268959,0.5760000000000001,0,0.5760000000000001,6.6020906604,2.170002261,6.9495691162
2020-03-30 16:30:00,0.966,0,0.966,7.095748835,2.3322598564,7.4692093,0.966,0,0.966,6.8189521857,2.2412811974,7.177844406
2020-03-30 17:00:00,1.4060000000000001,0,1.4060000000000001,7.2098876577,2.3697754732,7.5893554292,1.4060000000000001,0,1.4060000000000001,6.9410947978,2.2814275326,7.3064155767
2020-03-30 17:30:00,1.384,0,1.384,7.5954935228,2.4965179919000002,7.9952563398,1.384,0,1.384,7.2916223386,2.3966403637,7.6753919353
2020-03-30 18:00:00,0.888,0,0.888,8.1694038294,2.6851531875,8.599372452,0.888,0,0.888,7.8490949461,2.5798727488,8.262205206400001
2020-03-30 18:30:00,0.146,0,0.146,8.7480007017,2.8753287827,9.2084217913,0.146,0,0.146,8.404708197,2.762493993,8.84706126
2020-03-30 19:00:00,0.04,0,0.04,8.7132972105,2.8639222968,9.1718918005,0.04,0,0.04,8.3715037092,2.7515802056,8.812109167500001
2020-03-30 19:30:00,0.04,0,0.04,8.4820028003,2.7878995005,8.9284240003,0.04,0,0.04,8.1494349983,2.6785897501,8.5783526298
2020-03-30 20:00:00,0.002,0,0.002,8.0096656861,2.6326497988,8.431227038,0.002,0,0.002,7.6987263143,2.5304489696,8.1039224361
2020-03-30 20:30:00,0.0,0,0.0,7.8691802749,2.5864744771,8.2833476578,0.0,0,0.0,7.567075973,2.487177595,7.9653431295
2020-03-30 21:00:00,0.0,0,0.0,7.5588846025,2.4844852217,7.9567206342,0.0,0,0.0,7.2646409361,2.3877720055,7.646990459
2020-03-30 21:30:00,0.0,0,0.0,7.070938437,2.3241050729,7.4430930915,0.0,0,0.0,6.7968531573,2.234017598,7.1545822708
2020-03-30 22:00:00,0.0,0,0.0,6.5410254425000005,2.1499310945,6.8852899395,0.0,0,0.0,6.2880871349,2.0667942932,6.6190390893
2020-03-30 22:30:00,0.0,0,0.0,6.149658863,2.0212951206,6.473325119,0.0,0,0.0,5.9136123982,1.9437103995,6.224855156
2020-03-30 23:00:00,0.0,0,0.0,5.6341267573,1.8518479117000002,5.9306597446,0.0,0,0.0,5.422168997,1.7821807649,5.7075463126
2020-03-30 23:30:00,0.0,0,0.0,5.2271043958,1.718066131,5.5022151535,0.0,0,0.0,5.0264646868,1.6521190478,5.2910154598
2020-03-31 00:00:00,0.0,0,0.0,4.8400992415,1.5908636882,5.0948413069,0.0,0,0.0,4.6552199651,1.5300968086,4.9002315422
2020-03-31 00:30:00,0.0,0,0.0,4.9448629582,1.6252978566,5.2051189033,0.0,0,0.0,4.7543160997000005,1.562668133,5.0045432629
2020-03-31 01:00:00,0.0,0,0.0,4.7653366541,1.566290414,5.0161438464,0.0,0,0.0,4.5841267273,1.5067295914,4.825396555
2020-03-31 01:30:00,0.0,0,0.0,5.3814767322,1.7688058643,5.6647123497,0.0,0,0.0,5.1759546491,1.7012540223000001,5.4483733149
2020-03-31 02:00:00,0.0,0,0.0,5.3433102306,1.7562611418,5.6245370848,0.0,0,0.0,5.1392782655,1.6891990779000001,5.4097665952
2020-03-31 02:30:00,0.0,0,0.0,5.6320455944,1.8511638664999999,5.9284690467,0.0,0,0.0,5.4798761841,1.8011482001,5.7682907200999995
2020-03-31 03:00:00,0.0,0,0.0,5.5212595371,1.8147502504,5.8118521443,0.0,0,0.0,5.3668118391,1.763985747,5.6492756201
2020-03-31 03:30:00,0.0,0,0.0,5.1458965875,1.6913744151999999,5.41673325,0.0,0,0.0,4.948705738,1.6265609173,5.2091639348
2020-03-31 04:00:00,0.0,0,0.0,5.0449684108,1.6582009277,5.3104930639,0.0,0,0.0,4.8541553188,1.5954836974000002,5.1096371777
2020-03-31 04:30:00,0.0,0,0.0,4.9424974617,1.6245203556,5.2026289071,0.0,0,0.0,4.760179161,1.564595228,5.0107149063
2020-03-31 05:00:00,0.0,0,0.0,4.723244771,1.5524554811,4.9718366011,0.0,0,0.0,4.5403535252000005,1.4923420356000001,4.7793195002
2020-03-31 05:30:00,0.0,0,0.0,4.7395541252,1.5578161066,4.9890043423,0.0,0,0.0,4.563063344,1.4998063921,4.8032245727
2020-03-31 06:00:00,0.0,0,0.0,4.8456769821000005,1.5926970028,5.1007126127,0.0,0,0.0,4.661834009,1.5322707397,4.9071936937
2020-03-31 06:30:00,0.0,0,0.0,5.1082744001,1.6790086002,5.3771309475,0.0,0,0.0,4.9180052934,1.6164701691,5.1768476772
2020-03-31 07:00:00,0.002,0,0.002,5.3520363718,1.7591292858,5.6337224967,0.002,0,0.002,5.1453990039,1.6912108674000002,5.4162094778
2020-03-31 07:30:00,0.078,0,0.078,5.8290304337,1.9159096521999999,6.1358215091,0.078,0,0.078,5.6050786718,1.8423002677,5.9000828124
2020-03-31 08:00:00,0.366,0,0.366,6.2575140479,2.0567454055,6.5868568925,0.366,0,0.366,6.0192248371,1.9784235294,6.3360261443
2020-03-31 08:30:00,0.966,0,0.966,6.0752615651,1.9968419112,6.3950121738,0.966,0,0.966,5.8394520448,1.9193350701,6.1467916261
2020-03-31 09:00:00,1.502,0,1.502,5.9576794774,1.958194548,6.2712415551,1.502,0,1.502,5.7260744065,1.8820696425,6.0274467437
2020-03-31 09:30:00,2.027,0,2.027,5.8696108079,1.9292477762,6.1785376926,2.027,0,2.027,5.6452124714,1.8554916097,5.9423289173
2020-03-31 10:00:00,1.593,0,1.593,6.3124957145,2.0748170054,6.644732331,1.593,0,1.593,6.0661655271,1.9938521881,6.3854373969000005
2020-03-31 10:30:00,2.7030000000000003,0,2.7030000000000003,5.8680482903,1.9287342014000002,6.1768929371,2.7030000000000003,0,2.7030000000000003,5.6396120237,1.8536508316,5.9364337091
2020-03-31 11:00:00,1.4100000000000001,0,1.4100000000000001,6.4235259563,2.111310881,6.7616062698,1.4100000000000001,0,1.4100000000000001,6.175283758,2.0297176162,6.5002986926
2020-03-31 11:30:00,1.681,0,1.681,6.338592524,2.0833946118,6.6722026568,1.681,0,1.681,6.0939258848,2.0029765765,6.4146588261
2020-03-31 12:00:00,3.056,0,3.056,5.6049055707,1.8422433721,5.8999006007,3.056,0,3.056,5.3861116309,1.7703292818,5.6695911904
2020-03-31 12:30:00,3.645,0,3.645,5.1610235225,1.6963463983,5.4326563395,3.645,0,3.645,4.9627476645,1.6311762753,5.22394491
2020-03-31 13:00:00,2.854,0,2.854,5.6106784614,1.8441408295000001,5.9059773277000005,2.854,0,2.854,5.3933575269,1.7727108926000001,5.6772184494
2020-03-31 13:30:00,3.01,0,3.01,5.5112012409,1.8114442483,5.8012644641,3.01,0,3.01,5.3006667933,1.7422449218,5.5796492561
2020-03-31 14:00:00,2.7720000000000002,0,2.7720000000000002,5.4508748293,1.7916159157,5.7377629782,2.7720000000000002,0,2.7720000000000002,5.2453744661,1.7240712127000002,5.5214468064
2020-03-31 14:30:00,3.296,0,3.296,4.868790923,1.6002941877999999,5.1250430768,3.296,0,3.296,4.6801761499,1.5382995098999999,4.9265012104
2020-03-31 15:00:00,3.116,0,3.116,4.7356034039,1.5565175673,4.9848456883,3.116,0,3.116,4.5545971836,1.4970236997000002,4.7943128248
2020-03-31 15:30:00,2.155,0,2.155,5.2666501122,1.7310641794000001,5.5438422234,2.155,0,2.155,5.063245721,1.6642083891000001,5.3297323379
2020-03-31 16:00:00,2.571,0,2.571,5.202056395,1.7098332513,5.4758488369,2.571,0,2.571,5.0002902121,1.643515914,5.2634633812
2020-03-31 16:30:00,2.576,0,2.576,5.5580280659,1.8268354814,5.8505558588,2.576,0,2.576,5.3471724268,1.7575305843,5.6286025545000005
2020-03-31 17:00:00,1.794,0,1.794,6.3879151649,2.0996061799,6.7241212262,1.794,0,1.794,6.1378922625,2.017427626,6.4609392237
2020-03-31 17:30:00,1.363,0,1.363,7.0295027587,2.3104858241,7.3994765881,1.363,0,1.363,6.7546967727,2.2201614645,7.1102071291
2020-03-31 18:00:00,1.412,0,1.412,7.3206941186,2.4061957956,7.705993809,1.412,0,1.412,7.1128042354,2.3378656954,7.4871623531000004
2020-03-31 18:30:00,0.8310000000000001,0,0.8310000000000001,7.7830966742,2.5581801659,8.1927333413,0.8310000000000001,0,0.8310000000000001,7.4939756174,2.46315067,7.8883953867
2020-03-31 19:00:00,0.378,0,0.378,7.8434550076,2.5780189907,8.256268429,0.378,0,0.378,7.5417620678,2.4788573167,7.9386969135
2020-03-31 19:30:00,0.106,0,0.106,7.8158614983,2.5689494428,8.2272226298,0.106,0,0.106,7.5218804455,2.4723225435,7.91776889
2020-03-31 20:00:00,0.009000000000000001,0,0.009000000000000001,7.6562780272,2.5164968924,8.0592400286,0.009000000000000001,0,0.009000000000000001,7.3614999192,2.4196080137,7.7489472834
2020-03-31 20:30:00,0.0,0,0.0,7.6562780272,2.5164968924,8.0592400286,0.0,0,0.0,7.3614999192,2.4196080137,7.7489472834
2020-03-31 21:00:00,0.0,0,0.0,7.2762058047,2.3915731940000002,7.6591640049,0.0,0,0.0,7.0007580938,2.3010379095999998,7.3692190461
2020-03-31 21:30:00,0.0,0,0.0,6.9079133463,2.2705213169,7.2714877329,0.0,0,0.0,6.643376932,2.1835724022,6.9930283494
2020-03-31 22:00:00,0.0,0,0.0,6.4494292611,2.1198248856,6.7888729064,0.0,0,0.0,6.1979902859,2.037180891,6.5242003009000005
2020-03-31 22:30:00,0.0,0,0.0,5.9073698966,1.9416585884000002,6.2182841017,0.0,0,0.0,5.6818315935,1.8675277331000002,5.9808753616
2020-03-31 23:00:00,0.0,0,0.0,5.4291848593,1.7844867673,5.7149314308,0.0,0,0.0,5.2263846767,1.7178295708,5.5014575545
2020-03-31 23:30:00,0.0,0,0.0,5.0596579856,1.6630291575,5.3259557743,0.0,0,0.0,4.8652298438,1.5991237177,5.1212945724
2020-04-01 00:00:00,0.0,0,0.0,4.651009263,1.5287128178,4.8957992242,0.0,0,0.0,4.4764008747,1.4713218159,4.7120009206999995
2020-04-01 00:30:00,0.0,0,0.0,4.7930861518,1.5754112329,5.045353844,0.0,0,0.0,4.6085089797,1.5147436502,4.8510620839000005
2020-04-01 01:00:00,0.0,0,0.0,4.6370259145,1.5241167134,4.88107991,0.0,0,0.0,4.4618521502,1.4665398814000001,4.6966864739
2020-04-01 01:30:00,0.0,0,0.0,5.1693073672,1.6990691664000002,5.441376176,0.0,0,0.0,4.9725035272,1.6343828724,5.2342142392
2020-04-01 02:00:00,0.0,0,0.0,5.1509112556,1.6930226569,5.422011848,0.0,0,0.0,4.9548235147,1.6285717332,5.2156036997
2020-04-01 02:30:00,0.0,0,0.0,5.4327061186,1.7856441493,5.7186380196,0.0,0,0.0,5.2303929887,1.7191470392000001,5.5056768302
2020-04-01 03:00:00,0.0,0,0.0,5.1387033458,1.689010111,5.4091614167,0.0,0,0.0,4.9433692202,1.6248068887,5.2035465476
2020-04-01 03:30:00,0.0,0,0.0,5.147814522,1.6920048098,5.4187521284,0.0,0,0.0,4.9521262959,1.6276852003,5.212764522
2020-04-01 04:00:00,0.0,0,0.0,4.9706609542999995,1.6337772479,5.2322746887000005,0.0,0,0.0,4.7826569716,1.5719833270999999,5.0343757596
2020-04-01 04:30:00,0.0,0,0.0,4.8157515435,1.5828609868,5.0692121511,0.0,0,0.0,4.6308284982,1.5220797212,4.8745563139
2020-04-01 05:00:00,0.0,0,0.0,4.6801649609,1.5382958322,4.9264894325,0.0,0,0.0,4.5055901397,1.4809158634,4.7427264628
2020-04-01 05:30:00,0.0,0,0.0,4.7599125984,1.5645076131,5.0104343141,0.0,0,0.0,4.5856652214,1.50723527,4.8270160225000005
2020-04-01 06:00:00,0.0,0,0.0,4.8639148016,1.5986914842000002,5.1199103174,0.0,0,0.0,4.6800879539,1.5382705212999999,4.9264083725
2020-04-01 06:30:00,0.0,0,0.0,5.222490888,1.7165497443,5.4973588294,0.0,0,0.0,5.0242693297,1.6513974688,5.2887045576
2020-04-01 07:00:00,0.011,0,0.011,5.4311074011,1.7851186762,5.716955159,0.011,0,0.011,5.2248672443,1.7173308149,5.4998602572
2020-04-01 07:30:00,0.145,0,0.145,5.8023748299,1.9071483789,6.1077629789,0.145,0,0.145,5.5810445962,1.8344006491,5.8747837855
2020-04-01 08:00:00,0.525,0,0.525,6.074310496,1.9965293100000001,6.3940110484,0.525,0,0.525,5.8382821311,1.918950538,6.1455601380000004
2020-04-01 08:30:00,1.021,0,1.021,5.9605692136,1.9591443583,6.2742833827,1.021,0,1.021,5.7361149317999995,1.8853698036000002,6.0380157177
2020-04-01 09:00:00,1.638,0,1.638,5.7055457939,1.8753222138,6.0058376778,1.638,0,1.638,5.4861924018,1.8032242404,5.7749393703
2020-04-01 09:30:00,2.151,0,2.151,6.8415560376,2.2487107243,7.2016379343,2.151,0,2.151,5.0514880059,1.660343815,5.3173557957
2020-04-01 10:00:00,2.491,0,2.491,4.8083236609,1.5804195599000002,5.0613933273,2.491,0,2.491,4.6227282855,1.5194173100000001,4.8660297742
2020-04-01 10:30:00,2.036,0,2.036,5.1727196979,1.7001907452,5.444968103,2.036,0,2.036,4.9716574377,1.6341047762,5.2333236187
2020-04-01 11:00:00,2.341,0,2.341,4.9895029824,1.6399703231,5.2521084025,2.341,0,2.341,4.7960736277,1.5763931687000001,5.0484985555
2020-04-01 11:30:00,3.26,0,3.26,4.4454160965,1.4611376118,4.6793853648,3.26,0,3.26,4.2760040339,1.4054545596,4.5010568777
2020-04-01 12:00:00,2.399,0,2.399,5.1482413513,1.6921451018,5.4192014224000005,2.399,0,2.399,4.9512407156,1.6273941241,5.2118323323
2020-04-01 12:30:00,1.741,0,1.741,5.8225388112,1.913775959,6.1289882223,1.741,0,1.741,5.6007768119,1.8408863147,5.8955545388
2020-04-01 13:00:00,1.748,0,1.748,5.8277236187,1.9154801228,6.1344459144,1.748,0,1.748,5.6007768119,1.8408863147,5.8955545388
2020-04-01 13:30:00,1.96,0,1.96,5.5109659418,1.8113669093,5.8010167809,1.96,0,1.96,5.2975825651,1.7412311850000002,5.5764027001
2020-04-01 14:00:00,2.136,0,2.136,5.2595516484000004,1.7287310272,5.5363701562,2.136,0,2.136,5.0582034093,1.6625510613999999,5.3244246414
2020-04-01 14:30:00,2.259,0,2.259,4.7454497663,1.5597539101,4.9952102803,2.259,0,2.259,4.5635490803,1.4999660459,4.8037358741
2020-04-01 15:00:00,2.18,0,2.18,4.866148004,1.5994255023,5.1222610568,2.18,0,2.18,4.6800879539,1.5382705212999999,4.9264083725
2020-04-01 15:30:00,1.326,0,1.326,5.463889996,1.7958937941,5.7514631537,1.326,0,1.326,5.260453354,1.7290274035,5.53731932
2020-04-01 16:00:00,1.446,0,1.446,5.4311074011,1.7851186762,5.716955159,1.446,0,1.446,5.2276128393,1.7182332483,5.5027503572
2020-04-01 16:30:00,1.203,0,1.203,5.765756366,1.8951124718,6.0692172274,1.203,0,1.203,5.5417486589,1.8214846991,5.833419641
2020-04-01 17:00:00,0.79,0,0.79,6.7252682595,2.21048878,7.0792297469,0.79,0,0.79,6.4964156945,2.1352685794,6.83833231
2020-04-01 17:30:00,0.632,0,0.632,7.2952449575,2.3978310609,7.6792052184,0.632,0,0.632,6.9985554968,2.300313951,7.3669005229
2020-04-01 18:00:00,0.513,0,0.513,7.49113689,2.4622176255,7.8854072527,0.513,0,0.513,7.1993008435,2.3662957557,7.5782114143
2020-04-01 18:30:00,0.20700000000000002,0,0.20700000000000002,7.7419887693,2.5446686509000003,8.1494618624,0.20700000000000002,0,0.20700000000000002,7.4380527544,2.4447697139,7.8295292152
2020-04-01 19:00:00,0.088,0,0.088,7.5667761723,2.4870790553,7.9650275498,0.088,0,0.088,7.2799982338,2.3928197052,7.6631560356
2020-04-01 19:30:00,0.018000000000000002,0,0.018000000000000002,7.3502134605,2.4158983341,7.7370668005,0.018000000000000002,0,0.018000000000000002,7.0620414982,2.3211807906,7.4337278928
2020-04-01 20:00:00,0.0,0,0.0,7.0645649576,2.3220102116,7.4363841659,0.0,0,0.0,6.7871591634,2.2308313363,7.1443780667
2020-04-01 20:30:00,0.0,0,0.0,6.8878122211,2.2639143965,7.2503286538000005,0.0,0,0.0,6.6201076608000005,2.1759241627,6.9685343797
2020-04-01 21:00:00,0.0,0,0.0,6.6612705237,2.1894537414,7.0118637092,0.0,0,0.0,6.5011621546,2.1368286654,6.8433285838
2020-04-01 21:30:00,0.0,0,0.0,6.2722789843,2.0615984054,6.6023989308,0.0,0,0.0,6.0844517227,1.99986257,6.4046860239
2020-04-01 22:00:00,0.0,0,0.0,5.726758913,1.8822946289,6.0281672768,0.0,0,0.0,5.5086034072,1.8105903817,5.7985299023
2020-04-01 22:30:00,0.0,0,0.0,5.4107637369,1.7784320372,5.6955407756,0.0,0,0.0,5.2062700589,1.7112182156,5.4802842726
2020-04-01 23:00:00,0.0,0,0.0,4.9642897785999995,1.6316831437000001,5.2255681880000004,0.0,0,0.0,4.772813571,1.5687479577999999,5.0240142852
2020-04-01 23:30:00,0.0,0,0.0,4.7697174955,1.567730327,5.0207552584,0.0,0,0.0,4.5614238194,1.4992675064,4.8014987572
