Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-02 00:00:00,0.0,0,0.0,4.3630653598,1.4340702336,4.5927003788,0.0,0,0.0,4.1927947022,1.3781049749,4.4134681076
2020-04-02 00:30:00,0.0,0,0.0,4.4102025164,1.4495634677,4.6423184383,0.0,0,0.0,4.2461134788,1.3956300093,4.4695931356
2020-04-02 01:00:00,0.0,0,0.0,4.3274841864999996,1.4223752675,4.5552465121,0.0,0,0.0,4.1632177696,1.3683835073,4.3823344944
2020-04-02 01:30:00,0.0,0,0.0,4.7020678518,1.5454949644,4.9495451072000005,0.0,0,0.0,4.5250880435,1.4873245144,4.7632505721000005
2020-04-02 02:00:00,0.0,0,0.0,4.7870101695,1.5734141541,5.0389580732,0.0,0,0.0,4.6044749987,1.5134177448,4.8468157881
2020-04-02 02:30:00,0.0,0,0.0,4.7827474713,1.5720130729,5.0344710224,0.0,0,0.0,4.6003784907,1.5120712877,4.8425036745
2020-04-02 03:00:00,0.0,0,0.0,4.7568724682,1.5635083707000001,5.007234177,0.0,0,0.0,4.5800591792,1.505392653,4.8211149254
2020-04-02 03:30:00,0.0,0,0.0,4.6104604814,1.5153850778,4.8531162962,0.0,0,0.0,4.4347677426,1.4576376672,4.6681765712
2020-04-02 04:00:00,0.0,0,0.0,4.4349372238,1.4576933729000001,4.6683549723999995,0.0,0,0.0,4.2691385655,1.4031979893,4.4938300689
2020-04-02 04:30:00,0.0,0,0.0,4.387652306,1.442151572,4.6185813748,0.0,0,0.0,4.2215048127,1.3875415319,4.4436892765
2020-04-02 05:00:00,0.0,0,0.0,4.0912267752,1.3447212117,4.3065545003,0.0,0,0.0,3.935401508,1.2935039232,4.1425279031
2020-04-02 05:30:00,0.0,0,0.0,4.2738501421,1.4047466096,4.4987896232,0.0,0,0.0,4.1135587991,1.352061393,4.3300618938
2020-04-02 06:00:00,0.0,0,0.0,4.2994329135000005,1.41315526,4.5257188564,0.0,0,0.0,4.138357679,1.3602123906,4.3561659779
2020-04-02 06:30:00,0.0,0,0.0,4.6905187795,1.5416989679,4.937388189,0.0,0,0.0,4.5082330587,1.4817845487999999,4.7455084828
2020-04-02 07:00:00,0.001,0,0.001,5.0809076336,1.6700135791,5.3483238249,0.001,0,0.001,4.8399031041,1.5907992209000001,5.0946348464
2020-04-02 07:30:00,0.07100000000000001,0,0.07100000000000001,5.2355708853,1.7208489315,5.5111272477,0.07100000000000001,0,0.07100000000000001,5.0284530465,1.65277259,5.29310847
2020-04-02 08:00:00,0.426,0,0.426,5.354698049,1.7600041367,5.6365242621,0.426,0,0.426,5.1484473614,1.692212814,5.4194182751
2020-04-02 08:30:00,0.361,0,0.361,5.7655273196,1.8950371879,6.0689761259,0.361,0,0.361,5.5875980876,1.8365546775000001,5.8816821975
2020-04-02 09:00:00,0.975,0,0.975,5.5919387801,1.8379813942,5.8862513475,0.975,0,0.975,5.3807221297,1.7685578384,5.6639180312
2020-04-02 09:30:00,2.386,0,2.386,4.7662511942,1.5665910088000001,5.0171065202,2.386,0,2.386,4.587906322,1.5079718841,4.8293750757
2020-04-02 10:00:00,1.892,0,1.892,5.141864581,1.6900491588,5.4124890327,1.892,0,1.892,4.9460740081,1.6256959095,5.2063936927
2020-04-02 10:30:00,2.65,0,2.65,4.67825657,1.5376685745,4.9244805999,2.65,0,2.65,4.5016239512,1.4796122402,4.7385515276
2020-04-02 11:00:00,3.445,0,3.445,4.3186672165,1.4194772696,4.5459654911000005,3.445,0,3.445,4.1518450894,1.3646454881,4.370363252
2020-04-02 11:30:00,3.982,0,3.982,3.8874235274,1.2777343236,4.0920247657,3.982,0,3.982,3.7426379017,1.2301455897,3.9396188438
2020-04-02 12:00:00,4.524,0,4.524,3.5671261622,1.1724576707,3.7548696445000003,4.524,0,4.524,3.4320799448,1.1280701256,3.6127157313
2020-04-02 12:30:00,4.266,0,4.266,3.8966271777,1.2807594171,4.1017128187,4.266,0,4.266,3.747422207,1.2317181148,3.9446549548
2020-04-02 13:00:00,3.98,0,3.98,3.9867473921,1.3103804990999999,4.1965762022,3.98,0,3.98,3.8355399108,1.2606810035,4.0374104324
2020-04-02 13:30:00,3.219,0,3.219,4.5473608312,1.4946452257,4.7866956118,3.219,0,3.219,4.3719372878,1.4369862953,4.6020392503
2020-04-02 14:00:00,1.698,0,1.698,5.1696841749,1.6991930171,5.4417728157,1.698,0,1.698,4.9671278478000005,1.6326159719,5.2285556292
2020-04-02 14:30:00,1.8599999999999999,0,1.8599999999999999,4.9591819781,1.6300042909,5.2201915559,1.8599999999999999,0,1.8599999999999999,4.7665345404,1.5666841402,5.0174047794
2020-04-02 15:00:00,2.034,0,2.034,4.9290064314,1.6200860683,5.1884278225,2.034,0,2.034,4.7397229482,1.557871596,4.9891820507
2020-04-02 15:30:00,2.698,0,2.698,4.5032450468,1.4801450686,4.740257944,2.698,0,2.698,4.3357979784000005,1.4251078788,4.563997872
2020-04-02 16:00:00,2.9370000000000003,0,2.9370000000000003,4.1934867778000005,1.3783324491,4.4141966082,2.9370000000000003,0,2.9370000000000003,4.031801082,1.3251889309,4.2440011389
2020-04-02 16:30:00,3.034,0,3.034,4.4760602669,1.4712098636,4.7116423862,3.034,0,3.034,4.304632201,1.4148641831,4.5311917905
2020-04-02 17:00:00,0.904,0,0.904,6.2953975324,2.0691971047,6.6267342447,0.904,0,0.904,6.0901120648,2.0017230345,6.4106442787
2020-04-02 17:30:00,0.484,0,0.484,7.1980279248,2.3658773675,7.5768714998,0.484,0,0.484,6.9166236912,2.2733842688,7.2806565171
2020-04-02 18:00:00,0.326,0,0.326,7.482264633,2.4593014556,7.8760680347,0.326,0,0.326,7.2897257949,2.3960169999,7.6733955736
2020-04-02 18:30:00,0.41500000000000004,0,0.41500000000000004,7.417455033,2.4379995702,7.8078474031,0.41500000000000004,0,0.41500000000000004,7.1308159703,2.3437858664,7.506122074
2020-04-02 19:00:00,0.20600000000000002,0,0.20600000000000002,7.314194927,2.4040596147,7.6991525547,0.20600000000000002,0,0.20600000000000002,7.0396374037,2.3138169208,7.4101446354
2020-04-02 19:30:00,0.067,0,0.067,7.002777717,2.3017017277000003,7.3713449653,0.067,0,0.067,6.7303059639,2.2121445933,7.0845325936
2020-04-02 20:00:00,0.007,0,0.007,6.908565931,2.2707358111,7.2721746643,0.007,0,0.007,6.5218691338,2.1436347203,6.8651254040000005
2020-04-02 20:30:00,0.0,0,0.0,6.781196717,2.228871575,7.1381018074,0.0,0,0.0,6.4765939665,2.1287534925,6.8174673332
2020-04-02 21:00:00,0.0,0,0.0,6.381003624,2.0973344663,6.71684592,0.0,0,0.0,6.1288551315,2.0144572647,6.4514264542
2020-04-02 21:30:00,0.0,0,0.0,6.1163368902,2.0103427177,6.4382493581,0.0,0,0.0,5.8447059611,1.9210619489,6.1523220644
2020-04-02 22:00:00,0.0,0,0.0,5.6562317094,1.8591134581,5.9539281151,0.0,0,0.0,5.4222193477000005,1.7821973144,5.7075993134
2020-04-02 22:30:00,0.0,0,0.0,5.2944048754,1.7401867289,5.5730577636,0.0,0,0.0,5.0913983536,1.673461712,5.359366688
2020-04-02 23:00:00,0.0,0,0.0,5.0492314381,1.6596021171,5.3149804612,0.0,0,0.0,4.866122335,1.5994170654,5.1222340368
2020-04-02 23:30:00,0.0,0,0.0,4.5224016846,1.486441551,4.7604228259,0.0,0,0.0,4.3543536985,1.431206849,4.583530209
2020-04-03 00:00:00,0.0,0,0.0,4.2573564977,1.3993254109,4.4814278923,0.0,0,0.0,4.0945963242,1.3458287289,4.3101013939
2020-04-03 00:30:00,0.0,0,0.0,4.342576238,1.427335785,4.5711328821,0.0,0,0.0,4.1804903692,1.3740607362000001,4.4005161781
2020-04-03 01:00:00,0.0,0,0.0,4.2054853866,1.3822762011,4.4268267226999996,0.0,0,0.0,4.0451427056,1.3295741105,4.2580449533
2020-04-03 01:30:00,0.0,0,0.0,4.7119879303,1.5487555364999999,4.9599872951,0.0,0,0.0,4.541222651,1.4926277035,4.7802343695000005
2020-04-03 02:00:00,0.0,0,0.0,4.7539468612,1.5625467701,5.0041545907,0.0,0,0.0,4.5816249877,1.5059073094,4.822763145
2020-04-03 02:30:00,0.0,0,0.0,4.7209062599,1.5516868497,4.9693750105,0.0,0,0.0,4.5452322793,1.4939456046,4.7844550309
2020-04-03 03:00:00,0.0,0,0.0,4.5756539851,1.5039447357,4.816477879,0.0,0,0.0,4.4011479436,1.4465873736,4.6327873091
2020-04-03 03:30:00,0.0,0,0.0,4.4829899077,1.4734875263,4.718936745,0.0,0,0.0,4.3199516534,1.4198994436,4.5473175299
2020-04-03 04:00:00,0.0,0,0.0,4.2374883681,1.3927950725,4.4605140717000005,0.0,0,0.0,4.0742615454,1.3391450103,4.2886963636
2020-04-03 04:30:00,0.0,0,0.0,4.1949071287,1.3787992959,4.4156917145,0.0,0,0.0,4.0452621652,1.329613375,4.2581707002
2020-04-03 05:00:00,0.0,0,0.0,3.9246922725,1.2899839677,4.1312550237,0.0,0,0.0,3.7791737641000003,1.242154347,3.9780776464
2020-04-03 05:30:00,0.0,0,0.0,4.0422651457,1.3286283023,4.2550159428,0.0,0,0.0,3.8929120846,1.2795383250999999,4.0978021944
2020-04-03 06:00:00,0.0,0,0.0,4.0386783976,1.3274493952,4.2512404185,0.0,0,0.0,3.8929120846,1.2795383250999999,4.0978021944
2020-04-03 06:30:00,0.0,0,0.0,4.4886183281,1.4753374987,4.724861398,0.0,0,0.0,4.3825533909,1.4404756397,4.6132140957
2020-04-03 07:00:00,0.0,0,0.0,4.7777281959,1.5703633168,5.0291875746,0.0,0,0.0,4.6758005739,1.5368613276,4.9218953409
2020-04-03 07:30:00,0.039,0,0.039,5.1599776756,1.696002645,5.431555448,0.039,0,0.039,5.0388470141,1.6561889220000001,5.3040494885000005
2020-04-03 08:00:00,0.169,0,0.169,5.3337501762,1.7531189039,5.6144738696,0.169,0,0.169,5.1323387519,1.6869181702,5.4024618441
2020-04-03 08:30:00,0.457,0,0.457,5.4538497997,1.7925937412000001,5.740894526,0.457,0,0.457,5.2448703007,1.7239055016,5.520916106
2020-04-03 09:00:00,0.858,0,0.858,5.4286300141,1.7843043985,5.7143473833,0.858,0,0.858,5.2448703007,1.7239055016,5.520916106
2020-04-03 09:30:00,0.464,0,0.464,5.8187996945,1.9125469708,6.12505231,0.464,0,0.464,5.5912121502000005,1.8377425624,5.8854864739
2020-04-03 10:00:00,0.459,0,0.459,5.9022486034,1.9399753008,6.2128932667,0.459,0,0.459,5.6728790386,1.8645851706,5.9714516195
2020-04-03 10:30:00,0.47500000000000003,0,0.47500000000000003,8.2335322138,2.7062311681,8.6668760145,0.47500000000000003,0,0.47500000000000003,6.2133653545,2.0422344317,6.5403845837
2020-04-03 11:00:00,1.241,0,1.241,6.38132679,2.0974406858,6.7171860947,1.241,0,1.241,6.1344220121,2.0162870098,6.4572863285
2020-04-03 11:30:00,2.349,0,2.349,5.6242830276,1.8486124342,5.9202979238,2.349,0,2.349,5.4071184108,1.7772338764,5.6917035903
2020-04-03 12:00:00,3.662,0,3.662,4.852305835,1.5948758014000002,5.1076903526,3.662,0,3.662,4.6655862892,1.5335040546,4.9111434623
2020-04-03 12:30:00,4.476,0,4.476,4.4641834213,1.4673061332000001,4.6991404435,4.476,0,4.476,4.4536999413,1.4638603799,4.6881052014
2020-04-03 13:00:00,4.337,0,4.337,4.5309573574,1.4892536646,4.7694287973,4.337,0,4.337,4.680000416,1.538241749,4.9263162274
2020-04-03 13:30:00,3.011,0,3.011,5.0144624581,1.648174106,5.2783815348,3.011,0,3.011,5.0581343005,1.6625283464,5.3243518953
2020-04-03 14:00:00,4.376,0,4.376,3.7927062597,1.2466022632,3.9923223786,4.376,0,4.376,3.6532216101,1.2007558759,3.8454964317
2020-04-03 14:30:00,4.693,0,4.693,3.4411118103,1.1310387562,3.6222229582,4.693,0,4.693,3.313840665,1.0892067537,3.4882533316
2020-04-03 15:00:00,4.533,0,4.533,3.4707848371,1.1407918085,3.6534577233,4.533,0,4.533,3.3402596533,1.0978902552,3.516062793
2020-04-03 15:30:00,3.3,0,3.3,4.3154908432,1.4184332462,4.5426219402,3.3,0,3.3,4.1499297876,1.3640159588,4.3683471449
2020-04-03 16:00:00,2.006,0,2.006,4.9608833716,1.6305635119000002,5.2219824964,2.006,0,2.006,4.7806409684,1.5713206989000001,5.0322536509
2020-04-03 16:30:00,3.49,0,3.49,4.7171905087,1.5504655413,4.9654636933,3.49,0,3.49,4.5407171693,1.4924615597,4.7797022835
2020-04-03 17:00:00,2.722,0,2.722,5.5279828387,1.8169600928,5.8189293039,2.722,0,2.722,5.3228912049,1.7495497326,5.6030433735
2020-04-03 17:30:00,2.34,0,2.34,6.2380628748,2.0503521141,6.5663819735,2.34,0,2.34,5.9995623885,1.9719607951,6.31532883
2020-04-03 18:00:00,1.822,0,1.822,6.9660875116,2.2896422403,7.3327236964,1.822,0,1.822,6.69894372,2.2018363222,7.0515197052
2020-04-03 18:30:00,0.865,0,0.865,7.5262642487,2.4737634299,7.9223834197,0.865,0,0.865,7.2424050064,2.3804634089,7.6235842172
2020-04-03 19:00:00,0.306,0,0.306,7.8291751493,2.5733254282,8.2412369993,0.306,0,0.306,7.5299477492,2.474974138,7.9262607887000005
2020-04-03 19:30:00,0.259,0,0.259,7.41632823,2.437629208,7.8066612948,0.259,0,0.259,7.1309015336,2.3438139897,7.5062121407
2020-04-03 20:00:00,0.016,0,0.016,7.1661279483,2.3553923523,7.5432925772,0.016,0,0.016,6.8944134305,2.2660841091,7.2572772953
2020-04-03 20:30:00,0.0,0,0.0,7.279620768,2.3926956382,7.6627587032,0.0,0,0.0,6.9983600175,2.3002497001,7.3666947553
2020-04-03 21:00:00,0.0,0,0.0,7.1182526437,2.3396565006,7.4928975197,0.0,0,0.0,6.8455097207,2.250010237,7.205799706
2020-04-03 21:30:00,0.0,0,0.0,6.6860203692999995,2.1975886223,7.0379161782,0.0,0,0.0,6.4299050301000005,2.1134075812,6.7683210843
2020-04-03 22:00:00,0.0,0,0.0,6.2156874111,2.0429976548,6.5428288538,0.0,0,0.0,5.9755684618,1.9640743728,6.2900720651
2020-04-03 22:30:00,0.0,0,0.0,5.7962330297,1.9051296668000002,6.101297926,0.0,0,0.0,5.5785741202,1.8335886429000001,5.8721832844
2020-04-03 23:00:00,0.0,0,0.0,5.4797919371,1.8011205094,5.7682020391,0.0,0,0.0,5.2754012643,1.7339405440000002,5.5530539624
2020-04-03 23:30:00,0.0,0,0.0,5.1467762441,1.6916635443999999,5.4176592043,0.0,0,0.0,4.9684129429,1.6330383623,5.2299083609
2020-04-04 00:00:00,0.0,0,0.0,4.9345298721,1.6219015355000002,5.1942419707,0.0,0,0.0,4.7520216867,1.5619139959,5.0021280912
2020-04-05 00:30:00,0.0,0,0.0,4.6966549852,1.5437158411,4.9438473528,0.0,0,0.0,4.5214548937,1.4861303558,4.7594262039
2020-04-05 01:00:00,0.0,0,0.0,4.4783112401,1.4719497227,4.7140118317,0.0,0,0.0,4.3166729332,1.4188217804,4.5438662455
2020-04-05 01:30:00,0.0,0,0.0,4.8034254905000004,1.5788096092,5.0562373585,0.0,0,0.0,4.6248022085,1.5200989755,4.868212851
2020-04-05 02:00:00,0.0,0,0.0,4.7960736277,1.5763931687000001,5.0484985555,0.0,0,0.0,4.6145543566,1.5167306695,4.8574256386
2020-04-05 02:30:00,0.0,0,0.0,4.8045773043,1.5791881920000002,5.057449794,0.0,0,0.0,4.6227289436,1.5194175263,4.866030467
2020-04-05 03:00:00,0.0,0,0.0,4.6700823121,1.5349818258,4.9158761179,0.0,0,0.0,4.4953376806,1.477546043,4.7319344006
2020-04-05 03:30:00,0.0,0,0.0,4.4994536049,1.4788988819,4.7362669525,0.0,0,0.0,4.3326370723,1.4240689392,4.5606706024
2020-04-05 04:00:00,0.0,0,0.0,4.2877347636,1.4093102640000001,4.5134050144,0.0,0,0.0,4.1263597285,1.356268855,4.3435365563
2020-04-05 04:30:00,0.0,0,0.0,4.1440180211,1.3620728551,4.3621242327,0.0,0,0.0,3.9877224847,1.3107009966,4.1976026155
2020-04-05 05:00:00,0.0,0,0.0,4.0426129935,1.3287426343,4.2553820984,0.0,0,0.0,3.8985210887,1.2813819156,4.1037064092
2020-04-05 05:30:00,0.0,0,0.0,4.1434809468000005,1.3618963273,4.3615588913,0.0,0,0.0,3.9881341759,1.3108363129,4.1980359746
2020-04-05 06:00:00,0.0,0,0.0,4.1609684419,1.367644189,4.3799667809,0.0,0,0.0,4.007402046,1.3171693556,4.2183179431
2020-04-05 06:30:00,0.0,0,0.0,4.3547999441,1.4313535229,4.5839999412,0.0,0,0.0,4.1938895835,1.378464845,4.4146206142
2020-04-05 07:00:00,0.032,0,0.032,4.2879677591,1.4093868459,4.5136502727,0.032,0,0.032,4.1287877519,1.3570669077,4.3460923704
2020-04-05 07:30:00,0.17400000000000002,0,0.17400000000000002,4.6733610323,1.5360594891,4.9193274024,0.17400000000000002,0,0.17400000000000002,4.4396188532,1.4592321501,4.6732830034
2020-04-05 08:00:00,0.594,0,0.594,4.7575981109,1.5637468778999999,5.0079980114,0.594,0,0.594,4.5409205467,1.4925284066,4.7799163649
2020-04-05 08:30:00,1.384,0,1.384,4.4286154116,1.4556154937,4.6617004332,1.384,0,1.384,4.2934023456,1.4111731082,4.5193708902
2020-04-05 09:00:00,1.682,0,1.682,4.5027533869,1.4799834678,4.7397404072,1.682,0,1.682,4.3320127892,1.4238637473,4.5600134624
2020-04-05 09:30:00,2.147,0,2.147,4.677515131,1.5374248753000002,4.9237001379,2.147,0,2.147,4.5492636276,1.4952706447000002,4.7886985554
2020-04-05 10:00:00,2.6310000000000002,0,2.6310000000000002,4.7168156756,1.5503423396,4.9650691322,2.6310000000000002,0,2.6310000000000002,4.5858811042,1.5073062272,4.8272432676
2020-04-05 10:30:00,2.234,0,2.234,5.1843230699,1.7040045892,5.4571821789,2.234,0,2.234,4.9882251273,1.6395503124,5.2507632918
2020-04-05 11:00:00,3.967,0,3.967,4.1030397774,1.3486039578,4.3189892394000005,3.967,0,3.967,3.9467080412,1.2972202009,4.1544295171
2020-04-05 11:30:00,3.955,0,3.955,4.2515039673,1.3974017772,4.475267334,3.955,0,3.955,4.0917000062,1.3448767552,4.3070526381
2020-04-05 12:00:00,4.38,0,4.38,4.0912972004,1.3447443593,4.306628632,4.38,0,4.38,3.9374576600999998,1.2941797476999999,4.1446922738
2020-04-05 12:30:00,4.185,0,4.185,4.3562439895,1.4318281576,4.585519989,4.185,0,4.185,4.1947083586,1.3787339633,4.4154824827
2020-04-05 13:00:00,4.472,0,4.472,4.037685205,1.3271229486,4.2501949526,4.472,0,4.472,3.8875426579,1.2777734798,4.0921501662
2020-04-05 13:30:00,4.557,0,4.557,3.8978635676,1.2811657988,4.1030142817,4.557,0,4.557,3.7527228541,1.2334603533,3.9502345832
2020-04-05 14:00:00,4.296,0,4.296,3.69828978,1.2155690670000001,3.8929366105,4.296,0,4.296,3.5631247611,1.1711424738,3.7506576433000003
2020-04-05 14:30:00,4.23,0,4.23,3.4872340543,1.1461984047,3.6707726888,4.23,0,4.23,3.3544783009,1.1025636987,3.5310297904
2020-04-05 15:00:00,3.527,0,3.527,3.6586825238,1.2025507915,3.8512447619,3.527,0,3.527,3.524930616,1.1585886653,3.71045328
2020-04-05 15:30:00,4.191,0,4.191,3.4622897168,1.1379995974,3.6445154914,4.191,0,4.191,3.3366926506,1.0967178381,3.5123080532
2020-04-05 16:00:00,3.6870000000000003,0,3.6870000000000003,4.0046367056,1.3162604322,4.2154070586,3.6870000000000003,0,3.6870000000000003,3.8573914638,1.2678632616,4.0604120672
2020-04-05 16:30:00,3.19,0,3.19,4.6309173524,1.5221089261,4.8746498446,3.19,0,3.19,4.4733340882,1.4703138119,4.7087727244
2020-04-05 17:00:00,2.949,0,2.949,5.4440761661,1.7893813031999999,5.7306064907,2.949,0,2.949,5.305316501,1.7437732068,5.5845436853
2020-04-05 17:30:00,2.4050000000000002,0,2.4050000000000002,6.3166781149,2.0761916939,6.6491348577,2.4050000000000002,0,2.4050000000000002,6.0812987148,1.9988262264,6.4013670682
2020-04-05 18:00:00,1.764,0,1.764,6.8091940193,2.2380738432,7.1675726519,1.764,0,1.764,6.5470662122,2.1519165995,6.8916486444
2020-04-05 18:30:00,1.05,0,1.05,7.0646439392,2.3220361715,7.4364673044,1.05,0,1.05,6.7927257148999995,2.2326609733,7.1502375946
2020-04-05 19:00:00,0.255,0,0.255,7.3654483369,2.4209057958,7.7531035125,0.255,0,0.255,7.0808627936,2.3273670512,7.4535397828
2020-04-05 19:30:00,0.14100000000000001,0,0.14100000000000001,7.1913233813,2.3636736905999998,7.5698140855,0.14100000000000001,0,0.14100000000000001,6.9147942818,2.272782971,7.278730823
2020-04-05 20:00:00,0.02,0,0.02,6.8799864692,2.2613421963,7.2420910202,0.02,0,0.02,6.6173637112,2.1750222701,6.9656460118
2020-04-05 20:30:00,0.0,0,0.0,6.9433724273,2.2821761532,7.3088130814,0.0,0,0.0,6.6808056146,2.1958746153,7.0324269627
2020-04-05 21:00:00,0.0,0,0.0,6.5879947633,2.1653691637,6.9347313298,0.0,0,0.0,6.3456416244,2.0857115391,6.6796227625
2020-04-05 21:30:00,0.0,0,0.0,6.2510763961,2.0546294516,6.5800804169,0.0,0,0.0,6.0175306835,1.9778666881,6.3342428248000004
2020-04-05 22:00:00,0.0,0,0.0,5.9943180157,1.9702370532,6.3098084376,0.0,0,0.0,5.7597455435,1.8931368100000001,6.0628900458
2020-04-05 22:30:00,0.0,0,0.0,5.6902141652000005,1.8702829512,5.9896991212,0.0,0,0.0,5.4751873147,1.7996070432,5.7633550681
2020-04-05 23:00:00,0.0,0,0.0,5.1156670701,1.6814384533000002,5.3849127054,0.0,0,0.0,4.9237966131,1.6183736839,5.1829438032
2020-04-05 23:30:00,0.0,0,0.0,4.7338187507,1.5559309800999999,4.982967106,0.0,0,0.0,4.5604362213,1.4989428986,4.8004591803
2020-04-06 00:00:00,0.0,0,0.0,4.4173625199,1.4519168471000001,4.6498552842,0.0,0,0.0,4.2607322994,1.4004349832,4.4849813678
2020-04-06 00:30:00,0.0,0,0.0,4.5813077453,1.5058030368000002,4.8224292056,0.0,0,0.0,4.4145336653000005,1.4509870476,4.6468775424
2020-04-06 01:00:00,0.0,0,0.0,4.3859222817,1.4415829406,4.6167602966,0.0,0,0.0,4.2325378724,1.3911679232,4.4553030236
2020-04-06 01:30:00,0.0,0,0.0,4.6966549852,1.5437158411,4.9438473528,0.0,0,0.0,4.5216118695,1.4861819513,4.7595914415
2020-04-06 02:00:00,0.0,0,0.0,4.6125584279,1.5160746395,4.8553246609,0.0,0,0.0,4.4418306648,1.4599591374,4.6756112261
2020-04-06 02:30:00,0.0,0,0.0,4.6865410729,1.5403915589000001,4.9332011294,0.0,0,0.0,4.5114913753,1.4828555057,4.7489382898
2020-04-06 03:00:00,0.0,0,0.0,4.4150279579,1.4511495137,4.6473978505,0.0,0,0.0,4.2494622951,1.396730712,4.4731182054
2020-04-06 03:30:00,0.0,0,0.0,4.2719206894,1.4041124292,4.4967586205,0.0,0,0.0,4.1121529281,1.3515993055,4.3285820296
2020-04-06 04:00:00,0.0,0,0.0,4.0844580592,1.3424964423,4.299429536,0.0,0,0.0,3.9384890271,1.2945187416000001,4.1457779233
2020-04-06 04:30:00,0.0,0,0.0,4.1230642247,1.3551856753,4.3400676049,0.0,0,0.0,3.9712137022,1.3052748222,4.1802249497
2020-04-06 05:00:00,0.0,0,0.0,3.8969954291,1.2808804555,4.1021004516,0.0,0,0.0,3.7533194936000003,1.2336564592,3.9508626249
2020-04-06 05:30:00,0.0,0,0.0,3.9951628727,1.3131465339,4.2054346028,0.0,0,0.0,3.8439119516,1.2634327602,4.046223107
2020-04-06 06:00:00,0.0,0,0.0,4.2128978019,1.3847125442000001,4.4346292652,0.0,0,0.0,4.0535256064,1.3323294367,4.2668690593
2020-04-06 06:30:00,0.0,0,0.0,4.448211055,1.4620562702,4.6823274263,0.0,0,0.0,4.2816564777,1.4073124281,4.5070068187
2020-04-06 07:00:00,0.01,0,0.01,4.6553364629,1.5301350996,4.9003541714,0.01,0,0.01,4.4779439761,1.4718290088,4.713625238
2020-04-06 07:30:00,0.123,0,0.123,5.0594480264,1.6629601473,5.3257347646,0.123,0,0.123,4.8666189312,1.5995802887,5.1227567697
2020-04-06 08:00:00,0.536,0,0.536,5.3597067935,1.7616504314,5.6417966246999995,0.536,0,0.536,5.1591200679,1.6957207630000002,5.4306527031
2020-04-06 08:30:00,1.103,0,1.103,5.2816421204,1.7359918142000001,5.5596232847,1.103,0,1.103,5.0788261416,1.6693294257,5.3461327806
2020-04-06 09:00:00,1.7650000000000001,0,1.7650000000000001,5.0558043458,1.6617625273,5.3218993113,1.7650000000000001,0,1.7650000000000001,4.8609398311,1.5977136587,5.1167787696
2020-04-06 09:30:00,2.403,0,2.403,4.8411993882,1.5912252889,5.095999356,2.403,0,2.403,4.6609875903999995,1.5319925354000001,4.9063027267
2020-04-06 10:00:00,3.013,0,3.013,4.4805595806,1.4726887165,4.7163785059,3.013,0,3.013,4.315482945,1.4184306502,4.5426136264
2020-04-06 10:30:00,3.58,0,3.58,4.449495821,1.4624785524,4.6836798116,3.58,0,3.58,4.282314657,1.4075287611,4.507699639
2020-04-06 11:00:00,2.6109999999999998,0,2.6109999999999998,4.8673465485000005,1.5998194449,5.1235226826,2.6109999999999998,0,2.6109999999999998,4.6840327515,1.5395671136,4.9305607911
2020-04-06 11:30:00,2.761,0,2.761,4.7940470936,1.5757270791,5.0463653617,2.761,0,2.761,4.6145543566,1.5167306695,4.8574256386
2020-04-06 12:00:00,3.2720000000000002,0,3.2720000000000002,4.6453923608,1.5268666312999999,4.8898866955999996,3.2720000000000002,0,3.2720000000000002,4.4676618989,1.4684494535,4.7028019989
2020-04-06 12:30:00,2.078,0,2.078,5.3085702104,1.7448426494,5.5879686426,2.078,0,2.078,5.1055896867,1.6781261776,5.3743049334
2020-04-06 13:00:00,4.416,0,4.416,4.1407870189,1.361010876,4.3587231778,4.416,0,4.416,3.9883006952,1.3108910452,4.1982112581
2020-04-06 13:30:00,3.505,0,3.505,4.5100973516,1.4823973123,4.7474708964,3.505,0,3.505,4.3436263631,1.4276809444,4.572238277
2020-04-06 14:00:00,2.357,0,2.357,4.8508038698,1.5943821293,5.1061093366,2.357,0,2.357,4.6678181752,1.5342376401,4.913492816
2020-04-06 14:30:00,3.35,0,3.35,4.3031104904,1.414364021,4.5295899899,3.35,0,3.35,4.1416689791,1.3613007624,4.359651557
2020-04-06 15:00:00,2.894,0,2.894,4.4785060612,1.4720137573,4.7142169065,2.894,0,2.894,4.311015553,1.4169622894,4.5379111084
2020-04-06 15:30:00,3.475,0,3.475,3.933415781,1.2928512463000001,4.1404376642,3.475,0,3.475,3.7880127831,1.245059592,3.9873818769
2020-04-06 16:00:00,3.819,0,3.819,3.9606416971,1.3017999722,4.1690965233,3.819,0,3.819,3.8154262803,1.2540699728,4.0162381898
2020-04-06 16:30:00,2.754,0,2.754,4.6906530481,1.5417430998000001,4.9375295243,2.754,0,2.754,4.5151060961,1.484043607,4.752743259
2020-04-06 17:00:00,2.8890000000000002,0,2.8890000000000002,5.2156441777,1.7142993395000001,5.490151766,2.8890000000000002,0,2.8890000000000002,5.0179307339,1.6493140731,5.2820323515
2020-04-06 17:30:00,2.049,0,2.049,6.2012308317,2.0382460069,6.5276114018,2.049,0,2.049,6.0513689981,1.9889888042,6.3698621032
2020-04-06 18:00:00,1.725,0,1.725,6.7049252535,2.2038023572,7.0578160563,1.725,0,1.725,6.4477824964,2.1192836202,6.7871394699
2020-04-06 18:30:00,1.086,0,1.086,7.1628864152,2.3543269119,7.5398804371,1.086,0,1.086,6.8343239634,2.2463336564,7.1940252246
2020-04-06 19:00:00,0.516,0,0.516,7.1667147152,2.3555852132,7.5439102264999995,0.516,0,0.516,6.8879247698,2.2639513895,7.2504471261
2020-04-06 19:30:00,0.168,0,0.168,7.090789783,2.3306298948,7.4639892453,0.168,0,0.168,6.8165445658,2.240489851,7.1753100692
2020-04-06 20:00:00,0.027,0,0.027,6.9186508835,2.2740505747,7.2827904037,0.027,0,0.027,6.6554495859,2.1875404917,7.0057364062
2020-04-06 20:30:00,0.0,0,0.0,6.9208528223,2.274774317,7.285108234,0.0,0,0.0,6.6320355152,2.1798446588,6.981090016
2020-04-06 21:00:00,0.0,0,0.0,6.8017401386,2.2356238711,7.1597264617,0.0,0,0.0,6.5446938049,2.1511368269,6.8891513735
2020-04-06 21:30:00,0.0,0,0.0,6.4845372035,2.1313643082000002,6.8258286352,0.0,0,0.0,6.2349740393,2.0493368629,6.5631305677
2020-04-06 22:00:00,0.0,0,0.0,5.9566346177,1.9578511191999999,6.2701417029,0.0,0,0.0,5.7289085266,1.8830011727,6.030430028
2020-04-06 22:30:00,0.0,0,0.0,5.5641004282,1.8288313704,5.8569478191,0.0,0,0.0,5.3520120192,1.7591212814000001,5.6336968623
2020-04-06 23:00:00,0.0,0,0.0,5.2253737133,1.7174972832000002,5.5003933824,0.0,0,0.0,5.026788511,1.6522254837,5.2913563274
2020-04-06 23:30:00,0.0,0,0.0,4.7503696566,1.5613709999,5.0003891122,0.0,0,0.0,4.572849154,1.5030228323000001,4.8135254252
2020-04-07 00:00:00,0.0,0,0.0,4.6104463305,1.5153804266000002,4.8531014005,0.0,0,0.0,4.4772857968,1.4716126757,4.7129324176
2020-04-08 00:30:00,0.0,0,0.0,4.3119416113,1.4172666701,4.5388859066,0.0,0,0.0,4.1522136698,1.3647666346,4.3707512314
2020-04-08 01:00:00,0.0,0,0.0,4.233314524,1.3914231962999999,4.4561205516,0.0,0,0.0,4.0775688964,1.3402320840000002,4.2921777857
2020-04-08 01:30:00,0.0,0,0.0,4.8124070054,1.5817616903,5.0656915846,0.0,0,0.0,4.6494793252,1.5282099516,4.8941887634
2020-04-08 02:00:00,0.0,0,0.0,4.8209396419,1.5845662323,5.0746733073,0.0,0,0.0,4.6290563504,1.5214972444,4.8726908952
2020-04-08 02:30:00,0.0,0,0.0,4.8454831483,1.5926332927,5.1005085771,0.0,0,0.0,4.6700296577,1.5349645191999999,4.9158206923000005
2020-04-08 03:00:00,0.0,0,0.0,4.6062553738,1.5140029258,4.8486898671,0.0,0,0.0,4.4258000496,1.454690129,4.6587368943000005
2020-04-08 03:30:00,0.0,0,0.0,4.2423401368,1.3943897717,4.4656211967,0.0,0,0.0,4.0825506556,1.3418695091,4.2974217428
2020-04-08 04:00:00,0.0,0,0.0,4.1221309264,1.354878915,4.3390851857,0.0,0,0.0,3.9688735457,1.3045056499,4.1777616271
2020-04-08 04:30:00,0.0,0,0.0,4.0577544084,1.3337193768,4.2713204299,0.0,0,0.0,3.9088643765,1.2847815899000001,4.1145940805
2020-04-08 05:00:00,0.0,0,0.0,3.9384528272,1.2945068433,4.1457398182,0.0,0,0.0,3.7924034972,1.2465027499999999,3.9920036813
2020-04-08 05:30:00,0.0,0,0.0,4.0347283344,1.3261510722,4.2470824573,0.0,0,0.0,3.8821087295,1.2759874340000001,4.0864302416
2020-04-08 06:00:00,0.0,0,0.0,4.2804625405,1.4069199999,4.5057500426,0.0,0,0.0,4.1235196848,1.3553353778,4.3405470366
2020-04-08 06:30:00,0.0,0,0.0,4.5128380102,1.4832981232,4.7503558002,0.0,0,0.0,4.3451862481,1.4281936538,4.5738802611
2020-04-08 07:00:00,0.017,0,0.017,4.7123472962,1.5488736544,4.960365575,0.017,0,0.017,4.5329447298000005,1.4899068824000001,4.7715207683
2020-04-08 07:30:00,0.112,0,0.112,5.147814522,1.6920048098,5.4187521284,0.112,0,0.112,4.9580815023,1.629642582,5.2190331603
2020-04-08 08:00:00,0.211,0,0.211,5.4650184444,1.7962646972,5.7526509941,0.211,0,0.211,5.2612339547,1.7292839745,5.5381410049
2020-04-08 08:30:00,0.406,0,0.406,5.700487686,1.8736596941,6.0005133536,0.406,0,0.406,5.4861924018,1.8032242404,5.7749393703
2020-04-08 09:00:00,0.758,0,0.758,5.7574182215,1.8923718563,6.0604402331,0.758,0,0.758,5.5338169401,1.8188776692,5.8250704632
2020-04-08 09:30:00,0.907,0,0.907,5.8800271536,1.9326714634000002,6.189502267,0.907,0,0.907,5.6593070522,1.8601242744,5.9571653181
2020-04-08 10:00:00,1.16,0,1.16,5.946688212,1.9545818937,6.2596718021,1.16,0,1.16,5.7185320007,1.8795905736,6.0195073692
2020-04-08 10:30:00,1.713,0,1.713,5.5007812752,1.8080193712,5.7902960792,1.713,0,1.713,5.2908335945000005,1.7390129056,5.5692985205
2020-04-08 11:00:00,1.685,0,1.685,5.4790847235,1.8008880595,5.7674576036000005,1.685,0,1.685,5.2707696565,1.7324182081,5.5481785858
2020-04-08 11:30:00,2.03,0,2.03,5.2176769645,1.7149674842,5.4922915416,2.03,0,2.03,5.0225715562,1.6508394376000002,5.2869174276
2020-04-08 12:00:00,2.396,0,2.396,4.9789082701,1.6364880095,5.2409560738,2.396,0,2.396,4.787444897,1.5735570421,5.039415681
2020-04-08 12:30:00,2.797,0,2.797,4.8979499117,1.6098782839,5.1557367492,2.797,0,2.797,4.7131515914,1.5491380134,4.9612122014
2020-04-08 13:00:00,2.769,0,2.769,4.8737953893,1.6019390763999999,5.1303109361,2.769,0,2.769,4.6906530481,1.5417430998000001,4.9375295243
2020-04-08 13:30:00,3.481,0,3.481,4.2963713925,1.4121489867,4.5224962026,3.481,0,3.481,4.1387726611,1.3603487887,4.3566028012
2020-04-08 14:00:00,4.426,0,4.426,3.4425041886,1.1314964088,3.6236886196,4.426,0,4.426,3.3183906586,1.0907022642,3.4930427985
2020-04-08 14:30:00,4.321,0,4.321,3.3804553218,1.1111019325,3.5583740229,4.321,0,4.321,3.2550336603,1.069877826,3.4263512214
2020-04-08 15:00:00,4.143,0,4.143,3.3220613246,1.0919087538,3.4969066574,4.143,0,4.143,3.1973083733,1.0509044417,3.3655877614
2020-04-08 15:30:00,3.898,0,3.898,3.4727198843,1.1414278277,3.6554946150000003,3.898,0,3.898,3.3467785903,1.1000329262,3.5229248318
2020-04-08 16:00:00,3.517,0,3.517,3.8944673623,1.2800495201,4.0994393288,3.517,0,3.517,3.9692161280000002,1.3046182513,4.17812224
2020-04-08 16:30:00,3.174,0,3.174,4.2136981479,1.3849756053,4.4354717347,3.174,0,3.174,4.0595683506,1.3343155907,4.2732298427
2020-04-08 17:00:00,2.662,0,2.662,5.123529351,1.6840226601000001,5.3931887905,2.662,0,2.662,4.9287836377000005,1.6200128396,5.1881933028
2020-04-08 17:30:00,2.111,0,2.111,6.0161274453,1.977405466,6.3327657319,2.111,0,2.111,5.7924432333,1.9038840209,6.0973086666
2020-04-08 18:00:00,1.549,0,1.549,6.6295489138,2.1790273525,6.9784725409,1.549,0,1.549,6.380056833,2.0970232712,6.7158492979
2020-04-08 18:30:00,0.881,0,0.881,6.9620153562,2.2883037876,7.328437217,0.881,0,0.881,6.697225872,2.2012716929,7.0497114442
2020-04-08 19:00:00,0.308,0,0.308,7.1491920075,2.3498257777,7.525465271,0.308,0,0.308,6.8748474051,2.2596530676,7.2366814791
2020-04-08 19:30:00,0.163,0,0.163,7.0123097988,2.3048347715,7.3813787356,0.163,0,0.163,6.7440342679,2.2166568686,7.0989834399
2020-04-08 20:00:00,0.017,0,0.017,6.9230725321,2.2755039003,7.2874447706,0.017,0,0.017,6.6588823201,2.1886687769,7.0093498106
2020-04-08 20:30:00,0.0,0,0.0,6.9381593181,2.2804626871,7.303325598,0.0,0,0.0,6.6749432115000005,2.1939477366,7.0262560121
2020-04-08 21:00:00,0.0,0,0.0,6.78280432,2.2293999685,7.139794021,0.0,0,0.0,6.4652347789,2.1250199081,6.8055102936
2020-04-08 21:30:00,0.0,0,0.0,6.3032772551,2.0717870443,6.6350286896,0.0,0,0.0,6.0618011401,1.9924176835,6.3808433053
2020-04-08 22:00:00,0.0,0,0.0,5.868307942,1.9288195448,6.1771662547,0.0,0,0.0,5.6468394907,1.8560263851,5.9440415691
2020-04-08 22:30:00,0.0,0,0.0,5.5456467258,1.8227659317,5.8375228693,0.0,0,0.0,5.3344353408,1.7533441066000002,5.6151950956
2020-04-08 23:00:00,0.0,0,0.0,5.1483611399,1.6921844743999999,5.4193275157,0.0,0,0.0,4.9591546636,1.6299953131,5.2201628038
2020-04-08 23:30:00,0.0,0,0.0,4.7710799267,1.5681781364,5.0221893965,0.0,0,0.0,4.5932852923,1.5097398660999999,4.8350371498
2020-04-09 00:00:00,0.0,0,0.0,4.4981658771,1.4784756263,4.7349114496,0.0,0,0.0,4.3317926283,1.4237913838,4.559781714
2020-04-09 00:30:00,0.0,0,0.0,4.3886106151,1.442466553,4.6195901212,0.0,0,0.0,4.2413469443,1.3940633251,4.4645757308
2020-04-09 01:00:00,0.0,0,0.0,4.342576238,1.427335785,4.5711328821,0.0,0,0.0,4.1968961466,1.3794530544999999,4.4177854175
2020-04-09 01:30:00,0.0,0,0.0,4.4962959897,1.477861024,4.732943147,0.0,0,0.0,4.3280475880000004,1.4225604486,4.5558395662999995
2020-04-09 02:00:00,0.0,0,0.0,4.3329253548,1.4241636931000001,4.5609740577,0.0,0,0.0,4.1694211096,1.3704224465000001,4.3888643259
2020-04-09 02:30:00,0.0,0,0.0,4.3329253548,1.4241636931000001,4.5609740577,0.0,0,0.0,4.1731108628,1.3716352098,4.3927482766
2020-04-09 03:00:00,0.0,0,0.0,4.1960872442,1.3791871811,4.4169339413,0.0,0,0.0,4.0375351401,1.3270736247000001,4.2500369896
2020-04-09 03:30:00,0.0,0,0.0,4.0945963242,1.3458287289,4.3101013939,0.0,0,0.0,3.9473675369,1.2974369667,4.155123723
2020-04-09 04:00:00,0.0,0,0.0,3.936201854,1.2937669842,4.1433703726,0.0,0,0.0,3.7924034972,1.2465027499999999,3.9920036813
2020-04-09 04:30:00,0.0,0,0.0,3.9764593913,1.3069989968,4.1857467277,0.0,0,0.0,3.8278076202999998,1.2581395225,4.0292711793
2020-04-09 05:00:00,0.0,0,0.0,3.8408728087,1.2624338422,4.0430240091,0.0,0,0.0,3.7017126414,1.2166941072,3.8965396226
2020-04-09 05:30:00,0.0,0,0.0,3.9905358722,1.3116257123000001,4.200564076,0.0,0,0.0,3.8438329701000002,1.2634068002,4.0461399685
2020-04-09 06:00:00,0.0,0,0.0,4.1326058501,1.3583218558999999,4.3501114211,0.0,0,0.0,3.978822255,1.3077756326,4.1882339527
2020-04-09 06:30:00,0.0,0,0.0,4.3295640331,1.4230588800000001,4.5574358243,0.0,0,0.0,4.1642859947,1.3687346159,4.3834589417
2020-04-09 07:00:00,0.052000000000000005,0,0.052000000000000005,4.5049082659,1.4806917423,4.742008701,0.052000000000000005,0,0.052000000000000005,4.3358634673,1.4251294039,4.5640668077
2020-04-09 07:30:00,0.216,0,0.216,4.9220228199000005,1.6177906662,5.1810766525,0.216,0,0.216,4.7380696017,1.5573281673000001,4.987441686
2020-04-09 08:00:00,0.577,0,0.577,5.2466157923,1.7244792169,5.5227534655,0.577,0,0.577,5.0992066638,1.6760281794,5.3675859619
2020-04-09 08:30:00,1.046,0,1.046,5.2222262999,1.7164627784,5.4970803157,1.046,0,1.046,5.0273282181,1.6524028768,5.2919244401
2020-04-09 09:00:00,1.6320000000000001,0,1.6320000000000001,5.0551803918,1.6615574436,5.3212425177,1.6320000000000001,0,1.6320000000000001,4.8659360702,1.5993558431000001,5.1220379687
2020-04-09 09:30:00,2.296,0,2.296,4.8704505221000005,1.6008396717,5.1267900232,2.296,0,2.296,4.6842223072,1.5396294175,4.9307603234
2020-04-09 10:00:00,2.868,0,2.868,4.624962146,1.5201515445,4.8683812063000005,2.868,0,2.868,4.4526771307,1.4635241983,4.6870285586
2020-04-09 10:30:00,3.347,0,3.347,4.3986847076,1.4457777471,4.630194429,3.347,0,3.347,4.2348382091,1.3919240073,4.4577244306
2020-04-09 11:00:00,3.7119999999999997,0,3.7119999999999997,4.1269382681,1.3564590118,4.3441455453,3.7119999999999997,0,3.7119999999999997,3.9734607264,1.3060133833,4.1825902383
2020-04-09 11:30:00,3.696,0,3.696,4.1920400997,1.3778569489999999,4.4126737891,3.696,0,3.696,4.0364550679,1.3267186221,4.2489000714
2020-04-09 12:00:00,3.23,0,3.23,4.4241601958,1.4541511351,4.6570107325,3.23,0,3.23,4.5962276829,1.5107069832,4.8381344031
2020-04-09 12:30:00,4.389,0,4.389,3.7706092058,1.2393393128,3.9690623219,4.389,0,4.389,4.079472351,1.3408577193,4.2941814221
2020-04-09 13:00:00,4.474,0,4.474,3.7672900075999998,1.2382483451,3.965568429,4.474,0,4.474,4.049872053,1.3311285717999999,4.2630232137
2020-04-09 13:30:00,4.417,0,4.417,3.5456816931,1.1654092146,3.7322965191,4.417,0,4.417,3.5620390944,1.1707856323,3.7495148362
2020-04-09 14:00:00,4.358,0,4.358,3.2760414274,1.0767827451,3.4484646604,4.358,0,4.358,3.1532383323,1.0364193197,3.3191982446
2020-04-09 14:30:00,4.199,0,4.199,3.2519059922,1.0688498112,3.4230589392,4.199,0,4.199,3.1312219054,1.0291828701,3.2960230584
2020-04-09 15:00:00,4.035,0,4.035,3.3209970486,1.0915589432,3.495786367,4.035,0,4.035,3.1965564034,1.0506572811,3.3647962141
2020-04-09 15:30:00,3.678,0,3.678,3.5979022975,1.1825732972,3.7872655764000003,3.678,0,3.678,3.4613797839,1.137700517,3.6435576673
2020-04-09 16:00:00,3.331,0,3.331,3.7716833545,1.2396923684,3.9701930047,3.331,0,3.331,3.6289440082,1.1927762141,3.8199410611999998
2020-04-09 16:30:00,3.038,0,3.038,4.364086196,1.4344057662,4.5937749431,3.038,0,3.038,4.2045125975,1.3819564608000001,4.4258027343
2020-04-09 17:00:00,2.6189999999999998,0,2.6189999999999998,5.0505612894,1.6600392181,5.3163803046,2.6189999999999998,0,2.6189999999999998,4.8658537978,1.5993288015,5.1219513661
2020-04-09 17:30:00,2.098,0,2.098,5.7437682408,1.8878853246,6.0460718324,2.098,0,2.098,5.6622290392,1.8610846851,5.9602410939
2020-04-09 18:00:00,1.431,0,1.431,6.5076504862,2.1389612769,6.8501584065,1.431,0,1.431,6.2602092921,2.0576312894,6.5896939917
2020-04-09 18:30:00,0.866,0,0.866,6.7998725549,2.235010026,7.1577605841,0.866,0,0.866,6.594266883,2.1674307097,6.941333561
2020-04-09 19:00:00,0.49,0,0.49,6.9113934693,2.271665178,7.2751510204,0.49,0,0.49,6.7312919165,2.2124686603,7.0855704384
2020-04-09 19:30:00,0.153,0,0.153,6.7698497058000005,2.2251419927000002,7.126157585,0.153,0,0.153,6.512428868,2.140531855,6.8551882821
2020-04-09 20:00:00,0.027,0,0.027,6.6882575207,2.1983239384,7.0402710744,0.027,0,0.027,6.3961160790000005,2.1023016901,6.7327537674
2020-04-09 20:30:00,0.0,0,0.0,6.9902591466,2.2975870726,7.3581675227,0.0,0,0.0,6.5397347529,2.1495068654,6.8839313188
2020-04-09 21:00:00,0.0,0,0.0,6.57621829,2.1614984241,6.9223350421,0.0,0,0.0,6.3111517123,2.0743752532,6.6433175919
2020-04-09 21:30:00,0.0,0,0.0,6.3344874596,2.0820453424,6.6678815365,0.0,0,0.0,6.0951826782,2.0033896645000002,6.4159817665
2020-04-09 22:00:00,0.0,0,0.0,5.8570428741,1.9251168961,6.1653082885,0.0,0,0.0,5.6366600895,1.8526805777000002,5.93332641
2020-04-09 22:30:00,0.0,0,0.0,5.5160441243000005,1.8130360271,5.8063622361,0.0,0,0.0,5.3066693886,1.7442178795,5.5859677775000005
2020-04-09 23:00:00,0.0,0,0.0,5.1686096972,1.6988398533,5.4406417865,0.0,0,0.0,4.9773651687000005,1.6359808166,5.2393317565
2020-04-09 23:30:00,0.0,0,0.0,4.7950883333,1.5760693181,5.0474614034,0.0,0,0.0,4.6144260117,1.5166884846,4.8572905386
2020-04-10 00:00:00,0.0,0,0.0,4.4054804089,1.4480113861000001,4.6373477989000005,0.0,0,0.0,4.2450195848,1.3952704637,4.4684416682
2020-04-10 00:30:00,0.0,0,0.0,4.4249049257,1.454395916,4.6577946586,0.0,0,0.0,4.2862331275,1.4088167001,4.5118243448
2020-04-10 01:00:00,0.0,0,0.0,4.2970868334,1.4123841407,4.5232492983,0.0,0,0.0,4.1380391203,1.3601076854,4.3558306529
2020-04-10 01:30:00,0.0,0,0.0,4.4687544766,1.4688085664,4.7039520806,0.0,0,0.0,4.298105695,1.4127190243,4.5243217842
2020-04-10 02:00:00,0.0,0,0.0,4.2939979979,1.4113688896,4.5199978925,0.0,0,0.0,4.1376850198,1.3599912982,4.3554579156
2020-04-10 02:30:00,0.0,0,0.0,4.2404791349,1.39377809,4.4636622472,0.0,0,0.0,4.0847858325,1.3426041762,4.2997745606
2020-04-10 03:00:00,0.0,0,0.0,4.1249344412,1.3558003857,4.3420362539,0.0,0,0.0,3.9701096065,1.3049119235,4.1790627436
2020-04-10 03:30:00,0.0,0,0.0,3.9565356455,1.3004503782999999,4.1647743637,0.0,0,0.0,3.8113584031,1.2527329262,4.0119562138
2020-04-10 04:00:00,0.0,0,0.0,3.960024654,1.3015971599,4.1684470042,0.0,0,0.0,3.8113584031,1.2527329262,4.0119562138
2020-04-10 04:30:00,0.0,0,0.0,3.8442568376,1.2635461186999999,4.0465861448,0.0,0,0.0,3.7039576911000003,1.2174320193,3.8989028327
2020-04-10 05:00:00,0.0,0,0.0,3.827061245,1.2578942008,4.028485521,0.0,0,0.0,3.6866176281,1.2117326162,3.8806501348999998
2020-04-10 05:30:00,0.0,0,0.0,3.8812675763,1.2757109603,4.0855448172,0.0,0,0.0,3.7387559600999998,1.2288696572,3.9355325896
2020-04-10 06:00:00,0.0,0,0.0,3.9776553031,1.307392074,4.1870055822,0.0,0,0.0,3.8348965405,1.2604695379,4.0367332006
2020-04-10 06:30:00,0.0,0,0.0,4.1595497364,1.367177883,4.3784734067,0.0,0,0.0,4.0011114973,1.3151017522,4.2116963129
2020-04-10 07:00:00,0.055,0,0.055,4.2423658058000004,1.3943982087,4.4656482167,0.055,0,0.055,4.0801914119,1.3410940632,4.2949383283
2020-04-10 07:30:00,0.242,0,0.242,4.3566441625,1.4319596881,4.5859412237,0.242,0,0.242,4.1972759161,1.3795778787000001,4.4181851748
2020-04-10 08:00:00,0.579,0,0.579,4.4093119998,1.4492707691,4.6413810524,0.579,0,0.579,4.2442692604,1.395023844,4.467651853
2020-04-10 08:30:00,1.083,0,1.083,4.4968995401,1.4780594014,4.7335784633,1.083,0,1.083,4.3523752115,1.4305565518,4.5814475911
2020-04-10 09:00:00,1.6720000000000002,0,1.6720000000000002,4.6554240007,1.5301638719000001,4.9004463165,1.6720000000000002,0,1.6720000000000002,4.5900075594,1.5086625274,4.8315869046
2020-04-10 09:30:00,2.262,0,2.262,4.6226986674,1.519407575,4.8659985973,2.262,0,2.262,4.5859456058,1.5073274278,4.827311164
2020-04-10 10:00:00,2.733,0,2.733,4.4328702117,1.4570139789,4.6661791702,2.733,0,2.733,4.2835856013,1.4079465003,4.509037475
2020-04-10 10:30:00,3.18,0,3.18,4.301031302,1.4136806248,4.5274013705,3.18,0,3.18,4.1602062702,1.3673936753,4.379164495
2020-04-10 11:00:00,3.541,0,3.541,4.1003399259,1.3477165595,4.3161472904,3.541,0,3.541,4.2077254998,1.3830124907,4.4291847367
2020-04-10 11:30:00,3.9050000000000002,0,3.9050000000000002,3.7648251261,1.2374381777,3.9629738169,3.9050000000000002,0,3.9050000000000002,3.7986772624,1.2485648368,3.9986076446
2020-04-10 12:00:00,4.1,0,4.1,3.6654492653,1.2047749118,3.8583676476,4.1,0,4.1,3.534338631,1.1616809303,3.7203564537
2020-04-10 12:30:00,4.237,0,4.237,3.7526274181,1.233428985,3.9501341243,4.237,0,4.237,3.6202747994,1.189926783,3.8108155784
2020-04-10 13:00:00,4.331,0,4.331,3.4839905467,1.1451323153,3.6673584702,4.331,0,4.331,3.3609037764,1.1046756503,3.5377934488
2020-04-10 13:30:00,4.388,0,4.388,3.3978819353,1.1168297834,3.5767178266,4.388,0,4.388,3.271525001,1.0752982675,3.4437105274
2020-04-10 14:00:00,4.364,0,4.364,3.0379263051,0.9985180892000001,3.1978171632,4.364,0,4.364,2.9252509441,0.961483489,3.0792115201
2020-04-10 14:30:00,4.24,0,4.24,2.9341936263,0.9644228065,3.0886248698,4.24,0,4.24,2.825947483,0.9288440197000001,2.974681561
2020-04-10 15:00:00,4.025,0,4.025,3.0207800759,0.9928823962000001,3.179768501,4.025,0,4.025,2.9097580614,0.9563912247,3.0629032225
2020-04-10 15:30:00,3.833,0,3.833,3.0946959157,1.0171773579,3.2575746481,3.833,0,3.833,3.0098888538,0.9893026246000001,3.1683040567
2020-04-10 16:00:00,3.392,0,3.392,3.6274183486,1.192274754,3.8183351037,3.392,0,3.392,3.588217189,1.179389956,3.7770707252999998
2020-04-10 16:30:00,3.042,0,3.042,3.8506227478,1.2656384922,4.053287103,3.042,0,3.042,3.7125340964999998,1.2202509475,3.9079306279
2020-04-10 17:00:00,2.553,0,2.553,4.7751227930999995,1.5695069624,5.0264450454,2.553,0,2.553,4.5974107602,1.5110958419,4.8393797476
2020-04-10 17:30:00,2.01,0,2.01,5.6627634808,1.8612603475,5.960803664,2.01,0,2.01,5.4523224947,1.7920917403,5.7392868365
2020-04-10 18:00:00,1.506,0,1.506,6.2812746499,2.0645551377,6.6118680526,1.506,0,1.506,6.2107747608,2.0413829447,6.5376576429
2020-04-10 18:30:00,0.974,0,0.974,6.6117165328,2.1731661323,6.9597016134,0.974,0,0.974,6.5486024027,2.1524215209,6.893265687
2020-04-10 19:00:00,0.499,0,0.499,6.7751082293,2.2268703859,7.131692873,0.499,0,0.499,6.5237113776,2.1442402366,6.867064608
2020-04-10 19:30:00,0.189,0,0.189,6.5767040264,2.1616580779,6.9228463435,0.189,0,0.189,6.3309945021,2.0808972628,6.664204739
2020-04-10 20:00:00,0.039,0,0.039,6.3489753025,2.0868072661,6.6831318974,0.039,0,0.039,6.1108621547,2.0085432592,6.4324864786
2020-04-10 20:30:00,0.0,0,0.0,6.4430041147,2.1177130421,6.7821095944,0.0,0,0.0,6.1998762987,2.0378007935,6.5261855776
2020-04-10 21:00:00,0.0,0,0.0,6.3517271502,2.0877117547,6.6860285792,0.0,0,0.0,6.110125323,2.0083010743,6.4317108662999996
2020-04-10 21:30:00,0.0,0,0.0,6.2367392762,2.0499170682,6.5649887118,0.0,0,0.0,5.946923182,1.9546591247,6.259919139
2020-04-10 22:00:00,0.0,0,0.0,5.5865700115,1.8362167653,5.8806000121,0.0,0,0.0,5.3763044302,1.7671058108,5.6592678212
2020-04-10 22:30:00,0.0,0,0.0,5.4866787963,1.8033841106000001,5.7754513645,0.0,0,0.0,5.2787731168,1.7350488184000001,5.5566032809
2020-04-10 23:00:00,0.0,0,0.0,5.0331382959,1.654312557,5.2980403115,0.0,0,0.0,4.8489329951,1.5937672026,5.1041399948
2020-04-10 23:30:00,0.0,0,0.0,4.6966589343,1.5437171391,4.9438515098,0.0,0,0.0,4.5235436257,1.4868168889,4.7616248692
2020-04-11 00:00:00,0.0,0,0.0,4.4663350095,1.468013326,4.7014052731,0.0,0,0.0,4.2993358321,1.4131233508,4.5256166654
2020-04-11 00:30:00,0.0,0,0.0,4.3787369382,1.4392212324,4.6091967771,0.0,0,0.0,4.2181026839,1.3864233062,4.4401080883
2020-04-11 01:00:00,0.0,0,0.0,4.1499742147,1.3640305612999999,4.3683939102,0.0,0,0.0,3.9952089452,1.3131616772,4.2054831002
2020-04-11 01:30:00,0.0,0,0.0,4.2993628175,1.4131322205,4.525645071,0.0,0,0.0,4.1491004817,1.3637433791,4.3674741913
2020-04-11 02:00:00,0.0,0,0.0,4.1353744813,1.359231861,4.3530257698,0.0,0,0.0,3.9811660315,1.3085459946,4.1907010858
2020-04-11 02:30:00,0.0,0,0.0,4.1618474403,1.3679331018,4.3808920425,0.0,0,0.0,4.0057964176,1.316641611,4.216627808
2020-04-11 03:00:00,0.0,0,0.0,4.0446434766,1.3294100219,4.2575194491,0.0,0,0.0,3.8971849847,1.2809427594,4.1022999839
2020-04-11 03:30:00,0.0,0,0.0,3.8553076681,1.2671783511,4.058218598,0.0,0,0.0,3.7114342789,1.2198894549000001,3.9067729252000003
2020-04-11 04:00:00,0.0,0,0.0,3.7870584231,1.244745909,3.9863772874,0.0,0,0.0,3.6463347509,1.1984922748,3.8382471062
2020-04-11 04:30:00,0.0,0,0.0,3.7426379017,1.2301455897,3.9396188438,0.0,0,0.0,3.6074205576000002,1.185701798,3.7972847975
2020-04-11 05:00:00,0.0,0,0.0,3.9530802042,1.2993146296,4.161137057,0.0,0,0.0,3.6846615192,1.2110896743,3.8785910729
2020-04-11 05:30:00,0.0,0,0.0,3.9413619798,1.2954630355,4.148802084,0.0,0,0.0,3.7565501668,1.2347183301,3.9542633334
2020-04-11 06:00:00,0.0,0,0.0,3.8322404580000002,1.2595965258000001,4.0339373242,0.0,0,0.0,3.6919455896,1.2134838325,3.8862585154
2020-04-11 06:30:00,0.0,0,0.0,3.882518117,1.2761219931,4.0868611758,0.0,0,0.0,3.7392008893,1.2290158984,3.9360009361
2020-04-11 07:00:00,0.064,0,0.064,4.0038462323,1.3160006161,4.2145749813,0.064,0,0.064,3.8545978217,1.2669450359,4.0574713913
2020-04-11 07:30:00,0.262,0,0.262,4.0915752812,1.3448357601,4.3069213486,0.262,0,0.262,3.9443958573,1.2964602228,4.1519956393
2020-04-11 08:00:00,0.708,0,0.708,4.1951822477,1.3788897231,4.4159813134,0.708,0,0.708,4.0388212225,1.3274963395000001,4.2513907605
2020-04-11 08:30:00,1.1,0,1.1,4.3342897606,1.4246121515,4.5624102743,1.1,0,1.1,4.1876247038,1.3764056786,4.408026004
2020-04-11 09:00:00,1.5470000000000002,0,1.5470000000000002,4.557336855,1.4979241862000001,4.7971966894,1.5470000000000002,0,1.5470000000000002,4.4224851295,1.4536005675,4.6552475047
2020-04-11 09:30:00,2.325,0,2.325,4.2684849933999995,1.4029831705,4.4931420984,2.325,0,2.325,4.1080498383,1.3502506851,4.3242629877
2020-04-11 10:00:00,2.873,0,2.873,4.1808984404,1.3741948627,4.4009457267,2.873,0,2.873,4.0246354839,1.3228337127,4.2364584041
2020-04-11 10:30:00,3.424,0,3.424,3.8205686352,1.2557601831,4.021651195,3.424,0,3.424,3.6811540817,1.2099368354,3.8748990334
2020-04-11 11:00:00,3.818,0,3.818,3.7148133715,1.2210001089,3.9103298647,3.818,0,3.818,3.643828075,1.1976683703,3.8356085
2020-04-11 11:30:00,3.8449999999999998,0,3.8449999999999998,3.6636892938,1.2041964372,3.8565150461,3.8449999999999998,0,3.8449999999999998,3.8285546538,1.2583850605,4.0300575304
2020-04-11 12:00:00,4.258,0,4.258,3.4687793648,1.1401326416,3.6513466997,4.258,0,4.258,3.6462705784000002,1.1984711823,3.8381795563
2020-04-11 12:30:00,4.317,0,4.317,3.489956284,1.1470931583,3.6736381936,4.317,0,4.317,3.6038733002,1.1845358709,3.7935508423
2020-04-11 13:00:00,4.348,0,4.348,3.4019616597,1.118170724,3.5810122734,4.348,0,4.348,3.5404313968,1.1636835256,3.7267698914
2020-04-11 13:30:00,4.303,0,4.303,3.2018244706,1.0523888111,3.370341548,4.303,0,4.303,3.2128891229,1.0560255864,3.3819885505
2020-04-11 14:00:00,4.288,0,4.288,2.837726918,0.9327157328000001,2.9870809663,4.288,0,4.288,2.7350785897,0.8989768588,2.8790300944
2020-04-11 14:30:00,4.176,0,4.176,2.8427053863,0.9343520762,2.9923214593000003,4.176,0,4.176,2.7422698568,0.901340514,2.8865998492
2020-04-11 15:00:00,4.013,0,4.013,2.8675095316,0.9425048045000001,3.0184310859,4.013,0,4.013,2.822625652,0.9277521867,2.9711848968
2020-04-11 15:30:00,3.754,0,3.754,3.2449302789,1.0665570051,3.415716083,3.754,0,3.754,3.3014274033,1.0851267119,3.4751867403
2020-04-11 16:00:00,3.302,0,3.302,3.3697908424,1.1075966877,3.5471482551999998,3.302,0,3.302,3.3216993259,1.0917897706,3.4965256063
2020-04-11 16:30:00,2.525,0,2.525,4.362397966,1.4338508719,4.591997859,2.525,0,2.525,4.2020921431,1.3811608959,4.4232548875
2020-04-11 17:00:00,0.47100000000000003,0,0.47100000000000003,6.3420496108,2.0845309013,6.6758416956,0.47100000000000003,0,0.47100000000000003,6.1032039094,2.0060261157,6.4244251678
2020-04-11 17:30:00,1.03,0,1.03,6.4452142808,2.1184394886,6.784436085,1.03,0,1.03,6.2051828694,2.0395449789,6.5317714414
