Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-11 18:00:00,1.8519999999999999,0,1.8519999999999999,6.0834674156,1.9995390439,6.4036499112,1.8519999999999999,0,1.8519999999999999,5.8599536721,1.9260736291,6.1683722864
2020-04-11 18:30:00,1.068,0,1.068,6.281340797,2.0645768792,6.611937681,1.068,0,1.068,6.0623069509,1.9925839355,6.3813757378
2020-04-11 19:00:00,0.49,0,0.49,6.702097057,2.202872774,7.0548390074,0.49,0,0.49,6.3116061851,2.0745246312,6.6437959843000005
2020-04-11 19:30:00,0.2,0,0.2,6.634075542,2.1805151832,6.9832374126,0.2,0,0.2,6.2580060369,2.0569071144,6.5873747757
2020-04-11 20:00:00,0.049,0,0.049,6.5180187848,2.1423691718,6.8610724051,0.049,0,0.049,6.1768508829,2.0302327053,6.5019482978
2020-04-11 20:30:00,0.0,0,0.0,6.5337163613,2.1475287157,6.8775961698,0.0,0,0.0,6.1855427989,2.0330895999,6.511097683
2020-04-11 21:00:00,0.0,0,0.0,6.242949198,2.0519581708,6.5715254716,0.0,0,0.0,6.0077883134,1.9746645259000002,6.3239876984
2020-04-11 21:30:00,0.0,0,0.0,5.9789824379,1.9651964925,6.2936657241,0.0,0,0.0,5.7543794076,1.8913730464,6.0572414817
2020-04-11 22:00:00,0.0,0,0.0,5.7579895211,1.8925596333999999,6.0610416012,0.0,0,0.0,5.5114612217,1.8115296999,5.8015381281
2020-04-11 22:30:00,0.0,0,0.0,5.3091681663,1.745039188,5.5885980698,0.0,0,0.0,5.1082349094,1.6789956202,5.3770893783
2020-04-11 23:00:00,0.0,0,0.0,4.9504772276,1.6271431778,5.2110286607,0.0,0,0.0,4.7627717293,1.5654473640000002,5.0134439256
2020-04-11 23:30:00,0.0,0,0.0,4.6575420217,1.5308600317,4.9026758123,0.0,0,0.0,4.5043899497,1.4805213799999999,4.741463105
2020-04-12 00:00:00,0.0,0,0.0,4.3362432367,1.4252542281,4.564466565,0.0,0,0.0,4.1841801224,1.3752734994,4.4044001288
2020-04-12 00:30:00,0.0,0,0.0,4.3307007088,1.4234324873,4.558632325,0.0,0,0.0,4.1701023252,1.3706463513,4.3895813949
2020-04-12 01:00:00,0.0,0,0.0,4.0528825652,1.3321180793,4.2661921739,0.0,0,0.0,3.9095653375,1.2850119846,4.1153319342
2020-04-12 01:30:00,0.0,0,0.0,4.1971202567,1.3795267159,4.4180213228,0.0,0,0.0,4.0500718104,1.3311942289,4.2632334847
2020-04-12 02:00:00,0.0,0,0.0,4.0717716531,1.3383266222999999,4.2860754243,0.0,0,0.0,3.9286258811,1.2912768823,4.1353956643
2020-04-12 02:30:00,0.0,0,0.0,4.0069660022,1.3170260349,4.2178589497,0.0,0,0.0,3.8611769821,1.2691075013,4.0643968233
2020-04-12 03:00:00,0.0,0,0.0,3.9272634499,1.2908290728,4.1339615263,0.0,0,0.0,3.7897059493,1.2456161088,3.9891641572000003
2020-04-12 03:30:00,0.0,0,0.0,3.6895320461,1.2126905391,3.8837179433,0.0,0,0.0,3.5587175925,1.1696939075000001,3.7460185184
2020-04-12 04:00:00,0.0,0,0.0,3.6797541343,1.2094766949,3.8734254045,0.0,0,0.0,3.5461647968000003,1.165568003,3.7328050492
2020-04-12 04:30:00,0.0,0,0.0,3.6283585577,1.1925837858000001,3.8193247976,0.0,0,0.0,3.5002992427,1.1504927244,3.6845255186
2020-04-12 05:00:00,0.0,0,0.0,3.5480550877,1.1661893116,3.7347948292,0.0,0,0.0,3.4185599545,1.1236263197,3.5984841627
2020-04-12 05:30:00,0.0,0,0.0,3.6519947639,1.2003526311,3.8442050146,0.0,0,0.0,3.5166471003,1.1558660054,3.7017337898
2020-04-12 06:00:00,0.0,0,0.0,3.7206237784000002,1.2229098973,3.9164460825000003,0.0,0,0.0,3.5883840375,1.1794447963999999,3.7772463553
2020-04-12 06:30:00,0.002,0,0.002,3.6961019919,1.2148499759,3.8906336757,0.002,0,0.002,3.5625271343,1.1709460433,3.7500285625
2020-04-12 07:00:00,0.091,0,0.091,3.8104165485,1.2524233536,4.0109647879,0.091,0,0.091,3.6746387647,1.2077953542,3.868040805
2020-04-12 07:30:00,0.279,0,0.279,3.9222217964,1.2891719615000001,4.1286545226,0.279,0,0.279,3.77738582,1.2415666781999999,3.9761956
2020-04-12 08:00:00,0.713,0,0.713,3.918729168,1.2880239900000001,4.1249780715,0.713,0,0.713,3.7740251564,1.2404620815,3.9726580594
2020-04-12 08:30:00,1.156,0,1.156,4.043327118,1.3289773557,4.2561338083999996,1.156,0,1.156,3.8965748525,1.2807422187,4.1016577395
2020-04-12 09:00:00,1.798,0,1.798,4.1512412099,1.3644470025,4.3697275894,1.798,0,1.798,3.9951990725,1.3131584322,4.2054727079
2020-04-12 09:30:00,2.109,0,2.109,4.3231481012,1.4209500652,4.5506822118,2.109,0,2.109,4.1594151387,1.3671336429,4.3783317249
2020-04-12 10:00:00,2.328,0,2.328,4.5637741777,1.5000400318,4.8039728186,2.328,0,2.328,4.4233144354,1.4538731471,4.6561204583
2020-04-12 10:30:00,3.033,0,3.033,4.2643835491,1.401635091,4.4888247885,3.033,0,3.033,4.1226041573,1.3550344585,4.3395833235
2020-04-12 11:00:00,3.305,0,3.305,4.2020635123,1.3811514855,4.4232247498,3.305,0,3.305,4.0723028038,1.3385012031,4.2866345303
2020-04-12 11:30:00,3.477,0,3.477,4.2618979349,1.4008181091,4.4862083526,3.477,0,3.477,4.1003399259,1.3477165595,4.3161472904
2020-04-12 12:00:00,3.709,0,3.709,4.2770110482,1.4057855492,4.5021168928,3.709,0,3.709,4.3439044439,1.4277723451,4.5725309935
2020-04-12 12:30:00,3.524,0,3.524,4.5776423448,1.5045982779,4.8185708892,3.524,0,3.524,4.5838641137,1.5066432745,4.8251201197
2020-04-12 13:00:00,3.651,0,3.651,4.4471727771000005,1.4617150048,4.6812345022,3.651,0,3.651,4.2821027233,1.4074591019,4.5074765509
2020-04-12 13:30:00,4.057,0,4.057,4.2192686485,1.3868065402,4.4413354195,4.057,0,4.057,4.0653777702,1.3362250546,4.2793450213
2020-04-12 14:00:00,3.808,0,3.808,3.9022417763,1.2826048464,4.1076229224,3.808,0,3.808,3.7555276852,1.2343822567,3.9531870371
2020-04-12 14:30:00,3.452,0,3.452,4.1411648138,1.3611350512,4.3591208566,3.452,0,3.452,3.916882975,1.2874171757,4.1230347105
2020-04-12 15:00:00,2.95,0,2.95,4.0899584637,1.3443043379000001,4.3052194355,2.95,0,2.95,3.9391212083,1.2947265296000001,4.1464433772
2020-04-12 15:30:00,2.768,0,2.768,4.240134578,1.3936648396,4.4632995558,2.768,0,2.768,4.0830571246,1.3420359774000001,4.297954868
2020-04-12 16:00:00,2.544,0,2.544,4.6183836439,1.5179892954,4.8614564672,2.544,0,2.544,4.4432717484,1.4604327987,4.6771281562
2020-04-12 16:30:00,1.891,0,1.891,5.5433296056,1.8220043311,5.8350837954,1.891,0,1.891,5.3351540726,1.7535803424,5.6159516554
2020-04-12 17:00:00,1.63,0,1.63,6.1309007528,2.0151296279,6.4535797398,1.63,0,1.63,6.0044812915,1.9735775603999999,6.3205066226
2020-04-12 17:30:00,1.526,0,1.526,6.3680032663,2.0930614554,6.7031613329,1.526,0,1.526,6.126140471,2.0135649989,6.4485689168
2020-04-12 18:00:00,1.169,0,1.169,6.6041876197,2.1706914982,6.9517764418,1.169,0,1.169,6.3527117865000005,2.088035389,6.6870650384
2020-04-12 18:30:00,0.858,0,0.858,6.7538055979,2.2198685495,7.1092690504,0.858,0,0.858,6.5019361735,2.1370830731,6.8441433405000005
2020-04-12 19:00:00,0.533,0,0.533,6.5803450743,2.1628548325,6.9266790256,0.533,0,0.533,6.3304077352,2.0807044019,6.6635870897
2020-04-12 19:30:00,0.28700000000000003,0,0.28700000000000003,6.3483579304,2.0866043457,6.6824820319,0.28700000000000003,0,0.28700000000000003,6.1079151569,2.0075746278,6.4293843756
2020-04-12 20:00:00,0.075,0,0.075,6.1966864327,2.0367523352,6.5228278239,0.075,0,0.075,5.9604086179,1.9590915731,6.2741143346
2020-04-12 20:30:00,0.0,0,0.0,6.2464151702,2.0530973808,6.5751738634,0.0,0,0.0,6.012936592,1.9763566832000001,6.3294069389
2020-04-12 21:00:00,0.0,0,0.0,6.1613402294,2.0251346,6.4856212941,0.0,0,0.0,5.9279857179,1.9484346812000002,6.2399849662
2020-04-12 21:30:00,0.0,0,0.0,5.8852353265,1.9343833071,6.1949845542,0.0,0,0.0,5.6593070522,1.8601242744,5.9571653181
2020-04-12 22:00:00,0.0,0,0.0,5.4623781581,1.795396877,5.7498717454,0.0,0,0.0,5.2541091637,1.726942169,5.5306412249
2020-04-12 22:30:00,0.0,0,0.0,5.1838528008,1.7038500192,5.4566871588,0.0,0,0.0,4.9920514527,1.6408079647,5.2547910028
2020-04-12 23:00:00,0.0,0,0.0,4.8639888467,1.5987158217,5.1199882597,0.0,0,0.0,4.6988289515,1.5444303893,4.9461357384
2020-04-12 23:30:00,0.0,0,0.0,4.5084634214,1.4818602654,4.7457509699,0.0,0,0.0,4.3384784137,1.4259888952,4.5668193828
2020-04-13 00:00:00,0.0,0,0.0,4.1523058149,1.3647969212,4.3708482262,0.0,0,0.0,3.9993284895,1.3145157058999999,4.2098194626
2020-04-13 00:30:00,0.0,0,0.0,4.1948195909,1.3787705236,4.4155995694,0.0,0,0.0,4.0412472714,1.3282937432,4.2539444962
2020-04-13 01:00:00,0.0,0,0.0,3.9894531671999998,1.3112698444,4.1994243865,0.0,0,0.0,3.8401652659,1.2622012842,4.0422792273
2020-04-13 01:30:00,0.0,0,0.0,4.1124287053,1.3516899491,4.3288723213,0.0,0,0.0,3.9650893438,1.3032618429,4.1737782566
2020-04-13 02:00:00,0.0,0,0.0,4.1160424387,1.3528777259,4.3326762513,0.0,0,0.0,3.9685674923,1.3044050551,4.1774394656
2020-04-13 02:30:00,0.0,0,0.0,4.0682589501,1.3371720527,4.2823778423,0.0,0,0.0,3.9246922725,1.2899839677,4.1312550237
2020-04-13 03:00:00,0.0,0,0.0,3.9958526446000002,1.3133732509,4.2061606785,0.0,0,0.0,3.9246922725,1.2899839677,4.1312550237
2020-04-13 03:30:00,0.0,0,0.0,3.9853372429,1.3099170055,4.1950918346,0.0,0,0.0,3.9847228325,1.3097150586000001,4.1944450869
2020-04-13 04:00:00,0.0,0,0.0,3.8607679237,1.2689730503,4.0639662354,0.0,0,0.0,3.7622016234,1.2365758741,3.9602122351
2020-04-13 04:30:00,0.0,0,0.0,3.7762860024,1.2412051856,3.9750378972,0.0,0,0.0,3.7755073762,1.2409492636000001,3.9742182908
2020-04-13 05:00:00,0.0,0,0.0,3.5984334481999998,1.182747878,3.7878246824,0.0,0,0.0,3.5250049902000002,1.158613111,3.7105315687
2020-04-13 05:30:00,0.0,0,0.0,3.6380170099,1.1957583655,3.8294915894,0.0,0,0.0,3.5187825631000003,1.1565678981,3.7039816453
2020-04-13 06:00:00,0.0,0,0.0,3.8008512286,1.249279385,4.0008960301,0.0,0,0.0,3.6615485656,1.2034928139,3.854261648
2020-04-13 06:30:00,0.0,0,0.0,3.8185687574,1.2551028551,4.0195460604,0.0,0,0.0,3.6773152509,1.2086750727,3.8708581588
2020-04-13 07:00:00,0.041,0,0.041,3.9891135467,1.3111582165,4.1990668912,0.041,0,0.041,3.8436848797,1.2633581253,4.0459840839
2020-04-13 07:30:00,0.167,0,0.167,4.2323588477,1.3911090806,4.4551145765,0.167,0,0.167,4.0269466805,1.3235933663,4.2388912426
2020-04-13 08:00:00,0.40900000000000003,0,0.40900000000000003,4.6004443087,1.512092921,4.8425729565,0.40900000000000003,0,0.40900000000000003,4.3490349516,1.4294586614,4.577931528
2020-04-13 08:30:00,0.666,0,0.666,4.6576881375,1.5309080577,4.9028296184,0.666,0,0.666,4.448747142,1.4622324735,4.6828917284
2020-04-13 09:00:00,0.862,0,0.862,4.6865410729,1.5403915589000001,4.9332011294,0.862,0,0.862,4.5300006938,1.4889392245,4.768421783
2020-04-13 09:30:00,0.772,0,0.772,5.2390661465,1.7219977683,5.51480647,0.772,0,0.772,5.0425394,1.6574025505,5.3079362105
2020-04-13 10:00:00,0.777,0,0.777,5.524419785,1.8157889737000001,5.8151787211,0.777,0,0.777,5.3169702238,1.7476036003000002,5.5968107619000005
2020-04-13 10:30:00,1.164,0,1.164,5.3487902315,1.758062331,5.6303055069,1.164,0,1.164,5.1467436642,1.6916528359,5.4176249097
2020-04-13 11:00:00,2.116,0,2.116,5.0120446364,1.6473794064,5.2758364593,2.116,0,2.116,4.8238237836,1.5855142038999999,5.0777092459
2020-04-13 11:30:00,3.22,0,3.22,4.3403687046,1.4266102038000001,4.5688091628,3.22,0,3.22,4.2302006777,1.3903997245,4.4528428186
2020-04-13 12:00:00,4.7219999999999995,0,4.7219999999999995,3.4718853129,1.1411535174,3.6546161188,4.7219999999999995,0,4.7219999999999995,3.3948612213000002,1.1158369227,3.5735381277
2020-04-13 12:30:00,4.789,0,4.789,3.4973068305,1.1495091661,3.681375611,4.789,0,4.789,3.3702578207,1.107750176,3.5476398112
2020-04-13 13:00:00,4.483,0,4.483,3.5742223224,1.1747900658,3.7623392868,4.483,0,4.483,3.4419098527,1.1313010601,3.6230630029
2020-04-13 13:30:00,4.635,0,4.635,3.4490537309000002,1.1336491393,3.6305828747,4.635,0,4.635,3.322741882,1.0921324422,3.4976230336
2020-04-13 14:00:00,4.904,0,4.904,2.9907802631,0.9830219346000001,3.1481897507,4.904,0,4.904,2.8821829811,0.9473277341,3.0338768222
2020-04-13 14:30:00,4.788,0,4.788,2.8399778912,0.9334555919,2.9894504118,4.788,0,4.788,2.7438646252,0.9018646891000001,2.8882785529
2020-04-13 15:00:00,4.595,0,4.595,2.6221731950000002,0.8618666502000001,2.7601823105000003,4.595,0,4.595,2.5317189547,0.8321357792,2.6649673206999998
2020-04-13 15:30:00,4.332,0,4.332,2.8054991682,0.9221229837,2.9531570192,4.332,0,4.332,2.7113986146,0.8911936274000001,2.8541038048000003
2020-04-13 16:00:00,3.991,0,3.991,3.0683101655,1.0085047812,3.2298001742,3.991,0,3.991,2.9563877616000003,0.9717176660000001,3.1119871175
2020-04-13 16:30:00,3.567,0,3.567,3.6120834289,1.1872344097,3.802193083,3.567,0,3.567,3.4800556217,1.143838968,3.6632164439
2020-04-13 17:00:00,3.048,0,3.048,4.7089622801,1.5477610533,4.9568024001,3.048,0,3.048,4.5301359497,1.4889836810000001,4.7685641575
2020-04-13 17:30:00,2.482,0,2.482,5.6147460095,1.8454777679,5.9102589573,2.482,0,2.482,5.4017443767,1.7754675169,5.6860467123
2020-04-13 18:00:00,1.858,0,1.858,6.2681811599,2.0602515156,6.5980854315,1.858,0,1.858,6.0626804676,1.9927067045,6.3817689133
2020-04-13 18:30:00,1.212,0,1.212,6.6298664853,2.1791317332,6.9788068267,1.212,0,1.212,6.3777196383,2.0962550724,6.713389093
2020-04-13 19:00:00,0.618,0,0.618,6.7148571792,2.2070668234,7.068270715,0.618,0,0.618,6.4629193041,2.1242588483000002,6.8030729517
2020-04-13 19:30:00,0.228,0,0.228,6.5673499821,2.1585835522,6.9129999811000005,0.228,0,0.228,6.3238749765,2.0785571879,6.6567105016
2020-04-13 20:00:00,0.063,0,0.063,6.253340862,2.0553737456,6.5824640652,0.063,0,0.063,6.0210029085,1.9790079533,6.3378977984
2020-04-13 20:30:00,0.001,0,0.001,6.491186789,2.1335499213,6.832828199,0.001,0,0.001,6.2456036351,2.0528306421,6.5743196159
2020-04-13 21:00:00,0.0,0,0.0,6.4854777417000005,2.1316734482,6.8268186755,0.0,0,0.0,6.240115407,2.0510267488,6.5685425337000005
2020-04-13 21:30:00,0.0,0,0.0,6.0965582729,2.0038418006,6.417429761,0.0,0,0.0,5.8693008055,1.9291458833,6.1782113742
2020-04-13 22:00:00,0.0,0,0.0,5.7450612341,1.8883103109000001,6.047432878,0.0,0,0.0,5.5886768435,1.8369092474,5.88281773
2020-04-13 22:30:00,0.0,0,0.0,5.485066257,1.8028540945,5.7737539547,0.0,0,0.0,5.3237609888,1.7498356168,5.6039589356
2020-04-13 23:00:00,0.0,0,0.0,4.8655563008,1.5992310188999999,5.1216382113,0.0,0,0.0,4.6824152759,1.539035475,4.9288581852
2020-04-13 23:30:00,0.0,0,0.0,4.6350118859,1.5234547342,4.8789598799,0.0,0,0.0,4.49168676,1.4763460435,4.7280913263
2020-04-14 00:00:00,0.0,0,0.0,4.2956111954,1.411899122,4.5216959952,0.0,0,0.0,4.1320582449,1.3581418668,4.3495349946
2020-04-14 00:30:00,0.0,0,0.0,4.5290206648,1.4886171046,4.7673901735,0.0,0,0.0,4.3056958187,1.4152137774,4.5323113882
2020-04-14 01:00:00,0.0,0,0.0,4.1538749144,1.3653126593,4.3724999099,0.0,0,0.0,4.0039383774,1.3160309028000001,4.2146719762
2020-04-14 01:30:00,0.0,0,0.0,4.3910445622,1.4432665527,4.6221521707,0.0,0,0.0,4.2298847516,1.3902958846,4.4525102649
2020-04-14 02:00:00,0.0,0,0.0,4.2778745794,1.4060693782,4.5030258731,0.0,0,0.0,4.1169839642,1.3531871903,4.3336673308
2020-04-14 02:30:00,0.0,0,0.0,4.2427159572,1.3945132979000001,4.4660167971,0.0,0,0.0,4.0835912371,1.3422115317,4.2985170917
2020-04-14 03:00:00,0.0,0,0.0,4.144678504,1.3622899453000001,4.3628194779000005,0.0,0,0.0,3.9875418145,1.3106416132,4.1974124363
2020-04-14 03:30:00,0.0,0,0.0,3.9927684164,1.3123595141,4.2029141225,0.0,0,0.0,3.8410034572000002,1.2624767843,4.0431615339
2020-04-14 04:00:00,0.0,0,0.0,3.9337860069,1.2929729336,4.1408273757,0.0,0,0.0,3.7893617216,1.2455029667,3.9888018122
2020-04-14 04:30:00,0.0,0,0.0,3.9337860069,1.2929729336,4.1408273757,0.0,0,0.0,3.7893617216,1.2455029667,3.9888018122
2020-04-14 05:00:00,0.0,0,0.0,3.8053946404000003,1.2507727322,4.0056785688,0.0,0,0.0,3.6613442009,1.2034256424,3.8540465273
2020-04-14 05:30:00,0.0,0,0.0,3.9532092073,1.2993570309,4.1612728498,0.0,0,0.0,3.8034997422,1.2501499093000001,4.0036839391
2020-04-14 06:00:00,0.0,0,0.0,4.064987799,1.3360968773,4.2789345253,0.0,0,0.0,3.9151848724000002,1.2868590364,4.1212472341
2020-04-14 06:30:00,0.006,0,0.006,4.2872154602,1.4091395772,4.5128583791,0.006,0,0.006,4.129793779,1.3573975728,4.3471513463
2020-04-14 07:00:00,0.089,0,0.089,4.553427599,1.4966392759,4.7930816831000005,0.089,0,0.089,4.3772609711,1.4387361054,4.6076431275
2020-04-14 07:30:00,0.309,0,0.309,4.8378798609,1.590134213,5.0925051167,0.309,0,0.309,4.6552199651,1.5300968086,4.9002315422
2020-04-14 08:00:00,0.7020000000000001,0,0.7020000000000001,5.1776448536,1.7018095656,5.4501524775,0.7020000000000001,0,0.7020000000000001,4.9795516404,1.6366994751,5.2416333056
2020-04-14 08:30:00,1.31,0,1.31,5.0879300777,1.6723217448,5.3557158713,1.31,0,1.31,4.8951263225,1.6089502150000001,5.15276455
2020-04-14 09:00:00,2.003,0,2.003,4.7287715027,1.5542720299,4.9776542133,2.003,0,2.003,4.5513921795,1.4959702658,4.7909391363000005
2020-04-14 09:30:00,2.624,0,2.624,4.5778424313,1.5046640432,4.8187815066,2.624,0,2.624,4.4030961544,1.4472277195,4.6348380572
2020-04-14 10:00:00,3.268,0,3.268,4.3710464421,1.4366934885,4.601101518,3.268,0,3.268,4.2045715046,1.3819758226,4.4258647417
2020-04-14 10:30:00,3.733,0,3.733,4.2877242328000005,1.4093068027,4.5133939292,3.733,0,3.733,4.284994105,1.4084094531,4.5105201105
2020-04-14 11:00:00,4.144,0,4.144,4.0749927826,1.3393853564,4.289466087,4.144,0,4.144,4.1598143244,1.3672648489,4.3787519205
2020-04-14 11:30:00,4.438,0,4.438,3.7220599256,1.2233819361,3.9179578164,4.438,0,4.438,3.7190263772,1.2223848569,3.9147646076
2020-04-14 12:00:00,4.667,0,4.667,3.3907831424,1.114496523,3.569245413,4.667,0,4.667,3.2645364531,1.0730012429,3.4363541612
2020-04-14 12:30:00,4.842,0,4.842,3.4626615881,1.1381218256,3.6449069348,4.842,0,4.842,3.3326099643,1.095375924,3.5080104888
2020-04-14 13:00:00,4.912,0,4.912,3.4880919911,1.1464803949,3.6716757801,4.912,0,4.912,3.3579426277,1.1037023678,3.5346764502
2020-04-14 13:30:00,4.9190000000000005,0,4.9190000000000005,3.1918741158,1.0491182876,3.3598674904,4.9190000000000005,0,4.9190000000000005,3.0763774692,1.0111563757,3.2382920729
2020-04-14 14:00:00,4.841,0,4.841,3.0559488999,1.0044418296,3.2167883157,4.841,0,4.841,2.9847549607,0.9810415134,3.141847327
2020-04-14 14:30:00,4.707,0,4.707,2.9395992529,0.96619955,3.0943150031,4.707,0,4.707,2.8318822858,0.9307946951,2.9809287219
2020-04-14 15:00:00,4.504,0,4.504,2.8834730126,0.9477517469000001,3.0352347501,4.504,0,4.504,2.7773218539,0.9128615484,2.9234966884
2020-04-14 15:30:00,4.217,0,4.217,3.0084105831,0.9888167405,3.1667479822,4.217,0,4.217,2.8977528707999998,0.9524453094,3.0502661798
2020-04-14 16:00:00,3.8689999999999998,0,3.8689999999999998,3.3597671007,1.1043020431,3.5365969481,3.8689999999999998,0,3.8689999999999998,3.2343273393,1.0630719874,3.404555094
2020-04-14 16:30:00,3.472,0,3.472,3.9191418464,1.2881596308,4.1254124699,3.472,0,3.472,3.7692069548,1.2388784152,3.9675862682
2020-04-14 17:00:00,2.979,0,2.979,4.805827845,1.5795992249,5.0587661527,2.979,0,2.979,4.6263489298,1.5206073582,4.8698409788
2020-04-14 17:30:00,2.418,0,2.418,5.8136951849,1.9108691996,6.119679142,2.418,0,2.418,5.589522933,1.8371873436000001,5.8837083505
2020-04-14 18:00:00,1.811,0,1.811,6.6494910886,2.1855820284,6.9994643038,1.811,0,1.811,6.3917240485,2.1008580994,6.7281305774
2020-04-14 18:30:00,1.176,0,1.176,7.070017315,2.3238023148,7.4421234895,1.176,0,1.176,6.8821097556,2.2620400868,7.2443260585
2020-04-14 19:00:00,0.616,0,0.616,7.095043925,2.3320281637,7.4684672895,0.616,0,0.616,6.9557758164,2.28625295,7.3218692804
2020-04-14 19:30:00,0.231,0,0.231,6.9882684833,2.2969327732,7.3560720877,0.231,0,0.231,6.7219233923,2.2093893753,7.075708834
2020-04-14 20:00:00,0.067,0,0.067,6.9034446379,2.2690525234,7.2667838292999996,0.067,0,0.067,6.6448466464,2.184055474,6.9945754172
2020-04-14 20:30:00,0.002,0,0.002,6.7738629541,2.2264610837,7.1303820569,0.002,0,0.002,6.5213034287,2.143448782,6.8645299249
2020-04-14 21:00:00,0.0,0,0.0,6.862094852,2.2554615061,7.2232577389,0.0,0,0.0,6.5827276834,2.1636379582,6.9291870351
2020-04-14 21:30:00,0.0,0,0.0,6.5103970684,2.1398640348,6.8530495457,0.0,0,0.0,6.2648109527999996,2.0591437821,6.594537845
2020-04-14 22:00:00,0.0,0,0.0,5.9817059839,1.9660916788,6.2965326146,0.0,0,0.0,5.753580707,1.8911105262999999,6.0564007442
2020-04-14 22:30:00,0.0,0,0.0,5.7084648192,1.8762816510000002,6.008910336,0.0,0,0.0,5.4899637692,1.804463829,5.7789092308
2020-04-14 23:00:00,0.0,0,0.0,5.3113243617,1.7457478952,5.5908677492,0.0,0,0.0,5.1073990216,1.6787208772,5.3762094965
2020-04-14 23:30:00,0.0,0,0.0,4.808166027,1.5803677481,5.0612273968,0.0,0,0.0,4.6304000235,1.5219388883,4.8741052879
2020-04-15 00:00:00,0.0,0,0.0,4.520299789,1.4857506913,4.7582103042,0.0,0,0.0,4.4089032704,1.4491364263,4.640950811
2020-04-15 00:30:00,0.0,0,0.0,4.3899407955,1.4429037622,4.620990311,0.0,0,0.0,4.2222413153,1.3877836086,4.4444645425000004
2020-04-15 01:00:00,0.0,0,0.0,4.2442284533,1.3950104313,4.4676088982,0.0,0,0.0,4.0897636426,1.3442403032999999,4.3050143606999995
2020-04-15 01:30:00,0.0,0,0.0,4.3962770877,1.4449864007,4.6276600923,0.0,0,0.0,4.2307798755,1.3905900976,4.4534525005
2020-04-15 02:00:00,0.0,0,0.0,4.3658376111,1.4349814286,4.595618538,0.0,0,0.0,4.2043717472,1.3819101656,4.4256544707
2020-04-15 02:30:00,0.0,0,0.0,4.3697080345,1.4362535752,4.5996926679,0.0,0,0.0,4.2118197042,1.3843581907,4.4334944255
2020-04-15 03:00:00,0.0,0,0.0,4.2259745084,1.3890106497999999,4.4483942193,0.0,0,0.0,4.0656499274,1.3363145083,4.2796315025
2020-04-15 03:30:00,0.0,0,0.0,4.1495431073,1.3638888631000001,4.3679401129,0.0,0,0.0,3.9893761602,1.3112445334,4.1993433265
2020-04-15 04:00:00,0.0,0,0.0,4.0514813014,1.3316575062,4.2647171594,0.0,0,0.0,3.9013038708,1.2822965718,4.1066356535
2020-04-15 04:30:00,0.0,0,0.0,4.0586330778,1.3340081814,4.272245345,0.0,0,0.0,3.9081844773,1.2845581178,4.1138783971
2020-04-15 05:00:00,0.0,0,0.0,3.9059414022,1.2838208547,4.1115172655,0.0,0,0.0,3.7593355816000003,1.2356338517,3.957195349
2020-04-15 05:30:00,0.0,0,0.0,4.0760899675,1.3397459836,4.2906210184999996,0.0,0,0.0,3.92939628,1.2915301002000001,4.1362066105
2020-04-15 06:00:00,0.0,0,0.0,4.2776356604,1.4059908493,4.5027743793,0.0,0,0.0,4.1212937223,1.3546037392999999,4.3382039182
2020-04-15 06:30:00,0.008,0,0.008,4.4233144354,1.4538731471,4.6561204583,0.008,0,0.008,4.2599740768,1.4001857675,4.4841832388
2020-04-15 07:00:00,0.096,0,0.096,4.6999083655,1.5447851755,4.9472719637,0.096,0,0.096,4.5229937169,1.4866361426,4.7610460178
2020-04-15 07:30:00,0.372,0,0.372,4.9961854769,1.6421667528000001,5.2591426072,0.372,0,0.372,4.8099743747,1.5809621233,5.0631309207
2020-04-15 08:00:00,0.789,0,0.789,5.2222829033,1.7164813831,5.4971398982,0.789,0,0.789,5.0220140783,1.6506562035,5.2863306088
2020-04-15 08:30:00,1.415,0,1.415,5.036941585,1.6555626377000001,5.3020437737,1.415,0,1.415,4.8431466117,1.5918653103,5.098049065
2020-04-15 09:00:00,2.05,0,2.05,4.8228746891,1.5852022516000002,5.076710199,2.05,0,2.05,4.6386680719,1.5246564644,4.8828084967
2020-04-15 09:30:00,2.651,0,2.651,4.5353734115,1.4907051514,4.7740772753,2.651,0,2.651,4.3629231931,1.4340235057,4.5925507296
2020-04-15 10:00:00,3.216,0,3.216,4.2478892466,1.3962136759,4.4714623648,3.216,0,3.216,4.0996912902,1.3475033632,4.3154645160000005
2020-04-15 10:30:00,3.657,0,3.657,4.2348382091,1.3919240073,4.4577244306,3.657,0,3.657,4.1816928628,1.3744559767,4.4017819608
2020-04-15 11:00:00,4.031,0,4.031,3.6789228539,1.2092034662,3.8725503725,4.031,0,4.031,3.5423828985,1.1643249532,3.7288241036
2020-04-15 11:30:00,4.279,0,4.279,3.4817221317,1.1443867234,3.6649706650000002,4.279,0,4.279,3.3501886172,1.1011537478,3.5265143339
2020-04-15 12:00:00,4.448,0,4.448,3.3984104532,1.1170034989,3.5772741613,4.448,0,4.448,3.2736584892,1.0759995112,3.4459563045
2020-04-15 12:30:00,4.707,0,4.707,3.4593904369,1.1370466502,3.6414636178,4.707,0,4.707,3.3331348623,1.0955484497,3.508563013
2020-04-15 13:00:00,4.524,0,4.524,3.5245110267,1.1584507529999999,3.710011607,4.524,0,4.524,3.3940381681,1.1155663982,3.5726717559
2020-04-15 13:30:00,4.6129999999999995,0,4.6129999999999995,3.4338596616,1.1286550902,3.6145891175,4.6129999999999995,0,4.6129999999999995,3.3091794392000002,1.0876746828,3.4833467781
2020-04-15 14:00:00,4.764,0,4.764,3.1357406355,1.0306681048,3.3007796163,4.764,0,4.764,3.0175954754,0.9918356686,3.1764162898
2020-04-15 14:30:00,4.651,0,4.651,2.9582586363,0.9723325928000001,3.1139564593,4.651,0,4.651,2.8505745781,0.9369385544000001,3.000604819
2020-04-15 15:00:00,4.402,0,4.402,2.9634760237,0.9740474651000001,3.119448446,4.402,0,4.402,2.8555931953,0.9385880942,3.005887574
2020-04-15 15:30:00,4.14,0,4.14,3.2649260953,1.0731293121,3.4367643108,4.14,0,4.14,3.1441001709,1.0334157512,3.3095791272
2020-04-15 16:00:00,3.882,0,3.882,3.4848817215,1.1454252303,3.6682965489,3.882,0,3.882,3.3538882431,1.1023697561,3.530408677
2020-04-15 16:30:00,3.464,0,3.464,3.9122901998,1.2859076035,4.1182002103,3.464,0,3.464,3.7648800841,1.2374562414999999,3.9630316674
2020-04-15 17:00:00,3.014,0,3.014,4.8183042920000005,1.5837000347,5.0718992547,3.014,0,3.014,4.6327378764,1.5227073034,4.8765661856
2020-04-15 17:30:00,2.469,0,2.469,5.657783038,1.8596233551,5.9555610926,2.469,0,2.469,5.4427486185,1.7889449594,5.7292090721
2020-04-15 18:00:00,1.861,0,1.861,6.4661134483,2.1253087127,6.8064352088,1.861,0,1.861,6.2743344782,2.0622740136,6.6045626087
2020-04-15 18:30:00,1.222,0,1.222,6.8996081107,2.2677915179,7.2627453797,1.222,0,1.222,6.6414978300000005,2.1829547713,6.9910503474
2020-04-15 19:00:00,0.636,0,0.636,6.9471569583,2.2834200684,7.3127967983,0.636,0,0.636,6.6793878964,2.1954086339,7.0309346278
2020-04-15 19:30:00,0.222,0,0.222,6.8688448099,2.2576801099,7.2303629578,0.222,0,0.222,6.6103047382,2.1727020978000002,6.9582155138
2020-04-15 20:00:00,0.057,0,0.057,6.7012532711,2.202595435,7.0539508117,0.057,0,0.057,6.4468258328,2.1189691801,6.7861324556
2020-04-15 20:30:00,0.002,0,0.002,6.6670075436000005,2.1913394087,7.0179026775,0.002,0,0.002,6.4186363422,2.1097037426,6.7564593076
2020-04-15 21:00:00,0.0,0,0.0,6.5852787864,2.1644764653,6.9318724067,0.0,0,0.0,6.3413667498,2.0843064558,6.6751228945
2020-04-15 21:30:00,0.0,0,0.0,6.4344129002,2.1148892464,6.7730662107,0.0,0,0.0,6.1836604059999996,2.0324708873,6.5091162169
2020-04-15 22:00:00,0.0,0,0.0,5.9052999227,1.9409782209,6.2161051818,0.0,0,0.0,5.6833431023,1.8680245420000001,5.9824664235
2020-04-15 22:30:00,0.0,0,0.0,5.4626355062,1.7954814633,5.7501426381,0.0,0,0.0,5.2584110236,1.728356122,5.5351694986
2020-04-15 23:00:00,0.0,0,0.0,5.0781442678,1.6691053046,5.3454150187,0.0,0,0.0,4.8845375338,1.6054698485,5.1416184566
2020-04-15 23:30:00,0.0,0,0.0,4.6740781186,1.536295184,4.9200822301,0.0,0,0.0,4.5250781708,1.4873212694,4.7632401798
2020-04-16 00:00:00,0.0,0,0.0,4.3938256988,1.4441806681,4.625079683,0.0,0,0.0,4.2274705499,1.3895023749,4.4499689999
2020-04-16 00:30:00,0.0,0,0.0,4.3746282539,1.4378707731,4.6048718462,0.0,0,0.0,4.2139903796,1.3850716571000001,4.4357793469
2020-04-16 01:00:00,0.0,0,0.0,4.1810919451,1.3742584646,4.4011494159,0.0,0,0.0,4.0259182753,1.3232553459,4.2378087108999996
2020-04-16 01:30:00,0.0,0,0.0,4.4260057306,1.4547577331000001,4.6589534006,0.0,0,0.0,4.2592257270000005,1.3999397968,4.4833955021000005
2020-04-16 02:00:00,0.0,0,0.0,4.4260057306,1.4547577331000001,4.6589534006,0.0,0,0.0,4.2554764085,1.3987074555,4.4794488511
2020-04-16 02:30:00,0.0,0,0.0,4.4110071406,1.4498279349,4.6431654111,0.0,0,0.0,4.2461266424,1.3956343359,4.469606992
2020-04-16 03:00:00,0.0,0,0.0,4.2117130792,1.3843231447,4.4333821885999996,0.0,0,0.0,4.0564439734,1.3332886576,4.2699410246
2020-04-16 03:30:00,0.0,0,0.0,4.1252786689,1.3559135279,4.3423985989,0.0,0,0.0,3.9758548536,1.3068002949,4.1851103722
2020-04-16 04:00:00,0.0,0,0.0,4.1216504555,1.3547209918,4.3385794269,0.0,0,0.0,3.9723641997,1.3056529724,4.1814359997
2020-04-16 04:30:00,0.0,0,0.0,3.9911048682,1.3118127323,4.2011630191,0.0,0,0.0,3.8430141950000003,1.2631376819,4.0452781
2020-04-16 05:00:00,0.0,0,0.0,3.9190102104999998,1.2881163642,4.1252739058,0.0,0,0.0,3.7729559442,1.2401106484,3.9715325728
2020-04-16 05:30:00,0.0,0,0.0,4.0366630525,1.3267869833,4.2491190027,0.0,0,0.0,3.8846555543,1.2768245348,4.0891111098
2020-04-16 06:00:00,0.0,0,0.0,4.2298847516,1.3902958846,4.4525102649,0.0,0,0.0,4.0667434923,1.3366739457999999,4.2807826235
2020-04-16 06:30:00,0.02,0,0.02,4.3836637394,1.4408405936,4.6143828836,0.02,0,0.02,4.2210625162,1.387396156,4.4432237013
2020-04-16 07:00:00,0.107,0,0.107,4.7090366543,1.5477854990000002,4.9568806888,0.107,0,0.107,4.5353819678,1.4907079637,4.7740862819
2020-04-16 07:30:00,0.214,0,0.214,5.0081784911,1.6461086659,5.2717668328,0.214,0,0.214,4.8218637257,1.5848699640000001,5.075646027
2020-04-16 08:00:00,0.5,0,0.5,5.373785578,1.7662779041,5.6566163978,0.5,0,0.5,5.1737168395,1.7005184897999999,5.4460177258
2020-04-16 08:30:00,1.2469999999999999,0,1.2469999999999999,5.0931902468,1.6740506788,5.3612528913,1.2469999999999999,0,1.2469999999999999,4.9034631507,1.611690398,5.1615401586
2020-04-16 09:00:00,1.674,0,1.674,5.1345739289,1.6876528373,5.404814662,1.674,0,1.674,4.9424974617,1.6245203556,5.2026289071
2020-04-16 09:30:00,1.5150000000000001,0,1.5150000000000001,5.4854164084,1.8029691837000001,5.7741225351,1.5150000000000001,0,1.5150000000000001,5.2740417949000005,1.7334937080000001,5.551622942
2020-04-16 10:00:00,1.4849999999999999,0,1.4849999999999999,5.5507499191,1.8244432702000002,5.8428946517,1.4849999999999999,0,1.4849999999999999,5.3349747188,1.7535213916,5.6157628619
2020-04-16 10:30:00,1.443,0,1.443,5.7363564836,1.8854491978,6.0382699828,1.443,0,1.443,5.5215451869,1.814844139,5.8121528283
2020-04-16 11:00:00,3.03,0,3.03,4.5982170299,1.5113608499,4.8402284525,3.03,0,3.03,4.426756055,1.4550043528,4.6597432158
2020-04-16 11:30:00,3.71,0,3.71,4.1203340969,1.3542883257,4.3371937862,3.71,0,3.71,3.9665396419,1.3037385329,4.1753048862
2020-04-16 12:00:00,4.463,0,4.463,3.4726988225,1.141420905,3.6554724448,4.463,0,4.463,3.3431368841,1.0988359553,3.519091457
2020-04-16 12:30:00,4.632,0,4.632,3.5276831218,1.1594933702999999,3.7133506546,4.632,0,4.632,3.396185149,1.1162720767,3.5749317358
2020-04-16 13:00:00,4.667,0,4.667,3.6314385078,1.1935961164,3.8225668503,4.667,0,4.667,3.4940985354,1.1484546505,3.6779984583000003
2020-04-16 13:30:00,4.592,0,4.592,3.4371370655,1.1297323207,3.6180390163,4.592,0,4.592,3.3092827733,1.0877086471,3.4834555509
2020-04-16 14:00:00,4.372,0,4.372,3.2548924808,1.0698314225,3.4262026114,4.372,0,4.372,3.1329729915,1.0297584243,3.2978663068
2020-04-16 14:30:00,4.108,0,4.108,3.2577703699000002,1.0707773389,3.4292319683,4.108,0,4.108,3.1357406355,1.0306681048,3.3007796163
2020-04-16 15:00:00,4.393,0,4.393,2.8701863469,0.9433846311,3.0212487862,4.393,0,4.393,2.7636504825,0.9083679859,2.909105771
2020-04-16 15:30:00,4.02,0,4.02,3.1042977645,1.0203333329,3.2676818574,4.02,0,4.02,2.9926511378000002,0.9836368613,3.1501590924
2020-04-16 16:00:00,3.701,0,3.701,3.4203330896,1.124209121,3.6003506206,3.701,0,3.701,3.2937629053,1.0826075132,3.4671188476
2020-04-16 16:30:00,3.347,0,3.347,4.0611216537,1.3348261368,4.2748648987,3.347,0,3.347,3.9095653375,1.2850119846,4.1153319342
2020-04-16 17:00:00,3.005,0,3.005,4.8095268127,1.5808150168,5.0626598029,3.005,0,3.005,4.6248022085,1.5200989755,4.868212851
2020-04-16 17:30:00,2.188,0,2.188,5.8116515382,1.9101974854,6.1175279349,2.188,0,2.188,5.6372215164,1.8528651098000002,5.9339173857
2020-04-16 18:00:00,1.738,0,1.738,6.3911557107,2.1006712958,6.7275323270000005,1.738,0,1.738,6.1517617459,2.0219863047,6.4755386799
2020-04-16 18:30:00,0.994,0,0.994,6.8354211483,2.2466942837,7.1951801561,0.994,0,0.994,6.5750928034000005,2.1611284946,6.9211503194
2020-04-16 19:00:00,0.737,0,0.737,6.8548374379,2.2530761094000002,7.2156183556,0.737,0,0.737,6.5953903951,2.1677999903,6.9425162053000005
2020-04-16 19:30:00,0.203,0,0.203,6.7414469651,2.2158064633,7.0962599632,0.203,0,0.203,6.4838632279,2.1311427832,6.8251191872
2020-04-16 20:00:00,0.062,0,0.062,6.4035686433,2.1047512295,6.7405985719,0.062,0,0.062,6.1588128208,2.024303881,6.482960864
2020-04-16 20:30:00,0.002,0,0.002,6.5314670335,2.1467893974,6.8752284563,0.002,0,0.002,6.2835917702,2.0653167383,6.6143071265
2020-04-16 21:00:00,0.0,0,0.0,6.5688006092,2.1590603503,6.9145269571,0.0,0,0.0,6.3248596127,2.0788808222,6.6577469608
2020-04-16 21:30:00,0.0,0,0.0,6.1775827783,2.0304732677,6.502718714,0.0,0,0.0,5.946923182,1.9546591247,6.259919139
2020-04-16 22:00:00,0.0,0,0.0,5.7979679904,1.9056999208,6.1031242004,0.0,0,0.0,5.5846662279,1.8355910218,5.8785960293
2020-04-16 22:30:00,0.0,0,0.0,5.5699707294,1.8307608451,5.8631270836,0.0,0,0.0,5.3576045688,1.7609594635999999,5.6395837566
2020-04-16 23:00:00,0.0,0,0.0,5.1764453218,1.7014152986000002,5.4488898124,0.0,0,0.0,4.9936587265,1.6413362501000002,5.25648287
2020-04-16 23:30:00,0.0,0,0.0,4.6368719006,1.5240660915,4.8809177901,0.0,0,0.0,4.4650357635,1.4675862845,4.7000376458
2020-04-17 00:00:00,0.0,0,0.0,4.3106598071,1.4168453614,4.537536639,0.0,0,0.0,4.1489286969,1.3636869162,4.3672933652
2020-04-17 00:30:00,0.0,0,0.0,4.3745492724,1.4378448132,4.6047887078,0.0,0,0.0,4.2422137664,1.3943482358,4.4654881752
2020-04-17 01:00:00,0.0,0,0.0,4.2065713824,1.3826331507,4.4279698762,0.0,0,0.0,4.0646093459,1.3359724858,4.2785361536
2020-04-17 01:30:00,0.0,0,0.0,4.4304931971,1.456232692,4.6636770496,0.0,0,0.0,4.2684849933999995,1.4029831705,4.4931420984
2020-04-17 02:00:00,0.0,0,0.0,4.28297152,1.4077446616,4.5083910737,0.0,0,0.0,4.1208329968,1.3544523062,4.337718944
2020-04-17 02:30:00,0.0,0,0.0,4.2215048127,1.3875415319,4.4436892765,0.0,0,0.0,4.0627417621,1.3353586407,4.2765702759
2020-04-17 03:00:00,0.0,0,0.0,4.035292065,1.3263363615000001,4.2476758579,0.0,0,0.0,3.8869292347,1.2775718574,4.0915044576
2020-04-17 03:30:00,0.0,0,0.0,3.891045159,1.2789246963,4.0958370095,0.0,0,0.0,3.7461637682,1.231304486,3.9433302823
2020-04-17 04:00:00,0.0,0,0.0,3.8158346806,1.2542042075,4.0166680848,0.0,0,0.0,3.6755253323,1.2080867549,3.868974034
2020-04-17 04:30:00,0.0,0,0.0,3.7319415006,1.2266298527,3.9283594744,0.0,0,0.0,3.5915581072,1.1804880627,3.7805874813
2020-04-17 05:00:00,0.0,0,0.0,3.6909270571,1.2131490571,3.8851863759,0.0,0,0.0,3.5558795233,1.1687610792,3.7430310772
2020-04-17 05:30:00,0.0,0,0.0,3.7897424783,1.2456281153,3.9892026087,0.0,0,0.0,3.6458111693,1.1983201818,3.8376959677
2020-04-17 06:00:00,0.0,0,0.0,3.9864577932,1.3102853126,4.1962713612,0.0,0,0.0,3.8350587817,1.260522864,4.0369039808
2020-04-17 06:30:00,0.015,0,0.015,4.193964616,1.378489507,4.4146995958,0.015,0,0.015,4.0361411163,1.3266154312,4.2485695961
2020-04-17 07:00:00,0.111,0,0.111,4.4207817614,1.4530406975,4.6534544857,0.111,0,0.111,4.2595732456,1.4000540207,4.4837613112
2020-04-17 07:30:00,0.166,0,0.166,4.9135303323,1.6149993205,5.1721371918,0.166,0,0.166,4.7271681779,1.5537450426000001,4.975966503
2020-04-17 08:00:00,0.223,0,0.223,5.2495200085,1.7254337866,5.5258105352,0.223,0,0.223,5.054109205,1.6612053615,5.3201149526
2020-04-17 08:30:00,0.164,0,0.164,5.5473418667,1.8233230975999999,5.8393072281,0.164,0,0.164,5.3345844184,1.7533931060999999,5.6153520194
2020-04-17 09:00:00,0.124,0,0.124,6.0868833662,2.0006618125,6.4072456486,0.124,0,0.124,5.9185675011,1.9453390631,6.2300710538
2020-04-17 09:30:00,0.127,0,0.127,6.397929363,2.1028976877,6.7346624874,0.127,0,0.127,6.1533150491,2.0224968508,6.4771737359
2020-04-17 10:00:00,0.22,0,0.22,6.5759257293,2.1614022641,6.9220270835,0.22,0,0.22,6.3225559852,2.0781236564,6.6553220896
2020-04-17 10:30:00,0.259,0,0.259,6.6894557362,2.1987177728,7.0415323538,0.259,0,0.259,6.4345731668,2.1149419236,6.7732349124999995
2020-04-17 11:00:00,0.21,0,0.21,6.9802854265,2.2943088693,7.34766887,0.21,0,0.21,6.7176988684,2.2080008414,7.0712619667
2020-04-17 11:30:00,0.34700000000000003,0,0.34700000000000003,6.8698162825,2.2579994176,7.2313855606,0.34700000000000003,0,0.34700000000000003,6.6033254048,2.1704081019,6.9508688471
2020-04-17 12:00:00,0.588,0,0.588,6.8285319855,2.2444299253,7.1879284058,0.588,0,0.588,6.5697862328,2.1593843091,6.9155644555
2020-04-17 12:30:00,0.908,0,0.908,6.8345589334,2.2464108873,7.1942725615,0.908,0,0.908,6.5755745907000005,2.1612868504,6.9216574639
2020-04-17 13:00:00,0.835,0,0.835,7.1054931797,2.3354626676,7.4794665049,0.835,0,0.835,6.8365189914,2.2470551272,7.1963357804
2020-04-17 13:30:00,0.334,0,0.334,7.2473943346,2.3821033217,7.6288361417,0.334,0,0.334,6.9657748764,2.2895394821,7.3323946067
2020-04-17 14:00:00,0.527,0,0.527,6.8643593179,2.2562058,7.2256413873,0.527,0,0.527,6.5995425192,2.1691647275,6.9468868623
2020-04-17 14:30:00,1.293,0,1.293,6.2798625262,2.0640909951,6.6103816066,1.293,0,1.293,5.965849128,1.9608797823000002,6.2798411874
2020-04-17 15:00:00,1.471,0,1.471,5.8606918201,1.9263162466,6.1691492844,1.471,0,1.471,5.6369750283,1.8527840931,5.9336579245
2020-04-17 15:30:00,0.589,0,0.589,6.4561387409,2.122030185,6.7959355168,0.589,0,0.589,6.2066127639,2.0400149625,6.5332765936
2020-04-17 16:00:00,0.733,0,0.733,6.3113656206,2.0744455615,6.6435427585,0.733,0,0.733,6.0676559741,1.9943420744,6.3870062885
2020-04-17 16:30:00,0.5700000000000001,0,0.5700000000000001,6.6109346158,2.1729091286,6.9588785429,0.5700000000000001,0,0.5700000000000001,6.3533719403,2.0882523711,6.6877599372
2020-04-17 17:00:00,0.504,0,0.504,7.1319796313,2.3441683433,7.5073469803,0.504,0,0.504,6.8943459671,2.266061935,7.2572062812
2020-04-17 17:30:00,0.58,0,0.58,7.4723366562999995,2.4560382875,7.865617533,0.58,0,0.58,7.1853418477,2.3617076556,7.5635177343999995
2020-04-17 18:00:00,0.305,0,0.305,8.1898778131,2.6918826605,8.6209240137,0.305,0,0.305,7.876569983,2.5889033568,8.2911262979
2020-04-17 18:30:00,0.361,0,0.361,8.2155922204,2.7003345775,8.6479918109,0.361,0,0.361,7.7489753426,2.5469650265,8.1568161501
2020-04-17 19:00:00,0.179,0,0.179,7.9118319394,2.6004934013,8.3282441467,0.179,0,0.179,7.5677614668,2.4874029059,7.9660647019
2020-04-17 19:30:00,0.133,0,0.133,7.3898348675,2.4289212608,7.7787735447,0.133,0,0.133,7.1099276627,2.3369202117,7.4841343818
2020-04-17 20:00:00,0.005,0,0.005,7.0067998508,2.3030237391,7.3755787903,0.005,0,0.005,6.7065140983,2.2043245853,7.0594885246
2020-04-17 20:30:00,0.0,0,0.0,6.7195447323,2.2086075475,7.0732049813,0.0,0,0.0,6.4611817108,2.123687729,6.8012439061
2020-04-17 21:00:00,0.0,0,0.0,6.6276977845000005,2.1784189157,6.9765239837,0.0,0,0.0,6.4049113291,2.105192549,6.7420119254
2020-04-17 21:30:00,0.0,0,0.0,6.4453241967,2.1184756162,6.784551786,0.0,0,0.0,6.2738809927,2.0621249601,6.6040852555
2020-04-17 22:00:00,0.0,0,0.0,5.9910916208,1.9691765883999999,6.3064122324,0.0,0,0.0,5.76971334,1.8964130663,6.0733824632
2020-04-17 22:30:00,0.0,0,0.0,5.596695442,1.8395448333000002,5.89125836,0.0,0,0.0,5.3838705304,1.7695926677,5.6672321372
2020-04-17 23:00:00,0.0,0,0.0,5.2062700589,1.7112182156,5.4802842726,0.0,0,0.0,5.0160167485,1.6486849765,5.28001763
2020-04-17 23:30:00,0.0,0,0.0,4.9026196939,1.6114131671,5.1606523094,0.0,0,0.0,4.7398466859,1.5579122666,4.9893123009
2020-04-18 00:00:00,0.0,0,0.0,4.5267012409,1.4878547468,4.7649486747,0.0,0,0.0,4.3628182135,1.4339890006,4.5924402248
2020-04-18 00:30:00,0.0,0,0.0,4.4901940093,1.4758554,4.7265200098,0.0,0,0.0,4.3206644616,1.4201337323,4.5480678543
2020-04-18 01:00:00,0.0,0,0.0,4.3384784137,1.4259888952,4.5668193828,0.0,0,0.0,4.1800750581,1.37392423,4.4000790085
2020-04-18 01:30:00,0.0,0,0.0,4.5167489116,1.4845835743,4.7544725386,0.0,0,0.0,4.3507718868,1.4300295644,4.5797598808
2020-04-18 02:00:00,0.0,0,0.0,4.4596212514,1.4658066205,4.6943381594,0.0,0,0.0,4.2917667701,1.4106355205,4.5176492317
2020-04-18 02:30:00,0.0,0,0.0,4.373354677,1.4374521686000001,4.6035312389000005,0.0,0,0.0,4.2095832109,1.3836230909,4.431140222
2020-04-18 03:00:00,0.0,0,0.0,4.252424102,1.3977042108,4.4762358968000004,0.0,0,0.0,4.0998397096,1.3475521463,4.315620747
2020-04-18 03:30:00,0.0,0,0.0,4.1008046005,1.3478692906,4.3166364216,0.0,0,0.0,3.9542965195,1.2997144131,4.162417389
2020-04-18 04:00:00,0.0,0,0.0,4.0448442213,1.3294760035,4.2577307593,0.0,0,0.0,3.8985210887,1.2813819156,4.1037064092
2020-04-18 04:30:00,0.0,0,0.0,3.9060664563,1.2838619579000001,4.1116489013,0.0,0,0.0,3.7617316833,1.2364214123,3.9597175614
2020-04-18 05:00:00,0.0,0,0.0,3.7893686324,1.2455052381,3.9888090868,0.0,0,0.0,3.6535191071,1.2008536585,3.8458095865
2020-04-18 05:30:00,0.0,0,0.0,3.9840472115,1.3094929927,4.1937339068,0.0,0,0.0,3.8377583042000003,1.2614101541,4.0397455833
2020-04-18 06:00:00,0.0,0,0.0,4.1093951568,1.3506928699,4.3256791124,0.0,0,0.0,3.9572961717,1.3007003511,4.1655749176
2020-04-18 06:30:00,0.0,0,0.0,4.1683657191,1.3700755564,4.3877533885,0.0,0,0.0,4.0150412041,1.3196802254,4.2263591622
2020-04-18 07:00:00,0.007,0,0.007,4.3218738661,1.4205312444,4.5493409117,0.007,0,0.007,4.1646670805,1.3688598727,4.3838600847
2020-04-18 07:30:00,0.055,0,0.055,4.7571844452,1.5636109125000002,5.0075625739,0.055,0,0.055,4.5328835192,1.4898867634,4.771456336
2020-04-18 08:00:00,0.13,0,0.13,4.8125863592,1.5818206411,5.0658803781,0.13,0,0.13,4.6331505548,1.5228429443,4.877000584
2020-04-18 08:30:00,0.179,0,0.179,5.1545865289,1.6942306608000002,5.4258805567,0.179,0,0.179,4.9621783394,1.6309891472,5.2233456204
2020-04-18 09:00:00,0.299,0,0.299,5.3908571037,1.7718890433,5.674586425,0.299,0,0.299,5.1856904375,1.7044540212000001,5.4586215131
2020-04-18 09:30:00,0.26,0,0.26,5.922839743,1.9467432811,6.2345681505,0.26,0,0.26,5.7007002779,1.8737295697,6.0007371346
2020-04-18 10:00:00,0.47900000000000004,0,0.47900000000000004,6.0916847842,2.0022399623,6.4122997729,0.47900000000000004,0,0.47900000000000004,5.854799799,1.9243796329,6.1629471568
2020-04-18 10:30:00,0.775,0,0.775,6.2286025346,2.0472426506,6.5564237206,0.775,0,0.775,5.9881693047,1.9682160696,6.3033361102
2020-04-18 11:00:00,0.911,0,0.911,6.2340999772,2.0490495726,6.5622105023,0.911,0,0.911,5.9934498772,1.9699517098000001,6.3088946076
2020-04-18 11:30:00,1.235,0,1.235,6.1862246726,2.033313721,6.5118154449,1.235,0,1.235,5.953089664,1.9566859492000002,6.2664101726
2020-04-18 12:00:00,0.878,0,0.878,6.6342726667,2.180579975,6.9834449123,0.878,0,0.878,6.375538103,2.0955380364,6.71109274
2020-04-18 12:30:00,0.979,0,0.979,6.543075671,2.1506049721,6.8874480748,0.979,0,0.979,6.291303328,2.0678514048,6.6224245558
2020-04-18 13:00:00,1.146,0,1.146,6.5488660035,2.1525081623,6.8935431616,1.146,0,1.146,6.2968659305,2.0696797438,6.6282799268
2020-04-18 13:30:00,1.117,0,1.117,6.3303823953,2.080696073,6.6635604161,1.117,0,1.117,6.0929396031,2.0026524014,6.4136206348
2020-04-18 14:00:00,1.419,0,1.419,5.9733405249,1.9633420852999999,6.2877268683,1.419,0,1.419,5.7456091683,1.8884904082,6.0480096509
2020-04-18 14:30:00,1.278,0,1.278,5.7060808937,1.8754980926,6.0064009407,1.278,0,1.278,5.4880208239,1.8038252137000002,5.7768640252
2020-04-18 15:00:00,1.318,0,1.318,5.5948400345,1.8389349904,5.8893052995,1.318,0,1.318,5.3849275664,1.7699400986,5.6683448067
2020-04-18 15:30:00,1.197,0,1.197,5.7003461774,1.8736131825000002,6.0003643973,1.197,0,1.197,5.4864658753,1.8033141268000001,5.7752272372
2020-04-18 16:00:00,0.788,0,0.788,5.9961987631,1.9708552249,6.3117881717,0.788,0,0.788,5.7708092086,1.8967732608999999,6.074536009
2020-04-18 16:30:00,0.46900000000000003,0,0.46900000000000003,6.4765939665,2.1287534925,6.8174673332,0.46900000000000003,0,0.46900000000000003,6.2253804178,2.046183592,6.5530320187
2020-04-18 17:00:00,0.40900000000000003,0,0.40900000000000003,6.9840038105,2.295531043,7.3515829584,0.40900000000000003,0,0.40900000000000003,6.7208301564,2.209030046,7.0745580594
2020-04-18 17:30:00,0.426,0,0.426,7.7024242948,2.531664437,8.1078150471,0.426,0,0.426,7.4126996875,2.4364365637,7.8028417763
2020-04-18 18:00:00,0.291,0,0.291,7.9969364983,2.6284659170999998,8.417827893,0.291,0,0.291,7.6934108583,2.5287018637000003,8.0983272192
2020-04-18 18:30:00,0.152,0,0.152,8.1407157679,2.6757238777,8.5691744925,0.152,0,0.152,7.8365566303000005,2.5757516037,8.2490069792
2020-04-18 19:00:00,0.083,0,0.083,7.853734452,2.5813976807,8.2670888968,0.083,0,0.083,7.5614060874,2.4853139937,7.9593748288
2020-04-18 19:30:00,0.052000000000000005,0,0.052000000000000005,7.4681749886,2.4546704134,7.8612368301,0.052000000000000005,0,0.052000000000000005,7.182105251,2.3606438377,7.5601107905
2020-04-18 20:00:00,0.008,0,0.008,7.1556201157,2.3519385947,7.5322317007,0.008,0,0.008,6.8846634912999995,2.2628794591,7.2470142014
2020-04-18 20:30:00,0.0,0,0.0,7.0871892131,2.3294464448,7.4601991717,0.0,0,0.0,6.8151669965,2.2400370659,7.1738599963
2020-04-18 21:00:00,0.0,0,0.0,6.734325465,2.2134657394,7.0887636473,0.0,0,0.0,6.4833373426,2.130969933,6.8245656238
2020-04-18 21:30:00,0.0,0,0.0,6.4095870349,2.1067293791,6.7469337209999996,0.0,0,0.0,6.1702253209,2.0280549884,6.494974022
2020-04-18 22:00:00,0.0,0,0.0,6.0211612006,1.9790599814,6.3380644217,0.0,0,0.0,5.789982959,1.9030753679,6.0947189042
2020-04-18 22:30:00,0.0,0,0.0,5.6259093887,1.8491469932,5.9220098828,0.0,0,0.0,5.416182198,1.7802129992,5.701244419
2020-04-18 23:00:00,0.0,0,0.0,5.1852418883,1.7043065901999999,5.4581493561,0.0,0,0.0,4.9951346936,1.641821377,5.2580365196
2020-04-18 23:30:00,0.0,0,0.0,4.8804035096,1.6041110605000002,5.1372668522,0.0,0,0.0,4.6947215835,1.5430803627,4.9418121932
2020-04-19 00:00:00,0.0,0,0.0,4.5961236906,1.5106728025,4.8380249375,0.0,0,0.0,4.4272378423,1.4551627086,4.6602503603
2020-04-19 00:30:00,0.0,0,0.0,4.5288409819,1.4885580456,4.7672010335,0.0,0,0.0,4.3584587629,1.4325561184,4.5878513293
2020-04-19 01:00:00,0.0,0,0.0,4.3620333346999995,1.4337310234,4.5916140365,0.0,0,0.0,4.1993653063,1.380264628,4.4203845329
2020-04-19 01:30:00,0.0,0,0.0,4.4403727976,1.4594799596,4.6740766291,0.0,0,0.0,4.2760198302,1.4054597516,4.5010735054
2020-04-19 02:00:00,0.0,0,0.0,4.4655659269,1.4677605408,4.7005957126,0.0,0,0.0,4.2999479389,1.4133245406000001,4.5262609883
2020-04-19 02:30:00,0.0,0,0.0,4.4020141076,1.4468720679,4.6336990606,0.0,0,0.0,4.239774883,1.3935466136,4.4629209295
2020-04-19 03:00:00,0.0,0,0.0,4.2823284788,1.4075333041,4.5077141882,0.0,0,0.0,4.1276319891,1.3566870268,4.3448757780000005
2020-04-19 03:30:00,0.0,0,0.0,4.0728267145,1.3386734042000001,4.2871860153,0.0,0,0.0,3.9223906194,1.2892274509,4.128832231
2020-04-19 04:00:00,0.0,0,0.0,3.9976850158,1.3139755222,4.2080894903,0.0,0,0.0,3.8532719195,1.2665092329,4.0560757048
2020-04-19 04:30:00,0.0,0,0.0,3.912133224,1.2858560081000001,4.1180349727,0.0,0,0.0,3.7651278886,1.2375376909,3.9632925143
2020-04-19 05:00:00,0.0,0,0.0,4.0452052327,1.3295946621999999,4.2581107712,0.0,0,0.0,4.0899584637,1.3443043379000001,4.3052194355
2020-04-19 05:30:00,0.0,0,0.0,4.1559610137,1.3659983269,4.3746958039,0.0,0,0.0,4.1701023252,1.3706463513,4.3895813949
2020-04-19 06:00:00,0.0,0,0.0,4.1751104115,1.3722924296,4.3948530648,0.0,0,0.0,4.1348989468,1.3590755603,4.3525252071
2020-04-19 06:30:00,0.014,0,0.014,3.9994522272,1.3145563765000001,4.2099497129,0.014,0,0.014,3.8506122169,1.2656350309,4.0532760178
2020-04-19 07:00:00,0.113,0,0.113,4.061548483,1.3349664288,4.2753141927,0.113,0,0.113,3.9129615427,1.2861282633,4.118906887
2020-04-19 07:30:00,0.296,0,0.296,4.1481158454,1.3634197448,4.3664377321,0.296,0,0.296,3.9953471629,1.3132071071,4.2056285925
2020-04-19 08:00:00,0.52,0,0.52,4.3555894302,1.4316130143999999,4.5848309791,0.52,0,0.52,4.1913486823,1.3776296911,4.4119459814
2020-04-19 08:30:00,0.482,0,0.482,4.5922874925,1.5094119052,4.8339868342,0.482,0,0.482,4.4168580255,1.4517510278,4.6493242374
2020-04-19 09:00:00,0.643,0,0.643,4.9780707369,1.6362127257,5.2400744599,0.643,0,0.643,4.7873905972,1.5735391946,5.0393585234
2020-04-19 09:30:00,0.774,0,0.774,5.4086200469,1.7777274404,5.6932842599,0.774,0,0.774,5.2198219709,1.7156725137,5.494549443
2020-04-19 10:00:00,0.995,0,0.995,5.6495584294,1.856920057,5.9469036099,0.995,0,0.995,5.4333044036,1.7858407961,5.7192677932
2020-04-19 10:30:00,1.506,0,1.506,5.6694512407,1.8634585079,5.9678434113000005,1.506,0,1.506,5.4524021344,1.7921179166,5.7393706677
2020-04-19 11:00:00,2.502,0,2.502,4.9945805066,1.6416392246,5.2574531649,2.502,0,2.502,4.8078826808,1.5802746167000001,5.0609291377
2020-04-19 11:30:00,4.468,0,4.468,4.0128876414,1.3189723836,4.2240922541,4.468,0,4.468,3.8643582918,1.2701531472,4.0677455703
2020-04-19 12:00:00,4.595,0,4.595,3.9951628727,1.3131465339,4.2054346028,4.595,0,4.595,3.847319675,1.2645528247,4.0498101842
2020-04-19 12:30:00,4.761,0,4.761,4.123906036,1.3554623653,4.3409537221,4.761,0,4.761,3.9682683497999998,1.3043067317,4.1771245788
