Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-19 13:00:00,4.839,0,4.839,3.8698363181,1.2719536874,4.0735119138,4.839,0,4.839,3.7270252302999998,1.2250139528,3.923184453
2020-04-19 13:30:00,4.859,0,4.859,3.6952012736,1.2145539241,3.8896855511,4.859,0,4.859,3.5567693818,1.1690535616,3.7439677703000003
2020-04-19 14:00:00,4.8100000000000005,0,4.8100000000000005,3.2408071146,1.0652017865,3.4113759101,4.8100000000000005,0,4.8100000000000005,3.1248385534,1.0270847638,3.2893037405
2020-04-19 14:30:00,4.671,0,4.671,3.1188306927,1.0251100754,3.2829796765,4.671,0,4.671,3.0065627447,0.9882093854,3.1648028892
2020-04-19 15:00:00,4.495,0,4.495,3.0705081553,1.0092272255,3.2321138477,4.495,0,4.495,2.9553567237,0.9713787802,3.1109018145
2020-04-19 15:30:00,4.229,0,4.229,3.2288647802,1.061276531,3.3988050317000003,4.229,0,4.229,3.107606761,1.0214209475,3.2711650116
2020-04-19 16:00:00,3.877,0,3.877,3.6279764846,1.1924582045,3.8189226154,3.877,0,3.877,3.5001725432,1.1504510803,3.6843921507
2020-04-19 16:30:00,3.31,0,3.31,4.5957370103,1.5105457069,4.8376179055,3.31,0,3.31,4.521290678,1.4860763807000001,4.7592533452
2020-04-19 17:00:00,3.08,0,3.08,5.1795269173,1.7024281701000001,5.4521335972,3.08,0,3.08,5.0453886582,1.6583390564,5.3109354297
2020-04-19 17:30:00,2.249,0,2.249,6.2544357433,2.0557336157,6.5836165719,2.249,0,2.249,6.0171828358,1.9777523560999999,6.3338766692
2020-04-19 18:00:00,1.792,0,1.792,6.5635878291,2.1573469924,6.9090398201,1.792,0,1.792,6.3152857365,2.0757340413,6.6476691964
2020-04-19 18:30:00,0.848,0,0.848,6.9597377267,2.287555167,7.3260397123,0.848,0,0.848,6.7007247532,2.2024217195,7.053394477
2020-04-19 19:00:00,0.481,0,0.481,7.0006373179,2.3009982125,7.3690919136,0.481,0,0.481,6.7414469651,2.2158064633,7.0962599632
2020-04-19 19:30:00,0.195,0,0.195,6.8163072921,2.2404118629,7.1750603075,0.195,0,0.195,6.5550130691,2.1545286051,6.900013757
2020-04-19 20:00:00,0.073,0,0.073,6.5424487552,2.1503989148000002,6.8867881634,0.073,0,0.073,6.2950381665,2.0690789868,6.6263559648
2020-04-19 20:30:00,0.003,0,0.003,6.4320177857,2.1141020104,6.7705450376,0.003,0,0.003,6.1910984904,2.0349156674,6.5169457793
2020-04-19 21:00:00,0.0,0,0.0,6.4017036923,2.1041382497,6.7386354655,0.0,0,0.0,6.1609795471,2.0250160495,6.4852416285
2020-04-19 21:30:00,0.0,0,0.0,6.210056029,2.041146709,6.5369010831,0.0,0,0.0,5.9829973317,1.9665161242,6.2978919281
2020-04-19 22:00:00,0.0,0,0.0,5.8187944291,1.9125452401,6.1250467675,0.0,0,0.0,5.6090027368,1.8435900455,5.9042134072
2020-04-19 22:30:00,0.0,0,0.0,5.3300989265,1.7519187962,5.6106304489,0.0,0,0.0,5.1280691428,1.6855148175,5.3979675187
2020-04-19 23:00:00,0.0,0,0.0,4.9426040868,1.6245554014999999,5.202741144,0.0,0,0.0,4.7730225429,1.5688166435,5.0242342557
2020-04-19 23:30:00,0.0,0,0.0,4.5386021101,1.4917663733,4.7774759053,0.0,0,0.0,4.3762394769,1.4384003565,4.6065678704
2020-04-20 00:00:00,0.0,0,0.0,4.2643835491,1.401635091,4.4888247885,0.0,0,0.0,4.1098048734,1.3508275373,4.3261103931000005
2020-04-20 00:30:00,0.0,0,0.0,4.2643835491,1.401635091,4.4888247885,0.0,0,0.0,4.1061838999999996,1.3496373809,4.3222988421
2020-04-20 01:00:00,0.0,0,0.0,4.0356119402,1.3264414994,4.2480125686,0.0,0,0.0,3.8896606789,1.2784696397,4.094379662
2020-04-20 01:30:00,0.0,0,0.0,4.353125536,1.4308031715,4.5822374063,0.0,0,0.0,4.1913486823,1.3776296911,4.4119459814
2020-04-20 02:00:00,0.0,0,0.0,4.296420756,1.4121652116,4.5225481642,0.0,0,0.0,4.1407870189,1.361010876,4.3587231778
2020-04-20 02:30:00,0.0,0,0.0,4.3002296396,1.4134171312000001,4.5265575154,0.0,0,0.0,4.1407870189,1.361010876,4.3587231778
2020-04-20 03:00:00,0.0,0,0.0,4.1094645947,1.3507156931,4.325752205,0.0,0,0.0,3.9631138186,1.3026125192,4.1716987564
2020-04-20 03:30:00,0.0,0,0.0,4.0028293452,1.3156663815,4.2135045739,0.0,0,0.0,3.8546119726,1.2669496869999999,4.0574862869
2020-04-20 04:00:00,0.0,0,0.0,3.8937621232,1.2798177192,4.0986969718,0.0,0,0.0,3.747550552,1.2317602998,3.9447900547
2020-04-20 04:30:00,0.0,0,0.0,3.7481389643,1.2319537016,3.9454094361000003,0.0,0,0.0,3.6138453749,1.1878135333,3.804047763
2020-04-20 05:00:00,0.0,0,0.0,3.6460553538,1.1984004414,3.837953004,0.0,0,0.0,3.5125601359000003,1.1545226852,3.697431722
2020-04-20 05:30:00,0.0,0,0.0,3.7995796262,1.2488614295,3.9995575013,0.0,0,0.0,3.6585719496999998,1.2025144475,3.8511283681
2020-04-20 06:00:00,0.0,0,0.0,3.9693148549,1.3046507013,4.1782261631,0.0,0,0.0,3.8221433292,1.2562777600000001,4.0233087676
2020-04-20 06:30:00,0.034,0,0.034,4.3512661794,1.4301920306,4.5802801889,0.034,0,0.034,4.2624823982,1.4010102129,4.486823577
2020-04-20 07:00:00,0.147,0,0.147,4.6979881274,1.5441540238,4.9452506604,0.147,0,0.147,4.5718270015,1.502686867,4.8124494753
2020-04-20 07:30:00,0.443,0,0.443,4.7897932807,1.5743289185,5.0418876639,0.443,0,0.443,4.6063797697,1.5140438127,4.8488208102
2020-04-20 08:00:00,0.923,0,0.923,5.0057675803,1.6453162379,5.2692290319,0.923,0,0.923,4.815466881,1.5827674228,5.0689125063
2020-04-20 08:30:00,1.592,0,1.592,4.8917992261,1.6078566513,5.1492623432,1.592,0,1.592,4.7054406917,1.5466035632000001,4.9530954649000005
2020-04-20 09:00:00,2.181,0,2.181,4.7701676902,1.5678782988000002,5.0212291475,2.181,0,2.181,4.5859140132,1.5073170439,4.8272779086
2020-04-20 09:30:00,2.751,0,2.751,4.5434420316,1.4933571786,4.7825705596,2.751,0,2.751,4.3705162787,1.4365192322,4.6005434513
2020-04-20 10:00:00,3.281,0,3.281,4.2795937438,1.4066344402,4.5048355198,3.281,0,3.281,4.118392468,1.3536501431,4.3351499663
2020-04-20 10:30:00,3.747,0,3.747,4.1037492947,1.3488371648,4.3197360997,3.747,0,3.747,3.9471605395,1.2973689299,4.154905831
2020-04-20 11:00:00,4.129,0,4.129,4.057767572,1.3337237034,4.2713342863,4.129,0,4.129,4.0513815873,1.3316247317,4.2646121971
2020-04-20 11:30:00,4.466,0,4.466,3.641236494,1.1968165588,3.83288052,4.466,0,4.466,3.557816545,1.1693977475,3.7450700474
2020-04-20 12:00:00,4.699,0,4.699,3.4868760048,1.1460807195,3.6703957945,4.699,0,4.699,3.362047692,1.1050516372,3.5389975705
2020-04-20 12:30:00,4.901,0,4.901,3.6221042088,1.1905280807,3.8127412725000003,4.901,0,4.901,3.4880919911,1.1464803949,3.6716757801
2020-04-20 13:00:00,4.927,0,4.927,3.6413026410000002,1.1968383003,3.8329501485,4.927,0,4.927,3.509642427,1.1535636806,3.6943604495
2020-04-20 13:30:00,4.928,0,4.928,3.2217153074000002,1.058926613,3.391279271,4.928,0,4.928,3.1008939903,1.0192145664,3.2640989371
2020-04-20 14:00:00,4.925,0,4.925,2.9021008033,0.9538744057,3.0548429508,4.925,0,4.925,2.7956725512,0.9188931309,2.9428132118
2020-04-20 14:30:00,4.818,0,4.818,2.734253891,0.8987057935,2.8781619904999998,4.818,0,4.818,2.6354516333999998,0.8662310619,2.7741596141000002
2020-04-20 15:00:00,4.626,0,4.626,2.6882576883000002,0.8835875728,2.8297449351,4.626,0,4.626,2.5928052343,0.8522138684,2.7292686677
2020-04-20 15:30:00,4.324,0,4.324,3.0632109213,1.0068287406,3.2244325487,4.324,0,4.324,2.9514918948,0.9701084724000001,3.1068335735
2020-04-20 16:00:00,3.981,0,3.981,3.4139721157,1.12211837,3.5936548586,3.981,0,3.981,3.2884109202,1.0808484007999999,3.4614851792
2020-04-20 16:30:00,3.585,0,3.585,4.0750678151,1.3394100183,4.2895450685,3.585,0,3.585,3.9223906194,1.2892274509,4.128832231
2020-04-20 17:00:00,3.125,0,3.125,4.7702400899,1.5679020954,5.0213053578,3.125,0,3.125,4.6495451431,1.5282315848999999,4.8942580454
2020-04-20 17:30:00,2.545,0,2.545,5.6978128453,1.8727805165,5.9976977318,2.545,0,2.545,5.4838831797,1.8024652358000002,5.7725086102
2020-04-20 18:00:00,1.588,0,1.588,6.5903296544,2.1661366053,6.9371891099,1.588,0,1.588,6.3396778617,2.0837513451,6.6733451175
2020-04-20 18:30:00,1.239,0,1.239,6.7614717414,2.222388289,7.1173386751,1.239,0,1.239,6.5050750306000005,2.1381147655,6.8474474006
2020-04-20 19:00:00,0.588,0,0.588,7.0479314502,2.3165430421,7.4188752107,0.588,0,0.588,6.7804187491,2.2286158693,7.1372828938
2020-04-20 19:30:00,0.364,0,0.364,6.7056805142,2.2040505994,7.0586110676,0.364,0,0.364,6.4500927058,2.1200429493,6.7895712693
2020-04-20 20:00:00,0.155,0,0.155,6.5843369318,2.1641668926,6.9308809808,0.155,0,0.155,6.2751782641,2.0625513526,6.6054508043
2020-04-20 20:30:00,0.01,0,0.01,6.316873265,2.0762558366,6.6493402790000005,0.01,0,0.01,6.0793238478,1.9981771190000002,6.3992882608
2020-04-20 21:00:00,0.0,0,0.0,6.4849933217,2.131514227,6.8263087597,0.0,0,0.0,6.2368054233,2.0499388097,6.5650583403
2020-04-20 21:30:00,0.0,0,0.0,6.1819379508,2.0319047436,6.5073031061,0.0,0,0.0,5.9496974078000004,1.9555709686,6.2628393766
2020-04-20 22:00:00,0.0,0,0.0,5.892071835,1.9366303587,6.2021808789,0.0,0,0.0,5.673578025,1.8648149163,5.9721873947
2020-04-20 22:30:00,0.0,0,0.0,5.5796492561,1.833942023,5.8733150064,0.0,0,0.0,5.3756307836,1.7668843939,5.6585587196
2020-04-20 23:00:00,0.0,0,0.0,5.0906598764,1.6732189862,5.3585893436,0.0,0,0.0,4.8977544325,1.6098140330000001,5.1555309815
2020-04-20 23:30:00,0.0,0,0.0,4.6226038896,1.5193764230000002,4.8658988311,0.0,0,0.0,4.4500625134,1.4626648152000001,4.6842763299
2020-04-21 00:00:00,0.0,0,0.0,4.3237444117,1.4211460630000001,4.551309907,0.0,0,0.0,4.1659689591,1.3692877795,4.3852304833
2020-04-21 00:30:00,0.0,0,0.0,4.4029164714,1.4471686606,4.6346489173,0.0,0,0.0,4.2360150337,1.3923108109,4.4589631934
2020-04-21 01:00:00,0.0,0,0.0,4.2442541223,1.3950188683,4.4676359182,0.0,0,0.0,4.0866418982,1.3432142355,4.3017283139
2020-04-21 01:30:00,0.0,0,0.0,4.3842077246,1.4410193929,4.6149554996,0.0,0,0.0,4.2191215454,1.3867581898,4.4411805741
2020-04-21 02:00:00,0.0,0,0.0,4.3145549122,1.4181256206000001,4.5416367497,0.0,0,0.0,4.1596162125,1.3671997327,4.3785433816
2020-04-21 02:30:00,0.0,0,0.0,4.3259489833,1.4218706706,4.5536305086999995,0.0,0,0.0,4.1705818088,1.3708039499,4.3900861145
2020-04-21 03:00:00,0.0,0,0.0,4.1687043523,1.3701868598,4.3881098446,0.0,0,0.0,4.0146433347,1.3195494521,4.2259403523
2020-04-21 03:30:00,0.0,0,0.0,3.997480322,1.3139082426,4.2078740232,0.0,0,0.0,3.8513944631,1.2658921428,4.0540994348
2020-04-21 04:00:00,0.0,0,0.0,4.065241198,1.3361801655,4.2792012611,0.0,0,0.0,3.9698575238,1.3048290679,4.1787973935
2020-04-21 04:30:00,0.0,0,0.0,3.8205906842,1.2557674303,4.0216744044,0.0,0,0.0,3.6797330726,1.2094697723,3.8734032343
2020-04-21 05:00:00,0.0,0,0.0,3.7894383995,1.2455281695,3.9888825257000002,0.0,0,0.0,3.6520678218000002,1.2003766441,3.8442819177
2020-04-21 05:30:00,0.0,0,0.0,4.0735951389,1.3389259731,4.287994883,0.0,0,0.0,3.8674820108,1.271179864,4.0710336955
2020-04-21 06:00:00,0.0,0,0.0,4.0115758901,1.3185412318,4.2227114632,0.0,0,0.0,3.8512098438,1.2658314614,4.0539050987
2020-04-21 06:30:00,0.051000000000000004,0,0.051000000000000004,4.1969237901,1.3794621405,4.4178145159,0.051000000000000004,0,0.051000000000000004,4.037685205,1.3271229486,4.2501949526
2020-04-21 07:00:00,0.16,0,0.16,4.4940647618,1.4771276549,4.7305944861,0.16,0,0.16,4.3280475880000004,1.4225604486,4.5558395662999995
2020-04-21 07:30:00,0.396,0,0.396,4.8319615126,1.588188946,5.0862752764,0.396,0,0.396,4.6470749962,1.5274196868,4.8916578907
2020-04-21 08:00:00,0.881,0,0.881,5.1291403296,1.6858668996000001,5.3990950838,0.881,0,0.881,4.9376104804,1.6229140825,5.1974847162
2020-04-21 08:30:00,1.502,0,1.502,5.0372542202,1.6556653959,5.3023728634000005,1.502,0,1.502,4.8487115178,1.5936944065,5.1039068608000004
2020-04-21 09:00:00,2.137,0,2.137,4.7632637183,1.565609073,5.0139618088,2.137,0,2.137,4.584110931,1.5067243994,4.8253799274
2020-04-21 09:30:00,2.714,0,2.714,4.6389300273,1.524742565,4.8830842392000005,2.714,0,2.714,4.4658147187,1.4678423147,4.7008575986
2020-04-21 10:00:00,3.259,0,3.259,4.3360852737,1.4252023082,4.5643002881,3.259,0,3.259,4.176525168,1.3727574376,4.3963422821
2020-04-21 10:30:00,3.717,0,3.717,4.0333543851,1.3256994770000001,4.2456361949,3.717,0,3.717,3.8784861106,1.2747967367,4.0826169585
2020-04-21 11:00:00,4.079,0,4.079,3.9157936882,1.2870591445000001,4.1218880929,4.079,0,4.079,3.9823744488,1.3089431822,4.1919731039
2020-04-21 11:30:00,4.41,0,4.41,3.606621857,1.1854392778,3.79644406,4.41,0,4.41,3.6325350345,1.1939565273000001,3.8237210889
2020-04-21 12:00:00,4.65,0,4.65,3.337417306,1.0969560208,3.5130708484,4.65,0,4.65,3.218065045,1.0577268297,3.3874368895
2020-04-21 12:30:00,4.731,0,4.731,3.5269729464,1.1592599469,3.7126031014,4.731,0,4.731,3.3993615223,1.1173161002,3.5782752867000003
2020-04-21 13:00:00,4.702,0,4.702,3.5962252567,1.1820220805,3.7855002702,4.702,0,4.702,3.4609513092,1.1375596841,3.6431066412
2020-04-21 13:30:00,4.705,0,4.705,3.4556967347,1.135832589,3.6375755102,4.705,0,4.705,3.3283420006,1.0939731122,3.5035178954
2020-04-21 14:00:00,4.76,0,4.76,3.1523728266,1.0361348417,3.3182871859,4.76,0,4.76,3.0397323491,0.9991117071000001,3.1997182622
2020-04-21 14:30:00,4.638,0,4.638,2.8842164261,0.9479960951,3.0360172906,4.638,0,4.638,2.7811021068,0.9141040574,2.9274759019000003
2020-04-21 15:00:00,4.497,0,4.497,2.9103326519,0.9565800835,3.0635080546,4.497,0,4.497,2.8146218625,0.9251214683000001,2.9627598553
2020-04-21 15:30:00,4.245,0,4.245,3.0742189702,1.0104469113,3.2360199686,4.245,0,4.245,2.9582586363,0.9723325928000001,3.1139564593
2020-04-21 16:00:00,3.903,0,3.903,3.4810945578,1.1441804497999999,3.6643100608,3.903,0,3.903,3.3533972414,1.1022083716,3.5298918329999998
2020-04-21 16:30:00,3.5,0,3.5,4.1194073804,1.3539837287,4.3362182952,3.5,0,3.5,4.1724247109,1.3714096825,4.3920260115
2020-04-21 17:00:00,3.018,0,3.018,4.9516922266000005,1.6275425286,5.212307607,3.018,0,3.018,4.8452198765,1.5925467595,5.100231449
2020-04-21 17:30:00,2.482,0,2.482,5.7080386481000005,1.8761415754000001,6.0084617348,2.482,0,2.482,5.4906035195000005,1.8046741047000001,5.7795826521
2020-04-21 18:00:00,1.883,0,1.883,6.1950534898,2.0362156128,6.5211089367,1.883,0,1.883,5.9642694977,1.9603605829,6.2781784186
2020-04-21 18:30:00,1.275,0,1.275,6.7030043572,2.2031709892,7.0557940602,1.275,0,1.275,6.4525546255,2.1208521432,6.7921627637
2020-04-21 19:00:00,0.705,0,0.705,6.8800697289,2.2613695624,7.242178662,0.705,0,0.705,6.6239764387,2.1771957685,6.9726067776
2020-04-21 19:30:00,0.301,0,0.301,6.7698497058000005,2.2251419927000002,7.126157585,0.301,0,0.301,6.5181017154,2.1423964298,6.8611597004
2020-04-21 20:00:00,0.121,0,0.121,6.3364155959,2.0826790902,6.6699111536,0.121,0,0.121,6.0977591211,2.0042365003,6.4186938116
2020-04-21 20:30:00,0.017,0,0.017,6.2895064985,2.0672608155,6.6205331564000005,0.017,0,0.017,6.0463674935,1.9873448892,6.3645973616
2020-04-21 21:00:00,0.0,0,0.0,6.4674426414,2.1257455974,6.8078343594,0.0,0,0.0,6.2204210367,2.0445535223,6.5478116176
2020-04-21 21:30:00,0.0,0,0.0,6.2822030119,2.0648602755,6.6128452756,0.0,0,0.0,6.0457853339,1.9871535426,6.363984562
2020-04-21 22:00:00,0.0,0,0.0,5.8332572612,1.9172989432,6.1402708013,0.0,0,0.0,5.6113741569,1.8443694936,5.9067096388
2020-04-21 22:30:00,0.0,0,0.0,5.3816228481,1.7688538902,5.6648661558,0.0,0,0.0,5.1764453218,1.7014152986000002,5.4488898124
2020-04-21 23:00:00,0.0,0,0.0,5.0774893794,1.6688900532000002,5.3447256625,0.0,0,0.0,4.8903986205,1.6073962946,5.1477880216
2020-04-21 23:30:00,0.0,0,0.0,4.5855138402,1.5071855133,4.8268566739,0.0,0,0.0,4.4166585972,1.4516854789,4.6491143128
2020-04-22 00:00:00,0.0,0,0.0,4.3468682253,1.428746493,4.5756507635,0.0,0,0.0,4.1875605313,1.3763845861,4.407958454
2020-04-22 00:30:00,0.0,0,0.0,4.3545077125,1.431257471,4.5836923289,0.0,0,0.0,4.1949071287,1.3787992959,4.4156917145
2020-04-22 01:00:00,0.0,0,0.0,4.1907731045,1.3774405079,4.41134011,0.0,0,0.0,4.041120901,1.3282522073,4.2538114747
2020-04-22 01:30:00,0.0,0,0.0,4.4249049257,1.454395916,4.6577946586,0.0,0,0.0,4.2637036499,1.4014116189,4.4881091051
2020-04-22 02:00:00,0.0,0,0.0,4.2888405049,1.4096737036,4.5145689525,0.0,0,0.0,4.1292777663999995,1.3572279677,4.3466081752
2020-04-22 02:30:00,0.0,0,0.0,4.2366682767,1.3925255215,4.4596508175,0.0,0,0.0,4.0772753485,1.3401355995,4.2918687879
2020-04-22 03:00:00,0.0,0,0.0,4.0187809789,1.32090943,4.2302957673,0.0,0,0.0,3.8728290595,1.2729373539,4.0766621678
2020-04-22 03:30:00,0.0,0,0.0,4.0481746086,1.3305706488,4.2612364301,0.0,0,0.0,3.9306152281,1.291930749,4.1374897137
2020-04-22 04:00:00,0.0,0,0.0,3.8602453293,1.2688012818,4.0634161361,0.0,0,0.0,3.7179693412,1.222037426,3.9136519381
2020-04-22 04:30:00,0.0,0,0.0,4.1444514322,1.3622153103999999,4.3625804549,0.0,0,0.0,3.8915249718,1.2790824030999999,4.0963420755
2020-04-22 05:00:00,0.0,0,0.0,4.0876094218,1.3435322451,4.3027467598,0.0,0,0.0,3.8329558989,1.2598316798,4.0346904199
2020-04-22 05:30:00,0.0,0,0.0,4.1924810798,1.3780018922,4.4131379787,0.0,0,0.0,3.9491222429,1.2980137106,4.156970782
2020-04-22 06:00:00,0.0,0,0.0,4.3437938697,1.4277360012,4.5724145997,0.0,0,0.0,4.0921659971,1.345029919,4.3075431549
2020-04-22 06:30:00,0.036000000000000004,0,0.036000000000000004,4.5062302191,1.4811262473,4.7434002306,0.036000000000000004,0,0.036000000000000004,4.3833254353,1.4407293984,4.614026774
2020-04-22 07:00:00,0.152,0,0.152,4.828740383,1.5871302119,5.0828846137,0.152,0,0.152,4.6554240007,1.5301638719000001,4.9004463165
2020-04-22 07:30:00,0.447,0,0.447,4.8894725622,1.6070919139000002,5.1468132234,0.447,0,0.447,4.7084673292,1.5475983709,4.9562813992
2020-04-22 08:00:00,0.926,0,0.926,5.1345370708,1.6876407225999999,5.404775864,0.926,0,0.926,4.94246192,1.6245086736,5.2025914948
2020-04-22 08:30:00,1.5510000000000002,0,1.5510000000000002,4.9658641435,1.6322006124000001,5.2272254142,1.5510000000000002,0,1.5510000000000002,4.7816410718,1.5716494170000002,5.0333063914
2020-04-22 09:00:00,1.935,0,1.935,4.9991568274,1.6431433885,5.2622703446,1.935,0,1.935,4.8081406871,1.5803594193000001,5.0612007233
2020-04-22 09:30:00,2.73,0,2.73,4.6815912354,1.538764626,4.9279907741,2.73,0,2.73,4.5047575429,1.480642202,4.7418500451
2020-04-22 10:00:00,3.261,0,3.261,4.4946156579,1.4773087256,4.7311743768,3.261,0,3.261,4.3277112584,1.4224499024,4.5554855351
2020-04-22 10:30:00,3.729,0,3.729,4.1251144532,1.3558595528000001,4.3422257402,3.729,0,3.729,3.9682525535,1.3043015397,4.1771079511
2020-04-22 11:00:00,4.109,0,4.109,3.769959912,1.2391259002,3.9683788547,4.109,0,4.109,3.6675264792,1.205457659,3.8605541886
2020-04-22 11:30:00,4.414,0,4.414,3.865629236,1.2705708864,4.0690834063,4.414,0,4.414,4.1108141914,1.3511592841,4.3271728331
2020-04-22 12:00:00,4.608,0,4.608,3.6034329783,1.1843911440000001,3.7930873455,4.608,0,4.608,3.5146883587,1.1552221982,3.6996719565
2020-04-22 12:30:00,4.787,0,4.787,3.7960507979,1.2477015597,3.9958429451,4.787,0,4.787,3.6494831516,1.1995271041,3.8415612122000002
2020-04-22 13:00:00,4.839,0,4.839,3.6047967258,1.1848393862,3.7945228692,4.839,0,4.839,3.4687793648,1.1401326416,3.6513466997
2020-04-22 13:30:00,4.8260000000000005,0,4.8260000000000005,3.4172794667,1.1232054437,3.5971362807,4.8260000000000005,0,4.8260000000000005,3.2891885591,1.0811039983,3.4623037464
2020-04-22 14:00:00,4.679,0,4.679,3.2968553607,1.0836239541000001,3.4703740639,4.679,0,4.679,3.1742961211,1.0433406801,3.341364338
2020-04-22 14:30:00,4.562,0,4.562,3.2234496099,1.0594966506,3.3931048525,4.562,0,4.562,3.1029205243,1.019880656,3.2662321309
2020-04-22 15:00:00,4.267,0,4.267,3.3244722354,1.0927011819,3.4994444583,4.267,0,4.267,3.199950305,1.0517728026,3.3683687421
2020-04-22 15:30:00,4.082,0,4.082,3.4458648522,1.1326010055,3.6272261602,4.082,0,4.082,3.316714605,1.0901513721,3.4912785315
2020-04-22 16:00:00,3.649,0,3.649,3.8562929625,1.2675022017,4.05925575,3.649,0,3.649,3.7120786364000002,1.220101245,3.9074511962000003
2020-04-22 16:30:00,2.892,0,2.892,4.4437015395,1.4605740642,4.6775805678,2.892,0,2.892,4.2749634524,1.405112537,4.4999615288
2020-04-22 17:00:00,3.017,0,3.017,5.0305697511,1.6534683172,5.2953365802,3.017,0,3.017,4.8446683223,1.5923654724,5.0996508656
2020-04-22 17:30:00,2.195,0,2.195,5.8983001857,1.9386775186,6.2087370376,2.195,0,2.195,5.7465187721,1.8887893805,6.0489671286
2020-04-22 18:00:00,1.662,0,1.662,6.4468258328,2.1189691801,6.7861324556,1.662,0,1.662,6.2075292786,2.0403162063,6.5342413459
2020-04-22 18:30:00,1.166,0,1.166,6.7266583342,2.2109456754,7.0806929834,1.166,0,1.166,6.476136861,2.1286032492,6.8169861695
2020-04-22 19:00:00,0.481,0,0.481,6.9491295217,2.2840684186,7.3148731808,0.481,0,0.481,6.6911061208,2.199260228,7.0432696008
2020-04-22 19:30:00,0.23600000000000002,0,0.23600000000000002,6.8519572452,2.2521294359,7.2125865739,0.23600000000000002,0,0.23600000000000002,6.5912672308,2.1664447717,6.9381760324
2020-04-22 20:00:00,0.111,0,0.111,6.6168641531,2.1748580733,6.9651201612,0.111,0,0.111,6.3711335671,2.0940903355,6.7064563864
2020-04-22 20:30:00,0.01,0,0.01,6.4893833777,2.1329571687,6.8309298713,0.01,0,0.01,6.2458524269,2.052912416,6.574581502
2020-04-22 21:00:00,0.0,0,0.0,6.5648857587,2.1577736012,6.9104060618,0.0,0,0.0,6.3171088932,2.0763332839,6.6495883087
2020-04-22 21:30:00,0.0,0,0.0,6.2767124801,2.063055625,6.6070657685,0.0,0,0.0,6.0251622726,1.9803750701,6.3422760764
2020-04-22 22:00:00,0.0,0,0.0,5.8268966164,1.9152083003,6.1335753857,0.0,0,0.0,5.6052162313,1.8423454813,5.9002276119
2020-04-22 22:30:00,0.0,0,0.0,5.5351194769,1.8193057923,5.8264415547,0.0,0,0.0,5.3263489499,1.7506862385000002,5.6066831051
2020-04-22 23:00:00,0.0,0,0.0,5.0165630373,1.648864533,5.2805926709,0.0,0,0.0,4.8250302263,1.5859107424,5.0789791856
2020-04-22 23:30:00,0.0,0,0.0,4.6021934202,1.5126678262,4.8444141265,0.0,0,0.0,4.4340174182,1.4573910475,4.667386756
2020-04-23 00:00:00,0.0,0,0.0,4.3354089945,1.4249800259,4.5635884152,0.0,0,0.0,4.1787856848,1.3735004335,4.3987217735
2020-04-23 00:30:00,0.0,0,0.0,4.4302885034,1.4561654124,4.6634615825,0.0,0,0.0,4.2703611336,1.403599828,4.4951169827
2020-04-23 01:00:00,0.0,0,0.0,4.2151310043,1.3854465624,4.4369800045,0.0,0,0.0,4.0631169243,1.3354819505,4.2769651835
2020-04-23 01:30:00,0.0,0,0.0,4.3850722432,1.4413035464,4.6158655191,0.0,0,0.0,4.2275439369,1.389526496,4.4500462494
2020-04-23 02:00:00,0.0,0,0.0,4.1949071287,1.3787992959,4.4156917145,0.0,0,0.0,4.0375884526,1.3270911476,4.250093108
2020-04-23 02:30:00,0.0,0,0.0,4.1985804274,1.3800066508,4.4195583447,0.0,0,0.0,4.041120901,1.3282522073,4.2538114747
2020-04-23 03:00:00,0.0,0,0.0,4.0783922788,1.3405027167,4.293044504,0.0,0,0.0,3.9225676697000003,1.2892856445,4.1290185997
2020-04-23 03:30:00,0.0,0,0.0,3.9123191597,1.2859171221999999,4.1182306944,0.0,0,0.0,3.7670691884,1.2381757653,3.9653359878
2020-04-23 04:00:00,0.0,0,0.0,3.8116809109,1.2528389294,4.0122956957,0.0,0,0.0,3.6698959247,1.2062364581,3.8630483417
2020-04-23 04:30:00,0.0,0,0.0,3.8352930936,1.2605998786,4.0371506248,0.0,0,0.0,3.6926096925,1.2137021126,3.8869575711
2020-04-23 05:00:00,0.0,0,0.0,3.7878334292,1.2450006412,3.9871930834000002,0.0,0,0.0,3.6485798005,1.1992301869,3.8406103164000003
2020-04-23 05:30:00,0.0,0,0.0,3.8083689527,1.2517503414,4.0088094239,0.0,0,0.0,3.6736593939,1.2074734506,3.8670098884
2020-04-23 06:00:00,0.0,0,0.0,3.963713749,1.3028097068,4.1723302621,0.0,0,0.0,3.8150975197,1.2539619144,4.015892126
2020-04-23 06:30:00,0.056,0,0.056,4.2183027704,1.3864890715,4.4403187057,0.056,0,0.056,4.064987799,1.3360968773,4.2789345253
2020-04-23 07:00:00,0.229,0,0.229,4.6651380691,1.5333567318,4.9106716517,0.229,0,0.229,4.4740804635,1.4705591337000001,4.7095583827
2020-04-23 07:30:00,0.556,0,0.556,4.9621757066,1.6309882819000001,5.2233428491,0.556,0,0.556,4.7804198201,1.571248011,5.0320208633
2020-04-23 08:00:00,1.027,0,1.027,5.0154003636,1.6484823806,5.2793688038,1.027,0,1.027,4.8277728595,1.5868122023,5.0818661679
2020-04-23 08:30:00,1.593,0,1.593,4.9237222388,1.6183492382,5.1828655146,1.593,0,1.593,4.7353039323,1.5564191357000001,4.984530455
2020-04-23 09:00:00,2.058,0,2.058,4.8880094296,1.6066110055,5.1452730838,2.058,0,2.058,4.7064740332,1.5469432061,4.9541831928
2020-04-23 09:30:00,2.79,0,2.79,4.6555121967,1.5301928605000001,4.9005391545,2.79,0,2.79,4.4833216301,1.4735965582000001,4.7192859263999996
2020-04-23 10:00:00,3.273,0,3.273,4.3981219643,1.4455927822999999,4.6296020677000005,3.273,0,3.273,4.2304297241,1.3904750084,4.4530839201
2020-04-23 10:30:00,3.745,0,3.745,4.0616995352,1.3350160772000002,4.2754731949,3.745,0,3.745,3.913314985,1.2862444341,4.1192789316
2020-04-23 11:00:00,3.803,0,3.803,4.0147292271,1.3195776836,4.2260307654,3.803,0,3.803,3.866836995,1.2709678576,4.0703547316
2020-04-23 11:30:00,4.288,0,4.288,3.5793436156,1.1764733534,3.7677301217,4.288,0,4.288,3.4443082581,1.1320893778,3.6255876401
2020-04-23 12:00:00,4.636,0,4.636,3.5308160553,1.1605231157,3.7166484793,4.636,0,4.636,3.6315780418,1.1936419790000001,3.8227137282
2020-04-23 12:30:00,4.779,0,4.779,3.4949716103,1.1487416163,3.6789174845,4.779,0,4.779,3.7919598843999998,1.2463569415,3.9915367204
2020-04-23 13:00:00,4.763,0,4.763,3.4197285519,1.124010419,3.5997142652000003,4.763,0,4.763,3.6189044701,1.1894763775000001,3.8093731265
2020-04-23 13:30:00,4.699,0,4.699,3.3581298797,1.1037639146,3.5348735575,4.699,0,4.699,3.2382369244,1.0643570059,3.4086704467
2020-04-23 14:00:00,4.716,0,4.716,3.0816570546,1.0128916914,3.2438495311,4.716,0,4.716,2.9708601373,0.9764745058000001,3.1272211972
2020-04-23 14:30:00,4.579,0,4.579,2.9949185655,0.9843821288000001,3.1525458584,4.579,0,4.579,2.8865710626,0.9487700267,3.0384958553
2020-04-23 15:00:00,4.238,0,4.238,3.1606625949,1.0388595568,3.3270132578,4.238,0,4.238,3.0480365974,1.0018411816,3.2084595762
2020-04-23 15:30:00,4.051,0,4.051,3.1421203675,1.0327650214,3.3074951237,4.051,0,4.051,3.0265045905,0.9947639531,3.1857943057
2020-04-23 16:00:00,3.718,0,3.718,3.6101730634,1.1866065029,3.800182172,3.718,0,3.718,3.4779668897000002,1.143152435,3.6610177785999998
2020-04-23 16:30:00,3.315,0,3.315,4.1732569786,1.3716832357,4.3929020828,3.315,0,3.315,4.0163763208,1.3201190570999999,4.2277645482
2020-04-23 17:00:00,2.731,0,2.731,4.8834716124,1.6051194971,5.1404964341,2.731,0,2.731,4.7025809026,1.545663596,4.9500851606000005
2020-04-23 17:30:00,2.291,0,2.291,5.7933455971,1.9041806136,6.0982585233,2.291,0,2.291,5.5702083321,1.8308389413000001,5.8633771917
2020-04-23 18:00:00,1.7349999999999999,0,1.7349999999999999,6.2615434216,2.0580697966,6.5910983385,1.7349999999999999,0,1.7349999999999999,6.0232815252,1.9797568984,6.3402963424
2020-04-23 18:30:00,1.183,0,1.183,6.6382944714,2.1819018782,6.9876783909,1.183,0,1.183,6.3845104033,2.0984870889,6.7205372667
2020-04-23 19:00:00,0.677,0,0.677,6.7083882639,2.2049405937,7.0614613304,0.677,0,0.677,6.4524147624,2.1208061724,6.7920155394
2020-04-23 19:30:00,0.313,0,0.313,6.6141155963,2.1739546663000002,6.9622269435,0.313,0,0.313,6.3702542395,2.0938013145,6.7055307785
2020-04-23 20:00:00,0.092,0,0.092,6.4696195695,2.126461119,6.8101258626,0.092,0,0.092,6.2258167906,2.0463270208,6.5534913586
2020-04-23 20:30:00,0.006,0,0.006,6.2772140127,2.0632204708,6.6075936976000005,0.006,0,0.006,6.0394019819,1.9850554362000001,6.3572652441
2020-04-23 21:00:00,0.0,0,0.0,6.4017747756,2.1041616137,6.7387102901,0.0,0,0.0,6.1651915656,2.026400473,6.4896753322
2020-04-23 21:30:00,0.0,0,0.0,6.2730428014,2.0618494599,6.6032029488,0.0,0,0.0,6.0358813808,1.9838982706000001,6.3535593482
2020-04-23 22:00:00,0.0,0,0.0,5.8560177598,1.9247799573000002,6.1642292208,0.0,0,0.0,5.6436341574,1.854972843,5.9406675341
2020-04-23 22:30:00,0.0,0,0.0,5.6072746871,1.843022063,5.9023944074,0.0,0,0.0,5.3945639696,1.7731074312000001,5.678488389
2020-04-23 23:00:00,0.0,0,0.0,5.0676910641,1.6656695027000001,5.3344116464,0.0,0,0.0,4.8802603556,1.604064008,5.1371161638
2020-04-23 23:30:00,0.0,0,0.0,4.6635551479,1.5328364507,4.9090054188,0.0,0,0.0,4.4900962697,1.4758232746,4.726417126
2020-04-24 00:00:00,0.0,0,0.0,4.3869543069,1.4419221508,4.6178466388,0.0,0,0.0,4.230047651,1.390349427,4.4526817379
2020-04-24 00:30:00,0.0,0,0.0,4.3908194649,1.4431925668,4.6219152262000005,0.0,0,0.0,4.2337680095,1.3915722498,4.4565979048
2020-04-24 01:00:00,0.0,0,0.0,4.1554966682,1.365845704,4.3742070192,0.0,0,0.0,4.0047170035,1.3162868248000001,4.2154915826
2020-04-24 01:30:00,0.0,0,0.0,4.2939979979,1.4113688896,4.5199978925,0.0,0,0.0,4.1381240254,1.3601355924,4.3559200267
2020-04-24 02:00:00,0.0,0,0.0,4.2270358225,1.3893594869,4.4495113921,0.0,0,0.0,4.0712470842,1.3381542048,4.2855232465
2020-04-24 02:30:00,0.0,0,0.0,4.1776022784,1.3731114667,4.3974760825,0.0,0,0.0,4.0274162914,1.3237477199,4.2393855699
2020-04-24 03:00:00,0.0,0,0.0,4.0076623559,1.3172549153,4.2185919536,0.0,0,0.0,3.8595486465,1.2685722933,4.0626827858
2020-04-24 03:30:00,0.0,0,0.0,3.8259383911000002,1.2575251365,4.0273035696,0.0,0,0.0,3.6893648686000002,1.2126355905,3.8835419669
2020-04-24 04:00:00,0.0,0,0.0,3.7978453237,1.2482913918,3.9977319197,0.0,0,0.0,3.6609950368,1.2033108777,3.8536789861000003
2020-04-24 04:30:00,0.0,0,0.0,3.7778215347,1.2417098907,3.976654247,0.0,0,0.0,3.6673152036000003,1.2053882161,3.8603317933
2020-04-24 05:00:00,0.0,0,0.0,3.7502115709,1.2326349344,3.9475911273,0.0,0,0.0,3.6257271568,1.1917188861999999,3.8165549019
2020-04-24 05:30:00,0.0,0,0.0,3.7737237103,1.2403630009,3.9723407477,0.0,0,0.0,3.6458111693,1.1983201818,3.8376959677
2020-04-24 06:00:00,0.0,0,0.0,3.8746061436,1.2735214531999999,4.0785327827,0.0,0,0.0,3.7461101266,1.2312868549,3.9432738175
2020-04-24 06:30:00,0.032,0,0.032,4.205083239,1.3821440216,4.4264034095,0.032,0,0.032,4.0635572463,1.3356266773,4.2774286803
2020-04-24 07:00:00,0.19,0,0.19,4.5881942754,1.5080665298,4.8296781846,0.19,0,0.19,4.4287832473,1.4556706587,4.6618771024
2020-04-24 07:30:00,0.48,0,0.48,4.8539019198,1.5954004091,5.1093704419,0.48,0,0.48,4.6773446625,1.537368845,4.9235206974
2020-04-24 08:00:00,0.927,0,0.927,4.8671777255,1.5997639554,5.1233449742,0.927,0,0.927,4.6994002511,1.5446181664,4.9467371064000005
2020-04-24 08:30:00,1.475,0,1.475,5.0778675034,1.6690143366,5.3451236878,1.475,0,1.475,5.0768134292,1.6686678792,5.344014136
2020-04-24 09:00:00,2.057,0,2.057,4.993385253,1.6412463637,5.2561950032,2.057,0,2.057,5.0022074885,1.6441460923,5.2654815668
2020-04-24 09:30:00,2.602,0,2.602,4.7145844477,1.5496089705,4.9627204713,2.602,0,2.602,4.647305359,1.5274954034000001,4.8919003778
2020-04-24 10:00:00,3.098,0,3.098,4.5087546658,1.4819559928000001,4.7460575429,3.098,0,3.098,4.3430850106,1.4275030104,4.5716684322
2020-04-24 10:30:00,3.553,0,3.553,4.1516476356,1.3645805881,4.3701554059,3.553,0,3.553,3.9940788514000003,1.3127902332999999,4.2042935278
2020-04-24 11:00:00,3.878,0,3.878,3.9192682168,1.2882011668,4.1255454914,3.878,0,3.878,3.7737543156999998,1.2403730604,3.9723729638
2020-04-24 11:30:00,4.12,0,4.12,3.7506940163999998,1.2327935066,3.9480989645999998,4.12,0,4.12,3.6107160614,1.1867849777,3.8007537488
2020-04-24 12:00:00,4.221,0,4.221,3.8689490924000003,1.2716620704000001,4.072577992,4.221,0,4.221,3.7231205816,1.2237305568,3.9190742964
2020-04-24 12:30:00,4.473,0,4.473,3.735888931,1.2279273103000001,3.9325146643,4.473,0,4.473,3.5993423938999998,1.183046634,3.7887814671999998
2020-04-24 13:00:00,4.563,0,4.563,3.6746387647,1.2077953542,3.868040805,4.563,0,4.563,3.5402148558,1.163612352,3.7265419535
2020-04-24 13:30:00,4.617,0,4.617,3.4636969041,1.1384621176,3.6459967412000003,4.617,0,4.617,3.3385757016,1.097336767,3.5142902122
2020-04-24 14:00:00,3.769,0,3.769,3.7023948443,1.2169183364,3.8972577308,3.769,0,3.769,3.5672370654,1.1724941228,3.7549863847
2020-04-24 14:30:00,4.223,0,4.223,3.384438952,1.1124112885,3.5625673179,4.223,0,4.223,3.5096648051,1.1535710359,3.6943840054
2020-04-24 15:00:00,4.22,0,4.22,3.4266427255,1.126282998,3.6069923427,4.22,0,4.22,3.7377107714,1.2285261203,3.9344323909
2020-04-24 15:30:00,3.774,0,3.774,3.9301992587,1.2917940265,4.1370518513,3.774,0,3.774,4.197617182,1.3796900474,4.4185444021
2020-04-24 16:00:00,2.696,0,2.696,4.4652704044,1.4676634073,4.7002846362,2.696,0,2.696,4.6551574381,1.5300762570000002,4.9001657243
2020-04-24 16:30:00,3.043,0,3.043,4.4691770277,1.4689474522000001,4.7043968713,3.043,0,3.043,4.6592266317,1.5314137363,4.9044490859
2020-04-24 17:00:00,2.7030000000000003,0,2.7030000000000003,5.2117533507000005,1.7130204865,5.4860561587,2.7030000000000003,0,2.7030000000000003,5.3462450521000004,1.7572257709999999,5.6276263707
2020-04-24 17:30:00,1.074,0,1.074,6.559711153,2.1560727906,6.9049591084,1.074,0,1.074,6.3171648385,2.0763516722,6.6496471984
2020-04-24 18:00:00,0.9480000000000001,0,0.9480000000000001,6.7931285206,2.2327933692,7.1506616006,0.9480000000000001,0,0.9480000000000001,6.5333411991,2.1474054058,6.8772012622
2020-04-24 18:30:00,1.09,0,1.09,6.9146527733,2.2727364594,7.2785818666,1.09,0,1.09,6.6513336616,2.1861876528,7.0014038543
2020-04-24 19:00:00,0.451,0,0.451,7.0170865352,2.3064048088,7.3864068791,0.451,0,0.451,6.7478707951,2.2179178741,7.1030218896
2020-04-24 19:30:00,0.313,0,0.313,6.6142903429,2.1740121028,6.9624108873,0.313,0,0.313,6.3631978992,2.0914820076,6.6981030518
2020-04-24 20:00:00,0.076,0,0.076,6.3939072293,2.1015756763,6.7304286624,0.076,0,0.076,6.1579124315,2.0240079373,6.4820130858
2020-04-24 20:30:00,0.004,0,0.004,6.3650704193,2.0920974752,6.7000741256000005,0.004,0,0.004,6.1255227697,2.0133619703,6.4479187049
2020-04-24 21:00:00,0.0,0,0.0,6.4626731451,2.1241779398,6.8028138369,0.0,0,0.0,6.2176649108,2.0436476275,6.5449104325
2020-04-24 21:30:00,0.0,0,0.0,6.2432203679,2.0520473,6.5718109135,0.0,0,0.0,6.0127421,1.9762927568,6.3292022105
2020-04-24 22:00:00,0.0,0,0.0,5.9467783826,1.9546115313999999,6.2597667185,0.0,0,0.0,5.713621654,1.8779766207000002,6.0143385832
2020-04-24 22:30:00,0.0,0,0.0,5.4959347719,1.8064264026,5.7851944967,0.0,0,0.0,5.2921618003,1.7394494658,5.5706966319
2020-04-24 23:00:00,0.0,0,0.0,5.0841982011,1.6710951363,5.3517875801,0.0,0,0.0,4.8946846842,1.6088050555,5.1522996675
2020-04-24 23:30:00,0.0,0,0.0,4.7793552151,1.5708980922,5.0309002264,0.0,0,0.0,4.5994386107,1.5117623641,4.8415143270000005
2020-04-25 00:00:00,0.0,0,0.0,4.5161911047,1.4844002321,4.7538853733,0.0,0,0.0,4.3474533467,1.4289388131,4.5762666807
2020-04-25 00:30:00,0.0,0,0.0,4.7313367565,1.5551151881,4.9803544805,0.0,0,0.0,4.5713870086,1.5025422484000002,4.8119863249
2020-04-25 01:00:00,0.0,0,0.0,4.2984308356,1.4128258929,4.5246640374,0.0,0,0.0,4.139968902,1.360741974,4.3578620021
2020-04-25 01:30:00,0.0,0,0.0,4.4075612428,1.4486953231,4.6395381503,0.0,0,0.0,4.2457560874,1.3955125404,4.4692169342
2020-04-25 02:00:00,0.0,0,0.0,4.1864561064,1.3760215792000001,4.4067959015,0.0,0,0.0,4.0304268036,1.3247372274,4.2425545301
2020-04-25 02:30:00,0.0,0,0.0,4.2229916398,1.3880302283,4.4452543576,0.0,0,0.0,4.0704335746,1.3378868171,4.2846669206
2020-04-25 03:00:00,0.0,0,0.0,3.991089401,1.3118076484,4.2011467378,0.0,0,0.0,3.8442884301999998,1.2635565027,4.0466194002
2020-04-25 03:30:00,0.0,0,0.0,3.9095653375,1.2850119846,4.1153319342,0.0,0,0.0,3.7665531759,1.2380061602,3.9647928167
2020-04-25 04:00:00,0.0,0,0.0,3.7955982996,1.2475528307000001,3.9953666311,0.0,0,0.0,3.6609950368,1.2033108777,3.8536789861000003
2020-04-25 04:30:00,0.0,0,0.0,3.8056042705,1.2508416343,4.0058992321,0.0,0,0.0,3.6706376927,1.2064802655,3.8638291503
2020-04-25 05:00:00,0.0,0,0.0,3.6623334443999997,1.203750791,3.8550878362,0.0,0,0.0,3.5292426777,1.1600059715,3.7149922923
2020-04-25 05:30:00,0.0,0,0.0,3.7475814864,1.2317704675,3.9448226173,0.0,0,0.0,3.6105610601,1.1867340312,3.8005905896
2020-04-25 06:00:00,0.0,0,0.0,3.8412858162,1.2625695912000001,4.0434587539,0.0,0,0.0,3.700466708,1.2162845887,3.8952281137
2020-04-25 06:30:00,0.008,0,0.008,3.917070227,1.2874787225,4.1232318179,0.008,0,0.008,3.7780443284,1.2417831194,3.9768887667
2020-04-25 07:00:00,0.056,0,0.056,4.027631187,1.3238183527,4.2396117758,0.056,0,0.056,3.8793983471,1.2750965744,4.0835772075
2020-04-25 07:30:00,0.113,0,0.113,4.3056958187,1.4152137774,4.5323113882,0.113,0,0.113,4.1472345434,1.3631300749,4.3655100456
2020-04-25 08:00:00,0.264,0,0.264,4.5859456058,1.5073274278,4.827311164,0.264,0,0.264,4.412253074,1.4502374534,4.64447692
2020-04-25 08:30:00,0.41100000000000003,0,0.41100000000000003,4.8671112494,1.5997421057999999,5.1232749993,0.41100000000000003,0,0.41100000000000003,4.6839672627,1.5395455884,4.9304918555
2020-04-25 09:00:00,0.613,0,0.613,5.0443938202,1.6580120690000002,5.3098882318000005,0.613,0,0.613,4.8594006788,1.5972077638000002,5.1151586093
2020-04-25 09:30:00,0.745,0,0.745,4.9939680708,1.6414379266,5.2568084956,0.745,0,0.745,4.8099743747,1.5809621233,5.0631309207
2020-04-25 10:00:00,3.028,0,3.028,4.1420329523,1.3614203945,4.3600346866,3.028,0,3.028,4.1471542455,1.3631036822,4.3654255216
2020-04-25 10:30:00,3.566,0,3.566,3.9376136486,1.2942310186000001,4.1448564722,3.566,0,3.566,3.8236953160000002,1.2567878734,4.0249424379
2020-04-25 11:00:00,3.919,0,3.919,3.8236953160000002,1.2567878734,4.0249424379,3.919,0,3.919,3.6833780696,1.2106678248,3.8772400732000003
2020-04-25 11:30:00,4.196,0,4.196,3.7434454877,1.2304110304,3.9404689344,4.196,0,4.196,3.6051837352,1.18496659,3.7949302476
2020-04-25 12:00:00,3.3609999999999998,0,3.3609999999999998,4.2766878822,1.4056793297,4.5017767181,3.3609999999999998,0,3.3609999999999998,4.116259967,1.3529492239,4.3329052284
2020-04-25 12:30:00,3.233,0,3.233,4.2397373668,1.3935342826000001,4.4628814387,3.233,0,3.233,4.0847660872,1.3425976862,4.299753776
2020-04-25 13:00:00,3.186,0,3.186,4.5480232887,1.494862965,4.7873929355,3.186,0,3.186,4.2454918285,1.3954256827,4.4689387668
2020-04-25 13:30:00,3.77,0,3.77,3.8772737443,1.2743982512,4.0813407835,3.77,0,3.77,3.6825922035,1.2104095231,3.8764128458
2020-04-25 14:00:00,2.748,0,2.748,4.198065073,1.3798372620000001,4.4190158664,2.748,0,2.748,4.0423240527,1.3286476641,4.2550779503000005
2020-04-25 14:30:00,3.289,0,3.289,3.8833520302,1.2763960871,4.0877389792,3.289,0,3.289,3.7400542188,1.2292963742,3.9368991777
2020-04-25 15:00:00,2.493,0,2.493,4.1985057241,1.379982097,4.4194797096,2.493,0,2.493,4.0393714604,1.3276771939,4.2519699583
2020-04-25 15:30:00,2.099,0,2.099,4.4954963018,1.4775981793000001,4.7321013703,2.099,0,2.099,4.3864527742,1.441757305,4.6173187097
2020-04-25 16:00:00,1.714,0,1.714,4.6677322828,1.5342094086,4.913402403,1.714,0,1.714,4.5211192222,1.486020026,4.7590728655
2020-04-25 16:30:00,1.239,0,1.239,5.1003541994,1.6764053561,5.3687938941,1.239,0,1.239,4.9089974514,1.6135094346,5.1673657383
2020-04-25 17:00:00,1.015,0,1.015,5.7830213965,1.9007872129,6.0873909437,1.015,0,1.015,5.5639812977,1.8287922141,5.8568224186
2020-04-25 17:30:00,1.336,0,1.336,6.0848364286,1.9999890167,6.4050909774,1.336,0,1.336,5.8549057659,1.9244144626000002,6.1630587009
2020-04-25 18:00:00,1.85,0,1.85,6.131037325,2.015174517,6.4537235,1.85,0,1.85,5.9031881544,1.9402841162,6.2138822678
2020-04-25 18:30:00,1.271,0,1.271,6.2918453387,2.0680295551,6.6229950934,1.271,0,1.271,6.0540461424,1.989868739,6.3726801499
2020-04-25 19:00:00,0.901,0,0.901,6.2346271788,2.0492228554,6.5627654514,0.901,0,0.901,6.0010525064,1.9724505732000002,6.3168973752
2020-04-25 19:30:00,0.453,0,0.453,6.3363395762,2.0826541037,6.6698311328,0.453,0,0.453,6.0995934668,2.0048394206,6.4206247019
2020-04-25 20:00:00,0.178,0,0.178,6.1993935242,2.0376421131,6.5256773939,0.178,0,0.178,5.9605804027,1.9591480360000002,6.2742951607
2020-04-25 20:30:00,0.033,0,0.033,6.111905698,2.0088862553,6.4335849453,0.033,0,0.033,5.8785077467,1.9321720585,6.1879028913
2020-04-25 21:00:00,0.0,0,0.0,6.0904227254,2.0018251437,6.4109712899,0.0,0,0.0,5.8578632945999995,1.9253865552,6.166171889
2020-04-25 21:30:00,0.0,0,0.0,6.1011642117000005,2.0053556995,6.4222781176,0.0,0,0.0,5.8733466337,1.9304756827,6.1824701407
2020-04-25 22:00:00,0.0,0,0.0,5.7084681101,1.8762827327,6.0089138001,0.0,0,0.0,5.4949396048,1.8060993070000002,5.7841469524
2020-04-25 22:30:00,0.0,0,0.0,5.3980628508,1.7742574578,5.6821714219,0.0,0,0.0,5.1942135304,1.7072554263000002,5.4675931899
2020-04-25 23:00:00,0.0,0,0.0,5.1179219924,1.6821796104,5.3872863078,0.0,0,0.0,4.9345045322,1.6218932067,5.1942152971
2020-04-25 23:30:00,0.0,0,0.0,4.7102273007,1.5481768455,4.9581340007,0.0,0,0.0,4.5369020329000005,1.4912075850000002,4.7756863505
2020-04-26 00:00:00,0.0,0,0.0,4.3931652159,1.4439635779,4.6243844378,0.0,0,0.0,4.2308243026,1.3906047001,4.4534992659
2020-04-26 00:30:00,0.0,0,0.0,4.4214748243,1.4532684962,4.6541840255,0.0,0,0.0,4.2382794996,1.3930551048,4.4613468417
2020-04-26 01:00:00,0.0,0,0.0,4.2390416712,1.3933056185,4.4621491276,0.0,0,0.0,4.0863644756,1.3431230511,4.3014362901
2020-04-26 01:30:00,0.0,0,0.0,4.2838995528,1.4080496912,4.5093679503,0.0,0,0.0,4.1271495436,1.3565284547,4.3443679407
2020-04-26 02:00:00,0.0,0,0.0,4.1463242814,1.3628308862,4.3645518751,0.0,0,0.0,3.9929619211,1.312423116,4.2031178117
2020-04-26 02:30:00,0.0,0,0.0,4.1463242814,1.3628308862,4.3645518751,0.0,0,0.0,3.9929619211,1.312423116,4.2031178117
2020-04-26 03:00:00,0.0,0,0.0,3.948021438,1.2976518935999999,4.15581204,0.0,0,0.0,3.8030567875,1.2500043171,4.003217671
2020-04-26 03:30:00,0.0,0,0.0,3.7618251448,1.2364521316000001,3.9598159419,0.0,0,0.0,3.6283723795,1.1925883288,3.8193393468
2020-04-26 04:00:00,0.0,0,0.0,3.6762233314,1.2083161761,3.8697087699,0.0,0,0.0,3.5423828985,1.1643249532,3.7288241036
2020-04-26 04:30:00,0.0,0,0.0,3.7007322834,1.2163718791,3.8955076667,0.0,0,0.0,3.5706990886,1.1736320348,3.7586306196
2020-04-26 05:00:00,0.0,0,0.0,3.632067069,1.1938027145,3.8232284937000003,0.0,0,0.0,3.4983115412,1.1498393985,3.6824332012000003
2020-04-26 05:30:00,0.0,0,0.0,3.632067069,1.1938027145,3.8232284937000003,0.0,0,0.0,3.4983115412,1.1498393985,3.6824332012000003
2020-04-26 06:00:00,0.0,0,0.0,3.5615856087999997,1.1706365789,3.749037483,0.0,0,0.0,3.4329089216,1.1283425971,3.6135883385
2020-04-26 06:30:00,0.059000000000000004,0,0.059000000000000004,3.6560781083,1.2016947615,3.8485032719000003,0.059000000000000004,0,0.059000000000000004,3.5238525183,1.1582343117,3.7093184403
2020-04-26 07:00:00,0.20700000000000002,0,0.20700000000000002,3.7024182097000002,1.2169260162,3.897282326,0.20700000000000002,0,0.20700000000000002,3.5688489466,1.1730239225,3.7566831017
2020-04-26 07:30:00,0.509,0,0.509,3.792259356,1.246455373,3.9918519536,0.509,0,0.509,3.6509824841,1.2000199108,3.8431394569
2020-04-26 08:00:00,1.009,0,1.009,3.7659499545,1.237807891,3.9641578469,1.009,0,1.009,3.6265041375,1.1919742674,3.8173727763
2020-04-26 08:30:00,1.607,0,1.607,3.7895924134000003,1.2455787914,3.9890446457,1.607,0,1.607,3.6504269808,1.1998373257,3.8425547166
2020-04-26 09:00:00,2.229,0,2.229,3.7794778429,1.2422542928,3.9783977294,2.229,0,2.229,3.6406925088,1.1966377595,3.8323079040000003
2020-04-26 09:30:00,2.793,0,2.793,3.9315182501,1.292227558,4.1384402632,2.793,0,2.793,3.808307742,1.2517302224,4.0087449916
2020-04-26 10:00:00,3.2800000000000002,0,3.2800000000000002,3.7881832515,1.2451156223,3.9875613174,3.2800000000000002,0,3.2800000000000002,3.6501386982,1.1997425718,3.8422512613
2020-04-26 10:30:00,3.592,0,3.592,3.7469015872,1.2315469954,3.9441069339,3.592,0,3.592,3.6088981701,1.1861874657,3.7988401791
2020-04-26 11:00:00,4.02,0,4.02,3.6307105614,1.1933568521,3.821800591,4.02,0,4.02,3.4952184275000002,1.1488227413,3.6791772921
2020-04-26 11:30:00,4.335,0,4.335,3.5857068932000002,1.1785648616,3.7744283086,4.335,0,4.335,3.4890322002,1.1467894267,3.6726654739
2020-04-26 12:00:00,4.301,0,4.301,4.0697513717,1.3376625879000001,4.2839488123,4.301,0,4.301,4.2267156183,1.3892542408000002,4.449174335
2020-04-26 12:30:00,2.206,0,2.206,5.575354307,1.8325303415,5.8687940074,2.206,0,2.206,5.6231917663,1.848253754,5.9191492277
2020-04-26 13:00:00,2.188,0,2.188,5.3409161034,1.7554742303,5.6220169509,2.188,0,2.188,5.3639402028,1.7630418857999999,5.646252845
2020-04-26 13:30:00,2.464,0,2.464,5.0635642798,1.6643130943000002,5.3300676629,2.464,0,2.464,5.132203167,1.6868736055,5.4023191232
2020-04-26 14:00:00,3.205,0,3.205,4.0457597487,1.3297769228,4.2586944723,3.205,0,3.205,3.8992770076000003,1.2816303741000001,4.1045021133
2020-04-26 14:30:00,3.574,0,3.574,3.6248244639,1.1914221853,3.8156046988,3.574,0,3.574,3.4900711362,1.1471309084,3.6737590908
2020-04-26 15:00:00,3.112,0,3.112,3.8937664014,1.2798191254,4.0987014751,3.112,0,3.112,3.7467449405,1.2314955081,3.9439420427
2020-04-26 15:30:00,2.738,0,2.738,4.2626048195,1.4010504508000001,4.4869524416,2.738,0,2.738,4.1632714113,1.3684011383999999,4.3823909592
2020-04-26 16:00:00,3.173,0,3.173,3.9958526446000002,1.3133732509,4.2061606785,3.173,0,3.173,3.8487857694,1.2650347066,4.0513534414
2020-04-26 16:30:00,3.312,0,3.312,4.3003487701,1.4134562874,4.5266829158,3.312,0,3.312,4.1394973165,1.3605869714,4.3573655963
2020-04-26 17:00:00,1.899,0,1.899,5.8661382539,1.9281064028000001,6.1748823725,1.899,0,1.899,5.6496420181,1.8569475313,5.946991598
2020-04-26 17:30:00,2.702,0,2.702,5.7074676775,1.8759539064,6.0078607132,2.702,0,2.702,5.4524021344,1.7921179166,5.7393706677
2020-04-26 18:00:00,2.2439999999999998,0,2.2439999999999998,6.0198527401,1.9786299112,6.3366870949,2.2439999999999998,0,2.2439999999999998,5.7900757623,1.9031058709000002,6.0948165919
2020-04-26 18:30:00,1.336,0,1.336,6.3014949055,2.0712012143,6.6331525321,1.336,0,1.336,6.0687956116,1.9947166551,6.3882059069
2020-04-26 19:00:00,0.685,0,0.685,6.4918067939,2.1337537071,6.8334808357,0.685,0,0.685,6.2436692462,2.0521948392,6.572283417
2020-04-26 19:30:00,0.28500000000000003,0,0.28500000000000003,6.4918067939,2.1337537071,6.8334808357,0.28500000000000003,0,0.28500000000000003,6.2491413489,2.0539934324,6.5780435252
2020-04-26 20:00:00,0.117,0,0.117,6.4359010436,2.1153783755,6.7746326775,0.117,0,0.117,6.1963566849,2.0366439523,6.5224807209
2020-04-26 20:30:00,0.034,0,0.034,6.1351822092,2.0165368745,6.458086536,0.034,0,0.034,5.9021900254,1.9399560471,6.2128316057
2020-04-26 21:00:00,0.0,0,0.0,6.176631051,2.03016045,6.5017168958,0.0,0,0.0,5.9459378876,1.954335274,6.258881987
2020-04-26 21:30:00,0.0,0,0.0,6.0658226156,1.9937394786,6.3850764375,0.0,0,0.0,5.8390113938,1.9191902351,6.1463277829
2020-04-26 22:00:00,0.0,0,0.0,5.8154446255,1.911444213,6.1215206584,0.0,0,0.0,5.5809297440000005,1.834362899,5.8746628884
2020-04-26 22:30:00,0.0,0,0.0,5.3962285051,1.7736545375000001,5.6802405316,0.0,0,0.0,5.199372998,1.7089512613000002,5.4730242084
2020-04-26 23:00:00,0.0,0,0.0,4.789320708,1.5741735913000001,5.0413902189,0.0,0,0.0,4.6120677552,1.5159133632000001,4.8548081633999995
2020-04-26 23:30:00,0.0,0,0.0,4.4125354329,1.4503302603,4.6447741399,0.0,0,0.0,4.2475864841,1.3961141627,4.4711436675
2020-04-27 00:00:00,0.0,0,0.0,4.1056961891,1.3494770781,4.3217854622,0.0,0,0.0,3.9546548982000003,1.2998322065,4.1627946296000005
2020-04-27 00:30:00,0.0,0,0.0,4.197954828,1.3798010262,4.418899819,0.0,0,0.0,4.0470761073,1.3302095889,4.260080113
2020-04-27 01:00:00,0.0,0,0.0,4.0117674202,1.3186041847,4.2229130739,0.0,0,0.0,3.8670614342,1.2710416272,4.0705909834
2020-04-27 01:30:00,0.0,0,0.0,4.0806880082,1.3412572865,4.2954610612,0.0,0,0.0,3.9319052595,1.2923547619,4.1388476416
2020-04-27 02:00:00,0.0,0,0.0,4.0451427056,1.3295741105,4.2580449533,0.0,0,0.0,3.8949596805,1.2802113373,4.0999575584
2020-04-27 02:30:00,0.0,0,0.0,4.0181116106,1.3206894192,4.229591169,0.0,0,0.0,3.8711737385,1.2723932762,4.0749197247
2020-04-27 03:00:00,0.0,0,0.0,3.844981493,1.2637843014,4.04734894,0.0,0,0.0,3.70994449,1.219399785,3.9052047264
2020-04-27 03:30:00,0.0,0,0.0,3.7303118487,1.226094212,3.9266440512000003,0.0,0,0.0,3.5937801205,1.1812184031,3.7829264427
2020-04-27 04:00:00,0.0,0,0.0,3.6678015981,1.2055480862,3.8608437875,0.0,0,0.0,3.5333339203,1.1613506979000001,3.7192988634
2020-04-27 04:30:00,0.0,0,0.0,3.6581155023000003,1.2023644205,3.8506478972,0.0,0,0.0,3.5240111395,1.158286448,3.70948541
2020-04-27 05:00:00,0.0,0,0.0,3.5505074638,1.1669953687,3.7373762777,0.0,0,0.0,3.4255494897,1.1259236688,3.6058415681
2020-04-27 05:30:00,0.0,0,0.0,3.7032313902,1.2171932958,3.8981383055,0.0,0,0.0,3.5691668472,1.1731284114,3.7570177339
2020-04-27 06:00:00,0.0,0,0.0,3.6966943533,1.2150446756,3.891257214,0.0,0,0.0,3.5660194337,1.1720939066,3.7537046671
2020-04-27 06:30:00,0.037,0,0.037,4.0002904186,1.3148318767,4.2108320196,0.037,0,0.037,3.856823126,1.267676458,4.0598138168
2020-04-27 07:00:00,0.194,0,0.194,4.2229817671,1.3880269833,4.4452439652999995,0.194,0,0.194,4.0677547848,1.3370063415,4.2818471419
