Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-27 07:30:00,0.34,0,0.34,4.803680535,1.5788934382000002,5.0565058263,0.34,0,0.34,4.6390175651,1.5247713373,4.8831763843000004
2020-04-27 08:00:00,0.631,0,0.631,5.0526174416,1.6607150426000001,5.3185446753,0.631,0,0.631,4.8602115557,1.5974742862,5.1160121639
2020-04-27 08:30:00,1.17,0,1.17,4.9908351373,1.6404081812,5.2535106708,1.17,0,1.17,4.8050284862,1.5793364884,5.0579247224
2020-04-27 09:00:00,1.075,0,1.075,5.3874161423,1.770758054,5.6709643603,1.075,0,1.075,5.186489138,1.7047165414,5.4594622506
2020-04-27 09:30:00,1.287,0,1.287,5.5068862174,1.8100259687,5.7967223341,1.287,0,1.287,5.3022790035,1.7427748297,5.5813463195
2020-04-27 10:00:00,1.593,0,1.593,5.354749387,1.7600210107,5.6365783021,1.593,0,1.593,5.1492036094,1.6924613807000002,5.4202143257
2020-04-27 10:30:00,1.717,0,1.717,5.4770614803,1.8002230517000002,5.7653278740000005,1.717,0,1.717,5.2695283303,1.732010204,5.5468719266
2020-04-27 11:00:00,0.978,0,0.978,5.905495731,1.94104258,6.2163112958,0.978,0,0.978,5.6826852521,1.8678083171000002,5.9817739495
2020-04-27 11:30:00,1.263,0,1.263,5.7323228318,1.8841234006,6.0340240334,1.263,0,1.263,5.5174690825,1.8135043882000002,5.8078621921
2020-04-27 12:00:00,1.889,0,1.889,5.3655682093,1.7635769856999999,5.6479665361,1.889,0,1.889,5.1609419082,1.696319573,5.4325704297
2020-04-27 12:30:00,1.3519999999999999,0,1.3519999999999999,5.9528616048,1.9566109898000001,6.2661701104,1.3519999999999999,0,1.3519999999999999,5.7221095344,1.880766452,6.0232731941
2020-04-27 13:00:00,1.7930000000000001,0,1.7930000000000001,5.7708793046,1.8967963003000001,6.0746097944,1.7930000000000001,0,1.7930000000000001,5.554269862,1.8256002195,5.8465998548
2020-04-27 13:30:00,2.096,0,2.096,5.3642436235,1.7631416153,5.6465722352,2.096,0,2.096,5.1628861699,1.6969586209,5.434617021
2020-04-27 14:00:00,1.002,0,1.002,5.7226334451,1.8809386531999999,6.023824679,1.002,0,1.002,5.5041449006,1.8091249414,5.7938367374
2020-04-27 14:30:00,0.858,0,0.858,5.7727169413,1.8974003023,6.0765441487,0.858,0,0.858,5.5597498629,1.8274014087000001,5.8523682768
2020-04-27 15:00:00,1.213,0,1.213,5.4564124209,1.793436034,5.743592022,1.213,0,1.213,5.248138161,1.7249795953,5.524355959
2020-04-27 15:30:00,1.054,0,1.054,5.619086702,1.8469044846,5.9148281074,1.054,0,1.054,5.404413952,1.7763449638000002,5.6888567916
2020-04-27 16:00:00,1.724,0,1.724,5.209438205,1.7122595349,5.4836191632,1.724,0,1.724,5.0173117163,1.6491106119,5.281380754
2020-04-27 16:30:00,2.076,0,2.076,5.2048483916,1.7107509362000002,5.4787877807,2.076,0,2.076,5.0084861899,1.6462098016,5.2720907263
2020-04-27 17:00:00,2.539,0,2.539,5.4862417652,1.8032404654,5.7749913318,2.539,0,2.539,5.276321728,1.7342430858,5.5540228716
2020-04-27 17:30:00,1.131,0,1.131,6.7998524804,2.2350034279,7.157739453,1.131,0,1.131,6.5473752274,2.1520181679,6.8919739235
2020-04-27 18:00:00,1.154,0,1.154,7.0747555478,2.3253596966,7.447111103,1.154,0,1.154,6.8110698303,2.2386903925,7.1695471898
2020-04-27 18:30:00,0.719,0,0.719,7.2134184606,2.370935992,7.5930720638,0.719,0,0.719,6.9362410545,2.2798321843,7.3013063732
2020-04-27 19:00:00,0.396,0,0.396,7.2319116537,2.3770144106,7.6125385828,0.396,0,0.396,6.955003772,2.2859991913,7.3210566021
2020-04-27 19:30:00,0.07200000000000001,0,0.07200000000000001,7.165767266,2.3552738018,7.5429129116,0.07200000000000001,0,0.07200000000000001,6.8989696767,2.2675816749,7.2620733439
2020-04-27 20:00:00,0.059000000000000004,0,0.059000000000000004,6.7472017558,2.2176979716,7.1023176377,0.059000000000000004,0,0.059000000000000004,6.4893833777,2.1329571687,6.8309298713
2020-04-27 20:30:00,0.016,0,0.016,6.5723238431,2.1602183813,6.9182356243,0.016,0,0.016,6.2992419578,2.0704607062,6.6307810082
2020-04-27 21:00:00,0.0,0,0.0,6.5071278918,2.1387895084,6.8496083072000005,0.0,0,0.0,6.2605963016,2.0577584933,6.5901013701
2020-04-27 21:30:00,0.0,0,0.0,6.2272529379,2.0467990596,6.5550030925,0.0,0,0.0,5.9928410614,1.9697516017,6.3082537488
2020-04-27 22:00:00,0.0,0,0.0,5.802466975,1.9071786655,6.1078599737,0.0,0,0.0,5.5843150892,1.8354756080999999,5.8782264097
2020-04-27 22:30:00,0.0,0,0.0,5.4374239479,1.7871948248,5.7236041557,0.0,0,0.0,5.2319206229,1.7196491483,5.5072848662
2020-04-27 23:00:00,0.0,0,0.0,5.0574392632,1.6622998987000002,5.323620277,0.0,0,0.0,4.868790923,1.6002941877999999,5.1250430768
2020-04-27 23:30:00,0.0,0,0.0,4.624550784,1.5200163362999999,4.8679481936,0.0,0,0.0,4.4549748346,1.4642794171,4.6894471943
2020-04-28 00:00:00,0.0,0,0.0,4.3787369382,1.4392212324,4.6091967771,0.0,0,0.0,4.2259317267,1.3889965881,4.448349186
2020-04-28 00:30:00,0.0,0,0.0,4.4340174182,1.4573910475,4.667386756,0.0,0,0.0,4.2730777687,1.4044927427,4.4979765986
2020-04-28 01:00:00,0.0,0,0.0,4.2349329869,1.3919551593000001,4.4578241968,0.0,0,0.0,4.0764151081,1.3398528521,4.2909632717
2020-04-28 01:30:00,0.0,0,0.0,4.3239497636,1.4212135589,4.551526067,0.0,0,0.0,4.1696258034,1.3704897261,4.389079793
2020-04-28 02:00:00,0.0,0,0.0,4.2423658058000004,1.3943982087,4.4656482167,0.0,0,0.0,4.0897636426,1.3442403032999999,4.3050143606999995
2020-04-28 02:30:00,0.0,0,0.0,4.1897374594,1.3771001078,4.4102499572,0.0,0,0.0,4.0347283344,1.3261510722,4.2470824573
2020-04-28 03:00:00,0.0,0,0.0,4.0769353989,1.3400238634,4.2915109462,0.0,0,0.0,3.9258434281000003,1.2903623342000001,4.1324667664
2020-04-28 03:30:00,0.0,0,0.0,3.938191201,1.2944208509,4.1454644221,0.0,0,0.0,3.7937257795,1.2469373631,3.9933955573
2020-04-28 04:00:00,0.0,0,0.0,3.9416548695999998,1.2955593037,4.149110389,0.0,0,0.0,3.7970594576,1.2480330901,3.9969046923000002
2020-04-28 04:30:00,0.0,0,0.0,3.912133224,1.2858560081000001,4.1180349727,0.0,0,0.0,3.7692546728,1.2388940993,3.9676364977
2020-04-28 05:00:00,0.0,0,0.0,3.8195494446,1.2554251914,4.0205783627,0.0,0,0.0,3.6839450911,1.2108541958,3.877836938
2020-04-28 05:30:00,0.0,0,0.0,3.9018290979,1.2824692056,4.1071885241,0.0,0,0.0,3.7552196573,1.2342810128,3.9528627971
2020-04-28 06:00:00,0.0,0,0.0,4.04924415,1.3309221901,4.2623622631,0.0,0,0.0,3.9025030735,1.2826907307,4.1078979721
2020-04-28 06:30:00,0.0,0,0.0,4.2711980086,1.4038748955,4.4959979037,0.0,0,0.0,4.1143199835,1.3523115822,4.3308631405
2020-04-28 07:00:00,0.012,0,0.012,4.8711909738,1.6010830463999999,5.1275694461,0.012,0,0.012,4.7266567726,1.5535769518,4.9754281816
2020-04-28 07:30:00,0.045,0,0.045,5.1126710379,1.6804537052000001,5.3817589872,0.045,0,0.045,4.9203362354,1.6172363127,5.1793013004
2020-04-28 08:00:00,0.084,0,0.084,5.7974736977,1.9055374546000001,6.1026038923,0.084,0,0.084,5.577795165,1.8333326127,5.8713633316
2020-04-28 08:30:00,0.12,0,0.12,6.0605973301,1.9920220103,6.379576137,0.12,0,0.12,5.8258649203,1.9148691982,6.1324893898
2020-04-28 09:00:00,0.20500000000000002,0,0.20500000000000002,6.2730418141,2.0618491354,6.6032019096,0.20500000000000002,0,0.20500000000000002,6.0918299128,2.0022876638,6.4124525398
2020-04-28 09:30:00,0.202,0,0.202,6.7985716635,2.2345824437,7.1563912247,0.202,0,0.202,6.764183111,2.2232794731,7.1201927485
2020-04-28 10:00:00,0.292,0,0.292,7.2435870964,2.3808519431,7.6248285225,0.292,0,0.292,7.0395238677,2.3137796033,7.4100251239
2020-04-28 10:30:00,0.499,0,0.499,7.1774236216,2.3591050605,7.5551827595,0.499,0,0.499,6.9100484799,2.2712231014,7.273735242
2020-04-28 11:00:00,0.782,0,0.782,7.0994728135,2.333483869,7.4731292774,0.782,0,0.782,6.8298341933,2.2448579403,7.1892991508
2020-04-28 11:30:00,1.032,0,1.032,6.9720015817,2.2915861012,7.3389490334,1.032,0,1.032,6.7066180907,2.2043587659,7.0595979902
2020-04-28 12:00:00,1.074,0,1.074,6.9373267213,2.2801890257,7.3024491803,1.074,0,1.074,6.6801451317,2.1956575251,7.0317317176
2020-04-28 12:30:00,0.664,0,0.664,7.5490691745,2.4812590465,7.9463886047,0.664,0,0.664,7.2597421075,2.3861618384,7.6418337973
2020-04-28 13:00:00,0.875,0,0.875,7.515172282,2.4701176768,7.9107076652,0.875,0,0.875,7.2294062941,2.3761909388,7.6099013622000005
2020-04-28 13:30:00,0.727,0,0.727,7.2398802305,2.3796335552,7.6209265585,0.727,0,0.727,6.9510948451,2.2847143892,7.3169419422
2020-04-28 14:00:00,0.643,0,0.643,6.9495007349,2.2841904305,7.3152639314,0.643,0,0.643,6.5656775484,2.1580338499,6.9112395247
2020-04-28 14:30:00,0.6990000000000001,0,0.6990000000000001,6.5612973651,2.1565941533,6.9066288054000005,0.6990000000000001,0,0.6990000000000001,6.3117743499,2.0745799043,6.6439729999
2020-04-28 15:00:00,0.61,0,0.61,6.6917909563,2.1994853225,7.0439904804,0.61,0,0.61,6.4358194294,2.1153515502,6.7745467678
2020-04-28 15:30:00,0.583,0,0.583,6.6033254048,2.1704081019,6.9508688471,0.583,0,0.583,6.350907717,2.08744242,6.6851660179
2020-04-28 16:00:00,0.707,0,0.707,6.5623109613,2.1569273062,6.9076957487,0.707,0,0.707,6.3120961996,2.0746856912,6.6443117891
2020-04-28 16:30:00,0.5630000000000001,0,0.5630000000000001,6.9922962116,2.2982566234,7.3603118016,0.5630000000000001,0,0.5630000000000001,6.7304902541,2.2122051666,7.0847265833
2020-04-28 17:00:00,0.5660000000000001,0,0.5660000000000001,7.6026759045,2.4988787266,8.0028167415,0.5660000000000001,0,0.5660000000000001,7.3078991128,2.4019902806,7.6925253819
2020-04-28 17:30:00,0.556,0,0.556,7.8525740819,2.5810162855,8.2658674546,0.556,0,0.556,7.5574204825999995,2.4840039888,7.9551794554
2020-04-28 18:00:00,0.557,0,0.557,8.0654684314,2.6509912742,8.4899667699,0.557,0,0.557,7.7562258459,2.5493481517000003,8.1644482588
2020-04-28 18:30:00,0.512,0,0.512,7.9732867995,2.620692637,8.3929334731,0.512,0,0.512,7.8442533790999995,2.5782814027,8.257108820100001
2020-04-28 19:00:00,0.312,0,0.312,7.7625427218,2.5514244084,8.1710976018,0.312,0,0.312,7.6260899751,2.5065745594999997,8.0274631317
2020-04-28 19:30:00,0.14200000000000002,0,0.14200000000000002,7.4566627743,2.4508865316,7.8491187098,0.14200000000000002,0,0.14200000000000002,7.3034406062,2.4005248404,7.6878322171
2020-04-28 20:00:00,0.124,0,0.124,6.9802811483,2.2943074631,7.3476643666,0.124,0,0.124,6.7213043746,2.209185914,7.0750572365
2020-04-28 20:30:00,0.06,0,0.06,6.6017569635,2.1698925802,6.9492178563,0.06,0,0.06,6.3578738868,2.0897320893,6.6924988282
2020-04-28 21:00:00,0.0,0,0.0,6.5607833271,2.1564251971,6.9060877127,0.0,0,0.0,6.3137633678,2.0752336629,6.6460667029
2020-04-28 21:30:00,0.0,0,0.0,6.3998992937,2.1035451726,6.7367360986,0.0,0,0.0,6.1566339182,2.0235877103,6.4806672824
2020-04-28 22:00:00,0.0,0,0.0,6.0228803649,1.9796250434,6.3398740684,0.0,0,0.0,5.7910163005,1.9034150108,6.0958066322
2020-04-28 22:30:00,0.0,0,0.0,5.6505614946,1.8572497486000001,5.9479594680000005,0.0,0,0.0,5.4360924511,1.7867571830000002,5.7222025801
2020-04-28 23:00:00,0.0,0,0.0,5.2121587892,1.7131537477,5.486482936,0.0,0,0.0,5.0154408416,1.6484956850999999,5.2794114122
2020-04-28 23:30:00,0.0,0,0.0,4.7295711905,1.5545348746,4.97849599,0.0,0,0.0,4.5568461823,1.4977629099,4.7966801919
2020-04-29 00:00:00,0.0,0,0.0,4.3533601769,1.4308802943,4.5824843967,0.0,0,0.0,4.1954428867,1.378975391,4.4162556702
2020-04-29 00:30:00,0.0,0,0.0,4.5246388361,1.4871768671,4.7627777222,0.0,0,0.0,4.3559524161,1.4317323221,4.5852130696
2020-04-29 01:00:00,0.0,0,0.0,4.2842371988,1.4081606701,4.5097233672,0.0,0,0.0,4.1312654679,1.3578812936,4.3487004926
2020-04-29 01:30:00,0.0,0,0.0,4.4836243926,1.4736960714,4.7196046238000005,0.0,0,0.0,4.3133030552000005,1.4177141551,4.5403190054
2020-04-29 02:00:00,0.0,0,0.0,4.3318709516,1.4238171275,4.5598641596,0.0,0,0.0,4.1714351383,1.3710844256999999,4.3909843561
2020-04-29 02:30:00,0.0,0,0.0,4.3680148682,1.4356970584,4.5979103876,0.0,0,0.0,4.2053521052,1.3822323937,4.4266864266
2020-04-29 03:00:00,0.0,0,0.0,4.0945963242,1.3458287289,4.3101013939,0.0,0,0.0,3.9439018937,1.2962978649,4.1514756776
2020-04-29 03:30:00,0.0,0,0.0,4.0012010096,1.3151311735,4.2117905365,0.0,0,0.0,3.8525347587,1.2662669398,4.055299746
2020-04-29 04:00:00,0.0,0,0.0,3.8908546161,1.2788620679,4.095636438,0.0,0,0.0,3.7478046092,1.2318438044,3.9450574834000003
2020-04-29 04:30:00,0.0,0,0.0,3.9653509701000003,1.3033478353,4.1740536527,0.0,0,0.0,3.8210685224,1.2559244881,4.022177392
2020-04-29 05:00:00,0.0,0,0.0,3.8083689527,1.2517503414,4.0088094239,0.0,0,0.0,3.6736593939,1.2074734506,3.8670098884
2020-04-29 05:30:00,0.0,0,0.0,3.8525867549,1.2662840301,4.0553544788,0.0,0,0.0,3.7108379684,1.2196934571,3.9061452299
2020-04-29 06:00:00,0.004,0,0.004,3.9327743853,1.2926404297,4.1397625108,0.004,0,0.004,3.7871374046,1.244771869,3.9864604259
2020-04-29 06:30:00,0.092,0,0.092,4.2554747631,1.3987069146,4.479447119,0.092,0,0.092,4.0948099034,1.345898929,4.3103262141
2020-04-29 07:00:00,0.255,0,0.255,4.7516136155,1.5617798694,5.0016985426,0.255,0,0.255,4.5756539851,1.5039447357,4.816477879
2020-04-29 07:30:00,0.295,0,0.295,5.0861747135,1.6717447845,5.3538681195,0.295,0,0.295,4.8934430289,1.6083969432,5.150992662
2020-04-29 08:00:00,0.406,0,0.406,5.5738763654,1.8320445655,5.8672382794,0.406,0,0.406,5.3630355353,1.762744536,5.6453005635
2020-04-29 08:30:00,0.797,0,0.797,5.5442543475,1.8223082791,5.8360572079,0.797,0,0.797,5.3345844184,1.7533931060999999,5.6153520194
2020-04-29 09:00:00,0.402,0,0.402,6.1965620368,2.0367114483,6.5226968808,0.402,0,0.402,6.0435402843,1.9864156305,6.3616213519
2020-04-29 09:30:00,0.396,0,0.396,6.4971466026,2.1355088173,6.839101687,0.396,0,0.396,6.3581384749,2.0898190552,6.6927773419
2020-04-29 10:00:00,0.401,0,0.401,6.608303544,2.1720443371,6.9561089937,0.401,0,0.401,6.3665404628,2.0925806551,6.7016215398
2020-04-29 10:30:00,0.5680000000000001,0,0.5680000000000001,6.6565484163,2.1879016598,7.0068930697,0.5680000000000001,0,0.5680000000000001,6.4073439598,2.105992116,6.7445725893
2020-04-29 11:00:00,0.728,0,0.728,6.7472330193,2.2177082474,7.1023505467,0.728,0,0.728,6.4896861402,2.1330566819,6.8312485686
2020-04-29 11:30:00,1.19,0,1.19,6.2344224851,2.0491555758,6.5625499843,1.19,0,1.19,5.9946596108,1.97034933,6.3101680114
2020-04-29 12:00:00,3.052,0,3.052,5.1923025068,1.7066273033,5.4655815861,3.052,0,3.052,5.000884548,1.6437112628000001,5.2640889979
2020-04-29 12:30:00,4.215,0,4.215,4.5309573574,1.4892536646,4.7694287973,4.215,0,4.215,4.3613067047000005,1.4334921917,4.5908491629
2020-04-29 13:00:00,3.594,0,3.594,5.0753509548,1.6681871871,5.3424746893,3.594,0,3.594,4.8874667608,1.6064326388999999,5.1447018535
2020-04-29 13:30:00,2.6470000000000002,0,2.6470000000000002,5.4139371484,1.7794750871,5.6988812088,2.6470000000000002,0,2.6470000000000002,5.2135538002,1.7136122656000001,5.4879513687
2020-04-29 14:00:00,2.406,0,2.406,5.227725388,1.7182702413,5.5028688295,2.406,0,2.406,5.0316360016,1.6538187768000001,5.2964589491
2020-04-29 14:30:00,3.806,0,3.806,4.1698183208,1.3705530035,4.389282443,3.806,0,3.806,3.9970600745000002,1.3137701139,4.2074316574
2020-04-29 15:00:00,3.689,0,3.689,3.8928439631,1.2795159346,4.0977304875,3.689,0,3.689,3.7502115709,1.2326349344,3.9475911273
2020-04-29 15:30:00,2.303,0,2.303,4.7212518041,1.5518004245,4.9697387411000005,2.303,0,2.303,4.5448439535,1.493817968,4.7840462669
2020-04-29 16:00:00,2.716,0,2.716,4.7519545524,1.5618919299,5.0020574236,2.716,0,2.716,4.5731660673,1.5031269967,4.8138590182000005
2020-04-29 16:30:00,2.615,0,2.615,5.0170112574,1.6490118558,5.2810644815,2.615,0,2.615,4.8303529224,1.587660228,5.0845820235
2020-04-29 17:00:00,1.5710000000000002,0,1.5710000000000002,6.3980458608,2.1029359786,6.7347851166,1.5710000000000002,0,1.5710000000000002,6.1543335816,2.0228316262,6.4782458753
2020-04-29 17:30:00,1.695,0,1.695,6.6553153173,2.1874963598,7.0055950709,1.695,0,1.695,6.4601477111,2.1233478697,6.8001554854
2020-04-29 18:00:00,0.919,0,0.919,7.491426818,2.4623129202,7.88571244,0.919,0,0.919,7.204852586,2.3681205252,7.5840553537
2020-04-29 18:30:00,0.609,0,0.609,7.857276773,2.5825619853,8.2708176558,0.609,0,0.609,7.5583475281,2.4843086939,7.9561552928
2020-04-29 19:00:00,0.38,0,0.38,7.617591893,2.503781375,8.0185177821,0.38,0,0.38,7.3269942109,2.4082665359,7.7126254851
2020-04-29 19:30:00,0.244,0,0.244,7.273865319,2.3908039136,7.6567003358,0.244,0,0.244,6.9946557844,2.2990321775,7.3627955625
2020-04-29 20:00:00,0.043000000000000003,0,0.043000000000000003,7.0887872725,2.3299717015,7.4618813395,0.043000000000000003,0,0.043000000000000003,6.8144067994,2.2397872012,7.1730597888
2020-04-29 20:30:00,0.0,0,0.0,7.0643224186,2.3219304928,7.4361288616,0.0,0,0.0,6.7972618866,2.2341519409,7.1550125122
2020-04-29 21:00:00,0.0,0,0.0,6.8324343306,2.2457125642,7.1920361375,0.0,0,0.0,6.5688006092,2.1590603503,6.9145269571
2020-04-29 21:30:00,0.0,0,0.0,6.6307500911,2.1794221603,6.979736938,0.0,0,0.0,6.4503480794,2.1201268866,6.7898400836
2020-04-29 22:00:00,0.0,0,0.0,6.1684189478,2.0274612622,6.4930725767,0.0,0,0.0,5.9747740394,1.9638132588000001,6.289235831
2020-04-29 22:30:00,0.0,0,0.0,5.78091259,1.9000940818,6.0851711474,0.0,0,0.0,5.5649142669,1.8290988662,5.8578044915
2020-04-29 23:00:00,0.0,0,0.0,5.2532818323,1.7266702383,5.5297703498,0.0,0,0.0,5.0629199223,1.6641013042,5.3293893918
2020-04-29 23:30:00,0.0,0,0.0,4.8112183335,1.5813709928000002,5.0644403511,0.0,0,0.0,4.6432078637,1.5261486218,4.8875872249
2020-04-30 00:00:00,0.0,0,0.0,4.5597273622,1.4987099079,4.7997130128,0.0,0,0.0,4.3889857773,1.4425898629,4.6199850287
2020-04-30 00:30:00,0.0,0,0.0,4.584110931,1.5067243994,4.8253799274,0.0,0,0.0,4.4163436584,1.4515819635,4.6487827983
2020-04-30 01:00:00,0.0,0,0.0,4.4319767333,1.4567203068,4.6652386666,0.0,0,0.0,4.2614526766,1.4006717598,4.4857396596
2020-04-30 01:30:00,0.0,0,0.0,4.5981887282,1.5113515476,4.8401986612000005,0.0,0,0.0,4.4243461315,1.4542122492,4.6572064542
2020-04-30 02:00:00,0.0,0,0.0,4.506435571,1.4811937432,4.7436163905,0.0,0,0.0,4.3349038418,1.4248139903,4.5630566756
2020-04-30 02:30:00,0.0,0,0.0,4.4490683335,1.4623380441,4.6832298248,0.0,0,0.0,4.2870693444,1.4090915513,4.512704573
2020-04-30 03:00:00,0.0,0,0.0,4.2977979962,1.4126178886,4.5239978907000005,0.0,0,0.0,4.1358223724,1.3593790756,4.3534972341
2020-04-30 03:30:00,0.0,0,0.0,4.1517802587,1.3646241792,4.3702950092,0.0,0,0.0,3.9994522272,1.3145563765000001,4.2099497129
2020-04-30 04:00:00,0.0,0,0.0,4.1030397774,1.3486039578,4.3189892394000005,0.0,0,0.0,3.9542965195,1.2997144131,4.162417389
2020-04-30 04:30:00,0.0,0,0.0,4.1372387742,1.3598446244,4.3549881834,0.0,0,0.0,3.9852710959,1.3098952640000001,4.1950222062
2020-04-30 05:00:00,0.0,0,0.0,4.0287369282,1.3241817923,4.2407757139,0.0,0,0.0,3.8842007524,1.2766750486,4.088632371
2020-04-30 05:30:00,0.0,0,0.0,4.0251811145,1.3230130528,4.2370327521,0.0,0,0.0,3.8773563458,1.274425401,4.0814277324
2020-04-30 06:00:00,0.0,0,0.0,4.1017405315,1.3481769163,4.3176216121,0.0,0,0.0,3.9520238264,1.298967415,4.1600250804
2020-04-30 06:30:00,0.073,0,0.073,4.3682949235,1.4357891081,4.5982051827,0.073,0,0.073,4.2035753502,1.3816484025,4.4248161581
2020-04-30 07:00:00,0.101,0,0.101,4.902069456,1.6112323127,5.1600731116,0.101,0,0.101,4.7177614792,1.5506532102000001,4.966064715
2020-04-30 07:30:00,0.20800000000000002,0,0.20800000000000002,5.3874161423,1.770758054,5.6709643603,0.20800000000000002,0,0.20800000000000002,5.1941602179,1.7072379034,5.4675370714
2020-04-30 08:00:00,0.5760000000000001,0,0.5760000000000001,5.5342760201,1.8190285615000001,5.8255537054,0.5760000000000001,0,0.5760000000000001,5.3264394495000005,1.7507159843,5.6067783679000005
2020-04-30 08:30:00,0.527,0,0.527,5.8686123499,1.9289195989,6.1774866841,0.527,0,0.527,5.7331034324,1.8843799716,6.0348457183
2020-04-30 09:00:00,0.921,0,0.921,6.0026360858,1.9729710705999999,6.3185643009,0.921,0,0.921,5.7974736977,1.9055374546000001,6.1026038923
2020-04-30 09:30:00,0.486,0,0.486,6.5275590939,2.1455049198,6.8711148357,0.486,0,0.486,6.2764715865,2.0629764471,6.6068121963
2020-04-30 10:00:00,1.086,0,1.086,6.2667381018,2.0597772054,6.5965664229000005,1.086,0,1.086,6.0298689128,1.981922068,6.3472304346
2020-04-30 10:30:00,0.93,0,0.93,6.3819806912,2.0976556127,6.7178744117,0.93,0,0.93,6.1420509684,2.0187945265,6.4653168089
2020-04-30 11:00:00,0.52,0,0.52,7.0188978446,2.3070001574,7.3883135206,0.52,0,0.52,6.74349127,2.2164783939,7.0984118631
2020-04-30 11:30:00,1.517,0,1.517,6.2889016318,2.0670620054,6.6198964545,1.517,0,1.517,6.0511570643,1.988919145,6.3696390151
2020-04-30 12:00:00,2.36,0,2.36,5.8640695964,1.9274264680000002,6.1727048383,2.36,0,2.36,5.6407796338,1.8540346064,5.9376627724
2020-04-30 12:30:00,1.2469999999999999,0,1.2469999999999999,6.8594792474,2.2546017984,7.220504471,1.2469999999999999,0,1.2469999999999999,6.5949724512,2.1676626188,6.9420762644
2020-04-30 13:00:00,2.919,0,2.919,5.6469431539,1.8560604575,5.9441506883,2.919,0,2.919,5.4306269302,1.7849607531,5.7164494002
2020-04-30 13:30:00,2.624,0,2.624,5.7450819667,1.8883171254,6.0474547017999996,2.624,0,2.624,5.5306626157,1.8178408929,5.8217501218
2020-04-30 14:00:00,1.2429999999999999,0,1.2429999999999999,6.390110851,2.1003278671,6.7264324748,1.2429999999999999,0,1.2429999999999999,6.1511723464,2.0217925785,6.4749182593
2020-04-30 14:30:00,3.63,0,3.63,4.788858337,1.5740216173000001,5.0409035127,3.63,0,3.63,4.4603547923,1.4660477237,4.6951103077
2020-04-30 15:00:00,3.216,0,3.216,4.7819675288,1.5717567182,5.0336500303,3.216,0,3.216,4.6004357523,1.5120901087,4.8425639498
2020-04-30 15:30:00,2.174,0,2.174,5.3255690074,1.7504298837999999,5.605862113,2.174,0,2.174,5.1259438818,1.684816278,5.3957304019
2020-04-30 16:00:00,2.99,0,2.99,4.9378783594,1.6230021300000002,5.1977666941,2.99,0,2.99,4.7498454168,1.5611986906,4.9998372808
2020-04-30 16:30:00,1.734,0,1.734,5.8505756042,1.9229912072,6.158500636,1.734,0,1.734,5.6241987807000005,1.8485847436,5.9202092428
2020-04-30 17:00:00,2.296,0,2.296,6.1162486942,2.0103137291,6.4381565202,2.296,0,2.296,5.8829856696,1.9336438806,6.1926164943
2020-04-30 17:30:00,2.638,0,2.638,6.1783291536,2.0307185894,6.5035043723,2.638,0,2.638,5.9418486196,1.9529911966000002,6.2545774943
2020-04-30 18:00:00,2.329,0,2.329,6.5537677939,2.1541193029,6.8987029409,2.329,0,2.329,6.449601375,2.1198814567,6.7890540789
2020-04-30 18:30:00,1.509,0,1.509,6.9863725978,2.2963096258,7.3540764187,1.509,0,1.509,6.7267550866,2.2109774764,7.080794828
2020-04-30 19:00:00,0.76,0,0.76,7.1879005198,2.3625486505,7.5662110734,0.76,0,0.76,6.9122208007,2.2719371087,7.2760218955
2020-04-30 19:30:00,0.364,0,0.364,7.0396703126,2.3138277375,7.4101792764,0.364,0,0.364,6.7729651975,2.2261660054,7.12943705
2020-04-30 20:00:00,0.223,0,0.223,6.7267550866,2.2109774764,7.080794828,0.223,0,0.223,6.4730486837,2.1275882144000002,6.8137354565
2020-04-30 20:30:00,0.039,0,0.039,6.7444726153,2.2168009465,7.0994448582,0.039,0,0.039,6.4900830223,2.1331871307,6.8316663393
2020-04-30 21:00:00,0.0,0,0.0,6.667669672,2.1915570398,7.0185996547,0.0,0,0.0,6.416018434,2.1088432778,6.7537036147
2020-04-30 21:30:00,0.0,0,0.0,6.5976374192,2.1685385514,6.9448814939,0.0,0,0.0,6.3500478057,2.0871597809,6.6842608481
2020-04-30 22:00:00,0.0,0,0.0,6.2780795185,2.0635049488,6.6085047563,0.0,0,0.0,6.033437561,1.9830950259,6.3509869063
2020-04-30 22:30:00,0.0,0,0.0,5.8579811087,1.9254252789000001,6.1662959039,0.0,0,0.0,5.6396120237,1.8536508316,5.9364337091
2020-04-30 23:00:00,0.0,0,0.0,5.2897443077,1.7386548743999999,5.5681519029,0.0,0,0.0,5.0970142685,1.6753075739,5.3652781774000005
2020-04-30 23:30:00,0.0,0,0.0,4.896079037,1.6092633572000001,5.1537674074,0.0,0,0.0,4.7273952497,1.5538196775,4.976205526
2020-05-01 00:00:00,0.0,0,0.0,4.7190942923,1.5510912847,4.9674676761,0.0,0,0.0,4.5670765923,1.501125483,4.8074490446
2020-05-01 00:30:00,0.0,0,0.0,4.6775895052,1.5374493209,4.9237784266,0.0,0,0.0,4.506527387,1.4812239217,4.743713039
2020-05-01 01:00:00,0.0,0,0.0,4.3308132575,1.4234694802,4.5587507973,0.0,0,0.0,4.1708776604,1.3709011916,4.3903975373
2020-05-01 01:30:00,0.0,0,0.0,4.6858233284,1.5401556477,4.9324456088,0.0,0,0.0,4.5105225354,1.4825370634000001,4.7479184583
2020-05-01 02:00:00,0.0,0,0.0,4.573759745,1.5033221291,4.8144839421,0.0,0,0.0,4.4046188522,1.4477282061,4.6364408971
2020-05-01 02:30:00,0.0,0,0.0,4.5411509094,1.4926041232,4.780158852,0.0,0,0.0,4.3682722163,1.4357816446,4.5981812804
2020-05-01 03:00:00,0.0,0,0.0,4.3492732125,1.429536974,4.5781823289,0.0,0,0.0,4.1857834472,1.3758004868,4.4060878391
2020-05-01 03:30:00,0.0,0,0.0,4.1980552004,1.379834017,4.4190054741,0.0,0,0.0,4.0420963227,1.3285728129,4.2548382344
2020-05-01 04:00:00,0.0,0,0.0,4.0770831601,1.3400724302,4.2916664843,0.0,0,0.0,3.9284379709,1.2912151191999999,4.1351978641
2020-05-01 04:30:00,0.0,0,0.0,4.1358223724,1.3593790756,4.3534972341,0.0,0,0.0,3.9830319699,1.3091592989,4.1926652315
2020-05-01 05:00:00,0.0,0,0.0,3.9325394153,1.2925631988,4.139515174,0.0,0,0.0,3.7886011954,1.2452529938,3.9880012583
2020-05-01 05:30:00,0.0,0,0.0,4.0262506559,1.3233645941,4.2381585851,0.0,0,0.0,3.8764671456,1.274133135,4.0804917322
2020-05-01 06:00:00,0.002,0,0.002,4.0635572463,1.3356266773,4.2774286803,0.002,0,0.002,3.9139455208,1.2864516812,4.1199426534
2020-05-01 06:30:00,0.038,0,0.038,4.4378786271,1.4586601654,4.6714511864,0.038,0,0.038,4.2714632548,1.4039620777000001,4.4962771103
2020-05-01 07:00:00,0.082,0,0.082,4.9043572873,1.6119842864,5.162481355,0.082,0,0.082,4.7391279541,1.5576760309000002,4.9885557411
2020-05-01 07:30:00,0.451,0,0.451,5.0510970474,1.6602153132000002,5.3169442604,0.451,0,0.451,4.8637048424,1.598622474,5.1196893078
2020-05-01 08:00:00,0.968,0,0.968,5.2429800098,1.723284193,5.5189263261,0.968,0,0.968,5.0425394,1.6574025505,5.3079362105
2020-05-01 08:30:00,1.767,0,1.767,5.1304761045,1.6863059475000002,5.4005011626,1.767,0,1.767,4.934037554,1.6217397184,5.1937237411
2020-05-01 09:00:00,2.386,0,2.386,5.0046440682,1.6449469573000002,5.2680463876,2.386,0,2.386,4.8151565494,1.5826654217,5.0685858415
2020-05-01 09:30:00,1.991,0,1.991,5.2747128087,1.7337142596000001,5.5523292723,1.991,0,1.991,5.0800967567,1.6697470567,5.3474702702
2020-05-01 10:00:00,1.6219999999999999,0,1.6219999999999999,5.6496466254,1.8569490456,5.9469964478,1.6219999999999999,0,1.6219999999999999,5.436782223,1.7869839,5.7229286558
2020-05-01 10:30:00,2.658,0,2.658,5.336605358,1.7540573568000002,5.6174793242,2.658,0,2.658,5.1362516279,1.6882042703,5.406580661
2020-05-01 11:00:00,3.033,0,3.033,5.0124760729,1.6475212128,5.2762906031,3.033,0,3.033,5.119616475,1.68273656,5.3890699737
2020-05-01 11:30:00,2.71,0,2.71,5.0585779134,1.6626741549,5.3248188562,2.71,0,2.71,5.1860899523,1.7045853353,5.459042055
2020-05-01 12:00:00,3.539,0,3.539,4.8825248215,1.604808302,5.1394998121,3.539,0,3.539,5.0526174416,1.6607150426000001,5.3185446753
2020-05-01 12:30:00,2.879,0,2.879,5.2900181103,1.738744869,5.5684401161,2.879,0,2.879,5.3910183577,1.7719420449,5.674756166
2020-05-01 13:00:00,2.9450000000000003,0,2.9450000000000003,5.2483978127,1.7250649387,5.5246292766,2.9450000000000003,0,2.9450000000000003,5.3554839151,1.7602624384,5.6373514895
2020-05-01 13:30:00,4.181,0,4.181,4.3835544817,1.4408046823,4.6142678754,4.181,0,4.181,4.2174033684,1.3861934523000001,4.4393719667
2020-05-01 14:00:00,4.004,0,4.004,4.2790829966,1.4064665657,4.5042978912,4.004,0,4.004,4.1179166043,1.3534937343,4.3346490572
2020-05-01 14:30:00,4.673,0,4.673,3.4993656153,1.150185856,3.6835427530000002,4.673,0,4.673,3.3686252069,1.1072135618,3.5459212704
2020-05-01 15:00:00,4.804,0,4.804,3.2830444551999998,1.079084529,3.4558362687,4.804,0,4.804,3.1620121916,1.0393031478,3.3284338859
2020-05-01 15:30:00,4.557,0,4.557,3.4263198886,1.1261768866,3.6066525143,4.557,0,4.557,3.3026545786,1.0855300649,3.4764785038
2020-05-01 16:00:00,4.381,0,4.381,3.4349555302,1.1290152848,3.6157426633,4.381,0,4.381,3.3249754134,1.0928665685,3.4999741194
2020-05-01 16:30:00,3.722,0,3.722,4.196692111,1.3793859912,4.4175706432,3.722,0,3.722,4.0641321659,1.3358156443,4.2780338588
2020-05-01 17:00:00,3.451,0,3.451,4.9244449197,1.6185867719,5.1836262313,3.451,0,3.451,4.7460348877000005,1.5599462302,4.9958261976
2020-05-01 17:30:00,2.125,0,2.125,6.0346933671,1.9835077894,6.3523088075,2.125,0,2.125,5.7789716192,1.8994561155,6.0831280202
2020-05-01 18:00:00,1.827,0,1.827,6.4189710264,2.109813748,6.7568116067,1.827,0,1.827,6.1718263421,2.0285812186,6.4966593075
2020-05-01 18:30:00,1.442,0,1.442,6.8633704035,2.2558807596,7.2246004247,1.442,0,1.442,6.5983791873,2.1687823588,6.9456623024
2020-05-01 19:00:00,0.915,0,0.915,6.9003485624,2.2680348927000002,7.2635248025,0.915,0,0.915,6.6353899261,2.1809472004,6.9846209748
2020-05-01 19:30:00,0.386,0,0.386,6.8693466716,2.2578450639,7.2308912333,0.386,0,0.386,6.6101744187,2.1726592639,6.9580783354
2020-05-01 20:00:00,0.14300000000000002,0,0.14300000000000002,6.6399958649,2.1824610992,6.9894693314000005,0.14300000000000002,0,0.14300000000000002,6.3938321968,2.1015510143,6.7303496809
2020-05-01 20:30:00,0.029,0,0.029,6.6166976338,2.174803341,6.9649448776,0.029,0,0.029,6.3658381855,2.0923498277,6.7008823005
2020-05-01 21:00:00,0.0,0,0.0,6.4798575486,2.1298261801,6.8209026827,0.0,0,0.0,6.2394963894,2.0508232875,6.5678909361999995
2020-05-01 21:30:00,0.0,0,0.0,6.4569199998,2.1222869723,6.7967578945,0.0,0,0.0,6.2174486989,2.0435765621,6.544682841
2020-05-01 22:00:00,0.0,0,0.0,6.0302651368,1.9820523005,6.3476475124,0.0,0,0.0,5.8026042054,1.907223771,6.1080044268
2020-05-01 22:30:00,0.0,0,0.0,5.8106280693,1.9098610875,6.1164505993,0.0,0,0.0,5.5944563160000005,1.8388088682000001,5.8889013852000005
2020-05-01 23:00:00,0.0,0,0.0,5.3828273162,1.7692497798,5.666134017,0.0,0,0.0,5.1836573216,1.7037857683,5.4564813911
2020-05-01 23:30:00,0.0,0,0.0,5.1025811491,1.6771373191,5.3711380517,0.0,0,0.0,4.9440938756,1.6250450714,5.2043093428
2020-05-02 00:00:00,0.0,0,0.0,4.9370082463,1.6227161377,5.1968507856,0.0,0,0.0,4.8014127782,1.5781480626,5.0541187139
2020-05-03 00:30:00,0.0,0,0.0,4.534251874,1.4903365198,4.7728967094,0.0,0,0.0,4.3776759532,1.4388725034,4.6080799507
2020-05-03 01:00:00,0.0,0,0.0,4.3469284487,1.4287662874,4.5757141565,0.0,0,0.0,4.1946589951,1.3787177383,4.4154305212
2020-05-03 01:30:00,0.0,0,0.0,4.4105776786,1.4496867776,4.6427133459,0.0,0,0.0,4.253092154,1.3979237889,4.4769391095
2020-05-03 02:00:00,0.0,0,0.0,4.3862543332,1.4416920806,4.6171098244,0.0,0,0.0,4.2493283556,1.3966866882,4.4729772165
2020-05-03 02:30:00,0.0,0,0.0,4.2923374115,1.4108230812,4.5182499069,0.0,0,0.0,4.1389803167,1.3604170416999999,4.356821386
2020-05-03 03:00:00,0.0,0,0.0,4.0397097645,1.3277883891,4.2523260679,0.0,0,0.0,3.8956264161,1.2804304827,4.1006593854
2020-05-03 03:30:00,0.0,0,0.0,3.9113799378,1.2856084149,4.1172420398,0.0,0,0.0,3.7788338145,1.2420426109,3.9777198047
2020-05-03 04:00:00,0.0,0,0.0,3.7994289031,1.2488118892,3.9993988454,0.0,0,0.0,3.6727902682,1.2071877828,3.8660950191000003
2020-05-03 04:30:00,0.0,0,0.0,3.8341047508,1.2602092892,4.0358997377,0.0,0,0.0,3.7042607826,1.2175316407,3.8992218765
2020-05-03 05:00:00,0.0,0,0.0,3.8135975291,1.2534688914,4.0143131885,0.0,0,0.0,3.6837354609,1.2107852937,3.8776162747000003
2020-05-03 05:30:00,0.0,0,0.0,3.8169634581,1.2545752186999999,4.0178562716,0.0,0,0.0,3.6869839049,1.2118530056,3.8810356894
2020-05-03 06:00:00,0.0,0,0.0,3.7584144596,1.2353310936,3.956225747,0.0,0,0.0,3.6202935576,1.1899329484,3.8108353237
2020-05-03 06:30:00,0.013000000000000001,0,0.013000000000000001,3.8764671456,1.274133135,4.0804917322,0.013000000000000001,0,0.013000000000000001,3.7346081141000003,1.2275063261999999,3.9311664359
2020-05-03 07:00:00,0.08700000000000001,0,0.08700000000000001,3.9624454375,1.302392833,4.1709951974,0.08700000000000001,0,0.08700000000000001,3.8143294245,1.2537094537,4.0150836047
2020-05-03 07:30:00,0.247,0,0.247,4.1053703904,1.3493699932,4.3214425162,0.247,0,0.247,3.9536554529,1.2995037047,4.1617425820000005
2020-05-03 08:00:00,0.296,0,0.296,4.343328537,1.4275830537,4.5719247758,0.296,0,0.296,4.1835522193,1.3750671177,4.4037391782
2020-05-03 08:30:00,0.356,0,0.356,4.7101239665,1.5481428812,4.9580252279,0.356,0,0.356,4.5351700341,1.4906383045,4.7738631938000005
2020-05-03 09:00:00,0.555,0,0.555,4.8642498148,1.5988015978,5.120262963,0.555,0,0.555,4.6896509701,1.5414137327000001,4.9364747054
2020-05-03 09:30:00,0.809,0,0.809,5.3321053861,1.7525782875,5.6127425117000005,0.809,0,0.809,5.1418316721,1.6900383421,5.4124543917
2020-05-03 10:00:00,0.81,0,0.81,5.6898218903,1.8701540166,5.9892862003000005,0.81,0,0.81,5.4783702698,1.80065323,5.7667055472
2020-05-03 10:30:00,0.842,0,0.842,5.9747740394,1.9638132588000001,6.289235831,0.842,0,0.842,5.7482537328,1.8893596344999999,6.0507934029
2020-05-03 11:00:00,1.135,0,1.135,6.0686396231,1.9946653842000002,6.3880417085,1.135,0,1.135,5.8375031759,1.9186945078000002,6.1447401852
2020-05-03 11:30:00,1.213,0,1.213,6.2053645269,2.0396046868,6.5319626598,1.213,0,1.213,5.9665566708,1.9611123403000001,6.2805859692
2020-05-03 12:00:00,1.216,0,1.216,6.5880720993,2.1653945828,6.9348127362,1.216,0,1.216,6.3419419985,2.0844955309,6.6757284194
2020-05-03 12:30:00,1.0,0,1.0,7.0332942006,2.3117320108,7.4034675796,1.0,0,1.0,6.7595047725,2.2217417776,7.1152681816
2020-05-03 13:00:00,0.915,0,0.915,7.0863796526,2.3291803551,7.4593470027,0.915,0,0.915,6.8127560857,2.2392446378,7.1713221955
2020-05-03 13:30:00,0.859,0,0.859,6.9681127293,2.2903078972,7.3348555045,0.859,0,0.859,6.6966088289,2.2010688806,7.0490619251
2020-05-03 14:00:00,0.924,0,0.924,6.7058990298,2.204122422,7.058841084,0.924,0,0.924,6.4471986914,2.1190917328,6.7865249383
2020-05-03 14:30:00,1.181,0,1.181,6.223017225,2.0454068481,6.5505444473,1.181,0,1.181,5.9826846965,1.966413366,6.2975628384
2020-05-03 15:00:00,1.037,0,1.037,6.2519300546,2.0549100356,6.5809790049,1.037,0,1.037,6.0097437642,1.9753072515,6.3260460675
2020-05-03 15:30:00,1.016,0,1.016,6.4591242423,2.1230114718,6.7990781498,1.016,0,1.016,6.2115606269,2.0416412464,6.5384848704
2020-05-03 16:00:00,0.851,0,0.851,6.623199129,2.1769402791,6.9717885568,0.851,0,0.851,6.3684639918,2.0932128885,6.7036463072
2020-05-03 16:30:00,0.5710000000000001,0,0.5710000000000001,7.2419031446,2.3802984549,7.6230559417,0.5710000000000001,0,0.5710000000000001,6.9599684185,2.2876309917,7.3262825458
2020-05-03 17:00:00,0.648,0,0.648,7.7158771507,2.536086177,8.1219759481,0.648,0,0.648,7.4481544904,2.4480899939,7.8401626215
2020-05-03 17:30:00,0.343,0,0.343,8.4374203667,2.7732459633,8.8814951229,0.343,0,0.343,8.1220563846,2.669590835,8.5495330364
2020-05-03 18:00:00,0.201,0,0.201,8.9007233117,2.9255262772,9.3691824334,0.201,0,0.201,8.3929814163,2.7586395866,8.8347172803
2020-05-03 18:30:00,0.20600000000000002,0,0.20600000000000002,8.3772805489,2.7534789611,8.8181900515,0.20600000000000002,0,0.20600000000000002,7.9355918833,2.6083029172,8.353254614
2020-05-03 19:00:00,0.133,0,0.133,7.8333522843,2.5746983861,8.2456339835,0.133,0,0.133,7.5316504591,2.4755337917,7.9280531148
2020-05-03 19:30:00,0.057,0,0.057,7.4539313302,2.4499887493,7.8462435055,0.057,0,0.057,7.165598114,2.3552182042,7.5427348568
2020-05-03 20:00:00,0.058,0,0.058,6.9923363605,2.2982698198,7.3603540637,0.058,0,0.058,6.7230021482,2.2097439452,7.0768443665
2020-05-03 20:30:00,0.011,0,0.011,6.7478714533,2.2179180905,7.1030225824,0.011,0,0.011,6.4863748401,2.1319683102,6.8277629896
2020-05-03 21:00:00,0.0,0,0.0,6.5199982591,2.1430197936,6.8631560622,0.0,0,0.0,6.272567925,2.0616933756,6.6027030789
2020-05-03 21:30:00,0.0,0,0.0,6.3198640318,2.0772388541,6.6524884545,0.0,0,0.0,6.076758923,1.997334069,6.39658834
2020-05-03 22:00:00,0.0,0,0.0,5.942503508,1.953206448,6.2552668505,0.0,0,0.0,5.7239155784,1.88136007,6.025174293
2020-05-03 22:30:00,0.0,0,0.0,5.619086702,1.8469044846,5.9148281074,0.0,0,0.0,5.4025463682,1.7757311187,5.6868909139
2020-05-03 23:00:00,0.0,0,0.0,5.1378463964,1.6887284453,5.4082593646,0.0,0,0.0,4.9422164192,1.6244279813,5.2023330728
2020-05-03 23:30:00,0.0,0,0.0,4.7893914623,1.5741968471,5.0414646971,0.0,0,0.0,4.6327378764,1.5227073034,4.8765661856
2020-05-04 00:00:00,0.0,0,0.0,4.4374981995,1.4585351249,4.6710507363,0.0,0,0.0,4.2745968465,1.4049920395,4.4995756279
2020-05-04 00:30:00,0.0,0,0.0,4.4306735383,1.4562919672999999,4.6638668824,0.0,0,0.0,4.2688153995,1.4030917697,4.4934898942
2020-05-04 01:00:00,0.0,0,0.0,4.3651662682,1.4347607688,4.5949118613,0.0,0,0.0,4.2069633282,1.382761977,4.4283824507
2020-05-04 01:30:00,0.0,0,0.0,4.4129388968,1.4504628725,4.6451988388,0.0,0,0.0,4.251814628,1.3975038864,4.4755943452
2020-05-04 02:00:00,0.0,0,0.0,4.356447696,1.4318951127,4.5857344168,0.0,0,0.0,4.1972759161,1.3795778787000001,4.4181851748
2020-05-04 02:30:00,0.0,0,0.0,4.2969551975,1.4123408741,4.5231107343,0.0,0,0.0,4.1398076481,1.3606889724,4.3576922611
2020-05-04 03:00:00,0.0,0,0.0,4.0949306793,1.3459386261000001,4.3104533466,0.0,0,0.0,3.9491222429,1.2980137106,4.156970782
2020-05-04 03:30:00,0.0,0,0.0,3.9029348391000003,1.2828326452,4.1083524622,0.0,0,0.0,3.7614934224,1.2363430997,3.9594667605
2020-05-04 04:00:00,0.0,0,0.0,3.8859600657,1.277253307,4.0904842797,0.0,0,0.0,3.7425128476,1.2301044864,3.939487208
2020-05-04 04:30:00,0.0,0,0.0,3.9343984427,1.2931742316000001,4.141472045,0.0,0,0.0,3.7938403027,1.2469750051,3.9935161081
2020-05-04 05:00:00,0.0,0,0.0,3.8566773393,1.2676285402,4.0596603571,0.0,0,0.0,3.7149321728,1.221039157,3.9104549188
2020-05-04 05:30:00,0.0,0,0.0,3.8532643505,1.2665067451,4.0560677373,0.0,0,0.0,3.711647529,1.2199595468,3.9069973989
2020-05-04 06:00:00,0.001,0,0.001,3.9892287281,1.3111960748,4.1991881348,0.001,0,0.001,3.8457680172,1.2640428195,4.0481768603
2020-05-04 06:30:00,0.047,0,0.047,4.3430850106,1.4275030104,4.5716684322,0.047,0,0.047,4.1790660692,1.3735925914,4.3990169149
2020-05-04 07:00:00,0.377,0,0.377,4.5653083936000005,1.5005443042,4.8055877828,0.377,0,0.377,4.3944302365,1.4443793701,4.6257160385
2020-05-04 07:30:00,0.487,0,0.487,4.8624487072,1.5982096022999999,5.1183670602,0.487,0,0.487,4.6782805935,1.5376764706000001,4.9245058879
2020-05-04 08:00:00,0.936,0,0.936,5.2106986184,1.7126738127,5.4849459141,0.936,0,0.936,5.0185711424,1.6495245652000001,5.2827064657000005
2020-05-04 08:30:00,1.069,0,1.069,5.4716143883,1.7984326791,5.7595940930000005,1.069,0,1.069,5.2671430885,1.7312262129,5.5443611458
2020-05-04 09:00:00,1.006,0,1.006,5.7373549417,1.8857773751,6.0393209912,1.006,0,1.006,5.5196858304,1.814232998,5.8101956109
2020-05-04 09:30:00,1.211,0,1.211,5.8707356364,1.9296174894,6.1797217225,1.211,0,1.211,5.6524438875000005,1.8578684612,5.9499409342
2020-05-04 10:00:00,1.335,0,1.335,5.9665086237,1.961096548,6.2805353933,1.335,0,1.335,5.7432996172,1.8877312954,6.0455785444
2020-05-04 10:30:00,1.876,0,1.876,5.6637895823,1.8615976108,5.9618837709,1.876,0,1.876,5.4560958366,1.7933319777999999,5.7432587754
2020-05-04 11:00:00,2.797,0,2.797,5.0206500017,1.6502078532,5.2848947387,2.797,0,2.797,4.8354426229000005,1.5893331317000001,5.0899396031
2020-05-04 11:30:00,3.297,0,3.297,4.8469298264,1.5931087928,5.1020313962,3.297,0,3.297,4.6718192472,1.5355527288,4.9177044708
2020-05-04 12:00:00,3.507,0,3.507,4.7041950873000005,1.5461941529,4.9517843025,3.507,0,3.507,4.5270105852,1.4879564233,4.7652743002
2020-05-04 12:30:00,2.699,0,2.699,5.1698339107,1.6992422329,5.4419304323,2.699,0,2.699,4.9747002007,1.635104884,5.236526527
2020-05-04 13:00:00,2.872,0,2.872,5.2642102415,1.7302622327,5.5412739384,2.872,0,2.872,5.3532487381,1.7595277713000002,5.6349986717
2020-05-04 13:30:00,2.162,0,2.162,5.5572185053,1.8265693917,5.8497036898,2.162,0,2.162,5.5475176005,1.8233808585,5.8394922111
2020-05-04 14:00:00,2.676,0,2.676,4.7705560160000005,1.5680059353,5.0216379115,2.676,0,2.676,4.5878362259,1.5079488446,4.8293012904
2020-05-04 14:30:00,2.377,0,2.377,4.7005188268,1.5449858244999999,4.9479145546000005,2.377,0,2.377,4.526503129,1.4877896305,4.7647401358
2020-05-04 15:00:00,3.06,0,3.06,4.3466740624,1.4286826747,4.5754463815,3.06,0,3.06,4.1823546621,1.3746734996,4.4024785916999996
2020-05-04 15:30:00,2.287,0,2.287,4.5389838541,1.4918918465,4.7778777411,2.287,0,2.287,4.3710211022,1.4366851597,4.6010748444
2020-05-04 16:00:00,2.268,0,2.268,4.9029958434,1.6115368015,5.1610482562,2.268,0,2.268,4.7147331962,1.5496578618,4.9628770487
2020-05-04 16:30:00,2.909,0,2.909,4.8318743038,1.5881602819,5.0861834777,2.909,0,2.909,4.6454400788,1.5268823155,4.8899369251
2020-05-04 17:00:00,2.371,0,2.371,5.6879664828,1.8695441737,5.9873331398000005,2.371,0,2.371,5.4720856447,1.7985875735999999,5.7600901523
2020-05-04 17:30:00,2.819,0,2.819,5.6611117798,1.8607174597,5.9590650314,2.819,0,2.819,5.4477418958,1.7905861703000001,5.7344651534
2020-05-04 18:00:00,1.713,0,1.713,6.4027274902,2.1044747558,6.7397131476,1.713,0,1.713,6.2400709799,2.0510121463,6.5684957683
2020-05-04 18:30:00,1.524,0,1.524,6.6936440602000005,2.2000944083,7.045941116,1.524,0,1.524,6.4949278802,2.1347795585,6.8367661897000005
2020-05-04 19:00:00,0.934,0,0.934,6.7532948508,2.219700675,7.1087314218,0.934,0,0.934,6.4949278802,2.1347795585,6.8367661897000005
2020-05-04 19:30:00,0.431,0,0.431,6.5422108234,2.1503207104,6.8865377089,0.431,0,0.431,6.2945725047,2.0689259312,6.6258657944
2020-05-04 20:00:00,0.249,0,0.249,6.3894052828,2.100095958,6.7256897714,0.249,0,0.249,6.1515346741,2.0219116698,6.4752996569
2020-05-04 20:30:00,0.082,0,0.082,6.147338781,2.0205325465,6.4708829273,0.082,0,0.082,5.9198216618,1.9457512857,6.231391223
2020-05-04 21:00:00,0.0,0,0.0,6.305336369,2.0724638423,6.6371961779,0.0,0,0.0,6.0705088523,1.9952797701,6.3900093182
2020-05-04 21:30:00,0.0,0,0.0,6.2600855544,2.0575906188,6.5895637415,0.0,0,0.0,6.0232703362,1.9797532207000001,6.3402845644
2020-05-04 22:00:00,0.0,0,0.0,5.7656046557,1.8950626071,6.0690575323000004,0.0,0,0.0,5.5448815924,1.8225144444999999,5.8367174657
2020-05-04 22:30:00,0.0,0,0.0,5.5401387523,1.8209555484000002,5.8317250024,0.0,0,0.0,5.3321429023,1.7525906185,5.6127820024
2020-05-04 23:00:00,0.0,0,0.0,5.0884187759,1.6724823721000002,5.3562302904,0.0,0,0.0,4.8977544325,1.6098140330000001,5.1555309815
2020-05-04 23:30:00,0.0,0,0.0,4.6865410729,1.5403915589000001,4.9332011294,0.0,0,0.0,4.5116499966,1.482907642,4.7491052595
2020-05-05 00:00:00,0.0,0,0.0,4.3614738823,1.4335471403,4.5910251392,0.0,0,0.0,4.2063186416,1.3825500788,4.4277038332
2020-05-05 00:30:00,0.0,0,0.0,4.4552042101,1.4643548092,4.6896886422,0.0,0,0.0,4.2877347636,1.4093102640000001,4.5134050144
2020-05-05 01:00:00,0.0,0,0.0,4.3005017967,1.4135065849,4.5268439966,0.0,0,0.0,4.1411648138,1.3611350512,4.3591208566
2020-05-05 01:30:00,0.0,0,0.0,4.4181444370000005,1.4521738508,4.6506783547,0.0,0,0.0,4.2546266991,1.3984281694,4.4785544201
2020-05-05 02:00:00,0.0,0,0.0,4.3694296247,1.4361620663,4.5993996049,0.0,0,0.0,4.207755447,1.3830223339,4.4292162600000005
2020-05-05 02:30:00,0.0,0,0.0,4.3771020208,1.438683861,4.6074758114000005,0.0,0,0.0,4.2151310043,1.3854465624,4.4369800045
2020-05-05 03:00:00,0.0,0,0.0,4.1186155907,1.35372348,4.3353848324,0.0,0,0.0,3.9631108568,1.3026115457,4.1716956387
2020-05-05 03:30:00,0.0,0,0.0,4.224060852,1.3883816614,4.4463798443,0.0,0,0.0,4.1225403139,1.3550134742,4.3395161199
2020-05-05 04:00:00,0.0,0,0.0,3.9940610805,1.3127843923,4.2042748216,0.0,0,0.0,3.8703292944000003,1.2721157209,4.0740308363
2020-05-05 04:30:00,0.0,0,0.0,3.8655252437,1.2705367058,4.0689739407,0.0,0,0.0,3.7220599256,1.2233819361,3.9179578164
2020-05-05 05:00:00,0.0,0,0.0,3.8350587817,1.260522864,4.0369039808,0.0,0,0.0,3.6934258349,1.2139703656,3.8878166683
2020-05-05 05:30:00,0.0,0,0.0,3.8580180505,1.2680692107,4.0610716321,0.0,0,0.0,3.7198286978,1.2226485669,3.9156091556
2020-05-05 06:00:00,0.003,0,0.003,3.9029210174,1.2828281021999999,4.108337913,0.003,0,0.003,3.7589097396,1.2354938842,3.9567470943
2020-05-05 06:30:00,0.008,0,0.008,4.5289729468,1.4886014204,4.767339944,0.008,0,0.008,4.327474972,1.4223722389,4.5552368126000005
2020-05-05 07:00:00,0.058,0,0.058,4.8303937295,1.5876736406,5.0846249784,0.058,0,0.058,4.6699141472,1.5349265527,4.9156991024
2020-05-05 07:30:00,0.216,0,0.216,5.08686284,1.6719709607,5.3545924631,0.216,0,0.216,4.9091935888,1.6135739019000002,5.1675721987
2020-05-05 08:00:00,0.295,0,0.295,5.4871174728,1.8035282966000001,5.7759131293,0.295,0,0.295,5.2781847045,1.7348554165999999,5.5559838995
2020-05-05 08:30:00,0.508,0,0.508,5.8125460039,1.9104914821,6.1184694777,0.508,0,0.508,5.5894508624,1.8371636551,5.8836324867
2020-05-05 09:00:00,0.544,0,0.544,6.07730587,1.9975138418,6.3971640737,0.544,0,0.544,5.8443795042,1.9209546477,6.1519784255
2020-05-05 09:30:00,0.851,0,0.851,5.9418486196,1.9529911966000002,6.2545774943,0.851,0,0.851,5.7149521635,1.878413938,6.0157391195
2020-05-05 10:00:00,0.98,0,0.98,6.1249027648,2.0131581845,6.4472660682,0.98,0,0.98,5.8952357029,1.9376702718,6.2055112662
2020-05-05 10:30:00,1.275,0,1.275,6.1357818105,2.016733954,6.4587176953,1.275,0,1.275,5.9056882485,1.9411058574000002,6.2165139458
2020-05-05 11:00:00,1.8940000000000001,0,1.8940000000000001,5.6483789721,1.8565323881,5.9456620758,1.8940000000000001,0,1.8940000000000001,5.4441959548,1.7894206758000002,5.730732584
2020-05-05 11:30:00,1.041,0,1.041,6.4383922523,2.1161971962,6.7772550024000004,1.041,0,1.041,6.199697603,2.037742059,6.5259974769
2020-05-05 12:00:00,1.071,0,1.071,6.4498281177,2.1199559834,6.7892927555,1.071,0,1.071,6.2106997283,2.0413582827,6.5375786613999995
2020-05-05 12:30:00,1.006,0,1.006,6.8030018684,2.2360385816,7.1610545983,1.006,0,1.006,6.5408845921,2.1498847992,6.8851416759
2020-05-05 13:00:00,0.614,0,0.614,7.3052966718,2.4011348997,7.6897859704,0.614,0,0.614,7.0289943152,2.3103187068,7.3989413844
2020-05-05 13:30:00,0.674,0,0.674,7.0188040541,2.3069693299000003,7.3882147937,0.674,0,0.674,6.7472330193,2.2177082474,7.1023505467
2020-05-05 14:00:00,0.724,0,0.724,6.6995229177,2.2020266953,7.0521293871,0.724,0,0.724,6.4412191324,2.1171263468,6.7802306656999995
2020-05-05 14:30:00,1.2530000000000001,0,1.2530000000000001,6.2669404919,2.0598437278,6.5967794652,1.2530000000000001,0,1.2530000000000001,6.0281869356,1.9813692288,6.3454599322
2020-05-05 15:00:00,1.2810000000000001,0,1.2810000000000001,6.1106508791,2.0084738163,6.4322640833,1.2810000000000001,0,1.2810000000000001,5.8755936578,1.9312142438,6.1848354293
2020-05-05 15:30:00,1.376,0,1.376,6.0257697721,1.9805747456,6.3429155496,1.376,0,1.376,5.7960444614,1.9050676873999999,6.101099433
2020-05-05 16:00:00,1.896,0,1.896,5.6240566139,1.8485380156,5.9200595936,1.896,0,1.896,5.4104540635,1.7783302525,5.6952148037
2020-05-05 16:30:00,2.9,0,2.9,5.4552336217,1.7930485815,5.7423511808,2.9,0,2.9,5.2493682981,1.7253839218,5.5256508401
2020-05-05 17:00:00,1.741,0,1.741,6.4677154568,2.1258352675,6.8081215334,1.741,0,1.741,6.2212950988,2.0448408126,6.5487316829
2020-05-05 17:30:00,1.75,0,1.75,6.7453489811,2.217088994,7.1003673485,1.75,0,1.75,6.4898980739,2.1331263411,6.8314716568
2020-05-05 18:00:00,1.366,0,1.366,7.1310042096,2.3438477377,7.5063202206,1.366,0,1.366,6.9251754149,2.2761950845,7.2896583315
2020-05-05 18:30:00,0.936,0,0.936,7.372613935,2.4232610141,7.7606462474,0.936,0,0.936,7.1037111592,2.3348769458,7.4775906939
2020-05-05 19:00:00,0.494,0,0.494,7.2346161124,2.3779033232,7.6153853815,0.494,0,0.494,6.9681127293,2.2903078972,7.3348555045
2020-05-05 19:30:00,0.306,0,0.306,6.9598881207000005,2.2876045991,7.3261980218,0.306,0,0.306,6.7006260263,2.2023892696,7.053290554
2020-05-05 20:00:00,0.23700000000000002,0,0.23700000000000002,6.6392429077,2.1822136142,6.988676745,0.23700000000000002,0,0.23700000000000002,6.396747273,2.1025091535,6.7334181821
2020-05-05 20:30:00,0.066,0,0.066,6.4438061062,2.117976644,6.782953796,0.066,0,0.066,6.2036670824,2.0390467638,6.5301758762
2020-05-05 21:00:00,0.002,0,0.002,6.3894052828,2.100095958,6.7256897714,0.002,0,0.002,6.1550533006,2.0230681864,6.4790034744
2020-05-05 21:30:00,0.0,0,0.0,6.4616924579,2.1238556035,6.8017815347,0.0,0,0.0,6.2203555478,2.0445319971,6.5477426819
2020-05-05 22:00:00,0.0,0,0.0,6.2661987238,2.0595999204,6.5959986567,0.0,0,0.0,5.9920611189,1.9694952470000002,6.3074327567
2020-05-05 22:30:00,0.0,0,0.0,5.8847565011,1.9342259247,6.1944805274,0.0,0,0.0,5.6421838593,1.8544961531,5.9391409046
2020-05-05 23:00:00,0.0,0,0.0,5.4071950887,1.7772590792,5.6917843039000005,0.0,0,0.0,5.2007433273,1.7094016668,5.4744666603
