Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-05 23:30:00,0.0,0,0.0,4.7809963852,1.5714375187,5.0326277739,0.0,0,0.0,4.6057762192,1.5138454353,4.8481854939
2020-05-06 00:00:00,0.0,0,0.0,4.488247444,1.475215595,4.7244709937,0.0,0,0.0,4.3189278555,1.4195629375,4.5462398479
2020-05-06 00:30:00,0.0,0,0.0,4.6594714744,1.5314942122000001,4.9047068151,0.0,0,0.0,4.4878393729,1.4750814685,4.7240414451
2020-05-06 01:00:00,0.0,0,0.0,4.6390531068000005,1.5247830193,4.8832137966,0.0,0,0.0,4.5116499966,1.482907642,4.7491052595
2020-05-06 01:30:00,0.0,0,0.0,4.8585302367,1.5969216633,5.1142423544,0.0,0,0.0,4.6495207905000004,1.5282235805000002,4.8942324111
2020-05-06 02:00:00,0.0,0,0.0,4.6905957865,1.5417242788,4.937469249,0.0,0,0.0,4.5179270526,1.4849708105000001,4.755712687
2020-05-06 02:30:00,0.0,0,0.0,4.6268020863,1.5207563036,4.8703179856,0.0,0,0.0,4.4687544766,1.4688085664,4.7039520806
2020-05-06 03:00:00,0.0,0,0.0,4.2483417449,1.3963624049,4.4719386788,0.0,0,0.0,4.0889965347,1.3439881671,4.3042068786
2020-05-06 03:30:00,0.0,0,0.0,4.1968961466,1.3794530544999999,4.4177854175,0.0,0,0.0,4.0386369323,1.3274357662,4.2511967708
2020-05-06 04:00:00,0.0,0,0.0,3.9887854443,1.3110503745,4.1987215203,0.0,0,0.0,3.8360322289,1.2608428206,4.037928662
2020-05-06 04:30:00,0.0,0,0.0,4.099719921,1.3475127737,4.3154946537,0.0,0,0.0,3.942952141,1.2959856962,4.1504759379
2020-05-06 05:00:00,0.0,0,0.0,3.9567107212,1.3005079229,4.1649586539,0.0,0,0.0,3.8143294245,1.2537094537,4.0150836047
2020-05-06 05:30:00,0.0,0,0.0,3.989991887,1.311446913,4.19999146,0.0,0,0.0,3.8484961705,1.2649395201,4.0510486005
2020-05-06 06:00:00,0.024,0,0.024,4.0254351717,1.3230965574,4.2373001808,0.024,0,0.024,3.8777861369,1.2745666665,4.0818801441
2020-05-06 06:30:00,0.11800000000000001,0,0.11800000000000001,4.4320787511,1.4567538384,4.6653460538000004,0.11800000000000001,0,0.11800000000000001,4.2714632548,1.4039620777000001,4.4962771103
2020-05-06 07:00:00,0.28300000000000003,0,0.28300000000000003,4.7147967105,1.5496787378999999,4.9629439057999996,0.28300000000000003,0,0.28300000000000003,4.538708406,1.4918013111000001,4.7775877958
2020-05-06 07:30:00,0.646,0,0.646,5.0656493918,1.6649984375,5.3322625177,0.646,0,0.646,4.879435986,1.6037930508,5.1362484063
2020-05-06 08:00:00,1.207,0,1.207,5.1182866237,1.682299459,5.3876701302,1.207,0,1.207,4.9270213626,1.6194336078,5.1863382764
2020-05-06 08:30:00,1.831,0,1.831,5.0611198019,1.6635096333,5.3274945283,1.831,0,1.831,4.8698038609,1.6006271243999999,5.1261093273
2020-05-06 09:00:00,2.467,0,2.467,4.9798241266000005,1.636789037,5.2419201332,2.467,0,2.467,4.7921515372,1.5751040399,5.0443700392
2020-05-06 09:30:00,3.044,0,3.044,4.7816410718,1.5716494170000002,5.0333063914,3.044,0,3.044,4.600445625,1.5120933537,4.8425743421
2020-05-06 10:00:00,3.558,0,3.558,4.6063244826,1.5140256407,4.8487626133,3.558,0,3.558,4.4373955235,1.4585013770000002,4.6709426563
2020-05-06 10:30:00,3.972,0,3.972,4.2915423309000005,1.4105617509,4.5174129799,3.972,0,3.972,4.1306099213,1.3576658258,4.3480104435
2020-05-06 11:00:00,4.317,0,4.317,3.9246369854000003,1.2899657957000001,4.1311968268,4.317,0,4.317,3.7955107617,1.2475240584,3.995274486
2020-05-06 11:30:00,4.538,0,4.538,3.8227978885000002,1.2564929033,4.0239977774,4.538,0,4.538,4.0957905906,1.3462212653,4.3113585164
2020-05-06 12:00:00,4.673,0,4.673,3.8982209589,1.2812832677000001,4.1033904831,4.673,0,4.673,4.0712470842,1.3381542048,4.2855232465
2020-05-06 12:30:00,4.746,0,4.746,3.9429794554,1.2959946740000001,4.1505046899,4.746,0,4.746,3.7997859654,1.2489292499,3.9997747004
2020-05-06 13:00:00,4.77,0,4.77,3.7997859654,1.2489292499,3.9997747004,4.77,0,4.77,3.6614462187,1.2034591741,3.8541539144
2020-05-06 13:30:00,4.68,0,4.68,3.6421618941,1.1971207231,3.8338546254,4.68,0,4.68,3.5096648051,1.1535710359,3.6943840054
2020-05-06 14:00:00,4.735,0,4.735,3.3050872093,1.0863296319,3.4790391677,4.735,0,4.735,3.1847822338,1.0467872987,3.3524023514
2020-05-06 14:30:00,4.652,0,4.652,3.1174870197,1.0246684315,3.2815652839,4.652,0,4.652,3.0005473149,0.9862322093,3.1584708578
2020-05-06 15:00:00,4.561,0,4.561,3.0816570546,1.0128916914,3.2438495311,4.561,0,4.561,2.9712046942,0.9765877562,3.1275838886
2020-05-06 15:30:00,4.348,0,4.348,3.343694362,1.0990191894,3.5196782758,4.348,0,4.348,3.1869440237,1.0474978447,3.3546779197
2020-05-06 16:00:00,4.021,0,4.021,3.972978281,1.3058548112000001,4.182082401,4.021,0,4.021,3.558194669,1.1695220308,3.7454680727
2020-05-06 16:30:00,3.6,0,3.6,4.5538847045,1.4967895192,4.7935628468,3.6,0,3.6,4.0957050272,1.346193142,4.3112684497
2020-05-06 17:00:00,3.148,0,3.148,5.2631703182,1.7299204264,5.5401792823000005,3.148,0,3.148,4.8084934712,1.5804753738000001,5.061572075
2020-05-06 17:30:00,2.612,0,2.612,5.9218732067,1.9464255959,6.2335507439,2.612,0,2.612,5.523002725,1.8153232086000002,5.8136870789
2020-05-06 18:00:00,2.041,0,2.041,6.1474078898,2.0205552614,6.4709556735,2.041,0,2.041,5.8910829206,1.9363053183,6.2011399164
2020-05-06 18:30:00,1.469,0,1.469,6.6223546849,2.1766627238,6.9708996683,1.469,0,1.469,6.3706636271,2.0939358737,6.7059617127
2020-05-06 19:00:00,0.896,0,0.896,6.6888498820999995,2.1985186382,7.0408946127,0.896,0,0.896,6.4354347236,2.1152251036,6.7741418143
2020-05-06 19:30:00,0.437,0,0.437,6.6888498820999995,2.1985186382,7.0408946127,0.437,0,0.437,6.4354347236,2.1152251036,6.7741418143
2020-05-06 20:00:00,0.177,0,0.177,6.637115014,2.1815142094,6.9864368569,0.177,0,0.177,6.3856681407,2.0988676188,6.7217559376
2020-05-06 20:30:00,0.067,0,0.067,6.3687894615000005,2.0933198652,6.7039889068,0.067,0,0.067,6.1321483317,2.0155396872,6.4548929807
2020-05-06 21:00:00,0.004,0,0.004,6.2538427237,2.0555386996,6.5829923407,0.004,0,0.004,6.0258553354,1.9806028689000001,6.3430056162
2020-05-06 21:30:00,0.0,0,0.0,6.3849132091,2.0986194848,6.7209612727,0.0,0,0.0,6.1458233231,2.0200344395,6.4692877086
2020-05-06 22:00:00,0.0,0,0.0,6.0943033506,2.0031006435,6.4150561585,0.0,0,0.0,5.8641702978,1.9274595669,6.1728108398
2020-05-06 22:30:00,0.0,0,0.0,5.7906167857,1.9032836966,6.0953860902,0.0,0,0.0,5.5812466573,1.8344670633,5.8749964814
2020-05-06 23:00:00,0.0,0,0.0,5.3856716381,1.7701846631,5.6691280401,0.0,0,0.0,5.1844681985,1.7040522906,5.4573349458
2020-05-06 23:30:00,0.0,0,0.0,4.7396739138,1.5578554792000001,4.9891304356,0.0,0,0.0,4.5650925108,1.500473347,4.8053605377
2020-05-07 00:00:00,0.0,0,0.0,4.3936236378,1.4441142539,4.6248669872,0.0,0,0.0,4.2321133468,1.3910283884,4.4548561545
2020-05-07 00:30:00,0.0,0,0.0,4.4526119709,1.4635027814,4.6869599694,0.0,0,0.0,4.2888247086,1.4096685116,4.5145523248
2020-05-07 01:00:00,0.0,0,0.0,4.3490803659,1.4294735884,4.5779793326,0.0,0,0.0,4.1998981024,1.3804397496,4.420945371
2020-05-07 01:30:00,0.0,0,0.0,4.67825657,1.5376685745,4.9244805999,0.0,0,0.0,4.526393213,1.4877535029,4.7646244348
2020-05-07 02:00:00,0.0,0,0.0,4.5570775323,1.4978389509,4.7969237182,0.0,0,0.0,4.4177956019,1.4520591943,4.6503111599
2020-05-07 02:30:00,0.0,0,0.0,4.5246388361,1.4871768671,4.7627777222,0.0,0,0.0,4.4216913652,1.4533396698,4.6544119634
2020-05-07 03:00:00,0.0,0,0.0,4.405025607,1.4478618999,4.63686906,0.0,0,0.0,4.2854255415,1.4085512594,4.5109742543
2020-05-07 03:30:00,0.0,0,0.0,4.0548847466,1.3327761645,4.2682997333,0.0,0,0.0,3.9044815605,1.2833410279,4.10998059
2020-05-07 04:00:00,0.0,0,0.0,3.9379210184,1.2943320462,4.1451800193,0.0,0,0.0,3.7929639369,1.2466869576,3.9925936178
2020-05-07 04:30:00,0.0,0,0.0,4.0008034693,1.3150005083,4.211372073,0.0,0,0.0,3.8314674264,1.2593424426,4.0331236067
2020-05-07 05:00:00,0.0,0,0.0,3.9567107212,1.3005079229,4.1649586539,0.0,0,0.0,3.8009104648000003,1.249298855,4.000958384
2020-05-07 05:30:00,0.0,0,0.0,3.8818731013,1.2759099866999999,4.0861822119,0.0,0,0.0,3.7361910353,1.2280266072,3.9328326688
2020-05-07 06:00:00,0.03,0,0.03,3.9892287281,1.3111960748,4.1991881348,0.03,0,0.03,3.8398286072000003,1.2620906298,4.0419248497
2020-05-07 06:30:00,0.164,0,0.164,4.2673980103,1.4026258965,4.4919979056,0.164,0,0.164,4.1120986283,1.3515814581,4.3285248719
2020-05-07 07:00:00,0.437,0,0.437,4.4807748053,1.4727594574,4.7166050582,0.437,0,0.437,4.3123375061,1.4173967944,4.539302638
2020-05-07 07:30:00,0.901,0,0.901,4.7358897119000005,1.5566116722,4.9851470651,0.901,0,0.901,4.5778200532,1.5046566878,4.8187579507
2020-05-07 08:00:00,1.224,0,1.224,5.0841837211,1.6710903769,5.351772338,1.224,0,1.224,4.9168824395,1.6161011049,5.1756657258
2020-05-07 08:30:00,1.147,0,1.147,5.435930539,1.786703965,5.7220321463,1.147,0,1.147,5.2297522512,1.7189364390000001,5.5050023696
2020-05-07 09:00:00,1.348,0,1.348,5.4019145161,1.775523439,5.6862258063999995,1.348,0,1.348,5.1960903287,1.7078723001,5.469568767
2020-05-07 09:30:00,1.6,0,1.6,5.5727469297,1.831673338,5.8660493997,1.6,0,1.6,5.4174686095,1.7806358222,5.7025985363
2020-05-07 10:00:00,1.517,0,1.517,5.7218791716,1.8806907355,6.023030707,1.517,0,1.517,5.7737660791,1.8977451372,6.0776485043
2020-05-07 10:30:00,1.6760000000000002,0,1.6760000000000002,5.6337634424,1.8517284958,5.9302773078,1.6760000000000002,0,1.6760000000000002,5.6939233346,1.8715020962,5.9936035101
2020-05-07 11:00:00,3.688,0,3.688,4.4511445601,1.4630204668,4.6854153265,3.688,0,3.688,4.6309140615,1.5221078445,4.8746463805
2020-05-07 11:30:00,4.251,0,4.251,4.0976499471,1.3468324061999999,4.3133157338,4.251,0,4.251,4.2896095874,1.4099264888,4.515378513
2020-05-07 12:00:00,4.056,0,4.056,4.0883943006,1.3437902223,4.303572948,4.056,0,4.056,4.1116724572,1.3514413824,4.3280762708000005
2020-05-07 12:30:00,4.465,0,4.465,3.7658367477,1.2377706817,3.9640386818,4.465,0,4.465,3.6307908593000002,1.1933832447000001,3.8218851151
2020-05-07 13:00:00,4.6690000000000005,0,4.6690000000000005,3.6038733002,1.1845358709,3.7935508423,4.6690000000000005,0,4.6690000000000005,3.4748971414,1.1421434575,3.6577864646
2020-05-07 13:30:00,4.674,0,4.674,3.524082881,1.1583100283,3.7095609274,4.674,0,4.674,3.3952383581,1.1159608816,3.5739351138
2020-05-07 14:00:00,4.023,0,4.023,3.8105225153999998,1.2524581832,4.011076332,4.023,0,4.023,3.6674234741,1.2054238029,3.8604457622
2020-05-07 14:30:00,2.209,0,2.209,4.5832467416,1.5064403541,4.8244702542999995,2.209,0,2.209,4.4178755707,1.4520854788,4.6503953376
2020-05-07 15:00:00,1.782,0,1.782,4.4983715581,1.4785432303000001,4.7351279559,1.782,0,1.782,4.3347741805,1.4247713727,4.56292019
2020-05-07 15:30:00,2.045,0,2.045,4.4116278036,1.450031937,4.6438187407000004,2.045,0,2.045,4.2487998376,1.3965129727,4.4724208817
2020-05-07 16:00:00,3.918,0,3.918,3.4351756912,1.1290876482,3.6159744117,3.918,0,3.918,3.3092623698,1.0877019408,3.4834340733999998
2020-05-07 16:30:00,2.866,0,2.866,4.2358366671,1.3922521846,4.4587754391,2.866,0,2.866,4.0795799633,1.3408930897,4.2942946982
2020-05-07 17:00:00,2.808,0,2.808,4.7730426174,1.5688232417,5.0242553867,2.808,0,2.808,4.5948915789,1.510267827,4.8367279778
2020-05-07 17:30:00,2.309,0,2.309,5.5080235512,1.8103997922000001,5.7979195276,2.309,0,2.309,5.3045829602,1.7435321036,5.5837715370000005
2020-05-07 18:00:00,2.056,0,2.056,5.9250281892,1.9474625885,6.2368717781,2.056,0,2.056,5.7015865163,1.8740208622,6.0016700172
2020-05-07 18:30:00,1.388,0,1.388,6.1568672428,2.0236644004,6.4809128872,1.388,0,1.388,5.9258084608,1.9477190514,6.2376931166
2020-05-07 19:00:00,0.874,0,0.874,6.2942256442,2.0688119236,6.6255006781,0.874,0,0.874,6.0610564102,1.9921729026000001,6.3800593792
2020-05-07 19:30:00,0.40800000000000003,0,0.40800000000000003,6.4629193041,2.1242588483000002,6.8030729517,0.40800000000000003,0,0.40800000000000003,6.2675565477,2.0600462156,6.597427945
2020-05-07 20:00:00,0.17200000000000001,0,0.17200000000000001,6.2512389664,2.0546828859,6.5802515435,0.17200000000000001,0,0.17200000000000001,6.0160853218,1.9773916207000002,6.3327213914
2020-05-07 20:30:00,0.07100000000000001,0,0.07100000000000001,6.1708114296,2.028247633,6.4955909785,0.07100000000000001,0,0.07100000000000001,5.9355360219,1.9509163461,6.2479326546
2020-05-07 21:00:00,0.004,0,0.004,6.1274996112,2.0140117267,6.4499995908,0.004,0,0.004,5.9000838517,1.9392637813,6.2106145807
2020-05-07 21:30:00,0.0,0,0.0,6.2655576572000005,2.059389212,6.5953238497,0.0,0,0.0,6.0337913324,1.9832113049000002,6.3513592973
2020-05-07 22:00:00,0.0,0,0.0,5.9562673537,1.9577304053,6.2697551091,0.0,0,0.0,5.7316212126,1.8838927895,6.033285487
2020-05-07 22:30:00,0.0,0,0.0,5.7864755215,1.9019225289000001,6.0910268647,0.0,0,0.0,5.5390725018,1.8206050888,5.8306026335
2020-05-07 23:00:00,0.0,0,0.0,5.2029824533,1.7101376319,5.476823635,0.0,0,0.0,5.0066186062,1.6455959565,5.2701248486
2020-05-07 23:30:00,0.0,0,0.0,4.8495737326,1.5939778028,5.1048144554,0.0,0,0.0,4.6718923051,1.5355767418,4.9177813738000005
2020-05-08 00:00:00,0.0,0,0.0,4.5772819916,1.5044798356,4.8181915701,0.0,0,0.0,4.4125354329,1.4503302603,4.6447741399
2020-05-09 00:30:00,0.0,0,0.0,4.5547179595,1.4970633969,4.7944399574,0.0,0,0.0,4.3877964473,1.442198949,4.6187331024
2020-05-09 01:00:00,0.0,0,0.0,4.3151689935,1.4183274593,4.5422831511,0.0,0,0.0,4.1605304235,1.3675002193,4.379505709
2020-05-09 01:30:00,0.0,0,0.0,4.3625638272,1.4339053878,4.5921724497,0.0,0,0.0,4.2043046129,1.3818880996,4.425583803
2020-05-09 02:00:00,0.0,0,0.0,4.1800750581,1.37392423,4.4000790085,0.0,0,0.0,4.0298722875,1.3245549668,4.241970829
2020-05-09 02:30:00,0.0,0,0.0,4.1637357568,1.3685537614,4.382879744,0.0,0,0.0,4.012963332,1.3189972618999999,4.2241719285
2020-05-09 03:00:00,0.0,0,0.0,3.9666900359,1.303787965,4.1754631957,0.0,0,0.0,3.8232207687,1.2566318973000001,4.0244429145
2020-05-09 03:30:00,0.0,0,0.0,4.0052201816,1.3164522114000001,4.2160212438,0.0,0,0.0,3.9511767496,1.2986889943,4.1591334206
2020-05-09 04:00:00,0.0,0,0.0,3.759968421,1.235841856,3.9578614958,0.0,0,0.0,3.6243393858,1.1912627479,3.8150940903
2020-05-09 04:30:00,0.0,0,0.0,3.7343316788000003,1.2274154663,3.9308754514,0.0,0,0.0,3.601615087,1.1837936321,3.7911737758
2020-05-09 05:00:00,0.0,0,0.0,3.7343316788000003,1.2274154663,3.9308754514,0.0,0,0.0,3.5984334481999998,1.182747878,3.7878246824
2020-05-09 05:30:00,0.0,0,0.0,3.5756930241,1.175273462,3.7638873938,0.0,0,0.0,3.4463426904,1.1327580633,3.6277291477
2020-05-09 06:00:00,0.028,0,0.028,3.5598292573,1.170059294,3.7471886919,0.028,0,0.028,3.4310663486,1.1277369726,3.6116487881
2020-05-09 06:30:00,0.128,0,0.128,4.0150412041,1.3196802254,4.2263591622,0.128,0,0.128,3.757406458,1.2349997795,3.9551646927
2020-05-09 07:00:00,0.334,0,0.334,3.7750005782000002,1.2407826871,3.9736848191,0.334,0,0.334,3.6156402299,1.1884034736,3.8059370841
2020-05-09 07:30:00,0.656,0,0.656,3.8985869066000003,1.2814035489,4.1037756912,0.656,0,0.656,3.7535788163,1.2337416944,3.9511355961
2020-05-09 08:00:00,1.188,0,1.188,3.89173526,1.2791515215,4.0965634316,1.188,0,1.188,3.7469878087,1.231575335,3.9441976934
2020-05-09 08:30:00,1.786,0,1.786,3.8427858068000003,1.2630626142999999,4.0450376914,1.786,0,1.786,3.7022266795,1.2168630633,3.8970807152
2020-05-09 09:00:00,2.343,0,2.343,3.8259018621000003,1.2575131301,4.027265118,2.343,0,2.343,3.6859745869,1.2115212588,3.8799732494
2020-05-09 09:30:00,2.67,0,2.67,4.0177867991,1.3205826589,4.2292492622,2.67,0,2.67,3.8661847393,1.2707534715,4.0696681467
2020-05-09 10:00:00,3.351,0,3.351,3.8369164928,1.2611334641,4.0388594661,3.351,0,3.351,3.7648251261,1.2374381777,3.9629738169
2020-05-09 10:30:00,3.659,0,3.659,3.7857618098,1.2443197329,3.9850124314,3.659,0,3.659,3.6467714529,1.1986358118,3.8387067925
2020-05-09 11:00:00,4.06,0,4.06,3.5084379589,1.1531677911,3.6930925883,4.06,0,4.06,3.3798363041,1.1108984713,3.5577224254
2020-05-09 11:30:00,4.319,0,4.319,3.2756373053,1.0766499166,3.4480392688,4.319,0,4.319,3.1572881096,1.0377504171,3.323461168
2020-05-09 12:00:00,4.323,0,4.323,3.3825730137,1.1117979842,3.5606031723,4.323,0,4.323,3.2622953526,1.0722646288,3.433995108
2020-05-09 12:30:00,4.587,0,4.587,3.3970963983,1.1165715899,3.5758909455,4.587,0,4.587,3.2594210836,1.0713199023,3.4309695616
2020-05-09 13:00:00,4.324,0,4.324,3.4030983354,1.1185443312,3.5822087741,4.324,0,4.324,3.2651696216,1.0732093553,3.4370206544
2020-05-09 13:30:00,4.507,0,4.507,2.9608067775,0.9731701263,3.1166387131,4.507,0,4.507,2.8564850283,0.9388812255000001,3.0068263455
2020-05-09 14:00:00,4.25,0,4.25,2.8796427381000003,0.9464927966000001,3.0312028822,4.25,0,4.25,2.778815921,0.9133526244,2.9250693905
2020-05-09 14:30:00,4.284,0,4.284,2.7607173064,0.9074038975000001,2.9060182172999998,4.284,0,4.284,2.6617692621,0.8748812481,2.8018623812
2020-05-09 15:00:00,4.412,0,4.412,2.6392029264,0.8674640522,2.7781083436,4.412,0,4.412,2.5486045448,0.8376858043000001,2.6827416261
2020-05-09 15:30:00,4.282,0,4.282,2.6935961807,0.8853422504,2.8353644007,4.282,0,4.282,2.6007369532,0.8548208983000001,2.7376178454
2020-05-09 16:00:00,3.174,0,3.174,3.4935081486,1.1482605998,3.6773769984999998,3.174,0,3.174,3.367645507,1.10689155,3.5448900074000003
2020-05-09 16:30:00,2.841,0,2.841,3.8464630546,1.2642712672,4.0489084785,2.841,0,2.841,3.7059940978,1.2181013538,3.9010464188
2020-05-09 17:00:00,2.817,0,2.817,4.3385863551,1.4260243739,4.5669330053,2.817,0,2.817,4.1779675679,1.3732315315,4.3978605978
2020-05-09 17:30:00,2.6029999999999998,0,2.6029999999999998,4.9589499699,1.6299280335000002,5.2199473367,2.6029999999999998,0,2.6029999999999998,4.7752175709,1.5695381143,5.0265448115
2020-05-09 18:00:00,1.8860000000000001,0,1.8860000000000001,5.5907040358,1.8375755533,5.8849516166,1.8860000000000001,0,1.8860000000000001,5.3804420744,1.7684657887,5.6636232362
2020-05-09 18:30:00,1.404,0,1.404,5.8991521989,1.9389575618000001,6.2096338935,1.404,0,1.404,5.6788026523,1.8665321683,5.9776870025
2020-05-09 19:00:00,0.991,0,0.991,5.974416648,1.9636957899,6.2888596295,0.991,0,0.991,5.7556042793,1.8917756423,6.0585308203
2020-05-09 19:30:00,0.611,0,0.611,5.9477334008,1.9549254307,6.2607720008,0.611,0,0.611,5.7307566941,1.883608636,6.0323754675
2020-05-09 20:00:00,0.332,0,0.332,5.8329498915,1.9171979156,6.1399472542,0.332,0,0.332,5.6170601679,1.846238395,5.9126949136
2020-05-09 20:30:00,0.161,0,0.161,5.7417950193,1.887236758,6.0439947571,0.161,0,0.161,5.5292017868,1.8173607416,5.8202124071
2020-05-09 21:00:00,0.008,0,0.008,5.844110967,1.9208663838,6.1516957548,0.008,0,0.008,5.6325444943,1.851327847,5.9289942045
2020-05-09 21:30:00,0.0,0,0.0,5.9633579193,1.9600609616,6.2772188625,0.0,0,0.0,5.7476722314,1.8891685042000002,6.0501812962
2020-05-09 22:00:00,0.0,0,0.0,5.7191865601,1.8798057168,6.020196379,0.0,0,0.0,5.5065735822,1.8099232105,5.7963932444
2020-05-09 22:30:00,0.0,0,0.0,5.4992223775,1.8075069863,5.7886551342,0.0,0,0.0,5.2760607599,1.7341573097,5.5537481683
2020-05-09 23:00:00,0.0,0,0.0,5.0178909141,1.649300985,5.2819904359,0.0,0,0.0,4.8348259089,1.5891304276,5.0892904304
2020-05-09 23:30:00,0.0,0,0.0,4.6925278719,1.5423593246,4.939503023,0.0,0,0.0,4.5198890851,1.4856156994,4.7577779843
2020-05-10 00:00:00,0.0,0,0.0,4.4114810297,1.4499836947,4.6436642417,0.0,0,0.0,4.2519488965,1.3975480183,4.4757356806
2020-05-10 00:30:00,0.0,0,0.0,4.3866551644000005,1.4418238274,4.617531752,0.0,0,0.0,4.2271013114,1.389381012,4.4495803277
2020-05-10 01:00:00,0.0,0,0.0,4.2459252395,1.395568138,4.469394989,0.0,0,0.0,4.0979678477,1.3469368951,4.313650366
2020-05-10 01:30:00,0.0,0,0.0,4.212332755,1.3845268223,4.4340344789,0.0,0,0.0,4.0606313102,1.3346649686,4.2743487475
2020-05-10 02:00:00,0.0,0,0.0,4.097396219,1.3467490098,4.3130486515,0.0,0,0.0,3.95227196,1.2990489726,4.1602862737
2020-05-10 02:30:00,0.0,0,0.0,4.0229186231,1.3222694079,4.2346511823,0.0,0,0.0,3.8830028661,1.2762813224,4.087371438
2020-05-10 03:00:00,0.0,0,0.0,3.8720826841,1.2726920322,4.0758765096,0.0,0,0.0,3.7888802634000003,1.245344719,3.9882950141
2020-05-10 03:30:00,0.0,0,0.0,3.8551444397,1.2671247005000001,4.0580467786,0.0,0,0.0,3.8724242792,1.2728043091,4.0762360833
2020-05-10 04:00:00,0.0,0,0.0,3.6919455896,1.2134838325,3.8862585154,0.0,0,0.0,3.6111600033,1.1869308943,3.8012210561
2020-05-10 04:30:00,0.0,0,0.0,3.6197953158000002,1.1897691843,3.8103108588,0.0,0,0.0,3.4950716535,1.148774499,3.6790227932
2020-05-10 05:00:00,0.0,0,0.0,3.5625271343,1.1709460433,3.7500285625,0.0,0,0.0,3.435839465,1.1293058201,3.616673121
2020-05-10 05:30:00,0.0,0,0.0,3.4698327807,1.1404788827,3.6524555587,0.0,0,0.0,3.3479573894,1.1004203787,3.524165673
2020-05-10 06:00:00,0.039,0,0.039,3.4145664516,1.1223137187,3.5942804754,0.039,0,0.039,3.2927881417,1.0822871239,3.4660927807
2020-05-10 06:30:00,0.14,0,0.14,3.488866339,1.1467349107,3.6724908832,0.14,0,0.14,3.363872165,1.1056513125,3.5409180685
2020-05-10 07:00:00,0.365,0,0.365,3.4950742862,1.1487753643,3.6790255645,0.365,0,0.365,3.3698523822,1.1076169148,3.5472130339
2020-05-10 07:30:00,0.651,0,0.651,3.5883685703,1.1794397126,3.777230074,0.651,0,0.651,3.4634629214,1.1383852111000001,3.6457504436
2020-05-10 08:00:00,1.196,0,1.196,3.7941891377,1.2470896616,3.9938833028,1.196,0,1.196,3.5974830373,1.182435493,3.7868242498
2020-05-10 08:30:00,1.366,0,1.366,4.0981106726,1.3469838394,4.3138007080000005,1.366,0,1.366,3.9215033937,1.2889358339,4.1278983092
2020-05-10 09:00:00,2.056,0,2.056,4.0279527076,1.3239240314,4.2399502185,2.056,0,2.056,3.9019650119,1.2825138784,4.1073315915
2020-05-10 09:30:00,2.534,0,2.534,4.0528825652,1.3321180793,4.2661921739,2.534,0,2.534,3.8825536587,1.2761336751,4.0868985881
2020-05-10 10:00:00,2.528,0,2.528,4.7314838596,1.5551635386,4.9805093259,2.528,0,2.528,4.3754269545,1.4381332933,4.6057125837
2020-05-10 10:30:00,2.883,0,2.883,4.563063344,1.4998063921,4.8032245727,2.883,0,2.883,4.2955611738,1.4118826806,4.5216433408
2020-05-10 11:00:00,4.063,0,4.063,3.6816108581,1.2100869705,3.8753798507,4.063,0,4.063,3.5486592963,1.1663879054,3.7354308382
2020-05-10 11:30:00,4.564,0,4.564,3.4593818806,1.1370438379,3.6414546112,4.564,0,4.564,3.3333122416,1.0956067514,3.508749728
2020-05-10 12:00:00,3.356,0,3.356,4.2297077014,1.390237691,4.4523238962,3.356,0,3.356,4.0769353989,1.3400238634,4.2915109462
2020-05-10 12:30:00,3.738,0,3.738,4.298105695,1.4127190243,4.5243217842,3.738,0,3.738,4.1623219876,1.3680890780000001,4.3813915659
2020-05-10 13:00:00,2.4130000000000003,0,2.4130000000000003,5.1089621975,1.6792346683,5.3778549447,2.4130000000000003,0,2.4130000000000003,5.2016911055,1.7097131864000001,5.4754643216
2020-05-10 13:30:00,2.04,0,2.04,5.349133472,1.7581751487,5.6306668126,2.04,0,2.04,5.4038344251,1.7761544826,5.6882467633000005
2020-05-10 14:00:00,1.11,0,1.11,5.8395251027,1.9193590831,6.1468685292,1.11,0,1.11,5.8116377164,1.9101929424000001,6.1175133857
2020-05-10 14:30:00,1.557,0,1.557,5.6378648867,1.8530765754,5.9345946176,1.557,0,1.557,5.602330115,1.8413968608,5.8971895948
2020-05-10 15:00:00,1.358,0,1.358,5.8011331747,1.9067402665,6.1064559733,1.358,0,1.358,5.7341275594,1.8847165859000001,6.0359237468
2020-05-10 15:30:00,0.869,0,0.869,6.135027537,2.0164860363,6.4579237232,0.869,0,0.869,6.0375245254,1.9844383461000001,6.3552889741
2020-05-10 16:00:00,0.712,0,0.712,6.1875667002,2.0337548241,6.5132281055,0.712,0,0.712,5.9846102001,1.9670462485,6.2995896843
2020-05-10 16:30:00,0.775,0,0.775,6.773356156,2.2262945072,7.1298485853,0.775,0,0.775,6.6788531257,2.1952328632,7.0303717113
2020-05-10 17:00:00,0.733,0,0.733,7.3314428448,2.4097287311,7.7173082577,0.733,0,0.733,7.2851866613,2.3945250588,7.6686175382
2020-05-10 17:30:00,0.372,0,0.372,7.9167024663,2.6020942661,8.3333710171,0.372,0,0.372,7.7136982481,2.5353700063,8.1196823664
2020-05-10 18:00:00,0.23700000000000002,0,0.23700000000000002,8.1764157426,2.6874578919000003,8.6067534133,0.23700000000000002,0,0.23700000000000002,7.8679155833,2.5860587931,8.2820164035
2020-05-10 18:30:00,0.19,0,0.19,7.7410317766,2.5443541026,8.1484545016,0.19,0,0.19,7.4501652282,2.4487508915,7.8422791876
2020-05-10 19:00:00,0.213,0,0.213,7.3247086832,2.4075153192,7.7102196666000005,0.213,0,0.213,7.05226951,2.3179688934,7.4234415895
2020-05-10 19:30:00,0.257,0,0.257,6.4114562641,2.1073437651,6.7489013307,0.257,0,0.257,6.1718263421,2.0285812186,6.4966593075
2020-05-10 20:00:00,0.085,0,0.085,6.3945246015,2.1017785967,6.7310785279,0.085,0,0.085,6.1555561496,2.0232334649,6.4795327891
2020-05-10 20:30:00,0.029,0,0.029,6.1652053874,2.026405016,6.4896898814,0.029,0,0.029,5.9297585239,1.9490173744,6.2418510778
2020-05-10 21:00:00,0.0,0,0.0,6.0840038317,1.9997153553,6.4042145597,0.0,0,0.0,5.8525106514,1.9236272265,6.1605375278
2020-05-10 21:30:00,0.0,0,0.0,6.0468933788,1.9875177393,6.365150925,0.0,0,0.0,5.8176521589,1.9121697941,6.1238443778
2020-05-10 22:00:00,0.0,0,0.0,5.7453778183,1.8884143671,6.0477661245,0.0,0,0.0,5.5287752866,1.8172205578,5.8197634596
2020-05-10 22:30:00,0.0,0,0.0,5.4961263021,1.8064893555000001,5.7853961074,0.0,0,0.0,5.2975641361,1.7412251277,5.5763833011
2020-05-10 23:00:00,0.0,0,0.0,5.0421866159,1.657286596,5.3075648589,0.0,0,0.0,4.887265687,1.6063665491,5.1444901969
2020-05-10 23:30:00,0.0,0,0.0,4.5696622498,1.5019753475000002,4.8101707892,0.0,0,0.0,4.4042614608,1.4476107372,4.6360646956
2020-05-11 00:00:00,0.0,0,0.0,4.2879687464,1.4093871704,4.513651312,0.0,0,0.0,4.1299356166,1.3574441926,4.3473006491
2020-05-11 00:30:00,0.0,0,0.0,4.3780876443,1.4390078198,4.6085133098,0.0,0,0.0,4.2166326404,1.3859401263,4.4385606741
2020-05-11 01:00:00,0.0,0,0.0,4.2080957257,1.3831341781,4.4295744481,0.0,0,0.0,4.0525179338,1.3319982308,4.2658083514000005
2020-05-11 01:30:00,0.0,0,0.0,4.3163102764,1.4187025809,4.5434845015,0.0,0,0.0,4.1545008429,1.365518392,4.373158782
2020-05-11 02:00:00,0.0,0,0.0,4.1407870189,1.361010876,4.3587231778,0.0,0,0.0,3.9883006952,1.3108910452,4.1982112581
2020-05-11 02:30:00,0.0,0,0.0,4.221876684,1.3876637601000001,4.44408072,0.0,0,0.0,4.0678870788,1.3370498245,4.2819863988
2020-05-11 03:00:00,0.0,0,0.0,3.9641333384,1.3029476191,4.1727719351,0.0,0,0.0,3.8177137825000003,1.2548218384,4.0186460868
2020-05-11 03:30:00,0.0,0,0.0,3.8675030725,1.2711867867,4.0710558658,0.0,0,0.0,3.7247166664,1.2242551645,3.9207543857
2020-05-11 04:00:00,0.0,0,0.0,3.7385292173,1.2287951305,3.935293913,0.0,0,0.0,3.6020047292,1.1839217013,3.7915839254
2020-05-11 04:30:00,0.0,0,0.0,3.8471120194,1.2644845716,4.0495915994,0.0,0,0.0,3.710604973,1.2196168752,3.9058999715000002
2020-05-11 05:00:00,0.0,0,0.0,3.7744842365,1.2406129738,3.9731413016,0.0,0,0.0,3.6417097249,1.1969721023,3.8333786578
2020-05-11 05:30:00,0.0,0,0.0,3.7417306015,1.2298473746,3.938663791,0.0,0,0.0,3.6047967258,1.1848393862,3.7945228692
2020-05-11 06:00:00,0.046,0,0.046,3.8614382793,1.2691933855,4.0646718729,0.046,0,0.046,3.7198286978,1.2226485669,3.9156091556
2020-05-11 06:30:00,0.137,0,0.137,4.1262577107,1.3562353234,4.3434291691,0.137,0,0.137,3.9774381039,1.3073206841,4.1867769515
2020-05-11 07:00:00,0.294,0,0.294,4.4015872783,1.4467317759,4.6332497667,0.294,0,0.294,4.241074458,1.3939737632,4.4642889032
2020-05-11 07:30:00,0.796,0,0.796,4.6472954863,1.5274921583999999,4.8918899855,0.796,0,0.796,4.4726917052,1.4701026709,4.7080965318
2020-05-11 08:00:00,1.405,0,1.405,4.7312024879,1.5550710562,4.9802131452000005,1.405,0,1.405,4.5532627251,1.4965850844,4.7929081316
2020-05-11 08:30:00,2.024,0,2.024,4.7804198201,1.571248011,5.0320208633,2.024,0,2.024,4.6002843711,1.5120403521,4.8424046012
2020-05-11 09:00:00,2.732,0,2.732,4.5392497585000005,1.4919792451,4.7781576405,2.732,0,2.732,4.3699209555,1.436323559,4.5999167953
2020-05-11 09:30:00,3.126,0,3.126,4.5453270571,1.4939767565,4.784554797,3.126,0,3.126,4.3749422054,1.437973964,4.6052023215
2020-05-11 10:00:00,2.384,0,2.384,5.1676842971,1.698535689,5.4396676811,2.384,0,2.384,5.0017059558,1.6439812465,5.2649536377
2020-05-11 10:30:00,2.395,0,2.395,5.2091732879,1.7121724608000002,5.483340303,2.395,0,2.395,5.2320209952,1.7196821391000001,5.5073905213
2020-05-11 11:00:00,2.608,0,2.608,4.8702422083,1.6007712023,5.1265707456,2.608,0,2.608,4.7802983861,1.5712080975,5.031893038
2020-05-11 11:30:00,4.154,0,4.154,4.4617349943,1.4665013741,4.6965631519,4.154,0,4.154,4.2983719285,1.412806531,4.5246020300000005
2020-05-11 12:00:00,3.2640000000000002,0,3.2640000000000002,4.8144457158,1.582431782,5.0678375955,3.2640000000000002,0,3.2640000000000002,4.633111064,1.5228299643,4.8769590148
2020-05-11 12:30:00,3.299,0,3.299,4.9092699376,1.6135989965,5.1676525659,3.299,0,3.299,4.7222308458,1.55212222,4.9707693114
2020-05-11 13:00:00,3.758,0,3.758,4.7081622631,1.5474981005,4.955960277,3.758,0,3.758,4.5351700341,1.4906383045,4.7738631938000005
2020-05-11 13:30:00,2.55,0,2.55,5.1028180937,1.677215199,5.371387467,2.55,0,2.55,4.9132914132,1.6149207916,5.1718856981
2020-05-11 14:00:00,3.6790000000000003,0,3.6790000000000003,4.3212153577,1.4203148031000001,4.548647745,3.6790000000000003,0,3.6790000000000003,4.1586611943,1.3668858334,4.3775380993
2020-05-11 14:30:00,3.328,0,3.328,4.2823284788,1.4075333041,4.5077141882,3.328,0,3.328,4.1221309264,1.354878915,4.3390851857
2020-05-11 15:00:00,3.018,0,3.018,4.337650095,1.4257166401,4.5659474684,3.018,0,3.018,4.1751104115,1.3722924296,4.3948530648
2020-05-11 15:30:00,3.909,0,3.909,3.6825922035,1.2104095231,3.8764128458,3.909,0,3.909,3.5476417511,1.1660534545,3.734359738
2020-05-11 16:00:00,4.074,0,4.074,3.7312569942,1.2264048663,3.9276389412,4.074,0,4.074,3.5943461547,1.1814044496,3.7835222681
2020-05-11 16:30:00,3.589,0,3.589,4.3335414107,1.4243661807999999,4.5616225376,3.589,0,3.589,4.1728673365,1.3715551665,4.3924919331
2020-05-11 17:00:00,2.231,0,2.231,5.5033234928,1.8088549577,5.7929720977,2.231,0,2.231,5.2956672633,1.7406016558,5.5743865929
2020-05-11 17:30:00,1.948,0,1.948,6.1275351529,2.0140234087,6.4500370031,1.948,0,1.948,5.9284342671,1.9485821122,6.2404571233
2020-05-11 18:00:00,2.348,0,2.348,6.1600419707,2.024707883,6.484254706,2.348,0,2.348,5.9302347166,1.9491738913,6.2423523333
2020-05-11 18:30:00,1.702,0,1.702,6.5044790492,2.1379188759,6.8468200518,1.702,0,1.702,6.2643212674,2.0589828303,6.5940223867
2020-05-11 19:00:00,0.995,0,0.995,6.7579251422,2.2212225782,7.1136054128,0.995,0,0.995,6.5060629577,2.1384394815,6.8484873239
2020-05-11 19:30:00,0.39,0,0.39,6.7236175458,2.2099462166,7.0774921535,0.39,0,0.39,6.4683621179,2.1260478147,6.8088022294
2020-05-11 20:00:00,0.225,0,0.225,6.3631978992,2.0914820076,6.6981030518,0.225,0,0.225,6.1236486041,2.0127459619,6.4459458991
2020-05-11 20:30:00,0.078,0,0.078,6.2354920264,2.0495071171,6.5636758173,0.078,0,0.078,6.0022026748,1.9728286153,6.3181080787
2020-05-11 21:00:00,0.013000000000000001,0,0.013000000000000001,6.1518101221,2.0220022052,6.4755896022,0.013000000000000001,0,0.013000000000000001,5.9238625537,1.9470794627,6.2356447933
2020-05-11 21:30:00,0.0,0,0.0,6.1746347932,2.0295043118,6.4996155718,0.0,0,0.0,5.9411318623,1.9527556099,6.253823013
2020-05-11 22:00:00,0.0,0,0.0,5.9261115524,1.9478186728,6.2380121604,0.0,0,0.0,5.709345134,1.8765709965,6.0098369831
2020-05-11 22:30:00,0.0,0,0.0,5.6485803749,1.8565985861,5.9458740789,0.0,0,0.0,5.4654518555,1.7964071525,5.7531072163
2020-05-11 23:00:00,0.0,0,0.0,5.1729049753,1.700251643,5.4451631319,0.0,0,0.0,4.9866293715,1.6390258128,5.249083549
2020-05-11 23:30:00,0.0,0,0.0,4.7172747556,1.5504932319,4.9655523743,0.0,0,0.0,4.5360862197,1.4909394401,4.7748275997
2020-05-12 00:00:00,0.0,0,0.0,4.4304217847,1.4562092199,4.6636018786,0.0,0,0.0,4.2757085113,1.4053574261000001,4.5007458014
2020-05-12 00:30:00,0.0,0,0.0,4.5106107314,1.4825660521000001,4.7480112962,0.0,0,0.0,4.3084035684,1.4161037716,4.535161651
2020-05-12 01:00:00,0.0,0,0.0,4.3428342443,1.4274205875,4.5714044677,0.0,0,0.0,4.1522136698,1.3647666346,4.3707512314
2020-05-12 01:30:00,0.0,0,0.0,4.3505138805,1.4299447619,4.5794882952,0.0,0,0.0,4.1942561894,1.3785853425,4.4150065152
2020-05-12 02:00:00,0.0,0,0.0,4.2814211786,1.407235089,4.5067591354,0.0,0,0.0,4.117195898,1.3532568496000001,4.3338904189
2020-05-12 02:30:00,0.0,0,0.0,4.2942849641,1.4114632108,4.5202999622,0.0,0,0.0,4.1381240254,1.3601355924,4.3559200267
2020-05-12 03:00:00,0.0,0,0.0,4.1008046005,1.3478692906,4.3166364216,0.0,0,0.0,3.9489451927,1.2979555171000001,4.1567844133
2020-05-12 03:30:00,0.0,0,0.0,3.9770609672,1.3071967252,4.1863799655,0.0,0,0.0,3.8266791719,1.2577686194,4.0280833388
2020-05-12 04:00:00,0.0,0,0.0,3.8807785491,1.2755502248,4.0850300517,0.0,0,0.0,3.7436923049,1.2304921553,3.940728742
2020-05-12 04:30:00,0.0,0,0.0,3.9335049643,1.2928805594,4.1405315414,0.0,0,0.0,3.7870584231,1.244745909,3.9863772874
2020-05-12 05:00:00,0.0,0,0.0,3.9081844773,1.2845581178,4.1138783971,0.0,0,0.0,3.7667614896,1.2380746296,3.9650120943
2020-05-12 05:30:00,0.0,0,0.0,3.926573678,1.2906023558,4.1332354506,0.0,0,0.0,3.789701013,1.2456144864,3.9891589610000002
2020-05-12 06:00:00,0.048,0,0.048,4.0438075889,1.3291352789,4.2566395673,0.048,0,0.048,3.8915249718,1.2790824030999999,4.0963420755
2020-05-12 06:30:00,0.14300000000000002,0,0.14300000000000002,4.3058330491,1.4152588828,4.5324558412,0.14300000000000002,0,0.14300000000000002,4.143213726,1.3618084961,4.3612776063
2020-05-12 07:00:00,0.34400000000000003,0,0.34400000000000003,4.5678374476,1.5013755641,4.8082499449,0.34400000000000003,0,0.34400000000000003,4.3954161891,1.444703437,4.6267538833
2020-05-12 07:30:00,0.758,0,0.758,4.8538653908,1.5953884026,5.1093319903,0.758,0,0.758,4.6760194185,1.5369332584,4.9221257037
2020-05-12 08:00:00,1.359,0,1.359,5.0488779958,1.6594859462,5.3146084167,1.359,0,1.359,4.8197187193,1.5841649345,5.0733881256
2020-05-12 08:30:00,1.9889999999999999,0,1.9889999999999999,5.0265969808,1.6521625307,5.2911547167,1.9889999999999999,0,1.9889999999999999,4.7413591819,1.5584094,4.990904402
2020-05-12 09:00:00,2.613,0,2.613,4.9527854625,1.6279018579,5.2134583816,2.613,0,2.613,4.6023003743,1.5127029803,4.8445267098
2020-05-12 09:30:00,3.108,0,3.108,4.6896509701,1.5414137327000001,4.9364747054,3.108,0,3.108,4.3295640331,1.4230588800000001,4.5574358243
2020-05-12 10:00:00,3.138,0,3.138,4.3819689277,1.4402835359,4.6125988713,3.138,0,3.138,4.2162768945,1.3858231982,4.4381862047
2020-05-12 10:30:00,3.635,0,3.635,4.2470991023,1.3959539681,4.470630634,3.635,0,3.635,4.0876094218,1.3435322451,4.3027467598
2020-05-12 11:00:00,3.659,0,3.659,4.1691134108,1.3703213108,4.3885404324,3.659,0,3.659,4.0119984412,1.3186801176,4.2231562539
2020-05-12 11:30:00,3.973,0,3.973,3.9159391459,1.2871069541,4.1220412062,3.973,0,3.973,3.7670287104,1.2381624609,3.9652933794000003
2020-05-12 12:00:00,4.739,0,4.739,3.7651792266,1.2375545649,3.9633465543,4.739,0,4.739,3.625992074,1.1918059602,3.8168337621
2020-05-12 12:30:00,4.791,0,4.791,3.7104345045000002,1.2195608449,3.9057205311,4.791,0,4.791,3.5743730455,1.174839606,3.7624979426
2020-05-12 13:00:00,4.761,0,4.761,3.7137356028,1.2206458635,3.9091953714,4.761,0,4.761,3.5775474443,1.1758829805,3.7658394150000003
2020-05-12 13:30:00,4.696,0,4.696,3.5310651762000003,1.1606049978,3.7169107117999998,4.696,0,4.696,3.4011942226,1.1179184796,3.5802044449
2020-05-12 14:00:00,4.815,0,4.815,3.1106212222,1.022411753,3.2743381287,4.815,0,4.815,2.9966643861,0.9849559523,3.1543835642999998
2020-05-12 14:30:00,4.68,0,4.68,3.1584850087,1.0381438188,3.3247210618,4.68,0,4.68,3.0422258614,0.9999312850000001,3.202343012
2020-05-12 15:00:00,4.458,0,4.458,3.0859954435,1.0143176509,3.2484162563,4.458,0,4.458,2.9717006323,0.9767507632,3.1281059287
2020-05-12 15:30:00,4.239,0,4.239,3.1312281581,1.0291849253,3.2960296402,4.239,0,4.239,3.014407913,0.9907879675000001,3.173060961
2020-05-12 16:00:00,4.124,0,4.124,3.4582452049,1.1366702307,3.6402581105,4.124,0,4.124,3.3342784489,1.0959243284,3.5097667883
2020-05-12 16:30:00,3.891,0,3.891,3.7525303366,1.2333970759,3.9500319333,3.891,0,3.891,3.6137660643,1.1877874652,3.8039642782
2020-05-12 17:00:00,3.409,0,3.409,4.4175826809,1.4519892105,4.6500870326,3.409,0,3.409,4.2510011183,1.3972364986999999,4.4747380193
2020-05-12 17:30:00,2.873,0,2.873,5.4065204549,1.7770373378,5.691074163,2.873,0,2.873,5.2048483916,1.7107509362000002,5.4787877807
2020-05-12 18:00:00,2.284,0,2.284,6.2354887356,2.0495060354,6.5636723532,2.284,0,2.284,6.1957472108000005,2.0364436279,6.5218391693
2020-05-12 18:30:00,1.686,0,1.686,6.3814301241999996,2.0974746501,6.7172948675,1.686,0,1.686,6.1410163106,2.0184544509,6.4642276953
2020-05-12 19:00:00,1.065,0,1.065,6.4727189358,2.1274798315,6.8133883535,1.065,0,1.065,6.2284712278,2.0471994921,6.5562855029
2020-05-12 19:30:00,0.527,0,0.527,6.543204016,2.150647157,6.8875831747,0.527,0,0.527,6.2973645013,2.0698436161,6.6288047382
2020-05-12 20:00:00,0.20500000000000002,0,0.20500000000000002,6.4622051796,2.1240241269,6.8023212417,0.20500000000000002,0,0.20500000000000002,6.2183240774,2.0438642851,6.545604292
2020-05-12 20:30:00,0.079,0,0.079,6.3456416244,2.0857115391,6.6796227625,0.079,0,0.079,6.11257375,2.0091058334,6.4342881579
2020-05-12 21:00:00,0.013000000000000001,0,0.013000000000000001,6.2406883521,2.0512150667,6.5691456338,0.013000000000000001,0,0.013000000000000001,6.0077883134,1.9746645259000002,6.3239876984
2020-05-12 21:30:00,0.0,0,0.0,6.3276878092,2.0798104054,6.6607240097,0.0,0,0.0,6.0894838326,2.0015165445,6.4099829817
2020-05-12 22:00:00,0.0,0,0.0,6.0458504937,1.9871749596,6.3640531512,0.0,0,0.0,5.8186637805,1.9125022980000002,6.1249092426
2020-05-12 22:30:00,0.0,0,0.0,5.5909218931,1.8376471596,5.8851809401,0.0,0,0.0,5.3816228481,1.7688538902,5.6648661558
2020-05-12 23:00:00,0.0,0,0.0,5.2198966742,1.7156970675,5.4946280781,0.0,0,0.0,5.0274144395,1.6524312164000001,5.2920151995
2020-05-12 23:30:00,0.0,0,0.0,4.7708758911,1.5681110731999999,5.0219746222,0.0,0,0.0,4.624550784,1.5200163362999999,4.8679481936
2020-05-13 00:00:00,0.0,0,0.0,4.5753156809,1.5038335405,4.8161217694000005,0.0,0,0.0,4.5113255142,1.4828009898,4.7487636991
2020-05-13 00:30:00,0.0,0,0.0,4.3269806793,1.4222097727,4.5547165046,0.0,0,0.0,4.1671898818,1.3696890774,4.386515665
2020-05-13 01:00:00,0.0,0,0.0,4.3384784137,1.4259888952,4.5668193828,0.0,0,0.0,4.1536445516,1.3652369427,4.3722574228
2020-05-13 01:30:00,0.0,0,0.0,4.5206453331,1.4858642662000001,4.7585740349000005,0.0,0,0.0,4.3564796177,1.4319056049,4.5857680186
2020-05-13 02:00:00,0.0,0,0.0,4.3078474069,1.4159209702,4.5345762178,0.0,0,0.0,4.1458806685,1.3626850777000001,4.3640849142
2020-05-13 02:30:00,0.0,0,0.0,4.2814211786,1.407235089,4.5067591354,0.0,0,0.0,4.1253915467,1.355950629,4.3425174176
2020-05-13 03:00:00,0.0,0,0.0,4.143129479,1.3617808055,4.3611889253000005,0.0,0,0.0,3.9941690219,1.3128198709,4.2043884441
2020-05-13 03:30:00,0.0,0,0.0,3.98467676,1.3096999153,4.1943965894,0.0,0,0.0,3.8416540675,1.2626906296,4.0438463868
2020-05-13 04:00:00,0.0,0,0.0,3.8607060548,1.268952715,4.0639011103,0.0,0,0.0,3.7255660468,1.2245343424,3.9216484703
2020-05-13 04:30:00,0.0,0,0.0,3.9771053943,1.3072113277000001,4.1864267309,0.0,0,0.0,3.8326741981,1.2597390893,4.0343938928
2020-05-13 05:00:00,0.0,0,0.0,3.7525303366,1.2333970759,3.9500319333,0.0,0,0.0,3.6137660643,1.1877874652,3.8039642782
2020-05-13 05:30:00,0.0,0,0.0,3.7955982996,1.2475528307000001,3.9953666311,0.0,0,0.0,3.654997707,1.2013396507,3.8473660073
2020-05-13 06:00:00,0.042,0,0.042,4.035292065,1.3263363615000001,4.2476758579,0.042,0,0.042,3.8869292347,1.2775718574,4.0915044576
2020-05-13 06:30:00,0.121,0,0.121,4.2455645573,1.3954495875,4.4690153234,0.121,0,0.121,4.0921659971,1.345029919,4.3075431549
2020-05-13 07:00:00,0.308,0,0.308,4.5271218175,1.4879929836,4.7653913869,0.308,0,0.308,4.3643961984,1.4345076590999999,4.5941012615
2020-05-13 07:30:00,0.761,0,0.761,4.6426388677,1.5259616019,4.8869882818,0.761,0,0.761,4.4825564967,1.473345071,4.7184805228
2020-05-13 08:00:00,1.374,0,1.374,4.9282886869,1.6198501571000001,5.187672302,1.374,0,1.374,4.7663107594,1.566610587,5.0171692205
2020-05-13 08:30:00,2.025,0,2.025,4.7701203013,1.5678627228000002,5.0211792645,2.025,0,2.025,4.5921262386,1.5093589036,4.8338170932
2020-05-13 09:00:00,2.62,0,2.62,4.5696836406,1.5019823784000002,4.8101933059,2.62,0,2.62,4.3986847076,1.4457777471,4.630194429
2020-05-13 09:30:00,3.233,0,3.233,4.3644119947,1.4345128511,4.5941178892,3.233,0,3.233,4.1998421572,1.3804213613,4.4208864812
2020-05-13 10:00:00,3.58,0,3.58,4.3682949235,1.4357891081,4.5982051827,3.58,0,3.58,4.2035753502,1.3816484025,4.4248161581
2020-05-13 10:30:00,4.006,0,4.006,3.8737814449,1.2732503879000001,4.0776646789,4.006,0,4.006,3.7336616523,1.2271952392,3.9301701603
2020-05-13 11:00:00,3.356,0,3.356,4.478053892,1.4718651364,4.713740939,3.356,0,3.356,4.3086707892,1.4161916029000001,4.535442936
2020-05-13 11:30:00,2.083,0,2.083,5.4992329084,1.8075104477,5.7886662194,2.083,0,2.083,5.2940165496,1.7400590924000001,5.5726489996
2020-05-13 12:00:00,2.688,0,2.688,5.1609761336,1.6963308223,5.4326064564,2.688,0,2.688,4.96820068,1.6329685949,5.2296849263
2020-05-13 12:30:00,3.018,0,3.018,5.0384596756,1.6560616099,5.3036417638,3.018,0,3.018,4.8491571051,1.5938408640000001,5.1043759002
2020-05-13 13:00:00,3.39,0,3.39,4.8164903498000005,1.5831038206999999,5.0699898419,3.39,0,3.39,4.6372352156000005,1.5241855073,4.8813002269
2020-05-13 13:30:00,3.048,0,3.048,4.6637262745,1.5328926972999999,4.9091855521,3.048,0,3.048,4.4851892139,1.4742104033,4.7212518041
2020-05-13 14:00:00,3.581,0,3.581,4.4432717484,1.4604327987,4.6771281562,3.581,0,3.581,4.2779723191,1.4061015037,4.5031287569
2020-05-13 14:30:00,3.183,0,3.183,4.2877347636,1.4093102640000001,4.5134050144,3.183,0,3.183,4.129969842,1.3574554419,4.3473366757
2020-05-13 15:00:00,1.768,0,1.768,5.0043775056,1.6448593424,5.2677657954,1.768,0,1.768,4.813639117,1.5821666658,5.0669885442
2020-05-13 15:30:00,2.219,0,2.219,4.8822984078000005,1.6047338834,5.1392614819,2.219,0,2.219,4.7005770757,1.5450049699,4.9479758692
2020-05-13 16:00:00,2.459,0,2.459,4.7863556102,1.5731990108,5.0382690634,2.459,0,2.459,4.6085622922,1.5147611732000001,4.8511182024
2020-05-13 16:30:00,2.286,0,2.286,5.238348402,1.7217618571000002,5.5140509495,2.286,0,2.286,5.0362261441,1.6553274837,5.301290678
2020-05-13 17:00:00,2.345,0,2.345,5.691439695,1.8706857633,5.9909891527,2.345,0,2.345,5.5107141882,1.8112841619000002,5.8007517771
2020-05-13 17:30:00,1.992,0,1.992,6.350907717,2.08744242,6.6851660179,1.992,0,1.992,6.1609795471,2.0250160495,6.4852416285
2020-05-13 18:00:00,2.163,0,2.163,6.4972867948,2.1355548963,6.8392492577,2.163,0,2.163,6.2491097563,2.0539830484,6.5780102698
2020-05-13 18:30:00,1.022,0,1.022,7.2820708405,2.393500938,7.6653377268,1.022,0,1.022,7.0062068312,2.302828823,7.3749545592
2020-05-13 19:00:00,1.053,0,1.053,6.9049824738000005,2.2695579857,7.268402604,1.053,0,1.053,6.643145911,2.1834964693,6.9927851695
2020-05-13 19:30:00,0.379,0,0.379,6.8929423997,2.2656006047,7.2557288418,0.379,0,0.379,6.6315724861,2.1796924685,6.9806026169
2020-05-13 20:00:00,0.229,0,0.229,6.771531683,2.2256948319,7.1279280874,0.229,0,0.229,6.4731724214,2.127628885,6.8138657067
2020-05-13 20:30:00,0.10300000000000001,0,0.10300000000000001,6.4592252728,2.1230446789,6.7991844977,0.10300000000000001,0,0.10300000000000001,6.1938779816,2.035829242,6.5198715596
2020-05-13 21:00:00,0.015,0,0.015,6.2523861729,2.0550599545,6.5814591294,0.015,0,0.015,6.0139932989,1.976704006,6.330519262
2020-05-13 21:30:00,0.0,0,0.0,6.3132572279,2.0750673027,6.6455339241,0.0,0,0.0,6.0762415941,1.9971640312,6.3960437832
2020-05-13 22:00:00,0.0,0,0.0,6.004589562,1.9736131472,6.3206205916,0.0,0,0.0,5.7756896081,1.8983773706,6.0796732717
2020-05-13 22:30:00,0.0,0,0.0,5.8189092814,1.9125829903,6.1251676646,0.0,0,0.0,5.602330115,1.8413968608,5.8971895948
2020-05-13 23:00:00,0.0,0,0.0,5.2510387572,1.7259329752,5.5274092181,0.0,0,0.0,5.0521099853,1.6605482498000002,5.3180105109
2020-05-13 23:30:00,0.0,0,0.0,4.7391279541,1.5576760309000002,4.9885557411,0.0,0,0.0,4.5675840486,1.5012922758,4.807983209
2020-05-14 00:00:00,0.0,0,0.0,4.5310274535,1.4892767041,4.7695025827,0.0,0,0.0,4.363763359,1.4342996549,4.5934351147
2020-05-14 00:30:00,0.0,0,0.0,4.456778575,1.4648722779,4.6913458684,0.0,0,0.0,4.2886726692,1.4096185387,4.5143922833
2020-05-14 01:00:00,0.0,0,0.0,4.2838995528,1.4080496912,4.5093679503,0.0,0,0.0,4.1211627447,1.354560689,4.338066047
2020-05-14 01:30:00,0.0,0,0.0,4.4262041717,1.4548229575,4.659162286,0.0,0,0.0,4.2614526766,1.4006717598,4.4857396596
2020-05-14 02:00:00,0.0,0,0.0,4.3666688916,1.4352546572,4.5964935701,0.0,0,0.0,4.2043046129,1.3818880996,4.425583803
2020-05-14 02:30:00,0.0,0,0.0,4.3666688916,1.4352546572,4.5964935701,0.0,0,0.0,4.2043046129,1.3818880996,4.425583803
2020-05-14 03:00:00,0.0,0,0.0,4.2050990353,1.3821492136,4.4264200372,0.0,0,0.0,4.0545243935,1.3326577222,4.2679204142
2020-05-14 03:30:00,0.0,0,0.0,4.0590589198,1.3341481489,4.2726935998,0.0,0,0.0,3.9117139638,1.2857182039000001,4.1175936461
2020-05-14 04:00:00,0.0,0,0.0,3.9783269751,1.3076128419,4.1877126054,0.0,0,0.0,3.8352930936,1.2605998786,4.0371506248
2020-05-14 04:30:00,0.0,0,0.0,3.9853372429,1.3099170055,4.1950918346,0.0,0,0.0,3.8386662625,1.2617085856,4.040701329
2020-05-14 05:00:00,0.0,0,0.0,3.9183707893,1.2879061966,4.1246008309,0.0,0,0.0,3.77737496,1.2415631087,3.9761841684
2020-05-14 05:30:00,0.001,0,0.001,3.8541351217,1.2667929537,4.0569843386,0.001,0,0.001,3.7155357232,1.2212375345,3.911090235
2020-05-14 06:00:00,0.046,0,0.046,4.0621852715,1.335175731,4.2759844962999995,0.046,0,0.046,3.9127111055,1.2860459485,4.1186432689
2020-05-14 06:30:00,0.124,0,0.124,4.3529537512,1.4307467086,4.5820565802,0.124,0,0.124,4.190158365,1.3772384528,4.4106930158
2020-05-14 07:00:00,0.322,0,0.322,4.6287749788,1.521404762,4.8723947145,0.322,0,0.322,4.4521818507,1.4633614077,4.6865072113
2020-05-14 07:30:00,0.775,0,0.775,4.8618454858,1.598011333,5.1177320903,0.775,0,0.775,4.6781868029,1.5376456431999999,4.924407161
2020-05-14 08:00:00,1.4,0,1.4,5.0693852176,1.666226344,5.3361949659,1.4,0,1.4,4.8811169759,1.6043455655,5.1380178694
2020-05-14 08:30:00,2.055,0,2.055,4.850320108,1.5942231245,5.1056001136999996,2.055,0,2.055,4.6700823121,1.5349818258,4.9158761179
2020-05-14 09:00:00,2.685,0,2.685,4.7697174955,1.567730327,5.0207552584,2.685,0,2.685,4.5922387872,1.5093958966,4.8339355655
2020-05-14 09:30:00,3.255,0,3.255,4.5249471931,1.4872782191,4.7631023085,3.255,0,3.255,4.3501538564,1.4298264277000001,4.5791093225
2020-05-14 10:00:00,3.229,0,3.229,4.6453225938,1.5268437000000001,4.8898132566,3.229,0,3.229,4.4697772872,1.4691447480000002,4.7050287234
2020-05-14 10:30:00,4.114,0,4.114,4.2166326404,1.3859401263,4.4385606741,4.114,0,4.114,4.058975331,1.3341206746,4.2726056116
2020-05-14 11:00:00,4.334,0,4.334,4.0155614949,1.3198512367,4.2269068367,4.334,0,4.334,3.8643286737,1.2701434122,4.0677143934
2020-05-14 11:30:00,3.989,0,3.989,4.0613776855,1.3349102903,4.2751344058,3.989,0,3.989,3.9104663849,1.2853081446,4.1162804052
2020-05-14 12:00:00,4.67,0,4.67,3.7422429941,1.2300157899,3.9392031517,4.67,0,4.67,3.6010530019,1.1836088836,3.7905821072
2020-05-14 12:30:00,3.762,0,3.762,4.3558148566,1.4316871085,4.5850682701,3.762,0,3.762,4.1902531429,1.3772696047,4.410792782
2020-05-14 13:00:00,4.368,0,4.368,3.9526201368000002,1.2991634128,4.1606527756,4.368,0,4.368,3.8027714668,1.2499105368,4.0029173334
2020-05-14 13:30:00,4.232,0,4.232,3.736042945,1.2279779323,3.9326767842,4.232,0,4.232,3.5988339503,1.1828795167,3.7882462635
2020-05-14 14:00:00,4.657,0,4.657,3.4038582034,1.1187940877,3.5830086351,4.657,0,4.657,3.2775065346,1.0772643025,3.4500068785
2020-05-14 14:30:00,4.521,0,4.521,3.2065113654,1.0539293189,3.3752751215,4.521,0,4.521,3.0876649153,1.0148663798,3.250173595
2020-05-14 15:00:00,4.588,0,4.588,3.1656186851,1.0404885449,3.3322301949,4.588,0,4.588,3.0467363642,1.0014138156,3.2070909096
2020-05-14 15:30:00,4.548,0,4.548,3.2190871975,1.0580627950000001,3.3885128394,4.548,0,4.548,3.1026342163,1.0197865511,3.265930754
2020-05-14 16:00:00,4.321,0,4.321,3.3196800318,1.0911260607,3.4944000335,4.321,0,4.321,3.1971408667,1.0508493849,3.3654114386
2020-05-14 16:30:00,3.904,0,3.904,3.7362881168,1.2280585164,3.9329348598,3.904,0,3.904,3.5960231956,1.1819556663,3.7852875743
2020-05-14 17:00:00,3.446,0,3.446,4.6988059152,1.5444228176,4.9461114897,3.446,0,3.446,4.6637302236,1.5328939953,4.909189709
