Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-14 17:30:00,2.909,0,2.909,5.5059604882,1.8097216962,5.7957478823,2.909,0,2.909,5.4925747665,1.8053220223,5.781657649
2020-05-14 18:00:00,2.323,0,2.323,6.0754514498,1.9969043233,6.3952120524,2.323,0,2.323,6.0481755121,1.9879391561,6.3665005390000005
2020-05-14 18:30:00,1.693,0,1.693,6.4078020526,2.1061426838,6.7450547922,1.693,0,1.693,6.3680516425,2.0930773558,6.7032122552
2020-05-14 19:00:00,1.061,0,1.061,6.5918398468,2.1666329815,6.9387787861,1.061,0,1.061,6.5314670335,2.1467893974,6.8752284563
2020-05-14 19:30:00,0.524,0,0.524,6.5307130891,2.1465415879,6.8744348306,0.524,0,0.524,6.3347816658,2.0821420433,6.6681912271
2020-05-14 20:00:00,0.21,0,0.21,6.3277473744,2.0798299836,6.6607867099,0.21,0,0.21,6.0847149945,1.9999491032,6.4049631521
2020-05-14 20:30:00,0.093,0,0.093,6.3658381855,2.0923498277,6.7008823005,0.093,0,0.093,6.1277717684,2.0141011804,6.450286072
2020-05-14 21:00:00,0.018000000000000002,0,0.018000000000000002,6.2532753731,2.0553522205,6.5823951296,0.018000000000000002,0,0.018000000000000002,6.0108685926,1.9756769646999999,6.3272300975
2020-05-14 21:30:00,0.0,0,0.0,6.314355071,2.0754281463,6.6466895484,0.0,0,0.0,6.0724452158,1.995916222,6.3920475956
2020-05-14 22:00:00,0.0,0,0.0,6.0296464482,1.9818489474,6.3469962613,0.0,0,0.0,5.7995390644,1.9062163078,6.1047779625
2020-05-14 22:30:00,0.0,0,0.0,5.7892602782,1.9028378342,6.0939581875,0.0,0,0.0,5.5687613249,1.8303633330000002,5.8618540262
2020-05-14 23:00:00,0.0,0,0.0,5.3451202237,1.7568560577999999,5.6264423407,0.0,0,0.0,5.1419731806,1.6900848537000002,5.412603348
2020-05-14 23:30:00,0.0,0,0.0,4.9502652939,1.6270735185,5.2108055725,0.0,0,0.0,4.7917098989,1.5749588804,5.0439051567
2020-05-15 00:00:00,0.0,0,0.0,4.4190833297,1.4524824499,4.6516666629,0.0,0,0.0,4.2578145905,1.3994759787,4.4819100953
2020-05-15 00:30:00,0.0,0,0.0,4.4478934835,1.4619518894999999,4.6819931405,0.0,0,0.0,4.2806507798,1.4069818711,4.5059481892
2020-05-15 01:00:00,0.0,0,0.0,4.2135803338,1.3849368816,4.4353477198,0.0,0,0.0,4.0621852715,1.335175731,4.2759844962999995
2020-05-15 01:30:00,0.0,0,0.0,4.4276643425,1.4553028924,4.6606993079,0.0,0,0.0,4.2605591982,1.4003780876,4.484799156
2020-05-15 02:00:00,0.0,0,0.0,4.3078177887999995,1.4159112352,4.5345450409,0.0,0,0.0,4.1468998592,1.3630200695,4.3651577464999995
2020-05-15 02:30:00,0.0,0,0.0,4.3782860854,1.4390730442000002,4.6087221952,0.0,0,0.0,4.2128978019,1.3847125442000001,4.4346292652
2020-05-15 03:00:00,0.0,0,0.0,4.1320582449,1.3581418668,4.3495349946,0.0,0,0.0,3.9805183831,1.3083331229000001,4.1900193506
2020-05-15 03:30:00,0.0,0,0.0,4.1357279236,1.3593480318,4.3533978143,0.0,0,0.0,3.9840472115,1.3094929927,4.1937339068
2020-05-15 04:00:00,0.0,0,0.0,3.9368613497,1.2939837499,4.1440645786,0.0,0,0.0,3.794583058,1.2472191369,3.9942979558
2020-05-15 04:30:00,0.0,0,0.0,4.0003950691,1.3148662736,4.210942178,0.0,0,0.0,3.8507273983,1.2656728892,4.0533972614
2020-05-15 05:00:00,0.0,0,0.0,3.7912279890000002,1.2461163791,3.9907663042,0.0,0,0.0,3.6567494512,1.2019154212,3.8492099486
2020-05-15 05:30:00,0.002,0,0.002,3.9045371767,1.283359308,4.1100391333,0.002,0,0.002,3.7640626254000003,1.2371875559,3.9621711846
2020-05-15 06:00:00,0.052000000000000005,0,0.052000000000000005,3.9560183166,1.3002803405,4.1642298069,0.052000000000000005,0,0.052000000000000005,3.8064500309,1.2511196223,4.0067895062
2020-05-15 06:30:00,0.136,0,0.136,4.3281621112,1.4225980906,4.5559601171,0.136,0,0.136,4.1650409263,1.3689827499,4.3842536067
2020-05-15 07:00:00,0.34500000000000003,0,0.34500000000000003,4.5922684053000005,1.5094056315,4.8339667424,0.34500000000000003,0,0.34500000000000003,4.4212372215,1.4531903999,4.6539339174
2020-05-15 07:30:00,0.78,0,0.78,4.6631141677,1.5326915076,4.9085412292,0.78,0,0.78,4.4847038066,1.4740508577,4.7207408491
2020-05-15 08:00:00,1.3679999999999999,0,1.3679999999999999,4.8347716091,1.5891125801000001,5.0892332728,1.3679999999999999,0,1.3679999999999999,4.6567446375,1.5305979442000002,4.9018364605
2020-05-15 08:30:00,2.002,0,2.002,4.8553137144,1.5958644436,5.1108565415,2.002,0,2.002,4.6699598907,1.5349415879000001,4.9157472534
2020-05-15 09:00:00,2.635,0,2.635,4.6125100517,1.516058739,4.8552737387,2.635,0,2.635,4.4395856152,1.4592212253,4.6732480160000005
2020-05-15 09:30:00,3.211,0,3.211,4.5593146838,1.4985742671,4.7992786145,3.211,0,3.211,4.3888218907,1.4425359959000001,4.6198125165
2020-05-15 10:00:00,3.723,0,3.723,4.0571159745,1.3335095337,4.2706483942,3.723,0,3.723,3.9051265762,1.2835530343000001,4.1106595539
2020-05-15 10:30:00,3.987,0,3.987,4.1085138547,1.3504032,4.324751426,3.987,0,3.987,3.9583512331,1.301047133,4.1666855086
2020-05-15 11:00:00,4.4879999999999995,0,4.4879999999999995,3.7537216412000003,1.2337886387,3.9512859381,4.4879999999999995,0,4.4879999999999995,3.6156158771999998,1.1883954693,3.8059114497
2020-05-15 11:30:00,4.5809999999999995,0,4.5809999999999995,3.6509824841,1.2000199108,3.8431394569,4.5809999999999995,0,4.5809999999999995,3.5135322667,1.1548422091,3.6984550176
2020-05-15 12:00:00,4.569,0,4.569,3.4065699021,1.11968538,3.5858630549,4.569,0,4.569,3.2811528479,1.0784627878,3.4538451031
2020-05-15 12:30:00,3.976,0,3.976,3.9063902805,1.2839683938,4.1119897689,3.976,0,3.976,3.764472342,1.2373222232,3.9626024652
2020-05-15 13:00:00,4.795,0,4.795,3.443081741,1.1316862411,3.6242965695000002,4.795,0,4.795,3.3133733577,1.0890531572,3.4877614292
2020-05-15 13:30:00,4.8,0,4.8,3.2386265665,1.064485075,3.4090805964,4.8,0,4.8,3.120244791,1.0255748671,3.284468201
2020-05-15 14:00:00,4.783,0,4.783,3.0331495687,0.9969480519,3.1927890197,4.783,0,4.783,2.9221384141,0.9604604499,3.0759351728
2020-05-15 14:30:00,4.729,0,4.729,2.7964590755,0.9191516489,2.9436411321,4.729,0,4.729,2.6983903587,0.8869180205,2.8404109039
2020-05-15 15:00:00,4.71,0,4.71,2.7208099205,0.8942869741,2.8640104426,4.71,0,4.71,2.6217230004000003,0.8617186784,2.7597084214
2020-05-15 15:30:00,4.515,0,4.515,2.6895378471,0.8840083406,2.8310924706,4.515,0,4.515,2.592767389,0.8522014292000001,2.7292288306
2020-05-15 16:00:00,4.172,0,4.172,3.0630684255,1.0067819045,3.2242825531,4.172,0,4.172,2.952560449,0.9704596891,3.1079583673
2020-05-15 16:30:00,3.705,0,3.705,3.6029324329,1.1842266227,3.7925604557,3.705,0,3.705,3.4706453031,1.1407459458,3.6533108454
2020-05-15 17:00:00,3.118,0,3.118,4.4690829081,1.4689165166,4.704297798,3.118,0,3.118,4.3028538005,1.4142796511,4.52931979
2020-05-15 17:30:00,2.939,0,2.939,5.1578267456,1.6952956685,5.4292913111,2.939,0,2.939,5.0107272905,1.6469464158,5.2744497795
2020-05-15 18:00:00,2.307,0,2.307,5.8373876654,1.9186565414,6.1446185952,2.307,0,2.307,5.6196422053,1.8470870697000001,5.9154128477
2020-05-15 18:30:00,1.69,0,1.69,6.2322577333,2.0484440563,6.5602712982,1.69,0,1.69,5.9999536761000005,1.9720894051000002,6.3157407116
2020-05-15 19:00:00,1.071,0,1.071,6.3538840038,2.0884206782,6.6882989514,1.071,0,1.071,6.1170118531,2.0105645673,6.4389598453
2020-05-15 19:30:00,0.532,0,0.532,6.3762568348,2.0957742721,6.7118492998,0.532,0,0.532,6.1385316837,2.0176377936,6.4616122986
2020-05-15 20:00:00,0.2,0,0.2,6.4569305306,2.1222904337,6.7967689796,0.2,0,0.2,6.1761913873,2.0300159395,6.5012540919
2020-05-15 20:30:00,0.088,0,0.088,6.2252701727,2.0461473562,6.5529159713,0.088,0,0.088,5.9477334008,1.9549254307,6.2607720008
2020-05-15 21:00:00,0.018000000000000002,0,0.018000000000000002,6.0741643802,1.9964812840000001,6.3938572423,0.018000000000000002,0,0.018000000000000002,5.8450584162,1.9211777952,6.1526930696
2020-05-15 21:30:00,0.0,0,0.0,6.1591837049,2.0244257847,6.4833512683,0.0,0,0.0,5.9345102494,1.950579191,6.2468528941
2020-05-15 22:00:00,0.0,0,0.0,5.9653545063,1.9607172080000002,6.2793205329,0.0,0,0.0,5.7440558652,1.8879798621,6.0463745949
2020-05-15 22:30:00,0.0,0,0.0,5.6514276586,1.857534443,5.9488712196,0.0,0,0.0,5.4386326942,1.7875921205,5.7248765202000005
2020-05-15 23:00:00,0.0,0,0.0,5.2227084162,1.7166212424,5.4975878065,0.0,0,0.0,5.0250943575,1.6516686423,5.2895730079
2020-05-15 23:30:00,0.0,0,0.0,4.9176097276,1.6163401528999999,5.1764312922,0.0,0,0.0,4.7319603814,1.5553201637,4.9810109278
2020-05-16 00:00:00,0.0,0,0.0,4.6164446476,1.5173519781,4.8594154185,0.0,0,0.0,4.4634650186,1.4670700056000001,4.6983842301
2020-05-16 00:30:00,0.0,0,0.0,4.4788739834,1.4721346875,4.7146041931,0.0,0,0.0,4.3120393509,1.4172987955,4.5389887904
2020-05-16 01:00:00,0.0,0,0.0,4.2927777335,1.4109678081,4.5187134037,0.0,0,0.0,4.1344569794,1.3589302927,4.3520599783
2020-05-16 01:30:00,0.0,0,0.0,4.3936127778,1.4441106844,4.6248555556,0.0,0,0.0,4.2338091458000005,1.3915857705999999,4.4566412061000005
2020-05-16 02:00:00,0.0,0,0.0,4.2732327699,1.4045436892,4.4981397578,0.0,0,0.0,4.1107658152,1.3511433836,4.3271219108
2020-05-16 02:30:00,0.0,0,0.0,4.2580449533,1.3995516953,4.4821525824,0.0,0,0.0,4.1143940287,1.3523359197,4.3309410828
2020-05-16 03:00:00,0.0,0,0.0,4.0846397167,1.3425561503,4.2996207545,0.0,0,0.0,3.9299593524,1.2917151731,4.1367993183
2020-05-16 03:30:00,0.0,0,0.0,3.8670897359,1.2710509295,4.0706207746,0.0,0,0.0,3.7272147860000002,1.2250762567,3.9233839852
2020-05-16 04:00:00,0.0,0,0.0,3.7949118186,1.2473271953,3.9946440195,0.0,0,0.0,3.6593193123,1.2027600937,3.8519150656
2020-05-16 04:30:00,0.0,0,0.0,3.7915475350000003,1.2462214088,3.9911026685,0.0,0,0.0,3.6560781083,1.2016947615,3.8485032719000003
2020-05-16 05:00:00,0.0,0,0.0,3.7793281071,1.2422050771,3.9782401128,0.0,0,0.0,3.6434696964,1.1975505768999999,3.8352312594
2020-05-16 05:30:00,0.0,0,0.0,3.7443722041000003,1.2307156274,3.9414444254000003,0.0,0,0.0,3.6088550594,1.1861732959,3.7987947993
2020-05-16 06:00:00,0.007,0,0.007,3.7009948969,1.216458196,3.895784102,0.007,0,0.007,3.5634614199,1.1712531281,3.7510120209
2020-05-16 06:30:00,0.127,0,0.127,3.8991713699,1.2815956526,4.1043909156,0.127,0,0.127,3.762515904,1.2366791731,3.9605430568
2020-05-16 07:00:00,0.338,0,0.338,3.9060664563,1.2838619579000001,4.1116489013,0.338,0,0.338,3.7658367477,1.2377706817,3.9640386818
2020-05-16 07:30:00,0.562,0,0.562,4.0781474361,1.3404222408,4.2927867748,0.562,0,0.562,3.9268297098,1.2906865093,4.1335049577
2020-05-16 08:00:00,0.971,0,0.971,4.2223716349,1.3878264425,4.4446017209,0.971,0,0.971,4.0673012993,1.336857288,4.2813697887
2020-05-16 08:30:00,1.3679999999999999,0,1.3679999999999999,4.2186150765,1.3865917215,4.4406474489,1.3679999999999999,0,1.3679999999999999,4.0636859203,1.3356689704,4.2775641267
2020-05-16 09:00:00,1.518,0,1.518,4.5452915155,1.4939650745000002,4.7845173847,1.518,0,1.518,4.3825533909,1.4404756397,4.6132140957
2020-05-16 09:30:00,2.614,0,2.614,4.1849962647,1.3755417524,4.405259226,2.614,0,2.614,4.0322927419,1.3253505317,4.2445186757
2020-05-16 10:00:00,3.176,0,3.176,4.0053205539,1.3164852022,4.2161268989,3.176,0,3.176,3.856657923,1.2676221584,4.0596399189
2020-05-16 10:30:00,3.245,0,3.245,4.0274162914,1.3237477199,4.2393855699,3.245,0,3.245,3.8751191944,1.2736900849000001,4.0790728362
2020-05-16 11:00:00,3.056,0,3.056,4.2697631777,1.4034032894,4.4944875554,3.056,0,3.056,4.1116977971,1.3514497112,4.3281029443
2020-05-16 11:30:00,3.95,0,3.95,3.8273949419,1.2580038816,4.0288367809,3.95,0,3.95,3.6844278656,1.2110128761,3.8783451217
2020-05-16 12:00:00,4.649,0,4.649,3.2853401847,1.0798390988,3.458252826,4.649,0,4.649,3.1621573201,1.0393508492,3.3285866528
2020-05-16 12:30:00,4.437,0,4.437,3.5031382990999997,1.1514258772,3.6875139991,4.437,0,4.437,3.371745635,1.1082391969,3.5492059316
2020-05-16 13:00:00,4.737,0,4.737,3.2917403203,1.0819427216,3.4649898108,4.737,0,4.737,3.1698534108,1.0418804319,3.3366878008
2020-05-16 13:30:00,3.8609999999999998,0,3.8609999999999998,3.3981896341,1.1169309191,3.5770417201,3.8609999999999998,0,3.8609999999999998,3.2722990199,1.0755526752,3.4445252841
2020-05-16 14:00:00,4.763,0,4.763,2.7236193588,0.8952103918000001,2.8669677462000003,4.763,0,4.763,2.6290182598,0.8641165142,2.7673876419
2020-05-16 14:30:00,4.72,0,4.72,2.559360511,0.8412211194,2.6940636958,4.72,0,4.72,2.4752386138,0.8135715889,2.6055143303
2020-05-16 15:00:00,4.607,0,4.607,2.4257879571,0.797317944,2.5534610074,4.607,0,4.607,2.3390613152,0.7688122754000001,2.4621698055
2020-05-16 15:30:00,4.402,0,4.402,2.535284312,0.8333076555000001,2.6687203284,4.402,0,4.402,2.45049897,0.8054400612,2.5794726
2020-05-16 16:00:00,4.093,0,4.093,3.0379263051,0.9985180892000001,3.1978171632,4.093,0,4.093,3.0694349939,1.0088744944,3.2309842041
2020-05-16 16:30:00,3.677,0,3.677,3.4282236722,1.1268026301,3.6086564971,3.677,0,3.677,3.4458648522,1.1326010055,3.6272261602
2020-05-16 17:00:00,3.221,0,3.221,4.0394692,1.3277093194,4.2520728421000005,3.221,0,3.221,3.8954375186,1.2803683951,4.1004605459
2020-05-16 17:30:00,2.484,0,2.484,5.0678753543,1.665730076,5.3346056361,2.484,0,2.484,4.8837312641,1.6052048405,5.1407697517
2020-05-16 18:00:00,1.419,0,1.419,6.0776277197,1.9976196286999999,6.3975028628,1.419,0,1.419,5.8526508436,1.9236733054,6.1606850985
2020-05-16 18:30:00,0.785,0,0.785,6.6622719435,2.1897828922,7.0129178353,0.785,0,0.785,6.4085352644,2.1063836789,6.7458265941
2020-05-16 19:00:00,0.675,0,0.675,6.6564635111,2.1878737528,7.0068036959,0.675,0,0.675,6.3697359233,2.0936309522,6.7049851825
2020-05-16 19:30:00,0.435,0,0.435,6.562203349,2.1568919358,6.9075824726,0.435,0,0.435,6.2744595323,2.0623151169,6.6046942445
2020-05-16 20:00:00,0.326,0,0.326,6.158736472,2.0242787863,6.4828804969,0.326,0,0.326,5.9269007093,1.9480780561,6.2388428519
2020-05-16 20:30:00,0.09,0,0.09,6.1414052945,2.0185823038,6.4646371521,0.09,0,0.09,5.9053515897,1.940995203,6.2161595682
2020-05-16 21:00:00,0.013000000000000001,0,0.013000000000000001,5.9542306178,1.9570609626,6.2676111766,0.013000000000000001,0,0.013000000000000001,5.7327341938,1.8842586087000002,6.0344570461
2020-05-16 21:30:00,0.0,0,0.0,6.114699011,2.0098043729,6.4365252747,0.0,0,0.0,5.9172656225,1.9449111561999999,6.2287006552
2020-05-16 22:00:00,0.0,0,0.0,5.8332111886,1.9172837999,6.1402223038,0.0,0,0.0,5.6605184312,1.8605224354,5.9584404539
2020-05-16 22:30:00,0.0,0,0.0,5.4750224408,1.7995528518000001,5.7631815165999996,0.0,0,0.0,5.2658678661,1.7308070676,5.5430188064
2020-05-16 23:00:00,0.0,0,0.0,5.1222804558,1.6836121681,5.391874164,0.0,0,0.0,4.9342873331,1.6218218168,5.1939866664
2020-05-16 23:30:00,0.0,0,0.0,4.6864907222,1.5403750094,4.9331481286,0.0,0,0.0,4.5138147483,1.4836191615,4.7513839456
2020-05-17 00:00:00,0.0,0,0.0,4.3332472045,1.4242694799,4.5613128469,0.0,0,0.0,4.1742218695,1.37200038,4.3939177573
2020-05-17 00:30:00,0.0,0,0.0,4.3408761609,1.4267769966000001,4.5693433272,0.0,0,0.0,4.181557936,1.3744116285,4.4016399327
2020-05-17 01:00:00,0.0,0,0.0,4.2022537262,1.3812140057,4.4234249749,0.0,0,0.0,4.0529431177,1.3321379819999999,4.2662559133
2020-05-17 01:30:00,0.0,0,0.0,4.435885002,1.4580048926,4.6693526337,0.0,0,0.0,4.3209102916,1.4202145328,4.5483266227
2020-05-17 02:00:00,0.0,0,0.0,4.1220532613,1.3548533877,4.3390034329,0.0,0,0.0,3.9682683497999998,1.3043067317,4.1771245788
2020-05-17 02:30:00,0.0,0,0.0,4.0957905906,1.3462212653,4.3113585164,0.0,0,0.0,3.9419744156,1.2956643334,4.1494467533
2020-05-17 03:00:00,0.0,0,0.0,3.8990647448,1.2815606067,4.1042786787,0.0,0,0.0,3.7582722929,1.2352843656,3.9560760978
2020-05-17 03:30:00,0.0,0,0.0,3.9104663849,1.2853081446,4.1162804052,0.0,0,0.0,3.7058733219,1.2180616567,3.9009192862
2020-05-17 04:00:00,0.0,0,0.0,4.0779542604,1.340358747,4.292583432,0.0,0,0.0,3.7904671337,1.2458662981,3.9899654039
2020-05-17 04:30:00,0.0,0,0.0,4.0574470387,1.3336183492,4.2709968828000004,0.0,0,0.0,3.7904671337,1.2458662981,3.9899654039
2020-05-17 05:00:00,0.0,0,0.0,3.9688508385,1.3044981865,4.1777377248,0.0,0,0.0,3.6952012736,1.2145539241,3.8896855511
2020-05-17 05:30:00,0.001,0,0.001,3.4877935068,1.1463822878,3.6713615861,0.001,0,0.001,3.3635717062,1.1055525564,3.540601796
2020-05-17 06:00:00,0.065,0,0.065,3.5153883324,1.1554522684,3.7004087709,0.065,0,0.065,3.3880934926,1.1136124779,3.5664142028
2020-05-17 06:30:00,0.248,0,0.248,3.5122718534,1.1544279313,3.6971282667,0.248,0,0.248,3.3850925241,1.1126261072,3.5632552885
2020-05-17 07:00:00,0.314,0,0.314,3.6300645585,1.1931445211,3.8211205878000003,0.314,0,0.314,3.4991503907,1.1501151151,3.6833162007
2020-05-17 07:30:00,0.791,0,0.791,3.5833282331,1.1777830339,3.7719244559,0.791,0,0.791,3.4593904369,1.1370466502,3.6414636178
2020-05-17 08:00:00,0.9480000000000001,0,0.9480000000000001,4.0121195462,1.3187199229,4.2232837328,0.9480000000000001,0,0.9480000000000001,3.9992932769,1.3145041321,4.2097823968
2020-05-17 08:30:00,2.077,0,2.077,3.5536384227999998,1.1680244651,3.740672024,2.077,0,2.077,3.4285649382,1.1269147988000001,3.6090157244
2020-05-17 09:00:00,1.5979999999999999,0,1.5979999999999999,4.4187729982,1.4523804489,4.6513399981,1.5979999999999999,0,1.5979999999999999,4.2929636691,1.4110289222,4.5189091254000004
2020-05-17 09:30:00,1.972,0,1.972,4.6577493482,1.5309281767,4.9028940507000005,1.972,0,1.972,4.4853425697,1.4742608089,4.7214132312
2020-05-17 10:00:00,1.6800000000000002,0,1.6800000000000002,4.9176317766,1.6163474001,5.1764545017,1.6800000000000002,0,1.6800000000000002,4.7335123681999995,1.5558302771,4.9826445981
2020-05-17 10:30:00,2.119,0,2.119,5.0917567322,1.6735795053,5.3597439287,2.119,0,2.119,4.8533391765000005,1.5952154443,5.1087780805
2020-05-17 11:00:00,1.812,0,1.812,5.3014789866,1.7425118768,5.5805041964,1.812,0,1.812,5.0692430509,1.6661796161,5.3360453167
2020-05-17 11:30:00,2.351,0,2.351,5.0697544562,1.6663477069,5.3365836381000005,2.351,0,2.351,4.8874667608,1.6064326388999999,5.1447018535
2020-05-17 12:00:00,2.534,0,2.534,5.0049787524,1.6450569627,5.2683986868,2.534,0,2.534,4.8212766297,1.5846769949000001,5.0750280313
2020-05-17 12:30:00,2.725,0,2.725,5.0365736628,1.6554417075,5.3016564871,2.725,0,2.725,4.8544251723,1.5955723939,5.109921234
2020-05-17 13:00:00,3.33,0,3.33,4.5266058049,1.4878233785,4.7648482157,3.33,0,3.33,4.3628182135,1.4339890006,4.5924402248
2020-05-17 13:30:00,3.375,0,3.375,4.1116724572,1.3514413824,4.3280762708000005,3.375,0,3.375,3.9653828918,1.3033583275,4.1740872545
2020-05-17 14:00:00,4.492,0,4.492,3.3982192522,1.1169406541,3.577072897,4.492,0,4.492,3.2795409668,1.0779329881,3.4521483861
2020-05-17 14:30:00,3.545,0,3.545,3.6604905424,1.2031450584,3.8531479393,3.545,0,3.545,3.5312912607999998,1.1606793082,3.7171486956
2020-05-17 15:00:00,3.541,0,3.541,3.60892351,1.1861957946000001,3.7988668527,3.541,0,3.541,3.4817027154,1.1443803415,3.6649502268000003
2020-05-17 15:30:00,2.811,0,2.811,3.8378777637,1.2614494186,4.0398713302,2.811,0,2.811,3.7028154209,1.2170565733,3.897700443
2020-05-17 16:00:00,2.964,0,2.964,4.067850879,1.3370379262,4.2819482937,2.964,0,2.964,3.9184227855,1.287923287,4.1246555637
2020-05-17 16:30:00,2.705,0,2.705,4.5543339119,1.4969371665,4.7940356967,2.705,0,2.705,4.3889120612,1.4425656336000001,4.6199074329
2020-05-17 17:00:00,3.227,0,3.227,4.9207745828,1.6173803905000002,5.1797627187,3.227,0,3.227,4.7397647425,1.5578853332,4.9892260448
2020-05-17 17:30:00,2.076,0,2.076,6.0739817354,1.9964212516000002,6.3936649847,2.076,0,2.076,5.8477714313,1.9220695202,6.155548875
2020-05-17 18:00:00,2.163,0,2.163,6.019969567,1.9786683103,6.3368100705,2.163,0,2.163,5.7963439329,1.9051661189,6.1014146663
2020-05-17 18:30:00,1.678,0,1.678,6.2574640263,2.0567289642,6.5868042382,1.678,0,1.678,6.0217285512,1.9792464605000002,6.3386616328
2020-05-17 19:00:00,1.04,0,1.04,6.2519702036,2.054923232,6.5810212669,1.04,0,1.04,6.0217285512,1.9792464605000002,6.3386616328
2020-05-17 19:30:00,0.35000000000000003,0,0.35000000000000003,6.3994625917,2.1034016356,6.7362764123000005,0.35000000000000003,0,0.35000000000000003,6.1622870203,2.0254457951,6.4866179161
2020-05-17 20:00:00,0.17500000000000002,0,0.17500000000000002,6.347369345,2.0862794134,6.6814414158,0.17500000000000002,0,0.17500000000000002,6.1077413975,2.0075175159,6.4292014711
2020-05-17 20:30:00,0.117,0,0.117,6.1290249418,2.0145130786,6.4516052019,0.117,0,0.117,5.9063931585,1.9413375501,6.2172559563
2020-05-17 21:00:00,0.023,0,0.023,5.8292713273,1.9159888300999999,6.1360750814,0.023,0,0.023,5.6123173278,1.8446794989000002,5.9077024503
2020-05-17 21:30:00,0.0,0,0.0,5.8714741136,1.9298602151000002,6.1804990669,0.0,0,0.0,5.6378648867,1.8530765754,5.9345946176
2020-05-17 22:00:00,0.0,0,0.0,5.8972714515,1.9383393899999999,6.2076541595,0.0,0,0.0,5.6626140741,1.8612112399,5.9606463938
2020-05-17 22:30:00,0.0,0,0.0,5.3563142083,1.7605353425999999,5.6382254824,0.0,0,0.0,5.1599526648,1.6959944244,5.4315291208
2020-05-17 23:00:00,0.0,0,0.0,4.902065836,1.6112311228,5.1600693011,0.0,0,0.0,4.7236469186,1.5525876606,4.9722599143
2020-05-17 23:30:00,0.0,0,0.0,4.5588375037999995,1.4984174256,4.7987763198,0.0,0,0.0,4.390045446,1.4429381591000001,4.6211004695
2020-05-18 00:00:00,0.0,0,0.0,4.2558400526,1.3988269795,4.4798316343,0.0,0,0.0,4.1213924492,1.3546361893,4.3383078413
2020-05-18 00:30:00,0.0,0,0.0,4.2483262776,1.3963573211,4.4719223975,0.0,0,0.0,4.0924957449,1.3451383019,4.3078902578000005
2020-05-18 01:00:00,0.0,0,0.0,3.9918239291,1.3120490762,4.2019199253,0.0,0,0.0,3.8490901773,1.2651347607,4.0516738708
2020-05-18 01:30:00,0.0,0,0.0,4.1275684748,1.3566661507,4.3448089208,0.0,0,0.0,3.9881341759,1.3108363129,4.1980359746
2020-05-18 02:00:00,0.0,0,0.0,4.138555791,1.3602775069,4.3563745169,0.0,0,0.0,4.0584731402,1.3339556125,4.2720769897
2020-05-18 02:30:00,0.0,0,0.0,4.2244580633,1.3885122184,4.4467979613,0.0,0,0.0,4.1499742147,1.3640305612999999,4.3683939102
2020-05-18 03:00:00,0.0,0,0.0,3.9746112238,1.3063915335,4.1838012882,0.0,0,0.0,3.9597370297000003,1.3015026223000001,4.1681442418
2020-05-18 03:30:00,0.0,0,0.0,3.9109455395,1.285465635,4.1167847784,0.0,0,0.0,3.9080100598,1.2845007895,4.1136947998
2020-05-18 04:00:00,0.0,0,0.0,3.8510248954,1.2657706718,4.0537104162,0.0,0,0.0,3.8660465217,1.2707080416,4.0695226544
2020-05-18 04:30:00,0.0,0,0.0,3.8750247456,1.2736590411,4.0789734164,0.0,0,0.0,3.8930582004,1.279586351,4.0979560005
2020-05-18 05:00:00,0.0,0,0.0,3.7805668006,1.2426122159,3.9795440006,0.0,0,0.0,3.8311564366,1.2592402252000001,4.0327962491
2020-05-18 05:30:00,0.0,0,0.0,3.6989762610000003,1.2157947024,3.8936592221,0.0,0,0.0,3.7865641304,1.2445834429,3.9858569794000003
2020-05-18 06:00:00,0.056,0,0.056,3.7904671337,1.2458662981,3.9899654039,0.056,0,0.056,3.8588368256,1.268338329,4.0619335006
2020-05-18 06:30:00,0.128,0,0.128,4.207348034,1.3828884237,4.4287874042,0.128,0,0.128,4.167759865,1.3698764218,4.3871156474
2020-05-18 07:00:00,0.42,0,0.42,4.3321454124,1.4239073384,4.5601530657,0.42,0,0.42,4.2129155727,1.3847183852,4.4346479713
2020-05-18 07:30:00,0.868,0,0.868,4.7309467853000005,1.5549870108000001,4.9799439845,0.868,0,0.868,4.5572216736,1.4978863279,4.7970754459
2020-05-18 08:00:00,1.176,0,1.176,4.8964295175,1.6093785545000001,5.1541363342,1.176,0,1.176,4.6618099854,1.5322628435999999,4.9071684057
2020-05-18 08:30:00,1.736,0,1.736,5.1381373116,1.6888240646,5.4085655912,1.736,0,1.736,4.7603206696,1.5646417395999999,5.0108638627
2020-05-18 09:00:00,2.7279999999999998,0,2.7279999999999998,4.9690862603,1.633259671,5.2306171161,2.7279999999999998,0,2.7279999999999998,4.5346033417000005,1.4904520417,4.7732666755
2020-05-18 09:30:00,3.359,0,3.359,4.6863752117,1.540337043,4.9330265386,3.359,0,3.359,4.2688153995,1.4030917697,4.4934898942
2020-05-18 10:00:00,3.751,0,3.751,4.506336515,1.4811611851,4.7435121211,3.751,0,3.751,4.0584731402,1.3339556125,4.2720769897
2020-05-18 10:30:00,3.745,0,3.745,4.5776423448,1.5045982779,4.8185708892,3.745,0,3.745,4.0943600378,1.3457510653,4.3098526714
2020-05-18 11:00:00,4.317,0,4.317,3.9470644453,1.2973373452999999,4.1548046793,4.317,0,4.317,3.6586825238,1.2025507915,3.8512447619
2020-05-18 11:30:00,4.454,0,4.454,3.7574522015,1.2350148146,3.9552128437,4.454,0,4.454,3.6200625366,1.1898570155,3.8105921438
2020-05-18 12:00:00,4.495,0,4.495,3.6371830967000003,1.1954842715,3.8286137861,4.495,0,4.495,3.5046896277,1.1519357742,3.6891469766
2020-05-18 12:30:00,4.659,0,4.659,3.6339869780000003,1.1944337581,3.8252494506,4.659,0,4.659,3.5016126395000002,1.1509244171,3.6859080416000003
2020-05-18 13:00:00,4.666,0,4.666,3.7154544381,1.2212108173,3.9110046716999998,4.666,0,4.666,3.5816735704,1.1772391725,3.7701827056
2020-05-18 13:30:00,4.692,0,4.692,3.5220227798,1.1576329058,3.7073923998,4.692,0,4.692,3.3929393378,1.1152052302,3.5715150924
2020-05-18 14:00:00,4.668,0,4.668,3.2764021097000002,1.0769012956,3.448844326,4.668,0,4.668,3.1573986837,1.0377867611,3.3235775618
2020-05-18 14:30:00,4.618,0,4.618,3.1413371341,1.032507585,3.3066706675,4.618,0,4.618,3.0284031087,0.9953879659,3.187792746
2020-05-18 15:00:00,4.326,0,4.326,3.1468289823,1.0343126682,3.3124515603,4.326,0,4.326,3.0336928958,0.9971266348000001,3.1933609429
2020-05-18 15:30:00,4.234,0,4.234,3.1550667545,1.037020293,3.3211228994,4.234,0,4.234,3.0416275764,0.9997346382000001,3.2017132383
2020-05-18 16:00:00,3.999,0,3.999,3.39593175,1.1161887885,3.574665,3.999,0,3.999,3.2743762338,1.0762354224,3.446711825
2020-05-18 16:30:00,3.658,0,3.658,4.276390056,1.405581439,4.5014632169,3.658,0,3.658,3.8347264012,1.2604136158,4.0365541065
2020-05-18 17:00:00,3.233,0,3.233,5.0258604782,1.651920454,5.2903794507,3.233,0,3.233,4.4977327951,1.4783332791000001,4.7344555738
2020-05-18 17:30:00,2.589,0,2.589,5.8020842437999995,1.9070528678,6.1074570987,2.589,0,2.589,5.3119710229,1.7459604424,5.5915484452
2020-05-18 18:00:00,1.987,0,1.987,6.4938787424,2.1344347236,6.8356618341,1.987,0,1.987,6.0025459153,1.972941433,6.3184693845
2020-05-18 18:30:00,1.379,0,1.379,6.7230021482,2.2097439452,7.0768443665,1.379,0,1.379,6.2566985637,2.0564773688,6.5859984880999995
2020-05-18 19:00:00,1.197,0,1.197,6.643376932,2.1835724022,6.9930283494,1.197,0,1.197,6.225073048,2.0460825645,6.5527084716
2020-05-18 19:30:00,0.72,0,0.72,6.5057621698,2.1383406173,6.848170705,0.72,0,0.72,6.1232415202,2.0126121599,6.4455173897
2020-05-18 20:00:00,0.319,0,0.319,6.4354979088,2.1152458715,6.774208325,0.319,0,0.319,6.0651209965,1.9935088675000001,6.3843378911
2020-05-18 20:30:00,0.178,0,0.178,6.2391327453,2.0507037635,6.5675081529,0.178,0,0.178,5.9313802777,1.9495504191,6.2435581871
2020-05-18 21:00:00,0.033,0,0.033,5.9582563715,1.9583841639,6.2718488121,0.033,0,0.033,5.7348979583,1.8849698037,6.0367346929
2020-05-18 21:30:00,0.0,0,0.0,5.9582563715,1.9583841639,6.2718488121,0.0,0,0.0,5.7298849356,1.8833221028,6.031457827
2020-05-18 22:00:00,0.0,0,0.0,5.7887613782,1.9026738537,6.0934330297,0.0,0,0.0,5.5685168113,1.8302829653,5.8615966435
2020-05-18 22:30:00,0.0,0,0.0,5.4542364801,1.7927208369,5.741301558,0.0,0,0.0,5.2465368108,1.7244532569,5.5226703271
2020-05-18 23:00:00,0.0,0,0.0,5.0182545581,1.649420509,5.2823732191,0.0,0,0.0,4.8342006386000005,1.5889249111,5.0886322511
2020-05-18 23:30:00,0.0,0,0.0,4.5921709948,1.5093736142,4.833864205,0.0,0,0.0,4.4221027273,1.4534748779,4.6548449761
2020-05-19 00:00:00,0.0,0,0.0,4.3439044439,1.4277723451,4.5725309935,0.0,0,0.0,4.1833350202,1.3749957278,4.4035105475
2020-05-20 00:30:00,0.0,0,0.0,4.3283184288,1.4226494697,4.5561246619,0.0,0,0.0,4.1890940891,1.3768886422,4.4095727254
2020-05-20 01:00:00,0.0,0,0.0,4.1755438226,1.372434885,4.395309287,0.0,0,0.0,4.0270674564,1.3236330634,4.2390183752
2020-05-20 01:30:00,0.0,0,0.0,4.2244580633,1.3885122184,4.4467979613,0.0,0,0.0,4.0817193752,1.3415962804000001,4.2965467107
2020-05-20 02:00:00,0.0,0,0.0,4.1865805023,1.3760624662,4.4069268446,0.0,0,0.0,4.0495008399,1.33100656,4.2626324631
2020-05-20 02:30:00,0.0,0,0.0,3.9941690219,1.3128198709,4.2043884441,0.0,0,0.0,3.8491523752,1.2651552042,4.0517393424
2020-05-20 03:00:00,0.0,0,0.0,3.8821087295,1.2759874340000001,4.0864302416,0.0,0,0.0,3.7393351579000003,1.2290600302999999,3.9361422715
2020-05-20 03:30:00,0.0,0,0.0,3.7970594576,1.2480330901,3.9969046923000002,0.0,0,0.0,3.6582066602000003,1.2023943827,3.8507438528
2020-05-20 04:00:00,0.0,0,0.0,3.7058285657,1.2180469461,3.9008721745,0.0,0,0.0,3.5725344216,1.1742352796,3.7605625491
2020-05-20 04:30:00,0.0,0,0.0,3.7500476843,1.2325810675,3.947418615,0.0,0,0.0,3.6134073566,1.1876695636,3.8035866911
2020-05-20 05:00:00,0.0,0,0.0,3.7017126414,1.2166941072,3.8965396226,0.0,0,0.0,3.5702854229,1.1734960695,3.758195182
2020-05-20 05:30:00,0.0,0,0.0,3.6984569575,1.2156240156,3.8931125868,0.0,0,0.0,3.5640162650000002,1.1714354969,3.7515960684
2020-05-20 06:00:00,0.042,0,0.042,3.8348965405,1.2604695379,4.0367332006,0.042,0,0.042,3.6965877283,1.2150096297,3.8911449771
2020-05-20 06:30:00,0.149,0,0.149,4.1367852887,1.3596955709,4.3545108302,0.149,0,0.149,3.9824356594,1.3089633012,4.1920375362
2020-05-20 07:00:00,0.245,0,0.245,4.5529606208,1.4964857875,4.7925901271,0.245,0,0.245,4.3839441238,1.4409327515,4.6146780251
2020-05-20 07:30:00,0.495,0,0.495,4.8296371524,1.5874249658,5.0838285814,0.495,0,0.495,4.6473060171,1.5274956197,4.8919010707
2020-05-20 08:00:00,0.66,0,0.66,5.2589763997,1.7285419521,5.5357646312,0.66,0,0.66,5.0615196458,1.6636410555999999,5.3279154166
2020-05-20 08:30:00,0.924,0,0.924,5.6161308187,1.8459329327,5.9117166513,0.924,0,0.924,5.3465826981,1.7573367498999999,5.6279817874999996
2020-05-20 09:00:00,1.212,0,1.212,5.6610199638,1.8606872812000002,5.958968383,1.212,0,1.212,5.3892416026,1.7713580537,5.6728858975000005
2020-05-20 09:30:00,1.728,0,1.728,5.6709953294,1.8639660252999999,5.9694687678000005,1.728,0,1.728,5.2419328465,1.7229400071,5.5178240489
2020-05-20 10:00:00,2.366,0,2.366,5.3538463649,1.7597242017,5.6356277526,2.366,0,2.366,4.8302242483,1.5876179349,5.0844465772
2020-05-20 10:30:00,3.964,0,3.964,4.5122120816999995,1.4830923904,4.7496969281,3.964,0,3.964,3.9660009221,1.3035614642,4.1747378128
2020-05-20 11:00:00,4.249,0,4.249,4.3056958187,1.4152137774,4.5323113882,4.249,0,4.249,3.7658367477,1.2377706817,3.9640386818
2020-05-20 11:30:00,4.447,0,4.447,3.794810459,1.24729388,3.9945373252,4.447,0,4.447,3.6416995232,1.1969687491,3.8333679191
2020-05-20 12:00:00,4.575,0,4.575,3.6678924268,1.2055779402,3.8609393967,4.575,0,4.575,3.5362789436,1.1623186802,3.722398888
2020-05-20 12:30:00,4.665,0,4.665,3.6403479519,1.1965245091,3.8319452126,4.665,0,4.665,3.5106869576,1.1539070012,3.6954599553
2020-05-20 13:00:00,4.73,0,4.73,3.5744931632,1.1748790868,3.7626243823000003,4.73,0,4.73,3.4439390195,1.1319680149,3.6251989679000003
2020-05-20 13:30:00,4.732,0,4.732,3.2595487704,1.0713618709,3.4311039688,4.732,0,4.732,3.1408579796,1.0323500945,3.3061662943
2020-05-20 14:00:00,4.739,0,4.739,3.1014659481,1.0194025599,3.264700998,4.739,0,4.739,2.9907881613000002,0.9830245306000001,3.1481980645
2020-05-20 14:30:00,4.671,0,4.671,3.0073097782,0.9884549235000001,3.1655892402,4.671,0,4.671,2.9031216394,0.9542099383,3.0559175152
2020-05-20 15:00:00,4.525,0,4.525,2.9610486584,0.9732496287,3.1168933246,4.525,0,4.525,2.8540839901,0.9380920424,3.004298937
2020-05-20 15:30:00,4.298,0,4.298,3.1048950623,1.0205296552,3.2683105919,4.298,0,4.298,2.9937114647,0.9839853739000001,3.151275226
2020-05-20 16:00:00,4.035,0,4.035,3.4470008697,1.1329743964,3.6284219681,4.035,0,4.035,3.3214413197,1.0917049681,3.4962540207
2020-05-20 16:30:00,3.7030000000000003,0,3.7030000000000003,3.8614024085,1.2691815954,4.0646341142,3.7030000000000003,0,3.7030000000000003,3.719058628,1.2223954572,3.9147985558
2020-05-20 17:00:00,3.29,0,3.29,4.3946846228,1.4444629828,4.6259838134999995,3.29,0,3.29,4.2337680095,1.3915722498,4.4565979048
2020-05-20 17:30:00,2.813,0,2.813,5.4163970936,1.7802836320000002,5.7014706248,2.813,0,2.813,5.0235996323,1.6511773499,5.2879996129
2020-05-20 18:00:00,2.289,0,2.289,5.635942345,1.8524446665,5.9325708894,2.289,0,2.289,5.4164457988,1.7802996406,5.7015218935
2020-05-20 18:30:00,1.705,0,1.705,5.8671163084,1.9284278738,6.1759119035,1.705,0,1.705,5.653323215,1.8581574822,5.9508665421
2020-05-20 19:00:00,1.112,0,1.112,6.1712366134,2.0283873841,6.4960385405,1.112,0,1.112,5.93434373,1.9505244587,6.2466776106
2020-05-20 19:30:00,0.5730000000000001,0,0.5730000000000001,6.1020231357,2.0056380141,6.4231822481,0.5730000000000001,0,0.5730000000000001,5.8805402044,1.9328400951,6.1900423204
2020-05-20 20:00:00,0.211,0,0.211,5.9997611586,1.9720261277,6.3155380617,0.211,0,0.211,5.7743317842,1.8979310755,6.0782439834
2020-05-20 20:30:00,0.089,0,0.089,6.1017993547,2.0055644609,6.4229466892,0.089,0,0.089,5.8324881787,1.9170461580000002,6.1394612407
2020-05-20 21:00:00,0.023,0,0.023,5.9179596725,1.9451392795,6.2294312343,0.023,0,0.023,5.6727789953,1.864552288,5.9713463109
2020-05-20 21:30:00,0.0,0,0.0,5.912782105,1.9434374953,6.2239811632,0.0,0,0.0,5.7091967145,1.8765222134,6.0096807522
2020-05-20 22:00:00,0.0,0,0.0,5.8278881635,1.9155342061,6.1346191195,0.0,0,0.0,5.6204688785,1.847358784,5.91628303
2020-05-20 22:30:00,0.0,0,0.0,5.6928791332,1.8711588838000002,5.9925043507,0.0,0,0.0,5.4538474961,1.7925929840000001,5.7408921012
2020-05-20 23:00:00,0.0,0,0.0,5.146860162,1.6916911268,5.4177475389,0.0,0,0.0,4.9343287984,1.6218354457,5.1940303141
2020-05-20 23:30:00,0.0,0,0.0,4.5757796973,1.5039860553,4.8166102077,0.0,0,0.0,4.4075612428,1.4486953231,4.6395381503
2020-05-21 00:00:00,0.0,0,0.0,4.2394118971,1.3934273059,4.4625388391000005,0.0,0,0.0,4.0791764994,1.3407604776,4.2938699994
2020-05-21 00:30:00,0.0,0,0.0,4.2946436718,1.4115811123,4.5206775493,0.0,0,0.0,4.1363245632,1.3595441378,4.354025856
2020-05-21 01:00:00,0.0,0,0.0,4.081553514,1.3415417645,4.29637212,0.0,0,0.0,3.9335049643,1.2928805594,4.1405315414
2020-05-21 01:30:00,0.0,0,0.0,4.1841801224,1.3752734994,4.4044001288,0.0,0,0.0,4.035292065,1.3263363615000001,4.2476758579
2020-05-21 02:00:00,0.0,0,0.0,3.9934812246,1.3125938028,4.2036644469,0.0,0,0.0,3.8483691419,1.2648977678,4.0509148862
2020-05-21 02:30:00,0.0,0,0.0,3.917070227,1.2874787225,4.1232318179,0.0,0,0.0,3.7780443284,1.2417831194,3.9768887667
2020-05-21 03:00:00,0.0,0,0.0,3.7173269582,1.2218262849000001,3.9129757455,0.0,0,0.0,3.5849039144,1.1783009353,3.7735830678
2020-05-21 03:30:00,0.0,0,0.0,3.6518289027,1.2002981151,3.8440304239,0.0,0,0.0,3.5187289214,1.1565502669,3.7039251805
2020-05-21 04:00:00,0.0,0,0.0,3.6169388176,1.1888302988000001,3.8073040186,0.0,0,0.0,3.4891164472,1.1468171173,3.6727541549
2020-05-21 04:30:00,0.0,0,0.0,3.6756842826,1.2081389993,3.8691413501,0.0,0,0.0,3.5695420094,1.1732517213,3.7574126415
2020-05-21 05:00:00,0.0,0,0.0,3.7228425008,1.2236391561,3.9187815798,0.0,0,0.0,3.7302378035,1.2260698746,3.926566109
2020-05-21 05:30:00,0.0,0,0.0,3.7544028568,1.2340125435,3.9520030071,0.0,0,0.0,3.7599509792,1.2358361231,3.957843136
2020-05-21 06:00:00,0.035,0,0.035,4.0358485556,1.3265192711,4.2482616375,0.035,0,0.035,3.9606416971,1.3017999722,4.1690965233
2020-05-21 06:30:00,0.158,0,0.158,4.1203650313,1.3542984933,4.3372263488,0.158,0,0.158,3.9988703967,1.3143651380999999,4.2093372597
2020-05-21 07:00:00,0.39,0,0.39,4.2832821806,1.4078467708,4.5087180849,0.39,0,0.39,4.1212937223,1.3546037392999999,4.3382039182
2020-05-21 07:30:00,0.8260000000000001,0,0.8260000000000001,4.5695546374,1.5019399771000002,4.8100575131,0.8260000000000001,0,0.8260000000000001,4.3979199032,1.445526368,4.6293893718
2020-05-21 08:00:00,1.454,0,1.454,4.6063797697,1.5140438127,4.8488208102,1.454,0,1.454,4.4311711218,1.4564555151,4.6643906545
2020-05-21 08:30:00,1.9929999999999999,0,1.9929999999999999,4.7955355661,1.5762163164,5.0479321748,1.9929999999999999,0,1.9929999999999999,4.4966843155,1.4779886604999999,4.733351911
2020-05-21 09:00:00,2.542,0,2.542,4.690560903,1.5417128132,4.9374325295,2.542,0,2.542,4.4588462453,1.4655518883,4.6935223635
2020-05-21 09:30:00,3.161,0,3.161,4.4075612428,1.4486953231,4.6395381503,3.161,0,3.161,4.2435169614,1.3947765752999999,4.4668599594
2020-05-21 10:00:00,3.615,0,3.615,4.2587169544,1.3997725714,4.482859952,3.615,0,3.615,4.1008046005,1.3478692906,4.3166364216
2020-05-21 10:30:00,4.0,0,4.0,3.8600903281,1.2687503354,4.0632529769,4.0,0,4.0,3.7163541692,1.2215065446,3.9119517570999998
2020-05-21 11:00:00,4.329,0,4.329,3.6232296954,1.1908980103,3.8139259952,4.329,0,4.329,3.4899924838,1.1471050566,3.6736762988000002
2020-05-21 11:30:00,4.605,0,4.605,3.4868615249,1.1460759602,3.6703805525,4.605,0,4.605,3.3608241367,1.104649474,3.5377096175
2020-05-21 12:00:00,4.818,0,4.818,3.4188380353,1.1237177204,3.5987768793,4.818,0,4.818,3.2935647933,1.0825423969,3.4669103087
2020-05-21 12:30:00,4.756,0,4.756,3.5507509902,1.1670754119,3.7376326212,4.756,0,4.756,3.419574867,1.1239599053,3.5995524916
2020-05-21 13:00:00,4.86,0,4.86,3.4609782945,1.1375685538,3.6431350469,4.86,0,4.86,3.33351167,1.0956723003,3.5089596525999998
2020-05-21 13:30:00,4.856,0,4.856,3.2284652653,1.0611452168,3.3983844898,4.856,0,4.856,3.110763389,1.0224584809,3.2744877779
2020-05-21 14:00:00,4.818,0,4.818,3.0812535906,1.0127590793,3.2434248323,4.818,0,4.818,2.9724328568000002,0.9769914337000001,3.1288766913
2020-05-21 14:30:00,4.71,0,4.71,3.2435602786,1.0661067078,3.4142739775,4.71,0,4.71,2.8941473646,0.9512602368,3.0464709101
2020-05-21 15:00:00,4.444,0,4.444,3.5250355956,1.1586231705,3.7105637848,4.444,0,4.444,2.9831516359,0.9805145260000001,3.1401596167
2020-05-21 15:30:00,4.175,0,4.175,3.4838964271,1.1451013797,3.6672593969,4.175,0,4.175,3.2057149685,1.0536675559,3.3744368089
2020-05-21 16:00:00,3.894,0,3.894,3.507766616,1.1529471314,3.6923859116,3.894,0,3.894,3.3764177208,1.1097748373,3.5541239166
2020-05-21 16:30:00,3.124,0,3.124,4.1705818088,1.3708039499,4.3900861145,3.124,0,3.124,4.0187809789,1.32090943,4.2302957673
2020-05-21 17:00:00,2.775,0,2.775,4.8389563132,1.5904880258,5.0936382244,2.775,0,2.775,4.6534079975000004,1.5295012437,4.8983242079
2020-05-21 17:30:00,1.5710000000000002,0,1.5710000000000002,6.1100331779,2.0082707877,6.4316138714,1.5710000000000002,0,1.5710000000000002,5.8766335811,1.9315560501000002,6.1859300854
2020-05-21 18:00:00,1.263,0,1.263,6.5186144371,2.1425649533,6.8616994075,1.263,0,1.263,6.2593010047,2.0573327498,6.5887378997
2020-05-21 18:30:00,1.054,0,1.054,6.6357966809,2.1810808942,6.9850491378,1.054,0,1.054,6.3919494749,2.1009321935,6.7283678684
2020-05-21 19:00:00,1.066,0,1.066,6.4233883968,2.1112656674,6.7614614703,1.066,0,1.066,6.1947434874,2.03611372,6.5207826183
2020-05-21 19:30:00,0.48,0,0.48,6.4122269921,2.1075970911,6.7497126233,0.48,0,0.48,6.1786253343,2.0308159393,6.5038161414
2020-05-21 20:00:00,0.2,0,0.2,6.3211172052,2.0776507523,6.6538075844,0.2,0,0.2,6.0915600593,2.0021989672,6.4121684834
2020-05-21 20:30:00,0.10200000000000001,0,0.10200000000000001,6.1040707315,2.0063110263,6.4253376121,0.10200000000000001,0,0.10200000000000001,5.8779107781,1.9319758444000001,6.1872745032
2020-05-21 21:00:00,0.004,0,0.004,6.230828497,2.047974289,6.5587668389000005,0.004,0,0.004,5.9332692523,1.950171295,6.2455465814
2020-05-21 21:30:00,0.0,0,0.0,6.30889679,2.0736340961,6.6409439895,0.0,0,0.0,5.9570792178000005,1.9579972522,6.270609703
2020-05-21 22:00:00,0.0,0,0.0,6.094906901,2.0032990209,6.4156914748,0.0,0,0.0,5.7623933988000005,1.8940071180000002,6.0656772619
2020-05-21 22:30:00,0.0,0,0.0,5.5963538469,1.8394325564,5.8908987862,0.0,0,0.0,5.3548135594,1.7600421032,5.636645852
2020-05-21 23:00:00,0.0,0,0.0,5.1003541994,1.6764053561,5.3687938941,0.0,0,0.0,4.9133035895,1.6149247938,5.1718985152
2020-05-21 23:30:00,0.0,0,0.0,4.6801208628,1.5382813379,4.9264430135,0.0,0,0.0,4.507973736,1.4816993136,4.7452355116
2020-05-22 00:00:00,0.0,0,0.0,4.3874268795999996,1.442077478,4.6183440838,0.0,0,0.0,4.2270967041,1.3893794977,4.449575478
2020-05-23 00:30:00,0.0,0,0.0,4.4411701818000004,1.4597420472,4.6749159809,0.0,0,0.0,4.2798497755,1.4067185938,4.5051050269
2020-05-23 01:00:00,0.0,0,0.0,4.3990440735,1.4458958649,4.6305727089,0.0,0,0.0,4.2933141496000005,1.4111441195,4.5192780522
2020-05-23 01:30:00,0.0,0,0.0,4.4067888694,1.4484414562,4.6387251257,0.0,0,0.0,4.2970868334,1.4123841407,4.5232492983
2020-05-23 02:00:00,0.0,0,0.0,4.2524932108,1.3977269258,4.476308643,0.0,0,0.0,4.1462926888,1.3628205022,4.3645186198
2020-05-23 02:30:00,0.0,0,0.0,4.1012732242,1.3480233198,4.3171297097,0.0,0,0.0,4.0381900285,1.3272888761,4.2507263458
2020-05-23 03:00:00,0.0,0,0.0,3.6686815837999998,1.2058373236,3.8617700883,0.0,0,0.0,3.5393207192,1.1633184635,3.7256007571
2020-05-23 03:30:00,0.0,0,0.0,3.6001071982,1.183298013,3.7895865243999998,0.0,0,0.0,3.4694553149000003,1.1403548156,3.6520582262
2020-05-23 04:00:00,0.0,0,0.0,3.5290537802,1.1599438839,3.7147934529,0.0,0,0.0,3.4004702254,1.1176805132,3.5794423425
2020-05-23 04:30:00,0.0,0,0.0,3.5228570221,1.157907108,3.7082705495,0.0,0,0.0,3.3974873568,1.1167000917,3.5763024808
2020-05-23 05:00:00,0.0,0,0.0,3.509642427,1.1535636806,3.6943604495,0.0,0,0.0,3.3828010728,1.1118729436,3.5608432345
2020-05-23 05:30:00,0.005,0,0.005,3.4758274779000002,1.1424492443,3.6587657662,0.005,0,0.005,3.3538882431,1.1023697561,3.530408677
2020-05-23 06:00:00,0.08,0,0.08,3.5715441908,1.1739098065,3.7595202009,0.08,0,0.08,3.4406267322,1.1308793187,3.6217123497
2020-05-23 06:30:00,0.20400000000000001,0,0.20400000000000001,3.670139451,1.2063165013,3.8633046853,0.20400000000000001,0,0.20400000000000001,3.5373001088000002,1.162654321,3.7234737987
2020-05-23 07:00:00,0.502,0,0.502,3.6105933109,1.1867446316,3.8006245378,0.502,0,0.502,3.4777016434,1.1430652528,3.660738572
2020-05-23 07:30:00,0.903,0,0.903,3.6403792155,1.1965347849,3.8319781215,0.903,0,0.903,3.507766616,1.1529471314,3.6923859116
2020-05-23 08:00:00,1.5110000000000001,0,1.5110000000000001,3.6869839049,1.2118530056,3.8810356894,1.5110000000000001,0,1.5110000000000001,3.5526570774,1.1677019125,3.7396390289
2020-05-23 08:30:00,1.019,0,1.019,4.3817596267,1.440214742,4.6123785544,1.019,0,1.019,4.2200081130000004,1.3870495905,4.4421138031
2020-05-23 09:00:00,2.357,0,2.357,3.8609028504,1.2690173986,4.0641082636,2.357,0,2.357,3.7173282746,1.2218267176,3.9129771311
2020-05-23 09:30:00,2.085,0,2.085,4.6659318333,1.5336176295000001,4.911507193,2.085,0,2.085,4.4342158593,1.4574562719,4.6675956413
2020-05-23 10:00:00,2.668,0,2.668,4.0964671989,1.3464436557,4.3120707357,2.668,0,2.668,3.9457744139,1.2969133325,4.1534467514
2020-05-23 10:30:00,3.06,0,3.06,4.351565651,1.4302904620999999,4.5805954221,3.06,0,3.06,4.1888884081,1.3768210381000001,4.409356219
2020-05-23 11:00:00,2.702,0,2.702,4.3050929265,1.4150156163,4.5316767647,2.702,0,2.702,4.1467830324,1.3629816704,4.3650347709
2020-05-23 11:30:00,4.274,0,4.274,3.4378864026000002,1.129978616,3.6188277922000003,4.274,0,4.274,3.3162331468,1.0899931244,3.4907717335
2020-05-23 12:00:00,4.192,0,4.192,3.4985356512,1.14991306,3.6826691065,4.192,0,4.192,3.3746225367,1.1091847888,3.5522342492
2020-05-23 12:30:00,4.268,0,4.268,3.6481381622,1.1990850274,3.8401454339,4.268,0,4.268,3.5168702230999997,1.1559393423,3.7019686559
2020-05-23 13:00:00,2.354,0,2.354,4.6166671122,1.5174250987,4.8596495918,2.354,0,2.354,4.4519333880000005,1.463279742,4.6862456716
2020-05-23 13:30:00,3.123,0,3.123,4.094078008,1.3456583666,4.3095557979,3.123,0,3.123,3.9485822068000003,1.2978362094,4.1564023229
2020-05-23 14:00:00,3.238,0,3.238,3.8156102414,1.2541304379,4.0164318331,3.238,0,3.238,3.6816088836,1.2100863215,3.8753777722000002
2020-05-23 14:30:00,2.076,0,2.076,4.317461432,1.4190809474,4.5446962442,2.076,0,2.076,4.1615608032,1.3678388888,4.3805903192
2020-05-23 15:00:00,2.7640000000000002,0,2.7640000000000002,3.8648726589,1.2703222115,4.0682870094,2.7640000000000002,0,2.7640000000000002,3.7283027563999998,1.2254338553,3.9245292172
2020-05-23 15:30:00,3.241,0,3.241,3.4267078853,1.126304415,3.6070609319,3.241,0,3.241,3.3086206449,1.0874910161,3.4827585736
2020-05-23 16:00:00,3.364,0,3.364,3.5084560588,1.1531737403,3.6931116408999998,3.364,0,3.364,3.3810308996,1.1112911158,3.5589798943
2020-05-23 16:30:00,3.11,0,3.11,3.974402581,1.306322956,4.1835816642,3.11,0,3.11,3.8281274955,1.2582446604,4.02960789
2020-05-23 17:00:00,2.776,0,2.776,4.6674443294,1.5341147629,4.9130992941,2.776,0,2.776,4.4972707532000005,1.4781814133,4.7339692139
2020-05-23 17:30:00,2.44,0,2.44,5.1700280736,1.6993060511,5.4421348143,2.44,0,2.44,4.9766592714,1.6357487994,5.2385887067
2020-05-23 18:00:00,1.6139999999999999,0,1.6139999999999999,5.9976500485,1.9713322394000001,6.3133158405,1.6139999999999999,0,1.6139999999999999,5.7726050508,1.8973635256999999,6.0764263693
2020-05-23 18:30:00,1.055,0,1.055,6.4642461936,2.1246949758,6.8044696775,1.055,0,1.055,6.2212608735,2.0448295633,6.5486956563
2020-05-23 19:00:00,0.9400000000000001,0,0.9400000000000001,6.3238749765,2.0785571879,6.6567105016,0.9400000000000001,0,0.9400000000000001,6.0865401257,2.0005489948,6.4068843428
2020-05-23 19:30:00,0.746,0,0.746,6.1600419707,2.024707883,6.484254706,0.746,0,0.746,5.9321088822,1.9497898998,6.2443251392
2020-05-23 20:00:00,0.38,0,0.38,5.9254698275,1.947607748,6.2373366606,0.38,0,0.38,5.7048876146000005,1.8751058808,6.0051448575
2020-05-23 20:30:00,0.171,0,0.171,5.8899413085,1.9359300886000002,6.1999382195,0.171,0,0.171,5.6646343555000005,1.8618752743,5.9627730058
2020-05-23 21:00:00,0.05,0,0.05,5.6498595464,1.8570190294,5.9472205752,0.05,0,0.05,5.4364755115,1.7868830888,5.7226058016
2020-05-23 21:30:00,0.0,0,0.0,5.5901169398,1.8373825842,5.8843336209,0.0,0,0.0,5.381009754,1.768652376,5.6642207937
2020-05-23 22:00:00,0.0,0,0.0,5.6125476906,1.8447552155,5.9079449375,0.0,0,0.0,5.4085871379,1.7777166237,5.6932496188
2020-05-23 22:30:00,0.0,0,0.0,5.3077112864,1.7445603347,5.5870645119999995,0.0,0,0.0,5.1099906027,1.6795726887,5.3789374765
2020-05-23 23:00:00,0.0,0,0.0,5.0393755321,1.6563626374,5.3046058233,0.0,0,0.0,4.8538328109,1.5953776942,5.1092976957
2020-05-23 23:30:00,0.0,0,0.0,4.7048953901,1.5464243313,4.9525214633,0.0,0,0.0,4.5768498969,1.5043378129,4.8177367336
2020-05-24 00:00:00,0.0,0,0.0,4.5892546023000005,1.5084150424,4.8307943182,0.0,0,0.0,4.5128511738,1.4833024499,4.7503696566
2020-05-24 00:30:00,0.0,0,0.0,4.3540848323,1.431118477,4.5832471919,0.0,0,0.0,4.193428858,1.3783134118,4.41413564
2020-05-24 01:00:00,0.0,0,0.0,4.079472351,1.3408577193,4.2941814221,0.0,0,0.0,3.9267517155,1.2906608739,4.1334228584
2020-05-24 01:30:00,0.0,0,0.0,4.1404332475,1.3608945970000002,4.3583507868,0.0,0,0.0,3.9840751841,1.3095021868,4.1937633517
2020-05-24 02:00:00,0.0,0,0.0,3.9641333384,1.3029476191,4.1727719351,0.0,0,0.0,3.8251903703,1.257279274,4.0265161793
2020-05-24 02:30:00,0.0,0,0.0,3.821074446,1.2559264351000001,4.0221836274,0.0,0,0.0,3.6783785396,1.2090245588,3.8719774101
2020-05-24 03:00:00,0.0,0,0.0,3.6660199067,1.2049624726000001,3.8589683229,0.0,0,0.0,3.5331769445,1.1612991024000001,3.7191336258
2020-05-24 03:30:00,0.0,0,0.0,3.6077203583,1.1858003377,3.7976003771,0.0,0,0.0,3.4744594522,1.141999596,3.6573257391
2020-05-24 04:00:00,0.0,0,0.0,3.5654079852000002,1.1718929332,3.753061037,0.0,0,0.0,3.4383823407,1.1301416229,3.6193498324
2020-05-24 04:30:00,0.0,0,0.0,3.7138771114,1.2206923751,3.9093443278,0.0,0,0.0,3.692475424,1.2136579806,3.8868162357
2020-05-24 05:00:00,0.0,0,0.0,3.5984334481999998,1.182747878,3.7878246824,0.0,0,0.0,3.5688324921,1.1730185142,3.7566657811
2020-05-24 05:30:00,0.008,0,0.008,3.351310813,1.1015225957,3.5276955925999998,0.008,0,0.008,3.2297023133,1.0615518148,3.3996866456
2020-05-24 06:00:00,0.106,0,0.106,3.3921804570000003,1.1149557981,3.5707162705,0.106,0,0.106,3.2683769294,1.0742635464,3.4403967678000003
2020-05-24 06:30:00,0.23500000000000001,0,0.23500000000000001,3.4798644206000002,1.1437761231999999,3.6630151796,0.23500000000000001,0,0.23500000000000001,3.3572475903,1.1034739201,3.5339448319
2020-05-24 07:00:00,0.449,0,0.449,3.4798644206000002,1.1437761231999999,3.6630151796,0.449,0,0.449,3.3542792016,1.1024982579,3.5308202122
2020-05-24 07:30:00,0.86,0,0.86,3.4338596616,1.1286550902,3.6145891175,0.86,0,0.86,3.3103503402,1.0880595394,3.4845793054
2020-05-24 08:00:00,1.098,0,1.098,3.6283585577,1.1925837858000001,3.8193247976,1.098,0,1.098,3.4949716103,1.1487416163,3.6789174845
2020-05-24 08:30:00,0.671,0,0.671,4.3170902189,1.4189589356,4.5443054936,0.671,0,0.671,4.1783749809,1.3733654417,4.3982894536
