Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-24 09:00:00,1.009,0,1.009,4.5815565371,1.5058848107,4.8226910917,1.009,0,1.009,4.4192317492,1.4525312331,4.6518228939
2020-05-24 09:30:00,2.3970000000000002,0,2.3970000000000002,3.9360103238,1.2937040313,4.1431687619,2.3970000000000002,0,2.3970000000000002,3.7919421135,1.2463511005,3.9915180142
2020-05-24 10:00:00,3.678,0,3.678,3.7922629759,1.2464565629,3.9918557642,3.678,0,3.678,3.5712703882,1.1738198119,3.7592319875999998
2020-05-24 10:30:00,3.625,0,3.625,4.0147305435,1.3195781162,4.226032151,3.625,0,3.625,3.7615806312,1.2363717638,3.9595585592
2020-05-24 11:00:00,4.2620000000000005,0,4.2620000000000005,3.8559171422,1.2673786755,4.0588601496,4.2620000000000005,0,4.2620000000000005,3.5292426777,1.1600059715,3.7149922923
2020-05-24 11:30:00,4.305,0,4.305,4.0152649851,1.3197537787,4.2265947211,4.305,0,4.305,3.6242001808,1.1912169934,3.8149475588
2020-05-24 12:00:00,3.568,0,3.568,4.3897729598,1.4428485972,4.6208136419,3.568,0,3.568,4.0613138421,1.334889306,4.2750672022
2020-05-24 12:30:00,2.852,0,2.852,4.7438879068,1.5592405516999999,4.9935662177,2.852,0,2.852,4.362761281,1.4339702878,4.5923802958
2020-05-24 13:00:00,4.433,0,4.433,3.8626552527999998,1.2695933853999999,4.0659528977,4.433,0,4.433,3.4984523915,1.1498856938,3.6825814648
2020-05-24 13:30:00,4.943,0,4.943,3.4147040111,1.1223589323,3.5944252748,4.943,0,4.943,3.1096277006,1.0220851982,3.2732923164
2020-05-24 14:00:00,4.886,0,4.886,3.0396638984,0.9990892085,3.1996462089,4.886,0,4.886,2.8026953244,0.9212014048,2.9502056046
2020-05-24 14:30:00,4.9030000000000005,0,4.9030000000000005,2.4008913375,0.7891348209,2.5272540395,4.9030000000000005,0,4.9030000000000005,2.3184359503,0.7620330457000001,2.440458895
2020-05-24 15:00:00,4.72,0,4.72,2.3924745405,0.7863683535,2.5183942532,4.72,0,4.72,2.310315334,0.7593639282,2.4319108779
2020-05-24 15:30:00,4.474,0,4.474,2.6889389039,0.8838114775,2.8304620041,4.474,0,4.474,2.5942199908,0.8526788763,2.730757885
2020-05-24 16:00:00,4.207,0,4.207,2.9372732473000003,0.9654350289,3.0918665761,4.207,0,4.207,2.8349954739000003,0.9318179505,2.984205762
2020-05-24 16:30:00,3.841,0,3.841,3.3514365252,1.1015639154,3.5278279213,3.841,0,3.841,3.2325607861,1.0624913494,3.4026955643
2020-05-24 17:00:00,3.383,0,3.383,4.118917695,1.3538227769,4.3357028369,3.383,0,3.383,3.9641251111,1.302944915,4.1727632749
2020-05-24 17:30:00,2.914,0,2.914,4.8833580765,1.6050821796,5.1403769226,2.914,0,2.914,4.6842960233,1.5396536468000002,4.9308379192
2020-05-24 18:00:00,2.351,0,2.351,5.6181685419,1.8466026999,5.913861623,2.351,0,2.351,5.3523957378,1.7592474035999999,5.6341007766
2020-05-24 18:30:00,1.767,0,1.767,5.8652859117,1.9278262515,6.1739851702,1.767,0,1.767,5.6436341574,1.854972843,5.9406675341
2020-05-24 19:00:00,1.176,0,1.176,5.9411318623,1.9527556099,6.253823013,1.176,0,1.176,5.7180791734,1.8794417364,6.0190307088
2020-05-24 19:30:00,0.619,0,0.619,5.9114930609,1.943013807,6.2226242746,0.619,0,0.619,5.690085162,1.8702405499,5.9895633284
2020-05-24 20:00:00,0.243,0,0.243,5.8526508436,1.9236733054,6.1606850985,0.243,0,0.243,5.6369760156,1.8527844176000001,5.9336589637
2020-05-24 20:30:00,0.106,0,0.106,5.7542296718,1.8913238307,6.0570838651,0.106,0,0.106,5.5397616156,1.8208315895,5.8313280164
2020-05-24 21:00:00,0.042,0,0.042,5.6310287073000005,1.8508296319,5.9273986393,0.042,0,0.042,5.4200318888,1.7814783314,5.705296725
2020-05-24 21:30:00,0.0,0,0.0,5.5257298909,1.8162195847,5.8165577799,0.0,0,0.0,5.3247719522,1.7501679044,5.6050231076
2020-05-24 22:00:00,0.0,0,0.0,5.5305727743,1.8178113634000002,5.8216555519,0.0,0,0.0,5.3247719522,1.7501679044,5.6050231076
2020-05-24 22:30:00,0.0,0,0.0,5.3399719452,1.7551639005,5.6210231002,0.0,0,0.0,5.1501793602,1.6927820945,5.4212414318
2020-05-24 23:00:00,0.0,0,0.0,5.0718178483,1.6670259111,5.3387556298,0.0,0,0.0,4.9548159456,1.6285692454,5.2155957323
2020-05-24 23:30:00,0.0,0,0.0,4.607933731,1.5145545751,4.8504565589,0.0,0,0.0,4.5041895341,1.4804555066,4.7412521412
2020-05-25 00:00:00,0.0,0,0.0,4.2063186416,1.3825500788,4.4277038332,0.0,0,0.0,4.0489226294,1.3308165114000001,4.2620238204
2020-05-25 00:30:00,0.0,0,0.0,4.1829730215,1.3748767446,4.4031294964,0.0,0,0.0,4.0299219801,1.3245713000000001,4.2420231369
2020-05-25 01:00:00,0.0,0,0.0,4.0377023176,1.3271285733,4.2502129659,0.0,0,0.0,3.8900898118000002,1.2786106888,4.0948313808
2020-05-25 01:30:00,0.0,0,0.0,4.0270674564,1.3236330634,4.2390183752,0.0,0,0.0,3.8798617053,1.2752488728,4.084064953
2020-05-25 02:00:00,0.0,0,0.0,3.8352930936,1.2605998786,4.0371506248,0.0,0,0.0,3.6948567167,1.2144406737,3.8893228597
2020-05-25 02:30:00,0.0,0,0.0,3.7684306323000003,1.2386232503,3.9667690867000003,0.0,0,0.0,3.6334314747,1.194251173,3.8246647102
2020-05-25 03:00:00,0.0,0,0.0,3.8098294526,1.2522303845,4.0103467922,0.0,0,0.0,3.8442884301999998,1.2635565027,4.0466194002
2020-05-25 03:30:00,0.0,0,0.0,3.7930903073,1.2467284935,3.9927266393,0.0,0,0.0,3.8274127127,1.2580097226,4.0288554871
2020-05-25 04:00:00,0.0,0,0.0,3.6712781012,1.2066907576,3.8645032644,0.0,0,0.0,3.7338057935,1.2272426162,3.9303218879
2020-05-25 04:30:00,0.0,0,0.0,3.482721577,1.1447152251000001,3.6660227126000002,0.0,0,0.0,3.3572554885,1.1034765161,3.5339531457
2020-05-25 05:00:00,0.0,0,0.0,3.3501886172,1.1011537478,3.5265143339,0.0,0,0.0,3.2331834237,1.0626960005,3.4033509723
2020-05-25 05:30:00,0.013000000000000001,0,0.013000000000000001,3.3297356953,1.0944311975,3.5049849424,0.013000000000000001,0,0.013000000000000001,3.2126943019,1.0559615518,3.3817834756
2020-05-25 06:00:00,0.079,0,0.079,3.3725008957,1.1084874391,3.5500009429,0.079,0,0.079,3.2536725455,1.0694304492,3.4249184689
2020-05-25 06:30:00,0.168,0,0.168,3.4921253139,1.147806084,3.675921383,0.168,0,0.168,3.364319727,1.105798419,3.5413891863
2020-05-25 07:00:00,0.398,0,0.398,3.6056642061,1.1851245132,3.7954360064,0.398,0,0.398,3.4737463149,1.1417651991,3.6565750683
2020-05-25 07:30:00,0.783,0,0.783,3.6485538025,1.1992216418,3.84058295,0.783,0,0.783,3.5168021015,1.1559169518,3.701896949
2020-05-25 08:00:00,1.454,0,1.454,3.5338930436,1.1615344728,3.7198874143,1.454,0,1.454,3.4063780428,1.1196223189,3.5856610977
2020-05-25 08:30:00,2.073,0,2.073,3.4828459729,1.1447561121,3.6661536557,2.073,0,2.073,3.3553879047,1.102862671,3.5319872681
2020-05-25 09:00:00,2.638,0,2.638,3.7425908418000002,1.2301301219,3.9395693072,2.638,0,2.638,3.6002440995000002,1.1833430103,3.7897306311000003
2020-05-25 09:30:00,3.151,0,3.151,3.7824409661000002,1.2432282244,3.9815168065,3.151,0,3.151,3.5963048964,1.1820482568,3.7855841014
2020-05-25 10:00:00,3.596,0,3.596,3.7691575914,1.2388621902,3.9675343067,3.596,0,3.596,3.5269729464,1.1592599469,3.7126031014
2020-05-25 10:30:00,3.957,0,3.957,3.4726540663,1.1414061944,3.655425333,3.957,0,3.957,3.3327113239,1.0954092393,3.5081171831
2020-05-25 11:00:00,4.257,0,4.257,3.111145133,1.0225839541,3.2748896136,4.257,0,4.257,3.0035222854,0.9872100348,3.1616024057
2020-05-25 11:30:00,4.432,0,4.432,3.0120391256,0.9900093848,3.1705675007,4.432,0,4.432,2.9059037633,0.9551243782000001,3.0588460667
2020-05-25 12:00:00,4.57,0,4.57,2.8236576771,0.9280913969000001,2.9722712391,4.57,0,4.57,2.7236193588,0.8952103918000001,2.8669677462000003
2020-05-25 12:30:00,4.68,0,4.68,2.8802624139,0.9466964742,3.0318551725,4.68,0,4.68,2.7759765354,0.9124193635000001,2.9220805636
2020-05-25 13:00:00,4.761,0,4.761,2.8266408749,0.9290719266,2.9754114472,4.761,0,4.761,2.7287482211,0.8968961673,2.8723665485
2020-05-25 13:30:00,4.784,0,4.784,2.5799763324000002,0.8479972122,2.7157645604000002,4.784,0,4.784,2.4895763918,0.8182841886000001,2.6206067283000003
2020-05-25 14:00:00,4.781,0,4.781,2.3783161164,0.7817147045,2.5034906488,4.781,0,4.781,2.2937417209,0.7539164450000001,2.4144649693
2020-05-25 14:30:00,4.704,0,4.704,2.2217105775,0.7302409531,2.3386427132,4.704,0,4.704,2.1470592224,0.7057042393,2.2600623393
2020-05-25 15:00:00,4.542,0,4.542,2.3141528485,0.7606252582,2.4359503668,4.542,0,4.542,2.2357554658,0.7348572847,2.3534268061
2020-05-25 15:30:00,4.296,0,4.296,2.4299256013,0.7986779219,2.5578164224,4.296,0,4.296,2.3471348717,0.771465925,2.470668286
2020-05-25 16:00:00,3.984,0,3.984,2.7190604799,0.8937119608,2.8621689262,3.984,0,3.984,2.6240187298,0.8624732482,2.7621249787
2020-05-25 16:30:00,3.67,0,3.67,3.3076801067,1.0871818761,3.4817685334,3.67,0,3.67,3.1919975245,1.0491588501,3.3599973942
2020-05-25 17:00:00,3.138,0,3.138,3.9859582351,1.3101211158,4.1957455106,3.138,0,3.138,3.842224709,1.2628781904,4.0444470621
2020-05-25 17:30:00,2.9,0,2.9,4.6015447845,1.5124546299000001,4.8437313521,2.9,0,2.9,4.4321692507,1.4567835842,4.6654413166
2020-05-25 18:00:00,2.328,0,2.328,5.3471724268,1.7575305843,5.6286025545000005,2.328,0,2.328,5.0562012279,1.6618929761999999,5.322317082
2020-05-25 18:30:00,1.745,0,1.745,5.9604704867,1.9591119084000002,6.2741794597,1.745,0,1.745,5.5466086549,1.8230821025,5.8385354262
2020-05-25 19:00:00,1.166,0,1.166,6.2572678888,2.0566644969,6.5865977777,1.166,0,1.166,5.7333285297,1.8844539574999999,6.0350826629
2020-05-25 19:30:00,0.611,0,0.611,6.2627327516,2.0584607104,6.5923502648,0.611,0,0.611,5.7725849763,1.8973569275000002,6.0764052382
2020-05-25 20:00:00,0.253,0,0.253,6.2177488287,2.04367521,6.544998767,0.253,0,0.253,5.7826505125,1.9006653092999999,6.0870005394
2020-05-25 20:30:00,0.113,0,0.113,6.0401529645,1.9853022723,6.3580557521,0.113,0,0.113,5.6817164121,1.8674898748,5.980754118
2020-05-25 21:00:00,0.039,0,0.039,5.6918072882,1.8708065854,5.9913760928,0.039,0,0.039,5.478781961,1.8007885463000002,5.7671389063
2020-05-25 21:30:00,0.0,0,0.0,5.6080125061,1.8432645724,5.903171059,0.0,0,0.0,5.4022913237,1.7756472897000002,5.686622446
2020-05-25 22:00:00,0.0,0,0.0,5.7272262203,1.8824482254000001,6.0286591793,0.0,0,0.0,5.5133386782,1.81214679,5.8035143981
2020-05-25 22:30:00,0.0,0,0.0,5.4050935221,1.7765683277000002,5.6895721286,0.0,0,0.0,5.2034997822,1.7103076697000001,5.4773681918
2020-05-25 23:00:00,0.0,0,0.0,4.9444848341,1.6251735733000001,5.2047208781,0.0,0,0.0,4.7669936205,1.5668350325,5.0178880215
2020-05-25 23:30:00,0.0,0,0.0,4.5064484055000005,1.4811979617,4.7436299005,0.0,0,0.0,4.3385633188,1.4260168022,4.5669087566
2020-05-26 00:00:00,0.0,0,0.0,4.3602680978,1.4331508181000001,4.5897558924,0.0,0,0.0,4.2835902085,1.4079480146,4.5090423248
2020-05-26 00:30:00,0.0,0,0.0,4.3564499996,1.4318958699,4.5857368417,0.0,0,0.0,4.248232158,1.3963263854,4.4718233242
2020-05-26 01:00:00,0.0,0,0.0,4.0452052327,1.3295946621999999,4.2581107712,0.0,0,0.0,3.8944673623,1.2800495201,4.0994393288
2020-05-26 01:30:00,0.0,0,0.0,3.933415781,1.2928512463000001,4.1404376642,0.0,0,0.0,3.7940153784,1.2470325497,3.9937003983
2020-05-26 02:00:00,0.0,0,0.0,3.8469053511,1.2644166430000001,4.0493740538,0.0,0,0.0,3.707352909,1.2185479735,3.9024767463
2020-05-26 02:30:00,0.0,0,0.0,3.7673788618,1.2382775501,3.9656619598000002,0.0,0,0.0,3.6302498359,1.1932054189,3.8213156167999998
2020-05-26 03:00:00,0.0,0,0.0,3.6086852491,1.186117482,3.7986160517,0.0,0,0.0,3.4796778268,1.1437147928,3.6628187651
2020-05-26 03:30:00,0.0,0,0.0,3.5768053471,1.1756390649,3.7650582601,0.0,0,0.0,3.4474142063,1.1331102536,3.6288570592
2020-05-26 04:00:00,0.0,0,0.0,3.5705467201000003,1.1735819537,3.7584702317,0.0,0,0.0,3.4444007323,1.1321197726,3.6256849814
2020-05-26 04:30:00,0.0,0,0.0,3.8352930936,1.2605998786,4.0371506248,0.0,0,0.0,3.8139489967999998,1.2535844132,4.0146831546
2020-05-26 05:00:00,0.0,0,0.0,3.7469878087,1.231575335,3.9441976934,0.0,0,0.0,3.7626419453,1.2367206009,3.9606757319
2020-05-26 05:30:00,0.011,0,0.011,3.6820077403,1.2102174194,3.8757976213000003,0.011,0,0.011,3.7346400358,1.2275168183,3.9312000377
2020-05-26 06:00:00,0.073,0,0.073,3.7623845972,1.2366360147,3.9604048392,0.073,0,0.073,3.8004948245,1.2491622406,4.0005208679
2020-05-26 06:30:00,0.156,0,0.156,4.0688947514,1.3373810304,4.2830471067,0.156,0,0.156,4.035075524,1.3262651879,4.24744792
2020-05-26 07:00:00,0.391,0,0.391,4.3103603355,1.4167469299,4.5372214058,0.391,0,0.391,4.2077254998,1.3830124907,4.4291847367
2020-05-26 07:30:00,0.836,0,0.836,4.3954754253,1.444722907,4.6268162371,0.836,0,0.836,4.2435169614,1.3947765752999999,4.4668599594
2020-05-26 08:00:00,1.425,0,1.425,4.472004566,1.4698768191,4.7073732274,1.425,0,1.425,4.3065458573,1.4154931715,4.5332061656
2020-05-26 08:30:00,2.019,0,2.019,4.494682134,1.4773305753,4.7312443516,2.019,0,2.019,4.2912879446,1.4104781381,4.5171452049
2020-05-26 09:00:00,2.588,0,2.588,4.3956867008,1.4447923499,4.6270386325,2.588,0,2.588,4.1782532177,1.3733254201,4.3981612818
2020-05-26 09:30:00,3.068,0,3.068,4.2933141496000005,1.4111441195,4.5192780522,3.068,0,3.068,4.1100451089,1.3509064989000001,4.3263632725
2020-05-26 10:00:00,3.4859999999999998,0,3.4859999999999998,4.0651332566,1.3361446869,4.2790876385,3.4859999999999998,0,3.4859999999999998,3.9129615427,1.2861282633,4.118906887
2020-05-26 10:30:00,3.8369999999999997,0,3.8369999999999997,3.8247602500999998,1.2571379003,4.0260634212,3.8369999999999997,0,3.8369999999999997,3.6827241684,1.2104528979,3.8765517563
2020-05-26 11:00:00,4.201,0,4.201,3.6125049927,1.187372971,3.8026368344,4.201,0,4.201,3.4769967334,1.14283356,3.6599965615
2020-05-26 11:30:00,4.317,0,4.317,3.7393404233,1.229061761,3.936147814,4.317,0,4.317,3.5320955559,1.1609436672,3.717995322
2020-05-26 12:00:00,4.523,0,4.523,3.6188146287,1.189446848,3.8092785565,4.523,0,4.523,3.4838082310000003,1.145072391,3.667166559
2020-05-26 12:30:00,4.422,0,4.422,3.7970594576,1.2480330901,3.9969046923000002,4.422,0,4.422,3.6559556869,1.2016545235,3.8483744073
2020-05-26 13:00:00,4.7059999999999995,0,4.7059999999999995,3.5424829417,1.1643578358,3.7289294123000003,4.7059999999999995,0,4.7059999999999995,3.4135564755,1.1219817556,3.5932173426
2020-05-26 13:30:00,4.774,0,4.774,3.2426098677,1.0657943228,3.413273545,4.774,0,4.774,3.1233586373,1.0265983388,3.287745934
2020-05-26 14:00:00,4.792,0,4.792,2.9413605408,0.9667784574,3.0961689903,4.792,0,4.792,2.8341826224,0.9315507792000001,2.9833501289
2020-05-26 14:30:00,4.657,0,4.657,2.7902606718,0.9171143321,2.9371164967,4.657,0,4.657,2.6935961807,0.8853422504,2.8353644007
2020-05-26 15:00:00,4.089,0,4.089,3.0737394866,1.0102893127,3.235515249,4.089,0,4.089,2.9641141285,0.9742571999999999,3.1201201353
2020-05-26 15:30:00,4.005,0,4.005,3.1911165515,1.0488692882,3.3590700542,4.005,0,4.005,3.0802791562,1.0124387982,3.2423991118
2020-05-26 16:00:00,3.757,0,3.757,3.5416134869,1.1640720598,3.7280141967000002,3.757,0,3.757,3.3236685984,1.0924370392,3.4985985247
2020-05-26 16:30:00,3.525,0,3.525,3.9472013466,1.2973823426,4.1549487859,3.525,0,3.525,3.7014559515,1.2166097373,3.8962694226
2020-05-26 17:00:00,3.176,0,3.176,4.4186150352,1.452328529,4.6511737212,3.176,0,3.176,4.2543486183,1.3983367687000001,4.4782617035
2020-05-26 17:30:00,2.719,0,2.719,5.040179169,1.6566267800999999,5.3054517569,2.719,0,2.719,4.85836273,1.5968666066,5.1140660316
2020-05-26 18:00:00,2.323,0,2.323,5.542974847,1.8218877276,5.8347103652,2.323,0,2.323,5.3353041375,1.7536296663000002,5.6161096184
2020-05-26 18:30:00,1.7530000000000001,0,1.7530000000000001,5.932386963,1.9498813005,6.2446178557,1.7530000000000001,0,1.7530000000000001,5.7102149179,1.8768568807000001,6.0107525452
2020-05-26 19:00:00,1.113,0,1.113,6.0900080725,2.0016888538,6.4105348131,1.113,0,1.113,5.8599171431,1.9260616226,6.1683338348
2020-05-26 19:30:00,0.52,0,0.52,6.1172764411,2.0106515332,6.4392383591,0.52,0,0.52,5.885919833,1.9346082935000002,6.1957050873
2020-05-26 20:00:00,0.261,0,0.261,5.9271876755,1.9481723774000002,6.2391449216,0.261,0,0.261,5.7033372733,1.8745963082000001,6.0035129192
2020-05-26 20:30:00,0.187,0,0.187,5.7166038645,1.8789568259,6.0174777521,0.187,0,0.187,5.5026906534,1.8086469535,5.7923059509
2020-05-26 21:00:00,0.10300000000000001,0,0.10300000000000001,5.6279102538,1.8498046458,5.9241160566,0.10300000000000001,0,0.10300000000000001,5.4176808723,1.7807055897000001,5.7028219708
2020-05-26 21:30:00,0.009000000000000001,0,0.009000000000000001,5.717178455,1.8791456846,6.0180825842,0.009000000000000001,0,0.009000000000000001,5.5036746315,1.8089703714,5.7933417173
2020-05-26 22:00:00,0.0,0,0.0,5.6363678579,1.8525845258,5.9330187978,0.0,0,0.0,5.4256247674,1.7833166217,5.7111839657
2020-05-26 22:30:00,0.0,0,0.0,5.5073308175,1.8101721017,5.7971903342,0.0,0,0.0,5.3035772622,1.7432015467,5.5827129076
2020-05-26 23:00:00,0.0,0,0.0,5.0854724362,1.6715139571000002,5.3531288802,0.0,0,0.0,4.8973690685,1.60968737,5.1551253352
2020-05-26 23:30:00,0.0,0,0.0,4.7813123113,1.5715413586,5.0329603277,0.0,0,0.0,4.6115000756,1.5157267759000002,4.8542106059000005
2020-05-27 00:00:00,0.0,0,0.0,4.5116499966,1.482907642,4.7491052595,0.0,0,0.0,4.4001659401,1.4462646047,4.6317536212
2020-05-27 00:30:00,0.0,0,0.0,4.4762570625,1.4712745471,4.7118495395,0.0,0,0.0,4.3418058391,1.4270825671,4.5703219359
2020-05-27 01:00:00,0.0,0,0.0,4.3163152128,1.4187042034,4.5434896977,0.0,0,0.0,4.1838062765,1.3751506222,4.4040066069
2020-05-27 01:30:00,0.0,0,0.0,4.312538909,1.4174629924,4.539514641,0.0,0,0.0,4.1801491032,1.3739485675,4.4001569508
2020-05-27 02:00:00,0.0,0,0.0,4.1677361706,1.3698686339,4.3870907059,0.0,0,0.0,4.0512858222,1.3315932553,4.2645113918
2020-05-27 02:30:00,0.0,0,0.0,3.8356228414,1.2607082614,4.0374977278,0.0,0,0.0,3.7203611648,1.2228235804,3.9161696472000003
2020-05-27 03:00:00,0.0,0,0.0,3.6458335474,1.1983275372,3.8377195236,0.0,0,0.0,3.5128599366,1.1546212249,3.6977473015999998
2020-05-27 03:30:00,0.0,0,0.0,3.5768053471,1.1756390649,3.7650582601,0.0,0,0.0,3.4504276802,1.1341007346,3.6320291371
2020-05-27 04:00:00,0.0,0,0.0,3.477501886,1.1429995957,3.6605283011000003,0.0,0,0.0,3.3554721516,1.1028903616,3.5320759491000002
2020-05-27 04:30:00,0.0,0,0.0,3.5850806355,1.1783590207,3.7737690901,0.0,0,0.0,3.4587174486,1.1368254497,3.6407552091
2020-05-27 05:00:00,0.0,0,0.0,3.5023277513,1.151159463,3.6866607908,0.0,0,0.0,3.3799646491,1.1109406562,3.5578575254
2020-05-27 05:30:00,0.016,0,0.016,3.4289667567,1.1270468701,3.6094386912000003,0.016,0,0.016,3.3098784256,1.0879044286,3.4840825533
2020-05-27 06:00:00,0.089,0,0.089,3.6108822516,1.1868396018,3.8009286858999998,0.089,0,0.089,3.4846855841,1.145360763,3.6680900885
2020-05-27 06:30:00,0.168,0,0.168,3.8691534571,1.2717292419000001,4.0727931128,0.168,0,0.168,3.7303118487,1.226094212,3.9266440512000003
2020-05-27 07:00:00,0.382,0,0.382,4.1635021031,1.3684769632,4.3826337927,0.382,0,0.382,4.0098883183,1.3179865538,4.2209350719
2020-05-27 07:30:00,0.8190000000000001,0,0.8190000000000001,4.3523752115,1.4305565518,4.5814475911,0.8190000000000001,0,0.8190000000000001,4.1913470369,1.3776291503,4.4119442493
2020-05-27 08:00:00,1.393,0,1.393,4.4986144263,1.4786230573,4.7353836066,1.393,0,1.393,4.3195590495000005,1.4197704009,4.5469042626
2020-05-27 08:30:00,1.966,0,1.966,4.5898351164,1.5086058482,4.8314053857,1.966,0,1.966,4.3540848323,1.431118477,4.5832471919
2020-05-27 09:00:00,2.518,0,2.518,4.4467113934,1.4615633553,4.6807488352,2.518,0,2.518,4.2804625405,1.4069199999,4.5057500426
2020-05-27 09:30:00,3.026,0,3.026,4.2723478478,1.4042528294,4.4972082608,3.026,0,3.026,4.1136535769,1.352092545,4.3301616599
2020-05-27 10:00:00,3.448,0,3.448,4.1801491032,1.3739485675,4.4001569508,3.448,0,3.448,4.0245558442,1.3228075364,4.2363745728
2020-05-27 10:30:00,3.8200000000000003,0,3.8200000000000003,3.8686950352,1.2715785659,4.0723105634,3.8200000000000003,0,3.8200000000000003,3.7309025646,1.226288371,3.9272658575
2020-05-27 11:00:00,4.169,0,4.169,3.6995758623,1.2159917818000001,3.8942903814000003,4.169,0,4.169,3.5621355176,1.1708173251,3.7496163343999998
2020-05-27 11:30:00,4.433,0,4.433,3.4570858221,1.13628916,3.6390377075,4.433,0,4.433,3.3303148931,1.0946215706,3.5055946243
2020-05-27 12:00:00,4.605,0,4.605,3.4121012410000002,1.1215034432,3.5916855169,4.605,0,4.605,3.2855238167,1.0798994557,3.4584461228
2020-05-27 12:30:00,4.7059999999999995,0,4.7059999999999995,3.4121012410000002,1.1215034432,3.5916855169,4.7059999999999995,0,4.7059999999999995,3.2855238167,1.0798994557,3.4584461228
2020-05-27 13:00:00,4.6129999999999995,0,4.6129999999999995,3.4932504714,1.1481759054,3.6771057594,4.6129999999999995,0,4.6129999999999995,3.3668477937,1.1066293543,3.5440503091
2020-05-27 13:30:00,4.789,0,4.789,3.2782907552,1.0775220634,3.4508323739,4.789,0,4.789,3.1606323187,1.0388496055,3.3269813881
2020-05-27 14:00:00,4.693,0,4.693,3.0181858622,0.9920297194000001,3.1770377497,4.693,0,4.693,2.9109411387,0.9567800834,3.064148567
2020-05-27 14:30:00,4.584,0,4.584,3.0155590686,0.9911663341,3.1742727038,4.584,0,4.584,2.9058830307,0.9551175637,3.0588242428
2020-05-27 15:00:00,4.506,0,4.506,2.8584562753,0.939529143,3.0089013424,4.506,0,4.506,2.7595510127000002,0.9070205553,2.9047905396
2020-05-27 15:30:00,4.279,0,4.279,3.4231566788,1.1251371899,3.6033228198,4.279,0,4.279,3.062442497,1.0065761718,3.223623681
2020-05-27 16:00:00,3.975,0,3.975,3.9818097309000002,1.3087575684,4.1913786641,3.975,0,3.975,3.4243331743,1.1255238852,3.6045612361
2020-05-27 16:30:00,3.641,0,3.641,4.420578384,1.4529738505,4.6532404043,3.641,0,3.641,3.8655617726,1.2705487123,4.0690123922
2020-05-27 17:00:00,3.216,0,3.216,4.9867011131000005,1.6390493931,5.2491590664,3.216,0,3.216,4.4413571048,1.4598034858,4.6751127419
2020-05-27 17:30:00,2.741,0,2.741,5.557051986,1.8265146594,5.8495284063,2.741,0,2.741,5.0390286716,1.6562486298999999,5.3042407069
2020-05-27 18:00:00,2.224,0,2.224,5.7772797693,1.8989000313000002,6.0813471256,2.224,0,2.224,5.4182794864,1.7809023446,5.7034520909
2020-05-27 18:30:00,1.6600000000000001,0,1.6600000000000001,5.8938930171,1.9372289523,6.2040979127,1.6600000000000001,0,1.6600000000000001,5.6710466674,1.8639828993,5.9695228078
2020-05-27 19:00:00,1.115,0,1.115,6.0817466058,1.9989734411,6.4018385324,1.115,0,1.115,5.8571090211,1.9251386375,6.1653779169
2020-05-27 19:30:00,0.622,0,0.622,6.1274028589,2.0139799257,6.4498977462,0.622,0,0.622,5.895867555,1.9378779516,6.2061763737
2020-05-27 20:00:00,0.28700000000000003,0,0.28700000000000003,6.0817466058,1.9989734411,6.4018385324,0.28700000000000003,0,0.28700000000000003,5.8542910264,1.9242124075,6.1624116067
2020-05-27 20:30:00,0.14100000000000001,0,0.14100000000000001,5.9666915975,1.9611566886,6.2807279974,0.14100000000000001,0,0.14100000000000001,5.7408228884,1.8869172341,6.0429714615
2020-05-27 21:00:00,0.052000000000000005,0,0.052000000000000005,5.7748497712999995,1.8981013296,6.078789233,0.052000000000000005,0,0.052000000000000005,5.5625823376,1.8283323981000001,5.855349829
2020-05-27 21:30:00,0.0,0,0.0,5.7896495912,1.9029657952,6.0943679907,0.0,0,0.0,5.5706868285,1.8309962155,5.8638808721
2020-05-27 22:00:00,0.0,0,0.0,5.7845931287,1.9013038163,6.0890453986,0.0,0,0.0,5.5706868285,1.8309962155,5.8638808721
2020-05-27 22:30:00,0.0,0,0.0,5.8367222462,1.9184378287000001,6.1439181538,0.0,0,0.0,5.5549346231,1.8258187159,5.8472996033
2020-05-27 23:00:00,0.0,0,0.0,5.2498349473,1.725537302,5.5261420497,0.0,0,0.0,5.0564835868,1.6619857831,5.3226143019
2020-05-27 23:30:00,0.0,0,0.0,4.779453942,1.5709305422000002,5.0310041495,0.0,0,0.0,4.6031958273,1.5129973014,4.8454692919
2020-05-28 00:00:00,0.0,0,0.0,4.5661551413,1.5008226167,4.8064790961,0.0,0,0.0,4.398168695,1.4456081419,4.6296512579
2020-05-28 00:30:00,0.0,0,0.0,4.2347908202,1.3919084314,4.4576745476,0.0,0,0.0,4.0849832863,1.3426690761,4.2999824067
2020-05-28 01:00:00,0.0,0,0.0,4.0217987311,1.3219013171,4.2334723485,0.0,0,0.0,3.8784268745,1.2747772667000001,4.0825546047
2020-05-28 01:30:00,0.0,0,0.0,4.0304268036,1.3247372274,4.2425545301,0.0,0,0.0,3.8614162303,1.2691861384,4.0646486634
2020-05-28 02:00:00,0.0,0,0.0,3.8936044893,1.2797659075,4.0985310413,0.0,0,0.0,3.7544028568,1.2340125435,3.9520030071
2020-05-28 02:30:00,0.0,0,0.0,3.7970594576,1.2480330901,3.9969046923000002,0.0,0,0.0,3.6582066602000003,1.2023943827,3.8507438528
2020-05-28 03:00:00,0.0,0,0.0,3.6636958756,1.2041986005,3.8565219743,0.0,0,0.0,3.5302394903,1.1603336079,3.7160415687
2020-05-28 03:30:00,0.0,0,0.0,3.6045584649,1.1847610736,3.7942720683,0.0,0,0.0,3.4838082310000003,1.145072391,3.667166559
2020-05-28 04:00:00,0.0,0,0.0,3.545512212,1.1653535088,3.7321181179,0.0,0,0.0,3.4172794667,1.1232054437,3.5971362807
2020-05-28 04:30:00,0.0,0,0.0,3.5820566307,1.1773650784,3.7705859271,0.0,0,0.0,3.4544659394,1.1354280462,3.6362799362000002
2020-05-28 05:00:00,0.0,0,0.0,3.5788894719,1.1763240836,3.7672520757,0.0,0,0.0,3.451414291,1.1344250178,3.6330676747
2020-05-28 05:30:00,0.009000000000000001,0,0.009000000000000001,3.5074901807,1.1528562715,3.6920949270000003,0.009000000000000001,0,0.009000000000000001,3.3825677482,1.1117962535,3.5605976297
2020-05-28 06:00:00,0.082,0,0.082,3.6347975259,1.1947001723,3.8261026588,0.082,0,0.082,3.5216212904,1.1575009426,3.7069697794
2020-05-28 06:30:00,0.197,0,0.197,3.9647457742,1.3031489171000001,4.1734166044,0.197,0,0.197,3.8408728087,1.2624338422,4.0430240091
2020-05-28 07:00:00,0.426,0,0.426,4.3205979855,1.4201118827,4.5479978795000005,0.426,0,0.426,4.1330264267,1.3584600927000001,4.3505541333
2020-05-28 07:30:00,0.835,0,0.835,4.717033862,1.550414054,4.9652988021,0.835,0,0.835,4.452502055,1.4634666537,4.6868442684
2020-05-28 08:00:00,1.275,0,1.275,4.8381625489,1.5902271281,5.0928026831,1.275,0,1.275,4.5260200254,1.4876308421,4.7642316056
2020-05-28 08:30:00,1.874,0,1.874,4.7764289499,1.5699362754,5.0278199473,1.874,0,1.874,4.4934065825000005,1.4769113218,4.7299016658
2020-05-28 09:00:00,2.495,0,2.495,4.5141987959000005,1.4837453918,4.7517882062,2.495,0,2.495,4.3480095082,1.4291216145,4.5768521139
2020-05-28 09:30:00,2.999,0,2.999,4.4233440535,1.4538828821,4.6561516353,2.999,0,2.999,4.2611041707,1.4005572114,4.4853728113
2020-05-28 10:00:00,3.45,0,3.45,4.1198049207,1.3541143939,4.3366367587,3.45,0,3.45,3.9681613957,1.3042715776,4.1770119955
2020-05-28 10:30:00,3.827,0,3.827,3.9412283694,1.2954191199,4.1486614415,3.827,0,3.827,3.7957243409,1.2475942585,3.9954993062
2020-05-28 11:00:00,4.086,0,4.086,3.7665531759,1.2380061602,3.9647928167,4.086,0,4.086,3.6324754693,1.1939369492,3.8236583887
2020-05-28 11:30:00,4.408,0,4.408,3.4974930952,1.1495703884,3.6815716792,4.408,0,4.408,3.3734585466,1.1088022038,3.5510089965000002
2020-05-28 12:00:00,4.538,0,4.538,3.4899148187,1.1470795293,3.673594546,4.538,0,4.538,3.3627065295,1.1052681866,3.5396910837
2020-05-28 12:30:00,4.43,0,4.43,3.6619003624,1.2036084439,3.8546319605,4.43,0,4.43,3.5290537802,1.1599438839,3.7147934529
2020-05-28 13:00:00,4.578,0,4.578,3.5982346781,1.1826825454,3.7876154506,4.578,0,4.578,3.4675811493,1.1397388072,3.6500854203
2020-05-28 13:30:00,4.418,0,4.418,3.4334844994,1.1285317803,3.6141942099,4.418,0,4.418,3.3113534054000002,1.088389231,3.4856351636
2020-05-28 14:00:00,4.768,0,4.768,2.9367697401,0.9652695341,3.0913365685,4.768,0,4.768,2.8319553437,0.9308187080000001,2.9810056249
2020-05-28 14:30:00,4.646,0,4.646,2.9316175125,0.9635760788000001,3.085913171,4.646,0,4.646,2.8294733495,0.9300029160000001,2.9783929995
2020-05-28 15:00:00,4.469,0,4.469,2.8961140043,0.95190664,3.0485410572,4.469,0,4.469,2.7921318756,0.9177293671000001,2.9390861849
2020-05-28 15:30:00,4.332,0,4.332,3.1532610395,1.0364267832,3.3192221469,4.332,0,4.332,3.0400644005,0.9992208472,3.20006779
2020-05-28 16:00:00,4.032,0,4.032,3.3839811883,1.1122608288,3.5620854614,4.032,0,4.032,3.2651008419,1.0731867485,3.4369482546
2020-05-28 16:30:00,3.6710000000000003,0,3.6710000000000003,3.86149587,1.2692123147,4.0647324947,3.6710000000000003,0,3.6710000000000003,3.7240061618,1.224021633,3.9200064861
2020-05-28 17:00:00,3.253,0,3.253,4.7961065367,1.5764039853,5.0485331965,3.253,0,3.253,4.3079668664,1.4159602346,4.5347019647
2020-05-28 17:30:00,2.819,0,2.819,5.2630610604,1.7298845151000002,5.5400642741,2.819,0,2.819,4.7878062374,1.5736758089,5.0397960394
2020-05-28 18:00:00,2.276,0,2.276,5.8256312667,1.9147924,6.1322434386,2.276,0,2.276,5.3498232439,1.7584018658,5.6313928883
2020-05-28 18:30:00,1.7149999999999999,0,1.7149999999999999,5.9519319266,1.9563054194,6.2651915016,1.7149999999999999,0,1.7149999999999999,5.7302169871,1.8834312429,6.0318073548
2020-05-28 19:00:00,1.125,0,1.125,6.0216248879,1.979212388,6.3385525136,1.125,0,1.125,5.7991553459,1.9060901856,6.1043740483
2020-05-28 19:30:00,0.628,0,0.628,6.0428574233,1.9861911849,6.3609025508,0.628,0,0.628,5.8164029346,1.9117591939,6.1225294048
2020-05-28 20:00:00,0.295,0,0.295,5.8422252833,1.9202465895,6.1497108246,0.295,0,0.295,5.6234859725,1.8483504549,5.9194589184
2020-05-28 20:30:00,0.148,0,0.148,5.8626169946,1.9269490209,6.1711757838,0.148,0,0.148,5.6430970831,1.8547963152,5.9401021928
2020-05-28 21:00:00,0.063,0,0.063,5.7588484451,1.892841948,6.0619457317,0.063,0,0.063,5.5425174123000005,1.8217373761000002,5.8342288551
2020-05-28 21:30:00,0.002,0,0.002,5.6697010198,1.8635406063,5.9681063366,0.002,0,0.002,5.4578097355,1.7938953092,5.7450628795
2020-05-28 22:00:00,0.0,0,0.0,5.7878119546,1.9023617931999999,6.0924336364,0.0,0,0.0,5.5715062617,1.8312655501,5.8647434334
2020-05-28 22:30:00,0.0,0,0.0,5.7141916373,1.8781639651000002,6.0149385656,0.0,0,0.0,5.4418561273,1.7886516117,5.7282696077
2020-05-28 23:00:00,0.0,0,0.0,5.3755379804,1.7668538909,5.658461032,0.0,0,0.0,5.1003973102,1.6764195259,5.3688392739
2020-05-28 23:30:00,0.0,0,0.0,4.6059493204,1.5139023309000001,4.8483677057,0.0,0,0.0,4.4347924244,1.4576457797,4.6682025519
2020-05-29 00:00:00,0.0,0,0.0,4.2665802225,1.4023571026,4.4911370764,0.0,0,0.0,4.1066643709,1.3497953040000001,4.3228046009
2020-05-29 00:30:00,0.0,0,0.0,4.3006719361,1.413562507,4.5270230906,0.0,0,0.0,4.1422119771,1.3614792371,4.3602231338
2020-05-29 01:00:00,0.0,0,0.0,4.1225403139,1.3550134742,4.3395161199,0.0,0,0.0,3.9733429123,1.3059746597,4.1824662235
2020-05-29 01:30:00,0.0,0,0.0,4.0493211569,1.3309475011,4.2624433231,0.0,0,0.0,3.9004594268,1.2820190165,4.105746765
2020-05-29 02:00:00,0.0,0,0.0,3.8510387171,1.2657752148,4.0537249654,0.0,0,0.0,3.711977935,1.220068146,3.9073451947
2020-05-29 02:30:00,0.0,0,0.0,3.8544138606000002,1.2668845708,4.057277748,0.0,0,0.0,3.718478772,1.2222048678,3.9141881811
2020-05-29 03:00:00,0.0,0,0.0,3.6812073942,1.2099543583,3.8749551518,0.0,0,0.0,3.5457600165,1.1654349582,3.7323789647
2020-05-29 03:30:00,0.0,0,0.0,3.639375492,1.196204877,3.8309215705,0.0,0,0.0,3.5055024792,1.1522029456,3.6900026097
2020-05-29 04:00:00,0.0,0,0.0,3.6120459127,1.1872220787,3.8021535923,0.0,0,0.0,3.4798891024,1.1437842357,3.6630411604
2020-05-29 04:30:00,0.0,0,0.0,3.5861508350999998,1.1787107783,3.7748956159000002,0.0,0,0.0,3.4593818806,1.1370438379,3.6414546112
2020-05-29 05:00:00,0.0,0,0.0,3.4981591727,1.1497893174,3.6822728133,0.0,0,0.0,3.372123759,1.1083634803,3.5496039568
2020-05-29 05:30:00,0.018000000000000002,0,0.018000000000000002,3.4981591727,1.1497893174,3.6822728133,0.018000000000000002,0,0.018000000000000002,3.372123759,1.1083634803,3.5496039568
2020-05-29 06:00:00,0.092,0,0.092,3.716536814,1.2215665771,3.9121440147,0.092,0,0.092,3.5829800563000003,1.1776685937,3.771557954
2020-05-29 06:30:00,0.181,0,0.181,4.0803747148,1.3411543119,4.2951312788,0.181,0,0.181,3.9290589631,1.2914192295,4.1358515401
2020-05-29 07:00:00,0.417,0,0.417,4.3367566166,1.4254229679,4.5650069648,0.417,0,0.417,4.1325350958,1.3582986001,4.350036943
2020-05-29 07:30:00,0.882,0,0.882,4.6700704648,1.5349779318999999,4.9158636472,0.882,0,0.882,4.3723871534,1.437134159,4.602512793
2020-05-29 08:00:00,1.459,0,1.459,4.8495737326,1.5939778028,5.1048144554,1.459,0,1.459,4.4857591972,1.4743977477999999,4.7218517865
2020-05-29 08:30:00,2.05,0,2.05,4.7088819822,1.5477346607,4.956717876,2.05,0,2.05,4.4545608398,1.4641433436,4.6890114104
2020-05-29 09:00:00,2.607,0,2.607,4.4762570625,1.4712745471,4.7118495395,2.607,0,2.607,4.3113640589,1.4170768378,4.5382779568
2020-05-29 09:30:00,3.124,0,3.124,4.3742422317,1.4377438938,4.6044655071000005,3.124,0,3.124,4.15669982,1.3662411608,4.3754734947
2020-05-29 10:00:00,3.559,0,3.559,4.5545971836,1.4970236997000002,4.7943128248,3.559,0,3.559,3.9869665658,1.310452538,4.1968069113
2020-05-29 10:30:00,3.947,0,3.947,4.3702579433,1.4364343215,4.6002715193,3.947,0,3.947,3.7963789002,1.2478094017,3.996188316
2020-05-29 11:00:00,4.275,0,4.275,3.7937257795,1.2469373631,3.9933955573,4.275,0,4.275,3.4964432992,1.1492253371,3.6804666307
2020-05-29 11:30:00,4.539,0,4.539,3.3514365252,1.1015639154,3.5278279213,4.539,0,4.539,3.1729623207,1.0429022812,3.3399603376
2020-05-29 12:00:00,4.717,0,4.717,3.9327490454,1.2926321009000001,4.1397358372,4.717,0,4.717,3.2582837497,1.0709460787,3.4297723681
2020-05-29 12:30:00,4.84,0,4.84,3.6108822516,1.1868396018,3.8009286858999998,4.84,0,4.84,3.2668581806,1.0737643579,3.4387980849
2020-05-29 13:00:00,4.773,0,4.773,3.3130113591,1.088934174,3.487380378,4.773,0,4.773,3.1966110323,1.0506752368,3.3648537182
2020-05-29 13:30:00,4.806,0,4.806,3.0663705111,1.0078672476,3.2277584327,4.806,0,4.806,2.9598241158,0.972847141,3.1156043324000002
2020-05-29 14:00:00,4.7620000000000005,0,4.7620000000000005,2.7778260193,0.9130272595000001,2.9240273887,4.7620000000000005,0,4.7620000000000005,2.6788022844,0.8804797318,2.8197918783
2020-05-29 14:30:00,4.689,0,4.689,2.6894440565,0.8839775131000001,2.8309937437,4.689,0,4.689,2.5920509609,0.8519659506,2.7284746956
2020-05-29 15:00:00,4.547,0,4.547,2.7608153751,0.9074361311,2.9061214475,4.547,0,4.547,2.6636358586,0.8754947687,2.8038272196
2020-05-29 15:30:00,4.33,0,4.33,2.7704182112,0.9105924307000001,2.9162296960000003,4.33,0,4.33,2.6705724103,0.877774703,2.811128853
2020-05-29 16:00:00,4.053,0,4.053,3.0658663457,1.0077015364,3.2272277323,4.053,0,4.053,2.9554337307000003,0.9714040912,3.1109828744
2020-05-29 16:30:00,3.74,0,3.74,3.4339899811,1.1286979241,3.6147262959,3.74,0,3.74,3.3127290002,1.0888413671,3.4870831581
2020-05-29 17:00:00,3.337,0,3.337,4.0063680463,1.3168294963,4.2172295224,3.337,0,3.337,3.8589052762,1.2683608277,4.0620055539
2020-05-29 17:30:00,2.86,0,2.86,4.8040356228,1.5790101499,5.0568796029,2.86,0,2.86,4.6285192761000005,1.5213207166,4.8721255538
2020-05-29 18:00:00,2.326,0,2.326,5.3066693886,1.7442178795,5.5859677775000005,2.326,0,2.326,5.1137879682,1.6808208223999999,5.3829347033
2020-05-29 18:30:00,1.751,0,1.751,5.6331204012,1.8515171384,5.9296004223,1.751,0,1.751,5.4212090425,1.7818652431,5.7065358342
2020-05-29 19:00:00,1.17,0,1.17,6.0552729886,1.9902719839,6.373971567,1.17,0,1.17,5.8354019385,1.9180038645000002,6.1425283563
2020-05-29 19:30:00,0.639,0,0.639,6.271690572,2.0614050036,6.6017795494,0.639,0,0.639,5.8085001757,1.9091616827000002,6.1142107112
2020-05-29 20:00:00,0.27,0,0.27,6.2372454161,2.0500834284,6.5655214907,0.27,0,0.27,5.7558037076,1.8918411912000002,6.0587407449
2020-05-29 20:30:00,0.12,0,0.12,6.0008280673,1.9723768036,6.3166611234,0.12,0,0.12,5.6298683372,1.8504482367000001,5.9261771971
2020-05-29 21:00:00,0.053,0,0.053,5.9293182019,1.9488726475,6.241387581,0.053,0,0.053,5.6429944071,1.8547625671999999,5.9399941128
2020-05-29 21:30:00,0.002,0,0.002,5.99845566,1.971597031,6.3141638526,0.002,0,0.002,5.6023775039,1.8414124368,5.8972394778
2020-05-29 22:00:00,0.0,0,0.0,5.8888444527,1.9355695695000001,6.1987836345,0.0,0,0.0,5.5935885066,1.838523633,5.8879879016
2020-05-29 22:30:00,0.0,0,0.0,5.7618536918,1.8938297249,6.0651091493,0.0,0,0.0,5.5078718409,1.8103499275,5.7977598325
2020-05-29 23:00:00,0.0,0,0.0,5.3495978175,1.7583277716999999,5.6311555974,0.0,0,0.0,5.1351676066,1.6878479697,5.4054395859
2020-05-29 23:30:00,0.0,0,0.0,4.9148118074,1.6154205209999999,5.173486113,0.0,0,0.0,4.7379234859,1.5572801414000002,4.9872878799
2020-05-30 00:00:00,0.0,0,0.0,4.8161217694000005,1.5829826742000002,5.0696018625,0.0,0,0.0,4.6741689474,1.5363250379,4.9201778393
2020-05-30 00:30:00,0.0,0,0.0,4.7195523851,1.5512418525,4.9679498791,0.0,0,0.0,4.5290371193,1.4886225129000001,4.767407494
2020-05-30 01:00:00,0.0,0,0.0,4.2329551581,1.3913050784,4.4557422717,0.0,0,0.0,4.0737050548,1.3389621006999999,4.288110584
2020-05-30 01:30:00,0.0,0,0.0,4.1426555899,1.3616250456,4.3606900947,0.0,0,0.0,3.9875990761,1.3106604340999999,4.1974727117
2020-05-30 02:00:00,0.0,0,0.0,4.0305235559,1.3247690284,4.2426563747,0.0,0,0.0,3.8792180060000003,1.2750372991,4.0833873747
2020-05-30 02:30:00,0.0,0,0.0,3.8577890041,1.2679939268,4.0608305306,0.0,0,0.0,3.7162199006,1.2214624127,3.9118104217000003
2020-05-30 03:00:00,0.0,0,0.0,3.7714678007,1.2396215193,3.969966106,0.0,0,0.0,3.6337125173000002,1.1943435472,3.8249605445
2020-05-30 03:30:00,0.0,0,0.0,3.6986777767,1.2156965954,3.8933450281,0.0,0,0.0,3.5683684757,1.1728659994,3.7561773428
2020-05-30 04:00:00,0.0,0,0.0,3.9116247805,1.2856888908,4.117499769,0.0,0,0.0,3.8409132867,1.2624471467,4.0430666176
2020-05-30 04:30:00,0.0,0,0.0,3.8558727151000003,1.267364073,4.0588133843,0.0,0,0.0,3.8203155653,1.2556770031,4.0213848056
2020-05-30 05:00:00,0.0,0,0.0,3.7338057935,1.2272426162,3.9303218879,0.0,0,0.0,3.7001557183,1.2161823713,3.8949007561
2020-05-30 05:30:00,0.018000000000000002,0,0.018000000000000002,3.4359388501,1.1293384864,3.6167777369,0.018000000000000002,0,0.018000000000000002,3.3115995645,1.0884701396,3.4858942784
2020-05-30 06:00:00,0.083,0,0.083,3.5637822823,1.1713585905000001,3.7513497708,0.083,0,0.083,3.4336997241000002,1.1286025213,3.6144207622
2020-05-30 06:30:00,0.171,0,0.171,3.6302998576,1.1932218602,3.8213682711,0.171,0,0.171,3.4981591727,1.1497893174,3.6822728133
2020-05-30 07:00:00,0.418,0,0.418,3.6335068362,1.1942759431,3.8247440381,0.418,0,0.418,3.5012466918,1.1508041359,3.6855228335
2020-05-30 07:30:00,0.892,0,0.892,3.6270928789,1.1921677773,3.8179925041000002,0.892,0,0.892,3.4950716535,1.148774499,3.6790227932
2020-05-30 08:00:00,1.48,0,1.48,3.6632216574000003,1.2040427325,3.8560227973,1.48,0,1.48,3.5276383656,1.1594786596,3.7133035428000003
2020-05-30 08:30:00,2.074,0,2.074,3.7652147682,1.2375662469,3.9633839666,2.074,0,2.074,3.6297219761,1.1930319198000001,3.8207599749
2020-05-30 09:00:00,2.625,0,2.625,3.7524487224,1.2333702506,3.9499460236,2.625,0,2.625,3.6061124262,1.185271836,3.7959078171
2020-05-30 09:30:00,3.142,0,3.142,3.8517567908,1.2660112341,4.0544808324,3.142,0,3.142,3.6188323995,1.189452689,3.8092972626
2020-05-30 10:00:00,3.6,0,3.6,3.7855923287,1.2442640271,3.9848340302,3.6,0,3.6,3.50742173,1.1528337728,3.6920228737
2020-05-30 10:30:00,3.96,0,3.96,3.3232703999,1.0923061577,3.4981793684,3.96,0,3.96,3.2046355544,1.0533127696,3.3733005836
2020-05-30 11:00:00,4.264,0,4.264,3.0428452081,1.0001348544,3.2029949559,4.264,0,4.264,2.9345187669,0.9645296750000001,3.088967123
2020-05-30 11:30:00,4.478,0,4.478,2.8755343828,0.9451424455,3.0268782977,4.478,0,4.478,2.7732023097000003,0.9115075196,2.919160326
2020-05-30 12:00:00,4.632,0,4.632,2.8704762749,0.9434799258000001,3.0215539735,4.632,0,4.632,2.7683284919,0.9099055732,2.9140299915
2020-05-30 12:30:00,4.6690000000000005,0,4.6690000000000005,2.7880850601000002,0.9163992432,2.9348263791,4.6690000000000005,0,4.6690000000000005,2.6900676814,0.8841824887,2.831650191
2020-05-30 13:00:00,4.749,0,4.749,2.7082228994,0.8901498203,2.8507609467,4.749,0,4.749,2.6120026793,0.8585237634,2.7494765045
2020-05-30 13:30:00,4.692,0,4.692,2.5298391946,0.8315179319,2.6629886259,4.692,0,4.692,2.4416790382,0.8025410898,2.5701884613
2020-05-30 14:00:00,4.709,0,4.709,2.2979567012,0.7553018421000001,2.4189017907,4.709,0,4.709,2.2175127099,0.7288611808000001,2.3342239052
2020-05-30 14:30:00,4.652,0,4.652,2.1699381933,0.7132241933,2.2841454666,4.652,0,4.652,2.0978698628,0.6895364786,2.2082840661
2020-05-30 15:00:00,4.497,0,4.497,2.0997473193,0.6901535687,2.2102603361,4.497,0,4.497,2.0294300748,0.6670414082,2.136242184
2020-05-30 15:30:00,4.272,0,4.272,2.2314549222,0.7334437643,2.3488999181,4.272,0,4.272,2.1564678956,0.7087967206,2.2699662059
2020-05-30 16:00:00,4.041,0,4.041,2.4881573573,0.8178177745,2.6191130076,4.041,0,4.041,2.4010874749,0.7891992882000001,2.5274604999
2020-05-30 16:30:00,3.759,0,3.759,3.1022261452,1.0196524246,3.2655012054,3.759,0,3.759,2.9927044502999998,0.9836543843000001,3.1502152109
2020-05-30 17:00:00,2.682,0,2.682,3.9967987774,1.3136842297,4.2071566077,2.682,0,2.682,3.8513204179000002,1.2658678053,4.0540214925
2020-05-30 17:30:00,2.717,0,2.717,4.4945090329,1.4772736797000001,4.7310621399,2.717,0,2.717,4.3215260183,1.4204169123,4.5489747561
2020-05-30 18:00:00,2.209,0,2.209,5.0065435737,1.6455712946,5.2700458671,2.209,0,2.209,4.8253507596,1.5860160965999999,5.0793165891
2020-05-30 18:30:00,1.663,0,1.663,5.3314419413,1.7523602238,5.6120441488,1.663,0,1.663,5.1315515695,1.6866594358,5.401633231
2020-05-30 19:00:00,1.153,0,1.153,5.5417855169,1.8214968137,5.8334584389,1.153,0,1.153,5.3346749181,1.7534228519,5.6154472822
2020-05-30 19:30:00,0.654,0,0.654,5.7660130559,1.8951968417,6.0694874273,0.654,0,0.654,5.5466086549,1.8230821025,5.8385354262
2020-05-30 20:00:00,0.327,0,0.327,5.7491560966,1.8896562272000001,6.0517432596,0.327,0,0.327,5.5383116466,1.8203550078,5.8298017332
2020-05-30 20:30:00,0.165,0,0.165,5.7491560966,1.8896562272000001,6.0517432596,0.165,0,0.165,5.4584442204,1.7941038542,5.7457307583
2020-05-30 21:00:00,0.055,0,0.055,5.5869155557,1.8363303401,5.8809637428,0.055,0,0.055,5.3407834802,1.7554306392,5.6218773476
2020-05-30 21:30:00,0.001,0,0.001,5.7417950193,1.887236758,6.0439947571,0.001,0,0.001,5.3821184571,1.7690167890000001,5.6653878495
2020-05-30 22:00:00,0.0,0,0.0,5.8319807224,1.9168793652,6.1389270762,0.0,0,0.0,5.4638333926,1.7958751895,5.7514035711
2020-05-30 22:30:00,0.0,0,0.0,5.5899537113,1.8373289336,5.8841618014,0.0,0,0.0,5.3036740146,1.7432333476,5.5828147522
2020-05-30 23:00:00,0.0,0,0.0,5.0630607726,1.6641475995000001,5.3295376554,0.0,0,0.0,4.8811103941,1.6043434022,5.1380109412
2020-05-30 23:30:00,0.0,0,0.0,4.8477156925,1.5933670945,5.1028586236,0.0,0,0.0,4.6903239585000005,1.5416349333000001,4.9371831142
2020-05-31 00:00:00,0.0,0,0.0,4.4855183035,1.4743185699,4.7215982142,0.0,0,0.0,4.3646374211,1.4345869452,4.5943551801
2020-05-31 00:30:00,0.0,0,0.0,4.2606450906,1.4004063191,4.4848895691,0.0,0,0.0,4.1009809926,1.3479272679,4.3168220974
2020-05-31 01:00:00,0.0,0,0.0,3.9953471629,1.3132071071,4.2056285925,0.0,0,0.0,3.8524814462,1.2662494169,4.0552436276
2020-05-31 01:30:00,0.0,0,0.0,3.9347765667,1.2932985149,4.1418700702,0.0,0,0.0,3.7960507979,1.2477015597,3.9958429451
2020-05-31 02:00:00,0.0,0,0.0,4.0098731802,1.3179815781,4.220919137,0.0,0,0.0,3.8976983646,1.2811114992000001,4.1028403837
2020-05-31 02:30:00,0.0,0,0.0,4.0098731802,1.3179815781,4.220919137,0.0,0,0.0,3.949321013,1.2980790432,4.1571800137
2020-05-31 03:00:00,0.0,0,0.0,3.6343818856,1.194563558,3.8256651428,0.0,0,0.0,3.5269897299,1.1592654634,3.7126207683
2020-05-31 03:30:00,0.0,0,0.0,3.5652783238,1.1718503156,3.7529245514,0.0,0,0.0,3.4387189995,1.1302522772999999,3.6197042099
2020-05-31 04:00:00,0.0,0,0.0,3.4848817215,1.1454252303,3.6682965489,0.0,0,0.0,3.3609616961,1.1046946876,3.537854417
2020-05-31 04:30:00,0.0,0,0.0,3.4848817215,1.1454252303,3.6682965489,0.0,0,0.0,3.3580186474,1.1037273543,3.5347564709
2020-05-31 05:00:00,0.0,0,0.0,3.3661616417,1.1064038271,3.5433280439,0.0,0,0.0,3.2448687391,1.0665367779,3.4156513043
2020-05-31 05:30:00,0.017,0,0.017,3.3101153701,1.0879823085,3.4843319686,0.017,0,0.017,3.1979665526,1.0511207747,3.3662805817
2020-05-31 06:00:00,0.08700000000000001,0,0.08700000000000001,3.4941943005000002,1.148486127,3.6780992637,0.08700000000000001,0,0.08700000000000001,3.5197718066,1.1568930467,3.7050229543
2020-05-31 06:30:00,0.179,0,0.179,3.5874530429,1.1791387933,3.7762663609000002,0.179,0,0.179,3.6134011039000002,1.1876675085,3.8035801093
2020-05-31 07:00:00,0.423,0,0.423,3.6371462386999998,1.1954721569,3.8285749881,0.423,0,0.423,3.6526957248,1.2005830258,3.8449428682
2020-05-31 07:30:00,0.877,0,0.877,3.5937972332,1.1812240278,3.782944456,0.877,0,0.877,3.6143416421,1.1879766484,3.8045701496
2020-05-31 08:00:00,1.449,0,1.449,3.5496136563,1.1667015884,3.7364354277,1.449,0,1.449,3.5199060750999998,1.1569371786,3.7051642896
2020-05-31 08:30:00,2.034,0,2.034,3.412615279,1.1216723993,3.5922266095,2.034,0,2.034,3.2888298514,1.0809860968,3.4619261593
2020-05-31 09:00:00,2.596,0,2.596,3.412615279,1.1216723993,3.5922266095,2.596,0,2.596,3.2917403203,1.0819427216,3.4649898108
2020-05-31 09:30:00,3.1,0,3.1,3.4985356512,1.14991306,3.6826691065,3.1,0,3.1,3.3746225367,1.1091847888,3.5522342492
2020-05-31 10:00:00,3.534,0,3.534,3.8094289504,1.2520987458000001,4.009925211,3.534,0,3.534,3.5550370538,1.1684841729,3.7421442672
2020-05-31 10:30:00,3.927,0,3.927,3.6596533383,1.2028698828,3.8522666719,3.927,0,3.927,3.3603788784,1.1045031247,3.5372409246
2020-05-31 11:00:00,4.227,0,4.227,3.2089311617,1.0547246675,3.3778222754,4.227,0,4.227,3.0856183067,1.0141936921,3.2480192702
2020-05-31 11:30:00,4.436,0,4.436,3.0817936268,1.0129365806,3.2439932913,4.436,0,4.436,2.969053106,0.9758805634000001,3.125319059
2020-05-31 12:00:00,4.583,0,4.583,3.1407474055,1.0323137506,3.3060499005,4.583,0,4.583,3.0311421218,0.996288236,3.1906759177
2020-05-31 12:30:00,4.611,0,4.611,3.3391910992,1.0975390385,3.5149379992,4.611,0,4.611,3.2196111082,1.0582349961,3.3890643244
2020-05-31 13:00:00,4.569,0,4.569,3.213454499,1.0562114165,3.3825836831,4.569,0,4.569,3.0972147679,1.0180052645,3.2602260715
2020-05-31 13:30:00,4.769,0,4.769,2.7416097029,0.9011235320000001,2.8859049505,4.769,0,4.769,2.6470207802,0.8700336565000001,2.7863376634
2020-05-31 14:00:00,4.684,0,4.684,2.616149538,0.8598867699,2.7538416189,4.684,0,4.684,2.5253076301,0.8300284787000001,2.658218558
2020-05-31 14:30:00,4.02,0,4.02,2.8432845841,0.9345424493000001,2.9929311411,4.02,0,4.02,2.7441634386000002,0.9019629043,2.8885930933
2020-05-31 15:00:00,4.633,0,4.633,2.3908731903,0.7858420151000001,2.5167086213000003,4.633,0,4.633,2.3096535347,0.7591464053,2.4312142471
2020-05-31 15:30:00,3.901,0,3.901,2.7829506034,0.9147116288,2.9294216878,3.901,0,3.901,2.6580479163,0.8736581009000001,2.7979451751
2020-05-31 16:00:00,3.874,0,3.874,3.3898817658000002,1.1142002549,3.5682965956,3.874,0,3.874,3.0851496831,1.0140396629,3.2475259822
2020-05-31 16:30:00,3.461,0,3.461,3.6662904184,1.2050513855,3.859253072,3.461,0,3.461,3.5351741896,1.1619555652,3.7212359891
2020-05-31 17:00:00,1.923,0,1.923,4.9331361775,1.6214434502000001,5.1927749236,1.923,0,1.923,4.7503074587,1.5613505563999999,5.0003236407
2020-05-31 17:30:00,1.679,0,1.679,5.4714702471,1.7983853022,5.7594423653,1.679,0,1.679,5.184862777,1.7041819823000002,5.4577502916
2020-05-31 18:00:00,1.661,0,1.661,5.7007121251,1.8737334637,6.0007496054,1.661,0,1.661,5.4888080064,1.8040839481000002,5.7776926383
2020-05-31 18:30:00,1.405,0,1.405,5.8537664575,1.92403999,6.1618594289,1.405,0,1.405,5.6353410982,1.8522470462,5.9319379981
2020-05-31 19:00:00,1.153,0,1.153,5.8714602918,1.9298556721,6.1804845177,1.153,0,1.153,5.6585271097,1.8598679197,5.956344326
2020-05-31 19:30:00,0.605,0,0.605,5.7918462646,1.9036878068,6.0966802786,0.605,0,0.605,5.5812762754000005,1.8344767982999999,5.8750276583000005
2020-05-31 20:00:00,0.293,0,0.293,5.7750021398,1.8981514107000002,6.0789496209,0.293,0,0.293,5.5588014266,1.8270896728000001,5.8513699227
2020-05-31 20:30:00,0.137,0,0.137,5.6563403089,1.8591491530000002,5.9540424305,0.137,0,0.137,5.4442104347,1.7894254351,5.730747826
2020-05-31 21:00:00,0.063,0,0.063,5.627859574,1.8497879881000001,5.9240627095,0.063,0,0.063,5.4010812611,1.7752495613,5.6853486959
2020-05-31 21:30:00,0.005,0,0.005,5.6978467415,1.8727916577000001,5.9977334121,0.005,0,0.005,5.4394912891,1.787874327,5.7257803043
2020-05-31 22:00:00,0.0,0,0.0,5.8307216254,1.91646552,6.137601711,0.0,0,0.0,5.5273161031,1.8167409474,5.8182274769
2020-05-31 22:30:00,0.0,0,0.0,5.6404337606,1.8539209234,5.9372986953,0.0,0,0.0,5.3534560646,1.7595959161999999,5.6352169101000005
2020-05-31 23:00:00,0.0,0,0.0,5.2192200659,1.7154746771,5.4939158588,0.0,0,0.0,4.9850039977,1.6384915783,5.2473726292
