Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-31 23:30:00,0.0,0,0.0,4.6052167668,1.5136615521999999,4.8475965967,0.0,0,0.0,4.4499446993,1.4626260916,4.684152315
2020-06-01 00:00:00,0.0,0,0.0,4.2149983812,1.3854029712,4.4368404012,0.0,0,0.0,4.0618811927,1.3350757852,4.2756644133
2020-06-01 00:30:00,0.0,0,0.0,4.1964953154,1.3793213076,4.4173634899,0.0,0,0.0,4.047628978,1.3303913086999999,4.2606620821
2020-06-01 01:00:00,0.0,0,0.0,3.9723641997,1.3056529724,4.1814359997,0.0,0,0.0,3.8319189374000002,1.259490847,4.0335988814
2020-06-01 01:30:00,0.0,0,0.0,3.919184628,1.2881736925,4.1254575032,0.0,0,0.0,3.7764436363,1.2412569974,3.9752038277
2020-06-01 02:00:00,0.0,0,0.0,3.7772476023,1.2415212482,3.9760501077,0.0,0,0.0,3.6426282142,1.1972739951,3.8343454886
2020-06-01 02:30:00,0.0,0,0.0,3.7096038822,1.2192878326,3.9048461918,0.0,0,0.0,3.5746771243,1.1749395519,3.7628180256
2020-06-01 03:00:00,0.0,0,0.0,3.5393809426000002,1.163338258,3.7256641502,0.0,0,0.0,3.4154372228,1.1225999274,3.5951970767
2020-06-01 03:30:00,0.0,0,0.0,3.5218128206,1.1575638955,3.7071713901,0.0,0,0.0,3.4184253569,1.1235820795,3.5983424809
2020-06-01 04:00:00,0.0,0,0.0,3.4432729421,1.1317490859000001,3.6244978338,0.0,0,0.0,3.3200522322,1.0912483971,3.4947918234
2020-06-01 04:30:00,0.0,0,0.0,3.5117920406,1.1542702245,3.6966232007,0.0,0,0.0,3.3863703792,1.1130461179,3.5646003991
2020-06-01 05:00:00,0.0,0,0.0,3.3825730137,1.1117979842,3.5606031723,0.0,0,0.0,3.2674126967,1.0739466185,3.439381786
2020-06-01 05:30:00,0.019,0,0.019,3.3825730137,1.1117979842,3.5606031723,0.019,0,0.019,3.2645364531,1.0730012429,3.4363541612
2020-06-01 06:00:00,0.084,0,0.084,3.4737463149,1.1417651991,3.6565750683,0.084,0,0.084,3.3479225059,1.1004089130999999,3.5241289536
2020-06-01 06:30:00,0.171,0,0.171,3.9350036386,1.2933731498,4.1421090932,0.171,0,0.171,3.8444055861,1.26359501,4.0467427222
2020-06-01 07:00:00,0.41600000000000004,0,0.41600000000000004,4.1504365857,1.3641825352999999,4.3688806165,0.41600000000000004,0,0.41600000000000004,3.9929619211,1.312423116,4.2031178117
2020-06-01 07:30:00,0.879,0,0.879,4.2351705897,1.3920332555,4.4580743049,0.879,0,0.879,4.0780473928,1.3403893582,4.2926814661
2020-06-01 08:00:00,1.459,0,1.459,4.5226070366,1.4865090469,4.7606389859,1.459,0,1.459,4.3384784137,1.4259888952,4.5668193828
2020-06-01 08:30:00,2.057,0,2.057,4.6760638456,1.5369478608,4.922172469,2.057,0,2.057,4.4253669676000005,1.4545477818,4.6582810185
2020-06-01 09:00:00,2.634,0,2.634,4.5813077453,1.5058030368000002,4.8224292056,2.634,0,2.634,4.2127493825,1.3846637611000001,4.4344730342
2020-06-01 09:30:00,3.158,0,3.158,4.1416248811,1.361286268,4.359605138,3.158,0,3.158,3.9777309937,1.3074169523,4.1870852566
2020-06-01 10:00:00,3.613,0,3.613,4.3236680629,1.4211209683,4.5512295399,3.613,0,3.613,3.8621191658000003,1.2694171821,4.0653885955
2020-06-01 10:30:00,4.001,0,4.001,3.7080736154,1.2187848582,3.9032353846000003,4.001,0,4.001,3.5744085871999998,1.174851288,3.7625353549
2020-06-01 11:00:00,4.311,0,4.311,3.5269897299,1.1592654634,3.7126207683,4.311,0,4.311,3.3947490018,1.115800038,3.5734200018999998
2020-06-01 11:30:00,4.566,0,4.566,3.2503204383,1.0683286648,3.421389935,4.566,0,4.566,3.1386070064,1.0316102354,3.3037968488000002
2020-06-01 12:00:00,4.708,0,4.708,3.3390778924,1.0975018292,3.5148188341,4.708,0,4.708,3.2188917182,1.0579985441,3.3883070718
2020-06-01 12:30:00,4.807,0,4.807,3.4416919954000003,1.1312294538,3.6228336793,4.807,0,4.807,3.3179345403,1.0905523454,3.492562674
2020-06-01 13:00:00,4.858,0,4.858,3.4416919954000003,1.1312294538,3.6228336793,4.858,0,4.858,3.3179345403,1.0905523454,3.492562674
2020-06-01 13:30:00,4.849,0,4.849,3.1008939903,1.0192145664,3.2640989371,4.849,0,4.849,2.9900121679,0.9827694739,3.1473812293
2020-06-01 14:00:00,4.838,0,4.838,2.8433138731,0.9345520761,2.9929619715999998,4.838,0,4.838,2.7422698568,0.901340514,2.8865998492
2020-06-01 14:30:00,4.737,0,4.737,2.8907087068,0.9501300046000001,3.0428512703,4.737,0,4.737,2.7902606718,0.9171143321,2.9371164967
2020-06-01 15:00:00,4.624,0,4.624,2.9489565882,0.9692751574,3.1041648296,4.624,0,4.624,2.846628135,0.9356414213,2.9964506684
2020-06-01 15:30:00,4.219,0,4.219,3.0809866989,1.0126713562,3.2431438936,4.219,0,4.219,2.971167507,0.9765755334,3.1275447443
2020-06-01 16:00:00,4.148,0,4.148,3.3634752829,1.1055208637,3.5405002978,4.148,0,4.148,3.2411796441,1.065324231,3.4117680464
2020-06-01 16:30:00,3.588,0,3.588,4.362397966,1.4338508719,4.591997859,3.588,0,3.588,3.7856663738,1.2442883646,3.9849119725
2020-06-01 17:00:00,3.118,0,3.118,4.9016462467,1.6110932105,5.1596276281,3.118,0,3.118,4.3393524758,1.4262761856,4.5677394482
2020-06-01 17:30:00,2.834,0,2.834,5.5439101197,1.8221951369,5.8356948629000005,2.834,0,2.834,4.993315486,1.6412234324,5.2561215642
2020-06-01 18:00:00,2.3529999999999998,0,2.3529999999999998,6.0338209505,1.9832210399,6.3513904742000005,2.3529999999999998,0,2.3529999999999998,5.5046878985,1.8093034162000001,5.7944083142
2020-06-01 18:30:00,1.7730000000000001,0,1.7730000000000001,6.251803026,2.0548682834,6.5808452906,1.7730000000000001,0,1.7730000000000001,5.7343641749,1.8847943576000001,6.0361728157
2020-06-01 19:00:00,1.19,0,1.19,6.1422464477,2.0188587774,6.4655225765,1.19,0,1.19,5.8936501489,1.9371491254,6.203842262
2020-06-01 19:30:00,0.667,0,0.667,6.0620973208,1.9925150334000001,6.3811550745,0.667,0,0.667,5.8399098085,1.9194855297000002,6.1472734827
2020-06-01 20:00:00,0.289,0,0.289,5.8939785804,1.9372570756,6.2041879794,0.289,0,0.289,5.6798241466,1.8668679172,5.9787622596
2020-06-01 20:30:00,0.125,0,0.125,5.8297797708,1.9161559474,6.1366102851,0.125,0,0.125,5.6151817242,1.8456209804,5.9107176044
2020-06-01 21:00:00,0.056,0,0.056,5.794240721,1.9044748266,6.0992007589,0.056,0,0.056,5.5818047933,1.8346505138,5.875583993
2020-06-01 21:30:00,0.004,0,0.004,5.765822513,1.8951342133,6.0692868558,0.004,0,0.004,5.5354038104,1.8193992481999999,5.826740853
2020-06-01 22:00:00,0.0,0,0.0,5.9807384603,1.9657736691,6.2955141687000005,0.0,0,0.0,5.6344048381,1.8519393123999999,5.9309524612
2020-06-01 22:30:00,0.0,0,0.0,5.8288273854,1.9158429134000001,6.1356077741,0.0,0,0.0,5.5066199838,1.809938462,5.7964420883
2020-06-01 23:00:00,0.0,0,0.0,5.3726979367,1.7659204137,5.6554715123,0.0,0,0.0,5.121701258,1.683421795,5.3912644821
2020-06-01 23:30:00,0.0,0,0.0,5.0635642798,1.6643130943000002,5.3300676629,0.0,0,0.0,4.8306955046999995,1.5877728293,5.0849426365
2020-06-02 00:00:00,0.0,0,0.0,4.7029702157,1.545791557,4.9504949638,0.0,0,0.0,4.5103876086,1.4824927152,4.7477764302
2020-06-02 00:30:00,0.0,0,0.0,4.2838995528,1.4080496912,4.5093679503,0.0,0,0.0,4.1348989468,1.3590755603,4.3525252071
2020-06-02 01:00:00,0.0,0,0.0,4.0745458789,1.3392384662,4.288995662,0.0,0,0.0,3.9274237166,1.2908817499,4.134130228
2020-06-02 01:30:00,0.0,0,0.0,4.0817193752,1.3415962804000001,4.2965467107,0.0,0,0.0,3.9308748798,1.2920160924,4.1377630314000005
2020-06-02 02:00:00,0.0,0,0.0,3.8799515468,1.2752784023000001,4.084159523,0.0,0,0.0,3.7386611823,1.2288385053,3.9354328235000002
2020-06-02 02:30:00,0.0,0,0.0,3.8081372736,1.2516741922,4.0085655511,0.0,0,0.0,3.671042473,1.2066133103,3.8642552347
2020-06-02 03:00:00,0.0,0,0.0,3.7162199006,1.2214624127,3.9118104217000003,0.0,0,0.0,3.5808031282,1.176953072,3.7692664508
2020-06-02 03:30:00,0.0,0,0.0,3.642976391,1.1973884353,3.8347119905,0.0,0,0.0,3.5115202126,1.1541808789,3.6963370659
2020-06-02 04:00:00,0.0,0,0.0,3.6397947522000003,1.1963426812,3.8313628971,0.0,0,0.0,3.5084560588,1.1531737403,3.6931116408999998
2020-06-02 04:30:00,0.0,0,0.0,3.6742514262,1.2076680422,3.8676330802,0.0,0,0.0,3.5405597418,1.1637257106,3.7269049913
2020-06-02 05:00:00,0.0,0,0.0,3.7434583222,1.2304152489,3.9404824444,0.0,0,0.0,3.6765896082,1.2084365655,3.8700943244
2020-06-02 05:30:00,0.016,0,0.016,3.5773309033,1.1758118069,3.7656114772000002,0.016,0,0.016,3.4468995101,1.1329410811,3.6283152737
2020-06-02 06:00:00,0.094,0,0.094,3.6755253323,1.2080867549,3.868974034,0.094,0,0.094,3.5435534704,1.1647097016,3.7300562846
2020-06-02 06:30:00,0.199,0,0.199,3.9829236994,1.3091237121,4.1925512625,0.199,0,0.199,3.8391457462,1.2618661842,4.0412060486
2020-06-02 07:00:00,0.445,0,0.445,4.1568959574,1.3663056281000001,4.3756799552,0.445,0,0.445,4.0033223216,1.315828415,4.2140234964
2020-06-02 07:30:00,0.858,0,0.858,4.4475044995,1.4618240367,4.6815836836999996,0.858,0,0.858,4.2858168291,1.4086798694,4.5113861359000005
2020-06-02 08:00:00,1.391,0,1.391,4.7863556102,1.5731990108,5.0382690634,1.391,0,1.391,4.5165475088,1.4845173764,4.7542605356
2020-06-02 08:30:00,1.959,0,1.959,4.5775847541,1.5045793488,4.8185102674,1.959,0,1.959,4.4054804089,1.4480113861000001,4.6373477989000005
2020-06-02 09:00:00,2.497,0,2.497,4.8570052352,1.5964204196,5.1126370897,2.497,0,2.497,4.3576413042,1.4322874328,4.5869908465
2020-06-02 09:30:00,2.991,0,2.991,4.6947561379,1.5430917202,4.9418485662,2.991,0,2.991,4.2382794996,1.3930551048,4.4613468417
2020-06-02 10:00:00,3.404,0,3.404,4.464817248,1.4675144619,4.6998076294,3.404,0,3.404,3.9682420227,1.3042980784,4.177096866
2020-06-02 10:30:00,3.779,0,3.779,3.8412384273,1.2625540152,4.0434088708,3.779,0,3.779,3.7028888079,1.2170806943999999,3.8977776925
2020-06-02 11:00:00,4.103,0,4.103,3.7675993519,1.2383500216,3.9658940546,4.103,0,4.103,3.6315122238,1.1936203457,3.8226444461
2020-06-02 11:30:00,4.355,0,4.355,3.5476417511,1.1660534545,3.734359738,4.355,0,4.355,3.416583113,1.1229765633,3.5964032768000003
2020-06-02 12:00:00,4.672,0,4.672,3.4046160968,1.1190431953,3.5838064177,4.672,0,4.672,3.2801645917,1.0781379637,3.4528048334
2020-06-02 12:30:00,4.751,0,4.751,3.4788791262,1.1434522726,3.6619780276,4.751,0,4.751,3.3497578389,1.1010121578,3.526060883
2020-06-02 13:00:00,4.8100000000000005,0,4.8100000000000005,3.5476417511,1.1660534545,3.734359738,4.8100000000000005,0,4.8100000000000005,3.416583113,1.1229765633,3.5964032768000003
2020-06-02 13:30:00,4.824,0,4.824,3.2058173154,1.0537011957,3.3745445425,4.824,0,4.824,3.0880956936,1.0150079698,3.2506270459
2020-06-02 14:00:00,4.827,0,4.827,3.0495277026,1.0023312841,3.2100291606,4.827,0,4.827,2.9381940401,0.9657376789000001,3.0928358317
2020-06-02 14:30:00,4.729,0,4.729,2.9952440352,0.9844891055,3.1528884581,4.729,0,4.729,2.8906333452,0.9501052345000001,3.0427719424
2020-06-02 15:00:00,4.562,0,4.562,3.0517905231,1.0030750373,3.2124110769,4.562,0,4.562,2.9423461643,0.9671024161,3.0972064887
2020-06-02 15:30:00,4.345,0,4.345,3.1670548324,1.0409605836,3.3337419288,4.345,0,4.345,3.0533513953,1.0035880712,3.2140541003
2020-06-02 16:00:00,3.834,0,3.834,3.5672989343,1.1725144581,3.7550515098,3.834,0,3.834,3.4374483843,1.1298346463,3.6183667203
2020-06-02 16:30:00,3.497,0,3.497,4.1338294054,1.3587240191,4.3513993741,3.497,0,3.497,3.9799102254000003,1.3081332311,4.1893791847
2020-06-02 17:00:00,3.259,0,3.259,4.5732193798,1.5031445196000002,4.8139151366,3.259,0,3.259,4.4022671775,1.446955248,4.63396545
2020-06-02 17:30:00,2.797,0,2.797,5.2025069187,1.7099813313,5.4763230724,2.797,0,2.797,5.0087794088,1.6463061780000001,5.2723993777
2020-06-02 18:00:00,2.278,0,2.278,5.6967696311000005,1.8724376286000002,5.9965996116,2.278,0,2.278,5.4816637991,1.8017357607000002,5.7701724201
2020-06-02 18:30:00,1.725,0,1.725,5.9854049516,1.9673074706,6.3004262648000005,1.725,0,1.725,5.7599630718,1.8932083081000002,6.0631190229
2020-06-02 19:00:00,1.164,0,1.164,6.2445722682,2.0524916482,6.5732339665,1.164,0,1.164,6.0091467955,1.9751110374,6.3254176795
2020-06-02 19:30:00,0.676,0,0.676,6.0639816881,1.9931343950000002,6.3831386191,0.676,0,0.676,5.8348668387,1.9178279857,6.1419650934
2020-06-02 20:00:00,0.28300000000000003,0,0.28300000000000003,5.9851601089,1.9672269947,6.3001685357,0.28300000000000003,0,0.28300000000000003,5.7623933988000005,1.8940071180000002,6.0656772619
2020-06-02 20:30:00,0.129,0,0.129,5.9956054145,1.9706602007,6.3111635942,0.129,0,0.129,5.7724411641,1.8973096587,6.076253857
2020-06-02 21:00:00,0.029,0,0.029,5.8654422293,1.9278776306,6.174149715,0.029,0,0.029,5.6479998608,1.8564077803,5.9452630113
2020-06-02 21:30:00,0.0,0,0.0,5.8654422293,1.9278776306,6.174149715,0.0,0,0.0,5.6479998608,1.8564077803,5.9452630113
2020-06-02 22:00:00,0.0,0,0.0,5.9407063494,1.9526157506000001,6.2533751046,0.0,0,0.0,5.6817164121,1.8674898748,5.980754118
2020-06-02 22:30:00,0.0,0,0.0,5.6967837819,1.8724422798,5.9966145073,0.0,0,0.0,5.4371034145,1.7870894706,5.7232667522
2020-06-02 23:00:00,0.0,0,0.0,5.2327203107,1.7199119930000002,5.5081266429,0.0,0,0.0,5.0356462881,1.6551368942,5.3006803033
2020-06-02 23:30:00,0.0,0,0.0,4.7295238016,1.5545192987,4.978446107,0.0,0,0.0,4.5529606208,1.4964857875,4.7925901271
2020-06-03 00:00:00,0.0,0,0.0,4.4054804089,1.4480113861000001,4.6373477989000005,0.0,0,0.0,4.2412827718,1.3940422327,4.4645081808
2020-06-03 00:30:00,0.0,0,0.0,4.417135119,1.451842104,4.6496159147,0.0,0,0.0,4.2524932108,1.3977269258,4.476308643
2020-06-03 01:00:00,0.0,0,0.0,4.165050799,1.3689859949,4.384263999,0.0,0,0.0,4.0117489912,1.3185981274,4.222893675
2020-06-03 01:30:00,0.0,0,0.0,4.1059219446,1.3495512803,4.3220230996,0.0,0,0.0,3.9549599643,1.2999324769,4.1631157519
2020-06-03 02:00:00,0.0,0,0.0,3.9403286383,1.2951233926,4.1477143561,0.0,0,0.0,3.7965375215,1.247861538,3.9963552857
2020-06-03 02:30:00,0.0,0,0.0,3.9300097031,1.2917317226,4.136852319,0.0,0,0.0,3.8031864488,1.2500469348,4.0033541566
2020-06-03 03:00:00,0.0,0,0.0,3.751103733,1.2329281739,3.9485302453,0.0,0,0.0,3.6165853753,1.1887141279,3.8069319740000003
2020-06-03 03:30:00,0.0,0,0.0,3.7247107428,1.2242532175,3.9207481503,0.0,0,0.0,3.5911612251,1.1803576138,3.7801697106
2020-06-03 04:00:00,0.0,0,0.0,3.6838410987,1.2108200152,3.8777274723,0.0,0,0.0,3.5483960246,1.1663013722,3.7351537101
2020-06-03 04:30:00,0.0,0,0.0,3.6838410987,1.2108200152,3.8777274723,0.0,0,0.0,3.5483960246,1.1663013722,3.7351537101
2020-06-03 05:00:00,0.0,0,0.0,3.6302077125,1.1931915736,3.8212712763,0.0,0,0.0,3.4960783388,1.1491053804,3.6800824619
2020-06-03 05:30:00,0.0,0,0.0,3.5877485654,1.1792359268000001,3.7765774372000003,0.0,0,0.0,3.4593348208,1.1370283701,3.6414050745
2020-06-03 06:00:00,0.013000000000000001,0,0.013000000000000001,3.755827815,1.2344809046,3.9535029631,0.013000000000000001,0,0.013000000000000001,3.6188146287,1.189446848,3.8092785565
2020-06-03 06:30:00,0.08,0,0.08,4.1563131396,1.3661140651,4.3750664628,0.08,0,0.08,3.9945948639,1.3129598384,4.2048366989
2020-06-03 07:00:00,0.259,0,0.259,4.79164441,1.5749373553,5.0438362211,0.259,0,0.259,4.5087171496,1.4819436618,4.7460180522
2020-06-03 07:30:00,0.311,0,0.311,5.0428849442,1.6575161254,5.3082999412,0.311,0,0.311,4.7746647003,1.5693563945,5.0259628424
2020-06-03 08:00:00,0.268,0,0.268,5.3209479305,1.7489110092,5.6009978215,0.268,0,0.268,5.1175757901,1.6820658192,5.3869218843
2020-06-03 08:30:00,0.248,0,0.248,5.9076045375,1.9417357112,6.2185310921,0.248,0,0.248,5.6876656949,1.8694453095,5.9870165209
2020-06-03 09:00:00,0.363,0,0.363,5.892071835,1.9366303587,6.2021808789,0.363,0,0.363,5.6727243664,1.8645343322999999,5.9712888068000005
2020-06-03 09:30:00,0.496,0,0.496,5.961719711,1.9595225085,6.2754944327,0.496,0,0.496,5.7387209928,1.8862263744,6.0407589398
2020-06-03 10:00:00,0.542,0,0.542,6.0894354565,2.0015006441,6.4099320594,0.542,0,0.542,5.8601409240999995,1.9261351758,6.1685693938
2020-06-03 10:30:00,0.533,0,0.533,6.0947864542,2.003259432,6.4155646887,0.533,0,0.533,5.8652859117,1.9278262515,6.1739851702
2020-06-03 11:00:00,0.729,0,0.729,5.8991235681,1.9389481513,6.2096037558,0.729,0,0.729,5.6777048093,1.8661713247,5.9765313782
2020-06-03 11:30:00,0.74,0,0.74,6.0411853187,1.9856415907,6.3591424408,0.74,0,0.74,5.8157645007,1.9115493508,6.1218573691
2020-06-03 12:00:00,0.721,0,0.721,6.2497231794,2.0541846708,6.5786559783000005,0.721,0,0.721,6.0145721676,1.9768942709,6.3311285974
2020-06-03 12:30:00,0.741,0,0.741,6.3695671003,2.0935754628,6.704807474,0.741,0,0.741,6.1286629431,2.0143940954,6.4512241507
2020-06-03 13:00:00,0.934,0,0.934,6.1843169399,2.0326866795,6.5098073051,0.934,0,0.934,5.9534951024,1.9568192104,6.2668369499
2020-06-03 13:30:00,0.877,0,0.877,6.1391543213,2.0178424447,6.4622677066,0.877,0,0.877,5.909481994,1.9423528013,6.2205073621
2020-06-03 14:00:00,0.6990000000000001,0,0.6990000000000001,6.0492575589,1.9882948077,6.3676395356,0.6990000000000001,0,0.6990000000000001,5.824692703,1.914483909,6.1312554768
2020-06-03 14:30:00,0.631,0,0.631,5.8877482551,1.9352092667,6.1976297422,0.631,0,0.631,5.6653030657,1.8620950687,5.9634769112
2020-06-03 15:00:00,0.646,0,0.646,6.0033456031,1.9732042776,6.3193111612,0.646,0,0.646,5.6042075715,1.8420139509000002,5.8991658647000005
2020-06-03 15:30:00,0.804,0,0.804,6.0138777884,1.9766660395,6.330397672,0.804,0,0.804,5.5519662345,1.8248430538,5.8441749836
2020-06-03 16:00:00,1.168,0,1.168,5.8828221121,1.9335901218,6.1924443285,1.168,0,1.168,5.4294770909,1.7845828192000002,5.7152390431
2020-06-03 16:30:00,1.565,0,1.565,6.1432811056,2.019198853,6.4666116901,1.565,0,1.565,5.7010843255,1.8738558001,6.0011413953
2020-06-03 17:00:00,1.47,0,1.47,6.4674426414,2.1257455974,6.8078343594,1.47,0,1.47,6.1540551717,2.0227401173,6.4779528123
2020-06-03 17:30:00,0.966,0,0.966,7.0293628956,2.3104398533,7.3993293638,0.966,0,0.966,6.7628943959,2.222855893,7.1188362063
2020-06-03 18:00:00,0.628,0,0.628,7.43395855,2.443424014,7.8252195263,0.628,0,0.628,7.1499584573,2.3500776976,7.5262720603
2020-06-03 18:30:00,0.184,0,0.184,7.7504243244,2.5474412838,8.1583413941,0.184,0,0.184,7.460475607,2.4521397491,7.8531322179
2020-06-03 19:00:00,0.145,0,0.145,7.4938031744,2.4630939908,7.8882138678,0.145,0,0.145,7.2223009194,2.373855515,7.6024220205
2020-06-03 19:30:00,0.07200000000000001,0,0.07200000000000001,7.2175561048,2.3722959699,7.5974274787,0.07200000000000001,0,0.07200000000000001,6.9012285481,2.26832413,7.2644511033
2020-06-03 20:00:00,0.038,0,0.038,6.9224930052,2.275313419,7.2868347423,0.038,0,0.038,6.5470662122,2.1519165995,6.8916486444
2020-06-03 20:30:00,0.091,0,0.091,6.3991417293,2.1032961732,6.7359386624,0.091,0,0.091,6.1280179274,2.014182089,6.4505451868
2020-06-03 21:00:00,0.01,0,0.01,6.0469499822,1.987536344,6.3652105076,0.01,0,0.01,5.8163993146,1.9117580041000002,6.1225255943
2020-06-03 21:30:00,0.0,0,0.0,5.9045140566,1.9407199192000002,6.2152779543,0.0,0,0.0,5.6893440521,1.8699969588,5.9887832128
2020-06-03 22:00:00,0.0,0,0.0,5.7776776387,1.8990308047000002,6.0817659355,0.0,0,0.0,5.5644058234,1.8289317489,5.8572692878
2020-06-03 22:30:00,0.0,0,0.0,5.6399388097,1.8537582409,5.9367776944,0.0,0,0.0,5.4186987466,1.7810401488,5.7038934175
2020-06-03 23:00:00,0.0,0,0.0,5.1896651823,1.7057604566,5.462805455,0.0,0,0.0,4.9920221637,1.6407983379000002,5.2547601723
2020-06-03 23:30:00,0.0,0,0.0,4.6636736201,1.5328753907000001,4.9091301265,0.0,0,0.0,4.4906915929,1.4760189478,4.727043782
2020-06-04 00:00:00,0.0,0,0.0,4.3803280867,1.4397442176,4.6108716702,0.0,0,0.0,4.2164776392,1.3858891798,4.4383975149
2020-06-04 00:30:00,0.0,0,0.0,4.5177881768,1.4849251643,4.7555665019,0.0,0,0.0,4.3697129708,1.4362551977,4.599697864
2020-06-04 01:00:00,0.0,0,0.0,4.3186672165,1.4194772696,4.5459654911000005,0.0,0,0.0,4.182460958,1.3747084374,4.4025904821
2020-06-04 01:30:00,0.0,0,0.0,4.3186672165,1.4194772696,4.5459654911000005,0.0,0,0.0,4.182460958,1.3747084374,4.4025904821
2020-06-04 02:00:00,0.0,0,0.0,4.1728673365,1.3715551665,4.3924919331,0.0,0,0.0,4.0446434766,1.3294100219,4.2575194491
2020-06-04 02:30:00,0.0,0,0.0,4.0345318679,1.3260864968,4.2468756504,0.0,0,0.0,3.9682420227,1.3042980784,4.177096866
2020-06-04 03:00:00,0.0,0,0.0,3.7182168167,1.2221187672,3.9139124386,0.0,0,0.0,3.6070338772,1.1855747023,3.7968777655
2020-06-04 03:30:00,0.0,0,0.0,3.6180063845,1.189181191,3.8084277731,0.0,0,0.0,3.4862276982,1.1458676314,3.6697133665
2020-06-04 04:00:00,0.0,0,0.0,3.6180063845,1.189181191,3.8084277731,0.0,0,0.0,3.4862276982,1.1458676314,3.6697133665
2020-06-04 04:30:00,0.0,0,0.0,3.6180063845,1.189181191,3.8084277731,0.0,0,0.0,3.4893046864,1.1468789886,3.6729523015
2020-06-04 05:00:00,0.0,0,0.0,3.5299821421,1.1602490216999999,3.7157706759,0.0,0,0.0,3.4038582034,1.1187940877,3.5830086351
2020-06-04 05:30:00,0.019,0,0.019,3.5268692831,1.1592258744,3.7124939822,0.019,0,0.019,3.4008592094,1.1178083661,3.5798517993
2020-06-04 06:00:00,0.117,0,0.117,3.6617075159,1.2035450583,3.8544289641000002,0.117,0,0.117,3.5278542484,1.1595496169,3.7135307878
2020-06-04 06:30:00,0.131,0,0.131,4.1348933523,1.3590737215,4.3525193182,0.131,0,0.131,4.0284818837,1.3240979632,4.240507246
2020-06-04 07:00:00,0.28500000000000003,0,0.28500000000000003,4.4331512543,1.4571063531,4.6664750045000005,0.28500000000000003,0,0.28500000000000003,4.2577158636,1.3994435287,4.4818061722
2020-06-04 07:30:00,0.622,0,0.622,4.7930775955,1.5754084205,5.0453448374,0.622,0,0.622,4.5877588898,1.5079234255,4.8292198840000005
2020-06-04 08:00:00,1.373,0,1.373,4.7084673292,1.5475983709,4.9562813992,1.373,0,1.373,4.5309573574,1.4892536646,4.7694287973
2020-06-04 08:30:00,1.72,0,1.72,4.8052930743,1.5794234543,5.0582032361,1.72,0,1.72,4.6248469646,1.5201136862,4.8682599628
2020-06-04 09:00:00,1.568,0,1.568,5.0951450393,1.674693188,5.3633105677,1.568,0,1.568,4.902065836,1.6112311228,5.1600693011
2020-06-04 09:30:00,1.617,0,1.617,5.1747011467,1.7008420160000002,5.4470538386000005,1.617,0,1.617,4.9781312894,1.6362326283000002,5.2401381994
2020-06-04 10:00:00,1.709,0,1.709,5.3718752125,1.7656499974000002,5.6546054868999995,1.709,0,1.709,5.1674470234,1.6984577010000002,5.4394179194
2020-06-04 10:30:00,2.1390000000000002,0,2.1390000000000002,4.9802683976,1.6369350618,5.242387787,2.1390000000000002,0,2.1390000000000002,4.7932770238,1.5754739694,5.0455547619
2020-06-04 11:00:00,2.5300000000000002,0,2.5300000000000002,4.7149438136,1.5497270883,4.9630987512,2.5300000000000002,0,2.5300000000000002,4.5364969236,1.491074432,4.7752599195
2020-06-04 11:30:00,3.285,0,3.285,4.3885763898,1.4424553037,4.6195540945,3.285,0,3.285,4.2218158024,1.3876437493,4.4440166341000005
2020-06-04 12:00:00,2.981,0,2.981,4.5674438564,1.5012461969,4.8078356383,2.981,0,2.981,4.392930575,1.4438864552,4.6241374474
2020-06-04 12:30:00,3.407,0,3.407,4.5939905315,1.509971667,4.8357795068,3.407,0,3.407,4.4196615403,1.4526724986000001,4.6522753055
2020-06-04 13:00:00,3.957,0,3.957,4.2490015696,1.3965792788,4.4726332312,3.957,0,3.957,4.0889935729,1.3439871936,4.3042037609
2020-06-04 13:30:00,3.463,0,3.463,4.2229916398,1.3880302283,4.4452543576,3.463,0,3.463,4.0646093459,1.3359724858,4.2785361536
2020-06-04 14:00:00,3.5,0,3.5,3.95083318,1.2985760685,4.1587717684,3.5,0,3.5,3.803726814,1.2502245442,4.0039229621
2020-06-04 14:30:00,2.883,0,2.883,4.1756409041,1.3724667941,4.395411478,2.883,0,2.883,4.0206133501,1.3215117013,4.2322245791
2020-06-04 15:00:00,2.118,0,2.118,4.7480110711,1.5605957703,4.9979063906,2.118,0,2.118,4.5668495205,1.5010508481,4.8072100215999995
2020-06-04 15:30:00,2.444,0,2.444,4.5833566574999995,1.5064764817,4.8245859553,2.444,0,2.444,4.4101452548,1.4495446468,4.6422581629
2020-06-04 16:00:00,4.345,0,4.345,3.3835109192,1.1121062588,3.5615904413,4.345,0,4.345,3.2585828922,1.0710444021,3.430087255
2020-06-04 16:30:00,3.614,0,3.614,4.0600053816,1.3344592359,4.2736898754,3.614,0,3.614,3.9088643765,1.2847815899000001,4.1145940805
2020-06-04 17:00:00,3.536,0,3.536,4.5530685622,1.4965212662,4.7927037496,3.536,0,3.536,4.3800918003,1.439666554,4.6106229477
2020-06-04 17:30:00,1.1360000000000001,0,1.1360000000000001,6.5845231965,2.1642281149,6.931077049,1.1360000000000001,0,1.1360000000000001,6.3318560588,2.0811804428,6.6651116408
2020-06-04 18:00:00,0.599,0,0.599,7.2268147131,2.3753391273,7.6071733822,0.599,0,0.599,6.9534162434999995,2.2854773959,7.3193855195
2020-06-04 18:30:00,0.98,0,0.98,6.8110365923,2.2386794677,7.1695122024,0.98,0,0.98,6.5528042194000005,2.1538025913,6.897688652
2020-06-04 19:00:00,0.599,0,0.599,6.6847171742,2.1971602828,7.0365443939,0.599,0,0.599,6.430275256,2.1135292686,6.7687107958
2020-06-04 19:30:00,0.28700000000000003,0,0.28700000000000003,6.7022777272,2.2029321574,7.0550291866,0.28700000000000003,0,0.28700000000000003,6.4471526189,2.1190765895,6.7864764409
2020-06-04 20:00:00,0.17300000000000001,0,0.17300000000000001,6.6788636566,2.1952363246,7.0303827964,0.17300000000000001,0,0.17300000000000001,6.323553785,2.0784516174,6.6563724053
2020-06-04 20:30:00,0.041,0,0.041,6.4422853829,2.1174768064,6.7813530346,0.041,0,0.041,6.1238875232,2.0128244908,6.4461973928
2020-06-04 21:00:00,0.008,0,0.008,6.240115407,2.0510267488,6.5685425337000005,0.008,0,0.008,5.965849128,1.9608797823000002,6.2798411874
2020-06-04 21:30:00,0.0,0,0.0,6.0793238478,1.9981771190000002,6.3992882608,0.0,0,0.0,5.8189092814,1.9125829903,6.1251676646
2020-06-04 22:00:00,0.0,0,0.0,5.9691851098,1.9619762665,6.2833527472,0.0,0,0.0,5.6978128453,1.8727805165,5.9976977318
2020-06-04 22:30:00,0.0,0,0.0,5.4336111151,1.7859416073,5.7195906475000005,0.0,0,0.0,5.227725388,1.7182702413,5.5028688295
2020-06-04 23:00:00,0.0,0,0.0,5.2094306360000004,1.7122570471,5.4836111958,0.0,0,0.0,4.9915331365,1.6406376024,5.2542454068
2020-06-04 23:30:00,0.0,0,0.0,4.6555128548999996,1.5301930769,4.9005398473,0.0,0,0.0,4.4809163138,1.472805969,4.7167540145
2020-06-05 00:00:00,0.0,0,0.0,4.3294146264,1.4230097724,4.5572785541,0.0,0,0.0,4.1682238815,1.3700289367,4.3876040857
2020-06-05 00:30:00,0.0,0,0.0,4.3163152128,1.4187042034,4.5434896977,0.0,0,0.0,4.1755237481,1.3724282868,4.3952881559
2020-06-05 01:00:00,0.0,0,0.0,4.2510011183,1.3972364986999999,4.4747380193,0.0,0,0.0,4.1211627447,1.354560689,4.338066047
2020-06-05 01:30:00,0.0,0,0.0,4.0139789027,1.3193310638,4.2252409502,0.0,0,0.0,3.8664177348,1.2708300534,4.0699134051
2020-06-05 02:00:00,0.0,0,0.0,3.8553076681,1.2671783511,4.058218598,0.0,0,0.0,3.7155357232,1.2212375345,3.911090235
2020-06-05 02:30:00,0.0,0,0.0,3.7971917517,1.2480765731,3.9970439491,0.0,0,0.0,3.6591050749000003,1.2026896773,3.8516895526
2020-06-05 03:00:00,0.0,0,0.0,3.7395800006,1.2291405062,3.9364000006,0.0,0,0.0,3.6010595837,1.183611047,3.7905890354
2020-06-05 03:30:00,0.0,0,0.0,3.6673152036000003,1.2053882161,3.8603317933,0.0,0,0.0,3.5330950012,1.161272169,3.7190473697
2020-06-05 04:00:00,0.0,0,0.0,3.5496136563,1.1667015884,3.7364354277,0.0,0,0.0,3.421384531,1.1245547131,3.6014574011000002
2020-06-05 04:30:00,0.0,0,0.0,3.601615087,1.1837936321,3.7911737758,0.0,0,0.0,3.4698219208,1.1404753132,3.6524441271
2020-06-05 05:00:00,0.0,0,0.0,3.3803338877,1.1110620191,3.5582461976,0.0,0,0.0,3.2581866683,1.0709141696,3.4296701771
2020-06-05 05:30:00,0.011,0,0.011,3.486028928,1.1458022988,3.6695041348,0.011,0,0.011,3.3631843677,1.1054252444000001,3.5401940712
2020-06-05 06:00:00,0.098,0,0.098,3.7228530317,1.2236426174,3.9187926649,0.098,0,0.098,3.5852112841,1.1784019628,3.7739066149
2020-06-05 06:30:00,0.246,0,0.246,3.8868887567,1.2775585529,4.0914618492,0.246,0,0.246,3.7442458337,1.2306740914,3.9413114039
2020-06-05 07:00:00,0.579,0,0.579,4.1280746146,1.3568325108,4.3453416996,0.579,0,0.579,3.9776553031,1.307392074,4.1870055822
2020-06-05 07:30:00,0.798,0,0.798,4.5512664672,1.4959289462,4.7908068076,0.798,0,0.798,4.3813193047,1.4400700151999999,4.6119150576
2020-06-05 08:00:00,0.974,0,0.974,4.9017008756,1.6111111661000002,5.1596851322,0.974,0,0.974,4.7183867496000005,1.5508587267,4.9667228943
2020-06-05 08:30:00,1.3900000000000001,0,1.3900000000000001,5.2015005626,1.709650558,5.4752637501,1.3900000000000001,0,1.3900000000000001,4.9565048337,1.6291243561000002,5.2173735092
2020-06-05 09:00:00,1.2650000000000001,0,1.2650000000000001,5.7130589107,1.8777916559,6.0137462218,1.2650000000000001,0,1.2650000000000001,5.2896449226,1.7386222081,5.568047287
2020-06-05 09:30:00,2.453,0,2.453,5.0771510752,1.668778858,5.3443695529,2.453,0,2.453,4.6453067975,1.526838508,4.8897966289
2020-06-05 10:00:00,2.476,0,2.476,4.7437299438,1.5591886318000001,4.9933999408,2.476,0,2.476,4.563063344,1.4998063921,4.8032245727
2020-06-05 10:30:00,1.705,0,1.705,5.4634674449,1.7957549083000002,5.751018363,1.705,0,1.705,5.2546337326,1.7271145864,5.5311934027
2020-06-05 11:00:00,3.701,0,3.701,4.1582060633,1.3667362391,4.377059014,3.701,0,3.701,3.9993284895,1.3145157058999999,4.2098194626
2020-06-05 11:30:00,3.564,0,3.564,4.2876705912,1.4092891716,4.5133374644,3.564,0,3.564,4.1247873381,1.3557520353,4.3418814085
2020-06-05 12:00:00,4.398,0,4.398,3.8883094367,1.2780255079,4.0929573018,4.398,0,4.398,3.7418230757,1.2298777694,3.9387611323
2020-06-05 12:30:00,4.815,0,4.815,3.5514779492,1.1673143518,3.7383978413000003,4.815,0,4.815,3.4172794667,1.1232054437,3.5971362807
2020-06-05 13:00:00,4.802,0,4.802,3.4882729904,1.1465398865,3.6718663057,4.802,0,4.802,3.3556403164,1.1029456347,3.5322529647
2020-06-05 13:30:00,4.756,0,4.756,3.3180684798,1.0905963692,3.4927036629,4.756,0,4.756,3.1937400542,1.0497315919,3.361831636
2020-06-05 14:00:00,4.67,0,4.67,2.9466898186,0.9685301063,3.1017787564,4.67,0,4.67,2.8370963822,0.9325084857,2.9864172445
2020-06-05 14:30:00,4.131,0,4.131,3.1337595158,1.0300169423,3.2986942271,4.131,0,4.131,3.0178008273,0.9919031645,3.1766324498
2020-06-05 15:00:00,3.9290000000000003,0,3.9290000000000003,3.1795589228,1.0450704794,3.3469041293,3.9290000000000003,0,3.9290000000000003,3.0613433375,1.0062148955,3.2224666711
2020-06-05 15:30:00,4.489,0,4.489,3.0389323321,0.9988487543000001,3.1988761391000002,4.489,0,4.489,2.9242222098,0.9611453604,3.0781286419
2020-06-05 16:00:00,4.163,0,4.163,3.310404969,1.088077495,3.4846368095,4.163,0,4.163,3.190215504,1.0485731283,3.3581215831
2020-06-05 16:30:00,3.9939999999999998,0,3.9939999999999998,3.4942492585,1.1485041908,3.6781571142000002,3.9939999999999998,0,3.9939999999999998,3.3668260738,1.1066222153,3.5440274461
2020-06-05 17:00:00,3.443,0,3.443,4.2573439923,1.3993213006,4.4814147288,3.443,0,3.443,4.0992197047,1.3473483606,4.3149681103
2020-06-05 17:30:00,3.112,0,3.112,4.8300883343,1.5875732621,5.0843035098,3.112,0,3.112,4.6472527046,1.5274780968,4.8918449522
2020-06-05 18:00:00,2.543,0,2.543,5.4769196426,1.8001764319,5.7651785712,2.543,0,2.543,5.2686634827,1.7317259423,5.5459615607
2020-06-05 18:30:00,1.76,0,1.76,5.9852325086,1.9672507914000001,6.3002447459,1.76,0,1.76,5.7583475706,1.8926773186,6.0614184954
2020-06-05 19:00:00,0.525,0,0.525,6.7405373612,2.215507491,7.0953024855,0.525,0,0.525,6.4800306498,2.1298830757,6.8210848945
2020-06-05 19:30:00,0.558,0,0.558,6.2478147885,2.0535574131,6.5766471458,0.558,0,0.558,6.0069550584,1.9743906482,6.3231105878000005
2020-06-05 20:00:00,0.355,0,0.355,6.0837790635,1.9996414776,6.4039779616,0.355,0,0.355,5.8516425129,1.9233418832,6.1596236977
2020-06-05 20:30:00,0.17200000000000001,0,0.17200000000000001,6.4092131891,2.1066065019,6.746540199,0.17200000000000001,0,0.17200000000000001,6.0770768236,1.9974385579,6.3969229722
2020-06-05 21:00:00,0.158,0,0.158,6.0464892567,1.9873849108,6.3647255334,0.158,0,0.158,5.7878228145,1.9023653627,6.0924450679
2020-06-05 21:30:00,0.004,0,0.004,5.9857100177,1.9674077410000002,6.300747387,0.004,0,0.004,5.7313530046,1.8838046338,6.0330031627
2020-06-05 22:00:00,0.0,0,0.0,5.9261115524,1.9478186728,6.2380121604,0.0,0,0.0,5.6777048093,1.8661713247,5.9765313782
2020-06-05 22:30:00,0.0,0,0.0,5.8105625805,1.9098395624000002,6.1163816637,0.0,0,0.0,5.571121885,1.8311392116,5.8643388263
2020-06-05 23:00:00,0.0,0,0.0,5.3391228938,1.7548848308,5.6201293619,0.0,0,0.0,5.1382228749,1.6888521879,5.4086556578
2020-06-05 23:30:00,0.0,0,0.0,4.7971898998,1.5767600696000001,5.0496735787,0.0,0,0.0,4.6165703599,1.5173932977,4.8595477472
2020-06-06 00:00:00,0.0,0,0.0,4.6018261561,1.5125471123,4.8440275328,0.0,0,0.0,4.4781091791,1.4718833084,4.7137991359
2020-06-06 00:30:00,0.0,0,0.0,4.6719179741,1.5355851788,4.9178083938,0.0,0,0.0,4.49168676,1.4763460435,4.7280913263
2020-06-06 01:00:00,0.0,0,0.0,4.3885763898,1.4424553037,4.6195540945,0.0,0,0.0,4.2670909697,1.4025249771000001,4.4916747049
2020-06-06 01:30:00,0.0,0,0.0,4.3924395732,1.4437250707,4.6236206034,0.0,0,0.0,4.2708439081,1.4037585083000002,4.4956251664
2020-06-06 02:00:00,0.0,0,0.0,4.1575574276,1.3665230428,4.3763762396,0.0,0,0.0,4.0385224091,1.3273981243000001,4.2510762201
2020-06-06 02:30:00,0.0,0,0.0,3.8913153416,1.279013501,4.0961214123,0.0,0,0.0,3.7440556199,1.2306115712,3.9411111788
2020-06-06 03:00:00,0.0,0,0.0,3.7588751852,1.2354825267,3.9567107212,0.0,0,0.0,3.6211376725,1.1902103956,3.8117238658
2020-06-06 03:30:00,0.0,0,0.0,3.6322859136,1.1938746453,3.8234588564000003,0.0,0,0.0,3.496927061,1.1493843419,3.6809758537
2020-06-06 04:00:00,0.0,0,0.0,3.6322859136,1.1938746453,3.8234588564000003,0.0,0,0.0,3.496927061,1.1493843419,3.6809758537
2020-06-06 04:30:00,0.0,0,0.0,3.6387433108,1.1959970891,3.8302561166,0.0,0,0.0,3.5031382990999997,1.1514258772,3.6875139991
2020-06-06 05:00:00,0.0,0,0.0,3.5421156777,1.164237122,3.7285428186000003,0.0,0,0.0,3.4144729901,1.1222829994,3.5941820949
2020-06-06 05:30:00,0.02,0,0.02,3.5421156777,1.164237122,3.7285428186000003,0.02,0,0.02,3.4174973241,1.1232770499,3.5973656043
2020-06-06 06:00:00,0.137,0,0.137,3.5848051874999998,1.1782684853,3.7734791447,0.137,0,0.137,3.4565438114,1.1361110097,3.6384671699
2020-06-06 06:30:00,0.307,0,0.307,3.6332912825,1.194205094,3.8245171395,0.307,0,0.307,3.5022579843,1.1511365317,3.6865873519
2020-06-06 07:00:00,0.658,0,0.658,3.5947535676999998,1.1815383597,3.7839511239,0.658,0,0.658,3.4655404644,1.1390680665,3.6479373309
2020-06-06 07:30:00,0.779,0,0.779,3.7943513789,1.2471429877,3.994054083,0.779,0,0.779,3.6738147243,1.2075245052,3.867173394
2020-06-06 08:00:00,1.343,0,1.343,4.0630659154,1.3354651847,4.2769114899,1.343,0,1.343,3.9765890526,1.3070416144,4.1858832133
2020-06-06 08:30:00,1.699,0,1.699,4.1983612537,1.3799346119,4.4193276355,1.699,0,1.699,4.0317398713,1.3251688119,4.2439367065999996
2020-06-06 09:00:00,1.9929999999999999,0,1.9929999999999999,4.4265793339,1.4549462674,4.6595571934999995,1.9929999999999999,0,1.9929999999999999,4.2155436827,1.3855822032,4.4374144029
2020-06-06 09:30:00,1.633,0,1.633,4.602042368,1.5126181777,4.8442551242,1.633,0,1.633,4.4313537666,1.4565155475,4.6645829122
2020-06-06 10:00:00,1.063,0,1.063,5.3263489499,1.7506862385000002,5.6066831051,1.063,0,1.063,5.1175757901,1.6820658192,5.3869218843
2020-06-06 10:30:00,1.4060000000000001,0,1.4060000000000001,5.6040782393,1.8419714414000001,5.8990297255,1.4060000000000001,0,1.4060000000000001,5.2195511301,1.7155834926,5.4942643475
2020-06-06 11:00:00,1.658,0,1.658,5.5127193315,1.8119432206,5.8028624542,1.658,0,1.658,5.161788985,1.6965979937,5.4334620895
2020-06-06 11:30:00,1.436,0,1.436,5.7039227238,1.8747887365,6.0041291829,1.436,0,1.436,5.3486664938,1.7580216604,5.6301752566
2020-06-06 12:00:00,1.091,0,1.091,6.0847149945,1.9999491032,6.4049631521,1.091,0,1.091,5.7181413713,1.8794621799,6.0190961803
2020-06-06 12:30:00,1.318,0,1.318,6.1570136877,2.0237125345,6.4810670397,1.318,0,1.318,5.7779307087,1.8991139848,6.0820323249
2020-06-06 13:00:00,1.332,0,1.332,6.0544775789,1.9900105454,6.3731342936,1.332,0,1.332,5.6888727957,1.8698420643,5.9882871534
2020-06-06 13:30:00,0.965,0,0.965,6.1570136877,2.0237125345,6.4810670397,0.965,0,0.965,5.8056805355000005,1.9082349118000002,6.1112426689
2020-06-06 14:00:00,1.562,0,1.562,5.4193371805,1.7812499918,5.7045654532,1.562,0,1.562,5.0718178483,1.6670259111,5.3387556298
2020-06-06 14:30:00,0.843,0,0.843,5.7726208471,1.8973687177,6.0764429969,0.843,0,0.843,5.4476277017,1.7905486365,5.7343449491000005
2020-06-06 15:00:00,1.242,0,1.242,5.4549196702,1.7929453906,5.7420207055,1.242,0,1.242,5.1411912636,1.68982785,5.4117802775
2020-06-06 15:30:00,0.623,0,0.623,5.7570618174,1.8922547119000002,6.0600650709,0.623,0,0.623,5.5167602233,1.8132713974999999,5.8071160246
2020-06-06 16:00:00,0.644,0,0.644,5.657783038,1.8596233551,5.9555610926,0.644,0,0.644,5.4427486185,1.7889449594,5.7292090721
2020-06-06 16:30:00,0.912,0,0.912,5.8167764513,1.9118819629,6.1229225804,0.912,0,0.912,5.5942292441,1.8387342333,5.8886623622
2020-06-06 17:00:00,1.408,0,1.408,5.9320911114,1.9497840588000002,6.244306433,1.408,0,1.408,5.7065765027,1.8756609914,6.0069226344
2020-06-06 17:30:00,1.145,0,1.145,6.592273587,2.166775545,6.9392353547,1.145,0,1.145,6.2939218944,2.0687120859,6.6251809415
2020-06-06 18:00:00,0.757,0,0.757,7.1584858284,2.3528805089000002,7.5352482404,0.757,0,0.757,6.8510443505000005,2.2518293819,7.2116256321
2020-06-06 18:30:00,0.783,0,0.783,6.9720637797,2.2916065447,7.3390145049,0.783,0,0.783,6.7049252535,2.2038023572,7.0578160563
2020-06-06 19:00:00,0.658,0,0.658,6.8017513277,2.2356275488,7.1597382397,0.658,0,0.658,6.5424487552,2.1503989148000002,6.8867881634
2020-06-06 19:30:00,0.556,0,0.556,6.4813654374,2.1303217991,6.8224899341,0.556,0,0.556,6.2363736576,2.0497968952,6.5646038501
2020-06-06 20:00:00,0.221,0,0.221,6.3405460002,2.0840366884,6.6742589475,0.221,0,0.221,6.1025713991,2.0058182196,6.4237593674
2020-06-06 20:30:00,0.08600000000000001,0,0.08600000000000001,6.1811178594,2.0316351926,6.506439852,0.08600000000000001,0,0.08600000000000001,5.9510608263,1.9560191025,6.2642745539
2020-06-06 21:00:00,0.043000000000000003,0,0.043000000000000003,5.9283148076,1.9485428477000002,6.2403313764,0.043000000000000003,0,0.043000000000000003,5.7053246457,1.8752495259000002,6.0056048902
2020-06-06 21:30:00,0.003,0,0.003,5.951617975,1.9562022285,6.2648610264,0.003,0,0.003,5.7323228318,1.8841234006,6.0340240334
2020-06-06 22:00:00,0.0,0,0.0,5.8589121033,1.925731282,6.1672758982,0.0,0,0.0,5.6654968995,1.8621587788,5.9636809468
2020-06-06 22:30:00,0.0,0,0.0,5.7456091683,1.8884904082,6.0480096509,0.0,0,0.0,5.5362436472,1.8196752892,5.8276248918
2020-06-06 23:00:00,0.0,0,0.0,5.3456862579,1.7570421042,5.6270381662,0.0,0,0.0,5.1566219484,1.6948996708,5.4280231035
2020-06-06 23:30:00,0.0,0,0.0,4.8079843695,1.5803080402,5.0610361784,0.0,0,0.0,4.6287512843,1.521396974,4.8723697729
2020-06-07 00:00:00,0.0,0,0.0,4.5255816779,1.4874867642,4.7637701873000005,0.0,0,0.0,4.4057423643,1.4480974867,4.6376235414
2020-06-07 00:30:00,0.0,0,0.0,4.5796889533,1.5052709656,4.820725214,0.0,0,0.0,4.5201701277,1.4857080737000001,4.7580738186
2020-06-07 01:00:00,0.0,0,0.0,4.3496964218,1.4296760762,4.5786278124,0.0,0,0.0,4.2895414658,1.4099040983,4.5153068061
2020-06-07 01:30:00,0.0,0,0.0,4.3458674636,1.4284175585,4.5745973302,0.0,0,0.0,4.246888814,1.3958848496,4.4704092779
2020-06-07 02:00:00,0.0,0,0.0,4.2510011183,1.3972364986999999,4.4747380193,0.0,0,0.0,4.1930043324,1.378173877,4.4136887709
2020-06-07 02:30:00,0.0,0,0.0,4.0858389194,1.3429503091,4.3008830731,0.0,0,0.0,4.0541949747,1.3325494475,4.2675736576
2020-06-07 03:00:00,0.0,0,0.0,3.8080033341,1.2516301684,4.0084245622,0.0,0,0.0,3.7048123369,1.2177129278,3.8998024599
2020-06-07 03:30:00,0.0,0,0.0,3.6550000106000002,1.2013404079,3.8473684322,0.0,0,0.0,3.5207689481999997,1.1572207912999999,3.7060725771
2020-06-07 04:00:00,0.0,0,0.0,3.6289216301,1.1927688588,3.8199175054000003,0.0,0,0.0,3.4962906016,1.1491751478,3.6803058964
2020-06-07 04:30:00,0.0,0,0.0,3.6257271568,1.1917188861999999,3.8165549019,0.0,0,0.0,3.4932155879,1.1481644397,3.6770690399
2020-06-07 05:00:00,0.0,0,0.0,3.48312175,1.1448467556,3.6664439474,0.0,0,0.0,3.3563491756,1.1031786254,3.5329991322
2020-06-07 05:30:00,0.013000000000000001,0,0.013000000000000001,3.4132125768,1.1218687216,3.592855344,0.013000000000000001,0,0.013000000000000001,3.2886235121,1.0809182764,3.4617089602
2020-06-07 06:00:00,0.07,0,0.07,3.4510154344,1.13429392,3.6326478256,0.07,0,0.07,3.3296425629,1.0944005864,3.5048869083
2020-06-07 06:30:00,0.165,0,0.165,3.5364415139,1.1623721145,3.7225700146,0.165,0,0.165,3.4076078509,1.1200265373,3.5869556325
2020-06-07 07:00:00,0.427,0,0.427,3.3956375438,1.1160920876,3.5743553093,0.427,0,0.427,3.2731651838999998,1.0758373696,3.4454370356
2020-06-07 07:30:00,0.903,0,0.903,3.4726540663,1.1414061944,3.655425333,0.903,0,0.903,3.3462464523,1.0998580209,3.5223646866
2020-06-07 08:00:00,1.26,0,1.26,3.5883840375,1.1794447963999999,3.7772463553,1.26,0,1.26,3.4585637637,1.1367749359000001,3.6405934355
2020-06-07 08:30:00,2.096,0,2.096,3.4483626427000003,1.1334219895,3.6298554133,2.096,0,2.096,3.3226329533,1.0920966391,3.4975083719
2020-06-07 09:00:00,2.747,0,2.747,3.4798644206000002,1.1437761231999999,3.6630151796,2.747,0,2.747,3.3542792016,1.1024982579,3.5308202122
2020-06-07 09:30:00,2.683,0,2.683,3.9647576214,1.303152811,4.1734290752,2.683,0,2.683,3.8203155653,1.2556770031,4.0213848056
2020-06-07 10:00:00,3.601,0,3.601,4.0712332624,1.3381496618,4.2855086973,3.601,0,3.601,3.794810459,1.24729388,3.9945373252
2020-06-07 10:30:00,3.699,0,3.699,4.1960872442,1.3791871811,4.4169339413,3.699,0,3.699,3.8805682608,1.2754811064,4.0848086956
2020-06-07 11:00:00,4.234,0,4.234,3.5076047039000002,1.1528939134,3.6922154778,4.234,0,4.234,3.378745701,1.1105400074,3.5565744220999997
2020-06-07 11:30:00,3.9939999999999998,0,3.9939999999999998,3.8374887797,1.2613215657,4.0394618734,3.9939999999999998,0,3.9939999999999998,3.6952012736,1.2145539241,3.8896855511
2020-06-07 12:00:00,4.759,0,4.759,3.5341944897,1.1616335534,3.720204726,4.759,0,4.759,3.4057336853,1.1194105288,3.5849828266
2020-06-07 12:30:00,4.219,0,4.219,3.8333837154,1.2599722963,4.0351407531,4.219,0,4.219,3.6910925892,1.2132034648,3.8853606202
2020-06-07 13:00:00,4.218,0,4.218,3.7863620694,1.2445170287,3.9856442835,4.218,0,4.218,3.650005746,1.1996988725,3.8421113116
2020-06-07 13:30:00,3.858,0,3.858,3.7387559600999998,1.2288696572,3.9355325896,3.858,0,3.858,3.6042267425,1.1846520417,3.7939228868
2020-06-07 14:00:00,3.8970000000000002,0,3.8970000000000002,3.3798363041,1.1108984713,3.5577224254,3.8970000000000002,0,3.8970000000000002,3.2570114891,1.0705279069,3.4284331464
2020-06-07 14:30:00,4.71,0,4.71,2.7455923459,0.9024325634,2.8900972062,4.71,0,4.71,2.648782068,0.8706125638000001,2.7881916506
2020-06-07 15:00:00,4.184,0,4.184,2.9636392521,0.9741011157,3.1196202654,4.184,0,4.184,2.8584628571,0.9395313064,3.0089082706
2020-06-07 15:30:00,4.493,0,4.493,2.58941956,0.8511010510000001,2.7257048,4.493,0,4.493,2.4963507024,0.8205107968,2.6277375814
2020-06-07 16:00:00,4.343,0,4.343,2.9489565882,0.9692751574,3.1041648296,4.343,0,4.343,2.8418833203,0.9340818762,2.9914561267
2020-06-07 16:30:00,3.977,0,3.977,3.3977190359,1.116776241,3.5765463536,3.977,0,3.977,3.2744585062000002,1.0762624641,3.4467984276
2020-06-07 17:00:00,3.429,0,3.429,4.2595732456,1.4000540207,4.4837613112,3.429,0,3.429,4.1020794938,1.3482883278,4.3179784146
2020-06-07 17:30:00,2.412,0,2.412,5.3667911065,1.7639789325000002,5.6492537963,2.412,0,2.412,5.1677810494,1.69856749,5.4397695257
2020-06-07 18:00:00,1.121,0,1.121,6.4042735534,2.1049829222,6.7413405825,1.121,0,1.121,6.1637735183,2.0259343834,6.4881826508
2020-06-07 18:30:00,1.5230000000000001,0,1.5230000000000001,6.1068429828,2.0072222213,6.4282557713,1.5230000000000001,0,1.5230000000000001,5.8765391324,1.9315250063,6.1858306657
2020-06-07 19:00:00,0.608,0,0.608,6.3815485964,2.0975135901,6.7174195752,0.608,0,0.608,6.1378922625,2.017427626,6.4609392237
2020-06-07 19:30:00,1.134,0,1.134,5.7878228145,1.9023653627,6.0924450679,1.134,0,1.134,5.5700339146,1.830781613,5.8631935943
2020-06-07 20:00:00,0.463,0,0.463,5.8887651421000005,1.9355435013000002,6.1987001496,0.463,0,0.463,5.6696164437,1.8635128075,5.9680173092
2020-06-07 20:30:00,0.17200000000000001,0,0.17200000000000001,5.9071675065,1.9415920660000001,6.2180710594,0.17200000000000001,0,0.17200000000000001,5.6865691682,1.8690848986000002,5.9858622823
2020-06-07 21:00:00,0.081,0,0.081,5.6701199509,1.8636783022999999,5.9685473168000005,0.081,0,0.081,5.4550963913,1.7930034761,5.7422067277
2020-06-07 21:30:00,0.012,0,0.012,5.5679599916,1.8300999475,5.8610105175000005,0.012,0,0.012,5.3573508407,1.7608760672,5.6393166744
2020-06-07 22:00:00,0.0,0,0.0,5.5362436472,1.8196752892,5.8276248918,0.0,0,0.0,5.3325154318,1.752713063,5.6131741387
2020-06-07 22:30:00,0.0,0,0.0,5.3114806793,1.7457992743,5.591032294,0.0,0,0.0,5.1151056431,1.6812539212000002,5.3843217296
2020-06-07 23:00:00,0.0,0,0.0,5.1224035353,1.6836526224,5.3920037214,0.0,0,0.0,4.9488107176,1.6265954223999999,5.2092744396
2020-06-07 23:30:00,0.0,0,0.0,4.4422347869,1.4600919659,4.6760366178,0.0,0,0.0,4.2756749442,1.4053463931,4.5007104676
2020-06-08 00:00:00,0.0,0,0.0,4.1179166043,1.3534937343,4.3346490572,0.0,0,0.0,3.9650893438,1.3032618429,4.1737782566
2020-06-08 00:30:00,0.0,0,0.0,4.1251473622,1.3558703695,4.3422603812,0.0,0,0.0,3.9720456409000002,1.3055482672,4.1811006746
2020-06-08 01:00:00,0.0,0,0.0,3.9300097031,1.2917317226,4.136852319,0.0,0,0.0,3.7847389992,1.2439835513,3.9839357886
2020-06-08 01:30:00,0.0,0,0.0,3.9300097031,1.2917317226,4.136852319,0.0,0,0.0,3.7847389992,1.2439835513,3.9839357886
2020-06-08 02:00:00,0.0,0,0.0,3.8464814836,1.2642773245,4.0489278775,0.0,0,0.0,3.7028888079,1.2170806943999999,3.8977776925
2020-06-08 02:30:00,0.0,0,0.0,3.7816416074,1.2429654878,3.9806753762,0.0,0,0.0,3.6503065339000003,1.1997977367,3.8424279305
2020-06-08 03:00:00,0.0,0,0.0,3.7829461188,1.24339426,3.9820485461,0.0,0,0.0,3.7656965555,1.2377246027,3.963891111
2020-06-08 03:30:00,0.0,0,0.0,3.4749550612,1.1421624948,3.6578474328,0.0,0,0.0,3.3467785903,1.1000329262,3.5229248318
2020-06-08 04:00:00,0.0,0,0.0,3.4749550612,1.1421624948,3.6578474328,0.0,0,0.0,3.3467785903,1.1000329262,3.5229248318
2020-06-08 04:30:00,0.0,0,0.0,3.4749550612,1.1421624948,3.6578474328,0.0,0,0.0,3.3467785903,1.1000329262,3.5229248318
2020-06-08 05:00:00,0.0,0,0.0,3.4388746589,1.1303034401,3.619868062,0.0,0,0.0,3.3127869199,1.0888604044,3.4871441263
2020-06-08 05:30:00,0.003,0,0.003,3.3870038768,1.1132543385,3.5652672387,0.003,0,0.003,3.2630808896,1.0725228223,3.4348219891
2020-06-08 06:00:00,0.116,0,0.116,3.497198889,1.1494736875,3.6812619885,0.116,0,0.116,3.3817772749,1.1115364375,3.5597655525
2020-06-08 06:30:00,0.20700000000000002,0,0.20700000000000002,4.1196561722,1.3540655026000001,4.3364801813,0.20700000000000002,0,0.20700000000000002,4.0263931517,1.3234114302,4.2383085807
2020-06-08 07:00:00,0.432,0,0.432,4.4515180769,1.4631432358,4.685808502,0.432,0,0.432,4.3211538179,1.420294576,4.5485829663
2020-06-08 07:30:00,0.615,0,0.615,4.9098777662,1.6137987801,5.1682923855,0.615,0,0.615,4.7089622801,1.5477610533,4.9568024001
2020-06-08 08:00:00,0.653,0,0.653,5.3544433336,1.7599204158,5.6362561406000005,0.653,0,0.653,5.0217244794,1.650561017,5.2860257678
2020-06-08 08:30:00,1.849,0,1.849,5.0589451774,1.6627948688,5.3252054499,1.849,0,1.849,4.6577552718,1.5309301237000001,4.9029002861
2020-06-08 09:00:00,2.567,0,2.567,4.8274391626,1.5867025215,5.081514908,2.567,0,2.567,4.3954754253,1.444722907,4.6268162371
2020-06-08 09:30:00,3.118,0,3.118,4.3931652159,1.4439635779,4.6243844378,3.118,0,3.118,4.2308243026,1.3906047001,4.4534992659
2020-06-08 10:00:00,3.7640000000000002,0,3.7640000000000002,4.5406128479,1.4924272709,4.7795924714,3.7640000000000002,0,3.7640000000000002,3.9970814654,1.3137771448,4.2074541741
2020-06-08 10:30:00,3.064,0,3.064,4.4932532267,1.4768609162000002,4.7297402387,3.064,0,3.064,4.2917865155,1.4106420104000001,4.5176700163
2020-06-08 11:00:00,2.781,0,2.781,4.7968255975,1.5766403292,5.0492901027,2.781,0,2.781,4.6167046284,1.5174374297000002,4.8596890826
2020-06-08 11:30:00,2.691,0,2.691,4.6063271153,1.5140265061,4.8487653845,2.691,0,2.691,4.4321699089,1.4567838005,4.6654420093999995
2020-06-08 12:00:00,3.101,0,3.101,4.4364536689000005,1.4581918043,4.6699512304,3.101,0,3.101,4.2703492863,1.4035959340000002,4.4951045119
2020-06-08 12:30:00,3.667,0,3.667,4.6185991976,1.5180601444000001,4.8616833659,3.667,0,3.667,4.4442919263,1.4607681149,4.6782020277
2020-06-08 13:00:00,3.621,0,3.621,4.464817248,1.4675144619,4.6998076294,3.621,0,3.621,4.2965632518,1.4122120478,4.5226981598
2020-06-08 13:30:00,3.337,0,3.337,4.2790829966,1.4064665657,4.5042978912,3.337,0,3.337,4.120165603,1.3542329444,4.3370164242
