Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-08 14:00:00,3.428,0,3.428,4.0981975523,1.3470123953,4.3138921603,3.428,0,3.428,3.9451185382,1.2966977565,4.152756356
2020-06-08 14:30:00,3.7359999999999998,0,3.7359999999999998,3.6042267425,1.1846520417,3.7939228868,3.7359999999999998,0,3.7359999999999998,3.4717043136,1.1410940258,3.6544255933
2020-06-08 15:00:00,3.305,0,3.305,3.8409132867,1.2624471467,4.0430666176,3.305,0,3.305,3.6981035152,1.2155078448,3.8927405423
2020-06-08 15:30:00,2.267,0,2.267,4.3919196116,1.4435541675,4.6230732753,2.267,0,2.267,4.2288283739,1.3899486699999999,4.4513982883
2020-06-08 16:00:00,3.878,0,3.878,3.5887118108,1.1795525303,3.7775913798,3.878,0,3.878,3.4540506282,1.13529154,3.6358427666
2020-06-08 16:30:00,3.96,0,3.96,3.7434454877,1.2304110304,3.9404689344,3.96,0,3.96,3.6051837352,1.18496659,3.7949302476
2020-06-08 17:00:00,3.101,0,3.101,4.6924910138,1.5423472099,4.9394642251,3.101,0,3.101,4.5160578234,1.4843564246,4.7537450772
2020-06-08 17:30:00,2.9,0,2.9,5.3228171597,1.7495253952,5.6029654313,2.9,0,2.9,5.0973851526,1.6754294776,5.3656685817
2020-06-08 18:00:00,2.454,0,2.454,5.7748497712999995,1.8981013296,6.078789233,2.454,0,2.454,5.5577410997,1.8267411602,5.8502537892
2020-06-08 18:30:00,1.895,0,1.895,5.9791805499,1.9652616087,6.293874263,1.895,0,1.895,5.7574893048,1.8923952202,6.0605150577
2020-06-08 19:00:00,1.312,0,1.312,6.2164847953,2.0432597423,6.5436682056,1.312,0,1.312,5.8584658577,1.9255846081999999,6.166806166
2020-06-08 19:30:00,0.76,0,0.76,6.455845522,2.1219338086,6.7956268653,0.76,0,0.76,6.0473876714,1.9876802055,6.3656712331
2020-06-08 20:00:00,0.39,0,0.39,6.2231649862,2.0454554149,6.5506999855,0.39,0,0.39,5.8834319152,1.9337905544,6.1930862265
2020-06-08 20:30:00,0.191,0,0.191,5.9231372401,1.9468410636,6.2348813053,0.191,0,0.191,5.7003461774,1.8736131825000002,6.0003643973
2020-06-08 21:00:00,0.1,0,0.1,5.6751112537,1.8653188642,5.9738013197,0.1,0,0.1,5.4621412136,1.7953189970999999,5.7496223301
2020-06-08 21:30:00,0.014,0,0.014,5.8539092824,1.9240869343,6.1620097709,0.014,0,0.014,5.617387283,1.8463459126,5.9130392453
2020-06-08 22:00:00,0.0,0,0.0,5.8590397901,1.9257732506,6.1674103054,0.0,0,0.0,5.5809297440000005,1.834362899,5.8746628884
2020-06-08 22:30:00,0.0,0,0.0,5.7795366662,1.8996418375,6.0837228065,0.0,0,0.0,5.4950811133,1.8061458186000001,5.7842959088
2020-06-08 23:00:00,0.0,0,0.0,5.190886434,1.7061618626000001,5.4640909832,0.0,0,0.0,4.9719769838,1.6342098058999999,5.2336599829
2020-06-08 23:30:00,0.0,0,0.0,4.5404868065,1.4923858431,4.7794597963,0.0,0,0.0,4.3735527889,1.4375172849,4.6037397777999995
2020-06-09 00:00:00,0.0,0,0.0,4.1499297876,1.3640159588,4.3683471449,0.0,0,0.0,3.9987288882,1.3143186265,4.2091883033
2020-06-09 00:30:00,0.0,0,0.0,4.2095641237,1.3836168172,4.4311201302,0.0,0,0.0,4.0554270864,1.3329544229999999,4.2688706172
2020-06-09 01:00:00,0.0,0,0.0,4.0363635809,1.3266885518,4.2488037694,0.0,0,0.0,3.8845084513,1.2767761844,4.0889562645
2020-06-09 01:30:00,0.0,0,0.0,4.082533543,1.3418638844,4.2974037294,0.0,0,0.0,3.9285965921,1.2912672555,4.1353648338
2020-06-09 02:00:00,0.0,0,0.0,3.888633261,1.2781319438,4.0932981694,0.0,0,0.0,3.7557501498,1.2344553773,3.9534212103
2020-06-09 02:30:00,0.0,0,0.0,4.047628978,1.3303913086999999,4.2606620821,0.0,0,0.0,3.9812213186000003,1.3085641666,4.1907592827
2020-06-09 03:00:00,0.0,0,0.0,3.7614302372,1.2363223317,3.9594002497,0.0,0,0.0,3.6763855726,1.2083695022,3.8698795501000003
2020-06-09 03:30:00,0.0,0,0.0,3.6038733002,1.1845358709,3.7935508423,0.0,0,0.0,3.4759469374,1.1424885088,3.6588915131
2020-06-09 04:00:00,0.0,0,0.0,3.4923816747,1.1478903457,3.6761912365000002,0.0,0,0.0,3.3657341543,1.1062633188,3.5428780571000003
2020-06-09 04:30:00,0.0,0,0.0,3.5805316293000002,1.1768638346,3.7689806624,0.0,0,0.0,3.4502233156,1.1340335631,3.6318140164
2020-06-09 05:00:00,0.0,0,0.0,3.4973278922,1.1495160888,3.6813977813000003,0.0,0,0.0,3.3728128727,1.108589981,3.5503293397
2020-06-09 05:30:00,0.024,0,0.024,3.5240111395,1.158286448,3.70948541,0.024,0,0.024,3.3986325888,1.1170765113,3.5775079882
2020-06-09 06:00:00,0.097,0,0.097,3.6507889794,1.1999563089,3.8429357678000002,0.097,0,0.097,3.5168021015,1.1559169518,3.701896949
2020-06-09 06:30:00,0.20400000000000001,0,0.20400000000000001,3.9419898828,1.2956694173,4.1494630346,0.20400000000000001,0,0.20400000000000001,3.8111050041,1.252649638,4.011689478
2020-06-09 07:00:00,0.463,0,0.463,4.2744507307,1.4049440135,4.4994218218,0.463,0,0.463,4.140890353,1.3610448403,4.3588319505
2020-06-09 07:30:00,0.919,0,0.919,4.8092694646,1.5807304305,5.0623889101,0.919,0,0.919,4.5610131155,1.4991325146,4.8010664373
2020-06-09 08:00:00,1.4809999999999999,0,1.4809999999999999,4.8534560033,1.5952538435,5.1089010561,1.4809999999999999,0,1.4809999999999999,4.5758764497,1.5040178563,4.8167120523
2020-06-09 08:30:00,2.079,0,2.079,4.5897739056999995,1.5085857292,4.8313409534,2.079,0,2.079,4.405025607,1.4478618999,4.63686906
2020-06-09 09:00:00,2.654,0,2.654,4.5363672622,1.4910318144,4.7751234339,2.654,0,2.654,4.3653064604,1.4348068478,4.595059432
2020-06-09 09:30:00,3.211,0,3.211,4.3310041295,1.4235322168,4.5589517152,3.211,0,3.211,4.1719748453,1.3712618189,4.3915524688
2020-06-09 10:00:00,3.309,0,3.309,4.2797872485,1.4066980421,4.5050392089999995,3.309,0,3.309,4.1211627447,1.354560689,4.338066047
2020-06-09 10:30:00,2.707,0,2.707,4.3581935166,1.4324689362,4.5875721228,2.707,0,2.707,4.193428858,1.3783134118,4.41413564
2020-06-09 11:00:00,3.101,0,3.101,4.1362630234,1.3595239106,4.3539610773,3.101,0,3.101,3.9836210404,1.309352917,4.1932853056
2020-06-09 11:30:00,3.195,0,3.195,4.2348704599,1.3919346077,4.4577583788,3.195,0,3.195,4.0707557533,1.3379927122,4.2850060562
2020-06-09 12:00:00,3.119,0,3.119,4.4022125487,1.4469372924,4.633907946,3.119,0,3.119,4.2345239285,1.3918207083,4.4573936089
2020-06-09 12:30:00,2.023,0,2.023,5.6728662041,1.8645809521,5.9714381096,2.023,0,2.023,5.0936292524,1.6741949729,5.3617150025
2020-06-09 13:00:00,2.816,0,2.816,5.1415858421,1.6899575417000001,5.4121956233,2.816,0,2.816,4.5525933567,1.4963650737,4.7922035334
2020-06-09 13:30:00,3.7560000000000002,0,3.7560000000000002,4.2858556617,1.4086926331,4.5114270123,3.7560000000000002,0,3.7560000000000002,3.8784772252,1.2747938161999999,4.0826076054
2020-06-09 14:00:00,3.356,0,3.356,3.9004594268,1.2820190165,4.105746765,3.356,0,3.356,3.755827815,1.2344809046,3.9535029631
2020-06-09 14:30:00,2.952,0,2.952,4.2337680095,1.3915722498,4.4565979048,2.952,0,2.952,4.0806393029,1.3412412778,4.2954097925
2020-06-09 15:00:00,2.055,0,2.055,4.5791163373,1.5050827558000002,4.8201224603,2.055,0,2.055,4.4057423643,1.4480974867,4.6376235414
2020-06-09 15:30:00,2.003,0,2.003,4.575103089,1.5037636649000001,4.8158979884,2.003,0,2.003,4.4018844463,1.4468294503,4.633562575
2020-06-09 16:00:00,2.512,0,2.512,4.3999023393,1.4461779633,4.6314761466,2.512,0,2.512,4.2325378724,1.3911679232,4.4553030236
2020-06-09 16:30:00,2.586,0,2.586,4.6576387741000005,1.5308918327,4.9027776569,2.586,0,2.586,4.4781091791,1.4718833084,4.7137991359
2020-06-09 17:00:00,1.408,0,1.408,5.9332672778,1.9501706460000001,6.2455445029,1.408,0,1.408,5.7075838462,1.8759920892,6.007982996
2020-06-09 17:30:00,0.8280000000000001,0,0.8280000000000001,6.7341336057,2.2134026783,7.0885616902,0.8280000000000001,0,0.8280000000000001,6.4731408288,2.127618501,6.8138324514
2020-06-09 18:00:00,1.23,0,1.23,6.6984797035,2.2016838074,7.0510312669,1.23,0,1.23,6.4392222164,2.1164699922,6.7781286488
2020-06-09 18:30:00,0.786,0,0.786,6.8444526848,2.2496628061,7.2046870366,0.786,0,0.786,6.5780941011,2.1621149734,6.9243095801
2020-06-09 19:00:00,0.66,0,0.66,6.6259249786000005,2.1778362226,6.9746578722,0.66,0,0.66,6.3702542395,2.0938013145,6.7055307785
2020-06-09 19:30:00,0.494,0,0.494,6.4721785706,2.127302222,6.812819548,0.494,0,0.494,6.2226045465,2.0452712073,6.550110049
2020-06-09 20:00:00,0.41100000000000003,0,0.41100000000000003,6.141656719,2.018664943,6.4649018095,0.41100000000000003,0,0.41100000000000003,5.9055467399,1.9410593458,6.2163649894
2020-06-09 20:30:00,0.296,0,0.296,5.9177428025,1.9450679977,6.22920295,0.296,0,0.296,5.6917997191000005,1.8708040975,5.9913681254
2020-06-09 21:00:00,0.167,0,0.167,5.6267538327,1.8494245486,5.9228987713,0.167,0,0.167,5.4120662737,1.7788601603,5.6969118671
2020-06-09 21:30:00,0.004,0,0.004,5.6718634679,1.8642513686000002,5.9703825978000005,0.004,0,0.004,5.4564456589,1.7934469589000002,5.7436270094
2020-06-09 22:00:00,0.0,0,0.0,5.5820147525,1.834719524,5.8758050027,0.0,0,0.0,5.3704469634,1.7651805546000001,5.6531020668
2020-06-09 22:30:00,0.0,0,0.0,5.3691500211,1.7647542703,5.6517368643,0.0,0,0.0,5.1697983690000004,1.6992305509,5.44189302
2020-06-09 23:00:00,0.0,0,0.0,5.013188552,1.6477553933,5.2770405811,0.0,0,0.0,4.8227611531,1.5851649341,5.0765906875
2020-06-09 23:30:00,0.0,0,0.0,4.520299789,1.4857506913,4.7582103042,0.0,0,0.0,4.3538087261000005,1.4310277252999999,4.5829565538
2020-06-10 00:00:00,0.0,0,0.0,4.2427765097,1.3945332006,4.4660805366,0.0,0,0.0,4.0800035017,1.3410323001,4.2947405281
2020-06-10 00:30:00,0.0,0,0.0,4.2081944526,1.3831666281000001,4.4296783711,0.0,0,0.0,4.0489226294,1.3308165114000001,4.2620238204
2020-06-10 01:00:00,0.0,0,0.0,4.0446434766,1.3294100219,4.2575194491,0.0,0,0.0,3.8896432371,1.2784639069,4.0943613022
2020-06-10 01:30:00,0.0,0,0.0,3.9774696966,1.3073310680999999,4.1868102069,0.0,0,0.0,3.8281337482,1.2582467155,4.0296144718
2020-06-10 02:00:00,0.0,0,0.0,3.8821087295,1.2759874340000001,4.0864302416,0.0,0,0.0,3.7370861592,1.2283208202,3.9337749044
2020-06-10 02:30:00,0.0,0,0.0,3.7822563469,1.2431675429,3.9813224704000003,0.0,0,0.0,3.6461948878,1.198446304,3.8380998819
2020-06-10 03:00:00,0.0,0,0.0,3.7019137152,1.2167601969,3.8967512792,0.0,0,0.0,3.5664844373999998,1.1722467458999999,3.7541941446
2020-06-10 03:30:00,0.0,0,0.0,3.594490296,1.1814518265,3.7836739958,0.0,0,0.0,3.4628715473,1.1381908359,3.6451279445
2020-06-10 04:00:00,0.0,0,0.0,3.8180685411,1.2549384419,4.019019517,0.0,0,0.0,3.7329629949000003,1.2269656017,3.9294347314999998
2020-06-10 04:30:00,0.0,0,0.0,3.6413026410000002,1.1968383003,3.8329501485,0.0,0,0.0,3.5106869576,1.1539070012,3.6954599553
2020-06-10 05:00:00,0.0,0,0.0,3.6175232809,1.1890224025,3.807919243,0.0,0,0.0,3.4870069825,1.1461237698,3.6705336658
2020-06-10 05:30:00,0.011,0,0.011,3.6207049196,1.1900681566,3.8112683364,0.011,0,0.011,3.4694553149000003,1.1403548156,3.6520582262
2020-06-10 06:00:00,0.052000000000000005,0,0.052000000000000005,3.745116934,1.2309604082,3.9422283516,0.052000000000000005,0,0.052000000000000005,3.6083462868,1.1860060704,3.7982592492
2020-06-10 06:30:00,0.084,0,0.084,4.0568355901,1.3334173758,4.2703532527,0.084,0,0.084,3.9076342394,1.2843772633000001,4.1132991993
2020-06-10 07:00:00,0.28700000000000003,0,0.28700000000000003,4.2490015696,1.3965792788,4.4726332312,0.28700000000000003,0,0.28700000000000003,4.0889935729,1.3439871936,4.3042037609
2020-06-10 07:30:00,0.455,0,0.455,4.7781744414,1.5705099907,5.0296573068,0.455,0,0.455,4.5817868999,1.5059605273,4.8229335788
2020-06-10 08:00:00,0.51,0,0.51,5.4365979328,1.7869233268,5.7227346661,0.51,0,0.51,5.111203298,1.6799712824,5.3802139979
2020-06-10 08:30:00,0.625,0,0.625,5.9034570206,1.9403724883,6.2141652849,0.625,0,0.625,5.5163820993,1.8131471141,5.8067179993
2020-06-10 09:00:00,0.549,0,0.549,5.9295785119,1.9489582073,6.2416615914,0.549,0,0.549,5.7213368319,1.880512477,6.022459823
2020-06-10 09:30:00,0.846,0,0.846,5.8742980319,1.9307883922,6.1834716125,0.846,0,0.846,5.6536707337,1.8582717061,5.9512323512
2020-06-10 10:00:00,0.753,0,0.753,5.9019629536,1.9398814122,6.2125925827,0.753,0,0.753,5.6774547011,1.8660891181,5.9762681064
2020-06-10 10:30:00,0.647,0,0.647,6.0756235637,1.9969608944,6.395393225,0.647,0,0.647,5.8447059611,1.9210619489,6.1523220644
2020-06-10 11:00:00,0.47700000000000004,0,0.47700000000000004,6.4051008848,2.1052548529,6.7422114576,0.47700000000000004,0,0.47700000000000004,6.164157895,2.0260607219,6.4885872579
2020-06-10 11:30:00,0.612,0,0.612,6.4107391778,2.1071080702,6.7481465029,0.612,0,0.612,6.1695793179,2.0278426574,6.4942940189
2020-06-10 12:00:00,2.201,0,2.201,5.410459658,1.7783320913,5.6952206926999995,2.201,0,2.201,5.2053074717,1.7109018285,5.4792710228
2020-06-10 12:30:00,2.8280000000000003,0,2.8280000000000003,5.125093185,1.6845366675,5.3948349316,2.8280000000000003,0,2.8280000000000003,4.9315071837,1.6209080258,5.1910601933
2020-06-10 13:00:00,3.774,0,3.774,4.4556412412,1.4644984544000001,4.6901486749,3.774,0,3.774,4.2884791644,1.4095549367,4.5141885941
2020-06-10 13:30:00,2.215,0,2.215,5.1911194295,1.7062384446,5.4643362415,2.215,0,2.215,4.9959116743,1.6420767582,5.258854394
2020-06-10 14:00:00,2.231,0,2.231,4.9608290718,1.6305456644,5.2219253387,2.231,0,2.231,4.7752175709,1.5695381143,5.0265448115
2020-06-10 14:30:00,1.005,0,1.005,5.8784639778,1.9321576724,6.1878568187,1.005,0,1.005,5.6584728099,1.8598500722,5.9562871683
2020-06-10 15:00:00,0.328,0,0.328,6.1948056853,2.0361341634,6.5208480898,0.328,0,0.328,5.9604086179,1.9590915731,6.2741143346
2020-06-10 15:30:00,1.054,0,1.054,5.6570132973,1.8593703536000001,5.9547508393,1.054,0,1.054,5.4443460196,1.7894699997,5.730890547
2020-06-10 16:00:00,2.292,0,2.292,4.9700926164,1.6335904443,5.2316764384,2.292,0,2.292,4.7836393042,1.5723062042,5.0354097939
2020-06-10 16:30:00,1.441,0,1.441,5.9043133119,1.9406539376,6.2150666441,1.441,0,1.441,5.6818826024,1.8675444989,5.9809290552
2020-06-10 17:00:00,0.521,0,0.521,6.7990978778,2.2347554020000002,7.1569451345,0.521,0,0.521,6.541328205,2.1500306077,6.8856086368
2020-06-10 17:30:00,0.617,0,0.617,7.2081217626,2.3691950516,7.5874965922,0.617,0,0.617,6.9349582631,2.2794105511,7.2999560664
2020-06-10 18:00:00,0.47400000000000003,0,0.47400000000000003,7.5884177661,2.4941923032,7.9878081749,0.47400000000000003,0,0.47400000000000003,7.2958188898,2.3980197033,7.6798093577
2020-06-10 18:30:00,0.327,0,0.327,7.5452122437,2.4799913347,7.9423286776,0.327,0,0.327,7.2569464909,2.3852429637,7.638891043
2020-06-10 19:00:00,0.242,0,0.242,7.3972877609,2.4313709084,7.7866186956,0.242,0,0.242,7.1160589321,2.3389354625,7.4905883495
2020-06-10 19:30:00,0.21,0,0.21,6.9207396155000005,2.2747371077,7.2849890689,0.21,0,0.21,6.6571835593,2.1881104212,7.0075616414
2020-06-10 20:00:00,0.137,0,0.137,6.5712602253,2.1598687871,6.9171160266000005,0.137,0,0.137,6.3238749765,2.0785571879,6.6567105016
2020-06-10 20:30:00,0.07200000000000001,0,0.07200000000000001,6.3055242792,2.0725256054,6.6373939781,0.07200000000000001,0,0.07200000000000001,6.068173303,1.9945121122,6.3875508453
2020-06-10 21:00:00,0.004,0,0.004,6.2033070583,2.0389284296,6.5297969035,0.004,0,0.004,5.9691851098,1.9619762665,6.2833527472
2020-06-10 21:30:00,0.0,0,0.0,6.1220100667,2.0122074007,6.4442211229,0.0,0,0.0,5.8921119839,1.936643555,6.2022231409
2020-06-10 22:00:00,0.0,0,0.0,5.8463356131,1.9215975896000002,6.1540374875,0.0,0,0.0,5.627999108,1.8498338508,5.9242095874
2020-06-10 22:30:00,0.0,0,0.0,5.5572757669,1.8265882127,5.8497639652,0.0,0,0.0,5.3415594736,1.7556856959,5.6226941828
2020-06-10 23:00:00,0.0,0,0.0,5.0857357079,1.6716004903,5.3534060083,0.0,0,0.0,4.8943661254,1.6087003503,5.1519643425
2020-06-10 23:30:00,0.0,0,0.0,4.5538847045,1.4967895192,4.7935628468,0.0,0,0.0,4.3841570448,1.4410027352,4.6149021524
2020-06-11 00:00:00,0.0,0,0.0,4.2771936929,1.4058455816,4.5023091505,0.0,0,0.0,4.1242887673,1.355588163,4.3413565971
2020-06-11 00:30:00,0.0,0,0.0,4.2510011183,1.3972364986999999,4.4747380193,0.0,0,0.0,4.0923512746,1.3450908168,4.3077381838
2020-06-11 01:00:00,0.0,0,0.0,4.0063571863,1.3168259268,4.2172180909,0.0,0,0.0,3.8611769821,1.2691075013,4.0643968233
2020-06-11 01:30:00,0.0,0,0.0,4.0853061233,1.3427751875,4.300322235,0.0,0,0.0,3.9336468019,1.2929271791999999,4.1406808442
2020-06-11 02:00:00,0.0,0,0.0,3.8776985991,1.2745378942,4.081787999,0.0,0,0.0,3.7326480561,1.2268620863,3.929103217
2020-06-11 02:30:00,0.0,0,0.0,3.8153285407,1.2540378474,4.016135306,0.0,0,0.0,3.6738519114,1.2075367281,3.8672125383
2020-06-11 03:00:00,0.0,0,0.0,3.7419349662,1.229914546,3.9388789117,0.0,0,0.0,3.6397947522000003,1.1963426812,3.8313628971
2020-06-11 03:30:00,0.0,0,0.0,3.7938096973,1.2469649456,3.9934838919,0.0,0,0.0,3.7724784351,1.2399536987,3.9710299317
2020-06-11 04:00:00,0.0,0,0.0,3.7698124798,1.2390774416,3.9682236629,0.0,0,0.0,3.7461637682,1.231304486,3.9433302823
2020-06-11 04:30:00,0.0,0,0.0,3.6326087506,1.1939807566,3.8237986848,0.0,0,0.0,3.5065753115,1.1525555685,3.6911319068
2020-06-11 05:00:00,0.0,0,0.0,3.4266427255,1.126282998,3.6069923427,0.0,0,0.0,3.3021803604,1.0853741969,3.4759793268
2020-06-11 05:30:00,0.029,0,0.029,3.4944197269,1.1485602211,3.6783365547,0.029,0,0.029,3.3697872225,1.1075954979,3.5471444447
2020-06-11 06:00:00,0.185,0,0.185,3.6134011039000002,1.1876675085,3.8035801093,0.185,0,0.185,3.48312175,1.1448467556,3.6664439474
2020-06-11 06:30:00,0.396,0,0.396,3.9450352785,1.2966703904,4.1526687142,0.396,0,0.396,3.8016403856,1.2495387683999999,4.0017267217
2020-06-11 07:00:00,0.314,0,0.314,4.3784772865,1.4391358890000001,4.6089234595,0.314,0,0.314,4.2132426879,1.3848259028,4.434992303
2020-06-11 07:30:00,0.23800000000000002,0,0.23800000000000002,5.1150898468,1.6812487292,5.3843051019,0.23800000000000002,0,0.23800000000000002,4.9234668653,1.618265301,5.1825967003
2020-06-11 08:00:00,0.40900000000000003,0,0.40900000000000003,5.5384998858,1.8204168790000002,5.8299998798,0.40900000000000003,0,0.40900000000000003,5.2617809017,1.7294637473,5.5387167386
2020-06-11 08:30:00,0.594,0,0.594,6.0105605647,1.9755757208,6.3269058576,0.594,0,0.594,5.5975221152,1.8398165477,5.8921285423
2020-06-11 09:00:00,1.154,0,1.154,5.96295643,1.9599289984000001,6.2767962421,1.154,0,1.154,5.5286647125,1.8171842139,5.8196470658
2020-06-11 09:30:00,1.252,0,1.252,5.9343947389,1.9505412245,6.2467313041,1.252,0,1.252,5.6040644175,1.8419668984,5.8990151763
2020-06-11 10:00:00,1.46,0,1.46,5.7135031818,1.8779376807000001,6.0142138755,1.46,0,1.46,5.5037585493,1.8089979539,5.7934300519
2020-06-11 10:30:00,1.816,0,1.816,5.4477418958,1.7905861703000001,5.7344651534,1.816,0,1.816,5.2409449194,1.7226152911,5.5167841256
2020-06-11 11:00:00,0.937,0,0.937,5.9273328041,1.9482200788,6.2392976885,0.937,0,0.937,5.7030539271,1.8745031768,6.0032146601
2020-06-11 11:30:00,1.139,0,1.139,6.0280046199,1.9813093045,6.345268021,1.139,0,1.139,5.7993363452,1.9061496772000002,6.1045645739
2020-06-11 12:00:00,1.895,0,1.895,5.8680482903,1.9287342014000002,6.1768929371,1.895,0,1.895,5.6455830264,1.8556134052000002,5.9427189751
2020-06-11 12:30:00,1.179,0,1.179,6.4051008848,2.1052548529,6.7422114576,1.179,0,1.179,6.04704114,1.9875663061000002,6.3653064632
2020-06-11 13:00:00,0.96,0,0.96,6.8812251626,2.2617493351,7.243394908,0.96,0,0.96,6.3364155959,2.0826790902,6.6699111536
2020-06-11 13:30:00,1.8940000000000001,0,1.8940000000000001,5.8249964527,1.9145837467,6.1315752134,1.8940000000000001,0,1.8940000000000001,5.5576318419,1.8267052489000002,5.850138781
2020-06-11 14:00:00,1.103,0,1.103,5.9774636891,1.9646973039,6.2920670412,1.103,0,1.103,5.7478601416,1.8892302672999999,6.0503790964
2020-06-11 14:30:00,1.134,0,1.134,5.8147861171,1.9112277717000001,6.1208274917,1.134,0,1.134,5.5910423398999995,1.8376867485,5.8853077262
2020-06-11 15:00:00,1.832,0,1.832,5.3118453107,1.7459191228000002,5.5914161165,1.832,0,1.832,5.1077337058,1.6788308826,5.3765617956
2020-06-11 15:30:00,1.264,0,1.264,5.731765683,1.8839402746,6.033437561,1.264,0,1.264,5.5135285629,1.8122092021,5.8037142768
2020-06-11 16:00:00,1.791,0,1.791,5.4317320132,1.7853239763,5.7176126455,1.791,0,1.791,5.2254684911,1.7175284351,5.5004931486
2020-06-11 16:30:00,1.365,0,1.365,5.899343729,1.9390205147000001,6.2098355042,1.365,0,1.365,5.6730086999000005,1.8646277882,5.9715881052
2020-06-11 17:00:00,0.52,0,0.52,7.0253111438,2.3091081069,7.3950643619,0.52,0,0.52,6.7519867194,2.2192707130000002,7.1073544415
2020-06-11 17:30:00,0.734,0,0.734,7.3803175947,2.4257930845,7.7687553628,0.734,0,0.734,7.0933510878,2.331471755,7.4666853556
2020-06-11 18:00:00,0.58,0,0.58,7.6773776103,2.5234319899999997,8.0814501161,0.58,0,0.58,7.3794366217,2.4255035227,7.7678280228
2020-06-11 18:30:00,0.151,0,0.151,8.0574738564,2.6483635845,8.4815514278,0.151,0,0.151,7.7470027792,2.5463166763,8.1547397676
2020-06-11 19:00:00,0.28800000000000003,0,0.28800000000000003,7.4602501806,2.452065655,7.852894927,0.28800000000000003,0,0.28800000000000003,7.1692417945999996,2.3564158241,7.5465703101
2020-06-11 19:30:00,0.246,0,0.246,6.9533477929,2.2854548973,7.3193134662,0.246,0,0.246,6.6847171742,2.1971602828,7.0365443939
2020-06-11 20:00:00,0.157,0,0.157,6.5792432821,2.1624926909,6.9255192443,0.157,0,0.157,6.2901241998,2.0674638441,6.6211833682
2020-06-11 20:30:00,0.129,0,0.129,6.5539570204,2.1541814986,6.8989021268,0.129,0,0.129,6.2258167906,2.0463270208,6.5534913586
2020-06-11 21:00:00,0.027,0,0.027,6.3867613765,2.099226948,6.7229067122,0.027,0,0.027,6.0848364286,1.9999890167,6.4050909774
2020-06-11 21:30:00,0.0,0,0.0,6.1049069483,2.0065858775,6.4262178404,0.0,0,0.0,5.8539092824,1.9240869343,6.1620097709
2020-06-11 22:00:00,0.0,0,0.0,5.9375862504,1.9515902236,6.2500907899,0.0,0,0.0,5.6821139524,1.8676205399999999,5.9811725815
2020-06-11 22:30:00,0.0,0,0.0,5.4671993215,1.7969815168,5.7549466542,0.0,0,0.0,5.2587424169,1.7284650457000001,5.5355183336
2020-06-11 23:00:00,0.0,0,0.0,5.0577907309,1.6624154206,5.3239902431,0.0,0,0.0,4.8662457436,1.5994576278000001,5.1223639406
2020-06-11 23:30:00,0.0,0,0.0,4.6372299501,1.5241837767000002,4.8812946843,0.0,0,0.0,4.4646457923,1.4674581072000001,4.6996271498
2020-06-12 00:00:00,0.0,0,0.0,4.3569778594,1.4320693690000001,4.5862924836,0.0,0,0.0,4.1968961466,1.3794530544999999,4.4177854175
2020-06-12 00:30:00,0.0,0,0.0,4.1909567365000004,1.3775008648,4.4115334069,0.0,0,0.0,4.0391769684,1.3276132675,4.2517652299
2020-06-12 01:00:00,0.0,0,0.0,4.0605006616,1.3346220265,4.2742112227,0.0,0,0.0,3.9081844773,1.2845581178,4.1138783971
2020-06-12 01:30:00,0.0,0,0.0,4.0358485556,1.3265192711,4.2482616375,0.0,0,0.0,3.8876229557,1.2777998725,4.0922346902
2020-06-12 02:00:00,0.0,0,0.0,3.9148291265,1.2867421084,4.1208727647,0.0,0,0.0,3.7724784351,1.2399536987,3.9710299317
2020-06-12 02:30:00,0.0,0,0.0,3.8094891739000003,1.2521185403000001,4.0099886041,0.0,0,0.0,3.6710302967,1.2066093082,3.8642424176
2020-06-12 03:00:00,0.0,0,0.0,3.6710302967,1.2066093082,3.8642424176,0.0,0,0.0,3.5364415139,1.1623721145,3.7225700146
2020-06-12 03:30:00,0.0,0,0.0,3.5744931632,1.1748790868,3.7626243823000003,0.0,0,0.0,3.4439390195,1.1319680149,3.6251989679000003
2020-06-12 04:00:00,0.0,0,0.0,3.5776369567,1.1759124018,3.7659336386,0.0,0,0.0,3.446965328,1.1329627144,3.6283845558000003
2020-06-12 04:30:00,0.0,0,0.0,3.5539135417,1.1681148923,3.7409616229,0.0,0,0.0,3.4233412981,1.1251978713,3.6035171559
2020-06-12 05:00:00,0.0,0,0.0,3.5310888706,1.1606127858,3.7169356533,0.0,0,0.0,3.4027435767,1.1184277277,3.5818353439
2020-06-12 05:30:00,0.002,0,0.002,3.5681321893,1.1727883358,3.7559286203,0.002,0,0.002,3.4398194753,1.1306139862,3.6208626055
2020-06-12 06:00:00,0.034,0,0.034,3.7401443894,1.2293260119,3.9369940941,0.034,0,0.034,3.6020073619,1.1839225666,3.7915866967
2020-06-12 06:30:00,0.217,0,0.217,3.9584453528,1.3010780687,4.1667845819,0.217,0,0.217,3.8112451962,1.2526957169,4.0118370487
2020-06-12 07:00:00,0.368,0,0.368,4.5206453331,1.4858642662000001,4.7585740349000005,0.368,0,0.368,4.3300066587,1.423204364,4.557901746
2020-06-12 07:30:00,0.794,0,0.794,4.7721027373,1.568514318,5.0232660393,0.794,0,0.794,4.5757204611999995,1.5039665853000002,4.8165478539
2020-06-12 08:00:00,1.02,0,1.02,5.0635642798,1.6643130943000002,5.3300676629,1.02,0,1.02,4.8742524949,1.6020893197000001,5.1307920998
2020-06-12 08:30:00,1.096,0,1.096,5.4586946576,1.794186169,5.7459943764,1.096,0,1.096,5.2552721665,1.7273244294999999,5.5318654384
2020-06-12 09:00:00,1.271,0,1.271,5.6751112537,1.8653188642,5.9738013197,1.271,0,1.271,5.4598941894,1.794580436,5.7472570415
2020-06-12 09:30:00,1.841,0,1.841,5.2130960365,1.7134618060000002,5.4874695121,1.841,0,1.841,5.0160167485,1.6486849765,5.28001763
2020-06-12 10:00:00,2.516,0,2.516,4.8323314093,1.5883105252,5.0866646414,2.516,0,2.516,4.6494977542,1.5282160088999999,4.8942081623
2020-06-12 10:30:00,3.67,0,3.67,4.093868707,1.3455895727,4.309335481,3.67,0,3.67,3.9394812324,1.2948448637,4.1468223499
2020-06-12 11:00:00,2.909,0,2.909,4.456778575,1.4648722779,4.6913458684,2.909,0,2.909,4.2905386075,1.4102318429,4.5163564289
2020-06-12 11:30:00,2.552,0,2.552,4.8876605946,1.606496349,5.1449058891,2.552,0,2.552,4.7030047701,1.5458029145,4.9505313369
2020-06-12 12:00:00,1.919,0,1.919,5.565443114,1.8292726898,5.8583611726,1.919,0,1.919,5.352198284,1.7591825037,5.6338929305
2020-06-12 12:30:00,1.599,0,1.599,5.9295785119,1.9489582073,6.2416615914,1.599,0,1.599,5.7048876146000005,1.8751058808,6.0051448575
2020-06-12 13:00:00,1.736,0,1.736,5.8447059611,1.9210619489,6.1523220644,1.736,0,1.736,5.6216042378,1.8477319586,5.9174781451000005
2020-06-12 13:30:00,1.58,0,1.58,5.8249066112,1.9145542173,6.1314806434,1.58,0,1.58,5.6056736659,1.8424958328,5.900709122
2020-06-12 14:00:00,2.815,0,2.815,4.7154137536,1.5498815502,4.9635934249,2.815,0,2.815,4.5378122949,1.4915067736,4.776644521
2020-06-12 14:30:00,0.715,0,0.715,6.0576779758,1.9910624649000002,6.3765031324,0.715,0,0.715,5.8258938802,1.9148787169,6.1325198739
2020-06-12 15:00:00,0.139,0,0.139,6.7172621664,2.2078573044,7.0708022804,0.139,0,0.139,6.4642461936,2.1246949758,6.8044696775
2020-06-12 15:30:00,0.638,0,0.638,6.4534533694,2.121147546,6.7931088098,0.638,0,0.638,6.2102350537,2.0412055516,6.5370895302
2020-06-12 16:00:00,0.684,0,0.684,6.4140297452,2.1081896274,6.7516102581,0.684,0,0.684,6.171073385,2.0283337335,6.495866721
2020-06-12 16:30:00,0.449,0,0.449,6.7793271587,2.2282570809,7.1361338513,0.449,0,0.449,6.5208555376,2.1433015674,6.8640584607
2020-06-12 17:00:00,0.593,0,0.593,7.0582128691,2.3199223811,7.429697757,0.593,0,0.593,6.7897764134,2.2316915848,7.1471330667
2020-06-12 17:30:00,0.492,0,0.492,7.4421469588,2.4461154138,7.833838904,0.492,0,0.492,7.158154106,2.3527714771,7.5348990589
2020-06-12 18:00:00,0.299,0,0.299,7.4421469588,2.4461154138,7.833838904,0.299,0,0.299,7.158154106,2.3527714771,7.5348990589
2020-06-12 18:30:00,0.587,0,0.587,7.2073279984,2.3689341539,7.5866610509,0.587,0,0.587,6.9394246678,2.2808785874,7.3046575451
2020-06-12 19:00:00,0.16,0,0.16,7.3262981863,2.4080377636,7.7118928276,0.16,0,0.16,7.0519963656,2.3178791151,7.423154069
2020-06-12 19:30:00,0.20600000000000002,0,0.20600000000000002,7.0769018706,2.3260651588,7.4493703901,0.20600000000000002,0,0.20600000000000002,6.8077387848,2.2375955308,7.1660408261
2020-06-12 20:00:00,0.23900000000000002,0,0.23900000000000002,6.4622051796,2.1240241269,6.8023212417,0.23900000000000002,0,0.23900000000000002,6.2183240774,2.0438642851,6.545604292
2020-06-12 20:30:00,0.109,0,0.109,6.2145316482,2.0426177739,6.5416122613,0.109,0,0.109,5.9573289969,1.9580793506,6.2708726283
2020-06-12 21:00:00,0.039,0,0.039,6.2036670824,2.0390467638,6.5301758762,0.039,0,0.039,5.8546181415,1.924319925,6.1627559384
2020-06-12 21:30:00,0.005,0,0.005,5.7643672786,1.8946559009000001,6.0677550301,0.005,0,0.005,5.5403740514,1.8210328874,5.8319726857
2020-06-12 22:00:00,0.0,0,0.0,5.6587788633,1.8599506671000001,5.9566093298,0.0,0,0.0,5.446186289,1.790074867,5.7328276726
2020-06-12 22:30:00,0.0,0,0.0,5.4925639066,1.8053184528,5.7816462174000005,0.0,0,0.0,5.2861802668,1.7374834308,5.5644002808
2020-06-12 23:00:00,0.0,0,0.0,5.218578012,1.7152636442,5.4932400126,0.0,0,0.0,5.0250943575,1.6516686423,5.2895730079
2020-06-12 23:30:00,0.0,0,0.0,4.7935218665,1.5755544454,5.0458124911,0.0,0,0.0,4.6162017795,1.5172721512,4.8591597678
2020-06-13 00:00:00,0.0,0,0.0,4.4413975828,1.4598167902,4.6751553503,0.0,0,0.0,4.2783497849,1.4062255707,4.5035260894
2020-06-13 00:30:00,0.0,0,0.0,4.4608944993,1.4662251168,4.6956784203,0.0,0,0.0,4.2971144769,1.4123932267,4.5232783968
2020-06-13 01:00:00,0.0,0,0.0,4.2067520526,1.3826925341,4.4281600554,0.0,0,0.0,4.0517518131,1.3317464191,4.2650019086
2020-06-13 01:30:00,0.0,0,0.0,4.1921108539,1.3778802048,4.4127482673,0.0,0,0.0,4.0426129935,1.3287426343,4.2553820984
2020-06-13 02:00:00,0.0,0,0.0,3.9437682833,1.2962539492,4.1513350351,0.0,0,0.0,3.8001338132,1.2490435819,4.000140856
2020-06-13 02:30:00,0.0,0,0.0,3.8650520128,1.2703811623,4.0684758029,0.0,0,0.0,3.7247861043,1.2242779877,3.9208274782
2020-06-13 03:00:00,0.0,0,0.0,3.7319326152,1.2266269322,3.9283501213000003,0.0,0,0.0,3.5991475727999998,1.1829825994,3.7885763924
2020-06-13 03:30:00,0.0,0,0.0,3.6595769895,1.2028447881,3.8521863047,0.0,0,0.0,3.529217996,1.159997859,3.7149663115
2020-06-13 04:00:00,0.0,0,0.0,3.5956631715,1.1818373321,3.7849086015999998,0.0,0,0.0,3.4654884682000002,1.1390509762,3.6478825981
2020-06-13 04:30:00,0.0,0,0.0,3.5445364612,1.1650327950000001,3.7310910117000002,0.0,0,0.0,3.4184253569,1.1235820795,3.5983424809
2020-06-13 05:00:00,0.0,0,0.0,3.4247060329,1.1256464379,3.6049537189,0.0,0,0.0,3.3045767913,1.0861618656,3.4785018856
2020-06-13 05:30:00,0.04,0,0.04,3.4718853129,1.1411535174,3.6546161188,0.04,0,0.04,3.3479225059,1.1004089130999999,3.5241289536
2020-06-13 06:00:00,0.231,0,0.231,3.4399372893,1.1306527098,3.6209866204,0.231,0,0.231,3.3180684798,1.0905963692,3.4927036629
2020-06-13 06:30:00,0.405,0,0.405,3.5870324663,1.1790005564000001,3.7758236487,0.405,0,0.405,3.4575718875,1.1364489219,3.6395493553
2020-06-13 07:00:00,0.609,0,0.609,3.6453326729,1.1981629077,3.8371922873,0.609,0,0.609,3.5141838642,1.1550563789,3.6991409097
2020-06-13 07:30:00,0.466,0,0.466,4.0992197047,1.3473483606,4.3149681103,0.466,0,0.466,3.9587708224,1.3011850454,4.1671271815
2020-06-13 08:00:00,0.997,0,0.997,4.1028281728,1.3485344067,4.3187664977,0.997,0,0.997,3.962252591,1.3023294474,4.170792201
2020-06-13 08:30:00,1.448,0,1.448,4.4309022556,1.456367143,4.6641076374,1.448,0,1.448,4.2352061313,1.3920449375000001,4.4581117171999995
2020-06-13 09:00:00,1.158,0,1.158,5.1015010769,1.6767823165,5.3700011335,1.158,0,1.158,4.8325999465,1.5883987891,5.0869473121
2020-06-13 09:30:00,1.308,0,1.308,5.3250602348000005,1.7502626583,5.6053265629,1.308,0,1.308,5.0337754135,1.6545219674,5.2987109615
2020-06-13 10:00:00,2.688,0,2.688,4.7808331567,1.5713838680999999,5.0324559545,2.688,0,2.688,4.4910522751,1.4761374984,4.7274234475
2020-06-13 10:30:00,1.498,0,1.498,5.1809900499,1.7029090785,5.4536737368,1.498,0,1.498,4.9647458968,1.6318330625000002,5.2260483125
2020-06-13 11:00:00,3.075,0,3.075,4.3614738823,1.4335471403,4.5910251392,3.075,0,3.075,4.2040676683000004,1.3818102197,4.4253343877
2020-06-13 11:30:00,4.151,0,4.151,3.6651182011,1.2046660963,3.858019159,4.151,0,4.151,3.5302763483,1.1603457226,3.7160803666
2020-06-13 12:00:00,3.4,0,3.4,4.1046990475,1.3491493334,4.3207358394,3.4,0,3.4,3.9540135024,1.2996213899,4.1621194762
2020-06-13 12:30:00,4.337,0,4.337,3.6124724129,1.1873622625,3.8026025398,4.337,0,4.337,3.4798269044,1.1437637923,3.6629756889
2020-06-13 13:00:00,3.124,0,3.124,3.981832109,1.3087649237,4.19140222,3.124,0,3.124,3.8334222189,1.2599849518,4.0351812831
2020-06-13 13:30:00,3.471,0,3.471,3.7195739824,1.222564846,3.9153410341,3.471,0,3.471,3.5839245436000002,1.1779790316,3.7725521512
2020-06-13 14:00:00,3.9619999999999997,0,3.9619999999999997,3.4301070523,1.1274216672,3.6106390024,3.9619999999999997,0,3.9619999999999997,3.3028464379,1.085593126,3.4766804609
2020-06-13 14:30:00,2.932,0,2.932,3.9869698567,1.3104536197,4.1968103754,2.932,0,2.932,3.8412858162,1.2625695912000001,4.0434587539
2020-06-13 15:00:00,2.187,0,2.187,4.2753228183,1.4052306549,4.5003398087,2.187,0,2.187,4.0671137182,1.3367956331,4.2811723349
2020-06-13 15:30:00,1.963,0,1.963,4.7443828576,1.5594032342,4.9940872186,1.963,0,1.963,4.4749676892,1.4708507506,4.7104923045
2020-06-13 16:00:00,0.673,0,0.673,5.6713270518000005,1.8640750572,5.9698179492,0.673,0,0.673,5.3177077137,1.7478460015000001,5.5975870671
2020-06-13 16:30:00,0.669,0,0.669,5.912782105,1.9434374953,6.2239811632,0.669,0,0.669,5.6305814745,1.8506826336,5.9269278679
2020-06-13 17:00:00,0.47100000000000003,0,0.47100000000000003,6.3497716995,2.0870690291,6.68397021,0.47100000000000003,0,0.47100000000000003,6.1087800045,2.0078588895,6.4302947415
2020-06-13 17:30:00,0.581,0,0.581,7.0458805635,2.3158689482,7.4167163826,0.581,0,0.581,6.6822954035,2.1963642852,7.0339951616
2020-06-13 18:00:00,0.971,0,0.971,6.6671566212,2.1913884081,7.0180596013,0.971,0,0.971,6.4111469199,2.1072420885,6.7485757051
2020-06-13 18:30:00,0.389,0,0.389,7.1119430078,2.3375826236,7.4862557977,0.389,0,0.389,6.8444355721,2.2496571815,7.2046690233
2020-06-13 19:00:00,0.426,0,0.426,6.9143786416,2.2726463567,7.2782933069,0.426,0,0.426,6.653064015,2.1867563925,7.003225279
2020-06-13 19:30:00,0.135,0,0.135,6.7793291332,2.2282577299,7.1361359297,0.135,0,0.135,6.5243577097,2.1444526757,6.8677449576
2020-06-13 20:00:00,0.192,0,0.192,6.385268955,2.0987364128,6.7213357421,0.192,0,0.192,6.1445303299,2.0196094532,6.467926663
2020-06-13 20:30:00,0.147,0,0.147,5.9598267873,1.9589003346,6.2735018814,0.147,0,0.147,5.7363805072,1.885457094,6.0382952707
2020-06-13 21:00:00,0.015,0,0.015,5.8393740506,1.9193094346000001,6.1467095269,0.015,0,0.015,5.6296185582,1.8503661383,5.9259142718
2020-06-13 21:30:00,0.0,0,0.0,5.9541786216,1.9570438722999999,6.2675564438,0.0,0,0.0,5.7194741844,1.8799002544,6.0204991415
2020-06-13 22:00:00,0.0,0,0.0,5.7729275587,1.8974695288999999,6.0767658512,0.0,0,0.0,5.5415308016000004,1.8214130928,5.8331903174
2020-06-13 22:30:00,0.0,0,0.0,5.4906035195000005,1.8046741047000001,5.7795826521,0.0,0,0.0,5.2777818988,1.7347230207000002,5.5555598935
2020-06-13 23:00:00,0.0,0,0.0,5.2921591676,1.7394486005,5.5706938606000005,0.0,0,0.0,5.1023524318,1.6770621434000001,5.3708972966
2020-06-13 23:30:00,0.0,0,0.0,4.6429498574,1.5260638193,4.8873156394,0.0,0,0.0,4.4737658538,1.4704557264,4.7092272146
2020-06-14 00:00:00,0.0,0,0.0,4.4089032704,1.4491364263,4.640950811,0.0,0,0.0,4.2524932108,1.3977269258,4.476308643
2020-06-14 00:30:00,0.0,0,0.0,4.4262041717,1.4548229575,4.659162286,0.0,0,0.0,4.3088893047,1.4162634254,4.5356729524
2020-06-14 01:00:00,0.0,0,0.0,4.2562300238,1.3989551568,4.4802421304,0.0,0,0.0,4.1793069628,1.3736717693,4.3992704872
2020-06-14 01:30:00,0.0,0,0.0,4.1261629328,1.3562041714,4.343329403,0.0,0,0.0,4.0263931517,1.3234114302,4.2383085807
2020-06-14 02:00:00,0.0,0,0.0,3.9223906194,1.2892274509,4.128832231,0.0,0,0.0,3.7799152031,1.2423980462,3.9788581085
2020-06-14 02:30:00,0.0,0,0.0,3.7981421626,1.2483889581,3.9980443816999998,0.0,0,0.0,3.6632930699,1.2040662047,3.8560979683000003
2020-06-14 03:00:00,0.0,0,0.0,3.7110907093,1.219776529,3.9064112729,0.0,0,0.0,3.5776757893,1.1759251654,3.765974515
2020-06-14 03:30:00,0.0,0,0.0,3.7045971123,1.2176421869,3.8995759076,0.0,0,0.0,3.621029402,1.1901748088,3.8116098969000003
2020-06-14 04:00:00,0.0,0,0.0,3.7846899648,1.2439674345,3.9838841735,0.0,0,0.0,3.7568743201,1.2348248742,3.9546045474
2020-06-14 04:30:00,0.0,0,0.0,3.6339445255,1.1944198046,3.8252047637,0.0,0,0.0,3.5526570774,1.1677019125,3.7396390289
2020-06-14 05:00:00,0.0,0,0.0,3.7317789304,1.2265764185,3.9281883477,0.0,0,0.0,3.739185093,1.2290107064,3.9359843084
2020-06-14 05:30:00,0.0,0,0.0,3.6273709596,1.192259178,3.8182852207,0.0,0,0.0,3.6844252329,1.2110120108,3.8783423504
2020-06-14 06:00:00,0.004,0,0.004,3.6115170656,1.187048255,3.8015969111,0.004,0,0.004,3.5486592963,1.1663879054,3.7354308382
2020-06-14 06:30:00,0.10200000000000001,0,0.10200000000000001,3.5310651762000003,1.1606049978,3.7169107117999998,0.10200000000000001,0,0.10200000000000001,3.4030568701,1.1185307022,3.5821651264
2020-06-14 07:00:00,0.365,0,0.365,3.4667594125,1.1394687154,3.6492204342,0.365,0,0.365,3.3409076308,1.0981032351,3.5167448746
2020-06-14 07:30:00,0.46,0,0.46,3.8295698954,1.2587187543,4.0311262057,0.46,0,0.46,3.7878798309,1.2450158927000001,3.9872419272
2020-06-14 08:00:00,0.75,0,0.75,4.0504157091,1.331307263,4.2635954833,0.75,0,0.75,4.0065059349,1.3168748181,4.2173746683
2020-06-14 08:30:00,0.6960000000000001,0,0.6960000000000001,4.3053331619,1.4150945778000001,4.5319296442,0.6960000000000001,0,0.6960000000000001,4.150419473,1.3641769106,4.3688626032
2020-06-14 09:00:00,1.6520000000000001,0,1.6520000000000001,4.081553514,1.3415417645,4.29637212,1.6520000000000001,0,1.6520000000000001,3.9369706074,1.2940196612000001,4.1441795868
2020-06-14 09:30:00,1.409,0,1.409,4.6330715733,1.5228169843,4.8769174455,1.409,0,1.409,4.4601652366,1.4659854198,4.6949107754
2020-06-14 10:00:00,0.857,0,0.857,5.5115954903,1.8115738318,5.8016794635,0.857,0,0.857,5.3033699357,1.7431334018,5.5824946692
2020-06-14 10:30:00,0.969,0,0.969,5.4400066435,1.7880437158,5.7263227826000005,0.969,0,0.969,5.2404400958,1.7224493636,5.5162527325
2020-06-14 11:00:00,3.523,0,3.523,3.9331663311,1.2927692560000001,4.1401750853,3.523,0,3.523,3.7871245701,1.2447676505,3.9864469159
2020-06-14 11:30:00,3.6790000000000003,0,3.6790000000000003,4.0458518938,1.3298072094,4.2587914672,3.6790000000000003,0,3.6790000000000003,3.8881893190000003,1.2779860271,4.0928308621
2020-06-14 12:00:00,3.629,0,3.629,4.766687238,1.5667343295,5.0175655137,3.629,0,3.629,4.4189075959,1.452424689,4.6514816799
2020-06-14 12:30:00,2.813,0,2.813,4.868244305,1.6001145232,5.1244676895,2.813,0,2.813,4.6840959368,1.5395878815000001,4.9306273018999995
2020-06-14 13:00:00,2.171,0,2.171,5.1300772478,1.6861748497,5.4000813135,2.171,0,2.171,4.9394339661,1.6235134332999999,5.1994041749
2020-06-14 13:30:00,4.07,0,4.07,4.0802746716,1.3411214293,4.2950259701,4.07,0,4.07,3.7434593094,1.2304155734,3.9404834836
2020-06-14 14:00:00,4.582,0,4.582,3.4952269838,1.1488255536,3.6791862988,4.582,0,4.582,3.1316484056,1.0293230539,3.2964720059
2020-06-14 14:30:00,4.429,0,4.429,2.8755123338,0.9451351984,3.0268550883,4.429,0,4.429,2.7724269744,0.9112526793,2.9183441836
2020-06-14 15:00:00,3.168,0,3.168,3.4903038026,1.1472073822,3.6740040028000003,3.168,0,3.168,3.363420654,1.105502908,3.5404427937
2020-06-14 15:30:00,4.271,0,4.271,2.7131424606,0.8917668019,2.8559394323,4.271,0,4.271,2.6166596269999998,0.8600544280000001,2.7543785547
2020-06-14 16:00:00,4.094,0,4.094,3.0914333209000002,1.0161049948,3.2541403378,4.094,0,4.094,2.9788050197000002,0.9790858624000001,3.1355842313
2020-06-14 16:30:00,4.077,0,4.077,3.5166842874,1.1558782282,3.7017729341,4.077,0,4.077,3.3366926506,1.0967178381,3.5123080532
2020-06-14 17:00:00,3.517,0,3.517,4.1423936346,1.3615389451,4.3604143522,3.517,0,3.517,3.9907698549,1.3117026187,4.2008103736
2020-06-14 17:30:00,3.02,0,3.02,4.8181048636,1.5836344858,5.0716893301,3.02,0,3.02,4.6388806638,1.52472634,4.8830322777
2020-06-14 18:00:00,2.45,0,2.45,5.4383118318,1.7874866581000002,5.7245387703,2.45,0,2.45,5.2377158917,1.7215539610000001,5.5133851491
2020-06-14 18:30:00,1.903,0,1.903,5.6501902815000005,1.8571277367999999,5.9475687174,1.903,0,1.903,5.4395952814,1.7879085076,5.7258897699
2020-06-14 19:00:00,1.357,0,1.357,5.7721693361,1.8972203132,6.0759677222,1.357,0,1.357,5.5575360768,1.8266737724,5.8500379756
2020-06-14 19:30:00,0.797,0,0.797,5.8671163084,1.9284278738,6.1759119035,0.797,0,0.797,5.6483987174,1.8565388781,5.9456828605
2020-06-14 20:00:00,0.369,0,0.369,5.9022900687,1.9399889297000001,6.2129369144,0.369,0,0.369,5.6809351533,1.8672330874,5.9799317403
2020-06-14 20:30:00,0.224,0,0.224,5.6668945432,1.8626181621,5.9651521508,0.224,0,0.224,5.4538474961,1.7925929840000001,5.7408921012
2020-06-14 21:00:00,0.112,0,0.112,5.6273695595,1.8496269282000002,5.9235469047,0.112,0,0.112,5.4158415902,1.7801010469,5.7008858844
2020-06-14 21:30:00,0.017,0,0.017,5.509208274,1.8107891918,5.7991666042,0.017,0,0.017,5.3058321845,1.7439427038000002,5.58508651
2020-06-14 22:00:00,0.0,0,0.0,5.4641493186,1.7959790294,5.7517361249,0.0,0,0.0,5.2644919422,1.7303548233,5.5415704654999995
2020-06-14 22:30:00,0.0,0,0.0,5.459360406,1.7944049899,5.7466951642,0.0,0,0.0,5.2598820544,1.7288396264,5.536717952
2020-06-14 23:00:00,0.0,0,0.0,5.0484689374,1.6593514952000001,5.3141778288,0.0,0,0.0,4.8624240254,1.5982014898,5.1183410794
2020-06-14 23:30:00,0.0,0,0.0,4.5972968952,1.5110584162,4.8392598897,0.0,0,0.0,4.4413571048,1.4598034858,4.6751127419
2020-06-15 00:00:00,0.0,0,0.0,4.4241575631,1.4541502698,4.6570079612,0.0,0,0.0,4.2753149201,1.4052280589000001,4.5003314949
2020-06-15 00:30:00,0.0,0,0.0,4.3892911725,1.4426902414,4.6203064974,0.0,0,0.0,4.2453914561,1.3953926919000001,4.4688331117
2020-06-15 01:00:00,0.0,0,0.0,4.2008116553,1.3807400199,4.4219070056,0.0,0,0.0,4.1344092614,1.3589146085000001,4.3520097488000005
2020-06-15 01:30:00,0.0,0,0.0,4.143129479,1.3617808055,4.3611889253000005,0.0,0,0.0,4.0769353989,1.3400238634,4.2915109462
2020-06-15 02:00:00,0.0,0,0.0,4.096107833,1.3463255378,4.3116924558,0.0,0,0.0,4.0435166736,1.3290396597,4.2563333407
2020-06-15 02:30:00,0.0,0,0.0,4.0100327887,1.3180340389,4.221087146,0.0,0,0.0,3.9764837440000003,1.3070070011000001,4.1857723621
2020-06-15 03:00:00,0.0,0,0.0,3.8498859161,1.2653963074,4.0525114906,0.0,0,0.0,3.8551444397,1.2671247005000001,4.0580467786
2020-06-15 03:30:00,0.0,0,0.0,3.7113348938,1.2198567886,3.9066683093,0.0,0,0.0,3.7187193366,1.2222839375,3.9144414069
2020-06-15 04:00:00,0.0,0,0.0,3.7436482069,1.2304776610000001,3.940682323,0.0,0,0.0,3.7285140319,1.2255032982,3.9247516125
2020-06-15 04:30:00,0.0,0,0.0,3.4973278922,1.1495160888,3.6813977813000003,0.0,0,0.0,3.3709419981,1.1079750542,3.548359998
2020-06-15 05:00:00,0.0,0,0.0,3.3855558823000003,1.1127784057,3.563743034,0.0,0,0.0,3.2633003924,1.0725949694,3.4350530446
2020-06-15 05:30:00,0.009000000000000001,0,0.009000000000000001,3.3590829233,1.1040771649,3.5358767614,0.009000000000000001,0,0.009000000000000001,3.2575551452,1.0707065980000001,3.429005416
2020-06-15 06:00:00,0.027,0,0.027,3.5997524396,1.1831814095,3.7892130943,0.027,0,0.027,3.4698219208,1.1404753132,3.6524441271
2020-06-15 06:30:00,0.038,0,0.038,4.0186006378,1.3208501547,4.2301059345,0.038,0,0.038,3.8916332422,1.2791179899,4.0964560445
2020-06-15 07:00:00,0.343,0,0.343,4.1614156747,1.3677911873,4.3804375523,0.343,0,0.343,4.0229551521,1.3222814143,4.2346896338
2020-06-15 07:30:00,0.388,0,0.388,4.7190561179,1.5510787374000001,4.9674274925,0.388,0,0.388,4.5383677982,1.4916893587,4.7772292613000005
2020-06-15 08:00:00,0.514,0,0.514,5.1300380862,1.6861619778999999,5.4000400907,0.514,0,0.514,4.9378783594,1.6230021300000002,5.1977666941
2020-06-15 08:30:00,0.713,0,0.713,5.4167722558,1.7804069418,5.7018655324,0.713,0,0.713,5.2135169422,1.713600151,5.4879125707
2020-06-15 09:00:00,1.191,0,1.191,5.3132972542,1.7463963535,5.5929444781,1.191,0,1.191,5.085001838,1.671359279,5.3526335137
2020-06-15 09:30:00,1.685,0,1.685,5.341509452,1.7556692544999999,5.6226415284,1.685,0,1.685,5.1119779751,1.6802259064,5.3810294473999996
2020-06-15 10:00:00,3.304,0,3.304,4.3186672165,1.4194772696,4.5459654911000005,3.304,0,3.304,4.160076938,1.3673511658,4.3790283558
2020-06-15 10:30:00,2.592,0,2.592,4.4790470846,1.4721915831,4.7147864048,2.592,0,2.592,4.3142370116,1.4180211317,4.5413021175
2020-06-15 11:00:00,3.315,0,3.315,4.0661593582,1.3364819502,4.2801677454,3.315,0,3.315,3.9183707893,1.2879061966,4.1246008309
2020-06-15 11:30:00,3.968,0,3.968,3.8660642925,1.2707138826,4.0695413606,3.968,0,3.968,3.7226200362,1.2235660355,3.9185474065
2020-06-15 12:00:00,2.196,0,2.196,4.7130383845,1.5491008041,4.9610930363,2.196,0,2.196,4.5388281947,1.4918406837,4.7777138891
2020-06-15 12:30:00,3.042,0,3.042,4.3148119312,1.4182100986,4.541907296,3.042,0,3.042,4.1568775284,1.3662995708,4.3756605562
2020-06-15 13:00:00,3.742,0,3.742,4.1856886694,1.3757693348,4.405988073,3.742,0,3.742,3.9907698549,1.3117026187,4.2008103736
2020-06-15 13:30:00,2.002,0,2.002,4.7131515914,1.5491380134,4.9612122014,2.002,0,2.002,4.5360862197,1.4909394401,4.7748275997
2020-06-15 14:00:00,3.396,0,3.396,3.8022689469,1.2497453664,4.0023883651,3.396,0,3.396,3.6646245666,1.2045038465,3.8574995438
2020-06-15 14:30:00,3.561,0,3.561,3.7410010097,1.2296075694,3.9378957997,3.561,0,3.561,3.6042267425,1.1846520417,3.7939228868
2020-06-15 15:00:00,2.797,0,2.797,4.115529388,1.3527090942,4.3321361979,2.797,0,2.797,3.9708204401,1.3051455632,4.1798109896
2020-06-15 15:30:00,3.337,0,3.337,3.6586186804,1.2025298072,3.8511775583,3.337,0,3.337,3.5269196338,1.1592424239,3.712546983
2020-06-15 16:00:00,3.84,0,3.84,3.5269196338,1.1592424239,3.712546983,3.84,0,3.84,3.4047418091,1.1190845149,3.5839387464
2020-06-15 16:30:00,3.949,0,3.949,3.7907626562,1.2459634316,3.9902764802,3.949,0,3.949,3.6535270053,1.2008562545,3.8458179003
2020-06-15 17:00:00,3.5140000000000002,0,3.5140000000000002,4.5247062995,1.4871990412,4.7628487363000005,3.5140000000000002,0,3.5140000000000002,4.3589464737,1.4327164212,4.5883647092
2020-06-15 17:30:00,2.511,0,2.511,5.5236934842,1.8155502501,5.8144141939,2.511,0,2.511,5.3197704477,1.7485239894,5.599758366
2020-06-15 18:00:00,2.592,0,2.592,5.6155644554,1.8457467781,5.9111204794,2.592,0,2.592,5.4051237984,1.7765782791,5.6896039983
2020-06-15 18:30:00,1.9889999999999999,0,1.9889999999999999,5.870286429,1.9294698421,6.1792488726,1.9889999999999999,0,1.9889999999999999,5.6517712282,1.8576473688,5.9492328718
2020-06-15 19:00:00,1.4889999999999999,0,1.4889999999999999,6.0296760663,1.9818586824,6.3470274382,1.4889999999999999,0,1.4889999999999999,5.8048887458,1.9079746631,6.1104092061
2020-06-15 19:30:00,0.976,0,0.976,6.0937333673,2.002913299,6.4144561761,0.976,0,0.976,5.844110967,1.9208663838,6.1516957548
2020-06-15 20:00:00,0.507,0,0.507,6.3294504134,2.0803897454,6.6625793825,0.507,0,0.507,5.8997297512,1.9391473941,6.2102418434
2020-06-15 20:30:00,0.177,0,0.177,5.9529415736,1.9566372743,6.266254288,0.177,0,0.177,5.6663788597,1.8624486651,5.964609326
2020-06-15 21:00:00,0.068,0,0.068,5.8899413085,1.9359300886000002,6.1999382195,0.068,0,0.068,5.6668794050999995,1.8626131864,5.9651362159
2020-06-15 21:30:00,0.011,0,0.011,5.6668794050999995,1.8626131864,5.9651362159,0.011,0,0.011,5.453902125,1.7926109397,5.7409496053
2020-06-15 22:00:00,0.0,0,0.0,5.6223344878,1.8479719801,5.9182468293,0.0,0,0.0,5.4119675468,1.7788277103999999,5.696807944
2020-06-15 22:30:00,0.0,0,0.0,5.6372215164,1.8528651098000002,5.9339173857,0.0,0,0.0,5.4262849213,1.7835336038,5.7118788645
2020-06-15 23:00:00,0.0,0,0.0,5.1701419386,1.6993434767000002,5.4422546722,0.0,0,0.0,4.9822435937,1.6375842774,5.2444669408
2020-06-15 23:30:00,0.0,0,0.0,4.7007376714,1.5450577552,4.9481449173000005,0.0,0,0.0,4.528265075,1.4883687542000001,4.7665948157999996
2020-06-16 00:00:00,0.0,0,0.0,4.3674659467,1.4355166366,4.5973325755,0.0,0,0.0,4.2127493825,1.3846637611000001,4.4344730342
2020-06-16 00:30:00,0.0,0,0.0,4.3008595172,1.4136241619,4.5272205444,0.0,0,0.0,4.1499297876,1.3640159588,4.3683471449
2020-06-16 01:00:00,0.0,0,0.0,4.1328967653,1.3584174751,4.3504176477,0.0,0,0.0,3.9856798252,1.3100296069000001,4.1954524476
2020-06-16 01:30:00,0.0,0,0.0,4.1328967653,1.3584174751,4.3504176477,0.0,0,0.0,3.9856798252,1.3100296069000001,4.1954524476
2020-06-16 02:00:00,0.0,0,0.0,3.9672485010000003,1.3039715236,4.1760510537,0.0,0,0.0,3.8294961793,1.2586945250000001,4.0310486098
2020-06-16 02:30:00,0.0,0,0.0,3.8811188278,1.275662069,4.0853882398,0.0,0,0.0,3.7476078136,1.2317791208,3.9448503301
2020-06-16 03:00:00,0.0,0,0.0,3.9733429123,1.3059746597,4.1824662235,0.0,0,0.0,3.9141693017,1.2865252345,4.1201782123
2020-06-16 03:30:00,0.0,0,0.0,3.9059012533,1.2838076583,4.1114750034,0.0,0,0.0,3.8472568188,1.2645321649,4.0497440198
2020-06-16 04:00:00,0.0,0,0.0,3.8265685978,1.2577322755,4.027966945,0.0,0,0.0,3.7516088856,1.2330942095,3.9490619849
2020-06-16 04:30:00,0.0,0,0.0,3.619377372,1.1896318128,3.8098709179,0.0,0,0.0,3.4921746773,1.1478223089,3.6759733445
