Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-16 05:00:00,0.0,0,0.0,3.3945044882,1.1157196702,3.5731626191,0.0,0,0.0,3.2719182632,1.0754275265,3.4441244875
2020-06-16 05:30:00,0.022,0,0.022,3.4562976524,1.1360301011,3.6382080551,0.022,0,0.022,3.3337657272,1.0957558049,3.5092270812
2020-06-16 06:00:00,0.153,0,0.153,3.7428718844,1.2302224961000001,3.9398651415,0.153,0,0.153,3.6064737666,1.1853906028,3.7962881754
2020-06-16 06:30:00,0.263,0,0.263,3.9057643520000003,1.2837626611,4.1113308968,0.263,0,0.263,3.7640626254000003,1.2371875559,3.9621711846
2020-06-16 07:00:00,0.514,0,0.514,4.363763359,1.4342996549,4.5934351147,0.514,0,0.514,4.1853934759,1.3756723095,4.4056773431
2020-06-16 07:30:00,0.9530000000000001,0,0.9530000000000001,4.4766289338,1.4713967753000001,4.712240983,0.9530000000000001,0,0.9530000000000001,4.3079198066,1.4159447668,4.534652428
2020-06-16 08:00:00,1.4889999999999999,0,1.4889999999999999,4.7356725127,1.5565402822999999,4.9849184344,1.4889999999999999,0,1.4889999999999999,4.4530957327,1.4636617862,4.6874691923
2020-06-16 08:30:00,2.012,0,2.012,4.6003969198,1.512077345,4.8425230734,2.012,0,2.012,4.4141018997,1.4508451331,4.6464230523
2020-06-16 09:00:00,2.274,0,2.274,4.7428650962,1.5589043701,4.9924895749000004,2.274,0,2.274,4.5636942089,1.5000137474000002,4.8038886409
2020-06-16 09:30:00,2.981,0,2.981,4.4086613895,1.4490569238,4.6406961995,2.981,0,2.981,4.2479836953,1.3962447197,4.4715617845
2020-06-16 10:00:00,3.224,0,3.224,4.1843334782,1.3753239050000001,4.404561556,3.224,0,3.224,4.0294559891,1.3244181361,4.2415326201
2020-06-16 10:30:00,4.036,0,4.036,3.7780443284,1.2417831194,3.9768887667,4.036,0,4.036,3.6394301209,1.1962228326,3.8309790746
2020-06-16 11:00:00,2.9130000000000003,0,2.9130000000000003,4.3883236489,1.4423722318,4.6192880515,2.9130000000000003,0,2.9130000000000003,4.2277759451,1.3896027534,4.4502904686
2020-06-16 11:30:00,2.734,0,2.734,4.4747580591,1.4707818486,4.7102716412,2.734,0,2.734,4.3135794905000004,1.4178050148999999,4.54060999
2020-06-16 12:00:00,0.932,0,0.932,5.4580216693,1.7939649684,5.7452859677,0.932,0,0.932,5.2612747618,1.7292973872,5.5381839598
2020-06-16 12:30:00,0.663,0,0.663,6.0758526101,1.9970361784000001,6.3956343264,0.663,0,0.663,5.848629368,1.9223515103,6.1564519663
2020-06-16 13:00:00,1.708,0,1.708,5.5463819121,1.8230075758000002,5.8382967496,1.708,0,1.708,5.3449175045,1.7567894272,5.6262289521
2020-06-16 13:30:00,3.335,0,3.335,4.5685673685,1.5016154775000001,4.8090182826,3.335,0,3.335,4.4087285238,1.4490789898,4.6407668672
2020-06-16 14:00:00,2.844,0,2.844,4.4744799784,1.4706904478,4.7099789246,2.844,0,2.844,4.3144180109,1.4180806233,4.5414926431
2020-06-16 14:30:00,2.418,0,2.418,4.6448161248,1.5266772317,4.8892801314,2.418,0,2.418,4.4786321025,1.472055185,4.7143495816000005
2020-06-16 15:00:00,3.6470000000000002,0,3.6470000000000002,4.1712337354,1.3710182278,4.3907723531,3.6470000000000002,0,3.6470000000000002,4.0232394856,1.3223748702,4.2349889322
2020-06-16 15:30:00,3.074,0,3.074,4.4808968975,1.4727995872,4.7167335763,3.074,0,3.074,4.3185737551,1.4194465503,4.5458671106
2020-06-16 16:00:00,2.653,0,2.653,4.8976191766,1.6097695766,5.155388607,2.653,0,2.653,4.7235699116,1.5525623496,4.9721788543
2020-06-16 16:30:00,1.002,0,1.002,5.924957764,1.9474394409,6.2367976463,1.002,0,1.002,5.7077819581,1.8760572055,6.0081915349
2020-06-16 17:00:00,0.673,0,0.673,6.6108299652,2.1728747316,6.9587683845,0.673,0,0.673,6.36369647,2.0916458799,6.6986278632000005
2020-06-16 17:30:00,1.631,0,1.631,6.2235105303000005,2.0455689897,6.5510637162,1.631,0,1.631,5.9922700908,1.9695639328,6.3076527272
2020-06-16 18:00:00,2.362,0,2.362,6.0194476308,1.9784967582,6.336260664,2.362,0,2.362,5.794240721,1.9044748266,6.0992007589
2020-06-16 18:30:00,2.557,0,2.557,5.764280728,1.8946274531,6.0676639242,2.557,0,2.557,5.5542636093,1.8255981644000001,5.846593273
2020-06-16 19:00:00,0.965,0,0.965,6.3510597564,2.087492393,6.6853260594,0.965,0,0.965,6.1108394475,2.0085357957,6.4324625763
2020-06-16 19:30:00,0.28600000000000003,0,0.28600000000000003,6.6058765078,2.1712466089,6.9535542187,0.28600000000000003,0,0.28600000000000003,6.3564199687,2.0892542095,6.6909683881
2020-06-16 20:00:00,0.27,0,0.27,6.3019747182,2.0713589211,6.6336575981,0.27,0,0.27,6.0683148116,1.9945586238000002,6.3876998017
2020-06-16 20:30:00,0.201,0,0.201,5.8960492125,1.9379376595000002,6.2063675921,0.201,0,0.201,5.6785548478,1.8664507189,5.9774261556
2020-06-16 21:00:00,0.083,0,0.083,5.6959337433,1.8721628855999999,5.9957197298,0.083,0,0.083,5.4861400765,1.8032070419,5.7748842911
2020-06-16 21:30:00,0.01,0,0.01,5.5332673604,1.8186970311000001,5.8244919583,0.01,0,0.01,5.3300989265,1.7519187962,5.6106304489
2020-06-16 22:00:00,0.0,0,0.0,5.5381211037,1.8202923793,5.8296011617,0.0,0,0.0,5.3347703541,1.7534542202,5.6155477411
2020-06-16 22:30:00,0.0,0,0.0,5.5123191585,1.8118116900999999,5.8024412194,0.0,0,0.0,5.2995255104,1.7418698003,5.5784479057
2020-06-16 23:00:00,0.0,0,0.0,5.3857423923,1.7702079189000002,5.6692025182,0.0,0,0.0,5.1209700208,1.6831814489,5.3904947587
2020-06-16 23:30:00,0.0,0,0.0,4.8674288209,1.5998464865000002,5.1236092851,0.0,0,0.0,4.6741689474,1.5363250379,4.9201778393
2020-06-17 00:00:00,0.0,0,0.0,4.5231974234,1.4867030977,4.7612604457,0.0,0,0.0,4.3596217657,1.432938379,4.5890755429
2020-06-17 00:30:00,0.0,0,0.0,4.2873220852,1.4091746232,4.5129706160000005,0.0,0,0.0,4.1325350958,1.3582986001,4.350036943
2020-06-17 01:00:00,0.0,0,0.0,4.0825151139,1.3418578271000001,4.2973843305,0.0,0,0.0,3.9396546627,1.2949018675000001,4.1470049080999996
2020-06-17 01:30:00,0.0,0,0.0,4.0825151139,1.3418578271000001,4.2973843305,0.0,0,0.0,3.9431074713000003,1.2960367508,4.1506394435
2020-06-17 02:00:00,0.0,0,0.0,3.8675603341,1.2712056076,4.0711161412,0.0,0,0.0,3.7317789304,1.2265764185,3.9281883477
2020-06-17 02:30:00,0.0,0,0.0,3.7708984756,1.2394343912,3.9693668165,0.0,0,0.0,3.635653488,1.1949815135,3.8270036716
2020-06-17 03:00:00,0.0,0,0.0,3.7400542188,1.2292963742,3.9368991777,0.0,0,0.0,3.635653488,1.1949815135,3.8270036716
2020-06-17 03:30:00,0.0,0,0.0,3.9107418330000003,1.2853986800000001,4.1165703505,0.0,0,0.0,3.8130736184,1.2532966902,4.0137617035
2020-06-17 04:00:00,0.0,0,0.0,3.754998509,1.2342083249,3.9526300095,0.0,0,0.0,3.6766508189,1.2084566845,3.8701587567
2020-06-17 04:30:00,0.0,0,0.0,3.5988339503,1.1828795167,3.7882462635,0.0,0,0.0,3.468541762,1.1400545453,3.6510965916
2020-06-17 05:00:00,0.0,0,0.0,3.4983579428000002,1.14985465,3.6824820451,0.0,0,0.0,3.3739587629,1.1089666169,3.5515355399
2020-06-17 05:30:00,0.022,0,0.022,3.4798644206000002,1.1437761231999999,3.6630151796,0.022,0,0.022,3.3561385582,1.1031093989,3.5327774297
2020-06-17 06:00:00,0.136,0,0.136,3.6819833876,1.210209415,3.8757719870000003,0.136,0,0.136,3.5502553812,1.1669125131,3.7371109275
2020-06-17 06:30:00,0.262,0,0.262,3.9139455208,1.2864516812,4.1199426534,0.262,0,0.262,3.7722510341,1.2398789557,3.9707905622
2020-06-17 07:00:00,0.462,0,0.462,4.1549181286,1.3656555472,4.3735980301,0.462,0,0.462,4.0011542789,1.3151158138,4.2117413462
2020-06-17 07:30:00,0.555,0,0.555,4.779890644,1.5710740792,5.0314638358,0.555,0,0.555,4.585916975,1.5073180174,4.8272810263
2020-06-17 08:00:00,0.579,0,0.579,5.1852418883,1.7043065901999999,5.4581493561,0.579,0,0.579,4.9885002462,1.6396407396,5.2510528907000005
2020-06-17 08:30:00,0.577,0,0.577,5.5500854871000005,1.8242248820000002,5.8421952496,0.577,0,0.577,5.341509452,1.7556692544999999,5.6226415284
2020-06-17 09:00:00,0.711,0,0.711,5.7575679573,1.892421072,6.0605978497,0.711,0,0.711,5.539513482,1.820750032,5.8310668231000005
2020-06-17 09:30:00,0.535,0,0.535,5.9758850461,1.964178429,6.2904053117,0.535,0,0.535,5.748386685,1.8894033338,6.0509333526
2020-06-17 10:00:00,0.917,0,0.917,5.7972354368,1.9054591421,6.1023530914,0.917,0,0.917,5.5761056187,1.8327772857,5.8695848618
2020-06-17 10:30:00,1.251,0,1.251,5.7134847527,1.8779316234,6.0141944766,1.251,0,1.251,5.4951897129,1.8061815136,5.7844102241
2020-06-17 11:00:00,1.635,0,1.635,5.5040994862,1.8091100144,5.7937889328,1.635,0,1.635,5.298114374,1.7414059820999999,5.5769624989
2020-06-17 11:30:00,1.855,0,1.855,5.3957891704,1.7735101352,5.6797780741,1.855,0,1.855,5.189708293,1.7057746264,5.4628508348
2020-06-17 12:00:00,2.024,0,2.024,5.3712239441000005,1.7654359358,5.6539199412,2.024,0,2.024,5.1669839943,1.6983055106,5.4389305203
2020-06-17 12:30:00,2.7,0,2.7,5.0369978593,1.6555811342,5.3021030098,2.7,0,2.7,4.8497711864,1.5940427027,5.1050223015
2020-06-17 13:00:00,3.532,0,3.532,4.4246962829,1.4543273384,4.6575750346,3.532,0,3.532,4.2609501567,1.4005065895,4.4852106913
2020-06-17 13:30:00,3.45,0,3.45,4.2192676612,1.3868062157,4.4413343803,3.45,0,3.45,4.0651332566,1.3361446869,4.2790876385
2020-06-17 14:00:00,3.543,0,3.543,3.9906530281,1.3116642196,4.200687398,3.543,0,3.543,3.8442568376,1.2635461186999999,4.0465861448
2020-06-17 14:30:00,4.049,0,4.049,3.4378047884000003,1.1299517907,3.6187418825,4.049,0,4.049,3.3145172733,1.0894291441,3.4889655509
2020-06-17 15:00:00,3.8,0,3.8,3.6522468464999998,1.2004354866,3.8444703648000003,3.8,0,3.8,3.5197586430000003,1.15688872,3.7050090979
2020-06-17 15:30:00,1.476,0,1.476,5.1948121445,1.7074521812999999,5.46822331,1.476,0,1.476,4.9975357317,1.6426105601,5.2605639281
2020-06-17 16:00:00,1.901,0,1.901,5.1228441863,1.6837974573999999,5.3924675646,1.901,0,1.901,4.9296313726,1.6202914766,5.1890856553999996
2020-06-17 16:30:00,1.4100000000000001,0,1.4100000000000001,5.837319873,1.9186342591,6.1445472347,1.4100000000000001,0,1.4100000000000001,5.6147907657000005,1.8454924786,5.9103060691
2020-06-17 17:00:00,0.355,0,0.355,7.1758051587,2.3585730975,7.5534791144,0.355,0,0.355,6.8380815091,2.2475687019,7.1979805359
2020-06-17 17:30:00,0.228,0,0.228,7.5293840187,2.4747888487000003,7.9256673881,0.228,0,0.228,7.2404357339,2.3798161403,7.6215112988
2020-06-17 18:00:00,0.589,0,0.589,7.5359714062,2.4769540183,7.9326014803,0.589,0,0.589,7.2467647861,2.3818963992,7.628173459
2020-06-17 18:30:00,1.129,0,1.129,7.128561048,2.3430447093,7.5037484716,1.129,0,1.129,6.6574695382,2.1882044179,7.0078626718
2020-06-17 19:00:00,1.045,0,1.045,6.7195342014,2.2086040862,7.0731938962,1.045,0,1.045,6.2807918754,2.0643964574,6.6113598689
2020-06-17 19:30:00,0.745,0,0.745,6.4737427338,2.1278163376,6.8144660355,0.745,0,0.745,6.0776277197,1.9976196286999999,6.3975028628
2020-06-17 20:00:00,0.382,0,0.382,6.4219999675,2.1108093128,6.7599999658000005,0.382,0,0.382,6.0492575589,1.9882948077,6.3676395356
2020-06-17 20:30:00,0.194,0,0.194,6.2868155324,2.0663763377,6.6177005605,0.194,0,0.194,5.9583834001,1.9584259162,6.2719825265
2020-06-17 21:00:00,0.078,0,0.078,5.802466975,1.9071786655,6.1078599737,0.078,0,0.078,5.5865700115,1.8362167653,5.8806000121
2020-06-17 21:30:00,0.004,0,0.004,5.7510644875,1.8902834848999999,6.0537520921,0.004,0,0.004,5.5313915493,1.8180804818,5.8225174203000005
2020-06-17 22:00:00,0.0,0,0.0,5.6801025565,1.8669594261,5.9790553226,0.0,0,0.0,5.4688151517,1.7975126145,5.7566475281
2020-06-17 22:30:00,0.0,0,0.0,5.5099026531,1.8110174232,5.7998975296,0.0,0,0.0,5.3022029838,1.7427498432,5.5812662987
2020-06-17 23:00:00,0.0,0,0.0,5.1198010943,1.6827972413999999,5.3892643098,0.0,0,0.0,4.9279342573000005,1.6197336617,5.1872992182
2020-06-17 23:30:00,0.0,0,0.0,4.7070581673,1.5471352018,4.9547980709,0.0,0,0.0,4.5325070406,1.4897630209,4.7710600427
2020-06-18 00:00:00,0.0,0,0.0,4.2952126677999996,1.4117681323,4.5212764925,0.0,0,0.0,4.1361633092,1.3594911362,4.353856115
2020-06-18 00:30:00,0.0,0,0.0,4.2763574761,1.4055707305,4.5014289223,0.0,0,0.0,4.1180222421,1.3535284557,4.3347602548
2020-06-18 01:00:00,0.0,0,0.0,4.1003257751,1.3477119083,4.3161323948,0.0,0,0.0,3.9536748692,1.2995100865,4.1617630202
2020-06-18 01:30:00,0.0,0,0.0,4.0363978063,1.3266998011,4.2488397961,0.0,0,0.0,3.8842007524,1.2766750486,4.088632371
2020-06-18 02:00:00,0.0,0,0.0,3.8848836135,1.2768994942,4.0893511721,0.0,0,0.0,3.7478046092,1.2318438044,3.9450574834000003
2020-06-18 02:30:00,0.0,0,0.0,3.827061245,1.2578942008,4.028485521,0.0,0,0.0,3.6884901483,1.2123480838,3.8826212087
2020-06-18 03:00:00,0.0,0,0.0,3.7171492498000003,1.221767875,3.912788684,0.0,0,0.0,3.5858760452,1.1786204592,3.7746063634
2020-06-18 03:30:00,0.0,0,0.0,3.6678924268,1.2055779402,3.8609393967,0.0,0,0.0,3.5354259432,1.1620383126,3.7215009928000002
2020-06-18 04:00:00,0.0,0,0.0,3.674338635,1.2076967064,3.8677248789,0.0,0,0.0,3.5416338904,1.1640787661,3.7280356741
2020-06-18 04:30:00,0.0,0,0.0,3.6711155309,1.2066373233,3.8643321378,0.0,0,0.0,3.5385299168,1.1630585394,3.7247683335
2020-06-18 05:00:00,0.0,0,0.0,3.6518289027,1.2002981151,3.8440304239,0.0,0,0.0,3.5240677429,1.1583050527,3.7095449925
2020-06-18 05:30:00,0.0,0,0.0,3.6390154679,1.1960865428,3.8305425978,0.0,0,0.0,3.5086383745000003,1.1532336645,3.6933035521
2020-06-18 06:00:00,0.028,0,0.028,3.8266791719,1.2577686194,4.0280833388,0.028,0,0.028,3.6861200446,1.2115690684,3.8801263627
2020-06-18 06:30:00,0.065,0,0.065,4.0226876022,1.3221934749,4.2344080023,0.065,0,0.065,3.8752709047,1.2737399496,4.0792325312
2020-06-18 07:00:00,0.145,0,0.145,4.5086648243,1.4819264633,4.745962973,0.145,0,0.145,4.3185415043,1.41943595,4.5458331624
2020-06-18 07:30:00,0.162,0,0.162,5.1070946137,1.6786208232000002,5.3758890671,0.162,0,0.162,4.8917728989,1.607847998,5.1492346304
2020-06-18 08:00:00,0.199,0,0.199,5.5851960622,1.8357651700000002,5.8791537497,0.199,0,0.199,5.3620709736,1.7624274999,5.6442852353
2020-06-18 08:30:00,0.269,0,0.269,5.970584399,1.9624361906,6.2848256832,0.269,0,0.269,5.7441045704,1.8879958708000002,6.0464258636
2020-06-18 09:00:00,0.374,0,0.374,6.039695859,1.985152029,6.3575745884,0.374,0,0.374,5.8077347131,1.9089100873,6.1134049612
2020-06-18 09:30:00,0.443,0,0.443,6.199697603,2.037742059,6.5259974769,0.443,0,0.443,5.964652558,1.9604864887,6.27858164
2020-06-18 10:00:00,0.584,0,0.584,6.1303422877,2.0149460693,6.4529918817,0.584,0,0.584,5.9023196868,1.9399986647,6.2129680913
2020-06-18 10:30:00,0.805,0,0.805,6.1974722988,2.0370106369,6.5236550514000005,0.805,0,0.805,5.9658534062,1.9608811884000001,6.2798456907
2020-06-18 11:00:00,0.581,0,0.581,6.3205557782,2.0774662202,6.6532166087,0.581,0,0.581,6.0754514498,1.9969043233,6.3952120524
2020-06-18 11:30:00,0.916,0,0.916,6.1933925744,2.0356696963,6.5193606046,0.916,0,0.916,5.9564858692,1.9578022279,6.2699851255
2020-06-18 12:00:00,1.157,0,1.157,6.0985933633,2.0045107025,6.4195719614,1.157,0,1.157,5.8636766633,1.9272973171,6.1722912245
2020-06-18 12:30:00,1.42,0,1.42,6.1838210018,2.0325236726,6.509285265,1.42,0,1.42,5.9471255722,1.9547256471,6.2601321812
2020-06-18 13:00:00,1.344,0,1.344,6.2853718161,2.0659018111,6.6161808591,1.344,0,1.344,6.0440921677,1.9865970257,6.3622022817
2020-06-18 13:30:00,1.709,0,1.709,5.85359566,1.9239838516,6.1616796421,1.709,0,1.709,5.6365031137,1.8526289823000002,5.9331611723
2020-06-18 14:00:00,1.196,0,1.196,5.9525440333,1.9565066091,6.2658358245,1.196,0,1.196,5.7248143222,1.8816554728,6.0261203392
2020-06-18 14:30:00,0.501,0,0.501,6.1502393772,2.0214859263,6.4739361865,0.501,0,0.501,5.916140794,1.944541443,6.2275166253
2020-06-18 15:00:00,0.581,0,0.581,6.1774287644,2.0304226457,6.5025565941,0.581,0,0.581,5.942272158,1.9531304070000002,6.2550233242
2020-06-18 15:30:00,0.357,0,0.357,6.4487668036,2.1196071463,6.7881755827,0.357,0,0.357,6.2021025902,2.0385325401,6.5285290423
2020-06-18 16:00:00,0.342,0,0.342,6.7199903196,2.208754005,7.0736740207,0.342,0,0.342,6.4610928566,2.123658524,6.8011503753
2020-06-18 16:30:00,0.504,0,0.504,6.9946136609,2.2990183322,7.362751222,0.504,0,0.504,6.7263687353,2.2108504889000002,7.0803881424
2020-06-18 17:00:00,0.983,0,0.983,7.0393145667,2.3137108094,7.4098048071000004,0.983,0,0.983,6.7680130564,2.2245383153000002,7.1242242699
2020-06-18 17:30:00,0.278,0,0.278,7.9476596009,2.6122693842,8.3659574746,0.278,0,0.278,7.6282471578,2.5072835911,8.0297338503
2020-06-18 18:00:00,0.073,0,0.073,8.238209565,2.7077685392,8.6717995421,0.073,0,0.073,7.9286247262,2.6060129234,8.3459207645
2020-06-18 18:30:00,0.098,0,0.098,8.1454984278,2.6772958620000002,8.5742088714,0.098,0,0.098,7.8416404072,2.5774225604,8.2543583234
2020-06-18 19:00:00,0.256,0,0.256,7.6509513821,2.5147461088,8.0536330338,0.256,0,0.256,7.3495845701,2.4156916279000002,7.7364048107
2020-06-18 19:30:00,0.403,0,0.403,7.2213886829,2.3735556774,7.6014617715,0.403,0,0.403,6.789874153,2.2317237103,7.1472359505
2020-06-18 20:00:00,0.318,0,0.318,6.7126101551,2.2063282622,7.0659054264,0.318,0,0.318,6.4261389281,2.1121697233,6.7643567664
2020-06-18 20:30:00,0.081,0,0.081,6.4376797732,2.1159630157000002,6.7765050244000005,0.081,0,0.081,6.1965436078,2.0367053909,6.5226774819
2020-06-18 21:00:00,0.012,0,0.012,6.2039718194,2.039146926,6.530496652,0.012,0,0.012,5.9740882166,1.9635878397000002,6.2885139122
2020-06-18 21:30:00,0.0,0,0.0,6.0999021529,2.0049408808,6.4209496346,0.0,0,0.0,5.8712490162,1.9297862291999999,6.1802621223
2020-06-18 22:00:00,0.0,0,0.0,5.9224882753,1.9466277592,6.2341981845,0.0,0,0.0,5.7039743908,1.8748057186,6.0041835693
2020-06-18 22:30:00,0.0,0,0.0,5.6382354417,1.8531983709,5.9349846754,0.0,0,0.0,5.4297370717,1.7846682708000001,5.7155127071
2020-06-18 23:00:00,0.0,0,0.0,5.2846644798,1.7369852156999999,5.5628047156000004,0.0,0,0.0,5.0867289005,1.6719269369,5.3544514742
2020-06-18 23:30:00,0.0,0,0.0,4.907564595,1.6130384775,5.1658574684,0.0,0,0.0,4.7006718535,1.5450361219,4.9480756353
2020-06-19 00:00:00,0.0,0,0.0,4.4813872411,1.4729607553,4.7172497275000005,0.0,0,0.0,4.3174081195,1.4190634245,4.5446401258
2020-06-19 00:30:00,0.0,0,0.0,4.4308466394,1.4563488629,4.6640490941,0.0,0,0.0,4.2669053631,1.4024639712,4.4914793296
2020-06-19 01:00:00,0.0,0,0.0,4.2628111587,1.4011182713,4.4871696408,0.0,0,0.0,4.1049024249,1.3492161804,4.3209499209
2020-06-19 01:30:00,0.0,0,0.0,4.1935818847,1.3783637093,4.4142967207,0.0,0,0.0,4.0374745876,1.327053722,4.2499732501
2020-06-19 02:00:00,0.0,0,0.0,4.0333767632,1.3257068323,4.2456597508,0.0,0,0.0,3.8874235274,1.2777343236,4.0920247657
2020-06-19 02:30:00,0.0,0,0.0,3.8937621232,1.2798177192,4.0986969718,0.0,0,0.0,3.7527228541,1.2334603533,3.9502345832
2020-06-19 03:00:00,0.0,0,0.0,3.747550552,1.2317602998,3.9447900547,0.0,0,0.0,3.6092924195,1.1863170492,3.7992551785
2020-06-19 03:30:00,0.0,0,0.0,3.6499530917,1.1996815659,3.842055886,0.0,0,0.0,3.5187289214,1.1565502669,3.7039251805
2020-06-19 04:00:00,0.0,0,0.0,3.7087275164999998,1.2189997851,3.9039237016,0.0,0,0.0,3.5736760336,1.1746105092999999,3.7617642459000002
2020-06-19 04:30:00,0.0,0,0.0,3.7601698239,1.2359080539,3.9580734988,0.0,0,0.0,3.6251634262,1.1915335969,3.8159615013
2020-06-19 05:00:00,0.0,0,0.0,3.6899529518,1.2128288841,3.8841610019,0.0,0,0.0,3.5571399367,1.1691753571,3.7443578281
2020-06-19 05:30:00,0.0,0,0.0,3.7461637682,1.231304486,3.9433302823,0.0,0,0.0,3.6115170656,1.187048255,3.8015969111
2020-06-19 06:00:00,0.011,0,0.011,3.8723364122,1.2727754286000001,4.0761435918,0.011,0,0.011,3.7319326152,1.2266269322,3.9283501213000003
2020-06-19 06:30:00,0.053,0,0.053,4.1972897378,1.3795824217,4.418199724,0.053,0,0.053,4.0487129993,1.3307476093,4.2618031571
2020-06-19 07:00:00,0.117,0,0.117,4.5614669301,1.4992816762,4.8015441370000005,0.117,0,0.117,4.3920005676,1.4435807765,4.6231584922
2020-06-19 07:30:00,0.184,0,0.184,5.207455769,1.7116079397,5.4815323884,0.184,0,0.184,5.0135018454,1.6478583679,5.2773703635
2020-06-19 08:00:00,0.277,0,0.277,5.6165040064,1.8460555936,5.9121094804,0.277,0,0.277,5.3942269818,1.7729966686,5.678133665
2020-06-19 08:30:00,0.304,0,0.304,6.1979902859,2.037180891,6.5242003009000005,0.304,0,0.304,5.892071835,1.9366303587,6.2021808789
2020-06-19 09:00:00,1.002,0,1.002,5.8815857222,1.9331837401,6.1911428655,1.002,0,1.002,5.6653244565000005,1.8621020995,5.9634994279
2020-06-19 09:30:00,1.237,0,1.237,5.815919831,1.9116004054,6.1220208747000004,1.237,0,1.237,5.5950378174,1.8389999985,5.889513492
2020-06-19 10:00:00,1.518,0,1.518,5.8210394787,1.9132831523,6.1274099776,1.518,0,1.518,5.599958695,1.8406174127,5.8946933631
2020-06-19 10:30:00,1.8290000000000002,0,1.8290000000000002,5.6205564164,1.8473875563000002,5.9163751752,1.8290000000000002,0,1.8290000000000002,5.4092166864,1.7779235463,5.6939123015
2020-06-19 11:00:00,2.213,0,2.213,5.4811846445,1.8015782702,5.7696680469,2.213,0,2.213,5.2805340756,1.7356276175,5.5584569217
2020-06-19 11:30:00,1.241,0,1.241,5.9197393894,1.9457242441,6.2313046204,1.241,0,1.241,5.7010843255,1.8738558001,6.0011413953
2020-06-19 12:00:00,1.377,0,1.377,5.9703313291,1.9623530105,6.2845592938,1.377,0,1.377,5.7487717199,1.8895298886,6.0513386525
2020-06-19 12:30:00,2.295,0,2.295,5.5449062741,1.822522557,5.8367434465,2.295,0,2.295,5.3378078516,1.7544525973,5.6187451069000005
2020-06-19 13:00:00,2.912,0,2.912,5.125093185,1.6845366675,5.3948349316,2.912,0,2.912,4.9380860149,1.6230703831,5.1979852789
2020-06-19 13:30:00,2.396,0,2.396,5.2985171797,1.741538378,5.5773865049,2.396,0,2.396,5.0996302022,1.6761673897,5.3680317918
2020-06-19 14:00:00,2.438,0,2.438,5.0447765515,1.6581378667000002,5.3102911068,2.438,0,2.438,4.8566642983,1.596308359,5.1122782088
2020-06-19 14:30:00,1.771,0,1.771,5.3479372311,1.7577819634,5.6294076117,1.771,0,1.771,5.1528732881,1.6936675458,5.4240771454
2020-06-19 15:00:00,2.09,0,2.09,5.0269734594,1.6522862733,5.2915510099,2.09,0,2.09,4.8414198783,1.5912977605,5.0962314508
2020-06-19 15:30:00,3.362,0,3.362,4.0948954667,1.3459270523,4.3104162807,3.362,0,3.362,3.9419076104,1.2956423756,4.149376432
2020-06-19 16:00:00,2.042,0,2.042,5.0819472278,1.6703552771,5.3494181346,2.042,0,2.042,4.9360249264,1.6223929361,5.195815712
2020-06-19 16:30:00,1.75,0,1.75,5.7506491764,1.8901469787,6.0533149225,1.75,0,1.75,5.245700923,1.7241785139,5.5217904453
2020-06-19 17:00:00,2.142,0,2.142,5.6446905352,1.8553200576000002,5.9417795108,2.142,0,2.142,5.1483611399,1.6921844743999999,5.4193275157
2020-06-19 17:30:00,1.978,0,1.978,6.2945725047,2.0689259312,6.6258657944,1.978,0,1.978,5.7703698739,1.8966288585000002,6.0740735514
2020-06-19 18:00:00,1.07,0,1.07,6.6645949874,2.1905464398,7.0153631446,1.07,0,1.07,6.3690280515,2.093398286,6.7042400542
2020-06-19 18:30:00,0.487,0,0.487,7.1634356658,2.3545074418,7.5404585956,0.487,0,0.487,6.8913545422,2.2650787012,7.2540574128
2020-06-19 19:00:00,1.367,0,1.367,6.3593205649,2.0902075894,6.6940216472,1.367,0,1.367,6.1244657337,2.0130145394,6.4468060355
2020-06-19 19:30:00,0.994,0,0.994,6.2583134066,2.057008142,6.5876983228,0.994,0,0.994,6.028158963,1.9813600346,6.3454304874
2020-06-19 20:00:00,0.422,0,0.422,6.4663355838,2.1253817252,6.8066690356,0.422,0,0.422,6.2307261501,2.0479406493,6.5586591054
2020-06-19 20:30:00,0.156,0,0.156,6.3567451093,2.0893610781,6.6913106413,0.156,0,0.156,6.0658673718,1.9937541892000001,6.3851235493
2020-06-19 21:00:00,0.138,0,0.138,5.9096843841,1.9424193237,6.2207204043,0.138,0,0.138,5.6437901459,1.8550241138999999,5.9408317326
2020-06-19 21:30:00,0.027,0,0.027,5.7428181590000005,1.8875730478000001,6.0450717463,0.027,0,0.027,5.5250137918,1.8159842143,5.8158039914
2020-06-19 22:00:00,0.0,0,0.0,5.7350190633,1.885009609,6.0368621719,0.0,0,0.0,5.5188650808,1.8139632307,5.809331664
2020-06-19 22:30:00,0.0,0,0.0,5.6248595927,1.8488019420000001,5.9209048344,0.0,0,0.0,5.4176808723,1.7807055897000001,5.7028219708
2020-06-19 23:00:00,0.0,0,0.0,5.23458954,1.7205263789,5.5100942526,0.0,0,0.0,5.0356462881,1.6551368942,5.3006803033
2020-06-19 23:30:00,0.0,0,0.0,4.9519202858,1.627617488,5.2125476692,0.0,0,0.0,4.7585574072,1.5640621833,5.0090077971
2020-06-20 00:00:00,0.0,0,0.0,4.8266611946,1.5864468158,5.0806959943,0.0,0,0.0,4.6345376677,1.5232988662,4.8784607028
2020-06-20 00:30:00,0.0,0,0.0,4.5627227362,1.4996944397,4.8028660381,0.0,0,0.0,4.3913706900000005,1.4433737458,4.6224954632
2020-06-20 01:00:00,0.0,0,0.0,4.2703492863,1.4035959340000002,4.4951045119,0.0,0,0.0,4.1143940287,1.3523359197,4.3309410828
2020-06-20 01:30:00,0.0,0,0.0,4.2741183501,1.4048347653,4.4990719475,0.0,0,0.0,4.1180222421,1.3535284557,4.3347602548
2020-06-20 02:00:00,0.0,0,0.0,4.0099014819,1.3179908804,4.2209489283,0.0,0,0.0,3.8648183591,1.270304364,4.0682298517
2020-06-20 02:30:00,0.0,0,0.0,3.9987196737,1.3143155978,4.2091786038,0.0,0,0.0,3.8517903579,1.2660222670999999,4.0545161662
2020-06-20 03:00:00,0.0,0,0.0,3.8206518949,1.2557875493,4.0217388367,0.0,0,0.0,3.6798146868,1.2094965976,3.873489144
2020-06-20 03:30:00,0.0,0,0.0,3.707352909,1.2185479735,3.9024767463,0.0,0,0.0,3.5724241766000002,1.1741990438,3.7604465016
2020-06-20 04:00:00,0.0,0,0.0,3.6375654989,1.195609961,3.8290163147,0.0,0,0.0,3.5064653955000002,1.1525194409,3.6910162058
2020-06-20 04:30:00,0.0,0,0.0,3.6375654989,1.195609961,3.8290163147,0.0,0,0.0,3.5095331693,1.1535277693000001,3.6942454413
2020-06-20 05:00:00,0.0,0,0.0,3.6559556869,1.2016545235,3.8483744073,0.0,0,0.0,3.5664163158999997,1.1722243555,3.7541224377
2020-06-20 05:30:00,0.0,0,0.0,3.538314034,1.1629875821,3.7245410884,0.0,0,0.0,3.4117310152,1.1213817558,3.5912958054
2020-06-20 06:00:00,0.036000000000000004,0,0.036000000000000004,3.6869839049,1.2118530056,3.8810356894,0.036000000000000004,0,0.036000000000000004,3.5557844164,1.1687298191,3.7429309647
2020-06-20 06:30:00,0.114,0,0.114,3.7632928847000002,1.2369345543,3.9613609311999998,0.114,0,0.114,3.627541099,1.1923151001,3.8184643147
2020-06-20 07:00:00,0.257,0,0.257,3.8969381675,1.2808616345,4.1020401763,0.257,0,0.257,3.7550972359,1.2342407749,3.9527339326
2020-06-20 07:30:00,0.331,0,0.331,4.1312309135,1.3578699361,4.3486641195,0.331,0,0.331,3.9799602471,1.3081496725,4.189431839
2020-06-20 08:00:00,0.358,0,0.358,4.6741551256000005,1.5363204949,4.9201632901,0.358,0,0.358,4.4730273766,1.4702130007,4.7084498702
2020-06-20 08:30:00,0.524,0,0.524,4.9742815986,1.6349672962000001,5.2360858933,0.524,0,0.524,4.7603206696,1.5646417395999999,5.0108638627
2020-06-20 09:00:00,1.994,0,1.994,4.6617655583,1.5322482411,4.9071216403,1.994,0,1.994,4.3478660251,1.4290744539,4.5767010791
2020-06-20 09:30:00,2.5,0,2.5,4.8547621601,1.5956831565,5.110275958,2.5,0,2.5,4.4888052510000005,1.4753989372,4.7250581589
2020-06-20 10:00:00,1.7269999999999999,0,1.7269999999999999,5.0857357079,1.6716004903,5.3534060083,1.7269999999999999,0,1.7269999999999999,4.8843907598000005,1.6054216062000002,5.1414639577
2020-06-20 10:30:00,2.478,0,2.478,4.6162017795,1.5172721512,4.8591597678,2.478,0,2.478,4.4464629307,1.4614816896,4.6804872955
2020-06-20 11:00:00,2.372,0,2.372,4.6741156348,1.5363075149,4.9201217209,2.372,0,2.372,4.5004491011,1.4792260857000001,4.7373148433
2020-06-20 11:30:00,1.7690000000000001,0,1.7690000000000001,5.0201399128,1.6500401950999999,5.2843578029,1.7690000000000001,0,1.7690000000000001,4.8389563132,1.5904880258,5.0936382244
2020-06-20 12:00:00,2.323,0,2.323,4.7628303073,1.5654666177,5.0135055866,2.323,0,2.323,4.5908855706,1.5089511157,4.8325111269
2020-06-20 12:30:00,2.003,0,2.003,5.0049060236,1.6450330579,5.2683221301,2.003,0,2.003,4.8228246674,1.5851858103,5.0766575447
2020-06-20 13:00:00,2.061,0,2.061,4.930363268,1.620532039,5.1898560716,2.061,0,2.061,4.7485300455,1.5607663489,4.9984526794
2020-06-20 13:30:00,2.101,0,2.101,4.7628638744,1.5654776506,5.0135409204,2.101,0,2.101,4.5864303549,1.5074867572000001,4.8278214262
2020-06-20 14:00:00,1.978,0,1.978,4.8933492383,1.6083661157,5.1508939351,1.978,0,1.978,4.5824352065,1.5061736154,4.8236160068
2020-06-20 14:30:00,2.414,0,2.414,4.2843523802,1.4081985284,4.5098446107,2.414,0,2.414,4.1356611184,1.359326074,4.3533274931
2020-06-20 15:00:00,3.614,0,3.614,3.2658791389,1.0734425624,3.4377675147,3.614,0,3.614,3.1532610395,1.0364267832,3.3192221469
2020-06-20 15:30:00,4.567,0,4.567,2.5706055045,0.84491717,2.705900531,4.567,0,4.567,2.4836290836,0.8163294029,2.6143464038
2020-06-20 16:00:00,3.379,0,3.379,3.2576110905,1.0707249863,3.4290643058,3.379,0,3.379,3.1449857511,1.0337068274,3.310511317
2020-06-20 16:30:00,3.62,0,3.62,3.3136083277,1.0891303881,3.488008766,3.62,0,3.62,3.1993148329,1.051563933,3.3676998241
2020-06-20 17:00:00,2.982,0,2.982,3.9752187233000003,1.306591209,4.1844407614,2.982,0,2.982,3.8322641524,1.2596043137000001,4.0339622657
2020-06-20 17:30:00,2.391,0,2.391,4.8097552009,1.5808900844,5.0629002115,2.391,0,2.391,4.630688306,1.5220336422,4.8744087432
2020-06-20 18:00:00,2.083,0,2.083,5.3022029838,1.7427498432,5.5812662987,2.083,0,2.083,5.1039198858,1.6775773406,5.3725472482
2020-06-20 18:30:00,2.075,0,2.075,5.3987213592,1.7744738991,5.6828645886,2.075,0,2.075,5.199372998,1.7089512613000002,5.4730242084
2020-06-20 19:00:00,0.912,0,0.912,6.1924240635,2.0353513622,6.5183411195000005,0.912,0,0.912,5.9609710321,1.9592764297,6.2747063496
2020-06-20 19:30:00,0.5650000000000001,0,0.5650000000000001,6.1143936158,2.0097039943,6.4362038061,0.5650000000000001,0,0.5650000000000001,5.8846995685,1.9342072119,6.1944205985
2020-06-20 20:00:00,0.293,0,0.293,6.0936214769,2.0028765224,6.4143383967,0.293,0,0.293,5.8693008055,1.9291458833,6.1782113742
2020-06-20 20:30:00,0.182,0,0.182,5.9177641933,1.9450750285,6.2292254666,0.182,0,0.182,5.7019988656,1.8741563949,6.0021040691
2020-06-20 21:00:00,0.08,0,0.08,5.8135819781,1.9108319903000002,6.1195599769,0.08,0,0.08,5.5971008804,1.8396780945,5.8916851373
2020-06-20 21:30:00,0.006,0,0.006,5.6843708493000005,1.8683623461,5.9835482624,0.006,0,0.006,5.472115921,1.7985975249,5.7601220221
2020-06-20 22:00:00,0.0,0,0.0,5.7597455435,1.8931368100000001,6.0628900458,0.0,0,0.0,5.5425174123000005,1.8217373761000002,5.8342288551
2020-06-20 22:30:00,0.0,0,0.0,5.4542907799,1.7927386844000002,5.7413587157,0.0,0,0.0,5.251629144,1.7261270259,5.5280306779
2020-06-20 23:00:00,0.0,0,0.0,5.2658869533,1.7308133412000002,5.5430388982,0.0,0,0.0,5.090504217,1.6731678235,5.3584254916
2020-06-20 23:30:00,0.0,0,0.0,4.8579704552,1.5967376720000002,5.1136531107,0.0,0,0.0,4.7048526084999995,1.5464102696,4.95247643
2020-06-21 00:00:00,0.0,0,0.0,4.5092423766,1.4821162956,4.7465709228,0.0,0,0.0,4.344378333,1.4279281048999999,4.5730298242
2020-06-21 00:30:00,0.0,0,0.0,4.4245248272,1.4542709837,4.6573945549,0.0,0,0.0,4.2609501567,1.4005065895,4.4852106913
2020-06-21 01:00:00,0.0,0,0.0,4.2061721967,1.3825019447,4.4275496807,0.0,0,0.0,4.0517412823,1.3317429578,4.2649908234
2020-06-21 01:30:00,0.0,0,0.0,4.1489681877,1.3636998962,4.3673349344,0.0,0,0.0,4.0005941683,1.3149317144000001,4.2111517561
2020-06-21 02:00:00,0.0,0,0.0,3.9659489260000003,1.3035443738999999,4.17468308,0.0,0,0.0,3.8240375693,1.2569003666,4.0253027045
2020-06-21 02:30:00,0.0,0,0.0,3.8846555543,1.2768245348,4.0891111098,0.0,0,0.0,3.7450389398,1.2309347728,3.9421462524
2020-06-21 03:00:00,0.0,0,0.0,3.7663284076,1.2379322825,3.9645562186000003,0.0,0,0.0,3.6288528504,1.1927462519,3.8198451056
2020-06-21 03:30:00,0.0,0,0.0,3.5920119218,1.1806372243,3.7810651808999998,0.0,0,0.0,3.462676068,1.1381265849,3.6449221768999998
2020-06-21 04:00:00,0.0,0,0.0,3.5920119218,1.1806372243,3.7810651808999998,0.0,0,0.0,3.462676068,1.1381265849,3.6449221768999998
2020-06-21 04:30:00,0.0,0,0.0,3.6316425433,1.1936631797,3.8227816246,0.0,0,0.0,3.5034858178,1.151540101,3.6878798082
2020-06-21 05:00:00,0.0,0,0.0,3.5012466918,1.1508041359,3.6855228335,0.0,0,0.0,3.3792060974,1.1106913323,3.5570590499
2020-06-21 05:30:00,0.018000000000000002,0,0.018000000000000002,3.3538375633,1.1023530984,3.5303553298,0.018000000000000002,0,0.018000000000000002,3.2398843472,1.0648984875,3.410404576
2020-06-21 06:00:00,0.075,0,0.075,3.4397556318999998,1.1305930019,3.620795402,0.075,0,0.075,3.3196800318,1.0911260607,3.4944000335
2020-06-21 06:30:00,0.171,0,0.171,3.4131744024,1.1218561743,3.5928151604,0.171,0,0.171,3.2932972434,1.0824544575,3.4666286773
2020-06-21 07:00:00,0.435,0,0.435,3.4461314148,1.1326886204,3.6275067524,0.435,0,0.435,3.3244939553,1.0927083209,3.4994673213
2020-06-21 07:30:00,0.8,0,0.8,3.5156713495,1.1555452916,3.7007066837,0.8,0,0.8,3.3900012253,1.1142395193,3.5684223425
2020-06-21 08:00:00,0.976,0,0.976,3.7819282445,1.2430597009,3.9809770994,0.976,0,0.976,3.6461981787,1.1984473857,3.838103346
2020-06-21 08:30:00,2.03,0,2.03,3.5145649501,1.1551816357,3.6995420527,2.03,0,2.03,3.3948882067,1.1158457924,3.5735665334
2020-06-21 09:00:00,1.845,0,1.845,4.064800547,1.3360353305000001,4.2787374179,1.845,0,1.845,3.9249706823,1.2900754766,4.1315480867
2020-06-21 09:30:00,1.9140000000000001,0,1.9140000000000001,4.4246962829,1.4543273384,4.6575750346,1.9140000000000001,0,1.9140000000000001,4.2612733228,1.400612809,4.4855508661
2020-06-21 10:00:00,1.9649999999999999,0,1.9649999999999999,4.7785555273,1.5706352475,5.0300584497,1.9649999999999999,0,1.9649999999999999,4.6021503094,1.5126536564,4.8443687468
2020-06-21 10:30:00,1.699,0,1.699,5.3368738952,1.7541456207000001,5.6177619949,1.699,0,1.699,5.1423532792,1.6902097861,5.4130034518
2020-06-21 11:00:00,1.693,0,1.693,5.3649873661,1.7633860717,5.6473551222000005,1.693,0,1.693,5.1648876932,1.6976164898000001,5.4367238876
2020-06-21 11:30:00,3.461,0,3.461,4.3528820096,1.4307231283,4.5819810627,3.461,0,3.461,4.1930063069,1.378174526,4.4136908494
2020-06-21 12:00:00,2.829,0,2.829,4.8458300088,1.5927473003000001,5.1008736934,2.829,0,2.829,4.6654776896,1.5334683596,4.911029147
2020-06-21 12:30:00,2.406,0,2.406,5.1204849426,1.6830220114,5.3899841501,2.406,0,2.406,4.9324121802,1.6212054838,5.1920128213
2020-06-21 13:00:00,2.569,0,2.569,5.113152167,1.6806118446,5.3822654389,2.569,0,2.569,4.920401066,1.6172576215,5.1793695432
2020-06-21 13:30:00,3.2800000000000002,0,3.2800000000000002,4.6863567827,1.5403309857,4.9330071397,3.2800000000000002,0,3.2800000000000002,4.3110501074,1.4169736469,4.5379474815
2020-06-21 14:00:00,3.979,0,3.979,3.4218521674,1.1247084177,3.6019496499,3.979,0,3.979,3.2948173085,1.0829540788,3.4682287458
2020-06-21 14:30:00,2.331,0,2.331,4.3809382189,1.4399447583,4.6115139147,2.331,0,2.331,4.2173879011,1.3861883685,4.4393556854
2020-06-21 15:00:00,3.4,0,3.4,3.8307207219,1.2590970127,4.032337602,3.4,0,3.4,3.6006952814,1.1834913066000001,3.7902055594
2020-06-21 15:30:00,2.493,0,2.493,4.2727164282,1.4043739759,4.4975962402,2.493,0,2.493,4.0624413033,1.3352598846000001,4.2762540034
2020-06-21 16:00:00,3.721,0,3.721,3.3770127149,1.1099704024000001,3.5547502262,3.721,0,3.721,3.2559949312,1.0701937804,3.4273630855
2020-06-21 16:30:00,3.967,0,3.967,3.507766616,1.1529471314,3.6923859116,3.967,0,3.967,3.3828010728,1.1118729436,3.5608432345
2020-06-21 17:00:00,3.594,0,3.594,3.8889314162,1.2782299426,4.093612017,3.594,0,3.594,3.751063255,1.2329148694,3.9484876368
2020-06-21 17:30:00,2.785,0,2.785,4.7687848554,1.5674237830000002,5.019773532,2.785,0,2.785,4.5954181224,1.5104408935,4.8372822341
2020-06-21 18:00:00,2.599,0,2.599,5.1187210221,1.6824422388,5.3881273917,2.599,0,2.599,4.9339556107,1.6217127849000001,5.1936374849
2020-06-21 18:30:00,2.031,0,2.031,5.3563142083,1.7605353425999999,5.6382254824,2.031,0,2.031,5.1576694407,1.6952439649,5.4291257271
2020-06-21 19:00:00,1.462,0,1.462,5.5821411229999995,1.83476106,5.8759380242,1.462,0,1.462,5.373785578,1.7662779041,5.6566163978
2020-06-21 19:30:00,0.799,0,0.799,5.9198404199,1.9457574512,6.2314109683,0.799,0,0.799,5.6520726743,1.8577464494,5.9495501835
2020-06-21 20:00:00,0.406,0,0.406,5.803968282,1.9076721213,6.1094402969,0.406,0,0.406,5.5895436656,1.8371941581,5.8837301743
2020-06-21 20:30:00,0.185,0,0.185,5.6868156563,1.8691659153,5.9861217435,0.185,0,0.185,5.4797455355,1.8011052579,5.7681531952
2020-06-21 21:00:00,0.164,0,0.164,5.5271403692,1.8166831864000001,5.8180424939,0.164,0,0.164,5.321148017,1.7489767745,5.6012084389
2020-06-21 21:30:00,0.035,0,0.035,5.433566359,1.7859268966,5.7195435357,0.035,0,0.035,5.2331494436,1.7200530422,5.5085783617
2020-06-21 22:00:00,0.0,0,0.0,5.3898566712000004,1.771560217,5.6735333381,0.0,0,0.0,5.1897787182,1.7057977741,5.4629249665
2020-06-21 22:30:00,0.0,0,0.0,5.3404948686000004,1.7553357771,5.6215735459000005,0.0,0,0.0,5.1169913269,1.6818737155,5.3863066598
2020-06-21 23:00:00,0.0,0,0.0,5.0663572637,1.6652311037,5.333007646,0.0,0,0.0,4.8663619122,1.5994958106000001,5.1224862234
2020-06-21 23:30:00,0.0,0,0.0,4.6101445553,1.5152812379,4.8527837424,0.0,0,0.0,4.4391485841,1.4590775801,4.6727879833
2020-06-22 00:00:00,0.0,0,0.0,4.2003713333,1.3805952931,4.4214435088,0.0,0,0.0,4.0446533493,1.3294132669,4.2575298414
2020-06-22 00:30:00,0.0,0,0.0,4.1196561722,1.3540655026000001,4.3364801813,0.0,0,0.0,3.9745753531,1.3063797434,4.1837635295
2020-06-22 01:00:00,0.0,0,0.0,4.0742615454,1.3391450103,4.2886963636,0.0,0,0.0,3.9780587670000003,1.3075246862,4.1874302811
2020-06-22 01:30:00,0.0,0,0.0,4.2181026839,1.3864233062,4.4401080883,0.0,0,0.0,4.1293945932,1.3572663668,4.3467311508
2020-06-22 02:00:00,0.0,0,0.0,3.9922997927,1.312205485,4.2024208344,0.0,0,0.0,3.9445521749,1.2965116019,4.1521601841
2020-06-22 02:30:00,0.0,0,0.0,3.9265029237,1.2905791,4.1331609724,0.0,0,0.0,3.8764523365,1.2741282675,4.0804761437
2020-06-22 03:00:00,0.0,0,0.0,3.7599509792,1.2358361231,3.957843136,0.0,0,0.0,3.7756324303,1.2409903668,3.9743499266
2020-06-22 03:30:00,0.0,0,0.0,3.6719139024,1.2068997353,3.8651725289,0.0,0,0.0,3.7181763386,1.2221054628,3.9138698301
2020-06-22 04:00:00,0.0,0,0.0,3.6783785396,1.2090245588,3.8719774101,0.0,0,0.0,3.687608188,1.2120581975,3.8816928295
2020-06-22 04:30:00,0.0,0,0.0,3.7500315589,1.2325757673,3.9474016409,0.0,0,0.0,3.7593313033999998,1.2356324455,3.9571908457
2020-06-22 05:00:00,0.0,0,0.0,3.349732499,1.101003829,3.5260342095,0.0,0,0.0,3.229425878,1.061460955,3.3993956611
2020-06-22 05:30:00,0.028,0,0.028,3.3795796142,1.1108141014,3.5574522255,0.028,0,0.028,3.2606482589,1.0717232553,3.4322613251
2020-06-22 06:00:00,0.106,0,0.106,3.5493428155,1.1666125673,3.7361503322000003,0.106,0,0.106,3.4215879085,1.12462156,3.6016714826
2020-06-22 06:30:00,0.215,0,0.215,3.9292909713,1.2914954869,4.1360957593,0.215,0,0.215,3.8280432485,1.2582169697,4.029519209
2020-06-22 07:00:00,0.487,0,0.487,4.2858168291,1.4086798694,4.5113861359000005,0.487,0,0.487,4.1526398409,1.3649067102,4.3711998325
2020-06-22 07:30:00,0.965,0,0.965,4.4975152668,1.478261781,4.7342265967,0.965,0,0.965,4.3145549122,1.4181256206000001,4.5416367497
2020-06-22 08:00:00,1.264,0,1.264,4.6717172294000004,1.5355191972000002,4.9175970836000005,1.264,0,1.264,4.4964039311,1.4778965026,4.7330567696
2020-06-22 08:30:00,1.816,0,1.816,4.9949293417,1.6417538811,5.2578203597,1.816,0,1.816,4.6208557653,1.5188018424,4.8640587003
2020-06-22 09:00:00,2.593,0,2.593,4.8092694646,1.5807304305,5.0623889101,2.593,0,2.593,4.3417587793,1.4270670993,4.5702723993
2020-06-22 09:30:00,2.459,0,2.459,5.1915709405,1.706386849,5.4648115163,2.459,0,2.459,4.6719179741,1.5355851788,4.9178083938
2020-06-22 10:00:00,2.138,0,2.138,5.3257611957,1.750493053,5.6060644166,2.138,0,2.138,4.7929670214,1.5753720766,5.0452284435
2020-06-22 10:30:00,3.761,0,3.761,4.0158793955,1.3199557256,4.2272414689,3.761,0,3.761,3.8709499575,1.272319723,4.0746841658
2020-06-22 11:00:00,4.684,0,4.684,3.4529626578,1.1349339414,3.6346975346,4.684,0,4.684,3.328439082,1.0940050213,3.5036200863999998
2020-06-22 11:30:00,4.329,0,4.329,3.687608188,1.2120581975,3.8816928295,4.329,0,4.329,3.5550370538,1.1684841729,3.7421442672
2020-06-22 12:00:00,4.022,0,4.022,3.8848046319,1.2768735342,4.0892680336,4.022,0,4.022,3.7417707504,1.2298605709000001,3.9387060530999998
2020-06-22 12:30:00,4.101,0,4.101,3.8379162672,1.261462074,4.0399118602,4.101,0,4.101,3.6949725562999998,1.2144787483,3.8894447961000003
2020-06-22 13:00:00,3.5,0,3.5,3.9781038523000003,1.307539505,4.1874777393,3.5,0,3.5,3.8311564366,1.2592402252000001,4.0327962491
2020-06-22 13:30:00,4.244,0,4.244,3.4788791262,1.1434522726,3.6619780276,4.244,0,4.244,3.3520107867,1.101752666,3.528432407
2020-06-22 14:00:00,4.364,0,4.364,3.2185257705,1.0578782629,3.3879218637,4.364,0,4.364,3.1013524121,1.0193652424,3.2645814865
2020-06-22 14:30:00,4.378,0,4.378,3.0473932271,1.001629716,3.2077823443,4.378,0,4.378,2.9345187669,0.9645296750000001,3.088967123
2020-06-22 15:00:00,3.084,0,3.084,3.7460726104,1.2312745239,3.9432343267,3.084,0,3.084,3.60892351,1.1861957946000001,3.7988668527
2020-06-22 15:30:00,3.6630000000000003,0,3.6630000000000003,3.478661927,1.1433808827,3.6617493969,3.6630000000000003,0,3.6630000000000003,3.3532113057,1.1021472575,3.5296961113
2020-06-22 16:00:00,3.279,0,3.279,3.6687836016,1.2058708552,3.8618774754,3.279,0,3.279,3.5352094022,1.161967139,3.7212730549
2020-06-22 16:30:00,3.757,0,3.757,4.0210319522,1.3216492891,4.2326652128,3.757,0,3.757,3.8731769072,1.2730516859,4.0770283234
2020-06-22 17:00:00,3.29,0,3.29,4.7960479587,1.5763847317000002,5.0484715355,3.29,0,3.29,4.6175395289,1.5177118482,4.8605679252
2020-06-22 17:30:00,2.91,0,2.91,5.3578731058999995,1.7610477275,5.6398664273,2.91,0,2.91,5.1622648487,1.6967544024999999,5.4339629986
2020-06-22 18:00:00,2.422,0,2.422,5.8052599589,1.9080966749,6.1107999568,2.422,0,2.422,5.5907040358,1.8375755533,5.8849516166
2020-06-22 18:30:00,1.867,0,1.867,6.1036109933,2.0061599177,6.4248536771,1.867,0,1.867,5.8784639778,1.9321576724,6.1878568187
2020-06-22 19:00:00,1.332,0,1.332,6.2877185544,2.0666731467,6.6186511099,1.332,0,1.332,6.0559235989,1.9904858291,6.3746564199
2020-06-22 19:30:00,0.801,0,0.801,6.2062148945,2.0398841892,6.5328577837,0.801,0,0.801,5.9823273051,1.9662958972000002,6.297186637
2020-06-22 20:00:00,0.392,0,0.392,6.2171413292,2.0434755346,6.5443592939,0.392,0,0.392,5.9722071401,1.9629695597999999,6.2865338317
2020-06-22 20:30:00,0.18,0,0.18,5.9939675353,1.9701218558,6.3094395108,0.18,0,0.18,5.7703461794,1.8966210706000002,6.0740486099
2020-06-22 21:00:00,0.095,0,0.095,5.7493755994,1.8897283742000002,6.0519743152,0.095,0,0.095,5.5341197026,1.8189771824,5.8253891606
2020-06-22 21:30:00,0.023,0,0.023,5.6396488817,1.8536629462,5.9364725071,0.023,0,0.023,5.431305513,1.7851837925,5.7171636979
2020-06-22 22:00:00,0.0,0,0.0,5.6445786447,1.8552832810000002,5.9416617313,0.0,0,0.0,5.4153064904,1.7799251681000001,5.7003226215
2020-06-22 22:30:00,0.0,0,0.0,5.6287658869,1.8500858788,5.925016723,0.0,0,0.0,5.4200318888,1.7814783314,5.705296725
2020-06-22 23:00:00,0.0,0,0.0,5.3980628508,1.7742574578,5.6821714219,0.0,0,0.0,5.1446052397,1.6909499697,5.4153739365
2020-06-22 23:30:00,0.0,0,0.0,4.7541976275,1.562629193,5.0044185552,0.0,0,0.0,4.5671792683,1.501159231,4.8075571245
2020-06-23 00:00:00,0.0,0,0.0,4.392930575,1.4438864552,4.6241374474,0.0,0,0.0,4.2326826719,1.3912155165,4.4554554441
2020-06-23 00:30:00,0.0,0,0.0,4.3288298341,1.4228175605,4.5566629833,0.0,0,0.0,4.1737667385,1.3718507857,4.3934386721
2020-06-23 01:00:00,0.0,0,0.0,4.1411648138,1.3611350512,4.3591208566,0.0,0,0.0,3.9920743663,1.3121313909,4.2021835435
2020-06-23 01:30:00,0.0,0,0.0,4.0908160714,1.3445862199,4.3061221804,0.0,0,0.0,3.9467360138,1.2972293951,4.1544589619
2020-06-23 02:00:00,0.0,0,0.0,3.9745753531,1.3063797434,4.1837635295,0.0,0,0.0,3.8232207687,1.2566318973000001,4.0244429145
2020-06-23 02:30:00,0.0,0,0.0,3.8184272488,1.2550563435,4.019397104,0.0,0,0.0,3.6786227241000002,1.2091048184,3.8722344464000003
2020-06-23 03:00:00,0.0,0,0.0,3.6950554868000003,1.2145060063,3.8895320914,0.0,0,0.0,3.5616037088,1.1706425280000001,3.7490565355000003
2020-06-23 03:30:00,0.0,0,0.0,3.6399207936,1.196384109,3.8314955722,0.0,0,0.0,3.5127542988,1.1545865034,3.697636104
2020-06-23 04:00:00,0.0,0,0.0,3.6431277722,1.1974381919,3.8348713392000002,0.0,0,0.0,3.5127542988,1.1545865034,3.697636104
2020-06-23 04:30:00,0.0,0,0.0,3.6783785396,1.2090245588,3.8719774101,0.0,0,0.0,3.547795436,1.1661039682,3.7345215116
2020-06-23 05:00:00,0.0,0,0.0,3.5166842874,1.1558782282,3.7017729341,0.0,0,0.0,3.3899656837,1.1142278373,3.5683849302
2020-06-23 05:30:00,0.028,0,0.028,3.5105092492,1.1538485913,3.6952728939,0.028,0,0.028,3.3840183754,1.1122730516,3.5621246057000002
2020-06-23 06:00:00,0.10400000000000001,0,0.10400000000000001,3.6513523809,1.20014149,3.843528822,0.10400000000000001,0,0.10400000000000001,3.5228570221,1.157907108,3.7082705495
2020-06-23 06:30:00,0.219,0,0.219,4.0748499577,1.3393384121,4.289315745,0.219,0,0.219,3.9678115734,1.3041565965,4.1766437615
2020-06-23 07:00:00,0.41500000000000004,0,0.41500000000000004,4.2727164282,1.4043739759,4.4975962402,0.41500000000000004,0,0.41500000000000004,4.120165603,1.3542329444,4.3370164242
2020-06-23 07:30:00,0.736,0,0.736,4.7632637183,1.565609073,5.0139618088,0.736,0,0.736,4.5759139659,1.5040301873000002,4.8167515431
2020-06-23 08:00:00,1.359,0,1.359,4.8904795766,1.6074229035,5.1478732385,1.359,0,1.359,4.6391057612,1.5248003259,4.8832692223
2020-06-23 08:30:00,1.947,0,1.947,4.7750645442,1.5694878169000002,5.0263837308,1.947,0,1.947,4.5975154108,1.5111302387999999,4.8394899061
2020-06-23 09:00:00,2.464,0,2.464,4.7190107035,1.5510638104,4.9673796879,2.464,0,2.464,4.5488446965,1.4951329487,4.7882575752
2020-06-23 09:30:00,2.9699999999999998,0,2.9699999999999998,4.4798039908,1.4724403661,4.7155831482,2.9699999999999998,0,2.9699999999999998,4.3179892918,1.4192544466,4.5452518861
2020-06-23 10:00:00,3.398,0,3.398,4.2569882464,1.3992043725,4.4810402594,3.398,0,3.398,4.0418254819,1.3284837918,4.2545531389
2020-06-23 10:30:00,3.734,0,3.734,4.042960183,1.32885675,4.2557475611,3.734,0,3.734,3.895640567,1.2804351338,4.100674281
2020-06-23 11:00:00,4.056,0,4.056,3.7757992788,1.2410452073,3.9745255566,4.056,0,4.056,3.6362560512,1.1951795664,3.8276379486
2020-06-23 11:30:00,4.274,0,4.274,3.6645728995,1.2044868643,3.8574451574,4.274,0,4.274,3.5261140224,1.1589776322,3.7116989709
2020-06-23 12:00:00,4.446,0,4.446,3.5323219696,1.1610180858,3.7182336522,4.446,0,4.446,3.4045970096,1.1190369216,3.5837863259000002
2020-06-23 12:30:00,4.568,0,4.568,3.5978924248,1.1825700522,3.787255184,4.568,0,4.568,3.4686562852,1.1400921873,3.6512171423
2020-06-23 13:00:00,4.596,0,4.596,3.5786090875000003,1.1762319257,3.7669569342,4.596,0,4.596,3.4480585638,1.1333220437,3.6295353303
2020-06-23 13:30:00,4.617,0,4.617,3.3349583481,1.0961478004,3.5104824717,4.617,0,4.617,3.2119449647,1.0557152566,3.3809946997
2020-06-23 14:00:00,4.607,0,4.607,3.0872097843,1.0147167854,3.2496945098,4.607,0,4.607,2.9742665443,0.9775941377,3.1308068887
2020-06-23 14:30:00,4.572,0,4.572,2.9731762703,0.9772357819,3.1296592319,4.572,0,4.572,2.8691289818,0.9430370920000001,3.0201357703
2020-06-23 15:00:00,4.386,0,4.386,3.0954633528,1.0174296022,3.2583824766,4.386,0,4.386,2.9847803005999998,0.9810498422,3.1418740006
2020-06-23 15:30:00,4.15,0,4.15,3.3786706686,1.1105153454,3.5564954406,4.15,0,4.15,3.2557319886,1.0701073554,3.4270863037
2020-06-23 16:00:00,3.9050000000000002,0,3.9050000000000002,3.8682974949,1.2714479007000001,4.0718920999,3.9050000000000002,0,3.9050000000000002,3.5498946989,1.1667939626,3.736731262
2020-06-23 16:30:00,3.605,0,3.605,3.9146981488,1.2866990581,4.1207348935,3.605,0,3.605,3.7647263992,1.2374057278000001,3.9628698938999998
2020-06-23 17:00:00,3.217,0,3.217,4.7609716089,1.5648556931000002,5.011549062,3.217,0,3.217,4.5843755191,1.5068113653,4.8256584411
2020-06-23 17:30:00,2.806,0,2.806,5.2254684911,1.7175284351,5.5004931486,2.806,0,2.806,5.0341502466,1.6546451691000001,5.2991055227
2020-06-23 18:00:00,2.29,0,2.29,5.7795366662,1.8996418375,6.0837228065,2.29,0,2.29,5.5658258452,1.8293984875,5.8587640476
2020-06-23 18:30:00,1.774,0,1.774,6.1013580455,2.0054194096,6.4224821532,1.774,0,1.774,5.8714418628,1.9298496148000002,6.1804651187
2020-06-23 19:00:00,1.302,0,1.302,6.309755714,2.0739164108,6.64184812,1.302,0,1.302,6.0758881518,1.9970478603,6.3956717387
2020-06-23 19:30:00,0.919,0,0.919,6.1979665914,2.037173103,6.5241753594,0.919,0,0.919,5.9716476877,1.9627856767,6.2859449344
2020-06-23 20:00:00,0.538,0,0.538,6.1559181482,2.0233524481,6.4799138403,0.538,0,0.538,5.9093809635,1.9423195941,6.2204010142
2020-06-23 20:30:00,0.27,0,0.27,6.0370838744,1.9842935111000002,6.3548251309,0.27,0,0.27,5.8116551582,1.9101986753,6.1175317454
2020-06-23 21:00:00,0.151,0,0.151,6.0798329495,1.9983444526,6.3998241573,0.151,0,0.151,5.7226847831,1.8809555271,6.023878719
