Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-23 21:30:00,0.027,0,0.027,5.799287969,1.9061337768,6.1045136516,0.027,0,0.027,5.5609898728000005,1.8278089802,5.8536735503
2020-06-23 22:00:00,0.0,0,0.0,5.7602167999,1.8932917045000002,6.0633861051,0.0,0,0.0,5.5508331788,1.8244706364,5.8429822935
2020-06-23 22:30:00,0.0,0,0.0,5.964417588,1.9604092578,6.2783343032,0.0,0,0.0,5.6544381708,1.8585239504,5.9520401797
2020-06-23 23:00:00,0.0,0,0.0,5.6509843748,1.8573887426,5.9484046051,0.0,0,0.0,5.2995255104,1.7418698003,5.5784479057
2020-06-23 23:30:00,0.0,0,0.0,4.8593365063,1.5971866713,5.1150910593,0.0,0,0.0,4.6823994796,1.539030283,4.9288415575
2020-06-24 00:00:00,0.0,0,0.0,4.5177881768,1.4849251643,4.7555665019,0.0,0,0.0,4.3655934266,1.434901169,4.5953615016
2020-06-24 00:30:00,0.0,0,0.0,4.6000329466,1.5119577128000001,4.8421399438,0.0,0,0.0,4.3694296247,1.4361620663,4.5993996049
2020-06-24 01:00:00,0.0,0,0.0,4.4265388558,1.4549329629,4.6595145851,0.0,0,0.0,4.2197112741,1.3869520242,4.4418013412
2020-06-24 01:30:00,0.0,0,0.0,4.3987755363,1.445807601,4.6302900382,0.0,0,0.0,4.1976372565,1.3796966455000002,4.4185655332
2020-06-24 02:00:00,0.0,0,0.0,4.1769128356,1.3728848578,4.3967503532,0.0,0,0.0,4.0120843336,1.3187083491,4.2232466669
2020-06-24 02:30:00,0.0,0,0.0,3.8686841753000003,1.2715749964,4.0722991319,0.0,0,0.0,3.7310137969,1.2263249312,3.9273829441
2020-06-24 03:00:00,0.0,0,0.0,3.6722841283000003,1.2070214227,3.8655622403,0.0,0,0.0,3.5486415255,1.1663820644,3.7354121321
2020-06-24 03:30:00,0.0,0,0.0,3.6690429243000002,1.2059560904,3.8621504466000003,0.0,0,0.0,3.545512212,1.1653535088,3.7321181179
2020-06-24 04:00:00,0.0,0,0.0,3.6722841283000003,1.2070214227,3.8655622403,0.0,0,0.0,3.5486415255,1.1663820644,3.7354121321
2020-06-24 04:30:00,0.0,0,0.0,3.8874235274,1.2777343236,4.0920247657,0.0,0,0.0,3.735235359,1.2277124916,3.9318266937
2020-06-24 05:00:00,0.0,0,0.0,3.8675030725,1.2711867867,4.0710558658,0.0,0,0.0,3.6834850237,1.2107029790000001,3.8773526565000003
2020-06-24 05:30:00,0.023,0,0.023,3.5543657109,1.1682635132,3.7414375904,0.023,0,0.023,3.4349078122,1.1289996006,3.6156924339
2020-06-24 06:00:00,0.113,0,0.113,3.7073055201000003,1.2185323975,3.9024268633,0.113,0,0.113,3.5861254952,1.1787024494,3.7748689423
2020-06-24 06:30:00,0.23800000000000002,0,0.23800000000000002,4.0920027686000005,1.3449762684,4.3073713354,0.23800000000000002,0,0.23800000000000002,3.9499397016,1.2982823963,4.1578312648
2020-06-24 07:00:00,0.463,0,0.463,4.2999479389,1.4133245406000001,4.5262609883,0.463,0,0.463,4.1526398409,1.3649067102,4.3711998325
2020-06-24 07:30:00,0.8280000000000001,0,0.8280000000000001,4.7190107035,1.5510638104,4.9673796879,0.8280000000000001,0,0.8280000000000001,4.5508254871,1.495784003,4.790342618
2020-06-24 08:00:00,1.27,0,1.27,4.9781312894,1.6362326283000002,5.2401381994,1.27,0,1.27,4.7479057624,1.560561157,4.9977955394
2020-06-24 08:30:00,1.7229999999999999,0,1.7229999999999999,4.9693669738,1.6333519371,5.230912604,1.7229999999999999,0,1.7229999999999999,4.7623386473,1.5653050169,5.0129880498
2020-06-24 09:00:00,2.216,0,2.216,4.8889216662,1.6069108431,5.1462333328,2.216,0,2.216,4.7047769179,1.5463853912999999,4.9523967556
2020-06-24 09:30:00,2.732,0,2.732,4.7843962104,1.5725549872,5.0362065373,2.732,0,2.732,4.6044305716,1.5134031423,4.8467690228
2020-06-24 10:00:00,3.247,0,3.247,4.5002750126999995,1.4791688656,4.7371315923,3.247,0,3.247,4.3343805893,1.4246420055,4.5625058835
2020-06-24 10:30:00,3.649,0,3.649,4.0981106726,1.3469838394,4.3138007080000005,3.649,0,3.649,3.9520238264,1.298967415,4.1600250804
2020-06-24 11:00:00,4.034,0,4.034,3.9952089452,1.3131616772,4.2054831002,4.034,0,4.034,3.8063957311000003,1.2511017748,4.0067323485
2020-06-24 11:30:00,4.309,0,4.309,3.7650620706,1.2375160576,3.9632232323,4.309,0,4.309,3.6295640131,1.1929799998,3.820593698
2020-06-24 12:00:00,4.433,0,4.433,3.6426410487,1.1972782136,3.8343589986,4.433,0,4.433,3.5147406839,1.1552393966,3.6997270357
2020-06-24 12:30:00,4.5120000000000005,0,4.5120000000000005,3.8765510634,1.2741607175,4.0805800668,4.5120000000000005,0,4.5120000000000005,3.7353873984,1.2277624645,3.9319867352
2020-06-24 13:00:00,4.553,0,4.553,3.7593313033999998,1.2356324455,3.9571908457,4.553,0,4.553,3.6242001808,1.1912169934,3.8149475588
2020-06-24 13:30:00,4.561,0,4.561,3.6181817892,1.1892388438000001,3.8086124097000003,4.561,0,4.561,3.4877316379,1.1463619525,3.6712964609
2020-06-24 14:00:00,4.487,0,4.487,3.463208206,1.1383014902,3.6454823221,4.487,0,4.487,3.3359765515,1.0964824677,3.5115542647
2020-06-24 14:30:00,4.473,0,4.473,3.3590684434,1.1040724055,3.5358615193,4.473,0,4.473,3.2373246879,1.0640571682,3.4077101978
2020-06-24 15:00:00,4.287,0,4.287,3.386931477,1.1132305418,3.5651910285,4.287,0,4.287,3.2651008419,1.0731867485,3.4369482546
2020-06-24 15:30:00,4.127,0,4.127,3.555878207,1.1687606466,3.7430296915,4.127,0,4.127,3.428028193,1.1267383791,3.6084507294
2020-06-24 16:00:00,3.745,0,3.745,3.8264576946,1.2576958233,4.0278502048,3.745,0,3.745,3.6883736505,1.2123097929,3.8824985795
2020-06-24 16:30:00,3.648,0,3.648,4.2611699886,1.4005788447,4.4854420933,3.648,0,3.648,4.1056998091,1.3494782679,4.3217892727
2020-06-24 17:00:00,3.247,0,3.247,4.7690965033,1.5675262167000001,5.0201015825,3.247,0,3.247,4.5913811796,1.5091140146000002,4.8330328206
2020-06-24 17:30:00,2.8449999999999998,0,2.8449999999999998,5.2010187753,1.7094922021999999,5.4747566056,2.8449999999999998,0,2.8449999999999998,5.0067884164,1.6456517705,5.2703035962
2020-06-24 18:00:00,2.368,0,2.368,5.7363805072,1.885457094,6.0382952707,2.368,0,2.368,5.5245596481,1.8158349445000002,5.8153259454
2020-06-24 18:30:00,1.841,0,1.841,6.4126910085,2.1077496059,6.7502010616,1.841,0,1.841,5.7191832692,1.8798046352000002,6.0201929149
2020-06-24 19:00:00,1.2810000000000001,0,1.2810000000000001,6.5750773362,2.1611234107,6.9211340381,1.2810000000000001,0,1.2810000000000001,5.8584658577,1.9255846081999999,6.166806166
2020-06-24 19:30:00,0.781,0,0.781,6.3061370442,2.0727270115,6.6380389939,0.781,0,0.781,6.0050233022,1.9737557106999999,6.3210771602
2020-06-24 20:00:00,0.395,0,0.395,6.2293584535,2.0474911091,6.5572194246999995,0.395,0,0.395,6.0154396479,1.9771793979,6.3320417346
2020-06-24 20:30:00,0.195,0,0.195,6.1589984274,2.0243648869,6.4831562394,0.195,0,0.195,5.9289213198,1.9487421987,6.2409698103
2020-06-24 21:00:00,0.107,0,0.107,5.9852357995,1.967251873,6.30024821,0.107,0,0.107,5.7283230761,1.8828087444000001,6.0298137643
2020-06-24 21:30:00,0.026000000000000002,0,0.026000000000000002,5.8358139587,1.918139289,6.1429620618,0.026000000000000002,0,0.026000000000000002,5.6151817242,1.8456209804,5.9107176044
2020-06-24 22:00:00,0.0,0,0.0,5.8897445129,1.935865405,6.1997310662,0.0,0,0.0,5.6733114624,1.8647273013999999,5.9719068025
2020-06-24 22:30:00,0.0,0,0.0,5.7951286049,1.9047666599,6.1001353735,0.0,0,0.0,5.5866585366,1.8362458621000002,5.8806931965
2020-06-24 23:00:00,0.0,0,0.0,5.6151817242,1.8456209804,5.9107176044,0.0,0,0.0,5.2820143208,1.7361141506000002,5.5600150746
2020-06-24 23:30:00,0.0,0,0.0,4.9324121802,1.6212054838,5.1920128213,0.0,0,0.0,4.754562917,1.5627492579,5.0048030705
2020-06-25 00:00:00,0.0,0,0.0,4.5855931508,1.5072115815,4.8269401587,0.0,0,0.0,4.4190059937,1.4524570308,4.6515852565
2020-06-25 00:30:00,0.0,0,0.0,4.5483260512,1.4949624782,4.7877116328,0.0,0,0.0,4.3889120612,1.4425656336000001,4.6199074329
2020-06-25 01:00:00,0.0,0,0.0,4.2182692032,1.3864780385,4.4402833718,0.0,0,0.0,4.0648732758,1.3360592353,4.2788139745
2020-06-25 01:30:00,0.0,0,0.0,4.2296484653,1.390218221,4.4522615424,0.0,0,0.0,4.0770597947,1.3400647504,4.2916418892
2020-06-25 02:00:00,0.0,0,0.0,3.9657343595,1.3034738493,4.1744572205,0.0,0,0.0,3.8247786792,1.2571439577,4.0260828202
2020-06-25 02:30:00,0.0,0,0.0,3.9307053986,1.2919603867,4.1375846301,0.0,0,0.0,3.7915866967,1.2462342806,3.9911438913
2020-06-25 03:00:00,0.0,0,0.0,3.727758113,1.2252548397,3.9239559084,0.0,0,0.0,3.5976268495,1.1824827618,3.786975631
2020-06-25 03:30:00,0.0,0,0.0,3.6922058995,1.2135693922,3.8865325258,0.0,0,0.0,3.5643924145,1.1715591313,3.7519920152
2020-06-25 04:00:00,0.0,0,0.0,3.6531636903,1.2007368386,3.8454354635,0.0,0,0.0,3.5219569619,1.1576112725,3.7073231177
2020-06-25 04:30:00,0.0,0,0.0,3.6853486584,1.2113155261,3.8793143773,0.0,0,0.0,3.5559338231,1.1687789267,3.7430882349
2020-06-25 05:00:00,0.0,0,0.0,3.5393542864,1.1633294965,3.7256360909,0.0,0,0.0,3.4142189329,1.1221994949,3.5939146662
2020-06-25 05:30:00,0.023,0,0.023,3.5775467861,1.1758827641,3.7658387222,0.023,0,0.023,3.4560442533,1.1359468128999999,3.6379413193
2020-06-25 06:00:00,0.101,0,0.101,3.897031958,1.280892462,4.1021389032,0.101,0,0.101,3.7525303366,1.2333970759,3.9500319333
2020-06-25 06:30:00,0.198,0,0.198,4.0987122485,1.3471815678,4.3144339458,0.198,0,0.198,3.948021438,1.2976518935999999,4.15581204
2020-06-25 07:00:00,0.419,0,0.419,4.3839908546,1.4409481111,4.6147272153,0.419,0,0.419,4.2241023173,1.3883952904,4.4464234919
2020-06-25 07:30:00,0.8,0,0.8,4.7940470936,1.5757270791,5.0463653617,0.8,0,0.8,4.5941336855,1.5100187195,4.8359301952
2020-06-25 08:00:00,1.31,0,1.31,5.2768736114,1.7344244811,5.5546038014,1.31,0,1.31,4.8116428592,1.5815105275999999,5.0648872202
2020-06-25 08:30:00,1.8519999999999999,0,1.8519999999999999,5.4318037548,1.7853475566,5.7176881629,1.8519999999999999,0,1.8519999999999999,4.8667403653,1.5996202021,5.1228845951
2020-06-25 09:00:00,2.382,0,2.382,4.9923374316,1.6409019614,5.2550920332,2.382,0,2.382,4.7972968539,1.5767952237,5.049786162
2020-06-25 09:30:00,2.874,0,2.874,4.8445123338,1.5923142015,5.0994866671,2.874,0,2.874,4.6678323261,1.5342422912,4.9135077117
2020-06-25 10:00:00,3.312,0,3.312,4.4812375053,1.4729115395,4.7170921109,3.312,0,3.312,4.3171066734,1.4189643439,4.5443228141
2020-06-25 10:30:00,3.683,0,3.683,4.2151662169,1.3854581362,4.4370170704,3.683,0,3.683,4.0610281923,1.3347954175,4.2747665182
2020-06-25 11:00:00,3.958,0,3.958,4.1344569794,1.3589302927,4.3520599783,3.958,0,3.958,3.838275304,1.2615800837,4.0402897937
2020-06-25 11:30:00,4.143,0,4.143,4.0044872989,1.3162113245,4.2152497883,4.143,0,4.143,3.8653054118,1.2704644505,4.0687425387
2020-06-25 12:00:00,4.255,0,4.255,3.997480322,1.3139082426,4.2078740232,4.255,0,4.255,3.8585478849,1.2682433588,4.0616293525
2020-06-25 12:30:00,4.2780000000000005,0,4.2780000000000005,4.0660079769,1.3364321935,4.2800083968,4.2780000000000005,0,4.2780000000000005,3.917125185,1.2874967863,4.1232896684
2020-06-25 13:00:00,4.329,0,4.329,3.9923475107,1.3122211691,4.2024710639,4.329,0,4.329,3.8454126004,1.2639259996,4.0478027373
2020-06-25 13:30:00,4.342,0,4.342,3.9040221513,1.2831900273999999,4.1094970014,4.342,0,4.342,3.7626231872,1.2367144354,3.9606559865
2020-06-25 14:00:00,4.402,0,4.402,3.6544774161999998,1.2011686394,3.8468183329,4.402,0,4.402,3.5239657251,1.158271521,3.7094376054
2020-06-25 14:30:00,4.146,0,4.146,3.6544774161999998,1.2011686394,3.8468183329,4.146,0,4.146,3.5208907114,1.1572608129,3.7062007488
2020-06-25 15:00:00,4.242,0,4.242,3.5621450612,1.170820462,3.7496263803,4.242,0,4.242,3.4326446626,1.1282557393000001,3.6133101712
2020-06-25 15:30:00,4.103,0,4.103,3.6588845849,1.2026172057,3.8514574577,4.103,0,4.103,3.5268409814,1.1592165721,3.7124641909
2020-06-25 16:00:00,3.652,0,3.652,4.0539896228,1.3324819516,4.2673574977,3.652,0,3.652,3.9033504794000002,1.2829692595,4.1087899783
2020-06-25 16:30:00,3.527,0,3.527,4.2872174347,1.4091402262,4.5128604576,3.527,0,3.527,4.1301508413,1.3575149335,4.3475272013
2020-06-25 17:00:00,3.161,0,3.161,4.8044772611,1.5791553094,5.0573444853,3.161,0,3.161,4.6272753172000005,1.5209118471,4.8708161234
2020-06-25 17:30:00,2.735,0,2.735,5.4561695527000005,1.7933562071,5.7433363713,2.735,0,2.735,5.2503164053999996,1.7256955496000002,5.5266488478
2020-06-25 18:00:00,1.681,0,1.681,6.1982088014,2.0372527136,6.5244303173,1.681,0,1.681,5.9625286134,1.9597883819000002,6.2763459088
2020-06-25 18:30:00,1.8679999999999999,0,1.8679999999999999,5.9167357881000004,1.9447370081000002,6.2281429349,1.8679999999999999,0,1.8679999999999999,5.6949902433,1.8718527721,5.9947265719
2020-06-25 19:00:00,1.492,0,1.492,5.9521589984,1.9563800543,6.2654305247,1.492,0,1.492,5.7285787788,1.8828927898,6.030082925
2020-06-25 19:30:00,0.9460000000000001,0,0.9460000000000001,6.0688640622,1.9947391536999999,6.3882779602,0.9460000000000001,0,0.9460000000000001,5.8422252833,1.9202465895,6.1497108246
2020-06-25 20:00:00,0.428,0,0.428,6.0741643802,1.9964812840000001,6.3938572423,0.428,0,0.428,5.8473232112,1.9219221974,6.1550770644
2020-06-25 20:30:00,0.215,0,0.215,6.1168338156,2.0105060492,6.4387724374,0.215,0,0.215,5.8875560667,1.9351460975,6.1974274387
2020-06-25 21:00:00,0.078,0,0.078,5.9810728154,1.9658835663,6.2958661214,0.078,0,0.078,5.7552166117,1.8916482221000002,6.0581227491
2020-06-25 21:30:00,0.012,0,0.012,5.9510470045,1.9560145595,6.2642600047,0.012,0,0.012,5.7318262355,1.8839601772,6.0335013005
2020-06-25 22:00:00,0.0,0,0.0,6.015439977,1.9771795061000002,6.332042081,0.0,0,0.0,5.7967105388,1.9052866164000002,6.1018005672
2020-06-25 22:30:00,0.0,0,0.0,6.226060317,2.0464070641,6.5537477021,0.0,0,0.0,5.7452162353,1.8883612574000002,6.0475960372
2020-06-25 23:00:00,0.0,0,0.0,5.580181065,1.8341168201,5.8738748053,0.0,0,0.0,5.3702860386,1.7651276611000002,5.6529326722
2020-06-25 23:30:00,0.0,0,0.0,5.3355976855,1.7537261508,5.6164186163,0.0,0,0.0,4.9953963199,1.6419073694000001,5.2583119157
2020-06-26 00:00:00,0.0,0,0.0,5.0630607726,1.6641475995000001,5.3295376554,0.0,0,0.0,4.7088862604,1.5477360669,4.9567223793
2020-06-26 00:30:00,0.0,0,0.0,4.6575420217,1.5308600317,4.9026758123,0.0,0,0.0,4.4694080486,1.4690233851,4.7046400512
2020-06-26 01:00:00,0.0,0,0.0,4.4381876423,1.4587617338,4.6717764656,0.0,0,0.0,4.2767964817,1.4057150246,4.5018910334
2020-06-26 01:30:00,0.0,0,0.0,4.3481891912,1.4291806733999999,4.5770412538,0.0,0,0.0,4.1907731045,1.3774405079,4.41134011
2020-06-26 02:00:00,0.0,0,0.0,4.1535668865,1.3652114154000001,4.37217567,0.0,0,0.0,4.0044872989,1.3162113245,4.2152497883
2020-06-26 02:30:00,0.0,0,0.0,4.1051222568,1.3492884356000001,4.3211813229,0.0,0,0.0,3.9576107814,1.3008037583,4.1659060857
2020-06-26 03:00:00,0.0,0,0.0,3.9804472996999998,1.3083097589000001,4.189944526,0.0,0,0.0,3.8364462237,1.2609788941,4.038364446
2020-06-26 03:30:00,0.0,0,0.0,3.8949340115,1.2802029003,4.0999305384,0.0,0,0.0,3.7541619631,1.2339333656,3.9517494349
2020-06-26 04:00:00,0.0,0,0.0,3.8983506203,1.2813258853,4.1035269687,0.0,0,0.0,3.7574522015,1.2350148146,3.9552128437
2020-06-26 04:30:00,0.0,0,0.0,3.9051838378,1.2835718553,4.1107198293,0.0,0,0.0,3.7640326782,1.2371777127,3.9621396613
2020-06-26 05:00:00,0.0,0,0.0,3.8046268742000002,1.2505203797,4.0048703939,0.0,0,0.0,3.6691633711,1.2059956794,3.8622772327
2020-06-26 05:30:00,0.027,0,0.027,3.7379246796,1.2285964286,3.9346575575,0.027,0,0.027,3.6055197357,1.185077028,3.7952839324000003
2020-06-26 06:00:00,0.15,0,0.15,3.8615110081,1.2692172903,4.0647484296,0.15,0,0.15,3.7247166664,1.2242551645,3.9207543857
2020-06-26 06:30:00,0.33,0,0.33,4.3080399243,1.4159842476,4.5347788677,0.33,0,0.33,4.1032398639,1.348669723,4.3191998568
2020-06-26 07:00:00,0.422,0,0.422,4.8347153348,1.5890940836,5.0891740366,0.422,0,0.422,4.4675954228,1.4684276039,4.702732024
2020-06-26 07:30:00,0.598,0,0.598,5.0708187321,1.6666975175,5.3377039285,0.598,0,0.598,4.7831654151,1.5721504444,5.0349109633
2020-06-26 08:00:00,1.276,0,1.276,4.9512143885,1.6273854708000002,5.2118046194,1.276,0,1.276,4.7789622821,1.5707689414,5.0304866127
2020-06-26 08:30:00,1.82,0,1.82,4.9599313152,1.6302505861,5.2209803318,1.82,0,1.82,4.7626295626,1.5654006361000001,5.0132942764
2020-06-26 09:00:00,2.348,0,2.348,4.9381389984,1.6230877979,5.1980410509,2.348,0,2.348,4.7663528829,1.5666244323,5.017213561
2020-06-26 09:30:00,2.846,0,2.846,4.7046749001,1.5463518597,4.9522893685,2.846,0,2.846,4.5306045733,1.4891377101,4.7690574456
2020-06-26 10:00:00,3.276,0,3.276,4.412253074,1.4502374534,4.64447692,3.276,0,3.276,4.2486675436,1.3964694898,4.4722816249
2020-06-26 10:30:00,3.234,0,3.234,5.0673688853,1.6655636077,5.3340725108,3.234,0,3.234,4.3113640589,1.4170768378,4.5382779568
2020-06-26 11:00:00,3.813,0,3.813,4.6367099885,1.5240128735,4.8807473563,3.813,0,3.813,3.9320276809,1.2923949998,4.1389765062
2020-06-26 11:30:00,3.988,0,3.988,4.0110891665,1.3183812535000001,4.2221991226,3.988,0,3.988,3.8619197374,1.2693516331999999,4.065178671
2020-06-26 12:00:00,4.177,0,4.177,3.9355242584,1.2935442692999999,4.1426571141,4.177,0,4.177,3.7946584195,1.2472439071,3.9943772837
2020-06-26 12:30:00,3.664,0,3.664,4.2932210173,1.4111135084,4.5191800182,3.664,0,3.664,3.9007365202,1.2821100927,4.1060384424
2020-06-26 13:00:00,1.88,0,1.88,5.3327135438,1.7527781793,5.6133826776,1.88,0,1.88,5.1339127877,1.6874355307000002,5.4041187239
2020-06-26 13:30:00,2.729,0,2.729,4.8085737691,1.5805017665,5.061656599,2.729,0,2.729,4.6320191446,1.5224710677000002,4.8758096258
2020-06-26 14:00:00,2.052,0,2.052,4.8127624222000005,1.5818785102000001,5.0660657076,2.052,0,2.052,4.6360504928,1.5237961078,4.8800531503
2020-06-26 14:30:00,3.335,0,3.335,4.4340243291,1.457393319,4.6673940306,3.335,0,3.335,4.2714468003,1.4039566694,4.4962597898
2020-06-26 15:00:00,2.168,0,2.168,5.2612879254,1.7293017138,5.5381978162,2.168,0,2.168,4.7255447786,1.5532114570000002,4.9742576617
2020-06-26 15:30:00,0.361,0,0.361,6.3429108384,2.0848139732,6.676748251,0.361,0,0.361,5.7937944754,1.9043281527,6.0987310267
2020-06-26 16:00:00,0.47400000000000003,0,0.47400000000000003,6.382064609,2.0976831952,6.7179627463,0.47400000000000003,0,0.47400000000000003,5.8186637805,1.9125022980000002,6.1249092426
2020-06-26 16:30:00,1.501,0,1.501,5.7432871117,1.8877271851000001,6.0455653808,1.501,0,1.501,5.4199377691,1.7814473957999999,5.7051976517
2020-06-26 17:00:00,2.168,0,2.168,5.3426744294,1.7560521641,5.6238678204,2.168,0,2.168,5.1415858421,1.6899575417000001,5.4121956233
2020-06-26 17:30:00,1.8860000000000001,0,1.8860000000000001,5.6777048093,1.8661713247,5.9765313782,1.8860000000000001,0,1.8860000000000001,5.466683309,1.7968119116999999,5.7544034831
2020-06-26 18:00:00,2.073,0,2.073,5.5925100798,1.8381691713000001,5.8868527155,2.073,0,2.073,5.3809515052,1.7686332304999999,5.6641594791
2020-06-26 18:30:00,2.046,0,2.046,5.6975617498,1.8726979854999999,5.9974334209,2.046,0,2.046,5.482738935,1.8020891408000002,5.7713041421
2020-06-26 19:00:00,1.49,0,1.49,5.9227811651,1.9467240274000002,6.2345064895,1.49,0,1.49,5.6993375176,1.8732816521000002,5.9993026501
2020-06-26 19:30:00,0.734,0,0.734,6.0947864542,2.003259432,6.4155646887,0.734,0,0.734,5.8681779516,1.928776819,6.1770294227
2020-06-26 20:00:00,0.326,0,0.326,6.1054884498,2.0067770078,6.4268299471,0.326,0,0.326,5.8733209646999995,1.9304672457,6.1824431207
2020-06-26 20:30:00,0.28400000000000003,0,0.28400000000000003,5.7529021242,1.8908874869,6.0556864465,0.28400000000000003,0,0.28400000000000003,5.5388408227,1.8205289395,5.8303587608
2020-06-26 21:00:00,0.096,0,0.096,5.7160740301,1.8787826777,6.0169200317,0.096,0,0.096,5.5040293901,1.809086975,5.7937151475
2020-06-26 21:30:00,0.018000000000000002,0,0.018000000000000002,5.6593679338000005,1.8601442852,5.957229404,0.018000000000000002,0,0.018000000000000002,5.4550230044,1.7929793549,5.7421294783
2020-06-26 22:00:00,0.0,0,0.0,5.7735541454,1.897675478,6.0774254162,0.0,0,0.0,5.4625492847,1.7954531236,5.7500518787
2020-06-26 22:30:00,0.0,0,0.0,5.8508763921,1.9230900714999999,6.1588172549,0.0,0,0.0,5.5025040596,1.8085856231,5.7921095364
2020-06-26 23:00:00,0.0,0,0.0,5.617387283,1.8463459126,5.9130392453,0.0,0,0.0,5.2668449333,1.731128214,5.5440472982
2020-06-26 23:30:00,0.0,0,0.0,4.8818264932,1.6045787726,5.1387647297,0.0,0,0.0,4.6989066166,1.5444559166,4.9462174912
2020-06-27 00:00:00,0.0,0,0.0,4.6823764433,1.5390227114,4.9288173088,0.0,0,0.0,4.5085275939,1.4818813579,4.7458185199
2020-06-27 00:30:00,0.0,0,0.0,4.5607172639,1.4990352729,4.8007550146,0.0,0,0.0,4.3933402916,1.4440211225000001,4.624568728
2020-06-27 01:00:00,0.0,0,0.0,4.2779723191,1.4061015037,4.5031287569,0.0,0,0.0,4.1222220842,1.3549088771,4.3391811413
2020-06-27 01:30:00,0.0,0,0.0,4.2109933601,1.3840865844999999,4.4326245896,0.0,0,0.0,4.0576859578,1.3336968781,4.2712483766
2020-06-27 02:00:00,0.0,0,0.0,3.9793948710000002,1.3079638423,4.1888367063,0.0,0,0.0,3.8336640998,1.2600644542000001,4.0354358945
2020-06-27 02:30:00,0.0,0,0.0,3.9520238264,1.298967415,4.1600250804,0.0,0,0.0,3.8020359514,1.2496687845,4.0021431067
2020-06-27 03:00:00,0.0,0,0.0,4.1230701483,1.3551876223,4.3400738403,0.0,0,0.0,3.9278001952,1.2910054925,4.1345265212
2020-06-27 03:30:00,0.0,0,0.0,4.0140065462,1.3193401498,4.2252700487,0.0,0,0.0,3.8431139092,1.2631704563000001,4.0453830623
2020-06-27 04:00:00,0.0,0,0.0,4.0210859229,1.3216670284,4.2327220241,0.0,0,0.0,3.8498859161,1.2653963074,4.0525114906
2020-06-27 04:30:00,0.0,0,0.0,3.9717382712,1.3054472396999999,4.1807771275,0.0,0,0.0,3.8293062946000003,1.2586321129,4.0308487312
2020-06-27 05:00:00,0.0,0,0.0,3.9093797309,1.2849509787,4.1151365588,0.0,0,0.0,3.7997178439,1.2489068594,3.9997029935
2020-06-27 05:30:00,0.006,0,0.006,3.8416540675,1.2626906296,4.0438463868,0.006,0,0.006,3.7772476023,1.2415212482,3.9760501077
2020-06-27 06:00:00,0.04,0,0.04,3.9423071253,1.2957736898,4.149796974,0.04,0,0.04,3.8326741981,1.2597390893,4.0343938928
2020-06-27 06:30:00,0.10300000000000001,0,0.10300000000000001,4.061548483,1.3349664288,4.2753141927,0.10300000000000001,0,0.10300000000000001,3.904744174,1.2834273448,4.1102570253
2020-06-27 07:00:00,0.109,0,0.109,4.0553079559,1.3329152667,4.2687452168,0.109,0,0.109,3.9150650838,1.2868196638,4.1211211408
2020-06-27 07:30:00,0.176,0,0.176,4.2047054441,1.3820198464,4.4260057306,0.176,0,0.176,4.0481746086,1.3305706488,4.2612364301
2020-06-27 08:00:00,0.14100000000000001,0,0.14100000000000001,4.6086096811,1.5147767492000002,4.8511680854,0.14100000000000001,0,0.14100000000000001,4.4349372238,1.4576933729000001,4.6683549723999995
2020-06-27 08:30:00,0.23800000000000002,0,0.23800000000000002,5.0358713855,1.6552108801,5.3009172479,0.23800000000000002,0,0.23800000000000002,4.8007875079,1.5779425462,5.0534605346
2020-06-27 09:00:00,1.001,0,1.001,4.6595790867,1.5315295826000002,4.9048200912,1.001,0,1.001,4.4886265553,1.4753402028,4.7248700582000005
2020-06-27 09:30:00,1.679,0,1.679,4.5960608345,1.5106521427000001,4.8379587731,1.679,0,1.679,4.4272378423,1.4551627086,4.6602503603
2020-06-27 10:00:00,2.623,0,2.623,4.0878977043,1.343626999,4.3030502151,2.623,0,2.623,3.9376136486,1.2942310186000001,4.1448564722
2020-06-27 10:30:00,4.141,0,4.141,3.6223194335,1.1905988217,3.8129678247000003,4.141,0,4.141,3.4910857196,1.1474643859,3.6748270733
2020-06-27 11:00:00,1.979,0,1.979,5.018705411,1.6495686971999999,5.282847801,1.979,0,1.979,4.8331445899,1.5885778046999999,5.0875206209
2020-06-27 11:30:00,2.476,0,2.476,4.5273350676,1.4880630755,4.7656158606,2.476,0,2.476,4.3637630299,1.4342995467000001,4.5934347683
2020-06-27 12:00:00,3.795,0,3.795,3.6499675716,1.1996863252,3.842071128,3.795,0,3.795,3.5230159724,1.1579593524,3.7084378656
2020-06-27 12:30:00,1.43,0,1.43,5.4818701383,1.8018035811000002,5.7703896192,1.43,0,1.43,5.2892960876,1.7385075516000001,5.5676800922
2020-06-27 13:00:00,1.391,0,1.391,5.5471088712,1.8232465157000002,5.8390619697,1.391,0,1.391,5.3518547144,1.7590695778,5.6335312783
2020-06-27 13:30:00,2.951,0,2.951,4.4153405931,1.4512522719,4.6477269401,2.951,0,2.951,4.1708839131,1.3709032468,4.3904041191
2020-06-27 14:00:00,1.333,0,1.333,5.4434972974,1.7891910382,5.7299971552,1.333,0,1.333,5.0577907309,1.6624154206,5.3239902431
2020-06-27 14:30:00,2.314,0,2.314,4.6449925169,1.526735209,4.8894658072,2.314,0,2.314,4.2681002876,1.4028567239,4.4927371449
2020-06-27 15:00:00,1.076,0,1.076,5.4188708605,1.7810967199,5.70407459,1.076,0,1.076,5.0487295764,1.6594371631,5.3144521857
2020-06-27 15:30:00,2.118,0,2.118,4.5974301765,1.5111022237,4.8394001858,2.118,0,2.118,4.2967189112,1.4122632105,4.5228620118
2020-06-27 16:00:00,1.461,0,1.461,4.825535708,1.5860768861999999,5.0795112716,1.461,0,1.461,4.6432009528,1.5261463503,4.8875799503
2020-06-27 16:30:00,1.415,0,1.415,5.0216974941,1.6505521473,5.2859973622,1.415,0,1.415,4.7826569716,1.5719833270999999,5.0343757596
2020-06-27 17:00:00,1.925,0,1.925,5.4069278679,1.7771712480000001,5.6915030188,1.925,0,1.925,5.0148247858,1.6482931973000001,5.2787629324
2020-06-27 17:30:00,2.261,0,2.261,5.5992959084,1.8403995653,5.8939956931,2.261,0,2.261,5.2103172035,1.7125484477000001,5.4845444247
2020-06-27 18:00:00,2.249,0,2.249,5.7158301747,1.8787025263000001,6.0166633418,2.249,0,2.249,5.3415594736,1.7556856959,5.6226941828
2020-06-27 18:30:00,2.036,0,2.036,5.7849636836,1.9014256118000001,6.0894354565,2.036,0,2.036,5.4387264847,1.7876229479,5.7249752471
2020-06-27 19:00:00,1.209,0,1.209,6.1664029446,2.026798634,6.490950468,1.209,0,1.209,5.7501348093,1.8899779144000002,6.0527734834
2020-06-27 19:30:00,0.932,0,0.932,6.0187499607,1.9782674451000002,6.3355262744,0.932,0,0.932,5.6628615495,1.8612925812,5.9609068942
2020-06-27 20:00:00,0.518,0,0.518,6.0187499607,1.9782674451000002,6.3355262744,0.518,0,0.518,5.6628615495,1.8612925812,5.9609068942
2020-06-27 20:30:00,0.338,0,0.338,5.8310043134,1.9165584351,6.1378992773,0.338,0,0.338,5.4978764008,1.8070645852,5.7872383167
2020-06-27 21:00:00,0.185,0,0.185,5.762078131,1.8939034944,6.065345401,0.185,0,0.185,5.5026906534,1.8086469535,5.7923059509
2020-06-27 21:30:00,0.053,0,0.053,5.7570325284,1.8922450851,6.0600342404,0.053,0,0.053,5.4978764008,1.8070645852,5.7872383167
2020-06-27 22:00:00,0.0,0,0.0,5.9063029879,1.9413079125000001,6.2171610399,0.0,0,0.0,5.6172490654,1.8463004826,5.9128937530000005
2020-06-27 22:30:00,0.0,0,0.0,5.6636826282,1.8615624567,5.9617711876,0.0,0,0.0,5.3940015554,1.7729225746,5.6778963741
2020-06-27 23:00:00,0.0,0,0.0,5.1355954231,1.6879885862,5.4058899191,0.0,0,0.0,4.9484269991000005,1.6264693002000001,5.2088705254
2020-06-27 23:30:00,0.0,0,0.0,4.7935218665,1.5755544454,5.0458124911,0.0,0,0.0,4.6139468571,1.5165309941,4.8567861654
2020-06-28 00:00:00,0.0,0,0.0,4.4812375053,1.4729115395,4.7170921109,0.0,0,0.0,4.3171066734,1.4189643439,4.5443228141
2020-06-28 00:30:00,0.0,0,0.0,4.3548697111,1.4313764542,4.5840733800999995,0.0,0,0.0,4.1905575508,1.3773696588,4.4111132114
2020-06-28 01:00:00,0.0,0,0.0,4.167759865,1.3698764218,4.3871156474,0.0,0,0.0,4.0175462346,1.3205035890999999,4.2289960364
2020-06-28 01:30:00,0.0,0,0.0,4.0366630525,1.3267869833,4.2491190027,0.0,0,0.0,3.8909829611,1.2789042528,4.095771538
2020-06-28 02:00:00,0.0,0,0.0,3.864858508,1.2703175604,4.0682721137,0.0,0,0.0,3.725353784,1.224464575,3.9214250358
2020-06-28 02:30:00,0.0,0,0.0,3.7458248059,1.2311930745,3.9429734799,0.0,0,0.0,3.616143737,1.1885689684,3.8064670916
2020-06-28 03:00:00,0.0,0,0.0,3.6253039475,1.191579784,3.8161094185,0.0,0,0.0,3.4993807534,1.1501908316,3.6835586878
2020-06-28 03:30:00,0.0,0,0.0,3.5432750605,1.1646181926999999,3.7297632216,0.0,0,0.0,3.421384531,1.1245547131,3.6014574011000002
2020-06-28 04:00:00,0.0,0,0.0,3.5495297385,1.1666740059,3.7363470931,0.0,0,0.0,3.4274187189,1.1265380547000001,3.6078091778
2020-06-28 04:30:00,0.0,0,0.0,3.5621447322,1.1708203538,3.7496260338000003,0.0,0,0.0,3.4369823933,1.1296814825000001,3.6178762035
2020-06-28 05:00:00,0.0,0,0.0,3.6202415614,1.1899158581,3.8107805909,0.0,0,0.0,3.6294053918999998,1.1929278636,3.8204267283
2020-06-28 05:30:00,0.02,0,0.02,3.5965938371,1.182143227,3.7858882496,0.02,0,0.02,3.6326087506,1.1939807566,3.8237986848
2020-06-28 06:00:00,0.113,0,0.113,3.6156402299,1.1884034736,3.8059370841,0.113,0,0.113,3.6518289027,1.2002981151,3.8440304239
2020-06-28 06:30:00,0.314,0,0.314,3.7013503137,1.2165750158,3.896158225,0.314,0,0.314,3.6816921433000003,1.2101136877,3.875465414
2020-06-28 07:00:00,0.42,0,0.42,3.7477786111,1.2318352592,3.945030117,0.42,0,0.42,3.7055889885,1.2179682008000001,3.9006199879
2020-06-28 07:30:00,0.629,0,0.629,3.7715056461,1.2396339585,3.9700059432,0.629,0,0.629,3.7601698239,1.2359080539,3.9580734988
2020-06-28 08:00:00,0.759,0,0.759,3.9410829118,1.2953713103,4.1485083282,0.759,0,0.759,3.9068259952,1.2841116063,4.112448416
2020-06-28 08:30:00,0.804,0,0.804,4.2345519011,1.3918299024,4.4574230538,0.804,0,0.804,4.1046990475,1.3491493334,4.3207358394
2020-06-28 09:00:00,1.919,0,1.919,3.8319199246,1.2594911715000001,4.0335999207,1.919,0,1.919,3.6957258425,1.2147263415,3.8902377289
2020-06-28 09:30:00,2.524,0,2.524,3.9148291265,1.2867421084,4.1208727647,2.524,0,2.524,3.7664969015,1.2379876637,3.9647335806
2020-06-28 10:00:00,1.791,0,1.791,5.0060499392,1.6454090448,5.2695262518,1.791,0,1.791,4.6740781186,1.536295184,4.9200822301
2020-06-28 10:30:00,3.108,0,3.108,4.4225364675,1.4536174414,4.6553015447,3.108,0,3.108,4.0938114454,1.3455707517,4.3092752057
2020-06-28 11:00:00,1.45,0,1.45,5.4380788363,1.7874100762,5.7242935119,1.45,0,1.45,5.0860740121,1.6717116855,5.353762118
2020-06-28 11:30:00,2.132,0,2.132,5.2861802668,1.7374834308,5.5644002808,2.132,0,2.132,4.9001949613,1.6106161961,5.1580999593
2020-06-28 12:00:00,1.8210000000000002,0,1.8210000000000002,5.3379796364,1.7545090603,5.618925933,1.8210000000000002,0,1.8210000000000002,5.0116128707,1.6472374919,5.2753819692
2020-06-28 12:30:00,2.4130000000000003,0,2.4130000000000003,4.7937469638,1.5756284313000002,5.0460494356,2.4130000000000003,0,2.4130000000000003,4.6216916531,1.5190765854000001,4.8649385822
2020-06-28 13:00:00,2.44,0,2.44,5.076889449,1.6686928656000002,5.3440941568,2.44,0,2.44,4.7029702157,1.545791557,4.9504949638
2020-06-28 13:30:00,2.279,0,2.279,4.7172747556,1.5504932319,4.9655523743,2.279,0,2.279,4.5402130039,1.4922958485,4.7791715831
2020-06-28 14:00:00,4.213,0,4.213,3.48312175,1.1448467556,3.6664439474,4.213,0,4.213,3.3563491756,1.1031786254,3.5329991322
2020-06-28 14:30:00,3.018,0,3.018,3.6413026410000002,1.1968383003,3.8329501485,3.018,0,3.018,3.5065637933,1.1525517827,3.6911197824
2020-06-28 15:00:00,4.559,0,4.559,2.7698225589,0.9103966493000001,2.9156026936,4.559,0,4.559,2.6754653153,0.8793829231,2.8162792792999998
2020-06-28 15:30:00,2.898,0,2.898,3.7643002280999998,1.2372656521,3.9624212927,2.898,0,2.898,3.6251634262,1.1915335969,3.8159615013
2020-06-28 16:00:00,2.099,0,2.099,4.5173281094,1.4847739474,4.7550822205,2.099,0,2.099,4.3500666476,1.4297977635,4.5790175238
2020-06-28 16:30:00,3.053,0,3.053,4.1344569794,1.3589302927,4.3520599783,3.053,0,3.053,3.981832109,1.3087649237,4.19140222
2020-06-28 17:00:00,2.064,0,2.064,5.3349947932,1.7535279897,5.6157839929,2.064,0,2.064,5.1327711757,1.687060301,5.4029170271
2020-06-28 17:30:00,1.373,0,1.373,6.4879863921,2.1324980017,6.8294593600999995,1.373,0,1.373,6.0210029085,1.9790079533,6.3378977984
2020-06-28 18:00:00,1.294,0,1.294,6.528000074,2.1456498629,6.8715790253,1.294,0,1.294,6.0894838326,2.0015165445,6.4099829817
2020-06-28 18:30:00,1.702,0,1.702,6.2559442902,2.0562294511,6.585204516,1.702,0,1.702,5.8278940871,1.9155361531000001,6.1346253548
2020-06-28 19:00:00,1.369,0,1.369,6.2167905196,2.043360229,6.5439900207,1.369,0,1.369,5.8228086647,1.9138646556,6.1292722786
2020-06-28 19:30:00,0.598,0,0.598,6.4453195895,2.1184741019,6.7845469363,0.598,0,0.598,6.0687956116,1.9947166551,6.3882059069
2020-06-28 20:00:00,0.496,0,0.496,6.2380628748,2.0503521141,6.5663819735,0.496,0,0.496,5.8941483907,1.9373128896,6.204366727
2020-06-28 20:30:00,0.339,0,0.339,6.0646579674,1.9933566772,6.383850492,0.339,0,0.339,5.7680280719,1.8958591455,6.0716084967
2020-06-28 21:00:00,0.149,0,0.149,5.6978128453,1.8727805165,5.9976977318,0.149,0,0.149,5.4756078913,1.7997452801,5.7637977803
2020-06-28 21:30:00,0.051000000000000004,0,0.051000000000000004,5.5531526027,1.8252329941,5.8454237923,0.051000000000000004,0,0.051000000000000004,5.3479372311,1.7577819634,5.6294076117
2020-06-28 22:00:00,0.0,0,0.0,5.5434016762,1.8220280196,5.8351596592,0.0,0,0.0,5.3385548851,1.7546981354,5.619531458
2020-06-28 22:30:00,0.0,0,0.0,5.4323487272,1.7855266804,5.7182618181,0.0,0,0.0,5.2287162769,1.7185959307,5.5039118704
2020-06-28 23:00:00,0.0,0,0.0,5.008302887,1.6461495528999999,5.2718977758,0.0,0,0.0,4.8206480685,1.5844703968,5.0743663879
2020-06-28 23:30:00,0.0,0,0.0,4.5248402389999995,1.487243065,4.7629897252,0.0,0,0.0,4.3567323586,1.4319886768,4.5860340616
2020-06-29 00:00:00,0.0,0,0.0,4.2147815111,1.3853316895,4.4366121169,0.0,0,0.0,4.0646093459,1.3359724858,4.2785361536
2020-06-29 00:30:00,0.0,0,0.0,4.2147815111,1.3853316895,4.4366121169,0.0,0,0.0,4.0646093459,1.3359724858,4.2785361536
2020-06-29 01:00:00,0.0,0,0.0,3.9881874884,1.3108538359,4.198092093,0.0,0,0.0,3.8416540675,1.2626906296,4.0438463868
2020-06-29 01:30:00,0.0,0,0.0,3.8883094367,1.2780255079,4.0929573018,0.0,0,0.0,3.7436923049,1.2304921553,3.940728742
2020-06-29 02:00:00,0.0,0,0.0,3.8711803203,1.2723954396,4.0749266529,0.0,0,0.0,3.8131930779000003,1.2533359547,4.0138874504
2020-06-29 02:30:00,0.0,0,0.0,4.0117674202,1.3186041847,4.2229130739,0.0,0,0.0,3.9612705875,1.3020066784,4.1697585131
2020-06-29 03:00:00,0.0,0,0.0,3.8278076202999998,1.2581395225,4.0292711793,0.0,0,0.0,3.8087266731,1.2518679184,4.0091859717
2020-06-29 03:30:00,0.0,0,0.0,3.7354676962999998,1.2277888572,3.9320712592,0.0,0,0.0,3.7017126414,1.2166941072,3.8965396226
2020-06-29 04:00:00,0.0,0,0.0,3.7058285657,1.2180469461,3.9008721745,0.0,0,0.0,3.7049683254,1.2177641987,3.8999666583
2020-06-29 04:30:00,0.0,0,0.0,3.7519169135,1.2331954534,3.9493862248,0.0,0,0.0,3.7492328583,1.2323132471,3.9465609035
2020-06-29 05:00:00,0.0,0,0.0,3.6216392051,1.1903752414,3.8122517949,0.0,0,0.0,3.6568718725,1.2019556592,3.8493388132
2020-06-29 05:30:00,0.006,0,0.006,3.6184539464,1.1893282975,3.8088988909,0.006,0,0.006,3.6504506752,1.1998451137,3.8425796581
2020-06-29 06:00:00,0.053,0,0.053,3.8285467557,1.2583824645,4.0300492165,0.053,0,0.053,3.838275304,1.2615800837,4.0402897937
2020-06-29 06:30:00,0.08,0,0.08,4.3242242244,1.4213037698,4.5518149731,0.08,0,0.08,4.2013875622,1.3809293114,4.4225132234
2020-06-29 07:00:00,0.32,0,0.32,4.3128930095,1.4175793795,4.5398873784,0.32,0,0.32,4.1577009107,1.3665702034,4.3765272744
2020-06-29 07:30:00,0.432,0,0.432,4.8362949651000005,1.589613283,5.0908368054,0.432,0,0.432,4.6596146284,1.5315412646,4.9048575035
2020-06-29 08:00:00,0.755,0,0.755,5.3174000149000005,1.7477448658,5.5972631736,0.755,0,0.755,5.0362577367,1.6553378676000001,5.3013239334
2020-06-29 08:30:00,0.887,0,0.887,5.4597921716,1.7945469044,5.7471496543,0.887,0,0.887,5.2535773548,1.7267673718,5.5300814261
2020-06-29 09:00:00,1.8599999999999999,0,1.8599999999999999,5.0306803253,1.6535046612,5.295452974,1.8599999999999999,0,1.8599999999999999,4.8430528212,1.5918344829,5.0979503381
2020-06-29 09:30:00,1.7730000000000001,0,1.7730000000000001,5.340643288,1.7553845602,5.6217297769,1.7730000000000001,0,1.7730000000000001,5.0269662194,1.6522838936,5.2915433889
2020-06-29 10:00:00,0.99,0,0.99,6.1615324177,2.0251977693,6.4858235976,0.99,0,0.99,5.7213368319,1.880512477,6.022459823
2020-06-29 10:30:00,0.9450000000000001,0,0.9450000000000001,6.2198141954,2.0443540632,6.5471728372,0.9450000000000001,0,0.9450000000000001,5.7207378887,1.8803156139000001,6.0218293565
2020-06-29 11:00:00,1.859,0,1.859,5.892960377,1.9369224084,6.2031161863,1.859,0,1.859,5.3531855529,1.7595070033,5.634932161
2020-06-29 11:30:00,1.615,0,1.615,5.8877956440000006,1.9352248427,6.1976796253,1.615,0,1.615,5.4453747539,1.7898081283,5.7319734252
2020-06-29 12:00:00,1.994,0,1.994,5.4015854264,1.7754152724,5.6858793962,1.994,0,1.994,5.1979259908,1.7084756531,5.4715010429
2020-06-29 12:30:00,1.623,0,1.623,5.7520073294,1.890593382,6.0547445572,1.623,0,1.623,5.53478578,1.8191961115000002,5.8260902948
2020-06-29 13:00:00,1.092,0,1.092,6.1375914745,2.0173287618,6.4606226048,1.092,0,1.092,5.9044304678,1.9406924449,6.2151899661
2020-06-29 13:30:00,1.889,0,1.889,5.4358298376,1.7866708661000001,5.7219261448,1.889,0,1.889,5.2282604878,1.7184461200999999,5.5034320924
2020-06-29 14:00:00,1.267,0,1.267,5.8087637765,1.9092483241,6.1144881858,1.267,0,1.267,5.4552573162,1.7930563695,5.7423761223
2020-06-29 14:30:00,0.981,0,0.981,6.0346933671,1.9835077894,6.3523088075,0.981,0,0.981,5.5670023407,1.8297851829,5.8600024639
2020-06-29 15:00:00,0.928,0,0.928,6.0506160409,1.9887413192,6.3690695168,0.928,0,0.928,5.5587731249,1.8270803704,5.8513401314
2020-06-29 15:30:00,1.783,0,1.783,5.1310905149,1.6865078945,5.4011479104,1.783,0,1.783,4.8842367458,1.6053709843,5.1413018377
2020-06-29 16:00:00,1.3559999999999999,0,1.3559999999999999,5.37373786,1.76626222,5.6565661684,1.3559999999999999,0,1.3559999999999999,5.1696841749,1.6991930171,5.4417728157
2020-06-29 16:30:00,1.3599999999999999,0,1.3599999999999999,5.6775175572,1.8661097779,5.9763342708,1.3599999999999999,0,1.3599999999999999,5.4612283189,1.7950189432,5.7486613883
2020-06-29 17:00:00,1.463,0,1.463,5.9881693047,1.9682160696,6.3033361102,1.463,0,1.463,5.7596283876,1.8930983027,6.0627667238
2020-06-29 17:30:00,1.284,0,1.284,6.5582095169,2.1555792266,6.9033784389,1.284,0,1.284,6.3079911353,2.0733364218,6.6399906687
2020-06-29 18:00:00,0.872,0,0.872,6.9000727853,2.2679442491,7.2632345108,0.872,0,0.872,6.6247672412,2.1774556927,6.9734392012
2020-06-29 18:30:00,0.802,0,0.802,6.8773353229000005,2.2604708066,7.2393003399,0.802,0,0.802,6.6305937735,2.1793707812,6.9795723931
2020-06-29 19:00:00,0.5690000000000001,0,0.5690000000000001,6.8894326586,2.2644470086,7.2520343775,0.5690000000000001,0,0.5690000000000001,6.6422468381,2.1832009584,6.9918387769
2020-06-29 19:30:00,0.443,0,0.443,6.6158044844,2.174509777,6.9640047205,0.443,0,0.443,6.363876482,2.091705047,6.6988173495000005
2020-06-29 20:00:00,0.274,0,0.274,6.3871562841,2.0993567479,6.7233224043,0.274,0,0.274,6.1474078898,2.0205552614,6.4709556735
2020-06-29 20:30:00,0.113,0,0.113,6.3238749765,2.0785571879,6.6567105016,0.113,0,0.113,6.0865401257,2.0005489948,6.4068843428
2020-06-29 21:00:00,0.067,0,0.067,5.9199957502,1.9458085058,6.2315744739,0.067,0,0.067,5.7019468695,1.8741393046,6.0020493363
2020-06-29 21:30:00,0.008,0,0.008,5.8269314999,1.915219766,6.1336121051,0.008,0,0.008,5.6106600323,1.8441347721999999,5.9059579288
2020-06-29 22:00:00,0.0,0,0.0,5.7616279363,1.8937555226,6.0648715119,0.0,0,0.0,5.5473622702,1.8233298039,5.8393287055
2020-06-29 22:30:00,0.0,0,0.0,5.6263075872,1.8492778748,5.9224290391,0.0,0,0.0,5.4193299405,1.7812476122,5.7045578322
2020-06-29 23:00:00,0.0,0,0.0,5.3128654886,1.7462544389999999,5.5924899880000005,0.0,0,0.0,5.0959467017,1.6749566817,5.3641544228
2020-06-29 23:30:00,0.0,0,0.0,4.7770529039,1.5701413591,5.0284767409,0.0,0,0.0,4.5911560823,1.5090400285999999,4.8327958761000005
2020-06-30 00:00:00,0.0,0,0.0,4.3866551644000005,1.4418238274,4.617531752,0.0,0,0.0,4.2210776543,1.3874011317,4.4432396361
2020-06-30 00:30:00,0.0,0,0.0,4.2681473475,1.4028721917,4.4927866815,0.0,0,0.0,4.1075637729,1.3500909232,4.3237513399
2020-06-30 01:00:00,0.0,0,0.0,4.087393868,1.343461396,4.3025198611,0.0,0,0.0,3.9410829118,1.2953713103,4.1485083282
2020-06-30 01:30:00,0.0,0,0.0,4.0298722875,1.3245549668,4.241970829,0.0,0,0.0,3.8835106514,1.2764482234,4.0879059489
2020-06-30 02:00:00,0.0,0,0.0,3.9246336944999998,1.289964714,4.1311933626,0.0,0,0.0,3.7799152031,1.2423980462,3.9788581085
2020-06-30 02:30:00,0.0,0,0.0,3.8307878562,1.2591190787,4.0324082697,0.0,0,0.0,3.6943446532,1.2142723666,3.8887838455
2020-06-30 03:00:00,0.0,0,0.0,3.6833780696,1.2106678248,3.8772400732000003,0.0,0,0.0,3.5488001467,1.1664342007,3.7355791018
2020-06-30 03:30:00,0.0,0,0.0,3.6440294779,1.1977345682,3.8358205031,0.0,0,0.0,3.5115340343,1.1541854219,3.6963516151
2020-06-30 04:00:00,0.0,0,0.0,3.5556304025000003,1.1686791972,3.7427688447,0.0,0,0.0,3.4257811688,1.125999818,3.6060854409000003
2020-06-30 04:30:00,0.0,0,0.0,3.5970552208,1.1822948765,3.7863739166,0.0,0,0.0,3.4676035274,1.1397461625,3.6501089762000003
2020-06-30 05:00:00,0.0,0,0.0,3.555287491,1.1685664876,3.7424078853,0.0,0,0.0,3.4256784928,1.1259660701,3.6059773609
2020-06-30 05:30:00,0.002,0,0.002,3.5788657774,1.1763162956,3.7672271342,0.002,0,0.002,3.4493979587,1.1337622815,3.6309452197
2020-06-30 06:00:00,0.022,0,0.022,3.8696122081,1.271880026,4.0732760085,0.022,0,0.022,3.7484627885,1.2320601374,3.9457503037
2020-06-30 06:30:00,0.079,0,0.079,4.2158290035,1.3856759836,4.4377147405,0.079,0,0.079,4.0629941739,1.3354416044000001,4.2768359725
2020-06-30 07:00:00,0.188,0,0.188,4.5104270994,1.4825056951,4.7478179994000005,0.188,0,0.188,4.3428342443,1.4274205875,4.5714044677
2020-06-30 07:30:00,0.457,0,0.457,5.0066186062,1.6455959565,5.2701248486,0.457,0,0.457,4.8177514213,1.5835183149,5.0713172856
2020-06-30 08:00:00,0.379,0,0.379,5.4877246432,1.8037278638,5.776552256,0.379,0,0.379,5.2815269391,1.7359539559,5.5595020411
2020-06-30 08:30:00,0.406,0,0.406,6.1594677092,2.0245191324,6.4836502203,0.406,0,0.406,5.697463352,1.8726656437,5.9973298443
2020-06-30 09:00:00,0.728,0,0.728,6.1271145763,2.0138851718,6.4495942909,0.728,0,0.728,5.6512657465,1.857481225,5.9487007858
2020-06-30 09:30:00,0.633,0,0.633,6.4092131891,2.1066065019,6.746540199,0.633,0,0.633,5.9074738889,1.941692769,6.2183935673
2020-06-30 10:00:00,1.337,0,1.337,6.0793238478,1.9981771190000002,6.3992882608,1.337,0,1.337,5.6273695595,1.8496269282000002,5.9235469047
2020-06-30 10:30:00,1.317,0,1.317,5.7780093611000005,1.8991398366,6.0821151169,1.317,0,1.317,5.5606357723,1.827692593,5.8533008129
2020-06-30 11:00:00,1.251,0,1.251,5.8918105378,1.9365444745,6.2019058292,1.251,0,1.251,5.6660076466,1.8623266533,5.9642185754
2020-06-30 11:30:00,1.38,0,1.38,5.8866240848,1.9348397698,6.1964464051,1.38,0,1.38,5.6660076466,1.8623266533,5.9642185754
2020-06-30 12:00:00,0.92,0,0.92,6.3352400877,2.0822927193,6.6686737765,0.92,0,0.92,6.1008719801,2.0052596476,6.4219705054
2020-06-30 12:30:00,0.961,0,0.961,6.5311573601,2.1466876127,6.8749024844,0.961,0,0.961,6.2930103161,2.0684124646,6.6242213853
2020-06-30 13:00:00,1.175,0,1.175,6.3042928258,2.0721208462,6.6360977113,1.175,0,1.175,6.0762415941,1.9971640312,6.3960437832
2020-06-30 13:30:00,1.57,0,1.57,5.8961913792,1.9379843875,6.2065172413,1.57,0,1.57,5.6828448605,1.8678607779,5.9819419585
2020-06-30 14:00:00,2.34,0,2.34,5.1946242343,1.7073904182000001,5.4680255098,2.34,0,2.34,5.0090472878,1.6463942256,5.2726813556
2020-06-30 14:30:00,1.623,0,1.623,5.368584316,1.764568332,5.6511413852,1.623,0,1.623,5.1746995012,1.7008414751,5.4470521065
2020-06-30 15:00:00,1.863,0,1.863,5.2089179143,1.7120885236,5.4830714887,1.863,0,1.863,5.0233534732,1.6510964413,5.2877404981
2020-06-30 15:30:00,0.779,0,0.779,5.9003109235,1.9393384162,6.2108536037,0.779,0,0.779,5.6869680248000005,1.8692159964,5.9862821314
2020-06-30 16:00:00,0.983,0,0.983,5.9542306178,1.9570609626,6.2676111766,0.983,0,0.983,5.7409660424,1.8869642865,6.0431221499
2020-06-30 16:30:00,0.985,0,0.985,6.1232415202,2.0126121599,6.4455173897,0.985,0,0.985,5.9014090957,1.9396993679,6.2120095744
2020-06-30 17:00:00,1.22,0,1.22,6.3811589543,2.0973855209,6.7170094256,1.22,0,1.22,6.1432811056,2.019198853,6.4666116901
2020-06-30 17:30:00,1.393,0,1.393,6.5152465336,2.1414579769,6.8581542459,1.393,0,1.393,6.2739566833,2.0621498384,6.6041649298
2020-06-30 18:00:00,1.947,0,1.947,6.2670560024,2.0598816942,6.5969010551,1.947,0,1.947,6.0358813808,1.9838982706000001,6.3535593482
2020-06-30 18:30:00,1.248,0,1.248,6.6553110392,2.1874949536,7.0055905675,1.248,0,1.248,6.409646271,2.1067488491,6.7469960748
2020-06-30 19:00:00,0.888,0,0.888,6.6728557959,2.1932616362,7.0240587325,0.888,0,0.888,6.4265285703,2.1122977925,6.7647669161
2020-06-30 19:30:00,0.513,0,0.513,6.595151476,2.1677214614,6.9422647116,0.513,0,0.513,6.3526002251,2.0879987205,6.6869476053
2020-06-30 20:00:00,0.354,0,0.354,6.4527784065,2.1209256965,6.7923983226,0.354,0,0.354,6.1803471314,2.0313818666,6.5056285594
2020-06-30 20:30:00,0.148,0,0.148,6.4359010436,2.1153783755,6.7746326775,0.148,0,0.148,6.1268924408,2.0138121594,6.449360464
2020-06-30 21:00:00,0.17500000000000002,0,0.17500000000000002,5.8918868866,1.9365695691,6.2019861964,0.17500000000000002,0,0.17500000000000002,5.6692373325,1.8633881997000001,5.9676182447
2020-06-30 21:30:00,0.053,0,0.053,5.9853022756000005,1.9672737227,6.3003181848,0.053,0,0.053,5.7048198222,1.8750835985,6.005073497
2020-06-30 22:00:00,0.001,0,0.001,5.9384810452,1.9518843284,6.2510326791,0.001,0,0.001,5.6777048093,1.8661713247,5.9765313782
2020-06-30 22:30:00,0.0,0,0.0,5.7307566941,1.883608636,6.0323754675,0.0,0,0.0,5.5164640427,1.8131740476,5.8068042554
2020-06-30 23:00:00,0.0,0,0.0,5.3713930962,1.7654915334,5.654097996,0.0,0,0.0,5.1294368394,1.6859643576,5.3994071993
2020-06-30 23:30:00,0.0,0,0.0,4.7503917056,1.561378247,5.0004123217,0.0,0,0.0,4.5602848401,1.498893142,4.8002998317
2020-07-01 00:00:00,0.0,0,0.0,4.4321692507,1.4567835842,4.6654413166,0.0,0,0.0,4.2685139533,1.4029926892,4.4931725825
2020-07-01 00:30:00,0.0,0,0.0,4.3736064305,1.4375349160000002,4.6037962427,0.0,0,0.0,4.2137488278,1.3849922629,4.4355250818
2020-07-01 01:00:00,0.0,0,0.0,4.093868707,1.3455895727,4.309335481,0.0,0,0.0,3.9470644453,1.2973373452999999,4.1548046793
2020-07-01 01:30:00,0.0,0,0.0,4.093868707,1.3455895727,4.309335481,0.0,0,0.0,3.9435899167,1.296195323,4.1511472808
2020-07-01 02:00:00,0.0,0,0.0,3.8862276156,1.2773412464,4.0907659112,0.0,0,0.0,3.747550552,1.2317602998,3.9447900547
2020-07-01 02:30:00,0.0,0,0.0,3.8418525086,1.262755854,4.0440552722,0.0,0,0.0,3.7018255192,1.2167312083,3.8966584413
2020-07-01 03:00:00,0.0,0,0.0,3.6329398148000003,1.1940895722,3.8241471734,0.0,0,0.0,3.5011683684,1.1507783923,3.6854403878
2020-07-01 03:30:00,0.0,0,0.0,3.6697224944,1.2061794543,3.8628657836,0.0,0,0.0,3.5338930436,1.1615344728,3.7198874143
2020-07-01 04:00:00,0.0,0,0.0,3.6729729129,1.2072478152000001,3.8662872768,0.0,0,0.0,3.5370203826,1.1625623794,3.7231793501
2020-07-01 04:30:00,0.0,0,0.0,3.7130711708,1.2204274753,3.9084959693,0.0,0,0.0,3.5770281408,1.1757122937,3.7652927798
2020-07-01 05:00:00,0.0,0,0.0,3.5537151007,1.1680496679,3.7407527376000003,0.0,0,0.0,3.4254895954,1.1259039825000001,3.6057785215
2020-07-01 05:30:00,0.006,0,0.006,3.5937801205,1.1812184031,3.7829264427,0.006,0,0.006,3.4674791315,1.1397052756,3.6499780332
2020-07-01 06:00:00,0.07200000000000001,0,0.07200000000000001,3.8386662625,1.2617085856,4.040701329,0.07200000000000001,0,0.07200000000000001,3.7022266795,1.2168630633,3.8970807152
2020-07-01 06:30:00,0.168,0,0.168,4.1382523704,1.3601777774000001,4.3560551267,0.168,0,0.168,3.9824800865,1.3089779036,4.1920843016
2020-07-01 07:00:00,0.268,0,0.268,4.4512995614,1.4630714132,4.6855784857,0.268,0,0.268,4.2862331275,1.4088167001,4.5118243448
2020-07-01 07:30:00,0.342,0,0.342,4.9816801922,1.6373990963,5.2438738866,0.342,0,0.342,4.7758036796,1.5697307589,5.027161768
2020-07-01 08:00:00,0.49,0,0.49,5.4142066728,1.7795636755,5.6991649188,0.49,0,0.49,5.2116793056,1.712996149,5.4859782164
2020-07-01 08:30:00,0.64,0,0.64,5.6756532644,1.8654970145,5.9743718572,0.64,0,0.64,5.4634674449,1.7957549083000002,5.751018363
2020-07-01 09:00:00,0.527,0,0.527,6.0369384168,1.9842457015,6.3546720176000004,0.527,0,0.527,5.6910911891,1.870571215,5.9906223043
2020-07-01 09:30:00,1.034,0,1.034,5.8969969907,1.9382491791,6.2073652534,1.034,0,1.034,5.4127066822,1.7790706524000002,5.6975859812
2020-07-01 10:00:00,1.5310000000000001,0,1.5310000000000001,5.7757643115,1.8984019243999999,6.0797519068,1.5310000000000001,0,1.5310000000000001,5.2561639995,1.7276175608000002,5.53280421
2020-07-01 10:30:00,1.704,0,1.704,5.6100703037,1.8439409378,5.9053371618,1.704,0,1.704,5.0879847066,1.6723397005,5.3557733754
2020-07-01 11:00:00,1.9849999999999999,0,1.9849999999999999,5.5202077665000004,1.8144045501,5.8107450174,1.9849999999999999,0,1.9849999999999999,5.0008480191,1.6436992563000001,5.2640505464
2020-07-01 11:30:00,1.845,0,1.845,5.6828448605,1.8678607779,5.9819419585,1.845,0,1.845,5.1213392594,1.6833028118,5.3908834309
