Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-01 12:00:00,1.912,0,1.912,5.7881120844,1.9024604411000001,6.0927495625,1.912,0,1.912,5.1984903795,1.7086611587,5.4720951363
2020-07-01 12:30:00,1.818,0,1.818,5.8734920913,1.9305234923,6.182623254,1.818,0,1.818,5.3031813673,1.7430714223,5.5822961762
2020-07-01 13:00:00,1.183,0,1.183,6.2190138493,2.0440910022,6.5463303676999995,1.183,0,1.183,5.6337417224,1.8517213569000002,5.9302544447
2020-07-01 13:30:00,1.7189999999999999,0,1.7189999999999999,5.7478877851,1.8892393533,6.0504081948,1.7189999999999999,0,1.7189999999999999,5.2365140563,1.7211589368,5.5121200592
2020-07-01 14:00:00,1.904,0,1.904,5.4441340859,1.7894003405,5.7306674588,1.904,0,1.904,4.9444848341,1.6251735733000001,5.2047208781
2020-07-01 14:30:00,1.574,0,1.574,5.3243237321,1.7500205816,5.604551297,1.574,0,1.574,5.1003541994,1.6764053561,5.3687938941
2020-07-01 15:00:00,0.972,0,0.972,5.5752414293,1.8324932403,5.8686751887,0.972,0,0.972,5.3638618795,1.7630161422000001,5.6461703994
2020-07-01 15:30:00,1.097,0,1.097,5.5099026531,1.8110174232,5.7998975296,1.097,0,1.097,5.3022029838,1.7427498432,5.5812662987
2020-07-01 16:00:00,1.845,0,1.845,5.1096539439,1.6794620343000002,5.3785830989,1.845,0,1.845,4.9177782215,1.6163955342,5.1766086542
2020-07-01 16:30:00,1.7610000000000001,0,1.7610000000000001,5.2810280391,1.7357899755,5.5589768833,1.7610000000000001,0,1.7610000000000001,5.0810270932,1.6700528435000002,5.3484495718
2020-07-01 17:00:00,1.6099999999999999,0,1.6099999999999999,5.7208484628,1.8803519578999999,6.0219457503,1.6099999999999999,0,1.6099999999999999,5.509208274,1.8107891918,5.7991666042
2020-07-01 17:30:00,2.414,0,2.414,5.5167602233,1.8132713974999999,5.8071160246,2.414,0,2.414,5.3094469053,1.7451308051,5.5888914792
2020-07-01 18:00:00,1.75,0,1.75,6.2862179056,2.0661799073,6.6170714796,1.75,0,1.75,6.0511570643,1.988919145,6.3696390151
2020-07-01 18:30:00,1.359,0,1.359,6.5901545787,2.1660790607,6.9370048197,1.359,0,1.359,6.3471294387,2.08620056,6.6811888828
2020-07-01 19:00:00,1.019,0,1.019,6.478170635,2.1292717184,6.8191269843,1.019,0,1.019,6.2409713692,2.0513080899,6.5694435465000005
2020-07-01 19:30:00,0.5720000000000001,0,0.5720000000000001,6.4724780422,2.1274006536,6.8131347813000005,0.5720000000000001,0,0.5720000000000001,6.2354920264,2.0495071171,6.5636758173
2020-07-01 20:00:00,0.399,0,0.399,6.3733095079,2.0948055326,6.7087468504,0.399,0,0.399,6.1420154267000004,2.0187828445,6.4652793966
2020-07-01 20:30:00,0.179,0,0.179,6.1478936261,2.0207149152,6.4714669749,0.179,0,0.179,5.9236022436999995,1.9469939029,6.2353707829000005
2020-07-01 21:00:00,0.076,0,0.076,5.9167891007,1.9447545311,6.2281990533,0.076,0,0.076,5.7015865163,1.8740208622,6.0016700172
2020-07-01 21:30:00,0.018000000000000002,0,0.018000000000000002,5.8210394787,1.9132831523,6.1274099776,0.018000000000000002,0,0.018000000000000002,5.6164368720999995,1.8460335276,5.9120388127
2020-07-01 22:00:00,0.0,0,0.0,5.7363805072,1.885457094,6.0382952707,0.0,0,0.0,5.541095745,1.8212700967000002,5.8327323632
2020-07-01 22:30:00,0.0,0,0.0,5.6339233799,1.8517810648,5.9304456631,0.0,0,0.0,5.4425067376000005,1.788865457,5.7289544606
2020-07-01 23:00:00,0.0,0,0.0,5.1675302831,1.6984850671,5.4395055612,0.0,0,0.0,4.9858612763,1.6387733520999999,5.2482750277
2020-07-01 23:30:00,0.0,0,0.0,4.7007399751,1.5450585124,4.9481473422,0.0,0,0.0,4.5271547265,1.4880038003,4.7654260279
2020-07-02 00:00:00,0.0,0,0.0,4.4190059937,1.4524570308,4.6515852565,0.0,0,0.0,4.254365731,1.3983423934,4.4782797168
2020-07-02 00:30:00,0.0,0,0.0,4.2924545674,1.4108615885,4.5183732289,0.0,0,0.0,4.1358565977,1.3593903250000001,4.3535332607
2020-07-02 01:00:00,0.0,0,0.0,4.1449954174,1.3623941097,4.3631530709,0.0,0,0.0,3.9928941286,1.3124008337,4.2030464512
2020-07-02 01:30:00,0.0,0,0.0,4.2614526766,1.4006717598,4.4857396596,0.0,0,0.0,4.1134258469,1.3520176937000001,4.3299219441
2020-07-02 02:00:00,0.0,0,0.0,4.2244580633,1.3885122184,4.4467979613,0.0,0,0.0,4.0822485513,1.3417702122000001,4.2971037382
2020-07-02 02:30:00,0.0,0,0.0,4.1613972457,1.3677851300000001,4.3804181534,0.0,0,0.0,4.0371204871,1.3269373348,4.2496005128
2020-07-02 03:00:00,0.0,0,0.0,4.0530530336,1.3321741096,4.2663716143,0.0,0,0.0,3.9618984905,1.3022130602,4.1704194637
2020-07-02 03:30:00,0.0,0,0.0,3.9787307681,1.3077455623,4.1881376506,0.0,0,0.0,3.8896432371,1.2784639069,4.0943613022
2020-07-02 04:00:00,0.0,0,0.0,3.9581330467,1.3009754186,4.1664558386,0.0,0,0.0,3.8896432371,1.2784639069,4.0943613022
2020-07-02 04:30:00,0.0,0,0.0,3.9577532772,1.3008505944,4.1660560813,0.0,0,0.0,3.8691534571,1.2717292419000001,4.0727931128
2020-07-02 05:00:00,0.0,0,0.0,3.8650520128,1.2703811623,4.0684758029,0.0,0,0.0,3.8150975197,1.2539619144,4.015892126
2020-07-02 05:30:00,0.014,0,0.014,3.8650520128,1.2703811623,4.0684758029,0.014,0,0.014,3.8150975197,1.2539619144,4.015892126
2020-07-02 06:00:00,0.081,0,0.081,3.8889886778,1.2782487636,4.0936722924,0.081,0,0.081,3.8184618033,1.255067701,4.0194334771
2020-07-02 06:30:00,0.308,0,0.308,3.9682446554,1.3042989437,4.1770996373,0.308,0,0.308,3.8319189374000002,1.259490847,4.0335988814
2020-07-02 07:00:00,0.089,0,0.089,4.6290563504,1.5214972444,4.8726908952,0.089,0,0.089,4.4569427907,1.464926253,4.6915187271
2020-07-02 07:30:00,0.386,0,0.386,4.8469298264,1.5931087928,5.1020313962,0.386,0,0.386,4.6718192472,1.5355527288,4.9177044708
2020-07-02 08:00:00,1.2,0,1.2,5.0933505134,1.6741033559,5.3614215931,1.2,0,1.2,4.8471397856,1.5931778031000001,5.1022524059
2020-07-02 08:30:00,1.557,0,1.557,5.2722202837,1.7328950062000001,5.5497055618,1.557,0,1.557,5.0182545581,1.649420509,5.2823732191
2020-07-02 09:00:00,1.491,0,1.491,5.4516551008,1.7918723786,5.7385843167,1.491,0,1.491,5.2530211933,1.7265845704,5.5294959929
2020-07-02 09:30:00,1.502,0,1.502,5.4282130576,1.7841673515,5.7139084816,1.502,0,1.502,5.2258989404,1.717669917,5.5009462531
2020-07-02 10:00:00,1.5630000000000002,0,1.5630000000000002,5.5388408227,1.8205289395,5.8303587608,1.5630000000000002,0,1.5630000000000002,5.3353041375,1.7536296663000002,5.6161096184
2020-07-02 10:30:00,1.496,0,1.496,5.8557867389,1.9247040244,6.1639860409,1.496,0,1.496,5.390391771,1.7717360958000001,5.6740966010000005
2020-07-02 11:00:00,1.737,0,1.737,5.9197393894,1.9457242441,6.2313046204,1.737,0,1.737,5.3809515052,1.7686332304999999,5.6641594791
2020-07-02 11:30:00,1.583,0,1.583,5.8383505818,1.9189730367000002,6.1456321913,1.583,0,1.583,5.3243237321,1.7500205816,5.604551297
2020-07-02 12:00:00,2.038,0,2.038,5.848629368,1.9223515103,6.1564519663,2.038,0,2.038,5.2795244285,1.7352957626,5.5573941353
2020-07-02 12:30:00,1.5630000000000002,0,1.5630000000000002,6.3073967994,2.073141073,6.6393650520000005,1.5630000000000002,0,1.5630000000000002,5.7222023377,1.880796955,6.0233708817
2020-07-02 13:00:00,1.103,0,1.103,6.5092544692,2.1394884806,6.8518468097,1.103,0,1.103,5.9504757048,1.9558267824,6.2636586367
2020-07-02 13:30:00,1.091,0,1.091,6.3459246415,2.0858045623,6.6799206752,1.091,0,1.091,5.8258938802,1.9148787169,6.1325198739
2020-07-02 14:00:00,1.209,0,1.209,5.9499883231,1.9556665878000001,6.2631456032,1.209,0,1.209,5.4838831797,1.8024652358000002,5.7725086102
2020-07-02 14:30:00,1.522,0,1.522,5.6945268851,1.8717004736,5.9942388264,1.522,0,1.522,5.2258989404,1.717669917,5.5009462531
2020-07-02 15:00:00,1.6179999999999999,0,1.6179999999999999,5.5507999407,1.8244597115,5.842947306,1.6179999999999999,0,1.6179999999999999,5.1166711226,1.6817684694000001,5.3859696028
2020-07-02 15:30:00,2.257,0,2.257,4.9475726824,1.6261884999,5.2079712446,2.257,0,2.257,4.7668109757,1.5667750001,5.0176957639
2020-07-02 16:00:00,0.603,0,0.603,6.1370507802,2.0171510441,6.4600534529,0.603,0,0.603,5.9060680179,1.9412306816,6.2169137031
2020-07-02 16:30:00,1.479,0,1.479,6.0098846145,1.9753535468,6.3261943311,1.479,0,1.479,5.7858670347,1.9017225290000002,6.0903863524
2020-07-02 17:00:00,1.064,0,1.064,6.6141155963,2.1739546663000002,6.9622269435,1.064,0,1.064,6.3624172985000005,2.0912254365,6.6972813669
2020-07-02 17:30:00,0.644,0,0.644,6.9741311209,2.2922860469,7.3411906536,0.644,0,0.644,6.7072403992,2.2045633088,7.0602530518
2020-07-02 18:00:00,0.561,0,0.561,7.1600190571,2.3533844568,7.5368621653,0.561,0,0.561,6.8839724031,2.2626523094,7.2462867401
2020-07-02 18:30:00,2.075,0,2.075,6.2792556849,2.063891536,6.6097428262,2.075,0,2.075,6.0499473308,1.9885215247999999,6.3683656113
2020-07-02 19:00:00,1.27,0,1.27,6.5582095169,2.1555792266,6.9033784389,1.27,0,1.27,6.3079911353,2.0733364218,6.6399906687
2020-07-02 19:30:00,0.837,0,0.837,6.6249222424,2.1775066391,6.9736023604,0.837,0,0.837,6.228141809,2.0470912174,6.5559387464
2020-07-02 20:00:00,0.341,0,0.341,6.639038214,2.1821463346,6.9884612779,0.341,0,0.341,6.2186729124,2.0439789416,6.5459714868
2020-07-02 20:30:00,0.17300000000000001,0,0.17300000000000001,6.2241088153,2.0457656365,6.5516934898,0.17300000000000001,0,0.17300000000000001,5.9021900254,1.9399560471,6.2128316057
2020-07-02 21:00:00,0.10300000000000001,0,0.10300000000000001,5.8370875357,1.9185578935,6.1443026691,0.10300000000000001,0,0.10300000000000001,5.6170601679,1.846238395,5.9126949136
2020-07-02 21:30:00,0.013000000000000001,0,0.013000000000000001,5.8692270894,1.929121654,6.1781337783,0.013000000000000001,0,0.013000000000000001,5.6529441037,1.8580328744,5.9504674776
2020-07-02 22:00:00,0.0,0,0.0,5.8537546103,1.924036096,6.1618469582,0.0,0,0.0,5.6331092121,1.8515134608000001,5.9295886444
2020-07-02 22:30:00,0.0,0,0.0,5.7611849816,1.8936099305,6.0644052438,0.0,0,0.0,5.5437719021,1.822149707,5.8355493706
2020-07-02 23:00:00,0.0,0,0.0,5.2502943564,1.7256883025,5.5266256383,0.0,0,0.0,5.0564835868,1.6619857831,5.3226143019
2020-07-02 23:30:00,0.0,0,0.0,4.9890287642,1.6398144551,5.2516092255,0.0,0,0.0,4.820459171,1.5844083092,5.0741675484
2020-07-03 00:00:00,0.0,0,0.0,4.7255655113,1.5532182715,4.9742794855,0.0,0,0.0,4.5645738655,1.5003028765000002,4.8048145953
2020-07-03 00:30:00,0.0,0,0.0,4.6493852056,1.5281790159000002,4.8940896901,0.0,0,0.0,4.4822395833,1.4732409066,4.7181469298
2020-07-03 01:00:00,0.0,0,0.0,4.3440587869,1.4278230752,4.5726934599,0.0,0,0.0,4.1825050561,1.3747229318,4.4026369011
2020-07-03 01:30:00,0.0,0,0.0,4.1274003099,1.3566108776,4.3446319052,0.0,0,0.0,3.9761796651,1.3069070553,4.1854522791
2020-07-03 02:00:00,0.0,0,0.0,3.9952273743,1.3131677345,4.2055024992,0.0,0,0.0,3.8555321073,1.2672521207,4.0584548498
2020-07-03 02:30:00,0.0,0,0.0,4.0418254819,1.3284837918,4.2545531389,0.0,0,0.0,3.9260724745,1.2904376181,4.1327078679
2020-07-03 03:00:00,0.0,0,0.0,3.9706338463,1.3050842328,4.179614575,0.0,0,0.0,3.8985210887,1.2813819156,4.1037064092
2020-07-03 03:30:00,0.0,0,0.0,3.6526516268,1.2005685315,3.8448964493,0.0,0,0.0,3.5209035459,1.1572650314,3.7062142588
2020-07-03 04:00:00,0.0,0,0.0,3.710604973,1.2196168752,3.9058999715000002,0.0,0,0.0,3.5741818444,1.1747767613,3.7622966783000003
2020-07-03 04:30:00,0.0,0,0.0,3.6942442808,1.2142393758,3.8886781904000003,0.0,0,0.0,3.5584365499,1.1696015333,3.7457226841
2020-07-03 05:00:00,0.0,0,0.0,3.5675483843,1.1725964484,3.7553140887,0.0,0,0.0,3.437950246,1.1299996003000001,3.6188949958
2020-07-03 05:30:00,0.006,0,0.006,3.6866176281,1.2117326162,3.8806501348999998,0.006,0,0.006,3.5981807074,1.1826648061,3.7875586393000003
2020-07-03 06:00:00,0.066,0,0.066,3.9609625595,1.3019054345,4.1694342732,0.066,0,0.066,3.9205582482,1.2886251796,4.1269034192
2020-07-03 06:30:00,0.209,0,0.209,4.2816564777,1.4073124281,4.5070068187,0.209,0,0.209,4.1582060633,1.3667362391,4.377059014
2020-07-03 07:00:00,0.362,0,0.362,4.552976088,1.4964908714,4.7926064084,0.362,0,0.362,4.3748790202,1.437953196,4.6051358108
2020-07-03 07:30:00,0.556,0,0.556,4.8385920109,1.5903682853999999,5.0932547483,0.556,0,0.556,4.6265651417,1.5206784237000002,4.8700685702
2020-07-03 08:00:00,1.065,0,1.065,5.0790505807,1.6694031953000001,5.3463690323,1.065,0,1.065,4.8492160122,1.5938602257999999,5.1044379076
2020-07-03 08:30:00,0.994,0,0.994,5.5428083275999995,1.8218329952999999,5.8345350817,0.994,0,0.994,5.3327596163,1.7527933226,5.6134311751
2020-07-03 09:00:00,2.123,0,2.123,5.1496738785,1.6926159507,5.4207093458,2.123,0,2.123,4.9562205003,1.6290309002,5.2170742108
2020-07-03 09:30:00,2.187,0,2.187,5.1882155424,1.7052839830000002,5.4612795183,2.187,0,2.187,4.9923723151,1.6409134271,5.2551287527
2020-07-03 10:00:00,1.617,0,1.617,5.3173644732,1.7477331837999999,5.5972257613,1.617,0,1.617,5.1164305581,1.6816893997,5.3857163769
2020-07-03 10:30:00,2.271,0,2.271,5.081536524,1.6702202853,5.3489858147,2.271,0,2.271,4.892096394,1.6079543257000002,5.1495751516
2020-07-03 11:00:00,2.023,0,2.023,5.2303929887,1.7191470392000001,5.5056768302,2.023,0,2.023,5.0351401483,1.6549705341,5.3001475245
2020-07-03 11:30:00,2.71,0,2.71,4.7960736277,1.5763931687000001,5.0484985555,2.71,0,2.71,4.620872878,1.518807467,4.8640767137
2020-07-03 12:00:00,3.533,0,3.533,4.2474206229,1.3960596468,4.4709690767,3.533,0,3.533,4.0935593627,1.3454878961,4.3090098555
2020-07-03 12:30:00,2.699,0,2.699,4.9378783594,1.6230021300000002,5.1977666941,2.699,0,2.699,4.7580483055,1.5638948497,5.0084719005
2020-07-03 13:00:00,2.5060000000000002,0,2.5060000000000002,5.0759446326,1.6683823195,5.3430996132,2.5060000000000002,0,2.5060000000000002,4.888521164,1.6067792045,5.1458117516
2020-07-03 13:30:00,1.703,0,1.703,5.4921584681,1.8051851916000001,5.7812194401,1.703,0,1.703,5.2880179034,1.7380874327,5.5663346351000005
2020-07-03 14:00:00,1.355,0,1.355,5.5466586765,1.8230985438,5.8385880806,1.355,0,1.355,5.3451590563,1.7568688214,5.6264832171
2020-07-03 14:30:00,1.82,0,1.82,5.0611750889,1.6635278053,5.3275527252,1.82,0,1.82,4.8727064317,1.6015811533000002,5.1291646649
2020-07-03 15:00:00,1.342,0,1.342,5.4188708605,1.7810967199,5.70407459,1.342,0,1.342,5.2229947242,1.7167153473,5.4978891834
2020-07-03 15:30:00,1.211,0,1.211,5.5155307444,1.8128672873,5.8058218362,1.211,0,1.211,5.3087742460000005,1.7449097126000002,5.5881834169
2020-07-03 16:00:00,0.594,0,0.594,5.9571947283,1.9580352186,6.2707312929,0.594,0,0.594,5.7286264968000005,1.8829084740000002,6.0301331545
2020-07-03 16:30:00,0.449,0,0.449,6.4086932274,2.1064355988,6.745992871,0.449,0,0.449,6.1643138835,2.0261119928,6.4887514563
2020-07-03 17:00:00,0.53,0,0.53,6.7748113905,2.2267728196,7.131380411,0.53,0,0.53,6.5193660779,2.1428120056,6.8624906083
2020-07-03 17:30:00,0.281,0,0.281,7.3255968962,2.4078072607,7.7111546276,0.281,0,0.281,7.0562333949,2.3192717593,7.4276140998999995
2020-07-03 18:00:00,0.234,0,0.234,7.7005596728,2.5310515654,8.1058522872,0.234,0,0.234,7.2897768038,2.3960337657,7.6734492671
2020-07-03 18:30:00,0.214,0,0.214,7.4692800716,2.4550336367,7.8624000754,0.214,0,0.214,7.1859832435,2.3619184722,7.5641928878
2020-07-03 19:00:00,0.212,0,0.212,7.3308985305,2.4095498237,7.7167352953,0.212,0,0.212,7.0624548348,2.3213166477,7.434162984
2020-07-03 19:30:00,0.28600000000000003,0,0.28600000000000003,6.8592617192,2.2545303004,7.2202754939,0.28600000000000003,0,0.28600000000000003,6.6101744187,2.1726592639,6.9580783354
2020-07-03 20:00:00,0.137,0,0.137,6.5250948706,2.1446949687,6.8685209164,0.137,0,0.137,6.281340797,2.0645768792,6.611937681
2020-07-03 20:30:00,0.039,0,0.039,6.4178623233,2.1094493349,6.7556445509,0.039,0,0.039,6.1712366134,2.0283873841,6.4960385405
2020-07-03 21:00:00,0.033,0,0.033,6.191493398,2.0350454672,6.5173614715,0.033,0,0.033,5.9136123982,1.9437103995,6.224855156
2020-07-03 21:30:00,0.0,0,0.0,6.0386819337,1.9848187679,6.3565072987,0.0,0,0.0,5.7607291925,1.8934601198,6.0639254658
2020-07-03 22:00:00,0.0,0,0.0,6.1321483317,2.0155396872,6.4548929807,0.0,0,0.0,5.7827482521,1.9006974347,6.0871034233
2020-07-03 22:30:00,0.0,0,0.0,5.8962460081,1.9380023431,6.2065747454,0.0,0,0.0,5.5955995734,1.8391846387,5.8901048141
2020-07-03 23:00:00,0.0,0,0.0,5.2836475928,1.7366509811,5.5617343082,0.0,0,0.0,5.0841982011,1.6710951363,5.3517875801
2020-07-03 23:30:00,0.0,0,0.0,4.8517753424,1.5947014369999999,5.1071319394,0.0,0,0.0,4.6738556540000005,1.5362220634,4.9198480569
2020-07-04 00:00:00,0.0,0,0.0,4.5071987299,1.4814445814,4.7444197157,0.0,0,0.0,4.3440587869,1.4278230752,4.5726934599
2020-07-04 00:30:00,0.0,0,0.0,4.4405514933,1.4595386941,4.6742647298,0.0,0,0.0,4.2766878822,1.4056793297,4.5017767181
2020-07-04 01:00:00,0.0,0,0.0,4.2143895653,1.3852028631,4.4361995424,0.0,0,0.0,4.0580966616,1.33383187,4.2716806965
2020-07-04 01:30:00,0.0,0,0.0,4.2106764467,1.3839824201,4.4322909966,0.0,0,0.0,4.0545243935,1.3326577222,4.2679204142
2020-07-04 02:00:00,0.0,0,0.0,3.9916982168,1.3120077565,4.2017875966,0.0,0,0.0,3.8491523752,1.2651552042,4.0517393424
2020-07-04 02:30:00,0.0,0,0.0,3.8985210887,1.2813819156,4.1037064092,0.0,0,0.0,3.7584144596,1.2353310936,3.956225747
2020-07-04 03:00:00,0.0,0,0.0,3.7563056531,1.2346379624,3.9540059507,0.0,0,0.0,3.6165919571,1.1887162912,3.8069389021999998
2020-07-04 03:30:00,0.0,0,0.0,3.603365844,1.1843690781,3.7930166779,0.0,0,0.0,3.4739197451,1.1418222029,3.6567576265
2020-07-04 04:00:00,0.0,0,0.0,3.6274946974,1.1922998486,3.8184154708999998,0.0,0,0.0,3.4962122783,1.1491494042000001,3.6802234508
2020-07-04 04:30:00,0.0,0,0.0,3.6688823285,1.2059033052,3.8619813984,0.0,0,0.0,3.5351593806,1.1619506977,3.7212204006
2020-07-04 05:00:00,0.0,0,0.0,3.607051319,1.1855804350999999,3.7968961253,0.0,0,0.0,3.4767663706,1.1427578435,3.6597540744
2020-07-04 05:30:00,0.0,0,0.0,3.5764229449,1.1755133754,3.7646557315,0.0,0,0.0,3.4479802405,1.1332963,3.6294528847
2020-07-04 06:00:00,0.021,0,0.021,3.6348478766,1.1947167218,3.8261556595,0.021,0,0.021,3.5055525008,1.1522193869,3.690055264
2020-07-04 06:30:00,0.056,0,0.056,3.7994091578,1.2488053992,3.9993780608,0.056,0,0.056,3.6617075159,1.2035450583,3.8544289641000002
2020-07-04 07:00:00,0.123,0,0.123,3.9805183831,1.3083331229000001,4.1900193506,0.123,0,0.123,3.8350587817,1.260522864,4.0369039808
2020-07-04 07:30:00,0.47300000000000003,0,0.47300000000000003,4.1257627598,1.3560726409,4.3429081682,0.47300000000000003,0,0.47300000000000003,3.9752345196,1.306596401,4.1844573891
2020-07-04 08:00:00,1.002,0,1.002,4.0920027686000005,1.3449762684,4.3073713354,1.002,0,1.002,3.9476986011,1.2975457822,4.1554722116
2020-07-04 08:30:00,0.629,0,0.629,4.961035411,1.6306134848,5.2221425379,0.629,0,0.629,4.7586890431,1.5641054499,5.0091463611
2020-07-04 09:00:00,0.921,0,0.921,5.1307051509,1.6863812315,5.4007422641,0.921,0,0.921,4.9420117254,1.6243607017000001,5.2021176057
2020-07-04 09:30:00,0.76,0,0.76,5.6725065091,1.8644627261000002,5.9710594832,0.76,0,0.76,5.411296533,1.7786071587999999,5.6961016137
2020-07-04 10:00:00,0.684,0,0.684,6.0141137457,1.9767435949,6.3306460481,0.684,0,0.684,5.673735988,1.8648668362,5.9723536716000005
2020-07-04 10:30:00,1.104,0,1.104,5.6199298297,1.8471816072,5.9157156102,1.104,0,1.104,5.4104540635,1.7783302525,5.6952148037
2020-07-04 11:00:00,0.883,0,0.883,5.8310043134,1.9165584351,6.1378992773,0.883,0,0.883,5.617387283,1.8463459126,5.9130392453
2020-07-04 11:30:00,0.708,0,0.708,5.932386963,1.9498813005,6.2446178557,0.708,0,0.708,5.7166038645,1.8789568259,6.0174777521
2020-07-04 12:00:00,0.847,0,0.847,5.996220483,1.9708623639,6.3118110348,0.847,0,0.847,5.7744802036,1.8979798586,6.0784002144
2020-07-04 12:30:00,1.239,0,1.239,5.7776845496,1.8990330762,6.0817732101,1.239,0,1.239,5.5617658662,1.8280640369,5.8544903854
2020-07-04 13:00:00,1.156,0,1.156,5.6978128453,1.8727805165,5.9976977318,1.156,0,1.156,5.4838831797,1.8024652358000002,5.7725086102
2020-07-04 13:30:00,0.878,0,0.878,5.71278083,1.8777002552000002,6.0134535052,0.878,0,0.878,5.5030743719,1.8087730757,5.7927098652
2020-07-04 14:00:00,0.896,0,0.896,5.7409216153,1.8869496840000002,6.0430753845,0.896,0,0.896,5.3691322503,1.7647484293,5.6517181582
2020-07-04 14:30:00,0.904,0,0.904,5.595946763,1.8392987544000001,5.8904702769,0.904,0,0.904,5.1776774335,1.7018202741000001,5.4501867721
2020-07-04 15:00:00,1.38,0,1.38,5.1882004042,1.7052790074000002,5.4612635834,1.38,0,1.38,4.8268316631,1.5865028460000001,5.0808754348
2020-07-04 15:30:00,0.864,0,0.864,5.1882004042,1.7052790074000002,5.4612635834,0.864,0,0.864,4.9486224784,1.6265335512,5.209076293
2020-07-04 16:00:00,0.619,0,0.619,5.3509135180000005,1.7587602215,5.6325405452,0.619,0,0.619,5.1517063362,1.6932839873,5.422848775
2020-07-04 16:30:00,0.516,0,0.516,5.6693146685,1.8634136188000001,5.9676996511,0.516,0,0.516,5.4641766331,1.7959880072,5.7517648769
2020-07-04 17:00:00,0.468,0,0.468,6.1570136877,2.0237125345,6.4810670397,0.468,0,0.468,5.8239667312000005,1.9142452936,6.130491296
2020-07-04 17:30:00,0.45,0,0.45,6.5624340408,2.1569677605,6.9078253061,0.45,0,0.45,6.314355071,2.0754281463,6.6466895484
2020-07-04 18:00:00,0.421,0,0.421,6.6495960682,2.1856165335,6.9995748087,0.421,0,0.421,6.3983914049,2.1030495535,6.7351488473
2020-07-04 18:30:00,0.37,0,0.37,6.7171884503,2.2078330751,7.0707246846,0.37,0,0.37,6.4639394821,2.1245941646,6.8041468232
2020-07-04 19:00:00,0.308,0,0.308,6.6741583327,2.1936897593999998,7.0254298239,0.308,0,0.308,6.3343610892,2.0820038065,6.6677485149999995
2020-07-04 19:30:00,0.209,0,0.209,6.6945418167,2.2003894865999998,7.0468861229,0.209,0,0.209,6.2241088153,2.0457656365,6.5516934898
2020-07-04 20:00:00,0.178,0,0.178,6.3557976601,2.0890496666,6.6903133265,0.178,0,0.178,5.9581497465,1.9583491179,6.2717365752
2020-07-04 20:30:00,0.10300000000000001,0,0.10300000000000001,5.8620150896,1.9267511843,6.1705421996,0.10300000000000001,0,0.10300000000000001,5.6428147242,1.8547035083,5.9398049728
2020-07-04 21:00:00,0.039,0,0.039,5.9063931585,1.9413375501,6.2172559563,0.039,0,0.039,5.6862515966,1.8689805179,5.9855279965
2020-07-04 21:30:00,0.0,0,0.0,5.6344048381,1.8519393123999999,5.9309524612,0.0,0,0.0,5.4258663192,1.7833960160000002,5.7114382308
2020-07-04 22:00:00,0.0,0,0.0,5.7426611832,1.8875214524000001,6.0449065087,0.0,0,0.0,5.5072264961,1.8101378128999999,5.7970805222
2020-07-04 22:30:00,0.0,0,0.0,5.6771427241,1.8659865763,5.9759397096,0.0,0,0.0,5.4075248365,1.7773674621,5.6921314068
2020-07-04 23:00:00,0.0,0,0.0,5.0853901638,1.6714869155,5.3530422777,0.0,0,0.0,4.8964449847000004,1.6093836384,5.1541526155
2020-07-04 23:30:00,0.0,0,0.0,4.7254114973,1.5531676496,4.9741173656,0.0,0,0.0,4.5507155711,1.4957478754,4.790226917
2020-07-05 00:00:00,0.0,0,0.0,4.6164446476,1.5173519781,4.8594154185,0.0,0,0.0,4.4865648086,1.4746625395000001,4.7226997986
2020-07-05 00:30:00,0.0,0,0.0,4.6536136785,1.5295688478,4.8985407142,0.0,0,0.0,4.5075304523,1.4815536133,4.7447688971
2020-07-05 01:00:00,0.0,0,0.0,4.4512995614,1.4630714132,4.6855784857,0.0,0,0.0,4.3005017967,1.4135065849,4.5268439966
2020-07-05 01:30:00,0.0,0,0.0,4.3589342974,1.4327124191,4.588351892,0.0,0,0.0,4.2228257786,1.3879757124,4.4450797669
2020-07-05 02:00:00,0.0,0,0.0,4.2232447097,1.3881134084,4.4455207471,0.0,0,0.0,4.0930196557,1.345310503,4.3084417428
2020-07-05 02:30:00,0.0,0,0.0,4.1439219269,1.3620412705,4.362023081,0.0,0,0.0,4.0566052273,1.3333416592,4.2701107656
2020-07-05 03:00:00,0.0,0,0.0,3.9536304421,1.2994954841,4.1617162548,0.0,0,0.0,3.9033030904,1.2829536835,4.1087400952
2020-07-05 03:30:00,0.0,0,0.0,3.9210242392,1.2887783434,4.127393936,0.0,0,0.0,3.8498437925999998,1.2653824621,4.0524671501
2020-07-05 04:00:00,0.0,0,0.0,3.9107418330000003,1.2853986800000001,4.1165703505,0.0,0,0.0,3.8397568656,1.2620670495,4.0418493323
2020-07-05 04:30:00,0.0,0,0.0,3.9107418330000003,1.2853986800000001,4.1165703505,0.0,0,0.0,3.8397568656,1.2620670495,4.0418493323
2020-07-05 05:00:00,0.0,0,0.0,3.9175967705,1.2876517888999999,4.1237860742,0.0,0,0.0,3.8464814836,1.2642773245,4.0489278775
2020-07-05 05:30:00,0.011,0,0.011,3.703796108,1.2173789095,3.8987327453000002,0.011,0,0.011,3.709294538,1.2191861561,3.9045205663
2020-07-05 06:00:00,0.148,0,0.148,3.4694553149000003,1.1403548156,3.6520582262,0.148,0,0.148,3.3573265718,1.1034998801,3.5340279703
2020-07-05 06:30:00,0.377,0,0.377,3.4572710996,1.1363500577,3.6392327364,0.377,0,0.377,3.3455464786,1.0996279506,3.5216278722
2020-07-05 07:00:00,0.47900000000000004,0,0.47900000000000004,3.5937972332,1.1812240278,3.782944456,0.47900000000000004,0,0.47900000000000004,3.4636208844,1.1384371310999999,3.6459167205
2020-07-05 07:30:00,0.8250000000000001,0,0.8250000000000001,3.5216212904,1.1575009426,3.7069697794,0.8250000000000001,0,0.8250000000000001,3.3959564317,1.116196901,3.5746909807
2020-07-05 08:00:00,0.881,0,0.881,3.9086241411,1.2847026283,4.1143412011,0.881,0,0.881,3.7711469383000003,1.2395160568999999,3.9696283561000003
2020-07-05 08:30:00,1.32,0,1.32,4.3177023257,1.4191601253,4.5449498165,1.32,0,1.32,4.1614156747,1.3677911873,4.3804375523
2020-07-05 09:00:00,1.924,0,1.924,4.1353813922,1.3592341325000001,4.3530330444,1.924,0,1.924,3.9869698567,1.3104536197,4.1968103754
2020-07-05 09:30:00,2.798,0,2.798,4.0599658909,1.3344462559,4.2736483062,2.798,0,2.798,3.9093797309,1.2849509787,4.1151365588
2020-07-05 10:00:00,3.327,0,3.327,3.9793455076,1.3079476174,4.1887847448,3.327,0,3.327,3.8345171002000003,1.2603448219,4.0363337897
2020-07-05 10:30:00,3.5,0,3.5,4.2583490321,1.3996516412,4.4824726654,3.5,0,3.5,4.1026817279,1.3484862726,4.3186123452
2020-07-05 11:00:00,2.718,0,2.718,4.4048814658,1.447814523,4.6367173324,2.718,0,2.718,4.242788357,1.3945370946,4.4660930073
2020-07-05 11:30:00,3.925,0,3.925,4.1630999555,1.3683447837,4.3822104795,3.925,0,3.925,3.8894085962,1.2783867841,4.0941143118
2020-07-05 12:00:00,3.733,0,3.733,4.7397647425,1.5578853332,4.9892260448,3.733,0,3.733,4.2723471896,1.4042526130000001,4.497207568
2020-07-05 12:30:00,3.187,0,3.187,4.8631516427,1.598440646,5.1191069923,3.187,0,3.187,4.3944302365,1.4443793701,4.6257160385
2020-07-05 13:00:00,3.393,0,3.393,4.6347538796,1.5233699316,4.8786882943,3.393,0,3.393,4.1334081707,1.3585855659,4.3509559691
2020-07-05 13:30:00,3.394,0,3.394,4.6469506003,1.5273787999000001,4.8915269477,3.394,0,3.394,4.1879475407,1.37651179,4.4083658324
2020-07-05 14:00:00,3.702,0,3.702,3.9506979242,1.2985316120000001,4.1586293939,3.702,0,3.702,3.6273709596,1.192259178,3.8182852207
2020-07-05 14:30:00,3.657,0,3.657,3.6867189877,1.2117659315,3.8807568292,3.657,0,3.657,3.5517721554,1.1674110527,3.7387075320000003
2020-07-05 15:00:00,3.363,0,3.363,3.6899529518,1.2128288841,3.8841610019,3.363,0,3.363,3.5548850144,1.1684342,3.7419842257
2020-07-05 15:30:00,3.158,0,3.158,3.8198729397,1.2555315191,4.0209188839,3.158,0,3.158,3.6789057412,1.2091978416,3.8725323591
2020-07-05 16:00:00,3.077,0,3.077,3.9265029237,1.2905791,4.1331609724,3.077,0,3.077,3.7854866909,1.2442293057,3.9847228325
2020-07-05 16:30:00,3.344,0,3.344,4.2993628175,1.4131322205,4.525645071,3.344,0,3.344,4.1353744813,1.359231861,4.3530257698
2020-07-05 17:00:00,3.555,0,3.555,4.5716190168,1.5026185058000001,4.812230544,3.555,0,3.555,4.405256628,1.4479378328,4.63711224
2020-07-05 17:30:00,2.294,0,2.294,5.7827502266,1.9006980837,6.0871055017,2.294,0,2.294,5.5032004133,1.8088145035,5.7928425403
2020-07-05 18:00:00,2.13,0,2.13,5.974416648,1.9636957899,6.2888596295,2.13,0,2.13,5.7505731567,1.8901219923,6.0532349018
2020-07-05 18:30:00,1.834,0,1.834,6.0033456031,1.9732042776,6.3193111612,1.834,0,1.834,5.7776845496,1.8990330762,6.0817732101
2020-07-05 19:00:00,1.339,0,1.339,6.0722964673,1.9958673306999999,6.3918910182,1.339,0,1.339,5.8446519904,1.9210442096,6.1522652531
2020-07-05 19:30:00,0.909,0,0.909,5.9474984308,1.9548481998,6.260524664,0.909,0,0.909,5.7263255019,1.8821521736,6.0277110547
2020-07-05 20:00:00,0.506,0,0.506,5.8446519904,1.9210442096,6.1522652531,0.506,0,0.506,5.6271125405,1.8495424501,5.9232763584
2020-07-05 20:30:00,0.289,0,0.289,5.7026070233,1.8743562865999999,6.0027442351,0.289,0,0.289,5.4899795655,1.8044690209,5.7789258584
2020-07-05 21:00:00,0.106,0,0.106,5.6011875158,1.8410213066,5.8959868587,0.106,0,0.106,5.3920484083,1.7722806062,5.6758404298
2020-07-05 21:30:00,0.016,0,0.016,5.6697010198,1.8635406063,5.9681063366,0.016,0,0.016,5.4514096,1.7917916863,5.7383258947
2020-07-05 22:00:00,0.0,0,0.0,6.045308483,1.9869968092999999,6.3634826137000005,0.0,0,0.0,5.7313530046,1.8838046338,6.0330031627
2020-07-05 22:30:00,0.0,0,0.0,5.688341645,1.8696674835,5.9877280474,0.0,0,0.0,5.4050935221,1.7765683277000002,5.6895721286
2020-07-05 23:00:00,0.0,0,0.0,5.1198010943,1.6827972413999999,5.3892643098,0.0,0,0.0,4.9196589689,1.617013706,5.1785883883
2020-07-05 23:30:00,0.0,0,0.0,4.7766283782,1.5700018243,5.0280298718,0.0,0,0.0,4.5978616131,1.5112440299999998,4.8398543295
2020-07-06 00:00:00,0.0,0,0.0,4.2061721967,1.3825019447,4.4275496807,0.0,0,0.0,4.0580966616,1.33383187,4.2716806965
2020-07-06 00:30:00,0.0,0,0.0,4.155000401,1.3656825888,4.3736846326,0.0,0,0.0,4.0005244013,1.3149087831,4.2110783172
2020-07-06 01:00:00,0.0,0,0.0,4.0709591308,1.3380595591,4.2852201376,0.0,0,0.0,3.9205213902000002,1.288613065,4.1268646213
2020-07-06 01:30:00,0.0,0,0.0,4.0104668579,1.3181767105,4.221544061,0.0,0,0.0,3.8643582918,1.2701531472,4.0677455703
2020-07-06 02:00:00,0.0,0,0.0,3.7919421135,1.2463511005,3.9915180142,0.0,0,0.0,3.6532216101,1.2007558759,3.8454964317
2020-07-06 02:30:00,0.0,0,0.0,3.7114342789,1.2198894549000001,3.9067729252000003,0.0,0,0.0,3.5732719115,1.1744776808,3.7613388542
2020-07-06 03:00:00,0.0,0,0.0,3.571985171,1.1740547496,3.7599843905,0.0,0,0.0,3.4400439144,1.1306877558,3.6210988573
2020-07-06 03:30:00,0.0,0,0.0,3.4909738292,1.1474276092,3.6747092939,0.0,0,0.0,3.3609472162,1.1046899283,3.5378391749
2020-07-06 04:00:00,0.0,0,0.0,3.5196585997,1.1568558374,3.7049037892000003,0.0,0,0.0,3.3896573266,1.1141264853,3.5680603438
2020-07-06 04:30:00,0.0,0,0.0,3.5258770778,1.1588997523,3.7114495556,0.0,0,0.0,3.3956408347,1.1160931693,3.5743587734
2020-07-06 05:00:00,0.0,0,0.0,3.4480585638,1.1333220437,3.6295353303,0.0,0,0.0,3.3213962344,1.0916901492,3.4962065625
2020-07-06 05:30:00,0.003,0,0.003,3.3900012253,1.1142395193,3.5684223425,0.003,0,0.003,3.2710882991,1.0751547305,3.4432508411000002
2020-07-06 06:00:00,0.157,0,0.157,3.5389396334,1.1631932067,3.7251996141,0.157,0,0.157,3.452453227,1.1347664996,3.6341612916
2020-07-06 06:30:00,0.182,0,0.182,3.9863501809,1.3102499421,4.1961580851,0.182,0,0.182,3.8701733059,1.27206445,4.0738666378
2020-07-06 07:00:00,0.47200000000000003,0,0.47200000000000003,4.2476220258,1.3961258447,4.4711810798,0.47200000000000003,0,0.47200000000000003,4.0915025524,1.3448118553000001,4.306844792
2020-07-06 07:30:00,0.5760000000000001,0,0.5760000000000001,4.7738008399,1.5690724574,5.0250535157,0.5760000000000001,0,0.5760000000000001,4.5759139659,1.5040301873000002,4.8167515431
2020-07-06 08:00:00,0.53,0,0.53,5.601827266,1.8412315823,5.89666028,0.53,0,0.53,5.2294787777,1.7188465526,5.5047145028
2020-07-06 08:30:00,1.655,0,1.655,5.0485196172,1.6593681529,5.314231176,1.655,0,1.655,4.7539468612,1.5625467701,5.0041545907
2020-07-06 09:00:00,1.9260000000000002,0,1.9260000000000002,5.1522901413,1.6934758747,5.4234633066,1.9260000000000002,0,1.9260000000000002,4.8506498558,1.5943315074000002,5.1059472166
2020-07-06 09:30:00,2.481,0,2.481,5.1701419386,1.6993434767000002,5.4422546722,2.481,0,2.481,4.7048170668000004,1.5463985876000002,4.9524390177
2020-07-06 10:00:00,2.741,0,2.741,4.811062345,1.5813197218,5.0642761527,2.741,0,2.741,4.538899278,1.4918640477,4.7777887137
2020-07-06 10:30:00,3.5380000000000003,0,3.5380000000000003,4.5874834418,1.5078328901,4.8289299387,3.5380000000000003,0,3.5380000000000003,4.1664514046,1.3694463517,4.3857383206
2020-07-06 11:00:00,2.614,0,2.614,4.9027898332,1.6114690891999999,5.1608314034,2.614,0,2.614,4.3373430544,1.4256157207,4.5656242677000005
2020-07-06 11:30:00,2.6,0,2.6,4.42902809,1.4557511346,4.6621348315999995,2.6,0,2.6,4.007618587,1.3172405292,4.218545881
2020-07-06 12:00:00,1.783,0,1.783,4.8652298438,1.5991237177,5.1212945724,1.783,0,1.783,4.680180099,1.5383008079,4.9265053673
2020-07-06 12:30:00,1.348,0,1.348,5.4843465379000005,1.8026175343,5.7729963557,1.348,0,1.348,5.2803566963,1.7355693157,5.5582702066
2020-07-06 13:00:00,1.607,0,1.607,5.3179571637,1.7479279917000001,5.597849646,1.607,0,1.607,5.1168468565,1.6818262304,5.3861545858
2020-07-06 13:30:00,1.565,0,1.565,4.9459229559,1.6256462611,5.2062346905,1.565,0,1.565,4.756306434,1.5633223242,5.0066383515
2020-07-06 14:00:00,2.484,0,2.484,4.0894292876,1.3441304061000001,4.3046624079,2.484,0,2.484,3.936201854,1.2937669842,4.1433703726
2020-07-06 14:30:00,3.178,0,3.178,3.7097684271,1.2193419159,3.9050193969,3.178,0,3.178,3.4973278922,1.1495160888,3.6813977813000003
2020-07-06 15:00:00,3.891,0,3.891,3.694083356,1.2141864823,3.8885087958,3.891,0,3.891,3.5590190386,1.169792988,3.7463358301
2020-07-06 15:30:00,3.474,0,3.474,4.0928643254,1.3452594484,4.3082782372,3.474,0,3.474,3.9423071253,1.2957736898,4.149796974
2020-07-06 16:00:00,3.656,0,3.656,3.7329629949000003,1.2269656017,3.9294347314999998,3.656,0,3.656,3.5940539231,1.1813083977,3.7832146559
2020-07-06 16:30:00,2.177,0,2.177,5.0124332913,1.6475071511000001,5.2762455697,2.177,0,2.177,4.6759141098,1.5368986451,4.9220148524
2020-07-06 17:00:00,2.683,0,2.683,5.3475584489,1.7576574637,5.6290088936,2.683,0,2.683,4.8146184878,1.5824885695000002,5.0680194609
2020-07-06 17:30:00,3.12,0,3.12,5.5497744974,1.8241226646,5.841867892,3.12,0,3.12,5.0432235774,1.6576274288000001,5.3086563973
2020-07-06 18:00:00,1.79,0,1.79,6.4411855653,2.1171153138,6.7801953318,1.79,0,1.79,5.9807384603,1.9657736691,6.2955141687000005
2020-07-06 18:30:00,2.013,0,2.013,6.4468258328,2.1189691801,6.7861324556,2.013,0,2.013,5.9807384603,1.9657736691,6.2955141687000005
2020-07-06 19:00:00,1.408,0,1.408,6.5750773362,2.1611234107,6.9211340381,1.408,0,1.408,6.0662530649,1.9938809604,6.3855295420000004
2020-07-06 19:30:00,0.8210000000000001,0,0.8210000000000001,6.2826742682,2.06501517,6.613341335,0.8210000000000001,0,0.8210000000000001,5.9490392285,1.9553546355,6.2621465563
2020-07-06 20:00:00,0.365,0,0.365,6.1067027906,2.0071761423,6.4281082006,0.365,0,0.365,5.8769982125,1.9316758986,6.1863139079
2020-07-06 20:30:00,0.145,0,0.145,5.9602578948,1.9590420328,6.2739556787,0.145,0,0.145,5.7324896802000005,1.884178241,6.0341996634
2020-07-06 21:00:00,0.075,0,0.075,5.9965169928,1.9709598220000002,6.3121231503,0.075,0,0.075,5.6762851165,1.8657046943000002,5.9750369647
2020-07-06 21:30:00,0.015,0,0.015,5.7873887453,1.9022226911,6.0919881529,0.015,0,0.015,5.517133411,1.8133940583000001,5.8075088537
2020-07-06 22:00:00,0.0,0,0.0,5.5711643376,1.8311531651,5.8643835132,0.0,0,0.0,5.3573195771,1.7608657914,5.6392837654
2020-07-06 22:30:00,0.0,0,0.0,5.5366599456,1.8198121199,5.8280631006,0.0,0,0.0,5.3254274988,1.7503833721,5.6057131567
2020-07-06 23:00:00,0.0,0,0.0,5.1108050995,1.6798404008999999,5.3797948416,0.0,0,0.0,4.9098777662,1.6137987801,5.1682923855
2020-07-06 23:30:00,0.0,0,0.0,4.7895602853,1.5742523365999999,5.0416424055,0.0,0,0.0,4.5974301765,1.5111022237,4.8394001858
2020-07-07 00:00:00,0.0,0,0.0,4.3370034338,1.4255040928,4.5652667725,0.0,0,0.0,4.1755237481,1.3724282868,4.3952881559
2020-07-07 00:30:00,0.0,0,0.0,4.2473758667,1.3960449361,4.4709219650000005,0.0,0,0.0,4.0998535314,1.3475566893,4.3156352962
2020-07-07 01:00:00,0.0,0,0.0,4.1774114064,1.3730487301,4.3972751646,0.0,0,0.0,4.0251982272,1.3230186775,4.2370507654
2020-07-07 01:30:00,0.0,0,0.0,4.0309740797,1.3249171084,4.2431306102,0.0,0,0.0,3.8848836135,1.2768994942,4.0893511721
2020-07-07 02:00:00,0.0,0,0.0,3.8684633561,1.2715024166,4.0720666906,0.0,0,0.0,3.731355392,1.2264372081000001,3.9277425179
2020-07-07 02:30:00,0.0,0,0.0,3.7740468764,1.2404692205,3.9726809225,0.0,0,0.0,3.6390154679,1.1960865428,3.8305425978
2020-07-07 03:00:00,0.0,0,0.0,3.6599797952,1.202977184,3.8526103108000003,0.0,0,0.0,3.5281162038,1.1596357174,3.7138065303000003
2020-07-07 03:30:00,0.0,0,0.0,3.5801880597,1.1767509087999999,3.7686190102,0.0,0,0.0,3.4501199814,1.1339995988,3.6317052436
2020-07-07 04:00:00,0.0,0,0.0,3.5833479785,1.1777895239,3.7719452405,0.0,0,0.0,3.4531624152,1.1349995985,3.6349078055
2020-07-07 04:30:00,0.0,0,0.0,3.5801880597,1.1767509087999999,3.7686190102,0.0,0,0.0,3.4501199814,1.1339995988,3.6317052436
2020-07-07 05:00:00,0.0,0,0.0,3.4386676615000002,1.1302354033,3.61965017,0.0,0,0.0,3.3162331468,1.0899931244,3.4907717335
2020-07-07 05:30:00,0.011,0,0.011,3.4677911085,1.1398078175,3.65030643,0.011,0,0.011,3.3415895046,1.0983273562,3.5174626364
2020-07-07 06:00:00,0.089,0,0.089,3.6542220426,1.2010847022,3.8465495186,0.089,0,0.089,3.532033687,1.1609233319,3.7179301969000003
2020-07-07 06:30:00,0.243,0,0.243,3.9945965094,1.3129603792,4.2048384309,0.243,0,0.243,3.8495393847,1.265282408,4.0521467207
2020-07-07 07:00:00,0.335,0,0.335,4.3649280073,1.4346824562,4.5946610603,0.335,0,0.335,4.2028618838,1.3814138974999999,4.4240651409
2020-07-07 07:30:00,0.778,0,0.778,4.5678308657999995,1.5013734007,4.8082430167,0.778,0,0.778,4.3986847076,1.4457777471,4.630194429
2020-07-07 08:00:00,0.923,0,0.923,5.1241338887,1.6842213620000002,5.393825146,0.923,0,0.923,4.8550965152,1.5957930537,5.1106279108
2020-07-07 08:30:00,1.767,0,1.767,4.9826467285,1.6377167814,5.2448912932,1.767,0,1.767,4.6659318333,1.5336176295000001,4.911507193
2020-07-07 09:00:00,1.316,0,1.316,5.5250671044,1.8160017373000001,5.8158601099,1.316,0,1.316,5.1966178594,1.7080456911000002,5.4701240625
2020-07-07 09:30:00,1.475,0,1.475,5.6686012022,1.8631791138,5.9669486339,1.475,0,1.475,5.2057507555,1.7110475288,5.4797376373
2020-07-07 10:00:00,1.979,0,1.979,5.4834336432,1.8023174803000002,5.7720354139,1.979,0,1.979,5.0099160845,1.6466797853,5.2735958784
2020-07-07 10:30:00,2.54,0,2.54,5.0204206262,1.6501324612000001,5.2846532908,2.54,0,2.54,4.5460731034,1.4942219701,4.7853401088
2020-07-07 11:00:00,2.7439999999999998,0,2.7439999999999998,4.9954009271,1.6419088837,5.2583167654,2.7439999999999998,0,2.7439999999999998,4.4865648086,1.4746625395000001,4.7226997986
2020-07-07 11:30:00,3.559,0,3.559,4.266350518,1.4022816024,4.4908952821,3.559,0,3.559,3.917818906,1.2877248014,4.124019901
2020-07-07 12:00:00,3.536,0,3.536,4.328517528,1.4227149105,4.55633424,3.536,0,3.536,4.16552041,1.3691403485,4.3847583263
2020-07-07 12:30:00,3.155,0,3.155,4.6989020094,1.5444544023,4.9462126414,3.155,0,3.155,4.5216118695,1.4861819513,4.7595914415
2020-07-07 13:00:00,2.207,0,2.207,5.0514843859,1.6603426252,5.3173519851,2.207,0,2.207,4.8619883107,1.5980582773,5.1178824324
2020-07-07 13:30:00,2.31,0,2.31,5.2300464573,1.7190331399,5.5053120603,2.31,0,2.31,4.8370788567,1.5898709357,5.0916619544
2020-07-07 14:00:00,2.4130000000000003,0,2.4130000000000003,5.0286741947,1.6528452779,5.2933412576,2.4130000000000003,0,2.4130000000000003,4.5708555288,1.5023675594,4.8114268725
2020-07-07 14:30:00,2.932,0,2.932,4.5426008785,1.4930807049,4.7816851352,2.932,0,2.932,4.1129308961,1.3518550112,4.3294009432
2020-07-07 15:00:00,2.073,0,2.073,4.6101445553,1.5152812379,4.8527837424,2.073,0,2.073,4.4372744185,1.4584615717,4.6708151774
2020-07-07 15:30:00,1.399,0,1.399,4.9512525629,1.6273980181,5.211844803,1.399,0,1.399,4.7730554519,1.5688274602,5.0242688967
2020-07-07 16:00:00,0.894,0,0.894,5.540258541,1.820994921,5.8318510957,0.894,0,0.894,5.3322051002,1.7526110620000002,5.6128474739000005
2020-07-07 16:30:00,0.769,0,0.769,5.8629006699,1.9270422604,6.1714743894,0.769,0,0.769,5.6445786447,1.8552832810000002,5.9416617313
2020-07-07 17:00:00,0.586,0,0.586,6.5289478522,2.1459613826,6.8725766865,0.586,0,0.586,6.2827203408,2.0650303133,6.6133898324
2020-07-07 17:30:00,0.555,0,0.555,6.9348733579,2.2793826442,7.2998666926,0.555,0,0.555,6.6728557959,2.1932616362,7.0240587325
2020-07-07 18:00:00,0.28200000000000003,0,0.28200000000000003,7.2901309043,2.3961501528999998,7.6738220045,0.28200000000000003,0,0.28200000000000003,7.0127672335,2.304985123,7.3818602457
2020-07-07 18:30:00,0.20500000000000002,0,0.20500000000000002,7.4785014928,2.4580645712,7.8721068345,0.20500000000000002,0,0.20500000000000002,7.1950147799,2.3648869947,7.5736997683
2020-07-07 19:00:00,0.186,0,0.186,7.4577770719,2.4512527835,7.8502916546,0.186,0,0.186,7.1267530294,2.3424504423,7.5018452942
2020-07-07 19:30:00,0.105,0,0.105,7.2268147131,2.3753391273,7.6071733822,0.105,0,0.105,6.7473709079,2.2177535692,7.1024956925
2020-07-07 20:00:00,0.006,0,0.006,6.9819910982,2.2948694965,7.3494643138,0.006,0,0.006,6.5355971087,2.1481468875,6.8795759039
2020-07-07 20:30:00,0.002,0,0.002,6.6964242096,2.2010081992,7.048867589,0.002,0,0.002,6.3006007689,2.0709073258,6.6322113357
2020-07-07 21:00:00,0.0,0,0.0,6.1677067978,2.0272271898,6.4923229451,0.0,0,0.0,5.9331902708,1.9501453350000002,6.2454634429
2020-07-07 21:30:00,0.0,0,0.0,6.0441204694,1.9866063281000002,6.362232073,0.0,0,0.0,5.8147861171,1.9112277717000001,6.1208274917
2020-07-07 22:00:00,0.0,0,0.0,5.802466975,1.9071786655,6.1078599737,0.0,0,0.0,5.5824359873,1.8348579772,5.8762484077
2020-07-07 22:30:00,0.0,0,0.0,5.4786193907000005,1.800735112,5.7669677797,0.0,0,0.0,5.2671549357,1.7312301069,5.5443736165
2020-07-07 23:00:00,0.0,0,0.0,5.0802014072,1.6697814537,5.3475804287,0.0,0,0.0,4.8876605946,1.606496349,5.1449058891
2020-07-07 23:30:00,0.0,0,0.0,4.6140370277,1.5165606317,4.8568810818,0.0,0,0.0,4.44069366,1.459585422,4.674414379
2020-07-08 00:00:00,0.0,0,0.0,4.2558321545,1.3988243835,4.4798233205,0.0,0,0.0,4.0974788205,1.3467761596,4.3131356005
2020-07-08 00:30:00,0.0,0,0.0,4.2811088726,1.4071324389,4.5064303922,0.0,0,0.0,4.1267092217,1.3563837279,4.3439044439
2020-07-08 01:00:00,0.0,0,0.0,4.1722874805,1.3713645771,4.3918815584,0.0,0,0.0,4.0222166749,1.3220386886,4.2339122894
2020-07-08 01:30:00,0.0,0,0.0,4.1257140546,1.3560566322,4.3428568995,0.0,0,0.0,3.9717863182,1.305463032,4.1808277034
2020-07-08 02:00:00,0.0,0,0.0,3.9396849389,1.2949118188,4.1470367778,0.0,0,0.0,3.7941891377,1.2470896616,3.9938833028
2020-07-08 02:30:00,0.0,0,0.0,3.8500409173,1.2654472538000001,4.0526746498,0.0,0,0.0,3.7100211679,1.2194249878,3.9052854399
2020-07-08 03:00:00,0.0,0,0.0,3.7655280616,1.2376692214,3.963713749,0.0,0,0.0,3.6253039475,1.191579784,3.8161094185
2020-07-08 03:30:00,0.0,0,0.0,3.7058733219,1.2180616567,3.9009192862,0.0,0,0.0,3.5666157442,1.1722899044,3.7543323623
2020-07-08 04:00:00,0.0,0,0.0,3.6666511007,1.205169936,3.8596327376,0.0,0,0.0,3.5310651762000003,1.1606049978,3.7169107117999998
2020-07-08 04:30:00,0.0,0,0.0,3.7525303366,1.2333970759,3.9500319333,0.0,0,0.0,3.6178892285,1.1891426837,3.8083044511
2020-07-08 05:00:00,0.0,0,0.0,3.6981035152,1.2155078448,3.8927405423,0.0,0,0.0,3.5651664333,1.171813539,3.7528067719
2020-07-08 05:30:00,0.0,0,0.0,3.6051755080000003,1.1849638858,3.7949215873,0.0,0,0.0,3.4768953738,1.1428002447,3.6598898671
2020-07-08 06:00:00,0.001,0,0.001,3.8525347587,1.2662669398,4.055299746,0.001,0,0.001,3.723860046,1.223973607,3.91985268
2020-07-08 06:30:00,0.054,0,0.054,4.1897374594,1.3771001078,4.4102499572,0.054,0,0.054,4.035292065,1.3263363615000001,4.2476758579
2020-07-08 07:00:00,0.08700000000000001,0,0.08700000000000001,4.7251640219,1.5530863084000002,4.9738568651,0.08700000000000001,0,0.08700000000000001,4.5470103507,1.4945300284,4.786326685
2020-07-08 07:30:00,0.154,0,0.154,5.2957205758,1.7406191787,5.5744427114,0.154,0,0.154,5.0499096919,1.6598250483,5.3156944125
2020-07-08 08:00:00,0.386,0,0.386,5.8166602827,1.9118437801,6.1228002976,0.386,0,0.386,5.4057122107,1.7767716808,5.6902233797
2020-07-08 08:30:00,0.904,0,0.904,5.8319807224,1.9168793652,6.1389270762,0.904,0,0.904,5.4199377691,1.7814473957999999,5.7051976517
2020-07-08 09:00:00,1.173,0,1.173,5.9669677037,1.9612474403000002,6.2810186355,1.173,0,1.173,5.4887309994,1.8040586371,5.7776115783
2020-07-08 09:30:00,0.615,0,0.615,6.1165616584,2.0104165955,6.4384859562,0.615,0,0.615,5.7759522217,1.8984636875,6.079949707
2020-07-08 10:00:00,1.415,0,1.415,5.4553543976,1.7930882786,5.7424783133,1.415,0,1.415,5.2478479039,1.7248841924,5.5240504252000004
2020-07-08 10:30:00,1.849,0,1.849,5.2156441777,1.7142993395000001,5.490151766,1.849,0,1.849,5.0175996697,1.6492052576,5.2816838629
2020-07-08 11:00:00,1.437,0,1.437,5.6502126596,1.8571350921,5.9475922733,1.437,0,1.437,5.4393030498,1.7878124557000001,5.7255821577
2020-07-08 11:30:00,2.237,0,2.237,5.068234062,1.6658479775,5.3349832231,2.237,0,2.237,4.8761974147,1.6027285839,5.1328393839
2020-07-08 12:00:00,3.433,0,3.433,4.4269255362,1.4550600586,4.659921617,3.433,0,3.433,4.2612733228,1.400612809,4.4855508661
2020-07-08 12:30:00,2.839,0,2.839,5.0169158214,1.6489804875,5.2809640226,2.839,0,2.839,4.7661422655,1.5665552057,5.0169918585
2020-07-08 13:00:00,2.612,0,2.612,5.4015893755,1.7754165704,5.6858835532,2.612,0,2.612,4.8181048636,1.5836344858,5.0716893301
2020-07-08 13:30:00,2.926,0,2.926,5.2287162769,1.7185959307,5.5039118704,2.926,0,2.926,4.645139949,1.5267836676000002,4.889620999
2020-07-08 14:00:00,3.228,0,3.228,4.7278178008000005,1.5539585633000002,4.9766503167,3.228,0,3.228,4.1791736815,1.3736279619,4.399130191
2020-07-08 14:30:00,1.9420000000000002,0,1.9420000000000002,5.5140366774,1.8123762112000001,5.8042491341,1.9420000000000002,0,1.9420000000000002,4.9943646238,1.6415682673,5.2572259198
2020-07-08 15:00:00,1.5270000000000001,0,1.5270000000000001,5.5347067985,1.8191701515,5.8260071563,1.5270000000000001,0,1.5270000000000001,5.0419075479,1.6571948708000002,5.307271103
2020-07-08 15:30:00,1.274,0,1.274,5.7850011999,1.9014379428,6.0894749472,1.274,0,1.274,5.2846644798,1.7369852156999999,5.5628047156000004
2020-07-08 16:00:00,0.928,0,0.928,6.1575668874,2.0238943625,6.4816493552,0.928,0,0.928,5.6344048381,1.8519393123999999,5.9309524612
2020-07-08 16:30:00,0.492,0,0.492,6.6234887279,2.1770354657,6.9720933977,0.492,0,0.492,6.2808428843,2.0644132232,6.6114135624
2020-07-08 17:00:00,0.506,0,0.506,6.960847417,2.2879199045,7.3272078074,0.506,0,0.506,6.6971705849,2.2012535209,7.0496532473
2020-07-08 17:30:00,0.445,0,0.445,7.3047931647,2.4009694048,7.6892559628,0.445,0,0.445,7.0271889293,2.3097253052,7.3970409783
2020-07-08 18:00:00,0.243,0,0.243,7.5294034349,2.4747952305,7.9256878263,0.243,0,0.243,7.2417757869,2.3802565944,7.622921881
2020-07-08 18:30:00,0.442,0,0.442,7.3394285343,2.4123535003,7.7257142467,0.442,0,0.442,7.0604789805,2.3206672158,7.4320831374
2020-07-08 19:00:00,0.558,0,0.558,7.0891858001,2.3301026911,7.4623008422,0.558,0,0.558,6.8089978819,2.238009376,7.1673661914
2020-07-08 19:30:00,0.364,0,0.364,6.9387036324,2.2806415945,7.3038985604,0.364,0,0.364,6.4990619044,2.1361383466,6.8411177941
2020-07-08 20:00:00,0.433,0,0.433,6.5553227425,2.1546303898,6.9003397289,0.433,0,0.433,6.1560902621,2.0234090192,6.4800950128
2020-07-08 20:30:00,0.125,0,0.125,6.465257157,2.1250272634,6.8055338495,0.125,0,0.125,6.0865289366,2.0005453172,6.4068725649000005
2020-07-08 21:00:00,0.089,0,0.089,6.2448332363,2.0525774243,6.5735086697,0.089,0,0.089,5.9210468626,1.9461539898,6.232680908
2020-07-08 21:30:00,0.0,0,0.0,5.8867540753,1.9348824956000001,6.1965832371,0.0,0,0.0,5.6630734833,1.8613622404,5.9611299824
2020-07-08 22:00:00,0.0,0,0.0,5.7298849356,1.8833221028,6.031457827,0.0,0,0.0,5.5135285629,1.8122092021,5.8037142768
2020-07-08 22:30:00,0.0,0,0.0,5.6245630829,1.8487044839000002,5.9205927189,0.0,0,0.0,5.4169868222,1.7804774664,5.7020913918
2020-07-08 23:00:00,0.0,0,0.0,5.2319206229,1.7196491483,5.5072848662,0.0,0,0.0,5.03467679,1.6548182356,5.299659779
2020-07-08 23:30:00,0.0,0,0.0,4.6924933174,1.5423479671,4.9394666499,0.0,0,0.0,4.5190597792,1.4853431198,4.7569050307000005
2020-07-09 00:00:00,0.0,0,0.0,4.4542432683,1.4640389629000001,4.6886771245,0.0,0,0.0,4.2967189112,1.4122632105,4.5228620118
2020-07-09 00:30:00,0.0,0,0.0,4.5136722525,1.4835723254,4.75123395,0.0,0,0.0,4.3592268580999995,1.4328085791,4.5886598507
2020-07-09 01:00:00,0.0,0,0.0,4.4187729982,1.4523804489,4.6513399981,0.0,0,0.0,4.2397373668,1.3935342826000001,4.4628814387
2020-07-09 01:30:00,0.0,0,0.0,4.3938997440000005,1.4442050056,4.6251576253,0.0,0,0.0,4.199041153,1.380158084,4.4200433189
2020-07-09 02:00:00,0.0,0,0.0,4.2118858512,1.3843799320999999,4.4335640539,0.0,0,0.0,4.0566052273,1.3333416592,4.2701107656
