Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-09 02:30:00,0.0,0,0.0,4.0618811927,1.3350757852,4.2756644133,0.0,0,0.0,3.9460380147,1.2969999739,4.153724226
2020-07-09 03:00:00,0.0,0,0.0,3.9809587051,1.3084778497,4.1904828474,0.0,0,0.0,3.8852311321,1.2770137181,4.0897169812
2020-07-09 03:30:00,0.0,0,0.0,3.9577644663,1.3008542721,4.1660678592,0.0,0,0.0,3.8431191746,1.263172187,4.0453886049
2020-07-09 04:00:00,0.0,0,0.0,3.9370943452000002,1.2940603318,4.144309837,0.0,0,0.0,3.8464814836,1.2642773245,4.0489278775
2020-07-09 04:30:00,0.0,0,0.0,3.9336468019,1.2929271791999999,4.1406808442,0.0,0,0.0,3.8397568656,1.2620670495,4.0418493323
2020-07-09 05:00:00,0.0,0,0.0,3.816412562,1.2543941479,4.017276381,0.0,0,0.0,3.7576325426,1.2350740899,3.9554026764
2020-07-09 05:30:00,0.0,0,0.0,3.5590124568,1.1697908247,3.7463289019,0.0,0,0.0,3.4326808625,1.1282676377,3.6133482763
2020-07-09 06:00:00,0.02,0,0.02,3.7215014605,1.2231983775,3.9173699584,0.02,0,0.02,3.5896921689,1.1798747584,3.7786233356
2020-07-09 06:30:00,0.10200000000000001,0,0.10200000000000001,4.1334581923,1.3586020072,4.3510086235,0.10200000000000001,0,0.10200000000000001,3.9717863182,1.305463032,4.1808277034
2020-07-09 07:00:00,0.259,0,0.259,4.602042368,1.5126181777,4.8442551242,0.259,0,0.259,4.417135119,1.451842104,4.6496159147
2020-07-09 07:30:00,0.538,0,0.538,4.9354276287,1.6221966138,5.1951869776,0.538,0,0.538,4.7007755168,1.5450701944,4.9481847545
2020-07-09 08:00:00,0.8140000000000001,0,0.8140000000000001,5.3179992872,1.747941837,5.5978939865,0.8140000000000001,0,0.8140000000000001,5.099556157,1.6761430523,5.3679538495
2020-07-09 08:30:00,0.9440000000000001,0,0.9440000000000001,5.544109219,1.8222605777,5.835904441,0.9440000000000001,0,0.9440000000000001,5.3373971477,1.7543176055,5.6183127871
2020-07-09 09:00:00,1.162,0,1.162,5.5929559962,1.8383157369,5.8873221013,1.162,0,1.162,5.3843812775,1.7697605421,5.6677697658
2020-07-09 09:30:00,1.1360000000000001,0,1.1360000000000001,6.0834433921,1.9995311477,6.4036246232,1.1360000000000001,0,1.1360000000000001,5.6364369667,1.8526072408,5.9330915439
2020-07-09 10:00:00,0.834,0,0.834,6.3441821117,2.0852318204999998,6.6780864334,0.834,0,0.834,5.8529305698,1.923765247,6.1609795471
2020-07-09 10:30:00,1.806,0,1.806,5.7222572956,1.8808150188,6.0234287322,1.806,0,1.806,5.2438053666,1.7235554747,5.5197951228
2020-07-09 11:00:00,1.937,0,1.937,5.7172245276,1.8791608279,6.0181310816,1.937,0,1.937,5.1820122024,1.7032450438,5.4547496867
2020-07-09 11:30:00,2.505,0,2.505,5.1496166169,1.6925971297,5.4206490704,2.505,0,2.505,4.8628146549,1.5983298835,5.1187522683
2020-07-09 12:00:00,2.512,0,2.512,5.2240053585,1.7170475267,5.498953009,2.512,0,2.512,5.025235866,1.6517151539000001,5.2897219643
2020-07-09 12:30:00,1.591,0,1.591,5.9370458852,1.9514126142000001,6.2495219844,1.591,0,1.591,5.7099095227,1.8767565021000001,6.0104310766
2020-07-09 13:00:00,1.841,0,1.841,5.6174883136,1.8463791197,5.9131455932,1.841,0,1.841,5.4044675936,1.7763625950000002,5.6889132564
2020-07-09 13:30:00,2.302,0,2.302,5.1984903795,1.7086611587,5.4720951363,2.302,0,2.302,5.0140428687,1.6480361935999999,5.2779398618
2020-07-09 14:00:00,2.725,0,2.725,4.6759572205,1.5369128149,4.9220602322,2.725,0,2.725,4.5025092023,1.4799032082,4.7394833709
2020-07-09 14:30:00,1.337,0,1.337,5.4482681101,1.7907591286,5.7350190633,1.337,0,1.337,5.2507465256,1.7258369233000002,5.5271016059
2020-07-09 15:00:00,1.344,0,1.344,5.3763044302,1.7671058108,5.6592678212,1.344,0,1.344,5.1743213772,1.7007171918,5.4466540813
2020-07-09 15:30:00,1.291,0,1.291,5.6321439922,1.8511962083,5.9285726233,1.291,0,1.291,5.4217178151,1.7820324686,5.7070713843
2020-07-09 16:00:00,1.859,0,1.859,5.3589584436,1.7614044607000001,5.641008888,1.859,0,1.859,5.1584763686,1.6955091893,5.4299751248
2020-07-09 16:30:00,1.795,0,1.795,5.7053246457,1.8752495259000002,6.0056048902,1.795,0,1.795,5.4906179995,1.804678864,5.7795978942
2020-07-09 17:00:00,1.662,0,1.662,6.1505302924,2.0215815455,6.4742424131,1.662,0,1.662,5.9200250392000004,1.9458181327,6.2316053044
2020-07-09 17:30:00,1.168,0,1.168,6.6458204226,2.1843755388,6.9956004449,1.168,0,1.168,6.3957112988,2.1021686452,6.7323276829
2020-07-09 18:00:00,0.676,0,0.676,7.2040176856,2.3678461067,7.5831765111,0.676,0,0.676,6.9390741874,2.28076339,7.3042886183
2020-07-09 18:30:00,0.317,0,0.317,7.6178798464,2.5038760207,8.018820891,0.317,0,0.317,7.3310133828,2.4095875738,7.7168561924
2020-07-09 19:00:00,0.169,0,0.169,7.3596339809,2.4189947095,7.7469831378,0.169,0,0.169,7.0892387835,2.330120106,7.4623566142
2020-07-09 19:30:00,0.381,0,0.381,7.0129623836,2.3050492657,7.382065667,0.381,0,0.381,6.7514940722,2.2191087877,7.1068358654
2020-07-09 20:00:00,0.367,0,0.367,6.5725627622000005,2.1602969102,6.9184871181,0.367,0,0.367,6.3194411516,2.0770998601,6.6520433175
2020-07-09 20:30:00,0.376,0,0.376,6.3976516114,2.1028063951,6.7343701172,0.376,0,0.376,6.0228803649,1.9796250434,6.3398740684
2020-07-09 21:00:00,0.004,0,0.004,6.4227440393,2.1110538773,6.7607831992000005,0.004,0,0.004,6.0824169614,1.9991937763,6.4025441699
2020-07-09 21:30:00,0.005,0,0.005,6.2134364379,2.0422577957,6.5404594083,0.005,0,0.005,5.8939910858,1.9372611860000002,6.204201143
2020-07-09 22:00:00,0.0,0,0.0,6.0665387147,1.9939748490000002,6.385830226,0.0,0,0.0,5.7431804867,1.8876921392,6.0454531439
2020-07-09 22:30:00,0.0,0,0.0,5.8135655236,1.910826582,6.1195426564,0.0,0,0.0,5.5542231313,1.8255848599000002,5.8465506645000005
2020-07-09 23:00:00,0.0,0,0.0,5.2194500996,1.7155502855,5.4941579995,0.0,0,0.0,5.0233534732,1.6510964413,5.2877404981
2020-07-09 23:30:00,0.0,0,0.0,4.7069989312,1.5471157318,4.954735717,0.0,0,0.0,4.532405681,1.4897297056,4.7709533484
2020-07-10 00:00:00,0.0,0,0.0,4.4202835197,1.4528769333,4.6529300207,0.0,0,0.0,4.2550383902,1.3985634858,4.4789877792
2020-07-10 00:30:00,0.0,0,0.0,4.4357796933,1.4579702793,4.6692417824,0.0,0,0.0,4.2699422024,1.403462132,4.4946760026
2020-07-10 01:00:00,0.0,0,0.0,4.3579210304,1.4323793743,4.5872852951,0.0,0,0.0,4.2364086249,1.3924401781,4.4593774999
2020-07-10 01:30:00,0.0,0,0.0,4.1196561722,1.3540655026000001,4.3364801813,0.0,0,0.0,3.9780587670000003,1.3075246862,4.1874302811
2020-07-10 02:00:00,0.0,0,0.0,3.9389734471,1.2946779628,4.146287839,0.0,0,0.0,3.7897059493,1.2456161088,3.9891641572000003
2020-07-10 02:30:00,0.0,0,0.0,3.8769739436,1.2742997114999999,4.0810252038,0.0,0,0.0,3.7351623011,1.2276884786,3.9317497906
2020-07-10 03:00:00,0.0,0,0.0,3.6876430715,1.2120696632,3.8817295489,0.0,0,0.0,3.5561056079,1.1688353897,3.743269061
2020-07-10 03:30:00,0.0,0,0.0,3.7833114083,1.2435143248,3.9824330613,0.0,0,0.0,3.671042473,1.2066133103,3.8642552347
2020-07-10 04:00:00,0.0,0,0.0,3.8682974949,1.2714479007000001,4.0718920999,0.0,0,0.0,3.7995964098,1.248866946,3.9995751682
2020-07-10 04:30:00,0.0,0,0.0,3.9377772062,1.2942847774000001,4.1450286381,0.0,0,0.0,3.8480249141,1.2647846256,4.0505525412
2020-07-10 05:00:00,0.0,0,0.0,3.7946584195,1.2472439071,3.9943772837,0.0,0,0.0,3.7626231872,1.2367144354,3.9606559865
2020-07-10 05:30:00,0.009000000000000001,0,0.009000000000000001,3.900603568,1.2820663934,4.1058984927,0.009000000000000001,0,0.009000000000000001,3.8480249141,1.2647846256,4.0505525412
2020-07-10 06:00:00,0.051000000000000004,0,0.051000000000000004,4.0440744806,1.3292230019,4.2569205059,0.051000000000000004,0,0.051000000000000004,3.9815964808,1.3086874765,4.1911541903
2020-07-10 06:30:00,0.128,0,0.128,4.309499437,1.4164639662,4.5363151968,0.128,0,0.128,4.1819409964,1.3745375343,4.4020431541
2020-07-10 07:00:00,0.296,0,0.296,4.7211971752,1.5517824689,4.9696812371,0.296,0,0.296,4.4810805296,1.4728599441,4.7169268732
2020-07-10 07:30:00,0.482,0,0.482,4.9214870619,1.6176145711,5.1805126967,0.482,0,0.482,4.729338195,1.5544582927000001,4.9782507316
2020-07-10 08:00:00,0.761,0,0.761,5.2894158762,1.7385469242,5.5678061855,0.761,0,0.761,5.0882706855,1.6724336972,5.3560744058
2020-07-10 08:30:00,0.8140000000000001,0,0.8140000000000001,5.6995056824,1.8733369252,5.9994796657,0.8140000000000001,0,0.8140000000000001,5.4824078708,1.8019803252000002,5.7709556534
2020-07-10 09:00:00,0.9530000000000001,0,0.9530000000000001,5.872554844,1.930215434,6.1816366779,0.9530000000000001,0,0.9530000000000001,5.6047996038,1.8422085424999999,5.8997890566
2020-07-10 09:30:00,1.062,0,1.062,5.9142781466,1.9439292204,6.2255559438,1.062,0,1.062,5.6495584294,1.856920057,5.9469036099
2020-07-10 10:00:00,1.264,0,1.264,5.6761014845,1.8656443373,5.9748436679,1.264,0,1.264,5.4655732896,1.796447066,5.7532350416
2020-07-10 10:30:00,2.151,0,2.151,5.2622370199,1.7296136661000001,5.5391968631,2.151,0,2.151,5.0663572637,1.6652311037,5.333007646
2020-07-10 11:00:00,3.057,0,3.057,4.6574827856,1.5308405618,4.9026134585,3.057,0,3.057,4.4896631877,1.4756809274,4.7259612502
2020-07-10 11:30:00,2.959,0,2.959,4.7048776193,1.5464184903,4.9525027570999995,2.959,0,2.959,4.5352569138,1.4906668605,4.7739546461
2020-07-10 12:00:00,3.179,0,3.179,4.5354372549,1.4907261357000001,4.7741444788,3.179,0,3.179,4.3694615464,1.4361725585,4.5994332067
2020-07-10 12:30:00,3.638,0,3.638,4.2801248945,1.406809021,4.5053946258,3.638,0,3.638,4.1241916858,1.3555562538,4.3412544061
2020-07-10 13:00:00,2.468,0,2.468,5.0070200955,1.6457279197,5.270547469,2.468,0,2.468,4.8209389837,1.5845660160000001,5.0746726144
2020-07-10 13:30:00,3.52,0,3.52,4.4473949126,1.4617880172,4.6814683291,3.52,0,3.52,4.0164865659,1.3201552929,4.2278805956
2020-07-10 14:00:00,4.599,0,4.599,3.7640741435000002,1.2371913417,3.9621833089000003,4.599,0,4.599,3.3303148931,1.0946215706,3.5055946243
2020-07-10 14:30:00,4.517,0,4.517,3.1009943626,1.0192475572,3.2642045922,4.517,0,4.517,2.9881669622,0.9821629841,3.1454389076
2020-07-10 15:00:00,4.335,0,4.335,3.2738575885,1.076064952,3.4461658826,4.335,0,4.335,3.1565177107,1.0374971992,3.3226502218
2020-07-10 15:30:00,3.088,0,3.088,3.936176185,1.2937585472,4.1433433527,3.088,0,3.088,3.7923992191,1.2465013438,3.991999178
2020-07-10 16:00:00,3.2800000000000002,0,3.2800000000000002,3.786621392,1.2446022639,3.9859172548,3.2800000000000002,0,3.2800000000000002,3.6493821211,1.1994938969,3.8414548643
2020-07-10 16:30:00,3.119,0,3.119,4.1630999555,1.3683447837,4.3822104795,3.119,0,3.119,4.0127349438,1.3189221943,4.2239315198
2020-07-10 17:00:00,2.746,0,2.746,4.7360953929,1.5566792763000001,4.9853635715,2.746,0,2.746,4.5599603577,1.4987864898,4.7999582712
2020-07-10 17:30:00,3.142,0,3.142,4.7526407043,1.5621174571,5.0027796888,3.142,0,3.142,4.5758764497,1.5040178563,4.8167120523
2020-07-10 18:00:00,2.59,0,2.59,5.4407925096,1.7883020175,5.7271500101,2.59,0,2.59,5.2426894236,1.7231886819,5.5186204459
2020-07-10 18:30:00,2.006,0,2.006,5.7426611832,1.8875214524000001,6.0449065087,2.006,0,2.006,5.532139241,1.8183262362,5.8233044642
2020-07-10 19:00:00,1.3980000000000001,0,1.3980000000000001,5.8745613036,1.9308749254,6.1837487406000005,1.3980000000000001,0,1.3980000000000001,5.656472603,1.859192636,5.9541816874
2020-07-10 19:30:00,0.808,0,0.808,5.8591154807,1.9257981289,6.1674899797,0.808,0,0.808,5.6465663462,1.8559366068,5.9437540487
2020-07-10 20:00:00,0.35100000000000003,0,0.35100000000000003,5.9474984308,1.9548481998,6.260524664,0.35100000000000003,0,0.35100000000000003,5.7291020313,1.8830647746,6.0306337172
2020-07-10 20:30:00,0.132,0,0.132,5.9474984308,1.9548481998,6.260524664,0.132,0,0.132,5.7291020313,1.8830647746,6.0306337172
2020-07-10 21:00:00,0.066,0,0.066,5.7814174135,1.9002600092000002,6.0857025406,0.066,0,0.066,5.5673649975,1.8299043824,5.8603842079
2020-07-10 21:30:00,0.012,0,0.012,5.6668945432,1.8626181621,5.9651521508,0.012,0,0.012,5.4580032403,1.7939589111,5.7452665687
2020-07-10 22:00:00,0.0,0,0.0,5.6520726743,1.8577464494,5.9495501835,0.0,0,0.0,5.4437401656,1.7892708652,5.7302528059
2020-07-10 22:30:00,0.0,0,0.0,5.6273695595,1.8496269282000002,5.9235469047,0.0,0,0.0,5.4199683745,1.7814574553,5.7052298679
2020-07-10 23:00:00,0.0,0,0.0,5.2990460268,1.7417122016,5.5779431861,0.0,0,0.0,5.0799351737,1.6696939469,5.3473001828
2020-07-10 23:30:00,0.0,0,0.0,4.9073980757,1.6129837453,5.1656821849,0.0,0,0.0,4.7278056245,1.5539545611999999,4.9766374995
2020-07-11 00:00:00,0.0,0,0.0,4.6454331679,1.5268800439999999,4.8899296504,0.0,0,0.0,4.4692362638,1.4689669222,4.7044592251
2020-07-11 00:30:00,0.0,0,0.0,4.4564284236,1.4647571887,4.690977288,0.0,0,0.0,4.2898810864,1.4100157262000002,4.5156643014
2020-07-11 01:00:00,0.0,0,0.0,4.265561361,1.402022219,4.4900645905,0.0,0,0.0,4.1070704675,1.3499287815,4.3232320711
2020-07-11 01:30:00,0.0,0,0.0,4.1559610137,1.3659983269,4.3746958039,0.0,0,0.0,4.0012010096,1.3151311735,4.2117905365
2020-07-11 02:00:00,0.0,0,0.0,3.9128180596,1.2860811026,4.1187558522,0.0,0,0.0,3.7700714733,1.2391625687,3.9684962877
2020-07-11 02:30:00,0.0,0,0.0,3.8779891852,1.2746334052,4.0820938792,0.0,0,0.0,3.7352119936,1.2277048118,3.9318020986
2020-07-11 03:00:00,0.0,0,0.0,3.6825922035,1.2104095231,3.8764128458,0.0,0,0.0,3.5498946989,1.1667939626,3.736731262
2020-07-11 03:30:00,0.0,0,0.0,3.6311949814,1.1935160732,3.8223105068,0.0,0,0.0,3.5025827958,1.151243292,3.6869292587
2020-07-11 04:00:00,0.0,0,0.0,3.5768053471,1.1756390649,3.7650582601,0.0,0,0.0,3.4474142063,1.1331102536,3.6288570592
2020-07-11 04:30:00,0.0,0,0.0,3.7147353772000002,1.2209744734,3.9102477655000003,0.0,0,0.0,3.6315523728,1.1936335421,3.8226867082
2020-07-11 05:00:00,0.0,0,0.0,3.8229453207,1.2565413619,4.0241529692,0.0,0,0.0,3.8120764767,1.2529689456,4.0127120807
2020-07-11 05:30:00,0.007,0,0.007,3.7039576911000003,1.2174320193,3.8989028327,0.007,0,0.007,3.7401717038,1.2293349897,3.9370228461
2020-07-11 06:00:00,0.062,0,0.062,3.7549639546,1.2341969674,3.9525936364,0.062,0,0.062,3.7930399566,1.246711944,3.9926736385
2020-07-11 06:30:00,0.127,0,0.127,3.9272058592,1.2908101437,4.1339009045,0.127,0,0.127,3.9060664563,1.2838619579000001,4.1116489013
2020-07-11 07:00:00,0.326,0,0.326,3.8716989656000003,1.27256591,4.0754725953,0.326,0,0.326,3.7606516111,1.2360664097,3.9585806433
2020-07-11 07:30:00,0.736,0,0.736,3.8944232643000003,1.2800350258,4.0993929098,0.736,0,0.736,3.7606516111,1.2360664097,3.9585806433
2020-07-11 08:00:00,1.297,0,1.297,3.9098549364,1.2851071711,4.1156367751,1.297,0,1.297,3.7540132146,1.2338844743,3.9515928575
2020-07-11 08:30:00,1.904,0,1.904,4.0944808137,1.3457907624,4.3099798039,1.904,0,1.904,3.9450352785,1.2966703904,4.1526687142
2020-07-11 09:00:00,2.473,0,2.473,4.1389803167,1.3604170416999999,4.356821386,2.473,0,2.473,3.9753042866,1.3066193323,4.184530828
2020-07-11 09:30:00,1.28,0,1.28,4.9652619094,1.6320026677000001,5.2265914836,1.28,0,1.28,4.7828820689,1.5720573130000002,5.0346127041
2020-07-11 10:00:00,2.64,0,2.64,4.4508408104,1.4629206291,4.6850955899,2.64,0,2.64,4.2956269917,1.411904314,4.5217126228
2020-07-11 10:30:00,2.265,0,2.265,4.8495862381,1.5939819131,5.104827619,2.265,0,2.265,4.4694080486,1.4690233851,4.7046400512
2020-07-11 11:00:00,2.084,0,2.084,4.8325999465,1.5883987891,5.0869473121,2.084,0,2.084,4.4024149388,1.4470038148,4.6341209882
2020-07-11 11:30:00,2.632,0,2.632,4.5174887052,1.4848267327,4.7552512686,2.632,0,2.632,4.0930196557,1.345310503,4.3084417428
2020-07-11 12:00:00,2.752,0,2.752,4.3999023393,1.4461779633,4.6314761466,2.752,0,2.752,4.0406618209,1.3281013149,4.2533282325
2020-07-11 12:30:00,4.51,0,4.51,3.256214434,1.0702659275,3.427594141,4.51,0,4.51,3.1411607421,1.0324496077,3.3064849916
2020-07-11 13:00:00,4.883,0,4.883,2.8077718614,0.9228699818,2.9555493278,4.883,0,4.883,2.7066116765,0.8896202369,2.8490649226
2020-07-11 13:30:00,4.884,0,4.884,2.6566993069000002,0.8732148344,2.7965255862,4.884,0,4.884,2.5632628561,0.8425037582,2.6981714275
2020-07-11 14:00:00,4.899,0,4.899,2.9929831893000003,0.9837460014,3.1505086203,4.899,0,4.899,2.6165747218,0.8600265211,2.7542891809
2020-07-11 14:30:00,4.39,0,4.39,3.0910127443,1.015966758,3.2536976256,4.39,0,4.39,2.7185089256,0.8935306736,2.8615883428
2020-07-11 15:00:00,4.421,0,4.421,2.952226423,0.9703499001,3.107606761,4.421,0,4.421,2.5773367043,0.8471296084000001,2.7129860045000003
2020-07-11 15:30:00,3.902,0,3.902,3.2316847494,1.0622034101,3.4017734204,3.902,0,3.902,2.8640633048,0.9413720845,3.0148034787
2020-07-11 16:00:00,4.465,0,4.465,3.0658294877,1.0076894218,3.2271889344,4.465,0,4.465,2.667337459,0.8767114259000001,2.8077236411
2020-07-11 16:30:00,4.232,0,4.232,3.3678541498,1.1069601276,3.5451096314,4.232,0,4.232,2.9092999686,0.9562406569,3.0624210195
2020-07-11 17:00:00,3.915,0,3.915,3.8387149678,1.2617245942,4.0407525977,3.915,0,3.915,3.4041155515,1.118878674,3.5832795279000003
2020-07-11 17:30:00,3.193,0,3.193,4.4310714076,1.4564227406,4.6642856923,3.193,0,3.193,4.0363609482,1.3266876864000001,4.2488009981
2020-07-11 18:00:00,2.569,0,2.569,5.0943631223,1.6744361843000002,5.3624874971,2.569,0,2.569,4.7130383845,1.5491008041,4.9610930363
2020-07-11 18:30:00,1.991,0,1.991,5.259741204,1.7287933310999999,5.5365696884,1.991,0,1.991,5.0624239841,1.6639382973,5.3288673517
2020-07-11 19:00:00,1.384,0,1.384,5.5293074246,1.8173954631,5.8203236048,1.384,0,1.384,5.3240782313,1.7499398893,5.6042928750000005
2020-07-11 19:30:00,0.799,0,0.799,5.5921563084,1.8380528922,5.8864803246,0.799,0,0.799,5.3854666152,1.7701172754,5.6689122265
2020-07-11 20:00:00,0.35100000000000003,0,0.35100000000000003,5.6699461916,1.8636211904,5.9683644122,0.35100000000000003,0,0.35100000000000003,5.4608669784,1.7949001763,5.7482810299
2020-07-11 20:30:00,0.137,0,0.137,5.7499807953,1.8899272925,6.0526113635,0.137,0,0.137,5.5383116466,1.8203550078,5.8298017332
2020-07-11 21:00:00,0.07,0,0.07,5.6756611625,1.8654996105000001,5.9743801711,0.07,0,0.07,5.4287063629,1.7843294932,5.7144277505000005
2020-07-11 21:30:00,0.01,0,0.01,5.6608550899,1.8606330898,5.9587948315,0.01,0,0.01,5.4145568242,1.7796787647,5.6995334992
2020-07-11 22:00:00,0.0,0,0.0,5.7094731499,1.8766130733000002,6.0099717367,0.0,0,0.0,5.4407925096,1.7883020175,5.7271500101
2020-07-11 22:30:00,0.0,0,0.0,5.5872808452000005,1.836450405,5.8813482581,0.0,0,0.0,5.3539753681,1.759766603,5.6357635454
2020-07-11 23:00:00,0.0,0,0.0,5.060624851,1.6633469508,5.3269735274,0.0,0,0.0,4.8767552217,1.6029119262,5.1334265491
2020-07-11 23:30:00,0.0,0,0.0,4.5797590494,1.5052940051,4.8207989994,0.0,0,0.0,4.4093653123,1.4492882921,4.6414371708
2020-07-12 00:00:00,0.0,0,0.0,4.2917865155,1.4106420104000001,4.5176700163,0.0,0,0.0,4.1348989468,1.3590755603,4.3525252071
2020-07-12 00:30:00,0.0,0,0.0,4.2738419148,1.4047439055,4.498780963,0.0,0,0.0,4.120870513,1.3544646371,4.3377584348
2020-07-12 01:00:00,0.0,0,0.0,4.110878693,1.3511804847,4.3272407295,0.0,0,0.0,3.9577644663,1.3008542721,4.1660678592
2020-07-12 01:30:00,0.0,0,0.0,4.0305795012,1.3247874167,4.2427152644,0.0,0,0.0,3.8811188278,1.275662069,4.0853882398
2020-07-12 02:00:00,0.0,0,0.0,3.7839024533,1.2437085919,3.983055214,0.0,0,0.0,3.6461580298,1.1984341894,3.838061084
2020-07-12 02:30:00,0.0,0,0.0,3.9815964808,1.3086874765,4.1911541903,0.0,0,0.0,3.8818290033,1.2758954924,4.0861357929
2020-07-12 03:00:00,0.0,0,0.0,3.8971849847,1.2809427594,4.1022999839,0.0,0,0.0,3.8818290033,1.2758954924,4.0861357929
2020-07-12 03:30:00,0.0,0,0.0,3.7855923287,1.2442640271,3.9848340302,0.0,0,0.0,3.7922629759,1.2464565629,3.9918557642
2020-07-12 04:00:00,0.0,0,0.0,3.6985553553,1.2156563573999999,3.8932161635,0.0,0,0.0,3.7305102896999998,1.2261594364,3.9268529366
2020-07-12 04:30:00,0.0,0,0.0,3.7830468202,1.2434273589,3.9821545476,0.0,0,0.0,3.792722056,1.2466074552,3.9923390063
2020-07-12 05:00:00,0.0,0,0.0,3.6630824525,1.2039969781,3.8558762658,0.0,0,0.0,3.6900796513,1.2128705282,3.8842943698
2020-07-12 05:30:00,0.007,0,0.007,3.3750579224,1.1093278931,3.5526925498,0.007,0,0.007,3.2544399826,1.0696826935,3.4257262974
2020-07-12 06:00:00,0.063,0,0.063,3.4244490139,1.1255619599,3.6046831725,0.063,0,0.063,3.303874514,1.0859310382,3.4777626463
2020-07-12 06:30:00,0.199,0,0.199,3.4470775476,1.1329995992,3.6285026816,0.199,0,0.199,3.327341239,1.0936441778,3.5024644621
2020-07-12 07:00:00,0.377,0,0.377,3.5289079935,1.1598959661000001,3.7146399932,0.377,0,0.377,3.4011349865,1.1178990096,3.580142091
2020-07-12 07:30:00,0.598,0,0.598,3.5988296722,1.1828781105,3.7882417602,0.598,0,0.598,3.4696201888,1.1404090071,3.6522317777
2020-07-12 08:00:00,1.332,0,1.332,3.5308160553,1.1605231157,3.7166484793,1.332,0,1.332,3.497198889,1.1494736875,3.6812619885
2020-07-12 08:30:00,1.903,0,1.903,3.6216392051,1.1903752414,3.8122517949,1.903,0,1.903,3.5282024253,1.159664057,3.7138972898000002
2020-07-12 09:00:00,2.298,0,2.298,3.762515904,1.2366791731,3.9605430568,2.298,0,2.298,3.6266377479000003,1.192018183,3.8175134188
2020-07-12 09:30:00,2.74,0,2.74,3.8777861369,1.2745666665,4.0818801441,2.74,0,2.74,3.7302410944,1.2260709562,3.9265695731
2020-07-12 10:00:00,3.262,0,3.262,3.8670614342,1.2710416272,4.0705909834,3.262,0,3.262,3.7255660468,1.2245343424,3.9216484703
2020-07-12 10:30:00,3.632,0,3.632,3.6242419752,1.1912307306,3.8149915529,3.632,0,3.632,3.4932504714,1.1481759054,3.6771057594
2020-07-12 11:00:00,3.665,0,3.665,3.6719905803,1.2069249381,3.8652532424,3.665,0,3.665,3.5405597418,1.1637257106,3.7269049913
2020-07-12 11:30:00,3.448,0,3.448,3.9398481674,1.2949654694000001,4.1472085972,3.448,0,3.448,3.7940762599,1.2470525605,3.9937644841
2020-07-12 12:00:00,4.178,0,4.178,3.5819440821,1.1773280854000001,3.7704674548,4.178,0,4.178,3.4556967347,1.135832589,3.6375755102
2020-07-12 12:30:00,3.114,0,3.114,4.2219661964,1.3876931814,4.4441749436,3.114,0,3.114,4.0719921432,1.3383990939000001,4.2863075191
2020-07-12 13:00:00,4.106,0,4.106,3.6798146868,1.2094965976,3.873489144,4.106,0,4.106,3.5519794818,1.1674791976,3.7389257704
2020-07-12 13:30:00,4.139,0,4.139,3.227124225,1.0607044382,3.3969728684,4.139,0,4.139,3.0907856725,1.0158921231,3.2534586026
2020-07-12 14:00:00,4.832,0,4.832,3.1841655198,1.0465845946,3.3517531787,4.832,0,4.832,2.7828373965,0.9146744195000001,2.9293025227
2020-07-12 14:30:00,4.305,0,4.305,3.4088939332,1.1204492521,3.5883094034000003,4.305,0,4.305,2.998936092,0.9857026259,3.1567748337
2020-07-12 15:00:00,3.91,0,3.91,2.9779454375,0.9788033314000001,3.1346794079,3.91,0,3.91,2.8275646295,0.9293755501000001,2.9763838205
2020-07-12 15:30:00,2.609,0,2.609,3.5476417511,1.1660534545,3.734359738,2.609,0,2.609,3.4207171372,1.1243353513,3.6007548813
2020-07-12 16:00:00,4.233,0,4.233,2.8344373378,0.9316345001,2.9836182504,4.233,0,4.233,2.7338543762,0.8985744793,2.8777414486
2020-07-12 16:30:00,3.875,0,3.875,3.3597671007,1.1043020431,3.5365969481,3.875,0,3.875,3.2365862107,1.0638144425,3.4069328534
2020-07-12 17:00:00,3.501,0,3.501,4.0044872989,1.3162113245,4.2152497883,3.501,0,3.501,3.8570228834,1.2677421151,4.0600240878
2020-07-12 17:30:00,3.059,0,3.059,4.5955316583,1.5104782109000001,4.8374017456,3.059,0,3.059,4.4277643857,1.4553357751,4.6608046165
2020-07-12 18:00:00,2.491,0,2.491,5.1401003314,1.689469278,5.4106319278,2.491,0,2.491,4.9465478972,1.6258516693,5.2068925234
2020-07-12 18:30:00,1.903,0,1.903,5.4317066733,1.7853156475,5.7175859719,1.903,0,1.903,5.2263846767,1.7178295708,5.5014575545
2020-07-12 19:00:00,1.369,0,1.369,5.7016776741,1.8740508243,6.0017659728,1.369,0,1.369,5.4864839752,1.803320076,5.7752462897
2020-07-12 19:30:00,0.8180000000000001,0,0.8180000000000001,5.777039863,1.8988211779,6.0810945926,0.8180000000000001,0,0.8180000000000001,5.562110423,1.8281772873,5.8548530769
2020-07-12 20:00:00,0.371,0,0.371,5.9886938736,1.968388487,6.303888288,0.371,0,0.371,5.7263255019,1.8821521736,6.0277110547
2020-07-12 20:30:00,0.14300000000000002,0,0.14300000000000002,5.9822999907,1.9662869193999999,6.2971578849,0.14300000000000002,0,0.14300000000000002,5.7441611739,1.8880144754,6.0464854462
2020-07-12 21:00:00,0.07100000000000001,0,0.07100000000000001,5.9052143594,1.9409500976,6.2160151151,0.07100000000000001,0,0.07100000000000001,5.6631475284,1.8613865779,5.9612079247
2020-07-12 21:30:00,0.007,0,0.007,5.9459378876,1.954335274,6.258881987,0.007,0,0.007,5.63367755,1.8517002644,5.9301868947
2020-07-12 22:00:00,0.0,0,0.0,5.9127498542,1.943426895,6.223947215,0.0,0,0.0,5.5921563084,1.8380528922,5.8864803246
2020-07-12 22:30:00,0.0,0,0.0,5.6683652449,1.8631015583,5.9667002578,0.0,0,0.0,5.4039785664,1.7762018595,5.6883984909
2020-07-12 23:00:00,0.0,0,0.0,5.1141282469,1.6809326666,5.3832928914,0.0,0,0.0,4.9263832578,1.6192238728000001,5.1856665871
2020-07-12 23:30:00,0.0,0,0.0,4.6495207905000004,1.5282235805000002,4.8942324111,0.0,0,0.0,4.4766289338,1.4713967753000001,4.712240983
2020-07-13 00:00:00,0.0,0,0.0,4.31323987,1.4176933871,4.5402524947,0.0,0,0.0,4.159955833,1.3673113606,4.3789008768
2020-07-13 00:30:00,0.0,0,0.0,4.3245905012,1.4214241592,4.5522005276,0.0,0,0.0,4.1672412197,1.3697059514,4.386569705
2020-07-13 01:00:00,0.0,0,0.0,4.0701347612,1.3377886019,4.2843523802,0.0,0,0.0,3.9224373502,1.2892428106,4.1288814212
2020-07-13 01:30:00,0.0,0,0.0,3.9251766924,1.2901431888000001,4.1317649394,0.0,0,0.0,3.7824409661000002,1.2432282244,3.9815168065
2020-07-13 02:00:00,0.0,0,0.0,3.8139489967999998,1.2535844132,4.0146831546,0.0,0,0.0,3.6774876939,1.208731752,3.8710396778
2020-07-13 02:30:00,0.0,0,0.0,3.7527475358,1.2334684658,3.950260564,0.0,0,0.0,3.620111571,1.1898731324,3.8106437589
2020-07-13 03:00:00,0.0,0,0.0,3.6522224939,1.2004274823,3.8444447304000002,0.0,0,0.0,3.5207590755,1.1572175463,3.7060621848
2020-07-13 03:30:00,0.0,0,0.0,3.6458263074,1.1983251575,3.8377119025,0.0,0,0.0,3.5145985172,1.1551926687,3.6995773865
2020-07-13 04:00:00,0.0,0,0.0,3.5331769445,1.1612991024000001,3.7191336258,0.0,0,0.0,3.4064728207,1.1196534709,3.5857608639
2020-07-13 04:30:00,0.0,0,0.0,3.6188323995,1.189452689,3.8092972626,0.0,0,0.0,3.491259479,1.1475214978000001,3.6750099779000003
2020-07-13 05:00:00,0.0,0,0.0,3.5465531225999998,1.1656956396,3.7332138132,0.0,0,0.0,3.4181031781,1.1234761845,3.5980033454
2020-07-13 05:30:00,0.009000000000000001,0,0.009000000000000001,3.5158437925,1.1556019709,3.7008882026,0.009000000000000001,0,0.009000000000000001,3.3911151938,1.114605663,3.5695949409
2020-07-13 06:00:00,0.167,0,0.167,3.5693978681000003,1.1732043443,3.7572609138,0.167,0,0.167,3.4428421637,1.1316074959,3.6240443829
2020-07-13 06:30:00,0.315,0,0.315,3.8587134169,1.2682977666,4.0618035968,0.315,0,0.315,3.7188151016,1.222315414,3.9145422122999998
2020-07-13 07:00:00,0.5680000000000001,0,0.5680000000000001,4.1716760319,1.3711636036,4.3912379283,0.5680000000000001,0,0.5680000000000001,4.0238585032,1.3225783315,4.2356405297
2020-07-13 07:30:00,0.937,0,0.937,4.5980919758,1.5113197466,4.8400968167,0.937,0,0.937,4.4260057306,1.4547577331000001,4.6589534006
2020-07-13 08:00:00,1.116,0,1.116,5.3373971477,1.7543176055,5.6183127871,1.116,0,1.116,4.9599313152,1.6302505861,5.2209803318
2020-07-13 08:30:00,0.874,0,0.874,5.7872455913,1.9021756386000002,6.0918374645,0.874,0,0.874,5.3497748678,1.7583859653,5.6313419661
2020-07-13 09:00:00,0.84,0,0.84,5.7757643115,1.8984019243999999,6.0797519068,0.84,0,0.84,5.5587632522,1.8270771254,5.8513297391
2020-07-13 09:30:00,1.3679999999999999,0,1.3679999999999999,5.5052091765,1.809474752,5.7949570279,1.3679999999999999,0,1.3679999999999999,5.3001402499,1.7420718552999999,5.5790949999
2020-07-13 10:00:00,1.896,0,1.896,5.1961673357,1.7078976111,5.469649827,1.896,0,1.896,5.00777042,1.6459745394,5.2713372842
2020-07-13 10:30:00,1.449,0,1.449,5.2433133776,1.7233937657,5.5192772396,1.449,0,1.449,5.0527503938,1.6607587419,5.318684625
2020-07-13 11:00:00,3.186,0,3.186,4.16552041,1.3691403485,4.3847583263,3.186,0,3.186,4.0181323432,1.3206962337,4.2296129929
2020-07-13 11:30:00,3.206,0,3.206,4.328517528,1.4227149105,4.55633424,3.206,0,3.206,4.1673945755,1.369756357,4.3867311321
2020-07-13 12:00:00,3.115,0,3.115,4.4130191947,1.4504892651,4.6452833628,3.115,0,3.115,4.2502461867,1.3969883647,4.4739433544
2020-07-13 12:30:00,2.155,0,2.155,5.1344284712,1.6876050277,5.4046615487,2.155,0,2.155,4.9434531381,1.6248344712,5.2036348822
2020-07-13 13:00:00,2.31,0,2.31,5.1041153651,1.6776415915,5.3727530159,2.31,0,2.31,4.9129376418,1.6148045126000001,5.1715133071
2020-07-13 13:30:00,3.059,0,3.059,4.3668880653,1.4353266961,4.5967242792,3.059,0,3.059,4.2036250427,1.3816647357,4.424868466
2020-07-13 14:00:00,3.7640000000000002,0,3.7640000000000002,3.7293795377,1.2257877762,3.9256626713,3.7640000000000002,0,3.7640000000000002,3.5974935682,1.1824389543,3.7868353349
2020-07-13 14:30:00,3.3810000000000002,0,3.3810000000000002,4.0571834379,1.3335317078,4.2707194083,3.3810000000000002,0,3.3810000000000002,3.9157160231,1.2870336172,4.1218063401
2020-07-13 15:00:00,1.284,0,1.284,5.2819086831,1.7360794291000001,5.5599038769,1.284,0,1.284,5.0845276198,1.671203411,5.3521343366
2020-07-13 15:30:00,1.697,0,1.697,5.2200069192,1.7157333033,5.4947441255000005,1.697,0,1.697,5.024824504,1.6515799458,5.2892889516
2020-07-13 16:00:00,2.926,0,2.926,4.7296699174,1.5545673246,4.9785999131,2.926,0,2.926,4.5543339119,1.4969371665,4.7940356967
2020-07-13 16:30:00,1.278,0,1.278,6.0352715777,1.983697838,6.3529174502,1.278,0,1.278,5.8113106013,1.9100854249,6.117169054
2020-07-13 17:00:00,1.491,0,1.491,6.2794649859,2.0639603299,6.6099631431,1.491,0,1.491,6.0476627904,1.9877706327,6.365960832
2020-07-13 17:30:00,0.9540000000000001,0,0.9540000000000001,6.8550842551,2.2531572343,7.2158781633,0.9540000000000001,0,0.9540000000000001,6.6007881236,2.1695741379,6.9481980248
2020-07-13 18:00:00,0.429,0,0.429,7.7871579697,2.5595150491,8.1970083891,0.429,0,0.429,7.1367106242,2.3457233454,7.5123269728
2020-07-13 18:30:00,0.373,0,0.373,7.7576501459,2.5498162965,8.165947522,0.373,0,0.373,7.1101458492,2.3369919261,7.4843640518
2020-07-13 19:00:00,0.30000000000000004,0,0.30000000000000004,7.463687522,2.4531954545,7.8565131811,0.30000000000000004,0,0.30000000000000004,7.0417814228,2.3145216258,7.4124014976
2020-07-13 19:30:00,0.23500000000000001,0,0.23500000000000001,6.9292038014,2.2775191511,7.2938987383,0.23500000000000001,0,0.23500000000000001,6.6647585449,2.1906001986,7.0155353105
2020-07-13 20:00:00,0.109,0,0.109,6.959782812,2.2875699858,7.3260871705,0.109,0,0.109,6.5067280479,2.1386580861,6.8491874188
2020-07-13 20:30:00,0.059000000000000004,0,0.059000000000000004,6.5970628287,2.1683496927,6.9442766618,0.059000000000000004,0,0.059000000000000004,6.2115606269,2.0416412464,6.5384848704
2020-07-13 21:00:00,0.076,0,0.076,6.2964947173,2.0695577319,6.6278891761,0.076,0,0.076,5.9551984705,1.9573790804,6.2686299689
2020-07-13 21:30:00,0.006,0,0.006,6.2119351309,2.0417643399,6.5388790851,0.006,0,0.006,5.8495004683000005,1.9226378272,6.157368914
2020-07-13 22:00:00,0.0,0,0.0,6.1893859078,2.0343527687,6.5151430609,0.0,0,0.0,5.8546181415,1.924319925,6.1627559384
2020-07-13 22:30:00,0.0,0,0.0,5.7176059425,1.879286193,6.018532571,0.0,0,0.0,5.503889527,1.8090410042,5.7935679232
2020-07-13 23:00:00,0.0,0,0.0,5.170180113,1.6993560241,5.4422948558,0.0,0,0.0,4.9802667522,1.6369345210000001,5.2423860549
2020-07-13 23:30:00,0.0,0,0.0,4.6965700801,1.5436879342,4.943757979,0.0,0,0.0,4.5247062995,1.4871990412,4.7628487363000005
2020-07-14 00:00:00,0.0,0,0.0,4.4961146613,1.4778014242,4.732752275,0.0,0,0.0,4.3325153091,1.4240289176,4.5605424307
2020-07-14 00:30:00,0.0,0,0.0,4.2807893265,1.4070274092,4.5060940279,0.0,0,0.0,4.1322158788,1.3581936785,4.3497009251
2020-07-14 01:00:00,0.0,0,0.0,4.153205546,1.3650926485000001,4.3717953116,0.0,0,0.0,4.0070877654,1.3170660565,4.2179871214
2020-07-14 01:30:00,0.0,0,0.0,4.1568679848,1.3662964339,4.3756505103,0.0,0,0.0,4.0106182392,1.3182264672000001,4.2217034096
2020-07-14 02:00:00,0.0,0,0.0,3.9376136486,1.2942310186000001,4.1448564722,0.0,0,0.0,3.799395336,1.2488008562,3.9993635116
2020-07-14 02:30:00,0.0,0,0.0,3.8464090839000002,1.2642535279,4.0488516673,0.0,0,0.0,3.7064999086,1.2182676058,3.9015788512
2020-07-14 03:00:00,0.0,0,0.0,3.7138771114,1.2206923751,3.9093443278,0.0,0,0.0,3.5855555119,1.178515105,3.7742689599
2020-07-14 03:30:00,0.0,0,0.0,3.6390154679,1.1960865428,3.8305425978,0.0,0,0.0,3.5105092492,1.1538485913,3.6952728939
2020-07-14 04:00:00,0.0,0,0.0,3.594725266,1.1815290574,3.7839213327,0.0,0,0.0,3.4715950558,1.1410581145,3.6543105851
2020-07-14 04:30:00,0.0,0,0.0,3.7138771114,1.2206923751,3.9093443278,0.0,0,0.0,3.5868409360999998,1.1789376035,3.775622038
2020-07-14 05:00:00,0.0,0,0.0,3.7138771114,1.2206923751,3.9093443278,0.0,0,0.0,3.5836862827,1.1779007191,3.7723013502000002
2020-07-14 05:30:00,0.0,0,0.0,3.6339445255,1.1944198046,3.8252047637,0.0,0,0.0,3.5055525008,1.1522193869,3.690055264
2020-07-14 06:00:00,0.026000000000000002,0,0.026000000000000002,3.8083689527,1.2517503414,4.0088094239,0.026000000000000002,0,0.026000000000000002,3.6763855726,1.2083695022,3.8698795501000003
2020-07-14 06:30:00,0.185,0,0.185,4.1742916365,1.3720233113,4.3939911963,0.185,0,0.185,4.0262506559,1.3233645941,4.2381585851
2020-07-14 07:00:00,0.316,0,0.316,4.6618099854,1.5322628435999999,4.9071684057,0.316,0,0.316,4.448747142,1.4622324735,4.6828917284
2020-07-14 07:30:00,0.39,0,0.39,5.1502267491,1.6927976705,5.4212913149,0.39,0,0.39,4.9317026629,1.6209722768,5.191265961
2020-07-14 08:00:00,0.862,0,0.862,5.4323487272,1.7855266804,5.7182618181,0.862,0,0.862,5.2268388205,1.7179788406,5.5019356004999995
2020-07-14 08:30:00,1.114,0,1.114,5.306179045,1.7440567113,5.5854516263,1.114,0,1.114,5.1097329255,1.6794879943,5.3786662373
2020-07-14 09:00:00,1.8900000000000001,0,1.8900000000000001,5.0813022121,1.6701432707000001,5.3487391707,1.8900000000000001,0,1.8900000000000001,4.8911588176,1.6076461593,5.1485882291
2020-07-14 09:30:00,1.939,0,1.939,5.1810295407,1.7029220585,5.453715306,1.939,0,1.939,4.9851896043,1.6385525842000002,5.2475680045
2020-07-14 10:00:00,1.6840000000000002,0,1.6840000000000002,5.3390616832,1.7548647118,5.6200649297,1.6840000000000002,0,1.6840000000000002,5.1214116591,1.6833266084,5.3909596411
2020-07-14 10:30:00,2.422,0,2.422,5.3467939737,1.7574061928,5.6282041828,2.422,0,2.422,4.7645037281,1.5660166444999999,5.0152670823
2020-07-14 11:00:00,2.147,0,2.147,5.3014789866,1.7425118768,5.5805041964,2.147,0,2.147,4.8823609348,1.604754435,5.1393272998
2020-07-14 11:30:00,3.469,0,3.469,4.7236804857,1.5525986936,4.9722952481,3.469,0,3.469,4.2215255454,1.3875483464,4.4437111004
2020-07-14 12:00:00,4.135,0,4.135,4.4296994329,1.4559717943,4.6628415083,4.135,0,4.135,3.7914787553,1.246198802,3.9910302687
2020-07-14 12:30:00,4.024,0,4.024,4.5257350337,1.4875371698,4.7639316144,4.024,0,4.024,4.0806393029,1.3412412778,4.2954097925
2020-07-14 13:00:00,3.669,0,3.669,4.4061586627,1.4482343173,4.6380617502,3.669,0,3.669,4.2441481554,1.3949840387,4.4675243741
2020-07-14 13:30:00,3.811,0,3.811,4.2902766521,1.4101457424000001,4.5160806864000005,3.811,0,3.811,4.0155822275,1.3198580512,4.2269286605
2020-07-14 14:00:00,3.519,0,3.519,4.5395785191,1.4920873034,4.7785037043,3.519,0,3.519,3.9368863605,1.2939919706,4.1440909058
2020-07-14 14:30:00,3.698,0,3.698,4.2794525643,1.4065880368,4.5046869098,3.698,0,3.698,3.6894899226,1.2126766938,3.8836736028
2020-07-14 15:00:00,2.41,0,2.41,4.8706157251,1.6008939713,5.1269639211,2.41,0,2.41,4.4419165572,1.4599873689,4.6757016391
2020-07-14 15:30:00,1.345,0,1.345,5.2249788057,1.7173674832999999,5.4999776902,1.345,0,1.345,5.0277165438,1.6525305133,5.2923332041
2020-07-14 16:00:00,1.863,0,1.863,5.1801396823,1.7026295762,5.4527786129,1.863,0,1.863,4.9830314343,1.6378432281,5.2452962467
2020-07-14 16:30:00,1.245,0,1.245,5.8568684566,1.9250595678,6.1651246911,1.245,0,1.245,5.635615888,1.8523373653,5.9322272506000004
2020-07-14 17:00:00,0.88,0,0.88,6.5927333252,2.1669266537,6.9397192897,0.88,0,0.88,6.342314528,2.0846179754,6.6761205557
2020-07-14 17:30:00,0.891,0,0.891,6.8983621772,2.2673819994,7.2614338708,0.891,0,0.891,6.6325149989,2.1800022575,6.9815947356
2020-07-14 18:00:00,1.298,0,1.298,6.7755663220999995,2.2270209537,7.1321750759,1.298,0,1.298,6.5153307805,2.1414856675,6.8582429269
2020-07-14 18:30:00,1.006,0,1.006,6.8534677667,2.2526259203,7.2141765966,1.006,0,1.006,6.5940220403000005,2.1673502338,6.9410758319
2020-07-14 19:00:00,0.556,0,0.556,7.0945986667,2.3318818144,7.4679985965,0.556,0,0.556,6.8227228949,2.2425205696,7.1818135736
2020-07-14 19:30:00,0.215,0,0.215,7.0580983459,2.3198847391,7.4295772063,0.215,0,0.215,6.6396338663000005,2.182342116,6.9890882803
2020-07-14 20:00:00,0.20800000000000002,0,0.20800000000000002,6.6582116354,2.1884483335000002,7.0086438267,0.20800000000000002,0,0.20800000000000002,6.2739454943,2.0621461607,6.6041531519
2020-07-14 20:30:00,0.065,0,0.065,6.2780798476,2.0635050569,6.6085051027,0.065,0,0.065,6.0404866614,1.9854119531,6.358407012
2020-07-14 21:00:00,0.03,0,0.03,6.1125178048,2.009087445,6.4342292682,0.03,0,0.03,5.8805691643,1.9328496137000002,6.1900728045
2020-07-14 21:30:00,0.0,0,0.0,6.0264615186,1.9808021116,6.3436437037,0.0,0,0.0,5.7991948366,1.9061031656,6.1044156175
2020-07-14 22:00:00,0.0,0,0.0,5.9126695564,1.9434005024,6.2238626909,0.0,0,0.0,5.6869680248000005,1.8692159964,5.9862821314
2020-07-14 22:30:00,0.0,0,0.0,5.7033372733,1.8745963082000001,6.0035129192,0.0,0,0.0,5.4873534301,1.803605852,5.7761615054
2020-07-14 23:00:00,0.0,0,0.0,5.1577563204,1.6952725209000001,5.4292171794,0.0,0,0.0,4.9655712537,1.6321043442,5.2269171092
2020-07-14 23:30:00,0.0,0,0.0,4.6699440944,1.5349363959,4.9157306257,0.0,0,0.0,4.5000482699,1.4790943389,4.7368929157
2020-07-15 00:00:00,0.0,0,0.0,4.3768041947,1.4385859703000001,4.6071623102,0.0,0,0.0,4.2151310043,1.3854465624,4.4369800045
2020-07-15 00:30:00,0.0,0,0.0,4.2573439923,1.3993213006,4.4814147288,0.0,0,0.0,4.1033320091,1.3487000096,4.3192968516
2020-07-15 01:00:00,0.0,0,0.0,4.131724548,1.3580321859,4.3491837347,0.0,0,0.0,3.9817567475,1.3087401536,4.1913228921
2020-07-15 01:30:00,0.0,0,0.0,4.1499742147,1.3640305612999999,4.3683939102,0.0,0,0.0,3.9993284895,1.3145157058999999,4.2098194626
2020-07-15 02:00:00,0.0,0,0.0,3.8908901578,1.2788737499,4.0956738503,0.0,0,0.0,3.7557501498,1.2344553773,3.9534212103
2020-07-15 02:30:00,0.0,0,0.0,3.8498437925999998,1.2653824621,4.0524671501,0.0,0,0.0,3.7125340964999998,1.2202509475,3.9079306279
2020-07-15 03:00:00,0.0,0,0.0,3.7498706341,1.2325228739,3.9472322464,0.0,0,0.0,3.6183874703,1.1893064479,3.8088289161
2020-07-15 03:30:00,0.0,0,0.0,3.5963759797,1.1820716208,3.785658926,0.0,0,0.0,3.4711757956,1.1409203103,3.6538692585
2020-07-15 04:00:00,0.0,0,0.0,3.6420095256,1.197070642,3.8336942375,0.0,0,0.0,3.5168491613,1.1559324196,3.7019464856
2020-07-15 04:30:00,0.0,0,0.0,3.727758113,1.2252548397,3.9239559084,0.0,0,0.0,3.5986388002,1.1828153739,3.7880408423
2020-07-15 05:00:00,0.0,0,0.0,3.7310137969,1.2263249312,3.9273829441,0.0,0,0.0,3.6017789737,1.183847499,3.7913462881
2020-07-15 05:30:00,0.005,0,0.005,3.8263076297,1.2576464994,4.0276922418,0.005,0,0.005,3.8214236101,1.2560411998,4.0225511686
2020-07-15 06:00:00,0.035,0,0.035,3.9904733451,1.3116051607,4.200498258,0.035,0,0.035,3.9568357753,1.3005490261000001,4.1650902898
2020-07-15 06:30:00,0.04,0,0.04,4.4807448581,1.4727496142,4.7165735349,0.04,0,0.04,4.313911871,1.4179142632000001,4.5409598641999995
2020-07-15 07:00:00,0.203,0,0.203,4.8624487072,1.5982096022999999,5.1183670602,0.203,0,0.203,4.6267806955,1.5207492727,4.8702954689
2020-07-15 07:30:00,0.393,0,0.393,5.1737168395,1.7005184897999999,5.4460177258,0.393,0,0.393,4.9333415294,1.6215109461,5.1929910836
2020-07-15 08:00:00,0.459,0,0.459,5.7368501181,1.8856114476,6.038789598,0.459,0,0.459,5.3591526065,1.761468279,5.64121327
2020-07-15 08:30:00,0.848,0,0.848,5.8673545693,1.9285061864,6.1761627045,0.848,0,0.848,5.4545714934,1.7928309504,5.7416542034999996
2020-07-15 09:00:00,0.746,0,0.746,6.3094450534,2.0738143015,6.6415211088,0.746,0,0.746,5.7912460051,1.9034905111,6.0960484264
2020-07-15 09:30:00,0.774,0,0.774,6.4890911461,2.1328611168,6.8306222591,0.774,0,0.774,5.9746858434,1.9637842702000001,6.2891429930000005
2020-07-15 10:00:00,0.513,0,0.513,6.4890911461,2.1328611168,6.8306222591,0.513,0,0.513,6.0228757577,1.979623529,6.3398692186
2020-07-15 10:30:00,1.027,0,1.027,5.9932076673,1.9698720993,6.3086396497,1.027,0,1.027,5.7690044809,1.8961800756,6.0726362957
2020-07-15 11:00:00,1.219,0,1.219,5.7754316018,1.8982925681,6.0794016861,1.219,0,1.219,5.5595109439,1.8273228798,5.852116783
2020-07-15 11:30:00,0.976,0,0.976,6.0634860791,1.9929714962,6.3826169254,0.976,0,0.976,5.8352067883,1.9179397217,6.142322935
2020-07-15 12:00:00,1.7429999999999999,0,1.7429999999999999,5.6271125405,1.8495424501,5.9232763584,1.7429999999999999,0,1.7429999999999999,5.412940994,1.7791476670000002,5.6978326253
2020-07-15 12:30:00,2.079,0,2.079,5.6172490654,1.8463004826,5.9128937530000005,2.079,0,2.079,5.4034612375,1.7760318217000002,5.6878539342
2020-07-15 13:00:00,1.972,0,1.972,5.7941702958,1.9044516789000001,6.0991266271,1.972,0,1.972,5.5767861761,1.8330009741,5.870301238
2020-07-15 13:30:00,1.812,0,1.812,5.6686377311000005,1.8631911202,5.9669870854,1.812,0,1.812,5.4561748181,1.7933579378000002,5.7433419138
2020-07-15 14:00:00,1.143,0,1.143,5.6536569119,1.8582671631,5.951217802,1.143,0,1.143,5.4430573046,1.7890464196,5.7295340048
2020-07-15 14:30:00,1.434,0,1.434,5.1332506594,1.6872178996,5.4034217467,1.434,0,1.434,4.9408684679,1.6239849311999999,5.2009141768
2020-07-15 15:00:00,1.819,0,1.819,4.8809037258,1.6042754736,5.1377933956,1.819,0,1.819,4.700582012,1.5450065924,4.9479810653000005
2020-07-15 15:30:00,1.517,0,1.517,4.9867011131000005,1.6390493931,5.2491590664,1.517,0,1.517,4.8044180249,1.5791358394000001,5.0572821315
2020-07-15 16:00:00,1.952,0,1.952,4.9867011131000005,1.6390493931,5.2491590664,1.952,0,1.952,4.8086030581,1.5805113933000001,5.0616874295
2020-07-15 16:30:00,2.437,0,2.437,5.4212090425,1.7818652431,5.7065358342,2.437,0,2.437,4.9902233596,1.6402070996,5.2528666943
2020-07-15 17:00:00,1.654,0,1.654,6.229499962,2.0475376207,6.5573683811,1.654,0,1.654,5.6993375176,1.8732816521000002,5.9993026501
2020-07-15 17:30:00,1.495,0,1.495,6.6960187711,2.200874938,7.0484408117,1.495,0,1.495,6.1762953796,2.0300501202,6.5013635575
2020-07-15 18:00:00,0.837,0,0.837,7.2866827029,2.3950167839,7.6701923188,0.837,0,0.837,6.7579251422,2.2212225782,7.1136054128
2020-07-15 18:30:00,0.709,0,0.709,7.1287022275,2.3430911127,7.5038970815,0.709,0,0.709,6.7816788334,2.229030039,7.1386092983000005
2020-07-15 19:00:00,0.671,0,0.671,6.8105623741,2.2385235997,7.1690130253,0.671,0,0.671,6.5518564412,2.1534910716,6.8966909907
2020-07-15 19:30:00,0.705,0,0.705,6.5097290165,2.1396444567,6.8523463331,0.705,0,0.705,6.2668812557999996,2.0598242578,6.5967171113
2020-07-15 20:00:00,0.435,0,0.435,6.1137637382,2.0094969636,6.435540777,0.435,0,0.435,5.8865796577000005,1.9348251674,6.1963996397
2020-07-15 20:30:00,0.201,0,0.201,6.1137637382,2.0094969636,6.435540777,0.201,0,0.201,5.8265625904,1.9150985113,6.1332237793
2020-07-15 21:00:00,0.03,0,0.03,6.2918453387,2.0680295551,6.6229950934,0.03,0,0.03,5.9383948237,1.9518559888,6.2509419197
2020-07-15 21:30:00,0.0,0,0.0,6.133151726,2.015869487,6.4559491853,0.0,0,0.0,5.8084748357,1.9091533538,6.1141840376
2020-07-15 22:00:00,0.0,0,0.0,6.0795035307,1.9982361779,6.3994774008,0.0,0,0.0,5.7487717199,1.8895298886,6.0513386525
2020-07-15 22:30:00,0.0,0,0.0,5.8329498915,1.9171979156,6.1399472542,0.0,0,0.0,5.5342348839,1.8190150407,5.8255104041
2020-07-15 23:00:00,0.0,0,0.0,5.1596423332,1.6958924233000001,5.431202456,0.0,0,0.0,4.9653757744,1.6320400933,5.2267113415
2020-07-15 23:30:00,0.0,0,0.0,4.797891848,1.5769907887999999,5.0504124716,0.0,0,0.0,4.6176622793,1.5177521942999999,4.8606971361
2020-07-16 00:00:00,0.0,0,0.0,4.4484707067,1.4621416136,4.6826007439,0.0,0,0.0,4.2827957861,1.4076869006,4.5082060907
2020-07-16 00:30:00,0.0,0,0.0,4.3833254353,1.4407293984,4.614026774,0.0,0,0.0,4.2416510231,1.394163271,4.4648958138
2020-07-16 01:00:00,0.0,0,0.0,4.1632177696,1.3683835073,4.3823344944,0.0,0,0.0,4.0087490099,1.3176120812,4.2197357999
2020-07-16 01:30:00,0.0,0,0.0,4.0899367438,1.3442971989,4.3051965724,0.0,0,0.0,3.9384890271,1.2945187416000001,4.1457779233
2020-07-16 02:00:00,0.0,0,0.0,3.9249706823,1.2900754766,4.1315480867,0.0,0,0.0,3.7830231256999998,1.243419571,3.982129606
2020-07-16 02:30:00,0.0,0,0.0,3.7478046092,1.2318438044,3.9450574834000003,0.0,0,0.0,3.6134073566,1.1876695636,3.8035866911
2020-07-16 03:00:00,0.0,0,0.0,3.7478046092,1.2318438044,3.9450574834000003,0.0,0,0.0,3.6165853753,1.1887141279,3.8069319740000003
2020-07-16 03:30:00,0.0,0,0.0,3.7008487811,1.21641017,3.8956302959,0.0,0,0.0,3.5661622586,1.1721408509,3.7538550091
2020-07-16 04:00:00,0.0,0,0.0,3.6051755080000003,1.1849638858,3.7949215873,0.0,0,0.0,3.4768953738,1.1428002447,3.6598898671
2020-07-16 04:30:00,0.0,0,0.0,3.6020047292,1.1839217013,3.7915839254,0.0,0,0.0,3.4738401054,1.1417960266,3.6566737952
2020-07-16 05:00:00,0.0,0,0.0,3.6083462868,1.1860060704,3.7982592492,0.0,0,0.0,3.4799506421,1.1438044629,3.6631059391000003
2020-07-16 05:30:00,0.002,0,0.002,3.5682055763,1.1728124569,3.7560058698,0.002,0,0.002,3.4419987069,1.131330265,3.6231565336
2020-07-16 06:00:00,0.049,0,0.049,3.8314308973999998,1.2593304361,4.0330851552,0.049,0,0.049,3.6936298705,1.2140374288,3.8880314426
2020-07-16 06:30:00,0.097,0,0.097,4.316837478,1.4188758637,4.5440394506,0.097,0,0.097,4.1493834988,1.3638364023,4.367772104
2020-07-16 07:00:00,0.185,0,0.185,4.6965996981,1.5436976692000002,4.9437891559,0.185,0,0.185,4.5220393569,1.4863224596,4.7600414283
2020-07-16 07:30:00,0.387,0,0.387,5.2726421766,1.7330336757,5.5501496596,0.387,0,0.387,4.9832795679,1.6379247856,5.2455574399
2020-07-16 08:00:00,0.686,0,0.686,5.6983387305,1.8729533666,5.9982512953,0.686,0,0.686,5.2846644798,1.7369852156999999,5.5628047156000004
2020-07-16 08:30:00,0.982,0,0.982,5.7911262165,1.9034511384,6.0959223331,0.982,0,0.982,5.3702955822,1.765130798,5.6529427181
2020-07-16 09:00:00,1.331,0,1.331,5.6733460168,1.8647386589,5.9719431756,1.331,0,1.331,5.3149663969,1.7469449742,5.5947014705
2020-07-16 09:30:00,1.385,0,1.385,5.6199331206,1.8471826889,5.9157190743,1.385,0,1.385,5.407306321,1.7772956395000001,5.6919013905
2020-07-16 10:00:00,1.2429999999999999,0,1.2429999999999999,5.7653081459,1.894965149,6.0687454167,1.2429999999999999,0,1.2429999999999999,5.5478986863,1.8235061153,5.8398933541
2020-07-16 10:30:00,1.271,0,1.271,5.8764387601,1.9314920155,6.1857250106,1.271,0,1.271,5.656472603,1.859192636,5.9541816874
2020-07-16 11:00:00,1.383,0,1.383,5.9166831338,1.9447197015,6.2280875092,1.383,0,1.383,5.6950764648,1.8718811118,5.9948173314
2020-07-16 11:30:00,1.5510000000000002,0,1.5510000000000002,5.8084748357,1.9091533538,6.1141840376,1.5510000000000002,0,1.5510000000000002,5.5925831377,1.8381931842,5.8869296186
2020-07-16 12:00:00,1.9580000000000002,0,1.9580000000000002,5.4170750182,1.7805064551,5.7021842297,1.9580000000000002,0,1.9580000000000002,5.2153124553,1.7141903076,5.4898025846
2020-07-16 12:30:00,2.525,0,2.525,5.2024815788,1.7099730025,5.4762963988,2.525,0,2.525,5.0088063942,1.6463150477,5.2724277834
2020-07-16 13:00:00,3.581,0,3.581,4.6533451414,1.5294805838999999,4.8982580435,3.581,0,3.581,4.4855183035,1.4743185699,4.7215982142
2020-07-16 13:30:00,3.699,0,3.699,4.3471979731,1.4288548758,4.5759978664,3.699,0,3.699,4.1874634499,1.376352677,4.407856263
2020-07-16 14:00:00,4.423,0,4.423,3.5528282041,1.1677581591,3.7398191622,4.423,0,4.423,3.4236743369,1.1253073358,3.603867723
2020-07-16 14:30:00,4.266,0,4.266,3.3993226898,1.1173033365,3.5782344103,4.266,0,4.266,3.2811518607,1.0784624633,3.4538440638
2020-07-16 15:00:00,4.265,0,4.265,3.3568276719,1.1033358996,3.5335028125,4.265,0,4.265,3.2356377743,1.0635027065,3.4059344993
2020-07-16 15:30:00,4.524,0,4.524,3.3568276719,1.1033358996,3.5335028125,4.524,0,4.524,3.2356377743,1.0635027065,3.4059344993
2020-07-16 16:00:00,4.144,0,4.144,3.694083356,1.2141864823,3.8885087958,4.144,0,4.144,3.5590190386,1.169792988,3.7463358301
2020-07-16 16:30:00,3.794,0,3.794,4.1934867778000005,1.3783324491,4.4141966082,3.794,0,3.794,4.0423240527,1.3286476641,4.2550779503000005
