Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-16 17:00:00,3.3970000000000002,0,3.3970000000000002,4.8144078705,1.5824193429,5.0677977584,3.3970000000000002,0,3.3970000000000002,4.6343573265,1.523239591,4.87827087
2020-07-16 17:30:00,2.963,0,2.963,5.3192656242,1.7483580618999999,5.5992269728,2.963,0,2.963,5.1208160068,1.683130827,5.3903326387
2020-07-16 18:00:00,2.439,0,2.439,5.8103740121000005,1.9097775828999999,6.1161831707,2.439,0,2.439,5.5865502661,1.8362102753,5.8805792275
2020-07-16 18:30:00,1.889,0,1.889,6.0965582729,2.0038418006,6.417429761,1.889,0,1.889,5.8660510452,1.9280777386999999,6.1747905738
2020-07-16 19:00:00,1.298,0,1.298,6.2670263843,2.0598719593,6.5968698782,1.298,0,1.298,6.0357049887,1.9838402933000001,6.3533736724
2020-07-16 19:30:00,0.741,0,0.741,6.4205154441,2.1103213735,6.7584373096,0.741,0,0.741,6.1782551085,2.0306942519,6.50342643
2020-07-16 20:00:00,0.338,0,0.338,6.4554667399,2.1218093089,6.7952281472,0.338,0,0.338,6.2113562622,2.041574075,6.5382697496999995
2020-07-16 20:30:00,0.134,0,0.134,6.2459221939,2.0529353473,6.574654941,0.134,0,0.134,6.0116228661,1.9759248824000002,6.3280240696
2020-07-16 21:00:00,0.067,0,0.067,6.0180098381,1.9780241786000001,6.334747198,0.067,0,0.067,5.7956785137,1.9049474062,6.1007142249
2020-07-16 21:30:00,0.005,0,0.005,6.0180098381,1.9780241786000001,6.334747198,0.005,0,0.005,5.7956785137,1.9049474062,6.1007142249
2020-07-16 22:00:00,0.0,0,0.0,5.9954211243,1.9705996274,6.3109696045,0.0,0,0.0,5.7730700545,1.897516365,6.0769158468
2020-07-16 22:30:00,0.0,0,0.0,5.8741565233,1.9307418805,6.1833226561,0.0,0,0.0,5.6567385074,1.8592800345,5.9544615868
2020-07-16 23:00:00,0.0,0,0.0,5.5936921698,1.8385577055,5.8880970208,0.0,0,0.0,5.2815730116,1.7359690993,5.5595505385
2020-07-16 23:30:00,0.0,0,0.0,4.9546076319,1.628500776,5.2153764546,0.0,0,0.0,4.7710397778,1.5681649401,5.0221471345
2020-07-17 00:00:00,0.0,0,0.0,4.5451460578,1.4939172649,4.7843642714,0.0,0,0.0,4.3767449586,1.4385665002999999,4.6070999564
2020-07-17 00:30:00,0.0,0,0.0,4.5222881487,1.4864042335,4.7603033144,0.0,0,0.0,4.3540848323,1.431118477,4.5832471919
2020-07-17 01:00:00,0.0,0,0.0,4.2990593968,1.4130324909,4.5253256808,0.0,0,0.0,4.140890353,1.3610448403,4.3588319505
2020-07-17 01:30:00,0.0,0,0.0,4.1972897378,1.3795824217,4.418199724,0.0,0,0.0,4.0451427056,1.3295741105,4.2580449533
2020-07-17 02:00:00,0.0,0,0.0,3.9724948483,1.3056959145,4.1815735245,0.0,0,0.0,3.8266228976,1.2577501229,4.0280241027
2020-07-17 02:30:00,0.0,0,0.0,3.9246336944999998,1.289964714,4.1311933626,0.0,0,0.0,3.7799152031,1.2423980462,3.9788581085
2020-07-17 03:00:00,0.0,0,0.0,3.8229453207,1.2565413619,4.0241529692,0.0,0,0.0,3.6866176281,1.2117326162,3.8806501348999998
2020-07-17 03:30:00,0.0,0,0.0,3.7204213882,1.2228433749,3.9162330403,0.0,0,0.0,3.5877485654,1.1792359268000001,3.7765774372000003
2020-07-17 04:00:00,0.0,0,0.0,3.7171492498000003,1.221767875,3.912788684,0.0,0,0.0,3.5845958865,1.1781996914,3.7732588279
2020-07-17 04:30:00,0.0,0,0.0,3.692475424,1.2136579806,3.8868162357,0.0,0,0.0,3.5599003407,1.170082658,3.7472635165
2020-07-17 05:00:00,0.0,0,0.0,3.6660199067,1.2049624726000001,3.8589683229,0.0,0,0.0,3.5331769445,1.1612991024000001,3.7191336258
2020-07-17 05:30:00,0.003,0,0.003,3.6907371724,1.213086645,3.8849864973,0.003,0,0.003,3.5579159301,1.1694304138,3.7451746633000003
2020-07-17 06:00:00,0.053,0,0.053,3.844981493,1.2637843014,4.04734894,0.053,0,0.053,3.7025692618,1.2169756647,3.8974413282
2020-07-17 06:30:00,0.126,0,0.126,4.1461126767,1.3627613351,4.3643291334,0.126,0,0.126,3.994624482,1.3129695734,4.2048678758
2020-07-17 07:00:00,0.297,0,0.297,4.592208511,1.5093859452,4.8339036958,0.297,0,0.297,4.387652306,1.442151572,4.6185813748
2020-07-17 07:30:00,0.6880000000000001,0,0.6880000000000001,4.838004915,1.5901753162999999,5.0926367526,0.6880000000000001,0,0.6880000000000001,4.6596215392,1.5315435361,4.9048647781
2020-07-17 08:00:00,1.252,0,1.252,5.3089203618,1.7449577386000001,5.588337223,1.252,0,1.252,4.9193114502,1.6168994821,5.1782225792
2020-07-17 08:30:00,1.823,0,1.823,5.5597498629,1.8274014087000001,5.8523682768,1.823,0,1.823,5.0558912254,1.6617910833,5.3219907636
2020-07-17 09:00:00,2.49,0,2.49,5.3044987132,1.7435044130000001,5.583682856,2.49,0,2.49,4.756137611,1.5632668348,5.0064606431
2020-07-17 09:30:00,2.7439999999999998,0,2.7439999999999998,5.2203833978,1.7158570458,5.4951404187,2.7439999999999998,0,2.7439999999999998,4.6577296028,1.5309216867000002,4.9028732661
2020-07-17 10:00:00,3.3609999999999998,0,3.3609999999999998,4.9114287657,1.614308569,5.1699250166,3.3609999999999998,0,3.3609999999999998,4.2725864378,1.4043312501,4.4974594082
2020-07-17 10:30:00,3.824,0,3.824,4.5816249877,1.5059073094,4.822763145,3.824,0,3.824,4.0298722875,1.3245549668,4.241970829
2020-07-17 11:00:00,4.083,0,4.083,3.9485822068000003,1.2978362094,4.1564023229,4.083,0,4.083,3.803726814,1.2502245442,4.0039229621
2020-07-17 11:30:00,4.312,0,4.312,3.6958545165,1.2147686346,3.8903731753,4.312,0,4.312,3.5610396491,1.1704571306,3.7484627885
2020-07-17 12:00:00,4.127,0,4.127,3.8656305524,1.2705713191,4.069084792,4.127,0,4.127,3.7247166664,1.2242551645,3.9207543857
2020-07-17 12:30:00,2.474,0,2.474,4.8300883343,1.5875732621,5.0843035098,2.474,0,2.474,4.6513686289,1.5288309356,4.8961775041
2020-07-17 13:00:00,2.03,0,2.03,5.2071816373,1.7115178370000002,5.4812438287,2.03,0,2.03,5.0121670577,1.6474196444,5.2759653239
2020-07-17 13:30:00,4.644,0,4.644,3.7507433798000003,1.2328097316,3.9481509261000003,4.644,0,4.644,3.6110843127,1.186906016,3.8011413818
2020-07-17 14:00:00,4.772,0,4.772,3.8148006809,1.2538643482,4.0155796641,4.772,0,4.772,3.1242007777,1.026875137,3.2886323976
2020-07-17 14:30:00,4.72,0,4.72,3.6525693544,1.2005414899,3.8448098467,4.72,0,4.72,3.0008250666,0.9863235018000001,3.158763228
2020-07-17 15:00:00,3.983,0,3.983,3.6853802509999998,1.2113259101,3.8793476327,3.983,0,3.983,3.2367695136,1.0638746913000001,3.4071258038
2020-07-17 15:30:00,4.312,0,4.312,3.2149495533,1.0567028171,3.3841574245,4.312,0,4.312,3.0957832279,1.0175347401,3.2587191873
2020-07-17 16:00:00,3.163,0,3.163,3.9412283694,1.2954191199,4.1486614415,3.163,0,3.163,3.8031864488,1.2500469348,4.0033541566
2020-07-17 16:30:00,3.794,0,3.794,4.0191462684,1.3210294948,4.2306802826,3.794,0,3.794,3.8712895781,1.2724313509,4.0750416611
2020-07-17 17:00:00,2.609,0,2.609,5.0070200955,1.6457279197,5.270547469,2.609,0,2.609,4.5865873306000005,1.5075383526000001,4.8279866638
2020-07-17 17:30:00,1.847,0,1.847,5.6969539213000004,1.8724982019,5.9967936013,1.847,0,1.847,5.1201466385,1.6829108162000002,5.3896280405
2020-07-17 18:00:00,1.28,0,1.28,6.1759458864,2.0299352473,6.5009956699,1.28,0,1.28,5.9426042094,1.953239547,6.255372852
2020-07-17 18:30:00,1.283,0,1.283,6.148810799,2.0210163754,6.47243242,1.283,0,1.283,5.9165172726,1.9446651855,6.2279129185
2020-07-17 19:00:00,0.788,0,0.788,6.5794920739,2.1625744648,6.9257811304,0.788,0,0.788,6.0535548115,1.9897072464,6.3721629595
2020-07-17 19:30:00,0.631,0,0.631,6.418918372,2.1097964413,6.7567561811,0.631,0,0.631,5.9561205797,1.9576821630999999,6.2696006102
2020-07-17 20:00:00,0.392,0,0.392,6.3608899934,2.0907234356,6.6956736773,0.392,0,0.392,5.8980415213,1.9385924997,6.2084647592
2020-07-17 20:30:00,0.157,0,0.157,6.2580060369,2.0569071144,6.5873747757,0.157,0,0.157,5.8242441538000005,1.914336478,6.1307833197
2020-07-17 21:00:00,0.038,0,0.038,6.0835595607,1.9995693305,6.403746906,0.038,0,0.038,5.6992904578,1.8732661843,5.9992531135
2020-07-17 21:30:00,0.0,0,0.0,5.9882272244,1.9682351069,6.3033970784,0.0,0,0.0,5.6525508416,1.8579036153000001,5.9500535175
2020-07-17 22:00:00,0.0,0,0.0,5.9675028035,1.9614233191000001,6.2815818984,0.0,0,0.0,5.6295254258,1.8503355272,5.9258162377
2020-07-17 22:30:00,0.0,0,0.0,5.6113741569,1.8443694936,5.9067096388,0.0,0,0.0,5.403973301,1.7762001288,5.6883929484
2020-07-17 23:00:00,0.0,0,0.0,5.2623192923,1.7296407078,5.5392834656000005,0.0,0,0.0,5.0682281384,1.6658460305,5.3349769878
2020-07-17 23:30:00,0.0,0,0.0,4.9651730552,1.6319734627,5.2264979529,0.0,0,0.0,4.7730225429,1.5688166435,5.0242342557
2020-07-18 00:00:00,0.0,0,0.0,4.7894549766,1.5742177232999999,5.0415315543,0.0,0,0.0,4.5747299013,1.5036410041,4.8155051593
2020-07-18 00:30:00,0.0,0,0.0,4.7642914653,1.5659468771,5.0150436477,0.0,0,0.0,4.5118013778,1.4829573986,4.7492646082
2020-07-18 01:00:00,0.0,0,0.0,4.5709763047,1.5024072565000002,4.811554005,0.0,0,0.0,4.3500666476,1.4297977635,4.5790175238
2020-07-18 01:30:00,0.0,0,0.0,4.5252532465,1.487378814,4.76342447,0.0,0,0.0,4.2730580233,1.4044862528,4.497955814
2020-07-18 02:00:00,0.0,0,0.0,4.1810955651,1.3742596545,4.4011532264,0.0,0,0.0,3.9945948639,1.3129598384,4.2048366989
2020-07-18 02:30:00,0.0,0,0.0,3.9692161280000002,1.3046182513,4.17812224,0.0,0,0.0,3.8296097153,1.2587318424,4.0311681213
2020-07-18 03:00:00,0.0,0,0.0,3.7833114083,1.2435143248,3.9824330613,0.0,0,0.0,3.6461948878,1.198446304,3.8380998819
2020-07-18 03:30:00,0.0,0,0.0,3.69732094,1.2152506247,3.891916779,0.0,0,0.0,3.5643924145,1.1715591313,3.7519920152
2020-07-18 04:00:00,0.0,0,0.0,3.68113302,1.2099299127,3.8748768631,0.0,0,0.0,3.5488001467,1.1664342007,3.7355791018
2020-07-18 04:30:00,0.0,0,0.0,3.7075273265,1.2186053017,3.9026603437,0.0,0,0.0,3.5763640379,1.1754940136,3.7645937241
2020-07-18 05:00:00,0.0,0,0.0,3.6627984481,1.2039036304,3.8555773138,0.0,0,0.0,3.5282024253,1.159664057,3.7138972898000002
2020-07-18 05:30:00,0.0,0,0.0,3.5567693818,1.1690535616,3.7439677703000003,0.0,0,0.0,3.4285649382,1.1269147988000001,3.6090157244
2020-07-18 06:00:00,0.022,0,0.022,3.6102293378,1.1866249994,3.8002414082,0.022,0,0.022,3.4798269044,1.1437637923,3.6629756889
2020-07-18 06:30:00,0.058,0,0.058,3.8764671456,1.274133135,4.0804917322,0.058,0,0.058,3.7346081141000003,1.2275063261999999,3.9311664359
2020-07-18 07:00:00,0.114,0,0.114,4.0467035778,1.3300871444,4.2596879767,0.114,0,0.114,3.9051265762,1.2835530343000001,4.1106595539
2020-07-18 07:30:00,0.447,0,0.447,4.2883458831,1.4095111293,4.5140482980000005,0.447,0,0.447,4.1605304235,1.3675002193,4.379505709
2020-07-18 08:00:00,0.684,0,0.684,4.2996807181,1.4132367094,4.5259797032,0.684,0,0.684,4.1402900935,1.3608475446,4.3582000984
2020-07-18 08:30:00,0.5660000000000001,0,0.5660000000000001,4.8320339123,1.5882127427000001,5.0863514866,0.5660000000000001,0,0.5660000000000001,4.6536452711,1.5295792318,4.8985739696
2020-07-18 09:00:00,1.106,0,1.106,4.909656947,1.6137262004,5.1680599442,1.106,0,1.106,4.7278056245,1.5539545611999999,4.9766374995
2020-07-18 09:30:00,1.13,0,1.13,5.1089621975,1.6792346683,5.3778549447,1.13,0,1.13,4.9018667368,1.6111656821,5.1598597229
2020-07-18 10:00:00,1.484,0,1.484,5.0289549082,1.652937544,5.2936367455,1.484,0,1.484,4.8431972915,1.591881968,5.0981024121
2020-07-18 10:30:00,1.73,0,1.73,5.0289549082,1.652937544,5.2936367455,1.73,0,1.73,4.8431972915,1.591881968,5.0981024121
2020-07-18 11:00:00,2.219,0,2.219,4.6741156348,1.5363075149,4.9201217209,2.219,0,2.219,4.5004491011,1.4792260857000001,4.7373148433
2020-07-18 11:30:00,2.4,0,2.4,4.6905016669,1.5416933432,4.9373701756,2.4,0,2.4,4.5162124955,1.4844072629,4.75390789
2020-07-18 12:00:00,3.052,0,3.052,4.1109714963,1.3512109877,4.3273384171,3.052,0,3.052,3.9645236387000002,1.3030759046,4.1731827776
2020-07-18 12:30:00,3.176,0,3.176,3.8111945164,1.2526790593000001,4.0117837015,3.176,0,3.176,3.67706613,1.2085931906,3.8705959263
2020-07-18 13:00:00,3.443,0,3.443,3.697772451,1.2153990292,3.8923920537,3.443,0,3.443,3.5600787072999998,1.1701412843,3.7474512708
2020-07-18 13:30:00,3.1,0,3.1,3.7690144374,1.2388151378,3.9673836183,3.1,0,3.1,3.631006084,1.1934539856,3.8221116673
2020-07-18 14:00:00,2.313,0,2.313,4.1324959341,1.3582857283,4.3499957201,2.313,0,2.313,3.8179181471,1.2548890098,4.0188612075
2020-07-18 14:30:00,3.7199999999999998,0,3.7199999999999998,3.6119705510999998,1.1871973085,3.8020742643,3.7199999999999998,0,3.7199999999999998,3.1592261186,1.0383874098,3.3255011775
2020-07-18 15:00:00,2.4,0,2.4,4.0305795012,1.3247874167,4.2427152644,2.4,0,2.4,3.8332642559,1.2599330319,4.0350150062
2020-07-18 15:30:00,1.714,0,1.714,4.2937462443,1.4112861422,4.5197328888,1.714,0,1.714,4.1341111062,1.3588166096,4.3516959012
2020-07-18 16:00:00,2.563,0,2.563,3.6458335474,1.1983275372,3.8377195236,2.563,0,2.563,3.5128599366,1.1546212249,3.6977473015999998
2020-07-18 16:30:00,3.254,0,3.254,3.3490730033,1.1007870633,3.5253400035,3.254,0,3.254,3.2280986594,1.0610247193,3.3979985889
2020-07-18 17:00:00,4.003,0,4.003,3.3079940582000003,1.087285067,3.4820990087,4.003,0,4.003,3.1903793906,1.0486269952,3.3582940954
2020-07-18 17:30:00,2.4130000000000003,0,2.4130000000000003,4.6741886927,1.5363315279,4.9201986239,2.4130000000000003,0,2.4130000000000003,4.5035695292,1.4802517208000001,4.7405995044
2020-07-18 18:00:00,2.521,0,2.521,4.8837312641,1.6052048405,5.1407697517,2.521,0,2.521,4.5936663782,1.509865123,4.8354382928
2020-07-18 18:30:00,2.002,0,2.002,5.5493637934999995,1.8239876728,5.8414355721,2.002,0,2.002,5.1697983690000004,1.6992305509,5.44189302
2020-07-18 19:00:00,1.626,0,1.626,5.5236934842,1.8155502501,5.8144141939,1.626,0,1.626,5.3175096018,1.7477808852,5.5973785282
2020-07-18 19:30:00,0.686,0,0.686,5.7956785137,1.9049474062,6.1007142249,0.686,0,0.686,5.5770981531,1.833103516,5.8706296349
2020-07-18 20:00:00,0.23700000000000002,0,0.23700000000000002,5.8648534879,1.9276841207,6.1735299873,0.23700000000000002,0,0.23700000000000002,5.6483987174,1.8565388781,5.9456828605
2020-07-18 20:30:00,0.17,0,0.17,5.6933401878000005,1.8713104251,5.9929896713,0.17,0,0.17,5.4841211115,1.8025434402,5.7727590647
2020-07-18 21:00:00,0.10400000000000001,0,0.10400000000000001,5.5471552727999995,1.8232617671,5.8391108135,0.10400000000000001,0,0.10400000000000001,5.3438104469,1.756425555,5.6250636283
2020-07-18 21:30:00,0.002,0,0.002,5.690085162,1.8702405499,5.9895633284,0.002,0,0.002,5.4806709356,1.8014094221999999,5.7691273006
2020-07-18 22:00:00,0.0,0,0.0,5.6653244565000005,1.8621020995,5.9634994279,0.0,0,0.0,5.4606701828,1.7948354926999999,5.7480738766
2020-07-18 22:30:00,0.0,0,0.0,5.3926782859,1.7724876369,5.6765034588,0.0,0,0.0,5.1943073209,1.7072862538,5.4676919168
2020-07-18 23:00:00,0.0,0,0.0,5.2422823397,1.7230548799,5.5181919365,0.0,0,0.0,5.0018244281,1.6440201864000001,5.2650783454
2020-07-18 23:30:00,0.0,0,0.0,4.9529519818,1.6279565901000002,5.2136336651,0.0,0,0.0,4.7255447786,1.5532114570000002,4.9742576617
2020-07-19 00:00:00,0.0,0,0.0,4.4395856152,1.4592212253,4.6732480160000005,0.0,0,0.0,4.2764710121,1.4056080479,4.5015484338
2020-07-19 00:30:00,0.0,0,0.0,4.2968827978,1.4123170775,4.523034524,0.0,0,0.0,4.1404332475,1.3608945970000002,4.3583507868
2020-07-19 01:00:00,0.0,0,0.0,4.0990222509,1.3472834607,4.3147602642,0.0,0,0.0,3.9479154711,1.297617064,4.1557004959
2020-07-19 01:30:00,0.0,0,0.0,4.0550571896,1.3328328438,4.2684812522,0.0,0,0.0,3.9271551794,1.2907934861,4.1338475573
2020-07-19 02:00:00,0.0,0,0.0,4.014148713,1.3193868778,4.2254196979,0.0,0,0.0,3.8716226168,1.2725408154,4.0753922282
2020-07-19 02:30:00,0.0,0,0.0,3.8592995256,1.2684904112,4.0624205533,0.0,0,0.0,3.7202459835,1.2227857221,3.9160484036
2020-07-19 03:00:00,0.0,0,0.0,3.7938435936,1.2469760867,3.9935195722000003,0.0,0,0.0,3.656359809,1.201787352,3.848799799
2020-07-19 03:30:00,0.0,0,0.0,3.7236132288,1.2238924821000001,3.9195928724,0.0,0,0.0,3.5922274756,1.1807080734,3.7812920795
2020-07-19 04:00:00,0.0,0,0.0,3.6927150012,1.2137367259,3.8870684223,0.0,0,0.0,3.5590394422,1.1697996943,3.7463573076000003
2020-07-19 04:30:00,0.0,0,0.0,3.6874939939,1.2120206637,3.8815726251,0.0,0,0.0,3.5570392353,1.1691422581,3.7442518266
2020-07-19 05:00:00,0.0,0,0.0,3.5647346677,1.1716716245,3.7523522818,0.0,0,0.0,3.437010366,1.1296906766,3.6179056484
2020-07-19 05:30:00,0.0,0,0.0,3.5043342108999997,1.1518189544,3.6887728536,0.0,0,0.0,3.3791738466,1.110680732,3.5570251017
2020-07-19 06:00:00,0.021,0,0.021,3.5043111745999997,1.1518113827,3.6887486049,0.021,0,0.021,3.3839811883,1.1122608288,3.5620854614
2020-07-19 06:30:00,0.128,0,0.128,3.6181817892,1.1892388438000001,3.8086124097000003,0.128,0,0.128,3.4910857196,1.1474643859,3.6748270733
2020-07-19 07:00:00,0.197,0,0.197,3.7335099419,1.2271453744,3.9300104652,0.197,0,0.197,3.598480179,1.1827632376000001,3.7878738726
2020-07-19 07:30:00,0.314,0,0.314,3.8951610833,1.2802775352,4.1001695614,0.314,0,0.314,3.7566498809,1.2347511046,3.9543682957
2020-07-19 08:00:00,0.582,0,0.582,4.0093288659,1.3178026707,4.2203461746,0.582,0,0.582,3.8689306634,1.2716560130999999,4.0725585931
2020-07-19 08:30:00,0.73,0,0.73,4.6471342323,1.5274391567999999,4.8917202446,0.73,0,0.73,4.4593346143,1.4657124074,4.6940364362
2020-07-19 09:00:00,1.659,0,1.659,4.3154908432,1.4184332462,4.5426219402,1.659,0,1.659,4.1540601919,1.365373557,4.3726949388
2020-07-19 09:30:00,2.115,0,2.115,4.3420385055,1.4271590408,4.5705668479,2.115,0,2.115,4.1852042494,1.3756101137,4.4054781573
2020-07-19 10:00:00,2.142,0,2.142,4.4718821447,1.4698365812,4.7072443628,2.142,0,2.142,4.3021791667,1.4140579097,4.5286096492
2020-07-19 10:30:00,2.281,0,2.281,4.7727500567,1.5687270816,5.0239474281,2.281,0,2.281,4.4636799141,1.4671406384,4.6986104359
2020-07-19 11:00:00,2.707,0,2.707,4.7769403552,1.5701043662,5.0283582687,2.707,0,2.707,4.3707186688,1.4365857547,4.6007564935000005
2020-07-19 11:30:00,2.091,0,2.091,5.341509452,1.7556692544999999,5.6226415284,2.091,0,2.091,4.8856021388,1.6058197672999999,5.1427390935
2020-07-19 12:00:00,2.829,0,2.829,4.9890287642,1.6398144551,5.2516092255,2.829,0,2.829,4.5235436257,1.4868168889,4.7616248692
2020-07-19 12:30:00,3.932,0,3.932,4.3500666476,1.4297977635,4.5790175238,3.932,0,3.932,3.8852311321,1.2770137181,4.0897169812
2020-07-19 13:00:00,3.902,0,3.902,4.2554428414,1.3986964225,4.4794135173,3.902,0,3.902,3.7698542742,1.2390911788,3.968267657
2020-07-19 13:30:00,4.218,0,4.218,3.5527860806,1.1677443138,3.7397748217,4.218,0,4.218,3.2817939146,1.0786734962,3.4545199101
2020-07-19 14:00:00,3.669,0,3.669,3.2595487704,1.0713618709,3.4311039688,3.669,0,3.669,3.1427337906,1.0329666438,3.3081408322
2020-07-19 14:30:00,4.5969999999999995,0,4.5969999999999995,2.6505930484,0.8712078043,2.7900979457,4.5969999999999995,0,4.5969999999999995,2.5559544331,0.8401015957,2.6904783507000003
2020-07-19 15:00:00,4.82,0,4.82,2.5886369848,0.850843831,2.7248810366000003,4.82,0,4.82,2.4795773318,0.8149976565,2.6100814019
2020-07-19 15:30:00,3.8,0,3.8,3.2006558732,1.0520047117,3.3691114455,3.8,0,3.8,3.0524881931,1.0033043503,3.2131454664
2020-07-19 16:00:00,2.947,0,2.947,3.8156102414,1.2541304379,4.0164318331,2.947,0,2.947,3.6783963104,1.2090303998,3.8719961162
2020-07-19 16:30:00,2.516,0,2.516,4.2884791644,1.4095549367,4.5141885941,2.516,0,2.516,4.1292777663999995,1.3572279677,4.3466081752
2020-07-19 17:00:00,2.133,0,2.133,4.9024423146,1.6113548654,5.1604655943,2.133,0,2.133,4.7195405379,1.5512379586,4.9679374083
2020-07-19 17:30:00,3.047,0,3.047,4.5279840324,1.48827638,4.7662989815,3.047,0,3.047,4.36088547,1.4333537385000001,4.5904057579
2020-07-19 18:00:00,2.496,0,2.496,5.0546808337,1.6613932468,5.320716667,2.496,0,2.496,4.8675828348,1.5998971085,5.1237714051
2020-07-19 18:30:00,1.905,0,1.905,5.4995514672,1.8076151529,5.7890015444,1.905,0,1.905,5.298933149,1.7416751005000002,5.5778243674
2020-07-19 19:00:00,1.304,0,1.304,5.6672002675,1.8627186488,5.9654739658,1.304,0,1.304,5.4577659666,1.7938809230000001,5.745016807
2020-07-19 19:30:00,0.735,0,0.735,5.7694313102,1.8963203676,6.0730855897,0.735,0,0.735,5.5539012816,1.825479073,5.8462118754
2020-07-19 20:00:00,0.32,0,0.32,5.7795620061,1.8996501663,6.0837494801,0.32,0,0.32,5.5636449681,1.8286816679000002,5.8564683875
2020-07-19 20:30:00,0.14100000000000001,0,0.14100000000000001,5.717472003,1.8792421691999999,6.0183915821,0.14100000000000001,0,0.14100000000000001,5.5075049059,1.8102293218,5.7973735852
2020-07-19 21:00:00,0.055,0,0.055,5.6336252247,1.8516830659,5.9301318155,0.055,0,0.055,5.4211317064,1.781839824,5.7064544278
2020-07-19 21:30:00,0.003,0,0.003,5.5539012816,1.825479073,5.8462118754,0.003,0,0.003,5.3484979999,1.7579662791000001,5.6299978946
2020-07-19 22:00:00,0.0,0,0.0,5.5490294384,1.8238777756000002,5.8410836194,0.0,0,0.0,5.3438104469,1.756425555,5.6250636283
2020-07-19 22:30:00,0.0,0,0.0,5.4530389228,1.7923272189000001,5.7400409714,0.0,0,0.0,5.2488641328,1.7252182107,5.5251201398
2020-07-19 23:00:00,0.0,0,0.0,5.0261013718,1.6519996318999999,5.290633023,0.0,0,0.0,4.8394894384,1.5906632556,5.0941994088
2020-07-19 23:30:00,0.0,0,0.0,4.6782726953000004,1.5376738747,4.924497574,0.0,0,0.0,4.521290678,1.4860763807000001,4.7592533452
2020-07-20 00:00:00,0.0,0,0.0,4.4595531299,1.4657842300000001,4.6942664525,0.0,0,0.0,4.3564499996,1.4318958699,4.5857368417
2020-07-20 00:30:00,0.0,0,0.0,4.3437320009,1.4277156658,4.5723494746,0.0,0,0.0,4.2316815811,1.3908864739,4.4544016644
2020-07-20 01:00:00,0.0,0,0.0,4.2086538617,1.3833176286,4.4301619597,0.0,0,0.0,4.0755515769,1.3395690232,4.2900542914
2020-07-20 01:30:00,0.0,0,0.0,3.9758548536,1.3068002949,4.1851103722,0.0,0,0.0,3.8289054634,1.2585003661,4.0304268036
2020-07-20 02:00:00,0.0,0,0.0,3.7657202499,1.2377323907,3.9639160526,0.0,0,0.0,3.6324754693,1.1939369492,3.8236583887
2020-07-20 02:30:00,0.0,0,0.0,3.7690177283,1.2388162194,3.9673870824,0.0,0,0.0,3.6388315068,1.1960260777,3.8303489546
2020-07-20 03:00:00,0.0,0,0.0,3.7426379017,1.2301455897,3.9396188438,0.0,0,0.0,3.6719139024,1.2068997353,3.8651725289
2020-07-20 03:30:00,0.0,0,0.0,3.4716904918,1.1410894828,3.654411044,0.0,0,0.0,3.3460980328,1.0998092378,3.5222084556
2020-07-20 04:00:00,0.0,0,0.0,3.4952184275000002,1.1488227413,3.6791772921,0.0,0,0.0,3.3695302034,1.1075110198,3.5468738984
2020-07-20 04:30:00,0.0,0,0.0,3.5562217766,1.1688735724,3.7433913438,0.0,0,0.0,3.4289631367,1.1270456803,3.6094348807000003
2020-07-20 05:00:00,0.0,0,0.0,3.4401814739,1.1307329694,3.6212436567,0.0,0,0.0,3.3185387489,1.0907509392,3.4931986831
2020-07-20 05:30:00,0.001,0,0.001,3.4265703258,1.1262592014,3.6069161324,0.001,0,0.001,3.3045767913,1.0861618656,3.4785018856
2020-07-20 06:00:00,0.045,0,0.045,3.5326704755,1.1611326341,3.7186005005,0.045,0,0.045,3.4055092462,1.1193367593,3.5847465749
2020-07-20 06:30:00,0.112,0,0.112,4.0052201816,1.3164522114000001,4.2160212438,0.112,0,0.112,3.877155272,1.2743593112,4.0812160758000005
2020-07-20 07:00:00,0.275,0,0.275,4.4624102862,1.4667233319,4.6972739855,0.275,0,0.275,4.2891946053,1.4097900908,4.5149416898
2020-07-20 07:30:00,0.648,0,0.648,4.5407316492,1.492466319,4.7797175255,0.648,0,0.648,4.3699890771,1.4363459494,4.5999885022
2020-07-20 08:00:00,1.209,0,1.209,4.6003969198,1.512077345,4.8425230734,1.209,0,1.209,4.4304931971,1.456232692,4.6636770496
2020-07-20 08:30:00,1.835,0,1.835,4.6716553606,1.5354988619,4.9175319585,1.835,0,1.835,4.4942773537,1.4771975304,4.7308182671
2020-07-20 09:00:00,2.444,0,2.444,4.7887441429,1.5739840835,5.0407833083,2.444,0,2.444,4.4175826809,1.4519892105,4.6500870326
2020-07-20 09:30:00,3.016,0,3.016,4.7760755076,1.5698201045,5.0274479028,3.016,0,3.016,4.2177788596,1.3863168703,4.4397672207
2020-07-20 10:00:00,3.5220000000000002,0,3.5220000000000002,4.3995732496,1.4460697967,4.6311297365,3.5220000000000002,0,3.5220000000000002,3.9360103238,1.2937040313,4.1431687619
2020-07-20 10:30:00,3.954,0,3.954,3.877155272,1.2743593112,4.0812160758000005,3.954,0,3.954,3.7379246796,1.2285964286,3.9346575575
2020-07-20 11:00:00,4.393,0,4.393,3.5053517561,1.1521534053,3.6898439538,4.393,0,4.393,3.3750974130999998,1.1093408731,3.5527341191
2020-07-20 11:30:00,4.44,0,4.44,3.4991694778999998,1.1501213887,3.6833362925,4.44,0,4.44,3.3691501049,1.1073860874,3.5464737946
2020-07-20 12:00:00,4.8469999999999995,0,4.8469999999999995,3.3565091131,1.1032311944,3.5331674875,4.8469999999999995,0,4.8469999999999995,3.2327888452,1.0625663088,3.4029356265
2020-07-20 12:30:00,4.901,0,4.901,3.332733702,1.0954165946,3.508140739,4.901,0,4.901,3.2139504371,1.0563744235,3.3831057232
2020-07-20 13:00:00,4.281,0,4.281,3.5464023995,1.1656460993,3.7330551574,4.281,0,4.281,3.4161842563,1.1228454654,3.5959834277000002
2020-07-20 13:30:00,4.5,0,4.5,3.2585595269,1.0710367223,3.4300626598,4.5,0,4.5,3.1427337906,1.0329666438,3.3081408322
2020-07-20 14:00:00,4.551,0,4.551,3.0671879698,1.0081359333,3.2286189155000002,4.551,0,4.551,2.9592794724,0.9726681254,3.1150310236
2020-07-20 14:30:00,4.9030000000000005,0,4.9030000000000005,2.7533154219,0.9049710157,2.8982267599,4.9030000000000005,0,4.9030000000000005,2.6547234526,0.8725654025,2.7944457396
2020-07-20 15:00:00,4.806,0,4.806,2.8815201946,0.9471098867000001,3.0331791522,4.806,0,4.806,2.7746818966999998,0.9119938364,2.920717786
2020-07-20 15:30:00,4.606,0,4.606,2.9892753361,0.9825272890000001,3.146605617,4.606,0,4.606,2.8805526710000002,0.9467918771,3.0321607063
2020-07-20 16:00:00,3.973,0,3.973,3.3781984249,1.1103601264,3.555998342,3.973,0,3.973,3.2550336603,1.069877826,3.4263512214
2020-07-20 16:30:00,3.8810000000000002,0,3.8810000000000002,3.6484208502,1.1991779425,3.8404430002,3.8810000000000002,0,3.8810000000000002,3.5168491613,1.1559324196,3.7019464856
2020-07-20 17:00:00,3.598,0,3.598,4.2381863672,1.3930244937,4.4612488076,3.598,0,3.598,4.0820741338,1.3417128839,4.2969201408
2020-07-20 17:30:00,3.04,0,3.04,4.8688662845,1.600318958,5.1251224047,3.04,0,3.04,4.6877109866,1.5407760910000001,4.9344326175
2020-07-20 18:00:00,2.498,0,2.498,5.3434803699,1.7563170639,5.6247161789,2.498,0,2.498,5.1437818574,1.6906793370000002,5.4145072183
2020-07-20 18:30:00,1.912,0,1.912,5.7876832805,1.9023195001,6.09229819,1.912,0,1.912,5.5722648134,1.831514874,5.8655419088
2020-07-20 19:00:00,1.315,0,1.315,6.0016501332,1.9726470036000001,6.317526456,1.315,0,1.315,5.7766005283,1.8986767756,6.080632135
2020-07-20 19:30:00,0.733,0,0.733,6.094811465,2.0032676526,6.4155910158000005,0.733,0,0.733,5.8680255831,1.9287267379,6.1768690348
2020-07-20 20:00:00,0.304,0,0.304,5.9992188189,1.9718478693,6.3149671778,0.304,0,0.304,5.7754316018,1.8982925681,6.0794016861
2020-07-20 20:30:00,0.12,0,0.12,5.8332572612,1.9172989432,6.1402708013,0.12,0,0.12,5.6204254387,1.847344506,5.9162373039
2020-07-20 21:00:00,0.054,0,0.054,5.7556042793,1.8917756423,6.0585308203,0.054,0,0.054,5.5409565401,1.8212243422,5.8325858317
2020-07-20 21:30:00,0.004,0,0.004,5.6879115249000005,1.8695261099,5.9872752893,0.004,0,0.004,5.477534053,1.8003783788,5.765825319
2020-07-20 22:00:00,0.0,0,0.0,5.6928791332,1.8711588838000002,5.9925043507,0.0,0,0.0,5.4870934493,1.8035204004,5.7758878413
2020-07-20 22:30:00,0.0,0,0.0,5.5963084325,1.8394176295,5.8908509816,0.0,0,0.0,5.3646878945,1.7632876402000002,5.6470398889
2020-07-20 23:00:00,0.0,0,0.0,5.1513670448,1.6931724676000002,5.4224916261,0.0,0,0.0,4.9222383736,1.6178615153,5.1813035511
2020-07-20 23:30:00,0.0,0,0.0,4.5745910255,1.5035953578,4.8153589742000005,0.0,0,0.0,4.4048814658,1.447814523,4.6367173324
2020-07-21 00:00:00,0.0,0,0.0,4.2234062927,1.3881665181,4.4456908344,0.0,0,0.0,4.0761334074,1.3397602616,4.2906667446
2020-07-21 00:30:00,0.0,0,0.0,4.2092004797,1.3834972932,4.430737347,0.0,0,0.0,4.0405028706,1.3280490705,4.2531609164
2020-07-21 01:00:00,0.0,0,0.0,3.9894353964000002,1.3112640034,4.1994056804,0.0,0,0.0,3.8396193062,1.2620218359,4.0417045328
2020-07-21 01:30:00,0.0,0,0.0,4.0221600715,1.322020084,4.2338527068,0.0,0,0.0,3.8746061436,1.2735214531999999,4.0785327827
2020-07-21 02:00:00,0.0,0,0.0,3.7845336473,1.2439160554,3.9837196287000003,0.0,0,0.0,3.646691155,1.1986094192,3.8386222684
2020-07-21 02:30:00,0.0,0,0.0,3.7305102896999998,1.2261594364,3.9268529366,0.0,0,0.0,3.5965938371,1.182143227,3.7858882496
2020-07-21 03:00:00,0.0,0,0.0,3.6554646852,1.2014931391,3.8478575633,0.0,0,0.0,3.5228570221,1.157907108,3.7082705495
2020-07-21 03:30:00,0.0,0,0.0,3.6586825238,1.2025507915,3.8512447619,0.0,0,0.0,3.5259554011,1.1589254959,3.7115320012
2020-07-21 04:00:00,0.0,0,0.0,3.5776369567,1.1759124018,3.7659336386,0.0,0,0.0,3.4488394936,1.1335787228,3.6303573615999998
2020-07-21 04:30:00,0.0,0,0.0,3.680487017,1.2097175818,3.87419686,0.0,0,0.0,3.5505074638,1.1669953687,3.7373762777
2020-07-21 05:00:00,0.0,0,0.0,3.6161884932,1.1885836791,3.8065142034,0.0,0,0.0,3.4860318898,1.1458032723,3.6695072525
2020-07-21 05:30:00,0.0,0,0.0,3.5824252111,1.1774862249,3.7709739065,0.0,0,0.0,3.4564641717,1.1360848334,3.6383833386999997
2020-07-21 06:00:00,0.042,0,0.042,3.72209448,1.2233932936,3.9179941895,0.042,0,0.042,3.5855555119,1.178515105,3.7742689599
2020-07-21 06:30:00,0.115,0,0.115,3.9906530281,1.3116642196,4.200687398,0.115,0,0.115,3.8442568376,1.2635461186999999,4.0465861448
2020-07-21 07:00:00,0.263,0,0.263,4.2858168291,1.4086798694,4.5113861359000005,0.263,0,0.263,4.1258414123,1.3560984927,4.3429909603
2020-07-21 07:30:00,0.627,0,0.627,4.6575617671,1.5308665217000001,4.9026965969,0.627,0,0.627,4.4515878439,1.4631661671,4.685881941
2020-07-21 08:00:00,1.162,0,1.162,4.8882483487,1.6066895344,5.1455245776,1.162,0,1.162,4.6290563504,1.5214972444,4.8726908952
2020-07-21 08:30:00,1.783,0,1.783,5.0521099853,1.6605482498000002,5.3180105109,1.783,0,1.783,4.6842963524,1.539653755,4.9308382656
2020-07-21 09:00:00,2.302,0,2.302,4.9239703724,1.6184307958000002,5.1831267078,2.302,0,2.302,4.4833216301,1.4735965582000001,4.7192859263999996
2020-07-21 09:30:00,2.8040000000000003,0,2.8040000000000003,4.8274391626,1.5867025215,5.081514908,2.8040000000000003,0,2.8040000000000003,4.3933926169,1.444038321,4.6246238072
2020-07-21 10:00:00,3.249,0,3.249,4.3769868395,1.4386460027,4.6073545678,3.249,0,3.249,4.0181116106,1.3206894192,4.229591169
2020-07-21 10:30:00,3.624,0,3.624,3.9259342568,1.2903921882,4.1325623756,3.624,0,3.624,3.784815348,1.2440086459,3.9840161558
2020-07-21 11:00:00,3.925,0,3.925,3.6630824525,1.2039969781,3.8558762658,3.925,0,3.925,3.5322212681,1.1609849868,3.7181276507
2020-07-21 11:30:00,4.177,0,4.177,3.4880340713,1.1464613576,3.6716148119,4.177,0,4.177,3.3656459583,1.1062343301,3.5427852192
2020-07-21 12:00:00,4.161,0,4.161,3.607649604,1.1857770819,3.7975258989,4.161,0,4.161,3.4764030557,1.1426384276000001,3.6593716375
2020-07-21 12:30:00,4.539,0,4.539,3.7949039204,1.2473245993,3.9946357057,4.539,0,4.539,3.6576718895,1.202218612,3.8501809363
2020-07-21 13:00:00,4.748,0,4.748,3.4135564755,1.1219817556,3.5932173426,4.748,0,4.748,3.2904226453,1.0815096228,3.4636027845
2020-07-21 13:30:00,4.771,0,4.771,3.7365342759,1.2281394249,3.9331939746,4.771,0,4.771,3.4968697994,1.1493655209,3.6809155783
2020-07-21 14:00:00,3.283,0,3.283,4.344378333,1.4279281048999999,4.5730298242,3.283,0,3.283,3.7725610366,1.2399808485000001,3.9711168806
2020-07-21 14:30:00,4.367,0,4.367,3.710604973,1.2196168752,3.9058999715000002,4.367,0,4.367,3.135845286,1.0307025018,3.3008897747
2020-07-21 15:00:00,4.05,0,4.05,4.0554270864,1.3329544229999999,4.2688706172,4.05,0,4.05,3.5167458272000003,1.1558984554,3.7018377128
2020-07-21 15:30:00,4.364,0,4.364,3.7425737292,1.2301244972,3.9395512939,4.364,0,4.364,3.2114072322,1.0555385125,3.3804286655
2020-07-21 16:00:00,3.943,0,3.943,3.9479151420000003,1.2976169558000001,4.1557001495,3.943,0,3.943,3.4148379506,1.1224029561,3.5945662638
2020-07-21 16:30:00,3.657,0,3.657,4.2030820448,1.3814862609,4.4242968893,3.657,0,3.657,3.8198087672,1.2555104266,4.0208513339
2020-07-21 17:00:00,3.283,0,3.283,4.4413975828,1.4598167902,4.6751553503,3.283,0,3.283,4.2779723191,1.4061015037,4.5031287569
2020-07-21 17:30:00,2.871,0,2.871,5.0483142653,1.6593006569000002,5.3140150161,2.871,0,2.871,4.7667527268,1.5667558546,5.0176344493
2020-07-21 18:00:00,2.354,0,2.354,5.8048189788,1.9079517317999999,6.1103357671,2.354,0,2.354,5.2321019513,1.7197087481,5.5074757382
2020-07-21 18:30:00,1.8010000000000002,0,1.8010000000000002,6.1529379123,2.0223728919,6.4767767498,1.8010000000000002,0,1.8010000000000002,5.5354038104,1.8193992481999999,5.826740853
2020-07-21 19:00:00,1.226,0,1.226,6.3475677861,2.0863446378,6.6816503012,1.226,0,1.226,5.7574893048,1.8923952202,6.0605150577
2020-07-21 19:30:00,0.676,0,0.676,6.4579799975,2.1226353768,6.7978736816000005,0.676,0,0.676,5.8987750621,1.9388336029,6.2092369075
2020-07-21 20:00:00,0.297,0,0.297,6.3803408374,2.0971166189,6.7161482499,0.297,0,0.297,5.8491545951,1.9225241441,6.1570048369
2020-07-21 20:30:00,0.123,0,0.123,5.9488615201,1.9552962256000002,6.2619594948,0.123,0,0.123,5.6699461916,1.8636211904,5.9683644122
2020-07-21 21:00:00,0.039,0,0.039,5.7822605412,1.9005371319000002,6.0865900434,0.039,0,0.039,5.5653562343,1.8292441339,5.8582697203
2020-07-21 21:30:00,0.0,0,0.0,5.8214827625000005,1.9134288526,6.1278765921,0.0,0,0.0,5.6068774759,1.842891506,5.9019762904
2020-07-21 22:00:00,0.0,0,0.0,5.7019988656,1.8741563949,6.0021040691,0.0,0,0.0,5.4893602188,1.8042654515,5.7782739145
2020-07-21 22:30:00,0.0,0,0.0,5.5216307502,1.8148722623,5.812242895,0.0,0,0.0,5.3120414481000005,1.74598359,5.5916225769
2020-07-21 23:00:00,0.0,0,0.0,5.3749844516,1.7666719548,5.6578783701,0.0,0,0.0,5.0918018175,1.6735943241,5.3597913869
2020-07-21 23:30:00,0.0,0,0.0,4.6328780685,1.5227533824,4.8767137564,0.0,0,0.0,4.4673769073,1.4683557813,4.7025020077
2020-07-22 00:00:00,0.0,0,0.0,4.3602680978,1.4331508181000001,4.5897558924,0.0,0,0.0,4.2008373243,1.3807484569000001,4.4219340256
2020-07-22 00:30:00,0.0,0,0.0,4.2707728247,1.4037351443000001,4.4955503418,0.0,0,0.0,4.1128555345,1.3518302411,4.3293216153
2020-07-22 01:00:00,0.0,0,0.0,4.0400691304,1.327906507,4.2527043478,0.0,0,0.0,3.8927709052,1.2794919216,4.0976535844
2020-07-22 01:30:00,0.0,0,0.0,4.0506822718,1.3313948779,4.2638760755,0.0,0,0.0,3.9029881517,1.2828501681,4.1084085807
2020-07-22 02:00:00,0.0,0,0.0,4.0753962465,1.3395179685,4.2898907858,0.0,0,0.0,3.9589732126,1.3012515678,4.1673402238
2020-07-22 02:30:00,0.0,0,0.0,4.1026178845,1.3484652883,4.3185451416,0.0,0,0.0,4.0210378758,1.3216512361000001,4.2326714482
2020-07-22 03:00:00,0.0,0,0.0,3.9850891093,1.3098354479,4.1948306414,0.0,0,0.0,3.8969085494,1.2808518995,4.1020089994
2020-07-22 03:30:00,0.0,0,0.0,3.9122901998,1.2859076035,4.1182002103,0.0,0,0.0,3.8431191746,1.263172187,4.0453886049
2020-07-22 04:00:00,0.0,0,0.0,3.822807103,1.2564959319,4.0240074769,0.0,0,0.0,3.7783388636,1.2418799285,3.9771988038
2020-07-22 04:30:00,0.0,0,0.0,3.9267517155,1.2906608739,4.1334228584,0.0,0,0.0,3.8229028681,1.2565274084,4.0241082822
2020-07-22 05:00:00,0.0,0,0.0,3.8937664014,1.2798191254,4.0987014751,0.0,0,0.0,3.8229028681,1.2565274084,4.0241082822
2020-07-22 05:30:00,0.0,0,0.0,3.8128425974,1.2532207573,4.0135185236,0.0,0,0.0,3.7888131291000002,1.2453226530000001,3.9882243464
2020-07-22 06:00:00,0.029,0,0.029,3.9327490454,1.2926321009000001,4.1397358372,0.029,0,0.029,3.9095653375,1.2850119846,4.1153319342
2020-07-22 06:30:00,0.101,0,0.101,4.2946436718,1.4115811123,4.5206775493,0.101,0,0.101,4.1774114064,1.3730487301,4.3972751646
2020-07-22 07:00:00,0.307,0,0.307,4.5043692171,1.4805145655,4.7414412811,0.307,0,0.307,4.3116562905,1.4171728897,4.538585569
2020-07-22 07:30:00,0.585,0,0.585,4.813639117,1.5821666658,5.0669885442,0.585,0,0.585,4.569050143,1.5017741578,4.8095264663
2020-07-22 08:00:00,1.129,0,1.129,4.8686063037,1.6002335064,5.1248487407,1.129,0,1.129,4.5961236906,1.5106728025,4.8380249375
2020-07-22 08:30:00,1.7069999999999999,0,1.7069999999999999,4.8385531783,1.5903555218,5.0932138719,1.7069999999999999,0,1.7069999999999999,4.6717172294000004,1.5355191972000002,4.9175970836000005
2020-07-22 09:00:00,2.034,0,2.034,4.8685812929,1.6002252857,5.1248224135000005,2.034,0,2.034,4.6592924496,1.5314353696,4.904518368
2020-07-22 09:30:00,2.8280000000000003,0,2.8280000000000003,4.6044305716,1.5134031423,4.8467690228,2.8280000000000003,0,2.8280000000000003,4.2741183501,1.4048347653,4.4990719475
2020-07-22 10:00:00,2.521,0,2.521,4.616622356,1.517410388,4.85960248,2.521,0,2.521,4.4418306648,1.4599591374,4.6756112261
2020-07-22 10:30:00,3.317,0,3.317,4.035292065,1.3263363615000001,4.2476758579,3.317,0,3.317,3.8869292347,1.2775718574,4.0915044576
2020-07-22 11:00:00,3.769,0,3.769,3.8240375693,1.2569003666,4.0253027045,3.769,0,3.769,3.6837354609,1.2107852937,3.8776162747000003
2020-07-22 11:30:00,4.131,0,4.131,3.6731407486,1.2073029802,3.8664639459,4.131,0,4.131,3.5373093233,1.1626573497,3.7234834982000002
2020-07-22 12:00:00,3.958,0,3.958,3.6666511007,1.205169936,3.8596327376,3.958,0,3.958,3.5310651762000003,1.1606049978,3.7169107117999998
2020-07-22 12:30:00,4.059,0,4.059,3.9640165115,1.30290922,4.1726489595,4.059,0,4.059,3.6442723461,1.1978143951,3.8360761538
2020-07-22 13:00:00,3.856,0,3.856,3.9079106747,1.2844681232,4.1135901839,3.856,0,3.856,3.7638464135,1.2371164904,3.9619435931
2020-07-22 13:30:00,4.449,0,4.449,3.8415540242,1.262657747,4.0437410781,4.449,0,4.449,3.2275362452,1.0608398627,3.3974065739
2020-07-22 14:00:00,4.547,0,4.547,3.7042792117000003,1.2175376980000001,3.8992412754,4.547,0,4.547,3.0389826828,0.9988653038,3.1989291398
2020-07-22 14:30:00,2.71,0,2.71,4.5120639913,1.4830437155,4.7495410435,2.71,0,2.71,3.9377235646,1.2942671463,4.1449721732
2020-07-22 15:00:00,3.563,0,3.563,4.1957532182,1.3790773921000001,4.416582335,3.563,0,3.563,3.5673364505,1.1725267891,3.7550910006000002
2020-07-22 15:30:00,4.222,0,4.222,3.8222808887,1.2563229736000001,4.023453567,4.222,0,4.222,3.2243131412,1.0597804796,3.3940138328
2020-07-22 16:00:00,3.47,0,3.47,4.0826704442,1.3419088817,4.2975478361,3.47,0,3.47,3.629853612,1.1930751864,3.8208985389
2020-07-22 16:30:00,2.231,0,2.231,4.8142591219,1.5823704516000001,5.067641181,2.231,0,2.231,4.6367945645,1.5240406723,4.8808363837
2020-07-22 17:00:00,3.009,0,3.009,4.684225269,1.539630391,4.930763441,3.009,0,3.009,4.5126652381,1.4832413358,4.7501739349
2020-07-22 17:30:00,2.761,0,2.761,5.040179169,1.6566267800999999,5.3054517569,2.761,0,2.761,4.8518641966,1.5947306419,5.1072254701
2020-07-22 18:00:00,1.956,0,1.956,5.7690044809,1.8961800756,6.0726362957,1.956,0,1.956,5.5526823336,1.8250784241,5.8449287722
2020-07-22 18:30:00,0.998,0,0.998,6.4216514616,2.1106947644,6.7596331175,0.998,0,0.998,6.1852518836,2.0329939807,6.5107914564
2020-07-22 19:00:00,1.694,0,1.694,5.7973815526,1.9055071680000002,6.1025068975,1.694,0,1.694,5.5794251461,1.8338683615,5.8730791011
2020-07-22 19:30:00,0.927,0,0.927,5.9699686723,1.962233811,6.2841775498,0.927,0,0.927,5.7538627368,1.891203225,6.0566976177
2020-07-22 20:00:00,0.381,0,0.381,5.944478375,1.9538555554,6.2573456579,0.381,0,0.381,5.7249752471,1.8817083663,6.0262897338
2020-07-22 20:30:00,0.128,0,0.128,5.8557867389,1.9247040244,6.1639860409,0.128,0,0.128,5.6361783022,1.8525222219000002,5.9328192655
2020-07-22 21:00:00,0.052000000000000005,0,0.052000000000000005,5.6788026523,1.8665321683,5.9776870025,0.052000000000000005,0,0.052000000000000005,5.4686094707,1.7974450104000002,5.7564310218
2020-07-22 21:30:00,0.0,0,0.0,5.7606354019,1.8934292923,6.0638267389,0.0,0,0.0,5.5480586239,1.8235586843,5.8400617094000005
2020-07-22 22:00:00,0.0,0,0.0,5.6362888764,1.8525585659,5.9329356593,0.0,0,0.0,5.427752003,1.7840158102,5.713423161
2020-07-22 22:30:00,0.0,0,0.0,5.6193338483,1.8469857176,5.9150882614,0.0,0,0.0,5.4104010801,1.7783128377000001,5.6951590316
2020-07-22 23:00:00,0.0,0,0.0,5.279735375,1.7353650972999999,5.5576161842000005,0.0,0,0.0,5.021715594,1.6505580965000002,5.2860164148
2020-07-22 23:30:00,0.0,0,0.0,4.5933850065,1.5097726406,4.8351421121,0.0,0,0.0,4.4241575631,1.4541502698,4.6570079612
2020-07-23 00:00:00,0.0,0,0.0,4.3280127045,1.422548983,4.5558028468,0.0,0,0.0,4.1703781023,1.3707369948,4.3898716867
2020-07-23 00:30:00,0.0,0,0.0,4.2967189112,1.4122632105,4.5228620118,0.0,0,0.0,4.1408001825,1.3610152027,4.3587370342
2020-07-23 01:00:00,0.0,0,0.0,4.087393868,1.343461396,4.3025198611,0.0,0,0.0,3.9369706074,1.2940196612000001,4.1441795868
2020-07-23 01:30:00,0.0,0,0.0,4.0693877277,1.3375430639,4.2835660291,0.0,0,0.0,3.9196423917,1.2883241522,4.1259393597
2020-07-23 02:00:00,0.0,0,0.0,3.8370537232,1.2611785695,4.0390039192,0.0,0,0.0,3.6968927944,1.2151099001,3.8914660993
2020-07-23 02:30:00,0.0,0,0.0,3.8236953160000002,1.2567878734,4.0249424379,0.0,0,0.0,3.6874939939,1.2120206637,3.8815726251
2020-07-23 03:00:00,0.0,0,0.0,3.68113302,1.2099299127,3.8748768631,0.0,0,0.0,3.5488001467,1.1664342007,3.7355791018
2020-07-23 03:30:00,0.0,0,0.0,3.6714202679,1.2067374855,3.8646529136,0.0,0,0.0,3.5425632395999997,1.1643842283999999,3.7290139364
2020-07-23 04:00:00,0.0,0,0.0,3.6243393858,1.1912627479,3.8150940903,0.0,0,0.0,3.4971416274,1.1494548665,3.6812017131
2020-07-23 04:30:00,0.0,0,0.0,3.6729729129,1.2072478152000001,3.8662872768,0.0,0,0.0,3.5411145869,1.1639080793,3.7274890389
2020-07-23 05:00:00,0.0,0,0.0,3.6197953158000002,1.1897691843,3.8103108588,0.0,0,0.0,3.48788993,1.1464139806,3.6714630842
2020-07-23 05:30:00,0.0,0,0.0,3.6543793475,1.2011364058,3.8467151026,0.0,0,0.0,3.5247377694,1.1585252797,3.7102502835999998
2020-07-23 06:00:00,0.021,0,0.021,3.8934925988,1.2797291309,4.0984132619,0.021,0,0.021,3.7763452385000003,1.2412246556,3.9751002510999998
2020-07-23 06:30:00,0.098,0,0.098,4.3995094062,1.4460488124,4.6310625329,0.098,0,0.098,4.2513677242,1.3973569962,4.4751239202
2020-07-23 07:00:00,0.334,0,0.334,4.6495405359,1.5282300705,4.8942531957,0.334,0,0.334,4.4097983943,1.4494306392,4.6418930466
2020-07-23 07:30:00,0.577,0,0.577,4.6331018495,1.5228269356,4.8769493153,0.577,0,0.577,4.4603547923,1.4660477237,4.6951103077
2020-07-23 08:00:00,1.1219999999999999,0,1.1219999999999999,4.7789622821,1.5707689414,5.0304866127,1.1219999999999999,0,1.1219999999999999,4.6041524909,1.5133117416,4.8464763062
2020-07-23 08:30:00,1.228,0,1.228,5.3945981949,1.7731186805,5.6785244157,1.228,0,1.228,5.0099160845,1.6466797853,5.2735958784
2020-07-23 09:00:00,1.638,0,1.638,5.5070816966,1.8100902196000002,5.7969281017,1.638,0,1.638,5.0321345724,1.6539826491,5.2969837605
2020-07-23 09:30:00,2.125,0,2.125,5.2561639995,1.7276175608000002,5.53280421,2.125,0,2.125,4.7420137412,1.5586245433,4.9915934118
2020-07-23 10:00:00,2.532,0,2.532,4.7007820986,1.5450723577,4.9481916827,2.532,0,2.532,4.1691775833,1.3703424033,4.3886079824
2020-07-23 10:30:00,2.166,0,2.166,4.9172510199,1.6162222514,5.1760537051,2.166,0,2.166,4.3234067657,1.4210350841000001,4.5509544902
2020-07-23 11:00:00,2.56,0,2.56,4.7273643153,1.5538095098,4.9761729635,2.56,0,2.56,4.1279097407,1.3567783194,4.3451681481
2020-07-23 11:30:00,1.893,0,1.893,5.1842592266,1.7039836049,5.4571149753,1.893,0,1.893,4.6141956489,1.5166127679999999,4.8570480515
2020-07-23 12:00:00,2.161,0,2.161,5.1138488498,1.6808408332,5.3829987892,2.161,0,2.161,4.5052834281,1.4808150521,4.7424036085
2020-07-23 12:30:00,1.979,0,1.979,5.7523660371,1.8907112836,6.0551221443,1.979,0,1.979,5.1449053694,1.6910486176,5.4156898626
2020-07-23 13:00:00,2.041,0,2.041,5.5505241636000004,1.8243690680000002,5.8426570143,2.041,0,2.041,4.9436739572,1.6249070509,5.2038673234
2020-07-23 13:30:00,1.6560000000000001,0,1.6560000000000001,5.6613773552,1.8608047501,5.9593445844,1.6560000000000001,0,1.6560000000000001,5.1044773637,1.6777605747000002,5.373134067
2020-07-23 14:00:00,1.145,0,1.145,5.8302786707,1.9163199278,6.1371354429,1.145,0,1.145,5.2759060878,1.7341064715,5.5535853556
2020-07-23 14:30:00,1.385,0,1.385,5.7767476313,1.8987251261,6.0807869804,1.385,0,1.385,5.195673043,1.7077351449,5.469129519
2020-07-23 15:00:00,1.148,0,1.148,5.7767476313,1.8987251261,6.0807869804,1.148,0,1.148,5.2272857242,1.7181257308,5.5024060255
2020-07-23 15:30:00,0.737,0,0.737,6.0528670142,1.9894811783000002,6.3714389623,0.737,0,0.737,5.5339906994,1.8189347811,5.8252533678
2020-07-23 16:00:00,0.716,0,0.716,6.191493398,2.0350454672,6.5173614715,0.716,0,0.716,5.6859583778000005,1.8688841415000002,5.985219345
2020-07-23 16:30:00,0.809,0,0.809,6.3166060442,2.0761680054,6.6490589939,0.809,0,0.809,5.7786142279,1.8993386467,6.0827518188
2020-07-23 17:00:00,0.421,0,0.421,6.8238378507,2.2428870378,7.1829872112,0.421,0,0.421,6.2698335191,2.0607946198000002,6.5998247569
2020-07-23 17:30:00,0.8190000000000001,0,0.8190000000000001,6.9595264511,2.2874857241,7.325817317,0.8190000000000001,0,0.8190000000000001,6.3908881608,2.1005833564,6.7272506956
2020-07-23 18:00:00,0.663,0,0.663,7.1879005198,2.3625486505,7.5662110734,0.663,0,0.663,6.681900825,2.1962345936,7.0335798158
2020-07-23 18:30:00,0.611,0,0.611,7.2903678488,2.3962280328,7.6740714198,0.611,0,0.611,6.7373274208,2.2144524346,7.0919236008
2020-07-23 19:00:00,0.5710000000000001,0,0.5710000000000001,7.0316665232,2.3111970191,7.4017542349,0.5710000000000001,0,0.5710000000000001,6.5152465336,2.1414579769,6.8581542459
2020-07-23 19:30:00,0.372,0,0.372,6.6193619436,2.1756790573,6.9677494143,0.372,0,0.372,6.3056253098,2.0725588125,6.6375003261
2020-07-23 20:00:00,0.227,0,0.227,6.2744595323,2.0623151169,6.6046942445,0.227,0,0.227,6.0386819337,1.9848187679,6.3565072987
2020-07-23 20:30:00,0.136,0,0.136,6.0965582729,2.0038418006,6.417429761,0.136,0,0.136,5.868307942,1.9288195448,6.1771662547
2020-07-23 21:00:00,0.013000000000000001,0,0.013000000000000001,6.0801288011,1.9984416943,6.4001355801,0.013000000000000001,0,0.013000000000000001,5.8537068923,1.9240204119,6.1617967287
2020-07-23 21:30:00,0.0,0,0.0,6.0296760663,1.9818586824,6.3470274382,0.0,0,0.0,5.8099540937,1.9096395624,6.1157411513
2020-07-23 22:00:00,0.0,0,0.0,5.9063385296,1.9413195945,6.2171984522,0.0,0,0.0,5.6585902949,1.8598886877,5.9564108367
2020-07-23 22:30:00,0.0,0,0.0,5.8857230374,1.9345436099,6.1954979341,0.0,0,0.0,5.4950811133,1.8061458186000001,5.7842959088
2020-07-23 23:00:00,0.0,0,0.0,5.392855007,1.7725457223,5.6766894811,0.0,0,0.0,5.0707897722,1.6666879988,5.3376734445
2020-07-23 23:30:00,0.0,0,0.0,4.6304000235,1.5219388883,4.8741052879,0.0,0,0.0,4.4647938826,1.4675067821,4.6997830343
2020-07-24 00:00:00,0.0,0,0.0,4.3720455583,1.4370218821,4.6021532193,0.0,0,0.0,4.2100719091,1.3837837182000001,4.4316546411
2020-07-24 00:30:00,0.0,0,0.0,4.3553567638,1.4315365406,4.5845860672,0.0,0,0.0,4.1585950473,1.3668640919000001,4.3774684708
2020-07-24 01:00:00,0.0,0,0.0,4.38233685,1.4404044661,4.6129861578,0.0,0,0.0,4.1843334782,1.3753239050000001,4.404561556
2020-07-24 01:30:00,0.0,0,0.0,4.386191148,1.4416713126,4.6170433137,0.0,0,0.0,4.1880103969,1.3765324498,4.4084319967
2020-07-24 02:00:00,0.0,0,0.0,4.2618426479,1.4007999371,4.4861501557,0.0,0,0.0,4.0737050548,1.3389621006999999,4.288110584
2020-07-24 02:30:00,0.0,0,0.0,4.1572740814,1.3664299114,4.3760779804,0.0,0,0.0,3.9632135328,1.3026452937,4.1718037187
2020-07-24 03:00:00,0.0,0,0.0,4.0393714604,1.3276771939,4.2519699583,0.0,0,0.0,3.8735681948,1.273180296,4.0774402051
2020-07-24 03:30:00,0.0,0,0.0,3.9584292274,1.3010727685,4.1667676078,0.0,0,0.0,3.8232207687,1.2566318973000001,4.0244429145
2020-07-24 04:00:00,0.0,0,0.0,4.0028629124,1.3156774145,4.2135399078,0.0,0,0.0,3.8762203283,1.2740520101000001,4.0802319246
2020-07-24 04:30:00,0.0,0,0.0,4.0241402039,1.322670922,4.2359370568,0.0,0,0.0,3.8728290595,1.2729373539,4.0766621678
2020-07-24 05:00:00,0.0,0,0.0,3.9692161280000002,1.3046182513,4.17812224,0.0,0,0.0,3.8161180267,1.2542973389,4.0169663439
2020-07-24 05:30:00,0.0,0,0.0,3.9587708224,1.3011850454,4.1671271815,0.0,0,0.0,3.8326741981,1.2597390893,4.0343938928
2020-07-24 06:00:00,0.006,0,0.006,4.1358565977,1.3593903250000001,4.3535332607,0.006,0,0.006,3.9875822925,1.3106549176,4.1974550448
2020-07-24 06:30:00,0.07200000000000001,0,0.07200000000000001,4.4629513096,1.4669011577,4.6978434838,0.07200000000000001,0,0.07200000000000001,4.2614526766,1.4006717598,4.4857396596
2020-07-24 07:00:00,0.14200000000000002,0,0.14200000000000002,4.5653083936000005,1.5005443042,4.8055877828,0.14200000000000002,0,0.14200000000000002,4.3697129708,1.4362551977,4.599697864
2020-07-24 07:30:00,0.386,0,0.386,4.8629867687,1.5983864546,5.1189334408,0.386,0,0.386,4.6824251486,1.53903872,4.9288685775
2020-07-24 08:00:00,0.535,0,0.535,5.6043230820000005,1.8420519173,5.8992874547,0.535,0,0.535,5.1774585889,1.7017483434,5.4499564093
