Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-24 08:30:00,0.775,0,0.775,5.5243200709,1.8157561992,5.8150737588,0.775,0,0.775,5.2579062001,1.7281901945,5.5346381054
2020-07-24 09:00:00,1.3780000000000001,0,1.3780000000000001,5.3803545365,1.7684370164,5.6635310911,1.3780000000000001,0,1.3780000000000001,5.1791142389000004,1.7022925292000002,5.4516991989
2020-07-24 09:30:00,1.133,0,1.133,5.7656615882,1.8950813199,6.0691174613,1.133,0,1.133,5.5482771394,1.8236305069,5.8402917257
2020-07-24 10:00:00,2.154,0,2.154,5.0134853909,1.6478529595,5.277353043,2.154,0,2.154,4.8286001909,1.587084133,5.082737043
2020-07-24 10:30:00,2.128,0,2.128,4.9679206247,1.6328765451,5.2293901313,2.128,0,2.128,4.7850379353,1.572765912,5.0368820371
2020-07-24 11:00:00,1.6280000000000001,0,1.6280000000000001,5.3297477878,1.7518033825,5.6102608293,1.6280000000000001,0,1.6280000000000001,5.132952175,1.6871197926,5.4031075527
2020-07-24 11:30:00,1.832,0,1.832,5.1737168395,1.7005184897999999,5.4460177258,1.832,0,1.832,4.9827760608,1.6377592908,5.2450274324
2020-07-24 12:00:00,2.393,0,2.393,5.0394420082,1.6563844871,5.3046757981,2.393,0,2.393,4.8530489194,1.5951200415,5.1084725467
2020-07-24 12:30:00,1.834,0,1.834,5.341509452,1.7556692544999999,5.6226415284,1.834,0,1.834,5.1426603198,1.6903107055,5.4133266524
2020-07-24 13:00:00,3.051,0,3.051,4.7089622801,1.5477610533,4.9568024001,3.051,0,3.051,4.534251874,1.4903365198,4.7728967094
2020-07-24 13:30:00,2.321,0,2.321,4.838720685,1.5904105785,5.0933901947,2.321,0,2.321,4.6617655583,1.5322482411,4.9071216403
2020-07-24 14:00:00,1.774,0,1.774,5.1517063362,1.6932839873,5.422848775,1.774,0,1.774,4.9585188624,1.6297863353,5.2194935394
2020-07-24 14:30:00,2.307,0,2.307,4.5297084622,1.4888431726,4.7681141707,2.307,0,2.307,4.3662812239,1.4351272371000001,4.5960854989
2020-07-24 15:00:00,2.222,0,2.222,4.6759930913000005,1.536924605,4.9220979909,2.222,0,2.222,4.5027040234,1.4799672428,4.7396884457
2020-07-24 15:30:00,0.892,0,0.892,5.5846662279,1.8355910218,5.8785960293,0.892,0,0.892,5.3760842692,1.7670334474,5.6590360728
2020-07-24 16:00:00,1.705,0,1.705,4.9993602048,1.6432102354,5.2624844261,1.705,0,1.705,4.8188433408,1.5838772115,5.0724666745
2020-07-24 16:30:00,2.115,0,2.115,4.8976191766,1.6097695766,5.155388607,2.115,0,2.115,4.7171473979,1.5504513715,4.9654183136
2020-07-24 17:00:00,1.363,0,1.363,5.7335052509,1.8845120429,6.0352686851,1.363,0,1.363,5.5190190947,1.8140138526,5.8094937839
2020-07-24 17:30:00,1.319,0,1.319,6.0352715777,1.983697838,6.3529174502,1.319,0,1.319,5.8075523974,1.908850163,6.1132130499
2020-07-24 18:00:00,1.183,0,1.183,6.2827203408,2.0650303133,6.6133898324,1.183,0,1.183,6.0469499822,1.987536344,6.3652105076
2020-07-24 18:30:00,1.029,0,1.029,6.3762568348,2.0957742721,6.7118492998,1.029,0,1.029,6.1385316837,2.0176377936,6.4616122986
2020-07-24 19:00:00,0.625,0,0.625,6.4911180093,2.1335273145,6.8327557992,0.625,0,0.625,6.2450073247,2.0526346444,6.5736919207
2020-07-24 19:30:00,0.333,0,0.333,6.3432425608,2.084923005,6.6770974324,0.333,0,0.333,6.1036109933,2.0061599177,6.4248536771
2020-07-24 20:00:00,0.061,0,0.061,6.4456835626,2.1185937341,6.7849300659,0.061,0,0.061,6.2036670824,2.0390467638,6.5301758762
2020-07-24 20:30:00,0.157,0,0.157,6.0718462727,1.9957193589000002,6.3914171291,0.157,0,0.157,5.843156278,1.9205525926,6.1506908189
2020-07-24 21:00:00,0.025,0,0.025,5.8629678042,1.9270643264,6.171545057,0.025,0,0.025,5.6461339224,1.855794476,5.9432988657
2020-07-24 21:30:00,0.0,0,0.0,5.964417588,1.9604092578,6.2783343032,0.0,0,0.0,5.7416327781,1.8871834319,6.0438239769
2020-07-24 22:00:00,0.0,0,0.0,6.0048067612,1.9736845371,6.3208492223,0.0,0,0.0,5.7075874661,1.875993279,6.0079868065
2020-07-24 22:30:00,0.0,0,0.0,5.8144826965,1.9111280422,6.1205081015,0.0,0,0.0,5.4584152605,1.7940943356,5.7457002742
2020-07-24 23:00:00,0.0,0,0.0,5.2562238938,1.7276372471,5.5328672566,0.0,0,0.0,5.0106871416,1.6469332195000002,5.2744075174
2020-07-24 23:30:00,0.0,0,0.0,4.7273952497,1.5538196775,4.976205526,0.0,0,0.0,4.5544691677,1.496981623,4.7941780713
2020-07-25 00:00:00,0.0,0,0.0,4.4261508591,1.4548054344999999,4.6591061675,0.0,0,0.0,4.2602314249,1.4002703538,4.4844541315
2020-07-25 00:30:00,0.0,0,0.0,4.3886106151,1.442466553,4.6195901212,0.0,0,0.0,4.23079633,1.3905955059,4.453469821
2020-07-25 01:00:00,0.0,0,0.0,4.1187103686,1.353754632,4.3354845985,0.0,0,0.0,3.9686757628000002,1.3044406419,4.1775534346
2020-07-25 01:30:00,0.0,0,0.0,4.1698650516,1.3705683632,4.3893316332,0.0,0,0.0,4.017848997,1.3206031023,4.2293147337
2020-07-25 02:00:00,0.0,0,0.0,4.2205748053,1.3872358532,4.4427103214,0.0,0,0.0,4.0671281981,1.3368003924,4.2811875769
2020-07-25 02:30:00,0.0,0,0.0,4.2242770639,1.3884527268,4.4466074357,0.0,0,0.0,4.0671281981,1.3368003924,4.2811875769
2020-07-25 03:00:00,0.0,0,0.0,4.0601574211,1.3345092088000001,4.2738499169,0.0,0,0.0,3.8920353898,1.2792501694,4.0968793577
2020-07-25 03:30:00,0.0,0,0.0,3.9051838378,1.2835718553,4.1107198293,0.0,0,0.0,3.780597735,1.2426223836,3.9795765632
2020-07-25 04:00:00,0.0,0,0.0,3.6055197357,1.185077028,3.7952839324000003,0.0,0,0.0,3.4807549372,1.1440688219,3.6639525655
2020-07-25 04:30:00,0.0,0,0.0,3.6989762610000003,1.2157947024,3.8936592221,0.0,0,0.0,3.5766575859,1.1755904981,3.764902722
2020-07-25 05:00:00,0.0,0,0.0,3.6178892285,1.1891426837,3.8083044511,0.0,0,0.0,3.4953862632,1.1488779062,3.6793539613
2020-07-25 05:30:00,0.0,0,0.0,3.5651664333,1.171813539,3.7528067719,0.0,0,0.0,3.4466345929,1.132854007,3.6280364136000003
2020-07-25 06:00:00,0.01,0,0.01,3.7082240093000003,1.2188342903,3.903393694,0.01,0,0.01,3.5858003546,1.1785955809,3.7745266891
2020-07-25 06:30:00,0.116,0,0.116,3.7535215547,1.2337228735,3.9510753207000002,0.116,0,0.116,3.6275947406,1.1923327313,3.8185207796
2020-07-25 07:00:00,0.35100000000000003,0,0.35100000000000003,3.7986772624,1.2485648368,3.9986076446,0.35100000000000003,0,0.35100000000000003,3.6712781012,1.2066907576,3.8645032644
2020-07-25 07:30:00,0.462,0,0.462,4.3521145725,1.4304708839,4.5811732343,0.462,0,0.462,4.1445419318,1.3622450562,4.3626757177
2020-07-25 08:00:00,0.458,0,0.458,4.5302639655,1.4890257577,4.7686989110999995,0.458,0,0.458,4.347164406,1.4288438428,4.5759625326
2020-07-25 08:30:00,0.896,0,0.896,4.563063344,1.4998063921,4.8032245727,0.896,0,0.896,4.3963027567,1.4449948377,4.6276871123
2020-07-25 09:00:00,1.198,0,1.198,4.7541212787,1.5626040984,5.0043381881,1.198,0,1.198,4.5796116172,1.5052455464999999,4.8206438076
2020-07-25 09:30:00,1.137,0,1.137,5.2028995227,1.710110374,5.4767363397,1.137,0,1.137,5.0090472878,1.6463942256,5.2726813556
2020-07-25 10:00:00,1.299,0,1.299,5.1073990216,1.6787208772,5.3762094965,1.299,0,1.299,4.9155213247,1.6156537281,5.1742329733
2020-07-25 10:30:00,1.173,0,1.173,5.4088069698,1.7777888789,5.6934810208,1.173,0,1.173,5.2089179143,1.7120885236,5.4830714887
2020-07-25 11:00:00,0.798,0,0.798,5.5839300543,1.8353490532999999,5.8778211098,0.798,0,0.798,5.3774220186,1.7674731444,5.6604442300999995
2020-07-25 11:30:00,1.901,0,1.901,4.9634933816,1.6314213807,5.2247298754,1.901,0,1.901,4.779428273,1.5709221052,5.0309771295
2020-07-25 12:00:00,1.227,0,1.227,5.5114612217,1.8115296999,5.8015381281,1.227,0,1.227,5.3146159164,1.7468297769,5.5943325436
2020-07-25 12:30:00,0.427,0,0.427,6.0370621545,1.9842863722000001,6.3548022679,0.427,0,0.427,5.8116377164,1.9101929424000001,6.1175133857
2020-07-25 13:00:00,0.189,0,0.189,6.4051008848,2.1052548529,6.7422114576,0.189,0,0.189,6.164157895,2.0260607219,6.4885872579
2020-07-25 13:30:00,0.404,0,0.404,6.2047826963,2.0394134484,6.5313502067,0.404,0,0.404,5.9733405249,1.9633420852999999,6.2877268683
2020-07-25 14:00:00,0.497,0,0.497,5.8921119839,1.936643555,6.2022231409,0.497,0,0.497,5.6760955608,1.8656423903000001,5.9748374325
2020-07-25 14:30:00,0.375,0,0.375,5.883710325,1.9338820633,6.1933792895,0.375,0,0.375,5.6585902949,1.8598886877,5.9564108367
2020-07-25 15:00:00,0.876,0,0.876,5.7248719129,1.881674402,6.026180961,0.876,0,0.876,5.3330472407,1.7528878602,5.6137339375
2020-07-25 15:30:00,2.057,0,2.057,4.6658100702,1.5335776077999999,4.9113790212,2.057,0,2.057,4.4054626381,1.4480055451,4.6373290927
2020-07-25 16:00:00,2.163,0,2.163,4.4266668717,1.4549750397,4.6596493386999995,2.163,0,2.163,4.2633064387,1.4012810619,4.4876909881
2020-07-25 16:30:00,1.242,0,1.242,5.1475831719,1.6919287687,5.4185086021,1.242,0,1.242,4.9521411049,1.6276900678000001,5.2127801105
2020-07-25 17:00:00,0.126,0,0.126,6.5951225161,2.1677119427,6.9422342275,0.126,0,0.126,6.2647013659,2.0591077627,6.5944224904
2020-07-25 17:30:00,0.385,0,0.385,6.7609106435,2.2222038651,7.1167480458,0.385,0,0.385,6.4833373426,2.130969933,6.8245656238
2020-07-25 18:00:00,1.222,0,1.222,6.2212477099,2.0448252366,6.5486817999,1.222,0,1.222,5.9903827617,1.9689435977,6.3056660649000005
2020-07-25 18:30:00,0.879,0,0.879,6.3710638001,2.0940674042,6.7063829475,0.879,0,0.879,6.1303577549,2.0149511531,6.453008163
2020-07-25 19:00:00,0.918,0,0.918,6.0730089464,1.9961015113,6.3926409962,0.918,0,0.918,5.8463737875,1.9216101369,6.1540776711
2020-07-25 19:30:00,0.636,0,0.636,5.7873061438,1.9021955413,6.091901204,0.636,0,0.636,5.5743640763,1.8322048684,5.8677516592
2020-07-25 20:00:00,0.338,0,0.338,5.8629678042,1.9270643264,6.171545057,0.338,0,0.338,5.6219662365000005,1.8478509418,5.9178591963
2020-07-25 20:30:00,0.157,0,0.157,5.9065721833,1.9413963927000002,6.2174444034,0.157,0,0.157,5.6072746871,1.843022063,5.9023944074
2020-07-25 21:00:00,0.014,0,0.014,5.9427855378,1.9532991468,6.255563724,0.014,0,0.014,5.6321439922,1.8511962083,5.9285726233
2020-07-25 21:30:00,0.0,0,0.0,5.8352067883,1.9179397217,6.142322935,0.0,0,0.0,5.5526823336,1.8250784241,5.8449287722
2020-07-25 22:00:00,0.0,0,0.0,5.7252154825,1.8817873278000001,6.0265426132,0.0,0,0.0,5.4300148234,1.7847595633000002,5.7158050773
2020-07-25 22:30:00,0.0,0,0.0,5.3838277487,1.769578606,5.6671871039,0.0,0,0.0,5.1482936765,1.6921623003000001,5.4192565016
2020-07-25 23:00:00,0.0,0,0.0,4.8972331544,1.6096426972,5.1549822678,0.0,0,0.0,4.7195158562,1.5512298461,4.9679114275
2020-07-25 23:30:00,0.0,0,0.0,4.5429089064,1.4931819488,4.7820093751,0.0,0,0.0,4.3748790202,1.437953196,4.6051358108
2020-07-26 00:00:00,0.0,0,0.0,4.2678024615,1.4027588331,4.4924236437000005,0.0,0,0.0,4.1134258469,1.3520176937000001,4.3299219441
2020-07-26 00:30:00,0.0,0,0.0,4.2090507439,1.3834480774,4.4305797304,0.0,0,0.0,4.0541949747,1.3325494475,4.2675736576
2020-07-26 01:00:00,0.0,0,0.0,4.0106182392,1.3182264672000001,4.2217034096,0.0,0,0.0,3.8697500967,1.2719253477999999,4.0734211544
2020-07-26 01:30:00,0.0,0,0.0,3.9534198247,1.2994262575,4.1614945523,0.0,0,0.0,3.8120764767,1.2529689456,4.0127120807
2020-07-26 02:00:00,0.0,0,0.0,3.7747215101,1.2406909619,3.9733910633000002,0.0,0,0.0,3.6413026410000002,1.1968383003,3.8329501485
2020-07-26 02:30:00,0.0,0,0.0,3.6669923666,1.2052821047,3.8599919649,0.0,0,0.0,3.5393809426000002,1.163338258,3.7256641502
2020-07-26 03:00:00,0.0,0,0.0,3.5591638381,1.1698405813,3.7464882506,0.0,0,0.0,3.4353741322,1.1291528726,3.6161832971
2020-07-26 03:30:00,0.0,0,0.0,3.4496553068,1.1338468677,3.6312161123999998,0.0,0,0.0,3.326665947,1.09342222,3.5017536284
2020-07-26 04:00:00,0.0,0,0.0,3.4259694081,1.1260616893,3.6062835875,0.0,0,0.0,3.3028464379,1.085593126,3.4766804609
2020-07-26 04:30:00,0.0,0,0.0,3.5045846481,1.1519012691000001,3.6890364717,0.0,0,0.0,3.3792715863,1.1107128575,3.5571279856
2020-07-26 05:00:00,0.0,0,0.0,3.4828031912,1.1447420504,3.6661086224,0.0,0,0.0,3.3573561899,1.103509615,3.5340591473
2020-07-26 05:30:00,0.0,0,0.0,3.4218317639,1.1247017114,3.6019281725,0.0,0,0.0,3.3005875665,1.0848506709,3.4743027016
2020-07-26 06:00:00,0.056,0,0.056,3.3620239975,1.1050438492,3.538972629,0.056,0,0.056,3.2467511319,1.0671554905,3.4176327704
2020-07-26 06:30:00,0.2,0,0.2,3.4319877997,1.1280398389,3.6126187365,0.2,0,0.2,3.3130113591,1.088934174,3.487380378
2020-07-26 07:00:00,0.292,0,0.292,3.5259468448,1.1589226836,3.7115229945,0.292,0,0.292,3.3988866460000002,1.1171600158,3.5777754167999998
2020-07-26 07:30:00,0.601,0,0.601,3.6381029023,1.1957865970000001,3.8295820025,0.601,0,0.601,3.5076047039000002,1.1528939134,3.6922154778
2020-07-26 08:00:00,0.99,0,0.99,3.7502115709,1.2326349344,3.9475911273,0.99,0,0.99,3.6143225549,1.1879703748,3.8045500578
2020-07-26 08:30:00,1.541,0,1.541,3.9374576600999998,1.2941797476999999,4.1446922738,1.541,0,1.541,3.7901021733,1.2457463414,3.989581235
2020-07-26 09:00:00,2.648,0,2.648,3.8423076395,1.2629054483,4.0445343574,2.648,0,2.648,3.6654492653,1.2047749118,3.8583676476
2020-07-26 09:30:00,2.906,0,2.906,4.0034480338,1.3158697346000001,4.2141558251,2.906,0,2.906,3.8094289504,1.2520987458000001,4.009925211
2020-07-26 10:00:00,2.621,0,2.621,4.3310041295,1.4235322168,4.5589517152,2.621,0,2.621,4.1335105175,1.3586192057,4.3510637027
2020-07-26 10:30:00,2.885,0,2.885,4.3441752847,1.4278613662000001,4.5728160891,2.885,0,2.885,4.1819409964,1.3745375343,4.4020431541
2020-07-26 11:00:00,2.442,0,2.442,4.866148004,1.5994255023,5.1222610568,2.442,0,2.442,4.6268162371,1.5207609547,4.8703328812
2020-07-26 11:30:00,3.355,0,3.355,4.0322848438,1.3253479357,4.2445103619,3.355,0,3.355,3.8743000902,1.2734208583,4.0782106213
2020-07-26 12:00:00,2.046,0,2.046,5.1247130865,1.6844117350999999,5.3944348279,2.046,0,2.046,4.9354276287,1.6221966138,5.1951869776
2020-07-26 12:30:00,1.529,0,1.529,5.673578025,1.8648149163,5.9721873947,1.529,0,1.529,5.4600189144,1.7946214311,5.7473883309
2020-07-26 13:00:00,3.138,0,3.138,4.6098128329,1.515172206,4.852434561,3.138,0,3.138,4.4381876423,1.4587617338,4.6717764656
2020-07-26 13:30:00,4.186,0,4.186,3.5087222924,1.153261247,3.6933918867,4.186,0,4.186,3.3834128505,1.1120740252,3.561487211
2020-07-26 14:00:00,2.558,0,2.558,4.4186150352,1.452328529,4.6511737212,2.558,0,2.558,4.2566153878,1.3990818198000001,4.4806477767
2020-07-26 14:30:00,2.188,0,2.188,4.6094880214,1.5150654457,4.8520926541,2.188,0,2.188,4.3340554487,1.424535137,4.5621636302
2020-07-26 15:00:00,1.7229999999999999,0,1.7229999999999999,4.9732311445,1.6346220286,5.2349801521,1.7229999999999999,0,1.7229999999999999,4.6055741582,1.513779021,4.8479727981
2020-07-26 15:30:00,1.506,0,1.506,4.7687394411,1.5674088560000001,5.0197257274,1.506,0,1.506,4.5647143868,1.5003490635999999,4.8049625124
2020-07-26 16:00:00,1.278,0,1.278,5.1380649119,1.6888002679,5.4084893809,1.278,0,1.278,4.949491275,1.6268191108,5.2099908158
2020-07-26 16:30:00,1.09,0,1.09,5.71278083,1.8777002552000002,6.0134535052,1.09,0,1.09,5.3821184571,1.7690167890000001,5.6653878495
2020-07-26 17:00:00,1.5430000000000001,0,1.5430000000000001,5.8487787747,1.9224006179000002,6.1566092365,1.5430000000000001,0,1.5430000000000001,5.4412443497,1.7884505301,5.7276256312000005
2020-07-26 17:30:00,0.34600000000000003,0,0.34600000000000003,6.9180516112,2.2738536034,7.2821595907,0.34600000000000003,0,0.34600000000000003,6.6557790046,2.1876487664,7.0060831628
2020-07-26 18:00:00,1.169,0,1.169,6.355334631,2.0888974763,6.6898259274,1.169,0,1.169,6.1167186342,2.0104681909,6.4386511939
2020-07-26 18:30:00,0.497,0,0.497,6.7307851185,2.2123020838,7.0850369668,0.497,0,0.497,6.4768493401,2.1288374297,6.8177361475
2020-07-26 19:00:00,0.304,0,0.304,6.5378540055,2.1488886936,6.8819515847,0.304,0,0.304,6.2909567966,2.0677375054000002,6.6220597859
2020-07-26 19:30:00,0.28300000000000003,0,0.28300000000000003,6.3061459296,2.072729932,6.6380483469,0.28300000000000003,0,0.28300000000000003,6.0718462727,1.9957193589000002,6.3914171291
2020-07-26 20:00:00,0.114,0,0.114,6.1826599735,2.032142061,6.50806313,0.114,0,0.114,5.954234896,1.9570623688,6.2676156800000005
2020-07-26 20:30:00,0.033,0,0.033,5.9818214943,1.9661296452,6.2966542046,0.033,0,0.033,5.7592551999,1.8929756419000001,6.0623738946
2020-07-26 21:00:00,0.006,0,0.006,5.9459378876,1.954335274,6.258881987,0.006,0,0.006,5.7084157848,1.8762655342,6.0088587208
2020-07-26 21:30:00,0.0,0,0.0,6.0954275209,2.0034701404,6.4162394957,0.0,0,0.0,5.7992573636,1.9061237173,6.1044814354
2020-07-26 22:00:00,0.0,0,0.0,5.7307566941,1.883608636,6.0323754675,0.0,0,0.0,5.4501458957,1.7913763268,5.7369956797
2020-07-26 22:30:00,0.0,0,0.0,5.2107496273,1.7126905786000002,5.4849996077,0.0,0,0.0,5.0148247858,1.6482931973000001,5.2787629324
2020-07-26 23:00:00,0.0,0,0.0,4.813510443,1.5821243727,5.0668530979,0.0,0,0.0,4.6330715733,1.5228169843,4.8769174455
2020-07-26 23:30:00,0.0,0,0.0,4.517642061,1.4848771383,4.7554126958000005,0.0,0,0.0,4.3506879689,1.430001982,4.5796715462
2020-07-27 00:00:00,0.0,0,0.0,4.176011459,1.3725885896,4.3958015358,0.0,0,0.0,4.0245558442,1.3228075364,4.2363745728
2020-07-27 00:30:00,0.0,0,0.0,4.1375385749,1.3599431641,4.3553037631,0.0,0,0.0,3.9920743663,1.3121313909,4.2021835435
2020-07-27 01:00:00,0.0,0,0.0,3.8878941256,1.2778890017,4.0925201322,0.0,0,0.0,3.7465984956,1.231447374,3.9437878901000003
2020-07-27 01:30:00,0.0,0,0.0,3.955509544,1.300113115,4.1636942568,0.0,0,0.0,3.8081372736,1.2516741922,4.0085655511
2020-07-27 02:00:00,0.0,0,0.0,3.7161119592,1.2214269341,3.9116967992,0.0,0,0.0,3.5828237387,1.1776172146000001,3.7713934092
2020-07-27 02:30:00,0.0,0,0.0,3.7226200362,1.2235660355,3.9185474065,0.0,0,0.0,3.5890928966,1.1796777871,3.7779925227
2020-07-27 03:00:00,0.0,0,0.0,3.569599271,1.1732705422,3.7574729168000003,0.0,0,0.0,3.4421109265,1.1313671498,3.6232746595
2020-07-27 03:30:00,0.0,0,0.0,3.5156687168,1.1555444263,3.7007039124,0.0,0,0.0,3.3881333125,1.113625566,3.5664561184
2020-07-27 04:00:00,0.0,0,0.0,3.4229720595,1.1250765084,3.6031284837,0.0,0,0.0,3.3082346228,1.0873641367,3.4823522345
2020-07-27 04:30:00,0.0,0,0.0,3.5465531225999998,1.1656956396,3.7332138132,0.0,0,0.0,3.4181031781,1.1234761845,3.5980033454
2020-07-27 05:00:00,0.0,0,0.0,3.4562976524,1.1360301011,3.6382080551,0.0,0,0.0,3.3337657272,1.0957558049,3.5092270812
2020-07-27 05:30:00,0.0,0,0.0,3.5773309033,1.1758118069,3.7656114772000002,0.0,0,0.0,3.4491445597,1.1336789932,3.6306784839
2020-07-27 06:00:00,0.0,0,0.0,3.5741818444,1.1747767613,3.7622966783000003,0.0,0,0.0,3.4461110112,1.1326819141,3.627485275
2020-07-27 06:30:00,0.022,0,0.022,3.9712137022,1.3052748222,4.1802249497,0.022,0,0.022,3.8254756910000003,1.2573730544,4.0268165169
2020-07-27 07:00:00,0.024,0,0.024,4.4042614608,1.4476107372,4.6360646956,0.024,0,0.024,4.2467703418,1.3958459097,4.4702845703000005
2020-07-27 07:30:00,0.046,0,0.046,5.1655827305,1.6978449375,5.4374555058,0.046,0,0.046,4.885026561,1.605630584,5.1421332221
2020-07-27 08:00:00,0.167,0,0.167,5.4025463682,1.7757311187,5.6868909139,0.167,0,0.167,5.1362680824,1.6882096786,5.4065979815
2020-07-27 08:30:00,0.105,0,0.105,5.8385177593,1.9190279853,6.1458081677,0.105,0,0.105,5.6213722296,1.8476557012,5.9172339259
2020-07-27 09:00:00,0.295,0,0.295,6.0674061951,1.994259976,6.3867433632,0.295,0,0.295,5.8405936568,1.9197102998000002,6.147993323
2020-07-27 09:30:00,0.234,0,0.234,6.1834761158,2.032410314,6.5089222272,0.234,0,0.234,5.951856565,1.9562806492,6.2651121737
2020-07-27 10:00:00,0.539,0,0.539,6.0566679997,1.9907305017999999,6.3754399996,0.539,0,0.539,5.8290304337,1.9159096521999999,6.1358215091
2020-07-27 10:30:00,0.276,0,0.276,6.5401276859,2.1496360162,6.8843449325,0.276,0,0.276,6.2997810066,2.070637883,6.631348428
2020-07-27 11:00:00,0.594,0,0.594,6.6281739772,2.1785754327,6.9770252392,0.594,0,0.594,6.0960106677,2.0036618115,6.4168533345
2020-07-27 11:30:00,0.553,0,0.553,6.8567942049,2.2537192676,7.2176781105,0.553,0,0.553,6.2780798476,2.0635050569,6.6085051027
2020-07-27 12:00:00,0.807,0,0.807,6.7372504138,2.2144271236,7.0918425408,0.807,0,0.807,6.1597882426,2.0246244866,6.4839876238
2020-07-27 12:30:00,1.573,0,1.573,6.3593205649,2.0902075894,6.6940216472,1.573,0,1.573,5.7722252813,1.8972387015,6.0760266119
2020-07-27 13:00:00,2.659,0,2.659,5.5741679388000005,1.8321404011,5.8675451988,2.659,0,2.659,4.9632923078,1.6313552909,5.2245182188
2020-07-27 13:30:00,2.542,0,2.542,5.3868366154,1.7705675727,5.6703543320000005,2.542,0,2.542,4.9073980757,1.6129837453,5.1656821849
2020-07-27 14:00:00,1.487,0,1.487,5.6553852908,1.8588352537000001,5.9530371482,1.487,0,1.487,5.4469800532,1.7903357647,5.7336632139
2020-07-27 14:30:00,3.518,0,3.518,4.3357979784000005,1.4251078788,4.563997872,3.518,0,3.518,4.1742370076,1.3720053556,4.3939336922
2020-07-27 15:00:00,1.841,0,1.841,5.2107496273,1.7126905786000002,5.4849996077,1.841,0,1.841,5.0148247858,1.6482931973000001,5.2787629324
2020-07-27 15:30:00,4.631,0,4.631,3.7352119936,1.2277048118,3.9318020986,4.631,0,4.631,3.4271067419,1.1264355128,3.607480781
2020-07-27 16:00:00,3.34,0,3.34,4.5446063508,1.4937398718,4.7837961587,3.34,0,3.34,4.1838872326,1.3751772312,4.4040918238
2020-07-27 16:30:00,2.665,0,2.665,4.8921460866,1.6079706589,5.1496274596,2.665,0,2.665,4.7112774258,1.5485220049000001,4.9592393956
2020-07-27 17:00:00,2.041,0,2.041,5.6209526403,1.8475177888,5.916792253000001,2.041,0,2.041,5.4174001588,1.7806133236,5.702526483
2020-07-27 17:30:00,1.209,0,1.209,6.4866206701,2.1320491106,6.828021758,1.209,0,1.209,6.2423101059,2.0517481114,6.570852743
2020-07-27 18:00:00,1.459,0,1.459,6.3948411857,2.1018826529,6.7314117744,1.459,0,1.459,6.1547765362,2.0229772184,6.4787121434
2020-07-27 18:30:00,1.474,0,1.474,6.5645481127,2.1576626223,6.910050645,1.474,0,1.474,6.316201264,2.0760349606,6.6486329094
2020-07-27 19:00:00,1.328,0,1.328,6.7231752493,2.2098008408,7.0770265782,1.328,0,1.328,6.2272529379,2.0467990596,6.5550030925
2020-07-27 19:30:00,1.051,0,1.051,6.6698824708,2.1922843516,7.0209289167,1.051,0,1.051,6.0658226156,1.9937394786,6.3850764375
2020-07-27 20:00:00,0.184,0,0.184,6.7145425695,2.2069634161,7.0679395469,0.184,0,0.184,6.151938138,2.022044282,6.4757243558
2020-07-27 20:30:00,0.146,0,0.146,6.2033843944000004,2.0389538488,6.5298783099,0.146,0,0.146,5.844110967,1.9208663838,6.1516957548
2020-07-27 21:00:00,0.04,0,0.04,6.0616813514,1.9923783109,6.3807172121,0.04,0,0.04,5.8390113938,1.9191902351,6.1463277829
2020-07-27 21:30:00,0.0,0,0.0,6.0172414137,1.9777716097,6.3339383302,0.0,0,0.0,5.7947060537,1.9046277740000002,6.0996905829
2020-07-27 22:00:00,0.0,0,0.0,5.8763880803,1.9314753578000001,6.1856716634,0.0,0,0.0,5.6367002384,1.852693774,5.933368672
2020-07-27 22:30:00,0.0,0,0.0,5.7052147297,1.8752133983000001,6.0054891892,0.0,0,0.0,5.3964048971,1.7737125148000001,5.6804262075
2020-07-27 23:00:00,0.0,0,0.0,5.3614536014,1.7622245794,5.6436353699,0.0,0,0.0,5.0829078405,1.6706710153,5.3504293058
2020-07-27 23:30:00,0.0,0,0.0,4.618167432,1.5179182299,4.8612288757,0.0,0,0.0,4.4613637812,1.4663793623,4.6961724012
2020-07-28 00:00:00,0.0,0,0.0,4.3480095082,1.4291216145,4.5768521139,0.0,0,0.0,4.1897374594,1.3771001078,4.4102499572
2020-07-28 00:30:00,0.0,0,0.0,4.2420120345,1.3942819297,4.4652758257,0.0,0,0.0,4.093868707,1.3455895727,4.309335481
2020-07-28 01:00:00,0.0,0,0.0,4.0918309838,1.3449198055,4.3071905093,0.0,0,0.0,3.9432443726,1.2960817481,4.1507835501
2020-07-28 01:30:00,0.0,0,0.0,4.0918309838,1.3449198055,4.3071905093,0.0,0,0.0,3.9432443726,1.2960817481,4.1507835501
2020-07-28 02:00:00,0.0,0,0.0,3.9279482855000003,1.2910541674,4.1346824058,0.0,0,0.0,3.7890826535,1.2454112414,3.9885080564
2020-07-28 02:30:00,0.0,0,0.0,3.8003931358000003,1.2491288172,4.0004138272,0.0,0,0.0,3.6655460176,1.2048067128,3.8584694922000002
2020-07-28 03:00:00,0.0,0,0.0,3.6646245666,1.2045038465,3.8574995438,0.0,0,0.0,3.535428905,1.1620392861,3.7215041105
2020-07-28 03:30:00,0.0,0,0.0,3.5828237387,1.1776172146000001,3.7713934092,0.0,0,0.0,3.4579556061,1.1365750441,3.6399532695
2020-07-28 04:00:00,0.0,0,0.0,3.6430076545,1.1973987111,3.8347448995,0.0,0,0.0,3.5136744335,1.1548889371,3.6986046668
2020-07-28 04:30:00,0.0,0,0.0,3.6366331879000002,1.1953035252,3.8280349347,0.0,0,0.0,3.507531646,1.1528699004,3.6921385747
2020-07-28 05:00:00,0.0,0,0.0,3.6334459546,1.1942559323,3.8246799523,0.0,0,0.0,3.5044602522,1.1518603821,3.6889055287
2020-07-28 05:30:00,0.0,0,0.0,3.6874939939,1.2120206637,3.8815726251,0.0,0,0.0,3.5570392353,1.1691422581,3.7442518266
2020-07-28 06:00:00,0.002,0,0.002,3.8150975197,1.2539619144,4.015892126,0.002,0,0.002,3.6787665363,1.2091520871,3.8723858277
2020-07-28 06:30:00,0.036000000000000004,0,0.036000000000000004,4.2467703418,1.3958459097,4.4702845703000005,0.036000000000000004,0,0.036000000000000004,4.0849832863,1.3426690761,4.2999824067
2020-07-28 07:00:00,0.183,0,0.183,4.4249049257,1.454395916,4.6577946586,0.183,0,0.183,4.2640936211,1.4015397963,4.4885196012
2020-07-28 07:30:00,0.382,0,0.382,4.8657086693,1.5992811,5.1217985992,0.382,0,0.382,4.6842752906000005,1.5396468322999999,4.9308160954
2020-07-28 08:00:00,0.47700000000000004,0,0.47700000000000004,5.3085952212,1.74485087,5.5879949697,0.47700000000000004,0,0.47700000000000004,5.1028180937,1.677215199,5.371387467
2020-07-28 08:30:00,1.196,0,1.196,5.2116793056,1.712996149,5.4859782164,1.196,0,1.196,4.9822435937,1.6375842774,5.2444669408
2020-07-28 09:00:00,1.431,0,1.431,5.4831970278,1.8022397086000002,5.771786345,1.431,0,1.431,5.2803566963,1.7355693157,5.5582702066
2020-07-28 09:30:00,2.608,0,2.608,4.7070930508,1.5471466674,4.9548347904,2.608,0,2.608,4.5323809993,1.4897215931,4.7709273677
2020-07-28 10:00:00,2.01,0,2.01,5.1459403564,1.6913888013,5.4167793225,2.01,0,2.01,4.9553266928,1.6287371199,5.2161333608
2020-07-28 10:30:00,3.597,0,3.597,4.153205546,1.3650926485000001,4.3717953116,3.597,0,3.597,4.0011114973,1.3151017522,4.2116963129
2020-07-28 11:00:00,3.142,0,3.142,4.4810805296,1.4728599441,4.7169268732,3.142,0,3.142,4.3167979873,1.4188628837000001,4.5439978814
2020-07-28 11:30:00,2.887,0,2.887,4.4850286181,1.4741576181,4.7210827559,2.887,0,2.887,4.3205979855,1.4201118827,4.5479978795000005
2020-07-28 12:00:00,2.261,0,2.261,4.9756167154,1.6354061278,5.2374912793,2.261,0,2.261,4.7930775955,1.5754084205,5.0453448374
2020-07-28 12:30:00,3.153,0,3.153,4.5465996468,1.4943950365,4.7858943651,3.153,0,3.153,4.3820716037,1.4403172839,4.6127069513
2020-07-28 13:00:00,2.94,0,2.94,4.649467478,1.5282060576,4.8941762926,2.94,0,2.94,4.4785060612,1.4720137573,4.7142169065
2020-07-28 13:30:00,3.19,0,3.19,4.3053331619,1.4150945778000001,4.5319296442,3.19,0,3.19,4.1499297876,1.3640159588,4.3683471449
2020-07-28 14:00:00,2.906,0,2.906,4.4347924244,1.4576457797,4.6682025519,2.906,0,2.906,4.2719644584,1.4041268154,4.496804693
2020-07-28 14:30:00,2.977,0,2.977,4.0909950961,1.3446450625,4.3063106275,2.977,0,2.977,3.9439018937,1.2962978649,4.1514756776
2020-07-28 15:00:00,2.517,0,2.517,4.3373595088,1.425621129,4.5656415883,2.517,0,2.517,4.1802139339,1.3739698763,4.4002251936
2020-07-28 15:30:00,3.296,0,3.296,3.8401652659,1.2622012842,4.0422792273,3.296,0,3.296,3.7013503137,1.2165750158,3.896158225
2020-07-28 16:00:00,2.644,0,2.644,4.3526319015,1.4306409217,4.581717791,2.644,0,2.644,4.1934867778000005,1.3783324491,4.4141966082
2020-07-28 16:30:00,2.551,0,2.551,4.7586669941,1.5640982028,5.0091231516,2.551,0,2.551,4.5851324253,1.5070601483,4.8264551845
2020-07-28 17:00:00,3.113,0,3.113,4.8929523562,1.6082356669,5.1504761645,3.113,0,3.113,4.7131351369,1.549132605,4.9611948809
2020-07-28 17:30:00,2.783,0,2.783,5.5105897923,1.8112432749,5.800620834,2.783,0,2.783,5.3087242244,1.7448932713,5.5881307625000005
2020-07-28 18:00:00,1.962,0,1.962,6.0605203232000004,1.9919966993,6.379495077,1.962,0,1.962,5.8339118205,1.9175140864,6.1409598111
2020-07-28 18:30:00,1.9140000000000001,0,1.9140000000000001,6.0658226156,1.9937394786,6.3850764375,1.9140000000000001,0,1.9140000000000001,5.8390113938,1.9191902351,6.1463277829
2020-07-28 19:00:00,1.203,0,1.203,6.3193114903,2.0770572425,6.6519068319,1.203,0,1.203,6.0870893763,2.0007295248,6.4074625014
2020-07-28 19:30:00,0.65,0,0.65,6.3248596127,2.0788808222,6.6577469608,0.65,0,0.65,6.0870893763,2.0007295248,6.4074625014
2020-07-28 20:00:00,0.251,0,0.251,6.3304077352,2.0807044019,6.6635870897,0.251,0,0.251,6.0977591211,2.0042365003,6.4186938116
2020-07-28 20:30:00,0.1,0,0.1,6.0687956116,1.9947166551,6.3882059069,0.1,0,0.1,5.8403119561,1.9196177093000002,6.1476967959
2020-07-28 21:00:00,0.031,0,0.031,6.0048067612,1.9736845371,6.3208492223,0.031,0,0.031,5.7799977208,1.8997933788,6.0842081271
2020-07-28 21:30:00,0.0,0,0.0,5.9386699426,1.9519464160000002,6.2512315185,0.0,0,0.0,5.7175483518,1.8792672638,6.0184719492
2020-07-28 22:00:00,0.0,0,0.0,6.0830892916,1.9994147605,6.4032518859,0.0,0,0.0,5.7845931287,1.9013038163,6.0890453986
2020-07-28 22:30:00,0.0,0,0.0,5.885919833,1.9346082935000002,6.1957050873,0.0,0,0.0,5.5629035291,1.8284379687,5.8556879254
2020-07-28 23:00:00,0.0,0,0.0,5.3573195771,1.7608657914,5.6392837654,0.0,0,0.0,5.09757767,1.675492755,5.3658712316
2020-07-28 23:30:00,0.0,0,0.0,4.7213722509,1.5518400135000001,4.9698655273,0.0,0,0.0,4.5444766895,1.4936972542,4.7836596731
2020-07-29 00:00:00,0.0,0,0.0,4.4494237503,1.4624548639000001,4.6836039477,0.0,0,0.0,4.2862331275,1.4088167001,4.5118243448
2020-07-29 00:30:00,0.0,0,0.0,4.4110071406,1.4498279349,4.6431654111,0.0,0,0.0,4.2378875538,1.3929262785,4.4609342672
2020-07-29 01:00:00,0.0,0,0.0,4.1521827354,1.3647564669,4.3707186688,0.0,0,0.0,3.9968497862000003,1.3137009955,4.2072103013
2020-07-29 01:30:00,0.0,0,0.0,4.1829730215,1.3748767446,4.4031294964,0.0,0,0.0,4.0299219801,1.3245713000000001,4.2420231369
2020-07-29 02:00:00,0.0,0,0.0,4.0117489912,1.3185981274,4.222893675,0.0,0,0.0,3.8702019367,1.2720738604,4.0738967755
2020-07-29 02:30:00,0.0,0,0.0,4.0251982272,1.3230186775,4.2370507654,0.0,0,0.0,3.8828133104,1.2762190185,4.0871719057
2020-07-29 03:00:00,0.0,0,0.0,3.7964381364,1.2478288717,3.9962506699,0.0,0,0.0,3.6604642152,1.2031364051,3.8531202265
2020-07-29 03:30:00,0.0,0,0.0,3.6828752206,1.2105025464,3.8767107585,0.0,0,0.0,3.5526570774,1.1677019125,3.7396390289
2020-07-29 04:00:00,0.0,0,0.0,3.6828752206,1.2105025464,3.8767107585,0.0,0,0.0,3.5526570774,1.1677019125,3.7396390289
2020-07-29 04:30:00,0.0,0,0.0,3.7247861043,1.2242779877,3.9208274782,0.0,0,0.0,3.5887489979,1.1795647531,3.7776305241
2020-07-29 05:00:00,0.0,0,0.0,3.7247861043,1.2242779877,3.9208274782,0.0,0,0.0,3.5887489979,1.1795647531,3.7776305241
2020-07-29 05:30:00,0.0,0,0.0,3.7247861043,1.2242779877,3.9208274782,0.0,0,0.0,3.5887489979,1.1795647531,3.7776305241
2020-07-29 06:00:00,0.013000000000000001,0,0.013000000000000001,3.8363419023,1.2609446053,4.038254634,0.013000000000000001,0,0.013000000000000001,3.696050654,1.2148331019,3.8905796357
2020-07-29 06:30:00,0.059000000000000004,0,0.059000000000000004,4.315482945,1.4184306502,4.5426136264,0.059000000000000004,0,0.059000000000000004,4.1501924012,1.3641022757,4.3686235802
2020-07-29 07:00:00,0.214,0,0.214,4.7126415024,1.5489703552,4.9606752657,0.214,0,0.214,4.5002750126999995,1.4791688656,4.7371315923
2020-07-29 07:30:00,0.545,0,0.545,4.7949613047,1.5760275658,5.0473276891,0.545,0,0.545,4.6043894354,1.5133896215,4.8467257215
2020-07-29 08:00:00,1.111,0,1.111,5.0552001372,1.6615639336,5.3212633023,1.111,0,1.111,4.8527297024,1.5950151199,5.1081365289
2020-07-29 08:30:00,1.709,0,1.709,4.8559218721,1.5960643353,5.1114967074,1.709,0,1.709,4.6719179741,1.5355851788,4.9178083938
2020-07-29 09:00:00,2.4050000000000002,0,2.4050000000000002,4.8784306171,1.6034626021,5.1351901233,2.4050000000000002,0,2.4050000000000002,4.5880731704,1.5080267245,4.8295507057
2020-07-29 09:30:00,2.159,0,2.159,5.3832320965000005,1.7693828246,5.6665601015,2.159,0,2.159,4.8463799176,1.5929280466,5.1014525448
2020-07-29 10:00:00,2.04,0,2.04,5.4482095322,1.7907398749,5.7349574023,2.04,0,2.04,4.8809214967,1.6042813146000001,5.1378121018
2020-07-29 10:30:00,2.859,0,2.859,4.9319178876,1.6210430177,5.1914925132,2.859,0,2.859,4.3341081031,1.4245524436,4.5622190559
2020-07-29 11:00:00,2.896,0,2.896,5.1077518057,1.6788368317,5.3765808482,2.896,0,2.896,4.4998968887,1.4790445823,4.736733567
2020-07-29 11:30:00,2.356,0,2.356,5.2623192923,1.7296407078,5.5392834656000005,2.356,0,2.356,4.6331018495,1.5228269356,4.8769493153
2020-07-29 12:00:00,2.94,0,2.94,5.1354354856,1.6879360173,5.4057215638,2.94,0,2.94,4.5285171577,1.4884516097,4.7668601659
2020-07-29 12:30:00,2.295,0,2.295,4.9980352898,1.6427747569000002,5.2610897788,2.295,0,2.295,4.810199472,1.5810361092,5.0633678652
2020-07-29 13:00:00,3.059,0,3.059,4.5397480003,1.4921430092,4.7786821055,3.059,0,3.059,4.3697866869,1.436279427,4.5997754599
2020-07-29 13:30:00,3.151,0,3.151,4.5545971836,1.4970236997000002,4.7943128248,3.151,0,3.151,4.2697115106,1.4033863072,4.494433169
2020-07-29 14:00:00,2.847,0,2.847,4.6782921116,1.5376802565,4.9245180122,2.847,0,2.847,4.2963713925,1.4121489867,4.5224962026
2020-07-29 14:30:00,2.843,0,2.843,3.6509018571,1.19999341,3.8430545865,2.843,0,2.843,3.5139205925,1.1549698456,3.6988637816
2020-07-29 15:00:00,2.856,0,2.856,4.1489286969,1.3636869162,4.3672933652,2.856,0,2.856,3.9955669948,1.3132793624,4.2058599945
2020-07-29 15:30:00,2.643,0,2.643,4.4214610025,1.4532639532,4.6541694763,2.643,0,2.643,4.2593823736,1.3999912841,4.4835603933
2020-07-29 16:00:00,1.919,0,1.919,4.8435671883,1.5920035472,5.0984917772,1.919,0,1.919,4.6632128946,1.5327239575,4.9086451522
2020-07-29 16:30:00,1.469,0,1.469,5.4443460196,1.7894699997,5.730890547,1.469,0,1.469,5.2483270585,1.7250416829000002,5.5245547984
2020-07-29 17:00:00,0.935,0,0.935,6.1861739928,2.0332970633,6.5117620977,0.935,0,0.935,5.9552784392,1.9574053649,6.2687141466
2020-07-29 17:30:00,0.678,0,0.678,6.746240814,2.2173821253,7.10130612,0.678,0,0.678,6.4897374782,2.1330735559,6.8313026086
2020-07-29 18:00:00,1.599,0,1.599,6.493682605,2.1343702563,6.8354553736,1.599,0,1.599,6.2500525982,2.0542929455,6.5790027348999995
2020-07-29 18:30:00,0.752,0,0.752,6.8504618618,2.2516379271,7.2110124861,0.752,0,0.752,6.590247711,2.1661096718,6.9371028537
2020-07-29 19:00:00,0.627,0,0.627,6.8767475688,2.2602776212,7.2386816514,0.627,0,0.627,6.6166936847,2.174802043,6.9649407207
2020-07-29 19:30:00,0.451,0,0.451,6.6166936847,2.174802043,6.9649407207,0.451,0,0.451,6.3718996878,2.0943421472,6.7072628293
2020-07-29 20:00:00,0.315,0,0.315,6.2167905196,2.043360229,6.5439900207,0.315,0,0.315,5.9818214943,1.9661296452,6.2966542046
2020-07-29 20:30:00,0.134,0,0.134,6.2978064687,2.0699888837,6.629269967,0.134,0,0.134,6.0628562015,1.9927644654,6.3819538963
2020-07-29 21:00:00,0.011,0,0.011,6.1851551312,2.0329621797,6.5106896118,0.011,0,0.011,5.954047973,1.9570009302,6.267418919
2020-07-29 21:30:00,0.0,0,0.0,6.2336932224,2.0489158788,6.5617823394,0.0,0,0.0,5.996422215,1.9709286700000002,6.3120233842
2020-07-29 22:00:00,0.0,0,0.0,6.3489344954,2.0867938535,6.6830889425999995,0.0,0,0.0,5.9614738811,1.9594417081,6.2752356643
2020-07-29 22:30:00,0.0,0,0.0,5.9403552107,1.9525003369,6.253005485,0.0,0,0.0,5.6713270518000005,1.8640750572,5.9698179492
2020-07-29 23:00:00,0.0,0,0.0,5.6584728099,1.8598500722,5.9562871683,0.0,0,0.0,5.3304507233,1.7520344262,5.6110007614
2020-07-29 23:30:00,0.0,0,0.0,4.8923218205,1.6080284198,5.1498124426,0.0,0,0.0,4.7090359961,1.5477852826,4.9568799959
2020-07-30 00:00:00,0.0,0,0.0,4.5521609329,1.4962229429,4.7917483504,0.0,0,0.0,4.3863517437,1.4417240979,4.6172123618
2020-07-30 00:30:00,0.0,0,0.0,4.4438022409,1.4606071631,4.6776865694000005,0.0,0,0.0,4.2755554847,1.4053071286,4.5005847207
2020-07-30 01:00:00,0.0,0,0.0,4.2888405049,1.4096737036,4.5145689525,0.0,0,0.0,4.132036525,1.3581347278,4.3495121316
2020-07-30 01:30:00,0.0,0,0.0,4.4299087339,1.4560405882,4.6630618252,0.0,0,0.0,4.2304395968,1.3904782534,4.4530943124
2020-07-30 02:00:00,0.0,0,0.0,4.3202784395,1.420006853,4.5476615152,0.0,0,0.0,4.1344092614,1.3589146085000001,4.3520097488000005
2020-07-30 02:30:00,0.0,0,0.0,4.1256587675,1.3560384603,4.3427987026,0.0,0,0.0,4.0051178347,1.3164185716,4.2159135102
2020-07-30 03:00:00,0.0,0,0.0,4.1126024646,1.351747061,4.3290552259,0.0,0,0.0,3.981542181,1.308669629,4.1910970326
2020-07-30 03:30:00,0.0,0,0.0,3.9713861452,1.3053315015,4.1804064687,0.0,0,0.0,3.8920353898,1.2792501694,4.0968793577
2020-07-30 04:00:00,0.0,0,0.0,3.9920743663,1.3121313909,4.2021835435,0.0,0,0.0,3.8920353898,1.2792501694,4.0968793577
2020-07-30 04:30:00,0.0,0,0.0,4.1026178845,1.3484652883,4.3185451416,0.0,0,0.0,4.0028629124,1.3156774145,4.2135399078
2020-07-30 05:00:00,0.0,0,0.0,4.1026178845,1.3484652883,4.3185451416,0.0,0,0.0,3.9679116167,1.3041894792,4.1767490702
2020-07-30 05:30:00,0.0,0,0.0,4.1129308961,1.3518550112,4.3294009432,0.0,0,0.0,4.0005938392,1.3149316062,4.2111514097
2020-07-30 06:00:00,0.013000000000000001,0,0.013000000000000001,4.1129308961,1.3518550112,4.3294009432,0.013000000000000001,0,0.013000000000000001,4.0423964525,1.3286714608,4.2551541605
2020-07-30 06:30:00,0.074,0,0.074,4.442425988,1.4601548107,4.6762378821,0.074,0,0.074,4.3088893047,1.4162634254,4.5356729524
2020-07-30 07:00:00,0.198,0,0.198,4.7987797319,1.5772826221,5.0513470862,0.198,0,0.198,4.5530553986,1.4965169395,4.7926898932
2020-07-30 07:30:00,0.528,0,0.528,4.924211266,1.6185099737000002,5.1833802801,0.528,0,0.528,4.7253604884,1.5531508837999999,4.974063672
2020-07-30 08:00:00,1.029,0,1.029,5.0760927229,1.6684309944,5.3432554978,1.029,0,1.029,4.8813052152,1.6044074367999999,5.138216016
2020-07-30 08:30:00,1.194,0,1.194,5.340955265,1.7554871021,5.6220581737,1.194,0,1.194,5.1455115526,1.6912478603,5.4163279501
2020-07-30 09:00:00,2.155,0,2.155,4.9171394585,1.616185583,5.1759362721,2.155,0,2.155,4.7333596706000005,1.5557800878,4.9824838638
2020-07-30 09:30:00,2.753,0,2.753,4.5800275866,1.505382269,4.8210816701,2.753,0,2.753,4.4083484253,1.4489540575,4.6403667634
2020-07-30 10:00:00,3.186,0,3.186,4.5369668636,1.4912288938,4.7757545933,3.186,0,3.186,4.2166326404,1.3859401263,4.4385606741
2020-07-30 10:30:00,3.637,0,3.637,4.096107833,1.3463255378,4.3116924558,3.637,0,3.637,3.8924181211,1.2793759671,4.0972822327
2020-07-30 11:00:00,3.9859999999999998,0,3.9859999999999998,3.7713986919,1.2395988043,3.9698933599,3.9859999999999998,0,3.9859999999999998,3.6349031635999998,1.1947348937,3.8262138565
2020-07-30 11:30:00,4.231,0,4.231,3.6731407486,1.2073029802,3.8664639459,4.231,0,4.231,3.5373093233,1.1626573497,3.7234834982000002
2020-07-30 12:00:00,4.422,0,4.422,3.4827275006000002,1.1447171721,3.666028948,4.422,0,4.422,3.3585652653,1.1039070189,3.5353318582
2020-07-30 12:30:00,4.5809999999999995,0,4.5809999999999995,4.0629941739,1.3354416044000001,4.2768359725,4.5809999999999995,0,4.5809999999999995,3.3585652653,1.1039070189,3.5353318582
2020-07-30 13:00:00,4.68,0,4.68,4.0736675386,1.3389497697000001,4.2880710933,4.68,0,4.68,3.293912312,1.0826566208,3.4672761179
2020-07-30 13:30:00,4.724,0,4.724,3.8637659304,1.2699584475,4.067122032,4.724,0,4.724,3.141270658,1.0324857354,3.3066006926
2020-07-30 14:00:00,4.696,0,4.696,3.0502740779,1.0025766059,3.2108148189,4.696,0,4.696,2.9417291212,0.9668996039000001,3.0965569697
2020-07-30 14:30:00,4.571,0,4.571,3.0395431225,0.9990495114000001,3.1995190763,4.571,0,4.571,2.9313891243,0.9635010112000001,3.0856727624
2020-07-30 15:00:00,4.434,0,4.434,3.0132307593,0.9904010558,3.1718218519,4.434,0,4.434,2.9027807025000003,0.9540978777,3.0555586342
2020-07-30 15:30:00,4.224,0,4.224,3.2224402919,1.0591649038,3.3920424126,4.224,0,4.224,3.1055927323,1.0207589683,3.2690449814
2020-07-30 16:00:00,3.9619999999999997,0,3.9619999999999997,3.4349614538,1.1290172318,3.6157488987,3.9619999999999997,0,3.9619999999999997,3.3175472018,1.0904250334,3.4921549492
2020-07-30 16:30:00,3.645,0,3.645,3.8818704686,1.2759091214,4.0861794406,3.645,0,3.645,3.7401927655,1.2293419123,3.9370450163
2020-07-30 17:00:00,3.268,0,3.268,4.4489617085,1.4623029981,4.6831175879,3.268,0,3.268,4.2873517033,1.4091843582,4.5130017929
2020-07-30 17:30:00,2.807,0,2.807,5.1532477922,1.6937906393,5.4244713602,2.807,0,2.807,4.9612345102,1.6306789256,5.222352116
2020-07-30 18:00:00,2.299,0,2.299,5.6444463507,1.855239798,5.9415224744,2.299,0,2.299,5.4323507018,1.7855273294,5.7182638966
2020-07-30 18:30:00,1.741,0,1.741,6.0569937984,1.9908375867,6.3757829457,1.741,0,1.741,5.6537724224,1.8583051295000002,5.951339392
2020-07-30 19:00:00,1.131,0,1.131,6.5195628735,2.1428766892,6.8626977616,1.131,0,1.131,5.8224104662,1.9137337741,6.1288531223
2020-07-30 19:30:00,0.579,0,0.579,6.5734934277,2.1606028052,6.919466766,0.579,0,0.579,5.9281008993,1.9484725395,6.2401062098
2020-07-30 20:00:00,0.233,0,0.233,6.6904005525,2.1990283189,7.0425268974,0.233,0,0.233,6.0315601046,1.9824779358,6.3490106364
2020-07-30 20:30:00,0.113,0,0.113,6.6904005525,2.1990283189,7.0425268974,0.113,0,0.113,6.0711249081,1.9954822579,6.390657798
2020-07-30 21:00:00,0.022,0,0.022,6.4852276336,2.1315912416,6.8265554038000005,0.022,0,0.022,5.9103020854,1.9426223523,6.2213706162
2020-07-30 21:30:00,0.0,0,0.0,6.4852276336,2.1315912416,6.8265554038000005,0.0,0,0.0,5.9051626923,1.9409331154,6.2159607287
2020-07-30 22:00:00,0.0,0,0.0,6.1375944363,2.0173297353,6.4606257225,0.0,0,0.0,5.7900849768,1.9031088995,6.0948262914
2020-07-30 22:30:00,0.0,0,0.0,5.8214880279,1.9134305833,6.1278821346,0.0,0,0.0,5.6072746871,1.843022063,5.9023944074
2020-07-30 23:00:00,0.0,0,0.0,5.2196146444,1.7156043688,5.4943312046,0.0,0,0.0,5.0267806129,1.6522228877,5.2913480136
2020-07-30 23:30:00,0.0,0,0.0,5.1064973160000005,1.6784245009,5.3752603326,0.0,0,0.0,4.7855118244,1.5729216718,5.0373808677
2020-07-31 00:00:00,0.0,0,0.0,4.7918629256,1.5750091778000002,5.0440662374,0.0,0,0.0,4.5060298035,1.4810603739000001,4.7431892668
2020-07-31 00:30:00,0.0,0,0.0,4.5703000255,1.5021849743,4.8108421321,0.0,0,0.0,4.3691291658,1.4360633103,4.5990833324
2020-07-31 01:00:00,0.0,0,0.0,4.2330654031,1.3913413142,4.4558583191,0.0,0,0.0,4.0822485513,1.3417702122000001,4.2971037382
2020-07-31 01:30:00,0.0,0,0.0,4.1882851867,1.3766227688,4.4087212492,0.0,0,0.0,4.0339809718,1.325905426,4.2462957598
2020-07-31 02:00:00,0.0,0,0.0,3.9958141411,1.3133605954,4.2061201485,0.0,0,0.0,3.8510248954,1.2657706718,4.0537104162
2020-07-31 02:30:00,0.0,0,0.0,3.9969807277,1.3137440339,4.2073481345,0.0,0,0.0,3.8521524849,1.2661412925,4.0548973525
2020-07-31 03:00:00,0.0,0,0.0,3.7130369455,1.2204162259,3.9084599426,0.0,0,0.0,3.5804799622,1.1768468525,3.768926276
2020-07-31 03:30:00,0.0,0,0.0,3.7706092058,1.2393393128,3.9690623219,0.0,0,0.0,3.6362320277,1.1951716702,3.8276126607
2020-07-31 04:00:00,0.0,0,0.0,3.7130369455,1.2204162259,3.9084599426,0.0,0,0.0,3.5786090875000003,1.1762319257,3.7669569342
2020-07-31 04:30:00,0.0,0,0.0,3.7494164903,1.2323736041,3.9467542004,0.0,0,0.0,3.6152686876,1.1882813536,3.805545987
2020-07-31 05:00:00,0.0,0,0.0,3.7141189923,1.2207718775,3.9095989393,0.0,0,0.0,3.5824252111,1.1774862249,3.7709739065
2020-07-31 05:30:00,0.0,0,0.0,3.7573324129,1.234975442,3.9550867504,0.0,0,0.0,3.6193382103,1.189618941,3.809829695
2020-07-31 06:00:00,0.012,0,0.012,3.808307742,1.2517302224,4.0087449916,0.012,0,0.012,3.6729729129,1.2072478152000001,3.8662872768
2020-07-31 06:30:00,0.085,0,0.085,4.3414718131,1.4269727781000001,4.5699703296,0.085,0,0.085,4.1518450894,1.3646454881,4.370363252
2020-07-31 07:00:00,0.203,0,0.203,4.3897314945,1.4428349682000001,4.6207699942,0.203,0,0.203,4.2315719943,1.3908504544,4.4542863098
2020-07-31 07:30:00,0.496,0,0.496,4.6759098316,1.5368972389,4.9220103491,0.496,0,0.496,4.5042540357,1.4804767072,4.7413200375999995
2020-07-31 08:00:00,0.975,0,0.975,4.853664317,1.5953223129,5.1091203337,0.975,0,0.975,4.6741274821,1.5363114089,4.9201341917
2020-07-31 08:30:00,1.521,0,1.521,4.8772442489,1.6030726617000002,5.1339413146,1.521,0,1.521,4.693908403,1.5428130832,4.9409562136
2020-07-31 09:00:00,2.076,0,2.076,4.9977963707,1.6426962280000001,5.260838285,2.076,0,2.076,4.7230631135,1.5523957732,4.9716453827
2020-07-31 09:30:00,2.561,0,2.561,4.721299193,1.5518160005000001,4.9697886242,2.561,0,2.561,4.5465996468,1.4943950365,4.7858943651
2020-07-31 10:00:00,3.009,0,3.009,4.5224016846,1.486441551,4.7604228259,3.009,0,3.009,4.3543536985,1.431206849,4.583530209
2020-07-31 10:30:00,3.4,0,3.4,4.2278371558,1.3896228724,4.4503549009,3.4,0,3.4,4.0719885232,1.338397904,4.2863037086
2020-07-31 11:00:00,3.722,0,3.722,4.0538658851,1.3324412809,4.2672272474,3.722,0,3.722,3.9060664563,1.2838619579000001,4.1116489013
2020-07-31 11:30:00,3.935,0,3.935,4.1847724838,1.3754681992,4.4050236671,3.935,0,3.935,3.7832396667,1.2434907445,3.9823575439
2020-07-31 12:00:00,3.607,0,3.607,4.7485287291,1.5607659162,4.9984512938000005,3.607,0,3.607,3.9833969303,1.3092792556,4.1930494003
2020-07-31 12:30:00,3.336,0,3.336,4.5350693327,1.4906052055,4.7737571923,3.336,0,3.336,4.3669022161,1.4353313473,4.5967391749
2020-07-31 13:00:00,3.782,0,3.782,4.1826636773,1.374775068,4.4028038708,3.782,0,3.782,4.0283486024,1.3240541557,4.2403669499
2020-07-31 13:30:00,3.8369999999999997,0,3.8369999999999997,4.3703573284,1.4364669878,4.6003761351,3.8369999999999997,0,3.8369999999999997,3.7296553148,1.2258784198,3.9259529630000003
2020-07-31 14:00:00,4.388,0,4.388,4.2561638768,1.3989334153000001,4.4801725019,4.388,0,4.388,3.3867768049,1.1131797036,3.5650282157
2020-07-31 14:30:00,2.302,0,2.302,5.3920484083,1.7722806062,5.6758404298,2.302,0,2.302,4.6545946948,1.5298912921999999,4.8995733629
2020-07-31 15:00:00,3.152,0,3.152,4.1020794938,1.3482883278,4.3179784146,3.152,0,3.152,3.896176654,1.2806113371,4.1012385832
2020-07-31 15:30:00,3.137,0,3.137,4.0530530336,1.3321741096,4.2663716143,3.137,0,3.137,3.8893651564000002,1.2783725061,4.0940685856
2020-07-31 16:00:00,3.149,0,3.149,4.2471820329,1.395981226,4.4707179294,3.149,0,3.149,4.0919323435,1.3449531208,4.3072972036
2020-07-31 16:30:00,1.494,0,1.494,5.3779896983,1.7676597316,5.6610417877,1.494,0,1.494,5.1761929101,1.7013323349,5.4486241159
2020-07-31 17:00:00,1.165,0,1.165,5.9718135489,1.9628401926,6.2861195251,1.165,0,1.165,5.7501348093,1.8899779144000002,6.0527734834
2020-07-31 17:30:00,1.133,0,1.133,6.2862820781,2.0662009997,6.6171390296,1.133,0,1.133,5.9104870338,1.9426831419,6.2215652987
2020-07-31 18:00:00,0.679,0,0.679,6.6143337828,2.1740263807,6.9624566135,0.679,0,0.679,6.3669778229,2.0927244084,6.7020819189
2020-07-31 18:30:00,0.42,0,0.42,6.7915646866,2.2322793618,7.1490154595,0.42,0,0.42,6.5351202578,2.1479901542,6.8790739555
2020-07-31 19:00:00,0.24,0,0.24,6.818967982,2.2412863894,7.1778610337,0.24,0,0.24,6.5627802431,2.1570815517,6.9081897296
2020-07-31 19:30:00,0.055,0,0.055,6.6697294441,2.1922340541,7.0207678359,0.055,0,0.055,6.4178076945,2.1094313793,6.7555870468
2020-07-31 20:00:00,0.18,0,0.18,6.5657453409,2.1580561322,6.9113108852,0.18,0,0.18,6.2263104251,2.0464892706,6.5540109738
2020-07-31 20:30:00,0.062,0,0.062,6.6691186537,2.192033297,7.0201248987,0.062,0,0.062,6.0515361756,1.9890437528,6.3700380796000005
2020-07-31 21:00:00,0.032,0,0.032,6.1807759352,2.0315228076,6.5060799318,0.032,0,0.032,5.8629678042,1.9270643264,6.171545057
2020-07-31 21:30:00,0.0,0,0.0,5.9868187207,1.9677721541,6.3019144429,0.0,0,0.0,5.7648668366999996,1.8948200977,6.0682808807
2020-07-31 22:00:00,0.0,0,0.0,5.8485944845,1.9223400447,6.1564152468,0.0,0,0.0,5.6344048381,1.8519393123999999,5.9309524612
2020-07-31 22:30:00,0.0,0,0.0,5.8537068923,1.9240204119,6.1617967287,0.0,0,0.0,5.5340265702,1.8189465713000001,5.8252911265
2020-07-31 23:00:00,0.0,0,0.0,5.6369760156,1.8527844176000001,5.9336589637,0.0,0,0.0,5.2507465256,1.7258369233000002,5.5271016059
2020-07-31 23:30:00,0.0,0,0.0,5.2272857242,1.7181257308,5.5024060255,0.0,0,0.0,4.8970900004,1.6095956448000002,5.1548315794
2020-08-01 00:00:00,0.0,0,0.0,4.7709923888,1.5681493641,5.0220972514,0.0,0,0.0,4.5481782899,1.4949139114,4.7875560946
2020-08-01 00:30:00,0.0,0,0.0,4.5833566574999995,1.5064764817,4.8245859553,0.0,0,0.0,4.414275659,1.450902245,4.6466059568
2020-08-01 01:00:00,0.0,0,0.0,4.3209102916,1.4202145328,4.5483266227,0.0,0,0.0,4.1582060633,1.3667362391,4.377059014
2020-08-01 01:30:00,0.0,0,0.0,4.328517528,1.4227149105,4.55633424,0.0,0,0.0,4.16552041,1.3691403485,4.3847583263
2020-08-01 02:00:00,0.0,0,0.0,4.0594238802,1.3342681056,4.2730777687,0.0,0,0.0,3.9169376039,1.2874351314,4.1230922146
