Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-01 02:30:00,0.0,0,0.0,4.0200097997,1.3213133238,4.2315892628,0.0,0,0.0,3.8750839818,1.273678511,4.0790357703
2020-08-01 03:00:00,0.0,0,0.0,3.8137278486,1.2535117253,4.0144503669,0.0,0,0.0,3.6761354645,1.2082872957,3.8696162784
2020-08-01 03:30:00,0.0,0,0.0,3.8615031099,1.2692146943,4.0647401157,0.0,0,0.0,3.7199257792,1.2226804761,3.9157113466
2020-08-01 04:00:00,0.0,0,0.0,3.9733429123,1.3059746597,4.1824662235,0.0,0,0.0,3.8345171002000003,1.2603448219,4.0363337897
2020-08-01 04:30:00,0.0,0,0.0,4.0907686824,1.3445706439,4.3060722973,0.0,0,0.0,3.9190026415,1.2881138764,4.1252659384
2020-08-01 05:00:00,0.0,0,0.0,3.934326043,1.2931504349,4.1413958347,0.0,0,0.0,3.7995964098,1.248866946,3.9995751682
2020-08-01 05:30:00,0.0,0,0.0,4.0748107961,1.3393255403,4.2892745222,0.0,0,0.0,3.9095653375,1.2850119846,4.1153319342
2020-08-01 06:00:00,0.002,0,0.002,4.1105561851,1.3510744815,4.3269012475,0.002,0,0.002,3.9327490454,1.2926321009000001,4.1397358372
2020-08-01 06:30:00,0.032,0,0.032,4.2028618838,1.3814138974999999,4.4240651409,0.032,0,0.032,4.0386369323,1.3274357662,4.2511967708
2020-08-01 07:00:00,0.111,0,0.111,4.1170468204,1.3532078501,4.3337334951,0.111,0,0.111,3.9657343595,1.3034738493,4.1744572205
2020-08-01 07:30:00,0.552,0,0.552,4.1582060633,1.3667362391,4.377059014,0.552,0,0.552,4.0094400982,1.3178392309,4.2204632613
2020-08-01 08:00:00,1.225,0,1.225,4.0241402039,1.322670922,4.2359370568,1.225,0,1.225,3.8803579725,1.275411988,4.0845873395
2020-08-01 08:30:00,0.723,0,0.723,4.7752175709,1.5695381143,5.0265448115,0.723,0,0.723,4.6035798749,1.5131235318,4.8458735525000005
2020-08-01 09:00:00,1.178,0,1.178,5.0088063942,1.6463150477,5.2724277834,1.178,0,1.178,4.8226903989,1.5851416782999999,5.0765162093
2020-08-01 09:30:00,1.3780000000000001,0,1.3780000000000001,5.2906723405000005,1.7389599040000001,5.5691287795,1.3780000000000001,0,1.3780000000000001,4.9444848341,1.6251735733000001,5.2047208781
2020-08-01 10:00:00,1.331,0,1.331,5.3881368487,1.7709949387,5.6717229986,1.331,0,1.331,4.9444848341,1.6251735733000001,5.2047208781
2020-08-01 10:30:00,2.098,0,2.098,4.7667527268,1.5667558546,5.0176344493,2.098,0,2.098,4.5893592528,1.5084494393,4.8309044766
2020-08-01 11:00:00,2.862,0,2.862,4.2554428414,1.3986964225,4.4794135173,2.862,0,2.862,4.0960663677,1.3463119088,4.3116488081
2020-08-01 11:30:00,2.8529999999999998,0,2.8529999999999998,4.1810955651,1.3742596545,4.4011532264,2.8529999999999998,0,2.8529999999999998,4.0257879558,1.3232125119,4.2376715325
2020-08-01 12:00:00,1.967,0,1.967,4.9360249264,1.6223929361,5.195815712,1.967,0,1.967,4.7503917056,1.561378247,5.0004123217
2020-08-01 12:30:00,3.02,0,3.02,4.2562300238,1.3989551568,4.4802421304,3.02,0,3.02,4.1012732242,1.3480233198,4.3171297097
2020-08-01 13:00:00,1.76,0,1.76,4.8365852222,1.5897086859,5.0911423392,1.76,0,1.76,4.6577065665,1.530914115,4.9028490174
2020-08-01 13:30:00,2.445,0,2.445,4.2341635753,1.3917022659,4.4570142898,2.445,0,2.445,4.0830571246,1.3420359774000001,4.297954868
2020-08-01 14:00:00,2.645,0,2.645,3.8147134721000002,1.2538356841,4.0154878654,2.645,0,2.645,3.6761315154,1.2082859977,3.8696121215
2020-08-01 14:30:00,2.73,0,2.73,3.5899271389000003,1.1799519893000001,3.7788706725,2.73,0,2.73,3.4620573795,1.1379232318999999,3.6442709258
2020-08-01 15:00:00,3.367,0,3.367,3.1785338086,1.0447335406,3.3458250616000003,3.367,0,3.367,3.0682512584,1.0084854193,3.2297381668
2020-08-01 15:30:00,1.97,0,1.97,4.1635985264,1.368508656,4.3827352909,1.97,0,1.97,4.0121320516,1.3187240332,4.2232968964
2020-08-01 16:00:00,1.953,0,1.953,4.1563131396,1.3661140651,4.3750664628,1.953,0,1.953,4.0051178347,1.3164185716,4.2159135102
2020-08-01 16:30:00,2.625,0,2.625,3.8656305524,1.2705713191,4.069084792,2.625,0,2.625,3.7247166664,1.2242551645,3.9207543857
2020-08-01 17:00:00,2.731,0,2.731,4.3091979907999995,1.4163648857,4.5359978851000005,2.731,0,2.731,4.0769353989,1.3400238634,4.2915109462
2020-08-01 17:30:00,1.721,0,1.721,5.4813403039,1.801629433,5.7698318989,1.721,0,1.721,5.1058529584,1.6782127108,5.3745820615
2020-08-01 18:00:00,1.036,0,1.036,5.6992904578,1.8732661843,5.9992531135,1.036,0,1.036,5.4864658753,1.8033141268000001,5.7752272372
2020-08-01 18:30:00,0.798,0,0.798,5.979125921,1.9652436531,6.2938167589,0.798,0,0.798,5.7559764797,1.8918979786999999,6.0589226102
2020-08-01 19:00:00,0.729,0,0.729,5.9613178926,1.9593904372000002,6.2750714659,0.729,0,0.729,5.7383270725,1.886096899,6.0403442868
2020-08-01 19:30:00,0.772,0,0.772,5.6903471174,1.8703266504,5.9898390709000005,0.772,0,0.772,5.4691857067,1.7976344101000001,5.757037586
2020-08-01 20:00:00,0.291,0,0.291,6.0074888419,1.9745660944,6.3236724651,0.291,0,0.291,5.6098932534,1.8438827442,5.9051507931
2020-08-01 20:30:00,0.08700000000000001,0,0.08700000000000001,5.8527357487,1.9237012124000001,6.1607744723,0.08700000000000001,0,0.08700000000000001,5.5040293901,1.809086975,5.7937151475
2020-08-01 21:00:00,0.019,0,0.019,5.5771139494,1.8331087079000001,5.8706462625,0.019,0,0.019,5.3698592093,1.7649873691,5.6524833782
2020-08-01 21:30:00,0.0,0,0.0,5.5624115401,1.8282762597,5.8551700422,0.0,0,0.0,5.3604301326,1.7618881815,5.6425580343
2020-08-01 22:00:00,0.0,0,0.0,5.4422020005,1.7887652948000001,5.7286336848,0.0,0,0.0,5.2365140563,1.7211589368,5.5121200592
2020-08-01 22:30:00,0.0,0,0.0,5.3006667933,1.7422449218,5.5796492561,0.0,0,0.0,5.0886580241,1.6725610092,5.3564821306
2020-08-01 23:00:00,0.0,0,0.0,4.97177591,1.6341437161,5.2334483263,0.0,0,0.0,4.7877180414,1.5736468203,5.0397032015
2020-08-01 23:30:00,0.0,0,0.0,4.7319544578,1.5553182167,4.9810046924,0.0,0,0.0,4.5438856444999995,1.4935029871,4.7830375205
2020-08-02 00:00:00,0.0,0,0.0,4.5070220088,1.481386496,4.7442336934,0.0,0,0.0,4.3452787223,1.4282240486,4.5739776024
2020-08-02 00:30:00,0.0,0,0.0,4.2524932108,1.3977269258,4.476308643,0.0,0,0.0,4.0976756161,1.3468408432,4.3133427538
2020-08-02 01:00:00,0.0,0,0.0,4.0447922251,1.3294589132,4.2576760265,0.0,0,0.0,3.8998881271,1.2818312394,4.105145397
2020-08-02 01:30:00,0.0,0,0.0,4.0092518589,1.3177773597,4.2202651147,0.0,0,0.0,3.8660642925,1.2707138826,4.0695413606
2020-08-02 02:00:00,0.0,0,0.0,3.8796115972000003,1.2751666663,4.0838016813,0.0,0,0.0,3.7401927655,1.2293419123,3.9370450163
2020-08-02 02:30:00,0.0,0,0.0,3.7607424398,1.2360962637,3.9586762525,0.0,0,0.0,3.6273709596,1.192259178,3.8182852207
2020-08-02 03:00:00,0.0,0,0.0,3.710604973,1.2196168752,3.9058999715000002,0.0,0,0.0,3.621029402,1.1901748088,3.8116098969000003
2020-08-02 03:30:00,0.0,0,0.0,3.5094772240000003,1.1535093810000001,3.6941865516,0.0,0,0.0,3.3933641925,1.1153448732,3.5719623079
2020-08-02 04:00:00,0.0,0,0.0,3.4961994438,1.1491451857000001,3.6802099408,0.0,0,0.0,3.3711088465,1.1080298947,3.5485356278999998
2020-08-02 04:30:00,0.0,0,0.0,3.5662613146,1.172173409,3.7539592786,0.0,0,0.0,3.4398194753,1.1306139862,3.6208626055
2020-08-02 05:00:00,0.0,0,0.0,3.4367967868,1.1296204765,3.6176808282,0.0,0,0.0,3.318480171,1.0907316855,3.4931370221
2020-08-02 05:30:00,0.0,0,0.0,3.4337740983,1.1286269669,3.6144990509,0.0,0,0.0,3.3155641075,1.0897732218,3.4900674816
2020-08-02 06:00:00,0.011,0,0.011,3.4337740983,1.1286269669,3.6144990509,0.011,0,0.011,3.3155641075,1.0897732218,3.4900674816
2020-08-02 06:30:00,0.12,0,0.12,3.6540798759,1.2010379743,3.8463998694,0.12,0,0.12,3.5540251031,1.1681515608,3.7410790559000002
2020-08-02 07:00:00,0.257,0,0.257,3.4850133574,1.1454684969,3.668435113,0.257,0,0.257,3.362047692,1.1050516372,3.5389975705
2020-08-02 07:30:00,0.5,0,0.5,3.6983312453,1.215582696,3.8929802582,0.5,0,0.5,3.5647583622,1.1716794125,3.7523772233
2020-08-02 08:00:00,0.674,0,0.674,3.833517984,1.2600164283,4.0352820884,0.674,0,0.674,3.6942442808,1.2142393758,3.8886781904000003
2020-08-02 08:30:00,1.339,0,1.339,3.9303078583,1.2918297215,4.1371661667,1.339,0,1.339,3.7681568297,1.2385332558,3.9664808734
2020-08-02 09:00:00,2.045,0,2.045,4.1636548007,1.3685271524,4.3827945271,2.045,0,2.045,3.9947617124,1.3130146788000001,4.2050123288
2020-08-02 09:30:00,2.092,0,2.092,4.1709981072,1.3709407806,4.3905243234,2.092,0,2.092,3.9711185953,1.3052435621,4.1801248372
2020-08-02 10:00:00,2.526,0,2.526,4.3417587793,1.4270670993,4.5702723993,2.526,0,2.526,4.0923512746,1.3450908168,4.3077381838
2020-08-02 10:30:00,2.815,0,2.815,3.9976165651,1.3139530235999999,4.208017437,2.815,0,2.815,3.8534450207,1.2665661285,4.0562579165
2020-08-02 11:00:00,3.777,0,3.777,3.5556304025000003,1.1686791972,3.7427688447,3.777,0,3.777,3.4257811688,1.125999818,3.6060854409000003
2020-08-02 11:30:00,1.667,0,1.667,5.0943848422,1.6744433233,5.3625103602,1.667,0,1.667,4.8011843899999995,1.578072995,5.0538783053
2020-08-02 12:00:00,3.871,0,3.871,4.1247873381,1.3557520353,4.3418814085,3.871,0,3.871,3.6834850237,1.2107029790000001,3.8773526565000003
2020-08-02 12:30:00,2.3689999999999998,0,2.3689999999999998,4.8307952188000005,1.5878056038000001,5.0850475988,2.3689999999999998,0,2.3689999999999998,4.5931612255,1.5096990874,4.8349065532
2020-08-02 13:00:00,3.437,0,3.437,4.0802746716,1.3411214293,4.2950259701,3.437,0,3.437,3.7849443511,1.2440510472,3.9841519486
2020-08-02 13:30:00,4.383,0,4.383,3.3502827369,1.1011846835,3.5266134072,4.383,0,4.383,2.9745196143,0.9776773177,3.1310732782
2020-08-02 14:00:00,2.059,0,2.059,4.2524932108,1.3977269258,4.476308643,2.059,0,2.059,4.0976756161,1.3468408432,4.3133427538
2020-08-02 14:30:00,1.428,0,1.428,4.4622154652,1.4666592973,4.6970689107,1.428,0,1.428,4.2993358321,1.4131233508,4.5256166654
2020-08-02 15:00:00,1.621,0,1.621,4.4145336653000005,1.4509870476,4.6468775424,1.621,0,1.621,4.2531898936,1.3979559143,4.4770419933
2020-08-02 15:30:00,1.5190000000000001,0,1.5190000000000001,4.7750645442,1.5694878169000002,5.0263837308,1.5190000000000001,0,1.5190000000000001,4.5975154108,1.5111302387999999,4.8394899061
2020-08-02 16:00:00,0.841,0,0.841,5.2867176702,1.7376600668000002,5.5649659686,0.841,0,0.841,5.0917567322,1.6735795053,5.3597439287
2020-08-02 16:30:00,1.015,0,1.015,5.5975221152,1.8398165477,5.8921285423,1.015,0,1.015,5.3886140286,1.7711517802,5.6722252933
2020-08-02 17:00:00,1.2730000000000001,0,1.2730000000000001,5.6652132242,1.8620655392,5.9633823412,1.2730000000000001,0,1.2730000000000001,5.4530181902,1.7923204044,5.7400191476
2020-08-02 17:30:00,0.6960000000000001,0,0.6960000000000001,6.5305445952,2.1464862066,6.8742574686,0.6960000000000001,0,0.6960000000000001,6.2030809738,2.0388541192,6.5295589197
2020-08-02 18:00:00,0.674,0,0.674,6.7821237626,2.2291762801,7.1390776448,0.674,0,0.674,6.3171648385,2.0763516722,6.6496471984
2020-08-02 18:30:00,0.842,0,0.842,6.4178623233,2.1094493349,6.7556445509,0.842,0,0.842,6.0138685739,1.9766630109,6.3303879725
2020-08-02 19:00:00,0.612,0,0.612,6.4551011213,2.1216891359,6.7948432855,0.612,0,0.612,6.0428574233,1.9861911849,6.3609025508
2020-08-02 19:30:00,0.497,0,0.497,6.1619355526,2.0253302733,6.4862479501,0.497,0,0.497,5.8007402416,1.9066111157,6.1060423596
2020-08-02 20:00:00,0.365,0,0.365,5.7176059425,1.879286193,6.018532571,0.365,0,0.365,5.4997555028,1.8076822161,5.7892163187
2020-08-02 20:30:00,0.101,0,0.101,5.6042075715,1.8420139509000002,5.8991658647000005,0.101,0,0.101,5.3922708729,1.7723537267,5.676074603
2020-08-02 21:00:00,0.022,0,0.022,5.5539012816,1.825479073,5.8462118754,0.022,0,0.022,5.3471724268,1.7575305843,5.6286025545000005
2020-08-02 21:30:00,0.0,0,0.0,5.5559047794000005,1.8261375909000002,5.8483208205,0.0,0,0.0,5.3479105749,1.7577732019,5.6293795525
2020-08-02 22:00:00,0.0,0,0.0,5.4313071585,1.7851843333000001,5.71716543,0.0,0,0.0,5.2286080064,1.7185603439000001,5.5037979015000005
2020-08-02 22:30:00,0.0,0,0.0,5.1873678074,1.705005346,5.4603871657,0.0,0,0.0,4.9936587265,1.6413362501000002,5.25648287
2020-08-02 23:00:00,0.0,0,0.0,4.8040356228,1.5790101499,5.0568796029,0.0,0,0.0,4.6304829541,1.5219661463,4.8741925832
2020-08-02 23:30:00,0.0,0,0.0,4.4713200595,1.4696518326999999,4.7066526942,0.0,0,0.0,4.3644297656,1.4345186921,4.5941365953
2020-08-03 00:00:00,0.0,0,0.0,4.2308243026,1.3906047001,4.4534992659,0.0,0,0.0,4.15454889,1.3655341843,4.3732093579
2020-08-03 00:30:00,0.0,0,0.0,4.1577436924,1.3665842651,4.3765723077,0.0,0,0.0,4.0371204871,1.3269373348,4.2496005128
2020-08-03 01:00:00,0.0,0,0.0,3.8063957311000003,1.2511017748,4.0067323485,0.0,0,0.0,3.6693009306,1.206040893,3.8624220322
2020-08-03 01:30:00,0.0,0,0.0,3.8641707107,1.2700914923,4.0675481165,0.0,0,0.0,3.7229961857,1.2236896699,3.9189433534
2020-08-03 02:00:00,0.0,0,0.0,3.635686397,1.1949923301,3.8270383126,0.0,0,0.0,3.5045846481,1.1519012691000001,3.6890364717
2020-08-03 02:30:00,0.0,0,0.0,3.6563565181,1.2017862704,3.8487963349000003,0.0,0,0.0,3.5248967197,1.1585775242,3.7104175997
2020-08-03 03:00:00,0.0,0,0.0,3.4353741322,1.1291528726,3.6161832971,0.0,0,0.0,3.3101153701,1.0879823085,3.4843319686
2020-08-03 03:30:00,0.0,0,0.0,3.5259468448,1.1589226836,3.7115229945,0.0,0,0.0,3.3988866460000002,1.1171600158,3.5777754167999998
2020-08-03 04:00:00,0.0,0,0.0,3.3823360691,1.1117201043,3.560353757,0.0,0,0.0,3.2661687378,1.073537749,3.4380723556
2020-08-03 04:30:00,0.0,0,0.0,3.5157996944,1.1555874766,3.7008417836,0.0,0,0.0,3.3887306102,1.1138218883,3.5670848528
2020-08-03 05:00:00,0.0,0,0.0,3.3632166184,1.1054358448,3.5402280193999998,0.0,0,0.0,3.2490100033,1.0678979456,3.4200105298
2020-08-03 05:30:00,0.0,0,0.0,3.5034851596000003,1.1515398847,3.6878791154,0.0,0,0.0,3.378745701,1.1105400074,3.5565744220999997
2020-08-03 06:00:00,0.007,0,0.007,3.5776369567,1.1759124018,3.7659336386,0.007,0,0.007,3.4488394936,1.1335787228,3.6303573615999998
2020-08-03 06:30:00,0.08,0,0.08,3.8757967899,1.2739127998,4.0797860947,0.08,0,0.08,3.736042945,1.2279779323,3.9326767842
2020-08-03 07:00:00,0.217,0,0.217,4.101672739,1.3481546340000001,4.3175502516,0.217,0,0.217,3.9502859039000002,1.2983961875,4.1581956883
2020-08-03 07:30:00,0.41500000000000004,0,0.41500000000000004,4.592208511,1.5093859452,4.8339036958,0.41500000000000004,0,0.41500000000000004,4.418199724,1.4521920228,4.6507365516
2020-08-03 08:00:00,0.992,0,0.992,4.8881986562,1.6066732012,5.1454722697,0.992,0,0.992,4.6017396055,1.5125186645,4.8439364269
2020-08-03 08:30:00,1.374,0,1.374,5.0018978151,1.6440443075,5.2651555948,1.374,0,1.374,4.8176191273,1.5834748319,5.0711780287
2020-08-03 09:00:00,2.179,0,2.179,4.6883237515000005,1.5409774971,4.9350776332,2.179,0,2.179,4.51407802,1.4837056947,4.7516610737
2020-08-03 09:30:00,2.714,0,2.714,4.5180586885,1.4850140772,4.755851251,2.714,0,2.714,4.3496964218,1.4296760762,4.5786278124
2020-08-03 10:00:00,3.325,0,3.325,4.1618474403,1.3679331018,4.3808920425,3.325,0,3.325,4.0076623559,1.3172549153,4.2185919536
2020-08-03 10:30:00,3.396,0,3.396,4.2606197507,1.4003979903000001,4.4848628955,3.396,0,3.396,4.1003257751,1.3477119083,4.3161323948
2020-08-03 11:00:00,4.336,0,4.336,3.378822708,1.1105653183,3.5566554821,4.336,0,4.336,3.2530314789,1.0692197407,3.424243662
2020-08-03 11:30:00,3.868,0,3.868,3.9174121512,1.2875911075,4.1235917381,3.868,0,3.868,3.7696673513,1.2390297402,3.9680708961
2020-08-03 12:00:00,4.352,0,4.352,3.4817221317,1.1443867234,3.6649706650000002,4.352,0,4.352,3.3520479738,1.1017648888,3.5284715514
2020-08-03 12:30:00,4.874,0,4.874,3.3858642393,1.1128797578,3.5640676203,4.874,0,4.874,3.1501218533,1.0353949826,3.3159177403
2020-08-03 13:00:00,4.9030000000000005,0,4.9030000000000005,3.8300506953999998,1.2588767856,4.0316323109,4.9030000000000005,0,4.9030000000000005,3.1262315899,1.0275426327,3.2907700947
2020-08-03 13:30:00,4.906,0,4.906,3.5899955895,1.1799744879,3.7789427258,4.906,0,4.906,2.9195751348,0.9596179407000001,3.0732369840000002
2020-08-03 14:00:00,4.292,0,4.292,3.69732094,1.2152506247,3.891916779,4.292,0,4.292,3.0396638984,0.9990892085,3.1996462089
2020-08-03 14:30:00,4.891,0,4.891,3.4634579851,1.1383835886,3.6457452474,4.891,0,4.891,2.8647385968,0.9415940422,3.0155143124
2020-08-03 15:00:00,4.003,0,4.003,3.8839812496,1.2766029016,4.0884013154,4.003,0,4.003,3.2985314143,1.0841748463,3.4721383309
2020-08-03 15:30:00,4.492,0,4.492,3.6083462868,1.1860060704,3.7982592492,4.492,0,4.492,3.014407913,0.9907879675000001,3.173060961
2020-08-03 16:00:00,4.19,0,4.19,3.856657923,1.2676221584,4.0596399189,4.19,0,4.19,3.2252694757,1.0600948116,3.3950205007
2020-08-03 16:30:00,3.824,0,3.824,4.1334081707,1.3585855659,4.3509559691,3.824,0,3.824,3.6044933051,1.1847396566,3.7942034791
2020-08-03 17:00:00,3.371,0,3.371,4.3170767262,1.4189545007,4.5442912908,3.371,0,3.371,4.1568775284,1.3662995708,4.3756605562
2020-08-03 17:30:00,2.8529999999999998,0,2.8529999999999998,5.0738957204,1.6677088746000002,5.3409428636000005,2.8529999999999998,0,2.8529999999999998,4.8895215966,1.6071080307,5.1468648385
2020-08-03 18:00:00,2.297,0,2.297,5.6634190274,1.8614758153,5.961493713,2.297,0,2.297,5.4507573443,1.7915773002000002,5.7376393098000005
2020-08-03 18:30:00,1.733,0,1.733,6.0677050085,1.9943581912,6.3870579036,1.733,0,1.733,5.8412722397,1.9199333392,6.1487076207
2020-08-03 19:00:00,1.116,0,1.116,6.2196315506,2.0442940308,6.5469805796,1.116,0,1.116,5.9871385959,1.967877292,6.3022511535
2020-08-03 19:30:00,0.5760000000000001,0,0.5760000000000001,6.396747273,2.1025091535,6.7334181821,0.5760000000000001,0,0.5760000000000001,6.1536457842,2.0226055582,6.4775218781
2020-08-03 20:00:00,0.192,0,0.192,6.2815895887,2.0646586531,6.6121995671,0.192,0,0.192,6.0443603757,1.9866851815,6.362484606
2020-08-03 20:30:00,0.069,0,0.069,6.1780803619,2.0306368155,6.5032424862,0.069,0,0.069,5.9467563336,1.9546042842,6.259743509
2020-08-03 21:00:00,0.013000000000000001,0,0.013000000000000001,6.1565539495,2.0235614259,6.4805831047,0.013000000000000001,0,0.013000000000000001,5.7772149387,1.8988787225000001,6.0812788828
2020-08-03 21:30:00,0.0,0,0.0,6.242949198,2.0519581708,6.5715254716,0.0,0,0.0,5.8482594712000004,1.9222299312,6.1560626013
2020-08-03 22:00:00,0.0,0,0.0,5.9363909968,1.9511973628,6.2488326282,0.0,0,0.0,5.6727789953,1.864552288,5.9713463109
2020-08-03 22:30:00,0.0,0,0.0,5.6989060811000005,1.8731398458,5.9988485064,0.0,0,0.0,5.4839078614,1.8024733483,5.772534591
2020-08-03 23:00:00,0.0,0,0.0,5.3598278985,1.7616902367,5.6419241037,0.0,0,0.0,5.1119779751,1.6802259064,5.3810294473999996
2020-08-03 23:30:00,0.0,0,0.0,4.8117698878,1.5815522799,5.0650209345,0.0,0,0.0,4.6001066627,1.5119819422,4.8422175397
2020-08-04 00:00:00,0.0,0,0.0,4.3800121606,1.4396403777,4.6105391165,0.0,0,0.0,4.2220458361,1.3877193577,4.4442587748
2020-08-04 00:30:00,0.0,0,0.0,4.5386021101,1.4917663733,4.7774759053,0.0,0,0.0,4.3620333346999995,1.4337310234,4.5916140365
2020-08-04 01:00:00,0.0,0,0.0,4.3329457584,1.4241703994,4.5609955352,0.0,0,0.0,4.1659827809,1.3692923225,4.3852450325
2020-08-04 01:30:00,0.0,0,0.0,4.2412087266,1.3940178952,4.4644302385,0.0,0,0.0,4.0902266718,1.3443924936,4.3055017598
2020-08-04 02:00:00,0.0,0,0.0,4.1793069628,1.3736717693,4.3992704872,0.0,0,0.0,4.0365314167,1.3267437167,4.2489804386
2020-08-04 02:30:00,0.0,0,0.0,4.0387843644,1.3274842248,4.2513519626,0.0,0,0.0,3.9141693017,1.2865252345,4.1201782123
2020-08-04 03:00:00,0.0,0,0.0,3.6916099182,1.2133735026,3.885905177,0.0,0,0.0,3.5589117554,1.1697577257,3.7462229004000003
2020-08-04 03:30:00,0.0,0,0.0,3.7187193366,1.2222839375,3.9144414069,0.0,0,0.0,3.5651664333,1.171813539,3.7528067719
2020-08-04 04:00:00,0.0,0,0.0,3.6289440082,1.1927762141,3.8199410611999998,0.0,0,0.0,3.502440629,1.1511965641,3.6867796095000003
2020-08-04 04:30:00,0.0,0,0.0,3.6499126136,1.1996682614,3.8420132775,0.0,0,0.0,3.5199060750999998,1.1569371786,3.7051642896
2020-08-04 05:00:00,0.0,0,0.0,3.6434696964,1.1975505768999999,3.8352312594,0.0,0,0.0,3.5136981279,1.154896725,3.6986296083
2020-08-04 05:30:00,0.0,0,0.0,3.8990647448,1.2815606067,4.1042786787,0.0,0,0.0,3.8390052249,1.2618199971,4.0410581314
2020-08-04 06:00:00,0.009000000000000001,0,0.009000000000000001,4.0416474444,1.3284252737,4.254365731,0.009000000000000001,0,0.009000000000000001,3.967002671,1.3038907231999999,4.1757922853
2020-08-04 06:30:00,0.14400000000000002,0,0.14400000000000002,4.0380896562,1.3272558853,4.2506206907,0.14400000000000002,0,0.14400000000000002,3.9265029237,1.2905791,4.1331609724
2020-08-04 07:00:00,0.362,0,0.362,4.321825819,1.4205154521,4.5492903358,0.362,0,0.362,4.1627998258,1.3682461358,4.3818945535000005
2020-08-04 07:30:00,0.47900000000000004,0,0.47900000000000004,4.8014127782,1.5781480626,5.0541187139,0.47900000000000004,0,0.47900000000000004,4.6000329466,1.5119577128000001,4.8421399438
2020-08-04 08:00:00,0.933,0,0.933,5.1724600461,1.7001054018000001,5.4446947854,0.933,0,0.933,4.8424252472,1.5916282093,5.0972897339
2020-08-04 08:30:00,0.888,0,0.888,5.6060823953,1.8426301756,5.9011393634000004,0.888,0,0.888,5.1833752917,1.7036930695999999,5.4561845176
2020-08-04 09:00:00,1.201,0,1.201,5.615995892,1.8458885844,5.9115746231,1.201,0,1.201,5.1414064882,1.6898985909,5.4120068297
2020-08-04 09:30:00,1.084,0,1.084,6.0103907544,1.9755199069,6.3267271099,1.084,0,1.084,5.5033926016,1.8088776727,5.7930448438
2020-08-04 10:00:00,1.081,0,1.081,5.964689087,1.9604984952,6.2786200916,1.081,0,1.081,5.446186289,1.790074867,5.7328276726
2020-08-04 10:30:00,1.442,0,1.442,5.7248143222,1.8816554728,6.0261203392,1.442,0,1.442,5.2207658,1.7159827353,5.4955429474
2020-08-04 11:00:00,2.304,0,2.304,4.5935798276,1.5098366751999999,4.8353471869,2.304,0,2.304,4.4062800968,1.4482742308,4.6381895756
2020-08-04 11:30:00,2.203,0,2.203,4.7112774258,1.5485220049000001,4.9592393956,2.203,0,2.203,4.5360862197,1.4909394401,4.7748275997
2020-08-04 12:00:00,1.724,0,1.724,5.3185070725,1.748108738,5.5984284974000005,1.724,0,1.724,5.1213392594,1.6833028118,5.3908834309
2020-08-04 12:30:00,0.8280000000000001,0,0.8280000000000001,6.0311411734,1.9823402398,6.3485696562000005,0.8280000000000001,0,0.8280000000000001,5.8052974751,1.9081090059,6.1108394475
2020-08-04 13:00:00,1.2770000000000001,0,1.2770000000000001,5.659544984,1.8602024788,5.9574157726,1.2770000000000001,0,1.2770000000000001,5.4520299340000005,1.7919955803,5.7389788778
2020-08-04 13:30:00,2.922,0,2.922,4.3380005755,1.4258318374,4.5663163952,2.922,0,2.922,4.1806259541,1.3741053008000002,4.4006588991
2020-08-04 14:00:00,2.566,0,2.566,4.51600122,1.48433782,4.7536854947,2.566,0,2.566,4.3499307336,1.4297530908,4.5788744564
2020-08-04 14:30:00,2.054,0,2.054,4.6259592877,1.5204792890999999,4.8694308291,2.054,0,2.054,4.4559841526,1.4646111639,4.6905096343
2020-08-04 15:00:00,2.176,0,2.176,4.6138494466,1.5164989768,4.856683628,2.176,0,2.176,4.4443294425,1.4607804459,4.6782415184
2020-08-04 15:30:00,1.348,0,1.348,5.2318630322,1.7196302192,5.5072242444,1.348,0,1.348,5.0424400149,1.6573698842,5.3078315947
2020-08-04 16:00:00,1.099,0,1.099,5.4590573144,1.7943053684999999,5.7463761204,1.099,0,1.099,5.2571466612,1.7279405461000001,5.5338385907
2020-08-04 16:30:00,0.9560000000000001,0,0.9560000000000001,5.762459875,1.8940289676000002,6.0657472368,0.9560000000000001,0,0.9560000000000001,5.5475176005,1.8233808585,5.8394922111
2020-08-04 17:00:00,1.002,0,1.002,6.2632783822,2.0586400506,6.5929246129,1.002,0,1.002,6.026980822,1.9809727984,6.344190339
2020-08-04 17:30:00,0.964,0,0.964,6.5268318057,2.1452658717,6.8703492692,0.964,0,0.964,6.2798625262,2.0640909951,6.6103816066
2020-08-04 18:00:00,0.559,0,0.559,7.0129426382,2.3050427757,7.3820448824,0.559,0,0.559,6.7464596587,2.2174540560000002,7.1015364828
2020-08-04 18:30:00,0.714,0,0.714,7.2252489045,2.3748244709,7.6055251627,0.714,0,0.714,6.583864359,2.1640115655,6.9303835358
2020-08-04 19:00:00,0.397,0,0.397,7.3638246085,2.4203721021,7.7513943248,0.397,0,0.397,6.6680017235,2.1916661798,7.0189491826
2020-08-04 19:30:00,0.378,0,0.378,7.0110500436,2.30442071,7.3800526775,0.378,0,0.378,6.33462831,2.0820916377,6.6680298
2020-08-04 20:00:00,0.258,0,0.258,6.4077062875,2.1061112074,6.7449539869,0.258,0,0.258,6.0511399517,1.9889135203000001,6.3696210018
2020-08-04 20:30:00,0.12,0,0.12,6.1170118531,2.0105645673,6.4389598453,0.12,0,0.12,5.8879522907,1.93527633,6.1978445165
2020-08-04 21:00:00,0.006,0,0.006,6.1170118531,2.0105645673,6.4389598453,0.006,0,0.006,5.8879522907,1.93527633,6.1978445165
2020-08-04 21:30:00,0.0,0,0.0,6.1870783312,2.033594305,6.5127140328,0.0,0,0.0,5.9564717182999996,1.9577975768,6.2699702298
2020-08-04 22:00:00,0.0,0,0.0,6.1091176505,2.0079698684,6.4306501584,0.0,0,0.0,5.824692703,1.914483909,6.1312554768
2020-08-04 22:30:00,0.0,0,0.0,6.0123231689,1.9761550608,6.3287612304,0.0,0,0.0,5.6221808029,1.8479214663999999,5.9180850557
2020-08-04 23:00:00,0.0,0,0.0,5.5162915997,1.8131173683,5.8066227365,0.0,0,0.0,5.1656607248,1.6978705729999999,5.437537605
2020-08-04 23:30:00,0.0,0,0.0,4.8165140442,1.5831116087,5.0700147834,0.0,0,0.0,4.607831055,1.5145208271000001,4.850348479
2020-08-05 00:00:00,0.0,0,0.0,4.4610406151,1.4662731427,4.6958322264,0.0,0,0.0,4.2949579524,1.4116844114,4.521008371
2020-08-05 00:30:00,0.0,0,0.0,4.3755878793,1.4381861867999999,4.6058819783,0.0,0,0.0,4.2114458584,1.3842353135,4.4331009035
2020-08-05 01:00:00,0.0,0,0.0,4.2908565081,1.4103363318,4.5166910611,0.0,0,0.0,4.1349193503,1.3590822667,4.3525466846
2020-08-05 01:30:00,0.0,0,0.0,4.1727027916,1.3715010832,4.392318728,0.0,0,0.0,4.0186697466,1.3208728697,4.2301786807
2020-08-05 02:00:00,0.0,0,0.0,4.0579637094,1.3337881707,4.2715407468,0.0,0,0.0,3.9113799378,1.2856084149,4.1172420398
2020-08-05 02:30:00,0.0,0,0.0,3.9425796115000002,1.2958632517,4.1500838016,0.0,0,0.0,3.8009104648000003,1.249298855,4.000958384
2020-08-05 03:00:00,0.0,0,0.0,3.7964381364,1.2478288717,3.9962506699,0.0,0,0.0,3.6604642152,1.2031364051,3.8531202265
2020-08-05 03:30:00,0.0,0,0.0,3.7403968011,1.2294089756,3.9372597906,0.0,0,0.0,3.6042478042,1.1846589644,3.7939450571
2020-08-05 04:00:00,0.0,0,0.0,3.6965877283,1.2150096297,3.8911449771,0.0,0,0.0,3.5599003407,1.170082658,3.7472635165
2020-08-05 04:30:00,0.0,0,0.0,3.6998417668,1.2160791804,3.8945702808,0.0,0,0.0,3.5630312997,1.1711117545,3.7505592628
2020-08-05 05:00:00,0.0,0,0.0,3.7469878087,1.231575335,3.9441976934,0.0,0,0.0,3.6105933109,1.1867446316,3.8006245378
2020-08-05 05:30:00,0.0,0,0.0,3.816196021,1.2543229743,4.0170484431,0.0,0,0.0,3.6816108581,1.2100869705,3.8753798507
2020-08-05 06:00:00,0.0,0,0.0,3.9051265762,1.2835530343000001,4.1106595539,0.0,0,0.0,3.7614302372,1.2363223317,3.9594002497
2020-08-05 06:30:00,0.029,0,0.029,4.4274563578,1.4552345312,4.6604803766,0.029,0,0.029,4.2382794996,1.3930551048,4.4613468417
2020-08-05 07:00:00,0.108,0,0.108,4.4783112401,1.4719497227,4.7140118317,0.108,0,0.108,4.3170234137,1.4189369778,4.5442351723000005
2020-08-05 07:30:00,0.273,0,0.273,5.2557516501,1.7274820282,5.532370158,0.273,0,0.273,4.9258777761,1.6190577290000001,5.1851345011
2020-08-05 08:00:00,0.516,0,0.516,5.6347875694,1.8520651101,5.9313553362,0.516,0,0.516,5.1970611432,1.7081913914,5.470590677
2020-08-05 08:30:00,1.3940000000000001,0,1.3940000000000001,5.3655682093,1.7635769856999999,5.6479665361,1.3940000000000001,0,1.3940000000000001,5.0087866488,1.6463085577,5.2724069987
2020-08-05 09:00:00,1.078,0,1.078,5.5772185999,1.8331431049,5.870756421,1.078,0,1.078,5.3668118391,1.763985747,5.6492756201
2020-08-05 09:30:00,2.344,0,2.344,5.0154408416,1.6484956850999999,5.2794114122,2.344,0,2.344,4.8284804022,1.5870447604,5.0826109497
2020-08-05 10:00:00,2.031,0,2.031,5.0730315309,1.6674248293,5.3400331905,2.031,0,2.031,4.8883635301,1.6067273926999999,5.1456458212
2020-08-05 10:30:00,2.03,0,2.03,5.2387650295,1.721898796,5.5144895047,2.03,0,2.03,5.0432235774,1.6576274288000001,5.3086563973
2020-08-05 11:00:00,1.1280000000000001,0,1.1280000000000001,5.715728486,1.8786691029,6.016556301,1.1280000000000001,0,1.1280000000000001,5.5068282976,1.8100069314,5.7966613659
2020-08-05 11:30:00,1.7349999999999999,0,1.7349999999999999,5.2085151086,1.7119561278000002,5.4826474827,1.7349999999999999,0,1.7349999999999999,5.015732415,1.6485915207000001,5.2797183316
2020-08-05 12:00:00,1.411,0,1.411,5.4655732896,1.796447066,5.7532350416,1.411,0,1.411,5.2602835438,1.7289715896,5.5371405724
2020-08-05 12:30:00,2.955,0,2.955,4.667839237,1.5342445627,4.9135149863,2.955,0,2.955,4.493092631,1.4768081309,4.7295711905
2020-08-05 13:00:00,1.113,0,1.113,5.854799799,1.9243796329,6.1629471568,1.113,0,1.113,5.6339520107,1.8517904753,5.9304758008
2020-08-05 13:30:00,1.057,0,1.057,5.8825154005,1.9334893106000002,6.1921214742,1.057,0,1.057,5.6618953423,1.8609750042000002,5.959889834
2020-08-05 14:00:00,2.646,0,2.646,4.458485563,1.4654333377,4.6931426979,2.646,0,2.646,4.2974336939,1.4124981482,4.5236144146
2020-08-05 14:30:00,1.5350000000000001,0,1.5350000000000001,5.1276380353,1.6853731192999999,5.3975137214,1.5350000000000001,0,1.5350000000000001,4.9370082463,1.6227161377,5.1968507856
2020-08-05 15:00:00,1.6960000000000002,0,1.6960000000000002,5.1321557781,1.6868580296,5.4022692401,1.6960000000000002,0,1.6960000000000002,4.9413542043,1.624144585,5.2014254782
2020-08-05 15:30:00,0.609,0,0.609,5.7614959714000005,1.8937121478,6.0647326014,0.609,0,0.609,5.5448815924,1.8225144444999999,5.8367174657
2020-08-05 16:00:00,1.477,0,1.477,5.3573508407,1.7608760672,5.6393166744,1.477,0,1.477,5.1545865289,1.6942306608000002,5.4258805567
2020-08-05 16:30:00,1.8090000000000002,0,1.8090000000000002,5.4552573162,1.7930563695,5.7423761223,1.8090000000000002,0,1.8090000000000002,5.2505250483,1.7257641272000002,5.5268684719
2020-08-05 17:00:00,2.209,0,2.209,5.6026664447,1.841507407,5.897543626,2.209,0,2.209,5.2505250483,1.7257641272000002,5.5268684719
2020-08-05 17:30:00,0.975,0,0.975,6.9486648471,2.2839156875,7.3143840496,0.975,0,0.975,6.3627740317,2.0913426891,6.6976568755
2020-08-05 18:00:00,0.562,0,0.562,7.2544918111,2.3844361495,7.6363071696,0.562,0,0.562,6.6698824708,2.1922843516,7.0209289167
2020-08-05 18:30:00,0.321,0,0.321,7.4912389078,2.4622511571,7.8855146398,0.321,0,0.321,6.9097908027,2.271138407,7.2734640029
2020-08-05 19:00:00,0.23500000000000001,0,0.23500000000000001,7.3343595664,2.4106874111,7.720378491,0.23500000000000001,0,0.23500000000000001,6.805067235,2.2367174348,7.1632286685
2020-08-05 19:30:00,0.267,0,0.267,7.0460319447,2.3159187048,7.4168757313,0.267,0,0.267,6.5288912488,2.1459427779,6.872517104
2020-08-05 20:00:00,0.201,0,0.201,6.6224876371,2.1767064231,6.971039618,0.201,0,0.201,6.2333555764,2.0488048999,6.5614269225
2020-08-05 20:30:00,0.041,0,0.041,6.2689268771,2.060496621,6.5988703969,0.041,0,0.041,6.0317618365,1.9825442419,6.3492229858
2020-08-05 21:00:00,0.004,0,0.004,6.4117886447,2.1074530133,6.7492512049,0.004,0,0.004,5.9923750704,1.9695984379,6.307763232
2020-08-05 21:30:00,0.0,0,0.0,6.3779233448,2.0963220275,6.7136035209,0.0,0,0.0,6.0089516454,1.9750468946000002,6.3252122583
2020-08-05 22:00:00,0.0,0,0.0,5.92173466,1.9463800578,6.2334049052000005,0.0,0,0.0,5.6618953423,1.8609750042000002,5.959889834
2020-08-05 22:30:00,0.0,0,0.0,5.7057935984,1.8754036632000002,6.0060985247,0.0,0,0.0,5.4969700879,1.8067666945,5.7862843031
2020-08-05 23:00:00,0.0,0,0.0,5.3998320368,1.7748389611,5.6840337229,0.0,0,0.0,5.1939272224,1.7071613215,5.467291813
2020-08-05 23:30:00,0.0,0,0.0,4.9465478972,1.6258516693,5.2068925234,0.0,0,0.0,4.7586890431,1.5641054499,5.0091463611
2020-08-06 00:00:00,0.0,0,0.0,4.5371228520999995,1.4912801647,4.7759187917,0.0,0,0.0,4.373123656,1.4373762357,4.6032880590000005
2020-08-06 00:30:00,0.0,0,0.0,4.4934065825000005,1.4769113218,4.7299016658,0.0,0,0.0,4.3291349002,1.4229178309,4.5569841055
2020-08-06 01:00:00,0.0,0,0.0,4.3180314153,1.4192682919,4.5452962266,0.0,0,0.0,4.1572740814,1.3664299114,4.3760779804
2020-08-06 01:30:00,0.0,0,0.0,4.214138799,1.3851204402000001,4.4359355779000005,0.0,0,0.0,4.0629941739,1.3354416044000001,4.2768359725
2020-08-06 02:00:00,0.0,0,0.0,4.1449045886,1.3623642558,4.3630574617,0.0,0,0.0,3.9952273743,1.3131677345,4.2055024992
2020-08-06 02:30:00,0.0,0,0.0,3.9923475107,1.3122211691,4.2024710639,0.0,0,0.0,3.8487857694,1.2650347066,4.0513534414
2020-08-06 03:00:00,0.0,0,0.0,3.8329631388000003,1.2598340595,4.0346980409,0.0,0,0.0,3.6936311868000002,1.2140378615,3.8880328282
2020-08-06 03:30:00,0.0,0,0.0,3.7474676214000002,1.2317330418,3.9447027594,0.0,0,0.0,3.6120781634,1.187232679,3.8021875405000003
2020-08-06 04:00:00,0.0,0,0.0,3.7783388636,1.2418799285,3.9771988038,0.0,0,0.0,3.642976391,1.1973884353,3.8347119905
2020-08-06 04:30:00,0.0,0,0.0,3.758522401,1.2353665722,3.9563393695,0.0,0,0.0,3.6238865584,1.1911139107,3.8146174299
2020-08-06 05:00:00,0.0,0,0.0,3.8254756910000003,1.2573730544,4.0268165169,0.0,0,0.0,3.6881455914,1.2122348335,3.8822585173
2020-08-06 05:30:00,0.0,0,0.0,3.8187760839,1.255171,4.0197642988,0.0,0,0.0,3.6816921433000003,1.2101136877,3.875465414
2020-08-06 06:00:00,0.0,0,0.0,3.9107418330000003,1.2853986800000001,4.1165703505,0.0,0,0.0,3.7675993519,1.2383500216,3.9658940546
2020-08-06 06:30:00,0.027,0,0.027,4.2700962164,1.4035127539,4.4948381225,0.027,0,0.027,4.1150090972,1.3525380829,4.3315885234
2020-08-06 07:00:00,0.1,0,0.1,4.6760414675,1.5369405055,4.9221489132,0.1,0,0.1,4.5016239512,1.4796122402,4.7385515276
2020-08-06 07:30:00,0.129,0,0.129,5.4306269302,1.7849607531,5.7164494002,0.129,0,0.129,5.0925274602,1.6738328314,5.3605552213
2020-08-06 08:00:00,0.255,0,0.255,5.7431936503,1.8876964658,6.0454670003,0.255,0,0.255,5.5351698276,1.8193223418,5.8264945554
2020-08-06 08:30:00,0.339,0,0.339,5.8454737273,1.9213143014,6.1531302393,0.339,0,0.339,5.6347418259,1.8520500750000002,5.9313071852
2020-08-06 09:00:00,0.638,0,0.638,5.9714380576,1.9627167746,6.2857242711,0.638,0,0.638,5.7515551602,1.8904447612,6.0542685897
2020-08-06 09:30:00,0.842,0,0.842,5.9969678456,1.9711080101,6.3125977322,0.842,0,0.842,5.7735541454,1.897675478,6.0774254162
2020-08-06 10:00:00,0.423,0,0.423,6.4163774708,2.1089612875,6.7540815482,0.423,0,0.423,6.1750007409,2.029624593,6.5000007799
2020-08-06 10:30:00,0.514,0,0.514,6.2937211497,2.0686461043,6.6249696313,0.514,0,0.514,6.0559235989,1.9904858291,6.3746564199
2020-08-06 11:00:00,0.632,0,0.632,6.2243372036,2.0458407041,6.5519338985,0.632,0,0.632,5.9973035171,1.97121834,6.3129510706
2020-08-06 11:30:00,0.8280000000000001,0,0.8280000000000001,6.1236486041,2.0127459619,6.4459458991,0.8280000000000001,0,0.8280000000000001,5.8960492125,1.9379376595000002,6.2063675921
2020-08-06 12:00:00,1.392,0,1.392,5.9499883231,1.9556665878000001,6.2631456032,1.392,0,1.392,5.7298849356,1.8833221028,6.031457827
2020-08-06 12:30:00,1.336,0,1.336,6.0262798611,1.9807424036999999,6.3434524853,1.336,0,1.336,5.8052994497,1.9081096549,6.110841526
2020-08-06 13:00:00,1.4889999999999999,0,1.4889999999999999,5.9107134475,1.9427575605,6.2218036289,1.4889999999999999,0,1.4889999999999999,5.6951419536,1.8719026369,5.994886267
2020-08-06 13:30:00,2.02,0,2.02,5.3106632206,1.7455305885999999,5.5901718112,2.02,0,2.02,5.1137491356,1.6808080587,5.3828938269
2020-08-06 14:00:00,2.976,0,2.976,4.9936587265,1.6413362501000002,5.25648287,2.976,0,2.976,4.349745127,1.4296920848,4.5786790811
2020-08-06 14:30:00,2.1,0,2.1,5.3561907996,1.7604947801000002,5.6380955786,2.1,0,2.1,4.694767656,1.543095506,4.9418606906
2020-08-06 15:00:00,2.499,0,2.499,5.2681428629,1.7315548228000002,5.5454135398,2.499,0,2.499,4.5913976341,1.5091194229,4.8330501412
2020-08-06 15:30:00,1.521,0,1.521,5.7662121552,1.8952622825,6.0696970055,1.521,0,1.521,5.1558739276,1.6946538083,5.4272357132
2020-08-06 16:00:00,0.913,0,0.913,6.1275651001,2.0140332518,6.4500685264,0.913,0,0.913,5.5285218876,1.8171372695999999,5.8194967237
2020-08-06 16:30:00,1.094,0,1.094,6.4667722858,2.1255252622,6.8071287219,1.094,0,1.094,5.7937944754,1.9043281527,6.0987310267
2020-08-06 17:00:00,0.9520000000000001,0,0.9520000000000001,6.7798708148,2.228435772,7.1367061209,0.9520000000000001,0,0.9520000000000001,6.1079151569,2.0075746278,6.4293843756
2020-08-06 17:30:00,1.232,0,1.232,6.9287901357,2.2773831857,7.2934633007,1.232,0,1.232,6.2854675812,2.0659332876,6.6162816644
2020-08-06 18:00:00,0.8270000000000001,0,0.8270000000000001,7.223059142,2.3741047307,7.6032201495,0.8270000000000001,0,0.8270000000000001,6.5704496775,2.1596023729000002,6.9162628184
2020-08-06 18:30:00,0.51,0,0.51,7.3554989694,2.4176355969,7.7426304941,0.51,0,0.51,6.9594418751,2.2874579253,7.3257282896
2020-08-06 19:00:00,0.328,0,0.328,7.0564035342,2.3193276814,7.4277931939,0.328,0,0.328,6.7917549004,2.232341882,7.1492156846
2020-08-06 19:30:00,0.279,0,0.279,6.7797997314,2.228412408,7.1366312963,0.279,0,0.279,6.5254410729,2.1448087599,6.8688853399
2020-08-06 20:00:00,0.197,0,0.197,6.5435739128,2.1507687362,6.8879725398,0.197,0,0.197,6.3042177933,2.0720961842,6.6360187298
2020-08-06 20:30:00,0.076,0,0.076,6.5607336346,2.156408864,6.9060354048,0.076,0,0.076,6.2071705709,2.0401983048,6.5338637588
2020-08-06 21:00:00,0.006,0,0.006,6.6266252813,2.178066401,6.975395033,0.006,0,0.006,6.1167186342,2.0104681909,6.4386511939
2020-08-06 21:30:00,0.0,0,0.0,6.6266252813,2.178066401,6.975395033,0.0,0,0.0,6.1317063643,2.0153944196,6.4544277519
2020-08-06 22:00:00,0.0,0,0.0,6.1750007409,2.029624593,6.5000007799,0.0,0,0.0,5.8919224283,1.9365812511,6.2020236087
2020-08-06 22:30:00,0.0,0,0.0,5.9448795353,1.9539874105,6.2577679319,0.0,0,0.0,5.6916483379,1.8707543409,5.9912087767
2020-08-06 23:00:00,0.0,0,0.0,5.6646343555000005,1.8618752743,5.9627730058,0.0,0,0.0,5.2748892008,1.7337722369000002,5.5525149482
2020-08-06 23:30:00,0.0,0,0.0,5.294418039,1.7401910556,5.57307162,0.0,0,0.0,4.909803721,1.6137744426,5.1682144432
2020-08-07 00:00:00,0.0,0,0.0,4.9823535097,1.637620405,5.2445826417,0.0,0,0.0,4.6405649447,1.5252799364,4.8848052049
2020-08-07 00:30:00,0.0,0,0.0,4.5489562578000005,1.4951696171,4.7883750083,0.0,0,0.0,4.375975876,1.4383137151,4.6062903958
2020-08-07 01:00:00,0.0,0,0.0,4.7402415934,1.5580420665,4.9897279931,0.0,0,0.0,4.4459534999,1.4613142478,4.6799510526
2020-08-07 01:30:00,0.0,0,0.0,4.5260200254,1.4876308421,4.7642316056,0.0,0,0.0,4.240134578,1.3936648396,4.4632995558
2020-08-07 02:00:00,0.0,0,0.0,4.397754042,1.4454718521,4.6292147811,0.0,0,0.0,4.1098091516,1.3508289435,4.3261148964
2020-08-07 02:30:00,0.0,0,0.0,3.9841011822,1.3095107320000001,4.1937907181,0.0,0,0.0,3.8270296524000003,1.2578838168,4.0284522657
2020-08-07 03:00:00,0.0,0,0.0,3.7780443284,1.2417831194,3.9768887667,0.0,0,0.0,3.654997707,1.2013396507,3.8473660073
2020-08-07 03:30:00,0.0,0,0.0,3.6756842826,1.2081389993,3.8691413501,0.0,0,0.0,3.5530059124999998,1.167816569,3.7400062237
2020-08-07 04:00:00,0.0,0,0.0,3.7087275164999998,1.2189997851,3.9039237016,0.0,0,0.0,3.5860781063,1.1786868735,3.7748190592
2020-08-07 04:30:00,0.0,0,0.0,3.7601698239,1.2359080539,3.9580734988,0.0,0,0.0,3.635686397,1.1949923301,3.8270383126
2020-08-07 05:00:00,0.0,0,0.0,3.8071799518000002,1.2513595357,4.007557844,0.0,0,0.0,3.6807163925,1.2097929739,3.8744383079
2020-08-07 05:30:00,0.0,0,0.0,3.8442568376,1.2635461186999999,4.0465861448,0.0,0,0.0,3.7163054639,1.2214905360000001,3.9119004884
2020-08-07 06:00:00,0.002,0,0.002,3.8806778477,1.2755171259,4.0849240502,0.002,0,0.002,3.7519090154,1.2331928574,3.9493779109
2020-08-07 06:30:00,0.067,0,0.067,4.1797640683,1.3738220127,4.3997516509,0.067,0,0.067,4.0393714604,1.3276771939,4.2519699583
2020-08-07 07:00:00,0.179,0,0.179,4.4467113934,1.4615633553,4.6807488352,0.179,0,0.179,4.2927777335,1.4109678081,4.5187134037
2020-08-07 07:30:00,0.438,0,0.438,4.7707304335,1.5680632636,5.0218215089,0.438,0,0.438,4.6041524909,1.5133117416,4.8464763062
2020-08-07 08:00:00,1.082,0,1.082,5.051440617,1.6603282391,5.3173059126,1.082,0,1.082,4.8753236817,1.6024414018000002,5.1319196649
2020-08-07 08:30:00,1.564,0,1.564,5.1573775382000004,1.6951480212,5.4288184613,1.564,0,1.564,4.974150621,1.6349242459000002,5.2359480221
2020-08-07 09:00:00,1.6800000000000002,0,1.6800000000000002,5.2443003175,1.7237181571,5.5203161236,1.6800000000000002,0,1.6800000000000002,5.0611198019,1.6635096333,5.3274945283
2020-08-07 09:30:00,1.198,0,1.198,6.0187706934,1.9782742596,6.3355480983,1.198,0,1.198,5.7144328600000005,1.8782432512,6.0151924842
2020-08-07 10:00:00,1.054,0,1.054,5.9093447636,1.9423076958,6.2203629091,1.054,0,1.054,5.6943337094,1.8716369798999999,5.9940354836
2020-08-07 10:30:00,2.495,0,2.495,4.8698318335,1.6006363185999999,5.1261387721,2.495,0,2.495,4.6988980603,1.5444531043,4.9462084845
2020-08-07 11:00:00,3.798,0,3.798,4.0040459897,1.3160662732000001,4.2147852523000005,3.798,0,3.798,3.8615110081,1.2692172903,4.0647484296
2020-08-07 11:30:00,3.66,0,3.66,4.1760943896,1.3726158476,4.3958888312,3.66,0,3.66,4.0253328248,1.3230629176,4.2371924472
2020-08-07 12:00:00,4.21,0,4.21,3.9451952161,1.2967229593,4.1528370695,4.21,0,4.21,3.8027398742000003,1.2499001528,4.0028840781
2020-08-07 12:30:00,2.216,0,2.216,5.3544966461,1.7599379388,5.6363122591,2.216,0,2.216,5.1628111375,1.6969339588999999,5.4345380395
2020-08-07 13:00:00,0.54,0,0.54,6.6050485182,2.1709744619,6.9526826507,0.54,0,0.54,6.360616849,2.0906336574,6.6953861569
2020-08-07 13:30:00,0.803,0,0.803,6.1217257333,2.0121139448,6.4439218245,0.803,0,0.803,5.895126116,1.9376342524,6.2053959116
2020-08-07 14:00:00,2.686,0,2.686,4.7707304335,1.5680632636,5.0218215089,2.686,0,2.686,4.5977859224,1.5112191517,4.8397746552
2020-08-07 14:30:00,0.898,0,0.898,5.7542543535,1.8913319432,6.0571098458,0.898,0,0.898,5.5430321086,1.8219065486,5.8347706406
2020-08-07 15:00:00,1.863,0,1.863,5.0343835711,1.6547218592,5.2993511275,1.863,0,1.863,4.8512224718,1.5945197172,5.1065499703
2020-08-07 15:30:00,2.117,0,2.117,4.9465478972,1.6258516693,5.2068925234,2.117,0,2.117,4.7669422825000005,1.5668181586,5.0178339816
2020-08-07 16:00:00,0.7000000000000001,0,0.7000000000000001,5.8817930487000005,1.9332518851,6.1913611039,0.7000000000000001,0,0.7000000000000001,5.6639106873,1.8616374161,5.9620112498
2020-08-07 16:30:00,0.41500000000000004,0,0.41500000000000004,6.4340318144,2.1147639896,6.7726650678,0.41500000000000004,0,0.41500000000000004,6.1941043953,2.0359036605,6.5201098898000005
2020-08-07 17:00:00,2.215,0,2.215,5.4393668932,1.78783344,5.7256493612,2.215,0,2.215,5.2415668988,1.7228197259,5.5174388408
2020-08-07 17:30:00,1.597,0,1.597,5.8301016205,1.9162617342,6.1369490742,1.597,0,1.597,5.6230838249,1.8482182753,5.9190356052
2020-08-07 18:00:00,1.779,0,1.779,5.9604086179,1.9590915731,6.2741143346,1.779,0,1.779,5.7417950193,1.887236758,6.0439947571
2020-08-07 18:30:00,1.311,0,1.311,6.2799586204,2.0641225797,6.6104827583,1.311,0,1.311,6.0481073905,1.9879167657,6.3664288321
2020-08-07 19:00:00,0.553,0,0.553,6.5844718585,2.1642112409,6.9310230090000005,0.553,0,0.553,6.3405460002,2.0840366884,6.6742589475
2020-08-07 19:30:00,0.34,0,0.34,6.3624172985000005,2.0912254365,6.6972813669,0.34,0,0.34,6.1290249418,2.0145130786,6.4516052019
2020-08-07 20:00:00,0.178,0,0.178,6.2717076846,2.0614106283,6.6017975628,0.178,0,0.178,6.0446134457,1.9867683615,6.3627509954
2020-08-07 20:30:00,0.052000000000000005,0,0.052000000000000005,6.2827203408,2.0650303133,6.6133898324,0.052000000000000005,0,0.052000000000000005,6.0552180307,1.9902539201,6.3739137165
2020-08-07 21:00:00,0.004,0,0.004,6.0499881379,1.9885349374,6.3684085662,0.004,0,0.004,5.8320294277,1.9168953738,6.1389783449
2020-08-07 21:30:00,0.0,0,0.0,6.1482714211,2.0208390904,6.4718646537,0.0,0,0.0,5.9260539617,1.9477997436,6.2379515386
2020-08-07 22:00:00,0.0,0,0.0,6.0817294931,1.9989678164,6.4018205191,0.0,0,0.0,5.8131304671,1.9106835859,6.1190847022
2020-08-07 22:30:00,0.0,0,0.0,6.1061680199,2.0070003717,6.4275452841,0.0,0,0.0,5.6495084077,1.8569036157,5.9468509555
2020-08-07 23:00:00,0.0,0,0.0,5.4873534301,1.803605852,5.7761615054,0.0,0,0.0,5.2153124553,1.7141903076,5.4898025846
2020-08-07 23:30:00,0.0,0,0.0,4.9731877046,1.6346077506,5.2349344259,0.0,0,0.0,4.7928492073,1.5753333529,5.0451044287
2020-08-08 00:00:00,0.0,0,0.0,4.7518801781,1.5618674843,5.0019791349,0.0,0,0.0,4.5773685422,1.5045082833999999,4.818282676
2020-08-08 00:30:00,0.0,0,0.0,4.6123915794,1.516019799,4.855149031,0.0,0,0.0,4.4455207471,1.4611720088,4.6794955232
2020-08-08 01:00:00,0.0,0,0.0,4.4153405931,1.4512522719,4.6477269401,0.0,0,0.0,4.257926481,1.3995127553,4.4820278747
2020-08-08 01:30:00,0.0,0,0.0,4.267679382,1.4027183789,4.4922940863,0.0,0,0.0,4.1200395617,1.3541915166,4.3368837491
2020-08-08 02:00:00,0.0,0,0.0,4.1457993834,1.3626583606,4.3639993509,0.0,0,0.0,3.9821927913,1.3088834742,4.1917818855
2020-08-08 02:30:00,0.0,0,0.0,3.9587708224,1.3011850454,4.1671271815,0.0,0,0.0,3.8221880854,1.2562924707,4.0233558794
2020-08-08 03:00:00,0.0,0,0.0,3.9320750697999998,1.2924105758,4.1390263892,0.0,0,0.0,3.797343462,1.2481264378999999,3.9972036442
2020-08-08 03:30:00,0.0,0,0.0,3.7781223226,1.2418087549,3.9769708659000003,0.0,0,0.0,3.6531636903,1.2007368386,3.8454354635
2020-08-08 04:00:00,0.0,0,0.0,3.7025692618,1.2169756647,3.8974413282,0.0,0,0.0,3.5827250118,1.1775847646,3.7712894861
2020-08-08 04:30:00,0.0,0,0.0,3.8131772816,1.2533307627,4.0138708227,0.0,0,0.0,3.6807163925,1.2097929739,3.8744383079
2020-08-08 05:00:00,0.0,0,0.0,3.7690085138000002,1.2388131908,3.9673773829,0.0,0,0.0,3.6385050499,1.1959187765000001,3.8300053157000002
2020-08-08 05:30:00,0.0,0,0.0,3.8004948245,1.2491622406,4.0005208679,0.0,0,0.0,3.6678924268,1.2055779402,3.8609393967
2020-08-08 06:00:00,0.0,0,0.0,3.7552196573,1.2342810128,3.9528627971,0.0,0,0.0,3.6248244639,1.1914221853,3.8156046988
2020-08-08 06:30:00,0.059000000000000004,0,0.059000000000000004,3.9101679006000003,1.2852100375,4.1159662112,0.059000000000000004,0,0.059000000000000004,3.7740468764,1.2404692205,3.9726809225
2020-08-08 07:00:00,0.185,0,0.185,4.0960663677,1.3463119088,4.3116488081,0.185,0,0.185,3.9564132242000003,1.3004101403,4.1646454991
2020-08-08 07:30:00,0.451,0,0.451,4.1646427278,1.3688518684,4.3838344504,0.451,0,0.451,4.0163937626,1.3201247899,4.227782908
2020-08-08 08:00:00,0.7020000000000001,0,0.7020000000000001,4.442425988,1.4601548107,4.6762378821,0.7020000000000001,0,0.7020000000000001,4.2801285145,1.4068102108,4.5053984363
2020-08-08 08:30:00,1.409,0,1.409,4.4463434712,1.4614424251,4.6803615486,1.409,0,1.409,4.2838995528,1.4080496912,4.5093679503
2020-08-08 09:00:00,1.295,0,1.295,4.9156806041,1.6157060806999999,5.1744006358,1.295,0,1.295,4.7379794312,1.5572985297000002,4.9873467697
2020-08-08 09:30:00,1.615,0,1.615,4.723685093,1.5526002078999999,4.9723000979,1.615,0,1.615,4.5578653729,1.4980979016,4.7977530242
2020-08-08 10:00:00,1.544,0,1.544,4.8702563592,1.6007758534,5.1265856413,1.544,0,1.544,4.7007113443,1.5450491019,4.9481172045
2020-08-08 10:30:00,2.801,0,2.801,4.0951268167,1.3460030933,4.3106598071,2.801,0,2.801,3.9513570907,1.2987482696,4.1593232534
2020-08-08 11:00:00,3.154,0,3.154,3.9011024679,1.2822303739,4.1064236505,3.154,0,3.154,3.76333435,1.2369481833,3.9614045789
2020-08-08 11:30:00,3.584,0,3.584,3.7079373722,1.2187400773000001,3.9030919708000003,3.584,0,3.584,3.5808031282,1.176953072,3.7692664508
2020-08-08 12:00:00,3.958,0,3.958,3.3295764159,1.0943788449,3.5048172799,3.958,0,3.958,3.2126620511,1.0559509515,3.3817495274000002
2020-08-08 12:30:00,4.336,0,4.336,3.0999244921,1.0188959078,3.2630784128,4.336,0,4.336,2.9910991510000002,0.9831267479,3.1485254221
2020-08-08 13:00:00,4.408,0,4.408,3.1592744948,1.0384033103,3.3255520998,4.408,0,4.408,3.0503013924,1.0025855837,3.2108435709
2020-08-08 13:30:00,4.47,0,4.47,2.9816026109,0.9800053862,3.1385290641,4.47,0,4.47,2.8410178145,0.9337973982000001,2.9905450679000003
2020-08-08 14:00:00,4.517,0,4.517,3.3780806108,1.1103214028,3.5558743272,4.517,0,4.517,2.6972819848,0.8865537156000001,2.8392441945
2020-08-08 14:30:00,4.23,0,4.23,3.4130460574,1.1218139893,3.5926800604,4.23,0,4.23,2.7953046290000003,0.9187722007,2.9424259252000002
2020-08-08 15:00:00,4.32,0,4.32,3.2871936176,1.0804482928,3.460203808,4.32,0,4.32,2.6419524704,0.8683677837,2.7810026005
2020-08-08 15:30:00,4.099,0,4.099,3.2077046445,1.0543215308,3.3765312048,4.099,0,4.099,2.8017271426,0.9208831788,2.9491864659
2020-08-08 16:00:00,3.874,0,3.874,2.9107288758000003,0.956710316,3.0639251325,3.874,0,3.874,2.7895244983,0.9168723636,2.9363415771
