Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-08 16:30:00,3.485,0,3.485,3.4416919954000003,1.1312294538,3.6228336793,3.485,0,3.485,3.3220613246,1.0919087538,3.4969066574
2020-08-08 17:00:00,2.997,0,2.997,4.4341645213,1.4574393979,4.6675416014,2.997,0,2.997,3.8479597543,1.2647632086,4.0504839519
2020-08-08 17:30:00,2.513,0,2.513,4.7794842183,1.5709404935,5.0310360192,2.513,0,2.513,4.4775842811,1.4717107828,4.7132466117
2020-08-08 18:00:00,1.976,0,1.976,5.1704262721,1.6994369326,5.4425539706,1.976,0,1.976,4.9813645953000005,1.6372953646,5.2435416792
2020-08-08 18:30:00,1.431,0,1.431,5.5612041101,1.8278793967,5.8538990633,1.431,0,1.431,5.3563764062,1.7605557861,5.6382909539
2020-08-08 19:00:00,0.908,0,0.908,6.1411584773,2.0185011789,6.4643773445,0.908,0,0.908,5.6180974585,1.846579336,5.9137867984
2020-08-08 19:30:00,0.456,0,0.456,6.3780701188,2.0963702698,6.7137580198,0.456,0,0.456,5.7249594508,1.8817031743000001,6.0262731061
2020-08-08 20:00:00,0.189,0,0.189,6.3780701188,2.0963702698,6.7137580198,0.189,0,0.189,5.7199898679,1.8800697514,6.0210419662
2020-08-08 20:30:00,0.069,0,0.069,6.0058058774,1.9740129307,6.3219009235,0.069,0,0.069,5.5709010659,1.8310666319000002,5.8641063851
2020-08-08 21:00:00,0.004,0,0.004,5.7739635329,1.8978100371000002,6.0778563504,0.004,0,0.004,5.5612041101,1.8278793967,5.8538990633
2020-08-08 21:30:00,0.0,0,0.0,5.951867425,1.9562842187,6.2651236053,0.0,0,0.0,5.7326390869,1.8842273486,6.0343569336
2020-08-08 22:00:00,0.0,0,0.0,5.9086013501,1.9420633476,6.2195803685,0.0,0,0.0,5.687655164,1.8694418481000001,5.9870054358
2020-08-08 22:30:00,0.0,0,0.0,5.5984567298,1.8401237406000002,5.8931123472,0.0,0,0.0,5.3601467864,1.7617950501,5.6422597751
2020-08-08 23:00:00,0.0,0,0.0,5.5423308185,1.8216760457,5.8340324405,0.0,0,0.0,5.1157210408000005,1.6814561926,5.3849695166
2020-08-08 23:30:00,0.0,0,0.0,4.9553974471,1.6287603757,5.216207839,0.0,0,0.0,4.7070436874,1.5471304423999999,4.9547828288
2020-08-09 00:00:00,0.0,0,0.0,4.7071542615,1.5471667864,4.9548992226,0.0,0,0.0,4.5028916045,1.4800288977,4.7398858995
2020-08-09 00:30:00,0.0,0,0.0,4.5166133267,1.4845390097,4.7543298176,0.0,0,0.0,4.3528820096,1.4307231283,4.5819810627
2020-08-09 01:00:00,0.0,0,0.0,4.3456111028,1.4283332968,4.5743274766,0.0,0,0.0,4.1920888049,1.3778729577,4.4127250578
2020-08-09 01:30:00,0.0,0,0.0,4.1786751107,1.3734640896,4.3986053797,0.0,0,0.0,4.0309576252,1.3249117001,4.2431132897
2020-08-09 02:00:00,0.0,0,0.0,4.0683267426,1.337194335,4.2824492028,0.0,0,0.0,3.901488161,1.2823571451,4.1068296432
2020-08-09 02:30:00,0.0,0,0.0,4.3302735504,1.4232920871,4.5581826847,0.0,0,0.0,4.0440372935,1.3292107791,4.2568813616
2020-08-09 03:00:00,0.0,0,0.0,3.8837528614,1.276527834,4.0881609067,0.0,0,0.0,3.7134394222,1.2205485136,3.9088836023
2020-08-09 03:30:00,0.0,0,0.0,3.629629831,1.1930016331,3.82066298,0.0,0,0.0,3.5001662905,1.1504490252,3.6843855689
2020-08-09 04:00:00,0.0,0,0.0,3.629629831,1.1930016331,3.82066298,0.0,0,0.0,3.5001662905,1.1504490252,3.6843855689
2020-08-09 04:30:00,0.0,0,0.0,3.758522401,1.2353665722,3.9563393695,0.0,0,0.0,3.6137660643,1.1877874652,3.8039642782
2020-08-09 05:00:00,0.0,0,0.0,3.6669923666,1.2052821047,3.8599919649,0.0,0,0.0,3.5435113469,1.1646958562,3.7300119441
2020-08-09 05:30:00,0.0,0,0.0,3.6863092711,1.2116312642,3.8803255486,0.0,0,0.0,3.5621450612,1.170820462,3.7496263803
2020-08-09 06:00:00,0.0,0,0.0,3.6286577002,1.1926821092,3.8196396844000002,0.0,0,0.0,3.5043927889,1.151838208,3.6888345146
2020-08-09 06:30:00,0.052000000000000005,0,0.052000000000000005,3.711977935,1.220068146,3.9073451947,0.052000000000000005,0,0.052000000000000005,3.5850806355,1.1783590207,3.7737690901
2020-08-09 07:00:00,0.197,0,0.197,3.8311771693,1.2592470397,4.0328180729,0.197,0,0.197,3.6989762610000003,1.2157947024,3.8936592221
2020-08-09 07:30:00,0.462,0,0.462,3.8633835282,1.2698327579,4.0667195034,0.462,0,0.462,3.7310888294,1.2263495932,3.9274619256000003
2020-08-09 08:00:00,0.788,0,0.788,4.0477444884,1.3304292752,4.260783672,0.788,0,0.788,3.9067180538,1.2840761277000001,4.1123347935
2020-08-09 08:30:00,1.059,0,1.059,4.3094563262,1.4164497964,4.5362698171,1.059,0,1.059,4.1586730415,1.3668897274,4.37755057
2020-08-09 09:00:00,0.904,0,0.904,4.7870960619,1.5734423855,5.0390484863,0.904,0,0.904,4.620630668,1.5187278565,4.8638217558
2020-08-09 09:30:00,0.893,0,0.893,5.1048321223,1.6778771782000002,5.3735074972,0.893,0,0.893,4.921564398,1.6176399902,5.1805941031
2020-08-09 10:00:00,1.071,0,1.071,5.0650484741,1.6648009254,5.3316299728,1.071,0,1.071,4.8831665463,1.6050192267,5.1401753119
2020-08-09 10:30:00,1.359,0,1.359,5.0832135648,1.670771502,5.3507511209,1.359,0,1.359,4.8789054935,1.6036186864,5.1356899931
2020-08-09 11:00:00,1.9689999999999999,0,1.9689999999999999,4.9936587265,1.6413362501000002,5.25648287,1.9689999999999999,0,1.9689999999999999,4.6346169783,1.5233249344000002,4.8785441877
2020-08-09 11:30:00,2.445,0,2.445,4.7213722509,1.5518400135000001,4.9698655273,2.445,0,2.445,4.266350518,1.4022816024,4.4908952821
2020-08-09 12:00:00,2.924,0,2.924,4.357354338,1.4321931115,4.5866887768,2.924,0,2.924,4.0847660872,1.3425976862,4.299753776
2020-08-09 12:30:00,2.967,0,2.967,4.3354639524,1.4249980897,4.5636462657,2.967,0,2.967,4.1447910527,1.3623269383,4.3629379502
2020-08-09 13:00:00,3.648,0,3.648,3.8127734886,1.2531980423,4.0134457775,3.648,0,3.648,3.6734313348,1.2073984912,3.8667698261
2020-08-09 13:30:00,3.823,0,3.823,3.3929393378,1.1152052302,3.5715150924,3.823,0,3.823,3.2770142164,1.0771024854,3.4494886489
2020-08-09 14:00:00,4.593,0,4.593,2.801365144,0.9207641956,2.9488054148,4.593,0,4.593,2.7090285109,0.890414612,2.8516089588
2020-08-09 14:30:00,4.396,0,4.396,2.7844005724,0.9151882106,2.9309479709,4.396,0,4.396,2.6894440565,0.8839775131000001,2.8309937437
2020-08-09 15:00:00,4.333,0,4.333,2.6580597635,0.8736619949000001,2.7979576458,4.333,0,4.333,2.569032456,0.844400134,2.7042446905
2020-08-09 15:30:00,4.091,0,4.091,2.7518582129,0.9044920543,2.8966928557,4.091,0,4.091,2.6566993069000002,0.8732148344,2.7965255862
2020-08-09 16:00:00,3.789,0,3.789,3.1078568691,1.0215031541,3.2714282833,3.789,0,3.789,3.0003337358,0.9861620092000001,3.1582460376
2020-08-09 16:30:00,3.442,0,3.442,3.5331907663,1.1613036454,3.719148175,3.442,0,3.442,3.409483991,1.1206431947,3.5889305168
2020-08-09 17:00:00,3.004,0,3.004,4.1311558811,1.3578452741,4.348585138,3.004,0,3.004,3.9833969303,1.3092792556,4.1930494003
2020-08-09 17:30:00,2.501,0,2.501,4.8970900004,1.6095956448000002,5.1548315794,2.501,0,2.501,4.7195352725,1.5512362279,4.9679318657
2020-08-09 18:00:00,2.026,0,2.026,5.22909473,1.7187203222,5.5043102421,2.026,0,2.026,5.0343835711,1.6547218592,5.2993511275
2020-08-09 18:30:00,1.325,0,1.325,5.9167371045,1.9447374408,6.2281443205,1.325,0,1.325,5.4211317064,1.781839824,5.7064544278
2020-08-09 19:00:00,0.906,0,0.906,5.8380649319,1.9188791481,6.1453315073,0.906,0,0.906,5.6185446913,1.8467263343,5.9142575698
2020-08-09 19:30:00,0.712,0,0.712,5.8648534879,1.9276841207,6.1735299873,0.712,0,0.712,5.6483987174,1.8565388781,5.9456828605
2020-08-09 20:00:00,0.336,0,0.336,5.9364051476,1.9512020139000001,6.2488475238,0.336,0,0.336,5.7133926076,1.8779013368,6.0140974817
2020-08-09 20:30:00,0.092,0,0.092,5.9623594613,1.9597327843,6.276167854,0.092,0,0.092,5.7460534394,1.888636433,6.0484773046
2020-08-09 21:00:00,0.002,0,0.002,5.9064458128,1.9413548568,6.2173113819,0.002,0,0.002,5.6873632615,1.8693459044,5.98669817
2020-08-09 21:30:00,0.0,0,0.0,6.4010655874,2.1039285148,6.7379637762,0.0,0,0.0,5.9706709496,1.9624646384000002,6.2849167891
2020-08-09 22:00:00,0.0,0,0.0,5.8408816103,1.9198049455000001,6.1482964319,0.0,0,0.0,5.6109456822,1.8442286607,5.9062586128
2020-08-09 22:30:00,0.0,0,0.0,5.7363805072,1.885457094,6.0382952707,0.0,0,0.0,5.3986598194,1.7744536719,5.6827998099
2020-08-09 23:00:00,0.0,0,0.0,5.3336810673,1.7530961889,5.6144011235,0.0,0,0.0,5.0041724828,1.6447919547,5.2675499819
2020-08-09 23:30:00,0.0,0,0.0,4.7729952285,1.5688076657,5.0242055037,0.0,0,0.0,4.5601262189,1.4988410058000001,4.800132862
2020-08-10 00:00:00,0.0,0,0.0,4.384774417,1.4412056557000001,4.6155520179,0.0,0,0.0,4.2312425755,1.3907421797000001,4.4539395532
2020-08-10 00:30:00,0.0,0,0.0,4.3770937936,1.4386811568,4.6074671512,0.0,0,0.0,4.2228889638,1.3879964803,4.4451462777
2020-08-10 01:00:00,0.0,0,0.0,4.2533481858,1.3980079424,4.4772086166000005,0.0,0,0.0,4.0594064385,1.3342623728,4.2730594089
2020-08-10 01:30:00,0.0,0,0.0,4.273453589,1.4046162689,4.498372199,0.0,0,0.0,4.0417260968,1.3284511255,4.254448523
2020-08-10 02:00:00,0.0,0,0.0,3.8896432371,1.2784639069,4.0943613022,0.0,0,0.0,3.7508717248,1.2328519165,3.9482860261
2020-08-10 02:30:00,0.0,0,0.0,3.8322641524,1.2596043137000001,4.0339622657,0.0,0,0.0,3.6913078139,1.2132742056999999,3.8855871725
2020-08-10 03:00:00,0.0,0,0.0,3.5915567908,1.18048763,3.7805860956,0.0,0,0.0,3.463483325,1.1383919175,3.645771921
2020-08-10 03:30:00,0.0,0,0.0,3.6129492638,1.1875189958,3.8031044882,0.0,0,0.0,3.4831507099,1.1448562743,3.6664744315
2020-08-10 04:00:00,0.0,0,0.0,3.5483433703,1.1662840655,3.7350982845000003,0.0,0,0.0,3.4224688815,1.1249111218,3.6025988226
2020-08-10 04:30:00,0.0,0,0.0,3.6197953158000002,1.1897691843,3.8103108588,0.0,0,0.0,3.4909738292,1.1474276092,3.6747092939
2020-08-10 05:00:00,0.0,0,0.0,3.6197953158000002,1.1897691843,3.8103108588,0.0,0,0.0,3.4909738292,1.1474276092,3.6747092939
2020-08-10 05:30:00,0.0,0,0.0,3.6566105754000002,1.2018697749,3.8490637635000002,0.0,0,0.0,3.5269709718,1.1592592979,3.712601023
2020-08-10 06:00:00,0.0,0,0.0,3.8607679237,1.2689730503,4.0639662354,0.0,0,0.0,3.7190263772,1.2223848569,3.9147646076
2020-08-10 06:30:00,0.07,0,0.07,4.1843334782,1.3753239050000001,4.404561556,0.07,0,0.07,4.0240457552,1.3226398782,4.2358376371
2020-08-10 07:00:00,0.436,0,0.436,4.3649280073,1.4346824562,4.5946610603,0.436,0,0.436,4.2069633282,1.382761977,4.4283824507
2020-08-10 07:30:00,0.627,0,0.627,4.824687644,1.5857981410000002,5.0786185726,0.627,0,0.627,4.6492739733,1.5281424556,4.8939726034
2020-08-10 08:00:00,0.763,0,0.763,5.2171635846,1.7147987444,5.4917511417,0.763,0,0.763,5.026788511,1.6522254837,5.2913563274
2020-08-10 08:30:00,0.581,0,0.581,5.7798802358,1.8997547633,6.0840844587,0.581,0,0.581,5.5718942584,1.8313930785,5.865151851
2020-08-10 09:00:00,1.585,0,1.585,5.3223682814,1.7493778560000002,5.6024929278,1.585,0,1.585,5.1265411795,1.6850126001999999,5.3963591363
2020-08-10 09:30:00,1.312,0,1.312,5.6298360864,1.8504376364000001,5.9261432489,1.312,0,1.312,5.4275835091,1.783960429,5.713245799
2020-08-10 10:00:00,1.11,0,1.11,5.825155403,1.9146359912,6.1317425295,1.11,0,1.11,5.6131259011,1.8449452641000001,5.9085535800999995
2020-08-10 10:30:00,1.896,0,1.896,5.3164966638,1.7474479486,5.5963122777,1.896,0,1.896,5.1163436784,1.6816608437,5.3856249246
2020-08-10 11:00:00,1.462,0,1.462,5.6223061861,1.8479626778,5.918217038,1.462,0,1.462,5.4122558294,1.7789224643,5.6971113993
2020-08-10 11:30:00,0.935,0,0.935,6.0475574817,1.9877360194,6.3658499807,0.935,0,0.935,5.8198912849,1.9129057592,6.1262013525
2020-08-10 12:00:00,0.717,0,0.717,6.2547082295,2.0558231776,6.5839033995000005,0.717,0,0.717,6.0175306835,1.9778666881,6.3342428248000004
2020-08-10 12:30:00,0.43,0,0.43,6.7142779814,2.2068764503000002,7.0676610331,0.43,0,0.43,6.4374227542,2.1158785376,6.7762344781
2020-08-10 13:00:00,0.713,0,0.713,6.4235272726,2.1113113137,6.7616076554,0.713,0,0.713,6.1651915656,2.026400473,6.4896753322
2020-08-10 13:30:00,0.6890000000000001,0,0.6890000000000001,6.3323694386,2.0813491826,6.6656520407,0.6890000000000001,0,0.6890000000000001,6.0959942133,2.0036564032,6.416836014
2020-08-10 14:00:00,0.862,0,0.862,6.0681301923,1.9944979424,6.3875054656,0.862,0,0.862,5.843171087,1.9205574601,6.1507064074
2020-08-10 14:30:00,0.992,0,0.992,5.8358139587,1.918139289,6.1429620618,0.992,0,0.992,5.6193338483,1.8469857176,5.9150882614
2020-08-10 15:00:00,1.529,0,1.529,5.7024655148,1.874309775,6.0025952787,1.529,0,1.529,5.1010492368,1.6766338039000002,5.3695255124
2020-08-10 15:30:00,1.105,0,1.105,5.8354019385,1.9180038645000002,6.1425283563,1.105,0,1.105,5.2736551146,1.7333666123,5.5512159101
2020-08-10 16:00:00,0.724,0,0.724,6.1858435868,2.0331884641,6.5114143019,0.724,0,0.724,5.6463254526,1.8558574289,5.9435004764
2020-08-10 16:30:00,0.911,0,0.911,6.4137694353,2.1081040677,6.7513362477,0.911,0,0.911,5.8589081542,1.9257299840000002,6.1672717413
2020-08-10 17:00:00,1.506,0,1.506,6.2587510959,2.0571520035,6.5881590483,1.506,0,1.506,5.9374434255,1.9515432794,6.2499404479
2020-08-10 17:30:00,1.049,0,1.049,6.731947134,2.2126840199,7.0862601411,1.049,0,1.049,6.4750548142,2.1282475976,6.8158471728
2020-08-10 18:00:00,1.549,0,1.549,6.3843234804,2.0984256503,6.7203405057,1.549,0,1.549,6.1453560158,2.0198808431,6.4687958061
2020-08-10 18:30:00,1.206,0,1.206,6.5767040264,2.1616580779,6.9228463435,1.206,0,1.206,6.3296149582,2.0804438287,6.6627525876
2020-08-10 19:00:00,0.836,0,0.836,6.639038214,2.1821463346,6.9884612779,0.836,0,0.836,6.3884647446,2.099786818,6.7246997312
2020-08-10 19:30:00,0.384,0,0.384,6.5912672308,2.1664447717,6.9381760324,0.384,0,0.384,6.3429108384,2.0848139732,6.676748251
2020-08-10 20:00:00,0.14200000000000002,0,0.14200000000000002,6.5340132002,2.1476262819,6.8779086317,0.14200000000000002,0,0.14200000000000002,6.2877146054,2.0666718487,6.618646953
2020-08-10 20:30:00,0.044,0,0.044,6.388609215,2.0998343032,6.7248518052,0.044,0,0.044,6.1489901529,2.0210753261,6.4726212135
2020-08-10 21:00:00,0.002,0,0.002,6.3318428952,2.0811761161,6.6650977844,0.002,0,0.002,6.0995286361,2.0048181118,6.4205564591
2020-08-10 21:30:00,0.0,0,0.0,6.4878827289,2.1324639293,6.8293502409,0.0,0,0.0,6.0889207602,2.0013314716,6.4093902739
2020-08-10 22:00:00,0.0,0,0.0,6.093097237,2.0027042131,6.4137865653,0.0,0,0.0,5.8002248872,1.9064417269,6.1054998813
2020-08-10 22:30:00,0.0,0,0.0,5.7428369171,1.8875792133,6.0450914917,0.0,0,0.0,5.5366599456,1.8198121199,5.8280631006
2020-08-10 23:00:00,0.0,0,0.0,5.2885885448,1.7382749935000001,5.5669353104,0.0,0,0.0,5.0958762765,1.674933534,5.3640802911
2020-08-10 23:30:00,0.0,0,0.0,4.8707210338,1.6009285846,5.1270747724,0.0,0,0.0,4.6922777637,1.542277118,4.9392397513
2020-08-11 00:00:00,0.0,0,0.0,4.7194891999,1.5512210845999999,4.9678833683,0.0,0,0.0,4.4850490217,1.4741643244,4.7211042334
2020-08-11 00:30:00,0.0,0,0.0,4.6841893982,1.5396186008,4.9307256823,0.0,0,0.0,4.4256058867,1.4546263107000001,4.6585325123
2020-08-11 01:00:00,0.0,0,0.0,4.220995711,1.3873741982,4.44315338,0.0,0,0.0,4.0701347612,1.3377886019,4.2843523802
2020-08-11 01:30:00,0.0,0,0.0,4.243860531,1.3948895011,4.4672216116,0.0,0,0.0,4.0701347612,1.3377886019,4.2843523802
2020-08-11 02:00:00,0.0,0,0.0,4.0795302708,1.3408767566,4.2942423903,0.0,0,0.0,3.9341473473,1.2930917005,4.141207734
2020-08-11 02:30:00,0.0,0,0.0,4.0050885457,1.3164089448,4.2158826797,0.0,0,0.0,3.8671374539,1.2710666136,4.0706710041
2020-08-11 03:00:00,0.0,0,0.0,3.8169634581,1.2545752186999999,4.0178562716,0.0,0,0.0,3.6787665363,1.2091520871,3.8723858277
2020-08-11 03:30:00,0.0,0,0.0,3.7294479883,1.2258102749,3.9257347246,0.0,0,0.0,3.5956546152,1.1818345197,3.7848995949
2020-08-11 04:00:00,0.0,0,0.0,3.774820237,1.2407234118,3.9734949864,0.0,0,0.0,3.6389529409,1.1960659912,3.8304767799
2020-08-11 04:30:00,0.0,0,0.0,3.7681568297,1.2385332558,3.9664808734,0.0,0,0.0,3.6325350345,1.1939565273000001,3.8237210889
2020-08-11 05:00:00,0.0,0,0.0,3.7986772624,1.2485648368,3.9986076446,0.0,0,0.0,3.6630824525,1.2039969781,3.8558762658
2020-08-11 05:30:00,0.0,0,0.0,4.0620615338,1.3351350604,4.2758542461,0.0,0,0.0,3.8874235274,1.2777343236,4.0920247657
2020-08-11 06:00:00,0.0,0,0.0,4.2517270901,1.3974751141000001,4.4755022001,0.0,0,0.0,4.0769353989,1.3400238634,4.2915109462
2020-08-11 06:30:00,0.045,0,0.045,4.3192740578,1.4196767287,4.5466042714,0.045,0,0.045,4.1650853534,1.3689973524,4.384300372
2020-08-11 07:00:00,0.19,0,0.19,4.840556018,1.5910138233,5.0953221242,0.19,0,0.19,4.5465996468,1.4943950365,4.7858943651
2020-08-11 07:30:00,0.424,0,0.424,5.0593052015,1.662913203,5.3255844226,0.424,0,0.424,4.8321862808,1.5882628238,5.0865118745
2020-08-11 08:00:00,0.8300000000000001,0,0.8300000000000001,5.1971121521,1.7082081572,5.4706443706,0.8300000000000001,0,0.8300000000000001,5.0046743445,1.6449569086,5.2680782574
2020-08-11 08:30:00,1.327,0,1.327,5.2547854429,1.7271644512000002,5.5313530978,1.327,0,1.327,5.0638755986,1.6644154199,5.330395367
2020-08-11 09:00:00,1.8820000000000001,0,1.8820000000000001,5.1942135304,1.7072554263000002,5.4675931899,1.8820000000000001,0,1.8820000000000001,5.0024118531,1.6442132637,5.2656966875
2020-08-11 09:30:00,2.324,0,2.324,5.0176049352,1.6492069883,5.2816894054,2.324,0,2.324,4.836966308,1.5898339427,5.0915434821
2020-08-11 10:00:00,2.763,0,2.763,4.8384560969,1.5903236127,5.0931116809,2.763,0,2.763,4.6577065665,1.530914115,4.9028490174
2020-08-11 10:30:00,2.904,0,2.904,4.8052930743,1.5794234543,5.0582032361,2.904,0,2.904,4.628959269,1.5214653352,4.8725887042
2020-08-11 11:00:00,3.627,0,3.627,4.3012099977,1.4137393593,4.5275894712,3.627,0,3.627,4.1444168777,1.3622039529,4.3625440818
2020-08-11 11:30:00,3.773,0,3.773,4.3276441241,1.4224278365,4.5554148675,3.773,0,3.773,4.1698650516,1.3705683632,4.3893316332
2020-08-11 12:00:00,3.995,0,3.995,4.1630999555,1.3683447837,4.3822104795,3.995,0,3.995,4.0114942758,1.3185144065,4.2226255535
2020-08-11 12:30:00,4.136,0,4.136,4.1944427832,1.3786466729,4.4152029297,4.136,0,4.136,4.0388620296,1.3275097521,4.2514337154
2020-08-11 13:00:00,4.171,0,4.171,4.2598105193,1.4001320088,4.4840110729,4.171,0,4.171,4.0998535314,1.3475566893,4.3156352962
2020-08-11 13:30:00,4.093,0,4.093,4.1164475481,1.3530108789,4.3331026822,4.093,0,4.093,3.9667884337,1.3038203068,4.1755667723
2020-08-11 14:00:00,4.094,0,4.094,4.0948954667,1.3459270523,4.3104162807,4.094,0,4.094,3.7179910612000002,1.222044565,3.9136748012
2020-08-11 14:30:00,3.789,0,3.789,4.0820741338,1.3417128839,4.2969201408,3.789,0,3.789,3.9340022188,1.293043999,4.1410549671
2020-08-11 15:00:00,2.878,0,2.878,4.6631227241,1.5326943199,4.9085502359,2.878,0,2.878,4.4906007641,1.4759890939,4.7269481728
2020-08-11 15:30:00,3.202,0,3.202,4.4614852152,1.4664192757,4.6963002266,3.202,0,3.202,4.297334967,1.4124656983000001,4.5235104916
2020-08-11 16:00:00,3.593,0,3.593,4.3472917637,1.4288857033,4.5760965933,3.593,0,3.593,4.1904673802,1.3773400211,4.411018295
2020-08-11 16:30:00,2.995,0,2.995,4.9999249226,1.6433958492,5.2630788659,2.995,0,2.995,4.8147132657,1.5825197214,5.068119227
2020-08-11 17:00:00,1.19,0,1.19,6.2993518737,2.0704968338,6.6308967092,1.19,0,1.19,6.0665387147,1.9939748490000002,6.385830226
2020-08-11 17:30:00,1.082,0,1.082,6.5612414199,2.156575765,6.9065699157000005,1.082,0,1.082,6.3205432728,2.0774621099,6.6532034451
2020-08-11 18:00:00,2.011,0,2.011,6.0892853916,2.0014513201,6.4097740964,2.011,0,2.011,5.8612154018,1.9264883396,6.1697004229
2020-08-11 18:30:00,1.5670000000000002,0,1.5670000000000002,6.3849921906,2.0986454447,6.7210444111,1.5670000000000002,0,1.5670000000000002,6.1499866363,2.0214028544,6.4736701435
2020-08-11 19:00:00,0.862,0,0.862,6.7939900773,2.2330765492,7.1515685024,0.862,0,0.862,6.5377806185,2.1488645725,6.8818743353
2020-08-11 19:30:00,0.389,0,0.389,6.8546320859000005,2.2530086135,7.2154021957,0.389,0,0.389,6.5964375583,2.1681441762,6.9436184825
2020-08-11 20:00:00,0.182,0,0.182,6.5987082769,2.1688905253,6.9460087126,0.182,0,0.182,6.348389523,2.0866147297,6.6825152873
2020-08-11 20:30:00,0.09,0,0.09,6.6832329799,2.1966724517,7.0349820841,0.09,0,0.09,6.2204578947,2.0445656369,6.5478504155
2020-08-11 21:00:00,0.004,0,0.004,6.9234763251,2.2756366206,7.2878698159,0.004,0,0.004,6.1726987588,2.0288679681,6.4975776408
2020-08-11 21:30:00,0.0,0,0.0,6.9234763251,2.2756366206,7.2878698159,0.0,0,0.0,6.3323668059,2.0813483173,6.6656492694
2020-08-11 22:00:00,0.0,0,0.0,6.3531274267,2.0881720033,6.6875025544,0.0,0,0.0,6.1138552251,2.0095270339,6.4356370791
2020-08-11 22:30:00,0.0,0,0.0,6.196970108,2.0368455748,6.5231264293999995,0.0,0,0.0,5.8159254255,1.9116022443,6.1220267637
2020-08-11 23:00:00,0.0,0,0.0,5.9189130453,1.9454526379,6.2304347845,0.0,0,0.0,5.4026358806,1.77576054,5.6869851375
2020-08-11 23:30:00,0.0,0,0.0,5.2673115824,1.7312815942,5.5445385078000005,0.0,0,0.0,4.9885565205,1.6396592361,5.2511121269
2020-08-12 00:00:00,0.0,0,0.0,5.1453325278,1.6911890178,5.416139503,0.0,0,0.0,4.9531366011,1.6280172716,5.2138280012
2020-08-12 00:30:00,0.0,0,0.0,5.0421774014,1.6572835673,5.3075551594,0.0,0,0.0,4.8559202266,1.5960637945,5.1114949754
2020-08-12 01:00:00,0.0,0,0.0,4.7443802249,1.5594023689,4.9940844473,0.0,0,0.0,4.572243629,1.5028238058999999,4.8128880305
2020-08-12 01:30:00,0.0,0,0.0,4.6672784682,1.5340602469,4.9129247034,0.0,0,0.0,4.5051057197,1.4807566422,4.7422165471
2020-08-12 02:00:00,0.0,0,0.0,4.659147321,1.5313876681,4.9043656011,0.0,0,0.0,4.3918149611,1.4435197706,4.6229631169
2020-08-12 02:30:00,0.0,0,0.0,4.7360953929,1.5566792763000001,4.9853635715,0.0,0,0.0,4.3879860029,1.4422612529,4.6189326347
2020-08-12 03:00:00,0.0,0,0.0,4.5394017979,1.492029218,4.778317682,0.0,0,0.0,4.2303428444,1.3904464524,4.4529924678
2020-08-12 03:30:00,0.0,0,0.0,4.1871034258,1.3762343428000001,4.4074772903,0.0,0,0.0,4.0400691304,1.327906507,4.2527043478
2020-08-12 04:00:00,0.0,0,0.0,4.1213924492,1.3546361893,4.3383078413,0.0,0,0.0,3.970166539,1.3049306363,4.1791226726
2020-08-12 04:30:00,0.0,0,0.0,4.1250045373,1.3558234252,4.3421100392,0.0,0,0.0,3.9736430421,1.3060733076,4.1827821495
2020-08-12 05:00:00,0.0,0,0.0,4.197162051,1.379540453,4.4180653169,0.0,0,0.0,4.0417260968,1.3284511255,4.254448523
2020-08-12 05:30:00,0.0,0,0.0,4.2296484653,1.390218221,4.4522615424,0.0,0,0.0,4.0748107961,1.3393255403,4.2892745222
2020-08-12 06:00:00,0.0,0,0.0,4.3455841175,1.4283244271,4.574299071,0.0,0,0.0,4.1829016091,1.3748532724,4.4030543254
2020-08-12 06:30:00,0.057,0,0.057,4.7637928945,1.5657830048,5.0145188363,0.057,0,0.057,4.5470949268,1.4945578272,4.7864157124
2020-08-12 07:00:00,0.247,0,0.247,5.0603418339,1.6632539276,5.3266756146,0.247,0,0.247,4.8367194908,1.5897528178,5.0912836745
2020-08-12 07:30:00,0.552,0,0.552,5.6687502798,1.8632281132,5.9671055577,0.552,0,0.552,5.1924983151,1.7066916623,5.4657877001
2020-08-12 08:00:00,0.766,0,0.766,5.8066914989,1.9085671994000002,6.112306841,0.766,0,0.766,5.5508631259,1.8244804795,5.8430138168
2020-08-12 08:30:00,1.301,0,1.301,5.7811113602,1.9001594144,6.0853803791,1.301,0,1.301,5.5632793495,1.8285614948000002,5.8560835258
2020-08-12 09:00:00,1.837,0,1.837,5.7545538251,1.8914303747,6.0574250791,1.837,0,1.837,5.5377594341,1.8201735043,5.829220457
2020-08-12 09:30:00,2.341,0,2.341,5.8931262382,1.9369769243000001,6.2032907771,2.341,0,2.341,5.3704469634,1.7651805546000001,5.6531020668
2020-08-12 10:00:00,2.784,0,2.784,5.8827783431,1.9335757357,6.1923982559,2.784,0,2.784,5.1205935422,1.6830577064,5.3900984655
2020-08-12 10:30:00,3.21,0,3.21,5.6471462022,1.8561271963000001,5.9443644234,3.21,0,3.21,4.8429689033,1.5918069004,5.0978620035
2020-08-12 11:00:00,3.533,0,3.533,4.9213778041000005,1.6175786598,5.1803976886,3.533,0,3.533,4.6801234956,1.5382822033,4.9264457848
2020-08-12 11:30:00,4.051,0,4.051,4.5571808664999995,1.4978729152,4.797032491,4.051,0,4.051,4.3883236489,1.4423722318,4.6192880515
2020-08-12 12:00:00,3.925,0,3.925,4.8176191273,1.5834748319,5.0711780287,3.925,0,3.925,4.6431367803,1.5261252579,4.8875124003
2020-08-12 12:30:00,3.903,0,3.903,4.9226454575,1.6179953173000001,5.1817320605,3.903,0,3.903,4.737850428,1.5572561284000002,4.9872109769
2020-08-12 13:00:00,3.9450000000000003,0,3.9450000000000003,4.7503696566,1.5613709999,5.0003891122,3.9450000000000003,0,3.9450000000000003,4.5787322897,1.5049565255,4.8197181997000005
2020-08-12 13:30:00,4.021,0,4.021,4.5744449097,1.5035473318,4.8152051681,4.021,0,4.021,4.4064657033,1.4483352367,4.6383849509
2020-08-12 14:00:00,4.062,0,4.062,4.4567532351,1.4648639491,4.6913191948,4.062,0,4.062,4.2967189112,1.4122632105,4.5228620118
2020-08-12 14:30:00,3.818,0,3.818,4.4300232571,1.4560782302,4.6631823759,3.818,0,3.818,4.2699422024,1.403462132,4.4946760026
2020-08-12 15:00:00,3.735,0,3.735,4.4666779209000005,1.4681260355,4.7017662325,3.735,0,3.735,4.3027530991,1.4142465522,4.5292137885
2020-08-12 15:30:00,3.6950000000000003,0,3.6950000000000003,4.3937022902,1.4441401057,4.6249497792,3.6950000000000003,0,3.6950000000000003,4.231680923,1.3908862576,4.4544009715
2020-08-12 16:00:00,3.451,0,3.451,4.7046189548,1.5463334714,4.9522304788,3.451,0,3.451,4.5278129058,1.4882201334,4.7661188482
2020-08-12 16:30:00,3.286,0,3.286,5.0893175197,1.6727777749000001,5.3571763365,3.286,0,3.286,4.9022879715,1.6113041352000002,5.1603031279
2020-08-12 17:00:00,2.8449999999999998,0,2.8449999999999998,5.7341028777,1.8847084734,6.035897766,2.8449999999999998,0,2.8449999999999998,5.5222277188,1.8150684764,5.812871283
2020-08-12 17:30:00,2.263,0,2.263,6.3254401269,2.079071628,6.6583580283,2.263,0,2.263,6.0884185694,2.0011664094,6.408861652
2020-08-12 18:00:00,1.397,0,1.397,6.8136107315,2.2395255463,7.1722218227,1.397,0,1.397,6.5548208808,2.1544654358,6.8998114534
2020-08-12 18:30:00,1.053,0,1.053,7.1389813428,2.3464696945,7.5147172029,1.053,0,1.053,6.8689237914,2.2577060699000002,7.2304460962
2020-08-12 19:00:00,0.47100000000000003,0,0.47100000000000003,7.4582562264,2.451410274,7.8507960278,0.47100000000000003,0,0.47100000000000003,7.1744930782,2.3581418375,7.5520979771
2020-08-12 19:30:00,0.515,0,0.515,7.1495688151,2.3499496284,7.5258619107,0.515,0,0.515,6.8791420251,2.2610646409,7.2412021317
2020-08-12 20:00:00,0.308,0,0.308,7.0869127778,2.3293555849,7.4599081872,0.308,0,0.308,6.824382165,2.2430659453,7.1835601737
2020-08-12 20:30:00,0.057,0,0.057,7.170340954,2.3567771003,7.54772732,0.057,0,0.057,6.8962685089,2.2666938439,7.2592300093
2020-08-12 21:00:00,0.0,0,0.0,7.1828437282,2.3608865634000002,7.5608881349,0.0,0,0.0,6.9082829139,2.2706427879,7.2718767515
2020-08-12 21:30:00,0.0,0,0.0,7.2161795228,2.3718435093,7.595978445,0.0,0,0.0,6.920297319,2.2745917319,7.2845234937
2020-08-12 22:00:00,0.0,0,0.0,7.1785626009,2.3594794249,7.5563816851,0.0,0,0.0,6.5882017607000005,2.1654372004,6.9349492218
2020-08-12 22:30:00,0.0,0,0.0,6.5349504475,2.1479343402,6.8788952079,0.0,0,0.0,6.5159004347,2.1416729038,6.8588425629
2020-08-12 23:00:00,0.0,0,0.0,6.1414052945,2.0185823038,6.4646371521,0.0,0,0.0,5.9076045375,1.9417357112,6.2185310921
2020-08-12 23:30:00,0.0,0,0.0,5.5955778535,1.8391774996999999,5.8900819511,0.0,0,0.0,5.3890796905,1.7713048358,5.6727154637
2020-08-13 00:00:00,0.0,0,0.0,5.557051986,1.8265146594,5.8495284063,0.0,0,0.0,5.1300772478,1.6861748497,5.4000813135
2020-08-13 00:30:00,0.0,0,0.0,5.5273161031,1.8167409474,5.8182274769,0.0,0,0.0,5.0323744788,1.6540615025,5.2972362935
2020-08-13 01:00:00,0.0,0,0.0,4.9148118074,1.6154205209999999,5.173486113,0.0,0,0.0,4.7315457284,1.5551838739,4.980574451
2020-08-13 01:30:00,0.0,0,0.0,4.7770002496,1.5701240525,5.0284213153,0.0,0,0.0,4.6015447845,1.5124546299000001,4.8437313521
2020-08-13 02:00:00,0.0,0,0.0,4.6493332094,1.5281619256,4.8940349573,0.0,0,0.0,4.4591088588,1.4656382052,4.6937987988
2020-08-13 02:30:00,0.0,0,0.0,4.7726793024,1.5687038258000001,5.0238729499,0.0,0,0.0,4.4267790913,1.4550119244,4.6597674645
2020-08-13 03:00:00,0.0,0,0.0,4.4141558704,1.4508628724000001,4.6464798635,0.0,0,0.0,4.2575973914,1.3994045888,4.4816814646
2020-08-13 03:30:00,0.0,0,0.0,4.3253809745,1.4216839752000001,4.5530326048,0.0,0,0.0,4.166548486,1.3694782608,4.3858405116
2020-08-13 04:00:00,0.0,0,0.0,4.2940170851,1.4113751632,4.5200179843,0.0,0,0.0,4.1397016812,1.3606541428,4.357580717
2020-08-13 04:30:00,0.0,0,0.0,4.335572552,1.4250337847,4.5637605811,0.0,0,0.0,4.1818119932,1.374495133,4.4019073613
2020-08-13 05:00:00,0.0,0,0.0,4.3280127045,1.422548983,4.5558028468,0.0,0,0.0,4.1745266065,1.3721005422,4.3942385332
2020-08-13 05:30:00,0.0,0,0.0,4.3421273597,1.4271882458,4.5706603786999995,0.0,0,0.0,4.1810955651,1.3742596545,4.4011532264
2020-08-13 06:00:00,0.0,0,0.0,4.4987612003,1.4786712995,4.7355381056,0.0,0,0.0,4.3354639524,1.4249980897,4.5636462657
2020-08-13 06:30:00,0.038,0,0.038,4.818616269,1.5838025766000001,5.0722276515,0.038,0,0.038,4.6116280914,1.5157688527,4.8543453594
2020-08-13 07:00:00,0.153,0,0.153,5.4891785613,1.8042057436,5.7780826961,0.153,0,0.153,4.9989771444,1.6430843295000002,5.2620812046
2020-08-13 07:30:00,0.323,0,0.323,5.6043230820000005,1.8420519173,5.8992874547,0.323,0,0.323,5.3544433336,1.7599204158,5.6362561406000005
2020-08-13 08:00:00,0.447,0,0.447,6.0029250265,1.9730660408,6.318868449,0.447,0,0.447,5.7799266374,1.8997700148,6.0841333025
2020-08-13 08:30:00,1.121,0,1.121,5.951617975,1.9562022285,6.2648610264,1.121,0,1.121,5.7263255019,1.8821521736,6.0277110547
2020-08-13 09:00:00,1.415,0,1.415,6.1628487763,2.0256304354,6.4872092383,1.415,0,1.415,5.9321694347000005,1.9498098024,6.2443888786
2020-08-13 09:30:00,0.994,0,0.994,6.5151102905,2.1414131960000002,6.8580108321,0.994,0,0.994,6.2683582101,2.0603097092,6.5982718001
2020-08-13 10:00:00,0.767,0,0.767,6.5457116792,2.151471386,6.8902228202,0.767,0,0.767,6.2989865842,2.070376769,6.6305121939
2020-08-13 10:30:00,1.103,0,1.103,6.3042928258,2.0721208462,6.6360977113,1.103,0,1.103,6.0680314654,1.9944654924,6.3874015425
2020-08-13 11:00:00,1.597,0,1.597,5.9958621044000004,1.9707445706,6.3114337941,1.597,0,1.597,5.7718507773,1.897115608,6.0756323972
2020-08-13 11:30:00,1.5350000000000001,0,1.5350000000000001,6.0538503341,1.9898043799,6.3724740358,1.5350000000000001,0,1.5350000000000001,5.8272349205000005,1.9153194955,6.1339314953
2020-08-13 12:00:00,2.218,0,2.218,5.7052930531,1.8752391419,6.0055716348,2.218,0,2.218,5.4884552222,1.8039679935000001,5.7773212866
2020-08-13 12:30:00,1.585,0,1.585,6.2373563193,2.0501198805,6.5656382309,1.585,0,1.585,6.0005996791,1.972301736,6.3164207148
2020-08-13 13:00:00,1.983,0,1.983,6.019969567,1.9786683103,6.3368100705,1.983,0,1.983,5.7931152344,1.904104897,6.0980160362
2020-08-13 13:30:00,1.972,0,1.972,5.7684855065,1.8960094969,6.0720900069,1.972,0,1.972,5.5512784371,1.8246169857,5.8434509864
2020-08-13 14:00:00,2.946,0,2.946,5.2382927858,1.721743577,5.5139924061,2.946,0,2.946,5.0429303585,1.6575310524,5.3083477458
2020-08-13 14:30:00,1.24,0,1.24,6.3026671229,2.0715865035,6.6343864451,1.24,0,1.24,6.0710847592,1.9954690615000001,6.390615536
2020-08-13 15:00:00,0.704,0,0.704,6.6948314156,2.2004846732,7.0471909638,0.704,0,0.704,6.4474613049,2.1191780497,6.7868013736
2020-08-13 15:30:00,0.548,0,0.548,6.7976390234,2.2342758997,7.1554094983,0.548,0,0.548,6.5424487552,2.1503989148000002,6.8867881634
2020-08-13 16:00:00,0.537,0,0.537,6.9618988585,2.2882654966000002,7.3283145878,0.537,0,0.537,6.6983790021,2.2016507085,7.0509252654
2020-08-13 16:30:00,0.67,0,0.67,7.0212014722,2.3077573232,7.3907383918,0.67,0,0.67,6.7537430709,2.2198479979,7.1092032325
2020-08-13 17:00:00,0.665,0,0.665,7.3948847482,2.4305810764,7.7840892086,0.665,0,0.665,7.122045731,2.3409032282,7.4968902432
2020-08-13 17:30:00,0.386,0,0.386,7.8304029828,2.5737289976,8.2425294556,0.386,0,0.386,7.5339126214,2.4762773285,7.9304343382999996
2020-08-13 18:00:00,0.158,0,0.158,8.6006975401,2.8269125749,9.0533658317,0.158,0,0.158,7.8484808648,2.57967091,8.261558805
2020-08-13 18:30:00,0.136,0,0.136,8.4740273125,2.7852780845,8.92002875,0.136,0,0.136,8.1272968082,2.6713132789,8.5550492718
2020-08-13 19:00:00,0.2,0,0.2,8.5935108803,2.824550434,9.0458009266,0.2,0,0.2,7.8172008932,2.5693896806,8.2286325192
2020-08-13 19:30:00,0.317,0,0.317,7.8194597646,2.5701321356999998,8.2310102785,0.317,0,0.317,7.2113448667,2.3702544346,7.5908893334
2020-08-13 20:00:00,0.166,0,0.166,7.2694245833,2.3893443143,7.6520258771,0.166,0,0.166,6.9943036584,2.2989164393,7.3624249036
2020-08-13 20:30:00,0.059000000000000004,0,0.059000000000000004,7.2035579473,2.367694998,7.5826925761,0.059000000000000004,0,0.059000000000000004,6.813153626,2.239375303,7.1717406589
2020-08-13 21:00:00,0.0,0,0.0,7.3609727176,2.4194347309,7.7483923343,0.0,0,0.0,6.7656752035,2.2237699002,7.1217633721
2020-08-13 21:30:00,0.0,0,0.0,7.2728908846,2.3904836325,7.6556746153,0.0,0,0.0,6.717789368,2.2080305872,7.0713572295
2020-08-13 22:00:00,0.0,0,0.0,6.8556384421,2.2533393868,7.216461518,0.0,0,0.0,6.3830393726,2.0980035845,6.7189888132
2020-08-13 22:30:00,0.0,0,0.0,6.3687894615000005,2.0933198652,6.7039889068,0.0,0,0.0,6.100137452,2.0050182199,6.4211973179
2020-08-13 23:00:00,0.0,0,0.0,5.8702614182,1.9294616214,6.1792225455,0.0,0,0.0,5.6721714958,1.8643526125,5.9707068377
2020-08-13 23:30:00,0.0,0,0.0,5.4567915322000005,1.7935606419,5.7439910865,0.0,0,0.0,5.221107395,1.7160950122,5.4959025211
2020-08-14 00:00:00,0.0,0,0.0,5.0869204307,1.6719898898999999,5.3546530849,0.0,0,0.0,4.8773702902,1.6031140895,5.1340739897
2020-08-14 00:30:00,0.0,0,0.0,4.9688763011,1.6331906608,5.2303961064,0.0,0,0.0,4.7875758747,1.5736000923,5.0395535523
2020-08-14 01:00:00,0.0,0,0.0,4.6882408209,1.5409502391,4.9349903378,0.0,0,0.0,4.5201533441,1.4857025572,4.7580561517
2020-08-14 01:30:00,0.0,0,0.0,4.820808006,1.5845229657000002,5.0745347432,0.0,0,0.0,4.5122716469,1.4831119686,4.7497596283
2020-08-14 02:00:00,0.0,0,0.0,4.7709923888,1.5681493641,5.0220972514,0.0,0,0.0,4.4076214662,1.4487151176,4.6396015433999995
2020-08-14 02:30:00,0.0,0,0.0,4.7278227372,1.5539601858,4.9766555128,0.0,0,0.0,4.3780692153,1.4390017625,4.6084939109
2020-08-14 03:00:00,0.0,0,0.0,4.5518364505,1.4961162907,4.79140679,0.0,0,0.0,4.2367541691,1.3925537529,4.4597412306
2020-08-14 03:30:00,0.0,0,0.0,4.3328657896,1.4241441149,4.5609113575,0.0,0,0.0,4.1322287133,1.3581978970000002,4.3497144351
2020-08-14 04:00:00,0.0,0,0.0,4.1509019185,1.3643354828,4.3693704405,0.0,0,0.0,3.9999794289,1.3147296593,4.2105046619
2020-08-14 04:30:00,0.0,0,0.0,4.2162334546,1.3858089203000001,4.4381404786,0.0,0,0.0,4.065241198,1.3361801655,4.2792012611
2020-08-14 05:00:00,0.0,0,0.0,4.2614526766,1.4006717598,4.4857396596,0.0,0,0.0,4.101088934,1.3479627465,4.31693572
2020-08-14 05:30:00,0.0,0,0.0,4.285515383,1.4085807889,4.5110688242,0.0,0,0.0,4.1276267236,1.3566852962,4.3448702354
2020-08-14 06:00:00,0.0,0,0.0,4.6350118859,1.5234547342,4.8789598799,0.0,0,0.0,4.3587167692,1.432640921,4.5881229149
2020-08-14 06:30:00,0.001,0,0.001,4.9098777662,1.6137987801,5.1682923855,0.001,0,0.001,4.6453818299,1.52686317,4.8898756105
2020-08-14 07:00:00,0.092,0,0.092,5.0138292896,1.6479659936000002,5.2777150416,0.092,0,0.092,4.8297947863,1.5874767775,5.0839945119
2020-08-14 07:30:00,0.108,0,0.108,5.8033841479,1.9074801257,6.1088254188,0.108,0,0.108,5.4352364889,1.7864758418000002,5.7213015673
2020-08-14 08:00:00,0.17500000000000002,0,0.17500000000000002,6.2373563193,2.0501198805,6.5656382309,0.17500000000000002,0,0.17500000000000002,5.8476058992,1.9220151124,6.1553746307
2020-08-14 08:30:00,0.17400000000000002,0,0.17400000000000002,6.5035345619000005,2.137608438,6.8458258546,0.17400000000000002,0,0.17400000000000002,6.2130217849000005,2.0421215058,6.5400229315
2020-08-14 09:00:00,0.191,0,0.191,6.6717892163,2.1929110685,7.0229360171,0.191,0,0.191,6.4201415983,2.1101984964,6.7580437877
2020-08-14 09:30:00,0.374,0,0.374,6.6888498820999995,2.1985186382,7.0408946127,0.374,0,0.374,6.4354347236,2.1152251036,6.7741418143
2020-08-14 10:00:00,0.502,0,0.502,6.8102619152,2.2384248436,7.1686967529,0.502,0,0.502,6.5516826818,2.1534339597,6.8965080861
2020-08-14 10:30:00,0.40800000000000003,0,0.40800000000000003,6.9700260565,2.2909367775,7.3368695332,0.40800000000000003,0,0.40800000000000003,6.7072403992,2.2045633088,7.0602530518
2020-08-14 11:00:00,0.517,0,0.517,6.8348705813,2.246513321,7.1946006119,0.517,0,0.517,6.5763130679,2.1615295761,6.9224348083
2020-08-14 11:30:00,1.232,0,1.232,6.3490417787,2.0868291158,6.6832018723,1.232,0,1.232,6.1103606221,2.0083784134,6.4319585496
2020-08-14 12:00:00,0.646,0,0.646,6.8859522064,2.2633030393,7.2483707436,0.646,0,0.646,6.6237079016,2.1771075046,6.9723241069
2020-08-14 12:30:00,1.003,0,1.003,6.6407106476,2.182696037,6.9902217343,1.003,0,1.003,6.3904231571,2.1004305171,6.726761218
2020-08-14 13:00:00,0.728,0,0.728,6.9333052457,2.2788672306,7.2982160481000005,0.728,0,0.728,6.6729686736,2.1932987374,7.0241775512
2020-08-14 13:30:00,1.405,0,1.405,6.2308508751,2.0479816444,6.5587903948,1.405,0,1.405,6.0003508873,1.9722199621,6.3161588287
2020-08-14 14:00:00,1.538,0,1.538,5.9694921505,1.9620771858000001,6.2836759479,1.538,0,1.538,5.7473217509,1.8890533069000002,6.0498123694
2020-08-14 14:30:00,1.218,0,1.218,6.0677050085,1.9943581912,6.3870579036,1.218,0,1.218,5.7790989769,1.8994979760000001,6.083262081
2020-08-14 15:00:00,1.182,0,1.182,5.9392593422,1.9521401423,6.2518519391,1.182,0,1.182,5.6296185582,1.8503661383,5.9259142718
2020-08-14 15:30:00,0.62,0,0.62,6.2323985837,2.0484903516,6.5604195618,0.62,0,0.62,5.9976056214,1.9713176369,6.3132690751
2020-08-14 16:00:00,0.406,0,0.406,6.5945107384,2.1675108611000002,6.941590251,0.406,0,0.406,6.3475885187,2.0863514523,6.681672125
2020-08-14 16:30:00,0.615,0,0.615,6.8118438492,2.2389448002,7.1703619465,0.615,0,0.615,6.5565815104,2.1550441268,6.9016647478
2020-08-14 17:00:00,0.583,0,0.583,7.2175561048,2.3722959699,7.5974274787,0.583,0,0.583,6.9467824543,2.2832969749,7.3124025835
2020-08-14 17:30:00,0.618,0,0.618,7.5118728291,2.4690331991,7.9072345569,0.618,0,0.618,7.2297093857,2.3762905601,7.610220406
2020-08-14 18:00:00,0.599,0,0.599,7.5506382739,2.4817747846,7.9480402883,0.599,0,0.599,7.2646409361,2.3877720055,7.646990459
2020-08-14 18:30:00,0.455,0,0.455,7.6217222972,2.5051389732000002,8.022865576,0.455,0,0.455,7.333007337,2.4102429548,7.7189550916
2020-08-14 19:00:00,0.331,0,0.331,7.5839039724,2.4927086909,7.9830568131,0.331,0,0.331,7.2957958536,2.3980121317,7.679785109
2020-08-14 19:30:00,0.216,0,0.216,7.4558930336,2.4506335301,7.8483084564,0.216,0,0.216,7.0064464085000004,2.3029075683,7.3752067458
2020-08-14 20:00:00,0.078,0,0.078,7.4051648508,2.4339599827000002,7.7949103693,0.078,0,0.078,6.8289936983,2.244581683,7.1884144192
2020-08-14 20:30:00,0.0,0,0.0,7.0090501658,2.3037633819,7.377947543,0.0,0,0.0,6.6574695382,2.1882044179,7.0078626718
2020-08-14 21:00:00,0.0,0,0.0,6.8092183719,2.2380818475,7.1675982862,0.0,0,0.0,6.5495817735,2.1527434245,6.8942966037
2020-08-14 21:30:00,0.0,0,0.0,6.7366893159,2.2142426997,7.0912519115,0.0,0,0.0,6.4783917833,2.1293444063,6.8193597719
2020-08-14 22:00:00,0.0,0,0.0,6.3759409087,2.0956704323,6.711516746,0.0,0,0.0,6.1017940893,2.0055627302,6.4229411466
2020-08-14 22:30:00,0.0,0,0.0,6.0793587313,1.9981885846,6.3993249803,0.0,0,0.0,5.8529305698,1.923765247,6.1609795471
2020-08-14 23:00:00,0.0,0,0.0,5.9021900254,1.9399560471,6.2128316057,0.0,0,0.0,5.5778126068,1.8333383455,5.8713816913
2020-08-14 23:30:00,0.0,0,0.0,5.2700203193,1.7321719129000002,5.5473898098,0.0,0,0.0,5.0352415079,1.6550038494,5.3002542188
2020-08-15 00:00:00,0.0,0,0.0,5.1063515293,1.6783765831,5.3751068729,0.0,0,0.0,4.9172510199,1.6162222514,5.1760537051
2020-08-15 00:30:00,0.0,0,0.0,5.0000420785,1.6434343564,5.2632021879,0.0,0,0.0,4.81238002,1.5817528207,5.065663179
2020-08-15 01:00:00,0.0,0,0.0,4.6741689474,1.5363250379,4.9201778393,0.0,0,0.0,4.4966941882,1.4779919055000001,4.7333623033
2020-08-15 01:30:00,0.0,0,0.0,4.5818263906,1.5059735073,4.822975148,0.0,0,0.0,4.4102025164,1.4495634677,4.6423184383
2020-08-15 02:00:00,0.0,0,0.0,4.3594473482,1.4328810507,4.5888919455,0.0,0,0.0,4.2036312954,1.3816667908,4.4248750478
2020-08-15 02:30:00,0.0,0,0.0,4.3239497636,1.4212135589,4.551526067,0.0,0,0.0,4.1659488847,1.3692811813999999,4.3852093523
2020-08-15 03:00:00,0.0,0,0.0,4.1044272194,1.3490599879,4.3204497047,0.0,0,0.0,3.9559159697,1.3002467007,4.1641220734
2020-08-15 03:30:00,0.0,0,0.0,4.1080498383,1.3502506851,4.3242629877,0.0,0,0.0,3.9559159697,1.3002467007,4.1641220734
2020-08-15 04:00:00,0.0,0,0.0,3.9742182908,1.3062623827,4.1833876745,0.0,0,0.0,3.8319199246,1.2594911715000001,4.0335999207
2020-08-15 04:30:00,0.0,0,0.0,4.0388442587,1.3275039111,4.2514150092,0.0,0,0.0,3.8944673623,1.2800495201,4.0994393288
2020-08-15 05:00:00,0.0,0,0.0,4.0093288659,1.3178026707,4.2203461746,0.0,0,0.0,3.8607060548,1.268952715,4.0639011103
2020-08-15 05:30:00,0.0,0,0.0,4.1180222421,1.3535284557,4.3347602548,0.0,0,0.0,3.9653828918,1.3033583275,4.1740872545
2020-08-15 06:00:00,0.0,0,0.0,4.2498611518,1.3968618098,4.4735380545,0.0,0,0.0,4.0956112367,1.3461623145,4.3111697228
2020-08-15 06:30:00,0.0,0,0.0,4.3915924965,1.44344665,4.6227289436,0.0,0,0.0,4.2319349802,1.3909697621000001,4.4546684002
2020-08-15 07:00:00,0.0,0,0.0,4.7887441429,1.5739840835,5.0407833083,0.0,0,0.0,4.5449518949000005,1.4938534467,4.7841598894
2020-08-15 07:30:00,0.008,0,0.008,4.9951346936,1.641821377,5.2580365196,0.008,0,0.008,4.8099546293,1.5809556332999999,5.0631101361
2020-08-15 08:00:00,0.035,0,0.035,5.6768475307,1.8658895509,5.9756289797,0.035,0,0.035,5.2571479775,1.7279409788,5.5338399764
2020-08-15 08:30:00,0.063,0,0.063,5.9905058412,1.9689840520000002,6.3057956223,0.063,0,0.063,5.6339520107,1.8517904753,5.9304758008
2020-08-15 09:00:00,0.126,0,0.126,6.094187182,2.0030624607,6.4149338758,0.126,0,0.126,5.8651075451,1.9277676252,6.1737974159
2020-08-15 09:30:00,0.233,0,0.233,6.3613569717,2.090876924,6.6961652333,0.233,0,0.233,6.122686675,2.0124297911,6.4449333422
2020-08-15 10:00:00,0.244,0,0.244,6.6494627869,2.185572726,6.9994345126,0.244,0,0.244,6.4055231068000005,2.1053936306,6.7426559019
2020-08-15 10:30:00,0.233,0,0.233,6.9569997008,2.2866552214,7.3231575798,0.233,0,0.233,6.6274239819,2.1783289211,6.9762357705
2020-08-15 11:00:00,0.23500000000000001,0,0.23500000000000001,7.1738516825,2.3579310209,7.5514228237,0.23500000000000001,0,0.23500000000000001,6.5985085195,2.1688248683,6.9457984416
2020-08-15 11:30:00,0.295,0,0.295,7.1532177612,2.351148979,7.5297029065,0.295,0,0.295,6.6439429662,2.1837584487,6.9936241749
2020-08-15 12:00:00,0.30000000000000004,0,0.30000000000000004,7.0561909423,2.3192578058,7.427569413,0.30000000000000004,0,0.30000000000000004,6.7519330778,2.2192530819,7.1072979766
2020-08-15 12:30:00,0.393,0,0.393,7.0790156134,2.3267599124,7.4515953825,0.393,0,0.393,6.8096066977,2.2382094841,7.1680070502
2020-08-15 13:00:00,0.651,0,0.651,6.6717892163,2.1929110685,7.0229360171,0.651,0,0.651,6.4201415983,2.1101984964,6.7580437877
2020-08-15 13:30:00,1.022,0,1.022,6.2785899366,2.0636727151,6.6090420385,1.022,0,1.022,6.042815958,1.9861775559,6.3608589031000005
2020-08-15 14:00:00,0.768,0,0.768,6.2030809738,2.0388541192,6.5295589197,0.768,0,0.768,5.9705735391,1.9624326211,6.2848142517
2020-08-15 14:30:00,0.619,0,0.619,6.1273755444,2.0139709479,6.4498689941,0.619,0,0.619,5.9043133119,1.9406539376,6.2150666441
2020-08-15 15:00:00,0.38,0,0.38,6.1919429344,2.0351932227,6.5178346678,0.38,0,0.38,5.9592130351,1.958698604,6.2728558265
2020-08-15 15:30:00,0.28800000000000003,0,0.28800000000000003,6.295920785,2.0693690895,6.6272850368,0.28800000000000003,0,0.28800000000000003,6.0628562015,1.9927644654,6.3819538963
2020-08-15 16:00:00,0.368,0,0.368,6.3157635747,2.0758910991,6.6481721839,0.368,0,0.368,5.9499883231,1.9556665878000001,6.2631456032
2020-08-15 16:30:00,0.5680000000000001,0,0.5680000000000001,6.647726839,2.1850021476,6.997607199,0.5680000000000001,0,0.5680000000000001,6.1828666418000005,2.0322099896,6.5082806756
2020-08-15 17:00:00,0.45,0,0.45,6.686606807,2.197781375,7.0385334811,0.45,0,0.45,6.3287948668,2.0801742777,6.6618893335
2020-08-15 17:30:00,0.257,0,0.257,7.1301235657,2.343558284,7.505393227,0.257,0,0.257,6.8592617192,2.2545303004,7.2202754939
2020-08-15 18:00:00,0.368,0,0.368,7.3632111854,2.4201704797,7.7507486162,0.368,0,0.368,7.082728732,2.3279803555,7.4555039284
2020-08-15 18:30:00,0.36,0,0.36,7.4411386281,2.4457839915,7.8327775032,0.36,0,0.36,7.1607249544,2.3536164741,7.5376052151
2020-08-15 19:00:00,0.091,0,0.091,7.3762089104,2.4244426253,7.764430432,0.091,0,0.091,7.0974633921,2.3328234041,7.471014097
2020-08-15 19:30:00,0.055,0,0.055,7.0850024124,2.3287276781,7.4578972762,0.055,0,0.055,6.8178457863,2.2409175415,7.176679775
2020-08-15 20:00:00,0.033,0,0.033,6.8324343306,2.2457125642,7.1920361375,0.033,0,0.033,6.5770396978,2.1617684078,6.9231996819
2020-08-15 20:30:00,0.002,0,0.002,6.6752611121,2.1940522255,7.0265906443,0.002,0,0.002,6.423154085,2.1111886528,6.7612148263
2020-08-15 21:00:00,0.0,0,0.0,6.5289478522,2.1459613826,6.8725766865,0.0,0,0.0,6.2849732886,2.0657708214,6.6157613564
2020-08-15 21:30:00,0.0,0,0.0,6.3600340313,2.0904420945,6.6947726645,0.0,0,0.0,6.1209859397,2.0118707864,6.4431430944
2020-08-15 22:00:00,0.0,0,0.0,6.0704088091,1.9952468875,6.3899040095,0.0,0,0.0,5.8431503544000005,1.9205506456,6.1506845835
2020-08-15 22:30:00,0.0,0,0.0,5.9705735391,1.9624326211,6.2848142517,0.0,0,0.0,5.6321439922,1.8511962083,5.9285726233
2020-08-15 23:00:00,0.0,0,0.0,5.4282130576,1.7841673515,5.7139084816,0.0,0,0.0,5.1991689624,1.7088841981,5.4728094341
2020-08-15 23:30:00,0.0,0,0.0,4.9382798487,1.6231340932,5.1981893145,0.0,0,0.0,4.752272453,1.5619964188000002,5.0023920558
2020-08-16 00:00:00,0.0,0,0.0,4.7296699174,1.5545673246,4.9785999131,0.0,0,0.0,4.5543339119,1.4969371665,4.7940356967
2020-08-16 00:30:00,0.0,0,0.0,4.5768498969,1.5043378129,4.8177367336,0.0,0,0.0,4.4109103882,1.449796134,4.6430635665
2020-08-16 01:00:00,0.0,0,0.0,4.3789794773,1.4393009511,4.6094520814,0.0,0,0.0,4.2178321722,1.3863343933,4.4398233391
2020-08-16 01:30:00,0.0,0,0.0,4.5343762698,1.4903774068,4.7730276525,0.0,0,0.0,4.3348166331,1.4247853262,4.5629648769
2020-08-16 02:00:00,0.0,0,0.0,4.2910895036,1.4104129137,4.5169363195,0.0,0,0.0,4.1232699057,1.3552532794,4.3402841113
2020-08-16 02:30:00,0.0,0,0.0,4.0542199855,1.3325576681,4.2675999848,0.0,0,0.0,3.9086586955,1.2847139858,4.1143775742
2020-08-16 03:00:00,0.0,0,0.0,3.9686757628000002,1.3044406419,4.1775534346,0.0,0,0.0,3.8270625613,1.2578946334,4.0284869067
2020-08-16 03:30:00,0.0,0,0.0,4.0971464399,1.3466669114,4.3127857262,0.0,0,0.0,3.9850891093,1.3098354479,4.1948306414
2020-08-16 04:00:00,0.0,0,0.0,4.0935524518,1.3454856246,4.3090025809,0.0,0,0.0,3.9815964808,1.3086874765,4.1911541903
2020-08-16 04:30:00,0.0,0,0.0,4.1268836392,1.3564410561,4.3440880413,0.0,0,0.0,3.9920743663,1.3121313909,4.2021835435
2020-08-16 05:00:00,0.0,0,0.0,4.0660079769,1.3364321935,4.2800083968,0.0,0,0.0,3.9272634499,1.2908290728,4.1339615263
2020-08-16 05:30:00,0.0,0,0.0,4.0660079769,1.3364321935,4.2800083968,0.0,0,0.0,3.955509544,1.300113115,4.1636942568
2020-08-16 06:00:00,0.0,0,0.0,4.0948954667,1.3459270523,4.3104162807,0.0,0,0.0,3.9520458754,1.2989746622,4.1600482899
2020-08-16 06:30:00,0.001,0,0.001,4.2090507439,1.3834480774,4.4305797304,0.001,0,0.001,4.0706876318,1.3379703217,4.2849343493
2020-08-16 07:00:00,0.035,0,0.035,4.2222149882,1.3877749553,4.4444368297,0.035,0,0.035,4.0635398045,1.3356209445,4.2774103205
2020-08-16 07:30:00,0.158,0,0.158,4.2450195848,1.3952704637,4.4684416682,0.158,0,0.158,4.0923512746,1.3450908168,4.3077381838
2020-08-16 08:00:00,0.261,0,0.261,4.5835547695,1.5065415979,4.8247944942,0.261,0,0.261,4.4001659401,1.4462646047,4.6317536212
2020-08-16 08:30:00,0.279,0,0.279,5.2891203536999996,1.7384497906,5.5674951092,0.279,0,0.279,5.0118935842,1.6473297580000001,5.2756774571000005
2020-08-16 09:00:00,0.727,0,0.727,5.336307861,1.7539595742,5.6171661694,0.727,0,0.727,5.0385067354,1.6560770778,5.3036913004
2020-08-16 09:30:00,0.8290000000000001,0,0.8290000000000001,5.5598653734,1.8274393752,5.8524898668,0.8290000000000001,0,0.8290000000000001,5.346211485,1.757214738,5.6275910368
2020-08-16 10:00:00,1.01,0,1.01,5.5845895500000005,1.8355658190000002,5.8785153158,1.01,0,1.01,5.372519241,1.7658616793,5.6552834115
2020-08-16 10:30:00,0.966,0,0.966,6.3602393832,2.0905095904,6.6949888244,0.966,0,0.966,5.9523748812,1.9564510115,6.2656577697
