Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-16 11:00:00,0.909,0,0.909,6.4747230918,2.1281385657,6.8154979914,0.909,0,0.909,5.9886938736,1.968388487,6.303888288
2020-08-16 11:30:00,1.5899999999999999,0,1.5899999999999999,5.7699104647,1.8964778581,6.0735899629,1.5899999999999999,0,1.5899999999999999,5.5390725018,1.8206050888,5.8306026335
2020-08-16 12:00:00,1.173,0,1.173,6.245779369,2.052888403,6.574504599,1.173,0,1.173,6.0089516454,1.9750468946000002,6.3252122583
2020-08-16 12:30:00,0.706,0,0.706,6.7426971766,2.216217388,7.0975759754,0.706,0,0.706,6.4885389337,2.1326796133,6.8300409828
2020-08-16 13:00:00,0.433,0,0.433,7.0419897365,2.3145900952,7.4126207753,0.433,0,0.433,6.7761797453,2.2272225761,7.1328207845
2020-08-16 13:30:00,0.613,0,0.613,6.7379655256,2.2146621695,7.0925952901,0.613,0,0.613,6.4912654414,2.1335757731,6.832910991
2020-08-16 14:00:00,1.242,0,1.242,6.0515190629,1.9890381282,6.3700200663,1.242,0,1.242,5.7826505125,1.9006653092999999,6.0870005394
2020-08-16 14:30:00,1.5230000000000001,0,1.5230000000000001,5.9283148076,1.9485428477000002,6.2403313764,1.5230000000000001,0,1.5230000000000001,5.5423308185,1.8216760457,5.8340324405
2020-08-16 15:00:00,1.642,0,1.642,5.4846114551,1.8027046084,5.7732752159,1.642,0,1.642,5.2772754298,1.7345565524,5.5550267682
2020-08-16 15:30:00,1.146,0,1.146,5.7840498017,1.9011252334000002,6.0884734754,1.146,0,1.146,5.5662816344,1.8295482982,5.8592438257
2020-08-16 16:00:00,1.079,0,1.079,5.9452514066,1.9541096386,6.2581593754,1.079,0,1.079,5.719953339,1.8800577449,6.0210035147
2020-08-16 16:30:00,1.2730000000000001,0,1.2730000000000001,6.185653373,2.0331259438,6.5112140768,1.2730000000000001,0,1.2730000000000001,5.9576100394000004,1.9581717248000001,6.2711684626
2020-08-16 17:00:00,0.9420000000000001,0,0.9420000000000001,6.7546770273,2.2201549745,7.1101863445,0.9420000000000001,0,0.9420000000000001,6.4503362322,2.1201229926,6.7898276128
2020-08-16 17:30:00,0.446,0,0.446,7.5622577714,2.4855939287,7.9602713383,0.446,0,0.446,7.201005528,2.3668560583,7.5800058189
2020-08-16 18:00:00,0.61,0,0.61,7.400933416,2.4325691773,7.7904562274,0.61,0,0.61,7.1202929996,2.3403271332,7.4950452627
2020-08-16 18:30:00,0.53,0,0.53,7.3021897364,2.4001136994,7.686515512,0.53,0,0.53,7.0254664741,2.3091591615000002,7.3952278675
2020-08-16 19:00:00,0.365,0,0.365,7.1951421376,2.3649288551,7.5738338291,0.365,0,0.365,6.9276304238,2.2770020068,7.2922425513
2020-08-16 19:30:00,0.201,0,0.201,6.9755211956,2.2927429423,7.3426538901,0.201,0,0.201,6.7139847626,2.2067800739,7.0673523816
2020-08-16 20:00:00,0.039,0,0.039,6.9604936456,2.2878036255,7.3268354165,0.039,0,0.039,6.6258670588,2.1778171852,6.974596904
2020-08-16 20:30:00,0.005,0,0.005,6.8741020171,2.2594080704,7.2358968601,0.005,0,0.005,6.4720436439,2.1272578738,6.8126775199
2020-08-16 21:00:00,0.0,0,0.0,6.9566643584,2.2865449997000002,7.3228045878,0.0,0,0.0,6.5294039705,2.1461113014,6.873056811
2020-08-16 21:30:00,0.0,0,0.0,6.5314594644,2.1467869096,6.8752204889,0.0,0,0.0,6.2499206332,2.0542495708,6.5788638244
2020-08-16 22:00:00,0.0,0,0.0,6.0618011401,1.9924176835,6.3808433053,0.0,0,0.0,5.8341474487,1.9175915337,6.1412078407
2020-08-16 22:30:00,0.0,0,0.0,5.7450612341,1.8883103109000001,6.047432878,0.0,0,0.0,5.5351698276,1.8193223418,5.8264945554
2020-08-16 23:00:00,0.0,0,0.0,5.3077112864,1.7445603347,5.5870645119999995,0.0,0,0.0,5.1099906027,1.6795726887,5.3789374765
2020-08-16 23:30:00,0.0,0,0.0,4.9742815986,1.6349672962000001,5.2360858933,0.0,0,0.0,4.7914045037,1.5748585018,5.0435836881
2020-08-17 00:00:00,0.0,0,0.0,4.7420137412,1.5586245433,4.9915934118,0.0,0,0.0,4.6017396055,1.5125186645,4.8439364269
2020-08-17 00:30:00,0.0,0,0.0,4.7669936205,1.5668350325,5.0178880215,0.0,0,0.0,4.5889998869,1.5083313215,4.8305261967
2020-08-17 01:00:00,0.0,0,0.0,4.2824765692,1.4075819791,4.5078700728,0.0,0,0.0,4.1268836392,1.3564410561,4.3440880413
2020-08-17 01:30:00,0.0,0,0.0,4.1268836392,1.3564410561,4.3440880413,0.0,0,0.0,3.9777806863,1.3074332855,4.1871375645
2020-08-17 02:00:00,0.0,0,0.0,4.0181557086,1.3207039135,4.229637588,0.0,0,0.0,3.8728290595,1.2729373539,4.0766621678
2020-08-17 02:30:00,0.0,0,0.0,3.9079307492,1.2844747214,4.1136113149,0.0,0,0.0,3.7639708093,1.2371573774,3.9620745362000003
2020-08-17 03:00:00,0.0,0,0.0,3.8053768695,1.2507668912,4.0056598627,0.0,0,0.0,3.6687852470999998,1.205871396,3.8618792075
2020-08-17 03:30:00,0.0,0,0.0,3.7469292307,1.2315560814,3.9441360324,0.0,0,0.0,3.6159248924,1.1884970377,3.8062367288
2020-08-17 04:00:00,0.0,0,0.0,3.6636958756,1.2041986005,3.8565219743,0.0,0,0.0,3.5343807544,1.1616947756,3.7204007942
2020-08-17 04:30:00,0.0,0,0.0,3.7781223226,1.2418087549,3.9769708659000003,0.0,0,0.0,3.6471452987,1.198758689,3.8391003145
2020-08-17 05:00:00,0.0,0,0.0,3.7781223226,1.2418087549,3.9769708659000003,0.0,0,0.0,3.6471452987,1.198758689,3.8391003145
2020-08-17 05:30:00,0.0,0,0.0,3.8169585217,1.2545735962,4.0178510755,0.0,0,0.0,3.684370604,1.2109940551,3.8782848463
2020-08-17 06:00:00,0.0,0,0.0,4.0481976449,1.3305782205,4.2612606788,0.0,0,0.0,3.9054385531999998,1.2836555762000001,4.1109879507
2020-08-17 06:30:00,0.003,0,0.003,4.4951718194,1.4774915271,4.7317598099,0.003,0,0.003,4.3259489833,1.4218706706,4.5536305086999995
2020-08-17 07:00:00,0.062,0,0.062,5.215880135,1.7143768949,5.4904001421,0.062,0,0.062,4.9234418544,1.6182570803,5.1825703731
2020-08-17 07:30:00,0.121,0,0.121,5.519457113,1.8141578223,5.8099548558,0.121,0,0.121,5.2387018443,1.721878028,5.514422994
2020-08-17 08:00:00,0.364,0,0.364,5.7359168199,1.8853046873000001,6.0378071788,0.364,0,0.364,5.5228220548,1.8152638251000002,5.8134968997000005
2020-08-17 08:30:00,0.511,0,0.511,6.0846659601,1.9999329864000002,6.404911537,0.511,0,0.511,5.7662430896,1.8952724502,6.069729568
2020-08-17 09:00:00,0.683,0,0.683,6.3150040358,2.0756414507,6.6473726693,0.683,0,0.683,5.7821252854,1.9004926755,6.0864476688
2020-08-17 09:30:00,1.023,0,1.023,6.3038860709,2.0719871524,6.6356695484,1.023,0,1.023,5.7327351811,1.8842589332,6.0344580854
2020-08-17 10:00:00,2.089,0,2.089,5.9407277402,1.9526227814000001,6.2533976212999995,2.089,0,2.089,5.3538763121,1.7597340449,5.6356592759
2020-08-17 10:30:00,2.006,0,2.006,5.8619719789,1.9267370145,6.1704968199,2.006,0,2.006,5.3680525071,1.7643935349,5.6505815864
2020-08-17 11:00:00,3.673,0,3.673,4.7171431198,1.5504499653,4.9654138103,3.673,0,3.673,4.3825948562,1.4404892687,4.6132577434
2020-08-17 11:30:00,3.683,0,3.683,4.4591088588,1.4656382052,4.6937987988,3.683,0,3.683,4.2854709559,1.4085661864,4.5110220589
2020-08-17 12:00:00,4.388,0,4.388,4.3001368363,1.4133866282,4.5264598277,4.388,0,4.388,4.1406534085,1.3609669604,4.3585825352
2020-08-17 12:30:00,3.649,0,3.649,4.7914917124,1.574887166,5.0436754868,3.649,0,3.649,4.6163709315,1.5173277488,4.8593378227
2020-08-17 13:00:00,3.705,0,3.705,4.8964449847000004,1.6093836384,5.1541526155,3.705,0,3.705,4.7154137536,1.5498815502,4.9635934249
2020-08-17 13:30:00,2.475,0,2.475,5.4654518555,1.7964071525,5.7531072163,2.475,0,2.475,5.2612879254,1.7293017138,5.5381978162
2020-08-17 14:00:00,2.023,0,2.023,5.5129849068,1.8120305110000001,5.8031420072,2.023,0,2.023,5.3060372074,1.7440100915,5.5853023235
2020-08-17 14:30:00,1.8980000000000001,0,1.8980000000000001,5.63367755,1.8517002644,5.9301868947,1.8980000000000001,0,1.8980000000000001,5.4247572871,1.7830314946999999,5.7102708285
2020-08-17 15:00:00,0.8320000000000001,0,0.8320000000000001,6.3346316009,2.0820927194,6.6680332641,0.8320000000000001,0,0.8320000000000001,6.0972322485,2.0040633257,6.418139209
2020-08-17 15:30:00,0.606,0,0.606,6.6060295345,2.1712969063,6.9537152994,0.606,0,0.606,6.3586663347,2.0899925543,6.6933329838
2020-08-17 16:00:00,0.5650000000000001,0,0.5650000000000001,6.7911013283,2.2321270633,7.148527714,0.5650000000000001,0,0.5650000000000001,6.4384347048,2.1162111497,6.7772996893
2020-08-17 16:30:00,0.6990000000000001,0,0.6990000000000001,7.2050467489,2.3681843434,7.5842597357,0.6990000000000001,0,0.6990000000000001,6.6318146961,2.1797720791,6.9808575748
2020-08-17 17:00:00,1.058,0,1.058,7.3992363007,2.4320113625,7.7886697902,1.058,0,1.058,6.7894144148,2.2315726016,7.1467520155
2020-08-17 17:30:00,1.034,0,1.034,7.7031650756,2.5319079199,8.1085948164,1.034,0,1.034,7.1244803363,2.3417034442,7.4994529856
2020-08-17 18:00:00,0.705,0,0.705,8.0298813344,2.6392943611,8.4525066678,0.705,0,0.705,7.4465050931,2.4475478632,7.8384264137
2020-08-17 18:30:00,0.836,0,0.836,7.5432446167,2.479344607,7.9402574912,0.836,0,0.836,7.1037569026,2.334891981,7.4776388449
2020-08-17 19:00:00,0.532,0,0.532,7.4284950036,2.4416282331,7.8194684248,0.532,0,0.532,7.1447878006,2.3483781849,7.5208292638
2020-08-17 19:30:00,0.215,0,0.215,7.3637390452,2.4203439788,7.7513042581,0.215,0,0.215,7.0871069407,2.3294194031,7.4601125692
2020-08-17 20:00:00,0.024,0,0.024,7.2181958551,2.3725062456,7.5981009001,0.024,0,0.024,6.9455440899,2.2828899442,7.3110990421
2020-08-17 20:30:00,0.0,0,0.0,7.2870493087,2.3951372814000003,7.6705782197,0.0,0,0.0,7.0192868286,2.3071280102,7.3887229775
2020-08-17 21:00:00,0.0,0,0.0,7.2766352667,2.3917143513,7.6596160702,0.0,0,0.0,6.9945241485,2.2989889109,7.3626569984
2020-08-17 21:30:00,0.0,0,0.0,6.8552145746,2.2532000683,7.2160153417,0.0,0,0.0,6.5958379570000005,2.1679470968,6.9429873231
2020-08-17 22:00:00,0.0,0,0.0,6.6078178076,2.1718846833,6.9555976923,0.0,0,0.0,6.2416381048,2.0515272353,6.5701453735
2020-08-17 22:30:00,0.0,0,0.0,6.0718462727,1.9957193589000002,6.3914171291,0.0,0,0.0,5.843156278,1.9205525926,6.1506908189
2020-08-17 23:00:00,0.0,0,0.0,5.6669962319,1.8626515855,5.9652591915,0.0,0,0.0,5.4502985933,1.7914265161,5.737156414
2020-08-17 23:30:00,0.0,0,0.0,5.1446052397,1.6909499697,5.4153739365,0.0,0,0.0,4.9568977668,1.6292535069,5.2177871229
2020-08-18 00:00:00,0.0,0,0.0,4.8929523562,1.6082356669,5.1504761645,0.0,0,0.0,4.7112527441,1.5485138925,4.9592134148
2020-08-18 00:30:00,0.0,0,0.0,4.7545477789,1.5627442822000002,5.0047871356,0.0,0,0.0,4.5661551413,1.5008226167,4.8064790961
2020-08-18 01:00:00,0.0,0,0.0,4.8472171216,1.5932032222,5.1023338123,0.0,0,0.0,4.5853845079,1.5071430039,4.8267205347
2020-08-18 01:30:00,0.0,0,0.0,4.5749859331,1.5037251576,4.8157746664,0.0,0,0.0,4.3621471997,1.433768449,4.5917338944
2020-08-18 02:00:00,0.0,0,0.0,4.3003487701,1.4134562874,4.5266829158,0.0,0,0.0,4.1458582904,1.3626777224,4.3640613583
2020-08-18 02:30:00,0.0,0,0.0,4.2479836953,1.3962447197,4.4715617845,0.0,0,0.0,4.0948954667,1.3459270523,4.3104162807
2020-08-18 03:00:00,0.0,0,0.0,4.0896774212,1.3442119636,4.3049236012,0.0,0,0.0,3.9405418884000003,1.2951934845,4.1479388299
2020-08-18 03:30:00,0.0,0,0.0,4.0127625873,1.3189312803,4.2239606183,0.0,0,0.0,3.869446676,1.2718256182,4.0731017642
2020-08-18 04:00:00,0.0,0,0.0,3.9695053979,1.3047133297,4.1784267346,0.0,0,0.0,3.828034034,1.2582139411,4.0295095095
2020-08-18 04:30:00,0.0,0,0.0,4.0601574211,1.3345092088000001,4.2738499169,0.0,0,0.0,3.9150005822000002,1.2867984631,4.1210532444
2020-08-18 05:00:00,0.0,0,0.0,3.9815964808,1.3086874765,4.1911541903,0.0,0,0.0,3.8363945567,1.260961912,4.0383100596
2020-08-18 05:30:00,0.0,0,0.0,4.0374745876,1.327053722,4.2499732501,0.0,0,0.0,3.8956264161,1.2804304827,4.1006593854
2020-08-18 06:00:00,0.0,0,0.0,4.1923902511,1.3779720382,4.4130423695,0.0,0,0.0,4.03995724,1.3278697304,4.2525865684
2020-08-18 06:30:00,0.016,0,0.016,4.5275081688,1.4881199711,4.7657980724,0.016,0,0.016,4.364086196,1.4344057662,4.5937749431
2020-08-18 07:00:00,0.101,0,0.101,5.0121670577,1.6474196444,5.2759653239,0.101,0,0.101,4.8288180482000005,1.5871557392,5.0829663665
2020-08-18 07:30:00,0.232,0,0.232,5.5160441243000005,1.8130360271,5.8063622361,0.232,0,0.232,5.3130471461,1.746314147,5.5926812064
2020-08-18 08:00:00,0.335,0,0.335,5.9683472476,1.9617008745,6.2824707869,0.335,0,0.335,5.7482096348,1.8893451402,6.050746984
2020-08-18 08:30:00,0.841,0,0.841,6.0104891522,1.9755522487000001,6.3268306866,0.841,0,0.841,5.7331399614,1.8843919781,6.0348841699
2020-08-18 09:00:00,1.248,0,1.248,6.2806842631,2.0643610869,6.6112465927,1.248,0,1.248,5.869379787,1.9291718432,6.1782945126
2020-08-18 09:30:00,0.807,0,0.807,6.3886516675,2.0998482566,6.7248964921,0.807,0,0.807,6.1435782735,2.0192965274,6.4669244984
2020-08-18 10:00:00,1.7770000000000001,0,1.7770000000000001,5.9172656225,1.9449111561999999,6.2287006552,1.7770000000000001,0,1.7770000000000001,5.6907387341,1.8704553686,5.9902512990000005
2020-08-18 10:30:00,1.812,0,1.812,5.661560329,1.8608648907,5.9595371885,1.812,0,1.812,5.4430935044,1.7890583179,5.7295721099
2020-08-18 11:00:00,3.199,0,3.199,5.3238952574,1.7498797487000002,5.604100271,3.199,0,3.199,4.7395541252,1.5578161066,4.9890043423
2020-08-18 11:30:00,2.387,0,2.387,5.7172245276,1.8791608279,6.0181310816,2.387,0,2.387,5.2515452262,1.7260994434999999,5.5279423434
2020-08-18 12:00:00,3.442,0,3.442,4.808166027,1.5803677481,5.0612273968,3.442,0,3.442,4.6304829541,1.5219661463,4.8741925832
2020-08-18 12:30:00,3.975,0,3.975,4.7585574072,1.5640621833,5.0090077971,3.975,0,3.975,4.5813692851,1.505823264,4.8224939843
2020-08-18 13:00:00,1.8719999999999999,0,1.8719999999999999,5.9992207934,1.9718485183,6.3149692562,1.8719999999999999,0,1.8719999999999999,5.7753990219,1.8982818596,6.0793673915
2020-08-18 13:30:00,3.258,0,3.258,4.7421239863,1.5586607791,4.9917094592,3.258,0,3.258,4.5661551413,1.5008226167,4.8064790961
2020-08-18 14:00:00,2.542,0,2.542,5.1396563895,1.6893233613,5.4101646205,2.542,0,2.542,4.9491654763,1.626712026,5.2096478698
2020-08-18 14:30:00,2.625,0,2.625,5.1716643073,1.6998438551000001,5.4438571656,2.625,0,2.625,4.9775859879,1.6360533964,5.2395641977
2020-08-18 15:00:00,1.423,0,1.423,6.042815958,1.9861775559,6.3608589031000005,1.423,0,1.423,5.8186562114000004,1.9124998102,6.1249012752
2020-08-18 15:30:00,0.681,0,0.681,6.5435739128,2.1507687362,6.8879725398,0.681,0,0.681,6.2987167307,2.0702880724,6.6302281375
2020-08-18 16:00:00,0.883,0,0.883,6.3834984526,2.0981544768,6.7194720554,0.883,0,0.883,6.1446889511,2.0196615895,6.4680936327000005
2020-08-18 16:30:00,0.651,0,0.651,7.0151580698,2.3057709529,7.3843769156,0.651,0,0.651,6.7490805287,2.2183154943,7.1042952933
2020-08-18 17:00:00,0.747,0,0.747,7.1551893373,2.3517970047,7.5317782498,0.747,0,0.747,6.8853519469,2.2631057435,7.2477388915
2020-08-18 17:30:00,0.855,0,0.855,7.4451400292,2.4470991884,7.8369895044,0.855,0,0.855,7.1551893373,2.3517970047,7.5317782498
2020-08-18 18:00:00,0.5750000000000001,0,0.5750000000000001,7.80637516,2.5658314341,8.2172370105,0.5750000000000001,0,0.5750000000000001,7.507948435,2.4677433131,7.9031036158
2020-08-18 18:30:00,0.6920000000000001,0,0.6920000000000001,7.7057632384,2.5327618947,8.1113297246,0.6920000000000001,0,0.6920000000000001,7.4144441918,2.4370099546,7.8046780966
2020-08-18 19:00:00,0.488,0,0.488,7.5399162039,2.4782506106,7.9367538989,0.488,0,0.488,7.2528595265,2.3838996434,7.6345889752
2020-08-18 19:30:00,0.196,0,0.196,7.4387319954,2.4449929696,7.8302442057,0.196,0,0.196,7.1598693213,2.3533352411,7.5367045487
2020-08-18 20:00:00,0.054,0,0.054,7.2757220429,2.3914141892,7.658654782,0.054,0,0.054,7.0001038636,2.3008228746,7.3685303827
2020-08-18 20:30:00,0.003,0,0.003,7.1661888299,2.3554123631,7.543356663,0.003,0,0.003,6.8962685089,2.2666938439,7.2592300093
2020-08-18 21:00:00,0.0,0,0.0,7.0956649172,2.3322322739,7.4691209654,0.0,0,0.0,6.8284378659,2.2443989897,7.1878293325
2020-08-18 21:30:00,0.0,0,0.0,7.0625058437,2.3213334135,7.4342166776,0.0,0,0.0,6.7515019703,2.2191113837,7.1068441793
2020-08-18 22:00:00,0.0,0,0.0,6.6905706919,2.199084241,7.0427059915,0.0,0,0.0,6.272509347,2.061674122,6.6026414179
2020-08-18 22:30:00,0.0,0,0.0,6.3621922012,2.0911514506,6.6970444223,0.0,0,0.0,6.0138685739,1.9766630109,6.3303879725
2020-08-18 23:00:00,0.0,0,0.0,5.7387209928,1.8862263744,6.0407589398,0.0,0,0.0,5.5194403295,1.8141523058,5.8099371889
2020-08-18 23:30:00,0.0,0,0.0,5.2597770748,1.7288051213000002,5.5366074471,0.0,0,0.0,5.0692430509,1.6661796161,5.3360453167
2020-08-19 00:00:00,0.0,0,0.0,4.8639888467,1.5987158217,5.1199882597,0.0,0,0.0,4.6882875517,1.5409655987000002,4.9350395281
2020-08-19 00:30:00,0.0,0,0.0,4.9172510199,1.6162222514,5.1760537051,0.0,0,0.0,4.6759930913000005,1.536924605,4.9220979909
2020-08-19 01:00:00,0.0,0,0.0,4.5460731034,1.4942219701,4.7853401088,0.0,0,0.0,4.3828173208,1.4405623893000001,4.6134919167
2020-08-19 01:30:00,0.0,0,0.0,4.4611327602,1.4663034294,4.6959292213,0.0,0,0.0,4.3095491295,1.4164802994,4.5363675047
2020-08-19 02:00:00,0.0,0,0.0,4.2560901607,1.398909186,4.480094906,0.0,0,0.0,4.1045657662,1.349105526,4.3205955433
2020-08-19 02:30:00,0.0,0,0.0,4.4467067862,1.461561841,4.6807439854,0.0,0,0.0,4.2399568696,1.3936064297000001,4.4631124943
2020-08-19 03:00:00,0.0,0,0.0,4.2389212244,1.3932660296,4.4620223415,0.0,0,0.0,4.0648732758,1.3360592353,4.2788139745
2020-08-19 03:30:00,0.0,0,0.0,4.0028629124,1.3156774145,4.2135399078,0.0,0,0.0,3.8619266483,1.2693539047,4.0651859456
2020-08-19 04:00:00,0.0,0,0.0,3.9796614336,1.3080514572,4.1891172986,0.0,0,0.0,3.8381989552,1.2615549891,4.0402094265
2020-08-19 04:30:00,0.0,0,0.0,4.0235330335,1.3224713548,4.23529793,0.0,0,0.0,3.8784772252,1.2747938161999999,4.0826076054
2020-08-19 05:00:00,0.0,0,0.0,3.9885817378,1.3109834194,4.1985070924,0.0,0,0.0,3.8431191746,1.263172187,4.0453886049
2020-08-19 05:30:00,0.0,0,0.0,4.0465159967,1.3300254895,4.2594905229,0.0,0,0.0,3.8997637312,1.2817903524,4.1050144539
2020-08-19 06:00:00,0.0,0,0.0,4.312685683,1.4175112346,4.53966914,0.0,0,0.0,4.154090139,1.3653834002,4.3727264621
2020-08-19 06:30:00,0.0,0,0.0,4.768004913,1.5671674282999999,5.01895254,0.0,0,0.0,4.5939905315,1.509971667,4.8357795068
2020-08-19 07:00:00,0.0,0,0.0,5.1856104687,1.7044277367,5.4585373354,0.0,0,0.0,4.9176317766,1.6163474001,5.1764545017
2020-08-19 07:30:00,0.043000000000000003,0,0.043000000000000003,5.76971334,1.8964130663,6.0733824632,0.043000000000000003,0,0.043000000000000003,5.4566539727,1.7935154283,5.743846287
2020-08-19 08:00:00,0.113,0,0.113,6.4184546847,2.1096440347,6.7562680892,0.113,0,0.113,5.940036981,1.9523957398,6.2526705064
2020-08-19 08:30:00,0.112,0,0.112,6.5803450743,2.1628548325,6.9266790256,0.112,0,0.112,6.2395388419,2.050837241,6.5679356231
2020-08-19 09:00:00,0.171,0,0.171,7.2949145515,2.3977224617,7.6788574226,0.171,0,0.171,6.7125114282,2.2062958123,7.0658015034
2020-08-19 09:30:00,0.218,0,0.218,7.4425231083,2.4462390481,7.8342348508,0.218,0,0.218,6.8754644482,2.2598558799,7.2373309982
2020-08-19 10:00:00,0.191,0,0.191,7.5342064984,2.4763739212,7.9307436826,0.191,0,0.191,6.964000425,2.2889562482,7.3305267631
2020-08-19 10:30:00,0.157,0,0.157,7.6384051681,2.5106223677,8.0404264928,0.157,0,0.157,7.0437789969,2.3151781967,7.4145042073
2020-08-19 11:00:00,0.24,0,0.24,7.6972924707,2.529977688,8.1024131271,0.24,0,0.24,7.1032540537,2.3347267025000003,7.4771095302
2020-08-19 11:30:00,0.323,0,0.323,7.3857117032,2.4275660423,7.7744333718,0.323,0,0.323,7.0706820761,2.3240208112,7.442823238
2020-08-19 12:00:00,0.47400000000000003,0,0.47400000000000003,7.194413204,2.3646892662,7.5730665305,0.47400000000000003,0,0.47400000000000003,6.9222356571,2.2752288328,7.2865638495
2020-08-19 12:30:00,0.728,0,0.728,7.0853417038,2.3288391978,7.4582544251,0.728,0,0.728,6.8165807656,2.2405017493,7.1753481744
2020-08-19 13:00:00,1.321,0,1.321,6.6632940959999996,2.1901188575,7.0139937852,1.321,0,1.321,6.4125126419,2.1076909797,6.7500133073
2020-08-19 13:30:00,1.178,0,1.178,6.7691859319,2.2249238208,7.1254588757,1.178,0,1.178,6.3429108384,2.0848139732,6.676748251
2020-08-19 14:00:00,1.343,0,1.343,6.5530740729,2.1538912878,6.8979727083,1.343,0,1.343,5.9642694977,1.9603605829,6.2781784186
2020-08-19 14:30:00,1.8290000000000002,0,1.8290000000000002,6.2160691551,2.043123128,6.5432306896,1.8290000000000002,0,1.8290000000000002,5.5666360639,1.8296647935,5.8596169094
2020-08-19 15:00:00,1.419,0,1.419,6.3718996878,2.0943421472,6.7072628293,1.419,0,1.419,5.7937944754,1.9043281527,6.0987310267
2020-08-19 15:30:00,0.997,0,0.997,6.4261376118,2.1121692907,6.7643553808,0.997,0,0.997,5.8587594057,1.9256810927,6.1671151639
2020-08-19 16:00:00,0.882,0,0.882,6.7744033193,2.2266386931,7.1309508624,0.882,0,0.882,6.1969293009,2.0368321621,6.5230834746
2020-08-19 16:30:00,0.357,0,0.357,7.455061424,2.4503601932,7.8474330779,0.357,0,0.357,6.8444355721,2.2496571815,7.2046690233
2020-08-19 17:00:00,0.444,0,0.444,7.6814254131,2.5247624384,8.0857109611,0.444,0,0.444,7.2980520922,2.3987537215,7.6821600971
2020-08-19 17:30:00,0.485,0,0.485,8.108278059,2.6650621183,8.5350295357,0.485,0,0.485,7.5566777272,2.4837598569,7.9543976076
2020-08-19 18:00:00,0.631,0,0.631,8.061723062,2.6497602308,8.4860242758,0.631,0,0.631,7.4654386081,2.4537710087,7.8583564296
2020-08-19 18:30:00,0.247,0,0.247,8.4163889052,2.7663332561000002,8.8593567423,0.247,0,0.247,7.780985235,2.5574861694,8.1905107737
2020-08-19 19:00:00,0.273,0,0.273,8.0960204566,2.6610332393,8.5221267965,0.273,0,0.273,7.6191692197,2.5042998172,8.020178126
2020-08-19 19:30:00,0.06,0,0.06,7.7358058329,2.542636418,8.1429535083,0.06,0,0.06,7.445844281,2.4473306648,7.8377308221
2020-08-19 20:00:00,0.016,0,0.016,7.6063728976,2.5000938695,8.0067083133,0.016,0,0.016,7.3232567397,2.4070380885000002,7.7086913049
2020-08-19 20:30:00,0.0,0,0.0,7.5415876503,2.4787999885,7.9385133161,0.0,0,0.0,7.0584448774,2.3199986385,7.4299419762
2020-08-19 21:00:00,0.0,0,0.0,7.5013682874,2.4655805231,7.8961771446,0.0,0,0.0,6.9822606226,2.2949580849,7.3497480238
2020-08-19 21:30:00,0.0,0,0.0,7.2277121406,2.3756340974,7.6081180427,0.0,0,0.0,6.7544019083,2.2200645473,7.1098967456
2020-08-19 22:00:00,0.0,0,0.0,6.5216111275,2.1435499178,6.8648538184,0.0,0,0.0,6.2228141766,2.0453401093,6.5503307123
2020-08-19 22:30:00,0.0,0,0.0,6.3849132091,2.0986194848,6.7209612727,0.0,0,0.0,6.0099978214,1.975390756,6.3263134962
2020-08-19 23:00:00,0.0,0,0.0,5.8329498915,1.9171979156,6.1399472542,0.0,0,0.0,5.5963538469,1.8394325564,5.8908987862
2020-08-19 23:30:00,0.0,0,0.0,5.5809129604,1.8343573825,5.8746452215,0.0,0,0.0,5.2433604374,1.7234092335,5.5193267762
2020-08-20 00:00:00,0.0,0,0.0,5.2258989404,1.717669917,5.5009462531,0.0,0,0.0,4.9429627945,1.624673303,5.2031187311
2020-08-20 00:30:00,0.0,0,0.0,4.8409696837,1.5911497887000001,5.0957575617,0.0,0,0.0,4.6677681536,1.5342211988,4.9134401617000005
2020-08-20 01:00:00,0.0,0,0.0,4.5954181224,1.5104408935,4.8372822341,0.0,0,0.0,4.4319056499,1.4566969428,4.665163842
2020-08-20 01:30:00,0.0,0,0.0,4.4826292255,1.4733689758000001,4.7185570794,0.0,0,0.0,4.3214934385,1.4204062039,4.5489404615
2020-08-20 02:00:00,0.0,0,0.0,4.306005163,1.4153154539,4.5326370137000005,0.0,0,0.0,4.1536241481,1.3652302364,4.3722359453
2020-08-20 02:30:00,0.0,0,0.0,4.1709981072,1.3709407806,4.3905243234,0.0,0,0.0,4.0205096869,1.3214776288,4.2321154599
2020-08-20 03:00:00,0.0,0,0.0,4.0742615454,1.3391450103,4.2886963636,0.0,0,0.0,3.9272634499,1.2908290728,4.1339615263
2020-08-20 03:30:00,0.0,0,0.0,3.9853372429,1.3099170055,4.1950918346,0.0,0,0.0,3.845032831,1.2638011754,4.04740298
2020-08-20 04:00:00,0.0,0,0.0,3.9498939581,1.2982673612,4.1577831138,0.0,0,0.0,3.8071799518000002,1.2513595357,4.007557844
2020-08-20 04:30:00,0.0,0,0.0,3.9893761602,1.3112445334,4.1993433265,0.0,0,0.0,3.8483691419,1.2648977678,4.0509148862
2020-08-20 05:00:00,0.0,0,0.0,4.0723028038,1.3385012031,4.2866345303,0.0,0,0.0,3.9176115795,1.2876566564,4.1238016626
2020-08-20 05:30:00,0.0,0,0.0,4.3345095924,1.4246844068,4.5626416763,0.0,0,0.0,4.1797640683,1.3738220127,4.3997516509
2020-08-20 06:00:00,0.0,0,0.0,4.5795270412,1.5052177477000002,4.8205547802,0.0,0,0.0,4.3779520594,1.4389632552,4.6083705889
2020-08-20 06:30:00,0.016,0,0.016,4.9059790411,1.6125173311,5.1641884643000004,0.016,0,0.016,4.6494977542,1.5282160088999999,4.8942081623
2020-08-20 07:00:00,0.14400000000000002,0,0.14400000000000002,5.1632399413,1.6970748999,5.4349894119,0.14400000000000002,0,0.14400000000000002,4.8614367565,1.5978769902,5.1173018489
2020-08-20 07:30:00,0.405,0,0.405,5.5238998234,1.8156180705,5.814631393,0.405,0,0.405,5.2932938687,1.7398215587,5.5718882829
2020-08-20 08:00:00,0.755,0,0.755,5.7238431787,1.8813362734,6.0250980828,0.755,0,0.755,5.5122878949,1.8118014142,5.8024083105
2020-08-20 08:30:00,0.998,0,0.998,5.9426042094,1.953239547,6.255372852,0.998,0,0.998,5.723099436,1.8810918170000002,6.0243151958
2020-08-20 09:00:00,1.289,0,1.289,5.9752146905,1.9639580938,6.2896996742,1.289,0,1.289,5.7570325284,1.8922450851,6.0600342404
2020-08-20 09:30:00,1.034,0,1.034,6.5813629486,2.1631893916,6.9277504722,1.034,0,1.034,6.0029250265,1.9730660408,6.318868449
2020-08-20 10:00:00,2.077,0,2.077,6.0628456706,1.9927610041000001,6.3819428112,2.077,0,2.077,5.4545714934,1.7928309504,5.7416542034999996
2020-08-20 10:30:00,3.291,0,3.291,5.4145792023,1.77968612,5.6995570551,3.291,0,3.291,4.7112774258,1.5485220049000001,4.9592393956
2020-08-20 11:00:00,3.27,0,3.27,5.4240951587,1.7828138637,5.7095738513,3.27,0,3.27,4.7195500814999995,1.5512410954,4.9679474542
2020-08-20 11:30:00,4.4,0,4.4,4.8347153348,1.5890940836,5.0891740366,4.4,0,4.4,4.1090012365,1.3505633946,4.3252644595
2020-08-20 12:00:00,4.202,0,4.202,4.8347153348,1.5890940836,5.0891740366,4.202,0,4.202,4.0883492153,1.3437754035,4.3035254898
2020-08-20 12:30:00,4.395,0,4.395,4.8219923997,1.5849122571,5.0757814734,4.395,0,4.395,4.0775998309,1.3402422516999999,4.2922103483
2020-08-20 13:00:00,3.761,0,3.761,5.0222964373,1.6507490104,5.2866278287,3.761,0,3.761,4.3027547445,1.414247093,4.5292155205
2020-08-20 13:30:00,4.469,0,4.469,4.4386825931,1.4589244163,4.6722974665,4.469,0,4.469,3.7345271581,1.2274797172,3.931081219
2020-08-20 14:00:00,4.1,0,4.1,4.3475356191,1.4289658547,4.5763532833,4.1,0,4.1,3.7700563352,1.239157593,3.9684803529
2020-08-20 14:30:00,3.441,0,3.441,4.118917695,1.3538227769,4.3357028369,3.441,0,3.441,3.9663721353,1.3036834761,4.1751285634
2020-08-20 15:00:00,3.302,0,3.302,4.4011479436,1.4465873736,4.6327873091,3.302,0,3.302,4.2367949762,1.3925671656,4.4597841855
2020-08-20 15:30:00,3.36,0,3.36,4.4205362606,1.4529600052,4.6531960638,3.36,0,3.36,4.2554428414,1.3986964225,4.4794135173
2020-08-20 16:00:00,2.696,0,2.696,5.0305500058,1.6534618272000001,5.2953157955,2.696,0,2.696,4.8412092609,1.5912285339,5.0960097483
2020-08-20 16:30:00,1.501,0,1.501,6.0669652149,1.9941150328,6.3862791736,1.501,0,1.501,5.837276104,1.9186198729,6.1445011621
2020-08-20 17:00:00,0.755,0,0.755,7.0253111438,2.3091081069,7.3950643619,0.755,0,0.755,6.7561026437,2.2206235519,7.1116869933
2020-08-20 17:30:00,0.867,0,0.867,7.3269046985,2.4082371146,7.7125312616,0.867,0,0.867,7.0458726653,2.3158663522,7.4167080688
2020-08-20 18:00:00,0.669,0,0.669,7.4561414963,2.4507151958,7.8485699961,0.669,0,0.669,7.1669987195000004,2.3556785609,7.5442091784
2020-08-20 18:30:00,0.535,0,0.535,7.4830347028,2.4595545653,7.8768786345,0.535,0,0.535,7.1957848497,2.3651401044,7.5745103681
2020-08-20 19:00:00,0.363,0,0.363,7.4493415168,2.4484801506,7.8414121229,0.363,0,0.363,7.1625908927,2.3542297783,7.5395693607
2020-08-20 19:30:00,0.187,0,0.187,7.524121546,2.4730591576,7.9201279432,0.187,0,0.187,7.0582095783,2.3199212994,7.4296942929
2020-08-20 20:00:00,0.098,0,0.098,7.5244700519,2.473173706,7.9204947915,0.098,0,0.098,6.9655359573,2.2894609532,7.332143113
2020-08-20 20:30:00,0.006,0,0.006,7.2665167471,2.3883885548,7.6489649969,0.006,0,0.006,6.8748701123,2.2596605311,7.2367053814
2020-08-20 21:00:00,0.0,0,0.0,7.1265279321,2.3423764564000003,7.5016083496,0.0,0,0.0,6.8639571703,2.2560736205,7.225218074
2020-08-20 21:30:00,0.0,0,0.0,7.0064464085000004,2.3029075683,7.3752067458,0.0,0,0.0,6.6622719435,2.1897828922,7.0129178353
2020-08-20 22:00:00,0.0,0,0.0,6.4287361037,2.1130233737,6.7670906354,0.0,0,0.0,6.1896192324,2.0344294588,6.5153886657
2020-08-20 22:30:00,0.0,0,0.0,6.2108366296,2.04140328,6.537722768,0.0,0,0.0,5.9882627661,1.9682467889000002,6.3034344907
2020-08-20 23:00:00,0.0,0,0.0,5.719953339,1.8800577449,6.0210035147,0.0,0,0.0,5.5085066548,1.8105585807,5.7984280577
2020-08-20 23:30:00,0.0,0,0.0,5.2018296522,1.7097587244999999,5.4756101603000005,0.0,0,0.0,5.0113930389,1.6471652367,5.2751505672
2020-08-21 00:00:00,0.0,0,0.0,5.1144612856,1.6810421311,5.3836434585,0.0,0,0.0,4.8540361883,1.5954445411,5.1095117772
2020-08-21 00:30:00,0.0,0,0.0,5.0854724362,1.6715139571000002,5.3531288802,0.0,0,0.0,4.7937469638,1.5756284313000002,5.0460494356
2020-08-21 01:00:00,0.0,0,0.0,4.573227278,1.5031471156,4.8139234505,0.0,0,0.0,4.407892307,1.4488041386,4.6398866389
2020-08-21 01:30:00,0.0,0,0.0,4.5237058669,1.4868702150000002,4.7617956494,0.0,0,0.0,4.3583274561,1.43251296,4.5877131117
2020-08-21 02:00:00,0.0,0,0.0,4.3313299282,1.4236393017,4.5592946613,0.0,0,0.0,4.1654792737,1.3691268277,4.384715025
2020-08-21 02:30:00,0.0,0,0.0,4.2715744871,1.403998638,4.496394197,0.0,0,0.0,4.1098091516,1.3508289435,4.3261148964
2020-08-21 03:00:00,0.0,0,0.0,4.0640781952,1.335797905,4.2779770476,0.0,0,0.0,3.9233041723,1.2895277212,4.1297938656
2020-08-21 03:30:00,0.0,0,0.0,4.0497680607,1.3310943912,4.2629137481,0.0,0,0.0,3.9060664563,1.2838619579000001,4.1116489013
2020-08-21 04:00:00,0.0,0,0.0,4.0533455943,1.3322702697,4.266679573,0.0,0,0.0,3.8889886778,1.2782487636,4.0936722924
2020-08-21 04:30:00,0.0,0,0.0,4.0760899675,1.3397459836,4.2906210184999996,0.0,0,0.0,3.9278001952,1.2910054925,4.1345265212
2020-08-21 05:00:00,0.0,0,0.0,4.0123311508,1.318789474,4.2235064745,0.0,0,0.0,3.8628148613,1.2696458462,4.0661209066
2020-08-21 05:30:00,0.0,0,0.0,4.0594702819,1.3342833571,4.2731266125000005,0.0,0,0.0,3.9057643520000003,1.2837626611,4.1113308968
2020-08-21 06:00:00,0.0,0,0.0,4.3224688602,1.4207268095,4.5499672213,0.0,0,0.0,4.1554966682,1.365845704,4.3742070192
2020-08-21 06:30:00,0.04,0,0.04,4.5650316292,1.5004533362,4.8052964518,0.04,0,0.04,4.3949317692,1.4445442159000002,4.6262439675
2020-08-21 07:00:00,0.079,0,0.079,5.2867176702,1.7376600668000002,5.5649659686,0.079,0,0.079,4.9846485809,1.6383747584,5.2469985062
2020-08-21 07:30:00,0.069,0,0.069,5.6413338208,1.8542167589,5.9382461271,0.069,0,0.069,5.4079503494,1.7775073214,5.6925793152
2020-08-21 08:00:00,0.492,0,0.492,5.8587594057,1.9256810927,6.1671151639,0.492,0,0.492,5.6468394907,1.8560263851,5.9440415691
2020-08-21 08:30:00,1.045,0,1.045,5.9782827933,1.9649665304,6.2929292561,1.045,0,1.045,5.6952308078,1.8719318419,5.9949797977
2020-08-21 09:00:00,0.9540000000000001,0,0.9540000000000001,6.6688636093,2.191949468,7.0198564308,0.9540000000000001,0,0.9540000000000001,6.1093888203,2.0080589976,6.4309356003
2020-08-21 09:30:00,1.445,0,1.445,6.4412191324,2.1171263468,6.7802306656999995,1.445,0,1.445,5.9030588221,1.9402416068,6.2137461286
2020-08-21 10:00:00,1.054,0,1.054,6.6765129692,2.194463691,7.0279083886,1.054,0,1.054,6.2936224228,2.0686136544,6.6248657082
2020-08-21 10:30:00,1.67,0,1.67,6.0458504937,1.9871749596,6.3640531512,1.67,0,1.67,5.8278881635,1.9155342061,6.1346191195
2020-08-21 11:00:00,2.0,0,2.0,5.8507717416,1.9230556745,6.1587070965,2.0,0,2.0,5.6328383713,1.8514244397000001,5.9293035488
2020-08-21 11:30:00,2.157,0,2.157,5.7648668366999996,1.8948200977,6.0682808807,2.157,0,2.157,5.5507999407,1.8244597115,5.842947306
2020-08-21 12:00:00,1.853,0,1.853,5.7749540927,1.8981356184,6.078899045,1.853,0,1.853,5.5605041364000005,1.8276493264,5.8531622489
2020-08-21 12:30:00,2.022,0,2.022,5.5326667717,1.8184996271,5.8238597597,2.022,0,2.022,5.3263022191000005,1.7506708788,5.6066339149
2020-08-21 13:00:00,2.775,0,2.775,5.0049787524,1.6450569627,5.2683986868,2.775,0,2.775,4.7352223181,1.5563923104000001,4.9844445453
2020-08-21 13:30:00,4.04,0,4.04,4.5831295856,1.5064018468,4.8243469323,4.04,0,4.04,4.1944427832,1.3786466729,4.4152029297
2020-08-21 14:00:00,2.488,0,2.488,5.7910163005,1.9034150108,6.0958066322,2.488,0,2.488,5.1366972153,1.6883507278,5.4070497003
2020-08-21 14:30:00,0.685,0,0.685,6.8500781433,2.2515118049,7.2106085719,0.685,0,0.685,6.2463381632,2.0530720698,6.5750928034000005
2020-08-21 15:00:00,1.056,0,1.056,6.4148932765,2.1084734564,6.7525192384,1.056,0,1.056,5.8549057659,1.9244144626000002,6.1630587009
2020-08-21 15:30:00,2.497,0,2.497,5.3702860386,1.7651276611000002,5.6529326722,2.497,0,2.497,4.8290905344,1.5872453011,5.0832531941
2020-08-21 16:00:00,1.072,0,1.072,5.9875473251999995,1.9680116348,6.3026813950000005,1.072,0,1.072,5.7428369171,1.8875792133,6.0450914917
2020-08-21 16:30:00,0.716,0,0.716,6.4759255854,2.1285338063,6.8167637741,0.716,0,0.716,6.2291389507,2.047418962,6.5569883691
2020-08-21 17:00:00,0.787,0,0.787,6.9125551558,2.2720470059,7.2763738482,0.787,0,0.787,6.598547023,2.1688375237,6.9458389716
2020-08-21 17:30:00,0.26,0,0.26,7.6953271473000004,2.5293317175,8.1003443656,0.26,0,0.26,7.4028108725,2.4331862674,7.7924324974
2020-08-21 18:00:00,0.517,0,0.517,7.908222155,2.5993069226000003,8.3244443737,0.517,0,0.517,7.2833990463,2.3939374982,7.6667358382
2020-08-21 18:30:00,0.333,0,0.333,7.9825694313,2.6237436906,8.4027046646,0.333,0,0.333,7.3886287539,2.4285248305,7.7775039515
2020-08-21 19:00:00,0.2,0,0.2,8.0539822152,2.6472159375,8.477876016,0.2,0,0.2,7.4522220385,2.4494269323,7.8444442511
2020-08-21 19:30:00,0.23500000000000001,0,0.23500000000000001,7.4139061302,2.4368331023,7.804111716,0.23500000000000001,0,0.23500000000000001,6.9528061113,2.2852768552000002,7.3187432751
2020-08-21 20:00:00,0.074,0,0.074,6.9284956005,2.2772863767000002,7.2931532636,0.074,0,0.074,6.6645949874,2.1905464398,7.0153631446
2020-08-21 20:30:00,0.002,0,0.002,6.8955221335,2.2664485222,7.2584443511,0.002,0,0.002,6.6332297816,2.1802371952,6.9823471385
2020-08-21 21:00:00,0.0,0,0.0,6.8362063562,2.246952369,7.1960066908,0.0,0,0.0,6.559711153,2.1560727906,6.9049591084
2020-08-21 21:30:00,0.0,0,0.0,6.6704359996,2.1924662877,7.0215115786,0.0,0,0.0,6.4201192202,2.110191141,6.7580202318
2020-08-21 22:00:00,0.0,0,0.0,6.3097807248,2.0739246314,6.6418744472,0.0,0,0.0,6.0752697923,1.9968446154000001,6.395020834
2020-08-21 22:30:00,0.0,0,0.0,6.1714656598,2.028462668,6.4962796419,0.0,0,0.0,5.9031881544,1.9402841162,6.2138822678
2020-08-21 23:00:00,0.0,0,0.0,5.9345102494,1.950579191,6.2468528941,0.0,0,0.0,5.5922125827,1.8380713887,5.8865395608
2020-08-21 23:30:00,0.0,0,0.0,5.195673043,1.7077351449,5.469129519,0.0,0,0.0,5.0021693141,1.6441335449,5.2654413832
2020-08-22 00:00:00,0.0,0,0.0,4.8802916191,1.6040742838000002,5.1371490727,0.0,0,0.0,4.6983418988,1.5442703028,4.9456230513
2020-08-22 00:30:00,0.0,0,0.0,4.7583826606,1.5640047469,5.0088238533,0.0,0,0.0,4.5835547695,1.5065415979,4.8247944942
2020-08-22 01:00:00,0.0,0,0.0,4.5852324685,1.5070930310000001,4.8265604932,0.0,0,0.0,4.4164094763,1.4516035968,4.6488520803
2020-08-22 01:30:00,0.0,0,0.0,4.5423593267,1.4930013107,4.7814308702,0.0,0,0.0,4.3754269545,1.4381332933,4.6057125837
2020-08-22 02:00:00,0.0,0,0.0,4.3491152494,1.4294850541000002,4.578016052,0.0,0,0.0,4.1921335611,1.3778876683,4.4127721696
2020-08-22 02:30:00,0.0,0,0.0,4.1421659045,1.3614640938,4.3601746363,0.0,0,0.0,3.9952273743,1.3131677345,4.2055024992
2020-08-22 03:00:00,0.0,0,0.0,4.0282706082,1.3240285203,4.2402848507,0.0,0,0.0,3.8833520302,1.2763960871,4.0877389792
2020-08-22 03:30:00,0.0,0,0.0,3.8660642925,1.2707138826,4.0695413606,0.0,0,0.0,3.7267613003999998,1.2249272032,3.922906632
2020-08-22 04:00:00,0.0,0,0.0,3.9115783789,1.2856736393000001,4.1174509251,0.0,0,0.0,3.7700563352,1.239157593,3.9684803529
2020-08-22 04:30:00,0.0,0,0.0,3.9150005822000002,1.2867984631,4.1210532444,0.0,0,0.0,3.773351839,1.2402407727,3.9719493042
2020-08-22 05:00:00,0.0,0,0.0,3.937589296,1.2942230143,4.1448308379,0.0,0,0.0,3.8004819899999998,1.2491580221,4.0005073579
2020-08-22 05:30:00,0.0,0,0.0,3.9736430421,1.3060733076,4.1827821495,0.0,0,0.0,3.8299164268,1.2588326537,4.0314909756
2020-08-22 06:00:00,0.0,0,0.0,4.0359351062,1.3265477189000001,4.2483527434,0.0,0,0.0,3.8927709052,1.2794919216,4.0976535844
2020-08-22 06:30:00,0.007,0,0.007,4.133912336,1.358751277,4.3514866695,0.007,0,0.007,3.9828361615,1.3090949398,4.1924591174
2020-08-22 07:00:00,0.111,0,0.111,4.371585491,1.4368706653,4.6016689378999995,0.111,0,0.111,4.2067520526,1.3826925341,4.4281600554
2020-08-22 07:30:00,0.361,0,0.361,4.8876605946,1.606496349,5.1449058891,0.361,0,0.361,4.6307890074,1.5220667412000002,4.8745147447
2020-08-22 08:00:00,0.5680000000000001,0,0.5680000000000001,5.0063125528,1.6454953617,5.2698026871,0.5680000000000001,0,0.5680000000000001,4.7600086926,1.5645391978,5.0105354659
2020-08-22 08:30:00,1.141,0,1.141,4.8238237836,1.5855142038999999,5.0777092459,1.141,0,1.141,4.6454279025,1.5268783133000001,4.8899241079
2020-08-22 09:00:00,1.907,0,1.907,4.7603805639,1.5646614259,5.0109269093,1.907,0,1.907,4.5852324685,1.5070930310000001,4.8265604932
2020-08-22 09:30:00,2.077,0,2.077,4.9966234952,1.6423107224,5.2596036792,2.077,0,2.077,4.8103265006,1.5810778615,5.0635015796
2020-08-22 10:00:00,2.6950000000000003,0,2.6950000000000003,4.8431972915,1.591881968,5.0981024121,2.6950000000000003,0,2.6950000000000003,4.6616204298,1.5322005396,4.9069688735
2020-08-22 10:30:00,2.469,0,2.469,5.0316360016,1.6538187768000001,5.2964589491,2.469,0,2.469,4.8434855741,1.5919767219,5.0984058674
2020-08-22 11:00:00,2.327,0,2.327,5.1310263424,1.6864868020000001,5.4010803604,2.327,0,2.327,4.9345045322,1.6218932067,5.1942152971
2020-08-22 11:30:00,3.026,0,3.026,4.7338414579,1.5559384436,4.9829910083,3.026,0,3.026,4.5578653729,1.4980979016,4.7977530242
2020-08-22 12:00:00,3.036,0,3.036,4.6864462951,1.540360407,4.9331013632000005,3.036,0,3.036,4.5105896697,1.4825591294,4.747989126
2020-08-22 12:30:00,3.925,0,3.925,3.9067180538,1.2840761277000001,4.1123347935,3.925,0,3.925,3.7631780324,1.2368968042,3.9612400341000003
2020-08-22 13:00:00,4.455,0,4.455,3.7424536114,1.2300850165,3.9394248542,4.455,0,4.455,3.5820447834999998,1.1773611844,3.7705734563
2020-08-22 13:30:00,3.252,0,3.252,4.6122441473,1.5159713404000001,4.8549938392000005,3.252,0,3.252,4.1416689791,1.3613007624,4.359651557
2020-08-22 14:00:00,2.2,0,2.2,5.0297536088,1.6532000642,5.294477483,2.2,0,2.2,4.5910244464000005,1.508996762,4.832657312
2020-08-22 14:30:00,2.701,0,2.701,4.0902266718,1.3443924936,4.3055017598,2.701,0,2.701,3.9389734471,1.2946779628,4.146287839
2020-08-22 15:00:00,3.09,0,3.09,3.5953291455,1.181727543,3.7845569953,3.09,0,3.09,3.4643123018,1.138664389,3.6466445282
2020-08-22 15:30:00,3.297,0,3.297,3.5682937723,1.1728414456,3.7560987077,3.297,0,3.297,3.4395081564,1.1305116607,3.6205349015
2020-08-22 16:00:00,1.5470000000000002,0,1.5470000000000002,4.7915716812,1.5749134504,5.0437596645,1.5470000000000002,0,1.5470000000000002,4.6140370277,1.5165606317,4.8568810818
2020-08-22 16:30:00,1.633,0,1.633,4.7831654151,1.5721504444,5.0349109633,1.633,0,1.633,4.6059493204,1.5139023309000001,4.8483677057
2020-08-22 17:00:00,1.8780000000000001,0,1.8780000000000001,5.0593052015,1.662913203,5.3255844226,1.8780000000000001,0,1.8780000000000001,4.868790923,1.6002941877999999,5.1250430768
2020-08-22 17:30:00,1.083,0,1.083,6.3287948668,2.0801742777,6.6618893335,1.083,0,1.083,5.9534904952000005,1.9568176961,6.2668321002
2020-08-22 18:00:00,0.8,0,0.8,6.7496199065999996,2.2184927793,7.1048630596,0.8,0,0.8,6.314355071,2.0754281463,6.6466895484
2020-08-22 18:30:00,0.918,0,0.918,6.7024985464,2.2030047372,7.0552616278,0.918,0,0.918,6.2882003417,2.0668315025,6.6191582544
2020-08-22 19:00:00,0.522,0,0.522,6.5677182334,2.1587045906,6.9133876141,0.522,0,0.522,6.3254328869,2.0790692483,6.6583504073
2020-08-22 19:30:00,0.328,0,0.328,6.5337163613,2.1475287157,6.8775961698,0.328,0,0.328,6.2909567966,2.0677375054000002,6.6220597859
2020-08-22 20:00:00,0.051000000000000004,0,0.051000000000000004,6.5451489359,2.1512864212,6.8896304588,0.051000000000000004,0,0.051000000000000004,6.3019549729,2.0713524311000002,6.6336368135
2020-08-22 20:30:00,0.0,0,0.0,6.6184859069,2.175391118,6.9668272705,0.0,0,0.0,6.3711335671,2.0940903355,6.7064563864
2020-08-22 21:00:00,0.0,0,0.0,6.5897985037,2.1659620245,6.9366300039,0.0,0,0.0,6.3420433581,2.0845288462,6.6758351138
2020-08-22 21:30:00,0.0,0,0.0,6.4814549498,2.1303512204,6.8225841577,0.0,0,0.0,6.1577906684,2.0239679157,6.4818849141
2020-08-22 22:00:00,0.0,0,0.0,5.9631772491,1.9600015781,6.2770286833,0.0,0,0.0,5.7290059371,1.88303319,6.0305325654
2020-08-22 22:30:00,0.0,0,0.0,5.5389089443,1.82055133,5.8304304677,0.0,0,0.0,5.3314300941,1.7523563298,5.612031678
2020-08-22 23:00:00,0.0,0,0.0,5.1237106794,1.6840822599,5.3933796625,0.0,0,0.0,4.9360157119,1.6223899074,5.1958060125
2020-08-22 23:30:00,0.0,0,0.0,4.8792493921,1.6037317204,5.1360519917,0.0,0,0.0,4.6966253671,1.5437061062000001,4.9438161759
2020-08-23 00:00:00,0.0,0,0.0,4.5975154108,1.5111302387999999,4.8394899061,0.0,0,0.0,4.4305465096,1.456250215,4.663733168
2020-08-23 00:30:00,0.0,0,0.0,4.5318044342,1.4895320853,4.7703204571,0.0,0,0.0,4.3644021219999996,1.4345096061,4.5941074968999995
2020-08-23 01:00:00,0.0,0,0.0,4.3430567089,1.4274937081,4.571638641,0.0,0,0.0,4.1874634499,1.376352677,4.407856263
2020-08-23 01:30:00,0.0,0,0.0,4.2515207509,1.3974072937,4.475285001,0.0,0,0.0,4.0938193435,1.3455733477,4.3092835195
2020-08-23 02:00:00,0.0,0,0.0,4.0434139977,1.3290059117,4.2562252607,0.0,0,0.0,3.8995991864,1.2817362691,4.1048412488
2020-08-23 02:30:00,0.0,0,0.0,3.9945948639,1.3129598384,4.2048366989,0.0,0,0.0,3.8513944631,1.2658921428,4.0540994348
2020-08-23 03:00:00,0.0,0,0.0,3.8143294245,1.2537094537,4.0150836047,0.0,0,0.0,3.680487017,1.2097175818,3.87419686
2020-08-23 03:30:00,0.0,0,0.0,3.7476858078,1.2318047562,3.9449324293,0.0,0,0.0,3.6180063845,1.189181191,3.8084277731
2020-08-23 04:00:00,0.0,0,0.0,3.6821785378,1.2102735578,3.8759774082,0.0,0,0.0,3.5546763716000003,1.1683656224,3.7417646016
2020-08-23 04:30:00,0.0,0,0.0,3.6821785378,1.2102735578,3.8759774082,0.0,0,0.0,3.5546763716000003,1.1683656224,3.7417646016
2020-08-23 05:00:00,0.0,0,0.0,3.6789228539,1.2092034662,3.8725503725,0.0,0,0.0,3.5515361981,1.1673334973,3.7384591559
2020-08-23 05:30:00,0.0,0,0.0,3.6789228539,1.2092034662,3.8725503725,0.0,0,0.0,3.5515361981,1.1673334973,3.7384591559
2020-08-23 06:00:00,0.0,0,0.0,3.7852780481,1.2441607281,3.9845032085,0.0,0,0.0,3.6535191071,1.2008536585,3.8458095865
2020-08-23 06:30:00,0.0,0,0.0,3.8614382793,1.2691933855,4.0646718729,0.0,0,0.0,3.72615051,1.2247264461,3.9222636948
2020-08-23 07:00:00,0.062,0,0.062,4.0729889557,1.3387267303,4.2873567955,0.062,0,0.062,4.0005941683,1.3149317144000001,4.2111517561
2020-08-23 07:30:00,0.28800000000000003,0,0.28800000000000003,4.2147815111,1.3853316895,4.4366121169,0.28800000000000003,0,0.28800000000000003,4.1198898259,1.3541423009,4.3367261325
2020-08-23 08:00:00,0.55,0,0.55,4.4393707196,1.4591505925,4.6730218101,0.55,0,0.55,4.2910895036,1.4104129137,4.5169363195
2020-08-23 08:30:00,0.746,0,0.746,4.8983191503,1.6099996468,5.1561254214,0.746,0,0.746,4.7439260812,1.5592530990000002,4.9936064013
2020-08-23 09:00:00,1.798,0,1.798,4.838004915,1.5901753162999999,5.0926367526,1.798,0,1.798,4.6125584279,1.5160746395,4.8553246609
2020-08-23 09:30:00,1.032,0,1.032,5.3838705304,1.7695926677,5.6672321372,1.032,0,1.032,5.1770172796,1.7016032921000002,5.4494918733
2020-08-23 10:00:00,1.853,0,1.853,5.2699831322,1.7321596901,5.5473506655,1.853,0,1.853,5.0757254589,1.6683102806,5.3428689041
2020-08-23 10:30:00,3.89,0,3.89,4.1827610878,1.3748070853,4.4029064082,3.89,0,3.89,4.0287369282,1.3241817923,4.2407757139
2020-08-23 11:00:00,3.085,0,3.085,4.8438159801000005,1.5920853211,5.0987536632,3.085,0,3.085,4.6659318333,1.5336176295000001,4.911507193
2020-08-23 11:30:00,2.957,0,2.957,5.2768940149,1.7344311874,5.5546252789,2.957,0,2.957,4.8952092531,1.608977473,5.1528518453
2020-08-23 12:00:00,2.168,0,2.168,5.8342356447,1.9176205223,6.1413006787,2.168,0,2.168,5.3804420744,1.7684657887,5.6636232362
2020-08-23 12:30:00,2.138,0,2.138,5.8580396866,1.9254445325,6.1663575649,2.138,0,2.138,5.4110618921,1.7785300361,5.6958546233
2020-08-23 13:00:00,2.882,0,2.882,5.4082011157,1.7775897444000002,5.6928432797,2.882,0,2.882,4.9548159456,1.6285692454,5.2155957323
2020-08-23 13:30:00,2.8890000000000002,0,2.8890000000000002,5.0009911731,1.6437463087,5.2642012348,2.8890000000000002,0,2.8890000000000002,4.5950340748,1.5103146631,4.8368779734
2020-08-23 14:00:00,2.3689999999999998,0,2.3689999999999998,4.8823609348,1.604754435,5.1393272998,2.3689999999999998,0,2.3689999999999998,4.6988980603,1.5444531043,4.9462084845
2020-08-23 14:30:00,1.837,0,1.837,5.024824504,1.6515799458,5.2892889516,1.837,0,1.837,4.8349292431,1.5891643919,5.0893992032
2020-08-23 15:00:00,1.43,0,1.43,5.2433604374,1.7234092335,5.5193267762,1.43,0,1.43,5.0453886582,1.6583390564,5.3109354297
2020-08-23 15:30:00,1.02,0,1.02,5.6515194746,1.8575646214,5.948967868,1.02,0,1.02,5.4377451394000005,1.7873003953,5.7239422520000005
2020-08-23 16:00:00,1.721,0,1.721,5.2942890358,1.7401486543,5.5729358272,1.721,0,1.721,5.0969188325,1.6752762056,5.3651777185
2020-08-23 16:30:00,1.005,0,1.005,6.1021432534,2.0056774949,6.4233086878,1.005,0,1.005,5.869379787,1.9291718432,6.1782945126
2020-08-23 17:00:00,0.8160000000000001,0,0.8160000000000001,6.5161123685,2.1417425631,6.859065651,0.8160000000000001,0,0.8160000000000001,6.265945983,2.0595168485,6.5957326137
2020-08-23 17:30:00,1.135,0,1.135,6.8674790878,2.2572312188,7.2289253556,1.135,0,1.135,6.4649162202,2.1249152029,6.8051749686
2020-08-23 18:00:00,0.62,0,0.62,7.4849022866,2.4601684104,7.8788445122,0.62,0,0.62,7.0047496222,2.3023498615999998,7.373420655
2020-08-23 18:30:00,0.40800000000000003,0,0.40800000000000003,7.4980915417,2.4645035089,7.8927279386,0.40800000000000003,0,0.40800000000000003,7.062396915,2.3212976104,7.4341020158
2020-08-23 19:00:00,0.439,0,0.439,7.2578712328,2.3855469117,7.6398644556,0.439,0,0.439,6.8114792178,2.2388249517,7.169978124
2020-08-23 19:30:00,0.258,0,0.258,6.9884652789,2.2969974568,7.356279241,0.258,0,0.258,6.6141155963,2.1739546663000002,6.9622269435
2020-08-23 20:00:00,0.047,0,0.047,7.0788750921,2.3267137253,7.4514474654,0.047,0,0.047,6.6836492783,2.1968092824,7.035420293
2020-08-23 20:30:00,0.002,0,0.002,6.9756919931,2.2927990808,7.3428336769,0.002,0,0.002,6.6117165328,2.1731661323,6.9597016134
2020-08-23 21:00:00,0.0,0,0.0,6.7650482877,2.2235638429,7.1211034608,0.0,0,0.0,6.4110534584,2.1072113692,6.7484773246
2020-08-23 21:30:00,0.0,0,0.0,6.5117700305,2.1403153056,6.8544947689,0.0,0,0.0,6.2078011066,2.0404055519,6.5345274807
2020-08-23 22:00:00,0.0,0,0.0,6.1448620523,2.0197184851,6.4682758445,0.0,0,0.0,5.8991235681,1.9389481513,6.2096037558
2020-08-23 22:30:00,0.0,0,0.0,5.7281196987000005,1.8827418974999999,6.0295996829,0.0,0,0.0,5.4896083524,1.8043470091,5.7785351078
2020-08-23 23:00:00,0.0,0,0.0,5.2438218211,1.7235608830000002,5.5198124433,0.0,0,0.0,5.0380361372,1.6559223996,5.3031959339
2020-08-23 23:30:00,0.0,0,0.0,4.6511530752,1.5287600866000002,4.8959506055,0.0,0,0.0,4.4837017286,1.4737214906,4.7196860302
2020-08-24 00:00:00,0.0,0,0.0,4.424413924,1.4542345315,4.6572778147000005,0.0,0,0.0,4.2858556617,1.4086926331,4.5114270123
2020-08-24 00:30:00,0.0,0,0.0,4.3776759532,1.4388725034,4.6080799507,0.0,0,0.0,4.2186989943,1.3866193039999999,4.4407357835
2020-08-24 01:00:00,0.0,0,0.0,4.1031490352,1.3486398690999999,4.3191042476,0.0,0,0.0,3.9625596316,1.3024303667,4.1711154017
2020-08-24 01:30:00,0.0,0,0.0,4.1242887673,1.355588163,4.3413565971,0.0,0,0.0,3.9875990761,1.3106604340999999,4.1974727117
2020-08-24 02:00:00,0.0,0,0.0,3.8889314162,1.2782299426,4.093612017,0.0,0,0.0,3.7601698239,1.2359080539,3.9580734988
2020-08-24 02:30:00,0.0,0,0.0,3.9336468019,1.2929271791999999,4.1406808442,0.0,0,0.0,3.8048055699,1.2505791141,4.0050584946
2020-08-24 03:00:00,0.0,0,0.0,3.7211187292,1.2230725798,3.9169670834,0.0,0,0.0,3.598480179,1.1827632376000001,3.7878738726
2020-08-24 03:30:00,0.0,0,0.0,3.7665531759,1.2380061602,3.9647928167,0.0,0,0.0,3.6416995232,1.1969687491,3.8333679191
