Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-24 04:00:00,0.0,0,0.0,3.6264570777,1.1919587995,3.8173232397,0.0,0,0.0,3.5095331693,1.1535277693000001,3.6942454413
2020-08-24 04:30:00,0.0,0,0.0,3.744191863,1.2306563521,3.9412545926,0.0,0,0.0,3.6232296954,1.1908980103,3.8139259952
2020-08-24 05:00:00,0.0,0,0.0,3.5962252567,1.1820220805,3.7855002702,0.0,0,0.0,3.4764030557,1.1426384276000001,3.6593716375
2020-08-24 05:30:00,0.0,0,0.0,3.6550322614,1.2013510082,3.8474023804,0.0,0,0.0,3.5323357913,1.1610226288,3.7182482014
2020-08-24 06:00:00,0.0,0,0.0,3.9356628052,1.2935898074,4.1428029528,0.0,0,0.0,3.8030567875,1.2500043171,4.003217671
2020-08-24 06:30:00,0.0,0,0.0,4.5441956469,1.49360488,4.7833638389,0.0,0,0.0,4.3745492724,1.4378448132,4.6047887078
2020-08-24 07:00:00,0.009000000000000001,0,0.009000000000000001,4.8463799176,1.5929280466,5.1014525448,0.009000000000000001,0,0.009000000000000001,4.6659700077,1.5336301768,4.9115473766
2020-08-24 07:30:00,0.146,0,0.146,5.3861116309,1.7703292818,5.6695911904,0.146,0,0.146,5.1852418883,1.7043065901999999,5.4581493561
2020-08-24 08:00:00,0.194,0,0.194,5.9483191803,1.9551179671,6.2613886109,0.194,0,0.194,5.7228647951,1.8810146942000001,6.0240682054
2020-08-24 08:30:00,0.253,0,0.253,6.4489642574,2.1196720463,6.7883834288,0.253,0,0.253,6.3854028945,2.0987804366,6.721476731
2020-08-24 09:00:00,0.289,0,0.289,6.8107404116,2.2385821178,7.1692004332,0.289,0,0.289,6.6167061901,2.1748061533,6.9649538843
2020-08-24 09:30:00,0.41500000000000004,0,0.41500000000000004,6.6926015042,2.1997517367,7.0448436886,0.41500000000000004,0,0.41500000000000004,6.4351112284,2.1151187758,6.7738012931
2020-08-24 10:00:00,1.448,0,1.448,6.0617112986,1.992388154,6.3807487354,1.448,0,1.448,5.8301983729,1.9162935352,6.1370509188
2020-08-24 10:30:00,2.627,0,2.627,5.6117157519,1.8444817704,5.9070692126,2.627,0,2.627,5.3990817123,1.7745923414,5.6832439077
2020-08-24 11:00:00,3.036,0,3.036,5.2625305679,1.7297101507,5.539505861,3.036,0,3.036,5.0692430509,1.6661796161,5.3360453167
2020-08-24 11:30:00,4.05,0,4.05,4.7390209999,1.5576408768,4.9884431578,4.05,0,4.05,4.7186750321,1.5509534806,4.9670263496
2020-08-24 12:00:00,2.483,0,2.483,5.4992329084,1.8075104477,5.7886662194,2.483,0,2.483,5.2893398565,1.7385219377,5.5677261648
2020-08-24 12:30:00,3.422,0,3.422,5.1895595445,1.7057257352000001,5.4626942574,3.422,0,3.422,4.9920412509,1.6408046116000001,5.2547802641
2020-08-24 13:00:00,3.055,0,3.055,5.3085952212,1.74485087,5.5879949697,3.055,0,3.055,5.1091399059,1.6792930782000002,5.3780420062
2020-08-24 13:30:00,2.583,0,2.583,5.4691126488,1.7976103971000001,5.7569606829,2.583,0,2.583,5.2612339547,1.7292839745,5.5381410049
2020-08-24 14:00:00,0.834,0,0.834,6.4506050984,2.1202113646,6.7901106299,0.834,0,0.834,6.2067137944,2.0400481696,6.5333829415
2020-08-24 14:30:00,1.444,0,1.444,6.0431733493,1.9862950248,6.3612351046,1.444,0,1.444,5.8128652208,1.9105964036,6.1188054956
2020-08-24 15:00:00,2.001,0,2.001,5.6806626671,1.8671435255,5.9796449126999995,2.001,0,2.001,5.4641766331,1.7959880072,5.7517648769
2020-08-24 15:30:00,1.8900000000000001,0,1.8900000000000001,5.8066914989,1.9085671994000002,6.112306841,1.8900000000000001,0,1.8900000000000001,5.5860046355,1.8360309351000001,5.8800048795
2020-08-24 16:00:00,0.319,0,0.319,6.8080899235,2.2377109445,7.1664104458,0.319,0,0.319,6.5490315356,2.1525625701,6.8937174059
2020-08-24 16:30:00,0.922,0,0.922,6.5850553345,2.1644030202,6.9316371942,0.922,0,0.922,6.3344874596,2.0820453424,6.6678815365
2020-08-24 17:00:00,1.7610000000000001,0,1.7610000000000001,6.4995219718,2.1362895634,6.8416020755,1.7610000000000001,0,1.7610000000000001,6.2532112007,2.055331128,6.5823275796
2020-08-24 17:30:00,1.023,0,1.023,7.1689071104,2.3563058187,7.546218011,1.023,0,1.023,6.8753989594,2.2598343547,7.2372620625
2020-08-24 18:00:00,0.505,0,0.505,7.730990264,2.5410536171,8.1378844884,0.505,0,0.505,7.4363579427,2.4442126562,7.8277452028
2020-08-24 18:30:00,0.434,0,0.434,7.8819907478,2.590685076,8.2968323661,0.434,0,0.434,7.5839039724,2.4927086909,7.9830568131
2020-08-24 19:00:00,0.187,0,0.187,7.8819907478,2.590685076,8.2968323661,0.187,0,0.187,7.5839039724,2.4927086909,7.9830568131
2020-08-24 19:30:00,0.179,0,0.179,7.5813745894,2.4918773229,7.9803943046,0.179,0,0.179,7.2976552101,2.3986232726,7.6817423264
2020-08-24 20:00:00,0.045,0,0.045,7.3821588513,2.4263982763,7.7706935277,0.045,0,0.045,7.0996228784,2.3335331929,7.4732872404
2020-08-24 20:30:00,0.0,0,0.0,7.3206052643,2.4061665907,7.7059002783,0.0,0,0.0,7.0437750479,2.3151768987,7.4145000504
2020-08-24 21:00:00,0.0,0,0.0,7.3706973169,2.4226310521,7.7586287546,0.0,0,0.0,7.0150280794,2.3057282271,7.3842400836
2020-08-24 21:30:00,0.0,0,0.0,6.8606014431,2.2549706463,7.2216857296,0.0,0,0.0,6.5321340982,2.147008651,6.8759306297
2020-08-24 22:00:00,0.0,0,0.0,6.2487016851,2.0538489219,6.5775807212,0.0,0,0.0,6.0127421,1.9762927568,6.3292022105
2020-08-24 22:30:00,0.0,0,0.0,6.1209865979,2.0118710027,6.4431437873,0.0,0,0.0,5.8950145546,1.9375975839000001,6.2052784786
2020-08-24 23:00:00,0.0,0,0.0,5.5991181999999995,1.8403411554,5.8938086316,0.0,0,0.0,5.3907893113,1.771866761,5.6745150644999995
2020-08-24 23:30:00,0.0,0,0.0,5.0526174416,1.6607150426000001,5.3185446753,0.0,0,0.0,4.8602115557,1.5974742862,5.1160121639
2020-08-25 00:00:00,0.0,0,0.0,5.047994061,1.6591954109,5.313677959,0.0,0,0.0,4.7932770238,1.5754739694,5.0455547619
2020-08-26 00:30:00,0.0,0,0.0,5.1059878852,1.6782570591,5.3747240897,0.0,0,0.0,4.7873685482,1.5735319474,5.0393353139
2020-08-26 01:00:00,0.0,0,0.0,4.8678691428,1.5999912133,5.1240727819,0.0,0,0.0,4.593276736,1.5097370538,4.8350281432
2020-08-26 01:30:00,0.0,0,0.0,4.81238002,1.5817528207,5.065663179,0.0,0,0.0,4.529215815,1.4886812473,4.7675955947
2020-08-26 02:00:00,0.0,0,0.0,4.5972988698,1.5110590652,4.8392619682,0.0,0,0.0,4.3471979731,1.4288548758,4.5759978664
2020-08-26 02:30:00,0.0,0,0.0,4.266350518,1.4022816024,4.4908952821,0.0,0,0.0,4.1054000084,1.3493797282,4.3214736931
2020-08-26 03:00:00,0.0,0,0.0,4.0560197768,1.3331492309000001,4.2694945019,0.0,0,0.0,3.9086004466,1.2846948403,4.1143162596
2020-08-26 03:30:00,0.0,0,0.0,4.0524712031,1.3319828712000001,4.2657591612,0.0,0,0.0,3.9051838378,1.2835718553,4.1107198293
2020-08-26 04:00:00,0.0,0,0.0,3.997480322,1.3139082426,4.2078740232,0.0,0,0.0,3.8487857694,1.2650347066,4.0513534414
2020-08-26 04:30:00,0.0,0,0.0,4.0902266718,1.3443924936,4.3055017598,0.0,0,0.0,3.9355242584,1.2935442692999999,4.1426571141
2020-08-26 05:00:00,0.0,0,0.0,4.0476250289,1.3303900107,4.2606579251,0.0,0,0.0,3.8983506203,1.2813258853,4.1035269687
2020-08-26 05:30:00,0.0,0,0.0,4.0719885232,1.338397904,4.2863037086,0.0,0,0.0,3.9195900665,1.2883069537,4.1258842805
2020-08-26 06:00:00,0.0,0,0.0,4.2716208888,1.4040138895,4.4964430408,0.0,0,0.0,4.1126008191,1.3517465202,4.3290534938
2020-08-26 06:30:00,0.005,0,0.005,4.8094017587,1.5807739135,5.062528167,0.005,0,0.005,4.5837239216,1.5065971955,4.824972549
2020-08-26 07:00:00,0.053,0,0.053,5.3160846436,1.7473125241,5.5958785722,0.053,0,0.053,5.040380901,1.6566930862,5.3056641063
2020-08-26 07:30:00,0.178,0,0.178,5.882630911,1.9335272771,6.1922430642,0.178,0,0.178,5.5313915493,1.8180804818,5.8225174203000005
2020-08-26 08:00:00,0.5740000000000001,0,0.5740000000000001,5.9023196868,1.9399986647,6.2129680913,0.5740000000000001,0,0.5740000000000001,5.6665749972,1.8625131324000002,5.9648157865
2020-08-26 08:30:00,1.22,0,1.22,6.2126742662,2.042007282,6.5396571223999995,1.22,0,1.22,5.7882565547,1.9025079262000002,6.0929016365
2020-08-26 09:00:00,1.141,0,1.141,6.5060629577,2.1384394815,6.8484873239,1.141,0,1.141,6.0062929301,1.9741730172,6.3224136106
2020-08-26 09:30:00,1.071,0,1.071,6.4617444541,2.1238726938,6.8018362675,1.071,0,1.071,6.2171864145,2.0434903534,6.5444067521000004
2020-08-26 10:00:00,1.725,0,1.725,5.9958305118,1.9707341866,6.3114005387,1.725,0,1.725,5.7653081459,1.894965149,6.0687454167
2020-08-26 10:30:00,2.675,0,2.675,5.4377451394000005,1.7873003953,5.7239422520000005,2.675,0,2.675,5.2337437796,1.7202483909000001,5.5092039785
2020-08-26 11:00:00,1.6720000000000002,0,1.6720000000000002,5.9043133119,1.9406539376,6.2150666441,1.6720000000000002,0,1.6720000000000002,5.6837666407,1.8681637523,5.9829122533
2020-08-26 11:30:00,1.8399999999999999,0,1.8399999999999999,6.080022176,1.9984066484,6.4000233432,1.8399999999999999,0,1.8399999999999999,5.5335349102,1.8187849703999999,5.8247735897
2020-08-26 12:00:00,1.634,0,1.634,6.297847934,2.0700025127,6.6293136147,1.634,0,1.634,5.6909460605,1.8705235135,5.9904695374
2020-08-26 12:30:00,2.123,0,2.123,6.1869825661,2.0335628285,6.5126132275,2.123,0,2.123,5.527679418,1.8168603632,5.8186099137
2020-08-26 13:00:00,2.89,0,2.89,5.6339520107,1.8517904753,5.9304758008,2.89,0,2.89,4.9640508595,1.6316046148,5.2253166942
2020-08-26 13:30:00,3.958,0,3.958,4.9771371096,1.6359058572,5.2390916943,3.958,0,3.958,4.2817216375000005,1.4073338450000001,4.5070754079
2020-08-26 14:00:00,4.01,0,4.01,4.7605477414,1.5647163746000001,5.0111028857,4.01,0,4.01,4.0968397284,1.3465661002,4.312462872
2020-08-26 14:30:00,1.6720000000000002,0,1.6720000000000002,5.7647802861,1.8947916499000002,6.0681897748,1.6720000000000002,0,1.6720000000000002,5.1565906849,1.6948893950000001,5.4279901946
2020-08-26 15:00:00,2.746,0,2.746,5.184862777,1.7041819823000002,5.4577502916,2.746,0,2.746,4.5744449097,1.5035473318,4.8152051681
2020-08-26 15:30:00,2.525,0,2.525,5.053944331,1.6611511701000001,5.3199414011,2.525,0,2.525,4.5312959907,1.489364968,4.7697852534
2020-08-26 16:00:00,2.741,0,2.741,5.0994584174,1.6761109268,5.3678509657,2.741,0,2.741,4.5312959907,1.489364968,4.7697852534
2020-08-26 16:30:00,1.9220000000000002,0,1.9220000000000002,5.8062432788,1.9084198765,6.1118350303,1.9220000000000002,0,1.9220000000000002,5.2258989404,1.717669917,5.5009462531
2020-08-26 17:00:00,2.719,0,2.719,5.9498672181,1.9556267825,6.2630181243,2.719,0,2.719,5.3506686752,1.7586797456,5.6322828161
2020-08-26 17:30:00,2.292,0,2.292,6.5604229739,2.1563067548,6.9057083936,2.292,0,2.292,5.9479848253,1.9550080699,6.2610366582
2020-08-26 18:00:00,1.5590000000000002,0,1.5590000000000002,7.0706847088,2.3240216765,7.4428260093,1.5590000000000002,0,1.5590000000000002,6.5066335992,2.1386270423,6.8490879991
2020-08-26 18:30:00,1.233,0,1.233,7.2049269603,2.3681449708,7.5841336424,1.233,0,1.233,6.6621679512,2.1897487116,7.0128083697
2020-08-26 19:00:00,0.496,0,0.496,7.4961133838,2.4638533199,7.8906456671,0.496,0,0.496,7.1389408648,2.3464563901,7.5146745945
2020-08-26 19:30:00,0.311,0,0.311,7.1661888299,2.3554123631,7.543356663,0.311,0,0.311,6.8902613063,2.2647193719,7.2529066382
2020-08-26 20:00:00,0.089,0,0.089,7.1058387238,2.3355762425,7.4798302356,0.089,0,0.089,6.6998342366,2.2021290209,7.0524570911
2020-08-26 20:30:00,0.002,0,0.002,7.4150809802,2.4372192568,7.8053484002,0.002,0,0.002,6.9056603985,2.2697808087,7.2691162089
2020-08-26 21:00:00,0.0,0,0.0,7.3950986565,2.4306513846,7.7843143752,0.0,0,0.0,6.9238172619,2.2757486812,7.2882286968
2020-08-26 21:30:00,0.0,0,0.0,6.8786454288000005,2.2609014176,7.2406793988,0.0,0,0.0,6.553738834,2.1541097842,6.8986724568
2020-08-26 22:00:00,0.0,0,0.0,6.4490037482,2.1196850263,6.7884249981,0.0,0,0.0,6.2074338426,2.040284838,6.5341408869
2020-08-26 22:30:00,0.0,0,0.0,6.1604477382,2.0248412523,6.4846818297,0.0,0,0.0,5.9262349610000005,1.9478592352000001,6.2381420642
2020-08-26 23:00:00,0.0,0,0.0,5.6317069611,1.8510525631,5.9281125907,0.0,0,0.0,5.4209457707,1.7817787099,5.706258706
2020-08-26 23:30:00,0.0,0,0.0,5.0882706855,1.6724336972,5.3560744058,0.0,0,0.0,4.8986607454,1.6101119237,5.1564849951
2020-08-27 00:00:00,0.0,0,0.0,4.7909832689,1.5747200487000002,5.0431402831,0.0,0,0.0,4.6166671122,1.5174250987,4.8596495918
2020-08-27 00:30:00,0.0,0,0.0,4.7047295289,1.5463698153,4.9523468726,0.0,0,0.0,4.5327374034,1.4898387374,4.7713025299
2020-08-27 01:00:00,0.0,0,0.0,4.5139500041,1.4836636179,4.7515263201,0.0,0,0.0,4.3455841175,1.4283244271,4.574299071
2020-08-27 01:30:00,0.0,0,0.0,4.4379240415,1.4586750924,4.671498991,0.0,0,0.0,4.2730777687,1.4044927427,4.4979765986
2020-08-27 02:00:00,0.0,0,0.0,4.2648459201,1.401787065,4.4893114948,0.0,0,0.0,4.108309161,1.3503359204,4.3245359589
2020-08-27 02:30:00,0.0,0,0.0,4.2933141496000005,1.4111441195,4.5192780522,0.0,0,0.0,4.1344092614,1.3589146085000001,4.3520097488000005
2020-08-27 03:00:00,0.0,0,0.0,4.0387843644,1.3274842248,4.2513519626,0.0,0,0.0,3.8957541029,1.2804724513,4.1007937925
2020-08-27 03:30:00,0.0,0,0.0,4.0387843644,1.3274842248,4.2513519626,0.0,0,0.0,3.8957541029,1.2804724513,4.1007937925
2020-08-27 04:00:00,0.0,0,0.0,4.0041062131,1.3160860677000001,4.2148486454,0.0,0,0.0,3.8570465779000003,1.2677499031,4.0600490293
2020-08-27 04:30:00,0.0,0,0.0,4.0005938392,1.3149316062,4.2111514097,0.0,0,0.0,3.8536661689000002,1.2666388164,4.0564907041
2020-08-27 05:00:00,0.0,0,0.0,3.9781038523000003,1.307539505,4.1874777393,0.0,0,0.0,3.8536661689000002,1.2666388164,4.0564907041
2020-08-27 05:30:00,0.0,0,0.0,4.1289068824,1.357106064,4.3462177709,0.0,0,0.0,3.9758548536,1.3068002949,4.1851103722
2020-08-27 06:00:00,0.0,0,0.0,4.3025395199,1.4141763521000001,4.5289889683,0.0,0,0.0,4.142674348,1.3616312111,4.36070984
2020-08-27 06:30:00,0.0,0,0.0,4.6863752117,1.540337043,4.9330265386,0.0,0,0.0,4.5124496844,1.4831704867,4.7499470362
2020-08-27 07:00:00,0.07100000000000001,0,0.07100000000000001,5.0649109147,1.6647557118,5.3314851733,0.07100000000000001,0,0.07100000000000001,4.8766173331000005,1.6028666044,5.1332814033
2020-08-27 07:30:00,0.216,0,0.216,5.5903351262,1.8374542986,5.8845632908,0.216,0,0.216,5.3792494535,1.7680737931000001,5.6623678458
2020-08-27 08:00:00,0.8310000000000001,0,0.8310000000000001,5.9150087256,1.9441693501000001,6.2263249743,0.8310000000000001,0,0.8310000000000001,5.5704334294999995,1.8309129272,5.8636141363
2020-08-27 08:30:00,0.454,0,0.454,6.4797686944,2.1297969751,6.820809152,0.454,0,0.454,6.1774287644,2.0304226457,6.5025565941
2020-08-27 09:00:00,0.259,0,0.259,6.9882806596,2.2969367753,7.3560849049,0.259,0,0.259,6.5746152943,2.1609715449,6.9206476782
2020-08-27 09:30:00,0.136,0,0.136,7.1647984261,2.3549553595,7.5418930801,0.136,0,0.136,6.8099759363,2.2383308469,7.1683957224
2020-08-27 10:00:00,0.155,0,0.155,7.4840884478,2.4599009146,7.8779878398,0.155,0,0.155,6.9287901357,2.2773831857,7.2934633007
2020-08-27 10:30:00,0.075,0,0.075,7.683308135,2.5253812592,8.0876927737,0.075,0,0.075,7.1241900792,2.3416080412999998,7.4991474518
2020-08-27 11:00:00,0.095,0,0.095,7.4180516725,2.4381956762,7.8084754448,0.095,0,0.095,7.1310042096,2.3438477377,7.5063202206
2020-08-27 11:30:00,0.224,0,0.224,7.5883782754,2.4941793232,7.9877666057,0.224,0,0.224,7.1436478341,2.3480034961,7.519629299
2020-08-27 12:00:00,0.776,0,0.776,7.6782052708,2.5237040288,8.0823213377,0.776,0,0.776,7.0764829394,2.3259274628,7.4489294099
2020-08-27 12:30:00,0.493,0,0.493,7.8786261352,2.5895791813,8.2932906686,0.493,0,0.493,7.3878198515,2.4282589571,7.7766524753
2020-08-27 13:00:00,0.715,0,0.715,7.3733422104,2.4235003866,7.761412853,0.715,0,0.715,7.0935669706,2.3315427123,7.4669126006
2020-08-27 13:30:00,0.773,0,0.773,7.2788970998,2.39245778,7.6619969472000005,0.773,0,0.773,7.0029126438,2.301746076,7.3714869935
2020-08-27 14:00:00,0.033,0,0.033,7.6507427392,2.5146775312000003,8.0534134097,0.033,0,0.033,7.3609727176,2.4194347309,7.7483923343
2020-08-27 14:30:00,0.061,0,0.061,7.5563677248,2.483657964,7.9540712892,0.061,0,0.061,7.2706379368,2.3897431243,7.6533030914
2020-08-27 15:00:00,0.17300000000000001,0,0.17300000000000001,7.6366702075,2.5100521137,8.0386002184,0.17300000000000001,0,0.17300000000000001,7.3477038228,2.4150734561,7.7344250766
2020-08-27 15:30:00,2.015,0,2.015,6.1604477382,2.0248412523,6.4846818297,2.015,0,2.015,5.7607291925,1.8934601198,6.0639254658
2020-08-27 16:00:00,3.322,0,3.322,5.0562259096,1.6619010887,5.3223430628,3.322,0,3.322,4.8614367565,1.5978769902,5.1173018489
2020-08-27 16:30:00,3.344,0,3.344,5.2244957021,1.7172086949,5.4994691601,3.344,0,3.344,5.0296594892,1.6531691285,5.2943784096
2020-08-27 17:00:00,2.479,0,2.479,6.1381749505,2.017520541,6.46123679,2.479,0,2.479,5.9074738889,1.941692769,6.2183935673
2020-08-27 17:30:00,0.927,0,0.927,7.334501075,2.4107339228,7.7205274473,0.927,0,0.927,7.0562324076,2.3192714348,7.4276130606
2020-08-27 18:00:00,1.303,0,1.303,7.5114285581,2.4688871742,7.9067669032,1.303,0,1.303,7.211382712,2.3702668738,7.5909291705
2020-08-27 18:30:00,0.81,0,0.81,8.0393508892,2.6424068532,8.4624746202,0.81,0,0.81,7.394550064,2.430471071,7.7837369095
2020-08-27 19:00:00,0.166,0,0.166,8.0009559994,2.6297870632,8.4220589467,0.166,0,0.166,7.7010579145,2.5312153296,8.1063767521
2020-08-27 19:30:00,0.075,0,0.075,7.7137100953,2.5353739002999998,8.1196948372,0.075,0,0.075,7.4234628937,2.4399742585,7.8141714670999995
2020-08-27 20:00:00,0.037,0,0.037,7.4056308417,2.4341131465,7.795400886,0.037,0,0.037,7.1267392077,2.3424458993,7.5018307449
2020-08-27 20:30:00,0.0,0,0.0,7.2386622697,2.3792332308,7.6196444945,0.0,0,0.0,6.9646493898,2.2891695525999998,7.331209884
2020-08-27 21:00:00,0.0,0,0.0,7.2655393508,2.3880673002,7.6479361588,0.0,0,0.0,6.958582622,2.2871755024000002,7.3248238126
2020-08-27 21:30:00,0.0,0,0.0,7.0069045013,2.3030581360999998,7.3756889487,0.0,0,0.0,6.6912548693,2.1993091192,7.0434261782
2020-08-27 22:00:00,0.0,0,0.0,6.4061394917,2.1055962265,6.7433047281,0.0,0,0.0,6.1615324177,2.0251977693,6.4858235976
2020-08-27 22:30:00,0.0,0,0.0,6.0793238478,1.9981771190000002,6.3992882608,0.0,0,0.0,5.8496455968,1.9226855286000002,6.1575216809
2020-08-27 23:00:00,0.0,0,0.0,5.6100703037,1.8439409378,5.9053371618,0.0,0,0.0,5.4009703579,1.7752131092,5.6852319557
2020-08-27 23:30:00,0.0,0,0.0,5.0680060028,1.6657730181,5.3347431609000004,0.0,0,0.0,4.8804035096,1.6041110605000002,5.1372668522
2020-08-28 00:00:00,0.0,0,0.0,4.905042781,1.6122095973000001,5.1632029274,0.0,0,0.0,4.7236864093,1.5526006406000001,4.9723014835
2020-08-28 00:30:00,0.0,0,0.0,4.7996435923,1.5775665593000001,5.0522564129,0.0,0,0.0,4.6205678119,1.5187071966999999,4.8637555915
2020-08-28 01:00:00,0.0,0,0.0,4.5776926955,1.5046148274,4.81862389,0.0,0,0.0,4.4077688984,1.4487635762,4.6397567351
2020-08-28 01:30:00,0.0,0,0.0,4.6222149056,1.5192485702,4.8654893743,0.0,0,0.0,4.4506005749,1.4628416675,4.6848427105
2020-08-28 02:00:00,0.0,0,0.0,4.6412283894,1.5254980001,4.8855035678,0.0,0,0.0,4.4350254198,1.4577223616000001,4.6684478103
2020-08-28 02:30:00,0.0,0,0.0,4.5692156751,1.5018285654999999,4.8097007106,0.0,0,0.0,4.3751416338,1.4380395129,4.6054122461
2020-08-28 03:00:00,0.0,0,0.0,4.230660416,1.3905508331,4.4533267536,0.0,0,0.0,4.0712622223,1.3381591805,4.2855391814
2020-08-28 03:30:00,0.0,0,0.0,4.0330907843,1.3256128356,4.2453587203,0.0,0,0.0,3.88531143,1.2770401107,4.0898015053
2020-08-28 04:00:00,0.0,0,0.0,3.9666048016,1.3037599497999999,4.1753734754,0.0,0,0.0,3.8201056061000003,1.2556079928,4.0211637959
2020-08-28 04:30:00,0.0,0,0.0,3.9736440293,1.3060736321,4.1827831888,0.0,0,0.0,3.8302744764,1.2589503389,4.0318678699
2020-08-28 05:00:00,0.0,0,0.0,4.0799051039,1.3409999583,4.2946369515,0.0,0,0.0,3.9485295524,1.2978189027,4.1563468973
2020-08-28 05:30:00,0.0,0,0.0,4.1124287053,1.3516899491,4.3288723213,0.0,0,0.0,3.9799780179,1.3081555134,4.1894505452
2020-08-28 06:00:00,0.0,0,0.0,4.5816249877,1.5059073094,4.822763145,0.0,0,0.0,4.3970392593,1.4452369144000001,4.6284623782
2020-08-28 06:30:00,0.002,0,0.002,4.8466879455,1.5930292904,5.1017767847,0.002,0,0.002,4.6535870223,1.5295600863,4.898512655
2020-08-28 07:00:00,0.1,0,0.1,5.2508097108000005,1.7258576912999999,5.5271681166,0.1,0,0.1,4.9961282153,1.6421479318,5.2590823319
2020-08-28 07:30:00,0.096,0,0.096,5.8652674827,1.9278201942000002,6.1739657713,0.096,0,0.096,5.603269666,1.8417056762000001,5.8981785958
2020-08-28 08:00:00,0.054,0,0.054,6.5770081052,2.1617580238,6.9231664265,0.054,0,0.054,6.2080953128,2.0405022528,6.5348371713999995
2020-08-28 08:30:00,0.31,0,0.31,6.6736025003,2.1935070661,7.0248447371,0.31,0,0.31,6.4159904614,2.1088340836,6.7536741699
2020-08-28 09:00:00,0.422,0,0.422,7.0007926482,2.3010492671,7.3692554192,0.422,0,0.422,6.5516826818,2.1534339597,6.8965080861
2020-08-28 09:30:00,0.999,0,0.999,6.8193233988,2.2414032093,7.1782351567,0.999,0,0.999,6.2909811493,2.0677455097,6.6220854203
2020-08-28 10:00:00,2.726,0,2.726,5.8568684566,1.9250595678,6.1651246911,2.726,0,2.726,5.3083865784,1.7447822925,5.5877753457
2020-08-28 10:30:00,3.128,0,3.128,5.7963439329,1.9051661189,6.1014146663,3.128,0,3.128,5.2108490124,1.7127232449,5.4851042236
2020-08-28 11:00:00,0.88,0,0.88,7.2556001851,2.3848004544,7.6374738791,0.88,0,0.88,6.6535787112,2.1869255649,7.0037670644
2020-08-28 11:30:00,1.905,0,1.905,6.5424487552,2.1503989148000002,6.8867881634,1.905,0,1.905,5.9598570636,1.9589102859,6.2735337512000005
2020-08-28 12:00:00,3.412,0,3.412,5.7304891442,1.8835206966,6.032093836,3.412,0,3.412,5.1018683409,1.6769030304,5.3703877273
2020-08-28 12:30:00,1.854,0,1.854,6.3953539074,2.1020511764,6.7319514815,1.854,0,1.854,6.1280811126,2.014202857,6.4506116975
2020-08-28 13:00:00,4.254,0,4.254,4.6266227323999995,1.5206973528,4.870129192,4.254,0,4.254,4.4578902399,1.4652376645,4.692516042
2020-08-28 13:30:00,4.753,0,4.753,4.0440744806,1.3292230019,4.2569205059,4.753,0,4.753,3.8971849847,1.2809427594,4.1022999839
2020-08-28 14:00:00,4.187,0,4.187,4.1499784929,1.3640319673999999,4.3683984136,4.187,0,4.187,4.0000268178,1.3147452353,4.210554545
2020-08-28 14:30:00,4.161,0,4.161,3.9852710959,1.3098952640000001,4.1950222062,4.161,0,4.161,3.8408728087,1.2624338422,4.0430240091
2020-08-28 15:00:00,3.9779999999999998,0,3.9779999999999998,4.2899896859,1.4100514212,4.5157786168000005,3.9779999999999998,0,3.9779999999999998,4.1346350169,1.3589888108000001,4.3522473862
2020-08-28 15:30:00,3.532,0,3.532,4.4386825931,1.4589244163,4.6722974665,3.532,0,3.532,4.2817216375000005,1.4073338450000001,4.5070754079
2020-08-28 16:00:00,1.651,0,1.651,5.7738934368,1.8977869977,6.077782565,1.651,0,1.651,5.5606357723,1.827692593,5.8533008129
2020-08-28 16:30:00,0.511,0,0.511,6.8159574698,2.2402968819,7.1746920735,0.511,0,0.511,6.5589124523999995,2.1558102704,6.904118371
2020-08-28 17:00:00,1.745,0,1.745,6.1420509684,2.0187945265,6.4653168089,1.745,0,1.745,5.9120429697,1.9431945533000001,6.223203126
2020-08-28 17:30:00,0.915,0,0.915,7.2481084591,2.3823380431,7.6295878517,0.915,0,0.915,6.8932974875,2.2657173164,7.2561026184
2020-08-28 18:00:00,0.209,0,0.209,7.9241579924,2.6045447790000003,8.3412189393,0.209,0,0.209,7.6249598813,2.5062031156,8.0262735592
2020-08-28 18:30:00,0.185,0,0.185,8.0151351562,2.6344475267,8.4369843749,0.185,0,0.185,7.645096219,2.5128216097,8.0474697042
2020-08-28 19:00:00,0.367,0,0.367,7.6350820208,2.5095301020000003,8.036928443,0.367,0,0.367,7.3439673388,2.4138453332,7.7304919356
2020-08-28 19:30:00,0.149,0,0.149,7.5276888778,2.4742316829,7.9238830293,0.149,0,0.149,7.2094608284,2.3696351812,7.5889061352
2020-08-28 20:00:00,0.0,0,0.0,7.5663917955999995,2.4869527168,7.9646229428,0.0,0,0.0,7.089475728,2.3301979859,7.4626060295
2020-08-28 20:30:00,0.0,0,0.0,7.2122350542,2.3705470251,7.5918263728,0.0,0,0.0,6.9329712197,2.2787574416,7.2978644418
2020-08-28 21:00:00,0.0,0,0.0,7.0007926482,2.3010492671,7.3692554192,0.0,0,0.0,6.734171451,2.2134151175,7.0886015274
2020-08-28 21:30:00,0.0,0,0.0,6.6960187711,2.200874938,7.0484408117,0.0,0,0.0,6.4400344096,2.1167369473,6.7789835891
2020-08-28 22:00:00,0.0,0,0.0,6.3307371539,2.0808126766,6.6639338463,0.0,0,0.0,6.074310496,1.9965293100000001,6.3940110484
2020-08-28 22:30:00,0.0,0,0.0,6.2895943655,2.067289696,6.6206256479,0.0,0,0.0,5.9260036109000005,1.9477831942,6.2378985378
2020-08-28 23:00:00,0.0,0,0.0,5.7322501029,1.8840994957000001,6.0339474768,0.0,0,0.0,5.4937423766,1.8057057971,5.7828867122
2020-08-28 23:30:00,0.0,0,0.0,5.3766206853,1.7672097588,5.6596007214,0.0,0,0.0,5.1354354856,1.6879360173,5.4057215638
2020-08-29 00:00:00,0.0,0,0.0,5.1198010943,1.6827972413999999,5.3892643098,0.0,0,0.0,4.9012276447000005,1.6109556227000001,5.1591869944
2020-08-29 00:30:00,0.0,0,0.0,4.7756569056,1.5696825167,5.027007269,0.0,0,0.0,4.598206499,1.5113573886,4.8402173674
2020-08-29 01:00:00,0.0,0,0.0,4.5022459306,1.479816675,4.7392062428,0.0,0,0.0,4.3387400399,1.4260748876,4.5670947789
2020-08-29 01:30:00,0.0,0,0.0,4.4308466394,1.4563488629,4.6640490941,0.0,0,0.0,4.2650443611,1.4018522894,4.4895203801
2020-08-29 02:00:00,0.0,0,0.0,4.2864335431,1.4088825735000001,4.5120353086,0.0,0,0.0,4.1281071945,1.3568432193,4.3453759942
2020-08-29 02:30:00,0.0,0,0.0,4.2356734386,1.392198534,4.4586036196,0.0,0,0.0,4.08379264,1.3422777296000001,4.2987290947
2020-08-29 03:00:00,0.0,0,0.0,3.9946336965,1.3129726020999999,4.2048775753,0.0,0,0.0,3.8546119726,1.2669496869999999,4.0574862869
2020-08-29 03:30:00,0.0,0,0.0,4.0087490099,1.3176120812,4.2197357999,0.0,0,0.0,3.8648183591,1.270304364,4.0682298517
2020-08-29 04:00:00,0.0,0,0.0,3.8937664014,1.2798191254,4.0987014751,0.0,0,0.0,3.7610011043,1.2361812825,3.9589485309
2020-08-29 04:30:00,0.0,0,0.0,3.948021438,1.2976518935999999,4.15581204,0.0,0,0.0,3.8131772816,1.2533307627,4.0138708227
2020-08-29 05:00:00,0.0,0,0.0,3.948021438,1.2976518935999999,4.15581204,0.0,0,0.0,3.8131772816,1.2533307627,4.0138708227
2020-08-29 05:30:00,0.0,0,0.0,3.9403483836,1.2951298826,4.1477351407,0.0,0,0.0,3.7863946492,1.2445277371,3.9856785782
2020-08-29 06:00:00,0.0,0,0.0,4.1640845918,1.3686684179,4.3832469387,0.0,0,0.0,4.0199775489,1.3213027235,4.2315553146
2020-08-29 06:30:00,0.0,0,0.0,4.418199724,1.4521920228,4.6507365516,0.0,0,0.0,4.2583845738,1.3996633231,4.4825100777
2020-08-29 07:00:00,0.034,0,0.034,4.5676952809,1.5013288361,4.8081002957,0.034,0,0.034,4.407969314,1.4488294496,4.6399676989
2020-08-29 07:30:00,0.26,0,0.26,4.8407784826,1.5910869439000002,5.0955562974,0.26,0,0.26,4.6594671962,1.5314928060000002,4.9047023118
2020-08-29 08:00:00,0.515,0,0.515,5.1993532526,1.7089447713,5.4730034238,0.515,0,0.515,4.986355898,1.6389359264,5.2487956821
2020-08-29 08:30:00,1.182,0,1.182,5.3009363177,1.7423335102,5.579932966,1.182,0,1.182,5.0565533538,1.6620087144,5.3226877409
2020-08-29 09:00:00,1.959,0,1.959,5.0413556645,1.6570134754999999,5.3066901732,1.959,0,1.959,4.8506498558,1.5943315074000002,5.1059472166
2020-08-29 09:30:00,2.181,0,2.181,5.0693852176,1.666226344,5.3361949659,2.181,0,2.181,4.8747530402,1.602253841,5.1313189897
2020-08-29 10:00:00,3.012,0,3.012,4.6331505548,1.5228429443,4.877000584,3.012,0,3.012,4.4530055621,1.4636321485,4.6873742759
2020-08-29 10:30:00,3.634,0,3.634,4.2912879446,1.4104781381,4.5171452049,3.634,0,3.634,4.1302054702,1.3575328892,4.3475847054
2020-08-29 11:00:00,2.933,0,2.933,4.5857300521,1.5072565787999999,4.8270842653,2.933,0,2.933,4.3808500229,1.4399157697,4.6114210767
2020-08-29 11:30:00,3.618,0,3.618,4.2659694321,1.4021563455,4.4904941391,3.618,0,3.618,4.1090012365,1.3505633946,4.3252644595
2020-08-29 12:00:00,2.967,0,2.967,4.8658537978,1.5993288015,5.1219513661,2.967,0,2.967,4.6842538998,1.5396398015,4.9307935787
2020-08-29 12:30:00,1.814,0,1.814,5.5355183336,1.8194368902,5.8268614038,1.814,0,1.814,5.3278459787,1.7511782880000002,5.6082589249
2020-08-29 13:00:00,1.939,0,1.939,5.1077337058,1.6788308826,5.3765617956,1.939,0,1.939,4.9156806041,1.6157060806999999,5.1744006358
2020-08-29 13:30:00,2.948,0,2.948,4.4316348091,1.4566079217,4.6648787465,2.948,0,2.948,4.2574966899,1.3993714898,4.4815754631
2020-08-29 14:00:00,3.113,0,3.113,4.3532347937,1.4308390828,4.5823524144,3.113,0,3.113,4.1059219446,1.3495512803,4.3220230996
2020-08-29 14:30:00,4.346,0,4.346,3.1325372768,1.0296152118,3.2974076598,4.346,0,4.346,3.0202564943,0.9927103032000001,3.1792173624
2020-08-29 15:00:00,2.3609999999999998,0,2.3609999999999998,4.3949317692,1.4445442159000002,4.6262439675,2.3609999999999998,0,2.3609999999999998,4.2341635753,1.3917022659,4.4570142898
2020-08-29 15:30:00,3.281,0,3.281,3.9349980441,1.293371311,4.1421032043,3.281,0,3.281,3.7921395673,1.2464160004,3.9917258603
2020-08-29 16:00:00,1.055,0,1.055,5.3892416026,1.7713580537,5.6728858975000005,1.055,0,1.055,5.1883787708,1.7053376336000001,5.4614513377
2020-08-29 16:30:00,2.898,0,2.898,4.3954754253,1.444722907,4.6268162371,2.898,0,2.898,4.2338091458000005,1.3915857705999999,4.4566412061000005
2020-08-29 17:00:00,1.307,0,1.307,5.7829160878,1.9007525996,6.0872800924,1.307,0,1.307,5.5213246968,1.8147716674,5.8119207335
2020-08-29 17:30:00,0.62,0,0.62,6.6489879106,2.1854166417,6.9989346427,0.62,0,0.62,6.3443104567,2.0852740054,6.6782215334
2020-08-29 18:00:00,0.395,0,0.395,7.1057972585,2.3355626135,7.4797865879,0.395,0,0.395,6.8418100948,2.2487942288,7.201905363
2020-08-29 18:30:00,0.35100000000000003,0,0.35100000000000003,7.3085842775,2.4022154834,7.6932466079,0.35100000000000003,0,0.35100000000000003,7.0378902667,2.3132426647,7.4083055439
2020-08-29 19:00:00,0.446,0,0.446,6.9068823084,2.2701824311,7.2704024299,0.446,0,0.446,6.6558550244,2.1876737529,7.0061631835
2020-08-29 19:30:00,0.093,0,0.093,6.7330222699,2.2130373999,7.0873918631,0.093,0,0.093,6.4859953997,2.1318435942,6.8273635787
2020-08-29 20:00:00,0.033,0,0.033,6.8814512472,2.2618236455,7.2436328918,0.033,0,0.033,6.5111269893,2.1401039482,6.8538178835
2020-08-29 20:30:00,0.0,0,0.0,6.9166236912,2.2733842688,7.2806565171,0.0,0,0.0,6.5463303676999995,2.1516747391,6.8908740713
2020-08-29 21:00:00,0.0,0,0.0,6.7986453795,2.234606673,7.1564688206,0.0,0,0.0,6.4596007641,2.123168097,6.7995797517
2020-08-29 21:30:00,0.0,0,0.0,6.3529372129,2.0881094831,6.6873023293,0.0,0,0.0,6.0882902245,2.0011242245,6.4087265521
2020-08-29 22:00:00,0.0,0,0.0,5.9973035171,1.97121834,6.3129510706,0.0,0,0.0,5.7772149387,1.8988787225000001,6.0812788828
2020-08-29 22:30:00,0.0,0,0.0,5.7185415443,1.8795937104,6.0195174151,0.0,0,0.0,5.5015154742,1.8082606908,5.7910689202
2020-08-29 23:00:00,0.0,0,0.0,5.4537181639,1.7925504746,5.740755962,0.0,0,0.0,5.2633756701,1.7299879223999999,5.5403954422
2020-08-29 23:30:00,0.0,0,0.0,5.0492314381,1.6596021171,5.3149804612,0.0,0,0.0,4.9112207811,1.6142402078,5.1697060853
2020-08-30 00:00:00,0.0,0,0.0,4.7319412942,1.5553138899999999,4.980990836,0.0,0,0.0,4.6139468571,1.5165309941,4.8567861654
2020-08-30 00:30:00,0.0,0,0.0,4.5076854535,1.4816045597,4.7449320563,0.0,0,0.0,4.357354338,1.4321931115,4.5866887768
2020-08-30 01:00:00,0.0,0,0.0,4.2869663393,1.4090576952,4.5125961466,0.0,0,0.0,4.1444168777,1.3622039529,4.3625440818
2020-08-30 01:30:00,0.0,0,0.0,4.2483736665,1.3963728971,4.4719722806,0.0,0,0.0,4.1059219446,1.3495512803,4.3220230996
2020-08-30 02:00:00,0.0,0,0.0,4.1119192745,1.3515225073,4.3283360784,0.0,0,0.0,3.9752187233000003,1.306591209,4.1844407614
2020-08-30 02:30:00,0.0,0,0.0,4.0518821326,1.3317892531,4.265139087,0.0,0,0.0,3.916882975,1.2874171757,4.1230347105
2020-08-30 03:00:00,0.0,0,0.0,3.8873942383999998,1.2777246967,4.0919939352,0.0,0,0.0,3.7591252933,1.2355647333,3.9569739929
2020-08-30 03:30:00,0.0,0,0.0,3.7327454667,1.2268941036,3.9292057544,0.0,0,0.0,3.6088981701,1.1861874657,3.7988401791
2020-08-30 04:00:00,0.0,0,0.0,3.6835715743,1.2107314268,3.8774437624,0.0,0,0.0,3.5637822823,1.1713585905000001,3.7513497708
2020-08-30 04:30:00,0.0,0,0.0,3.7591950603,1.2355876646,3.9570474319,0.0,0,0.0,3.6357439877,1.1950112593,3.8270989344
2020-08-30 05:00:00,0.0,0,0.0,3.6936298705,1.2140374288,3.8880314426,0.0,0,0.0,3.571985171,1.1740547496,3.7599843905
2020-08-30 05:30:00,0.0,0,0.0,3.7204519936000002,1.2228534344,3.9162652564,0.0,0,0.0,3.5924923927,1.1807951475,3.7815709397
2020-08-30 06:00:00,0.0,0,0.0,3.7547846008,1.2341380166,3.9524048429,0.0,0,0.0,3.6252318769,1.1915560955,3.8160335546
2020-08-30 06:30:00,0.002,0,0.002,3.9425796115000002,1.2958632517,4.1500838016,0.002,0,0.002,3.8068656711,1.2512562367,4.0072270223
2020-08-30 07:00:00,0.055,0,0.055,4.0630659154,1.3354651847,4.2769114899,0.055,0,0.055,3.9215033937,1.2889358339,4.1278983092
2020-08-30 07:30:00,0.22,0,0.22,4.2744385544,1.4049400114,4.4994090046,0.22,0,0.22,4.15573098,1.3659227185,4.3744536632
2020-08-30 08:00:00,0.652,0,0.652,4.5329388062,1.4899049354,4.7715145329,0.652,0,0.652,4.4608800194,1.4662203575000001,4.6956631783
2020-08-30 08:30:00,1.267,0,1.267,4.6865433765,1.5403923161000002,4.9332035542,1.267,0,1.267,4.552723018,1.4964076913,4.792340019
2020-08-30 09:00:00,1.9260000000000002,0,1.9260000000000002,4.7130745844,1.5491127024,4.9611311414,1.9260000000000002,0,1.9260000000000002,4.5447287722,1.4937801098,4.7839250233
2020-08-30 09:30:00,2.553,0,2.553,4.7255210842,1.5532036691000002,4.9742327202,2.553,0,2.553,4.4824380244,1.4733061311,4.7183558151
2020-08-30 10:00:00,3.109,0,3.109,4.5406128479,1.4924272709,4.7795924714,3.109,0,3.109,4.2914416295,1.4105286519,4.5173069784
2020-08-30 10:30:00,3.593,0,3.593,4.4317763177,1.4566544333,4.6650277028,3.593,0,3.593,4.1728673365,1.3715551665,4.3924919331
2020-08-30 11:00:00,3.995,0,3.995,3.8888001094,1.2781867842,4.0934737994,3.995,0,3.995,3.7484107924,1.2320430471,3.9456955709
2020-08-30 11:30:00,4.312,0,4.312,3.7964381364,1.2478288717,3.9962506699,4.312,0,4.312,3.6582231147,1.202399791,3.8507611733
2020-08-30 12:00:00,4.526,0,4.526,3.7964381364,1.2478288717,3.9962506699,4.526,0,4.526,3.6582231147,1.202399791,3.8507611733
2020-08-30 12:30:00,4.736,0,4.736,3.5115340343,1.1541854219,3.6963516151,4.736,0,4.736,3.3851606456,1.1126484977,3.5633269953999998
2020-08-30 13:00:00,4.837,0,4.837,3.4981901071,1.1497994851,3.6823053759,4.837,0,4.837,3.3709890579,1.1079905221,3.5484095346
2020-08-30 13:30:00,4.841,0,4.841,3.69732094,1.2152506247,3.891916779,4.841,0,4.841,3.3887306102,1.1138218883,3.5670848528
2020-08-30 14:00:00,4.694,0,4.694,3.0864713071,1.0144740597,3.2489171654,4.694,0,4.694,2.9267963491,0.9619914390000001,3.0808382622
2020-08-30 14:30:00,4.688,0,4.688,2.8030411976,0.9213150878,2.9505696817000002,4.688,0,4.688,2.7034464922,0.8885798912,2.8457331497
2020-08-30 15:00:00,4.541,0,4.541,2.8556320279,0.9386008578,3.0059284504,4.541,0,4.541,2.7554331138,0.9056670674,2.9004559093
2020-08-30 15:30:00,3.501,0,3.501,3.5865266555,1.1788343045,3.7752912163,3.501,0,3.501,3.4583301101,1.1366981376,3.6403474843
2020-08-30 16:00:00,2.891,0,2.891,4.1696258034,1.3704897261,4.389079793,2.891,0,2.891,4.0175462346,1.3205035890999999,4.2289960364
2020-08-30 16:30:00,2.521,0,2.521,4.7994329749,1.5774973327000001,5.0520347104,2.521,0,2.521,4.5754111169,1.5038649088,4.8162222283
2020-08-30 17:00:00,1.982,0,1.982,5.450147212,1.7913767595,5.7369970653,1.982,0,1.982,5.2028995227,1.710110374,5.4767363397
2020-08-30 17:30:00,1.495,0,1.495,5.9281157083,1.948477407,6.2401217983,1.495,0,1.495,5.7077915017,1.8760603423000002,6.0082015808
2020-08-30 18:00:00,1.577,0,1.577,5.9909652504,1.9691350525,6.3062792109,1.577,0,1.577,5.7671707933,1.8955773716,6.0707060983
2020-08-30 18:30:00,1.351,0,1.351,6.1420154267000004,2.0187828445,6.4652793966,1.351,0,1.351,5.9125563495,1.9433632931,6.2237435258
2020-08-30 19:00:00,0.646,0,0.646,6.3193114903,2.0770572425,6.6519068319,0.646,0,0.646,6.0858812882,2.0003324454,6.4061908297
2020-08-30 19:30:00,0.226,0,0.226,6.4407574196,2.1169745891,6.7797446522,0.226,0,0.226,6.2010560851,2.0381885705,6.527427458
2020-08-30 20:00:00,0.063,0,0.063,6.2999833967,2.0707044054,6.6315614703,0.063,0,0.063,6.0669652149,1.9941150328,6.3862791736
2020-08-30 20:30:00,0.0,0,0.0,6.6067643917000005,2.1715384422,6.9544888333,0.0,0,0.0,6.3621086124,2.0911239763,6.6969564341000005
2020-08-30 21:00:00,0.0,0,0.0,6.5037961882,2.1376944304,6.8461012507,0.0,0,0.0,6.2629400781,2.0585288554,6.5925685032
2020-08-30 21:30:00,0.0,0,0.0,6.1886757324,2.0341193453,6.5143955077,0.0,0,0.0,5.9590468449,1.9586439799000002,6.2726808893
2020-08-30 22:00:00,0.0,0,0.0,5.7207378887,1.8803156139000001,6.0218293565,0.0,0,0.0,5.5105897923,1.8112432749,5.800620834
2020-08-30 22:30:00,0.0,0,0.0,5.4941280697,1.8058325683,5.7832927049,0.0,0,0.0,5.3083020024,1.7447544937,5.5876863183
2020-08-30 23:00:00,0.0,0,0.0,5.1803305543,1.7026923128,5.4529795308,0.0,0,0.0,5.0380361372,1.6559223996,5.3031959339
2020-08-30 23:30:00,0.0,0,0.0,4.7297001937,1.5545772759,4.9786317828,0.0,0,0.0,4.5578653729,1.4980979016,4.7977530242
2020-08-31 00:00:00,0.0,0,0.0,4.4134739966,1.4506387513,4.6457621017,0.0,0,0.0,4.3145549122,1.4181256206000001,4.5416367497
2020-08-31 00:30:00,0.0,0,0.0,4.5531692636,1.4965543651,4.7928097511,0.0,0,0.0,4.5179270526,1.4849708105000001,4.755712687
2020-08-31 01:00:00,0.0,0,0.0,4.2864335431,1.4088825735000001,4.5120353086,0.0,0,0.0,4.3107568885,1.4168772705000001,4.53763883
2020-08-31 01:30:00,0.0,0,0.0,4.2648459201,1.401787065,4.4893114948,0.0,0,0.0,4.1884530225,1.3766779338,4.4088979184
2020-08-31 02:00:00,0.0,0,0.0,3.9375353253,1.294205275,4.1447740266,0.0,0,0.0,3.7989336232,1.2486490986,3.9988774981
2020-08-31 02:30:00,0.0,0,0.0,3.9479154711,1.297617064,4.1557004959,0.0,0,0.0,3.8089395941,1.2519379022,4.0094100991
2020-08-31 03:00:00,0.0,0,0.0,3.8103941704,1.2524159983,4.010941232,0.0,0,0.0,3.6751837372000002,1.2079744780000001,3.8686144602
2020-08-31 03:30:00,0.0,0,0.0,3.7756126849,1.2409838768,3.974329142,0.0,0,0.0,3.6420095256,1.197070642,3.8336942375
2020-08-31 04:00:00,0.0,0,0.0,3.5942408461,1.1813698363,3.7834114169,0.0,0,0.0,3.4692680629,1.1402932689,3.6518611188
2020-08-31 04:30:00,0.0,0,0.0,3.7341638431,1.2273603014,3.9306987822,0.0,0,0.0,3.6046729881,1.1847987155,3.794392619
2020-08-31 05:00:00,0.0,0,0.0,3.6005244839,1.1834351682,3.7900257725,0.0,0,0.0,3.4730631248,1.1415406454,3.6558559208
2020-08-31 05:30:00,0.0,0,0.0,3.724502429,1.2241847480999999,3.9205288727000003,0.0,0,0.0,3.6885701170000003,1.2123743683,3.8827053864
2020-08-31 06:00:00,0.0,0,0.0,3.8957541029,1.2804724513,4.1007937925,0.0,0,0.0,3.9589732126,1.3012515678,4.1673402238
2020-08-31 06:30:00,0.0,0,0.0,4.0547261254,1.3327240283,4.2681327636,0.0,0,0.0,4.10379076,1.3488507938,4.3197797474
2020-08-31 07:00:00,0.042,0,0.042,4.1925725667,1.3780319625000002,4.4132342808,0.042,0,0.042,4.243860531,1.3948895011,4.4672216116
2020-08-31 07:30:00,0.179,0,0.179,4.5266058049,1.4878233785,4.7648482157,0.179,0,0.179,4.526503129,1.4877896305,4.7647401358
2020-08-31 08:00:00,0.355,0,0.355,4.591793858,1.5092496554000001,4.833467219,0.355,0,0.355,4.4556412412,1.4644984544000001,4.6901486749
2020-08-31 08:30:00,0.874,0,0.874,4.9234418544,1.6182570803,5.1825703731,0.874,0,0.874,4.7875140058,1.573579757,5.0394884272
2020-08-31 09:00:00,0.968,0,0.968,5.202056395,1.7098332513,5.4758488369,0.968,0,0.968,5.001919535,1.6440514465,5.2651784579
2020-08-31 09:30:00,2.112,0,2.112,4.8547621601,1.5956831565,5.110275958,2.112,0,2.112,4.639020856,1.524772419,4.8831798484
2020-08-31 10:00:00,2.964,0,2.964,4.5814808465,1.5058599324,4.8226114173,2.964,0,2.964,4.3018892387,1.413962615,4.5283044618
2020-08-31 10:30:00,3.415,0,3.415,4.3397993795,1.4264230757,4.5682098732,3.415,0,3.415,4.0668504464,1.3367090999,4.2808952068
2020-08-31 11:00:00,3.469,0,3.469,3.9451185382,1.2966977565,4.152756356,3.469,0,3.469,3.8022689469,1.2497453664,4.0023883651
2020-08-31 11:30:00,3.806,0,3.806,3.7401717038,1.2293349897,3.9370228461,3.806,0,3.806,3.6073939013,1.1856930365,3.7972567381999998
2020-08-31 12:00:00,3.625,0,3.625,3.8027398742000003,1.2499001528,4.0028840781,3.625,0,3.625,3.6678924268,1.2055779402,3.8609393967
2020-08-31 12:30:00,4.658,0,4.658,3.2265634562,1.0605201224,3.3963825855,4.658,0,4.658,3.1138463008,1.0234717851,3.2777329482
2020-08-31 13:00:00,4.212,0,4.212,3.6531548048999998,1.2007339181,3.8454261104,4.212,0,4.212,3.5240677429,1.1583050527,3.7095449925
2020-08-31 13:30:00,2.806,0,2.806,4.1820298506,1.3745667393,4.4021366848,2.806,0,2.806,4.0328383726,1.3255298718000001,4.2450930238
2020-08-31 14:00:00,2.164,0,2.164,4.4611327602,1.4663034294,4.6959292213,2.164,0,2.164,4.3057853311,1.4152431987,4.5324056117
2020-08-31 14:30:00,1.435,0,1.435,4.7462553778,1.5600187018,4.9960582924,1.435,0,1.435,4.5803856361,1.5054999542,4.8214585643
2020-08-31 15:00:00,1.46,0,1.46,4.6572616372999995,1.5307678739,4.9023806709,1.46,0,1.46,4.4975053942,1.478258536,4.7342162044
2020-08-31 15:30:00,1.516,0,1.516,4.7753202469,1.5695718623000001,5.0266528914,1.516,0,1.516,4.6113648197,1.5156823194,4.8540682313
2020-08-31 16:00:00,1.106,0,1.106,5.2483270585,1.7250416829000002,5.5245547984,1.106,0,1.106,5.0661055101,1.6651483563,5.3327426422
2020-08-31 16:30:00,0.706,0,0.706,5.7183329015,1.8795251328,6.0192977911,0.706,0,0.706,5.5164640427,1.8131740476,5.8068042554
2020-08-31 17:00:00,0.918,0,0.918,5.8560177598,1.9247799573000002,6.1642292208,0.918,0,0.918,5.6446905352,1.8553200576000002,5.9417795108
2020-08-31 17:30:00,2.223,0,2.223,5.7922280086,1.90381328,6.0970821144,2.223,0,2.223,5.5876000621,1.8365553265,5.8816842759
2020-08-31 18:00:00,0.716,0,0.716,6.711780191,2.2060554662,7.06503178,0.716,0,0.716,6.4652015409,2.1250089833,6.8054753062
2020-08-31 18:30:00,0.872,0,0.872,6.6366128232,2.1813491472,6.985908235,0.872,0,0.872,6.3945246015,2.1017785967,6.7310785279
2020-08-31 19:00:00,0.54,0,0.54,6.6366128232,2.1813491472,6.985908235,0.54,0,0.54,6.3945246015,2.1017785967,6.7310785279
2020-08-31 19:30:00,0.188,0,0.188,6.8786454288000005,2.2609014176,7.2406793988,0.188,0,0.188,6.5171657844,2.1420888042,6.8601745099
2020-08-31 20:00:00,0.033,0,0.033,6.6575021181,2.1882151264,7.0078969664,0.033,0,0.033,6.4182769763,2.1095856247,6.7560810277000005
2020-08-31 20:30:00,0.0,0,0.0,6.7757519287,2.2270819596,7.1323704513,0.0,0,0.0,6.5347391719,2.1478648973,6.8786728126
2020-08-31 21:00:00,0.0,0,0.0,6.7103940654,2.2055998688,7.0635727004,0.0,0,0.0,6.4176740841,2.1093874636,6.7554464043
2020-08-31 21:30:00,0.0,0,0.0,6.3704674896,2.0938714064,6.7057552522,0.0,0,0.0,6.1381064998,2.0174980424,6.4611647367
2020-08-31 22:00:00,0.0,0,0.0,5.9236022436999995,1.9469939029,6.2353707829000005,0.0,0,0.0,5.7071306897,1.8758431439,6.0075059892
2020-08-31 22:30:00,0.0,0,0.0,5.5936243773,1.8385354232000002,5.8880256604,0.0,0,0.0,5.384823574,1.769905918,5.6682353411
2020-08-31 23:00:00,0.0,0,0.0,5.1805684861,1.7027705172,5.4532299854,0.0,0,0.0,4.9934089475,1.6412541517,5.2562199447
2020-08-31 23:30:00,0.0,0,0.0,4.7007613659,1.5450655432,4.9481698588,0.0,0,0.0,4.5333534592,1.4900412252000002,4.7719510097
2020-09-01 00:00:00,0.0,0,0.0,4.5485998538,1.4950524727,4.7879998461,0.0,0,0.0,4.4347924244,1.4576457797,4.6682025519
2020-09-01 00:30:00,0.0,0,0.0,4.4850286181,1.4741576181,4.7210827559,0.0,0,0.0,4.3389325574,1.4261381651,4.5672974288
2020-09-01 01:00:00,0.0,0,0.0,4.1064366408,1.3497204528,4.3225648851,0.0,0,0.0,3.957488031,1.3007634122,4.1657768747
2020-09-01 01:30:00,0.0,0,0.0,4.1577436924,1.3665842651,4.3765723077,0.0,0,0.0,4.0028428379,1.3156708164,4.2135187768
2020-09-01 02:00:00,0.0,0,0.0,3.9964706750000003,1.3135763877,4.2068112368,0.0,0,0.0,3.8495393847,1.265282408,4.0521467207
2020-09-01 02:30:00,0.0,0,0.0,3.9999794289,1.3147296593,4.2105046619,0.0,0,0.0,3.8529161736,1.2663923049,4.0557012354
2020-09-01 03:00:00,0.0,0,0.0,3.7952830317,1.2474492072,3.9950347702,0.0,0,0.0,3.6586825238,1.2025507915,3.8512447619
2020-09-01 03:30:00,0.0,0,0.0,3.7852602772,1.2441548871,3.9844845023,0.0,0,0.0,3.6490290079000003,1.1993778342,3.8410831662
2020-09-01 04:00:00,0.0,0,0.0,3.8684633561,1.2715024166,4.0720666906,0.0,0,0.0,3.607051319,1.1855804350999999,3.7968961253
2020-09-01 04:30:00,0.0,0,0.0,4.1491004817,1.3637433791,4.3674741913,0.0,0,0.0,3.8655249146,1.2705365976,4.0689735943
2020-09-01 05:00:00,0.0,0,0.0,4.0117674202,1.3186041847,4.2229130739,0.0,0,0.0,3.72209448,1.2233932936,3.9179941895
2020-09-01 05:30:00,0.0,0,0.0,3.7448349042,1.2308677095,3.9419314781,0.0,0,0.0,3.6119234913,1.1871818407,3.8020247277
2020-09-01 06:00:00,0.0,0,0.0,4.1779922496,1.373239644,4.3978865786,0.0,0,0.0,4.1140122847,1.3522104465,4.330539247
2020-09-01 06:30:00,0.0,0,0.0,4.5257350337,1.4875371698,4.7639316144,0.0,0,0.0,4.4122826921,1.4502471884,4.6445080969
2020-09-01 07:00:00,0.038,0,0.038,4.9611568451,1.6306533983,5.2222703632,0.038,0,0.038,4.7806409684,1.5713206989000001,5.0322536509
2020-09-01 07:30:00,0.177,0,0.177,5.4208009713,1.7817311166,5.7061062856,0.177,0,0.177,5.221445041,1.7162059911,5.4962579379
2020-09-01 08:00:00,0.617,0,0.617,5.8195654862,1.9127986743,6.1258584065,0.617,0,0.617,5.5580682148000005,1.8268486777000001,5.8505981209
2020-09-01 08:30:00,1.196,0,1.196,6.0808422674,1.9986761994000002,6.4008865973,1.196,0,1.196,5.6901690799,1.8702681323,5.989651663
2020-09-01 09:00:00,1.816,0,1.816,5.6684086847,1.8631158363,5.9667459839,1.816,0,1.816,5.3989922,1.7745629201000002,5.6831496842
2020-09-01 09:30:00,2.403,0,2.403,5.4324928685,1.7855740574,5.7184135458,2.403,0,2.403,5.234090311,1.7203622903,5.5095687483999995
2020-09-01 10:00:00,2.901,0,2.901,4.931655274,1.6209567007999999,5.1912160779,2.901,0,2.901,4.7516136155,1.5617798694,5.0016985426
2020-09-01 10:30:00,3.338,0,3.338,5.063245721,1.6642083891000001,5.3297323379,3.338,0,3.338,4.6182467426,1.5179442981,4.8613123606
2020-09-01 11:00:00,3.7030000000000003,0,3.7030000000000003,4.8362949651000005,1.589613283,5.0908368054,3.7030000000000003,0,3.7030000000000003,4.2962364657,1.4121046384,4.5223541745
2020-09-01 11:30:00,4.059,0,4.059,4.8235118066,1.585411662,5.0773808491,4.059,0,4.059,4.2151662169,1.3854581362,4.4370170704
2020-09-01 12:00:00,4.062,0,4.062,4.7766283782,1.5700018243,5.0280298718,4.062,0,4.062,4.3576413042,1.4322874328,4.5869908465
2020-09-01 12:30:00,4.468,0,4.468,4.6306270953,1.5220135232,4.8743443109,4.468,0,4.468,4.4593346143,1.4657124074,4.6940364362
2020-09-01 13:00:00,4.8,0,4.8,4.4161531155,1.4515193351,4.6485822268,4.8,0,4.8,4.2527834679,1.3978223287,4.4766141767
2020-09-01 13:30:00,4.754,0,4.754,4.2486494437,1.3964635406,4.4722625723,4.754,0,4.754,4.0955154716,1.346130838,4.3110689175
2020-09-01 14:00:00,3.836,0,3.836,4.177406141,1.3730469994,4.3972696221,3.836,0,3.836,4.0258129666,1.3232207326,4.2376978596
2020-09-01 14:30:00,4.671,0,4.671,3.7267613003999998,1.2249272032,3.922906632,4.671,0,4.671,3.5913537425,1.1804208912,3.7803723605
2020-09-01 15:00:00,4.68,0,4.68,3.8065109125000003,1.2511396331,4.0068535921,4.68,0,4.68,3.6669005506,1.2052519262999999,3.8598953165000003
2020-09-01 15:30:00,2.154,0,2.154,5.0985116265,1.6757997317000002,5.3668543436,2.154,0,2.154,4.9100755491,1.6138637882,5.168500578
2020-09-01 16:00:00,1.098,0,1.098,6.0017541256,1.9726811843,6.3176359216,1.098,0,1.098,5.7767371005,1.8987216647,6.0807758952
2020-09-01 16:30:00,1.003,0,1.003,6.4482037312,2.1194220734,6.787582875,1.003,0,1.003,6.2084181498,2.0406083641,6.5351769997
2020-09-01 17:00:00,0.742,0,0.742,7.018891921,2.3069982104,7.3883072853,0.742,0,0.742,6.7615454575000005,2.2224125183,7.117416271
2020-09-01 17:30:00,0.5710000000000001,0,0.5710000000000001,7.6286874798,2.507428318,8.0301973471,0.5710000000000001,0,0.5710000000000001,7.348108603,2.4152065009,7.7348511611
2020-09-01 18:00:00,0.463,0,0.463,7.8829645241,2.5910051408,8.2978573938,0.463,0,0.463,7.6003492406,2.4981139892,8.0003676217
2020-09-01 18:30:00,0.365,0,0.365,7.8829645241,2.5910051408,8.2978573938,0.365,0,0.365,7.6003492406,2.4981139892,8.0003676217
2020-09-01 19:00:00,0.202,0,0.202,7.7283414213,2.5401829846,8.135096233,0.202,0,0.202,7.4482453191,2.4481198479,7.8402582307
2020-09-01 19:30:00,0.101,0,0.101,7.5724049218000005,2.4889291358,7.9709525492,0.101,0,0.101,7.3003089891,2.3994955276,7.684535778
2020-09-01 20:00:00,0.011,0,0.011,7.3270156017,2.4082735667,7.7126480018,0.011,0,0.011,7.0623613733,2.3212859284,7.4340646035
2020-09-01 20:30:00,0.0,0,0.0,7.4363579427,2.4442126562,7.8277452028,0.0,0,0.0,7.1701612711,2.3567180414,7.5475381801
2020-09-01 21:00:00,0.0,0,0.0,7.24479683,2.3812495633,7.6261019263000005,0.0,0,0.0,6.9876474911,2.2967286629,7.3554184117
2020-09-01 21:30:00,0.0,0,0.0,7.0417814228,2.3145216258,7.4124014976,0.0,0,0.0,6.702097057,2.202872774,7.0548390074
2020-09-01 22:00:00,0.0,0,0.0,6.4505389514,2.1201896232,6.7900410015,0.0,0,0.0,6.2087485558,2.0407169633,6.5355247955
